Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-03-31 00:30:00,1.5750000000000002,0.597,1.6843497262,0.875,-0.053,0.8766036733,0.7000000000000001,0.65,0.9552486587000001,1.5150000000000001,-1.263,1.9724081728,0.875,-0.053,0.8766036733,0.64,-1.21,1.3688316186
2019-03-31 01:00:00,1.5195,0.5645,1.6209690003000001,0.8195,-0.035500000000000004,0.8202685536000001,0.7000000000000001,0.6000000000000001,0.9219544457000001,1.4795,-1.2455,1.9339572126000002,0.8195,-0.035500000000000004,0.8202685536000001,0.66,-1.21,1.3782960495
2019-03-31 01:30:00,0.778,-0.021,0.7782833674,0.775,-0.024,0.7753715239000001,0.003,0.003,0.0042426407000000005,0.778,-0.021,0.7782833674,0.775,-0.024,0.7753715239000001,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,0.6845,-0.0005,0.6845001826,0.6815,-0.0035,0.6815089875,0.003,0.003,0.0042426407000000005,0.6845,-0.0005,0.6845001826,0.6815,-0.0035,0.6815089875,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,1.393,0.582,1.5096930151999999,0.733,-0.018000000000000002,0.7332209762,0.66,0.6000000000000001,0.8919641248,1.333,-1.268,1.8397589516,0.733,-0.018000000000000002,0.7332209762,0.6000000000000001,-1.25,1.3865424624
2019-03-31 03:00:00,1.2435,0.48750000000000004,1.3356453496,0.5435,-0.052500000000000005,0.5460297611,0.7000000000000001,0.54,0.8840814442,1.1835,-1.3425,1.7896867044,0.5435,-0.052500000000000005,0.5460297611,0.64,-1.29,1.4400347218
2019-03-31 03:30:00,1.116,0.5955,1.2649412042,0.526,0.025500000000000002,0.5266177456,0.59,0.5700000000000001,0.8203657721000001,1.066,-1.2645,1.6538791522,0.526,0.025500000000000002,0.5266177456,0.54,-1.29,1.3984634425
2019-03-31 04:00:00,1.201,0.5575,1.3240873272,0.561,0.0175,0.5612728837000001,0.64,0.54,0.8373768566,1.141,-1.2725,1.7091334793000001,0.561,0.0175,0.5612728837000001,0.58,-1.29,1.414390328
2019-03-31 04:30:00,1.227,0.5545,1.3464766058,0.467,0.0345,0.4682726236,0.76,0.52,0.9208691547000001,1.177,-1.2855,1.7429398297,0.467,0.0345,0.4682726236,0.71,-1.32,1.4988328793
2019-03-31 05:00:00,1.3295,0.528,1.4305083887,0.6095,0.008,0.6095524998,0.72,0.52,0.8881441324,1.2795,-1.312,1.8326113199,0.6095,0.008,0.6095524998,0.67,-1.32,1.4803040228
2019-03-31 05:30:00,1.3845,0.529,1.4821205248,0.5745,0.009000000000000001,0.5745704918,0.81,0.52,0.9625487001,1.3245,-1.331,1.8777276826,0.5745,0.009000000000000001,0.5745704918,0.75,-1.34,1.5356106277000001
2019-03-31 06:00:00,1.367,0.5415,1.4703439224000001,0.667,-0.0085,0.6670541582,0.7000000000000001,0.55,0.8902246907,1.307,-1.2985,1.8423765223,0.667,-0.0085,0.6670541582,0.64,-1.29,1.4400347218
2019-03-31 06:30:00,1.5495,0.5085000000000001,1.6308042494000001,0.7695000000000001,-0.0415,0.7706182583000001,0.78,0.55,0.9544108130000001,1.4895,-1.3315000000000001,1.9978744956,0.7695000000000001,-0.0415,0.7706182583000001,0.72,-1.29,1.4773286703
2019-03-31 07:00:00,1.626,0.509,1.7038066205,0.916,-0.081,0.9195743581,0.71,0.59,0.9231467922000001,1.576,-1.351,2.0758075537,0.916,-0.081,0.9195743581,0.66,-1.27,1.4312581877000001
2019-03-31 07:30:00,1.6205,0.5445,1.7095322460000002,0.9105000000000001,-0.0755,0.9136249230000001,0.71,0.62,0.9426027795,1.5705,-1.2955,2.0358758557,0.9105000000000001,-0.0755,0.9136249230000001,0.66,-1.22,1.3870832708
2019-03-31 08:00:00,1.6640000000000001,0.5785,1.7616918715,0.974,-0.1015,0.9792743487000001,0.6900000000000001,0.68,0.9687620967,1.604,-1.2715,2.0468337133,0.974,-0.1015,0.9792743487000001,0.63,-1.17,1.3288340754
2019-03-31 08:30:00,1.811,0.5895,1.9045291413,0.9510000000000001,-0.09050000000000001,0.95529642,0.86,0.68,1.0963576059,1.751,-1.2405,2.1458893844,0.9510000000000001,-0.09050000000000001,0.95529642,0.8,-1.15,1.4008925726
2019-03-31 09:00:00,1.921,0.6075,2.0147697759,0.961,-0.0925,0.9654414793,0.96,0.7000000000000001,1.1881077392,1.851,-1.1825,2.1964760982,0.961,-0.0925,0.9654414793,0.89,-1.09,1.4071957931
2019-03-31 09:30:00,2.187,0.6535000000000001,2.2825492875,0.967,-0.0965,0.9718030922,1.22,0.75,1.4320963655,2.127,-1.2165,2.4503063583999998,0.967,-0.0965,0.9718030922,1.16,-1.12,1.6124515497
2019-03-31 10:00:00,2.2815,0.6965,2.3854463943,0.9415,-0.0935,0.9461313334,1.34,0.79,1.5555384920000002,2.2215,-1.2135,2.5313325542,0.9415,-0.0935,0.9461313334,1.28,-1.12,1.70082333
2019-03-31 10:30:00,2.471,0.714,2.5720880622999998,0.981,-0.106,0.9867101905000001,1.49,0.8200000000000001,1.7007351352,2.401,-1.166,2.6691491153999998,0.981,-0.106,0.9867101905000001,1.42,-1.06,1.7720045146999999
2019-03-31 11:00:00,2.5885,0.47050000000000003,2.6309128644,0.9585,-0.0995,0.963650611,1.63,0.5700000000000001,1.7267889275,2.5484999999999998,-0.9095000000000001,2.7059272902,0.9585,-0.0995,0.963650611,1.5899999999999999,-0.81,1.784432683
2019-03-31 11:30:00,2.5425,-0.1115,2.5449437125000003,0.8525,-0.07150000000000001,0.8554931326,1.69,-0.04,1.6904733065,2.5725,-0.21150000000000002,2.5811796722,0.8525,-0.07150000000000001,0.8554931326,1.72,-0.14,1.7256882685
2019-03-31 12:00:00,2.677,-0.131,2.6802033505000002,0.9470000000000001,-0.091,0.9513621813,1.73,-0.04,1.730462366,2.717,-0.231,2.7268021564,0.9470000000000001,-0.091,0.9513621813,1.77,-0.14,1.7755280905
2019-03-31 12:30:00,2.6165000000000003,-0.121,2.6192963273,0.8065,-0.051000000000000004,0.8081109144,1.81,-0.07,1.8113530854,2.6565000000000003,-0.211,2.6648664601,0.8065,-0.051000000000000004,0.8081109144,1.85,-0.16,1.8569060289000001
2019-03-31 13:00:00,2.3865,-0.08650000000000001,2.3880671054000002,0.6865,-0.0165,0.6866982598,1.7000000000000002,-0.07,1.7014405661,2.4165,-0.14650000000000002,2.4209366989,0.6865,-0.0165,0.6866982598,1.73,-0.13,1.7348775173000002
2019-03-31 13:30:00,2.509,-0.11800000000000001,2.511773278,0.6990000000000001,-0.018000000000000002,0.6992317212,1.81,-0.1,1.8127603261,2.549,-0.20800000000000002,2.557472385,0.6990000000000001,-0.018000000000000002,0.6992317212,1.85,-0.19,1.8597311634
2019-03-31 14:00:00,2.565,-0.14650000000000002,2.5691802681,0.665,-0.006500000000000001,0.6650317662,1.9,-0.14,1.9051509127,2.5949999999999998,-0.2265,2.6048660714,0.665,-0.006500000000000001,0.6650317662,1.9300000000000002,-0.22,1.9424983912
2019-03-31 14:30:00,2.384,-0.136,2.3878760437,0.5640000000000001,0.004,0.5640141842,1.82,-0.14,1.8253766735,2.424,-0.216,2.4336047337,0.5640000000000001,0.004,0.5640141842,1.8599999999999999,-0.22,1.8729655630000002
2019-03-31 15:00:00,2.5355,-0.1715,2.5412934699000003,0.7155,-0.0315,0.7161930606,1.82,-0.14,1.8253766735,2.5755,-0.2515,2.587750471,0.7155,-0.0315,0.7161930606,1.8599999999999999,-0.22,1.8729655630000002
2019-03-31 15:30:00,2.432,-0.1875,2.4392171388,0.612,-0.007500000000000001,0.6120459542000001,1.82,-0.18,1.8288794383,2.472,-0.2775,2.4875269345,0.612,-0.007500000000000001,0.6120459542000001,1.8599999999999999,-0.27,1.8794946129
2019-03-31 16:00:00,2.278,-0.136,2.2820560905000002,0.578,0.004,0.5780138407000001,1.7000000000000002,-0.14,1.7057549648,2.318,-0.226,2.3289911979,0.578,0.004,0.5780138407000001,1.74,-0.23,1.7551353224000001
2019-03-31 16:30:00,2.3845,-0.1705,2.3905878984,0.6045,-0.0005,0.6045002068,1.78,-0.17,1.7880995498,2.4245,-0.2705,2.4395430925,0.6045,-0.0005,0.6045002068,1.82,-0.27,1.8399184765
2019-03-31 17:00:00,2.2755,-0.178,2.2824513686,0.4955,0.022,0.4959881551,1.78,-0.2,1.7912007146,2.3155,-0.248,2.3287430623,0.4955,0.022,0.4959881551,1.82,-0.27,1.8399184765
2019-03-31 17:30:00,2.203,-0.1675,2.2093585608,0.453,0.0325,0.45416434250000004,1.75,-0.2,1.7613914954,2.213,-0.2575,2.2279307103,0.453,0.0325,0.45416434250000004,1.76,-0.29,1.7837320427
2019-03-31 18:00:00,2.493,-0.203,2.5012512869,0.613,-0.003,0.6130073409,1.88,-0.2,1.8906083677,2.513,-0.313,2.5324174221,0.613,-0.003,0.6130073409,1.9,-0.31,1.9251233727
2019-03-31 18:30:00,2.5395,-0.1915,2.5467101327,0.5895,0.0085,0.5895612776,1.9500000000000002,-0.2,1.9602295784,2.5495,-0.3015,2.5672655687,0.5895,0.0085,0.5895612776,1.96,-0.31,1.9843638779
2019-03-31 19:00:00,2.5055,-0.21350000000000002,2.5145799848,0.6955,-0.0135,0.6956310085,1.81,-0.2,1.8210161998,2.5255,-0.29350000000000004,2.542497296,0.6955,-0.0135,0.6956310085,1.83,-0.28,1.8512968428
2019-03-31 19:30:00,2.627,-0.1705,2.6325271604,0.707,-0.0205,0.7072971441,1.92,-0.15,1.9258504615,2.637,-0.3705,2.6629005333,0.707,-0.0205,0.7072971441,1.9300000000000002,-0.35000000000000003,1.9614790337999999
2019-03-31 20:00:00,2.698,0.6095,2.7659888376,0.8280000000000001,-0.0505,0.8295385766000001,1.87,0.66,1.9830532015000002,2.628,-1.1405,2.8648078906,0.8280000000000001,-0.0505,0.8295385766000001,1.8,-1.09,2.104305111
2019-03-31 20:30:00,2.8025,0.7765000000000001,2.9080850228,0.8025,-0.043500000000000004,0.8036781072,2.0,0.8200000000000001,2.1615735009,2.7225,-1.2835,3.0098801471,0.8025,-0.043500000000000004,0.8036781072,1.92,-1.24,2.2856071403
2019-03-31 21:00:00,2.5595,0.8230000000000001,2.6885626736,0.7395,-0.027,0.7399927365000001,1.82,0.85,2.0087060512,2.4795,-1.267,2.7844585201000003,0.7395,-0.027,0.7399927365000001,1.74,-1.24,2.136632865
2019-03-31 21:30:00,2.37,0.847,2.5168053163,0.64,-0.003,0.6400070312,1.73,0.85,1.9275372889,2.29,-1.2429999999999999,2.6055995470999997,0.64,-0.003,0.6400070312,1.65,-1.24,2.064000969
2019-03-31 22:00:00,2.2285,0.8095,2.3709707927,0.6285000000000001,-0.0005,0.6285001989,1.6,0.81,1.7933488227,2.1485,-1.2805,2.5011462372,0.6285000000000001,-0.0005,0.6285001989,1.52,-1.28,1.9871587757
2019-03-31 22:30:00,2.3935,0.6805,2.4883573899,0.6535000000000001,-0.0095,0.6535690476,1.74,0.6900000000000001,1.8718172988,2.3235,-1.1795,2.605738379,0.6535000000000001,-0.0095,0.6535690476,1.67,-1.17,2.0390684147
2019-03-31 23:00:00,2.1625,-0.267,2.1789206617,0.6425000000000001,-0.007,0.6425381312,1.52,-0.26,1.5420765221,2.1825,-0.277,2.2000080113,0.6425000000000001,-0.007,0.6425381312,1.54,-0.27,1.5634896866
2019-03-31 23:30:00,1.9725000000000001,-0.28700000000000003,1.9932699891999999,0.6425000000000001,-0.007,0.6425381312,1.33,-0.28,1.3591541487,1.9925000000000002,-0.277,2.0116623101,0.6425000000000001,-0.007,0.6425381312,1.35,-0.27,1.3767352687
2019-04-01 00:00:00,1.7725,-0.097,1.7751521766,0.6425000000000001,-0.007,0.6425381312,1.13,-0.09,1.1335784049,1.7725,-0.507,1.8435848908999999,0.6425000000000001,-0.007,0.6425381312,1.13,-0.5,1.2356779516
2019-04-01 00:30:00,1.7115,0.612,1.8176292939,0.7315,-0.018000000000000002,0.7317214292,0.98,0.63,1.1650321884000001,1.6415000000000002,-1.218,2.044026969,0.7315,-0.018000000000000002,0.7317214292,0.91,-1.2,1.5060212482000002
2019-04-01 01:00:00,1.621,0.686,1.7601809566000002,0.711,-0.014,0.7111378207,0.91,0.7000000000000001,1.1480853627,1.561,-1.314,2.0404207899,0.711,-0.014,0.7111378207,0.85,-1.3,1.5532224567
2019-04-01 01:30:00,1.4335,0.678,1.585751005,0.7435,-0.022,0.7438254163,0.6900000000000001,0.7000000000000001,0.982903861,1.3835,-1.3519999999999999,1.9344188404,0.7435,-0.022,0.7438254163,0.64,-1.33,1.4759742545
2019-04-01 02:00:00,1.5625,0.6900000000000001,1.7080709148,0.6525000000000001,-0.01,0.6525766239,0.91,0.7000000000000001,1.1480853627,1.5125000000000002,-1.34,2.0207068689,0.6525000000000001,-0.01,0.6525766239,0.86,-1.33,1.5838244852
2019-04-01 02:30:00,1.5135,0.6815,1.6598567709,0.7035,-0.018500000000000003,0.7037432060000001,0.81,0.7000000000000001,1.0705606008,1.4735,-1.3185,1.9772820992,0.7035,-0.018500000000000003,0.7037432060000001,0.77,-1.3,1.5109268678999999
2019-04-01 03:00:00,1.5205000000000002,0.6635,1.6589612714,0.6105,0.0035,0.6105100327,0.91,0.66,1.1241441189,1.4705,-1.3265,1.9803970561000002,0.6105,0.0035,0.6105100327,0.86,-1.33,1.5838244852
2019-04-01 03:30:00,1.477,0.6945,1.6321333432,0.47700000000000004,0.0345,0.4782460141,1.0,0.66,1.1981652641,1.427,-1.3255,1.9476342701,0.47700000000000004,0.0345,0.4782460141,0.9500000000000001,-1.3599999999999999,1.6589454482
2019-04-01 04:00:00,1.396,0.6845,1.554784953,0.506,0.0245,0.5065927852000001,0.89,0.66,1.1080162454,1.3559999999999999,-1.3355000000000001,1.9032331045,0.506,0.0245,0.5065927852000001,0.85,-1.3599999999999999,1.6037767924000002
2019-04-01 04:30:00,1.439,0.6795,1.5913645874,0.709,-0.0205,0.7092963062000001,0.73,0.7000000000000001,1.0113851887,1.399,-1.3305,1.9306556529,0.709,-0.0205,0.7092963062000001,0.6900000000000001,-1.31,1.4806079832
2019-04-01 05:00:00,1.4425,0.6665,1.5890338259,0.5925,0.006500000000000001,0.5925356529,0.85,0.66,1.0761505471,1.4025,-1.3435000000000001,1.9421633556,0.5925,0.006500000000000001,0.5925356529,0.81,-1.35,1.5743570116
2019-04-01 05:30:00,1.4929999999999999,0.6635,1.6337935151,0.493,0.0235,0.4935597735,1.0,0.64,1.1872657664,1.443,-1.3265,1.9600640933000002,0.493,0.0235,0.4935597735,0.9500000000000001,-1.35,1.6507574019
2019-04-01 06:00:00,1.4805000000000001,0.6805,1.6294049527,0.41050000000000003,0.0405,0.4124930302,1.07,0.64,1.2467958935,1.4304999999999999,-1.3094999999999999,1.9393608483,0.41050000000000003,0.0405,0.4124930302,1.02,-1.35,1.6920106383
2019-04-01 06:30:00,1.6804999999999999,0.139,1.686238788,0.4605,0.029,0.4614122343,1.22,0.11,1.2249489785,1.6705,-0.741,1.827471272,0.4605,0.029,0.4614122343,1.21,-0.77,1.4342245291
2019-04-01 07:00:00,1.908,0.7075,2.0349496923,0.358,0.0475,0.3611374392,1.55,0.66,1.684666139,1.838,-1.2525,2.2241853003,0.358,0.0475,0.3611374392,1.48,-1.3,1.9698730924
2019-04-01 07:30:00,2.225,0.0195,2.2250854478,0.355,0.0495,0.3584344431,1.87,-0.03,1.8702406262,2.255,-0.4405,2.2976216508,0.355,0.0495,0.3584344431,1.9,-0.49,1.9621671692
2019-04-01 08:00:00,2.294,-0.025500000000000002,2.294141724,0.364,0.044500000000000005,0.3667100353,1.9300000000000002,-0.07,1.9312690129,2.714,-0.3155,2.7322767520999998,0.364,0.044500000000000005,0.3667100353,2.35,-0.36,2.3774145621000002
2019-04-01 08:30:00,2.7195,-0.0995,2.7213196247,0.3395,0.0405,0.34190715110000003,2.38,-0.14,2.3841140912,3.9595000000000002,-0.17950000000000002,3.9635666388,0.3395,0.0405,0.34190715110000003,3.62,-0.22,3.6266789215
2019-04-01 09:00:00,2.982,0.35150000000000003,3.0026448758,0.312,0.051500000000000004,0.31622183670000004,2.67,0.30000000000000004,2.6868010719,2.282,-0.4985,2.3358138303000002,0.312,0.051500000000000004,0.31622183670000004,1.97,-0.55,2.0453361582
2019-04-01 09:30:00,3.083,0.3755,3.1057831943,0.28300000000000003,0.0455,0.286634349,2.8,0.33,2.8193793643,2.343,-0.5345,2.4031935523,0.28300000000000003,0.0455,0.286634349,2.06,-0.58,2.1400934558999998
2019-04-01 10:00:00,3.181,0.362,3.2015316647,0.271,0.032,0.2728827587,2.91,0.33,2.9286515668,2.451,-0.518,2.5051397167,0.271,0.032,0.2728827587,2.18,-0.55,2.2483104768
2019-04-01 10:30:00,3.1815,0.395,3.2059268941,0.2715,0.005,0.2715460366,2.91,0.39,2.9360177111,2.4515000000000002,-0.545,2.5113496869,0.2715,0.005,0.2715460366,2.18,-0.55,2.2483104768
2019-04-01 11:00:00,3.148,0.0425,3.1482868754,0.278,0.0325,0.2798932832,2.87,0.01,2.8700174215,2.498,-0.1375,2.5017814153,0.278,0.0325,0.2798932832,2.22,-0.17,2.2264994947
2019-04-01 11:30:00,3.11,-0.059500000000000004,3.11056912,0.29,0.0205,0.290723666,2.8200000000000003,-0.08,2.8211345236,2.49,-0.0695,2.4909697409,0.29,0.0205,0.290723666,2.2,-0.09,2.2018401395
2019-04-01 12:00:00,3.1295,-0.06,3.1300751189,0.3095,0.02,0.31014553040000004,2.8200000000000003,-0.08,2.8211345236,2.5095,-0.07,2.5104761003,0.3095,0.02,0.31014553040000004,2.2,-0.09,2.2018401395
2019-04-01 12:30:00,3.1885,-0.051000000000000004,3.188907846,0.3085,0.029,0.30986004910000003,2.88,-0.08,2.8811108969,2.5484999999999998,-0.061,2.5492299327,0.3085,0.029,0.30986004910000003,2.24,-0.09,2.2418073066
2019-04-01 13:00:00,3.045,-0.097,3.0465446,0.325,0.023,0.32581282970000003,2.7199999999999998,-0.12,2.722645772,2.425,-0.067,2.4259253903999998,0.325,0.023,0.32581282970000003,2.1,-0.09,2.1019276867
2019-04-01 13:30:00,3.037,-0.242,3.046626495,0.317,0.028,0.3182341905,2.7199999999999998,-0.27,2.733367886,2.417,0.088,2.4186014554,0.317,0.028,0.3182341905,2.1,0.06,2.100856968
2019-04-01 14:00:00,3.021,-0.495,3.0612850243,0.321,0.045,0.3241388591,2.7,-0.54,2.7534705373,2.421,0.395,2.4530116184,0.321,0.045,0.3241388591,2.1,0.35000000000000003,2.1289668856
2019-04-01 14:30:00,2.8915,-0.529,2.9394920054,0.3415,0.041,0.343952395,2.55,-0.5700000000000001,2.6129293906,2.3015,0.391,2.3344770828,0.3415,0.041,0.343952395,1.96,0.35000000000000003,1.9910047715
2019-04-01 15:00:00,2.838,-0.08600000000000001,2.8393027313,0.338,0.044,0.340851874,2.5,-0.13,2.5033777182,2.218,-0.08600000000000001,2.2196666416,0.338,0.044,0.340851874,1.88,-0.13,1.8844893207000002
2019-04-01 15:30:00,2.848,0.483,2.8886663013,0.34800000000000003,0.043000000000000003,0.35064654570000003,2.5,0.44,2.5384247084,2.188,-0.657,2.2845115452,0.34800000000000003,0.043000000000000003,0.35064654570000003,1.8399999999999999,-0.7000000000000001,1.9686543628000002
2019-04-01 16:00:00,2.9859999999999998,0.5660000000000001,3.0391696234,0.34600000000000003,0.046,0.3490444098,2.64,0.52,2.6907248094,2.336,-0.704,2.439777039,0.34600000000000003,0.046,0.3490444098,1.99,-0.75,2.1266405432
2019-04-01 16:30:00,3.074,1.0555,3.2501624959,0.354,0.0455,0.356912104,2.7199999999999998,1.01,2.9014651471,2.374,-1.1844999999999999,2.6530955976,0.354,0.0455,0.356912104,2.02,-1.23,2.3650158562
2019-04-01 17:00:00,3.1005,1.7189999999999999,3.5451461535,0.35050000000000003,0.049,0.3539085334,2.75,1.67,3.2173591655,2.3305,-1.911,3.0138266788,0.35050000000000003,0.049,0.3539085334,1.98,-1.96,2.7860366114
2019-04-01 17:30:00,3.047,1.5594999999999999,3.422900707,0.357,0.0495,0.3604153854,2.69,1.51,3.0848338691,2.307,-1.8305,2.9449922325999998,0.357,0.0495,0.3604153854,1.9500000000000002,-1.88,2.708671261
2019-04-01 18:00:00,2.9775,1.4835,3.3266016443,0.35750000000000004,0.053500000000000006,0.3614809815,2.62,1.43,2.9848450546,2.3075,-1.7665000000000002,2.9060417237,0.35750000000000004,0.053500000000000006,0.3614809815,1.9500000000000002,-1.82,2.6673769887
2019-04-01 18:30:00,3.0555,1.286,3.3150982263,0.3655,0.056,0.3697651282,2.69,1.23,2.9578708559,2.3655,-1.564,2.8357867074,0.3655,0.056,0.3697651282,2.0,-1.62,2.5737909783
2019-04-01 19:00:00,2.8865,1.2345,3.1394063929,0.3765,0.0545,0.3804241054,2.51,1.18,2.7735356497,2.1865,-1.6355,2.7305022432,0.3765,0.0545,0.3804241054,1.81,-1.69,2.4763279266
2019-04-01 19:30:00,3.118,1.2690000000000001,3.3663459418,0.388,0.049,0.39108183290000004,2.73,1.22,2.9902006622,2.398,-1.591,2.8777916881000003,0.388,0.049,0.39108183290000004,2.01,-1.6400000000000001,2.5941665328
2019-04-01 20:00:00,3.1795,0.8675,3.2957209378,0.3795,0.0475,0.38246110910000003,2.8,0.8200000000000001,2.9176017549,2.4595000000000002,-1.1325,2.7077105643,0.3795,0.0475,0.38246110910000003,2.08,-1.18,2.3914012629
2019-04-01 20:30:00,3.279,0.9540000000000001,3.4149607611,0.389,0.044,0.39148052310000003,2.89,0.91,3.0298844862,2.6390000000000002,-1.226,2.9098792071,0.389,0.044,0.39148052310000003,2.25,-1.27,2.5836795467
2019-04-01 21:00:00,3.1365,0.2755,3.1485762656,0.42650000000000005,0.0455,0.4289201557,2.71,0.23,2.7197426349000002,2.5965,-0.6245,2.6705453563,0.42650000000000005,0.0455,0.4289201557,2.17,-0.67,2.2710790387
2019-04-01 21:30:00,3.03,0.6175,3.0922817223,0.4,0.0475,0.4028104393,2.63,0.5700000000000001,2.6910592710000003,2.45,-0.9625,2.6322815674,0.4,0.0475,0.4028104393,2.05,-1.01,2.2853008555
2019-04-01 22:00:00,2.7835,0.182,2.7894437169,0.42350000000000004,0.042,0.42557754870000003,2.36,0.14,2.3641488955,2.2835,-0.608,2.3630565482,0.42350000000000004,0.042,0.42557754870000003,1.8599999999999999,-0.65,1.970304545
2019-04-01 22:30:00,2.581,0.061,2.581720744,0.451,0.041,0.4528598017,2.13,0.02,2.1300938946,2.051,-0.499,2.1108296947,0.451,0.041,0.4528598017,1.6,-0.54,1.6886681142
2019-04-01 23:00:00,2.302,0.15,2.3068818782,0.442,0.04,0.443806264,1.8599999999999999,0.11,1.8632498491,1.752,-0.67,1.8757409203000002,0.442,0.04,0.443806264,1.31,-0.71,1.4900335567
2019-04-01 23:30:00,2.1515,0.099,2.1537765088,0.4415,0.039,0.4432191896,1.71,0.06,1.7110523078000002,1.6215000000000002,-0.671,1.754851347,0.4415,0.039,0.4432191896,1.18,-0.71,1.3771347066000001
2019-04-02 00:00:00,2.032,0.23,2.0449753055,0.462,0.04,0.4637283688,1.57,0.19,1.5814550262,1.492,-0.84,1.7122102675000002,0.462,0.04,0.4637283688,1.03,-0.88,1.3547324459
2019-04-02 00:30:00,1.8915000000000002,0.6205,1.9906763926000002,0.5715,0.0205,0.5718675546,1.32,0.6000000000000001,1.4499655168,1.3115,-1.2495,1.8114310641,0.5715,0.0205,0.5718675546,0.74,-1.27,1.4698639393000001
2019-04-02 01:00:00,1.812,0.4605,1.8696000241,0.862,-0.0395,0.8629045428000001,0.9500000000000001,0.5,1.0735455277,1.3519999999999999,-1.0995,1.7426428923000001,0.862,-0.0395,0.8629045428000001,0.49,-1.06,1.1677756634
2019-04-02 01:30:00,1.6575000000000002,0.433,1.7131244117,0.7075,-0.007,0.7075346281,0.9500000000000001,0.44,1.0469479452,1.1975,-1.117,1.6375882419,0.7075,-0.007,0.7075346281,0.49,-1.11,1.2133424908000001
2019-04-02 02:00:00,1.7865000000000002,0.461,1.8450212058000002,0.5765,0.021,0.5768823537000001,1.21,0.44,1.2875169901999999,1.3665,-1.089,1.7473532127,0.5765,0.021,0.5768823537000001,0.79,-1.11,1.3624243098
2019-04-02 02:30:00,1.752,0.47050000000000003,1.8140766935000001,0.542,0.030500000000000003,0.5428574859,1.21,0.44,1.2875169901999999,1.332,-1.0995,1.7271723278,0.542,0.030500000000000003,0.5428574859,0.79,-1.13,1.3787675656
2019-04-02 03:00:00,1.6555,0.423,1.7086864107,0.5855,0.023,0.5859515765000001,1.07,0.4,1.1423221962,1.2255,-1.087,1.6381145412,0.5855,0.023,0.5859515765000001,0.64,-1.11,1.2812884141
2019-04-02 03:30:00,1.6644999999999999,0.42250000000000004,1.7172846299,0.6745,0.0025,0.6745046330000001,0.99,0.42,1.0754068997,1.2545,-1.0775,1.6537159671000001,0.6745,0.0025,0.6745046330000001,0.58,-1.08,1.2258874337
2019-04-02 04:00:00,1.6125,0.417,1.6655465319,0.5925,0.017,0.5927438317,1.02,0.4,1.095627674,1.2025000000000001,-1.063,1.6049845015000002,0.5925,0.017,0.5927438317,0.61,-1.08,1.2403628501
2019-04-02 04:30:00,1.6555,0.3355,1.6891537822,0.7255,-0.0145,0.7256448856000001,0.93,0.35000000000000003,0.9936800290000001,1.2255,-0.9745,1.565726828,0.7255,-0.0145,0.7256448856000001,0.5,-0.96,1.0824047302
2019-04-02 05:00:00,1.7445,0.315,1.7727112709,0.5345,0.025,0.5350843391,1.21,0.29,1.2442668524,1.3045,-0.935,1.6049751556,0.5345,0.025,0.5350843391,0.77,-0.96,1.2306502346000001
2019-04-02 05:30:00,1.8205,0.4415,1.8732705357000001,0.5005000000000001,0.0315,0.5014902791,1.32,0.41000000000000003,1.3822083779,1.3505,-1.0285,1.6975460229000001,0.5005000000000001,0.0315,0.5014902791,0.85,-1.06,1.358712626
2019-04-02 06:00:00,1.9405000000000001,0.47550000000000003,1.997909032,0.5305,0.025500000000000002,0.5311125116000001,1.4100000000000001,0.45,1.480067566,1.4205,-1.0745,1.7811149598,0.5305,0.025500000000000002,0.5311125116000001,0.89,-1.1,1.4149558297
2019-04-02 06:30:00,2.135,0.0105,2.1350258195,0.435,0.0405,0.4368812768,1.7000000000000002,-0.03,1.7002646853,1.625,-0.5095000000000001,1.703001835,0.435,0.0405,0.4368812768,1.19,-0.55,1.3109538512
2019-04-02 07:00:00,2.295,-0.42250000000000004,2.3335662086,0.505,0.0275,0.5057482081,1.79,-0.45,1.8456977001000001,1.775,-0.052500000000000005,1.7757762387,0.505,0.0275,0.5057482081,1.27,-0.08,1.2725171905
2019-04-02 07:30:00,2.5575,0.34950000000000003,2.5812703268,0.5875,0.0095,0.5875768035,1.97,0.34,1.9991248085,1.9175,-0.7805000000000001,2.070262423,0.5875,0.0095,0.5875768035,1.33,-0.79,1.5469324484
2019-04-02 08:00:00,2.714,0.279,2.7283029524,0.624,-0.001,0.6240008013,2.09,0.28,2.1086725682,2.104,-0.631,2.1965830283,0.624,-0.001,0.6240008013,1.48,-0.63,1.6085086259999999
2019-04-02 08:30:00,2.88,-0.292,2.89476493,0.76,-0.032,0.7606733859,2.12,-0.26,2.135883892,2.3,0.048,2.300500815,0.76,-0.032,0.7606733859,1.54,0.08,1.5420765221
2019-04-02 09:00:00,2.9495,-0.376,2.9733695112,0.7295,-0.026000000000000002,0.729963184,2.22,-0.35000000000000003,2.2474207439000002,2.3695,0.20400000000000001,2.3782653868,0.7295,-0.026000000000000002,0.729963184,1.6400000000000001,0.23,1.6560495162
2019-04-02 09:30:00,3.094,-0.1615,3.0982121054,0.784,-0.051500000000000004,0.7856896652,2.31,-0.11,2.3126175646,2.5140000000000002,-0.021500000000000002,2.5140919335,0.784,-0.051500000000000004,0.7856896652,1.73,0.03,1.7302600960999999
2019-04-02 10:00:00,3.2135,-0.07350000000000001,3.2143404456,0.7735000000000001,-0.0635,0.7761021196,2.44,-0.01,2.4400204917,2.6435,-0.053500000000000006,2.6440413196,0.7735000000000001,-0.0635,0.7761021196,1.87,0.01,1.8700267378
2019-04-02 10:30:00,3.1685,-0.179,3.1735521502,0.7685000000000001,-0.049,0.7700605496,2.4,-0.13,2.4035182546,2.6385,0.081,2.6397430272999998,0.7685000000000001,-0.049,0.7700605496,1.87,0.13,1.8745132702
2019-04-02 11:00:00,3.176,-0.24450000000000002,3.1853973457,0.8160000000000001,-0.0745,0.8193938308000001,2.36,-0.17,2.3661149592,2.586,0.1155,2.5885780363,0.8160000000000001,-0.0745,0.8193938308000001,1.77,0.19,1.7801685313000002
2019-04-02 11:30:00,3.183,-0.20950000000000002,3.1898870278,0.903,-0.0995,0.9084653268,2.2800000000000002,-0.11,2.2826519665,2.593,0.1405,2.5968036603,0.903,-0.0995,0.9084653268,1.69,0.24,1.7069563556
2019-04-02 12:00:00,3.197,-0.212,3.2040213795,0.857,-0.10200000000000001,0.8630486661000001,2.34,-0.11,2.3425840433,2.6470000000000002,0.138,2.6505948389,0.857,-0.10200000000000001,0.8630486661000001,1.79,0.24,1.8060177186000002
2019-04-02 12:30:00,3.2265,-0.014,3.2265303733,0.7965,-0.074,0.7999301532,2.43,0.06,2.4307406279,2.6165000000000003,-0.10400000000000001,2.6185660674999998,0.7965,-0.074,0.7999301532,1.82,-0.03,1.8202472360000002
2019-04-02 13:00:00,3.2515,0.453,3.2829043925,0.8615,-0.08700000000000001,0.865881776,2.39,0.54,2.4502448857,2.5515,-0.577,2.6159283725,0.8615,-0.08700000000000001,0.865881776,1.69,-0.49,1.7596022277999999
2019-04-02 13:30:00,3.3145,0.443,3.343973572,0.6145,-0.027,0.6150928792,2.7,0.47000000000000003,2.7406021236,2.5945,-0.587,2.6600750459,0.6145,-0.027,0.6150928792,1.98,-0.56,2.0576685836
2019-04-02 14:00:00,3.3045,0.444,3.3341949928,0.6745,-0.026000000000000002,0.6750009259,2.63,0.47000000000000003,2.6716661468,2.5745,-0.586,2.6403496454,0.6745,-0.026000000000000002,0.6750009259,1.9,-0.56,1.980807916
2019-04-02 14:30:00,3.2515,0.2305,3.2596598749,0.5115000000000001,0.0105,0.5116077599000001,2.74,0.22,2.7488179278000002,2.5815,-0.35950000000000004,2.6064118055,0.5115000000000001,0.0105,0.5116077599000001,2.07,-0.37,2.1028076469
2019-04-02 15:00:00,3.037,-0.127,3.0396542567,0.47700000000000004,0.013000000000000001,0.477177116,2.56,-0.14,2.5638252671,2.3970000000000002,-0.057,2.3976776264,0.47700000000000004,0.013000000000000001,0.477177116,1.92,-0.07,1.9212756179000001
2019-04-02 15:30:00,3.177,-0.20450000000000002,3.1835749167,0.647,-0.0245,0.6474637055,2.5300000000000002,-0.18,2.5363950796,2.527,0.0955,2.5288039169000003,0.647,-0.0245,0.6474637055,1.88,0.12,1.8838258943000001
2019-04-02 16:00:00,3.234,-0.23550000000000001,3.2425632222,0.704,-0.035500000000000004,0.7048944957000001,2.5300000000000002,-0.2,2.5378928267000003,2.654,0.1545,2.6584932293,0.704,-0.035500000000000004,0.7048944957000001,1.9500000000000002,0.19,1.9592345444
2019-04-02 16:30:00,3.2835,-0.403,3.3081386383,0.9335,-0.10300000000000001,0.9391651878,2.35,-0.30000000000000004,2.3690715481,2.7835,0.307,2.800378769,0.9335,-0.10300000000000001,0.9391651878,1.85,0.41000000000000003,1.8948878595
2019-04-02 17:00:00,3.424,-0.4655,3.4554979742,0.674,-0.025500000000000002,0.6744822088,2.75,-0.44,2.7849775583,2.824,0.3245,2.8425826725,0.674,-0.025500000000000002,0.6744822088,2.15,0.35000000000000003,2.1783020911
2019-04-02 17:30:00,3.183,0.40700000000000003,3.2089153931,0.553,0.007,0.553044302,2.63,0.4,2.6602443497,2.553,-0.663,2.6376842116,0.553,0.007,0.553044302,2.0,-0.67,2.1092415699
2019-04-02 18:00:00,3.1745,0.41850000000000004,3.2019669736,0.6245,-0.0115,0.6246058757,2.55,0.43,2.5860007734,2.5445,-0.6815,2.6341834598,0.6245,-0.0115,0.6246058757,1.92,-0.67,2.033543705
2019-04-02 18:30:00,3.2635,0.739,3.3461251097,0.6235,-0.011,0.6235970253,2.64,0.75,2.7444671614000002,2.6935000000000002,-1.001,2.8734897338,0.6235,-0.011,0.6235970253,2.07,-0.99,2.2945587811
2019-04-02 19:00:00,3.0875,0.7435,3.1757595155000002,0.6275000000000001,-0.006500000000000001,0.6275336644,2.46,0.75,2.5717892604,2.4875,-1.0765,2.7104443363,0.6275000000000001,-0.006500000000000001,0.6275336644,1.8599999999999999,-1.07,2.1458098704
2019-04-02 19:30:00,3.1525,0.7105,3.2315733784,0.6525000000000001,-0.0095,0.6525691534,2.5,0.72,2.6016148831,2.5925000000000002,-0.9795,2.7713672618,0.6525000000000001,-0.0095,0.6525691534,1.94,-0.97,2.1689859382
2019-04-02 20:00:00,3.1715,-0.357,3.1915296098,0.42150000000000004,0.043000000000000003,0.4236876798,2.75,-0.4,2.7789386463,2.6915,0.083,2.6927794655,0.42150000000000004,0.043000000000000003,0.4236876798,2.27,0.04,2.2703523956
2019-04-02 20:30:00,3.283,-0.2225,3.2905311501,0.403,0.0475,0.4057896623,2.88,-0.27,2.8926285624,2.773,-0.0125,2.7730281733,0.403,0.0475,0.4057896623,2.37,-0.06,2.370759372
2019-04-02 21:00:00,3.1285,-0.34,3.1469210746,0.3985,0.05,0.4016245137,2.73,-0.39,2.7577164466,2.6385,0.04,2.6388031852,0.3985,0.05,0.4016245137,2.24,-0.01,2.2400223213
2019-04-02 21:30:00,2.992,-0.47550000000000003,3.0295485225,0.392,0.0545,0.39577045110000003,2.6,-0.53,2.653469427,2.512,0.1145,2.5146081703,0.392,0.0545,0.39577045110000003,2.12,0.06,2.1208488866
2019-04-02 22:00:00,2.7375,-0.5175000000000001,2.7859850143,0.4475,0.0425,0.44951362600000005,2.29,-0.56,2.3574774654,2.2875,0.10250000000000001,2.2897952965,0.4475,0.0425,0.44951362600000005,1.8399999999999999,0.06,1.840978001
2019-04-02 22:30:00,2.6115,-0.2565,2.6240664054,0.47150000000000003,0.0335,0.4726885867,2.14,-0.29,2.1595601404,2.0915,-0.1965,2.1007104751,0.47150000000000003,0.0335,0.4726885867,1.62,-0.23,1.6362457028000001
2019-04-02 23:00:00,2.3935,0.1685,2.399423785,0.4435,0.0385,0.4451679458,1.9500000000000002,0.13,1.9543285292,1.8135,-0.6915,1.9408643693,0.4435,0.0385,0.4451679458,1.37,-0.73,1.5523530526
2019-04-02 23:30:00,2.2295,0.155,2.2348814846,0.40950000000000003,0.045,0.4119651077,1.82,0.11,1.8233211456,1.6795,-0.715,1.8253616765,0.40950000000000003,0.045,0.4119651077,1.27,-0.76,1.4800337834000001
2019-04-03 00:00:00,2.096,0.2155,2.1070491807,0.396,0.0455,0.3986053813,1.7000000000000002,0.17,1.7084788556000001,1.566,-0.7645000000000001,1.7426463353,0.396,0.0455,0.3986053813,1.17,-0.81,1.4230249471
2019-04-03 00:30:00,1.92,0.337,1.9493509176,0.45,0.037,0.45151854890000004,1.47,0.30000000000000004,1.50029997,1.42,-0.963,1.7157415307,0.45,0.037,0.45151854890000004,0.97,-1.0,1.3931618714
2019-04-03 01:00:00,1.847,0.29550000000000004,1.8704890403,0.447,0.035500000000000004,0.4484074598,1.4,0.26,1.4239382009,1.307,-0.9345,1.6067169166,0.447,0.035500000000000004,0.4484074598,0.86,-0.97,1.2963410045
2019-04-03 01:30:00,1.7545000000000002,1.0345,2.0367769883,0.4445,0.0345,0.4458368536,1.31,1.0,1.6480594649,1.1445,-1.7155,2.0622367711,0.4445,0.0345,0.4458368536,0.7000000000000001,-1.75,1.8848076825
2019-04-03 02:00:00,1.9035000000000002,1.169,2.2338024196,0.5235000000000001,0.019,0.5238446812,1.38,1.15,1.7963574255,1.3035,-1.771,2.1989891428,0.5235000000000001,0.019,0.5238446812,0.78,-1.79,1.952562419
2019-04-03 02:30:00,1.879,1.0275,2.1415875537,0.519,0.0175,0.5192949547,1.3599999999999999,1.01,1.6940188901000002,1.299,-1.6525,2.1019413051,0.519,0.0175,0.5192949547,0.78,-1.67,1.8431766058
2019-04-03 03:00:00,1.7735,0.8235,1.9553655668,0.5035000000000001,0.0235,0.5040481128000001,1.27,0.8,1.5009663554000001,1.2235,-1.4765000000000001,1.9175516942000002,0.5035000000000001,0.0235,0.5040481128000001,0.72,-1.5,1.6638509549
2019-04-03 03:30:00,1.744,0.099,1.7468076597,0.47400000000000003,0.029,0.4748863022,1.27,0.07,1.2719276709,1.284,-0.721,1.4725817465,0.47400000000000003,0.029,0.4748863022,0.81,-0.75,1.1039021696
2019-04-03 04:00:00,1.655,0.026500000000000003,1.6552121465,0.385,0.0465,0.38779795,1.27,-0.02,1.2701574706,1.195,-0.6735,1.3717241887,0.385,0.0465,0.38779795,0.81,-0.72,1.0837435121
2019-04-03 04:30:00,1.75,0.027,1.7502082733000002,0.37,0.047,0.3729731894,1.38,-0.02,1.3801449199,1.25,-0.673,1.4196580574,0.37,0.047,0.3729731894,0.88,-0.72,1.1370136323
2019-04-03 05:00:00,1.7845,0.046,1.7850927847,0.4045,0.036000000000000004,0.40609881800000003,1.38,0.01,1.3800362314,1.2845,-0.654,1.441407732,0.4045,0.036000000000000004,0.40609881800000003,0.88,-0.6900000000000001,1.1182575732
2019-04-03 05:30:00,1.8455,0.0795,1.8472115472000001,0.5355,0.0095,0.5355842604000001,1.31,0.07,1.3118688959,1.3155000000000001,-0.6805,1.4810876071,0.5355,0.0095,0.5355842604000001,0.78,-0.6900000000000001,1.0413932975
2019-04-03 06:00:00,1.984,0.47200000000000003,2.0393724525,0.544,0.012,0.5441323368000001,1.44,0.46,1.5116877985000001,1.3940000000000001,-1.068,1.7560922527,0.544,0.012,0.5441323368000001,0.85,-1.08,1.3743725841
2019-04-03 06:30:00,2.1465,-0.1985,2.155658716,0.5865,0.0015,0.5865019182,1.56,-0.2,1.5727682601000001,1.6065,-0.3085,1.6358528357000002,0.5865,0.0015,0.5865019182,1.02,-0.31,1.0660675401
2019-04-03 07:00:00,2.3255,-0.4045,2.3604174419,0.5255000000000001,0.0155,0.5257285421,1.8,-0.42,1.8483506161,1.7755,-0.0645,1.7766711851,0.5255000000000001,0.0155,0.5257285421,1.25,-0.08,1.2525573839
2019-04-03 07:30:00,2.5435,0.5195000000000001,2.5960108821,0.4535,0.029500000000000002,0.4544584689,2.09,0.49,2.1466718426,1.9035000000000002,-0.9305,2.1187596607,0.4535,0.029500000000000002,0.4544584689,1.45,-0.96,1.738993962
2019-04-03 08:00:00,2.716,0.35050000000000003,2.7385226400000002,0.456,0.0205,0.4564605678,2.26,0.33,2.2839658491,2.046,-0.7295,2.1721616537,0.456,0.0205,0.4564605678,1.5899999999999999,-0.75,1.7580102389
2019-04-03 08:30:00,2.9915000000000003,0.3885,3.0166213717,0.4015,0.0285,0.40251024830000004,2.59,0.36,2.6148996157,2.2915,-0.6315000000000001,2.3769233265,0.4015,0.0285,0.40251024830000004,1.8900000000000001,-0.66,2.0019240745
2019-04-03 09:00:00,3.1,0.23550000000000001,3.1089323328,0.37,0.035500000000000004,0.3716991391,2.73,0.2,2.7373162039,2.39,-0.3945,2.4223398296,0.37,0.035500000000000004,0.3716991391,2.02,-0.43,2.0652602742
2019-04-03 09:30:00,3.4065,0.29,3.4188217634,0.4465,-0.02,0.4469477039,2.96,0.31,2.9761888381,2.6065,-0.48,2.650328706,0.4465,-0.02,0.4469477039,2.16,-0.46,2.2084383623
2019-04-03 10:00:00,3.335,0.462,3.3668485264,0.34500000000000003,0.012,0.3452086326,2.99,0.45,3.0236732628,2.585,-0.628,2.6601896549,0.34500000000000003,0.012,0.3452086326,2.24,-0.64,2.3296351646
2019-04-03 10:30:00,3.3745,0.4415,3.4032590997,0.3145,-0.0085,0.3146148439,3.06,0.45,3.0929112499,2.6245000000000003,-0.6185,2.6963943517,0.3145,-0.0085,0.3146148439,2.31,-0.61,2.3891839611
2019-04-03 11:00:00,3.4605,0.3935,3.4828009561,0.3105,-0.006500000000000001,0.310568028,3.15,0.4,3.1752952619,2.6405000000000003,-0.6465000000000001,2.718492689,0.3105,-0.006500000000000001,0.310568028,2.33,-0.64,2.4162988226
2019-04-03 11:30:00,3.4595000000000002,0.4015,3.4827205601,0.3095,0.0015,0.3095036349,3.15,0.4,3.1752952619,2.6895,-0.5585,2.7468768628999998,0.3095,0.0015,0.3095036349,2.38,-0.56,2.4449948875
2019-04-03 12:00:00,3.4075,0.3885,3.4295755568,0.35750000000000004,-0.0115,0.3576849172,3.05,0.4,3.0761176831,2.6575,-0.5715,2.7182565184,0.35750000000000004,-0.0115,0.3576849172,2.3,-0.56,2.3671924299000002
2019-04-03 12:30:00,3.4585,0.386,3.4799738864,0.3685,-0.014,0.3687658471,3.09,0.4,3.1157824058,2.6985,-0.5740000000000001,2.7588726411,0.3685,-0.014,0.3687658471,2.33,-0.56,2.3963513933
2019-04-03 13:00:00,3.422,0.5585,3.4672764888,0.312,-0.0015,0.3120036057,3.11,0.56,3.1600158227,2.642,-0.7015,2.7335446311,0.312,-0.0015,0.3120036057,2.33,-0.7000000000000001,2.432878953
2019-04-03 13:30:00,3.4815,0.2665,3.4916850517,0.3015,-0.0035,0.3015203144,3.18,0.27,3.1914416805,2.7715,-0.4035,2.8007185685,0.3015,-0.0035,0.3015203144,2.47,-0.4,2.5021790503
2019-04-03 14:00:00,3.3315,-0.5115000000000001,3.3705377167,0.3215,0.018500000000000003,0.3220318307,3.01,-0.53,3.0563049586,2.7515,0.3785,2.7774114747,0.3215,0.018500000000000003,0.3220318307,2.43,0.36,2.4565219315
2019-04-03 14:30:00,3.1785,-0.41000000000000003,3.2048342001,0.34850000000000003,0.03,0.3497888649,2.83,-0.44,2.8640006983,2.5985,0.29,2.6146323355,0.34850000000000003,0.03,0.3497888649,2.25,0.26,2.264972406
2019-04-03 15:00:00,3.2515,-0.124,3.2538635880999998,0.5315,-0.004,0.5315150515,2.7199999999999998,-0.12,2.722645772,2.6015,-0.024,2.601610703,0.5315,-0.004,0.5315150515,2.07,-0.02,2.0700966161
2019-04-03 15:30:00,3.348,-0.438,3.376528987,0.358,0.032,0.3594273223,2.99,-0.47000000000000003,3.0267143902,2.7279999999999998,0.322,2.7469379315999998,0.358,0.032,0.3594273223,2.37,0.29,2.387676695
2019-04-03 16:00:00,3.3875,-0.433,3.4150615295,0.3275,0.037,0.3295834492,3.06,-0.47000000000000003,3.0958843648,2.8375,0.28700000000000003,2.851977428,0.3275,0.037,0.3295834492,2.51,0.25,2.5224194734000003
2019-04-03 16:30:00,3.4105,-0.4495,3.4399942587,0.4305,0.0205,0.43098781890000004,2.98,-0.47000000000000003,3.016836091,2.8405,0.36050000000000004,2.8632849142000003,0.4305,0.0205,0.43098781890000004,2.41,0.34,2.4338652387
2019-04-03 17:00:00,3.567,-0.0645,3.5675831105,0.647,-0.0245,0.6474637055,2.92,-0.04,2.9202739598000003,2.8970000000000002,-0.044500000000000005,2.8973417558000003,0.647,-0.0245,0.6474637055,2.25,-0.02,2.2500888871
2019-04-03 17:30:00,3.4305,-0.092,3.4317334177,0.3305,0.048,0.3339674385,3.1,-0.14,3.1031596801,2.7705,-0.112,2.7727629271,0.3305,0.048,0.3339674385,2.44,-0.16,2.4452402745
2019-04-03 18:00:00,3.375,-0.0765,3.3758668887,0.355,0.043500000000000004,0.35765521110000004,3.02,-0.12,3.0223831656,2.715,-0.1365,2.718429188,0.355,0.043500000000000004,0.35765521110000004,2.36,-0.18,2.3668544526
2019-04-03 18:30:00,3.3665,0.41750000000000004,3.3922895661,0.7965,-0.052500000000000005,0.7982283508,2.5700000000000003,0.47000000000000003,2.6126232028,2.7565,-0.6825,2.8397356391,0.7965,-0.052500000000000005,0.7982283508,1.96,-0.63,2.0587617638
2019-04-03 19:00:00,3.1885,0.3265,3.2051730842,0.6185,-0.0035,0.6185099029000001,2.5700000000000003,0.33,2.5911001524,2.5785,-0.7035,2.672746621,0.6185,-0.0035,0.6185099029000001,1.96,-0.7000000000000001,2.0812496246
2019-04-03 19:30:00,3.3605,0.138,3.3633323133,0.5505,0.008,0.5505581259,2.81,0.13,2.8130055101,2.7505,-0.41200000000000003,2.7811857633,0.5505,0.008,0.5505581259,2.2,-0.42,2.2397321268
2019-04-03 20:00:00,3.372,0.155,3.375560546,0.47200000000000003,0.025,0.4726616126,2.9,0.13,2.9029123307,2.732,-0.395,2.7604073975,0.47200000000000003,0.025,0.4726616126,2.26,-0.42,2.2986952821
2019-04-03 20:30:00,3.4085,0.157,3.4121138976,0.4685,0.027,0.46927737,2.94,0.13,2.9428727461,2.7785,-0.393,2.8061559561,0.4685,0.027,0.46927737,2.31,-0.42,2.3478713764
2019-04-03 21:00:00,3.346,0.304,3.3597815405,0.406,0.044,0.4083772765,2.94,0.26,2.9514742079,2.716,-0.5760000000000001,2.7764063103,0.406,0.044,0.4083772765,2.31,-0.62,2.3917566766
2019-04-03 21:30:00,3.1515,0.4295,3.1806324057,0.4015,0.0495,0.40453986210000004,2.75,0.38,2.7761304004,2.4915000000000003,-0.7905000000000001,2.6138979513000002,0.4015,0.0495,0.40453986210000004,2.09,-0.84,2.2524875138000002
2019-04-03 22:00:00,2.9025,0.47300000000000003,2.9407882022000003,0.42250000000000004,0.043000000000000003,0.4246825285,2.48,0.43,2.5170021851,2.2725,-0.847,2.4252144750999998,0.42250000000000004,0.043000000000000003,0.4246825285,1.85,-0.89,2.0529490982
2019-04-03 22:30:00,2.7359999999999998,0.301,2.7525074024,0.426,0.041,0.4279684568,2.31,0.26,2.3245859846,2.096,-0.709,2.2126673948,0.426,0.041,0.4279684568,1.67,-0.75,1.8306829327
2019-04-03 23:00:00,2.4615,0.217,2.47104659,0.42150000000000004,0.047,0.4241123082,2.04,0.17,2.0470710784,1.8315000000000001,-0.7030000000000001,1.9617852202,0.42150000000000004,0.047,0.4241123082,1.4100000000000001,-0.75,1.5970597985000001
2019-04-03 23:30:00,2.331,0.214,2.3408026401,0.451,0.044,0.4531412583,1.88,0.17,1.8876705221,1.7309999999999999,-0.756,1.888887768,0.451,0.044,0.4531412583,1.28,-0.8,1.5094369811
2019-04-04 00:00:00,2.197,0.1535,2.2023558409,0.497,0.0335,0.49812774470000004,1.7000000000000002,0.12,1.7042300314,1.587,-0.7065,1.7371560811000002,0.497,0.0335,0.49812774470000004,1.09,-0.74,1.3174596768
2019-04-04 00:30:00,2.026,0.117,2.0293755197,0.486,0.037,0.4874064013,1.54,0.08,1.5420765221,1.426,-0.7030000000000001,1.5898694915,0.486,0.037,0.4874064013,0.9400000000000001,-0.74,1.1963277143
2019-04-04 01:00:00,1.9095,1.0185,2.1641470606,0.46950000000000003,0.0385,0.4710758962,1.44,0.98,1.7418381096000002,1.2995,-1.6315,2.085783426,0.46950000000000003,0.0385,0.4710758962,0.8300000000000001,-1.67,1.8648860555
2019-04-04 01:30:00,1.804,1.254,2.1970279925,0.544,0.024,0.5445291544,1.26,1.23,1.7608236709,1.214,-1.896,2.2513578125,0.544,0.024,0.5445291544,0.67,-1.92,2.033543705
2019-04-04 02:00:00,1.907,1.317,2.3175715739,0.587,0.017,0.5872461154,1.32,1.3,1.8526737435,1.307,-1.923,2.3251189217,0.587,0.017,0.5872461154,0.72,-1.94,2.0692993983
2019-04-04 02:30:00,1.876,1.272,2.2665745079,0.556,0.022,0.5564350816,1.32,1.25,1.8179383928,1.306,-1.888,2.2956872609,0.556,0.022,0.5564350816,0.75,-1.9100000000000001,2.0519746587
2019-04-04 03:00:00,1.8795000000000002,1.321,2.2972943325,0.6995,-0.009000000000000001,0.6995578961000001,1.18,1.33,1.7780044994000002,1.2895,-1.959,2.3453126124,0.6995,-0.009000000000000001,0.6995578961000001,0.59,-1.9500000000000002,2.0373021376
2019-04-04 03:30:00,1.881,1.2265,2.2455429744,0.761,-0.0235,0.7613627585,1.12,1.25,1.678362297,1.311,-1.8435000000000001,2.2621258254,0.761,-0.0235,0.7613627585,0.55,-1.82,1.9012890364000001
2019-04-04 04:00:00,1.7835,0.87,1.9843820827,0.7935,-0.03,0.7940669052,0.99,0.9,1.3379461873,1.2035,-1.5,1.9231256459,0.7935,-0.03,0.7940669052,0.41000000000000003,-1.47,1.5261061562
2019-04-04 04:30:00,1.8105,0.6455000000000001,1.9221291580000002,0.7405,-0.0245,0.7409051896000001,1.07,0.67,1.2624579201000001,1.1505,-1.2745,1.7169742281,0.7405,-0.0245,0.7409051896000001,0.41000000000000003,-1.25,1.3155227098
2019-04-04 05:00:00,1.915,0.6910000000000001,2.0358551029,0.8150000000000001,-0.039,0.8159325953000001,1.1,0.73,1.3201893804,1.255,-1.289,1.7990402997000001,0.8150000000000001,-0.039,0.8159325953000001,0.44,-1.25,1.3251792332
2019-04-04 05:30:00,1.9185,0.8655,2.1046929705,0.8385,-0.044500000000000005,0.8396799986,1.08,0.91,1.41226768,1.2785,-1.4845000000000002,1.9591586204,0.8385,-0.044500000000000005,0.8396799986,0.44,-1.44,1.505722418
2019-04-04 06:00:00,2.098,0.9495,2.3028578441,0.798,-0.030500000000000003,0.7985826507,1.3,0.98,1.628004914,1.3980000000000001,-1.5105,2.058157975,0.798,-0.030500000000000003,0.7985826507,0.6000000000000001,-1.48,1.5969971822
2019-04-04 06:30:00,2.1825,0.8795000000000001,2.3530462171,0.7625000000000001,-0.0205,0.762775524,1.42,0.9,1.6811900547,1.4525000000000001,-1.4005,2.0177107077,0.7625000000000001,-0.0205,0.762775524,0.6900000000000001,-1.38,1.5428869045
2019-04-04 07:00:00,2.3895,0.2785,2.4056750612,0.7595000000000001,-0.021500000000000002,0.7598042511,1.63,0.30000000000000004,1.6573774464,1.6995,-0.7515000000000001,1.8582390858000002,0.7595000000000001,-0.021500000000000002,0.7598042511,0.9400000000000001,-0.73,1.1901680554
2019-04-04 07:30:00,2.7755,0.305,2.7922079525,0.7455,-0.025,0.7459190640000001,2.03,0.33,2.0566477579,2.0355,-0.6950000000000001,2.1508801106,0.7455,-0.025,0.7459190640000001,1.29,-0.67,1.4536161804
2019-04-04 08:00:00,2.808,0.35000000000000003,2.8297286089,0.6880000000000001,-0.02,0.6882906363,2.12,0.37,2.1520455386,2.048,-0.6900000000000001,2.1611117509,0.6880000000000001,-0.02,0.6882906363,1.3599999999999999,-0.67,1.5160804728000001
2019-04-04 08:30:00,2.95,0.185,2.9557951553,0.73,-0.035,0.7308385595,2.22,0.22,2.2308742681,2.22,-0.41500000000000004,2.2584563312,0.73,-0.035,0.7308385595,1.49,-0.38,1.5376930773000002
2019-04-04 09:00:00,3.138,0.20550000000000002,3.144721649,0.718,-0.0345,0.7188283870000001,2.42,0.24,2.4318717071,2.398,-0.3945,2.4302333736,0.718,-0.0345,0.7188283870000001,1.6800000000000002,-0.36,1.7181385276
2019-04-04 09:30:00,3.4825,0.3225,3.4974008206000002,0.6625,-0.0275,0.6630705091,2.8200000000000003,0.35000000000000003,2.8416368522,2.7325,-0.4675,2.7722035459,0.6625,-0.0275,0.6630705091,2.07,-0.44,2.1162466775
2019-04-04 10:00:00,3.503,0.3105,3.5167341738999998,0.533,-0.0395,0.534461645,2.9699999999999998,0.35000000000000003,2.9905517886,2.773,-0.5295,2.8231009989,0.533,-0.0395,0.534461645,2.24,-0.49,2.2929675096
2019-04-04 10:30:00,3.5835,1.066,3.7386933881,0.5835,-0.054,0.5859933873000001,3.0,1.12,3.2022492095,2.7735000000000003,-1.284,3.0562981285,0.5835,-0.054,0.5859933873000001,2.19,-1.23,2.5117722827
2019-04-04 11:00:00,3.674,1.693,4.0453090117,0.454,-0.027,0.4548021548,3.22,1.72,3.6505889936,2.714,-1.917,3.322752624,0.454,-0.027,0.4548021548,2.26,-1.8900000000000001,2.9461330588
2019-04-04 11:30:00,3.7265,1.7389999999999999,4.1122892955,0.4465,-0.011,0.4466354778,3.2800000000000002,1.75,3.7176471054,2.7465,-1.861,3.3176171042,0.4465,-0.011,0.4466354778,2.3,-1.85,2.9516944286
2019-04-04 12:00:00,3.667,1.7405,4.0590921707,0.487,-0.0095,0.48709265030000004,3.18,1.75,3.6297245074999998,2.667,-1.8595000000000002,3.2512504133,0.487,-0.0095,0.48709265030000004,2.18,-1.85,2.8591782036
2019-04-04 12:30:00,3.7605,1.7625000000000002,4.153043041,0.5605,-0.0275,0.5611742154,3.2,1.79,3.6666196966999998,2.7405,-1.8775,3.3219492019,0.5605,-0.0275,0.5611742154,2.18,-1.85,2.8591782036
2019-04-04 13:00:00,3.668,1.834,4.1009486707,0.548,-0.006,0.5480328457,3.12,1.8399999999999999,3.6221540553000002,2.668,-1.9060000000000001,3.2788809067,0.548,-0.006,0.5480328457,2.12,-1.9,2.8468227904
2019-04-04 13:30:00,3.6975,1.8345,4.1275775583,0.6975,-0.0455,0.6989824747000001,3.0,1.88,3.5403954581,2.7475,-1.9155000000000002,3.34931284,0.6975,-0.0455,0.6989824747000001,2.05,-1.87,2.7747792705
2019-04-04 14:00:00,3.6085000000000003,1.438,3.8844711674,0.6885,-0.07200000000000001,0.6922544691,2.92,1.51,3.2873241398,2.6685,-1.562,3.0920440246,0.6885,-0.07200000000000001,0.6922544691,1.98,-1.49,2.4780032284
2019-04-04 14:30:00,3.6315,1.413,3.8967115944,0.7115,-0.067,0.7146476404000001,2.92,1.48,3.2736523945,2.7115,-1.517,3.1070116269,0.7115,-0.067,0.7146476404000001,2.0,-1.45,2.4703238654
2019-04-04 15:00:00,3.55,1.3895,3.8122447783,0.58,-0.0205,0.5803621714,2.9699999999999998,1.4100000000000001,3.2877043663,2.63,-1.5105,3.0329045897,0.58,-0.0205,0.5803621714,2.05,-1.49,2.534284909
2019-04-04 15:30:00,3.518,1.4055,3.788370923,0.738,-0.0345,0.7388059623000001,2.7800000000000002,1.44,3.1308145905,2.658,-1.4845000000000002,3.044454672,0.738,-0.0345,0.7388059623000001,1.92,-1.45,2.4060133
2019-04-04 16:00:00,3.5675,1.412,3.836769507,0.5275000000000001,0.022,0.5279585685,3.04,1.3900000000000001,3.3427084827,2.7075,-1.468,3.0798669208,0.5275000000000001,0.022,0.5279585685,2.18,-1.49,2.6405491853000003
2019-04-04 16:30:00,3.689,1.412,3.9499955696,0.47900000000000004,0.022,0.4795049531,3.21,1.3900000000000001,3.4980280159,2.819,-1.468,3.1783305366,0.47900000000000004,0.022,0.4795049531,2.34,-1.49,2.7741124707
2019-04-04 17:00:00,3.7645,1.4055,4.0183193626,0.5545,0.0155,0.5547165943,3.21,1.3900000000000001,3.4980280159,2.8945,-1.4745,3.2484273888,0.5545,0.0155,0.5547165943,2.34,-1.49,2.7741124707
2019-04-04 17:30:00,3.612,0.624,3.6655040581,0.762,-0.036000000000000004,0.7628499197,2.85,0.66,2.9254230463,2.882,-0.786,2.9872596138,0.762,-0.036000000000000004,0.7628499197,2.12,-0.75,2.2487552112
2019-04-04 18:00:00,3.6445,0.6545000000000001,3.7028030598,0.7545000000000001,-0.025500000000000002,0.7549307915,2.89,0.68,2.9689223634,2.9245,-0.8355,3.041506288,0.7545000000000001,-0.025500000000000002,0.7549307915,2.17,-0.81,2.3162469644
2019-04-04 18:30:00,3.674,0.8395,3.7686915833,0.714,-0.0105,0.7140772017,2.96,0.85,3.0796266007,2.944,-1.0405,3.1224631703,0.714,-0.0105,0.7140772017,2.23,-1.03,2.4563794495
2019-04-04 19:00:00,3.4455,0.8255,3.5430100903,0.7855000000000001,-0.0245,0.7858819886,2.66,0.85,2.7925078335,2.7255000000000003,-1.0945,2.9370530298,0.7855000000000001,-0.0245,0.7858819886,1.94,-1.07,2.2155134845
