Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-04-04 19:30:00,3.4095,0.8165,3.5059039491,0.7495,-0.0135,0.7496215712000001,2.66,0.8300000000000001,2.7864852413000003,2.7295,-1.0835,2.936689037,0.7495,-0.0135,0.7496215712000001,1.98,-1.07,2.2506221362
2019-04-04 20:00:00,3.3955,0.8125,3.4913574008,0.8355,-0.0475,0.8368491501,2.56,0.86,2.7005925276,2.7055,-1.0875,2.9158852001,0.8355,-0.0475,0.8368491501,1.87,-1.04,2.1397429752
2019-04-04 20:30:00,3.424,0.804,3.5171283741,0.864,-0.056,0.8658129128000001,2.56,0.86,2.7005925276,2.734,-1.096,2.9455002971,0.864,-0.056,0.8658129128000001,1.87,-1.04,2.1397429752
2019-04-04 21:00:00,3.343,0.772,3.4309813465,0.783,-0.028,0.7835004786,2.56,0.8,2.6820887383,2.653,-1.068,2.8599008724,0.783,-0.028,0.7835004786,1.87,-1.04,2.1397429752
2019-04-04 21:30:00,3.1505,0.79,3.2480379077,0.7105,-0.01,0.7105703695000001,2.44,0.8,2.5678006153,2.4805,-1.12,2.7216319094,0.7105,-0.01,0.7105703695000001,1.77,-1.11,2.0892582416
2019-04-04 22:00:00,2.9865,0.6875,3.0646106604,0.5865,0.0175,0.5867610246,2.4,0.67,2.4917664417,2.3565,-1.0625,2.5849561892,0.5865,0.0175,0.5867610246,1.77,-1.08,2.0734753435
2019-04-04 22:30:00,2.7640000000000002,0.34450000000000003,2.785386194,0.644,0.0045000000000000005,0.6440157219,2.12,0.34,2.1470910554,2.134,-0.7555000000000001,2.2637880312,0.644,0.0045000000000000005,0.6440157219,1.49,-0.76,1.6726326554000002
2019-04-04 23:00:00,2.459,0.378,2.4878836388,0.659,-0.002,0.6590030349,1.8,0.38,1.8396738841,1.849,-0.882,2.0485909792,0.659,-0.002,0.6590030349,1.19,-0.88,1.4800337834000001
2019-04-04 23:30:00,2.2965,-0.307,2.3169292717,0.6065,0.003,0.6065074196,1.69,-0.31,1.7181967291,1.7965,-0.217,1.8095583025000002,0.6065,0.003,0.6065074196,1.19,-0.22,1.210165278
2019-04-05 00:00:00,2.184,0.0105,2.1840252402,0.704,-0.0195,0.7042700121000001,1.48,0.03,1.4803040228,1.624,-0.5495,1.7144463392,0.704,-0.0195,0.7042700121000001,0.92,-0.53,1.0617438486
2019-04-05 00:30:00,2.0065,0.1505,2.0121363025,0.7565000000000001,-0.029500000000000002,0.7570749633,1.25,0.18,1.262893503,1.4465,-0.7495,1.6291447143000002,0.7565000000000001,-0.029500000000000002,0.7570749633,0.6900000000000001,-0.72,0.9972462083
2019-04-05 01:00:00,1.8975,0.307,1.9221746149,0.7175,-0.013000000000000001,0.7176177604,1.18,0.32,1.2226201372,1.3475000000000001,-0.923,1.6333050083,0.7175,-0.013000000000000001,0.7176177604,0.63,-0.91,1.1067971811
2019-04-05 01:30:00,1.7349999999999999,-0.48950000000000005,1.8027299437000002,0.595,0.0105,0.5950926398,1.1400000000000001,-0.5,1.2448293056,1.2650000000000001,-0.1595,1.2750157842,0.595,0.0105,0.5950926398,0.67,-0.17,0.6912307864
2019-04-05 02:00:00,1.855,-0.5650000000000001,1.9391364057,0.635,-0.005,0.6350196847,1.22,-0.56,1.3423859356,1.425,-0.055,1.4260610085,0.635,-0.005,0.6350196847,0.79,-0.05,0.7915806971
2019-04-05 02:30:00,1.8485,0.031,1.8487599222000002,0.6885,-0.009000000000000001,0.688558821,1.16,0.04,1.1606894503,1.3385,-0.659,1.4919327230000001,0.6885,-0.009000000000000001,0.688558821,0.65,-0.65,0.9192388155000001
2019-04-05 03:00:00,1.8305,0.061,1.8315161069,0.6705,-0.009000000000000001,0.6705604,1.16,0.07,1.1621101497,1.3205,-0.6890000000000001,1.4894432685,0.6705,-0.009000000000000001,0.6705604,0.65,-0.68,0.9406912352000001
2019-04-05 03:30:00,1.8865,0.9045000000000001,2.0921287006,0.8665,-0.0555,0.8682755899,1.02,0.96,1.4007141036,1.3065,-1.5155,2.0009204132,0.8665,-0.0555,0.8682755899,0.44,-1.46,1.5248606493999999
2019-04-05 04:00:00,1.6965,0.259,1.7161565342,0.9465,-0.081,0.9499596044,0.75,0.34,0.8234682750000001,1.1965,-0.921,1.5099182925,0.9465,-0.081,0.9499596044,0.25,-0.84,0.8764131446000001
2019-04-05 04:30:00,1.7885,0.3435,1.8211876619,0.9785,-0.0965,0.9832469171,0.81,0.44,0.9217917335,1.2885,-0.9965,1.628878295,0.9785,-0.0965,0.9832469171,0.31,-0.9,0.9518928511
2019-04-05 05:00:00,1.85,0.394,1.8914904176,0.97,-0.096,0.9747389394,0.88,0.49,1.0072239076,1.34,-0.996,1.6696155246000002,0.97,-0.096,0.9747389394,0.37,-0.9,0.9730878686000001
2019-04-05 05:30:00,1.866,0.35650000000000004,1.899749523,0.986,-0.10350000000000001,0.9914172936000001,0.88,0.46,0.992975327,1.3559999999999999,-0.9635,1.6634507056,0.986,-0.10350000000000001,0.9914172936000001,0.37,-0.86,0.9362157871000001
2019-04-05 06:00:00,2.0125,0.439,2.0598245678,1.0025,-0.111,1.0086264175,1.01,0.55,1.1500434774000001,1.4925000000000002,-1.011,1.8026861208,1.0025,-0.111,1.0086264175,0.49,-0.9,1.0247438704
2019-04-05 06:30:00,2.195,0.7685000000000001,2.3256434056,0.965,-0.1015,0.9703232709,1.23,0.87,1.5065855435,1.595,-1.2715,2.0397885307,0.965,-0.1015,0.9703232709,0.63,-1.17,1.3288340754
2019-04-05 07:00:00,2.4765,0.6920000000000001,2.5713646669,0.9765,-0.108,0.9824541974000001,1.5,0.8,1.7000000000000002,1.8165,-1.1280000000000001,2.1382367151,0.9765,-0.108,0.9824541974000001,0.84,-1.02,1.3213629327
2019-04-05 07:30:00,2.6195,0.15,2.6237911979,0.9795,-0.11,0.9856572680000001,1.6400000000000001,0.26,1.6604818578,2.0295,-0.56,2.1053432618,0.9795,-0.11,0.9856572680000001,1.05,-0.45,1.1423659659
2019-04-05 08:00:00,2.761,-0.066,2.7617887320000003,0.961,-0.106,0.9668283198000001,1.8,0.04,1.8004443896,2.231,-0.276,2.2480073398,0.961,-0.106,0.9668283198000001,1.27,-0.17,1.2813274367
2019-04-05 08:30:00,3.056,0.08600000000000001,3.0572098391,0.9460000000000001,-0.10400000000000001,0.9516995324,2.11,0.19,2.1185372312,2.446,-0.274,2.4612988441,0.9460000000000001,-0.10400000000000001,0.9516995324,1.5,-0.17,1.5096025967
2019-04-05 09:00:00,3.1705,0.442,3.2011613908,0.9305,-0.108,0.9367466306000001,2.24,0.55,2.3065341966,2.4905,-0.618,2.5660308357,0.9305,-0.108,0.9367466306000001,1.56,-0.51,1.641249524
2019-04-05 09:30:00,3.306,0.451,3.3366205958,0.886,-0.099,0.8915138810000001,2.42,0.55,2.481713118,2.656,-0.609,2.7249251366,0.886,-0.099,0.8915138810000001,1.77,-0.51,1.842009772
2019-04-05 10:00:00,3.045,0.3855,3.0693053367,0.855,-0.1345,0.8655144424000001,2.19,0.52,2.2508887134,3.245,-0.5645,3.2937342409,0.855,-0.1345,0.8655144424000001,2.39,-0.43,2.4283739416
2019-04-05 10:30:00,3.023,0.391,3.048181425,0.833,-0.129,0.8429294158,2.19,0.52,2.2508887134,3.223,-0.579,3.2745946314,0.833,-0.129,0.8429294158,2.39,-0.45,2.4319950658
2019-04-05 11:00:00,2.9130000000000003,0.40850000000000003,2.9415032296,0.753,-0.1115,0.7612103848,2.16,0.52,2.2217110523,3.083,-0.6415000000000001,3.1490333834,0.753,-0.1115,0.7612103848,2.33,-0.53,2.38951878
2019-04-05 11:30:00,2.9405,0.44,2.9732373350000003,0.7105,-0.08,0.7149896852000001,2.23,0.52,2.2898253208,3.1105,-0.61,3.1697492409,0.7105,-0.08,0.7149896852000001,2.4,-0.53,2.4578242411
2019-04-05 12:00:00,2.9795,0.446,3.0126958443,0.6895,-0.054,0.6916113432000001,2.29,0.5,2.3439496582,3.1695,-0.544,3.2158461173,0.6895,-0.054,0.6916113432000001,2.48,-0.49,2.5279438284999998
2019-04-05 12:30:00,3.0395,0.4505,3.0727041023,0.7195,-0.0495,0.7212007349,2.32,0.5,2.3732677894,3.2295,-0.5395,3.2742526628,0.7195,-0.0495,0.7212007349,2.51,-0.49,2.5573814733
2019-04-05 13:00:00,3.0855,0.6175,3.1466834127,0.7655000000000001,-0.0625,0.7680471991000001,2.32,0.68,2.4176021178,3.2755,-0.6625,3.3418268208,0.7655000000000001,-0.0625,0.7680471991000001,2.51,-0.6000000000000001,2.5807169546
2019-04-05 13:30:00,3.0325,0.137,3.035593064,0.6825,-0.043000000000000003,0.6838532372,2.35,0.18,2.3568835355,3.2825,-0.193,3.2881689814,0.6825,-0.043000000000000003,0.6838532372,2.6,-0.15,2.6043233286
2019-04-05 14:00:00,2.9815,-0.21350000000000002,2.9891344065,0.7515000000000001,-0.053500000000000006,0.7534019512,2.23,-0.16,2.2357325421,3.2815,0.1165,3.2835673436,0.7515000000000001,-0.053500000000000006,0.7534019512,2.5300000000000002,0.17,2.5357050302
2019-04-05 14:30:00,2.9795,-0.251,2.9900537203,0.8695,-0.091,0.8742489634,2.11,-0.16,2.1160576552,3.2795,0.169,3.2838515877,0.8695,-0.091,0.8742489634,2.41,0.26,2.4239843234
2019-04-05 15:00:00,2.8,-0.28450000000000003,2.8144165026,0.8300000000000001,-0.0745,0.8333368167,1.97,-0.21,1.9811612755999999,3.1,0.0755,3.1009192589,0.8300000000000001,-0.0745,0.8333368167,2.27,0.15,2.2749505489
2019-04-05 15:30:00,2.731,-0.269,2.7442160994,0.721,-0.029,0.7215829821,2.01,-0.24,2.0242776489,3.021,0.021,3.0210729882,0.721,-0.029,0.7215829821,2.3,0.05,2.3005434141
2019-04-05 16:00:00,2.9735,-0.2155,2.9812987940999998,0.6935,-0.025500000000000002,0.6939686592000001,2.2800000000000002,-0.19,2.28790297,3.2635,0.0245,3.2635919629,0.6935,-0.025500000000000002,0.6939686592000001,2.5700000000000003,0.05,2.5704863353
2019-04-05 16:30:00,2.9205,-0.2495,2.9311380895,0.8305,-0.059500000000000004,0.8326286687000001,2.09,-0.19,2.0986185933,3.2105,0.0505,3.2108971488,0.8305,-0.059500000000000004,0.8326286687000001,2.38,0.11,2.3825406607
2019-04-05 17:00:00,2.9855,-0.1405,2.9888041923,0.8255,-0.0505,0.8270432274,2.16,-0.09,2.1618741869,3.2555,-0.0505,3.2558916597,0.8255,-0.0505,0.8270432274,2.43,0.0,2.43
2019-04-05 17:30:00,2.9370000000000003,0.40800000000000003,2.9652037030000002,0.847,-0.062,0.8492661538,2.09,0.47000000000000003,2.1421951358,3.097,-0.632,3.1608278979,0.847,-0.062,0.8492661538,2.25,-0.5700000000000001,2.3210773361
2019-04-05 18:00:00,2.967,0.35750000000000004,2.9884603477000002,0.877,-0.07250000000000001,0.8799916193,2.09,0.43,2.1337759957,3.127,-0.5725,3.1789755032,0.877,-0.07250000000000001,0.8799916193,2.25,-0.5,2.3048861143
2019-04-05 18:30:00,2.856,0.47650000000000003,2.8954772059,0.766,-0.043500000000000004,0.7672341559,2.09,0.52,2.153717716,3.016,-0.7435,3.10629172,0.766,-0.043500000000000004,0.7672341559,2.25,-0.7000000000000001,2.3563743336
2019-04-05 19:00:00,2.713,0.9315,2.8684597348,0.793,-0.0385,0.7939340338,1.92,0.97,2.1511159894,2.813,-1.2885,3.094059025,0.793,-0.0385,0.7939340338,2.02,-1.25,2.3754788991
2019-04-05 19:30:00,2.809,0.8975000000000001,2.9488959375,0.8290000000000001,-0.0425,0.8300887001,1.98,0.9400000000000001,2.1918029108,2.939,-1.1625,3.1605580599,0.8290000000000001,-0.0425,0.8300887001,2.11,-1.12,2.3888281646
2019-04-05 20:00:00,2.8915,0.8445,3.0123002008,0.8015,-0.035500000000000004,0.802285797,2.09,0.88,2.2677080941,3.0215,-1.0955,3.2139667858,0.8015,-0.035500000000000004,0.802285797,2.22,-1.06,2.4600812995
2019-04-05 20:30:00,2.799,0.8415,2.9227595265,0.789,-0.0385,0.7899387634,2.01,0.88,2.1941968918,2.939,-1.1385,3.1518095199,0.789,-0.0385,0.7899387634,2.15,-1.1,2.4150569351
2019-04-05 21:00:00,2.784,0.9705,2.9483090493,0.894,-0.0695,0.8966974127,1.8900000000000001,1.04,2.1572436116,2.904,-1.2795,3.1733793108,0.894,-0.0695,0.8966974127,2.01,-1.21,2.346103152
2019-04-05 21:30:00,2.6845,1.3265,2.9943517662,0.9645,-0.0935,0.9690214136,1.72,1.42,2.2304259683,2.7645,-1.7035,3.2472099563,0.9645,-0.0935,0.9690214136,1.8,-1.6099999999999999,2.4149741199
2019-04-05 22:00:00,2.5495,1.4125,2.9146365983,0.9595,-0.08750000000000001,0.9634814477,1.5899999999999999,1.5,2.1858865478,2.6195,-1.8375,3.1997166281,0.9595,-0.08750000000000001,0.9634814477,1.6600000000000001,-1.75,2.4120737965
2019-04-05 22:30:00,2.343,1.1855,2.6258444832,0.883,-0.0645,0.8853526134,1.46,1.25,1.9220041623,2.403,-1.6644999999999999,2.9231779368,0.883,-0.0645,0.8853526134,1.52,-1.6,2.2068982759
2019-04-05 23:00:00,2.1585,0.28850000000000003,2.1776947674000002,0.9585,-0.0915,0.9628574661,1.2,0.38,1.2587295182,2.2984999999999998,-0.8015,2.4342359171,0.9585,-0.0915,0.9628574661,1.34,-0.71,1.5164761785
2019-04-05 23:30:00,1.9845000000000002,-0.0465,1.9850447098,0.8845000000000001,-0.0665,0.886996336,1.1,0.02,1.1001818032,2.1845,-0.48650000000000004,2.2380175379000002,0.8845000000000001,-0.0665,0.886996336,1.3,-0.42,1.3661625086
2019-04-06 00:00:00,1.8365,-0.20500000000000002,1.84790618,0.9165000000000001,-0.075,0.9195636193000001,0.92,-0.13,0.9291393867000001,2.0065,-0.34500000000000003,2.0359438229,0.9165000000000001,-0.075,0.9195636193000001,1.09,-0.27,1.1229425631
2019-04-06 00:30:00,1.6895,-0.084,1.6915869029000001,0.9295,-0.084,0.9332878709,0.76,0.0,0.76,1.8495,-0.514,1.919595335,0.9295,-0.084,0.9332878709,0.92,-0.43,1.0155294186
2019-04-06 01:00:00,1.6560000000000001,-0.0785,1.6578595387,0.926,-0.0785,0.9293213922,0.73,0.0,0.73,1.796,-0.5085000000000001,1.8665980419000001,0.926,-0.0785,0.9293213922,0.87,-0.43,0.9704638066000001
2019-04-06 01:30:00,1.471,-0.10250000000000001,1.4745668008,0.881,-0.052500000000000005,0.8825628873,0.59,-0.05,0.5921148537,1.611,-0.5525,1.7031081146,0.881,-0.052500000000000005,0.8825628873,0.73,-0.5,0.8848163651000001
2019-04-06 02:00:00,1.5394999999999999,0.026500000000000003,1.5397280603999999,0.8395,-0.043500000000000004,0.8406262546000001,0.7000000000000001,0.07,0.7034912935000001,1.6795,-0.6335000000000001,1.7950048746,0.8395,-0.043500000000000004,0.8406262546000001,0.84,-0.59,1.026498904
2019-04-06 02:30:00,1.558,-0.032,1.5583285918,0.8280000000000001,-0.042,0.8290645331000001,0.73,0.01,0.7300684899000001,1.708,-0.602,1.8109853671,0.8280000000000001,-0.042,0.8290645331000001,0.88,-0.56,1.0430723848
2019-04-06 03:00:00,1.4809999999999999,-0.065,1.4824257148,0.721,-0.015,0.7211560164,0.76,-0.05,0.7616429610000001,1.631,-0.5750000000000001,1.7293889094,0.721,-0.015,0.7211560164,0.91,-0.56,1.0685036266
2019-04-06 03:30:00,1.428,-0.062,1.4293453047,0.668,-0.012,0.6681077757,0.76,-0.05,0.7616429610000001,1.5779999999999998,-0.592,1.6853925359000002,0.668,-0.012,0.6681077757,0.91,-0.58,1.0791200119
2019-04-06 04:00:00,1.3725,-0.08,1.3748295349,0.7925000000000001,-0.03,0.7930676201,0.58,-0.05,0.5821511831,1.5125000000000002,-0.61,1.630875915,0.7925000000000001,-0.03,0.7930676201,0.72,-0.58,0.9245539465
2019-04-06 04:30:00,1.4105,-0.0135,1.4105646033,0.6205,0.006500000000000001,0.6205340442,0.79,-0.02,0.790253124,1.5405,-0.6235,1.6618942505,0.6205,0.006500000000000001,0.6205340442,0.92,-0.63,1.1150336318
2019-04-06 05:00:00,1.437,0.21,1.4522634059000001,0.537,0.02,0.5373723104,0.9,0.19,0.9198369421,1.5670000000000002,-0.84,1.7779451623,0.537,0.02,0.5373723104,1.03,-0.86,1.3418271126
2019-04-06 05:30:00,1.417,0.34,1.4572196128,0.577,0.01,0.5770866486,0.84,0.33,0.9024965374,1.5670000000000002,-0.96,1.8376857729,0.577,0.01,0.5770866486,0.99,-0.97,1.386001443
2019-04-06 06:00:00,1.4005,0.338,1.4407096342,0.6005,0.008,0.6005532866000001,0.8,0.33,0.8653900855000001,1.5405,-0.962,1.8162004983000002,0.6005,0.008,0.6005532866000001,0.9400000000000001,-0.97,1.3507405376000001
2019-04-06 06:30:00,1.403,0.016,1.4030912301,0.503,0.026000000000000002,0.5036715199,0.9,-0.01,0.9000555538,1.5430000000000001,-0.644,1.672000299,0.503,0.026000000000000002,0.5036715199,1.04,-0.67,1.2371337842
2019-04-06 07:00:00,1.4685000000000001,-0.007,1.4685166836,0.5385,0.023,0.5389909554,0.93,-0.03,0.9304837452,1.6185,-0.547,1.7084353222000002,0.5385,0.023,0.5389909554,1.08,-0.5700000000000001,1.2211879462
2019-04-06 07:30:00,1.6255000000000002,0.022500000000000003,1.6256557139,0.5855,0.0125,0.5856334178,1.04,0.01,1.0400480758,1.7855,-0.5575,1.870512363,0.5855,0.0125,0.5856334178,1.2,-0.5700000000000001,1.3284953895
2019-04-06 08:00:00,1.7425000000000002,-0.189,1.7527199577,0.5925,0.011,0.5926021009,1.15,-0.2,1.167261753,1.9725000000000001,-0.359,2.0049033019,0.5925,0.011,0.5926021009,1.38,-0.37,1.4287407043
2019-04-06 08:30:00,1.9435,-0.4475,1.9943541561,0.47350000000000003,0.0325,0.47461405370000004,1.47,-0.48,1.5463828763,2.1935000000000002,-0.0375,2.1938205259,0.47350000000000003,0.0325,0.47461405370000004,1.72,-0.07,1.7214238293
2019-04-06 09:00:00,2.2095000000000002,0.34900000000000003,2.2368932138,0.4495,0.039,0.4511887077,1.76,0.31,1.7870926109,2.3595,-0.761,2.4791856022,0.4495,0.039,0.4511887077,1.9100000000000001,-0.8,2.0707728026
2019-04-06 09:30:00,2.465,1.2845,2.7795980375,0.545,0.0145,0.5451928558,1.92,1.27,2.3020208513,2.525,-1.6255000000000002,3.0029777305,0.545,0.0145,0.5451928558,1.98,-1.6400000000000001,2.5709920264
2019-04-06 10:00:00,2.5495,1.4255,2.9209588323,0.5195000000000001,0.025500000000000002,0.5201254656000001,2.03,1.4,2.4659480934999998,2.6095,-1.7445,3.1389123116,0.5195000000000001,0.025500000000000002,0.5201254656000001,2.09,-1.77,2.7387953555999998
2019-04-06 10:30:00,2.616,1.4475,2.9897679258,0.736,-0.022500000000000003,0.7363438395,1.88,1.47,2.3864827676,2.676,-1.7525,3.1987860588,0.736,-0.022500000000000003,0.7363438395,1.94,-1.73,2.5993268359
2019-04-06 11:00:00,2.6625,1.463,3.0379722267,0.6625,-0.007,0.6625369801000001,2.0,1.47,2.4821160327,2.7025,-1.787,3.2398881539,0.6625,-0.007,0.6625369801000001,2.04,-1.78,2.7073972741
2019-04-06 11:30:00,2.6365,1.474,3.0205642271,0.6365000000000001,0.004,0.6365125686,2.0,1.47,2.4821160327,2.6765,-1.776,3.2121376449,0.6365000000000001,0.004,0.6365125686,2.04,-1.78,2.7073972741
2019-04-06 12:00:00,2.598,1.4685000000000001,2.984308337,0.648,-0.0015,0.6480017361,1.9500000000000002,1.47,2.442007371,2.648,-1.7815,3.1914959267,0.648,-0.0015,0.6480017361,2.0,-1.78,2.6773867857
2019-04-06 12:30:00,2.5789999999999997,1.4955,2.9812348532,0.629,-0.0045000000000000005,0.6290160968,1.9500000000000002,1.5,2.46018292,2.629,-1.7845,3.1774331228,0.629,-0.0045000000000000005,0.6290160968,2.0,-1.78,2.6773867857
2019-04-06 13:00:00,2.564,1.4065,2.9244381084,0.5640000000000001,0.006500000000000001,0.5640374544,2.0,1.4,2.4413111231,2.614,-1.6935,3.1146329238,0.5640000000000001,0.006500000000000001,0.5640374544,2.05,-1.7000000000000002,2.6631747971
2019-04-06 13:30:00,2.5275,0.9805,2.711021302,0.5475,0.0105,0.5476006757,1.98,0.97,2.2048355948,2.5975,-1.2895,2.8999683619,0.5475,0.0105,0.5476006757,2.05,-1.3,2.4274472188000003
2019-04-06 14:00:00,2.4285,0.11900000000000001,2.4314138377,0.5185000000000001,0.019,0.5188480028,1.9100000000000001,0.1,1.9126160096,2.5985,-0.431,2.6340013762,0.5185000000000001,0.019,0.5188480028,2.08,-0.45,2.1281212371000002
2019-04-06 14:30:00,2.367,0.24750000000000003,2.3799044624,0.707,-0.022500000000000003,0.7073579363,1.6600000000000001,0.27,1.6818144963,2.537,-0.6025,2.6075611690000002,0.707,-0.022500000000000003,0.7073579363,1.83,-0.58,1.9197135203000002
2019-04-06 15:00:00,2.3035,0.379,2.3344706573,0.7035,-0.021,0.7038133630000001,1.6,0.4,1.6492422502,2.4835000000000003,-0.741,2.5916892657,0.7035,-0.021,0.7038133630000001,1.78,-0.72,1.9201041638
2019-04-06 15:30:00,2.276,0.3805,2.3075866723000003,0.726,-0.0195,0.726261833,1.55,0.4,1.6007810594,2.446,-0.7695000000000001,2.5641852995,0.726,-0.0195,0.726261833,1.72,-0.75,1.8764061394
2019-04-06 16:00:00,2.2855,0.1675,2.2916296603,0.6455000000000001,-0.0025,0.6455048412000001,1.6400000000000001,0.17,1.6487874331999999,2.4555,-0.5825,2.5236454782999997,0.6455000000000001,-0.0025,0.6455048412000001,1.81,-0.58,1.9006577809
2019-04-06 16:30:00,2.324,0.20800000000000002,2.3332895234,0.644,-0.002,0.6440031056000001,1.6800000000000002,0.21,1.6930741271,2.5140000000000002,-0.652,2.5971715384,0.644,-0.002,0.6440031056000001,1.87,-0.65,1.9797474586
2019-04-06 17:00:00,2.3725,-0.377,2.40226669,0.7925000000000001,-0.037,0.7933632522,1.58,-0.34,1.6161683081,2.6325000000000003,-0.007,2.6325093067000003,0.7925000000000001,-0.037,0.7933632522,1.8399999999999999,0.03,1.840244549
2019-04-06 17:30:00,2.27,-0.47550000000000003,2.3192671795,0.65,0.0045000000000000005,0.6500155767,1.62,-0.48,1.6896153408,2.55,0.0345,2.5502333717,0.65,0.0045000000000000005,0.6500155767,1.9,0.03,1.9002368273
2019-04-06 18:00:00,2.2185,-0.631,2.3064915456,0.7285,-0.021,0.7288026139,1.49,-0.61,1.6100310556,2.5085,0.159,2.5135340161,0.7285,-0.021,0.7288026139,1.78,0.18,1.7890779748
2019-04-06 18:30:00,2.242,-1.0985,2.4966510068,0.712,-0.018500000000000003,0.7122403035,1.53,-1.08,1.8727786842,2.5620000000000003,0.6315000000000001,2.6386807783,0.712,-0.018500000000000003,0.7122403035,1.85,0.65,1.9608671550999999
2019-04-06 19:00:00,2.2185,-1.087,2.4704880591,0.6885,-0.007,0.6885355837,1.53,-1.08,1.8727786842,2.5585,0.643,2.6380620254,0.6885,-0.007,0.6885355837,1.87,0.65,1.9797474586
2019-04-06 19:30:00,2.16,-1.118,2.4321850259,0.5700000000000001,0.012,0.5701263018,1.5899999999999999,-1.13,1.9506409203000001,2.51,0.632,2.5883438721000003,0.5700000000000001,0.012,0.5701263018,1.94,0.62,2.0366639389
2019-04-06 20:00:00,2.1735,-1.1135,2.4421270442000003,0.5435,0.0165,0.5437504023,1.63,-1.13,1.9833809518,2.5235000000000003,0.6365000000000001,2.6025342457000002,0.5435,0.0165,0.5437504023,1.98,0.62,2.0748011953
2019-04-06 20:30:00,2.2925,-1.1045,2.5446957578,0.6225,0.0055000000000000005,0.6225242967,1.67,-1.11,2.0052431274,2.6525,0.6255000000000001,2.7252534744,0.6225,0.0055000000000000005,0.6225242967,2.03,0.62,2.1225691979
2019-04-06 21:00:00,2.33,-0.28500000000000003,2.3473655446,0.71,-0.015,0.710158433,1.62,-0.27,1.6423458832,2.56,-0.195,2.5674160162,0.71,-0.015,0.710158433,1.85,-0.18,1.8587361297
2019-04-06 21:30:00,2.2595,0.014,2.259543372,0.6995,-0.016,0.6996829639000001,1.56,0.03,1.5602884349,2.4595000000000002,-0.536,2.51722789,0.6995,-0.016,0.6996829639000001,1.76,-0.52,1.8352111595
2019-04-06 22:00:00,2.18,0.006500000000000001,2.1800096903,0.81,-0.043500000000000004,0.8111672146000001,1.37,0.05,1.3709121051,2.36,-0.5635,2.4263413301,0.81,-0.043500000000000004,0.8111672146000001,1.55,-0.52,1.6349006086
2019-04-06 22:30:00,2.042,0.084,2.0437269876,0.912,-0.076,0.915161188,1.13,0.16,1.1412712211,2.212,-0.676,2.3129894077,0.912,-0.076,0.915161188,1.3,-0.6000000000000001,1.4317821063
2019-04-06 23:00:00,1.9595,0.669,2.0705557829,0.8295,-0.051000000000000004,0.8310663331,1.13,0.72,1.339888055,2.0795,-1.2610000000000001,2.4319624278,0.8295,-0.051000000000000004,0.8310663331,1.25,-1.21,1.7397126199000001
2019-04-06 23:30:00,1.7715,0.457,1.8294975403,0.7815000000000001,-0.033,0.7821964267,0.99,0.49,1.1046266338,1.9015,-1.093,2.1932512966,0.7815000000000001,-0.033,0.7821964267,1.12,-1.06,1.5420765221
2019-04-07 00:00:00,1.627,-0.094,1.6297131649,0.807,-0.044,0.8081986142,0.8200000000000001,-0.05,0.8215229759,1.787,-0.5640000000000001,1.8738903383,0.807,-0.044,0.8081986142,0.98,-0.52,1.1094142599
2019-04-07 00:30:00,1.461,-0.0915,1.4638624423,0.801,-0.0415,0.8020743419,0.66,-0.05,0.6618912297,1.611,-0.5815,1.7127356042000002,0.801,-0.0415,0.8020743419,0.81,-0.54,0.9734988444
2019-04-07 01:00:00,1.3975,-0.107,1.4015902575,0.6975,-0.017,0.6977071377,0.7000000000000001,-0.09,0.7057619995000001,1.5474999999999999,-0.557,1.6446900164,0.6975,-0.017,0.6977071377,0.85,-0.54,1.0070253224
2019-04-07 01:30:00,1.327,-0.1335,1.3336983355,0.647,-0.0035,0.6470094667,0.68,-0.13,0.6923149572,1.467,-0.5435,1.5644427922,0.647,-0.0035,0.6470094667,0.8200000000000001,-0.54,0.9818350167000001
2019-04-07 02:00:00,1.3445,-0.1355,1.3513106601,0.8345,-0.0555,0.8363435299,0.51,-0.08,0.51623638,1.5045000000000002,-0.5555,1.6037769483000002,0.8345,-0.0555,0.8363435299,0.67,-0.5,0.8360023923000001
2019-04-07 02:30:00,1.3185,-0.153,1.3273474489,0.8085,-0.043000000000000003,0.8096426681000001,0.51,-0.11,0.5217278984,1.4785,-0.5730000000000001,1.5856516799,0.8085,-0.043000000000000003,0.8096426681000001,0.67,-0.53,0.8542833254000001
2019-04-07 03:00:00,1.2505,-0.1585,1.2605048592,0.7105,-0.018500000000000003,0.7107408107000001,0.54,-0.14,0.5578530272000001,1.4105,-0.5785,1.5245236961000002,0.7105,-0.018500000000000003,0.7107408107000001,0.7000000000000001,-0.56,0.8964373932
2019-04-07 03:30:00,1.2055,-0.162,1.2163364049,0.7155,-0.022,0.7158381451,0.49,-0.14,0.5096076922,1.3455,-0.582,1.4659789391,0.7155,-0.022,0.7158381451,0.63,-0.56,0.8429116205
2019-04-07 04:00:00,1.207,-0.17250000000000001,1.2192642249,0.747,-0.0325,0.7477066604,0.46,-0.14,0.48083261120000004,1.347,-0.5425,1.4521416081,0.747,-0.0325,0.7477066604,0.6000000000000001,-0.51,0.7874642849
2019-04-07 04:30:00,1.2035,-0.2275,1.2248136593,0.6835,-0.007500000000000001,0.6835411473,0.52,-0.22,0.5646237685000001,1.3235000000000001,-0.4975,1.4139160159,0.6835,-0.007500000000000001,0.6835411473,0.64,-0.49,0.8060397013
2019-04-07 05:00:00,1.244,0.497,1.3396062854,0.844,-0.053,0.8456624622000001,0.4,0.55,0.6800735254,1.294,-1.2429999999999999,1.7942923396000001,0.844,-0.053,0.8456624622000001,0.45,-1.19,1.2722421153
2019-04-07 05:30:00,1.244,0.495,1.3388655646,0.864,-0.055,0.8657488088,0.38,0.55,0.6685057965,1.314,-1.245,1.8101439169,0.864,-0.055,0.8657488088,0.45,-1.19,1.2722421153
2019-04-07 06:00:00,1.2765,0.5700000000000001,1.3979814913,0.8265,-0.04,0.827467371,0.45,0.61,0.7580237463,1.3265,-1.29,1.8503249039,0.8265,-0.04,0.827467371,0.5,-1.25,1.3462912018
2019-04-07 06:30:00,1.329,0.644,1.4768131228999999,0.9490000000000001,-0.08600000000000001,0.9528887658,0.38,0.73,0.8229823813,1.389,-1.336,1.9272303962000001,0.9490000000000001,-0.08600000000000001,0.9528887658,0.44,-1.25,1.3251792332
2019-04-07 07:00:00,1.342,0.6395000000000001,1.4865813970000001,0.802,-0.0405,0.8030219486,0.54,0.68,0.8683317338000001,1.412,-1.3105,1.9264356335000001,0.802,-0.0405,0.8030219486,0.61,-1.27,1.4089002804000001
2019-04-07 07:30:00,1.4595,0.5985,1.5774480974,0.8495,-0.051500000000000004,0.8510596336,0.61,0.65,0.8914033879000001,1.5394999999999999,-1.2615,1.9903372830000001,0.8495,-0.051500000000000004,0.8510596336,0.6900000000000001,-1.21,1.3929106217
2019-04-07 08:00:00,1.557,0.091,1.5596570135999999,0.657,-0.009000000000000001,0.6570616409000001,0.9,0.1,0.9055385138000001,1.717,-0.729,1.8653498331,0.657,-0.009000000000000001,0.6570616409000001,1.06,-0.72,1.2814054784
2019-04-07 08:30:00,1.7229999999999999,0.002,1.7230011608,0.643,-0.008,0.6430497648,1.08,0.01,1.0800462953,1.913,-0.598,2.0042886519,0.643,-0.008,0.6430497648,1.27,-0.59,1.4003570973000001
2019-04-07 09:00:00,1.8475000000000001,-0.3405,1.8786155807,0.5475,0.0095,0.5475824139000001,1.3,-0.35000000000000003,1.3462912018,2.0975,-0.24050000000000002,2.1112428804,0.5475,0.0095,0.5475824139000001,1.55,-0.25,1.5700318468
2019-04-07 09:30:00,2.077,-0.001,2.0770002407,0.507,0.019,0.5073558909,1.57,-0.02,1.5701273834,2.277,-0.531,2.3380953787,0.507,0.019,0.5073558909,1.77,-0.55,1.8534832074
2019-04-07 10:00:00,2.257,0.157,2.2624539774,0.467,0.027,0.4677798628,1.79,0.13,1.794714462,2.457,-0.623,2.5347540315,0.467,0.027,0.4677798628,1.99,-0.65,2.0934660255
2019-04-07 10:30:00,2.4735,0.269,2.4880842530000002,0.47350000000000003,0.029,0.4743872363,2.0,0.24,2.0143485299,2.6835,-0.641,2.758994971,0.47350000000000003,0.029,0.4743872363,2.21,-0.67,2.3093289068000002
2019-04-07 11:00:00,2.6035,0.4485,2.6418486897999998,0.5335,0.018500000000000003,0.5338206628000001,2.07,0.43,2.1141901523,2.8135,-0.7915000000000001,2.9227135508,0.5335,0.018500000000000003,0.5338206628000001,2.2800000000000002,-0.81,2.4196074062
2019-04-07 11:30:00,2.757,0.5015000000000001,2.8022403983,0.557,0.0115,0.5571187037,2.2,0.49,2.2539077177,2.957,-0.7985,3.062915482,0.557,0.0115,0.5571187037,2.4,-0.81,2.5330021713
2019-04-07 12:00:00,2.7485,0.491,2.7920124015,0.47850000000000004,0.031,0.4795031282,2.27,0.46,2.3161390286,2.9485,-0.779,3.0496710068,0.47850000000000004,0.031,0.4795031282,2.47,-0.81,2.5994230129
2019-04-07 12:30:00,2.6734999999999998,0.5255000000000001,2.7246564004,0.48350000000000004,0.025500000000000002,0.4841719736,2.19,0.5,2.2463525992,2.8635,-0.8145,2.9770862433,0.48350000000000004,0.025500000000000002,0.4841719736,2.38,-0.84,2.5238858928
2019-04-07 13:00:00,2.5789999999999997,0.1965,2.5864750627,0.489,0.026500000000000003,0.4897175206,2.09,0.17,2.0969024775,2.819,-0.5035000000000001,2.8636119238,0.489,0.026500000000000003,0.4897175206,2.33,-0.53,2.38951878
2019-04-07 13:30:00,2.5175,-0.5825,2.5840109326,0.5075000000000001,0.0175,0.5078016345,2.01,-0.6000000000000001,2.0976415328,2.8075,0.2775,2.821181047,0.5075000000000001,0.0175,0.5078016345,2.3,0.26,2.3146490015
2019-04-07 14:00:00,2.4505,-0.08850000000000001,2.4520975715,0.6105,0.0015,0.6105018427000001,1.8399999999999999,-0.09,1.842199772,2.6505,-0.2585,2.6630757593,0.6105,0.0015,0.6105018427000001,2.04,-0.26,2.0565018843
2019-04-07 14:30:00,2.368,0.0755,2.3692032944,0.5680000000000001,0.0155,0.5682114483,1.8,0.06,1.8009997224,2.5380000000000003,-0.4445,2.5766304062,0.5680000000000001,0.0155,0.5682114483,1.97,-0.46,2.0229928324
2019-04-07 15:00:00,2.3165,0.0555,2.3171647546,0.6365000000000001,-0.0045000000000000005,0.6365159071000001,1.6800000000000002,0.06,1.6810710870999999,2.4965,-0.4645,2.5393448958000002,0.6365000000000001,-0.0045000000000000005,0.6365159071000001,1.8599999999999999,-0.46,1.9160375779
2019-04-07 15:30:00,2.2715,0.082,2.2729795974,0.5415,0.022,0.5419467225,1.73,0.06,1.7310401497,2.4515000000000002,-0.468,2.4957716743000002,0.5415,0.022,0.5419467225,1.9100000000000001,-0.49,1.9718519213999999
2019-04-07 16:00:00,2.2565,0.03,2.2566994151,0.4465,0.04,0.4482881328,1.81,-0.01,1.8100276241,2.4565,-0.45,2.4973770741,0.4465,0.04,0.4482881328,2.01,-0.49,2.0688644228
2019-04-07 16:30:00,2.3064999999999998,0.025,2.3066354827,0.4565,0.035,0.4578397645,1.85,-0.01,1.8500270268,2.5065,-0.455,2.5474629045,0.4565,0.035,0.4578397645,2.05,-0.49,2.107747613
2019-04-07 17:00:00,2.229,0.08950000000000001,2.2307961023,0.489,0.029500000000000002,0.489889018,1.74,0.06,1.7410341754,2.409,-0.5205000000000001,2.4645894689,0.489,0.029500000000000002,0.489889018,1.92,-0.55,1.9972230722000002
2019-04-07 17:30:00,2.22,0.093,2.2219471191,0.48,0.033,0.48113303770000004,1.74,0.06,1.7410341754,2.43,-0.537,2.4886279352000003,0.48,0.033,0.48113303770000004,1.9500000000000002,-0.5700000000000001,2.0316003544
2019-04-07 18:00:00,2.2505,0.016,2.2505568755,0.48050000000000004,0.036000000000000004,0.481846708,1.77,-0.02,1.7701129907,2.4605,-0.484,2.5076515408,0.48050000000000004,0.036000000000000004,0.481846708,1.98,-0.52,2.0471443525
2019-04-07 18:30:00,2.3925,0.08950000000000001,2.3941734482,0.48250000000000004,0.029500000000000002,0.4834009723,1.9100000000000001,0.06,1.910942176,2.5825,-0.5405,2.6384553245999998,0.48250000000000004,0.029500000000000002,0.4834009723,2.1,-0.5700000000000001,2.1759825367
2019-04-07 19:00:00,2.3945,0.11750000000000001,2.3973811754,0.4345,0.0375,0.4361152371,1.96,0.08,1.9616319736,2.5845000000000002,-0.5725,2.6471487491,0.4345,0.0375,0.4361152371,2.15,-0.61,2.2348601746
2019-04-07 19:30:00,2.451,0.352,2.4761472089,0.461,0.032,0.46210929440000004,1.99,0.32,2.0155644371,2.6109999999999998,-0.8280000000000001,2.7391431142,0.461,0.032,0.46210929440000004,2.15,-0.86,2.3156208671
2019-04-07 20:00:00,2.5295,0.037,2.5297705924000002,0.46950000000000003,0.027,0.47027571700000004,2.06,0.01,2.0600242717,2.7395,-0.483,2.7817529095999998,0.46950000000000003,0.027,0.47027571700000004,2.27,-0.51,2.3265854809
2019-04-07 20:30:00,2.7195,0.6195,2.7891684245,0.5195000000000001,0.0195,0.5198658481,2.2,0.6000000000000001,2.2803508502,2.8695,-1.0305,3.0489277623,0.5195000000000001,0.0195,0.5198658481,2.35,-1.05,2.5739075352
2019-04-07 21:00:00,2.7575000000000003,1.345,3.0680337759,0.4475,0.035,0.4488666283,2.31,1.31,2.6555978611,2.7975,-1.775,3.3130999457,0.4475,0.035,0.4488666283,2.35,-1.81,2.9662434155
2019-04-07 21:30:00,2.5895,1.1360000000000001,2.8277210347,0.4395,0.036000000000000004,0.4409719379,2.15,1.1,2.4150569351,2.6595,-1.604,3.1057617826,0.4395,0.036000000000000004,0.4409719379,2.22,-1.6400000000000001,2.7600724628
2019-04-07 22:00:00,2.2575,0.3035,2.2778100228,0.4375,0.0335,0.4387806969,1.82,0.27,1.8399184765,2.4075,-0.8065,2.5389955691,0.4375,0.0335,0.4387806969,1.97,-0.84,2.1416115427
2019-04-07 22:30:00,2.1735,0.003,2.1735020704,0.4635,0.033,0.4646732723,1.71,-0.03,1.7102631376000001,2.3635,-0.517,2.4193844775,0.4635,0.033,0.4646732723,1.9,-0.55,1.9780040445
2019-04-07 23:00:00,1.9925000000000002,-0.0405,1.9929115634999999,0.4325,0.0395,0.4343000115,1.56,-0.08,1.5620499352000001,2.1625,-0.5105000000000001,2.2219398057,0.4325,0.0395,0.4343000115,1.73,-0.55,1.8153236626
2019-04-07 23:30:00,1.8665,-0.0915,1.8687414214,0.42650000000000005,0.0385,0.4282341649,1.44,-0.13,1.4458561478,2.0065,-0.47150000000000003,2.0611536818,0.42650000000000005,0.0385,0.4282341649,1.58,-0.51,1.6602710622
2019-04-08 00:00:00,1.7475,-0.08650000000000001,1.7496395343,0.42750000000000005,0.043500000000000004,0.42970745860000004,1.32,-0.13,1.3263860675,1.8775,-0.5265000000000001,1.9499252550000001,0.42750000000000005,0.043500000000000004,0.42970745860000004,1.45,-0.5700000000000001,1.5580115532
2019-04-08 00:30:00,1.544,0.07100000000000001,1.5456315861,0.434,0.041,0.4359323342,1.11,0.03,1.1104053314,1.6840000000000002,-0.709,1.8271663854,0.434,0.041,0.4359323342,1.25,-0.75,1.4577379737
2019-04-08 01:00:00,1.479,-0.12250000000000001,1.4840644359000001,0.449,0.0375,0.4505632586,1.03,-0.16,1.0423531072,1.619,-0.5225000000000001,1.7012252202,0.449,0.0375,0.4505632586,1.17,-0.56,1.2971121771
2019-04-08 01:30:00,1.3325,-0.14150000000000001,1.3399919776,0.4425,0.0385,0.44417170100000003,0.89,-0.18,0.9080198236,1.4725000000000001,-0.5215000000000001,1.5621198738,0.4425,0.0385,0.44417170100000003,1.03,-0.56,1.1723907199
2019-04-08 02:00:00,1.437,-0.025,1.4372174505,0.467,0.035,0.46830972660000003,0.97,-0.06,0.9718538985,1.577,-0.625,1.6963354621,0.467,0.035,0.46830972660000003,1.11,-0.66,1.291394595
2019-04-08 02:30:00,1.4665,0.021500000000000002,1.4666575947,0.4365,0.0415,0.4384683569,1.03,-0.02,1.0301941565,1.6065,-0.6485000000000001,1.7324533183000002,0.4365,0.0415,0.4384683569,1.17,-0.6900000000000001,1.3583077707
2019-04-08 03:00:00,1.407,0.021500000000000002,1.4071642584,0.437,0.0415,0.43896611490000004,0.97,-0.02,0.9702061637,1.5470000000000002,-0.6885,1.6932930195,0.437,0.0415,0.43896611490000004,1.11,-0.73,1.3285330256
2019-04-08 03:30:00,1.4020000000000001,-0.059500000000000004,1.4032620033,0.432,0.0405,0.4338942844,0.97,-0.1,0.9751410154000001,1.542,-0.5695,1.6438048090000001,0.432,0.0405,0.4338942844,1.11,-0.61,1.2665701718
2019-04-08 04:00:00,1.2995,-0.152,1.3083593734,0.4495,0.038,0.4511033695,0.85,-0.19,0.8709764635,1.4395,-0.542,1.5381561202,0.4495,0.038,0.4511033695,0.99,-0.58,1.1473883388
2019-04-08 04:30:00,1.312,-0.128,1.3182291151,0.462,0.032,0.4631068991,0.85,-0.16,0.8649277426,1.452,-0.528,1.5450203882,0.462,0.032,0.4631068991,0.99,-0.56,1.137409337
2019-04-08 05:00:00,1.4445000000000001,-0.12250000000000001,1.4496849658,0.4345,0.0375,0.4361152371,1.01,-0.16,1.0225947389,1.5945,-0.5225000000000001,1.6779262499,0.4345,0.0375,0.4361152371,1.16,-0.56,1.288099375
2019-04-08 05:30:00,1.463,-0.121,1.4679952316,0.41300000000000003,0.039,0.4148373175,1.05,-0.16,1.0621205205,1.623,-0.521,1.7045732604000001,0.41300000000000003,0.039,0.4148373175,1.21,-0.56,1.3333041663
2019-04-08 06:00:00,1.5285000000000002,-0.044500000000000005,1.5291476384,0.3985,0.0455,0.4010891422,1.13,-0.09,1.1335784049,1.6885,-0.5645,1.7803630248000002,0.3985,0.0455,0.4010891422,1.29,-0.61,1.4269547996
2019-04-08 06:30:00,1.6644999999999999,-0.7455,1.8238230451000002,0.35450000000000004,0.0545,0.3586648854,1.31,-0.8,1.5349592828,1.9245,0.24450000000000002,1.9399692008,0.35450000000000004,0.0545,0.3586648854,1.57,0.19,1.5814550262
2019-04-08 07:00:00,1.8295,-0.59,1.9222825625,0.34950000000000003,0.05,0.3530584229,1.48,-0.64,1.6124515497,2.1095,0.12,2.1129103743,0.34950000000000003,0.05,0.3530584229,1.76,0.07,1.7613914954
2019-04-08 07:30:00,2.0465,-0.6365000000000001,2.1431972611,0.34650000000000003,0.053500000000000006,0.35060590410000003,1.7000000000000002,-0.6900000000000001,1.8346934349000001,2.3465,0.1935,2.3544648012,0.34650000000000003,0.053500000000000006,0.35060590410000003,2.0,0.14,2.0048940122
2019-04-08 08:00:00,2.185,-0.20500000000000002,2.1945956347,0.365,0.045,0.36776351100000004,1.82,-0.25,1.8370900903,2.435,-0.17500000000000002,2.4412804018,0.365,0.045,0.36776351100000004,2.07,-0.22,2.081657993
2019-04-08 08:30:00,2.5075000000000003,-0.019,2.507571983,0.42750000000000005,0.031,0.42862250290000004,2.08,-0.05,2.0806008747,2.7575000000000003,-0.189,2.7639694734,0.42750000000000005,0.031,0.42862250290000004,2.33,-0.22,2.3403632197
2019-04-08 09:00:00,2.608,-0.036000000000000004,2.6082484544,0.398,0.034,0.3994496214,2.21,-0.07,2.2111083194,2.858,-0.126,2.8607761185,0.398,0.034,0.3994496214,2.46,-0.16,2.4651977608
2019-04-08 09:30:00,2.762,-0.1255,2.7648497699,0.322,0.044500000000000005,0.325060379,2.44,-0.17,2.4459149617,3.012,0.044500000000000005,3.0123287088,0.322,0.044500000000000005,0.325060379,2.69,0.0,2.69
2019-04-08 10:00:00,2.8185000000000002,0.0005,2.8185000443,0.3285,0.030500000000000003,0.3299128673,2.49,-0.03,2.4901807163000003,3.0685000000000002,-0.08950000000000001,3.0698049612,0.3285,0.030500000000000003,0.3299128673,2.74,-0.12,2.7426264784
2019-04-08 10:30:00,2.8725,0.3635,2.895408175,0.3825,0.0135,0.38273816110000003,2.49,0.35000000000000003,2.5144780771,3.0325,-0.47650000000000003,3.0697082109,0.3825,0.0135,0.38273816110000003,2.65,-0.49,2.6949211491
2019-04-08 11:00:00,2.8855,0.42,2.9159064199999998,0.3655,0.01,0.3656367733,2.52,0.41000000000000003,2.5531353274,3.0455,-0.59,3.1021235066,0.3655,0.01,0.3656367733,2.68,-0.6000000000000001,2.746343023
2019-04-08 11:30:00,2.947,0.308,2.9630512989,0.397,0.018000000000000002,0.39740785100000003,2.55,0.29,2.5664372192,3.137,-0.402,3.1626528422,0.397,0.018000000000000002,0.39740785100000003,2.74,-0.42,2.772002886
2019-04-08 12:00:00,2.982,-0.1095,2.9840097604,0.332,0.0205,0.33263230450000003,2.65,-0.13,2.6531867631,3.222,0.030500000000000003,3.2221443559,0.332,0.0205,0.33263230450000003,2.89,0.01,2.8900173010000003
2019-04-08 12:30:00,2.996,-0.152,2.9998533297,0.28600000000000003,0.018000000000000002,0.28656587380000004,2.71,-0.17,2.715326868,3.226,0.048,3.2263570788,0.28600000000000003,0.018000000000000002,0.28656587380000004,2.94,0.03,2.9401530572
2019-04-08 13:00:00,3.0325,0.597,3.0907062704,0.2725,0.027,0.27383434770000004,2.76,0.5700000000000001,2.8182441342,3.1525,-0.753,3.2411826931,0.2725,0.027,0.27383434770000004,2.88,-0.78,2.9837560222
2019-04-08 13:30:00,2.938,0.549,2.9888534591,0.278,0.039,0.2807222827,2.66,0.51,2.7084497411,3.158,-0.711,3.2370488103,0.278,0.039,0.2807222827,2.88,-0.75,2.976054435
2019-04-08 14:00:00,2.9205,0.381,2.9452472307,0.3305,0.031,0.331950674,2.59,0.35000000000000003,2.6135416584,3.1505,-0.509,3.1913525738,0.3305,0.031,0.331950674,2.8200000000000003,-0.54,2.8712366674
2019-04-08 14:30:00,2.7935,-0.242,2.8039625978,0.29350000000000004,0.048,0.2973991426,2.5,-0.29,2.516763795,3.1135,0.11800000000000001,3.1157352664,0.29350000000000004,0.048,0.2973991426,2.8200000000000003,0.07,2.8208686605
2019-04-08 15:00:00,2.7065,0.493,2.7510345781,0.28650000000000003,0.053,0.2913610303,2.42,0.44,2.4596747752,2.9165,-0.657,2.9895854646,0.28650000000000003,0.053,0.2913610303,2.63,-0.71,2.724151244
2019-04-08 15:30:00,2.775,0.585,2.83599189,0.28500000000000003,0.055,0.2902585055,2.49,0.53,2.5457808232,2.965,-0.755,3.059615989,0.28500000000000003,0.055,0.2902585055,2.68,-0.81,2.7997321299999998
2019-04-08 16:00:00,2.8535,0.2735,2.8665771401,0.29350000000000004,0.053500000000000006,0.2983362197,2.56,0.22,2.5694357357,3.0335,-0.42650000000000005,3.0633355187,0.29350000000000004,0.053500000000000006,0.2983362197,2.74,-0.48,2.7817260828
2019-04-08 16:30:00,2.966,0.2705,2.9783092938999998,0.316,0.0505,0.3200097655,2.65,0.22,2.6591163946,3.156,-0.4295,3.1850912467,0.316,0.0505,0.3200097655,2.84,-0.48,2.8802777644
2019-04-08 17:00:00,2.9779999999999998,0.2705,2.9902598967,0.328,0.0505,0.3318648068,2.65,0.22,2.6591163946,3.168,-0.3695,3.1894755447,0.328,0.0505,0.3318648068,2.84,-0.42,2.8708883643
2019-04-08 17:30:00,2.8785,0.1555,2.8826970878,0.35850000000000004,0.0455,0.36137584310000004,2.52,0.11,2.5223996510999998,3.0885,-0.3745,3.1111223859,0.35850000000000004,0.0455,0.36137584310000004,2.73,-0.42,2.762118752
2019-04-08 18:00:00,2.775,0.131,2.7780903513,0.335,0.051000000000000004,0.33885985300000004,2.44,0.08,2.4413111231,2.975,-0.369,2.9977968577,0.335,0.051000000000000004,0.33885985300000004,2.64,-0.42,2.6732003292
2019-04-08 18:30:00,2.773,0.107,2.7750636029,0.333,0.057,0.3378431589,2.44,0.05,2.4405122413,2.973,-0.363,2.9950789639,0.333,0.057,0.3378431589,2.64,-0.42,2.6732003292
2019-04-08 19:00:00,2.533,0.0805,2.5342788422,0.333,0.060500000000000005,0.33845125200000004,2.2,0.02,2.2000909072,2.733,-0.4395,2.7681129403,0.333,0.060500000000000005,0.33845125200000004,2.4,-0.5,2.4515301344
2019-04-08 19:30:00,2.8015,0.158,2.8059519329000002,0.3415,0.058,0.3463903145,2.46,0.1,2.4620316814,2.9915000000000003,-0.422,3.0211183774,0.3415,0.058,0.3463903145,2.65,-0.48,2.6931208662
2019-04-08 20:00:00,2.7655000000000003,0.1605,2.7701535156,0.35550000000000004,0.060500000000000005,0.3606112866,2.41,0.1,2.4120737965,2.9655,-0.41950000000000004,2.9950242904,0.35550000000000004,0.060500000000000005,0.3606112866,2.61,-0.48,2.6537709018999998
2019-04-08 20:30:00,2.8175,0.153,2.8216511566999998,0.35750000000000004,0.053,0.36140731870000004,2.46,0.1,2.4620316814,3.0275,-0.387,3.05213454,0.35750000000000004,0.053,0.36140731870000004,2.67,-0.44,2.7060118255
2019-04-08 21:00:00,2.7715,0.10250000000000001,2.7733947609,0.36150000000000004,0.052500000000000005,0.3652923487,2.41,0.05,2.4105186164,3.0015,-0.3875,3.0264101672,0.36150000000000004,0.052500000000000005,0.3652923487,2.64,-0.44,2.6764155133000003
2019-04-08 21:30:00,2.751,0.8175,2.8698967316,0.371,0.0575,0.3754294208,2.38,0.76,2.4983994877,2.8609999999999998,-1.1425,3.0806861655,0.371,0.0575,0.3754294208,2.49,-1.2,2.7640730815
2019-04-08 22:00:00,2.551,1.3875,2.903921013,0.381,0.0575,0.3853144819,2.17,1.33,2.5451522548,2.621,-1.7725,3.1640792104,0.381,0.0575,0.3853144819,2.24,-1.83,2.8924902766000002
2019-04-08 22:30:00,2.287,0.29,2.3053132108,0.387,0.05,0.3902166065,1.9,0.24,1.9150979087,2.447,-0.71,2.547922487,0.387,0.05,0.3902166065,2.06,-0.76,2.1957231155
2019-04-08 23:00:00,2.066,0.11750000000000001,2.0693386021,0.386,0.0475,0.3889116224,1.6800000000000002,0.07,1.6814577009,2.246,-0.6125,2.328018954,0.386,0.0475,0.3889116224,1.8599999999999999,-0.66,1.9736261044
2019-04-08 23:30:00,1.8955000000000002,0.17250000000000001,1.9033329977000002,0.3855,0.052500000000000005,0.3890584789,1.51,0.12,1.5147607072,2.0655,-0.7175,2.1865718602,0.3855,0.052500000000000005,0.3890584789,1.6800000000000002,-0.77,1.8480530295
2019-04-09 00:00:00,1.7755,0.36,1.8116291701,0.23550000000000001,0.04,0.23887287410000002,1.54,0.32,1.5728954193,1.8855,-0.9400000000000001,2.1068246842,0.23550000000000001,0.04,0.23887287410000002,1.65,-0.98,1.9190883252000002
2019-04-09 00:30:00,1.612,0.899,1.8457369801999999,0.17200000000000001,0.029,0.1744276354,1.44,0.87,1.6824089871,1.662,-1.5310000000000001,2.2596913506,0.17200000000000001,0.029,0.1744276354,1.49,-1.56,2.1572436116
2019-04-09 01:00:00,1.4935,0.052000000000000005,1.4944049819,0.2235,0.022,0.22458016390000002,1.27,0.03,1.2703542813,1.6235,-0.708,1.7711624008,0.2235,0.022,0.22458016390000002,1.4,-0.73,1.5788920166
2019-04-09 01:30:00,1.388,0.8495,1.6273273334,0.448,0.0395,0.44973797930000003,0.9400000000000001,0.81,1.2408464853,1.478,-1.5405,2.1348593045,0.448,0.0395,0.44973797930000003,1.03,-1.58,1.8860805921
2019-04-09 02:00:00,1.526,0.9550000000000001,1.8001947117000001,0.426,0.045,0.428370167,1.1,0.91,1.4276203977,1.596,-1.625,2.2776832528,0.426,0.045,0.428370167,1.17,-1.67,2.0390684147
2019-04-09 02:30:00,1.524,0.6945,1.674785434,0.404,0.0545,0.407659478,1.12,0.64,1.2899612397,1.574,-1.3255,2.057772157,0.404,0.0545,0.407659478,1.17,-1.38,1.8092263540000002
2019-04-09 03:00:00,1.467,0.638,1.5997290396000001,0.40700000000000003,0.048,0.40982069250000003,1.06,0.59,1.2131364309000001,1.517,-1.292,1.9926246511,0.40700000000000003,0.048,0.40982069250000003,1.11,-1.34,1.7400287354000001
2019-04-09 03:30:00,1.4685000000000001,0.619,1.5936289562,0.4985,0.029,0.49934281810000003,0.97,0.59,1.1353413584,1.5485,-1.2610000000000001,1.9969910491,0.4985,0.029,0.49934281810000003,1.05,-1.29,1.6633099531000002
2019-04-09 04:00:00,1.3285,-0.0585,1.329787389,0.47850000000000004,0.0315,0.47953571300000003,0.85,-0.09,0.8547514259000001,1.4785,-0.6085,1.5988228482,0.47850000000000004,0.0315,0.47953571300000003,1.0,-0.64,1.1872657664
2019-04-09 04:30:00,1.3900000000000001,-0.043500000000000004,1.3906804989000001,0.54,0.0165,0.5402520245,0.85,-0.06,0.8521150157,1.54,-0.5835,1.6468370442,0.54,0.0165,0.5402520245,1.0,-0.6000000000000001,1.166190379
2019-04-09 05:00:00,1.499,-0.035,1.4994085501,0.599,0.005,0.5990208678,0.9,-0.04,0.9008884504,1.649,-0.595,1.7530618928,0.599,0.005,0.5990208678,1.05,-0.6000000000000001,1.2093386622
2019-04-09 05:30:00,1.491,0.2985,1.5205864822000001,0.681,-0.0115,0.6810970929,0.81,0.31,0.8672946443,1.651,-0.9115000000000001,1.8859038284,0.681,-0.0115,0.6810970929,0.97,-0.9,1.3232157798
2019-04-09 06:00:00,1.5255,0.11,1.529460771,0.6755,-0.01,0.6755740152,0.85,0.12,0.8584287973,1.6855,-0.6900000000000001,1.8212661118,0.6755,-0.01,0.6755740152,1.01,-0.68,1.2175795662
2019-04-09 06:30:00,1.7205,0.2735,1.7421028959,0.7305,-0.026500000000000003,0.7309805059000001,0.99,0.30000000000000004,1.034456379,1.9005,-0.7765000000000001,2.0530105942,0.7305,-0.026500000000000003,0.7309805059000001,1.17,-0.75,1.3897481786
2019-04-09 07:00:00,1.8559999999999999,0.1155,1.8595903447,0.746,-0.0345,0.7467973286,1.11,0.15,1.1200892822,2.156,-0.5745,2.2312297618,0.746,-0.0345,0.7467973286,1.4100000000000001,-0.54,1.5098675439
2019-04-09 07:30:00,2.1465,0.124,2.1500786614,0.8065,-0.046,0.8078107761000001,1.34,0.17,1.3507405376000001,2.4965,-0.536,2.5533915191,0.8065,-0.046,0.8078107761000001,1.69,-0.49,1.7596022277999999
2019-04-09 08:00:00,2.2345,-0.066,2.2354745022,0.8145,-0.056,0.8164228378,1.42,-0.01,1.4200352108,2.6645,-0.276,2.6787564746,0.8145,-0.056,0.8164228378,1.85,-0.22,1.8630351580000002
2019-04-09 08:30:00,2.5275,0.35750000000000004,2.5526579285,0.7375,-0.0425,0.7387235613,1.79,0.4,1.8341483037000001,2.8175,-0.5725,2.8750760859,0.7375,-0.0425,0.7387235613,2.08,-0.53,2.1464622056
2019-04-09 09:00:00,2.6870000000000003,0.659,2.7666315259000003,0.637,-0.021,0.6373460598,2.05,0.68,2.1598379569,2.807,-0.811,2.9218093709,0.637,-0.021,0.6373460598,2.17,-0.79,2.3093289068000002
2019-04-09 09:30:00,2.8745000000000003,0.704,2.959453708,0.6045,-0.066,0.6080923038,2.27,0.77,2.3970398411,2.9745,-0.856,3.0952199033,0.6045,-0.066,0.6080923038,2.37,-0.79,2.4981993515
2019-04-09 10:00:00,2.9845,0.7205,3.0702378572,0.5245000000000001,-0.08950000000000001,0.5320812908,2.46,0.81,2.5899227788,3.0945,-0.8195,3.2011733005,0.5245000000000001,-0.08950000000000001,0.5320812908,2.5700000000000003,-0.73,2.6716661468
2019-04-09 10:30:00,2.9705,0.8005,3.0764704614,0.5305,-0.1095,0.5416830254,2.44,0.91,2.6041697333,3.0705,-0.9595,3.2169256286,0.5305,-0.1095,0.5416830254,2.54,-0.85,2.6784510449
2019-04-09 11:00:00,2.9585,1.2655,3.2177962179,0.4985,-0.0845,0.5056110165000001,2.46,1.35,2.8060826788,3.0785,-1.4245,3.3921029613,0.4985,-0.0845,0.5056110165000001,2.58,-1.34,2.9072323609
2019-04-09 11:30:00,2.996,1.4405000000000001,3.3243128989,0.506,-0.0995,0.5156900717,2.49,1.54,2.9277465737,3.086,-1.5795,3.4667299073,0.506,-0.0995,0.5156900717,2.58,-1.48,2.9743570734
2019-04-09 12:00:00,3.029,1.3795,3.3283421173,0.539,-0.1005,0.5482893853,2.49,1.48,2.8966359799,3.119,-1.5105,3.4655116866,0.539,-0.1005,0.5482893853,2.58,-1.4100000000000001,2.9401530572
2019-04-09 12:30:00,3.0405,1.291,3.3032289127,0.7905000000000001,-0.11900000000000001,0.7994068113,2.25,1.4100000000000001,2.6552965936,3.1305,-1.439,3.4453956594,0.7905000000000001,-0.11900000000000001,0.7994068113,2.34,-1.32,2.6866335813
2019-04-09 13:00:00,3.097,1.2835,3.3524291566,0.877,-0.1265,0.8860763229,2.22,1.4100000000000001,2.6299239533,3.187,-1.4465,3.499904463,0.877,-0.1265,0.8860763229,2.31,-1.32,2.6605450569
2019-04-09 13:30:00,3.106,1.2974999999999999,3.3661167909,0.766,-0.07250000000000001,0.769423323,2.34,1.37,2.7115493726,3.186,-1.4525000000000001,3.5014785805,0.766,-0.07250000000000001,0.769423323,2.42,-1.38,2.7858212434
2019-04-09 14:00:00,2.9655,1.316,3.2443868835,0.7355,-0.054,0.7374796607,2.23,1.37,2.6172122573000003,3.0555,-1.464,3.388122821,0.7355,-0.054,0.7374796607,2.32,-1.4100000000000001,2.7148664792
2019-04-09 14:30:00,2.9370000000000003,1.5195,3.3067883588,0.667,-0.030500000000000003,0.6676969747,2.27,1.55,2.7487087878,3.027,-1.6605,3.4525337435,0.667,-0.030500000000000003,0.6676969747,2.36,-1.63,2.868187581
