Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-04-09 15:00:00,2.8375,1.5145,3.2163825177,0.6975,-0.035500000000000004,0.6984028207,2.14,1.55,2.6423663637,2.9175,-1.6655,3.3594190718,0.6975,-0.035500000000000004,0.6984028207,2.22,-1.63,2.7541423347
2019-04-09 15:30:00,2.9985,1.5625,3.3811844818,0.7385,-0.0375,0.7394514859,2.26,1.6,2.769043156,3.0785,-1.6275,3.4822289557,0.7385,-0.0375,0.7394514859,2.34,-1.5899999999999999,2.8290811229
2019-04-09 16:00:00,3.096,1.6605,3.513186054,0.656,-0.0195,0.6562897607,2.44,1.6800000000000002,2.9624314338,3.126,-1.6995,3.5581141424,0.656,-0.0195,0.6562897607,2.47,-1.6800000000000002,2.9871893144
2019-04-09 16:30:00,3.1135,1.653,3.5250945023,0.4635,0.023,0.46407030720000003,2.65,1.63,3.1111734121,3.1335,-1.717,3.5730814781999998,0.4635,0.023,0.46407030720000003,2.67,-1.74,3.186926419
2019-04-09 17:00:00,2.981,1.5775000000000001,3.3726647106,0.531,0.007500000000000001,0.5310529635,2.45,1.57,2.9098797226,3.011,-1.7325,3.4738562506,0.531,0.007500000000000001,0.5310529635,2.48,-1.74,3.0295214143
2019-04-09 17:30:00,3.043,1.4100000000000001,3.3537962073,0.653,-0.02,0.6533062069000001,2.39,1.43,2.7851391348,3.113,-1.63,3.5139250133999997,0.653,-0.02,0.6533062069000001,2.46,-1.6099999999999999,2.9400170067999998
2019-04-09 18:00:00,3.014,1.494,3.3639607608,0.684,-0.026000000000000002,0.6844939737,2.33,1.52,2.7819597409,3.074,-1.736,3.5303217984,0.684,-0.026000000000000002,0.6844939737,2.39,-1.71,2.9387412271
2019-04-09 18:30:00,2.9695,1.3785,3.2738650705,0.6395000000000001,-0.0115,0.6396033927,2.33,1.3900000000000001,2.7131162894000003,3.0595,-1.6315,3.4673235355,0.6395000000000001,-0.0115,0.6396033927,2.42,-1.62,2.912181313
2019-04-09 19:00:00,2.7335000000000003,0.3885,2.7609698477,0.6635,-0.0115,0.6635996534,2.07,0.4,2.1082931485,2.9135,-0.7215,3.0015070381,0.6635,-0.0115,0.6635996534,2.25,-0.71,2.3593643212
2019-04-09 19:30:00,2.7405,0.19,2.7470784936,0.7605000000000001,-0.03,0.7610914860000001,1.98,0.22,1.9921847304,2.9505,-0.49,2.9909112742,0.7605000000000001,-0.03,0.7610914860000001,2.19,-0.46,2.2377890875
2019-04-09 20:00:00,2.7505,0.1555,2.7548921032,0.8605,-0.0645,0.8629139586000001,1.8900000000000001,0.22,1.9027611516,2.9605,-0.5245000000000001,3.0066028171,0.8605,-0.0645,0.8629139586000001,2.1,-0.46,2.1497906875
2019-04-09 20:30:00,2.84,0.17850000000000002,2.845604022,0.85,-0.061500000000000006,0.8522219488,1.99,0.24,2.0044201156,3.08,-0.49150000000000005,3.1189697418,0.85,-0.061500000000000006,0.8522219488,2.23,-0.43,2.2710790387
2019-04-09 21:00:00,2.8810000000000002,0.17450000000000002,2.8862798288000002,0.861,-0.0655,0.8634878401,2.02,0.24,2.0342074624,3.091,-0.4955,3.1304634242000002,0.861,-0.0655,0.8634878401,2.23,-0.43,2.2710790387
2019-04-09 21:30:00,2.7385,0.162,2.7432874895,0.8985000000000001,-0.078,0.9018792879,1.8399999999999999,0.24,1.8555861608000002,2.9485,-0.47800000000000004,2.9869945179,0.8985000000000001,-0.078,0.9018792879,2.05,-0.4,2.0886598574
2019-04-09 22:00:00,2.518,0.0955,2.5198103599,0.6980000000000001,-0.0245,0.6984298462,1.82,0.12,1.8239517537,2.7279999999999998,-0.5145000000000001,2.7760933432,0.6980000000000001,-0.0245,0.6984298462,2.03,-0.49,2.0883007446
2019-04-09 22:30:00,2.312,0.08650000000000001,2.3136175678,0.532,0.0165,0.5322558126,1.78,0.07,1.7813758727,2.512,-0.5135000000000001,2.5639473961,0.532,0.0165,0.5322558126,1.98,-0.53,2.0497072962
2019-04-09 23:00:00,2.1165,0.061500000000000006,2.1173933267,0.6965,-0.0085,0.6965518645000001,1.42,0.07,1.4217243052000001,2.2965,-0.5385,2.3587908979,0.6965,-0.0085,0.6965518645000001,1.6,-0.53,1.6854969594
2019-04-09 23:30:00,1.9540000000000002,0.0035,1.9540031346000002,0.734,-0.026500000000000003,0.7344782162,1.22,0.03,1.2203687967,2.114,-0.5365,2.1810154172,0.734,-0.026500000000000003,0.7344782162,1.38,-0.51,1.4712239802
2019-04-10 00:00:00,1.7755,-0.062,1.7765821822,0.6655,-0.012,0.6656081805,1.11,-0.05,1.1111255555,1.9355,-0.522,2.0046556437,0.6655,-0.012,0.6656081805,1.27,-0.51,1.3685759022
2019-04-10 00:30:00,1.6475,0.13,1.6526210243000001,0.7275,-0.02,0.7277748622,0.92,0.15,0.9321480569,1.8075,-0.72,1.9456248996,0.7275,-0.02,0.7277748622,1.08,-0.7000000000000001,1.2870120435
2019-04-10 01:00:00,1.6185,1.1195,1.9679488052,0.7785000000000001,-0.030500000000000003,0.7790972340000001,0.84,1.15,1.4241137595,1.6985000000000001,-1.7205,2.4176481340000002,0.7785000000000001,-0.030500000000000003,0.7790972340000001,0.92,-1.69,1.9241881405
2019-04-10 01:30:00,1.487,1.0425,1.8160328329,0.867,-0.0575,0.8689046265,0.62,1.1,1.2626955294,1.577,-1.6975,2.3169884009,0.867,-0.0575,0.8689046265,0.71,-1.6400000000000001,1.7870926109
2019-04-10 02:00:00,1.629,1.091,1.9605922575,0.789,-0.039,0.7899632903,0.84,1.13,1.408012784,1.709,-1.679,2.395771692,0.789,-0.039,0.7899632903,0.92,-1.6400000000000001,1.8804254838
2019-04-10 02:30:00,1.6019999999999999,1.124,1.9569823709,0.642,-0.006,0.6420280368,0.96,1.13,1.4827339613000001,1.682,-1.726,2.4100207468,0.642,-0.006,0.6420280368,1.04,-1.72,2.0099751242
2019-04-10 03:00:00,1.5765,0.641,1.7018323214,0.7865000000000001,-0.039,0.7874663485000001,0.79,0.68,1.0423531072,1.6365,-1.249,2.0586726913,0.7865000000000001,-0.039,0.7874663485000001,0.85,-1.21,1.4787156589000001
2019-04-10 03:30:00,1.4849999999999999,0.97,1.7737319414,0.675,-0.01,0.67507407,0.81,0.98,1.2714165328,1.565,-1.58,2.2238761207,0.675,-0.01,0.67507407,0.89,-1.57,1.8047160441
2019-04-10 04:00:00,1.487,0.972,1.7765002111000001,0.647,-0.008,0.6470494572000001,0.84,0.98,1.290736224,1.537,-1.5779999999999998,2.2028284091,0.647,-0.008,0.6470494572000001,0.89,-1.57,1.8047160441
2019-04-10 04:30:00,1.4835,0.8125,1.6914279470000002,0.7335,-0.0275,0.7340153268,0.75,0.84,1.1260994627,1.5535,-1.4375,2.1165463614,0.7335,-0.0275,0.7340153268,0.8200000000000001,-1.4100000000000001,1.6311039207
2019-04-10 05:00:00,1.5585,0.7895000000000001,1.7470639656,0.7085,-0.0205,0.7087965152,0.85,0.81,1.1741379817,1.6185,-1.4005,2.1403136452,0.7085,-0.0205,0.7087965152,0.91,-1.38,1.6530275255
2019-04-10 05:30:00,1.605,0.64,1.7278961196,0.605,0.0,0.605,1.0,0.64,1.1872657664,1.675,-1.23,2.0781061089,0.605,0.0,0.605,1.07,-1.23,1.6302760502
2019-04-10 06:00:00,1.7015,0.5995,1.8040239743000002,0.6415000000000001,-0.0105,0.6415859257000001,1.06,0.61,1.2229881439,1.7815,-1.1505,2.1207056609,0.6415000000000001,-0.0105,0.6415859257000001,1.1400000000000001,-1.1400000000000001,1.6122034611
2019-04-10 06:30:00,1.8010000000000002,0.598,1.8976841149,0.631,-0.012,0.6311140943,1.17,0.61,1.3194695904,1.921,-1.112,2.2196362315,0.631,-0.012,0.6311140943,1.29,-1.1,1.6953170795
2019-04-10 07:00:00,2.003,0.7525000000000001,2.1396881198,0.633,-0.007500000000000001,0.6330444297000001,1.37,0.76,1.5666843971,2.123,-1.2275,2.4523224197,0.633,-0.007500000000000001,0.6330444297000001,1.49,-1.22,1.9257466085
2019-04-10 07:30:00,2.111,-0.12250000000000001,2.1145513117,0.741,-0.0325,0.7417123769,1.37,-0.09,1.3729530218,2.411,-0.3025,2.4299027243999998,0.741,-0.0325,0.7417123769,1.67,-0.27,1.6916855499999999
2019-04-10 08:00:00,2.292,-0.5945,2.3678459093,0.562,-0.0045000000000000005,0.5620180157,1.73,-0.59,1.8278402556,2.662,0.2555,2.6742333948,0.562,-0.0045000000000000005,0.5620180157,2.1,0.26,2.1160340262
2019-04-10 08:30:00,2.4435000000000002,-0.8250000000000001,2.5790147828,0.5335,0.005,0.5335234297,1.9100000000000001,-0.8300000000000001,2.0825465181,2.8335,0.605,2.8973690221,0.5335,0.005,0.5335234297,2.3,0.6000000000000001,2.3769728648
2019-04-10 09:00:00,2.5305,-0.7945,2.6522934415,0.5705,-0.0145,0.5706842384,1.96,-0.78,2.109502311,2.9105,0.6355000000000001,2.9790720871,0.5705,-0.0145,0.5706842384,2.34,0.65,2.42860042
2019-04-10 09:30:00,2.8689999999999998,-0.7665000000000001,2.9696267863,0.559,-0.0565,0.5618480667,2.31,-0.71,2.4166505747,3.269,0.6235,3.3279292736,0.559,-0.0565,0.5618480667,2.71,0.68,2.7940114531
2019-04-10 10:00:00,3.0845,0.1675,3.0890445934,0.6045,-0.07250000000000001,0.6088320787,2.48,0.24,2.4915858404,3.3145,-0.2625,3.3248784188,0.6045,-0.07250000000000001,0.6088320787,2.71,-0.19,2.7166523517
2019-04-10 10:30:00,2.961,0.5325,3.008500831,0.641,-0.0575,0.6435738108,2.32,0.59,2.3938462773999998,3.181,-0.5975,3.2366289948,0.641,-0.0575,0.6435738108,2.54,-0.54,2.596767221
2019-04-10 11:00:00,2.866,0.5275000000000001,2.9141400533,0.626,-0.0325,0.6268430824,2.24,0.56,2.3089391503,3.066,-0.6025,3.124637939,0.626,-0.0325,0.6268430824,2.44,-0.5700000000000001,2.5056935168
2019-04-10 11:30:00,2.9205,0.382,2.9453767586,0.6005,-0.018000000000000002,0.6007697146000001,2.32,0.4,2.3542302351,3.1205,-0.438,3.1510893751,0.6005,-0.018000000000000002,0.6007697146000001,2.52,-0.42,2.5547602627
2019-04-10 12:00:00,2.8605,0.2985,2.8760324233,0.7505000000000001,-0.051500000000000004,0.7522649134,2.11,0.35000000000000003,2.1388314567,3.0405,-0.3815,3.0643404674,0.7505000000000001,-0.051500000000000004,0.7522649134,2.29,-0.33,2.3136551169
2019-04-10 12:30:00,2.9005,0.323,2.9184292436,0.6805,-0.027,0.6810354249,2.22,0.35000000000000003,2.2474207439000002,3.0705,-0.377,3.0935577011,0.6805,-0.027,0.6810354249,2.39,-0.35000000000000003,2.4154916684
2019-04-10 13:00:00,2.8135,0.3025,2.8297152684,0.49350000000000005,0.0125,0.4936582826,2.32,0.29,2.338054747,2.9835000000000003,-0.3775,3.0072875652,0.49350000000000005,0.0125,0.4936582826,2.49,-0.39,2.5203571176
2019-04-10 13:30:00,2.716,0.29150000000000004,2.7315981128,0.516,0.0015,0.5160021802,2.2,0.29,2.2190313202,2.886,-0.3885,2.9120316362,0.516,0.0015,0.5160021802,2.37,-0.39,2.4018742681
2019-04-10 14:00:00,2.677,0.2985,2.6935907726,0.47700000000000004,0.0085,0.4770757277,2.2,0.29,2.2190313202,2.847,-0.42150000000000004,2.8780325311,0.47700000000000004,0.0085,0.4770757277,2.37,-0.43,2.4086925914
2019-04-10 14:30:00,2.624,0.294,2.6404189062,0.484,0.004,0.4840165286,2.14,0.29,2.1595601404,2.784,-0.426,2.8164040903,0.484,0.004,0.4840165286,2.3,-0.43,2.3398504226
2019-04-10 15:00:00,2.6015,0.2195,2.610743668,0.6715,-0.030500000000000003,0.6721923088,1.9300000000000002,0.25,1.9461243537000001,2.7715,-0.35050000000000003,2.7935752182,0.6715,-0.030500000000000003,0.6721923088,2.1,-0.32,2.1242410409
2019-04-10 15:30:00,2.5905,0.20650000000000002,2.5987174721,0.5205000000000001,0.006500000000000001,0.5205405844000001,2.07,0.2,2.0796393918,2.7605,-0.35350000000000004,2.7830419508,0.5205000000000001,0.006500000000000001,0.5205405844000001,2.24,-0.36,2.268744146
2019-04-10 16:00:00,2.6825,0.21,2.6907073884,0.3725,0.04,0.3746414953,2.31,0.17,2.3162469644,2.8325,-0.36,2.8552856687,0.3725,0.04,0.3746414953,2.46,-0.4,2.4923081671
2019-04-10 16:30:00,2.783,0.192,2.7896152064,0.453,0.022,0.4535339017,2.33,0.17,2.3361934851,2.943,-0.358,2.9646944192999998,0.453,0.022,0.4535339017,2.49,-0.38,2.5188290931
2019-04-10 17:00:00,2.6645,0.17950000000000002,2.6705393649999998,0.42450000000000004,0.029500000000000002,0.42552379490000003,2.24,0.15,2.2450167037,2.8345000000000002,-0.3905,2.8612725316,0.42450000000000004,0.029500000000000002,0.42552379490000003,2.41,-0.42,2.4463237725
2019-04-10 17:30:00,2.6675,0.155,2.6719994853999998,0.3975,0.035,0.3990379055,2.27,0.12,2.2731695933,2.8475,-0.425,2.8790417243,0.3975,0.035,0.3990379055,2.45,-0.46,2.4928096598
2019-04-10 18:00:00,2.726,0.1535,2.7303183422,0.406,0.0335,0.4073797369,2.32,0.12,2.3231013753,2.906,-0.42650000000000005,2.9371309555,0.406,0.0335,0.4073797369,2.5,-0.46,2.5419677417
2019-04-10 18:30:00,2.667,0.1315,2.6702399237,0.377,0.0415,0.3792772732,2.29,0.09,2.2917678766,2.877,-0.4385,2.910225292,0.377,0.0415,0.3792772732,2.5,-0.48,2.5456629785000002
2019-04-10 19:00:00,2.5324999999999998,-0.0985,2.534414824,0.3725,0.0415,0.3748046158,2.16,-0.14,2.164532282,2.7425,-0.2585,2.7546557861,0.3725,0.0415,0.3748046158,2.37,-0.30000000000000004,2.3889118862
2019-04-10 19:30:00,2.685,0.025500000000000002,2.6851210867,0.465,0.025500000000000002,0.46569866870000004,2.22,0.0,2.22,2.885,-0.3245,2.9031922516,0.465,0.025500000000000002,0.46569866870000004,2.42,-0.35000000000000003,2.4451789301
2019-04-10 20:00:00,2.7465,0.133,2.7497183947,0.3965,0.043000000000000003,0.39882483620000003,2.35,0.09,2.3517227728,2.9665,-0.437,2.9985148407,0.3965,0.043000000000000003,0.39882483620000003,2.5700000000000003,-0.48,2.6144406668
2019-04-10 20:30:00,2.8555,-0.272,2.8684253956,0.5055000000000001,0.018000000000000002,0.5058203733000001,2.35,-0.29,2.3678260071,3.0755,-0.042,3.0757867693,0.5055000000000001,0.018000000000000002,0.5058203733000001,2.5700000000000003,-0.06,2.5707002937
2019-04-10 21:00:00,2.873,-0.3295,2.8918331989,0.543,0.0105,0.5431015098,2.33,-0.34,2.3546761985,3.113,0.030500000000000003,3.1131494102,0.543,0.0105,0.5431015098,2.5700000000000003,0.02,2.5700778198
2019-04-10 21:30:00,2.6995,-0.0125,2.6995289404,0.5395,0.0175,0.539783753,2.16,-0.03,2.1602083233,2.9195,-0.3425,2.9395214747000002,0.5395,0.0175,0.539783753,2.38,-0.36,2.4070729112
2019-04-10 22:00:00,2.4605,0.058,2.4611835060000002,0.5905,0.008,0.5905541889,1.87,0.05,1.8706683298,2.6705,-0.512,2.7191385125,0.5905,0.008,0.5905541889,2.08,-0.52,2.1440149253
2019-04-10 22:30:00,2.312,0.0485,2.3125086486,0.632,-0.0015,0.6320017801000001,1.6800000000000002,0.05,1.6807438828999999,2.512,-0.5215000000000001,2.5655615857000003,0.632,-0.0015,0.6320017801000001,1.88,-0.52,1.9505896543999999
2019-04-10 23:00:00,2.123,0.1595,2.1289831493,0.6930000000000001,-0.0205,0.6933031444000001,1.43,0.18,1.4412841496,2.283,-0.6605000000000001,2.3766256016,0.6930000000000001,-0.0205,0.6933031444000001,1.5899999999999999,-0.64,1.7139719951
2019-04-10 23:30:00,1.9145,0.19,1.9239049483000001,0.5545,0.01,0.554590164,1.3599999999999999,0.18,1.3718600512,2.0645,-0.75,2.1965109264000002,0.5545,0.01,0.554590164,1.51,-0.76,1.6904733065
2019-04-11 00:00:00,1.7625000000000002,-0.036500000000000005,1.7628779027,0.48250000000000004,0.0235,0.48307194080000004,1.28,-0.06,1.2814054784,1.9225,-0.5565,2.001424118,0.48250000000000004,0.0235,0.48307194080000004,1.44,-0.58,1.5524174696
2019-04-11 00:30:00,1.637,0.298,1.6639029419,0.507,0.018000000000000002,0.507319426,1.13,0.28,1.1641735266,1.7269999999999999,-0.922,1.9577060556,0.507,0.018000000000000002,0.507319426,1.22,-0.9400000000000001,1.5401298647
2019-04-11 01:00:00,1.6195,0.4635,1.6845214454000002,0.5495,0.0135,0.5496658076000001,1.07,0.45,1.1607756028,1.6695,-1.0765,1.9864748929,0.5495,0.0135,0.5496658076000001,1.12,-1.09,1.5628499608
2019-04-11 01:30:00,1.477,0.5785,1.5862506895,0.5670000000000001,0.0085,0.5670637089,0.91,0.5700000000000001,1.0737783756,1.5270000000000001,-1.2515,1.9743305828,0.5670000000000001,0.0085,0.5670637089,0.96,-1.26,1.5840454539
2019-04-11 02:00:00,1.6225,0.7225,1.7760947328,0.5025000000000001,0.022500000000000003,0.5030034791,1.12,0.7000000000000001,1.3207573585,1.6724999999999999,-1.3475000000000001,2.1477924714,0.5025000000000001,0.022500000000000003,0.5030034791,1.17,-1.37,1.8016103907
2019-04-11 02:30:00,1.5775000000000001,0.684,1.7194075288000001,0.48750000000000004,0.024,0.4880904117,1.09,0.66,1.2742448744,1.6275,-1.316,2.0929912207,0.48750000000000004,0.024,0.4880904117,1.1400000000000001,-1.34,1.7593180497
2019-04-11 03:00:00,1.5390000000000001,0.6655,1.6767263492,0.489,0.025500000000000002,0.48966442590000003,1.05,0.64,1.2296747537,1.589,-1.3145,2.0622393775,0.489,0.025500000000000002,0.48966442590000003,1.1,-1.34,1.7336666346
2019-04-11 03:30:00,1.4925000000000002,0.5625,1.5949804074,0.4425,0.0325,0.4436918976,1.05,0.53,1.1761802583,1.5425,-1.1975,1.9527704678000002,0.4425,0.0325,0.4436918976,1.1,-1.23,1.6501212077
2019-04-11 04:00:00,1.4385,0.593,1.5559342049,0.41850000000000004,0.033,0.41979905910000004,1.02,0.56,1.1636150566,1.4885000000000002,-1.2469999999999999,1.9418139071,0.41850000000000004,0.033,0.41979905910000004,1.07,-1.28,1.6683225108
2019-04-11 04:30:00,1.4495,0.588,1.5642232098000002,0.4295,0.028,0.4304117215,1.02,0.56,1.1636150566,1.4995,-1.252,1.9534595593000001,0.4295,0.028,0.4304117215,1.07,-1.28,1.6683225108
2019-04-11 05:00:00,1.584,0.66,1.716,0.404,0.03,0.40511233010000003,1.18,0.63,1.3376471882,1.624,-1.27,2.0616197516,0.404,0.03,0.40511233010000003,1.22,-1.3,1.7828067758000001
2019-04-11 05:30:00,1.6320000000000001,0.7345,1.7896687543,0.392,0.0345,0.3935152475,1.24,0.7000000000000001,1.4239382009,1.6720000000000002,-1.3455,2.1461487017,0.392,0.0345,0.3935152475,1.28,-1.38,1.8822327167
2019-04-11 06:00:00,1.6425,0.1515,1.6494721882999999,0.35250000000000004,0.0415,0.354934501,1.29,0.11,1.294681428,1.7825000000000002,-0.7385,1.9294269875,0.35250000000000004,0.0415,0.354934501,1.43,-0.78,1.6288953312
2019-04-11 06:30:00,1.6975,-0.06,1.6985600519,0.3075,0.05,0.3115385209,1.3900000000000001,-0.11,1.3943457247,1.8675000000000002,-0.47000000000000003,1.9257352492000002,0.3075,0.05,0.3115385209,1.56,-0.52,1.6443843833
2019-04-11 07:00:00,2.1585,0.057,2.1592524748,0.3185,0.047,0.3219491419,1.8399999999999999,0.01,1.8400271737,1.8785,-0.553,1.9582061306,0.3185,0.047,0.3219491419,1.56,-0.6000000000000001,1.6714065933
2019-04-11 07:30:00,2.7125,0.41100000000000003,2.7434608162,0.3225,0.051000000000000004,0.3265076569,2.39,0.36,2.4169609016,1.9625,-0.8290000000000001,2.1304101131,0.3225,0.051000000000000004,0.3265076569,1.6400000000000001,-0.88,1.8611824199
2019-04-11 08:00:00,2.8449999999999998,0.2735,2.8581160316,0.295,0.053500000000000006,0.2998120244,2.55,0.22,2.5594726019,2.135,-0.6265000000000001,2.2250229774,0.295,0.053500000000000006,0.2998120244,1.8399999999999999,-0.68,1.9616319736
2019-04-11 08:30:00,2.908,-0.203,2.9150768429,0.308,0.047,0.3115654024,2.6,-0.25,2.6119915773,2.238,-0.053,2.2386274813,0.308,0.047,0.3115654024,1.9300000000000002,-0.1,1.9325889372
2019-04-11 09:00:00,3.061,-0.148,3.0645758271,0.331,0.042,0.33365401240000003,2.73,-0.19,2.7366037346,2.3810000000000002,0.002,2.38100084,0.331,0.042,0.33365401240000003,2.05,-0.04,2.0503902068
2019-04-11 09:30:00,3.1585,-0.1075,3.1603288595,0.35850000000000004,0.0325,0.3599701377,2.8,-0.14,2.8034978152,2.4985,-0.0375,2.498781403,0.35850000000000004,0.0325,0.3599701377,2.14,-0.07,2.1411445537000002
2019-04-11 10:00:00,3.1915,-0.1325,3.1942492858,0.3215,0.007500000000000001,0.3215874687,2.87,-0.14,2.8734126052,2.5415,-0.0325,2.541707792,0.3215,0.007500000000000001,0.3215874687,2.22,-0.04,2.2203603311
2019-04-11 10:30:00,3.248,-0.3395,3.2656950638,0.328,-0.0095,0.3281375474,2.92,-0.33,2.9385880963,2.598,0.1505,2.6023555195,0.328,-0.0095,0.3281375474,2.27,0.16,2.2756317804
2019-04-11 11:00:00,3.2105,-0.364,3.2310689021,0.29050000000000004,-0.004,0.29052753740000004,2.92,-0.36,2.9421080877,2.5905,0.156,2.5951929119,0.29050000000000004,-0.004,0.29052753740000004,2.3,0.16,2.3055585007
2019-04-11 11:30:00,3.179,-0.34700000000000003,3.1978821116,0.319,0.013000000000000001,0.3192647804,2.86,-0.36,2.8825682993,2.5789999999999997,0.213,2.5877809026,0.319,0.013000000000000001,0.3192647804,2.26,0.2,2.2688322988
2019-04-11 12:00:00,3.167,-0.359,3.1872825416,0.307,0.001,0.30700162870000003,2.86,-0.36,2.8825682993,2.567,0.201,2.5748572776,0.307,0.001,0.30700162870000003,2.26,0.2,2.2688322988
2019-04-11 12:30:00,3.154,-0.3285,3.1710610606,0.294,0.0315,0.2956826846,2.86,-0.36,2.8825682993,2.5540000000000003,0.2315,2.5644703644,0.294,0.0315,0.2956826846,2.26,0.2,2.2688322988
2019-04-11 13:00:00,3.0845,-0.35450000000000004,3.1048044222,0.29450000000000004,0.035500000000000004,0.2966319268,2.79,-0.39,2.8171261953,2.4745,0.23550000000000001,2.4856810938000002,0.29450000000000004,0.035500000000000004,0.2966319268,2.18,0.2,2.1891550882
2019-04-11 13:30:00,3.03,-0.3165,3.0464852289,0.27,0.043500000000000004,0.27348171790000003,2.76,-0.36,2.7833792411,2.42,0.1535,2.4248633467,0.27,0.043500000000000004,0.27348171790000003,2.15,0.11,2.1528121144
2019-04-11 14:00:00,2.9450000000000003,-0.12350000000000001,2.9475883787,0.28500000000000003,0.036500000000000005,0.2873277745,2.66,-0.16,2.6648076854,2.345,-0.07350000000000001,2.3461515829,0.28500000000000003,0.036500000000000005,0.2873277745,2.06,-0.11,2.0629348027
2019-04-11 14:30:00,2.904,-0.108,2.9060075705,0.28400000000000003,0.052000000000000005,0.2887213189,2.62,-0.16,2.6248809497,2.304,-0.098,2.3060832596,0.28400000000000003,0.052000000000000005,0.2887213189,2.02,-0.15,2.0255616505
2019-04-11 15:00:00,0.992,-0.0825,0.9954246581,0.312,0.0475,0.3155950728,0.68,-0.13,0.6923149572,4.302,-0.10250000000000001,4.3032209158,0.312,0.0475,0.3155950728,3.99,-0.15,3.9928185534000002
2019-04-11 15:30:00,2.8405,-0.082,2.8416833479,0.3305,0.048,0.3339674385,2.51,-0.13,2.5133642792,3.2705,-0.062,3.2710876249,0.3305,0.048,0.3339674385,2.94,-0.11,2.9420571035
2019-04-11 16:00:00,2.841,0.34800000000000003,2.8622342671,0.331,0.058,0.336043152,2.51,0.29,2.5266974492000003,2.461,-0.542,2.5199771824,0.331,0.058,0.336043152,2.13,-0.6000000000000001,2.2128940327
2019-04-11 16:30:00,2.575,0.2195,2.584338455,0.335,0.059500000000000004,0.3402429279,2.24,0.16,2.2457070156,2.685,-0.4305,2.7192931526,0.335,0.059500000000000004,0.3402429279,2.35,-0.49,2.4005416056
2019-04-11 17:00:00,2.624,0.223,2.6334587523,0.354,0.063,0.3595622338,2.27,0.16,2.2756317804,2.7439999999999998,-0.427,2.7770244867000002,0.354,0.063,0.3595622338,2.39,-0.49,2.4397130979
2019-04-11 17:30:00,2.6975,0.7145,2.7905226213,0.3675,0.0545,0.3715191785,2.33,0.66,2.4216729754,2.6175,-1.0055,2.8039858238,0.3675,0.0545,0.3715191785,2.25,-1.06,2.4871871663
2019-04-11 18:00:00,2.782,0.835,2.9046082352,0.372,0.055,0.37604388040000003,2.41,0.78,2.5330811278,2.662,-1.125,2.8899600343,0.372,0.055,0.37604388040000003,2.29,-1.18,2.5761405241
2019-04-11 18:30:00,2.8545,0.898,2.9924194642,0.3845,0.048,0.38748451580000004,2.47,0.85,2.6121638540000003,2.7345,-1.182,2.9790290784,0.3845,0.048,0.38748451580000004,2.35,-1.23,2.6524328455
2019-04-11 19:00:00,2.6975,0.8545,2.8296071282,0.3875,0.044500000000000005,0.39004679210000004,2.31,0.81,2.4478970567,2.5875,-1.2255,2.8630414772,0.3875,0.044500000000000005,0.39004679210000004,2.2,-1.27,2.5402558926000003
2019-04-11 19:30:00,2.8369999999999997,0.6980000000000001,2.9216045249,0.40700000000000003,0.048,0.40982069250000003,2.43,0.65,2.5154323684,2.747,-1.002,2.9240405264,0.40700000000000003,0.048,0.40982069250000003,2.34,-1.05,2.5647806924000003
2019-04-11 20:00:00,2.8495,-0.11,2.8516223891,0.41950000000000004,0.05,0.4224692296,2.43,-0.16,2.4352617929,2.8495,-0.2,2.8565101523000003,0.41950000000000004,0.05,0.4224692296,2.43,-0.25,2.4428262321
2019-04-11 20:30:00,2.8185000000000002,-0.108,2.8205684268,0.41850000000000004,0.052000000000000005,0.4217182116,2.4,-0.16,2.4053274205,2.8485,-0.198,2.8553732243,0.41850000000000004,0.052000000000000005,0.4217182116,2.43,-0.25,2.4428262321
2019-04-11 21:00:00,2.882,0.35550000000000004,2.903843014,0.442,0.0455,0.4443357402,2.44,0.31,2.4596137908,2.872,-0.6845,2.9524437759,0.442,0.0455,0.4443357402,2.43,-0.73,2.5372820103000002
2019-04-11 21:30:00,2.817,0.5185000000000001,2.8643203819,0.457,0.0385,0.4586188505,2.36,0.48,2.4083189158,2.767,-0.8715,2.9010000431,0.457,0.0385,0.4586188505,2.31,-0.91,2.4827806991
2019-04-11 22:00:00,2.5375,-0.148,2.5418123947,0.4475,0.042,0.4494666283,2.09,-0.19,2.0986185933,2.5675,-0.248,2.5794496021,0.4475,0.042,0.4494666283,2.12,-0.29,2.1397429752
2019-04-11 22:30:00,2.4195,0.301,2.4381511951,0.4495,0.041,0.4513659823,1.97,0.26,1.9870832896000001,2.3795,-0.729,2.4886665606,0.4495,0.041,0.4513659823,1.9300000000000002,-0.77,2.0779316639
2019-04-11 23:00:00,2.2825,0.6935,2.385528977,0.4525,0.043500000000000004,0.4545860755,1.83,0.65,1.9420092688000001,2.1825,-1.1765,2.4794068847,0.4525,0.043500000000000004,0.4545860755,1.73,-1.22,2.1169081227
2019-04-11 23:30:00,1.9809999999999999,0.1835,1.9894806483,0.441,0.043500000000000004,0.44314021480000004,1.54,0.14,1.5463505424,1.951,-0.7065,2.0749803011,0.441,0.043500000000000004,0.44314021480000004,1.51,-0.75,1.6860011862
2019-04-12 00:00:00,1.8445,-0.24550000000000002,1.8607661057,0.41450000000000004,0.044500000000000005,0.4168818778,1.43,-0.29,1.4591093174,1.8645,-0.34550000000000003,1.8962411503,0.41450000000000004,0.044500000000000005,0.4168818778,1.45,-0.39,1.5015325503999999
2019-04-12 00:30:00,1.7225000000000001,0.605,1.8256591275,0.4325,0.045,0.4348347387,1.29,0.56,1.4063072211,1.6425,-1.225,2.0490073816,0.4325,0.045,0.4348347387,1.21,-1.27,1.7541379649
2019-04-12 01:00:00,1.659,0.598,1.7634866033,0.46900000000000003,0.038,0.4705369274,1.19,0.56,1.315180596,1.589,-1.232,2.0106578525,0.46900000000000003,0.038,0.4705369274,1.12,-1.27,1.6933103673
2019-04-12 01:30:00,1.5350000000000001,0.5695,1.6372401321,0.465,0.0395,0.4666746726,1.07,0.53,1.1940686747,1.465,-1.2305,1.9132054908,0.465,0.0395,0.4666746726,1.0,-1.27,1.6164467204
2019-04-12 02:00:00,1.6305,0.577,1.7295835481,0.4505,0.047,0.452945085,1.18,0.53,1.2935609765,1.5605,-1.223,1.9826470311,0.4505,0.047,0.452945085,1.11,-1.27,1.6867127793
2019-04-12 02:30:00,1.595,0.5720000000000001,1.6944642221000001,0.47500000000000003,0.042,0.47685322690000004,1.12,0.53,1.2390722336,1.525,-1.228,1.9579604184,0.47500000000000003,0.042,0.47685322690000004,1.05,-1.27,1.6478470803
2019-04-12 03:00:00,1.564,0.5685,1.6641178594000001,0.484,0.0385,0.4855288354,1.08,0.53,1.2030378215,1.494,-1.2315,1.9361374564,0.484,0.0385,0.4855288354,1.01,-1.27,1.62265215
2019-04-12 03:30:00,1.5354999999999999,0.561,1.6347725377,0.5155000000000001,0.031,0.5164312636,1.02,0.53,1.1494781425,1.4655,-1.209,1.8998345322999999,0.5155000000000001,0.031,0.5164312636,0.9500000000000001,-1.24,1.5620819441
2019-04-12 04:00:00,1.484,0.5740000000000001,1.5911417284,0.584,0.014,0.5841677841,0.9,0.56,1.06,1.4140000000000001,-1.226,1.8714892466,0.584,0.014,0.5841677841,0.8300000000000001,-1.24,1.4921461054
2019-04-12 04:30:00,1.5125000000000002,0.5665,1.615109439,0.5025000000000001,0.026500000000000003,0.5031982711,1.01,0.54,1.1452947219,1.4425,-1.2135,1.8850433682,0.5025000000000001,0.026500000000000003,0.5031982711,0.9400000000000001,-1.24,1.5560205653999999
2019-04-12 05:00:00,1.5845,0.586,1.6893893127,0.49450000000000005,0.026000000000000002,0.49518304700000004,1.09,0.56,1.225438697,1.5145,-1.214,1.9410065044,0.49450000000000005,0.026000000000000002,0.49518304700000004,1.02,-1.24,1.6056151469
2019-04-12 05:30:00,1.653,0.5765,1.7506459522000002,0.5630000000000001,0.0165,0.5632417332,1.09,0.56,1.225438697,1.583,-1.2235,2.0007101864,0.5630000000000001,0.0165,0.5632417332,1.02,-1.24,1.6056151469
2019-04-12 06:00:00,1.762,0.599,1.8610333151,0.552,0.019,0.5523268960000001,1.21,0.58,1.3418271126,1.6920000000000002,-1.201,2.0749132512,0.552,0.019,0.5523268960000001,1.1400000000000001,-1.22,1.6697305172
2019-04-12 06:30:00,1.8980000000000001,0.6485000000000001,2.0057308518,0.438,0.0385,0.4396888104,1.46,0.61,1.5823084402,1.818,-1.1515,2.1519935525,0.438,0.0385,0.4396888104,1.38,-1.19,1.822223916
2019-04-12 07:00:00,1.975,0.679,2.0884601983,0.385,0.049,0.3881056557,1.5899999999999999,0.63,1.7102631376000001,1.905,-1.171,2.2361274561,0.385,0.049,0.3881056557,1.52,-1.22,1.9490510512
2019-04-12 07:30:00,2.2445,0.149,2.2494402081000002,0.3845,0.049,0.3876096619,1.8599999999999999,0.1,1.8626862323000002,2.2545,-0.581,2.3281604863,0.3845,0.049,0.3876096619,1.87,-0.63,1.9732713954
2019-04-12 08:00:00,2.423,-0.057,2.4236703571,0.373,0.043000000000000003,0.3754703717,2.05,-0.1,2.0524375752,2.473,-0.267,2.4873717052,0.373,0.043000000000000003,0.3754703717,2.1,-0.31,2.1227576404
2019-04-12 08:30:00,2.6565000000000003,-0.15,2.6607315254,0.3365,0.05,0.3401944297,2.32,-0.2,2.3286047325,2.6665,-0.05,2.6669687381,0.3365,0.05,0.3401944297,2.33,-0.1,2.3321449355
2019-04-12 09:00:00,2.779,-0.041,2.7793024305,0.329,0.049,0.3326289224,2.45,-0.09,2.4516525039,2.809,-0.091,2.8104736256000002,0.329,0.049,0.3326289224,2.48,-0.14,2.4839484697
2019-04-12 09:30:00,2.919,-0.051500000000000004,2.9194542726,0.309,0.0385,0.3113892259,2.61,-0.09,2.6115512631,2.949,-0.1315,2.9519304277,0.309,0.0385,0.3113892259,2.64,-0.17,2.6454678225
2019-04-12 10:00:00,2.9625,-0.061,2.9631279503,0.29250000000000004,0.029,0.29393409130000003,2.67,-0.09,2.6715164233,2.9925,-0.14100000000000001,2.9958199629,0.29250000000000004,0.029,0.29393409130000003,2.7,-0.17,2.7053465582
2019-04-12 10:30:00,2.9995000000000003,-0.019,2.9995601761,0.3295,0.041,0.3320410366,2.67,-0.06,2.6706740721999997,3.0295,-0.129,3.032245249,0.3295,0.041,0.3320410366,2.7,-0.17,2.7053465582
2019-04-12 11:00:00,2.919,0.045,2.9193468448,0.309,0.055,0.3138566552,2.61,-0.01,2.610019157,2.969,-0.155,2.9730432220000003,0.309,0.055,0.3138566552,2.66,-0.21,2.6682765974000002
2019-04-12 11:30:00,2.94,1.0555,3.1237285814,0.33,0.0455,0.3331219747,2.61,1.01,2.7986067962,2.87,-1.1345,3.0860962801,0.33,0.0455,0.3331219747,2.54,-1.18,2.8007141946000003
2019-04-12 12:00:00,2.9415,1.044,3.1212751,0.3315,0.034,0.3332390283,2.61,1.01,2.7986067962,2.8715,-1.106,3.0771331219,0.3315,0.034,0.3332390283,2.54,-1.1400000000000001,2.7840976994
2019-04-12 12:30:00,2.9450000000000003,1.0225,3.1174558938,0.335,0.0425,0.33768513440000003,2.61,0.98,2.7879203719000003,2.875,-1.0975,3.0773578359,0.335,0.0425,0.33768513440000003,2.54,-1.1400000000000001,2.7840976994
2019-04-12 13:00:00,2.8085,1.022,2.9886713185,0.3385,0.042,0.3410956611,2.47,0.98,2.6573106706000003,2.7385,-1.098,2.9504213682,0.3385,0.042,0.3410956611,2.4,-1.1400000000000001,2.6569907791
2019-04-12 13:30:00,2.8529999999999998,1.0135,3.0276709283,0.383,0.0335,0.3844622868,2.47,0.98,2.6573106706000003,2.783,-1.1065,2.9949008748,0.383,0.0335,0.3844622868,2.4,-1.1400000000000001,2.6569907791
2019-04-12 14:00:00,2.8545,1.0065,3.0267494941,0.4345,0.026500000000000003,0.43530736270000003,2.42,0.98,2.6109002279,2.7745,-1.0735000000000001,2.9749373943,0.4345,0.026500000000000003,0.43530736270000003,2.34,-1.1,2.5856527222
2019-04-12 14:30:00,2.719,1.0045,2.8986171272,0.459,0.0245,0.45965340200000004,2.26,0.98,2.463331078,2.649,-1.1355,2.8821105548,0.459,0.0245,0.45965340200000004,2.19,-1.16,2.478245347
2019-04-12 15:00:00,2.7575000000000003,0.9295,2.9099444153,0.4375,0.029500000000000002,0.4384934435,2.32,0.9,2.4884533349,2.6775,-1.1305,2.9063785886,0.4375,0.029500000000000002,0.4384934435,2.24,-1.16,2.5225384041
2019-04-12 15:30:00,2.7795,0.9135000000000001,2.9257652845,0.5095000000000001,0.0135,0.5096788204,2.27,0.9,2.4419049941,2.6995,-1.0965,2.9136939613,0.5095000000000001,0.0135,0.5096788204,2.19,-1.11,2.4552392959000002
2019-04-12 16:00:00,2.7615,0.8945000000000001,2.902759463,0.4615,0.0245,0.46214986750000003,2.3,0.87,2.4590445299,2.6515,-1.1255,2.8804865040000003,0.4615,0.0245,0.46214986750000003,2.19,-1.15,2.473580401
2019-04-12 16:30:00,2.7435,0.058,2.744113017,0.47350000000000003,0.028,0.47432715500000006,2.27,0.03,2.2701982292,2.7435,-0.312,2.7611838494,0.47350000000000003,0.028,0.47432715500000006,2.27,-0.34,2.2953213283
2019-04-12 17:00:00,2.811,-0.074,2.8119738619,0.451,0.036000000000000004,0.4524345256,2.36,-0.11,2.3625621685000002,2.821,-0.17400000000000002,2.826361088,0.451,0.036000000000000004,0.4524345256,2.37,-0.21,2.3792856071
2019-04-12 17:30:00,2.7955,-0.08750000000000001,2.7968690531,0.5055000000000001,0.022500000000000003,0.5060004941,2.29,-0.11,2.2926403992,2.8155,-0.1875,2.8217364335,0.5055000000000001,0.022500000000000003,0.5060004941,2.31,-0.21,2.3195258136
2019-04-12 18:00:00,2.7640000000000002,-0.0815,2.7652013037,0.494,0.0285,0.49482143240000004,2.27,-0.11,2.2726636355,2.774,-0.2615,2.786298306,0.494,0.0285,0.49482143240000004,2.2800000000000002,-0.29,2.2983689869
2019-04-12 18:30:00,2.77,0.3775,2.7956048093,0.46,0.0375,0.4615260014,2.31,0.34,2.3348875776,2.74,-0.6825,2.8237220561000003,0.46,0.0375,0.4615260014,2.2800000000000002,-0.72,2.3909830614
2019-04-12 19:00:00,2.6715,0.8200000000000001,2.7945146716,0.49150000000000005,0.03,0.49241471340000004,2.18,0.79,2.3187280996,2.5715,-1.24,2.8548576584000003,0.49150000000000005,0.03,0.49241471340000004,2.08,-1.27,2.4370679104
2019-04-12 19:30:00,2.7845,0.8725,2.9179952879,0.5045000000000001,0.0325,0.5055457447,2.2800000000000002,0.84,2.4298148078,2.6845,-1.2075,2.9435686675,0.5045000000000001,0.0325,0.5055457447,2.18,-1.24,2.5079872408
2019-04-12 20:00:00,2.8105,0.857,2.9382578597,0.5905,0.017,0.5907446572,2.22,0.84,2.3736048534,2.7205,-1.223,2.9827586644,0.5905,0.017,0.5907446572,2.13,-1.24,2.4646500766
2019-04-12 20:30:00,2.8525,0.87,2.9822233736,0.5225000000000001,0.03,0.5233605354,2.33,0.84,2.4767922803,2.7625,-1.21,3.015875702,0.5225000000000001,0.03,0.5233605354,2.24,-1.24,2.5603124809
2019-04-12 21:00:00,2.857,0.8695,2.9863823014,0.527,0.029500000000000002,0.5278250184000001,2.33,0.84,2.4767922803,2.767,-1.2305,3.0282700094,0.527,0.029500000000000002,0.5278250184000001,2.24,-1.26,2.5700583651
2019-04-12 21:30:00,2.7235,0.686,2.8085669388000003,0.5235000000000001,0.026000000000000002,0.5241452566,2.2,0.66,2.296867432,2.6535,-1.084,2.8663771995,0.5235000000000001,0.026000000000000002,0.5241452566,2.13,-1.11,2.4018742681
2019-04-12 22:00:00,2.51,-0.1665,2.5155162989,0.56,0.0235,0.5604928635,1.9500000000000002,-0.19,1.9592345444,2.54,-0.2765,2.5550053327,0.56,0.0235,0.5604928635,1.98,-0.30000000000000004,2.0025983122
2019-04-12 22:30:00,2.3455,-0.178,2.3522445132,0.5955,0.012,0.5956208945,1.75,-0.19,1.760284068,2.3755,-0.28800000000000003,2.3928945338,0.5955,0.012,0.5956208945,1.78,-0.30000000000000004,1.8051038751
2019-04-12 23:00:00,2.1615,-0.088,2.1632906069,0.6115,0.012,0.6116177319,1.55,-0.1,1.5532224567,2.1515,-0.428,2.193658189,0.6115,0.012,0.6116177319,1.54,-0.44,1.6016241756
2019-04-12 23:30:00,2.054,0.666,2.1592758045,0.654,0.006,0.6540275224000001,1.4,0.66,1.5477725931,1.964,-1.234,2.3194939103,0.654,0.006,0.6540275224000001,1.31,-1.24,1.8038015412
2019-04-13 00:00:00,1.9215,0.7095,2.0483047869,0.6215,0.0095,0.6215726024,1.3,0.7000000000000001,1.476482306,1.8415,-1.2705,2.2372511035000002,0.6215,0.0095,0.6215726024,1.22,-1.28,1.7682759966
2019-04-14 00:30:00,1.6,0.589,1.7049695012,0.9400000000000001,-0.07100000000000001,0.9426775695,0.66,0.66,0.9333809512000001,1.53,-1.2610000000000001,1.9826802566000001,0.9400000000000001,-0.07100000000000001,0.9426775695,0.59,-1.19,1.3282319075
2019-04-14 01:00:00,1.537,0.5720000000000001,1.6399856707,0.927,-0.068,0.9294907208000001,0.61,0.64,0.8841379983000001,1.487,-1.258,1.9477507540999999,0.927,-0.068,0.9294907208000001,0.56,-1.19,1.315180596
2019-04-14 01:30:00,1.4945,0.56,1.5959731357,0.9645,-0.08,0.9678120944,0.53,0.64,0.8309632964,1.4344999999999999,-1.27,1.9159045514000002,0.9645,-0.08,0.9678120944,0.47000000000000003,-1.19,1.2794530081
2019-04-14 02:00:00,1.4945,0.5670000000000001,1.5984427578,0.9445,-0.073,0.9473168688,0.55,0.64,0.843860178,1.4344999999999999,-1.263,1.9112716317,0.9445,-0.073,0.9473168688,0.49,-1.19,1.2869343417999999
2019-04-14 02:30:00,1.4405000000000001,0.604,1.5620039212,0.9505,-0.076,0.95353356,0.49,0.68,0.8381527307000001,1.3905,-1.326,1.9213969526999999,0.9505,-0.076,0.95353356,0.44,-1.25,1.3251792332
2019-04-14 03:00:00,1.3885,0.4005,1.4451063975,0.9885,-0.08950000000000001,0.9925434499,0.4,0.49,0.6325345840000001,1.3585,-1.1395,1.7731278860000002,0.9885,-0.08950000000000001,0.9925434499,0.37,-1.05,1.113283432
2019-04-14 03:30:00,1.3245,-0.327,1.3642687601999999,0.9645,-0.077,0.9675687314,0.36,-0.25,0.43829214,1.3545,-0.40700000000000003,1.4143264298,0.9645,-0.077,0.9675687314,0.39,-0.33,0.5108815910000001
2019-04-14 04:00:00,1.3094999999999999,-0.338,1.3524179272999999,0.9795,-0.088,0.9834450925,0.33,-0.25,0.4140048309,1.3395000000000001,-0.418,1.4032049922,0.9795,-0.088,0.9834450925,0.36,-0.33,0.4883646179
2019-04-14 04:30:00,1.2965,-0.3315,1.338209438,0.8865000000000001,-0.051500000000000004,0.8879946509000001,0.41000000000000003,-0.28,0.4964876635,1.3265,-0.41150000000000003,1.3888608642,0.8865000000000001,-0.051500000000000004,0.8879946509000001,0.44,-0.36,0.5685068161
2019-04-14 05:00:00,1.2965,-0.333,1.3385818055,0.8865000000000001,-0.053,0.8880829072,0.41000000000000003,-0.28,0.4964876635,1.3265,-0.41300000000000003,1.3893060318,0.8865000000000001,-0.053,0.8880829072,0.44,-0.36,0.5685068161
2019-04-14 05:30:00,1.303,-0.334,1.3451263881,0.893,-0.054,0.8946312089,0.41000000000000003,-0.28,0.4964876635,1.333,-0.41400000000000003,1.3958098008,0.893,-0.054,0.8946312089,0.44,-0.36,0.5685068161
2019-04-14 06:00:00,1.337,-0.3275,1.3765265163,0.927,-0.0675,0.9294542754,0.41000000000000003,-0.26,0.48548944380000003,1.367,-0.42750000000000005,1.4322867206,0.927,-0.0675,0.9294542754,0.44,-0.36,0.5685068161
2019-04-14 06:30:00,1.319,-0.3135,1.3557445371,0.879,-0.053500000000000006,0.8806266235,0.44,-0.26,0.5110772936,1.349,-0.41350000000000003,1.4109511863,0.879,-0.053500000000000006,0.8806266235,0.47000000000000003,-0.36,0.5920304046
2019-04-14 07:00:00,1.428,-0.306,1.4604177485,0.928,-0.076,0.9311068682,0.5,-0.23,0.5503635162,1.458,-0.396,1.5108209689,0.928,-0.076,0.9311068682,0.53,-0.32,0.6191122677
2019-04-14 07:30:00,1.561,-0.28350000000000003,1.5865349823,0.921,-0.07350000000000001,0.9239281628,0.64,-0.21,0.6735725648,1.591,-0.3935,1.6389396725,0.921,-0.07350000000000001,0.9239281628,0.67,-0.32,0.7424957912
2019-04-14 08:00:00,1.6865,-0.266,1.7073483095,0.8765000000000001,-0.056,0.8782871114,0.81,-0.21,0.8367795409000001,1.7265000000000001,-0.376,1.7669686613,0.8765000000000001,-0.056,0.8782871114,0.85,-0.32,0.9082400564
2019-04-14 08:30:00,1.8775,0.5815,1.9654893793000001,0.8775000000000001,-0.0585,0.8794478381,1.0,0.64,1.1872657664,1.8475000000000001,-1.1485,2.1753869771,0.8775000000000001,-0.0585,0.8794478381,0.97,-1.09,1.4591093174
2019-04-14 09:00:00,2.0465,0.7425,2.1770320393,0.8765000000000001,-0.0575,0.8783840276,1.17,0.8,1.4173566947,1.9965000000000002,-1.2775,2.3702359587,0.8765000000000001,-0.0575,0.8783840276,1.12,-1.22,1.6561400907000001
2019-04-14 09:30:00,2.2505,0.782,2.3824932844,1.0205,-0.108,1.026198933,1.23,0.89,1.5182226451,2.1905,-1.248,2.5210700605,1.0205,-0.108,1.026198933,1.17,-1.1400000000000001,1.6335544068
2019-04-14 10:00:00,2.409,0.795,2.5367904919,0.989,-0.095,0.9935522130000001,1.42,0.89,1.6758579892,2.349,-1.235,2.6538700044,0.989,-0.095,0.9935522130000001,1.3599999999999999,-1.1400000000000001,1.7745985462
2019-04-14 10:30:00,2.512,0.805,2.6378341494,0.972,-0.085,0.9757094855,1.54,0.89,1.7786792853,2.452,-1.195,2.7276966474,0.972,-0.085,0.9757094855,1.48,-1.11,1.85
2019-04-14 11:00:00,2.6095,0.8190000000000001,2.7350047989,0.9395,-0.07100000000000001,0.9421789904000001,1.67,0.89,1.8923530326,2.5395,-1.181,2.8006822829,0.9395,-0.07100000000000001,0.9421789904000001,1.6,-1.11,1.9473315075
2019-04-14 11:30:00,2.714,0.8260000000000001,2.8369124061,0.904,-0.064,0.9062626551,1.81,0.89,2.0169779374,2.644,-1.154,2.8848660281000003,0.904,-0.064,0.9062626551,1.74,-1.09,2.053216988
2019-04-14 12:00:00,2.781,0.788,2.8904852534,1.021,-0.10200000000000001,1.0260823554,1.76,0.89,1.9722322378000001,2.711,-1.092,2.922667446,1.021,-0.10200000000000001,1.0260823554,1.69,-0.99,1.9586219645
2019-04-14 12:30:00,2.814,0.8105,2.9283965322,0.964,-0.0795,0.9672725831000001,1.85,0.89,2.0529490982,2.7439999999999998,-1.0995,2.9560846148,0.964,-0.0795,0.9672725831000001,1.78,-1.02,2.0515360099
2019-04-14 13:00:00,2.7495000000000003,0.793,2.861572863,0.8995000000000001,-0.057,0.9013041939,1.85,0.85,2.0359273072,2.6795,-1.107,2.8991669924,0.8995000000000001,-0.057,0.9013041939,1.78,-1.05,2.0666155908
2019-04-14 13:30:00,2.799,0.7815000000000001,2.9060528643,0.919,-0.0685,0.9215493747,1.88,0.85,2.0632256299,2.729,-1.1185,2.9493191163,0.919,-0.0685,0.9215493747,1.81,-1.05,2.092510454
2019-04-14 14:00:00,2.766,0.732,2.8612200195,0.686,-0.008,0.6860466456000001,2.08,0.74,2.2077137496,2.686,-1.098,2.9017580878,0.686,-0.008,0.6860466456000001,2.0,-1.09,2.2777401081
2019-04-14 14:30:00,2.724,0.7315,2.8205085091,0.6940000000000001,-0.0085,0.6940520514,2.03,0.74,2.160671192,2.634,-1.0985,2.8538847647,0.6940000000000001,-0.0085,0.6940520514,1.94,-1.09,2.2252415599
2019-04-14 15:00:00,2.662,0.7115,2.755444837,0.792,-0.0285,0.7925126182000001,1.87,0.74,2.0110942295,2.572,-1.0985,2.7967635313,0.792,-0.0285,0.7925126182000001,1.78,-1.07,2.0768485742
2019-04-14 15:30:00,2.636,0.7025,2.7280033449000003,0.8160000000000001,-0.0375,0.8168612183,1.82,0.74,1.9646882704,2.556,-1.1075,2.785622417,0.8160000000000001,-0.0375,0.8168612183,1.74,-1.07,2.0426698216
2019-04-14 16:00:00,2.583,0.6960000000000001,2.6751270998,0.843,-0.044,0.8441474990000001,1.74,0.74,1.890819928,2.483,-1.114,2.7214490625,0.843,-0.044,0.8441474990000001,1.6400000000000001,-1.07,1.9581879379
2019-04-14 16:30:00,2.613,0.6950000000000001,2.7038479987,0.733,-0.015,0.7331534628,1.88,0.71,2.0096019506,2.503,-1.135,2.7483147564,0.733,-0.015,0.7331534628,1.77,-1.12,2.094588265
2019-04-14 17:00:00,2.5700000000000003,0.671,2.6561515394,0.9,-0.059000000000000004,0.9019318156,1.67,0.73,1.8225805881000001,2.46,-1.129,2.7067029759,0.9,-0.059000000000000004,0.9019318156,1.56,-1.07,1.891692364
2019-04-14 17:30:00,2.5155000000000003,0.658,2.6001354292,0.9255,-0.07200000000000001,0.9282964236000001,1.5899999999999999,0.73,1.7495713761,2.4055,-1.142,2.6628169764000003,0.9255,-0.07200000000000001,0.9282964236000001,1.48,-1.07,1.8262803727999999
2019-04-14 18:00:00,2.4625,0.675,2.553337277,0.7925000000000001,-0.035,0.7932724942,1.67,0.71,1.8146625031,2.3625,-1.175,2.6385661352,0.7925000000000001,-0.035,0.7932724942,1.57,-1.1400000000000001,1.9402319449
2019-04-14 18:30:00,2.5795,0.7225,2.67877332,0.9095000000000001,-0.0675,0.9120013706000001,1.67,0.79,1.8474306482,2.4995,-1.1675,2.7587237085,0.9095000000000001,-0.0675,0.9120013706000001,1.5899999999999999,-1.1,1.9334166649000002
2019-04-14 19:00:00,2.7085,0.652,2.7858708244,0.9285,-0.068,0.9309867077,1.78,0.72,1.9201041638,2.6185,-1.068,2.8279261394,0.9285,-0.068,0.9309867077,1.69,-1.0,1.9636954957000001
2019-04-14 19:30:00,2.692,-0.17250000000000001,2.6975211306,0.972,-0.0825,0.9754948744,1.72,-0.09,1.7223530416,2.702,-0.2525,2.7137723283,0.972,-0.0825,0.9754948744,1.73,-0.17,1.7383325344
2019-04-14 20:00:00,2.6475,-0.158,2.6522104459999998,0.9275,-0.068,0.9299893817,1.72,-0.09,1.7223530416,2.6775,-0.23800000000000002,2.6880569655,0.9275,-0.068,0.9299893817,1.75,-0.17,1.7582377541
2019-04-14 20:30:00,2.6975,-0.20600000000000002,2.7053543668,0.8375,-0.036000000000000004,0.8382733743,1.8599999999999999,-0.17,1.8677526602999999,2.7075,-0.246,2.7186526534,0.8375,-0.036000000000000004,0.8382733743,1.87,-0.21,1.8817545005
2019-04-14 21:00:00,2.7355,-0.165,2.7404717203,0.8355,-0.035,0.8362327726000001,1.9,-0.13,1.9044421755,2.7455,-0.275,2.7592381648,0.8355,-0.035,0.8362327726000001,1.9100000000000001,-0.24,1.9250194804
2019-04-14 21:30:00,2.5705,-0.14150000000000001,2.5743916757000003,1.0205,-0.1015,1.0255352261,1.55,-0.04,1.5505160431,2.5905,-0.3415,2.6129126468,1.0205,-0.1015,1.0255352261,1.57,-0.24,1.5882380174000001
2019-04-14 22:00:00,2.4185,-0.1645,2.4240879727999998,0.9985,-0.0945,1.0029618637,1.42,-0.07,1.4217243052000001,2.4385,-0.3845,2.4686276552,0.9985,-0.0945,1.0029618637,1.44,-0.29,1.4689111613999999
2019-04-14 22:30:00,2.3275,-0.20950000000000002,2.3369096046,0.9675,-0.0795,0.9707607841,1.3599999999999999,-0.13,1.366199107,2.3575,-0.3195,2.3790515968,0.9675,-0.0795,0.9707607841,1.3900000000000001,-0.24,1.4105672618
2019-04-14 23:00:00,2.211,-0.2155,2.2214772675,0.921,-0.0655,0.9233261883,1.29,-0.15,1.2986916493,2.231,-0.3255,2.2546199791,0.921,-0.0655,0.9233261883,1.31,-0.26,1.3355523202000001
2019-04-14 23:30:00,2.0375,-0.2595,2.0539587386,1.0375,-0.1095,1.043262431,1.0,-0.15,1.0111874208,2.0675,-0.3295,2.0935917701,1.0375,-0.1095,1.043262431,1.03,-0.22,1.0532331176
2019-04-15 00:00:00,1.8865,-0.12,1.8903127387,1.0365,-0.11,1.0423206081,0.85,-0.01,0.8500588215,1.8865,-0.5,1.9516357883,1.0365,-0.11,1.0423206081,0.85,-0.39,0.9352005133
2019-04-15 00:30:00,1.7555,0.5785,1.8483621128,1.0455,-0.1115,1.0514287898,0.71,0.6900000000000001,0.9900505038,1.6755,-1.2115,2.0676151721,1.0455,-0.1115,1.0514287898,0.63,-1.1,1.2676355943
2019-04-15 01:00:00,1.7125,0.577,1.8070930386000001,1.0525,-0.113,1.0585486526,0.66,0.6900000000000001,0.9548298278,1.6425,-1.213,2.0418558348,1.0525,-0.113,1.0585486526,0.59,-1.1,1.2482387592
2019-04-15 01:30:00,1.5590000000000002,0.5515,1.653672655,1.039,-0.1085,1.0446498217,0.52,0.66,0.8402380615,1.509,-1.2485,1.9585283378,1.039,-0.1085,1.0446498217,0.47000000000000003,-1.1400000000000001,1.2330855607
2019-04-15 02:00:00,1.6485,0.5615,1.7415035171,1.0085,-0.0985,1.0132988207,0.64,0.66,0.9193475948000001,1.5885,-1.2185,2.0020176073,1.0085,-0.0985,1.0132988207,0.58,-1.12,1.261269202
2019-04-15 02:30:00,1.654,0.5535,1.7441554547,1.034,-0.10650000000000001,1.0394701775,0.62,0.66,0.9055385138000001,1.5939999999999999,-1.2265,2.0112529055,1.034,-0.10650000000000001,1.0394701775,0.56,-1.12,1.2521980674
2019-04-15 03:00:00,1.6325,0.5605,1.7260407006,1.0125,-0.0995,1.0173772653,0.62,0.66,0.9055385138000001,1.5725,-1.2195,1.9899589192,1.0125,-0.0995,1.0173772653,0.56,-1.12,1.2521980674
2019-04-15 03:30:00,1.6205,0.5825,1.7220123403,1.0305,-0.1075,1.0360919361,0.59,0.6900000000000001,0.9078546139,1.5605,-1.2275,1.9854260248000002,1.0305,-0.1075,1.0360919361,0.53,-1.12,1.2390722336
2019-04-15 04:00:00,1.474,0.5835,1.5852912193000002,1.024,-0.10650000000000001,1.029523312,0.45,0.6900000000000001,0.8237718131,1.4140000000000001,-1.2265,1.8718168312999999,1.024,-0.10650000000000001,1.029523312,0.39,-1.12,1.1859595271
2019-04-15 04:30:00,1.522,0.5745,1.6268172147,1.032,-0.1155,1.0384431857,0.49,0.6900000000000001,0.8462860037000001,1.462,-1.2355,1.9141327671,1.032,-0.1155,1.0384431857,0.43,-1.12,1.1997082979
2019-04-15 05:00:00,1.6295000000000002,0.5755,1.7281407639,1.0195,-0.1145,1.0259095964,0.61,0.6900000000000001,0.9209777413,1.5594999999999999,-1.2345,1.9889772497,1.0195,-0.1145,1.0259095964,0.54,-1.12,1.2433824834
2019-04-15 05:30:00,1.6705,0.578,1.7676691574,1.0205,-0.112,1.0266276102,0.65,0.6900000000000001,0.9479451461,1.6005,-1.232,2.0197584633,1.0205,-0.112,1.0266276102,0.58,-1.12,1.261269202
2019-04-15 06:00:00,1.6655,0.5775,1.7627808996,1.0155,-0.1125,1.021712533,0.65,0.6900000000000001,0.9479451461,1.5955,-1.2325,2.016104288,1.0155,-0.1125,1.021712533,0.58,-1.12,1.261269202
2019-04-15 06:30:00,1.774,0.6465000000000001,1.8881308879,0.984,-0.10350000000000001,0.9894282440000001,0.79,0.75,1.0893117093,1.704,-1.2235,2.0977531432,0.984,-0.10350000000000001,0.9894282440000001,0.72,-1.12,1.3314653582
2019-04-15 07:00:00,1.857,0.682,1.9782752589,0.977,-0.098,0.9819027447,0.88,0.78,1.1759251677,1.787,-1.218,2.1626125404,0.977,-0.098,0.9819027447,0.81,-1.12,1.3822083779
2019-04-15 07:30:00,2.071,0.5645,2.1465556713,0.9410000000000001,-0.0955,0.9458336270000001,1.13,0.66,1.3086252328,2.261,-1.0255,2.4826943529,0.9410000000000001,-0.0955,0.9458336270000001,1.32,-0.93,1.6147135969000002
2019-04-15 08:00:00,2.6455,0.5740000000000001,2.7070549034,0.9555,-0.08600000000000001,0.9593624185,1.69,0.66,1.8143042744,2.2355,-1.296,2.5840039183,0.9555,-0.08600000000000001,0.9593624185,1.28,-1.21,1.7613914954
2019-04-15 08:30:00,4.014,-0.1075,4.015439235,0.984,-0.0975,0.9888186133,3.03,-0.01,3.0300165016,-21.856,-22.9375,31.6830181998,0.984,-0.0975,0.9888186133,-22.84,-22.84,32.3006377646
2019-04-15 09:00:00,4.3915,-0.024,4.3915655807,0.9915,-0.10400000000000001,0.9969394415,3.4,0.08,3.4009410462,-21.8485,-22.944,31.6825517951,0.9915,-0.10400000000000001,0.9969394415,-22.84,-22.84,32.3006377646
2019-04-15 09:30:00,4.6555,0.039,4.6556633523,0.9955,-0.111,1.0016692318,3.66,0.15,3.6630724809,-21.8445,-22.951,31.6848635984,0.9955,-0.111,1.0016692318,-22.84,-22.84,32.3006377646
2019-04-15 10:00:00,4.779,0.0345,4.7791245276000005,0.999,-0.1155,1.0056546375,3.7800000000000002,0.15,3.7829750197000003,-21.841,-22.9555,31.6857106793,0.999,-0.1155,1.0056546375,-22.84,-22.84,32.3006377646
2019-04-15 10:30:00,4.663,0.0405,4.6631758759,0.993,-0.1095,0.999019144,3.67,0.15,3.673064116,-21.847,-22.9495,31.6855007732,0.993,-0.1095,0.999019144,-22.84,-22.84,32.3006377646
