Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-04-15 11:00:00,4.8225,0.048,4.8227388743,0.9825,-0.10200000000000001,0.9877804665000001,3.84,0.15,3.8429285708,-21.8575,-22.942,31.6873108712,0.9825,-0.10200000000000001,0.9877804665000001,-22.84,-22.84,32.3006377646
2019-04-15 11:30:00,4.8415,0.088,4.8422996861000005,1.0015,-0.112,1.0077431468,3.84,0.2,3.845204806,-21.8385,-22.952,31.6814517699,1.0015,-0.112,1.0077431468,-22.84,-22.84,32.3006377646
2019-04-15 12:00:00,4.8885000000000005,0.10350000000000001,4.8895955354,0.9685,-0.0965,0.9732956899,3.92,0.2,3.9250987249,-21.8715,-22.9365,31.6929888856,0.9685,-0.0965,0.9732956899,-22.84,-22.84,32.3006377646
2019-04-15 12:30:00,5.0045,0.14400000000000002,5.0065713068,0.9845,-0.106,0.990190007,4.02,0.25,4.0277661303,-21.8555,-22.946,31.688827625000002,0.9845,-0.106,0.990190007,-22.84,-22.84,32.3006377646
2019-04-15 13:00:00,4.7965,0.10350000000000001,4.7976165437,0.9965,-0.1165,1.0032868483,3.8,0.22,3.8063630936,-21.8435,-22.9565,31.6881584271,0.9965,-0.1165,1.0032868483,-22.84,-22.84,32.3006377646
2019-04-15 13:30:00,4.8260000000000005,0.07150000000000001,4.826529628,0.996,-0.11850000000000001,1.003024551,3.83,0.19,3.8347098978,-21.844,-22.9585,31.6899520077,0.996,-0.11850000000000001,1.003024551,-22.84,-22.84,32.3006377646
2019-04-15 14:00:00,4.6265,0.0425,4.6266952028,0.9965,-0.11750000000000001,1.0034034582,3.63,0.16,3.6335244598000003,-21.8435,-22.9575,31.688882885,0.9965,-0.11750000000000001,1.0034034582,-22.84,-22.84,32.3006377646
2019-04-15 14:30:00,4.59,0.0555,4.590335527,1.0,-0.1245,1.0077203233,3.59,0.18,3.5945097023,-21.84,-22.9645,31.6915424088,1.0,-0.1245,1.0077203233,-22.84,-22.84,32.3006377646
2019-04-15 15:00:00,4.3805,-0.0035,4.3805013982,1.0005,-0.1135,1.0069173253,3.38,0.11,3.3817894671,-21.8395,-22.9535,31.6832277791,1.0005,-0.1135,1.0069173253,-22.84,-22.84,32.3006377646
2019-04-15 15:30:00,4.4055,-0.007500000000000001,4.4055063841,1.0055,-0.11750000000000001,1.0123420865,3.4,0.11,3.4017789464,-21.8345,-22.9575,31.6826797557,1.0055,-0.11750000000000001,1.0123420865,-22.84,-22.84,32.3006377646
2019-04-15 16:00:00,4.481,-0.009000000000000001,4.4810090382,1.001,-0.11900000000000001,1.0080486099,3.48,0.11,3.4817380717,-21.839,-22.959,31.686867974,1.001,-0.11900000000000001,1.0080486099,-22.84,-22.84,32.3006377646
2019-04-15 16:30:00,4.7335,-0.046,4.733723508,0.9835,-0.106,0.9891957592,3.75,0.06,3.7504799693,-21.8565,-22.946,31.6895173243,0.9835,-0.106,0.9891957592,-22.84,-22.84,32.3006377646
2019-04-15 17:00:00,4.8315,-0.082,4.8321958,1.0015,-0.112,1.0077431468,3.83,0.03,3.8301174917000003,-21.8385,-22.952,31.6814517699,1.0015,-0.112,1.0077431468,-22.84,-22.84,32.3006377646
2019-04-15 17:30:00,4.883,-0.111,4.884261459,1.003,-0.121,1.0102722405,3.88,0.01,3.8800128866,-21.837,-22.961,31.6869387919,1.003,-0.121,1.0102722405,-22.84,-22.84,32.3006377646
2019-04-15 18:00:00,3.155,0.902,3.2814065582,1.005,-0.11800000000000001,1.0119036515,2.15,1.02,2.3796848531,2.925,-1.258,3.1840522923,1.005,-0.11800000000000001,1.0119036515,1.92,-1.1400000000000001,2.2329352879
2019-04-15 18:30:00,2.8529999999999998,0.9955,3.0216931098,1.013,-0.1145,1.0194504647,1.8399999999999999,1.11,2.148883431,2.973,-1.2945,3.2426006923,1.013,-0.1145,1.0194504647,1.96,-1.18,2.287793697
2019-04-15 19:00:00,2.6225,0.8855000000000001,2.7679625178,1.0225,-0.1145,1.0288909077,1.6,1.0,1.8867962264,2.7525,-1.2945,3.0417078262,1.0225,-0.1145,1.0288909077,1.73,-1.18,2.0941107898
2019-04-15 19:30:00,2.7805,1.019,2.9613411235,0.9905,-0.101,0.9956361032000001,1.79,1.12,2.111516043,2.9105,-1.361,3.2129941254,0.9905,-0.101,0.9956361032000001,1.92,-1.26,2.2965191051
2019-04-15 20:00:00,2.7665,1.0345,2.9535931507,0.9465,-0.0855,0.9503538815,1.82,1.12,2.1370072531,2.9265,-1.3455,3.2209893666,0.9465,-0.0855,0.9503538815,1.98,-1.26,2.3469128659000003
2019-04-15 20:30:00,2.757,0.8130000000000001,2.8743726272,0.867,-0.057,0.8688716821,1.8900000000000001,0.87,2.0806249061,2.967,-1.147,3.1809900974,0.867,-0.057,0.8688716821,2.1,-1.09,2.3660304309
2019-04-15 21:00:00,2.7505,0.616,2.8186355298,0.9205000000000001,-0.074,0.9234696801000001,1.83,0.6900000000000001,1.9557607216,2.9805,-0.974,3.1356109851,0.9205000000000001,-0.074,0.9234696801000001,2.06,-0.9,2.2480213522
2019-04-15 21:30:00,2.5155000000000003,0.1385,2.5193099254,0.9455,-0.0815,0.949006059,1.57,0.22,1.5853390804,2.7855,-0.5515,2.8395708302,0.9455,-0.0815,0.949006059,1.8399999999999999,-0.47000000000000003,1.8990787240000002
2019-04-15 22:00:00,2.3965,0.377,2.4259722278,0.9165000000000001,-0.063,0.918662751,1.48,0.44,1.5440207252,2.6265,-0.8130000000000001,2.749449263,0.9165000000000001,-0.063,0.918662751,1.71,-0.75,1.8672439584
2019-04-15 22:30:00,2.1865,0.48350000000000004,2.2393200977,0.9365,-0.0665,0.9388580830000001,1.25,0.55,1.3656500284,2.3965,-0.9365,2.5729835793999998,0.9365,-0.0665,0.9388580830000001,1.46,-0.87,1.6995587663
2019-04-15 23:00:00,2.0265,0.451,2.0760788159,0.9565,-0.079,0.9597568703,1.07,0.53,1.1940686747,2.2065,-0.9490000000000001,2.4019249052,0.9565,-0.079,0.9597568703,1.25,-0.87,1.5229576488
2019-04-15 23:30:00,1.863,0.060500000000000005,1.8639820948999999,0.793,-0.029500000000000002,0.7935485177,1.07,0.09,1.0737783756,2.043,-0.6395000000000001,2.1407496934,0.793,-0.029500000000000002,0.7935485177,1.25,-0.61,1.3908989899
2019-04-16 00:00:00,1.6945000000000001,-0.145,1.7006925795,0.7345,-0.015,0.7346531495,0.96,-0.13,0.9687620967,1.8745,-0.445,1.9265968053,0.7345,-0.015,0.7346531495,1.1400000000000001,-0.43,1.2184005909
2019-04-17 00:30:00,1.267,1.147,1.7090634862,0.417,0.047,0.4196403222,0.85,1.1,1.3901438774,2.007,-1.763,2.6713700605,0.417,0.047,0.4196403222,1.5899999999999999,-1.81,2.4091907355
2019-04-17 01:00:00,1.221,0.5185000000000001,1.3265305311,0.421,0.0485,0.4237844381,0.8,0.47000000000000003,0.9278469701000001,1.9809999999999999,-1.1615,2.2963978858000003,0.421,0.0485,0.4237844381,1.56,-1.21,1.9742593548
2019-04-17 01:30:00,1.0495,-0.121,1.0564521996,0.41950000000000004,0.049,0.4223520451,0.63,-0.17,0.6525335240000001,1.8795000000000002,-0.561,1.9614385665,0.41950000000000004,0.049,0.4223520451,1.46,-0.61,1.5823084402
2019-04-17 02:00:00,1.1295,-0.1245,1.136340838,0.41950000000000004,0.0455,0.4219603062,0.71,-0.17,0.7300684899000001,1.9395,-0.5045000000000001,2.0040410425,0.41950000000000004,0.0455,0.4219603062,1.52,-0.55,1.6164467204
2019-04-17 02:30:00,1.1795,-0.123,1.1858959693,0.41950000000000004,0.047,0.42212468540000003,0.76,-0.17,0.7787810989,1.9895,-0.503,2.0521011793,0.41950000000000004,0.047,0.42212468540000003,1.57,-0.55,1.66355042
2019-04-17 03:00:00,1.1205,-0.123,1.1272307883,0.42050000000000004,0.047,0.42311848220000003,0.7000000000000001,-0.17,0.7203471385,1.9304999999999999,-0.503,1.9949534456,0.42050000000000004,0.047,0.42311848220000003,1.51,-0.55,1.6070469813
2019-04-17 03:30:00,1.1395,0.6895,1.3318672982,0.41950000000000004,0.0495,0.4224103455,0.72,0.64,0.9633275663,1.8295,-1.3305,2.2621451103,0.41950000000000004,0.0495,0.4224103455,1.4100000000000001,-1.38,1.9729419657
2019-04-17 04:00:00,1.068,0.5785,1.2146136217,0.418,0.0485,0.42080428940000003,0.65,0.53,0.8386894539,1.748,-1.2315,2.1382460686,0.418,0.0485,0.42080428940000003,1.33,-1.28,1.8458873205000002
2019-04-17 04:30:00,1.1055,0.528,1.2251180555,0.4055,0.048,0.4083310544,0.7000000000000001,0.48,0.8487638070000001,1.8155000000000001,-1.172,2.1609313386,0.4055,0.048,0.4083310544,1.4100000000000001,-1.22,1.8645374762
2019-04-17 05:00:00,1.1775,0.532,1.2921030338000001,0.3975,0.052000000000000005,0.40088682940000003,0.78,0.48,0.9158602513,1.8675000000000002,-1.168,2.2026757024,0.3975,0.052000000000000005,0.40088682940000003,1.47,-1.22,1.9103141102999999
2019-04-17 05:30:00,1.218,0.63,1.3712855283,0.398,0.05,0.4011284084,0.8200000000000001,0.58,1.0043903624,1.9180000000000001,-1.26,2.2948472716,0.398,0.05,0.4011284084,1.52,-1.31,2.0066140635
2019-04-17 06:00:00,1.18,0.075,1.1823810722,0.41000000000000003,0.045,0.4124621195,0.77,0.03,0.770584194,2.0,-0.705,2.1206190134,0.41000000000000003,0.045,0.4124621195,1.5899999999999999,-0.75,1.7580102389
2019-04-17 06:30:00,1.2850000000000001,-0.1275,1.291309897,0.385,0.052500000000000005,0.3885630579,0.9,-0.18,0.9178235124,2.225,-0.3875,2.2584909232,0.385,0.052500000000000005,0.3885630579,1.8399999999999999,-0.44,1.8918773745
2019-04-17 07:00:00,1.37,0.263,1.3950157705000001,0.4,0.053,0.40349597270000004,0.97,0.21,0.9924716621,2.35,-0.737,2.4628578928,0.4,0.053,0.40349597270000004,1.9500000000000002,-0.79,2.1039486686
2019-04-17 07:30:00,1.464,-0.326,1.4998573265,0.444,0.044,0.44617485360000003,1.02,-0.37,1.0850345617,2.584,-0.136,2.5875764723,0.444,0.044,0.44617485360000003,2.14,-0.18,2.1475567513
2019-04-17 08:00:00,1.536,-0.41300000000000003,1.5905549346,0.456,0.037,0.4574986339,1.08,-0.45,1.17,2.7359999999999998,0.017,2.7360528137999998,0.456,0.037,0.4574986339,2.2800000000000002,-0.02,2.2800877176
2019-04-17 08:30:00,1.767,-0.375,1.8063537859,0.467,0.035,0.46830972660000003,1.3,-0.41000000000000003,1.3631214179,3.007,0.115,3.0091982321,0.467,0.035,0.46830972660000003,2.54,0.08,2.5412595302
2019-04-17 09:00:00,1.888,0.1335,1.8927139904999999,0.418,0.043500000000000004,0.4202573616,1.47,0.09,1.472752525,3.118,-0.3265,3.1350480459,0.418,0.043500000000000004,0.4202573616,2.7,-0.37,2.7252339349
2019-04-17 09:30:00,2.211,0.741,2.3318666343,0.391,0.051000000000000004,0.3943120592,1.82,0.6900000000000001,1.9464069461,3.261,-0.869,3.3748010312,0.391,0.051000000000000004,0.3943120592,2.87,-0.92,3.0138513567
2019-04-17 10:00:00,2.218,0.736,2.3369253304,0.398,0.046,0.4006494727,1.82,0.6900000000000001,1.9464069461,3.268,-0.874,3.3828538248,0.398,0.046,0.4006494727,2.87,-0.92,3.0138513567
2019-04-17 10:30:00,2.201,0.7415,2.3225467163999998,0.361,0.051500000000000004,0.3646549739,1.8399999999999999,0.6900000000000001,1.9651208614,3.251,-0.8185,3.3524533181000002,0.361,0.051500000000000004,0.3646549739,2.89,-0.87,3.0181119926
2019-04-17 11:00:00,2.175,0.653,2.2709103901,0.365,0.053,0.36882787310000004,1.81,0.6000000000000001,1.9068560512000001,3.255,-0.737,3.3373932942,0.365,0.053,0.36882787310000004,2.89,-0.79,2.9960307075
2019-04-17 11:30:00,2.239,1.0905,2.4904439865,0.379,0.0505,0.3823496437,1.8599999999999999,1.04,2.1310091506,3.269,-1.1195,3.4553785972,0.379,0.0505,0.3823496437,2.89,-1.17,3.1178518246
2019-04-17 12:00:00,2.309,1.089,2.5529202886,0.389,0.049,0.3920739726,1.92,1.04,2.1835750502,3.279,-1.061,3.446383902,0.389,0.049,0.3920739726,2.89,-1.11,3.095835913
2019-04-17 12:30:00,2.3505000000000003,1.0415,2.570908886,0.3905,0.051500000000000004,0.39388132730000003,1.96,0.99,2.1958369703,3.3205,-1.0585,3.4851316331,0.3905,0.051500000000000004,0.39388132730000003,2.93,-1.11,3.1332092174
2019-04-17 13:00:00,2.2665,1.1219999999999999,2.5290129003,0.3865,0.052000000000000005,0.3899823714,1.88,1.07,2.1631689717,3.2565,-1.228,3.4803413985000002,0.3865,0.052000000000000005,0.3899823714,2.87,-1.28,3.1424990056
2019-04-17 13:30:00,2.2195,1.3,2.5721936649,0.3895,0.05,0.39269612930000003,1.83,1.25,2.2161678637,3.2095000000000002,-1.43,3.513657674,0.3895,0.05,0.39269612930000003,2.8200000000000003,-1.48,3.1847762873
2019-04-17 14:00:00,2.1895,1.2385,2.5155103856,0.3895,0.0485,0.3925079617,1.8,1.19,2.1577998054,3.1295,-1.3415,3.4049071206,0.3895,0.0485,0.3925079617,2.74,-1.3900000000000001,3.0724094779
2019-04-17 14:30:00,2.1055,1.002,2.3317663369,0.3955,0.042,0.3977238363,1.71,0.96,1.9610456394,3.0355,-1.1280000000000001,3.2383088564999998,0.3955,0.042,0.3977238363,2.64,-1.17,2.8876461002
2019-04-17 15:00:00,1.9565000000000001,1.2365,2.3144814754,0.3865,0.0465,0.3892871691,1.57,1.19,1.9700253805,2.9265,-1.4435,3.2631418143,0.3865,0.0465,0.3892871691,2.54,-1.49,2.9447750339
2019-04-17 15:30:00,2.089,1.1905000000000001,2.4044149496,0.399,0.0405,0.4010501839,1.69,1.15,2.0441624202,3.039,-1.3195000000000001,3.3130954182,0.399,0.0405,0.4010501839,2.64,-1.3599999999999999,2.9697137909
2019-04-17 16:00:00,2.0635,0.167,2.070246664,0.4535,0.037,0.4550068681,1.6099999999999999,0.13,1.6152399203,3.0935,-0.343,3.1124574294,0.4535,0.037,0.4550068681,2.64,-0.38,2.6672082783
2019-04-17 16:30:00,2.0595,0.016,2.0595621501,0.4495,0.036000000000000004,0.4509392975,1.6099999999999999,-0.02,1.6101242188,3.0895,-0.17400000000000002,3.0943959427,0.4495,0.036000000000000004,0.4509392975,2.64,-0.21,2.6483391022
2019-04-17 17:00:00,2.092,-0.2175,2.1032760756,0.452,0.022500000000000003,0.4525596646,1.6400000000000001,-0.24,1.6574679484,3.092,0.0025,3.0920010106999998,0.452,0.022500000000000003,0.4525596646,2.64,-0.02,2.6400757565
2019-04-17 17:30:00,2.137,0.785,2.2766189843999998,0.457,0.025,0.4576832966,1.6800000000000002,0.76,1.8439088915,3.057,-1.075,3.2405052075,0.457,0.025,0.4576832966,2.6,-1.1,2.8231188427
2019-04-17 18:00:00,2.0495,-0.026500000000000003,2.0496713151,0.46950000000000003,0.0235,0.4700877578,1.58,-0.05,1.5807909413,3.0695,-0.3065,3.0847645777,0.46950000000000003,0.0235,0.4700877578,2.6,-0.33,2.6208586379
2019-04-17 18:30:00,2.034,-0.0785,2.0355142471,0.484,0.021500000000000002,0.4844772956,1.55,-0.1,1.5532224567,3.084,-0.3085,3.0993915935,0.484,0.021500000000000002,0.4844772956,2.6,-0.33,2.6208586379
2019-04-17 19:00:00,1.8905,-0.1275,1.8947945799,0.48050000000000004,0.022500000000000003,0.4810265065,1.4100000000000001,-0.15,1.4179562758,2.9505,-0.3375,2.9697401401,0.48050000000000004,0.022500000000000003,0.4810265065,2.47,-0.36,2.4960969532
2019-04-17 19:30:00,2.0955,-0.275,2.1134675891,0.5155000000000001,0.015,0.5157181885000001,1.58,-0.29,1.6063934761,3.1455,-0.095,3.1469342621,0.5155000000000001,0.015,0.5157181885000001,2.63,-0.11,2.6322993751
2019-04-17 20:00:00,2.1455,-0.2715,2.1626101128,0.4955,0.018500000000000003,0.495845238,1.65,-0.29,1.6752910195,3.2055,-0.0915,3.2068056536,0.4955,0.018500000000000003,0.495845238,2.71,-0.11,2.7122315535
2019-04-17 20:30:00,2.22,-0.243,2.2332597252,0.53,0.017,0.5302725714000001,1.69,-0.26,1.7098830369,3.1,-0.113,3.1020588325,0.53,0.017,0.5302725714000001,2.5700000000000003,-0.13,2.5732858372000003
2019-04-17 21:00:00,2.4865,-0.14250000000000002,2.4905799525,0.5165000000000001,0.0275,0.5172315729,1.97,-0.17,1.9773214205,2.7565,-0.2525,2.7680405524,0.5165000000000001,0.0275,0.5172315729,2.24,-0.28,2.2574321695
2019-04-17 21:30:00,2.4435000000000002,-0.14100000000000001,2.4475647591,0.5135000000000001,0.029,0.5143182381,1.9300000000000002,-0.17,1.9374725805000002,2.7135,-0.251,2.7250840813,0.5135000000000001,0.029,0.5143182381,2.2,-0.28,2.2177466041000002
2019-04-17 22:00:00,2.258,-0.049,2.2585316026,0.5680000000000001,0.021,0.5683880717,1.69,-0.07,1.6914490829000002,2.498,-0.429,2.5345699833,0.5680000000000001,0.021,0.5683880717,1.9300000000000002,-0.45,1.9817668884000001
2019-04-17 22:30:00,2.1390000000000002,0.022,2.139113134,0.609,0.012,0.6091182151,1.53,0.01,1.5300326794,2.3689999999999998,-0.538,2.4293219219,0.609,0.012,0.6091182151,1.76,-0.55,1.8439360076
2019-04-17 23:00:00,1.9725000000000001,0.074,1.9738875981000001,0.5925,0.014,0.5926653778000001,1.38,0.06,1.3813037320000001,2.1725,-0.616,2.2581435406,0.5925,0.014,0.5926653778000001,1.58,-0.63,1.7009703112999999
2019-04-17 23:30:00,1.7895,0.42450000000000004,1.8391602703,0.6795,-0.0055000000000000005,0.6795222586,1.11,0.43,1.1903780912,1.9495,-1.0155,2.1981334127,0.6795,-0.0055000000000000005,0.6795222586,1.27,-1.01,1.62265215
2019-04-18 00:00:00,1.6795,0.6795,1.8117506727000001,0.6795,-0.0005,0.679500184,1.0,0.68,1.2092973166,1.7995,-1.3105,2.2261200552,0.6795,-0.0005,0.679500184,1.12,-1.31,1.7235138526
2019-04-18 00:30:00,1.5354999999999999,-0.0415,1.5360607084,0.6955,-0.0015,0.6955016175000001,0.84,-0.04,0.8409518417,1.7255,-0.5915,1.82406757,0.6955,-0.0015,0.6955016175000001,1.03,-0.59,1.1870130581
2019-04-18 01:00:00,1.494,-0.042,1.4945902448,0.8240000000000001,-0.032,0.8246211251000001,0.67,-0.01,0.6700746227000001,1.674,-0.592,1.7755956747,0.8240000000000001,-0.032,0.8246211251000001,0.85,-0.56,1.0178899744
2019-04-18 01:30:00,1.3405,0.016,1.3405954834,0.8805000000000001,-0.044,0.8815986899,0.46,0.06,0.46389654020000004,1.5305,-0.724,1.6931055047,0.8805000000000001,-0.044,0.8815986899,0.65,-0.68,0.9406912352000001
2019-04-18 02:00:00,1.445,0.2795,1.4717830173,0.835,-0.030500000000000003,0.8355568503,0.61,0.31,0.6842514158,1.645,-0.9405,1.89487869,0.835,-0.030500000000000003,0.8355568503,0.81,-0.91,1.2182774725
2019-04-18 02:30:00,1.425,0.29350000000000004,1.4549114234,0.785,-0.0165,0.7851733885000001,0.64,0.31,0.7111258679,1.625,-0.9565,1.8856079258,0.785,-0.0165,0.7851733885000001,0.84,-0.9400000000000001,1.2606347607
2019-04-18 03:00:00,1.423,0.998,1.7380831396,0.713,-0.002,0.713002805,0.71,1.0,1.2264175472,1.553,-1.642,2.2600825206,0.713,-0.002,0.713002805,0.84,-1.6400000000000001,1.842606849
2019-04-18 03:30:00,1.4185,1.241,1.8847342651,0.7485,-0.019,0.7487411101,0.67,1.26,1.4270599146,1.5285000000000002,-1.879,2.4221794422,0.7485,-0.019,0.7487411101,0.78,-1.8599999999999999,2.0169283577
2019-04-18 04:00:00,1.197,1.189,1.6871662633,0.637,-0.07100000000000001,0.6409446154,0.56,1.26,1.3788400923,1.297,-1.931,2.3261491784,0.637,-0.07100000000000001,0.6409446154,0.66,-1.8599999999999999,1.9736261044
2019-04-18 04:30:00,1.3395000000000001,1.206,1.8024140063,0.7795000000000001,-0.024,0.7798693801000001,0.56,1.23,1.3514806695,1.4395,-1.884,2.3709947807000002,0.7795000000000001,-0.024,0.7798693801000001,0.66,-1.8599999999999999,1.9736261044
2019-04-18 05:00:00,1.4405000000000001,1.1955,1.8719670136,0.7405,-0.0145,0.7406419513,0.7000000000000001,1.21,1.397891269,1.5405,-1.8345,2.3955230118,0.7405,-0.0145,0.7406419513,0.8,-1.82,1.9880643853
2019-04-18 05:30:00,1.4355,1.217,1.8819535728,0.6155,0.007,0.6155398037,0.8200000000000001,1.21,1.4616771189,1.5455,-1.843,2.405248272,0.6155,0.007,0.6155398037,0.93,-1.85,2.0706037767
2019-04-18 06:00:00,1.5150000000000001,1.231,1.9520722323,0.515,0.021,0.5154279775,1.0,1.21,1.5697452023,1.615,-1.879,2.4776735055,0.515,0.021,0.5154279775,1.1,-1.9,2.19544984
2019-04-18 06:30:00,1.6165,1.0745,1.9410364499,0.5465,0.0245,0.5470489009,1.07,1.05,1.4991330828,1.7165,-1.6055000000000001,2.3503196591,0.5465,0.0245,0.5470489009,1.17,-1.63,2.0064396328
2019-04-18 07:00:00,1.7675,0.196,1.7783341221,0.6975,-0.014,0.6976404876,1.07,0.21,1.0904127659,1.9575,-0.664,2.0670515838,0.6975,-0.014,0.6976404876,1.26,-0.65,1.4177799547
2019-04-18 07:30:00,1.905,0.2235,1.9180660182,0.835,-0.0465,0.8362937582000001,1.07,0.27,1.1035397591,2.145,-0.6565000000000001,2.2432158278,0.835,-0.0465,0.8362937582000001,1.31,-0.61,1.4450605524
2019-04-18 08:00:00,2.036,-0.1585,2.0421601921,0.846,-0.0585,0.8480201943000001,1.19,-0.1,1.1941942891,2.306,-0.2485,2.3193508251,0.846,-0.0585,0.8480201943000001,1.46,-0.19,1.4723111084
2019-04-18 08:30:00,2.1875,-0.09050000000000001,2.1893712568,0.8075,-0.0405,0.8085149968,1.38,-0.05,1.3809055,2.4575,-0.1505,2.4621040798,0.8075,-0.0405,0.8085149968,1.65,-0.11,1.6536626016
2019-04-18 09:00:00,2.0645,-0.166,2.0711630187,0.7145,-0.016,0.7146791238,1.35,-0.15,1.3583077707,2.7745,-0.036000000000000004,2.7747335458,0.7145,-0.016,0.7146791238,2.06,-0.02,2.0600970851
2019-04-18 09:30:00,1.9805000000000001,-0.24150000000000002,1.9951697923,0.6705,-0.0115,0.6705986132,1.31,-0.23,1.3300375935,3.1405,0.08850000000000001,3.1417467275,0.6705,-0.0115,0.6705986132,2.47,0.1,2.4720234627
2019-04-18 10:00:00,2.074,-0.2225,2.0859008246,0.614,0.007500000000000001,0.6140458045,1.46,-0.23,1.4780054127,3.194,0.0675,3.1947131718,0.614,0.007500000000000001,0.6140458045,2.58,0.06,2.5806975801
2019-04-18 10:30:00,2.1035,-0.3835,2.1381731689,0.6935,-0.0135,0.6936313863,1.4100000000000001,-0.37,1.4577379737,3.1635,0.23650000000000002,3.1723279307,0.6935,-0.0135,0.6936313863,2.47,0.25,2.4826195842
2019-04-18 11:00:00,2.085,-0.5215000000000001,2.1492294549,0.745,-0.021500000000000002,0.7453101703,1.34,-0.5,1.4302447343,3.165,0.35850000000000004,3.1852389628,0.745,-0.021500000000000002,0.7453101703,2.42,0.38,2.4496530367
2019-04-18 11:30:00,2.1255,-0.109,2.1282930367,0.7355,-0.019,0.7357453704,1.3900000000000001,-0.09,1.3929106217,3.2055,0.031,3.2056498951,0.7355,-0.019,0.7357453704,2.47,0.05,2.4705060210000003
2019-04-18 12:00:00,2.143,1.002,2.365682354,0.733,-0.018000000000000002,0.7332209762,1.4100000000000001,1.02,1.7402586015,3.093,-1.088,3.2787791935,0.733,-0.018000000000000002,0.7332209762,2.36,-1.07,2.5912352267000003
2019-04-18 12:30:00,2.199,1.336,2.5730326465,0.649,-0.004,0.6490123265000001,1.55,1.34,2.0489265482,3.119,-1.424,3.4286931913,0.649,-0.004,0.6490123265000001,2.47,-1.42,2.8490875732000003
2019-04-18 13:00:00,2.138,1.2355,2.4693125055,0.588,0.0055000000000000005,0.5880257222,1.55,1.23,1.9787369709,3.058,-1.3445,3.3405155665,0.588,0.0055000000000000005,0.5880257222,2.47,-1.35,2.8148534598
2019-04-18 13:30:00,2.142,1.327,2.5197406613,0.492,0.027,0.4927402967,1.65,1.3,2.1005951538,3.042,-1.453,3.3711975617,0.492,0.027,0.4927402967,2.55,-1.48,2.9483724324000002
2019-04-18 14:00:00,2.1310000000000002,1.195,2.4431917649,0.551,0.015,0.5512041364,1.58,1.18,1.9720040568,3.001,-1.335,3.2845434995,0.551,0.015,0.5512041364,2.45,-1.35,2.7973201461
2019-04-18 14:30:00,2.07,1.3054999999999999,2.4472903894,0.49,0.025500000000000002,0.4906630718,1.58,1.28,2.0334207631,2.94,-1.4645000000000001,3.284563936,0.49,0.025500000000000002,0.4906630718,2.45,-1.49,2.8675076286000003
2019-04-18 15:00:00,1.943,1.2805,2.3270000537,0.463,0.030500000000000003,0.4640035021,1.48,1.25,1.9372403052,2.8529999999999998,-1.4795,3.2138029264,0.463,0.030500000000000003,0.4640035021,2.39,-1.51,2.8270479303
2019-04-18 15:30:00,2.0515,1.2305,2.3922337887,0.5215000000000001,0.0205,0.5219027687,1.53,1.21,1.9506409203000001,2.9415,-1.3995,3.2574564464,0.5215000000000001,0.0205,0.5219027687,2.42,-1.42,2.8058510295
2019-04-18 16:00:00,1.937,0.184,1.9457196612,0.457,0.034,0.45826302490000004,1.48,0.15,1.4875819305,2.917,-0.366,2.9398715958,0.457,0.034,0.45826302490000004,2.46,-0.4,2.4923081671
2019-04-18 16:30:00,1.967,0.02,1.9671016751,0.487,0.03,0.4879231497,1.48,-0.01,1.4800337834000001,2.947,-0.21,2.954472711,0.487,0.03,0.4879231497,2.46,-0.24,2.4716795909
2019-04-18 17:00:00,2.0375,0.21450000000000002,2.0487597468,0.4475,0.0345,0.44882791800000005,1.5899999999999999,0.18,1.6001562424,2.9975,-0.42550000000000004,3.0275495867,0.4475,0.0345,0.44882791800000005,2.55,-0.46,2.5911580423
2019-04-18 17:30:00,1.979,0.161,1.9855382142,0.429,0.031,0.4301185883,1.55,0.13,1.5554420594,3.009,-0.47900000000000004,3.0468872641,0.429,0.031,0.4301185883,2.58,-0.51,2.6299239533
2019-04-18 18:00:00,2.0675,-0.4005,2.1059336409,0.5375,0.0095,0.5375839469,1.53,-0.41000000000000003,1.5839823230999999,3.0675,0.0695,3.0682872258,0.5375,0.0095,0.5375839469,2.5300000000000002,0.06,2.5307113624
2019-04-18 18:30:00,2.0665,-0.41000000000000003,2.1067800668,0.4965,0.02,0.49690265650000004,1.57,-0.43,1.6278206289,3.0665,0.08,3.0675433575,0.4965,0.02,0.49690265650000004,2.5700000000000003,0.06,2.5707002937
2019-04-18 19:00:00,1.8545,-0.38,1.8930320256000002,0.4645,0.03,0.4654677755,1.3900000000000001,-0.41000000000000003,1.4492066795,2.8445,-0.06,2.8451327298,0.4645,0.03,0.4654677755,2.38,-0.09,2.3817010728
2019-04-18 19:30:00,2.034,0.41150000000000003,2.0752080016,0.484,0.0315,0.4850239685,1.55,0.38,1.5959009994,2.924,-0.8285,3.0391097792,0.484,0.0315,0.4850239685,2.44,-0.86,2.5871219531
2019-04-18 20:00:00,1.9995,-0.3305,2.0266303314,0.4495,0.0395,0.4512322019,1.55,-0.37,1.5935494972000002,3.0195,-0.0505,3.0199222672,0.4495,0.0395,0.4512322019,2.5700000000000003,-0.09,2.5715753926
2019-04-18 20:30:00,2.0405,-0.219,2.0522186165,0.49050000000000005,0.031,0.4914786364,1.55,-0.25,1.5700318468,3.0605,-0.169,3.0651625161,0.49050000000000005,0.031,0.4914786364,2.5700000000000003,-0.2,2.5777703544
2019-04-18 21:00:00,2.1865,0.0465,2.1869943987,0.5165000000000001,0.026500000000000003,0.5171793693,1.67,0.02,1.6701197562,3.1765,-0.42350000000000004,3.2046067621,0.5165000000000001,0.026500000000000003,0.5171793693,2.66,-0.45,2.6977953962
2019-04-18 21:30:00,2.0695,-0.4455,2.1169082408,0.5295,0.0245,0.5300665053,1.54,-0.47000000000000003,1.6101242188,3.1195,0.0545,3.1199760416,0.5295,0.0245,0.5300665053,2.59,0.03,2.5901737393
2019-04-18 22:00:00,1.9485000000000001,0.66,2.057243848,0.5485,0.02,0.5488645097,1.4,0.64,1.5393505124,2.8185000000000002,-1.11,3.029198285,0.5485,0.02,0.5488645097,2.27,-1.13,2.5357050302
2019-04-18 22:30:00,1.8615,0.8310000000000001,2.0385640167,0.7215,-0.019,0.7217501299,1.1400000000000001,0.85,1.4220056259,2.6814999999999998,-1.319,2.9883445668,0.7215,-0.019,0.7217501299,1.96,-1.3,2.3519353733
2019-04-18 23:00:00,1.617,0.134,1.6225427575,0.757,-0.026000000000000002,0.7574463677000001,0.86,0.16,0.8747571091,2.487,-0.6960000000000001,2.5825539685,0.757,-0.026000000000000002,0.7574463677000001,1.73,-0.67,1.8552088831
2019-04-18 23:30:00,1.509,0.024,1.5091908428,0.759,-0.026000000000000002,0.7594451922000001,0.75,0.05,0.7516648189,2.359,-0.596,2.4331249454,0.759,-0.026000000000000002,0.7594451922000001,1.6,-0.5700000000000001,1.6984993377
2019-04-19 00:00:00,1.4015,0.335,1.4409813496,0.7015,-0.005,0.7015178187000001,0.7000000000000001,0.34,0.7782030583,2.2315,-0.925,2.415619434,0.7015,-0.005,0.7015178187000001,1.53,-0.92,1.7853010951
2019-04-19 00:30:00,1.2315,0.2685,1.2604302836999999,0.6915,-0.0015,0.6915016269,0.54,0.27,0.6037383539,2.0515,-0.9215000000000001,2.2489585367,0.6915,-0.0015,0.6915016269,1.3599999999999999,-0.92,1.6419500601
2019-04-19 01:00:00,1.1825,0.2665,1.2121586117,0.6925,-0.0035,0.6925088447000001,0.49,0.27,0.5594640292,1.9725000000000001,-0.9235000000000001,2.1779826675,0.6925,-0.0035,0.6925088447000001,1.28,-0.92,1.5763248396
2019-04-19 01:30:00,1.005,0.23850000000000002,1.0329120243,0.625,0.0085,0.6250577973,0.38,0.23,0.44418464630000004,1.7850000000000001,-0.9515,2.022764754,0.625,0.0085,0.6250577973,1.16,-0.96,1.505722418
2019-04-19 02:00:00,1.162,0.274,1.1938676644,0.6920000000000001,-0.006,0.6920260111000001,0.47000000000000003,0.28,0.5470831747,1.932,-0.926,2.1424518664,0.6920000000000001,-0.006,0.6920260111000001,1.24,-0.92,1.5440207252
2019-04-19 02:30:00,1.1045,0.27,1.1370225372,0.7245,-0.01,0.7245690098,0.38,0.28,0.4720169488,1.8745,-0.93,2.0925224611,0.7245,-0.01,0.7245690098,1.15,-0.92,1.4727185746
2019-04-19 03:00:00,1.0815,0.279,1.1169078968,0.6815,-0.001,0.6815007337,0.4,0.28,0.4882622246,1.8315000000000001,-0.9510000000000001,2.0636843872,0.6815,-0.001,0.6815007337,1.15,-0.9500000000000001,1.491643389
2019-04-19 03:30:00,1.033,0.2765,1.0693648816,0.6930000000000001,-0.0035,0.6930088383,0.34,0.28,0.44045431090000003,1.803,-0.9535,2.0396007575,0.6930000000000001,-0.0035,0.6930088383,1.11,-0.9500000000000001,1.461027036
2019-04-19 04:00:00,0.9625,0.259,0.9967383057,0.6225,0.009000000000000001,0.6225650568000001,0.34,0.25,0.4220189569,1.7325,-0.981,1.9909588770000002,0.6225,0.009000000000000001,0.6225650568000001,1.11,-0.99,1.4873466307
2019-04-19 04:30:00,0.995,0.28250000000000003,1.0343264717,0.505,0.0325,0.5060447115,0.49,0.25,0.5500909016000001,1.745,-0.9575,1.9904349399,0.505,0.0325,0.5060447115,1.24,-0.99,1.5867261894
2019-04-19 05:00:00,1.1005,0.11750000000000001,1.1067549413,0.42050000000000004,0.0475,0.42317431400000005,0.68,0.07,0.6835934464,1.8605,-0.7525000000000001,2.0069171632,0.42050000000000004,0.0475,0.42317431400000005,1.44,-0.8,1.6473008226
2019-04-19 05:30:00,1.0825,-0.1835,1.0979428492,0.4525,0.036500000000000005,0.4539697126,0.63,-0.22,0.6673080248000001,1.8525,-0.4635,1.9096042784,0.4525,0.036500000000000005,0.4539697126,1.4,-0.5,1.4866068747
2019-04-19 06:00:00,1.1219999999999999,-0.1915,1.1382250436999999,0.492,0.0285,0.492824766,0.63,-0.22,0.6673080248000001,1.892,-0.47150000000000003,1.9498657005000002,0.492,0.0285,0.492824766,1.4,-0.5,1.4866068747
2019-04-19 06:30:00,1.173,-0.152,1.182807254,0.523,0.028,0.5237489857000001,0.65,-0.18,0.6744627492,1.9729999999999999,-0.41200000000000003,2.0155577392,0.523,0.028,0.5237489857000001,1.45,-0.44,1.5152887514
2019-04-19 07:00:00,1.2305,-0.0205,1.2306707521,0.5305,0.029500000000000002,0.5313195837,0.7000000000000001,-0.05,0.7017834424,2.0305,-0.5405,2.1012069151,0.5305,0.029500000000000002,0.5313195837,1.5,-0.5700000000000001,1.6046494944
2019-04-19 07:30:00,1.2595,0.0055000000000000005,1.2595120087,0.5595,0.025500000000000002,0.5600807977,0.7000000000000001,-0.02,0.700285656,2.0595,-0.5745,2.1381278025,0.5595,0.025500000000000002,0.5600807977,1.5,-0.6000000000000001,1.6155494421
2019-04-19 08:00:00,1.3275000000000001,0.0095,1.327533992,0.5375,0.029500000000000002,0.5383089262,0.79,-0.02,0.790253124,2.1975,-0.5105000000000001,2.2560178412,0.5375,0.029500000000000002,0.5383089262,1.6600000000000001,-0.54,1.7456230979
2019-04-19 08:30:00,1.4545,-0.628,1.5842835131,0.4545,0.042,0.45643646870000004,1.0,-0.67,1.2037026211,2.4345,0.162,2.4398840649,0.4545,0.042,0.45643646870000004,1.98,0.12,1.9836330306
2019-04-19 09:00:00,1.6055000000000001,-0.28650000000000003,1.6308625019,0.4355,0.0335,0.4367865611,1.17,-0.32,1.2129715578,2.5755,-0.1265,2.5786047584,0.4355,0.0335,0.4367865611,2.14,-0.16,2.1459729728
2019-04-19 09:30:00,1.849,0.158,1.8557383975000001,0.429,0.028,0.42991278190000004,1.42,0.13,1.4259382876,2.779,-0.522,2.8276005728999998,0.429,0.028,0.42991278190000004,2.35,-0.55,2.4135036772
2019-04-19 10:00:00,1.888,0.156,1.8944339524,0.438,0.026000000000000002,0.43877101090000004,1.45,0.13,1.4558159224,2.7880000000000003,-0.504,2.8331890159,0.438,0.026000000000000002,0.43877101090000004,2.35,-0.53,2.4090246989
2019-04-19 10:30:00,1.877,-0.3305,1.9058749303,0.427,0.029500000000000002,0.428017815,1.45,-0.36,1.4940214189,2.8369999999999997,0.0195,2.8370670154,0.427,0.029500000000000002,0.428017815,2.41,-0.01,2.4100207468
2019-04-19 11:00:00,1.9545,0.7475,2.0925645749,0.41450000000000004,0.0275,0.415411242,1.54,0.72,1.7000000000000002,2.6945,-1.0525,2.8927645082,0.41450000000000004,0.0275,0.415411242,2.2800000000000002,-1.08,2.5228555249999998
2019-04-19 11:30:00,1.8375,-0.011,1.8375329249,0.4675,0.019,0.46788593700000003,1.37,-0.03,1.3703284278,2.7175000000000002,-0.341,2.7388112841,0.4675,0.019,0.46788593700000003,2.25,-0.36,2.2786180022
2019-04-19 12:00:00,1.8639999999999999,0.0955,1.8664448157,0.494,0.0155,0.4942431082,1.37,0.08,1.3723337786,2.714,-0.4345,2.7485607597,0.494,0.0155,0.4942431082,2.22,-0.45,2.2651490017
2019-04-19 12:30:00,1.85,0.3145,1.8765420992,0.48,0.0245,0.4806248537,1.37,0.29,1.4003570973000001,2.66,-0.6755,2.7444307698,0.48,0.0245,0.4806248537,2.18,-0.7000000000000001,2.2896287909
2019-04-19 13:00:00,1.788,0.243,1.8044370313,0.47800000000000004,0.023,0.4785530274,1.31,0.22,1.3283448347,2.628,-0.587,2.6927593654,0.47800000000000004,0.023,0.4785530274,2.15,-0.61,2.2348601746
2019-04-19 13:30:00,1.7755,0.0025,1.7755017601,0.4655,0.022500000000000003,0.46604345290000004,1.31,-0.02,1.3101526629,2.6155,-0.34750000000000003,2.6384837502,0.4655,0.022500000000000003,0.46604345290000004,2.15,-0.37,2.1816049138
2019-04-19 14:00:00,1.725,0.09050000000000001,1.7273723542,0.435,0.030500000000000003,0.43606794200000004,1.29,0.06,1.291394595,2.545,-0.4595,2.5861487293,0.435,0.030500000000000003,0.43606794200000004,2.11,-0.49,2.166148656
2019-04-19 14:30:00,1.6804999999999999,0.126,1.6852169742,0.4605,0.026000000000000002,0.4612334008,1.22,0.1,1.2240914998,2.5105,-0.524,2.5646025521,0.4605,0.026000000000000002,0.4612334008,2.05,-0.55,2.1224985277
2019-04-19 15:00:00,1.658,0.12250000000000001,1.6625192480000002,0.468,0.022500000000000003,0.46854055320000004,1.19,0.1,1.1941942891,2.518,-0.4975,2.5666768885,0.468,0.022500000000000003,0.46854055320000004,2.05,-0.52,2.1149231665
2019-04-19 15:30:00,1.6345,0.1285,1.6395433816,0.4445,0.0285,0.4454127299,1.19,0.1,1.1941942891,2.4945,-0.5215000000000001,2.5484294183,0.4445,0.0285,0.4454127299,2.05,-0.55,2.1224985277
2019-04-19 16:00:00,1.631,0.135,1.6365775264,0.41100000000000003,0.035,0.4124875756,1.22,0.1,1.2240914998,2.461,-0.515,2.5143082548,0.41100000000000003,0.035,0.4124875756,2.05,-0.55,2.1224985277
2019-04-19 16:30:00,1.6720000000000002,-0.037,1.6724093398000002,0.392,0.043000000000000003,0.3943513662,1.28,-0.08,1.2824975634,2.512,-0.427,2.548033163,0.392,0.043000000000000003,0.3943513662,2.12,-0.47000000000000003,2.1714741537
2019-04-19 17:00:00,1.6760000000000002,-0.1125,1.6797714874,0.396,0.0375,0.3977716053,1.28,-0.15,1.2887590931,2.516,-0.36250000000000004,2.5419799862,0.396,0.0375,0.3977716053,2.12,-0.4,2.1574058496
2019-04-19 17:30:00,1.7389999999999999,0.29050000000000004,1.763097062,0.399,0.0405,0.4010501839,1.34,0.25,1.3631214179,2.539,-0.7495,2.6473139689,0.399,0.0405,0.4010501839,2.14,-0.79,2.2811619846
2019-04-19 18:00:00,1.7189999999999999,0.862,1.9230197607,0.40900000000000003,0.042,0.4111508239,1.31,0.8200000000000001,1.5454772726,2.469,-1.348,2.8130170636000003,0.40900000000000003,0.042,0.4111508239,2.06,-1.3900000000000001,2.4850955716
2019-04-19 18:30:00,1.7385000000000002,0.864,1.9413598971,0.3985,0.044,0.4009217505,1.34,0.8200000000000001,1.5709869509,2.5385,-1.326,2.8639584931,0.3985,0.044,0.4009217505,2.14,-1.37,2.5409643839
2019-04-19 19:00:00,1.7429999999999999,0.79,1.9136742146999999,0.403,0.04,0.4049802464,1.34,0.75,1.5356106277000001,2.543,-1.27,2.8424899296,0.403,0.04,0.4049802464,2.14,-1.31,2.5091233529
2019-04-19 19:30:00,1.6855,-0.3855,1.72902299,0.4355,0.0345,0.4368643954,1.25,-0.42,1.3186735760000001,2.5255,-0.1355,2.5291323611000003,0.4355,0.0345,0.4368643954,2.09,-0.17,2.0969024775
2019-04-19 20:00:00,1.71,0.405,1.7573061771,0.46,0.035,0.4613296002,1.25,0.37,1.3036103712,2.46,-0.925,2.6281600027,0.46,0.035,0.4613296002,2.0,-0.96,2.2184679398
2019-04-19 20:30:00,1.7345000000000002,0.359,1.7712626146,0.4445,0.039,0.44620763100000005,1.29,0.32,1.3290974381,2.4845,-0.871,2.6327516499,0.4445,0.039,0.44620763100000005,2.04,-0.91,2.2337636401
2019-04-19 21:00:00,1.8355000000000001,0.352,1.8689473642,0.47550000000000003,0.032,0.47657554490000004,1.3599999999999999,0.32,1.3971399357,2.5955,-0.878,2.7399825273,0.47550000000000003,0.032,0.47657554490000004,2.12,-0.91,2.307054399
2019-04-19 21:30:00,1.822,0.34600000000000003,1.8545619429,0.502,0.026000000000000002,0.5026728558,1.32,0.32,1.3582341477,2.552,-0.914,2.7107379069,0.502,0.026000000000000002,0.5026728558,2.05,-0.9400000000000001,2.2552383466
2019-04-19 22:00:00,1.6245,-0.24050000000000002,1.6422059859,0.48450000000000004,0.029500000000000002,0.48539726,1.1400000000000001,-0.27,1.1715374514,2.4445,-0.35050000000000003,2.4695000505999998,0.48450000000000004,0.029500000000000002,0.48539726,1.96,-0.38,1.9964969321
2019-04-19 22:30:00,1.529,-0.098,1.5321373959,0.439,0.042,0.44100453510000004,1.09,-0.14,1.0989540482,2.309,-0.518,2.3663907116000003,0.439,0.042,0.44100453510000004,1.87,-0.56,1.9520502042999999
2019-04-19 23:00:00,1.4355,-0.0795,1.4376997253,0.4455,0.0405,0.4473371212,0.99,-0.12,0.9972462083,2.1755,-0.5595,2.2462948382,0.4455,0.0405,0.4473371212,1.73,-0.6000000000000001,1.83109257
2019-04-19 23:30:00,1.33,-0.1255,1.3359080245000001,0.48,0.0345,0.48123824660000003,0.85,-0.16,0.8649277426,2.05,-0.5655,2.1265677158,0.48,0.0345,0.48123824660000003,1.57,-0.6000000000000001,1.6807438828999999
2019-04-20 00:00:00,1.209,-0.1305,1.2160227177,0.499,0.029500000000000002,0.4998712334,0.71,-0.16,0.7278049189,1.919,-0.5705,2.0020068057,0.499,0.029500000000000002,0.4998712334,1.42,-0.6000000000000001,1.5415576538
2019-04-21 00:30:00,1.12,-0.1015,1.1245898141,0.49,0.0285,0.49082812670000003,0.63,-0.13,0.6432728814,1.75,-0.6415000000000001,1.8638729168000001,0.49,0.0285,0.49082812670000003,1.26,-0.67,1.4270599146
2019-04-21 01:00:00,1.1025,0.9400000000000001,1.4488292688,0.4425,0.04,0.4443042314,0.66,0.9,1.1160645143,1.6125,-1.65,2.3070882623,0.4425,0.04,0.4443042314,1.17,-1.69,2.0554804791
2019-04-21 01:30:00,1.0315,0.9420000000000001,1.3969095354,0.4415,0.042,0.44349323560000004,0.59,0.9,1.0761505471,1.5415,-1.678,2.278575487,0.4415,0.042,0.44349323560000004,1.1,-1.72,2.0416659864
2019-04-21 02:00:00,1.018,0.8435,1.322050018,0.428,0.043500000000000004,0.43020489300000003,0.59,0.8,0.9940321926000001,1.548,-1.5865,2.2165933885,0.428,0.043500000000000004,0.43020489300000003,1.12,-1.63,1.9777006851
2019-04-21 02:30:00,0.9925,1.064,1.4550437279000001,0.42250000000000004,0.044,0.4247849456,0.5700000000000001,1.02,1.1684605256,1.4925000000000002,-1.866,2.3894585684000003,0.42250000000000004,0.044,0.4247849456,1.07,-1.9100000000000001,2.189292123
2019-04-21 03:00:00,0.9420000000000001,1.2155,1.5377920048,0.422,0.0455,0.4244458152,0.52,1.17,1.2803515142,1.452,-1.9945,2.4670497056,0.422,0.0455,0.4244458152,1.03,-2.04,2.2852789764
2019-04-21 03:30:00,0.936,0.626,1.126042628,0.41600000000000004,0.046,0.4185355421,0.52,0.58,0.7789736838,1.446,-1.404,2.0154731454,0.41600000000000004,0.046,0.4185355421,1.03,-1.45,1.7785949511
2019-04-21 04:00:00,0.869,0.219,0.8961707427000001,0.419,0.049,0.4218554255,0.45,0.17,0.48104053880000003,1.449,-1.001,1.7611365648000001,0.419,0.049,0.4218554255,1.03,-1.05,1.4708500943
2019-04-21 04:30:00,0.867,0.124,0.8758224706000001,0.417,0.054,0.4204818664,0.45,0.07,0.4554119015,1.447,-0.916,1.7125609478000001,0.417,0.054,0.4204818664,1.03,-0.97,1.4148498154
2019-04-21 05:00:00,0.868,0.0775,0.8714529534000001,0.418,0.0475,0.4206902067,0.45,0.03,0.4509988914,1.418,-0.8825000000000001,1.6701886869,0.418,0.0475,0.4206902067,1.0,-0.93,1.3656134153
2019-04-21 05:30:00,0.865,-0.0545,0.866715207,0.41500000000000004,0.0455,0.41748682610000004,0.45,-0.1,0.46097722290000004,1.445,-0.7345,1.6209612118,0.41500000000000004,0.0455,0.41748682610000004,1.03,-0.78,1.2920139318000001
2019-04-21 06:00:00,0.866,-0.013000000000000001,0.8660975696000001,0.41600000000000004,0.047,0.41864662900000005,0.45,-0.06,0.4539823785,1.446,-0.773,1.6396478280000002,0.41600000000000004,0.047,0.41864662900000005,1.03,-0.8200000000000001,1.3165485179
2019-04-21 06:30:00,0.895,0.1275,0.9040360889,0.41500000000000004,0.0475,0.4177095283,0.48,0.08,0.4866210024,1.475,-0.8625,1.7086635860000001,0.41500000000000004,0.0475,0.4177095283,1.06,-0.91,1.3970325694
2019-04-21 07:00:00,1.0265,0.9450000000000001,1.3952516798,0.40650000000000003,0.045,0.40898319040000003,0.62,0.9,1.0928860874,1.5465,-1.685,2.2871133006,0.40650000000000003,0.045,0.40898319040000003,1.1400000000000001,-1.73,2.0718349355
2019-04-21 07:30:00,1.1360000000000001,1.025,1.5300722205000001,0.406,0.045,0.4084862299,0.73,0.98,1.2220065466,1.666,-1.7149999999999999,2.3909790882,0.406,0.045,0.4084862299,1.26,-1.76,2.164532282
2019-04-21 08:00:00,1.268,1.0955,1.6756921704,0.40800000000000003,0.0455,0.4105292316,0.86,1.05,1.3572398462,1.808,-1.7645,2.5263262359,0.40800000000000003,0.0455,0.4105292316,1.4,-1.81,2.2882526084
2019-04-21 08:30:00,1.424,0.9285,1.699967132,0.404,0.0485,0.4069007864,1.02,0.88,1.3471451295,1.964,-1.5615,2.5090990913,0.404,0.0485,0.4069007864,1.56,-1.6099999999999999,2.2418073066
2019-04-21 09:00:00,1.4935,0.3375,1.5311592014,0.4035,0.0475,0.4062862292,1.09,0.29,1.1279184368,2.1235,-0.9125000000000001,2.3112569091,0.4035,0.0475,0.4062862292,1.72,-0.96,1.9697715604
2019-04-21 09:30:00,1.5785,-0.2715,1.6016786507,0.40850000000000003,0.0485,0.41136905570000004,1.17,-0.32,1.2129715578,2.2785,-0.24150000000000002,2.2912626432,0.40850000000000003,0.0485,0.41136905570000004,1.87,-0.29,1.8923530326
2019-04-21 10:00:00,1.7105000000000001,-0.25,1.7286729737000002,0.41050000000000003,0.05,0.4135338559,1.3,-0.30000000000000004,1.3341664064,2.4205,-0.24,2.4323692668,0.41050000000000003,0.05,0.4135338559,2.01,-0.29,2.0308126452
2019-04-21 10:30:00,1.8014999999999999,-0.0005,1.8015000694,0.41150000000000003,0.0495,0.4144665246,1.3900000000000001,-0.05,1.3908989899,2.4815,-0.4505,2.522061161,0.41150000000000003,0.0495,0.4144665246,2.07,-0.5,2.1295304647
2019-04-21 11:00:00,1.831,0.101,1.8337835205,0.41100000000000003,0.051000000000000004,0.414152146,1.42,0.05,1.420880009,2.521,-0.539,2.5779763381,0.41100000000000003,0.051000000000000004,0.414152146,2.11,-0.59,2.1909358731
2019-04-21 11:30:00,1.9105,0.1985,1.920784345,0.41050000000000003,0.0485,0.4133551742,1.5,0.15,1.5074813432,2.6105,-0.5915,2.6766737754000003,0.41050000000000003,0.0485,0.4133551742,2.2,-0.64,2.2912005587
2019-04-21 12:00:00,1.916,-0.41100000000000003,1.9595859256,0.41600000000000004,0.049,0.41887587660000003,1.5,-0.46,1.5689486926,2.706,0.029,2.7061553910000002,0.41600000000000004,0.049,0.41887587660000003,2.29,-0.02,2.2900873346
2019-04-21 12:30:00,1.887,-0.582,1.9747133969,0.417,0.048,0.41975349910000004,1.47,-0.63,1.5993123522000001,2.707,0.198,2.7142315671,0.417,0.048,0.41975349910000004,2.29,0.15,2.2949074055
2019-04-21 13:00:00,1.8345,-0.612,1.9338909612,0.41450000000000004,0.048,0.4172699965,1.42,-0.66,1.5658863305000001,2.6445,0.198,2.6519020061000003,0.41450000000000004,0.048,0.4172699965,2.23,0.15,2.2350391495
2019-04-21 13:30:00,1.7665000000000002,-0.6890000000000001,1.8961126681,0.42650000000000005,0.041,0.4284661597,1.34,-0.73,1.5259423318,2.5665,0.301,2.5840904106,0.42650000000000005,0.041,0.4284661597,2.14,0.26,2.1557365331
2019-04-21 14:00:00,1.6680000000000001,-0.7275,1.8197473039,0.428,0.0425,0.43010492910000003,1.24,-0.77,1.4596232391,2.448,0.3025,2.4666191943999998,0.428,0.0425,0.43010492910000003,2.02,0.26,2.0366639389
2019-04-21 14:30:00,1.5925,-0.0805,1.5945333173,0.4325,0.0395,0.4343000115,1.16,-0.12,1.166190379,2.2725,-0.36050000000000004,2.3009164479,0.4325,0.0395,0.4343000115,1.8399999999999999,-0.4,1.8829763674
2019-04-21 15:00:00,1.5465,0.149,1.5536612403999999,0.4465,0.039,0.4482000112,1.1,0.11,1.1054863183,2.1865,-0.641,2.2785221636,0.4465,0.039,0.4482000112,1.74,-0.68,1.8681541691999999
2019-04-21 15:30:00,1.487,0.0765,1.488966504,0.457,0.036500000000000005,0.45845528680000003,1.03,0.04,1.0307764064,2.117,-0.5735,2.1933060092,0.457,0.036500000000000005,0.45845528680000003,1.6600000000000001,-0.61,1.7685304633999999
2019-04-21 16:00:00,1.4825,0.256,1.504440843,0.4525,0.036000000000000004,0.4539297853,1.03,0.22,1.0532331176,2.1125,-0.764,2.2464087451,0.4525,0.036000000000000004,0.4539297853,1.6600000000000001,-0.8,1.8427153877
2019-04-21 16:30:00,1.457,0.019,1.4571238794,0.447,0.039,0.4486981168,1.01,-0.02,1.0101980004,2.057,-0.551,2.129518725,0.447,0.039,0.4486981168,1.6099999999999999,-0.59,1.7147011401
2019-04-21 17:00:00,1.4465,0.07350000000000001,1.4483661485,0.4365,0.043500000000000004,0.4386621707,1.01,0.03,1.0104454463,2.0965,-0.6065,2.1824652345,0.4365,0.043500000000000004,0.4386621707,1.6600000000000001,-0.65,1.7827226369
2019-04-21 17:30:00,1.4475,0.1315,1.4534608698,0.4375,0.0415,0.4394638779,1.01,0.09,1.0140019724,2.0975,-0.6885,2.2076092272,0.4375,0.0415,0.4394638779,1.6600000000000001,-0.73,1.8134221792
2019-04-21 18:00:00,1.415,0.136,1.4215206646,0.425,0.046,0.4274821634,0.99,0.09,0.9940824915,2.085,-0.684,2.1943292825,0.425,0.046,0.4274821634,1.6600000000000001,-0.73,1.8134221792
2019-04-21 18:30:00,1.456,0.358,1.4993665328999999,0.41600000000000004,0.048,0.4187600745,1.04,0.31,1.0852188719,2.166,-0.922,2.354068818,0.41600000000000004,0.048,0.4187600745,1.75,-0.97,2.0008498195
2019-04-21 19:00:00,1.5354999999999999,0.3195,1.5683878666000002,0.41550000000000004,0.0495,0.4184381675,1.12,0.27,1.1520850663,2.2555,-0.8905000000000001,2.4249269061,0.41550000000000004,0.0495,0.4184381675,1.8399999999999999,-0.9400000000000001,2.0662042493
2019-04-21 19:30:00,1.556,0.32,1.5885641315,0.41600000000000004,0.05,0.4189940334,1.1400000000000001,0.27,1.1715374514,2.276,-0.89,2.4438240526,0.41600000000000004,0.05,0.4189940334,1.8599999999999999,-0.9400000000000001,2.0840345487
2019-04-21 20:00:00,1.5390000000000001,0.313,1.5705062878,0.429,0.043000000000000003,0.431149626,1.11,0.27,1.1423659659,2.259,-0.897,2.4305740063,0.429,0.043000000000000003,0.431149626,1.83,-0.9400000000000001,2.0573040611
2019-04-21 20:30:00,1.5554999999999999,0.261,1.5772448288,0.4455,0.041,0.4473826662,1.11,0.22,1.1315917992,2.2755,-0.899,2.4466510274,0.4455,0.041,0.4473826662,1.83,-0.9400000000000001,2.0573040611
2019-04-21 21:00:00,1.654,0.0205,1.6541270356000002,0.454,0.0405,0.4558028631,1.2,-0.02,1.2001666551,2.404,-0.6395000000000001,2.4876045204,0.454,0.0405,0.4558028631,1.9500000000000002,-0.68,2.0651634318
2019-04-21 21:30:00,1.681,-0.1595,1.6885500437,0.441,0.0405,0.4428557892,1.24,-0.2,1.2560254774000001,2.391,-0.4995,2.4426177044,0.441,0.0405,0.4428557892,1.9500000000000002,-0.54,2.0233882475
2019-04-21 22:00:00,1.5575,0.022500000000000003,1.5576625116,0.42750000000000005,0.0425,0.4296073789,1.13,-0.02,1.1301769773,2.2675,-0.6775,2.3665507601,0.42750000000000005,0.0425,0.4296073789,1.8399999999999999,-0.72,1.9758542456
2019-04-21 22:30:00,1.5405,0.5005000000000001,1.6197655695000002,0.4405,0.0405,0.4423578868,1.1,0.46,1.1923086849,2.1505,-1.1795,2.4527271556,0.4405,0.0405,0.4423578868,1.71,-1.22,2.1005951538
2019-04-21 23:00:00,1.431,0.8975000000000001,1.6891617004000001,0.47100000000000003,0.0375,0.4724904761,0.96,0.86,1.2888754789,2.001,-1.5825,2.5511384224,0.47100000000000003,0.0375,0.4724904761,1.53,-1.62,2.2282953126000002
2019-04-21 23:30:00,1.3435000000000001,0.8280000000000001,1.578155965,0.4535,0.038,0.455089277,0.89,0.79,1.1900420161,1.8735,-1.532,2.4201293870000002,0.4535,0.038,0.455089277,1.42,-1.57,2.1169081227
2019-04-22 00:00:00,1.238,1.13,1.6761694425,0.448,0.04,0.4497821695,0.79,1.09,1.34617978,1.768,-1.85,2.5589693238,0.448,0.04,0.4497821695,1.32,-1.8900000000000001,2.3053199344
2019-04-22 00:30:00,1.129,1.1225,1.5920575524,0.47900000000000004,0.0325,0.4801012914,0.65,1.09,1.2690941651,1.629,-1.8575,2.4706167752,0.47900000000000004,0.0325,0.4801012914,1.15,-1.8900000000000001,2.2123742902
2019-04-22 01:00:00,1.0135,0.234,1.0401626075000001,0.48350000000000004,0.034,0.4846939756,0.53,0.2,0.5664803615,1.5835,-0.996,1.8706919174,0.48350000000000004,0.034,0.4846939756,1.1,-1.03,1.5069505632
2019-04-22 01:30:00,0.9585,-0.036500000000000005,0.9591947143,0.4485,0.043500000000000004,0.4506045939,0.51,-0.08,0.51623638,1.5485,-0.7465,1.7190446475,0.4485,0.043500000000000004,0.4506045939,1.1,-0.79,1.3542894816
2019-04-22 02:00:00,0.9585,0.02,0.9587086367000001,0.48850000000000005,0.03,0.4894203204,0.47000000000000003,-0.01,0.4701063709,1.5385,-0.8,1.7340652381,0.48850000000000005,0.03,0.4894203204,1.05,-0.8300000000000001,1.3384319183
2019-04-22 02:30:00,0.9245000000000001,0.053500000000000006,0.9260467051,0.47450000000000003,0.0335,0.4756810906,0.45,0.02,0.4504442252,1.4945,-0.8165,1.7029980916,0.47450000000000003,0.0335,0.4756810906,1.02,-0.85,1.3277424449
2019-04-22 03:00:00,0.9195000000000001,-0.046,0.9206499063,0.46950000000000003,0.034,0.4707294871,0.45,-0.08,0.4570557953,1.4595,-0.736,1.6345752506,0.46950000000000003,0.034,0.4707294871,0.99,-0.77,1.2541929675999999
2019-04-22 03:30:00,0.9315,0.9485,1.329415097,0.4515,0.0385,0.45313849980000004,0.48,0.91,1.0288342918,1.4415,-1.7215,2.2453250322000002,0.4515,0.0385,0.45313849980000004,0.99,-1.76,2.0193315726
2019-04-22 04:00:00,0.9235000000000001,0.937,1.3156067992,0.49350000000000005,0.027,0.49423804990000003,0.43,0.91,1.0064790112,1.4035,-1.733,2.2300451229,0.49350000000000005,0.027,0.49423804990000003,0.91,-1.76,1.9813379318000002
2019-04-22 04:30:00,0.915,0.936,1.3089388832,0.485,0.026000000000000002,0.4856964072,0.43,0.91,1.0064790112,1.395,-1.704,2.2021900463,0.485,0.026000000000000002,0.4856964072,0.91,-1.73,1.9547378341
2019-04-22 05:00:00,0.901,0.14650000000000002,0.9128325421000001,0.531,0.0165,0.5312562941,0.37,0.13,0.392173431,1.441,-0.9135000000000001,1.7061545211,0.531,0.0165,0.5312562941,0.91,-0.93,1.3011533345
2019-04-22 05:30:00,0.9175000000000001,0.111,0.9241900508,0.5675,0.011,0.5676065979,0.35000000000000003,0.1,0.3640054945,1.4775,-0.859,1.7090603412,0.5675,0.011,0.5676065979,0.91,-0.87,1.2589678312
2019-04-22 06:00:00,0.913,0.1865,0.9318536634000001,0.533,0.0165,0.5332553328,0.38,0.17,0.41629316590000004,1.443,-0.9535,1.7295696719,0.533,0.0165,0.5332553328,0.91,-0.97,1.3300375935
