Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-04-22 06:30:00,0.929,-0.672,1.1465709747,0.589,0.008,0.5890543269,0.34,-0.68,0.7602631123,1.589,-0.042,1.5895549692,0.589,0.008,0.5890543269,1.0,-0.05,1.0012492197
2019-04-22 07:00:00,0.934,-0.8845000000000001,1.2863499718,0.594,0.0055000000000000005,0.5940254624,0.34,-0.89,0.9527329112,1.634,0.1255,1.6388124511000002,0.594,0.0055000000000000005,0.5940254624,1.04,0.12,1.0469001863
2019-04-22 07:30:00,1.095,-0.3985,1.1652584477,0.515,0.021500000000000002,0.5154485910000001,0.58,-0.42,0.7161005516000001,1.7349999999999999,-0.3085,1.7622137356,0.515,0.021500000000000002,0.5154485910000001,1.22,-0.33,1.2638433447
2019-04-22 08:00:00,1.2125,-0.192,1.2276075309,0.5625,0.018000000000000002,0.5627879263000001,0.65,-0.21,0.6830812543,1.8825,-0.47200000000000003,1.94077053,0.5625,0.018000000000000002,0.5627879263000001,1.32,-0.49,1.408012784
2019-04-22 08:30:00,1.3555000000000001,-0.17500000000000002,1.3667498857,0.7055,-0.015,0.7056594434,0.65,-0.16,0.6694027188,2.0555,-0.385,2.0912449044,0.7055,-0.015,0.7056594434,1.35,-0.37,1.3997856979
2019-04-22 09:00:00,1.488,-0.004,1.4880053763,0.788,-0.044,0.7892274704000001,0.7000000000000001,0.04,0.7011419257,2.138,-0.544,2.2061232966,0.788,-0.044,0.7892274704000001,1.35,-0.5,1.4396180049
2019-04-22 09:30:00,1.6745,0.8130000000000001,1.8614293567,0.7845000000000001,-0.047,0.785906642,0.89,0.86,1.2376186812,2.2745,-1.327,2.6333019671,0.7845000000000001,-0.047,0.785906642,1.49,-1.28,1.9643064934
2019-04-22 10:00:00,1.75,0.6505000000000001,1.8669896224,0.75,-0.0395,0.7510394464,1.0,0.6900000000000001,1.2149485586,2.37,-1.1195,2.621102869,0.75,-0.0395,0.7510394464,1.62,-1.08,1.9469976888
2019-04-22 10:30:00,1.7595,0.148,1.7657135243000002,0.7895000000000001,-0.052000000000000005,0.791210623,0.97,0.2,0.990403958,2.4395,-0.582,2.5079641644,0.7895000000000001,-0.052000000000000005,0.791210623,1.65,-0.53,1.7330320251
2019-04-22 11:00:00,1.8175,0.133,1.8223598026,0.7375,-0.037,0.7384275523,1.08,0.17,1.0932977636,2.4475,-0.5670000000000001,2.5123186999,0.7375,-0.037,0.7384275523,1.71,-0.53,1.790251379
2019-04-22 11:30:00,1.8155000000000001,0.0585,1.8164422644,0.8255,-0.051500000000000004,0.8271048906,0.99,0.11,0.9960923652,2.4455,-0.47150000000000003,2.4905385964,0.8255,-0.051500000000000004,0.8271048906,1.62,-0.42,1.6735590817000001
2019-04-22 12:00:00,1.7930000000000001,0.106,1.7961305632,0.593,-0.004,0.5930134906,1.2,0.11,1.2050311199000001,2.443,-0.494,2.4924455862,0.593,-0.004,0.5930134906,1.85,-0.49,1.9137920472
2019-04-22 12:30:00,1.755,0.293,1.7792903080000002,0.515,0.013000000000000001,0.5151640515,1.24,0.28,1.2712198866,2.415,-0.707,2.5163612618,0.515,0.013000000000000001,0.5151640515,1.9,-0.72,2.0318464509
2019-04-22 13:00:00,1.7405,0.215,1.7537289557,0.5005000000000001,0.015,0.5007247248,1.24,0.2,1.2560254774000001,2.4005,-0.615,2.4780285006,0.5005000000000001,0.015,0.5007247248,1.9,-0.63,2.0017242567
2019-04-22 13:30:00,1.7269999999999999,0.318,1.7560333140000002,0.487,0.018000000000000002,0.48733253530000004,1.24,0.30000000000000004,1.2757742747,2.427,-0.722,2.5321163085,0.487,0.018000000000000002,0.48733253530000004,1.94,-0.74,2.0763429389
2019-04-22 14:00:00,1.7405,0.3125,1.7683315582999999,0.5005000000000001,0.0125,0.5006560696,1.24,0.30000000000000004,1.2757742747,2.4105,-0.7275,2.5178892945999998,0.5005000000000001,0.0125,0.5006560696,1.9100000000000001,-0.74,2.048340792
2019-04-22 14:30:00,1.6960000000000002,0.273,1.7178314818,0.496,0.013000000000000001,0.4961703337,1.2,0.26,1.2278436383,2.366,-0.687,2.4637217781,0.496,0.013000000000000001,0.4961703337,1.87,-0.7000000000000001,1.9967223142
2019-04-22 15:00:00,1.7135,0.6645,1.8378363638000002,0.49350000000000005,0.0145,0.4937129733,1.22,0.65,1.3823530662999999,2.2635,-1.0855,2.5103271699,0.49350000000000005,0.0145,0.4937129733,1.77,-1.1,2.0839625716
2019-04-22 15:30:00,1.7205,0.8625,1.9245847604000001,0.5505,0.0025,0.5505056766,1.17,0.86,1.4520674915,2.2405,-1.3075,2.5941080355,0.5505,0.0025,0.5505056766,1.69,-1.31,2.138270329
2019-04-22 16:00:00,1.7655,0.8695,1.9679991108000001,0.5355,0.0095,0.5355842604000001,1.23,0.86,1.500833102,2.3155,-1.3405,2.6755336851,0.5355,0.0095,0.5355842604000001,1.78,-1.35,2.234032229
2019-04-22 16:30:00,1.7965,0.7305,1.9393407384999999,0.4465,0.0205,0.44697035700000004,1.35,0.71,1.5253196386,2.3265000000000002,-1.1995,2.6175183858,0.4465,0.0205,0.44697035700000004,1.88,-1.22,2.2411604137
2019-04-22 17:00:00,1.7825000000000002,0.432,1.8341020282,0.4325,0.022,0.4330591761,1.35,0.41000000000000003,1.4108862463,2.3125,-0.9380000000000001,2.4954959928,0.4325,0.022,0.4330591761,1.88,-0.96,2.1109239683
2019-04-22 17:30:00,1.772,0.54,1.8524535082,0.482,0.02,0.4824147593,1.29,0.52,1.3908630414,2.322,-1.06,2.5525054358,0.482,0.02,0.4824147593,1.8399999999999999,-1.08,2.1335416565
2019-04-22 18:00:00,1.7865000000000002,0.5975,1.8837697577,0.4965,0.0175,0.4968083131,1.29,0.58,1.414390328,2.3365,-1.1425,2.600872642,0.4965,0.0175,0.4968083131,1.8399999999999999,-1.16,2.1751321799
2019-04-22 18:30:00,1.7895,0.6970000000000001,1.9204476692,0.46950000000000003,0.027,0.47027571700000004,1.32,0.67,1.4803040228,2.3795,-1.2530000000000001,2.6892432486,0.46950000000000003,0.027,0.47027571700000004,1.9100000000000001,-1.28,2.2992390045
2019-04-22 19:00:00,1.7435,0.983,2.0015197351,0.47350000000000003,0.033,0.4746485542,1.27,0.9500000000000001,1.586001261,2.3335,-1.5670000000000002,2.8108203874,0.47350000000000003,0.033,0.4746485542,1.8599999999999999,-1.6,2.453487314
2019-04-22 19:30:00,1.7315,0.983,1.9910754004000002,0.4615,0.033,0.462678344,1.27,0.9500000000000001,1.586001261,2.3215,-1.5270000000000001,2.7786851657,0.4615,0.033,0.462678344,1.8599999999999999,-1.56,2.4275913989
2019-04-22 20:00:00,1.8705,0.9570000000000001,2.1010995336,0.4605,0.037,0.46198403650000003,1.4100000000000001,0.92,1.683597339,2.4805,-1.5030000000000001,2.9003257145,0.4605,0.037,0.46198403650000003,2.02,-1.54,2.5400787389
2019-04-22 20:30:00,2.0065,0.96,2.2243296181,0.4365,0.04,0.43832892900000003,1.57,0.92,1.8196977771,2.6065,-1.5,3.0072981645,0.4365,0.04,0.43832892900000003,2.17,-1.54,2.6609208932
2019-04-22 21:00:00,2.0775,0.961,2.2890013652,0.4375,0.041,0.4394169432,1.6400000000000001,0.92,1.8804254838,2.7075,-1.499,3.0947628746,0.4375,0.041,0.4394169432,2.27,-1.54,2.743082208
2019-04-22 21:30:00,2.022,0.9615,2.2389654419,0.432,0.0415,0.4339887671,1.5899999999999999,0.92,1.8369812193000001,2.632,-1.5185,3.0386290083,0.432,0.0415,0.4339887671,2.2,-1.56,2.696961253
2019-04-22 22:00:00,1.8014999999999999,0.884,2.0067033288,0.4415,0.044,0.4436871082,1.3599999999999999,0.84,1.5984992962,2.4215,-1.466,2.8306921857000003,0.4415,0.044,0.4436871082,1.98,-1.51,2.49008032
2019-04-22 22:30:00,1.6965,0.3195,1.7263234054,0.42650000000000005,0.0495,0.4293629001,1.27,0.27,1.2983836105,2.4065,-0.9005000000000001,2.5694634654,0.42650000000000005,0.0495,0.4293629001,1.98,-0.9500000000000001,2.1961101976
2019-04-22 23:00:00,1.5565,0.23750000000000002,1.5745153222,0.42650000000000005,0.0475,0.4291369245,1.13,0.19,1.1458621209,2.2265,-0.8625,2.3877203563,0.42650000000000005,0.0475,0.4291369245,1.8,-0.91,2.0169531477
2019-04-22 23:30:00,1.45,-0.0285,1.4502800592,0.43,0.0415,0.4319979745,1.02,-0.07,1.0223991393,2.1,-0.5785,2.1782245637,0.43,0.0415,0.4319979745,1.67,-0.62,1.7813758727
2019-04-23 00:00:00,1.3045,0.28350000000000003,1.3349503736,0.41450000000000004,0.043500000000000004,0.4167763189,0.89,0.24,0.9217917335,1.8845,-0.9265,2.0999386896,0.41450000000000004,0.043500000000000004,0.4167763189,1.47,-0.97,1.7611927776
2019-04-23 00:30:00,1.2335,0.757,1.4472633658,0.41350000000000003,0.047,0.4161625283,0.8200000000000001,0.71,1.0846658472,1.7435,-1.443,2.2631927116,0.41350000000000003,0.047,0.4161625283,1.33,-1.49,1.9972481068
2019-04-23 01:00:00,1.2065000000000001,0.753,1.422199441,0.42650000000000005,0.043000000000000003,0.42866216300000004,0.78,0.71,1.0547511555,1.7065000000000001,-1.447,2.2373983217,0.42650000000000005,0.043000000000000003,0.42866216300000004,1.28,-1.49,1.9643064934
2019-04-23 01:30:00,1.0095,0.0105,1.0095546048,0.4395,0.0405,0.4413620962,0.5700000000000001,-0.03,0.5707889277,1.5795,-0.7495,1.7483050363000001,0.4395,0.0405,0.4413620962,1.1400000000000001,-0.79,1.3869751259
2019-04-23 02:00:00,1.075,0.0575,1.0765366924,0.455,0.0375,0.45654271430000004,0.62,0.02,0.6203224968000001,1.645,-0.7325,1.8007168711000001,0.455,0.0375,0.45654271430000004,1.19,-0.77,1.4173919712
2019-04-23 02:30:00,1.0625,-0.081,1.0655830564,0.4425,0.039,0.44421531940000003,0.62,-0.12,0.6315061362000001,1.6325,-0.621,1.7466245303,0.4425,0.039,0.44421531940000003,1.19,-0.66,1.3607718398
2019-04-23 03:00:00,1.0665,-0.052500000000000005,1.0677914122,0.4965,0.0275,0.4972609979,0.5700000000000001,-0.08,0.5755866572,1.6365,-0.6325000000000001,1.7544767025999999,0.4965,0.0275,0.4972609979,1.1400000000000001,-0.66,1.317269904
2019-04-23 03:30:00,1.0355,-0.0545,1.0369332187,0.5055000000000001,0.025500000000000002,0.5061427664,0.53,-0.08,0.5360037313,1.6055000000000001,-0.6345000000000001,1.7263315151,0.5055000000000001,0.025500000000000002,0.5061427664,1.1,-0.66,1.2828094169
2019-04-23 04:00:00,0.9500000000000001,-0.0405,0.9508628976000001,0.44,0.0395,0.4417694534,0.51,-0.08,0.51623638,1.5,-0.6905,1.6512995639999999,0.44,0.0395,0.4417694534,1.06,-0.73,1.2870508925
2019-04-23 04:30:00,1.025,-0.068,1.0272531334,0.425,0.042,0.4270702518,0.6000000000000001,-0.11,0.61,1.595,-0.618,1.7105405578,0.425,0.042,0.4270702518,1.17,-0.66,1.3433167906
2019-04-23 05:00:00,1.086,0.17200000000000001,1.0995362659,0.486,0.032,0.4870523586,0.6000000000000001,0.14,0.6161168720000001,1.6560000000000001,-0.838,1.8559579737,0.486,0.032,0.4870523586,1.17,-0.87,1.4580123456
2019-04-23 05:30:00,1.0525,-0.24550000000000002,1.0807527469,0.6625,-0.0055000000000000005,0.6625228298,0.39,-0.24,0.4579301257,1.6925,-0.4355,1.7476316832,0.6625,-0.0055000000000000005,0.6625228298,1.03,-0.43,1.1161541112
2019-04-23 06:00:00,1.0485,-0.6315000000000001,1.2239871323,0.7885000000000001,-0.0415,0.78959135,0.26,-0.59,0.6447480128,1.7785000000000002,-0.0415,1.7789841202,0.7885000000000001,-0.0415,0.78959135,0.99,0.0,0.99
2019-04-23 06:30:00,1.233,0.435,1.3074838431,0.903,-0.075,0.9061092649,0.33,0.51,0.6074537019,1.893,-1.005,2.1432391374,0.903,-0.075,0.9061092649,0.99,-0.93,1.3583077707
2019-04-23 07:00:00,1.297,-0.0775,1.2993133764,0.877,-0.0575,0.8788829558000001,0.42,-0.02,0.4204759208,2.057,-0.4675,2.1094561502999998,0.877,-0.0575,0.8788829558000001,1.18,-0.41000000000000003,1.2491997438
2019-04-23 07:30:00,1.4285,0.10350000000000001,1.4322445671000001,0.8585,-0.0565,0.8603571933,0.5700000000000001,0.16,0.5920304046,2.2485,-0.5965,2.3262769612,0.8585,-0.0565,0.8603571933,1.3900000000000001,-0.54,1.4912075644
2019-04-23 08:00:00,1.486,0.21450000000000002,1.5014014287,0.786,-0.035500000000000004,0.7868012773,0.7000000000000001,0.25,0.7433034374,2.336,-0.6755,2.4317064482,0.786,-0.035500000000000004,0.7868012773,1.55,-0.64,1.6769317219
2019-04-23 08:30:00,1.7135,0.41000000000000003,1.7618689650000001,0.8635,-0.06,0.8655820296000001,0.85,0.47000000000000003,0.9712878049,2.5335,-0.7000000000000001,2.6284258122,0.8635,-0.06,0.8655820296000001,1.67,-0.64,1.7884350701
2019-04-23 09:00:00,1.8835000000000002,0.9440000000000001,2.1068242096,0.7835000000000001,-0.036000000000000004,0.784326622,1.1,0.98,1.4732277489,2.7235,-1.116,2.9432818842,0.7835000000000001,-0.036000000000000004,0.784326622,1.94,-1.08,2.2203603311
2019-04-23 09:30:00,1.9645000000000001,0.319,1.9902314564,0.5345,0.009000000000000001,0.5345757664,1.43,0.31,1.4632156369,2.8845,-0.41100000000000003,2.9136336849,0.5345,0.009000000000000001,0.5345757664,2.35,-0.42,2.3872368965
2019-04-23 10:00:00,2.0575,0.584,2.1387758765,0.6275000000000001,-0.016,0.6277039509,1.43,0.6000000000000001,1.5507740003000001,2.8775,-0.686,2.9581416886,0.6275000000000001,-0.016,0.6277039509,2.25,-0.67,2.3476371099
2019-04-23 10:30:00,2.0755,0.673,2.1818866263,0.5655,0.003,0.5655079575,1.51,0.67,1.6519685227,2.8755,-0.8170000000000001,2.9893125046,0.5655,0.003,0.5655079575,2.31,-0.8200000000000001,2.451224184
2019-04-23 11:00:00,2.0745,0.685,2.1846682242,0.5345,0.015,0.5347104357,1.54,0.67,1.6794344286,2.8745000000000003,-0.895,3.0106104447,0.5345,0.015,0.5347104357,2.34,-0.91,2.5107170291000003
2019-04-23 11:30:00,2.128,0.7225,2.2473073332,0.508,0.022500000000000003,0.5084980334,1.62,0.7000000000000001,1.7647662735,2.918,-0.8075,3.0276691117,0.508,0.022500000000000003,0.5084980334,2.41,-0.8300000000000001,2.5489213404999997
2019-04-23 12:00:00,2.158,0.725,2.2765300349,0.498,0.025,0.4986271152,1.6600000000000001,0.7000000000000001,1.8015548840000002,2.958,-0.805,3.0655813478,0.498,0.025,0.4986271152,2.46,-0.8300000000000001,2.5962472918
2019-04-23 12:30:00,2.076,0.7035,2.1919599107,0.41600000000000004,0.043500000000000004,0.4182681556,1.6600000000000001,0.66,1.7863930139000002,2.876,-0.8365,2.9951808376,0.41600000000000004,0.043500000000000004,0.4182681556,2.46,-0.88,2.6126614783
2019-04-23 13:00:00,2.059,0.7020000000000001,2.1753815757,0.399,0.042,0.4012044367,1.6600000000000001,0.66,1.7863930139000002,2.829,-0.838,2.9505058888,0.399,0.042,0.4012044367,2.43,-0.88,2.5844341741
2019-04-23 13:30:00,2.062,0.7010000000000001,2.1778992171000002,0.402,0.041,0.404085387,1.6600000000000001,0.66,1.7863930139000002,2.862,-0.839,2.9824427907,0.402,0.041,0.404085387,2.46,-0.88,2.6126614783
2019-04-23 14:00:00,2.0435,0.706,2.1620194842,0.3835,0.046,0.3862489482,1.6600000000000001,0.66,1.7863930139000002,2.8435,-0.834,2.9632833563,0.3835,0.046,0.3862489482,2.46,-0.88,2.6126614783
2019-04-23 14:30:00,2.085,0.499,2.1438810601,0.375,0.049,0.378187784,1.71,0.45,1.7682194434,2.675,-0.631,2.7484151797000003,0.375,0.049,0.378187784,2.3,-0.68,2.398416144
2019-04-23 15:00:00,2.02,0.1365,2.0246066902,0.38,0.0465,0.3828344943,1.6400000000000001,0.09,1.6424676557,2.68,-0.28350000000000003,2.6949531072,0.38,0.0465,0.3828344943,2.3,-0.33,2.3235533134
2019-04-23 15:30:00,2.009,0.168,2.0160121527,0.369,0.048,0.372108855,1.6400000000000001,0.12,1.6443843833,2.819,-0.352,2.8408915854,0.369,0.048,0.372108855,2.45,-0.4,2.4824383174999998
2019-04-23 16:00:00,2.008,0.199,2.0178367129,0.368,0.049,0.3712478956,1.6400000000000001,0.15,1.6468454694,2.878,-0.41100000000000003,2.9071988236,0.368,0.049,0.3712478956,2.51,-0.46,2.551803284
2019-04-23 16:30:00,2.0145,0.20350000000000001,2.024752454,0.3745,0.053500000000000006,0.3783021279,1.6400000000000001,0.15,1.6468454694,2.9045,-0.40650000000000003,2.9328079548,0.3745,0.053500000000000006,0.3783021279,2.5300000000000002,-0.46,2.5714781741
2019-04-23 17:00:00,2.129,0.315,2.1521770373,0.379,0.045,0.3816621543,1.75,0.27,1.7707060739,3.019,-0.555,3.0695905264,0.379,0.045,0.3816621543,2.64,-0.6000000000000001,2.7073234014
2019-04-23 17:30:00,2.0475,0.10450000000000001,2.0501649934,0.42750000000000005,0.0345,0.428889846,1.62,0.07,1.6215116404,2.9475,-0.4555,2.9824883068,0.42750000000000005,0.0345,0.428889846,2.52,-0.49,2.5671969149000002
2019-04-23 18:00:00,2.1015,0.8240000000000001,2.257272303,0.4615,0.024,0.4621236306,1.6400000000000001,0.8,1.8247191565,2.9215,-1.206,3.1606325712,0.4615,0.024,0.4621236306,2.46,-1.23,2.7503636123
2019-04-23 18:30:00,2.0975,0.8905000000000001,2.278705005,0.48750000000000004,0.0205,0.48793083530000003,1.6099999999999999,0.87,1.8300273222,2.9175,-1.2795,3.1857379836,0.48750000000000004,0.0205,0.48793083530000003,2.43,-1.3,2.755884613
2019-04-23 19:00:00,1.871,0.422,1.9180002607,0.47100000000000003,0.022,0.4715135205,1.4,0.4,1.4560219779,2.741,-0.928,2.8938322343,0.47100000000000003,0.022,0.4715135205,2.27,-0.9500000000000001,2.4607722365
2019-04-23 19:30:00,2.2385,-0.001,2.2385002234,0.4485,0.029,0.4494365917,1.79,-0.03,1.790251379,2.6285,-0.41100000000000003,2.6604385447,0.4485,0.029,0.4494365917,2.18,-0.44,2.2239604313
2019-04-23 20:00:00,2.3595,0.2025,2.3681736634,0.47950000000000004,0.0325,0.48060014570000004,1.88,0.17,1.8876705221,2.6095,-0.6075,2.679280967,0.47950000000000004,0.0325,0.48060014570000004,2.13,-0.64,2.2240728405
2019-04-23 20:30:00,2.31,-0.445,2.352472104,0.59,0.015,0.5901906472,1.72,-0.46,1.7804493815,2.66,-0.005,2.6600046992,0.59,0.015,0.5901906472,2.07,-0.02,2.0700966161
2019-04-23 21:00:00,2.4305,-0.28250000000000003,2.446862583,0.5705,0.0175,0.5707683418,1.8599999999999999,-0.30000000000000004,1.8840382162,2.7305,-0.1325,2.7337129513000002,0.5705,0.0175,0.5707683418,2.16,-0.15,2.1652020691000002
2019-04-23 21:30:00,2.2695,-0.5605,2.3376891367,0.5495,0.0195,0.5498458875000001,1.72,-0.58,1.8151583953000001,2.6195,0.08950000000000001,2.6210285195000003,0.5495,0.0195,0.5498458875000001,2.07,0.07,2.0711832367
2019-04-23 22:00:00,2.1095,-0.5660000000000001,2.1841122338,0.5695,0.014,0.5696720548,1.54,-0.58,1.6456001945,2.4295,0.044,2.4298984032,0.5695,0.014,0.5696720548,1.8599999999999999,0.03,1.8602419198
2019-04-23 22:30:00,2.002,0.20600000000000002,2.0125704957,0.522,0.026000000000000002,0.5226471085000001,1.48,0.18,1.490905765,2.212,-0.704,2.3213272066,0.522,0.026000000000000002,0.5226471085000001,1.69,-0.73,1.8409236812
2019-04-23 23:00:00,1.901,0.40850000000000003,1.944395343,0.441,0.0385,0.44267736560000004,1.46,0.37,1.5061540426,2.071,-0.9215000000000001,2.2667605189,0.441,0.0385,0.44267736560000004,1.63,-0.96,1.891692364
2019-04-23 23:30:00,1.693,0.1875,1.7033511822,0.433,0.0375,0.4346208117,1.26,0.15,1.268897159,1.913,-0.7525000000000001,2.0556812131,0.433,0.0375,0.4346208117,1.48,-0.79,1.677647162
2019-04-24 00:00:00,1.561,0.049,1.5617688689,0.431,0.039,0.432760904,1.13,0.01,1.1300442469,1.7610000000000001,-0.661,1.8809683676,0.431,0.039,0.432760904,1.33,-0.7000000000000001,1.5029637388000001
2019-04-24 00:30:00,1.496,0.1375,1.5023056447,0.366,0.0275,0.3670316744,1.13,0.11,1.1353413584,1.666,-0.7725000000000001,1.8363856485,0.366,0.0275,0.3670316744,1.3,-0.8,1.5264337522
2019-04-24 01:00:00,1.393,0.12050000000000001,1.3982021492,0.423,0.0405,0.4249344067,0.97,0.08,0.9732933782000001,1.593,-0.7595000000000001,1.7647915599,0.423,0.0405,0.4249344067,1.17,-0.8,1.4173566947
2019-04-24 01:30:00,1.2570000000000001,0.0855,1.2599044607,0.427,0.035500000000000004,0.4284731614,0.8300000000000001,0.05,0.8315046602,1.437,-0.7645000000000001,1.6277067457,0.427,0.035500000000000004,0.4284731614,1.01,-0.8,1.2884486796
2019-04-24 02:00:00,1.341,0.155,1.3499281462,0.531,0.005,0.53102354,0.81,0.15,0.8237718131,1.541,-0.8150000000000001,1.7432458232,0.531,0.005,0.53102354,1.01,-0.8200000000000001,1.3009611831
2019-04-24 02:30:00,1.326,0.0475,1.3268505002,0.446,-0.0325,0.44718256900000003,0.88,0.08,0.8836288814000001,1.506,-0.7525000000000001,1.6835356397,0.446,-0.0325,0.44718256900000003,1.06,-0.72,1.2814054784
2019-04-24 03:00:00,1.2595,-0.0585,1.2608578429000001,0.4295,-0.0285,0.4304445377,0.8300000000000001,-0.03,0.8305419917,1.4495,-0.6385000000000001,1.5838978818,0.4295,-0.0285,0.4304445377,1.02,-0.61,1.1884864324
2019-04-24 03:30:00,1.3255,0.28200000000000003,1.3551657648,0.42550000000000004,-0.028,0.42642027390000004,0.9,0.31,0.9518928511,1.5055,-0.968,1.7898475494000001,0.42550000000000004,-0.028,0.42642027390000004,1.08,-0.9400000000000001,1.4317821063
2019-04-24 04:00:00,1.259,0.2775,1.2892196283000001,0.309,-0.0025,0.30901011310000004,0.9500000000000001,0.28,0.990403958,1.419,-0.9825,1.7259395268,0.309,-0.0025,0.30901011310000004,1.11,-0.98,1.4807092895
2019-04-24 04:30:00,1.291,0.5325,1.3965089509,0.291,0.0025,0.2910107386,1.0,0.53,1.1317685276,1.401,-1.2175,1.8561000108,0.291,0.0025,0.2910107386,1.11,-1.22,1.649393828
2019-04-24 05:00:00,1.3860000000000001,-0.0685,1.3876916985,0.28600000000000003,0.0015,0.28600393350000003,1.1,-0.07,1.1022250224,1.566,-0.5685,1.6659976741,0.28600000000000003,0.0015,0.28600393350000003,1.28,-0.5700000000000001,1.4011780758
2019-04-24 05:30:00,1.355,0.501,1.4446542839,0.325,-0.009000000000000001,0.3251245915,1.03,0.51,1.1493476411,1.505,-1.149,1.8934693026,0.325,-0.009000000000000001,0.3251245915,1.18,-1.1400000000000001,1.6407315442
2019-04-24 06:00:00,1.438,0.9085000000000001,1.7009456928,0.308,-0.0015,0.3080036526,1.13,0.91,1.4508618129,1.528,-1.5815000000000001,2.1990739528,0.308,-0.0015,0.3080036526,1.22,-1.58,1.9961963831
2019-04-24 06:30:00,1.5425,0.2545,1.5633542464999999,0.29250000000000004,0.0045000000000000005,0.2925346133,1.25,0.25,1.2747548784,1.7025000000000001,-0.8355,1.8964615736,0.29250000000000004,0.0045000000000000005,0.2925346133,1.4100000000000001,-0.84,1.641249524
2019-04-24 07:00:00,1.615,-0.2725,1.6378282114,0.315,-0.0025,0.3150099205,1.3,-0.27,1.3277424449,1.865,-0.28250000000000003,1.8862744366,0.315,-0.0025,0.3150099205,1.55,-0.28,1.5750872992
2019-04-24 07:30:00,2.3425000000000002,0.0125,2.3425333509,0.29250000000000004,0.0025,0.2925106836,2.05,0.01,2.0500243901,1.8425,-0.6375000000000001,1.9496698438000002,0.29250000000000004,0.0025,0.2925106836,1.55,-0.64,1.6769317219
2019-04-24 08:00:00,3.7095000000000002,-0.42550000000000004,3.7338238443,0.28950000000000004,0.0045000000000000005,0.289534972,3.42,-0.43,3.4469261669,-22.5505,-22.8355,32.0933811011,0.28950000000000004,0.0045000000000000005,0.289534972,-22.84,-22.84,32.3006377646
2019-04-24 08:30:00,3.6285,-0.033,3.6286500589,0.3085,-0.003,0.3085145864,3.32,-0.03,3.3201355394,2.1885,-0.793,2.3277416631,0.3085,-0.003,0.3085145864,1.88,-0.79,2.0392400545
2019-04-24 09:00:00,2.3455,0.889,2.5083243909,0.3055,-0.001,0.3055016367,2.04,0.89,2.225690904,2.3855,-1.101,2.6273201651,0.3055,-0.001,0.3055016367,2.08,-1.1,2.3529555882
2019-04-24 09:30:00,2.51,0.9595,2.6871435112,0.31,-0.0005,0.3100004032,2.2,0.96,2.4003333102,2.46,-1.1405,2.7115199151000002,0.31,-0.0005,0.3100004032,2.15,-1.1400000000000001,2.4335365212
2019-04-24 10:00:00,2.6335,0.984,2.8113303346,0.3335,-0.006,0.33355396860000003,2.3,0.99,2.5040167731,2.5835,-1.146,2.8262675475,0.3335,-0.006,0.33355396860000003,2.25,-1.1400000000000001,2.5223203603
2019-04-24 10:30:00,2.5635,0.992,2.7487444861,0.3035,0.002,0.3035065897,2.26,0.99,2.4673264883,2.5135,-1.138,2.759116933,0.3035,0.002,0.3035065897,2.21,-1.1400000000000001,2.4867046467
2019-04-24 11:00:00,2.681,0.428,2.7149484341,0.321,-0.002,0.3210062305,2.36,0.43,2.398853893,2.701,-0.562,2.7588484917000002,0.321,-0.002,0.3210062305,2.38,-0.56,2.4449948875
2019-04-24 11:30:00,2.6605,-0.021,2.6605828779,0.36050000000000004,0.009000000000000001,0.3606123265,2.3,-0.03,2.3001956439,2.7405,-0.111,2.7427470262,0.36050000000000004,0.009000000000000001,0.3606123265,2.38,-0.12,2.3830232899
2019-04-24 12:00:00,2.761,-0.052000000000000005,2.7614896342,0.391,0.048,0.3939352739,2.37,-0.1,2.3721087665000002,2.811,-0.042,2.8113137498,0.391,0.048,0.3939352739,2.42,-0.09,2.4216729754
2019-04-24 12:30:00,2.8335,-0.0505,2.8339499819,0.3735,0.0495,0.3767658424,2.46,-0.1,2.4620316814,2.8835,-0.0405,2.8837844059,0.3735,0.0495,0.3767658424,2.51,-0.09,2.5116130275
2019-04-24 13:00:00,2.718,-0.052500000000000005,2.7185069890999998,0.388,0.0475,0.39089672550000004,2.33,-0.1,2.3321449355,2.778,-0.07250000000000001,2.7789458883,0.388,0.0475,0.39089672550000004,2.39,-0.12,2.3930106561
2019-04-24 13:30:00,2.793,-0.018000000000000002,2.7930580015,0.403,0.042,0.40518267490000004,2.39,-0.06,2.3907530194,2.8529999999999998,-0.11800000000000001,2.8554391956,0.403,0.042,0.40518267490000004,2.45,-0.16,2.4552189312
2019-04-24 14:00:00,2.759,-0.023,2.7590958664,0.649,-0.013000000000000001,0.6491301873,2.11,-0.01,2.1100236965,2.829,-0.10300000000000001,2.8308744232,0.649,-0.013000000000000001,0.6491301873,2.18,-0.09,2.1818570072
2019-04-24 14:30:00,2.7815000000000003,-0.0095,2.7815162232,0.5915,0.0005,0.5915002113,2.19,-0.01,2.1900228309,2.8515,-0.08950000000000001,2.8529042220000003,0.5915,0.0005,0.5915002113,2.26,-0.09,2.2617913255
2019-04-24 15:00:00,2.74,0.002,2.7400007299,0.5700000000000001,0.012,0.5701263018,2.17,-0.01,2.1700230414,2.81,-0.128,2.8129137918,0.5700000000000001,0.012,0.5701263018,2.24,-0.14,2.2443707359
2019-04-24 15:30:00,2.7615,0.003,2.7615016295,0.7615000000000001,-0.037,0.7623983539,2.0,0.04,2.00039996,2.8315,-0.137,2.8348123836,0.7615000000000001,-0.037,0.7623983539,2.07,-0.1,2.0724140513
2019-04-24 16:00:00,2.682,-0.0085,2.6820134694,0.642,-0.0085,0.6420562670000001,2.04,0.0,2.04,2.752,-0.17850000000000002,2.7577828504,0.642,-0.0085,0.6420562670000001,2.11,-0.17,2.1168372635
2019-04-24 16:30:00,2.6755,0.05,2.6759671616,0.5655,0.01,0.5655884104000001,2.11,0.04,2.1103791129,2.7555,-0.23,2.7650823225,0.5655,0.01,0.5655884104000001,2.19,-0.24,2.2031114361
2019-04-24 17:00:00,2.724,0.019,2.724066262,0.614,0.009000000000000001,0.6140659574,2.11,0.01,2.1100236965,2.8040000000000003,-0.181,2.8098357603,0.614,0.009000000000000001,0.6140659574,2.19,-0.19,2.1982265579
2019-04-24 17:30:00,2.656,-0.0625,2.6567352616,0.5760000000000001,0.0175,0.5762657807,2.08,-0.08,2.081537893,2.726,-0.2225,2.73506531,0.5760000000000001,0.0175,0.5762657807,2.15,-0.24,2.1633538777
2019-04-24 18:00:00,2.6715,-0.0645,2.6722785222,0.5915,0.0155,0.5917030505,2.08,-0.08,2.081537893,2.7215,-0.2245,2.7307439463,0.5915,0.0155,0.5917030505,2.13,-0.24,2.1434784813
2019-04-24 18:30:00,2.5965,-0.108,2.5987451299,0.5165000000000001,0.032,0.5174903381,2.08,-0.14,2.0847062143,2.6465,-0.23800000000000002,2.6571801313,0.5165000000000001,0.032,0.5174903381,2.13,-0.27,2.1470444802
2019-04-24 19:00:00,2.49,-0.117,2.4927472796,0.52,0.023,0.5205084053,1.97,-0.14,1.9749683542,2.55,-0.267,2.5639401319,0.52,0.023,0.5205084053,2.03,-0.29,2.0506096654
2019-04-24 19:30:00,2.66,-0.105,2.6620715618,0.56,0.015,0.5602008568,2.1,-0.12,2.1034257772,2.7199999999999998,-0.225,2.7292902008,0.56,0.015,0.5602008568,2.16,-0.24,2.1732924332
2019-04-24 20:00:00,2.568,-0.136,2.5715987245000003,0.628,0.004,0.6280127387000001,1.94,-0.14,1.9450449866000001,2.638,-0.256,2.6503924238,0.628,0.004,0.6280127387000001,2.01,-0.26,2.0267461607
2019-04-24 20:30:00,2.5895,-0.1265,2.5925879927,0.7795000000000001,-0.026500000000000003,0.7799503189,1.81,-0.1,1.8127603261,2.6495,-0.2565,2.6618870186,0.7795000000000001,-0.026500000000000003,0.7799503189,1.87,-0.23,1.8840912929
2019-04-24 21:00:00,2.5365,-0.1305,2.5398548187000003,0.7665000000000001,-0.0105,0.7665719144,1.77,-0.12,1.774063133,2.5965,-0.2805,2.6116072637,0.7665000000000001,-0.0105,0.7665719144,1.83,-0.27,1.8498108011
2019-04-24 21:30:00,2.5805,-0.134,2.5839768285,0.6405000000000001,0.016,0.6406998127,1.94,-0.15,1.9457903279000002,2.6405000000000003,-0.254,2.6526884947,0.6405000000000001,0.016,0.6406998127,2.0,-0.27,2.0181427105
2019-04-24 22:00:00,2.4314999999999998,0.14250000000000002,2.4356720838,0.7215,-0.007500000000000001,0.7215389802000001,1.71,0.15,1.7165663401,2.4515000000000002,-0.5675,2.5163283767999998,0.7215,-0.007500000000000001,0.7215389802000001,1.73,-0.56,1.8183783985000002
2019-04-24 22:30:00,2.292,0.73,2.4054446574,0.652,0.0,0.652,1.6400000000000001,0.73,1.7951323071,2.242,-1.18,2.5335674453,0.652,0.0,0.652,1.5899999999999999,-1.18,1.9800252524
2019-04-24 23:00:00,2.0345,0.11950000000000001,2.0380065015,0.6045,0.0095,0.6045746439,1.43,0.11,1.4342245291,2.0645,-0.6305000000000001,2.1586316267,0.6045,0.0095,0.6045746439,1.46,-0.64,1.5941141741
2019-04-24 23:30:00,1.843,-0.222,1.8563224397,0.613,0.008,0.6130522001,1.23,-0.23,1.2513193038,1.903,-0.342,1.933487264,0.613,0.008,0.6130522001,1.29,-0.35000000000000003,1.3366375724
2019-04-25 00:00:00,1.75,-0.229,1.7649195449000001,0.62,0.001,0.6200008065,1.13,-0.23,1.1531695452,1.81,-0.329,1.8396578486,0.62,0.001,0.6200008065,1.19,-0.33,1.2349089035
2019-04-25 00:30:00,1.625,0.431,1.6811858910000002,0.605,-0.009000000000000001,0.6050669384,1.02,0.44,1.1108555262,1.595,-1.069,1.9201005182,0.605,-0.009000000000000001,0.6050669384,0.99,-1.06,1.4504137341
2019-04-25 01:00:00,1.6545,0.42850000000000005,1.7090882072,0.6345000000000001,-0.0115,0.6346042074,1.02,0.44,1.1108555262,1.6245,-1.0715,1.9460504875,0.6345000000000001,-0.0115,0.6346042074,0.99,-1.06,1.4504137341
2019-04-25 01:30:00,1.783,0.4,1.8273174327000001,0.763,-0.04,0.7640477734000001,1.02,0.44,1.1108555262,1.7530000000000001,-1.1,2.0695431863,0.763,-0.04,0.7640477734000001,0.99,-1.06,1.4504137341
2019-04-25 02:00:00,1.5195,0.5765,1.6251869123,0.8295,-0.053500000000000006,0.8312234958,0.6900000000000001,0.63,0.9343446901,1.4895,-1.2135,1.9212476415,0.8295,-0.053500000000000006,0.8312234958,0.66,-1.16,1.3346160497000001
2019-04-25 02:30:00,1.525,0.5845,1.6331764295,0.795,-0.0455,0.7963009795,0.73,0.63,0.9642613754,1.4849999999999999,-1.2055,1.9127088775,0.795,-0.0455,0.7963009795,0.6900000000000001,-1.16,1.3497036712
2019-04-25 03:00:00,1.5045000000000002,0.5875,1.6151397772,0.7745000000000001,-0.0425,0.7756651984,0.73,0.63,0.9642613754,1.4645000000000001,-1.2025000000000001,1.894931793,0.7745000000000001,-0.0425,0.7756651984,0.6900000000000001,-1.16,1.3497036712
2019-04-25 03:30:00,1.4475,0.5805,1.5595629195,0.9075000000000001,-0.0795,0.910975576,0.54,0.66,0.8527602242000001,1.4075,-1.2095,1.8557872992000002,0.9075000000000001,-0.0795,0.910975576,0.5,-1.13,1.2356779516
2019-04-25 04:00:00,1.367,0.581,1.4853450778,0.907,-0.079,0.9104339625000001,0.46,0.66,0.8044874144,1.327,-1.209,1.7951629453,0.907,-0.079,0.9104339625000001,0.42,-1.13,1.2055289296
2019-04-25 04:30:00,1.408,0.5635,1.5165738525,0.9480000000000001,-0.0965,0.9528988666,0.46,0.66,0.8044874144,1.3679999999999999,-1.2065000000000001,1.8240247394,0.9480000000000001,-0.0965,0.9528988666,0.42,-1.11,1.1868024267
2019-04-25 05:00:00,1.5035,0.5760000000000001,1.6100584617,0.9135000000000001,-0.084,0.9173539393000001,0.59,0.66,0.8852683209000001,1.4635,-1.194,1.8887742718,0.9135000000000001,-0.084,0.9173539393000001,0.55,-1.11,1.238789732
2019-04-25 05:30:00,1.545,0.5945,1.6554320433,0.865,-0.0655,0.8674763686,0.68,0.66,0.9476286192000001,1.505,-1.1755,1.9096662667,0.865,-0.0655,0.8674763686,0.64,-1.11,1.2812884141
2019-04-25 06:00:00,1.5785,0.5995,1.6885089575999999,0.8985000000000001,-0.0805,0.9020989414,0.68,0.68,0.9616652224000001,1.5385,-1.1905000000000001,1.9453206677,0.8985000000000001,-0.0805,0.9020989414,0.64,-1.11,1.2812884141
2019-04-25 06:30:00,1.6555,0.249,1.674121038,0.8455,-0.07100000000000001,0.8484758394,0.81,0.32,0.8709190548,1.6655,-0.771,1.8353014058000001,0.8455,-0.07100000000000001,0.8484758394,0.8200000000000001,-0.7000000000000001,1.0781465578
2019-04-25 07:00:00,1.7570000000000001,-0.1375,1.7623720521,0.917,-0.0975,0.9221687752000001,0.84,-0.04,0.8409518417,1.8170000000000002,-0.35750000000000004,1.8518356434,0.917,-0.0975,0.9221687752000001,0.9,-0.26,0.9368030743
2019-04-25 07:30:00,1.933,0.511,1.9994024107000001,0.883,-0.089,0.8874739433000001,1.05,0.6000000000000001,1.2093386622,1.933,-0.989,2.1713152696,0.883,-0.089,0.8874739433000001,1.05,-0.9,1.3829316686
2019-04-25 08:00:00,2.0955,0.7795000000000001,2.235786327,0.8955000000000001,-0.1005,0.9011218009,1.2,0.88,1.488086019,2.0555,-1.1905000000000001,2.3753674453,0.8955000000000001,-0.1005,0.9011218009,1.16,-1.09,1.5917600322
2019-04-25 08:30:00,2.2905,0.8270000000000001,2.4352246816,0.9105000000000001,-0.10300000000000001,0.9163073993,1.38,0.93,1.6641213898,2.2505,-1.123,2.5151300662000002,0.9105000000000001,-0.10300000000000001,0.9163073993,1.34,-1.02,1.6840427548
2019-04-25 09:00:00,2.4825,0.843,2.6217275316,0.8725,-0.08700000000000001,0.8768268073000001,1.6099999999999999,0.93,1.8593009439000001,2.4325,-1.087,2.6643245392,0.8725,-0.08700000000000001,0.8768268073000001,1.56,-1.0,1.8529975715
2019-04-25 09:30:00,2.673,0.8725,2.8117939558,0.873,-0.08750000000000001,0.877374065,1.8,0.96,2.04,2.623,-1.0875,2.8395044022,0.873,-0.08750000000000001,0.877374065,1.75,-1.0,2.0155644371
2019-04-25 10:00:00,2.6550000000000002,0.891,2.8005188805,0.8150000000000001,-0.069,0.8179156436,1.8399999999999999,0.96,2.0753794834,2.605,-1.069,2.8158100078,0.8150000000000001,-0.069,0.8179156436,1.79,-1.0,2.0503902068
2019-04-25 10:30:00,2.6535,0.8825000000000001,2.7964027786,0.8835000000000001,-0.0975,0.8888636003,1.77,0.98,2.0231905496,2.6035,-1.0675,2.8138529635,0.8835000000000001,-0.0975,0.8888636003,1.72,-0.97,1.9746645285
2019-04-25 11:00:00,2.7095000000000002,0.883,2.8497507347,0.8595,-0.097,0.8649562128,1.85,0.98,2.0935376758,2.6595,-1.067,2.8655591514000003,0.8595,-0.097,0.8649562128,1.8,-0.97,2.0447249204
2019-04-25 11:30:00,2.832,0.9,2.9715692824,0.842,-0.13,0.8519765255,1.99,1.03,2.2407588,2.7720000000000002,-1.07,2.9713438037,0.842,-0.13,0.8519765255,1.9300000000000002,-0.9400000000000001,2.1467417171
2019-04-25 12:00:00,2.7359999999999998,0.9405,2.893136058,0.746,-0.08950000000000001,0.7513496190000001,1.99,1.03,2.2407588,2.676,-1.0595,2.8781098398,0.746,-0.08950000000000001,0.7513496190000001,1.9300000000000002,-0.97,2.1600462958
2019-04-25 12:30:00,2.7895000000000003,0.8905000000000001,2.9281906529,0.8695,-0.1395,0.8806193843000001,1.92,1.03,2.1788299612,2.7395,-1.0895,2.9481978394,0.8695,-0.1395,0.8806193843000001,1.87,-0.9500000000000001,2.0974746721
2019-04-25 13:00:00,2.8345000000000002,0.8975000000000001,2.973196344,0.6845,-0.07250000000000001,0.6883287732000001,2.15,0.97,2.3586860749,2.7745,-1.0925,2.9818461563,0.6845,-0.07250000000000001,0.6883287732000001,2.09,-1.02,2.3256181974
2019-04-25 13:30:00,2.752,0.201,2.7593305347,0.552,-0.039,0.5533760024000001,2.2,0.24,2.213052191,2.792,-0.419,2.8232649539,0.552,-0.039,0.5533760024000001,2.24,-0.38,2.2720035211000003
2019-04-25 14:00:00,2.733,0.055,2.7335533651,0.583,-0.045,0.5847341276,2.15,0.1,2.152324325,2.823,-0.225,2.8319523301,0.583,-0.045,0.5847341276,2.24,-0.18,2.2472205054
2019-04-25 14:30:00,2.7405,0.049,2.7409380237,0.7705000000000001,-0.101,0.7770915326000001,1.97,0.15,1.9757024067,2.8105,-0.231,2.8199771719,0.7705000000000001,-0.101,0.7770915326000001,2.04,-0.13,2.0441379601
2019-04-25 15:00:00,2.6825,0.0335,2.6827091717,0.6025,-0.0565,0.6051433714000001,2.08,0.09,2.0819462049,2.7525,-0.23650000000000002,2.7626415801,0.6025,-0.0565,0.6051433714000001,2.15,-0.18,2.1575217264
2019-04-25 15:30:00,2.7485,0.0495,2.748945707,0.6485000000000001,-0.07050000000000001,0.6523208566,2.1,0.12,2.1034257772,2.7984999999999998,-0.2205,2.8071734004,0.6485000000000001,-0.07050000000000001,0.6523208566,2.15,-0.15,2.1552262062
2019-04-25 16:00:00,2.577,-0.017,2.5770560723,0.397,-0.017,0.3973638131,2.18,0.0,2.18,2.6470000000000002,-0.23700000000000002,2.6575887567,0.397,-0.017,0.3973638131,2.25,-0.22,2.2607299706
2019-04-25 16:30:00,2.8125,0.015,2.8125399997000002,0.3825,-0.015,0.3827940047,2.43,0.03,2.4301851781,2.8825000000000003,-0.23500000000000001,2.8920634934000002,0.3825,-0.015,0.3827940047,2.5,-0.22,2.5096613317000003
2019-04-25 17:00:00,2.8925,0.011,2.8925209161,0.4025,-0.019,0.4029481977,2.49,0.03,2.4901807163000003,2.9525,-0.219,2.9606109589000003,0.4025,-0.019,0.4029481977,2.55,-0.2,2.5578311125
2019-04-25 17:30:00,2.759,-0.028,2.7591420768,0.299,0.002,0.2990066889,2.46,-0.03,2.46018292,2.829,-0.278,2.8426264264,0.299,0.002,0.2990066889,2.5300000000000002,-0.28,2.5454469156
2019-04-25 18:00:00,2.7030000000000003,-0.0505,2.7034717032,0.313,-0.0005,0.3130003994,2.39,-0.05,2.3905229553,2.773,-0.2805,2.7871507405,0.313,-0.0005,0.3130003994,2.46,-0.28,2.4758836806
2019-04-25 18:30:00,2.752,-0.046,2.7523844208,0.292,0.004,0.292027396,2.46,-0.05,2.4605080776,2.822,-0.276,2.8354646885,0.292,0.004,0.292027396,2.5300000000000002,-0.28,2.5454469156
2019-04-25 19:00:00,2.706,-0.063,2.7067332709,0.366,-0.013000000000000001,0.36623080150000004,2.34,-0.05,2.3405341271,2.776,-0.293,2.7914198896,0.366,-0.013000000000000001,0.36623080150000004,2.41,-0.28,2.4262110378
2019-04-25 19:30:00,2.8435,-0.0315,2.8436744715,0.35350000000000004,-0.0115,0.3536870085,2.49,-0.02,2.49008032,2.9135,-0.2615,2.9252118727000003,0.35350000000000004,-0.0115,0.3536870085,2.56,-0.25,2.5721780654
2019-04-25 20:00:00,2.7035,-0.0345,2.7037201223,0.3735,-0.0145,0.3737813532,2.33,-0.02,2.3300858353000002,2.7735000000000003,-0.2645,2.7860837209,0.3735,-0.0145,0.3737813532,2.4,-0.25,2.4129857024
2019-04-25 20:30:00,2.6595,-0.0675,2.6603564611,0.3895,-0.0175,0.389892934,2.27,-0.05,2.270550594,2.7195,-0.2975,2.7357241272,0.3895,-0.0175,0.389892934,2.33,-0.28,2.3467637291
2019-04-25 21:00:00,2.686,-0.059500000000000004,2.6866589382,0.446,-0.029500000000000002,0.4469745518,2.24,-0.03,2.2402008838,2.7560000000000002,-0.3095,2.7733240435,0.446,-0.029500000000000002,0.4469745518,2.31,-0.28,2.3269078194
2019-04-25 21:30:00,2.6555,-0.084,2.6568282312,0.4655,-0.034,0.46674002400000003,2.19,-0.05,2.1905707019,2.7155,-0.314,2.733594017,0.4655,-0.034,0.46674002400000003,2.25,-0.28,2.2673552876
2019-04-25 22:00:00,2.4355,-0.23700000000000002,2.4470041377,0.5255000000000001,-0.047,0.5275976213,1.9100000000000001,-0.19,1.9194269978,2.4755000000000003,-0.227,2.4858860091,0.5255000000000001,-0.047,0.5275976213,1.9500000000000002,-0.18,1.9582900704
2019-04-25 22:30:00,2.2965,-0.24150000000000002,2.3091631601,0.5465,-0.051500000000000004,0.5489212147,1.75,-0.19,1.760284068,2.3465,-0.2315,2.3578919611,0.5465,-0.051500000000000004,0.5489212147,1.8,-0.18,1.8089776118
2019-04-25 23:00:00,2.077,-0.274,2.0949952267,0.627,-0.064,0.6302578837,1.45,-0.21,1.4651279808,2.117,-0.244,2.1310150164,0.627,-0.064,0.6302578837,1.49,-0.18,1.500833102
2019-04-25 23:30:00,1.9065,0.358,1.9398211902,0.5965,-0.062,0.5997134733,1.31,0.42,1.3756816492000001,1.8765,-0.9520000000000001,2.1041759076,0.5965,-0.062,0.5997134733,1.28,-0.89,1.5590060935999999
2019-04-26 00:00:00,1.8735,0.49350000000000005,1.9374066429,0.48350000000000004,-0.036500000000000005,0.48487575730000004,1.3900000000000001,0.53,1.4876155417,1.8535,-1.0865,2.1484749242,0.48350000000000004,-0.036500000000000005,0.48487575730000004,1.37,-1.05,1.7260938560999999
2019-04-26 00:30:00,1.6675,-0.21450000000000002,1.6812395725,0.3775,-0.0145,0.3777783742,1.29,-0.2,1.3054118124,1.7075,-0.41450000000000004,1.7570903506,0.3775,-0.0145,0.3777783742,1.33,-0.4,1.3888484439
2019-04-26 01:00:00,1.646,0.5735,1.7430485507,0.356,-0.006500000000000001,0.3560593349,1.29,0.58,1.414390328,1.5859999999999999,-1.2265,2.0049185146,0.356,-0.006500000000000001,0.3560593349,1.23,-1.22,1.7324260446
2019-04-26 01:30:00,1.48,0.5630000000000001,1.5834673978,0.41000000000000003,-0.017,0.41035228770000004,1.07,0.58,1.2170866855,1.43,-1.237,1.8907852866,0.41000000000000003,-0.017,0.41035228770000004,1.02,-1.22,1.5902201106
2019-04-26 02:00:00,1.583,0.5525,1.6766470261,0.443,-0.0275,0.4438527346,1.1400000000000001,0.58,1.2790621564,1.5230000000000001,-1.1975,1.9374042557000002,0.443,-0.0275,0.4438527346,1.08,-1.17,1.5922625412
2019-04-26 02:30:00,1.5875,0.55,1.6800762631000001,0.47750000000000004,-0.03,0.4784414802,1.11,0.58,1.2523977004,1.5375,-1.2,1.9503605436,0.47750000000000004,-0.03,0.4784414802,1.06,-1.17,1.5787653404
2019-04-26 03:00:00,1.5535,0.5700000000000001,1.6547695459,0.3935,-0.01,0.3936270443,1.16,0.58,1.2969194269,1.5035,-1.22,1.9362107969000002,0.3935,-0.01,0.3936270443,1.11,-1.21,1.6420109622
2019-04-26 03:30:00,1.4785,0.5595,1.5808233614,0.4685,-0.0205,0.4689482914,1.01,0.58,1.1646887996,1.4285,-1.2305,1.8854024769,0.4685,-0.0205,0.4689482914,0.96,-1.21,1.5445711379
2019-04-26 04:00:00,1.455,0.5670000000000001,1.5615742057,0.505,-0.033,0.5060770692000001,0.9500000000000001,0.6000000000000001,1.1236102527,1.405,-1.2429999999999999,1.8759195079,0.505,-0.033,0.5060770692000001,0.9,-1.21,1.5080119363
2019-04-26 04:30:00,1.4635,0.553,1.5644939278,0.5835,-0.047,0.5853898274,0.88,0.6000000000000001,1.0650821565,1.4235,-1.227,1.8793300003,0.5835,-0.047,0.5853898274,0.84,-1.18,1.4484474447
2019-04-26 05:00:00,1.5455,0.5415,1.6376179347000002,0.6155,-0.0585,0.6182738067,0.93,0.6000000000000001,1.1067520047,1.4955,-1.2385,1.9417524302,0.6155,-0.0585,0.6182738067,0.88,-1.18,1.4720054348
2019-04-26 05:30:00,1.6165,0.562,1.7114076808,0.6165,-0.058,0.6192222945,1.0,0.62,1.1766052864,1.5665,-1.238,1.9966387380000001,0.6165,-0.058,0.6192222945,0.9500000000000001,-1.18,1.5148927355000001
2019-04-26 06:00:00,1.5594999999999999,0.5650000000000001,1.6586938385,0.6195,-0.055,0.6219366929,0.9400000000000001,0.62,1.1260550608,1.5095,-1.235,1.9503372144000002,0.6195,-0.055,0.6219366929,0.89,-1.18,1.4780054127
2019-04-26 06:30:00,1.6835,0.6575000000000001,1.8073401727,0.6135,-0.052500000000000005,0.615742235,1.07,0.71,1.2841339494000001,1.6435,-1.2325,2.0543000024,0.6135,-0.052500000000000005,0.615742235,1.03,-1.18,1.5663013759000002
2019-04-26 07:00:00,1.8895,0.709,2.0181405427,0.7895000000000001,-0.101,0.7959341995,1.1,0.81,1.3660527076,1.8495,-1.231,2.2217135842,0.7895000000000001,-0.101,0.7959341995,1.06,-1.13,1.5493547044
2019-04-26 07:30:00,1.982,0.098,1.9844213262000001,0.612,-0.042,0.6134394836,1.37,0.14,1.3771347066000001,2.032,-0.562,2.1082855594,0.612,-0.042,0.6134394836,1.42,-0.52,1.5122169157
2019-04-26 08:00:00,2.182,0.5575,2.2520946361,0.732,-0.0825,0.7366344073000001,1.45,0.64,1.5849605673,2.182,-0.9525,2.3808360401,0.732,-0.0825,0.7366344073000001,1.45,-0.87,1.6909760495000001
2019-04-26 08:30:00,2.4185,0.907,2.5829810781,0.6785,-0.063,0.6814185571,1.74,0.97,1.9921094347000001,2.3685,-1.163,2.6386286685,0.6785,-0.063,0.6814185571,1.69,-1.1,2.0164572894
2019-04-26 09:00:00,2.5375,0.935,2.7042801722,0.6675,-0.035,0.6684169732,1.87,0.97,2.106608649,2.4875,-1.165,2.7467947229,0.6675,-0.035,0.6684169732,1.82,-1.13,2.1422651563
2019-04-26 09:30:00,2.677,0.9725,2.8481722648,0.857,-0.0475,0.8583153558000001,1.82,1.02,2.0863365021,2.627,-1.1275,2.8587384018,0.857,-0.0475,0.8583153558000001,1.77,-1.08,2.0734753435
2019-04-26 10:00:00,2.8005,0.993,2.9713379562,0.8005,-0.027,0.800955211,2.0,1.02,2.2450835174,2.7405,-1.107,2.9556368603000003,0.8005,-0.027,0.800955211,1.94,-1.08,2.2203603311
2019-04-26 10:30:00,2.844,0.995,3.0130318618,0.784,-0.025,0.7843984957,2.06,1.02,2.2986952821,2.794,-1.105,3.0045733474,0.784,-0.025,0.7843984957,2.01,-1.08,2.2817756244
2019-04-26 11:00:00,2.8565,0.9925,3.0240119874,0.7565000000000001,-0.0275,0.7569996697,2.1,1.02,2.334609175,2.8064999999999998,-1.1075,3.0171175814,0.7565000000000001,-0.0275,0.7569996697,2.05,-1.08,2.3170886906
2019-04-26 11:30:00,2.8715,1.0035,3.0417962621,0.8315,-0.0465,0.8327991955,2.04,1.05,2.2943626566,2.8215,-1.0965,3.0270735868,0.8315,-0.0465,0.8327991955,1.99,-1.05,2.2500222221
2019-04-26 12:00:00,2.9155,1.037,3.0944319753,0.7155,-0.013000000000000001,0.7156180895,2.2,1.05,2.4377243486,2.8655,-1.063,3.0563146517,0.7155,-0.013000000000000001,0.7156180895,2.15,-1.05,2.3926972228
2019-04-26 12:30:00,2.936,1.0235,3.1092842022,0.736,-0.026500000000000003,0.7364769175,2.2,1.05,2.4377243486,2.886,-1.0765,3.0802350965,0.736,-0.026500000000000003,0.7364769175,2.15,-1.05,2.3926972228
2019-04-26 13:00:00,2.901,1.0005,3.0686807019,0.801,-0.0495,0.8025280369000001,2.1,1.05,2.3478713764,2.851,-1.0995,3.0556670712,0.801,-0.0495,0.8025280369000001,2.05,-1.05,2.3032585613
2019-04-26 13:30:00,2.9075,0.9885,3.0709426077,0.8475,-0.061500000000000006,0.8497284860000001,2.06,1.05,2.312163489,2.8475,-1.1115,3.0567447555,0.8475,-0.061500000000000006,0.8497284860000001,2.0,-1.05,2.2588713996
2019-04-26 14:00:00,2.8985000000000003,0.9725,3.0572959458,0.7785000000000001,-0.0375,0.7794026559,2.12,1.01,2.3482972555,2.8385,-1.1375,3.057938603,0.7785000000000001,-0.0375,0.7794026559,2.06,-1.1,2.335294414
2019-04-26 14:30:00,2.7635,0.9715,2.9292907845,0.7535000000000001,-0.0385,0.7544829355,2.01,1.01,2.2494888308,2.7035,-1.1385,2.9334441362,0.7535000000000001,-0.0385,0.7544829355,1.9500000000000002,-1.1,2.2388613177
2019-04-26 15:00:00,2.6915,0.9375,2.8501014894,0.8215,-0.052500000000000005,0.8231758621,1.87,0.99,2.1158922468,2.6415,-1.1825,2.8941023652,0.8215,-0.052500000000000005,0.8231758621,1.82,-1.13,2.1422651563
2019-04-26 15:30:00,2.6145,0.8975000000000001,2.7642569526000003,0.8945000000000001,-0.0625,0.8966808239,1.72,0.96,1.9697715604,2.5645,-1.1925,2.8282002228,0.8945000000000001,-0.0625,0.8966808239,1.67,-1.13,2.0163829001
2019-04-26 16:00:00,2.721,0.895,2.8644137271,0.891,-0.065,0.8933677854000001,1.83,0.96,2.0665188119,2.6710000000000003,-1.195,2.9261349935,0.891,-0.065,0.8933677854000001,1.78,-1.13,2.1083880098
2019-04-26 16:30:00,2.7725,0.8905000000000001,2.9120004293,0.8925000000000001,-0.0695,0.8952019325,1.88,0.96,2.1109239683,2.7225,-1.1995,2.9750305040000002,0.8925000000000001,-0.0695,0.8952019325,1.83,-1.13,2.1507673049
2019-04-26 17:00:00,2.7605,0.863,2.8922533170999998,0.9605,-0.097,0.9653855447,1.8,0.96,2.04,2.7105,-1.197,2.9630422289,0.9605,-0.097,0.9653855447,1.75,-1.1,2.0670026609
2019-04-26 17:30:00,2.7575000000000003,0.885,2.8960371631,0.8375,-0.055,0.8393040272000001,1.92,0.9400000000000001,2.1377558326,2.6975,-1.205,2.9544087817999998,0.8375,-0.055,0.8393040272000001,1.8599999999999999,-1.15,2.186801317
2019-04-26 18:00:00,2.7195,0.871,2.8555772184,0.7995,-0.039,0.8004506543000001,1.92,0.91,2.1247352776,2.6595,-1.209,2.9214074091,0.7995,-0.039,0.8004506543000001,1.8599999999999999,-1.17,2.1973848093
2019-04-26 18:30:00,2.6485000000000003,0.8705,2.7878885379,0.9685,-0.08950000000000001,0.9726265984,1.6800000000000002,0.96,1.9349418595999999,2.5985,-1.2195,2.8704324587,0.9685,-0.08950000000000001,0.9726265984,1.63,-1.13,1.9833809518
2019-04-26 19:00:00,2.5415,0.841,2.6770325456,0.9215000000000001,-0.069,0.9240796773000001,1.62,0.91,1.8580904176000002,2.4915000000000003,-1.249,2.7870366431,0.9215000000000001,-0.069,0.9240796773000001,1.57,-1.18,1.9640010183
2019-04-26 19:30:00,2.6895,0.877,2.8288759694000003,0.9695,-0.083,0.9730463761,1.72,0.96,1.9697715604,2.6395,-1.213,2.9048802471,0.9695,-0.083,0.9730463761,1.67,-1.13,2.0163829001
2019-04-26 20:00:00,2.7085,0.8855000000000001,2.8495758456,0.9485,-0.0745,0.9514213052,1.76,0.96,2.0047942538,2.6585,-1.2245,2.9269476422,0.9485,-0.0745,0.9514213052,1.71,-1.15,2.0607280267
2019-04-26 20:30:00,2.714,0.883,2.8540296074000002,0.9540000000000001,-0.077,0.9571023979000001,1.76,0.96,2.0047942538,2.664,-1.227,2.9329890896,0.9540000000000001,-0.077,0.9571023979000001,1.71,-1.15,2.0607280267
2019-04-26 21:00:00,2.6915,0.86,2.8255569805,1.0115,-0.1,1.0164311339,1.6800000000000002,0.96,1.9349418595999999,2.6415,-1.23,2.9138329139,1.0115,-0.1,1.0164311339,1.63,-1.13,1.9833809518
2019-04-26 21:30:00,2.657,0.8515,2.7901077488,0.977,-0.08850000000000001,0.9810001274000001,1.6800000000000002,0.9400000000000001,1.9250974001,2.607,-1.2485,2.8905364986,0.977,-0.08850000000000001,0.9810001274000001,1.63,-1.16,2.0006249024
2019-04-26 22:00:00,2.493,0.8310000000000001,2.6278527356,0.9530000000000001,-0.079,0.9562687907,1.54,0.91,1.7887705275,2.453,-1.2690000000000001,2.7618055688,0.9530000000000001,-0.079,0.9562687907,1.5,-1.19,1.9147062438
2019-04-26 22:30:00,2.416,0.859,2.5641639963,0.996,-0.101,1.0011078863,1.42,0.96,1.7140595089000001,2.376,-1.291,2.7040815446,0.996,-0.101,1.0011078863,1.38,-1.19,1.822223916
2019-04-26 23:00:00,2.1665,0.0095,2.1665208284,1.0465,-0.12050000000000001,1.0534146857,1.12,0.13,1.1275194012,2.1865,-0.5105000000000001,2.245304545,1.0465,-0.12050000000000001,1.0534146857,1.1400000000000001,-0.39,1.2048651377
2019-04-26 23:30:00,1.9835,-0.0545,1.9842485983,1.0235,-0.1145,1.0298847023,0.96,0.06,0.9618731725,2.0035,-0.5045000000000001,2.066042715,1.0235,-0.1145,1.0298847023,0.98,-0.39,1.0547511555
2019-04-27 00:00:00,1.8900000000000001,0.125,1.8941290875,1.04,-0.115,1.0463388552,0.85,0.24,0.8832326987,1.8900000000000001,-0.715,2.0207238802,1.04,-0.115,1.0463388552,0.85,-0.6000000000000001,1.0404326023
2019-04-27 00:30:00,1.6920000000000002,-0.266,1.7127813637,0.932,-0.076,0.9350935782,0.76,-0.19,0.7833900689000001,1.742,-0.34600000000000003,1.776029279,0.932,-0.076,0.9350935782,0.81,-0.27,0.8538149682
2019-04-27 01:00:00,1.6720000000000002,-0.23650000000000002,1.6886433163999999,1.012,-0.10650000000000001,1.0175884482,0.66,-0.13,0.6726812024000001,1.732,-0.3765,1.7724492235,1.012,-0.10650000000000001,1.0175884482,0.72,-0.27,0.7689603371
