Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-04-27 01:30:00,1.4595,-0.20750000000000002,1.4741765498000001,1.0195,-0.1075,1.02515194,0.44,-0.1,0.4512205669,1.5195,-0.4475,1.5840254101,1.0195,-0.1075,1.02515194,0.5,-0.34,0.6046486583
2019-04-27 02:00:00,1.5575,-0.2025,1.5706089583,0.9975,-0.10250000000000001,1.002752462,0.56,-0.1,0.5688585061,1.6175000000000002,-0.4425,1.6769354490000001,0.9975,-0.10250000000000001,1.002752462,0.62,-0.34,0.7071067812
2019-04-27 02:30:00,1.564,-0.23,1.5808213055,0.934,-0.08,0.9374198632,0.63,-0.15,0.6476109943,1.6139999999999999,-0.39,1.6604505413,0.934,-0.08,0.9374198632,0.68,-0.31,0.7473285757
2019-04-27 03:00:00,1.5155,-0.2485,1.5357384217,0.9255,-0.0985,0.9307268665,0.59,-0.15,0.6087692502000001,1.5554999999999999,-0.3685,1.5985532521999999,0.9255,-0.0985,0.9307268665,0.63,-0.27,0.6854195795
2019-04-27 03:30:00,1.455,-0.2655,1.4790251012,0.755,-0.0455,0.7563697839,0.7000000000000001,-0.22,0.7337574531000001,1.505,-0.3655,1.5487463478999999,0.755,-0.0455,0.7563697839,0.75,-0.32,0.8154140053000001
2019-04-27 04:00:00,1.3860000000000001,-0.28350000000000003,1.4146972291,0.966,-0.1135,0.9726449763,0.42,-0.17,0.45310043040000003,1.436,-0.3835,1.4863271006,0.966,-0.1135,0.9726449763,0.47000000000000003,-0.27,0.5420332093
2019-04-27 04:30:00,1.397,-0.265,1.4219120929,0.887,-0.095,0.8920728670000001,0.51,-0.17,0.5375872022,1.447,-0.365,1.4923250316,0.887,-0.095,0.8920728670000001,0.56,-0.27,0.6216912417
2019-04-27 05:00:00,1.488,-0.323,1.5226532764,0.928,-0.10300000000000001,0.9336985595,0.56,-0.22,0.6016643583,1.528,-0.313,1.559728502,0.928,-0.10300000000000001,0.9336985595,0.6000000000000001,-0.21,0.6356886030000001
2019-04-27 05:30:00,1.463,-0.3305,1.4998664107000002,0.933,-0.1105,0.9395207555,0.53,-0.22,0.5738466694000001,1.5030000000000001,-0.3205,1.5367918694,0.933,-0.1105,0.9395207555,0.5700000000000001,-0.21,0.6074537019
2019-04-27 06:00:00,1.454,-0.34450000000000003,1.4942544127000001,1.004,-0.1245,1.0116897993,0.45,-0.22,0.5008991915000001,1.484,-0.3345,1.5212318199000001,1.004,-0.1245,1.0116897993,0.48,-0.21,0.5239274759
2019-04-27 06:30:00,1.465,-0.28500000000000003,1.4924644049,1.015,-0.125,1.0226680791,0.45,-0.16,0.4775981575,1.495,-0.335,1.5320737580000001,1.015,-0.125,1.0226680791,0.48,-0.21,0.5239274759
2019-04-27 07:00:00,1.6520000000000001,0.6980000000000001,1.7934068139,1.012,-0.122,1.0193272291,0.64,0.8200000000000001,1.0401922899,1.6219999999999999,-1.272,2.0612782442,1.012,-0.122,1.0193272291,0.61,-1.15,1.3017680285
2019-04-27 07:30:00,1.6800000000000002,0.678,1.8116522845,1.01,-0.122,1.0173416339,0.67,0.8,1.0435037135,1.6400000000000001,-1.272,2.0754719945,1.01,-0.122,1.0173416339,0.63,-1.15,1.3112589371
2019-04-27 08:00:00,1.7575,0.631,1.8673422959,1.0075,-0.11900000000000001,1.01450345,0.75,0.75,1.0606601718,1.7075,-1.229,2.1038054211,1.0075,-0.11900000000000001,1.01450345,0.7000000000000001,-1.11,1.3122880781
2019-04-27 08:30:00,1.937,0.632,2.0374967485,0.997,-0.11800000000000001,1.0039586645,0.9400000000000001,0.75,1.2025389807,1.887,-1.188,2.2298235356,0.997,-0.11800000000000001,1.0039586645,0.89,-1.07,1.3917614738
2019-04-27 09:00:00,2.12,0.2275,2.1321717215,0.98,-0.1125,0.9864361358,1.1400000000000001,0.34,1.1896217886,2.13,-0.7325,2.2524334062999998,0.98,-0.1125,0.9864361358,1.15,-0.62,1.3064838307
2019-04-27 09:30:00,2.3595,-0.10400000000000001,2.3617908989,0.9795,-0.114,0.9861116823,1.38,0.01,1.3800362314,2.4195,-0.34400000000000003,2.4438322876000003,0.9795,-0.114,0.9861116823,1.44,-0.23,1.4582523787000001
2019-04-27 10:00:00,2.4195,-0.1165,2.4223031396,0.8995000000000001,-0.08650000000000001,0.9036495449,1.52,-0.03,1.5202960238,2.4695,-0.28650000000000003,2.4860636557,0.8995000000000001,-0.08650000000000001,0.9036495449,1.57,-0.2,1.5826875876000002
2019-04-27 10:30:00,2.4985,-0.146,2.5027621241,0.9785,-0.116,0.9853518407,1.52,-0.03,1.5202960238,2.5484999999999998,-0.276,2.563401695,0.9785,-0.116,0.9853518407,1.57,-0.16,1.5781318069
2019-04-27 11:00:00,2.498,-0.10550000000000001,2.5002268397,0.978,-0.1155,0.9847965526,1.52,0.01,1.5200328944,2.548,-0.29550000000000004,2.5650778253,0.978,-0.1155,0.9847965526,1.57,-0.18,1.5802847844999999
2019-04-27 11:30:00,2.6075,0.86,2.7456613502,0.9775,-0.12,0.9848381847000001,1.63,0.98,1.9019200824,2.5475,-1.21,2.8202581885,0.9775,-0.12,0.9848381847000001,1.57,-1.09,1.9112822921000001
2019-04-27 12:00:00,2.5945,0.2655,2.6080491751,0.9645,-0.1145,0.9712726188,1.63,0.38,1.6737084573,2.6145,-0.6045,2.6834735885,0.9645,-0.1145,0.9712726188,1.65,-0.49,1.7212204972
2019-04-27 12:30:00,2.561,-0.1325,2.5644253255000002,0.961,-0.1125,0.9675625303000001,1.6,-0.02,1.6001249951,2.6109999999999998,-0.2025,2.6188408218,0.961,-0.1125,0.9675625303000001,1.65,-0.09,1.6524527225
2019-04-27 13:00:00,2.533,-0.134,2.5365419374,0.963,-0.114,0.9697241876,1.57,-0.02,1.5701273834,2.593,-0.20400000000000001,2.6010123029,0.963,-0.114,0.9697241876,1.63,-0.09,1.6324827717
2019-04-27 13:30:00,2.489,-0.135,2.4926584202,0.9590000000000001,-0.115,0.9658705917,1.53,-0.02,1.5301307134000002,2.539,-0.20500000000000002,2.5472624521,0.9590000000000001,-0.115,0.9658705917,1.58,-0.09,1.5825612152000001
2019-04-27 14:00:00,2.4939999999999998,-0.20500000000000002,2.5024110374,0.964,-0.115,0.9708352074000001,1.53,-0.09,1.5326447729,2.544,-0.17500000000000002,2.5500119608,0.964,-0.115,0.9708352074000001,1.58,-0.06,1.5811388301
2019-04-27 14:30:00,2.42,-0.2025,2.4284575866,0.96,-0.1125,0.9665693198,1.46,-0.09,1.4627713423,2.47,-0.21250000000000002,2.4791240893,0.96,-0.1125,0.9665693198,1.51,-0.1,1.5133076356
2019-04-27 15:00:00,2.357,-0.0845,2.3585142039,0.967,-0.1145,0.9737552311000001,1.3900000000000001,0.03,1.3903237033,2.417,-0.3045,2.4361053446,0.967,-0.1145,0.9737552311000001,1.45,-0.19,1.4623952954
2019-04-27 15:30:00,2.34,-0.0845,2.3415251974,0.97,-0.1145,0.9767344829000001,1.37,0.03,1.3703284278,2.4,-0.3045,2.4192396016,0.97,-0.1145,0.9767344829000001,1.43,-0.19,1.4425671561
2019-04-27 16:00:00,2.3625,-0.082,2.3639226404,0.9625,-0.112,0.9689944530000001,1.4,0.03,1.4003213917,2.4225,-0.302,2.4412517793,0.9625,-0.112,0.9689944530000001,1.46,-0.19,1.4723111084
2019-04-27 16:30:00,2.3725,-0.106,2.3748667857,0.9725,-0.116,0.9793938176,1.4,0.01,1.4000357138,2.4325,-0.306,2.4516713177,0.9725,-0.116,0.9793938176,1.46,-0.19,1.4723111084
2019-04-27 17:00:00,2.388,-0.1245,2.3912432436,0.968,-0.1145,0.9747483008000001,1.42,-0.01,1.4200352108,2.428,-0.3345,2.4509333426,0.968,-0.1145,0.9747483008000001,1.46,-0.22,1.476482306
2019-04-27 17:30:00,2.3965,-0.1285,2.3999426035,0.9765,-0.11850000000000001,0.9836638145000001,1.42,-0.01,1.4200352108,2.4365,-0.3385,2.4599013192,0.9765,-0.11850000000000001,0.9836638145000001,1.46,-0.22,1.476482306
2019-04-27 18:00:00,2.332,-0.128,2.3355102226,0.982,-0.11800000000000001,0.9890642042000001,1.35,-0.01,1.3500370365,2.392,-0.338,2.4157624054999998,0.982,-0.11800000000000001,0.9890642042000001,1.4100000000000001,-0.22,1.4270599146
2019-04-27 18:30:00,2.334,-0.1285,2.3375346521,0.984,-0.11850000000000001,0.9911096054,1.35,-0.01,1.3500370365,2.394,-0.3385,2.4178126994999998,0.984,-0.11850000000000001,0.9911096054,1.4100000000000001,-0.22,1.4270599146
2019-04-27 19:00:00,2.322,-0.20800000000000002,2.3312974928,0.992,-0.11800000000000001,0.9989934935,1.33,-0.09,1.3330416348,2.362,-0.268,2.377155443,0.992,-0.11800000000000001,0.9989934935,1.37,-0.15,1.3781872151
2019-04-27 19:30:00,2.298,-0.209,2.3074845612,0.988,-0.11900000000000001,0.9951406936,1.31,-0.09,1.3130879635000001,2.358,-0.269,2.3732941242,0.988,-0.11900000000000001,0.9951406936,1.37,-0.15,1.3781872151
2019-04-27 20:00:00,2.24,-0.20850000000000002,2.2496826998,0.99,-0.11850000000000001,0.9970668232000001,1.25,-0.09,1.2532358118,2.29,-0.28850000000000003,2.3081014384,0.99,-0.11850000000000001,0.9970668232000001,1.3,-0.17,1.3110682667
2019-04-27 20:30:00,2.1875,-0.20500000000000002,2.1970847162,0.9875,-0.115,0.9941736518000001,1.2,-0.09,1.2033702672,2.2375,-0.325,2.2609801525,0.9875,-0.115,0.9941736518000001,1.25,-0.21,1.2675172583
2019-04-27 21:00:00,2.2345,-0.20650000000000002,2.2440215017,0.9845,-0.1165,0.9913690029000001,1.25,-0.09,1.2532358118,2.2745,-0.3265,2.2978147227,0.9845,-0.1165,0.9913690029000001,1.29,-0.21,1.3069812546000001
2019-04-27 21:30:00,2.2335,-0.2325,2.2455686362,0.9835,-0.1125,0.9899133800000001,1.25,-0.12,1.2557467897999999,2.2735,-0.3225,2.2962596761,0.9835,-0.1125,0.9899133800000001,1.29,-0.21,1.3069812546000001
2019-04-27 22:00:00,2.1310000000000002,-0.23,2.1433760753,0.981,-0.11,0.9871479119000001,1.15,-0.12,1.1562439189,2.181,-0.32,2.2043504712,0.981,-0.11,0.9871479119000001,1.2,-0.21,1.2182364303
2019-04-27 22:30:00,2.0175,-0.1955,2.0269500487,0.9775,-0.10550000000000001,0.9831767389,1.04,-0.09,1.0438869671,2.0675,-0.4055,2.1068902439,0.9775,-0.10550000000000001,0.9831767389,1.09,-0.30000000000000004,1.1305308488
2019-04-27 23:00:00,1.8995000000000002,-0.2175,1.9119117396,0.9795,-0.1075,0.9853813982,0.92,-0.11,0.9265527508,1.9595,-0.40750000000000003,2.0014236183,0.9795,-0.1075,0.9853813982,0.98,-0.30000000000000004,1.024890238
2019-04-27 23:30:00,1.787,-0.2705,1.8073569791000001,0.977,-0.1105,0.9832289916,0.81,-0.16,0.8256512581000001,1.827,-0.3805,1.8662018246,0.977,-0.1105,0.9832289916,0.85,-0.27,0.8918520057
2019-04-28 00:00:00,1.6600000000000001,-0.2725,1.6822176583,0.98,-0.1125,0.9864361358,0.68,-0.16,0.6985699679,1.71,-0.3825,1.7522574725000002,0.98,-0.1125,0.9864361358,0.73,-0.27,0.7783315489
2019-04-28 00:30:00,1.5270000000000001,-0.315,1.5591516924,0.987,-0.115,0.9936770099000001,0.54,-0.2,0.5758472020000001,1.577,-0.385,1.6233157425,0.987,-0.115,0.9936770099000001,0.59,-0.27,0.6488451279
2019-04-28 01:00:00,1.447,-0.31,1.4798341123,0.977,-0.11,0.9831729248000001,0.47000000000000003,-0.2,0.5107837116,1.4969999999999999,-0.4,1.5495189576000001,0.977,-0.11,0.9831729248000001,0.52,-0.29,0.5953990259
2019-04-28 01:30:00,1.3705,-0.325,1.4085081647,0.8805000000000001,-0.085,0.8845932681,0.49,-0.24,0.5456189146,1.4205,-0.405,1.4771070543,0.8805000000000001,-0.085,0.8845932681,0.54,-0.32,0.6276941931000001
2019-04-28 02:00:00,1.3315000000000001,-0.3095,1.3669976225,0.6515000000000001,-0.029500000000000002,0.6521675398,0.68,-0.28,0.7353910524,1.3815,-0.40950000000000003,1.4409137726,0.6515000000000001,-0.029500000000000002,0.6521675398,0.73,-0.38,0.8229823813
2019-04-28 02:30:00,1.3065,-0.331,1.3477771514999999,0.5765,-0.001,0.5765008673,0.73,-0.33,0.8011242101,1.3465,-0.41100000000000003,1.4078292688,0.5765,-0.001,0.5765008673,0.77,-0.41000000000000003,0.8723531395
2019-04-28 03:00:00,1.295,0.043500000000000004,1.2957303924999999,0.705,-0.026500000000000003,0.7054978738000001,0.59,0.07,0.5941380311000001,1.295,-0.7865000000000001,1.5151261499,0.705,-0.026500000000000003,0.7054978738000001,0.59,-0.76,0.9621330469
2019-04-28 03:30:00,1.297,0.536,1.4033905372,0.707,-0.024,0.7074072377,0.59,0.56,0.8134494453000001,1.237,-1.284,1.7829259659,0.707,-0.024,0.7074072377,0.53,-1.26,1.3669308688
2019-04-28 04:00:00,1.2635,0.5945,1.3963747706,0.5135000000000001,0.0145,0.5137046817,0.75,0.58,0.9481033699,1.2135,-1.3355000000000001,1.8044784565,0.5135000000000001,0.0145,0.5137046817,0.7000000000000001,-1.35,1.5206906326
2019-04-28 04:30:00,1.2429999999999999,0.625,1.3912850175,0.643,-0.015,0.6431749373,0.6000000000000001,0.64,0.877268488,1.213,-1.365,1.8260870735,0.643,-0.015,0.6431749373,0.5700000000000001,-1.35,1.465400969
2019-04-28 05:00:00,1.26,0.5475,1.3738108494,0.9400000000000001,-0.0925,0.9445402321,0.32,0.64,0.7155417528,1.23,-1.3025,1.7914815796,0.9400000000000001,-0.0925,0.9445402321,0.29,-1.21,1.2442668524
2019-04-28 05:30:00,1.2415,0.5635,1.3633981443,0.9015000000000001,-0.0765,0.9047400179,0.34,0.64,0.7247068373000001,1.2215,-1.2865,1.7740193065,0.9015000000000001,-0.0765,0.9047400179,0.32,-1.21,1.2515989773
2019-04-28 06:00:00,1.2125,0.556,1.3339011395,0.8125,-0.044,0.8136905124,0.4,0.6000000000000001,0.7211102551,1.1825,-1.294,1.7529239145000002,0.8125,-0.044,0.8136905124,0.37,-1.25,1.3036103712
2019-04-28 06:30:00,1.3,0.5615,1.4160798883,0.99,-0.1085,0.9959278337,0.31,0.67,0.738241153,1.27,-1.2685,1.7949908774,0.99,-0.1085,0.9959278337,0.28,-1.16,1.1933147112
2019-04-28 07:00:00,1.3900000000000001,0.587,1.5088634796,0.97,-0.10300000000000001,0.975453228,0.42,0.6900000000000001,0.8077747211,1.3599999999999999,-1.263,1.8560088901,0.97,-0.10300000000000001,0.975453228,0.39,-1.16,1.2238055401
2019-04-28 07:30:00,1.495,0.5945,1.6088676919,0.9550000000000001,-0.0955,0.9597631218,0.54,0.6900000000000001,0.876184912,1.455,-1.2555,1.9217974009,0.9550000000000001,-0.0955,0.9597631218,0.5,-1.16,1.263170614
2019-04-28 08:00:00,1.6125,0.6055,1.7224362107000002,1.0125,-0.1145,1.01895363,0.6000000000000001,0.72,0.9372299611,1.5825,-1.2345,2.0070616582,1.0125,-0.1145,1.01895363,0.5700000000000001,-1.12,1.2567020331
2019-04-28 08:30:00,1.7525,0.114,1.7562039318,0.9525,-0.096,0.9573255716,0.8,0.21,0.8271033793,1.7725,-0.726,1.9154196015,0.9525,-0.096,0.9573255716,0.8200000000000001,-0.63,1.0340696302
2019-04-28 09:00:00,1.9455,0.0565,1.946320246,0.8955000000000001,-0.07350000000000001,0.8985112687000001,1.05,0.13,1.0580170131,1.9655,-0.6135,2.0590222194,0.8955000000000001,-0.07350000000000001,0.8985112687000001,1.07,-0.54,1.1985407794
2019-04-28 09:30:00,2.163,0.7805000000000001,2.2995106545,0.913,-0.0795,0.9164547179,1.25,0.86,1.5172672803,2.123,-1.2895,2.4839362411,0.913,-0.0795,0.9164547179,1.21,-1.21,1.7111984105
2019-04-28 10:00:00,2.277,0.6950000000000001,2.3807045176,0.807,-0.055,0.8088720542000001,1.47,0.75,1.6502727046999999,2.217,-1.165,2.5044588238000003,0.807,-0.055,0.8088720542000001,1.4100000000000001,-1.11,1.7944915714
2019-04-28 10:30:00,2.366,0.6880000000000001,2.4640008117,0.686,-0.022,0.6863526790000001,1.6800000000000002,0.71,1.8238695129,2.296,-1.1320000000000001,2.5598906227000002,0.686,-0.022,0.6863526790000001,1.6099999999999999,-1.11,1.9555561869
2019-04-28 11:00:00,2.525,0.71,2.6229229878,0.5750000000000001,0.0,0.5750000000000001,1.9500000000000002,0.71,2.0752349265,2.455,-1.11,2.6942763407,0.5750000000000001,0.0,0.5750000000000001,1.88,-1.11,2.1832315498
2019-04-28 11:30:00,2.62,-0.1315,2.623297972,0.53,0.0085,0.530068156,2.09,-0.14,2.094683747,2.66,-0.2015,2.6676210844,0.53,0.0085,0.530068156,2.13,-0.21,2.1403270778
2019-04-28 12:00:00,2.5965,-0.199,2.6041146768,0.42650000000000005,0.021,0.4270166859,2.17,-0.22,2.1811235637,2.6365,-0.159,2.6412900731,0.42650000000000005,0.021,0.4270166859,2.21,-0.18,2.2173182
2019-04-28 12:30:00,2.589,-0.194,2.5962582691,0.369,0.026000000000000002,0.3699148551,2.22,-0.22,2.2308742681,2.6390000000000002,-0.184,2.645406774,0.369,0.026000000000000002,0.3699148551,2.27,-0.21,2.2796929618
2019-04-28 13:00:00,2.5645,-0.1295,2.5677676101999998,0.3945,0.0205,0.3950322772,2.17,-0.15,2.1751781536,2.6145,-0.2595,2.6273466654,0.3945,0.0205,0.3950322772,2.22,-0.28,2.2375879871
2019-04-28 13:30:00,2.5775,0.8310000000000001,2.7081483065,0.3775,0.021,0.3780836548,2.2,0.81,2.3443762497,2.5275,-1.169,2.7847472506,0.3775,0.021,0.3780836548,2.15,-1.19,2.457356303
2019-04-28 14:00:00,2.4925,0.8655,2.6384932253,0.3925,0.0155,0.3928059317,2.1,0.85,2.2655021518,2.4425,-1.2645,2.75041206,0.3925,0.0155,0.3928059317,2.05,-1.28,2.4167953989
2019-04-28 14:30:00,2.446,0.8625,2.5936118156,0.406,0.0125,0.4061923805,2.04,0.85,2.21,2.386,-1.2675,2.7017683561,0.406,0.0125,0.4061923805,1.98,-1.28,2.3577107541
2019-04-28 15:00:00,2.387,0.866,2.5392370902,0.387,0.016,0.38733060810000003,2.0,0.85,2.1731313812,2.337,-1.264,2.6569277371,0.387,0.016,0.38733060810000003,1.9500000000000002,-1.28,2.3325736859
2019-04-28 15:30:00,2.3025,0.867,2.4603242164,0.3825,0.017,0.3828775914,1.92,0.85,2.0997380789,2.2525,-1.263,2.5824262332,0.3825,0.017,0.3828775914,1.87,-1.28,2.2661200321
2019-04-28 16:00:00,2.295,0.8685,2.4538372501,0.375,0.018500000000000003,0.37545605600000004,1.92,0.85,2.0997380789,2.245,-1.2615,2.5751518887,0.375,0.018500000000000003,0.37545605600000004,1.87,-1.28,2.2661200321
2019-04-28 16:30:00,2.3515,0.8785000000000001,2.5102419206,0.3315,0.0285,0.33272285760000003,2.02,0.85,2.1915519615,2.3015,-1.2515,2.6197622984,0.3315,0.0285,0.33272285760000003,1.97,-1.28,2.3493190503
2019-04-28 17:00:00,2.347,0.8270000000000001,2.4884408773,0.327,0.027,0.3281127855,2.02,0.8,2.1726481538,2.297,-1.303,2.6408366099,0.327,0.027,0.3281127855,1.97,-1.33,2.3769307941
2019-04-28 17:30:00,2.319,0.8270000000000001,2.4620499589,0.319,0.027,0.3201405941,2.0,0.8,2.1540659229,2.269,-1.303,2.6165186795,0.319,0.027,0.3201405941,1.9500000000000002,-1.33,2.3603813251
2019-04-28 18:00:00,2.329,0.757,2.4489365039,0.329,0.027,0.3301060436,2.0,0.73,2.1290608258,2.249,-1.263,2.5793739551,0.329,0.027,0.3301060436,1.92,-1.29,2.3131147831
2019-04-28 18:30:00,2.4939999999999998,0.8140000000000001,2.623477082,0.314,0.034,0.3158354002,2.18,0.78,2.3153401478,2.424,-1.226,2.7164042409,0.314,0.034,0.3158354002,2.11,-1.26,2.4575801106
2019-04-28 19:00:00,2.6365,0.8115,2.7585620348,0.3065,0.0315,0.3081144268,2.33,0.78,2.4570917769,2.5665,-1.2085,2.8367929955999998,0.3065,0.0315,0.3081144268,2.26,-1.24,2.5778285436
2019-04-28 19:30:00,2.5545,0.8155,2.6815127261000002,0.29450000000000004,0.035500000000000004,0.2966319268,2.26,0.78,2.3908157603999998,2.4845,-1.2045,2.7610795896,0.29450000000000004,0.035500000000000004,0.2966319268,2.19,-1.24,2.5166843266
2019-04-28 20:00:00,2.435,0.7645000000000001,2.5521922439,0.295,0.0345,0.29701052170000003,2.14,0.73,2.2610838108999998,2.365,-1.2355,2.6682738334,0.295,0.0345,0.29701052170000003,2.07,-1.27,2.4285386552
2019-04-28 20:30:00,2.5805,0.8025,2.7024038373,0.3005,0.0425,0.303490527,2.2800000000000002,0.76,2.4033310217,2.5005,-1.2275,2.7855442018,0.3005,0.0425,0.303490527,2.2,-1.27,2.5402558926000003
2019-04-28 21:00:00,2.561,0.7355,2.6645227059,0.311,0.035500000000000004,0.31301956810000003,2.25,0.7000000000000001,2.3563743336,2.481,-1.1844999999999999,2.7492546717,0.311,0.035500000000000004,0.31301956810000003,2.17,-1.22,2.4894376875
2019-04-28 21:30:00,2.5540000000000003,0.7375,2.658349535,0.304,0.0375,0.3063041789,2.25,0.7000000000000001,2.3563743336,2.474,-1.1825,2.7420762663,0.304,0.0375,0.3063041789,2.17,-1.22,2.4894376875
2019-04-28 22:00:00,2.2055,0.7015,2.3143751857,0.3255,0.0315,0.3270206416,1.88,0.67,1.9958206332000001,2.1455,-1.2585,2.4873665793,0.3255,0.0315,0.3270206416,1.82,-1.29,2.2308070289
2019-04-28 22:30:00,2.282,0.7475,2.401308029,0.312,0.0375,0.314245525,1.97,0.71,2.0940391591,2.222,-1.2525,2.5506940721999998,0.312,0.0375,0.314245525,1.9100000000000001,-1.29,2.3048210343
2019-04-28 23:00:00,2.0975,0.7045,2.2126514637,0.3075,0.0345,0.3094293134,1.79,0.67,1.9112822921000001,2.0275,-1.2255,2.3690940251,0.3075,0.0345,0.3094293134,1.72,-1.26,2.1321350801
2019-04-28 23:30:00,1.9515,0.61,2.0446154284,0.3215,0.03,0.3228966553,1.63,0.58,1.7301156031,1.9115000000000002,-1.12,2.2154530575,0.3215,0.03,0.3228966553,1.5899999999999999,-1.15,1.9622945752
2019-04-29 00:00:00,1.6985000000000001,-0.2625,1.7186647433000002,0.3185,0.0375,0.3207000156,1.38,-0.30000000000000004,1.4122322755,1.7485,-0.3025,1.7744741474999999,0.3185,0.0375,0.3207000156,1.43,-0.34,1.4698639393000001
2019-04-29 00:30:00,1.5865,-0.3115,1.6167914212999999,0.3165,0.0385,0.3188330284,1.27,-0.35000000000000003,1.3173458164,1.6265,-0.2715,1.6490040933999999,0.3165,0.0385,0.3188330284,1.31,-0.31,1.34617978
2019-04-29 01:00:00,1.549,0.03,1.5492904828,0.319,0.04,0.32149805600000003,1.23,-0.01,1.2300406497,1.5590000000000002,-0.64,1.6852539868,0.319,0.04,0.32149805600000003,1.24,-0.68,1.4142135624
2019-04-29 01:30:00,1.432,0.5725,1.5421998087,0.312,0.0425,0.31488132690000004,1.12,0.53,1.2390722336,1.3820000000000001,-1.2275,1.8484264254,0.312,0.0425,0.31488132690000004,1.07,-1.27,1.6606625184000001
2019-04-29 02:00:00,1.4445000000000001,0.5685,1.5523441950999999,0.3245,0.0385,0.32677591710000004,1.12,0.53,1.2390722336,1.3945,-1.2115,1.8472581032000002,0.3245,0.0385,0.32677591710000004,1.07,-1.25,1.6454178801000001
2019-04-29 02:30:00,1.4445000000000001,0.5715,1.5534453643,0.3245,0.0415,0.32714293510000003,1.12,0.53,1.2390722336,1.3945,-1.2085,1.8452919823,0.3245,0.0415,0.32714293510000003,1.07,-1.25,1.6454178801000001
2019-04-29 03:00:00,1.464,0.5775,1.5737859607,0.304,0.0475,0.3076885601,1.16,0.53,1.2753430910999999,1.404,-1.2325,1.8682270338,0.304,0.0475,0.3076885601,1.1,-1.28,1.687720356
2019-04-29 03:30:00,1.4945,0.5725,1.6004019808,0.3045,0.0425,0.3074516222,1.19,0.53,1.3026895256,1.4445000000000001,-1.2075,1.882720505,0.3045,0.0425,0.3074516222,1.1400000000000001,-1.25,1.6917742166
2019-04-29 04:00:00,1.367,0.5750000000000001,1.4830084288,0.307,0.045,0.3102805182,1.06,0.53,1.1851160281,1.327,-1.235,1.8127752205,0.307,0.045,0.3102805182,1.02,-1.28,1.636704005
2019-04-29 04:30:00,1.3945,0.5795,1.5101160551000001,0.29450000000000004,0.0495,0.2986310433,1.1,0.53,1.2210241603,1.3445,-1.2305,1.8225834686,0.29450000000000004,0.0495,0.2986310433,1.05,-1.28,1.6555663683000001
2019-04-29 05:00:00,1.5065,0.6065,1.624002617,0.28650000000000003,0.0465,0.290249031,1.22,0.56,1.3423859356,1.4565000000000001,-1.2335,1.9086420565000002,0.28650000000000003,0.0465,0.290249031,1.17,-1.28,1.7341568557
2019-04-29 05:30:00,1.5365,0.663,1.6734399451000002,0.28650000000000003,0.043000000000000003,0.2897089056,1.25,0.62,1.3953135848,1.4865,-1.2570000000000001,1.9467232084,0.28650000000000003,0.043000000000000003,0.2897089056,1.2,-1.3,1.7691806013
2019-04-29 06:00:00,1.5325,0.6625,1.6695695553,0.28250000000000003,0.0425,0.2856790157,1.25,0.62,1.3953135848,1.4825,-1.2575,1.9439939558,0.28250000000000003,0.0425,0.2856790157,1.2,-1.3,1.7691806013
2019-04-29 06:30:00,1.645,0.7375,1.8027565698,0.255,0.0475,0.25938629490000004,1.3900000000000001,0.6900000000000001,1.5518376204000002,1.605,-1.2825,2.0544661715,0.255,0.0475,0.25938629490000004,1.35,-1.33,1.8950989420000002
2019-04-29 07:00:00,1.9020000000000001,0.768,2.0512015991,0.262,0.048,0.2663606578,1.6400000000000001,0.72,1.7910890542,1.862,-1.282,2.2606565418,0.262,0.048,0.2663606578,1.6,-1.33,2.0806008747
2019-04-29 07:30:00,2.1005,0.29050000000000004,2.1204929851,0.2705,0.0505,0.2751735816,1.83,0.24,1.8456706098,2.1205,-0.7595000000000001,2.2524121515,0.2705,0.0505,0.2751735816,1.85,-0.81,2.0195544063
2019-04-29 08:00:00,2.1205,-0.1075,2.1232231395,0.2505,0.0425,0.2540797119,1.87,-0.15,1.8760063966,2.1905,-0.34750000000000003,2.2178923554,0.2505,0.0425,0.2540797119,1.94,-0.39,1.9788127754
2019-04-29 08:30:00,2.2695,-0.054,2.2701423414,0.23950000000000002,0.046,0.2438775307,2.03,-0.1,2.0324615618,2.3395,-0.28400000000000003,2.3566748291,0.23950000000000002,0.046,0.2438775307,2.1,-0.33,2.1257704486
2019-04-29 09:00:00,2.346,-0.325,2.3684047374,0.23600000000000002,0.045,0.2402519511,2.11,-0.37,2.1421951358,2.436,0.085,2.4374825128,0.23600000000000002,0.045,0.2402519511,2.2,0.04,2.2003636063
2019-04-29 09:30:00,2.5255,-0.0565,2.5261319245,0.24550000000000002,0.0035,0.2455249478,2.2800000000000002,-0.06,2.280789337,2.5755,-0.1865,2.5822436949,0.24550000000000002,0.0035,0.2455249478,2.33,-0.19,2.3377339455
2019-04-29 10:00:00,2.545,-0.08750000000000001,2.5465037306,0.265,-0.007500000000000001,0.2651061108,2.2800000000000002,-0.08,2.2814030771000002,2.615,-0.1675,2.6203589926,0.265,-0.007500000000000001,0.2651061108,2.35,-0.16,2.3554405108
2019-04-29 10:30:00,2.564,-0.052500000000000005,2.5645374339,0.28400000000000003,-0.0125,0.2842749549,2.2800000000000002,-0.04,2.2803508502,2.634,-0.17250000000000001,2.6396424474,0.28400000000000003,-0.0125,0.2842749549,2.35,-0.16,2.3554405108
2019-04-29 11:00:00,2.604,-0.052000000000000005,2.6045191495,0.28400000000000003,-0.012,0.2842534081,2.32,-0.04,2.320344802,2.664,-0.17200000000000001,2.669546778,0.28400000000000003,-0.012,0.2842534081,2.38,-0.16,2.3853720884
2019-04-29 11:30:00,2.689,-0.051500000000000004,2.6894931214,0.289,-0.0115,0.2892287157,2.4,-0.04,2.4003333102,2.749,-0.1515,2.7531714894,0.289,-0.0115,0.2892287157,2.46,-0.14,2.4639805194
2019-04-29 12:00:00,2.66,-0.053,2.6605279551,0.29,-0.013000000000000001,0.2902912331,2.37,-0.04,2.3703375287,2.73,-0.153,2.7342840013,0.29,-0.013000000000000001,0.2902912331,2.44,-0.14,2.4440130933
2019-04-29 12:30:00,2.559,-0.051000000000000004,2.5595081559,0.279,-0.011,0.27921676170000004,2.2800000000000002,-0.04,2.2803508502,2.6189999999999998,-0.151,2.6233493858,0.279,-0.011,0.27921676170000004,2.34,-0.14,2.3441842931
2019-04-29 13:00:00,2.5805,-0.046,2.5809099655,0.2605,-0.006,0.2605690887,2.32,-0.04,2.320344802,2.6405000000000003,-0.146,2.6445332764,0.2605,-0.006,0.2605690887,2.38,-0.14,2.3841140912
2019-04-29 13:30:00,2.6445,-0.015,2.6445425408,0.24450000000000002,-0.005,0.24455111940000002,2.4,-0.01,2.4000208332,2.6645,-0.20500000000000002,2.6723744592000003,0.24450000000000002,-0.005,0.24455111940000002,2.42,-0.2,2.4282503989
2019-04-29 14:00:00,2.578,0.0135,2.5780353469,0.248,-0.006500000000000001,0.2480851668,2.33,0.02,2.3300858353000002,2.668,-0.20650000000000002,2.6759794936,0.248,-0.006500000000000001,0.2480851668,2.42,-0.2,2.4282503989
2019-04-29 14:30:00,2.5415,-0.012,2.5415283296,0.24150000000000002,-0.002,0.2415082814,2.3,-0.01,2.300021739,2.5915,-0.232,2.6018639953,0.24150000000000002,-0.002,0.2415082814,2.35,-0.23,2.3612284938
2019-04-29 15:00:00,2.527,-0.016,2.5270506524,0.257,-0.006,0.2570700294,2.27,-0.01,2.2700220263,2.577,-0.23600000000000002,2.5877838009,0.257,-0.006,0.2570700294,2.32,-0.23,2.331372986
2019-04-29 15:30:00,2.576,-0.0135,2.5760353744,0.246,-0.0035,0.2460248971,2.33,-0.01,2.3300214591,2.666,-0.2335,2.6762059431000003,0.246,-0.0035,0.2460248971,2.42,-0.23,2.4309051812
2019-04-29 16:00:00,2.657,0.008,2.6570120436,0.23700000000000002,0.018000000000000002,0.23768256140000002,2.42,-0.01,2.4200206611,2.6870000000000003,-0.242,2.6978756458,0.23700000000000002,0.018000000000000002,0.23768256140000002,2.45,-0.26,2.4637572932
2019-04-29 16:30:00,2.8245,0.025,2.8246106369,0.24450000000000002,0.035,0.2469924088,2.58,-0.01,2.5800193798,2.8245,-0.185,2.8305521105,0.24450000000000002,0.035,0.2469924088,2.58,-0.22,2.589362856
2019-04-29 17:00:00,2.826,0.0175,2.8260541838,0.246,0.0275,0.2475323211,2.58,-0.01,2.5800193798,2.826,-0.1925,2.8325487198,0.246,0.0275,0.2475323211,2.58,-0.22,2.589362856
2019-04-29 17:30:00,2.7645,-0.048,2.7649166805,0.28450000000000003,0.032,0.2862939923,2.48,-0.08,2.4812899871000003,2.7745,-0.218,2.7830512482,0.28450000000000003,0.032,0.2862939923,2.49,-0.25,2.5025187312
2019-04-29 18:00:00,2.544,-0.189,2.5510109761,0.294,0.031,0.2956298361,2.25,-0.22,2.2607299706,2.9939999999999998,-0.109,2.9959834779000003,0.294,0.031,0.2956298361,2.7,-0.14,2.7036271932
2019-04-29 18:30:00,2.477,-0.24350000000000002,2.4889397843,0.277,0.036500000000000005,0.2793944344,2.2,-0.28,2.2177466041000002,3.047,-0.0635,3.0476616036,0.277,0.036500000000000005,0.2793944344,2.77,-0.1,2.7718044664
2019-04-29 19:00:00,2.239,-0.3175,2.2613994008000002,0.269,0.0425,0.2723366483,1.97,-0.36,2.0026232796,2.849,-0.0575,2.8495801884,0.269,0.0425,0.2723366483,2.58,-0.1,2.5819372572
2019-04-29 19:30:00,2.3895,-0.28750000000000003,2.4067335748,0.2795,0.0425,0.2827127517,2.11,-0.33,2.135649784,2.9895,-0.0575,2.990052926,0.2795,0.0425,0.2827127517,2.71,-0.1,2.7118443908
2019-04-29 20:00:00,2.274,-0.3075,2.2946965486,0.28400000000000003,0.0425,0.2871624105,1.99,-0.35000000000000003,2.0205444811,2.924,-0.0575,2.9245653096,0.28400000000000003,0.0425,0.2871624105,2.64,-0.1,2.6418932605
2019-04-29 20:30:00,2.207,-0.3055,2.2280438169,0.28700000000000003,0.044500000000000005,0.2904294234,1.92,-0.35000000000000003,1.9516403357,2.857,-0.0555,2.8575390199,0.28700000000000003,0.044500000000000005,0.2904294234,2.5700000000000003,-0.1,2.5719447895
2019-04-29 21:00:00,2.216,-0.28400000000000003,2.234124437,0.296,0.046,0.29955300030000004,1.92,-0.33,1.9481529713999999,2.896,-0.10400000000000001,2.8978668016,0.296,0.046,0.29955300030000004,2.6,-0.15,2.6043233286
2019-04-29 21:30:00,2.5255,-0.164,2.5308192843,0.3055,0.046,0.3089437651,2.22,-0.21,2.2299103121,2.6755,-0.224,2.6848605643,0.3055,0.046,0.3089437651,2.37,-0.27,2.3853301658
2019-04-29 22:00:00,2.3765,-0.1665,2.3823254396,0.3065,0.043500000000000004,0.309571478,2.07,-0.21,2.0806249061,2.4365,-0.2565,2.4499641834,0.3065,0.043500000000000004,0.309571478,2.13,-0.30000000000000004,2.1510230124
2019-04-29 22:30:00,2.1955,-0.165,2.201691452,0.3055,0.045,0.308796454,1.8900000000000001,-0.21,1.901630879,2.2555,-0.275,2.2722027308,0.3055,0.045,0.308796454,1.9500000000000002,-0.32,1.9760819821000002
2019-04-29 23:00:00,2.036,-0.154,2.0418158585,0.316,0.036000000000000004,0.3180440221,1.72,-0.19,1.730462366,2.086,-0.304,2.1080351041,0.316,0.036000000000000004,0.3180440221,1.77,-0.34,1.8023595646000001
2019-04-29 23:30:00,1.7795,0.758,1.9342141169,0.23950000000000002,-0.002,0.2395083506,1.54,0.76,1.7173234989,1.7395,-1.222,2.1258278975,0.23950000000000002,-0.002,0.2395083506,1.5,-1.22,1.9334942462
2019-04-30 00:00:00,1.667,0.7305,1.8200327607000002,0.23700000000000002,0.0005,0.23700052740000002,1.43,0.73,1.6055528642999999,1.617,-1.2195,2.0253071989,0.23700000000000002,0.0005,0.23700052740000002,1.38,-1.22,1.8419554826
2019-05-01 00:30:00,1.584,-0.215,1.5985246323,0.304,0.035,0.3060081698,1.28,-0.25,1.3041855696,1.654,-0.325,1.6856277762,0.304,0.035,0.3060081698,1.35,-0.36,1.3971757227000001
2019-05-01 01:00:00,1.5845,-0.215,1.5990200906,0.3045,0.035,0.3065048939,1.28,-0.25,1.3041855696,1.6545,-0.325,1.6861183974,0.3045,0.035,0.3065048939,1.35,-0.36,1.3971757227000001
2019-05-01 01:30:00,1.3645,-0.252,1.3875749529,0.3045,0.038,0.3068619396,1.06,-0.29,1.0989540482,1.4245,-0.322,1.4604397454,0.3045,0.038,0.3068619396,1.12,-0.36,1.1764352936
2019-05-01 02:00:00,1.483,-0.2525,1.504342132,0.303,0.0375,0.3053117259,1.18,-0.29,1.2151131635,1.5430000000000001,-0.3225,1.5763423644999999,0.303,0.0375,0.3053117259,1.24,-0.36,1.2912009913
2019-05-01 02:30:00,1.4635,-0.2535,1.4852927321,0.3035,0.036500000000000005,0.30568693140000003,1.16,-0.29,1.1957006314,1.5235,-0.3235,1.5574673351000001,0.3035,0.036500000000000005,0.30568693140000003,1.22,-0.36,1.2720062893000001
2019-05-01 03:00:00,1.396,-0.2545,1.4190088970999999,0.306,0.035500000000000004,0.30805234940000004,1.09,-0.29,1.1279184368,1.456,-0.3245,1.4917225781,0.306,0.035500000000000004,0.30805234940000004,1.15,-0.36,1.2050311199000001
2019-05-01 03:30:00,1.3940000000000001,-0.2565,1.4174019366000001,0.304,0.0335,0.3058402361,1.09,-0.29,1.1279184368,1.454,-0.3265,1.490207452,0.304,0.0335,0.3058402361,1.15,-0.36,1.2050311199000001
2019-05-01 04:00:00,1.342,-0.2565,1.3662928859,0.302,0.0335,0.303852349,1.04,-0.29,1.0796758773,1.4020000000000001,-0.3265,1.4395159777,0.302,0.0335,0.303852349,1.1,-0.36,1.1574109037
2019-05-01 04:30:00,1.371,-0.2525,1.394057836,0.291,0.0375,0.2934062883,1.08,-0.29,1.1182575732,1.431,-0.3225,1.4668903333,0.291,0.0375,0.2934062883,1.1400000000000001,-0.36,1.1954915307
2019-05-01 05:00:00,1.405,-0.2495,1.4269811667,0.28500000000000003,0.0405,0.2878632488,1.12,-0.29,1.1569356075,1.455,-0.3195,1.4896661539,0.28500000000000003,0.0405,0.2878632488,1.17,-0.36,1.2241323458
2019-05-01 05:30:00,1.474,-0.218,1.4900335567,0.28400000000000003,0.042,0.2870888364,1.19,-0.26,1.2180722474,1.524,-0.318,1.5568236894,0.28400000000000003,0.042,0.2870888364,1.24,-0.36,1.2912009913
2019-05-01 06:00:00,1.5365,-0.217,1.5517478049,0.2765,0.043000000000000003,0.2798236052,1.26,-0.26,1.2865457629,1.5965,-0.297,1.6238907753,0.2765,0.043000000000000003,0.2798236052,1.32,-0.34,1.3630847369
2019-05-01 06:30:00,1.6155,-0.184,1.6259447254000001,0.2555,0.046,0.2596078774,1.3599999999999999,-0.23,1.3793114224,1.6655,-0.294,1.6912499076,0.2555,0.046,0.2596078774,1.4100000000000001,-0.34,1.4504137341
2019-05-01 07:00:00,1.832,-0.18150000000000002,1.8409688346,0.262,0.0485,0.266451215,1.57,-0.23,1.5867577005,1.8820000000000001,-0.29150000000000004,1.904441191,0.262,0.0485,0.266451215,1.62,-0.34,1.6552945357
2019-05-01 07:30:00,2.1045,0.5595,2.1776043029,0.2645,0.0495,0.26909199170000003,1.8399999999999999,0.51,1.9093716244,2.0745,-0.9505,2.2818852951,0.2645,0.0495,0.26909199170000003,1.81,-1.0,2.0678733037
2019-05-01 08:00:00,2.148,0.241,2.1614775039,0.248,0.041,0.2513662666,1.9,0.2,1.9104973175,2.158,-0.5690000000000001,2.2317537947,0.248,0.041,0.2513662666,1.9100000000000001,-0.61,2.0050436404
2019-05-01 08:30:00,2.3205,-0.0565,2.3211877348,0.24050000000000002,0.043500000000000004,0.24440233220000002,2.08,-0.1,2.0824024587,2.3805,-0.1365,2.3844103045000002,0.24050000000000002,0.043500000000000004,0.24440233220000002,2.14,-0.18,2.1475567513
2019-05-01 09:00:00,2.3985,-0.0695,2.3995067200999998,0.2285,0.030500000000000003,0.23052657110000002,2.17,-0.1,2.1723029255,2.4585,-0.1495,2.4630413111,0.2285,0.030500000000000003,0.23052657110000002,2.23,-0.18,2.2372527796
2019-05-01 09:30:00,2.566,-0.0695,2.5669410297,0.226,0.0005,0.2260005531,2.34,-0.07,2.3410467744,2.616,-0.1495,2.6202683546000003,0.226,0.0005,0.2260005531,2.39,-0.15,2.3947024867
2019-05-01 10:00:00,2.599,-0.0695,2.5999290856,0.229,0.0005,0.22900054590000002,2.37,-0.07,2.3710335299,2.659,-0.1495,2.6631994386,0.229,0.0005,0.22900054590000002,2.43,-0.15,2.4346252278
2019-05-01 10:30:00,2.6155,-0.048,2.6159404140999998,0.2255,0.002,0.225508869,2.39,-0.05,2.3905229553,2.6555,-0.148,2.6596210726000002,0.2255,0.002,0.225508869,2.43,-0.15,2.4346252278
2019-05-01 11:00:00,2.6485000000000003,-0.048,2.6489349275,0.2285,0.002,0.2285087526,2.42,-0.05,2.4205164738000002,2.7085,-0.148,2.7125405527,0.2285,0.002,0.2285087526,2.48,-0.15,2.4845321491
2019-05-01 11:30:00,2.688,0.017,2.6880537569,0.23800000000000002,-0.003,0.2380189068,2.45,0.02,2.4500816313,2.758,-0.183,2.7640645796000003,0.23800000000000002,-0.003,0.2380189068,2.52,-0.18,2.5264203926
2019-05-01 12:00:00,2.7485,0.02,2.748572766,0.2285,0.0,0.2285,2.52,0.02,2.5200793638,2.8185000000000002,-0.18,2.8242418894,0.2285,0.0,0.2285,2.59,-0.18,2.5962472918
2019-05-01 12:30:00,2.747,0.018000000000000002,2.7470589728,0.247,-0.002,0.247008097,2.5,0.02,2.5000799987,2.817,-0.182,2.8228731817,0.247,-0.002,0.247008097,2.5700000000000003,-0.18,2.5762957905
2019-05-01 13:00:00,2.7025,0.021500000000000002,2.7025855213,0.2325,0.0015,0.23250483870000002,2.47,0.02,2.4700809703,2.8025,-0.20850000000000002,2.810245274,0.2325,0.0015,0.23250483870000002,2.5700000000000003,-0.21,2.5785654927
2019-05-01 13:30:00,2.6725,0.018500000000000003,2.6725640310000003,0.24250000000000002,-0.0015,0.2425046391,2.43,0.02,2.4300823031,2.7525,-0.21150000000000002,2.7606137904,0.24250000000000002,-0.0015,0.2425046391,2.51,-0.21,2.5187695409
2019-05-01 14:00:00,2.6315,0.0135,2.6315346283,0.2615,-0.006500000000000001,0.26158077150000003,2.37,0.02,2.3700843867,2.7015000000000002,-0.2165,2.7101613421,0.2615,-0.006500000000000001,0.26158077150000003,2.44,-0.21,2.4490202121999998
2019-05-01 14:30:00,2.6175,0.018000000000000002,2.6175618904,0.24750000000000003,-0.002,0.24750808070000002,2.37,0.02,2.3700843867,2.6875,-0.212,2.6958487068,0.24750000000000003,-0.002,0.24750808070000002,2.44,-0.21,2.4490202121999998
2019-05-01 15:00:00,2.5585,0.004,2.5585031268,0.3085,-0.016,0.30891463220000004,2.25,0.02,2.2500888871,2.6285,-0.226,2.6381979171000003,0.3085,-0.016,0.30891463220000004,2.32,-0.21,2.3294849216
2019-05-01 15:30:00,2.6515,0.01,2.6515188572,0.28150000000000003,-0.01,0.2816775639,2.37,0.02,2.3700843867,2.7215,-0.22,2.7303776752999998,0.28150000000000003,-0.01,0.2816775639,2.44,-0.21,2.4490202121999998
2019-05-01 16:00:00,2.84,-0.0115,2.8400232834,0.29,-0.0015,0.2900038793,2.55,-0.01,2.5500196078,2.9,-0.1315,2.9029798914000002,0.29,-0.0015,0.2900038793,2.61,-0.13,2.6132355424
2019-05-01 16:30:00,2.7960000000000003,-0.023,2.7960945978,0.28600000000000003,0.027,0.2872716484,2.51,-0.05,2.5104979586000002,2.856,-0.10300000000000001,2.8578567144,0.28600000000000003,0.027,0.2872716484,2.5700000000000003,-0.13,2.5732858372000003
2019-05-01 17:00:00,2.8345000000000002,-0.074,2.8354657907,0.2545,0.036000000000000004,0.2570335581,2.58,-0.11,2.5823438965000003,2.8845,-0.044,2.8848355672,0.2545,0.036000000000000004,0.2570335581,2.63,-0.08,2.6312164487
2019-05-01 17:30:00,2.7685,-0.182,2.7744758514,0.2485,0.038,0.2513886433,2.52,-0.22,2.5295849462,2.8085,-0.042,2.8088140291,0.2485,0.038,0.2513886433,2.56,-0.08,2.561249695
2019-05-01 18:00:00,2.6375,-0.1945,2.6446618877,0.3075,0.025500000000000002,0.3085555055,2.33,-0.22,2.3403632197,2.6775,-0.0545,2.6780546111,0.3075,0.025500000000000002,0.3085555055,2.37,-0.08,2.3713498266
2019-05-01 18:30:00,2.6654999999999998,-0.2025,2.6731809703,0.35550000000000004,0.0175,0.3559304707,2.31,-0.22,2.3204525421,2.6955,-0.0625,2.6962244899,0.35550000000000004,0.0175,0.3559304707,2.34,-0.08,2.341367122
2019-05-01 19:00:00,2.4855,-0.2565,2.4987001621,0.3355,0.0235,0.3363220183,2.15,-0.28,2.1681558985000002,2.5155000000000003,-0.1165,2.5181962791,0.3355,0.0235,0.3363220183,2.18,-0.14,2.1844907873
2019-05-01 19:30:00,2.6445,-0.11950000000000001,2.6471986136,0.5645,-0.0195,0.5648367021,2.08,-0.1,2.0824024587,2.6945,-0.1595,2.6992166456,0.5645,-0.0195,0.5648367021,2.13,-0.14,2.1345959805
2019-05-01 20:00:00,2.5564999999999998,-0.1,2.5584550514,0.47650000000000003,0.0,0.47650000000000003,2.08,-0.1,2.0824024587,2.6065,-0.22,2.6157680039,0.47650000000000003,0.0,0.47650000000000003,2.13,-0.22,2.1413313616
2019-05-01 20:30:00,2.523,-0.08650000000000001,2.5244823727,0.41300000000000003,0.0135,0.4132205827,2.11,-0.1,2.1123683391,2.583,-0.20650000000000002,2.5912412566,0.41300000000000003,0.0135,0.4132205827,2.17,-0.22,2.1811235637
2019-05-01 21:00:00,2.547,-0.105,2.5491633922,0.317,0.035,0.3189263238,2.23,-0.14,2.2343902972,2.607,-0.225,2.6166914224,0.317,0.035,0.3189263238,2.29,-0.26,2.3047125634
2019-05-01 21:30:00,2.613,-0.1005,2.6149319781,0.303,0.0395,0.3055638231,2.31,-0.14,2.3142385357,2.673,-0.2205,2.6820792774,0.303,0.0395,0.3055638231,2.37,-0.26,2.3842189497
2019-05-01 22:00:00,2.404,-0.12250000000000001,2.4071190768,0.324,0.0375,0.32616291940000003,2.08,-0.16,2.0861447697,2.464,-0.2525,2.4769037628,0.324,0.0375,0.32616291940000003,2.14,-0.29,2.1595601404
2019-05-01 22:30:00,2.255,-0.127,2.2585734436,0.34500000000000003,0.033,0.3465746673,1.9100000000000001,-0.16,1.9166898549,2.305,-0.257,2.3192830789,0.34500000000000003,0.033,0.3465746673,1.96,-0.29,1.9813379318000002
2019-05-01 23:00:00,2.0665,0.456,2.1162131863,0.3365,0.036000000000000004,0.3384202269,1.73,0.42,1.7802527910000001,2.0265,-0.904,2.2189903673,0.3365,0.036000000000000004,0.3384202269,1.69,-0.9400000000000001,1.9338303959
2019-05-01 23:30:00,1.806,-0.066,1.8072055777,0.356,0.034,0.35761991,1.45,-0.1,1.4534441854,1.846,-0.456,1.9014867867,0.356,0.034,0.35761991,1.49,-0.49,1.5685024705
2019-05-02 00:00:00,1.7469999999999999,-0.23550000000000001,1.7628015344999999,0.337,0.0345,0.3387613467,1.4100000000000001,-0.27,1.4356183337,1.7970000000000002,-0.3155,1.8244860235,0.337,0.0345,0.3387613467,1.46,-0.35000000000000003,1.5013660446000001
2019-05-02 00:30:00,1.6175000000000002,-0.24050000000000002,1.6352817800000001,0.3775,0.029500000000000002,0.3786508946,1.24,-0.27,1.2690547664,1.6675,-0.3205,1.6980213485,0.3775,0.029500000000000002,0.3786508946,1.29,-0.35000000000000003,1.3366375724
2019-05-02 01:00:00,1.564,-0.24150000000000002,1.5825353867,0.394,0.0285,0.3950294293,1.17,-0.27,1.2007497658,1.6139999999999999,-0.3215,1.6457090417,0.394,0.0285,0.3950294293,1.22,-0.35000000000000003,1.2692123542
2019-05-02 01:30:00,1.3845,-0.26,1.4087016185,0.3845,0.03,0.38566857530000004,1.0,-0.29,1.0412012294,1.4445000000000001,-0.35000000000000003,1.4862974971,0.3845,0.03,0.38566857530000004,1.06,-0.38,1.1260550608
2019-05-02 02:00:00,1.5215,-0.2,1.5345886257,0.4315,0.02,0.43196325080000003,1.09,-0.22,1.1119802157,1.5815000000000001,-0.36,1.6219563034000002,0.4315,0.02,0.43196325080000003,1.15,-0.38,1.2111564721
2019-05-02 02:30:00,1.443,-0.186,1.4549381430000001,0.353,0.034,0.3546336137,1.09,-0.22,1.1119802157,1.5030000000000001,-0.386,1.5517747904,0.353,0.034,0.3546336137,1.15,-0.42,1.2242957159
2019-05-02 03:00:00,1.4889999999999999,-0.212,1.5040162898,0.34900000000000003,0.038,0.3510626725,1.1400000000000001,-0.25,1.1670903992000001,1.5390000000000001,-0.382,1.5857001608,0.34900000000000003,0.038,0.3510626725,1.19,-0.42,1.2619429464
2019-05-02 03:30:00,1.4355,-0.24750000000000003,1.456679958,0.3355,0.0425,0.3381811645,1.1,-0.29,1.1375851616000001,1.4855,-0.34750000000000003,1.525603651,0.3355,0.0425,0.3381811645,1.15,-0.39,1.2143310916
2019-05-02 04:00:00,1.359,-0.263,1.3842145787,0.319,0.047,0.32244379360000003,1.04,-0.31,1.0852188719,1.409,-0.343,1.4501482683,0.319,0.047,0.32244379360000003,1.09,-0.39,1.1576700739
2019-05-02 04:30:00,1.3465,-0.2635,1.3720402691,0.3065,0.0465,0.310007258,1.04,-0.31,1.0852188719,1.3965,-0.3435,1.4381253422,0.3065,0.0465,0.310007258,1.09,-0.39,1.1576700739
2019-05-02 05:00:00,1.4705,-0.23500000000000001,1.4891592427,0.3005,0.045,0.3038507035,1.17,-0.28,1.2030378215,1.5205000000000002,-0.315,1.552786286,0.3005,0.045,0.3038507035,1.22,-0.36,1.2720062893000001
2019-05-02 05:30:00,1.509,-0.23550000000000001,1.5272659395,0.309,0.044500000000000005,0.3121878441,1.2,-0.28,1.2322337441,1.5590000000000002,-0.3155,1.5906040519,0.309,0.044500000000000005,0.3121878441,1.25,-0.36,1.3008074416
2019-05-02 06:00:00,1.554,-0.23650000000000002,1.5718932057,0.304,0.043500000000000004,0.3070964832,1.25,-0.28,1.2809761903,1.604,-0.3165,1.6349275978,0.304,0.043500000000000004,0.3070964832,1.3,-0.36,1.3489254983
2019-05-02 06:30:00,1.694,-0.241,1.7110572755,0.304,0.039,0.3064914354,1.3900000000000001,-0.28,1.4179210133,1.734,-0.241,1.7506675870000001,0.304,0.039,0.3064914354,1.43,-0.28,1.4571547619
2019-05-02 07:00:00,1.851,-0.147,1.8568279403,0.301,0.043000000000000003,0.30405591590000003,1.55,-0.19,1.5616017418,1.911,-0.317,1.9371138325000001,0.301,0.043000000000000003,0.30405591590000003,1.6099999999999999,-0.36,1.6497575579000001
2019-05-02 07:30:00,2.1310000000000002,0.255,2.1462026931000002,0.291,0.045,0.29445882560000003,1.8399999999999999,0.21,1.8519449236,2.141,-0.665,2.2418978567,0.291,0.045,0.29445882560000003,1.85,-0.71,1.981565038
2019-05-02 08:00:00,2.172,-0.12,2.1753123914,0.262,0.04,0.2650358466,1.9100000000000001,-0.16,1.9166898549,2.222,-0.25,2.2360196779,0.262,0.04,0.2650358466,1.96,-0.29,1.9813379318000002
2019-05-02 08:30:00,2.3035,-0.02,2.3035868228,0.2735,0.04,0.2764095693,2.03,-0.06,2.0308865059,2.3535,-0.22,2.363760193,0.2735,0.04,0.2764095693,2.08,-0.26,2.0961870146
2019-05-02 09:00:00,2.4055,0.007,2.405510185,0.3255,0.027,0.326617896,2.08,-0.02,2.0800961516,2.4655,-0.213,2.4746836667,0.3255,0.027,0.326617896,2.14,-0.24,2.1534158911
2019-05-02 09:30:00,2.5475,0.01,2.547519627,0.3375,0.0,0.3375,2.21,0.01,2.2100226243,2.6175,-0.21,2.6259105564,0.3375,0.0,0.3375,2.2800000000000002,-0.21,2.2896506284
2019-05-02 10:00:00,2.68,0.007,2.6800091418000003,0.44,-0.043000000000000003,0.44209614340000003,2.24,0.05,2.2405579662,2.7199999999999998,-0.213,2.7283271431,0.44,-0.043000000000000003,0.44209614340000003,2.2800000000000002,-0.17,2.2863289352000002
2019-05-02 10:30:00,2.727,-0.0045000000000000005,2.7270037129,0.487,-0.0545,0.4900400494,2.24,0.05,2.2405579662,2.767,-0.2245,2.7760924426,0.487,-0.0545,0.4900400494,2.2800000000000002,-0.17,2.2863289352000002
2019-05-02 11:00:00,2.743,-0.001,2.7430001823,0.503,-0.051000000000000004,0.5055788761,2.24,0.05,2.2405579662,2.823,-0.221,2.8316373355,0.503,-0.051000000000000004,0.5055788761,2.32,-0.17,2.32622011
2019-05-02 11:30:00,2.795,0.021,2.7950788898,0.485,-0.049,0.4874689734,2.31,0.07,2.3110603627,2.865,-0.189,2.8712272637,0.485,-0.049,0.4874689734,2.38,-0.14,2.3841140912
2019-05-02 12:00:00,2.688,0.017,2.6880537569,0.498,-0.053,0.5008123401,2.19,0.07,2.1911184359,2.748,-0.213,2.756242551,0.498,-0.053,0.5008123401,2.25,-0.16,2.2556817151
2019-05-02 12:30:00,2.7800000000000002,0.022500000000000003,2.7800910507000003,0.47000000000000003,-0.0475,0.472394168,2.31,0.07,2.3110603627,2.85,-0.20750000000000002,2.8575437442,0.47000000000000003,-0.0475,0.472394168,2.38,-0.16,2.3853720884
2019-05-02 13:00:00,2.803,-0.02,2.8030713512,0.423,-0.04,0.42488704380000003,2.38,0.02,2.3800840321,2.863,-0.12,2.865513741,0.423,-0.04,0.42488704380000003,2.44,-0.08,2.4413111231
2019-05-02 13:30:00,2.792,-0.0915,2.7934989261,0.47200000000000003,-0.051500000000000004,0.4748012742,2.32,-0.04,2.320344802,2.842,-0.0815,2.8431683470999998,0.47200000000000003,-0.051500000000000004,0.4748012742,2.37,-0.03,2.3701898658
2019-05-02 14:00:00,2.7105,-0.054,2.7110378548,0.49050000000000005,-0.054,0.49346352450000003,2.22,0.0,2.22,2.7605,-0.134,2.7637503957,0.49050000000000005,-0.054,0.49346352450000003,2.27,-0.08,2.2714092542
2019-05-02 14:30:00,2.5620000000000003,-0.062,2.5627500854000003,0.532,-0.062,0.5356005975,2.03,0.0,2.03,2.622,-0.17200000000000001,2.6276354389,0.532,-0.062,0.5356005975,2.09,-0.11,2.0928927349
2019-05-02 15:00:00,2.5700000000000003,-0.0825,2.5713238322,0.64,-0.0825,0.6452954750000001,1.9300000000000002,0.0,1.9300000000000002,2.63,-0.17250000000000001,2.6356510107,0.64,-0.0825,0.6452954750000001,1.99,-0.09,1.9920341363
2019-05-02 15:30:00,2.6395,-0.07150000000000001,2.640468235,0.5695,-0.07150000000000001,0.5739708181000001,2.07,0.0,2.07,2.6995,-0.1615,2.7043266260000003,0.5695,-0.07150000000000001,0.5739708181000001,2.13,-0.09,2.1319005605
2019-05-02 16:00:00,2.7225,-0.053,2.7230158373,0.7525000000000001,-0.123,0.7624862294,1.97,0.07,1.9712432625,2.7725,-0.14300000000000002,2.7761853775,0.7525000000000001,-0.123,0.7624862294,2.02,-0.02,2.0200990075
2019-05-02 16:30:00,2.763,-0.043000000000000003,2.7633345798,0.793,-0.113,0.8010106117,1.97,0.07,1.9712432625,2.813,-0.133,2.816142397,0.793,-0.113,0.8010106117,2.02,-0.02,2.0200990075
2019-05-02 17:00:00,2.8565,-0.017,2.8565505859,0.7765000000000001,-0.08700000000000001,0.7813585925000001,2.08,0.07,2.0811775513,2.9165,-0.107,2.9184621378,0.7765000000000001,-0.08700000000000001,0.7813585925000001,2.14,-0.02,2.1400934558999998
2019-05-02 17:30:00,2.7525,-0.134,2.7557598317,0.6725,-0.054,0.6746645463000001,2.08,-0.08,2.081537893,2.8125,-0.114,2.8148094518,0.6725,-0.054,0.6746645463000001,2.14,-0.06,2.1408409563
2019-05-02 18:00:00,2.7560000000000002,-0.126,2.7588787578,0.656,-0.046,0.6576108272,2.1,-0.08,2.1015232571,2.7960000000000003,-0.106,2.7980085775,0.656,-0.046,0.6576108272,2.14,-0.06,2.1408409563
2019-05-02 18:30:00,2.7880000000000003,-0.14100000000000001,2.7915631822,0.498,-0.001,0.498001004,2.29,-0.14,2.2942754848,2.838,-0.121,2.8405782862,0.498,-0.001,0.498001004,2.34,-0.12,2.3430749028
2019-05-02 19:00:00,2.572,-0.1845,2.5786089758,0.452,0.0055000000000000005,0.45203346120000004,2.12,-0.19,2.1284971223999998,2.622,-0.1545,2.6265479721,0.452,0.0055000000000000005,0.45203346120000004,2.17,-0.16,2.1758906223
2019-05-02 19:30:00,2.553,-0.18,2.5593376096,0.433,0.01,0.433115458,2.12,-0.19,2.1284971223999998,2.6029999999999998,-0.15,2.6073183542000002,0.433,0.01,0.433115458,2.17,-0.16,2.1758906223
2019-05-02 20:00:00,2.5135,-0.1695,2.5192087051,0.3935,0.0205,0.394033628,2.12,-0.19,2.1284971223999998,2.5635,-0.1395,2.5672928349,0.3935,0.0205,0.394033628,2.17,-0.16,2.1758906223
2019-05-02 20:30:00,2.5315,-0.18150000000000002,2.5379981284,0.3115,0.0385,0.3138701961,2.22,-0.22,2.2308742681,2.5715,-0.1715,2.5772125446,0.3115,0.0385,0.3138701961,2.26,-0.21,2.2697356674
2019-05-02 21:00:00,2.5155000000000003,-0.196,2.5231243033,0.3855,0.024,0.3862463592,2.13,-0.22,2.1413313616,2.5455,-0.186,2.5522864749,0.3855,0.024,0.3862463592,2.16,-0.21,2.170184324
2019-05-02 21:30:00,2.556,-0.1345,2.5595363349999998,0.326,0.035500000000000004,0.3279272023,2.23,-0.17,2.2364704335,2.606,-0.23450000000000001,2.6165294285,0.326,0.035500000000000004,0.3279272023,2.2800000000000002,-0.27,2.2959311836
