Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-05-02 22:00:00,2.447,-0.132,2.4505576916000003,0.317,0.038,0.3192694787,2.13,-0.17,2.1367732683,2.497,-0.232,2.5077545733,0.317,0.038,0.3192694787,2.18,-0.27,2.1966565503
2019-05-02 22:30:00,2.2475,-0.161,2.2532592505,0.4675,0.009000000000000001,0.46758662300000003,1.78,-0.17,1.7880995498,2.3075,-0.261,2.3222138683,0.4675,0.009000000000000001,0.46758662300000003,1.8399999999999999,-0.27,1.8597042776000001
2019-05-02 23:00:00,2.043,-0.184,2.0512691194,0.393,0.026000000000000002,0.3938591119,1.65,-0.21,1.6633099531000002,2.093,-0.28400000000000003,2.1121801533,0.393,0.026000000000000002,0.3938591119,1.7000000000000002,-0.31,1.7280335645
2019-05-02 23:30:00,1.88,0.039,1.8804044778,0.33,0.039,0.3322965543,1.55,0.0,1.55,1.8900000000000001,-0.541,1.9659046264,0.33,0.039,0.3322965543,1.56,-0.58,1.6643316977
2019-05-03 00:00:00,1.7955,0.683,1.9210177641000001,0.41550000000000004,0.023,0.4161360955,1.38,0.66,1.5297058541,1.7355,-1.217,2.1196814029,0.41550000000000004,0.023,0.4161360955,1.32,-1.24,1.8110770276000001
2019-05-03 00:30:00,1.613,-0.1935,1.6245649418,0.41300000000000003,0.026500000000000003,0.4138493083,1.2,-0.22,1.22,1.653,-0.3935,1.6991913518000001,0.41300000000000003,0.026500000000000003,0.4138493083,1.24,-0.42,1.3091982279
2019-05-03 01:00:00,1.516,-0.2495,1.5363939111,0.34600000000000003,0.0405,0.3483622396,1.17,-0.29,1.2054044964,1.5859999999999999,-0.34950000000000003,1.624052416,0.34600000000000003,0.0405,0.3483622396,1.24,-0.39,1.2998846103
2019-05-03 01:30:00,1.3675,-0.2575,1.3915324287,0.3775,0.0325,0.3788964238,0.99,-0.29,1.0316006979,1.4175,-0.3875,1.4695109731,0.3775,0.0325,0.3788964238,1.04,-0.42,1.1216059914
2019-05-03 02:00:00,1.502,-0.256,1.5236600671,0.372,0.034,0.3735505321,1.13,-0.29,1.1666190466,1.552,-0.356,1.5923065032000001,0.372,0.034,0.3735505321,1.18,-0.39,1.2427791437
2019-05-03 02:30:00,1.457,-0.2615,1.4802808011000002,0.387,0.0285,0.3880479996,1.07,-0.29,1.1086027242,1.5070000000000001,-0.36150000000000004,1.5497519963,0.387,0.0285,0.3880479996,1.12,-0.39,1.1859595271
2019-05-03 03:00:00,1.415,-0.264,1.4394168958,0.395,0.026000000000000002,0.3958547713,1.02,-0.29,1.0604244433,1.465,-0.364,1.5095433084,0.395,0.026000000000000002,0.3958547713,1.07,-0.39,1.1388590782
2019-05-03 03:30:00,1.4435,-0.2585,1.4664632624,0.3635,0.0315,0.36486230280000004,1.08,-0.29,1.1182575732,1.4935,-0.35850000000000004,1.5359246401000002,0.3635,0.0315,0.36486230280000004,1.13,-0.39,1.1954078801999999
2019-05-03 04:00:00,1.3595000000000002,-0.2525,1.3827496157999999,0.34950000000000003,0.0375,0.35150604550000003,1.01,-0.29,1.050809212,1.3995,-0.35250000000000004,1.4432104836000001,0.34950000000000003,0.0375,0.35150604550000003,1.05,-0.39,1.1200892822
2019-05-03 04:30:00,1.4100000000000001,-0.24150000000000002,1.4305321562,0.31,0.0485,0.3137710152,1.1,-0.29,1.1375851616000001,1.45,-0.3415,1.4896718598,0.31,0.0485,0.3137710152,1.1400000000000001,-0.39,1.2048651377
2019-05-03 05:00:00,1.473,-0.234,1.4914707506,0.293,0.056,0.29830353670000004,1.18,-0.29,1.2151131635,1.5230000000000001,-0.364,1.5658943132,0.293,0.056,0.29830353670000004,1.23,-0.42,1.2997307412999999
2019-05-03 05:30:00,1.5125000000000002,-0.23750000000000002,1.5310331479000001,0.29250000000000004,0.052500000000000005,0.2971741913,1.22,-0.29,1.2539936204,1.5525,-0.3675,1.595403554,0.29250000000000004,0.052500000000000005,0.2971741913,1.26,-0.42,1.3281566173
2019-05-03 06:00:00,1.5385,-0.23900000000000002,1.5569531945000001,0.28850000000000003,0.051000000000000004,0.2929731216,1.25,-0.29,1.2831991272,1.5885,-0.369,1.6307952815,0.28850000000000003,0.051000000000000004,0.2929731216,1.3,-0.42,1.3661625086
2019-05-03 06:30:00,1.709,-0.147,1.7153104675000002,0.259,0.053,0.2643671689,1.45,-0.2,1.4637281168,1.749,-0.367,1.7870898131000001,0.259,0.053,0.2643671689,1.49,-0.42,1.5480633062
2019-05-03 07:00:00,1.8719999999999999,-0.1095,1.8751997893999999,0.262,0.060500000000000005,0.26889449600000004,1.6099999999999999,-0.17,1.6189502772000002,1.932,-0.35950000000000004,1.9651626523,0.262,0.060500000000000005,0.26889449600000004,1.67,-0.42,1.7220046458
2019-05-03 07:30:00,2.1365,0.449,2.1831704583000002,0.2665,0.059000000000000004,0.2729528348,1.87,0.39,1.9102355876,2.1165,-0.841,2.2774664103,0.2665,0.059000000000000004,0.2729528348,1.85,-0.9,2.0573040611
2019-05-03 08:00:00,2.334,0.7325,2.4462445197,0.244,0.052500000000000005,0.2495841541,2.09,0.68,2.1978398486,2.234,-1.0775,2.480274632,0.244,0.052500000000000005,0.2495841541,1.99,-1.13,2.2884492566
2019-05-03 08:30:00,2.5225,0.7765000000000001,2.6393102319,0.24250000000000002,0.0565,0.2489949799,2.2800000000000002,0.72,2.3909830614,2.4225,-0.9735,2.6107869503,0.24250000000000002,0.0565,0.2489949799,2.18,-1.03,2.4110785968
2019-05-03 09:00:00,2.5985,0.2565,2.6111289704000002,0.23850000000000002,0.0465,0.2429907406,2.36,0.21,2.3693247983,2.5885,-0.4035,2.6197603898,0.23850000000000002,0.0465,0.2429907406,2.35,-0.45,2.3926972228
2019-05-03 09:30:00,2.708,-0.12250000000000001,2.7107693096,0.228,0.0275,0.22965245480000002,2.48,-0.15,2.4845321491,2.7279999999999998,-0.0025,2.7280011455,0.228,0.0275,0.22965245480000002,2.5,-0.03,2.5001799934999998
2019-05-03 10:00:00,2.7439999999999998,-0.147,2.747934679,0.224,0.003,0.2240200884,2.52,-0.15,2.5244603384,2.774,-0.027,2.7741313956,0.224,0.003,0.2240200884,2.55,-0.03,2.5501764645
2019-05-03 10:30:00,2.638,-0.179,2.6440659977000003,0.23800000000000002,0.001,0.2380021008,2.4,-0.18,2.4067405344,2.668,-0.029,2.668157604,0.23800000000000002,0.001,0.2380021008,2.43,-0.03,2.4301851781
2019-05-03 11:00:00,2.739,-0.147,2.7429418514,0.269,-0.007,0.2690910627,2.47,-0.14,2.4739644298,2.779,-0.08700000000000001,2.7803614873,0.269,-0.007,0.2690910627,2.51,-0.08,2.5112745768
2019-05-03 11:30:00,2.84,-0.1715,2.8451735009,0.29,-0.0115,0.2902279277,2.55,-0.16,2.5550146771,2.86,-0.0415,2.8603010768,0.29,-0.0115,0.2902279277,2.5700000000000003,-0.03,2.5701750913
2019-05-03 12:00:00,2.8695,-0.155,2.8736832202,0.35950000000000004,-0.025,0.3603682145,2.51,-0.13,2.5133642792,2.8995,-0.025,2.8996077752,0.35950000000000004,-0.025,0.3603682145,2.54,0.0,2.54
2019-05-03 12:30:00,2.7335000000000003,-0.1625,2.7383258572,0.28350000000000003,-0.0125,0.2837754394,2.45,-0.15,2.4545875417,2.7635,-0.0325,2.7636911007,0.28350000000000003,-0.0125,0.2837754394,2.48,-0.02,2.4800806439
2019-05-03 13:00:00,2.76,-0.108,2.7621122352,0.31,-0.018000000000000002,0.3105221409,2.45,-0.09,2.4516525039,2.79,-0.088,2.7913874686,0.31,-0.018000000000000002,0.3105221409,2.48,-0.07,2.4809877065
2019-05-03 13:30:00,2.857,0.8965000000000001,2.9943548971,0.437,-0.043500000000000004,0.439159709,2.42,0.9400000000000001,2.5961509971,2.777,-1.0935,2.9845386997,0.437,-0.043500000000000004,0.439159709,2.34,-1.05,2.5647806924000003
2019-05-03 14:00:00,2.8255,0.901,2.9656788852,0.5255000000000001,-0.059000000000000004,0.5288017114,2.3,0.96,2.4923081671,2.7555,-1.109,2.9702964919,0.5255000000000001,-0.059000000000000004,0.5288017114,2.23,-1.05,2.4648326515
2019-05-03 14:30:00,2.6995,0.8565,2.8321180237,0.5895,-0.07350000000000001,0.5940643904,2.11,0.93,2.3058620947,2.6395,-1.1235,2.8686604017,0.5895,-0.07350000000000001,0.5940643904,2.05,-1.05,2.3032585613
2019-05-03 15:00:00,2.5935,0.8250000000000001,2.7215560347,0.6535000000000001,-0.085,0.659004742,1.94,0.91,2.1428252379,2.5335,-1.185,2.7969353318,0.6535000000000001,-0.085,0.659004742,1.88,-1.1,2.1781643648
2019-05-03 15:30:00,2.6085000000000003,0.85,2.743496355,0.5885,-0.06,0.5915507163,2.02,0.91,2.2155134845,2.5484999999999998,-1.16,2.8000807578,0.5885,-0.06,0.5915507163,1.96,-1.1,2.2475764726
2019-05-03 16:00:00,2.6145,0.876,2.7573513106,0.6145,-0.034,0.6154398833,2.0,0.91,2.1972937901,2.5445,-1.134,2.7857559566,0.6145,-0.034,0.6154398833,1.9300000000000002,-1.1,2.2214634816
2019-05-03 16:30:00,2.683,0.89,2.8267629897,0.683,-0.05,0.6848277156,2.0,0.9400000000000001,2.2098868749,2.613,-1.12,2.8429155809,0.683,-0.05,0.6848277156,1.9300000000000002,-1.07,2.2067623343
2019-05-03 17:00:00,2.702,0.872,2.8392231332,0.762,-0.068,0.7650281041,1.94,0.9400000000000001,2.1557365331,2.632,-1.138,2.867484612,0.762,-0.068,0.7650281041,1.87,-1.07,2.1544836969
2019-05-03 17:30:00,2.67,0.8615,2.8055449114,0.6900000000000001,-0.0485,0.6917024288,1.98,0.91,2.179105321,2.6,-1.1485,2.8423673672,0.6900000000000001,-0.0485,0.6917024288,1.9100000000000001,-1.1,2.2041097976
2019-05-03 18:00:00,2.6795,0.854,2.8123008818,0.7295,-0.056,0.7316462602,1.9500000000000002,0.91,2.1518828964,2.6095,-1.156,2.8540893907,0.7295,-0.056,0.7316462602,1.88,-1.1,2.1781643648
2019-05-03 18:30:00,2.702,0.8615,2.8360159115,0.722,-0.0485,0.7236271485,1.98,0.91,2.179105321,2.632,-1.1485,2.8716678516,0.722,-0.0485,0.7236271485,1.9100000000000001,-1.1,2.2041097976
2019-05-03 19:00:00,2.585,0.8325,2.7157469046,0.555,-0.007500000000000001,0.5550506734,2.03,0.84,2.1969296757,2.515,-1.1875,2.7812553371,0.555,-0.007500000000000001,0.5550506734,1.96,-1.18,2.287793697
2019-05-03 19:30:00,2.5404999999999998,0.8280000000000001,2.6720262443,0.5905,-0.012,0.5906219180000001,1.9500000000000002,0.84,2.1232286735,2.4705,-1.162,2.7301308119,0.5905,-0.012,0.5906219180000001,1.88,-1.15,2.2038375621
2019-05-03 20:00:00,2.5564999999999998,0.8125,2.6825078750999998,0.5365,0.0025,0.5365058248,2.02,0.81,2.1763501557,2.4865,-1.1475,2.7385102702,0.5365,0.0025,0.5365058248,1.9500000000000002,-1.15,2.2638462845
2019-05-03 20:30:00,2.5315,0.8015,2.6553520482,0.49150000000000005,0.0115,0.4916345187,2.04,0.79,2.1876242822,2.4415,-1.1685,2.7067165533,0.49150000000000005,0.0115,0.4916345187,1.9500000000000002,-1.18,2.2792323269
2019-05-03 21:00:00,2.4735,0.834,2.6103176531,0.5035000000000001,0.004,0.5035158885000001,1.97,0.8300000000000001,2.1377090541,2.4135,-1.206,2.6980397050000002,0.5035000000000001,0.004,0.5035158885000001,1.9100000000000001,-1.21,2.2610174701
2019-05-03 21:30:00,2.5789999999999997,0.8745,2.7232317658,0.46900000000000003,0.0145,0.4692240936,2.11,0.86,2.278530228,2.519,-1.2255,2.8012874272,0.46900000000000003,0.0145,0.4692240936,2.05,-1.24,2.3958505796000003
2019-05-03 22:00:00,2.462,0.8745,2.6126986527,0.452,0.0145,0.4522325176,2.01,0.86,2.1862525014,2.402,-1.2555,2.7103291774000002,0.452,0.0145,0.4522325176,1.9500000000000002,-1.27,2.3271012011
2019-05-03 22:30:00,2.3145,0.8245,2.4569718151,0.3745,0.0245,0.37530054620000003,1.94,0.8,2.0984756372,2.2445,-1.2455,2.5669145876,0.3745,0.0245,0.37530054620000003,1.87,-1.27,2.2604866733
2019-05-03 23:00:00,2.08,0.12350000000000001,2.0836631806,0.4,0.0135,0.4002277477,1.6800000000000002,0.11,1.683597339,2.09,-0.6165,2.1790301168,0.4,0.0135,0.4002277477,1.69,-0.63,1.8036074961000002
2019-05-03 23:30:00,1.9460000000000002,0.4645,2.0006689506,0.47600000000000003,-0.0055000000000000005,0.4760317741,1.47,0.47000000000000003,1.5433081351,1.916,-1.0055,2.1638128963,0.47600000000000003,-0.0055000000000000005,0.4760317741,1.44,-1.0,1.7531685601
2019-05-04 00:00:00,1.8635000000000002,0.6955,1.9890581942,0.5435,-0.0245,0.5440519277,1.32,0.72,1.5035956903,1.8135,-1.2445,2.199445953,0.5435,-0.0245,0.5440519277,1.27,-1.22,1.7610508227000001
2019-05-04 00:30:00,1.6935,0.6990000000000001,1.8320871295,0.49350000000000005,-0.001,0.4935010132,1.2,0.7000000000000001,1.3892443989,1.6435,-1.271,2.0776268313,0.49350000000000005,-0.001,0.4935010132,1.15,-1.27,1.7133009075999999
2019-05-04 01:00:00,1.5825,0.665,1.7165463146,0.3825,0.025,0.3833161228,1.2,0.64,1.3599999999999999,1.5325,-1.245,1.9744825271000002,0.3825,0.025,0.3833161228,1.15,-1.27,1.7133009075999999
2019-05-04 01:30:00,1.4475,0.595,1.5650179711,0.5075000000000001,-0.005,0.5075246299,0.9400000000000001,0.6000000000000001,1.1151681488,1.3975,-1.245,1.8716386537,0.5075000000000001,-0.005,0.5075246299,0.89,-1.24,1.5263354808
2019-05-04 02:00:00,1.5590000000000002,0.5775,1.6625243607,0.599,-0.022500000000000003,0.5994224303,0.96,0.6000000000000001,1.1320777358,1.4889999999999999,-1.2025000000000001,1.9139297923,0.599,-0.022500000000000003,0.5994224303,0.89,-1.18,1.4780054127
2019-05-04 02:30:00,1.5085000000000002,0.584,1.6175995333,0.6085,-0.016,0.608710317,0.9,0.6000000000000001,1.0816653826,1.4585,-1.226,1.905334157,0.6085,-0.016,0.608710317,0.85,-1.21,1.4787156589000001
2019-05-04 03:00:00,1.4889999999999999,0.605,1.6072168491,0.47900000000000004,0.005,0.4790260953,1.01,0.6000000000000001,1.1747765745,1.429,-1.205,1.8692420924,0.47900000000000004,0.005,0.4790260953,0.9500000000000001,-1.21,1.5383757668
2019-05-04 03:30:00,1.4344999999999999,0.605,1.5568607035,0.4645,0.005,0.4645269099,0.97,0.6000000000000001,1.1405700329,1.3745,-1.235,1.8478298758,0.4645,0.005,0.4645269099,0.91,-1.24,1.5380832227
2019-05-04 04:00:00,1.3735,0.5705,1.4872701503,0.3235,0.0405,0.3260253058,1.05,0.53,1.1761802583,1.3235000000000001,-1.2395,1.8132877598000001,0.3235,0.0405,0.3260253058,1.0,-1.28,1.6243152403
2019-05-04 04:30:00,1.428,0.592,1.5458486342,0.418,0.022,0.418578547,1.01,0.5700000000000001,1.1597413505,1.3679999999999999,-1.258,1.8584907856,0.418,0.022,0.418578547,0.9500000000000001,-1.28,1.5940200752
2019-05-04 05:00:00,1.4585,0.588,1.5725667712,0.4485,0.018000000000000002,0.44886105870000004,1.01,0.5700000000000001,1.1597413505,1.3985,-1.212,1.8506069950000001,0.4485,0.018000000000000002,0.44886105870000004,0.9500000000000001,-1.23,1.5541557194
2019-05-04 05:30:00,1.4365,0.589,1.5525634448,0.42650000000000005,0.019,0.42692300240000003,1.01,0.5700000000000001,1.1597413505,1.3765,-1.231,1.8466491952,0.42650000000000005,0.019,0.42692300240000003,0.9500000000000001,-1.25,1.5700318468
2019-05-04 06:00:00,1.4095,0.595,1.5299396230000002,0.3995,0.025,0.4002814635,1.01,0.5700000000000001,1.1597413505,1.3495,-1.225,1.8225737982,0.3995,0.025,0.4002814635,0.9500000000000001,-1.25,1.5700318468
2019-05-04 06:30:00,1.492,0.6235,1.6170393471,0.482,0.0135,0.48218901900000005,1.01,0.61,1.1799152512,1.432,-1.2065000000000001,1.8725026702,0.482,0.0135,0.48218901900000005,0.9500000000000001,-1.22,1.5462535368
2019-05-04 07:00:00,1.6115,0.6595000000000001,1.7412272971,0.4515,0.0195,0.45192090020000003,1.16,0.64,1.3248396129,1.5514999999999999,-1.1705,1.9435077823,0.4515,0.0195,0.45192090020000003,1.1,-1.19,1.6205246064
2019-05-04 07:30:00,1.7810000000000001,-0.0145,1.7810590249,0.481,0.0155,0.4812496753,1.3,-0.03,1.3003461078,1.8010000000000002,-0.47450000000000003,1.8624583888,0.481,0.0155,0.4812496753,1.32,-0.49,1.408012784
2019-05-04 08:00:00,1.921,-0.17400000000000002,1.9288641735,0.531,0.006,0.5310338972,1.3900000000000001,-0.18,1.4016062214,1.971,-0.274,1.9899540196,0.531,0.006,0.5310338972,1.44,-0.28,1.4669696657
2019-05-04 08:30:00,2.109,-0.14750000000000002,2.114151662,0.6990000000000001,-0.0375,0.7000051786,1.4100000000000001,-0.11,1.4142842713000001,2.159,-0.2775,2.1767607241,0.6990000000000001,-0.0375,0.7000051786,1.46,-0.24,1.4795945391
2019-05-04 09:00:00,2.262,0.41950000000000004,2.3005704184,0.852,-0.0805,0.8557945139,1.4100000000000001,0.5,1.4960280746,2.2720000000000002,-0.8105,2.4122384314,0.852,-0.0805,0.8557945139,1.42,-0.73,1.5966527487
2019-05-04 09:30:00,2.52,0.8565,2.6615770231,0.92,-0.10350000000000001,0.9258035699,1.6,0.96,1.8659046064,2.47,-1.1535,2.7260708446,0.92,-0.10350000000000001,0.9258035699,1.55,-1.05,1.8721645227
2019-05-04 10:00:00,2.478,0.8125,2.6078037215,0.878,-0.08750000000000001,0.8823492789,1.6,0.9,1.8357559751,2.428,-1.1375,2.6812478904,0.878,-0.08750000000000001,0.8823492789,1.55,-1.05,1.8721645227
2019-05-04 10:30:00,2.452,0.7805000000000001,2.573224485,0.852,-0.0795,0.8557010284000001,1.6,0.86,1.8164801126999999,2.402,-1.1295,2.6543123874,0.852,-0.0795,0.8557010284000001,1.55,-1.05,1.8721645227
2019-05-04 11:00:00,2.409,0.7765000000000001,2.5310537825,0.729,-0.043500000000000004,0.7302966863,1.6800000000000002,0.8200000000000001,1.8694384183000001,2.359,-1.1235,2.6128783458,0.729,-0.043500000000000004,0.7302966863,1.63,-1.08,1.9553260598
2019-05-04 11:30:00,2.3685,0.1885,2.3759891624,0.7485,-0.051500000000000004,0.7502696182,1.62,0.24,1.6376812877,2.4085,-0.5215000000000001,2.4643121758,0.7485,-0.051500000000000004,0.7502696182,1.6600000000000001,-0.47000000000000003,1.7252536045
2019-05-04 12:00:00,2.314,-0.036000000000000004,2.3142800176,0.6940000000000001,-0.036000000000000004,0.6949330903000001,1.62,0.0,1.62,2.404,-0.28600000000000003,2.420952705,0.6940000000000001,-0.036000000000000004,0.6949330903000001,1.71,-0.25,1.7281782315
2019-05-04 12:30:00,2.341,-0.045,2.3414324675,0.721,-0.045,0.7224029347,1.62,0.0,1.62,2.391,-0.265,2.4056404553,0.721,-0.045,0.7224029347,1.67,-0.22,1.6844286865
2019-05-04 13:00:00,2.322,-0.1095,2.324580446,0.792,-0.0695,0.7950435523,1.53,-0.04,1.5305227865000002,2.372,-0.2295,2.3830766354,0.792,-0.0695,0.7950435523,1.58,-0.16,1.5880806025
2019-05-04 13:30:00,2.2655,-0.107,2.2680254077,0.7855000000000001,-0.067,0.7883522373,1.48,-0.04,1.4805404419000001,2.3155,-0.227,2.3266003632,0.7855000000000001,-0.067,0.7883522373,1.53,-0.16,1.5383432647
2019-05-04 14:00:00,2.196,-0.1345,2.2001150538,0.716,-0.0545,0.7180712012,1.48,-0.08,1.4821605851,2.246,-0.21450000000000002,2.2562194596,0.716,-0.0545,0.7180712012,1.53,-0.16,1.5383432647
2019-05-04 14:30:00,2.1775,-0.049,2.1780512505,0.7475,-0.059000000000000004,0.7498248129,1.43,0.01,1.4300349646,2.2075,-0.319,2.2304298353,0.7475,-0.059000000000000004,0.7498248129,1.46,-0.26,1.482969993
2019-05-04 15:00:00,2.171,0.7215,2.2877506966,0.6910000000000001,-0.0485,0.6926999711,1.48,0.77,1.6683225108,2.111,-1.1285,2.3937070101,0.6910000000000001,-0.0485,0.6926999711,1.42,-1.08,1.7840403583
2019-05-04 15:30:00,2.183,0.7775000000000001,2.3173250204,0.603,-0.022500000000000003,0.6034196301,1.58,0.8,1.7709884246,2.133,-1.1825,2.4388512152,0.603,-0.022500000000000003,0.6034196301,1.53,-1.16,1.9200260415
2019-05-04 16:00:00,2.1845,0.765,2.3145766892,0.6445000000000001,-0.035,0.6454496495000001,1.54,0.8,1.7353962084,2.1345,-1.195,2.4462451329,0.6445000000000001,-0.035,0.6454496495000001,1.49,-1.16,1.8883061193000001
2019-05-04 16:30:00,2.1905,0.7635000000000001,2.3197462146,0.6505000000000001,-0.036500000000000005,0.6515232152,1.54,0.8,1.7353962084,2.1405,-1.1965,2.4522137957,0.6505000000000001,-0.036500000000000005,0.6515232152,1.49,-1.16,1.8883061193000001
2019-05-04 17:00:00,2.192,0.7465,2.3156265351,0.562,-0.0135,0.5621621207,1.63,0.76,1.7984715733,2.142,-1.1735,2.442389455,0.562,-0.0135,0.5621621207,1.58,-1.16,1.9601020382
2019-05-04 17:30:00,2.2115,0.7485,2.3347343532,0.5415,-0.0115,0.5416221007,1.67,0.76,1.8348024417,2.1615,-1.2015,2.4729910028,0.5415,-0.0115,0.5416221007,1.62,-1.19,2.0100995
2019-05-04 18:00:00,2.1705,0.719,2.2864888476,0.5405,-0.011,0.5406119218000001,1.63,0.73,1.7860011197999999,2.1105,-1.201,2.428293897,0.5405,-0.011,0.5406119218000001,1.57,-1.19,1.9700253805
2019-05-04 18:30:00,2.134,0.7695000000000001,2.2684986775000002,0.584,-0.0205,0.5843596923000001,1.55,0.79,1.7397126199000001,2.084,-1.2905,2.45121322,0.584,-0.0205,0.5843596923000001,1.5,-1.27,1.9654261624
2019-05-04 19:00:00,2.2185,0.7105,2.3294961902,0.5485,-0.0095,0.5485822637000001,1.67,0.72,1.8185983614,2.1585,-1.1995,2.4693971936,0.5485,-0.0095,0.5485822637000001,1.6099999999999999,-1.19,2.0020489505
2019-05-04 19:30:00,2.1685,0.254,2.1833250445,0.4585,0.014,0.4587136907,1.71,0.24,1.7267599717,2.1685,-0.766,2.2998148295,0.4585,0.014,0.4587136907,1.71,-0.78,1.8794946129
2019-05-04 20:00:00,2.096,-0.092,2.0980181124,0.456,0.018000000000000002,0.4563551249,1.6400000000000001,-0.11,1.6436848846,2.166,-0.452,2.2126590338,0.456,0.018000000000000002,0.4563551249,1.71,-0.47000000000000003,1.7734147851
2019-05-04 20:30:00,2.06,-0.1095,2.062908202,0.39,0.030500000000000003,0.3911908102,1.67,-0.14,1.6758579892,2.13,-0.4595,2.1789998279000002,0.39,0.030500000000000003,0.3911908102,1.74,-0.49,1.8076780687
2019-05-04 21:00:00,2.022,-0.11900000000000001,2.025498704,0.422,0.021,0.42252218880000003,1.6,-0.14,1.606113321,2.102,-0.46900000000000003,2.1536863746,0.422,0.021,0.42252218880000003,1.6800000000000002,-0.49,1.75
2019-05-04 21:30:00,2.065,-0.1135,2.0681168366,0.41500000000000004,0.026500000000000003,0.41584522360000004,1.65,-0.14,1.6559287424,2.145,-0.4635,2.1945061517,0.41500000000000004,0.026500000000000003,0.41584522360000004,1.73,-0.49,1.7980545042
2019-05-04 22:00:00,2.031,-0.116,2.0343099567,0.451,0.024,0.45163812950000004,1.58,-0.14,1.5861904047,2.101,-0.466,2.1520587817,0.451,0.024,0.45163812950000004,1.65,-0.49,1.7212204972
2019-05-04 22:30:00,1.957,-0.1015,1.9596303861000002,0.5670000000000001,-0.0015,0.5670019841,1.3900000000000001,-0.1,1.3935924799000001,2.027,-0.49150000000000005,2.0857375794,0.5670000000000001,-0.0015,0.5670019841,1.46,-0.49,1.5400324672
2019-05-04 23:00:00,1.8639999999999999,-0.2295,1.8780751449,0.614,-0.029500000000000002,0.6147082641,1.25,-0.2,1.2658988901,1.9140000000000001,-0.3695,1.9493399524,0.614,-0.029500000000000002,0.6147082641,1.3,-0.34,1.3437261625999999
2019-05-04 23:30:00,1.7635,0.28500000000000003,1.7863810484,0.5635,-0.035,0.5645859102,1.2,0.32,1.2419339757,1.7435,-0.905,1.9643872454,0.5635,-0.035,0.5645859102,1.18,-0.87,1.4660491124
2019-05-05 00:00:00,1.6760000000000002,0.597,1.7791528883,0.556,-0.013000000000000001,0.5561519577,1.12,0.61,1.2753430910999999,1.616,-1.2530000000000001,2.0448630761,0.556,-0.013000000000000001,0.5561519577,1.06,-1.24,1.6313184852
2019-05-05 00:30:00,1.526,0.6105,1.6435894408,0.366,0.030500000000000003,0.36726863470000004,1.16,0.58,1.2969194269,1.466,-1.2795,1.9458356174,0.366,0.030500000000000003,0.36726863470000004,1.1,-1.31,1.7105846954000001
2019-05-05 01:00:00,1.4075,0.0395,1.4080541538,0.3375,0.0395,0.3398036198,1.07,0.0,1.07,1.4075,-0.7405,1.5904076521000001,0.3375,0.0395,0.3398036198,1.07,-0.78,1.3241223508
2019-05-05 01:30:00,1.3345,-0.312,1.370486866,0.35450000000000004,0.038,0.3565308542,0.98,-0.35000000000000003,1.0406248123,1.3845,-0.382,1.4362326587,0.35450000000000004,0.038,0.3565308542,1.03,-0.42,1.1123398761
2019-05-05 02:00:00,1.3045,-0.3085,1.3404821894,0.34450000000000003,0.0415,0.3469906339,0.96,-0.35000000000000003,1.0218121158,1.3445,-0.3785,1.3967614327,0.34450000000000003,0.0415,0.3469906339,1.0,-0.42,1.084619749
2019-05-05 02:30:00,1.2775,-0.3155,1.3158824036,0.3775,0.0345,0.37907321190000004,0.9,-0.35000000000000003,0.9656603958000001,1.3275000000000001,-0.3855,1.3823409493,0.3775,0.0345,0.37907321190000004,0.9500000000000001,-0.42,1.038701112
2019-05-05 03:00:00,1.24,-0.3205,1.280749878,0.38,0.029500000000000002,0.3811433457,0.86,-0.35000000000000003,0.9284934033000001,1.29,-0.3905,1.3478094264,0.38,0.029500000000000002,0.3811433457,0.91,-0.42,1.0022474744
2019-05-05 03:30:00,1.2095,-0.3215,1.2515000998999999,0.3895,0.0285,0.390541291,0.8200000000000001,-0.35000000000000003,0.891571646,1.2495,-0.3915,1.3093977623,0.3895,0.0285,0.390541291,0.86,-0.42,0.9570788891
2019-05-05 04:00:00,1.183,-0.305,1.2216849021,0.333,0.045,0.3360267846,0.85,-0.35000000000000003,0.9192388155000001,1.2429999999999999,-0.425,1.3136491160000001,0.333,0.045,0.3360267846,0.91,-0.47000000000000003,1.0242070103
2019-05-05 04:30:00,1.1895,-0.309,1.2289797598,0.3395,0.041,0.3419667381,0.85,-0.35000000000000003,0.9192388155000001,1.2495,-0.399,1.311659731,0.3395,0.041,0.3419667381,0.91,-0.44,1.0107917689
2019-05-05 05:00:00,1.175,-0.303,1.2134389148,0.325,0.047,0.3283808764,0.85,-0.35000000000000003,0.9192388155000001,1.235,-0.423,1.3054324954,0.325,0.047,0.3283808764,0.91,-0.47000000000000003,1.0242070103
2019-05-05 05:30:00,1.165,-0.3045,1.204136724,0.335,0.0455,0.3380758051,0.8300000000000001,-0.35000000000000003,0.9007774420000001,1.205,-0.42450000000000004,1.2775857114,0.335,0.0455,0.3380758051,0.87,-0.47000000000000003,0.9888377015
2019-05-05 06:00:00,1.1825,-0.311,1.2227130694000001,0.35250000000000004,0.039,0.3546508847,0.8300000000000001,-0.35000000000000003,0.9007774420000001,1.2225,-0.401,1.2865874436,0.35250000000000004,0.039,0.3546508847,0.87,-0.44,0.9749358953
2019-05-05 06:30:00,1.2585,-0.31,1.2961181466,0.35850000000000004,0.04,0.360724618,0.9,-0.35000000000000003,0.9656603958000001,1.2985,-0.4,1.358713454,0.35850000000000004,0.04,0.360724618,0.9400000000000001,-0.44,1.0378824596
2019-05-05 07:00:00,1.32,-0.3065,1.3551170614,0.35000000000000003,0.043500000000000004,0.352692855,0.97,-0.35000000000000003,1.0312128781,1.3599999999999999,-0.3965,1.416620009,0.35000000000000003,0.043500000000000004,0.352692855,1.01,-0.44,1.1016805345
2019-05-05 07:30:00,1.4415,-0.3045,1.4733100488,0.3415,0.0455,0.3445177789,1.1,-0.35000000000000003,1.1543396381,1.4915,-0.3945,1.5427904913,0.3415,0.0455,0.3445177789,1.15,-0.44,1.2313001259
2019-05-05 08:00:00,1.54,-0.223,1.5560620168,0.33,0.047,0.3333301667,1.21,-0.27,1.2397580409,1.5899999999999999,-0.393,1.6378488941,0.33,0.047,0.3333301667,1.26,-0.44,1.3346160497000001
2019-05-05 08:30:00,1.6804999999999999,-0.109,1.6840312497,0.3105,0.051000000000000004,0.3146605314,1.37,-0.16,1.3793114224,1.7505000000000002,-0.439,1.8047080789,0.3105,0.051000000000000004,0.3146605314,1.44,-0.49,1.5210851390000002
2019-05-05 09:00:00,1.857,0.4485,1.910392957,0.307,0.0485,0.31080741630000003,1.55,0.4,1.6007810594,1.847,-0.9915,2.0963018032,0.307,0.0485,0.31080741630000003,1.54,-1.04,1.8582787735
2019-05-05 09:30:00,2.0495,0.7095,2.1688339033,0.3095,0.0495,0.313433406,1.74,0.66,1.8609674903000002,1.9895,-1.1905000000000001,2.3184909963,0.3095,0.0495,0.313433406,1.6800000000000002,-1.24,2.0880613018
2019-05-05 10:00:00,2.126,0.3925,2.1619279012,0.326,0.0425,0.3287586501,1.8,0.35000000000000003,1.8337120821,2.106,-0.8375,2.2664161688,0.326,0.0425,0.3287586501,1.78,-0.88,1.9856485087
2019-05-05 10:30:00,2.2275,-0.095,2.2295248933,0.3175,0.045,0.3206731202,1.9100000000000001,-0.14,1.9151240169000001,2.2775,-0.305,2.2978318585,0.3175,0.045,0.3206731202,1.96,-0.35000000000000003,1.9910047715
2019-05-05 11:00:00,2.338,-0.065,2.3389033755,0.318,0.045,0.3211681802,2.02,-0.11,2.0229928324,2.398,-0.305,2.4173185558,0.318,0.045,0.3211681802,2.08,-0.35000000000000003,2.1092415699
2019-05-05 11:30:00,2.4605,-0.052500000000000005,2.4610600358,0.3405,0.0375,0.34255875410000003,2.12,-0.09,2.1219095174,2.5205,-0.3125,2.5397985156000003,0.3405,0.0375,0.34255875410000003,2.18,-0.35000000000000003,2.2079175709
2019-05-05 12:00:00,2.4665,-0.044,2.4668924277,0.3065,0.046,0.30993265400000003,2.16,-0.09,2.1618741869,2.5165,-0.304,2.5347955046,0.3065,0.046,0.30993265400000003,2.21,-0.35000000000000003,2.2375432957
2019-05-05 12:30:00,2.5035,-0.0485,2.5039697482000003,0.3135,0.0415,0.31623488110000003,2.19,-0.09,2.1918485349,2.5635,-0.3085,2.5819962239,0.3135,0.0415,0.31623488110000003,2.25,-0.35000000000000003,2.2770595073
2019-05-05 13:00:00,2.495,-0.0495,2.4954909838,0.325,0.0405,0.3275137402,2.17,-0.09,2.1718655575,2.555,-0.3095,2.5736773788000002,0.325,0.0405,0.3275137402,2.23,-0.35000000000000003,2.2572992713
2019-05-05 13:30:00,2.401,-0.0695,2.4020056723,0.431,0.0205,0.4314872536,1.97,-0.09,1.972054766,2.461,-0.3295,2.4829601789,0.431,0.0205,0.4314872536,2.03,-0.35000000000000003,2.0599514557
2019-05-05 14:00:00,2.391,-0.0755,2.3921917252,0.451,0.0145,0.4512330329,1.94,-0.09,1.9420865068,2.451,-0.3355,2.4738555435,0.451,0.0145,0.4512330329,2.0,-0.35000000000000003,2.0303940504
2019-05-05 14:30:00,2.3055,-0.0975,2.3075607251,0.3655,0.0325,0.3669420935,1.94,-0.13,1.9443507914,2.3655,-0.3175,2.3867124879,0.3655,0.0325,0.3669420935,2.0,-0.35000000000000003,2.0303940504
2019-05-05 15:00:00,2.257,-0.1085,2.259606437,0.317,0.0415,0.3197049421,1.94,-0.15,1.9457903279000002,2.317,-0.3085,2.3374475930000003,0.317,0.0415,0.3197049421,2.0,-0.35000000000000003,2.0303940504
2019-05-05 15:30:00,2.2935,-0.1345,2.2974404236,0.3135,0.0455,0.3167846272,1.98,-0.18,1.9881649831,2.3535,-0.3045,2.3731166217,0.3135,0.0455,0.3167846272,2.04,-0.35000000000000003,2.0698067543
2019-05-05 16:00:00,2.271,-0.178,2.2779651007,0.371,0.032,0.3723774966,1.9,-0.21,1.9115700353,2.321,-0.268,2.3364214089,0.371,0.032,0.3723774966,1.9500000000000002,-0.30000000000000004,1.9729419657
2019-05-05 16:30:00,2.271,-0.187,2.2786860249,0.41100000000000003,0.023,0.4116430493,1.8599999999999999,-0.21,1.8718172988,2.321,-0.277,2.3374708554,0.41100000000000003,0.023,0.4116430493,1.9100000000000001,-0.30000000000000004,1.9334166649000002
2019-05-05 17:00:00,2.2335,-0.1965,2.2421272265,0.4635,0.0135,0.4636965603,1.77,-0.21,1.7824140933,2.2835,-0.28650000000000003,2.3014027244,0.4635,0.0135,0.4636965603,1.82,-0.30000000000000004,1.8445595680000002
2019-05-05 17:30:00,2.1425,-0.197,2.1515378802,0.4625,0.013000000000000001,0.4626826666,1.6800000000000002,-0.21,1.6930741271,2.1925,-0.28700000000000003,2.2112044795,0.4625,0.013000000000000001,0.4626826666,1.73,-0.30000000000000004,1.7558188973000002
2019-05-05 18:00:00,2.2025,-0.193,2.2109399019,0.4425,0.017,0.4428264333,1.76,-0.21,1.7724841325,2.2525,-0.303,2.2727879906,0.4425,0.017,0.4428264333,1.81,-0.32,1.8380696396
2019-05-05 18:30:00,2.152,-0.197,2.160998149,0.452,0.013000000000000001,0.4521869083,1.7000000000000002,-0.21,1.712921481,2.212,-0.307,2.2332024091,0.452,0.013000000000000001,0.4521869083,1.76,-0.32,1.788854382
2019-05-05 19:00:00,2.0995,-0.19,2.1080797542,0.4295,0.02,0.4299654056,1.67,-0.21,1.6831518054,2.1495,-0.30000000000000004,2.1703341333,0.4295,0.02,0.4299654056,1.72,-0.32,1.7495142182999999
2019-05-05 19:30:00,2.129,-0.16,2.1350037471,0.419,0.02,0.4194770554,1.71,-0.18,1.7194475857,2.179,-0.35000000000000003,2.2069302209,0.419,0.02,0.4194770554,1.76,-0.37,1.7984715733
2019-05-05 20:00:00,2.102,-0.157,2.1078550709,0.422,0.023,0.4226263125,1.6800000000000002,-0.18,1.6896153408,2.152,-0.34700000000000003,2.1797965501,0.422,0.023,0.4226263125,1.73,-0.37,1.7691240771
2019-05-05 20:30:00,2.0735,-0.1875,2.0819602542,0.42350000000000004,0.022500000000000003,0.4240972766,1.65,-0.21,1.6633099531000002,2.1235,-0.3975,2.1603838779,0.42350000000000004,0.022500000000000003,0.4240972766,1.7000000000000002,-0.42,1.7511139312
2019-05-05 21:00:00,2.031,-0.181,2.0390492883,0.381,0.029,0.3821020806,1.65,-0.21,1.6633099531000002,2.081,-0.391,2.1174139888,0.381,0.029,0.3821020806,1.7000000000000002,-0.42,1.7511139312
2019-05-05 21:30:00,2.1085,-0.17550000000000002,2.1157912232,0.4585,0.0145,0.458729223,1.65,-0.19,1.6609033687,2.1585,-0.4055,2.1962587507,0.4585,0.0145,0.458729223,1.7000000000000002,-0.42,1.7511139312
2019-05-05 22:00:00,2.059,-0.187,2.0674743046,0.529,0.003,0.5290085065,1.53,-0.19,1.5417522499,2.109,-0.417,2.1498302259,0.529,0.003,0.5290085065,1.58,-0.42,1.6348700254000001
2019-05-05 22:30:00,1.9729999999999999,-0.23950000000000002,1.9874831446,0.543,0.0005,0.5430002302,1.43,-0.24,1.45,2.013,-0.3795,2.0484602144,0.543,0.0005,0.5430002302,1.47,-0.38,1.5183214416
2019-05-05 23:00:00,1.8545,-0.2655,1.8734087915000002,0.5545,-0.0055000000000000005,0.5545272762,1.3,-0.26,1.3257450735,1.8945,-0.3855,1.9333236925000001,0.5545,-0.0055000000000000005,0.5545272762,1.34,-0.38,1.3928388277
2019-05-05 23:30:00,1.709,-0.28700000000000003,1.7329310431,0.499,0.003,0.499009018,1.21,-0.29,1.2442668524,1.749,-0.377,1.7891701987,0.499,0.003,0.499009018,1.25,-0.38,1.3064838307
2019-05-06 00:00:00,1.613,0.23650000000000002,1.6302457637,0.453,0.0165,0.45330039710000003,1.16,0.22,1.1806777715,1.593,-0.9235000000000001,1.8413313797000002,0.453,0.0165,0.45330039710000003,1.1400000000000001,-0.9400000000000001,1.4775655654
2019-05-06 00:30:00,1.49,0.5455,1.5867168147,0.49,0.0155,0.49024509180000003,1.0,0.53,1.1317685276,1.43,-1.2745,1.9155287129,0.49,0.0155,0.49024509180000003,0.9400000000000001,-1.29,1.5961516219
2019-05-06 01:00:00,1.4145,0.623,1.5456193742000002,0.48450000000000004,0.013000000000000001,0.4846743752,0.93,0.61,1.1122050171,1.3645,-1.317,1.896404295,0.48450000000000004,0.013000000000000001,0.4846743752,0.88,-1.33,1.5947727111
2019-05-06 01:30:00,1.3835,0.624,1.5177115174,0.48350000000000004,0.014,0.48370264630000004,0.9,0.61,1.0872442228,1.3335,-1.346,1.8947132369,0.48350000000000004,0.014,0.48370264630000004,0.85,-1.3599999999999999,1.6037767924000002
2019-05-06 02:00:00,1.365,0.6025,1.4920560479,0.41500000000000004,0.022500000000000003,0.41560949220000004,0.9500000000000001,0.58,1.1130588484,1.315,-1.3375,1.8756682143,0.41500000000000004,0.022500000000000003,0.41560949220000004,0.9,-1.3599999999999999,1.6308280106000002
2019-05-06 02:30:00,1.3385,0.6055,1.4690856,0.3885,0.025500000000000002,0.3893359732,0.9500000000000001,0.58,1.1130588484,1.2885,-1.3345,1.8550262801000001,0.3885,0.025500000000000002,0.3893359732,0.9,-1.3599999999999999,1.6308280106000002
2019-05-06 03:00:00,1.2974999999999999,0.608,1.4328887780000001,0.3875,0.028,0.3885102959,0.91,0.58,1.0791200119,1.2375,-1.332,1.8181392273,0.3875,0.028,0.3885102959,0.85,-1.3599999999999999,1.6037767924000002
2019-05-06 03:30:00,1.2850000000000001,0.607,1.4211523493,0.375,0.027,0.37597074350000004,0.91,0.58,1.0791200119,1.225,-1.333,1.8103905656000001,0.375,0.027,0.37597074350000004,0.85,-1.3599999999999999,1.6037767924000002
2019-05-06 04:00:00,1.304,0.608,1.4387772586,0.394,0.028,0.39499367080000003,0.91,0.58,1.0791200119,1.244,-1.332,1.8225696145999999,0.394,0.028,0.39499367080000003,0.85,-1.3599999999999999,1.6037767924000002
2019-05-06 04:30:00,1.268,0.6155,1.4094907768,0.358,0.035500000000000004,0.35975582,0.91,0.58,1.0791200119,1.208,-1.3245,1.7926416959,0.358,0.035500000000000004,0.35975582,0.85,-1.3599999999999999,1.6037767924000002
2019-05-06 05:00:00,1.286,0.622,1.4285237135,0.336,0.042,0.3386148254,0.9500000000000001,0.58,1.1130588484,1.236,-1.318,1.8068812911,0.336,0.042,0.3386148254,0.9,-1.3599999999999999,1.6308280106000002
2019-05-06 05:30:00,1.27,0.629,1.4172300448000001,0.32,0.049,0.3237298256,0.9500000000000001,0.58,1.1130588484,1.22,-1.351,1.8203299151999999,0.32,0.049,0.3237298256,0.9,-1.4,1.6643316977
2019-05-06 06:00:00,1.2455,0.6325000000000001,1.3968988868,0.29550000000000004,0.052500000000000005,0.3001274729,0.9500000000000001,0.58,1.1130588484,1.1955,-1.3475000000000001,1.8013818307,0.29550000000000004,0.052500000000000005,0.3001274729,0.9,-1.4,1.6643316977
2019-05-06 06:30:00,1.319,0.6325000000000001,1.4628114198,0.279,0.052500000000000005,0.28389654810000003,1.04,0.58,1.1907980517,1.2690000000000001,-1.3075,1.8220640082,0.279,0.052500000000000005,0.28389654810000003,0.99,-1.3599999999999999,1.682171216
2019-05-06 07:00:00,1.392,0.6345000000000001,1.529788956,0.28200000000000003,0.0545,0.2872181227,1.11,0.58,1.2523977004,1.332,-1.3054999999999999,1.8650882687,0.28200000000000003,0.0545,0.2872181227,1.05,-1.3599999999999999,1.7181676286
2019-05-06 07:30:00,1.54,0.596,1.6513073609000002,0.29,0.056,0.29535741060000004,1.25,0.54,1.3616534067,1.48,-1.254,1.9398237033,0.29,0.056,0.29535741060000004,1.19,-1.31,1.7698022488
2019-05-06 08:00:00,1.6215000000000002,0.5955,1.7273918201,0.28150000000000003,0.0555,0.2869189781,1.34,0.54,1.4447145047,1.5615,-1.2345,1.9905457794,0.28150000000000003,0.0555,0.2869189781,1.28,-1.29,1.8172781845000001
2019-05-06 08:30:00,1.794,0.627,1.9004117974999999,0.274,0.057,0.2798660394,1.52,0.5700000000000001,1.6233607116000002,1.724,-1.203,2.1022333362,0.274,0.057,0.2798660394,1.45,-1.26,1.9209633
2019-05-06 09:00:00,1.9195000000000002,0.226,1.9327587149,0.2695,0.056,0.2752566984,1.65,0.17,1.6587344573,1.9095,-0.754,2.0529749755,0.2695,0.056,0.2752566984,1.6400000000000001,-0.81,1.8291254741
2019-05-06 09:30:00,2.0945,-0.1845,2.1026104014,0.28450000000000003,0.0455,0.28811542830000003,1.81,-0.23,1.8245547402,2.1345,-0.3045,2.1561100389,0.28450000000000003,0.0455,0.28811542830000003,1.85,-0.35000000000000003,1.8828170384
2019-05-06 10:00:00,2.224,0.3955,2.2588927044,0.324,0.035500000000000004,0.325939028,1.9,0.36,1.9338045403000002,2.224,-0.8245,2.3719140478,0.324,0.035500000000000004,0.325939028,1.9,-0.86,2.0855694666
2019-05-06 10:30:00,2.385,0.909,2.552353032,0.34500000000000003,0.029,0.3462166951,2.04,0.88,2.2217110523,2.325,-1.291,2.659380755,0.34500000000000003,0.029,0.3462166951,1.98,-1.32,2.3796638418000002
2019-05-06 11:00:00,2.429,0.885,2.5852013461,0.46900000000000003,0.005,0.4690266517,1.96,0.88,2.1484878403,2.3689999999999998,-1.225,2.6669806898,0.46900000000000003,0.005,0.4690266517,1.9,-1.23,2.2633824246
2019-05-06 11:30:00,2.4635,0.8805000000000001,2.6161254748,0.47350000000000003,0.0005,0.473500264,1.99,0.88,2.1758906223,2.4035,-1.2295,2.6997189669,0.47350000000000003,0.0005,0.473500264,1.9300000000000002,-1.23,2.2886240408000003
2019-05-06 12:00:00,2.493,0.889,2.6467659511,0.443,0.009000000000000001,0.4430914127,2.05,0.88,2.2308966807,2.433,-1.221,2.7221921314,0.443,0.009000000000000001,0.4430914127,1.99,-1.23,2.3394443785
2019-05-06 12:30:00,2.4805,0.872,2.6293087019,0.49050000000000005,-0.008,0.4905652352,1.99,0.88,2.1758906223,2.4205,-1.238,2.718724747,0.49050000000000005,-0.008,0.4905652352,1.9300000000000002,-1.23,2.2886240408000003
2019-05-06 13:00:00,2.474,0.8885000000000001,2.6287084757,0.5740000000000001,-0.021500000000000002,0.5744025157,1.9,0.91,2.1066798523,2.414,-1.2215,2.7054497316,0.5740000000000001,-0.021500000000000002,0.5744025157,1.8399999999999999,-1.2,2.1967248348
2019-05-06 13:30:00,2.464,0.8925000000000001,2.6206587435,0.5640000000000001,-0.0175,0.5642714329,1.9,0.91,2.1066798523,2.424,-1.2175,2.7125785242,0.5640000000000001,-0.0175,0.5642714329,1.8599999999999999,-1.2,2.2135040095
2019-05-06 14:00:00,2.532,0.8885000000000001,2.6833665888000002,0.582,-0.021500000000000002,0.5823969866,1.9500000000000002,0.91,2.1518828964,2.482,-1.2215,2.7662946788,0.582,-0.021500000000000002,0.5823969866,1.9,-1.2,2.2472205054
2019-05-06 14:30:00,2.4705,0.871,2.619544092,0.47050000000000003,0.001,0.47050106270000003,2.0,0.87,2.1810318659,2.4105,-1.249,2.7148685511,0.47050000000000003,0.001,0.47050106270000003,1.94,-1.25,2.3078344828
2019-05-06 15:00:00,2.449,0.8805000000000001,2.6024759845,0.40900000000000003,0.0105,0.4091347578,2.04,0.87,2.2177691494,2.3890000000000002,-1.2595,2.7006779242,0.40900000000000003,0.0105,0.4091347578,1.98,-1.27,2.35229675
2019-05-06 15:30:00,2.4265,0.876,2.5797825974,0.4365,0.006,0.4365412352,1.99,0.87,2.1718655575,2.3665,-1.264,2.6829122703,0.4365,0.006,0.4365412352,1.9300000000000002,-1.27,2.3103679361
2019-05-06 16:00:00,2.4395,0.875,2.5916761468000002,0.4495,0.005,0.4495278078,1.99,0.87,2.1718655575,2.3795,-1.2650000000000001,2.6948553301000002,0.4495,0.005,0.4495278078,1.9300000000000002,-1.27,2.3103679361
2019-05-06 16:30:00,2.498,0.865,2.6435258652,0.508,-0.005,0.5080246057,1.99,0.87,2.1718655575,2.438,-1.275,2.7512667991,0.508,-0.005,0.5080246057,1.9300000000000002,-1.27,2.3103679361
2019-05-06 17:00:00,2.5025,0.8635,2.6472888962,0.5125000000000001,-0.006500000000000001,0.5125412179000001,1.99,0.87,2.1718655575,2.4425,-1.2765,2.7559496548,0.5125000000000001,-0.006500000000000001,0.5125412179000001,1.9300000000000002,-1.27,2.3103679361
2019-05-06 17:30:00,2.489,0.8495,2.6299755227,0.379,0.0195,0.3795013175,2.11,0.8300000000000001,2.2673773396,2.419,-1.2705,2.7323490352,0.379,0.0195,0.3795013175,2.04,-1.29,2.4136486903
2019-05-06 18:00:00,2.553,0.8210000000000001,2.6817624802,0.323,0.031,0.3244842061,2.23,0.79,2.3657979626,2.493,-1.259,2.7928712824,0.323,0.031,0.3244842061,2.17,-1.29,2.5244801445
2019-05-06 18:30:00,2.681,0.8765000000000001,2.8206405744,0.311,0.036500000000000005,0.31313455570000004,2.37,0.84,2.5144581921,2.6109999999999998,-1.2535,2.8963051031,0.311,0.036500000000000005,0.31313455570000004,2.3,-1.29,2.63706276
2019-05-06 19:00:00,2.8115,0.869,2.9427356745,0.3715,0.029,0.37263017860000003,2.44,0.84,2.5805425786000002,2.7315,-1.2610000000000001,3.0085234335,0.3715,0.029,0.37263017860000003,2.36,-1.29,2.6895538664
2019-05-06 19:30:00,2.7325,0.879,2.8704001899,0.3225,0.039,0.3248495806,2.41,0.84,2.5521951336,2.6525,-1.251,2.9327047669,0.3225,0.039,0.3248495806,2.33,-1.29,2.6632686683999998
2019-05-06 20:00:00,2.6545,0.8575,2.7895656472,0.29450000000000004,0.0475,0.2983060509,2.36,0.81,2.4951352669,2.5845000000000002,-1.2425,2.8676552268,0.29450000000000004,0.0475,0.2983060509,2.29,-1.29,2.6283454872
2019-05-06 20:30:00,2.5635,0.839,2.6973048122,0.29350000000000004,0.049,0.2975621784,2.27,0.79,2.4035390573,2.4935,-1.2810000000000001,2.8033022045,0.29350000000000004,0.049,0.2975621784,2.2,-1.33,2.5707780923
2019-05-06 21:00:00,2.4615,0.8335,2.5987890449,0.3115,0.043500000000000004,0.31452265420000003,2.15,0.79,2.2905457865,2.4015,-1.3065,2.7338881651999998,0.3115,0.043500000000000004,0.31452265420000003,2.09,-1.35,2.4880916382000002
2019-05-06 21:30:00,2.534,0.8285,2.6660022974,0.334,0.0385,0.3362116149,2.2,0.79,2.3375414435,2.484,-1.3115,2.8089656904,0.334,0.0385,0.3362116149,2.15,-1.35,2.538700455
2019-05-06 22:00:00,2.345,0.8170000000000001,2.4832466652000003,0.385,0.027,0.385945592,1.96,0.79,2.1132202914000002,2.285,-1.323,2.6403700498,0.385,0.027,0.385945592,1.9,-1.35,2.3307724042
2019-05-06 22:30:00,2.2865,0.8165,2.4279115511000002,0.3765,0.026500000000000003,0.3774314507,1.9100000000000001,0.79,2.0669300907,2.2265,-1.3235000000000001,2.5901649560999997,0.3765,0.026500000000000003,0.3774314507,1.85,-1.35,2.2901964981000003
2019-05-06 23:00:00,2.114,0.8685,2.2854514324,0.364,0.0285,0.36511402330000003,1.75,0.84,1.9411594473,2.064,-1.3815,2.4836743446,0.364,0.0285,0.36511402330000003,1.7000000000000002,-1.4100000000000001,2.2086421168
2019-05-06 23:30:00,1.964,0.7805000000000001,2.1134039486,0.314,0.0405,0.3166010897,1.65,0.74,1.8083417819,1.904,-1.3195000000000001,2.3165267644,0.314,0.0405,0.3166010897,1.5899999999999999,-1.3599999999999999,2.0922953902
2019-05-07 00:00:00,1.7205,0.187,1.7306326155,0.3105,0.037,0.31269673810000004,1.4100000000000001,0.15,1.4179562758,1.7105000000000001,-0.773,1.8770560061000001,0.3105,0.037,0.31269673810000004,1.4,-0.81,1.6174362429
2019-05-07 00:30:00,1.641,-0.2515,1.6601606097000001,0.311,0.0385,0.3133739779,1.33,-0.29,1.3612494261,1.681,-0.35150000000000003,1.7173564714,0.311,0.0385,0.3133739779,1.37,-0.39,1.4244297104
2019-05-07 01:00:00,1.4705,-0.2755,1.4960850577,0.3105,0.044500000000000005,0.31367259999999997,1.16,-0.32,1.2033287165,1.5105,-0.3755,1.5564737389,0.3105,0.044500000000000005,0.31367259999999997,1.2,-0.42,1.271377206
2019-05-07 01:30:00,1.3845,-0.2805,1.4126289322,0.3045,0.0395,0.3070512986,1.08,-0.32,1.1264102272,1.4344999999999999,-0.3805,1.4841059598,0.3045,0.0395,0.3070512986,1.13,-0.42,1.2055289296
2019-05-07 02:00:00,1.4975,-0.28,1.5234520833,0.3075,0.04,0.31009071250000003,1.19,-0.32,1.2322743201,1.5375,-0.38,1.5837633188,0.3075,0.04,0.31009071250000003,1.23,-0.42,1.2997307412999999
2019-05-07 02:30:00,1.459,-0.2495,1.4801794655,0.309,0.0405,0.3116428244,1.15,-0.29,1.1860016863,1.509,-0.3795,1.5559888335,0.309,0.0405,0.3116428244,1.2,-0.42,1.271377206
2019-05-07 03:00:00,1.4605000000000001,-0.2495,1.4816580240000001,0.3105,0.0405,0.31313016460000004,1.15,-0.29,1.1860016863,1.5105,-0.3795,1.5574435784,0.3105,0.0405,0.31313016460000004,1.2,-0.42,1.271377206
2019-05-07 03:30:00,1.459,-0.2495,1.4801794655,0.309,0.0405,0.3116428244,1.15,-0.29,1.1860016863,1.509,-0.3795,1.5559888335,0.309,0.0405,0.3116428244,1.2,-0.42,1.271377206
2019-05-07 04:00:00,1.2795,-0.2995,1.3140854234,0.3095,0.0405,0.312138591,0.97,-0.34,1.0278618584,1.3195000000000001,-0.3795,1.3729896212,0.3095,0.0405,0.312138591,1.01,-0.42,1.0938464243000001
2019-05-07 04:30:00,1.429,-0.258,1.4521036464,0.299,0.042,0.30193542360000003,1.13,-0.30000000000000004,1.1691449867,1.469,-0.378,1.5168536515,0.299,0.042,0.30193542360000003,1.17,-0.42,1.2431009613
2019-05-07 05:00:00,1.5025,-0.2545,1.5239017357,0.29250000000000004,0.0455,0.29601773600000003,1.21,-0.30000000000000004,1.246635472,1.5425,-0.3745,1.5873110911000001,0.29250000000000004,0.0455,0.29601773600000003,1.25,-0.42,1.3186735760000001
2019-05-07 05:30:00,1.498,-0.24750000000000003,1.5183083514,0.28800000000000003,0.052500000000000005,0.2927460504,1.21,-0.30000000000000004,1.246635472,1.518,-0.3675,1.5618515454000002,0.28800000000000003,0.052500000000000005,0.2927460504,1.23,-0.42,1.2997307412999999
2019-05-07 06:00:00,1.513,-0.251,1.5336785843,0.28300000000000003,0.049,0.28721072400000003,1.23,-0.30000000000000004,1.2660568708,1.553,-0.371,1.5966997213,0.28300000000000003,0.049,0.28721072400000003,1.27,-0.42,1.3376471882
2019-05-07 06:30:00,1.5935000000000001,-0.247,1.6125294571,0.2535,0.053,0.2589811769,1.34,-0.30000000000000004,1.3731715115,1.6235,-0.327,1.6561042389,0.2535,0.053,0.2589811769,1.37,-0.38,1.4217243052000001
2019-05-07 07:00:00,1.798,-0.028,1.7982180068,0.258,0.062,0.2653450584,1.54,-0.09,1.5426276284,1.838,-0.488,1.9016803096000001,0.258,0.062,0.2653450584,1.58,-0.55,1.6729913329000001
2019-05-07 07:30:00,2.1815,0.7445,2.3050428413,0.2615,0.0545,0.2671188874,1.92,0.6900000000000001,2.0402205763,2.1115,-1.2055,2.4313910627,0.2615,0.0545,0.2671188874,1.85,-1.26,2.2383252668
2019-05-07 08:00:00,2.3515,0.7455,2.4668446445,0.2515,0.0555,0.25755096580000003,2.1,0.6900000000000001,2.2104524424,2.2715,-1.1145,2.5301823057,0.2515,0.0555,0.25755096580000003,2.02,-1.17,2.3343735776
2019-05-07 08:30:00,2.488,0.3895,2.5183038439,0.23800000000000002,0.0495,0.2430930892,2.25,0.34,2.275543891,2.458,-0.6605000000000001,2.5451963087,0.23800000000000002,0.0495,0.2430930892,2.22,-0.71,2.3307724042
2019-05-07 09:00:00,2.4865,0.24750000000000003,2.4987874059,0.23650000000000002,0.0475,0.2412229259,2.25,0.2,2.2588713996,2.5065,-0.4425,2.5452600064,0.23650000000000002,0.0475,0.2412229259,2.27,-0.49,2.3222833591
2019-05-07 09:30:00,2.6654999999999998,1.063,2.8696444466,0.2255,0.013000000000000001,0.22587441200000002,2.44,1.05,2.6563320576000002,2.5955,-1.227,2.8709143578000003,0.2255,0.013000000000000001,0.22587441200000002,2.37,-1.24,2.6747897114
2019-05-07 10:00:00,2.794,1.046,2.983379292,0.254,-0.004,0.25403149410000003,2.54,1.05,2.7484723028999998,2.724,-1.244,2.9946138315,0.254,-0.004,0.25403149410000003,2.47,-1.24,2.7637836384
2019-05-07 10:30:00,2.7405,1.043,2.9322669132,0.2605,-0.007,0.2605940329,2.48,1.05,2.6931208662,2.6705,-1.2469999999999999,2.9473003325000002,0.2605,-0.007,0.2605940329,2.41,-1.24,2.7102951869
2019-05-07 11:00:00,2.6950000000000003,1.028,2.8844079115,0.245,-0.002,0.2450081631,2.45,1.03,2.6577057775,2.635,-1.242,2.9130377615,0.245,-0.002,0.2450081631,2.39,-1.24,2.6925266944
2019-05-07 11:30:00,2.779,1.066,2.9764403236,0.249,-0.004,0.2490321264,2.5300000000000002,1.07,2.7469619582,2.719,-1.244,2.9900663872,0.249,-0.004,0.2490321264,2.47,-1.24,2.7637836384
2019-05-07 12:00:00,2.8120000000000003,1.0915,3.0164078388,0.28200000000000003,-0.0085,0.2821280738,2.5300000000000002,1.1,2.7587859649,2.752,-1.2285,3.0137545106,0.28200000000000003,-0.0085,0.2821280738,2.47,-1.22,2.7548684179
2019-05-07 12:30:00,2.844,1.085,3.0439384028,0.314,-0.015,0.3143580761,2.5300000000000002,1.1,2.7587859649,2.784,-1.205,3.0335920952,0.314,-0.015,0.3143580761,2.47,-1.19,2.7417147919
2019-05-07 13:00:00,2.7475,1.0125,2.9281243997,0.3875,-0.0275,0.38847458090000003,2.36,1.04,2.5789920512,2.6775,-1.1875,2.9290207408,0.3875,-0.0275,0.38847458090000003,2.29,-1.16,2.5670410982
2019-05-07 13:30:00,2.73,0.9945,2.9055,0.37,-0.025500000000000002,0.3708776753,2.36,1.02,2.5709920264,2.66,-1.2155,2.9245581290000002,0.37,-0.025500000000000002,0.3708776753,2.29,-1.19,2.580736329
2019-05-07 14:00:00,2.6935000000000002,1.017,2.8791025077,0.3735,-0.023,0.3742074959,2.32,1.04,2.5424397731,2.6335,-1.213,2.8994294697000003,0.3735,-0.023,0.3742074959,2.26,-1.19,2.5541534801
2019-05-07 14:30:00,2.5745,0.9945,2.7599058861,0.3145,-0.0155,0.3148817238,2.26,1.01,2.4754191564,2.5145,-1.2055,2.7885373406,0.3145,-0.0155,0.3148817238,2.2,-1.19,2.5012197025000003
2019-05-07 15:00:00,2.583,0.993,2.7672979601,0.323,-0.017,0.32344705900000004,2.26,1.01,2.4754191564,2.523,-1.2469999999999999,2.8143450393,0.323,-0.017,0.32344705900000004,2.2,-1.23,2.5204959829
