Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-05-07 15:30:00,2.7030000000000003,1.043,2.8972500755,0.373,-0.007,0.3730656779,2.33,1.05,2.5556603843,2.643,-1.2770000000000001,2.9353326898,0.373,-0.007,0.3730656779,2.27,-1.27,2.6011151455
2019-05-07 16:00:00,2.7199999999999998,1.0785,2.9260147385,0.39,0.0285,0.3910399596,2.33,1.05,2.5556603843,2.66,-1.2415,2.9354594615,0.39,0.0285,0.3910399596,2.27,-1.27,2.6011151455
2019-05-07 16:30:00,2.7645,1.069,2.9639873903,0.4345,0.019,0.4349152216,2.33,1.05,2.5556603843,2.7045,-1.251,2.9798189962,0.4345,0.019,0.4349152216,2.27,-1.27,2.6011151455
2019-05-07 17:00:00,2.84,0.9905,3.0077716419,0.39,0.030500000000000003,0.3911908102,2.45,0.96,2.6313684653,2.77,-1.1895,3.0145995173,0.39,0.030500000000000003,0.3911908102,2.38,-1.22,2.6744719105
2019-05-07 17:30:00,2.763,0.23550000000000001,2.773018076,0.393,0.035500000000000004,0.394600114,2.37,0.2,2.3784238478,2.773,-0.5045000000000001,2.8185189817,0.393,0.035500000000000004,0.394600114,2.38,-0.54,2.4404917537
2019-05-07 18:00:00,2.7039999999999997,-0.168,2.7092139081,0.404,0.032,0.4052653452,2.3,-0.2,2.3086792761,2.7439999999999998,-0.11800000000000001,2.7465360001,0.404,0.032,0.4052653452,2.34,-0.15,2.3448027636
2019-05-07 18:30:00,2.5795,-0.226,2.5893814416,0.47950000000000004,0.024,0.4801002499,2.1,-0.25,2.1148285983,2.6095,-0.106,2.6116520155,0.47950000000000004,0.024,0.4801002499,2.13,-0.13,2.1339634486
2019-05-07 19:00:00,2.482,-0.246,2.4941611816,0.562,0.004,0.5620142347,1.92,-0.25,1.9362076335,2.502,-0.126,2.5051706529,0.562,0.004,0.5620142347,1.94,-0.13,1.9443507914
2019-05-07 19:30:00,2.6275,-0.229,2.6374603788,0.48750000000000004,0.021,0.4879520981,2.14,-0.25,2.154553318,2.6475,-0.109,2.6497428649,0.48750000000000004,0.021,0.4879520981,2.16,-0.13,2.1639085008
2019-05-07 20:00:00,2.7065,-0.209,2.7145576527,0.5465,0.011,0.5466106933,2.16,-0.22,2.1711747972,2.7265,-0.11900000000000001,2.7290956835999998,0.5465,0.011,0.5466106933,2.18,-0.13,2.1838727069
2019-05-07 20:30:00,2.5765000000000002,-0.084,2.5778689357999998,0.41650000000000004,0.036000000000000004,0.4180529273,2.16,-0.12,2.1633307653,2.6265,-0.254,2.638753162,0.41650000000000004,0.036000000000000004,0.4180529273,2.21,-0.29,2.2289459392
2019-05-07 21:00:00,2.5525,-0.099,2.554419161,0.5025000000000001,0.021,0.5029386145,2.05,-0.12,2.0535091916,2.6125,-0.309,2.6307104079,0.5025000000000001,0.021,0.5029386145,2.11,-0.33,2.135649784
2019-05-07 21:30:00,2.6015,-0.199,2.6091000843,0.5515,0.011,0.5516096899,2.05,-0.21,2.0607280267,2.6315,-0.189,2.6382784633,0.5515,0.011,0.5516096899,2.08,-0.2,2.0895932619
2019-05-07 22:00:00,2.3975,-0.14250000000000002,2.4017311465,0.5775,0.007500000000000001,0.5775486992000001,1.82,-0.15,1.8261708573000002,2.4475,-0.29250000000000004,2.4649163272,0.5775,0.007500000000000001,0.5775486992000001,1.87,-0.30000000000000004,1.8939112968
2019-05-07 22:30:00,2.234,-0.116,2.2370096111,0.684,-0.016,0.6841871089,1.55,-0.1,1.5532224567,2.284,-0.336,2.3085822489,0.684,-0.016,0.6841871089,1.6,-0.32,1.6316862443
2019-05-07 23:00:00,2.088,-0.044,2.0884635501,0.738,-0.034,0.7387827827,1.35,-0.01,1.3500370365,2.118,-0.454,2.1661117238,0.738,-0.034,0.7387827827,1.38,-0.42,1.4424978336
2019-05-07 23:30:00,1.9140000000000001,0.713,2.0424899021,0.754,-0.057,0.7561514399,1.16,0.77,1.392300255,1.8639999999999999,-1.267,2.253837838,0.754,-0.057,0.7561514399,1.11,-1.21,1.6420109622
2019-05-08 00:00:00,1.7925,0.7295,1.9352587682,0.6525000000000001,-0.0405,0.6537556883,1.1400000000000001,0.77,1.3756816492000001,1.7625000000000002,-1.2905,2.1844442085,0.6525000000000001,-0.0405,0.6537556883,1.11,-1.25,1.6717057157
2019-05-08 00:30:00,1.6205,0.151,1.6275199692,0.5505,-0.019,0.5508277862000001,1.07,0.17,1.0834205093,1.6305,-0.749,1.7943052277,0.5505,-0.019,0.5508277862000001,1.08,-0.73,1.3035720157
2019-05-08 01:00:00,1.5365,-0.263,1.5588461276999999,0.6365000000000001,-0.033,0.6373548854000001,0.9,-0.23,0.9289241088,1.5865,-0.353,1.6252972804999999,0.6365000000000001,-0.033,0.6373548854000001,0.9500000000000001,-0.32,1.0024470061
2019-05-08 01:30:00,1.371,0.018500000000000003,1.3711248120000001,0.671,-0.0415,0.6722821208,0.7000000000000001,0.06,0.7025667228,1.391,-0.7015,1.5578778033,0.671,-0.0415,0.6722821208,0.72,-0.66,0.9767292358
2019-05-08 02:00:00,1.4455,-0.2535,1.4675600498999999,0.8155,-0.0835,0.8197636855,0.63,-0.17,0.6525335240000001,1.5055,-0.3935,1.5560759943,0.8155,-0.0835,0.8197636855,0.6900000000000001,-0.31,0.756439026
2019-05-08 02:30:00,1.5285000000000002,0.188,1.5400182628999999,0.8285,-0.082,0.8325480467,0.7000000000000001,0.27,0.7502666193,1.5485,-0.812,1.7484839862000001,0.8285,-0.082,0.8325480467,0.72,-0.73,1.0253292154
2019-05-08 03:00:00,1.536,0.68,1.6797904631,0.896,-0.11,0.9027269798,0.64,0.79,1.0167103816,1.506,-1.33,2.0092127812,0.896,-0.11,0.9027269798,0.61,-1.22,1.3640014663
2019-05-08 03:30:00,1.4969999999999999,0.671,1.6405029717000001,0.917,-0.11900000000000001,0.9246891370000001,0.58,0.79,0.9800510191,1.467,-1.339,1.986204924,0.917,-0.11900000000000001,0.9246891370000001,0.55,-1.22,1.3382451196
2019-05-08 04:00:00,1.399,0.666,1.5494376399,0.929,-0.124,0.9372390303,0.47000000000000003,0.79,0.9192388155000001,1.369,-1.344,1.9184621445,0.929,-0.124,0.9372390303,0.44,-1.22,1.2969194269
2019-05-08 04:30:00,1.4525000000000001,0.6885,1.6074167163,0.8725,-0.1015,0.8783840276,0.58,0.79,0.9800510191,1.4225,-1.3215,1.9416149206000002,0.8725,-0.1015,0.8783840276,0.55,-1.22,1.3382451196
2019-05-08 05:00:00,1.5165000000000002,0.7075,1.6734182083,0.8165,-0.0825,0.8206573585,0.7000000000000001,0.79,1.0555093557,1.4765000000000001,-1.3325,1.9888711622000002,0.8165,-0.0825,0.8206573585,0.66,-1.25,1.4135416513
2019-05-08 05:30:00,1.596,0.6925,1.7397621245,0.756,-0.0975,0.7622612741,0.84,0.79,1.1531261856,1.566,-1.3475000000000001,2.0659410084,0.756,-0.0975,0.7622612741,0.81,-1.25,1.4894965592
2019-05-08 06:00:00,1.662,0.686,1.7980100111000001,0.6920000000000001,-0.10400000000000001,0.6997713912,0.97,0.79,1.2509996003000001,1.6219999999999999,-1.354,2.112865353,0.6920000000000001,-0.10400000000000001,0.6997713912,0.93,-1.25,1.5580115532
2019-05-08 06:30:00,1.835,0.1535,1.8414090393,0.595,-0.0765,0.5998976996000001,1.24,0.23,1.2611502686,1.845,-0.6865,1.9685800085,0.595,-0.0765,0.5998976996000001,1.25,-0.61,1.3908989899
2019-05-08 07:00:00,1.909,-0.202,1.9196575215,0.589,-0.07200000000000001,0.5933843611,1.32,-0.13,1.3263860675,1.949,-0.332,1.9770748595,0.589,-0.07200000000000001,0.5933843611,1.3599999999999999,-0.26,1.3846299145
2019-05-08 07:30:00,2.2245,-0.079,2.2259023451,0.5745,-0.069,0.578628767,1.65,-0.01,1.6500303028,2.2845,-0.379,2.3157247786,0.5745,-0.069,0.578628767,1.71,-0.31,1.7378722623
2019-05-08 08:00:00,2.3890000000000002,-0.0135,2.3890381433,0.579,-0.0635,0.5824716731,1.81,0.05,1.810690476,2.449,-0.3735,2.4773177531,0.579,-0.0635,0.5824716731,1.87,-0.31,1.8955210365
2019-05-08 08:30:00,2.62,0.7855000000000001,2.7352166733,0.42,-0.0345,0.4214145821,2.2,0.8200000000000001,2.3478500804,2.58,-1.0645,2.7909783679,0.42,-0.0345,0.4214145821,2.16,-1.03,2.3930106561
2019-05-08 09:00:00,2.6675,0.9295,2.8248055685,0.3875,-0.030500000000000003,0.3886984693,2.2800000000000002,0.96,2.4738633754,2.6075,-1.1805,2.862278201,0.3875,-0.030500000000000003,0.3886984693,2.22,-1.15,2.5001799934999998
2019-05-08 09:30:00,2.846,0.294,2.8611452253,0.316,-0.016,0.31640480400000004,2.5300000000000002,0.31,2.5489213404999997,2.866,-0.496,2.9086031011,0.316,-0.016,0.31640480400000004,2.55,-0.48,2.5947832279
2019-05-08 10:00:00,2.944,0.035,2.9442080429,0.274,-0.005,0.2740456166,2.67,0.04,2.6702996087,3.014,-0.225,3.0223866397,0.274,-0.005,0.2740456166,2.74,-0.22,2.7488179278000002
2019-05-08 10:30:00,2.998,0.043500000000000004,2.9983155688,0.458,-0.0465,0.46035448300000004,2.54,0.09,2.541593988,3.058,-0.2165,3.0656542939,0.458,-0.0465,0.46035448300000004,2.6,-0.17,2.605551765
2019-05-08 11:00:00,2.882,-0.021500000000000002,2.8820801949,0.622,-0.061500000000000006,0.6250329991,2.26,0.04,2.2603539546,2.932,-0.1615,2.9364444912,0.622,-0.061500000000000006,0.6250329991,2.31,-0.1,2.312163489
2019-05-08 11:30:00,2.917,0.006,2.9170061707,0.617,-0.034,0.6179360808000001,2.3,0.04,2.3003477998,2.967,-0.084,2.9681888417,0.617,-0.034,0.6179360808000001,2.35,-0.05,2.3505318547
2019-05-08 12:00:00,2.903,0.023,2.9030911112,0.543,-0.017,0.5432660490000001,2.36,0.04,2.3603389587,2.9530000000000003,-0.067,2.9537599767,0.543,-0.017,0.5432660490000001,2.41,-0.05,2.4105186164
2019-05-08 12:30:00,2.857,0.026500000000000003,2.8571228973,0.727,-0.0635,0.7297679426,2.13,0.09,2.1319005605,2.917,-0.0835,2.9181948616,0.727,-0.0635,0.7297679426,2.19,-0.02,2.1900913223
2019-05-08 13:00:00,2.7905,0.0005,2.7905000448,0.8105,-0.08950000000000001,0.8154265755000001,1.98,0.09,1.9820443991,2.8505000000000003,-0.1095,2.8526024083,0.8105,-0.08950000000000001,0.8154265755000001,2.04,-0.02,2.0400980369
2019-05-08 13:30:00,2.7825,0.003,2.7825016173,0.8025,-0.08700000000000001,0.8072021122,1.98,0.09,1.9820443991,2.8425000000000002,-0.107,2.8445131833,0.8025,-0.08700000000000001,0.8072021122,2.04,-0.02,2.0400980369
2019-05-08 14:00:00,2.7715,0.024,2.7716039129,0.7415,-0.066,0.7444314945,2.03,0.09,2.0319940945,2.8215,-0.08600000000000001,2.8228103461,0.7415,-0.066,0.7444314945,2.08,-0.02,2.0800961516
2019-05-08 14:30:00,2.686,-0.004,2.6860029784,0.776,-0.074,0.7795203654,1.9100000000000001,0.07,1.9112822921000001,2.746,-0.094,2.7476084146,0.776,-0.074,0.7795203654,1.97,-0.02,1.9701015202
2019-05-08 15:00:00,2.636,-0.0335,2.6362128612999998,0.726,-0.0635,0.7287717407000001,1.9100000000000001,0.03,1.9102355876,2.696,-0.1335,2.6993032897,0.726,-0.0635,0.7287717407000001,1.97,-0.07,1.9712432625
2019-05-08 15:30:00,2.7195,-0.022,2.7195889855,0.5795,-0.022,0.579917451,2.14,0.0,2.14,2.7695,-0.122,2.7721858253000002,0.5795,-0.022,0.579917451,2.19,-0.1,2.1922819162
2019-05-08 16:00:00,2.808,-0.0345,2.8082119311,0.618,-0.0345,0.6189622363,2.19,0.0,2.19,2.868,-0.1345,2.8711520771,0.618,-0.0345,0.6189622363,2.25,-0.1,2.2522211259000002
2019-05-08 16:30:00,2.806,-0.025,2.8061113663,0.646,-0.025,0.6464835651,2.16,0.0,2.16,2.856,-0.125,2.8587341604,0.646,-0.025,0.6464835651,2.21,-0.1,2.2122612866
2019-05-08 17:00:00,2.8815,-0.077,2.8825286208,0.6315000000000001,-0.027,0.6320769336000001,2.25,-0.05,2.250555487,2.9215,-0.077,2.9225145423,0.6315000000000001,-0.027,0.6320769336000001,2.29,-0.05,2.2905457865
2019-05-08 17:30:00,2.911,-0.125,2.9136825496,0.491,0.005,0.4910254576,2.42,-0.13,2.4234892201,2.951,-0.115,2.9532399158000002,0.491,0.005,0.4910254576,2.46,-0.12,2.4629250902
2019-05-08 18:00:00,2.8815,-0.1265,2.8842753856,0.5015000000000001,0.0035,0.5015122132000001,2.38,-0.13,2.3835477759,2.9215,-0.1165,2.9238218995,0.5015000000000001,0.0035,0.5015122132000001,2.42,-0.12,2.42297338
2019-05-08 18:30:00,2.8529999999999998,-0.132,2.8560519953,0.553,-0.002,0.5530036166,2.3,-0.13,2.3036709835,2.893,-0.152,2.8969903348,0.553,-0.002,0.5530036166,2.34,-0.15,2.3448027636
2019-05-08 19:00:00,2.6515,-0.17650000000000002,2.6573679647,0.5715,-0.006500000000000001,0.5715369629,2.08,-0.17,2.0869355524,2.6814999999999998,-0.1965,2.6886901086,0.5715,-0.006500000000000001,0.5715369629,2.11,-0.19,2.1185372312
2019-05-08 19:30:00,2.7695,-0.128,2.7724563567000002,0.48950000000000005,0.012,0.48964706680000003,2.2800000000000002,-0.14,2.2842942017,2.8095,-0.128,2.8124143098000003,0.48950000000000005,0.012,0.48964706680000003,2.32,-0.14,2.3242202994
2019-05-08 20:00:00,2.6470000000000002,-0.14550000000000002,2.6509958978,0.447,0.0245,0.4476709171,2.2,-0.17,2.2065584062,2.677,-0.1155,2.6794904833,0.447,0.0245,0.4476709171,2.23,-0.14,2.2343902972
2019-05-08 20:30:00,2.66,-0.14150000000000001,2.6637609221,0.42,0.0285,0.4209658537,2.24,-0.17,2.2464416307,2.7,-0.2015,2.7075084949,0.42,0.0285,0.4209658537,2.2800000000000002,-0.23,2.2915715132
2019-05-08 21:00:00,2.5645,-0.1285,2.5677173715,0.3845,0.0415,0.3867331121,2.18,-0.17,2.1866183938,2.6145,-0.2485,2.6262830198,0.3845,0.0415,0.3867331121,2.23,-0.29,2.2487774456
2019-05-08 21:30:00,2.559,-0.0965,2.5608188632,0.379,0.043500000000000004,0.3814882043,2.18,-0.14,2.1844907873,2.609,-0.24650000000000002,2.6206188677,0.379,0.043500000000000004,0.3814882043,2.23,-0.29,2.2487774456
2019-05-08 22:00:00,2.4050000000000002,-0.115,2.4077479104,0.375,0.045,0.3776903494,2.03,-0.16,2.0362956563,2.455,-0.28500000000000003,2.4714874064,0.375,0.045,0.3776903494,2.08,-0.33,2.1060151946
2019-05-08 22:30:00,2.2585,-0.1245,2.2619289335,0.42850000000000005,0.035500000000000004,0.4299680221,1.83,-0.16,1.8369812193000001,2.2984999999999998,-0.2645,2.3136686236,0.42850000000000005,0.035500000000000004,0.4299680221,1.87,-0.30000000000000004,1.8939112968
2019-05-08 23:00:00,2.0375,0.3335,2.0646134021,0.41750000000000004,0.0335,0.41884185560000003,1.62,0.30000000000000004,1.6475436261,2.0175,-0.8165,2.1764600846,0.41750000000000004,0.0335,0.41884185560000003,1.6,-0.85,1.8117670932
2019-05-08 23:30:00,1.8565,0.255,1.8739309619000002,0.41650000000000004,0.035,0.4179680012,1.44,0.22,1.4567086188,1.8465,-0.785,2.0064364555,0.41650000000000004,0.035,0.4179680012,1.43,-0.8200000000000001,1.6484234893
2019-05-09 00:00:00,1.7535,-0.1965,1.7644757012,0.41350000000000003,0.0335,0.4148547939,1.34,-0.23,1.3595955281,1.7934999999999999,-0.3265,1.8229768238,0.41350000000000003,0.0335,0.4148547939,1.38,-0.36,1.4261837189
2019-05-09 00:30:00,1.5905,-0.23550000000000001,1.6078403217,0.4005,0.0345,0.40198320860000003,1.19,-0.27,1.2202458769,1.6405,-0.3655,1.6807232074,0.4005,0.0345,0.40198320860000003,1.24,-0.4,1.302919798
2019-05-09 01:00:00,1.58,-0.23500000000000001,1.5973806685,0.39,0.035,0.3915673633,1.19,-0.27,1.2202458769,1.63,-0.365,1.6703667262000002,0.39,0.035,0.3915673633,1.24,-0.4,1.302919798
2019-05-09 01:30:00,1.369,-0.234,1.388854564,0.329,0.036000000000000004,0.3309637442,1.04,-0.27,1.0744766168,1.419,-0.364,1.464942661,0.329,0.036000000000000004,0.3309637442,1.09,-0.4,1.1610770862
2019-05-09 02:00:00,1.477,-0.232,1.495109695,0.307,0.038,0.3093428519,1.17,-0.27,1.2007497658,1.517,-0.362,1.5595938574,0.307,0.038,0.3093428519,1.21,-0.4,1.2744018205
2019-05-09 02:30:00,1.4275,-0.23550000000000001,1.4467952516,0.3275,0.0345,0.3293121619,1.1,-0.27,1.1326517558,1.4775,-0.3655,1.5220369575000001,0.3275,0.0345,0.3293121619,1.15,-0.4,1.2175795662
2019-05-09 03:00:00,1.444,-0.2325,1.4625977745,0.324,0.0375,0.32616291940000003,1.12,-0.27,1.1520850663,1.474,-0.36250000000000004,1.5179203701000001,0.324,0.0375,0.32616291940000003,1.15,-0.4,1.2175795662
2019-05-09 03:30:00,1.426,-0.2295,1.4443497672,0.306,0.0405,0.3086685115,1.12,-0.27,1.1520850663,1.486,-0.35950000000000004,1.5288676365,0.306,0.0405,0.3086685115,1.18,-0.4,1.2459534502
2019-05-09 04:00:00,1.254,-0.3055,1.2906766636,0.224,0.0045000000000000005,0.2240451963,1.03,-0.31,1.0756393448,1.294,-0.42550000000000004,1.3621623435,0.224,0.0045000000000000005,0.2240451963,1.07,-0.43,1.1531695452
2019-05-09 04:30:00,1.4035,-0.267,1.4286711483,0.29350000000000004,0.043000000000000003,0.296633191,1.11,-0.31,1.1524755963,1.4535,-0.387,1.5041380422000001,0.29350000000000004,0.043000000000000003,0.296633191,1.16,-0.43,1.2371337842
2019-05-09 05:00:00,1.476,-0.242,1.4957071906000001,0.28600000000000003,0.048,0.29,1.19,-0.29,1.2248265183,1.516,-0.382,1.563387348,0.28600000000000003,0.048,0.29,1.23,-0.43,1.3029965464
2019-05-09 05:30:00,1.4795,-0.24250000000000002,1.4992419751,0.28950000000000004,0.0475,0.2933709256,1.19,-0.29,1.2248265183,1.5195,-0.3825,1.5669034750000002,0.28950000000000004,0.0475,0.2933709256,1.23,-0.43,1.3029965464
2019-05-09 06:00:00,1.524,-0.252,1.5446941445,0.304,0.038,0.3063657944,1.22,-0.29,1.2539936204,1.574,-0.332,1.60863296,0.304,0.038,0.3063657944,1.27,-0.37,1.3228000605
2019-05-09 06:30:00,1.7055,-0.2525,1.7240900499,0.28550000000000003,0.0375,0.287952253,1.42,-0.29,1.4493101807,1.7355,-0.2325,1.7510044260000002,0.28550000000000003,0.0375,0.287952253,1.45,-0.27,1.4749237268
2019-05-09 07:00:00,1.8915000000000002,-0.161,1.8983396034000002,0.3015,0.039,0.3040119241,1.5899999999999999,-0.2,1.6025292509,1.9315,-0.281,1.9518333049,0.3015,0.039,0.3040119241,1.63,-0.32,1.661114084
2019-05-09 07:30:00,2.2155,0.5495,2.2826279811,0.3155,0.0395,0.3179630482,1.9,0.51,1.9672569736,2.1755,-0.9405,2.3700929307,0.3155,0.0395,0.3179630482,1.8599999999999999,-0.98,2.1023796042
2019-05-09 08:00:00,2.335,0.72,2.443486239,0.305,0.04,0.30761176830000003,2.03,0.68,2.1408643114,2.275,-1.08,2.5183377454,0.305,0.04,0.30761176830000003,1.97,-1.12,2.2661200321
2019-05-09 08:30:00,2.333,-0.052500000000000005,2.3335906346,0.28300000000000003,0.0475,0.2869586207,2.05,-0.1,2.0524375752,2.383,-0.24250000000000002,2.3953069219,0.28300000000000003,0.0475,0.2869586207,2.1,-0.29,2.1199292441
2019-05-09 09:00:00,2.4975,0.011,2.4975242241,0.2975,0.041,0.3003119212,2.2,-0.03,2.2002045359,2.5575,-0.219,2.5668594138,0.2975,0.041,0.3003119212,2.26,-0.26,2.2749065915
2019-05-09 09:30:00,2.709,0.0025,2.7090011536,0.329,0.0125,0.3292373764,2.38,-0.01,2.3800210083,2.759,-0.20750000000000002,2.7667918697,0.329,0.0125,0.3292373764,2.43,-0.22,2.4399385238
2019-05-09 10:00:00,2.7525,-0.02,2.7525726603000003,0.3225,-0.01,0.32265500150000004,2.43,-0.01,2.430020576,2.8125,-0.23,2.8218887735,0.3225,-0.01,0.32265500150000004,2.49,-0.22,2.499699982
2019-05-09 10:30:00,2.7195,-0.1095,2.7217036025,0.3095,-0.0095,0.3096457654,2.41,-0.1,2.4120737965,2.7495000000000003,-0.1095,2.751679578,0.3095,-0.0095,0.3096457654,2.44,-0.1,2.4420483206
2019-05-09 11:00:00,2.8285,0.2175,2.8368501018,0.3285,-0.0125,0.3287377374,2.5,0.23,2.5105577070000002,2.8085,-0.4425,2.8431458809,0.3285,-0.0125,0.3287377374,2.48,-0.43,2.5170021851
2019-05-09 11:30:00,2.9015,0.868,3.0285518404,0.3115,-0.012,0.311731054,2.59,0.88,2.7354158733,2.7915,-1.062,2.9866898483,0.3115,-0.012,0.311731054,2.48,-1.05,2.6931208662
2019-05-09 12:00:00,2.9375,0.879,3.0661942616,0.5375,-0.061,0.5409503212,2.4,0.9400000000000001,2.5775181862,2.8275,-1.051,3.0165140891,0.5375,-0.061,0.5409503212,2.29,-0.99,2.4948346639
2019-05-09 12:30:00,2.9585,1.0345,3.1341525968,0.6985,-0.0955,0.7049982269,2.26,1.13,2.5267568146,2.8885,-1.1855,3.1223136454000002,0.6985,-0.0955,0.7049982269,2.19,-1.09,2.4462624553
2019-05-09 13:00:00,2.899,0.922,3.0420856332,0.669,-0.088,0.6747629213,2.23,1.01,2.4480604568,2.819,-1.078,3.0180863142,0.669,-0.088,0.6747629213,2.15,-0.99,2.3669811998
2019-05-09 13:30:00,2.98,0.8985000000000001,3.1125073895,0.75,-0.1115,0.7582428701,2.23,1.01,2.4480604568,2.88,-1.0415,3.0625352651,0.75,-0.1115,0.7582428701,2.13,-0.93,2.3241772738
2019-05-09 14:00:00,2.91,0.885,3.041599086,0.68,-0.095,0.6866039615,2.23,0.98,2.4358366119,2.81,-1.065,3.0050499164,0.68,-0.095,0.6866039615,2.13,-0.97,2.3404700383
2019-05-09 14:30:00,2.7605,0.857,2.8904686904,0.5905,-0.073,0.5949951680000001,2.17,0.93,2.3608896628,2.6705,-1.093,2.8855188875,0.5905,-0.073,0.5949951680000001,2.08,-1.02,2.3166354914
2019-05-09 15:00:00,2.701,0.834,2.8268280811,0.671,-0.096,0.6778325752000001,2.03,0.93,2.2328905034,2.621,-1.116,2.848700932,0.671,-0.096,0.6778325752000001,1.9500000000000002,-1.02,2.2006589922
2019-05-09 15:30:00,2.7145,0.871,2.850815892,0.6845,-0.099,0.6916221873,2.03,0.97,2.2498444391,2.6345,-1.089,2.8507036412,0.6845,-0.099,0.6916221873,1.9500000000000002,-0.99,2.1869156362
2019-05-09 16:00:00,2.7405,0.8585,2.8718221567,0.7705000000000001,-0.1115,0.7785258506,1.97,0.97,2.1958597405,2.6505,-1.1015,2.8702704576,0.7705000000000001,-0.1115,0.7785258506,1.88,-0.99,2.1247352776
2019-05-09 16:30:00,2.7895000000000003,0.8815000000000001,2.9254662022,0.5895,-0.0385,0.5907558717,2.2,0.92,2.3846173697,2.7095000000000002,-1.0585,2.9089194729,0.5895,-0.0385,0.5907558717,2.12,-1.02,2.3526155657
2019-05-09 17:00:00,2.8115,0.869,2.9427356745,0.7515000000000001,-0.07100000000000001,0.7548465076,2.06,0.9400000000000001,2.2643321311,2.7215,-1.091,2.9320373889,0.7515000000000001,-0.07100000000000001,0.7548465076,1.97,-1.02,2.2184003246
2019-05-09 17:30:00,2.7745,0.846,2.9006148055,0.7145,-0.054,0.7165376822,2.06,0.9,2.2480213522,2.6845,-1.114,2.906464562,0.7145,-0.054,0.7165376822,1.97,-1.06,2.2370739818
2019-05-09 18:00:00,2.815,0.636,2.8859523557999998,0.715,-0.054,0.7170362613,2.1,0.6900000000000001,2.2104524424,2.755,-0.864,2.8873034132,0.715,-0.054,0.7170362613,2.04,-0.81,2.1949259669
2019-05-09 18:30:00,2.6355,-0.163,2.6405357884000002,0.7255,-0.053,0.7274333303,1.9100000000000001,-0.11,1.9131649171,2.6654999999999998,-0.14300000000000002,2.6693331096,0.7255,-0.053,0.7274333303,1.94,-0.09,1.9420865068
2019-05-09 19:00:00,2.551,-0.24150000000000002,2.5624057544000003,0.6910000000000001,-0.0415,0.6922450794,1.8599999999999999,-0.2,1.8707217858,2.571,-0.1315,2.5743607459,0.6910000000000001,-0.0415,0.6922450794,1.88,-0.09,1.8821530225
2019-05-09 19:30:00,2.6555,-0.21150000000000002,2.6639092515,0.5755,-0.0115,0.5756148886,2.08,-0.2,2.0895932619,2.6755,-0.1015,2.6774246021,0.5755,-0.0115,0.5756148886,2.1,-0.09,2.1019276867
2019-05-09 20:00:00,2.62,-0.187,2.6266649958,0.47000000000000003,0.013000000000000001,0.4701797529,2.15,-0.2,2.1592822882,2.63,-0.077,2.6311269449,0.47000000000000003,0.013000000000000001,0.4701797529,2.16,-0.09,2.1618741869
2019-05-09 20:30:00,2.583,-0.2175,2.5921410552,0.41300000000000003,0.022500000000000003,0.41361243940000003,2.17,-0.24,2.1832315498,2.6029999999999998,-0.1075,2.6052188488,0.41300000000000003,0.022500000000000003,0.41361243940000003,2.19,-0.13,2.1938550545
2019-05-09 21:00:00,2.457,-0.1875,2.4641439183,0.417,0.022500000000000003,0.4176065732,2.04,-0.21,2.0507803393,2.497,-0.1875,2.5040298021,0.417,0.022500000000000003,0.4176065732,2.08,-0.21,2.0905740838
2019-05-09 21:30:00,2.497,-0.177,2.5032654673,0.527,0.003,0.5270085388,1.97,-0.18,1.9782062582000002,2.537,-0.20700000000000002,2.5454308083,0.527,0.003,0.5270085388,2.01,-0.21,2.0209403752
2019-05-09 22:00:00,2.4715,-0.1905,2.4788308736,0.4515,0.0195,0.45192090020000003,2.02,-0.21,2.0308865059,2.5115,-0.1905,2.5187144538,0.4515,0.0195,0.45192090020000003,2.06,-0.21,2.0706762181
2019-05-09 22:30:00,2.27,-0.169,2.276282276,0.36,0.041,0.36232720020000003,1.9100000000000001,-0.21,1.921509823,2.31,-0.279,2.3267876998,0.36,0.041,0.36232720020000003,1.9500000000000002,-0.32,1.9760819821000002
2019-05-09 23:00:00,1.9935,-0.1935,2.0028690671,0.3735,0.036500000000000005,0.3752792294,1.62,-0.23,1.6362457028000001,2.0435,-0.3235,2.0689476794,0.3735,0.036500000000000005,0.3752792294,1.67,-0.36,1.7083617884
2019-05-09 23:30:00,1.9505,0.2565,1.9672931912,0.36050000000000004,0.036500000000000005,0.3623430695,1.5899999999999999,0.22,1.6051479683,1.9304999999999999,-0.7735000000000001,2.0796952902,0.36050000000000004,0.036500000000000005,0.3623430695,1.57,-0.81,1.7666352198
2019-05-10 00:00:00,1.842,0.712,1.9748184727,0.422,0.022,0.4225730706,1.42,0.6900000000000001,1.5787653404,1.782,-1.238,2.1698313299,0.422,0.022,0.4225730706,1.3599999999999999,-1.26,1.853968716
2019-05-10 00:30:00,1.6724999999999999,0.7185,1.8203017607,0.5525,-0.0015,0.5525020362,1.12,0.72,1.3314653582,1.6225,-1.2915,2.0737595087,0.5525,-0.0015,0.5525020362,1.07,-1.29,1.6760071599000002
2019-05-10 01:00:00,1.5695000000000001,0.1015,1.5727785922000002,0.48950000000000005,0.0115,0.4896350682,1.08,0.09,1.0837435121,1.5795,-0.7185,1.7352413377,0.48950000000000005,0.0115,0.4896350682,1.09,-0.73,1.3118688959
2019-05-10 01:30:00,1.3865,-0.2775,1.4139973479,0.4965,0.0125,0.4966573265,0.89,-0.29,0.9360555539000001,1.4265,-0.3875,1.4781943377,0.4965,0.0125,0.4966573265,0.93,-0.4,1.0123734489
2019-05-10 02:00:00,1.517,-0.257,1.5386156115,0.387,0.033,0.3884044284,1.13,-0.29,1.1666190466,1.557,-0.34700000000000003,1.5951984203,0.387,0.033,0.3884044284,1.17,-0.38,1.2301625909
2019-05-10 02:30:00,1.5005000000000002,-0.2555,1.5220974016,0.3705,0.0345,0.37210280840000004,1.13,-0.29,1.1666190466,1.5405,-0.34550000000000003,1.5787686658,0.3705,0.0345,0.37210280840000004,1.17,-0.38,1.2301625909
2019-05-10 03:00:00,1.4915,-0.253,1.5128057542,0.36150000000000004,0.037,0.36338856610000003,1.13,-0.29,1.1666190466,1.5314999999999999,-0.343,1.5694397886,0.36150000000000004,0.037,0.36338856610000003,1.17,-0.38,1.2301625909
2019-05-10 03:30:00,1.422,-0.248,1.4434638894,0.342,0.042,0.3445692964,1.08,-0.29,1.1182575732,1.462,-0.378,1.5100754948000001,0.342,0.042,0.3445692964,1.12,-0.42,1.1961605243
2019-05-10 04:00:00,1.3465,-0.2795,1.3752027123000001,0.34650000000000003,0.0405,0.348858854,1.0,-0.32,1.0499523799,1.3765,-0.3795,1.4278559101,0.34650000000000003,0.0405,0.348858854,1.03,-0.42,1.1123398761
2019-05-10 04:30:00,1.3965,-0.275,1.4233190963,0.3265,0.045,0.3295864833,1.07,-0.32,1.1168258593,1.4365,-0.375,1.4846404447000001,0.3265,0.045,0.3295864833,1.11,-0.42,1.1868024267
2019-05-10 05:00:00,1.4795,-0.246,1.4998120716,0.3295,0.044,0.33242480350000003,1.15,-0.29,1.1860016863,1.5195,-0.376,1.5653294382,0.3295,0.044,0.33242480350000003,1.19,-0.42,1.2619429464
2019-05-10 05:30:00,1.468,-0.242,1.4878131603,0.318,0.048,0.3216022388,1.15,-0.29,1.1860016863,1.528,-0.372,1.5726309166,0.318,0.048,0.3216022388,1.21,-0.42,1.2808200498
2019-05-10 06:00:00,1.566,-0.24450000000000002,1.5849720029,0.316,0.0455,0.3192589075,1.25,-0.29,1.2831991272,1.6059999999999999,-0.3245,1.6384554464,0.316,0.0455,0.3192589075,1.29,-0.37,1.3420134127
2019-05-10 06:30:00,1.7309999999999999,-0.194,1.7418372484,0.291,0.046,0.2946133059,1.44,-0.24,1.4598630073,1.7810000000000001,-0.304,1.8067587,0.291,0.046,0.2946133059,1.49,-0.35000000000000003,1.5305554547
2019-05-10 07:00:00,1.9140000000000001,-0.1905,1.923456849,0.294,0.0495,0.29813797140000003,1.62,-0.24,1.6376812877,1.9540000000000002,-0.3005,1.9769714844,0.294,0.0495,0.29813797140000003,1.6600000000000001,-0.35000000000000003,1.6964963896
2019-05-10 07:30:00,2.108,-0.068,2.109096489,0.298,0.052000000000000005,0.3025028925,1.81,-0.12,1.8139735389,2.168,-0.34800000000000003,2.1957522629,0.298,0.052000000000000005,0.3025028925,1.87,-0.4,1.9123022774
2019-05-10 08:00:00,2.2915,0.7010000000000001,2.3963249467,0.2715,0.051000000000000004,0.2762485294,2.02,0.65,2.12200377,2.2715,-1.059,2.5062308852,0.2715,0.051000000000000004,0.2762485294,2.0,-1.11,2.2873784121
2019-05-10 08:30:00,2.437,0.6975,2.534852116,0.277,0.0475,0.28104314620000004,2.16,0.65,2.2556817151,2.407,-0.9325,2.58131851,0.277,0.0475,0.28104314620000004,2.13,-0.98,2.3446321673
2019-05-10 09:00:00,2.438,-0.019,2.438074035,0.278,0.041,0.2810071173,2.16,-0.06,2.1608331726,2.478,-0.169,2.483756228,0.278,0.041,0.2810071173,2.2,-0.21,2.21
2019-05-10 09:30:00,2.6145,-0.0235,2.6146056108,0.2645,0.0165,0.2650141506,2.35,-0.04,2.3503404009,2.6645,-0.1635,2.6695116595,0.2645,0.0165,0.2650141506,2.4,-0.18,2.4067405344
2019-05-10 10:00:00,2.658,0.0245,2.6581129114,0.278,-0.0055000000000000005,0.2780544012,2.38,0.03,2.3801890681,2.718,-0.20550000000000002,2.7257575552,0.278,-0.0055000000000000005,0.2780544012,2.44,-0.2,2.4481829997
2019-05-10 10:30:00,2.6445,0.030500000000000003,2.6446758781,0.2645,0.0005,0.26450047260000004,2.38,0.03,2.3801890681,2.7045,-0.2295,2.7142200537,0.2645,0.0005,0.26450047260000004,2.44,-0.23,2.4508161906
2019-05-10 11:00:00,2.734,-0.033,2.7341991515,0.274,-0.003,0.2740164229,2.46,-0.03,2.46018292,2.784,-0.193,2.7906818163000002,0.274,-0.003,0.2740164229,2.51,-0.19,2.5171809629
2019-05-10 11:30:00,2.7615,-0.029500000000000002,2.7616575639,0.2615,0.0005,0.26150047800000004,2.5,-0.03,2.5001799934999998,2.8115,-0.1895,2.8178790783,0.2615,0.0005,0.26150047800000004,2.55,-0.19,2.5570686342
2019-05-10 12:00:00,2.73,-0.035500000000000004,2.7302308053,0.29,-0.0055000000000000005,0.2900521505,2.44,-0.03,2.4401844193,2.7800000000000002,-0.1655,2.7849219468,0.29,-0.0055000000000000005,0.2900521505,2.49,-0.16,2.4951352669
2019-05-10 12:30:00,2.6405000000000003,-0.0465,2.6409094078,0.35050000000000003,-0.0165,0.3508881588,2.29,-0.03,2.2901964981000003,2.6905,-0.17650000000000002,2.6962830897,0.35050000000000003,-0.0165,0.3508881588,2.34,-0.16,2.3454637068
2019-05-10 13:00:00,2.614,-0.0415,2.6143294073,0.324,-0.0115,0.32420402530000003,2.29,-0.03,2.2901964981000003,2.664,-0.1715,2.6695146094,0.324,-0.0115,0.32420402530000003,2.34,-0.16,2.3454637068
2019-05-10 13:30:00,2.6095,-0.0035,2.6095023472000003,0.40950000000000003,0.026500000000000003,0.4103565523,2.2,-0.03,2.2002045359,2.6495,-0.1335,2.6528611912,0.40950000000000003,0.026500000000000003,0.4103565523,2.24,-0.16,2.2457070156
2019-05-10 14:00:00,2.581,0.004,2.5810030996,0.381,0.034,0.38251405200000005,2.2,-0.03,2.2002045359,2.621,-0.126,2.6240268672,0.381,0.034,0.38251405200000005,2.24,-0.16,2.2457070156
2019-05-10 14:30:00,2.5065,-0.031,2.5066916942,0.35650000000000004,0.039,0.3586268953,2.15,-0.07,2.1511392331,2.5564999999999998,-0.171,2.5622125692,0.35650000000000004,0.039,0.3586268953,2.2,-0.21,2.21
2019-05-10 15:00:00,2.4535,-0.0685,2.4544560497,0.35350000000000004,0.0415,0.3559276612,2.1,-0.11,2.1028789789,2.5035,-0.20850000000000002,2.5121672914,0.35350000000000004,0.0415,0.3559276612,2.15,-0.25,2.1644860822
2019-05-10 15:30:00,2.544,-0.07150000000000001,2.5450045678,0.364,0.0385,0.3660303949,2.18,-0.11,2.1827734651,2.594,-0.18150000000000002,2.6003419487,0.364,0.0385,0.3660303949,2.23,-0.22,2.2408257407
2019-05-10 16:00:00,2.5635,-0.0655,2.5643366589000003,0.3435,0.044500000000000005,0.3463704664,2.22,-0.11,2.2227235546,2.6135,-0.17550000000000002,2.6193859013000003,0.3435,0.044500000000000005,0.3463704664,2.27,-0.22,2.2806358762
2019-05-10 16:30:00,2.498,-0.0645,2.4988325774,0.34800000000000003,0.0455,0.35096189250000004,2.15,-0.11,2.1528121144,2.558,-0.17450000000000002,2.563945056,0.34800000000000003,0.0455,0.35096189250000004,2.21,-0.22,2.2209232315
2019-05-10 17:00:00,2.5955,-0.065,2.5963137811,0.35550000000000004,0.045,0.35833678290000004,2.24,-0.11,2.2426992665,2.6455,-0.17500000000000002,2.6512818126,0.35550000000000004,0.045,0.35833678290000004,2.29,-0.22,2.3005434141
2019-05-10 17:30:00,2.5795,-0.149,2.5837997697,0.3795,0.041,0.3817083311,2.2,-0.19,2.2081893035,2.6295,-0.129,2.6326623882,0.3795,0.041,0.3817083311,2.25,-0.17,2.2564130827
2019-05-10 18:00:00,2.657,0.6505000000000001,2.7354705719,0.47700000000000004,0.0205,0.4774403104,2.18,0.63,2.2692069099,2.597,-0.9795,2.7755772823,0.47700000000000004,0.0205,0.4774403104,2.12,-1.0,2.3440136518
2019-05-10 18:30:00,2.6525,0.7285,2.7507214508,0.47250000000000003,0.018500000000000003,0.47286203060000004,2.18,0.71,2.292705825,2.5925000000000002,-1.0515,2.797625511,0.47250000000000003,0.018500000000000003,0.47286203060000004,2.12,-1.07,2.3747210362
2019-05-10 19:00:00,2.392,-0.2555,2.4056068361,0.462,0.0245,0.46264916510000004,1.9300000000000002,-0.28,1.9502051174,2.422,-0.1355,2.4257873464,0.462,0.0245,0.46264916510000004,1.96,-0.16,1.9665197685
2019-05-10 19:30:00,2.467,-0.24150000000000002,2.4787922967,0.417,0.0385,0.41877350680000003,2.05,-0.28,2.0690335908,2.487,-0.12150000000000001,2.4899661142,0.417,0.0385,0.41877350680000003,2.07,-0.16,2.0761743665
2019-05-10 20:00:00,2.426,-0.231,2.4369729174,0.376,0.049,0.3791793771,2.05,-0.28,2.0690335908,2.446,-0.111,2.4485173065,0.376,0.049,0.3791793771,2.07,-0.16,2.0761743665
2019-05-10 20:30:00,2.327,-0.1525,2.3319916917,0.377,0.0475,0.37998059160000003,1.9500000000000002,-0.2,1.9602295784,2.377,-0.2525,2.3903734541,0.377,0.0475,0.37998059160000003,2.0,-0.30000000000000004,2.0223748416
2019-05-10 21:00:00,2.3245,0.8805000000000001,2.4856750592,0.3745,0.0505,0.37788953410000004,1.9500000000000002,0.8300000000000001,2.1192923347,2.2645,-1.3195000000000001,2.620885442,0.3745,0.0505,0.37788953410000004,1.8900000000000001,-1.37,2.3343093197
2019-05-10 21:30:00,2.377,0.881,2.5350128205,0.367,0.051000000000000004,0.37052665220000003,2.01,0.8300000000000001,2.1746264047,2.327,-1.279,2.6553286049000002,0.367,0.051000000000000004,0.37052665220000003,1.96,-1.33,2.3686494042
2019-05-10 22:00:00,2.335,0.8220000000000001,2.4754613711,0.325,0.042,0.3277026091,2.01,0.78,2.1560380331,2.285,-1.268,2.6132449177,0.325,0.042,0.3277026091,1.96,-1.31,2.3574774654
2019-05-10 22:30:00,2.245,0.8185,2.3895537763,0.325,0.0385,0.32727244,1.92,0.78,2.0723899247,2.185,-1.2915,2.5381483901,0.325,0.0385,0.32727244,1.8599999999999999,-1.33,2.2865913496
2019-05-10 23:00:00,2.037,0.8145,2.1938047429,0.327,0.0345,0.3288149175,1.71,0.78,1.8794946129,1.987,-1.3255,2.3885391456000002,0.327,0.0345,0.3288149175,1.6600000000000001,-1.3599999999999999,2.1459729728
2019-05-10 23:30:00,1.9185,0.8285,2.0897498654,0.35850000000000004,0.0285,0.3596310609,1.56,0.8,1.7531685601,1.8785,-1.3915,2.3377413244,0.35850000000000004,0.0285,0.3596310609,1.52,-1.42,2.0800961516
2019-05-11 00:00:00,1.8130000000000002,0.8320000000000001,1.9947914678,0.343,0.032,0.3444894773,1.47,0.8,1.6735889579,1.7730000000000001,-1.388,2.25168226,0.343,0.032,0.3444894773,1.43,-1.42,2.0152667317
2019-05-11 00:30:00,1.6235,0.8130000000000001,1.815687542,0.3335,0.033,0.3351287066,1.29,0.78,1.5074813432,1.5935000000000001,-1.427,2.1390584962,0.3335,0.033,0.3351287066,1.26,-1.46,1.9285227507
2019-05-11 01:00:00,1.5779999999999998,0.7985,1.7685265760000002,0.328,0.0385,0.33025179790000003,1.25,0.76,1.4629080627,1.548,-1.4015,2.0881825232,0.328,0.0385,0.33025179790000003,1.22,-1.44,1.8873261508999999
2019-05-11 01:30:00,1.4465,0.686,1.6009241861999999,0.3265,0.036000000000000004,0.3284786903,1.12,0.65,1.2949517366,1.3965,-1.324,1.9243669738,0.3265,0.036000000000000004,0.3284786903,1.07,-1.3599999999999999,1.730462366
2019-05-11 02:00:00,1.548,0.685,1.6927873464,0.328,0.035,0.32986209240000003,1.22,0.65,1.3823530662999999,1.498,-1.325,1.9999072478,0.328,0.035,0.32986209240000003,1.17,-1.3599999999999999,1.7940178371000002
2019-05-11 02:30:00,1.4755,0.684,1.6263321463,0.3355,0.034,0.337218401,1.1400000000000001,0.65,1.3122880781,1.4355,-1.326,1.9542098787,0.3355,0.034,0.337218401,1.1,-1.3599999999999999,1.7491712323000002
2019-05-11 03:00:00,1.4849999999999999,0.7015,1.6423541792,0.375,0.021500000000000002,0.3756158277,1.11,0.68,1.3017296186,1.435,-1.3385,1.9623473826,0.375,0.021500000000000002,0.3756158277,1.06,-1.3599999999999999,1.7242969582
2019-05-11 03:30:00,1.453,0.6920000000000001,1.6093703738,0.433,0.012,0.4331662498,1.02,0.68,1.2258874337,1.403,-1.348,1.9456394836,0.433,0.012,0.4331662498,0.97,-1.3599999999999999,1.6704789732
2019-05-11 04:00:00,1.2615,0.2505,1.2861308254,0.3215,-0.0195,0.3220908257,0.9400000000000001,0.27,0.9780081799,1.2515,-0.9995,1.6016405651999999,0.3215,-0.0195,0.3220908257,0.93,-0.98,1.3510366390000002
2019-05-11 04:30:00,1.37,-0.28800000000000003,1.3999442846,0.4,0.022,0.4006045432,0.97,-0.31,1.0183319694,1.42,-0.388,1.4720543468,0.4,0.022,0.4006045432,1.02,-0.41000000000000003,1.0993179704
2019-05-11 05:00:00,1.3385,-0.29,1.3695554936,0.40850000000000003,0.02,0.408989303,0.93,-0.31,0.9803060747000001,1.3785,-0.39,1.4326068023,0.40850000000000003,0.02,0.408989303,0.97,-0.41000000000000003,1.0530906894
2019-05-11 05:30:00,1.2775,-0.2985,1.3119102485,0.5775,-0.018500000000000003,0.5777962444,0.7000000000000001,-0.28,0.753923073,1.3075,-0.3785,1.3611827578,0.5775,-0.018500000000000003,0.5777962444,0.73,-0.36,0.8139410298
2019-05-11 06:00:00,1.323,-0.3425,1.3666145214,0.623,-0.022500000000000003,0.6234061678,0.7000000000000001,-0.32,0.7696752562,1.353,-0.3225,1.3909044718999999,0.623,-0.022500000000000003,0.6234061678,0.73,-0.30000000000000004,0.7892401409
2019-05-11 06:30:00,1.317,-0.342,1.3606810795,0.467,0.008,0.4670685175,0.85,-0.35000000000000003,0.9192388155000001,1.347,-0.292,1.3782862546999999,0.467,0.008,0.4670685175,0.88,-0.30000000000000004,0.9297311439
2019-05-11 07:00:00,1.4485000000000001,-0.33,1.4856151083,0.7785000000000001,-0.07,0.7816407423,0.67,-0.26,0.7186793444,1.4785,-0.29,1.5066725756000001,0.7785000000000001,-0.07,0.7816407423,0.7000000000000001,-0.22,0.7337574531000001
2019-05-11 07:30:00,1.5705,-0.3115,1.6010941571,0.9005000000000001,-0.1115,0.9073767134,0.67,-0.2,0.6992138443,1.6005,-0.28150000000000003,1.6250669217,0.9005000000000001,-0.1115,0.9073767134,0.7000000000000001,-0.17,0.7203471385
2019-05-11 08:00:00,1.7189999999999999,-0.279,1.7414941860000002,0.679,-0.059000000000000004,0.6815585081000001,1.04,-0.22,1.0630145813,1.749,-0.269,1.7695654834,0.679,-0.059000000000000004,0.6815585081000001,1.07,-0.21,1.0904127659
2019-05-11 08:30:00,1.871,-0.2535,1.8880951380000002,0.591,-0.0335,0.5919486887000001,1.28,-0.22,1.2987686476,1.901,-0.24350000000000002,1.9165315676999999,0.591,-0.0335,0.5919486887000001,1.31,-0.21,1.3267252918
2019-05-11 09:00:00,2.0295,-0.1595,2.0357579669,0.4495,0.0105,0.44962261950000004,1.58,-0.17,1.5891192529,2.0795,-0.2695,2.0968906743,0.4495,0.0105,0.44962261950000004,1.63,-0.28,1.6538742395
2019-05-11 09:30:00,2.2385,-0.125,2.2419873439,0.4385,0.015,0.4387564814,1.8,-0.14,1.8054362354,2.2984999999999998,-0.23500000000000001,2.3104820384,0.4385,0.015,0.4387564814,1.8599999999999999,-0.25,1.8767258724
2019-05-11 10:00:00,2.269,-0.0695,2.2700641511,0.499,0.0005,0.4990002505,1.77,-0.07,1.77138364,2.329,-0.2695,2.3445407333,0.499,0.0005,0.4990002505,1.83,-0.27,1.8498108011
2019-05-11 10:30:00,2.2995,-0.044,2.2999209226,0.5295,-0.004,0.5295151084,1.77,-0.04,1.7704519197000002,2.3595,-0.274,2.3753560259,0.5295,-0.004,0.5295151084,1.83,-0.27,1.8498108011
2019-05-11 11:00:00,2.2875,-0.0345,2.2877601491,0.47750000000000004,0.0055000000000000005,0.47753167430000004,1.81,-0.04,1.810441935,2.3575,-0.2645,2.3722914028,0.47750000000000004,0.0055000000000000005,0.47753167430000004,1.88,-0.27,1.8992893408
2019-05-11 11:30:00,2.234,-0.061500000000000006,2.2348463594,0.424,0.018500000000000003,0.4244034048,1.81,-0.08,1.8117670932,2.304,-0.2515,2.3176859688,0.424,0.018500000000000003,0.4244034048,1.88,-0.27,1.8992893408
2019-05-11 12:00:00,2.2315,-0.063,2.232389135,0.4415,0.017,0.4418271721,1.79,-0.08,1.7917868177,2.3015,-0.28300000000000003,2.3188340281,0.4415,0.017,0.4418271721,1.8599999999999999,-0.30000000000000004,1.8840382162
2019-05-11 12:30:00,2.2605,-0.067,2.2614927039,0.41050000000000003,0.013000000000000001,0.41070579490000003,1.85,-0.08,1.8517289218,2.3305,-0.28700000000000003,2.3481054597,0.41050000000000003,0.013000000000000001,0.41070579490000003,1.92,-0.30000000000000004,1.9432961689
2019-05-11 13:00:00,2.2195,-0.0505,2.2200744357,0.4595,0.029500000000000002,0.4604459795,1.76,-0.08,1.7618172436,2.2795,-0.3205,2.3019210456,0.4595,0.029500000000000002,0.4604459795,1.82,-0.35000000000000003,1.8533483213
2019-05-11 13:30:00,2.223,-0.114,2.2259211576,0.443,0.036000000000000004,0.4444603469,1.78,-0.15,1.7863090438,2.263,-0.28400000000000003,2.2807509728,0.443,0.036000000000000004,0.4444603469,1.82,-0.32,1.8479177471
2019-05-11 14:00:00,2.178,-0.1675,2.1844313333,0.398,0.0425,0.40026272620000003,1.78,-0.21,1.7923448329,2.218,-0.24750000000000003,2.2317661728,0.398,0.0425,0.40026272620000003,1.82,-0.29,1.8429595763000002
2019-05-11 14:30:00,2.0625,-0.17350000000000002,2.0697846506,0.42250000000000004,0.036500000000000005,0.42407369640000003,1.6400000000000001,-0.21,1.653390456,2.1125,-0.2535,2.1276556347,0.42250000000000004,0.036500000000000005,0.42407369640000003,1.69,-0.29,1.7147011401
2019-05-11 15:00:00,2.104,-0.17200000000000001,2.1110187114,0.404,0.038,0.4057831933,1.7000000000000002,-0.21,1.712921481,2.154,-0.252,2.1686908493,0.404,0.038,0.4057831933,1.75,-0.29,1.7738658348
2019-05-11 15:30:00,2.107,0.446,2.1536863746,0.40700000000000003,0.036000000000000004,0.40858903560000004,1.7000000000000002,0.41000000000000003,1.7487424053,2.077,-0.894,2.2612308595,0.40700000000000003,0.036000000000000004,0.40858903560000004,1.67,-0.93,1.9114915641999999
2019-05-11 16:00:00,2.154,0.7645000000000001,2.2856456965,0.404,0.0345,0.4054704058,1.75,0.73,1.8961540022,2.074,-1.1955,2.3938872676000003,0.404,0.0345,0.4054704058,1.67,-1.23,2.0740781085
2019-05-11 16:30:00,2.205,0.7575000000000001,2.3314869183,0.455,0.0275,0.4558302864,1.75,0.73,1.8961540022,2.125,-1.2025000000000001,2.4416451933,0.455,0.0275,0.4558302864,1.67,-1.23,2.0740781085
2019-05-11 17:00:00,2.2545,0.7575000000000001,2.3783558397,0.6045,-0.0025,0.6045051695,1.65,0.76,1.8166177363,2.2045,-1.2325,2.5256437793,0.6045,-0.0025,0.6045051695,1.6,-1.23,2.0181427105
2019-05-11 17:30:00,2.304,0.758,2.4254855184,0.604,-0.002,0.6040033112000001,1.7000000000000002,0.76,1.8621492958,2.2439999999999998,-1.232,2.5599531246,0.604,-0.002,0.6040033112000001,1.6400000000000001,-1.23,2.05
2019-05-11 18:00:00,2.213,0.721,2.3274900644,0.513,-0.009000000000000001,0.5130789413,1.7000000000000002,0.73,1.8501081048999999,2.153,-1.239,2.4840551524,0.513,-0.009000000000000001,0.5130789413,1.6400000000000001,-1.23,2.05
2019-05-11 18:30:00,2.1815,0.744,2.3048813961,0.5015000000000001,0.014,0.5016953757,1.6800000000000002,0.73,1.8317477992,2.1415,-1.216,2.4626567463,0.5015000000000001,0.014,0.5016953757,1.6400000000000001,-1.23,2.05
2019-05-11 19:00:00,2.1905,0.7105,2.3028461738,0.47050000000000003,0.0105,0.47061714800000004,1.72,0.7000000000000001,1.8569868066000002,2.1305,-1.2195,2.4548341084,0.47050000000000003,0.0105,0.47061714800000004,1.6600000000000001,-1.23,2.0660348497
2019-05-11 19:30:00,2.1395,0.7155,2.2559699688,0.41950000000000004,0.0155,0.4197862551,1.72,0.7000000000000001,1.8569868066000002,2.0795,-1.2145000000000001,2.4081799144,0.41950000000000004,0.0155,0.4197862551,1.6600000000000001,-1.23,2.0660348497
2019-05-11 20:00:00,2.087,0.721,2.2080330613,0.47700000000000004,0.021,0.4774620404,1.6099999999999999,0.7000000000000001,1.7555910686,2.037,-1.249,2.389428802,0.47700000000000004,0.021,0.4774620404,1.56,-1.27,2.0115914098
2019-05-11 20:30:00,2.086,0.708,2.2028753937,0.676,-0.032,0.6767569726,1.4100000000000001,0.74,1.5923881436,2.036,-1.252,2.390146439,0.676,-0.032,0.6767569726,1.3599999999999999,-1.22,1.8270194307
2019-05-11 21:00:00,2.0,0.34400000000000003,2.0293683746,0.59,-0.016,0.5902169093,1.4100000000000001,0.36,1.4552319403,1.99,-0.906,2.1865351586,0.59,-0.016,0.5902169093,1.4,-0.89,1.6589454482
2019-05-11 21:30:00,2.014,0.224,2.0264185155,0.5740000000000001,0.004,0.5740139371,1.44,0.22,1.4567086188,2.034,-0.796,2.1842096969,0.5740000000000001,0.004,0.5740139371,1.46,-0.8,1.6648123017
2019-05-11 22:00:00,2.07,0.777,2.2110244232,0.52,-0.003,0.5200086538,1.55,0.78,1.7351945136,2.02,-1.363,2.4368358582000003,0.52,-0.003,0.5200086538,1.5,-1.3599999999999999,2.0247468978
2019-05-11 22:30:00,1.9745,0.7855000000000001,2.1250083529,0.47450000000000003,0.0055000000000000005,0.4745318746,1.5,0.78,1.6906803364,1.9245,-1.3845,2.3707679136,0.47450000000000003,0.0055000000000000005,0.4745318746,1.45,-1.3900000000000001,2.0086313748
2019-05-11 23:00:00,1.904,0.7645000000000001,2.0517495583,0.404,0.0145,0.4042601267,1.5,0.75,1.6770509831,1.834,-1.3955,2.3045555428,0.404,0.0145,0.4042601267,1.43,-1.4100000000000001,2.0082330542
2019-05-11 23:30:00,1.6855,-0.07200000000000001,1.6870371217,0.47550000000000003,-0.002,0.4755042061,1.21,-0.07,1.2120231021,1.7155,-0.582,1.8115364335000002,0.47550000000000003,-0.002,0.4755042061,1.24,-0.58,1.3689411967
2019-05-12 00:00:00,1.5465,-0.295,1.5743847211,0.5465,-0.005,0.5465228723000001,1.0,-0.29,1.0412012294,1.5965,-0.365,1.6376926604,0.5465,-0.005,0.5465228723000001,1.05,-0.36,1.11
2019-05-12 00:30:00,1.4185,-0.29050000000000004,1.4479407792,0.5385,-0.0005,0.5385002321,0.88,-0.29,0.9265527508,1.4685000000000001,-0.3905,1.5195336456000001,0.5385,-0.0005,0.5385002321,0.93,-0.39,1.0084641788
2019-05-12 01:00:00,1.354,-0.28200000000000003,1.3830545904,0.494,0.008,0.4940647731,0.86,-0.29,0.9075791976,1.3940000000000001,-0.41200000000000003,1.453609301,0.494,0.008,0.4940647731,0.9,-0.42,0.9931767214
2019-05-12 01:30:00,1.3085,-0.147,1.3167312748,0.4985,0.003,0.49850902700000005,0.81,-0.15,0.8237718131,1.3385,-0.577,1.4575703242,0.4985,0.003,0.49850902700000005,0.84,-0.58,1.0207840124
2019-05-12 02:00:00,1.357,0.5505,1.4644108884,0.547,0.0005,0.5470002285000001,0.81,0.55,0.9790812019,1.297,-1.2695,1.8148937297,0.547,0.0005,0.5470002285000001,0.75,-1.27,1.4749237268
2019-05-12 02:30:00,1.284,0.526,1.3875633319,0.534,0.006,0.5340337068000001,0.75,0.52,0.9126335519000001,1.234,-1.284,1.7808458664,0.534,0.006,0.5340337068000001,0.7000000000000001,-1.29,1.4676852524
2019-05-12 03:00:00,1.2415,0.5335,1.3512751385000001,0.49150000000000005,0.0135,0.49168536690000003,0.75,0.52,0.9126335519000001,1.1915,-1.2765,1.7461742466999999,0.49150000000000005,0.0135,0.49168536690000003,0.7000000000000001,-1.29,1.4676852524
2019-05-12 03:30:00,1.216,0.5445,1.3323423922,0.506,0.0045000000000000005,0.5060200095,0.71,0.54,0.8920201791000001,1.176,-1.3155000000000001,1.7645158684000002,0.506,0.0045000000000000005,0.5060200095,0.67,-1.32,1.4803040228
2019-05-12 04:00:00,1.194,0.587,1.3304905111,0.504,0.007,0.5040486088,0.6900000000000001,0.58,0.9013878189000001,1.174,-1.353,1.7913360935,0.504,0.007,0.5040486088,0.67,-1.3599999999999999,1.5160804728000001
2019-05-12 04:30:00,1.204,0.5865,1.3392528701,0.514,0.006500000000000001,0.5140410976,0.6900000000000001,0.58,0.9013878189000001,1.154,-1.3535,1.7786731712,0.514,0.006500000000000001,0.5140410976,0.64,-1.3599999999999999,1.5030635382000002
2019-05-12 05:00:00,1.2025000000000001,0.6005,1.3441006287000001,0.4325,0.0205,0.4329855656,0.77,0.58,0.9640020747,1.1625,-1.3395000000000001,1.7736026894,0.4325,0.0205,0.4329855656,0.73,-1.3599999999999999,1.543534904
2019-05-12 05:30:00,1.148,0.5995,1.295107814,0.428,0.0195,0.428443987,0.72,0.58,0.9245539465,1.098,-1.3405,1.7327851135999999,0.428,0.0195,0.428443987,0.67,-1.3599999999999999,1.5160804728000001
2019-05-12 06:00:00,1.1585,0.5985,1.3039649152,0.4385,0.018500000000000003,0.4388900774,0.72,0.58,0.9245539465,1.1085,-1.3415,1.7402282896,0.4385,0.018500000000000003,0.4388900774,0.67,-1.3599999999999999,1.5160804728000001
2019-05-12 06:30:00,1.2675,0.609,1.4062137995000001,0.41750000000000004,0.029,0.41850597370000003,0.85,0.58,1.0290286682,1.2375,-1.331,1.8174067376,0.41750000000000004,0.029,0.41850597370000003,0.8200000000000001,-1.3599999999999999,1.5880806025
2019-05-12 07:00:00,1.2325,0.462,1.3162447530999999,0.3825,0.032,0.3838362281,0.85,0.43,0.9525754563000001,1.4325,-1.178,1.8546536739000001,0.3825,0.032,0.3838362281,1.05,-1.21,1.6020611724
2019-05-12 07:30:00,1.2935,-0.3165,1.3316585523,0.3735,0.0335,0.3749993333,0.92,-0.35000000000000003,0.9843271814000001,1.5635,-0.3665,1.6058812223,0.3735,0.0335,0.3749993333,1.19,-0.4,1.2554282138000001
2019-05-12 08:00:00,1.448,-0.29050000000000004,1.4768528193,0.368,0.029500000000000002,0.3691805114,1.08,-0.32,1.1264102272,1.658,-0.3305,1.6906194871,0.368,0.029500000000000002,0.3691805114,1.29,-0.36,1.3392908571
2019-05-12 08:30:00,1.593,-0.2585,1.6138374299,0.383,0.0315,0.38429318230000004,1.21,-0.29,1.2442668524,1.7530000000000001,-0.3285,1.783513737,0.383,0.0315,0.38429318230000004,1.37,-0.36,1.4165097952
2019-05-12 09:00:00,1.737,-0.269,1.7577058912,0.427,0.021,0.42751608160000004,1.31,-0.29,1.34171532,1.847,-0.279,1.8679534255,0.427,0.021,0.42751608160000004,1.42,-0.30000000000000004,1.4513442045
2019-05-12 09:30:00,1.9605000000000001,0.5375,2.0328468954,0.3805,0.0275,0.3814924639,1.58,0.51,1.6602710622,1.9505,-1.0025,2.1930473091,0.3805,0.0275,0.3814924639,1.57,-1.03,1.8777113729
2019-05-12 10:00:00,2.1535,0.756,2.2823449016,0.3435,0.036000000000000004,0.345381311,1.81,0.72,1.9479476379,2.0535,-1.184,2.370383566,0.3435,0.036000000000000004,0.345381311,1.71,-1.22,2.1005951538
2019-05-12 10:30:00,2.291,0.756,2.4125125906,0.321,0.036000000000000004,0.3230123837,1.97,0.72,2.0974508338,2.151,-1.134,2.4316161292,0.321,0.036000000000000004,0.3230123837,1.83,-1.17,2.1720497232
2019-05-12 11:00:00,2.352,0.542,2.4136420613,0.382,0.052000000000000005,0.3855230214,1.97,0.49,2.0300246304,2.212,-0.918,2.3949254686,0.382,0.052000000000000005,0.3855230214,1.83,-0.97,2.0711832367
