Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-05-12 11:30:00,2.3985,-0.1705,2.4045524532,0.3885,0.0495,0.3916407793,2.01,-0.22,2.0220039565,2.3085,-0.1705,2.3147877872000002,0.3885,0.0495,0.3916407793,1.92,-0.22,1.9325630649
2019-05-12 12:00:00,2.4045,-0.171,2.4105728054,0.3945,0.049,0.3975314453,2.01,-0.22,2.0220039565,2.3145,-0.171,2.3208083182,0.3945,0.049,0.3975314453,1.92,-0.22,1.9325630649
2019-05-12 12:30:00,2.398,-0.17200000000000001,2.4041605604000003,0.388,0.048,0.39095779820000004,2.01,-0.22,2.0220039565,2.308,-0.17200000000000001,2.3144001383,0.388,0.048,0.39095779820000004,1.92,-0.22,1.9325630649
2019-05-12 13:00:00,2.3295,-0.131,2.3331805009,0.3795,0.049,0.3826502973,1.9500000000000002,-0.18,1.9582900704,2.3995,-0.251,2.4125922262,0.3795,0.049,0.3826502973,2.02,-0.30000000000000004,2.0421557237
2019-05-12 13:30:00,2.233,-0.10300000000000001,2.2353742416,0.383,0.047,0.3858730361,1.85,-0.15,1.8560711193000001,2.303,-0.28300000000000003,2.3203228224,0.383,0.047,0.3858730361,1.92,-0.33,1.9481529713999999
2019-05-12 14:00:00,2.1535,-0.105,2.1560582668,0.3835,0.045,0.38613113060000004,1.77,-0.15,1.7763445612000002,2.2235,-0.305,2.2443211112,0.3835,0.045,0.38613113060000004,1.8399999999999999,-0.35000000000000003,1.8729922584
2019-05-12 14:30:00,2.107,-0.10350000000000001,2.1095405305,0.367,0.0465,0.3699341158,1.74,-0.15,1.7464535493,2.177,-0.3035,2.1980539689,0.367,0.0465,0.3699341158,1.81,-0.35000000000000003,1.8435292241
2019-05-12 15:00:00,2.0825,-0.176,2.0899239819,0.3725,0.044,0.37508965590000004,1.71,-0.22,1.724093965,2.1425,-0.246,2.1565765115,0.3725,0.044,0.37508965590000004,1.77,-0.29,1.7935997324000001
2019-05-12 15:30:00,2.053,-0.17550000000000002,2.0604876243,0.363,0.044500000000000005,0.3657174456,1.69,-0.22,1.7042593699,2.113,-0.24550000000000002,2.1272139643,0.363,0.044500000000000005,0.3657174456,1.75,-0.29,1.7738658348
2019-05-12 16:00:00,2.0545,-0.216,2.0658233831,0.3645,0.044,0.3671460881,1.69,-0.26,1.7098830369,2.1145,-0.216,2.1255037638,0.3645,0.044,0.3671460881,1.75,-0.26,1.7692088627
2019-05-12 16:30:00,2.03,-0.249,2.0452141697,0.37,0.041,0.3722646908,1.6600000000000001,-0.29,1.6851409437,2.08,-0.219,2.0914973105,0.37,0.041,0.3722646908,1.71,-0.26,1.7296531444
2019-05-12 17:00:00,2.0595,-0.24550000000000002,2.0740806397,0.3795,0.044500000000000005,0.3821001178,1.6800000000000002,-0.29,1.7048460341,2.1095,-0.2155,2.1204788374,0.3795,0.044500000000000005,0.3821001178,1.73,-0.26,1.7494284781
2019-05-12 17:30:00,2.061,-0.244,2.0753932158,0.381,0.046,0.3837668563,1.6800000000000002,-0.29,1.7048460341,2.111,-0.214,2.1218192666,0.381,0.046,0.3837668563,1.73,-0.26,1.7494284781
2019-05-12 18:00:00,2.0595,-0.247,2.074258723,0.3795,0.043000000000000003,0.381928331,1.6800000000000002,-0.29,1.7048460341,2.1095,-0.217,2.1206318044,0.3795,0.043000000000000003,0.381928331,1.73,-0.26,1.7494284781
2019-05-12 18:30:00,2.1555,-0.24050000000000002,2.1688753998,0.3655,0.0495,0.36883668470000003,1.79,-0.29,1.8133394608,2.2055,-0.24050000000000002,2.2185739789,0.3655,0.0495,0.36883668470000003,1.8399999999999999,-0.29,1.8627130751
2019-05-12 19:00:00,2.2,-0.24250000000000002,2.2133247051,0.37,0.0475,0.3730365264,1.83,-0.29,1.8528356646000002,2.25,-0.24250000000000002,2.2630303246,0.37,0.0475,0.3730365264,1.88,-0.29,1.9022355270000002
2019-05-12 19:30:00,2.2445,-0.312,2.2660812541,0.3845,0.038,0.3863732004,1.8599999999999999,-0.35000000000000003,1.8926436537,2.2645,-0.182,2.271801983,0.3845,0.038,0.3863732004,1.88,-0.22,1.8928285712
2019-05-12 20:00:00,2.357,-0.28950000000000004,2.3747124563,0.337,0.030500000000000003,0.3383773781,2.02,-0.32,2.0451894778,2.387,-0.1595,2.392322982,0.337,0.030500000000000003,0.3383773781,2.05,-0.19,2.0587860501
2019-05-12 20:30:00,2.422,-0.29250000000000004,2.4395983788,0.342,0.0275,0.3431038473,2.08,-0.32,2.1044714301,2.462,-0.1625,2.4673569361,0.342,0.0275,0.3431038473,2.12,-0.19,2.1284971223999998
2019-05-12 21:00:00,2.296,-0.2995,2.3154516298,0.376,0.0505,0.3793761326,1.92,-0.35000000000000003,1.9516403357,2.326,-0.1695,2.3321677148,0.376,0.0505,0.3793761326,1.9500000000000002,-0.22,1.9623710149
2019-05-12 21:30:00,2.3245,-0.28,2.3413031094,0.35450000000000004,0.04,0.356749562,1.97,-0.32,1.9958206332000001,2.3745,-0.23,2.3856131811,0.35450000000000004,0.04,0.356749562,2.02,-0.27,2.0379646709
2019-05-12 22:00:00,2.212,-0.243,2.2253073945,0.342,0.037,0.3439956395,1.87,-0.28,1.8908463712999999,2.2720000000000002,-0.303,2.2921153985,0.342,0.037,0.3439956395,1.9300000000000002,-0.34,1.9597193677
2019-05-12 22:30:00,2.1495,-0.153,2.1549383402,0.3695,0.037,0.3713478827,1.78,-0.19,1.7901117283999999,2.2195,-0.383,2.2523030991,0.3695,0.037,0.3713478827,1.85,-0.42,1.8970766985
2019-05-12 23:00:00,1.986,-0.116,1.9893848295,0.406,0.044,0.4083772765,1.58,-0.16,1.5880806025,2.066,-0.446,2.1135922029,0.406,0.044,0.4083772765,1.6600000000000001,-0.49,1.7308090594
2019-05-12 23:30:00,1.8599999999999999,-0.12,1.863866948,0.36,0.04,0.36221540550000003,1.5,-0.16,1.5085091979,1.94,-0.45,1.9915069671,0.36,0.04,0.36221540550000003,1.58,-0.49,1.6542369842
2019-05-13 00:00:00,1.712,-0.1155,1.7158916778000002,0.332,0.044500000000000005,0.33496902840000004,1.38,-0.16,1.3892443989,1.792,-0.4455,1.846546574,0.332,0.044500000000000005,0.33496902840000004,1.46,-0.49,1.5400324672
2019-05-13 00:30:00,1.473,-0.159,1.4815566138,0.353,0.041,0.35537304340000003,1.12,-0.2,1.1377170123,1.553,-0.489,1.6281676818,0.353,0.041,0.35537304340000003,1.2,-0.53,1.3118307818
2019-05-13 01:00:00,1.4435,-0.1835,1.455116662,0.3835,0.036500000000000005,0.3852330463,1.06,-0.22,1.0825894882,1.5135,-0.47350000000000003,1.5858387371,0.3835,0.036500000000000005,0.3852330463,1.13,-0.51,1.2397580409
2019-05-13 01:30:00,1.3135,-0.24,1.3352461384,0.4035,0.03,0.4046137047,0.91,-0.27,0.9492101980000001,1.3735,-0.45,1.4453381092,0.4035,0.03,0.4046137047,0.97,-0.48,1.082266141
2019-05-13 02:00:00,1.453,-0.202,1.4669740966,0.423,0.028,0.42392570100000004,1.03,-0.23,1.0553672347,1.513,-0.422,1.5707491842999999,0.423,0.028,0.42392570100000004,1.09,-0.45,1.1792370415
2019-05-13 02:30:00,1.3875,-0.228,1.4061081929,0.41750000000000004,0.032,0.41872455150000004,0.97,-0.26,1.0042410069,1.4475,-0.438,1.5123161872000002,0.41750000000000004,0.032,0.41872455150000004,1.03,-0.47000000000000003,1.1321660655999999
2019-05-13 03:00:00,1.3605,-0.2285,1.3795551819,0.42050000000000004,0.0315,0.4216781948,0.9400000000000001,-0.26,0.9752948272,1.4205,-0.4385,1.4866413488,0.42050000000000004,0.0315,0.4216781948,1.0,-0.47000000000000003,1.1049434375
2019-05-13 03:30:00,1.3860000000000001,-0.2495,1.4082777602,0.446,0.030500000000000003,0.4470416647,0.9400000000000001,-0.28,0.9808159868,1.446,-0.35950000000000004,1.4900188757000001,0.446,0.030500000000000003,0.4470416647,1.0,-0.39,1.0733592129
2019-05-13 04:00:00,1.2775,-0.2795,1.3077180507000001,0.3975,0.0405,0.39955788070000003,0.88,-0.32,0.9363759929000001,1.3375,-0.3695,1.3876009873,0.3975,0.0405,0.39955788070000003,0.9400000000000001,-0.41000000000000003,1.0255242562
2019-05-13 04:30:00,1.315,-0.2765,1.343754907,0.34500000000000003,0.043500000000000004,0.3477315775,0.97,-0.32,1.0214205794,1.375,-0.3665,1.4230064125,0.34500000000000003,0.043500000000000004,0.3477315775,1.03,-0.41000000000000003,1.1086027242
2019-05-13 05:00:00,1.3875,-0.2745,1.4143926258000001,0.3275,0.0455,0.3306455806,1.06,-0.32,1.1072488429,1.4475,-0.3645,1.4926876766000001,0.3275,0.0455,0.3306455806,1.12,-0.41000000000000003,1.1926860442
2019-05-13 05:30:00,1.3925,-0.273,1.4190085447,0.3125,0.047,0.3160146357,1.08,-0.32,1.1264102272,1.4325,-0.363,1.4777771313999999,0.3125,0.047,0.3160146357,1.12,-0.41000000000000003,1.1926860442
2019-05-13 06:00:00,1.4425,-0.24,1.4623290498000001,0.3025,0.05,0.3066043868,1.1400000000000001,-0.29,1.1763077829,1.5025,-0.33,1.5383127933,0.3025,0.05,0.3066043868,1.2,-0.38,1.2587295182
2019-05-13 06:30:00,1.6219999999999999,-0.169,1.630780488,0.272,0.051000000000000004,0.2767399501,1.35,-0.22,1.3678084661,1.682,-0.369,1.7220002904,0.272,0.051000000000000004,0.2767399501,1.4100000000000001,-0.42,1.4712239802
2019-05-13 07:00:00,1.802,-0.1355,1.8070872280999999,0.292,0.044500000000000005,0.2953713764,1.51,-0.18,1.5206906326,1.862,-0.3755,1.8994852592,0.292,0.044500000000000005,0.2953713764,1.57,-0.42,1.625207679
2019-05-13 07:30:00,2.117,0.17400000000000002,2.124138649,0.307,0.044,0.3101370665,1.81,0.13,1.8146625031,2.137,-0.596,2.2185547097000002,0.307,0.044,0.3101370665,1.83,-0.64,1.9386851214
2019-05-13 08:00:00,2.2745,0.8230000000000001,2.4188177381,0.3245,0.023,0.32531407900000003,1.9500000000000002,0.8,2.1077238908,2.2245,-1.197,2.5261055501,0.3245,0.023,0.32531407900000003,1.9,-1.22,2.2579636844
2019-05-13 08:30:00,2.419,0.891,2.5778754819,0.319,0.021,0.3196904753,2.1,0.87,2.2730816087,2.359,-1.109,2.6066764279,0.319,0.021,0.3196904753,2.04,-1.13,2.3320591759
2019-05-13 09:00:00,2.46,0.973,2.6454355029,0.34,0.013000000000000001,0.34024843860000004,2.12,0.96,2.3272301132,2.41,-1.117,2.6562735175,0.34,0.013000000000000001,0.34024843860000004,2.07,-1.13,2.3583468786
2019-05-13 09:30:00,2.556,0.9535,2.7280575965000002,0.356,0.043500000000000004,0.3586478077,2.2,0.91,2.3807771840000003,2.496,-1.0865,2.7222230346,0.356,0.043500000000000004,0.3586478077,2.14,-1.13,2.4200206611
2019-05-13 10:00:00,2.5225,0.9945,2.7114639035,0.3425,0.044500000000000005,0.3453787776,2.18,0.9500000000000001,2.3780033642,2.4825,-1.1155,2.7216073376,0.3425,0.044500000000000005,0.3453787776,2.14,-1.16,2.434173371
2019-05-13 10:30:00,2.5155000000000003,0.9400000000000001,2.6853938724,0.41550000000000004,0.03,0.41658162470000004,2.1,0.91,2.2886895814,2.4655,-1.07,2.6876737618,0.41550000000000004,0.03,0.41658162470000004,2.05,-1.1,2.3264780248
2019-05-13 11:00:00,2.5495,0.921,2.7107547381,0.3995,0.031,0.4007009483,2.15,0.89,2.326929307,2.4895,-1.069,2.7093119514,0.3995,0.031,0.4007009483,2.09,-1.1,2.3618001609
2019-05-13 11:30:00,2.5875,0.9635,2.7610665512,0.48750000000000004,0.0135,0.48768688730000004,2.1,0.9500000000000001,2.3048861143,2.5375,-1.0465,2.7448257686,0.48750000000000004,0.0135,0.48768688730000004,2.05,-1.06,2.3078344828
2019-05-13 12:00:00,2.5965,0.9590000000000001,2.7679402541,0.4965,0.009000000000000001,0.4965815643,2.1,0.9500000000000001,2.3048861143,2.5465,-1.051,2.7548617479,0.4965,0.009000000000000001,0.4965815643,2.05,-1.06,2.3078344828
2019-05-13 12:30:00,2.539,0.9520000000000001,2.7116093008,0.529,0.002,0.5290037807,2.01,0.9500000000000001,2.2231958978,2.489,-1.058,2.7045304583,0.529,0.002,0.5290037807,1.96,-1.06,2.2282728738
2019-05-13 13:00:00,2.533,0.9560000000000001,2.7074018911,0.523,0.006,0.5230344157,2.01,0.9500000000000001,2.2231958978,2.483,-1.054,2.6974441607,0.523,0.006,0.5230344157,1.96,-1.06,2.2282728738
2019-05-13 13:30:00,2.4565,0.9635,2.6386975007,0.4665,0.0135,0.46669529670000004,1.99,0.9500000000000001,2.2051303816,2.4265,-1.0665,2.6505328710000002,0.4665,0.0135,0.46669529670000004,1.96,-1.08,2.2378561169
2019-05-13 14:00:00,2.4245,0.969,2.6109694081,0.41450000000000004,0.019,0.41493523590000003,2.01,0.9500000000000001,2.2231958978,2.3745,-1.061,2.6007635898,0.41450000000000004,0.019,0.41493523590000003,1.96,-1.08,2.2378561169
2019-05-13 14:30:00,2.379,0.9295,2.5541361064,0.40900000000000003,0.0195,0.4094645894,1.97,0.91,2.1700230414,2.329,-1.0905,2.5716592406,0.40900000000000003,0.0195,0.4094645894,1.92,-1.11,2.2177691494
2019-05-13 15:00:00,2.301,0.882,2.4642493786,0.361,0.032,0.3624155074,1.94,0.85,2.1180415482,2.241,-1.078,2.4867981422,0.361,0.032,0.3624155074,1.88,-1.11,2.1832315498
2019-05-13 15:30:00,2.4045,0.966,2.5912885308,0.3945,0.016,0.394824328,2.01,0.9500000000000001,2.2231958978,2.3545,-1.094,2.5962484954000002,0.3945,0.016,0.394824328,1.96,-1.11,2.2524875138000002
2019-05-13 16:00:00,2.4455,0.39,2.4764026833,0.3755,0.02,0.376032246,2.07,0.37,2.1028076469,2.4655,-0.55,2.5261017893,0.3755,0.02,0.376032246,2.09,-0.5700000000000001,2.1663333077
2019-05-13 16:30:00,2.4395,-0.011,2.4395248,0.3695,0.029,0.37063627720000003,2.07,-0.04,2.0703864374,2.5195,-0.191,2.5267293583,0.3695,0.029,0.37063627720000003,2.15,-0.22,2.1612265036
2019-05-13 17:00:00,2.4675000000000002,-0.069,2.4684645531,0.35750000000000004,0.031,0.3588415388,2.11,-0.1,2.1123683391,2.5475,-0.189,2.5545013701,0.35750000000000004,0.031,0.3588415388,2.19,-0.22,2.2010224897
2019-05-13 17:30:00,2.465,-0.08,2.4662978328,0.355,0.02,0.355562934,2.11,-0.1,2.1123683391,2.545,-0.26,2.5582464698000003,0.355,0.02,0.355562934,2.19,-0.28,2.207826986
2019-05-13 18:00:00,2.4675000000000002,-0.117,2.4702723028,0.35750000000000004,-0.017,0.35790396760000004,2.11,-0.1,2.1123683391,2.5475,-0.297,2.5647544229,0.35750000000000004,-0.017,0.35790396760000004,2.19,-0.28,2.207826986
2019-05-13 18:30:00,2.5735,-0.112,2.5759359949,0.3235,-0.012,0.3237224892,2.25,-0.1,2.2522211259000002,2.6435,-0.292,2.659578209,0.3235,-0.012,0.3237224892,2.32,-0.28,2.336835467
2019-05-13 19:00:00,2.3535,-0.156,2.3586645056,0.35350000000000004,-0.016,0.3538619081,2.0,-0.14,2.0048940122,2.4335,-0.34600000000000003,2.4579744201000002,0.35350000000000004,-0.016,0.3538619081,2.08,-0.33,2.1060151946
2019-05-13 19:30:00,2.5265,-0.2225,2.5362784745,0.3265,-0.0125,0.3267391926,2.2,-0.21,2.21,2.5765000000000002,-0.1925,2.5836811916,0.3265,-0.0125,0.3267391926,2.25,-0.18,2.2571885167
2019-05-13 20:00:00,2.4275,-0.189,2.4348464531,0.42750000000000005,0.021,0.4280154787,2.0,-0.21,2.0109947787,2.4875,-0.179,2.4939320861,0.42750000000000005,0.021,0.4280154787,2.06,-0.2,2.0696859665
2019-05-13 20:30:00,2.373,-0.2195,2.383130137,0.483,0.0205,0.4834348457,1.8900000000000001,-0.24,1.9051771571,2.423,-0.17950000000000002,2.4296397367,0.483,0.0205,0.4834348457,1.94,-0.2,1.9502820309
2019-05-13 21:00:00,2.2925,-0.23900000000000002,2.3049245649,0.48250000000000004,0.001,0.4825010363,1.81,-0.24,1.8258422714,2.3425000000000002,-0.199,2.3509375258,0.48250000000000004,0.001,0.4825010363,1.8599999999999999,-0.2,1.8707217858
2019-05-13 21:30:00,2.3495,-0.23900000000000002,2.3616247056,0.4995,0.001,0.49950100100000006,1.85,-0.24,1.8655026131999999,2.3995,-0.199,2.4077377868,0.4995,0.001,0.49950100100000006,1.9,-0.2,1.9104973175
2019-05-13 22:00:00,2.235,-0.213,2.2451267225000002,0.6950000000000001,-0.053,0.6970179338,1.54,-0.16,1.5482893786,2.285,-0.273,2.3012505296,0.6950000000000001,-0.053,0.6970179338,1.5899999999999999,-0.22,1.6051479683
2019-05-13 22:30:00,2.1235,-0.185,2.1315433962,0.6735,-0.025,0.6739638343000001,1.45,-0.16,1.4588008774,2.1835,-0.295,2.2033377521,0.6735,-0.025,0.6739638343000001,1.51,-0.27,1.5339491517
2019-05-13 23:00:00,1.9905,-0.18,1.9986220878,0.6305000000000001,-0.04,0.6317675601,1.3599999999999999,-0.14,1.3671868929,2.0605,-0.37,2.0934565317,0.6305000000000001,-0.04,0.6317675601,1.43,-0.33,1.4675830471
2019-05-13 23:30:00,1.7515,-0.20450000000000002,1.7633979981999999,0.5115000000000001,-0.044500000000000005,0.5134320792,1.24,-0.16,1.2502799686000001,1.8215,-0.4045,1.86587312,0.5115000000000001,-0.044500000000000005,0.5134320792,1.31,-0.36,1.3585654198000001
2019-05-14 00:00:00,1.7235,-0.1945,1.7344401114,0.4635,-0.0345,0.4647822071,1.26,-0.16,1.2701181047,1.7934999999999999,-0.3945,1.8363748256,0.4635,-0.0345,0.4647822071,1.33,-0.36,1.3778606606000001
2019-05-14 00:30:00,1.579,-0.23550000000000001,1.5964652361,0.399,-0.025500000000000002,0.3998140193,1.18,-0.21,1.1985407794,1.649,-0.4355,1.7055384047,0.399,-0.025500000000000002,0.3998140193,1.25,-0.41000000000000003,1.3155227098
2019-05-14 01:00:00,1.52,-0.24,1.5388307249,0.43,-0.03,0.43104524120000004,1.09,-0.21,1.1100450441,1.6,-0.44,1.659397481,0.43,-0.03,0.43104524120000004,1.17,-0.41000000000000003,1.2397580409
2019-05-14 01:30:00,1.357,-0.2505,1.3799272626,0.47700000000000004,-0.0405,0.4787162521,0.88,-0.21,0.9047098983,1.427,-0.4505,1.4964221497,0.47700000000000004,-0.0405,0.4787162521,0.9500000000000001,-0.41000000000000003,1.0346980236
2019-05-14 02:00:00,1.4695,-0.2495,1.4905302748,0.46950000000000003,-0.0395,0.4711586782,1.0,-0.21,1.0218121158,1.5394999999999999,-0.4495,1.6037800660000001,0.46950000000000003,-0.0395,0.4711586782,1.07,-0.41000000000000003,1.1458621209
2019-05-14 02:30:00,1.42,-0.258,1.4432477265,0.52,-0.048,0.5222106855,0.9,-0.21,0.924175308,1.48,-0.428,1.5406440211999999,0.52,-0.048,0.5222106855,0.96,-0.38,1.0324727599
2019-05-14 03:00:00,1.399,-0.252,1.4215150369,0.499,-0.042,0.5007644157,0.9,-0.21,0.924175308,1.459,-0.422,1.5188038056000002,0.499,-0.042,0.5007644157,0.96,-0.38,1.0324727599
2019-05-14 03:30:00,1.4525000000000001,-0.265,1.4764759565,0.5525,-0.055,0.5552308079,0.9,-0.21,0.924175308,1.5125000000000002,-0.385,1.5607309986,0.5525,-0.055,0.5552308079,0.96,-0.33,1.0151354589
2019-05-14 04:00:00,1.3635,-0.29050000000000004,1.394102758,0.6435000000000001,-0.0805,0.6485156128,0.72,-0.21,0.75,1.4135,-0.41050000000000003,1.4719009817,0.6435000000000001,-0.0805,0.6485156128,0.77,-0.33,0.8377350416
2019-05-14 04:30:00,1.443,-0.29550000000000004,1.4729457729,0.683,-0.0855,0.6883307708,0.76,-0.21,0.7884795495,1.5030000000000001,-0.3755,1.5491963239,0.683,-0.0855,0.6883307708,0.8200000000000001,-0.29,0.8697700846
2019-05-14 05:00:00,1.478,-0.28700000000000003,1.5056071865,0.648,-0.077,0.6525588096,0.8300000000000001,-0.21,0.8561541917000001,1.538,-0.367,1.5811808878,0.648,-0.077,0.6525588096,0.89,-0.29,0.9360555539000001
2019-05-14 05:30:00,1.46,-0.265,1.4838547773,0.55,-0.055,0.5527431592000001,0.91,-0.21,0.9339164845000001,1.52,-0.365,1.5632098388,0.55,-0.055,0.5527431592000001,0.97,-0.31,1.0183319694
2019-05-14 06:00:00,1.474,-0.28350000000000003,1.5010157394,0.494,-0.043500000000000004,0.4959115344,0.98,-0.24,1.0089598605,1.534,-0.35350000000000004,1.5742040052,0.494,-0.043500000000000004,0.4959115344,1.04,-0.31,1.0852188719
2019-05-14 06:30:00,1.755,-0.23600000000000002,1.7707967133,0.5750000000000001,-0.056,0.5777205207,1.18,-0.18,1.1936498649,1.8050000000000002,-0.326,1.8342030967,0.5750000000000001,-0.056,0.5777205207,1.23,-0.27,1.2592855117
2019-05-14 07:00:00,1.928,-0.189,1.9372415957,0.528,-0.049,0.5302687998,1.4,-0.14,1.406982587,1.978,-0.319,2.003558085,0.528,-0.049,0.5302687998,1.45,-0.27,1.4749237268
2019-05-14 07:30:00,2.0125,-0.135,2.017022868,0.4525,-0.035,0.45385157270000004,1.56,-0.1,1.5632018424,2.0725,-0.355,2.1026842963,0.4525,-0.035,0.45385157270000004,1.62,-0.32,1.6513025162
2019-05-14 08:00:00,2.1305,0.7965,2.2745202791,0.4405,-0.0335,0.441772,1.69,0.8300000000000001,1.8828170384,2.0905,-1.2435,2.4323820629,0.4405,-0.0335,0.441772,1.65,-1.21,2.0461182762
2019-05-14 08:30:00,2.4475,0.912,2.611895911,0.42750000000000005,-0.028,0.4284159778,2.02,0.9400000000000001,2.2280035907,2.3975,-1.208,2.6846359623,0.42750000000000005,-0.028,0.4284159778,1.97,-1.18,2.2963666955
2019-05-14 09:00:00,2.523,0.9445,2.6939950353,0.453,-0.035500000000000004,0.4543888753,2.07,0.98,2.2902619937,2.473,-1.1655,2.7338835473,0.453,-0.035500000000000004,0.4543888753,2.02,-1.13,2.3145841959
2019-05-14 09:30:00,2.5875,0.5,2.6353664356,0.5175000000000001,-0.05,0.5199098480000001,2.07,0.55,2.1418216546,2.5875,-0.6900000000000001,2.6779201351,0.5175000000000001,-0.05,0.5199098480000001,2.07,-0.64,2.1666794871
2019-05-14 10:00:00,2.5965,0.027,2.5966403775,0.4665,-0.043000000000000003,0.4684775875,2.13,0.07,2.1311499243,2.6765,-0.193,2.6834495058,0.4665,-0.043000000000000003,0.4684775875,2.21,-0.15,2.2150846485
2019-05-14 10:30:00,2.552,0.0325,2.5522069371000002,0.422,-0.0375,0.4236628967,2.13,0.07,2.1311499243,2.632,-0.1875,2.638670167,0.422,-0.0375,0.4236628967,2.21,-0.15,2.2150846485
2019-05-14 11:00:00,2.573,0.032,2.5731989818,0.443,-0.038,0.4446268098,2.13,0.07,2.1311499243,2.653,-0.188,2.6596527969,0.443,-0.038,0.4446268098,2.21,-0.15,2.2150846485
2019-05-14 11:30:00,2.5675,0.0645,2.5683100475,0.4375,-0.035500000000000004,0.43893792270000004,2.13,0.1,2.1323461257,2.6675,-0.1555,2.6720285365,0.4375,-0.035500000000000004,0.43893792270000004,2.23,-0.12,2.2332263656
2019-05-14 12:00:00,2.5905,0.051000000000000004,2.591001978,0.49050000000000005,-0.049,0.4929414265,2.1,0.1,2.1023796042,2.6605,-0.169,2.6658621964,0.49050000000000005,-0.049,0.4929414265,2.17,-0.12,2.1733154396
2019-05-14 12:30:00,2.6225,0.049,2.6229577294,0.6025,-0.07100000000000001,0.6066689789,2.02,0.12,2.0235612173,2.7025,-0.171,2.7079045865999998,0.6025,-0.07100000000000001,0.6066689789,2.1,-0.1,2.1023796042
2019-05-14 13:00:00,2.4795,0.057,2.4801550859,0.5695,-0.063,0.5729740396,1.9100000000000001,0.12,1.9137659209,2.5595,-0.163,2.5646850196,0.5695,-0.063,0.5729740396,1.99,-0.1,1.9925109786
2019-05-14 13:30:00,2.503,0.0155,2.5030479919,0.503,-0.0545,0.5059439198,2.0,0.07,2.0012246251,2.583,-0.1545,2.5876165191,0.503,-0.0545,0.5059439198,2.08,-0.1,2.0824024587
2019-05-14 14:00:00,2.5035,-0.0145,2.5035419909,0.5035000000000001,-0.0545,0.5064410133,2.0,0.04,2.00039996,2.5835,-0.10450000000000001,2.5856125967,0.5035000000000001,-0.0545,0.5064410133,2.08,-0.05,2.0806008747
2019-05-14 14:30:00,2.4625,-0.027,2.4626480159,0.5725,-0.067,0.5764071911,1.8900000000000001,0.04,1.890423233,2.5324999999999998,-0.117,2.5352012247999998,0.5725,-0.067,0.5764071911,1.96,-0.05,1.9606376514
2019-05-14 15:00:00,2.3585000000000003,-0.0555,2.35915292,0.5785,-0.0655,0.5821962727000001,1.78,0.01,1.7800280897,2.4385,-0.1555,2.4434529871,0.5785,-0.0655,0.5821962727000001,1.8599999999999999,-0.09,1.8621761463
2019-05-14 15:30:00,2.4955,-0.041,2.4958367835,0.48550000000000004,-0.051000000000000004,0.4881713326,2.01,0.01,2.0100248755,2.5655,-0.14100000000000001,2.5693717617000003,0.48550000000000004,-0.051000000000000004,0.4881713326,2.08,-0.09,2.0819462049
2019-05-14 16:00:00,2.503,-0.021500000000000002,2.5030923375,0.41300000000000003,-0.0315,0.4141995292,2.09,0.01,2.0900239233,2.583,-0.18150000000000002,2.5893688903000003,0.41300000000000003,-0.0315,0.4141995292,2.17,-0.15,2.1751781536
2019-05-14 16:30:00,2.492,-0.0195,2.492076293,0.402,-0.029500000000000002,0.40308094720000004,2.09,0.01,2.0900239233,2.572,-0.2195,2.581349308,0.402,-0.029500000000000002,0.40308094720000004,2.17,-0.19,2.1783020911
2019-05-14 17:00:00,2.55,-0.015,2.5500441173,0.38,-0.025,0.38082148050000003,2.17,0.01,2.1700230414,2.63,-0.215,2.6387733893,0.38,-0.025,0.38082148050000003,2.25,-0.19,2.2580079716
2019-05-14 17:30:00,2.4859999999999998,-0.0395,2.4863137875,0.34600000000000003,-0.0195,0.3465490586,2.14,-0.02,2.1400934558999998,2.556,-0.2495,2.5681484089,0.34600000000000003,-0.0195,0.3465490586,2.21,-0.23,2.2219360927
2019-05-14 18:00:00,2.552,-0.034,2.5522264789999998,0.332,-0.014,0.3322950496,2.22,-0.02,2.2200900883,2.622,-0.244,2.633328692,0.332,-0.014,0.3322950496,2.29,-0.23,2.3015212361
2019-05-14 18:30:00,2.5385,-0.11850000000000001,2.5412643507,0.34850000000000003,-0.018500000000000003,0.3489906876,2.19,-0.1,2.1922819162,2.6085000000000003,-0.2185,2.6176352877999998,0.34850000000000003,-0.018500000000000003,0.3489906876,2.26,-0.2,2.2688322988
2019-05-14 19:00:00,2.3315,-0.168,2.3375449194,0.35150000000000003,-0.018000000000000002,0.35196058020000004,1.98,-0.15,1.9856736892,2.3915,-0.258,2.4053765298,0.35150000000000003,-0.018000000000000002,0.35196058020000004,2.04,-0.24,2.0540691322
2019-05-14 19:30:00,2.457,-0.1365,2.4607887455,0.34700000000000003,-0.0165,0.3473920696,2.11,-0.12,2.1134095675,2.527,-0.2565,2.539984498,0.34700000000000003,-0.0165,0.3473920696,2.18,-0.24,2.1931712199
2019-05-14 20:00:00,2.4815,-0.139,2.4853899593,0.3415,-0.019,0.3420281421,2.14,-0.12,2.1433618453,2.5415,-0.259,2.5546630404,0.3415,-0.019,0.3420281421,2.2,-0.24,2.213052191
2019-05-14 20:30:00,2.4475,-0.23700000000000002,2.4589479966,0.3275,-0.017,0.3279409246,2.12,-0.22,2.1313845265,2.4875,-0.20700000000000002,2.4960980049,0.3275,-0.017,0.3279409246,2.16,-0.19,2.1683403792
2019-05-14 21:00:00,2.472,-0.241,2.4837199923,0.352,-0.021,0.3526258641,2.12,-0.22,2.1313845265,2.512,-0.181,2.5185124578,0.352,-0.021,0.3526258641,2.16,-0.16,2.1659178193
2019-05-14 21:30:00,2.503,-0.29650000000000004,2.5205001984,0.383,-0.026500000000000003,0.3839156808,2.12,-0.27,2.137124236,2.523,-0.14650000000000002,2.5272497403000003,0.383,-0.026500000000000003,0.3839156808,2.14,-0.12,2.1433618453
2019-05-14 22:00:00,2.354,-0.28600000000000003,2.3713101864,0.334,-0.016,0.3343830139,2.02,-0.27,2.0379646709,2.394,-0.186,2.4012146926,0.334,-0.016,0.3343830139,2.06,-0.17,2.0670026609
2019-05-14 22:30:00,2.1945,-0.24350000000000002,2.2079679572,0.3345,-0.0135,0.3347723107,1.8599999999999999,-0.23,1.8741664814,2.2545,-0.2235,2.2655512574,0.3345,-0.0135,0.3347723107,1.92,-0.21,1.9314502323
2019-05-14 23:00:00,1.955,-0.2735,1.9740383102,0.34500000000000003,-0.0135,0.3452640294,1.6099999999999999,-0.26,1.6308586695,2.005,-0.24350000000000002,2.0197319748,0.34500000000000003,-0.0135,0.3452640294,1.6600000000000001,-0.23,1.6758579892
2019-05-14 23:30:00,1.8130000000000002,-0.3035,1.838227747,0.333,-0.0135,0.3332735363,1.48,-0.29,1.5081445554,1.873,-0.2735,1.8928632412000002,0.333,-0.0135,0.3332735363,1.54,-0.26,1.5617938404
2019-05-15 00:00:00,1.774,-0.10350000000000001,1.7770166713000002,0.294,-0.0035,0.2940208326,1.48,-0.1,1.4833745313,1.794,-0.47350000000000003,1.8554347873,0.294,-0.0035,0.2940208326,1.5,-0.47000000000000003,1.5719096665999999
2019-05-15 00:30:00,1.603,0.6345000000000001,1.724006743,0.483,0.0145,0.4832176011,1.12,0.62,1.2801562405,1.5630000000000002,-1.2355,1.9923426538000002,0.483,0.0145,0.4832176011,1.08,-1.25,1.6519382555000002
2019-05-15 01:00:00,1.5185,0.6375000000000001,1.6468905550000001,0.5485,0.0175,0.5487790995,0.97,0.62,1.1512167476,1.4685000000000001,-1.2325,1.9171720058,0.5485,0.0175,0.5487790995,0.92,-1.25,1.552063143
2019-05-15 01:30:00,1.366,0.6175,1.4990871389,0.516,-0.0025,0.5160060562000001,0.85,0.62,1.0520931518,1.326,-1.2525,1.8240154193,0.516,-0.0025,0.5160060562000001,0.81,-1.25,1.4894965592
2019-05-15 02:00:00,1.524,0.618,1.6445364088,0.484,-0.002,0.4840041322,1.04,0.62,1.2107848694,1.474,-1.252,1.9339544979,0.484,-0.002,0.4840041322,0.99,-1.25,1.5945532290000002
2019-05-15 02:30:00,1.5314999999999999,0.63,1.6560169836,0.49150000000000005,-0.02,0.4919067493,1.04,0.65,1.2264175472,1.4815,-1.25,1.9383865069000001,0.49150000000000005,-0.02,0.4919067493,0.99,-1.23,1.578923684
2019-05-15 03:00:00,1.4809999999999999,0.0775,1.4830263821,0.381,-0.022500000000000003,0.38166379180000004,1.1,0.1,1.1045361017,1.501,-0.7225,1.665835301,0.381,-0.022500000000000003,0.38166379180000004,1.12,-0.7000000000000001,1.3207573585
2019-05-15 03:30:00,1.3719999999999999,-0.3005,1.4045227837,0.362,-0.0205,0.3625799912,1.01,-0.28,1.0480935073,1.432,-0.3705,1.4791532206,0.362,-0.0205,0.3625799912,1.07,-0.35000000000000003,1.1257886125
2019-05-15 04:00:00,1.2995,-0.29650000000000004,1.3328962825000001,0.34950000000000003,-0.0165,0.3498892682,0.9500000000000001,-0.28,0.990403958,1.3695,-0.3665,1.4176926677,0.34950000000000003,-0.0165,0.3498892682,1.02,-0.35000000000000003,1.0783784122
2019-05-15 04:30:00,1.3555000000000001,-0.2785,1.3838144746,0.4455,0.0015,0.4455025252,0.91,-0.28,0.9521029356,1.4155,-0.34850000000000003,1.4577697006,0.4455,0.0015,0.4455025252,0.97,-0.35000000000000003,1.0312128781
2019-05-15 05:00:00,1.3820000000000001,-0.24350000000000002,1.4032876576,0.41200000000000003,0.036500000000000005,0.4136136482,0.97,-0.28,1.0096038827,1.442,-0.3335,1.480062921,0.41200000000000003,0.036500000000000005,0.4136136482,1.03,-0.37,1.0944404963
2019-05-15 05:30:00,1.4295,-0.2715,1.4550541227,0.3695,0.0085,0.3695977543,1.06,-0.28,1.0963576059,1.4895,-0.3315,1.5259431509999999,0.3695,0.0085,0.3695977543,1.12,-0.34,1.1704699911
2019-05-15 06:00:00,1.4815,0.651,1.6182222499,0.4615,0.011,0.4616310756,1.02,0.64,1.2041594579,1.4515,-1.279,1.9346041585,0.4615,0.011,0.4616310756,0.99,-1.29,1.6260996279
2019-05-15 06:30:00,1.591,0.678,1.729440661,0.601,0.008,0.6010532422,0.99,0.67,1.1954078801999999,1.5510000000000002,-1.222,1.9745594445,0.601,0.008,0.6010532422,0.9500000000000001,-1.23,1.5541557194
2019-05-15 07:00:00,1.7525,0.7595000000000001,1.9099990838,0.5325,0.0195,0.5328569226000001,1.22,0.74,1.4268847185,1.7125,-1.2405,2.1145913317,0.5325,0.0195,0.5328569226000001,1.18,-1.26,1.7262676502
2019-05-15 07:30:00,1.9195000000000002,0.0745,1.9209452100000002,0.5895,0.0045000000000000005,0.5895171753,1.33,0.07,1.3318408313,1.9595,-0.5055000000000001,2.0236527617,0.5895,0.0045000000000000005,0.5895171753,1.37,-0.51,1.4618481453
2019-05-15 08:00:00,2.099,0.352,2.1283103627,0.509,0.012,0.5091414342,1.5899999999999999,0.34,1.6259458786,2.119,-0.728,2.2405680083,0.509,0.012,0.5091414342,1.6099999999999999,-0.74,1.7719198627
2019-05-15 08:30:00,2.419,0.889,2.5771848983,0.459,0.019,0.4593930779,1.96,0.87,2.1444113411,2.359,-1.091,2.5990694489,0.459,0.019,0.4593930779,1.9,-1.11,2.200477221
2019-05-15 09:00:00,2.399,0.9450000000000001,2.5784154049,0.34900000000000003,0.035,0.3507506237,2.05,0.91,2.2428999086,2.349,-1.075,2.5832975051,0.34900000000000003,0.035,0.3507506237,2.0,-1.11,2.2873784121
2019-05-15 09:30:00,2.446,0.9425,2.6213016328,0.356,0.0325,0.35748041900000005,2.09,0.91,2.2795174928,2.406,-1.0775,2.6362553461,0.356,0.0325,0.35748041900000005,2.05,-1.11,2.3312228551
2019-05-15 10:00:00,2.464,0.9755,2.6500747631,0.324,0.035500000000000004,0.325939028,2.14,0.9400000000000001,2.3373489256,2.424,-1.0745,2.6514762398,0.324,0.035500000000000004,0.325939028,2.1,-1.11,2.375310506
2019-05-15 10:30:00,2.4685,0.979,2.6555476366,0.3285,0.019,0.3290490085,2.14,0.96,2.3454637068,2.4485,-1.091,2.6805658451000003,0.3285,0.019,0.3290490085,2.12,-1.11,2.3930106561
2019-05-15 11:00:00,2.6585,0.869,2.7969238906,0.3085,-0.011,0.3086960479,2.35,0.88,2.5093624688,2.6285,-0.971,2.8021158524,0.3085,-0.011,0.3086960479,2.32,-0.96,2.5107767722
2019-05-15 11:30:00,2.6195,0.0685,2.6203954854,0.3095,-0.0115,0.3097135774,2.31,0.08,2.3113848663,2.6995,-0.1515,2.7037478618,0.3095,-0.0115,0.3097135774,2.39,-0.14,2.394096907
2019-05-15 12:00:00,2.55,0.07200000000000001,2.5510162681,0.29,-0.008,0.2901103238,2.26,0.08,2.2614154859,2.63,-0.148,2.634160967,0.29,-0.008,0.2901103238,2.34,-0.14,2.3441842931
2019-05-15 12:30:00,2.5695,0.055,2.5700885685,0.2795,-0.005,0.2795447191,2.29,0.06,2.2907858913,2.6495,-0.145,2.6534647633,0.2795,-0.005,0.2795447191,2.37,-0.14,2.3741314201
2019-05-15 13:00:00,2.482,0.051000000000000004,2.4825239173,0.292,-0.009000000000000001,0.2921386657,2.19,0.06,2.1908217636,2.5620000000000003,-0.149,2.5663290904,0.292,-0.009000000000000001,0.2921386657,2.27,-0.14,2.2743130831
2019-05-15 13:30:00,2.4465,0.0325,2.4467158601,0.28650000000000003,-0.007500000000000001,0.2865981507,2.16,0.04,2.1603703386,2.5265,-0.1675,2.5320463068,0.28650000000000003,-0.007500000000000001,0.2865981507,2.24,-0.16,2.2457070156
2019-05-15 14:00:00,2.4465,0.033,2.4467225527,0.28650000000000003,-0.007,0.2865855021,2.16,0.04,2.1603703386,2.5265,-0.167,2.53201328,0.28650000000000003,-0.007,0.2865855021,2.24,-0.16,2.2457070156
2019-05-15 14:30:00,2.4065,0.027,2.40665146,0.3065,-0.013000000000000001,0.3067755694,2.1,0.04,2.1003809178,2.4965,-0.17300000000000001,2.502487013,0.3065,-0.013000000000000001,0.3067755694,2.19,-0.16,2.1958369703
2019-05-15 15:00:00,2.3875,0.0315,2.387707792,0.28750000000000003,-0.0085,0.2876256247,2.1,0.04,2.1003809178,2.4775,-0.1685,2.4832234092,0.28750000000000003,-0.0085,0.2876256247,2.19,-0.16,2.1958369703
2019-05-15 15:30:00,2.4905,0.0335,2.490725296,0.2805,-0.006500000000000001,0.2805753018,2.21,0.04,2.2103619613,2.5805,-0.1665,2.5858659091,0.2805,-0.006500000000000001,0.2805753018,2.3,-0.16,2.3055585007
2019-05-15 16:00:00,2.5140000000000002,0.0345,2.5142367132,0.274,-0.0055000000000000005,0.2740551952,2.24,0.04,2.2403571144,2.604,-0.1955,2.6113284454,0.274,-0.0055000000000000005,0.2740551952,2.33,-0.19,2.3377339455
2019-05-15 16:30:00,2.614,-0.0045000000000000005,2.6140038734,0.274,-0.0045000000000000005,0.2740369501,2.34,0.0,2.34,2.694,-0.1945,2.7010120788,0.274,-0.0045000000000000005,0.2740369501,2.42,-0.19,2.4274472188000003
2019-05-15 17:00:00,2.6035,-0.033,2.6037091331,0.2635,-0.003,0.2635170772,2.34,-0.03,2.3401922998,2.6835,-0.153,2.6878581157,0.2635,-0.003,0.2635170772,2.42,-0.15,2.4246443038
2019-05-15 17:30:00,2.5225,0.619,2.5973384935,0.2625,-0.001,0.2625019048,2.26,0.62,2.3435016535,2.4825,-0.9510000000000001,2.6584219473,0.2625,-0.001,0.2625019048,2.22,-0.9500000000000001,2.4147256573
2019-05-15 18:00:00,2.555,0.7055,2.650614127,0.275,-0.0045000000000000005,0.2750368157,2.2800000000000002,0.71,2.3879907873,2.495,-1.0545,2.7086888433,0.275,-0.0045000000000000005,0.2750368157,2.22,-1.05,2.4557890789
2019-05-15 18:30:00,2.563,0.7065,2.6585919676,0.28300000000000003,-0.0035,0.2830216423,2.2800000000000002,0.71,2.3879907873,2.473,-1.0935,2.7039732340000002,0.28300000000000003,-0.0035,0.2830216423,2.19,-1.09,2.4462624553
2019-05-15 19:00:00,2.396,0.7075,2.4982738541,0.276,-0.0025,0.2760113222,2.12,0.71,2.2357325421,2.326,-1.1625,2.6003234895,0.276,-0.0025,0.2760113222,2.05,-1.16,2.3554405108
2019-05-15 19:30:00,2.5115,0.73,2.6154411196,0.3215,-0.01,0.3216554834,2.19,0.74,2.3116444363,2.4515000000000002,-1.11,2.691087559,0.3215,-0.01,0.3216554834,2.13,-1.1,2.3972692798
2019-05-15 20:00:00,2.4705,0.7375,2.5782312736,0.2805,-0.0025,0.2805111406,2.19,0.74,2.3116444363,2.4105,-1.1025,2.6506634075,0.2805,-0.0025,0.2805111406,2.13,-1.1,2.3972692798
2019-05-15 20:30:00,2.4845,0.739,2.5920766289,0.2645,-0.001,0.2645018904,2.22,0.74,2.3400854685,2.4145,-1.131,2.6662654125,0.2645,-0.001,0.2645018904,2.15,-1.13,2.4288680491
2019-05-15 21:00:00,2.502,0.7155,2.6022959574,0.28200000000000003,-0.0045000000000000005,0.282035902,2.22,0.72,2.3338380407,2.432,-1.1345,2.6836009856,0.28200000000000003,-0.0045000000000000005,0.282035902,2.15,-1.13,2.4288680491
2019-05-15 21:30:00,2.478,0.71,2.5777090604,0.318,-0.01,0.3181571939,2.16,0.72,2.2768399153,2.418,-1.16,2.6818508534000003,0.318,-0.01,0.3181571939,2.1,-1.15,2.3942639788
2019-05-15 22:00:00,2.4305,0.739,2.5403643932,0.3405,-0.011,0.3406776335,2.09,0.75,2.2204954402,2.3805,-1.211,2.6708240769,0.3405,-0.011,0.3406776335,2.04,-1.2,2.3667699508
2019-05-15 22:30:00,2.2585,0.8145,2.4008816089,0.3685,-0.0155,0.3688258397,1.8900000000000001,0.8300000000000001,2.0642189806,2.2185,-1.2755,2.5590315551,0.3685,-0.0155,0.3688258397,1.85,-1.26,2.2383252668
2019-05-15 23:00:00,2.0445,0.6925,2.1585959557,0.41450000000000004,-0.0275,0.415411242,1.63,0.72,1.7819371482,2.0045,-1.2175,2.3452774889,0.41450000000000004,-0.0275,0.415411242,1.5899999999999999,-1.19,1.986001007
2019-05-15 23:30:00,1.9340000000000002,0.671,2.0470947706000002,0.494,-0.049,0.4964242138,1.44,0.72,1.6099689438,1.884,-1.219,2.2439734847,0.494,-0.049,0.4964242138,1.3900000000000001,-1.17,1.8168654326
2019-05-16 00:00:00,1.6920000000000002,0.0345,1.6923516922,0.432,-0.035500000000000004,0.4334561685,1.26,0.07,1.2619429464,1.732,-0.6155,1.8381143191,0.432,-0.035500000000000004,0.4334561685,1.3,-0.58,1.4235167719000001
2019-05-16 00:30:00,1.5445,-0.2645,1.5669845245,0.4645,-0.044500000000000005,0.46662672450000003,1.08,-0.22,1.1021796587,1.6145,-0.3645,1.6551345867,0.4645,-0.044500000000000005,0.46662672450000003,1.15,-0.32,1.1936917525
2019-05-16 01:00:00,1.5125000000000002,-0.272,1.5367629127,0.5025000000000001,-0.052000000000000005,0.5051833825000001,1.01,-0.22,1.0336827366,1.5825,-0.372,1.6256353372999999,0.5025000000000001,-0.052000000000000005,0.5051833825000001,1.08,-0.32,1.1264102272
2019-05-16 01:30:00,1.3475000000000001,-0.361,1.3950187275,0.3375,-0.021,0.3381527022,1.01,-0.34,1.0656922632999999,1.4175,-0.311,1.4512157834,0.3375,-0.021,0.3381527022,1.08,-0.29,1.1182575732
2019-05-16 02:00:00,1.446,-0.35150000000000003,1.488108951,0.28600000000000003,-0.0115,0.28623111290000003,1.16,-0.34,1.2088010589,1.496,-0.3015,1.5260793720999999,0.28600000000000003,-0.0115,0.28623111290000003,1.21,-0.29,1.2442668524
2019-05-16 02:30:00,1.459,-0.34850000000000003,1.5000444160000002,0.269,-0.0085,0.26913426020000003,1.19,-0.34,1.2376186812,1.5190000000000001,-0.2985,1.5480514365,0.269,-0.0085,0.26913426020000003,1.25,-0.29,1.2831991272
2019-05-16 03:00:00,1.443,0.35650000000000004,1.4863852966,0.253,-0.0035,0.2530242083,1.19,0.36,1.2432618389,1.443,-0.9835,1.7462878486000002,0.253,-0.0035,0.2530242083,1.19,-0.98,1.5415900882
2019-05-16 03:30:00,1.4695,0.581,1.5801870934000002,0.2795,-0.009000000000000001,0.2796448641,1.19,0.59,1.3282319075,1.4195,-1.229,1.8776105161,0.2795,-0.009000000000000001,0.2796448641,1.1400000000000001,-1.22,1.6697305172
2019-05-16 04:00:00,1.385,0.5775,1.5005769724,0.295,-0.0125,0.2952647117,1.09,0.59,1.2394353553,1.335,-1.2325,1.8169428307,0.295,-0.0125,0.2952647117,1.04,-1.22,1.6031219542000001
2019-05-16 04:30:00,1.4385,0.5665,1.5460286220000001,0.34850000000000003,-0.0235,0.34929142560000004,1.09,0.59,1.2394353553,1.3885,-1.2435,1.8639271713,0.34850000000000003,-0.0235,0.34929142560000004,1.04,-1.22,1.6031219542000001
2019-05-16 05:00:00,1.5485,0.5935,1.6583408878,0.3185,-0.0165,0.3189271077,1.23,0.61,1.3729530218,1.4985,-1.2365,1.9427903900999999,0.3185,-0.0165,0.3189271077,1.18,-1.22,1.6972919606999999
2019-05-16 05:30:00,1.4935,0.595,1.6076589345999999,0.3235,-0.015,0.3238475722,1.17,0.61,1.3194695904,1.4435,-1.235,1.8997150444000002,0.3235,-0.015,0.3238475722,1.12,-1.22,1.6561400907000001
2019-05-16 06:00:00,1.526,0.5895,1.6359053304,0.356,-0.0205,0.3565897503,1.17,0.61,1.3194695904,1.476,-1.2405,1.9280602299,0.356,-0.0205,0.3565897503,1.12,-1.22,1.6561400907000001
2019-05-16 06:30:00,1.7775,0.601,1.8763547772,0.3175,-0.009000000000000001,0.3176275334,1.46,0.61,1.5823084402,1.7275,-1.169,2.085861273,0.3175,-0.009000000000000001,0.3176275334,1.4100000000000001,-1.16,1.8258422714
2019-05-16 07:00:00,1.8479999999999999,0.35650000000000004,1.8820723286,0.388,0.026500000000000003,0.3889039084,1.46,0.33,1.4968299837,1.858,-0.8435,2.0405039206,0.388,0.026500000000000003,0.3889039084,1.47,-0.87,1.7081569015
2019-05-16 07:30:00,1.9929999999999999,-0.1095,1.9960058241,0.403,0.0405,0.4050299372,1.5899999999999999,-0.15,1.5970597985000001,2.063,-0.3195,2.0875941296,0.403,0.0405,0.4050299372,1.6600000000000001,-0.36,1.6985876486
2019-05-16 08:00:00,2.058,-0.105,2.0606768306,0.378,0.045,0.3806691477,1.6800000000000002,-0.15,1.6866831356,2.138,-0.315,2.1610805168000002,0.378,0.045,0.3806691477,1.76,-0.36,1.7964409258
2019-05-16 08:30:00,2.2275,0.6885,2.3314777503,0.48750000000000004,0.018500000000000003,0.48785089940000004,1.74,0.67,1.8645374762,2.2175,-0.9215000000000001,2.401347226,0.48750000000000004,0.018500000000000003,0.48785089940000004,1.73,-0.9400000000000001,1.968882932
2019-05-16 09:00:00,2.332,0.9450000000000001,2.5161973293,0.442,0.025,0.442706449,1.8900000000000001,0.92,2.1020228353,2.292,-1.115,2.5488211,0.442,0.025,0.442706449,1.85,-1.1400000000000001,2.1730393462
2019-05-16 09:30:00,2.4745,0.9855,2.6635240754,0.3845,0.035500000000000004,0.386135339,2.09,0.9500000000000001,2.295778735,2.4345,-1.1245,2.6816581623999998,0.3845,0.035500000000000004,0.386135339,2.05,-1.16,2.3554405108
2019-05-16 10:00:00,2.4945,1.007,2.6900890785,0.3845,0.027,0.3854468186,2.11,0.98,2.3264780248,2.4545,-1.133,2.7033792279,0.3845,0.027,0.3854468186,2.07,-1.16,2.3728674636
2019-05-16 10:30:00,2.464,0.9450000000000001,2.6390000000000002,0.41400000000000003,0.025,0.41475414400000005,2.05,0.92,2.2469757453,2.414,-1.055,2.634467878,0.41400000000000003,0.025,0.41475414400000005,2.0,-1.08,2.2729716232
2019-05-16 11:00:00,2.571,0.9560000000000001,2.7429868756999998,0.391,0.036000000000000004,0.3926537915,2.18,0.92,2.3661783534,2.511,-1.044,2.7193854085,0.391,0.036000000000000004,0.3926537915,2.12,-1.08,2.3792435773
2019-05-16 11:30:00,2.4985,0.9525,2.6739032331,0.3885,0.0325,0.38985702510000003,2.11,0.92,2.3018470844,2.4485,-1.0475,2.6631576183,0.3885,0.0325,0.38985702510000003,2.06,-1.08,2.3259406699
2019-05-16 12:00:00,2.555,0.963,2.7304567383,0.495,0.003,0.4950090908,2.06,0.96,2.2727076363,2.505,-1.027,2.7073518427,0.495,0.003,0.4950090908,2.01,-1.03,2.258539351
2019-05-16 12:30:00,2.5195,0.9325,2.6865287082,0.5295,0.0025,0.5295059018,1.99,0.93,2.1965882636,2.4595000000000002,-1.0675,2.6811744628,0.5295,0.0025,0.5295059018,1.9300000000000002,-1.07,2.2067623343
2019-05-16 13:00:00,2.451,0.9145000000000001,2.6160487859,0.461,0.0145,0.4612279805,1.99,0.9,2.1840558601,2.391,-1.0555,2.6136107686,0.461,0.0145,0.4612279805,1.9300000000000002,-1.07,2.2067623343
2019-05-16 13:30:00,2.493,0.914,2.6552674065,0.463,0.014,0.4632116147,2.03,0.9,2.2205629917,2.443,-1.076,2.6694615562,0.463,0.014,0.4632116147,1.98,-1.09,2.2601991063
2019-05-16 14:00:00,2.45,0.915,2.6152867912,0.42,0.015,0.4202677718,2.03,0.9,2.2205629917,2.4,-1.075,2.6297575934,0.42,0.015,0.4202677718,1.98,-1.09,2.2601991063
2019-05-16 14:30:00,2.556,0.9005000000000001,2.709988238,0.456,-0.0395,0.45770760320000003,2.1,0.9400000000000001,2.3007824756,2.5060000000000002,-1.0895,2.73258966,0.456,-0.0395,0.45770760320000003,2.05,-1.05,2.3032585613
2019-05-16 15:00:00,2.499,0.8805000000000001,2.6495813349,0.399,-0.029500000000000002,0.4000890526,2.1,0.91,2.2886895814,2.449,-1.1095,2.6886039593,0.399,-0.029500000000000002,0.4000890526,2.05,-1.08,2.3170886906
2019-05-16 15:30:00,2.568,0.881,2.7149189675,0.398,-0.029,0.39905513400000003,2.17,0.91,2.353083084,2.508,-1.109,2.7422518119,0.398,-0.029,0.39905513400000003,2.11,-1.08,2.3703375287
2019-05-16 16:00:00,2.4965,0.8685,2.6432564196,0.35650000000000004,0.0085,0.356601318,2.14,0.86,2.3063390904,2.4365,-1.1115,2.6780523707,0.35650000000000004,0.0085,0.356601318,2.08,-1.12,2.3623716895999998
2019-05-16 16:30:00,2.6145,0.8735,2.7565580894,0.35450000000000004,-0.006500000000000001,0.35455958600000004,2.26,0.88,2.4252834886,2.5645,-1.1065,2.7930274793,0.35450000000000004,-0.006500000000000001,0.35455958600000004,2.21,-1.1,2.468623098
2019-05-16 17:00:00,2.711,0.8615,2.8445919303,0.35100000000000003,-0.018500000000000003,0.3514871975,2.36,0.88,2.5187298386,2.661,-1.1185,2.8865140308,0.35100000000000003,-0.018500000000000003,0.3514871975,2.31,-1.1,2.5585347369
2019-05-16 17:30:00,2.6870000000000003,0.8095,2.8062892314,0.387,-0.030500000000000003,0.3882000129,2.3,0.84,2.4485914318,2.637,-1.1705,2.8851064538,0.387,-0.030500000000000003,0.3882000129,2.25,-1.1400000000000001,2.5223203603
2019-05-16 18:00:00,2.716,0.763,2.8211389544000003,0.386,-0.027,0.38694314830000004,2.33,0.79,2.4602845364,2.636,-1.117,2.8628980073,0.386,-0.027,0.38694314830000004,2.25,-1.09,2.5001199971
2019-05-16 18:30:00,2.6935000000000002,0.767,2.8005769495,0.3635,-0.023,0.36422692100000004,2.33,0.79,2.4602845364,2.6435,-1.113,2.8682505557,0.3635,-0.023,0.36422692100000004,2.2800000000000002,-1.09,2.5271525478
2019-05-16 19:00:00,2.6595,0.7405,2.7606666767,0.48950000000000005,-0.0495,0.4919964431,2.17,0.79,2.3093289068000002,2.5995,-1.1395,2.8382847813,0.48950000000000005,-0.0495,0.4919964431,2.11,-1.09,2.3749105246
2019-05-16 19:30:00,2.5415,0.716,2.6404314515,0.4015,-0.034,0.4029370298,2.14,0.75,2.2676198976,2.4815,-1.154,2.7367057295,0.4015,-0.034,0.4029370298,2.08,-1.12,2.3623716895999998
2019-05-16 20:00:00,2.5385,0.713,2.6367311676,0.4385,-0.037,0.4400582348,2.1,0.75,2.2299103121,2.4785,-1.157,2.735253416,0.4385,-0.037,0.4400582348,2.04,-1.12,2.3272301132
2019-05-16 20:30:00,2.4775,0.707,2.5764035495,0.4675,-0.043000000000000003,0.46947337520000004,2.01,0.75,2.1453671015,2.4175,-1.163,2.682699247,0.4675,-0.043000000000000003,0.46947337520000004,1.9500000000000002,-1.12,2.2487552112
2019-05-16 21:00:00,2.426,0.714,2.5288875024,0.546,-0.016,0.5462343819000001,1.88,0.73,2.016754819,2.366,-1.166,2.6377096125,0.546,-0.016,0.5462343819000001,1.82,-1.15,2.1528817896
2019-05-16 21:30:00,2.356,0.6990000000000001,2.4575062564,0.5660000000000001,-0.031,0.5668483042,1.79,0.73,1.9331321734,2.306,-1.181,2.5908294039,0.5660000000000001,-0.031,0.5668483042,1.74,-1.15,2.0856893345
2019-05-16 22:00:00,2.375,0.6950000000000001,2.4746009778999998,0.585,-0.035,0.5860460733,1.79,0.73,1.9331321734,2.325,-1.185,2.6095689299,0.585,-0.035,0.5860460733,1.74,-1.15,2.0856893345
2019-05-16 22:30:00,2.2725,0.725,2.385347197,0.5525,-0.055,0.5552308079,1.72,0.78,1.8885973631000001,2.2125,-1.205,2.5193612782,0.5525,-0.055,0.5552308079,1.6600000000000001,-1.15,2.0194306128
2019-05-16 23:00:00,2.004,0.7235,2.1306027903,0.524,-0.0565,0.5270372378,1.48,0.78,1.6729614461,1.964,-1.2765,2.3423808935,0.524,-0.0565,0.5270372378,1.44,-1.22,1.8873261508999999
2019-05-16 23:30:00,1.8435000000000001,0.28700000000000003,1.8657066356,0.5635,-0.063,0.5670108024,1.28,0.35000000000000003,1.3269890731,1.8435000000000001,-0.863,2.0355002456,0.5635,-0.063,0.5670108024,1.28,-0.8,1.5094369811
2019-05-17 00:00:00,1.6895,-0.259,1.7092370373999999,0.5295,-0.059000000000000004,0.5327769233,1.16,-0.2,1.1771151176,1.7495,-0.34900000000000003,1.7839706416,0.5295,-0.059000000000000004,0.5327769233,1.22,-0.29,1.2539936204
2019-05-17 00:30:00,1.5265,-0.28350000000000003,1.5526024926000002,0.41650000000000004,-0.0335,0.417845067,1.11,-0.25,1.1378049042,1.5865,-0.3735,1.6298725410000001,0.41650000000000004,-0.0335,0.417845067,1.17,-0.34,1.2184005909
2019-05-17 01:00:00,1.5215,-0.023,1.5216738317,0.49150000000000005,-0.053,0.4943493198,1.03,0.03,1.0304368006,1.5514999999999999,-0.613,1.6682089947,0.49150000000000005,-0.053,0.4943493198,1.06,-0.56,1.1988327657
2019-05-17 01:30:00,1.399,0.559,1.5065463816,0.579,-0.07100000000000001,0.5833369524,0.8200000000000001,0.63,1.0340696302,1.359,-1.251,1.847128041,0.579,-0.07100000000000001,0.5833369524,0.78,-1.18,1.4144963768
2019-05-17 02:00:00,1.4705,0.5885,1.5838884115,0.4505,-0.0415,0.4524074491,1.02,0.63,1.1988744722,1.4304999999999999,-1.2215,1.8810615354,0.4505,-0.0415,0.4524074491,0.98,-1.18,1.5338839591
2019-05-17 02:30:00,1.437,0.5740000000000001,1.5473994313000001,0.417,-0.036000000000000004,0.41855107220000004,1.02,0.61,1.1884864324,1.397,-1.246,1.8719308214,0.417,-0.036000000000000004,0.41855107220000004,0.98,-1.21,1.5570806016
2019-05-17 03:00:00,1.483,0.642,1.6159990718000001,0.463,-0.048,0.4654814712,1.02,0.6900000000000001,1.2314625451,1.443,-1.298,1.9408897444000002,0.463,-0.048,0.4654814712,0.98,-1.25,1.5883639381
2019-05-17 03:30:00,1.4385,0.6905,1.5956417204000002,0.5285000000000001,-0.059500000000000004,0.5318387914,0.91,0.75,1.1792370415,1.4185,-1.3495,1.9578795928,0.5285000000000001,-0.059500000000000004,0.5318387914,0.89,-1.29,1.5672268502
2019-05-17 04:00:00,1.31,0.675,1.4736773731000001,0.53,-0.015,0.5302122217,0.78,0.6900000000000001,1.0413932975,1.29,-1.365,1.8781174085,0.53,-0.015,0.5302122217,0.76,-1.35,1.549225613
2019-05-17 04:30:00,1.421,0.6945,1.5816356249,0.531,-0.035500000000000004,0.532185353,0.89,0.73,1.1510864433,1.391,-1.3455,1.9352651627,0.531,-0.035500000000000004,0.532185353,0.86,-1.31,1.5670673247
2019-05-17 05:00:00,1.4785,0.6815,1.6280062961000001,0.48850000000000005,-0.0485,0.49090172130000004,0.99,0.73,1.2300406497,1.4485000000000001,-1.3285,1.9654680104,0.48850000000000005,-0.0485,0.49090172130000004,0.96,-1.28,1.6
2019-05-17 05:30:00,1.494,0.6965,1.6483774598,0.554,-0.0635,0.5576273397,0.9400000000000001,0.76,1.2088010589,1.464,-1.3435000000000001,1.9870300073,0.554,-0.0635,0.5576273397,0.91,-1.28,1.5705094714999999
2019-05-17 06:00:00,1.5710000000000002,0.7005,1.7200991977,0.531,-0.059500000000000004,0.53432317,1.04,0.76,1.288099375,1.5310000000000001,-1.3395000000000001,2.034261844,0.531,-0.059500000000000004,0.53432317,1.0,-1.28,1.6243152403
2019-05-17 06:30:00,1.8345,0.7385,1.9775673187,0.6145,-0.07150000000000001,0.6186456983,1.22,0.81,1.4644111445,1.8045,-1.2415,2.1903293131,0.6145,-0.07150000000000001,0.6186456983,1.19,-1.17,1.6688319268
2019-05-17 07:00:00,2.005,0.753,2.1417362116,0.555,-0.057,0.5579193490000001,1.45,0.81,1.6609033687,1.9649999999999999,-1.227,2.3166255632,0.555,-0.057,0.5579193490000001,1.4100000000000001,-1.17,1.8322117782
