Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-05-17 07:30:00,2.1515,0.3765,2.184194245,0.6115,-0.07350000000000001,0.6159013720000001,1.54,0.45,1.6044001995000001,2.1615,-0.8535,2.3239071625,0.6115,-0.07350000000000001,0.6159013720000001,1.55,-0.78,1.7351945136
2019-05-17 08:00:00,2.3235,0.8285,2.4667923504,0.6735,-0.0815,0.6784132222,1.65,0.91,1.8843035849,2.2835,-1.2715,2.613634347,0.6735,-0.0815,0.6784132222,1.6099999999999999,-1.19,2.0020489505
2019-05-17 08:30:00,2.4165,0.33,2.4389285045,0.5265000000000001,-0.05,0.5288688401,1.8900000000000001,0.38,1.9278226058999999,2.4365,-0.68,2.5296110867,0.5265000000000001,-0.05,0.5288688401,1.9100000000000001,-0.63,2.0112185361
2019-05-17 09:00:00,2.4655,-0.0095,2.4655183025,0.6655,-0.08950000000000001,0.6714912509000001,1.8,0.08,1.8017769007000002,2.5355,-0.28950000000000004,2.5519738439,0.6655,-0.08950000000000001,0.6714912509000001,1.87,-0.2,1.8806647761000002
2019-05-17 09:30:00,2.613,0.007500000000000001,2.6130107635,0.673,-0.0925,0.6793270567,1.94,0.1,1.9425756099,2.673,-0.2625,2.6858583823,0.673,-0.0925,0.6793270567,2.0,-0.17,2.0072119968
2019-05-17 10:00:00,2.7255000000000003,0.029,2.7256542793,0.5855,-0.07100000000000001,0.5897891572,2.14,0.1,2.1423351745,2.7855,-0.241,2.7959061590000003,0.5855,-0.07100000000000001,0.5897891572,2.2,-0.17,2.2065584062
2019-05-17 10:30:00,2.7695,-0.013000000000000001,2.7695305108,0.7295,-0.113,0.7382000068,2.04,0.1,2.0424495098,2.8295,-0.223,2.8382739914,0.7295,-0.113,0.7382000068,2.1,-0.11,2.1028789789
2019-05-17 11:00:00,2.817,-0.003,2.8170015974,0.707,-0.10300000000000001,0.7144634350000001,2.11,0.1,2.1123683391,2.877,-0.17300000000000001,2.8821967317,0.707,-0.10300000000000001,0.7144634350000001,2.17,-0.07,2.1711287387000002
2019-05-17 11:30:00,2.8575,-0.0055000000000000005,2.8575052931,0.7175,-0.10550000000000001,0.7252147958,2.14,0.1,2.1423351745,2.9175,-0.17550000000000002,2.9227737682,0.7175,-0.10550000000000001,0.7252147958,2.2,-0.07,2.2011133546
2019-05-17 12:00:00,2.8415,-0.0195,2.8415669093,0.6815,-0.0995,0.6887252718,2.16,0.08,2.1614809738,2.8815,-0.1695,2.886480989,0.6815,-0.0995,0.6887252718,2.2,-0.07,2.2011133546
2019-05-17 12:30:00,2.902,-0.046,2.9023645533,0.592,-0.076,0.5968584422000001,2.31,0.03,2.310194797,2.952,-0.116,2.9542782537,0.592,-0.076,0.5968584422000001,2.36,-0.04,2.3603389587
2019-05-17 13:00:00,2.801,-0.0115,2.8010236075,0.451,-0.0415,0.45290534330000004,2.35,0.03,2.3501914816,2.8609999999999998,-0.18150000000000002,2.8667513408,0.451,-0.0415,0.45290534330000004,2.41,-0.14,2.4140629652
2019-05-17 13:30:00,2.8325,-0.034,2.8327040527,0.41250000000000003,-0.034,0.4138988403,2.42,0.0,2.42,2.8925,-0.194,2.8989984909,0.41250000000000003,-0.034,0.4138988403,2.48,-0.16,2.4851559307
2019-05-17 14:00:00,2.8305,-0.039,2.8307686677,0.4405,-0.039,0.44222307720000004,2.39,0.0,2.39,2.8905000000000003,-0.199,2.897342101,0.4405,-0.039,0.44222307720000004,2.45,-0.16,2.4552189312
2019-05-17 14:30:00,2.784,-0.062,2.784690288,0.554,-0.062,0.5574585186000001,2.23,0.0,2.23,2.844,-0.182,2.849817538,0.554,-0.062,0.5574585186000001,2.29,-0.12,2.2931419494
2019-05-17 15:00:00,2.667,-0.1135,2.6694140275000002,0.497,-0.053500000000000006,0.4998712334,2.17,-0.06,2.1708293346,2.727,-0.17350000000000002,2.7325137237,0.497,-0.053500000000000006,0.4998712334,2.23,-0.12,2.2332263656
2019-05-17 15:30:00,2.625,-0.0925,2.6266292563,0.405,-0.0325,0.4063019198,2.22,-0.06,2.2208106628,2.665,-0.2225,2.6742720972000003,0.405,-0.0325,0.4063019198,2.26,-0.19,2.267972663
2019-05-17 16:00:00,2.729,0.7855000000000001,2.8397977481,0.509,-0.0545,0.5119094158,2.22,0.84,2.3736048534,2.669,-1.0945,2.8846995077,0.509,-0.0545,0.5119094158,2.16,-1.04,2.3973318502
2019-05-17 16:30:00,2.793,0.7675000000000001,2.8965333159,0.593,-0.07250000000000001,0.5974154752,2.2,0.84,2.3549097647,2.723,-1.1125,2.9414937107,0.593,-0.07250000000000001,0.5974154752,2.13,-1.04,2.3703375287
2019-05-17 17:00:00,2.7445,0.754,2.8461897776000002,0.5445,-0.056,0.5473721312000001,2.2,0.81,2.3443762497,2.6745,-1.096,2.8903574605999998,0.5445,-0.056,0.5473721312000001,2.13,-1.04,2.3703375287
2019-05-17 17:30:00,2.7285,0.7685000000000001,2.8346612672,0.4685,-0.0415,0.4703344555,2.26,0.81,2.4007707096,2.6585,-1.0815,2.870063501,0.4685,-0.0415,0.4703344555,2.19,-1.04,2.4243968322000002
2019-05-17 18:00:00,2.6785,0.7575000000000001,2.7835532149,0.41850000000000004,-0.0325,0.41976005050000004,2.26,0.79,2.394096907,2.6085000000000003,-1.1225,2.839767332,0.41850000000000004,-0.0325,0.41976005050000004,2.19,-1.09,2.4462624553
2019-05-17 18:30:00,2.7745,0.7675000000000001,2.8786987512,0.5145000000000001,-0.052500000000000005,0.5171716350000001,2.26,0.8200000000000001,2.404163056,2.7045,-1.1125,2.9243762583,0.5145000000000001,-0.052500000000000005,0.5171716350000001,2.19,-1.06,2.4330433617000002
2019-05-17 19:00:00,2.665,0.79,2.7796267735,0.405,-0.03,0.4061095911,2.26,0.8200000000000001,2.404163056,2.5949999999999998,-1.17,2.8465637179,0.405,-0.03,0.4061095911,2.19,-1.1400000000000001,2.468947144
2019-05-17 19:30:00,2.5215,0.799,2.6450639406,0.36150000000000004,-0.021,0.3621094448,2.16,0.8200000000000001,2.3104112188,2.4515000000000002,-1.161,2.7125215667,0.36150000000000004,-0.021,0.3621094448,2.09,-1.1400000000000001,2.3806931764
2019-05-17 20:00:00,2.527,0.796,2.6494046501,0.367,-0.024,0.3677839039,2.16,0.8200000000000001,2.3104112188,2.457,-1.164,2.7187763792,0.367,-0.024,0.3677839039,2.09,-1.1400000000000001,2.3806931764
2019-05-17 20:30:00,2.457,0.7885000000000001,2.5804226882,0.297,-0.0115,0.2972225597,2.16,0.8,2.3033888078,2.387,-1.1815,2.6634021946,0.297,-0.0115,0.2972225597,2.09,-1.17,2.3952035404
2019-05-17 21:00:00,2.4655,0.7795000000000001,2.5857901114,0.34550000000000003,-0.0205,0.3461076422,2.12,0.8,2.2659214461,2.3955,-1.2105000000000001,2.6839766206,0.34550000000000003,-0.0205,0.3461076422,2.05,-1.19,2.3703586227
2019-05-17 21:30:00,2.3925,0.788,2.5189283932,0.3125,-0.012,0.3127303151,2.08,0.8,2.2285421243,2.3325,-1.232,2.6378741915,0.3125,-0.012,0.3127303151,2.02,-1.22,2.3598305024
2019-05-17 22:00:00,2.311,0.785,2.4406855594,0.321,-0.015,0.3213502762,1.99,0.8,2.1447843714,2.251,-1.235,2.5675330572,0.321,-0.015,0.3213502762,1.9300000000000002,-1.22,2.2832652058000003
2019-05-17 22:30:00,2.2055,0.796,2.3447486539,0.2655,-0.004,0.2655301301,1.94,0.8,2.0984756372,2.1455,-1.224,2.4700903324,0.2655,-0.004,0.2655301301,1.88,-1.22,2.2411604137
2019-05-17 23:00:00,2.05,0.736,2.1781175359000002,0.25,-0.004,0.25003199800000003,1.8,0.74,1.9461757372,1.99,-1.274,2.3628745206,0.25,-0.004,0.25003199800000003,1.74,-1.27,2.1541819793
2019-05-17 23:30:00,1.8985,0.755,2.0431170427,0.34850000000000003,0.035,0.35025312280000004,1.55,0.72,1.7090640714,1.8385,-1.255,2.2260070193,0.34850000000000003,0.035,0.35025312280000004,1.49,-1.29,1.9708373854999999
2019-05-18 00:00:00,1.779,0.501,1.8481996645,0.329,0.031,0.330457259,1.45,0.47000000000000003,1.5242703172,1.759,-1.059,2.053183382,0.329,0.031,0.330457259,1.43,-1.09,1.7980545042
2019-05-18 00:30:00,1.595,-0.2645,1.6167823756000002,0.325,0.035500000000000004,0.3269330971,1.27,-0.30000000000000004,1.3049521064,1.635,-0.3145,1.6649730478,0.325,0.035500000000000004,0.3269330971,1.31,-0.35000000000000003,1.3559498516000001
2019-05-18 01:00:00,1.4545,-0.311,1.4873773059,0.3245,0.029,0.32579326270000003,1.13,-0.34,1.1800423721,1.4945,-0.281,1.5206877556,0.3245,0.029,0.32579326270000003,1.17,-0.31,1.2103718437
2019-05-18 01:30:00,1.3425,-0.31,1.3778266399999999,0.3325,0.03,0.3338506403,1.01,-0.34,1.0656922632999999,1.3725,-0.31,1.4070736477,0.3325,0.03,0.3338506403,1.04,-0.34,1.0941663493
2019-05-18 02:00:00,1.4765000000000001,-0.3105,1.5087950490000002,0.3365,0.029500000000000002,0.3377906156,1.1400000000000001,-0.34,1.1896217886,1.5165000000000002,-0.2805,1.5422232329,0.3365,0.029500000000000002,0.3377906156,1.18,-0.31,1.2200409829
2019-05-18 02:30:00,1.3965,-0.293,1.4269061812000001,0.35650000000000004,0.047,0.35958483,1.04,-0.34,1.0941663493,1.4265,-0.293,1.4562799353,0.35650000000000004,0.047,0.35958483,1.07,-0.34,1.1227199116
2019-05-18 03:00:00,1.3955,-0.3005,1.4274874781,0.35550000000000004,0.0395,0.357687713,1.04,-0.34,1.0941663493,1.4255,-0.3005,1.4568289193,0.35550000000000004,0.0395,0.357687713,1.07,-0.34,1.1227199116
2019-05-18 03:30:00,1.3205,-0.3135,1.3572039272,0.3205,0.026500000000000003,0.3215936877,1.0,-0.34,1.0562196741,1.3705,-0.29350000000000004,1.4015750069,0.3205,0.026500000000000003,0.3215936877,1.05,-0.32,1.0976793703
2019-05-18 04:00:00,1.1575,-0.14550000000000002,1.1666089748,0.24750000000000003,-0.0055000000000000005,0.2475611036,0.91,-0.14,0.9207062507,1.1675,-0.5955,1.3106015794,0.24750000000000003,-0.0055000000000000005,0.2475611036,0.92,-0.59,1.0929318368
2019-05-18 04:30:00,1.3525,0.6055,1.4818523881,0.3425,0.035500000000000004,0.3443348661,1.01,0.5700000000000001,1.1597413505,1.3025,-1.2245,1.7877098478,0.3425,0.035500000000000004,0.3443348661,0.96,-1.26,1.5840454539
2019-05-18 05:00:00,1.438,0.6125,1.5630099968,0.358,0.0425,0.3605138694,1.08,0.5700000000000001,1.2211879462,1.388,-1.2175,1.8463071926999999,0.358,0.0425,0.3605138694,1.03,-1.26,1.6274212731
2019-05-18 05:30:00,1.3905,0.6135,1.5198264704,0.36050000000000004,0.043500000000000004,0.3631149956,1.03,0.5700000000000001,1.177200068,1.3305,-1.2165,1.8028040659,0.36050000000000004,0.043500000000000004,0.3631149956,0.97,-1.26,1.5901257812
2019-05-18 06:00:00,1.3900000000000001,0.612,1.5187639711,0.36,0.042,0.36244171950000004,1.03,0.5700000000000001,1.177200068,1.33,-1.218,1.8034478091000001,0.36,0.042,0.36244171950000004,0.97,-1.26,1.5901257812
2019-05-18 06:30:00,1.453,0.617,1.5785746736,0.373,0.047,0.3759494647,1.08,0.5700000000000001,1.2211879462,1.393,-1.183,1.8275497257,0.373,0.047,0.3759494647,1.02,-1.23,1.5979048783
2019-05-18 07:00:00,1.6019999999999999,0.6185,1.7172496178,0.372,0.0485,0.37514830400000004,1.23,0.5700000000000001,1.3556548233,1.542,-1.1815,1.9426029574,0.372,0.0485,0.37514830400000004,1.17,-1.23,1.6975865221
2019-05-18 07:30:00,1.768,0.6465000000000001,1.8824946879,0.368,0.0465,0.3709262056,1.4,0.6000000000000001,1.5231546212,1.708,-1.1535,2.0610255336,0.368,0.0465,0.3709262056,1.34,-1.2,1.7987773625
2019-05-18 08:00:00,1.8975,0.6485000000000001,2.0052577141,0.3675,0.0485,0.3706865252,1.53,0.6000000000000001,1.643441511,1.8275000000000001,-1.1315,2.1494298081,0.3675,0.0485,0.3706865252,1.46,-1.18,1.8772320048000002
2019-05-18 08:30:00,2.075,0.7365,2.2018304317,0.355,0.0465,0.3580324706,1.72,0.6900000000000001,1.8532404053,2.015,-1.1335,2.3119358231,0.355,0.0465,0.3580324706,1.6600000000000001,-1.18,2.0366639389
2019-05-18 09:00:00,2.2455,0.709,2.3547720166,0.3355,0.039,0.3377591598,1.9100000000000001,0.67,2.0241047404,2.1755,-1.081,2.429271753,0.3355,0.039,0.3377591598,1.8399999999999999,-1.12,2.1540659229
2019-05-18 09:30:00,2.4275,0.7005,2.5265503161,0.24750000000000003,0.0005,0.247500505,2.18,0.7000000000000001,2.2896287909,2.3475,-1.0795,2.5838104613,0.24750000000000003,0.0005,0.247500505,2.1,-1.08,2.3614402385
2019-05-18 10:00:00,2.3575,0.7025,2.4599415643,0.24750000000000003,0.0025,0.2475126259,2.11,0.7000000000000001,2.2230834442,2.2875,-1.0775,2.5285692595,0.24750000000000003,0.0025,0.2475126259,2.04,-1.08,2.3082460874
2019-05-18 10:30:00,2.3875,0.6825,2.4831356185,0.24750000000000003,0.0025,0.2475126259,2.14,0.68,2.2454398233,2.2875,-1.0775,2.5285692595,0.24750000000000003,0.0025,0.2475126259,2.04,-1.08,2.3082460874
2019-05-18 11:00:00,2.3875,-0.12050000000000001,2.390538956,0.24750000000000003,-0.0005,0.247500505,2.14,-0.12,2.1433618453,2.4075,-0.2705,2.4226486538,0.24750000000000003,-0.0005,0.247500505,2.16,-0.27,2.176809592
2019-05-18 11:30:00,2.393,-0.21050000000000002,2.4022404646,0.253,-0.0005,0.25300049410000003,2.14,-0.21,2.1502790517,2.4130000000000003,-0.1705,2.4190161740000002,0.253,-0.0005,0.25300049410000003,2.16,-0.17,2.1666794871
2019-05-18 12:00:00,2.3635,-0.20950000000000002,2.3727668448,0.2535,0.0005,0.2535004931,2.11,-0.21,2.1204244858,2.4135,-0.1995,2.4217313022,0.2535,0.0005,0.2535004931,2.16,-0.2,2.1692394981
2019-05-18 12:30:00,2.39,-0.21250000000000002,2.3994283173,0.26,-0.0025,0.26001201900000004,2.13,-0.21,2.1403270778,2.42,-0.2025,2.4284575866,0.26,-0.0025,0.26001201900000004,2.16,-0.2,2.1692394981
2019-05-18 13:00:00,2.3645,-0.193,2.372363642,0.2645,-0.003,0.2645170127,2.1,-0.19,2.1085777197,2.4245,-0.203,2.4329836107,0.2645,-0.003,0.2645170127,2.16,-0.2,2.1692394981
2019-05-18 13:30:00,2.319,-0.0975,2.3210487393,0.249,0.0025,0.24901254990000002,2.07,-0.1,2.0724140513,2.379,-0.3375,2.4028206862,0.249,0.0025,0.24901254990000002,2.13,-0.34,2.156965461
2019-05-18 14:00:00,2.267,-0.0975,2.2690956899,0.247,0.0025,0.2470126515,2.02,-0.1,2.0224737328,2.327,-0.3375,2.3513475392,0.247,0.0025,0.2470126515,2.08,-0.34,2.1076052761
2019-05-18 14:30:00,2.267,-0.101,2.2692487744,0.247,-0.001,0.2470020243,2.02,-0.1,2.0224737328,2.327,-0.341,2.3518524614,0.247,-0.001,0.2470020243,2.08,-0.34,2.1076052761
2019-05-18 15:00:00,2.237,-0.10200000000000001,2.2393242284,0.247,-0.002,0.247008097,1.99,-0.1,1.9925109786,2.307,-0.342,2.3322120401,0.247,-0.002,0.247008097,2.06,-0.34,2.0878697277
2019-05-18 15:30:00,2.237,-0.1635,2.242967064,0.247,-0.0035,0.24702479630000002,1.99,-0.16,1.9964217991000002,2.277,-0.29350000000000004,2.29583781,0.247,-0.0035,0.24702479630000002,2.03,-0.29,2.0506096654
2019-05-18 16:00:00,2.237,-0.1935,2.2453532573,0.247,-0.0035,0.24702479630000002,1.99,-0.19,1.9990497743,2.277,-0.29350000000000004,2.29583781,0.247,-0.0035,0.24702479630000002,2.03,-0.29,2.0506096654
2019-05-18 16:30:00,2.24,-0.1915,2.2481708676,0.25,-0.0015,0.25000449999999996,1.99,-0.19,1.9990497743,2.2800000000000002,-0.29150000000000004,2.2985587332,0.25,-0.0015,0.25000449999999996,2.03,-0.29,2.0506096654
2019-05-18 17:00:00,2.2385,-0.189,2.2464646113,0.2485,0.001,0.2485020121,1.99,-0.19,1.9990497743,2.2984999999999998,-0.289,2.3165973430999998,0.2485,0.001,0.2485020121,2.05,-0.29,2.0704105873
2019-05-18 17:30:00,2.2515,-0.195,2.259928594,0.2615,-0.005,0.2615477968,1.99,-0.19,1.9990497743,2.3115,-0.295,2.3302483237000002,0.2615,-0.005,0.2615477968,2.05,-0.29,2.0704105873
2019-05-18 18:00:00,2.262,-0.263,2.2772380201,0.292,-0.013000000000000001,0.29228924030000003,1.97,-0.25,1.9857995871,2.302,-0.243,2.3147900553,0.292,-0.013000000000000001,0.29228924030000003,2.01,-0.23,2.0231164079
2019-05-18 18:30:00,2.2415,-0.3045,2.262088084,0.3015,-0.0145,0.3018484719,1.94,-0.29,1.9615555052,2.2715,-0.17450000000000002,2.2781928145,0.3015,-0.0145,0.3018484719,1.97,-0.16,1.9764867821
2019-05-18 19:00:00,2.2055,-0.299,2.2256754593,0.28550000000000003,-0.009000000000000001,0.28564182120000003,1.92,-0.29,1.9417775362,2.2355,-0.169,2.2418789553,0.28550000000000003,-0.009000000000000001,0.28564182120000003,1.9500000000000002,-0.16,1.9565530915
2019-05-18 19:30:00,2.1805,-0.29350000000000004,2.2001641984,0.2605,-0.0035,0.2605235114,1.92,-0.29,1.9417775362,2.2105,-0.1635,2.2165384048,0.2605,-0.0035,0.2605235114,1.9500000000000002,-0.16,1.9565530915
2019-05-18 20:00:00,2.1085,-0.28550000000000003,2.1277411732,0.2485,0.0045000000000000005,0.24854074110000002,1.8599999999999999,-0.29,1.8824717792999999,2.1485,-0.2655,2.164842373,0.2485,0.0045000000000000005,0.24854074110000002,1.9,-0.27,1.9190883252000002
2019-05-18 20:30:00,2.038,-0.289,2.0583889331,0.248,0.001,0.2480020161,1.79,-0.29,1.8133394608,2.078,-0.269,2.0953388747,0.248,0.001,0.2480020161,1.83,-0.27,1.8498108011
2019-05-18 21:00:00,1.9675,-0.28450000000000003,1.9879629021,0.24750000000000003,0.0055000000000000005,0.2475611036,1.72,-0.29,1.7442763543000002,2.0075,-0.2645,2.0248497475,0.24750000000000003,0.0055000000000000005,0.2475611036,1.76,-0.27,1.7805897899
2019-05-18 21:30:00,1.983,-0.29250000000000004,2.0044563477,0.263,-0.0025,0.2630118819,1.72,-0.29,1.7442763543000002,2.023,-0.2725,2.041270499,0.263,-0.0025,0.2630118819,1.76,-0.27,1.7805897899
2019-05-18 22:00:00,2.0015,-0.24050000000000002,2.0158974428,0.2615,-0.0005,0.26150047800000004,1.74,-0.24,1.7564737402000001,2.0515,-0.35050000000000003,2.0812262011,0.2615,-0.0005,0.26150047800000004,1.79,-0.35000000000000003,1.8238969269
2019-05-18 22:30:00,1.901,-0.24450000000000002,1.9166588768000001,0.271,-0.0045000000000000005,0.27103735900000003,1.63,-0.24,1.6475739741000002,1.951,-0.3845,1.9885274074,0.271,-0.0045000000000000005,0.27103735900000003,1.6800000000000002,-0.38,1.7224401296
2019-05-18 23:00:00,1.7945,-0.234,1.8096923081,0.3145,-0.014,0.3148114515,1.48,-0.22,1.4962620091,1.8545,-0.434,1.9046065867,0.3145,-0.014,0.3148114515,1.54,-0.42,1.5962455951
2019-05-18 23:30:00,1.685,-0.2285,1.700422668,0.28500000000000003,-0.0085,0.2851267262,1.4,-0.22,1.417180299,1.745,-0.42850000000000005,1.7968409084,0.28500000000000003,-0.0085,0.2851267262,1.46,-0.42,1.5192103212
2019-05-19 00:00:00,1.5985,-0.2615,1.6197482829,0.28850000000000003,-0.0115,0.2887291118,1.31,-0.25,1.3336416309999999,1.6585,-0.41150000000000003,1.7087874356000001,0.28850000000000003,-0.0115,0.2887291118,1.37,-0.4,1.4272000561
2019-05-19 00:30:00,1.4585,-0.2995,1.488933343,0.2785,-0.0095,0.2786619816,1.18,-0.29,1.2151131635,1.5085000000000002,-0.40950000000000003,1.5630938871,0.2785,-0.0095,0.2786619816,1.23,-0.4,1.2934063553000001
2019-05-19 01:00:00,1.3855,-0.3045,1.4185663538,0.29550000000000004,-0.0145,0.2958555391,1.09,-0.29,1.1279184368,1.4355,-0.3945,1.4887210954,0.29550000000000004,-0.0145,0.2958555391,1.1400000000000001,-0.38,1.2016655109
2019-05-19 01:30:00,1.316,-0.2985,1.3494288607,0.276,-0.0085,0.2761308567,1.04,-0.29,1.0796758773,1.366,-0.41850000000000004,1.4286700984,0.276,-0.0085,0.2761308567,1.09,-0.41000000000000003,1.1645600027
2019-05-19 02:00:00,1.297,-0.2985,1.3309061763,0.277,-0.0085,0.2771303845,1.02,-0.29,1.0604244433,1.347,-0.41850000000000004,1.4105145338,0.277,-0.0085,0.2771303845,1.07,-0.41000000000000003,1.1458621209
2019-05-19 02:30:00,1.2530000000000001,-0.299,1.2881808879,0.273,-0.009000000000000001,0.2731483114,0.98,-0.29,1.0220078278,1.303,-0.419,1.3687110725,0.273,-0.009000000000000001,0.2731483114,1.03,-0.41000000000000003,1.1086027242
2019-05-19 03:00:00,1.2335,-0.030500000000000003,1.2338770198,0.28350000000000003,-0.0105,0.2836943778,0.9500000000000001,-0.02,0.9502105030000001,1.2335,-0.7105,1.4234930629,0.28350000000000003,-0.0105,0.2836943778,0.9500000000000001,-0.7000000000000001,1.1800423721
2019-05-19 03:30:00,1.2305,0.5985,1.3683320138,0.2805,-0.0115,0.2807356408,0.9500000000000001,0.61,1.1289818422,1.1905000000000001,-1.3715,1.8161229309,0.2805,-0.0115,0.2807356408,0.91,-1.3599999999999999,1.6363679293
2019-05-19 04:00:00,1.211,0.626,1.3632303547,0.291,-0.014,0.2913365751,0.92,0.64,1.1207140581,1.161,-1.374,1.7988321211,0.291,-0.014,0.2913365751,0.87,-1.3599999999999999,1.6144658559
2019-05-19 04:30:00,1.2235,0.624,1.3734366567,0.3035,-0.016,0.3039214537,0.92,0.64,1.1207140581,1.1535,-1.376,1.7955328596,0.3035,-0.016,0.3039214537,0.85,-1.3599999999999999,1.6037767924000002
2019-05-19 05:00:00,1.187,0.6185,1.3384734775,0.337,-0.0015,0.3370033383,0.85,0.62,1.0520931518,1.137,-1.3615,1.7738239061,0.337,-0.0015,0.3370033383,0.8,-1.3599999999999999,1.5778466339000001
2019-05-19 05:30:00,1.109,0.613,1.2671424545,0.429,0.033,0.4302673587,0.68,0.58,0.8937561189000001,1.079,-1.327,1.7103128369,0.429,0.033,0.4302673587,0.65,-1.3599999999999999,1.5073486657
2019-05-19 06:00:00,1.1175,0.6115,1.2738675363,0.4375,0.0315,0.4386325341,0.68,0.58,0.8937561189000001,1.0875,-1.3285,1.7168484207999999,0.4375,0.0315,0.4386325341,0.65,-1.3599999999999999,1.5073486657
2019-05-19 06:30:00,1.218,0.6105,1.3624368793000001,0.438,0.030500000000000003,0.439060645,0.78,0.58,0.9720082304000001,1.168,-1.3295,1.7696876137,0.438,0.030500000000000003,0.439060645,0.73,-1.3599999999999999,1.543534904
2019-05-19 07:00:00,1.2865,0.616,1.4263724093,0.41650000000000004,0.036000000000000004,0.4180529273,0.87,0.58,1.0456098699,1.2465,-1.324,1.818443909,0.41650000000000004,0.036000000000000004,0.4180529273,0.8300000000000001,-1.3599999999999999,1.5932670837
2019-05-19 07:30:00,1.3980000000000001,0.6245,1.5311447515,0.378,0.044500000000000005,0.3806103651,1.02,0.58,1.1733712115000001,1.358,-1.2955,1.8768282420000002,0.378,0.044500000000000005,0.3806103651,0.98,-1.34,1.6601204776
2019-05-19 08:00:00,1.5155,0.6825,1.6620910023,0.3855,0.0425,0.3878356611,1.13,0.64,1.2986531485000001,1.4655,-1.2575,1.9310609778,0.3855,0.0425,0.3878356611,1.08,-1.3,1.6900887551000001
2019-05-19 08:30:00,1.6445,0.618,1.7567880492999999,0.3745,0.038,0.3764229669,1.27,0.58,1.3961733417,1.5945,-1.202,1.9968060121,0.3745,0.038,0.3764229669,1.22,-1.24,1.7395401691
2019-05-19 09:00:00,1.8035,0.6385000000000001,1.9131896142,0.3235,0.0285,0.3247529831,1.48,0.61,1.6007810594,1.7435,-1.2115,2.1230931444,0.3235,0.0285,0.3247529831,1.42,-1.24,1.8852055591
2019-05-19 09:30:00,1.9935,0.6465000000000001,2.0957109772,0.3335,0.036500000000000005,0.33549143060000003,1.6600000000000001,0.61,1.7685304633999999,1.9335,-1.1535,2.2514405389,0.3335,0.036500000000000005,0.33549143060000003,1.6,-1.19,1.9940160481
2019-05-19 10:00:00,2.1225,0.7165,2.2401737656,0.3225,0.026500000000000003,0.323586928,1.8,0.6900000000000001,1.9277188592,2.0625,-1.1635,2.368045291,0.3225,0.026500000000000003,0.323586928,1.74,-1.19,2.1080085389
2019-05-19 10:30:00,2.209,0.749,2.3325269559,0.339,0.029,0.3402381519,1.87,0.72,2.0038213493,2.149,-1.161,2.4425646358,0.339,0.029,0.3402381519,1.81,-1.19,2.166148656
2019-05-19 11:00:00,2.3005,0.522,2.3589794933,0.3305,0.032,0.33204555410000003,1.97,0.49,2.0300246304,2.2705,-0.878,2.4343488349,0.3305,0.032,0.33204555410000003,1.94,-0.91,2.1428252379
2019-05-19 11:30:00,2.3285,-0.083,2.3299788089,0.3385,0.027,0.3395751021,1.99,-0.11,1.9930378821999999,2.3885,-0.243,2.4008292838,0.3385,0.027,0.3395751021,2.05,-0.27,2.0677040407
2019-05-19 12:00:00,2.38,-0.059000000000000004,2.3807311902,0.33,0.031,0.3314528624,2.05,-0.09,2.0519746587,2.43,-0.259,2.4437636956,0.33,0.031,0.3314528624,2.1,-0.29,2.1199292441
2019-05-19 12:30:00,2.4215,-0.08950000000000001,2.4231534206,0.2615,0.0005,0.26150047800000004,2.16,-0.09,2.1618741869,2.4815,-0.28950000000000004,2.4983299422,0.2615,0.0005,0.26150047800000004,2.22,-0.29,2.2388613177
2019-05-19 13:00:00,2.472,-0.0945,2.4738056209,0.262,-0.0045000000000000005,0.2620386422,2.21,-0.09,2.21183182,2.542,-0.29450000000000004,2.5590025889,0.262,-0.0045000000000000005,0.2620386422,2.2800000000000002,-0.29,2.2983689869
2019-05-19 13:30:00,2.431,-0.0945,2.4328360508,0.261,-0.0045000000000000005,0.26103879020000004,2.17,-0.09,2.1718655575,2.491,-0.29450000000000004,2.5083483111,0.261,-0.0045000000000000005,0.26103879020000004,2.23,-0.29,2.2487774456
2019-05-19 14:00:00,2.392,-0.2225,2.4023260083,0.252,-0.0025,0.2520124005,2.14,-0.22,2.1512786895,2.442,-0.1825,2.4488099661,0.252,-0.0025,0.2520124005,2.19,-0.18,2.1973848093
2019-05-19 14:30:00,2.3745,-0.225,2.3851363169,0.2645,-0.005,0.2645472548,2.11,-0.22,2.1214381914000002,2.4245,-0.185,2.4315479123,0.2645,-0.005,0.2645472548,2.16,-0.18,2.1674870242
2019-05-19 15:00:00,2.3185000000000002,-0.24,2.3308887254,0.3285,-0.02,0.3291082649,1.99,-0.22,2.0021238723,2.3585000000000003,-0.2,2.3669647758,0.3285,-0.02,0.3291082649,2.03,-0.18,2.0379646709
2019-05-19 15:30:00,2.278,-0.23900000000000002,2.2905032198,0.318,-0.019,0.3185671044,1.96,-0.22,1.9723082923000002,2.328,-0.199,2.3364898887,0.318,-0.019,0.3185671044,2.01,-0.18,2.0180436071
2019-05-19 16:00:00,2.299,-0.23750000000000002,2.3112350054,0.319,-0.0175,0.31947965510000004,1.98,-0.22,1.9921847304,2.329,-0.2175,2.3391338675,0.319,-0.0175,0.31947965510000004,2.01,-0.2,2.0199257412
2019-05-19 16:30:00,2.2945,-0.2275,2.3057507454,0.2745,-0.007500000000000001,0.2746024399,2.02,-0.22,2.0319448811,2.3445,-0.20750000000000002,2.3536644833,0.2745,-0.007500000000000001,0.2746024399,2.07,-0.2,2.0796393918
2019-05-19 17:00:00,2.253,-0.2245,2.2641575144,0.263,-0.0045000000000000005,0.2630384953,1.99,-0.22,2.0021238723,2.303,-0.2645,2.3181391783,0.263,-0.0045000000000000005,0.2630384953,2.04,-0.26,2.0565018843
2019-05-19 17:30:00,2.206,-0.201,2.2151381447,0.28600000000000003,-0.011,0.2862114603,1.92,-0.19,1.9293781382000001,2.266,-0.301,2.2859039787,0.28600000000000003,-0.011,0.2862114603,1.98,-0.29,2.0011246838
2019-05-19 18:00:00,2.2525,-0.23450000000000001,2.2646735968,0.3025,-0.0145,0.3028473213,1.9500000000000002,-0.22,1.9623710149,2.3125,-0.3045,2.3324614681,0.3025,-0.0145,0.3028473213,2.01,-0.29,2.0308126452
2019-05-19 18:30:00,2.427,-0.1845,2.4340027218999998,0.34700000000000003,-0.0245,0.3478638383,2.08,-0.16,2.0861447697,2.487,-0.2745,2.5021029654999998,0.34700000000000003,-0.0245,0.3478638383,2.14,-0.25,2.154553318
2019-05-19 19:00:00,2.5540000000000003,-0.187,2.5608367773,0.384,-0.027,0.3849480484,2.17,-0.16,2.1758906223,2.614,-0.277,2.6286355776,0.384,-0.027,0.3849480484,2.23,-0.25,2.2439696968
2019-05-19 19:30:00,2.448,-0.183,2.454830544,0.358,-0.023,0.358738066,2.09,-0.16,2.0961154548,2.508,-0.273,2.5228144997,0.358,-0.023,0.358738066,2.15,-0.25,2.1644860822
2019-05-19 20:00:00,2.352,-0.177,2.3586506736,0.322,-0.017,0.3224484455,2.03,-0.16,2.0362956563,2.412,-0.267,2.426732989,0.322,-0.017,0.3224484455,2.09,-0.25,2.1048990475
2019-05-19 20:30:00,2.4325,0.8055,2.5623985834000003,0.36250000000000004,-0.0245,0.3633269877,2.07,0.8300000000000001,2.2302017846,2.3925,-1.2745,2.7107944407,0.36250000000000004,-0.0245,0.3633269877,2.03,-1.25,2.3839882550000002
2019-05-19 21:00:00,2.3890000000000002,0.846,2.5343711252,0.319,-0.014,0.3193070622,2.07,0.86,2.2415396494,2.349,-1.3639999999999999,2.7163020819,0.319,-0.014,0.3193070622,2.03,-1.35,2.4379089401
2019-05-19 21:30:00,2.3835,0.8475,2.5296894078000003,0.3135,-0.0125,0.3137491036,2.07,0.86,2.2415396494,2.3435,-1.3625,2.7107929652,0.3135,-0.0125,0.3137491036,2.03,-1.35,2.4379089401
2019-05-19 22:00:00,2.2135,0.846,2.369662054,0.3135,-0.014,0.313812444,1.9,0.86,2.0855694666,2.1735,-1.3940000000000001,2.5821189457,0.3135,-0.014,0.313812444,1.8599999999999999,-1.38,2.3160310879
2019-05-19 22:30:00,2.209,0.847,2.3658169836000003,0.309,-0.013000000000000001,0.3092733419,1.9,0.86,2.0855694666,2.169,-1.393,2.5777916906,0.309,-0.013000000000000001,0.3092733419,1.8599999999999999,-1.38,2.3160310879
2019-05-19 23:00:00,2.088,0.844,2.2521278827,0.318,-0.016,0.3184022613,1.77,0.86,1.9678668654,2.048,-1.396,2.4785318235,0.318,-0.016,0.3184022613,1.73,-1.38,2.2129844102
2019-05-19 23:30:00,1.8625,0.1145,1.8660162111,0.3125,-0.0155,0.3128841639,1.55,0.13,1.5554420594,1.8725,-0.6855,1.9940327229,0.3125,-0.0155,0.3128841639,1.56,-0.67,1.6977926846
2019-05-20 00:00:00,1.7095,-0.2685,1.7304573095,0.28950000000000004,-0.0085,0.2896247572,1.42,-0.26,1.4436065946,1.7695,-0.35850000000000004,1.8054507747000001,0.28950000000000004,-0.0085,0.2896247572,1.48,-0.35000000000000003,1.5208221461
2019-05-20 00:30:00,1.583,-0.2705,1.605944971,0.28300000000000003,-0.0105,0.28319472100000004,1.3,-0.26,1.3257450735,1.633,-0.36050000000000004,1.6723185253000001,0.28300000000000003,-0.0105,0.28319472100000004,1.35,-0.35000000000000003,1.3946325681
2019-05-20 01:00:00,1.526,-0.273,1.5502274027,0.306,-0.013000000000000001,0.30627601930000004,1.22,-0.26,1.2473972904,1.5859999999999999,-0.363,1.6270110633,0.306,-0.013000000000000001,0.30627601930000004,1.28,-0.35000000000000003,1.3269890731
2019-05-20 01:30:00,1.3685,-0.29250000000000004,1.3994100543,0.2985,-0.0125,0.2987616107,1.07,-0.28,1.1060289327,1.4185,-0.3825,1.4691659198,0.2985,-0.0125,0.2987616107,1.12,-0.37,1.1795338062
2019-05-20 02:00:00,1.4835,-0.2765,1.5090475473,0.3135,-0.0165,0.3139339102,1.17,-0.26,1.1985407794,1.5335,-0.3865,1.581456449,0.3135,-0.0165,0.3139339102,1.22,-0.37,1.2748725426
2019-05-20 02:30:00,1.4865,-0.275,1.5117232716,0.3165,-0.015,0.3168552509,1.17,-0.26,1.1985407794,1.5365,-0.385,1.5840003945999999,0.3165,-0.015,0.3168552509,1.22,-0.37,1.2748725426
2019-05-20 03:00:00,1.4255,-0.279,1.4525464709,0.3255,-0.019,0.3260540599,1.1,-0.26,1.1303096921,1.4855,-0.389,1.5355882423,0.3255,-0.019,0.3260540599,1.16,-0.37,1.2175795662
2019-05-20 03:30:00,1.411,-0.28300000000000003,1.4391004135,0.341,-0.023,0.3417747796,1.07,-0.26,1.1011357773000001,1.461,-0.363,1.5054202071,0.341,-0.023,0.3417747796,1.12,-0.34,1.1704699911
2019-05-20 04:00:00,1.4125,0.092,1.4154929353,0.3425,-0.028,0.34364261960000003,1.07,0.12,1.0767079455,1.3925,-0.748,1.5806834755999999,0.3425,-0.028,0.34364261960000003,1.05,-0.72,1.2731457104000001
2019-05-20 04:30:00,1.4475,0.5965,1.5655888668,0.3775,-0.0335,0.3789835089,1.07,0.63,1.2416923935,1.4275,-1.2435,1.8931583399,0.3775,-0.0335,0.3789835089,1.05,-1.21,1.6020611724
2019-05-20 05:00:00,1.4775,0.631,1.6066011484,0.3675,-0.029,0.3686424419,1.11,0.66,1.291394595,1.4175,-1.289,1.9159403044,0.3675,-0.029,0.3686424419,1.05,-1.26,1.6401524319
2019-05-20 05:30:00,1.4625,0.6960000000000001,1.6196673270000002,0.35250000000000004,-0.024,0.35331607660000003,1.11,0.72,1.3230646243,1.4325,-1.374,1.9849262581,0.35250000000000004,-0.024,0.35331607660000003,1.08,-1.35,1.7288435441
2019-05-20 06:00:00,1.5645,0.6975,1.7129408922,0.35450000000000004,-0.022500000000000003,0.3552133162,1.21,0.72,1.408012784,1.5245000000000002,-1.3325,2.0247608501,0.35450000000000004,-0.022500000000000003,0.3552133162,1.17,-1.31,1.756416807
2019-05-20 06:30:00,1.7795,0.797,1.9498280052,0.35950000000000004,-0.023,0.36023499270000003,1.42,0.8200000000000001,1.6397560794000001,1.7395,-1.333,2.1915175678,0.35950000000000004,-0.023,0.36023499270000003,1.38,-1.31,1.9027611516
2019-05-20 07:00:00,2.003,0.795,2.1550020882,0.393,-0.025,0.3937943626,1.6099999999999999,0.8200000000000001,1.8067927385,1.963,-1.2650000000000001,2.3352931294,0.393,-0.025,0.3937943626,1.57,-1.24,2.0006249024
2019-05-20 07:30:00,2.164,0.20350000000000001,2.1735473885,0.294,-0.006500000000000001,0.294071845,1.87,0.21,1.8817545005,2.184,-0.6365000000000001,2.2748600506,0.294,-0.006500000000000001,0.294071845,1.8900000000000001,-0.63,1.9922349259
2019-05-20 08:00:00,2.32,0.7485,2.4377555763,0.32,-0.0115,0.3202065739,2.0,0.76,2.1395326593,2.2800000000000002,-1.1115,2.5365,0.32,-0.0115,0.3202065739,1.96,-1.1,2.2475764726
2019-05-20 08:30:00,2.5375,0.9775,2.7192669049,0.28750000000000003,-0.0025,0.28751086940000004,2.25,0.98,2.454159734,2.3775,-1.1825,2.6553366077,0.28750000000000003,-0.0025,0.28751086940000004,2.09,-1.18,2.4001041644
2019-05-20 09:00:00,2.58,0.649,2.6603761012,0.28,-0.001,0.2800017857,2.3,0.65,2.3900836805,2.29,-0.861,2.4465120069,0.28,-0.001,0.2800017857,2.01,-0.86,2.1862525014
2019-05-20 09:30:00,2.705,0.138,2.7085178603999998,0.275,-0.002,0.2750072726,2.43,0.14,2.4340295808,2.485,-0.272,2.499841795,0.275,-0.002,0.2750072726,2.21,-0.27,2.2264321234
2019-05-20 10:00:00,2.7525,0.116,2.754943239,0.2525,0.006,0.2525712771,2.5,0.11,2.5024188299,2.5324999999999998,-0.224,2.5423871165,0.2525,0.006,0.2525712771,2.2800000000000002,-0.23,2.2915715132
2019-05-20 10:30:00,2.698,0.1085,2.7001807810000003,0.268,-0.0015,0.2680041977,2.43,0.11,2.4324884378,2.478,-0.2315,2.4887901177,0.268,-0.0015,0.2680041977,2.21,-0.23,2.2219360927
2019-05-20 11:00:00,2.7205,0.065,2.7212764009,0.2505,0.005,0.2505498952,2.47,0.06,2.4707286375,2.5005,-0.17500000000000002,2.5066162949,0.2505,0.005,0.2505498952,2.25,-0.18,2.2571885167
2019-05-20 11:30:00,2.7805,-0.223,2.7894281224,0.2605,-0.003,0.2605172739,2.52,-0.22,2.5295849462,2.5705,0.147,2.5746998369,0.2605,-0.003,0.2605172739,2.31,0.15,2.3148650069
2019-05-20 12:00:00,2.774,-0.0105,2.774019872,0.254,-0.0005,0.25400049210000003,2.52,-0.01,2.5200198412,2.564,-0.0805,2.565263388,0.254,-0.0005,0.25400049210000003,2.31,-0.08,2.3113848663
2019-05-20 12:30:00,2.7965,-0.0115,2.7965236454999998,0.24650000000000002,-0.0015,0.2465045639,2.55,-0.01,2.5500196078,2.5765000000000002,-0.0815,2.5777886841,0.24650000000000002,-0.0015,0.2465045639,2.33,-0.08,2.331372986
2019-05-20 13:00:00,2.7199999999999998,0.0335,2.7202062881,0.27,0.043500000000000004,0.27348171790000003,2.45,-0.01,2.4500204081,2.5300000000000002,-0.29650000000000004,2.5473147136,0.27,0.043500000000000004,0.27348171790000003,2.26,-0.34,2.2854321254
2019-05-20 13:30:00,2.792,0.7445,2.8895577949,0.262,0.044500000000000005,0.2657522342,2.5300000000000002,0.7000000000000001,2.6250523804,2.252,-0.8355,2.4019917256,0.262,0.044500000000000005,0.2657522342,1.99,-0.88,2.1758906223
2019-05-20 14:00:00,2.6595,0.893,2.8054214033,0.2595,0.043000000000000003,0.2630384953,2.4,0.85,2.5460754113,2.3295,-0.997,2.5338861952,0.2595,0.043000000000000003,0.2630384953,2.07,-1.04,2.3165707414
2019-05-20 14:30:00,2.5555,0.894,2.7073633391,0.2755,0.044,0.2789914873,2.2800000000000002,0.85,2.433289954,2.2255,-1.016,2.4464476798,0.2755,0.044,0.2789914873,1.9500000000000002,-1.06,2.2194819215
2019-05-20 15:00:00,2.495,0.898,2.6516841818,0.275,0.048,0.2791576615,2.22,0.85,2.3771621737,2.155,-1.012,2.3807916751000002,0.275,0.048,0.2791576615,1.88,-1.06,2.1582400237
2019-05-20 15:30:00,2.6135,0.87,2.7545021783,0.29350000000000004,0.05,0.2977284837,2.32,0.8200000000000001,2.4606503205,2.2735,-1.04,2.5000804487,0.29350000000000004,0.05,0.2977284837,1.98,-1.09,2.2601991063
2019-05-20 16:00:00,2.7495000000000003,0.866,2.8826561103,0.3195,0.046,0.3227944392,2.43,0.8200000000000001,2.5646247289,2.4095,-1.014,2.6141702795,0.3195,0.046,0.3227944392,2.09,-1.06,2.3434376459
2019-05-20 16:30:00,2.8415,0.8655,2.9703892843,0.3215,0.0455,0.3247037111,2.52,0.8200000000000001,2.6500566032,2.4815,-1.0345,2.6885000465,0.3215,0.0455,0.3247037111,2.16,-1.08,2.4149534157
2019-05-20 17:00:00,2.9450000000000003,0.864,3.0691238163,0.335,0.044,0.3378771966,2.61,0.8200000000000001,2.735781424,2.585,-1.036,2.7848736057,0.335,0.044,0.3378771966,2.25,-1.08,2.4957764323
2019-05-20 17:30:00,2.9130000000000003,0.8145,3.024727963,0.343,0.044500000000000005,0.345874616,2.5700000000000003,0.77,2.6828715959,2.563,-1.0355,2.7642773468,0.343,0.044500000000000005,0.345874616,2.22,-1.08,2.4687648734
2019-05-20 18:00:00,2.9370000000000003,0.8675,3.0624377953,0.327,0.0475,0.3304319143,2.61,0.8200000000000001,2.735781424,2.5869999999999997,-1.1525,2.8321061509,0.327,0.0475,0.3304319143,2.26,-1.2,2.5588278567
2019-05-20 18:30:00,2.662,0.0345,2.6622235537,0.372,0.0345,0.3735963731,2.29,0.0,2.29,2.412,-0.3955,2.4442103531,0.372,0.0345,0.3735963731,2.04,-0.43,2.0848261318
2019-05-20 19:00:00,2.5505,-0.168,2.5560270441,0.3905,0.032,0.39180894580000003,2.16,-0.2,2.1692394981,2.3205,-0.248,2.3337146891,0.3905,0.032,0.39180894580000003,1.9300000000000002,-0.28,1.9502051174
2019-05-20 19:30:00,2.5415,-0.1615,2.5466261013000002,0.3815,0.0385,0.38343773940000003,2.16,-0.2,2.1692394981,2.3115,-0.24150000000000002,2.3240814314,0.3815,0.0385,0.38343773940000003,1.9300000000000002,-0.28,1.9502051174
2019-05-20 20:00:00,2.571,-0.1495,2.5753429383,0.451,0.0205,0.4514656687,2.12,-0.17,2.1268051157,2.351,-0.2195,2.3612245233999998,0.451,0.0205,0.4514656687,1.9,-0.24,1.9150979087
2019-05-20 20:30:00,2.5949999999999998,-0.1715,2.6006609256,0.5750000000000001,-0.0015,0.5750019565,2.02,-0.17,2.0271408437,2.385,-0.21150000000000002,2.3943594655,0.5750000000000001,-0.0015,0.5750019565,1.81,-0.21,1.8221415971
2019-05-20 21:00:00,2.503,-0.168,2.5086316988,0.543,0.002,0.5430036832,1.96,-0.17,1.9673586353,2.293,-0.20800000000000002,2.3024146021,0.543,0.002,0.5430036832,1.75,-0.21,1.7625549637
2019-05-20 21:30:00,2.438,-0.186,2.4450848656,0.528,0.004,0.5280151513,1.9100000000000001,-0.19,1.9194269978,2.228,-0.23600000000000002,2.2404642376,0.528,0.004,0.5280151513,1.7000000000000002,-0.24,1.7168575946
2019-05-20 22:00:00,2.414,-0.1885,2.4213484363,0.544,0.0015,0.5440020680000001,1.87,-0.19,1.8796276227000002,2.214,-0.23850000000000002,2.2268089837,0.544,0.0015,0.5440020680000001,1.67,-0.24,1.6871573726
2019-05-20 22:30:00,2.281,-0.159,2.286534933,0.561,0.011,0.5611078328,1.72,-0.17,1.7283807451,2.091,-0.269,2.1082319607,0.561,0.011,0.5611078328,1.53,-0.28,1.5554099138000002
2019-05-20 23:00:00,2.0915,0.033,2.0917603233,0.48150000000000004,0.023,0.48204901200000005,1.6099999999999999,0.01,1.6100310556,1.8815,-0.497,1.9460347505,0.48150000000000004,0.023,0.48204901200000005,1.4,-0.52,1.4934523762
2019-05-20 23:30:00,1.8935,0.194,1.9034122649,0.47350000000000003,0.024,0.47410784640000003,1.42,0.17,1.4301398533,1.6835,-0.736,1.8373535996,0.47350000000000003,0.024,0.47410784640000003,1.21,-0.76,1.4288806808
2019-05-21 00:00:00,1.8085,0.0495,1.8091772992,0.5085000000000001,0.0195,0.5088737564,1.3,0.03,1.3003461078,1.6185,-0.5905,1.7228559139000001,0.5085000000000001,0.0195,0.5088737564,1.11,-0.61,1.2665701718
2019-05-22 00:30:00,1.626,0.47350000000000003,1.6935401531,0.466,0.0135,0.4661955062,1.16,0.46,1.2478781992,1.4060000000000001,-1.0765,1.7707874661,0.466,0.0135,0.4661955062,0.9400000000000001,-1.09,1.4393401265999999
2019-05-22 01:00:00,1.605,0.6235,1.7218528538,0.425,0.0235,0.42564921,1.18,0.6000000000000001,1.3237824595,1.395,-1.2365,1.8641237218,0.425,0.0235,0.42564921,0.97,-1.26,1.5901257812
2019-05-22 01:30:00,1.3665,-0.28400000000000003,1.3956999140000002,0.3965,0.036000000000000004,0.3981309458,0.97,-0.32,1.0214205794,1.2465,-0.384,1.3043075749,0.3965,0.036000000000000004,0.3981309458,0.85,-0.42,0.9481033699
2019-05-22 02:00:00,1.518,-0.246,1.5378036285999999,0.378,0.044,0.3805522303,1.1400000000000001,-0.29,1.1763077829,1.3980000000000001,-0.376,1.4476809041,0.378,0.044,0.3805522303,1.02,-0.42,1.1030865787
2019-05-22 02:30:00,1.472,-0.24350000000000002,1.4920041052,0.372,0.0465,0.37489498530000004,1.1,-0.29,1.1375851616000001,1.3519999999999999,-0.3735,1.4026425952000001,0.372,0.0465,0.37489498530000004,0.98,-0.42,1.0662082348
2019-05-22 03:00:00,1.4295,-0.242,1.4498393877,0.3695,0.048,0.3726046833,1.06,-0.29,1.0989540482,1.3094999999999999,-0.372,1.3613134283,0.3695,0.048,0.3726046833,0.9400000000000001,-0.42,1.0295630141
2019-05-22 03:30:00,1.429,-0.24750000000000003,1.4502748877,0.369,0.0425,0.3714394298,1.06,-0.29,1.0989540482,1.309,-0.3775,1.3623462299,0.369,0.0425,0.3714394298,0.9400000000000001,-0.42,1.0295630141
2019-05-22 04:00:00,1.3719999999999999,-0.0175,1.3721116026,0.372,0.0425,0.37441988460000003,1.0,-0.06,1.0017983829,1.222,-0.6375000000000001,1.3782925125,0.372,0.0425,0.37441988460000003,0.85,-0.68,1.0885311204
2019-05-22 04:30:00,1.433,0.5630000000000001,1.5396291761,0.363,0.053,0.3668487427,1.07,0.51,1.1853269591,1.213,-1.207,1.7112036699000002,0.363,0.053,0.3668487427,0.85,-1.26,1.5199013126
2019-05-22 05:00:00,1.4275,0.5645,1.5350623766,0.35750000000000004,0.0545,0.3616303361,1.07,0.51,1.1853269591,1.2075,-1.2055,1.7062492490999999,0.35750000000000004,0.0545,0.3616303361,0.85,-1.26,1.5199013126
2019-05-22 05:30:00,1.486,0.5685,1.5910337049,0.356,0.0585,0.3607745141,1.13,0.51,1.2397580409,1.266,-1.2015,1.7453819783000002,0.356,0.0585,0.3607745141,0.91,-1.26,1.5542522318
2019-05-22 06:00:00,1.583,0.606,1.6950294983,0.353,0.056,0.3574143254,1.23,0.55,1.3473678043000001,1.353,-1.204,1.8111391443,0.353,0.056,0.3574143254,1.0,-1.26,1.6086018774
2019-05-22 06:30:00,1.7775,0.41650000000000004,1.8256446807,0.3175,0.0565,0.32248798430000003,1.46,0.36,1.5037286989,1.5575,-0.9135000000000001,1.8056268994,0.3175,0.0565,0.32248798430000003,1.24,-0.97,1.5743252523
2019-05-22 07:00:00,1.9525000000000001,0.14650000000000002,1.957988381,0.3225,0.0565,0.32741182020000004,1.63,0.09,1.6324827717,1.7425000000000002,-0.5835,1.8376012897,0.3225,0.0565,0.32741182020000004,1.42,-0.64,1.5575621978
2019-05-22 07:30:00,2.163,0.7405,2.28624348,0.323,0.060500000000000005,0.3286171785,1.8399999999999999,0.68,1.9616319736,1.873,-1.1395,2.192393498,0.323,0.060500000000000005,0.3286171785,1.55,-1.2,1.9602295784
2019-05-22 08:00:00,2.2255,0.1075,2.228094814,0.3055,0.0575,0.3108641182,1.92,0.05,1.9206509313,2.0055,-0.4425,2.0537372032,0.3055,0.0575,0.3108641182,1.7000000000000002,-0.5,1.7720045146999999
2019-05-22 08:30:00,2.34,0.066,2.3409305842,0.29,0.056,0.29535741060000004,2.05,0.01,2.0500243901,2.15,-0.294,2.1700082949,0.29,0.056,0.29535741060000004,1.8599999999999999,-0.35000000000000003,1.8926436537
2019-05-22 09:00:00,2.4745,0.8495,2.6162569637,0.29450000000000004,0.0495,0.2986310433,2.18,0.8,2.3221541723,2.1545,-1.0105,2.3797017670000002,0.29450000000000004,0.0495,0.2986310433,1.8599999999999999,-1.06,2.1408409563
2019-05-22 09:30:00,2.5765000000000002,0.976,2.7551639243,0.29650000000000004,0.046,0.3000470796,2.2800000000000002,0.93,2.4623769005,2.2465,-1.074,2.4900277609,0.29650000000000004,0.046,0.3000470796,1.9500000000000002,-1.12,2.2487552112
2019-05-22 10:00:00,2.654,0.976,2.8277715608,0.28400000000000003,0.046,0.2877012339,2.37,0.93,2.5459379411,2.324,-1.074,2.5601664008,0.28400000000000003,0.046,0.2877012339,2.04,-1.12,2.3272301132
2019-05-22 10:30:00,2.6105,1.0005,2.7956592246,0.29050000000000004,0.0405,0.29330956340000003,2.32,0.96,2.5107767722,2.2805,-1.0795,2.5230934386,0.29050000000000004,0.0405,0.29330956340000003,1.99,-1.12,2.2835279722
2019-05-22 11:00:00,2.5465,0.9440000000000001,2.7158420886,0.24650000000000002,0.044,0.25039618610000003,2.3,0.9,2.469817807,2.3865,-1.046,2.6056665654,0.24650000000000002,0.044,0.25039618610000003,2.14,-1.09,2.4016036309
2019-05-22 11:30:00,2.5575,0.934,2.7227122966,0.0575,0.034,0.0668000749,2.5,0.9,2.6570660511,2.4775,-1.016,2.6777345369,0.0575,0.034,0.0668000749,2.42,-1.05,2.6379727065000003
2019-05-22 12:00:00,2.4575,0.892,2.6143776028,0.20750000000000002,0.032,0.2099529709,2.25,0.86,2.4087548651,2.6275,-0.978,2.8036120006000003,0.20750000000000002,0.032,0.2099529709,2.42,-1.01,2.6223081435999998
2019-05-22 12:30:00,2.4735,0.8995000000000001,2.6319769186,0.3235,0.0395,0.3259025928,2.15,0.86,2.3156208671,2.6535,-0.9705,2.8254083776,0.3235,0.0395,0.3259025928,2.33,-1.01,2.5394881374000002
2019-05-22 13:00:00,2.416,0.863,2.5655067726,0.306,0.043000000000000003,0.3090064724,2.11,0.8200000000000001,2.2637358503,2.586,-0.997,2.7715347734,0.306,0.043000000000000003,0.3090064724,2.2800000000000002,-1.04,2.5059928172
2019-05-22 13:30:00,2.386,0.8575,2.5354096809,0.326,0.0375,0.3281497372,2.06,0.8200000000000001,2.2172054483,2.566,-1.0025,2.7548797161,0.326,0.0375,0.3281497372,2.24,-1.04,2.4696558465000003
2019-05-22 14:00:00,2.2795,0.855,2.4345729092,0.3395,0.035,0.3412993554,1.94,0.8200000000000001,2.1061813787,2.4595000000000002,-1.005,2.6569089653,0.3395,0.035,0.3412993554,2.12,-1.04,2.3613555429
2019-05-22 14:30:00,2.2439999999999998,0.8495,2.3994137305,0.364,0.029500000000000002,0.3651934419,1.88,0.8200000000000001,2.0510485123,2.424,-1.0105,2.6261923482,0.364,0.029500000000000002,0.3651934419,2.06,-1.04,2.3076394866
2019-05-22 15:00:00,2.2720000000000002,0.8525,2.4266726706,0.362,0.0325,0.3634559808,1.9100000000000001,0.8200000000000001,2.0785812469,2.442,-1.0075,2.6416699737,0.362,0.0325,0.3634559808,2.08,-1.04,2.3255106966
2019-05-22 15:30:00,2.3595,0.8025,2.4922372479,0.4295,0.0125,0.4296818591,1.9300000000000002,0.79,2.085425616,2.5095,-0.9375,2.6788983743,0.4295,0.0125,0.4296818591,2.08,-0.9500000000000001,2.2866788144
2019-05-22 16:00:00,2.348,0.8170000000000001,2.4860798459,0.338,0.027,0.33907668750000003,2.01,0.79,2.1596759016,2.518,-0.923,2.6818376163,0.338,0.027,0.33907668750000003,2.18,-0.9500000000000001,2.3780033642
2019-05-22 16:30:00,2.3615,0.809,2.4962298071,0.3715,0.019,0.3719855508,1.99,0.79,2.1410744966,2.5515,-0.931,2.7160473578,0.3715,0.019,0.3719855508,2.18,-0.9500000000000001,2.3780033642
2019-05-22 17:00:00,2.3495,0.7645000000000001,2.4707509992,0.35950000000000004,0.0245,0.360333873,1.99,0.74,2.1231344753,2.5395,-0.9255,2.7028892874,0.35950000000000004,0.0245,0.360333873,2.18,-0.9500000000000001,2.3780033642
2019-05-22 17:30:00,2.3455,0.727,2.4555853172,0.3955,0.027,0.3964205469,1.9500000000000002,0.7000000000000001,2.0718349355,2.5255,-0.993,2.7137058149,0.3955,0.027,0.3964205469,2.13,-1.02,2.3616307925
2019-05-22 18:00:00,2.347,0.7025,2.4498806604,0.377,0.0325,0.378398269,1.97,0.67,2.0808171472,2.527,-1.0075,2.7204384297,0.377,0.0325,0.378398269,2.15,-1.04,2.3883257734
2019-05-22 18:30:00,2.3095,0.6965,2.4122401414,0.3995,0.026500000000000003,0.4003779464,1.9100000000000001,0.67,2.0241047404,2.4895,-1.0135,2.6878974125,0.3995,0.026500000000000003,0.4003779464,2.09,-1.04,2.3344592522
2019-05-22 19:00:00,2.193,0.6325000000000001,2.2823902493,0.433,0.0125,0.4331803897,1.76,0.62,1.8660117899,2.383,-1.0775,2.6152811034,0.433,0.0125,0.4331803897,1.9500000000000002,-1.09,2.2339650848
2019-05-22 19:30:00,2.3835,0.6675,2.475202719,0.4335,0.0175,0.43385308570000003,1.9500000000000002,0.65,2.0554804791,2.5735,-1.0125,2.7655123395,0.4335,0.0175,0.43385308570000003,2.14,-1.03,2.3749736841
2019-05-22 20:00:00,2.3865,0.67,2.4787662758,0.4365,0.02,0.43695794990000003,1.9500000000000002,0.65,2.0554804791,2.5765000000000002,-1.04,2.7784802051,0.4365,0.02,0.43695794990000003,2.14,-1.06,2.3881373495
2019-05-22 20:30:00,2.3175,0.6715,2.4128237607000003,0.4675,0.021500000000000002,0.4679941239,1.85,0.65,1.9608671550999999,2.4975,-1.0385,2.7048084036,0.4675,0.021500000000000002,0.4679941239,2.03,-1.06,2.2900873346
2019-05-22 21:00:00,2.213,0.6485000000000001,2.3060618487,0.493,0.018500000000000003,0.4933469874,1.72,0.63,1.8317477992,2.393,-1.0715,2.6219384527000003,0.493,0.018500000000000003,0.4933469874,1.9,-1.09,2.1904565734
2019-05-22 21:30:00,2.214,0.6565000000000001,2.3092830597000003,0.454,0.026500000000000003,0.4547727454,1.76,0.63,1.8693581786000002,2.384,-1.0635,2.6104574791,0.454,0.026500000000000003,0.4547727454,1.9300000000000002,-1.09,2.2165288178
2019-05-22 22:00:00,2.1095,0.6285000000000001,2.2011366382,0.3895,0.0385,0.3913981349,1.72,0.59,1.8183783985000002,2.2895,-1.0915,2.5363719167000003,0.3895,0.0385,0.3913981349,1.9,-1.13,2.2106333934
2019-05-22 22:30:00,2.004,0.631,2.1009942884,0.374,0.041,0.3762406145,1.63,0.59,1.7334935823,2.184,-1.119,2.4539798288,0.374,0.041,0.3762406145,1.81,-1.16,2.1498139454
2019-05-22 23:00:00,1.8695,0.633,1.9737576472,0.35950000000000004,0.043000000000000003,0.3620624946,1.51,0.59,1.6211724153,2.0395,-1.137,2.3350223232,0.35950000000000004,0.043000000000000003,0.3620624946,1.6800000000000002,-1.18,2.0529978081
2019-05-22 23:30:00,1.6445,-0.0555,1.6454362643,0.34450000000000003,0.044500000000000005,0.3473622029,1.3,-0.1,1.303840481,1.8845,-0.48550000000000004,1.9460345578,0.34450000000000003,0.044500000000000005,0.3473622029,1.54,-0.53,1.6286497475
2019-05-23 00:00:00,1.611,0.582,1.7129054264999999,0.35100000000000003,0.042,0.3535038897,1.26,0.54,1.3708391591,1.751,-1.158,2.0992772566,0.35100000000000003,0.042,0.3535038897,1.4,-1.2,1.8439088915
2019-05-23 00:30:00,1.4595,0.0325,1.4598618085,0.34950000000000003,0.0425,0.35207456600000003,1.11,-0.01,1.1100450441,1.6695,-0.6375000000000001,1.7870748445,0.34950000000000003,0.0425,0.35207456600000003,1.32,-0.68,1.4848568955
2019-05-23 01:00:00,1.3695,-0.304,1.4028350758,0.34950000000000003,0.046,0.3525141841,1.02,-0.35000000000000003,1.0783784122,1.5895000000000001,-0.304,1.6183096892000002,0.34950000000000003,0.046,0.3525141841,1.24,-0.35000000000000003,1.2884486796
2019-05-23 01:30:00,1.241,0.0685,1.2428890739,0.35100000000000003,0.0485,0.3543349404,0.89,0.02,0.8902246907,1.421,-0.7315,1.5982281596,0.35100000000000003,0.0485,0.3543349404,1.07,-0.78,1.3241223508
2019-05-23 02:00:00,1.321,0.503,1.4135239651,0.35100000000000003,0.053,0.3549788726,0.97,0.45,1.0692988357,1.441,-1.137,1.8355516882,0.35100000000000003,0.053,0.3549788726,1.09,-1.19,1.6137533888000002
2019-05-23 02:30:00,1.322,0.4955,1.4118088575,0.352,0.0455,0.3549285139,0.97,0.45,1.0692988357,1.442,-1.1445,1.840990019,0.352,0.0455,0.3549285139,1.09,-1.19,1.6137533888000002
2019-05-23 03:00:00,1.322,0.4955,1.4118088575,0.352,0.0455,0.3549285139,0.97,0.45,1.0692988357,1.412,-1.1445,1.8175874806999999,0.352,0.0455,0.3549285139,1.06,-1.19,1.5936436239
