Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-05-23 03:30:00,1.324,0.5305,1.4263261373,0.354,0.0505,0.3575839062,0.97,0.48,1.082266141,1.4140000000000001,-1.1395,1.8160000688,0.354,0.0505,0.3575839062,1.06,-1.19,1.5936436239
2019-05-23 04:00:00,1.245,0.5025000000000001,1.3425837963,0.355,0.052500000000000005,0.35886104550000003,0.89,0.45,0.9972963451,1.345,-1.1375,1.7615139085,0.355,0.052500000000000005,0.35886104550000003,0.99,-1.19,1.5479664079000002
2019-05-23 04:30:00,1.3215,0.5295,1.4236335554,0.35150000000000003,0.0495,0.3549683084,0.97,0.48,1.082266141,1.4215,-1.1405,1.8224715361000001,0.35150000000000003,0.0495,0.3549683084,1.07,-1.19,1.6003124695
2019-05-23 05:00:00,1.342,0.533,1.4439712601,0.342,0.053,0.3460823601,1.0,0.48,1.1092339699,1.442,-1.117,1.8240211073,0.342,0.053,0.3460823601,1.1,-1.17,1.6058953889
2019-05-23 05:30:00,1.3685,0.5305,1.4677269841,0.3385,0.0505,0.3422462564,1.03,0.48,1.1363538181,1.4685000000000001,-1.1195,1.8465569312,0.3385,0.0505,0.3422462564,1.13,-1.17,1.6265915283
2019-05-23 06:00:00,1.3995,0.539,1.4997070547,0.3295,0.059000000000000004,0.3347405712,1.07,0.48,1.1727318534,1.5095,-1.111,1.8742761936,0.3295,0.059000000000000004,0.3347405712,1.18,-1.17,1.6617159805
2019-05-23 06:30:00,1.588,0.542,1.6779475557999999,0.298,0.062,0.3043813398,1.29,0.48,1.3764083696,1.728,-1.008,2.0005119345,0.298,0.062,0.3043813398,1.43,-1.07,1.7860011197999999
2019-05-23 07:00:00,1.697,-0.24750000000000003,1.714953425,0.297,0.0625,0.3035049423,1.4,-0.31,1.4339107364,1.957,-0.20750000000000002,1.9679698294999999,0.297,0.0625,0.3035049423,1.6600000000000001,-0.27,1.6818144963
2019-05-23 07:30:00,1.9535,0.1655,1.9604980235,0.29350000000000004,0.0555,0.2987013559,1.6600000000000001,0.11,1.6636405862,2.1935000000000002,-0.5445,2.2600713484,0.29350000000000004,0.0555,0.2987013559,1.9,-0.6000000000000001,1.9924858845000002
2019-05-23 08:00:00,2.037,-0.1565,2.043002998,0.277,0.053500000000000006,0.2821192124,1.76,-0.21,1.7724841325,2.347,-0.1965,2.3552115085,0.277,0.053500000000000006,0.2821192124,2.07,-0.25,2.085041966
2019-05-23 08:30:00,2.1235,0.449,2.1704500109,0.2635,0.049,0.2680172569,1.8599999999999999,0.4,1.9025246385,2.3635,-0.671,2.4569031829,0.2635,0.049,0.2680172569,2.1,-0.72,2.22
2019-05-23 09:00:00,2.2495,0.8365,2.3999963542,0.08950000000000001,0.036500000000000005,0.09665660870000001,2.16,0.8,2.3033888078,2.4295,-1.0135,2.6324233132,0.08950000000000001,0.036500000000000005,0.09665660870000001,2.34,-1.05,2.5647806924000003
2019-05-23 09:30:00,2.308,0.8325,2.4535525774,0.038,0.0325,0.050002499900000004,2.27,0.8,2.4068444071,2.478,-0.9975,2.6712338441,0.038,0.0325,0.050002499900000004,2.44,-1.03,2.6484901359
2019-05-23 10:00:00,2.3555,0.874,2.5124203967,0.035500000000000004,0.034,0.049155365900000005,2.32,0.84,2.4673872821,2.5355,-0.996,2.7241101758,0.035500000000000004,0.034,0.049155365900000005,2.5,-1.03,2.7038676003
2019-05-23 10:30:00,2.298,0.8725,2.4580602617,0.058,0.0325,0.0664849607,2.24,0.84,2.3923210487,2.478,-0.9975,2.6712338441,0.058,0.0325,0.0664849607,2.42,-1.03,2.6300760445
2019-05-23 11:00:00,2.333,0.8665,2.4887167878,0.093,0.026500000000000003,0.0967018614,2.24,0.84,2.3923210487,2.513,-1.0035,2.7059529283,0.093,0.026500000000000003,0.0967018614,2.42,-1.03,2.6300760445
2019-05-23 11:30:00,2.2845,0.8355,2.4324885406,0.1145,0.025500000000000002,0.1173051576,2.17,0.81,2.3162469644,2.4645,-0.9745,2.6501717869,0.1145,0.025500000000000002,0.1173051576,2.35,-1.0,2.5539185578
2019-05-23 12:00:00,2.3315,0.0005,2.3315000536,0.0915,0.030500000000000003,0.0964494686,2.24,-0.03,2.2402008838,2.6115,-0.0995,2.6133948228,0.0915,0.030500000000000003,0.0964494686,2.52,-0.13,2.5233509467
2019-05-23 12:30:00,2.3495,-0.084,2.3510011165,0.1095,0.026000000000000002,0.1125444357,2.24,-0.11,2.2426992665,2.6295,0.036000000000000004,2.6297464231000003,0.1095,0.026000000000000002,0.1125444357,2.52,0.01,2.5200198412
2019-05-23 13:00:00,2.2905,-0.08,2.2918966491,0.0805,0.03,0.0859083814,2.21,-0.11,2.2127358631,2.6005000000000003,0.04,2.600807615,0.0805,0.03,0.0859083814,2.52,0.01,2.5200198412
2019-05-23 13:30:00,2.3115,-0.0785,2.3128325707,0.051500000000000004,0.0315,0.0603696944,2.26,-0.11,2.2626754076,2.6115,0.0415,2.6118297226,0.051500000000000004,0.0315,0.0603696944,2.56,0.01,2.5600195312
2019-05-23 14:00:00,2.279,-0.1265,2.2825081051,0.129,0.0335,0.133278843,2.15,-0.16,2.1559452683,2.569,0.0835,2.5703566387,0.129,0.0335,0.133278843,2.44,0.05,2.4405122413
2019-05-23 14:30:00,2.2145,-0.1265,2.218110119,0.3045,0.0335,0.3063372325,1.9100000000000001,-0.16,1.9166898549,2.5045,0.0835,2.5058915579,0.3045,0.0335,0.3063372325,2.2,0.05,2.2005681085
2019-05-23 15:00:00,2.1385,-0.12350000000000001,2.142063141,0.2985,0.036500000000000005,0.30072329470000003,1.8399999999999999,-0.16,1.8469434209000002,2.4285,0.08650000000000001,2.4300400202,0.2985,0.036500000000000005,0.30072329470000003,2.13,0.05,2.1305867736
2019-05-23 15:30:00,2.325,-0.123,2.3282512751,0.305,0.017,0.3054734031,2.02,-0.14,2.0248456731,2.615,0.097,2.6167984256,0.305,0.017,0.3054734031,2.31,0.08,2.3113848663
2019-05-23 16:00:00,2.339,-0.134,2.3428352482,0.34900000000000003,0.006,0.34905157210000004,1.99,-0.14,1.9949185447,2.6390000000000002,0.08600000000000001,2.6404009165,0.34900000000000003,0.006,0.34905157210000004,2.29,0.08,2.2913969538
2019-05-23 16:30:00,2.348,-0.158,2.3533100093,0.328,0.002,0.32800609750000004,2.02,-0.16,2.0263267259,2.648,0.082,2.6492693332,0.328,0.002,0.32800609750000004,2.32,0.08,2.3213789006
2019-05-23 17:00:00,2.3545,-0.193,2.362396929,0.3345,0.007,0.3345732356,2.02,-0.2,2.0298768436,2.6545,-0.003,2.6545016952,0.3345,0.007,0.3345732356,2.32,-0.01,2.3200215516
2019-05-23 17:30:00,2.3175,-0.2005,2.3261570239,0.3375,0.0395,0.3398036198,1.98,-0.24,1.9944924166,2.6575,-0.060500000000000005,2.658188575,0.3375,0.0395,0.3398036198,2.32,-0.1,2.3221541723
2019-05-23 18:00:00,2.297,-0.21,2.3065795022,0.387,0.03,0.3881610491,1.9100000000000001,-0.24,1.9250194804,2.637,-0.07,2.6379289225,0.387,0.03,0.3881610491,2.25,-0.1,2.2522211259000002
2019-05-23 18:30:00,2.377,-0.157,2.3821792544,0.537,0.003,0.5370083798,1.8399999999999999,-0.16,1.8469434209000002,2.717,-0.137,2.7204518007000003,0.537,0.003,0.5370083798,2.18,-0.14,2.1844907873
2019-05-23 19:00:00,2.1865,-0.22,2.1975400451000002,0.5965,-0.01,0.5965838164,1.5899999999999999,-0.21,1.6038079686,2.5265,-0.18,2.5329039165,0.5965,-0.01,0.5965838164,1.9300000000000002,-0.17,1.9374725805000002
2019-05-23 19:30:00,2.284,-0.171,2.2903923245,0.624,-0.011,0.6240969476,1.6600000000000001,-0.16,1.6676930173,2.634,-0.161,2.6389158759,0.624,-0.011,0.6240969476,2.01,-0.15,2.0155892439
2019-05-23 20:00:00,2.2105,-0.17400000000000002,2.2173376491,0.6505000000000001,-0.014,0.6506506359,1.56,-0.16,1.5681836627,2.5705,-0.164,2.5757263539,0.6505000000000001,-0.014,0.6506506359,1.92,-0.15,1.9258504615
2019-05-23 20:30:00,2.204,-0.1985,2.212920751,0.754,-0.0385,0.7549822846,1.45,-0.16,1.4588008774,2.544,-0.1885,2.5509739807000003,0.754,-0.0385,0.7549822846,1.79,-0.15,1.7962739212
2019-05-23 21:00:00,2.19,-0.2025,2.1993422312,0.6000000000000001,-0.0025,0.6000052083,1.5899999999999999,-0.2,1.6025292509,2.5300000000000002,-0.1925,2.537312801,0.6000000000000001,-0.0025,0.6000052083,1.9300000000000002,-0.19,1.9393297811
2019-05-23 21:30:00,2.1155,-0.17550000000000002,2.1227671799,0.4355,0.0245,0.43618860600000003,1.6800000000000002,-0.2,1.6918628786,2.4555,-0.1955,2.4632702856,0.4355,0.0245,0.43618860600000003,2.02,-0.22,2.0319448811
2019-05-23 22:00:00,2.126,-0.122,2.1294975933,0.516,0.008,0.5160620118,1.6099999999999999,-0.13,1.6152399203,2.446,-0.302,2.4645729853000002,0.516,0.008,0.5160620118,1.9300000000000002,-0.31,1.9547378341
2019-05-23 22:30:00,2.0005,0.631,2.0976561324,0.6005,-0.009000000000000001,0.6005674400000001,1.4,0.64,1.5393505124,2.2105,-1.119,2.4775938428,0.6005,-0.009000000000000001,0.6005674400000001,1.6099999999999999,-1.11,1.9555561869
2019-05-23 23:00:00,1.875,0.617,1.9739083059,0.665,-0.023,0.6653976255,1.21,0.64,1.3688316186,2.075,-1.133,2.3641730055,0.665,-0.023,0.6653976255,1.4100000000000001,-1.11,1.7944915714
2019-05-23 23:30:00,1.6835,0.3345,1.7164097703999999,0.6135,-0.0155,0.6136957715,1.07,0.35000000000000003,1.1257886125,1.9135,-0.8855000000000001,2.1084573745,0.6135,-0.0155,0.6136957715,1.3,-0.87,1.5642570121000001
2019-05-24 00:00:00,1.581,-0.3185,1.6127626143,0.5710000000000001,-0.0085,0.5710632627000001,1.01,-0.31,1.0565036678,1.871,-0.2485,1.8874303298,0.5710000000000001,-0.0085,0.5710632627000001,1.3,-0.24,1.3219682296
2019-05-24 00:30:00,1.4725000000000001,0.224,1.4894402472000001,0.4625,0.014,0.4627118434,1.01,0.21,1.0316006979,1.6825,-0.836,1.8787501830000002,0.4625,0.014,0.4627118434,1.22,-0.85,1.4869095467
2019-05-24 01:00:00,1.411,0.5875,1.5284231253,0.451,0.0175,0.4513393956,0.96,0.5700000000000001,1.116467644,1.5710000000000002,-1.2125,1.984489166,0.451,0.0175,0.4513393956,1.12,-1.23,1.6635203636
2019-05-24 01:30:00,1.2469999999999999,0.612,1.3890835108,0.437,0.022,0.4375534253,0.81,0.59,1.0020977996,1.407,-1.268,1.894062565,0.437,0.022,0.4375534253,0.97,-1.29,1.6140012392
2019-05-24 02:00:00,1.3555000000000001,0.615,1.4884909304,0.42550000000000004,0.025,0.4262337973,0.93,0.59,1.1013627922,1.5055,-1.245,1.9536005860999999,0.42550000000000004,0.025,0.4262337973,1.08,-1.27,1.6671232708
2019-05-24 02:30:00,1.2650000000000001,0.257,1.2908423606000001,0.455,0.017,0.45531747170000003,0.81,0.24,0.8448076704,1.445,-0.893,1.6986683019000002,0.455,0.017,0.45531747170000003,0.99,-0.91,1.3446932736
2019-05-24 03:00:00,1.2185,-0.28450000000000003,1.2512723524,0.4585,0.0155,0.4587619208,0.76,-0.30000000000000004,0.8170679286,1.4485000000000001,-0.34450000000000003,1.4889031197,0.4585,0.0155,0.4587619208,0.99,-0.36,1.053422992
2019-05-24 03:30:00,1.2925,-0.28200000000000003,1.3229059868,0.4525,0.018000000000000002,0.4528578695,0.84,-0.30000000000000004,0.8919641248,1.5325,-0.342,1.5701975194000002,0.4525,0.018000000000000002,0.4528578695,1.08,-0.36,1.1384199577
2019-05-24 04:00:00,1.174,-0.34,1.2222422019,0.434,0.02,0.4344605851,0.74,-0.36,0.8229216245000001,1.3940000000000001,-0.31,1.4280532203,0.434,0.02,0.4344605851,0.96,-0.33,1.0151354589
2019-05-24 04:30:00,1.245,-0.34400000000000003,1.2916504945,0.445,0.016,0.4452875475,0.8,-0.36,0.877268488,1.465,-0.274,1.4904029656,0.445,0.016,0.4452875475,1.02,-0.29,1.0604244433
2019-05-24 05:00:00,1.2035,-0.3365,1.2496577531,0.4035,0.0235,0.4041837453,0.8,-0.36,0.877268488,1.4235,-0.2665,1.4482315077,0.4035,0.0235,0.4041837453,1.02,-0.29,1.0604244433
2019-05-24 05:30:00,1.2745,-0.3385,1.3186858989,0.4345,0.021500000000000002,0.435031608,0.84,-0.36,0.9138927727,1.4945,-0.2685,1.5184276407000001,0.4345,0.021500000000000002,0.435031608,1.06,-0.29,1.0989540482
2019-05-24 06:00:00,1.3255,-0.3305,1.3660821718,0.41550000000000004,0.029500000000000002,0.4165459158,0.91,-0.36,0.9786214794,1.5554999999999999,-0.2605,1.5771621667,0.41550000000000004,0.029500000000000002,0.4165459158,1.1400000000000001,-0.29,1.1763077829
2019-05-24 06:30:00,1.392,-0.2215,1.4095127704000001,0.372,0.0385,0.373986965,1.02,-0.26,1.0526157894,1.6520000000000001,-0.3015,1.6792874233,0.372,0.0385,0.373986965,1.28,-0.34,1.3243866505
2019-05-24 07:00:00,1.6139999999999999,-0.1245,1.6187946905000001,0.34400000000000003,0.0455,0.3469960374,1.27,-0.17,1.2813274367,1.8940000000000001,-0.34450000000000003,1.9250756479,0.34400000000000003,0.0455,0.3469960374,1.55,-0.39,1.5983116092
2019-05-24 07:30:00,1.9005,0.763,2.0479426872,0.35050000000000003,0.043000000000000003,0.3531278097,1.55,0.72,1.7090640714,2.1105,-1.177,2.416513863,0.35050000000000003,0.043000000000000003,0.3531278097,1.76,-1.22,2.141494805
2019-05-24 08:00:00,1.9405000000000001,-0.059000000000000004,1.9413967266,0.3105,0.051000000000000004,0.3146605314,1.63,-0.11,1.6337074401,2.2605,-0.299,2.2801888628,0.3105,0.051000000000000004,0.3146605314,1.9500000000000002,-0.35000000000000003,1.9811612755999999
2019-05-24 08:30:00,2.132,0.5145000000000001,2.1932018261,0.292,0.044500000000000005,0.2953713764,1.8399999999999999,0.47000000000000003,1.8990787240000002,2.402,-0.7455,2.5150296718,0.292,0.044500000000000005,0.2953713764,2.11,-0.79,2.2530423875
2019-05-24 09:00:00,2.114,-0.047,2.1145224047,0.274,0.043000000000000003,0.277353565,1.8399999999999999,-0.09,1.842199772,2.484,-0.157,2.4889566087,0.274,0.043000000000000003,0.277353565,2.21,-0.2,2.2190313202
2019-05-24 09:30:00,2.242,-0.043500000000000004,2.2424219607,0.252,0.0465,0.25625426830000003,1.99,-0.09,1.9920341363,2.602,-0.1535,2.6065237866,0.252,0.0465,0.25625426830000003,2.35,-0.2,2.358495283
2019-05-24 10:00:00,2.2815,-0.084,2.2830458274,0.24150000000000002,0.026000000000000002,0.24289555370000002,2.04,-0.11,2.0429635337,2.6715,-0.134,2.6748585477,0.24150000000000002,0.026000000000000002,0.24289555370000002,2.43,-0.16,2.4352617929
2019-05-24 10:30:00,2.235,-0.10450000000000001,2.2374416752,0.265,0.0455,0.2688777603,1.97,-0.15,1.9757024067,2.645,-0.0745,2.6460489886,0.265,0.0455,0.2688777603,2.38,-0.12,2.3830232899
2019-05-24 11:00:00,2.235,-0.101,2.237280939,0.265,0.049,0.2694921149,1.97,-0.15,1.9757024067,2.645,-0.07100000000000001,2.6459527585,0.265,0.049,0.2694921149,2.38,-0.12,2.3830232899
2019-05-24 11:30:00,2.3295,-0.0555,2.3301610459,0.2695,0.044500000000000005,0.2731492266,2.06,-0.1,2.0624257562,2.7295,-0.035500000000000004,2.7297308475,0.2695,0.044500000000000005,0.2731492266,2.46,-0.08,2.4613004693000002
2019-05-24 12:00:00,2.336,-0.0745,2.3371876797,0.366,0.025500000000000002,0.3668872443,1.97,-0.1,1.9725364382000001,2.746,-0.0545,2.7465407789,0.366,0.025500000000000002,0.3668872443,2.38,-0.08,2.3813441582
2019-05-24 12:30:00,2.429,-0.078,2.4302520445,0.389,0.022,0.3896216113,2.04,-0.1,2.0424495098,2.839,-0.058,2.8395924003,0.389,0.022,0.3896216113,2.45,-0.08,2.4513057745
2019-05-24 13:00:00,2.365,-0.0785,2.3663024426,0.385,0.021500000000000002,0.3855998574,1.98,-0.1,1.9825236442,2.775,-0.0585,2.7756165531,0.385,0.021500000000000002,0.3855998574,2.39,-0.08,2.3913385373000002
2019-05-24 13:30:00,2.3875,-0.075,2.38867772,0.3775,0.025,0.37832690890000004,2.01,-0.1,2.0124860248,2.7975,-0.055,2.7980406091,0.3775,0.025,0.37832690890000004,2.42,-0.08,2.421321953
2019-05-24 14:00:00,2.3435,-0.098,2.3455481769,0.29350000000000004,0.042,0.2964898818,2.05,-0.14,2.0547749268,2.7535,-0.038,2.7537621992,0.29350000000000004,0.042,0.2964898818,2.46,-0.08,2.4613004693000002
2019-05-24 14:30:00,2.4195,-0.10400000000000001,2.4217341411,0.28950000000000004,0.036000000000000004,0.2917297551,2.13,-0.14,2.1345959805,2.5095,-0.084,2.5109054642,0.28950000000000004,0.036000000000000004,0.2917297551,2.22,-0.12,2.2232408776
2019-05-24 15:00:00,2.423,-0.14300000000000002,2.4272161008,0.333,-0.003,0.3330135132,2.09,-0.14,2.094683747,2.473,-0.123,2.476056946,0.333,-0.003,0.3330135132,2.14,-0.12,2.1433618453
2019-05-24 15:30:00,2.456,-0.1385,2.4599020814,0.396,-0.018500000000000003,0.39643189830000003,2.06,-0.12,2.0634921856,2.5060000000000002,-0.1085,2.5083477131,0.396,-0.018500000000000003,0.39643189830000003,2.11,-0.09,2.111918559
2019-05-24 16:00:00,2.5195,-0.163,2.5247671675,0.3395,-0.023,0.340278195,2.18,-0.14,2.1844907873,2.5695,-0.113,2.5719835244,0.3395,-0.023,0.340278195,2.23,-0.09,2.2318154046
2019-05-24 16:30:00,2.5945,-0.1495,2.5988036671,0.3745,-0.029500000000000002,0.37566008570000003,2.22,-0.12,2.2232408776,2.6345,-0.11950000000000001,2.6372088465,0.3745,-0.029500000000000002,0.37566008570000003,2.26,-0.09,2.2617913255
2019-05-24 17:00:00,2.6435,-0.1335,2.6468688105,0.4535,-0.043500000000000004,0.4555814966,2.19,-0.09,2.1918485349,2.7135,-0.1335,2.7167820119,0.4535,-0.043500000000000004,0.4555814966,2.26,-0.09,2.2617913255
2019-05-24 17:30:00,2.622,-0.1295,2.6251960403,0.432,-0.0395,0.4338020862,2.19,-0.09,2.1918485349,2.692,-0.1295,2.695113031,0.432,-0.0395,0.4338020862,2.26,-0.09,2.2617913255
2019-05-24 18:00:00,2.5725,-0.17400000000000002,2.5783778331000002,0.3825,-0.034,0.3840081379,2.19,-0.14,2.1944703233,2.6225,-0.124,2.6254299172,0.3825,-0.034,0.3840081379,2.24,-0.09,2.2418073066
2019-05-24 18:30:00,2.4655,-0.191,2.4728872295,0.3755,-0.031,0.37677745420000003,2.09,-0.16,2.0961154548,2.5155000000000003,-0.161,2.5206469904,0.3755,-0.031,0.37677745420000003,2.14,-0.13,2.143944962
2019-05-24 19:00:00,2.2415,-0.24,2.2543119238,0.3715,-0.03,0.3727093372,1.87,-0.21,1.8817545005,2.2915,-0.2,2.300211349,0.3715,-0.03,0.3727093372,1.92,-0.17,1.9275113489
2019-05-24 19:30:00,2.3795,-0.185,2.3866808019,0.3895,-0.035,0.3910693672,1.99,-0.15,1.9956452591,2.4295,-0.165,2.4350965587,0.3895,-0.035,0.3910693672,2.04,-0.13,2.0441379601
2019-05-24 20:00:00,2.3635,-0.1825,2.370535488,0.3735,-0.0325,0.3749113228,1.99,-0.15,1.9956452591,2.4135,-0.1625,2.4189643445,0.3735,-0.0325,0.3749113228,2.04,-0.13,2.0441379601
2019-05-24 20:30:00,2.312,-0.181,2.3190741687,0.352,-0.031,0.3533624202,1.96,-0.15,1.9657314160000001,2.362,-0.161,2.3674807285,0.352,-0.031,0.3533624202,2.01,-0.13,2.0141995929
2019-05-24 21:00:00,2.289,0.47650000000000003,2.3380704117,0.279,-0.0135,0.279326422,2.01,0.49,2.0688644228,2.239,-0.8935000000000001,2.4106976687,0.279,-0.0135,0.279326422,1.96,-0.88,2.1484878403
2019-05-24 21:30:00,2.283,0.7205,2.3939944131,0.273,-0.0095,0.273165243,2.01,0.73,2.1384573879,2.193,-1.1495,2.4760046951,0.273,-0.0095,0.273165243,1.92,-1.1400000000000001,2.2329352879
2019-05-24 22:00:00,2.2845,0.723,2.3961780506,0.2545,-0.007,0.254596249,2.03,0.73,2.1572667892,2.2145,-1.147,2.4939164481000002,0.2545,-0.007,0.254596249,1.96,-1.1400000000000001,2.267421443
2019-05-24 22:30:00,2.234,0.7005,2.3412510011,0.234,0.0005,0.2340005342,2.0,0.7000000000000001,2.11896201,2.164,-1.1395,2.4456811422999998,0.234,0.0005,0.2340005342,1.9300000000000002,-1.1400000000000001,2.2415396494
2019-05-24 23:00:00,2.0445,0.6960000000000001,2.1597213362,0.24450000000000002,-0.004,0.2445327176,1.8,0.7000000000000001,1.9313207916000001,1.9745,-1.174,2.2971561223,0.24450000000000002,-0.004,0.2445327176,1.73,-1.17,2.0884922791
2019-05-24 23:30:00,1.8435000000000001,0.65,1.9547358517000002,0.2335,0.0,0.2335,1.6099999999999999,0.65,1.7362603491000002,1.7735,-1.22,2.152603598,0.2335,0.0,0.2335,1.54,-1.22,1.9646882704
2019-05-25 00:00:00,1.7615,0.6930000000000001,1.8929160705,0.24150000000000002,-0.007,0.241601428,1.52,0.7000000000000001,1.6734395717,1.7015,-1.2770000000000001,2.1274001152,0.24150000000000002,-0.007,0.241601428,1.46,-1.27,1.9350710581000001
2019-05-25 00:30:00,1.5815000000000001,-0.1915,1.5930519452,0.2315,-0.0015,0.2315048596,1.35,-0.19,1.3633048082,1.6215000000000002,-0.41150000000000003,1.6729000269,0.2315,-0.0015,0.2315048596,1.3900000000000001,-0.41000000000000003,1.4492066795
2019-05-25 01:00:00,1.5205000000000002,-0.2575,1.5421499603000002,0.2305,0.0025,0.23051355710000002,1.29,-0.26,1.3159407281,1.5705,-0.34750000000000003,1.6084857786,0.2305,0.0025,0.23051355710000002,1.34,-0.35000000000000003,1.3849548729
2019-05-25 01:30:00,1.302,-0.28750000000000003,1.3333642601,0.232,0.0025,0.2320134694,1.07,-0.29,1.1086027242,1.342,-0.34750000000000003,1.3862612488,0.232,0.0025,0.2320134694,1.11,-0.35000000000000003,1.1638728453
2019-05-25 02:00:00,1.423,-0.28950000000000004,1.4521498717,0.243,0.0005,0.2430005144,1.18,-0.29,1.2151131635,1.483,-0.34950000000000003,1.5236270049,0.243,0.0005,0.2430005144,1.24,-0.35000000000000003,1.2884486796
2019-05-25 02:30:00,1.3255,-0.304,1.3599140598,0.3055,-0.014,0.3058206174,1.02,-0.29,1.0604244433,1.3855,-0.364,1.4325174519,0.3055,-0.014,0.3058206174,1.08,-0.35000000000000003,1.1352973179
2019-05-25 03:00:00,1.3105,-0.303,1.34507221,0.29050000000000004,-0.013000000000000001,0.2907907323,1.02,-0.29,1.0604244433,1.3705,-0.363,1.4177585302,0.29050000000000004,-0.013000000000000001,0.2907907323,1.08,-0.35000000000000003,1.1352973179
2019-05-25 03:30:00,1.3195000000000001,-0.293,1.3516394675,0.2495,-0.003,0.2495180354,1.07,-0.29,1.1086027242,1.3695,-0.353,1.4142627938,0.2495,-0.003,0.2495180354,1.12,-0.35000000000000003,1.173413823
2019-05-25 04:00:00,1.2335,-0.29150000000000004,1.2674756408,0.24350000000000002,-0.0015,0.2435046201,0.99,-0.29,1.0316006979,1.2835,-0.3915,1.341880956,0.24350000000000002,-0.0015,0.2435046201,1.04,-0.39,1.1107204869
2019-05-25 04:30:00,1.282,-0.294,1.3152794380000001,0.252,-0.004,0.252031744,1.03,-0.29,1.070046728,1.332,-0.374,1.3835100289,0.252,-0.004,0.252031744,1.08,-0.37,1.1416216536000001
2019-05-25 05:00:00,1.3335,-0.3055,1.3680469656,0.3035,-0.0155,0.3038955413,1.03,-0.29,1.070046728,1.3835,-0.35550000000000004,1.4284440836,0.3035,-0.0155,0.3038955413,1.08,-0.34,1.1322543884
2019-05-25 05:30:00,1.3295,-0.33,1.369843148,0.3195,-0.02,0.32012536610000003,1.01,-0.31,1.0565036678,1.3695,-0.31,1.4041475172,0.3195,-0.02,0.32012536610000003,1.05,-0.29,1.0893117093
2019-05-25 06:00:00,1.361,-0.324,1.3990343098,0.291,-0.014,0.2913365751,1.07,-0.31,1.1140017953,1.401,-0.304,1.4336028041,0.291,-0.014,0.2913365751,1.11,-0.29,1.1472575997
2019-05-25 06:30:00,1.4605000000000001,-0.29250000000000004,1.489502098,0.3405,-0.022500000000000003,0.3412425823,1.12,-0.27,1.1520850663,1.5005000000000002,-0.2725,1.5250431141,0.3405,-0.022500000000000003,0.3412425823,1.16,-0.25,1.1866338947
2019-05-25 07:00:00,1.5865,-0.2795,1.6109321836000001,0.3665,-0.029500000000000002,0.36768532740000004,1.22,-0.25,1.245351356,1.6265,-0.2495,1.6455249922,0.3665,-0.029500000000000002,0.36768532740000004,1.26,-0.22,1.2790621564
2019-05-25 07:30:00,1.725,-0.2715,1.7462351646,0.325,-0.021500000000000002,0.32571037750000004,1.4,-0.25,1.4221462652999999,1.7650000000000001,-0.24150000000000002,1.7814452699999999,0.325,-0.021500000000000002,0.32571037750000004,1.44,-0.22,1.4567086188
2019-05-25 08:00:00,1.7485,-0.2575,1.7673591882,0.2685,-0.007500000000000001,0.26860472820000003,1.48,-0.25,1.5009663554000001,1.7885,-0.2275,1.8029111182,0.2685,-0.007500000000000001,0.26860472820000003,1.52,-0.22,1.5358385332
2019-05-25 08:30:00,1.9180000000000001,-0.1615,1.9247873259000001,0.248,-0.0015,0.24800453620000001,1.67,-0.16,1.677647162,1.968,-0.2715,1.9866394363,0.248,-0.0015,0.24800453620000001,1.72,-0.27,1.7410628938000001
2019-05-25 09:00:00,2.027,-0.1245,2.0308198468,0.257,-0.0045000000000000005,0.2570393939,1.77,-0.12,1.774063133,2.087,-0.2745,2.1049748811,0.257,-0.0045000000000000005,0.2570393939,1.83,-0.27,1.8498108011
2019-05-25 09:30:00,2.1465,-0.0645,2.1474688589,0.2265,0.0055000000000000005,0.22656676720000002,1.92,-0.07,1.9212756179000001,2.2165,-0.28450000000000003,2.2346839821,0.2265,0.0055000000000000005,0.22656676720000002,1.99,-0.29,2.0110196419
2019-05-25 10:00:00,2.209,-0.0635,2.2099124983,0.23900000000000002,0.006500000000000001,0.2390883728,1.97,-0.07,1.9712432625,2.269,-0.28350000000000003,2.2866423529,0.23900000000000002,0.006500000000000001,0.2390883728,2.03,-0.29,2.0506096654
2019-05-25 10:30:00,2.1235,-0.03,2.1237119037,0.4035,0.04,0.4054778046,1.72,-0.07,1.7214238293,2.1935000000000002,-0.32,2.2167188026,0.4035,0.04,0.4054778046,1.79,-0.36,1.8258422714
2019-05-25 11:00:00,2.1535,0.2805,2.1716911613,0.4335,0.030500000000000003,0.4345716282,1.72,0.25,1.7380736463000002,2.2235,-0.6495000000000001,2.3164201907,0.4335,0.030500000000000003,0.4345716282,1.79,-0.68,1.9148106956
2019-05-25 11:30:00,2.185,0.8895000000000001,2.3591174727,0.425,0.029500000000000002,0.42602259330000003,1.76,0.86,1.9588772294,2.135,-1.2405,2.4692236128,0.425,0.029500000000000002,0.42602259330000003,1.71,-1.27,2.130023474
2019-05-25 12:00:00,2.1945,0.88,2.3643667757,0.4645,0.02,0.4649303711,1.73,0.86,1.9319679086,2.1545,-1.25,2.4908573323,0.4645,0.02,0.4649303711,1.69,-1.27,2.1140009461
2019-05-25 12:30:00,2.198,0.8965000000000001,2.3737978537,0.528,0.006500000000000001,0.5280400080000001,1.67,0.89,1.8923530326,2.158,-1.2235,2.4807088201000003,0.528,0.006500000000000001,0.5280400080000001,1.63,-1.23,2.0420088149
2019-05-25 13:00:00,2.129,0.8835000000000001,2.3050408347999998,0.459,0.0235,0.45960118580000003,1.67,0.86,1.8784301957,2.109,-1.2465,2.4498251468,0.459,0.0235,0.45960118580000003,1.65,-1.27,2.0821623376
2019-05-25 13:30:00,2.1415,0.87,2.3114762058,0.5315,0.01,0.5315940651000001,1.6099999999999999,0.86,1.8252944968,2.1015,-1.26,2.4502861568,0.5315,0.01,0.5315940651000001,1.57,-1.27,2.0193563331
2019-05-25 14:00:00,2.04,0.8775000000000001,2.220722011,0.49,0.0175,0.4903124004,1.55,0.86,1.7725969649,2.01,-1.2525,2.3683023983,0.49,0.0175,0.4903124004,1.52,-1.27,1.9807321879000002
2019-05-25 14:30:00,2.0875,0.9045000000000001,2.2750332965,0.5575,0.0045000000000000005,0.5575181611,1.53,0.9,1.7750774631000001,2.0475,-1.2655,2.4070202533,0.5575,0.0045000000000000005,0.5575181611,1.49,-1.27,1.9578048932
2019-05-25 15:00:00,2.049,0.8935000000000001,2.2353396274,0.589,-0.006500000000000001,0.5890358648,1.46,0.9,1.7151093259999999,2.009,-1.2765,2.3802380658,0.589,-0.006500000000000001,0.5890358648,1.42,-1.27,1.9050721771
2019-05-25 15:30:00,1.9785,0.8645,2.1591254016,0.7185,-0.035500000000000004,0.7193764661000001,1.26,0.9,1.5484185481,1.9485000000000001,-1.2755,2.3288521851,0.7185,-0.035500000000000004,0.7193764661000001,1.23,-1.24,1.7465680634
2019-05-25 16:00:00,1.9965000000000002,0.875,2.1798250503,0.8065,-0.055,0.8083732121,1.19,0.93,1.5102979838000001,1.9665,-1.295,2.3546012932,0.8065,-0.055,0.8083732121,1.16,-1.24,1.6979988221
2019-05-25 16:30:00,2.02,0.878,2.2025630524,0.79,-0.052000000000000005,0.7917095427,1.23,0.93,1.5420116731,1.99,-1.292,2.3726280787,0.79,-0.052000000000000005,0.7917095427,1.2,-1.24,1.7255723688
2019-05-25 17:00:00,2.0975,0.8485,2.2626220409,0.6675,-0.021500000000000002,0.6678461649,1.43,0.87,1.6738578195,2.0575,-1.2815,2.423953073,0.6675,-0.021500000000000002,0.6678461649,1.3900000000000001,-1.26,1.8760863520000002
2019-05-25 17:30:00,2.083,0.851,2.2501311073,0.523,0.001,0.5230009560000001,1.56,0.85,1.7765415841,2.043,-1.289,2.415651051,0.523,0.001,0.5230009560000001,1.52,-1.29,1.9936148073000002
2019-05-25 18:00:00,2.0645,0.843,2.2299796524,0.4645,-0.007,0.4645527419,1.6,0.85,1.8117670932,2.0245,-1.297,2.404331352,0.4645,-0.007,0.4645527419,1.56,-1.29,2.0242776489
2019-05-25 18:30:00,2.0475,0.8140000000000001,2.2033729258,0.5075000000000001,-0.036000000000000004,0.5087752451,1.54,0.85,1.7590054008,2.0075,-1.326,2.4058953115,0.5075000000000001,-0.036000000000000004,0.5087752451,1.5,-1.29,1.9784084513
2019-05-25 19:00:00,2.058,0.8135,2.2129496718,0.398,-0.036500000000000005,0.39967017650000003,1.6600000000000001,0.85,1.8649664876,2.018,-1.3265,2.4149381462,0.398,-0.036500000000000005,0.39967017650000003,1.62,-1.29,2.0708693827
2019-05-25 19:30:00,1.9945,0.8665,2.1745924906,0.3745,-0.0335,0.37599534570000004,1.62,0.9,1.8532134254,1.9645000000000001,-1.3935,2.408547799,0.3745,-0.0335,0.37599534570000004,1.5899999999999999,-1.3599999999999999,2.0922953902
2019-05-25 20:00:00,1.9795,0.836,2.1487941386,0.5395,-0.064,0.5432828453,1.44,0.9,1.6981166038,1.9495,-1.404,2.4024500515,0.5395,-0.064,0.5432828453,1.4100000000000001,-1.34,1.9451735141
2019-05-25 20:30:00,1.972,0.758,2.1126637215,0.802,-0.14200000000000002,0.8144740634000001,1.17,0.9,1.4761097520000002,1.932,-1.362,2.3638248666,0.802,-0.14200000000000002,0.8144740634000001,1.13,-1.22,1.6629191201
2019-05-25 21:00:00,1.9075000000000002,0.769,2.0566762628,0.6575000000000001,-0.101,0.6652121842000001,1.25,0.87,1.5229576488,1.8675000000000002,-1.361,2.3108174419,0.6575000000000001,-0.101,0.6652121842000001,1.21,-1.26,1.7469115604
2019-05-25 21:30:00,1.912,0.755,2.0556675315,0.352,-0.025,0.3528866674,1.56,0.78,1.7441330224,1.862,-1.375,2.3146639065,0.352,-0.025,0.3528866674,1.51,-1.35,2.0254875956
2019-05-25 22:00:00,1.9535,0.7715000000000001,2.1003272364,0.5235000000000001,-0.0585,0.5267584836,1.43,0.8300000000000001,1.6534206966,1.9135,-1.3585,2.3467007692,0.5235000000000001,-0.0585,0.5267584836,1.3900000000000001,-1.3,1.9031815468
2019-05-25 22:30:00,1.9165,0.686,2.0355756557,0.4365,-0.044,0.43871203540000003,1.48,0.73,1.6502424063999999,1.8765,-1.304,2.2850969892,0.4365,-0.044,0.43871203540000003,1.44,-1.26,1.9134262463
2019-05-25 23:00:00,1.7690000000000001,-0.259,1.7878596142,0.379,-0.039,0.3810013123,1.3900000000000001,-0.22,1.407302384,1.819,-0.34900000000000003,1.8521776373,0.379,-0.039,0.3810013123,1.44,-0.31,1.4729901561
2019-05-25 23:30:00,1.639,0.366,1.6793680359,0.46900000000000003,-0.004,0.46901705730000004,1.17,0.37,1.227110427,1.629,-0.984,1.9031282143000001,0.46900000000000003,-0.004,0.46901705730000004,1.16,-0.98,1.5185519418
2019-05-26 00:00:00,1.5495,0.642,1.6772341070999999,0.5395,-0.018000000000000002,0.5398001945,1.01,0.66,1.2065239326000001,1.5095,-1.278,1.977845861,0.5395,-0.018000000000000002,0.5398001945,0.97,-1.26,1.5901257812
2019-05-26 00:30:00,1.4285,0.646,1.5677781252,0.5285000000000001,-0.014,0.5286853979,0.9,0.66,1.1160645143,1.3985,-1.274,1.8917923380000001,0.5285000000000001,-0.014,0.5286853979,0.87,-1.26,1.5311760186
2019-05-26 01:00:00,1.2995,-0.28750000000000003,1.3309231758,0.3995,0.0025,0.39950782220000003,0.9,-0.29,0.9455686120000001,1.3495,-0.3775,1.4013052844,0.3995,0.0025,0.39950782220000003,0.9500000000000001,-0.38,1.0231813134
2019-05-26 01:30:00,1.2105000000000001,-0.3175,1.2514457639,0.35050000000000003,0.0325,0.35200355110000003,0.86,-0.35000000000000003,0.9284934033000001,1.2605,-0.34750000000000003,1.3075230399,0.35050000000000003,0.0325,0.35200355110000003,0.91,-0.38,0.9861541462000001
2019-05-26 02:00:00,1.209,-0.35350000000000004,1.2596202801,0.34900000000000003,0.036500000000000005,0.3509034768,0.86,-0.39,0.9442986816000001,1.239,-0.3235,1.2805363134,0.34900000000000003,0.036500000000000005,0.3509034768,0.89,-0.36,0.9600520819
2019-05-26 02:30:00,1.1585,-0.336,1.2062413730000001,0.3885,0.024,0.3892406068,0.77,-0.36,0.85,1.1985000000000001,-0.336,1.2447080983,0.3885,0.024,0.3892406068,0.81,-0.36,0.8863972022000001
2019-05-26 03:00:00,1.1280000000000001,-0.161,1.139431876,0.458,0.009000000000000001,0.4580884194,0.67,-0.17,0.6912307864,1.158,-0.521,1.2698051032,0.458,0.009000000000000001,0.4580884194,0.7000000000000001,-0.53,0.8780091116000001
2019-05-26 03:30:00,1.164,0.55,1.2873989281,0.494,0.01,0.49410120420000003,0.67,0.54,0.8605230967,1.114,-1.24,1.6669121153000002,0.494,0.01,0.49410120420000003,0.62,-1.25,1.3953135848
2019-05-26 04:00:00,1.123,0.603,1.2746521094,0.423,0.023,0.423624834,0.7000000000000001,0.58,0.9090654542000001,1.093,-1.287,1.6884957803,0.423,0.023,0.423624834,0.67,-1.31,1.471393897
2019-05-26 04:30:00,1.1219999999999999,0.59,1.2676687264,0.482,0.01,0.4821037233,0.64,0.58,0.8637129153,1.092,-1.3,1.6977820826,0.482,0.01,0.4821037233,0.61,-1.31,1.4450605524
2019-05-26 05:00:00,1.1285,0.584,1.2706566216000001,0.5385,0.004,0.5385148559,0.59,0.58,0.8273451517,1.0985,-1.306,1.7065574264999999,0.5385,0.004,0.5385148559,0.56,-1.31,1.4246754016
2019-05-26 05:30:00,1.057,0.6375000000000001,1.2343643101,0.467,0.0175,0.4673277758,0.59,0.62,0.8558621384,1.047,-1.3425,1.7025026431999999,0.467,0.0175,0.4673277758,0.58,-1.3599999999999999,1.4785127663
2019-05-26 06:00:00,1.1055,0.6395000000000001,1.2771415348000001,0.6755,-0.030500000000000003,0.6761882134,0.43,0.67,0.7961155695000001,1.0855,-1.3405,1.7248914459,0.6755,-0.030500000000000003,0.6761882134,0.41000000000000003,-1.31,1.372661648
2019-05-26 06:30:00,1.2065000000000001,0.6305000000000001,1.3613127855,0.7765000000000001,-0.0395,0.7775040193,0.43,0.67,0.7961155695000001,1.1865,-1.3094999999999999,1.7670802188999999,0.7765000000000001,-0.0395,0.7775040193,0.41000000000000003,-1.27,1.3345411195999999
2019-05-26 07:00:00,1.2575,0.5345,1.3663808034,0.7575000000000001,-0.035500000000000004,0.7583313919,0.5,0.5700000000000001,0.7582216035,1.2475,-1.1955,1.7278531476999999,0.7575000000000001,-0.035500000000000004,0.7583313919,0.49,-1.16,1.259245806
2019-05-26 07:30:00,1.336,-0.1845,1.3486794467,0.776,-0.044500000000000005,0.777274887,0.56,-0.14,0.5772347876,1.3860000000000001,-0.4645,1.4617647725,0.776,-0.044500000000000005,0.777274887,0.61,-0.42,0.7406078585
2019-05-26 08:00:00,1.4925000000000002,0.686,1.6426053239,0.6725,-0.014,0.6726457091,0.8200000000000001,0.7000000000000001,1.0781465578,1.4625,-1.304,1.9594188552,0.6725,-0.014,0.6726457091,0.79,-1.29,1.5126797414
2019-05-26 08:30:00,1.631,0.5690000000000001,1.7274032534,0.561,0.009000000000000001,0.5610721879,1.07,0.56,1.2076837334000001,1.601,-1.181,1.9894627415000001,0.561,0.009000000000000001,0.5610721879,1.04,-1.19,1.5804113389
2019-05-26 09:00:00,1.7365,0.1935,1.7472476928,0.5565,0.0035,0.5565110062,1.18,0.19,1.1951987282,1.7465000000000002,-0.7765000000000001,1.9113384054,0.5565,0.0035,0.5565110062,1.19,-0.78,1.4228492541
2019-05-26 09:30:00,1.908,0.759,2.0534227524,0.638,-0.001,0.6380007837,1.27,0.76,1.4800337834000001,1.8679999999999999,-1.311,2.2821360608,0.638,-0.001,0.6380007837,1.23,-1.31,1.7969418466
2019-05-26 10:00:00,2.0305,0.7725000000000001,2.172483947,0.7805000000000001,-0.0575,0.7826151672,1.25,0.8300000000000001,1.5004665941000002,1.9905,-1.2875,2.3706004514,0.7805000000000001,-0.0575,0.7826151672,1.21,-1.23,1.7253985047
2019-05-26 10:30:00,2.188,0.7755000000000001,2.3213668926,0.768,-0.0545,0.7699313281,1.42,0.8300000000000001,1.6447796205,2.148,-1.2845,2.5027673184,0.768,-0.0545,0.7699313281,1.38,-1.23,1.8485940604
2019-05-26 11:00:00,2.26,0.793,2.3950885161,0.6900000000000001,-0.037,0.6909913169,1.57,0.8300000000000001,1.7758941410000002,2.21,-1.267,2.5474279185,0.6900000000000001,-0.037,0.6909913169,1.52,-1.23,1.9553260598
2019-05-26 11:30:00,2.3505000000000003,0.762,2.4709298351,0.8005,-0.068,0.8033830033,1.55,0.8300000000000001,1.7582377541,2.3205,-1.198,2.6114984682999998,0.8005,-0.068,0.8033830033,1.52,-1.13,1.8940168954
2019-05-26 12:00:00,2.3695,-0.147,2.3740554438,0.8195,-0.067,0.8222343036,1.55,-0.08,1.552063143,2.4395,-0.257,2.453000051,0.8195,-0.067,0.8222343036,1.62,-0.19,1.6311039207
2019-05-26 12:30:00,2.424,-0.162,2.4294073351,0.854,-0.082,0.8579277359,1.57,-0.08,1.5720368952000001,2.474,-0.272,2.4889073908,0.854,-0.082,0.8579277359,1.62,-0.19,1.6311039207
2019-05-26 13:00:00,2.4115,-0.138,2.4154453523,0.7115,-0.058,0.7138601053,1.7000000000000002,-0.08,1.701881312,2.4715,-0.248,2.4839114819,0.7115,-0.058,0.7138601053,1.76,-0.19,1.7702259743000002
2019-05-26 13:30:00,2.3855,-0.14,2.3896046221000002,0.7255,-0.1,0.7323593722,1.6600000000000001,-0.04,1.6604818578,2.4355,-0.25,2.4482974186,0.7255,-0.1,0.7323593722,1.71,-0.15,1.7165663401
2019-05-26 14:00:00,2.3405,-0.21450000000000002,2.3503085968,0.6805,-0.10450000000000001,0.6884769422,1.6600000000000001,-0.11,1.6636405862,2.3905,-0.2245,2.401018638,0.6805,-0.10450000000000001,0.6884769422,1.71,-0.12,1.7142053553
2019-05-26 14:30:00,2.316,0.196,2.3242788129,0.656,-0.094,0.6627005357,1.6600000000000001,0.29,1.6851409437,2.306,-0.634,2.3915668504,0.656,-0.094,0.6627005357,1.65,-0.54,1.7361163555
2019-05-26 15:00:00,2.3075,0.771,2.4328989395000002,0.5775,-0.079,0.5828784179000001,1.73,0.85,1.9275372889,2.2475,-1.239,2.5663938221,0.5775,-0.079,0.5828784179000001,1.67,-1.16,2.0333469945
2019-05-26 15:30:00,2.179,0.793,2.3188121959,0.47900000000000004,-0.057,0.4823795186,1.7000000000000002,0.85,1.9006577809,2.149,-1.297,2.5100617522,0.47900000000000004,-0.057,0.4823795186,1.67,-1.24,2.0800240383
2019-05-26 16:00:00,2.1405,0.78,2.2781879312,0.5505,-0.07,0.5549326536,1.5899999999999999,0.85,1.8029420401,2.1005,-1.28,2.4597764634,0.5505,-0.07,0.5549326536,1.55,-1.21,1.9663672088
2019-05-26 16:30:00,2.177,0.8280000000000001,2.3291442635,0.637,-0.092,0.6436093536,1.54,0.92,1.7938784797,2.137,-1.302,2.5023934543,0.637,-0.092,0.6436093536,1.5,-1.21,1.9272000415
2019-05-26 17:00:00,2.147,0.8245,2.2998715725,0.747,-0.1255,0.7574689763,1.4,0.9500000000000001,1.6918924316,2.107,-1.2955,2.4734124707,0.747,-0.1255,0.7574689763,1.3599999999999999,-1.17,1.7940178371000002
2019-05-26 17:30:00,2.072,0.805,2.2228830379,0.742,-0.125,0.7524553143,1.33,0.93,1.6228986413,2.042,-1.325,2.4342121929,0.742,-0.125,0.7524553143,1.3,-1.2,1.7691806013
2019-05-26 18:00:00,2.069,0.7925000000000001,2.2155850807,0.6890000000000001,-0.1075,0.6973358230000001,1.38,0.9,1.6475436261,2.039,-1.3375,2.4385297312,0.6890000000000001,-0.1075,0.6973358230000001,1.35,-1.23,1.8263077506
2019-05-26 18:30:00,2.081,0.7895000000000001,2.2257293748,0.7010000000000001,-0.1105,0.7096557264000001,1.38,0.9,1.6475436261,2.051,-1.3405,2.4502124908000003,0.7010000000000001,-0.1105,0.7096557264000001,1.35,-1.23,1.8263077506
2019-05-26 19:00:00,2.05,0.7385,2.1789635724,0.74,-0.12150000000000001,0.749908161,1.31,0.86,1.5670673247,2.0,-1.3014999999999999,2.3861899023,0.74,-0.12150000000000001,0.749908161,1.26,-1.18,1.7262676502
2019-05-26 19:30:00,2.009,0.7010000000000001,2.1277880534,0.599,-0.079,0.6041870571,1.4100000000000001,0.78,1.6113658802000002,1.959,-1.299,2.3505492975,0.599,-0.079,0.6041870571,1.3599999999999999,-1.22,1.8270194307
2019-05-26 20:00:00,2.028,0.704,2.1467184259,0.588,-0.076,0.5928912211,1.44,0.78,1.6376812877,1.968,-1.296,2.3564040401,0.588,-0.076,0.5928912211,1.38,-1.22,1.8419554826
2019-05-26 20:30:00,2.033,0.723,2.15773446,0.503,-0.057,0.5062193201,1.53,0.78,1.7173526138000001,1.9729999999999999,-1.2770000000000001,2.3502038209,0.503,-0.057,0.5062193201,1.47,-1.22,1.9103141102999999
2019-05-26 21:00:00,1.952,0.6990000000000001,2.0733800906,0.47200000000000003,-0.051000000000000004,0.4747473012,1.48,0.75,1.6591865477,1.892,-1.311,2.3018221043000002,0.47200000000000003,-0.051000000000000004,0.4747473012,1.42,-1.26,1.8984203960000001
2019-05-26 21:30:00,1.952,0.707,2.0760907976,0.582,-0.073,0.5865603123,1.37,0.78,1.5764834284,1.9020000000000001,-1.303,2.3055179461,0.582,-0.073,0.5865603123,1.32,-1.23,1.8042449944999999
2019-05-26 22:00:00,1.9649999999999999,0.7055,2.0878111145,0.595,-0.0745,0.5996459372,1.37,0.78,1.5764834284,1.915,-1.3545,2.3456119138,0.595,-0.0745,0.5996459372,1.32,-1.28,1.8386951895
2019-05-26 22:30:00,1.9445000000000001,0.711,2.0704108892,0.6745,-0.099,0.6817266681,1.27,0.81,1.5063200191,1.9045,-1.359,2.3396583618,0.6745,-0.099,0.6817266681,1.23,-1.26,1.7608236709
2019-05-26 23:00:00,1.8519999999999999,0.673,1.9704905481,0.792,-0.137,0.8037617806,1.06,0.81,1.3340539719,1.812,-1.327,2.2459459032,0.792,-0.137,0.8037617806,1.02,-1.19,1.5673225577
2019-05-26 23:30:00,1.716,0.7010000000000001,1.8536604328,0.796,-0.139,0.808045172,0.92,0.84,1.2457929202,1.6760000000000002,-1.369,2.1640556832,0.796,-0.139,0.808045172,0.88,-1.23,1.5123822268
2019-05-27 00:00:00,1.607,0.7000000000000001,1.7528402665,0.717,-0.11,0.7253888612,0.89,0.81,1.2034118165,1.577,-1.4,2.1087742885,0.717,-0.11,0.7253888612,0.86,-1.29,1.5503870484
2019-05-27 00:30:00,1.443,0.6910000000000001,1.5999156228,0.6930000000000001,-0.099,0.7000357134,0.75,0.79,1.0893117093,1.413,-1.419,2.0025308986,0.6930000000000001,-0.099,0.7000357134,0.72,-1.32,1.5035956903
2019-05-27 01:00:00,1.3775,0.6950000000000001,1.5428970316,0.6675,-0.095,0.6742264086,0.71,0.79,1.0621675951,1.3475000000000001,-1.415,1.9539655191,0.6675,-0.095,0.6742264086,0.68,-1.32,1.4848568955
2019-05-27 01:30:00,1.3195000000000001,0.725,1.5055581191,0.5295,-0.065,0.5334746948,0.79,0.79,1.1172287143,1.2895,-1.425,1.9218312230999999,0.5295,-0.065,0.5334746948,0.76,-1.3599999999999999,1.5579473675000002
2019-05-27 02:00:00,1.298,0.6880000000000001,1.4690636474,0.428,-0.042,0.4300558103,0.87,0.73,1.1356936207000001,1.268,-1.442,1.9202051974,0.428,-0.042,0.4300558103,0.84,-1.4,1.6326665305999999
2019-05-27 02:30:00,1.2515,0.6975,1.4327450925,0.3815,-0.0325,0.3828818356,0.87,0.73,1.1356936207000001,1.2215,-1.4325,1.8825829331000001,0.3815,-0.0325,0.3828818356,0.84,-1.4,1.6326665305999999
2019-05-27 03:00:00,1.227,0.7075,1.4163633891,0.327,-0.022500000000000003,0.3277731685,0.9,0.73,1.1588356225,1.197,-1.4425,1.8744639901,0.327,-0.022500000000000003,0.3277731685,0.87,-1.42,1.6653227915
2019-05-27 03:30:00,1.1745,-0.2795,1.2072988445,0.3245,-0.0195,0.3250853734,0.85,-0.26,0.8888756943,1.2245,-0.46950000000000003,1.3114230820000001,0.3245,-0.0195,0.3250853734,0.9,-0.45,1.0062305899
2019-05-27 04:00:00,1.1815,-0.333,1.2275305495,0.4415,-0.043000000000000003,0.44358905530000003,0.74,-0.29,0.7947955712,1.2315,-0.403,1.2957628062,0.4415,-0.043000000000000003,0.44358905530000003,0.79,-0.36,0.8681589716
2019-05-27 04:30:00,1.211,-0.3215,1.2529498194,0.641,-0.0915,0.6474976834,0.5700000000000001,-0.23,0.6146543744,1.2610000000000001,-0.41150000000000003,1.3264438360000002,0.641,-0.0915,0.6474976834,0.62,-0.32,0.6977105417
2019-05-27 05:00:00,1.1975,-0.3145,1.2381100517,0.5375,-0.0645,0.5413561674,0.66,-0.25,0.7057619995000001,1.2475,-0.4045,1.3114406201,0.5375,-0.0645,0.5413561674,0.71,-0.34,0.7872102642000001
2019-05-27 05:30:00,1.175,-0.36050000000000004,1.2290586845,0.515,-0.060500000000000005,0.5185414641,0.66,-0.30000000000000004,0.7249827584,1.225,-0.35050000000000003,1.2741566819,0.515,-0.060500000000000005,0.5185414641,0.71,-0.29,0.7669419796
2019-05-27 06:00:00,1.2225,0.0405,1.2231706749,0.47250000000000003,-0.0495,0.47508578170000004,0.75,0.09,0.7553806987,1.2225,-0.7395,1.4287639763,0.47250000000000003,-0.0495,0.47508578170000004,0.75,-0.6900000000000001,1.0191172651
2019-05-27 06:30:00,1.367,0.501,1.4559155195,0.497,-0.059000000000000004,0.5004897601,0.87,0.56,1.0346496992,1.327,-1.159,1.7618768402,0.497,-0.059000000000000004,0.5004897601,0.8300000000000001,-1.1,1.3780058055
2019-05-27 07:00:00,1.3665,-0.271,1.3931127916000001,0.3865,-0.031,0.3877412152,0.98,-0.24,1.0089598605,1.4165,-0.391,1.4694738004,0.3865,-0.031,0.3877412152,1.03,-0.36,1.091100362
2019-05-27 07:30:00,1.4485000000000001,-0.2575,1.4712098763,0.34850000000000003,-0.0175,0.34893910640000003,1.1,-0.24,1.1258774356,1.4985,-0.42750000000000005,1.5582870403,0.34850000000000003,-0.0175,0.34893910640000003,1.15,-0.41000000000000003,1.2209013064
2019-05-27 08:00:00,1.55,-0.2155,1.5649090229,0.51,-0.0455,0.5120256341,1.04,-0.17,1.0538026381,1.6099999999999999,-0.4555,1.6731946241,0.51,-0.0455,0.5120256341,1.1,-0.41000000000000003,1.1739250402
2019-05-27 08:30:00,1.742,0.10350000000000001,1.7450719899,0.672,-0.08650000000000001,0.677544279,1.07,0.19,1.086738239,1.772,-0.7165,1.9113754863999999,0.672,-0.08650000000000001,0.677544279,1.1,-0.63,1.2676355943
2019-05-27 09:00:00,1.8745,0.756,2.021209106,0.7345,-0.114,0.7432941881,1.1400000000000001,0.87,1.4340502083,1.8345,-1.304,2.2507346023,0.7345,-0.114,0.7432941881,1.1,-1.19,1.6205246064
2019-05-27 09:30:00,2.0715,0.7345,2.1978631668,0.8015,-0.1355,0.8128729913,1.27,0.87,1.5394154735,2.0315,-1.2455,2.3829105103,0.8015,-0.1355,0.8128729913,1.23,-1.11,1.6568041526
2019-05-27 10:00:00,2.152,0.7685000000000001,2.2851031158,0.752,-0.12150000000000001,0.7617520922000001,1.4,0.89,1.6589454482,2.112,-1.2015,2.4298449025,0.752,-0.12150000000000001,0.7617520922000001,1.3599999999999999,-1.08,1.7366634677000001
2019-05-27 10:30:00,2.24,0.7735000000000001,2.3697894949,0.73,-0.1165,0.7392376140000001,1.51,0.89,1.7527692375,2.19,-1.1965,2.4955384689,0.73,-0.1165,0.7392376140000001,1.46,-1.08,1.8160396471
2019-05-27 11:00:00,2.223,0.783,2.3568661396,0.713,-0.107,0.7209840498,1.51,0.89,1.7527692375,2.173,-1.187,2.4760650234,0.713,-0.107,0.7209840498,1.46,-1.08,1.8160396471
2019-05-27 11:30:00,2.2765,0.8140000000000001,2.4176534595,0.7665000000000001,-0.126,0.776787133,1.51,0.9400000000000001,1.7786792853,2.2265,-1.206,2.5321410407,0.7665000000000001,-0.126,0.776787133,1.46,-1.08,1.8160396471
2019-05-27 12:00:00,2.289,0.8095,2.4279232381,0.779,-0.1305,0.7898552083,1.51,0.9400000000000001,1.7786792853,2.219,-1.1905000000000001,2.5181841176,0.779,-0.1305,0.7898552083,1.44,-1.06,1.7880715869000001
2019-05-27 12:30:00,2.3275,0.8315,2.4715680246,0.7175,-0.1085,0.7256572883,1.6099999999999999,0.9400000000000001,1.8643229334,2.2675,-1.1885,2.5600954084,0.7175,-0.1085,0.7256572883,1.55,-1.08,1.8891532495
2019-05-27 13:00:00,2.3695,0.835,2.5123206901,0.6995,-0.105,0.7073367303,1.67,0.9400000000000001,1.9163767897000001,2.3195,-1.185,2.6046698927,0.6995,-0.105,0.7073367303,1.62,-1.08,1.9469976888
2019-05-27 13:30:00,2.4265,0.8155,2.5598715788,0.5965,-0.0745,0.6011343444,1.83,0.89,2.0349447167,2.3665,-1.2045,2.655398746,0.5965,-0.0745,0.6011343444,1.77,-1.13,2.0999523804
2019-05-27 14:00:00,2.374,0.8155,2.5101625943,0.304,-0.0045000000000000005,0.3040333041,2.07,0.8200000000000001,2.2264994947,2.304,-1.2245,2.6091792292,0.304,-0.0045000000000000005,0.3040333041,2.0,-1.22,2.3427334462
2019-05-27 14:30:00,2.3145,0.812,2.4528053836,0.35450000000000004,-0.008,0.35459025650000003,1.96,0.8200000000000001,2.1246176127,2.2545,-1.228,2.5672464334000002,0.35450000000000004,-0.008,0.35459025650000003,1.9,-1.22,2.2579636844
2019-05-27 15:00:00,2.2765,0.769,2.4028760372,0.40650000000000003,-0.011,0.4066488043,1.87,0.78,2.0261539922,2.2165,-1.231,2.5353960736,0.40650000000000003,-0.011,0.4066488043,1.81,-1.22,2.1827734651
2019-05-27 15:30:00,2.294,0.7075,2.4006233045,0.424,-0.0125,0.42418421710000004,1.87,0.72,2.0038213493,2.234,-1.1725,2.5229966805,0.424,-0.0125,0.42418421710000004,1.81,-1.16,2.1498139454
2019-05-27 16:00:00,2.259,0.71,2.3679486903,0.449,0.02,0.4494452136,1.81,0.6900000000000001,1.9370596274,2.189,-1.16,2.4773617015,0.449,0.02,0.4494452136,1.74,-1.18,2.1023796042
2019-05-27 16:30:00,2.258,0.6985,2.3635706569,0.428,0.0485,0.4307391902,1.83,0.65,1.9420092688000001,2.168,-1.1715,2.4642719513,0.428,0.0485,0.4307391902,1.74,-1.22,2.1250882335
2019-05-27 17:00:00,2.2885,0.713,2.3969983834,0.4585,0.023,0.4590765187,1.83,0.6900000000000001,1.9557607216,2.1985,-1.167,2.4890342002,0.4585,0.023,0.4590765187,1.74,-1.19,2.1080085389
2019-05-27 17:30:00,2.2800000000000002,0.733,2.3949298528,0.52,0.013000000000000001,0.5201624746,1.76,0.72,1.9015782918,2.22,-1.207,2.5269050239,0.52,0.013000000000000001,0.5201624746,1.7000000000000002,-1.22,2.0924626639
2019-05-27 18:00:00,2.261,0.6980000000000001,2.3662892892,0.681,-0.022,0.6813552671,1.58,0.72,1.7363179432,2.211,-1.242,2.5359583987,0.681,-0.022,0.6813552671,1.53,-1.22,1.9568597293
2019-05-27 18:30:00,2.3035,0.2485,2.3168652313,0.5935,-0.0015,0.5935018955,1.71,0.25,1.7281782315,2.3035,-0.7215,2.4138505546,0.5935,-0.0015,0.5935018955,1.71,-0.72,1.8553975315
2019-05-27 19:00:00,2.4635,-0.1705,2.4693931441,0.8635,-0.0805,0.8672441986,1.6,-0.09,1.6025292509,2.5035,-0.2705,2.5180711864000003,0.8635,-0.0805,0.8672441986,1.6400000000000001,-0.19,1.6509694122
2019-05-27 19:30:00,2.384,-0.1665,2.3898071575,0.744,-0.036500000000000005,0.7448947912,1.6400000000000001,-0.13,1.6451443706000002,2.434,-0.2765,2.4496547206,0.744,-0.036500000000000005,0.7448947912,1.69,-0.24,1.7069563556
2019-05-27 20:00:00,2.339,-0.17550000000000002,2.3455748229,0.669,-0.025500000000000002,0.6694858102,1.67,-0.15,1.6767229944,2.3890000000000002,-0.28550000000000003,2.4059990129,0.669,-0.025500000000000002,0.6694858102,1.72,-0.26,1.7395401691
2019-05-27 20:30:00,2.309,-0.184,2.3163197102,0.8190000000000001,-0.064,0.8214968046000001,1.49,-0.12,1.4948244044,2.359,-0.28400000000000003,2.3760338802,0.8190000000000001,-0.064,0.8214968046000001,1.54,-0.22,1.5556349186
2019-05-27 21:00:00,2.2605,-0.1925,2.2686816656,0.5105000000000001,0.0175,0.510799863,1.75,-0.21,1.7625549637,2.3105,-0.3025,2.3302181228,0.5105000000000001,0.0175,0.510799863,1.8,-0.32,1.8282231811
2019-05-27 21:30:00,2.1575,-0.189,2.1657625101,0.4975,0.021,0.4979430188,1.6600000000000001,-0.21,1.6732304085,2.2075,-0.299,2.2276573457,0.4975,0.021,0.4979430188,1.71,-0.32,1.7396838793
2019-05-27 22:00:00,2.012,-0.227,2.0247649246,0.442,0.033,0.4432301885,1.57,-0.26,1.5913830463,2.062,-0.327,2.0877674679,0.442,0.033,0.4432301885,1.62,-0.36,1.6595180023
2019-05-27 22:30:00,2.115,-0.1865,2.1232068317,0.435,0.0335,0.4362880356,1.6800000000000002,-0.22,1.6943435306999999,2.165,-0.3265,2.1894810458,0.435,0.0335,0.4362880356,1.73,-0.36,1.7670597047
