Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-05-27 23:00:00,1.9845000000000002,-0.2005,1.9946028427,0.5045000000000001,0.0195,0.5048767176,1.48,-0.22,1.4962620091,2.0345,-0.3405,2.0627967665,0.5045000000000001,0.0195,0.5048767176,1.53,-0.36,1.5717824277
2019-05-27 23:30:00,1.8165,-0.223,1.8301369484,0.6165,-0.003,0.6165072992,1.2,-0.22,1.22,1.8665,-0.323,1.8942416029,0.6165,-0.003,0.6165072992,1.25,-0.32,1.2903100403
2019-05-28 00:00:00,1.734,0.247,1.7515036397000001,0.874,-0.073,0.8770433285,0.86,0.32,0.9176055798,1.724,-0.8230000000000001,1.9103677656,0.874,-0.073,0.8770433285,0.85,-0.75,1.1335784049
2019-05-28 00:30:00,1.5965,0.639,1.7196317193000001,0.9665,-0.101,0.9717629598,0.63,0.74,0.9718538985,1.5465,-1.2610000000000001,1.9954406155000002,0.9665,-0.101,0.9717629598,0.58,-1.16,1.2969194269
2019-05-28 01:00:00,1.544,0.6605000000000001,1.6793439938999999,0.834,-0.0495,0.8354676834,0.71,0.71,1.0040916293,1.494,-1.2695,1.9605270337,0.834,-0.0495,0.8354676834,0.66,-1.22,1.3870832708
2019-05-28 01:30:00,1.3635,0.6255000000000001,1.5001274946,0.7335,-0.0245,0.7339090543,0.63,0.65,0.9052071586,1.3035,-1.2445,1.8021910276000002,0.7335,-0.0245,0.7339090543,0.5700000000000001,-1.22,1.3465882815
2019-05-28 02:00:00,1.5070000000000001,0.6385000000000001,1.6366830023,0.667,-0.0115,0.6670991306,0.84,0.65,1.0621205205,1.447,-1.2315,1.9001055892,0.667,-0.0115,0.6670991306,0.78,-1.22,1.4480331488
2019-05-28 02:30:00,1.438,0.6405000000000001,1.5741932061,0.668,-0.0095,0.6680675490000001,0.77,0.65,1.0076705811,1.3780000000000001,-1.2295,1.8467685968,0.668,-0.0095,0.6680675490000001,0.71,-1.22,1.4115594213
2019-05-28 03:00:00,1.447,0.653,1.5875194487000002,0.607,0.003,0.6070074135,0.84,0.65,1.0621205205,1.387,-1.237,1.8584773337,0.607,0.003,0.6070074135,0.78,-1.24,1.4649232062
2019-05-28 03:30:00,1.4225,0.6485000000000001,1.5633484896,0.6325000000000001,-0.0015,0.6325017787,0.79,0.65,1.0230347013,1.3625,-1.2415,1.8432928416,0.6325000000000001,-0.0015,0.6325017787,0.73,-1.24,1.4389232084999999
2019-05-28 04:00:00,1.2905,0.6215,1.4323590681,0.7405,-0.0285,0.741048244,0.55,0.65,0.8514693183,1.2305,-1.2685,1.7672641285,0.7405,-0.0285,0.741048244,0.49,-1.24,1.3333041663
2019-05-28 04:30:00,1.397,0.641,1.5370393619,0.657,-0.009000000000000001,0.6570616409000001,0.74,0.65,0.9849365462,1.337,-1.249,1.8296365759,0.657,-0.009000000000000001,0.6570616409000001,0.68,-1.24,1.4142135624
2019-05-28 05:00:00,1.3860000000000001,0.628,1.5216372760999999,0.716,-0.022,0.7163379091000001,0.67,0.65,0.9334880824,1.326,-1.262,1.8305518294,0.716,-0.022,0.7163379091000001,0.61,-1.24,1.3819189557
2019-05-28 05:30:00,1.221,0.6275000000000001,1.372806341,0.581,0.007500000000000001,0.5810484059000001,0.64,0.62,0.8910667764,1.171,-1.2925,1.744074898,0.581,0.007500000000000001,0.5810484059000001,0.59,-1.3,1.4276203977
2019-05-28 06:00:00,1.391,0.6905,1.5529556496999999,0.401,0.0405,0.40304001040000004,0.99,0.65,1.1843141475,1.331,-1.2995,1.8601777469,0.401,0.0405,0.40304001040000004,0.93,-1.34,1.6311039207
2019-05-28 06:30:00,1.6099999999999999,0.745,1.7740138105,0.49,0.025,0.4906373406,1.12,0.72,1.3314653582,1.55,-1.255,1.9943733352000002,0.49,0.025,0.4906373406,1.06,-1.28,1.6619265928
2019-05-28 07:00:00,1.7615,0.7285,1.9061989664999999,0.5915,0.0085,0.5915610704,1.17,0.72,1.373790377,1.6915,-1.1715,2.0575676174,0.5915,0.0085,0.5915610704,1.1,-1.18,1.6131955864
2019-05-28 07:30:00,1.9775,0.716,2.1031315342,0.48750000000000004,0.026000000000000002,0.48819284100000004,1.49,0.6900000000000001,1.6420109622,1.9075000000000002,-1.154,2.2294107405,0.48750000000000004,0.026000000000000002,0.48819284100000004,1.42,-1.18,1.8462935845000001
2019-05-28 08:00:00,2.0795,0.727,2.2029183485,0.41950000000000004,0.037,0.4211285433,1.6600000000000001,0.6900000000000001,1.797692966,1.9995,-1.143,2.3031389992999998,0.41950000000000004,0.037,0.4211285433,1.58,-1.18,1.9720040568
2019-05-28 08:30:00,2.221,0.777,2.3529917127,0.521,0.017,0.5212772775,1.7000000000000002,0.76,1.8621492958,2.151,-1.063,2.399326989,0.521,0.017,0.5212772775,1.63,-1.08,1.9553260598
2019-05-28 09:00:00,2.318,0.8785000000000001,2.4788881076,0.5680000000000001,0.0085,0.5680635968000001,1.75,0.87,1.9543285292,2.248,-1.0715,2.4903044493,0.5680000000000001,0.0085,0.5680635968000001,1.6800000000000002,-1.08,1.9971980373
2019-05-28 09:30:00,2.3765,0.8935000000000001,2.5389160089000002,0.6265000000000001,-0.006500000000000001,0.6265337182,1.75,0.9,1.9678668654,2.3064999999999998,-1.0865,2.5495930067,0.6265000000000001,-0.006500000000000001,0.6265337182,1.6800000000000002,-1.08,1.9971980373
2019-05-28 10:00:00,2.449,0.9125000000000001,2.6134760856,0.659,-0.0175,0.6592323187,1.79,0.93,2.0171762442,2.3890000000000002,-1.0975,2.6290354220000003,0.659,-0.0175,0.6592323187,1.73,-1.08,2.0394361966
2019-05-28 10:30:00,2.45,0.9105000000000001,2.6137157937,0.49,0.0205,0.49042863900000006,1.96,0.89,2.1526030753,2.38,-1.0595,2.6051756659,0.49,0.0205,0.49042863900000006,1.8900000000000001,-1.08,2.176809592
2019-05-28 11:00:00,2.4885,0.135,2.4921591542,0.5985,-0.005,0.5985208852,1.8900000000000001,0.14,1.8951780919,2.5484999999999998,-0.225,2.5584130335,0.5985,-0.005,0.5985208852,1.9500000000000002,-0.22,1.9623710149
2019-05-28 11:30:00,2.4105,0.07250000000000001,2.4115900356,0.5205000000000001,0.0125,0.5206500744,1.8900000000000001,0.06,1.8909521411,2.4705,-0.17750000000000002,2.4768682847,0.5205000000000001,0.0125,0.5206500744,1.9500000000000002,-0.19,1.9592345444
2019-05-28 12:00:00,2.5855,0.0675,2.5863809658,0.5455,0.007500000000000001,0.5455515558,2.04,0.06,2.0408821622,2.6455,-0.1825,2.6517874161,0.5455,0.007500000000000001,0.5455515558,2.1,-0.19,2.1085777197
2019-05-28 12:30:00,2.599,0.07150000000000001,2.5999833173,0.529,0.0115,0.5291249852000001,2.07,0.06,2.0708693827,2.659,-0.17850000000000002,2.6649846622,0.529,0.0115,0.5291249852000001,2.13,-0.19,2.1384573879
2019-05-28 13:00:00,2.5845000000000002,0.0565,2.5851175022,0.6145,-0.0035,0.6145099674,1.97,0.06,1.9709134938,2.6445,-0.1935,2.6515698181,0.6145,-0.0035,0.6145099674,2.03,-0.19,2.0388722373
2019-05-28 13:30:00,2.549,0.0685,2.5499202439,0.519,0.0085,0.5190696003,2.03,0.06,2.0308865059,2.609,-0.18150000000000002,2.6153055749,0.519,0.0085,0.5190696003,2.09,-0.19,2.0986185933
2019-05-28 14:00:00,2.4050000000000002,0.0755,2.4061847913,0.515,0.0155,0.5152331996,1.8900000000000001,0.06,1.8909521411,2.475,-0.1945,2.4826307116,0.515,0.0155,0.5152331996,1.96,-0.21,1.9712178975999999
2019-05-28 14:30:00,2.373,0.0375,2.3732962837000002,0.603,-0.0025,0.6030051824,1.77,0.04,1.7704519197000002,2.433,-0.21250000000000002,2.4422623221,0.603,-0.0025,0.6030051824,1.83,-0.21,1.842009772
2019-05-28 15:00:00,2.371,0.027,2.3711537276,0.501,0.017,0.5012883402,1.87,0.01,1.8700267378,2.431,-0.233,2.4421404546,0.501,0.017,0.5012883402,1.9300000000000002,-0.25,1.9461243537000001
2019-05-28 15:30:00,2.372,0.0275,2.3721594065,0.502,0.0175,0.5023049373,1.87,0.01,1.8700267378,2.432,-0.2325,2.4430882608,0.502,0.0175,0.5023049373,1.9300000000000002,-0.25,1.9461243537000001
2019-05-28 16:00:00,2.374,0.044500000000000005,2.3744170337,0.554,0.0045000000000000005,0.5540182759,1.82,0.04,1.8204395074000002,2.444,-0.2155,2.453482474,0.554,0.0045000000000000005,0.5540182759,1.8900000000000001,-0.22,1.9027611516
2019-05-28 16:30:00,2.4465,0.025,2.4466277302,0.7265,-0.035,0.7273425947000001,1.72,0.06,1.7210461934999999,2.5165,-0.225,2.5265385906,0.7265,-0.035,0.7273425947000001,1.79,-0.19,1.8000555547000001
2019-05-28 17:00:00,2.4245,0.016,2.4245527938,0.6145,-0.014,0.6146594586,1.81,0.03,1.8102486017000001,2.4845,-0.234,2.4954951913,0.6145,-0.014,0.6146594586,1.87,-0.22,1.8828967045
2019-05-28 17:30:00,2.326,-0.023,2.3261137118,0.516,0.007,0.5160474784,1.81,-0.03,1.8102486017000001,2.386,-0.28300000000000003,2.4027244952,0.516,0.007,0.5160474784,1.87,-0.29,1.8923530326
2019-05-28 18:00:00,2.4025,-0.024,2.4026198721,0.5025000000000001,0.006,0.5025358196,1.9,-0.03,1.9002368273,2.4725,-0.28400000000000003,2.4887571698,0.5025000000000001,0.006,0.5025358196,1.97,-0.29,1.9912307752
2019-05-28 18:30:00,2.3935,-0.037,2.3937859658000002,0.5735,-0.007,0.5735427185,1.82,-0.03,1.8202472360000002,2.4535,-0.297,2.4714107813,0.5735,-0.007,0.5735427185,1.88,-0.29,1.9022355270000002
2019-05-28 19:00:00,2.25,-0.09050000000000001,2.25181932,0.55,-0.0005,0.5500002273,1.7000000000000002,-0.09,1.7023806860000001,2.31,-0.35050000000000003,2.3364396525,0.55,-0.0005,0.5500002273,1.76,-0.35000000000000003,1.7944637082
2019-05-28 19:30:00,2.4225,-0.047,2.4229558911,0.5125000000000001,0.003,0.5125087804,1.9100000000000001,-0.05,1.9106543382,2.4925,-0.307,2.511335352,0.5125000000000001,0.003,0.5125087804,1.98,-0.31,2.0041207548
2019-05-28 20:00:00,2.344,-0.069,2.3450153518,0.504,0.011,0.5041200254,1.8399999999999999,-0.08,1.8417383093000002,2.404,-0.329,2.4264082509,0.504,0.011,0.5041200254,1.9,-0.34,1.9301813386000002
2019-05-28 20:30:00,2.33,-0.1155,2.3328609581,0.4,0.0345,0.4014850558,1.9300000000000002,-0.15,1.9358202396,2.38,-0.2755,2.3958923703,0.4,0.0345,0.4014850558,1.98,-0.31,2.0041207548
2019-05-28 21:00:00,2.291,-0.1285,2.2946008912,0.47100000000000003,0.021500000000000002,0.4714904559,1.82,-0.15,1.8261708573000002,2.341,-0.28850000000000003,2.3587100818,0.47100000000000003,0.021500000000000002,0.4714904559,1.87,-0.31,1.8955210365
2019-05-28 21:30:00,2.1705,-0.1625,2.1765744876,0.6705,-0.0125,0.6706165074,1.5,-0.15,1.5074813432,2.2205,-0.3025,2.2410101517,0.6705,-0.0125,0.6706165074,1.55,-0.29,1.5768956846000002
2019-05-28 22:00:00,2.1945,-0.152,2.1997577708,0.6345000000000001,-0.002,0.6345031521000001,1.56,-0.15,1.5671949464,2.2345,-0.292,2.253498225,0.6345000000000001,-0.002,0.6345031521000001,1.6,-0.29,1.6260688792
2019-05-28 22:30:00,2.1675,-0.17,2.1741564456,0.6075,0.0,0.6075,1.56,-0.17,1.5692354826,2.2075,-0.31,2.2291604361,0.6075,0.0,0.6075,1.6,-0.31,1.6297545828
2019-05-28 23:00:00,1.897,-0.21150000000000002,1.9087538473999999,0.447,0.0285,0.4479076356,1.45,-0.24,1.469727866,1.947,-0.3415,1.9767223503,0.447,0.0285,0.4479076356,1.5,-0.37,1.5449595463999999
2019-05-28 23:30:00,1.7435,-0.21150000000000002,1.756281441,0.4535,0.0285,0.45439465230000003,1.29,-0.24,1.3121356637,1.7934999999999999,-0.3415,1.8257230075000002,0.4535,0.0285,0.45439465230000003,1.34,-0.37,1.3901438774
2019-05-29 00:00:00,1.7205,-0.21250000000000002,1.7335733327,0.4605,0.0275,0.4613203876,1.26,-0.24,1.2826534996,1.7605,-0.3425,1.7935067605000001,0.4605,0.0275,0.4613203876,1.3,-0.37,1.3516286472
2019-05-29 00:30:00,1.6085,0.4345,1.6661520039000002,0.4385,0.0345,0.43985508980000004,1.17,0.4,1.2364869591,1.5785,-1.0155,1.8769396634,0.4385,0.0345,0.43985508980000004,1.1400000000000001,-1.05,1.5498709624
2019-05-29 01:00:00,1.5270000000000001,0.4635,1.5957948646,0.397,0.043500000000000004,0.3993760759,1.13,0.42,1.2055289296,1.487,-1.0765,1.8357617629,0.397,0.043500000000000004,0.3993760759,1.09,-1.12,1.5628499608
2019-05-29 01:30:00,1.2974999999999999,-0.29150000000000004,1.3298415319,0.3875,0.0485,0.3905233668,0.91,-0.34,0.9714422268,1.3475000000000001,-0.3815,1.4004636732,0.3875,0.0485,0.3905233668,0.96,-0.43,1.0519030374
2019-05-29 02:00:00,1.3775,-0.249,1.3998240068,0.3775,0.051000000000000004,0.3809294554,1.0,-0.30000000000000004,1.0440306509,1.4275,-0.379,1.4769553988,0.3775,0.051000000000000004,0.3809294554,1.05,-0.43,1.1346365057
2019-05-29 02:30:00,1.3795,-0.2485,1.401703428,0.3795,0.051500000000000004,0.38297845890000004,1.0,-0.30000000000000004,1.0440306509,1.4295,-0.3785,1.4787604607,0.3795,0.051500000000000004,0.38297845890000004,1.05,-0.43,1.1346365057
2019-05-29 03:00:00,1.3615,-0.253,1.3848072971,0.3915,0.047,0.39431110810000003,0.97,-0.30000000000000004,1.0153324579,1.4015,-0.383,1.4528906531,0.3915,0.047,0.39431110810000003,1.01,-0.43,1.09772492
2019-05-29 03:30:00,1.347,-0.2505,1.3700946135,0.377,0.0495,0.38023578210000003,0.97,-0.30000000000000004,1.0153324579,1.387,-0.3805,1.4382451981,0.377,0.0495,0.38023578210000003,1.01,-0.43,1.09772492
2019-05-29 04:00:00,1.2605,-0.25,1.2850526254,0.3705,0.05,0.3738585963,0.89,-0.30000000000000004,0.9392017888,1.3105,-0.38,1.3644816781,0.3705,0.05,0.3738585963,0.9400000000000001,-0.43,1.0336827366
2019-05-29 04:30:00,1.331,-0.245,1.3533610014,0.35100000000000003,0.055,0.3552829858,0.98,-0.30000000000000004,1.024890238,1.381,-0.375,1.4310087351,0.35100000000000003,0.055,0.3552829858,1.03,-0.43,1.1161541112
2019-05-29 05:00:00,1.328,-0.246,1.3505924625999999,0.34800000000000003,0.054,0.3521647342,0.98,-0.30000000000000004,1.024890238,1.3780000000000001,-0.376,1.428376701,0.34800000000000003,0.054,0.3521647342,1.03,-0.43,1.1161541112
2019-05-29 05:30:00,1.3665,-0.24350000000000002,1.388025396,0.34650000000000003,0.0565,0.3510762026,1.02,-0.30000000000000004,1.0632027088,1.4065,-0.3735,1.4552472298999999,0.34650000000000003,0.0565,0.3510762026,1.06,-0.43,1.1438968485
2019-05-29 06:00:00,1.4315,-0.217,1.4478540154,0.36150000000000004,0.053,0.365364544,1.07,-0.27,1.1035397591,1.4815,-0.377,1.5287155556,0.36150000000000004,0.053,0.365364544,1.12,-0.43,1.1997082979
2019-05-29 06:30:00,1.5230000000000001,-0.0975,1.5261177052,0.353,0.052500000000000005,0.3568826838,1.17,-0.15,1.1795761951000001,1.583,-0.41750000000000004,1.6371301872,0.353,0.052500000000000005,0.3568826838,1.23,-0.47000000000000003,1.3167383947
2019-05-29 07:00:00,1.7165,0.677,1.8451832565,0.3765,0.047,0.37942225820000003,1.34,0.63,1.4807092895,1.6764999999999999,-1.123,2.0178655183,0.3765,0.047,0.37942225820000003,1.3,-1.17,1.7489711261
2019-05-29 07:30:00,1.851,0.765,2.002854463,0.391,0.045,0.39358099550000003,1.46,0.72,1.6278820596,1.791,-1.225,2.1698631293,0.391,0.045,0.39358099550000003,1.4,-1.27,1.8902116284
2019-05-29 08:00:00,2.004,0.7995,2.1575950153,0.434,0.0395,0.4357938159,1.57,0.76,1.7442763543000002,1.9340000000000002,-1.1905000000000001,2.2710451889,0.434,0.0395,0.4357938159,1.5,-1.23,1.9398195792
2019-05-29 08:30:00,2.1665,0.28,2.1845187685,0.41650000000000004,0.05,0.4194904647,1.75,0.23,1.7650495743999999,2.1765,-0.5700000000000001,2.2499004978,0.41650000000000004,0.05,0.4194904647,1.76,-0.62,1.8660117899
2019-05-29 09:00:00,2.3025,0.0015,2.3025004886,0.4525,0.0415,0.4543990537,1.85,-0.04,1.8504323819000001,2.3525,-0.2185,2.3626253406,0.4525,0.0415,0.4543990537,1.9,-0.26,1.9177069641000002
2019-05-29 09:30:00,2.4245,0.013000000000000001,2.4245348523,0.5145000000000001,0.033,0.5155572228,1.9100000000000001,-0.02,1.9101047092,2.4745,-0.20700000000000002,2.4831430184,0.5145000000000001,0.033,0.5155572228,1.96,-0.24,1.9746392076000001
2019-05-29 10:00:00,2.552,0.0815,2.5533010496,0.592,0.021500000000000002,0.5923902852,1.96,0.06,1.9609181523,2.622,-0.2585,2.6347117964,0.592,0.021500000000000002,0.5923902852,2.03,-0.28,2.0492193636
2019-05-29 10:30:00,2.6325000000000003,0.075,2.6335681594,0.5125000000000001,-0.015,0.5127194652,2.12,0.09,2.1219095174,2.7025,-0.275,2.7164556411,0.5125000000000001,-0.015,0.5127194652,2.19,-0.26,2.2053797859
2019-05-29 11:00:00,2.7175000000000002,0.0835,2.71878254,0.47750000000000004,-0.036500000000000005,0.47889299430000004,2.24,0.12,2.2432119828,2.7775,-0.2565,2.7893186443999998,0.47750000000000004,-0.036500000000000005,0.47889299430000004,2.3,-0.22,2.3104977819
2019-05-29 11:30:00,2.7645,0.1095,2.766667761,0.47450000000000003,-0.030500000000000003,0.4754792319,2.29,0.14,2.2942754848,2.8345000000000002,-0.2505,2.8455474869,0.47450000000000003,-0.030500000000000003,0.4754792319,2.36,-0.22,2.3702320561
2019-05-29 12:00:00,2.814,0.1155,2.8163693384,0.464,-0.0245,0.4646463709,2.35,0.14,2.3541665192,2.884,-0.24450000000000002,2.8943455651,0.464,-0.0245,0.4646463709,2.42,-0.22,2.4299794238
2019-05-29 12:30:00,2.907,0.123,2.9096010036,0.40700000000000003,-0.017,0.40735488210000004,2.5,0.14,2.5039169315,2.967,-0.23700000000000002,2.9764505707,0.40700000000000003,-0.017,0.40735488210000004,2.56,-0.22,2.5694357357
2019-05-29 13:00:00,2.8535,0.12,2.8560221025,0.3935,-0.02,0.3940079314,2.46,0.14,2.4639805194,2.9135,-0.24,2.9233683056,0.3935,-0.02,0.3940079314,2.52,-0.22,2.5295849462
2019-05-29 13:30:00,2.8125,0.12350000000000001,2.8152102053,0.35250000000000004,-0.0165,0.3528859589,2.46,0.14,2.4639805194,2.8725,-0.2765,2.8857769318,0.35250000000000004,-0.0165,0.3528859589,2.52,-0.26,2.5333771926
2019-05-29 14:00:00,2.792,0.124,2.7947522252,0.332,-0.016,0.33238531860000003,2.46,0.14,2.4639805194,2.852,-0.276,2.8653237164,0.332,-0.016,0.33238531860000003,2.52,-0.26,2.5333771926
2019-05-29 14:30:00,2.7145,0.10450000000000001,2.7165107215,0.3345,-0.0155,0.3348589255,2.38,0.12,2.3830232899,2.7745,-0.2755,2.788144634,0.3345,-0.0155,0.3348589255,2.44,-0.26,2.4538133588
2019-05-29 15:00:00,2.7405,0.0845,2.7418024181,0.4405,-0.035500000000000004,0.44192816160000004,2.3,0.12,2.3031283073,2.8105,-0.29550000000000004,2.8259919497,0.4405,-0.035500000000000004,0.44192816160000004,2.37,-0.26,2.3842189497
2019-05-29 15:30:00,2.826,0.101,2.8278042719,0.646,-0.079,0.6508125690000001,2.18,0.18,2.1874185699,2.886,-0.279,2.8994546038999998,0.646,-0.079,0.6508125690000001,2.24,-0.2,2.2489108475
2019-05-29 16:00:00,2.825,0.11900000000000001,2.8275052607999998,0.5750000000000001,-0.061,0.5782265992,2.25,0.18,2.2571885167,2.885,-0.261,2.8967820077,0.5750000000000001,-0.061,0.5782265992,2.31,-0.2,2.3186418438
2019-05-29 16:30:00,2.7705,0.0845,2.7717883216,0.5705,-0.0555,0.5731932484,2.2,0.14,2.2044500448,2.8405,-0.3055,2.8568812541,0.5705,-0.0555,0.5731932484,2.27,-0.25,2.2837250272
2019-05-29 17:00:00,2.817,0.068,2.8178206117,0.457,-0.042,0.45892591990000003,2.36,0.11,2.3625621685000002,2.877,-0.312,2.8938681725,0.457,-0.042,0.45892591990000003,2.42,-0.27,2.4350154004
2019-05-29 17:30:00,2.766,0.025,2.7661129767,0.526,-0.055,0.5288676583,2.24,0.08,2.2414281162,2.826,-0.325,2.844626689,0.526,-0.055,0.5288676583,2.3,-0.27,2.3157936005
2019-05-29 18:00:00,2.707,0.0085,2.707013345,0.467,-0.051500000000000004,0.4698310867,2.24,0.06,2.2408034273,2.767,-0.3215,2.7856150578000003,0.467,-0.051500000000000004,0.4698310867,2.3,-0.27,2.3157936005
2019-05-29 18:30:00,2.713,0.0095,2.7130166328,0.493,-0.0505,0.49557971100000003,2.22,0.06,2.2208106628,2.773,-0.3205,2.791460057,0.493,-0.0505,0.49557971100000003,2.2800000000000002,-0.27,2.2959311836
2019-05-29 19:00:00,2.5564999999999998,-0.031,2.5566879454,0.6065,-0.07100000000000001,0.6106416707,1.9500000000000002,0.04,1.9504102133,2.6165000000000003,-0.381,2.644094032,0.6065,-0.07100000000000001,0.6106416707,2.01,-0.31,2.0337649815
2019-05-29 19:30:00,2.665,0.0,2.665,0.665,-0.09,0.6710625902,2.0,0.09,2.0020239759,2.725,-0.35000000000000003,2.7473851204,0.665,-0.09,0.6710625902,2.06,-0.26,2.0763429389
2019-05-29 20:00:00,2.592,-0.008,2.5920123456,0.612,-0.078,0.6169505653,1.98,0.07,1.9812369873,2.652,-0.338,2.6734524495,0.612,-0.078,0.6169505653,2.04,-0.26,2.0565018843
2019-05-29 20:30:00,2.451,-0.023,2.4511079128,0.641,-0.093,0.6477113555,1.81,0.07,1.8113530854,2.511,-0.383,2.5400413382,0.641,-0.093,0.6477113555,1.87,-0.29,1.8923530326
2019-05-29 21:00:00,2.344,-0.051000000000000004,2.3445547552,0.634,-0.091,0.6404974629,1.71,0.04,1.7104677723,2.404,-0.401,2.437215009,0.634,-0.091,0.6404974629,1.77,-0.31,1.7969418466
2019-05-29 21:30:00,2.3635,-0.047,2.3639672691999998,0.6535000000000001,-0.08700000000000001,0.65926569,1.71,0.04,1.7104677723,2.4235,-0.397,2.4558015494,0.6535000000000001,-0.08700000000000001,0.65926569,1.77,-0.31,1.7969418466
2019-05-29 22:00:00,2.34,-0.0475,2.340482055,0.8300000000000001,-0.14750000000000002,0.8430043001,1.51,0.1,1.5133076356,2.4,-0.3975,2.4326952645,0.8300000000000001,-0.14750000000000002,0.8430043001,1.57,-0.25,1.589779859
2019-05-29 22:30:00,2.236,-0.193,2.2443139263,0.836,-0.153,0.8498852864,1.4,-0.04,1.400571312,2.276,-0.28300000000000003,2.2935267603,0.836,-0.153,0.8498852864,1.44,-0.13,1.4458561478
2019-05-29 23:00:00,1.9845000000000002,-0.2555,2.0008799314,0.6245,-0.0855,0.6303257095,1.3599999999999999,-0.17,1.3705838172,2.0145,-0.2755,2.0332512142,0.6245,-0.0855,0.6303257095,1.3900000000000001,-0.19,1.4029255148
2019-05-29 23:30:00,1.8435000000000001,-0.158,1.8502584279,0.6535000000000001,-0.088,0.6593984001000001,1.19,-0.07,1.1920570456,1.8935,-0.40800000000000003,1.9369579887000001,0.6535000000000001,-0.088,0.6593984001000001,1.24,-0.32,1.2806248475
2019-05-30 00:00:00,1.7770000000000001,-0.159,1.7840992125000001,0.727,-0.11900000000000001,0.7366749622000001,1.05,-0.04,1.0507616285,1.827,-0.439,1.8790023949,0.727,-0.11900000000000001,0.7366749622000001,1.1,-0.32,1.1456002793
2019-05-30 00:30:00,1.572,-0.188,1.5832018191000001,0.41200000000000003,-0.038,0.413748716,1.16,-0.15,1.1696580697,1.6219999999999999,-0.438,1.6800976161999999,0.41200000000000003,-0.038,0.413748716,1.21,-0.4,1.2744018205
2019-05-30 01:00:00,1.5110000000000001,-0.19,1.5228988804,0.401,-0.04,0.4029900743,1.11,-0.15,1.1200892822,1.5710000000000002,-0.44,1.6314536463,0.401,-0.04,0.4029900743,1.17,-0.4,1.2364869591
2019-05-30 01:30:00,1.3505,-0.2025,1.3655974883,0.3305,-0.022500000000000003,0.3312649997,1.02,-0.18,1.0357605901,1.4005,-0.4525,1.4717868392,0.3305,-0.022500000000000003,0.3312649997,1.07,-0.43,1.1531695452
2019-05-30 02:00:00,1.4715,-0.23650000000000002,1.4903840109,0.3715,-0.026500000000000003,0.37244395550000003,1.1,-0.21,1.1198660634,1.5215,-0.3765,1.567390985,0.3715,-0.026500000000000003,0.37244395550000003,1.15,-0.35000000000000003,1.202081528
2019-05-30 02:30:00,1.461,-0.234,1.4796205595,0.441,-0.044,0.4431895757,1.02,-0.19,1.0375451797,1.501,-0.374,1.5468926918,0.441,-0.044,0.4431895757,1.06,-0.33,1.1101801656
2019-05-30 03:00:00,1.457,-0.23650000000000002,1.4760695275,0.437,-0.0465,0.4394670067,1.02,-0.19,1.0375451797,1.4969999999999999,-0.3765,1.5436195288999999,0.437,-0.0465,0.4394670067,1.06,-0.33,1.1101801656
2019-05-30 03:30:00,1.4125,-0.2275,1.4307034983,0.5625,-0.0675,0.5665355240000001,0.85,-0.16,0.8649277426,1.4525000000000001,-0.3775,1.5007539772,0.5625,-0.0675,0.5665355240000001,0.89,-0.31,0.9424436323000001
2019-05-30 04:00:00,1.3435000000000001,-0.2335,1.3636401651,0.5535,-0.07350000000000001,0.5583587556,0.79,-0.16,0.8060397013,1.3835,-0.3835,1.4356686595,0.5535,-0.07350000000000001,0.5583587556,0.8300000000000001,-0.31,0.8860022573
2019-05-30 04:30:00,1.3415,-0.24050000000000002,1.3628875596,0.3215,-0.0205,0.322152914,1.02,-0.22,1.0434557969,1.3815,-0.3705,1.4303190204,0.3215,-0.0205,0.322152914,1.06,-0.35000000000000003,1.1162884932
2019-05-30 05:00:00,1.426,-0.2635,1.450140769,0.406,-0.043500000000000004,0.4083237074,1.02,-0.22,1.0434557969,1.466,-0.3735,1.5128312034,0.406,-0.043500000000000004,0.4083237074,1.06,-0.33,1.1101801656
2019-05-30 05:30:00,1.413,-0.23850000000000002,1.4329868283,0.653,-0.0985,0.660387197,0.76,-0.14,0.7727871635,1.453,-0.3785,1.501489677,0.653,-0.0985,0.660387197,0.8,-0.28,0.847584804
2019-05-30 06:00:00,1.477,-0.258,1.4993641986,0.307,-0.018000000000000002,0.30752723460000003,1.17,-0.24,1.1943617542,1.517,-0.328,1.5520544449,0.307,-0.018000000000000002,0.30752723460000003,1.21,-0.31,1.2490796612
2019-05-30 06:30:00,1.721,0.6910000000000001,1.8545409135000002,0.271,-0.009000000000000001,0.27114940530000003,1.45,0.7000000000000001,1.6101242188,1.651,-1.179,2.0287538047,0.271,-0.009000000000000001,0.27114940530000003,1.38,-1.17,1.8092263540000002
2019-05-30 07:00:00,1.842,0.6865,1.9657686156,0.292,-0.0135,0.2923119053,1.55,0.7000000000000001,1.7007351352,1.762,-1.1835,2.1225730258,0.292,-0.0135,0.2923119053,1.47,-1.17,1.8787761974000001
2019-05-30 07:30:00,2.019,0.717,2.142533547,0.579,-0.073,0.5835837558,1.44,0.79,1.6424676557,1.939,-1.163,2.2610373725,0.579,-0.073,0.5835837558,1.3599999999999999,-1.09,1.7428998824000002
2019-05-30 08:00:00,2.1335,0.7325,2.2557434473,0.7835000000000001,-0.1275,0.7938063366,1.35,0.86,1.6006561155,2.0635,-1.1375,2.3562551857000003,0.7835000000000001,-0.1275,0.7938063366,1.28,-1.01,1.6304907237
2019-05-30 08:30:00,2.341,0.809,2.4768451708,0.751,-0.111,0.7591587449,1.5899999999999999,0.92,1.8369812193000001,2.261,-1.121,2.5236406242,0.751,-0.111,0.7591587449,1.51,-1.01,1.8166452598
2019-05-30 09:00:00,2.468,0.5075000000000001,2.5196389126,0.618,-0.07250000000000001,0.6222380975,1.85,0.58,1.9387882814,2.438,-0.7125,2.5399803641,0.618,-0.07250000000000001,0.6222380975,1.82,-0.64,1.9292485583999999
2019-05-30 09:30:00,2.51,0.0465,2.5104306900999998,0.56,-0.0635,0.5635887242000001,1.9500000000000002,0.11,1.9531000997999999,2.5700000000000003,-0.21350000000000002,2.5788528941999997,0.56,-0.0635,0.5635887242000001,2.01,-0.15,2.0155892439
2019-05-30 10:00:00,2.716,0.652,2.7931630815,0.586,-0.058,0.5888633118000001,2.13,0.71,2.2452171387,2.726,-0.758,2.8294239696,0.586,-0.058,0.5888633118000001,2.14,-0.7000000000000001,2.251577225
2019-05-30 10:30:00,2.6555,1.0775,2.8657785155,0.7855000000000001,-0.0625,0.7879825506,1.87,1.1400000000000001,2.1900913223,2.6055,-1.2025000000000001,2.8696056349,0.7855000000000001,-0.0625,0.7879825506,1.82,-1.1400000000000001,2.1475567513
2019-05-30 11:00:00,2.5875,1.1065,2.8141603544000002,0.6675,-0.0335,0.668340108,1.92,1.1400000000000001,2.2329352879,2.5375,-1.1735,2.795712521,0.6675,-0.0335,0.668340108,1.87,-1.1400000000000001,2.1900913223
2019-05-30 11:30:00,2.5865,0.20850000000000002,2.5948900747,0.6965,-0.0415,0.697735265,1.8900000000000001,0.25,1.9064626931,2.6165000000000003,-0.29150000000000004,2.6326876951,0.6965,-0.0415,0.697735265,1.92,-0.25,1.9362076335
2019-05-30 12:00:00,2.6315,0.022500000000000003,2.6315961886,0.8415,-0.0775,0.8450612404000001,1.79,0.1,1.79279112,2.6814999999999998,-0.08750000000000001,2.682927226,0.8415,-0.0775,0.8450612404000001,1.8399999999999999,-0.01,1.8400271737
2019-05-30 12:30:00,2.638,0.044,2.6383669191,0.848,-0.08600000000000001,0.8523496935,1.79,0.13,1.794714462,2.688,-0.066,2.6888101457999998,0.848,-0.08600000000000001,0.8523496935,1.8399999999999999,0.02,1.8401086924
2019-05-30 13:00:00,2.628,0.869,2.7679496021,0.908,-0.101,0.9136000219,1.72,0.97,1.9746645285,2.578,-0.9410000000000001,2.7443696908,0.908,-0.101,0.9136000219,1.67,-0.84,1.8693581786000002
2019-05-30 13:30:00,2.606,0.9745,2.7822448221,0.806,-0.0755,0.8095284121,1.8,1.05,2.0838665984,2.536,-1.0355,2.73926199,0.806,-0.0755,0.8095284121,1.73,-0.96,1.9785095400000001
2019-05-30 14:00:00,2.5665,0.9475,2.735814047,0.7265,-0.052500000000000005,0.7283944673,1.8399999999999999,1.0,2.094182418,2.4965,-0.9925,2.6865532751,0.7265,-0.052500000000000005,0.7283944673,1.77,-0.9400000000000001,2.0041207548
2019-05-30 14:30:00,2.4815,0.933,2.6511000075,0.7915000000000001,-0.067,0.7943306931,1.69,1.0,1.9636954957000001,2.4115,-1.007,2.6133084873,0.7915000000000001,-0.067,0.7943306931,1.62,-0.9400000000000001,1.8729655630000002
2019-05-30 15:00:00,2.502,0.9345,2.6708227665,0.782,-0.0655,0.7847383322,1.72,1.0,1.9895728185000001,2.432,-1.0255,2.6393700479,0.782,-0.0655,0.7847383322,1.65,-0.96,1.9089525924
2019-05-30 15:30:00,2.5789999999999997,0.9985,2.7655457418,0.609,-0.0015,0.6090018473000001,1.97,1.0,2.2092758995,2.509,-1.0815,2.7321645723,0.609,-0.0015,0.6090018473000001,1.9,-1.08,2.185497655
2019-05-30 16:00:00,2.4925,0.974,2.6760478789,0.48250000000000004,0.034,0.4836964441,2.01,0.9400000000000001,2.2189411889,2.4225,-1.046,2.6386781255000002,0.48250000000000004,0.034,0.4836964441,1.94,-1.08,2.2203603311
2019-05-30 16:30:00,2.5324999999999998,0.96,2.7083493589,0.47250000000000003,0.04,0.47419009900000003,2.06,0.92,2.2561028345,2.4625,-1.07,2.6849220194,0.47250000000000003,0.04,0.47419009900000003,1.99,-1.11,2.2786399452
2019-05-30 17:00:00,2.545,0.9755,2.725550449,0.455,0.035500000000000004,0.4563827889,2.09,0.9400000000000001,2.2916587879,2.475,-1.1445,2.7268122873,0.455,0.035500000000000004,0.4563827889,2.02,-1.18,2.3394016329
2019-05-30 17:30:00,2.5585,0.8715,2.7028567295,0.5485,0.021500000000000002,0.5489212147,2.01,0.85,2.1823381956,2.4885,-1.1585,2.7449507282,0.5485,0.021500000000000002,0.5489212147,1.94,-1.18,2.2706827167
2019-05-30 18:00:00,2.6545,0.843,2.7851425906,0.6445000000000001,-0.047,0.6462114592,2.01,0.89,2.1982265579,2.5845000000000002,-1.137,2.8235455105,0.6445000000000001,-0.047,0.6462114592,1.94,-1.09,2.2252415599
2019-05-30 18:30:00,2.6585,0.8335,2.7860984369,0.4985,-0.006500000000000001,0.4985423753,2.16,0.84,2.3175849499,2.5885,-1.1365,2.8270062787,0.4985,-0.006500000000000001,0.4985423753,2.09,-1.13,2.3759208741
2019-05-30 19:00:00,2.594,0.805,2.7160377391,0.534,-0.015,0.5342106326,2.06,0.8200000000000001,2.2172054483,2.524,-1.145,2.7715701326,0.534,-0.015,0.5342106326,1.99,-1.13,2.2884492566
2019-05-30 19:30:00,2.59,0.8255,2.7183727209,0.72,-0.0545,0.7220597274,1.87,0.88,2.0667123651,2.52,-1.1545,2.7718712542,0.72,-0.0545,0.7220597274,1.8,-1.1,2.109502311
2019-05-30 20:00:00,2.532,0.8180000000000001,2.6608547499,0.8320000000000001,-0.062,0.834306898,1.7000000000000002,0.88,1.91426226,2.472,-1.162,2.731488239,0.8320000000000001,-0.062,0.834306898,1.6400000000000001,-1.1,1.9747404893
2019-05-30 20:30:00,2.501,0.801,2.6261382294,0.881,-0.079,0.8845349060000001,1.62,0.88,1.8435834671,2.441,-1.179,2.7108157444,0.881,-0.079,0.8845349060000001,1.56,-1.1,1.908821626
2019-05-30 21:00:00,2.412,0.8005,2.5413666107,0.752,-0.0395,0.7530366857,1.6600000000000001,0.84,1.8604300578,2.352,-1.1895,2.6356809841,0.752,-0.0395,0.7530366857,1.6,-1.15,1.9704060495000002
2019-05-30 21:30:00,2.3435,0.796,2.4749966162,0.5535,0.006,0.5535325194,1.79,0.79,1.9565786465000001,2.2735,-1.204,2.5726286654,0.5535,0.006,0.5535325194,1.72,-1.21,2.1029740845
2019-05-30 22:00:00,2.2795,0.782,2.4099054442,0.6295000000000001,-0.008,0.6295508319,1.65,0.79,1.8293714768,2.2195,-1.218,2.5317393724,0.6295000000000001,-0.008,0.6295508319,1.5899999999999999,-1.21,1.9980490484
2019-05-30 22:30:00,2.297,0.722,2.4077983720000002,0.647,-0.068,0.6505636018000001,1.65,0.79,1.8293714768,2.237,-1.148,2.5143732818,0.647,-0.068,0.6505636018000001,1.5899999999999999,-1.08,1.9221082176
2019-05-30 23:00:00,2.0915,0.6895,2.2022221732,0.49150000000000005,-0.0505,0.4940875429,1.6,0.74,1.7628386200000001,2.0215,-1.1905000000000001,2.3460077792,0.49150000000000005,-0.0505,0.4940875429,1.53,-1.1400000000000001,1.9080094339
2019-05-30 23:30:00,1.884,0.481,1.9444323079,0.394,-0.029,0.3950658173,1.49,0.51,1.5748650736,1.8439999999999999,-1.019,2.1068215397,0.394,-0.029,0.3950658173,1.45,-0.99,1.755733465
2019-05-31 00:00:00,1.738,-0.23550000000000001,1.7538826215,0.40800000000000003,-0.035500000000000004,0.4095415119,1.33,-0.2,1.3449535308,1.788,-0.3355,1.8192042903,0.40800000000000003,-0.035500000000000004,0.4095415119,1.38,-0.30000000000000004,1.4122322755
2019-05-31 00:30:00,1.581,-0.266,1.6032208207,0.561,-0.066,0.5648690114,1.02,-0.2,1.0394229168,1.631,-0.366,1.6715612463,0.561,-0.066,0.5648690114,1.07,-0.30000000000000004,1.1112605455
2019-05-31 01:00:00,1.536,-0.262,1.5581848414000001,0.556,-0.062,0.5594461547,0.98,-0.2,1.00019998,1.576,-0.362,1.6170405066,0.556,-0.062,0.5594461547,1.02,-0.30000000000000004,1.0632027088
2019-05-31 01:30:00,1.347,-0.228,1.3661599467,0.517,-0.058,0.5202432124,0.8300000000000001,-0.17,0.8472307832,1.407,-0.458,1.4796665165,0.517,-0.058,0.5202432124,0.89,-0.4,0.9757561171
2019-05-31 02:00:00,1.4515,-0.2195,1.4680028951000001,0.47150000000000003,-0.0495,0.4740912359,0.98,-0.17,0.9946356117,1.5115,-0.4495,1.5769218433,0.47150000000000003,-0.0495,0.4740912359,1.04,-0.4,1.1142710622
2019-05-31 02:30:00,1.4115,-0.213,1.4274807354,0.6315000000000001,-0.083,0.6369311187000001,0.78,-0.13,0.7907591289,1.4615,-0.423,1.5214832401,0.6315000000000001,-0.083,0.6369311187000001,0.8300000000000001,-0.34,0.8969392399
2019-05-31 03:00:00,1.4175,-0.2745,1.4438339586,0.5975,-0.0745,0.6021266478,0.8200000000000001,-0.2,0.8440379138,1.4675,-0.34450000000000003,1.5073939431999999,0.5975,-0.0745,0.6021266478,0.87,-0.27,0.910933587
2019-05-31 03:30:00,1.439,-0.2655,1.463287822,0.549,-0.0655,0.552893525,0.89,-0.2,0.9121951546,1.469,-0.35550000000000004,1.5114037349,0.549,-0.0655,0.552893525,0.92,-0.29,0.9646242792
2019-05-31 04:00:00,1.3639999999999999,0.5855,1.4843538156,0.47400000000000003,-0.0545,0.4771228877,0.89,0.64,1.0962207807,1.294,-1.2345,1.7884144514,0.47400000000000003,-0.0545,0.4771228877,0.8200000000000001,-1.18,1.4369411957
2019-05-31 04:30:00,1.375,0.582,1.4931004655,0.515,-0.058,0.5182557284,0.86,0.64,1.0720074627,1.335,-1.238,1.8206781704,0.515,-0.058,0.5182557284,0.8200000000000001,-1.18,1.4369411957
2019-05-31 05:00:00,1.49,0.583,1.5999965624999999,0.56,-0.057,0.562893418,0.93,0.64,1.1289375536,1.43,-1.217,1.8777616995000002,0.56,-0.057,0.562893418,0.87,-1.16,1.45
2019-05-31 05:30:00,1.4809999999999999,0.607,1.6005655251,0.491,-0.053,0.4938522046,0.99,0.66,1.1898319209000001,1.421,-1.213,1.8683174249,0.491,-0.053,0.4938522046,0.93,-1.16,1.4867750334
2019-05-31 06:00:00,1.54,0.679,1.6830451569,0.48,-0.051000000000000004,0.4827017713,1.06,0.73,1.2870508925,1.49,-1.2610000000000001,1.9519787396,0.48,-0.051000000000000004,0.4827017713,1.01,-1.21,1.5761345119999999
2019-05-31 06:30:00,1.687,0.7055,1.8285784779,0.367,-0.0245,0.36781687020000003,1.32,0.73,1.5084097587,1.627,-1.2045,2.0243392132,0.367,-0.0245,0.36781687020000003,1.26,-1.18,1.7262676502
2019-05-31 07:00:00,1.7389999999999999,0.7885000000000001,1.909411755,0.399,-0.0315,0.4002414896,1.34,0.8200000000000001,1.5709869509,1.689,-1.2515,2.1021354024,0.399,-0.0315,0.4002414896,1.29,-1.22,1.7755280905
2019-05-31 07:30:00,1.94,0.792,2.0954388562,0.41000000000000003,-0.028,0.41095498540000003,1.53,0.8200000000000001,1.735885941,1.8900000000000001,-1.228,2.2539041683,0.41000000000000003,-0.028,0.41095498540000003,1.48,-1.2,1.9053608582
2019-05-31 08:00:00,2.091,0.5765,2.1690166551,0.481,-0.043500000000000004,0.4829629903,1.6099999999999999,0.62,1.7252536045,2.071,-0.9635,2.2841570108,0.481,-0.043500000000000004,0.4829629903,1.5899999999999999,-0.92,1.8369812193000001
2019-05-31 08:30:00,2.2825,0.385,2.3147421563,0.5325,-0.055,0.5353328404000001,1.75,0.44,1.8044666802,2.2725,-0.665,2.3678009312,0.5325,-0.055,0.5353328404000001,1.74,-0.61,1.8438275407
2019-05-31 09:00:00,2.5015,0.8905000000000001,2.655276351,0.3915,-0.029500000000000002,0.3926098572,2.11,0.92,2.3018470844,2.4314999999999998,-1.1095,2.6726732872,0.3915,-0.029500000000000002,0.3926098572,2.04,-1.08,2.3082460874
2019-05-31 09:30:00,2.5620000000000003,0.932,2.7262553071999998,0.452,0.012,0.452159264,2.11,0.92,2.3018470844,2.492,-1.068,2.7112152257,0.452,0.012,0.452159264,2.04,-1.08,2.3082460874
2019-05-31 10:00:00,2.6645,0.9365,2.824286193,0.5045000000000001,0.0165,0.5047697495,2.16,0.92,2.3477648945,2.6045,-1.0635,2.8132636741,0.5045000000000001,0.0165,0.5047697495,2.1,-1.08,2.3614402385
2019-05-31 10:30:00,2.6135,0.9305,2.774204841,0.5535,0.0105,0.5535995845,2.06,0.92,2.2561028345,2.5435,-1.0695000000000001,2.7592068607,0.5535,0.0105,0.5535995845,1.99,-1.08,2.2641775549
2019-05-31 11:00:00,2.692,0.9415,2.8518916968,0.482,0.021500000000000002,0.48247927420000003,2.21,0.92,2.3938462773999998,2.622,-1.0285,2.8165042606,0.482,0.021500000000000002,0.48247927420000003,2.14,-1.05,2.3837155871
2019-05-31 11:30:00,2.7475,0.9705,2.9138679620000003,0.5375,0.0105,0.5376025484,2.21,0.96,2.4095020232,2.6775,-1.0395,2.8722058596,0.5375,0.0105,0.5376025484,2.14,-1.05,2.3837155871
2019-05-31 12:00:00,2.612,0.9125000000000001,2.7668032547,0.532,0.0125,0.5321468312000001,2.08,0.9,2.2663627247,2.542,-0.9775,2.7234665869,0.532,0.0125,0.5321468312000001,2.01,-0.99,2.240580282
2019-05-31 12:30:00,2.7279999999999998,0.9185000000000001,2.8784763765,0.488,0.018500000000000003,0.4883505401,2.24,0.9,2.4140422532,2.658,-0.9715,2.8299781360000003,0.488,0.018500000000000003,0.4883505401,2.17,-0.99,2.3851624683
2019-05-31 13:00:00,2.613,0.937,2.7759211084,0.543,0.007,0.5430451178,2.07,0.93,2.2693170779000003,2.543,-1.023,2.7410541768,0.543,0.007,0.5430451178,2.0,-1.03,2.2496444163
2019-05-31 13:30:00,2.6955,0.9765,2.8669273622,0.4955,0.0165,0.4957746464,2.2,0.96,2.4003333102,2.6255,-1.0135,2.8143262959,0.4955,0.0165,0.4957746464,2.13,-1.03,2.3659670327
2019-05-31 14:00:00,2.581,0.9565,2.7525357854,0.451,0.026500000000000003,0.45177787680000003,2.13,0.93,2.3241772738,2.511,-1.0535,2.7230466852,0.451,0.026500000000000003,0.45177787680000003,2.06,-1.08,2.3259406699
2019-05-31 14:30:00,2.5065,0.962,2.6847693104,0.41650000000000004,0.032,0.4177274829,2.09,0.93,2.2875751354,2.4365,-1.048,2.652326573,0.41650000000000004,0.032,0.4177274829,2.02,-1.08,2.2905894438
2019-05-31 15:00:00,2.573,0.9065000000000001,2.7280159915,0.393,0.036500000000000005,0.39469133510000004,2.18,0.87,2.3471898091,2.503,-1.0835,2.7274495871,0.393,0.036500000000000005,0.39469133510000004,2.11,-1.12,2.3888281646
2019-05-31 15:30:00,2.524,0.9035000000000001,2.6808372293,0.404,0.0335,0.4053865439,2.12,0.87,2.2915715132,2.454,-1.0865,2.6837656846,0.404,0.0335,0.4053865439,2.05,-1.12,2.3360008562
2019-05-31 16:00:00,2.424,0.882,2.5794766911,0.374,0.042,0.3763509001,2.05,0.84,2.2154232101,2.364,-1.118,2.6150372846,0.374,0.042,0.3763509001,1.99,-1.16,2.3034105149
2019-05-31 16:30:00,2.4615,0.8645,2.6088967975,0.4415,0.0245,0.44217926230000004,2.02,0.84,2.1876928486000002,2.3915,-1.1355,2.6473821976,0.4415,0.0245,0.44217926230000004,1.9500000000000002,-1.16,2.2689424849
2019-05-31 17:00:00,2.4415,0.8705,2.5920440775999998,0.6515000000000001,-0.029500000000000002,0.6521675398,1.79,0.9,2.0035218991,2.3815,-1.1395,2.64007623,0.6515000000000001,-0.029500000000000002,0.6521675398,1.73,-1.11,2.0554804791
2019-05-31 17:30:00,2.4705,0.876,2.6212108366,0.6605000000000001,-0.024,0.6609358895,1.81,0.9,2.0214103987,2.3905,-1.134,2.645835643,0.6605000000000001,-0.024,0.6609358895,1.73,-1.11,2.0554804791
2019-05-31 18:00:00,2.4050000000000002,0.864,2.5554884073,0.755,-0.036000000000000004,0.7558577909,1.65,0.9,1.8794946129,2.355,-1.146,2.619034364,0.755,-0.036000000000000004,0.7558577909,1.6,-1.11,1.9473315075
2019-05-31 18:30:00,2.4535,0.845,2.5949349221,0.6835,-0.025,0.6839570527000001,1.77,0.87,1.9722575896999999,2.3935,-1.135,2.6489747545,0.6835,-0.025,0.6839570527000001,1.71,-1.11,2.038676041
2019-05-31 19:00:00,2.4050000000000002,0.8505,2.5509557523,0.675,-0.0195,0.6752816079,1.73,0.87,1.9364400326000002,2.345,-1.1595,2.6160017680000003,0.675,-0.0195,0.6752816079,1.67,-1.1400000000000001,2.0220039565
2019-05-31 19:30:00,2.435,0.8385,2.5753266298,0.5750000000000001,0.0085,0.5750628227,1.8599999999999999,0.8300000000000001,2.036786685,2.365,-1.1515,2.6304329016,0.5750000000000001,0.0085,0.5750628227,1.79,-1.16,2.1330025785
2019-05-31 20:00:00,2.345,0.8290000000000001,2.4872205371,0.625,-0.001,0.6250008,1.72,0.8300000000000001,1.9097905644000002,2.275,-1.161,2.554123333,0.625,-0.001,0.6250008,1.65,-1.16,2.0169531477
2019-05-31 20:30:00,2.279,0.8215,2.4225406601,0.619,-0.0085,0.6190583575,1.6600000000000001,0.8300000000000001,1.8559364213,2.209,-1.1685,2.4990144557000002,0.619,-0.0085,0.6190583575,1.5899999999999999,-1.16,1.9681717404999999
2019-05-31 21:00:00,2.219,0.7925000000000001,2.3562718964,0.609,0.0025,0.6090051313,1.6099999999999999,0.79,1.7933767032999999,2.159,-1.2075,2.4737294213,0.609,0.0025,0.6090051313,1.55,-1.21,1.9663672088
2019-05-31 21:30:00,2.231,0.7985,2.3695913677,0.561,0.0085,0.5610643902,1.67,0.79,1.8474306482,2.161,-1.2015,2.4725539933,0.561,0.0085,0.5610643902,1.6,-1.21,2.0060159521
2019-05-31 22:00:00,2.1625,0.3785,2.1953743417,0.5425,0.0085,0.5425665858000001,1.62,0.37,1.6617159805,2.1425,-0.8215,2.2945954981,0.5425,0.0085,0.5425665858000001,1.6,-0.8300000000000001,1.8024705268
2019-05-31 22:30:00,2.156,-0.191,2.1644438085,0.376,-0.021,0.3765859796,1.78,-0.17,1.7880995498,2.206,-0.271,2.2225834068,0.376,-0.021,0.3765859796,1.83,-0.25,1.8469975636
2019-05-31 23:00:00,2.0285,-0.2605,2.0451583068,0.28850000000000003,-0.0105,0.2886910113,1.74,-0.25,1.7578680269,2.0585,-0.2605,2.0749174682,0.28850000000000003,-0.0105,0.2886910113,1.77,-0.25,1.7875681805
2019-05-31 23:30:00,1.8555000000000001,-0.2585,1.873420001,0.2755,-0.0085,0.275631094,1.58,-0.25,1.5996562131,1.9055,-0.28850000000000003,1.9272162567,0.2755,-0.0085,0.275631094,1.63,-0.28,1.6538742395
2019-06-01 00:00:00,1.736,-0.2575,1.7549935185,0.34600000000000003,-0.0275,0.3470911264,1.3900000000000001,-0.23,1.4089002804000001,1.786,-0.3075,1.8122781933,0.34600000000000003,-0.0275,0.3470911264,1.44,-0.28,1.4669696657
2019-06-01 00:30:00,1.626,-0.23650000000000002,1.6431093238,0.266,-0.006500000000000001,0.2660794054,1.3599999999999999,-0.23,1.3793114224,1.6760000000000002,-0.3365,1.7094467672,0.266,-0.006500000000000001,0.2660794054,1.4100000000000001,-0.33,1.4481022063
2019-06-01 01:00:00,1.56,-0.2025,1.5730881253,0.25,-0.0025,0.2500124997,1.31,-0.2,1.3251792332,1.6099999999999999,-0.3925,1.6571530557,0.25,-0.0025,0.2500124997,1.3599999999999999,-0.39,1.4148144755
2019-06-01 01:30:00,1.3735,-0.273,1.4003682551,0.2535,-0.003,0.2535177509,1.12,-0.27,1.1520850663,1.4235,-0.363,1.4690545429,0.2535,-0.003,0.2535177509,1.17,-0.36,1.2241323458
2019-06-01 02:00:00,1.45,-0.253,1.4719065867,0.30000000000000004,-0.013000000000000001,0.3002815346,1.15,-0.24,1.1747765745,1.5,-0.373,1.5456807562,0.30000000000000004,-0.013000000000000001,0.3002815346,1.2,-0.36,1.2528367811
2019-06-01 02:30:00,1.408,-0.256,1.4310835056,0.318,-0.016,0.3184022613,1.09,-0.24,1.1161093136,1.458,-0.376,1.5057024938999999,0.318,-0.016,0.3184022613,1.1400000000000001,-0.36,1.1954915307
2019-06-01 03:00:00,1.3695,-0.28550000000000003,1.3989426364,0.3095,-0.0155,0.30988788300000003,1.06,-0.27,1.0938464243000001,1.4195,-0.3755,1.4683257472,0.3095,-0.0155,0.30988788300000003,1.11,-0.36,1.1669190203
2019-06-01 03:30:00,1.3555000000000001,-0.28350000000000003,1.3848294119,0.29550000000000004,-0.0135,0.29580821490000003,1.06,-0.27,1.0938464243000001,1.4055,-0.3735,1.4542807501000001,0.29550000000000004,-0.0135,0.29580821490000003,1.11,-0.36,1.1669190203
2019-06-01 04:00:00,1.2765,-0.3275,1.3178423654,0.3165,-0.0175,0.3169834381,0.96,-0.31,1.0088111815,1.3165,-0.3275,1.3566239346,0.3165,-0.0175,0.3169834381,1.0,-0.31,1.0469479452
2019-06-01 04:30:00,1.2745,-0.323,1.3147924740999999,0.29450000000000004,-0.013000000000000001,0.2947867874,0.98,-0.31,1.0278618584,1.2945,-0.323,1.3341886111,0.29450000000000004,-0.013000000000000001,0.2947867874,1.0,-0.31,1.0469479452
2019-06-01 05:00:00,1.289,0.075,1.2911800804,0.259,-0.005,0.2590482581,1.03,0.08,1.0331021247,1.279,-0.685,1.4508845578,0.259,-0.005,0.2590482581,1.02,-0.68,1.2258874337
2019-06-01 05:30:00,1.3625,0.6025,1.4897692774,0.2325,0.0025,0.2325134405,1.13,0.6000000000000001,1.2794139283,1.3025,-1.2175,1.7829224605,0.2325,0.0025,0.2325134405,1.07,-1.22,1.6227445887
2019-06-01 06:00:00,1.3325,0.52,1.4303692705,0.2325,0.0,0.2325,1.1,0.52,1.2167168939,1.2825,-1.1400000000000001,1.7159272275,0.2325,0.0,0.2325,1.05,-1.1400000000000001,1.5498709624
2019-06-01 06:30:00,1.451,-0.28550000000000003,1.4788208986,0.231,0.0045000000000000005,0.231043827,1.22,-0.29,1.2539936204,1.491,-0.2755,1.5162391796999999,0.231,0.0045000000000000005,0.231043827,1.26,-0.28,1.290736224
2019-06-01 07:00:00,1.5345,-0.192,1.5464650821,0.23450000000000001,0.008,0.2346364209,1.3,-0.2,1.3152946438,1.5845,-0.322,1.61688721,0.23450000000000001,0.008,0.2346364209,1.35,-0.33,1.3897481786
2019-06-01 07:30:00,1.651,-0.14200000000000002,1.6570953503,0.231,0.008,0.2311384866,1.42,-0.15,1.4279005568,1.7109999999999999,-0.342,1.7448452653,0.231,0.008,0.2311384866,1.48,-0.35000000000000003,1.5208221461
2019-06-01 08:00:00,1.7985,-0.145,1.8043356811,0.23850000000000002,0.005,0.2385524051,1.56,-0.15,1.5671949464,1.8685,-0.34500000000000003,1.9000834850000001,0.23850000000000002,0.005,0.2385524051,1.63,-0.35000000000000003,1.6671532623
2019-06-01 08:30:00,1.988,0.3245,2.0143098694,0.23800000000000002,0.0045000000000000005,0.23804253820000001,1.75,0.32,1.7790165823000001,1.988,-0.7155,2.1128379611,0.23800000000000002,0.0045000000000000005,0.23804253820000001,1.75,-0.72,1.8923266103
2019-06-01 09:00:00,2.191,0.752,2.3164595831,0.241,0.002,0.2410082986,1.9500000000000002,0.75,2.0892582416,2.121,-1.108,2.3929699121,0.241,0.002,0.2410082986,1.88,-1.11,2.1832315498
2019-06-01 09:30:00,2.3445,0.753,2.4624559387,0.23450000000000001,0.003,0.23451918900000002,2.11,0.75,2.239330257,2.2745,-1.037,2.4997438369,0.23450000000000001,0.003,0.23451918900000002,2.04,-1.04,2.289803485
2019-06-01 10:00:00,2.179,0.4425,2.2234763885,0.23900000000000002,0.0025,0.23901307500000002,1.94,0.44,1.9892712233,2.149,-0.7975,2.2922057608,0.23900000000000002,0.0025,0.23901307500000002,1.9100000000000001,-0.8,2.0707728026
2019-06-01 10:30:00,2.1855,-0.09,2.1873523379,0.24550000000000002,0.0,0.24550000000000002,1.94,-0.09,1.9420865068,2.2355,-0.22,2.2462992343,0.24550000000000002,0.0,0.24550000000000002,1.99,-0.22,2.0021238723
2019-06-01 11:00:00,2.1765,-0.1405,2.1810301465,0.2565,-0.0005,0.2565004873,1.92,-0.14,1.9250974001,2.2465,-0.1705,2.2529608297,0.2565,-0.0005,0.2565004873,1.99,-0.17,1.9972481068
2019-06-01 11:30:00,2.1795,-0.09,2.1813574329,0.2595,0.0,0.2595,1.92,-0.09,1.9221082176,2.2295,-0.22,2.2403281568,0.2595,0.0,0.2595,1.97,-0.22,1.9822462007000001
2019-06-01 12:00:00,2.2055,0.8465,2.3623701022,0.2555,-0.0035,0.2555239715,1.9500000000000002,0.85,2.1272047386,2.1555,-1.1235,2.4307267432,0.2555,-0.0035,0.2555239715,1.9,-1.12,2.205538483
2019-06-01 12:30:00,2.1695,0.8455,2.3284330568,0.2695,-0.0045000000000000005,0.26953756700000003,1.9,0.85,2.0814658296,2.1095,-1.1245,2.3905000523,0.2695,-0.0045000000000000005,0.26953756700000003,1.8399999999999999,-1.12,2.1540659229
2019-06-01 13:00:00,2.2145,0.844,2.3698831721999998,0.2745,-0.006,0.27456556590000003,1.94,0.85,2.1180415482,2.1545,-1.156,2.4450370652,0.2745,-0.006,0.27456556590000003,1.88,-1.15,2.2038375621
2019-06-01 13:30:00,2.1955,0.8405,2.3508850461,0.28550000000000003,-0.0095,0.2856580123,1.9100000000000001,0.85,2.0905980006,2.1355,-1.1595,2.4299795267,0.28550000000000003,-0.0095,0.2856580123,1.85,-1.15,2.1783020911
2019-06-01 14:00:00,2.138,0.841,2.2974605546,0.28800000000000003,-0.009000000000000001,0.28814059070000003,1.85,0.85,2.0359273072,2.078,-1.159,2.3793623095,0.28800000000000003,-0.009000000000000001,0.28814059070000003,1.79,-1.15,2.1275807858
2019-06-01 14:30:00,2.1235,0.81,2.2727411313,0.3035,-0.01,0.3036647,1.82,0.8200000000000001,1.9961963831,2.0635,-1.16,2.3671992417,0.3035,-0.01,0.3036647,1.76,-1.15,2.1024033866
2019-06-01 15:00:00,2.14,0.8055,2.2865760976000002,0.32,-0.0145,0.32032834720000003,1.82,0.8200000000000001,1.9961963831,2.06,-1.1345,2.3517419608,0.32,-0.0145,0.32032834720000003,1.74,-1.12,2.0692993983
2019-06-01 15:30:00,2.1165,0.75,2.2454559114,0.29650000000000004,-0.01,0.2966685861,1.82,0.76,1.9723082923000002,2.0365,-1.1,2.3145911626,0.29650000000000004,-0.01,0.2966685861,1.74,-1.09,2.053216988
2019-06-01 16:00:00,2.097,0.7535000000000001,2.2282664226,0.277,-0.006500000000000001,0.277076253,1.82,0.76,1.9723082923000002,2.017,-1.0965,2.2957790072,0.277,-0.006500000000000001,0.277076253,1.74,-1.09,2.053216988
2019-06-01 16:30:00,2.0915,0.719,2.2116358764,0.3015,-0.011,0.30170059660000004,1.79,0.73,1.9331321734,2.0415,-1.131,2.333855876,0.3015,-0.011,0.30170059660000004,1.74,-1.12,2.0692993983
2019-06-01 17:00:00,2.0665,0.713,2.1860446587,0.34650000000000003,-0.017,0.3469167768,1.72,0.73,1.8685020739,2.0065,-1.137,2.3062548103,0.34650000000000003,-0.017,0.3469167768,1.6600000000000001,-1.12,2.0024984395
2019-06-01 17:30:00,2.1390000000000002,0.7095,2.2535996206,0.379,-0.0205,0.3795540146,1.76,0.73,1.9053870998,2.069,-1.1405,2.3625201057,0.379,-0.0205,0.3795540146,1.69,-1.12,2.0274368054
2019-06-01 18:00:00,2.123,0.713,2.2395307544,0.363,-0.017,0.3633978536,1.76,0.73,1.9053870998,2.053,-1.137,2.3468229588,0.363,-0.017,0.3633978536,1.69,-1.12,2.0274368054
2019-06-01 18:30:00,2.0685000000000002,0.7075,2.1861492401,0.3785,-0.022500000000000003,0.3791681685,1.69,0.73,1.8409236812,2.0085,-1.1825,2.3307463397,0.3785,-0.022500000000000003,0.3791681685,1.63,-1.16,2.0006249024
