Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-01 19:00:00,2.053,0.704,2.170351354,0.423,-0.026000000000000002,0.4237983011,1.63,0.73,1.7860011197999999,1.983,-1.186,2.3106027352,0.423,-0.026000000000000002,0.4237983011,1.56,-1.16,1.9440164608
2019-06-01 19:30:00,1.991,0.145,1.9962730274,0.431,-0.025,0.4317244492,1.56,0.17,1.5692354826,1.991,-0.635,2.0898100392,0.431,-0.025,0.4317244492,1.56,-0.61,1.6750223879
2019-06-01 20:00:00,1.9340000000000002,-0.2685,1.9525491671,0.374,-0.018500000000000003,0.3744572739,1.56,-0.25,1.5799050604,2.004,-0.23850000000000002,2.0181422769,0.374,-0.018500000000000003,0.3744572739,1.63,-0.22,1.6447796205
2019-06-01 20:30:00,1.8735,-0.294,1.8964277603,0.3335,-0.014,0.3337937237,1.54,-0.28,1.5652475842,1.9235000000000002,-0.234,1.9376811528000002,0.3335,-0.014,0.3337937237,1.5899999999999999,-0.22,1.6051479683
2019-06-01 21:00:00,1.8585,-0.29,1.8809896996000002,0.3185,-0.01,0.3186569472,1.54,-0.28,1.5652475842,1.9085,-0.23,1.9223090933,0.3185,-0.01,0.3186569472,1.5899999999999999,-0.22,1.6051479683
2019-06-01 21:30:00,1.8675000000000002,-0.28950000000000004,1.8898059424,0.3275,-0.0095,0.3276377573,1.54,-0.28,1.5652475842,1.9175,-0.2295,1.9311852578000002,0.3275,-0.0095,0.3276377573,1.5899999999999999,-0.22,1.6051479683
2019-06-01 22:00:00,1.8785,-0.29650000000000004,1.9017556361999999,0.3685,-0.0165,0.368869218,1.51,-0.28,1.5357408636,1.9285,-0.23650000000000002,1.9429473745,0.3685,-0.0165,0.368869218,1.56,-0.22,1.5754364475
2019-06-01 22:30:00,1.888,-0.294,1.9107537780000001,0.34800000000000003,-0.014,0.3482814953,1.54,-0.28,1.5652475842,1.9380000000000002,-0.254,1.9545741224,0.34800000000000003,-0.014,0.3482814953,1.5899999999999999,-0.24,1.608011194
2019-06-01 23:00:00,1.8399999999999999,0.4315,1.8899185829,0.35000000000000003,-0.018500000000000003,0.3504885875,1.49,0.45,1.5564703659,1.81,-0.9985,2.0671483377,0.35000000000000003,-0.018500000000000003,0.3504885875,1.46,-0.98,1.7584083712
2019-06-01 23:30:00,1.7000000000000002,-0.0775,1.7017656272,0.37,-0.0175,0.3704136202,1.33,-0.06,1.3313526956000001,1.73,-0.5375,1.8115756264,0.37,-0.0175,0.3704136202,1.3599999999999999,-0.52,1.4560219779
2019-06-02 00:00:00,1.597,0.321,1.628941374,0.40700000000000003,-0.019,0.4074432476,1.19,0.34,1.2376186812,1.587,-0.9590000000000001,1.8542518707000002,0.40700000000000003,-0.019,0.4074432476,1.18,-0.9400000000000001,1.5086417733
2019-06-02 00:30:00,1.465,0.6275000000000001,1.5937318625999999,0.395,-0.022500000000000003,0.39564030380000004,1.07,0.65,1.2519584658,1.425,-1.2825,1.9171414267,0.395,-0.022500000000000003,0.39564030380000004,1.03,-1.26,1.6274212731
2019-06-02 01:00:00,1.405,0.6345000000000001,1.5416274680000002,0.355,-0.0155,0.3553382192,1.05,0.65,1.2349089035,1.355,-1.2955,1.8746587023,0.355,-0.0155,0.3553382192,1.0,-1.28,1.6243152403
2019-06-02 01:30:00,1.3679999999999999,0.6325000000000001,1.5071430755000002,0.318,-0.0175,0.3184811611,1.05,0.65,1.2349089035,1.318,-1.2974999999999999,1.8494945931000002,0.318,-0.0175,0.3184811611,1.0,-1.28,1.6243152403
2019-06-02 02:00:00,1.3335,0.6605000000000001,1.4881137389,0.28350000000000003,-0.0095,0.2836591264,1.05,0.67,1.2455520864,1.2835,-1.3295,1.8479563036000002,0.28350000000000003,-0.0095,0.2836591264,1.0,-1.32,1.6560193236
2019-06-02 02:30:00,1.262,0.6625,1.4253246121,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.98,0.67,1.1871394189,1.212,-1.3675,1.8272931483,0.28200000000000003,-0.007500000000000001,0.28209971640000003,0.93,-1.3599999999999999,1.6475739741000002
2019-06-02 03:00:00,1.2205,0.6565000000000001,1.3858616453,0.3005,-0.0135,0.3008030917,0.92,0.67,1.1381124725,1.1905000000000001,-1.3735,1.817633764,0.3005,-0.0135,0.3008030917,0.89,-1.3599999999999999,1.6253307356
2019-06-02 03:30:00,1.199,0.6015,1.3414183725,0.329,-0.018500000000000003,0.32951972630000004,0.87,0.62,1.0683164325,1.159,-1.3085,1.7479854833,0.329,-0.018500000000000003,0.32951972630000004,0.8300000000000001,-1.29,1.5339491517
2019-06-02 04:00:00,1.1825,0.607,1.3291934585,0.3125,-0.013000000000000001,0.3127702831,0.87,0.62,1.0683164325,1.1425,-1.303,1.7329498694,0.3125,-0.013000000000000001,0.3127702831,0.8300000000000001,-1.29,1.5339491517
2019-06-02 04:30:00,1.1645,0.588,1.3045321958,0.34450000000000003,-0.012,0.3447089352,0.8200000000000001,0.6000000000000001,1.0160708637,1.1345,-1.332,1.7496611815,0.34450000000000003,-0.012,0.3447089352,0.79,-1.32,1.5383432647
2019-06-02 05:00:00,1.142,0.5745,1.2783638958,0.292,-0.0055000000000000005,0.29205179340000004,0.85,0.58,1.0290286682,1.082,-1.2755,1.6726100113,0.292,-0.0055000000000000005,0.29205179340000004,0.79,-1.27,1.4956603893
2019-06-02 05:30:00,1.1405,0.5735,1.2765745179999999,0.29050000000000004,-0.006500000000000001,0.29057271030000004,0.85,0.58,1.0290286682,1.0805,-1.2565,1.6571881305,0.29050000000000004,-0.006500000000000001,0.29057271030000004,0.79,-1.25,1.4787156589000001
2019-06-02 06:00:00,1.145,0.5760000000000001,1.2817179877,0.295,-0.004,0.29502711740000004,0.85,0.58,1.0290286682,1.085,-1.254,1.6582343018999999,0.295,-0.004,0.29502711740000004,0.79,-1.25,1.4787156589000001
2019-06-02 06:30:00,1.235,0.5650000000000001,1.3581052977999999,0.34500000000000003,-0.015,0.34532593300000003,0.89,0.58,1.0623088063,1.185,-1.235,1.7115636126,0.34500000000000003,-0.015,0.34532593300000003,0.84,-1.22,1.4812157169
2019-06-02 07:00:00,1.278,0.5785,1.4028350758,0.40800000000000003,-0.0315,0.40921418600000004,0.87,0.61,1.0625441167,1.248,-1.2315,1.7533100838,0.40800000000000003,-0.0315,0.40921418600000004,0.84,-1.2,1.4647866739
2019-06-02 07:30:00,1.3605,0.5035000000000001,1.450680013,0.3705,-0.026500000000000003,0.3714464968,0.99,0.53,1.1229425631,1.3505,-1.1365,1.7650729447,0.3705,-0.026500000000000003,0.3714464968,0.98,-1.11,1.4807092895
2019-06-02 08:00:00,1.431,-0.213,1.4467653576,0.301,-0.013000000000000001,0.3012806001,1.13,-0.2,1.1475626345,1.491,-0.423,1.5498419274000002,0.301,-0.013000000000000001,0.3012806001,1.19,-0.41000000000000003,1.2586500704999999
2019-06-02 08:30:00,1.5630000000000002,-0.24150000000000002,1.5815471065,0.333,-0.021500000000000002,0.3336933473,1.23,-0.22,1.2495199077999999,1.613,-0.3715,1.6552284586,0.333,-0.021500000000000002,0.3336933473,1.28,-0.35000000000000003,1.3269890731
2019-06-02 09:00:00,1.7435,0.026500000000000003,1.7437013793,0.4035,-0.0335,0.4048882562,1.34,0.06,1.341342611,1.7735,-0.5635,1.8608692861,0.4035,-0.0335,0.4048882562,1.37,-0.53,1.4689451998
2019-06-02 09:30:00,1.936,0.651,2.0425222153,0.41600000000000004,-0.039,0.4178241257,1.52,0.6900000000000001,1.6692812825,1.866,-1.189,2.2126176805,0.41600000000000004,-0.039,0.4178241257,1.45,-1.15,1.8506755523
2019-06-02 10:00:00,2.0525,0.22,2.0642568275,0.3225,-0.02,0.3231195599,1.73,0.24,1.7465680634,2.0625,-0.73,2.1878771104,0.3225,-0.02,0.3231195599,1.74,-0.71,1.8792817777000002
2019-06-02 10:30:00,2.178,-0.114,2.1809814305,0.388,-0.034,0.3894868419,1.79,-0.08,1.7917868177,2.238,-0.34400000000000003,2.2642835511,0.388,-0.034,0.3894868419,1.85,-0.31,1.8757931656
2019-06-02 11:00:00,2.305,-0.1145,2.3078421198,0.375,-0.0345,0.37658365600000004,1.9300000000000002,-0.08,1.9316573195000002,2.365,-0.3045,2.3845220171,0.375,-0.0345,0.37658365600000004,1.99,-0.27,2.0082330542
2019-06-02 11:30:00,2.4955,0.4345,2.5330437225,0.3855,-0.035500000000000004,0.3871311147,2.11,0.47000000000000003,2.1617122843,2.4355,-0.8455,2.5780865967,0.3855,-0.035500000000000004,0.3871311147,2.05,-0.81,2.2042232192
2019-06-02 12:00:00,2.6055,0.6155,2.6772131966,0.4355,-0.0345,0.4368643954,2.17,0.65,2.265259367,2.5055,-0.9945,2.6956558571,0.4355,-0.0345,0.4368643954,2.07,-0.96,2.2817756244
2019-06-02 12:30:00,2.6315,0.23700000000000002,2.6421508757,0.4615,-0.043000000000000003,0.46349892130000003,2.17,0.28,2.1879899451,2.6015,-0.603,2.6704702301000003,0.4615,-0.043000000000000003,0.46349892130000003,2.14,-0.56,2.2120578654
2019-06-02 13:00:00,2.637,-0.198,2.6444229994,0.467,-0.038,0.4685434878,2.17,-0.16,2.1758906223,2.677,-0.188,2.6835933,0.467,-0.038,0.4685434878,2.21,-0.15,2.2150846485
2019-06-02 13:30:00,2.6245000000000003,-0.186,2.6310827144,0.6345000000000001,-0.08600000000000001,0.6403016867,1.99,-0.1,1.9925109786,2.6745,-0.216,2.6832082010000002,0.6345000000000001,-0.08600000000000001,0.6403016867,2.04,-0.13,2.0441379601
2019-06-02 14:00:00,2.5545,-0.195,2.5619319369999998,0.6745,-0.095,0.6811572873,1.88,-0.1,1.8826576958999999,2.5845000000000002,-0.225,2.5942754769,0.6745,-0.095,0.6811572873,1.9100000000000001,-0.13,1.9144189719
2019-06-02 14:30:00,2.5125,-0.2565,2.525559047,0.6325000000000001,-0.08650000000000001,0.6383874216000001,1.88,-0.17,1.8876705221,2.5225,-0.1565,2.5273500945,0.6325000000000001,-0.08650000000000001,0.6383874216000001,1.8900000000000001,-0.07,1.8912958521
2019-06-02 15:00:00,2.417,-0.261,2.431051213,0.637,-0.091,0.6434671709,1.78,-0.17,1.7880995498,2.447,-0.161,2.4522907658,0.637,-0.091,0.6434671709,1.81,-0.07,1.8113530854
2019-06-02 15:30:00,2.396,-0.2525,2.4092679905,0.616,-0.0825,0.6215,1.78,-0.17,1.7880995498,2.446,-0.1525,2.4507493242000002,0.616,-0.0825,0.6215,1.83,-0.07,1.8313383085
2019-06-02 16:00:00,2.396,-0.255,2.4095312822,0.636,-0.085,0.6416548917,1.76,-0.17,1.7681911661,2.426,-0.185,2.4330435672,0.636,-0.085,0.6416548917,1.79,-0.1,1.79279112
2019-06-02 16:30:00,2.4,-0.29650000000000004,2.4182456968,0.74,-0.1265,0.7507344737,1.6600000000000001,-0.17,1.6686821147000002,2.42,-0.14650000000000002,2.4244302939,0.74,-0.1265,0.7507344737,1.6800000000000002,-0.02,1.6801190434
2019-06-02 17:00:00,2.301,-0.305,2.3211260198,0.661,-0.105,0.669287681,1.6400000000000001,-0.2,1.6521501142,2.311,-0.125,2.3143781022,0.661,-0.105,0.669287681,1.65,-0.02,1.6501212077
2019-06-02 17:30:00,2.2085,-0.301,2.2289175063,0.6785,-0.101,0.6859761293000001,1.53,-0.2,1.5430165262000002,2.2285,-0.151,2.2336099145,0.6785,-0.101,0.6859761293000001,1.55,-0.05,1.5508062419000002
2019-06-02 18:00:00,2.226,-0.326,2.2497448744,0.746,-0.126,0.7565659257,1.48,-0.2,1.4934523762,2.236,-0.176,2.2429159592,0.746,-0.126,0.7565659257,1.49,-0.05,1.4908386901
2019-06-02 18:30:00,2.3645,0.3945,2.3971838686,0.7145,-0.1155,0.7237751723,1.65,0.51,1.7270205558,2.2945,-0.8555,2.4487977663000002,0.7145,-0.1155,0.7237751723,1.58,-0.74,1.744706279
2019-06-02 19:00:00,2.583,0.638,2.6606264299999998,0.713,-0.122,0.7233622882,1.87,0.76,2.0185390757,2.493,-1.062,2.7097772971,0.713,-0.122,0.7233622882,1.78,-0.9400000000000001,2.0129580224
2019-06-02 19:30:00,2.5285,0.645,2.6094706839,0.7185,-0.115,0.7276450027,1.81,0.76,1.9630843079,2.4485,-1.085,2.6781294312,0.7185,-0.115,0.7276450027,1.73,-0.97,1.9833809518
2019-06-02 20:00:00,2.3875,0.6135,2.4650635894,0.5775,-0.0765,0.5825448481000001,1.81,0.6900000000000001,1.9370596274,2.3075,-1.1065,2.5590815735,0.5775,-0.0765,0.5825448481000001,1.73,-1.03,2.013405076
2019-06-02 20:30:00,2.379,0.6625,2.4695236889,0.639,-0.08750000000000001,0.6449629834,1.74,0.75,1.894755921,2.319,-1.1775,2.6008204955,0.639,-0.08750000000000001,0.6449629834,1.6800000000000002,-1.09,2.0026232796
2019-06-02 21:00:00,2.3075,0.685,2.4070274718,0.5375,-0.065,0.5414159676,1.77,0.75,1.9223423212,2.2475,-1.225,2.5596642846,0.5375,-0.065,0.5414159676,1.71,-1.16,2.0663252406
2019-06-02 21:30:00,2.161,-0.163,2.1671386665,0.561,-0.073,0.5657296174,1.6,-0.09,1.6025292509,2.191,-0.41300000000000003,2.2295851632,0.561,-0.073,0.5657296174,1.63,-0.34,1.6650825805
2019-06-02 22:00:00,2.1085,-0.299,2.129594621,0.5585,-0.079,0.5640596156000001,1.55,-0.22,1.5655350523,2.1485,-0.289,2.1678499141,0.5585,-0.079,0.5640596156000001,1.5899999999999999,-0.21,1.6038079686
2019-06-02 22:30:00,2.164,-0.2675,2.1804706487,0.484,-0.0475,0.48632525120000003,1.6800000000000002,-0.22,1.6943435306999999,2.204,-0.2575,2.2189912686,0.484,-0.0475,0.48632525120000003,1.72,-0.21,1.7327723450999999
2019-06-02 23:00:00,2.0375,-0.3105,2.0610231682,0.4675,-0.0505,0.4702196295,1.57,-0.26,1.5913830463,2.0675,-0.2605,2.0838465634,0.4675,-0.0505,0.4702196295,1.6,-0.21,1.6137224049
2019-06-02 23:30:00,1.917,-0.2695,1.9358510402,0.527,-0.059500000000000004,0.5303482347,1.3900000000000001,-0.21,1.4057738083,1.937,-0.2695,1.9556582651,0.527,-0.059500000000000004,0.5303482347,1.4100000000000001,-0.21,1.4255525245
2019-06-03 00:00:00,1.788,0.6595000000000001,1.9057503116,0.518,-0.060500000000000005,0.5215210926,1.27,0.72,1.4598972567000001,1.718,-1.2505,2.124917469,0.518,-0.060500000000000005,0.5215210926,1.2,-1.19,1.69
2019-06-03 00:30:00,1.5765,0.685,1.7188883762,0.5765,-0.085,0.5827325716,1.0,0.77,1.2621014222,1.5265,-1.325,2.0213429323,0.5765,-0.085,0.5827325716,0.9500000000000001,-1.24,1.5620819441
2019-06-03 01:00:00,1.5190000000000001,-0.005,1.5190082291,0.519,-0.065,0.5230544905,1.0,0.06,1.0017983829,1.5190000000000001,-0.635,1.6463857385,0.519,-0.065,0.5230544905,1.0,-0.5700000000000001,1.1510430053
2019-06-03 01:30:00,1.3505,-0.342,1.3931310958,0.5405,-0.07200000000000001,0.5452744722,0.81,-0.27,0.8538149682,1.3905,-0.332,1.429585342,0.5405,-0.07200000000000001,0.5452744722,0.85,-0.26,0.8888756943
2019-06-03 02:00:00,1.4605000000000001,-0.322,1.4955748895,0.6505000000000001,-0.10200000000000001,0.6584483655000001,0.81,-0.22,0.8393449827,1.5005000000000002,-0.312,1.5325939612,0.6505000000000001,-0.10200000000000001,0.6584483655000001,0.85,-0.21,0.8755569656000001
2019-06-03 02:30:00,1.423,-0.3275,1.4602004143,0.5630000000000001,-0.0675,0.5670319656,0.86,-0.26,0.8984430978,1.463,-0.3175,1.4970555267,0.5630000000000001,-0.0675,0.5670319656,0.9,-0.25,0.9340770846
2019-06-03 03:00:00,1.4005,-0.373,1.4493202717,0.5105000000000001,-0.053,0.5132438504,0.89,-0.32,0.9457801013,1.4304999999999999,-0.303,1.4622377543,0.5105000000000001,-0.053,0.5132438504,0.92,-0.25,0.9533624704
2019-06-03 03:30:00,1.3125,-0.374,1.3647462218,0.49250000000000005,-0.054,0.49545156170000004,0.8200000000000001,-0.32,0.8802272434,1.3325,-0.264,1.3584006221,0.49250000000000005,-0.054,0.49545156170000004,0.84,-0.21,0.8658521814
2019-06-03 04:00:00,1.2345,-0.41000000000000003,1.3008036939,0.4645,-0.05,0.4671833152,0.77,-0.36,0.85,1.2645,-0.28,1.2951294337,0.4645,-0.05,0.4671833152,0.8,-0.23,0.8324061509
2019-06-03 04:30:00,1.334,-0.402,1.3932551812,0.654,-0.092,0.6604392478000001,0.68,-0.31,0.7473285757,1.354,-0.272,1.3810503249,0.654,-0.092,0.6604392478000001,0.7000000000000001,-0.18,0.72277244
2019-06-03 05:00:00,1.3375,-0.3895,1.3930601207,0.4375,-0.0395,0.4392795238,0.9,-0.35000000000000003,0.9656603958000001,1.3675,-0.2595,1.3919039119,0.4375,-0.0395,0.4392795238,0.93,-0.22,0.9556673061000001
2019-06-03 05:30:00,1.2615,0.42050000000000004,1.3297377561000001,0.4015,-0.029500000000000002,0.40258228970000004,0.86,0.45,0.9706183596,1.2115,-1.1095,1.6427788957,0.4015,-0.029500000000000002,0.40258228970000004,0.81,-1.08,1.35
2019-06-03 06:00:00,1.338,0.522,1.4362200389,0.388,-0.028,0.3890089973,0.9500000000000001,0.55,1.09772492,1.278,-1.198,1.7517100217000001,0.388,-0.028,0.3890089973,0.89,-1.17,1.4700340132
2019-06-03 06:30:00,1.5975000000000001,0.5725,1.6969862993,0.3775,-0.0275,0.3785003303,1.22,0.6000000000000001,1.3595587519,1.5275,-1.1575,1.9165235454,0.3775,-0.0275,0.3785003303,1.15,-1.13,1.6122654868000001
2019-06-03 07:00:00,1.7934999999999999,0.581,1.8852594649,0.3735,-0.019,0.3739829542,1.42,0.6000000000000001,1.5415576538,1.7235,-1.119,2.0548998151,0.3735,-0.019,0.3739829542,1.35,-1.1,1.7414074767
2019-06-03 07:30:00,2.1055,0.353,2.1348862382,0.3055,-0.007,0.3055801859,1.8,0.36,1.8356470249,2.0755,-0.8170000000000001,2.2305132257,0.3055,-0.007,0.3055801859,1.77,-0.81,1.9465353837000001
2019-06-03 08:00:00,2.269,0.1315,2.27280735,0.329,-0.0085,0.3291097841,1.94,0.14,1.9450449866000001,2.269,-0.5085000000000001,2.3252813271,0.329,-0.0085,0.3291097841,1.94,-0.5,2.0033971149
2019-06-03 08:30:00,2.4275,0.34,2.4511948617,0.4675,-0.04,0.4692081095,1.96,0.38,1.9964969321,2.4075,-0.59,2.4787408598000003,0.4675,-0.04,0.4692081095,1.94,-0.55,2.0164572894
2019-06-03 09:00:00,2.4065,-0.012,2.4065299188,0.3665,-0.022,0.3671597064,2.04,0.01,2.0400245097,2.4565,-0.182,2.4632328859,0.3665,-0.022,0.3671597064,2.09,-0.16,2.0961154548
2019-06-03 09:30:00,2.596,-0.0105,2.5960212345,0.34600000000000003,-0.0205,0.3466067657,2.25,0.01,2.2500222221,2.646,-0.18050000000000002,2.6521493642,0.34600000000000003,-0.0205,0.3466067657,2.3,-0.16,2.3055585007
2019-06-03 10:00:00,2.6185,0.0325,2.6187016821,0.34850000000000003,-0.0175,0.34893910640000003,2.27,0.05,2.270550594,2.6685,-0.17750000000000002,2.6743968478999998,0.34850000000000003,-0.0175,0.34893910640000003,2.32,-0.16,2.3255106966
2019-06-03 10:30:00,2.557,0.022,2.5570946404,0.397,-0.028,0.3979861807,2.16,0.05,2.1605786262,2.617,-0.168,2.6223868898,0.397,-0.028,0.3979861807,2.22,-0.14,2.2244100341
2019-06-03 11:00:00,2.6335,0.0145,2.6335399181,0.4335,-0.035500000000000004,0.4349511467,2.2,0.05,2.2005681085,2.6835,-0.17550000000000002,2.6892326973,0.4335,-0.035500000000000004,0.4349511467,2.25,-0.14,2.2543513479
2019-06-03 11:30:00,2.637,0.029,2.6371594567,0.437,-0.041,0.4389191269,2.2,0.07,2.2011133546,2.6870000000000003,-0.181,2.6930893041,0.437,-0.041,0.4389191269,2.25,-0.14,2.2543513479
2019-06-03 12:00:00,2.773,0.04,2.7732884812,0.543,-0.07,0.5474933790000001,2.23,0.11,2.2327113562,2.823,-0.16,2.827530548,0.543,-0.07,0.5474933790000001,2.2800000000000002,-0.09,2.2817756244
2019-06-03 12:30:00,2.7525,0.057,2.7530901275,0.49250000000000005,-0.053,0.49534356760000003,2.26,0.11,2.2626754076,2.8025,-0.193,2.8091378126,0.49250000000000005,-0.053,0.49534356760000003,2.31,-0.14,2.3142385357
2019-06-03 13:00:00,2.669,0.969,2.8394580469,0.589,-0.081,0.5945435224,2.08,1.05,2.33,2.609,-1.141,2.8475888046,0.589,-0.081,0.5945435224,2.02,-1.06,2.2812277396000002
2019-06-03 13:30:00,2.654,0.9645,2.8238229849,0.534,-0.0655,0.5380020911,2.12,1.03,2.3569683918,2.594,-1.1455,2.8356668087,0.534,-0.0655,0.5380020911,2.06,-1.08,2.3259406699
2019-06-03 14:00:00,2.637,0.987,2.8156594254,0.597,-0.083,0.6027420676,2.04,1.07,2.3035841639,2.577,-1.133,2.8150698038,0.597,-0.083,0.6027420676,1.98,-1.05,2.2411827235
2019-06-03 14:30:00,2.58,0.9480000000000001,2.7486549438,0.47000000000000003,-0.052000000000000005,0.4728678462,2.11,1.0,2.3349732333,2.52,-1.152,2.7708309223,0.47000000000000003,-0.052000000000000005,0.4728678462,2.05,-1.1,2.3264780248
2019-06-03 15:00:00,2.539,0.969,2.7176243302,0.559,-0.07100000000000001,0.563490905,1.98,1.04,2.2365151464,2.469,-1.171,2.7326181585000002,0.559,-0.07100000000000001,0.563490905,1.9100000000000001,-1.1,2.2041097976
2019-06-03 15:30:00,2.7,0.9695,2.8687855009,0.55,-0.07050000000000001,0.5545,2.15,1.04,2.3883257734,2.63,-1.1205,2.8587445234,0.55,-0.07050000000000001,0.5545,2.08,-1.05,2.33
2019-06-03 16:00:00,2.729,0.843,2.856237035,0.519,-0.057,0.5221206757,2.21,0.9,2.3862313383,2.6390000000000002,-0.987,2.8175326085,0.519,-0.057,0.5221206757,2.12,-0.93,2.3150161986
2019-06-03 16:30:00,2.752,0.858,2.8826494757,0.432,-0.042,0.43403686480000003,2.32,0.9,2.4884533349,2.672,-1.012,2.8572238274,0.432,-0.042,0.43403686480000003,2.24,-0.97,2.4410038918
2019-06-03 17:00:00,2.7375,-0.0805,2.7386833514999998,0.47750000000000004,-0.0505,0.4801629932,2.26,-0.03,2.2601991063,2.7775,-0.1005,2.7793176321,0.47750000000000004,-0.0505,0.4801629932,2.3,-0.05,2.3005434141
2019-06-03 17:30:00,2.615,-0.128,2.6181308218,0.535,-0.058,0.5381347415000001,2.08,-0.07,2.0811775513,2.6550000000000002,-0.178,2.6609601651,0.535,-0.058,0.5381347415000001,2.12,-0.12,2.1233935104
2019-06-03 18:00:00,2.5455,-0.11800000000000001,2.5482335548,0.5055000000000001,-0.048,0.5077738178,2.04,-0.07,2.0412006271,2.5955,-0.20800000000000002,2.6038210864,0.5055000000000001,-0.048,0.5077738178,2.09,-0.16,2.0961154548
2019-06-03 18:30:00,2.509,-0.11850000000000001,2.511796817,0.499,-0.0485,0.5013514237,2.01,-0.07,2.0112185361,2.549,-0.20850000000000002,2.5575130987,0.499,-0.0485,0.5013514237,2.05,-0.16,2.0562344224
2019-06-03 19:00:00,2.355,-0.176,2.3615674879,0.425,-0.036000000000000004,0.4265219807,1.9300000000000002,-0.14,1.9350710581000001,2.395,-0.256,2.4086429789,0.425,-0.036000000000000004,0.4265219807,1.97,-0.22,1.9822462007000001
2019-06-03 19:30:00,2.4285,-0.1625,2.4339306687,0.3685,-0.022500000000000003,0.3691862674,2.06,-0.14,2.0647518011,2.4685,-0.2225,2.4785073129,0.3685,-0.022500000000000003,0.3691862674,2.1,-0.2,2.109502311
2019-06-03 20:00:00,2.445,-0.193,2.4526055533,0.365,-0.023,0.3657239396,2.08,-0.17,2.0869355524,2.465,-0.183,2.4717835666,0.365,-0.023,0.3657239396,2.1,-0.16,2.106086418
2019-06-03 20:30:00,2.3465,-0.221,2.356884225,0.3665,-0.021,0.3671011441,1.98,-0.2,1.9900753755,2.3865,-0.211,2.3958095187,0.3665,-0.021,0.3671011441,2.02,-0.19,2.0289159667
2019-06-03 21:00:00,2.301,-0.159,2.306486939,0.35100000000000003,-0.019,0.3515138689,1.9500000000000002,-0.14,1.9550191815,2.351,-0.279,2.3674969905,0.35100000000000003,-0.019,0.3515138689,2.0,-0.26,2.0168291946
2019-06-03 21:30:00,2.2715,-0.1545,2.2767482294,0.3215,-0.0145,0.3218268168,1.9500000000000002,-0.14,1.9550191815,2.3215,-0.3245,2.3440696449000002,0.3215,-0.0145,0.3218268168,2.0,-0.31,2.0238824077
2019-06-03 22:00:00,2.1775,-0.171,2.1842040312,0.3075,-0.011,0.30769668510000003,1.87,-0.16,1.8768324379,2.2275,-0.321,2.2505104421,0.3075,-0.011,0.30769668510000003,1.92,-0.31,1.9448650339
2019-06-03 22:30:00,2.186,0.20500000000000002,2.1955912643,0.316,-0.015,0.31635581230000004,1.87,0.22,1.8828967045,2.196,-0.6950000000000001,2.3033542932,0.316,-0.015,0.31635581230000004,1.88,-0.68,1.9991998399000002
2019-06-03 23:00:00,1.9615,0.2165,1.9734118931,0.2715,-0.0035,0.2715225589,1.69,0.22,1.7042593699,1.9515,-0.7835000000000001,2.102908581,0.2715,-0.0035,0.2715225589,1.6800000000000002,-0.78,1.8522418849000002
2019-06-03 23:30:00,1.7705000000000002,-0.2205,1.7841778219000002,0.2605,-0.0005,0.2605004798,1.51,-0.22,1.5259423318,1.8205,-0.35050000000000003,1.8539337906000002,0.2605,-0.0005,0.2605004798,1.56,-0.35000000000000003,1.5987807855
2019-06-04 00:00:00,1.7309999999999999,-0.28750000000000003,1.7547128682,0.291,-0.007500000000000001,0.2910966334,1.44,-0.28,1.4669696657,1.771,-0.2975,1.7958138127,0.291,-0.007500000000000001,0.2910966334,1.48,-0.29,1.5081445554
2019-06-04 00:30:00,1.6059999999999999,-0.291,1.6321510347000001,0.306,-0.011,0.30619764860000004,1.3,-0.28,1.3298120168,1.646,-0.301,1.6732952519,0.306,-0.011,0.30619764860000004,1.34,-0.29,1.371021517
2019-06-04 01:00:00,1.518,-0.308,1.5489312444,0.308,-0.008,0.3081038786,1.21,-0.30000000000000004,1.246635472,1.558,-0.298,1.5862433609000002,0.308,-0.008,0.3081038786,1.25,-0.29,1.2831991272
2019-06-04 01:30:00,1.3695,0.384,1.4223172115,0.3095,-0.006,0.3095581529,1.06,0.39,1.1294689017,1.3295,-1.066,1.7040910334000001,0.3095,-0.006,0.3095581529,1.02,-1.06,1.4710540439
2019-06-04 02:00:00,1.48,0.5275000000000001,1.5711958026000001,0.29,-0.0025,0.2900107757,1.19,0.53,1.3026895256,1.42,-1.1625,1.8351583719,0.29,-0.0025,0.2900107757,1.13,-1.16,1.6194134741
2019-06-04 02:30:00,1.463,0.5285000000000001,1.5555324651,0.273,-0.0015,0.2730041208,1.19,0.53,1.3026895256,1.403,-1.1615,1.821398158,0.273,-0.0015,0.2730041208,1.13,-1.16,1.6194134741
2019-06-04 03:00:00,1.4995,0.556,1.5992611575,0.28950000000000004,-0.004,0.2895276325,1.21,0.56,1.3333041663,1.4395,-1.164,1.8512310094000002,0.28950000000000004,-0.004,0.2895276325,1.15,-1.16,1.6334319698000002
2019-06-04 03:30:00,1.416,0.5835,1.5315117531,0.316,-0.006500000000000001,0.31606684420000003,1.1,0.59,1.2482387592,1.346,-1.2265,1.8209937534,0.316,-0.006500000000000001,0.31606684420000003,1.03,-1.22,1.5966527487
2019-06-04 04:00:00,1.3705,0.579,1.4877873672000002,0.3105,-0.011,0.3106947859,1.06,0.59,1.2131364309000001,1.3005,-1.231,1.79071529,0.3105,-0.011,0.3106947859,0.99,-1.22,1.5711460785
2019-06-04 04:30:00,1.4125,0.6005,1.5348473866,0.35250000000000004,-0.0195,0.3530389497,1.06,0.62,1.2280065146,1.3425,-1.2395,1.8272018225000002,0.35250000000000004,-0.0195,0.3530389497,0.99,-1.22,1.5711460785
2019-06-04 05:00:00,1.4225,0.6005,1.5440552127,0.36250000000000004,-0.0195,0.3630241039,1.06,0.62,1.2280065146,1.3525,-1.2395,1.8345616643,0.36250000000000004,-0.0195,0.3630241039,0.99,-1.22,1.5711460785
2019-06-04 05:30:00,1.4475,0.626,1.5770644407,0.3275,-0.014,0.3277991001,1.12,0.64,1.2899612397,1.3775,-1.234,1.8493951038,0.3275,-0.014,0.3277991001,1.05,-1.22,1.6096272861
2019-06-04 06:00:00,1.5265,0.628,1.6506320759,0.3065,-0.012,0.3067348203,1.22,0.64,1.3776792079,1.4565000000000001,-1.232,1.9076729935,0.3065,-0.012,0.3067348203,1.15,-1.22,1.6765738874
2019-06-04 06:30:00,1.778,0.672,1.9007545870000002,0.398,-0.028,0.3989837089,1.38,0.7000000000000001,1.5473848907,1.708,-1.158,2.063547431,0.398,-0.028,0.3989837089,1.31,-1.13,1.7300289014999999
2019-06-04 07:00:00,1.9405000000000001,0.6765,2.0550407539,0.3805,-0.0235,0.3812249992,1.56,0.7000000000000001,1.7098537949,1.8705,-1.1335,2.1871425422,0.3805,-0.0235,0.3812249992,1.49,-1.11,1.8580096878
2019-06-04 07:30:00,2.128,0.2655,2.1444986011,0.388,-0.0245,0.3887727485,1.74,0.29,1.7640011338,2.118,-0.7245,2.2384870449,0.388,-0.0245,0.3887727485,1.73,-0.7000000000000001,1.8662529303
2019-06-04 08:00:00,2.1835,-0.09,2.1853540331,0.41350000000000003,-0.03,0.4145868425,1.77,-0.06,1.7710166572000001,2.2335,-0.34,2.2592304553,0.41350000000000003,-0.03,0.4145868425,1.82,-0.31,1.8462123388
2019-06-04 08:30:00,2.47,0.5045000000000001,2.5209958846,0.48,-0.0455,0.4821516877,1.99,0.55,2.0646065,2.45,-0.7855000000000001,2.5728408909000002,0.48,-0.0455,0.4821516877,1.97,-0.74,2.1044001521
2019-06-04 09:00:00,2.594,0.8605,2.7330013264,0.404,-0.029500000000000002,0.4050756102,2.19,0.89,2.3639373934,2.5140000000000002,-1.0795,2.7359671508,0.404,-0.029500000000000002,0.4050756102,2.11,-1.05,2.3568198913
2019-06-04 09:30:00,2.471,0.8285,2.6061951673,0.361,-0.021500000000000002,0.3616396687,2.11,0.85,2.2747747141,2.391,-1.0715,2.6201132132,0.361,-0.021500000000000002,0.3616396687,2.03,-1.05,2.2854758804
2019-06-04 10:00:00,2.6805,0.8335,2.8070985911,0.3305,-0.0165,0.3309116196,2.35,0.85,2.4989997999,2.6005000000000003,-1.0365,2.7994521786,0.3305,-0.0165,0.3309116196,2.27,-1.02,2.4886341636
2019-06-04 10:30:00,2.6675,0.8225,2.7914266066,0.3775,-0.0275,0.3785003303,2.29,0.85,2.4426624818000002,2.5875,-1.0475,2.7914892978,0.3775,-0.0275,0.3785003303,2.21,-1.02,2.4340295808
2019-06-04 11:00:00,2.6525,-0.055,2.6530701555,0.3825,-0.025,0.3833161228,2.27,-0.03,2.2701982292,2.6925,-0.195,2.6995520462,0.3825,-0.025,0.3833161228,2.31,-0.17,2.3162469644
2019-06-04 11:30:00,2.717,0.013000000000000001,2.7170311003,0.327,-0.017,0.32744159780000004,2.39,0.03,2.3901882771,2.767,-0.217,2.7754959917,0.327,-0.017,0.32744159780000004,2.44,-0.2,2.4481829997
2019-06-04 12:00:00,2.784,0.022,2.7840869239,0.28400000000000003,-0.008,0.2841126537,2.5,0.03,2.5001799934999998,2.824,-0.20800000000000002,2.8316496958,0.28400000000000003,-0.008,0.2841126537,2.54,-0.2,2.5478618487
2019-06-04 12:30:00,2.815,0.0275,2.8151343218,0.265,-0.0025,0.2650117922,2.55,0.03,2.5501764645,2.855,-0.1625,2.8596208228,0.265,-0.0025,0.2650117922,2.59,-0.16,2.5949373788
2019-06-04 13:00:00,2.753,0.026000000000000002,2.7531227724000003,0.263,-0.004,0.26303041650000003,2.49,0.03,2.4901807163000003,2.803,-0.20400000000000001,2.8104136706,0.263,-0.004,0.26303041650000003,2.54,-0.2,2.5478618487
2019-06-04 13:30:00,2.7815000000000003,0.0095,2.7815162232,0.2515,-0.0005,0.251500497,2.5300000000000002,0.01,2.5300197628000003,2.8215,-0.2005,2.8286149437,0.2515,-0.0005,0.251500497,2.5700000000000003,-0.2,2.5777703544
2019-06-04 14:00:00,2.7015000000000002,0.0055000000000000005,2.7015055987,0.2715,-0.0045000000000000005,0.2715372903,2.43,0.01,2.430020576,2.7515,-0.2245,2.7606434938,0.2715,-0.0045000000000000005,0.2715372903,2.48,-0.22,2.4897389421
2019-06-04 14:30:00,2.6765,-0.0795,2.6776804328,0.24650000000000002,0.0005,0.24650050710000002,2.43,-0.08,2.4313165158,2.7065,-0.1695,2.7118024449,0.24650000000000002,0.0005,0.24650050710000002,2.46,-0.17,2.4658669875
2019-06-04 15:00:00,2.6215,-0.114,2.6239775628,0.2615,-0.004,0.2615305909,2.36,-0.11,2.3625621685000002,2.6615,-0.124,2.6643870308,0.2615,-0.004,0.2615305909,2.4,-0.12,2.4029981273
2019-06-04 15:30:00,2.751,-0.0405,2.7512981027,0.251,-0.0005,0.251000498,2.5,-0.04,2.5003199795,2.791,-0.1605,2.7956110692,0.251,-0.0005,0.251000498,2.54,-0.16,2.5450343809
2019-06-04 16:00:00,2.8325,-0.045,2.8328574355000002,0.28250000000000003,-0.005,0.2825442443,2.55,-0.04,2.5503137062,2.8725,-0.165,2.8772350008,0.28250000000000003,-0.005,0.2825442443,2.59,-0.16,2.5949373788
2019-06-04 16:30:00,2.7984999999999998,-0.025,2.7986116647,0.3185,-0.015,0.31885302260000004,2.48,-0.01,2.4800201612,2.8385,-0.145,2.8422011276,0.3185,-0.015,0.31885302260000004,2.52,-0.13,2.5233509467
2019-06-04 17:00:00,2.766,-0.019,2.7660652559,0.28600000000000003,-0.009000000000000001,0.2861415734,2.48,-0.01,2.4800201612,2.806,-0.159,2.8105012009,0.28600000000000003,-0.009000000000000001,0.2861415734,2.52,-0.15,2.5244603384
2019-06-04 17:30:00,2.6835,-0.14250000000000002,2.6872808748,0.3935,-0.0325,0.3948398409,2.29,-0.11,2.2926403992,2.7235,-0.1525,2.7277662107,0.3935,-0.0325,0.3948398409,2.33,-0.12,2.3330880823
2019-06-04 18:00:00,2.6950000000000003,-0.159,2.6996862781,0.325,-0.019,0.3255549109,2.37,-0.14,2.3741314201,2.725,-0.169,2.730235521,0.325,-0.019,0.3255549109,2.4,-0.15,2.4046829313
2019-06-04 18:30:00,2.7439999999999998,0.6115,2.8113107708,0.28400000000000003,-0.0085,0.2841271722,2.46,0.62,2.5369272753,2.654,-0.9485,2.8183981709,0.28400000000000003,-0.0085,0.2841271722,2.37,-0.9400000000000001,2.549607813
2019-06-04 19:00:00,2.6165000000000003,0.7265,2.7154878934999997,0.29650000000000004,-0.0135,0.2968071765,2.32,0.74,2.4351591324,2.5165,-1.1435,2.7641209272,0.29650000000000004,-0.0135,0.2968071765,2.22,-1.13,2.4910439579
2019-06-04 19:30:00,2.7415000000000003,0.8855000000000001,2.8809603434,0.2615,-0.0045000000000000005,0.2615387161,2.48,0.89,2.6348624253,2.6515,-1.2045,2.9122624367,0.2615,-0.0045000000000000005,0.2615387161,2.39,-1.2,2.6743410403
2019-06-04 20:00:00,2.673,0.8965000000000001,2.8193334762,0.313,-0.0135,0.3132909989,2.36,0.91,2.5293675099,2.593,-1.2435,2.8757505542,0.313,-0.0135,0.3132909989,2.2800000000000002,-1.23,2.590617687
2019-06-04 20:30:00,2.564,0.902,2.7180323766,0.28400000000000003,-0.008,0.2841126537,2.2800000000000002,0.91,2.454893073,2.484,-1.278,2.7934816985,0.28400000000000003,-0.008,0.2841126537,2.2,-1.27,2.5402558926000003
2019-06-04 21:00:00,2.491,0.8805000000000001,2.6420373294,0.291,-0.0095,0.2911550274,2.2,0.89,2.3732045845,2.421,-1.2795,2.7383135777,0.291,-0.0095,0.2911550274,2.13,-1.27,2.4798790293
2019-06-04 21:30:00,2.364,0.876,2.5210854805,0.314,-0.014,0.31431194700000004,2.05,0.89,2.2348601746,2.294,-1.284,2.6288955856,0.314,-0.014,0.31431194700000004,1.98,-1.27,2.35229675
2019-06-04 22:00:00,2.295,0.779,2.4236059911,0.365,-0.021,0.3656036105,1.9300000000000002,0.8,2.0892343095,2.225,-1.251,2.552572428,0.365,-0.021,0.3656036105,1.8599999999999999,-1.23,2.2299103121
2019-06-04 22:30:00,2.215,0.77,2.3450213219,0.41500000000000004,-0.03,0.4160829244,1.8,0.8,1.9697715604,2.135,-1.26,2.4790774494,0.41500000000000004,-0.03,0.4160829244,1.72,-1.23,2.1145448683
2019-06-04 23:00:00,2.0515,0.7515000000000001,2.1848122345,0.49150000000000005,-0.0485,0.4938871329,1.56,0.8,1.7531685601,1.9815,-1.2785,2.3581570134,0.49150000000000005,-0.0485,0.4938871329,1.49,-1.23,1.9320973060000002
2019-06-04 23:30:00,1.9105,0.3895,1.9498001180000002,0.4305,-0.0405,0.43240085570000003,1.48,0.43,1.5412008305,1.8705,-0.9405,2.0936357133,0.4305,-0.0405,0.43240085570000003,1.44,-0.9,1.6981166038
2019-06-05 00:00:00,1.6635,-0.246,1.6815909877,0.3935,-0.036000000000000004,0.3951433284,1.27,-0.21,1.2872451204,1.7035,-0.34600000000000003,1.7382831329,0.3935,-0.036000000000000004,0.3951433284,1.31,-0.31,1.34617978
2019-06-05 00:30:00,1.6155,0.074,1.6171939432,0.3955,-0.036000000000000004,0.39713505260000004,1.22,0.11,1.2249489785,1.6055000000000001,-0.676,1.7420121268000002,0.3955,-0.036000000000000004,0.39713505260000004,1.21,-0.64,1.3688316186
2019-06-05 01:00:00,1.6315,0.5525,1.7225122641000001,0.36150000000000004,-0.0275,0.36254448,1.27,0.58,1.3961733417,1.5715,-1.1675,1.9577202303,0.36150000000000004,-0.0275,0.36254448,1.21,-1.1400000000000001,1.6624379688
2019-06-05 01:30:00,1.4135,0.531,1.5099480951,0.3835,-0.029,0.3845949168,1.03,0.56,1.1723907199,1.3435000000000001,-1.169,1.7808855241,0.3835,-0.029,0.3845949168,0.96,-1.1400000000000001,1.4903690818
2019-06-05 02:00:00,1.552,0.5475,1.6457400311,0.382,-0.0325,0.3833800334,1.17,0.58,1.3058713566,1.482,-1.1725,1.8897302056,0.382,-0.0325,0.3833800334,1.1,-1.1400000000000001,1.5841717079
2019-06-05 02:30:00,1.5434999999999999,0.5670000000000001,1.6443482752,0.4335,-0.043000000000000003,0.4356274211,1.11,0.61,1.2665701718,1.4735,-1.163,1.8771710764,0.4335,-0.043000000000000003,0.4356274211,1.04,-1.12,1.528397854
2019-06-05 03:00:00,1.494,0.5585,1.5949790751,0.384,-0.0315,0.385289826,1.11,0.59,1.2570600621999999,1.424,-1.1715,1.8439599372000002,0.384,-0.0315,0.385289826,1.04,-1.1400000000000001,1.5431137353
2019-06-05 03:30:00,1.4505,0.5665,1.5572002119000001,0.42050000000000004,-0.043500000000000004,0.42274401240000004,1.03,0.61,1.1970797801,1.3805,-1.1635,1.8054120028,0.42050000000000004,-0.043500000000000004,0.42274401240000004,0.96,-1.12,1.4751271132000001
2019-06-05 04:00:00,1.392,0.548,1.4959839571,0.382,-0.032,0.383337971,1.01,0.58,1.1646887996,1.322,-1.172,1.7667110686,0.382,-0.032,0.383337971,0.9400000000000001,-1.1400000000000001,1.4775655654
2019-06-05 04:30:00,1.428,0.5515,1.5307959531000002,0.548,-0.0685,0.5522646558000001,0.88,0.62,1.0764757313,1.358,-1.1785,1.7980618037,0.548,-0.0685,0.5522646558000001,0.81,-1.11,1.3741178989
2019-06-05 05:00:00,1.5155,0.5615,1.6161752690000002,0.3855,-0.0285,0.3865520664,1.13,0.59,1.2747548784,1.4455,-1.1685,1.8587260422,0.3855,-0.0285,0.3865520664,1.06,-1.1400000000000001,1.5566630978
2019-06-05 05:30:00,1.524,0.5705,1.6272818594,0.444,-0.0395,0.4457535754,1.08,0.61,1.2403628501,1.454,-1.1395,1.8473159584,0.444,-0.0395,0.4457535754,1.01,-1.1,1.4933519344000001
2019-06-05 06:00:00,1.612,0.5955,1.7184773056,0.5720000000000001,-0.0645,0.575625095,1.04,0.66,1.2317467272,1.552,-1.1345,1.9224448627,0.5720000000000001,-0.0645,0.575625095,0.98,-1.07,1.450965196
2019-06-05 06:30:00,1.874,0.63,1.9770624674000001,0.6940000000000001,-0.1,0.7011675977,1.18,0.73,1.3875518008,1.794,-1.1,2.1043849458,0.6940000000000001,-0.1,0.7011675977,1.1,-1.0,1.4866068747
2019-06-05 07:00:00,1.9889999999999999,0.627,2.085485555,0.559,-0.063,0.5625388875,1.43,0.6900000000000001,1.5877657258,1.909,-1.093,2.1997568047,0.559,-0.063,0.5625388875,1.35,-1.03,1.698057714
2019-06-05 07:30:00,2.1405,0.292,2.1603250334,0.4605,-0.038,0.46206520100000004,1.6800000000000002,0.33,1.7121039688000002,2.1305,-0.738,2.2547004790000003,0.4605,-0.038,0.46206520100000004,1.67,-0.7000000000000001,1.8107733155
2019-06-05 08:00:00,2.266,0.5865,2.3406704702,0.426,-0.0335,0.4273151647,1.8399999999999999,0.62,1.9416487839,2.226,-0.9835,2.4335875267000002,0.426,-0.0335,0.4273151647,1.8,-0.9500000000000001,2.0353132437
2019-06-05 08:30:00,2.485,0.7975,2.6098335675,0.675,-0.0925,0.6813084837000001,1.81,0.89,2.0169779374,2.4050000000000002,-1.0725,2.6333023469,0.675,-0.0925,0.6813084837000001,1.73,-0.98,1.9882907232
2019-06-05 09:00:00,2.5705,0.836,2.7030290879,0.5205000000000001,-0.054,0.5232936556000001,2.05,0.89,2.2348601746,2.4805,-1.034,2.6873846487,0.5205000000000001,-0.054,0.5232936556000001,1.96,-0.98,2.1913466179
2019-06-05 09:30:00,2.6715,0.23850000000000002,2.6821249971,0.6715,-0.0915,0.6777053194,2.0,0.33,2.0270421801,2.6814999999999998,-0.4315,2.715996042,0.6715,-0.0915,0.6777053194,2.01,-0.34,2.0385534087
2019-06-05 10:00:00,2.7805,0.11750000000000001,2.7829815846,0.6605000000000001,-0.0925,0.6669456500000001,2.12,0.21,2.1303755537,2.8305,-0.21250000000000002,2.8384655186,0.6605000000000001,-0.0925,0.6669456500000001,2.17,-0.12,2.1733154396
2019-06-05 10:30:00,2.7725,0.1395,2.7760072947000003,0.5025000000000001,-0.0505,0.5050311872000001,2.27,0.19,2.2779376638,2.8225,-0.2005,2.8296124293,0.5025000000000001,-0.0505,0.5050311872000001,2.32,-0.15,2.3248440808
2019-06-05 11:00:00,2.7945,0.1135,2.7968039795,0.48450000000000004,-0.0465,0.48672630910000003,2.31,0.16,2.3155344955,2.8545,-0.2265,2.8634721057,0.48450000000000004,-0.0465,0.48672630910000003,2.37,-0.18,2.3768256141
2019-06-05 11:30:00,2.87,0.12050000000000001,2.8725285464,0.46,-0.0395,0.4616928091,2.41,0.16,2.4153053637,2.92,-0.2195,2.928238421,0.46,-0.0395,0.4616928091,2.46,-0.18,2.4665765749
2019-06-05 12:00:00,2.8425000000000002,0.149,2.8464025102,0.49250000000000005,-0.051000000000000004,0.4951335678,2.35,0.2,2.358495283,2.9025,-0.211,2.9101593169,0.49250000000000005,-0.051000000000000004,0.4951335678,2.41,-0.16,2.4153053637
2019-06-05 12:30:00,2.6734999999999998,0.1145,2.6759507656,0.6335000000000001,-0.0555,0.6359264895,2.04,0.17,2.0470710784,2.7335000000000003,-0.2155,2.7419814915,0.6335000000000001,-0.0555,0.6359264895,2.1,-0.16,2.106086418
2019-06-05 13:00:00,2.6075,0.0965,2.6092850553,0.6775,-0.0335,0.6783277232,1.9300000000000002,0.13,1.9343732835,2.6675,-0.1935,2.6745090204,0.6775,-0.0335,0.6783277232,1.99,-0.16,1.9964217991000002
2019-06-05 13:30:00,2.612,0.0795,2.6132095687,0.602,-0.0205,0.6023489437,2.01,0.1,2.0124860248,2.662,-0.18050000000000002,2.6681124883000003,0.602,-0.0205,0.6023489437,2.06,-0.16,2.0662042493
2019-06-05 14:00:00,2.5805,0.1015,2.5824954017,0.5705,0.0015,0.5705019720000001,2.01,0.1,2.0124860248,2.6305,-0.1585,2.6352708589000002,0.5705,0.0015,0.5705019720000001,2.06,-0.16,2.0662042493
2019-06-05 14:30:00,2.476,0.075,2.4771356442,0.406,0.045,0.4084862299,2.07,0.03,2.0702173799,2.536,-0.17500000000000002,2.542030881,0.406,0.045,0.4084862299,2.13,-0.22,2.1413313616
2019-06-05 15:00:00,2.458,0.0785,2.4592531895,0.388,0.0485,0.39101950080000003,2.07,0.03,2.0702173799,2.518,-0.1715,2.5238336415,0.388,0.0485,0.39101950080000003,2.13,-0.22,2.1413313616
2019-06-05 15:30:00,2.452,0.061500000000000006,2.4527711369,0.41200000000000003,0.0315,0.4132024322,2.04,0.03,2.0402205763,2.502,-0.1885,2.5090907218,0.41200000000000003,0.0315,0.4132024322,2.09,-0.22,2.1015470492
2019-06-05 16:00:00,2.54,0.060500000000000005,2.5407204195,0.5,0.0105,0.5001102378,2.04,0.05,2.0406126531,2.59,-0.17950000000000002,2.5962126743000002,0.5,0.0105,0.5001102378,2.09,-0.19,2.0986185933
2019-06-05 16:30:00,2.5985,0.061500000000000006,2.5992276737999997,0.4985,0.0115,0.4986326303,2.1,0.05,2.1005951538,2.6485000000000003,-0.17850000000000002,2.6545083349,0.4985,0.0115,0.4986326303,2.15,-0.19,2.1583790214
2019-06-05 17:00:00,2.624,0.0375,2.6242679454999998,0.424,0.0275,0.4248908683,2.2,0.01,2.2000227272,2.664,-0.1625,2.6689515263,0.424,0.0275,0.4248908683,2.24,-0.19,2.2480435939
2019-06-05 17:30:00,2.5460000000000003,-0.062,2.5467547978000002,0.426,0.028,0.4269191961,2.12,-0.09,2.1219095174,2.586,-0.192,2.5931178145000002,0.426,0.028,0.4269191961,2.16,-0.22,2.1711747972
2019-06-05 18:00:00,2.491,-0.082,2.4923492933,0.371,0.038,0.3729410141,2.12,-0.12,2.1233935104,2.531,-0.182,2.5375352213999998,0.371,0.038,0.3729410141,2.16,-0.22,2.1711747972
2019-06-05 18:30:00,2.4975,-0.082,2.4988457836,0.3775,0.038,0.3794077622,2.12,-0.12,2.1233935104,2.5375,-0.222,2.5471926213,0.3775,0.038,0.3794077622,2.16,-0.26,2.1755918735
2019-06-05 19:00:00,2.5035,-0.1075,2.5058069559,0.3635,0.0425,0.36597609210000004,2.14,-0.15,2.1452505681,2.5235000000000003,-0.24750000000000003,2.5356081125000003,0.3635,0.0425,0.36597609210000004,2.16,-0.29,2.179380646
2019-06-05 19:30:00,2.5115,-0.0835,2.5128876815,0.3715,0.036500000000000005,0.3732887622,2.14,-0.12,2.1433618453,2.5315,-0.2535,2.5441608636,0.3715,0.036500000000000005,0.3732887622,2.16,-0.29,2.179380646
2019-06-05 20:00:00,2.4130000000000003,-0.08950000000000001,2.414659241,0.393,0.030500000000000003,0.3941817474,2.02,-0.12,2.0235612173,2.443,-0.2595,2.4567436272,0.393,0.030500000000000003,0.3941817474,2.05,-0.29,2.0704105873
2019-06-05 20:30:00,2.332,-0.112,2.3346879877,0.382,0.038,0.3838853996,1.9500000000000002,-0.15,1.9557607216,2.372,-0.252,2.3853486118,0.382,0.038,0.3838853996,1.99,-0.29,2.0110196419
2019-06-05 21:00:00,2.3405,0.4365,2.3808554135,0.3905,0.036500000000000005,0.3922021163,1.9500000000000002,0.4,1.9906029237,2.2905,-0.8435,2.4408774037,0.3905,0.036500000000000005,0.3922021163,1.9,-0.88,2.0938958904
2019-06-05 21:30:00,2.319,0.6920000000000001,2.4200464872,0.369,0.042,0.37138255210000004,1.9500000000000002,0.65,2.0554804791,2.229,-1.118,2.4936649735,0.369,0.042,0.37138255210000004,1.8599999999999999,-1.16,2.192076641
2019-06-05 22:00:00,2.254,0.716,2.3649887949,0.41400000000000003,0.036000000000000004,0.41556226970000004,1.8399999999999999,0.68,1.9616319736,2.164,-1.084,2.4203206399,0.41400000000000003,0.036000000000000004,0.41556226970000004,1.75,-1.12,2.0777150912
2019-06-05 22:30:00,2.15,0.713,2.2651421589,0.39,0.033,0.3913936637,1.76,0.68,1.8867962264,2.07,-1.057,2.3242523529,0.39,0.033,0.3913936637,1.6800000000000002,-1.09,2.0026232796
2019-06-05 23:00:00,2.081,0.672,2.186811606,0.341,0.032,0.34249817520000003,1.74,0.64,1.853968716,2.021,-1.108,2.3048004252,0.341,0.032,0.34249817520000003,1.6800000000000002,-1.1400000000000001,2.0302709179
2019-06-05 23:30:00,1.9135,0.42850000000000005,1.9608912514,0.3635,0.0285,0.36461555100000004,1.55,0.4,1.6007810594,1.8735,-0.8915000000000001,2.0747950501,0.3635,0.0285,0.36461555100000004,1.51,-0.92,1.7681911661
2019-06-06 00:00:00,1.7425000000000002,0.157,1.7495585872000001,0.4525,0.007,0.4525541404,1.29,0.15,1.2986916493,1.7225000000000001,-0.653,1.8421224851,0.4525,0.007,0.4525541404,1.27,-0.66,1.4312581877000001
2019-06-06 00:30:00,1.6165,0.6005,1.7244339651,0.4665,0.0105,0.4666181522,1.15,0.59,1.2925169245,1.5465,-1.1395,1.9209691564,0.4665,0.0105,0.4666181522,1.08,-1.15,1.577624797
2019-06-06 01:00:00,1.4675,0.612,1.5900000786000001,0.41750000000000004,0.022,0.41807923890000004,1.05,0.59,1.2044085686,1.3975,-1.188,1.8342165221000002,0.41750000000000004,0.022,0.41807923890000004,0.98,-1.21,1.5570806016
2019-06-06 01:30:00,1.367,0.6185,1.5004103605,0.377,0.0285,0.3780757199,0.99,0.59,1.1524755963,1.297,-1.1815,1.7544660869,0.377,0.0285,0.3780757199,0.92,-1.21,1.5200328944
2019-06-06 02:00:00,1.4925000000000002,0.623,1.6173080256999999,0.36250000000000004,0.033,0.3639989698,1.13,0.59,1.2747548784,1.4225,-1.177,1.8463031306,0.36250000000000004,0.033,0.3639989698,1.06,-1.21,1.60863296
2019-06-06 02:30:00,1.459,0.628,1.5884158775000001,0.329,0.038,0.3311872582,1.13,0.59,1.2747548784,1.389,-1.172,1.8173896115,0.329,0.038,0.3311872582,1.06,-1.21,1.60863296
2019-06-06 03:00:00,1.365,0.6575000000000001,1.5151010692,0.325,0.0375,0.3271563082,1.04,0.62,1.2107848694,1.305,-1.2225,1.7881642122999999,0.325,0.0375,0.3271563082,0.98,-1.26,1.5962455951
2019-06-06 03:30:00,1.3555000000000001,0.6880000000000001,1.5201066574,0.3155,0.038,0.3177801913,1.04,0.65,1.2264175472,1.2955,-1.252,1.8016171208,0.3155,0.038,0.3177801913,0.98,-1.29,1.6200308639
2019-06-06 04:00:00,1.2985,0.6845,1.4678700556,0.3085,0.0345,0.3104230984,0.99,0.65,1.1843141475,1.2385,-1.2555,1.7635652809,0.3085,0.0345,0.3104230984,0.93,-1.29,1.5902829937
2019-06-06 04:30:00,1.3565,0.682,1.5182938615000001,0.3265,0.032,0.3280643992,1.03,0.65,1.2179490958,1.2965,-1.258,1.8065094104,0.3265,0.032,0.3280643992,0.97,-1.29,1.6140012392
2019-06-06 05:00:00,1.3805,0.6785,1.5382270639,0.35050000000000003,0.0285,0.3516567929,1.03,0.65,1.2179490958,1.3205,-1.2615,1.8262263003,0.35050000000000003,0.0285,0.3516567929,0.97,-1.29,1.6140012392
2019-06-06 05:30:00,1.426,0.681,1.5802648512,0.336,0.031,0.3374270291,1.09,0.65,1.2690941651,1.3559999999999999,-1.219,1.8233751671,0.336,0.031,0.3374270291,1.02,-1.25,1.6133505509
2019-06-06 06:00:00,1.4575,0.6835,1.609806976,0.3375,0.0335,0.33915851750000003,1.12,0.65,1.2949517366,1.3875,-1.2165,1.8452719312,0.3375,0.0335,0.33915851750000003,1.05,-1.25,1.6324827717
2019-06-06 06:30:00,1.682,0.6880000000000001,1.8172693801,0.312,0.038,0.3143055838,1.37,0.65,1.5163772618,1.612,-1.1320000000000001,1.9697634376000002,0.312,0.038,0.3143055838,1.3,-1.17,1.7489711261
2019-06-06 07:00:00,1.895,0.686,2.0153463722,0.305,0.036000000000000004,0.3071172415,1.5899999999999999,0.65,1.7177310615999999,1.8250000000000002,-1.134,2.1486230474,0.305,0.036000000000000004,0.3071172415,1.52,-1.17,1.9181501505
2019-06-06 07:30:00,2.077,0.7305,2.2017173411,0.327,0.030500000000000003,0.3284193204,1.75,0.7000000000000001,1.8848076825,1.9969999999999999,-1.0895,2.2748668642,0.327,0.030500000000000003,0.3284193204,1.67,-1.12,2.0107958623
2019-06-06 08:00:00,2.2715,0.751,2.3924283166,0.29150000000000004,0.021,0.2922554533,1.98,0.73,2.110284341,2.2015000000000002,-1.069,2.4473175621,0.29150000000000004,0.021,0.2922554533,1.9100000000000001,-1.09,2.1991361941
2019-06-06 08:30:00,2.352,0.29050000000000004,2.3698722012,0.272,0.030500000000000003,0.27370467660000003,2.08,0.26,2.0961870146,2.342,-0.46950000000000003,2.3885967115,0.272,0.030500000000000003,0.27370467660000003,2.07,-0.5,2.1295304647
2019-06-06 09:00:00,2.3545,-0.07150000000000001,2.3555853837000003,0.35450000000000004,0.0385,0.35658449210000004,2.0,-0.11,2.0030227158,2.4045,-0.051500000000000004,2.4050514548,0.35450000000000004,0.0385,0.35658449210000004,2.05,-0.09,2.0519746587
2019-06-06 09:30:00,2.3825,-0.007,2.3825102833000003,0.3425,0.043000000000000003,0.3451887165,2.04,-0.05,2.0406126531,2.4225,-0.117,2.4253237413,0.3425,0.043000000000000003,0.3451887165,2.08,-0.16,2.0861447697
2019-06-06 10:00:00,2.47,0.062,2.4707780151,0.4,0.032,0.40127795850000003,2.07,0.03,2.0702173799,2.52,-0.158,2.5249483163,0.4,0.032,0.40127795850000003,2.12,-0.19,2.1284971223999998
2019-06-06 10:30:00,2.4525,0.07200000000000001,2.4535566531,0.35250000000000004,0.042,0.3549933098,2.1,0.03,2.1002142748,2.5025,-0.168,2.5081328214000003,0.35250000000000004,0.042,0.3549933098,2.15,-0.21,2.1602314691
2019-06-06 11:00:00,2.5415,0.3335,2.5632878301,0.4415,0.0235,0.4421249823,2.1,0.31,2.1227576404,2.5515,-0.41650000000000004,2.5852706822,0.4415,0.0235,0.4421249823,2.11,-0.44,2.1553885961
2019-06-06 11:30:00,2.6155,1.022,2.8080819522000002,0.4955,0.012,0.4956452865,2.12,1.01,2.3482972555,2.5455,-1.078,2.7643542193,0.4955,0.012,0.4956452865,2.05,-1.09,2.3217665688
2019-06-06 12:00:00,2.577,1.027,2.7741049007000003,0.457,0.017,0.4573160833,2.12,1.01,2.3482972555,2.507,-1.073,2.7269723138,0.457,0.017,0.4573160833,2.05,-1.09,2.3217665688
2019-06-06 12:30:00,2.6145,1.019,2.8060597374,0.3945,0.029,0.3955644701,2.22,0.99,2.4307406279,2.5445,-1.061,2.7568462507,0.3945,0.029,0.3955644701,2.15,-1.09,2.4105186164
2019-06-06 13:00:00,2.542,1.0155,2.7373352462,0.422,0.025500000000000002,0.42276973640000004,2.12,0.99,2.3397649455,2.472,-1.0945,2.7034633806,0.422,0.025500000000000002,0.42276973640000004,2.05,-1.12,2.3360008562
2019-06-06 13:30:00,2.68,1.011,2.8643535047,0.45,0.021,0.4504897335,2.23,0.99,2.4398770461,2.62,-1.099,2.8411619102000003,0.45,0.021,0.4504897335,2.17,-1.12,2.441986896
2019-06-06 14:00:00,2.681,1.021,2.8688328637,0.361,0.031,0.3623285802,2.32,0.99,2.5223996510999998,2.621,-1.089,2.8382321963,0.361,0.031,0.3623285802,2.26,-1.12,2.5223005372
2019-06-06 14:30:00,2.5415,0.988,2.7267867995,0.35150000000000003,0.038,0.35354808730000004,2.19,0.9500000000000001,2.3871740615,2.4815,-1.1219999999999999,2.7233667124,0.35150000000000003,0.038,0.35354808730000004,2.13,-1.16,2.4253865671
2019-06-06 15:00:00,2.471,0.9755,2.6565845083,0.41100000000000003,0.025500000000000002,0.4117902986,2.06,0.9500000000000001,2.2685017082,2.401,-1.1345,2.6555397286,0.41100000000000003,0.025500000000000002,0.4117902986,1.99,-1.16,2.3034105149
2019-06-06 15:30:00,2.5525,1.0045,2.7430414689,0.4325,0.0245,0.43319337480000003,2.12,0.98,2.3355513268,2.4825,-1.1355,2.7298656560000003,0.4325,0.0245,0.43319337480000003,2.05,-1.16,2.3554405108
