Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-06 16:00:00,2.5685000000000002,1.0145,2.7615941954,0.3785,0.0345,0.3800690727,2.19,0.98,2.3992707225,2.4885,-1.1255,2.731187013,0.3785,0.0345,0.3800690727,2.11,-1.16,2.4078413569
2019-06-06 16:30:00,2.6675,0.98,2.8418226986,0.35750000000000004,0.04,0.3597308021,2.31,0.9400000000000001,2.4939326374,2.5875,-1.12,2.8194957439,0.35750000000000004,0.04,0.3597308021,2.23,-1.16,2.5136626663
2019-06-06 17:00:00,2.9105,0.9975,3.0766892108,0.5505,0.007500000000000001,0.5505510875,2.36,0.99,2.5592381679000002,2.8405,-1.1025,3.0469569245,0.5505,0.007500000000000001,0.5505510875,2.29,-1.11,2.5448379123000002
2019-06-06 17:30:00,2.766,0.9515,2.9250826057,0.426,0.0315,0.42716302510000004,2.34,0.92,2.5143587652,2.686,-1.1685,2.9291616975,0.426,0.0315,0.42716302510000004,2.26,-1.2,2.5588278567
2019-06-06 18:00:00,2.6325000000000003,0.9025000000000001,2.7829054062000003,0.3425,0.0425,0.3451267883,2.29,0.86,2.4461602564,2.5625,-1.1575,2.8117988015,0.3425,0.0425,0.3451267883,2.22,-1.2,2.5235689014
2019-06-06 18:30:00,2.6925,0.9085000000000001,2.8416418669,0.3225,0.0485,0.3261265092,2.37,0.86,2.521210027,2.6125,-1.1815,2.8672458039,0.3225,0.0485,0.3261265092,2.29,-1.23,2.5994230129
2019-06-06 19:00:00,2.4585,0.888,2.6139560536,0.3285,0.048,0.3319883281,2.13,0.84,2.2896506284,2.3785,-1.242,2.6832491964000003,0.3285,0.048,0.3319883281,2.05,-1.29,2.4221065212
2019-06-06 19:30:00,2.5575,0.89,2.7079339449,0.3375,0.05,0.3411836016,2.22,0.84,2.3736048534,2.4775,-1.2,2.7528178745,0.3375,0.05,0.3411836016,2.14,-1.25,2.478326048
2019-06-06 20:00:00,2.4895,0.8935000000000001,2.6449862949,0.3395,0.053500000000000006,0.3436895401,2.15,0.84,2.3082677488,2.4195,-1.1965,2.6991836729000003,0.3395,0.053500000000000006,0.3436895401,2.08,-1.25,2.4267055858
2019-06-06 20:30:00,2.3535,0.491,2.4041720508,0.3435,0.051000000000000004,0.3472653884,2.01,0.44,2.0575956843,2.3235,-0.859,2.4772027067,0.3435,0.051000000000000004,0.3472653884,1.98,-0.91,2.179105321
2019-06-06 21:00:00,2.328,-0.0845,2.3295330541,0.34800000000000003,0.0555,0.3523978575,1.98,-0.14,1.9849433241,2.378,-0.2745,2.3937907699,0.34800000000000003,0.0555,0.3523978575,2.03,-0.33,2.0566477579
2019-06-06 21:30:00,2.2215,-0.0855,2.2231447321,0.35150000000000003,0.0545,0.3557000141,1.87,-0.14,1.8752333187999999,2.2615,-0.2755,2.278219151,0.35150000000000003,0.0545,0.3557000141,1.9100000000000001,-0.33,1.9382982227
2019-06-06 22:00:00,2.158,-0.1165,2.1611423484,0.358,0.053500000000000006,0.3619754826,1.8,-0.17,1.8080099557,2.198,-0.2765,2.2153230577,0.358,0.053500000000000006,0.3619754826,1.8399999999999999,-0.33,1.8693581786000002
2019-06-06 22:30:00,2.0985,-0.1715,2.1054962598,0.3785,0.0485,0.3815946803,1.72,-0.22,1.7340126874,2.1385,-0.28150000000000003,2.1569479595,0.3785,0.0485,0.3815946803,1.76,-0.33,1.7906702656
2019-06-06 23:00:00,1.9580000000000002,-0.17350000000000002,1.9656719589,0.388,0.0465,0.39077647060000004,1.57,-0.22,1.5853390804,1.998,-0.28350000000000003,2.0180129459,0.388,0.0465,0.39077647060000004,1.6099999999999999,-0.33,1.6434719347
2019-06-06 23:30:00,1.746,-0.1705,1.7543050618,0.376,0.0495,0.3792443144,1.37,-0.22,1.3875518008,1.796,-0.36050000000000004,1.8318232038,0.376,0.0495,0.3792443144,1.42,-0.41000000000000003,1.4780054127
2019-06-07 00:00:00,1.7255,0.3375,1.7581969457,0.35550000000000004,0.0575,0.3601201188,1.37,0.28,1.3983204211,1.6955,-0.8625,1.9022687770000002,0.35550000000000004,0.0575,0.3601201188,1.34,-0.92,1.6254230219
2019-06-07 00:30:00,1.566,0.5760000000000001,1.6685718444000002,0.356,0.056,0.3603775798,1.21,0.52,1.3170041762,1.496,-1.164,1.8954978238,0.356,0.056,0.3603775798,1.1400000000000001,-1.22,1.6697305172
2019-06-07 01:00:00,1.4695,0.34600000000000003,1.5096841557,0.3795,0.046,0.38227771320000004,1.09,0.30000000000000004,1.1305308488,1.4295,-0.914,1.6967222077000002,0.3795,0.046,0.38227771320000004,1.05,-0.96,1.4227086842
2019-06-07 01:30:00,1.3165,-0.28850000000000003,1.3477405166,0.40650000000000003,0.0415,0.4086128975,0.91,-0.33,0.9679876032,1.3465,-0.3285,1.3859922438,0.40650000000000003,0.0415,0.4086128975,0.9400000000000001,-0.37,1.0101980004
2019-06-07 02:00:00,1.4100000000000001,-0.252,1.4323421379,0.42,0.038,0.4217155439,0.99,-0.29,1.0316006979,1.44,-0.332,1.4777767084,0.42,0.038,0.4217155439,1.02,-0.37,1.0850345617
2019-06-07 02:30:00,1.353,-0.2485,1.3756312188,0.403,0.0415,0.4051311516,0.9500000000000001,-0.29,0.9932774033,1.393,-0.35850000000000004,1.4383918972,0.403,0.0415,0.4051311516,0.99,-0.4,1.0677546535
2019-06-07 03:00:00,1.3375,-0.249,1.3604805217,0.42750000000000005,0.041,0.4294615815,0.91,-0.29,0.9550916186,1.3775,-0.359,1.4235122936,0.42750000000000005,0.041,0.4294615815,0.9500000000000001,-0.4,1.0307764064
2019-06-07 03:30:00,1.3025,-0.2505,1.3263696694,0.5725,0.0095,0.5725788155,0.73,-0.26,0.7749193506000001,1.3425,-0.3405,1.3850077617,0.5725,0.0095,0.5725788155,0.77,-0.35000000000000003,0.8458132182
2019-06-07 04:00:00,1.2595,-0.263,1.2866659434,0.6295000000000001,-0.003,0.6295071485,0.63,-0.26,0.6815423685,1.2895,-0.353,1.3369439966,0.6295000000000001,-0.003,0.6295071485,0.66,-0.35000000000000003,0.7470609078
2019-06-07 04:30:00,1.3175,-0.254,1.3417608766,0.6875,-0.014,0.6876425307,0.63,-0.24,0.6741661516,1.3475000000000001,-0.364,1.3957980692,0.6875,-0.014,0.6876425307,0.66,-0.35000000000000003,0.7470609078
2019-06-07 05:00:00,1.347,-0.23550000000000001,1.3674316253,0.587,0.0045000000000000005,0.5870172485,0.76,-0.24,0.7969943538,1.377,-0.34550000000000003,1.4196827991,0.587,0.0045000000000000005,0.5870172485,0.79,-0.35000000000000003,0.8640601831
2019-06-07 05:30:00,1.316,-0.245,1.3386115942,0.456,0.035,0.45734122930000004,0.86,-0.28,0.9044335244,1.3559999999999999,-0.315,1.3921066769000001,0.456,0.035,0.45734122930000004,0.9,-0.35000000000000003,0.9656603958000001
2019-06-07 06:00:00,1.417,-0.2735,1.4431532316,0.557,0.006500000000000001,0.5570379251,0.86,-0.28,0.9044335244,1.427,-0.28350000000000003,1.4548887415,0.557,0.006500000000000001,0.5570379251,0.87,-0.29,0.9170605214
2019-06-07 06:30:00,1.605,-0.243,1.6232911014,0.625,-0.003,0.6250072,0.98,-0.24,1.0089598605,1.635,-0.243,1.6529591646,0.625,-0.003,0.6250072,1.01,-0.24,1.0381233067
2019-06-07 07:00:00,1.7605,0.022500000000000003,1.7606437743,0.7005,-0.0175,0.7007185598,1.06,0.04,1.0607544485,1.7705000000000002,-0.48750000000000004,1.8363895284,0.7005,-0.0175,0.7007185598,1.07,-0.47000000000000003,1.1686744628
2019-06-07 07:30:00,2.106,0.8220000000000001,2.260734394,0.756,-0.038,0.756954424,1.35,0.86,1.6006561155,2.046,-1.188,2.3658951794,0.756,-0.038,0.756954424,1.29,-1.15,1.7281782315
2019-06-07 08:00:00,2.2325,0.621,2.3172607212,0.8225,-0.069,0.8253891506000001,1.4100000000000001,0.6900000000000001,1.5697770542,2.1825,-0.9590000000000001,2.3839016862999998,0.8225,-0.069,0.8253891506000001,1.3599999999999999,-0.89,1.6253307356
2019-06-07 08:30:00,2.3705,-0.004,2.3705033748,0.7405,-0.044,0.741806073,1.63,0.04,1.6304907237,2.4205,-0.244,2.4327672001,0.7405,-0.044,0.741806073,1.6800000000000002,-0.2,1.6918628786
2019-06-07 09:00:00,2.422,0.019,2.422074524,0.622,-0.021,0.6223544006,1.8,0.04,1.8004443896,2.472,-0.241,2.4837199923,0.622,-0.021,0.6223544006,1.85,-0.22,1.8630351580000002
2019-06-07 09:30:00,2.6105,0.8240000000000001,2.7374598171,0.5905,-0.016,0.5907167257,2.02,0.84,2.1876928486000002,2.5605,-0.996,2.7473944475,0.5905,-0.016,0.5907167257,1.97,-0.98,2.2002954347
2019-06-07 10:00:00,2.7355,0.929,2.8889446603,0.6255000000000001,-0.021,0.6258524187,2.11,0.9500000000000001,2.3140008643,2.6654999999999998,-1.081,2.8763607649000003,0.6255000000000001,-0.021,0.6258524187,2.04,-1.06,2.2989562849
2019-06-07 10:30:00,2.7645,0.905,2.908863223,0.7245,-0.045,0.7258961703,2.04,0.9500000000000001,2.2503555275,2.6845,-1.045,2.8807230429,0.7245,-0.045,0.7258961703,1.96,-1.0,2.2003636063
2019-06-07 11:00:00,2.817,0.87,2.9482857731000003,0.8170000000000001,-0.08,0.8209074247,2.0,0.9500000000000001,2.2141589825,2.727,-1.05,2.9221616998,0.8170000000000001,-0.08,0.8209074247,1.9100000000000001,-0.97,2.1421951358
2019-06-07 11:30:00,2.8485,0.8805000000000001,2.9814815948,0.7885000000000001,-0.0695,0.7915570099,2.06,0.9500000000000001,2.2685017082,2.7585,-1.0395,2.9478606650000003,0.7885000000000001,-0.0695,0.7915570099,1.97,-0.97,2.1958597405
2019-06-07 12:00:00,2.866,0.8835000000000001,2.999087903,0.836,-0.0965,0.8415510977,2.03,0.98,2.2541739063,2.786,-1.0365,2.9725625729000003,0.836,-0.0965,0.8415510977,1.9500000000000002,-0.9400000000000001,2.1647401692
2019-06-07 12:30:00,2.923,0.898,3.0578314211,0.803,-0.082,0.8071759412,2.12,0.98,2.3355513268,2.833,-1.022,3.0117059949,0.803,-0.082,0.8071759412,2.03,-0.9400000000000001,2.2370739818
2019-06-07 13:00:00,2.884,0.912,3.0247644536,0.764,-0.068,0.7670202083000001,2.12,0.98,2.3355513268,2.794,-1.028,2.9771160542,0.764,-0.068,0.7670202083000001,2.03,-0.96,2.2455511573
2019-06-07 13:30:00,2.961,0.917,3.0997435378000002,0.7010000000000001,-0.043000000000000003,0.702317592,2.26,0.96,2.4554429336,2.871,-1.003,3.0411593184,0.7010000000000001,-0.043000000000000003,0.702317592,2.17,-0.96,2.3728674636
2019-06-07 14:00:00,2.9,0.908,3.0388260891,0.52,-0.002,0.5200038461000001,2.38,0.91,2.5480384612,2.81,-1.032,2.9935136546,0.52,-0.002,0.5200038461000001,2.29,-1.03,2.5109759059
2019-06-07 14:30:00,2.786,0.8995000000000001,2.9276093062,0.486,0.0095,0.48609284090000004,2.3,0.89,2.4661913957,2.706,-1.0605,2.9063888677,0.486,0.0095,0.48609284090000004,2.22,-1.07,2.4644066223
2019-06-07 15:00:00,2.697,0.8735,2.8349270273,0.427,0.0235,0.42764617380000003,2.27,0.85,2.423922441,2.607,-1.0865,2.8243461633,0.427,0.0235,0.42764617380000003,2.18,-1.11,2.4463237725
2019-06-07 15:30:00,2.681,0.8145,2.801994156,0.321,0.044500000000000005,0.3240698227,2.36,0.77,2.4824383174999998,2.581,-1.0655000000000001,2.7922842352,0.321,0.044500000000000005,0.3240698227,2.26,-1.11,2.5178760891
2019-06-07 16:00:00,2.699,0.8235,2.8218350855,0.289,0.053500000000000006,0.29391027540000003,2.41,0.77,2.5300197628000003,2.599,-1.0165,2.7907119611,0.289,0.053500000000000006,0.29391027540000003,2.31,-1.07,2.5457808232
2019-06-07 16:30:00,2.708,0.8230000000000001,2.8302991008,0.298,0.053,0.30267639490000003,2.41,0.77,2.5300197628000003,2.608,-1.017,2.7992772281000002,0.298,0.053,0.30267639490000003,2.31,-1.07,2.5457808232
2019-06-07 17:00:00,2.6654999999999998,0.783,2.7781251322,0.3055,0.053,0.3100633,2.36,0.73,2.4703238654,2.5655,-1.017,2.7597244881,0.3055,0.053,0.3100633,2.26,-1.07,2.50049995
2019-06-07 17:30:00,2.6375,0.7585000000000001,2.7443994789,0.3175,0.0485,0.3211829697,2.32,0.71,2.4262110378,2.5475,-1.0515,2.7559768686,0.3175,0.0485,0.3211829697,2.23,-1.1,2.4865437861
2019-06-07 18:00:00,2.557,0.7575000000000001,2.6668436868,0.317,0.0475,0.3205389992,2.24,0.71,2.3498297811,2.467,-1.0725,2.6900455851,0.317,0.0475,0.3205389992,2.15,-1.12,2.4242318371
2019-06-07 18:30:00,2.617,0.788,2.7330629338,0.317,0.048,0.3206134745,2.3,0.74,2.4161125802,2.527,-1.102,2.7568338724,0.317,0.048,0.3206134745,2.21,-1.15,2.491304879
2019-06-07 19:00:00,2.3735,0.752,2.4897803618,0.3235,0.052000000000000005,0.3276526362,2.05,0.7000000000000001,2.1662179022,2.2835,-1.1280000000000001,2.5469111194,0.3235,0.052000000000000005,0.3276526362,1.96,-1.18,2.287793697
2019-06-07 19:30:00,2.386,0.758,2.5035095366,0.336,0.058,0.34096920680000004,2.05,0.7000000000000001,2.1662179022,2.296,-1.1219999999999999,2.5554842985,0.336,0.058,0.34096920680000004,1.96,-1.18,2.287793697
2019-06-07 20:00:00,2.3965,0.7545000000000001,2.5124654226,0.34650000000000003,0.0545,0.3507598894,2.05,0.7000000000000001,2.1662179022,2.3064999999999998,-1.1255,2.5664552402,0.34650000000000003,0.0545,0.3507598894,1.96,-1.18,2.287793697
2019-06-07 20:30:00,2.3765,0.8275,2.5164475953,0.40650000000000003,0.0375,0.40822604030000004,1.97,0.79,2.1224985277,2.2965,-1.2125,2.5969344428000003,0.40650000000000003,0.0375,0.40822604030000004,1.8900000000000001,-1.25,2.2659655778
2019-06-07 21:00:00,2.287,0.8280000000000001,2.4322732166,0.40700000000000003,0.038,0.4087701065,1.88,0.79,2.0392400545,2.217,-1.212,2.5266644018999997,0.40700000000000003,0.038,0.4087701065,1.81,-1.25,2.1996817952
2019-06-07 21:30:00,2.1565,-0.1595,2.1623904597,0.3665,0.0505,0.369962836,1.79,-0.21,1.8022763384,2.2065,-0.2795,2.2241318531,0.3665,0.0505,0.369962836,1.8399999999999999,-0.33,1.8693581786000002
2019-06-07 22:00:00,2.118,-0.158,2.1238851193,0.358,0.052000000000000005,0.3617568244,1.76,-0.21,1.7724841325,2.148,-0.278,2.1659150491,0.358,0.052000000000000005,0.3617568244,1.79,-0.33,1.8201648277
2019-06-07 22:30:00,2.1725,0.679,2.2761364744,0.36250000000000004,0.049,0.3657967332,1.81,0.63,1.9165072397,2.0925,-1.131,2.3785956466,0.36250000000000004,0.049,0.3657967332,1.73,-1.18,2.0941107898
2019-06-07 23:00:00,2.045,0.655,2.1473355583,0.355,0.055,0.3592352989,1.69,0.6000000000000001,1.7933488227,1.9649999999999999,-1.175,2.2895086809,0.355,0.055,0.3592352989,1.6099999999999999,-1.23,2.0260799589
2019-06-07 23:30:00,1.885,0.6485000000000001,1.9934335329000001,0.355,0.0485,0.3582977114,1.53,0.6000000000000001,1.643441511,1.8050000000000002,-1.1815,2.1573055532,0.355,0.0485,0.3582977114,1.45,-1.23,1.9014205216
2019-06-08 00:00:00,1.725,-0.034,1.7253350399,0.355,0.046,0.3579678757,1.37,-0.08,1.3723337786,1.745,-0.534,1.8248783521,0.355,0.046,0.3579678757,1.3900000000000001,-0.58,1.5061540426
2019-06-08 00:30:00,1.5625,-0.185,1.5734138839,0.3725,0.045,0.3752082755,1.19,-0.23,1.2120231021,1.6125,-0.395,1.6601750660999999,0.3725,0.045,0.3752082755,1.24,-0.44,1.3157507363
2019-06-08 01:00:00,1.522,-0.20800000000000002,1.5361471284000001,0.482,0.022,0.48250181350000004,1.04,-0.23,1.0651291002,1.562,-0.418,1.6169625846,0.482,0.022,0.48250181350000004,1.08,-0.44,1.166190379
2019-06-08 01:30:00,1.343,-0.218,1.3605781859000001,0.8130000000000001,-0.048,0.8144157415000001,0.53,-0.17,0.5565968020000001,1.383,-0.438,1.4507008651,0.8130000000000001,-0.048,0.8144157415000001,0.5700000000000001,-0.39,0.6906518660000001
2019-06-08 02:00:00,1.4355,-0.203,1.4497824837,0.9355,-0.093,0.9401112966,0.5,-0.11,0.5119570294,1.5055,-0.423,1.5637964222,0.9355,-0.093,0.9401112966,0.5700000000000001,-0.33,0.658634952
2019-06-08 02:30:00,1.4205,-0.209,1.4357928994,1.0005,-0.11900000000000001,1.0075521078,0.42,-0.09,0.4295346319,1.4605000000000001,-0.419,1.5194147722,1.0005,-0.11900000000000001,1.0075521078,0.46,-0.30000000000000004,0.5491812087
2019-06-08 03:00:00,1.379,-0.2325,1.3984624593000001,0.999,-0.12250000000000001,1.0064826129,0.38,-0.11,0.3956008089,1.429,-0.3925,1.4819234967,0.999,-0.12250000000000001,1.0064826129,0.43,-0.27,0.5077400910000001
2019-06-08 03:30:00,1.3565,-0.2725,1.3835998338,0.9965,-0.12250000000000001,1.004001245,0.36,-0.15,0.39,1.3865,-0.35250000000000004,1.430607738,0.9965,-0.12250000000000001,1.004001245,0.39,-0.23,0.45276925690000003
2019-06-08 04:00:00,1.2095,-0.2805,1.2415999758,0.9095000000000001,-0.09050000000000001,0.9139915207,0.30000000000000004,-0.19,0.3551056181,1.2595,-0.3805,1.3157205250000001,0.9095000000000001,-0.09050000000000001,0.9139915207,0.35000000000000003,-0.29,0.45453272710000003
2019-06-08 04:30:00,1.2615,-0.299,1.2964502497,0.9615,-0.109,0.9676586433000001,0.30000000000000004,-0.19,0.3551056181,1.3115,-0.379,1.3651641843,0.9615,-0.109,0.9676586433000001,0.35000000000000003,-0.27,0.4420407221
2019-06-08 05:00:00,1.3515000000000001,-0.3025,1.3849398904,0.9715,-0.1125,0.9779920756,0.38,-0.19,0.4248529157,1.3915,-0.3325,1.4306741418,0.9715,-0.1125,0.9779920756,0.42,-0.22,0.4741307836
2019-06-08 05:30:00,1.2535,-0.327,1.2954502113,0.9835,-0.117,0.9904348792000001,0.27,-0.21,0.34205262750000004,1.2835,-0.337,1.3270046157,0.9835,-0.117,0.9904348792000001,0.30000000000000004,-0.22,0.3720215048
2019-06-08 06:00:00,1.259,-0.305,1.2954173073,0.929,-0.095,0.9338447408,0.33,-0.21,0.3911521443,1.289,-0.315,1.3269310457,0.929,-0.095,0.9338447408,0.36,-0.22,0.4219004622
2019-06-08 06:30:00,1.3645,-0.28150000000000003,1.3932345459,0.9345,-0.0915,0.9389688493,0.43,-0.19,0.4701063709,1.3945,-0.3115,1.4288675586,0.9345,-0.0915,0.9389688493,0.46,-0.22,0.5099019514
2019-06-08 07:00:00,1.496,-0.2205,1.5121627723,0.9560000000000001,-0.1005,0.9612680427,0.54,-0.12,0.5531726674,1.536,-0.3205,1.5690813395,0.9560000000000001,-0.1005,0.9612680427,0.58,-0.22,0.6203224968000001
2019-06-08 07:30:00,1.5670000000000002,-0.225,1.583071066,0.897,-0.075,0.9001299906,0.67,-0.15,0.6865857558,1.597,-0.325,1.6297343342000001,0.897,-0.075,0.9001299906,0.7000000000000001,-0.25,0.7433034374
2019-06-08 08:00:00,1.6724999999999999,-0.074,1.6741362698,0.8725,-0.064,0.8748441290000001,0.8,-0.01,0.8000624976,1.7125,-0.444,1.7691218867,0.8725,-0.064,0.8748441290000001,0.84,-0.38,0.9219544457000001
2019-06-08 08:30:00,1.8745,0.732,2.0123553985,0.9045000000000001,-0.078,0.9078569546,0.97,0.81,1.2637246536,1.8345,-1.218,2.2020250339,0.9045000000000001,-0.078,0.9078569546,0.93,-1.1400000000000001,1.4712239802
2019-06-08 09:00:00,1.9929999999999999,0.6625,2.1002274282,0.9430000000000001,-0.0975,0.9480270302,1.05,0.76,1.2961867149000001,1.953,-1.1275,2.2550976143,0.9430000000000001,-0.0975,0.9480270302,1.01,-1.03,1.4425671561
2019-06-08 09:30:00,2.1485,-0.0985,2.1507567273,0.9685,-0.1085,0.9745586180000001,1.18,0.01,1.1800423721,2.1985,-0.3185,2.2214509898,0.9685,-0.1085,0.9745586180000001,1.23,-0.21,1.2477980606
2019-06-08 10:00:00,2.2325,-0.0975,2.2346280451,0.9725,-0.1075,0.9784234768000001,1.26,0.01,1.2600396819,2.2825,-0.3175,2.3044766217,0.9725,-0.1075,0.9784234768000001,1.31,-0.21,1.3267252918
2019-06-08 10:30:00,2.305,-0.0665,2.3059590738,0.995,-0.1165,1.0017970104,1.31,0.05,1.3109538512,2.355,-0.2765,2.3711763431,0.995,-0.1165,1.0017970104,1.3599999999999999,-0.16,1.3693794215000001
2019-06-08 11:00:00,2.2880000000000003,-0.0585,2.2887477471,0.978,-0.1085,0.9840001270000001,1.31,0.05,1.3109538512,2.338,-0.2685,2.3533670027999998,0.978,-0.1085,0.9840001270000001,1.3599999999999999,-0.16,1.3693794215000001
2019-06-08 11:30:00,2.347,-0.053,2.3475983472,0.967,-0.10300000000000001,0.9724700510000001,1.38,0.05,1.3809055,2.3970000000000002,-0.293,2.4148411956,0.967,-0.10300000000000001,0.9724700510000001,1.43,-0.19,1.4425671561
2019-06-08 12:00:00,2.36,-0.065,2.3608949574,1.0,-0.115,1.0065907808,1.3599999999999999,0.05,1.3609188073,2.43,-0.305,2.4490661486,1.0,-0.115,1.0065907808,1.43,-0.19,1.4425671561
2019-06-08 12:30:00,2.3385,-0.0655,2.3394171283,0.9985,-0.1155,1.0051579478,1.34,0.05,1.3409325114000001,2.3885,-0.3055,2.4079581599,0.9985,-0.1155,1.0051579478,1.3900000000000001,-0.19,1.4029255148
2019-06-08 13:00:00,2.374,-0.061,2.3747835691,0.934,-0.091,0.9384226127,1.44,0.03,1.4403124661,2.424,-0.311,2.4438692682,0.934,-0.091,0.9384226127,1.49,-0.22,1.5061540426
2019-06-08 13:30:00,2.3970000000000002,-0.07350000000000001,2.3981266126,0.9570000000000001,-0.10350000000000001,0.9625805161000001,1.44,0.03,1.4403124661,2.447,-0.3235,2.4682911599,0.9570000000000001,-0.10350000000000001,0.9625805161000001,1.49,-0.22,1.5061540426
2019-06-08 14:00:00,2.37,-0.0545,2.3706265522,0.9,-0.0845,0.9039581019,1.47,0.03,1.4703060906,2.42,-0.3045,2.4390818457,0.9,-0.0845,0.9039581019,1.52,-0.22,1.5358385332
2019-06-08 14:30:00,2.3175,-0.074,2.3186811445,0.8475,-0.064,0.8499130838000001,1.47,-0.01,1.4700340132,2.3675,-0.324,2.3895673772,0.8475,-0.064,0.8499130838000001,1.52,-0.26,1.5420765221
2019-06-08 15:00:00,2.252,-0.079,2.2533852312000002,0.962,-0.109,0.9681554627000001,1.29,0.03,1.2903487901,2.302,-0.339,2.326827239,0.962,-0.109,0.9681554627000001,1.34,-0.23,1.3595955281
2019-06-08 15:30:00,2.197,-0.168,2.203413942,0.9470000000000001,-0.108,0.9531384999,1.25,-0.06,1.2514391715,2.237,-0.278,2.2542078431,0.9470000000000001,-0.108,0.9531384999,1.29,-0.17,1.3011533345
2019-06-08 16:00:00,2.1605,-0.1575,2.1662332515,0.9105000000000001,-0.0975,0.9157054657,1.25,-0.06,1.2514391715,2.2005,-0.2675,2.2166994609,0.9105000000000001,-0.0975,0.9157054657,1.29,-0.17,1.3011533345
2019-06-08 16:30:00,2.174,-0.18,2.1814389746,0.714,-0.03,0.7146299742000001,1.46,-0.15,1.4676852524,2.224,-0.28,2.241556602,0.714,-0.03,0.7146299742000001,1.51,-0.25,1.5305554547
2019-06-08 17:00:00,2.1575,-0.1625,2.1636109863,0.6975,-0.0425,0.6987936033000001,1.46,-0.12,1.4649232062,2.2075,-0.29250000000000004,2.2267942204,0.6975,-0.0425,0.6987936033000001,1.51,-0.25,1.5305554547
2019-06-08 17:30:00,2.2215,-0.18050000000000002,2.2288208766,0.7315,-0.060500000000000005,0.7339976158,1.49,-0.12,1.4948244044,2.2715,-0.2805,2.2887534817,0.7315,-0.060500000000000005,0.7339976158,1.54,-0.22,1.5556349186
2019-06-08 18:00:00,2.2005,-0.196,2.2092116807,0.7805000000000001,-0.036000000000000004,0.7813297959000001,1.42,-0.16,1.4289856542,2.2405,-0.296,2.2599681967,0.7805000000000001,-0.036000000000000004,0.7813297959000001,1.46,-0.26,1.482969993
2019-06-08 18:30:00,2.141,-0.2,2.1503211388,0.771,-0.04,0.7720369162,1.37,-0.16,1.3793114224,2.191,-0.30000000000000004,2.2114431939,0.771,-0.04,0.7720369162,1.42,-0.26,1.4436065946
2019-06-08 19:00:00,2.148,-0.202,2.1574772305,0.638,-0.002,0.6380031348,1.51,-0.2,1.5231874474,2.188,-0.302,2.2087435342,0.638,-0.002,0.6380031348,1.55,-0.30000000000000004,1.5787653404
2019-06-08 19:30:00,2.085,-0.1985,2.0944276665,0.755,-0.0285,0.7555377224000001,1.33,-0.17,1.3408206442,2.135,-0.2985,2.1557660471,0.755,-0.0285,0.7555377224000001,1.38,-0.27,1.4061649974
2019-06-08 20:00:00,2.0225,-0.199,2.0322665303,0.7225,-0.029,0.7230817727000001,1.3,-0.17,1.3110682667,2.0625,-0.299,2.0840602798,0.7225,-0.029,0.7230817727000001,1.34,-0.27,1.3669308688
2019-06-08 20:30:00,1.935,-0.2235,1.9478647924999999,0.615,-0.0035,0.6150099593,1.32,-0.22,1.3382077567000001,1.955,-0.3335,1.9832416015,0.615,-0.0035,0.6150099593,1.34,-0.33,1.3800362314
2019-06-08 21:00:00,1.9015,-0.233,1.9157221223,0.5415,0.017,0.5417667856,1.3599999999999999,-0.25,1.3827870407,1.9415,-0.333,1.9698505654,0.5415,0.017,0.5417667856,1.4,-0.35000000000000003,1.443086969
2019-06-08 21:30:00,1.8805,-0.23950000000000002,1.8956899799,0.5505,0.0105,0.5506001271000001,1.33,-0.25,1.3532922818,1.9205,-0.3395,1.9502770316,0.5505,0.0105,0.5506001271000001,1.37,-0.35000000000000003,1.4140014144
2019-06-08 22:00:00,1.8395000000000001,-0.23700000000000002,1.8547046261000002,0.5295,0.013000000000000001,0.5296595605000001,1.31,-0.25,1.3336416309999999,1.8795000000000002,-0.337,1.9094735531,0.5295,0.013000000000000001,0.5296595605000001,1.35,-0.35000000000000003,1.3946325681
2019-06-08 22:30:00,1.8945,-0.2525,1.9112525997,0.5145000000000001,0.0175,0.5147975330000001,1.38,-0.27,1.4061649974,1.9344999999999999,-0.3325,1.9628669084,0.5145000000000001,0.0175,0.5147975330000001,1.42,-0.35000000000000003,1.4624978632
2019-06-08 23:00:00,1.8054999999999999,-0.23550000000000001,1.8207939202,0.42550000000000004,0.0345,0.42689635740000004,1.38,-0.27,1.4061649974,1.8455,-0.34550000000000003,1.8775623825,0.42550000000000004,0.0345,0.42689635740000004,1.42,-0.38,1.469965986
2019-06-08 23:30:00,1.698,0.42650000000000005,1.7507444845,0.468,0.026500000000000003,0.4687496667,1.23,0.4,1.2934063553000001,1.658,-1.0235,1.948465101,0.468,0.026500000000000003,0.4687496667,1.19,-1.05,1.5870097668
2019-06-09 00:00:00,1.556,-0.2695,1.5791663149000001,0.546,0.0105,0.5461009522,1.01,-0.28,1.0480935073,1.596,-0.3795,1.6404987809,0.546,0.0105,0.5461009522,1.05,-0.39,1.1200892822
2019-06-09 00:30:00,1.4205,-0.28550000000000003,1.4489066568,0.4605,0.0245,0.4611512767,0.96,-0.31,1.0088111815,1.4605000000000001,-0.3955,1.5131029377,0.4605,0.0245,0.4611512767,1.0,-0.42,1.084619749
2019-06-09 01:00:00,1.3525,-0.306,1.3866839041,0.5625,0.004,0.562514222,0.79,-0.31,0.8486459804,1.3825,-0.41600000000000004,1.4437320562,0.5625,0.004,0.562514222,0.8200000000000001,-0.42,0.9213034245
2019-06-09 01:30:00,1.302,-0.2985,1.3357792669,0.432,0.0315,0.433146915,0.87,-0.33,0.9304837452,1.332,-0.3885,1.3875,0.432,0.0315,0.433146915,0.9,-0.42,0.9931767214
2019-06-09 02:00:00,1.266,-0.307,1.3026914447,0.486,0.023,0.48654393430000004,0.78,-0.33,0.8469356528,1.316,-0.397,1.3745781171,0.486,0.023,0.48654393430000004,0.8300000000000001,-0.42,0.9302150289000001
2019-06-09 02:30:00,1.2065000000000001,-0.318,1.2477043921,0.5465,0.012,0.5466317316,0.66,-0.33,0.7379024326,1.2465,-0.40800000000000003,1.311573959,0.5465,0.012,0.5466317316,0.7000000000000001,-0.42,0.8163332653
2019-06-09 03:00:00,1.169,-0.277,1.2013700512,0.47900000000000004,0.023,0.4795518741,0.6900000000000001,-0.30000000000000004,0.7523961722,1.199,-0.447,1.2796132228000001,0.47900000000000004,0.023,0.4795518741,0.72,-0.47000000000000003,0.8598255637000001
2019-06-09 03:30:00,1.18,0.5345,1.2954112281,0.49,0.0245,0.4906121177,0.6900000000000001,0.51,0.8580209788000001,1.12,-1.2455,1.6750135074,0.49,0.0245,0.4906121177,0.63,-1.27,1.4176741516
2019-06-09 04:00:00,1.1705,0.528,1.2840771978,0.5005000000000001,0.018000000000000002,0.5008235717,0.67,0.51,0.8420213774,1.1105,-1.232,1.658624204,0.5005000000000001,0.018000000000000002,0.5008235717,0.61,-1.25,1.3908989899
2019-06-09 04:30:00,1.1565,0.5385,1.2757250879,0.4665,0.0285,0.467369768,0.6900000000000001,0.51,0.8580209788000001,1.1065,-1.2515,1.6705072583,0.4665,0.0285,0.467369768,0.64,-1.28,1.4310835056
2019-06-09 05:00:00,1.1165,0.5455,1.2426353045,0.42650000000000005,0.035500000000000004,0.42797488240000003,0.6900000000000001,0.51,0.8580209788000001,1.0665,-1.2445,1.6389638495,0.42650000000000005,0.035500000000000004,0.42797488240000003,0.64,-1.28,1.4310835056
2019-06-09 05:30:00,1.097,0.5435,1.2242553859,0.427,0.0335,0.4283120942,0.67,0.51,0.8420213774,1.037,-1.2465,1.6214596048,0.427,0.0335,0.4283120942,0.61,-1.28,1.4179210133
2019-06-09 06:00:00,1.1315,0.556,1.2607252873,0.3715,0.046,0.3743370807,0.76,0.51,0.915259526,1.0715,-1.234,1.6342791224000002,0.3715,0.046,0.3743370807,0.7000000000000001,-1.28,1.458903698
2019-06-09 06:30:00,1.205,0.5575,1.3277165548,0.375,0.0475,0.3779963624,0.8300000000000001,0.51,0.9741663102,1.145,-1.2325,1.682284533,0.375,0.0475,0.3779963624,0.77,-1.28,1.4937536611
2019-06-09 07:00:00,1.262,0.558,1.3798579637000001,0.372,0.048,0.37508399060000003,0.89,0.51,1.025768005,1.202,-1.232,1.7212286309,0.372,0.048,0.37508399060000003,0.8300000000000001,-1.28,1.5255490815
2019-06-09 07:30:00,1.377,0.5635,1.4878377768,0.367,0.053500000000000006,0.3708790234,1.01,0.51,1.1314592347999999,1.317,-1.2265,1.7996642048,0.367,0.053500000000000006,0.3708790234,0.9500000000000001,-1.28,1.5940200752
2019-06-09 08:00:00,1.4435,0.0855,1.4460299098,0.3635,0.0555,0.3677125236,1.08,0.03,1.0804165863,1.4635,-0.7245,1.633013319,0.3635,0.0555,0.3677125236,1.1,-0.78,1.3484806265
2019-06-09 08:30:00,1.6320000000000001,0.5720000000000001,1.7293374454000001,0.362,0.052000000000000005,0.3657157366,1.27,0.52,1.3723337786,1.6019999999999999,-1.148,1.9708647848,0.362,0.052000000000000005,0.3657157366,1.24,-1.2,1.7255723688
2019-06-09 09:00:00,1.7655,0.758,1.9213417838,0.3755,0.048,0.3785554781,1.3900000000000001,0.71,1.5608331109,1.7055,-1.292,2.1396247919,0.3755,0.048,0.3785554781,1.33,-1.34,1.8879883473999999
2019-06-09 09:30:00,2.01,0.7185,2.1345590294,0.42,0.0385,0.42176089200000005,1.5899999999999999,0.68,1.7293062193000002,1.94,-1.2115,2.2872105828000002,0.42,0.0385,0.42176089200000005,1.52,-1.25,1.9679684957
2019-06-09 10:00:00,2.124,0.7275,2.2451352409,0.374,0.0475,0.37700431030000003,1.75,0.68,1.8774717042,2.054,-1.2025000000000001,2.3801097139,0.374,0.0475,0.37700431030000003,1.6800000000000002,-1.25,2.0940152817
2019-06-09 10:30:00,2.2145,0.7295,2.3315618156,0.3745,0.0495,0.3777571972,1.8399999999999999,0.68,1.9616319736,2.1445,-1.1705,2.4431435693,0.3745,0.0495,0.3777571972,1.77,-1.22,2.1497209121
2019-06-09 11:00:00,2.279,-0.035500000000000004,2.2792764751,0.399,0.044500000000000005,0.4014738472,1.88,-0.08,1.8817013578,2.329,-0.35550000000000004,2.3559756472,0.399,0.044500000000000005,0.4014738472,1.9300000000000002,-0.4,1.971014967
2019-06-09 11:30:00,2.387,0.191,2.3946294077,0.417,0.041,0.4190107397,1.97,0.15,1.9757024067,2.417,-0.519,2.4720942539,0.417,0.041,0.4190107397,2.0,-0.56,2.0769207977
2019-06-09 12:00:00,2.4715,0.837,2.6093833084,0.42150000000000004,0.037,0.4231208456,2.05,0.8,2.2005681085,2.3915,-1.123,2.6420448993,0.42150000000000004,0.037,0.4231208456,1.97,-1.16,2.2861539756
2019-06-09 12:30:00,2.5065,0.8385,2.6430332007,0.42650000000000005,0.0385,0.4282341649,2.08,0.8,2.2285421243,2.4265,-1.1215,2.6731375760000002,0.42650000000000005,0.0385,0.4282341649,2.0,-1.16,2.3120553627
2019-06-09 13:00:00,2.481,0.843,2.6203072339,0.401,0.043000000000000003,0.4032988966,2.08,0.8,2.2285421243,2.401,-1.117,2.6481106472000002,0.401,0.043000000000000003,0.4032988966,2.0,-1.16,2.3120553627
2019-06-09 13:30:00,2.461,0.84,2.6004078526,0.41100000000000003,0.04,0.4129418845,2.05,0.8,2.2005681085,2.391,-1.1400000000000001,2.6488640962,0.41100000000000003,0.04,0.4129418845,1.98,-1.18,2.3049511925
2019-06-09 14:00:00,2.3695,0.8415,2.5144885166,0.40950000000000003,0.0415,0.41159749760000003,1.96,0.8,2.1169789796,2.3095,-1.1985000000000001,2.6019593579,0.40950000000000003,0.0415,0.41159749760000003,1.9,-1.24,2.2688322988
2019-06-09 14:30:00,2.3905,0.834,2.531806914,0.4305,0.034,0.4318405377,1.96,0.8,2.1169789796,2.3305,-1.206,2.6240553062,0.4305,0.034,0.4318405377,1.9,-1.24,2.2688322988
2019-06-09 15:00:00,2.249,0.8260000000000001,2.3958875182,0.459,0.026000000000000002,0.4597357937,1.79,0.8,1.9606376514,2.199,-1.214,2.5118513093,0.459,0.026000000000000002,0.4597357937,1.74,-1.24,2.136632865
2019-06-09 15:30:00,2.2095000000000002,0.8215,2.3572765005000003,0.48950000000000005,0.021500000000000002,0.48997193800000005,1.72,0.8,1.8969449122,2.1595,-1.2185,2.4795528831,0.48950000000000005,0.021500000000000002,0.48997193800000005,1.67,-1.24,2.0800240383
2019-06-09 16:00:00,2.1795,0.8265,2.3309488411,0.4595,0.026500000000000003,0.4602635115,1.72,0.8,1.8969449122,2.1295,-1.2135,2.4509901061,0.4595,0.026500000000000003,0.4602635115,1.67,-1.24,2.0800240383
2019-06-09 16:30:00,2.2075,0.8250000000000001,2.3566249702,0.4675,0.025,0.46816797200000004,1.74,0.8,1.9150979087,2.1575,-1.215,2.4760919308,0.4675,0.025,0.46816797200000004,1.69,-1.24,2.0961154548
2019-06-09 17:00:00,2.207,0.805,2.349228384,0.467,0.025,0.4676686861,1.74,0.78,1.9068298298,2.157,-1.245,2.4905168138000002,0.467,0.025,0.4676686861,1.69,-1.27,2.1140009461
2019-06-09 17:30:00,2.1255,0.7515000000000001,2.254440618,0.4455,0.0315,0.44661224790000004,1.6800000000000002,0.72,1.8277855454,2.0755,-1.2385,2.4169365941,0.4455,0.0315,0.44661224790000004,1.63,-1.27,2.066349438
2019-06-09 18:00:00,2.1585,0.6765,2.262028846,0.42850000000000005,0.036500000000000005,0.4300517411,1.73,0.64,1.8445866746,2.0885,-1.1635,2.3907246809,0.42850000000000005,0.036500000000000005,0.4300517411,1.6600000000000001,-1.2,2.0483163818
2019-06-09 18:30:00,2.243,0.6835,2.3448286185000002,0.393,0.043500000000000004,0.3954001138,1.85,0.64,1.9575750305000001,2.173,-1.1565,2.4615891717,0.393,0.043500000000000004,0.3954001138,1.78,-1.2,2.1467184259
2019-06-09 19:00:00,2.196,0.686,2.3006546894,0.376,0.046,0.3788033791,1.82,0.64,1.9292485583999999,2.116,-1.174,2.4198619795000003,0.376,0.046,0.3788033791,1.74,-1.22,2.1250882335
2019-06-09 19:30:00,2.2405,0.669,2.3382474741,0.3705,0.049,0.3737261698,1.87,0.62,1.9701015202,2.1605,-1.171,2.4574379443,0.3705,0.049,0.3737261698,1.79,-1.22,2.1662179022
2019-06-09 20:00:00,2.2095000000000002,0.661,2.3062548103,0.40950000000000003,0.041,0.41154738490000004,1.8,0.62,1.9037857022,2.1395,-1.179,2.4428469559,0.40950000000000003,0.041,0.41154738490000004,1.73,-1.22,2.1169081227
2019-06-09 20:30:00,2.2035,0.648,2.2968056622,0.4635,0.028,0.4643449687,1.74,0.62,1.8471599822,2.1235,-1.192,2.4351830013,0.4635,0.028,0.4643449687,1.6600000000000001,-1.22,2.0600970851
2019-06-09 21:00:00,2.0535,0.6795,2.1630031207,0.4635,0.029500000000000002,0.4644378322,1.5899999999999999,0.65,1.7177310615999999,1.9935,-1.2605,2.3585806113,0.4635,0.029500000000000002,0.4644378322,1.53,-1.29,2.0012496096
2019-06-09 21:30:00,2.0215,0.6960000000000001,2.1379612368,0.5015000000000001,0.026000000000000002,0.5021735258,1.52,0.67,1.661114084,1.9615,-1.304,2.355397684,0.5015000000000001,0.026000000000000002,0.5021735258,1.46,-1.33,1.9749683542
2019-06-09 22:00:00,2.111,0.748,2.2396037596,0.441,0.038,0.44263416050000004,1.67,0.71,1.8146625031,2.061,-1.292,2.4324853545,0.441,0.038,0.44263416050000004,1.62,-1.33,2.0960200381
2019-06-09 22:30:00,2.1995,-0.013000000000000001,2.1995384175,0.3995,0.047,0.4022552051,1.8,-0.06,1.8009997224,2.2295,-0.513,2.2877585646,0.3995,0.047,0.4022552051,1.83,-0.56,1.9137659209
2019-06-09 23:00:00,1.9775,-0.1945,1.9870421485,0.3875,0.0455,0.3901621458,1.5899999999999999,-0.24,1.608011194,2.0175,-0.3345,2.0450419311,0.3875,0.0455,0.3901621458,1.63,-0.38,1.6737084573
2019-06-09 23:30:00,1.865,0.184,1.874054695,0.375,0.044,0.3775725096,1.49,0.14,1.4965627284,1.855,-0.726,1.9920092871000001,0.375,0.044,0.3775725096,1.48,-0.77,1.6683225108
2019-06-10 00:00:00,1.7615,0.6940000000000001,1.893282401,0.3715,0.044,0.3740965784,1.3900000000000001,0.65,1.5344705927,1.7015,-1.266,2.1208154682,0.3715,0.044,0.3740965784,1.33,-1.31,1.8668154703000002
2019-06-10 00:30:00,1.5594999999999999,0.0325,1.5598386134000002,0.3995,0.0425,0.40175427810000003,1.16,-0.01,1.1600431026,1.5795,-0.6375000000000001,1.7032987113,0.3995,0.0425,0.40175427810000003,1.18,-0.68,1.3619104229
2019-06-10 01:00:00,1.4895,-0.193,1.5019518135,0.3895,0.047,0.3923254389,1.1,-0.24,1.1258774356,1.5394999999999999,-0.41300000000000003,1.5939351461,0.3895,0.047,0.3923254389,1.15,-0.46,1.2385879056
2019-06-10 01:30:00,1.284,-0.23550000000000001,1.3054180364999999,0.364,0.0545,0.3680574004,0.92,-0.29,0.9646242792,1.344,-0.4455,1.4159118087,0.364,0.0545,0.3680574004,0.98,-0.5,1.1001818032
2019-06-10 02:00:00,1.389,-0.20600000000000002,1.4041926506,0.399,0.044,0.401418734,0.99,-0.25,1.0210778619,1.439,-0.436,1.5036013434000002,0.399,0.044,0.401418734,1.04,-0.48,1.1454256851
2019-06-10 02:30:00,1.3875,-0.20550000000000002,1.4026355549,0.3975,0.044500000000000005,0.3999831246,0.99,-0.25,1.0210778619,1.4375,-0.4355,1.5020208054,0.3975,0.044500000000000005,0.3999831246,1.04,-0.48,1.1454256851
2019-06-10 03:00:00,1.3505,-0.20350000000000001,1.3657461331,0.3905,0.0465,0.3932588206,0.96,-0.25,0.9920181450000001,1.4105,-0.4335,1.4756125847,0.3905,0.0465,0.3932588206,1.02,-0.48,1.1272976537
2019-06-10 03:30:00,1.3435000000000001,-0.2015,1.3585265916,0.3835,0.0485,0.3865546533,0.96,-0.25,0.9920181450000001,1.4035,-0.4315,1.4683339198,0.3835,0.0485,0.3865546533,1.02,-0.48,1.1272976537
2019-06-10 04:00:00,1.2575,-0.20450000000000002,1.2740198193,0.3875,0.0455,0.3901621458,0.87,-0.25,0.9052071586,1.2974999999999999,-0.4345,1.368318859,0.3875,0.0455,0.3901621458,0.91,-0.48,1.0288342918
2019-06-10 04:30:00,1.2845,-0.2025,1.3003639875,0.3745,0.0475,0.37750033110000003,0.91,-0.25,0.9437160590000001,1.3245,-0.4325,1.3933256977,0.3745,0.0475,0.37750033110000003,0.9500000000000001,-0.48,1.0643777525
2019-06-10 05:00:00,1.2805,-0.20600000000000002,1.2969642439,0.3705,0.044,0.3731035379,0.91,-0.25,0.9437160590000001,1.3205,-0.436,1.3906172191000001,0.3705,0.044,0.3731035379,0.9500000000000001,-0.48,1.0643777525
2019-06-10 05:30:00,1.322,-0.187,1.3351602900000001,0.382,0.043000000000000003,0.38441253880000004,0.9400000000000001,-0.23,0.9677293010000001,1.3719999999999999,-0.437,1.4399142336000001,0.382,0.043000000000000003,0.38441253880000004,0.99,-0.48,1.1002272493
2019-06-10 06:00:00,1.3885,-0.171,1.3989900822,0.3985,0.039,0.4004038586,0.99,-0.21,1.0120276676,1.4385,-0.441,1.5045807556000002,0.3985,0.039,0.4004038586,1.04,-0.48,1.1454256851
2019-06-10 06:30:00,1.6059999999999999,-0.169,1.6148674868000001,0.376,0.041,0.3782287668,1.23,-0.21,1.2477980606,1.6560000000000001,-0.359,1.6944665827,0.376,0.041,0.3782287668,1.28,-0.4,1.3410443691
2019-06-10 07:00:00,1.8385,0.488,1.9021635708,0.34850000000000003,0.048,0.3517900652,1.49,0.44,1.5536087023,1.8185,-0.9520000000000001,2.0526193632,0.34850000000000003,0.048,0.3517900652,1.47,-1.0,1.7778920102
2019-06-10 07:30:00,1.9969999999999999,-0.005,1.9970062594,0.327,0.055,0.33159312420000003,1.67,-0.06,1.6710774967000002,2.047,-0.425,2.0906539647,0.327,0.055,0.33159312420000003,1.72,-0.48,1.7857211428
2019-06-10 08:00:00,2.0575,-0.0625,2.0584490521,0.3075,0.0575,0.3128298259,1.75,-0.12,1.7541094607,2.1175,-0.3025,2.1389980131,0.3075,0.0575,0.3128298259,1.81,-0.36,1.8454538737
2019-06-10 08:30:00,2.2905,-0.026500000000000003,2.2906532911,0.3105,0.053500000000000006,0.3150753878,1.98,-0.08,1.9816155026,2.3505000000000003,-0.23650000000000002,2.3623679857,0.3105,0.053500000000000006,0.3150753878,2.04,-0.29,2.0605096457
2019-06-10 09:00:00,2.3215,0.251,2.3350296037,0.3115,0.051000000000000004,0.3156473507,2.01,0.2,2.0199257412,2.3515,-0.449,2.3939827171,0.3115,0.051000000000000004,0.3156473507,2.04,-0.5,2.1003809178
2019-06-10 09:30:00,2.438,0.916,2.6044001229,0.298,0.046,0.3015294347,2.14,0.87,2.3100865785,2.378,-1.074,2.6092834265000002,0.298,0.046,0.3015294347,2.08,-1.12,2.3623716895999998
2019-06-10 10:00:00,2.5335,0.914,2.6933284705,0.2735,0.044,0.2770166962,2.26,0.87,2.4216729754,2.4635,-1.076,2.6882351553,0.2735,0.044,0.2770166962,2.19,-1.12,2.4597764126
2019-06-10 10:30:00,2.4265,0.9375,2.6013089974,0.2765,0.0475,0.280550352,2.15,0.89,2.326929307,2.3665,-1.0725,2.5981875413,0.2765,0.0475,0.280550352,2.09,-1.12,2.3711811403
2019-06-10 11:00:00,2.5195,0.9410000000000001,2.6894908905,0.2795,0.051000000000000004,0.2841148535,2.24,0.89,2.4103319273,2.4595000000000002,-1.069,2.6817720354,0.2795,0.051000000000000004,0.2841148535,2.18,-1.12,2.4508773939
2019-06-10 11:30:00,2.5725,0.7865000000000001,2.6900443305,0.29250000000000004,0.0465,0.2961730913,2.2800000000000002,0.74,2.3970815589,2.5225,-0.8635,2.6662030118,0.29250000000000004,0.0465,0.2961730913,2.23,-0.91,2.4085265205
2019-06-10 12:00:00,2.529,0.0745,2.5300970831000003,0.299,0.044500000000000005,0.3022933178,2.23,0.03,2.2302017846,2.589,-0.1555,2.593665601,0.299,0.044500000000000005,0.3022933178,2.29,-0.2,2.2987170335
2019-06-10 12:30:00,2.5315,0.076,2.5326405686999998,0.3015,0.046,0.3049889342,2.23,0.03,2.2302017846,2.5915,-0.154,2.5960716959,0.3015,0.046,0.3049889342,2.29,-0.2,2.2987170335
2019-06-10 13:00:00,2.4425,0.0235,2.4426130475,0.3125,0.043500000000000004,0.3155130742,2.13,-0.02,2.1300938946,2.5125,-0.1965,2.5201723155,0.3125,0.043500000000000004,0.3155130742,2.2,-0.24,2.213052191
2019-06-10 13:30:00,2.451,0.015,2.4510458992,0.35100000000000003,0.035,0.352740698,2.1,-0.02,2.1000952359,2.511,-0.20500000000000002,2.5193542824,0.35100000000000003,0.035,0.352740698,2.16,-0.24,2.1732924332
2019-06-10 14:00:00,2.3565,0.0155,2.3565509755000003,0.34650000000000003,0.035500000000000004,0.3483137953,2.01,-0.02,2.0100995,2.4165,-0.20450000000000002,2.425137625,0.34650000000000003,0.035500000000000004,0.3483137953,2.07,-0.24,2.0838665984
2019-06-10 14:30:00,2.286,0.007500000000000001,2.2860123031,0.376,0.0275,0.37700431030000003,1.9100000000000001,-0.02,1.9101047092,2.346,-0.21250000000000002,2.3556044341,0.376,0.0275,0.37700431030000003,1.97,-0.24,1.9845654436000002
2019-06-10 15:00:00,2.3865,-0.017,2.3865605482,0.5065000000000001,0.003,0.5065088844,1.88,-0.02,1.88010638,2.4365,-0.197,2.4444511143,0.5065000000000001,0.003,0.5065088844,1.9300000000000002,-0.2,1.9403350226
2019-06-10 15:30:00,2.5235000000000003,-0.052500000000000005,2.5240460574,0.7135,-0.052500000000000005,0.7154288923000001,1.81,0.0,1.81,2.5735,-0.1525,2.5780144491,0.7135,-0.052500000000000005,0.7154288923000001,1.8599999999999999,-0.1,1.8626862323000002
2019-06-10 16:00:00,2.6550000000000002,-0.036500000000000005,2.6552508827,0.6950000000000001,-0.036500000000000005,0.6959577933000001,1.96,0.0,1.96,2.705,-0.1365,2.7084418491,0.6950000000000001,-0.036500000000000005,0.6959577933000001,2.01,-0.1,2.0124860248
2019-06-10 16:30:00,2.708,-0.033,2.7082010633999998,0.588,-0.003,0.588007653,2.12,-0.03,2.1202122535,2.748,-0.14300000000000002,2.7517181905,0.588,-0.003,0.588007653,2.16,-0.14,2.164532282
2019-06-10 17:00:00,2.765,-0.0385,2.765268025,0.715,-0.0385,0.7160357882,2.05,0.0,2.05,2.805,-0.1385,2.8084172144,0.715,-0.0385,0.7160357882,2.09,-0.1,2.0923909768
2019-06-10 17:30:00,2.706,-0.1005,2.7078656263000003,0.706,-0.030500000000000003,0.7066585102,2.0,-0.07,2.0012246251,2.7560000000000002,-0.2005,2.7632835993000002,0.706,-0.030500000000000003,0.7066585102,2.05,-0.17,2.0570367036
2019-06-10 18:00:00,2.642,-0.0745,2.6430501792000003,0.502,0.0155,0.5022392358000001,2.14,-0.09,2.1418916873000002,2.692,-0.2545,2.7040033746,0.502,0.0155,0.5022392358000001,2.19,-0.27,2.2065810658
2019-06-10 18:30:00,2.6185,-0.0825,2.6197993244,0.5785,0.007500000000000001,0.5785486151,2.04,-0.09,2.041984329,2.6685,-0.2625,2.6813799619000003,0.5785,0.007500000000000001,0.5785486151,2.09,-0.27,2.1073680267
2019-06-10 19:00:00,2.4725,-0.10300000000000001,2.4746444694,0.5625,0.007,0.5625435539,1.9100000000000001,-0.11,1.9131649171,2.5225,-0.333,2.5443850436,0.5625,0.007,0.5625435539,1.96,-0.34,1.9892712233
2019-06-10 19:30:00,2.5765000000000002,-0.07350000000000001,2.5775481567,0.7765000000000001,-0.043500000000000004,0.7777174937,1.8,-0.03,1.8002499826,2.6265,-0.29350000000000004,2.6428478011000003,0.7765000000000001,-0.043500000000000004,0.7777174937,1.85,-0.25,1.8668154703000002
2019-06-10 20:00:00,2.5235000000000003,-0.077,2.524674484,0.8035,-0.047,0.8048734373,1.72,-0.03,1.720261608,2.5735,-0.297,2.5905812572,0.8035,-0.047,0.8048734373,1.77,-0.25,1.7875681805
2019-06-10 20:30:00,2.4625,-0.149,2.4670036988,0.8625,-0.069,0.8652555981000001,1.6,-0.08,1.6019987516,2.5025,-0.269,2.5169162183,0.8625,-0.069,0.8652555981000001,1.6400000000000001,-0.2,1.6521501142
2019-06-10 21:00:00,2.3935,-0.179,2.4001840034,0.9435,-0.099,0.9486797405,1.45,-0.08,1.4522052197,2.4435000000000002,-0.269,2.4582622419,0.9435,-0.099,0.9486797405,1.5,-0.17,1.5096025967
2019-06-10 21:30:00,2.2925,-0.1855,2.2999927174,0.9625,-0.10550000000000001,0.9682646849000001,1.33,-0.08,1.3324038427,2.3325,-0.2755,2.3487137970000003,0.9625,-0.10550000000000001,0.9682646849000001,1.37,-0.17,1.3805071532
2019-06-10 22:00:00,2.2605,0.373,2.2910672731,0.9805,-0.107,0.9863210684,1.28,0.48,1.3670405993,2.2505,-0.8270000000000001,2.3976403504,0.9805,-0.107,0.9863210684,1.27,-0.72,1.4598972567000001
2019-06-10 22:30:00,2.2255,0.7225,2.3398411271,0.9455,-0.11750000000000001,0.952773058,1.28,0.84,1.5310127367000002,2.1855,-1.1575,2.4730985625,0.9455,-0.11750000000000001,0.952773058,1.24,-1.04,1.6183942659000001
2019-06-10 23:00:00,1.992,0.636,2.0910667134,0.9420000000000001,-0.124,0.9501263074,1.05,0.76,1.2961867149000001,1.9420000000000002,-1.124,2.2438226311,0.9420000000000001,-0.124,0.9501263074,1.0,-1.0,1.4142135624
2019-06-10 23:30:00,1.853,-0.20750000000000002,1.8645817895999999,0.9430000000000001,-0.1275,0.9515803960000001,0.91,-0.08,0.9135097153,1.893,-0.2975,1.9162346542000002,0.9430000000000001,-0.1275,0.9515803960000001,0.9500000000000001,-0.17,0.9650906693
2019-06-11 00:00:00,1.728,-0.1305,1.7329207280999999,0.9480000000000001,-0.1305,0.9569400451000001,0.78,0.0,0.78,1.758,-0.41050000000000003,1.8052906276,0.9480000000000001,-0.1305,0.9569400451000001,0.81,-0.28,0.8570297544000001
2019-06-11 00:30:00,1.6185,0.63,1.7367907905000002,0.9485,-0.13,0.9573673537,0.67,0.76,1.0131633629,1.5685,-1.21,1.9809826476,0.9485,-0.13,0.9573673537,0.62,-1.08,1.2453112061
2019-06-11 01:00:00,1.58,0.629,1.7006001882000001,0.9500000000000001,-0.131,0.9589895724,0.63,0.76,0.9871676656,1.53,-1.211,1.9512613869000002,0.9500000000000001,-0.131,0.9589895724,0.58,-1.08,1.2258874337
2019-06-11 01:30:00,1.4085,0.5995,1.5307751304,0.9485,-0.1305,0.9574353764,0.46,0.73,0.8628441342000001,1.3685,-1.2105000000000001,1.8270474816000002,0.9485,-0.1305,0.9574353764,0.42,-1.08,1.1587924749
2019-06-11 02:00:00,1.476,0.622,1.6017053412000002,0.936,-0.128,0.9447115962,0.54,0.75,0.924175308,1.436,-1.208,1.8765287101,0.936,-0.128,0.9447115962,0.5,-1.08,1.1901260437
2019-06-11 02:30:00,1.488,0.1975,1.501049716,0.9480000000000001,-0.1325,0.95721484,0.54,0.33,0.6328506933,1.478,-0.7925000000000001,1.6770629833,0.9480000000000001,-0.1325,0.95721484,0.53,-0.66,0.8464632302
2019-06-11 03:00:00,1.488,-0.232,1.5059774235,0.9480000000000001,-0.132,0.9571457569,0.54,-0.1,0.5491812087,1.518,-0.352,1.5582772539,0.9480000000000001,-0.132,0.9571457569,0.5700000000000001,-0.22,0.6109828148
2019-06-11 03:30:00,1.4095,-0.2295,1.4280617984,0.9495,-0.1295,0.9582904048,0.46,-0.1,0.47074409180000004,1.4595,-0.34950000000000003,1.5007633058,0.9495,-0.1295,0.9582904048,0.51,-0.22,0.5554277631
2019-06-11 04:00:00,1.328,-0.1995,1.3429014297,0.9480000000000001,-0.1295,0.9568041858,0.38,-0.07,0.3863935817,1.3780000000000001,-0.41950000000000004,1.4404389088,0.9480000000000001,-0.1295,0.9568041858,0.43,-0.29,0.5186520992
2019-06-11 04:30:00,1.4020000000000001,-0.201,1.4163350592000001,0.712,-0.171,0.7322465432,0.6900000000000001,-0.03,0.6906518660000001,1.452,-0.41100000000000003,1.5090477130000002,0.712,-0.171,0.7322465432,0.74,-0.24,0.7779460136
2019-06-11 05:00:00,1.475,-0.1925,1.4875084033000001,0.645,-0.1825,0.6703217511,0.8300000000000001,-0.01,0.8300602388,1.525,-0.42250000000000004,1.5824447068,0.645,-0.1825,0.6703217511,0.88,-0.24,0.9121403401
2019-06-11 05:30:00,1.475,-0.1925,1.4875084033000001,0.645,-0.1825,0.6703217511,0.8300000000000001,-0.01,0.8300602388,1.525,-0.4025,1.5772226381,0.645,-0.1825,0.6703217511,0.88,-0.22,0.9070832376
2019-06-11 06:00:00,1.5445,-0.193,1.5565118856,0.6445000000000001,-0.183,0.6699770518,0.9,-0.01,0.9000555538,1.5945,-0.403,1.6446395502,0.6445000000000001,-0.183,0.6699770518,0.9500000000000001,-0.22,0.9751410154000001
2019-06-11 06:30:00,1.802,0.378,1.8412191613000002,0.642,-0.182,0.6672990334000001,1.16,0.56,1.288099375,1.792,-0.872,1.9928993954,0.642,-0.182,0.6672990334000001,1.15,-0.6900000000000001,1.3411189358
2019-06-11 07:00:00,2.0515,0.7585000000000001,2.187229869,0.6415000000000001,-0.18150000000000002,0.6666817082000001,1.4100000000000001,0.9400000000000001,1.6946090995,1.9915,-1.2115,2.3310522302,0.6415000000000001,-0.18150000000000002,0.6666817082000001,1.35,-1.03,1.698057714
2019-06-11 07:30:00,2.262,0.5285000000000001,2.3229197683000002,0.642,-0.18150000000000002,0.6671628362,1.62,0.71,1.7687566254,2.232,-0.9415,2.4224463358,0.642,-0.18150000000000002,0.6671628362,1.5899999999999999,-0.76,1.7622996340000001
2019-06-11 08:00:00,2.363,0.8075,2.4971634408,0.643,-0.1825,0.6683975239000001,1.72,0.99,1.9845654436000002,2.293,-1.1825,2.5799525674,0.643,-0.1825,0.6683975239000001,1.65,-1.0,1.9293781382000001
2019-06-11 08:30:00,2.5005,0.5885,2.5688192813,0.6405000000000001,-0.18150000000000002,0.6657195355000001,1.8599999999999999,0.77,2.0130822139,2.4705,-0.8715,2.6197103848000003,0.6405000000000001,-0.18150000000000002,0.6657195355000001,1.83,-0.6900000000000001,1.9557607216
2019-06-11 09:00:00,2.6825,-0.052000000000000005,2.6830039600999998,0.6425000000000001,-0.182,0.667780091,2.04,0.13,2.0441379601,2.7225,-0.132,2.7256981216,0.6425000000000001,-0.182,0.667780091,2.08,0.05,2.0806008747
2019-06-11 09:30:00,2.75,-0.067,2.7508160607,0.65,-0.147,0.6664150358,2.1,0.08,2.1015232571,2.7800000000000002,-0.057,2.7805842911000003,0.65,-0.147,0.6664150358,2.13,0.09,2.1319005605
2019-06-11 10:00:00,2.7905,-0.0675,2.7913162666,0.6505000000000001,-0.1275,0.6628774397,2.14,0.06,2.1408409563,2.8205,-0.0575,2.8210860497,0.6505000000000001,-0.1275,0.6628774397,2.17,0.07,2.1711287387000002
2019-06-11 10:30:00,2.8235,-0.07150000000000001,2.8244051586000003,0.6435000000000001,-0.1315,0.6567986754,2.18,0.06,2.1808255318,2.8435,-0.0015,2.8435003956,0.6435000000000001,-0.1315,0.6567986754,2.2,0.13,2.2038375621
2019-06-11 11:00:00,2.844,-0.0675,2.8448009157,0.634,-0.1275,0.6466933199,2.21,0.06,2.2108143296,2.854,0.022500000000000003,2.8540886899,0.634,-0.1275,0.6466933199,2.22,0.15,2.2250617969
