Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-11 11:30:00,2.8965,-0.044,2.8968341772,0.6365000000000001,-0.14400000000000002,0.6525858181,2.26,0.1,2.2622113075,2.9265,-0.034,2.9266974989000003,0.6365000000000001,-0.14400000000000002,0.6525858181,2.29,0.11,2.2926403992
2019-06-11 12:00:00,2.9585,-0.05,2.9589224812,0.6485000000000001,-0.15,0.6656217019,2.31,0.1,2.312163489,2.9885,-0.04,2.9887676808,0.6485000000000001,-0.15,0.6656217019,2.34,0.11,2.3425840433
2019-06-11 12:30:00,2.956,-0.033,2.9561841959,0.646,-0.133,0.6595490884,2.31,0.1,2.312163489,2.9859999999999998,-0.023,2.9860885787,0.646,-0.133,0.6595490884,2.34,0.11,2.3425840433
2019-06-11 13:00:00,2.847,-0.0385,2.847260306,0.637,-0.1385,0.6518828499,2.21,0.1,2.2122612866,2.877,-0.0285,2.8771411592,0.637,-0.1385,0.6518828499,2.24,0.11,2.2426992665
2019-06-11 13:30:00,2.927,-0.039,2.9272598108,0.647,-0.139,0.6617627974,2.2800000000000002,0.1,2.2821919288,2.957,-0.029,2.9571422015,0.647,-0.139,0.6617627974,2.31,0.11,2.3126175646
2019-06-11 14:00:00,2.8585000000000003,-0.0585,2.8590985467000003,0.6385000000000001,-0.1285,0.6513021572000001,2.22,0.07,2.2211033294,2.8885,-0.0785,2.88956649,0.6385000000000001,-0.1285,0.6513021572000001,2.25,0.05,2.250555487
2019-06-11 14:30:00,2.771,-0.005,2.771004511,0.641,-0.125,0.6530742684,2.13,0.12,2.1333776037,2.811,-0.185,2.8170811135,0.641,-0.125,0.6530742684,2.17,-0.06,2.1708293346
2019-06-11 15:00:00,2.6814999999999998,0.0405,2.6818058282,0.6315000000000001,-0.11950000000000001,0.642707165,2.05,0.16,2.0562344224,2.7315,-0.2195,2.7403051837,0.6315000000000001,-0.11950000000000001,0.642707165,2.1,-0.1,2.1023796042
2019-06-11 15:30:00,2.7875,0.059000000000000004,2.7881243247,0.6675,-0.131,0.6802332321,2.12,0.19,2.1284971223999998,2.8375,-0.201,2.8446102106,0.6675,-0.131,0.6802332321,2.17,-0.07,2.1711287387000002
2019-06-11 16:00:00,2.9405,0.07150000000000001,2.941369154,0.6005,-0.0985,0.6085248557,2.34,0.17,2.346167087,2.9905,-0.1985,2.9970806629,0.6005,-0.0985,0.6085248557,2.39,-0.1,2.3920911354
2019-06-11 16:30:00,2.9845,0.025500000000000002,2.9846089359,0.6245,-0.10450000000000001,0.633182833,2.36,0.13,2.3635777965,3.0145,-0.1545,3.0184566421,0.6245,-0.10450000000000001,0.633182833,2.39,-0.05,2.3905229553
2019-06-11 17:00:00,3.0245,-0.081,3.0255844477,0.6645,-0.121,0.675426717,2.36,0.04,2.3603389587,3.0545,-0.07100000000000001,3.0553250645,0.6645,-0.121,0.675426717,2.39,0.05,2.3905229553
2019-06-11 17:30:00,2.9705,-0.117,2.9728032646,0.6805,-0.127,0.6922494131,2.29,0.01,2.290021834,3.0005,-0.107,3.0024072425,0.6805,-0.127,0.6922494131,2.32,0.02,2.3200862053
2019-06-11 18:00:00,2.9135,-0.1245,2.9161588606,0.5735,-0.0845,0.5796917284,2.34,-0.04,2.3403418554,2.9435000000000002,-0.1245,2.9461317859,0.5735,-0.0845,0.5796917284,2.37,-0.04,2.3703375287
2019-06-11 18:30:00,2.809,-0.16,2.8135530917000002,0.679,-0.12,0.6895222984,2.13,-0.04,2.1303755537,2.839,-0.16,2.8435050554,0.679,-0.12,0.6895222984,2.16,-0.04,2.1603703386
2019-06-11 19:00:00,2.6395,-0.1905,2.6463655265,0.6895,-0.12050000000000001,0.6999503554000001,1.9500000000000002,-0.07,1.9512560058,2.6595,-0.1605,2.6643386609,0.6895,-0.12050000000000001,0.6999503554000001,1.97,-0.04,1.9704060495000002
2019-06-11 19:30:00,2.77,-0.1685,2.7751202226,0.64,-0.0985,0.6475355203000001,2.13,-0.07,2.1311499243,2.79,-0.1385,2.793435564,0.64,-0.0985,0.6475355203000001,2.15,-0.04,2.1503720608
2019-06-11 20:00:00,2.734,-0.20500000000000002,2.7416748531,0.704,-0.115,0.713330919,2.03,-0.09,2.0319940945,2.7439999999999998,-0.085,2.7453161931,0.704,-0.115,0.713330919,2.04,0.03,2.0402205763
2019-06-11 20:30:00,2.543,-0.2205,2.5525417235,0.743,-0.1305,0.7543734155,1.8,-0.09,1.8022485955,2.553,-0.12050000000000001,2.5558421802,0.743,-0.1305,0.7543734155,1.81,0.01,1.8100276241
2019-06-11 21:00:00,2.4645,-0.098,2.4664476986,0.7445,-0.128,0.7554232257,1.72,0.03,1.720261608,2.5045,-0.278,2.5198817929,0.7445,-0.128,0.7554232257,1.76,-0.15,1.76638048
2019-06-11 21:30:00,2.44,-0.08650000000000001,2.4415327665,0.72,-0.1165,0.729364278,1.72,0.03,1.720261608,2.48,-0.29650000000000004,2.4976613561,0.72,-0.1165,0.729364278,1.76,-0.18,1.7691806013
2019-06-11 22:00:00,2.3890000000000002,-0.095,2.3908881195,0.669,-0.095,0.6757114769,1.72,0.0,1.72,2.429,-0.305,2.4480739368,0.669,-0.095,0.6757114769,1.76,-0.21,1.7724841325
2019-06-11 22:30:00,2.2185,-0.11750000000000001,2.2216094391,0.6285000000000001,-0.0775,0.6332602151,1.5899999999999999,-0.04,1.5905030651,2.2585,-0.28750000000000003,2.2767253897,0.6285000000000001,-0.0775,0.6332602151,1.63,-0.21,1.6434719347
2019-06-11 23:00:00,2.044,0.744,2.1751947039,0.514,-0.046,0.5160542607,1.53,0.79,1.7219175358,1.974,-1.196,2.3080493929,0.514,-0.046,0.5160542607,1.46,-1.15,1.8585209173
2019-06-11 23:30:00,1.8685,-0.191,1.8782367396000001,0.6085,-0.07100000000000001,0.6126281499,1.26,-0.12,1.2657013866,1.8985,-0.311,1.923804369,0.6085,-0.07100000000000001,0.6126281499,1.29,-0.24,1.3121356637
2019-06-12 00:00:00,1.746,-0.201,1.7575315075,0.5760000000000001,-0.061,0.5792210286,1.17,-0.14,1.1783462988,1.776,-0.331,1.8065815786,0.5760000000000001,-0.061,0.5792210286,1.2,-0.27,1.23
2019-06-12 00:30:00,1.5750000000000002,-0.277,1.5991729112000002,0.595,-0.067,0.5987603861,0.98,-0.21,1.0022474744,1.605,-0.307,1.6340973043,0.595,-0.067,0.5987603861,1.01,-0.24,1.0381233067
2019-06-12 01:00:00,1.5525,-0.29550000000000004,1.5803722663,0.5125000000000001,-0.0455,0.5145157918000001,1.04,-0.25,1.0696261029,1.5825,-0.28550000000000003,1.6080474185,0.5125000000000001,-0.0455,0.5145157918000001,1.07,-0.24,1.09658561
2019-06-12 01:30:00,1.3765,-0.3335,1.416324292,0.6465000000000001,-0.0835,0.6518700024,0.73,-0.25,0.7716216690000001,1.4065,-0.3235,1.4432236486,0.6465000000000001,-0.0835,0.6518700024,0.76,-0.24,0.7969943538
2019-06-12 02:00:00,1.513,-0.28250000000000003,1.5391475725000001,0.593,-0.07250000000000001,0.5974154752,0.92,-0.21,0.9436630755000001,1.5430000000000001,-0.2725,1.5668775479,0.593,-0.07250000000000001,0.5974154752,0.9500000000000001,-0.2,0.9708243919
2019-06-12 02:30:00,1.463,-0.294,1.4922483037,0.543,-0.054,0.5456784768,0.92,-0.24,0.9507891459000001,1.4929999999999999,-0.28400000000000003,1.5197713644,0.543,-0.054,0.5456784768,0.9500000000000001,-0.23,0.9774456507
2019-06-12 03:00:00,1.4225,-0.299,1.4535842769,0.5425,-0.059000000000000004,0.5456988638,0.88,-0.24,0.9121403401,1.4425,-0.289,1.4711652694000001,0.5425,-0.059000000000000004,0.5456988638,0.9,-0.23,0.9289241088
2019-06-12 03:30:00,1.432,-0.29350000000000004,1.4617681930000002,0.592,-0.07350000000000001,0.5965452623,0.84,-0.22,0.8683317338000001,1.452,-0.28350000000000003,1.4794175374,0.592,-0.07350000000000001,0.5965452623,0.86,-0.21,0.8852683209000001
2019-06-12 04:00:00,1.349,-0.312,1.3846100534,0.509,-0.042,0.5107298699,0.84,-0.27,0.8823264702,1.369,-0.302,1.401914762,0.509,-0.042,0.5107298699,0.86,-0.26,0.8984430978
2019-06-12 04:30:00,1.3425,-0.299,1.3753934892,0.4425,-0.029,0.44344926430000003,0.9,-0.27,0.9396275858,1.3725,-0.289,1.4025966099,0.4425,-0.029,0.44344926430000003,0.93,-0.26,0.9656603958000001
2019-06-12 05:00:00,1.4,-0.28700000000000003,1.4291147610000001,0.39,-0.017,0.390370337,1.01,-0.27,1.0454664031,1.43,-0.277,1.4565812713000001,0.39,-0.017,0.390370337,1.04,-0.26,1.0720074627
2019-06-12 05:30:00,1.455,-0.178,1.4658475364,0.34500000000000003,-0.008,0.3450927412,1.11,-0.17,1.1229425631,1.4849999999999999,-0.388,1.5348514586,0.34500000000000003,-0.008,0.3450927412,1.1400000000000001,-0.38,1.2016655109
2019-06-12 06:00:00,1.4975,0.5535,1.5965176166,0.3275,-0.006500000000000001,0.3275644975,1.17,0.56,1.2971121771,1.4675,-1.0865,1.8259349660000002,0.3275,-0.006500000000000001,0.3275644975,1.1400000000000001,-1.08,1.5703502794
2019-06-12 06:30:00,1.6960000000000002,0.734,1.8480183982,0.196,0.014,0.1964993639,1.5,0.72,1.6638509549,1.626,-1.206,2.0244288083,0.196,0.014,0.1964993639,1.43,-1.22,1.879707424
2019-06-12 07:00:00,1.8635000000000002,0.7665000000000001,2.0149825061,0.29350000000000004,-0.0035,0.2935208681,1.57,0.77,1.7486566272,1.7934999999999999,-1.2235,2.1710814126,0.29350000000000004,-0.0035,0.2935208681,1.5,-1.22,1.9334942462
2019-06-12 07:30:00,2.048,0.248,2.0629609788,0.368,-0.022,0.3686570222,1.6800000000000002,0.27,1.7015581095,2.038,-0.652,2.1397541915,0.368,-0.022,0.3686570222,1.67,-0.63,1.7848809484000001
2019-06-12 08:00:00,2.2385,-0.134,2.2425071349,0.2985,-0.014,0.2988281279,1.94,-0.12,1.943707797,2.2685,-0.20400000000000001,2.2776541111,0.2985,-0.014,0.2988281279,1.97,-0.19,1.9791412279
2019-06-12 08:30:00,2.49,0.20850000000000002,2.4987141193,0.18,0.0085,0.1802005827,2.31,0.2,2.3186418438,2.47,-0.41150000000000003,2.5040431805,0.18,0.0085,0.1802005827,2.29,-0.42,2.3281967271
2019-06-12 09:00:00,2.6045,0.8695,2.7458059837,0.1545,0.0095,0.1547917956,2.45,0.86,2.5965554105,2.5045,-1.0205,2.704429792,0.1545,0.0095,0.1547917956,2.35,-1.03,2.5658137111
2019-06-12 09:30:00,2.7535,0.8685,2.8872226274,0.1135,0.0085,0.11381783690000001,2.64,0.86,2.7765446152,2.6535,-1.0215,2.8433298261,0.1135,0.0085,0.11381783690000001,2.54,-1.03,2.7408940147000003
2019-06-12 10:00:00,2.7705,0.88,2.9069004541,0.07050000000000001,0.02,0.0732819896,2.7,0.86,2.8336548837,2.6605,-1.01,2.8457618049,0.07050000000000001,0.02,0.0732819896,2.59,-1.03,2.7872925932
2019-06-12 10:30:00,2.8675,0.9455,3.0193586239,0.0475,0.025500000000000002,0.0539119653,2.8200000000000003,0.92,2.966277128,2.7575000000000003,-1.0745,2.9594520608,0.0475,0.025500000000000002,0.0539119653,2.71,-1.1,2.9247393046
2019-06-12 11:00:00,2.9215,0.978,3.0808515462,0.0315,0.028,0.042145581,2.89,0.9500000000000001,3.0421374065,2.8215,-1.072,3.0182853162,0.0315,0.028,0.042145581,2.79,-1.1,2.9990165055
2019-06-12 11:30:00,2.9165,0.914,3.0563652023,0.026500000000000003,0.004,0.0268001866,2.89,0.91,3.0298844862,2.8165,-1.066,3.0114827328,0.026500000000000003,0.004,0.0268001866,2.79,-1.07,2.9881432362
2019-06-12 12:00:00,2.991,0.9285,3.131803514,0.021,0.018500000000000003,0.0279866039,2.9699999999999998,0.91,3.1062839535,2.891,-1.0515,3.0762856256,0.021,0.018500000000000003,0.0279866039,2.87,-1.07,3.0629724125
2019-06-12 12:30:00,2.976,0.9385,3.1204740425,0.046,0.0285,0.0541133071,2.93,0.91,3.0680612771,2.866,-1.0215,3.0426005735,0.046,0.0285,0.0541133071,2.8200000000000003,-1.05,3.0091360886
2019-06-12 13:00:00,2.823,0.9425,2.9761779601000002,0.013000000000000001,0.0325,0.0350035712,2.81,0.91,2.9536756762,2.723,-1.0475,2.9175306768000002,0.013000000000000001,0.0325,0.0350035712,2.71,-1.08,2.9172761268
2019-06-12 13:30:00,2.826,0.9450000000000001,2.9798155983,0.016,0.035,0.0384837628,2.81,0.91,2.9536756762,2.726,-1.045,2.9194350481,0.016,0.035,0.0384837628,2.71,-1.08,2.9172761268
2019-06-12 14:00:00,2.8755,0.9420000000000001,3.0258658678,0.0155,0.032,0.0355562934,2.86,0.91,3.001283059,2.7855,-1.028,2.9691403217000003,0.0155,0.032,0.0355562934,2.77,-1.06,2.9658894113
2019-06-12 14:30:00,2.7825,0.8735,2.9163862056000003,0.0325,0.0335,0.046674404100000004,2.75,0.84,2.8754304026,2.6825,-0.9965,2.861611172,0.0325,0.0335,0.046674404100000004,2.65,-1.03,2.8431320757
2019-06-12 15:00:00,2.691,0.855,2.8235626432,0.041,0.035,0.0539073279,2.65,0.8200000000000001,2.7739682767,2.591,-0.995,2.775483021,0.041,0.035,0.0539073279,2.55,-1.03,2.7501636315
2019-06-12 15:30:00,2.7965,0.856,2.9245765933000003,0.0465,0.036000000000000004,0.0588068874,2.75,0.8200000000000001,2.8696515468,2.6965,-0.994,2.873873388,0.0465,0.036000000000000004,0.0588068874,2.65,-1.03,2.8431320757
2019-06-12 16:00:00,2.8375,0.8555,2.9636609961,0.0375,0.035500000000000004,0.0516381642,2.8,0.8200000000000001,2.9176017549,2.7275,-0.9945,2.9031511328,0.0375,0.035500000000000004,0.0516381642,2.69,-1.03,2.8804513535
2019-06-12 16:30:00,2.9645,0.8775000000000001,3.0916446271,0.044500000000000005,0.0375,0.0581936423,2.92,0.84,3.0384206424,2.8545,-0.9925,3.0221228466,0.044500000000000005,0.0375,0.0581936423,2.81,-1.03,2.9928247526
2019-06-12 17:00:00,2.9625,0.8355,3.0780621339,0.0425,0.035500000000000004,0.0553759876,2.92,0.8,3.0276063152,2.8525,-0.9445,3.0048022397,0.0425,0.035500000000000004,0.0553759876,2.81,-0.98,2.9759872312
2019-06-12 17:30:00,2.8609999999999998,0.7755000000000001,2.964240417,0.051000000000000004,0.035500000000000004,0.062138957200000004,2.81,0.74,2.9058045358,2.731,-0.9845,2.9030331121,0.051000000000000004,0.035500000000000004,0.062138957200000004,2.68,-1.02,2.8675425019
2019-06-12 18:00:00,2.8280000000000003,0.779,2.9333300189,0.058,0.039,0.069892775,2.77,0.74,2.8671414336,2.708,-0.981,2.8802126658000002,0.058,0.039,0.069892775,2.65,-1.02,2.8395246081
2019-06-12 18:30:00,2.9085,0.7805000000000001,3.0114037424,0.0685,0.0405,0.07957700670000001,2.84,0.74,2.9348253781,2.7785,-0.9795,2.9460961457,0.0685,0.0405,0.07957700670000001,2.71,-1.02,2.8956001105
2019-06-12 19:00:00,2.84,0.757,2.9391578726,0.08,0.037,0.088141931,2.76,0.72,2.8523674378,2.7199999999999998,-0.983,2.8921772076,0.08,0.037,0.088141931,2.64,-1.02,2.8301943396
2019-06-12 19:30:00,2.844,0.7635000000000001,2.9447017251,0.084,0.043500000000000004,0.0945951902,2.76,0.72,2.8523674378,2.724,-0.9765,2.8937394924,0.084,0.043500000000000004,0.0945951902,2.64,-1.02,2.8301943396
2019-06-12 20:00:00,2.7119999999999997,0.7615000000000001,2.8168823635,0.082,0.0415,0.09190348200000001,2.63,0.72,2.7267746515,2.592,-1.0085,2.781283202,0.082,0.0415,0.09190348200000001,2.51,-1.05,2.7207719493
2019-06-12 20:30:00,2.6515,0.7565000000000001,2.7573074729,0.0915,0.036500000000000005,0.0985114207,2.56,0.72,2.6593232222000003,2.5315,-1.0135,2.7268433215,0.0915,0.036500000000000005,0.0985114207,2.44,-1.05,2.6563320576000002
2019-06-12 21:00:00,2.594,0.7545000000000001,2.7015007403,0.10400000000000001,0.0345,0.10957303500000001,2.49,0.72,2.5920069444,2.474,-1.0455,2.6858418139999998,0.10400000000000001,0.0345,0.10957303500000001,2.37,-1.08,2.6044769149
2019-06-12 21:30:00,2.4705,0.8405,2.6095613616,0.1105,0.0405,0.11768814720000001,2.36,0.8,2.4919069003,2.3805,-1.1895,2.6611445846,0.1105,0.0405,0.11768814720000001,2.27,-1.23,2.5818210627
2019-06-12 22:00:00,2.409,0.886,2.5667639159,0.129,0.036000000000000004,0.1339290857,2.2800000000000002,0.85,2.433289954,2.329,-1.244,2.6404122784,0.129,0.036000000000000004,0.1339290857,2.2,-1.28,2.5452701232
2019-06-12 22:30:00,2.2755,0.8825000000000001,2.4406364949,0.14550000000000002,0.0325,0.1490855459,2.13,0.85,2.2933381783,2.1955,-1.2475,2.5251686082,0.14550000000000002,0.0325,0.1490855459,2.05,-1.28,2.4167953989
2019-06-12 23:00:00,2.022,0.8345,2.1874355419000002,0.132,0.0345,0.13643405,1.8900000000000001,0.8,2.0523401278,1.9420000000000002,-1.2455,2.3070834944,0.132,0.0345,0.13643405,1.81,-1.28,2.2168671589
2019-06-12 23:30:00,1.8235000000000001,-0.1845,1.8328100011,0.1335,0.035500000000000004,0.1381394223,1.69,-0.22,1.7042593699,1.8635000000000002,-0.3245,1.8915423600999999,0.1335,0.035500000000000004,0.1381394223,1.73,-0.36,1.7670597047
2019-06-13 00:00:00,1.7475,-0.188,1.7575836395,0.14750000000000002,0.032,0.15093127580000001,1.6,-0.22,1.6150541787,1.7875,-0.328,1.8173442848999999,0.14750000000000002,0.032,0.15093127580000001,1.6400000000000001,-0.36,1.6790473489000002
2019-06-13 00:30:00,1.554,-0.191,1.5656937759,0.164,0.029,0.16654428840000002,1.3900000000000001,-0.22,1.407302384,1.604,-0.381,1.6486288242,0.164,0.029,0.16654428840000002,1.44,-0.41000000000000003,1.4972307771
2019-06-13 01:00:00,1.5255,-0.1925,1.5375976392,0.17550000000000002,0.0275,0.1776414929,1.35,-0.22,1.3678084661,1.5655000000000001,-0.3825,1.611550961,0.17550000000000002,0.0275,0.1776414929,1.3900000000000001,-0.41000000000000003,1.4492066795
2019-06-13 01:30:00,1.351,-0.24750000000000003,1.3734836183999999,0.201,0.022500000000000003,0.2022554078,1.15,-0.27,1.1812705025,1.381,-0.3875,1.4343351247,0.201,0.022500000000000003,0.2022554078,1.18,-0.41000000000000003,1.2491997438
2019-06-13 02:00:00,1.4915,-0.20750000000000002,1.5058647018,0.24150000000000002,0.0125,0.24182328260000002,1.25,-0.22,1.2692123542,1.5314999999999999,-0.3375,1.5682469512,0.24150000000000002,0.0125,0.24182328260000002,1.29,-0.35000000000000003,1.3366375724
2019-06-13 02:30:00,1.456,-0.2485,1.477053909,0.306,0.0015,0.30600367640000004,1.15,-0.25,1.1768602296,1.486,-0.3285,1.5218765554,0.306,0.0015,0.30600367640000004,1.18,-0.33,1.2252754792
2019-06-13 03:00:00,1.4265,-0.2485,1.4479829074000001,0.3065,0.0015,0.3065036705,1.12,-0.25,1.1475626345,1.4565000000000001,-0.2985,1.4867731838,0.3065,0.0015,0.3065036705,1.15,-0.30000000000000004,1.1884864324
2019-06-13 03:30:00,1.413,-0.228,1.4312767028,0.393,-0.018000000000000002,0.3934119978,1.02,-0.21,1.0413932975,1.453,-0.338,1.4917952272,0.393,-0.018000000000000002,0.3934119978,1.06,-0.32,1.1072488429
2019-06-13 04:00:00,1.315,-0.231,1.3351351991,0.385,-0.021,0.3855723019,0.93,-0.21,0.9534149149000001,1.345,-0.341,1.3875539629,0.385,-0.021,0.3855723019,0.96,-0.32,1.0119288513
2019-06-13 04:30:00,1.3525,-0.23600000000000002,1.3729356321,0.2625,0.004,0.2625304744,1.09,-0.24,1.1161093136,1.3925,-0.34600000000000003,1.4348422387,0.2625,0.004,0.2625304744,1.13,-0.35000000000000003,1.1829623832
2019-06-13 05:00:00,1.367,-0.179,1.3786696486,0.177,0.021,0.17824140930000001,1.19,-0.2,1.2066896867,1.417,-0.399,1.4721039365,0.177,0.021,0.17824140930000001,1.24,-0.42,1.3091982279
2019-06-13 05:30:00,1.2945,-0.1955,1.3091793231,0.1245,0.0345,0.129191718,1.17,-0.23,1.1923925528,1.3345,-0.3855,1.3890646133,0.1245,0.0345,0.129191718,1.21,-0.42,1.2808200498
2019-06-13 06:00:00,1.461,0.5505,1.5612723176999999,0.101,0.0405,0.1088175078,1.3599999999999999,0.51,1.4524806367,1.411,-1.0995,1.7888044191999999,0.101,0.0405,0.1088175078,1.31,-1.1400000000000001,1.7365770930000002
2019-06-13 06:30:00,1.724,0.7565000000000001,1.8826758218,0.074,0.0465,0.0873970823,1.65,0.71,1.7962739212,1.654,-1.1835,2.0338112621,0.074,0.0465,0.0873970823,1.58,-1.23,2.0023236502
2019-06-13 07:00:00,1.8780000000000001,0.7575000000000001,2.025016111,0.078,0.0475,0.09132496920000001,1.8,0.71,1.9349677,1.808,-1.1825,2.1603634532,0.078,0.0475,0.09132496920000001,1.73,-1.23,2.1226869765
2019-06-13 07:30:00,2.029,0.47650000000000003,2.084200866,0.079,0.0465,0.0916692424,1.9500000000000002,0.43,1.9968475155,2.009,-0.8835000000000001,2.1946875062,0.079,0.0465,0.0916692424,1.9300000000000002,-0.93,2.1423818521
2019-06-13 08:00:00,2.271,0.9035000000000001,2.4441262754,0.061,0.043500000000000004,0.07492162570000001,2.21,0.86,2.3714341652,2.201,-1.2165,2.5148107782,0.061,0.043500000000000004,0.07492162570000001,2.14,-1.26,2.4833847869
2019-06-13 08:30:00,2.4565,0.9530000000000001,2.6348816387,0.0565,0.043000000000000003,0.0710017605,2.4,0.91,2.5667294365,2.3765,-1.147,2.638818154,0.0565,0.043000000000000003,0.0710017605,2.32,-1.19,2.6073933343
2019-06-13 09:00:00,2.585,1.002,2.7724049127,0.055,0.042,0.0692026011,2.5300000000000002,0.96,2.7060118255,2.415,-1.148,2.6739725129,0.055,0.042,0.0692026011,2.36,-1.19,2.6430474835
2019-06-13 09:30:00,2.6790000000000003,0.3905,2.7073107044,0.049,0.0405,0.0635708266,2.63,0.35000000000000003,2.6531867631,2.469,-0.47950000000000004,2.5151304638000003,0.049,0.0405,0.0635708266,2.42,-0.52,2.4752373624
2019-06-13 10:00:00,2.746,0.08600000000000001,2.747346356,0.046,0.036000000000000004,0.0584123275,2.7,0.05,2.7004629233,2.656,-0.154,2.6604608623,0.046,0.036000000000000004,0.0584123275,2.61,-0.19,2.6169065707
2019-06-13 10:30:00,2.7,0.037,2.7002535066,0.05,0.037,0.062201286200000004,2.65,0.0,2.65,2.63,-0.083,2.6313093699,0.05,0.037,0.062201286200000004,2.58,-0.12,2.5827891899999997
2019-06-13 11:00:00,2.755,0.017,2.7550524496,0.055,0.037,0.0662872537,2.7,-0.02,2.7000740731,2.6550000000000002,-0.063,2.6557473524,0.055,0.037,0.0662872537,2.6,-0.1,2.6019223663
2019-06-13 11:30:00,2.8545,0.0325,2.8546850088999998,0.10450000000000001,0.022500000000000003,0.1068948081,2.75,0.01,2.7500181818,2.7045,-0.0775,2.70561019,0.10450000000000001,0.022500000000000003,0.1068948081,2.6,-0.1,2.6019223663
2019-06-13 12:00:00,2.753,0.039,2.7532762302,0.073,0.029,0.0785493475,2.68,0.01,2.6800186567,2.793,-0.101,2.794825576,0.073,0.029,0.0785493475,2.7199999999999998,-0.13,2.7231048456
2019-06-13 12:30:00,2.732,0.022500000000000003,2.7320926503000003,0.052000000000000005,0.0325,0.0613208774,2.68,-0.01,2.6800186567,2.7720000000000002,-0.0975,2.7737141616,0.052000000000000005,0.0325,0.0613208774,2.7199999999999998,-0.13,2.7231048456
2019-06-13 13:00:00,2.747,0.0125,2.7470284400000002,0.097,0.022500000000000003,0.0995753484,2.65,-0.01,2.6500188679,2.787,-0.1075,2.7890724713,0.097,0.022500000000000003,0.0995753484,2.69,-0.13,2.693139432
2019-06-13 13:30:00,2.793,0.07200000000000001,2.7939278802,0.093,0.022,0.0955667306,2.7,0.05,2.7004629233,2.833,-0.158,2.8374025093,0.093,0.022,0.0955667306,2.74,-0.18,2.7459060435
2019-06-13 14:00:00,2.65,0.0545,2.6505603653,0.17,0.0345,0.17346541440000002,2.48,0.02,2.4800806439,2.7,-0.17550000000000002,2.7056977381,0.17,0.0345,0.17346541440000002,2.5300000000000002,-0.21,2.538700455
2019-06-13 14:30:00,2.5495,0.0325,2.5497071399999998,0.28950000000000004,0.052500000000000005,0.2942218551,2.26,-0.02,2.2600884938,2.5995,-0.1875,2.6062533453,0.28950000000000004,0.052500000000000005,0.2942218551,2.31,-0.24,2.322434068
2019-06-13 15:00:00,2.4455,0.031,2.4456964754,0.29550000000000004,0.051000000000000004,0.29986872130000003,2.15,-0.02,2.1500930212,2.4955,-0.189,2.5026468488,0.29550000000000004,0.051000000000000004,0.29986872130000003,2.2,-0.24,2.213052191
2019-06-13 15:30:00,2.594,0.02,2.5940770999,0.354,0.04,0.3562527193,2.24,-0.02,2.2400892839,2.634,-0.2,2.6415821017,0.354,0.04,0.3562527193,2.2800000000000002,-0.24,2.2925967809
2019-06-13 16:00:00,2.751,0.035500000000000004,2.7512290435,0.551,0.0055000000000000005,0.5510274494,2.2,0.03,2.2002045359,2.801,-0.1845,2.8070698691000002,0.551,0.0055000000000000005,0.5510274494,2.25,-0.19,2.2580079716
2019-06-13 16:30:00,2.8695,0.0325,2.8696840418000003,0.7295,-0.0375,0.7304632092000001,2.14,0.07,2.1411445537000002,2.9095,-0.1875,2.9155353711,0.7295,-0.0375,0.7304632092000001,2.18,-0.15,2.1851544568
2019-06-13 17:00:00,2.7800000000000002,0.011,2.7800217625,0.62,-0.009000000000000001,0.6200653191000001,2.16,0.02,2.1600925906,2.8,-0.159,2.8045108308,0.62,-0.009000000000000001,0.6200653191000001,2.18,-0.15,2.1851544568
2019-06-13 17:30:00,2.691,-0.13,2.6941382667,0.531,0.01,0.5310941536,2.16,-0.14,2.164532282,2.711,-0.14,2.7146124954,0.531,0.01,0.5310941536,2.18,-0.15,2.1851544568
2019-06-13 18:00:00,2.6470000000000002,-0.11750000000000001,2.6496066217000003,0.487,0.022500000000000003,0.4875194868,2.16,-0.14,2.164532282,2.667,-0.1275,2.6700459266000003,0.487,0.022500000000000003,0.4875194868,2.18,-0.15,2.1851544568
2019-06-13 18:30:00,2.6995,-0.128,2.7025329323,0.5395,0.012,0.5396334404,2.16,-0.14,2.164532282,2.7195,-0.138,2.7229991278,0.5395,0.012,0.5396334404,2.18,-0.15,2.1851544568
2019-06-13 19:00:00,2.7135,-0.138,2.717006855,0.5935,0.002,0.5935033698000001,2.12,-0.14,2.1246176127,2.7435,-0.138,2.7469685564,0.5935,0.002,0.5935033698000001,2.15,-0.14,2.154553318
2019-06-13 19:30:00,2.634,-0.133,2.6373556833,0.47400000000000003,0.027,0.4747683646,2.16,-0.16,2.1659178193,2.664,-0.113,2.666395507,0.47400000000000003,0.027,0.4747683646,2.19,-0.14,2.1944703233
2019-06-13 20:00:00,2.5564999999999998,-0.157,2.5613163119999998,0.3965,0.043000000000000003,0.39882483620000003,2.16,-0.2,2.1692394981,2.5865,-0.147,2.5906738988,0.3965,0.043000000000000003,0.39882483620000003,2.19,-0.19,2.1982265579
2019-06-13 20:30:00,2.4445,-0.1675,2.4502319278,0.4545,0.0325,0.45566050960000004,1.99,-0.2,2.0000249998,2.4745,-0.1575,2.4795073099,0.4545,0.0325,0.45566050960000004,2.02,-0.19,2.0289159667
2019-06-13 21:00:00,2.393,-0.186,2.4002176985,0.553,0.014,0.5531771868,1.8399999999999999,-0.2,1.8508376482000002,2.423,-0.20600000000000002,2.4317411458000002,0.553,0.014,0.5531771868,1.87,-0.22,1.8828967045
2019-06-13 21:30:00,2.461,-0.12350000000000001,2.4640968427,0.531,0.0165,0.5312562941,1.9300000000000002,-0.14,1.9350710581000001,2.501,-0.2335,2.51187644,0.531,0.0165,0.5312562941,1.97,-0.25,1.9857995871
2019-06-13 22:00:00,2.283,-0.14400000000000002,2.2875368849,0.483,0.026000000000000002,0.4836992867,1.8,-0.17,1.8080099557,2.313,-0.264,2.3280173968,0.483,0.026000000000000002,0.4836992867,1.83,-0.29,1.8528356646000002
2019-06-13 22:30:00,2.197,-0.1405,2.2014879627,0.457,0.029500000000000002,0.4579511437,1.74,-0.17,1.7482848737999999,2.237,-0.2605,2.2521166155,0.457,0.029500000000000002,0.4579511437,1.78,-0.29,1.8034688797
2019-06-13 23:00:00,1.9995,-0.164,2.0062144078,0.41950000000000004,0.036000000000000004,0.42104186250000003,1.58,-0.2,1.5926079241000002,2.0395,-0.254,2.0552557627,0.41950000000000004,0.036000000000000004,0.42104186250000003,1.62,-0.29,1.6457521077
2019-06-13 23:30:00,1.8359999999999999,0.6045,1.9329553151,0.376,0.044500000000000005,0.37862415400000005,1.46,0.56,1.5637135288000001,1.776,-1.1055,2.0919622965,0.376,0.044500000000000005,0.37862415400000005,1.4,-1.15,1.8117670932
2019-06-14 00:00:00,1.7425000000000002,0.34750000000000003,1.7768124549,0.3725,0.0475,0.3755163112,1.37,0.30000000000000004,1.4024621207,1.6925,-0.8925000000000001,1.9134033814,0.3725,0.0475,0.3755163112,1.32,-0.9400000000000001,1.6204937519
2019-06-14 00:30:00,1.56,-0.313,1.5910905065,0.38,0.047,0.3828955471,1.18,-0.36,1.2336936411,1.5899999999999999,-0.28300000000000003,1.6149888545,0.38,0.047,0.3828955471,1.21,-0.33,1.2541929675999999
2019-06-14 01:00:00,1.4595,-0.267,1.4837214193000001,0.3995,0.043000000000000003,0.4018074788,1.06,-0.31,1.1044002898,1.4995,-0.34700000000000003,1.5391261319,0.3995,0.043000000000000003,0.4018074788,1.1,-0.39,1.1670903992000001
2019-06-14 01:30:00,1.32,-0.2695,1.3472305853,0.41000000000000003,0.0405,0.411995449,0.91,-0.31,0.9613532129000001,1.35,-0.3695,1.3996536179,0.41000000000000003,0.0405,0.411995449,0.9400000000000001,-0.41000000000000003,1.0255242562
2019-06-14 02:00:00,1.415,-0.263,1.4392338239,0.525,0.017,0.525275166,0.89,-0.28,0.9330058949000001,1.465,-0.353,1.5069286645000002,0.525,0.017,0.525275166,0.9400000000000001,-0.37,1.0101980004
2019-06-14 02:30:00,1.409,-0.2715,1.4349192486,0.5690000000000001,0.0085,0.569063485,0.84,-0.28,0.8854377448,1.439,-0.36150000000000004,1.4837126575,0.5690000000000001,0.0085,0.569063485,0.87,-0.37,0.9454099640000001
2019-06-14 03:00:00,1.4255,0.17750000000000002,1.4365084406,0.5855,0.007500000000000001,0.5855480339,0.84,0.17,0.8570297544000001,1.4255,-0.7725000000000001,1.6213594605,0.5855,0.007500000000000001,0.5855480339,0.84,-0.78,1.1462983905
2019-06-14 03:30:00,1.4085,0.658,1.5546177183,0.5285000000000001,0.028,0.5292412021,0.88,0.63,1.082266141,1.3685,-1.262,1.8615682233,0.5285000000000001,0.028,0.5292412021,0.84,-1.29,1.5393829933
2019-06-14 04:00:00,1.3014999999999999,0.6375000000000001,1.4492441133,0.48150000000000004,0.0375,0.4829580727,0.8200000000000001,0.6000000000000001,1.0160708637,1.2415,-1.2925,1.7921714483,0.48150000000000004,0.0375,0.4829580727,0.76,-1.33,1.5318289722
2019-06-14 04:30:00,1.3635,0.641,1.5066563145,0.4635,0.041,0.46530984300000006,0.9,0.6000000000000001,1.0816653826,1.3135,-1.289,1.8403269411,0.4635,0.041,0.46530984300000006,0.85,-1.33,1.5784169284
2019-06-14 05:00:00,1.3940000000000001,0.636,1.5322310531,0.514,0.036000000000000004,0.5152591581,0.88,0.6000000000000001,1.0650821565,1.344,-1.264,1.845001897,0.514,0.036000000000000004,0.5152591581,0.8300000000000001,-1.3,1.5423683088
2019-06-14 05:30:00,1.4445000000000001,0.667,1.5910591598,0.5245000000000001,0.027,0.5251944878,0.92,0.64,1.1207140581,1.3845,-1.2730000000000001,1.8807895284,0.5245000000000001,0.027,0.5251944878,0.86,-1.3,1.5587174215
2019-06-14 06:00:00,1.4575,0.6585000000000001,1.5993525252,0.5375,0.018500000000000003,0.5378182779,0.92,0.64,1.1207140581,1.3975,-1.2515,1.8759686831,0.5375,0.018500000000000003,0.5378182779,0.86,-1.27,1.533786165
2019-06-14 06:30:00,1.7125,0.7315,1.8621891687,0.35250000000000004,0.051500000000000004,0.35624219290000003,1.3599999999999999,0.68,1.5205262247,1.6425,-1.2185,2.0451279911,0.35250000000000004,0.051500000000000004,0.35624219290000003,1.29,-1.27,1.8102486017000001
2019-06-14 07:00:00,1.8125,0.7075,1.9456907514,0.3325,0.0575,0.33743517900000003,1.48,0.65,1.6164467204,1.7425000000000002,-1.2125,2.1228430229,0.3325,0.0575,0.33743517900000003,1.4100000000000001,-1.27,1.8976301009
2019-06-14 07:30:00,2.0165,0.126,2.0204326888,0.3165,0.066,0.3233082894,1.7000000000000002,0.06,1.7010584940000002,2.0365,-0.544,2.1079061293,0.3165,0.066,0.3233082894,1.72,-0.61,1.8249657530999999
2019-06-14 08:00:00,2.179,0.5755,2.2537172072000002,0.299,0.0655,0.3060902645,1.88,0.51,1.9479476379,2.159,-0.9245000000000001,2.3486126224,0.299,0.0655,0.3060902645,1.8599999999999999,-0.99,2.1070595625
2019-06-14 08:30:00,2.309,0.8715,2.4679937703,0.329,0.051500000000000004,0.3330063813,1.98,0.8200000000000001,2.143081893,2.239,-1.1185,2.502831047,0.329,0.051500000000000004,0.3330063813,1.9100000000000001,-1.17,2.2398660674
2019-06-14 09:00:00,2.4695,0.8655,2.6167767387,0.3395,0.0455,0.3425353996,2.13,0.8200000000000001,2.2823890992,2.3895,-1.0945,2.6282390492000003,0.3395,0.0455,0.3425353996,2.05,-1.1400000000000001,2.3456555587
2019-06-14 09:30:00,2.593,0.8405,2.7258190054,0.353,0.0405,0.3553157047,2.24,0.8,2.3785709996,2.503,-1.0395,2.7102710657999998,0.353,0.0405,0.3553157047,2.15,-1.08,2.4060133
2019-06-14 10:00:00,2.68,0.243,2.6909940542,0.32,0.043000000000000003,0.3228761372,2.36,0.2,2.3684594149000002,2.68,-0.357,2.7036732421,0.32,0.043000000000000003,0.3228761372,2.36,-0.4,2.3936582881
2019-06-14 10:30:00,2.7455,0.0045000000000000005,2.7455036879,0.3155,0.044500000000000005,0.3186228178,2.43,-0.04,2.4303291958,2.7855,-0.1155,2.7878935597,0.3155,0.044500000000000005,0.3186228178,2.47,-0.16,2.4751767614
2019-06-14 11:00:00,2.763,-0.0025,2.763001131,0.333,0.0375,0.3351048343,2.43,-0.04,2.4303291958,2.803,-0.12250000000000001,2.8056755425,0.333,0.0375,0.3351048343,2.47,-0.16,2.4751767614
2019-06-14 11:30:00,2.692,-0.0035,2.6920022753,0.332,0.036500000000000005,0.3340003743,2.36,-0.04,2.3603389587,2.732,-0.12350000000000001,2.7347899828,0.332,0.036500000000000005,0.3340003743,2.4,-0.16,2.4053274205
2019-06-14 12:00:00,2.724,0.132,2.7271963626,0.364,0.032,0.3654038861,2.36,0.1,2.3621176939,2.714,-0.258,2.7262354997,0.364,0.032,0.3654038861,2.35,-0.29,2.3678260071
2019-06-14 12:30:00,2.8035,0.898,2.9438098189,0.3235,0.038,0.3257241931,2.48,0.86,2.6248809497,2.7035,-0.992,2.8797528106,0.3235,0.038,0.3257241931,2.38,-1.03,2.5933183376
2019-06-14 13:00:00,2.7095000000000002,0.9005000000000001,2.8552216201,0.3395,0.0405,0.34190715110000003,2.37,0.86,2.521210027,2.6195,-1.0195,2.8109003006,0.3395,0.0405,0.34190715110000003,2.2800000000000002,-1.06,2.5143587652
2019-06-14 13:30:00,2.6865,0.9025000000000001,2.8340410195,0.34650000000000003,0.0425,0.3490966915,2.34,0.86,2.4930302846,2.6065,-1.0875,2.8242695516,0.34650000000000003,0.0425,0.3490966915,2.26,-1.13,2.5267568146
2019-06-14 14:00:00,2.709,0.9105000000000001,2.8579172924,0.399,0.030500000000000003,0.4001640289,2.31,0.88,2.471942556,2.629,-1.0995,2.8496563389,0.399,0.030500000000000003,0.4001640289,2.23,-1.13,2.4999599997
2019-06-14 14:30:00,2.6235,0.9,2.7735811237,0.47350000000000003,0.02,0.47392219830000004,2.15,0.88,2.3231228982,2.5535,-1.11,2.7843243795,0.47350000000000003,0.02,0.47392219830000004,2.08,-1.13,2.3671290628
2019-06-14 15:00:00,2.523,0.8805000000000001,2.672229266,0.41300000000000003,0.030500000000000003,0.4141246793,2.11,0.85,2.2747747141,2.443,-1.1495,2.699925786,0.41300000000000003,0.030500000000000003,0.4141246793,2.03,-1.18,2.3480417373
2019-06-14 15:30:00,2.636,0.8835000000000001,2.7801201863,0.396,0.0335,0.3974144562,2.24,0.85,2.3958505796000003,2.556,-1.1265,2.7932307907,0.396,0.0335,0.3974144562,2.16,-1.16,2.4517748673
2019-06-14 16:00:00,2.705,0.8795000000000001,2.8443883789,0.425,0.029500000000000002,0.42602259330000003,2.2800000000000002,0.85,2.433289954,2.615,-1.1305,2.8489042192,0.425,0.029500000000000002,0.42602259330000003,2.19,-1.16,2.478245347
2019-06-14 16:30:00,2.7295,0.887,2.870006838,0.3995,0.037,0.40120973320000003,2.33,0.85,2.4802016047,2.6495,-1.123,2.8776690654,0.3995,0.037,0.40120973320000003,2.25,-1.16,2.531422525
2019-06-14 17:00:00,2.7185,0.86,2.8512878231,0.3885,0.04,0.39055377350000003,2.33,0.8200000000000001,2.4700809703,2.6385,-1.12,2.8663709198,0.3885,0.04,0.39055377350000003,2.25,-1.16,2.531422525
2019-06-14 17:30:00,2.784,0.836,2.9068113114000003,0.404,0.036000000000000004,0.405600789,2.38,0.8,2.5108564276000003,2.694,-1.094,2.9076574764,0.404,0.036000000000000004,0.405600789,2.29,-1.13,2.5536248746
2019-06-14 18:00:00,2.7215,0.7735000000000001,2.8292869243,0.41150000000000003,0.0335,0.41286135690000003,2.31,0.74,2.4256339378,2.6315,-1.0965,2.8508076926,0.41150000000000003,0.0335,0.41286135690000003,2.22,-1.13,2.4910439579
2019-06-14 18:30:00,2.7145,0.7705000000000001,2.8217335983,0.4045,0.030500000000000003,0.40564824660000004,2.31,0.74,2.4256339378,2.5945,-1.0995,2.8178592051,0.4045,0.030500000000000003,0.40564824660000004,2.19,-1.13,2.464345755
2019-06-14 19:00:00,2.5404999999999998,0.748,2.6483285767,0.3805,0.038,0.38239279540000004,2.16,0.71,2.2736974293,2.4505,-1.1219999999999999,2.695150135,0.3805,0.038,0.38239279540000004,2.07,-1.16,2.3728674636
2019-06-14 19:30:00,2.533,0.75,2.6417019135,0.403,0.04,0.4049802464,2.13,0.71,2.2452171387,2.443,-1.12,2.6874986512,0.403,0.04,0.4049802464,2.04,-1.16,2.3467424230000002
2019-06-14 20:00:00,2.5225,0.74,2.6288031973,0.4525,0.03,0.4534933847,2.07,0.71,2.1883783951,2.4325,-1.13,2.6821551502,0.4525,0.03,0.4534933847,1.98,-1.16,2.2947766776
2019-06-14 20:30:00,2.426,0.742,2.5369351588,0.446,0.032,0.44714650840000003,1.98,0.71,2.1034495478,2.336,-1.1280000000000001,2.5940855807,0.446,0.032,0.44714650840000003,1.8900000000000001,-1.16,2.2175887806
2019-06-14 21:00:00,2.3625,0.7495,2.4785391867,0.4025,0.0395,0.4044335545,1.96,0.71,2.0846342605,2.2725,-1.1405,2.5426357388,0.4025,0.0395,0.4044335545,1.87,-1.18,2.2111761576
2019-06-14 21:30:00,2.319,0.7485,2.4368039006,0.40900000000000003,0.0385,0.4108080452,1.9100000000000001,0.71,2.037694776,2.229,-1.1415,2.5042889709000002,0.40900000000000003,0.0385,0.4108080452,1.82,-1.18,2.1690550938
2019-06-14 22:00:00,2.2685,0.7135,2.37806108,0.4585,0.0335,0.45972219870000003,1.81,0.68,1.9335201059,2.1785,-1.1465,2.4617726337,0.4585,0.0335,0.45972219870000003,1.72,-1.18,2.085857138
2019-06-14 22:30:00,2.2385,0.7255,2.3531324867,0.42850000000000005,0.0455,0.4309089231,1.81,0.68,1.9335201059,2.1485,-1.1645,2.4437906007,0.42850000000000005,0.0455,0.4309089231,1.72,-1.21,2.1029740845
2019-06-14 23:00:00,2.07,0.6900000000000001,2.1819715855,0.44,0.04,0.44181444070000003,1.63,0.65,1.7548219283000002,1.99,-1.2,2.3238115242,0.44,0.04,0.44181444070000003,1.55,-1.24,1.9849685136000002
2019-06-14 23:30:00,1.932,0.17300000000000001,1.9397301359,0.522,0.023,0.5225064593000001,1.4100000000000001,0.15,1.4179562758,1.9220000000000002,-0.6970000000000001,2.0444786622,0.522,0.023,0.5225064593000001,1.4,-0.72,1.5742934923
2019-06-15 00:00:00,1.7985,0.044500000000000005,1.7990504440000001,0.4685,0.0345,0.46976856,1.33,0.01,1.3300375935,1.7885,-0.5855,1.8818986423,0.4685,0.0345,0.46976856,1.32,-0.62,1.4583552379
2019-06-15 00:30:00,1.6075,-0.189,1.6185725965,0.5175000000000001,0.031,0.5184276709,1.09,-0.22,1.1119802157,1.6175000000000002,-0.419,1.670888162,0.5175000000000001,0.031,0.5184276709,1.1,-0.45,1.1884864324
2019-06-15 01:00:00,1.5110000000000001,-0.2745,1.5357315032,0.481,0.035500000000000004,0.4823082521,1.03,-0.31,1.0756393448,1.541,-0.3345,1.5768865685,0.481,0.035500000000000004,0.4823082521,1.06,-0.37,1.1227199116
2019-06-15 01:30:00,1.3235000000000001,-0.2545,1.3477471944000001,0.5035000000000001,0.035500000000000004,0.5047499381,0.8200000000000001,-0.29,0.8697700846,1.3535,-0.3845,1.4070545476,0.5035000000000001,0.035500000000000004,0.5047499381,0.85,-0.42,0.9481033699
2019-06-15 02:00:00,1.397,-0.2685,1.4225685396,0.577,0.021500000000000002,0.5774004243,0.8200000000000001,-0.29,0.8697700846,1.427,-0.3685,1.4738118096,0.577,0.021500000000000002,0.5774004243,0.85,-0.39,0.9352005133
2019-06-15 02:30:00,1.3835,-0.28400000000000003,1.4123484874,0.6535000000000001,0.006,0.6535275434000001,0.73,-0.29,0.7854934755,1.4235,-0.384,1.4743840239,0.6535000000000001,0.006,0.6535275434000001,0.77,-0.39,0.8631338251
2019-06-15 03:00:00,1.357,-0.2715,1.3838935111000001,0.587,0.018500000000000003,0.5872914523,0.77,-0.29,0.8228000972,1.397,-0.3715,1.4455522301000001,0.587,0.018500000000000003,0.5872914523,0.81,-0.39,0.8989994438000001
2019-06-15 03:30:00,1.371,-0.2695,1.3972370057,0.661,0.0005,0.6610001891,0.71,-0.27,0.7596051606,1.401,-0.35950000000000004,1.4463890383,0.661,0.0005,0.6610001891,0.74,-0.36,0.8229216245000001
2019-06-15 04:00:00,1.296,-0.277,1.3252716703,0.806,-0.037,0.8068488086000001,0.49,-0.24,0.5456189146,1.326,-0.377,1.3785517763000001,0.806,-0.037,0.8068488086000001,0.52,-0.34,0.6212889827
2019-06-15 04:30:00,1.293,-0.2765,1.3222334325,0.723,-0.006500000000000001,0.7230292179000001,0.5700000000000001,-0.27,0.6307138812,1.323,-0.3665,1.3728260086000001,0.723,-0.006500000000000001,0.7230292179000001,0.6000000000000001,-0.36,0.6997142274
2019-06-15 05:00:00,1.3335,-0.264,1.3593815689,0.7635000000000001,-0.024,0.7638771171000001,0.5700000000000001,-0.24,0.6184658438,1.3635,-0.364,1.4112505979,0.7635000000000001,-0.024,0.7638771171000001,0.6000000000000001,-0.34,0.689637586
2019-06-15 05:30:00,1.3195000000000001,-0.25,1.3429744041,0.8395,-0.05,0.8409876634000001,0.48,-0.2,0.52,1.3595000000000002,-0.36,1.4063570848,0.8395,-0.05,0.8409876634000001,0.52,-0.31,0.6053924347
2019-06-15 06:00:00,1.3215,-0.267,1.3482029706,0.8815000000000001,-0.067,0.8840425612,0.44,-0.2,0.4833218389,1.3615,-0.357,1.4075266427,0.8815000000000001,-0.067,0.8840425612,0.48,-0.29,0.5608029957
2019-06-15 06:30:00,1.443,-0.2165,1.4591508660999999,0.853,-0.0565,0.8548691420000001,0.59,-0.16,0.6113100686,1.483,-0.34650000000000003,1.5229416437,0.853,-0.0565,0.8548691420000001,0.63,-0.29,0.6935416354
2019-06-15 07:00:00,1.533,-0.2195,1.5486346406,0.803,-0.0395,0.8039709261,0.73,-0.18,0.7518643495,1.5630000000000002,-0.3295,1.5973538274,0.803,-0.0395,0.8039709261,0.76,-0.29,0.8134494453000001
2019-06-15 07:30:00,1.6695,-0.20750000000000002,1.6823455353,0.7695000000000001,-0.0275,0.7699912337,0.9,-0.18,0.9178235124,1.7095,-0.3175,1.738734166,0.7695000000000001,-0.0275,0.7699912337,0.9400000000000001,-0.29,0.9837174391000001
2019-06-15 08:00:00,1.7635,-0.2005,1.7748612622,0.8035,-0.0405,0.8045200433,0.96,-0.16,0.9732420048,1.8035,-0.3005,1.8283633392,0.8035,-0.0405,0.8045200433,1.0,-0.26,1.0332473082
2019-06-15 08:30:00,1.9540000000000002,-0.1615,1.9606627068,0.6940000000000001,-0.0015,0.6940016210000001,1.26,-0.16,1.2701181047,1.984,-0.3115,2.00830482,0.6940000000000001,-0.0015,0.6940016210000001,1.29,-0.31,1.3267252918
2019-06-15 09:00:00,2.106,0.5965,2.1888463285,0.596,0.0165,0.5962283539000001,1.51,0.58,1.6175598907,2.076,-1.0235,2.3145902985,0.596,0.0165,0.5962283539000001,1.48,-1.04,1.8088670487
2019-06-15 09:30:00,2.356,0.851,2.5049824351,0.556,0.011,0.5561088023,1.8,0.84,1.9863534429,2.306,-1.209,2.6037121577,0.556,0.011,0.5561088023,1.75,-1.22,2.1332838536
2019-06-15 10:00:00,2.3285,0.8205,2.4688322138,0.40850000000000003,0.0405,0.4105027406,1.92,0.78,2.0723899247,2.2685,-1.2095,2.570794138,0.40850000000000003,0.0405,0.4105027406,1.8599999999999999,-1.25,2.2410042392
2019-06-15 10:30:00,2.351,0.8290000000000001,2.4928782562,0.381,0.049,0.38413799600000004,1.97,0.78,2.1187968284,2.281,-1.201,2.5778599652,0.381,0.049,0.38413799600000004,1.9,-1.25,2.2743130831
2019-06-15 11:00:00,2.3785,0.7695000000000001,2.499878497,0.3785,0.0495,0.3817230672,2.0,0.72,2.1256528409,2.2984999999999998,-1.1205,2.5570730338,0.3785,0.0495,0.3817230672,1.92,-1.17,2.2483994307
2019-06-15 11:30:00,2.4275,0.791,2.5531230386,0.3975,0.041,0.3996088713,2.03,0.75,2.1641164479,2.3575,-1.129,2.6138950342,0.3975,0.041,0.3996088713,1.96,-1.17,2.2826519665
2019-06-15 12:00:00,2.3485,0.7975,2.4802133981,0.4585,0.0275,0.4593239597,1.8900000000000001,0.77,2.0408331632,2.2785,-1.1425,2.5488955451,0.4585,0.0275,0.4593239597,1.82,-1.17,2.163631207
2019-06-15 12:30:00,2.385,0.7385,2.4967192974,0.555,0.0085,0.5550650863000001,1.83,0.73,1.9702284132,2.305,-1.0715,2.5418767181,0.555,0.0085,0.5550650863000001,1.75,-1.08,2.0564289436
2019-06-15 13:00:00,2.3245,0.731,2.4367316737999998,0.5945,0.001,0.594500841,1.73,0.73,1.8777113729,2.2445,-1.079,2.4903857633,0.5945,0.001,0.594500841,1.65,-1.08,1.9720294114999999
2019-06-15 13:30:00,2.335,0.7375,2.4486999102,0.545,0.007500000000000001,0.5450516031,1.79,0.73,1.9331321734,2.255,-1.0725,2.4970545148,0.545,0.007500000000000001,0.5450516031,1.71,-1.08,2.0224984549
2019-06-15 14:00:00,2.3405,0.7455,2.4563612316,0.5205000000000001,0.0155,0.5207307366,1.82,0.73,1.9609436504,2.2605,-1.0945,2.5115315048999998,0.5205000000000001,0.0155,0.5207307366,1.74,-1.11,2.0639040675
2019-06-15 14:30:00,2.2905,0.7575000000000001,2.412508342,0.47050000000000003,0.0275,0.4713029811,1.82,0.73,1.9609436504,2.2105,-1.1225,2.479176577,0.47050000000000003,0.0275,0.4713029811,1.74,-1.15,2.0856893345
2019-06-15 15:00:00,2.164,0.74,2.2870277655,0.544,0.01,0.5440919040000001,1.62,0.73,1.7768792868,2.084,-1.1400000000000001,2.3754275405,0.544,0.01,0.5440919040000001,1.54,-1.15,1.9220041623
2019-06-15 15:30:00,2.1305,0.7845000000000001,2.2703458988,0.6605000000000001,-0.0155,0.6606818448,1.47,0.8,1.6735889579,2.0705,-1.1655,2.3759967382,0.6605000000000001,-0.0155,0.6606818448,1.4100000000000001,-1.15,1.8195054273
2019-06-15 16:00:00,2.163,0.757,2.2916408968,0.763,-0.043000000000000003,0.7642107039,1.4,0.8,1.6124515497,2.093,-1.193,2.409128058,0.763,-0.043000000000000003,0.7642107039,1.33,-1.15,1.7582377541
2019-06-15 16:30:00,2.1265,0.7535000000000001,2.2560506422,0.5765,0.0035,0.5765106244,1.55,0.75,1.7219175358,2.0665,-1.1865,2.3828983403,0.5765,0.0035,0.5765106244,1.49,-1.19,1.9068822722
2019-06-15 17:00:00,2.1475,0.7665000000000001,2.2801926454,0.5275000000000001,0.0165,0.5277579938,1.62,0.75,1.7851890656,2.0875,-1.2135,2.4145886813,0.5275000000000001,0.0165,0.5277579938,1.56,-1.23,1.9865799757
2019-06-15 17:30:00,2.2165,0.809,2.3595239456,0.5965,-0.001,0.5965008382,1.62,0.81,1.8112150618,2.1565,-1.2610000000000001,2.4981219446000003,0.5965,-0.001,0.5965008382,1.56,-1.26,2.005292996
2019-06-15 18:00:00,2.172,0.8145,2.3196970169,0.5720000000000001,0.0045000000000000005,0.5720177008,1.6,0.81,1.7933488227,2.132,-1.2555,2.4742078025,0.5720000000000001,0.0045000000000000005,0.5720177008,1.56,-1.26,2.005292996
2019-06-15 18:30:00,2.074,0.798,2.2222241111,0.604,-0.012,0.6041191935,1.47,0.81,1.6783920877,2.024,-1.272,2.390514589,0.604,-0.012,0.6041191935,1.42,-1.26,1.8984203960000001
2019-06-15 19:00:00,2.0595,0.792,2.2065367094,0.5895,-0.018000000000000002,0.5897747451,1.47,0.81,1.6783920877,2.0095,-1.278,2.3814647279,0.5895,-0.018000000000000002,0.5897747451,1.42,-1.26,1.8984203960000001
2019-06-15 19:30:00,2.0595,0.7855000000000001,2.2042119907,0.5395,-0.0045000000000000005,0.5395187671,1.52,0.79,1.7130382366,2.0095,-1.2945,2.3903599101,0.5395,-0.0045000000000000005,0.5395187671,1.47,-1.29,1.9557607216
2019-06-15 20:00:00,2.046,0.804,2.1983020721,0.446,0.014,0.4462196768,1.6,0.79,1.7844046626,1.996,-1.276,2.3690065428000002,0.446,0.014,0.4462196768,1.55,-1.29,2.0165812654
2019-06-15 20:30:00,1.9849999999999999,0.8215,2.148275413,0.455,0.0115,0.4551453065,1.53,0.81,1.7311845656,1.935,-1.3585,2.3642646320000003,0.455,0.0115,0.4551453065,1.48,-1.37,2.016754819
2019-06-15 21:00:00,1.9555,0.763,2.0990829545,0.42550000000000004,0.013000000000000001,0.42569854360000003,1.53,0.75,1.7039366185,1.9055,-1.307,2.3106664082,0.42550000000000004,0.013000000000000001,0.42569854360000003,1.48,-1.32,1.983128841
2019-06-15 21:30:00,1.935,0.7435,2.0729248057,0.385,0.0235,0.385716541,1.55,0.72,1.7090640714,1.885,-1.2965,2.2878236929,0.385,0.0235,0.385716541,1.5,-1.32,1.9980990966
2019-06-15 22:00:00,1.8815,-0.0475,1.8820994926,0.36150000000000004,0.0325,0.3629579865,1.52,-0.08,1.5221038072000002,1.9215,-0.5375,1.9952615116999999,0.36150000000000004,0.0325,0.3629579865,1.56,-0.5700000000000001,1.6608732643000002
2019-06-15 22:30:00,1.9025,-0.19,1.9119639772,0.3825,0.03,0.3836746669,1.52,-0.22,1.5358385332,1.9725000000000001,-0.39,2.0106855174,0.3825,0.03,0.3836746669,1.5899999999999999,-0.42,1.6445364088
2019-06-15 23:00:00,1.8375,-0.244,1.8536294802,0.3975,0.026000000000000002,0.39834940690000004,1.44,-0.27,1.4650938536,1.8875000000000002,-0.354,1.9204093965000002,0.3975,0.026000000000000002,0.39834940690000004,1.49,-0.38,1.5376930773000002
2019-06-15 23:30:00,1.6935,-0.2515,1.7120731585,0.42350000000000004,0.018500000000000003,0.4239038806,1.27,-0.27,1.2983836105,1.7335,-0.36150000000000004,1.7707920544,0.42350000000000004,0.018500000000000003,0.4239038806,1.31,-0.38,1.3640014663
2019-06-16 00:00:00,1.5885,-0.251,1.6082080867,0.40850000000000003,0.019,0.4089416218,1.18,-0.27,1.2104957662,1.6285,-0.381,1.6724751867,0.40850000000000003,0.019,0.4089416218,1.22,-0.4,1.2839003077
2019-06-16 00:30:00,1.446,-0.013000000000000001,1.4460584359,0.436,0.017,0.4363312962,1.01,-0.03,1.0104454463,1.466,-0.643,1.6008138555,0.436,0.017,0.4363312962,1.03,-0.66,1.2233151679
2019-06-16 01:00:00,1.362,-0.326,1.4004713492,0.462,0.014,0.4622120725,0.9,-0.34,0.9620810777000001,1.4020000000000001,-0.356,1.446492309,0.462,0.014,0.4622120725,0.9400000000000001,-0.37,1.0101980004
2019-06-16 01:30:00,1.2995,-0.295,1.3325634131,0.6395000000000001,-0.025,0.6399884765,0.66,-0.27,0.7130918594,1.3495,-0.395,1.4061206385,0.6395000000000001,-0.025,0.6399884765,0.71,-0.37,0.800624756
2019-06-16 02:00:00,1.2770000000000001,-0.28,1.3073366055,0.437,0.02,0.4374574265,0.84,-0.30000000000000004,0.8919641248,1.327,-0.39,1.3831229157,0.437,0.02,0.4374574265,0.89,-0.41000000000000003,0.9798979539
2019-06-16 02:30:00,1.2205,-0.315,1.2604940500000001,0.3805,0.025,0.3813204033,0.84,-0.34,0.9062008607,1.2705,-0.385,1.327552353,0.3805,0.025,0.3813204033,0.89,-0.41000000000000003,0.9798979539
2019-06-16 03:00:00,1.167,-0.312,1.2079871688,0.357,0.028,0.35809635570000004,0.81,-0.34,0.8784645696000001,1.217,-0.382,1.2755441976,0.357,0.028,0.35809635570000004,0.86,-0.41000000000000003,0.9527329112
2019-06-16 03:30:00,1.1375,-0.3115,1.1793805578,0.35750000000000004,0.0285,0.3586342148,0.78,-0.34,0.8508818954,1.1875,-0.3815,1.2472764329000001,0.35750000000000004,0.0285,0.3586342148,0.8300000000000001,-0.41000000000000003,0.9257429449000001
2019-06-16 04:00:00,1.1125,-0.3135,1.1558280581,0.3825,0.026500000000000003,0.38341687500000005,0.73,-0.34,0.8052949770000001,1.1625,-0.3835,1.224123564,0.3825,0.026500000000000003,0.38341687500000005,0.78,-0.41000000000000003,0.8811923740000001
2019-06-16 04:30:00,1.1005,-0.311,1.1436001268,0.3705,0.029,0.3716332197,0.73,-0.34,0.8052949770000001,1.1505,-0.381,1.2119452339,0.3705,0.029,0.3716332197,0.78,-0.41000000000000003,0.8811923740000001
2019-06-16 05:00:00,1.053,-0.314,1.0988198214,0.393,0.026000000000000002,0.3938591119,0.66,-0.34,0.7424284477,1.103,-0.384,1.1679319329,0.393,0.026000000000000002,0.3938591119,0.71,-0.41000000000000003,0.8198780397000001
2019-06-16 05:30:00,1.05,-0.3135,1.0958021035,0.39,0.026500000000000003,0.3908992837,0.66,-0.34,0.7424284477,1.1,-0.3835,1.1649344402,0.39,0.026500000000000003,0.3908992837,0.71,-0.41000000000000003,0.8198780397000001
2019-06-16 06:00:00,1.0775,-0.31,1.1212074964,0.3875,0.03,0.3886595554,0.6900000000000001,-0.34,0.7692203845000001,1.0975,-0.38,1.1614242334,0.3875,0.03,0.3886595554,0.71,-0.41000000000000003,0.8198780397000001
2019-06-16 06:30:00,1.1565,-0.2595,1.1852563014,0.3865,0.030500000000000003,0.3877015605,0.77,-0.29,0.8228000972,1.1965,-0.41950000000000004,1.2679087112,0.3865,0.030500000000000003,0.3877015605,0.81,-0.45,0.9266067127000001
