Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-16 07:00:00,1.2285,-0.23750000000000002,1.2512467782,0.3685,0.0325,0.3699303989,0.86,-0.27,0.9013878189000001,1.2785,-0.41750000000000004,1.3449418203,0.3685,0.0325,0.3699303989,0.91,-0.45,1.0151847123
2019-06-16 07:30:00,1.3515000000000001,-0.248,1.3740655916,0.3915,0.022,0.3921176482,0.96,-0.27,0.9972462083,1.3915,-0.378,1.4419279628,0.3915,0.022,0.3921176482,1.0,-0.4,1.0770329614
2019-06-16 08:00:00,1.466,-0.2675,1.4902054389,0.616,-0.0275,0.6166135337,0.85,-0.24,0.8832326987,1.506,-0.35750000000000004,1.5478508488,0.616,-0.0275,0.6166135337,0.89,-0.33,0.9492101980000001
2019-06-16 08:30:00,1.643,-0.20350000000000001,1.6555546654,0.633,-0.0335,0.6338858336000001,1.01,-0.17,1.0242070103,1.693,-0.3635,1.7315834516000002,0.633,-0.0335,0.6338858336000001,1.06,-0.33,1.1101801656
2019-06-16 09:00:00,1.7765,-0.20750000000000002,1.7885772279,0.6765,-0.0375,0.6775385598,1.1,-0.17,1.1130588484,1.8265,-0.3675,1.8631045328,0.6765,-0.0375,0.6775385598,1.15,-0.33,1.1964113004999999
2019-06-16 09:30:00,1.9715,-0.12350000000000001,1.9753643968,0.6215,-0.0235,0.6219441293,1.35,-0.1,1.3536986371,2.0215,-0.41350000000000003,2.0633575793,0.6215,-0.0235,0.6219441293,1.4,-0.39,1.4533065747
2019-06-16 10:00:00,2.105,-0.0835,2.1066554654,0.785,-0.0635,0.7875641244,1.32,-0.02,1.3201515065,2.185,-0.41350000000000003,2.2237821948,0.785,-0.0635,0.7875641244,1.4,-0.35000000000000003,1.443086969
2019-06-16 10:30:00,2.2315,-0.0375,2.2318150685,0.6815,-0.0375,0.6825309517,1.55,0.0,1.55,2.2815,-0.4375,2.3230687678,0.6815,-0.0375,0.6825309517,1.6,-0.4,1.6492422502
2019-06-16 11:00:00,2.442,0.8180000000000001,2.5753617222000003,0.762,-0.062,0.7645181489,1.6800000000000002,0.88,1.8965231346,2.362,-1.242,2.6686341076,0.762,-0.062,0.7645181489,1.6,-1.18,1.9880643853
2019-06-16 11:30:00,2.5404999999999998,0.8295,2.6724914406,0.7305,-0.0505,0.7322434704,1.81,0.88,2.0125854019,2.4805,-1.2305,2.7689367093,0.7305,-0.0505,0.7322434704,1.75,-1.18,2.1106634028
2019-06-16 12:00:00,2.5745,0.842,2.7086923506,0.8145,-0.078,0.8182262829,1.76,0.92,1.985950654,2.5145,-1.208,2.7896190152,0.8145,-0.078,0.8182262829,1.7000000000000002,-1.13,2.0412986063
2019-06-16 12:30:00,2.5885,0.833,2.7192317389,0.8285,-0.08700000000000001,0.8330553703,1.76,0.92,1.985950654,2.5285,-1.217,2.8061363563,0.8285,-0.08700000000000001,0.8330553703,1.7000000000000002,-1.13,2.0412986063
2019-06-16 13:00:00,2.5715,0.8305,2.7022846815,0.8115,-0.08950000000000001,0.8164205411000001,1.76,0.92,1.985950654,2.5115,-1.2195,2.7919191428,0.8115,-0.08950000000000001,0.8164205411000001,1.7000000000000002,-1.13,2.0412986063
2019-06-16 13:30:00,2.4915000000000003,0.8555,2.6342840583,0.8115,-0.0645,0.814059273,1.6800000000000002,0.92,1.915411183,2.4415,-1.1945000000000001,2.7180420343,0.8115,-0.0645,0.814059273,1.63,-1.13,1.9833809518
2019-06-16 14:00:00,2.36,0.862,2.5124975622,0.93,-0.098,0.9351491860000001,1.43,0.96,1.7223530416,2.32,-1.208,2.6156574699,0.93,-0.098,0.9351491860000001,1.3900000000000001,-1.11,1.7788198335
2019-06-16 14:30:00,2.3185000000000002,0.8655,2.4747792831,0.9085000000000001,-0.0945,0.9134016094,1.4100000000000001,0.96,1.7057842771,2.2785,-1.2045,2.5772819985,0.9085000000000001,-0.0945,0.9134016094,1.37,-1.11,1.7632356621
2019-06-16 15:00:00,2.255,0.858,2.4127140320000002,0.845,-0.07200000000000001,0.8480619081,1.4100000000000001,0.93,1.6890825912,2.215,-1.232,2.5345707723,0.845,-0.07200000000000001,0.8480619081,1.37,-1.16,1.7951323071
2019-06-16 15:30:00,2.2555,0.839,2.4064914814,0.7755000000000001,-0.051000000000000004,0.7771751733000001,1.48,0.89,1.7269916039000002,2.2155,-1.2610000000000001,2.5492275791,0.7755000000000001,-0.051000000000000004,0.7771751733000001,1.44,-1.21,1.8808774548
2019-06-16 16:00:00,2.32,0.7795000000000001,2.4474517871,0.72,-0.030500000000000003,0.7206457174,1.6,0.81,1.7933488227,2.26,-1.2005,2.5590623771,0.72,-0.030500000000000003,0.7206457174,1.54,-1.17,1.9340372282
2019-06-16 16:30:00,2.3855,0.7765000000000001,2.5086973711000002,0.8555,-0.07350000000000001,0.8586515591,1.53,0.85,1.750257124,2.3255,-1.2035,2.6184656767,0.8555,-0.07350000000000001,0.8586515591,1.47,-1.13,1.854130524
2019-06-16 17:00:00,2.4245,0.759,2.5405277503,0.9245000000000001,-0.091,0.9289678412000001,1.5,0.85,1.724093965,2.3645,-1.191,2.6475160528,0.9245000000000001,-0.091,0.9289678412000001,1.44,-1.1,1.8120706388
2019-06-16 17:30:00,2.4385,0.791,2.5635840634,0.8985000000000001,-0.079,0.9019663242,1.54,0.87,1.7687566254,2.3785,-1.239,2.6818618999,0.8985000000000001,-0.079,0.9019663242,1.48,-1.16,1.8804254838
2019-06-16 18:00:00,2.3689999999999998,0.8045,2.5018755465,0.859,-0.0655,0.8614936158000001,1.51,0.87,1.7426990561,2.319,-1.2455,2.6323053109,0.859,-0.0655,0.8614936158000001,1.46,-1.18,1.8772320048000002
2019-06-16 18:30:00,2.4505,0.792,2.5753085737,0.8305,-0.048,0.8318859597,1.62,0.84,1.8248287590999999,2.4005,-1.228,2.6963650068,0.8305,-0.048,0.8318859597,1.57,-1.18,1.9640010183
2019-06-16 19:00:00,2.5945,0.8190000000000001,2.7206968316999998,0.8845000000000001,-0.07100000000000001,0.8873450569,1.71,0.89,1.9277447964,2.5445,-1.211,2.8179782203,0.8845000000000001,-0.07100000000000001,0.8873450569,1.6600000000000001,-1.1400000000000001,2.0137527157
2019-06-16 19:30:00,2.5805,0.8170000000000001,2.7067451395,0.8905000000000001,-0.073,0.8934871292000001,1.69,0.89,1.9100261778,2.5205,-1.213,2.797193102,0.8905000000000001,-0.073,0.8934871292000001,1.63,-1.1400000000000001,1.9890952717000001
2019-06-16 20:00:00,2.5055,0.806,2.6319510349,0.9155000000000001,-0.084,0.9193455553000001,1.5899999999999999,0.89,1.8221415971,2.4555,-1.224,2.7436574586,0.9155000000000001,-0.084,0.9193455553000001,1.54,-1.1400000000000001,1.9160375779
2019-06-16 20:30:00,2.444,0.8005,2.5717574244,0.914,-0.08950000000000001,0.9183715207,1.53,0.89,1.7700282484,2.394,-1.2495,2.7004603774,0.914,-0.08950000000000001,0.9183715207,1.48,-1.16,1.8804254838
2019-06-16 21:00:00,2.3175,0.766,2.4408118014,0.8275,-0.054,0.8292600617,1.49,0.8200000000000001,1.7007351352,2.2675,-1.264,2.5960069819,0.8275,-0.054,0.8292600617,1.44,-1.21,1.8808774548
2019-06-16 21:30:00,2.3085,0.771,2.4338474172,0.9085000000000001,-0.079,0.9119283141000001,1.4,0.85,1.6378339354,2.2585,-1.259,2.5857113625,0.9085000000000001,-0.079,0.9119283141000001,1.35,-1.18,1.7930142219
2019-06-16 22:00:00,2.1175,0.7245,2.2380139633000002,0.9075000000000001,-0.0755,0.9106352179,1.21,0.8,1.4505516192,2.0675,-1.2555,2.4188502434,0.9075000000000001,-0.0755,0.9106352179,1.16,-1.18,1.6546903033
2019-06-16 22:30:00,2.24,0.709,2.3495278249,0.9400000000000001,-0.091,0.944394515,1.3,0.8,1.5264337522,2.18,-1.211,2.4937764535,0.9400000000000001,-0.091,0.944394515,1.24,-1.12,1.6709278859
2019-06-16 23:00:00,2.144,0.6705,2.2463985065,0.924,-0.08950000000000001,0.9283244314,1.22,0.76,1.4373586887,2.074,-1.1695,2.3810095023,0.924,-0.08950000000000001,0.9283244314,1.15,-1.08,1.577624797
2019-06-16 23:30:00,1.9340000000000002,0.6305000000000001,2.0341795029,0.9540000000000001,-0.0995,0.9591747755000001,0.98,0.73,1.2220065466,1.874,-1.1795,2.2142936233,0.9540000000000001,-0.0995,0.9591747755000001,0.92,-1.08,1.4187318281
2019-06-17 00:00:00,1.7515,0.595,1.8498046518,0.9815,-0.115,0.9882141721000001,0.77,0.71,1.0473776778,1.7015,-1.155,2.0564841964,0.9815,-0.115,0.9882141721000001,0.72,-1.04,1.2649110641
2019-06-17 00:30:00,1.6219999999999999,-0.048,1.6227100788,0.852,-0.068,0.8547093073,0.77,0.02,0.7702596965,1.642,-0.538,1.7278912003,0.852,-0.068,0.8547093073,0.79,-0.47000000000000003,0.9192388155000001
2019-06-17 01:00:00,1.562,0.717,1.7187009629,0.872,-0.073,0.8750502843,0.6900000000000001,0.79,1.0489041901,1.532,-1.323,2.0241919375,0.872,-0.073,0.8750502843,0.66,-1.25,1.4135416513
2019-06-17 01:30:00,1.405,0.705,1.5719573786,0.905,-0.085,0.9089829481,0.5,0.79,0.9349331527,1.375,-1.335,1.9164681057,0.905,-0.085,0.9089829481,0.47000000000000003,-1.25,1.3354400024
2019-06-17 02:00:00,1.4945,0.723,1.6601985574,0.9345,-0.097,0.9395207555,0.56,0.8200000000000001,0.992975327,1.4645000000000001,-1.307,1.9629083652000001,0.9345,-0.097,0.9395207555,0.53,-1.21,1.3209844814
2019-06-17 02:30:00,1.483,0.718,1.6476689595,0.9530000000000001,-0.10200000000000001,0.9584430082000001,0.53,0.8200000000000001,0.9763708312,1.463,-1.312,1.9651241691,0.9530000000000001,-0.10200000000000001,0.9584430082000001,0.51,-1.21,1.3130879635000001
2019-06-17 03:00:00,1.4935,0.723,1.659298421,0.8635,-0.067,0.8660954047,0.63,0.79,1.0104454463,1.4635,-1.297,1.9555155970000002,0.8635,-0.067,0.8660954047,0.6000000000000001,-1.23,1.3685393674
2019-06-17 03:30:00,1.4255,0.7235,1.5985939134,0.7955,-0.0465,0.796857892,0.63,0.77,0.9948869282,1.3955,-1.3065,1.9116386949000002,0.7955,-0.0465,0.796857892,0.6000000000000001,-1.26,1.395564402
2019-06-17 04:00:00,1.3445,0.711,1.5209211847000002,0.8445,-0.059000000000000004,0.8465584741000001,0.5,0.77,0.9180958556000001,1.3145,-1.319,1.8621684269,0.8445,-0.059000000000000004,0.8465584741000001,0.47000000000000003,-1.26,1.3448048186000001
2019-06-17 04:30:00,1.381,0.6925,1.5449004013,0.881,-0.0775,0.8844021992000001,0.5,0.77,0.9180958556000001,1.351,-1.3075,1.8800950109,0.881,-0.0775,0.8844021992000001,0.47000000000000003,-1.23,1.3167383947
2019-06-17 05:00:00,1.3695,0.7035,1.5396241424000001,0.8495,-0.0665,0.8520988792,0.52,0.77,0.9291393867000001,1.3395000000000001,-1.2965,1.8641814558,0.8495,-0.0665,0.8520988792,0.49,-1.23,1.3240090634000001
2019-06-17 05:30:00,1.4425,0.7255,1.6146691612000001,0.8225,-0.0645,0.8250251511000001,0.62,0.79,1.0042410069,1.4025,-1.2945,1.9085954260000002,0.8225,-0.0645,0.8250251511000001,0.58,-1.23,1.3598897014
2019-06-17 06:00:00,1.5255,0.7235,1.6883727373,0.8355,-0.0665,0.838142291,0.6900000000000001,0.79,1.0489041901,1.4855,-1.2565,1.9456367852,0.8355,-0.0665,0.838142291,0.65,-1.19,1.3559498516000001
2019-06-17 06:30:00,1.679,0.7185,1.8262757870000002,0.839,-0.07150000000000001,0.8420411213000001,0.84,0.79,1.1531261856,1.629,-1.2215,2.0361000098,0.839,-0.07150000000000001,0.8420411213000001,0.79,-1.15,1.395206078
2019-06-17 07:00:00,1.8915000000000002,0.6245,1.991926831,0.8315,-0.0655,0.8340758359,1.06,0.6900000000000001,1.2647924731,1.8615,-1.0755,2.1498563906,0.8315,-0.0655,0.8340758359,1.03,-1.01,1.4425671561
2019-06-17 07:30:00,2.103,0.48250000000000004,2.157641131,0.783,-0.0475,0.7844394495,1.32,0.53,1.4224275025,2.083,-0.8675,2.2564231097,0.783,-0.0475,0.7844394495,1.3,-0.8200000000000001,1.5370100844999999
2019-06-17 08:00:00,2.254,0.8175,2.3976701712,0.714,-0.022500000000000003,0.7143544288,1.54,0.84,1.7541949721,2.194,-1.1425,2.4736495811,0.714,-0.022500000000000003,0.7143544288,1.48,-1.12,1.8560172413
2019-06-17 08:30:00,2.398,0.406,2.4321266414,0.678,-0.024,0.6784246458000001,1.72,0.43,1.772935419,2.398,-0.654,2.4855824267,0.678,-0.024,0.6784246458000001,1.72,-0.63,1.8317477992
2019-06-17 09:00:00,2.4435000000000002,0.0645,2.4443511409,0.7235,-0.035500000000000004,0.7243704163,1.72,0.1,1.7229045243,2.4935,-0.2555,2.506555904,0.7235,-0.035500000000000004,0.7243704163,1.77,-0.22,1.7836199147
2019-06-17 09:30:00,2.5585,0.0455,2.5589045508,0.7685000000000001,-0.0545,0.7704300747,1.79,0.1,1.79279112,2.6085000000000003,-0.23450000000000001,2.6190193776,0.7685000000000001,-0.0545,0.7704300747,1.8399999999999999,-0.18,1.8487833837
2019-06-17 10:00:00,2.739,0.8320000000000001,2.8625766365,0.859,-0.088,0.8634958020000001,1.88,0.92,2.0930360723,2.699,-0.9580000000000001,2.8639771298000003,0.859,-0.088,0.8634958020000001,1.8399999999999999,-0.87,2.0353132437
2019-06-17 10:30:00,2.7345,1.0485,2.9286246772,0.6645,-0.0315,0.665246195,2.07,1.08,2.3348019188,2.6645,-1.1515,2.9026733368,0.6645,-0.0315,0.665246195,2.0,-1.12,2.2922478051
2019-06-17 11:00:00,2.725,1.057,2.9228195292,0.655,-0.023,0.6554036924000001,2.07,1.08,2.3348019188,2.6550000000000002,-1.143,2.8905836781,0.655,-0.023,0.6554036924000001,2.0,-1.12,2.2922478051
2019-06-17 11:30:00,2.7545,1.048,2.9471298326,0.6645,-0.032,0.6652700579,2.09,1.08,2.352551806,2.6945,-1.1320000000000001,2.9226279698,0.6645,-0.032,0.6652700579,2.03,-1.1,2.3088741845
2019-06-17 12:00:00,2.7625,1.0855,2.9681166588,0.5225000000000001,0.0055000000000000005,0.5225289466,2.24,1.08,2.4867649668,2.6925,-1.1245,2.9178856215,0.5225000000000001,0.0055000000000000005,0.5225289466,2.17,-1.13,2.4465894629
2019-06-17 12:30:00,2.7025,1.078,2.9095687395,0.5525,-0.002,0.5525036199,2.15,1.08,2.4060133,2.6325000000000003,-1.1320000000000001,2.8655680501000003,0.5525,-0.002,0.5525036199,2.08,-1.13,2.3671290628
2019-06-17 13:00:00,2.729,1.0505,2.9242077987,0.669,-0.029500000000000002,0.6696500952000001,2.06,1.08,2.3259406699,2.669,-1.1595,2.9099830326,0.669,-0.029500000000000002,0.6696500952000001,2.0,-1.13,2.2971504087
2019-06-17 13:30:00,2.76,1.0455,2.9513844633,0.43,0.025500000000000002,0.4307554411,2.33,1.02,2.5434818655,2.68,-1.1745,2.9260639518,0.43,0.025500000000000002,0.4307554411,2.25,-1.2,2.55
2019-06-17 14:00:00,2.7485,1.0525,2.9431290322,0.6185,-0.0175,0.6187475252,2.13,1.07,2.3836526593,2.6785,-1.1775,2.9258961875000002,0.6185,-0.0175,0.6187475252,2.06,-1.16,2.3641488955
2019-06-17 14:30:00,2.5965,1.0445,2.7987126505,0.4965,0.0145,0.496711687,2.1,1.03,2.3389955109000002,2.5265,-1.1855,2.7908085745999998,0.4965,0.0145,0.496711687,2.03,-1.2,2.3581560593
2019-06-17 15:00:00,2.596,1.038,2.7958290363,0.596,-0.012,0.5961207931,2.0,1.05,2.2588713996,2.536,-1.192,2.8021705872,0.596,-0.012,0.5961207931,1.94,-1.18,2.2706827167
2019-06-17 15:30:00,2.623,1.0445,2.8233152941,0.483,0.0145,0.4832176011,2.14,1.03,2.3749736841,2.553,-1.1855,2.8148213531,0.483,0.0145,0.4832176011,2.07,-1.2,2.3926763258
2019-06-17 16:00:00,2.838,1.063,3.0305466504,0.40800000000000003,0.033,0.4093323833,2.43,1.03,2.6392802049,2.768,-1.167,3.0039495668,0.40800000000000003,0.033,0.4093323833,2.36,-1.2,2.6475649189
2019-06-17 16:30:00,2.91,1.0495,3.093468967,0.48,0.0195,0.4803959305,2.43,1.03,2.6392802049,2.84,-1.1505,3.0641883509,0.48,0.0195,0.4803959305,2.36,-1.17,2.634103263
2019-06-17 17:00:00,2.8575,1.048,3.043617954,0.5075000000000001,0.018000000000000002,0.5078191115,2.35,1.03,2.5658137111,2.7775,-1.152,3.0069270443,0.5075000000000001,0.018000000000000002,0.5078191115,2.27,-1.17,2.5537815098000003
2019-06-17 17:30:00,2.835,0.993,3.0038764955,0.615,-0.017,0.6152349145,2.22,1.01,2.4389546941,2.765,-1.187,3.0090187769,0.615,-0.017,0.6152349145,2.15,-1.17,2.4477336456
2019-06-17 18:00:00,2.7815000000000003,0.9755,2.947599447,0.5815,-0.0045000000000000005,0.5815174116,2.2,0.98,2.4084019598,2.7115,-1.2245,2.9751693229000002,0.5815,-0.0045000000000000005,0.5815174116,2.13,-1.22,2.454648651
2019-06-17 18:30:00,2.6275,0.928,2.7865642376,0.6875,-0.022,0.6878519099,1.94,0.9500000000000001,2.1601157376,2.5575,-1.212,2.8301502169,0.6875,-0.022,0.6878519099,1.87,-1.19,2.2165288178
2019-06-17 19:00:00,2.4975,0.8165,2.6275803508,0.7275,-0.0335,0.7282708974000001,1.77,0.85,1.9635172523,2.4375,-1.1735,2.7052742005,0.7275,-0.0335,0.7282708974000001,1.71,-1.1400000000000001,2.055164227
2019-06-17 19:30:00,2.4365,-0.113,2.4391189495,0.5165000000000001,0.027,0.5172052301,1.92,-0.14,1.9250974001,2.4965,-0.223,2.5064399554,0.5165000000000001,0.027,0.5172052301,1.98,-0.25,1.9957204213000002
2019-06-17 20:00:00,2.474,-0.10350000000000001,2.4761640192,0.454,0.036500000000000005,0.4554648724,2.02,-0.14,2.0248456731,2.5140000000000002,-0.21350000000000002,2.5230493951,0.454,0.036500000000000005,0.4554648724,2.06,-0.25,2.0751144547
2019-06-17 20:30:00,2.3890000000000002,-0.0975,2.3909887599,0.40900000000000003,0.0425,0.41120220090000004,1.98,-0.14,1.9849433241,2.429,-0.23750000000000002,2.4405833831,0.40900000000000003,0.0425,0.41120220090000004,2.02,-0.28,2.0393136099999998
2019-06-17 21:00:00,2.3745,-0.0645,2.375375865,0.4345,0.035500000000000004,0.43594781800000004,1.94,-0.1,1.9425756099,2.4245,-0.29450000000000004,2.4423207201,0.4345,0.035500000000000004,0.43594781800000004,1.99,-0.33,2.0171762442
2019-06-17 21:30:00,2.2655,-0.1375,2.2696688084,0.4555,0.0325,0.4566579683,1.81,-0.17,1.8179658963,2.3055,-0.2575,2.3198354468,0.4555,0.0325,0.4566579683,1.85,-0.29,1.8725917868000002
2019-06-17 22:00:00,2.227,-0.1395,2.231364885,0.457,0.030500000000000003,0.45801664820000004,1.77,-0.17,1.7781451009,2.267,-0.2595,2.2818039464,0.457,0.030500000000000003,0.45801664820000004,1.81,-0.29,1.8330848316
2019-06-17 22:30:00,2.1895,0.028,2.189679029,0.46950000000000003,0.028,0.4703341897,1.72,0.0,1.72,2.2095000000000002,-0.422,2.2494386522,0.46950000000000003,0.028,0.4703341897,1.74,-0.45,1.7972478961
2019-06-17 23:00:00,2.0425,0.7145,2.1638661003,0.3925,0.044500000000000005,0.3950145567,1.65,0.67,1.7808424972,1.9725000000000001,-1.1755,2.2962048036000002,0.3925,0.044500000000000005,0.3950145567,1.58,-1.22,1.9961963831
2019-06-17 23:30:00,1.963,0.7105,2.0876252657,0.393,0.0405,0.3950813207,1.57,0.67,1.7069856473,1.883,-1.1795,2.2219156712,0.393,0.0405,0.3950813207,1.49,-1.22,1.9257466085
2019-06-18 00:00:00,1.7355,0.1625,1.7430910762,0.3955,0.0425,0.39777694750000003,1.34,0.12,1.3453624047,1.7455,-0.6875,1.8760134594000002,0.3955,0.0425,0.39777694750000003,1.35,-0.73,1.5347312468
2019-06-18 00:30:00,1.5470000000000002,-0.203,1.5602621575,0.457,0.027,0.4577968982,1.09,-0.23,1.1140017953,1.597,-0.363,1.6377356319,0.457,0.027,0.4577968982,1.1400000000000001,-0.39,1.2048651377
2019-06-18 01:00:00,1.504,-0.1975,1.5169120772,0.444,0.0325,0.4451878817,1.06,-0.23,1.0846658472,1.554,-0.3775,1.5991942502,0.444,0.0325,0.4451878817,1.11,-0.41000000000000003,1.183300469
2019-06-18 01:30:00,1.3455,-0.1945,1.3594853806,0.4355,0.035500000000000004,0.4369445045,0.91,-0.23,0.9386160024,1.3955,-0.41450000000000004,1.4557577065,0.4355,0.035500000000000004,0.4369445045,0.96,-0.45,1.0602358228
2019-06-18 02:00:00,1.441,-0.187,1.4530829295,0.391,0.043000000000000003,0.3933573439,1.05,-0.23,1.0748953437,1.4809999999999999,-0.387,1.5307285847,0.391,0.043000000000000003,0.3933573439,1.09,-0.43,1.1717508268
2019-06-18 02:30:00,1.416,-0.179,1.4272690706,0.366,0.051000000000000004,0.3695361958,1.05,-0.23,1.0748953437,1.456,-0.379,1.5045188600000001,0.366,0.051000000000000004,0.3695361958,1.09,-0.43,1.1717508268
2019-06-18 03:00:00,1.4125,-0.179,1.4237967727,0.36250000000000004,0.051000000000000004,0.36607000700000003,1.05,-0.23,1.0748953437,1.4825,-0.379,1.5301788294,0.36250000000000004,0.051000000000000004,0.36607000700000003,1.12,-0.43,1.1997082979
2019-06-18 03:30:00,1.3715,-0.1855,1.3839878973,0.3815,0.044500000000000005,0.3840865788,0.99,-0.23,1.0163660758,1.4215,-0.3855,1.472845036,0.3815,0.044500000000000005,0.3840865788,1.04,-0.43,1.1253888217
2019-06-18 04:00:00,1.245,-0.216,1.263598433,0.385,0.044,0.38750612900000003,0.86,-0.26,0.8984430978,1.295,-0.426,1.3632684989000001,0.385,0.044,0.38750612900000003,0.91,-0.47000000000000003,1.0242070103
2019-06-18 04:30:00,1.305,-0.189,1.3186151826999999,0.385,0.041,0.3871769621,0.92,-0.23,0.9483142939,1.355,-0.399,1.4125246900000001,0.385,0.041,0.3871769621,0.97,-0.44,1.0651291002
2019-06-18 05:00:00,1.33,-0.185,1.3428049002,0.37,0.045,0.37272644120000004,0.96,-0.23,0.9871676656,1.38,-0.395,1.4354180576,0.37,0.045,0.37272644120000004,1.01,-0.44,1.1016805345
2019-06-18 05:30:00,1.3639999999999999,-0.183,1.3762212758,0.364,0.047,0.36702179770000004,1.0,-0.23,1.026109156,1.404,-0.393,1.457966049,0.364,0.047,0.36702179770000004,1.04,-0.44,1.1292475371
2019-06-18 06:00:00,1.4415,-0.081,1.4437739608,0.3915,0.039,0.39343773330000004,1.05,-0.12,1.0568348972,1.4715,-0.451,1.5390624581,0.3915,0.039,0.39343773330000004,1.08,-0.49,1.1859595271
2019-06-18 06:30:00,1.679,0.72,1.8268664428,0.339,0.05,0.3426674773,1.34,0.67,1.4981655449,1.619,-1.18,2.0033873814,0.339,0.05,0.3426674773,1.28,-1.23,1.7751901307
2019-06-18 07:00:00,1.734,0.45,1.7914396445,0.304,0.06,0.30986448650000004,1.43,0.39,1.4822280526,1.724,-0.9,1.9447817358,0.304,0.06,0.30986448650000004,1.42,-0.96,1.7140595089000001
2019-06-18 07:30:00,1.8685,0.6055,1.9641594895,0.2985,0.0655,0.3056018652,1.57,0.54,1.6602710622,1.8385,-1.0445,2.1144887089,0.2985,0.0655,0.3056018652,1.54,-1.11,1.8983413813
2019-06-18 08:00:00,2.0595,-0.048,2.0600592831,0.2995,0.062,0.305850045,1.76,-0.11,1.7634341496000001,2.1195,-0.28800000000000003,2.1389773842,0.2995,0.062,0.305850045,1.82,-0.35000000000000003,1.8533483213
2019-06-18 08:30:00,2.253,0.156,2.2583943411,0.293,0.066,0.3003414723,1.96,0.09,1.9620652385000001,2.293,-0.404,2.3283180625,0.293,0.066,0.3003414723,2.0,-0.47000000000000003,2.0544829033
2019-06-18 09:00:00,2.4395,1.054,2.6574567259,0.2995,0.054,0.3043291803,2.14,1.0,2.3621176939,2.3795,-1.166,2.6498257018,0.2995,0.054,0.3043291803,2.08,-1.22,2.4113896409
2019-06-18 09:30:00,2.592,1.057,2.7992343595999998,0.292,0.057,0.29751134430000004,2.3,1.0,2.5079872408,2.5220000000000002,-1.163,2.7772383765,0.292,0.057,0.29751134430000004,2.23,-1.22,2.5419087316
2019-06-18 10:00:00,2.5395,1.0555,2.7501164521,0.28950000000000004,0.0555,0.29477194570000004,2.25,1.0,2.4622144504,2.4695,-1.1645,2.7302912848,0.28950000000000004,0.0555,0.29477194570000004,2.18,-1.22,2.4981593224
2019-06-18 10:30:00,2.5925000000000002,1.085,2.810388096,0.28250000000000003,0.055,0.28780418690000004,2.31,1.03,2.5292291316,2.5225,-1.165,2.7785304119000003,0.28250000000000003,0.055,0.28780418690000004,2.24,-1.22,2.5506861821999998
2019-06-18 11:00:00,2.6615,1.0855,2.8743507963,0.28150000000000003,0.0555,0.2869189781,2.38,1.03,2.5933183376,2.5815,-1.1645,2.8319962041,0.28150000000000003,0.0555,0.2869189781,2.3,-1.22,2.603536057
2019-06-18 11:30:00,2.6595,1.0835,2.8717438082,0.2795,0.053500000000000006,0.28457424340000004,2.38,1.03,2.5933183376,2.5795,-1.1365,2.8187679046,0.2795,0.053500000000000006,0.28457424340000004,2.3,-1.19,2.5896138708
2019-06-18 12:00:00,2.648,1.0825,2.8607184849,0.268,0.052500000000000005,0.2730938483,2.38,1.03,2.5933183376,2.568,-1.1375,2.8086527464,0.268,0.052500000000000005,0.2730938483,2.3,-1.19,2.5896138708
2019-06-18 12:30:00,2.684,1.088,2.8961353560000003,0.264,0.058,0.2702961339,2.42,1.03,2.6300760445,2.614,-1.1320000000000001,2.8485821034,0.264,0.058,0.2702961339,2.35,-1.19,2.6341222447
2019-06-18 13:00:00,2.6305,1.049,2.8319483134,0.2705,0.059000000000000004,0.2768596215,2.36,0.99,2.5592381679000002,2.5505,-1.161,2.8023153374,0.2705,0.059000000000000004,0.2768596215,2.2800000000000002,-1.22,2.5858847615
2019-06-18 13:30:00,2.599,1.043,2.8004731743,0.269,0.053,0.2741714792,2.33,0.99,2.5316002844,2.519,-1.167,2.7761934371,0.269,0.053,0.2741714792,2.25,-1.22,2.5594726019
2019-06-18 14:00:00,2.6085000000000003,1.043,2.8092919482000003,0.2785,0.053,0.2834982363,2.33,0.99,2.5316002844,2.5285,-1.167,2.7848161968,0.2785,0.053,0.2834982363,2.25,-1.22,2.5594726019
2019-06-18 14:30:00,2.5375,1.043,2.7434932568,0.28750000000000003,0.053,0.2923444031,2.25,0.99,2.4581700511,2.4675000000000002,-1.167,2.7295503751,0.28750000000000003,0.053,0.2923444031,2.18,-1.22,2.4981593224
2019-06-18 15:00:00,2.537,1.0485,2.7451268186,0.28700000000000003,0.0585,0.2929014339,2.25,0.99,2.4581700511,2.467,-1.1615,2.7267510429,0.28700000000000003,0.0585,0.2929014339,2.18,-1.22,2.4981593224
2019-06-18 15:30:00,2.6365,1.047,2.83678361,0.28650000000000003,0.057,0.2921151314,2.35,0.99,2.5500196078,2.5564999999999998,-1.163,2.8086048583,0.28650000000000003,0.057,0.2921151314,2.27,-1.22,2.5770719819
2019-06-18 16:00:00,2.65,1.0435,2.8480506052,0.30000000000000004,0.053500000000000006,0.30473307990000004,2.35,0.99,2.5500196078,2.5700000000000003,-1.1665,2.8223433969,0.30000000000000004,0.053500000000000006,0.30473307990000004,2.27,-1.22,2.5770719819
2019-06-18 16:30:00,2.7385,0.981,2.9089075699,0.2985,0.051000000000000004,0.3028254448,2.44,0.93,2.6112257658,2.6585,-1.109,2.8805387083,0.2985,0.051000000000000004,0.3028254448,2.36,-1.16,2.6296767862
2019-06-18 17:00:00,2.871,0.9225000000000001,3.0155674839,0.301,0.052500000000000005,0.3055441867,2.5700000000000003,0.87,2.7132637174000003,2.781,-1.0575,2.9752759956,0.301,0.052500000000000005,0.3055441867,2.48,-1.11,2.7170756338
2019-06-18 17:30:00,2.805,0.845,2.9295136115,0.315,0.055,0.3197655391,2.49,0.79,2.6123169792,2.715,-1.085,2.923773247,0.315,0.055,0.3197655391,2.4,-1.1400000000000001,2.6569907791
2019-06-18 18:00:00,2.839,0.8225,2.9557447877,0.309,0.052500000000000005,0.3134282214,2.5300000000000002,0.77,2.6445793616,2.709,-1.0475,2.904468497,0.309,0.052500000000000005,0.3134282214,2.4,-1.1,2.6400757565
2019-06-18 18:30:00,2.792,0.7955,2.9031162998,0.312,0.0555,0.3168978542,2.48,0.74,2.5880494586,2.672,-1.0445,2.8688959985,0.312,0.0555,0.3168978542,2.36,-1.1,2.6037665026
2019-06-18 19:00:00,2.6109999999999998,0.7585000000000001,2.718941568,0.321,0.0485,0.3246432658,2.29,0.71,2.3975404063,2.501,-1.1015,2.7328196519,0.321,0.0485,0.3246432658,2.18,-1.15,2.4647312227000002
2019-06-18 19:30:00,2.706,0.7815000000000001,2.8165898264,0.326,0.051500000000000004,0.3300428003,2.38,0.73,2.4894376875,2.596,-1.0485,2.7997443187,0.326,0.051500000000000004,0.3300428003,2.27,-1.1,2.5224789395
2019-06-18 20:00:00,2.592,0.582,2.6565368433,0.322,0.042,0.3247275781,2.27,0.54,2.3333452381,2.512,-0.878,2.6610201051,0.322,0.042,0.3247275781,2.19,-0.92,2.375394704
2019-06-18 20:30:00,2.418,-0.1715,2.4240743079,0.328,0.0485,0.33156635840000004,2.09,-0.22,2.1015470492,2.458,-0.18150000000000002,2.4646919179,0.328,0.0485,0.33156635840000004,2.13,-0.23,2.1423818521
2019-06-18 21:00:00,2.423,-0.1165,2.4257990951,0.333,0.053500000000000006,0.3372702922,2.09,-0.17,2.0969024775,2.463,-0.2565,2.4763201025,0.333,0.053500000000000006,0.3372702922,2.13,-0.31,2.1524404754
2019-06-18 21:30:00,2.2615,-0.099,2.2636658874,0.3215,0.051000000000000004,0.3255199687,1.94,-0.15,1.9457903279000002,2.3115,-0.309,2.3320620168,0.3215,0.051000000000000004,0.3255199687,1.99,-0.36,2.02230067
2019-06-18 22:00:00,2.1035,-0.1075,2.1062451187,0.3035,0.0425,0.3064612537,1.8,-0.15,1.8062391868,2.1535,-0.3175,2.1767793871,0.3035,0.0425,0.3064612537,1.85,-0.36,1.8847015679
2019-06-18 22:30:00,2.21,-0.1135,2.2129126169,0.31,0.036500000000000005,0.31214139420000003,1.9,-0.15,1.9059118553,2.26,-0.2735,2.2764890182,0.31,0.036500000000000005,0.31214139420000003,1.9500000000000002,-0.31,1.9744872752
2019-06-18 23:00:00,2.009,0.015,2.0090559972,0.309,0.035,0.31097588330000003,1.7000000000000002,-0.02,1.700117643,2.029,-0.465,2.0816017871,0.309,0.035,0.31097588330000003,1.72,-0.5,1.7912007146
2019-06-18 23:30:00,1.899,0.7355,2.0364580158,0.309,0.035500000000000004,0.3110325546,1.5899999999999999,0.7000000000000001,1.7372679701,1.8290000000000002,-1.2445,2.212243488,0.309,0.035500000000000004,0.3110325546,1.52,-1.28,1.9871587757
2019-06-19 00:00:00,1.7595,0.795,1.9307680467,0.3095,0.035,0.3114727115,1.45,0.76,1.6371010965,1.7095,-1.295,2.1446247341,0.3095,0.035,0.3114727115,1.4,-1.33,1.9310359914
2019-06-19 00:30:00,1.5710000000000002,-0.23850000000000002,1.589000708,0.331,0.0315,0.3324954887,1.24,-0.27,1.2690547664,1.611,-0.2985,1.6384209624000001,0.331,0.0315,0.3324954887,1.28,-0.33,1.3218547575000001
2019-06-19 01:00:00,1.5235,-0.09050000000000001,1.5261856047,0.3335,0.029500000000000002,0.33480218040000004,1.19,-0.12,1.1960351165,1.5135,-0.4405,1.5763002569,0.3335,0.029500000000000002,0.33480218040000004,1.18,-0.47000000000000003,1.2701574706
2019-06-19 01:30:00,1.3695,0.553,1.4769357637,0.35950000000000004,0.023,0.36023499270000003,1.01,0.53,1.1406138698000001,1.2895,-1.147,1.7258097375,0.35950000000000004,0.023,0.36023499270000003,0.93,-1.17,1.4945902448
2019-06-19 02:00:00,1.4849999999999999,0.6115,1.6059754823999999,0.365,0.021500000000000002,0.3656326709,1.12,0.59,1.2658988901,1.415,-1.1485,1.8224371731,0.365,0.021500000000000002,0.3656326709,1.05,-1.17,1.5720687008
2019-06-19 02:30:00,1.4705,0.6495000000000001,1.6075510878000001,0.3905,0.0195,0.39098657270000003,1.08,0.63,1.2503199591,1.4005,-1.1905000000000001,1.8381214595,0.3905,0.0195,0.39098657270000003,1.01,-1.21,1.5761345119999999
2019-06-19 03:00:00,1.4685000000000001,0.6515000000000001,1.6065318235000001,0.3885,0.021500000000000002,0.3890944615,1.08,0.63,1.2503199591,1.3985,-1.2285,1.8614549417,0.3885,0.021500000000000002,0.3890944615,1.01,-1.25,1.6070469813
2019-06-19 03:30:00,1.455,0.684,1.6077565113999999,0.375,0.024,0.3757672152,1.08,0.66,1.2657013866,1.385,-1.226,1.8496759176,0.375,0.024,0.3757672152,1.01,-1.25,1.6070469813
2019-06-19 04:00:00,1.326,0.6880000000000001,1.49386077,0.356,0.028,0.3570994259,0.97,0.66,1.1732433678,1.276,-1.252,1.7876464975,0.356,0.028,0.3570994259,0.92,-1.28,1.5763248396
2019-06-19 04:30:00,1.413,0.6970000000000001,1.5755564096999999,0.323,0.037,0.3251122883,1.09,0.66,1.2742448744,1.353,-1.2429999999999999,1.8372963833,0.323,0.037,0.3251122883,1.03,-1.28,1.6429546555
2019-06-19 05:00:00,1.4215,0.6940000000000001,1.5818654336,0.3315,0.034,0.3332390283,1.09,0.66,1.2742448744,1.3615,-1.246,1.8455888627,0.3315,0.034,0.3332390283,1.03,-1.28,1.6429546555
2019-06-19 05:30:00,1.358,0.704,1.5296339431,0.298,0.044,0.3012308085,1.06,0.66,1.2486793023,1.328,-1.236,1.8141885238,0.298,0.044,0.3012308085,1.03,-1.28,1.6429546555
2019-06-19 06:00:00,1.421,0.7020000000000001,1.5849432166000001,0.291,0.042,0.2940153057,1.13,0.66,1.3086252328,1.371,-1.238,1.8472371261,0.291,0.042,0.2940153057,1.08,-1.28,1.6747537131999999
2019-06-19 06:30:00,1.654,0.774,1.826141287,0.274,0.044,0.27751036020000003,1.38,0.73,1.5611854470000002,1.5939999999999999,-1.206,1.9988176505,0.274,0.044,0.27751036020000003,1.32,-1.25,1.8179383928
2019-06-19 07:00:00,1.835,0.012,1.8350392366000001,0.255,0.052000000000000005,0.2602479587,1.58,-0.04,1.580506248,1.865,-0.418,1.9112689502,0.255,0.052000000000000005,0.2602479587,1.6099999999999999,-0.47000000000000003,1.6772000477
2019-06-19 07:30:00,2.054,0.7185,2.1760418769,0.264,0.0485,0.26841805080000003,1.79,0.67,1.9112822921000001,1.994,-1.0815,2.2684087484,0.264,0.0485,0.26841805080000003,1.73,-1.13,2.066349438
2019-06-19 08:00:00,2.2215,0.8315,2.3720148608000002,0.2515,0.0415,0.2549009612,1.97,0.79,2.1224985277,2.1515,-1.1685,2.4483350465,0.2515,0.0415,0.2549009612,1.9,-1.21,2.2525763028
2019-06-19 08:30:00,2.34,0.8310000000000001,2.4831755878,0.25,0.041,0.2533396929,2.09,0.79,2.2343231637,2.35,-1.099,2.5942823671,0.25,0.041,0.2533396929,2.1,-1.1400000000000001,2.3894769302
2019-06-19 09:00:00,2.3145,0.8875000000000001,2.4788236121000002,0.29450000000000004,0.0575,0.3000608272,2.02,0.8300000000000001,2.1838727069,2.3345000000000002,-1.0825,2.5732657267,0.29450000000000004,0.0575,0.3000608272,2.04,-1.1400000000000001,2.3369210513
2019-06-19 09:30:00,2.5455,0.09050000000000001,2.5471082623,0.2755,0.060500000000000005,0.2820647089,2.27,0.03,2.2701982292,2.6055,-0.1995,2.6131265756,0.2755,0.060500000000000005,0.2820647089,2.33,-0.26,2.3444615587
2019-06-19 10:00:00,2.589,0.0585,2.5896608369000003,0.269,0.0585,0.2752875769,2.32,0.0,2.32,2.659,-0.1615,2.6639000075,0.269,0.0585,0.2752875769,2.39,-0.22,2.4001041644
2019-06-19 10:30:00,2.6109999999999998,0.060500000000000005,2.6117008347,0.271,0.060500000000000005,0.2776711184,2.34,0.0,2.34,2.681,-0.1595,2.6857403542,0.271,0.060500000000000005,0.2776711184,2.41,-0.22,2.4200206611
2019-06-19 11:00:00,2.6475,0.057,2.6481135266,0.2775,0.057,0.2832935756,2.37,0.0,2.37,2.7075,-0.163,2.712402118,0.2775,0.057,0.2832935756,2.43,-0.22,2.4399385238
2019-06-19 11:30:00,2.6715,0.05,2.671967861,0.3015,0.05,0.3056178169,2.37,0.0,2.37,2.7315,-0.17,2.7367850208,0.3015,0.05,0.3056178169,2.43,-0.22,2.4399385238
2019-06-19 12:00:00,2.686,0.0585,2.6866369777,0.266,0.0585,0.2723568431,2.42,0.0,2.42,2.746,-0.1615,2.7507450354,0.266,0.0585,0.2723568431,2.48,-0.22,2.4897389421
2019-06-19 12:30:00,2.6825,0.053,2.6830235277,0.2625,0.053,0.2677970314,2.42,0.0,2.42,2.7425,-0.117,2.7449945811000003,0.2625,0.053,0.2677970314,2.48,-0.17,2.4858197843
2019-06-19 13:00:00,2.602,0.0135,2.6020350209,0.262,0.053500000000000006,0.2674065257,2.34,-0.04,2.3403418554,2.652,-0.1165,2.6545576373,0.262,0.053500000000000006,0.2674065257,2.39,-0.17,2.396038397
2019-06-19 13:30:00,2.632,0.0155,2.6320456398000003,0.262,0.0555,0.2678138346,2.37,-0.04,2.3703375287,2.682,-0.1545,2.6864463981,0.262,0.0555,0.2678138346,2.42,-0.21,2.4290944815
2019-06-19 14:00:00,2.6455,0.0135,2.6455344451,0.2755,0.053500000000000006,0.2806465749,2.37,-0.04,2.3703375287,2.6955,-0.1365,2.698953964,0.2755,0.053500000000000006,0.2806465749,2.42,-0.19,2.4274472188000003
2019-06-19 14:30:00,2.5355,-0.005,2.53550493,0.28550000000000003,0.055,0.2907494626,2.25,-0.06,2.2507998578,2.5855,-0.155,2.5901419363000002,0.28550000000000003,0.055,0.2907494626,2.3,-0.21,2.309567059
2019-06-19 15:00:00,2.521,-0.0145,2.5210416994,0.341,0.0455,0.34402216500000005,2.18,-0.06,2.1808255318,2.561,-0.1645,2.5662777032,0.341,0.0455,0.34402216500000005,2.22,-0.21,2.2299103121
2019-06-19 15:30:00,2.5015,-0.0055000000000000005,2.5015060464000003,0.3215,0.0545,0.3260866449,2.18,-0.06,2.1808255318,2.5815,-0.1555,2.5861791315,0.3215,0.0545,0.3260866449,2.26,-0.21,2.2697356674
2019-06-19 16:00:00,2.6125,-0.0025,2.6125011962,0.3025,0.0575,0.3079163848,2.31,-0.06,2.3107790894,2.7025,-0.12250000000000001,2.7052749398,0.3025,0.0575,0.3079163848,2.4,-0.18,2.4067405344
2019-06-19 16:30:00,2.635,-0.0045000000000000005,2.6350038424999997,0.305,0.0555,0.3100084676,2.33,-0.06,2.3307724042,2.685,-0.1545,2.6894414383000003,0.305,0.0555,0.3100084676,2.38,-0.21,2.3892467432
2019-06-19 17:00:00,2.702,-0.0035,2.7020022668,0.312,0.0565,0.31707451810000004,2.39,-0.06,2.3907530194,2.752,-0.1535,2.7562776076,0.312,0.0565,0.31707451810000004,2.44,-0.21,2.4490202121999998
2019-06-19 17:30:00,2.6015,-0.08950000000000001,2.6030390892,0.3215,0.0505,0.3254420071,2.2800000000000002,-0.14,2.2842942017,2.6415,-0.11950000000000001,2.6442016754,0.3215,0.0505,0.3254420071,2.32,-0.17,2.32622011
2019-06-19 18:00:00,2.701,-0.13,2.7041266612,0.511,0.01,0.5110978380000001,2.19,-0.14,2.1944703233,2.741,-0.11,2.7432063357,0.511,0.01,0.5110978380000001,2.23,-0.12,2.2332263656
2019-06-19 18:30:00,2.6405000000000003,-0.1165,2.6430687657,0.4505,0.0235,0.4511125137,2.19,-0.14,2.1944703233,2.6805,-0.1165,2.6830304695000002,0.4505,0.0235,0.4511125137,2.23,-0.14,2.2343902972
2019-06-19 19:00:00,2.3970000000000002,-0.188,2.4043612457,0.437,0.022,0.4375534253,1.96,-0.21,1.9712178975999999,2.437,-0.168,2.4427838627,0.437,0.022,0.4375534253,2.0,-0.19,2.0090047287
2019-06-19 19:30:00,2.449,-0.182,2.4557534485,0.449,0.028,0.4498722041,2.0,-0.21,2.0109947787,2.479,-0.162,2.4842876242000003,0.449,0.028,0.4498722041,2.03,-0.19,2.0388722373
2019-06-19 20:00:00,2.5955,-0.07200000000000001,2.5964984595000002,0.5155000000000001,0.018000000000000002,0.5158141623,2.08,-0.09,2.0819462049,2.6455,-0.232,2.6556532624,0.5155000000000001,0.018000000000000002,0.5158141623,2.13,-0.25,2.1446211787
2019-06-19 20:30:00,2.5035,-0.061500000000000006,2.5042552785,0.6635,-0.0115,0.6635996534,1.8399999999999999,-0.05,1.8406792225,2.5535,-0.2615,2.5668549822999998,0.6635,-0.0115,0.6635996534,1.8900000000000001,-0.25,1.9064626931
2019-06-19 21:00:00,2.436,-0.0825,2.4373966132,0.516,0.0175,0.5162966686,1.92,-0.1,1.922602403,2.426,-0.28250000000000003,2.4423927305,0.516,0.0175,0.5162966686,1.9100000000000001,-0.30000000000000004,1.9334166649000002
2019-06-19 21:30:00,2.2955,-0.084,2.2970364059,0.5455,0.016,0.5457345967,1.75,-0.1,1.7528548143,2.3455,-0.314,2.3664247822,0.5455,0.016,0.5457345967,1.8,-0.33,1.83
2019-06-19 22:00:00,2.2165,-0.08750000000000001,2.2182264312,0.6365000000000001,-0.0175,0.636740528,1.58,-0.07,1.5815498728000001,2.2665,-0.3075,2.2872644141,0.6365000000000001,-0.0175,0.636740528,1.63,-0.29,1.6555965692
2019-06-19 22:30:00,2.164,-0.127,2.1677234602,0.754,-0.057,0.7561514399,1.4100000000000001,-0.07,1.4117365193,2.204,-0.277,2.2213385604,0.754,-0.057,0.7561514399,1.45,-0.22,1.4665946952
2019-06-19 23:00:00,1.9995,0.534,2.0695787615,0.6895,-0.036000000000000004,0.6904391718,1.31,0.5700000000000001,1.4286357128,1.9495,-0.996,2.1891930591,0.6895,-0.036000000000000004,0.6904391718,1.26,-0.96,1.5840454539
2019-06-19 23:30:00,1.88,0.6775,1.9983508826,0.47000000000000003,0.007500000000000001,0.4700598366,1.4100000000000001,0.67,1.5610893632,1.81,-1.1825,2.1620375228,0.47000000000000003,0.007500000000000001,0.4700598366,1.34,-1.19,1.7921216477000002
2019-06-20 00:00:00,1.7429999999999999,0.667,1.8662631110999999,0.513,-0.003,0.5130087719,1.23,0.67,1.4006427096,1.673,-1.193,2.0547939069,0.513,-0.003,0.5130087719,1.16,-1.19,1.6618363337000002
2019-06-20 00:30:00,1.5474999999999999,-0.1585,1.5555958665,0.6375000000000001,-0.0285,0.6381367408,0.91,-0.13,0.9192388155000001,1.5875,-0.40850000000000003,1.6392158185999999,0.6375000000000001,-0.0285,0.6381367408,0.9500000000000001,-0.38,1.0231813134
2019-06-20 01:00:00,1.5215,0.3935,1.5715611665,0.7415,-0.0465,0.7429565936,0.78,0.44,0.8955445271,1.4815,-0.9765,1.7743715789,0.7415,-0.0465,0.7429565936,0.74,-0.93,1.1884864324
2019-06-20 01:30:00,1.4060000000000001,0.61,1.5326238938999999,0.766,-0.05,0.7676301193,0.64,0.66,0.9193475948000001,1.346,-1.22,1.8166221401,0.766,-0.05,0.7676301193,0.58,-1.17,1.3058713566
2019-06-20 02:00:00,1.499,0.6125,1.6193076453000002,0.619,-0.0175,0.6192473254,0.88,0.63,1.082266141,1.439,-1.2075,1.8785039925,0.619,-0.0175,0.6192473254,0.8200000000000001,-1.19,1.4451643505
2019-06-20 02:30:00,1.3745,0.1985,1.3887593383999999,0.49450000000000005,0.0085,0.49457304820000003,0.88,0.19,0.9002777349000001,1.3945,-0.8015,1.6084254723,0.49450000000000005,0.0085,0.49457304820000003,0.9,-0.81,1.2108261642
2019-06-20 03:00:00,1.2875,-0.1985,1.3027119789000001,0.40750000000000003,0.021500000000000002,0.4080667837,0.88,-0.22,0.9070832376,1.3475000000000001,-0.3985,1.4051898448,0.40750000000000003,0.021500000000000002,0.4080667837,0.9400000000000001,-0.42,1.0295630141
2019-06-20 03:30:00,1.3935,-0.217,1.4102947387,0.5135000000000001,0.003,0.5135087633000001,0.88,-0.22,0.9070832376,1.4235,-0.34700000000000003,1.465183009,0.5135000000000001,0.003,0.5135087633000001,0.91,-0.35000000000000003,0.9749871794
2019-06-20 04:00:00,1.3245,-0.2165,1.3420776803,0.6145,-0.0165,0.6147214816000001,0.71,-0.2,0.7376313442,1.3645,-0.3665,1.4128632276,0.6145,-0.0165,0.6147214816000001,0.75,-0.35000000000000003,0.8276472679
2019-06-20 04:30:00,1.4035,0.601,1.5267656172000001,0.5335,0.001,0.5335009372,0.87,0.6000000000000001,1.0568348972,1.3535,-1.179,1.7949939415,0.5335,0.001,0.5335009372,0.8200000000000001,-1.18,1.4369411957
2019-06-20 05:00:00,1.4155,0.626,1.5477455379,0.4055,0.026000000000000002,0.4063326839,1.01,0.6000000000000001,1.1747765745,1.3655,-1.194,1.8138980815,0.4055,0.026000000000000002,0.4063326839,0.96,-1.22,1.5524174696
2019-06-20 05:30:00,1.3715,0.0145,1.3715766475,0.47150000000000003,0.0145,0.47172290600000005,0.9,0.0,0.9,1.4015,-0.5655,1.5112883577,0.47150000000000003,0.0145,0.47172290600000005,0.93,-0.58,1.0960383205
2019-06-20 06:00:00,1.399,-0.1345,1.4054505505,0.499,0.0055000000000000005,0.4990303097,0.9,-0.14,0.9108238029,1.429,-0.41450000000000004,1.4879016265,0.499,0.0055000000000000005,0.4990303097,0.93,-0.42,1.0204410811
2019-06-20 06:30:00,1.5915,0.302,1.6199000741,0.4615,0.012,0.4616559866,1.13,0.29,1.1666190466,1.5915,-0.788,1.7758987161,0.4615,0.012,0.4616559866,1.13,-0.8,1.384521578
2019-06-20 07:00:00,1.772,-0.0145,1.7720593246,0.492,0.0055000000000000005,0.49203074090000004,1.28,-0.02,1.2801562405,1.822,-0.42450000000000004,1.8707977576,0.492,0.0055000000000000005,0.49203074090000004,1.33,-0.43,1.3977839604
2019-06-20 07:30:00,2.0305,0.8635,2.2064819283,0.41050000000000003,0.0235,0.4111721051,1.62,0.84,1.8248287590999999,1.9805000000000001,-1.2365,2.3348045957,0.41050000000000003,0.0235,0.4111721051,1.57,-1.26,2.0130822139
2019-06-20 08:00:00,2.1325,0.9085000000000001,2.3179578296,0.4025,0.018500000000000003,0.40292493100000004,1.73,0.89,1.9455076458,2.0925,-1.2415,2.4330800439,0.4025,0.018500000000000003,0.40292493100000004,1.69,-1.26,2.1080085389
2019-06-20 08:30:00,2.3125,0.321,2.3346728358,0.3925,0.021,0.393061382,1.92,0.30000000000000004,1.9432961689,2.3525,-0.519,2.4090697894,0.3925,0.021,0.393061382,1.96,-0.54,2.0330272994
2019-06-20 09:00:00,2.3355,0.08650000000000001,2.3371013029,0.41550000000000004,0.0165,0.4158274883,1.92,0.07,1.9212756179000001,2.4155,-0.2735,2.4309344911,0.41550000000000004,0.0165,0.4158274883,2.0,-0.29,2.0209156341
2019-06-20 09:30:00,2.434,0.0765,2.435201891,0.464,0.006500000000000001,0.4640455258,1.97,0.07,1.9712432625,2.4939999999999998,-0.2335,2.5049068346,0.464,0.006500000000000001,0.4640455258,2.03,-0.24,2.0441379601
2019-06-20 10:00:00,2.5855,0.861,2.7250928883,0.6155,-0.039,0.6167343431,1.97,0.9,2.1658485635,2.5555,-0.979,2.7366076171,0.6155,-0.039,0.6167343431,1.94,-0.9400000000000001,2.1557365331
2019-06-20 10:30:00,2.584,1.0215,2.7785820575,0.464,-0.0285,0.4648744454,2.12,1.05,2.365776828,2.5140000000000002,-1.1785,2.7765190887,0.464,-0.0285,0.4648744454,2.05,-1.15,2.3505318547
2019-06-20 11:00:00,2.632,1.0215,2.8232758013,0.442,-0.0285,0.4429178818,2.19,1.05,2.4287033578,2.5620000000000003,-1.1785,2.8200542991,0.442,-0.0285,0.4429178818,2.12,-1.15,2.4118250351
2019-06-20 11:30:00,2.707,1.057,2.9060450788,0.327,0.007,0.327074915,2.38,1.05,2.6013265845999998,2.637,-1.143,2.8740594983000003,0.327,0.007,0.327074915,2.31,-1.15,2.5804263214
2019-06-20 12:00:00,2.673,1.033,2.8656618782,0.363,-0.017,0.3633978536,2.31,1.05,2.5374396545,2.6029999999999998,-1.167,2.8526300146,0.363,-0.017,0.3633978536,2.24,-1.15,2.5179555199
2019-06-20 12:30:00,2.7119999999999997,1.0425,2.9054690241000003,0.612,-0.0375,0.6131478207000001,2.1,1.08,2.3614402385,2.642,-1.1375,2.8764683642,0.612,-0.0375,0.6131478207000001,2.03,-1.1,2.3088741845
2019-06-20 13:00:00,2.604,1.063,2.8126117755999998,0.644,-0.017,0.6442243398,1.96,1.08,2.2378561169,2.5540000000000003,-1.147,2.7997365948,0.644,-0.017,0.6442243398,1.9100000000000001,-1.13,2.2192341021
2019-06-20 13:30:00,2.612,1.0375,2.8105071162,0.622,-0.0125,0.6221255902,1.99,1.05,2.2500222221,2.552,-1.1425,2.7960705016,0.622,-0.0125,0.6221255902,1.9300000000000002,-1.13,2.2364704335
2019-06-20 14:00:00,2.574,1.022,2.7694692632,0.6940000000000001,-0.028,0.6945646118000001,1.88,1.05,2.1533462332,2.524,-1.158,2.7769659703,0.6940000000000001,-0.028,0.6945646118000001,1.83,-1.13,2.1507673049
2019-06-20 14:30:00,2.5145,1.036,2.7195599368,0.6145,-0.014,0.6146594586,1.9,1.05,2.1708293346,2.4445,-1.174,2.7117994487,0.6145,-0.014,0.6146594586,1.83,-1.16,2.1666794871
2019-06-20 15:00:00,2.441,1.004,2.6394122452,0.601,-0.006,0.6010299493,1.8399999999999999,1.01,2.0989759408,2.391,-1.196,2.6734429113,0.601,-0.006,0.6010299493,1.79,-1.19,2.1494650497
2019-06-20 15:30:00,2.5140000000000002,1.028,2.7160596459,0.584,-0.002,0.5840034246,1.9300000000000002,1.03,2.1876471379,2.464,-1.172,2.7285307402,0.584,-0.002,0.5840034246,1.88,-1.17,2.2143396307
2019-06-20 16:00:00,2.5735,1.0285,2.7714102006,0.5835,-0.0015,0.583501928,1.99,1.03,2.2407588,2.5235000000000003,-1.1715,2.7821690279,0.5835,-0.0015,0.583501928,1.94,-1.17,2.2655021518
2019-06-20 16:30:00,2.5985,1.02,2.7915232849000002,0.7385,-0.04,0.7395824836,1.8599999999999999,1.06,2.1408409563,2.5585,-1.18,2.8175028394,0.7385,-0.04,0.7395824836,1.82,-1.1400000000000001,2.1475567513
2019-06-20 17:00:00,2.6885,0.8925000000000001,2.8327704637,0.6085,-0.007500000000000001,0.6085462185,2.08,0.9,2.2663627247,2.6085000000000003,-1.0575,2.8147075337,0.6085,-0.007500000000000001,0.6085462185,2.0,-1.05,2.2588713996
2019-06-20 17:30:00,2.724,0.8865000000000001,2.8646218337000002,0.644,-0.0135,0.6441414829000001,2.08,0.9,2.2663627247,2.614,-1.0635,2.8220609933,0.644,-0.0135,0.6441414829000001,1.97,-1.05,2.2323530187
2019-06-20 18:00:00,2.6975,0.8455,2.8269022799,0.6175,-0.0145,0.6176702195,2.08,0.86,2.2507776434,2.5875,-1.0945,2.8094637389,0.6175,-0.0145,0.6176702195,1.97,-1.08,2.246619683
2019-06-20 18:30:00,2.599,0.8225,2.7260424153000002,0.629,-0.007500000000000001,0.6290447122,1.97,0.8300000000000001,2.1377090541,2.519,-1.1075,2.7517116946,0.629,-0.007500000000000001,0.6290447122,1.8900000000000001,-1.1,2.186801317
2019-06-20 19:00:00,2.3645,0.7775000000000001,2.4890493165,0.6145,-0.0125,0.6146271227,1.75,0.79,1.9200520826,2.2845,-1.1625,2.563268714,0.6145,-0.0125,0.6146271227,1.67,-1.15,2.0276587484
2019-06-20 19:30:00,2.544,0.891,2.6955179465,0.664,-0.009000000000000001,0.6640609912000001,1.88,0.9,2.0843224319,2.474,-1.189,2.7448856078,0.664,-0.009000000000000001,0.6640609912000001,1.81,-1.18,2.160671192
2019-06-20 20:00:00,2.451,0.9185000000000001,2.6174497607,0.481,0.018500000000000003,0.4813556378,1.97,0.9,2.1658485635,2.3810000000000002,-1.2515,2.6898723482999998,0.481,0.018500000000000003,0.4813556378,1.9,-1.27,2.2853664914
2019-06-20 20:30:00,2.3890000000000002,0.9095000000000001,2.5562690097000003,0.539,0.0095,0.5390837134,1.85,0.9,2.0573040611,2.319,-1.2605,2.6394357825,0.539,0.0095,0.5390837134,1.78,-1.27,2.1866183938
2019-06-20 21:00:00,2.335,0.8885000000000001,2.4983308928,0.485,0.0085,0.48507447880000004,1.85,0.88,2.048633691,2.265,-1.2615,2.5926062658999998,0.485,0.0085,0.48507447880000004,1.78,-1.27,2.1866183938
2019-06-20 21:30:00,2.2645,0.875,2.4276707458,0.41450000000000004,0.025,0.415253236,1.85,0.85,2.0359273072,2.1945,-1.295,2.5481081708,0.41450000000000004,0.025,0.415253236,1.78,-1.32,2.2160324907
2019-06-20 22:00:00,2.2205,0.8715,2.3853998617,0.4405,0.021500000000000002,0.4410243757,1.78,0.85,1.9725364382000001,2.1605,-1.3185,2.531047708,0.4405,0.021500000000000002,0.4410243757,1.72,-1.34,2.1803669416
2019-06-20 22:30:00,2.2355,0.8875000000000001,2.4052269124,0.6255000000000001,-0.022500000000000003,0.6259045454000001,1.6099999999999999,0.91,1.8493782739,2.1755,-1.3025,2.5356077181,0.6255000000000001,-0.022500000000000003,0.6259045454000001,1.55,-1.28,2.0101989951
2019-06-20 23:00:00,2.012,-0.14650000000000002,2.0173265105,0.662,-0.026500000000000003,0.6625301880000001,1.35,-0.12,1.3553228398,2.052,-0.3265,2.0778128525,0.662,-0.026500000000000003,0.6625301880000001,1.3900000000000001,-0.30000000000000004,1.4220056259
2019-06-20 23:30:00,1.8615,-0.18,1.8701824109,0.6515000000000001,-0.02,0.6518069116,1.21,-0.16,1.2205326706,1.9015,-0.32,1.9282381207000001,0.6515000000000001,-0.02,0.6518069116,1.25,-0.30000000000000004,1.2854960132
2019-06-21 00:00:00,1.6995,-0.20350000000000001,1.7116402952,0.5895,-0.0035,0.5895103901000001,1.11,-0.2,1.1278741064,1.7495,-0.3435,1.7829028297,0.5895,-0.0035,0.5895103901000001,1.16,-0.34,1.2088010589
2019-06-21 00:30:00,1.5455,-0.2195,1.5610094490000002,0.4955,0.0105,0.4956112388,1.05,-0.23,1.0748953437,1.5855000000000001,-0.3295,1.6193765776,0.4955,0.0105,0.4956112388,1.09,-0.34,1.1417968296
2019-06-21 01:00:00,1.5225,0.145,1.5293891755,0.47250000000000003,0.015,0.4727380353,1.05,0.13,1.0580170131,1.5325,-0.725,1.6953410424,0.47250000000000003,0.015,0.4727380353,1.06,-0.74,1.2927490089
2019-06-21 01:30:00,1.3695,0.643,1.5129372922000002,0.5595,0.003,0.5595080428,0.81,0.64,1.0323274674,1.3195000000000001,-1.307,1.8572369935,0.5595,0.003,0.5595080428,0.76,-1.31,1.5144966160000002
2019-06-21 02:00:00,1.525,0.629,1.6496260182,0.785,-0.051000000000000004,0.7866549434000001,0.74,0.68,1.0049875621,1.465,-1.241,1.9199755207,0.785,-0.051000000000000004,0.7866549434000001,0.68,-1.19,1.3705838172
2019-06-21 02:30:00,1.5205000000000002,0.634,1.6473846697,0.5905,-0.006,0.5905304819,0.93,0.64,1.1289375536,1.4505,-1.236,1.9056878679,0.5905,-0.006,0.5905304819,0.86,-1.23,1.500833102
2019-06-21 03:00:00,1.4304999999999999,0.6315000000000001,1.5636887478000001,0.6105,-0.0085,0.6105591699,0.8200000000000001,0.64,1.0401922899,1.3705,-1.2385,1.8472012614,0.6105,-0.0085,0.6105591699,0.76,-1.23,1.4458561478
2019-06-21 03:30:00,1.3955,0.6465000000000001,1.5379800064,0.5255000000000001,0.006500000000000001,0.5255401983,0.87,0.64,1.0800462953,1.3355000000000001,-1.2435,1.8247883438999999,0.5255000000000001,0.006500000000000001,0.5255401983,0.81,-1.25,1.4894965592
