Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-21 04:00:00,1.3035,0.635,1.4499438782,0.35350000000000004,0.035,0.3552284476,0.9500000000000001,0.6000000000000001,1.1236102527,1.2435,-1.245,1.7596355447,0.35350000000000004,0.035,0.3552284476,0.89,-1.28,1.5590060935999999
2019-06-21 04:30:00,1.323,0.6305000000000001,1.4655576584,0.373,0.030500000000000003,0.3742449064,0.9500000000000001,0.6000000000000001,1.1236102527,1.263,-1.2495,1.7766314334,0.373,0.030500000000000003,0.3742449064,0.89,-1.28,1.5590060935999999
2019-06-21 05:00:00,1.3935,0.6385000000000001,1.5328158728,0.3335,0.0385,0.3357149088,1.06,0.6000000000000001,1.2180311983,1.3335,-1.2415,1.8219617175,0.3335,0.0385,0.3357149088,1.0,-1.28,1.6243152403
2019-06-21 05:30:00,1.4395,0.63,1.5713243618,0.3795,0.03,0.380683924,1.06,0.6000000000000001,1.2180311983,1.3795,-1.25,1.8615907848000002,0.3795,0.03,0.380683924,1.0,-1.28,1.6243152403
2019-06-21 06:00:00,1.5,0.627,1.6257702790000002,0.4,0.027,0.4009102144,1.1,0.6000000000000001,1.2529964086,1.43,-1.223,1.8816559197,0.4,0.027,0.4009102144,1.03,-1.25,1.6196913286
2019-06-21 06:30:00,1.62,0.6795,1.7567356802,0.35000000000000003,0.029500000000000002,0.3512410141,1.27,0.65,1.4266744548,1.55,-1.1905000000000001,1.9544283691,0.35000000000000003,0.029500000000000002,0.3512410141,1.2,-1.22,1.7112568481000001
2019-06-21 07:00:00,1.8820000000000001,0.7625000000000001,2.0305984955,0.292,0.0425,0.2950766849,1.5899999999999999,0.72,1.7454225849,1.822,-1.1775,2.1693755438,0.292,0.0425,0.2950766849,1.53,-1.22,1.9568597293
2019-06-21 07:30:00,1.999,0.0855,2.0008276413,0.279,0.0455,0.2826857796,1.72,0.04,1.7204650533999999,2.029,-0.48450000000000004,2.0860444027,0.279,0.0455,0.2826857796,1.75,-0.53,1.8284966503
2019-06-21 08:00:00,2.0725,-0.052000000000000005,2.0731522496,0.28250000000000003,0.038,0.2850442948,1.79,-0.09,1.7922611417,2.1225,-0.272,2.1398575303,0.28250000000000003,0.038,0.2850442948,1.8399999999999999,-0.31,1.8659314028
2019-06-21 08:30:00,2.1825,-0.0085,2.1825165521,0.28250000000000003,0.0415,0.2855319597,1.9,-0.05,1.9006577809,2.2425,-0.23850000000000002,2.2551471127,0.28250000000000003,0.0415,0.2855319597,1.96,-0.28,1.9798989873
2019-06-21 09:00:00,2.3705,0.032,2.3707159783,0.2805,0.042,0.2836269557,2.09,-0.01,2.0900239233,2.4305,-0.188,2.4377600887,0.2805,0.042,0.2836269557,2.15,-0.23,2.1622673285
2019-06-21 09:30:00,2.463,0.749,2.5743678836,0.293,0.039,0.2955841674,2.17,0.71,2.2831995095,2.443,-0.871,2.5936248765,0.293,0.039,0.2955841674,2.15,-0.91,2.3346520083
2019-06-21 10:00:00,2.566,1.037,2.7676208194000003,0.28600000000000003,0.037,0.2883834253,2.2800000000000002,1.0,2.4896586111,2.496,-1.143,2.7452622826,0.28600000000000003,0.037,0.2883834253,2.21,-1.18,2.5052943939
2019-06-21 10:30:00,2.5220000000000002,1.053,2.7330007318,0.322,0.023,0.32282038350000003,2.2,1.03,2.4291768153,2.462,-1.157,2.7203111954,0.322,0.023,0.32282038350000003,2.14,-1.18,2.4437675831
2019-06-21 11:00:00,2.569,1.061,2.7794751303,0.34900000000000003,0.011,0.3491733094,2.22,1.05,2.4557890789,2.509,-1.169,2.7679671241,0.34900000000000003,0.011,0.3491733094,2.16,-1.18,2.4613004693000002
2019-06-21 11:30:00,2.572,1.0245,2.7685346755999998,0.302,0.0145,0.3023478956,2.27,1.01,2.4845522735,2.512,-1.1655,2.7692118464,0.302,0.0145,0.3023478956,2.21,-1.18,2.5052943939
2019-06-21 12:00:00,2.564,1.0455,2.7689648337,0.334,0.035500000000000004,0.3358813034,2.23,1.01,2.4480604568,2.504,-1.1745,2.7657668466,0.334,0.035500000000000004,0.3358813034,2.17,-1.21,2.4845522735
2019-06-21 12:30:00,2.569,1.0425,2.772465915,0.339,0.0325,0.34055432750000003,2.23,1.01,2.4480604568,2.509,-1.1775,2.7715676521,0.339,0.0325,0.34055432750000003,2.17,-1.21,2.4845522735
2019-06-21 13:00:00,2.5065,1.0255,2.7081714311000002,0.3265,0.035500000000000004,0.3284242683,2.18,0.99,2.3942639788,2.4465,-1.1745,2.7138188038,0.3265,0.035500000000000004,0.3284242683,2.12,-1.21,2.4410038918
2019-06-21 13:30:00,2.5035,1.0375,2.7099665127,0.29350000000000004,0.0475,0.2973188524,2.21,0.99,2.421611034,2.4435000000000002,-1.1625,2.7059376379,0.29350000000000004,0.0475,0.2973188524,2.15,-1.21,2.4671035649
2019-06-21 14:00:00,2.564,1.034,2.7646431958,0.314,0.044,0.3170678161,2.25,0.99,2.4581700511,2.4939999999999998,-1.166,2.7531058825,0.314,0.044,0.3170678161,2.18,-1.21,2.4932909979
2019-06-21 14:30:00,2.455,0.8645,2.6027649241,0.335,0.044500000000000005,0.3379426727,2.12,0.8200000000000001,2.2730596121,2.395,-1.0255,2.6053167274,0.335,0.044500000000000005,0.3379426727,2.06,-1.07,2.3213142829
2019-06-21 15:00:00,2.395,-0.0575,2.3956901406,0.355,0.0425,0.3575349633,2.04,-0.1,2.0424495098,2.445,-0.1575,2.4500676010999998,0.355,0.0425,0.3575349633,2.09,-0.2,2.0995475703
2019-06-21 15:30:00,2.4465,-0.074,2.4476188939,0.34650000000000003,0.046,0.3495400549,2.1,-0.12,2.1034257772,2.4965,-0.154,2.5012453398,0.34650000000000003,0.046,0.3495400549,2.15,-0.2,2.1592822882
2019-06-21 16:00:00,2.4435000000000002,-0.07050000000000001,2.4445168234,0.3435,0.0495,0.3470482675,2.1,-0.12,2.1034257772,2.4935,-0.18050000000000002,2.5000244999,0.3435,0.0495,0.3470482675,2.15,-0.23,2.1622673285
2019-06-21 16:30:00,2.482,-0.0315,2.4821998812,0.382,0.0385,0.3839352159,2.1,-0.07,2.1011663428,2.5620000000000003,-0.2515,2.5743147146,0.382,0.0385,0.3839352159,2.18,-0.29,2.1992044016
2019-06-21 17:00:00,2.4585,-0.026000000000000002,2.4586374784,0.35850000000000004,0.044,0.3611900469,2.1,-0.07,2.1011663428,2.5385,-0.246,2.5503917836000003,0.35850000000000004,0.044,0.3611900469,2.18,-0.29,2.1992044016
2019-06-21 17:30:00,2.4265,-0.058,2.4271930805,0.3765,0.042,0.37883538640000003,2.05,-0.1,2.0524375752,2.4965,-0.278,2.5119307813000002,0.3765,0.042,0.37883538640000003,2.12,-0.32,2.1440149253
2019-06-21 18:00:00,2.378,-0.074,2.3791511091,0.368,0.046,0.3708638564,2.01,-0.12,2.0135789033,2.438,-0.294,2.4556628433,0.368,0.046,0.3708638564,2.07,-0.34,2.0977368758
2019-06-21 18:30:00,2.3064999999999998,-0.08750000000000001,2.308159115,0.42650000000000005,0.0325,0.4277364843,1.88,-0.12,1.8838258943000001,2.3665,-0.28750000000000003,2.3838998511,0.42650000000000005,0.0325,0.4277364843,1.94,-0.32,1.9662146373
2019-06-21 19:00:00,2.0805,-0.156,2.0863403965,0.4005,0.034,0.4019406051,1.6800000000000002,-0.19,1.6907099101,2.1305,-0.28600000000000003,2.1496107206,0.4005,0.034,0.4019406051,1.73,-0.32,1.7593464696
2019-06-21 19:30:00,2.3055,-0.17300000000000001,2.3119816716,0.3955,0.037,0.39722695020000004,1.9100000000000001,-0.21,1.921509823,2.3455,-0.153,2.3504848968,0.3955,0.037,0.39722695020000004,1.9500000000000002,-0.19,1.9592345444
2019-06-21 20:00:00,2.277,-0.17650000000000002,2.2838303899,0.40700000000000003,0.0335,0.4083763583,1.87,-0.21,1.8817545005,2.317,-0.1565,2.3222793221,0.40700000000000003,0.0335,0.4083763583,1.9100000000000001,-0.19,1.9194269978
2019-06-21 20:30:00,2.2115,-0.17250000000000001,2.218217415,0.3915,0.0375,0.3932918763,1.82,-0.21,1.832075326,2.2515,-0.1825,2.2588843485,0.3915,0.0375,0.3932918763,1.8599999999999999,-0.22,1.8729655630000002
2019-06-21 21:00:00,2.1405,-0.20750000000000002,2.1505340035,0.4305,0.0325,0.4317250282,1.71,-0.24,1.7267599717,2.1805,-0.1875,2.1885466639,0.4305,0.0325,0.4317250282,1.75,-0.22,1.763774362
2019-06-21 21:30:00,2.183,-0.20750000000000002,2.1928395404,0.403,0.0325,0.40430836000000003,1.78,-0.24,1.7961069011,2.223,-0.1875,2.2308933749,0.403,0.0325,0.40430836000000003,1.82,-0.22,1.8332484829
2019-06-21 22:00:00,2.0925,-0.24350000000000002,2.1066201604,0.3325,0.036500000000000005,0.3344973841,1.76,-0.28,1.7821335528,2.1225,-0.21350000000000002,2.1332108428,0.3325,0.036500000000000005,0.3344973841,1.79,-0.25,1.8073737854
2019-06-21 22:30:00,2.124,-0.25,2.1386621987,0.364,0.03,0.36523417150000004,1.76,-0.28,1.7821335528,2.154,-0.22,2.1652057639,0.364,0.03,0.36523417150000004,1.79,-0.25,1.8073737854
2019-06-21 23:00:00,2.0415,0.521,2.1069321892,0.3715,0.031,0.3727911614,1.67,0.49,1.7404022524,1.9915,-1.019,2.2370590627,0.3715,0.031,0.3727911614,1.62,-1.05,1.9305180652
2019-06-21 23:30:00,1.88,0.21150000000000002,1.8918594689,0.33,0.0415,0.3325992333,1.55,0.17,1.5592947124,1.88,-0.7385,2.0198470858,0.33,0.0415,0.3325992333,1.55,-0.78,1.7351945136
2019-06-22 00:00:00,1.746,-0.233,1.7614780725,0.356,0.037,0.35791758830000003,1.3900000000000001,-0.27,1.4159802259,1.796,-0.323,1.8248136891,0.356,0.037,0.35791758830000003,1.44,-0.36,1.4843180252
2019-06-22 00:30:00,1.6059999999999999,0.17950000000000002,1.6160000774,0.34600000000000003,0.0395,0.3482473977,1.26,0.14,1.2677539193,1.6059999999999999,-0.7505000000000001,1.7727059119000002,0.34600000000000003,0.0395,0.3482473977,1.26,-0.79,1.4871785367
2019-06-22 01:00:00,1.553,0.6805,1.6955498371000002,0.343,0.0405,0.3453827587,1.21,0.64,1.3688316186,1.5030000000000001,-1.2595,1.9609562081,0.343,0.0405,0.3453827587,1.16,-1.3,1.742297334
2019-06-22 01:30:00,1.3685,0.65,1.5150221946,0.3385,0.04,0.3408551745,1.03,0.61,1.1970797801,1.3185,-1.31,1.8586398925,0.3385,0.04,0.3408551745,0.98,-1.35,1.6682026256
2019-06-22 02:00:00,1.393,0.719,1.5676128349,0.343,0.039,0.345210081,1.05,0.68,1.2509596316,1.353,-1.311,1.8839665602000002,0.343,0.039,0.345210081,1.01,-1.35,1.6860011862
2019-06-22 02:30:00,1.399,0.2285,1.417537742,0.34900000000000003,0.0385,0.3511171457,1.05,0.19,1.0670520137,1.389,-0.8515,1.6292247389,0.34900000000000003,0.0385,0.3511171457,1.04,-0.89,1.3688316186
2019-06-22 03:00:00,1.3805,-0.218,1.3976066149,0.3305,0.042,0.33315799560000003,1.05,-0.26,1.0817116067,1.4205,-0.398,1.4752031216,0.3305,0.042,0.33315799560000003,1.09,-0.44,1.1754573578
2019-06-22 03:30:00,1.334,-0.275,1.3620502928,0.324,0.045,0.3271100732,1.01,-0.32,1.059481005,1.374,-0.375,1.4242545419,0.324,0.045,0.3271100732,1.05,-0.42,1.1308846095
2019-06-22 04:00:00,1.235,-0.2725,1.2647059935,0.325,0.0475,0.3284528124,0.91,-0.32,0.9646242792,1.2850000000000001,-0.3725,1.3379018088,0.325,0.0475,0.3284528124,0.96,-0.42,1.0478549518
2019-06-22 04:30:00,1.2405,-0.2725,1.2700773598000001,0.3305,0.0475,0.3338959419,0.91,-0.32,0.9646242792,1.2905,-0.3725,1.3431852069,0.3305,0.0475,0.3338959419,0.96,-0.42,1.0478549518
2019-06-22 05:00:00,1.2810000000000001,-0.2745,1.3100806273,0.331,0.0455,0.3341126307,0.9500000000000001,-0.32,1.0024470061,1.331,-0.3745,1.3826826281,0.331,0.0455,0.3341126307,1.0,-0.42,1.084619749
2019-06-22 05:30:00,1.3014999999999999,-0.2545,1.3261495014,0.3315,0.0455,0.3346079796,0.97,-0.30000000000000004,1.0153324579,1.3515000000000001,-0.3745,1.40242736,0.3315,0.0455,0.3346079796,1.02,-0.42,1.1030865787
2019-06-22 06:00:00,1.3005,-0.2555,1.325360517,0.3305,0.044500000000000005,0.3334823833,0.97,-0.30000000000000004,1.0153324579,1.3505,-0.3755,1.401731251,0.3305,0.044500000000000005,0.3334823833,1.02,-0.42,1.1030865787
2019-06-22 06:30:00,1.4020000000000001,-0.226,1.4200985881000001,0.332,0.044,0.334902971,1.07,-0.27,1.1035397591,1.442,-0.326,1.4783910172999999,0.332,0.044,0.334902971,1.11,-0.37,1.1700427343
2019-06-22 07:00:00,1.5190000000000001,-0.2235,1.5353544379000001,0.319,0.0465,0.3223712921,1.2,-0.27,1.23,1.569,-0.3235,1.602002887,0.319,0.0465,0.3223712921,1.25,-0.37,1.3036103712
2019-06-22 07:30:00,1.5575,-0.2295,1.5743177888000002,0.3175,0.0405,0.320072648,1.24,-0.27,1.2690547664,1.6075,-0.3295,1.640922454,0.3175,0.0405,0.320072648,1.29,-0.37,1.3420134127
2019-06-22 08:00:00,1.722,-0.1295,1.7268625452,0.322,0.0405,0.3245369779,1.4,-0.17,1.4102836594000001,1.772,-0.35950000000000004,1.8080996239,0.322,0.0405,0.3245369779,1.45,-0.4,1.5041608956
2019-06-22 08:30:00,1.8875000000000002,0.3895,1.927269182,0.3175,0.0395,0.319947652,1.57,0.35000000000000003,1.6085397104,1.8875000000000002,-0.8205,2.0581245103,0.3175,0.0395,0.319947652,1.57,-0.86,1.7901117283999999
2019-06-22 09:00:00,2.098,0.845,2.2617756299,0.328,0.035,0.32986209240000003,1.77,0.81,1.9465353837000001,2.058,-1.205,2.3848247315,0.328,0.035,0.32986209240000003,1.73,-1.24,2.1284971223999998
2019-06-22 09:30:00,2.2655,0.848,2.4190068727,0.34550000000000003,0.038,0.3475834432,1.92,0.81,2.0838665984,2.2255,-1.152,2.5059836891,0.34550000000000003,0.038,0.3475834432,1.88,-1.19,2.2249719099
2019-06-22 10:00:00,2.2135,0.8715,2.3788851380000002,0.3235,0.0315,0.32502999860000004,1.8900000000000001,0.84,2.0682601384,2.1835,-1.2085,2.495625072,0.3235,0.0315,0.32502999860000004,1.8599999999999999,-1.24,2.2354417908
2019-06-22 10:30:00,2.1365,0.6705,2.239241501,0.3865,0.0505,0.3897851973,1.75,0.62,1.8565828826000002,2.1165,-0.9895,2.3363823531,0.3865,0.0505,0.3897851973,1.73,-1.04,2.0185390757
2019-06-22 11:00:00,2.091,-0.055,2.091723213,0.401,0.045,0.4035170381,1.69,-0.1,1.6929559947000001,2.1310000000000002,-0.225,2.1428453047,0.401,0.045,0.4035170381,1.73,-0.27,1.7509426033
2019-06-22 11:30:00,2.163,-0.0555,2.1637119147,0.403,0.044500000000000005,0.40544944200000005,1.76,-0.1,1.7628386200000001,2.063,-0.2255,2.0752877511,0.403,0.044500000000000005,0.40544944200000005,1.6600000000000001,-0.27,1.6818144963
2019-06-22 12:00:00,2.1825,-0.059500000000000004,2.1833109032,0.42250000000000004,0.0405,0.4244366855,1.76,-0.1,1.7628386200000001,2.0225,-0.2295,2.0354794276,0.42250000000000004,0.0405,0.4244366855,1.6,-0.27,1.622621336
2019-06-22 12:30:00,2.108,-0.092,2.1100066351,0.428,0.038,0.42968360450000004,1.6800000000000002,-0.13,1.685022255,2.128,-0.232,2.1406092591,0.428,0.038,0.42968360450000004,1.7000000000000002,-0.27,1.7213076425
2019-06-22 13:00:00,2.05,-0.09050000000000001,2.0519966496,0.42,0.0395,0.4218533513,1.63,-0.13,1.6351758315,2.12,-0.21050000000000002,2.1304248989,0.42,0.0395,0.4218533513,1.7000000000000002,-0.25,1.7182840277
2019-06-22 13:30:00,1.986,-0.0935,1.988199751,0.426,0.036500000000000005,0.4275608144,1.56,-0.13,1.5654072952,2.046,-0.2335,2.0592810032,0.426,0.036500000000000005,0.4275608144,1.62,-0.27,1.6423458832
2019-06-22 14:00:00,1.9625,-0.1085,1.9654970109,0.4025,0.0415,0.404633785,1.56,-0.15,1.5671949464,2.0225,-0.2285,2.0353669202,0.4025,0.0415,0.404633785,1.62,-0.27,1.6423458832
2019-06-22 14:30:00,1.9020000000000001,-0.1135,1.9053834915999999,0.432,0.036500000000000005,0.4335392139,1.47,-0.15,1.4776332427,1.962,-0.2335,1.975845705,0.432,0.036500000000000005,0.4335392139,1.53,-0.27,1.5536408851
2019-06-22 15:00:00,1.8765,-0.116,1.8800819796,0.4365,0.034,0.4378221671,1.44,-0.15,1.4477914214,1.9365,-0.23600000000000002,1.9508275808,0.4365,0.034,0.4378221671,1.5,-0.27,1.5241062955
2019-06-22 15:30:00,1.885,-0.1165,1.8885966351,0.445,0.0335,0.4462591736,1.44,-0.15,1.4477914214,1.945,-0.23650000000000002,1.9593257131000001,0.445,0.0335,0.4462591736,1.5,-0.27,1.5241062955
2019-06-22 16:00:00,1.8765,-0.116,1.8800819796,0.4365,0.034,0.4378221671,1.44,-0.15,1.4477914214,1.9565000000000001,-0.23600000000000002,1.9706821788000002,0.4365,0.034,0.4378221671,1.52,-0.27,1.5437940277000002
2019-06-22 16:30:00,1.8795000000000002,-0.139,1.8846329218000002,0.4395,0.031,0.4405919314,1.44,-0.17,1.45,1.9295,-0.23900000000000002,1.9442456763,0.4395,0.031,0.4405919314,1.49,-0.27,1.5142654985
2019-06-22 17:00:00,1.9340000000000002,0.1345,1.9386712589,0.454,0.0345,0.455308961,1.48,0.1,1.4833745313,1.944,-0.5555,2.0218101419,0.454,0.0345,0.455308961,1.49,-0.59,1.6025604513
2019-06-22 17:30:00,2.009,0.6785,2.1204818438,0.489,0.0285,0.48982981740000003,1.52,0.65,1.6531485112,1.949,-1.1215,2.2486358643,0.489,0.0285,0.48982981740000003,1.46,-1.15,1.8585209173
2019-06-22 18:00:00,1.987,0.6895,2.1032306697,0.40700000000000003,0.0395,0.4089122767,1.58,0.65,1.7084788556000001,1.927,-1.1105,2.2240816644,0.40700000000000003,0.0395,0.4089122767,1.52,-1.15,1.9060167890000002
2019-06-22 18:30:00,1.955,0.6880000000000001,2.0725272013,0.41500000000000004,0.038,0.4167361275,1.54,0.65,1.6715561612,1.905,-1.112,2.2058034817,0.41500000000000004,0.038,0.4167361275,1.49,-1.15,1.8821795876
2019-06-22 19:00:00,1.9465,0.6895,2.0650115012,0.40650000000000003,0.0395,0.4084146178,1.54,0.65,1.6715561612,1.8965,-1.1105,2.1977084657,0.40650000000000003,0.0395,0.4084146178,1.49,-1.15,1.8821795876
2019-06-22 19:30:00,1.952,0.647,2.0564321044,0.452,0.037,0.4535118521,1.5,0.61,1.6192899679,1.892,-1.143,2.2104553829,0.452,0.037,0.4535118521,1.44,-1.18,1.8617196352
2019-06-22 20:00:00,1.8615,0.1935,1.8715299891,0.42150000000000004,0.043500000000000004,0.4237387167,1.44,0.15,1.4477914214,1.8615,-0.7265,1.9982453553,0.42150000000000004,0.043500000000000004,0.4237387167,1.44,-0.77,1.63294213
2019-06-22 20:30:00,1.8335,-0.17450000000000002,1.8417851395,0.3935,0.0455,0.3961218247,1.44,-0.22,1.4567086188,1.8835000000000002,-0.3745,1.920370407,0.3935,0.0455,0.3961218247,1.49,-0.42,1.5480633062
2019-06-22 21:00:00,1.752,-0.17850000000000002,1.7610696324,0.41200000000000003,0.0415,0.41408483430000004,1.34,-0.22,1.3579396156999999,1.812,-0.3785,1.8511094646,0.41200000000000003,0.0415,0.41408483430000004,1.4,-0.42,1.4616429112
2019-06-22 21:30:00,1.7445,-0.1845,1.7542293180000001,0.4445,0.035500000000000004,0.4459153507,1.3,-0.22,1.3184839779,1.8045,-0.3845,1.8450096206,0.4445,0.035500000000000004,0.4459153507,1.3599999999999999,-0.42,1.4233762679
2019-06-22 22:00:00,1.7730000000000001,-0.187,1.7828342604,0.453,0.033,0.45420039630000003,1.32,-0.22,1.3382077567000001,1.833,-0.387,1.8734081242,0.453,0.033,0.45420039630000003,1.38,-0.42,1.4424978336
2019-06-22 22:30:00,1.8065,-0.1935,1.8168336468000001,0.48650000000000004,0.026500000000000003,0.48722120230000004,1.32,-0.22,1.3382077567000001,1.8665,-0.3935,1.9075283746,0.48650000000000004,0.026500000000000003,0.48722120230000004,1.38,-0.42,1.4424978336
2019-06-22 23:00:00,1.7415,-0.20600000000000002,1.7536414257000001,0.5515,0.014,0.5516776686,1.19,-0.22,1.210165278,1.8115,-0.406,1.8564396704,0.5515,0.014,0.5516776686,1.26,-0.42,1.3281566173
2019-06-22 23:30:00,1.6405,-0.243,1.658399605,0.5405,0.017,0.540767279,1.1,-0.26,1.1303096921,1.7005,-0.363,1.7388125977,0.5405,0.017,0.540767279,1.16,-0.38,1.2206555616
2019-06-23 00:00:00,1.5314999999999999,0.20350000000000001,1.5449610027,0.5615,0.0135,0.5616622651000001,0.97,0.19,0.9884331035,1.5415,-0.8265,1.7490924790000002,0.5615,0.0135,0.5616622651000001,0.98,-0.84,1.290736224
2019-06-23 00:30:00,1.4375,0.591,1.5542481301,0.6075,0.001,0.6075008230000001,0.8300000000000001,0.59,1.0183319694,1.3875,-1.229,1.8535364172,0.6075,0.001,0.6075008230000001,0.78,-1.23,1.4564683313
2019-06-23 01:00:00,1.367,0.585,1.4869142544,0.647,-0.005,0.6470193196,0.72,0.59,0.9308598176,1.327,-1.235,1.8127752205,0.647,-0.005,0.6470193196,0.68,-1.23,1.4054536633999999
2019-06-23 01:30:00,1.308,0.5745,1.4286057014,0.6880000000000001,-0.0155,0.6881745781,0.62,0.59,0.8558621384,1.258,-1.2455,1.7702638928,0.6880000000000001,-0.0155,0.6881745781,0.5700000000000001,-1.23,1.3556548233
2019-06-23 02:00:00,1.2805,0.619,1.4222662374000001,0.5705,0.009000000000000001,0.5705709859,0.71,0.61,0.9360555539000001,1.2505,-1.291,1.7973400485000002,0.5705,0.009000000000000001,0.5705709859,0.68,-1.3,1.4671059948
2019-06-23 02:30:00,1.2165,0.586,1.3502845071,0.6065,0.006,0.6065296778,0.61,0.58,0.8417244205000001,1.1865,-1.294,1.7556247464,0.6065,0.006,0.6065296778,0.58,-1.3,1.4235167719000001
2019-06-23 03:00:00,1.208,0.585,1.3421955893,0.598,0.005,0.5980209026000001,0.61,0.58,0.8417244205000001,1.178,-1.295,1.7506310291,0.598,0.005,0.5980209026000001,0.58,-1.3,1.4235167719000001
2019-06-23 03:30:00,1.1440000000000001,0.5875,1.2860374217000001,0.594,0.007500000000000001,0.5940473466,0.55,0.58,0.7993122043,1.124,-1.2925,1.7128725141999999,0.594,0.007500000000000001,0.5940473466,0.53,-1.3,1.4038874599
2019-06-23 04:00:00,1.1565,0.554,1.2823448249,0.7565000000000001,-0.026000000000000002,0.7569466626,0.4,0.58,0.7045565982,1.1365,-1.256,1.6938619336,0.7565000000000001,-0.026000000000000002,0.7569466626,0.38,-1.23,1.2873616431000001
2019-06-23 04:30:00,1.1285,0.5660000000000001,1.2624849504,0.6985,-0.014,0.6986402866,0.43,0.58,0.7220110802,1.1085,-1.274,1.6887416173,0.6985,-0.014,0.6986402866,0.41000000000000003,-1.26,1.3250283016
2019-06-23 05:00:00,1.0955,0.5535,1.2273884878,0.7555000000000001,-0.026500000000000003,0.7559646156000001,0.34,0.58,0.6723094526000001,1.0655000000000001,-1.2865,1.6704408101000001,0.7555000000000001,-0.026500000000000003,0.7559646156000001,0.31,-1.26,1.2975746607
2019-06-23 05:30:00,1.079,0.556,1.2138274177,0.739,-0.024,0.7393896131000001,0.34,0.58,0.6723094526000001,1.049,-1.284,1.6580280456,0.739,-0.024,0.7393896131000001,0.31,-1.26,1.2975746607
2019-06-23 06:00:00,1.099,0.5665,1.2364154844,0.6990000000000001,-0.0135,0.6991303527,0.4,0.58,0.7045565982,1.079,-1.2735,1.6691444665000001,0.6990000000000001,-0.0135,0.6991303527,0.38,-1.26,1.3160547101
2019-06-23 06:30:00,1.1965,0.5895,1.3338375088,0.6965,-0.0105,0.6965791412,0.5,0.6000000000000001,0.7810249676000001,1.1665,-1.2405,1.7028101773,0.6965,-0.0105,0.6965791412,0.47000000000000003,-1.23,1.3167383947
2019-06-23 07:00:00,1.2650000000000001,0.6055,1.4024461665,0.765,-0.0245,0.7653922197,0.5,0.63,0.8043009387000001,1.235,-1.2545,1.7603963332,0.765,-0.0245,0.7653922197,0.47000000000000003,-1.23,1.3167383947
2019-06-23 07:30:00,1.346,0.6005,1.4738779631,0.776,-0.029500000000000002,0.7765605257,0.5700000000000001,0.63,0.8495881355,1.316,-1.2595,1.8215916804,0.776,-0.029500000000000002,0.7765605257,0.54,-1.23,1.3433167906
2019-06-23 08:00:00,1.4015,0.395,1.4561000137,0.7115,-0.015,0.7116580991,0.6900000000000001,0.41000000000000003,0.8026207074,1.4015,-1.015,1.7304413454,0.7115,-0.015,0.7116580991,0.6900000000000001,-1.0,1.2149485586
2019-06-23 08:30:00,1.5325,-0.198,1.5452379267,0.6625,-0.008,0.6625483001,0.87,-0.19,0.8905054744,1.5925,-0.40800000000000003,1.6439343813,0.6625,-0.008,0.6625483001,0.93,-0.4,1.0123734489
2019-06-23 09:00:00,1.655,-0.20500000000000002,1.6676480444,0.715,-0.015,0.7151573253,0.9400000000000001,-0.19,0.9590099061,1.705,-0.375,1.745751987,0.715,-0.015,0.7151573253,0.99,-0.36,1.053422992
2019-06-23 09:30:00,1.835,-0.209,1.8468638282,0.715,-0.019,0.715252403,1.12,-0.19,1.1360017606,1.895,-0.319,1.9216623012,0.715,-0.019,0.715252403,1.18,-0.30000000000000004,1.2175385004
2019-06-23 10:00:00,1.9605000000000001,-0.17,1.9678567656000001,0.6105,0.0,0.6105,1.35,-0.17,1.3606616038000001,2.0105,-0.30000000000000004,2.0327592701,0.6105,0.0,0.6105,1.4,-0.30000000000000004,1.4317821063
2019-06-23 10:30:00,2.0955,-0.158,2.1014481316,0.5755,0.012,0.575625095,1.52,-0.17,1.5294770348,2.1455,-0.28800000000000003,2.1647434606,0.5755,0.012,0.575625095,1.57,-0.30000000000000004,1.5984054554
2019-06-23 11:00:00,2.193,0.11900000000000001,2.1962263089,0.603,-0.001,0.6030008292,1.5899999999999999,0.12,1.5945218719,2.223,-0.531,2.2855393237,0.603,-0.001,0.6030008292,1.62,-0.53,1.7044940598
2019-06-23 11:30:00,2.291,0.779,2.4198185882,0.591,-0.001,0.591000846,1.7000000000000002,0.78,1.8704010265000002,2.241,-1.131,2.5102274797,0.591,-0.001,0.591000846,1.65,-1.13,1.9998499943999999
2019-06-23 12:00:00,2.4245,0.788,2.5493419249000002,0.5545,0.008,0.5545577066,1.87,0.78,2.0261539922,2.3745,-1.1219999999999999,2.6262395645,0.5545,0.008,0.5545577066,1.82,-1.13,2.1422651563
2019-06-23 12:30:00,2.428,0.8315,2.5664325921,0.558,0.0115,0.558118491,1.87,0.8200000000000001,2.0418863827,2.378,-1.1685,2.6495803913,0.558,0.0115,0.558118491,1.82,-1.18,2.1690550938
2019-06-23 13:00:00,2.5195,0.833,2.6536332169,0.5595,0.013000000000000001,0.5596510073000001,1.96,0.8200000000000001,2.1246176127,2.4695,-1.167,2.731358499,0.5595,0.013000000000000001,0.5596510073000001,1.9100000000000001,-1.18,2.2451057882
2019-06-23 13:30:00,2.497,0.8140000000000001,2.6263291873,0.517,0.024,0.5175567602,1.98,0.79,2.1317832911,2.427,-1.196,2.7056875282,0.517,0.024,0.5175567602,1.9100000000000001,-1.22,2.2663847864
2019-06-23 14:00:00,2.505,0.7585000000000001,2.6173168035,0.47500000000000003,0.0285,0.47585423190000004,2.03,0.73,2.1572667892,2.435,-1.1315,2.6850544222,0.47500000000000003,0.0285,0.47585423190000004,1.96,-1.16,2.2775425353
2019-06-23 14:30:00,2.4215,0.7605000000000001,2.5381139651,0.47150000000000003,0.030500000000000003,0.47248544950000004,1.9500000000000002,0.73,2.0821623376,2.3615,-1.1295,2.6177189498,0.47150000000000003,0.030500000000000003,0.47248544950000004,1.8900000000000001,-1.16,2.2175887806
2019-06-23 15:00:00,2.4125,0.7645000000000001,2.5307343796,0.4425,0.0345,0.4438428776,1.97,0.73,2.1009045671,2.3525,-1.1255,2.6078739425,0.4425,0.0345,0.4438428776,1.9100000000000001,-1.16,2.2346588106
2019-06-23 15:30:00,2.422,0.7715000000000001,2.541907994,0.41200000000000003,0.0415,0.41408483430000004,2.01,0.73,2.1384573879,2.362,-1.1785,2.6396791945,0.41200000000000003,0.0415,0.41408483430000004,1.9500000000000002,-1.22,2.3001956439
2019-06-23 16:00:00,2.386,0.7525000000000001,2.5018497657000003,0.676,-0.007500000000000001,0.6760416037,1.71,0.76,1.8712829823,2.336,-1.1575,2.6070485707,0.676,-0.007500000000000001,0.6760416037,1.6600000000000001,-1.15,2.0194306128
2019-06-23 16:30:00,2.4275,0.742,2.5383696047,0.7175,-0.018000000000000002,0.7177257485,1.71,0.76,1.8712829823,2.3775,-1.168,2.6489111442,0.7175,-0.018000000000000002,0.7177257485,1.6600000000000001,-1.15,2.0194306128
2019-06-23 17:00:00,2.4015,0.741,2.5132216874,0.6915,-0.019,0.6917609775,1.71,0.76,1.8712829823,2.3515,-1.169,2.6260451729,0.6915,-0.019,0.6917609775,1.6600000000000001,-1.15,2.0194306128
2019-06-23 17:30:00,2.3385,0.7155,2.4455106829,0.6285000000000001,-0.0045000000000000005,0.6285161096,1.71,0.72,1.8553975315,2.2885,-1.1545,2.563221118,0.6285000000000001,-0.0045000000000000005,0.6285161096,1.6600000000000001,-1.15,2.0194306128
2019-06-23 18:00:00,2.3609999999999998,0.7010000000000001,2.4628686526,0.6910000000000001,-0.019,0.6912611663,1.67,0.72,1.8185983614,2.311,-1.169,2.5898420801,0.6910000000000001,-0.019,0.6912611663,1.62,-1.15,1.9866806487000002
2019-06-23 18:30:00,2.385,0.6965,2.484620142,0.685,-0.0235,0.6854029837000001,1.7000000000000002,0.72,1.8461852561,2.325,-1.1735,2.6043669576,0.685,-0.0235,0.6854029837000001,1.6400000000000001,-1.15,2.0030227158
2019-06-23 19:00:00,2.3555,0.7575000000000001,2.474305256,0.6555000000000001,-0.0325,0.6563051882000001,1.7000000000000002,0.79,1.8745932892,2.3255,-1.2325,2.6319206865,0.6555000000000001,-0.0325,0.6563051882000001,1.67,-1.2,2.0564289436
2019-06-23 19:30:00,2.307,0.71,2.4137831303,0.777,-0.05,0.7786070896,1.53,0.76,1.7083617884,2.267,-1.19,2.5603493902,0.777,-0.05,0.7786070896,1.49,-1.1400000000000001,1.8760863520000002
2019-06-23 20:00:00,2.331,0.6910000000000001,2.4312634575,0.801,-0.069,0.8039664172000001,1.53,0.76,1.7083617884,2.291,-1.209,2.5904366427000003,0.801,-0.069,0.8039664172000001,1.49,-1.1400000000000001,1.8760863520000002
2019-06-23 20:30:00,2.297,0.716,2.4060060266,0.787,-0.044,0.7882290276,1.51,0.76,1.6904733065,2.237,-1.184,2.5310126432,0.787,-0.044,0.7882290276,1.45,-1.1400000000000001,1.844478246
2019-06-23 21:00:00,2.239,0.7205,2.3520716932,0.639,-0.0095,0.6390706143,1.6,0.73,1.7586642659,2.179,-1.1995,2.4873361755,0.639,-0.0095,0.6390706143,1.54,-1.19,1.9462014284
2019-06-23 21:30:00,1.9865,0.23700000000000002,2.0005877261,0.5265000000000001,0.017,0.5267743824000001,1.46,0.22,1.476482306,1.9965000000000002,-0.763,2.1373304026,0.5265000000000001,0.017,0.5267743824000001,1.47,-0.78,1.6641213898
2019-06-23 22:00:00,1.974,-0.14650000000000002,1.9794287686,0.6940000000000001,-0.0165,0.6941961178,1.28,-0.13,1.2865846261,2.034,-0.3765,2.0685522111,0.6940000000000001,-0.0165,0.6941961178,1.34,-0.36,1.3875157657
2019-06-23 22:30:00,2.085,-0.1325,2.0892058898,0.615,-0.0025,0.6150050813,1.47,-0.13,1.475737104,2.145,-0.36250000000000004,2.1754151903,0.615,-0.0025,0.6150050813,1.53,-0.36,1.5717824277
2019-06-23 23:00:00,1.967,-0.124,1.9709046146,0.547,0.006,0.5470329058,1.42,-0.13,1.4259382876,2.027,-0.354,2.0576795183,0.547,0.006,0.5470329058,1.48,-0.36,1.5231546212
2019-06-23 23:30:00,1.869,0.41300000000000003,1.9140872498000001,0.629,-0.017,0.6292296878,1.24,0.43,1.3124404748,1.849,-0.927,2.0683640879,0.629,-0.017,0.6292296878,1.22,-0.91,1.5220052562
2019-06-24 00:00:00,1.6920000000000002,0.213,1.7053542153999999,0.582,-0.007,0.5820420947,1.11,0.22,1.1315917992,1.702,-0.747,1.8587127265999999,0.582,-0.007,0.5820420947,1.12,-0.74,1.3423859356
2019-06-24 00:30:00,1.517,-0.221,1.5330133724000001,0.517,0.009000000000000001,0.5170783306,1.0,-0.23,1.026109156,1.5670000000000002,-0.361,1.6080453974000002,0.517,0.009000000000000001,0.5170783306,1.05,-0.37,1.113283432
2019-06-24 01:00:00,1.4809999999999999,-0.23800000000000002,1.5000016667,0.481,0.012,0.4811496649,1.0,-0.25,1.0307764064,1.5310000000000001,-0.328,1.5657410386000001,0.481,0.012,0.4811496649,1.05,-0.34,1.103675677
2019-06-24 01:30:00,1.3035,-0.261,1.3293732546,0.4535,0.019,0.4538978409,0.85,-0.28,0.8949301649,1.3535,-0.321,1.3910439425,0.4535,0.019,0.4538978409,0.9,-0.34,0.9620810777000001
2019-06-24 02:00:00,1.4375,-0.2515,1.4593349513,0.40750000000000003,0.0285,0.40849541,1.03,-0.28,1.0673799698,1.4875,-0.3115,1.5197659359,0.40750000000000003,0.0285,0.40849541,1.08,-0.34,1.1322543884
2019-06-24 02:30:00,1.412,-0.24450000000000002,1.4330122993,0.382,0.035500000000000004,0.3836459957,1.03,-0.28,1.0673799698,1.462,-0.3045,1.4933734463000001,0.382,0.035500000000000004,0.3836459957,1.08,-0.34,1.1322543884
2019-06-24 03:00:00,1.3205,-0.23850000000000002,1.3418653061999999,0.36050000000000004,0.0415,0.3628808344,0.96,-0.28,1.0,1.3805,-0.2985,1.412403094,0.36050000000000004,0.0415,0.3628808344,1.02,-0.34,1.0751744045
2019-06-24 03:30:00,1.37,-0.23550000000000001,1.390093612,0.35000000000000003,0.044500000000000005,0.3528175874,1.02,-0.28,1.0577334258,1.42,-0.29550000000000004,1.4504207148,0.35000000000000003,0.044500000000000005,0.3528175874,1.07,-0.34,1.1227199116
2019-06-24 04:00:00,1.2415,-0.23750000000000002,1.2640128559,0.35150000000000003,0.0425,0.3540600232,0.89,-0.28,0.9330058949000001,1.2815,-0.3375,1.3251975324,0.35150000000000003,0.0425,0.3540600232,0.93,-0.38,1.0046392387
2019-06-24 04:30:00,1.2935,-0.23450000000000001,1.3145845351,0.3335,0.0455,0.33658951260000003,0.96,-0.28,1.0,1.3435000000000001,-0.3345,1.3845152581,0.3335,0.0455,0.33658951260000003,1.01,-0.38,1.0791200119
2019-06-24 05:00:00,1.341,-0.234,1.3612630165000001,0.331,0.046,0.3341810886,1.01,-0.28,1.0480935073,1.391,-0.334,1.4305373116,0.331,0.046,0.3341810886,1.06,-0.38,1.1260550608
2019-06-24 05:30:00,1.343,-0.2315,1.3628063876,0.333,0.0485,0.33651337270000004,1.01,-0.28,1.0480935073,1.393,-0.3015,1.4252548018,0.333,0.0485,0.33651337270000004,1.06,-0.35000000000000003,1.1162884932
2019-06-24 06:00:00,1.3860000000000001,-0.22,1.4033517022,0.28600000000000003,0.03,0.2875691221,1.1,-0.25,1.1280514173,1.436,-0.32,1.4712226207999999,0.28600000000000003,0.03,0.2875691221,1.15,-0.35000000000000003,1.202081528
2019-06-24 06:30:00,1.629,-0.14650000000000002,1.6355742875,0.269,0.0335,0.27107794080000003,1.3599999999999999,-0.18,1.3718600512,1.689,-0.3165,1.718398455,0.269,0.0335,0.27107794080000003,1.42,-0.35000000000000003,1.4624978632
2019-06-24 07:00:00,1.8050000000000002,-0.0935,1.8074200536,0.275,0.036500000000000005,0.2774116977,1.53,-0.13,1.5355129436000001,1.865,-0.3135,1.8911655797,0.275,0.036500000000000005,0.2774116977,1.5899999999999999,-0.35000000000000003,1.6280663377
2019-06-24 07:30:00,1.995,0.2295,2.0081571776,0.275,0.0395,0.2778223353,1.72,0.19,1.730462366,2.015,-0.6105,2.1054536922000002,0.275,0.0395,0.2778223353,1.74,-0.65,1.857444481
2019-06-24 08:00:00,2.093,-0.0005,2.0930000597,0.263,0.0395,0.2659497133,1.83,-0.04,1.8304371063,2.163,-0.3205,2.1866159356,0.263,0.0395,0.2659497133,1.9,-0.36,1.9338045403000002
2019-06-24 08:30:00,2.3545,0.6765,2.4497596821,0.2545,0.036500000000000005,0.2571040645,2.1,0.64,2.1953587406,2.3345000000000002,-0.8735,2.4925674514000002,0.2545,0.036500000000000005,0.2571040645,2.08,-0.91,2.2703523956
2019-06-24 09:00:00,2.5365,1.042,2.7421882229,0.2265,0.002,0.2265088298,2.31,1.04,2.5333179824,2.4765,-1.148,2.7296439786,0.2265,0.002,0.2265088298,2.25,-1.15,2.5268557537
2019-06-24 09:30:00,2.646,0.9335,2.8058400257000002,0.226,0.0035,0.22602710010000002,2.42,0.93,2.5925470102,2.556,-1.0065,2.7470308062,0.226,0.0035,0.22602710010000002,2.33,-1.01,2.5394881374000002
2019-06-24 10:00:00,2.7359999999999998,0.933,2.8907066610000003,0.226,0.003,0.2260199106,2.51,0.93,2.6767517629,2.646,-1.007,2.8311419957,0.226,0.003,0.2260199106,2.42,-1.01,2.6223081435999998
2019-06-24 10:30:00,2.656,0.931,2.8144443501,0.226,0.001,0.2260022124,2.43,0.93,2.6018839328,2.566,-1.009,2.7572517114,0.226,0.001,0.2260022124,2.34,-1.01,2.5486663179
2019-06-24 11:00:00,2.6355,0.8605,2.7724214146,0.2255,0.0005,0.22550055430000002,2.41,0.86,2.5588473968,2.5355,-1.0095,2.7290750265,0.2255,0.0005,0.22550055430000002,2.31,-1.01,2.521150531
2019-06-24 11:30:00,2.807,0.9005000000000001,2.9479059093,0.227,0.0005,0.2270005507,2.58,0.9,2.7324714088,2.697,-0.9095000000000001,2.8462254391,0.227,0.0005,0.2270005507,2.47,-0.91,2.6322993751
2019-06-24 12:00:00,2.838,0.932,2.9871170047,0.228,0.002,0.2280087718,2.61,0.93,2.7707399734,2.7279999999999998,-0.908,2.8751431269000003,0.228,0.002,0.2280087718,2.5,-0.91,2.6604698833000002
2019-06-24 12:30:00,2.84,0.931,2.9887055727,0.23,0.001,0.2300021739,2.61,0.93,2.7707399734,2.73,-0.909,2.8773565994,0.23,0.001,0.2300021739,2.5,-0.91,2.6604698833000002
2019-06-24 13:00:00,2.719,0.8935000000000001,2.8620452914000003,0.229,0.0035,0.22902674520000002,2.49,0.89,2.6442768387999998,2.609,-0.9365,2.7719872384,0.229,0.0035,0.22902674520000002,2.38,-0.9400000000000001,2.5589060162
2019-06-24 13:30:00,2.693,0.9055000000000001,2.8411580825,0.243,-0.0045000000000000005,0.2430416631,2.45,0.91,2.6135416584,2.593,-0.9245000000000001,2.7528801736,0.243,-0.0045000000000000005,0.2430416631,2.35,-0.92,2.5236679655
2019-06-24 14:00:00,2.6310000000000002,0.9625,2.8015294484,0.231,0.0025,0.2310135277,2.4,0.96,2.5848791074,2.551,-0.9875,2.735462895,0.231,0.0025,0.2310135277,2.32,-0.99,2.5223996510999998
2019-06-24 14:30:00,2.531,0.9755,2.7124824884,0.251,-0.0045000000000000005,0.25104033540000004,2.2800000000000002,0.98,2.4816929705,2.461,-1.0445,2.6734811108,0.251,-0.0045000000000000005,0.25104033540000004,2.21,-1.04,2.4424782496
2019-06-24 15:00:00,2.569,0.9775,2.74868464,0.249,-0.0025,0.24901254990000002,2.32,0.98,2.5184916121,2.499,-1.0425,2.7077310151000002,0.249,-0.0025,0.24901254990000002,2.25,-1.04,2.4787295133000002
2019-06-24 15:30:00,2.5665,1.007,2.7569858995,0.29650000000000004,-0.013000000000000001,0.2967848547,2.27,1.02,2.4886341636,2.4965,-1.053,2.709487267,0.29650000000000004,-0.013000000000000001,0.2967848547,2.2,-1.04,2.4334337879
2019-06-24 16:00:00,2.643,1.0045,2.827449248,0.313,-0.0155,0.31338355090000003,2.33,1.02,2.5434818655,2.583,-1.0555,2.7903349709,0.313,-0.0155,0.31338355090000003,2.27,-1.04,2.4968980756
2019-06-24 16:30:00,2.6975,0.9165000000000001,2.8489434006,0.2975,-0.0135,0.297806145,2.4,0.93,2.5738881095,2.6075,-0.9635,2.7798180696,0.2975,-0.0135,0.297806145,2.31,-0.9500000000000001,2.4977189594
2019-06-24 17:00:00,2.707,0.921,2.8593862978,0.267,-0.009000000000000001,0.2671516423,2.44,0.93,2.6112257658,2.627,-1.029,2.8213418793000002,0.267,-0.009000000000000001,0.2671516423,2.36,-1.02,2.5709920264
2019-06-24 17:30:00,2.7015000000000002,0.9615,2.8675049259,0.2615,-0.0085,0.2616381088,2.44,0.97,2.6257379915,2.6215,-1.0885,2.8385021578,0.2615,-0.0085,0.2616381088,2.36,-1.08,2.5953805116
2019-06-24 18:00:00,2.605,-0.044500000000000005,2.6053800585999998,0.245,-0.0045000000000000005,0.245041323,2.36,-0.04,2.3603389587,2.635,-0.1545,2.6395255729000002,0.245,-0.0045000000000000005,0.245041323,2.39,-0.15,2.3947024867
2019-06-24 18:30:00,2.6175,-0.1665,2.6227902127,0.2575,-0.006500000000000001,0.2575820258,2.36,-0.16,2.3654175107,2.6475,-0.036500000000000005,2.6477515932999998,0.2575,-0.006500000000000001,0.2575820258,2.39,-0.03,2.3901882771
2019-06-24 19:00:00,2.4265,-0.2265,2.4370483171,0.2565,-0.006500000000000001,0.25658234550000003,2.17,-0.22,2.1811235637,2.4565,-0.0965,2.4583946998,0.2565,-0.006500000000000001,0.25658234550000003,2.2,-0.09,2.2018401395
2019-06-24 19:30:00,2.515,-0.23,2.525495001,0.275,-0.01,0.2751817581,2.24,-0.22,2.2507776434,2.545,-0.08,2.5462570569,0.275,-0.01,0.2751817581,2.27,-0.07,2.2710790387
2019-06-24 20:00:00,2.438,-0.042,2.4383617451,0.23800000000000002,-0.002,0.2380084032,2.2,-0.04,2.2003636063,2.438,-0.262,2.4520375201,0.23800000000000002,-0.002,0.2380084032,2.2,-0.26,2.215310362
2019-06-24 20:30:00,2.5060000000000002,0.736,2.6118445589,0.226,0.006,0.226079632,2.2800000000000002,0.73,2.3940133667,2.426,-1.044,2.6411005282,0.226,0.006,0.226079632,2.2,-1.05,2.4377243486
2019-06-24 21:00:00,2.4065,0.801,2.5363050388,0.2265,0.011,0.2267669509,2.18,0.79,2.3187280996,2.3465,-1.139,2.60832959,0.2265,0.011,0.2267669509,2.12,-1.15,2.4118250351
2019-06-24 21:30:00,2.3195,0.795,2.4519594715,0.2295,0.005,0.2295544598,2.09,0.79,2.2343231637,2.2595,-1.175,2.5467558285000003,0.2295,0.005,0.2295544598,2.03,-1.18,2.3480417373
2019-06-24 22:00:00,2.197,0.20350000000000001,2.206404598,0.23700000000000002,0.0035,0.2370258425,1.96,0.2,1.970177657,2.217,-0.6065,2.2984628015,0.23700000000000002,0.0035,0.2370258425,1.98,-0.61,2.0718349355
2019-06-24 22:30:00,2.1065,-0.092,2.1085080626,0.2565,-0.002,0.2565077972,1.85,-0.09,1.8521878954000002,2.1765,-0.312,2.1987487919,0.2565,-0.002,0.2565077972,1.92,-0.31,1.9448650339
2019-06-24 23:00:00,2.014,-0.0955,2.0162629417,0.274,-0.0055000000000000005,0.2740551952,1.74,-0.09,1.7423260315,2.084,-0.3155,2.1077467234,0.274,-0.0055000000000000005,0.2740551952,1.81,-0.31,1.8363550855000002
2019-06-24 23:30:00,1.8559999999999999,-0.1715,1.8639067170999999,0.266,-0.0115,0.26624847420000003,1.5899999999999999,-0.16,1.5980300373,1.916,-0.28150000000000003,1.9365686794,0.266,-0.0115,0.26624847420000003,1.65,-0.27,1.6719449752000002
2019-06-25 00:00:00,1.7865000000000002,-0.1285,1.7911154346,0.29650000000000004,-0.018500000000000003,0.2970765895,1.49,-0.11,1.4940548852,1.8165,-0.34850000000000003,1.8496282059,0.29650000000000004,-0.018500000000000003,0.2970765895,1.52,-0.33,1.5554099138000002
2019-06-25 00:30:00,1.6555,0.6605000000000001,1.7823974024,0.3255,-0.0195,0.3260835782,1.33,0.68,1.4937536611,1.5955,-1.1795,1.9841472980000001,0.3255,-0.0195,0.3260835782,1.27,-1.16,1.7200290695
2019-06-25 01:00:00,1.5394999999999999,0.6735,1.680375702,0.3795,0.0235,0.3802269059,1.16,0.65,1.3296992141000001,1.4895,-1.1765,1.8980944391999999,0.3795,0.0235,0.3802269059,1.11,-1.2,1.6346559271
2019-06-25 01:30:00,1.4035,0.65,1.5467101376999999,0.3035,0.0,0.3035,1.1,0.65,1.2776932339,1.3535,-1.2,1.8088566140000002,0.3035,0.0,0.3035,1.05,-1.2,1.5945218719
2019-06-25 02:00:00,1.464,0.677,1.6129553621000001,0.47400000000000003,0.027,0.4747683646,0.99,0.65,1.1843141475,1.4140000000000001,-1.193,1.8500391888,0.47400000000000003,0.027,0.4747683646,0.9400000000000001,-1.22,1.5401298647
2019-06-25 02:30:00,1.4755,0.682,1.6254920024000001,0.4455,0.032,0.44664779190000004,1.03,0.65,1.2179490958,1.4255,-1.188,1.8556385020000001,0.4455,0.032,0.44664779190000004,0.98,-1.22,1.5648642114
2019-06-25 03:00:00,1.396,0.6890000000000001,1.5567713384,0.396,0.039,0.3979158202,1.0,0.65,1.1926860442,1.346,-1.181,1.7906638434,0.396,0.039,0.3979158202,0.9500000000000001,-1.22,1.5462535368
2019-06-25 03:30:00,1.391,0.6880000000000001,1.5518456753,0.391,0.038,0.39284220750000004,1.0,0.65,1.1926860442,1.341,-1.182,1.7875695791,0.391,0.038,0.39284220750000004,0.9500000000000001,-1.22,1.5462535368
2019-06-25 04:00:00,1.2945,0.6885,1.4662068408,0.3845,0.0385,0.386422696,0.91,0.65,1.1183022847,1.2445,-1.1815,1.7160193763,0.3845,0.0385,0.386422696,0.86,-1.22,1.4926486526
2019-06-25 04:30:00,1.385,0.6900000000000001,1.5473606561,0.385,0.04,0.3870723447,1.0,0.65,1.1926860442,1.325,-1.18,1.7742674545,0.385,0.04,0.3870723447,0.9400000000000001,-1.22,1.5401298647
2019-06-25 05:00:00,1.4055,0.6920000000000001,1.5666187315,0.3655,0.042,0.3679052188,1.04,0.65,1.2264175472,1.3455,-1.178,1.7883104456,0.3655,0.042,0.3679052188,0.98,-1.22,1.5648642114
2019-06-25 05:30:00,1.3685,0.686,1.5308129376,0.3885,0.036000000000000004,0.3901643884,0.98,0.65,1.1759676866,1.3185,-1.184,1.7720886688,0.3885,0.036000000000000004,0.3901643884,0.93,-1.22,1.5340469354000001
2019-06-25 06:00:00,1.3905,0.681,1.5483059291,0.4505,0.031,0.451565333,0.9400000000000001,0.65,1.1428473214000001,1.3405,-1.189,1.7918318141,0.4505,0.031,0.451565333,0.89,-1.22,1.5101324445
2019-06-25 06:30:00,1.7195,0.7385,1.8713798385,0.3995,0.0385,0.40135084400000004,1.32,0.7000000000000001,1.4941218156,1.6595,-1.1115,1.9973413579,0.3995,0.0385,0.40135084400000004,1.26,-1.15,1.7059015212
2019-06-25 07:00:00,1.925,0.8130000000000001,2.0896396819,0.335,0.053,0.3391666257,1.5899999999999999,0.76,1.7622996340000001,1.865,-1.167,2.2000259089,0.335,0.053,0.3391666257,1.53,-1.22,1.9568597293
2019-06-25 07:30:00,2.114,0.7685000000000001,2.2493528514,0.354,0.0485,0.35730694090000004,1.76,0.72,1.9015782918,2.044,-1.0915,2.3171767844,0.354,0.0485,0.35730694090000004,1.69,-1.1400000000000001,2.0385534087
2019-06-25 08:00:00,2.2305,0.768,2.3590155256,0.35050000000000003,0.048,0.3537714658,1.88,0.72,2.0131567251,2.1505,-1.092,2.4118694513,0.35050000000000003,0.048,0.3537714658,1.8,-1.1400000000000001,2.1306337085
2019-06-25 08:30:00,2.3405,0.1955,2.3486507829,0.3105,0.0555,0.315421147,2.03,0.14,2.0348218595,2.3805,-0.3645,2.4082442775,0.3105,0.0555,0.315421147,2.07,-0.42,2.1121789697
2019-06-25 09:00:00,2.3815,0.079,2.3828099484,0.3815,0.039,0.3834882658,2.0,0.04,2.00039996,2.4515000000000002,-0.211,2.4605636041,0.3815,0.039,0.3834882658,2.07,-0.25,2.085041966
2019-06-25 09:30:00,2.5145,0.0815,2.5158204427,0.35450000000000004,0.0415,0.35692085960000003,2.16,0.04,2.1603703386,2.5745,-0.17850000000000002,2.5806806273,0.35450000000000004,0.0415,0.35692085960000003,2.22,-0.22,2.2308742681
2019-06-25 10:00:00,2.621,0.0815,2.6222668152,0.35100000000000003,0.0415,0.353444833,2.27,0.04,2.2703523956,2.691,-0.17850000000000002,2.6969136527,0.35100000000000003,0.0415,0.353444833,2.34,-0.22,2.3503191273
2019-06-25 10:30:00,2.5665,0.0955,2.5682761728,0.29650000000000004,0.0555,0.3016496312,2.27,0.04,2.2703523956,2.6365,-0.1645,2.6416268662,0.29650000000000004,0.0555,0.3016496312,2.34,-0.22,2.3503191273
2019-06-25 11:00:00,2.7039999999999997,0.905,2.8514278879,0.34400000000000003,0.045,0.34693082880000004,2.36,0.86,2.5118120949,2.664,-0.935,2.8233173750000002,0.34400000000000003,0.045,0.34693082880000004,2.32,-0.98,2.5184916121
2019-06-25 11:30:00,2.7155,1.067,2.9176067675,0.3355,0.047,0.338776106,2.38,1.02,2.589362856,2.6555,-1.123,2.8831942789,0.3355,0.047,0.338776106,2.32,-1.17,2.5983263844
2019-06-25 12:00:00,2.7745,1.0695000000000001,2.9734963427,0.3045,0.0495,0.3084971637,2.47,1.02,2.6723210885,2.7045,-1.1205,2.9274289915000002,0.3045,0.0495,0.3084971637,2.4,-1.17,2.67
2019-06-25 12:30:00,2.7880000000000003,1.0755,2.9882510353000002,0.28800000000000003,0.0555,0.293298909,2.5,1.02,2.7000740731,2.7279999999999998,-1.1145,2.9468787301,0.28800000000000003,0.0555,0.293298909,2.44,-1.17,2.7060118255
2019-06-25 13:00:00,2.7795,1.076,2.9805026841,0.2795,0.056,0.2850548193,2.5,1.02,2.7000740731,2.7195,-1.114,2.9388222556,0.2795,0.056,0.2850548193,2.44,-1.17,2.7060118255
2019-06-25 13:30:00,2.767,1.0755,2.9686679252,0.28700000000000003,0.0555,0.2923170368,2.48,1.02,2.6815667062,2.697,-1.1445,2.9297933801,0.28700000000000003,0.0555,0.2923170368,2.41,-1.2,2.6922295593000003
2019-06-25 14:00:00,2.7235,1.0375,2.9144224985,0.3135,0.0475,0.3170780661,2.41,0.99,2.605417433,2.6535,-1.1525,2.8929774455,0.3135,0.0475,0.3170780661,2.34,-1.2,2.6297528401
2019-06-25 14:30:00,2.6765,1.034,2.869287063,0.34650000000000003,0.044,0.3492824788,2.33,0.99,2.5316002844,2.6065,-1.156,2.8513467432,0.34650000000000003,0.044,0.3492824788,2.26,-1.2,2.5588278567
2019-06-25 15:00:00,2.6495,0.9845,2.8264979215,0.34950000000000003,0.044500000000000005,0.35232158610000003,2.3,0.9400000000000001,2.4846730167,2.5795,-1.0855,2.7985943793,0.34950000000000003,0.044500000000000005,0.35232158610000003,2.23,-1.13,2.4999599997
2019-06-25 15:30:00,2.648,0.996,2.8291200045,0.398,0.036000000000000004,0.3996248241,2.25,0.96,2.4462420158000002,2.568,-1.064,2.7796978253,0.398,0.036000000000000004,0.3996248241,2.17,-1.1,2.432878953
2019-06-25 16:00:00,2.7585,0.9895,2.9306027537,0.42850000000000005,0.029500000000000002,0.4295142605,2.33,0.96,2.5200198412,2.6785,-1.0405,2.8735000435,0.42850000000000005,0.029500000000000002,0.4295142605,2.25,-1.07,2.4914654322
2019-06-25 16:30:00,2.7325,0.978,2.9022474481,0.4025,0.038,0.40428980940000003,2.33,0.9400000000000001,2.5124689053,2.6525,-1.082,2.8646954899,0.4025,0.038,0.40428980940000003,2.25,-1.12,2.5133443855
2019-06-25 17:00:00,2.765,0.924,2.9153046153,0.365,0.044,0.3676424894,2.4,0.88,2.5562472494,2.675,-1.026,2.8650132635,0.365,0.044,0.3676424894,2.31,-1.07,2.5457808232
2019-06-25 17:30:00,2.8185000000000002,0.9115000000000001,2.9622245864,0.41850000000000004,0.0315,0.4196838096,2.4,0.88,2.5562472494,2.7285,-1.0385,2.9194510614,0.41850000000000004,0.0315,0.4196838096,2.31,-1.07,2.5457808232
2019-06-25 18:00:00,2.7455,0.1665,2.7505440371,0.4055,0.036500000000000005,0.407139411,2.34,0.13,2.3436083291,2.7555,-0.3735,2.7806982037,0.4055,0.036500000000000005,0.407139411,2.35,-0.41000000000000003,2.3854978516
2019-06-25 18:30:00,2.694,-0.1915,2.7007977062,0.41400000000000003,0.0285,0.4149798188,2.2800000000000002,-0.22,2.2905894438,2.724,-0.061500000000000006,2.7246941571,0.41400000000000003,0.0285,0.4149798188,2.31,-0.09,2.3117525819
2019-06-25 19:00:00,2.458,-0.1965,2.4658418948,0.338,0.0235,0.338815953,2.12,-0.22,2.1313845265,2.488,-0.14650000000000002,2.492309421,0.338,0.0235,0.338815953,2.15,-0.17,2.1567104581
2019-06-25 19:30:00,2.5735,-0.14250000000000002,2.5774422399,0.3835,0.0275,0.3844847201,2.19,-0.17,2.1965882636,2.6135,-0.14250000000000002,2.6173819935,0.3835,0.0275,0.3844847201,2.23,-0.17,2.2364704335
2019-06-25 20:00:00,2.5895,-0.14450000000000002,2.5935285809,0.3995,0.025500000000000002,0.4003130025,2.19,-0.17,2.1965882636,2.6295,-0.14450000000000002,2.6334673911,0.3995,0.025500000000000002,0.4003130025,2.23,-0.17,2.2364704335
2019-06-25 20:30:00,2.441,-0.17750000000000002,2.4474450453,0.341,0.0325,0.3425452525,2.1,-0.21,2.1104738804,2.481,-0.1375,2.4848072863,0.341,0.0325,0.3425452525,2.14,-0.17,2.1467417171
2019-06-25 21:00:00,2.399,-0.0965,2.4009400763,0.339,0.0335,0.34065121460000003,2.06,-0.13,2.0640978659,2.449,-0.23650000000000002,2.4603929056,0.339,0.0335,0.34065121460000003,2.11,-0.27,2.1272047386
2019-06-25 21:30:00,2.337,-0.0565,2.3376828805,0.327,0.0335,0.3287114996,2.01,-0.09,2.0120139165,2.3970000000000002,-0.2765,2.4128947864,0.327,0.0335,0.3287114996,2.07,-0.31,2.0930838493
2019-06-25 22:00:00,2.209,-0.066,2.2099857466,0.379,0.024,0.3797591342,1.83,-0.09,1.8322117782,2.269,-0.28600000000000003,2.2869536506,0.379,0.024,0.3797591342,1.8900000000000001,-0.31,1.9152545523
2019-06-25 22:30:00,2.1995,-0.128,2.2032213348,0.3695,0.032,0.3708830678,1.83,-0.16,1.8369812193000001,2.2595,-0.23800000000000002,2.272000055,0.3695,0.032,0.3708830678,1.8900000000000001,-0.27,1.9091883092000002
2019-06-25 23:00:00,2.0845,0.245,2.0988485534,0.3245,-0.015,0.3248465022,1.76,0.26,1.7791008965000001,2.0745,-0.675,2.181553403,0.3245,-0.015,0.3248465022,1.75,-0.66,1.8703208281
2019-06-25 23:30:00,1.9500000000000002,0.719,2.0783313018,0.37,-0.021,0.3705954668,1.58,0.74,1.744706279,1.88,-1.201,2.2308744922,0.37,-0.021,0.3705954668,1.51,-1.18,1.9163767897000001
2019-06-26 00:00:00,1.8445,0.721,1.9804093642,0.3645,-0.019,0.364994863,1.48,0.74,1.6546903033,1.7845,-1.229,2.1667674656,0.3645,-0.019,0.364994863,1.42,-1.21,1.8656098199
2019-06-26 00:30:00,1.6865,0.6945,1.8239003536,0.34650000000000003,-0.0155,0.34684650780000004,1.34,0.71,1.5164761785,1.6265,-1.2255,2.0365049718,0.34650000000000003,-0.0155,0.34684650780000004,1.28,-1.21,1.7613914954
