Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-26 01:00:00,1.596,0.633,1.7169464173,0.406,-0.027,0.4068967928,1.19,0.66,1.3607718398,1.536,-1.187,1.9412019472000002,0.406,-0.027,0.4068967928,1.13,-1.16,1.6194134741
2019-06-26 01:30:00,1.442,0.639,1.5772396774000002,0.382,-0.021,0.38257678970000003,1.06,0.66,1.2486793023,1.3820000000000001,-1.211,1.8375105442000002,0.382,-0.021,0.38257678970000003,1.0,-1.19,1.5543809057
2019-06-26 02:00:00,1.5190000000000001,0.636,1.6467716903,0.399,-0.024,0.39972115280000003,1.12,0.66,1.3,1.459,-1.184,1.8789723255,0.399,-0.024,0.39972115280000003,1.06,-1.16,1.57136883
2019-06-26 02:30:00,1.518,0.6315000000000001,1.6441156437000002,0.398,-0.0285,0.3990191098,1.12,0.66,1.3,1.458,-1.1885,1.8810359513,0.398,-0.0285,0.3990191098,1.06,-1.16,1.57136883
2019-06-26 03:00:00,1.484,0.6205,1.6085012434000001,0.454,-0.0395,0.4557150974,1.03,0.66,1.2233151679,1.424,-1.1995,1.8618743916,0.454,-0.0395,0.4557150974,0.97,-1.16,1.5121177203
2019-06-26 03:30:00,1.443,-0.009000000000000001,1.4430280663000001,0.41300000000000003,-0.029,0.4140169079,1.03,0.02,1.0301941565,1.453,-0.559,1.5568204778,0.41300000000000003,-0.029,0.4140169079,1.04,-0.53,1.167261753
2019-06-26 04:00:00,1.354,-0.303,1.3874887387000001,0.424,-0.033,0.4252822592,0.93,-0.27,0.9684007435,1.384,-0.28300000000000003,1.4126376039,0.424,-0.033,0.4252822592,0.96,-0.25,0.9920181450000001
2019-06-26 04:30:00,1.4475,-0.23900000000000002,1.4670982414,0.5875,-0.069,0.5915380377,0.86,-0.17,0.8766413178,1.4875,-0.319,1.5213208899000001,0.5875,-0.069,0.5915380377,0.9,-0.25,0.9340770846
2019-06-26 05:00:00,1.4605000000000001,-0.1915,1.4730011881,0.6505000000000001,-0.0815,0.6555856161,0.81,-0.11,0.8174350127000001,1.5205000000000002,-0.3815,1.56762958,0.6505000000000001,-0.0815,0.6555856161,0.87,-0.30000000000000004,0.920271699
2019-06-26 05:30:00,1.488,-0.17400000000000002,1.4981388454,0.728,-0.10400000000000001,0.7353910524,0.76,-0.07,0.7632168761,1.538,-0.364,1.5804872666,0.728,-0.10400000000000001,0.7353910524,0.81,-0.26,0.8507055895000001
2019-06-26 06:00:00,1.545,-0.217,1.5601647349,0.495,-0.047,0.4972263066,1.05,-0.17,1.063672882,1.595,-0.307,1.6242764543,0.495,-0.047,0.4972263066,1.1,-0.26,1.1303096921
2019-06-26 06:30:00,1.733,-0.151,1.7395660378,0.623,-0.07100000000000001,0.6270326945,1.11,-0.08,1.1128791489,1.783,-0.291,1.8065907118000002,0.623,-0.07100000000000001,0.6270326945,1.16,-0.22,1.1806777715
2019-06-26 07:00:00,1.9355,0.2615,1.9530853796,0.7055,-0.0985,0.7123429652000001,1.23,0.36,1.2816005618,1.9555,-0.6885,2.0731648511,0.7055,-0.0985,0.7123429652000001,1.25,-0.59,1.3822445514
2019-06-26 07:30:00,2.169,0.0635,2.1699293191,0.619,-0.0765,0.6237092672,1.55,0.14,1.5563097378,2.209,-0.4665,2.2577208087000002,0.619,-0.0765,0.6237092672,1.5899999999999999,-0.39,1.637131638
2019-06-26 08:00:00,2.3075,-0.1655,2.3134274356,0.6975,-0.0955,0.7040074573,1.6099999999999999,-0.07,1.6115210207000001,2.3475,-0.17550000000000002,2.3540510827,0.6975,-0.0955,0.7040074573,1.65,-0.08,1.6519382555000002
2019-06-26 08:30:00,2.4835000000000003,0.682,2.5754409817,0.7435,-0.108,0.7513030347,1.74,0.79,1.910942176,2.4435000000000002,-0.918,2.6102521430000003,0.7435,-0.108,0.7513030347,1.7000000000000002,-0.81,1.8831091312
2019-06-26 09:00:00,2.5645,0.8655,2.706612366,0.5345,-0.0545,0.5372713467,2.03,0.92,2.2287440409,2.4845,-1.0545,2.6990202852,0.5345,-0.0545,0.5372713467,1.9500000000000002,-1.0,2.1914607001
2019-06-26 09:30:00,2.7055,0.8775000000000001,2.8442462095,0.5155000000000001,-0.0425,0.5172489729,2.19,0.92,2.375394704,2.6255,-1.0125,2.8139663289,0.5155000000000001,-0.0425,0.5172489729,2.11,-0.97,2.3222833591
2019-06-26 10:00:00,2.8120000000000003,0.8175,2.9284211190000002,0.622,-0.07250000000000001,0.6262110267000001,2.19,0.89,2.3639373934,2.702,-0.9525,2.8649712477,0.622,-0.07250000000000001,0.6262110267000001,2.08,-0.88,2.2584950742
2019-06-26 10:30:00,2.694,0.886,2.8359534552000003,0.504,-0.044,0.5059169892000001,2.19,0.93,2.3792856071,2.634,-1.024,2.8260452933,0.504,-0.044,0.5059169892000001,2.13,-0.98,2.3446321673
2019-06-26 11:00:00,2.7875,0.961,2.9485042394,0.5575,-0.059000000000000004,0.5606132803,2.23,1.02,2.4522030911,2.7175000000000002,-1.039,2.909351689,0.5575,-0.059000000000000004,0.5606132803,2.16,-0.98,2.3719190543
2019-06-26 11:30:00,2.8005,0.401,2.8290636702,0.6005,-0.069,0.6044511974,2.2,0.47000000000000003,2.2496444163,2.8205,-0.439,2.8544598876,0.6005,-0.069,0.6044511974,2.22,-0.37,2.2506221362
2019-06-26 12:00:00,2.7705,0.1155,2.7729065076,0.6605000000000001,-0.0845,0.6658832480000001,2.11,0.2,2.1194574778,2.8405,-0.23450000000000001,2.8501632409,0.6605000000000001,-0.0845,0.6658832480000001,2.18,-0.15,2.1851544568
2019-06-26 12:30:00,2.7115,0.1165,2.7140015660000003,0.5415,-0.0135,0.5416682564,2.17,0.13,2.1738905216,2.7815000000000003,-0.2235,2.7904649254000002,0.5415,-0.0135,0.5416682564,2.24,-0.21,2.2498222152
2019-06-26 13:00:00,2.6745,0.12,2.6771907384,0.6245,-0.01,0.6245800589,2.05,0.13,2.0541178155,2.7445,-0.22,2.7533035158,0.6245,-0.01,0.6245800589,2.12,-0.21,2.1303755537
2019-06-26 13:30:00,2.63,0.10400000000000001,2.6320554705,0.64,-0.006,0.6400281244,1.99,0.11,1.9930378821999999,2.7,-0.246,2.7111835054,0.64,-0.006,0.6400281244,2.06,-0.24,2.0739334608
2019-06-26 14:00:00,2.6245000000000003,0.11,2.6268041895,0.6745,-0.03,0.6751668312,1.9500000000000002,0.14,1.9550191815,2.6945,-0.24,2.7051673238,0.6745,-0.03,0.6751668312,2.02,-0.21,2.0308865059
2019-06-26 14:30:00,2.5705,0.1075,2.5727468783000003,0.8105,-0.0625,0.8129062062,1.76,0.17,1.7681911661,2.6505,-0.2325,2.6606778272,0.8105,-0.0625,0.8129062062,1.8399999999999999,-0.17,1.8478365729
2019-06-26 15:00:00,2.4445,0.10400000000000001,2.4467113132,0.6545000000000001,-0.016,0.6546955399000001,1.79,0.12,1.7940178371000002,2.5145,-0.246,2.5265047496,0.6545000000000001,-0.016,0.6546955399000001,1.8599999999999999,-0.23,1.8741664814
2019-06-26 15:30:00,2.5065,0.0945,2.5082807857000002,0.5265000000000001,0.0145,0.5266996298000001,1.98,0.08,1.9816155026,2.5865,-0.2555,2.5990887826,0.5265000000000001,0.0145,0.5266996298000001,2.06,-0.27,2.0776188293
2019-06-26 16:00:00,2.566,0.11850000000000001,2.5687347566,0.556,0.0085,0.5560649692,2.01,0.11,2.0130076999,2.646,-0.2615,2.6588904171000003,0.556,0.0085,0.5560649692,2.09,-0.27,2.1073680267
2019-06-26 16:30:00,2.6685,0.121,2.6712418928,0.7885000000000001,-0.049,0.7900210440000001,1.88,0.17,1.8876705221,2.7385,-0.229,2.7480580871,0.7885000000000001,-0.049,0.7900210440000001,1.9500000000000002,-0.18,1.9582900704
2019-06-26 17:00:00,2.6615,0.10350000000000001,2.6635116857,0.8315,-0.0665,0.8341549616,1.83,0.17,1.8378792125999999,2.7415000000000003,-0.24650000000000002,2.752559627,0.8315,-0.0665,0.8341549616,1.9100000000000001,-0.18,1.9184629264000002
2019-06-26 17:30:00,2.6515,-0.006500000000000001,2.6515079672,0.7015,-0.026500000000000003,0.7020003561,1.9500000000000002,0.02,1.9501025614,2.7115,-0.20650000000000002,2.7193518529,0.7015,-0.026500000000000003,0.7020003561,2.01,-0.18,2.0180436071
2019-06-26 18:00:00,2.642,-0.067,2.6428494093,0.632,-0.007,0.6320387646,2.01,-0.06,2.010895323,2.692,-0.187,2.6984871688,0.632,-0.007,0.6320387646,2.06,-0.18,2.0678491241
2019-06-26 18:30:00,2.6725,-0.08650000000000001,2.6738994932,0.8625,-0.0765,0.8658859625,1.81,-0.01,1.8100276241,2.7225,-0.1965,2.7295821109,0.8625,-0.0765,0.8658859625,1.8599999999999999,-0.12,1.863866948
2019-06-26 19:00:00,2.4875,-0.1275,2.4907654446,0.8775000000000001,-0.0775,0.8809157167,1.6099999999999999,-0.05,1.6107762104,2.5275,-0.2175,2.5368410474000003,0.8775000000000001,-0.0775,0.8809157167,1.65,-0.14,1.6559287424
2019-06-26 19:30:00,2.6605,-0.093,2.6621249501,0.9605,-0.113,0.9671242164,1.7000000000000002,0.02,1.700117643,2.7105,-0.193,2.717362554,0.9605,-0.113,0.9671242164,1.75,-0.08,1.7518276171
2019-06-26 20:00:00,2.6029999999999998,-0.1265,2.6060719963,0.9530000000000001,-0.10650000000000001,0.958932349,1.65,-0.02,1.6501212077,2.643,-0.14650000000000002,2.6470570923,0.9530000000000001,-0.10650000000000001,0.958932349,1.69,-0.04,1.6904733065
2019-06-26 20:30:00,2.523,-0.1325,2.5264768453,0.983,-0.1125,0.989416621,1.54,-0.02,1.5401298647,2.563,-0.1525,2.5675329112,0.983,-0.1125,0.989416621,1.58,-0.04,1.580506248
2019-06-26 21:00:00,2.445,-0.1695,2.4508682645,0.9550000000000001,-0.0995,0.9601693861,1.49,-0.07,1.491643389,2.485,-0.1395,2.4889124633,0.9550000000000001,-0.0995,0.9601693861,1.53,-0.04,1.5305227865000002
2019-06-26 21:30:00,2.3975,-0.113,2.400161505,0.9775,-0.10300000000000001,0.9829116186,1.42,-0.01,1.4200352108,2.4575,-0.273,2.4726170852,0.9775,-0.10300000000000001,0.9829116186,1.48,-0.17,1.4897315194
2019-06-26 22:00:00,2.2695,-0.116,2.272462596,0.9795,-0.106,0.9852188843,1.29,-0.01,1.2900387591,2.3195,-0.306,2.3395974547,0.9795,-0.106,0.9852188843,1.34,-0.2,1.3548431644
2019-06-26 22:30:00,2.2,-0.137,2.2042615544,0.91,-0.08700000000000001,0.9141493313,1.29,-0.05,1.2909686286,2.25,-0.28700000000000003,2.2682303675,0.91,-0.08700000000000001,0.9141493313,1.34,-0.2,1.3548431644
2019-06-26 23:00:00,2.001,0.24,2.0153414103,0.871,-0.07,0.8738083314,1.13,0.31,1.1717508268,2.001,-0.71,2.123228909,0.871,-0.07,0.8738083314,1.13,-0.64,1.2986531485000001
2019-06-26 23:30:00,1.917,0.41500000000000004,1.9614061283000002,0.887,-0.075,0.8901651532,1.03,0.49,1.1406138698000001,1.897,-0.885,2.0932830673,0.887,-0.075,0.8901651532,1.01,-0.81,1.294681428
2019-06-27 00:00:00,1.8250000000000002,0.468,1.8840512201,0.835,-0.052000000000000005,0.8366175948,0.99,0.52,1.1182575732,1.8050000000000002,-0.962,2.0453530258,0.835,-0.052000000000000005,0.8366175948,0.97,-0.91,1.3300375935
2019-06-27 00:30:00,1.653,0.7030000000000001,1.7962789316,0.783,-0.047,0.7844093319000001,0.87,0.75,1.1486513831,1.613,-1.2469999999999999,2.0388177947,0.783,-0.047,0.7844093319000001,0.8300000000000001,-1.2,1.4590750495
2019-06-27 01:00:00,1.5375,0.0275,1.5377459153,0.8875000000000001,-0.07250000000000001,0.8904563437,0.65,0.1,0.6576473219,1.5675,-0.5825,1.6722327888000001,0.8875000000000001,-0.07250000000000001,0.8904563437,0.68,-0.51,0.85
2019-06-27 01:30:00,1.3815,-0.21250000000000002,1.3977476525,0.9015000000000001,-0.07250000000000001,0.9044105815000001,0.48,-0.14,0.5,1.4315,-0.3925,1.4843343626,0.9015000000000001,-0.07250000000000001,0.9044105815000001,0.53,-0.32,0.6191122677
2019-06-27 02:00:00,1.499,-0.1885,1.5108054971,0.8290000000000001,-0.0485,0.8304175155,0.67,-0.14,0.6844705983,1.5590000000000002,-0.3685,1.6019591911000002,0.8290000000000001,-0.0485,0.8304175155,0.73,-0.32,0.797057087
2019-06-27 02:30:00,1.473,-0.1875,1.4848856017,0.963,-0.0975,0.9679231633000001,0.51,-0.09,0.517880295,1.533,-0.3775,1.5787955061,0.963,-0.0975,0.9679231633000001,0.5700000000000001,-0.28,0.6350590524
2019-06-27 03:00:00,1.365,-0.17850000000000002,1.3766216801,0.935,-0.08850000000000001,0.9391790298,0.43,-0.09,0.4393176527,1.415,-0.3885,1.4673640481999999,0.935,-0.08850000000000001,0.9391790298,0.48,-0.30000000000000004,0.5660388679
2019-06-27 03:30:00,1.4065,-0.196,1.4200909302,0.9765,-0.106,0.9822363514,0.43,-0.09,0.4393176527,1.4565000000000001,-0.376,1.5042500623000001,0.9765,-0.106,0.9822363514,0.48,-0.27,0.5507267925
2019-06-27 04:00:00,1.171,-0.257,1.1988703016,0.871,-0.167,0.886865266,0.30000000000000004,-0.09,0.3132091953,1.221,-0.437,1.2968461744,0.871,-0.167,0.886865266,0.35000000000000003,-0.27,0.4420407221
2019-06-27 04:30:00,1.384,-0.24450000000000002,1.4054309837,0.984,-0.1145,0.9906393138,0.4,-0.13,0.4205948169,1.424,-0.3345,1.462759806,0.984,-0.1145,0.9906393138,0.44,-0.22,0.491934955
2019-06-27 05:00:00,1.4025,-0.2325,1.4216407774,0.9525,-0.10250000000000001,0.9579992171,0.45,-0.13,0.46840153710000004,1.4525000000000001,-0.3225,1.4878718023,0.9525,-0.10250000000000001,0.9579992171,0.5,-0.22,0.5462600113
2019-06-27 05:30:00,1.3715,-0.2295,1.3905691281,0.9515,-0.0995,0.9566882982,0.42,-0.13,0.4396589587,1.4215,-0.3195,1.4569634518,0.9515,-0.0995,0.9566882982,0.47000000000000003,-0.22,0.5189412298
2019-06-27 06:00:00,1.494,-0.226,1.5109970218000002,0.934,-0.096,0.9389206569,0.56,-0.13,0.5748912941000001,1.534,-0.266,1.5568917753,0.934,-0.096,0.9389206569,0.6000000000000001,-0.17,0.6236184731000001
2019-06-27 06:30:00,1.6975,-0.1885,1.7079339858,0.8475,-0.1085,0.8544170527,0.85,-0.08,0.8537564055,1.7475,-0.2785,1.7695531922,0.8475,-0.1085,0.8544170527,0.9,-0.17,0.9159148432
2019-06-27 07:00:00,1.9535,0.3805,1.9902116722,0.8235,-0.1395,0.8352320037000001,1.13,0.52,1.2439051411,1.9435,-0.8195,2.1092113455,0.8235,-0.1395,0.8352320037000001,1.12,-0.68,1.3102671483
2019-06-27 07:30:00,2.15,0.496,2.2064713912,0.76,-0.10400000000000001,0.7670827856,1.3900000000000001,0.6000000000000001,1.5139682956,2.13,-0.884,2.3061561092,0.76,-0.10400000000000001,0.7670827856,1.37,-0.78,1.5764834284
2019-06-27 08:00:00,2.21,0.41150000000000003,2.2479840413,0.86,-0.0785,0.8635752718,1.35,0.49,1.4361754767,2.19,-0.6985,2.2986957715,0.86,-0.0785,0.8635752718,1.33,-0.62,1.4674126891000001
2019-06-27 08:30:00,2.41,0.7125,2.5131168397,0.9,-0.08750000000000001,0.9042434683,1.51,0.8,1.7088300091000002,2.37,-0.8475,2.5169736292,0.9,-0.08750000000000001,0.9042434683,1.47,-0.76,1.6548413820999999
2019-06-27 09:00:00,2.4425,0.07250000000000001,2.4435757611,0.8525,-0.0675,0.8551681121,1.5899999999999999,0.14,1.5961516219,2.4925,-0.1075,2.4948171276,0.8525,-0.0675,0.8551681121,1.6400000000000001,-0.04,1.6404877324
2019-06-27 09:30:00,2.512,0.002,2.5120007962,0.812,-0.058,0.8140687932,1.7000000000000002,0.06,1.7010584940000002,2.552,-0.038,2.5522828996999998,0.812,-0.058,0.8140687932,1.74,0.02,1.7401149387000001
2019-06-27 10:00:00,2.5255,-0.017,2.5255572157,0.6455000000000001,-0.017,0.6457238187000001,1.88,0.0,1.88,2.5655,0.003,2.565501754,0.6455000000000001,-0.017,0.6457238187000001,1.92,0.02,1.9201041638
2019-06-27 10:30:00,2.496,0.152,2.5006239221,0.5660000000000001,0.002,0.5660035336,1.9300000000000002,0.15,1.9358202396,2.526,-0.188,2.5329863798,0.5660000000000001,0.002,0.5660035336,1.96,-0.19,1.9691876498
2019-06-27 11:00:00,2.5985,0.9390000000000001,2.7629555281,0.5485,0.009000000000000001,0.5485738328,2.05,0.93,2.2510886255,2.5285,-0.991,2.715767525,0.5485,0.009000000000000001,0.5485738328,1.98,-1.0,2.2181974664
2019-06-27 11:30:00,2.609,0.9805,2.787160069,0.589,0.0005,0.5890002122,2.02,0.98,2.2451725992,2.539,-0.9595,2.7142515082000003,0.589,0.0005,0.5890002122,1.9500000000000002,-0.96,2.1734994824
2019-06-27 12:00:00,2.532,0.9510000000000001,2.7047042352,0.5720000000000001,0.001,0.5720008741,1.96,0.9500000000000001,2.1780954984,2.462,-0.989,2.6532178576,0.5720000000000001,0.001,0.5720008741,1.8900000000000001,-0.99,2.1335885264
2019-06-27 12:30:00,2.581,1.0,2.7679524924,0.47100000000000003,0.02,0.4714244372,2.11,0.98,2.3264780248,2.521,-1.02,2.7195295549000003,0.47100000000000003,0.02,0.4714244372,2.05,-1.04,2.2987170335
2019-06-27 13:00:00,2.4295,0.1965,2.4374335888,0.4595,0.026500000000000003,0.4602635115,1.97,0.17,1.9773214205,2.5095,-0.2335,2.5203397588,0.4595,0.026500000000000003,0.4602635115,2.05,-0.26,2.0664220285
2019-06-27 13:30:00,2.4245,0.106,2.4268160726,0.6845,-0.034,0.6853438918,1.74,0.14,1.7456230979,2.5045,-0.14400000000000002,2.5086363328,0.6845,-0.034,0.6853438918,1.82,-0.11,1.8233211456
2019-06-27 14:00:00,2.4565,0.1115,2.4590291784,0.8465,-0.0785,0.8501320486,1.6099999999999999,0.19,1.6211724153,2.5365,-0.1285,2.5397528423,0.8465,-0.0785,0.8501320486,1.69,-0.05,1.6907394832
2019-06-27 14:30:00,2.3445,0.0935,2.346363676,0.8945000000000001,-0.0965,0.8996902245,1.45,0.19,1.4623952954,2.4245,-0.14650000000000002,2.428922086,0.8945000000000001,-0.0965,0.8996902245,1.53,-0.05,1.5308167755
2019-06-27 15:00:00,2.336,0.6930000000000001,2.4366257407000003,0.766,-0.057,0.7681178295000001,1.57,0.75,1.7399425278,2.336,-0.787,2.4650081136,0.766,-0.057,0.7681178295000001,1.57,-0.73,1.7314156058
2019-06-27 15:30:00,2.4095,1.0655000000000001,2.6345740642,0.7995,-0.0645,0.8020975626,1.6099999999999999,1.13,1.9669773766,2.3695,-1.1245,2.622790594,0.7995,-0.0645,0.8020975626,1.57,-1.06,1.8943336559000001
2019-06-27 16:00:00,2.44,1.0845,2.6701573456,0.54,0.0345,0.541100961,1.9,1.05,2.1708293346,2.4,-1.1255,2.6508018127,0.54,0.0345,0.541100961,1.8599999999999999,-1.16,2.192076641
2019-06-27 16:30:00,2.4875,1.044,2.69770129,0.5575,0.034,0.5585358091,1.9300000000000002,1.01,2.1783020911,2.4375,-1.146,2.6934591606,0.5575,0.034,0.5585358091,1.88,-1.18,2.2196396104
2019-06-27 17:00:00,2.5220000000000002,1.0445,2.7297370295,0.542,0.0345,0.5430969066,1.98,1.01,2.2227235546,2.472,-1.1455,2.7245099101,0.542,0.0345,0.5430969066,1.9300000000000002,-1.18,2.2621449998
2019-06-27 17:30:00,2.431,0.1395,2.43499923,0.521,0.0395,0.5224952153,1.9100000000000001,0.1,1.9126160096,2.451,-0.35050000000000003,2.4759344196,0.521,0.0395,0.5224952153,1.9300000000000002,-0.39,1.9690099035
2019-06-27 18:00:00,2.4335,-0.0455,2.4339253275,0.5635,0.0345,0.5645551346000001,1.87,-0.08,1.8717104477,2.4935,-0.17550000000000002,2.4996684780000002,0.5635,0.0345,0.5645551346000001,1.9300000000000002,-0.21,1.9413912537
2019-06-27 18:30:00,2.4765,-0.117,2.4792622391,0.5565,0.033,0.5574775780000001,1.92,-0.15,1.9258504615,2.5265,-0.107,2.5287647676000002,0.5565,0.033,0.5574775780000001,1.97,-0.14,1.9749683542
2019-06-27 19:00:00,2.3605,0.5730000000000001,2.4290511007,0.5505,0.033,0.5514882138,1.81,0.54,1.8888356202,2.3205,-0.857,2.4736954643,0.5505,0.033,0.5514882138,1.77,-0.89,1.9811612755999999
2019-06-27 19:30:00,2.443,0.796,2.5694094652,0.5730000000000001,0.036000000000000004,0.5741297763000001,1.87,0.76,2.0185390757,2.373,-1.064,2.6006201184,0.5730000000000001,0.036000000000000004,0.5741297763000001,1.8,-1.1,2.109502311
2019-06-27 20:00:00,2.414,0.796,2.5418520807,0.5740000000000001,0.036000000000000004,0.5751278119000001,1.8399999999999999,0.76,1.9907787421,2.344,-1.064,2.5741856965,0.5740000000000001,0.036000000000000004,0.5751278119000001,1.77,-1.1,2.0839625716
2019-06-27 20:30:00,2.275,0.75,2.3954383732,0.535,0.04,0.5364932432,1.74,0.71,1.8792817777000002,2.215,-1.11,2.4775643281,0.535,0.04,0.5364932432,1.6800000000000002,-1.15,2.0359027482
2019-06-27 21:00:00,2.382,0.741,2.4945951575,0.552,0.031,0.5528697858,1.83,0.71,1.9629060090000001,2.312,-1.119,2.5685608811,0.552,0.031,0.5528697858,1.76,-1.15,2.1024033866
2019-06-27 21:30:00,2.342,0.734,2.4543267916,0.552,0.024,0.5525214928000001,1.79,0.71,1.925668715,2.282,-1.126,2.5446807265,0.552,0.024,0.5525214928000001,1.73,-1.15,2.0773540863
2019-06-27 22:00:00,2.1845,0.7305,2.3034041113,0.5445,0.0205,0.5448857678,1.6400000000000001,0.71,1.7870926109,2.1245,-1.1295,2.4060902934,0.5445,0.0205,0.5448857678,1.58,-1.15,1.9542006038
2019-06-27 22:30:00,2.23,0.6975,2.3365372349,0.47000000000000003,-0.0125,0.47016619400000004,1.76,0.71,1.8978145326,2.16,-1.1225,2.4342568168,0.47000000000000003,-0.0125,0.47016619400000004,1.69,-1.11,2.0219297713
2019-06-27 23:00:00,2.019,0.587,2.1026007705,0.46900000000000003,-0.013000000000000001,0.469180136,1.55,0.6000000000000001,1.6620770139,1.9689999999999999,-1.083,2.2471871306,0.46900000000000003,-0.013000000000000001,0.469180136,1.5,-1.07,1.8425254408
2019-06-27 23:30:00,1.9100000000000001,-0.027,1.9101908282000002,0.47000000000000003,-0.017,0.47030734630000004,1.44,-0.01,1.4400347218,1.97,-0.467,2.0245960091,0.47000000000000003,-0.017,0.47030734630000004,1.5,-0.45,1.5660459762999999
2019-06-28 00:00:00,1.8305,0.41150000000000003,1.8761829602,0.47050000000000003,-0.018500000000000003,0.47086356840000004,1.3599999999999999,0.43,1.4263590011,1.8205,-0.9385,2.0481705251,0.47050000000000003,-0.018500000000000003,0.47086356840000004,1.35,-0.92,1.6336768346000001
2019-06-28 00:30:00,1.593,-0.23800000000000002,1.6106809119,0.47300000000000003,-0.018000000000000002,0.4733423708,1.12,-0.22,1.1414026459,1.653,-0.34800000000000003,1.689234442,0.47300000000000003,-0.018000000000000002,0.4733423708,1.18,-0.33,1.2252754792
2019-06-28 01:00:00,1.532,-0.24,1.5506850099,0.47200000000000003,-0.02,0.47242353880000004,1.06,-0.22,1.0825894882,1.592,-0.35000000000000003,1.6300196318,0.47200000000000003,-0.02,0.47242353880000004,1.12,-0.33,1.1676043851
2019-06-28 01:30:00,1.345,-0.26,1.3698996314,0.465,-0.02,0.4654299088,0.88,-0.24,0.9121403401,1.395,-0.35000000000000003,1.4382367677,0.465,-0.02,0.4654299088,0.93,-0.33,0.9868130522
2019-06-28 02:00:00,1.427,-0.31,1.4602838765000001,0.467,-0.02,0.4674280693,0.96,-0.29,1.0028459503,1.467,-0.31,1.4993962118000002,0.467,-0.02,0.4674280693,1.0,-0.29,1.0412012294
2019-06-28 02:30:00,1.4265,-0.3115,1.4601145503000001,0.4665,-0.021500000000000002,0.466995182,0.96,-0.29,1.0028459503,1.4665,-0.3115,1.4992179628,0.4665,-0.021500000000000002,0.466995182,1.0,-0.29,1.0412012294
2019-06-28 03:00:00,1.397,-0.311,1.4311987982,0.467,-0.021,0.4674719243,0.93,-0.29,0.9741663102,1.437,-0.311,1.4702686829,0.467,-0.021,0.4674719243,0.97,-0.29,1.0124228366
2019-06-28 03:30:00,1.413,0.36,1.4581388823,0.5630000000000001,0.02,0.5633551278,0.85,0.34,0.9154780172,1.393,-0.9500000000000001,1.6861046823999999,0.5630000000000001,0.02,0.5633551278,0.8300000000000001,-0.97,1.276636205
2019-06-28 04:00:00,1.3145,0.5650000000000001,1.4307813425,0.5845,0.035,0.5855469665,0.73,0.53,0.9021086409,1.2645,-1.175,1.7261475169,0.5845,0.035,0.5855469665,0.68,-1.21,1.3879841498
2019-06-28 04:30:00,1.377,0.5715,1.490886062,0.507,0.0415,0.5086956359,0.87,0.53,1.0187246929,1.337,-1.1685,1.7756579766,0.507,0.0415,0.5086956359,0.8300000000000001,-1.21,1.4673104648
2019-06-28 05:00:00,1.3295,0.5680000000000001,1.4457504107,0.5395,0.038,0.5408366204,0.79,0.53,0.9513148795,1.2895,-1.172,1.7425252509,0.5395,0.038,0.5408366204,0.75,-1.21,1.4235870188
2019-06-28 05:30:00,1.441,0.592,1.5578655269000001,0.501,0.042,0.5027573968,0.9400000000000001,0.55,1.0890821824,1.391,-1.138,1.7971992099,0.501,0.042,0.5027573968,0.89,-1.18,1.4780054127
2019-06-28 06:00:00,1.466,0.6265000000000001,1.5942578995,0.446,0.0465,0.4484174952,1.02,0.58,1.1733712115000001,1.426,-1.1735,1.8467750946,0.446,0.0465,0.4484174952,0.98,-1.22,1.5648642114
2019-06-28 06:30:00,1.5554999999999999,0.053,1.5564026632,0.4655,0.053,0.46850747060000003,1.09,0.0,1.09,1.5855000000000001,-0.517,1.6676628106,0.4655,0.053,0.46850747060000003,1.12,-0.5700000000000001,1.2567020331
2019-06-28 07:00:00,1.7985,-0.1135,1.8020778284999999,0.5185000000000001,0.0465,0.5205809255,1.28,-0.16,1.2899612397,1.8485,-0.28350000000000003,1.8701134992,0.5185000000000001,0.0465,0.5205809255,1.33,-0.33,1.3703284278
2019-06-28 07:30:00,1.9500000000000002,0.008,1.9500164102,0.51,0.048,0.5122538433,1.44,-0.04,1.4405554484,2.0,-0.362,2.0324969865,0.51,0.048,0.5122538433,1.49,-0.41000000000000003,1.5453802121
2019-06-28 08:00:00,2.1475,0.869,2.3166607974,0.4575,0.049,0.4601165613,1.69,0.8200000000000001,1.8784301957,2.0875,-1.151,2.3837905214,0.4575,0.049,0.4601165613,1.63,-1.2,2.0240800379
2019-06-28 08:30:00,2.3335,0.929,2.511625619,0.4335,0.049,0.43626053000000004,1.9,0.88,2.0938958904,2.2735,-1.051,2.5046762765,0.4335,0.049,0.43626053000000004,1.8399999999999999,-1.1,2.1437350583
2019-06-28 09:00:00,2.331,0.9785,2.5280473196,0.431,0.0485,0.4337202439,1.9,0.93,2.115395944,2.291,-1.1115,2.5463922027,0.431,0.0485,0.4337202439,1.8599999999999999,-1.16,2.192076641
2019-06-28 09:30:00,2.3975,0.467,2.44255916,0.4375,0.047,0.44001732920000003,1.96,0.42,2.0044949489,2.4175,-0.553,2.4799425901,0.4375,0.047,0.44001732920000003,1.98,-0.6000000000000001,2.0689127579
2019-06-28 10:00:00,2.4575,0.0915,2.459202818,0.4975,0.0415,0.4992279039,1.96,0.05,1.9606376514,2.5275,-0.17850000000000002,2.5337952759,0.4975,0.0415,0.4992279039,2.03,-0.22,2.0418863827
2019-06-28 10:30:00,2.404,0.088,2.4056101097,0.534,0.038,0.5353503526,1.87,0.05,1.8706683298,2.484,-0.182,2.4906585475,0.534,0.038,0.5353503526,1.9500000000000002,-0.22,1.9623710149
2019-06-28 11:00:00,2.279,0.0285,2.2791781962,0.529,0.0385,0.5303991422000001,1.75,-0.01,1.7500285712,2.349,-0.21150000000000002,2.358502332,0.529,0.0385,0.5303991422000001,1.82,-0.25,1.8370900903
2019-06-28 11:30:00,2.452,0.0285,2.4521656245,0.532,0.0385,0.5333912729,1.92,-0.01,1.9200260415,2.512,-0.061500000000000006,2.5127527236000002,0.532,0.0385,0.5333912729,1.98,-0.1,1.9825236442
2019-06-28 12:00:00,2.465,0.025500000000000002,2.465131893,0.545,0.035500000000000004,0.5461549689,1.92,-0.01,1.9200260415,2.525,-0.0645,2.5258236775,0.545,0.035500000000000004,0.5461549689,1.98,-0.1,1.9825236442
2019-06-28 12:30:00,2.5015,0.0475,2.5019509388,0.5315,0.0375,0.5328212646,1.97,0.01,1.9700253805,2.5715,-0.0625,2.5722594154,0.5315,0.0375,0.5328212646,2.04,-0.1,2.0424495098
2019-06-28 13:00:00,2.4075,0.055,2.4081281630999998,0.3975,0.045,0.4000390606,2.01,0.01,2.0100248755,2.4875,-0.055,2.4881079659,0.3975,0.045,0.4000390606,2.09,-0.1,2.0923909768
2019-06-28 13:30:00,2.443,0.051500000000000004,2.4435427661,0.433,0.0415,0.4349841951,2.01,0.01,2.0100248755,2.523,-0.0585,2.5236781193,0.433,0.0415,0.4349841951,2.09,-0.1,2.0923909768
2019-06-28 14:00:00,2.461,0.051000000000000004,2.461528387,0.421,0.041,0.42299172570000004,2.04,0.01,2.0400245097,2.531,-0.059000000000000004,2.5316875795,0.421,0.041,0.42299172570000004,2.11,-0.1,2.1123683391
2019-06-28 14:30:00,2.348,0.001,2.3480002129,0.428,0.041,0.4299593004,1.92,-0.04,1.9204166215,2.418,-0.089,2.4196373695,0.428,0.041,0.4299593004,1.99,-0.13,1.9942417104999999
2019-06-28 15:00:00,2.2115,-0.035500000000000004,2.2117849126999998,0.5515,0.0045000000000000005,0.5515183587,1.6600000000000001,-0.04,1.6604818578,2.2815,-0.1255,2.2849491242,0.5515,0.0045000000000000005,0.5515183587,1.73,-0.13,1.7348775173000002
2019-06-28 15:30:00,2.2555,-0.02,2.2555886704,0.5955,-0.01,0.5955839571,1.6600000000000001,-0.01,1.6600301202,2.3255,-0.14,2.3297103361,0.5955,-0.01,0.5955839571,1.73,-0.13,1.7348775173000002
2019-06-28 16:00:00,2.2825,0.011,2.2825265059,0.5225000000000001,0.001,0.5225009569,1.76,0.01,1.7600284089,2.3625,-0.129,2.3660192835,0.5225000000000001,0.001,0.5225009569,1.8399999999999999,-0.13,1.8445866746
2019-06-28 16:30:00,2.298,0.052000000000000005,2.2985882624,0.538,-0.008,0.5380594763000001,1.76,0.06,1.7610224303000002,2.378,-0.188,2.3854198792,0.538,-0.008,0.5380594763000001,1.8399999999999999,-0.18,1.8487833837
2019-06-28 17:00:00,2.347,0.047,2.3474705536,0.417,0.007,0.4170587489,1.9300000000000002,0.04,1.9304144633,2.427,-0.193,2.4346617835,0.417,0.007,0.4170587489,2.01,-0.2,2.0199257412
2019-06-28 17:30:00,2.384,0.023,2.3841109454,0.514,-0.017,0.5142810516,1.87,0.04,1.8704277586,2.464,-0.217,2.4735369413,0.514,-0.017,0.5142810516,1.9500000000000002,-0.2,1.9602295784
2019-06-28 18:00:00,2.3835,-0.08850000000000001,2.3851424486,0.5135000000000001,-0.018500000000000003,0.5138331441,1.87,-0.07,1.8713097018,2.4635,-0.11850000000000001,2.4663484142,0.5135000000000001,-0.018500000000000003,0.5138331441,1.9500000000000002,-0.1,1.952562419
2019-06-28 18:30:00,2.3655,-0.133,2.3692360056,0.4355,-0.003,0.4355103328,1.9300000000000002,-0.13,1.9343732835,2.4255,-0.10300000000000001,2.4276859867000002,0.4355,-0.003,0.4355103328,1.99,-0.1,1.9925109786
2019-06-28 19:00:00,2.211,0.705,2.3206779182,0.491,-0.005,0.4910254576,1.72,0.71,1.8607794066,1.991,-1.035,2.2439487516,0.491,-0.005,0.4910254576,1.5,-1.03,1.8195878654
2019-06-28 19:30:00,2.461,0.8150000000000001,2.5924401632,0.541,-0.055,0.5437885619,1.92,0.87,2.1079136605,2.141,-1.125,2.4185752004,0.541,-0.055,0.5437885619,1.6,-1.07,1.9248116791
2019-06-28 20:00:00,2.4535,0.8155,2.5854791626,0.41350000000000003,-0.0345,0.41493674220000004,2.04,0.85,2.21,2.1335,-1.1045,2.4024451086,0.41350000000000003,-0.0345,0.41493674220000004,1.72,-1.07,2.0256603861
2019-06-28 20:30:00,2.3529999999999998,0.8065,2.487378389,0.463,-0.043500000000000004,0.4650389769,1.8900000000000001,0.85,2.0723416707,2.053,-1.1135,2.3355280452000002,0.463,-0.043500000000000004,0.4650389769,1.5899999999999999,-1.07,1.9165072397
2019-06-28 21:00:00,2.3885,0.786,2.5145035792,0.6485000000000001,-0.084,0.6539176171000001,1.74,0.87,1.9453791404,2.0985,-1.154,2.3948733265,0.6485000000000001,-0.084,0.6539176171000001,1.45,-1.07,1.8020543832
2019-06-28 21:30:00,2.3665,0.788,2.4942466297,0.6265000000000001,-0.082,0.6318435328,1.74,0.87,1.9453791404,2.0765,-1.152,2.3746486582,0.6265000000000001,-0.082,0.6318435328,1.45,-1.07,1.8020543832
2019-06-28 22:00:00,2.218,0.7575000000000001,2.3437854531,0.5680000000000001,-0.0625,0.5714282545,1.65,0.8200000000000001,1.8425254408,2.018,-1.1325,2.3140614188,0.5680000000000001,-0.0625,0.5714282545,1.45,-1.07,1.8020543832
2019-06-28 22:30:00,2.1905,0.7195,2.3056388486,0.5805,-0.07050000000000001,0.5847653376,1.6099999999999999,0.79,1.7933767032999999,2.1305,-1.1405,2.4165617104,0.5805,-0.07050000000000001,0.5847653376,1.55,-1.07,1.8834542734
2019-06-28 23:00:00,2.082,0.7015,2.1970039258,0.47200000000000003,-0.0485,0.47448524740000003,1.6099999999999999,0.75,1.7761193654,2.022,-1.1585,2.3303661193,0.47200000000000003,-0.0485,0.47448524740000003,1.55,-1.11,1.9064626931
2019-06-28 23:30:00,1.909,0.082,1.9107603199,0.359,-0.028,0.36009026650000003,1.55,0.11,1.5538983236,1.909,-0.578,1.9945839164999999,0.359,-0.028,0.36009026650000003,1.55,-0.55,1.6446884203
2019-06-29 00:00:00,1.8125,-0.196,1.8230667157,0.29250000000000004,-0.016,0.29293728,1.52,-0.18,1.5306207890999999,1.8825,-0.326,1.9105188431000002,0.29250000000000004,-0.016,0.29293728,1.5899999999999999,-0.31,1.6199382704
2019-06-29 00:30:00,1.625,-0.19,1.6360699863,0.265,-0.01,0.2651886121,1.3599999999999999,-0.18,1.3718600512,1.695,-0.37,1.7349135425000002,0.265,-0.01,0.2651886121,1.43,-0.36,1.4746185948
2019-06-29 01:00:00,1.5485,-0.23600000000000002,1.566380621,0.28850000000000003,-0.016,0.2889433335,1.26,-0.22,1.2790621564,1.6185,-0.326,1.6510052241,0.28850000000000003,-0.016,0.2889433335,1.33,-0.31,1.3656500284
2019-06-29 01:30:00,1.3940000000000001,0.249,1.416063911,0.264,-0.011,0.2642290673,1.13,0.26,1.1595257651,1.404,-0.881,1.6575213422,0.264,-0.011,0.2642290673,1.1400000000000001,-0.87,1.4340502083
2019-06-29 02:00:00,1.5285000000000002,0.6615,1.6655012759,0.2585,-0.0085,0.25863971080000003,1.27,0.67,1.4358969322,1.4885000000000002,-1.2385,1.9363663135,0.2585,-0.0085,0.25863971080000003,1.23,-1.23,1.7394826817
2019-06-29 02:30:00,1.474,0.6645,1.6168599970000002,0.244,-0.0055000000000000005,0.2440619798,1.23,0.67,1.4006427096,1.444,-1.2555,1.913482754,0.244,-0.0055000000000000005,0.2440619798,1.2,-1.25,1.7327723450999999
2019-06-29 03:00:00,1.436,0.6625,1.5814557376,0.256,-0.007500000000000001,0.2561098397,1.18,0.67,1.3569450984,1.396,-1.2575,1.8788619561000002,0.256,-0.007500000000000001,0.2561098397,1.1400000000000001,-1.25,1.6917742166
2019-06-29 03:30:00,1.4015,-0.1565,1.4102107998,0.3015,-0.0165,0.301951155,1.1,-0.14,1.1088733021,1.4615,-0.42650000000000005,1.5224600159000001,0.3015,-0.0165,0.301951155,1.16,-0.41000000000000003,1.2303251603
2019-06-29 04:00:00,1.2315,-0.2245,1.2517957102000001,0.3415,-0.0245,0.3423777154,0.89,-0.2,0.9121951546,1.3014999999999999,-0.4345,1.3721124225,0.3415,-0.0245,0.3423777154,0.96,-0.41000000000000003,1.0438869671
2019-06-29 04:30:00,1.2765,-0.21,1.293658475,0.2765,-0.01,0.2766807727,1.0,-0.2,1.0198039027,1.3465,-0.42,1.4104829847,0.2765,-0.01,0.2766807727,1.07,-0.41000000000000003,1.1458621209
2019-06-29 05:00:00,1.274,-0.2305,1.2946838417,0.274,-0.0105,0.2742011123,1.0,-0.22,1.0239140589,1.344,-0.4005,1.40240374,0.274,-0.0105,0.2742011123,1.07,-0.39,1.1388590782
2019-06-29 05:30:00,1.3,-0.257,1.3251599903,0.26,-0.007,0.2600942137,1.04,-0.25,1.0696261029,1.3599999999999999,-0.34700000000000003,1.4035700909,0.26,-0.007,0.2600942137,1.1,-0.34,1.1513470372
2019-06-29 06:00:00,1.199,-0.29350000000000004,1.2343999554,0.23900000000000002,-0.0035,0.2390256262,0.96,-0.29,1.0028459503,1.259,-0.3435,1.3050184865,0.23900000000000002,-0.0035,0.2390256262,1.02,-0.34,1.0751744045
2019-06-29 06:30:00,1.2785,0.517,1.3790762307,0.2485,-0.003,0.24851810800000002,1.03,0.52,1.1538197433,1.2385,-1.093,1.6518266404,0.2485,-0.003,0.24851810800000002,0.99,-1.09,1.4724808997
2019-06-29 07:00:00,1.341,0.0495,1.3419132796,0.261,-0.0005,0.2610004789,1.08,0.05,1.0811567879,1.351,-0.6305000000000001,1.4908827083,0.261,-0.0005,0.2610004789,1.09,-0.63,1.2589678312
2019-06-29 07:30:00,1.4945,0.194,1.5070389013,0.24450000000000002,0.004,0.2445327176,1.25,0.19,1.2643575444000001,1.4945,-0.756,1.6748332007000002,0.24450000000000002,0.004,0.2445327176,1.25,-0.76,1.4629080627
2019-06-29 08:00:00,1.6575000000000002,0.34450000000000003,1.6929224730999999,0.23750000000000002,0.0045000000000000005,0.23754262780000002,1.42,0.34,1.4601369799000001,1.6575000000000002,-0.8255,1.8516901739,0.23750000000000002,0.0045000000000000005,0.23754262780000002,1.42,-0.8300000000000001,1.6447796205
2019-06-29 08:30:00,1.8165,0.1155,1.8201682615,0.23650000000000002,0.0055000000000000005,0.2365639448,1.58,0.11,1.5838244852,1.8565,-0.5345,1.9319116181,0.23650000000000002,0.0055000000000000005,0.2365639448,1.62,-0.54,1.7076299365
2019-06-29 09:00:00,1.9945,0.8105,2.1528911956,0.24450000000000002,0.0005,0.24450051120000002,1.75,0.81,1.928367185,1.9645000000000001,-1.1595,2.2811620942,0.24450000000000002,0.0005,0.24450051120000002,1.72,-1.16,2.0746083968
2019-06-29 09:30:00,2.1245,0.14350000000000002,2.1293408605,0.2745,-0.006500000000000001,0.2745769473,1.85,0.15,1.8560711193000001,2.1845,-0.41650000000000004,2.2238508268,0.2745,-0.006500000000000001,0.2745769473,1.9100000000000001,-0.41000000000000003,1.9535096621
2019-06-29 10:00:00,2.194,-0.0085,2.1940164653,0.234,0.0015,0.2340048076,1.96,-0.01,1.96002551,2.274,-0.23850000000000002,2.2864728842,0.234,0.0015,0.2340048076,2.04,-0.24,2.0540691322
2019-06-29 10:30:00,2.152,-0.006500000000000001,2.1520098164,0.232,0.0035,0.2320263994,1.92,-0.01,1.9200260415,2.242,-0.23650000000000002,2.2544392318,0.232,0.0035,0.2320263994,2.01,-0.24,2.0242776489
2019-06-29 11:00:00,2.158,-0.0775,2.1593911758,0.23800000000000002,0.0025,0.2380131299,1.92,-0.08,1.9216659439,2.248,-0.1875,2.2558058981,0.23800000000000002,0.0025,0.2380131299,2.01,-0.19,2.0189601284
2019-06-29 11:30:00,2.165,-0.0795,2.1664591503,0.245,0.0005,0.24500051020000002,1.92,-0.08,1.9216659439,2.235,-0.1595,2.2406841031,0.245,0.0005,0.24500051020000002,1.99,-0.16,1.9964217991000002
2019-06-29 12:00:00,2.145,-0.056,2.1457308778,0.275,-0.006,0.2750654468,1.87,-0.05,1.8706683298,2.225,-0.166,2.2311837665,0.275,-0.006,0.2750654468,1.9500000000000002,-0.16,1.9565530915
2019-06-29 12:30:00,2.144,-0.0645,2.1449699881,0.314,-0.0145,0.3143346147,1.83,-0.05,1.8306829327,2.214,-0.1345,2.2180816599,0.314,-0.0145,0.3143346147,1.9,-0.12,1.9037857022
2019-06-29 13:00:00,2.1195,-0.11900000000000001,2.1228380178,0.28950000000000004,-0.009000000000000001,0.2896398626,1.83,-0.11,1.8333030301000002,2.1895,-0.129,2.1932968905,0.28950000000000004,-0.009000000000000001,0.2896398626,1.9,-0.12,1.9037857022
2019-06-29 13:30:00,2.1145,-0.12150000000000001,2.1179878423,0.3045,-0.0115,0.3047170819,1.81,-0.11,1.8133394608,2.1745,-0.1315,2.1784725153,0.3045,-0.0115,0.3047170819,1.87,-0.12,1.8738463117
2019-06-29 14:00:00,2.0615,-0.128,2.0654699828,0.3715,-0.018000000000000002,0.3719358144,1.69,-0.11,1.6935760980999999,2.1315,-0.138,2.135962605,0.3715,-0.018000000000000002,0.3719358144,1.76,-0.12,1.7640861657
2019-06-29 14:30:00,2.0575,-0.132,2.0617299168,0.40750000000000003,-0.022,0.4080934329,1.65,-0.11,1.6536626016,2.1175,-0.14200000000000002,2.1222559341,0.40750000000000003,-0.022,0.4080934329,1.71,-0.12,1.7142053553
2019-06-29 15:00:00,2.031,-0.128,2.0350294838,0.381,-0.018000000000000002,0.3814249599,1.65,-0.11,1.6536626016,2.091,-0.138,2.0955488541,0.381,-0.018000000000000002,0.3814249599,1.71,-0.12,1.7142053553
2019-06-29 15:30:00,1.978,-0.1275,1.9821050048000002,0.498,0.022500000000000003,0.49850802400000005,1.48,-0.15,1.4875819305,2.048,-0.1275,2.0519649729,0.498,0.022500000000000003,0.49850802400000005,1.55,-0.15,1.5572411501999999
2019-06-29 16:00:00,2.0535,-0.114,2.0566619192,0.47350000000000003,0.036000000000000004,0.4748665602,1.58,-0.15,1.5871042814,2.1135,-0.114,2.1165722879,0.47350000000000003,0.036000000000000004,0.4748665602,1.6400000000000001,-0.15,1.6468454694
2019-06-29 16:30:00,2.09,-0.135,2.0943555095,0.41000000000000003,0.045,0.4124621195,1.6800000000000002,-0.18,1.6896153408,2.15,-0.135,2.1542342027,0.41000000000000003,0.045,0.4124621195,1.74,-0.18,1.7492855685
2019-06-29 17:00:00,2.0725,-0.1645,2.0790181577,0.41250000000000003,0.0455,0.4150018072,1.6600000000000001,-0.21,1.6732304085,2.1325,-0.1645,2.1388353139,0.41250000000000003,0.0455,0.4150018072,1.72,-0.21,1.7327723450999999
2019-06-29 17:30:00,2.1035,-0.163,2.1098059745,0.3835,0.047,0.3863693181,1.72,-0.21,1.7327723450999999,2.1635,-0.163,2.1696315932,0.3835,0.047,0.3863693181,1.78,-0.21,1.7923448329
2019-06-29 18:00:00,2.035,-0.1625,2.0414777123,0.375,0.0475,0.3779963624,1.6600000000000001,-0.21,1.6732304085,2.095,-0.1625,2.1012927569,0.375,0.0475,0.3779963624,1.72,-0.21,1.7327723450999999
2019-06-29 18:30:00,2.039,-0.1635,2.0455447319,0.40900000000000003,0.0465,0.4116348503,1.63,-0.21,1.6434719347,2.109,-0.1635,2.115328166,0.40900000000000003,0.0465,0.4116348503,1.7000000000000002,-0.21,1.712921481
2019-06-29 19:00:00,1.983,-0.20350000000000001,1.9934144702,0.493,0.036500000000000005,0.4943493198,1.49,-0.24,1.5092050888,2.053,-0.17350000000000002,2.06031824,0.493,0.036500000000000005,0.4943493198,1.56,-0.21,1.5740711547
2019-06-29 19:30:00,1.9195000000000002,-0.247,1.935326652,0.5195000000000001,0.033,0.5205470680000001,1.4,-0.28,1.4277254638,1.9795,-0.177,1.9873976074000002,0.5195000000000001,0.033,0.5205470680000001,1.46,-0.21,1.4750254235
2019-06-29 20:00:00,1.888,-0.258,1.9055466407,0.518,0.022,0.518466971,1.37,-0.28,1.3983204211,1.9580000000000002,-0.188,1.9670048297,0.518,0.022,0.518466971,1.44,-0.21,1.4552319403
2019-06-29 20:30:00,1.8915000000000002,0.3815,1.929589205,0.5215000000000001,0.021500000000000002,0.5219430046,1.37,0.36,1.4165097952,1.8615,-0.8685,2.0541359497,0.5215000000000001,0.021500000000000002,0.5219430046,1.34,-0.89,1.60863296
2019-06-29 21:00:00,1.8285,0.649,1.9402611293,0.5385,0.019,0.5388350861,1.29,0.63,1.4356183337,1.7785000000000002,-1.171,2.129390347,0.5385,0.019,0.5388350861,1.24,-1.19,1.7186331778000001
2019-06-29 21:30:00,1.791,0.684,1.9171690066,0.551,0.024,0.5515224383,1.24,0.66,1.404706375,1.7610000000000001,-1.236,2.1514685682,0.551,0.024,0.5515224383,1.21,-1.26,1.7469115604
2019-06-29 22:00:00,1.7915,0.704,1.9248605794,0.5515,0.024,0.5520219651,1.24,0.68,1.4142135624,1.7615,-1.266,2.1692483145,0.5515,0.024,0.5520219651,1.21,-1.29,1.7686718181
2019-06-29 22:30:00,1.8485,0.7515000000000001,1.9954208829,0.5485,0.021500000000000002,0.5489212147,1.3,0.73,1.4909393012,1.8085,-1.2985,2.2263814812,0.5485,0.021500000000000002,0.5489212147,1.26,-1.32,1.8248287590999999
2019-06-29 23:00:00,1.788,0.6900000000000001,1.9165187189,0.558,0.02,0.5583583079000001,1.23,0.67,1.4006427096,1.758,-1.27,2.1687471037,0.558,0.02,0.5583583079000001,1.2,-1.29,1.7618456232000002
2019-06-29 23:30:00,1.691,0.67,1.818895544,0.521,0.0,0.521,1.17,0.67,1.3482581355,1.671,-1.27,2.0988427764,0.521,0.0,0.521,1.15,-1.27,1.7133009075999999
2019-06-30 00:00:00,1.5675,-0.2185,1.5826555216,0.47750000000000004,-0.018500000000000003,0.47785824260000004,1.09,-0.2,1.1081967334,1.6475,-0.4385,1.7048573254,0.47750000000000004,-0.018500000000000003,0.47785824260000004,1.17,-0.42,1.2431009613
2019-06-30 00:30:00,1.4375,-0.2175,1.4538612382,0.47750000000000004,-0.0175,0.477820573,0.96,-0.2,0.9806120538,1.5175,-0.4375,1.5793076015,0.47750000000000004,-0.0175,0.477820573,1.04,-0.42,1.1216059914
2019-06-30 01:00:00,1.3605,-0.23850000000000002,1.3812467195,0.47050000000000003,-0.018500000000000003,0.47086356840000004,0.89,-0.22,0.9167878708,1.4405000000000001,-0.4385,1.5057630955999999,0.47050000000000003,-0.018500000000000003,0.47086356840000004,0.97,-0.42,1.0570241246
2019-06-30 01:30:00,1.304,-0.28400000000000003,1.3345680949,0.41400000000000003,-0.014,0.41423664730000004,0.89,-0.27,0.9300537619,1.384,-0.394,1.4389899234999999,0.41400000000000003,-0.014,0.41423664730000004,0.97,-0.38,1.0417773275
2019-06-30 02:00:00,1.2795,-0.281,1.3099928435,0.35950000000000004,-0.011,0.3596682499,0.92,-0.27,0.9588013350000001,1.3295,-0.361,1.3776397388000001,0.35950000000000004,-0.011,0.3596682499,0.97,-0.35000000000000003,1.0312128781
2019-06-30 02:30:00,1.258,0.34800000000000003,1.3052463369,0.378,-0.012,0.37819042820000004,0.88,0.36,0.9507891459000001,1.248,-1.032,1.6194221192,0.378,-0.012,0.37819042820000004,0.87,-1.02,1.3406341783
2019-06-30 03:00:00,1.2415,0.5675,1.3650562259,0.3815,-0.0125,0.3817047288,0.86,0.58,1.0373041984,1.2015,-1.2525,1.7356147326,0.3815,-0.0125,0.3817047288,0.8200000000000001,-1.24,1.4866068747
2019-06-30 03:30:00,1.229,0.5685,1.3541171478,0.369,-0.0115,0.36917915700000004,0.86,0.58,1.0373041984,1.189,-1.2515,1.7262599022,0.369,-0.0115,0.36917915700000004,0.8200000000000001,-1.24,1.4866068747
2019-06-30 04:00:00,1.2005,0.5640000000000001,1.3263846539,0.4305,-0.016,0.43079722610000004,0.77,0.58,0.9640020747,1.1805,-1.256,1.7236926205,0.4305,-0.016,0.43079722610000004,0.75,-1.24,1.4491721775
2019-06-30 04:30:00,1.1925,0.5665,1.3202191106,0.3925,-0.0135,0.392732097,0.8,0.58,0.9881295462,1.1425,-1.2535,1.6960449580999999,0.3925,-0.0135,0.392732097,0.75,-1.24,1.4491721775
2019-06-30 05:00:00,1.156,0.5455,1.2782434236,0.41600000000000004,-0.0145,0.41625262760000004,0.74,0.56,0.9280086206,1.126,-1.2545,1.6857183187,0.41600000000000004,-0.0145,0.41625262760000004,0.71,-1.24,1.4288806808
2019-06-30 05:30:00,1.1195,0.553,1.2486349547,0.34950000000000003,-0.007,0.34957009310000003,0.77,0.56,0.9521029356,1.0895,-1.287,1.6862322645,0.34950000000000003,-0.007,0.34957009310000003,0.74,-1.28,1.4785127663
2019-06-30 06:00:00,1.1405,0.5740000000000001,1.2767992207,0.3405,-0.006,0.3405528593,0.8,0.58,0.9881295462,1.1105,-1.286,1.6991192571,0.3405,-0.006,0.3405528593,0.77,-1.28,1.4937536611
2019-06-30 06:30:00,1.211,0.604,1.353269005,0.331,-0.006,0.3310543762,0.88,0.61,1.0707474025,1.181,-1.286,1.7460117411,0.331,-0.006,0.3310543762,0.85,-1.28,1.5365220467
2019-06-30 07:00:00,1.2810000000000001,0.6045,1.4164678782,0.331,-0.0055000000000000005,0.33104569170000003,0.9500000000000001,0.61,1.1289818422,1.251,-1.2855,1.7937422474,0.331,-0.0055000000000000005,0.33104569170000003,0.92,-1.28,1.5763248396
2019-06-30 07:30:00,1.3825,0.267,1.4080466079,0.3025,-0.003,0.3025148757,1.08,0.27,1.1132385189,1.3825,-0.913,1.6567665044000002,0.3025,-0.003,0.3025148757,1.08,-0.91,1.41226768
2019-06-30 08:00:00,1.5165000000000002,0.47200000000000003,1.5882557256,0.3365,-0.008,0.3365950831,1.18,0.48,1.2738916751,1.5165000000000002,-1.058,1.8490906549,0.3365,-0.008,0.3365950831,1.18,-1.05,1.5795252451000001
2019-06-30 08:30:00,1.6560000000000001,0.7115,1.802378498,0.326,-0.0085,0.3261107941,1.33,0.72,1.5123822268,1.626,-1.2985,2.0808599785,0.326,-0.0085,0.3261107941,1.3,-1.29,1.8314202139
2019-06-30 09:00:00,1.7945,0.7155,1.9318826310000001,0.29450000000000004,-0.0045000000000000005,0.2945343783,1.5,0.72,1.6638509549,1.7645,-1.2445,2.1592221979,0.29450000000000004,-0.0045000000000000005,0.2945343783,1.47,-1.24,1.9231484602000002
2019-06-30 09:30:00,1.9815,0.6455000000000001,2.0839895633,0.28150000000000003,-0.0045000000000000005,0.2815359657,1.7000000000000002,0.65,1.8200274723,1.9215,-1.1645,2.2468249821,0.28150000000000003,-0.0045000000000000005,0.2815359657,1.6400000000000001,-1.16,2.0087807247
2019-06-30 10:00:00,2.0475,-0.04,2.0478906831,0.34750000000000003,-0.01,0.3476438551,1.7000000000000002,-0.03,1.7002646853,2.0875,-0.43,2.1313273446,0.34750000000000003,-0.01,0.3476438551,1.74,-0.42,1.7899720667999999
2019-06-30 10:30:00,2.177,-0.2015,2.1863053881,0.317,-0.0115,0.3172085276,1.8599999999999999,-0.19,1.8696791169,2.237,-0.1915,2.2451817855,0.317,-0.0115,0.3172085276,1.92,-0.18,1.9284190416
2019-06-30 11:00:00,2.227,-0.219,2.2377421657,0.367,-0.029,0.3681439936,1.8599999999999999,-0.19,1.8696791169,2.287,-0.169,2.2932357053,0.367,-0.029,0.3681439936,1.92,-0.14,1.9250974001
2019-06-30 11:30:00,2.3105,-0.1955,2.3187562399,0.5205000000000001,-0.0755,0.5259472407,1.79,-0.12,1.7940178371000002,2.3705,-0.1855,2.3777469378,0.5205000000000001,-0.0755,0.5259472407,1.85,-0.11,1.8532673849
2019-06-30 12:00:00,2.38,-0.14250000000000002,2.3842622024,0.52,-0.0625,0.5237425417,1.8599999999999999,-0.08,1.8617196352,2.45,-0.21250000000000002,2.4591982942,0.52,-0.0625,0.5237425417,1.9300000000000002,-0.15,1.9358202396
2019-06-30 12:30:00,2.378,-0.13,2.3815507553,0.548,-0.08,0.5538086312,1.83,-0.05,1.8306829327,2.438,-0.23,2.4488250244,0.548,-0.08,0.5538086312,1.8900000000000001,-0.15,1.8959430371
2019-06-30 13:00:00,2.3785,-0.1375,2.3824710911,0.6185,-0.08750000000000001,0.6246587068,1.76,-0.05,1.760710084,2.4385,-0.23750000000000002,2.4500384691,0.6185,-0.08750000000000001,0.6246587068,1.82,-0.15,1.8261708573000002
2019-06-30 13:30:00,2.4095,0.41850000000000004,2.4455740635,0.5995,-0.0815,0.6050144626,1.81,0.5,1.8777912557,2.3895,-0.7815000000000001,2.5140510138,0.5995,-0.0815,0.6050144626,1.79,-0.7000000000000001,1.9220041623
2019-06-30 14:00:00,2.3825,0.8315,2.5234299078999998,0.6425000000000001,-0.08850000000000001,0.6485664962000001,1.74,0.92,1.9682479519,2.3525,-1.2185,2.6493392572000003,0.6425000000000001,-0.08850000000000001,0.6485664962000001,1.71,-1.13,2.0496341137
2019-06-30 14:30:00,2.314,0.851,2.4655216487000002,0.664,-0.089,0.6699380568000001,1.65,0.9400000000000001,1.8989734069000002,2.284,-1.249,2.6032012984,0.664,-0.089,0.6699380568000001,1.62,-1.16,1.9924858845000002
2019-06-30 15:00:00,2.2455,0.841,2.397822189,0.5755,-0.069,0.5796216438,1.67,0.91,1.9018412131,2.1955,-1.259,2.5308696628,0.5755,-0.069,0.5796216438,1.62,-1.19,2.0100995
2019-06-30 15:30:00,2.269,0.8225,2.4134761756,0.539,-0.0675,0.5432101343,1.73,0.89,1.9455076458,2.239,-1.2575,2.5679616917,0.539,-0.0675,0.5432101343,1.7000000000000002,-1.19,2.0751144547
2019-06-30 16:00:00,2.262,0.8295,2.4092974598,0.532,-0.060500000000000005,0.5354290336,1.73,0.89,1.9455076458,2.232,-1.2505,2.5584319905,0.532,-0.060500000000000005,0.5354290336,1.7000000000000002,-1.19,2.0751144547
2019-06-30 16:30:00,2.26,0.8025,2.3982506645,0.47000000000000003,-0.0475,0.472394168,1.79,0.85,1.981565038,2.22,-1.2375,2.5416148902,0.47000000000000003,-0.0475,0.472394168,1.75,-1.19,2.1162703041
2019-06-30 17:00:00,2.201,0.49250000000000005,2.2554283961,0.47100000000000003,-0.0475,0.4733891106,1.73,0.54,1.8123189565,2.221,-0.9575,2.4186044013,0.47100000000000003,-0.0475,0.4733891106,1.75,-0.91,1.9724603925
2019-06-30 17:30:00,2.1345,-0.12250000000000001,2.1380122778,0.4545,-0.052500000000000005,0.4575221306,1.6800000000000002,-0.07,1.6814577009,2.2045,-0.36250000000000004,2.2341053019,0.4545,-0.052500000000000005,0.4575221306,1.75,-0.31,1.7772450591000002
2019-06-30 18:00:00,2.087,-0.08,2.0885327386,0.587,-0.01,0.5870851727,1.5,-0.07,1.501632445,2.167,-0.32,2.1904997147,0.587,-0.01,0.5870851727,1.58,-0.31,1.6101242188
2019-06-30 18:30:00,2.08,-0.10250000000000001,2.0825240095,0.58,-0.0025,0.5800053879,1.5,-0.1,1.5033296378,2.16,-0.3425,2.1869856538,0.58,-0.0025,0.5800053879,1.58,-0.34,1.6161683081
2019-06-30 19:00:00,2.0885,-0.1135,2.0915818177,0.7185,-0.0335,0.7192805433,1.37,-0.08,1.3723337786,2.1685,-0.35350000000000004,2.1971241431,0.7185,-0.0335,0.7192805433,1.45,-0.32,1.4848905684
2019-06-30 19:30:00,2.0935,-0.16,2.0996052605,0.5335,0.01,0.5335937125,1.56,-0.17,1.5692354826,2.1635,-0.31,2.1855965433,0.5335,0.01,0.5335937125,1.63,-0.32,1.661114084
2019-06-30 20:00:00,2.082,-0.17400000000000002,2.0892582416,0.522,0.016,0.5222451532,1.56,-0.19,1.5715279189,2.152,-0.274,2.1693731814,0.522,0.016,0.5222451532,1.63,-0.29,1.6555965692
2019-06-30 20:30:00,2.0475,-0.1865,2.0559762888,0.5675,0.0035,0.5675107928,1.48,-0.19,1.4921461054,2.0975,-0.28650000000000003,2.1169762634,0.5675,0.0035,0.5675107928,1.53,-0.29,1.5572411501999999
