Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-30 21:00:00,2.01,-0.057,2.0108080465,0.61,-0.007,0.6100401626,1.4,-0.05,1.4008925726,2.03,-0.447,2.078631521,0.61,-0.007,0.6100401626,1.42,-0.44,1.4866068747
2019-06-30 21:30:00,1.9825,0.763,2.1242587531,0.4425,0.033,0.4437288023,1.54,0.73,1.7042593699,1.9325,-1.297,2.3273945196,0.4425,0.033,0.4437288023,1.49,-1.33,1.9972481068
2019-06-30 22:00:00,1.9645000000000001,0.08950000000000001,1.9665376935,0.7345,-0.0405,0.7356157285,1.23,0.13,1.2368508398,2.0045,-0.6005,2.0925153524,0.7345,-0.0405,0.7356157285,1.27,-0.56,1.3879841498
2019-06-30 22:30:00,2.0285,-0.122,2.0321654091,0.6585000000000001,-0.022,0.6588673994,1.37,-0.1,1.3736447867,2.0985,-0.362,2.1294943649,0.6585000000000001,-0.022,0.6588673994,1.44,-0.34,1.4795945391
2019-06-30 23:00:00,1.9625,0.152,1.9683775679000002,0.7225,-0.038,0.7234986178,1.24,0.19,1.2544720005,1.9725000000000001,-0.638,2.0731136607,0.7225,-0.038,0.7234986178,1.25,-0.6000000000000001,1.3865424624
2019-06-30 23:30:00,1.881,0.7335,2.0189559802,0.641,-0.026500000000000003,0.6415475431000001,1.24,0.76,1.454372717,1.831,-1.2465,2.2150221782,0.641,-0.026500000000000003,0.6415475431000001,1.19,-1.22,1.7042593699
2019-07-01 00:00:00,1.746,0.7205,1.8888187446,0.636,-0.0395,0.6372254311000001,1.11,0.76,1.345250906,1.706,-1.2595,2.1205603623,0.636,-0.0395,0.6372254311000001,1.07,-1.22,1.6227445887
2019-07-01 00:30:00,1.569,0.724,1.7279864004,0.679,-0.036000000000000004,0.6799536749,0.89,0.76,1.1703418304,1.5390000000000001,-1.256,1.9864684745,0.679,-0.036000000000000004,0.6799536749,0.86,-1.22,1.4926486526
2019-07-01 01:00:00,1.491,0.6930000000000001,1.644180647,0.781,-0.067,0.7838686114000001,0.71,0.76,1.0400480758,1.461,-1.287,1.9470208011,0.781,-0.067,0.7838686114000001,0.68,-1.22,1.396710421
2019-07-01 01:30:00,1.366,0.6880000000000001,1.5294770348,0.796,-0.07200000000000001,0.7992496481,0.5700000000000001,0.76,0.9500000000000001,1.336,-1.292,1.8585370591,0.796,-0.07200000000000001,0.7992496481,0.54,-1.22,1.3341664064
2019-07-01 02:00:00,1.426,0.7115,1.5936462123,0.856,-0.0985,0.8616485653,0.5700000000000001,0.81,0.9904544412,1.396,-1.2885,1.899749523,0.856,-0.0985,0.8616485653,0.54,-1.19,1.3067899602
2019-07-01 02:30:00,1.4235,0.6995,1.5860808617000002,0.6135,-0.0205,0.6138424065,0.81,0.72,1.0837435121,1.3935,-1.2805,1.8924910832,0.6135,-0.0205,0.6138424065,0.78,-1.26,1.4818906842000001
2019-07-01 03:00:00,1.3945,0.6950000000000001,1.5580934664,0.6345000000000001,-0.025,0.6349923228000001,0.76,0.72,1.0469001863,1.3545,-1.2850000000000001,1.8670552349,0.6345000000000001,-0.025,0.6349923228000001,0.72,-1.26,1.4512063947
2019-07-01 03:30:00,1.4585,0.72,1.6265368886,0.6985,-0.05,0.7002872625000001,0.76,0.77,1.081896483,1.4185,-1.31,1.9308656737,0.6985,-0.05,0.7002872625000001,0.72,-1.26,1.4512063947
2019-07-01 04:00:00,1.294,0.4425,1.3675680056,0.534,-0.007500000000000001,0.5340526659,0.76,0.45,0.8832326987,1.254,-1.0575,1.6403725949,0.534,-0.007500000000000001,0.5340526659,0.72,-1.05,1.2731457104000001
2019-07-01 04:30:00,1.276,-0.265,1.3032271483,0.716,-0.045,0.7174127125,0.56,-0.22,0.6016643583,1.336,-0.34500000000000003,1.3798264384,0.716,-0.045,0.7174127125,0.62,-0.30000000000000004,0.6887670143
2019-07-01 05:00:00,1.3275000000000001,-0.18150000000000002,1.3398501782,0.6275000000000001,-0.021500000000000002,0.6278682187,0.7000000000000001,-0.16,0.7180529228,1.3875,-0.3715,1.4363733846,0.6275000000000001,-0.021500000000000002,0.6278682187,0.76,-0.35000000000000003,0.8367197858000001
2019-07-01 05:30:00,1.291,-0.1835,1.3039759391999999,0.631,-0.0235,0.6314374474000001,0.66,-0.16,0.6791170739,1.351,-0.3735,1.4016787257,0.631,-0.0235,0.6314374474000001,0.72,-0.35000000000000003,0.8005623024
2019-07-01 06:00:00,1.3265,-0.193,1.340466803,0.7765000000000001,-0.073,0.7799238745,0.55,-0.12,0.5629387178,1.3965,-0.383,1.4480681096,0.7765000000000001,-0.073,0.7799238745,0.62,-0.31,0.6931810730000001
2019-07-01 06:30:00,1.4725000000000001,-0.224,1.4894402472000001,0.6325000000000001,-0.024,0.6329551722,0.84,-0.2,0.8634813258,1.5225,-0.28400000000000003,1.5487615212999999,0.6325000000000001,-0.024,0.6329551722,0.89,-0.26,0.9272000863000001
2019-07-01 07:00:00,1.665,-0.187,1.6754682927,0.5750000000000001,-0.027,0.575633564,1.09,-0.16,1.1016805345,1.725,-0.267,1.7455411768,0.5750000000000001,-0.027,0.575633564,1.15,-0.24,1.1747765745
2019-07-01 07:30:00,2.041,-0.08600000000000001,2.0428110534,0.431,-0.036000000000000004,0.4325008671,1.6099999999999999,-0.05,1.6107762104,2.101,-0.336,2.1276975819,0.431,-0.036000000000000004,0.4325008671,1.67,-0.30000000000000004,1.6967321533000002
2019-07-01 08:00:00,2.182,0.796,2.3226579602,0.622,-0.074,0.6263864622,1.56,0.87,1.7861970776,2.132,-1.194,2.4435752495,0.622,-0.074,0.6263864622,1.51,-1.12,1.8800265956
2019-07-01 08:30:00,2.3005,0.8435,2.4502637613,0.7405,-0.10650000000000001,0.7481193087,1.56,0.9500000000000001,1.8264993841,2.2505,-1.1265,2.516694757,0.7405,-0.10650000000000001,0.7481193087,1.51,-1.02,1.822223916
2019-07-01 09:00:00,2.366,0.933,2.5433137832,0.656,-0.08700000000000001,0.6617439082000001,1.71,1.02,1.9911052207000002,2.336,-1.127,2.5936509017000002,0.656,-0.08700000000000001,0.6617439082000001,1.6800000000000002,-1.04,1.9758542456
2019-07-01 09:30:00,2.5045,0.6415000000000001,2.5853515235,0.4545,-0.0485,0.4570804087,2.05,0.6900000000000001,2.163007166,2.4945,-0.7885000000000001,2.616154143,0.4545,-0.0485,0.4570804087,2.04,-0.74,2.1700691233000002
2019-07-01 10:00:00,2.5045,0.044500000000000005,2.5048953072,0.1645,-0.025500000000000002,0.16646471100000002,2.34,0.07,2.3410467744,2.5745,-0.17550000000000002,2.5804748593999998,0.1645,-0.025500000000000002,0.16646471100000002,2.41,-0.15,2.4146635376
2019-07-01 10:30:00,2.5105,-0.009000000000000001,2.5105161322000002,0.3005,-0.079,0.3107108785,2.21,0.07,2.2111083194,2.5605,-0.109,2.5628190045,0.3005,-0.079,0.3107108785,2.26,-0.03,2.2601991063
2019-07-01 11:00:00,2.616,-0.016,2.6160489291999998,0.336,-0.08600000000000001,0.3468313711,2.2800000000000002,0.07,2.2810743083,2.676,-0.116,2.6785130203,0.336,-0.08600000000000001,0.3468313711,2.34,-0.03,2.3401922998
2019-07-01 11:30:00,2.512,-0.0005,2.5120000498,0.432,-0.1105,0.4459083426,2.08,0.11,2.082906623,2.572,-0.1005,2.5739627523,0.432,-0.1105,0.4459083426,2.14,0.01,2.1400233644
2019-07-01 12:00:00,2.645,0.0275,2.6451429545,0.305,-0.0825,0.31596083620000004,2.34,0.11,2.3425840433,2.705,-0.07250000000000001,2.705971406,0.305,-0.0825,0.31596083620000004,2.4,0.01,2.4000208332
2019-07-01 12:30:00,2.5665,0.02,2.566577926,0.2265,-0.04,0.23000489130000001,2.34,0.06,2.3407691044,2.6265,-0.09,2.6280415236,0.2265,-0.04,0.23000489130000001,2.4,-0.05,2.4005207768
2019-07-01 13:00:00,2.586,0.038,2.5862791806,0.34600000000000003,-0.022,0.3466987165,2.24,0.06,2.2408034273,2.646,-0.10200000000000001,2.6479652566,0.34600000000000003,-0.022,0.3466987165,2.3,-0.08,2.3013908838
2019-07-01 13:30:00,2.5985,0.0,2.5985,0.3985,-0.03,0.3996276392,2.2,0.03,2.2002045359,2.6585,-0.11,2.6607747462,0.3985,-0.03,0.3996276392,2.26,-0.08,2.2614154859
2019-07-01 14:00:00,2.5365,-0.007,2.536509659,0.41650000000000004,-0.037,0.41814022770000003,2.12,0.03,2.1202122535,2.5965,-0.117,2.5991347118,0.41650000000000004,-0.037,0.41814022770000003,2.18,-0.08,2.181467396
2019-07-01 14:30:00,2.4855,-0.023,2.4856064149,0.5055000000000001,-0.053,0.5082708432,1.98,0.03,1.9802272597,2.5355,-0.133,2.5389858704,0.5055000000000001,-0.053,0.5082708432,2.03,-0.08,2.0315757431
2019-07-01 15:00:00,2.465,-0.014,2.4650397563,0.445,-0.044,0.44716999,2.02,0.03,2.02022276,2.515,-0.124,2.5180550033999998,0.445,-0.044,0.44716999,2.07,-0.08,2.0715453169
2019-07-01 15:30:00,2.453,-0.034,2.4532356185,0.403,-0.034,0.4044317,2.05,0.0,2.05,2.503,-0.114,2.5055947398000002,0.403,-0.034,0.4044317,2.1,-0.08,2.1015232571
2019-07-01 16:00:00,2.484,-0.049,2.4844832461,0.484,-0.049,0.48647404860000004,2.0,0.0,2.0,2.544,-0.159,2.5489639072,0.484,-0.049,0.48647404860000004,2.06,-0.11,2.0629348027
2019-07-01 16:30:00,2.558,-0.0495,2.5584788938000003,0.488,-0.0495,0.4905040775,2.07,0.0,2.07,2.618,-0.1595,2.6228542182,0.488,-0.0495,0.4905040775,2.13,-0.11,2.1328384843
2019-07-01 17:00:00,2.629,-0.126,2.6320176671,0.429,-0.036000000000000004,0.4305078396,2.2,-0.09,2.2018401395,2.6790000000000003,-0.106,2.681096231,0.429,-0.036000000000000004,0.4305078396,2.25,-0.07,2.2510886255
2019-07-01 17:30:00,2.6075,-0.157,2.6122222819000003,0.47750000000000004,-0.047,0.4798075135,2.13,-0.11,2.1328384843,2.6575,-0.117,2.6600742941,0.47750000000000004,-0.047,0.4798075135,2.18,-0.07,2.1811235637
2019-07-01 18:00:00,2.5955,-0.154,2.6000646627,0.4655,-0.044,0.4675748603,2.13,-0.11,2.1328384843,2.6455,-0.114,2.6479551072,0.4655,-0.044,0.4675748603,2.18,-0.07,2.1811235637
2019-07-01 18:30:00,2.601,0.6455000000000001,2.6799013508,0.431,-0.0345,0.43237859570000003,2.17,0.68,2.2740492519,2.551,-0.9745,2.7307968159,0.431,-0.0345,0.43237859570000003,2.12,-0.9400000000000001,2.3190515303
2019-07-01 19:00:00,2.3609999999999998,0.781,2.4868216663,0.511,-0.049,0.5133439393,1.85,0.8300000000000001,2.0276587484,2.301,-1.209,2.5992849017,0.511,-0.049,0.5133439393,1.79,-1.16,2.1330025785
2019-07-01 19:30:00,2.5220000000000002,0.8095,2.6487306866,0.552,-0.060500000000000005,0.5553055465,1.97,0.87,2.1535552001,2.462,-1.1605,2.7218016552,0.552,-0.060500000000000005,0.5553055465,1.9100000000000001,-1.1,2.2041097976
2019-07-01 20:00:00,2.4685,0.8235,2.6022383634,0.4985,-0.0465,0.500664059,1.97,0.87,2.1535552001,2.4085,-1.1665,2.6761155618,0.4985,-0.0465,0.500664059,1.9100000000000001,-1.12,2.2141589825
2019-07-01 20:30:00,2.4,0.737,2.5106112801,0.38,-0.023,0.38069541630000003,2.02,0.76,2.1582400237,2.33,-1.113,2.5821829912,0.38,-0.023,0.38069541630000003,1.9500000000000002,-1.09,2.2339650848
2019-07-01 21:00:00,2.356,0.7455,2.4711346078,0.336,-0.0145,0.3363127265,2.02,0.76,2.1582400237,2.286,-1.1745,2.5700673629,0.336,-0.0145,0.3363127265,1.9500000000000002,-1.16,2.2689424849
2019-07-01 21:30:00,2.259,0.786,2.3918354877,0.34900000000000003,-0.014,0.3492806894,1.9100000000000001,0.8,2.0707728026,2.199,-1.204,2.507033506,0.34900000000000003,-0.014,0.3492806894,1.85,-1.19,2.1996817952
2019-07-01 22:00:00,2.203,0.7795000000000001,2.3368417255000002,0.383,-0.0205,0.3835482369,1.82,0.8,1.9880643853,2.143,-1.2105000000000001,2.4612515617,0.383,-0.0205,0.3835482369,1.76,-1.19,2.1245470105
2019-07-01 22:30:00,2.178,0.777,2.3124474048,0.388,-0.023,0.3886811032,1.79,0.8,1.9606376514,2.118,-1.213,2.440756645,0.388,-0.023,0.3886811032,1.73,-1.19,2.0997618913
2019-07-01 23:00:00,2.1055,0.7755000000000001,2.2437759469,0.5955,-0.0645,0.5989828879,1.51,0.84,1.7279178221,2.0555,-1.2545,2.408080252,0.5955,-0.0645,0.5989828879,1.46,-1.19,1.8835339126
2019-07-01 23:30:00,1.907,0.7115,2.0354069004,0.497,-0.0485,0.49936084150000004,1.4100000000000001,0.76,1.6017802596,1.857,-1.2385,2.2321136284,0.497,-0.0485,0.49936084150000004,1.3599999999999999,-1.19,1.8071247881999999
2019-07-02 00:00:00,1.7690000000000001,0.6645,1.8896881356000002,0.439,-0.0455,0.4413516172,1.33,0.71,1.5076471736000001,1.709,-1.1955,2.0856416878,0.439,-0.0455,0.4413516172,1.27,-1.15,1.7133009075999999
2019-07-02 00:30:00,1.631,0.671,1.7636331818,0.391,-0.039,0.39294019900000005,1.24,0.71,1.4288806808,1.581,-1.249,2.0148354772,0.391,-0.039,0.39294019900000005,1.19,-1.21,1.6971151994
2019-07-02 01:00:00,1.4945,0.7295,1.6630395365,0.47450000000000003,0.0195,0.47490051590000004,1.02,0.71,1.2427791437,1.4645000000000001,-1.3205,1.9719230462000001,0.47450000000000003,0.0195,0.47490051590000004,0.99,-1.34,1.6660432166999999
2019-07-02 01:30:00,1.3365,0.737,1.5262376126000001,0.48650000000000004,0.027,0.4872486532,0.85,0.71,1.1075197515,1.3065,-1.313,1.8522719158,0.48650000000000004,0.027,0.4872486532,0.8200000000000001,-1.34,1.5709869509
2019-07-02 02:00:00,1.4705,0.746,1.6489045606000001,0.4505,0.036000000000000004,0.4519361127,1.02,0.71,1.2427791437,1.4405000000000001,-1.304,1.9430533317,0.4505,0.036000000000000004,0.4519361127,0.99,-1.34,1.6660432166999999
2019-07-02 02:30:00,1.4355,0.7515000000000001,1.6203124699,0.41550000000000004,0.0415,0.41756735980000004,1.02,0.71,1.2427791437,1.4055,-1.2985,1.9135131303000001,0.41550000000000004,0.0415,0.41756735980000004,0.99,-1.34,1.6660432166999999
2019-07-02 03:00:00,1.429,0.7435,1.6108486118,0.439,0.0335,0.4402763337,0.99,0.71,1.2182774725,1.399,-1.3065,1.9141951964000001,0.439,0.0335,0.4402763337,0.96,-1.34,1.648393157
2019-07-02 03:30:00,1.388,0.736,1.5710633342,0.448,0.026000000000000002,0.44875383010000003,0.9400000000000001,0.71,1.1780067912,1.358,-1.314,1.8896454694,0.448,0.026000000000000002,0.44875383010000003,0.91,-1.34,1.6197839362000002
2019-07-02 04:00:00,1.2965,0.752,1.4988049406,0.5165000000000001,0.012,0.5166393810000001,0.78,0.74,1.0751744045,1.2665,-1.328,1.8351038799000001,0.5165000000000001,0.012,0.5166393810000001,0.75,-1.34,1.5356106277000001
2019-07-02 04:30:00,1.3425,0.7465,1.5360887019,0.5325,0.006500000000000001,0.5325396699,0.81,0.74,1.0971326264,1.3225,-1.3335,1.8780917177,0.5325,0.006500000000000001,0.5325396699,0.79,-1.34,1.5555384920000002
2019-07-02 05:00:00,1.317,0.7575000000000001,1.5193074903000001,0.637,-0.022500000000000003,0.6373972466000001,0.68,0.78,1.0347946656,1.287,-1.3425,1.8597513947,0.637,-0.022500000000000003,0.6373972466000001,0.65,-1.32,1.4713599152
2019-07-02 05:30:00,1.276,0.755,1.4826331306,0.726,-0.025,0.7264303132000001,0.55,0.78,0.9544108130000001,1.246,-1.345,1.833450572,0.726,-0.025,0.7264303132000001,0.52,-1.32,1.4187318281
2019-07-02 06:00:00,1.4485000000000001,0.6405000000000001,1.583790548,0.7885000000000001,-0.0395,0.7894887586,0.66,0.68,0.9476286192000001,1.3985,-1.2195,1.855527553,0.7885000000000001,-0.0395,0.7894887586,0.61,-1.18,1.3283448347
2019-07-02 06:30:00,1.5945,0.7665000000000001,1.769167177,0.6045,0.006500000000000001,0.6045349452000001,0.99,0.76,1.2480785232,1.5645,-1.2535,2.0047250435,0.6045,0.006500000000000001,0.6045349452000001,0.96,-1.26,1.5840454539
2019-07-02 07:00:00,1.8035,0.227,1.8177296966,0.49350000000000005,-0.033,0.4946021128,1.31,0.26,1.3355523202000001,1.8135,-0.713,1.948628043,0.49350000000000005,-0.033,0.4946021128,1.32,-0.68,1.4848568955
2019-07-02 07:30:00,2.002,-0.095,2.0042527286,0.552,-0.055,0.5547332692,1.45,-0.04,1.4505516192,2.062,-0.335,2.0890354233,0.552,-0.055,0.5547332692,1.51,-0.28,1.5357408636
2019-07-02 08:00:00,2.206,0.764,2.3345517771,0.496,-0.046,0.49812849750000004,1.71,0.81,1.8921416437,2.166,-1.116,2.4365984487,0.496,-0.046,0.49812849750000004,1.67,-1.07,1.9833809518
2019-07-02 08:30:00,2.3225,0.366,2.3511618936,0.4425,-0.034,0.44380429250000003,1.88,0.4,1.9220822043,2.3325,-0.5640000000000001,2.3997192023,0.4425,-0.034,0.44380429250000003,1.8900000000000001,-0.53,1.9629060090000001
2019-07-02 09:00:00,2.364,-0.025500000000000002,2.3641375277,0.384,-0.025500000000000002,0.3848457483,1.98,0.0,1.98,2.424,-0.1255,2.4272466397,0.384,-0.025500000000000002,0.3848457483,2.04,-0.1,2.0424495098
2019-07-02 09:30:00,2.4395,0.012,2.4395295141,0.34950000000000003,-0.018000000000000002,0.3499632124,2.09,0.03,2.0902152999,2.4995,-0.11800000000000001,2.5022838068,0.34950000000000003,-0.018000000000000002,0.3499632124,2.15,-0.1,2.152324325
2019-07-02 10:00:00,2.499,0.009000000000000001,2.4990162064,0.439,-0.021,0.43950199090000003,2.06,0.03,2.060218435,2.559,-0.081,2.5602816251,0.439,-0.021,0.43950199090000003,2.12,-0.06,2.1208488866
2019-07-02 10:30:00,2.4145,0.0155,2.414549751,0.5345,0.0055000000000000005,0.5345282967,1.88,0.01,1.8800265956,2.4645,-0.0345,2.4647414672,0.5345,0.0055000000000000005,0.5345282967,1.9300000000000002,-0.04,1.9304144633
2019-07-02 11:00:00,2.4305,-0.013000000000000001,2.4305347663,0.4405,0.027,0.4413266931,1.99,-0.04,1.9904019695000001,2.4705,-0.013000000000000001,2.4705342034,0.4405,0.027,0.4413266931,2.03,-0.04,2.0303940504
2019-07-02 11:30:00,2.4505,-0.024,2.4506175242,0.36050000000000004,0.016,0.3608548877,2.09,-0.04,2.0903827401,2.5005,-0.024,2.5006151743,0.36050000000000004,0.016,0.3608548877,2.14,-0.04,2.1403737991
2019-07-02 12:00:00,2.5295,0.0195,2.529575162,0.3395,-0.0205,0.3401183618,2.19,0.04,2.1903652663,2.5795,-0.09050000000000001,2.5810870772,0.3395,-0.0205,0.3401183618,2.24,-0.07,2.2410934831000002
2019-07-02 12:30:00,2.545,0.033,2.5452139399,0.305,-0.007,0.3050803173,2.24,0.04,2.2403571144,2.605,-0.097,2.6068053245,0.305,-0.007,0.3050803173,2.3,-0.09,2.301760196
2019-07-02 13:00:00,2.372,-0.035,2.3722582068999998,0.382,0.035,0.38360005210000003,1.99,-0.07,1.9912307752,2.422,-0.025,2.4221290222,0.382,0.035,0.38360005210000003,2.04,-0.06,2.0408821622
2019-07-02 13:30:00,2.4675000000000002,-0.021,2.4675893601,0.42750000000000005,0.029,0.4284824967,2.04,-0.05,2.0406126531,2.5175,-0.031,2.5176908567,0.42750000000000005,0.029,0.4284824967,2.09,-0.06,2.0908610666
2019-07-02 14:00:00,2.4,0.0125,2.4000325519,0.4,0.0325,0.40131814060000004,2.0,-0.02,2.0000999975,2.46,-0.0975,2.4619314064,0.4,0.0325,0.40131814060000004,2.06,-0.13,2.0640978659
2019-07-02 14:30:00,2.377,0.0,2.377,0.377,0.04,0.3791160772,2.0,-0.04,2.00039996,2.437,-0.09,2.4386613131,0.377,0.04,0.3791160772,2.06,-0.13,2.0640978659
2019-07-02 15:00:00,2.3035,0.003,2.3035019535,0.3735,0.043000000000000003,0.37596708630000003,1.9300000000000002,-0.04,1.9304144633,2.3635,-0.117,2.3663941451,0.3735,0.043000000000000003,0.37596708630000003,1.99,-0.16,1.9964217991000002
2019-07-02 15:30:00,2.365,-0.01,2.3650211415999998,0.435,0.03,0.4360332556,1.9300000000000002,-0.04,1.9304144633,2.425,-0.13,2.4284820362,0.435,0.03,0.4360332556,1.99,-0.16,1.9964217991000002
2019-07-02 16:00:00,2.3395,-0.028,2.3396675512,0.3795,0.042,0.3818170373,1.96,-0.07,1.9612496017,2.4095,-0.11800000000000001,2.4123876658,0.3795,0.042,0.3818170373,2.03,-0.16,2.0362956563
2019-07-02 16:30:00,2.4255,-0.0275,2.4256558907,0.3755,0.0425,0.37789747290000003,2.05,-0.07,2.0511947738,2.4955,-0.11750000000000001,2.4982646977,0.3755,0.0425,0.37789747290000003,2.12,-0.16,2.1260291625
2019-07-02 17:00:00,2.426,-0.0465,2.4264456,0.376,0.043500000000000004,0.3785079259,2.05,-0.09,2.0519746587,2.496,-0.14650000000000002,2.5002956325,0.376,0.043500000000000004,0.3785079259,2.12,-0.19,2.1284971223999998
2019-07-02 17:30:00,2.425,-0.0825,2.4264029447,0.395,0.0375,0.3967760703,2.03,-0.12,2.033543705,2.485,-0.17250000000000001,2.4909799778,0.395,0.0375,0.3967760703,2.09,-0.21,2.1005237442
2019-07-02 18:00:00,2.367,0.0795,2.3683346997,0.387,0.0395,0.38901060400000004,1.98,0.04,1.9804039992,2.407,-0.35050000000000003,2.432385506,0.387,0.0395,0.38901060400000004,2.02,-0.39,2.0573040611
2019-07-02 18:30:00,2.4375,0.839,2.5778532251,0.41750000000000004,0.039,0.4193176004,2.02,0.8,2.1726481538,2.3775,-1.141,2.6371172233999998,0.41750000000000004,0.039,0.4193176004,1.96,-1.18,2.287793697
2019-07-02 19:00:00,2.303,0.839,2.4510671145,0.423,0.039,0.4247940678,1.88,0.8,2.0431348463,2.243,-1.181,2.5349181445999998,0.423,0.039,0.4247940678,1.82,-1.22,2.1910727966
2019-07-02 19:30:00,2.467,0.836,2.6048003762,0.447,0.036000000000000004,0.44844732130000003,2.02,0.8,2.1726481538,2.407,-1.134,2.660752713,0.447,0.036000000000000004,0.44844732130000003,1.96,-1.17,2.2826519665
2019-07-02 20:00:00,2.427,0.8290000000000001,2.5646773676,0.497,0.029,0.49784535750000003,1.9300000000000002,0.8,2.0892343095,2.367,-1.141,2.627654848,0.497,0.029,0.49784535750000003,1.87,-1.17,2.205855843
2019-07-02 20:30:00,2.3925,0.8565,2.5411903707,0.4625,0.036500000000000005,0.4639380347,1.9300000000000002,0.8200000000000001,2.0969740103,2.3325,-1.1935,2.6201142151,0.4625,0.036500000000000005,0.4639380347,1.87,-1.23,2.2382582514
2019-07-02 21:00:00,2.391,0.8415,2.5347590122,0.531,0.021500000000000002,0.5314350854000001,1.8599999999999999,0.8200000000000001,2.0327321516,2.341,-1.2085,2.6345309355,0.531,0.021500000000000002,0.5314350854000001,1.81,-1.23,2.1883783951
2019-07-02 21:30:00,2.24,0.8165,2.3841711872,0.51,0.026500000000000003,0.5106880163,1.73,0.79,1.9018412131,2.19,-1.2435,2.5184106594999998,0.51,0.026500000000000003,0.5106880163,1.6800000000000002,-1.27,2.1060151946
2019-07-02 22:00:00,2.1655,0.762,2.2956555164,0.5855,0.012,0.5856229589,1.58,0.75,1.7489711261,2.1155,-1.218,2.4410785014,0.5855,0.012,0.5856229589,1.53,-1.23,1.9631097779000002
2019-07-02 22:30:00,2.1825,0.756,2.3097277437,0.5525,0.006,0.5525325782,1.63,0.75,1.7942686532,2.1325,-1.194,2.4440115077,0.5525,0.006,0.5525325782,1.58,-1.2,1.9840362900000001
2019-07-02 23:00:00,2.057,0.7655000000000001,2.1948210063999998,0.507,0.0155,0.5072368776,1.55,0.75,1.7219175358,2.007,-1.2145000000000001,2.3458600235000002,0.507,0.0155,0.5072368776,1.5,-1.23,1.9398195792
2019-07-02 23:30:00,1.896,0.7395,2.0351108692,0.536,0.0095,0.5360841818000001,1.3599999999999999,0.73,1.543534904,1.846,-1.2205,2.2129926005,0.536,0.0095,0.5360841818000001,1.31,-1.23,1.7969418466
2019-07-03 00:00:00,1.7355,0.5425,1.8183141917999999,0.5255000000000001,0.0125,0.5256486469,1.21,0.53,1.3209844814,1.7055,-1.0675,2.0120354122,0.5255000000000001,0.0125,0.5256486469,1.18,-1.08,1.599624956
2019-07-03 00:30:00,1.552,-0.2745,1.5760882748,0.452,0.025500000000000002,0.45271873170000004,1.1,-0.30000000000000004,1.1401754251,1.612,-0.29450000000000004,1.6386806431,0.452,0.025500000000000002,0.45271873170000004,1.16,-0.32,1.2033287165
2019-07-03 01:00:00,1.4775,-0.28150000000000003,1.5040772919,0.4675,0.018500000000000003,0.4678658996,1.01,-0.30000000000000004,1.0536128321,1.5275,-0.3015,1.5569709374,0.4675,0.018500000000000003,0.4678658996,1.06,-0.32,1.1072488429
2019-07-03 01:30:00,1.336,-0.2615,1.3613516261,0.47600000000000003,0.018500000000000003,0.4763593706,0.86,-0.28,0.9044335244,1.3860000000000001,-0.3415,1.4274516629,0.47600000000000003,0.018500000000000003,0.4763593706,0.91,-0.36,0.9786214794
2019-07-03 02:00:00,1.459,-0.258,1.4816359202,0.449,0.022,0.4495386524,1.01,-0.28,1.0480935073,1.5190000000000001,-0.338,1.5561506996,0.449,0.022,0.4495386524,1.07,-0.36,1.1289375536
2019-07-03 02:30:00,1.4125,-0.24750000000000003,1.4340197,0.4025,0.0325,0.4038099801,1.01,-0.28,1.0480935073,1.4425,-0.3275,1.4792100933,0.4025,0.0325,0.4038099801,1.04,-0.36,1.1005453194
2019-07-03 03:00:00,1.3655,-0.251,1.3883772001999999,0.42550000000000004,0.029,0.4264871041,0.9400000000000001,-0.28,0.9808159868,1.4155,-0.331,1.4536854027000001,0.42550000000000004,0.029,0.4264871041,0.99,-0.36,1.053422992
2019-07-03 03:30:00,1.338,-0.254,1.3618957376,0.438,0.026000000000000002,0.43877101090000004,0.9,-0.28,0.9425497334,1.388,-0.334,1.4276203977,0.438,0.026000000000000002,0.43877101090000004,0.9500000000000001,-0.36,1.0159232254
2019-07-03 04:00:00,1.256,-0.2565,1.2819236522,0.446,0.0235,0.44661868520000003,0.81,-0.28,0.8570297544000001,1.306,-0.3365,1.3486542366,0.446,0.0235,0.44661868520000003,0.86,-0.36,0.9323089617
2019-07-03 04:30:00,1.314,-0.251,1.3377581994,0.424,0.029,0.4249905881,0.89,-0.28,0.9330058949000001,1.3639999999999999,-0.331,1.40358719,0.424,0.029,0.4249905881,0.9400000000000001,-0.36,1.0065783626
2019-07-03 05:00:00,1.349,-0.2565,1.3731690537,0.459,0.0235,0.45960118580000003,0.89,-0.28,0.9330058949000001,1.399,-0.3365,1.4389000139,0.459,0.0235,0.45960118580000003,0.9400000000000001,-0.36,1.0065783626
2019-07-03 05:30:00,1.3825,-0.23800000000000002,1.4028365015,0.5225000000000001,0.012,0.5226377809,0.86,-0.25,0.8956003573,1.4325,-0.328,1.4695714511,0.5225000000000001,0.012,0.5226377809,0.91,-0.34,0.9714422268
2019-07-03 06:00:00,1.392,-0.231,1.4110368528000001,0.482,0.019,0.482374336,0.91,-0.25,0.9437160590000001,1.442,-0.321,1.4772965173000001,0.482,0.019,0.482374336,0.96,-0.34,1.0184301645
2019-07-03 06:30:00,1.5265,-0.1565,1.5345013848,0.4965,0.0135,0.4966835008,1.03,-0.17,1.0439348639,1.5865,-0.34650000000000003,1.623897934,0.4965,0.0135,0.4966835008,1.09,-0.36,1.1479111464
2019-07-03 07:00:00,1.76,-0.12150000000000001,1.7641888363,0.43,0.0285,0.4309434418,1.33,-0.15,1.3384319183,1.82,-0.3115,1.8464647979,0.43,0.0285,0.4309434418,1.3900000000000001,-0.34,1.4309786861
2019-07-03 07:30:00,1.9875,0.6135,2.080033293,0.3275,0.043500000000000004,0.3303763006,1.6600000000000001,0.5700000000000001,1.7551353224000001,1.9575,-1.0165,2.2056922949,0.3275,0.043500000000000004,0.3303763006,1.63,-1.06,1.9443507914
2019-07-03 08:00:00,2.1035,0.3785,2.1372820357,0.3335,0.0385,0.3357149088,1.77,0.34,1.8023595646000001,2.1035,-0.7015,2.2173891179,0.3335,0.0385,0.3357149088,1.77,-0.74,1.9184629264000002
2019-07-03 08:30:00,2.2095000000000002,-0.17500000000000002,2.2164194662,0.3395,0.035,0.3412993554,1.87,-0.21,1.8817545005,2.2395,-0.045,2.2399520642,0.3395,0.035,0.3412993554,1.9,-0.08,1.9016834647
2019-07-03 09:00:00,2.238,-0.085,2.2396135827,0.338,0.025,0.33892329520000003,1.9,-0.11,1.9031815468,2.278,-0.055,2.2786638629000002,0.338,0.025,0.33892329520000003,1.94,-0.08,1.9416487839
2019-07-03 09:30:00,2.3965,0.007,2.3965102232,0.3765,0.027,0.377466886,2.02,-0.02,2.0200990075,2.4565,-0.10300000000000001,2.4586584248,0.3765,0.027,0.377466886,2.08,-0.13,2.0840585404
2019-07-03 10:00:00,2.4805,0.5015000000000001,2.5306881475000003,0.3205,0.0315,0.3220442516,2.16,0.47000000000000003,2.2105429197,2.4805,-0.5485,2.5404197487999998,0.3205,0.0315,0.3220442516,2.16,-0.58,2.2365151464
2019-07-03 10:30:00,2.5095,0.9550000000000001,2.6850726713,0.2795,0.035,0.2816828891,2.23,0.92,2.4123225323,2.4395,-0.985,2.6308525709,0.2795,0.035,0.2816828891,2.16,-1.02,2.3887235085
2019-07-03 11:00:00,2.528,0.9555,2.7025477332000003,0.278,0.035500000000000004,0.2802574709,2.25,0.92,2.4308229059,2.438,-0.9845,2.6292744722,0.278,0.035500000000000004,0.2802574709,2.16,-1.02,2.3887235085
2019-07-03 11:30:00,2.5245,0.9135000000000001,2.6846941167000002,0.2745,0.0335,0.276536616,2.25,0.88,2.415967715,2.4345,-0.9265,2.6048402062,0.2745,0.0335,0.276536616,2.16,-0.96,2.3637258724
2019-07-03 12:00:00,2.498,0.3155,2.5178451601000003,0.268,0.035500000000000004,0.27034098840000004,2.23,0.28,2.2475097330000002,2.488,-0.3245,2.5090723884,0.268,0.035500000000000004,0.27034098840000004,2.22,-0.36,2.2489997777
2019-07-03 12:30:00,2.51,0.018500000000000003,2.5100681764,0.28,0.0385,0.2826344813,2.23,-0.02,2.2300896843,2.55,-0.051500000000000004,2.5505199960000002,0.28,0.0385,0.2826344813,2.27,-0.09,2.2717834404
2019-07-03 13:00:00,2.27,0.0345,2.2702621545,0.32,0.0545,0.3246078403,1.9500000000000002,-0.02,1.9501025614,2.34,-0.1355,2.3439198472,0.32,0.0545,0.3246078403,2.02,-0.19,2.0289159667
2019-07-03 13:30:00,2.374,0.083,2.3754504836,0.324,0.053,0.32830625950000003,2.05,0.03,2.0502195004,2.444,-0.137,2.4478368001,0.324,0.053,0.32830625950000003,2.12,-0.19,2.1284971223999998
2019-07-03 14:00:00,2.4,0.082,2.4014004248,0.32,0.052000000000000005,0.3241974707,2.08,0.03,2.0802163349,2.47,-0.138,2.473852057,0.32,0.052000000000000005,0.3241974707,2.15,-0.19,2.1583790214
2019-07-03 14:30:00,2.285,0.062,2.2858409831,0.325,0.052000000000000005,0.32913371140000003,1.96,0.01,1.96002551,2.365,-0.168,2.3709595104,0.325,0.052000000000000005,0.32913371140000003,2.04,-0.22,2.0518284529
2019-07-03 15:00:00,2.2735,0.063,2.2743727157,0.3335,0.053,0.33768513440000003,1.94,0.01,1.940025773,2.3535,-0.167,2.3594175658,0.3335,0.053,0.33768513440000003,2.02,-0.22,2.0319448811
2019-07-03 15:30:00,2.279,-0.0005,2.2790000548,0.339,0.0495,0.3425948774,1.94,-0.05,1.9406442229,2.359,-0.1005,2.3611398201,0.339,0.0495,0.3425948774,2.02,-0.15,2.0255616505
2019-07-03 16:00:00,2.429,0.019,2.4290743093,0.339,0.049,0.3425229919,2.09,-0.03,2.0902152999,2.489,-0.07100000000000001,2.4900124498,0.339,0.049,0.3425229919,2.15,-0.12,2.1533462332
2019-07-03 16:30:00,2.459,0.021500000000000002,2.4590939897,0.339,0.051500000000000004,0.3428895595,2.12,-0.03,2.1202122535,2.529,-0.0685,2.5299275187,0.339,0.051500000000000004,0.3428895595,2.19,-0.12,2.1932852072
2019-07-03 17:00:00,2.383,-0.031,2.3832016281,0.343,0.049,0.3464823228,2.04,-0.08,2.0415680248,2.443,-0.121,2.4459946852,0.343,0.049,0.3464823228,2.1,-0.17,2.106869716
2019-07-03 17:30:00,2.4795,0.797,2.6044441346,0.34950000000000003,0.047,0.352646069,2.13,0.75,2.258185112,2.4195,-1.013,2.6230038601,0.34950000000000003,0.047,0.352646069,2.07,-1.06,2.3256181974
2019-07-03 18:00:00,2.387,-0.168,2.3929047202,0.34700000000000003,0.052000000000000005,0.35087462150000004,2.04,-0.22,2.0518284529,2.447,-0.108,2.449382167,0.34700000000000003,0.052000000000000005,0.35087462150000004,2.1,-0.16,2.106086418
2019-07-03 18:30:00,2.4275,-0.1345,2.4312232518,0.3375,0.0555,0.3420328932,2.09,-0.19,2.0986185933,2.4875,-0.1345,2.4911335773,0.3375,0.0555,0.3420328932,2.15,-0.19,2.1583790214
2019-07-03 19:00:00,2.228,-0.139,2.2323317406,0.34800000000000003,0.051000000000000004,0.351717216,1.88,-0.19,1.8895766722,2.2880000000000003,-0.23900000000000002,2.3004488692000002,0.34800000000000003,0.051000000000000004,0.351717216,1.94,-0.29,1.9615555052
2019-07-03 19:30:00,2.3855,-0.077,2.3867423929,0.35550000000000004,0.053,0.3594290612,2.03,-0.13,2.0341583026,2.4555,-0.23700000000000002,2.4669108719,0.35550000000000004,0.053,0.3594290612,2.1,-0.29,2.1199292441
2019-07-03 20:00:00,2.4145,-0.0495,2.4150073498999998,0.3645,0.0505,0.36798165720000003,2.05,-0.1,2.0524375752,2.4845,-0.23950000000000002,2.496016927,0.3645,0.0505,0.36798165720000003,2.12,-0.29,2.1397429752
2019-07-03 20:30:00,2.3775,0.528,2.4354240391,0.35750000000000004,0.058,0.3621743365,2.02,0.47000000000000003,2.0739575695,2.3675,-0.862,2.5195436591,0.35750000000000004,0.058,0.3621743365,2.01,-0.92,2.2105429197
2019-07-03 21:00:00,2.335,-0.0565,2.3356834653,0.375,0.053500000000000006,0.3787971093,1.96,-0.11,1.9630843079,2.4050000000000002,-0.2665,2.4197204901,0.375,0.053500000000000006,0.3787971093,2.03,-0.32,2.0550669089
2019-07-03 21:30:00,2.236,-0.057,2.2367264026,0.376,0.053,0.3797169999,1.8599999999999999,-0.11,1.8632498491,2.306,-0.267,2.3214058241,0.376,0.053,0.3797169999,1.9300000000000002,-0.32,1.9563486397
2019-07-03 22:00:00,2.158,-0.0755,2.1593203213,0.328,0.0345,0.3298094147,1.83,-0.11,1.8333030301000002,2.228,-0.28550000000000003,2.2462177655,0.328,0.0345,0.3298094147,1.9,-0.32,1.9267589367
2019-07-03 22:30:00,2.2,-0.07100000000000001,2.2011453837,0.37,0.039,0.3720497279,1.83,-0.11,1.8333030301000002,2.27,-0.281,2.2873261683,0.37,0.039,0.3720497279,1.9,-0.32,1.9267589367
2019-07-03 23:00:00,2.067,-0.12,2.070480379,0.307,-0.01,0.3071628233,1.76,-0.11,1.7634341496000001,2.137,-0.33,2.1623295309,0.307,-0.01,0.3071628233,1.83,-0.32,1.8577674774
2019-07-03 23:30:00,1.811,-0.21150000000000002,1.8233083255,0.311,-0.0115,0.3112125479,1.5,-0.2,1.513274595,1.871,-0.3115,1.8967533445,0.311,-0.0115,0.3112125479,1.56,-0.30000000000000004,1.5885842754000001
2019-07-04 00:00:00,1.7615,0.34600000000000003,1.7951596726,0.3415,-0.014,0.3417868488,1.42,0.36,1.4649232062,1.7615,-0.884,1.9708724591000002,0.3415,-0.014,0.3417868488,1.42,-0.87,1.6653227915
2019-07-04 00:30:00,1.6315,0.662,1.7606919804,0.36150000000000004,-0.018000000000000002,0.3619478554,1.27,0.68,1.4405901568,1.5815000000000001,-1.258,2.020818213,0.36150000000000004,-0.018000000000000002,0.3619478554,1.22,-1.24,1.7395401691
2019-07-04 01:00:00,1.5685,0.6375000000000001,1.693103216,0.35850000000000004,-0.022500000000000003,0.35920537300000005,1.21,0.66,1.3782960495,1.5185,-1.2325,1.9557347724,0.35850000000000004,-0.022500000000000003,0.35920537300000005,1.16,-1.21,1.6762159765
2019-07-04 01:30:00,1.411,0.5905,1.5295787819000002,0.311,-0.0095,0.3111450626,1.1,0.6000000000000001,1.2529964086,1.361,-1.2195,1.8274302312000001,0.311,-0.0095,0.3111450626,1.05,-1.21,1.6020611724
2019-07-04 02:00:00,1.5165000000000002,0.637,1.644852957,0.3065,-0.013000000000000001,0.3067755694,1.21,0.65,1.3735355838,1.4665,-1.223,1.9095421572,0.3065,-0.013000000000000001,0.3067755694,1.16,-1.21,1.6762159765
2019-07-04 02:30:00,1.5110000000000001,0.6355000000000001,1.6392014062,0.301,-0.0145,0.3013490501,1.21,0.65,1.3735355838,1.461,-1.2245,1.9062846718,0.301,-0.0145,0.3013490501,1.16,-1.21,1.6762159765
2019-07-04 03:00:00,1.4225,0.636,1.5582048164,0.29250000000000004,-0.014,0.2928348511,1.13,0.65,1.3036103712,1.3725,-1.224,1.8390030587,0.29250000000000004,-0.014,0.2928348511,1.08,-1.21,1.6218816233000002
2019-07-04 03:30:00,1.456,0.6375000000000001,1.5894471523,0.28600000000000003,-0.0125,0.28627303400000004,1.17,0.65,1.3384319183,1.396,-1.2225,1.8556191014999999,0.28600000000000003,-0.0125,0.28627303400000004,1.11,-1.21,1.6420109622
2019-07-04 04:00:00,1.333,0.685,1.4987041069,0.253,-0.005,0.2530494023,1.08,0.6900000000000001,1.2816005618,1.303,-1.295,1.8370721271,0.253,-0.005,0.2530494023,1.05,-1.29,1.6633099531000002
2019-07-04 04:30:00,1.4515,0.6950000000000001,1.6093095569,0.2315,0.005,0.23155398940000002,1.22,0.6900000000000001,1.4016062214,1.4015,-1.2850000000000001,1.9014276873,0.2315,0.005,0.23155398940000002,1.17,-1.29,1.7415510328
2019-07-04 05:00:00,1.449,0.6910000000000001,1.6053292497,0.229,0.001,0.2290021834,1.22,0.6900000000000001,1.4016062214,1.399,-1.289,1.9022938785,0.229,0.001,0.2290021834,1.17,-1.29,1.7415510328
2019-07-04 05:30:00,1.5195,0.9095000000000001,1.7708953950000001,0.2295,-0.0005,0.2295005447,1.29,0.91,1.5786703266000002,1.4495,-1.4405000000000001,2.0435485069,0.2295,-0.0005,0.2295005447,1.22,-1.44,1.8873261508999999
2019-07-04 06:00:00,1.5195,0.6325000000000001,1.6458847165,0.2295,0.0025,0.22951361620000002,1.29,0.63,1.4356183337,1.4495,-1.1875,1.8738213629,0.2295,0.0025,0.22951361620000002,1.22,-1.19,1.7042593699
2019-07-04 06:30:00,1.5895000000000001,0.668,1.7241618979000002,0.2295,0.008,0.22963939120000001,1.3599999999999999,0.66,1.5116877985000001,1.5394999999999999,-1.222,1.9655391754,0.2295,0.008,0.22963939120000001,1.31,-1.23,1.7969418466
2019-07-04 07:00:00,1.6995,-0.061500000000000006,1.7006123897,0.2295,0.0085,0.22965735350000002,1.47,-0.07,1.4716657229,1.7495,-0.4315,1.8019274403,0.2295,0.0085,0.22965735350000002,1.52,-0.44,1.5824032356000002
2019-07-04 07:30:00,2.0685000000000002,0.3785,2.1028443832,0.2285,0.0085,0.2286580416,1.8399999999999999,0.37,1.8768324379,2.0785,-0.7715000000000001,2.2170643879,0.2285,0.0085,0.2286580416,1.85,-0.78,2.0077101384
2019-07-04 08:00:00,2.1265,0.7465,2.2537223653,0.2265,0.006500000000000001,0.22659324790000002,1.9,0.74,2.0390193721,2.0765,-1.1235,2.3609541503,0.2265,0.006500000000000001,0.22659324790000002,1.85,-1.13,2.1678099548
2019-07-04 08:30:00,2.1955,0.7465,2.3189399518,0.2255,0.006500000000000001,0.2255936613,1.97,0.74,2.1044001521,2.1255,-1.0035,2.3504813337,0.2255,0.006500000000000001,0.2255936613,1.9,-1.01,2.151766716
2019-07-04 09:00:00,2.3855,0.8685,2.5386812521,0.2255,0.0085,0.2256601427,2.16,0.86,2.3249086004,2.3155,-1.0015,2.522804491,0.2255,0.0085,0.2256601427,2.09,-1.01,2.3212496634
2019-07-04 09:30:00,2.5460000000000003,0.909,2.7034047052,0.226,0.009000000000000001,0.22617913250000002,2.32,0.9,2.4884533349,2.4859999999999998,-1.001,2.6799621266,0.226,0.009000000000000001,0.22617913250000002,2.26,-1.01,2.4754191564
2019-07-04 10:00:00,2.5455,0.10550000000000001,2.547685322,0.2255,0.0055000000000000005,0.2255670632,2.32,0.1,2.3221541723,2.6255,-0.14450000000000002,2.6294734264,0.2255,0.0055000000000000005,0.2255670632,2.4,-0.15,2.4046829313
2019-07-04 10:30:00,2.466,0.0665,2.4668964814,0.226,0.006500000000000001,0.2260934541,2.24,0.06,2.2408034273,2.536,-0.14350000000000002,2.5400567415,0.226,0.006500000000000001,0.2260934541,2.31,-0.15,2.3148650069
2019-07-04 11:00:00,2.487,0.0665,2.4878889143,0.227,0.006500000000000001,0.22709304260000002,2.26,0.06,2.2607963199,2.567,-0.1835,2.5735503201,0.227,0.006500000000000001,0.22709304260000002,2.34,-0.19,2.3477010031
2019-07-04 11:30:00,2.4505,0.069,2.4514712419,0.2305,0.009000000000000001,0.2306756381,2.22,0.06,2.2208106628,2.5205,-0.181,2.526990552,0.2305,0.009000000000000001,0.2306756381,2.29,-0.19,2.2978685776
2019-07-04 12:00:00,2.415,0.117,2.4178325004,0.305,0.057,0.3102805182,2.11,0.06,2.1108529082,2.495,-0.133,2.4985423751,0.305,0.057,0.3102805182,2.19,-0.19,2.1982265579
2019-07-04 12:30:00,2.396,0.1165,2.3988306005,0.306,0.0565,0.3111723799,2.09,0.06,2.0908610666,2.476,-0.1335,2.4795963885,0.306,0.0565,0.3111723799,2.17,-0.19,2.1783020911
2019-07-04 13:00:00,2.3689999999999998,0.117,2.3718874341,0.309,0.057,0.3142133033,2.06,0.06,2.0608736012,2.459,-0.153,2.4637552638,0.309,0.057,0.3142133033,2.15,-0.21,2.1602314691
2019-07-04 13:30:00,2.399,0.115,2.4017547752,0.309,0.055,0.3138566552,2.09,0.06,2.0908610666,2.479,-0.155,2.4838409772,0.309,0.055,0.3138566552,2.17,-0.21,2.1801376103
2019-07-04 14:00:00,2.282,0.1135,2.2848208354,0.312,0.053500000000000006,0.31655370790000004,1.97,0.06,1.9709134938,2.362,-0.1565,2.3671789645,0.312,0.053500000000000006,0.31655370790000004,2.05,-0.21,2.0607280267
2019-07-04 14:30:00,2.283,0.1135,2.2858196014,0.313,0.053500000000000006,0.3175393676,1.97,0.06,1.9709134938,2.363,-0.1565,2.3681767776,0.313,0.053500000000000006,0.3175393676,2.05,-0.21,2.0607280267
2019-07-04 15:00:00,2.249,0.1115,2.2517622543,0.319,0.051500000000000004,0.3231303916,1.9300000000000002,0.06,1.9309324173,2.339,-0.1585,2.3443641462,0.319,0.051500000000000004,0.3231303916,2.02,-0.21,2.0308865059
2019-07-04 15:30:00,2.291,0.1115,2.2937116754,0.321,0.051500000000000004,0.325104983,1.97,0.06,1.9709134938,2.3810000000000002,-0.1585,2.3862697354,0.321,0.051500000000000004,0.325104983,2.06,-0.21,2.0706762181
2019-07-04 16:00:00,2.368,0.111,2.370600135,0.328,0.051000000000000004,0.3319412599,2.04,0.06,2.0408821622,2.448,-0.159,2.4531581686,0.328,0.051000000000000004,0.3319412599,2.12,-0.21,2.1303755537
2019-07-04 16:30:00,2.4225,0.116,2.425275706,0.3225,0.056,0.3273259079,2.1,0.06,2.100856968,2.5025,-0.154,2.5072339839,0.3225,0.056,0.3273259079,2.18,-0.21,2.1900913223
2019-07-04 17:00:00,2.508,0.07350000000000001,2.5090767724000003,0.328,0.053500000000000006,0.3323345453,2.18,0.02,2.1800917412,2.598,-0.1565,2.6027094055999997,0.328,0.053500000000000006,0.3323345453,2.27,-0.21,2.2796929618
2019-07-04 17:30:00,2.5140000000000002,-0.0325,2.5142100648,0.334,0.0575,0.33891333700000004,2.18,-0.09,2.1818570072,2.574,-0.1525,2.5785135737,0.334,0.0575,0.33891333700000004,2.24,-0.21,2.2498222152
2019-07-04 18:00:00,2.441,-0.0345,2.4412437916,0.331,0.0555,0.3356206936,2.11,-0.09,2.111918559,2.511,-0.1545,2.515748646,0.331,0.0555,0.3356206936,2.18,-0.21,2.1900913223
2019-07-04 18:30:00,2.465,-0.106,2.4672780549,0.325,0.054,0.32945561160000003,2.14,-0.16,2.1459729728,2.505,-0.106,2.5072417115,0.325,0.054,0.32945561160000003,2.18,-0.16,2.1858636737
2019-07-04 19:00:00,2.2865,-0.23800000000000002,2.2988532467000002,0.3365,0.052000000000000005,0.3404941262,1.9500000000000002,-0.29,1.9714461697,2.3365,-0.068,2.3374893048,0.3365,0.052000000000000005,0.3404941262,2.0,-0.12,2.0035967658
2019-07-04 19:30:00,2.439,0.766,2.5564579011,0.359,0.056,0.3633414372,2.08,0.71,2.1978398486,2.359,-1.014,2.5676987752000002,0.359,0.056,0.3633414372,2.0,-1.07,2.268237201
2019-07-04 20:00:00,2.322,0.7655000000000001,2.4449282709,0.372,0.0555,0.37611733540000003,1.9500000000000002,0.71,2.0752349265,2.252,-1.0645,2.4909163475,0.372,0.0555,0.37611733540000003,1.88,-1.12,2.1883326987
2019-07-04 20:30:00,2.346,0.765,2.4675779623,0.376,0.055,0.3800013158,1.97,0.71,2.0940391591,2.286,-1.085,2.5304191352,0.376,0.055,0.3800013158,1.9100000000000001,-1.1400000000000001,2.2243425995
2019-07-04 21:00:00,2.251,0.8255,2.3975928032000002,0.361,0.0555,0.3652413586,1.8900000000000001,0.77,2.0408331632,2.201,-1.1645,2.4900725391,0.361,0.0555,0.3652413586,1.8399999999999999,-1.22,2.2077137496
2019-07-04 21:30:00,2.2185,0.854,2.3771954589,0.3885,0.054,0.3922349423,1.83,0.8,1.9972230722000002,2.1685,-1.216,2.4861714040000003,0.3885,0.054,0.3922349423,1.78,-1.27,2.1866183938
2019-07-04 22:00:00,2.2065,0.8395,2.360805477,0.3165,0.0395,0.31895532600000004,1.8900000000000001,0.8,2.0523401278,2.1665,-1.2305,2.4915562406,0.3165,0.0395,0.31895532600000004,1.85,-1.27,2.2439696968
2019-07-04 22:30:00,2.185,0.8385,2.3403647686,0.355,0.0385,0.3570815733,1.83,0.8,1.9972230722000002,2.145,-1.2315,2.4733817437,0.355,0.0385,0.3570815733,1.79,-1.27,2.1947665024
2019-07-04 23:00:00,2.051,0.833,2.2137050391,0.371,0.033,0.3724647634,1.6800000000000002,0.8,1.8607525359000001,2.011,-1.237,2.360993435,0.371,0.033,0.3724647634,1.6400000000000001,-1.27,2.0742468513
2019-07-04 23:30:00,1.8599999999999999,0.81,2.0287188075,0.35000000000000003,0.03,0.3512833614,1.51,0.78,1.6995587663,1.83,-1.28,2.2332263656,0.35000000000000003,0.03,0.3512833614,1.48,-1.31,1.9764867821
2019-07-05 00:00:00,1.742,0.3175,1.7706976732,0.41200000000000003,0.0275,0.41291675920000004,1.33,0.29,1.3612494261,1.762,-0.8025,1.9361431378,0.41200000000000003,0.0275,0.41291675920000004,1.35,-0.8300000000000001,1.5847397263
2019-07-05 00:30:00,1.6205,0.7075,1.7682127983,0.3705,0.0275,0.3715191785,1.25,0.68,1.4229898102,1.5805,-1.2325,2.0042545996,0.3705,0.0275,0.3715191785,1.21,-1.26,1.7469115604
2019-07-05 01:00:00,1.5855000000000001,0.6455000000000001,1.7118646267000002,0.28550000000000003,0.0055000000000000005,0.2855529723,1.3,0.64,1.4489996549,1.5354999999999999,-1.2045,1.9515584798,0.28550000000000003,0.0055000000000000005,0.2855529723,1.25,-1.21,1.7397126199000001
2019-07-05 01:30:00,1.3635,-0.0855,1.3661780631,0.28350000000000003,-0.0055000000000000005,0.28355334600000004,1.08,-0.08,1.0829589097,1.4135,-0.5455,1.515108082,0.28350000000000003,-0.0055000000000000005,0.28355334600000004,1.13,-0.54,1.2523977004
2019-07-05 02:00:00,1.433,-0.225,1.4505564450000001,0.263,-0.005,0.2630475242,1.17,-0.22,1.1905040949,1.4929999999999999,-0.34500000000000003,1.532342651,0.263,-0.005,0.2630475242,1.23,-0.34,1.2761269529
2019-07-05 02:30:00,1.3835,-0.225,1.4016765854,0.2735,-0.005,0.2735457,1.11,-0.22,1.1315917992,1.4635,-0.385,1.5132935109,0.2735,-0.005,0.2735457,1.19,-0.38,1.2491997438
2019-07-05 03:00:00,1.3615,-0.28700000000000003,1.391420587,0.29150000000000004,-0.007,0.29158403590000004,1.07,-0.28,1.1060289327,1.4215,-0.307,1.454273444,0.29150000000000004,-0.007,0.29158403590000004,1.13,-0.30000000000000004,1.1691449867
2019-07-05 03:30:00,1.3305,-0.326,1.3698562881,0.2605,-0.006,0.2605690887,1.07,-0.32,1.1168258593,1.3905,-0.306,1.4237718392,0.2605,-0.006,0.2605690887,1.13,-0.30000000000000004,1.1691449867
2019-07-05 04:00:00,1.3105,-0.3235,1.3498379532,0.24050000000000002,-0.0035,0.2405254664,1.07,-0.32,1.1168258593,1.3705,-0.3035,1.4037031381,0.24050000000000002,-0.0035,0.2405254664,1.13,-0.30000000000000004,1.1691449867
2019-07-05 04:30:00,1.303,-0.3235,1.3425577269,0.233,-0.0035,0.2330262861,1.07,-0.32,1.1168258593,1.363,-0.3035,1.3963814844,0.233,-0.0035,0.2330262861,1.13,-0.30000000000000004,1.1691449867
2019-07-05 05:00:00,1.3635,-0.323,1.4012356154,0.2335,-0.003,0.23351927120000002,1.13,-0.32,1.1744360349,1.4135,-0.303,1.44561103,0.2335,-0.003,0.23351927120000002,1.18,-0.30000000000000004,1.2175385004
2019-07-05 05:30:00,1.3855,-0.293,1.4161423834,0.23550000000000001,-0.003,0.23551910750000002,1.15,-0.29,1.1860016863,1.4455,-0.303,1.4769154512,0.23550000000000001,-0.003,0.23551910750000002,1.21,-0.30000000000000004,1.246635472
2019-07-05 06:00:00,1.4565000000000001,0.0575,1.4576345564,0.23650000000000002,-0.0025,0.23651321320000002,1.22,0.06,1.2214745188,1.4665,-0.6525000000000001,1.6051101208,0.23650000000000002,-0.0025,0.23651321320000002,1.23,-0.65,1.3911865439
2019-07-05 06:30:00,1.5865,0.0155,1.5865757152,0.23650000000000002,0.0055000000000000005,0.2365639448,1.35,0.01,1.3500370365,1.6265,-0.5245000000000001,1.7089770332,0.23650000000000002,0.0055000000000000005,0.2365639448,1.3900000000000001,-0.53,1.4876155417
2019-07-05 07:00:00,1.771,0.4575,1.8291383901,0.231,0.007500000000000001,0.23112172120000002,1.54,0.45,1.6044001995000001,1.751,-0.9225000000000001,1.9791430595000001,0.231,0.007500000000000001,0.23112172120000002,1.52,-0.93,1.7819371482
2019-07-05 07:30:00,1.8895,-0.016,1.8895677416,0.28950000000000004,0.044,0.2928246062,1.6,-0.06,1.6011246048,1.9495,-0.336,1.9782432232,0.28950000000000004,0.044,0.2928246062,1.6600000000000001,-0.38,1.7029386365999999
2019-07-05 08:00:00,2.0535,0.20600000000000002,2.0638067376,0.3135,0.056,0.3184623212,1.74,0.15,1.7464535493,2.0935,-0.454,2.1421620504,0.3135,0.056,0.3184623212,1.78,-0.51,1.8516209115
2019-07-05 08:30:00,2.3195,0.8735,2.4785242585000002,0.3095,0.053500000000000006,0.3140899553,2.01,0.8200000000000001,2.1708293346,2.2495,-0.9865,2.4563046432,0.3095,0.053500000000000006,0.3140899553,1.94,-1.04,2.2011815009
2019-07-05 09:00:00,2.363,0.924,2.5372317592,0.293,0.054,0.2979345566,2.07,0.87,2.2453952881,2.303,-0.986,2.5051956011,0.293,0.054,0.2979345566,2.01,-1.04,2.2631173191
2019-07-05 09:30:00,2.43,0.636,2.5118511102000003,0.30000000000000004,0.056,0.305181913,2.13,0.58,2.2075552088,2.41,-0.684,2.5051858215,0.30000000000000004,0.056,0.305181913,2.11,-0.74,2.2360008945
2019-07-05 10:00:00,2.365,-0.036500000000000005,2.3652816428,0.315,0.053500000000000006,0.3195109544,2.05,-0.09,2.0519746587,2.425,-0.026500000000000003,2.4251447895,0.315,0.053500000000000006,0.3195109544,2.11,-0.08,2.111516043
2019-07-05 10:30:00,2.3105,0.0135,2.3105394392,0.3005,0.053500000000000006,0.3052253266,2.01,-0.04,2.0103979706,2.3805,-0.026500000000000003,2.380647496,0.3005,0.053500000000000006,0.3052253266,2.08,-0.08,2.081537893
2019-07-05 11:00:00,2.4435000000000002,0.0815,2.4448587894,0.29350000000000004,0.051500000000000004,0.29798406,2.15,0.03,2.1502092921,2.5235000000000003,-0.0785,2.5247206776,0.29350000000000004,0.051500000000000004,0.29798406,2.23,-0.13,2.2337860238
2019-07-05 11:30:00,2.4465,0.083,2.4479075248,0.29650000000000004,0.053,0.3011996846,2.15,0.03,2.1502092921,2.5265,-0.027,2.5266442666,0.29650000000000004,0.053,0.3011996846,2.23,-0.08,2.2314345162
2019-07-05 12:00:00,2.4605,0.043000000000000003,2.460875708,0.3105,0.053,0.3149908729,2.15,-0.01,2.1500232557,2.5404999999999998,-0.007,2.5405096438,0.3105,0.053,0.3149908729,2.23,-0.06,2.2308070289
2019-07-05 12:30:00,2.4765,0.079,2.477759724,0.3265,0.049,0.3301564023,2.15,0.03,2.1502092921,2.5564999999999998,-0.011,2.5565236651000003,0.3265,0.049,0.3301564023,2.23,-0.06,2.2308070289
2019-07-05 13:00:00,2.4125,0.0755,2.4136811098,0.3325,0.0455,0.3355987187,2.08,0.03,2.0802163349,2.4825,-0.0145,2.4825423461,0.3325,0.0455,0.3355987187,2.15,-0.06,2.1508370464
2019-07-05 13:30:00,2.459,0.07100000000000001,2.4600247966,0.329,0.041,0.3315448688,2.13,0.03,2.1302112571,2.539,-0.019,2.53907109,0.329,0.041,0.3315448688,2.21,-0.06,2.2108143296
2019-07-05 14:00:00,2.403,0.069,2.4039904326,0.323,0.039,0.3253459697,2.08,0.03,2.0802163349,2.473,-0.051000000000000004,2.4735258236,0.323,0.039,0.3253459697,2.15,-0.09,2.1518828964
2019-07-05 14:30:00,2.2715,0.07150000000000001,2.2726250241,0.3215,0.0415,0.324167395,1.9500000000000002,0.03,1.9502307556,2.3615,-0.1385,2.365557968,0.3215,0.0415,0.324167395,2.04,-0.18,2.0479257799
2019-07-05 15:00:00,2.301,0.17250000000000001,2.3074568793,0.35100000000000003,0.0425,0.3535636435,1.9500000000000002,0.13,1.9543285292,2.351,-0.2675,2.3661693198,0.35100000000000003,0.0425,0.3535636435,2.0,-0.31,2.0238824077
2019-07-05 15:30:00,2.357,0.9565,2.5436865471,0.377,0.036500000000000005,0.3787627886,1.98,0.92,2.1833002542,2.317,-1.0735000000000001,2.5536035812,0.377,0.036500000000000005,0.3787627886,1.94,-1.11,2.2351062615
2019-07-05 16:00:00,2.444,0.9545,2.6237770961,0.394,0.0345,0.3955075853,2.05,0.92,2.2469757453,2.404,-1.1055,2.6460057162,0.394,0.0345,0.3955075853,2.01,-1.1400000000000001,2.3107790894
2019-07-05 16:30:00,2.4455,0.9505,2.6237226416,0.42550000000000004,0.030500000000000003,0.4265917252,2.02,0.92,2.2196396104,2.4155,-1.1095,2.6581253733,0.42550000000000004,0.030500000000000003,0.4265917252,1.99,-1.1400000000000001,2.2934035842
2019-07-05 17:00:00,2.5315,0.9505,2.7040603728,0.42150000000000004,0.030500000000000003,0.4226020587,2.11,0.92,2.3018470844,2.4915000000000003,-1.1095,2.7273728201000003,0.42150000000000004,0.030500000000000003,0.4226020587,2.07,-1.1400000000000001,2.3631546712000002
