Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-07-05 17:30:00,2.51,0.9505,2.6839430415,0.43,0.030500000000000003,0.43108032890000003,2.08,0.92,2.2743790361,2.47,-1.1295,2.7160026233,0.43,0.030500000000000003,0.43108032890000003,2.04,-1.16,2.3467424230000002
2019-07-05 18:00:00,2.4255,0.922,2.5948283662,0.4355,0.032,0.43667407750000004,1.99,0.89,2.179954128,2.3855,-1.1280000000000001,2.6387486144,0.4355,0.032,0.43667407750000004,1.9500000000000002,-1.16,2.2689424849
2019-07-05 18:30:00,2.3075,0.909,2.4800881537,0.40750000000000003,0.039,0.4093620036,1.9,0.87,2.0897128989000002,2.2675,-1.161,2.5474452398,0.40750000000000003,0.039,0.4093620036,1.8599999999999999,-1.2,2.2135040095
2019-07-05 19:00:00,2.1155,0.872,2.2881705028,0.4055,0.042,0.40766929,1.71,0.8300000000000001,1.9007893097,2.0755,-1.158,2.3766918711000002,0.4055,0.042,0.40766929,1.67,-1.2,2.0564289436
2019-07-05 19:30:00,2.299,0.869,2.4577554801,0.429,0.039,0.4307690797,1.87,0.8300000000000001,2.0459227747,2.249,-1.111,2.5084501191,0.429,0.039,0.4307690797,1.82,-1.15,2.1528817896
2019-07-05 20:00:00,2.2235,0.8300000000000001,2.3733630675,0.47350000000000003,0.03,0.47444941770000004,1.75,0.8,1.9241881405,2.1835,-1.12,2.4539910860000003,0.47350000000000003,0.03,0.47444941770000004,1.71,-1.15,2.0607280267
2019-07-05 20:30:00,2.187,0.8210000000000001,2.3360244006,0.527,0.021,0.5274182401,1.6600000000000001,0.8,1.8427153877,2.147,-1.149,2.4351201202,0.527,0.021,0.5274182401,1.62,-1.17,1.998324298
2019-07-05 21:00:00,2.189,0.841,2.3449950959,0.529,0.021,0.5294166601,1.6600000000000001,0.8200000000000001,1.8514858898000002,2.149,-1.149,2.4368836657,0.529,0.021,0.5294166601,1.62,-1.17,1.998324298
2019-07-05 21:30:00,2.1505,0.759,2.2805111817,0.42050000000000004,0.039,0.42230468860000003,1.73,0.72,1.8738463117,2.1005,-1.131,2.3856364455,0.42050000000000004,0.039,0.42230468860000003,1.6800000000000002,-1.17,2.0472664702
2019-07-05 22:00:00,2.1425,0.7265,2.2623236948,0.29250000000000004,0.006500000000000001,0.2925722133,1.85,0.72,1.9851700179,2.0825,-1.1135,2.3615013233,0.29250000000000004,0.006500000000000001,0.2925722133,1.79,-1.12,2.111516043
2019-07-05 22:30:00,2.141,0.7235,2.2599409837,0.231,0.0035,0.2310265136,1.9100000000000001,0.72,2.0412006271,2.081,-1.1165,2.3615954882,0.231,0.0035,0.2310265136,1.85,-1.12,2.1626141588
2019-07-05 23:00:00,2.0535,0.20950000000000002,2.0641590297,0.29350000000000004,-0.0105,0.2936877594,1.76,0.22,1.7736967046,2.0735,-0.6605000000000001,2.1761577378,0.29350000000000004,-0.0105,0.2936877594,1.78,-0.65,1.8949670182
2019-07-05 23:30:00,1.8755000000000002,-0.0395,1.8759159096,0.3855,-0.029500000000000002,0.3866270813,1.49,-0.01,1.4900335567,1.9255,-0.46950000000000003,1.9819133432,0.3855,-0.029500000000000002,0.3866270813,1.54,-0.44,1.6016241756
2019-07-06 00:00:00,1.811,0.708,1.9444755077,0.501,-0.052000000000000005,0.5036913738000001,1.31,0.76,1.5144966160000002,1.7810000000000001,-1.242,2.1712956961,0.501,-0.052000000000000005,0.5036913738000001,1.28,-1.19,1.7477127911
2019-07-06 00:30:00,1.608,0.731,1.76635925,0.34800000000000003,-0.029,0.3492062428,1.26,0.76,1.4714618582,1.5979999999999999,-1.299,2.0593700493,0.34800000000000003,-0.029,0.3492062428,1.25,-1.27,1.7819652073
2019-07-06 01:00:00,1.595,0.521,1.6779350405,0.335,-0.019,0.33553837340000003,1.26,0.54,1.3708391591,1.585,-1.099,1.9287368924,0.335,-0.019,0.33553837340000003,1.25,-1.08,1.6519382555000002
2019-07-06 01:30:00,1.3745,-0.2535,1.3976811153,0.41450000000000004,-0.0335,0.415851536,0.96,-0.22,0.9848857802000001,1.4344999999999999,-0.3735,1.4823267184,0.41450000000000004,-0.0335,0.415851536,1.02,-0.34,1.0751744045
2019-07-06 02:00:00,1.4745,-0.245,1.4947157757,0.3345,-0.025,0.3354329292,1.1400000000000001,-0.22,1.1610340219,1.5445,-0.34500000000000003,1.5825628739000002,0.3345,-0.025,0.3354329292,1.21,-0.32,1.2515989773
2019-07-06 02:30:00,1.4225,-0.214,1.4385069517,0.3325,-0.024,0.3333650402,1.09,-0.19,1.1064357189,1.4925000000000002,-0.384,1.5411074752,0.3325,-0.024,0.3333650402,1.16,-0.36,1.2145781161
2019-07-06 03:00:00,1.4100000000000001,-0.215,1.4262976548,0.32,-0.025,0.3209750769,1.09,-0.19,1.1064357189,1.48,-0.365,1.5243441213,0.32,-0.025,0.3209750769,1.16,-0.34,1.2088010589
2019-07-06 03:30:00,1.343,-0.278,1.3714711080000002,0.313,-0.018000000000000002,0.31351714470000003,1.03,-0.26,1.0623088063,1.413,-0.358,1.4576463906,0.313,-0.018000000000000002,0.31351714470000003,1.1,-0.34,1.1513470372
2019-07-06 04:00:00,1.2115,-0.246,1.2362233819,0.3115,-0.016,0.3119106443,0.9,-0.23,0.9289241088,1.2815,-0.41600000000000004,1.3473300449,0.3115,-0.016,0.3119106443,0.97,-0.4,1.0492378186
2019-07-06 04:30:00,1.2605,-0.202,1.2765830369,0.3305,-0.022,0.3312314146,0.93,-0.18,0.9472592042,1.3405,-0.422,1.40535556,0.3305,-0.022,0.3312314146,1.01,-0.4,1.0863240769
2019-07-06 05:00:00,1.2735,-0.255,1.2987791383,0.3635,-0.025,0.36435868320000003,0.91,-0.23,0.9386160024,1.3435000000000001,-0.385,1.3975754899,0.3635,-0.025,0.36435868320000003,0.98,-0.36,1.0440306509
2019-07-06 05:30:00,1.2215,-0.253,1.2474258495,0.35150000000000003,-0.023,0.35225168560000003,0.87,-0.23,0.8998888820000001,1.2915,-0.383,1.3470936306999999,0.35150000000000003,-0.023,0.35225168560000003,0.9400000000000001,-0.36,1.0065783626
2019-07-06 06:00:00,1.238,-0.274,1.2679589898999999,0.308,-0.014,0.3083180176,0.93,-0.26,0.9656603958000001,1.298,-0.374,1.3508071661,0.308,-0.014,0.3083180176,0.99,-0.36,1.053422992
2019-07-06 06:30:00,1.239,-0.24450000000000002,1.2628939979,0.309,-0.0145,0.3093400233,0.93,-0.23,0.958018789,1.299,-0.3745,1.3519065241,0.309,-0.0145,0.3093400233,0.99,-0.36,1.053422992
2019-07-06 07:00:00,1.4285,0.5365,1.5259241462,0.28850000000000003,-0.0135,0.2888156852,1.1400000000000001,0.55,1.2657408898,1.4085,-1.0735000000000001,1.770952992,0.28850000000000003,-0.0135,0.2888156852,1.12,-1.06,1.5420765221
2019-07-06 07:30:00,1.53,0.7125,1.6877666456,0.28,-0.007500000000000001,0.2801004284,1.25,0.72,1.4425324953,1.5,-1.2275,1.9382353443,0.28,-0.007500000000000001,0.2801004284,1.22,-1.22,1.7253405461
2019-07-06 08:00:00,1.6525,0.73,1.8065592296,0.3025,-0.01,0.3026652441,1.35,0.74,1.53951291,1.6225,-1.21,2.0240074728,0.3025,-0.01,0.3026652441,1.32,-1.2,1.7839282497000002
2019-07-06 08:30:00,1.8225,0.798,1.9895502633,0.3225,-0.012,0.3227231786,1.5,0.81,1.7047287174,1.7925,-1.212,2.1637930238,0.3225,-0.012,0.3227231786,1.47,-1.2,1.8976037521
2019-07-06 09:00:00,1.966,0.844,2.1395074199,0.276,-0.006,0.27606520970000004,1.69,0.85,1.8917187952,1.9260000000000002,-1.166,2.2514510876,0.276,-0.006,0.27606520970000004,1.65,-1.16,2.0169531477
2019-07-06 09:30:00,2.164,0.8695,2.3321505633,0.254,-0.0005,0.25400049210000003,1.9100000000000001,0.87,2.0988091862,2.134,-1.1905000000000001,2.4436133594,0.254,-0.0005,0.25400049210000003,1.88,-1.19,2.2249719099
2019-07-06 10:00:00,2.193,0.4595,2.2406225139,0.253,-0.0005,0.25300049410000003,1.94,0.46,1.9937903601,2.203,-0.7505000000000001,2.32732878,0.253,-0.0005,0.25300049410000003,1.9500000000000002,-0.75,2.0892582416
2019-07-06 10:30:00,2.189,-0.0325,2.1892412498000002,0.249,-0.0025,0.24901254990000002,1.94,-0.03,1.9402319449,2.259,-0.2625,2.274200354,0.249,-0.0025,0.24901254990000002,2.01,-0.26,2.0267461607
2019-07-06 11:00:00,2.1765,-0.0465,2.1769966697,0.23650000000000002,0.0035,0.23652589710000002,1.94,-0.05,1.9406442229,2.2465,-0.28650000000000003,2.2646952334,0.23650000000000002,0.0035,0.23652589710000002,2.01,-0.29,2.0308126452
2019-07-06 11:30:00,2.173,-0.045,2.1734658958,0.233,0.005,0.2330536419,1.94,-0.05,1.9406442229,2.243,-0.28500000000000003,2.2610338343,0.233,0.005,0.2330536419,2.01,-0.29,2.0308126452
2019-07-06 12:00:00,2.1935000000000002,-0.093,2.1954706215,0.2535,-0.003,0.2535177509,1.94,-0.09,1.9420865068,2.2635,-0.273,2.2799037809,0.2535,-0.003,0.2535177509,2.01,-0.27,2.0280532537
2019-07-06 12:30:00,2.1885,-0.1245,2.1920384349,0.2285,0.0055000000000000005,0.228566183,1.96,-0.13,1.9643064934,2.2585,-0.2245,2.2696304765,0.2285,0.0055000000000000005,0.228566183,2.03,-0.23,2.0429880078
2019-07-06 13:00:00,2.2295,-0.114,2.2324126523,0.2495,-0.004,0.2495320621,1.98,-0.11,1.9830532015000002,2.2995,-0.234,2.3113754022,0.2495,-0.004,0.2495320621,2.05,-0.23,2.0628620894
2019-07-06 13:30:00,2.163,-0.146,2.1679218158999998,0.233,0.004,0.2330343322,1.9300000000000002,-0.15,1.9358202396,2.223,-0.226,2.2344585474,0.233,0.004,0.2330343322,1.99,-0.23,2.0032473637
2019-07-06 14:00:00,2.067,-0.147,2.0722205481,0.227,0.003,0.2270198229,1.8399999999999999,-0.15,1.8461040057,2.137,-0.257,2.1523981974,0.227,0.003,0.2270198229,1.9100000000000001,-0.26,1.9276151068
2019-07-06 14:30:00,2.0325,-0.128,2.0365265159,0.2625,-0.008,0.2626218765,1.77,-0.12,1.774063133,2.1025,-0.268,2.1195117952,0.2625,-0.008,0.2626218765,1.8399999999999999,-0.26,1.8582787735
2019-07-06 15:00:00,2.0035,-0.096,2.0057986564,0.2635,-0.006,0.2635683023,1.74,-0.09,1.7423260315,2.1035,-0.296,2.1242241525,0.2635,-0.006,0.2635683023,1.8399999999999999,-0.29,1.8627130751
2019-07-06 15:30:00,2.047,-0.09050000000000001,2.048999573,0.23700000000000002,-0.0005,0.23700052740000002,1.81,-0.09,1.8122361877,2.117,-0.29050000000000004,2.1368386111,0.23700000000000002,-0.0005,0.23700052740000002,1.88,-0.29,1.9022355270000002
2019-07-06 16:00:00,2.021,-0.128,2.0250493821,0.241,0.002,0.2410082986,1.78,-0.13,1.7847408776,2.091,-0.308,2.113562159,0.241,0.002,0.2410082986,1.85,-0.31,1.8757931656
2019-07-06 16:30:00,2.078,-0.134,2.0823160183,0.258,-0.004,0.2580310059,1.82,-0.13,1.8246369502,2.148,-0.314,2.1708293346,0.258,-0.004,0.2580310059,1.8900000000000001,-0.31,1.9152545523
2019-07-06 17:00:00,2.1085,-0.132,2.1126278068,0.2485,-0.002,0.2485080482,1.8599999999999999,-0.13,1.8645374762,2.1785,-0.312,2.2007285725,0.2485,-0.002,0.2485080482,1.9300000000000002,-0.31,1.9547378341
2019-07-06 17:30:00,2.0875,-0.123,2.0911205728,0.2275,0.007,0.2276076668,1.8599999999999999,-0.13,1.8645374762,2.1575,-0.303,2.1786728185,0.2275,0.007,0.2276076668,1.9300000000000002,-0.31,1.9547378341
2019-07-06 18:00:00,2.0455,-0.14650000000000002,2.0507395008,0.2255,0.0035,0.22552716020000002,1.82,-0.15,1.8261708573000002,2.1155,-0.34650000000000003,2.1436889933,0.2255,0.0035,0.22552716020000002,1.8900000000000001,-0.35000000000000003,1.9221342305
2019-07-06 18:30:00,2.066,-0.221,2.0777865627,0.246,-0.001,0.2460020325,1.82,-0.22,1.8332484829,2.136,-0.291,2.1557311985,0.246,-0.001,0.2460020325,1.8900000000000001,-0.29,1.9121192431
2019-07-06 19:00:00,2.012,-0.2275,2.0248210415,0.272,-0.007500000000000001,0.2721033811,1.74,-0.22,1.7538529015000002,2.082,-0.2975,2.1031477005,0.272,-0.007500000000000001,0.2721033811,1.81,-0.29,1.8330848316
2019-07-06 19:30:00,1.9535,-0.225,1.9664148214,0.2635,-0.005,0.26354743410000003,1.69,-0.22,1.7042593699,2.0135,-0.295,2.0349956388,0.2635,-0.005,0.26354743410000003,1.75,-0.29,1.7738658348
2019-07-06 20:00:00,1.8975,-0.23450000000000001,1.9119352761,0.2975,-0.0145,0.2978531517,1.6,-0.22,1.6150541787,1.9675,-0.3045,1.9909235294,0.2975,-0.0145,0.2978531517,1.67,-0.29,1.6949926254
2019-07-06 20:30:00,1.8780000000000001,-0.1975,1.8883564944,0.278,-0.007500000000000001,0.2781011507,1.6,-0.19,1.6112417572000002,1.948,-0.3275,1.9753380091000001,0.278,-0.007500000000000001,0.2781011507,1.67,-0.32,1.7003823100000002
2019-07-06 21:00:00,1.8385,-0.1685,1.8462054328000002,0.28850000000000003,-0.0085,0.2886251895,1.55,-0.16,1.5582361824,1.9085,-0.35850000000000004,1.9418791157,0.28850000000000003,-0.0085,0.2886251895,1.62,-0.35000000000000003,1.6573774464
2019-07-06 21:30:00,1.7970000000000002,-0.1705,1.805070428,0.28700000000000003,-0.0105,0.2871920089,1.51,-0.16,1.5184531603,1.867,-0.36050000000000004,1.9014860636000002,0.28700000000000003,-0.0105,0.2871920089,1.58,-0.35000000000000003,1.6183015788000001
2019-07-06 22:00:00,1.8005,-0.3095,1.8269073594,0.3205,-0.0195,0.3210926658,1.48,-0.29,1.5081445554,1.8605,-0.2595,1.878510181,0.3205,-0.0195,0.3210926658,1.54,-0.24,1.5585891055999999
2019-07-06 22:30:00,1.8305,-0.217,1.8433174577,0.3205,-0.017,0.3209505414,1.51,-0.2,1.5231874474,1.8905,-0.34700000000000003,1.9220820092,0.3205,-0.017,0.3209505414,1.57,-0.33,1.6043067038
2019-07-06 23:00:00,1.7345000000000002,-0.209,1.7470464361,0.2745,-0.009000000000000001,0.2746475014,1.46,-0.2,1.4736349616,1.8045,-0.379,1.8438712672,0.2745,-0.009000000000000001,0.2746475014,1.53,-0.37,1.5741029191
2019-07-06 23:30:00,1.635,-0.211,1.6485587645000002,0.28500000000000003,-0.011,0.2852122017,1.35,-0.2,1.3647344064,1.705,-0.381,1.7470506575,0.28500000000000003,-0.011,0.2852122017,1.42,-0.37,1.4674126891000001
2019-07-07 00:00:00,1.5325,-0.225,1.5489290654999999,0.3425,-0.025,0.34341119670000003,1.19,-0.2,1.2066896867,1.6025,-0.395,1.6504639499,0.3425,-0.025,0.34341119670000003,1.26,-0.37,1.3132021931
2019-07-07 00:30:00,1.43,-0.2775,1.4566764397,0.33,-0.0275,0.33114385090000004,1.1,-0.25,1.1280514173,1.48,-0.3275,1.5158021804000001,0.33,-0.0275,0.33114385090000004,1.15,-0.30000000000000004,1.1884864324
2019-07-07 01:00:00,1.379,0.3855,1.4318698439,0.34900000000000003,-0.0245,0.34985890010000004,1.03,0.41000000000000003,1.1086027242,1.359,-1.0445,1.7140190343000001,0.34900000000000003,-0.0245,0.34985890010000004,1.01,-1.02,1.4354441821
2019-07-07 01:30:00,1.3325,0.548,1.4407845953,0.3825,-0.032,0.3838362281,0.9500000000000001,0.58,1.1130588484,1.2825,-1.232,1.7783785452,0.3825,-0.032,0.3838362281,0.9,-1.2,1.5
2019-07-07 02:00:00,1.297,0.5615,1.413326307,0.317,-0.018500000000000003,0.3175393676,0.98,0.58,1.1387712676,1.2570000000000001,-1.2385,1.7646334605,0.317,-0.018500000000000003,0.3175393676,0.9400000000000001,-1.22,1.5401298647
2019-07-07 02:30:00,1.2655,0.5675,1.3869197886,0.28550000000000003,-0.0125,0.28577351170000004,0.98,0.58,1.1387712676,1.2255,-1.2325,1.7380755162,0.28550000000000003,-0.0125,0.28577351170000004,0.9400000000000001,-1.22,1.5401298647
2019-07-07 03:00:00,1.221,0.5670000000000001,1.3462280639,0.281,-0.013000000000000001,0.281300551,0.9400000000000001,0.58,1.1045361017,1.171,-1.233,1.7004499405,0.281,-0.013000000000000001,0.281300551,0.89,-1.22,1.5101324445
2019-07-07 03:30:00,1.211,0.5645,1.336106751,0.291,-0.0155,0.2914125083,0.92,0.58,1.0875660899,1.151,-1.2355,1.6885678103,0.291,-0.0155,0.2914125083,0.86,-1.22,1.4926486526
2019-07-07 04:00:00,1.1844999999999999,0.5630000000000001,1.3114912314,0.29450000000000004,-0.017,0.2949902541,0.89,0.58,1.0623088063,1.1545,-1.237,1.692051787,0.29450000000000004,-0.017,0.2949902541,0.86,-1.22,1.4926486526
2019-07-07 04:30:00,1.1855,0.5690000000000001,1.3149795626,0.2655,-0.011,0.2657277742,0.92,0.58,1.0875660899,1.1455,-1.231,1.6815264643,0.2655,-0.011,0.2657277742,0.88,-1.22,1.5042606157
2019-07-07 05:00:00,1.1545,0.5680000000000001,1.2866601144,0.2745,-0.012,0.2747621699,0.88,0.58,1.0539449701,1.1145,-1.232,1.661304984,0.2745,-0.012,0.2747621699,0.84,-1.22,1.4812157169
2019-07-07 05:30:00,1.117,0.5695,1.2538019182,0.267,-0.0105,0.2672063809,0.85,0.58,1.0290286682,1.067,-1.2305,1.6286863571999999,0.267,-0.0105,0.2672063809,0.8,-1.22,1.458903698
2019-07-07 06:00:00,1.1605,0.5730000000000001,1.2942523904,0.2505,-0.007,0.2505977853,0.91,0.58,1.0791200119,1.1105,-1.227,1.6549136683999999,0.2505,-0.007,0.2505977853,0.86,-1.22,1.4926486526
2019-07-07 06:30:00,1.2245,0.5845,1.3568494758,0.2645,0.0045000000000000005,0.26453827700000004,0.96,0.58,1.1216059914,1.1645,-1.2155,1.6833004782,0.2645,0.0045000000000000005,0.26453827700000004,0.9,-1.22,1.5160474927
2019-07-07 07:00:00,1.245,0.5690000000000001,1.3688630319000001,0.365,0.049,0.3682743543,0.88,0.52,1.0221545871,1.205,-1.171,1.6802577183,0.365,0.049,0.3682743543,0.84,-1.22,1.4812157169
2019-07-07 07:30:00,1.323,0.011,1.3230457286,0.363,0.051000000000000004,0.3665651375,0.96,-0.04,0.9608329720000001,1.353,-0.619,1.4878743226,0.363,0.051000000000000004,0.3665651375,0.99,-0.67,1.1954078801999999
2019-07-07 08:00:00,1.432,-0.1825,1.4435824362,0.362,0.0475,0.3651030676,1.07,-0.23,1.0944404963,1.492,-0.3725,1.537797207,0.362,0.0475,0.3651030676,1.13,-0.42,1.2055289296
2019-07-07 08:30:00,1.5665,-0.181,1.5769220811,0.35650000000000004,0.049,0.3598517056,1.21,-0.23,1.231665539,1.6265,-0.371,1.6682755318,0.35650000000000004,0.049,0.3598517056,1.27,-0.42,1.3376471882
2019-07-07 09:00:00,1.705,-0.23500000000000001,1.7211188222,0.365,0.045,0.36776351100000004,1.34,-0.28,1.3689411967,1.745,-0.245,1.7621152062,0.365,0.045,0.36776351100000004,1.38,-0.29,1.4101418368
2019-07-07 09:30:00,1.8599999999999999,-0.1835,1.8690297617,0.38,0.0465,0.3828344943,1.48,-0.23,1.4977650016,1.9100000000000001,-0.2635,1.9280903117000001,0.38,0.0465,0.3828344943,1.53,-0.31,1.5610893632
2019-07-07 10:00:00,1.933,-0.10400000000000001,1.935795702,0.393,0.046,0.3956829539,1.54,-0.15,1.5472879499,2.003,-0.314,2.0274627,0.393,0.046,0.3956829539,1.6099999999999999,-0.36,1.6497575579000001
2019-07-07 10:30:00,1.9915,-0.088,1.993443315,0.4315,0.032,0.4326849316,1.56,-0.12,1.5646085772,2.0615,-0.298,2.0829273271,0.4315,0.032,0.4326849316,1.63,-0.33,1.6630694513000002
2019-07-07 11:00:00,2.0825,-0.083,2.0841533653,0.42250000000000004,0.037,0.4241170239,1.6600000000000001,-0.12,1.6643316977,2.1525,-0.243,2.1661729502,0.42250000000000004,0.037,0.4241170239,1.73,-0.28,1.7525124821
2019-07-07 11:30:00,2.12,-0.046,2.1204989979,0.42,0.044,0.42229847260000003,1.7000000000000002,-0.09,1.7023806860000001,2.19,-0.23600000000000002,2.2026792776,0.42,0.044,0.42229847260000003,1.77,-0.28,1.7920100446
2019-07-07 12:00:00,2.184,0.365,2.2142901797,0.394,0.045,0.3965614706,1.79,0.32,1.8183783985000002,2.204,-0.635,2.2936523276,0.394,0.045,0.3965614706,1.81,-0.68,1.9335201059
2019-07-07 12:30:00,2.2665,0.8875000000000001,2.4340662481,0.3765,0.0475,0.3794845188,1.8900000000000001,0.84,2.0682601384,2.2165,-1.1225,2.4845278223,0.3765,0.0475,0.3794845188,1.8399999999999999,-1.17,2.1804815982
2019-07-07 13:00:00,2.2605,0.86,2.4185657423,0.3705,0.05,0.3738585963,1.8900000000000001,0.81,2.0562587386,2.2105,-1.12,2.4780456513,0.3705,0.05,0.3738585963,1.8399999999999999,-1.17,2.1804815982
2019-07-07 13:30:00,2.159,0.8595,2.32379458,0.369,0.0495,0.3723053183,1.79,0.81,1.9647391684,2.099,-1.1205,2.3793531159,0.369,0.0495,0.3723053183,1.73,-1.17,2.0884922791
2019-07-07 14:00:00,2.152,0.8335,2.3077751732,0.362,0.053500000000000006,0.3659320292,1.79,0.78,1.952562419,2.092,-1.1165,2.3712942141,0.362,0.053500000000000006,0.3659320292,1.73,-1.17,2.0884922791
2019-07-07 14:30:00,2.115,0.8325,2.2729455009,0.355,0.052500000000000005,0.35886104550000003,1.76,0.78,1.9250974001,2.065,-1.1175,2.347984508,0.355,0.052500000000000005,0.35886104550000003,1.71,-1.17,2.071955598
2019-07-07 15:00:00,2.066,0.834,2.227983842,0.356,0.054,0.36007221500000003,1.71,0.78,1.8794946129,2.016,-1.1360000000000001,2.3140337076,0.356,0.054,0.36007221500000003,1.6600000000000001,-1.19,2.04247399
2019-07-07 15:30:00,2.0615,0.7725000000000001,2.2014855212,0.35150000000000003,0.052500000000000005,0.3553990715,1.71,0.72,1.8553975315,1.9915,-1.1075,2.2787339687,0.35150000000000003,0.052500000000000005,0.3553990715,1.6400000000000001,-1.16,2.0087807247
2019-07-07 16:00:00,2.062,0.768,2.2003790583,0.352,0.048,0.355257653,1.71,0.72,1.8553975315,1.992,-1.112,2.2813609973,0.352,0.048,0.355257653,1.6400000000000001,-1.16,2.0087807247
2019-07-07 16:30:00,2.075,0.7665000000000001,2.2120459421,0.365,0.0465,0.3679500645,1.71,0.72,1.8553975315,2.035,-1.1135,2.3197213734,0.365,0.0465,0.3679500645,1.67,-1.16,2.0333469945
2019-07-07 17:00:00,2.088,0.774,2.2268408116,0.34800000000000003,0.054,0.3521647342,1.74,0.72,1.8830825791999999,2.018,-1.106,2.3012083782,0.34800000000000003,0.054,0.3521647342,1.67,-1.16,2.0333469945
2019-07-07 17:30:00,2.04,0.723,2.1643310745,0.35000000000000003,0.053,0.3539901129,1.69,0.67,1.8179658963,1.98,-1.107,2.2684463846,0.35000000000000003,0.053,0.3539901129,1.63,-1.16,2.0006249024
2019-07-07 18:00:00,2.0865,0.7215,2.2077238278,0.34650000000000003,0.051500000000000004,0.3503062945,1.74,0.67,1.8645374762,2.0265,-1.1085,2.3098646064,0.34650000000000003,0.051500000000000004,0.3503062945,1.6800000000000002,-1.16,2.0415680248
2019-07-07 18:30:00,2.0905,0.7245,2.2124851412,0.35050000000000003,0.0545,0.3547118549,1.74,0.67,1.8645374762,2.0305,-1.1255,2.321568543,0.35050000000000003,0.0545,0.3547118549,1.6800000000000002,-1.18,2.0529978081
2019-07-07 19:00:00,2.14,0.722,2.2585136705,0.35000000000000003,0.052000000000000005,0.35384177250000004,1.79,0.67,1.9112822921000001,2.08,-1.1280000000000001,2.3661749724,0.35000000000000003,0.052000000000000005,0.35384177250000004,1.73,-1.18,2.0941107898
2019-07-07 19:30:00,2.152,0.7995,2.2957143224,0.362,0.0495,0.3653686494,1.79,0.75,1.9407730419,2.092,-1.2205,2.4220000516,0.362,0.0495,0.3653686494,1.73,-1.27,2.146112765
2019-07-07 20:00:00,2.1985,0.8455,2.3554771279,0.3185,0.035500000000000004,0.3204723077,1.88,0.81,2.0470710784,2.1585,-1.2645,2.5016159777,0.3185,0.035500000000000004,0.3204723077,1.8399999999999999,-1.3,2.2529092303000002
2019-07-07 20:30:00,2.2485,0.8235,2.394557266,0.3185,0.0335,0.3202569281,1.9300000000000002,0.79,2.085425616,2.1985,-1.2465,2.5272840165,0.3185,0.0335,0.3202569281,1.88,-1.28,2.2743790361
2019-07-07 21:00:00,2.265,0.8190000000000001,2.4085236142,0.335,0.029,0.336252881,1.9300000000000002,0.79,2.085425616,2.215,-1.251,2.5438604521,0.335,0.029,0.336252881,1.88,-1.28,2.2743790361
2019-07-07 21:30:00,2.1645,0.8160000000000001,2.3132047575,0.3645,0.026000000000000002,0.3654261211,1.8,0.79,1.9657314160000001,2.1245,-1.254,2.4669852553,0.3645,0.026000000000000002,0.3654261211,1.76,-1.28,2.1762352814
2019-07-07 22:00:00,1.9875,0.755,2.1260717885,0.3275,0.035,0.3293649192,1.6600000000000001,0.72,1.8094197965,1.9475,-1.275,2.3277416631,0.3275,0.035,0.3293649192,1.62,-1.31,2.083386666
2019-07-07 22:30:00,2.1485,0.7535000000000001,2.2767991787,0.3185,0.0335,0.3202569281,1.83,0.72,1.966545194,2.0885,-1.1965,2.4069575194,0.3185,0.0335,0.3202569281,1.77,-1.23,2.1554117936
2019-07-07 23:00:00,1.919,0.6865,2.0380979491,0.34900000000000003,0.036500000000000005,0.3509034768,1.57,0.65,1.6992351220000002,1.859,-1.1935,2.2091453664,0.34900000000000003,0.036500000000000005,0.3509034768,1.51,-1.23,1.9475625792
2019-07-07 23:30:00,1.7965,0.6835,1.9221301985,0.3265,0.0335,0.3282141069,1.47,0.65,1.6072958657,1.7365,-1.1765,2.0975186531,0.3265,0.0335,0.3282141069,1.4100000000000001,-1.21,1.8580096878
2019-07-08 00:00:00,1.746,0.6775,1.8728380202000001,0.306,0.0275,0.3072332176,1.44,0.65,1.5799050604,1.6960000000000002,-1.2025000000000001,2.0790435902,0.306,0.0275,0.3072332176,1.3900000000000001,-1.23,1.8560711193000001
2019-07-08 00:30:00,1.5905,0.7025,1.738734166,0.2505,-0.007500000000000001,0.2506122503,1.34,0.71,1.5164761785,1.5505,-1.2974999999999999,2.0217706349,0.2505,-0.007500000000000001,0.2506122503,1.3,-1.29,1.8314202139
2019-07-08 01:00:00,1.5550000000000002,0.6980000000000001,1.7044732324,0.265,-0.012,0.265271559,1.29,0.71,1.4724808997,1.5150000000000001,-1.302,1.9976058170000002,0.265,-0.012,0.265271559,1.25,-1.29,1.7962739212
2019-07-08 01:30:00,1.359,0.506,1.450143786,0.279,-0.014,0.2793510336,1.08,0.52,1.1986659251,1.339,-1.124,1.7482268159,0.279,-0.014,0.2793510336,1.06,-1.11,1.5348289807
2019-07-08 02:00:00,1.391,-0.223,1.4087618677,0.291,-0.013000000000000001,0.29129023330000003,1.1,-0.21,1.1198660634,1.461,-0.373,1.5078627258,0.291,-0.013000000000000001,0.29129023330000003,1.17,-0.36,1.2241323458
2019-07-08 02:30:00,1.451,-0.226,1.4684948076,0.301,-0.016,0.3014249492,1.15,-0.21,1.1690166808,1.521,-0.376,1.5667855629,0.301,-0.016,0.3014249492,1.22,-0.36,1.2720062893000001
2019-07-08 03:00:00,1.385,-0.24750000000000003,1.4069403861,0.305,-0.0175,0.3055016367,1.08,-0.23,1.1042191811,1.445,-0.34750000000000003,1.4861969082,0.305,-0.0175,0.3055016367,1.1400000000000001,-0.33,1.1868024267
2019-07-08 03:30:00,1.3625,-0.29550000000000004,1.3941759215,0.28250000000000003,-0.0155,0.2829249017,1.08,-0.28,1.1157060545,1.4225,-0.3055,1.4549352219,0.28250000000000003,-0.0155,0.2829249017,1.1400000000000001,-0.29,1.1763077829
2019-07-08 04:00:00,1.298,-0.328,1.3388009561,0.248,-0.008,0.24812899870000002,1.05,-0.32,1.0976793703,1.338,-0.298,1.3707837174,0.248,-0.008,0.24812899870000002,1.09,-0.29,1.1279184368
2019-07-08 04:30:00,1.355,-0.326,1.3936645938,0.245,-0.006,0.2450734584,1.11,-0.32,1.1552056094,1.405,-0.296,1.4358415651,0.245,-0.006,0.2450734584,1.16,-0.29,1.1957006314
2019-07-08 05:00:00,1.321,-0.3195,1.3590883893,0.231,0.0005,0.2310005411,1.09,-0.32,1.1360017606,1.361,-0.28950000000000004,1.3914493343,0.231,0.0005,0.2310005411,1.13,-0.29,1.1666190466
2019-07-08 05:30:00,1.4195,-0.29,1.448820296,0.2295,0.0,0.2295,1.19,-0.29,1.2248265183,1.4695,-0.29,1.4978418641,0.2295,0.0,0.2295,1.24,-0.29,1.2734598541
2019-07-08 06:00:00,1.399,-0.293,1.4293530005,0.229,-0.003,0.2290196498,1.17,-0.29,1.2054044964,1.439,-0.293,1.4685264724,0.229,-0.003,0.2290196498,1.21,-0.29,1.2442668524
2019-07-08 06:30:00,1.6195,-0.24450000000000002,1.6378524048,0.2295,0.0055000000000000005,0.2295658947,1.3900000000000001,-0.25,1.4123030836,1.6695,-0.24450000000000002,1.6873086558,0.2295,0.0055000000000000005,0.2295658947,1.44,-0.25,1.4615402834
2019-07-08 07:00:00,1.8335,-0.218,1.8464144306999999,0.2335,0.002,0.23350856520000002,1.6,-0.22,1.6150541787,1.8835000000000002,-0.218,1.8960739042,0.2335,0.002,0.23350856520000002,1.65,-0.22,1.6646020545
2019-07-08 07:30:00,2.0255,-0.0955,2.0277501079,0.23550000000000001,0.0045000000000000005,0.2355429897,1.79,-0.1,1.79279112,2.0855,-0.29550000000000004,2.1063310519,0.23550000000000001,0.0045000000000000005,0.2355429897,1.85,-0.30000000000000004,1.8741664814
2019-07-08 08:00:00,2.1125,-0.062,2.1134096266,0.2325,0.008,0.2326375937,1.88,-0.07,1.8813027401,2.1725,-0.292,2.1920356407,0.2325,0.008,0.2326375937,1.94,-0.30000000000000004,1.9630588376
2019-07-08 08:30:00,2.3305,0.589,2.403778536,0.2305,0.009000000000000001,0.2306756381,2.1,0.58,2.1786234186,2.3305,-0.771,2.4547242717,0.2305,0.009000000000000001,0.2306756381,2.1,-0.78,2.2401785643
2019-07-08 09:00:00,2.4485,0.9885,2.6405083791,0.2285,0.0085,0.2286580416,2.22,0.98,2.4266849816000002,2.3885,-1.1015,2.630253695,0.2285,0.0085,0.2286580416,2.16,-1.11,2.4285180666
2019-07-08 09:30:00,2.5075000000000003,0.9905,2.6960427482,0.2275,0.0105,0.2277421788,2.2800000000000002,0.98,2.4816929705,2.4575,-1.0995,2.6922493384,0.2275,0.0105,0.2277421788,2.23,-1.11,2.4909837414
2019-07-08 10:00:00,2.5775,0.9470000000000001,2.7459634466000002,0.2275,0.007,0.2276076668,2.35,0.9400000000000001,2.5310274594,2.5275,-1.033,2.7304478113,0.2275,0.007,0.2276076668,2.3,-1.04,2.5242028445
2019-07-08 10:30:00,2.493,0.064,2.4938213649,0.233,0.004,0.2330343322,2.26,0.06,2.2607963199,2.563,-0.146,2.5671550401000003,0.233,0.004,0.2330343322,2.33,-0.15,2.3348233338
2019-07-08 11:00:00,2.4465,0.0625,2.4472982041,0.23650000000000002,0.0025,0.23651321320000002,2.21,0.06,2.2108143296,2.5165,-0.14750000000000002,2.5208190137,0.23650000000000002,0.0025,0.23651321320000002,2.2800000000000002,-0.15,2.2849288829
2019-07-08 11:30:00,2.462,0.063,2.4628059201,0.232,0.003,0.23201939570000002,2.23,0.06,2.2308070289,2.542,-0.147,2.5462468458,0.232,0.003,0.23201939570000002,2.31,-0.15,2.3148650069
2019-07-08 12:00:00,2.526,0.0625,2.5267730903,0.23600000000000002,0.0025,0.2360132412,2.29,0.06,2.2907858913,2.596,-0.14750000000000002,2.6001869643999997,0.23600000000000002,0.0025,0.2360132412,2.36,-0.15,2.3647621445
2019-07-08 12:30:00,2.4865,0.101,2.4885504315,0.29650000000000004,0.041,0.2993213156,2.19,0.06,2.1908217636,2.5665,-0.109,2.5688135880000003,0.29650000000000004,0.041,0.2993213156,2.27,-0.15,2.2749505489
2019-07-08 13:00:00,2.432,0.107,2.434352686,0.332,0.047,0.335310304,2.1,0.06,2.100856968,2.512,-0.10300000000000001,2.5141107772,0.332,0.047,0.335310304,2.18,-0.15,2.1851544568
2019-07-08 13:30:00,2.4685,0.109,2.4709053503,0.3185,0.049,0.3222471877,2.15,0.06,2.1508370464,2.5484999999999998,-0.101,2.5505005881000002,0.3185,0.049,0.3222471877,2.23,-0.15,2.2350391495
2019-07-08 14:00:00,2.3795,0.067,2.3804430785,0.3195,0.047,0.3229384616,2.06,0.02,2.0600970851,2.4595000000000002,-0.133,2.463093431,0.3195,0.047,0.3229384616,2.14,-0.18,2.1475567513
2019-07-08 14:30:00,2.312,0.07050000000000001,2.3130746313,0.312,0.0505,0.3160605164,2.0,0.02,2.0000999975,2.392,-0.1295,2.3955029221,0.312,0.0505,0.3160605164,2.08,-0.18,2.0877739341
2019-07-08 15:00:00,2.251,0.0395,2.2513465415000002,0.311,0.0495,0.31491467100000003,1.94,-0.01,1.940025773,2.331,-0.1705,2.3372272568,0.311,0.0495,0.31491467100000003,2.02,-0.22,2.0319448811
2019-07-08 15:30:00,2.331,0.07,2.3320508142,0.311,0.05,0.3149936507,2.02,0.02,2.0200990075,2.411,-0.15,2.4156616071,0.311,0.05,0.3149936507,2.1,-0.2,2.109502311
2019-07-08 16:00:00,2.3275,0.069,2.3285225466,0.3075,0.049,0.3113795915,2.02,0.02,2.0200990075,2.4075,-0.151,2.4122307622,0.3075,0.049,0.3113795915,2.1,-0.2,2.109502311
2019-07-08 16:30:00,2.436,0.0495,2.4365028730000002,0.266,0.029500000000000002,0.26763080910000003,2.17,0.02,2.1700921639,2.516,-0.1705,2.5217704594,0.266,0.029500000000000002,0.26763080910000003,2.25,-0.2,2.2588713996
2019-07-08 17:00:00,2.491,-0.0785,2.4922365959,0.231,0.0015,0.2310048701,2.26,-0.08,2.2614154859,2.561,-0.1285,2.564221763,0.231,0.0015,0.2310048701,2.33,-0.13,2.3336237914
2019-07-08 17:30:00,2.5065,-0.165,2.5119250088,0.24650000000000002,-0.005,0.2465507047,2.26,-0.16,2.2656566377000003,2.5465,-0.035,2.5467405148999998,0.24650000000000002,-0.005,0.2465507047,2.3,-0.03,2.3001956439
2019-07-08 18:00:00,2.549,-0.1615,2.5541110489000003,0.23900000000000002,-0.0015,0.23900470710000002,2.31,-0.16,2.3155344955,2.589,-0.0315,2.589191621,0.23900000000000002,-0.0015,0.23900470710000002,2.35,-0.03,2.3501914816
2019-07-08 18:30:00,2.5335,-0.1635,2.5387702732,0.24350000000000002,-0.0035,0.2435251527,2.29,-0.16,2.2955827147,2.5735,-0.0335,2.5737180304000002,0.24350000000000002,-0.0035,0.2435251527,2.33,-0.03,2.330193125
2019-07-08 19:00:00,2.255,-0.194,2.2633296269,0.255,-0.004,0.25503137060000003,2.0,-0.19,2.0090047287,2.315,-0.184,2.3223007988,0.255,-0.004,0.25503137060000003,2.06,-0.18,2.0678491241
2019-07-08 19:30:00,2.3085,-0.1105,2.3111431154,0.2485,-0.0005,0.248500503,2.06,-0.11,2.0629348027,2.3785,-0.2005,2.3869357972,0.2485,-0.0005,0.248500503,2.13,-0.2,2.1393690659
2019-07-08 20:00:00,2.35,-0.112,2.3526674223,0.25,-0.002,0.2500079999,2.1,-0.11,2.1028789789,2.41,-0.202,2.4184507438000002,0.25,-0.002,0.2500079999,2.16,-0.2,2.1692394981
2019-07-08 20:30:00,2.3115,-0.112,2.3142117989,0.2515,-0.002,0.2515079522,2.06,-0.11,2.0629348027,2.3815,-0.262,2.3958685795,0.2515,-0.002,0.2515079522,2.13,-0.26,2.1458098704
2019-07-08 21:00:00,2.274,-0.1095,2.2766348521,0.244,0.0005,0.2440005123,2.03,-0.11,2.032978111,2.344,-0.28950000000000004,2.3618099520999998,0.244,0.0005,0.2440005123,2.1,-0.29,2.1199292441
2019-07-08 21:30:00,2.228,-0.1165,2.231043758,0.268,-0.006500000000000001,0.268078813,1.96,-0.11,1.9630843079,2.298,-0.29650000000000004,2.3170490392,0.268,-0.006500000000000001,0.268078813,2.03,-0.29,2.0506096654
2019-07-08 22:00:00,2.099,-0.1555,2.1047520638,0.23900000000000002,0.0045000000000000005,0.2390423603,1.8599999999999999,-0.16,1.8668690366,2.169,-0.28550000000000003,2.1877091329000002,0.23900000000000002,0.0045000000000000005,0.2390423603,1.9300000000000002,-0.29,1.9516659550000002
2019-07-08 22:30:00,2.093,-0.177,2.1004708996,0.233,0.003,0.23301931250000002,1.8599999999999999,-0.18,1.8686893803,2.163,-0.28700000000000003,2.1819573781,0.233,0.003,0.23301931250000002,1.9300000000000002,-0.29,1.9516659550000002
2019-07-08 23:00:00,1.966,-0.17750000000000002,1.9739965172,0.23600000000000002,0.0025,0.2360132412,1.73,-0.18,1.7393389549,2.036,-0.28750000000000003,2.0561984948,0.23600000000000002,0.0025,0.2360132412,1.8,-0.29,1.8232114524
2019-07-08 23:30:00,1.816,-0.181,1.8249978082,0.23600000000000002,-0.001,0.2360021186,1.58,-0.18,1.5902201106,1.876,-0.291,1.8984354084000001,0.23600000000000002,-0.001,0.2360021186,1.6400000000000001,-0.29,1.665442884
2019-07-09 00:00:00,1.7315,-0.18050000000000002,1.7408826784,0.24150000000000002,-0.0005,0.24150051760000002,1.49,-0.18,1.500833102,1.7915,-0.3305,1.8217306332,0.24150000000000002,-0.0005,0.24150051760000002,1.55,-0.33,1.5847397263
2019-07-09 00:30:00,1.5865,-0.23450000000000001,1.6037370420000001,0.2265,0.0055000000000000005,0.22656676720000002,1.3599999999999999,-0.24,1.3810141201000001,1.6565,-0.3245,1.6879847452,0.2265,0.0055000000000000005,0.22656676720000002,1.43,-0.33,1.4675830471
2019-07-09 01:00:00,1.4755,-0.23650000000000002,1.4943334635,0.2255,0.0035,0.22552716020000002,1.25,-0.24,1.2728314892,1.5354999999999999,-0.3265,1.5698288123,0.2255,0.0035,0.22552716020000002,1.31,-0.33,1.3509256085999999
2019-07-09 01:30:00,1.3295,-0.273,1.3572395699,0.2295,0.007,0.229606729,1.1,-0.28,1.1350770899,1.3995,-0.343,1.4409195848,0.2295,0.007,0.229606729,1.17,-0.35000000000000003,1.2212288893
2019-07-09 02:00:00,1.45,-0.246,1.4707195518,0.23,0.004,0.23003478,1.22,-0.25,1.245351356,1.51,-0.34600000000000003,1.5491339516,0.23,0.004,0.23003478,1.28,-0.35000000000000003,1.3269890731
2019-07-09 02:30:00,1.4515,-0.2485,1.4726182465,0.2315,0.0015,0.2315048596,1.22,-0.25,1.245351356,1.5115,-0.3285,1.5467852146,0.2315,0.0015,0.2315048596,1.28,-0.33,1.3218547575000001
2019-07-09 03:00:00,1.3985,-0.24350000000000002,1.4195402425,0.2285,0.006500000000000001,0.22859243210000002,1.17,-0.25,1.1964113004999999,1.4585,-0.3235,1.4939459495,0.2285,0.006500000000000001,0.22859243210000002,1.23,-0.33,1.2734991166
2019-07-09 03:30:00,1.3985,-0.24650000000000002,1.4200579214,0.2285,0.0035,0.2285268037,1.17,-0.25,1.1964113004999999,1.4585,-0.3265,1.4945984411,0.2285,0.0035,0.2285268037,1.23,-0.33,1.2734991166
2019-07-09 04:00:00,1.3085,-0.249,1.3319809496000001,0.2285,0.001,0.2285021882,1.08,-0.25,1.1085576214,1.3685,-0.34900000000000003,1.4123006939,0.2285,0.001,0.2285021882,1.1400000000000001,-0.35000000000000003,1.1925183437
2019-07-09 04:30:00,1.404,-0.252,1.4264361184,0.234,-0.002,0.2340085469,1.17,-0.25,1.1964113004999999,1.474,-0.332,1.5109268678999999,0.234,-0.002,0.2340085469,1.24,-0.33,1.2831601615000001
2019-07-09 05:00:00,1.4015,-0.251,1.4237988798,0.2315,-0.001,0.2315021598,1.17,-0.25,1.1964113004999999,1.4715,-0.331,1.5082682951000002,0.2315,-0.001,0.2315021598,1.24,-0.33,1.2831601615000001
2019-07-09 05:30:00,1.3985,-0.24650000000000002,1.4200579214,0.2285,0.0035,0.2285268037,1.17,-0.25,1.1964113004999999,1.4685000000000001,-0.3265,1.5043585012,0.2285,0.0035,0.2285268037,1.24,-0.33,1.2831601615000001
2019-07-09 06:00:00,1.4100000000000001,-0.251,1.4321665406,0.24,-0.001,0.2400020833,1.17,-0.25,1.1964113004999999,1.48,-0.331,1.5165622308,0.24,-0.001,0.2400020833,1.24,-0.33,1.2831601615000001
2019-07-09 06:30:00,1.6560000000000001,-0.17950000000000002,1.665699928,0.256,0.0005,0.2560004883,1.4,-0.18,1.4115239991,1.726,-0.3295,1.7571699548000002,0.256,0.0005,0.2560004883,1.47,-0.33,1.5065855435
2019-07-09 07:00:00,1.8210000000000002,0.5105000000000001,1.8912036511,0.271,0.0105,0.27120333700000004,1.55,0.5,1.6286497475,1.8210000000000002,-0.9595,2.0583200067,0.271,0.0105,0.27120333700000004,1.55,-0.97,1.8284966503
2019-07-09 07:30:00,1.9125,0.07150000000000001,1.9138360693,0.3425,0.051500000000000004,0.34635025620000004,1.57,0.02,1.5701273834,1.9525000000000001,-0.4585,2.0056117521,0.3425,0.051500000000000004,0.34635025620000004,1.6099999999999999,-0.51,1.6888457597
2019-07-09 08:00:00,2.0955,-0.0915,2.0974967223,0.3255,0.0485,0.3290934518,1.77,-0.14,1.7755280905,2.1555,-0.18150000000000002,2.1631279435,0.3255,0.0485,0.3290934518,1.83,-0.23,1.8443969204
2019-07-09 08:30:00,2.2515,-0.0375,2.2518122702,0.3115,0.052500000000000005,0.3158931781,1.94,-0.09,1.9420865068,2.3115,-0.1275,2.3150137149,0.3115,0.052500000000000005,0.3158931781,2.0,-0.18,2.0080836636
2019-07-09 09:00:00,2.3515,-0.007500000000000001,2.3515119604,0.3115,0.052500000000000005,0.3158931781,2.04,-0.06,2.0408821622,2.4115,-0.0975,2.4134702194,0.3115,0.052500000000000005,0.3158931781,2.1,-0.15,2.1053503271
2019-07-09 09:30:00,2.454,0.059000000000000004,2.4547091477,0.314,0.049,0.31780025170000004,2.14,0.01,2.1400233644,2.524,-0.101,2.526019992,0.314,0.049,0.31780025170000004,2.21,-0.15,2.2150846485
2019-07-09 10:00:00,2.452,0.093,2.4537630285,0.312,0.053,0.3164695878,2.14,0.04,2.1403737991,2.5220000000000002,-0.097,2.5238646953,0.312,0.053,0.3164695878,2.21,-0.15,2.2150846485
2019-07-09 10:30:00,2.4825,0.093,2.4842413832,0.3125,0.053,0.3169625372,2.17,0.04,2.1703686323,2.5525,-0.117,2.5551800817,0.3125,0.053,0.3169625372,2.24,-0.17,2.2464416307
2019-07-09 11:00:00,2.483,0.0925,2.4847223688,0.313,0.052500000000000005,0.3173724153,2.17,0.04,2.1703686323,2.553,-0.11750000000000001,2.5557024964,0.313,0.052500000000000005,0.3173724153,2.24,-0.17,2.2464416307
2019-07-09 11:30:00,2.5365,0.095,2.5382784028,0.3065,0.055,0.3113956487,2.23,0.04,2.2303587155,2.6165000000000003,-0.115,2.6190260117,0.3065,0.055,0.3113956487,2.31,-0.17,2.3162469644
2019-07-09 12:00:00,2.505,0.09,2.5066162451,0.315,0.05,0.3189435687,2.19,0.04,2.1903652663,2.585,-0.12,2.5877838009,0.315,0.05,0.3189435687,2.27,-0.17,2.2763567383
2019-07-09 12:30:00,2.4975,0.0935,2.4992495874,0.3075,0.053500000000000006,0.3121193682,2.19,0.04,2.1903652663,2.5775,-0.1165,2.5801314889,0.3075,0.053500000000000006,0.3121193682,2.27,-0.17,2.2763567383
2019-07-09 13:00:00,2.4955,0.0935,2.4972509886,0.3055,0.053500000000000006,0.3101491577,2.19,0.04,2.1903652663,2.5555,-0.1165,2.5581541197,0.3055,0.053500000000000006,0.3101491577,2.25,-0.17,2.2564130827
2019-07-09 13:30:00,2.4875,0.064,2.4883231804,0.3375,0.044,0.34035606360000004,2.15,0.02,2.1500930212,2.5575,-0.126,2.5606019312,0.3375,0.044,0.34035606360000004,2.22,-0.17,2.2264994947
2019-07-09 14:00:00,2.584,0.061500000000000006,2.5847317559,0.354,0.0415,0.3564242556,2.23,0.02,2.2300896843,2.654,-0.1285,2.6571090023,0.354,0.0415,0.3564242556,2.3,-0.17,2.3062740514
2019-07-09 14:30:00,2.471,0.069,2.4719631874,0.321,0.049,0.3247183395,2.15,0.02,2.1500930212,2.541,-0.121,2.543879321,0.321,0.049,0.3247183395,2.22,-0.17,2.2264994947
2019-07-09 15:00:00,2.438,0.0565,2.4386545983,0.378,0.036500000000000005,0.3797581467,2.06,0.02,2.0600970851,2.508,-0.1635,2.5133237456,0.378,0.036500000000000005,0.3797581467,2.13,-0.2,2.1393690659
2019-07-09 15:30:00,2.462,0.044,2.4623931449,0.312,0.054,0.31663859520000004,2.15,-0.01,2.1500232557,2.542,-0.146,2.5461893095,0.312,0.054,0.31663859520000004,2.23,-0.2,2.2389506471
2019-07-09 16:00:00,2.5845000000000002,0.0655,2.5853298629,0.3245,0.0455,0.3276743811,2.26,0.02,2.2600884938,2.6545,-0.1545,2.6589923843000003,0.3245,0.0455,0.3276743811,2.33,-0.2,2.3385679379
2019-07-09 16:30:00,2.5540000000000003,0.060500000000000005,2.5547164715,0.354,0.0405,0.3563092056,2.2,0.02,2.2000909072,2.634,-0.1595,2.6388247858,0.354,0.0405,0.3563092056,2.2800000000000002,-0.2,2.2887551201
2019-07-09 17:00:00,2.5345,0.0115,2.5345260898,0.3945,0.0315,0.3957556064,2.14,-0.02,2.1400934558999998,2.6045,-0.1685,2.6099449228,0.3945,0.0315,0.3957556064,2.21,-0.2,2.2190313202
2019-07-09 17:30:00,2.561,-0.0005,2.5610000488,0.461,0.0195,0.4614122343,2.1,-0.02,2.1000952359,2.6310000000000002,-0.2005,2.6386286685,0.461,0.0195,0.4614122343,2.17,-0.22,2.1811235637
2019-07-09 18:00:00,2.5465,0.016,2.5465502646,0.3865,0.036000000000000004,0.388172964,2.16,-0.02,2.1600925906,2.6165000000000003,-0.224,2.6260708768,0.3865,0.036000000000000004,0.388172964,2.23,-0.26,2.2451057882
2019-07-09 18:30:00,2.524,-0.0285,2.5241609002,0.364,0.0415,0.3663580899,2.16,-0.07,2.1611339616,2.594,-0.2185,2.6031861728,0.364,0.0415,0.3663580899,2.23,-0.26,2.2451057882
2019-07-09 19:00:00,2.383,-0.18150000000000002,2.3899019331,0.383,0.0385,0.3849301885,2.0,-0.22,2.0120636173,2.433,-0.1515,2.4377122984,0.383,0.0385,0.3849301885,2.05,-0.19,2.0587860501
2019-07-09 19:30:00,2.434,-0.1285,2.4373896385,0.374,0.0415,0.37629542920000003,2.06,-0.17,2.0670026609,2.484,-0.11850000000000001,2.4868249335,0.374,0.0415,0.37629542920000003,2.11,-0.16,2.1160576552
2019-07-09 20:00:00,2.4405,-0.134,2.4441759859,0.41050000000000003,0.036000000000000004,0.4120755392,2.03,-0.17,2.0371057901,2.4905,-0.124,2.4935850196000002,0.41050000000000003,0.036000000000000004,0.4120755392,2.08,-0.16,2.0861447697
2019-07-09 20:30:00,2.3505000000000003,-0.164,2.3562143897,0.3805,0.046,0.3832704659,1.97,-0.21,1.9811612755999999,2.4005,-0.114,2.4032054115,0.3805,0.046,0.3832704659,2.02,-0.16,2.0263267259
2019-07-09 21:00:00,2.1835,-0.1845,2.191281018,0.3435,0.0555,0.3479547384,1.8399999999999999,-0.24,1.8555861608000002,2.2235,-0.1545,2.2288612563,0.3435,0.0555,0.3479547384,1.88,-0.21,1.891692364
2019-07-09 21:30:00,2.1855,-0.1095,2.1882414172,0.34550000000000003,0.060500000000000005,0.3507570384,1.8399999999999999,-0.17,1.8478365729,2.2255,-0.23950000000000002,2.2383499503,0.34550000000000003,0.060500000000000005,0.3507570384,1.88,-0.30000000000000004,1.9037857022
2019-07-09 22:00:00,2.1155,-0.092,2.1174995277,0.3155,0.038,0.3177801913,1.8,-0.13,1.8046883387000001,2.1955,-0.312,2.2175581729,0.3155,0.038,0.3177801913,1.88,-0.35000000000000003,1.9123022774
2019-07-09 22:30:00,2.151,-0.091,2.1529240581,0.311,0.039,0.3134357988,1.8399999999999999,-0.13,1.8445866746,2.221,-0.311,2.2426684998,0.311,0.039,0.3134357988,1.9100000000000001,-0.35000000000000003,1.9418032856
2019-07-09 23:00:00,1.9515,-0.117,1.9550041560000002,0.3015,0.043000000000000003,0.30455089890000003,1.65,-0.16,1.6577394246,2.0215,-0.307,2.0446787645,0.3015,0.043000000000000003,0.30455089890000003,1.72,-0.35000000000000003,1.75524927
2019-07-09 23:30:00,1.8045,-0.121,1.8085522525000002,0.3045,0.039,0.3069873776,1.5,-0.16,1.5085091979,1.8745,-0.311,1.9001240091,0.3045,0.039,0.3069873776,1.57,-0.35000000000000003,1.6085397104
2019-07-10 00:00:00,1.7389999999999999,-0.127,1.7436312684000002,0.299,0.033,0.3008155581,1.44,-0.16,1.4488616221,1.799,-0.317,1.8267156319,0.299,0.033,0.3008155581,1.5,-0.35000000000000003,1.5402921801
2019-07-10 00:30:00,1.633,0.7165,1.7832726236,0.303,0.036500000000000005,0.3051905143,1.33,0.68,1.4937536611,1.593,-1.2435,2.0208763569,0.303,0.036500000000000005,0.3051905143,1.29,-1.28,1.8172781845000001
2019-07-10 01:00:00,1.5815000000000001,0.714,1.7352055354,0.3115,0.034,0.3133500439,1.27,0.68,1.4405901568,1.5314999999999999,-1.246,1.9743374205,0.3115,0.034,0.3133500439,1.22,-1.28,1.7682759966
2019-07-10 01:30:00,1.4155,0.7085,1.5829126634000001,0.28550000000000003,0.0285,0.2869189781,1.13,0.68,1.3188252348,1.3655,-1.2515,1.8522533574,0.28550000000000003,0.0285,0.2869189781,1.08,-1.28,1.6747537131999999
2019-07-10 02:00:00,1.5205000000000002,0.719,1.6819278373,0.2305,-0.001,0.2305021692,1.29,0.72,1.4773286703,1.4905,-1.2810000000000001,1.9653374392,0.2305,-0.001,0.2305021692,1.26,-1.28,1.7961069011
2019-07-10 02:30:00,1.5354999999999999,0.7165,1.6944416484,0.24550000000000002,-0.0035,0.2455249478,1.29,0.72,1.4773286703,1.5055,-1.2835,1.9783585368,0.24550000000000002,-0.0035,0.2455249478,1.26,-1.28,1.7961069011
2019-07-10 03:00:00,1.486,0.79,1.6829426609,0.23600000000000002,0.0,0.23600000000000002,1.25,0.79,1.4787156589000001,1.446,-1.31,1.9511576051000001,0.23600000000000002,0.0,0.23600000000000002,1.21,-1.31,1.7833115263
2019-07-10 03:30:00,1.4435,0.275,1.469461551,0.3035,-0.015,0.3038704494,1.1400000000000001,0.29,1.1763077829,1.4635,-0.8150000000000001,1.6751290249,0.3035,-0.015,0.3038704494,1.16,-0.8,1.4091131963
2019-07-10 04:00:00,1.296,-0.1945,1.3105137351,0.356,-0.0245,0.3568420519,0.9400000000000001,-0.17,0.9552486587000001,1.3559999999999999,-0.3745,1.4067644615,0.356,-0.0245,0.3568420519,1.0,-0.35000000000000003,1.059481005
2019-07-10 04:30:00,1.381,-0.1955,1.3947692461,0.35100000000000003,-0.025500000000000002,0.35192506300000004,1.03,-0.17,1.0439348639,1.441,-0.3755,1.4891209655,0.35100000000000003,-0.025500000000000002,0.35192506300000004,1.09,-0.35000000000000003,1.1448143954
2019-07-10 05:00:00,1.4315,-0.1915,1.4442522287,0.3315,-0.021500000000000002,0.332196478,1.1,-0.17,1.1130588484,1.4915,-0.3715,1.5370701025,0.3315,-0.021500000000000002,0.332196478,1.16,-0.35000000000000003,1.2116517652
2019-07-10 05:30:00,1.44,-0.1975,1.453480736,0.36,-0.0275,0.3610488194,1.08,-0.17,1.0932977636,1.5,-0.3775,1.5467728502,0.36,-0.0275,0.3610488194,1.1400000000000001,-0.35000000000000003,1.1925183437
2019-07-10 06:00:00,1.412,-0.183,1.4238093271,0.502,-0.053,0.5047900554,0.91,-0.13,0.9192388155000001,1.482,-0.373,1.5282188979,0.502,-0.053,0.5047900554,0.98,-0.32,1.0309219175
2019-07-10 06:30:00,1.5965,-0.18,1.606615153,0.48650000000000004,-0.05,0.48906262380000004,1.11,-0.13,1.1175866857,1.6465,-0.30000000000000004,1.6736075556,0.48650000000000004,-0.05,0.48906262380000004,1.16,-0.25,1.1866338947
2019-07-10 07:00:00,1.7875,-0.146,1.793452606,0.3375,-0.016,0.3378790464,1.45,-0.13,1.4558159224,1.8375,-0.266,1.8566535083,0.3375,-0.016,0.3378790464,1.5,-0.25,1.5206906326
2019-07-10 07:30:00,2.11,0.638,2.2043466152,0.26,-0.002,0.26000769220000003,1.85,0.64,1.9575750305000001,2.18,-1.002,2.3992507164,0.26,-0.002,0.26000769220000003,1.92,-1.0,2.1648094604
2019-07-10 08:00:00,2.1725,0.7845000000000001,2.309804429,0.3025,-0.0055000000000000005,0.30254999590000003,1.87,0.79,2.0300246304,2.2525,-1.0855,2.5004132658,0.3025,-0.0055000000000000005,0.30254999590000003,1.9500000000000002,-1.08,2.2291029586
2019-07-10 08:30:00,2.3285,0.843,2.4764008662,0.35850000000000004,-0.017,0.358902842,1.97,0.86,2.1495348334,2.3985,-1.037,2.6130769698,0.35850000000000004,-0.017,0.358902842,2.04,-1.02,2.280789337
2019-07-10 09:00:00,2.279,0.15,2.2839310409999998,0.309,-0.01,0.30916177,1.97,0.16,1.9764867821,2.489,-0.32,2.5094862023999998,0.309,-0.01,0.30916177,2.18,-0.31,2.2019309708
2019-07-10 09:30:00,2.4585,0.0045000000000000005,2.4585041184,0.3185,-0.0155,0.3188769355,2.14,0.02,2.1400934558999998,2.6785,-0.0755,2.6795638638,0.3185,-0.0155,0.3188769355,2.36,-0.06,2.3607625887
2019-07-10 10:00:00,2.4805,0.0025,2.4805012598,0.3205,-0.0175,0.32097741350000003,2.16,0.02,2.1600925906,2.7105,-0.0775,2.7116077334,0.3205,-0.0175,0.32097741350000003,2.39,-0.06,2.3907530194
2019-07-10 10:30:00,2.447,0.0105,2.4470225275,0.28700000000000003,-0.0095,0.2871571869,2.16,0.02,2.1600925906,2.677,-0.0695,2.6779020239999998,0.28700000000000003,-0.0095,0.2871571869,2.39,-0.06,2.3907530194
2019-07-10 11:00:00,2.4895,0.0315,2.489699279,0.3295,-0.018500000000000003,0.3300189389,2.16,0.05,2.1605786262,2.7195,-0.0485,2.719932444,0.3295,-0.018500000000000003,0.3300189389,2.39,-0.03,2.3901882771
2019-07-10 11:30:00,2.5505,0.048,2.5509516361999998,0.35050000000000003,-0.022,0.35118976350000003,2.2,0.07,2.2011133546,2.7805,-0.052000000000000005,2.780986201,0.35050000000000003,-0.022,0.35118976350000003,2.43,-0.03,2.4301851781
2019-07-10 12:00:00,2.5845000000000002,0.0475,2.5849364596,0.3645,-0.022500000000000003,0.36519378420000004,2.22,0.07,2.2211033294,2.8245,-0.052500000000000005,2.8249878761,0.3645,-0.022500000000000003,0.36519378420000004,2.46,-0.03,2.46018292
2019-07-10 12:30:00,2.6055,0.0245,2.6056151865,0.3155,-0.0155,0.3158805154,2.29,0.04,2.2903493183,2.8355,-0.0455,2.8358650356,0.3155,-0.0155,0.3158805154,2.52,-0.03,2.5201785651
2019-07-10 13:00:00,2.581,0.019,2.5810699332,0.341,-0.021,0.3416460156,2.24,0.04,2.2403571144,2.811,-0.081,2.8121667803,0.341,-0.021,0.3416460156,2.47,-0.06,2.4707286375
2019-07-10 13:30:00,2.567,0.0235,2.5671075649,0.327,-0.0165,0.3274160198,2.24,0.04,2.2403571144,2.797,-0.0765,2.79804597,0.327,-0.0165,0.3274160198,2.47,-0.06,2.4707286375
2019-07-10 14:00:00,2.4785,0.025500000000000002,2.4786311747,0.3085,-0.0145,0.3088405738,2.17,0.04,2.1703686323,2.6985,-0.044500000000000005,2.6988668919,0.3085,-0.0145,0.3088405738,2.39,-0.03,2.3901882771
2019-07-10 14:30:00,2.3725,0.0205,2.3725885653,0.3425,-0.0195,0.3430546604,2.03,0.04,2.0303940504,2.5925000000000002,-0.0795,2.5937186625,0.3425,-0.0195,0.3430546604,2.25,-0.06,2.2507998578
