Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-07-10 15:00:00,2.258,0.0055000000000000005,2.2580066984,0.418,0.025500000000000002,0.4187770887,1.8399999999999999,-0.02,1.8401086924,2.478,-0.0745,2.4791196522,0.418,0.025500000000000002,0.4187770887,2.06,-0.1,2.0624257562
2019-07-10 15:30:00,2.298,0.0145,2.2980457458,0.388,0.0345,0.3895308075,1.9100000000000001,-0.02,1.9101047092,2.528,-0.0855,2.5294454432,0.388,0.0345,0.3895308075,2.14,-0.12,2.1433618453
2019-07-10 16:00:00,2.3955,-0.004,2.3955033396,0.48550000000000004,0.016,0.4857635742,1.9100000000000001,-0.02,1.9101047092,2.6255,-0.10400000000000001,2.6275589908,0.48550000000000004,0.016,0.4857635742,2.14,-0.12,2.1433618453
2019-07-10 16:30:00,2.3925,-0.021,2.3925921612,0.5325,-0.001,0.5325009390000001,1.8599999999999999,-0.02,1.8601075238,2.6125,-0.101,2.6144516155,0.5325,-0.001,0.5325009390000001,2.08,-0.1,2.0824024587
2019-07-10 17:00:00,2.429,-0.10250000000000001,2.4311617079,0.509,0.007500000000000001,0.5090552524,1.92,-0.11,1.9231484602000002,2.6390000000000002,-0.07250000000000001,2.6399956913000002,0.509,0.007500000000000001,0.5090552524,2.13,-0.08,2.131501818
2019-07-10 17:30:00,2.4485,-0.1125,2.4510831279,0.4585,0.0175,0.45883384790000004,1.99,-0.13,1.9942417104999999,2.6685,-0.0625,2.6692318183,0.4585,0.0175,0.45883384790000004,2.21,-0.08,2.2114474898
2019-07-10 18:00:00,2.4575,-0.1265,2.4607536447,0.41750000000000004,0.0235,0.41816085420000004,2.04,-0.15,2.045507272,2.6875,-0.0765,2.6885885702,0.41750000000000004,0.0235,0.41816085420000004,2.27,-0.1,2.2722015756
2019-07-10 18:30:00,2.411,-0.107,2.4133731581,0.441,0.023,0.44159936590000004,1.97,-0.13,1.9742846806,2.641,-0.167,2.6462747401,0.441,0.023,0.44159936590000004,2.2,-0.19,2.2081893035
2019-07-10 19:00:00,2.157,-0.125,2.1606188928,0.457,0.025,0.4576832966,1.7000000000000002,-0.15,1.7066048166,2.387,-0.245,2.3995403727,0.457,0.025,0.4576832966,1.9300000000000002,-0.27,1.9487944992
2019-07-10 19:30:00,2.307,-0.075,2.3082187938,0.447,0.025,0.4476985593,1.8599999999999999,-0.1,1.8626862323000002,2.547,-0.195,2.5544537577,0.447,0.025,0.4476985593,2.1,-0.22,2.1114923632
2019-07-10 20:00:00,2.2525,-0.0645,2.2534232847,0.42250000000000004,0.035500000000000004,0.42398879700000003,1.83,-0.1,1.8327302038000002,2.4825,-0.1845,2.4893466010000003,0.42250000000000004,0.035500000000000004,0.42398879700000003,2.06,-0.22,2.071714266
2019-07-10 20:30:00,2.23,-0.059000000000000004,2.2307803567,0.4,0.041,0.4020957597,1.83,-0.1,1.8327302038000002,2.46,-0.209,2.4688622886,0.4,0.041,0.4020957597,2.06,-0.25,2.0751144547
2019-07-10 21:00:00,2.238,-0.09,2.2398089204,0.40800000000000003,0.04,0.40995609520000004,1.83,-0.13,1.8346116755000001,2.468,-0.21,2.4769182465,0.40800000000000003,0.04,0.40995609520000004,2.06,-0.25,2.0751144547
2019-07-10 21:30:00,2.19,-0.099,2.1922365292,0.44,0.031,0.44109069360000003,1.75,-0.13,1.7548219283000002,2.41,-0.219,2.4199299577,0.44,0.031,0.44109069360000003,1.97,-0.25,1.9857995871
2019-07-10 22:00:00,2.164,-0.1165,2.1671336484,0.434,0.0135,0.43420991470000003,1.73,-0.13,1.7348775173000002,2.384,-0.2565,2.3977590058000002,0.434,0.0135,0.43420991470000003,1.9500000000000002,-0.27,1.968603566
2019-07-10 22:30:00,2.113,-0.1165,2.1162091697,0.423,0.0135,0.42321537070000004,1.69,-0.13,1.6949926254,2.323,-0.23650000000000002,2.3350077623,0.423,0.0135,0.42321537070000004,1.9,-0.25,1.9163767897000001
2019-07-10 23:00:00,1.862,-0.20600000000000002,1.8733606166,0.322,-0.006,0.3220558958,1.54,-0.2,1.5529327094,2.052,-0.216,2.0633371029,0.322,-0.006,0.3220558958,1.73,-0.21,1.7426990561
2019-07-10 23:30:00,1.88,0.511,1.9482096910000002,0.27,-0.009000000000000001,0.2701499584,1.6099999999999999,0.52,1.6918924316,1.96,-0.979,2.1908995869,0.27,-0.009000000000000001,0.2701499584,1.69,-0.97,1.9485892333
2019-07-11 00:00:00,1.7650000000000001,0.6685,1.8873572131,0.275,-0.0115,0.27524034950000004,1.49,0.68,1.6378339354,1.8250000000000002,-1.1715,2.1686487152,0.275,-0.0115,0.27524034950000004,1.55,-1.16,1.9360010331000002
2019-07-11 00:30:00,1.5985,0.669,1.7328483055000001,0.2785,-0.011,0.2787171505,1.32,0.68,1.4848568955,1.6585,-1.171,2.0302372398,0.2785,-0.011,0.2787171505,1.38,-1.16,1.8027756377
2019-07-11 01:00:00,1.5385,0.649,1.6697853904,0.2785,-0.011,0.2787171505,1.26,0.66,1.4223923509,1.5885,-1.211,1.9974617018,0.2785,-0.011,0.2787171505,1.31,-1.2,1.7765415841
2019-07-11 01:30:00,1.391,0.6535000000000001,1.5368614934,0.261,-0.006500000000000001,0.2610809262,1.13,0.66,1.3086252328,1.441,-1.2065000000000001,1.8793943838,0.261,-0.006500000000000001,0.2610809262,1.18,-1.2,1.6829735589
2019-07-11 02:00:00,1.4975,0.6505000000000001,1.6326838334,0.2675,-0.0095,0.2676686384,1.23,0.66,1.3958868148999999,1.5375,-1.2095,1.9562199518,0.2675,-0.0095,0.2676686384,1.27,-1.2,1.74725499
2019-07-11 02:30:00,1.431,0.646,1.5700563684,0.291,-0.014,0.2913365751,1.1400000000000001,0.66,1.317269904,1.461,-1.214,1.8995570536000002,0.291,-0.014,0.2913365751,1.17,-1.2,1.6759773268
2019-07-11 03:00:00,1.3735,0.6515000000000001,1.5201823904,0.2635,-0.0085,0.2636370611,1.11,0.66,1.291394595,1.4135,-1.2285,1.8727505173,0.2635,-0.0085,0.2636370611,1.15,-1.22,1.6765738874
2019-07-11 03:30:00,1.3915,0.661,1.5405172021,0.2315,0.001,0.2315021598,1.16,0.66,1.3346160497000001,1.4215,-1.249,1.892264054,0.2315,0.001,0.2315021598,1.19,-1.25,1.7258621034
2019-07-11 04:00:00,1.3215,0.708,1.4992085412,0.2315,-0.002,0.2315086391,1.09,0.71,1.3008458786000001,1.3715,-1.292,1.8842176759,0.2315,-0.002,0.2315086391,1.1400000000000001,-1.29,1.7215400081999999
2019-07-11 04:30:00,1.3865,0.1885,1.3992549803,0.23650000000000002,-0.0015,0.23650475680000002,1.15,0.19,1.1655899794,1.4765000000000001,-0.7415,1.6522331857,0.23650000000000002,-0.0015,0.23650475680000002,1.24,-0.74,1.4440221605
2019-07-11 05:00:00,1.4415,-0.2625,1.4652059581999999,0.24150000000000002,-0.0025,0.2415129396,1.2,-0.26,1.2278436383,1.5715,-0.28250000000000003,1.5966898572,0.24150000000000002,-0.0025,0.2415129396,1.33,-0.28,1.3591541487
2019-07-11 05:30:00,1.396,-0.2705,1.421965629,0.296,-0.0105,0.2961861746,1.1,-0.26,1.1303096921,1.526,-0.29050000000000004,1.5534047282999999,0.296,-0.0105,0.2961861746,1.23,-0.28,1.2614673995
2019-07-11 06:00:00,1.46,-0.251,1.4814185769,0.29,-0.011,0.2902085457,1.17,-0.24,1.1943617542,1.6,-0.291,1.6262475211,0.29,-0.011,0.2902085457,1.31,-0.28,1.3395894894
2019-07-11 06:30:00,1.6265,-0.247,1.6451477897,0.28650000000000003,-0.007,0.2865855021,1.34,-0.24,1.361322886,1.7865000000000002,-0.227,1.8008640287,0.28650000000000003,-0.007,0.2865855021,1.5,-0.22,1.5160474927
2019-07-11 07:00:00,1.8185,-0.196,1.8290320528000001,0.28850000000000003,-0.006,0.2885623849,1.53,-0.19,1.5417522499,1.9785,-0.226,1.9913659257,0.28850000000000003,-0.006,0.2885623849,1.69,-0.22,1.7042593699
2019-07-11 07:30:00,1.978,-0.1545,1.9840247604,0.358,-0.0145,0.3582935249,1.62,-0.14,1.6260381299,2.168,-0.23450000000000001,2.1806453747,0.358,-0.0145,0.3582935249,1.81,-0.22,1.8233211456
2019-07-11 08:00:00,2.081,-0.1665,2.0876501742,0.401,-0.026500000000000003,0.4018746695,1.6800000000000002,-0.14,1.685823241,2.271,-0.1665,2.2770953537,0.401,-0.026500000000000003,0.4018746695,1.87,-0.14,1.8752333187999999
2019-07-11 08:30:00,2.2685,0.463,2.3152669932,0.3385,-0.017,0.3389266145,1.9300000000000002,0.48,1.9887936042,2.3985,-0.6970000000000001,2.4977212114,0.3385,-0.017,0.3389266145,2.06,-0.68,2.1693316943
2019-07-11 09:00:00,2.347,0.8505,2.4963491843,0.257,0.0005,0.2570004864,2.09,0.85,2.2562358033,2.427,-0.9895,2.6209615125,0.257,0.0005,0.2570004864,2.17,-0.99,2.3851624683
2019-07-11 09:30:00,2.6555,0.8475,2.7874605827,0.42550000000000004,-0.0325,0.42673938180000004,2.23,0.88,2.3973527066,2.4055,-0.9825,2.5984103793999997,0.42550000000000004,-0.0325,0.42673938180000004,1.98,-0.9500000000000001,2.1961101976
2019-07-11 10:00:00,2.6935000000000002,0.853,2.8253409086,0.3835,-0.027,0.3844492814,2.31,0.88,2.471942556,2.4335,-0.977,2.6222988483,0.3835,-0.027,0.3844492814,2.05,-0.9500000000000001,2.2594247055
2019-07-11 10:30:00,2.762,0.9,2.9049344227000002,0.452,-0.04,0.4537664598,2.31,0.9400000000000001,2.4939326374,2.502,-1.03,2.7057169105,0.452,-0.04,0.4537664598,2.05,-0.99,2.2765324509
2019-07-11 11:00:00,2.7279999999999998,0.176,2.7336715238,0.418,-0.034,0.4193804955,2.31,0.21,2.3195258136,2.558,-0.28400000000000003,2.5737171562,0.418,-0.034,0.4193804955,2.14,-0.25,2.154553318
2019-07-11 11:30:00,2.7405,0.015,2.7405410506,0.4305,-0.035,0.4319204209,2.31,0.05,2.3105410622,2.5905,-0.075,2.5915854703,0.4305,-0.035,0.4319204209,2.16,-0.04,2.1603703386
2019-07-11 12:00:00,2.5785,0.0155,2.5785465867,0.40850000000000003,-0.0345,0.40995426570000004,2.17,0.05,2.1705759604,2.7685,-0.0745,2.7695022116,0.40850000000000003,-0.0345,0.40995426570000004,2.36,-0.04,2.3603389587
2019-07-11 12:30:00,2.7115,-0.007,2.7115090356,0.2715,-0.007,0.2715902244,2.44,0.0,2.44,2.5815,-0.097,2.5833217473,0.2715,-0.007,0.2715902244,2.31,-0.09,2.3117525819
2019-07-11 13:00:00,2.4935,-0.016,2.4935513329,0.3135,-0.016,0.3139080279,2.18,0.0,2.18,2.7035,-0.106,2.7055772489,0.3135,-0.016,0.3139080279,2.39,-0.09,2.3916939604
2019-07-11 13:30:00,2.4705,-0.0195,2.4705769569,0.4505,-0.0395,0.4522283715,2.02,0.02,2.0200990075,2.6905,-0.0995,2.6923392245,0.4505,-0.0395,0.4522283715,2.24,-0.06,2.2408034273
2019-07-11 14:00:00,2.4365,-0.0085,2.4365148266,0.3765,-0.0285,0.3775771444,2.06,0.02,2.0600970851,2.6565000000000003,-0.08850000000000001,2.6579737583,0.3765,-0.0285,0.3775771444,2.2800000000000002,-0.06,2.280789337
2019-07-11 14:30:00,2.4185,-0.037,2.4187830101,0.35850000000000004,-0.027,0.3595152987,2.06,-0.01,2.0600242717,2.6385,-0.117,2.6410928136000003,0.35850000000000004,-0.027,0.3595152987,2.2800000000000002,-0.09,2.2817756244
2019-07-11 15:00:00,2.37,-0.036500000000000005,2.3702810487,0.37,-0.026500000000000003,0.3709477726,2.0,-0.01,2.0000249998,2.59,-0.1165,2.5926188015,0.37,-0.026500000000000003,0.3709477726,2.22,-0.09,2.2218235754
2019-07-11 15:30:00,2.4155,-0.0325,2.4157186301,0.35550000000000004,-0.022500000000000003,0.35621131370000003,2.06,-0.01,2.0600242717,2.6355,-0.1125,2.6379000170999998,0.35550000000000004,-0.022500000000000003,0.35621131370000003,2.2800000000000002,-0.09,2.2817756244
2019-07-11 16:00:00,2.499,-0.026000000000000002,2.4991352504,0.309,-0.016,0.3094139622,2.19,-0.01,2.1900228309,2.729,-0.106,2.7310578537,0.309,-0.016,0.3094139622,2.42,-0.09,2.4216729754
2019-07-11 16:30:00,2.5005,-0.044,2.5008870926,0.3105,-0.014,0.3108154597,2.19,-0.03,2.1902054698,2.7305,-0.124,2.7333141514,0.3105,-0.014,0.3108154597,2.42,-0.11,2.42249871
2019-07-11 17:00:00,2.4515000000000002,-0.078,2.452740559,0.3215,-0.018000000000000002,0.3220034938,2.13,-0.06,2.1308449028,2.6814999999999998,-0.128,2.6845532682,0.3215,-0.018000000000000002,0.3220034938,2.36,-0.11,2.3625621685000002
2019-07-11 17:30:00,2.483,-0.135,2.4866672475,0.313,-0.015,0.3133592188,2.17,-0.12,2.1733154396,2.7030000000000003,-0.095,2.7046689261,0.313,-0.015,0.3133592188,2.39,-0.08,2.3913385373000002
2019-07-11 18:00:00,2.4205,-0.1385,2.4244592181,0.3305,-0.018500000000000003,0.3310173711,2.09,-0.12,2.0934421415,2.6405000000000003,-0.0985,2.6423365607,0.3305,-0.018500000000000003,0.3310173711,2.31,-0.08,2.3113848663
2019-07-11 18:30:00,2.499,-0.1335,2.5025633359,0.289,-0.0135,0.2893151396,2.21,-0.12,2.2132555207,2.719,-0.0935,2.7206071473,0.289,-0.0135,0.2893151396,2.43,-0.08,2.4313165158
2019-07-11 19:00:00,2.3495,-0.1595,2.3549077477,0.2995,-0.0095,0.2996506299,2.05,-0.15,2.0554804791,2.5695,-0.11950000000000001,2.5722772984,0.2995,-0.0095,0.2996506299,2.27,-0.11,2.2726636355
2019-07-11 19:30:00,2.5695,-0.14650000000000002,2.573672959,0.3295,-0.0165,0.3299128673,2.24,-0.13,2.2437691503,2.4495,-0.10650000000000001,2.4518141243000002,0.3295,-0.0165,0.3299128673,2.12,-0.09,2.1219095174
2019-07-11 20:00:00,2.3475,-0.1495,2.3522556196,0.3275,-0.0195,0.32808002070000003,2.02,-0.13,2.0241788459,2.5475,-0.1095,2.5498522506,0.3275,-0.0195,0.32808002070000003,2.22,-0.09,2.2218235754
2019-07-11 20:30:00,2.282,-0.183,2.2893258833,0.41200000000000003,-0.033,0.41331948900000004,1.87,-0.15,1.8760063966,2.502,-0.153,2.5066736924,0.41200000000000003,-0.033,0.41331948900000004,2.09,-0.12,2.0934421415
2019-07-11 21:00:00,2.176,-0.154,2.1814426419,0.266,-0.004,0.2660300735,1.9100000000000001,-0.15,1.9158809984,2.396,-0.214,2.4055377777,0.266,-0.004,0.2660300735,2.13,-0.21,2.1403270778
2019-07-11 21:30:00,2.1725,-0.213,2.1829166842,0.2625,-0.003,0.2625171423,1.9100000000000001,-0.21,1.921509823,2.3625,-0.193,2.370370277,0.2625,-0.003,0.2625171423,2.1,-0.19,2.1085777197
2019-07-11 22:00:00,2.1185,-0.20850000000000002,2.1287354227,0.3285,-0.018500000000000003,0.3290205161,1.79,-0.19,1.8000555547000001,2.3285,-0.17850000000000002,2.3353317751000002,0.3285,-0.018500000000000003,0.3290205161,2.0,-0.16,2.0063897926
2019-07-11 22:30:00,2.105,-0.23550000000000001,2.1181324911,0.495,-0.0455,0.4970867631,1.6099999999999999,-0.19,1.6211724153,2.305,-0.20550000000000002,2.3141424438,0.495,-0.0455,0.4970867631,1.81,-0.16,1.8170580618
2019-07-11 23:00:00,1.9605000000000001,-0.23,1.9739453513,0.47050000000000003,-0.04,0.4721972575,1.49,-0.19,1.5020652449,2.1405,-0.2,2.1498233067,0.47050000000000003,-0.04,0.4721972575,1.67,-0.16,1.677647162
2019-07-11 23:30:00,1.779,-0.2495,1.7964106574,0.519,-0.059500000000000004,0.5223995119,1.26,-0.19,1.2742448744,1.959,-0.2195,1.9712587983,0.519,-0.059500000000000004,0.5223995119,1.44,-0.16,1.4488616221
2019-07-12 00:00:00,1.7015,0.48350000000000004,1.7688624875999999,0.35150000000000003,-0.026500000000000003,0.35249751770000004,1.35,0.51,1.4431216165,1.7915,-0.9865,2.0451539062,0.35150000000000003,-0.026500000000000003,0.35249751770000004,1.44,-0.96,1.7306646122
2019-07-12 00:30:00,1.609,0.68,1.7467916304000002,0.309,-0.02,0.3096465727,1.3,0.7000000000000001,1.476482306,1.659,-1.23,2.065231464,0.309,-0.02,0.3096465727,1.35,-1.21,1.8128982321
2019-07-12 01:00:00,1.4165,0.12250000000000001,1.4217870797,0.40650000000000003,-0.0375,0.40822604030000004,1.01,0.16,1.0225947389,1.5365,-0.6875,1.6832969138,0.40650000000000003,-0.0375,0.40822604030000004,1.13,-0.65,1.3036103712
2019-07-12 01:30:00,1.3195000000000001,-0.29550000000000004,1.3521836044,0.3995,-0.035500000000000004,0.4010741827,0.92,-0.26,0.9560334722,1.4595,-0.3155,1.493211472,0.3995,-0.035500000000000004,0.4010741827,1.06,-0.28,1.0963576059
2019-07-12 02:00:00,1.4205,-0.304,1.452665223,0.4405,-0.044,0.4426920487,0.98,-0.26,1.0139033485,1.5605,-0.28400000000000003,1.5861324819,0.4405,-0.044,0.4426920487,1.12,-0.24,1.1454256851
2019-07-12 02:30:00,1.3945,-0.29150000000000004,1.4246411829,0.3845,-0.0315,0.3857881543,1.01,-0.26,1.042928569,1.5245000000000002,-0.3115,1.5559988753,0.3845,-0.0315,0.3857881543,1.1400000000000001,-0.28,1.1738824473
2019-07-12 03:00:00,1.3825,-0.2775,1.4100753526,0.3025,-0.0175,0.3030057755,1.08,-0.26,1.1108555262,1.5125000000000002,-0.2975,1.5414806194000001,0.3025,-0.0175,0.3030057755,1.21,-0.28,1.2419742348
2019-07-12 03:30:00,1.35,-0.271,1.376931734,0.27,-0.011,0.2702239812,1.08,-0.26,1.1108555262,1.48,-0.291,1.5083371639,0.27,-0.011,0.2702239812,1.21,-0.28,1.2419742348
2019-07-12 04:00:00,1.2615,-0.28500000000000003,1.2932931802,0.35150000000000003,-0.025,0.3523879254,0.91,-0.26,0.9464142856000001,1.3915,-0.305,1.4245340466,0.35150000000000003,-0.025,0.3523879254,1.04,-0.28,1.0770329614
2019-07-12 04:30:00,1.3275000000000001,-0.302,1.3614184698,0.2775,-0.012,0.2777593383,1.05,-0.29,1.0893117093,1.4575,-0.292,1.4864623271,0.2775,-0.012,0.2777593383,1.18,-0.28,1.2127654349
2019-07-12 05:00:00,1.3745,-0.307,1.4083675834,0.29450000000000004,-0.017,0.2949902541,1.08,-0.29,1.1182575732,1.5045000000000002,-0.297,1.5335348871,0.29450000000000004,-0.017,0.2949902541,1.21,-0.28,1.2419742348
2019-07-12 05:30:00,1.31,-0.28200000000000003,1.3400089552,0.4,0.008,0.40007999200000005,0.91,-0.29,0.9550916186,1.44,-0.272,1.4654637491,0.4,0.008,0.40007999200000005,1.04,-0.28,1.0770329614
2019-07-12 06:00:00,1.351,-0.261,1.3759803778,0.441,0.029,0.44195248610000004,0.91,-0.29,0.9550916186,1.4809999999999999,-0.251,1.5021191697,0.441,0.029,0.44195248610000004,1.04,-0.28,1.0770329614
2019-07-12 06:30:00,1.508,-0.198,1.5209431285,0.388,0.042,0.3902665756,1.12,-0.24,1.1454256851,1.658,-0.23800000000000002,1.6749949254,0.388,0.042,0.3902665756,1.27,-0.28,1.3004999039
2019-07-12 07:00:00,1.7875,-0.20650000000000002,1.7993883683,0.4375,0.0335,0.4387806969,1.35,-0.24,1.3711673858,1.9375,-0.1965,1.9474389591999999,0.4375,0.0335,0.4387806969,1.5,-0.23,1.5175308893000001
2019-07-12 07:30:00,1.8895,-0.17550000000000002,1.8976328675,0.5395,0.0145,0.5396948212,1.35,-0.19,1.3633048082,2.0395,-0.17550000000000002,2.047037005,0.5395,0.0145,0.5396948212,1.5,-0.19,1.5119854497
2019-07-12 08:00:00,2.0975,-0.061,2.0983868209,0.5175000000000001,0.019,0.5178486748,1.58,-0.08,1.58202402,2.1575,-0.211,2.1677931751,0.5175000000000001,0.019,0.5178486748,1.6400000000000001,-0.23,1.6560495162
2019-07-12 08:30:00,2.2895,0.863,2.44674871,0.48950000000000005,0.023,0.4900400494,1.8,0.84,1.9863534429,2.3295,-1.007,2.5378375145,0.48950000000000005,0.023,0.4900400494,1.8399999999999999,-1.03,2.1086725682
2019-07-12 09:00:00,2.316,0.9450000000000001,2.5013758214,0.626,-0.005,0.6260199677,1.69,0.9500000000000001,1.9387109119,2.426,-1.035,2.6375558762,0.626,-0.005,0.6260199677,1.8,-1.03,2.0738611332
2019-07-12 09:30:00,2.5575,0.8755000000000001,2.7032030075,0.3675,-0.0045000000000000005,0.36752755,2.19,0.88,2.3601906703,2.4275,-0.9345,2.6011625285999997,0.3675,-0.0045000000000000005,0.36752755,2.06,-0.93,2.2601991063
2019-07-12 10:00:00,2.547,0.015,2.5470441692,0.28700000000000003,0.005,0.2870435507,2.26,0.01,2.2600221238,2.387,-0.085,2.3885129265,0.28700000000000003,0.005,0.2870435507,2.1,-0.09,2.1019276867
2019-07-12 10:30:00,2.375,-0.0015,2.3750004737,0.255,0.018500000000000003,0.2556701977,2.12,-0.02,2.1200943375,2.445,-0.0915,2.4467115175,0.255,0.018500000000000003,0.2556701977,2.19,-0.11,2.1927608169
2019-07-12 11:00:00,2.2705,-0.015,2.270549548,0.5505,0.005,0.5505227062,1.72,-0.02,1.7201162751,2.4905,-0.105,2.4927124283,0.5505,0.005,0.5505227062,1.94,-0.11,1.9431160541999999
2019-07-12 11:30:00,2.4125,-0.01,2.4125207253,0.5325,0.01,0.5325938884,1.88,-0.02,1.88010638,2.6225,-0.01,2.6225190657,0.5325,0.01,0.5325938884,2.09,-0.02,2.0900956916
2019-07-12 12:00:00,2.503,-0.022500000000000003,2.5031011266,0.583,-0.0025,0.5830053602,1.92,-0.02,1.9201041638,2.513,-0.022500000000000003,2.5131007242,0.583,-0.0025,0.5830053602,1.9300000000000002,-0.02,1.9301036242
2019-07-12 12:30:00,2.6405000000000003,-0.022,2.6405916477,0.5805,-0.002,0.5805034453,2.06,-0.02,2.0600970851,2.4605,-0.022,2.460598352,0.5805,-0.002,0.5805034453,1.88,-0.02,1.88010638
2019-07-12 13:00:00,2.6,-0.028,2.6001507649,0.61,-0.008,0.6100524568,1.99,-0.02,1.9901005,2.43,0.002,2.430000823,0.61,-0.008,0.6100524568,1.82,0.01,1.8200274723
2019-07-12 13:30:00,2.356,-0.034,2.3562453183,0.626,-0.014,0.62615653,1.73,-0.02,1.7301156031,2.496,-0.044,2.4963877904,0.626,-0.014,0.62615653,1.87,-0.03,1.8702406262
2019-07-12 14:00:00,2.4165,-0.016,2.4165529686,0.6865,-0.026000000000000002,0.6869921761000001,1.73,0.01,1.7300289014999999,2.4765,-0.126,2.4797032585,0.6865,-0.026000000000000002,0.6869921761000001,1.79,-0.1,1.79279112
2019-07-12 14:30:00,2.2765,0.015,2.2765494174,0.7165,-0.035,0.7173543406,1.56,0.05,1.5608010764,2.3465,-0.195,2.3545885522,0.7165,-0.035,0.7173543406,1.63,-0.16,1.6378339354
2019-07-12 15:00:00,2.2615,0.0045000000000000005,2.2615044771,0.7615000000000001,-0.0455,0.7628581126,1.5,0.05,1.500833102,2.3215,-0.1655,2.3273917805,0.7615000000000001,-0.0455,0.7628581126,1.56,-0.12,1.5646085772
2019-07-12 15:30:00,2.2305,-0.039,2.2308409289,0.6405000000000001,-0.019,0.6407817491000001,1.5899999999999999,-0.02,1.5901257812,2.2905,-0.139,2.2947137620999998,0.6405000000000001,-0.019,0.6407817491000001,1.65,-0.12,1.6543578815000002
2019-07-12 16:00:00,2.2345,0.007,2.2345109644,0.6245,-0.013000000000000001,0.6246352936,1.6099999999999999,0.02,1.6101242188,2.3145,-0.203,2.3233852995,0.6245,-0.013000000000000001,0.6246352936,1.69,-0.19,1.7006469357
2019-07-12 16:30:00,2.3745,0.0105,2.3745232153,0.5945,-0.0095,0.5945758993,1.78,0.02,1.780112356,2.4545,-0.1995,2.4625942622,0.5945,-0.0095,0.5945758993,1.8599999999999999,-0.19,1.8696791169
2019-07-12 17:00:00,2.392,-0.0105,2.3920230455000002,0.7020000000000001,-0.030500000000000003,0.7026622588,1.69,0.02,1.6901183391,2.472,-0.2205,2.481814709,0.7020000000000001,-0.030500000000000003,0.7026622588,1.77,-0.19,1.7801685313000002
2019-07-12 17:30:00,2.4285,-0.003,2.428501853,0.6885,-0.023,0.6888840614,1.74,0.02,1.7401149387000001,2.5085,-0.213,2.5175268122,0.6885,-0.023,0.6888840614,1.82,-0.19,1.8298907071000001
2019-07-12 18:00:00,2.3695,-0.07250000000000001,2.370608888,0.6495000000000001,-0.0125,0.6496202737,1.72,-0.06,1.7210461934999999,2.4295,-0.1525,2.4342815162,0.6495000000000001,-0.0125,0.6496202737,1.78,-0.14,1.7854971297
2019-07-12 18:30:00,2.279,-0.081,2.2804389928,0.799,-0.051000000000000004,0.8006260051,1.48,-0.03,1.4803040228,2.349,-0.191,2.3567524265,0.799,-0.051000000000000004,0.8006260051,1.55,-0.14,1.5563097378
2019-07-12 19:00:00,2.112,-0.137,2.1164387541,0.852,-0.067,0.8546303294,1.26,-0.07,1.2619429464,2.182,-0.20700000000000002,2.1917967515,0.852,-0.067,0.8546303294,1.33,-0.14,1.3373481221999999
2019-07-12 19:30:00,2.2505,-0.0195,2.2505844796,0.8005,-0.0495,0.8020289895,1.45,0.03,1.4503103116,2.2805,-0.2795,2.2975640361,0.8005,-0.0495,0.8020289895,1.48,-0.23,1.4977650016
2019-07-12 20:00:00,2.2805,0.782,2.4108513538,0.7405,-0.028,0.7410291830000001,1.54,0.81,1.7400287354000001,2.2205,-1.078,2.4683403837,0.7405,-0.028,0.7410291830000001,1.48,-1.05,1.8146349495
2019-07-12 20:30:00,2.19,0.757,2.3171424212,0.72,-0.023,0.7203672674,1.47,0.78,1.6641213898,2.13,-1.103,2.3986473271,0.72,-0.023,0.7203672674,1.4100000000000001,-1.08,1.7760912139
2019-07-12 21:00:00,2.172,0.7555000000000001,2.2996443747,0.652,-0.0045000000000000005,0.652015529,1.52,0.76,1.6994116629,2.112,-1.0845,2.3741702235,0.652,-0.0045000000000000005,0.652015529,1.46,-1.08,1.8160396471
2019-07-12 21:30:00,2.115,0.726,2.2361352821000002,0.535,0.016,0.5352391989,1.58,0.71,1.7321951391,2.055,-1.124,2.342306769,0.535,0.016,0.5352391989,1.52,-1.1400000000000001,1.9
2019-07-12 22:00:00,2.1145,0.7295,2.2368013993,0.3745,0.0195,0.3750073333,1.74,0.71,1.8792817777000002,2.0545,-1.1205,2.34019027,0.3745,0.0195,0.3750073333,1.6800000000000002,-1.1400000000000001,2.0302709179
2019-07-12 22:30:00,2.1275,0.743,2.2535095407,0.3075,0.033,0.30926566250000004,1.82,0.71,1.9535864455,2.0675,-1.137,2.3595180122,0.3075,0.033,0.30926566250000004,1.76,-1.17,2.1134095675
2019-07-12 23:00:00,1.987,0.7155,2.1118970737,0.34700000000000003,0.025500000000000002,0.3479356981,1.6400000000000001,0.6900000000000001,1.7792414114000001,1.927,-1.1445,2.241251715,0.34700000000000003,0.025500000000000002,0.3479356981,1.58,-1.17,1.9660366222
2019-07-12 23:30:00,1.8355000000000001,0.0545,1.8363089337,0.3955,0.0145,0.3957657135,1.44,0.04,1.4405554484,1.8755000000000002,-0.5355,1.950451358,0.3955,0.0145,0.3957657135,1.48,-0.55,1.5788920166
2019-07-13 00:00:00,1.763,-0.2025,1.7745915727,0.5730000000000001,-0.022500000000000003,0.5734415838,1.19,-0.18,1.2035364556,1.823,-0.3025,1.8479272848,0.5730000000000001,-0.022500000000000003,0.5734415838,1.25,-0.28,1.2809761903
2019-07-13 00:30:00,1.608,-0.274,1.6311774888000001,0.418,0.006,0.41804306,1.19,-0.28,1.2224974438,1.6480000000000001,-0.274,1.6706226384,0.418,0.006,0.41804306,1.23,-0.28,1.2614673995
2019-07-13 01:00:00,1.5325,-0.2765,1.5572438794,0.4425,0.0035,0.4425138416,1.09,-0.28,1.1253888217,1.5825,-0.2765,1.6064739338,0.4425,0.0035,0.4425138416,1.1400000000000001,-0.28,1.1738824473
2019-07-13 01:30:00,1.354,-0.295,1.3857636884,0.5740000000000001,-0.015,0.5741959596,0.78,-0.28,0.8287339742000001,1.404,-0.295,1.4346571019,0.5740000000000001,-0.015,0.5741959596,0.8300000000000001,-0.28,0.8759566199000001
2019-07-13 02:00:00,1.501,-0.321,1.5349403897,0.431,-0.041,0.43294572410000004,1.07,-0.28,1.1060289327,1.5510000000000002,-0.271,1.5744973801,0.431,-0.041,0.43294572410000004,1.12,-0.23,1.1433722054
2019-07-13 02:30:00,1.4795,-0.2995,1.5095100198,0.46950000000000003,-0.0495,0.47210221350000003,1.01,-0.25,1.0404806582,1.5295,-0.2795,1.5548281255,0.46950000000000003,-0.0495,0.47210221350000003,1.06,-0.23,1.0846658472
2019-07-13 03:00:00,1.413,-0.3165,1.4480128625,0.333,-0.026500000000000003,0.3340527653,1.08,-0.29,1.1182575732,1.473,-0.2765,1.4987265428,0.333,-0.026500000000000003,0.3340527653,1.1400000000000001,-0.25,1.1670903992000001
2019-07-13 03:30:00,1.424,0.542,1.5236600671,0.34400000000000003,-0.028,0.3451376537,1.08,0.5700000000000001,1.2211879462,1.384,-1.1280000000000001,1.7854523236,0.34400000000000003,-0.028,0.3451376537,1.04,-1.1,1.5138031576
2019-07-13 04:00:00,1.3205,0.594,1.4479489805,0.4005,-0.036000000000000004,0.4021147224,0.92,0.63,1.1150336318,1.2805,-1.216,1.7658811540000001,0.4005,-0.036000000000000004,0.4021147224,0.88,-1.18,1.4720054348
2019-07-13 04:30:00,1.3755,0.582,1.4935609295,0.4555,-0.048,0.4580221065,0.92,0.63,1.1150336318,1.3355000000000001,-1.208,1.8007843430000001,0.4555,-0.048,0.4580221065,0.88,-1.16,1.4560219779
2019-07-13 05:00:00,1.419,0.6005,1.5408313503,0.459,-0.0495,0.4616614019,0.96,0.65,1.159353268,1.369,-1.2095,1.826759768,0.459,-0.0495,0.4616614019,0.91,-1.16,1.4743473132
2019-07-13 05:30:00,1.3835,0.6175,1.5150506592,0.3735,-0.0325,0.3749113228,1.01,0.65,1.2010828448,1.3235000000000001,-1.1925,1.7814905276,0.3735,-0.0325,0.3749113228,0.9500000000000001,-1.16,1.4993665328999999
2019-07-13 06:00:00,1.3955,0.6305000000000001,1.5313231207,0.3055,-0.0195,0.30612170780000003,1.09,0.65,1.2690941651,1.3455,-1.1795,1.789298885,0.3055,-0.0195,0.30612170780000003,1.04,-1.16,1.5579473675000002
2019-07-13 06:30:00,1.441,0.622,1.5695110704,0.35100000000000003,-0.028,0.35211503800000005,1.09,0.65,1.2690941651,1.391,-1.188,1.8292689797000001,0.35100000000000003,-0.028,0.35211503800000005,1.04,-1.16,1.5579473675000002
2019-07-13 07:00:00,1.5495,0.627,1.6715499544,0.34950000000000003,-0.023,0.3502559778,1.2,0.65,1.3647344064,1.4895,-1.183,1.9021301874,0.34950000000000003,-0.023,0.3502559778,1.1400000000000001,-1.16,1.6264070831000002
2019-07-13 07:30:00,1.6605,0.642,1.7802876874,0.29050000000000004,-0.008,0.290610134,1.37,0.65,1.5163772618,1.6005,-1.168,1.9813692866000001,0.29050000000000004,-0.008,0.290610134,1.31,-1.16,1.7497714136
2019-07-13 08:00:00,1.754,0.721,1.8964063383,0.254,0.001,0.2540019685,1.5,0.72,1.6638509549,1.714,-1.209,2.0974930274,0.254,0.001,0.2540019685,1.46,-1.21,1.8962331080000001
2019-07-13 08:30:00,1.8975,-0.052000000000000005,1.8982123827000001,0.3075,-0.012,0.30773405730000003,1.5899999999999999,-0.04,1.5905030651,1.9475,-0.392,1.9865599035,0.3075,-0.012,0.30773405730000003,1.6400000000000001,-0.38,1.6834488409000001
2019-07-13 09:00:00,2.0545,-0.10350000000000001,2.0571053692,0.3145,-0.0135,0.3147896123,1.74,-0.09,1.7423260315,2.1145,-0.3035,2.1361700541,0.3145,-0.0135,0.3147896123,1.8,-0.29,1.8232114524
2019-07-13 09:30:00,2.202,-0.10450000000000001,2.2044782262,0.302,-0.0145,0.3023478956,1.9,-0.09,1.9021303846,2.2720000000000002,-0.3045,2.2923141691,0.302,-0.0145,0.3023478956,1.97,-0.29,1.9912307752
2019-07-13 10:00:00,2.1665,-0.11,2.1692907251,0.34650000000000003,-0.02,0.3470767206,1.82,-0.09,1.822223916,2.2265,-0.31,2.2479773687,0.34650000000000003,-0.02,0.3470767206,1.88,-0.29,1.9022355270000002
2019-07-13 10:30:00,2.166,-0.10450000000000001,2.1685193681,0.326,-0.0145,0.32632231,1.8399999999999999,-0.09,1.842199772,2.236,-0.3045,2.256638263,0.326,-0.0145,0.32632231,1.9100000000000001,-0.29,1.931890266
2019-07-13 11:00:00,2.169,-0.121,2.1723724358,0.299,-0.011,0.2992022727,1.87,-0.11,1.8732325002999999,2.229,-0.251,2.2430876042,0.299,-0.011,0.2992022727,1.9300000000000002,-0.24,1.9448650339
2019-07-13 11:30:00,2.2165,-0.12050000000000001,2.219773074,0.29650000000000004,-0.0105,0.29668586080000003,1.92,-0.11,1.9231484602000002,2.2765,-0.2505,2.2902407079,0.29650000000000004,-0.0105,0.29668586080000003,1.98,-0.24,1.9944924166
2019-07-13 12:00:00,2.202,-0.17650000000000002,2.2090623011,0.312,-0.0165,0.3124359934,1.8900000000000001,-0.16,1.896760396,2.252,-0.1865,2.2597093287,0.312,-0.0165,0.3124359934,1.94,-0.17,1.9474342094
2019-07-13 12:30:00,2.1805,-0.1685,2.1870008002,0.35050000000000003,-0.0285,0.3516567929,1.83,-0.14,1.8353473786,2.2305,-0.1985,2.2393151855,0.35050000000000003,-0.0285,0.3516567929,1.88,-0.17,1.8876705221
2019-07-13 13:00:00,2.152,-0.159,2.1578658438,0.322,-0.019,0.3225600719,1.83,-0.14,1.8353473786,2.202,-0.249,2.2160336189,0.322,-0.019,0.3225600719,1.88,-0.23,1.8940168954
2019-07-13 13:30:00,2.154,-0.152,2.1593563856,0.294,-0.012,0.29424479600000003,1.8599999999999999,-0.14,1.8652613758,2.214,-0.242,2.2271865661,0.294,-0.012,0.29424479600000003,1.92,-0.23,1.9337269714
2019-07-13 14:00:00,2.1655,-0.1555,2.1710758854,0.3055,-0.0155,0.30589295510000003,1.8599999999999999,-0.14,1.8652613758,2.2255,-0.24550000000000002,2.2389998883,0.3055,-0.0155,0.30589295510000003,1.92,-0.23,1.9337269714
2019-07-13 14:30:00,2.0705,-0.14850000000000002,2.0758185133,0.2805,-0.0085,0.2806287583,1.79,-0.14,1.7954665132,2.1305,-0.23850000000000002,2.1438079438,0.2805,-0.0085,0.2806287583,1.85,-0.23,1.8642424735
2019-07-13 15:00:00,2.0575,-0.1075,2.0603064093,0.2675,-0.007500000000000001,0.2676051195,1.79,-0.1,1.79279112,2.1175,-0.2775,2.1356058859,0.2675,-0.007500000000000001,0.2676051195,1.85,-0.27,1.8695988875
2019-07-13 15:30:00,2.052,-0.149,2.0574024886,0.242,0.001,0.2420020661,1.81,-0.15,1.8162048343000001,2.112,-0.249,2.126627612,0.242,0.001,0.2420020661,1.87,-0.25,1.88663722
2019-07-13 16:00:00,2.005,-0.154,2.0109055174,0.255,-0.004,0.25503137060000003,1.75,-0.15,1.756416807,2.065,-0.254,2.0805626643,0.255,-0.004,0.25503137060000003,1.81,-0.25,1.8271836251
2019-07-13 16:30:00,1.9835,-0.20800000000000002,1.9943761556,0.2335,0.002,0.23350856520000002,1.75,-0.21,1.7625549637,2.0435,-0.228,2.056180014,0.2335,0.002,0.23350856520000002,1.81,-0.23,1.8245547402
2019-07-13 17:00:00,1.9985,-0.17650000000000002,2.0062787693,0.2285,0.0035,0.2285268037,1.77,-0.18,1.7791290004,2.0585,-0.2265,2.0709235862,0.2285,0.0035,0.2285268037,1.83,-0.23,1.8443969204
2019-07-13 17:30:00,2.043,-0.1,2.0454459172,0.243,0.0,0.243,1.8,-0.1,1.8027756377,2.113,-0.32,2.1370935871,0.243,0.0,0.243,1.87,-0.32,1.8971821209000002
2019-07-13 18:00:00,1.9915,-0.1085,1.9944534339,0.2715,-0.0085,0.2716330245,1.72,-0.1,1.7229045243,2.0615,-0.35850000000000004,2.0924398438,0.2715,-0.0085,0.2716330245,1.79,-0.35000000000000003,1.8238969269
2019-07-13 18:30:00,1.9455,-0.1305,1.9498719189,0.24550000000000002,-0.0005,0.24550050920000002,1.7000000000000002,-0.13,1.7049633427000002,2.0055,-0.35050000000000003,2.0358979591,0.24550000000000002,-0.0005,0.24550050920000002,1.76,-0.35000000000000003,1.7944637082
2019-07-13 19:00:00,1.9415,-0.1395,1.9465052016,0.28150000000000003,-0.0095,0.2816602563,1.6600000000000001,-0.13,1.6650825805,2.0115,-0.35950000000000004,2.0433728245,0.28150000000000003,-0.0095,0.2816602563,1.73,-0.35000000000000003,1.7650495743999999
2019-07-13 19:30:00,1.9100000000000001,-0.1395,1.9150875306000001,0.28,-0.0095,0.2801611144,1.63,-0.13,1.6351758315,1.98,-0.35950000000000004,2.0123717972,0.28,-0.0095,0.2801611144,1.7000000000000002,-0.35000000000000003,1.7356554958000001
2019-07-13 20:00:00,1.8465,-0.14250000000000002,1.8519904157,0.28650000000000003,-0.0125,0.286772558,1.56,-0.13,1.5654072952,1.9165,-0.36250000000000004,1.9504816072,0.28650000000000003,-0.0125,0.286772558,1.63,-0.35000000000000003,1.6671532623
2019-07-13 20:30:00,1.8645,-0.167,1.8719640087,0.3045,-0.017,0.30497417920000003,1.56,-0.15,1.5671949464,1.9344999999999999,-0.367,1.9690046343,0.3045,-0.017,0.30497417920000003,1.63,-0.35000000000000003,1.6671532623
2019-07-13 21:00:00,1.8130000000000002,-0.17750000000000002,1.8216682601,0.353,-0.0275,0.3540695553,1.46,-0.15,1.4676852524,1.873,-0.3775,1.9106635627,0.353,-0.0275,0.3540695553,1.52,-0.35000000000000003,1.5597756248999999
2019-07-13 21:30:00,1.8045,-0.169,1.8123965488,0.48450000000000004,-0.069,0.4893886492,1.32,-0.1,1.3237824595,1.8645,-0.419,1.9110000654000001,0.48450000000000004,-0.069,0.4893886492,1.38,-0.35000000000000003,1.4236923825
2019-07-13 22:00:00,1.8325,-0.167,1.8400938155,0.49250000000000005,-0.067,0.4970364675,1.34,-0.1,1.3437261625999999,1.8925,-0.417,1.9378971206000002,0.49250000000000005,-0.067,0.4970364675,1.4,-0.35000000000000003,1.443086969
2019-07-13 22:30:00,1.865,-0.167,1.8724620156,0.525,-0.067,0.5292579711000001,1.34,-0.1,1.3437261625999999,1.925,-0.417,1.9696481919000002,0.525,-0.067,0.5292579711000001,1.4,-0.35000000000000003,1.443086969
2019-07-13 23:00:00,1.7635,-0.18,1.7726624749000002,0.5935,-0.08,0.5988674728,1.17,-0.1,1.174265728,1.8335,-0.43,1.883247793,0.5935,-0.08,0.5988674728,1.24,-0.35000000000000003,1.2884486796
2019-07-13 23:30:00,1.65,-0.21150000000000002,1.6635,0.48,-0.061500000000000006,0.483923806,1.17,-0.15,1.1795761951000001,1.72,-0.41150000000000003,1.7685395811,0.48,-0.061500000000000006,0.483923806,1.24,-0.35000000000000003,1.2884486796
2019-07-14 00:00:00,1.568,-0.2255,1.5841320179,0.488,-0.0755,0.4938058829,1.08,-0.15,1.0903669107,1.6280000000000001,-0.42550000000000004,1.6826866166999999,0.488,-0.0755,0.4938058829,1.1400000000000001,-0.35000000000000003,1.1925183437
2019-07-14 00:30:00,1.441,-0.09,1.4438078127,0.41100000000000003,-0.05,0.4140301921,1.03,-0.04,1.0307764064,1.4809999999999999,-0.55,1.5798294212,0.41100000000000003,-0.05,0.4140301921,1.07,-0.5,1.181058847
2019-07-14 01:00:00,1.421,0.5455,1.5221075028,0.391,-0.0345,0.3925191078,1.03,0.58,1.1820744477,1.361,-1.2145000000000001,1.8240973795,0.391,-0.0345,0.3925191078,0.97,-1.18,1.5275143207
2019-07-14 01:30:00,1.354,0.5535,1.4627639078,0.34400000000000003,-0.026500000000000003,0.3450192024,1.01,0.58,1.1646887996,1.314,-1.2065000000000001,1.7838829138,0.34400000000000003,-0.026500000000000003,0.3450192024,0.97,-1.18,1.5275143207
2019-07-14 02:00:00,1.3305,0.5425,1.436849505,0.41050000000000003,-0.0375,0.4122092915,0.92,0.58,1.0875660899,1.2805,-1.2175,1.7669144009000002,0.41050000000000003,-0.0375,0.4122092915,0.87,-1.18,1.4660491124
2019-07-14 02:30:00,1.2405,0.5710000000000001,1.3656065501999999,0.47050000000000003,-0.009000000000000001,0.47058607080000003,0.77,0.58,0.9640020747,1.2005,-1.219,1.7108948682,0.47050000000000003,-0.009000000000000001,0.47058607080000003,0.73,-1.21,1.4131525042
2019-07-14 03:00:00,1.195,0.585,1.330507422,0.505,0.005,0.5050247519000001,0.6900000000000001,0.58,0.9013878189000001,1.155,-1.225,1.6836418859000002,0.505,0.005,0.5050247519000001,0.65,-1.23,1.3911865439
2019-07-14 03:30:00,1.1735,0.561,1.300701061,0.3935,0.021,0.3940599574,0.78,0.54,0.9486832981000001,1.1235,-1.209,1.650434261,0.3935,0.021,0.3940599574,0.73,-1.23,1.4303146507
2019-07-14 04:00:00,1.1725,0.5555,1.2974345841,0.3925,0.0155,0.3928059317,0.78,0.54,0.9486832981000001,1.1225,-1.2145000000000001,1.6537885293999999,0.3925,0.0155,0.3928059317,0.73,-1.23,1.4303146507
2019-07-14 04:30:00,1.1505,0.5685,1.2832936141,0.3705,0.0285,0.3715945371,0.78,0.54,0.9486832981000001,1.1005,-1.2015,1.6293257808,0.3705,0.0285,0.3715945371,0.73,-1.23,1.4303146507
2019-07-14 05:00:00,1.1315,0.5555,1.2605048592,0.3215,0.035500000000000004,0.3234540153,0.81,0.52,0.9625487001,1.0815,-1.2545,1.6563249983000001,0.3215,0.035500000000000004,0.3234540153,0.76,-1.29,1.4972307771
2019-07-14 05:30:00,1.101,0.5525,1.2318511477,0.331,0.0325,0.33259171670000004,0.77,0.52,0.9291393867000001,1.051,-1.2575,1.6388737749,0.331,0.0325,0.33259171670000004,0.72,-1.29,1.4773286703
2019-07-14 06:00:00,1.1475,0.5565,1.2753229003,0.3175,0.036500000000000005,0.31959114510000003,0.8300000000000001,0.52,0.9794386147,1.1075,-1.2535,1.6726680783,0.3175,0.036500000000000005,0.31959114510000003,0.79,-1.29,1.5126797414
2019-07-14 06:30:00,1.2165,0.618,1.364476548,0.3265,0.038,0.3287038941,0.89,0.58,1.0623088063,1.1665,-1.192,1.667808817,0.3265,0.038,0.3287038941,0.84,-1.23,1.4894629905
2019-07-14 07:00:00,1.2625,0.612,1.4030147006,0.3325,0.032,0.3340363004,0.93,0.58,1.0960383205,1.2025000000000001,-1.198,1.6974128107,0.3325,0.032,0.3340363004,0.87,-1.23,1.5065855435
2019-07-14 07:30:00,1.348,0.6185,1.4831204435,0.318,0.0385,0.3203221035,1.03,0.58,1.1820744477,1.298,-1.1915,1.7619523972,0.318,0.0385,0.3203221035,0.98,-1.23,1.5726728840000002
2019-07-14 08:00:00,1.4545,0.6185,1.5805418375,0.3145,0.0385,0.3168477552,1.1400000000000001,0.58,1.2790621564,1.4045,-1.1915,1.8418177163,0.3145,0.0385,0.3168477552,1.09,-1.23,1.6434719347
2019-07-14 08:30:00,1.593,0.326,1.6260150676,0.323,0.036000000000000004,0.325,1.27,0.29,1.3026895256,1.573,-0.874,1.7995013198,0.323,0.036000000000000004,0.325,1.25,-0.91,1.5461565251
2019-07-14 09:00:00,1.6505,-0.1495,1.6572569203,0.36050000000000004,0.0505,0.364019917,1.29,-0.2,1.3054118124,1.7105000000000001,-0.3695,1.7499544280000001,0.36050000000000004,0.0505,0.364019917,1.35,-0.42,1.4138246002
2019-07-14 09:30:00,1.824,-0.168,1.8317205027,0.354,0.052000000000000005,0.35779882620000003,1.47,-0.22,1.4863714206,1.884,-0.258,1.9015835506,0.354,0.052000000000000005,0.35779882620000003,1.53,-0.31,1.5610893632
2019-07-14 10:00:00,2.0075,-0.151,2.0131709441,0.35750000000000004,0.049,0.36084241710000003,1.65,-0.2,1.6620770139,2.0675,-0.261,2.0839091271,0.35750000000000004,0.049,0.36084241710000003,1.71,-0.31,1.7378722623
2019-07-14 10:30:00,2.1005,-0.11900000000000001,2.1038681636,0.36050000000000004,0.051000000000000004,0.3640896181,1.74,-0.17,1.7482848737999999,2.1605,-0.229,2.1726024142,0.36050000000000004,0.051000000000000004,0.3640896181,1.8,-0.28,1.8216476059
2019-07-14 11:00:00,2.1675,-0.11750000000000001,2.1706824964,0.35750000000000004,0.052500000000000005,0.36133433270000004,1.81,-0.17,1.8179658963,2.2275,-0.2275,2.2390874257,0.35750000000000004,0.052500000000000005,0.36133433270000004,1.87,-0.28,1.8908463712999999
2019-07-14 11:30:00,2.2395,-0.11800000000000001,2.2426065749,0.35950000000000004,0.052000000000000005,0.363241311,1.88,-0.17,1.8876705221,2.2895,-0.188,2.2972057483,0.35950000000000004,0.052000000000000005,0.363241311,1.9300000000000002,-0.24,1.9448650339
2019-07-14 12:00:00,2.3035,-0.12250000000000001,2.3067549718,0.3735,0.0475,0.37650829999999996,1.9300000000000002,-0.17,1.9374725805000002,2.3535,-0.1925,2.3613594601,0.3735,0.0475,0.37650829999999996,1.98,-0.24,1.9944924166
2019-07-14 12:30:00,2.302,-0.121,2.3051778673,0.372,0.049,0.3752132727,1.9300000000000002,-0.17,1.9374725805000002,2.352,-0.191,2.3597425707,0.372,0.049,0.3752132727,1.98,-0.24,1.9944924166
2019-07-14 13:00:00,2.284,-0.129,2.2876400504,0.404,0.041,0.40607511620000003,1.88,-0.17,1.8876705221,2.344,-0.179,2.3508247489,0.404,0.041,0.40607511620000003,1.94,-0.22,1.9524343779
2019-07-14 13:30:00,2.2655,-0.1255,2.2689734463,0.3855,0.044500000000000005,0.3880599181,1.88,-0.17,1.8876705221,2.3255,-0.2155,2.3354636585,0.3855,0.044500000000000005,0.3880599181,1.94,-0.26,1.9573451407
2019-07-14 14:00:00,2.2105,-0.1245,2.2140032746,0.3805,0.0455,0.3832107775,1.83,-0.17,1.8378792125999999,2.2705,-0.21450000000000002,2.2806096773,0.3805,0.0455,0.3832107775,1.8900000000000001,-0.26,1.9077997799
2019-07-14 14:30:00,2.141,-0.12150000000000001,2.1444447417,0.371,0.0485,0.37415671850000004,1.77,-0.17,1.7781451009,2.191,-0.2315,2.2031961442,0.371,0.0485,0.37415671850000004,1.82,-0.28,1.8414125013
2019-07-14 15:00:00,2.058,-0.127,2.0619148867,0.388,0.043000000000000003,0.39037546030000003,1.67,-0.17,1.6786303941,2.108,-0.23700000000000002,2.1212809809,0.388,0.043000000000000003,0.39037546030000003,1.72,-0.28,1.7426416729
2019-07-14 15:30:00,2.0605,-0.12250000000000001,2.0641381979,0.3705,0.0475,0.3735324618,1.69,-0.17,1.6985287751,2.1105,-0.2325,2.1232678823,0.3705,0.0475,0.3735324618,1.74,-0.28,1.7623847480000001
2019-07-14 16:00:00,2.02,-0.126,2.023925888,0.38,0.044,0.38253888690000004,1.6400000000000001,-0.17,1.6487874331999999,2.08,-0.23600000000000002,2.0933456475,0.38,0.044,0.38253888690000004,1.7000000000000002,-0.28,1.7229045243
2019-07-14 16:30:00,2.071,-0.122,2.074590321,0.361,0.048,0.3641771547,1.71,-0.17,1.7184295156,2.1310000000000002,-0.232,2.1435916122,0.361,0.048,0.3641771547,1.77,-0.28,1.7920100446
2019-07-14 17:00:00,2.057,-0.14200000000000002,2.0618954872,0.447,0.028,0.4478760989,1.6099999999999999,-0.17,1.6189502772000002,2.117,-0.232,2.1296743882999998,0.447,0.028,0.4478760989,1.67,-0.26,1.6901183391
2019-07-14 17:30:00,1.9969999999999999,-0.14200000000000002,2.0020422073,0.427,0.028,0.427917048,1.57,-0.17,1.5791770008000001,2.057,-0.252,2.0723785851,0.427,0.028,0.427917048,1.63,-0.28,1.6538742395
2019-07-14 18:00:00,1.9975,-0.189,2.0064215036,0.42750000000000005,0.031,0.42862250290000004,1.57,-0.22,1.5853390804,2.0575,-0.249,2.0725123039,0.42750000000000005,0.031,0.42862250290000004,1.63,-0.28,1.6538742395
2019-07-14 18:30:00,1.998,-0.188,2.0068253536,0.428,0.032,0.42919459460000003,1.57,-0.22,1.5853390804,2.058,-0.248,2.0728888055,0.428,0.032,0.42919459460000003,1.63,-0.28,1.6538742395
2019-07-14 19:00:00,2.051,-0.17950000000000002,2.0588397825,0.401,0.0405,0.40304001040000004,1.65,-0.22,1.6646020545,2.111,-0.23950000000000002,2.1245425978,0.401,0.0405,0.40304001040000004,1.71,-0.28,1.7327723450999999
2019-07-14 19:30:00,2.0535,-0.18050000000000002,2.0614175948,0.4035,0.0395,0.4054287854,1.65,-0.22,1.6646020545,2.1135,-0.24050000000000002,2.1271395112,0.4035,0.0395,0.4054287854,1.71,-0.28,1.7327723450999999
2019-07-14 20:00:00,2.25,-0.14650000000000002,2.2547643447,0.36,0.0235,0.3607661985,1.8900000000000001,-0.17,1.8976301009,2.31,-0.2265,2.3210778208000002,0.36,0.0235,0.3607661985,1.9500000000000002,-0.25,1.9659603251000002
2019-07-14 20:30:00,2.2575,-0.145,2.2621519069,0.3275,0.025,0.3284528124,1.9300000000000002,-0.17,1.9374725805000002,2.3175,-0.225,2.3283967123,0.3275,0.025,0.3284528124,1.99,-0.25,2.0056420418
2019-07-14 21:00:00,2.194,-0.17450000000000002,2.2009284972,0.314,0.025500000000000002,0.3150337284,1.88,-0.2,1.8906083677,2.2439999999999998,-0.2545,2.258385762,0.314,0.025500000000000002,0.3150337284,1.9300000000000002,-0.28,1.9502051174
2019-07-14 21:30:00,2.164,-0.17300000000000001,2.1709041895,0.324,0.027,0.3251230536,1.8399999999999999,-0.2,1.8508376482000002,2.224,-0.273,2.2406929732,0.324,0.027,0.3251230536,1.9,-0.30000000000000004,1.9235384062
2019-07-14 22:00:00,2.0305,-0.147,2.0358141492,0.3105,0.013000000000000001,0.31077202260000003,1.72,-0.16,1.7274258305,2.0905,-0.337,2.117488902,0.3105,0.013000000000000001,0.31077202260000003,1.78,-0.35000000000000003,1.8140837908
2019-07-14 22:30:00,2.1365,-0.165,2.1428619298,0.2565,-0.005,0.25654872830000003,1.88,-0.16,1.8867962264,2.1965,-0.355,2.2250027528,0.2565,-0.005,0.25654872830000003,1.94,-0.35000000000000003,1.9713193552
2019-07-14 23:00:00,1.9929999999999999,-0.1705,2.0002797929,0.273,-0.0105,0.2732018485,1.72,-0.16,1.7274258305,2.053,-0.36050000000000004,2.0844110079,0.273,-0.0105,0.2732018485,1.78,-0.35000000000000003,1.8140837908
2019-07-14 23:30:00,1.9020000000000001,0.2,1.9124863398,0.262,-0.01,0.26219077020000003,1.6400000000000001,0.21,1.653390456,1.9020000000000001,-0.71,2.0301980199,0.262,-0.01,0.26219077020000003,1.6400000000000001,-0.7000000000000001,1.7831432921
2019-07-15 00:00:00,1.8014999999999999,0.39,1.8432314695,0.2715,-0.01,0.2716840996,1.53,0.4,1.5814234095000002,1.7815,-0.9400000000000001,2.0142845504,0.2715,-0.01,0.2716840996,1.51,-0.93,1.7734147851
2019-07-15 00:30:00,1.6055000000000001,-0.169,1.6143702332,0.2555,-0.009000000000000001,0.2556584636,1.35,-0.16,1.3594484176,1.6755,-0.40900000000000003,1.7246974372000001,0.2555,-0.009000000000000001,0.2556584636,1.42,-0.4,1.4752626885
2019-07-15 01:00:00,1.517,-0.169,1.5263846173,0.257,-0.009000000000000001,0.2571575393,1.26,-0.16,1.2701181047,1.587,-0.40900000000000003,1.6388563084999999,0.257,-0.009000000000000001,0.2571575393,1.33,-0.4,1.3888484439
2019-07-15 01:30:00,1.3425,-0.21,1.3588253199,0.2625,-0.01,0.2626904071,1.08,-0.2,1.0983624174,1.4025,-0.41000000000000003,1.4612002772000001,0.2625,-0.01,0.2626904071,1.1400000000000001,-0.4,1.2081390648
2019-07-15 02:00:00,1.426,-0.18,1.4373155534,0.256,-0.01,0.2561952381,1.17,-0.17,1.1822859214,1.496,-0.41000000000000003,1.551166013,0.256,-0.01,0.2561952381,1.24,-0.4,1.302919798
2019-07-15 02:30:00,1.431,-0.1855,1.4429730593,0.281,-0.0155,0.2814271664,1.15,-0.17,1.1624973118,1.501,-0.41550000000000004,1.5574470296,0.281,-0.0155,0.2814271664,1.22,-0.4,1.2839003077
2019-07-15 03:00:00,1.4205,-0.1825,1.4321754432,0.2705,-0.0125,0.27078866300000004,1.15,-0.17,1.1624973118,1.4905,-0.41250000000000003,1.5465272387,0.2705,-0.0125,0.27078866300000004,1.22,-0.4,1.2839003077
2019-07-15 03:30:00,1.331,-0.18,1.3431161528,0.261,-0.01,0.2611915006,1.07,-0.17,1.0834205093,1.391,-0.41000000000000003,1.4501658526,0.261,-0.01,0.2611915006,1.13,-0.4,1.1987076374
2019-07-15 04:00:00,1.2295,-0.20500000000000002,1.2464731245,0.23950000000000002,-0.005,0.2395521864,0.99,-0.2,1.01,1.2795,-0.425,1.3482378314,0.23950000000000002,-0.005,0.2395521864,1.04,-0.42,1.1216059914
2019-07-15 04:30:00,1.279,-0.20550000000000002,1.2954038945,0.23900000000000002,-0.0055000000000000005,0.2390632761,1.04,-0.2,1.0590561836,1.339,-0.42550000000000004,1.4049808718,0.23900000000000002,-0.0055000000000000005,0.2390632761,1.1,-0.42,1.1774548824
2019-07-15 05:00:00,1.3365,-0.20350000000000001,1.3519040277,0.23650000000000002,-0.0035,0.23652589710000002,1.1,-0.2,1.1180339887,1.4065,-0.42350000000000004,1.46887525,0.23650000000000002,-0.0035,0.23652589710000002,1.17,-0.42,1.2431009613
2019-07-15 05:30:00,1.312,-0.203,1.3276117655,0.242,-0.003,0.2420185943,1.07,-0.2,1.0885311204,1.3719999999999999,-0.423,1.4357273418,0.242,-0.003,0.2420185943,1.13,-0.42,1.2055289296
2019-07-15 06:00:00,1.302,-0.231,1.3223331653,0.232,-0.001,0.2320021552,1.07,-0.23,1.0944404963,1.362,-0.401,1.419804564,0.232,-0.001,0.2320021552,1.13,-0.4,1.1987076374
2019-07-15 06:30:00,1.5390000000000001,-0.227,1.5556509891,0.229,0.003,0.2290196498,1.31,-0.23,1.3300375935,1.599,-0.307,1.6282045325999999,0.229,0.003,0.2290196498,1.37,-0.31,1.404635184
2019-07-15 07:00:00,1.7389999999999999,-0.156,1.7459831042,0.229,0.004,0.2290349318,1.51,-0.16,1.5184531603,1.7890000000000001,-0.28600000000000003,1.8117165893,0.229,0.004,0.2290349318,1.56,-0.29,1.5867261894
2019-07-15 07:30:00,2.0185,-0.08950000000000001,2.0204832343,0.2285,0.0105,0.22874112,1.79,-0.1,1.79279112,2.0785,-0.2795,2.0972082634,0.2285,0.0105,0.22874112,1.85,-0.29,1.8725917868000002
2019-07-15 08:00:00,2.142,0.516,2.2032748353000002,0.232,0.006,0.2320775732,1.9100000000000001,0.51,1.9769167913999999,2.142,-0.804,2.2879204532,0.232,0.006,0.2320775732,1.9100000000000001,-0.81,2.0746565981
2019-07-15 08:30:00,2.3275,0.9395,2.5099634459,0.2275,0.0095,0.2276982653,2.1,0.93,2.2967150455,2.2775,-1.1405,2.5471055141,0.2275,0.0095,0.2276982653,2.05,-1.15,2.3505318547
2019-07-15 09:00:00,2.311,0.9845,2.5119636243,0.231,0.0045000000000000005,0.231043827,2.08,0.98,2.2993042426,2.261,-1.1455,2.5346185610000003,0.231,0.0045000000000000005,0.231043827,2.03,-1.15,2.3331095131
2019-07-15 09:30:00,2.339,0.9885,2.5393017249,0.229,0.0085,0.2291576968,2.11,0.98,2.3264780248,2.289,-1.1115,2.5445929439,0.229,0.0085,0.2291576968,2.06,-1.12,2.3447814397
2019-07-15 10:00:00,2.45,0.0825,2.4513886371,0.23,0.0025,0.23001358660000001,2.22,0.08,2.2214409738,2.51,-0.1375,2.513763364,0.23,0.0025,0.23001358660000001,2.2800000000000002,-0.14,2.2842942017
2019-07-15 10:30:00,2.4875,0.043500000000000004,2.4878803227,0.2275,0.0035,0.2275269215,2.26,0.04,2.2603539546,2.5475,-0.0665,2.548367811,0.2275,0.0035,0.2275269215,2.32,-0.07,2.3210557942
