Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-07-15 11:00:00,2.5275,0.0455,2.5279095118,0.2275,0.0055000000000000005,0.2275664738,2.3,0.04,2.3003477998,2.5975,-0.0645,2.5983006947,0.2275,0.0055000000000000005,0.2275664738,2.37,-0.07,2.3710335299
2019-07-15 11:30:00,2.4965,0.043000000000000003,2.496870291,0.2265,0.003,0.22651986670000002,2.27,0.04,2.2703523956,2.5564999999999998,-0.067,2.5573778074,0.2265,0.003,0.22651986670000002,2.33,-0.07,2.331051265
2019-07-15 12:00:00,2.4565,0.0415,2.4568505246,0.2265,0.0015,0.2265049668,2.23,0.04,2.2303587155,2.5265,-0.0685,2.5274284362,0.2265,0.0015,0.2265049668,2.3,-0.07,2.3010649708
2019-07-15 12:30:00,2.558,0.039,2.5582972853,0.23800000000000002,-0.001,0.2380021008,2.32,0.04,2.320344802,2.618,-0.07100000000000001,2.6189625809,0.23800000000000002,-0.001,0.2380021008,2.38,-0.07,2.3810291892
2019-07-15 13:00:00,2.524,0.012,2.524028526,0.234,0.002,0.2340085469,2.29,0.01,2.290021834,2.594,-0.068,2.5948911345,0.234,0.002,0.2340085469,2.36,-0.07,2.3610379074
2019-07-15 13:30:00,2.4755000000000003,-0.009000000000000001,2.4755163603,0.2255,0.001,0.2255022173,2.25,-0.01,2.2500222221,2.5355,-0.089,2.5370615385,0.2255,0.001,0.2255022173,2.31,-0.09,2.3117525819
2019-07-15 14:00:00,2.438,-0.009000000000000001,2.4380166119,0.228,0.001,0.22800219300000002,2.21,-0.01,2.2100226243,2.508,-0.089,2.5095786499,0.228,0.001,0.22800219300000002,2.2800000000000002,-0.09,2.2817756244
2019-07-15 14:30:00,2.407,-0.0105,2.4070229018,0.23700000000000002,-0.0005,0.23700052740000002,2.17,-0.01,2.1700230414,2.477,-0.09050000000000001,2.4786527086,0.23700000000000002,-0.0005,0.23700052740000002,2.24,-0.09,2.2418073066
2019-07-15 15:00:00,2.366,-0.0085,2.3660152683,0.226,0.0015,0.2260049778,2.14,-0.01,2.1400233644,2.436,-0.08850000000000001,2.4376070746,0.226,0.0015,0.2260049778,2.21,-0.09,2.21183182
2019-07-15 15:30:00,2.4525,-0.01,2.4525203873,0.2325,0.0,0.2325,2.22,-0.01,2.2200225224,2.5225,-0.09,2.5241050394,0.2325,0.0,0.2325,2.29,-0.09,2.2917678766
2019-07-15 16:00:00,2.49,-0.0095,2.4900181224,0.23,0.0005,0.23000054350000002,2.26,-0.01,2.2600221238,2.56,-0.08950000000000001,2.5615640242,0.23,0.0005,0.23000054350000002,2.33,-0.09,2.3317375496
2019-07-15 16:30:00,2.5885,-0.013000000000000001,2.5885326442,0.2285,-0.003,0.2285196928,2.36,-0.01,2.3600211863,2.6585,-0.093,2.6601261718,0.2285,-0.003,0.2285196928,2.43,-0.09,2.4316660955
2019-07-15 17:00:00,2.58,-0.016,2.5800496119,0.25,-0.006,0.2500719896,2.33,-0.01,2.3300214591,2.64,-0.126,2.6430051078,0.25,-0.006,0.2500719896,2.39,-0.12,2.3930106561
2019-07-15 17:30:00,2.5575,0.0235,2.5576079645,0.2275,0.0035,0.2275269215,2.33,0.02,2.3300858353000002,2.5875,-0.23650000000000002,2.5982856848,0.2275,0.0035,0.2275269215,2.36,-0.24,2.3721720005
2019-07-15 18:00:00,2.558,0.792,2.6778028307,0.228,0.002,0.2280087718,2.33,0.79,2.4602845364,2.478,-1.078,2.7023264052,0.228,0.002,0.2280087718,2.25,-1.08,2.4957764323
2019-07-15 18:30:00,2.5875,0.8125,2.7120679379,0.2275,0.0025,0.2275137358,2.36,0.81,2.4951352669,2.5175,-1.0775,2.7383959721,0.2275,0.0025,0.2275137358,2.29,-1.08,2.5318965224000003
2019-07-15 19:00:00,2.326,0.7785000000000001,2.4528225068,0.23600000000000002,-0.0015,0.2360047669,2.09,0.78,2.2308070289,2.2560000000000002,-1.0815,2.5018349766,0.23600000000000002,-0.0015,0.2360047669,2.02,-1.08,2.2905894438
2019-07-15 19:30:00,2.487,0.7765000000000001,2.6054023202,0.247,-0.0035,0.24702479630000002,2.24,0.78,2.3719190543,2.407,-1.0835,2.6396252101,0.247,-0.0035,0.24702479630000002,2.16,-1.08,2.4149534157
2019-07-15 20:00:00,2.454,0.8315,2.5910438534,0.234,0.0015,0.2340048076,2.22,0.8300000000000001,2.3700843867,2.394,-1.1485,2.6552378895,0.234,0.0015,0.2340048076,2.16,-1.15,2.4470594598
2019-07-15 20:30:00,2.39,0.811,2.5238504314,0.24,0.001,0.2400020833,2.15,0.81,2.2975204025,2.33,-1.149,2.597903193,0.24,0.001,0.2400020833,2.09,-1.15,2.3854978516
2019-07-15 21:00:00,2.3275,0.81,2.4644180347,0.23750000000000002,0.0,0.23750000000000002,2.09,0.81,2.2414727301,2.2675,-1.15,2.5424508353,0.23750000000000002,0.0,0.23750000000000002,2.03,-1.15,2.3331095131
2019-07-15 21:30:00,2.3525,0.81,2.4880426544,0.24250000000000002,0.0,0.24250000000000002,2.11,0.81,2.2601327395,2.3025,-1.15,2.5737144849,0.24250000000000002,0.0,0.24250000000000002,2.06,-1.15,2.359258358
2019-07-15 22:00:00,2.308,0.806,2.4446881192,0.258,-0.004,0.2580310059,2.05,0.81,2.2042232192,2.248,-1.154,2.5268992857,0.258,-0.004,0.2580310059,1.99,-1.15,2.2983907414
2019-07-15 22:30:00,2.23,0.8140000000000001,2.373919965,0.24,0.004,0.24003333100000002,1.99,0.81,2.1485343842,2.17,-1.166,2.4634236339,0.24,0.004,0.24003333100000002,1.9300000000000002,-1.17,2.2569448376
2019-07-15 23:00:00,2.061,0.7765000000000001,2.2024244028,0.361,0.0465,0.36398248580000003,1.7000000000000002,0.73,1.8501081048999999,2.011,-1.1835,2.3334080762,0.361,0.0465,0.36398248580000003,1.65,-1.23,2.0580087463
2019-07-15 23:30:00,1.908,0.728,2.042167476,0.298,0.038,0.30041304900000004,1.6099999999999999,0.6900000000000001,1.7516278143,1.8479999999999999,-1.192,2.1990834454,0.298,0.038,0.30041304900000004,1.55,-1.23,1.9787369709
2019-07-16 00:00:00,1.778,0.721,1.9186258103,0.308,0.031,0.3095561338,1.47,0.6900000000000001,1.6238842323,1.728,-1.199,2.1032320367,0.308,0.031,0.3095561338,1.42,-1.23,1.8786431274000002
2019-07-16 00:30:00,1.561,-0.1855,1.5719832219,0.321,0.044500000000000005,0.3240698227,1.24,-0.23,1.2611502686,1.631,-0.34550000000000003,1.6671926253,0.321,0.044500000000000005,0.3240698227,1.31,-0.39,1.3668211295
2019-07-16 01:00:00,1.4865,-0.19,1.4985934238,0.3165,0.04,0.3190176327,1.17,-0.23,1.1923925528,1.5565,-0.35000000000000003,1.5953658671,0.3165,0.04,0.3190176327,1.24,-0.39,1.2998846103
2019-07-16 01:30:00,1.3415,-0.195,1.3555984841,0.3215,0.035,0.3233995207,1.02,-0.23,1.0456098699,1.4115,-0.355,1.4554577459,0.3215,0.035,0.3233995207,1.09,-0.39,1.1576700739
2019-07-16 02:00:00,1.443,-0.191,1.4555857927,0.323,0.039,0.3253459697,1.12,-0.23,1.1433722054,1.513,-0.371,1.5578221978,0.323,0.039,0.3253459697,1.19,-0.41000000000000003,1.2586500704999999
2019-07-16 02:30:00,1.388,-0.1985,1.4021220525,0.308,0.0315,0.3096066052,1.08,-0.23,1.1042191811,1.458,-0.3785,1.5063287324,0.308,0.0315,0.3096066052,1.15,-0.41000000000000003,1.2209013064
2019-07-16 03:00:00,1.4060000000000001,-0.1915,1.4189814128,0.326,0.0385,0.3282655175,1.08,-0.23,1.1042191811,1.476,-0.3715,1.5220342473000001,0.326,0.0385,0.3282655175,1.15,-0.41000000000000003,1.2209013064
2019-07-16 03:30:00,1.38,-0.18,1.3916896206,0.30000000000000004,0.03,0.3014962686,1.08,-0.21,1.1002272493,1.45,-0.38,1.4989663105,0.30000000000000004,0.03,0.3014962686,1.15,-0.41000000000000003,1.2209013064
2019-07-16 04:00:00,1.3115,-0.1925,1.3255521491,0.36150000000000004,0.0475,0.36460732300000004,0.9500000000000001,-0.24,0.9798469268000001,1.3815,-0.36250000000000004,1.4282676570000001,0.36150000000000004,0.0475,0.36460732300000004,1.02,-0.41000000000000003,1.0993179704
2019-07-16 04:30:00,1.354,-0.182,1.3661771481,0.34400000000000003,0.058,0.3488552709,1.01,-0.24,1.0381233067,1.4140000000000001,-0.352,1.4571547619,0.34400000000000003,0.058,0.3488552709,1.07,-0.41000000000000003,1.1458621209
2019-07-16 05:00:00,1.3485,-0.168,1.3589246668000001,0.3385,0.052000000000000005,0.3424708017,1.01,-0.22,1.0336827366,1.4085,-0.358,1.4532846418,0.3385,0.052000000000000005,0.3424708017,1.07,-0.41000000000000003,1.1458621209
2019-07-16 05:30:00,1.3875,-0.17,1.3978756204,0.3375,0.05,0.3411836016,1.05,-0.22,1.0728000746,1.4575,-0.36,1.5013015187,0.3375,0.05,0.3411836016,1.12,-0.41000000000000003,1.1926860442
2019-07-16 06:00:00,1.446,-0.169,1.4558423678,0.336,0.051000000000000004,0.33984849570000003,1.11,-0.22,1.1315917992,1.516,-0.359,1.5579271485000001,0.336,0.051000000000000004,0.33984849570000003,1.18,-0.41000000000000003,1.2491997438
2019-07-16 06:30:00,1.5819999999999999,-0.1255,1.5869701478,0.322,0.0545,0.3265796228,1.26,-0.18,1.2727922061,1.642,-0.29550000000000004,1.66837773,0.322,0.0545,0.3265796228,1.32,-0.35000000000000003,1.3656134153
2019-07-16 07:00:00,1.758,-0.097,1.7606740187,0.328,0.053,0.3322544206,1.43,-0.15,1.4378456106,1.818,-0.297,1.8421001601,0.328,0.053,0.3322544206,1.49,-0.35000000000000003,1.5305554547
2019-07-16 07:30:00,1.983,0.3335,2.0108483906,0.323,0.053500000000000006,0.3274007483,1.6600000000000001,0.28,1.6834488409000001,1.9929999999999999,-0.6665,2.1014926243,0.323,0.053500000000000006,0.3274007483,1.67,-0.72,1.8185983614
2019-07-16 08:00:00,2.0525,-0.026000000000000002,2.0526646706,0.3225,0.054,0.3269896787,1.73,-0.08,1.7318487232000002,2.1225,-0.216,2.1334625026,0.3225,0.054,0.3269896787,1.8,-0.27,1.8201373575000002
2019-07-16 08:30:00,2.151,-0.027,2.1511694494,0.321,0.053,0.3253459697,1.83,-0.08,1.8317477992,2.221,-0.147,2.2258593846,0.321,0.053,0.3253459697,1.9,-0.2,1.9104973175
2019-07-16 09:00:00,2.2439999999999998,0.0045000000000000005,2.244004512,0.324,0.0545,0.3285517463,1.92,-0.05,1.9206509313,2.304,-0.10550000000000001,2.306414154,0.324,0.0545,0.3285517463,1.98,-0.16,1.9864541273
2019-07-16 09:30:00,2.376,0.052500000000000005,2.3765799482,0.316,0.052500000000000005,0.32033146900000004,2.06,0.0,2.06,2.426,-0.1275,2.4293481121,0.316,0.052500000000000005,0.32033146900000004,2.11,-0.18,2.1176638071
2019-07-16 10:00:00,2.5195,1.026,2.7203963406,0.1395,0.036000000000000004,0.1440702953,2.38,0.99,2.5776927668000003,2.4595000000000002,-1.034,2.6680135401,0.1395,0.036000000000000004,0.1440702953,2.32,-1.07,2.5548581174000002
2019-07-16 10:30:00,2.475,1.0655000000000001,2.6946085523,0.095,0.035500000000000004,0.10141622160000001,2.38,1.03,2.5933183376,2.415,-1.0645,2.6392016312,0.095,0.035500000000000004,0.10141622160000001,2.32,-1.1,2.5675669417
2019-07-16 11:00:00,2.5060000000000002,1.0685,2.7242849062000003,0.126,0.0385,0.13175071160000001,2.38,1.03,2.5933183376,2.446,-1.0615,2.666401742,0.126,0.0385,0.13175071160000001,2.32,-1.1,2.5675669417
2019-07-16 11:30:00,2.5005,1.0235,2.7018609328,0.2805,0.053500000000000006,0.28555647430000003,2.22,0.97,2.4226638232,2.4405,-1.0865,2.6714270531,0.2805,0.053500000000000006,0.28555647430000003,2.16,-1.1400000000000001,2.4423758924
2019-07-16 12:00:00,2.5915,1.0245,2.7866597388,0.3115,0.0545,0.3162317188,2.2800000000000002,0.97,2.4777610861,2.5315,-1.0855,2.7544150922,0.3115,0.0545,0.3162317188,2.22,-1.1400000000000001,2.4955961212
2019-07-16 12:30:00,2.6109999999999998,0.543,2.6668652009000002,0.311,0.053,0.3154837555,2.3,0.49,2.3516164653000002,2.6109999999999998,-0.607,2.6806286576,0.311,0.053,0.3154837555,2.3,-0.66,2.392822601
2019-07-16 13:00:00,2.528,0.10300000000000001,2.530097429,0.318,0.053,0.3223864141,2.21,0.05,2.2105655385,2.588,-0.137,2.5916236224,0.318,0.053,0.3223864141,2.27,-0.19,2.2779376638
2019-07-16 13:30:00,2.529,0.098,2.530898062,0.319,0.048,0.3225910724,2.21,0.05,2.2105655385,2.589,-0.162,2.5940634148,0.319,0.048,0.3225910724,2.27,-0.21,2.2796929618
2019-07-16 14:00:00,2.5315,0.1,2.5334743437,0.3215,0.05,0.3253647953,2.21,0.05,2.2105655385,2.5915,-0.16,2.5964345264,0.3215,0.05,0.3253647953,2.27,-0.21,2.2796929618
2019-07-16 14:30:00,2.474,0.098,2.4759402254,0.324,0.048,0.32753625750000004,2.15,0.05,2.1505813168,2.544,-0.162,2.5491528004,0.324,0.048,0.32753625750000004,2.22,-0.21,2.2299103121
2019-07-16 15:00:00,2.4435000000000002,0.1005,2.4455658854,0.3235,0.0505,0.3274179286,2.12,0.05,2.1205895407,2.5035,-0.1595,2.5085757912,0.3235,0.0505,0.3274179286,2.18,-0.21,2.1900913223
2019-07-16 15:30:00,2.52,0.10300000000000001,2.5221040819000002,0.32,0.053,0.32435936860000003,2.2,0.05,2.2005681085,2.59,-0.157,2.5947541309,0.32,0.053,0.32435936860000003,2.27,-0.21,2.2796929618
2019-07-16 16:00:00,2.5645,0.1005,2.566468488,0.3145,0.0505,0.3185286486,2.25,0.05,2.250555487,2.6345,-0.1595,2.6393238718000003,0.3145,0.0505,0.3185286486,2.32,-0.21,2.3294849216
2019-07-16 16:30:00,2.5665,0.10300000000000001,2.568565991,0.3165,0.053,0.32090691800000004,2.25,0.05,2.250555487,2.6365,-0.157,2.6411704318,0.3165,0.053,0.32090691800000004,2.32,-0.21,2.3294849216
2019-07-16 17:00:00,2.5725,-0.0565,2.5731203819,0.3225,0.053500000000000006,0.3269074793,2.25,-0.11,2.2526872841,2.6425,-0.026500000000000003,2.6426328727,0.3225,0.053500000000000006,0.3269074793,2.32,-0.08,2.3213789006
2019-07-16 17:30:00,2.58,-0.1,2.5819372572,0.33,0.05,0.33376638540000003,2.25,-0.15,2.2549944568,2.65,-0.08,2.6512072722,0.33,0.05,0.33376638540000003,2.32,-0.13,2.3236393868
2019-07-16 18:00:00,2.581,-0.1005,2.5829559133,0.331,0.0495,0.3346808181,2.25,-0.15,2.2549944568,2.6310000000000002,-0.0805,2.6322312303,0.331,0.0495,0.3346808181,2.3,-0.13,2.3036709835
2019-07-16 18:30:00,2.501,-0.10250000000000001,2.5030995286,0.341,0.0475,0.34429239030000003,2.16,-0.15,2.1652020691000002,2.551,-0.0825,2.552333687,0.341,0.0475,0.34429239030000003,2.21,-0.13,2.2138202276
2019-07-16 19:00:00,2.2905,0.035500000000000004,2.2907750872,0.36050000000000004,0.0455,0.36336001430000003,1.9300000000000002,-0.01,1.9300259066,2.3205,-0.34450000000000003,2.3459327569,0.36050000000000004,0.0455,0.36336001430000003,1.96,-0.39,1.9984243794
2019-07-16 19:30:00,2.4565,0.807,2.5856606989,0.35650000000000004,0.047,0.35958483,2.1,0.76,2.2332935320000002,2.3865,-1.053,2.6084844738,0.35650000000000004,0.047,0.35958483,2.03,-1.1,2.3088741845
2019-07-16 20:00:00,2.4555,0.8045,2.5839312104000003,0.3755,0.044500000000000005,0.37812762400000005,2.08,0.76,2.2144976857,2.3755,-1.0555,2.5994384971,0.3755,0.044500000000000005,0.37812762400000005,2.0,-1.1,2.2825424421
2019-07-16 20:30:00,2.3515,0.777,2.4765462342,0.3715,0.047,0.37446127970000004,1.98,0.73,2.110284341,2.2815,-1.073,2.521224157,0.3715,0.047,0.37446127970000004,1.9100000000000001,-1.12,2.2141589825
2019-07-16 21:00:00,2.3355,0.764,2.4572863590000003,0.35550000000000004,0.054,0.35957787750000003,1.98,0.71,2.1034495478,2.2655,-1.096,2.5166855684,0.35550000000000004,0.054,0.35957787750000003,1.9100000000000001,-1.15,2.2294842453
2019-07-16 21:30:00,2.312,0.7645000000000001,2.4351189396,0.352,0.0545,0.35619411840000004,1.96,0.71,2.0846342605,2.262,-1.0955,2.5133173795,0.352,0.0545,0.35619411840000004,1.9100000000000001,-1.15,2.2294842453
2019-07-16 22:00:00,2.2695,0.7475,2.3894322547,0.3095,0.0375,0.3117635322,1.96,0.71,2.0846342605,2.2195,-1.0925,2.473810118,0.3095,0.0375,0.3117635322,1.9100000000000001,-1.13,2.2192341021
2019-07-16 22:30:00,2.208,0.7655000000000001,2.3369326584,0.308,0.035500000000000004,0.3100391104,1.9,0.73,2.0354115063,2.138,-1.0945,2.4018689077,0.308,0.035500000000000004,0.3100391104,1.83,-1.13,2.1507673049
2019-07-16 23:00:00,1.98,0.7105,2.1036183708,0.33,0.030500000000000003,0.3314064725,1.65,0.68,1.7846288129,1.92,-1.1295,2.2275929274,0.33,0.030500000000000003,0.3314064725,1.5899999999999999,-1.16,1.9681717404999999
2019-07-16 23:30:00,1.8775,0.681,1.9971898382000002,0.2675,0.001,0.2675018692,1.6099999999999999,0.68,1.7477127911,1.8075,-1.159,2.1471695904,0.2675,0.001,0.2675018692,1.54,-1.16,1.9280041494
2019-07-17 00:00:00,1.6985000000000001,0.659,1.8218625771,0.23850000000000002,-0.001,0.2385020964,1.46,0.66,1.6022484202,1.6385,-1.201,2.0315223971,0.23850000000000002,-0.001,0.2385020964,1.4,-1.2,1.8439088915
2019-07-17 00:30:00,1.5975000000000001,0.294,1.6243282458000001,0.2275,0.004,0.22753516210000002,1.37,0.29,1.4003570973000001,1.5875,-0.836,1.7941717448,0.2275,0.004,0.22753516210000002,1.3599999999999999,-0.84,1.5984992962
2019-07-17 01:00:00,1.546,-0.233,1.5634593055,0.226,0.007,0.2261083811,1.32,-0.24,1.3416407865,1.5859999999999999,-0.313,1.616590548,0.226,0.007,0.2261083811,1.3599999999999999,-0.32,1.3971399357
2019-07-17 01:30:00,1.366,-0.261,1.3907109693,0.226,0.009000000000000001,0.22617913250000002,1.1400000000000001,-0.27,1.1715374514,1.426,-0.341,1.4662049652,0.226,0.009000000000000001,0.22617913250000002,1.2,-0.35000000000000003,1.25
2019-07-17 02:00:00,1.4485000000000001,-0.223,1.465565164,0.2285,0.007,0.2286071959,1.22,-0.23,1.241491039,1.4985,-0.343,1.5372544519,0.2285,0.007,0.2286071959,1.27,-0.35000000000000003,1.3173458164
2019-07-17 02:30:00,1.391,-0.227,1.4094005818,0.231,0.003,0.2310194797,1.16,-0.23,1.1825819211,1.451,-0.367,1.4966930213,0.231,0.003,0.2310194797,1.22,-0.37,1.2748725426
2019-07-17 03:00:00,1.4035,-0.231,1.4223829477,0.24350000000000002,-0.001,0.2435020534,1.16,-0.23,1.1825819211,1.4635,-0.331,1.5004643448000001,0.24350000000000002,-0.001,0.2435020534,1.22,-0.33,1.2638433447
2019-07-17 03:30:00,1.4005,-0.1935,1.4138042651,0.2605,-0.0035,0.2605235114,1.1400000000000001,-0.19,1.1557248808,1.4605000000000001,-0.3735,1.507502073,0.2605,-0.0035,0.2605235114,1.2,-0.37,1.2557467897999999
2019-07-17 04:00:00,1.3145,-0.19,1.328160476,0.24450000000000002,0.0,0.24450000000000002,1.07,-0.19,1.086738239,1.3645,-0.39,1.4191406731,0.24450000000000002,0.0,0.24450000000000002,1.12,-0.39,1.1859595271
2019-07-17 04:30:00,1.3975,-0.169,1.4076815158,0.23750000000000002,0.001,0.23750210530000002,1.16,-0.17,1.1723907199,1.4575,-0.359,1.5010620407,0.23750000000000002,0.001,0.23750210530000002,1.22,-0.36,1.2720062893000001
2019-07-17 05:00:00,1.446,-0.17,1.4559587906,0.246,0.0,0.246,1.2,-0.17,1.211981848,1.506,-0.36,1.5484301728,0.246,0.0,0.246,1.26,-0.36,1.3104197801
2019-07-17 05:30:00,1.392,-0.1705,1.402403027,0.252,-0.0005,0.252000496,1.1400000000000001,-0.17,1.1526057435000001,1.452,-0.36050000000000004,1.4960829690000002,0.252,-0.0005,0.252000496,1.2,-0.36,1.2528367811
2019-07-17 06:00:00,1.478,-0.1665,1.4873487318,0.23800000000000002,0.0035,0.2380257339,1.24,-0.17,1.2515989773,1.538,-0.35650000000000004,1.5787768208,0.23800000000000002,0.0035,0.2380257339,1.3,-0.36,1.3489254983
2019-07-17 06:30:00,1.5150000000000001,-0.167,1.5241764990000002,0.23500000000000001,0.003,0.2350191482,1.28,-0.17,1.2912397144,1.5750000000000002,-0.357,1.6149532501000001,0.23500000000000001,0.003,0.2350191482,1.34,-0.36,1.3875157657
2019-07-17 07:00:00,1.7945,-0.11750000000000001,1.7983427093,0.24450000000000002,0.0025,0.2445127809,1.55,-0.12,1.5546382215999999,1.8545,-0.3175,1.8814825272,0.24450000000000002,0.0025,0.2445127809,1.6099999999999999,-0.32,1.6414932225999999
2019-07-17 07:30:00,2.027,-0.081,2.028617756,0.267,-0.001,0.26700187270000003,1.76,-0.08,1.7618172436,2.087,-0.321,2.1115420905,0.267,-0.001,0.26700187270000003,1.82,-0.32,1.8479177471
2019-07-17 08:00:00,2.1105,-0.0815,2.1120730337999998,0.2605,-0.0015,0.2605043186,1.85,-0.08,1.8517289218,2.1805,-0.2715,2.1973375935,0.2605,-0.0015,0.2605043186,1.92,-0.27,1.9388914358
2019-07-17 08:30:00,2.283,0.242,2.2957902779,0.253,0.002,0.25300790500000003,2.03,0.24,2.0441379601,2.293,-0.438,2.3344577529,0.253,0.002,0.25300790500000003,2.04,-0.44,2.0869115937
2019-07-17 09:00:00,2.39,0.8805000000000001,2.5470336178,0.23,0.0105,0.2302395492,2.16,0.87,2.3286262044,2.32,-1.0095,2.5301166475,0.23,0.0105,0.2302395492,2.09,-1.02,2.3256181974
2019-07-17 09:30:00,2.544,0.9560000000000001,2.7176960831,0.234,0.006,0.2340769104,2.31,0.9500000000000001,2.4977189594,2.484,-1.044,2.6944743458,0.234,0.006,0.2340769104,2.25,-1.05,2.4829418036
2019-07-17 10:00:00,2.547,0.986,2.7311911321,0.23700000000000002,0.006,0.2370759372,2.31,0.98,2.5092827661,2.487,-1.084,2.712973461,0.23700000000000002,0.006,0.2370759372,2.25,-1.09,2.5001199971
2019-07-17 10:30:00,2.5025,0.9755,2.6859088778,0.2725,-0.0045000000000000005,0.2725371534,2.23,0.98,2.4358366119,2.4525,-1.0945,2.6856445223,0.2725,-0.0045000000000000005,0.2725371534,2.18,-1.09,2.4373140955
2019-07-17 11:00:00,2.4945,0.9785,2.6795508019,0.2645,-0.0015,0.2645042533,2.23,0.98,2.4358366119,2.4445,-1.0915,2.6771164525,0.2645,-0.0015,0.2645042533,2.18,-1.09,2.4373140955
2019-07-17 11:30:00,2.551,1.052,2.7594030151,0.291,-0.008,0.29110994490000003,2.26,1.06,2.4962371682,2.511,-1.1280000000000001,2.7527268299000003,0.291,-0.008,0.29110994490000003,2.22,-1.12,2.4865236777
2019-07-17 12:00:00,2.5705,1.05,2.7766833183,0.29050000000000004,-0.01,0.2906720661,2.2800000000000002,1.06,2.5143587652,2.5305,-1.11,2.7632463245,0.29050000000000004,-0.01,0.2906720661,2.24,-1.1,2.4955159787
2019-07-17 12:30:00,2.6335,1.007,2.8194629364,0.3735,-0.023,0.3742074959,2.26,1.03,2.4836465127,2.5835,-1.073,2.7974633599,0.3735,-0.023,0.3742074959,2.21,-1.05,2.4467529503
2019-07-17 13:00:00,2.5865,0.985,2.7677079416,0.3265,-0.015,0.32684438190000004,2.26,1.0,2.4713559031,2.5365,-1.095,2.762762612,0.3265,-0.015,0.32684438190000004,2.21,-1.08,2.4597764126
2019-07-17 13:30:00,2.6029999999999998,0.984,2.7827800847,0.343,-0.016,0.34337297510000003,2.26,1.0,2.4713559031,2.553,-1.096,2.7783133373,0.343,-0.016,0.34337297510000003,2.21,-1.08,2.4597764126
2019-07-17 14:00:00,2.509,1.01,2.7046591282,0.34900000000000003,-0.02,0.34957259620000003,2.16,1.03,2.3930106561,2.459,-1.07,2.6817123261,0.34900000000000003,-0.02,0.34957259620000003,2.11,-1.05,2.3568198913
2019-07-17 14:30:00,2.4675000000000002,0.986,2.6572076039,0.4675,-0.044,0.46956602300000005,2.0,1.03,2.2496444163,2.4175,-1.094,2.6535150744,0.4675,-0.044,0.46956602300000005,1.9500000000000002,-1.05,2.214723459
2019-07-17 15:00:00,2.4835000000000003,0.984,2.6713345448,0.48350000000000004,-0.046,0.4856832816,2.0,1.03,2.2496444163,2.4335,-1.096,2.6689208025,0.48350000000000004,-0.046,0.4856832816,1.9500000000000002,-1.05,2.214723459
2019-07-17 15:30:00,2.5265,0.998,2.7164694458,0.41650000000000004,-0.032,0.4177274829,2.11,1.03,2.3479778534,2.4765,-1.112,2.7147000295,0.41650000000000004,-0.032,0.4177274829,2.06,-1.08,2.3259406699
2019-07-17 16:00:00,2.684,1.01,2.8677440611,0.354,-0.02,0.3545645216,2.33,1.03,2.5475085868000003,2.634,-1.1,2.8544624713,0.354,-0.02,0.3545645216,2.2800000000000002,-1.08,2.5228555249999998
2019-07-17 16:30:00,2.681,0.9685,2.8505706885,0.371,-0.021500000000000002,0.3716224563,2.31,0.99,2.5132051249,2.621,-1.1015,2.8430517494,0.371,-0.021500000000000002,0.3716224563,2.25,-1.08,2.4957764323
2019-07-17 17:00:00,2.714,0.8995000000000001,2.8591775478,0.454,-0.0405,0.4558028631,2.26,0.9400000000000001,2.4476927912,2.644,-1.0605,2.8487534555,0.454,-0.0405,0.4558028631,2.19,-1.02,2.415884931
2019-07-17 17:30:00,2.691,0.856,2.8238656129,0.431,-0.034,0.43233898740000004,2.26,0.89,2.4289298055,2.621,-1.114,2.8479180115,0.431,-0.034,0.43233898740000004,2.19,-1.08,2.4418230894
2019-07-17 18:00:00,2.5789999999999997,0.836,2.7111136088,0.319,-0.014,0.3193070622,2.26,0.85,2.4145600013,2.509,-1.134,2.7533683008,0.319,-0.014,0.3193070622,2.19,-1.12,2.4597764126
2019-07-17 18:30:00,2.5335,0.8280000000000001,2.6653716908,0.3735,-0.022,0.37414736400000004,2.16,0.85,2.3212281232,2.4735,-1.142,2.7244019986,0.3735,-0.022,0.37414736400000004,2.1,-1.12,2.38
2019-07-17 19:00:00,2.399,0.785,2.5241683779,0.5690000000000001,-0.065,0.5727006199,1.83,0.85,2.0177710475,2.339,-1.185,2.6220499614,0.5690000000000001,-0.065,0.5727006199,1.77,-1.12,2.094588265
2019-07-17 19:30:00,2.438,0.8505,2.5820910615,0.418,0.0005,0.418000299,2.02,0.85,2.1915519615,2.388,-1.1195,2.6373896659,0.418,0.0005,0.418000299,1.97,-1.12,2.2661200321
2019-07-17 20:00:00,2.468,0.8,2.5944217082,0.518,0.02,0.5183859566,1.9500000000000002,0.78,2.1002142748,2.398,-1.1,2.6382577584,0.518,0.02,0.5183859566,1.88,-1.12,2.1883326987
2019-07-17 20:30:00,2.463,0.759,2.5772950937,0.7030000000000001,-0.021,0.7033135858,1.76,0.78,1.9250974001,2.403,-1.071,2.6308648768,0.7030000000000001,-0.021,0.7033135858,1.7000000000000002,-1.05,1.9981241203
2019-07-17 21:00:00,2.388,0.776,2.5109201501,0.648,-0.004,0.6480123456,1.74,0.78,1.9068298298,2.328,-1.084,2.5680031153,0.648,-0.004,0.6480123456,1.6800000000000002,-1.08,1.9971980373
2019-07-17 21:30:00,2.2585,0.742,2.3772644468,0.6285000000000001,-0.008,0.6285509128,1.63,0.75,1.7942686532,2.1985,-1.108,2.4619232827,0.6285000000000001,-0.008,0.6285509128,1.57,-1.1,1.9170028691
2019-07-17 22:00:00,2.3485,0.75,2.4653503301,0.4985,0.0,0.4985,1.85,0.75,1.9962464778000002,2.2785,-1.1,2.5301308761,0.4985,0.0,0.4985,1.78,-1.1,2.0924626639
2019-07-17 22:30:00,2.257,0.7515000000000001,2.3788235012,0.487,0.0015,0.4870023101,1.77,0.75,1.9223423212,2.197,-1.0985,2.4563206733,0.487,0.0015,0.4870023101,1.71,-1.1,2.0332486321
2019-07-17 23:00:00,2.0635,0.7235,2.1866605818,0.48350000000000004,-0.006500000000000001,0.4835436899,1.58,0.73,1.7404884372,2.0035,-1.1465,2.3083488688,0.48350000000000004,-0.006500000000000001,0.4835436899,1.52,-1.1400000000000001,1.9
2019-07-17 23:30:00,1.8435000000000001,-0.09050000000000001,1.8457200492,0.5935,-0.0205,0.5938539383,1.25,-0.07,1.2519584658,1.8735,-0.3805,1.9117485452,0.5935,-0.0205,0.5938539383,1.28,-0.36,1.3296616111000001
2019-07-18 00:00:00,1.6895,-0.254,1.7084865378,0.5695,-0.014,0.5696720548,1.12,-0.24,1.1454256851,1.7395,-0.254,1.7579466004,0.5695,-0.014,0.5696720548,1.17,-0.24,1.1943617542
2019-07-18 00:30:00,1.593,-0.1595,1.6009650996,0.6930000000000001,-0.029500000000000002,0.6936276018,0.9,-0.13,0.9093404203000001,1.663,-0.3395,1.6973005774,0.6930000000000001,-0.029500000000000002,0.6936276018,0.97,-0.31,1.0183319694
2019-07-18 01:00:00,1.5445,-0.14850000000000002,1.5516225379000002,0.6445000000000001,-0.018500000000000003,0.6447654612,0.9,-0.13,0.9093404203000001,1.6145,-0.35850000000000004,1.6538236,0.6445000000000001,-0.018500000000000003,0.6447654612,0.97,-0.34,1.0278618584
2019-07-18 01:30:00,1.376,-0.1855,1.3884474243,0.706,-0.0155,0.7061701282,0.67,-0.17,0.6912307864,1.436,-0.35550000000000004,1.4793499417,0.706,-0.0155,0.7061701282,0.73,-0.34,0.8052949770000001
2019-07-18 02:00:00,1.4715,-0.158,1.479958192,0.5315,0.012,0.5316354484,0.9400000000000001,-0.17,0.9552486587000001,1.5314999999999999,-0.34800000000000003,1.5705401141,0.5315,0.012,0.5316354484,1.0,-0.36,1.0628264204
2019-07-18 02:30:00,1.456,-0.182,1.4673309102,0.326,-0.012,0.3262207841,1.13,-0.17,1.1427160627,1.516,-0.372,1.5609740549,0.326,-0.012,0.3262207841,1.19,-0.36,1.2432618389
2019-07-18 03:00:00,1.4515,-0.171,1.4615379742,0.2615,-0.001,0.261501912,1.19,-0.17,1.202081528,1.5215,-0.361,1.5637401479,0.2615,-0.001,0.261501912,1.26,-0.36,1.3104197801
2019-07-18 03:30:00,1.427,-0.167,1.436738668,0.23700000000000002,0.003,0.2370189866,1.19,-0.17,1.202081528,1.4969999999999999,-0.357,1.538979532,0.23700000000000002,0.003,0.2370189866,1.26,-0.36,1.3104197801
2019-07-18 04:00:00,1.312,-0.1965,1.3266334271,0.242,0.0035,0.24202530860000002,1.07,-0.2,1.0885311204,1.3719999999999999,-0.3765,1.4227214239000001,0.242,0.0035,0.24202530860000002,1.13,-0.38,1.1921828719
2019-07-18 04:30:00,1.389,-0.1995,1.4032538081,0.249,0.0005,0.249000502,1.1400000000000001,-0.2,1.1574109037,1.439,-0.3795,1.4882006752999999,0.249,0.0005,0.249000502,1.19,-0.38,1.2491997438
2019-07-18 05:00:00,1.4185,-0.168,1.4284138931,0.3285,-0.018000000000000002,0.3289927811,1.09,-0.15,1.1002726935,1.4785,-0.368,1.5236096121,0.3285,-0.018000000000000002,0.3289927811,1.15,-0.35000000000000003,1.202081528
2019-07-18 05:30:00,1.438,-0.1965,1.451363583,0.47800000000000004,-0.0465,0.4802564419,0.96,-0.15,0.9716480844000001,1.498,-0.3765,1.5445893467,0.47800000000000004,-0.0465,0.4802564419,1.02,-0.33,1.0720541031
2019-07-18 06:00:00,1.4125,-0.1885,1.4250222805,0.6725,-0.08850000000000001,0.6782982382,0.74,-0.1,0.7467261881,1.4725000000000001,-0.3685,1.5179092529,0.6725,-0.08850000000000001,0.6782982382,0.8,-0.28,0.847584804
2019-07-18 06:30:00,1.5735000000000001,-0.14550000000000002,1.5802128021000001,0.49350000000000005,-0.0455,0.49559307900000005,1.08,-0.1,1.084619749,1.6235,-0.3255,1.6558087148,0.49350000000000005,-0.0455,0.49559307900000005,1.13,-0.28,1.1641735266
2019-07-18 07:00:00,1.799,-0.1375,1.8042470036,0.46900000000000003,-0.0375,0.47049681190000003,1.33,-0.1,1.3337541003,1.859,-0.3175,1.8859181451,0.46900000000000003,-0.0375,0.47049681190000003,1.3900000000000001,-0.28,1.4179210133
2019-07-18 07:30:00,2.062,-0.137,2.0665461524,0.442,-0.037,0.443545939,1.62,-0.1,1.6230834852,2.112,-0.267,2.1288102311,0.442,-0.037,0.443545939,1.67,-0.23,1.6857639218
2019-07-18 08:00:00,2.186,-0.108,2.1886662605,0.666,-0.088,0.6717886572,1.52,-0.02,1.5201315733,2.236,-0.218,2.2466018784,0.666,-0.088,0.6717886572,1.57,-0.13,1.5753729717
2019-07-18 08:30:00,2.333,-0.0685,2.3340054092,0.47300000000000003,-0.0485,0.4754800206,1.8599999999999999,-0.02,1.8601075238,2.393,-0.17850000000000002,2.3996481513,0.47300000000000003,-0.0485,0.4754800206,1.92,-0.13,1.9243960091
2019-07-18 09:00:00,2.441,0.625,2.5197432409,0.441,-0.035,0.4423867087,2.0,0.66,2.106086418,2.411,-0.805,2.541839098,0.441,-0.035,0.4423867087,1.97,-0.77,2.1151359294
2019-07-18 09:30:00,2.589,0.923,2.748608739,0.509,-0.047,0.5111653353,2.08,0.97,2.2950599121,2.529,-1.067,2.7448734033,0.509,-0.047,0.5111653353,2.02,-1.02,2.2629184695999998
2019-07-18 10:00:00,2.641,0.918,2.7959980329,0.531,-0.052000000000000005,0.5335400641,2.11,0.97,2.3222833591,2.581,-1.072,2.7947710103,0.531,-0.052000000000000005,0.5335400641,2.05,-1.02,2.2897379763
2019-07-18 10:30:00,2.58,0.9385,2.7453929136,0.64,-0.0815,0.6451683889000001,1.94,1.02,2.1918029108,2.52,-1.0615,2.734443682,0.64,-0.0815,0.6451683889000001,1.88,-0.98,2.1200943375
2019-07-18 11:00:00,2.574,0.9515,2.7442354582,0.5740000000000001,-0.0685,0.578072876,2.0,1.02,2.2450835174,2.5140000000000002,-1.0485,2.7238847718,0.5740000000000001,-0.0685,0.578072876,1.94,-0.98,2.1734764779
2019-07-18 11:30:00,2.627,0.9520000000000001,2.7941784123,0.397,-0.028,0.3979861807,2.23,0.98,2.4358366119,2.567,-1.048,2.7726869639,0.397,-0.028,0.3979861807,2.17,-1.02,2.3977697971
2019-07-18 12:00:00,2.6035,0.9335,2.765797263,0.47350000000000003,-0.0465,0.4757777843,2.13,0.98,2.3446321673,2.5435,-1.0665,2.758045413,0.47350000000000003,-0.0465,0.4757777843,2.07,-1.02,2.3076611536
2019-07-18 12:30:00,2.6315,0.9460000000000001,2.7963741255,0.4415,-0.034,0.44280723800000005,2.19,0.98,2.3992707225,2.5815,-1.054,2.7883791439000003,0.4415,-0.034,0.44280723800000005,2.14,-1.02,2.3706539182
2019-07-18 13:00:00,2.5755,0.924,2.7362339538000002,0.5355,-0.056,0.5384201426,2.04,0.98,2.2631835984,2.5155000000000003,-1.076,2.7359671508,0.5355,-0.056,0.5384201426,1.98,-1.02,2.2272853432
2019-07-18 13:30:00,2.548,0.967,2.7253243844,0.558,-0.063,0.5615451896,1.99,1.03,2.2407588,2.508,-1.083,2.7318405883,0.558,-0.063,0.5615451896,1.9500000000000002,-1.02,2.2006589922
2019-07-18 14:00:00,2.5005,0.9505,2.6750608404,0.5105000000000001,-0.0495,0.5128942386,1.99,1.0,2.2271281957,2.4605,-1.1195,2.7032092964,0.5105000000000001,-0.0495,0.5128942386,1.9500000000000002,-1.07,2.2242751628
2019-07-18 14:30:00,2.4175,0.9460000000000001,2.5960012038,0.5575,-0.054,0.5601091412,1.8599999999999999,1.0,2.1117765033,2.3675,-1.124,2.6207694004,0.5575,-0.054,0.5601091412,1.81,-1.07,2.1026174165000002
2019-07-18 15:00:00,2.407,0.923,2.57790186,0.727,-0.107,0.7348319536,1.6800000000000002,1.03,1.9706090429,2.367,-1.147,2.630265766,0.727,-0.107,0.7348319536,1.6400000000000001,-1.04,1.941957775
2019-07-18 15:30:00,2.485,0.9580000000000001,2.6632666033,0.685,-0.092,0.6911504901000001,1.8,1.05,2.0838665984,2.445,-1.1320000000000001,2.6943364675,0.685,-0.092,0.6911504901000001,1.76,-1.04,2.0443091743
2019-07-18 16:00:00,2.459,0.962,2.6404781764000003,0.8190000000000001,-0.088,0.8237141494,1.6400000000000001,1.05,1.9473315075,2.419,-1.098,2.6565325144000003,0.8190000000000001,-0.088,0.8237141494,1.6,-1.01,1.8921152185
2019-07-18 16:30:00,2.4965,0.9675,2.6774182527,0.8365,-0.0625,0.8388316279,1.6600000000000001,1.03,1.9535864455,2.4365,-1.0725,2.6621022708,0.8365,-0.0625,0.8388316279,1.6,-1.01,1.8921152185
2019-07-18 17:00:00,2.5540000000000003,0.917,2.7136331734,0.774,-0.043000000000000003,0.7751935242,1.78,0.96,2.0223748416,2.504,-1.053,2.7163992711000002,0.774,-0.043000000000000003,0.7751935242,1.73,-1.01,2.0032473637
2019-07-18 17:30:00,2.4365,0.8655,2.5856570732,0.6565000000000001,-0.0145,0.65666011,1.78,0.88,1.9856485087,2.3865,-1.1045,2.6296962752,0.6565000000000001,-0.0145,0.65666011,1.73,-1.09,2.0447493734
2019-07-18 18:00:00,2.441,0.8505,2.5849238383,0.7010000000000001,-0.029500000000000002,0.7016204458,1.74,0.88,1.9498717907,2.391,-1.1195,2.6401062952,0.7010000000000001,-0.029500000000000002,0.7016204458,1.69,-1.09,2.0110196419
2019-07-18 18:30:00,2.438,0.804,2.5671501708999998,0.618,-0.006,0.6180291255,1.82,0.81,1.9921094347000001,2.378,-1.096,2.6184155514,0.618,-0.006,0.6180291255,1.76,-1.09,2.0701932277
2019-07-18 19:00:00,2.3095,0.7525000000000001,2.4290011322,0.6295000000000001,-0.007500000000000001,0.6295446767,1.6800000000000002,0.76,1.8439088915,2.2495,-1.0975,2.5029495600000002,0.6295000000000001,-0.007500000000000001,0.6295446767,1.62,-1.09,1.952562419
2019-07-18 19:30:00,2.44,0.7615000000000001,2.5560677319,0.58,-0.0485,0.5820242693000001,1.8599999999999999,0.81,2.0287188075,2.37,-1.0885,2.6080130847,0.58,-0.0485,0.5820242693000001,1.79,-1.04,2.0701932277
2019-07-18 20:00:00,2.411,0.747,2.5240701258,0.381,-0.023,0.3816935944,2.03,0.77,2.1711287387000002,2.341,-1.103,2.5878350025,0.381,-0.023,0.3816935944,1.96,-1.08,2.2378561169
2019-07-18 20:30:00,2.3529999999999998,0.7545000000000001,2.4710077398,0.323,-0.0155,0.3233716902,2.03,0.77,2.1711287387000002,2.283,-1.0955,2.5322340433,0.323,-0.0155,0.3233716902,1.96,-1.08,2.2378561169
2019-07-18 21:00:00,2.363,0.751,2.4794697014000002,0.333,-0.019,0.3335416016,2.03,0.77,2.1711287387000002,2.293,-1.099,2.5427642438999998,0.333,-0.019,0.3335416016,1.96,-1.08,2.2378561169
2019-07-18 21:30:00,2.3195,0.731,2.4319624278,0.3395,-0.019,0.3400312486,1.98,0.75,2.1172859986,2.2495,-1.139,2.5214224656,0.3395,-0.019,0.3400312486,1.9100000000000001,-1.12,2.2141589825
2019-07-18 22:00:00,2.2880000000000003,0.7245,2.3999675519,0.358,-0.025500000000000002,0.3589070214,1.9300000000000002,0.75,2.0706037767,2.228,-1.1455,2.5052253891,0.358,-0.025500000000000002,0.3589070214,1.87,-1.12,2.1797476918
2019-07-18 22:30:00,2.26,0.7505000000000001,2.381354709,0.33,-0.0195,0.33057563430000003,1.9300000000000002,0.77,2.0779316639,2.2,-1.1395,2.4775916229,0.33,-0.0195,0.33057563430000003,1.87,-1.12,2.1797476918
2019-07-18 23:00:00,2.0385,0.7030000000000001,2.1563142744,0.2785,-0.007,0.27858795740000003,1.76,0.71,1.8978145326,1.9785,-1.167,2.2970309641,0.2785,-0.007,0.27858795740000003,1.7000000000000002,-1.16,2.0580573364
2019-07-18 23:30:00,1.888,0.5685,1.9717343254,0.248,-0.0015,0.24800453620000001,1.6400000000000001,0.5700000000000001,1.7362315514,1.838,-1.0915,2.1376660754,0.248,-0.0015,0.24800453620000001,1.5899999999999999,-1.09,1.9277447964
2019-07-19 00:00:00,1.733,-0.1925,1.7436585818,0.253,-0.0025,0.2530123515,1.48,-0.19,1.4921461054,1.7930000000000001,-0.3425,1.8254191984,0.253,-0.0025,0.2530123515,1.54,-0.34,1.5770859203
2019-07-19 00:30:00,1.5819999999999999,-0.186,1.5928967324,0.232,0.004,0.2320344802,1.35,-0.19,1.3633048082,1.642,-0.386,1.6867602082,0.232,0.004,0.2320344802,1.4100000000000001,-0.39,1.4629422408
2019-07-19 01:00:00,1.5105,-0.2575,1.5322912582,0.2305,0.0025,0.23051355710000002,1.28,-0.26,1.3061393494,1.5605,-0.3375,1.5965796253,0.2305,0.0025,0.23051355710000002,1.33,-0.34,1.3727709204
2019-07-19 01:30:00,1.344,-0.2605,1.3690128743,0.234,-0.0005,0.2340005342,1.11,-0.26,1.1400438588,1.404,-0.3405,1.4446993632,0.234,-0.0005,0.2340005342,1.17,-0.34,1.2184005909
2019-07-19 02:00:00,1.4895,-0.199,1.5027345907,0.2595,-0.009000000000000001,0.2596560225,1.23,-0.19,1.2445882853,1.5495,-0.379,1.595177498,0.2595,-0.009000000000000001,0.2596560225,1.29,-0.37,1.3420134127
2019-07-19 02:30:00,1.4595,-0.2025,1.4734810823,0.2795,-0.0125,0.27977937740000003,1.18,-0.19,1.1951987282,1.5095,-0.35250000000000004,1.5501117702,0.2795,-0.0125,0.27977937740000003,1.23,-0.34,1.2761269529
2019-07-19 03:00:00,1.396,-0.221,1.4133849440000001,0.366,-0.031,0.3673104954,1.03,-0.19,1.0473776778,1.446,-0.371,1.492835222,0.366,-0.031,0.3673104954,1.08,-0.34,1.1322543884
2019-07-19 03:30:00,1.4060000000000001,-0.24350000000000002,1.4269296584,0.47600000000000003,-0.053500000000000006,0.4789971294,0.93,-0.19,0.9492101980000001,1.466,-0.35350000000000004,1.5080179873000001,0.47600000000000003,-0.053500000000000006,0.4789971294,0.99,-0.30000000000000004,1.034456379
2019-07-19 04:00:00,1.3165,-0.305,1.3513686581,0.3865,-0.035,0.3880814992,0.93,-0.27,0.9684007435,1.3465,-0.335,1.3875472064,0.3865,-0.035,0.3880814992,0.96,-0.30000000000000004,1.0057832769
2019-07-19 04:30:00,1.3705,-0.309,1.4049025767,0.41050000000000003,-0.039,0.412348457,0.96,-0.27,0.9972462083,1.4105,-0.279,1.4378286581,0.41050000000000003,-0.039,0.412348457,1.0,-0.24,1.0283968106
2019-07-19 05:00:00,1.417,-0.3095,1.4504065809,0.417,-0.0395,0.41886662560000004,1.0,-0.27,1.0358088627,1.467,-0.2795,1.4933885127,0.417,-0.0395,0.41886662560000004,1.05,-0.24,1.0770793843
2019-07-19 05:30:00,1.483,-0.231,1.5008830734,0.653,-0.091,0.6593102456000001,0.8300000000000001,-0.14,0.8417244205000001,1.533,-0.331,1.5683271342,0.653,-0.091,0.6593102456000001,0.88,-0.24,0.9121403401
2019-07-19 06:00:00,1.505,-0.1605,1.5135340267,0.645,-0.09050000000000001,0.6513180867,0.86,-0.07,0.8628441342000001,1.565,-0.3805,1.6105915839,0.645,-0.09050000000000001,0.6513180867,0.92,-0.29,0.9646242792
2019-07-19 06:30:00,1.681,-0.193,1.6920431436999999,0.431,-0.033,0.43226149490000004,1.25,-0.16,1.2601983971,1.7309999999999999,-0.273,1.7523955033,0.431,-0.033,0.43226149490000004,1.3,-0.24,1.3219682296
2019-07-19 07:00:00,1.824,-0.24150000000000002,1.8399180009,0.47400000000000003,-0.0315,0.4750455241,1.35,-0.21,1.3662357044,1.8639999999999999,-0.2015,1.8748595281,0.47400000000000003,-0.0315,0.4750455241,1.3900000000000001,-0.17,1.4003570973000001
2019-07-19 07:30:00,1.9725000000000001,-0.163,1.9792233957,0.5225000000000001,-0.043000000000000003,0.5242663922,1.45,-0.12,1.454957044,2.0225,-0.253,2.038262802,0.5225000000000001,-0.043000000000000003,0.5242663922,1.5,-0.21,1.5146286674
2019-07-19 08:00:00,2.1045,-0.0795,2.1060010684,0.5745,-0.059500000000000004,0.5775729391000001,1.53,-0.02,1.5301307134000002,2.1645,-0.2995,2.1851225365999998,0.5745,-0.059500000000000004,0.5775729391000001,1.5899999999999999,-0.24,1.608011194
2019-07-19 08:30:00,2.2560000000000002,-0.0425,2.2564002859,0.5660000000000001,-0.052500000000000005,0.568429635,1.69,0.01,1.6900295855,2.316,-0.2725,2.3319760398,0.5660000000000001,-0.052500000000000005,0.568429635,1.75,-0.22,1.763774362
2019-07-19 09:00:00,2.3315,-0.014,2.3315420326,0.7115,-0.094,0.7176825552,1.62,0.08,1.6219741058000001,2.3915,-0.254,2.4049507791,0.7115,-0.094,0.7176825552,1.6800000000000002,-0.16,1.6876018488
2019-07-19 09:30:00,2.5025,-0.11900000000000001,2.505327773,0.6925,-0.089,0.6981957104000001,1.81,-0.03,1.8102486017000001,2.5425,-0.129,2.5457704629,0.6925,-0.089,0.6981957104000001,1.85,-0.04,1.8504323819000001
2019-07-19 10:00:00,2.653,0.584,2.7165170715,0.553,-0.046,0.5549099026000001,2.1,0.63,2.1924643669,2.623,-0.796,2.741121121,0.553,-0.046,0.5549099026000001,2.07,-0.75,2.2016811758
2019-07-19 10:30:00,2.6035,0.9025000000000001,2.7554887950999998,0.6535000000000001,-0.0775,0.6580794025000001,1.9500000000000002,0.98,2.1824069281,2.5435,-1.1075,2.7741572594,0.6535000000000001,-0.0775,0.6580794025000001,1.8900000000000001,-1.03,2.1524404754
2019-07-19 11:00:00,2.594,0.8885000000000001,2.7419460699,0.534,-0.051500000000000004,0.5364776323,2.06,0.9400000000000001,2.2643321311,2.534,-1.1315,2.7751483294,0.534,-0.051500000000000004,0.5364776323,2.0,-1.08,2.2729716232
2019-07-19 11:30:00,2.7025,0.913,2.8525559153,0.5825,-0.067,0.5863405580000001,2.12,0.98,2.3355513268,2.6325000000000003,-1.107,2.8557845244,0.5825,-0.067,0.5863405580000001,2.05,-1.04,2.2987170335
2019-07-19 12:00:00,2.7835,0.9345,2.936181619,0.5035000000000001,-0.0455,0.5055516789,2.2800000000000002,0.98,2.4816929705,2.7135,-1.0855,2.9225660814000003,0.5035000000000001,-0.0455,0.5055516789,2.21,-1.04,2.4424782496
2019-07-19 12:30:00,2.7885,0.8815000000000001,2.9245126945,0.5385,-0.0585,0.5416682564,2.25,0.9400000000000001,2.4384626304,2.7085,-1.0385,2.9007679156,0.5385,-0.0585,0.5416682564,2.17,-0.98,2.3810291892
2019-07-19 13:00:00,2.811,0.883,2.9464232554,0.541,-0.057,0.5439944853,2.27,0.9400000000000001,2.4569289774,2.731,-1.037,2.9212548673,0.541,-0.057,0.5439944853,2.19,-0.98,2.3992707225
2019-07-19 13:30:00,2.7785,0.884,2.9157363135,0.7285,-0.116,0.7376776057000001,2.05,1.0,2.2808989456,2.6985,-1.016,2.8834282113,0.7285,-0.116,0.7376776057000001,1.97,-0.9,2.1658485635
2019-07-19 14:00:00,2.7575000000000003,0.868,2.8908874502,0.6275000000000001,-0.082,0.6328350891,2.13,0.9500000000000001,2.3322521305,2.6775,-0.982,2.8518994108999998,0.6275000000000001,-0.082,0.6328350891,2.05,-0.9,2.2388613177
2019-07-19 14:30:00,2.7695,0.841,2.8943757963000003,0.7195,-0.109,0.7277095918,2.05,0.9500000000000001,2.2594247055,2.6895,-1.009,2.8725409048,0.7195,-0.109,0.7277095918,1.97,-0.9,2.1658485635
2019-07-19 15:00:00,2.593,0.7965,2.7125746534,0.6930000000000001,-0.10350000000000001,0.7006862707,1.9,0.9,2.1023796042,2.523,-1.0635,2.7379848885999998,0.6930000000000001,-0.10350000000000001,0.7006862707,1.83,-0.96,2.0665188119
2019-07-19 15:30:00,2.6550000000000002,0.803,2.7737761265,0.755,-0.127,0.7656069488,1.9,0.93,2.115395944,2.585,-1.067,2.7965539508,0.755,-0.127,0.7656069488,1.83,-0.9400000000000001,2.0573040611
2019-07-19 16:00:00,2.634,0.797,2.7519384077,0.734,-0.113,0.7426472918,1.9,0.91,2.1066798523,2.564,-1.053,2.7718053683,0.734,-0.113,0.7426472918,1.83,-0.9400000000000001,2.0573040611
2019-07-19 16:30:00,2.6835,0.782,2.7951200779,0.7635000000000001,-0.128,0.7741551847,1.92,0.91,2.1247352776,2.6135,-1.068,2.8232970531,0.7635000000000001,-0.128,0.7741551847,1.85,-0.9400000000000001,2.0751144547
2019-07-19 17:00:00,2.754,0.8095,2.8705062707,0.664,-0.1005,0.6715625436,2.09,0.91,2.2795174928,2.674,-1.0605,2.876618892,0.664,-0.1005,0.6715625436,2.01,-0.96,2.2274873737
2019-07-19 17:30:00,2.7805,0.8125,2.8967803679,0.6905,-0.0975,0.6973496254,2.09,0.91,2.2795174928,2.7005,-1.0575,2.9001735293,0.6905,-0.0975,0.6973496254,2.01,-0.96,2.2274873737
2019-07-19 18:00:00,2.6355,0.788,2.7507824795999998,0.5755,-0.07200000000000001,0.5799864223,2.06,0.86,2.2323082224,2.5655,-1.092,2.7882349704,0.5755,-0.07200000000000001,0.5799864223,1.99,-1.02,2.2361797781
2019-07-19 18:30:00,2.6085000000000003,0.7765000000000001,2.7216216673,0.6285000000000001,-0.0835,0.6340224759,1.98,0.86,2.1587033145,2.5385,-1.1035,2.7679766076,0.6285000000000001,-0.0835,0.6340224759,1.9100000000000001,-1.02,2.1652944373
2019-07-19 19:00:00,2.393,0.7745000000000001,2.5152135595000003,0.603,-0.0855,0.6090314031,1.79,0.86,1.985875122,2.333,-1.1755,2.6124106205,0.603,-0.0855,0.6090314031,1.73,-1.09,2.0447493734
2019-07-19 19:30:00,2.484,0.8290000000000001,2.6186823022,0.5740000000000001,-0.07100000000000001,0.5783744462,1.9100000000000001,0.9,2.1114213222,2.424,-1.161,2.6876936209,0.5740000000000001,-0.07100000000000001,0.5783744462,1.85,-1.09,2.1472307747
2019-07-19 20:00:00,2.4505,0.806,2.5796484741,0.6805,-0.094,0.6869616074,1.77,0.9,1.9856736892,2.3805,-1.184,2.6586907022,0.6805,-0.094,0.6869616074,1.7000000000000002,-1.09,2.0194306128
2019-07-19 20:30:00,2.4395,0.85,2.5833428441,0.7495,-0.12,0.7590456179,1.69,0.97,1.9485892333,2.3795,-1.21,2.6694793968,0.7495,-0.12,0.7590456179,1.63,-1.09,1.9608671550999999
2019-07-19 21:00:00,2.2925,0.1315,2.2962683859,0.7225,-0.1085,0.7306014645000001,1.57,0.24,1.5882380174000001,2.3225,-0.5185000000000001,2.3796740323,0.7225,-0.1085,0.7306014645000001,1.6,-0.41000000000000003,1.651696098
2019-07-19 21:30:00,2.199,-0.109,2.2016997979,0.749,-0.11900000000000001,0.7583943565,1.45,0.01,1.4500344823,2.259,-0.309,2.280035526,0.749,-0.11900000000000001,0.7583943565,1.51,-0.19,1.5219066988
2019-07-19 22:00:00,2.145,-0.1285,2.1488455622,0.6950000000000001,-0.0985,0.7019453326,1.45,-0.03,1.4503103116,2.205,-0.28850000000000003,2.2237934369,0.6950000000000001,-0.0985,0.7019453326,1.51,-0.19,1.5219066988
2019-07-19 22:30:00,2.0525,-0.1845,2.0607757035,0.6025,-0.0745,0.6070885438,1.45,-0.11,1.4541664279,2.0925,-0.2645,2.1091506584,0.6025,-0.0745,0.6070885438,1.49,-0.19,1.5020652449
2019-07-19 23:00:00,1.951,-0.2015,1.9613778958,0.651,-0.0915,0.6573988515,1.3,-0.11,1.3046455457000001,2.001,-0.28150000000000003,2.0207036522,0.651,-0.0915,0.6573988515,1.35,-0.19,1.3633048082
2019-07-19 23:30:00,1.888,-0.20850000000000002,1.8994778888,0.668,-0.0985,0.6752231113,1.22,-0.11,1.2249489785,1.9380000000000002,-0.28850000000000003,1.9593560805,0.668,-0.0985,0.6752231113,1.27,-0.19,1.2841339494000001
2019-07-20 00:00:00,1.7565,-0.23,1.7714943551,0.7265,-0.12,0.7363438395,1.03,-0.11,1.035857133,1.8065,-0.31,1.8329054122000001,0.7265,-0.12,0.7363438395,1.08,-0.19,1.09658561
2019-07-20 00:30:00,1.6320000000000001,-0.228,1.6478495077000002,0.732,-0.11800000000000001,0.7414499309,0.9,-0.11,0.9066973034,1.682,-0.308,1.7099672511000001,0.732,-0.11800000000000001,0.7414499309,0.9500000000000001,-0.19,0.9688137076000001
2019-07-20 01:00:00,1.5745,-0.2285,1.590994186,0.6745,-0.0985,0.6816542379,0.9,-0.13,0.9093404203000001,1.6245,-0.3285,1.6573812175,0.6745,-0.0985,0.6816542379,0.9500000000000001,-0.23,0.9774456507
2019-07-20 01:30:00,1.4005,-0.28650000000000003,1.4295042847000001,0.5805,-0.0765,0.5855190005,0.8200000000000001,-0.21,0.8464632302,1.4405000000000001,-0.3065,1.4727465838,0.5805,-0.0765,0.5855190005,0.86,-0.23,0.8902246907
2019-07-20 02:00:00,1.5665,0.501,1.6446650875,0.6965,-0.109,0.7049774819,0.87,0.61,1.0625441167,1.5365,-1.069,1.8717887835,0.6965,-0.109,0.7049774819,0.84,-0.96,1.2756174975
2019-07-20 02:30:00,1.4809999999999999,0.6185,1.6049620712000001,0.421,-0.0415,0.4230404827,1.06,0.66,1.2486793023,1.431,-1.1915,1.8621045218,0.421,-0.0415,0.4230404827,1.01,-1.15,1.5305554547
2019-07-20 03:00:00,1.4945,0.6195,1.617810403,0.49450000000000005,-0.060500000000000005,0.49818721380000003,1.0,0.68,1.2092973166,1.4445000000000001,-1.2105000000000001,1.884645988,0.49450000000000005,-0.060500000000000005,0.49818721380000003,0.9500000000000001,-1.15,1.491643389
2019-07-20 03:30:00,1.426,0.5640000000000001,1.5334836158,0.47600000000000003,-0.056,0.4792827975,0.9500000000000001,0.62,1.1344161494,1.396,-1.1360000000000001,1.7998088787,0.47600000000000003,-0.056,0.4792827975,0.92,-1.08,1.4187318281
2019-07-20 04:00:00,1.2755,-0.216,1.293660021,0.5555,-0.066,0.5594070522,0.72,-0.15,0.7354590403,1.3255,-0.406,1.3862850537,0.5555,-0.066,0.5594070522,0.77,-0.34,0.8417244205000001
2019-07-20 04:30:00,1.326,-0.2605,1.3513460882000001,0.536,-0.060500000000000005,0.5394036058,0.79,-0.2,0.8149233093,1.376,-0.35050000000000003,1.4199388191,0.536,-0.060500000000000005,0.5394036058,0.84,-0.29,0.8886506625
2019-07-20 05:00:00,1.3675,-0.249,1.3899846222,0.6575000000000001,-0.099,0.6649114603,0.71,-0.15,0.7256721023,1.4175,-0.339,1.4574728985,0.6575000000000001,-0.099,0.6649114603,0.76,-0.24,0.7969943538
2019-07-20 05:30:00,1.3455,-0.24750000000000003,1.3680740112,0.6655,-0.0975,0.6726042670000001,0.68,-0.15,0.6963476143,1.3955,-0.3375,1.4357320432,0.6655,-0.0975,0.6726042670000001,0.73,-0.24,0.7684399781
2019-07-20 06:00:00,1.3185,-0.245,1.3410694426,0.5985,-0.075,0.603180943,0.72,-0.17,0.7397972695,1.3685,-0.335,1.4089064021,0.5985,-0.075,0.603180943,0.77,-0.26,0.8127115109
2019-07-20 06:30:00,1.297,-0.232,1.3175860503,0.497,-0.062,0.5008522736000001,0.8,-0.17,0.8178630692000001,1.337,-0.322,1.3752283447,0.497,-0.062,0.5008522736000001,0.84,-0.26,0.8793179175
2019-07-20 07:00:00,1.399,-0.1875,1.4115088558,0.719,-0.11750000000000001,0.7285377478,0.68,-0.07,0.6835934464,1.459,-0.3775,1.5070458686000001,0.719,-0.11750000000000001,0.7285377478,0.74,-0.26,0.784346862
2019-07-20 07:30:00,1.5230000000000001,-0.1705,1.5325140293000001,0.633,-0.0805,0.6380981508,0.89,-0.09,0.8945389874,1.583,-0.3405,1.6192063642,0.633,-0.0805,0.6380981508,0.9500000000000001,-0.26,0.9849365462
2019-07-20 08:00:00,1.6400000000000001,-0.138,1.6457958561,0.66,-0.088,0.6658408218,0.98,-0.05,0.9812746812,1.69,-0.378,1.7317574888,0.66,-0.088,0.6658408218,1.03,-0.29,1.070046728
