Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-07-20 08:30:00,1.804,0.3215,1.8324241458000001,0.624,-0.0785,0.6289183174,1.18,0.4,1.2459534502,1.814,-0.8085,1.9860181897,0.624,-0.0785,0.6289183174,1.19,-0.73,1.396065901
2019-07-20 09:00:00,2.007,0.7935,2.1581684943,0.537,-0.0565,0.5399641192,1.47,0.85,1.698057714,1.9769999999999999,-1.2165,2.3212930125,0.537,-0.0565,0.5399641192,1.44,-1.16,1.849107893
2019-07-20 09:30:00,2.194,0.8220000000000001,2.3429297898,0.804,-0.138,0.8157573169000001,1.3900000000000001,0.96,1.6892897916,2.164,-1.208,2.4783381529,0.804,-0.138,0.8157573169000001,1.3599999999999999,-1.07,1.730462366
2019-07-20 10:00:00,2.2295,0.801,2.3690232692,0.6095,-0.079,0.6145984461,1.62,0.88,1.8435834671,2.1995,-1.199,2.5050750987,0.6095,-0.079,0.6145984461,1.5899999999999999,-1.12,1.9448650339
2019-07-20 10:30:00,2.296,0.8170000000000001,2.437027903,0.5760000000000001,-0.063,0.5794350697,1.72,0.88,1.9320455481,2.2560000000000002,-1.183,2.5473564729,0.5760000000000001,-0.063,0.5794350697,1.6800000000000002,-1.12,2.0191087143
2019-07-20 11:00:00,2.3064999999999998,0.7835000000000001,2.4359422202,0.5165000000000001,-0.0465,0.5185889509,1.79,0.8300000000000001,1.9730686759,2.2565,-1.1465,2.5310579804,0.5165000000000001,-0.0465,0.5185889509,1.74,-1.1,2.0585431742
2019-07-20 11:30:00,2.3365,0.79,2.4664412115,0.5465,-0.06,0.5497838212,1.79,0.85,1.981565038,2.2865,-1.11,2.5416888578,0.5465,-0.06,0.5497838212,1.74,-1.05,2.0322647465
2019-07-20 12:00:00,2.42,0.7995,2.5486467488,0.49,-0.0505,0.4925954222,1.9300000000000002,0.85,2.1088859618,2.36,-1.1005,2.6039777745,0.49,-0.0505,0.4925954222,1.87,-1.05,2.1446211787
2019-07-20 12:30:00,2.3755,0.794,2.5046828642,0.7155,-0.116,0.7248422242,1.6600000000000001,0.91,1.8930662957000002,2.3255,-1.116,2.5794197506,0.7155,-0.116,0.7248422242,1.6099999999999999,-1.0,1.8952836199
2019-07-20 13:00:00,2.433,0.7925000000000001,2.5588171584,0.8130000000000001,-0.14750000000000002,0.8262718983,1.62,0.9400000000000001,1.8729655630000002,2.373,-1.1175,2.6229630668,0.8130000000000001,-0.14750000000000002,0.8262718983,1.56,-0.97,1.8369812193000001
2019-07-20 13:30:00,2.414,0.627,2.4940980334000002,0.8240000000000001,-0.153,0.8380841247,1.5899999999999999,0.78,1.7710166572000001,2.384,-0.973,2.5749145617,0.8240000000000001,-0.153,0.8380841247,1.56,-0.8200000000000001,1.7623847480000001
2019-07-20 14:00:00,2.2785,-0.1335,2.2824076104,0.7485,-0.12350000000000001,0.7586201289000001,1.53,-0.01,1.5300326794,2.3385,-0.2335,2.3501286135,0.7485,-0.12350000000000001,0.7586201289000001,1.5899999999999999,-0.11,1.5938004894
2019-07-20 14:30:00,2.235,-0.166,2.2411561748,0.705,-0.116,0.7144795308,1.53,-0.05,1.5308167755,2.295,-0.226,2.3061008217,0.705,-0.116,0.7144795308,1.5899999999999999,-0.11,1.5938004894
2019-07-20 15:00:00,2.215,-0.201,2.2241011668,0.705,-0.111,0.7136848044,1.51,-0.09,1.5126797414,2.265,-0.181,2.2722204999,0.705,-0.111,0.7136848044,1.56,-0.07,1.5615697230999999
2019-07-20 15:30:00,2.188,-0.1995,2.1970762959,0.758,-0.1295,0.7689826071,1.43,-0.07,1.4317122616,2.238,-0.17950000000000002,2.2451869076,0.758,-0.1295,0.7689826071,1.48,-0.05,1.4808443537
2019-07-20 16:00:00,2.206,-0.192,2.2143396307,0.736,-0.122,0.7460428942,1.47,-0.07,1.4716657229,2.246,-0.17200000000000001,2.2525763028,0.736,-0.122,0.7460428942,1.51,-0.05,1.5108275878000001
2019-07-20 16:30:00,2.1685,-0.20800000000000002,2.1784527192,0.5885,-0.078,0.5936465699,1.58,-0.13,1.5853390804,2.2185,-0.178,2.2256294054,0.5885,-0.078,0.5936465699,1.63,-0.1,1.6330646037
2019-07-20 17:00:00,2.182,-0.20500000000000002,2.1916087698,0.482,-0.055,0.4851278182,1.7000000000000002,-0.15,1.7066048166,2.222,-0.185,2.2296880948,0.482,-0.055,0.4851278182,1.74,-0.13,1.7448495636999999
2019-07-20 17:30:00,2.214,-0.193,2.2223962293,0.424,-0.043000000000000003,0.4261748467,1.79,-0.15,1.7962739212,2.254,-0.17300000000000001,2.2606293372,0.424,-0.043000000000000003,0.4261748467,1.83,-0.13,1.8346116755000001
2019-07-20 18:00:00,2.1815,-0.2225,2.1928174799,0.4315,-0.0425,0.433587938,1.75,-0.18,1.7592327873,2.2215,-0.2025,2.2307103129,0.4315,-0.0425,0.433587938,1.79,-0.16,1.7971366114
2019-07-20 18:30:00,2.106,-0.246,2.1203188439,0.356,-0.026000000000000002,0.3569481755,1.75,-0.22,1.763774362,2.146,-0.186,2.1540454963,0.356,-0.026000000000000002,0.3569481755,1.79,-0.16,1.7971366114
2019-07-20 19:00:00,2.1025,-0.2565,2.118088407,0.41250000000000003,-0.036500000000000005,0.4141116999,1.69,-0.22,1.7042593699,2.1425,-0.2165,2.153410899,0.41250000000000003,-0.036500000000000005,0.4141116999,1.73,-0.18,1.7393389549
2019-07-20 19:30:00,2.0505,-0.2525,2.0659880203,0.5505,-0.07250000000000001,0.5552535457000001,1.5,-0.18,1.5107613974,2.0905,-0.2225,2.1023074228,0.5505,-0.07250000000000001,0.5552535457000001,1.54,-0.15,1.5472879499
2019-07-20 20:00:00,2.049,-0.2535,2.0646218177,0.489,-0.053500000000000006,0.4919179301,1.56,-0.2,1.5727682601000001,2.089,-0.2235,2.100922,0.489,-0.053500000000000006,0.4919179301,1.6,-0.17,1.6090059043
2019-07-20 20:30:00,1.9849999999999999,-0.2605,2.0020202921,0.535,-0.060500000000000005,0.5384099275,1.45,-0.2,1.4637281168,2.025,-0.2605,2.0416868638,0.535,-0.060500000000000005,0.5384099275,1.49,-0.2,1.5033628970000001
2019-07-20 21:00:00,1.9,-0.264,1.9182533722000001,0.54,-0.064,0.5437793670000001,1.3599999999999999,-0.2,1.3746272222,1.94,-0.264,1.9578804866000001,0.54,-0.064,0.5437793670000001,1.4,-0.2,1.4142135624
2019-07-20 21:30:00,1.8425,-0.278,1.8633545691000002,0.48250000000000004,-0.048,0.48488168660000003,1.3599999999999999,-0.23,1.3793114224,1.8825,-0.268,1.9014810675,0.48250000000000004,-0.048,0.48488168660000003,1.4,-0.22,1.417180299
2019-07-20 22:00:00,1.867,-0.2635,1.8855029170000002,0.427,-0.0335,0.4283120942,1.44,-0.23,1.4582523787000001,1.917,-0.3235,1.9441042282,0.427,-0.0335,0.4283120942,1.49,-0.29,1.5179591561999999
2019-07-20 22:30:00,1.8599999999999999,-0.252,1.8769933403999999,0.36,-0.022,0.3606715958,1.5,-0.23,1.5175308893000001,1.9100000000000001,-0.312,1.9353149614,0.36,-0.022,0.3606715958,1.55,-0.29,1.5768956846000002
2019-07-20 23:00:00,1.7805,-0.183,1.7898796746999999,0.36050000000000004,-0.023,0.3612329581,1.42,-0.16,1.4289856542,1.8405,-0.373,1.8779161989,0.36050000000000004,-0.023,0.3612329581,1.48,-0.35000000000000003,1.5208221461
2019-07-20 23:30:00,1.653,-0.18150000000000002,1.6629345297,0.333,-0.021500000000000002,0.3336933473,1.32,-0.16,1.3296616111000001,1.713,-0.4015,1.7594235562,0.333,-0.021500000000000002,0.3336933473,1.38,-0.38,1.4313629868
2019-07-21 00:00:00,1.557,-0.252,1.5772612339,0.337,-0.022,0.33771733740000004,1.22,-0.23,1.241491039,1.607,-0.372,1.6494947711,0.337,-0.022,0.33771733740000004,1.27,-0.35000000000000003,1.3173458164
2019-07-21 00:30:00,1.4285,-0.2715,1.454071697,0.4385,-0.0415,0.44045941920000004,0.99,-0.23,1.0163660758,1.4785,-0.3715,1.5244587564,0.4385,-0.0415,0.44045941920000004,1.04,-0.33,1.091100362
2019-07-21 01:00:00,1.3665,-0.29050000000000004,1.3970370432,0.3165,-0.0205,0.3171632072,1.05,-0.27,1.08415866,1.4165,-0.3705,1.4641524852,0.3165,-0.0205,0.3171632072,1.1,-0.35000000000000003,1.1543396381
2019-07-21 01:30:00,1.3045,-0.292,1.3367813022,0.3245,-0.022,0.32524490770000003,0.98,-0.27,1.0165136497,1.3445,-0.352,1.389814466,0.3245,-0.022,0.32524490770000003,1.02,-0.33,1.0720541031
2019-07-21 02:00:00,1.293,-0.3405,1.3370823647,0.313,-0.0205,0.31367060750000003,0.98,-0.32,1.0309219175,1.313,-0.3105,1.3492143084000001,0.313,-0.0205,0.31367060750000003,1.0,-0.29,1.0412012294
2019-07-21 02:30:00,1.221,-0.35550000000000004,1.2717001415,0.241,-0.0055000000000000005,0.2410627512,0.98,-0.35000000000000003,1.0406248123,1.2610000000000001,-0.3355,1.3048682884,0.241,-0.0055000000000000005,0.2410627512,1.02,-0.33,1.0720541031
2019-07-21 03:00:00,1.183,-0.35550000000000004,1.2352608024,0.233,-0.0055000000000000005,0.2330649051,0.9500000000000001,-0.35000000000000003,1.0124228366,1.223,-0.3355,1.2681834449,0.233,-0.0055000000000000005,0.2330649051,0.99,-0.33,1.0435516279
2019-07-21 03:30:00,1.16,-0.35550000000000004,1.2132519318,0.24,-0.0055000000000000005,0.24006301260000001,0.92,-0.35000000000000003,0.9843271814000001,1.2,-0.3355,1.2460177567,0.24,-0.0055000000000000005,0.24006301260000001,0.96,-0.33,1.0151354589
2019-07-21 04:00:00,1.1595,-0.35450000000000004,1.2124811339,0.23950000000000002,-0.0045000000000000005,0.2395422718,0.92,-0.35000000000000003,0.9843271814000001,1.1995,-0.3345,1.2452672404,0.23950000000000002,-0.0045000000000000005,0.2395422718,0.96,-0.33,1.0151354589
2019-07-21 04:30:00,1.162,-0.354,1.2147263066,0.242,-0.004,0.24203305560000002,0.92,-0.35000000000000003,0.9843271814000001,1.172,-0.334,1.2186632020000001,0.242,-0.004,0.24203305560000002,0.93,-0.33,0.9868130522
2019-07-21 05:00:00,1.1255,-0.35550000000000004,1.1803094933,0.24550000000000002,-0.0055000000000000005,0.2455616012,0.88,-0.35000000000000003,0.9470480452000001,1.1755,-0.3355,1.2224403871,0.24550000000000002,-0.0055000000000000005,0.2455616012,0.93,-0.33,0.9868130522
2019-07-21 05:30:00,1.0945,-0.35550000000000004,1.1507869047,0.24450000000000002,-0.0055000000000000005,0.2445618531,0.85,-0.35000000000000003,0.9192388155000001,1.1145,-0.3355,1.1639031317,0.24450000000000002,-0.0055000000000000005,0.2445618531,0.87,-0.33,0.9304837452
2019-07-21 06:00:00,1.1115,-0.35850000000000004,1.1678846262,0.2615,-0.0085,0.2616381088,0.85,-0.35000000000000003,0.9192388155000001,1.1515,-0.3085,1.1921092651,0.2615,-0.0085,0.2616381088,0.89,-0.30000000000000004,0.9392017888
2019-07-21 06:30:00,1.215,-0.061500000000000006,1.2165554858,0.275,-0.0115,0.27524034950000004,0.9400000000000001,-0.05,0.941328848,1.215,-0.5815,1.3469845025,0.275,-0.0115,0.27524034950000004,0.9400000000000001,-0.5700000000000001,1.0993179704
2019-07-21 07:00:00,1.288,0.5785,1.4119512208,0.23800000000000002,-0.0015,0.2380047268,1.05,0.58,1.1995415791,1.228,-1.2215,1.7320641587,0.23800000000000002,-0.0015,0.2380047268,0.99,-1.22,1.5711460785
2019-07-21 07:30:00,1.4020000000000001,0.584,1.5187692386,0.232,0.004,0.2320344802,1.17,0.58,1.3058713566,1.342,-1.216,1.8109721146000002,0.232,0.004,0.2320344802,1.11,-1.22,1.649393828
2019-07-21 08:00:00,1.5434999999999999,0.599,1.6556549308,0.24350000000000002,-0.001,0.2435020534,1.3,0.6000000000000001,1.4317821063,1.4835,-1.191,1.9024335074,0.24350000000000002,-0.001,0.2435020534,1.24,-1.19,1.7186331778000001
2019-07-21 08:30:00,1.671,0.643,1.790444079,0.271,-0.007,0.2710903908,1.4,0.65,1.543534904,1.611,-1.167,1.9892737368,0.271,-0.007,0.2710903908,1.34,-1.16,1.7723430819
2019-07-21 09:00:00,1.7665000000000002,0.644,1.8802282441,0.2665,-0.006,0.2665675337,1.5,0.65,1.6347782724000002,1.7065000000000001,-1.166,2.0668087115000002,0.2665,-0.006,0.2665675337,1.44,-1.16,1.849107893
2019-07-21 09:30:00,1.9755,0.665,2.0844244409,0.3155,-0.015,0.3158563756,1.6600000000000001,0.68,1.7938784797,1.9155000000000002,-1.155,2.2367756369,0.3155,-0.015,0.3158563756,1.6,-1.1400000000000001,1.9645864705
2019-07-21 10:00:00,2.0755,0.1965,2.0847811636,0.29550000000000004,-0.0135,0.29580821490000003,1.78,0.21,1.7923448329,2.0855,-0.6535000000000001,2.1854913635,0.29550000000000004,-0.0135,0.29580821490000003,1.79,-0.64,1.9009734348
2019-07-21 10:30:00,2.208,-0.16,2.2137895112,0.388,-0.03,0.3891580656,1.82,-0.13,1.8246369502,2.258,-0.26,2.2729197082,0.388,-0.03,0.3891580656,1.87,-0.23,1.8840912929
2019-07-21 11:00:00,2.277,-0.14300000000000002,2.2814859193,0.307,-0.013000000000000001,0.30727512100000004,1.97,-0.13,1.9742846806,2.327,-0.263,2.341815108,0.307,-0.013000000000000001,0.30727512100000004,2.02,-0.25,2.0354115063
2019-07-21 11:30:00,2.3905,0.517,2.4457676198,0.3405,-0.023,0.3412759148,2.05,0.54,2.1199292441,2.3605,-0.883,2.5202478549,0.3405,-0.023,0.3412759148,2.02,-0.86,2.19544984
2019-07-21 12:00:00,2.458,0.8065,2.5869298889,0.40800000000000003,-0.0335,0.4093729962,2.05,0.84,2.2154232101,2.398,-1.1535,2.6610085024,0.40800000000000003,-0.0335,0.4093729962,1.99,-1.12,2.2835279722
2019-07-21 12:30:00,2.4545,0.805,2.5831367076,0.4045,-0.035,0.40601139150000004,2.05,0.84,2.2154232101,2.3945,-1.155,2.6585062065000002,0.4045,-0.035,0.40601139150000004,1.99,-1.12,2.2835279722
2019-07-21 13:00:00,2.42,0.872,2.5723110232,0.37,-0.028,0.371057947,2.05,0.9,2.2388613177,2.36,-1.198,2.646659026,0.37,-0.028,0.371057947,1.99,-1.17,2.3084626919
2019-07-21 13:30:00,2.3815,0.8815000000000001,2.5394063283,0.4315,-0.0385,0.4332141503,1.9500000000000002,0.92,2.1561307938,2.3315,-1.2085,2.6260930105,0.4315,-0.0385,0.4332141503,1.9,-1.17,2.2313448859
2019-07-21 14:00:00,2.3575,0.897,2.5223828515999998,0.48750000000000004,-0.053,0.49037256240000004,1.87,0.9500000000000001,2.0974746721,2.3075,-1.223,2.6115675848,0.48750000000000004,-0.053,0.49037256240000004,1.82,-1.17,2.163631207
2019-07-21 14:30:00,2.286,0.8945000000000001,2.4547762118,0.506,-0.0555,0.5090346255,1.78,0.9500000000000001,2.0176471446,2.246,-1.2255,2.5585867681,0.506,-0.0555,0.5090346255,1.74,-1.17,2.0967832506
2019-07-21 15:00:00,2.2235,0.8425,2.3777633398,0.4635,-0.0475,0.4659275695,1.76,0.89,1.9722322378000001,2.1635,-1.2175,2.482546777,0.4635,-0.0475,0.4659275695,1.7000000000000002,-1.17,2.063710251
2019-07-21 15:30:00,2.1535,0.812,2.301500869,0.4635,-0.048,0.4659788085,1.69,0.86,1.8962331080000001,2.1035,-1.188,2.4157930892,0.4635,-0.048,0.4659788085,1.6400000000000001,-1.1400000000000001,1.997298175
2019-07-21 16:00:00,2.184,0.8145,2.3309367752,0.454,-0.0455,0.4562743144,1.73,0.86,1.9319679086,2.124,-1.1855,2.4324445009,0.454,-0.0455,0.4562743144,1.67,-1.1400000000000001,2.0220039565
2019-07-21 16:30:00,2.193,0.8125,2.3386759609,0.463,-0.0475,0.46543017740000003,1.73,0.86,1.9319679086,2.133,-1.1875,2.4412794289,0.463,-0.0475,0.46543017740000003,1.67,-1.1400000000000001,2.0220039565
2019-07-21 17:00:00,2.18,0.785,2.3170293481,0.45,-0.045,0.452244403,1.73,0.8300000000000001,1.9188017094,2.12,-1.185,2.4287085045,0.45,-0.045,0.452244403,1.67,-1.1400000000000001,2.0220039565
2019-07-21 17:30:00,2.1845,0.7755000000000001,2.3180682691,0.4045,-0.0345,0.4059685948,1.78,0.81,1.9556328899,2.1245,-1.2045,2.4421958357,0.4045,-0.0345,0.4059685948,1.72,-1.17,2.0802163349
2019-07-21 18:00:00,2.1285,0.7595000000000001,2.2599452427,0.3285,-0.0205,0.32913902840000003,1.8,0.78,1.9617339269,2.0685000000000002,-1.1905000000000001,2.3866257562,0.3285,-0.0205,0.32913902840000003,1.74,-1.17,2.0967832506
2019-07-21 18:30:00,2.1465,0.8065,2.293012102,0.4465,-0.043500000000000004,0.4486139766,1.7000000000000002,0.85,1.9006577809,2.0965,-1.2535,2.4426572621,0.4465,-0.043500000000000004,0.4486139766,1.65,-1.21,2.0461182762
2019-07-21 19:00:00,2.219,0.8220000000000001,2.3663569046,0.519,-0.058,0.5222307919,1.7000000000000002,0.88,1.91426226,2.169,-1.268,2.5124460193,0.519,-0.058,0.5222307919,1.65,-1.21,2.0461182762
2019-07-21 19:30:00,2.214,0.807,2.3564899745,0.514,-0.053,0.5167252655,1.7000000000000002,0.86,1.9051509127,2.164,-1.263,2.505606713,0.514,-0.053,0.5167252655,1.65,-1.21,2.0461182762
2019-07-21 20:00:00,2.327,0.8250000000000001,2.4689175766,0.417,-0.035,0.4184662471,1.9100000000000001,0.86,2.094683747,2.277,-1.245,2.5951404586,0.417,-0.035,0.4184662471,1.8599999999999999,-1.21,2.2189411889
2019-07-21 20:30:00,2.362,0.8180000000000001,2.4996335731,0.452,-0.042,0.45394713350000004,1.9100000000000001,0.86,2.094683747,2.312,-1.252,2.6292295449000003,0.452,-0.042,0.45394713350000004,1.8599999999999999,-1.21,2.2189411889
2019-07-21 21:00:00,2.3025,0.8160000000000001,2.4428185053,0.47250000000000003,-0.044,0.474544255,1.83,0.86,2.0220039565,2.2625,-1.254,2.5867783535,0.47250000000000003,-0.044,0.474544255,1.79,-1.21,2.160601768
2019-07-21 21:30:00,2.2560000000000002,0.8220000000000001,2.4010872537,0.446,-0.038,0.4476159068,1.81,0.86,2.0039211561,2.206,-1.298,2.559539021,0.446,-0.038,0.4476159068,1.76,-1.26,2.164532282
2019-07-21 22:00:00,2.1885,0.7965,2.3289363452,0.5585,-0.0635,0.562098301,1.63,0.86,1.8429595763000002,2.1485,-1.3235000000000001,2.5234310967,0.5585,-0.0635,0.562098301,1.5899999999999999,-1.26,2.0287188075
2019-07-21 22:30:00,2.239,0.7995,2.3774610933,0.549,-0.060500000000000005,0.5523235012000001,1.69,0.86,1.8962331080000001,2.189,-1.2705,2.5309862208,0.549,-0.060500000000000005,0.5523235012000001,1.6400000000000001,-1.21,2.0380628057
2019-07-21 23:00:00,2.0785,0.752,2.2103543268,0.5585,-0.068,0.5626244307,1.52,0.8200000000000001,1.727078458,2.0385,-1.258,2.3954219357,0.5585,-0.068,0.5626244307,1.48,-1.19,1.8990787240000002
2019-07-21 23:30:00,1.9385,0.6855,2.0561353311,0.5885,-0.0745,0.5931968476,1.35,0.76,1.549225613,1.8985,-1.2045,2.2483599578,0.5885,-0.0745,0.5931968476,1.31,-1.13,1.7300289014999999
2019-07-22 00:00:00,1.8105,0.245,1.8270017105,0.7105,-0.105,0.7182167152000001,1.1,0.35000000000000003,1.1543396381,1.8305,-0.785,1.9917216799,0.7105,-0.105,0.7182167152000001,1.12,-0.68,1.3102671483
2019-07-22 00:30:00,1.6675,0.7515000000000001,1.8290184526000002,0.7975,-0.1385,0.8094371501000001,0.87,0.89,1.2445882853,1.6375000000000002,-1.3185,2.1023435733,0.7975,-0.1385,0.8094371501000001,0.84,-1.18,1.4484474447
2019-07-22 01:00:00,1.6055000000000001,0.775,1.7827661793,0.7355,-0.115,0.7444361961,0.87,0.89,1.2445882853,1.5755,-1.325,2.0585978845,0.7355,-0.115,0.7444361961,0.84,-1.21,1.4729901561
2019-07-22 01:30:00,1.421,0.7215,1.5936760179,0.771,-0.1285,0.7816349851000001,0.65,0.85,1.070046728,1.391,-1.3385,1.9304049446,0.771,-0.1285,0.7816349851000001,0.62,-1.21,1.3595955281
2019-07-22 02:00:00,1.5085000000000002,0.715,1.6693703154000001,0.7785000000000001,-0.135,0.7901185038,0.73,0.85,1.1204463396,1.4685000000000001,-1.2650000000000001,1.9382252836,0.7785000000000001,-0.135,0.7901185038,0.6900000000000001,-1.13,1.3240090634000001
2019-07-22 02:30:00,1.4825,0.709,1.6433159313,0.6525000000000001,-0.091,0.6588150347,0.8300000000000001,0.8,1.1527792503,1.4425,-1.2610000000000001,1.9159664011,0.6525000000000001,-0.091,0.6588150347,0.79,-1.17,1.4117365193
2019-07-22 03:00:00,1.409,0.7035,1.5748629305000001,0.579,-0.0765,0.5840318913,0.8300000000000001,0.78,1.1389907813,1.369,-1.2765,1.8717941260000002,0.579,-0.0765,0.5840318913,0.79,-1.2,1.4366976021
2019-07-22 03:30:00,1.471,0.6875,1.6237294264000002,0.641,-0.0925,0.6476397533,0.8300000000000001,0.78,1.1389907813,1.431,-1.2625,1.908315291,0.641,-0.0925,0.6476397533,0.79,-1.17,1.4117365193
2019-07-22 04:00:00,1.4015,0.7020000000000001,1.567484051,0.6015,-0.078,0.6065362726,0.8,0.78,1.1173182179,1.3615,-1.278,1.8673420281,0.6015,-0.078,0.6065362726,0.76,-1.2,1.4204224724
2019-07-22 04:30:00,1.4995,0.718,1.6625354883,0.6395000000000001,-0.092,0.6460837794000001,0.86,0.81,1.1813974776,1.4695,-1.292,1.9567049471,0.6395000000000001,-0.092,0.6460837794000001,0.8300000000000001,-1.2,1.4590750495
2019-07-22 05:00:00,1.4849999999999999,-0.1275,1.4904634346,0.5750000000000001,-0.0775,0.5801993192,0.91,-0.05,0.9113725912,1.545,-0.41750000000000004,1.6004159616,0.5750000000000001,-0.0775,0.5801993192,0.97,-0.34,1.0278618584
2019-07-22 05:30:00,1.4975,-0.169,1.5070060551,0.7375,-0.11900000000000001,0.7470389883,0.76,-0.05,0.7616429610000001,1.5575,-0.379,1.6029495469000001,0.7375,-0.11900000000000001,0.7470389883,0.8200000000000001,-0.26,0.8602325267
2019-07-22 06:00:00,1.4855,-0.18150000000000002,1.4965468586,0.7655000000000001,-0.1315,0.7767126238000001,0.72,-0.05,0.721734023,1.5554999999999999,-0.3915,1.6040113778,0.7655000000000001,-0.1315,0.7767126238000001,0.79,-0.26,0.8316850365
2019-07-22 06:30:00,1.6785,-0.189,1.6891072346,0.6285000000000001,-0.089,0.634770234,1.05,-0.1,1.0547511555,1.7185000000000001,-0.249,1.7364455793,0.6285000000000001,-0.089,0.634770234,1.09,-0.16,1.1016805345
2019-07-22 07:00:00,1.851,-0.202,1.8619895274,0.521,-0.062,0.5246760906,1.33,-0.14,1.3373481221999999,1.891,-0.182,1.8997381398000002,0.521,-0.062,0.5246760906,1.37,-0.12,1.3752454326
2019-07-22 07:30:00,1.9095,-0.1165,1.9130505743000001,0.5795,-0.0765,0.5845275870000001,1.33,-0.04,1.3306013678,1.9795,-0.2665,1.9973588811,0.5795,-0.0765,0.5845275870000001,1.4,-0.19,1.4128340313
2019-07-22 08:00:00,2.033,-0.08950000000000001,2.034969103,0.503,-0.0495,0.5054297676,1.53,-0.04,1.5305227865000002,2.093,-0.2195,2.1044783796,0.503,-0.0495,0.5054297676,1.5899999999999999,-0.17,1.5990622252
2019-07-22 08:30:00,2.2775,-0.064,2.2783990542,0.5875,-0.074,0.5921420860000001,1.69,0.01,1.6900295855,2.3275,-0.154,2.332589173,0.5875,-0.074,0.5921420860000001,1.74,-0.08,1.7418381096000002
2019-07-22 09:00:00,2.3125,-0.042,2.312881374,0.5025000000000001,-0.052000000000000005,0.5051833825000001,1.81,0.01,1.8100276241,2.3725,-0.132,2.3761692385,0.5025000000000001,-0.052000000000000005,0.5051833825000001,1.87,-0.08,1.8717104477
2019-07-22 09:30:00,2.498,-0.047,2.4984421146,0.548,-0.057,0.5509564411,1.9500000000000002,0.01,1.9500256409,2.548,-0.137,2.5516804267,0.548,-0.057,0.5509564411,2.0,-0.08,2.0015993605
2019-07-22 10:00:00,2.4515000000000002,0.0045000000000000005,2.4515041301,0.5615,-0.0055000000000000005,0.5615269361,1.8900000000000001,0.01,1.8900264548,2.5015,-0.10550000000000001,2.5037237268,0.5615,-0.0055000000000000005,0.5615269361,1.94,-0.1,1.9425756099
2019-07-22 10:30:00,2.496,0.021500000000000002,2.4960925964,0.446,0.0315,0.44711100410000004,2.05,-0.01,2.0500243901,2.556,-0.0685,2.5569177245,0.446,0.0315,0.44711100410000004,2.11,-0.1,2.1123683391
2019-07-22 11:00:00,2.5415,0.044500000000000005,2.5418895531,0.49150000000000005,0.0245,0.4921102519,2.05,0.02,2.0500975587,2.6015,-0.0455,2.601897865,0.49150000000000005,0.0245,0.4921102519,2.11,-0.07,2.1111608181
2019-07-22 11:30:00,2.5465,0.0495,2.5469810561,0.5865,-0.0005,0.5865002131,1.96,0.05,1.9606376514,2.5965,-0.0405,2.5968158387,0.5865,-0.0005,0.5865002131,2.01,-0.04,2.0103979706
2019-07-22 12:00:00,2.6195,0.0565,2.6201092534,0.4395,0.026500000000000003,0.4402981944,2.18,0.03,2.1802064122,2.6695,-0.0135,2.6695341354,0.4395,0.026500000000000003,0.4402981944,2.23,-0.04,2.2303587155
2019-07-22 12:30:00,2.6405000000000003,0.0625,2.6412395764000003,0.42050000000000004,0.0325,0.42175407530000003,2.22,0.03,2.2202026934,2.6905,-0.0375,2.6907613235000003,0.42050000000000004,0.0325,0.42175407530000003,2.27,-0.07,2.2710790387
2019-07-22 13:00:00,2.617,0.048,2.6174401617000003,0.397,0.038,0.3988144932,2.22,0.01,2.2200225224,2.667,-0.032,2.6671919691,0.397,0.038,0.3988144932,2.27,-0.07,2.2710790387
2019-07-22 13:30:00,2.666,0.051500000000000004,2.6664973748,0.376,0.0415,0.3782832933,2.29,0.01,2.290021834,2.726,-0.0285,2.726148978,0.376,0.0415,0.3782832933,2.35,-0.07,2.351042322
2019-07-22 14:00:00,2.621,0.0465,2.6214124532,0.401,0.036500000000000005,0.4026577331,2.22,0.01,2.2200225224,2.681,-0.0335,2.6812092887,0.401,0.036500000000000005,0.4026577331,2.2800000000000002,-0.07,2.2810743083
2019-07-22 14:30:00,2.607,0.0395,2.6072992253000002,0.437,0.029500000000000002,0.4379945776,2.17,0.01,2.1700230414,2.667,-0.07050000000000001,2.6679316427,0.437,0.029500000000000002,0.4379945776,2.23,-0.1,2.2322410264
2019-07-22 15:00:00,2.3865,0.018000000000000002,2.3865678809,0.5465,0.008,0.5465585513,1.8399999999999999,0.01,1.8400271737,2.4465,-0.092,2.448229207,0.5465,0.008,0.5465585513,1.9,-0.1,1.902629759
2019-07-22 15:30:00,2.548,0.0325,2.548207262,0.678,-0.0275,0.6785574773,1.87,0.06,1.8709623192,2.598,-0.0575,2.5986362289000002,0.678,-0.0275,0.6785574773,1.92,-0.03,1.9202343607
2019-07-22 16:00:00,2.5355,0.012,2.5355283966,0.7755000000000001,-0.048,0.7769840732000001,1.76,0.06,1.7610224303000002,2.5955,-0.058,2.5961479638,0.7755000000000001,-0.048,0.7769840732000001,1.82,-0.01,1.8200274723
2019-07-22 16:30:00,2.4995,0.0,2.4995,0.5695,0.0,0.5695,1.9300000000000002,0.0,1.9300000000000002,2.5595,-0.08,2.560749939,0.5695,0.0,0.5695,1.99,-0.08,1.991607391
2019-07-22 17:00:00,2.5365,0.0085,2.536514242,0.5465,0.0085,0.5465660985,1.99,0.0,1.99,2.5865,-0.07150000000000001,2.5874880676,0.5465,0.0085,0.5465660985,2.04,-0.08,2.0415680248
2019-07-22 17:30:00,2.5365,-0.029500000000000002,2.5366715396,0.5465,0.0105,0.5466008599000001,1.99,-0.04,1.9904019695000001,2.5865,-0.11950000000000001,2.5892590639,0.5465,0.0105,0.5466008599000001,2.04,-0.13,2.0441379601
2019-07-22 18:00:00,2.5135,-0.06,2.5142160309,0.5235000000000001,0.01,0.5235955023000001,1.99,-0.07,1.9912307752,2.5635,-0.12,2.5663071231,0.5235000000000001,0.01,0.5235955023000001,2.04,-0.13,2.0441379601
2019-07-22 18:30:00,2.4535,-0.0745,2.4546308276,0.4635,0.025500000000000002,0.46420092630000004,1.99,-0.1,1.9925109786,2.5035,-0.1545,2.5082628451,0.4635,0.025500000000000002,0.46420092630000004,2.04,-0.18,2.0479257799
2019-07-22 19:00:00,2.278,0.062,2.2788435664,0.458,0.032,0.45911654290000004,1.82,0.03,1.8202472360000002,2.308,-0.358,2.335600137,0.458,0.032,0.45911654290000004,1.85,-0.39,1.89066126
2019-07-22 19:30:00,2.4185,0.9145000000000001,2.5856241992999998,0.4385,0.0345,0.43985508980000004,1.98,0.88,2.1667487164,2.3685,-1.1855,2.6486227553,0.4385,0.0345,0.43985508980000004,1.9300000000000002,-1.22,2.2832652058000003
2019-07-22 20:00:00,2.4025,0.884,2.5599730956,0.3925,0.044,0.39495854210000003,2.01,0.84,2.1784627608,2.3425000000000002,-1.176,2.6211223264,0.3925,0.044,0.39495854210000003,1.9500000000000002,-1.22,2.3001956439
2019-07-22 20:30:00,2.4075,0.9085000000000001,2.5732136521999998,0.42750000000000005,0.0385,0.4292301248,1.98,0.87,2.1627066375,2.3775,-1.1815,2.654891429,0.42750000000000005,0.0385,0.4292301248,1.9500000000000002,-1.22,2.3001956439
2019-07-22 21:00:00,2.2720000000000002,0.885,2.4382799265,0.402,0.045,0.4045108157,1.87,0.84,2.05,2.222,-1.205,2.5277082506,0.402,0.045,0.4045108157,1.82,-1.25,2.2079175709
2019-07-22 21:30:00,2.268,0.847,2.4209983478,0.418,0.037,0.41963436470000004,1.85,0.81,2.0195544063,2.208,-1.163,2.495562662,0.418,0.037,0.41963436470000004,1.79,-1.2,2.1550174013
2019-07-22 22:00:00,2.294,0.8280000000000001,2.4388562893,0.444,0.018000000000000002,0.44436471510000003,1.85,0.81,2.0195544063,2.214,-1.182,2.5097649292,0.444,0.018000000000000002,0.44436471510000003,1.77,-1.2,2.1384340065
2019-07-22 22:30:00,2.2485,0.8105,2.3901176749,0.3985,0.0205,0.3990269414,1.85,0.79,2.0116162656,2.1685,-1.1795,2.4685243568,0.3985,0.0205,0.3990269414,1.77,-1.2,2.1384340065
2019-07-22 23:00:00,2.1045,0.739,2.2304800492,0.4045,0.019,0.4049459841,1.7000000000000002,0.72,1.8461852561,2.0445,-1.121,2.3316563319,0.4045,0.019,0.4049459841,1.6400000000000001,-1.1400000000000001,1.997298175
2019-07-22 23:30:00,1.9115000000000002,0.78,2.0645174376,0.35150000000000003,0.03,0.3527779046,1.56,0.75,1.7309246084,1.8615,-1.19,2.209362408,0.35150000000000003,0.03,0.3527779046,1.51,-1.22,1.9412624757999999
2019-07-23 00:00:00,1.8014999999999999,0.7825000000000001,1.9641050125000001,0.3315,0.0325,0.3330893274,1.47,0.75,1.6502727046999999,1.7515,-1.1875,2.1161069207,0.3315,0.0325,0.3330893274,1.42,-1.22,1.8721111078
2019-07-23 00:30:00,1.603,0.0755,1.6047770094,0.333,0.035500000000000004,0.3348869212,1.27,0.04,1.2706297651,1.633,-0.5745,1.7311092542000002,0.333,0.035500000000000004,0.3348869212,1.3,-0.61,1.4360013928
2019-07-23 01:00:00,1.5275,-0.1935,1.5397072774,0.3275,0.036500000000000005,0.3295276923,1.2,-0.23,1.2218428704,1.5875,-0.28350000000000003,1.6126154222,0.3275,0.036500000000000005,0.3295276923,1.26,-0.32,1.3
2019-07-23 01:30:00,1.425,0.634,1.5596733632,0.335,0.034,0.3367209527,1.09,0.6000000000000001,1.2442266675,1.395,-1.176,1.8245550142,0.335,0.034,0.3367209527,1.06,-1.21,1.60863296
2019-07-23 02:00:00,1.5265,0.748,1.6999136007,0.3265,0.038,0.3287038941,1.2,0.71,1.3943098650999999,1.4965,-1.252,1.9511576692,0.3265,0.038,0.3287038941,1.17,-1.29,1.7415510328
2019-07-23 02:30:00,1.5295,0.7455,1.7015112399999999,0.3295,0.035500000000000004,0.3314068497,1.2,0.71,1.3943098650999999,1.4995,-1.2545,1.9550627867,0.3295,0.035500000000000004,0.3314068497,1.17,-1.29,1.7415510328
2019-07-23 03:00:00,1.4929999999999999,0.7495,1.6705685409000002,0.323,0.0395,0.32540628450000003,1.17,0.71,1.3685759022,1.463,-1.2505,1.9246088564,0.323,0.0395,0.32540628450000003,1.1400000000000001,-1.29,1.7215400081999999
2019-07-23 03:30:00,1.4175,0.75,1.6036852091,0.3175,0.04,0.3200097655,1.1,0.71,1.3092364187,1.3875,-1.25,1.8675267736,0.3175,0.04,0.3200097655,1.07,-1.29,1.6760071599000002
2019-07-23 04:00:00,1.318,0.7295,1.5064176878,0.318,0.0395,0.3204438328,1.0,0.6900000000000001,1.2149485586,1.308,-1.2805,1.8304491935,0.318,0.0395,0.3204438328,0.99,-1.32,1.65
2019-07-23 04:30:00,1.416,0.7585000000000001,1.6063555802,0.306,0.0385,0.3084124673,1.11,0.72,1.3230646243,1.396,-1.2615,1.8815414557999999,0.306,0.0385,0.3084124673,1.09,-1.3,1.6964963896
2019-07-23 05:00:00,1.4809999999999999,0.7555000000000001,1.6625706752,0.321,0.035500000000000004,0.3229570405,1.16,0.72,1.3652838533,1.441,-1.2645,1.9171440348000002,0.321,0.035500000000000004,0.3229570405,1.12,-1.3,1.7159254063
2019-07-23 05:30:00,1.502,0.763,1.6846878049,0.312,0.043000000000000003,0.3149492023,1.19,0.72,1.3908630414,1.472,-1.2570000000000001,1.9356737845,0.312,0.043000000000000003,0.3149492023,1.16,-1.3,1.742297334
2019-07-23 06:00:00,1.494,0.7675000000000001,1.6796107436,0.304,0.0475,0.3076885601,1.19,0.72,1.3908630414,1.464,-1.2525,1.9266686923,0.304,0.0475,0.3076885601,1.16,-1.3,1.742297334
2019-07-23 06:30:00,1.564,0.802,1.7576404638,0.28400000000000003,0.042,0.2870888364,1.28,0.76,1.4886235253,1.524,-1.228,1.9571816472,0.28400000000000003,0.042,0.2870888364,1.24,-1.27,1.7749647884000002
2019-07-23 07:00:00,1.7045,0.8300000000000001,1.8958428864,0.3145,0.04,0.31703351560000004,1.3900000000000001,0.79,1.5988120590000001,1.6644999999999999,-1.2,2.0519649729,0.3145,0.04,0.31703351560000004,1.35,-1.24,1.833057555
2019-07-23 07:30:00,1.9285,0.039,1.9288943076,0.3285,0.039,0.3308069679,1.6,0.0,1.6,1.9785,-0.35100000000000003,2.0093937519,0.3285,0.039,0.3308069679,1.65,-0.39,1.6954645381
2019-07-23 08:00:00,2.034,-0.0345,2.0342925675,0.34400000000000003,0.035500000000000004,0.3458269076,1.69,-0.07,1.6914490829000002,2.094,-0.2245,2.1060000594,0.34400000000000003,0.035500000000000004,0.3458269076,1.75,-0.26,1.7692088627
2019-07-23 08:30:00,2.207,0.5885,2.2841149818,0.337,0.018500000000000003,0.3375074073,1.87,0.5700000000000001,1.9549424544,2.197,-0.7615000000000001,2.3252292898,0.337,0.018500000000000003,0.3375074073,1.8599999999999999,-0.78,2.0169283577
2019-07-23 09:00:00,2.4050000000000002,0.07250000000000001,2.4060925273000002,0.275,-0.007500000000000001,0.2751022537,2.13,0.08,2.131501818,2.475,-0.1375,2.4788165019,0.275,-0.007500000000000001,0.2751022537,2.2,-0.13,2.2038375621
2019-07-23 09:30:00,2.4295,0.10450000000000001,2.4317463889,0.2695,-0.0055000000000000005,0.2695561166,2.16,0.11,2.1627991123,2.5095,-0.1355,2.5131554866,0.2695,-0.0055000000000000005,0.2695561166,2.24,-0.13,2.2437691503
2019-07-23 10:00:00,2.529,0.0965,2.5308404237,0.299,-0.0135,0.29930461070000003,2.23,0.11,2.2327113562,2.609,-0.10350000000000001,2.6110521347,0.299,-0.0135,0.29930461070000003,2.31,-0.09,2.3117525819
2019-07-23 10:30:00,2.5595,0.10450000000000001,2.5616323897,0.2695,-0.0055000000000000005,0.2695561166,2.29,0.11,2.2926403992,2.6395,-0.0955,2.6412270822,0.2695,-0.0055000000000000005,0.2695561166,2.37,-0.09,2.3717082451
2019-07-23 11:00:00,2.547,0.10300000000000001,2.5490817955000002,0.277,-0.007,0.2770884335,2.27,0.11,2.2726636355,2.617,-0.097,2.6187970521,0.277,-0.007,0.2770884335,2.34,-0.09,2.3417301296
2019-07-23 11:30:00,2.507,0.0425,2.5073602154,0.28700000000000003,-0.007500000000000001,0.2870979798,2.22,0.05,2.2205629917,2.577,-0.0375,2.5772728319000002,0.28700000000000003,-0.007500000000000001,0.2870979798,2.29,-0.03,2.2901964981000003
2019-07-23 12:00:00,2.5315,0.041,2.5318319948,0.29150000000000004,-0.009000000000000001,0.29163890340000004,2.24,0.05,2.2405579662,2.6015,-0.039,2.6017923149,0.29150000000000004,-0.009000000000000001,0.29163890340000004,2.31,-0.03,2.310194797
2019-07-23 12:30:00,2.5575,0.0935,2.5592085691,0.3175,-0.0165,0.3179284511,2.24,0.11,2.2426992665,2.6275,-0.0465,2.6279114331,0.3175,-0.0165,0.3179284511,2.31,-0.03,2.310194797
2019-07-23 13:00:00,2.4865,0.096,2.4883525172,0.3065,-0.014,0.3068195724,2.18,0.11,2.1827734651,2.5564999999999998,-0.044,2.5568786146,0.3065,-0.014,0.3068195724,2.25,-0.03,2.2501999911
2019-07-23 13:30:00,2.5205,0.09050000000000001,2.5221242039,0.3405,-0.0195,0.34105791300000005,2.18,0.11,2.1827734651,2.5905,-0.029500000000000002,2.5906679641,0.3405,-0.0195,0.34105791300000005,2.25,-0.01,2.2500222221
2019-07-23 14:00:00,2.497,0.082,2.4983460529,0.387,-0.028,0.3880115978,2.11,0.11,2.112865353,2.577,-0.038,2.5772801555,0.387,-0.028,0.3880115978,2.19,-0.01,2.1900228309
2019-07-23 14:30:00,2.412,0.0135,2.4120377796,0.372,-0.026500000000000003,0.37294269,2.04,0.04,2.0403921192,2.472,-0.006500000000000001,2.4720085457,0.372,-0.026500000000000003,0.37294269,2.1,0.02,2.1000952359
2019-07-23 15:00:00,2.3765,-0.07150000000000001,2.3775753406,0.4465,-0.0415,0.44842446410000003,1.9300000000000002,-0.03,1.9302331465,2.4265,0.0685,2.4274666836,0.4465,-0.0415,0.44842446410000003,1.98,0.11,1.9830532015000002
2019-07-23 15:30:00,2.4725,-0.0245,2.4726213823,0.42250000000000004,-0.0345,0.4239062396,2.05,0.01,2.0500243901,2.5324999999999998,0.035500000000000004,2.5327488032,0.42250000000000004,-0.0345,0.4239062396,2.11,0.07,2.1111608181
2019-07-23 16:00:00,2.49,-0.007500000000000001,2.4900112952,0.44,-0.0375,0.44159512,2.05,0.03,2.0502195004,2.55,0.0125,2.5500306371,0.44,-0.0375,0.44159512,2.11,0.05,2.1105923339
2019-07-23 16:30:00,2.525,-0.009000000000000001,2.5250160396,0.405,-0.019,0.4054454341,2.12,0.01,2.1200235848,2.5949999999999998,0.011,2.595023314,0.405,-0.019,0.4054454341,2.19,0.03,2.1902054698
2019-07-23 17:00:00,2.5295,-0.081,2.5307965643,0.40950000000000003,-0.011,0.40964771450000004,2.12,-0.07,2.1211553456,2.5995,0.019,2.5995694355,0.40950000000000003,-0.011,0.40964771450000004,2.19,0.03,2.1902054698
2019-07-23 17:30:00,2.5805,-0.117,2.5831510312,0.3305,-0.007,0.3305741218,2.25,-0.11,2.2526872841,2.6205,0.023,2.620600933,0.3305,-0.007,0.3305741218,2.29,0.03,2.2901964981000003
2019-07-23 18:00:00,2.5805,-0.1575,2.5853020132999998,0.3305,-0.007500000000000001,0.33058508740000003,2.25,-0.15,2.2549944568,2.6205,-0.0175,2.6205584329000002,0.3305,-0.007500000000000001,0.33058508740000003,2.29,-0.01,2.290021834
2019-07-23 18:30:00,2.578,0.623,2.6522090792,0.328,-0.007,0.3280746866,2.25,0.63,2.3365358974,2.518,-0.8170000000000001,2.6472274175,0.328,-0.007,0.3280746866,2.19,-0.81,2.3349946467000002
2019-07-23 19:00:00,2.3235,0.42150000000000004,2.3614221350999998,0.35350000000000004,-0.0085,0.3536021776,1.97,0.43,2.0163829001,2.2935,-0.6785,2.3917576173,0.35350000000000004,-0.0085,0.3536021776,1.94,-0.67,2.0524375752
2019-07-23 19:30:00,2.407,-0.125,2.4102435562,0.317,-0.005,0.3170394297,2.09,-0.12,2.0934421415,2.467,-0.095,2.4688284671,0.317,-0.005,0.3170394297,2.15,-0.09,2.1518828964
2019-07-23 20:00:00,2.351,-0.123,2.3542153682,0.291,-0.003,0.2910154635,2.06,-0.12,2.0634921856,2.411,-0.133,2.4146656083,0.291,-0.003,0.2910154635,2.12,-0.13,2.1239821092
2019-07-23 20:30:00,2.3185000000000002,-0.12350000000000001,2.3217869196,0.34850000000000003,-0.0035,0.3485175749,1.97,-0.12,1.9736514383000001,2.3785,-0.1835,2.3855679617,0.34850000000000003,-0.0035,0.3485175749,2.03,-0.18,2.0379646709
2019-07-23 21:00:00,2.263,-0.131,2.2667884771,0.453,-0.011,0.45313353440000004,1.81,-0.12,1.8139735389,2.323,-0.191,2.3308389048,0.453,-0.011,0.45313353440000004,1.87,-0.18,1.8786431274000002
2019-07-23 21:30:00,2.2125,-0.1525,2.2177494223,0.3425,-0.0025,0.342509124,1.87,-0.15,1.8760063966,2.2725,-0.2225,2.2833664839,0.3425,-0.0025,0.342509124,1.9300000000000002,-0.22,1.9424983912
2019-07-23 22:00:00,2.337,0.7885000000000001,2.4664349272,0.28700000000000003,-0.0015,0.2870039198,2.05,0.79,2.1969524346,2.287,-1.1315,2.5515997433,0.28700000000000003,-0.0015,0.2870039198,2.0,-1.13,2.2971504087
2019-07-23 22:30:00,2.336,0.8295,2.4789042438,0.28600000000000003,-0.0005,0.2860004371,2.05,0.8300000000000001,2.211650967,2.286,-1.1605,2.5636997192,0.28600000000000003,-0.0005,0.2860004371,2.0,-1.16,2.3120553627
2019-07-23 23:00:00,2.148,0.7585000000000001,2.2779873244,0.28800000000000003,-0.0015,0.2880039062,1.8599999999999999,0.76,2.0092784775,2.098,-1.1615,2.3980588504,0.28800000000000003,-0.0015,0.2880039062,1.81,-1.16,2.1498139454
2019-07-23 23:30:00,1.948,0.71,2.0733557341,0.258,0.0,0.258,1.69,0.71,1.8330848316,1.8980000000000001,-1.16,2.2244109333,0.258,0.0,0.258,1.6400000000000001,-1.16,2.0087807247
2019-07-24 00:00:00,1.8359999999999999,0.7075,1.9676006328,0.276,-0.0025,0.2760113222,1.56,0.71,1.7139719951,1.786,-1.1625,2.1310096785,0.276,-0.0025,0.2760113222,1.51,-1.16,1.9041270966
2019-07-24 00:30:00,1.689,0.6925,1.8254526151000001,0.459,-0.0175,0.4593334845,1.23,0.71,1.4202112519,1.649,-1.1775,2.026254488,0.459,-0.0175,0.4593334845,1.19,-1.16,1.6618363337000002
2019-07-24 01:00:00,1.6455000000000002,0.6745,1.7783758039,0.3155,-0.0055000000000000005,0.31554793610000004,1.33,0.68,1.4937536611,1.5955,-1.1655,1.9758569027,0.3155,-0.0055000000000000005,0.31554793610000004,1.28,-1.16,1.7274258305
2019-07-24 01:30:00,1.48,0.6755,1.6268682338,0.28,-0.0045000000000000005,0.2800361584,1.2,0.68,1.379275172,1.44,-1.1645,1.8519341916,0.28,-0.0045000000000000005,0.2800361584,1.16,-1.16,1.6404877324
2019-07-24 02:00:00,1.5965,0.678,1.7345017296,0.2665,-0.002,0.2665075046,1.33,0.68,1.4937536611,1.5565,-1.162,1.9424047596,0.2665,-0.002,0.2665075046,1.29,-1.16,1.7348486966
2019-07-24 02:30:00,1.466,-0.0925,1.4689153311,0.226,-0.0025,0.226013827,1.24,-0.09,1.2432618389,1.516,-0.41250000000000003,1.5711181528,0.226,-0.0025,0.226013827,1.29,-0.41000000000000003,1.353587825
2019-07-24 03:00:00,1.4655,-0.264,1.4890890672000001,0.2255,-0.004,0.2255354739,1.24,-0.26,1.2669648772,1.5155,-0.224,1.5319648331,0.2255,-0.004,0.2255354739,1.29,-0.22,1.3086252328
2019-07-24 03:30:00,1.4535,-0.263,1.4771023153,0.2335,-0.003,0.23351927120000002,1.22,-0.26,1.2473972904,1.5235,-0.223,1.5397341491,0.2335,-0.003,0.23351927120000002,1.29,-0.22,1.3086252328
2019-07-24 04:00:00,1.3805,-0.264,1.4055163642,0.2505,-0.004,0.2505319341,1.13,-0.26,1.1595257651,1.4405000000000001,-0.254,1.4627222053,0.2505,-0.004,0.2505319341,1.19,-0.25,1.2159769735000001
2019-07-24 04:30:00,1.4605000000000001,-0.24150000000000002,1.4803318885,0.2305,-0.0015,0.23050488060000002,1.23,-0.24,1.2531959145,1.5205000000000002,-0.2515,1.5411594660999999,0.2305,-0.0015,0.23050488060000002,1.29,-0.25,1.3140015220999999
2019-07-24 05:00:00,1.5385,0.639,1.6659241429,0.23850000000000002,-0.001,0.2385020964,1.3,0.64,1.4489996549,1.4985,-1.141,1.8834498268000002,0.23850000000000002,-0.001,0.2385020964,1.26,-1.1400000000000001,1.699176271
2019-07-24 05:30:00,1.5325,0.6395000000000001,1.6605771587,0.2525,-0.0005,0.252500495,1.28,0.64,1.4310835056,1.4825,-1.1405,1.8704401888,0.2525,-0.0005,0.252500495,1.23,-1.1400000000000001,1.6770509831
2019-07-24 06:00:00,1.589,0.6395000000000001,1.7128576269,0.269,-0.0005,0.2690004647,1.32,0.64,1.4669696657,1.549,-1.1405,1.923575122,0.269,-0.0005,0.2690004647,1.28,-1.1400000000000001,1.7140595089000001
2019-07-24 06:30:00,1.6385,0.766,1.8087117653,0.23850000000000002,0.006,0.2385754598,1.4,0.76,1.5929846201,1.5985,-1.184,1.9892355944000002,0.23850000000000002,0.006,0.2385754598,1.3599999999999999,-1.19,1.8071247881999999
2019-07-24 07:00:00,1.7435,0.7675000000000001,1.9049536740000002,0.2335,0.007500000000000001,0.23362041860000002,1.51,0.76,1.6904733065,1.7035,-1.1825,2.0736968197,0.2335,0.007500000000000001,0.23362041860000002,1.47,-1.19,1.8912958521
2019-07-24 07:30:00,1.9455,-0.0025,1.9455016063000001,0.23550000000000001,0.007500000000000001,0.23561939650000002,1.71,-0.01,1.7100292395,1.9955,-0.35250000000000004,2.0263949516,0.23550000000000001,0.007500000000000001,0.23561939650000002,1.76,-0.36,1.7964409258
2019-07-24 08:00:00,2.053,-0.133,2.0573035751,0.233,0.007,0.2331051265,1.82,-0.14,1.8253766735,2.123,-0.213,2.1336583607,0.233,0.007,0.2331051265,1.8900000000000001,-0.22,1.9027611516
2019-07-24 08:30:00,2.1465,-0.0825,2.1480848447,0.23650000000000002,0.007500000000000001,0.23661889190000002,1.9100000000000001,-0.09,1.9121192431,2.2265,-0.1825,2.2339669872,0.23650000000000002,0.007500000000000001,0.23661889190000002,1.99,-0.19,1.9990497743
2019-07-24 09:00:00,2.3155,0.47550000000000003,2.3638190498,0.24550000000000002,0.0055000000000000005,0.2455616012,2.07,0.47000000000000003,2.1226869765,2.3255,-0.6545000000000001,2.4158477808,0.24550000000000002,0.0055000000000000005,0.2455616012,2.08,-0.66,2.182200724
2019-07-24 09:30:00,2.465,0.834,2.6022645907,0.23500000000000001,0.004,0.2350340401,2.23,0.8300000000000001,2.3794537188,2.375,-0.9460000000000001,2.5564704184,0.23500000000000001,0.004,0.2350340401,2.14,-0.9500000000000001,2.341388477
2019-07-24 10:00:00,2.5735,0.853,2.7111826294,0.2335,0.003,0.23351927120000002,2.34,0.85,2.4895983612,2.4935,-0.917,2.6567708313000002,0.2335,0.003,0.23351927120000002,2.26,-0.92,2.4400819658
2019-07-24 10:30:00,2.556,0.8525,2.6944187221,0.23600000000000002,0.0025,0.2360132412,2.32,0.85,2.4708095839,2.466,-0.9175000000000001,2.6311522666,0.23600000000000002,0.0025,0.2360132412,2.23,-0.92,2.4123225323
2019-07-24 11:00:00,2.4625,0.8545,2.6065449354,0.2325,0.0045000000000000005,0.23254354430000002,2.23,0.85,2.3865037188000002,2.3825,-0.9155000000000001,2.5523413761000002,0.2325,0.0045000000000000005,0.23254354430000002,2.15,-0.92,2.3385679379
2019-07-24 11:30:00,2.5915,0.9855,2.7725588362,0.2315,0.0055000000000000005,0.2315653256,2.36,0.98,2.5553864678,2.5415,-0.9545,2.7148282634000003,0.2315,0.0055000000000000005,0.2315653256,2.31,-0.96,2.501539526
2019-07-24 12:00:00,2.6585,1.057,2.8609213988,0.2285,0.007,0.2286071959,2.43,1.05,2.6471494102,2.6185,-1.023,2.8112401623,0.2285,0.007,0.2286071959,2.39,-1.03,2.6024987992
2019-07-24 12:30:00,2.6025,0.306,2.6204278754,0.2325,0.006,0.2325774065,2.37,0.30000000000000004,2.3889118862,2.6625,-0.28400000000000003,2.6776038262,0.2325,0.006,0.2325774065,2.43,-0.29,2.4472433471
2019-07-24 13:00:00,2.4895,0.032,2.4897056553,0.2695,0.002,0.269507421,2.22,0.03,2.2202026934,2.5695,-0.018000000000000002,2.5695630465,0.2695,0.002,0.269507421,2.3,-0.02,2.3000869549000003
2019-07-24 13:30:00,2.6005000000000003,0.03,2.6006730379,0.3105,0.0,0.3105,2.29,0.03,2.2901964981000003,2.6805,-0.02,2.6805746119,0.3105,0.0,0.3105,2.37,-0.02,2.3700843867
2019-07-24 14:00:00,2.5949999999999998,0.051000000000000004,2.5955011077,0.355,-0.009000000000000001,0.3551140662,2.24,0.06,2.2408034273,2.675,-0.029,2.6751571916,0.355,-0.009000000000000001,0.3551140662,2.32,-0.02,2.3200862053
2019-07-24 14:30:00,2.4825,0.060500000000000005,2.4832371010000003,0.3025,0.0005,0.3025004132,2.18,0.06,2.1808255318,2.5625,-0.059500000000000004,2.5631906874,0.3025,0.0005,0.3025004132,2.26,-0.06,2.2607963199
2019-07-24 15:00:00,2.437,0.037,2.4372808619,0.387,-0.023,0.3876828601,2.05,0.06,2.0508778608,2.517,-0.083,2.5183681224,0.387,-0.023,0.3876828601,2.13,-0.06,2.1308449028
2019-07-24 15:30:00,2.502,0.0345,2.5022378484,0.382,-0.025500000000000002,0.38285016650000003,2.12,0.06,2.1208488866,2.572,-0.0855,2.5734207293,0.382,-0.025500000000000002,0.38285016650000003,2.19,-0.06,2.1908217636
2019-07-24 16:00:00,2.476,0.0335,2.4762266152,0.396,-0.026500000000000003,0.3968856888,2.08,0.06,2.0808652047,2.556,-0.08650000000000001,2.5574632451,0.396,-0.026500000000000003,0.3968856888,2.16,-0.06,2.1608331726
2019-07-24 16:30:00,2.563,0.03,2.5631755695000003,0.423,-0.03,0.4240624954,2.14,0.06,2.1408409563,2.643,-0.09,2.6445319056,0.423,-0.03,0.4240624954,2.22,-0.06,2.2208106628
2019-07-24 17:00:00,2.548,0.018500000000000003,2.5480671596,0.458,-0.0415,0.4598763421,2.09,0.06,2.0908610666,2.618,-0.0815,2.6192682661,0.458,-0.0415,0.4598763421,2.16,-0.04,2.1603703386
2019-07-24 17:30:00,2.5615,-0.1075,2.563754766,0.3715,-0.0275,0.3725164426,2.19,-0.08,2.1914607001,2.6215,-0.0675,2.6223688718,0.3715,-0.0275,0.3725164426,2.25,-0.04,2.2503555275
2019-07-24 18:00:00,2.564,-0.10650000000000001,2.5662108740000003,0.374,-0.026500000000000003,0.3749376615,2.19,-0.08,2.1914607001,2.624,-0.0665,2.6248425191,0.374,-0.026500000000000003,0.3749376615,2.25,-0.04,2.2503555275
2019-07-24 18:30:00,2.461,-0.14250000000000002,2.4651221572,0.35100000000000003,-0.022500000000000003,0.3517204145,2.11,-0.12,2.1134095675,2.511,-0.0925,2.5127031759,0.35100000000000003,-0.022500000000000003,0.3517204145,2.16,-0.07,2.1611339616
2019-07-24 19:00:00,2.3375,-0.2215,2.3479711455,0.2975,-0.0115,0.2977221859,2.04,-0.21,2.0507803393,2.3775,-0.0815,2.3788964879,0.2975,-0.0115,0.2977221859,2.08,-0.07,2.0811775513
2019-07-24 19:30:00,2.3985,0.7195,2.5040931492,0.3085,-0.0105,0.3086786355,2.09,0.73,2.2138202276,2.3185000000000002,-1.0105,2.5291406643,0.3085,-0.0105,0.3086786355,2.01,-1.0,2.2450167037
2019-07-24 20:00:00,2.4665,0.7235,2.5704230196999998,0.28650000000000003,-0.006500000000000001,0.2865737252,2.18,0.73,2.2989780338,2.3865,-1.0065,2.590062644,0.28650000000000003,-0.006500000000000001,0.2865737252,2.1,-1.0,2.3259406699
2019-07-24 20:30:00,2.433,0.729,2.5398681068,0.253,-0.001,0.2530019763,2.18,0.73,2.2989780338,2.3529999999999998,-1.001,2.5570705896,0.253,-0.001,0.2530019763,2.1,-1.0,2.3259406699
2019-07-24 21:00:00,2.3755,0.765,2.4956412503,0.23550000000000001,0.005,0.2355530726,2.14,0.76,2.2709469391,2.3155,-1.065,2.5486791187,0.23550000000000001,0.005,0.2355530726,2.08,-1.07,2.3390810161
2019-07-24 21:30:00,2.3225,0.7455,2.4392163701,0.2325,0.0055000000000000005,0.2325650447,2.09,0.74,2.2171377945,2.2625,-1.0645,2.5004132658,0.2325,0.0055000000000000005,0.2325650447,2.03,-1.07,2.2947330999
2019-07-24 22:00:00,2.339,0.71,2.4443856079,0.249,0.0,0.249,2.09,0.71,2.2073060504,2.279,-1.07,2.5176856436,0.249,0.0,0.249,2.03,-1.07,2.2947330999
2019-07-24 22:30:00,2.279,0.7005,2.3842276003,0.299,-0.0095,0.29915088170000004,1.98,0.71,2.1034495478,2.209,-1.0595,2.4499431116,0.299,-0.0095,0.29915088170000004,1.9100000000000001,-1.05,2.1795871169
2019-07-24 23:00:00,2.1415,0.6945,2.2513001799,0.3215,-0.0155,0.3218734223,1.82,0.71,1.9535864455,2.0815,-1.0655000000000001,2.3383610713,0.3215,-0.0155,0.3218734223,1.76,-1.05,2.0494145505
2019-07-24 23:30:00,1.953,-0.0085,1.9530184971,0.393,-0.0285,0.3940320418,1.56,0.02,1.5601281999,1.963,-0.4485,2.01358418,0.393,-0.0285,0.3940320418,1.57,-0.42,1.625207679
2019-07-25 00:00:00,1.826,-0.3025,1.8508868820000002,0.34600000000000003,-0.022500000000000003,0.3467308034,1.48,-0.28,1.5062536307,1.876,-0.17250000000000001,1.8839140771,0.34600000000000003,-0.022500000000000003,0.3467308034,1.53,-0.15,1.537335357
2019-07-25 00:30:00,1.6560000000000001,-0.3355,1.6896438234,0.256,-0.0055000000000000005,0.2560590752,1.4,-0.33,1.4383671298,1.6960000000000002,-0.1555,1.7031136926000001,0.256,-0.0055000000000000005,0.2560590752,1.44,-0.15,1.4477914214
2019-07-25 01:00:00,1.5390000000000001,-0.29,1.5660846082000002,0.279,-0.01,0.27917915390000003,1.26,-0.28,1.290736224,1.589,-0.23,1.6055594041,0.279,-0.01,0.27917915390000003,1.31,-0.22,1.3283448347
2019-07-25 01:30:00,1.442,-0.3075,1.4744220054000001,0.362,-0.0275,0.3630430415,1.08,-0.28,1.1157060545,1.492,-0.24750000000000003,1.5123889215,0.362,-0.0275,0.3630430415,1.13,-0.22,1.1512167476
2019-07-25 02:00:00,1.4929999999999999,-0.2765,1.5183877140000002,0.41300000000000003,-0.036500000000000005,0.4146097563,1.08,-0.24,1.1063453349,1.573,-0.2565,1.5937757841,0.41300000000000003,-0.036500000000000005,0.4146097563,1.16,-0.22,1.1806777715
2019-07-25 02:30:00,1.5,0.084,1.5023501589000001,0.42,-0.036000000000000004,0.42154003370000004,1.08,0.12,1.0866462166,1.52,-0.626,1.6438600914000001,0.42,-0.036000000000000004,0.42154003370000004,1.1,-0.59,1.2482387592
2019-07-25 03:00:00,1.4915,0.615,1.6133187069,0.5115000000000001,-0.055,0.5144484911,0.98,0.67,1.1871394189,1.4515,-1.175,1.8674788486,0.5115000000000001,-0.055,0.5144484911,0.9400000000000001,-1.12,1.4621901381
