Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-07-25 03:30:00,1.43,0.628,1.5618207324,0.45,-0.042,0.45195575,0.98,0.67,1.1871394189,1.3900000000000001,-1.182,1.824616124,0.45,-0.042,0.45195575,0.9400000000000001,-1.1400000000000001,1.4775655654
2019-07-25 04:00:00,1.1505,0.607,1.3008071533,0.36050000000000004,-0.043000000000000003,0.3630554365,0.79,0.65,1.0230347013,1.1205,-1.183,1.6294199121,0.36050000000000004,-0.043000000000000003,0.3630554365,0.76,-1.1400000000000001,1.3701094847
2019-07-25 04:30:00,1.328,0.581,1.4495326833,0.578,-0.069,0.5821039426,0.75,0.65,0.9924716621,1.288,-1.209,1.7665290827,0.578,-0.069,0.5821039426,0.71,-1.1400000000000001,1.3430189872
2019-07-25 05:00:00,1.373,0.582,1.4912588642,0.583,-0.068,0.5869522979,0.79,0.65,1.0230347013,1.333,-1.208,1.7989310715,0.583,-0.068,0.5869522979,0.75,-1.1400000000000001,1.3645878499
2019-07-25 05:30:00,1.3679999999999999,0.612,1.4986553973,0.578,-0.068,0.5819862541,0.79,0.68,1.0423531072,1.328,-1.188,1.7818327643,0.578,-0.068,0.5819862541,0.75,-1.12,1.3479243302000001
2019-07-25 06:00:00,1.4285,0.616,1.5556568548,0.5685,-0.064,0.5720911204,0.86,0.68,1.0963576059,1.3885,-1.184,1.824770739,0.5685,-0.064,0.5720911204,0.8200000000000001,-1.12,1.388092216
2019-07-25 06:30:00,1.5859999999999999,0.6585000000000001,1.7172705815,0.556,-0.061500000000000006,0.5593909635000001,1.03,0.72,1.2567020331,1.546,-1.1415,1.9217539515,0.556,-0.061500000000000006,0.5593909635000001,0.99,-1.08,1.4650938536
2019-07-25 07:00:00,1.778,0.7105,1.9147047423,0.668,-0.08950000000000001,0.6739690275,1.11,0.8,1.3682470537,1.738,-1.1395,2.078245474,0.668,-0.08950000000000001,0.6739690275,1.07,-1.05,1.4991330828
2019-07-25 07:30:00,1.995,0.5135000000000001,2.0600260314,0.545,-0.0565,0.5479208428,1.45,0.5700000000000001,1.5580115532,1.995,-0.8665,2.1750510914,0.545,-0.0565,0.5479208428,1.45,-0.81,1.6609033687
2019-07-25 08:00:00,2.0565,-0.094,2.0586471893,0.3965,-0.024,0.39722569150000003,1.6600000000000001,-0.07,1.6614752481,2.1265,-0.20400000000000001,2.1362626828,0.3965,-0.024,0.39722569150000003,1.73,-0.18,1.7393389549
2019-07-25 08:30:00,2.277,0.739,2.3939193804,0.327,-0.011,0.327184963,1.9500000000000002,0.75,2.0892582416,2.247,-0.921,2.4284254158,0.327,-0.011,0.327184963,1.92,-0.91,2.1247352776
2019-07-25 09:00:00,2.4050000000000002,0.985,2.5988939955,0.385,-0.025,0.38581083450000003,2.02,1.01,2.2584286573,2.365,-1.105,2.6104118449,0.385,-0.025,0.38581083450000003,1.98,-1.08,2.2553935355
2019-07-25 09:30:00,2.46,1.024,2.6646155445,0.29,-0.006,0.29006206230000003,2.17,1.03,2.402040799,2.42,-1.086,2.6525074929,0.29,-0.006,0.29006206230000003,2.13,-1.08,2.3881582862
2019-07-25 10:00:00,2.5515,1.033,2.7526789224,0.2515,0.003,0.251517892,2.3,1.03,2.5200992044,2.5015,-1.077,2.7234961447,0.2515,0.003,0.251517892,2.25,-1.08,2.4957764323
2019-07-25 10:30:00,2.5355,1.039,2.7401243129,0.23550000000000001,0.009000000000000001,0.23567191180000002,2.3,1.03,2.5200992044,2.4855,-1.031,2.6908495406,0.23550000000000001,0.009000000000000001,0.23567191180000002,2.25,-1.04,2.4787295133000002
2019-07-25 11:00:00,2.403,1.001,2.6031538564,0.263,0.001,0.2630019011,2.14,1.0,2.3621176939,2.373,-1.039,2.5904922312,0.263,0.001,0.2630019011,2.11,-1.04,2.3523817717
2019-07-25 11:30:00,2.5695,1.0385,2.7714278811,0.2795,-0.0015,0.27950402500000004,2.29,1.04,2.5150944316,2.5295,-1.0115,2.724243473,0.2795,-0.0015,0.27950402500000004,2.25,-1.01,2.4662927645
2019-07-25 12:00:00,2.6695,1.0645,2.8739155346,0.3095,-0.0055000000000000005,0.30954886530000003,2.36,1.07,2.5912352267000003,2.6295,-0.9755,2.8046159274,0.3095,-0.0055000000000000005,0.30954886530000003,2.32,-0.97,2.5146172671
2019-07-25 12:30:00,2.6365,0.214,2.6451707412000003,0.3065,-0.006,0.3065587219,2.33,0.22,2.3403632197,2.7165,-0.106,2.7185673157,0.3065,-0.006,0.3065587219,2.41,-0.1,2.4120737965
2019-07-25 13:00:00,2.475,0.07150000000000001,2.4760325624,0.265,0.0015,0.2650042452,2.21,0.07,2.2111083194,2.555,-0.018500000000000003,2.5550669756,0.265,0.0015,0.2650042452,2.29,-0.02,2.2900873346
2019-07-25 13:30:00,2.5315,0.052500000000000005,2.5320443322,0.2715,0.0025,0.2715115099,2.26,0.05,2.2605530297,2.6115,-0.0375,2.6117692279,0.2715,0.0025,0.2715115099,2.34,-0.04,2.3403418554
2019-07-25 14:00:00,2.566,0.052500000000000005,2.5665370150999998,0.276,0.0025,0.2760113222,2.29,0.05,2.2905457865,2.636,-0.0375,2.6362667259,0.276,0.0025,0.2760113222,2.36,-0.04,2.3603389587
2019-07-25 14:30:00,2.4205,0.051500000000000004,2.4210478103,0.2805,0.0015,0.28050401070000003,2.14,0.05,2.1405840325,2.5005,-0.0385,2.5007963732,0.2805,0.0015,0.28050401070000003,2.22,-0.04,2.2203603311
2019-07-25 15:00:00,2.4225,0.052000000000000005,2.4230580369,0.28250000000000003,0.002,0.2825070796,2.14,0.05,2.1405840325,2.5025,-0.038,2.5027884949,0.28250000000000003,0.002,0.2825070796,2.22,-0.04,2.2203603311
2019-07-25 15:30:00,2.4645,0.0485,2.4649771804,0.3245,-0.0015,0.32450346690000004,2.14,0.05,2.1405840325,2.5445,-0.0415,2.5448384035,0.3245,-0.0015,0.32450346690000004,2.22,-0.04,2.2203603311
2019-07-25 16:00:00,2.4705,-0.0125,2.470531623,0.3305,-0.0025,0.3305094552,2.14,-0.01,2.1400233644,2.5505,0.007500000000000001,2.5505110272,0.3305,-0.0025,0.3305094552,2.22,0.01,2.2200225224
2019-07-25 16:30:00,2.563,-0.084,2.5643761425,0.333,-0.004,0.3330240232,2.23,-0.08,2.2314345162,2.613,0.046,2.6134048672,0.333,-0.004,0.3330240232,2.2800000000000002,0.05,2.2805481797000002
2019-07-25 17:00:00,2.5425,-0.08650000000000001,2.5439710101,0.36250000000000004,-0.006500000000000001,0.3625582712,2.18,-0.08,2.181467396,2.5825,0.043500000000000004,2.5828663341,0.36250000000000004,-0.006500000000000001,0.3625582712,2.22,0.05,2.2205629917
2019-07-25 17:30:00,2.5125,-0.1365,2.5162051784,0.3725,-0.006500000000000001,0.3725567071,2.14,-0.13,2.143944962,2.5625,0.0135,2.5625355606999998,0.3725,-0.006500000000000001,0.3725567071,2.19,0.02,2.1900913223
2019-07-25 18:00:00,2.5675,-0.0935,2.5692019189,0.4475,-0.0135,0.447703585,2.12,-0.08,2.121508897,2.6375,0.006500000000000001,2.6375080095,0.4475,-0.0135,0.447703585,2.19,0.02,2.1900913223
2019-07-25 18:30:00,2.492,-0.09,2.493624671,0.41200000000000003,-0.01,0.4121213414,2.08,-0.08,2.081537893,2.5620000000000003,-0.06,2.5627024798,0.41200000000000003,-0.01,0.4121213414,2.15,-0.05,2.1505813168
2019-07-25 19:00:00,2.3515,-0.14400000000000002,2.3559049747,0.3015,-0.004,0.3015265328,2.05,-0.14,2.0547749268,2.4115,-0.094,2.4133313593,0.3015,-0.004,0.3015265328,2.11,-0.09,2.111918559
2019-07-25 19:30:00,2.3945,-0.1405,2.3986184565,0.2645,-0.0005,0.26450047260000004,2.13,-0.14,2.1345959805,2.4545,-0.09050000000000001,2.4561678485,0.2645,-0.0005,0.26450047260000004,2.19,-0.09,2.1918485349
2019-07-25 20:00:00,2.393,-0.202,2.4015105663,0.263,-0.002,0.2630076045,2.13,-0.2,2.1393690659,2.453,-0.052000000000000005,2.4535510999,0.263,-0.002,0.2630076045,2.19,-0.05,2.1905707019
2019-07-25 20:30:00,2.308,-0.153,2.3130657146,0.298,-0.003,0.2980151003,2.01,-0.15,2.0155892439,2.368,-0.10300000000000001,2.3702390175,0.298,-0.003,0.2980151003,2.07,-0.1,2.0724140513
2019-07-25 21:00:00,2.2560000000000002,-0.1515,2.2610812126,0.296,-0.0015,0.2960038007,1.96,-0.15,1.9657314160000001,2.316,-0.14150000000000001,2.3203185665,0.296,-0.0015,0.2960038007,2.02,-0.14,2.0248456731
2019-07-25 21:30:00,2.1765,-0.188,2.1846043692,0.24650000000000002,0.002,0.24650811350000001,1.9300000000000002,-0.19,1.9393297811,2.2365,-0.138,2.2407535005,0.24650000000000002,0.002,0.24650811350000001,1.99,-0.14,1.9949185447
2019-07-25 22:00:00,2.2465,-0.189,2.2544363486,0.2565,0.001,0.25650194930000003,1.99,-0.19,1.9990497743,2.3064999999999998,-0.139,2.3106845847,0.2565,0.001,0.25650194930000003,2.05,-0.14,2.0547749268
2019-07-25 22:30:00,2.176,-0.1895,2.1842358504,0.256,0.0005,0.2560004883,1.92,-0.19,1.9293781382000001,2.236,-0.1395,2.2403473503,0.256,0.0005,0.2560004883,1.98,-0.14,1.9849433241
2019-07-25 23:00:00,2.1035,0.402,2.1415686424,0.24350000000000002,0.002,0.2435082134,1.8599999999999999,0.4,1.9025246385,2.0835,-0.788,2.2275359144,0.24350000000000002,0.002,0.2435082134,1.8399999999999999,-0.79,2.0024235316
2019-07-25 23:30:00,1.8855,-0.042,1.8859677224,0.2655,-0.002,0.2655075328,1.62,-0.04,1.6204937519,1.9355,-0.402,1.9768065788,0.2655,-0.002,0.2655075328,1.67,-0.4,1.7172361514999999
2019-07-26 00:00:00,1.808,-0.134,1.8129589074,0.28800000000000003,-0.004,0.2880277764,1.52,-0.13,1.5255490815,1.888,-0.314,1.9139331232,0.28800000000000003,-0.004,0.2880277764,1.6,-0.31,1.6297545828
2019-07-26 00:30:00,1.642,-0.139,1.6478728713000002,0.352,-0.009000000000000001,0.35211503800000005,1.29,-0.13,1.2965338407,1.722,-0.34900000000000003,1.7570102447,0.352,-0.009000000000000001,0.35211503800000005,1.37,-0.34,1.4115594213
2019-07-26 01:00:00,1.583,-0.166,1.5916799301,0.293,-0.006,0.29306142700000004,1.29,-0.16,1.2998846103,1.663,-0.34600000000000003,1.6986126692,0.293,-0.006,0.29306142700000004,1.37,-0.34,1.4115594213
2019-07-26 01:30:00,1.4665,0.213,1.4818877319000001,0.3165,-0.007,0.3165773997,1.15,0.22,1.1708543889,1.4765000000000001,-0.767,1.6638332999,0.3165,-0.007,0.3165773997,1.16,-0.76,1.3867948659
2019-07-26 02:00:00,1.552,0.6455000000000001,1.6808849604,0.292,-0.0045000000000000005,0.2920346726,1.26,0.65,1.4177799547,1.512,-1.1645,1.9084559858999999,0.292,-0.0045000000000000005,0.2920346726,1.22,-1.16,1.6834488409000001
2019-07-26 02:30:00,1.5535,0.644,1.6816950526,0.29350000000000004,-0.006,0.2935613224,1.26,0.65,1.4177799547,1.5135,-1.166,1.9105596693,0.29350000000000004,-0.006,0.2935613224,1.22,-1.16,1.6834488409000001
2019-07-26 03:00:00,1.469,0.6445000000000001,1.6041637229,0.269,-0.0055000000000000005,0.26905622090000003,1.2,0.65,1.3647344064,1.429,-1.1655,1.8440258268,0.269,-0.0055000000000000005,0.26905622090000003,1.16,-1.16,1.6404877324
2019-07-26 03:30:00,1.5225,0.7105,1.6801239538,0.3225,-0.0095,0.3226398921,1.2,0.72,1.3994284548,1.4825,-1.2195,1.9196318657,0.3225,-0.0095,0.3226398921,1.16,-1.21,1.6762159765
2019-07-26 04:00:00,1.404,0.712,1.5742172658,0.324,-0.008,0.3240987504,1.08,0.72,1.2979984592,1.374,-1.218,1.8361372498000001,0.324,-0.008,0.3240987504,1.05,-1.21,1.6020611724
2019-07-26 04:30:00,1.4565000000000001,0.715,1.6225342061,0.28650000000000003,-0.005,0.2865436267,1.17,0.72,1.373790377,1.4265,-1.215,1.8738002161,0.28650000000000003,-0.005,0.2865436267,1.1400000000000001,-1.21,1.6624379688
2019-07-26 05:00:00,1.5175,0.717,1.6783608819,0.2675,-0.003,0.26751682190000003,1.25,0.72,1.4425324953,1.4875,-1.213,1.9193814759,0.2675,-0.003,0.26751682190000003,1.22,-1.21,1.7182840277
2019-07-26 05:30:00,1.476,0.678,1.6242721447,0.306,-0.002,0.3060065359,1.17,0.68,1.3532553344,1.446,-1.212,1.8867591261,0.306,-0.002,0.3060065359,1.1400000000000001,-1.21,1.6624379688
2019-07-26 06:00:00,1.512,0.7095,1.6701898844,0.302,-0.0005,0.3020004139,1.21,0.71,1.4029255148,1.472,-1.2105000000000001,1.9058054072,0.302,-0.0005,0.3020004139,1.17,-1.21,1.6831518054
2019-07-26 06:30:00,1.6425,0.7725000000000001,1.8150929728,0.29250000000000004,0.0025,0.2925106836,1.35,0.77,1.5541557194,1.6125,-1.2075,2.0145005585,0.29250000000000004,0.0025,0.2925106836,1.32,-1.21,1.7906702656
2019-07-26 07:00:00,1.832,0.8255,2.009396489,0.272,0.0055000000000000005,0.2720556009,1.56,0.8200000000000001,1.7623847480000001,1.802,-1.2045,2.1674926182,0.272,0.0055000000000000005,0.2720556009,1.53,-1.21,1.9506409203000001
2019-07-26 07:30:00,1.9140000000000001,0.267,1.9325333115,0.294,0.007,0.2940833215,1.62,0.26,1.6407315442,1.9340000000000002,-0.633,2.0349557735,0.294,0.007,0.2940833215,1.6400000000000001,-0.64,1.7604544868
2019-07-26 08:00:00,2.0225,-0.127,2.026483469,0.3425,0.003,0.34251313840000003,1.6800000000000002,-0.13,1.685022255,2.0925,-0.197,2.1017528994,0.3425,0.003,0.34251313840000003,1.75,-0.2,1.7613914954
2019-07-26 08:30:00,2.255,-0.1255,2.2584895948,0.315,0.0045000000000000005,0.3150321412,1.94,-0.13,1.9443507914,2.315,-0.0955,2.3169689791,0.315,0.0045000000000000005,0.3150321412,2.0,-0.1,2.0024984395
2019-07-26 09:00:00,2.3335,-0.0955,2.3354533821,0.3035,0.0045000000000000005,0.303533359,2.03,-0.1,2.0324615618,2.3935,-0.0955,2.3954044544,0.3035,0.0045000000000000005,0.303533359,2.09,-0.1,2.0923909768
2019-07-26 09:30:00,2.3875,-0.0955,2.3894092366,0.2975,0.0045000000000000005,0.29753403170000003,2.09,-0.1,2.0923909768,2.4475,-0.0955,2.4493624681,0.2975,0.0045000000000000005,0.29753403170000003,2.15,-0.1,2.152324325
2019-07-26 10:00:00,2.4935,-0.095,2.4953090490000003,0.29350000000000004,0.005,0.2935425863,2.2,-0.1,2.2022715546000002,2.5635,-0.095,2.5652596847,0.29350000000000004,0.005,0.2935425863,2.27,-0.1,2.2722015756
2019-07-26 10:30:00,2.6065,0.8815000000000001,2.7515240322,0.3265,0.0015,0.3265034456,2.2800000000000002,0.88,2.4439312593,2.5564999999999998,-0.9885,2.7409532101,0.3265,0.0015,0.3265034456,2.23,-0.99,2.4398770461
2019-07-26 11:00:00,2.411,0.855,2.5581137582,0.281,0.005,0.2810444805,2.13,0.85,2.2933381783,2.341,-1.015,2.551569321,0.281,0.005,0.2810444805,2.06,-1.02,2.2986952821
2019-07-26 11:30:00,2.656,0.9135000000000001,2.8087040161,0.316,0.0035,0.3160193823,2.34,0.91,2.5107170291000003,2.596,-0.9565,2.766605908,0.316,0.0035,0.3160193823,2.2800000000000002,-0.96,2.4738633754
2019-07-26 12:00:00,2.6925,0.9065000000000001,2.8410030799,0.3225,-0.0035,0.32251899170000004,2.37,0.91,2.538700455,2.6225,-0.9635,2.7938930724,0.3225,-0.0035,0.32251899170000004,2.3,-0.96,2.4923081671
2019-07-26 12:30:00,2.636,0.9765,2.8110582082,0.266,0.006500000000000001,0.2660794054,2.37,0.97,2.5608201811,2.586,-0.9835,2.7667071132,0.266,0.006500000000000001,0.2660794054,2.32,-0.99,2.5223996510999998
2019-07-26 13:00:00,2.5985,0.997,2.7832016186,0.2785,0.007,0.27858795740000003,2.32,0.99,2.5223996510999998,2.5585,-1.073,2.7743920505,0.2785,0.007,0.27858795740000003,2.2800000000000002,-1.08,2.5228555249999998
2019-07-26 13:30:00,2.6685,0.9735,2.8405271518,0.2485,0.0035,0.24852464670000002,2.42,0.97,2.6071632093,2.6185,-0.9765,2.7946546298,0.2485,0.0035,0.24852464670000002,2.37,-0.98,2.5646247289
2019-07-26 14:00:00,2.5965,0.9325,2.7588708741,0.2665,0.0025,0.2665117258,2.33,0.93,2.508744706,2.5365,-0.9475,2.7076906212000003,0.2665,0.0025,0.2665117258,2.27,-0.9500000000000001,2.4607722365
2019-07-26 14:30:00,2.4495,0.904,2.6109895155,0.2495,0.004,0.2495320621,2.2,0.9,2.3769728648,2.3895,-0.986,2.5849383455,0.2495,0.004,0.2495320621,2.14,-0.99,2.3579016095
2019-07-26 15:00:00,2.3755,0.8435,2.5208118732,0.24550000000000002,0.0035,0.2455249478,2.13,0.84,2.2896506284,2.3155,-1.0165,2.5287966506,0.24550000000000002,0.0035,0.2455249478,2.07,-1.02,2.3076611536
2019-07-26 15:30:00,2.4,0.8435,2.5439127835,0.24,0.0035,0.2400255195,2.16,0.84,2.3175849499,2.34,-1.0165,2.5512491548,0.24,0.0035,0.2400255195,2.1,-1.02,2.334609175
2019-07-26 16:00:00,2.4085,0.8335,2.5486456207,0.28850000000000003,-0.006500000000000001,0.2885732143,2.12,0.84,2.2803508502,2.3485,-1.0265,2.5630361878,0.28850000000000003,-0.006500000000000001,0.2885732143,2.06,-1.02,2.2986952821
2019-07-26 16:30:00,2.5220000000000002,0.8315,2.6555369043,0.312,-0.0085,0.3121157638,2.21,0.84,2.3642546394,2.462,-1.0285,2.6681934431,0.312,-0.0085,0.3121157638,2.15,-1.02,2.3796848531
2019-07-26 17:00:00,2.5165,0.8315,2.6503140380000003,0.3065,-0.0085,0.3066178403,2.21,0.84,2.3642546394,2.4565,-1.0285,2.6631193176,0.3065,-0.0085,0.3066178403,2.15,-1.02,2.3796848531
2019-07-26 17:30:00,2.5175,0.79,2.638542448,0.3075,-0.01,0.30766255870000003,2.21,0.8,2.3503404009,2.4575,-1.03,2.6646212207,0.3075,-0.01,0.30766255870000003,2.15,-1.02,2.3796848531
2019-07-26 18:00:00,2.4645,0.7845000000000001,2.5863488744,0.3345,-0.0155,0.3348589255,2.13,0.8,2.2752802025,2.3945,-1.0355,2.6088101694,0.3345,-0.0155,0.3348589255,2.06,-1.02,2.2986952821
2019-07-26 18:30:00,2.385,0.7715000000000001,2.5066785294000002,0.305,-0.0085,0.3051184196,2.08,0.78,2.2214409738,2.325,-1.0785,2.5629645433,0.305,-0.0085,0.3051184196,2.02,-1.07,2.285891511
2019-07-26 19:00:00,2.202,0.7105,2.3137878576,0.302,-0.0095,0.3021493836,1.9,0.72,2.0318464509,2.142,-1.1095,2.4122923227,0.302,-0.0095,0.3021493836,1.8399999999999999,-1.1,2.1437350583
2019-07-26 19:30:00,2.3825,0.766,2.5026110864,0.28250000000000003,-0.004,0.2825283172,2.1,0.77,2.2367163432,2.3125,-1.104,2.562512878,0.28250000000000003,-0.004,0.2825283172,2.03,-1.1,2.3088741845
2019-07-26 20:00:00,2.313,0.766,2.4365395544,0.28300000000000003,-0.004,0.2830282671,2.03,0.77,2.1711287387000002,2.253,-1.104,2.5089489831,0.28300000000000003,-0.004,0.2830282671,1.97,-1.1,2.2563022847
2019-07-26 20:30:00,2.301,0.731,2.4143243361,0.301,-0.009000000000000001,0.3011345214,2.0,0.74,2.1325102579,2.231,-1.109,2.4914337238,0.301,-0.009000000000000001,0.3011345214,1.9300000000000002,-1.1,2.2214634816
2019-07-26 21:00:00,2.2665,0.734,2.3823891894,0.3065,-0.006,0.3065587219,1.96,0.74,2.0950417657,2.2065,-1.106,2.4681730592,0.3065,-0.006,0.3065587219,1.9,-1.1,2.19544984
2019-07-26 21:30:00,2.2555,0.739,2.3734787233,0.2555,-0.001,0.2555019569,2.0,0.74,2.1325102579,2.1955,-1.101,2.4560987867,0.2555,-0.001,0.2555019569,1.94,-1.1,2.2301569451
2019-07-26 22:00:00,2.1905,0.7205,2.3059511053,0.2505,0.0005,0.25050049900000004,1.94,0.72,2.0692993983,2.1305,-1.1395,2.4160899197,0.2505,0.0005,0.25050049900000004,1.88,-1.1400000000000001,2.1986359408
2019-07-26 22:30:00,2.189,0.715,2.3028126281,0.269,-0.005,0.2690464644,1.92,0.72,2.0505608989,2.129,-1.145,2.4173675765000002,0.269,-0.005,0.2690464644,1.8599999999999999,-1.1400000000000001,2.1815590755
2019-07-26 23:00:00,2.0145,0.7185,2.1387969749,0.24450000000000002,-0.0015,0.2445046012,1.77,0.72,1.9108375127000001,1.9645000000000001,-1.1415,2.2720656901,0.24450000000000002,-0.0015,0.2445046012,1.72,-1.1400000000000001,2.0634921856
2019-07-26 23:30:00,1.96,0.6885,2.077409986,0.24,-0.0015,0.2400046875,1.72,0.6900000000000001,1.8532404053,1.9100000000000001,-1.1415,2.2251117388,0.24,-0.0015,0.2400046875,1.67,-1.1400000000000001,2.0220039565
2019-07-27 00:00:00,1.816,-0.19,1.8259123747000001,0.276,-0.01,0.2761811,1.54,-0.18,1.5504837955,1.8860000000000001,-0.31,1.9113074059000001,0.276,-0.01,0.2761811,1.6099999999999999,-0.30000000000000004,1.6377118184000001
2019-07-27 00:30:00,1.661,-0.216,1.6749856716,0.311,-0.016,0.3114113036,1.35,-0.2,1.3647344064,1.721,-0.296,1.7462694523,0.311,-0.016,0.3114113036,1.4100000000000001,-0.28,1.4375326083
2019-07-27 01:00:00,1.5819999999999999,-0.219,1.5970864097000002,0.322,-0.019,0.3225600719,1.26,-0.2,1.2757742747,1.6520000000000001,-0.299,1.6788403736,0.322,-0.019,0.3225600719,1.33,-0.28,1.3591541487
2019-07-27 01:30:00,1.411,-0.2305,1.4297032035,0.381,-0.030500000000000003,0.3822188509,1.03,-0.2,1.0492378186,1.471,-0.3105,1.5034132,0.381,-0.030500000000000003,0.3822188509,1.09,-0.28,1.1253888217
2019-07-27 02:00:00,1.4795,-0.21250000000000002,1.4946827423,0.28950000000000004,-0.0125,0.2897697362,1.19,-0.2,1.2066896867,1.5495,-0.29250000000000004,1.5768660373999999,0.28950000000000004,-0.0125,0.2897697362,1.26,-0.28,1.290736224
2019-07-27 02:30:00,1.448,-0.20500000000000002,1.4624394005,0.258,-0.005,0.2580484451,1.19,-0.2,1.2066896867,1.518,-0.305,1.5483374955,0.258,-0.005,0.2580484451,1.26,-0.30000000000000004,1.2952219887
2019-07-27 03:00:00,1.389,-0.251,1.4114963691,0.23900000000000002,-0.001,0.23900209200000003,1.15,-0.25,1.1768602296,1.459,-0.331,1.4960755329,0.23900000000000002,-0.001,0.23900209200000003,1.22,-0.33,1.2638433447
2019-07-27 03:30:00,1.371,-0.2535,1.3942393087,0.241,-0.0035,0.24102541360000002,1.13,-0.25,1.1573245007,1.431,-0.3335,1.4693478996,0.241,-0.0035,0.24102541360000002,1.19,-0.33,1.2349089035
2019-07-27 04:00:00,1.287,-0.2555,1.3121163249,0.257,-0.0055000000000000005,0.2570588454,1.03,-0.25,1.0599056562,1.347,-0.3355,1.3881531796,0.257,-0.0055000000000000005,0.2570588454,1.09,-0.33,1.1388590782
2019-07-27 04:30:00,1.324,-0.254,1.3481439092,0.254,-0.004,0.25403149410000003,1.07,-0.25,1.0988175463,1.3940000000000001,-0.334,1.4334545685,0.254,-0.004,0.25403149410000003,1.1400000000000001,-0.33,1.1868024267
2019-07-27 05:00:00,1.3595000000000002,-0.2565,1.3834856342,0.2595,-0.006500000000000001,0.2595813938,1.1,-0.25,1.1280514173,1.4195,-0.3365,1.458839436,0.2595,-0.006500000000000001,0.2595813938,1.16,-0.33,1.2060265337
2019-07-27 05:30:00,1.309,-0.259,1.3343770082,0.269,-0.009000000000000001,0.2691505155,1.04,-0.25,1.0696261029,1.369,-0.339,1.410348184,0.269,-0.009000000000000001,0.2691505155,1.1,-0.33,1.148433716
2019-07-27 06:00:00,1.359,-0.305,1.3928050833,0.299,-0.015,0.2993760177,1.06,-0.29,1.0989540482,1.399,-0.265,1.4238771014,0.299,-0.015,0.2993760177,1.1,-0.25,1.1280514173
2019-07-27 06:30:00,1.461,-0.13,1.4667723068,0.321,-0.02,0.3216224495,1.1400000000000001,-0.11,1.1452947219,1.501,-0.37,1.5459304642,0.321,-0.02,0.3216224495,1.18,-0.35000000000000003,1.2308127396
2019-07-27 07:00:00,1.5775000000000001,0.6485000000000001,1.7055962301,0.28750000000000003,-0.0115,0.2877299081,1.29,0.66,1.4490341611,1.5375,-1.1515,1.9209004399,0.28750000000000003,-0.0115,0.2877299081,1.25,-1.1400000000000001,1.6917742166
2019-07-27 07:30:00,1.6615,0.651,1.7844840291000001,0.28150000000000003,-0.009000000000000001,0.2816438354,1.38,0.66,1.5297058541,1.6115,-1.149,1.9791748912,0.28150000000000003,-0.009000000000000001,0.2816438354,1.33,-1.1400000000000001,1.7517134469000002
2019-07-27 08:00:00,1.8125,0.679,1.9355095582000001,0.3025,-0.011,0.3026999339,1.51,0.6900000000000001,1.6601807131,1.7525,-1.111,2.0749884939,0.3025,-0.011,0.3026999339,1.45,-1.1,1.8200274723
2019-07-27 08:30:00,1.9385,0.6885,2.0571374529,0.2585,-0.0015,0.258504352,1.6800000000000002,0.6900000000000001,1.8161773041,1.8885,-1.1015,2.1862603916,0.2585,-0.0015,0.258504352,1.63,-1.1,1.9664434902
2019-07-27 09:00:00,2.1185,0.71,2.2343102403,0.2585,0.0,0.2585,1.8599999999999999,0.71,1.9909043171,2.0585,-1.1,2.3339713473,0.2585,0.0,0.2585,1.8,-1.1,2.109502311
2019-07-27 09:30:00,2.306,0.7105,2.4129745647,0.256,0.0005,0.2560004883,2.05,0.71,2.1694699814,2.246,-1.0395,2.4748891389,0.256,0.0005,0.2560004883,1.99,-1.04,2.2453730202
2019-07-27 10:00:00,2.227,0.733,2.3445293771,0.247,0.003,0.247018218,1.98,0.73,2.110284341,2.167,-1.067,2.4154457146,0.247,0.003,0.247018218,1.92,-1.07,2.1980218379
2019-07-27 10:30:00,2.165,0.8220000000000001,2.3157955437,0.28500000000000003,0.002,0.2850070175,1.88,0.8200000000000001,2.0510485123,2.135,-1.148,2.4240728124,0.28500000000000003,0.002,0.2850070175,1.85,-1.15,2.1783020911
2019-07-27 11:00:00,2.1325,0.073,2.1337491066,0.2525,0.003,0.2525178212,1.88,0.07,1.8813027401,2.2125,-0.357,2.2411169647999998,0.2525,0.003,0.2525178212,1.96,-0.36,1.9927869931000002
2019-07-27 11:30:00,2.121,-0.0165,2.1210641787,0.241,0.0035,0.24102541360000002,1.88,-0.02,1.88010638,2.201,-0.24650000000000002,2.2147603143,0.241,0.0035,0.24102541360000002,1.96,-0.25,1.975879551
2019-07-27 12:00:00,2.116,-0.055,2.1167146714,0.23600000000000002,0.005,0.2360529602,1.88,-0.06,1.8809572031,2.176,-0.225,2.1876016548,0.23600000000000002,0.005,0.2360529602,1.94,-0.23,1.9535864455
2019-07-27 12:30:00,2.0725,-0.08650000000000001,2.0743043412,0.24250000000000002,0.0035,0.2425252564,1.83,-0.09,1.8322117782,2.1425,-0.2265,2.1544392542,0.24250000000000002,0.0035,0.2425252564,1.9,-0.23,1.9138704240000002
2019-07-27 13:00:00,2.076,-0.089,2.0779068795,0.246,0.001,0.2460020325,1.83,-0.09,1.8322117782,2.146,-0.229,2.1581837271,0.246,0.001,0.2460020325,1.9,-0.23,1.9138704240000002
2019-07-27 13:30:00,2.09,-0.093,2.0920681155,0.26,-0.003,0.2600173071,1.83,-0.09,1.8322117782,2.16,-0.203,2.1695181493,0.26,-0.003,0.2600173071,1.9,-0.2,1.9104973175
2019-07-27 14:00:00,2.0365,-0.0915,2.0385545124,0.2565,-0.0015,0.2565043859,1.78,-0.09,1.7822738286000002,2.1065,-0.2015,2.1161154269,0.2565,-0.0015,0.2565043859,1.85,-0.2,1.8607794066
2019-07-27 14:30:00,2.0875,-0.0965,2.0897292887,0.2775,-0.006500000000000001,0.2775761157,1.81,-0.09,1.8122361877,2.1475,-0.2265,2.1594116097000002,0.2775,-0.006500000000000001,0.2775761157,1.87,-0.22,1.8828967045
2019-07-27 15:00:00,2.012,-0.1125,2.0151427369,0.362,-0.022500000000000003,0.3626985663,1.65,-0.09,1.6524527225,2.082,-0.24250000000000002,2.0960749629,0.362,-0.022500000000000003,0.3626985663,1.72,-0.22,1.7340126874
2019-07-27 15:30:00,1.995,-0.1085,1.9979482601,0.34500000000000003,-0.018500000000000003,0.3454956584,1.65,-0.09,1.6524527225,2.065,-0.23850000000000002,2.078727315,0.34500000000000003,-0.018500000000000003,0.3454956584,1.72,-0.22,1.7340126874
2019-07-27 16:00:00,1.933,-0.1245,1.9370052271,0.423,-0.0345,0.4244045829,1.51,-0.09,1.5126797414,2.003,-0.2545,2.0191035758,0.423,-0.0345,0.4244045829,1.58,-0.22,1.5952429282
2019-07-27 16:30:00,1.964,-0.1335,1.9685320038,0.554,-0.0635,0.5576273397,1.4100000000000001,-0.07,1.4117365193,2.034,-0.24350000000000002,2.0485234316,0.554,-0.0635,0.5576273397,1.48,-0.18,1.490905765
2019-07-27 17:00:00,1.995,-0.1495,2.0005937244,0.625,-0.0795,0.6300359117000001,1.37,-0.07,1.3717871555,2.065,-0.2595,2.0812412763,0.625,-0.0795,0.6300359117000001,1.44,-0.18,1.4512063947
2019-07-27 17:30:00,2.0205,-0.14550000000000002,2.0257320899,0.6005,-0.0755,0.6052276431,1.42,-0.07,1.4217243052000001,2.0905,-0.2555,2.1060556735000002,0.6005,-0.0755,0.6052276431,1.49,-0.18,1.500833102
2019-07-27 18:00:00,1.9235000000000002,-0.155,1.9297350207,0.6435000000000001,-0.085,0.6490895547000001,1.28,-0.07,1.2819126335,1.9935,-0.265,2.0110363622,0.6435000000000001,-0.085,0.6490895547000001,1.35,-0.18,1.3619471355
2019-07-27 18:30:00,1.923,-0.1825,1.9316405591999999,0.593,-0.07250000000000001,0.5974154752,1.33,-0.11,1.3345411195999999,1.9929999999999999,-0.29250000000000004,2.0143498331,0.593,-0.07250000000000001,0.5974154752,1.4,-0.22,1.417180299
2019-07-27 19:00:00,1.9375,-0.17400000000000002,1.9452974708,0.5475,-0.064,0.5512279474,1.3900000000000001,-0.11,1.3943457247,2.0075,-0.324,2.0334778705,0.5475,-0.064,0.5512279474,1.46,-0.26,1.482969993
2019-07-27 19:30:00,1.9255,-0.148,1.9311794971,0.4555,-0.038,0.457082323,1.47,-0.11,1.4741099009,1.9955,-0.368,2.0291486515,0.4555,-0.038,0.457082323,1.54,-0.33,1.574960317
2019-07-27 20:00:00,1.9,-0.149,1.9058334135,0.43,-0.039,0.4317649824,1.47,-0.11,1.4741099009,1.97,-0.369,2.0042607116,0.43,-0.039,0.4317649824,1.54,-0.33,1.574960317
2019-07-27 20:30:00,1.841,-0.23950000000000002,1.8565131968,0.371,-0.029500000000000002,0.3721709956,1.47,-0.21,1.4849242405,1.911,-0.3095,1.9359006302,0.371,-0.029500000000000002,0.3721709956,1.54,-0.28,1.5652475842
2019-07-27 21:00:00,1.8365,-0.3005,1.8609224863,0.3265,-0.0205,0.32714293510000003,1.51,-0.28,1.5357408636,1.8865,-0.2505,1.9030587222,0.3265,-0.0205,0.32714293510000003,1.56,-0.23,1.5768639763999999
2019-07-27 21:30:00,1.835,-0.1635,1.8422695921,0.295,-0.0135,0.2953087367,1.54,-0.15,1.5472879499,1.905,-0.3735,1.9412694944000002,0.295,-0.0135,0.2953087367,1.6099999999999999,-0.36,1.6497575579000001
2019-07-27 22:00:00,1.9045,-0.1635,1.9115052969000002,0.3045,-0.0135,0.3047991142,1.6,-0.15,1.607015868,1.9745,-0.3735,2.0095154889,0.3045,-0.0135,0.3047991142,1.67,-0.36,1.7083617884
2019-07-27 22:30:00,1.867,-0.1585,1.8737158936,0.267,-0.0085,0.2671352654,1.6,-0.15,1.607015868,1.937,-0.3885,1.9755761818000002,0.267,-0.0085,0.2671352654,1.67,-0.38,1.7126879459
2019-07-27 23:00:00,1.7465000000000002,-0.165,1.7542768453000002,0.28650000000000003,-0.015,0.2868924014,1.46,-0.15,1.4676852524,1.8165,-0.395,1.8589505776,0.28650000000000003,-0.015,0.2868924014,1.53,-0.38,1.5764834284
2019-07-27 23:30:00,1.624,-0.17550000000000002,1.6334553101,0.354,-0.025500000000000002,0.3549172439,1.27,-0.15,1.2788275881,1.704,-0.4055,1.7515839261,0.354,-0.025500000000000002,0.3549172439,1.35,-0.38,1.4024621207
2019-07-28 00:00:00,1.545,-0.1905,1.5567001156,0.435,-0.0405,0.4368812768,1.11,-0.15,1.1200892822,1.615,-0.42050000000000004,1.6688454842,0.435,-0.0405,0.4368812768,1.18,-0.38,1.2396773774
2019-07-28 00:30:00,1.4425,-0.1955,1.4556876382000001,0.4425,-0.0455,0.44483311480000004,1.0,-0.15,1.0111874208,1.5125000000000002,-0.42550000000000004,1.5712117935,0.4425,-0.0455,0.44483311480000004,1.07,-0.38,1.1354734695
2019-07-28 01:00:00,1.3955,-0.184,1.4075781506,0.3955,-0.034,0.396958751,1.0,-0.15,1.0111874208,1.4655,-0.444,1.5312825506999999,0.3955,-0.034,0.396958751,1.07,-0.41000000000000003,1.1458621209
2019-07-28 01:30:00,1.3094999999999999,-0.225,1.3286892978,0.28950000000000004,-0.015,0.2898883406,1.02,-0.21,1.0413932975,1.3795,-0.425,1.4434837200000001,0.28950000000000004,-0.015,0.2898883406,1.09,-0.41000000000000003,1.1645600027
2019-07-28 02:00:00,1.284,-0.23,1.3044370433,0.324,-0.02,0.324616697,0.96,-0.21,0.9827003612,1.354,-0.43,1.4206392927,0.324,-0.02,0.324616697,1.03,-0.41000000000000003,1.1086027242
2019-07-28 02:30:00,1.2555,-0.28150000000000003,1.2866710924,0.3255,-0.021500000000000002,0.32620928860000004,0.93,-0.26,0.9656603958000001,1.3155000000000001,-0.3715,1.3669500722,0.3255,-0.021500000000000002,0.32620928860000004,0.99,-0.35000000000000003,1.050047618
2019-07-28 03:00:00,1.2125,-0.3335,1.2575287273,0.3825,-0.0335,0.383964191,0.8300000000000001,-0.30000000000000004,0.8825531145000001,1.2625,-0.3235,1.3032875738,0.3825,-0.0335,0.383964191,0.88,-0.29,0.9265527508
2019-07-28 03:30:00,1.1935,-0.3355,1.2397590492,0.3935,-0.035500000000000004,0.3950980891,0.8,-0.30000000000000004,0.8544003745000001,1.2435,-0.3255,1.2853958534,0.3935,-0.035500000000000004,0.3950980891,0.85,-0.29,0.8981091248
2019-07-28 04:00:00,1.179,-0.371,1.2359943366000001,0.309,-0.021,0.3097127702,0.87,-0.35000000000000003,0.9377632964,1.229,-0.311,1.2677389320999999,0.309,-0.021,0.3097127702,0.92,-0.29,0.9646242792
2019-07-28 04:30:00,1.2015,-0.35350000000000004,1.2524234508,0.47150000000000003,-0.053500000000000006,0.4745255525,0.73,-0.30000000000000004,0.7892401409,1.2415,-0.3135,1.2804704214,0.47150000000000003,-0.053500000000000006,0.4745255525,0.77,-0.26,0.8127115109
2019-07-28 05:00:00,1.194,-0.354,1.2453722335,0.654,-0.094,0.6607208185,0.54,-0.26,0.5993329626,1.244,-0.324,1.2855006807,0.654,-0.094,0.6607208185,0.59,-0.23,0.6332456080000001
2019-07-28 05:30:00,1.1605,-0.184,1.1749962766,0.5805,-0.074,0.5851976162,0.58,-0.11,0.5903388857,1.1905000000000001,-0.484,1.2851249939,0.5805,-0.074,0.5851976162,0.61,-0.41000000000000003,0.734982993
2019-07-28 06:00:00,1.2,0.5575,1.3231803543,0.62,-0.0825,0.6254648271000001,0.58,0.64,0.8637129153,1.15,-1.2325,1.6856916236,0.62,-0.0825,0.6254648271000001,0.53,-1.15,1.2662543188
2019-07-28 06:30:00,1.245,0.5805,1.3736830966,0.645,-0.08950000000000001,0.6511798907,0.6000000000000001,0.67,0.8993886813,1.205,-1.2395,1.7286946665,0.645,-0.08950000000000001,0.6511798907,0.56,-1.15,1.279101247
2019-07-28 07:00:00,1.2535,0.0745,1.2557119495,0.49350000000000005,-0.0555,0.49661101480000003,0.76,0.13,0.7710382610000001,1.2935,-0.7155,1.4782024557,0.49350000000000005,-0.0555,0.49661101480000003,0.8,-0.66,1.0371113730000001
2019-07-28 07:30:00,1.359,-0.2485,1.3815329348,0.509,-0.0585,0.51235071,0.85,-0.19,0.8709764635,1.419,-0.3685,1.4660672734,0.509,-0.0585,0.51235071,0.91,-0.31,0.9613532129000001
2019-07-28 08:00:00,1.4535,-0.2255,1.470888337,0.4035,-0.035500000000000004,0.4050586377,1.05,-0.19,1.0670520137,1.5135,-0.3255,1.5481061010000001,0.4035,-0.035500000000000004,0.4050586377,1.11,-0.29,1.1472575997
2019-07-28 08:30:00,1.5795,-0.188,1.5906490028,0.48950000000000005,-0.048,0.4918477915,1.09,-0.14,1.0989540482,1.6395,-0.338,1.6739785692,0.48950000000000005,-0.048,0.4918477915,1.15,-0.29,1.1860016863
2019-07-28 09:00:00,1.6684999999999999,-0.154,1.6755919103,0.5185000000000001,-0.054,0.5213043737,1.15,-0.1,1.1543396381,1.7385000000000002,-0.34400000000000003,1.772207169,0.5185000000000001,-0.054,0.5213043737,1.22,-0.29,1.2539936204
2019-07-28 09:30:00,1.8065,-0.1505,1.8127582575,0.5065000000000001,-0.0505,0.5090112965,1.3,-0.1,1.303840481,1.8665,-0.3405,1.8973040083,0.5065000000000001,-0.0505,0.5090112965,1.3599999999999999,-0.29,1.3905754205
2019-07-28 10:00:00,1.9605000000000001,0.017,1.9605737043,0.7405,-0.113,0.7490722595,1.22,0.13,1.2269066794,2.0105,-0.453,2.0609025329,0.7405,-0.113,0.7490722595,1.27,-0.34,1.3147243057
2019-07-28 10:30:00,2.135,0.8055,2.2818972917,0.795,-0.1345,0.8062972467,1.34,0.9400000000000001,1.6368261972,2.105,-1.1844999999999999,2.4153809741,0.795,-0.1345,0.8062972467,1.31,-1.05,1.6788686667000001
2019-07-28 11:00:00,2.171,0.8210000000000001,2.3210519167,0.761,-0.11900000000000001,0.770248012,1.4100000000000001,0.9400000000000001,1.6946090995,2.1310000000000002,-1.169,2.4305805891,0.761,-0.11900000000000001,0.770248012,1.37,-1.05,1.7260938560999999
2019-07-28 11:30:00,2.2205,0.546,2.2866430089,0.7705000000000001,-0.124,0.7804141529,1.45,0.67,1.5973102391,2.2205,-0.894,2.3937118143,0.7705000000000001,-0.124,0.7804141529,1.45,-0.77,1.6417673404
2019-07-28 12:00:00,2.216,-0.10200000000000001,2.2183462309,0.766,-0.122,0.7756545623000001,1.45,0.02,1.4501379245,2.286,-0.212,2.2958092255,0.766,-0.122,0.7756545623000001,1.52,-0.09,1.5226621424
2019-07-28 12:30:00,2.229,-0.057,2.229728683,0.749,-0.117,0.7580831089000001,1.48,0.06,1.4812157169,2.299,-0.257,2.3133201248,0.749,-0.117,0.7580831089000001,1.55,-0.14,1.5563097378
2019-07-28 13:00:00,2.2785,-0.048,2.2790055397,0.7185,-0.108,0.7265715725,1.56,0.06,1.5611534198,2.3485,-0.248,2.3615580133,0.7185,-0.108,0.7265715725,1.63,-0.14,1.6360012225
2019-07-28 13:30:00,2.2715,-0.0485,2.2720177156,0.7115,-0.1085,0.7197252948,1.56,0.06,1.5611534198,2.3415,-0.2485,2.3546495493,0.7115,-0.1085,0.7197252948,1.63,-0.14,1.6360012225
2019-07-28 14:00:00,2.1705,-0.046,2.1709873906,0.7105,-0.106,0.7183635918,1.46,0.06,1.4612323566,2.2505,-0.246,2.2639050886,0.7105,-0.106,0.7183635918,1.54,-0.14,1.5463505424
2019-07-28 14:30:00,2.119,-0.074,2.1202917252,0.6990000000000001,-0.10400000000000001,0.7066944177000001,1.42,0.03,1.4203168661,2.199,-0.274,2.2160047383,0.6990000000000001,-0.10400000000000001,0.7066944177000001,1.5,-0.17,1.5096025967
2019-07-28 15:00:00,2.0555,-0.0845,2.0572361313,0.7255,-0.1145,0.7344797478,1.33,0.03,1.3303383028,2.1355,-0.28450000000000003,2.1543677727,0.7255,-0.1145,0.7344797478,1.4100000000000001,-0.17,1.4202112519
2019-07-28 15:30:00,1.9995,-0.1265,2.0034975668,0.6695,-0.0965,0.6764188791,1.33,-0.03,1.3303383028,2.0795,-0.2665,2.0965072144,0.6695,-0.0965,0.6764188791,1.4100000000000001,-0.17,1.4202112519
2019-07-28 16:00:00,1.9969999999999999,-0.164,2.0037227852,0.627,-0.084,0.6326017705,1.37,-0.08,1.3723337786,2.067,-0.254,2.0825477185,0.627,-0.084,0.6326017705,1.44,-0.17,1.45
2019-07-28 16:30:00,1.9905,-0.1555,1.9965646746,0.5905,-0.0755,0.5953070636000001,1.4,-0.08,1.4022838514,2.0605,-0.24550000000000002,2.0750736132,0.5905,-0.0755,0.5953070636000001,1.47,-0.17,1.4797972834
2019-07-28 17:00:00,1.9915,-0.1135,1.9947316862000002,0.6615,-0.0935,0.6680752203,1.33,-0.02,1.3301503674,2.0715,-0.3135,2.0950881843,0.6615,-0.0935,0.6680752203,1.4100000000000001,-0.22,1.4270599146
2019-07-28 17:30:00,1.9555,-0.10300000000000001,1.9582107267,0.6255000000000001,-0.083,0.6309827652000001,1.33,-0.02,1.3301503674,2.0355,-0.343,2.0641969988,0.6255000000000001,-0.083,0.6309827652000001,1.4100000000000001,-0.26,1.4337712509
2019-07-28 18:00:00,1.9625,-0.10350000000000001,1.9652273405,0.6325000000000001,-0.0835,0.6379878525,1.33,-0.02,1.3301503674,2.0425,-0.3435,2.0711828746,0.6325000000000001,-0.0835,0.6379878525,1.4100000000000001,-0.26,1.4337712509
2019-07-28 18:30:00,2.17,-0.10200000000000001,2.1723959124,0.64,-0.082,0.6452317413,1.53,-0.02,1.5301307134000002,2.24,-0.312,2.2616241951,0.64,-0.082,0.6452317413,1.6,-0.23,1.6164467204
2019-07-28 19:00:00,2.1805,-0.08850000000000001,2.1822952367,0.5805,-0.0685,0.5845275870000001,1.6,-0.02,1.6001249951,2.2605,-0.2985,2.2801233519,0.5805,-0.0685,0.5845275870000001,1.6800000000000002,-0.23,1.6956709586
2019-07-28 19:30:00,2.209,-0.0965,2.211106793,0.609,-0.0765,0.6137859969,1.6,-0.02,1.6001249951,2.269,-0.3065,2.2896076629,0.609,-0.0765,0.6137859969,1.6600000000000001,-0.23,1.6758579892
2019-07-28 20:00:00,2.22,-0.08600000000000001,2.2216651413,0.5700000000000001,-0.066,0.5738083304,1.65,-0.02,1.6501212077,2.29,-0.326,2.3130879793,0.5700000000000001,-0.066,0.5738083304,1.72,-0.26,1.7395401691
2019-07-28 20:30:00,2.173,-0.117,2.1761475134,0.523,-0.057,0.5260969492,1.65,-0.06,1.6510905487,2.243,-0.34700000000000003,2.2696823566,0.523,-0.057,0.5260969492,1.72,-0.29,1.7442763543000002
2019-07-28 21:00:00,2.155,-0.125,2.1586222458,0.425,-0.035,0.4264387412,1.73,-0.09,1.7323394587,2.225,-0.355,2.2531422503,0.425,-0.035,0.4264387412,1.8,-0.32,1.8282231811
2019-07-28 21:30:00,2.105,-0.17250000000000001,2.1120561664,0.47500000000000003,-0.0425,0.4768975257,1.63,-0.13,1.6351758315,2.175,-0.36250000000000004,2.2050014172,0.47500000000000003,-0.0425,0.4768975257,1.7000000000000002,-0.32,1.7298554852999999
2019-07-28 22:00:00,2.057,-0.1965,2.0663642588,0.447,-0.036500000000000005,0.44848773670000003,1.6099999999999999,-0.16,1.6179307773,2.117,-0.3265,2.1420297033,0.447,-0.036500000000000005,0.44848773670000003,1.67,-0.29,1.6949926254
2019-07-28 22:30:00,2.0745,-0.135,2.078887984,0.3845,-0.025,0.3853118867,1.69,-0.11,1.6935760980999999,2.1445,-0.375,2.1770404796,0.3845,-0.025,0.3853118867,1.76,-0.35000000000000003,1.7944637082
2019-07-28 23:00:00,1.952,-0.163,1.9587937615,0.322,-0.013000000000000001,0.3222623155,1.63,-0.15,1.63688729,2.022,-0.383,2.0579535952,0.322,-0.013000000000000001,0.3222623155,1.7000000000000002,-0.37,1.7397988389
2019-07-28 23:30:00,1.8255,-0.17200000000000001,1.8335850812,0.35550000000000004,-0.022,0.35618008090000003,1.47,-0.15,1.4776332427,1.8955000000000002,-0.372,1.9316584196000002,0.35550000000000004,-0.022,0.35618008090000003,1.54,-0.35000000000000003,1.5792719842
2019-07-29 00:00:00,1.6925,-0.1685,1.7008669848,0.3225,-0.018500000000000003,0.3230301843,1.37,-0.15,1.3781872151,1.7625000000000002,-0.3685,1.8006105908999999,0.3225,-0.018500000000000003,0.3230301843,1.44,-0.35000000000000003,1.4819244245
2019-07-29 00:30:00,1.6245,0.1505,1.6314565578,0.3145,-0.0195,0.3151039511,1.31,0.17,1.3209844814,1.6445,-0.7195,1.7950098886,0.3145,-0.0195,0.3151039511,1.33,-0.7000000000000001,1.5029637388000001
2019-07-29 01:00:00,1.6065,0.657,1.7356529751,0.29650000000000004,-0.013000000000000001,0.2967848547,1.31,0.67,1.471393897,1.5465,-1.233,1.9778653266,0.29650000000000004,-0.013000000000000001,0.2967848547,1.25,-1.22,1.7466825699
2019-07-29 01:30:00,1.4115,0.6575000000000001,1.5571250753,0.29150000000000004,-0.0125,0.2917678872,1.12,0.67,1.3051053597,1.3815,-1.2725,1.8782434613,0.29150000000000004,-0.0125,0.2917678872,1.09,-1.26,1.6660432166999999
2019-07-29 02:00:00,1.4625,0.6615,1.605144386,0.2725,-0.0085,0.27263253660000003,1.19,0.67,1.3656500284,1.4225,-1.2685,1.9059376957,0.2725,-0.0085,0.27263253660000003,1.15,-1.26,1.7059015212
2019-07-29 02:30:00,1.4655,0.668,1.6105633331,0.24550000000000002,-0.002,0.2455081465,1.22,0.67,1.3918692467,1.4255,-1.262,1.9038629809,0.24550000000000002,-0.002,0.2455081465,1.18,-1.26,1.7262676502
2019-07-29 03:00:00,1.456,0.669,1.6023410998,0.23600000000000002,-0.001,0.2360021186,1.22,0.67,1.3918692467,1.416,-1.2610000000000001,1.896095198,0.23600000000000002,-0.001,0.2360021186,1.18,-1.26,1.7262676502
2019-07-29 03:30:00,1.424,0.651,1.5657512574,0.234,0.001,0.2340021367,1.19,0.65,1.3559498516000001,1.3940000000000001,-1.259,1.8783814842000002,0.234,0.001,0.2340021367,1.16,-1.26,1.7126587518
2019-07-29 04:00:00,1.3595000000000002,0.6525000000000001,1.5079776192,0.2295,0.0025,0.22951361620000002,1.13,0.65,1.3036103712,1.3195000000000001,-1.2575,1.8227414792,0.2295,0.0025,0.22951361620000002,1.09,-1.26,1.6660432166999999
2019-07-29 04:30:00,1.4100000000000001,0.652,1.5534490658,0.23,0.002,0.2300086955,1.18,0.65,1.3471822445,1.37,-1.258,1.8599634405,0.23,0.002,0.2300086955,1.1400000000000001,-1.26,1.699176271
2019-07-29 05:00:00,1.4395,0.655,1.5815135946,0.2295,0.005,0.2295544598,1.21,0.65,1.3735355838,1.3995,-1.255,1.8797939382000002,0.2295,0.005,0.2295544598,1.17,-1.26,1.7194475857
2019-07-29 05:30:00,1.4695,0.6585000000000001,1.6102957803,0.2295,0.0085,0.22965735350000002,1.24,0.65,1.4000357138,1.4195,-1.2515,1.8924144631000002,0.2295,0.0085,0.22965735350000002,1.19,-1.26,1.7331185763999999
2019-07-29 06:00:00,1.471,0.6555000000000001,1.6104413215,0.231,0.0055000000000000005,0.23106546690000002,1.24,0.65,1.4000357138,1.421,-1.2545,1.8955240040999999,0.231,0.0055000000000000005,0.23106546690000002,1.19,-1.26,1.7331185763999999
2019-07-29 06:30:00,1.5875,0.71,1.7390388869,0.23750000000000002,0.0,0.23750000000000002,1.35,0.71,1.5253196386,1.5375,-1.22,1.962729286,0.23750000000000002,0.0,0.23750000000000002,1.3,-1.22,1.7828067758000001
2019-07-29 07:00:00,1.8025,0.7165,1.9396851549,0.2325,0.006500000000000001,0.2325908425,1.57,0.71,1.7230786401,1.7525,-1.1635,2.1035656633,0.2325,0.006500000000000001,0.2325908425,1.52,-1.17,1.9181501505
2019-07-29 07:30:00,1.879,0.778,2.0336973718,0.229,0.018000000000000002,0.2297063343,1.65,0.76,1.8166177363,1.839,-1.192,2.1915257242,0.229,0.018000000000000002,0.2297063343,1.6099999999999999,-1.21,2.014000993
2019-07-29 08:00:00,1.957,0.07250000000000001,1.9583424752,0.227,0.0125,0.2273439025,1.73,0.06,1.7310401497,1.9969999999999999,-0.4375,2.0443618197,0.227,0.0125,0.2273439025,1.77,-0.45,1.8263077506
2019-07-29 08:30:00,2.1465,0.675,2.2501304962,0.2265,0.015,0.2269961453,1.92,0.66,2.0302709179,2.1265,-0.905,2.3110662582,0.2265,0.015,0.2269961453,1.9,-0.92,2.1110187114
2019-07-29 09:00:00,2.2395,0.9,2.4135783082,0.2295,0.01,0.22971776160000001,2.01,0.89,2.1982265579,2.1795,-1.08,2.4324103786,0.2295,0.01,0.22971776160000001,1.9500000000000002,-1.09,2.2339650848
2019-07-29 09:30:00,2.4295,0.9385,2.6044677958999998,0.2295,0.0085,0.22965735350000002,2.2,0.93,2.3884932489,2.3695,-1.0415,2.5882914249,0.2295,0.0085,0.22965735350000002,2.14,-1.05,2.3837155871
2019-07-29 10:00:00,2.434,0.9380000000000001,2.608486151,0.234,0.008,0.2341367122,2.2,0.93,2.3884932489,2.374,-1.042,2.5926125819,0.234,0.008,0.2341367122,2.14,-1.05,2.3837155871
2019-07-29 10:30:00,2.441,0.9380000000000001,2.6150191204,0.241,0.008,0.2411327435,2.2,0.93,2.3884932489,2.3810000000000002,-1.042,2.5990238552,0.241,0.008,0.2411327435,2.14,-1.05,2.3837155871
2019-07-29 11:00:00,2.3175,0.9815,2.5167734304,0.2675,0.0015,0.2675042056,2.05,0.98,2.2722015756,2.2775,-1.0885,2.5242500867,0.2675,0.0015,0.2675042056,2.01,-1.09,2.2865257488
2019-07-29 11:30:00,2.478,1.017,2.6785766743,0.28800000000000003,-0.003,0.2880156246,2.19,1.02,2.415884931,2.438,-1.063,2.6596640765,0.28800000000000003,-0.003,0.2880156246,2.15,-1.06,2.3971024175
2019-07-29 12:00:00,2.4335,0.21050000000000002,2.4425872554,0.3135,-0.0095,0.3136439064,2.12,0.22,2.1313845265,2.4935,-0.2195,2.5031425249,0.3135,-0.0095,0.3136439064,2.18,-0.21,2.1900913223
2019-07-29 12:30:00,2.4130000000000003,0.07050000000000001,2.4140296705,0.313,-0.0095,0.3131441361,2.1,0.08,2.1015232571,2.493,-0.1295,2.4963612018,0.313,-0.0095,0.3131441361,2.18,-0.12,2.1833002542
2019-07-29 13:00:00,2.443,0.023,2.4431082661,0.303,-0.007,0.3030808473,2.14,0.03,2.14021027,2.503,-0.08700000000000001,2.5045115292,0.303,-0.007,0.3030808473,2.2,-0.08,2.2014540649
2019-07-29 13:30:00,2.4765,0.021500000000000002,2.4765933255,0.28650000000000003,-0.0085,0.28662606300000004,2.19,0.03,2.1902054698,2.5465,-0.08850000000000001,2.548037382,0.28650000000000003,-0.0085,0.28662606300000004,2.26,-0.08,2.2614154859
2019-07-29 14:00:00,2.3545,0.017,2.354561371,0.35450000000000004,-0.013000000000000001,0.3547382838,2.0,0.03,2.0002249873,2.4245,-0.093,2.4262830110999998,0.35450000000000004,-0.013000000000000001,0.3547382838,2.07,-0.08,2.0715453169
2019-07-29 14:30:00,2.2475,0.001,2.2475002225,0.3975,-0.029,0.39855645770000003,1.85,0.03,1.8502432273,2.3175,-0.109,2.3200619065,0.3975,-0.029,0.39855645770000003,1.92,-0.08,1.9216659439
2019-07-29 15:00:00,2.2835,0.0055000000000000005,2.2835066236,0.3635,-0.0245,0.36432471780000003,1.92,0.03,1.9202343607,2.3535,-0.10450000000000001,2.3558188598,0.3635,-0.0245,0.36432471780000003,1.99,-0.08,1.991607391
2019-07-29 15:30:00,2.384,0.009000000000000001,2.3840169882,0.384,-0.021,0.38457379010000003,2.0,0.03,2.0002249873,2.464,-0.101,2.4660691393,0.384,-0.021,0.38457379010000003,2.08,-0.08,2.081537893
2019-07-29 16:00:00,2.3985,-0.0145,2.3985438291,0.35850000000000004,-0.0245,0.3593361936,2.04,0.01,2.0400245097,2.4785,-0.10450000000000001,2.4807020176,0.35850000000000004,-0.0245,0.3593361936,2.12,-0.08,2.121508897
2019-07-29 16:30:00,2.462,0.041,2.4623413654,0.382,-0.029,0.3830992039,2.08,0.07,2.0811775513,2.542,-0.169,2.5476116266,0.382,-0.029,0.3830992039,2.16,-0.14,2.164532282
2019-07-29 17:00:00,2.4785,0.035,2.478747113,0.3985,-0.035,0.40003406100000005,2.08,0.07,2.0811775513,2.5585,-0.17500000000000002,2.5644779683,0.3985,-0.035,0.40003406100000005,2.16,-0.14,2.164532282
2019-07-29 17:30:00,2.418,-0.0015,2.4180004653,0.398,-0.0315,0.3992445992,2.02,0.03,2.02022276,2.498,-0.21150000000000002,2.5069376239,0.398,-0.0315,0.3992445992,2.1,-0.18,2.1077001684
2019-07-29 18:00:00,2.5140000000000002,-0.127,2.5172057921,0.524,-0.057,0.5270910737,1.99,-0.07,1.9912307752,2.574,-0.137,2.5776433035,0.524,-0.057,0.5270910737,2.05,-0.08,2.0515603818
2019-07-29 18:30:00,2.512,-0.16,2.5170903838000003,0.492,-0.05,0.49453412420000004,2.02,-0.11,2.0229928324,2.5620000000000003,-0.13,2.5652960843,0.492,-0.05,0.49453412420000004,2.07,-0.08,2.0715453169
2019-07-29 19:00:00,2.3475,-0.20950000000000002,2.3568297563,0.4475,-0.0395,0.44923991360000004,1.9,-0.17,1.9075901027,2.3975,-0.1895,2.4049774427,0.4475,-0.0395,0.44923991360000004,1.9500000000000002,-0.15,1.9557607216
2019-07-29 19:30:00,2.43,-0.1705,2.4359741891,0.25,-0.0005,0.2500005,2.18,-0.17,2.1866183938,2.48,-0.1505,2.484562386,0.25,-0.0005,0.2500005,2.23,-0.15,2.2350391495
2019-07-29 20:00:00,2.445,-0.182,2.4517644667000003,0.305,-0.012,0.3052359743,2.14,-0.17,2.1467417171,2.505,-0.162,2.5102328577,0.305,-0.012,0.3052359743,2.2,-0.15,2.2051077071
2019-07-29 20:30:00,2.346,-0.197,2.3542567829,0.386,-0.027,0.38694314830000004,1.96,-0.17,1.9673586353,2.406,-0.177,2.4125018135,0.386,-0.027,0.38694314830000004,2.02,-0.15,2.0255616505
2019-07-29 21:00:00,2.317,-0.2005,2.3256588851,0.487,-0.0505,0.4896113254,1.83,-0.15,1.8361372498000001,2.367,-0.18050000000000002,2.3738722059,0.487,-0.0505,0.4896113254,1.88,-0.13,1.8844893207000002
2019-07-29 21:30:00,2.2735,-0.20600000000000002,2.2828136696,0.5235000000000001,-0.056,0.5264867045,1.75,-0.15,1.756416807,2.3235,-0.186,2.3309329141,0.5235000000000001,-0.056,0.5264867045,1.8,-0.13,1.8046883387000001
2019-07-29 22:00:00,2.277,-0.2335,2.2889410761,0.647,-0.0835,0.6523658866000001,1.63,-0.15,1.63688729,2.327,-0.1935,2.3350313167,0.647,-0.0835,0.6523658866000001,1.6800000000000002,-0.11,1.683597339
2019-07-29 22:30:00,2.2355,0.402,2.2713573585,0.6555000000000001,-0.088,0.6613805637,1.58,0.49,1.6542369842,2.2155,-0.8180000000000001,2.3616867383,0.6555000000000001,-0.088,0.6613805637,1.56,-0.73,1.7223530416
2019-07-29 23:00:00,2.0505,0.712,2.1705976711,0.6705,-0.088,0.6762501386,1.38,0.8,1.5951175505,2.0005,-1.158,2.3114852909,0.6705,-0.088,0.6762501386,1.33,-1.07,1.7069856473
2019-07-29 23:30:00,1.8635000000000002,-0.137,1.8685291676,0.7235,-0.107,0.7313694347,1.1400000000000001,-0.03,1.1403946685,1.9235000000000002,-0.357,1.9563489592,0.7235,-0.107,0.7313694347,1.2,-0.25,1.2257650672
2019-07-30 00:00:00,1.755,-0.0175,1.7550872485,0.6950000000000001,-0.0975,0.7018057067,1.06,0.08,1.0630145813,1.795,-0.4975,1.8626677777,0.6950000000000001,-0.0975,0.7018057067,1.1,-0.4,1.1704699911
2019-07-30 00:30:00,1.6745,0.6255000000000001,1.7875123776000001,0.6845,-0.0945,0.6909924023,0.99,0.72,1.2241323458,1.6345,-1.1745,2.0127196775,0.6845,-0.0945,0.6909924023,0.9500000000000001,-1.08,1.4383671298
2019-07-30 01:00:00,1.596,0.615,1.7103920603,0.706,-0.105,0.7137653676,0.89,0.72,1.1447707194,1.556,-1.185,1.9558530108,0.706,-0.105,0.7137653676,0.85,-1.08,1.3743725841
