Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-07-30 01:30:00,1.419,0.34600000000000003,1.4605742022000001,0.559,-0.064,0.5626517573,0.86,0.41000000000000003,0.9527329112,1.409,-0.934,1.6904546726,0.559,-0.064,0.5626517573,0.85,-0.87,1.2163058826
2019-07-30 02:00:00,1.5314999999999999,0.669,1.6712430254,0.5415,-0.061,0.5449249948,0.99,0.73,1.2300406497,1.4915,-1.221,1.9275407259000001,0.5415,-0.061,0.5449249948,0.9500000000000001,-1.16,1.4993665328999999
2019-07-30 02:30:00,1.403,0.6445000000000001,1.5439524766,0.543,-0.0655,0.5469362394,0.86,0.71,1.1152129841,1.363,-1.2255,1.832926417,0.543,-0.0655,0.5469362394,0.8200000000000001,-1.16,1.4205632686
2019-07-30 03:00:00,1.4355,0.6445000000000001,1.5735439301,0.5755,-0.0655,0.5792154176000001,0.86,0.71,1.1152129841,1.3955,-1.2255,1.8572211769,0.5755,-0.0655,0.5792154176000001,0.8200000000000001,-1.16,1.4205632686
2019-07-30 03:30:00,1.3885,0.643,1.5301572632,0.7185,-0.107,0.7264236023,0.67,0.75,1.0056838469,1.3385,-1.217,1.8090525835,0.7185,-0.107,0.7264236023,0.62,-1.11,1.2714165328
2019-07-30 04:00:00,1.355,0.637,1.4972621681,0.555,-0.063,0.5585642309000001,0.8,0.7000000000000001,1.0630145813,1.305,-1.213,1.7816829123,0.555,-0.063,0.5585642309000001,0.75,-1.15,1.3729530218
2019-07-30 04:30:00,1.4505,0.645,1.5874429911,0.6505000000000001,-0.095,0.6574003727000001,0.8,0.74,1.0897706181,1.4005,-1.215,1.8540833989,0.6505000000000001,-0.095,0.6574003727000001,0.75,-1.12,1.3479243302000001
2019-07-30 05:00:00,1.5675,0.6605000000000001,1.7009751615000002,0.48750000000000004,-0.0495,0.4900066326,1.08,0.71,1.2924782397,1.5175,-1.1995,1.9343232666999999,0.48750000000000004,-0.0495,0.4900066326,1.03,-1.15,1.5438264151
2019-07-30 05:30:00,1.5065,0.6645,1.6465425898000001,0.47650000000000003,-0.0455,0.4786674211,1.03,0.71,1.2509996003000001,1.4665,-1.1955,1.8920471717,0.47650000000000003,-0.0455,0.4786674211,0.99,-1.15,1.5174320413
2019-07-30 06:00:00,1.446,0.1605,1.4548801497000001,0.556,-0.059500000000000004,0.5591746149,0.89,0.22,0.9167878708,1.456,-0.7295,1.6285288607,0.556,-0.059500000000000004,0.5591746149,0.9,-0.67,1.1220071301
2019-07-30 06:30:00,1.5314999999999999,-0.1825,1.5423354045000002,0.4015,-0.022500000000000003,0.4021299541,1.13,-0.16,1.1412712211,1.5815000000000001,-0.3225,1.6140472422,0.4015,-0.022500000000000003,0.4021299541,1.18,-0.30000000000000004,1.2175385004
2019-07-30 07:00:00,1.6175000000000002,-0.1405,1.6235906196,0.48750000000000004,-0.0405,0.4891794149,1.13,-0.1,1.1344161494,1.6975,-0.3405,1.7313135187,0.48750000000000004,-0.0405,0.4891794149,1.21,-0.30000000000000004,1.246635472
2019-07-30 07:30:00,1.8519999999999999,-0.124,1.8561465459000002,0.552,-0.054,0.5546350151,1.3,-0.07,1.3018832513,1.912,-0.324,1.9392575899,0.552,-0.054,0.5546350151,1.3599999999999999,-0.27,1.3865424624
2019-07-30 08:00:00,1.9725000000000001,-0.112,1.9756771624,0.48250000000000004,-0.042,0.4843245296,1.49,-0.07,1.491643389,2.0325,-0.312,2.0563074308,0.48250000000000004,-0.042,0.4843245296,1.55,-0.27,1.5733403955
2019-07-30 08:30:00,2.1545,0.3875,2.1890697796,0.5645,-0.0625,0.5679493815000001,1.5899999999999999,0.45,1.6524527225,2.1745,-0.6925,2.2821057162000002,0.5645,-0.0625,0.5679493815000001,1.6099999999999999,-0.63,1.7288724649
2019-07-30 09:00:00,2.34,0.8465,2.4884055637999998,0.59,-0.0635,0.5934073222,1.75,0.91,1.9724603925,2.2800000000000002,-1.0835,2.5243558089,0.59,-0.0635,0.5934073222,1.69,-1.02,1.97395542
2019-07-30 09:30:00,2.5085,0.8220000000000001,2.6397454896,0.5385,-0.058,0.5416144847000001,1.97,0.88,2.1576144234,2.4485,-1.028,2.6555482014000003,0.5385,-0.058,0.5416144847000001,1.9100000000000001,-0.97,2.1421951358
2019-07-30 10:00:00,2.528,0.8935000000000001,2.6812546037000002,0.438,-0.036500000000000005,0.43951820210000003,2.09,0.93,2.2875751354,2.468,-1.0665,2.6885769935,0.438,-0.036500000000000005,0.43951820210000003,2.03,-1.03,2.2763567383
2019-07-30 10:30:00,2.549,0.9175000000000001,2.7090971282,0.329,-0.0125,0.3292373764,2.22,0.93,2.4069275020000003,2.489,-1.0625,2.7062940066000003,0.329,-0.0125,0.3292373764,2.16,-1.05,2.4016869072
2019-07-30 11:00:00,2.4365,0.8985000000000001,2.5968893893000002,0.41650000000000004,-0.0315,0.417689478,2.02,0.93,2.2238030488,2.3765,-1.0815,2.611014075,0.41650000000000004,-0.0315,0.417689478,1.96,-1.05,2.2235332244
2019-07-30 11:30:00,2.5775,0.9095000000000001,2.7332574888,0.35750000000000004,-0.0205,0.3580872799,2.22,0.93,2.4069275020000003,2.5175,-1.0505,2.7278849866,0.35750000000000004,-0.0205,0.3580872799,2.16,-1.03,2.3930106561
2019-07-30 12:00:00,2.5835,0.9205000000000001,2.7425886494,0.29350000000000004,-0.0095,0.29365370760000004,2.29,0.93,2.4716391322,2.5335,-1.0395,2.7384635291,0.29350000000000004,-0.0095,0.29365370760000004,2.24,-1.03,2.4654614173000002
2019-07-30 12:30:00,2.6535,0.9490000000000001,2.8180956779,0.3935,0.019,0.39395843690000004,2.26,0.93,2.443869882,2.6035,-1.111,2.8306418442,0.3935,0.019,0.39395843690000004,2.21,-1.13,2.4821361768
2019-07-30 13:00:00,2.583,0.9735,2.7603607101,0.373,0.043500000000000004,0.3755279617,2.21,0.93,2.3977072382,2.523,-1.1165,2.7590036698000002,0.373,0.043500000000000004,0.3755279617,2.15,-1.16,2.4429695045
2019-07-30 13:30:00,2.568,0.987,2.7511439439,0.398,0.037,0.3997161493,2.17,0.9500000000000001,2.3688393783,2.518,-1.123,2.7570732671,0.398,0.037,0.3997161493,2.12,-1.16,2.4166091947
2019-07-30 14:00:00,2.5895,1.01,2.7794982011,0.48950000000000005,0.02,0.4899084098,2.1,0.99,2.3216588897,2.5395,-1.09,2.7635412517,0.48950000000000005,0.02,0.4899084098,2.05,-1.11,2.3312228551
2019-07-30 14:30:00,2.4855,0.999,2.6787518082,0.3855,0.039,0.3874677406,2.1,0.96,2.3090257686,2.4355,-1.121,2.6811007534,0.3855,0.039,0.3874677406,2.05,-1.16,2.3554405108
2019-07-30 15:00:00,2.5324999999999998,0.991,2.7194920941,0.4325,0.031,0.4336095594,2.1,0.96,2.3090257686,2.4825,-1.129,2.7271683575,0.4325,0.031,0.4336095594,2.05,-1.16,2.3554405108
2019-07-30 15:30:00,2.5505,1.0015,2.7400825717,0.5805,0.0015,0.580501938,1.97,1.0,2.2092758995,2.5005,-1.1285,2.7433578877,0.5805,0.0015,0.580501938,1.92,-1.13,2.2278464938
2019-07-30 16:00:00,2.5785,0.995,2.7638175139000003,0.5885,-0.005,0.5885212401000001,1.99,1.0,2.2271281957,2.5285,-1.135,2.7715586319,0.5885,-0.005,0.5885212401000001,1.94,-1.13,2.2451057882
2019-07-30 16:30:00,2.597,0.989,2.7789440441,0.927,-0.101,0.9324859248,1.67,1.09,1.9942417104999999,2.547,-1.131,2.7868207693000002,0.927,-0.101,0.9324859248,1.62,-1.03,1.9197135203000002
2019-07-30 17:00:00,2.6710000000000003,0.9705,2.8418499697,0.971,-0.11950000000000001,0.9783257382,1.7000000000000002,1.09,2.0194306128,2.6310000000000002,-1.1495,2.8711515547,0.971,-0.11950000000000001,0.9783257382,1.6600000000000001,-1.03,1.9535864455
2019-07-30 17:30:00,2.6625,0.9510000000000001,2.827243755,0.9125000000000001,-0.139,0.9230261372,1.75,1.09,2.061698329,2.6125,-1.169,2.8621176164,0.9125000000000001,-0.139,0.9230261372,1.7000000000000002,-1.03,1.9876870980999999
2019-07-30 18:00:00,2.6825,0.914,2.8339375875,0.8525,-0.156,0.8666557852000001,1.83,1.07,2.1198584858,2.6425,-1.186,2.8964464866,0.8525,-0.156,0.8666557852000001,1.79,-1.03,2.0651876428
2019-07-30 18:30:00,2.6325000000000003,0.878,2.7750568012,0.8425,-0.152,0.8561017755,1.79,1.03,2.0651876428,2.5825,-1.222,2.8570247199,0.8425,-0.152,0.8561017755,1.74,-1.07,2.0426698216
2019-07-30 19:00:00,2.4225,0.8235,2.5586438791,0.8325,-0.14650000000000002,0.8452919614000001,1.5899999999999999,0.97,1.8625251676,2.3825,-1.2465,2.6888786696,0.8325,-0.14650000000000002,0.8452919614000001,1.55,-1.1,1.9006577809
2019-07-30 19:30:00,2.581,0.8805000000000001,2.727057251,0.801,-0.1395,0.8130567323000001,1.78,1.02,2.0515360099,2.541,-1.1995,2.8098899,0.801,-0.1395,0.8130567323000001,1.74,-1.06,2.0374493859
2019-07-30 20:00:00,2.409,0.867,2.5602675641,0.8290000000000001,-0.093,0.8342002158,1.58,0.96,1.8487833837,2.359,-1.203,2.6480351206,0.8290000000000001,-0.093,0.8342002158,1.53,-1.11,1.8902380802
2019-07-30 20:30:00,2.5075000000000003,0.901,2.6644619063,0.9275,-0.089,0.9317602964,1.58,0.99,1.8645374762,2.4575,-1.199,2.7343933971,0.9275,-0.089,0.9317602964,1.53,-1.11,1.8902380802
2019-07-30 21:00:00,2.4745,0.8795000000000001,2.6261512713,0.9845,-0.1105,0.9906818359,1.49,0.99,1.7889102827999999,2.4345,-1.2205,2.7233087412,0.9845,-0.1105,0.9906818359,1.45,-1.11,1.8260887164000001
2019-07-30 21:30:00,2.4535,0.8825000000000001,2.6073872938,0.9835,-0.1075,0.9893576199,1.47,0.99,1.7722866585000001,2.4035,-1.2175,2.6942751343999998,0.9835,-0.1075,0.9893576199,1.42,-1.11,1.8023595646000001
2019-07-30 22:00:00,2.3245,0.7095,2.4303683877,0.9545,-0.1105,0.9608748618,1.37,0.8200000000000001,1.5966527487,2.3045,-1.0905,2.5494922043,0.9545,-0.1105,0.9608748618,1.35,-0.98,1.6682026256
2019-07-30 22:30:00,2.1255,-0.0765,2.1268762305,0.8755000000000001,-0.0965,0.8808021912,1.25,0.02,1.2501599898,2.1855,-0.3265,2.2097539456,0.8755000000000001,-0.0965,0.8808021912,1.31,-0.23,1.3300375935
2019-07-30 23:00:00,1.8835000000000002,-0.148,1.8893057587,0.7435,-0.058,0.7457588417000001,1.1400000000000001,-0.09,1.1435471132,1.9435,-0.308,1.9677541132,0.7435,-0.058,0.7457588417000001,1.2,-0.25,1.2257650672
2019-07-30 23:30:00,1.8445,-0.1315,1.8491815757,0.8145,-0.07150000000000001,0.8176322523,1.03,-0.06,1.0317460928,1.9145,-0.3215,1.9413069052,0.8145,-0.07150000000000001,0.8176322523,1.1,-0.25,1.1280514173
2019-07-31 00:00:00,1.737,-0.20750000000000002,1.7493499507,0.857,-0.08750000000000001,0.8614553093,0.88,-0.12,0.8881441324,1.787,-0.28750000000000003,1.8099793507,0.857,-0.08750000000000001,0.8614553093,0.93,-0.2,0.9512623192
2019-07-31 00:30:00,1.5895000000000001,-0.232,1.6063418845,0.9095000000000001,-0.112,0.916370149,0.68,-0.12,0.6905070601000001,1.6395,-0.28200000000000003,1.6635757422,0.9095000000000001,-0.112,0.916370149,0.73,-0.17,0.7495331881
2019-07-31 01:00:00,1.5899999999999999,0.229,1.6064062375,0.96,-0.131,0.9688967953000001,0.63,0.36,0.7256031973,1.58,-0.741,1.7451306541,0.96,-0.131,0.9688967953000001,0.62,-0.61,0.8697700846
2019-07-31 01:30:00,1.4425,0.624,1.5716813449,0.9025000000000001,-0.106,0.9087036095000001,0.54,0.73,0.9080198236,1.3925,-1.186,1.8291124214,0.9025000000000001,-0.106,0.9087036095000001,0.49,-1.08,1.1859595271
2019-07-31 02:00:00,1.5495,0.6505000000000001,1.6805060250000001,0.8795000000000001,-0.0995,0.8851104451,0.67,0.75,1.0056838469,1.4995,-1.1595,1.8955053416,0.8795000000000001,-0.0995,0.8851104451,0.62,-1.06,1.2280065146
2019-07-31 02:30:00,1.508,0.64,1.6381892443,0.918,-0.11,0.9245669256000001,0.59,0.75,0.954253635,1.468,-1.17,1.8772117622,0.918,-0.11,0.9245669256000001,0.55,-1.06,1.1941942891
2019-07-31 03:00:00,1.4905,0.6305000000000001,1.6183697044,0.8405,-0.0795,0.8442514436,0.65,0.71,0.9626006441,1.4505,-1.1395,1.8445624142,0.8405,-0.0795,0.8442514436,0.61,-1.06,1.2229881439
2019-07-31 03:30:00,1.453,0.6195,1.579553497,0.863,-0.09050000000000001,0.8677322456000001,0.59,0.71,0.9231467922000001,1.413,-1.1505,1.8221468794,0.863,-0.09050000000000001,0.8677322456000001,0.55,-1.06,1.1941942891
2019-07-31 04:00:00,1.3495,0.622,1.4859455744,0.8595,-0.088,0.8639932002,0.49,0.71,0.8626702730000001,1.3094999999999999,-1.188,1.7680877382,0.8595,-0.088,0.8639932002,0.45,-1.1,1.1884864324
2019-07-31 04:30:00,1.403,0.6395000000000001,1.5418719953,0.803,-0.07050000000000001,0.8060888599,0.6000000000000001,0.71,0.9295697930000001,1.363,-1.1705,1.7966188383000001,0.803,-0.07050000000000001,0.8060888599,0.56,-1.1,1.2343419299
2019-07-31 05:00:00,1.424,0.612,1.5499419344,0.884,-0.098,0.8894155384,0.54,0.71,0.8920201791000001,1.374,-1.168,1.8033579789,0.884,-0.098,0.8894155384,0.49,-1.07,1.1768602296
2019-07-31 05:30:00,1.465,0.635,1.5966997213,0.895,-0.105,0.9011381692,0.5700000000000001,0.74,0.9340770846,1.415,-1.155,1.8265404458,0.895,-0.105,0.9011381692,0.52,-1.05,1.1717081548000001
2019-07-31 06:00:00,1.4965,0.639,1.6272164115,0.8865000000000001,-0.101,0.8922349747,0.61,0.74,0.9590099061,1.4565000000000001,-1.151,1.8563925366,0.8865000000000001,-0.101,0.8922349747,0.5700000000000001,-1.05,1.1947384651
2019-07-31 06:30:00,1.5434999999999999,0.675,1.6846415791,0.7935,-0.065,0.7961578047000001,0.75,0.74,1.0536128321,1.4935,-1.115,1.8638045096,0.7935,-0.065,0.7961578047000001,0.7000000000000001,-1.05,1.2619429464
2019-07-31 07:00:00,1.702,0.6925,1.837487483,0.8220000000000001,-0.0775,0.8256453536,0.88,0.77,1.1693160394,1.6520000000000001,-1.1275,2.0000900605,0.8220000000000001,-0.0775,0.8256453536,0.8300000000000001,-1.05,1.3384319183
2019-07-31 07:30:00,1.8820000000000001,0.524,1.9535864455,0.872,-0.096,0.877268488,1.01,0.62,1.1851160281,1.8719999999999999,-0.916,2.0840921285,0.872,-0.096,0.877268488,1.0,-0.8200000000000001,1.2932130528
2019-07-31 08:00:00,1.8815,-0.1295,1.8859513514000001,0.9015000000000001,-0.1095,0.9081258173000001,0.98,-0.02,0.9802040604000001,1.9415,-0.2495,1.9574658362,0.9015000000000001,-0.1095,0.9081258173000001,1.04,-0.14,1.0493807698
2019-07-31 08:30:00,2.069,-0.043000000000000003,2.069446786,0.919,-0.113,0.925921163,1.15,0.07,1.1521284651,2.109,-0.253,2.1241209947,0.919,-0.113,0.925921163,1.19,-0.14,1.1982069938
2019-07-31 09:00:00,2.273,0.8335,2.4210021169,0.873,-0.10650000000000001,0.8794721428000001,1.4,0.9400000000000001,1.6862977199,2.223,-1.0365,2.4527660406000003,0.873,-0.10650000000000001,0.8794721428000001,1.35,-0.93,1.6393291311
2019-07-31 09:30:00,2.36,0.851,2.5087449053,0.8,-0.059000000000000004,0.8021726747,1.56,0.91,1.8060177186000002,2.31,-1.019,2.5247694944,0.8,-0.059000000000000004,0.8021726747,1.51,-0.96,1.7893294834
2019-07-31 10:00:00,2.4085,0.8925000000000001,2.5685459895,0.8285,-0.0675,0.8312451504,1.58,0.96,1.8487833837,2.3585000000000003,-1.0275,2.5726015043,0.8285,-0.0675,0.8312451504,1.53,-0.96,1.8062391868
2019-07-31 10:30:00,2.441,0.912,2.6058060173,0.861,-0.078,0.8645258816,1.58,0.99,1.8645374762,2.391,-0.978,2.5832856985,0.861,-0.078,0.8645258816,1.53,-0.9,1.7750774631000001
2019-07-31 11:00:00,2.2795,0.885,2.4452699749,0.7395,-0.035,0.740327799,1.54,0.92,1.7938784797,2.2195,-1.005,2.4364328946000002,0.7395,-0.035,0.740327799,1.48,-0.97,1.7695479649
2019-07-31 11:30:00,2.529,0.8885000000000001,2.6805360005,0.6990000000000001,-0.0315,0.699709404,1.83,0.92,2.0482431496,2.469,-0.9715,2.6532571021,0.6990000000000001,-0.0315,0.699709404,1.77,-0.9400000000000001,2.0041207548
2019-07-31 12:00:00,2.559,0.899,2.7123204088,0.669,-0.021,0.6693295153000001,1.8900000000000001,0.92,2.1020228353,2.499,-0.961,2.677409569,0.669,-0.021,0.6693295153000001,1.83,-0.9400000000000001,2.0573040611
2019-07-31 12:30:00,2.5845000000000002,0.921,2.7436984619,0.6545000000000001,-0.019,0.654775725,1.9300000000000002,0.9400000000000001,2.1467417171,2.5245,-0.9590000000000001,2.7005149972,0.6545000000000001,-0.019,0.654775725,1.87,-0.9400000000000001,2.0929644049
2019-07-31 13:00:00,2.4605,0.8895000000000001,2.6163467851,0.6005,-0.0105,0.6005917915,1.8599999999999999,0.9,2.0663010429,2.3905,-0.9805,2.5837705974,0.6005,-0.0105,0.6005917915,1.79,-0.97,2.0359273072
2019-07-31 13:30:00,2.5245,0.882,2.6741399085,0.6245,-0.018000000000000002,0.6247593537,1.9,0.9,2.1023796042,2.4645,-0.988,2.6551655786,0.6245,-0.018000000000000002,0.6247593537,1.8399999999999999,-0.97,2.0800240383
2019-07-31 14:00:00,2.4965,0.9085000000000001,2.6566679318,0.7065,-0.0315,0.7072018807,1.79,0.9400000000000001,2.0218061232,2.4465,-0.9615,2.628658308,0.7065,-0.0315,0.7072018807,1.74,-0.93,1.9729419657
2019-07-31 14:30:00,2.3765,0.8745,2.532291946,0.5865,-0.0055000000000000005,0.586525788,1.79,0.88,1.9946177579,2.3064999999999998,-0.9855,2.5082169962,0.5865,-0.0055000000000000005,0.586525788,1.72,-0.98,1.9795959184
2019-07-31 15:00:00,2.4615,0.884,2.6154231492999997,0.5515,0.004,0.5515145057,1.9100000000000001,0.88,2.1029740845,2.4015,-0.976,2.5922535080999998,0.5515,0.004,0.5515145057,1.85,-0.98,2.0935376758
2019-07-31 15:30:00,2.4305,0.871,2.5818542271,0.6005,-0.009000000000000001,0.6005674400000001,1.83,0.88,2.030591047,2.3705,-0.989,2.5685387383,0.6005,-0.009000000000000001,0.6005674400000001,1.77,-0.98,2.0231905496
2019-07-31 16:00:00,2.4865,0.8755000000000001,2.636130213,0.5665,-0.0045000000000000005,0.5665178726,1.92,0.88,2.1120606052,2.4265,-0.9845,2.6186146146000002,0.5665,-0.0045000000000000005,0.5665178726,1.8599999999999999,-0.98,2.1023796042
2019-07-31 16:30:00,2.4815,0.87,2.6295897494,0.6115,-0.01,0.6115817607,1.87,0.88,2.0667123651,2.4215,-0.99,2.6160585334,0.6115,-0.01,0.6115817607,1.81,-0.98,2.0582759776
2019-07-31 17:00:00,2.5445,0.8715,2.6896082428,0.5845,-0.0085,0.5845618017,1.96,0.88,2.1484878403,2.4845,-0.9885,2.6739245501999998,0.5845,-0.0085,0.5845618017,1.9,-0.98,2.1378493867
2019-07-31 17:30:00,2.4875,0.8395,2.6253412159,0.5975,-0.0105,0.5975922523,1.8900000000000001,0.85,2.0723416707,2.4275,-1.0405,2.6410975938,0.5975,-0.0105,0.5975922523,1.83,-1.03,2.0999523804
2019-07-31 18:00:00,2.427,0.555,2.4896493728999998,0.537,0.005,0.5370232770000001,1.8900000000000001,0.55,1.9684003658,2.417,-0.795,2.5443887282,0.537,0.005,0.5370232770000001,1.88,-0.8,2.0431348463
2019-07-31 18:30:00,2.437,-0.097,2.4389296833,0.547,0.003,0.5470082266,1.8900000000000001,-0.1,1.8926436537,2.487,-0.187,2.494020449,0.547,0.003,0.5470082266,1.94,-0.19,1.9492819191000001
2019-07-31 19:00:00,2.1965,-0.14150000000000001,2.2010530434,0.5065000000000001,0.0085,0.5065713178,1.69,-0.15,1.6966437457999999,2.2465,-0.21150000000000002,2.256434023,0.5065000000000001,0.0085,0.5065713178,1.74,-0.22,1.7538529015000002
2019-07-31 19:30:00,2.386,-0.094,2.3878509166,0.546,0.006,0.5460329660000001,1.8399999999999999,-0.1,1.8427153877,2.446,-0.184,2.4529109238,0.546,0.006,0.5460329660000001,1.9,-0.19,1.909476368
2019-07-31 20:00:00,2.3635,-0.0385,2.3638135502,0.5235000000000001,0.0115,0.523626298,1.8399999999999999,-0.05,1.8406792225,2.4235,-0.2585,2.4372473202,0.5235000000000001,0.0115,0.523626298,1.9,-0.27,1.9190883252000002
2019-07-31 20:30:00,2.3445,-0.051000000000000004,2.3450546369,0.4345,0.029,0.4354667037,1.9100000000000001,-0.08,1.9116746585,2.4045,-0.271,2.419723383,0.4345,0.029,0.4354667037,1.97,-0.30000000000000004,1.9927117202
2019-07-31 21:00:00,2.229,-0.041,2.229377043,0.399,0.039,0.4009014842,1.83,-0.08,1.8317477992,2.299,-0.291,2.317343738,0.399,0.039,0.4009014842,1.9,-0.33,1.9284449694
2019-07-31 21:30:00,2.293,-0.0425,2.2933938279,0.41300000000000003,0.0375,0.41469898720000004,1.88,-0.08,1.8817013578,2.3529999999999998,-0.29250000000000004,2.371110552,0.41300000000000003,0.0375,0.41469898720000004,1.94,-0.33,1.9678668654
2019-07-31 22:00:00,2.2905,-0.063,2.2913662409,0.5205000000000001,0.017,0.5207775437000001,1.77,-0.08,1.7718069872000002,2.3505000000000003,-0.28300000000000003,2.3674752903,0.5205000000000001,0.017,0.5207775437000001,1.83,-0.30000000000000004,1.8544271353
2019-07-31 22:30:00,2.211,-0.1245,2.2145024836,0.621,-0.0045000000000000005,0.6210163041,1.5899999999999999,-0.12,1.5945218719,2.271,-0.2245,2.2820695103,0.621,-0.0045000000000000005,0.6210163041,1.65,-0.22,1.6646020545
2019-07-31 23:00:00,2.015,0.085,2.0167920071,0.5650000000000001,0.005,0.5650221235,1.45,0.08,1.4522052197,2.035,-0.485,2.0919966539,0.5650000000000001,0.005,0.5650221235,1.47,-0.49,1.5495160535
2019-07-31 23:30:00,1.875,0.6795,1.9943282704,0.47500000000000003,0.0195,0.4754000947,1.4,0.66,1.5477725931,1.8250000000000002,-1.1405,2.1520606985,0.47500000000000003,0.0195,0.4754000947,1.35,-1.16,1.7799157283
2019-08-01 00:00:00,1.74,0.29650000000000004,1.7650813721,0.44,0.026500000000000003,0.44079728900000004,1.3,0.27,1.3277424449,1.74,-0.7935,1.9123917616,0.44,0.026500000000000003,0.44079728900000004,1.3,-0.8200000000000001,1.5370100844999999
2019-08-01 00:30:00,1.5925,-0.2325,1.6093826456,0.41250000000000003,0.0375,0.41420103810000003,1.18,-0.27,1.2104957662,1.6425,-0.3125,1.6719636659,0.41250000000000003,0.0375,0.41420103810000003,1.23,-0.35000000000000003,1.2788275881
2019-08-01 01:00:00,1.546,-0.2775,1.5707075635,0.396,0.0425,0.398274089,1.15,-0.32,1.1936917525,1.596,-0.2575,1.6166391836,0.396,0.0425,0.398274089,1.2,-0.30000000000000004,1.2369316877
2019-08-01 01:30:00,1.375,-0.2985,1.4070278071,0.365,0.051500000000000004,0.3686153144,1.01,-0.35000000000000003,1.0689246933,1.425,-0.2485,1.4465051849,0.365,0.051500000000000004,0.3686153144,1.06,-0.30000000000000004,1.1016351483
2019-08-01 02:00:00,1.4935,-0.272,1.5180666158,0.3735,0.048,0.37657170630000003,1.12,-0.32,1.1648175823,1.5335,-0.252,1.5540676465,0.3735,0.048,0.37657170630000003,1.16,-0.30000000000000004,1.1981652641
2019-08-01 02:30:00,1.4475,-0.2775,1.4738597287,0.3975,0.0425,0.3997655563,1.05,-0.32,1.0976793703,1.4875,-0.2575,1.5096232974000001,0.3975,0.0425,0.3997655563,1.09,-0.30000000000000004,1.1305308488
2019-08-01 03:00:00,1.396,-0.277,1.4232164277,0.396,0.043000000000000003,0.3983277545,1.0,-0.32,1.0499523799,1.436,-0.257,1.4588163010000001,0.396,0.043000000000000003,0.3983277545,1.04,-0.30000000000000004,1.0824047302
2019-08-01 03:30:00,1.3445,-0.28850000000000003,1.3751045415,0.4545,0.0315,0.4555902765,0.89,-0.32,0.9457801013,1.3945,-0.2685,1.4201135518,0.4545,0.0315,0.4555902765,0.9400000000000001,-0.30000000000000004,0.9867117107000001
2019-08-01 04:00:00,1.315,-0.29,1.3465975642,0.465,0.03,0.465966737,0.85,-0.32,0.9082400564,1.355,-0.27,1.38163852,0.465,0.03,0.465966737,0.89,-0.30000000000000004,0.9392017888
2019-08-01 04:30:00,1.3175,-0.28600000000000003,1.3481847982000001,0.4375,0.034,0.4388191541,0.88,-0.32,0.9363759929000001,1.3575,-0.266,1.3833156726,0.4375,0.034,0.4388191541,0.92,-0.30000000000000004,0.9676776323
2019-08-01 05:00:00,1.405,-0.183,1.416867672,0.41500000000000004,0.037,0.4166461328,0.99,-0.22,1.0141498903,1.465,-0.353,1.5069286645000002,0.41500000000000004,0.037,0.4166461328,1.05,-0.39,1.1200892822
2019-08-01 05:30:00,1.426,-0.186,1.4380792746,0.436,0.034,0.4373236788,0.99,-0.22,1.0141498903,1.486,-0.336,1.5235130456000001,0.436,0.034,0.4373236788,1.05,-0.37,1.113283432
2019-08-01 06:00:00,1.4265,-0.186,1.4385750762,0.4365,0.034,0.4378221671,0.99,-0.22,1.0141498903,1.4865,-0.336,1.5240007382,0.4365,0.034,0.4378221671,1.05,-0.37,1.113283432
2019-08-01 06:30:00,1.5415,-0.1165,1.5458960185000001,0.3915,0.043500000000000004,0.3939092535,1.15,-0.16,1.1610770862,1.6015000000000001,-0.3265,1.6344431774000001,0.3915,0.043500000000000004,0.3939092535,1.21,-0.37,1.265306287
2019-08-01 07:00:00,1.7065000000000001,-0.10350000000000001,1.7096357799000002,0.3365,0.0565,0.34121034570000003,1.37,-0.16,1.3793114224,1.7665000000000002,-0.3135,1.7941027004999999,0.3365,0.0565,0.34121034570000003,1.43,-0.37,1.4770917372
2019-08-01 07:30:00,1.8185,-0.0315,1.8187728005000001,0.3785,0.0485,0.3815946803,1.44,-0.08,1.4422205102,1.8685,-0.3215,1.8959574099,0.3785,0.0485,0.3815946803,1.49,-0.37,1.5352524222000001
2019-08-01 08:00:00,2.0125,0.8195,2.1729557059,0.36250000000000004,0.0495,0.36586404580000004,1.65,0.77,1.8208239893,1.9625,-1.1205,2.2598509907,0.36250000000000004,0.0495,0.36586404580000004,1.6,-1.17,1.9821453024000002
2019-08-01 08:30:00,2.175,0.8885000000000001,2.3494802085,0.355,0.0485,0.3582977114,1.82,0.84,2.0044949489,2.125,-1.0615,2.3753751809,0.355,0.0485,0.3582977114,1.77,-1.11,2.0892582416
2019-08-01 09:00:00,2.2645,0.851,2.4191240667000002,0.35450000000000004,0.051000000000000004,0.35814975920000003,1.9100000000000001,0.8,2.0707728026,2.2145,-0.989,2.4253105471,0.35450000000000004,0.051000000000000004,0.35814975920000003,1.8599999999999999,-1.04,2.1310091506
2019-08-01 09:30:00,2.327,-0.007500000000000001,2.3270120863,0.337,0.052500000000000005,0.3410648765,1.99,-0.06,1.9909043171,2.387,-0.0975,2.3889904248000002,0.337,0.052500000000000005,0.3410648765,2.05,-0.15,2.0554804791
2019-08-01 10:00:00,2.3725,0.058,2.3732088509,0.3325,0.058,0.3375207401,2.04,0.0,2.04,2.4325,-0.14200000000000002,2.436641182,0.3325,0.058,0.3375207401,2.1,-0.2,2.109502311
2019-08-01 10:30:00,2.4665,1.0045,2.6632015508,0.3165,0.0545,0.32115806080000003,2.15,0.9500000000000001,2.3505318547,2.4165,-1.0355,2.629017402,0.3165,0.0545,0.32115806080000003,2.1,-1.09,2.3660304309
2019-08-01 11:00:00,2.313,1.0205,2.5281197064,0.323,0.0505,0.3269239208,1.99,0.97,2.2138202276,2.263,-1.0995,2.5159628872,0.323,0.0505,0.3269239208,1.94,-1.15,2.2552383466
2019-08-01 11:30:00,2.5015,1.0225,2.7024079078,0.3315,0.052500000000000005,0.3356314944,2.17,0.97,2.3769307941,2.4615,-1.0675,2.6830092247,0.3315,0.052500000000000005,0.3356314944,2.13,-1.12,2.4065119987
2019-08-01 12:00:00,2.5045,1.0195,2.7040526067,0.3345,0.0495,0.3381427213,2.17,0.97,2.3769307941,2.4845,-1.0905,2.7132877658,0.3345,0.0495,0.3381427213,2.15,-1.1400000000000001,2.4335365212
2019-08-01 12:30:00,2.4925,1.024,2.6946488176,0.3225,0.054,0.3269896787,2.17,0.97,2.3769307941,2.4725,-1.086,2.7004911127,0.3225,0.054,0.3269896787,2.15,-1.1400000000000001,2.4335365212
2019-08-01 13:00:00,2.466,1.021,2.6690067441,0.326,0.051000000000000004,0.3299651497,2.14,0.97,2.3495744296,2.416,-1.089,2.6500899985,0.326,0.051000000000000004,0.3299651497,2.09,-1.1400000000000001,2.3806931764
2019-08-01 13:30:00,2.5789999999999997,1.0165,2.7720954619000002,0.339,0.0465,0.3421742977,2.24,0.97,2.4410038918,2.529,-1.0735000000000001,2.7474066408,0.339,0.0465,0.3421742977,2.19,-1.12,2.4597764126
2019-08-01 14:00:00,2.5075000000000003,1.0165,2.7057029586,0.3375,0.0465,0.3406882739,2.17,0.97,2.3769307941,2.4575,-1.0735000000000001,2.6817360981,0.3375,0.0465,0.3406882739,2.12,-1.12,2.3976655313
2019-08-01 14:30:00,2.4035,1.022,2.6117611395,0.3135,0.052000000000000005,0.31778333810000003,2.09,0.97,2.3041267326,2.3535,-1.108,2.6012739667,0.3135,0.052000000000000005,0.31778333810000003,2.04,-1.16,2.3467424230000002
2019-08-01 15:00:00,2.4545,1.001,2.6507680491,0.3245,0.051000000000000004,0.3284832568,2.13,0.9500000000000001,2.3322521305,2.4045,-1.109,2.6479239509,0.3245,0.051000000000000004,0.3284832568,2.08,-1.16,2.3815961035
2019-08-01 15:30:00,2.4555,0.9995,2.6511281561,0.3255,0.0495,0.32924231200000004,2.13,0.9500000000000001,2.3322521305,2.4055,-1.1105,2.6494604168,0.3255,0.0495,0.32924231200000004,2.08,-1.16,2.3815961035
2019-08-01 16:00:00,2.442,1.0015,2.6393874763,0.312,0.051500000000000004,0.31622183670000004,2.13,0.9500000000000001,2.3322521305,2.392,-1.1085,2.6363680035,0.312,0.051500000000000004,0.31622183670000004,2.08,-1.16,2.3815961035
2019-08-01 16:30:00,2.4465,1.019,2.6502307918,0.3165,0.049,0.3202705887,2.13,0.97,2.3404700383,2.3965,-1.111,2.6415020821,0.3165,0.049,0.3202705887,2.08,-1.16,2.3815961035
2019-08-01 17:00:00,2.4825,1.02,2.6838789559,0.3125,0.05,0.3164747225,2.17,0.97,2.3769307941,2.4425,-1.11,2.6828913974,0.3125,0.05,0.3164747225,2.13,-1.16,2.4253865671
2019-08-01 17:30:00,2.4435000000000002,0.969,2.6286219298,0.3135,0.049,0.3173062401,2.13,0.92,2.3201939574,2.4035,-1.151,2.6648852227,0.3135,0.049,0.3173062401,2.09,-1.2,2.41
2019-08-01 18:00:00,2.471,0.973,2.6556675244,0.311,0.053,0.3154837555,2.16,0.92,2.3477648945,2.441,-1.147,2.6970520944,0.311,0.053,0.3154837555,2.13,-1.2,2.4447699278
2019-08-01 18:30:00,2.4745,0.8935000000000001,2.630872954,0.3145,0.053500000000000006,0.3190180246,2.16,0.84,2.3175849499,2.4445,-1.0965,2.6791589165,0.3145,0.053500000000000006,0.3190180246,2.13,-1.15,2.4206197554
2019-08-01 19:00:00,2.305,0.8345,2.4514108693,0.315,0.0545,0.319679918,1.99,0.78,2.1374049686,2.265,-1.1555,2.5427161167,0.315,0.0545,0.319679918,1.9500000000000002,-1.21,2.2949074055
2019-08-01 19:30:00,2.4505,0.8615,2.5975243021,0.3205,0.051500000000000004,0.32461130600000004,2.13,0.81,2.2788154818,2.4105,-1.1085,2.6531646198,0.3205,0.051500000000000004,0.32461130600000004,2.09,-1.16,2.3903347046
2019-08-01 20:00:00,2.4245,0.8115,2.5567034439,0.3345,0.051500000000000004,0.33844128,2.09,0.76,2.223892983,2.3645,-1.0485,2.5865445096,0.3345,0.051500000000000004,0.33844128,2.03,-1.1,2.3088741845
2019-08-01 20:30:00,2.3395,0.8305,2.4825371095,0.3395,0.0505,0.343235342,2.0,0.78,2.1467184259,2.2795,-1.0995,2.5308141970999998,0.3395,0.0505,0.343235342,1.94,-1.15,2.2552383466
2019-08-01 21:00:00,2.3455,0.8335,2.489195151,0.34550000000000003,0.053500000000000006,0.34961764830000003,2.0,0.78,2.1467184259,2.2855,-1.1265,2.5480409141,0.34550000000000003,0.053500000000000006,0.34961764830000003,1.94,-1.18,2.2706827167
2019-08-01 21:30:00,2.3865,0.8310000000000001,2.5270423918000002,0.34650000000000003,0.051000000000000004,0.3502331366,2.04,0.78,2.1840329668,2.3265000000000002,-1.129,2.5859704658,0.34650000000000003,0.051000000000000004,0.3502331366,1.98,-1.18,2.3049511925
2019-08-01 22:00:00,2.372,0.8235,2.5108835596,0.382,0.043500000000000004,0.3844687894,1.99,0.78,2.1374049686,2.312,-1.1365,2.5762329572000002,0.382,0.043500000000000004,0.3844687894,1.9300000000000002,-1.18,2.2621449998
2019-08-01 22:30:00,2.2295,0.8315,2.3795088779,0.34950000000000003,0.051500000000000004,0.353273973,1.88,0.78,2.0353869411,2.1795,-1.1585,2.4682671046999998,0.34950000000000003,0.051500000000000004,0.353273973,1.83,-1.21,2.1938550545
2019-08-01 23:00:00,1.98,0.026000000000000002,1.9801706997,0.36,0.046,0.3629269899,1.62,-0.02,1.6201234521,2.03,-0.41400000000000003,2.0717857032,0.36,0.046,0.3629269899,1.67,-0.46,1.7321951391
2019-08-01 23:30:00,1.8555000000000001,-0.163,1.8626457661,0.3655,0.047,0.36850949780000003,1.49,-0.21,1.5047258887,1.9155000000000002,-0.263,1.9334707782,0.3655,0.047,0.36850949780000003,1.55,-0.31,1.5806960492000002
2019-08-02 00:00:00,1.7675,-0.1835,1.7769998593,0.4575,0.026500000000000003,0.45826684370000004,1.31,-0.21,1.3267252918,1.8375,-0.2635,1.8562969859,0.4575,0.026500000000000003,0.45826684370000004,1.38,-0.29,1.4101418368
2019-08-02 00:30:00,1.6795,0.6525000000000001,1.8017981296,0.4595,0.0325,0.4606479133,1.22,0.62,1.3685028316,1.6295000000000002,-1.1375,1.9872535067000001,0.4595,0.0325,0.4606479133,1.17,-1.17,1.654629868
2019-08-02 01:00:00,1.574,0.6245,1.6933624095000002,0.444,0.0345,0.44533835450000003,1.13,0.59,1.2747548784,1.524,-1.1355,1.9005094712,0.444,0.0345,0.44533835450000003,1.08,-1.17,1.5922625412
2019-08-02 01:30:00,1.416,0.623,1.546992243,0.456,0.033,0.4571925196,0.96,0.59,1.1268096556,1.376,-1.177,1.8107194703,0.456,0.033,0.4571925196,0.92,-1.21,1.5200328944
2019-08-02 02:00:00,1.536,0.6145,1.6543597704000002,0.496,0.0245,0.4966047221,1.04,0.59,1.1957006314,1.486,-1.1455,1.8762639073,0.496,0.0245,0.4966047221,0.99,-1.17,1.5326447729
2019-08-02 02:30:00,1.438,0.618,1.5651734728,0.458,0.028,0.45885509700000005,0.98,0.59,1.1438968485,1.3980000000000001,-1.172,1.8242773911999999,0.458,0.028,0.45885509700000005,0.9400000000000001,-1.2,1.524335921
2019-08-02 03:00:00,1.4575,0.6275000000000001,1.5868404142,0.41750000000000004,0.0375,0.41918074860000004,1.04,0.59,1.1957006314,1.4175,-1.1625,1.833224618,0.41750000000000004,0.0375,0.41918074860000004,1.0,-1.2,1.5620499352000001
2019-08-02 03:30:00,1.4595,0.628,1.5888751524,0.41950000000000004,0.038,0.4212175804,1.04,0.59,1.1957006314,1.4195,-1.162,1.8344547555,0.41950000000000004,0.038,0.4212175804,1.0,-1.2,1.5620499352000001
2019-08-02 04:00:00,1.333,0.624,1.4718236987,0.433,0.034,0.43433282170000004,0.9,0.59,1.0761505471,1.283,-1.166,1.7336796128,0.433,0.034,0.43433282170000004,0.85,-1.2,1.470544117
2019-08-02 04:30:00,1.4060000000000001,0.6235,1.5380468945999999,0.436,0.0335,0.4372850901,0.97,0.59,1.1353413584,1.3559999999999999,-1.1465,1.7757247112,0.436,0.0335,0.4372850901,0.92,-1.18,1.4962620091
2019-08-02 05:00:00,1.396,0.6335000000000001,1.5330160632,0.386,0.043500000000000004,0.3884433678,1.01,0.59,1.1697008164,1.346,-1.1565,1.7746008706,0.386,0.043500000000000004,0.3884433678,0.96,-1.2,1.536749817
2019-08-02 05:30:00,1.335,0.629,1.4757594655,0.405,0.039,0.40687344470000003,0.93,0.59,1.1013627922,1.2850000000000001,-1.161,1.7318042615,0.405,0.039,0.40687344470000003,0.88,-1.2,1.488086019
2019-08-02 06:00:00,1.328,0.6295000000000001,1.4696442597,0.398,0.0395,0.39995531,0.93,0.59,1.1013627922,1.278,-1.1805,1.7397885647,0.398,0.0395,0.39995531,0.88,-1.22,1.5042606157
2019-08-02 06:30:00,1.5055,0.684,1.6535979711,0.34550000000000003,0.054,0.34969450950000003,1.16,0.63,1.3200378782,1.4655,-1.1360000000000001,1.8542346804,0.34550000000000003,0.054,0.34969450950000003,1.12,-1.19,1.6341664542
2019-08-02 07:00:00,1.705,0.8115,1.8882683204,0.335,0.061500000000000006,0.3405983705,1.37,0.75,1.5618578681000002,1.665,-1.1985000000000001,2.0514939069,0.335,0.061500000000000006,0.3405983705,1.33,-1.26,1.832075326
2019-08-02 07:30:00,1.857,0.745,2.0008683115,0.327,0.065,0.3333976605,1.53,0.68,1.6743058263,1.827,-1.095,2.130012676,0.327,0.065,0.3333976605,1.5,-1.16,1.8962067398
2019-08-02 08:00:00,1.9565000000000001,-0.07350000000000001,1.9578801036,0.3365,0.0565,0.34121034570000003,1.62,-0.13,1.625207679,2.0265,-0.1935,2.0357171955,0.3365,0.0565,0.34121034570000003,1.69,-0.25,1.7083910559
2019-08-02 08:30:00,2.084,-0.041,2.0844032719,0.34400000000000003,0.059000000000000004,0.3490229219,1.74,-0.1,1.7428711943000001,2.144,-0.14100000000000001,2.1486314249,0.34400000000000003,0.059000000000000004,0.3490229219,1.8,-0.2,1.8110770276000001
2019-08-02 09:00:00,2.1835,-0.043000000000000003,2.1839233618,0.3335,0.057,0.3383360016,1.85,-0.1,1.8527007314000001,2.2435,-0.14300000000000002,2.2480527685,0.3335,0.057,0.3383360016,1.9100000000000001,-0.2,1.9204426573000002
2019-08-02 09:30:00,2.278,0.24050000000000002,2.2906602214,0.328,0.060500000000000005,0.3335329819,1.9500000000000002,0.18,1.9582900704,2.318,-0.35950000000000004,2.3457118855,0.328,0.060500000000000005,0.3335329819,1.99,-0.42,2.033838735
2019-08-02 10:00:00,2.455,0.967,2.6385818161,0.325,0.057,0.3299606037,2.13,0.91,2.3162469644,2.395,-1.013,2.6004218888,0.325,0.057,0.3299606037,2.07,-1.07,2.330193125
2019-08-02 10:30:00,2.455,0.964,2.6374838388,0.325,0.054,0.32945561160000003,2.13,0.91,2.3162469644,2.395,-0.986,2.590023359,0.325,0.054,0.32945561160000003,2.07,-1.04,2.3165707414
2019-08-02 11:00:00,2.3425000000000002,0.9525,2.5287472195,0.21250000000000002,0.0425,0.2167083293,2.13,0.91,2.3162469644,2.2825,-0.9975,2.4909461054,0.21250000000000002,0.0425,0.2167083293,2.07,-1.04,2.3165707414
2019-08-02 11:30:00,2.234,0.9475,2.4266256922,0.10400000000000001,0.0375,0.1105542853,2.13,0.91,2.3162469644,2.174,-1.0025,2.3940096595,0.10400000000000001,0.0375,0.1105542853,2.07,-1.04,2.3165707414
2019-08-02 12:00:00,2.4859999999999998,1.0635,2.7039282997000003,0.196,0.043500000000000004,0.200769146,2.29,1.02,2.5068905042000003,2.446,-1.0165,2.6488088361,0.196,0.043500000000000004,0.200769146,2.25,-1.06,2.4871871663
2019-08-02 12:30:00,2.5825,1.0925,2.8040796173,0.3325,0.052500000000000005,0.33661922110000003,2.25,1.04,2.4787295133000002,2.5425,-1.0275,2.7422732358,0.3325,0.052500000000000005,0.33661922110000003,2.21,-1.08,2.4597764126
2019-08-02 13:00:00,2.479,1.089,2.7076487955,0.309,0.049,0.3128609915,2.17,1.04,2.4063457773,2.439,-1.031,2.6479580812,0.309,0.049,0.3128609915,2.13,-1.08,2.3881582862
2019-08-02 13:30:00,2.5175,1.071,2.7358448878,0.2975,0.051000000000000004,0.3018397754,2.22,1.02,2.4431127686,2.4775,-1.029,2.6826940284000003,0.2975,0.051000000000000004,0.3018397754,2.18,-1.08,2.4328584011
2019-08-02 14:00:00,2.4385,1.074,2.6645371549,0.28850000000000003,0.054,0.2935102213,2.15,1.02,2.3796848531,2.3985,-1.026,2.6087311571000003,0.28850000000000003,0.054,0.2935102213,2.11,-1.08,2.3703375287
2019-08-02 14:30:00,2.365,1.029,2.5791599408,0.295,0.049,0.2990418031,2.07,0.98,2.2902619937,2.325,-1.031,2.5433415028,0.295,0.049,0.2990418031,2.03,-1.08,2.2994129686
2019-08-02 15:00:00,2.3475,0.9440000000000001,2.5301960892,0.2975,0.044,0.30073618010000003,2.05,0.9,2.2388613177,2.2675,-1.036,2.4929605392,0.2975,0.044,0.30073618010000003,1.97,-1.08,2.246619683
2019-08-02 15:30:00,2.3515,0.9470000000000001,2.5350268736,0.3015,0.047,0.30514136070000003,2.05,0.9,2.2388613177,2.3115,-1.033,2.5318217256,0.3015,0.047,0.30514136070000003,2.01,-1.08,2.2817756244
2019-08-02 16:00:00,2.4485,0.9415,2.6232755288,0.3085,0.0415,0.3112788139,2.14,0.9,2.3215512056,2.3985,-1.0385,2.6136726077,0.3085,0.0415,0.3112788139,2.09,-1.08,2.352551806
2019-08-02 16:30:00,2.458,0.9365,2.6303604791,0.318,0.036500000000000005,0.3200878786,2.14,0.9,2.3215512056,2.408,-1.0435,2.6243773071,0.318,0.036500000000000005,0.3200878786,2.09,-1.08,2.352551806
2019-08-02 17:00:00,2.4859999999999998,0.9435,2.6590201673,0.306,0.043500000000000004,0.3090764469,2.18,0.9,2.358474083,2.426,-1.0365,2.6381448500999998,0.306,0.043500000000000004,0.3090764469,2.12,-1.08,2.3792435773
2019-08-02 17:30:00,2.541,0.9485,2.7122561181,0.291,0.0485,0.2950139827,2.25,0.9,2.4233241632,2.491,-1.0915,2.719642118,0.291,0.0485,0.2950139827,2.2,-1.1400000000000001,2.4778216239
2019-08-02 18:00:00,2.4515000000000002,-0.061500000000000006,2.4522712941,0.29150000000000004,0.0485,0.2955071911,2.16,-0.11,2.1627991123,2.4915000000000003,-0.12150000000000001,2.4944607634000002,0.29150000000000004,0.0485,0.2955071911,2.2,-0.17,2.2065584062
2019-08-02 18:30:00,2.3915,-0.11950000000000001,2.3944837648,0.29150000000000004,0.0505,0.2958420187,2.1,-0.17,2.106869716,2.4515000000000002,-0.11950000000000001,2.4544108254,0.29150000000000004,0.0505,0.2958420187,2.16,-0.17,2.1666794871
2019-08-02 19:00:00,2.134,-0.1675,2.1405635356,0.294,0.052500000000000005,0.2986507157,1.8399999999999999,-0.22,1.8531055016,2.194,-0.1575,2.1996459374,0.294,0.052500000000000005,0.2986507157,1.9,-0.21,1.9115700353
2019-08-02 19:30:00,2.2765,-0.0405,2.2768602285,0.3065,0.059500000000000004,0.3122218762,1.97,-0.1,1.9725364382000001,2.3465,-0.2305,2.3577939902000002,0.3065,0.059500000000000004,0.3122218762,2.04,-0.29,2.0605096457
2019-08-02 20:00:00,2.2800000000000002,-0.043000000000000003,2.2804054464,0.31,0.057,0.3151967639,1.97,-0.1,1.9725364382000001,2.35,-0.233,2.3615226021,0.31,0.057,0.3151967639,2.04,-0.29,2.0605096457
2019-08-02 20:30:00,2.1915,-0.039,2.1918469951,0.3115,0.061,0.3174165245,1.88,-0.1,1.8826576958999999,2.2715,-0.289,2.2898107455,0.3115,0.061,0.3174165245,1.96,-0.35000000000000003,1.9910047715
2019-08-02 21:00:00,2.191,-0.061,2.1918489911,0.311,0.059000000000000004,0.3165469949,1.88,-0.12,1.8838258943000001,2.271,-0.291,2.2895680815,0.311,0.059000000000000004,0.3165469949,1.96,-0.35000000000000003,1.9910047715
2019-08-02 21:30:00,2.1915,-0.059000000000000004,2.192294061,0.3115,0.061,0.3174165245,1.88,-0.12,1.8838258943000001,2.2515,-0.289,2.2699720813,0.3115,0.061,0.3174165245,1.94,-0.35000000000000003,1.9713193552
2019-08-02 22:00:00,2.16,-0.061500000000000006,2.1608753435,0.31,0.0585,0.3154714726,1.85,-0.12,1.8538878067,2.25,-0.29150000000000004,2.2688041454,0.31,0.0585,0.3154714726,1.94,-0.35000000000000003,1.9713193552
2019-08-02 22:30:00,2.101,-0.0985,2.1033076927,0.301,0.051500000000000004,0.3053739511,1.8,-0.15,1.8062391868,2.171,-0.2585,2.1863355758,0.301,0.051500000000000004,0.3053739511,1.87,-0.31,1.8955210365
2019-08-02 23:00:00,1.9545,-0.14100000000000001,1.9595793554,0.3145,0.049,0.3182942821,1.6400000000000001,-0.19,1.6509694122,2.0245,-0.261,2.0412548224,0.3145,0.049,0.3182942821,1.71,-0.31,1.7378722623
2019-08-02 23:30:00,1.8275000000000001,-0.115,1.8311147561,0.3275,0.045,0.3305771468,1.5,-0.16,1.5085091979,1.8975,-0.355,1.9304225574,0.3275,0.045,0.3305771468,1.57,-0.4,1.6201543136
2019-08-03 00:00:00,1.7085,-0.1925,1.7193104723000001,0.35850000000000004,0.0375,0.3604559612,1.35,-0.23,1.3694524452999999,1.7785000000000002,-0.29250000000000004,1.8023924378,0.35850000000000004,0.0375,0.3604559612,1.42,-0.33,1.4578408692
2019-08-03 00:30:00,1.5510000000000002,-0.1895,1.5625335996,0.341,0.0405,0.3433966366,1.21,-0.23,1.231665539,1.611,-0.28950000000000004,1.6368051961,0.341,0.0405,0.3433966366,1.27,-0.33,1.3121737690000002
2019-08-03 01:00:00,1.5150000000000001,-0.21,1.5294852075,0.34500000000000003,0.04,0.3473110997,1.17,-0.25,1.1964113004999999,1.5750000000000002,-0.29,1.6014758818,0.34500000000000003,0.04,0.3473110997,1.23,-0.33,1.2734991166
2019-08-03 01:30:00,1.338,-0.24150000000000002,1.3596198917,0.358,0.0385,0.3600642304,0.98,-0.28,1.0192153845,1.3980000000000001,-0.3115,1.4322835788,0.358,0.0385,0.3600642304,1.04,-0.35000000000000003,1.0973149047
2019-08-03 02:00:00,1.4725000000000001,-0.211,1.4875406717000001,0.4025,0.029,0.40354336820000003,1.07,-0.24,1.09658561,1.5325,-0.301,1.5617801542,0.4025,0.029,0.40354336820000003,1.13,-0.33,1.177200068
2019-08-03 02:30:00,1.4140000000000001,-0.219,1.430858833,0.444,0.021,0.4444963442,0.97,-0.24,0.9992497185,1.484,-0.309,1.5158288162,0.444,0.021,0.4444963442,1.04,-0.33,1.091100362
2019-08-03 03:00:00,1.3855,0.1555,1.3941988739,0.41550000000000004,0.025500000000000002,0.4162817555,0.97,0.13,0.9786725704,1.3855,-0.7345,1.5681519378000002,0.41550000000000004,0.025500000000000002,0.4162817555,0.97,-0.76,1.2322743201
2019-08-03 03:30:00,1.37,0.6155,1.5019121978,0.37,0.035500000000000004,0.3716991391,1.0,0.58,1.1560276812999999,1.34,-1.1844999999999999,1.7884742799,0.37,0.035500000000000004,0.3716991391,0.97,-1.22,1.5586211855
2019-08-03 04:00:00,1.251,0.6155,1.3942170742,0.371,0.035500000000000004,0.3726945801,0.88,0.58,1.0539449701,1.201,-1.1844999999999999,1.686843576,0.371,0.035500000000000004,0.3726945801,0.8300000000000001,-1.22,1.4755676873999999
2019-08-03 04:30:00,1.3515000000000001,0.6155,1.4850563962,0.3715,0.035500000000000004,0.3731923097,0.98,0.58,1.1387712676,1.3115,-1.1844999999999999,1.7672216895,0.3715,0.035500000000000004,0.3731923097,0.9400000000000001,-1.22,1.5401298647
2019-08-03 05:00:00,1.377,0.6185,1.5095268298,0.367,0.0385,0.3690138886,1.01,0.58,1.1646887996,1.337,-1.1815,1.784239684,0.367,0.0385,0.3690138886,0.97,-1.22,1.5586211855
2019-08-03 05:30:00,1.3395000000000001,0.629,1.4798314938,0.3295,0.049,0.3331234756,1.01,0.58,1.1646887996,1.2995,-1.171,1.7492687758,0.3295,0.049,0.3331234756,0.97,-1.22,1.5586211855
2019-08-03 06:00:00,1.284,0.627,1.4289104241000001,0.324,0.047,0.3273912033,0.96,0.58,1.1216059914,1.254,-1.173,1.7171036660999999,0.324,0.047,0.3273912033,0.93,-1.22,1.5340469354000001
2019-08-03 06:30:00,1.3005,0.6255000000000001,1.4431044661,0.3405,0.0455,0.3435265637,0.96,0.58,1.1216059914,1.2705,-1.1745,1.7302082245000001,0.3405,0.0455,0.3435265637,0.93,-1.22,1.5340469354000001
2019-08-03 07:00:00,1.3825,0.6295000000000001,1.5190709332,0.3325,0.0495,0.3361643943,1.05,0.58,1.1995415791,1.3325,-1.1705,1.7735914129,0.3325,0.0495,0.3361643943,1.0,-1.22,1.5774663228999999
2019-08-03 07:30:00,1.4855,0.6375000000000001,1.6165136868999999,0.3155,0.0575,0.3206968974,1.17,0.58,1.3058713566,1.4255,-1.1625,1.839417435,0.3155,0.0575,0.3206968974,1.11,-1.22,1.649393828
2019-08-03 08:00:00,1.5955,0.707,1.7451272876,0.3155,0.057,0.3206076262,1.28,0.65,1.4355835050999999,1.5655000000000001,-1.163,1.9502203081,0.3155,0.057,0.3206076262,1.25,-1.22,1.7466825699
2019-08-03 08:30:00,1.7325,0.708,1.8715822851000001,0.3125,0.058,0.3178368292,1.42,0.65,1.5616977941,1.6825,-1.162,2.0447616609,0.3125,0.058,0.3178368292,1.37,-1.22,1.8344754019
2019-08-03 09:00:00,1.8915000000000002,0.787,2.0486925709,0.3115,0.057,0.3166721491,1.58,0.73,1.7404884372,1.8415,-1.143,2.1673881171,0.3115,0.057,0.3166721491,1.53,-1.2,1.9444536507999999
2019-08-03 09:30:00,2.0445,0.8260000000000001,2.205052437,0.3145,0.056,0.3194467874,1.73,0.77,1.8936208702,2.0045,-1.164,2.3179551872,0.3145,0.056,0.3194467874,1.69,-1.22,2.0843464203
2019-08-03 10:00:00,2.099,0.8295,2.2569606222,0.319,0.059500000000000004,0.3245015408,1.78,0.77,1.9394071259,2.059,-1.1605,2.3635230589000003,0.319,0.059500000000000004,0.3245015408,1.74,-1.22,2.1250882335
2019-08-03 10:30:00,2.133,0.8260000000000001,2.2873489021,0.323,0.056,0.3278185474,1.81,0.77,1.9669773766,2.093,-1.164,2.3948997891,0.323,0.056,0.3278185474,1.77,-1.22,2.1497209121
2019-08-03 11:00:00,2.134,0.8280000000000001,2.2890041503,0.324,0.058,0.3291504215,1.81,0.77,1.9669773766,2.094,-1.162,2.3948027059,0.324,0.058,0.3291504215,1.77,-1.22,2.1497209121
2019-08-03 11:30:00,2.129,0.0005,2.1290000587,0.34900000000000003,0.0505,0.352634726,1.78,-0.05,1.7807021087,2.199,-0.2795,2.2166915099,0.34900000000000003,0.0505,0.352634726,1.85,-0.33,1.8792019583
2019-08-03 12:00:00,2.114,-0.038,2.1143415051,0.334,0.052000000000000005,0.33802366780000004,1.78,-0.09,1.7822738286000002,2.184,-0.23800000000000002,2.1969296757,0.334,0.052000000000000005,0.33802366780000004,1.85,-0.29,1.8725917868000002
2019-08-03 12:30:00,2.114,-0.043000000000000003,2.1144372774,0.354,0.047,0.35710642670000003,1.76,-0.09,1.7622996340000001,2.204,-0.243,2.2173554068,0.354,0.047,0.35710642670000003,1.85,-0.29,1.8725917868000002
2019-08-03 13:00:00,2.1155,-0.05,2.1160907944,0.3955,0.04,0.3975176097,1.72,-0.09,1.7223530416,2.1955,-0.23,2.207514496,0.3955,0.04,0.3975176097,1.8,-0.27,1.8201373575000002
2019-08-03 13:30:00,2.11,-0.098,2.1122746034,0.39,0.042,0.3922550191,1.72,-0.14,1.7256882685,2.16,-0.188,2.1681660453,0.39,0.042,0.3922550191,1.77,-0.23,1.7848809484000001
2019-08-03 14:00:00,2.0805,-0.10400000000000001,2.0830977533,0.42050000000000004,0.036000000000000004,0.4220382092,1.6600000000000001,-0.14,1.6658931538,2.1405,-0.194,2.1492734237,0.42050000000000004,0.036000000000000004,0.4220382092,1.72,-0.23,1.7353097706
2019-08-03 14:30:00,1.9955,-0.10450000000000001,1.9982343456,0.4355,0.035500000000000004,0.4369445045,1.56,-0.14,1.5662694531999999,2.0655,-0.21450000000000002,2.0766079312,0.4355,0.035500000000000004,0.4369445045,1.63,-0.25,1.6490603385
2019-08-03 15:00:00,1.972,-0.10250000000000001,1.9746620597,0.41200000000000003,0.0375,0.41370309400000005,1.56,-0.14,1.5662694531999999,2.042,-0.2325,2.0551934824,0.41200000000000003,0.0375,0.41370309400000005,1.63,-0.27,1.6522106402999999
2019-08-03 15:30:00,1.9575,-0.105,1.9603140692,0.42750000000000005,0.035,0.42893035570000004,1.53,-0.14,1.5363918771,2.0275,-0.23500000000000001,2.0410735533,0.42750000000000005,0.035,0.42893035570000004,1.6,-0.27,1.622621336
2019-08-03 16:00:00,1.9455,-0.105,1.9483314015,0.41550000000000004,0.035,0.4169715218,1.53,-0.14,1.5363918771,2.0155,-0.23500000000000001,2.0291538261,0.41550000000000004,0.035,0.4169715218,1.6,-0.27,1.622621336
2019-08-03 16:30:00,1.9605000000000001,-0.1095,1.963555576,0.5005000000000001,0.030500000000000003,0.5014284595,1.46,-0.14,1.4666969694,2.0305,-0.23950000000000002,2.0445758729,0.5005000000000001,0.030500000000000003,0.5014284595,1.53,-0.27,1.5536408851
2019-08-03 17:00:00,2.0015,-0.111,2.0045755785,0.5115000000000001,0.029,0.5123214323,1.49,-0.14,1.4965627284,2.0715,-0.241,2.085471949,0.5115000000000001,0.029,0.5123214323,1.56,-0.27,1.5831929761999999
2019-08-03 17:30:00,1.984,-0.132,1.9883862803999999,0.384,0.038,0.3858756276,1.6,-0.17,1.6090059043,2.044,-0.232,2.0571242063,0.384,0.038,0.3858756276,1.6600000000000001,-0.27,1.6818144963
2019-08-03 18:00:00,2.0005,-0.16,2.0068882007,0.36050000000000004,0.04,0.36271235160000004,1.6400000000000001,-0.2,1.6521501142,2.0705,-0.26,2.0867607074,0.36050000000000004,0.04,0.36271235160000004,1.71,-0.30000000000000004,1.7361163555
2019-08-03 18:30:00,2.0005,-0.161,2.0069681736,0.36050000000000004,0.039,0.3626034335,1.6400000000000001,-0.2,1.6521501142,2.0705,-0.261,2.0868855383,0.36050000000000004,0.039,0.3626034335,1.71,-0.30000000000000004,1.7361163555
2019-08-03 19:00:00,2.028,-0.1595,2.0342625814,0.34800000000000003,0.0405,0.3503487548,1.6800000000000002,-0.2,1.6918628786,2.088,-0.28950000000000004,2.1079739681,0.34800000000000003,0.0405,0.3503487548,1.74,-0.33,1.7710166572000001
2019-08-03 19:30:00,1.947,-0.164,1.9538948283000002,0.367,0.036000000000000004,0.36876144050000004,1.58,-0.2,1.5926079241000002,2.017,-0.294,2.0383142545,0.367,0.036000000000000004,0.36876144050000004,1.65,-0.33,1.6826764395
2019-08-03 20:00:00,1.873,-0.165,1.8802537063,0.373,0.035,0.3746384924,1.5,-0.2,1.513274595,1.953,-0.325,1.9798570655,0.373,0.035,0.3746384924,1.58,-0.36,1.6204937519
2019-08-03 20:30:00,1.83,-0.1315,1.8347185751000001,0.41000000000000003,0.0285,0.4109893551,1.42,-0.16,1.4289856542,1.9100000000000001,-0.3715,1.9457934757,0.41000000000000003,0.0285,0.4109893551,1.5,-0.4,1.5524174696
