Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-08-03 21:00:00,1.7985,-0.14300000000000002,1.8041760585,0.4685,0.017,0.4688083297,1.33,-0.16,1.3395894894,1.8785,-0.353,1.9113794103,0.4685,0.017,0.4688083297,1.4100000000000001,-0.37,1.4577379737
2019-08-03 21:30:00,1.8425,-0.137,1.8475863309,0.4425,0.023,0.4430973369,1.4,-0.16,1.4091131963,1.9125,-0.34700000000000003,1.9437245818000002,0.4425,0.023,0.4430973369,1.47,-0.37,1.5158495967999999
2019-08-03 22:00:00,1.905,-0.1355,1.9098128835,0.435,0.0245,0.4356893962,1.47,-0.16,1.4786818454000001,1.975,-0.3755,2.0103793796,0.435,0.0245,0.4356893962,1.54,-0.4,1.5911002483
2019-08-03 22:30:00,1.81,-0.132,1.8148068768,0.42,0.028,0.42093229860000003,1.3900000000000001,-0.16,1.3991783303,1.88,-0.372,1.9164508864,0.42,0.028,0.42093229860000003,1.46,-0.4,1.5138031576
2019-08-03 23:00:00,1.7155,-0.1325,1.7206093397000002,0.41550000000000004,0.0275,0.41640905370000003,1.3,-0.16,1.3098091464000001,1.7855,-0.3925,1.8281319701,0.41550000000000004,0.0275,0.41640905370000003,1.37,-0.42,1.4329340529
2019-08-03 23:30:00,1.6059999999999999,-0.2015,1.6185914401,0.456,0.018500000000000003,0.4563751198,1.15,-0.22,1.1708543889,1.6760000000000002,-0.35150000000000003,1.7124626272999999,0.456,0.018500000000000003,0.4563751198,1.22,-0.37,1.2748725426
2019-08-04 00:00:00,1.517,-0.188,1.5286049195,0.397,0.032,0.3982875845,1.12,-0.22,1.1414026459,1.587,-0.378,1.6313960279000002,0.397,0.032,0.3982875845,1.19,-0.41000000000000003,1.2586500704999999
2019-08-04 00:30:00,1.4025,-0.2305,1.4213150601,0.3425,0.0395,0.3447702133,1.06,-0.27,1.0938464243000001,1.4625,-0.3405,1.501614631,0.3425,0.0395,0.3447702133,1.12,-0.38,1.1827087554
2019-08-04 01:00:00,1.3485,-0.0835,1.351082714,0.35850000000000004,0.036500000000000005,0.3603532989,0.99,-0.12,0.9972462083,1.3985,-0.48350000000000004,1.4797210886,0.35850000000000004,0.036500000000000005,0.3603532989,1.04,-0.52,1.1627553483
2019-08-04 01:30:00,1.344,0.6115,1.4765731441,0.394,0.0315,0.39525719470000004,0.9500000000000001,0.58,1.1130588484,1.294,-1.1885,1.7569770203,0.394,0.0315,0.39525719470000004,0.9,-1.22,1.5160474927
2019-08-04 02:00:00,1.294,0.6075,1.429507695,0.41400000000000003,0.0275,0.4149123401,0.88,0.58,1.0539449701,1.254,-1.1925,1.7304832418,0.41400000000000003,0.0275,0.4149123401,0.84,-1.22,1.4812157169
2019-08-04 02:30:00,1.262,0.6155,1.4040955274,0.382,0.035500000000000004,0.3836459957,0.88,0.58,1.0539449701,1.222,-1.1844999999999999,1.701859057,0.382,0.035500000000000004,0.3836459957,0.84,-1.22,1.4812157169
2019-08-04 03:00:00,1.2035,0.42550000000000004,1.2765040149,0.3735,0.035500000000000004,0.3751832885,0.8300000000000001,0.39,0.9170605214,1.1735,-1.0445,1.5710132081000001,0.3735,0.035500000000000004,0.3751832885,0.8,-1.08,1.3440238093
2019-08-04 03:30:00,1.135,-0.28700000000000003,1.1707237078000001,0.355,0.043000000000000003,0.3575947427,0.78,-0.33,0.8469356528,1.195,-0.357,1.2471864335,0.355,0.043000000000000003,0.3575947427,0.84,-0.4,0.9303762680000001
2019-08-04 04:00:00,1.1235,-0.28550000000000003,1.1592077036,0.3435,0.044500000000000005,0.3463704664,0.78,-0.33,0.8469356528,1.1835,-0.3755,1.2416410512,0.3435,0.044500000000000005,0.3463704664,0.84,-0.42,0.9391485505
2019-08-04 04:30:00,1.114,-0.28250000000000003,1.1492616108,0.334,0.0475,0.337360712,0.78,-0.33,0.8469356528,1.174,-0.3725,1.231678631,0.334,0.0475,0.337360712,0.84,-0.42,0.9391485505
2019-08-04 05:00:00,1.1285,-0.248,1.1554290329,0.3685,0.042,0.3708857641,0.76,-0.29,0.8134494453000001,1.1685,-0.378,1.2281189885,0.3685,0.042,0.3708857641,0.8,-0.42,0.9035485598
2019-08-04 05:30:00,1.1015,-0.253,1.1301819544,0.3915,0.037,0.3932445168,0.71,-0.29,0.7669419796,1.1615,-0.383,1.223017273,0.3915,0.037,0.3932445168,0.77,-0.42,0.877097486
2019-08-04 06:00:00,1.087,-0.28200000000000003,1.1229839714,0.337,0.048,0.34040123380000004,0.75,-0.33,0.819390017,1.137,-0.372,1.1963080707,0.337,0.048,0.34040123380000004,0.8,-0.42,0.9035485598
2019-08-04 06:30:00,1.163,-0.24,1.1875053684,0.333,0.05,0.3367328318,0.8300000000000001,-0.29,0.8792041856,1.213,-0.37,1.268175461,0.333,0.05,0.3367328318,0.88,-0.42,0.9750897395
2019-08-04 07:00:00,1.207,-0.23800000000000002,1.2302410333,0.317,0.052000000000000005,0.3212366729,0.89,-0.29,0.9360555539000001,1.267,-0.368,1.3193608301,0.317,0.052000000000000005,0.3212366729,0.9500000000000001,-0.42,1.038701112
2019-08-04 07:30:00,1.3075,-0.243,1.3298891871,0.3375,0.047,0.3407568781,0.97,-0.29,1.0124228366,1.3575,-0.333,1.3977464899,0.3375,0.047,0.3407568781,1.02,-0.38,1.0884851859
2019-08-04 08:00:00,1.4115,-0.241,1.4319264122,0.3315,0.049,0.3351018502,1.08,-0.29,1.1182575732,1.4715,-0.311,1.5040057347,0.3315,0.049,0.3351018502,1.1400000000000001,-0.36,1.1954915307
2019-08-04 08:30:00,1.5045000000000002,-0.241,1.5236801666000002,0.3345,0.049,0.33806988920000003,1.17,-0.29,1.2054044964,1.5445,-0.251,1.5647623621,0.3345,0.049,0.33806988920000003,1.21,-0.30000000000000004,1.246635472
2019-08-04 09:00:00,1.6095000000000002,-0.24250000000000002,1.627665967,0.3395,0.0475,0.3428067969,1.27,-0.29,1.3026895256,1.6495000000000002,-0.2525,1.6687140258,0.3395,0.0475,0.3428067969,1.31,-0.30000000000000004,1.3439121995
2019-08-04 09:30:00,1.8250000000000002,0.114,1.8285570814,0.315,0.054,0.3195950563,1.51,0.06,1.5111915828,1.8250000000000002,-0.556,1.9078157668,0.315,0.054,0.3195950563,1.51,-0.61,1.6285576441
2019-08-04 10:00:00,2.0285,0.7020000000000001,2.1465358721,0.3185,0.052000000000000005,0.32271698130000004,1.71,0.65,1.8293714768,1.9585,-1.108,2.2501969358,0.3185,0.052000000000000005,0.32271698130000004,1.6400000000000001,-1.16,2.0087807247
2019-08-04 10:30:00,2.134,0.7015,2.2463433064,0.324,0.051500000000000004,0.32806744730000004,1.81,0.65,1.9231744591000002,2.064,-1.0685,2.324174746,0.324,0.051500000000000004,0.32806744730000004,1.74,-1.12,2.0692993983
2019-08-04 11:00:00,2.2065,0.6990000000000001,2.3145719367,0.3265,0.049,0.3301564023,1.88,0.65,1.9891958174000002,2.1365,-1.041,2.3766180278,0.3265,0.049,0.3301564023,1.81,-1.09,2.112865353
2019-08-04 11:30:00,2.3235,0.7355,2.4371320235000002,0.3435,0.0455,0.3465003608,1.98,0.6900000000000001,2.0967832506,2.2535,-1.0445,2.483795986,0.3435,0.0455,0.3465003608,1.9100000000000001,-1.09,2.1991361941
2019-08-04 12:00:00,2.3015,0.7405,2.4176936324,0.3215,0.0505,0.3254420071,1.98,0.6900000000000001,2.0967832506,2.2315,-1.0395,2.4617376993,0.3215,0.0505,0.3254420071,1.9100000000000001,-1.09,2.1991361941
2019-08-04 12:30:00,2.3689999999999998,0.7415,2.4823342341,0.319,0.051500000000000004,0.3231303916,2.05,0.6900000000000001,2.163007166,2.299,-1.0385,2.5226738295,0.319,0.051500000000000004,0.3231303916,1.98,-1.09,2.2601991063
2019-08-04 13:00:00,2.331,0.758,2.4511476904,0.331,0.048,0.33446225500000004,2.0,0.71,2.1222865028,2.261,-1.042,2.4895551812,0.331,0.048,0.33446225500000004,1.9300000000000002,-1.09,2.2165288178
2019-08-04 13:30:00,2.3385,0.757,2.4579729962,0.3385,0.047,0.3417473482,2.0,0.71,2.1222865028,2.2685,-1.043,2.4967861843,0.3385,0.047,0.3417473482,1.9300000000000002,-1.09,2.2165288178
2019-08-04 14:00:00,2.319,0.745,2.4357311017,0.389,0.035,0.3905713763,1.9300000000000002,0.71,2.0564532574,2.259,-1.055,2.4932119846000003,0.389,0.035,0.3905713763,1.87,-1.09,2.1644860822
2019-08-04 14:30:00,2.2805,0.705,2.3869866464,0.3905,0.035,0.3920653644,1.8900000000000001,0.67,2.0052431274,2.2205,-1.055,2.4583826492,0.3905,0.035,0.3920653644,1.83,-1.09,2.130023474
2019-08-04 15:00:00,2.27,0.7085,2.3779975294,0.38,0.0385,0.38194534950000003,1.8900000000000001,0.67,2.0052431274,2.21,-1.0815,2.4604353781,0.38,0.0385,0.38194534950000003,1.83,-1.12,2.1455302375
2019-08-04 15:30:00,2.2305,0.758,2.3557789052,0.3405,0.048,0.3438666166,1.8900000000000001,0.71,2.0189601284,2.1705,-1.112,2.4387731034,0.3405,0.048,0.3438666166,1.83,-1.16,2.1666794871
2019-08-04 16:00:00,2.2055,0.734,2.3244324576,0.4555,0.024,0.456131834,1.75,0.71,1.888544413,2.1555,-1.1360000000000001,2.4365295504,0.4555,0.024,0.456131834,1.7000000000000002,-1.16,2.0580573364
2019-08-04 16:30:00,2.1345,0.738,2.258480518,0.4345,0.028,0.4354012517,1.7000000000000002,0.71,1.8423083347,2.0945,-1.1320000000000001,2.3808305799,0.4345,0.028,0.4354012517,1.6600000000000001,-1.16,2.0251419703
2019-08-04 17:00:00,2.0925,0.738,2.2188285761,0.4325,0.028,0.4334054107,1.6600000000000001,0.71,1.8054639293,2.0525,-1.1320000000000001,2.3439667766,0.4325,0.028,0.4334054107,1.62,-1.16,1.9924858845000002
2019-08-04 17:30:00,2.0565,0.744,2.1869449582,0.5465,0.004,0.5465146384,1.51,0.74,1.6815766411,2.0265,-1.156,2.3330319865,0.5465,0.004,0.5465146384,1.48,-1.16,1.8804254838
2019-08-04 18:00:00,2.039,0.738,2.1684476014,0.47900000000000004,0.018000000000000002,0.4793380853,1.56,0.72,1.7181385276,1.999,-1.142,2.3022087221,0.47900000000000004,0.018000000000000002,0.4793380853,1.52,-1.16,1.9120669444
2019-08-04 18:30:00,2.073,0.751,2.204842398,0.403,0.031,0.4041905491,1.67,0.72,1.8185983614,2.033,-1.129,2.3254526441,0.403,0.031,0.4041905491,1.63,-1.16,2.0006249024
2019-08-04 19:00:00,2.08,0.7515000000000001,2.2115949561,0.41000000000000003,0.0315,0.41120828060000003,1.67,0.72,1.8185983614,2.04,-1.1685,2.3509556036,0.41000000000000003,0.0315,0.41120828060000003,1.63,-1.2,2.0240800379
2019-08-04 19:30:00,2.0595,0.7555000000000001,2.1937001846,0.3895,0.035500000000000004,0.3911144334,1.67,0.72,1.8185983614,2.0195,-1.1645,2.3311886453,0.3895,0.035500000000000004,0.3911144334,1.63,-1.2,2.0240800379
2019-08-04 20:00:00,2.061,0.7195,2.1829799014,0.35100000000000003,0.0395,0.3532155857,1.71,0.68,1.840244549,2.021,-1.1805,2.3405173039,0.35100000000000003,0.0395,0.3532155857,1.67,-1.22,2.0681634365
2019-08-04 20:30:00,2.049,0.7275,2.1743176516,0.419,0.0275,0.41990147650000004,1.63,0.7000000000000001,1.7739503938999999,1.999,-1.1925,2.3276720667,0.419,0.0275,0.41990147650000004,1.58,-1.22,1.9961963831
2019-08-04 21:00:00,2.0455,0.7175,2.1676892074,0.3755,0.0375,0.37736785770000003,1.67,0.68,1.8031361568,1.9955,-1.1825,2.319553082,0.3755,0.0375,0.37736785770000003,1.62,-1.22,2.0280039448
2019-08-04 21:30:00,2.106,0.716,2.2243857579,0.376,0.036000000000000004,0.3777194726,1.73,0.68,1.8588437266,2.056,-1.184,2.3725496834,0.376,0.036000000000000004,0.3777194726,1.6800000000000002,-1.22,2.0762466135
2019-08-04 22:00:00,2.1455,0.7345,2.267743482,0.3855,0.0345,0.38704069550000003,1.76,0.7000000000000001,1.8940960905000002,2.0955,-1.1855,2.4075984923,0.3855,0.0345,0.38704069550000003,1.71,-1.22,2.1005951538
2019-08-04 22:30:00,2.123,0.769,2.2579836138,0.41300000000000003,0.029,0.4140169079,1.71,0.74,1.8632498491,2.083,-1.191,2.3994520208,0.41300000000000003,0.029,0.4140169079,1.67,-1.22,2.0681634365
2019-08-04 23:00:00,2.021,0.726,2.147444295,0.591,-0.014,0.5911657974,1.43,0.74,1.6101242188,1.971,-1.164,2.2890471817,0.591,-0.014,0.5911657974,1.38,-1.15,1.7963574255
2019-08-04 23:30:00,1.8860000000000001,0.6745,2.0029843359,0.41600000000000004,0.0245,0.4167208298,1.47,0.65,1.6072958657,1.826,-1.1255,2.1450002914,0.41600000000000004,0.0245,0.4167208298,1.4100000000000001,-1.15,1.8195054273
2019-08-05 00:00:00,1.7365,0.6645,1.8592989270000002,0.4465,0.0145,0.44673538030000004,1.29,0.65,1.4445068363,1.6865,-1.1355,2.0331361243,0.4465,0.0145,0.44673538030000004,1.24,-1.15,1.6911830179
2019-08-05 00:30:00,1.5875,0.664,1.7207708302,0.4675,0.014,0.4677095787,1.12,0.65,1.2949517366,1.5474999999999999,-1.206,1.9619358425,0.4675,0.014,0.4677095787,1.08,-1.22,1.6293557009000001
2019-08-05 01:00:00,1.534,0.7185,1.6939298244,0.464,0.018500000000000003,0.4643686574,1.07,0.7000000000000001,1.2786320816,1.514,-1.2615,1.9706796416,0.464,0.018500000000000003,0.4643686574,1.05,-1.28,1.6555663683000001
2019-08-05 01:30:00,1.3555000000000001,0.6485000000000001,1.5026418402,0.48550000000000004,0.018500000000000003,0.48585234380000003,0.87,0.63,1.0741508274,1.3255,-1.2615,1.8298449388,0.48550000000000004,0.018500000000000003,0.48585234380000003,0.84,-1.28,1.5310127367000002
2019-08-05 02:00:00,1.4275,0.6505000000000001,1.5687276692,0.47750000000000004,0.0205,0.47793984980000004,0.9500000000000001,0.63,1.1399122773,1.3875,-1.2295,1.8538679834,0.47750000000000004,0.0205,0.47793984980000004,0.91,-1.25,1.5461565251
2019-08-05 02:30:00,1.3945,0.647,1.5372830740999999,0.5345,0.017,0.5347702778,0.86,0.63,1.0660675401,1.3545,-1.213,1.8182517015,0.5345,0.017,0.5347702778,0.8200000000000001,-1.23,1.4782760229
2019-08-05 03:00:00,1.376,0.66,1.526098293,0.556,0.01,0.5560899208,0.8200000000000001,0.65,1.0463746939,1.336,-1.24,1.8227715161,0.556,0.01,0.5560899208,0.78,-1.25,1.4733974345
2019-08-05 03:30:00,1.3785,0.66,1.5283527898,0.5585,0.01,0.5585895183,0.8200000000000001,0.65,1.0463746939,1.3385,-1.21,1.8043509221,0.5585,0.01,0.5585895183,0.78,-1.22,1.4480331488
2019-08-05 04:00:00,1.328,0.667,1.4860932003,0.538,0.017,0.5382685204000001,0.79,0.65,1.0230347013,1.288,-1.233,1.7830403809000002,0.538,0.017,0.5382685204000001,0.75,-1.25,1.4577379737
2019-08-05 04:30:00,1.3519999999999999,0.6615,1.5051532314,0.652,-0.018500000000000003,0.6522624089,0.7000000000000001,0.68,0.9759098319,1.322,-1.2385,1.8115093844999999,0.652,-0.018500000000000003,0.6522624089,0.67,-1.22,1.3918692467
2019-08-05 05:00:00,1.403,0.6715,1.5554167448,0.7030000000000001,-0.0385,0.7040534426,0.7000000000000001,0.71,0.9970456359000001,1.373,-1.2185,1.8357209074,0.7030000000000001,-0.0385,0.7040534426,0.67,-1.18,1.3569450984
2019-08-05 05:30:00,1.4465,0.7155,1.6137851468000002,0.5965,-0.0145,0.5966762104000001,0.85,0.73,1.1204463396,1.4165,-1.2445,1.8855377217,0.5965,-0.0145,0.5966762104000001,0.8200000000000001,-1.23,1.4782760229
2019-08-05 06:00:00,1.435,0.6955,1.5946614845,0.615,-0.0145,0.6151709112,0.8200000000000001,0.71,1.0846658472,1.405,-1.2045,1.8506337428,0.615,-0.0145,0.6151709112,0.79,-1.19,1.428355698
2019-08-05 06:30:00,1.6625,0.7195,1.8115149737,0.49250000000000005,0.0095,0.4925916158,1.17,0.71,1.3685759022,1.6125,-1.1105,1.9578984906999999,0.49250000000000005,0.0095,0.4925916158,1.12,-1.12,1.5839191899
2019-08-05 07:00:00,1.7895,0.7335,1.9339939245000002,0.41950000000000004,0.0235,0.4201577085,1.37,0.71,1.5430489298999999,1.7295,-1.0965,2.0477994287,0.41950000000000004,0.0235,0.4201577085,1.31,-1.12,1.7235138526
2019-08-05 07:30:00,1.8925,0.7155,2.0232391109,0.3825,0.035500000000000004,0.3841438533,1.51,0.68,1.6560495162,1.8325,-1.0845,2.129365281,0.3825,0.035500000000000004,0.3841438533,1.45,-1.12,1.8321844885
2019-08-05 08:00:00,1.9325,0.085,1.934368437,0.4625,0.025,0.46317518280000003,1.47,0.06,1.4712239802,1.9625,-0.395,2.0018569504,0.4625,0.025,0.46317518280000003,1.5,-0.42,1.5576905983
2019-08-05 08:30:00,2.0255,-0.0775,2.0269821163,0.4655,0.022500000000000003,0.46604345290000004,1.56,-0.1,1.5632018424,2.0755,-0.1675,2.0822479439,0.4655,0.022500000000000003,0.46604345290000004,1.6099999999999999,-0.19,1.6211724153
2019-08-05 09:00:00,2.2145,-0.053500000000000006,2.2151461577,0.42450000000000004,0.026500000000000003,0.4253263453,1.79,-0.08,1.7917868177,2.2745,-0.1335,2.2784144706,0.42450000000000004,0.026500000000000003,0.4253263453,1.85,-0.16,1.8569060289000001
2019-08-05 09:30:00,2.344,-0.02,2.3440853227,0.444,0.02,0.4444502222,1.9,-0.04,1.9004210060000002,2.404,-0.11,2.406515323,0.444,0.02,0.4444502222,1.96,-0.13,1.9643064934
2019-08-05 10:00:00,2.401,-0.001,2.4010002082,0.441,0.019,0.4414091073,1.96,-0.02,1.9601020382,2.451,-0.091,2.4526887287,0.441,0.019,0.4414091073,2.01,-0.11,2.0130076999
2019-08-05 10:30:00,2.4635,0.007500000000000001,2.4635114167,0.3935,0.0275,0.39445975710000003,2.07,-0.02,2.0700966161,2.5235000000000003,-0.0825,2.5248482133,0.3935,0.0275,0.39445975710000003,2.13,-0.11,2.1328384843
2019-08-05 11:00:00,2.2415,-0.0375,2.2418136631,0.47150000000000003,0.0125,0.4716656655,1.77,-0.05,1.7707060739,2.3015,-0.1275,2.3050289586,0.47150000000000003,0.0125,0.4716656655,1.83,-0.14,1.8353473786
2019-08-05 11:30:00,2.387,0.011,2.3870253455,0.387,0.031,0.3882396167,2.0,-0.02,2.0000999975,2.437,-0.109,2.4394364103,0.387,0.031,0.3882396167,2.05,-0.14,2.0547749268
2019-08-05 12:00:00,2.5225,0.0575,2.5231552667,0.6925,-0.0325,0.6932622159,1.83,0.09,1.8322117782,2.5925000000000002,-0.0825,2.5938123486,0.6925,-0.0325,0.6932622159,1.9,-0.05,1.9006577809
2019-08-05 12:30:00,2.5220000000000002,0.097,2.5238646953,0.612,-0.013000000000000001,0.6121380563000001,1.9100000000000001,0.11,1.9131649171,2.592,-0.14300000000000002,2.5959416403,0.612,-0.013000000000000001,0.6121380563000001,1.98,-0.13,1.9842630874
2019-08-05 13:00:00,2.4939999999999998,0.094,2.4957708228,0.584,-0.016,0.584219137,1.9100000000000001,0.11,1.9131649171,2.564,-0.146,2.5681534222,0.584,-0.016,0.584219137,1.98,-0.13,1.9842630874
2019-08-05 13:30:00,2.512,0.081,2.5133055922,0.652,-0.029,0.65264462,1.8599999999999999,0.11,1.8632498491,2.582,-0.159,2.5868909910999998,0.652,-0.029,0.65264462,1.9300000000000002,-0.13,1.9343732835
2019-08-05 14:00:00,2.4685,0.083,2.4698949876,0.7685000000000001,-0.057,0.7706109589,1.7000000000000002,0.14,1.7057549648,2.5385,-0.157,2.5433503986,0.7685000000000001,-0.057,0.7706109589,1.77,-0.1,1.7728226082
2019-08-05 14:30:00,2.436,0.063,2.436814519,0.646,-0.027,0.6465639953,1.79,0.09,1.7922611417,2.496,-0.167,2.5015805004000002,0.646,-0.027,0.6465639953,1.85,-0.14,1.8552897348
2019-08-05 15:00:00,2.408,0.0665,2.4089180663,0.47800000000000004,0.0165,0.47828469560000003,1.9300000000000002,0.05,1.9306475598000001,2.478,-0.1835,2.4847849505,0.47800000000000004,0.0165,0.47828469560000003,2.0,-0.2,2.0099751242
2019-08-05 15:30:00,2.496,0.04,2.4963204922,0.5660000000000001,-0.01,0.5660883323,1.9300000000000002,0.05,1.9306475598000001,2.566,-0.18,2.5723055806,0.5660000000000001,-0.01,0.5660883323,2.0,-0.17,2.0072119968
2019-08-05 16:00:00,2.4445,0.051500000000000004,2.4450424332000003,0.7545000000000001,-0.0485,0.7560572068,1.69,0.1,1.6929559947000001,2.5145,-0.17850000000000002,2.520827741,0.7545000000000001,-0.0485,0.7560572068,1.76,-0.13,1.7647946056000001
2019-08-05 16:30:00,2.4945,0.056,2.4951285037,0.7145,-0.044,0.7158535116,1.78,0.1,1.7828067758000001,2.5745,-0.17400000000000002,2.5803732773,0.7145,-0.044,0.7158535116,1.8599999999999999,-0.13,1.8645374762
2019-08-05 17:00:00,2.436,0.033,2.4362235119,0.656,-0.017,0.6562202374,1.78,0.05,1.7807021087,2.516,-0.197,2.5237006558,0.656,-0.017,0.6562202374,1.8599999999999999,-0.18,1.8686893803
2019-08-05 17:30:00,2.4665,-0.044,2.4668924277,0.6865,-0.034,0.6873414363,1.78,-0.01,1.7800280897,2.5465,-0.184,2.5531389014,0.6865,-0.034,0.6873414363,1.8599999999999999,-0.15,1.8660385848
2019-08-05 18:00:00,2.5015,-0.078,2.5027157749,0.6315000000000001,-0.018000000000000002,0.6317564800000001,1.87,-0.06,1.8709623192,2.5615,-0.168,2.56700336,0.6315000000000001,-0.018000000000000002,0.6317564800000001,1.9300000000000002,-0.15,1.9358202396
2019-08-05 18:30:00,2.4815,-0.099,2.4834740285,0.6115,-0.009000000000000001,0.6115662270000001,1.87,-0.09,1.8721645227,2.5415,-0.159,2.5464687805,0.6115,-0.009000000000000001,0.6115662270000001,1.9300000000000002,-0.15,1.9358202396
2019-08-05 19:00:00,2.242,-0.1515,2.2471128699,0.652,-0.021500000000000002,0.6523543899,1.5899999999999999,-0.13,1.5953056133999999,2.302,-0.24150000000000002,2.3146330703,0.652,-0.021500000000000002,0.6523543899,1.65,-0.22,1.6646020545
2019-08-05 19:30:00,2.342,-0.059000000000000004,2.3427430504,0.462,0.021,0.4624770265,1.88,-0.08,1.8817013578,2.412,-0.269,2.4269538521,0.462,0.021,0.4624770265,1.9500000000000002,-0.29,1.9714461697
2019-08-05 20:00:00,2.3285,-0.065,2.3294070597,0.4985,0.015,0.49872562600000003,1.83,-0.08,1.8317477992,2.3985,-0.275,2.4142135883,0.4985,0.015,0.49872562600000003,1.9,-0.29,1.9220041623
2019-08-05 20:30:00,2.3025,-0.07250000000000001,2.3036411396,0.5525,0.007500000000000001,0.5525509026000001,1.75,-0.08,1.7518276171,2.3625,-0.28250000000000003,2.3793302629,0.5525,0.007500000000000001,0.5525509026000001,1.81,-0.29,1.8330848316
2019-08-05 21:00:00,2.2655,-0.0415,2.2658800718,0.4055,0.0385,0.4073235814,1.8599999999999999,-0.08,1.8617196352,2.3255,-0.3015,2.3449632193,0.4055,0.0385,0.4073235814,1.92,-0.34,1.9498717907
2019-08-05 21:30:00,2.2145,-0.076,2.2158037481,0.41450000000000004,0.034,0.41589211340000004,1.8,-0.11,1.8033579789,2.2745,-0.306,2.2949915577,0.41450000000000004,0.034,0.41589211340000004,1.8599999999999999,-0.34,1.890819928
2019-08-05 22:00:00,2.1685,-0.106,2.1710891852,0.3685,0.044,0.37111756900000004,1.8,-0.15,1.8062391868,2.2285,-0.296,2.2480721185,0.3685,0.044,0.37111756900000004,1.8599999999999999,-0.34,1.890819928
2019-08-05 22:30:00,2.0465,-0.18050000000000002,2.0544445721,0.4465,0.029500000000000002,0.4474734629,1.6,-0.21,1.6137224049,2.1065,-0.2605,2.1225462304000002,0.4465,0.029500000000000002,0.4474734629,1.6600000000000001,-0.29,1.6851409437
2019-08-05 23:00:00,1.919,-0.1935,1.9287309947,0.489,0.0165,0.48927829500000003,1.43,-0.21,1.4453373309,1.979,-0.2735,1.9978096131,0.489,0.0165,0.48927829500000003,1.49,-0.29,1.5179591561999999
2019-08-05 23:30:00,1.7965,-0.009000000000000001,1.7965225437,0.4965,0.011,0.49662183800000004,1.3,-0.02,1.3001538370999999,1.8265,-0.46900000000000003,1.8857527012,0.4965,0.011,0.49662183800000004,1.33,-0.48,1.4139660533
2019-08-06 00:00:00,1.7189999999999999,0.654,1.839205535,0.579,-0.006,0.5790310872000001,1.1400000000000001,0.66,1.317269904,1.669,-1.156,2.0302455517,0.579,-0.006,0.5790310872000001,1.09,-1.15,1.5844872988
2019-08-06 00:30:00,1.5915,0.7365,1.7536546125,0.7515000000000001,-0.043500000000000004,0.7527579292000001,0.84,0.78,1.1462983905,1.5615,-1.2735,2.0149651362,0.7515000000000001,-0.043500000000000004,0.7527579292000001,0.81,-1.23,1.472752525
2019-08-06 01:00:00,1.4965,0.727,1.6637431442000001,0.7865000000000001,-0.053,0.7882837370000001,0.71,0.78,1.0547511555,1.4665,-1.283,1.9485151398,0.7865000000000001,-0.053,0.7882837370000001,0.68,-1.23,1.4054536633999999
2019-08-06 01:30:00,1.38,0.673,1.535359567,0.48,0.013000000000000001,0.4801760094,0.9,0.66,1.1160645143,1.34,-1.2570000000000001,1.837293934,0.48,0.013000000000000001,0.4801760094,0.86,-1.27,1.533786165
2019-08-06 02:00:00,1.479,0.6955,1.6343687619,0.579,-0.0045000000000000005,0.5790174868,0.9,0.7000000000000001,1.1401754251,1.439,-1.2245,1.8894764486,0.579,-0.0045000000000000005,0.5790174868,0.86,-1.22,1.4926486526
2019-08-06 02:30:00,1.3635,0.67,1.5192209352,0.6735,-0.03,0.6741678204,0.6900000000000001,0.7000000000000001,0.982903861,1.3335,-1.21,1.8006449539,0.6735,-0.03,0.6741678204,0.66,-1.18,1.3520355025
2019-08-06 03:00:00,1.379,0.645,1.5223882553,0.789,-0.055,0.7909146604,0.59,0.7000000000000001,0.9154780172,1.339,-1.165,1.7748650653,0.789,-0.055,0.7909146604,0.55,-1.11,1.238789732
2019-08-06 03:30:00,1.4140000000000001,0.6225,1.5449602746000002,0.704,-0.0375,0.7049980496,0.71,0.66,0.9693812460000001,1.374,-1.1475,1.790148667,0.704,-0.0375,0.7049980496,0.67,-1.11,1.2965338407
2019-08-06 04:00:00,1.3115,0.614,1.4481119605,0.3915,0.034,0.3929735996,0.92,0.58,1.0875660899,1.2615,-1.176,1.724632787,0.3915,0.034,0.3929735996,0.87,-1.21,1.4903019828000001
2019-08-06 04:30:00,1.379,0.6355000000000001,1.5183877140000002,0.459,0.0155,0.4592616357,0.92,0.62,1.1094142599,1.329,-1.1645,1.7670034663,0.459,0.0155,0.4592616357,0.87,-1.18,1.4660491124
2019-08-06 05:00:00,1.392,0.623,1.525055081,0.382,0.033,0.3834227432,1.01,0.59,1.1697008164,1.3519999999999999,-1.147,1.7729954879,0.382,0.033,0.3834227432,0.97,-1.18,1.5275143207
2019-08-06 05:30:00,1.412,0.632,1.5469867485000002,0.562,0.002,0.5620035587000001,0.85,0.63,1.0580170131,1.3719999999999999,-1.148,1.7889348786000001,0.562,0.002,0.5620035587000001,0.81,-1.15,1.4066271716
2019-08-06 06:00:00,1.4255,0.6435000000000001,1.5640148657,0.48550000000000004,0.0135,0.48568765680000003,0.9400000000000001,0.63,1.1315917992,1.3755,-1.1565,1.7970788797,0.48550000000000004,0.0135,0.48568765680000003,0.89,-1.17,1.4700340132
2019-08-06 06:30:00,1.6045,0.6890000000000001,1.7461790429000001,0.6645,-0.031,0.6652227071,0.9400000000000001,0.72,1.1840608092,1.5545,-1.111,1.9107043858,0.6645,-0.031,0.6652227071,0.89,-1.08,1.3994641832
2019-08-06 07:00:00,1.8054999999999999,0.7095,1.9399021883,0.8655,-0.09050000000000001,0.8702186507,0.9400000000000001,0.8,1.2343419299,1.7555,-1.1105,2.0772555211,0.8655,-0.09050000000000001,0.8702186507,0.89,-1.02,1.3536986371
2019-08-06 07:30:00,1.9565000000000001,0.709,2.0810029433,0.8665,-0.091,0.8712653155000001,1.09,0.8,1.3520724833,1.9065,-1.111,2.2065953979,0.8665,-0.091,0.8712653155000001,1.04,-1.02,1.4567086188
2019-08-06 08:00:00,2.015,0.7465,2.148833928,0.755,-0.053500000000000006,0.7568931563,1.26,0.8,1.4925146565,1.955,-1.0935,2.2400373323,0.755,-0.053500000000000006,0.7568931563,1.2,-1.04,1.5879546593
2019-08-06 08:30:00,2.1915,0.8055,2.334845284,0.8515,-0.0845,0.8556824762,1.34,0.89,1.60863296,2.1415,-1.0645,2.3914812356,0.8515,-0.0845,0.8556824762,1.29,-0.98,1.6200308639
2019-08-06 09:00:00,2.2880000000000003,0.622,2.3710394345,0.778,-0.058,0.7801589582,1.51,0.68,1.6560495162,2.278,-0.8280000000000001,2.423812699,0.778,-0.058,0.7801589582,1.5,-0.77,1.6860901518
2019-08-06 09:30:00,2.354,0.0115,2.3540280903,0.754,-0.0485,0.7555582373,1.6,0.06,1.6011246048,2.414,-0.2185,2.4238684473,0.754,-0.0485,0.7555582373,1.6600000000000001,-0.17,1.6686821147000002
2019-08-06 10:00:00,2.345,0.01,2.3450213219,0.745,-0.05,0.7466759672000001,1.6,0.06,1.6011246048,2.4050000000000002,-0.22,2.4150414075,0.745,-0.05,0.7466759672000001,1.6600000000000001,-0.17,1.6686821147000002
2019-08-06 10:30:00,2.374,0.026500000000000003,2.3741478998,0.844,-0.0835,0.8481204219,1.53,0.11,1.5339491517,2.444,-0.21350000000000002,2.4533076142,0.844,-0.0835,0.8481204219,1.6,-0.13,1.6052725625000002
2019-08-06 11:00:00,2.3064999999999998,0.01,2.3065216778,0.7765000000000001,-0.06,0.7788146442,1.53,0.07,1.5316004700999999,2.3765,-0.24,2.3885879197,0.7765000000000001,-0.06,0.7788146442,1.6,-0.18,1.6100931649999999
2019-08-06 11:30:00,2.5404999999999998,0.634,2.6184148354,0.7905000000000001,-0.066,0.7932504333,1.75,0.7000000000000001,1.8848076825,2.5305,-0.776,2.6468105807,0.7905000000000001,-0.066,0.7932504333,1.74,-0.71,1.8792817777000002
2019-08-06 12:00:00,2.71,0.9985,2.8880966483,0.84,-0.0815,0.8439444591,1.87,1.08,2.159467527,2.67,-1.1015,2.8882870789,0.84,-0.0815,0.8439444591,1.83,-1.02,2.0950656314
2019-08-06 12:30:00,2.648,0.9965,2.8292960697,0.778,-0.0635,0.7805871188,1.87,1.06,2.1495348334,2.608,-1.1035,2.8318503227000003,0.778,-0.0635,0.7805871188,1.83,-1.04,2.1048752932
2019-08-06 13:00:00,2.59,1.0125,2.7808732891,0.72,-0.0475,0.7215651391,1.87,1.06,2.1495348334,2.55,-1.1175,2.784116781,0.72,-0.0475,0.7215651391,1.83,-1.07,2.1198584858
2019-08-06 13:30:00,2.6065,0.9795,2.7844680821,0.5765,-0.0105,0.5765956122,2.03,0.99,2.258539351,2.5465,-1.0805,2.7662506213,0.5765,-0.0105,0.5765956122,1.97,-1.07,2.2418296099
2019-08-06 14:00:00,2.575,0.979,2.7548259473,0.595,-0.011,0.5951016720000001,1.98,0.99,2.2137072977,2.515,-1.051,2.7257707167,0.595,-0.011,0.5951016720000001,1.92,-1.04,2.1835750502
2019-08-06 14:30:00,2.525,0.9255,2.6892703936,0.655,-0.0345,0.6559079585,1.87,0.96,2.1020228353,2.475,-1.0745,2.6981799884,0.655,-0.0345,0.6559079585,1.82,-1.04,2.0961870146
2019-08-06 15:00:00,2.4205,0.9430000000000001,2.5977046118000002,0.5905,-0.017,0.5907446572,1.83,0.96,2.0665188119,2.3705,-1.057,2.5954805432,0.5905,-0.017,0.5907446572,1.78,-1.04,2.0615528128
2019-08-06 15:30:00,2.5055,0.9505,2.6797351548,0.6755,-0.0395,0.6766538997,1.83,0.99,2.0806249061,2.4555,-1.0595,2.6743261768,0.6755,-0.0395,0.6766538997,1.78,-1.02,2.0515360099
2019-08-06 16:00:00,2.493,0.928,2.6601189823,0.623,-0.022,0.623388322,1.87,0.9500000000000001,2.0974746721,2.443,-1.072,2.6678517575000003,0.623,-0.022,0.623388322,1.82,-1.05,2.1011663428
2019-08-06 16:30:00,2.5525,0.925,2.7149366936,0.6125,-0.025,0.6130099918,1.94,0.9500000000000001,2.1601157376,2.4925,-1.075,2.7144393988,0.6125,-0.025,0.6130099918,1.88,-1.05,2.1533462332
2019-08-06 17:00:00,2.62,0.9305,2.7803291622,0.6000000000000001,-0.0195,0.6003167914,2.02,0.9500000000000001,2.2322410264,2.56,-1.0695000000000001,2.7744243097,0.6000000000000001,-0.0195,0.6003167914,1.96,-1.05,2.2235332244
2019-08-06 17:30:00,2.669,0.881,2.8106444101,0.579,-0.009000000000000001,0.579069944,2.09,0.89,2.2716073604,2.599,-1.129,2.8336270044000003,0.579,-0.009000000000000001,0.579069944,2.02,-1.12,2.3097185976
2019-08-06 18:00:00,2.697,0.894,2.8413104371,0.517,0.004,0.5170154737,2.18,0.89,2.3546761985,2.627,-1.116,2.8542223109,0.517,0.004,0.5170154737,2.11,-1.12,2.3888281646
2019-08-06 18:30:00,2.6185,0.878,2.7617795441,0.6085,-0.012,0.6086183122000001,2.01,0.89,2.1982265579,2.5484999999999998,-1.1320000000000001,2.7885975418,0.6085,-0.012,0.6086183122000001,1.94,-1.12,2.2400892839
2019-08-06 19:00:00,2.42,0.8145,2.5533919108000003,0.61,-0.0155,0.6101968945,1.81,0.8300000000000001,1.9912307752,2.36,-1.1855,2.6410244698,0.61,-0.0155,0.6101968945,1.75,-1.17,2.1050890717
2019-08-06 19:30:00,2.552,0.8415,2.6871595133,0.7020000000000001,-0.0385,0.703054941,1.85,0.88,2.048633691,2.492,-1.1385,2.7397529542,0.7020000000000001,-0.0385,0.703054941,1.79,-1.1,2.1009759637
2019-08-06 20:00:00,2.454,0.8255,2.5891246108,0.674,-0.0245,0.6744451423000001,1.78,0.85,1.9725364382000001,2.384,-1.1245,2.6358976175,0.674,-0.0245,0.6744451423000001,1.71,-1.1,2.0332486321
2019-08-06 20:30:00,2.443,0.759,2.5581888124,0.603,-0.001,0.6030008292,1.8399999999999999,0.76,1.9907787421,2.373,-1.101,2.6159759173,0.603,-0.001,0.6030008292,1.77,-1.1,2.0839625716
2019-08-06 21:00:00,2.268,0.742,2.3862916838,0.518,0.012,0.5181389775,1.75,0.73,1.8961540022,2.198,-1.1280000000000001,2.4705440696,0.518,0.012,0.5181389775,1.6800000000000002,-1.1400000000000001,2.0302709179
2019-08-06 21:30:00,2.3775,0.743,2.4908944679,0.6275000000000001,-0.007,0.6275390426,1.75,0.75,1.9039432765000002,2.3075,-1.117,2.5636390639,0.6275000000000001,-0.007,0.6275390426,1.6800000000000002,-1.11,2.0135789033
2019-08-06 22:00:00,2.3165,0.516,2.3732737411000002,0.5665,0.006,0.5665317732,1.75,0.51,1.8228000439,2.2665,-0.904,2.4401307854,0.5665,0.006,0.5665317732,1.7000000000000002,-0.91,1.9282375372
2019-08-06 22:30:00,2.175,-0.146,2.1798947222,0.605,-0.006,0.6050297513,1.57,-0.14,1.5762296786999999,2.225,-0.246,2.2385577947,0.605,-0.006,0.6050297513,1.62,-0.24,1.6376812877
2019-08-06 23:00:00,1.9655,0.4585,2.0182696797,0.5855,-0.0015,0.5855019214,1.38,0.46,1.4546477237,1.9355,-0.9115000000000001,2.1393906843,0.5855,-0.0015,0.5855019214,1.35,-0.91,1.6280663377
2019-08-06 23:30:00,1.8805,0.659,1.9926267212000002,0.5505,0.009000000000000001,0.5505735646000001,1.33,0.65,1.4803377993,1.8305,-1.141,2.1569912494,0.5505,0.009000000000000001,0.5505735646000001,1.28,-1.15,1.7207265907
2019-08-07 00:00:00,1.7485,0.651,1.8657580899,0.5685,0.001,0.5685008795000001,1.18,0.65,1.3471822445,1.6885,-1.149,2.0423597259,0.5685,0.001,0.5685008795000001,1.12,-1.15,1.6052725625000002
2019-08-07 00:30:00,1.608,0.709,1.7573687718,0.628,-0.011,0.6280963302,0.98,0.72,1.2160592091,1.568,-1.231,1.9934856408,0.628,-0.011,0.6280963302,0.9400000000000001,-1.22,1.5401298647
2019-08-07 01:00:00,1.528,0.7245,1.6910600965,0.548,0.0045000000000000005,0.5480184760000001,0.98,0.72,1.2160592091,1.488,-1.2755,1.9598582219,0.548,0.0045000000000000005,0.5480184760000001,0.9400000000000001,-1.28,1.5880806025
2019-08-07 01:30:00,1.3665,0.718,1.5436470613000002,0.48650000000000004,0.018000000000000002,0.48683287690000004,0.88,0.7000000000000001,1.1244554237,1.3365,-1.312,1.8728524368000001,0.48650000000000004,0.018000000000000002,0.48683287690000004,0.85,-1.33,1.5784169284
2019-08-07 02:00:00,1.5085000000000002,0.745,1.6824378889,0.5585,0.005,0.5585223809000001,0.9500000000000001,0.74,1.2042009799,1.4785,-1.275,1.9523286737,0.5585,0.005,0.5585223809000001,0.92,-1.28,1.5763248396
2019-08-07 02:30:00,1.418,0.7405,1.5997075513999999,0.538,0.0005,0.5380002323,0.88,0.74,1.1497825881,1.388,-1.2795,1.887767001,0.538,0.0005,0.5380002323,0.85,-1.28,1.5365220467
2019-08-07 03:00:00,1.401,0.7545000000000001,1.5912483307,0.481,0.0145,0.4812185055,0.92,0.74,1.1806777715,1.371,-1.2655,1.8657789928000001,0.481,0.0145,0.4812185055,0.89,-1.28,1.5590060935999999
2019-08-07 03:30:00,1.3955,0.7445,1.581676484,0.4555,0.0245,0.4561584155,0.9400000000000001,0.72,1.1840608092,1.3655,-1.2555,1.8549583553,0.4555,0.0245,0.4561584155,0.91,-1.28,1.5705094714999999
2019-08-07 04:00:00,1.3225,0.727,1.5091505061000001,0.5125000000000001,0.007,0.5125478026,0.81,0.72,1.0837435121,1.2925,-1.2730000000000001,1.8141348489,0.5125000000000001,0.007,0.5125478026,0.78,-1.28,1.4989329538
2019-08-07 04:30:00,1.341,0.7395,1.5313854022,0.441,0.0195,0.4414309119,0.9,0.72,1.1525623627,1.311,-1.2905,1.8395954039,0.441,0.0195,0.4414309119,0.87,-1.31,1.5725775021000001
2019-08-07 05:00:00,1.3995,0.748,1.5868535692,0.3995,0.028,0.40048002450000003,1.0,0.72,1.2322337441,1.3695,-1.262,1.8623034796,0.3995,0.028,0.40048002450000003,0.97,-1.29,1.6140012392
2019-08-07 05:30:00,1.4235,0.203,1.437901683,0.42350000000000004,0.023,0.4241240974,1.0,0.18,1.0160708637,1.4635,-0.727,1.6341240008,0.42350000000000004,0.023,0.4241240974,1.04,-0.75,1.2822246293
2019-08-07 06:00:00,1.4055,-0.1545,1.4139662301,0.5955,-0.0145,0.5956765062,0.81,-0.14,0.8220097323000001,1.4655,-0.35450000000000004,1.507766726,0.5955,-0.0145,0.5956765062,0.87,-0.34,0.9340770846
2019-08-07 06:30:00,1.5795,-0.14200000000000002,1.585870187,0.5495,-0.002,0.5495036397,1.03,-0.14,1.0394710193,1.6295000000000002,-0.272,1.6520454746,0.5495,-0.002,0.5495036397,1.08,-0.27,1.1132385189
2019-08-07 07:00:00,1.6905000000000001,-0.1255,1.6951520581000001,0.47050000000000003,0.0145,0.47072337950000004,1.22,-0.14,1.2280065146,1.7405,-0.2555,1.7591533475,0.47050000000000003,0.0145,0.47072337950000004,1.27,-0.27,1.2983836105
2019-08-07 07:30:00,1.79,-0.0685,1.7913102049,0.45,0.021500000000000002,0.4505133183,1.34,-0.09,1.3430189872,1.85,-0.28850000000000003,1.8723600749,0.45,0.021500000000000002,0.4505133183,1.4,-0.31,1.4339107364
2019-08-07 08:00:00,1.8639999999999999,-0.022500000000000003,1.8641357916999999,0.424,0.0275,0.4248908683,1.44,-0.05,1.4408677941,1.9340000000000002,-0.28250000000000003,1.9545235353,0.424,0.0275,0.4248908683,1.51,-0.31,1.541492783
2019-08-07 08:30:00,2.1915,-0.014,2.1915447178,0.36150000000000004,0.036000000000000004,0.3632881088,1.83,-0.05,1.8306829327,2.2415,-0.224,2.2526646999,0.36150000000000004,0.036000000000000004,0.3632881088,1.88,-0.26,1.8978935692
2019-08-07 09:00:00,2.285,0.0125,2.2850341901,0.525,0.0025,0.5250059523,1.76,0.01,1.7600284089,2.355,-0.20750000000000002,2.3641237806,0.525,0.0025,0.5250059523,1.83,-0.21,1.842009772
2019-08-07 09:30:00,2.325,0.036500000000000005,2.3252864877,0.23500000000000001,0.026500000000000003,0.23648942890000002,2.09,0.01,2.0900239233,2.385,-0.1835,2.3920487558,0.23500000000000001,0.026500000000000003,0.23648942890000002,2.15,-0.21,2.1602314691
2019-08-07 10:00:00,2.4314999999999998,0.7755000000000001,2.5521740732,0.2715,-0.0045000000000000005,0.2715372903,2.16,0.78,2.2965191051,2.4215,-0.8745,2.5745703525,0.2715,-0.0045000000000000005,0.2715372903,2.15,-0.87,2.3193533582
2019-08-07 10:30:00,2.4095,1.003,2.6099232268,0.5095000000000001,-0.057,0.5126785055,1.9,1.06,2.1756838006,2.3595,-1.107,2.6062788128000003,0.5095000000000001,-0.057,0.5126785055,1.85,-1.05,2.1272047386
2019-08-07 11:00:00,2.3975,0.9935,2.5951971987,0.3275,-0.0165,0.32791538540000004,2.07,1.01,2.3032585613,2.3375,-1.1165,2.5904591292,0.3275,-0.0165,0.32791538540000004,2.01,-1.1,2.2913096692
2019-08-07 11:30:00,2.613,1.0265,2.8073958128000003,0.193,0.0165,0.1937040268,2.42,1.01,2.6223081435999998,2.553,-1.0835,2.7734060738,0.193,0.0165,0.1937040268,2.36,-1.1,2.6037665026
2019-08-07 12:00:00,2.6305,1.038,2.8278921921,0.3105,-0.012,0.3107317975,2.32,1.05,2.5465466813,2.5705,-1.072,2.7850770636,0.3105,-0.012,0.3107317975,2.26,-1.06,2.4962371682
2019-08-07 12:30:00,2.6015,1.005,2.7888756247,0.42150000000000004,-0.045,0.4238953291,2.18,1.05,2.4196900628,2.5515,-1.105,2.7804994605,0.42150000000000004,-0.045,0.4238953291,2.13,-1.06,2.3791805312
2019-08-07 13:00:00,2.5525,0.7000000000000001,2.6467444625,0.4425,-0.02,0.4429517468,2.11,0.72,2.2294618185,2.5425,-0.78,2.6594560064,0.4425,-0.02,0.4429517468,2.1,-0.76,2.2332935320000002
2019-08-07 13:30:00,2.54,0.08,2.5412595302,0.64,-0.02,0.6403124237000001,1.9,0.1,1.902629759,2.61,-0.14,2.6137520923,0.64,-0.02,0.6403124237000001,1.97,-0.12,1.9736514383000001
2019-08-07 14:00:00,2.4105,0.08650000000000001,2.4120515127,0.8005,-0.0835,0.8048431524,1.6099999999999999,0.17,1.6189502772000002,2.4805,-0.1335,2.4840898736,0.8005,-0.0835,0.8048431524,1.6800000000000002,-0.05,1.6807438828999999
2019-08-07 14:30:00,2.371,0.0695,2.3720183916,0.711,-0.0505,0.7127911686,1.6600000000000001,0.12,1.6643316977,2.451,-0.1505,2.4556162668,0.711,-0.0505,0.7127911686,1.74,-0.1,1.7428711943000001
2019-08-07 15:00:00,2.395,0.0545,2.3956200137,0.605,-0.025500000000000002,0.6055371582,1.79,0.08,1.7917868177,2.475,-0.1555,2.4798800878,0.605,-0.025500000000000002,0.6055371582,1.87,-0.13,1.8745132702
2019-08-07 15:30:00,2.4055,0.068,2.4064609388,0.5555,-0.012,0.5556295978,1.85,0.08,1.8517289218,2.4755000000000003,-0.14200000000000002,2.4795693679,0.5555,-0.012,0.5556295978,1.92,-0.13,1.9243960091
2019-08-07 16:00:00,2.3875,0.052000000000000005,2.3880662156,0.5375,-0.008,0.5375595316,1.85,0.06,1.8509727172,2.4575,-0.168,2.4632357277,0.5375,-0.008,0.5375595316,1.92,-0.16,1.9266551326
2019-08-07 16:30:00,2.469,0.021,2.4690893058,0.5690000000000001,-0.019,0.5693171348,1.9,0.04,1.9004210060000002,2.529,-0.099,2.5309369806,0.5690000000000001,-0.019,0.5693171348,1.96,-0.08,1.9616319736
2019-08-07 17:00:00,2.468,0.022500000000000003,2.4681025607000002,0.5680000000000001,-0.0175,0.5682695223,1.9,0.04,1.9004210060000002,2.528,-0.0975,2.5298794932,0.5680000000000001,-0.0175,0.5682695223,1.96,-0.08,1.9616319736
2019-08-07 17:30:00,2.4435000000000002,-0.0805,2.4448256584,0.5035000000000001,-0.0005,0.5035002483000001,1.94,-0.08,1.9416487839,2.4935,-0.1105,2.495947215,0.5035000000000001,-0.0005,0.5035002483000001,1.99,-0.11,1.9930378821999999
2019-08-07 18:00:00,2.45,-0.1265,2.4532635916,0.59,-0.0165,0.5902306752,1.8599999999999999,-0.11,1.8632498491,2.5,-0.0965,2.5018617568,0.59,-0.0165,0.5902306752,1.9100000000000001,-0.08,1.9116746585
2019-08-07 18:30:00,2.444,-0.1075,2.4463630659,0.504,0.0025,0.5040062004,1.94,-0.11,1.9431160541999999,2.4939999999999998,-0.0975,2.4959050964,0.504,0.0025,0.5040062004,1.99,-0.1,1.9925109786
2019-08-07 19:00:00,2.274,-0.1705,2.2803829174,0.624,-0.0205,0.624336648,1.65,-0.15,1.6568041526,2.324,-0.12050000000000001,2.3271218812,0.624,-0.0205,0.624336648,1.7000000000000002,-0.1,1.7029386365999999
2019-08-07 19:30:00,2.3335,-0.146,2.3380629269,0.5235000000000001,0.004,0.5235152815,1.81,-0.15,1.8162048343000001,2.3735,-0.096,2.3754406433,0.5235000000000001,0.004,0.5235152815,1.85,-0.1,1.8527007314000001
2019-08-07 20:00:00,2.4725,0.275,2.487746219,0.4625,0.015,0.46274317930000003,2.01,0.26,2.0267461607,2.4625,-0.515,2.5157764706,0.4625,0.015,0.46274317930000003,2.0,-0.53,2.0690335908
2019-08-07 20:30:00,2.3715,0.7765000000000001,2.4953886471,0.36150000000000004,0.036500000000000005,0.3633379969,2.01,0.74,2.1418916873000002,2.3015,-1.0835,2.5437913633,0.36150000000000004,0.036500000000000005,0.3633379969,1.94,-1.12,2.2400892839
2019-08-07 21:00:00,2.4115,0.8015,2.5412072918,0.42150000000000004,0.0315,0.42267540740000004,1.99,0.77,2.1337759957,2.3315,-1.0685,2.5646801945,0.42150000000000004,0.0315,0.42267540740000004,1.9100000000000001,-1.1,2.2041097976
2019-08-07 21:30:00,2.4205,0.7725000000000001,2.540782655,0.4005,0.0325,0.4018165004,2.02,0.74,2.1512786895,2.3505000000000003,-1.0875,2.5898854222,0.4005,0.0325,0.4018165004,1.9500000000000002,-1.12,2.2487552112
2019-08-07 22:00:00,2.327,0.6095,2.4054977136,0.447,0.0195,0.4474251334,1.88,0.59,1.9704060495000002,2.277,-0.9805,2.4791347785,0.447,0.0195,0.4474251334,1.83,-1.0,2.08540164
2019-08-07 22:30:00,2.195,-0.14250000000000002,2.1996207059,0.455,0.0175,0.45533641410000003,1.74,-0.16,1.7473408368,2.245,-0.2325,2.2570071444,0.455,0.0175,0.45533641410000003,1.79,-0.25,1.8073737854
2019-08-07 23:00:00,1.9649999999999999,-0.17450000000000002,1.9727329394000002,0.425,0.025500000000000002,0.42576431270000004,1.54,-0.2,1.5529327094,2.015,-0.2745,2.0336113813,0.425,0.025500000000000002,0.42576431270000004,1.5899999999999999,-0.30000000000000004,1.6180543872
2019-08-07 23:30:00,1.818,-0.11750000000000001,1.8217931414000001,0.34800000000000003,0.0425,0.35058558160000003,1.47,-0.16,1.4786818454000001,1.8679999999999999,-0.3175,1.8947902918000001,0.34800000000000003,0.0425,0.35058558160000003,1.52,-0.36,1.5620499352000001
2019-08-08 00:00:00,1.7465000000000002,-0.17300000000000001,1.7550473640000002,0.35650000000000004,0.037,0.3584149132,1.3900000000000001,-0.21,1.4057738083,1.7965,-0.293,1.8202365918,0.35650000000000004,0.037,0.3584149132,1.44,-0.33,1.4773286703
2019-08-08 00:30:00,1.599,0.009000000000000001,1.5990253281,0.34900000000000003,0.039,0.3511723224,1.25,-0.03,1.2503599482,1.609,-0.501,1.6851949442,0.34900000000000003,0.039,0.3511723224,1.26,-0.54,1.3708391591
2019-08-08 01:00:00,1.541,0.6445000000000001,1.6703476435,0.381,0.0345,0.38255881900000005,1.16,0.61,1.3106105447,1.4809999999999999,-1.1555,1.8784411755,0.381,0.0345,0.38255881900000005,1.1,-1.19,1.6205246064
2019-08-08 01:30:00,1.353,0.641,1.497160646,0.393,0.031,0.39422075030000003,0.96,0.61,1.137409337,1.303,-1.189,1.7639529472,0.393,0.031,0.39422075030000003,0.91,-1.22,1.5220052562
2019-08-08 02:00:00,1.4395,0.6275000000000001,1.5703236927000002,0.47950000000000004,0.0175,0.4798192368,0.96,0.61,1.137409337,1.3895,-1.1425,1.7988931318999999,0.47950000000000004,0.0175,0.4798192368,0.91,-1.16,1.4743473132
2019-08-08 02:30:00,1.4245,0.6265000000000001,1.5561820266000002,0.3345,0.0465,0.3377165972,1.09,0.58,1.2347064428,1.3645,-1.1635,1.7932073221,0.3345,0.0465,0.3377165972,1.03,-1.21,1.5890248582000002
2019-08-08 03:00:00,1.4265,0.6255000000000001,1.5576111517,0.3365,0.0455,0.3395622182,1.09,0.58,1.2347064428,1.3665,-1.1645,1.7953780939000001,0.3365,0.0455,0.3395622182,1.03,-1.21,1.5890248582000002
2019-08-08 03:30:00,1.429,0.6245,1.5595003206,0.339,0.044500000000000005,0.3419082479,1.09,0.58,1.2347064428,1.369,-1.1655,1.7979297122,0.339,0.044500000000000005,0.3419082479,1.03,-1.21,1.5890248582000002
2019-08-08 04:00:00,1.329,0.6215,1.4671411827,0.34900000000000003,0.0415,0.3514587458,0.98,0.58,1.1387712676,1.2690000000000001,-1.1685,1.7250371735,0.34900000000000003,0.0415,0.3514587458,0.92,-1.21,1.5200328944
2019-08-08 04:30:00,1.3519999999999999,0.621,1.4877987095,0.342,0.041,0.3444488351,1.01,0.58,1.1646887996,1.292,-1.169,1.7423619027,0.342,0.041,0.3444488351,0.9500000000000001,-1.21,1.5383757668
2019-08-08 05:00:00,1.371,0.623,1.505911684,0.331,0.043000000000000003,0.3337813656,1.04,0.58,1.1907980517,1.321,-1.167,1.7626485753,0.331,0.043000000000000003,0.3337813656,0.99,-1.21,1.5633937444
2019-08-08 05:30:00,1.432,0.6275000000000001,1.5634513904,0.322,0.0475,0.3254846387,1.11,0.58,1.2523977004,1.3820000000000001,-1.1625,1.8059153496,0.322,0.0475,0.3254846387,1.06,-1.21,1.60863296
2019-08-08 06:00:00,1.436,0.654,1.5779138126,0.296,0.054,0.3008853602,1.1400000000000001,0.6000000000000001,1.2882546332,1.376,-1.156,1.79713995,0.296,0.054,0.3008853602,1.08,-1.21,1.6218816233000002
2019-08-08 06:30:00,1.5735000000000001,0.7005,1.7223827971999999,0.29350000000000004,0.0505,0.2978128607,1.28,0.65,1.4355835050999999,1.5035,-1.1195,1.8745112696000001,0.29350000000000004,0.0505,0.2978128607,1.21,-1.17,1.6831518054
2019-08-08 07:00:00,1.689,0.704,1.8298461684,0.299,0.054,0.3038371274,1.3900000000000001,0.65,1.5344705927,1.629,-1.116,1.9746131267,0.299,0.054,0.3038371274,1.33,-1.17,1.77138364
2019-08-08 07:30:00,1.8325,0.8095,2.0033338464,0.29250000000000004,0.059500000000000004,0.2984903684,1.54,0.75,1.712921481,1.7825000000000002,-1.1605,2.1269853079,0.29250000000000004,0.059500000000000004,0.2984903684,1.49,-1.22,1.9257466085
2019-08-08 08:00:00,1.7890000000000001,0.8155,1.9661030619000002,0.279,0.0655,0.2865855021,1.51,0.75,1.6860011862,1.7690000000000001,-1.1545,2.1123994059,0.279,0.0655,0.2865855021,1.49,-1.22,1.9257466085
2019-08-08 08:30:00,1.8405,0.244,1.8566034175000001,0.29050000000000004,0.054,0.2954763104,1.55,0.19,1.5616017418,1.8805,-0.486,1.942286346,0.29050000000000004,0.054,0.2954763104,1.5899999999999999,-0.54,1.6791962363000001
2019-08-08 09:00:00,2.08,0.0035,2.0800029447,0.29,0.053500000000000006,0.2948936249,1.79,-0.05,1.7906981879,2.14,-0.1865,2.1481113216,0.29,0.053500000000000006,0.2948936249,1.85,-0.24,1.8655026131999999
2019-08-08 09:30:00,2.3064999999999998,0.6725,2.4025400101,0.28650000000000003,0.052500000000000005,0.2912704928,2.02,0.62,2.1130073355,2.2865,-0.7575000000000001,2.4087109623,0.28650000000000003,0.052500000000000005,0.2912704928,2.0,-0.81,2.1577998054
2019-08-08 10:00:00,2.462,0.96,2.6425449854,0.28200000000000003,0.05,0.28639832400000004,2.18,0.91,2.3623081933,2.402,-1.0,2.6018462676,0.28200000000000003,0.05,0.28639832400000004,2.12,-1.05,2.365776828
2019-08-08 10:30:00,2.3885,0.963,2.5753254649,0.28850000000000003,0.053,0.2933278882,2.1,0.91,2.2886895814,2.3285,-0.997,2.5329668869,0.28850000000000003,0.053,0.2933278882,2.04,-1.05,2.2943626566
2019-08-08 11:00:00,2.2165,0.893,2.3896278476,0.28650000000000003,0.053,0.2913610303,1.9300000000000002,0.84,2.1048752932,2.1565,-1.037,2.3928771907,0.28650000000000003,0.053,0.2913610303,1.87,-1.09,2.1644860822
2019-08-08 11:30:00,2.404,0.922,2.5747427056000003,0.294,0.052000000000000005,0.2985632261,2.11,0.87,2.2823233776,2.334,-0.988,2.5345019235,0.294,0.052000000000000005,0.2985632261,2.04,-1.04,2.289803485
2019-08-08 12:00:00,2.4815,1.019,2.6825739971,0.3015,0.049,0.305455807,2.18,0.97,2.3860637041,2.4314999999999998,-1.041,2.6449713136,0.3015,0.049,0.305455807,2.13,-1.09,2.3926972228
2019-08-08 12:30:00,2.523,1.018,2.7206346686,0.303,0.048,0.3067784217,2.22,0.97,2.4226638232,2.473,-1.042,2.6835597627,0.303,0.048,0.3067784217,2.17,-1.09,2.4283739416
2019-08-08 13:00:00,2.4335,1.021,2.6390080049,0.29350000000000004,0.051000000000000004,0.297898053,2.14,0.97,2.3495744296,2.3935,-1.039,2.6092840493000002,0.29350000000000004,0.051000000000000004,0.297898053,2.1,-1.09,2.3660304309
2019-08-08 13:30:00,2.4725,1.0175,2.6736795807,0.3025,0.0475,0.3062066296,2.17,0.97,2.3769307941,2.4225,-1.0625,2.6452622743000003,0.3025,0.0475,0.3062066296,2.12,-1.11,2.3930106561
2019-08-08 14:00:00,2.4255,0.9925,2.6207072519,0.29550000000000004,0.052500000000000005,0.3001274729,2.13,0.9400000000000001,2.3281967271,2.3855,-1.0575,2.6093900628,0.29550000000000004,0.052500000000000005,0.3001274729,2.09,-1.11,2.3664741706
2019-08-08 14:30:00,2.426,0.986,2.6187157158,0.316,0.046,0.3193305497,2.11,0.9400000000000001,2.3099134183,2.386,-1.064,2.6124877033000002,0.316,0.046,0.3193305497,2.07,-1.11,2.3488294957
2019-08-08 15:00:00,2.339,0.9845,2.5377472786,0.319,0.044500000000000005,0.3220888852,2.02,0.9400000000000001,2.2280035907,2.299,-1.0855,2.5423829865,0.319,0.044500000000000005,0.3220888852,1.98,-1.13,2.2797587592
2019-08-08 15:30:00,2.38,0.9865,2.5763505681,0.36,0.0465,0.36299070240000003,2.02,0.9400000000000001,2.2280035907,2.34,-1.0835,2.5786764531,0.36,0.0465,0.36299070240000003,1.98,-1.13,2.2797587592
2019-08-08 16:00:00,2.4835000000000003,1.004,2.6787661805000003,0.4035,0.034,0.4049299322,2.08,0.97,2.2950599121,2.4235,-1.066,2.6475853622,0.4035,0.034,0.4049299322,2.02,-1.1,2.3000869549000003
2019-08-08 16:30:00,2.521,0.9755,2.7031539449,0.391,0.035500000000000004,0.39260826530000004,2.13,0.9400000000000001,2.3281967271,2.461,-1.0645,2.6813580981,0.391,0.035500000000000004,0.39260826530000004,2.07,-1.1,2.3441203041
2019-08-08 17:00:00,2.5205,0.8535,2.6610867141,0.4605,0.0235,0.46109923010000003,2.06,0.8300000000000001,2.2209232315,2.4505,-0.9965,2.6453662317,0.4605,0.0235,0.46109923010000003,1.99,-1.02,2.2361797781
