Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-08-08 17:30:00,2.4705,0.8075,2.599120332,0.4405,0.0275,0.4413575648,2.03,0.78,2.174695381,2.4005,-1.0425,2.6170988709,0.4405,0.0275,0.4413575648,1.96,-1.07,2.2330472454
2019-08-08 18:00:00,2.567,0.789,2.6855185719,0.537,0.009000000000000001,0.5370754137,2.03,0.78,2.174695381,2.497,-1.031,2.7014755227,0.537,0.009000000000000001,0.5370754137,1.96,-1.04,2.2188285197
2019-08-08 18:30:00,2.5785,0.8255,2.7074180505000003,0.5985,-0.0045000000000000005,0.5985169171,1.98,0.8300000000000001,2.1469280379,2.5085,-1.0445,2.7172693093999998,0.5985,-0.0045000000000000005,0.5985169171,1.9100000000000001,-1.04,2.1747873459
2019-08-08 19:00:00,2.392,0.751,2.5071228530000003,0.582,0.001,0.5820008591,1.81,0.75,1.9592345444,2.322,-1.089,2.5646841911,0.582,0.001,0.5820008591,1.74,-1.09,2.053216988
2019-08-08 19:30:00,2.5165,0.7855000000000001,2.6362440137,0.6665,-0.0145,0.6666577083,1.85,0.8,2.0155644371,2.4565,-1.1045,2.6933830957,0.6665,-0.0145,0.6666577083,1.79,-1.09,2.0957576196
2019-08-08 20:00:00,2.5185,0.886,2.669801163,0.7285,-0.024,0.7288952257,1.79,0.91,2.0080338643,2.4685,-1.194,2.7421028883,0.7285,-0.024,0.7288952257,1.74,-1.17,2.0967832506
2019-08-08 20:30:00,2.432,0.868,2.5822563777000003,0.782,-0.042,0.7831270650000001,1.65,0.91,1.8843035849,2.392,-1.232,2.6906296661,0.782,-0.042,0.7831270650000001,1.6099999999999999,-1.19,2.0020489505
2019-08-08 21:00:00,2.481,0.878,2.6317760163,0.891,-0.082,0.8947653324,1.5899999999999999,0.96,1.8573368031,2.431,-1.242,2.7298946866,0.891,-0.082,0.8947653324,1.54,-1.16,1.9280041494
2019-08-08 21:30:00,2.5295,0.89,2.681505221,0.8695,-0.07,0.8723131605000001,1.6600000000000001,0.96,1.91760267,2.4895,-1.23,2.7767805549,0.8695,-0.07,0.8723131605000001,1.62,-1.16,1.9924858845000002
2019-08-08 22:00:00,2.365,0.8545,2.5146362063,0.635,-0.0055000000000000005,0.6350238185,1.73,0.86,1.9319679086,2.325,-1.2355,2.6328853469,0.635,-0.0055000000000000005,0.6350238185,1.69,-1.23,2.0902152999
2019-08-08 22:30:00,2.1995,0.8455,2.3564105118,0.6695,-0.0145,0.6696570018,1.53,0.86,1.7551353224000001,2.1595,-1.2445,2.4924326470000002,0.6695,-0.0145,0.6696570018,1.49,-1.23,1.9320973060000002
2019-08-08 23:00:00,1.9915,0.8445,2.1631579924,0.6515000000000001,-0.0155,0.6516843561,1.34,0.86,1.592231139,1.9515,-1.2455,2.3150858515,0.6515000000000001,-0.0155,0.6516843561,1.3,-1.23,1.7896647731000002
2019-08-08 23:30:00,1.814,-0.003,1.8140024807000001,0.854,-0.073,0.8571143448,0.96,0.07,0.9625487001,1.854,-0.463,1.9109382512000002,0.854,-0.073,0.8571143448,1.0,-0.39,1.0733592129
2019-08-09 00:00:00,1.7485,-0.167,1.7564570163000002,0.8085,-0.057,0.8105067859,0.9400000000000001,-0.11,0.9464142856000001,1.8085,-0.317,1.8360722344,0.8085,-0.057,0.8105067859,1.0,-0.26,1.0332473082
2019-08-09 00:30:00,1.5899999999999999,-0.1685,1.5989034524,0.71,-0.0285,0.7105717768,0.88,-0.14,0.8910667764,1.65,-0.34850000000000003,1.6864021614,0.71,-0.0285,0.7105717768,0.9400000000000001,-0.32,0.992975327
2019-08-09 01:00:00,1.538,-0.178,1.548266127,0.848,-0.068,0.8507220463,0.6900000000000001,-0.11,0.6987131028,1.5979999999999999,-0.358,1.6376104543,0.848,-0.068,0.8507220463,0.75,-0.29,0.8041144197000001
2019-08-09 01:30:00,1.346,-0.191,1.3594840933,0.886,-0.081,0.8896948915,0.46,-0.11,0.47296934360000004,1.416,-0.371,1.4637954092,0.886,-0.081,0.8896948915,0.53,-0.29,0.6041522987
2019-08-09 02:00:00,1.4225,-0.17850000000000002,1.4336556421,0.8425,-0.0685,0.8452801311,0.58,-0.11,0.5903388857,1.4825,-0.35850000000000004,1.5252306383,0.8425,-0.0685,0.8452801311,0.64,-0.29,0.7026378868
2019-08-09 02:30:00,1.4045,-0.179,1.4158606040000001,0.8545,-0.069,0.8572813132,0.55,-0.11,0.5608921465,1.4745,-0.379,1.5224293908000002,0.8545,-0.069,0.8572813132,0.62,-0.31,0.6931810730000001
2019-08-09 03:00:00,1.405,-0.183,1.416867672,0.855,-0.073,0.8581107155000001,0.55,-0.11,0.5608921465,1.475,-0.353,1.5166522344,0.855,-0.073,0.8581107155000001,0.62,-0.28,0.6802940541
2019-08-09 03:30:00,1.4105,-0.23500000000000001,1.4299423939,0.8905000000000001,-0.085,0.8945475113,0.52,-0.15,0.5412023651,1.4605000000000001,-0.295,1.4899950503000001,0.8905000000000001,-0.085,0.8945475113,0.5700000000000001,-0.21,0.6074537019
2019-08-09 04:00:00,1.314,-0.28400000000000003,1.3443407306,0.884,-0.084,0.8879819818,0.43,-0.2,0.4742362281,1.3639999999999999,-0.274,1.3912483603,0.884,-0.084,0.8879819818,0.48,-0.19,0.51623638
2019-08-09 04:30:00,1.354,-0.3005,1.386944934,0.924,-0.1005,0.9294494338,0.43,-0.2,0.4742362281,1.404,-0.29050000000000004,1.4337385571,0.924,-0.1005,0.9294494338,0.48,-0.19,0.51623638
2019-08-09 05:00:00,1.3940000000000001,-0.29350000000000004,1.4245624767,0.904,-0.0935,0.9088224524,0.49,-0.2,0.5292447449000001,1.434,-0.24350000000000002,1.4545268131,0.904,-0.0935,0.9088224524,0.53,-0.15,0.5508175742
2019-08-09 05:30:00,1.4105,-0.2025,1.4249619293,0.8405,-0.0625,0.8428205622,0.5700000000000001,-0.14,0.5869412236,1.4605000000000001,-0.3125,1.493558335,0.8405,-0.0625,0.8428205622,0.62,-0.25,0.6685057965
2019-08-09 06:00:00,1.385,-0.1655,1.3948531285,0.895,-0.0855,0.8990746632000001,0.49,-0.08,0.4964876635,1.445,-0.3355,1.483436972,0.895,-0.0855,0.8990746632000001,0.55,-0.25,0.6041522987
2019-08-09 06:30:00,1.626,-0.095,1.628772851,0.846,-0.075,0.8493179617000001,0.78,-0.02,0.7802563681,1.686,-0.28500000000000003,1.7099184191,0.846,-0.075,0.8493179617000001,0.84,-0.21,0.8658521814
2019-08-09 07:00:00,1.6800000000000002,-0.14250000000000002,1.6860326954,0.8300000000000001,-0.0625,0.8323498363,0.85,-0.08,0.8537564055,1.74,-0.2325,1.7554646821,0.8300000000000001,-0.0625,0.8323498363,0.91,-0.17,0.9257429449000001
2019-08-09 07:30:00,1.7309999999999999,-0.122,1.7352939232,0.851,-0.07200000000000001,0.8540403972,0.88,-0.05,0.8814193100000001,1.791,-0.272,1.8115366405,0.851,-0.07200000000000001,0.8540403972,0.9400000000000001,-0.2,0.9610411021
2019-08-09 08:00:00,1.9415,0.42850000000000005,1.9882239562000001,0.7515000000000001,-0.0415,0.7526450026,1.19,0.47000000000000003,1.2794530081,1.9515,-0.7415,2.087624128,0.7515000000000001,-0.0415,0.7526450026,1.2,-0.7000000000000001,1.3892443989
2019-08-09 08:30:00,2.105,0.9045000000000001,2.2911013181,0.775,-0.0455,0.7763344962000001,1.33,0.9500000000000001,1.6344418007,2.065,-1.1555,2.366306246,0.775,-0.0455,0.7763344962000001,1.29,-1.11,1.7018225524
2019-08-09 09:00:00,2.2325,0.8945000000000001,2.4050335756,0.8025,-0.0555,0.8044168695,1.43,0.9500000000000001,1.7167993476,2.1925,-1.1655,2.4830317155,0.8025,-0.0555,0.8044168695,1.3900000000000001,-1.11,1.7788198335
2019-08-09 09:30:00,2.342,0.9505,2.527531256,0.742,-0.029500000000000002,0.7425861903000001,1.6,0.98,1.8762729013000001,2.312,-1.1095,2.5644364391,0.742,-0.029500000000000002,0.7425861903000001,1.57,-1.08,1.9055970193
2019-08-09 10:00:00,2.4795,0.991,2.6702062186,0.7495,-0.059000000000000004,0.7518186284,1.73,1.05,2.0237094653,2.4395,-1.079,2.6674709464,0.7495,-0.059000000000000004,0.7518186284,1.69,-1.02,1.97395542
2019-08-09 10:30:00,2.5220000000000002,0.893,2.6754313671,0.632,-0.067,0.6355415014,1.8900000000000001,0.96,2.1198348992,2.462,-0.997,2.6562102703,0.632,-0.067,0.6355415014,1.83,-0.93,2.0527542473000002
2019-08-09 11:00:00,2.4425,0.835,2.5812848061,0.6625,-0.075,0.6667317677,1.78,0.91,1.9991248085,2.3625,-1.005,2.5673782834,0.6625,-0.075,0.6667317677,1.7000000000000002,-0.93,1.9377564346
2019-08-09 11:30:00,2.6115,0.867,2.7516579093,0.6615,-0.073,0.6655157774,1.9500000000000002,0.9400000000000001,2.1647401692,2.5315,-0.973,2.7120511149,0.6615,-0.073,0.6655157774,1.87,-0.9,2.0753072062
2019-08-09 12:00:00,2.6025,0.919,2.759994067,0.6525000000000001,-0.07100000000000001,0.6563514683,1.9500000000000002,0.99,2.1869156362,2.5525,-1.021,2.749126634,0.6525000000000001,-0.07100000000000001,0.6563514683,1.9,-0.9500000000000001,2.1242645786
2019-08-09 12:30:00,2.6405000000000003,0.9420000000000001,2.8034985732,0.6905,-0.088,0.6960849445,1.9500000000000002,1.03,2.2053117693,2.5905,-1.018,2.7833458732,0.6905,-0.088,0.6960849445,1.9,-0.93,2.115395944
2019-08-09 13:00:00,2.6575,0.9510000000000001,2.8225356065,0.6675,-0.079,0.6721586494,1.99,1.03,2.2407588,2.5975,-1.009,2.786590614,0.6675,-0.079,0.6721586494,1.9300000000000002,-0.93,2.1423818521
2019-08-09 13:30:00,2.6255,0.9325,2.7861813473,0.5355,-0.0275,0.5362056508,2.09,0.96,2.2999347817,2.5655,-1.0275,2.763611134,0.5355,-0.0275,0.5362056508,2.03,-1.0,2.2629405648
2019-08-09 14:00:00,2.572,0.9365,2.7371913068,0.652,0.006500000000000001,0.6520323995,1.92,0.93,2.1333776037,2.5220000000000002,-1.0235,2.7217707931,0.652,0.006500000000000001,0.6520323995,1.87,-1.03,2.1349004661
2019-08-09 14:30:00,2.561,0.9245000000000001,2.722759859,0.8210000000000001,-0.0555,0.8228737753,1.74,0.98,1.9969977466,2.511,-1.0355,2.7161335111,0.8210000000000001,-0.0555,0.8228737753,1.69,-0.98,1.9535864455
2019-08-09 15:00:00,2.529,0.893,2.6820309469,0.889,-0.08700000000000001,0.8932468864,1.6400000000000001,0.98,1.9104973175,2.479,-1.067,2.6988756918,0.889,-0.08700000000000001,0.8932468864,1.5899999999999999,-0.98,1.8677526602999999
2019-08-09 15:30:00,2.573,0.855,2.7113380461,0.913,-0.095,0.9179291912,1.6600000000000001,0.9500000000000001,1.9126160096,2.503,-1.035,2.7085483197,0.913,-0.095,0.9179291912,1.5899999999999999,-0.9400000000000001,1.8470787747
2019-08-09 16:00:00,2.5805,0.8210000000000001,2.7079551787,0.9205000000000001,-0.099,0.9258084305000001,1.6600000000000001,0.92,1.8978935692,2.5305,-1.039,2.735498355,0.9205000000000001,-0.099,0.9258084305000001,1.6099999999999999,-0.9400000000000001,1.8643229334
2019-08-09 16:30:00,2.5425,0.81,2.6684089361,0.9525,-0.11,0.9588306681000001,1.5899999999999999,0.92,1.8369812193000001,2.4725,-1.02,2.674631984,0.9525,-0.11,0.9588306681000001,1.52,-0.91,1.7715812146
2019-08-09 17:00:00,2.592,0.8260000000000001,2.7204301131,0.722,-0.024,0.7223987818000001,1.87,0.85,2.0541178155,2.5220000000000002,-1.034,2.7257365977,0.722,-0.024,0.7223987818000001,1.8,-1.01,2.064000969
2019-08-09 17:30:00,2.5655,0.034,2.5657252873000003,0.5755,0.034,0.5765034692000001,1.99,0.0,1.99,2.5955,-0.306,2.6134758943,0.5755,0.034,0.5765034692000001,2.02,-0.34,2.0484140207
2019-08-09 18:00:00,2.5735,-0.043000000000000003,2.5738592133,0.5835,0.037,0.5846719165,1.99,-0.08,1.991607391,2.6435,-0.243,2.6546452211,0.5835,0.037,0.5846719165,2.06,-0.28,2.0789420386
2019-08-09 18:30:00,2.473,-0.0925,2.4747293286,0.5730000000000001,0.0375,0.5742257831,1.9,-0.13,1.9044421755,2.533,-0.21250000000000002,2.5418979622,0.5730000000000001,0.0375,0.5742257831,1.96,-0.25,1.975879551
2019-08-09 19:00:00,2.267,-0.1145,2.2698897000000002,0.587,0.035500000000000004,0.588072487,1.6800000000000002,-0.15,1.6866831356,2.317,-0.2545,2.3309352737,0.587,0.035500000000000004,0.588072487,1.73,-0.29,1.7541379649
2019-08-09 19:30:00,2.324,-0.0635,2.3248673618,0.594,0.036500000000000005,0.5951203660000001,1.73,-0.1,1.7328877632,2.374,-0.2535,2.3874962304,0.594,0.036500000000000005,0.5951203660000001,1.78,-0.29,1.8034688797
2019-08-09 20:00:00,2.3995,-0.064,2.4003533594,0.5995,0.036000000000000004,0.6005799281,1.8,-0.1,1.8027756377,2.4595000000000002,-0.254,2.4725808885,0.5995,0.036000000000000004,0.6005799281,1.8599999999999999,-0.29,1.8824717792999999
2019-08-09 20:30:00,2.3305,-0.0645,2.3313923951,0.6005,0.035500000000000004,0.6015484187,1.73,-0.1,1.7328877632,2.3805,-0.2745,2.3962742957,0.6005,0.035500000000000004,0.6015484187,1.78,-0.31,1.8067927385
2019-08-09 21:00:00,2.291,-0.0845,2.2925577964,0.601,0.035500000000000004,0.602047548,1.69,-0.12,1.6942549985,2.351,-0.2745,2.3669709018000002,0.601,0.035500000000000004,0.602047548,1.75,-0.31,1.7772450591000002
2019-08-09 21:30:00,2.3295,-0.085,2.3310502461000002,0.5995,0.035,0.6005208156,1.73,-0.12,1.7341568557,2.3895,-0.275,2.4052723858,0.5995,0.035,0.6005208156,1.79,-0.31,1.8166452598
2019-08-09 22:00:00,2.22,-0.08700000000000001,2.2217040757,0.6000000000000001,0.033,0.6009068147000001,1.62,-0.12,1.6244383645,2.27,-0.297,2.2893468501,0.6000000000000001,0.033,0.6009068147000001,1.67,-0.33,1.7022925718000002
2019-08-09 22:30:00,2.132,0.0105,2.1320258558,0.602,0.030500000000000003,0.6027721377,1.53,-0.02,1.5301307134000002,2.162,-0.41950000000000004,2.2023224673,0.602,0.030500000000000003,0.6027721377,1.56,-0.45,1.6236070953000001
2019-08-09 23:00:00,1.9805000000000001,0.672,2.0914024601,0.6005,0.032,0.6013520184000001,1.38,0.64,1.5211837496,1.9105,-1.138,2.2237477937,0.6005,0.032,0.6013520184000001,1.31,-1.17,1.756416807
2019-08-09 23:30:00,1.842,0.23700000000000002,1.8571841589,0.602,0.027,0.6026051775,1.24,0.21,1.2576565509,1.842,-0.713,1.9751792324,0.602,0.027,0.6026051775,1.24,-0.74,1.4440221605
2019-08-10 00:00:00,1.744,-0.2235,1.7582628501,0.604,0.026500000000000003,0.6045810533,1.1400000000000001,-0.25,1.1670903992000001,1.784,-0.28350000000000003,1.8063854100999999,0.604,0.026500000000000003,0.6045810533,1.18,-0.31,1.2200409829
2019-08-10 00:30:00,1.605,-0.161,1.6130548658000001,0.605,0.029,0.6056946425,1.0,-0.19,1.0178899744,1.655,-0.341,1.6897650724000002,0.605,0.029,0.6056946425,1.05,-0.37,1.113283432
2019-08-10 01:00:00,1.561,-0.159,1.5690767986,0.601,0.031,0.6017989698,0.96,-0.19,0.9786214794,1.621,-0.369,1.6624686463,0.601,0.031,0.6017989698,1.02,-0.4,1.095627674
2019-08-10 01:30:00,1.3335,-0.18050000000000002,1.3456606184,0.5935,0.029500000000000002,0.5942326985,0.74,-0.21,0.7692203845000001,1.3935,-0.3705,1.4419127921000001,0.5935,0.029500000000000002,0.5942326985,0.8,-0.4,0.894427191
2019-08-10 02:00:00,1.44,-0.20750000000000002,1.4548732763,0.58,0.0325,0.5809098467,0.86,-0.24,0.8928605714000001,1.5,-0.3275,1.5353358753,0.58,0.0325,0.5809098467,0.92,-0.36,0.9879271228000001
2019-08-10 02:30:00,1.3935,-0.209,1.4090859626,0.5935,0.031,0.5943090526,0.8,-0.24,0.8352245207000001,1.4435,-0.329,1.4805178993,0.5935,0.031,0.5943090526,0.85,-0.36,0.9230926281
2019-08-10 03:00:00,1.362,-0.2295,1.3812002932,0.592,0.030500000000000003,0.5927851634,0.77,-0.26,0.8127115109,1.412,-0.3295,1.4499359469,0.592,0.030500000000000003,0.5927851634,0.8200000000000001,-0.36,0.8955445271
2019-08-10 03:30:00,1.3105,-0.2295,1.3304437230000001,0.5905,0.030500000000000003,0.5912871553,0.72,-0.26,0.7655063684000001,1.3605,-0.3295,1.3998323114,0.5905,0.030500000000000003,0.5912871553,0.77,-0.36,0.85
2019-08-10 04:00:00,1.2265,-0.26,1.2537552592,0.5965,0.03,0.5972539242,0.63,-0.29,0.6935416354,1.2765,-0.33,1.3184658699,0.5965,0.03,0.5972539242,0.68,-0.36,0.7694153625
2019-08-10 04:30:00,1.2545,-0.258,1.2807553435,0.5945,0.032,0.595360605,0.66,-0.29,0.7209022125,1.3045,-0.328,1.3451038064,0.5945,0.032,0.595360605,0.71,-0.36,0.7960527621
2019-08-10 05:00:00,1.3125,-0.258,1.337617378,0.6025,0.032,0.6033491941,0.71,-0.29,0.7669419796,1.3725,-0.328,1.411148557,0.6025,0.032,0.6033491941,0.77,-0.36,0.85
2019-08-10 05:30:00,1.374,-0.2555,1.3975536661999999,0.594,0.0345,0.5950010504000001,0.78,-0.29,0.8321658489,1.424,-0.3255,1.4607279863,0.594,0.0345,0.5950010504000001,0.8300000000000001,-0.36,0.9047098983
2019-08-10 06:00:00,1.3305,-0.255,1.3547159296,0.5905,0.035,0.5915363472,0.74,-0.29,0.7947955712,1.3805,-0.325,1.4182401947,0.5905,0.035,0.5915363472,0.79,-0.36,0.8681589716
2019-08-10 06:30:00,1.29,-0.2555,1.3150590291,0.59,0.0345,0.5910078257,0.7000000000000001,-0.29,0.7576938696000001,1.34,-0.3255,1.3789670953,0.59,0.0345,0.5910078257,0.75,-0.36,0.8319254774
2019-08-10 07:00:00,1.348,-0.226,1.3668138132,0.598,0.034,0.5989657753000001,0.75,-0.26,0.7937883849,1.3980000000000001,-0.326,1.4355068791,0.598,0.034,0.5989657753000001,0.8,-0.36,0.877268488
2019-08-10 07:30:00,1.49,0.5435,1.5860303433,0.6000000000000001,0.0335,0.6009344806,0.89,0.51,1.025768005,1.48,-1.0665,1.8242319617,0.6000000000000001,0.0335,0.6009344806,0.88,-1.1,1.4086873322
2019-08-10 08:00:00,1.6115,0.744,1.7749558445,0.6015,0.034,0.6024601647,1.01,0.71,1.2345849505,1.5815000000000001,-1.256,2.0195737793,0.6015,0.034,0.6024601647,0.98,-1.29,1.6200308639
2019-08-10 08:30:00,1.79,0.743,1.9380786878,0.6000000000000001,0.033,0.6009068147000001,1.19,0.71,1.385712813,1.75,-1.227,2.1372947855,0.6000000000000001,0.033,0.6009068147000001,1.15,-1.26,1.7059015212
2019-08-10 09:00:00,1.9395,0.7835000000000001,2.0917773543,0.5995,0.0335,0.6004352588,1.34,0.75,1.5356106277000001,1.8995000000000002,-1.2265,2.2610622504,0.5995,0.0335,0.6004352588,1.3,-1.26,1.8104143172
2019-08-10 09:30:00,2.0875,-0.038,2.0878458396,0.5975,0.032,0.5983562902,1.49,-0.07,1.491643389,2.1375,-0.34800000000000003,2.1656431493,0.5975,0.032,0.5983562902,1.54,-0.38,1.5861904047
2019-08-10 10:00:00,2.179,-0.039,2.1793489854,0.599,0.031,0.5998016339000001,1.58,-0.07,1.5815498728000001,2.239,-0.299,2.2588762693,0.599,0.031,0.5998016339000001,1.6400000000000001,-0.33,1.6728717823
2019-08-10 10:30:00,2.2625,-0.055,2.2631684096,0.5025000000000001,0.015,0.5027238307,1.76,-0.07,1.7613914954,2.3225,-0.265,2.3375695177,0.5025000000000001,0.015,0.5027238307,1.82,-0.28,1.8414125013
2019-08-10 11:00:00,2.159,-0.0495,2.1595673757,0.23900000000000002,-0.029500000000000002,0.2408137247,1.92,-0.02,1.9201041638,2.229,-0.2495,2.2429202505,0.23900000000000002,-0.029500000000000002,0.2408137247,1.99,-0.22,2.0021238723
2019-08-10 11:30:00,2.2465,-0.0485,2.2470234756,0.2265,-0.0285,0.2282860048,2.02,-0.02,2.0200990075,2.3165,-0.2485,2.3297906558,0.2265,-0.0285,0.2282860048,2.09,-0.22,2.1015470492
2019-08-10 12:00:00,2.2560000000000002,-0.049,2.2565320738,0.23600000000000002,-0.029,0.2377751038,2.02,-0.02,2.0200990075,2.326,-0.309,2.3464349554,0.23600000000000002,-0.029,0.2377751038,2.09,-0.28,2.1086725682
2019-08-10 12:30:00,2.3225,-0.0495,2.3230274428,0.24250000000000002,-0.029500000000000002,0.24428774020000002,2.08,-0.02,2.0800961516,2.3825,-0.3095,2.4025187824,0.24250000000000002,-0.029500000000000002,0.24428774020000002,2.14,-0.28,2.1582400237
2019-08-10 13:00:00,2.3605,-0.043000000000000003,2.3608916218,0.1505,-0.023,0.15224733170000002,2.21,-0.02,2.2100904959,2.4305,-0.303,2.4493140366,0.1505,-0.023,0.15224733170000002,2.2800000000000002,-0.28,2.2971286425
2019-08-10 13:30:00,2.282,-0.0785,2.283349787,0.222,-0.0285,0.22382191580000002,2.06,-0.05,2.0606067068,2.352,-0.2785,2.3684311791,0.222,-0.0285,0.22382191580000002,2.13,-0.25,2.1446211787
2019-08-10 14:00:00,2.2105,-0.127,2.214145264,0.2005,-0.027,0.2023097872,2.01,-0.1,2.0124860248,2.2605,-0.247,2.27395454,0.2005,-0.027,0.2023097872,2.06,-0.22,2.071714266
2019-08-10 14:30:00,2.281,-0.17,2.2873261683,0.241,-0.03,0.24286004200000003,2.04,-0.14,2.0447982786,2.331,-0.2,2.3395642757,0.241,-0.03,0.24286004200000003,2.09,-0.17,2.0969024775
2019-08-10 15:00:00,2.281,-0.21,2.2906464153,0.241,-0.03,0.24286004200000003,2.04,-0.18,2.0479257799,2.331,-0.2,2.3395642757,0.241,-0.03,0.24286004200000003,2.09,-0.17,2.0969024775
2019-08-10 15:30:00,2.2095000000000002,-0.231,2.2215425384,0.23950000000000002,-0.031,0.24149792960000002,1.97,-0.2,1.9801262586,2.2595,-0.201,2.2684226348,0.23950000000000002,-0.031,0.24149792960000002,2.02,-0.17,2.0271408437
2019-08-10 16:00:00,2.185,-0.20800000000000002,2.1948779009,0.325,-0.028,0.3262039239,1.8599999999999999,-0.18,1.8686893803,2.235,-0.198,2.2437533287,0.325,-0.028,0.3262039239,1.9100000000000001,-0.17,1.9175505207999999
2019-08-10 16:30:00,2.189,-0.2305,2.2011022807,0.439,-0.0205,0.439478384,1.75,-0.21,1.7625549637,2.229,-0.1905,2.237125667,0.439,-0.0205,0.439478384,1.79,-0.17,1.7980545042
2019-08-10 17:00:00,2.187,-0.2315,2.199218327,0.437,-0.021500000000000002,0.4375285705,1.75,-0.21,1.7625549637,2.227,-0.1915,2.2352183898,0.437,-0.021500000000000002,0.4375285705,1.79,-0.17,1.7980545042
2019-08-10 17:30:00,2.2145,-0.23,2.2264119677,0.4345,-0.02,0.4349600556,1.78,-0.21,1.7923448329,2.2645,-0.19,2.2724568753,0.4345,-0.02,0.4349600556,1.83,-0.17,1.8378792125999999
2019-08-10 18:00:00,2.1615,-0.23,2.173702429,0.4415,-0.02,0.441952769,1.72,-0.21,1.7327723450999999,2.2015000000000002,-0.23,2.213481929,0.4415,-0.02,0.441952769,1.76,-0.21,1.7724841325
2019-08-10 18:30:00,2.119,-0.2295,2.1313918574,0.439,-0.0195,0.4394328731,1.6800000000000002,-0.21,1.6930741271,2.169,-0.2295,2.1811078034,0.439,-0.0195,0.4394328731,1.73,-0.21,1.7426990561
2019-08-10 19:00:00,2.1155,-0.1885,2.1238814703,0.4355,-0.018500000000000003,0.43589276200000004,1.6800000000000002,-0.17,1.6885792845,2.1855,-0.3085,2.2071661694999998,0.4355,-0.018500000000000003,0.43589276200000004,1.75,-0.29,1.7738658348
2019-08-10 19:30:00,2.079,-0.2195,2.0905552492,0.439,-0.0195,0.4394328731,1.6400000000000001,-0.2,1.6521501142,2.129,-0.3095,2.1513789183,0.439,-0.0195,0.4394328731,1.69,-0.29,1.7147011401
2019-08-10 20:00:00,2.028,-0.17750000000000002,2.0357529934,0.428,-0.0175,0.4283576193,1.6,-0.16,1.6079800994,2.088,-0.35750000000000004,2.1183838769,0.428,-0.0175,0.4283576193,1.6600000000000001,-0.34,1.6944615664
2019-08-10 20:30:00,2.0285,-0.17850000000000002,2.0363385033,0.42850000000000005,-0.018500000000000003,0.4288991723,1.6,-0.16,1.6079800994,2.0885,-0.35850000000000004,2.1190456578,0.42850000000000005,-0.018500000000000003,0.4288991723,1.6600000000000001,-0.34,1.6944615664
2019-08-10 21:00:00,1.988,-0.17750000000000002,1.9959083772000001,0.438,-0.0175,0.43834946100000005,1.55,-0.16,1.5582361824,2.038,-0.35750000000000004,2.0691182301,0.438,-0.0175,0.43834946100000005,1.6,-0.34,1.6357261384
2019-08-10 21:30:00,2.039,-0.177,2.0466680239,0.419,-0.017,0.4193447269,1.62,-0.16,1.6278820596,2.099,-0.357,2.1291430201,0.419,-0.017,0.4193447269,1.6800000000000002,-0.34,1.7140595089000001
2019-08-10 22:00:00,1.9875,-0.21050000000000002,1.9986161462,0.42750000000000005,-0.0205,0.4279912382,1.56,-0.19,1.5715279189,2.0475,-0.3405,2.0756195461,0.42750000000000005,-0.0205,0.4279912382,1.62,-0.32,1.6513025162
2019-08-10 22:30:00,1.9145,-0.23850000000000002,1.9292984476,0.3945,-0.018500000000000003,0.39493353870000003,1.52,-0.22,1.5358385332,1.9645000000000001,-0.3385,1.993449899,0.3945,-0.018500000000000003,0.39493353870000003,1.57,-0.32,1.602279626
2019-08-10 23:00:00,1.8155000000000001,-0.23800000000000002,1.8310336562,0.3955,-0.018000000000000002,0.39590939620000004,1.42,-0.22,1.4369411957,1.8655,-0.368,1.9014505647000002,0.3955,-0.018000000000000002,0.39590939620000004,1.47,-0.35000000000000003,1.5110923201
2019-08-10 23:30:00,1.6920000000000002,-0.23950000000000002,1.708866364,0.432,-0.0195,0.4324398802,1.26,-0.22,1.2790621564,1.742,-0.3695,1.780756651,0.432,-0.0195,0.4324398802,1.31,-0.35000000000000003,1.3559498516000001
2019-08-11 00:00:00,1.621,-0.299,1.6483452308,0.41100000000000003,-0.019,0.4114389384,1.21,-0.28,1.2419742348,1.651,-0.319,1.6815356076999999,0.41100000000000003,-0.019,0.4114389384,1.24,-0.30000000000000004,1.2757742747
2019-08-11 00:30:00,1.5150000000000001,0.545,1.6100465832,0.385,-0.015,0.385292097,1.13,0.56,1.2611502686,1.465,-1.215,1.9032734958000002,0.385,-0.015,0.385292097,1.08,-1.2,1.6144348856000001
2019-08-11 01:00:00,1.454,0.5445,1.5526094969000002,0.404,-0.0155,0.4042972298,1.05,0.56,1.19,1.3940000000000001,-1.2355,1.8627120685,0.404,-0.0155,0.4042972298,0.99,-1.22,1.5711460785
2019-08-11 01:30:00,1.4015,0.5730000000000001,1.5141107126,0.41150000000000003,-0.017,0.4118510046,0.99,0.59,1.1524755963,1.3515000000000001,-1.237,1.8321357073,0.41150000000000003,-0.017,0.4118510046,0.9400000000000001,-1.22,1.5401298647
2019-08-11 02:00:00,1.3575,0.5760000000000001,1.4746464831,0.3675,-0.014,0.36776657,0.99,0.59,1.1524755963,1.3075,-1.234,1.7978632455999999,0.3675,-0.014,0.36776657,0.9400000000000001,-1.22,1.5401298647
2019-08-11 02:30:00,1.3175,0.5725,1.436510529,0.40750000000000003,-0.0175,0.4078755938,0.91,0.59,1.0845275469,1.2675,-1.2375,1.7714295075000002,0.40750000000000003,-0.0175,0.4078755938,0.86,-1.22,1.4926486526
2019-08-11 03:00:00,1.2765,0.5745,1.3998223102,0.3665,-0.0155,0.36682761620000004,0.91,0.59,1.0845275469,1.2265,-1.2355,1.7409085272,0.3665,-0.0155,0.36682761620000004,0.86,-1.22,1.4926486526
2019-08-11 03:30:00,1.2545,0.5765,1.3806239531,0.3845,-0.0135,0.3847369231,0.87,0.59,1.0511898021,1.2045,-1.2335,1.7240482882000001,0.3845,-0.0135,0.3847369231,0.8200000000000001,-1.22,1.469965986
2019-08-11 04:00:00,1.241,0.5755,1.3679478243,0.371,-0.0145,0.37128324770000004,0.87,0.59,1.0511898021,1.191,-1.2345,1.7153632997,0.371,-0.0145,0.37128324770000004,0.8200000000000001,-1.22,1.469965986
2019-08-11 04:30:00,1.2355,0.5710000000000001,1.3610662181,0.4055,-0.019,0.4059448854,0.8300000000000001,0.59,1.0183319694,1.1955,-1.239,1.7217262413,0.4055,-0.019,0.4059448854,0.79,-1.22,1.4534441854
2019-08-11 05:00:00,1.2435,0.5700000000000001,1.3679152934,0.41350000000000003,-0.02,0.4139833934,0.8300000000000001,0.59,1.0183319694,1.2035,-1.24,1.7280081742000002,0.41350000000000003,-0.02,0.4139833934,0.79,-1.22,1.4534441854
2019-08-11 05:30:00,1.251,0.609,1.3913597666,0.421,-0.021,0.4215234276,0.8300000000000001,0.63,1.0420172743,1.211,-1.241,1.7339555934000002,0.421,-0.021,0.4215234276,0.79,-1.22,1.4534441854
2019-08-11 06:00:00,1.2525,0.6495000000000001,1.4108885498000001,0.42250000000000004,-0.0205,0.4229970449,0.8300000000000001,0.67,1.0666770833,1.2125,-1.3205,1.792728786,0.42250000000000004,-0.0205,0.4229970449,0.79,-1.3,1.5212166184
2019-08-11 06:30:00,1.2785,0.7125,1.4636319550999999,0.3885,-0.0175,0.3888939444,0.89,0.73,1.1510864433,1.2485,-1.3375,1.8296607609,0.3885,-0.0175,0.3888939444,0.86,-1.32,1.5754364475
2019-08-11 07:00:00,1.327,0.41100000000000003,1.3891904117,0.40700000000000003,-0.019,0.4074432476,0.92,0.43,1.0155294186,1.327,-1.009,1.6670362923000002,0.40700000000000003,-0.019,0.4074432476,0.92,-0.99,1.3514806695
2019-08-11 07:30:00,1.3625,-0.23750000000000002,1.3830446486,0.42250000000000004,-0.0175,0.42286227070000004,0.9400000000000001,-0.22,0.9654014709000001,1.4225,-0.35750000000000004,1.4667353204,0.42250000000000004,-0.0175,0.42286227070000004,1.0,-0.34,1.0562196741
2019-08-11 08:00:00,1.4495,-0.234,1.4682664097,0.3795,-0.014,0.3797581467,1.07,-0.22,1.0923827168,1.5095,-0.354,1.5504535627,0.3795,-0.014,0.3797581467,1.13,-0.34,1.1800423721
2019-08-11 08:30:00,1.5815000000000001,-0.202,1.5943482211000002,0.36150000000000004,-0.012,0.36169911530000004,1.22,-0.19,1.2347064428,1.6515,-0.352,1.6885959404,0.36150000000000004,-0.012,0.36169911530000004,1.29,-0.34,1.3340539719
2019-08-11 09:00:00,1.6835,-0.12250000000000001,1.6879509768,0.3635,-0.0125,0.36371486080000004,1.32,-0.11,1.3245754037,1.7535,-0.42250000000000004,1.8036819287,0.3635,-0.0125,0.36371486080000004,1.3900000000000001,-0.41000000000000003,1.4492066795
2019-08-11 09:30:00,1.9195000000000002,0.715,2.0483420735,0.3795,-0.015,0.37979632700000004,1.54,0.73,1.7042593699,1.8795000000000002,-1.245,2.2544500992,0.3795,-0.015,0.37979632700000004,1.5,-1.23,1.9398195792
2019-08-11 10:00:00,2.0625,0.772,2.202246637,0.42250000000000004,-0.018000000000000002,0.4228832581,1.6400000000000001,0.79,1.8203571078,2.0225,-1.248,2.3765542809,0.42250000000000004,-0.018000000000000002,0.4228832581,1.6,-1.23,2.0181427105
2019-08-11 10:30:00,2.1505,0.20600000000000002,2.160344012,0.36050000000000004,-0.014,0.3607717422,1.79,0.22,1.8034688797,2.1705,-0.644,2.2640243484,0.36050000000000004,-0.014,0.3607717422,1.81,-0.63,1.9165072397
2019-08-11 11:00:00,2.2585,-0.1,2.2607127748,0.3085,-0.01,0.30866203200000003,1.9500000000000002,-0.09,1.9520758182,2.3185000000000002,-0.29,2.3365663376,0.3085,-0.01,0.30866203200000003,2.01,-0.28,2.0294087809
2019-08-11 11:30:00,2.3615,-0.029500000000000002,2.3616842506999998,0.2715,-0.0095,0.2716661554,2.09,-0.02,2.0900956916,2.4314999999999998,-0.28950000000000004,2.4486736206,0.2715,-0.0095,0.2716661554,2.16,-0.28,2.1780725424
2019-08-11 12:00:00,2.4655,-0.0275,2.4656533617,0.2555,-0.007500000000000001,0.2556100546,2.21,-0.02,2.2100904959,2.5255,-0.28750000000000003,2.5418116571000002,0.2555,-0.007500000000000001,0.2556100546,2.27,-0.28,2.2872035327
2019-08-11 12:30:00,2.5,-0.026500000000000003,2.5001404461,0.24,-0.006500000000000001,0.2400880047,2.26,-0.02,2.2600884938,2.5700000000000003,-0.28650000000000003,2.5859200007,0.24,-0.006500000000000001,0.2400880047,2.33,-0.28,2.3467637291
2019-08-11 13:00:00,2.4885,-0.025,2.4886255745,0.2285,-0.005,0.228554698,2.26,-0.02,2.2600884938,2.5585,-0.28500000000000003,2.5743246202,0.2285,-0.005,0.228554698,2.33,-0.28,2.3467637291
2019-08-11 13:30:00,2.487,-0.028,2.4871576146,0.28700000000000003,-0.008,0.2871114766,2.2,-0.02,2.2000909072,2.547,-0.28800000000000003,2.5632309689,0.28700000000000003,-0.008,0.2871114766,2.26,-0.28,2.2772790782
2019-08-11 14:00:00,2.383,-0.0495,2.3835140549,0.293,-0.0095,0.2931539698,2.09,-0.04,2.0903827401,2.443,-0.28950000000000004,2.4600933417,0.293,-0.0095,0.2931539698,2.15,-0.28,2.1681558985000002
2019-08-11 14:30:00,2.279,-0.053500000000000006,2.2796278753,0.339,-0.0135,0.3392686988,1.94,-0.04,1.9404123273,2.349,-0.29350000000000004,2.3672649303,0.339,-0.0135,0.3392686988,2.01,-0.28,2.0294087809
2019-08-11 15:00:00,2.2355,-0.052500000000000005,2.2361163878,0.3155,-0.0125,0.31574752570000003,1.92,-0.04,1.9204166215,2.3055,-0.29250000000000004,2.3239807443,0.3155,-0.0125,0.31574752570000003,1.99,-0.28,2.0096019506
2019-08-11 15:30:00,2.248,-0.1605,2.2537223099,0.298,-0.0105,0.2981849258,1.9500000000000002,-0.15,1.9557607216,2.2880000000000003,-0.1905,2.2959168648,0.298,-0.0105,0.2981849258,1.99,-0.18,1.9981241203
2019-08-11 16:00:00,2.27,-0.1635,2.2758805439,0.32,-0.0135,0.32028463900000004,1.9500000000000002,-0.15,1.9557607216,2.31,-0.1635,2.3157789726,0.32,-0.0135,0.32028463900000004,1.99,-0.15,1.9956452591
2019-08-11 16:30:00,2.33,-0.193,2.3379796834,0.33,-0.013000000000000001,0.3302559613,2.0,-0.18,2.0080836636,2.37,-0.163,2.3755986614,0.33,-0.013000000000000001,0.3302559613,2.04,-0.15,2.045507272
2019-08-11 17:00:00,2.2885,-0.2255,2.2995831144,0.2285,-0.0055000000000000005,0.228566183,2.06,-0.22,2.071714266,2.3285,-0.1555,2.3336864614,0.2285,-0.0055000000000000005,0.228566183,2.1,-0.15,2.1053503271
2019-08-11 17:30:00,2.221,-0.228,2.2326721658,0.281,-0.008,0.2811138559,1.94,-0.22,1.9524343779,2.251,-0.218,2.2615315607,0.281,-0.008,0.2811138559,1.97,-0.21,1.9811612755999999
2019-08-11 18:00:00,2.206,-0.1375,2.2102810342,0.296,-0.007500000000000001,0.2960950016,1.9100000000000001,-0.13,1.9144189719,2.266,-0.3075,2.2867689542000003,0.296,-0.007500000000000001,0.2960950016,1.97,-0.30000000000000004,1.9927117202
2019-08-11 18:30:00,2.1725,-0.1355,2.1767215026,0.2625,-0.0055000000000000005,0.2625576127,1.9100000000000001,-0.13,1.9144189719,2.2325,-0.35550000000000004,2.2606274571,0.2625,-0.0055000000000000005,0.2625576127,1.97,-0.35000000000000003,2.0008498195
2019-08-11 19:00:00,2.179,-0.098,2.1812026499,0.309,-0.008,0.3091035425,1.87,-0.09,1.8721645227,2.239,-0.358,2.2674401866,0.309,-0.008,0.3091035425,1.9300000000000002,-0.35000000000000003,1.9614790337999999
2019-08-11 19:30:00,2.128,-0.095,2.1301194802,0.258,-0.005,0.2580484451,1.87,-0.09,1.8721645227,2.188,-0.355,2.2166120545,0.258,-0.005,0.2580484451,1.9300000000000002,-0.35000000000000003,1.9614790337999999
2019-08-11 20:00:00,2.175,-0.146,2.1798947222,0.275,-0.006,0.2750654468,1.9,-0.14,1.9051509127,2.235,-0.306,2.255850394,0.275,-0.006,0.2750654468,1.96,-0.30000000000000004,1.9828262657
2019-08-11 20:30:00,2.246,-0.14300000000000002,2.2505477111,0.226,-0.003,0.2260199106,2.02,-0.14,2.0248456731,2.306,-0.303,2.3258213603,0.226,-0.003,0.2260199106,2.08,-0.30000000000000004,2.1015232571
2019-08-11 21:00:00,2.261,-0.1625,2.2668319854,0.211,-0.0025,0.21101480990000002,2.05,-0.16,2.0562344224,2.321,-0.3025,2.3406296696,0.211,-0.0025,0.21101480990000002,2.11,-0.30000000000000004,2.1312203077
2019-08-11 21:30:00,2.336,-0.1635,2.3417148097,0.226,-0.0035,0.22602710010000002,2.11,-0.16,2.1160576552,2.396,-0.3035,2.415145596,0.226,-0.0035,0.22602710010000002,2.17,-0.30000000000000004,2.1906391761
2019-08-11 22:00:00,2.1075,-0.21450000000000002,2.1183877124,0.23750000000000002,-0.0045000000000000005,0.23754262780000002,1.87,-0.21,1.8817545005,2.1575,-0.3245,2.1817668299,0.23750000000000002,-0.0045000000000000005,0.23754262780000002,1.92,-0.32,1.9464840097
2019-08-11 22:30:00,2.081,-0.166,2.0876103564,0.241,-0.006,0.2410746772,1.8399999999999999,-0.16,1.8469434209000002,2.1310000000000002,-0.34600000000000003,2.1589064361,0.241,-0.006,0.2410746772,1.8900000000000001,-0.34,1.9203385118
2019-08-11 23:00:00,1.9580000000000002,-0.23700000000000002,1.9722913071,0.228,-0.007,0.2281074308,1.73,-0.23,1.7452220489,2.008,-0.277,2.0270157868,0.228,-0.007,0.2281074308,1.78,-0.27,1.8003610749
2019-08-11 23:30:00,1.8475000000000001,0.6145,1.9470147663000001,0.2175,-0.0055000000000000005,0.21756952910000002,1.63,0.62,1.7439323381,1.7875,-1.1355,2.1176677029,0.2175,-0.0055000000000000005,0.21756952910000002,1.57,-1.13,1.9343732835
2019-08-12 00:00:00,1.7405,0.6355000000000001,1.8528897701,0.21050000000000002,-0.0045000000000000005,0.21054809430000002,1.53,0.64,1.6584631440000002,1.6804999999999999,-1.1745,2.0502513261,0.21050000000000002,-0.0045000000000000005,0.21054809430000002,1.47,-1.17,1.8787761974000001
2019-08-12 00:30:00,1.67,0.635,1.7866518967,0.21,-0.005,0.2100595154,1.46,0.64,1.5941141741,1.6099999999999999,-1.215,2.0170089241,0.21,-0.005,0.2100595154,1.4,-1.21,1.8504323819000001
2019-08-12 01:00:00,1.56,0.398,1.6099701861,0.1,-0.012,0.1007174265,1.46,0.41000000000000003,1.5164761785,1.55,-0.992,1.8402619379,0.1,-0.012,0.1007174265,1.45,-0.98,1.7501142820000002
2019-08-12 01:30:00,1.305,-0.234,1.3258133353,0.025,-0.014,0.0286530976,1.28,-0.22,1.2987686476,1.375,-0.434,1.4418671922000001,0.025,-0.014,0.0286530976,1.35,-0.42,1.4138246002
2019-08-12 02:00:00,1.4100000000000001,-0.211,1.4257001789000001,0.0,-0.011,0.011,1.4100000000000001,-0.2,1.4241137595,1.47,-0.431,1.5318815228,0.0,-0.011,0.011,1.47,-0.42,1.5288230767000002
2019-08-12 02:30:00,1.3005,-0.21050000000000002,1.3174257095,0.0005,-0.0105,0.010511898,1.3,-0.2,1.3152946438,1.3605,-0.4305,1.4269865100999999,0.0005,-0.0105,0.010511898,1.3599999999999999,-0.42,1.4233762679
2019-08-12 03:00:00,1.2705,-0.211,1.287901879,0.0005,-0.011,0.0110113578,1.27,-0.2,1.2856515858,1.3305,-0.431,1.3985675708,0.0005,-0.011,0.0110113578,1.33,-0.42,1.3947401192
2019-08-12 03:30:00,1.336,-0.20800000000000002,1.3520946712,0.106,-0.008,0.10630145810000001,1.23,-0.2,1.2461540836,1.396,-0.428,1.4601369799000001,0.106,-0.008,0.10630145810000001,1.29,-0.42,1.3566502866
2019-08-12 04:00:00,1.2555,-0.2025,1.2717257959000001,0.20550000000000002,-0.0025,0.2055152063,1.05,-0.2,1.0688779163,1.3255,-0.42250000000000004,1.3912068502000001,0.20550000000000002,-0.0025,0.2055152063,1.12,-0.42,1.1961605243
2019-08-12 04:30:00,1.3285,-0.2015,1.3436943477,0.20850000000000002,-0.0015,0.2085053956,1.12,-0.2,1.1377170123,1.3885,-0.42150000000000004,1.4510666766,0.20850000000000002,-0.0015,0.2085053956,1.18,-0.42,1.2525174649
2019-08-12 05:00:00,1.3565,-0.2025,1.3715314432999999,0.20650000000000002,-0.0025,0.2065151326,1.15,-0.2,1.167261753,1.4165,-0.42250000000000004,1.4781672774,0.20650000000000002,-0.0025,0.2065151326,1.21,-0.42,1.2808200498
2019-08-12 05:30:00,1.4215,-0.198,1.4352234147,0.2015,0.002,0.2015099253,1.22,-0.2,1.2362847568,1.4715,-0.418,1.5297177027000002,0.2015,0.002,0.2015099253,1.27,-0.42,1.3376471882
2019-08-12 06:00:00,1.3795,-0.1995,1.3938509605,0.20950000000000002,0.0005,0.2095005967,1.17,-0.2,1.1869709348,1.4395,-0.41950000000000004,1.4993800385,0.20950000000000002,0.0005,0.2095005967,1.23,-0.42,1.2997307412999999
2019-08-12 06:30:00,1.6635,0.28800000000000003,1.6882465016000001,0.24350000000000002,-0.002,0.2435082134,1.42,0.29,1.4493101807,1.6735,-0.772,1.842982976,0.24350000000000002,-0.002,0.2435082134,1.43,-0.77,1.6241305366
2019-08-12 07:00:00,1.8075,0.7555000000000001,1.9590396882,0.2275,-0.0045000000000000005,0.22754450110000002,1.58,0.76,1.7532826355000002,1.7575,-1.2045,2.1306399273,0.2275,-0.0045000000000000005,0.22754450110000002,1.53,-1.2,1.9444536507999999
2019-08-12 07:30:00,1.9505,0.7585000000000001,2.0927906011,0.2305,-0.0015,0.23050488060000002,1.72,0.76,1.8804254838,1.8905,-1.2015,2.2399983259,0.2305,-0.0015,0.23050488060000002,1.6600000000000001,-1.2,2.0483163818
2019-08-12 08:00:00,2.0445,0.8425,2.2112861642,0.23450000000000001,0.0025,0.2345133258,1.81,0.84,1.9954197553,1.9945,-1.1975,2.3263784086,0.23450000000000001,0.0025,0.2345133258,1.76,-1.2,2.1301643129
2019-08-12 08:30:00,2.1125,0.41150000000000003,2.1522054967,0.2525,0.0015,0.2525044554,1.8599999999999999,0.41000000000000003,1.9046521992,2.1125,-0.6885,2.2218659951,0.2525,0.0015,0.2525044554,1.8599999999999999,-0.6900000000000001,1.9838598741000002
2019-08-12 09:00:00,2.255,0.2805,2.2723787646,0.255,0.0005,0.2550004902,2.0,0.28,2.0195048898,2.295,-0.46950000000000003,2.3425318034,0.255,0.0005,0.2550004902,2.04,-0.47000000000000003,2.0934421415
2019-08-12 09:30:00,2.374,0.9195000000000001,2.545850791,0.244,-0.0005,0.2440005123,2.13,0.92,2.3201939574,2.314,-1.1005,2.5623614597,0.244,-0.0005,0.2440005123,2.07,-1.1,2.3441203041
2019-08-12 10:00:00,2.4695,0.9205000000000001,2.6354791784,0.23950000000000002,0.0005,0.2395005219,2.23,0.92,2.4123225323,2.4095,-1.0395,2.6241666296,0.23950000000000002,0.0005,0.2395005219,2.17,-1.04,2.4063457773
2019-08-12 10:30:00,2.4705,0.269,2.4851018591000003,0.24050000000000002,-0.001,0.240502079,2.23,0.27,2.2462858233,2.5205,-0.321,2.5408583687,0.24050000000000002,-0.001,0.240502079,2.2800000000000002,-0.32,2.302346629
2019-08-12 11:00:00,2.4745,0.109,2.4768995236,0.24450000000000002,-0.001,0.24450204500000003,2.23,0.11,2.2327113562,2.5245,-0.121,2.5273981186,0.24450000000000002,-0.001,0.24450204500000003,2.2800000000000002,-0.12,2.2831557109
2019-08-12 11:30:00,2.498,0.1105,2.5004428108,0.23800000000000002,0.0005,0.2380005252,2.26,0.11,2.2626754076,2.568,-0.11950000000000001,2.5707789189,0.23800000000000002,0.0005,0.2380005252,2.33,-0.12,2.3330880823
2019-08-12 12:00:00,2.507,0.1075,2.5093037381,0.267,-0.0025,0.2670117039,2.24,0.11,2.2426992665,2.577,-0.14250000000000002,2.5809368938,0.267,-0.0025,0.2670117039,2.31,-0.14,2.3142385357
2019-08-12 12:30:00,2.5885,0.0795,2.5897205448,0.41850000000000004,-0.030500000000000003,0.4196099379,2.17,0.11,2.1727862297,2.6585,-0.1505,2.6627565604,0.41850000000000004,-0.030500000000000003,0.4196099379,2.24,-0.12,2.2432119828
2019-08-12 13:00:00,2.496,0.047,2.4964424688,0.306,-0.013000000000000001,0.30627601930000004,2.19,0.06,2.1908217636,2.566,-0.17300000000000001,2.5718252273,0.306,-0.013000000000000001,0.30627601930000004,2.26,-0.16,2.2656566377000003
2019-08-12 13:30:00,2.575,0.0545,2.575576683,0.485,-0.0555,0.4881651872,2.09,0.11,2.0928927349,2.645,-0.1655,2.6501726831,0.485,-0.0555,0.4881651872,2.16,-0.11,2.1627991123
2019-08-12 14:00:00,2.4825,0.049,2.482983538,0.5025000000000001,-0.061,0.5061889469,1.98,0.11,1.9830532015000002,2.5525,-0.171,2.5582215014000003,0.5025000000000001,-0.061,0.5061889469,2.05,-0.11,2.0529490982
2019-08-12 14:30:00,2.414,0.033,2.4142255487,0.434,-0.037,0.4355743335,1.98,0.07,1.9812369873,2.484,-0.197,2.4917995505,0.434,-0.037,0.4355743335,2.05,-0.16,2.0562344224
2019-08-12 15:00:00,2.438,0.033,2.4382233286,0.428,-0.037,0.42959632210000004,2.01,0.07,2.0112185361,2.508,-0.197,2.515725144,0.428,-0.037,0.42959632210000004,2.08,-0.16,2.0861447697
2019-08-12 15:30:00,2.5065,0.034,2.5067305898,0.6065,-0.08600000000000001,0.6125669351,1.9,0.12,1.9037857022,2.5765000000000002,-0.186,2.5832050344,0.6065,-0.08600000000000001,0.6125669351,1.97,-0.1,1.9725364382000001
2019-08-12 16:00:00,2.497,0.022500000000000003,2.4971013696,0.527,-0.0675,0.5313052324,1.97,0.09,1.972054766,2.577,-0.1975,2.5845570704,0.527,-0.0675,0.5313052324,2.05,-0.13,2.0541178155
2019-08-12 16:30:00,2.531,-0.0015,2.5310004445,0.611,-0.0915,0.6178132809,1.92,0.09,1.9221082176,2.601,-0.1715,2.6066478953,0.611,-0.0915,0.6178132809,1.99,-0.08,1.991607391
2019-08-12 17:00:00,2.5815,-0.0555,2.5820965319,0.5115000000000001,-0.0655,0.5156767398000001,2.07,0.01,2.0700241544,2.6415,-0.14550000000000002,2.6455042053,0.5115000000000001,-0.0655,0.5156767398000001,2.13,-0.08,2.131501818
2019-08-12 17:30:00,2.583,-0.09050000000000001,2.584584928,0.663,-0.1005,0.6705738214,1.92,0.01,1.9200260415,2.643,-0.18050000000000002,2.649156328,0.663,-0.1005,0.6705738214,1.98,-0.08,1.9816155026
2019-08-12 18:00:00,2.556,-0.1245,2.5590303339,0.506,-0.0645,0.510094354,2.05,-0.06,2.0508778608,2.616,-0.14450000000000002,2.6199878339,0.506,-0.0645,0.510094354,2.11,-0.08,2.111516043
2019-08-12 18:30:00,2.6255,0.668,2.7091464062,0.6155,-0.092,0.6223377299,2.01,0.76,2.148883431,2.5355,-0.992,2.7226502254,0.6155,-0.092,0.6223377299,1.92,-0.9,2.1204716456
2019-08-12 19:00:00,2.576,0.7295,2.6773020468,0.616,-0.0805,0.6212376759,1.96,0.81,2.1207781591,2.5060000000000002,-1.1005,2.7369940172,0.616,-0.0805,0.6212376759,1.8900000000000001,-1.02,2.1476731595
2019-08-12 19:30:00,2.5195,0.705,2.6162769827,0.5595,-0.075,0.5645044287000001,1.96,0.78,2.109502311,2.4195,-1.095,2.6557494705,0.5595,-0.075,0.5645044287000001,1.8599999999999999,-1.02,2.1213203436
2019-08-12 20:00:00,2.537,0.685,2.6278496913,0.467,-0.055,0.4702276045,2.07,0.74,2.1982947937,2.447,-1.075,2.672720337,0.467,-0.055,0.4702276045,1.98,-1.02,2.2272853432
2019-08-12 20:30:00,2.4915000000000003,0.675,2.5813169604,0.5115000000000001,-0.065,0.5156134696,1.98,0.74,2.1137644145,2.4115,-1.085,2.6443443894,0.5115000000000001,-0.065,0.5156134696,1.9,-1.02,2.1564786111
2019-08-12 21:00:00,2.4385,0.736,2.5471510065,0.3685,-0.034,0.370065197,2.07,0.77,2.2085742007,2.3685,-1.124,2.6216727961,0.3685,-0.034,0.370065197,2.0,-1.09,2.2777401081
2019-08-12 21:30:00,2.4675000000000002,0.7325,2.5739293891,0.3975,-0.0375,0.39926494960000003,2.07,0.77,2.2085742007,2.3975,-1.1475,2.6579620953000003,0.3975,-0.0375,0.39926494960000003,2.0,-1.11,2.2873784121
2019-08-12 22:00:00,2.3935,0.8065,2.5257245495,0.3635,-0.0335,0.36504040870000004,2.03,0.84,2.1969296757,2.3335,-1.1935,2.621004483,0.3635,-0.0335,0.36504040870000004,1.97,-1.16,2.2861539756
2019-08-12 22:30:00,2.158,0.795,2.2997802069,0.40800000000000003,-0.045,0.4104741161,1.75,0.84,1.9411594473,2.108,-1.235,2.443130983,0.40800000000000003,-0.045,0.4104741161,1.7000000000000002,-1.19,2.0751144547
2019-08-12 23:00:00,1.9809999999999999,0.741,2.1150512996,0.41100000000000003,-0.039,0.4128462183,1.57,0.78,1.7530829986,1.921,-1.229,2.2805003837,0.41100000000000003,-0.039,0.4128462183,1.51,-1.19,1.9225503895
2019-08-12 23:30:00,1.8635000000000002,0.516,1.9336205031,0.3635,-0.034,0.3650866336,1.5,0.55,1.5976545308999999,1.8235000000000001,-1.034,2.0962605396,0.3635,-0.034,0.3650866336,1.46,-1.0,1.7696327303000001
2019-08-13 00:00:00,1.7365,0.47250000000000003,1.7996356576,0.3165,-0.0275,0.3176924614,1.42,0.5,1.5054567413000002,1.7065000000000001,-1.0275,1.9919584584,0.3165,-0.0275,0.3176924614,1.3900000000000001,-1.0,1.7123375835
2019-08-13 00:30:00,1.591,-0.091,1.5936003263,0.341,-0.031,0.3424061915,1.25,-0.06,1.2514391715,1.631,-0.47100000000000003,1.6976460172999999,0.341,-0.031,0.3424061915,1.29,-0.44,1.362974688
2019-08-13 01:00:00,1.4875,-0.2285,1.5049480057,0.3375,-0.0285,0.3387011957,1.15,-0.2,1.167261753,1.5375,-0.35850000000000004,1.5787426959,0.3375,-0.0285,0.3387011957,1.2,-0.33,1.2445481108
2019-08-13 01:30:00,1.345,-0.1915,1.3585644077,0.355,-0.0315,0.3563947951,0.99,-0.16,1.0028459503,1.405,-0.4315,1.4697677538,0.355,-0.0315,0.3563947951,1.05,-0.4,1.1236102527
2019-08-13 02:00:00,1.445,-0.1865,1.4569856725,0.325,-0.026500000000000003,0.3260785948,1.12,-0.16,1.1313708499,1.505,-0.40650000000000003,1.5589314449,0.325,-0.026500000000000003,0.3260785948,1.18,-0.38,1.2396773774
2019-08-13 02:30:00,1.3925,-0.168,1.4025976793,0.2325,-0.008,0.2326375937,1.16,-0.16,1.1709824935,1.4525000000000001,-0.428,1.5142457694,0.2325,-0.008,0.2326375937,1.22,-0.42,1.2902712893000001
2019-08-13 03:00:00,1.3705,-0.1695,1.3809418887,0.24050000000000002,-0.0095,0.2406875568,1.13,-0.16,1.1412712211,1.4304999999999999,-0.4295,1.4935864555,0.24050000000000002,-0.0095,0.2406875568,1.19,-0.42,1.2619429464
2019-08-13 03:30:00,1.345,-0.1935,1.3588477656,0.255,-0.0135,0.2553571029,1.09,-0.18,1.1047624179,1.405,-0.4035,1.4617924784,0.255,-0.0135,0.2553571029,1.15,-0.39,1.2143310916
2019-08-13 04:00:00,1.2810000000000001,-0.28950000000000004,1.3133054671,0.281,-0.0195,0.2816757888,1.0,-0.27,1.0358088627,1.321,-0.3295,1.3614739256,0.281,-0.0195,0.2816757888,1.04,-0.31,1.0852188719
2019-08-13 04:30:00,1.349,-0.3145,1.3851755304,0.259,-0.0145,0.2594055705,1.09,-0.30000000000000004,1.1305308488,1.399,-0.29450000000000004,1.4296612361,0.259,-0.0145,0.2594055705,1.1400000000000001,-0.28,1.1738824473
2019-08-13 05:00:00,1.4035,-0.314,1.4381961792,0.2535,-0.014,0.2538862934,1.15,-0.30000000000000004,1.1884864324,1.4435,-0.294,1.4731355165,0.2535,-0.014,0.2538862934,1.19,-0.28,1.2224974438
2019-08-13 05:30:00,1.4385,-0.311,1.4717347756999999,0.2485,-0.011,0.2487433416,1.19,-0.30000000000000004,1.2272326593,1.4785,-0.291,1.5068653722,0.2485,-0.011,0.2487433416,1.23,-0.28,1.2614673995
2019-08-13 06:00:00,1.458,0.376,1.5057024938999999,0.268,-0.014,0.2683654225,1.19,0.39,1.2522779244,1.428,-0.9540000000000001,1.7173526138000001,0.268,-0.014,0.2683654225,1.16,-0.9400000000000001,1.4930505685
2019-08-13 06:30:00,1.6440000000000001,0.6565000000000001,1.7702339535,0.234,-0.0035,0.2340261737,1.4100000000000001,0.66,1.5568236894,1.584,-1.1635,1.9653977333000001,0.234,-0.0035,0.2340261737,1.35,-1.16,1.7799157283
2019-08-13 07:00:00,1.7565,0.657,1.8753509672000002,0.23650000000000002,-0.003,0.2365190267,1.52,0.66,1.6571059109,1.6865,-1.163,2.0486217928,0.23650000000000002,-0.003,0.2365190267,1.45,-1.16,1.8569060289000001
2019-08-13 07:30:00,1.8945,0.708,2.0224723113,0.24450000000000002,-0.002,0.2445081798,1.65,0.71,1.7962739212,1.8345,-1.162,2.1715511161,0.24450000000000002,-0.002,0.2445081798,1.5899999999999999,-1.16,1.9681717404999999
2019-08-13 08:00:00,1.9885000000000002,0.124,1.9923624796000001,0.2185,0.004,0.2185366102,1.77,0.12,1.774063133,2.0285,-0.496,2.0882596223,0.2185,0.004,0.2185366102,1.81,-0.5,1.8777912557
2019-08-13 08:30:00,2.1075,-0.0575,2.108284255,0.2175,0.0025,0.2175143673,1.8900000000000001,-0.06,1.8909521411,2.1775,-0.2675,2.1938692988,0.2175,0.0025,0.2175143673,1.96,-0.27,1.9785095400000001
2019-08-13 09:00:00,2.305,0.5395,2.3672949225,0.225,-0.0005,0.2250005556,2.08,0.54,2.1489532336,2.295,-0.7505000000000001,2.4145962913,0.225,-0.0005,0.2250005556,2.07,-0.75,2.2016811758
2019-08-13 09:30:00,2.4855,0.881,2.6370193875,0.24550000000000002,-0.009000000000000001,0.24566491410000002,2.24,0.89,2.4103319273,2.4155,-0.999,2.6139321433,0.24550000000000002,-0.009000000000000001,0.24566491410000002,2.17,-0.99,2.3851624683
2019-08-13 10:00:00,2.4435000000000002,0.28850000000000003,2.460472414,0.2635,-0.0115,0.2637508294,2.18,0.30000000000000004,2.2005453869,2.4835000000000003,-0.36150000000000004,2.5096721897,0.2635,-0.0115,0.2637508294,2.22,-0.35000000000000003,2.2474207439000002
2019-08-13 10:30:00,2.4285,0.078,2.4297523022,0.41850000000000004,-0.042,0.4206022468,2.01,0.12,2.0135789033,2.5085,-0.14200000000000002,2.5125159203000003,0.41850000000000004,-0.042,0.4206022468,2.09,-0.1,2.0923909768
2019-08-13 11:00:00,2.495,0.0245,2.4951202877,0.335,-0.025500000000000002,0.3359691206,2.16,0.05,2.1605786262,2.565,-0.1255,2.5680683889,0.335,-0.025500000000000002,0.3359691206,2.23,-0.1,2.2322410264
2019-08-13 11:30:00,2.4265,0.0035,2.4265025242,0.3365,-0.026500000000000003,0.33754184930000003,2.09,0.03,2.0902152999,2.4865,-0.1265,2.4897157468,0.3365,-0.026500000000000003,0.33754184930000003,2.15,-0.1,2.152324325
2019-08-13 12:00:00,2.44,0.007,2.440010041,0.35000000000000003,-0.023,0.3507549002,2.09,0.03,2.0902152999,2.5,-0.123,2.5030239711,0.35000000000000003,-0.023,0.3507549002,2.15,-0.1,2.152324325
2019-08-13 12:30:00,2.4785,0.0125,2.4785315209,0.3185,-0.0175,0.3189804069,2.16,0.03,2.1602083233,2.5385,-0.11750000000000001,2.5412179167,0.3185,-0.0175,0.3189804069,2.22,-0.1,2.2222511109
