Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-08-13 13:00:00,2.5225,0.006500000000000001,2.5225083746,0.36250000000000004,-0.0235,0.3632609255,2.16,0.03,2.1602083233,2.5825,-0.12350000000000001,2.5854513146,0.36250000000000004,-0.0235,0.3632609255,2.22,-0.1,2.2222511109
2019-08-13 13:30:00,2.515,0.002,2.5150007951999998,0.385,-0.028,0.386016839,2.13,0.03,2.1302112571,2.565,-0.128,2.5681917763,0.385,-0.028,0.386016839,2.18,-0.1,2.1822923727
2019-08-13 14:00:00,2.478,0.01,2.4780201775,0.34800000000000003,-0.02,0.3485742389,2.13,0.03,2.1302112571,2.528,-0.12,2.5308464987,0.34800000000000003,-0.02,0.3485742389,2.18,-0.1,2.1822923727
2019-08-13 14:30:00,2.449,-0.036500000000000005,2.4492719837,0.319,-0.0165,0.3194264391,2.13,-0.02,2.1300938946,2.499,-0.1365,2.5027251647,0.319,-0.0165,0.3194264391,2.18,-0.12,2.1833002542
2019-08-13 15:00:00,2.36,-0.0345,2.3602521580999998,0.31,-0.0145,0.31033892760000004,2.05,-0.02,2.0500975587,2.42,-0.1345,2.423734773,0.31,-0.0145,0.31033892760000004,2.11,-0.12,2.1134095675
2019-08-13 15:30:00,2.3975,-0.0345,2.3977482145,0.3175,-0.0145,0.3178309299,2.08,-0.02,2.0800961516,2.4575,-0.1345,2.4611778684,0.3175,-0.0145,0.3178309299,2.14,-0.12,2.1433618453
2019-08-13 16:00:00,2.5275,-0.0335,2.5277219982,0.3075,-0.0135,0.30779619880000003,2.22,-0.02,2.2200900883,2.5875,-0.1335,2.5909416242,0.3075,-0.0135,0.30779619880000003,2.2800000000000002,-0.12,2.2831557109
2019-08-13 16:30:00,2.5145,-0.015,2.5145447401,0.35450000000000004,-0.025,0.35538043,2.16,0.01,2.160023148,2.5745,-0.145,2.5785800841,0.35450000000000004,-0.025,0.35538043,2.22,-0.12,2.2232408776
2019-08-13 17:00:00,2.4805,-0.029,2.4806695165,0.4305,-0.039,0.4322629408,2.05,0.01,2.0500243901,2.5505,-0.159,2.5554512811,0.4305,-0.039,0.4322629408,2.12,-0.12,2.1233935104
2019-08-13 17:30:00,2.5465,-0.0645,2.5473167255,0.41650000000000004,-0.0345,0.41792642890000004,2.13,-0.03,2.1302112571,2.6165000000000003,-0.1545,2.6210575156,0.41650000000000004,-0.0345,0.41792642890000004,2.2,-0.12,2.2032702966
2019-08-13 18:00:00,2.556,-0.198,2.5636575434,0.426,-0.038,0.42769147760000004,2.13,-0.16,2.1360009363,2.586,-0.068,2.5868938904,0.426,-0.038,0.42769147760000004,2.16,-0.03,2.1602083233
2019-08-13 18:30:00,2.521,-0.2235,2.5308878383,0.41100000000000003,-0.0335,0.4123630076,2.11,-0.19,2.1185372312,2.571,-0.0935,2.5726996035000003,0.41100000000000003,-0.0335,0.4123630076,2.16,-0.06,2.1608331726
2019-08-13 19:00:00,2.461,-0.2325,2.4719581813,0.461,-0.0425,0.4629549114,2.0,-0.19,2.0090047287,2.491,-0.10250000000000001,2.4931079499,0.461,-0.0425,0.4629549114,2.03,-0.06,2.0308865059
2019-08-13 19:30:00,2.4515000000000002,0.395,2.4831184527,0.41150000000000003,-0.035,0.4129857746,2.04,0.43,2.0848261318,2.4415,-0.745,2.5526353539,0.41150000000000003,-0.035,0.4129857746,2.03,-0.71,2.1505813168
2019-08-13 20:00:00,2.4975,0.7010000000000001,2.5940137335999998,0.3175,-0.019,0.3180679959,2.18,0.72,2.2958222928,2.4075,-1.069,2.634163482,0.3175,-0.019,0.3180679959,2.09,-1.05,2.3389313799
2019-08-13 20:30:00,2.452,0.713,2.5535608471,0.272,-0.007,0.2720900586,2.18,0.72,2.2958222928,2.362,-1.077,2.5959531968,0.272,-0.007,0.2720900586,2.09,-1.07,2.3479778534
2019-08-13 21:00:00,2.3975,0.7045,2.4988650424,0.3075,-0.0155,0.3078904026,2.09,0.72,2.2105429197,2.3175,-1.1155,2.5719927099,0.3075,-0.0155,0.3078904026,2.01,-1.1,2.2913096692
2019-08-13 21:30:00,2.509,0.7135,2.6084791067,0.269,-0.006500000000000001,0.2690785201,2.24,0.72,2.3528705872,2.439,-1.1365,2.6907904508,0.269,-0.006500000000000001,0.2690785201,2.17,-1.13,2.4465894629
2019-08-13 22:00:00,2.3935,0.64,2.4775879904,0.2735,-0.01,0.2736827543,2.12,0.65,2.2174083972,2.2835,-1.04,2.5091776043,0.2735,-0.01,0.2736827543,2.01,-1.03,2.258539351
2019-08-13 22:30:00,2.218,0.7015,2.3262902334,0.278,-0.0085,0.2781299157,1.94,0.71,2.065841233,2.138,-1.1385,2.4222357957,0.278,-0.0085,0.2781299157,1.8599999999999999,-1.13,2.1763501557
2019-08-13 23:00:00,2.0065,0.59,2.0914450148,0.2765,-0.01,0.2766807727,1.73,0.6000000000000001,1.83109257,1.9765000000000001,-1.07,2.2475436036,0.2765,-0.01,0.2766807727,1.7000000000000002,-1.06,2.0033971149
2019-08-13 23:30:00,1.7835,-0.2325,1.7985906983,0.3335,-0.022500000000000003,0.3342581338,1.45,-0.21,1.4651279808,1.8335,-0.3125,1.859940456,0.3335,-0.022500000000000003,0.3342581338,1.5,-0.29,1.5277761616
2019-08-14 00:00:00,1.7525,-0.245,1.7695426669,0.3925,-0.035,0.3940574197,1.3599999999999999,-0.21,1.3761177275,1.8025,-0.28500000000000003,1.8248921201,0.3925,-0.035,0.3940574197,1.4100000000000001,-0.25,1.4319916201
2019-08-14 00:30:00,1.6575000000000002,0.5680000000000001,1.7521216425000001,0.3775,-0.032,0.3788538636,1.28,0.6000000000000001,1.4136477638,1.5975000000000001,-1.1320000000000001,1.9579147709,0.3775,-0.032,0.3788538636,1.22,-1.1,1.6426807359
2019-08-14 01:00:00,1.6045,0.6285000000000001,1.7232041376,0.5245000000000001,-0.061500000000000006,0.5280932683,1.08,0.6900000000000001,1.2816005618,1.5545,-1.1915,1.9586072857999999,0.5245000000000001,-0.061500000000000006,0.5280932683,1.03,-1.13,1.5289865925
2019-08-14 01:30:00,1.4185,0.606,1.5425233386000001,0.6285000000000001,-0.084,0.6340885191,0.79,0.6900000000000001,1.0489041901,1.3685,-1.214,1.8293682653,0.6285000000000001,-0.084,0.6340885191,0.74,-1.13,1.3507405376000001
2019-08-14 02:00:00,1.501,0.683,1.6490876265,0.501,-0.057,0.5042320894,1.0,0.74,1.2440257232,1.461,-1.2570000000000001,1.9273219762,0.501,-0.057,0.5042320894,0.96,-1.2,1.536749817
2019-08-14 02:30:00,1.461,0.7145,1.6263552041,0.511,-0.0555,0.514005107,0.9500000000000001,0.77,1.2228654873,1.431,-1.3054999999999999,1.9370315563,0.511,-0.0555,0.514005107,0.92,-1.25,1.552063143
2019-08-14 03:00:00,1.431,0.7265,1.6048561462,0.461,-0.043500000000000004,0.4630477837,0.97,0.77,1.2384667941,1.411,-1.2935,1.9141742998,0.461,-0.043500000000000004,0.4630477837,0.9500000000000001,-1.25,1.5700318468
2019-08-14 03:30:00,1.377,0.6970000000000001,1.5433528436000001,0.357,-0.023,0.3577401291,1.02,0.72,1.2485191228,1.347,-1.313,1.8810576812000002,0.357,-0.023,0.3577401291,0.99,-1.29,1.6260996279
2019-08-14 04:00:00,1.3125,0.7025,1.4886781049,0.35250000000000004,-0.0175,0.3529341298,0.96,0.72,1.2,1.2925,-1.3075,1.8385082268000001,0.35250000000000004,-0.0175,0.3529341298,0.9400000000000001,-1.29,1.5961516219
2019-08-14 04:30:00,1.387,0.6890000000000001,1.5487059114,0.427,-0.031,0.42812381390000004,0.96,0.72,1.2,1.367,-1.321,1.9009813255,0.427,-0.031,0.42812381390000004,0.9400000000000001,-1.29,1.5961516219
2019-08-14 05:00:00,1.4545,0.6715,1.6020245004,0.49450000000000005,-0.0485,0.4968727201,0.96,0.72,1.2,1.4344999999999999,-1.2685,1.9149105723000002,0.49450000000000005,-0.0485,0.4968727201,0.9400000000000001,-1.22,1.5401298647
2019-08-14 05:30:00,1.5135,0.6735,1.6565882108,0.5235000000000001,-0.0465,0.5255611287,0.99,0.72,1.2241323458,1.4635,-1.2665,1.9354210136,0.5235000000000001,-0.0465,0.5255611287,0.9400000000000001,-1.22,1.5401298647
2019-08-14 06:00:00,1.5310000000000001,0.6960000000000001,1.6817779283,0.641,-0.074,0.645257313,0.89,0.77,1.1768602296,1.491,-1.244,1.941807663,0.641,-0.074,0.645257313,0.85,-1.17,1.4461673485
2019-08-14 06:30:00,1.6600000000000001,0.66,1.7863930139000002,0.63,-0.07,0.6338769597,1.03,0.73,1.2624579201000001,1.6099999999999999,-1.15,1.9785348113999999,0.63,-0.07,0.6338769597,0.98,-1.08,1.4583552379
2019-08-14 07:00:00,1.8285,0.6805,1.9510234494,0.7685000000000001,-0.11950000000000001,0.7777354949,1.06,0.8,1.3280060241,1.7785000000000002,-1.1295,2.1068536969,0.7685000000000001,-0.11950000000000001,0.7777354949,1.01,-1.01,1.428355698
2019-08-14 07:30:00,1.9445000000000001,0.706,2.0686991686,0.7845000000000001,-0.124,0.794239416,1.16,0.8300000000000001,1.4263590011,1.8945,-1.164,2.2235166404,0.7845000000000001,-0.124,0.794239416,1.11,-1.04,1.5210851390000002
2019-08-14 08:00:00,1.9925000000000002,0.08850000000000001,1.9944644645,0.7525000000000001,-0.1115,0.7607157814000001,1.24,0.2,1.2560254774000001,2.0325,-0.47150000000000003,2.0864727413,0.7525000000000001,-0.1115,0.7607157814000001,1.28,-0.36,1.3296616111000001
2019-08-14 08:30:00,2.096,-0.036500000000000005,2.0963177836,0.766,-0.1165,0.7748085247000001,1.33,0.08,1.3324038427,2.166,-0.3065,2.18757817,0.766,-0.1165,0.7748085247000001,1.4,-0.19,1.4128340313
2019-08-14 09:00:00,2.3135,0.712,2.4205838655000003,0.8135,-0.138,0.8251219607,1.5,0.85,1.724093965,2.2935,-0.968,2.4894108239,0.8135,-0.138,0.8251219607,1.48,-0.8300000000000001,1.6968500228
2019-08-14 09:30:00,2.567,0.8200000000000001,2.6947892311,0.717,-0.1,0.7239399146000001,1.85,0.92,2.0661316512,2.487,-1.0,2.6805165547,0.717,-0.1,0.7239399146000001,1.77,-0.9,1.9856736892
2019-08-14 10:00:00,2.557,0.799,2.678927024,0.667,-0.081,0.6719002902,1.8900000000000001,0.88,2.0848261318,2.487,-0.981,2.6734864877,0.667,-0.081,0.6719002902,1.82,-0.9,2.0303694245
2019-08-14 10:30:00,2.6665,0.8475,2.7979418328000003,0.7265,-0.10250000000000001,0.7336951002000001,1.94,0.9500000000000001,2.1601157376,2.5965,-1.0025,2.7833107085,0.7265,-0.10250000000000001,0.7336951002000001,1.87,-0.9,2.0753072062
2019-08-14 11:00:00,2.617,0.8435,2.7495783768,0.647,-0.0765,0.6515069071,1.97,0.92,2.1742354978,2.557,-1.0165,2.7516397383999998,0.647,-0.0765,0.6515069071,1.9100000000000001,-0.9400000000000001,2.1287789928
2019-08-14 11:30:00,2.684,0.8465,2.8143237642,0.714,-0.10350000000000001,0.721462577,1.97,0.9500000000000001,2.1870985346,2.624,-1.0135,2.8129269898,0.714,-0.10350000000000001,0.721462577,1.9100000000000001,-0.91,2.1157031928
2019-08-14 12:00:00,2.7315,0.8185,2.8514968876,0.7915000000000001,-0.1315,0.8023493628,1.94,0.9500000000000001,2.1601157376,2.7015000000000002,-0.9615,2.8675049259,0.7915000000000001,-0.1315,0.8023493628,1.9100000000000001,-0.8300000000000001,2.0825465181
2019-08-14 12:30:00,2.7735000000000003,0.0495,2.7739416901,0.7635000000000001,-0.12050000000000001,0.7729505159000001,2.01,0.17,2.0171762442,2.8335,-0.1505,2.8374940529,0.7635000000000001,-0.12050000000000001,0.7729505159000001,2.07,-0.03,2.0702173799
2019-08-14 13:00:00,2.727,-0.018500000000000003,2.7270627514,0.757,-0.11850000000000001,0.7662188003,1.97,0.1,1.9725364382000001,2.777,-0.14850000000000002,2.7809676823,0.757,-0.11850000000000001,0.7662188003,2.02,-0.03,2.02022276
2019-08-14 13:30:00,2.771,-0.028,2.7711414616,0.771,-0.128,0.7815529413000001,2.0,0.1,2.0024984395,2.821,-0.11800000000000001,2.8234668406,0.771,-0.128,0.7815529413000001,2.05,0.01,2.0500243901
2019-08-14 14:00:00,2.759,-0.005,2.7590045306,0.789,-0.135,0.8004661142,1.97,0.13,1.9742846806,2.809,-0.125,2.8117798634,0.789,-0.135,0.8004661142,2.02,0.01,2.0200247523
2019-08-14 14:30:00,2.7185,-0.008,2.7185117712,0.6985,-0.108,0.7068000071,2.02,0.1,2.0224737328,2.7785,-0.098,2.7802277335000003,0.6985,-0.108,0.7068000071,2.08,0.01,2.0800240383
2019-08-14 15:00:00,2.633,-0.022500000000000003,2.6330961338,0.543,-0.0625,0.5465850803,2.09,0.04,2.0903827401,2.693,-0.12250000000000001,2.6957847188,0.543,-0.0625,0.5465850803,2.15,-0.06,2.1508370464
2019-08-14 15:30:00,2.6795,-0.012,2.6795268706,0.4995,-0.052000000000000005,0.5021994126,2.18,0.04,2.1803669416,2.7395,-0.112,2.741788513,0.4995,-0.052000000000000005,0.5021994126,2.24,-0.06,2.2408034273
2019-08-14 16:00:00,2.678,0.0015,2.6780004201,0.438,-0.0385,0.4396888104,2.24,0.04,2.2403571144,2.738,-0.0985,2.739771204,0.438,-0.0385,0.4396888104,2.3,-0.06,2.3007824756
2019-08-14 16:30:00,2.751,-0.015,2.7510408939,0.481,-0.055,0.4841342789,2.27,0.04,2.2703523956,2.811,-0.115,2.8133513822,0.481,-0.055,0.4841342789,2.33,-0.06,2.3307724042
2019-08-14 17:00:00,2.781,-0.027,2.7811310649000003,0.631,-0.08700000000000001,0.636969387,2.15,0.06,2.1508370464,2.841,-0.127,2.8438371965,0.631,-0.08700000000000001,0.636969387,2.21,-0.04,2.2103619613
2019-08-14 17:30:00,2.718,-0.063,2.7187300344,0.538,-0.063,0.5416761025,2.18,0.0,2.18,2.768,-0.17300000000000001,2.7734009807,0.538,-0.063,0.5416761025,2.23,-0.11,2.2327113562
2019-08-14 18:00:00,2.6950000000000003,-0.067,2.6958327099,0.485,-0.047,0.48727199800000004,2.21,-0.02,2.2100904959,2.745,-0.187,2.7513622080999998,0.485,-0.047,0.48727199800000004,2.26,-0.14,2.2643321311
2019-08-14 18:30:00,2.67,-0.0775,2.6711245291,0.54,-0.0575,0.5430527138,2.13,-0.02,2.1300938946,2.7199999999999998,-0.1975,2.7271608405,0.54,-0.0575,0.5430527138,2.18,-0.14,2.1844907873
2019-08-14 19:00:00,2.672,-0.135,2.6754081932,0.492,-0.045,0.4940536408,2.18,-0.09,2.1818570072,2.7119999999999997,-0.155,2.7164257766,0.492,-0.045,0.4940536408,2.22,-0.11,2.2227235546
2019-08-14 19:30:00,2.628,-0.126,2.6310188141,0.40800000000000003,-0.036000000000000004,0.409585156,2.22,-0.09,2.2218235754,2.668,-0.146,2.6719917665,0.40800000000000003,-0.036000000000000004,0.409585156,2.26,-0.11,2.2626754076
2019-08-14 20:00:00,2.54,-0.16,2.5450343809,0.37,-0.03,0.37121422390000003,2.17,-0.13,2.1738905216,2.58,-0.18,2.5862714475,0.37,-0.03,0.37121422390000003,2.21,-0.15,2.2150846485
2019-08-14 20:30:00,2.575,-0.1615,2.5800595439,0.715,-0.1115,0.7236416586000001,1.8599999999999999,-0.05,1.8606719216,2.615,-0.1515,2.6193848992,0.715,-0.1115,0.7236416586000001,1.9,-0.04,1.9004210060000002
2019-08-14 21:00:00,2.5035,-0.17350000000000002,2.5095048316,0.7635000000000001,-0.12350000000000001,0.7734238812,1.74,-0.05,1.7407182426,2.5435,-0.1635,2.5487495954,0.7635000000000001,-0.12350000000000001,0.7734238812,1.78,-0.04,1.7804493815
2019-08-14 21:30:00,2.5365,0.46950000000000003,2.5795857226,0.6265000000000001,-0.0805,0.6316506155,1.9100000000000001,0.55,1.9876116321000001,2.4965,-0.8405,2.6341891542,0.6265000000000001,-0.0805,0.6316506155,1.87,-0.76,2.0185390757
2019-08-14 22:00:00,2.3525,0.756,2.4709901356,0.6725,-0.094,0.6790377383,1.6800000000000002,0.85,1.8827904822,2.2825,-1.134,2.5486785301,0.6725,-0.094,0.6790377383,1.6099999999999999,-1.04,1.9166898549
2019-08-14 22:30:00,2.2735,0.6555000000000001,2.3661112611,0.8235,-0.1545,0.8378678297000001,1.45,0.81,1.6609033687,2.2335,-1.0445,2.4656647177,0.8235,-0.1545,0.8378678297000001,1.4100000000000001,-0.89,1.667393175
2019-08-14 23:00:00,1.991,-0.133,1.9954372954,0.711,-0.113,0.7199236071,1.28,-0.02,1.2801562405,2.051,-0.333,2.0778570692,0.711,-0.113,0.7199236071,1.34,-0.22,1.3579396156999999
2019-08-14 23:30:00,1.8845,-0.188,1.8938543371,0.7845000000000001,-0.138,0.7965451965,1.1,-0.05,1.1011357773000001,1.9344999999999999,-0.308,1.9588655518,0.7845000000000001,-0.138,0.7965451965,1.15,-0.17,1.1624973118
2019-08-15 00:00:00,1.7610000000000001,-0.2155,1.7741367619,0.731,-0.1155,0.740068409,1.03,-0.1,1.0348429833,1.8010000000000002,-0.3155,1.828425894,0.731,-0.1155,0.740068409,1.07,-0.2,1.0885311204
2019-08-15 00:30:00,1.5875,-0.23650000000000002,1.6050197818,0.5875,-0.0765,0.5924597033,1.0,-0.16,1.0127191121,1.6275,-0.3165,1.6579892943,0.5875,-0.0765,0.5924597033,1.04,-0.24,1.0673331251
2019-08-15 01:00:00,1.5615,-0.28700000000000003,1.5876558979,0.5615,-0.067,0.5654832005,1.0,-0.22,1.0239140589,1.6015000000000001,-0.277,1.6252788221999999,0.5615,-0.067,0.5654832005,1.04,-0.21,1.0609901036
2019-08-15 01:30:00,1.3995,-0.299,1.4310839423,0.5895,-0.079,0.5947699135,0.81,-0.22,0.8393449827,1.4295,-0.289,1.4584208069,0.5895,-0.079,0.5947699135,0.84,-0.21,0.8658521814
2019-08-15 02:00:00,1.5150000000000001,-0.304,1.5451993399,0.615,-0.084,0.6207100773,0.9,-0.22,0.9264987858,1.545,-0.294,1.5727240699,0.615,-0.084,0.6207100773,0.93,-0.21,0.9534149149000001
2019-08-15 02:30:00,1.483,-0.314,1.5158776336000002,0.663,-0.094,0.6696304951000001,0.8200000000000001,-0.22,0.8489994111,1.5230000000000001,-0.304,1.5530437856,0.663,-0.094,0.6696304951000001,0.86,-0.21,0.8852683209000001
2019-08-15 03:00:00,1.3795,-0.29050000000000004,1.4097554753,0.7495,-0.12050000000000001,0.759124825,0.63,-0.17,0.6525335240000001,1.4195,-0.2805,1.446948686,0.7495,-0.12050000000000001,0.759124825,0.67,-0.16,0.688839604
2019-08-15 03:30:00,1.3785,-0.3115,1.4132567,0.7985,-0.14150000000000001,0.8109405034,0.58,-0.17,0.6044005295,1.4185,-0.3015,1.4501877465000002,0.7985,-0.14150000000000001,0.8109405034,0.62,-0.16,0.6403124237000001
2019-08-15 04:00:00,1.3325,-0.3175,1.3698038181,0.8125,-0.14750000000000002,0.8257799344000001,0.52,-0.17,0.5470831747,1.3725,-0.3075,1.4065249731,0.8125,-0.14750000000000002,0.8257799344000001,0.56,-0.16,0.5824087911
2019-08-15 04:30:00,1.4485000000000001,-0.29150000000000004,1.4775400164,0.7485,-0.12150000000000001,0.7582971054000001,0.7000000000000001,-0.17,0.7203471385,1.4885000000000002,-0.28150000000000003,1.514884319,0.7485,-0.12150000000000001,0.7582971054000001,0.74,-0.16,0.7570997292
2019-08-15 05:00:00,1.4435,-0.309,1.4762023066,0.7835000000000001,-0.139,0.7957344092,0.66,-0.17,0.6815423685,1.4735,-0.299,1.5035302624,0.7835000000000001,-0.139,0.7957344092,0.6900000000000001,-0.16,0.7083078427
2019-08-15 05:30:00,1.5275,-0.2775,1.5525020129,0.6875,-0.1075,0.6958537921,0.84,-0.17,0.8570297544000001,1.5575,-0.2675,1.5803045593,0.6875,-0.1075,0.6958537921,0.87,-0.16,0.8845903006
2019-08-15 06:00:00,1.478,-0.29550000000000004,1.5072505598000001,0.838,-0.1555,0.8523052563,0.64,-0.14,0.6551335742000001,1.518,-0.2655,1.5410432343,0.838,-0.1555,0.8523052563,0.68,-0.11,0.688839604
2019-08-15 06:30:00,1.657,-0.189,1.6677439851,0.847,-0.159,0.8617946391,0.81,-0.03,0.8105553652,1.7069999999999999,-0.269,1.7280653923,0.847,-0.159,0.8617946391,0.86,-0.11,0.8670063437000001
2019-08-15 07:00:00,1.828,-0.167,1.8356124319,0.778,-0.137,0.7899702526,1.05,-0.03,1.050428484,1.8679999999999999,-0.277,1.8884260642,0.778,-0.137,0.7899702526,1.09,-0.14,1.0989540482
2019-08-15 07:30:00,1.9180000000000001,-0.112,1.9212672901,0.748,-0.122,0.7578838961000001,1.17,0.01,1.1700427343,1.978,-0.28200000000000003,1.998001001,0.748,-0.122,0.7578838961000001,1.23,-0.16,1.2403628501
2019-08-15 08:00:00,1.959,-0.1345,1.963611787,0.6990000000000001,-0.10450000000000001,0.7067681727,1.26,-0.03,1.2603570923,2.009,-0.23450000000000001,2.0226396738,0.6990000000000001,-0.10450000000000001,0.7067681727,1.31,-0.13,1.3164345787
2019-08-15 08:30:00,2.194,-0.031,2.1942189955,0.664,-0.091,0.6702066845,1.53,0.06,1.5311760186,2.254,-0.221,2.2648083804,0.664,-0.091,0.6702066845,1.5899999999999999,-0.13,1.5953056133999999
2019-08-15 09:00:00,2.2655,0.0015,2.2655004966,0.6855,-0.0985,0.6925406125,1.58,0.1,1.5831613942,2.3255,-0.2285,2.3366990606,0.6855,-0.0985,0.6925406125,1.6400000000000001,-0.13,1.6451443706000002
2019-08-15 09:30:00,2.3715,0.043500000000000004,2.3718989228,0.6715,-0.0565,0.6738727625,1.7000000000000002,0.1,1.7029386365999999,2.4314999999999998,-0.1865,2.4386419376,0.6715,-0.0565,0.6738727625,1.76,-0.13,1.7647946056000001
2019-08-15 10:00:00,2.4314999999999998,0.0385,2.4318047825,0.8215,-0.061500000000000006,0.8237988225,1.6099999999999999,0.1,1.6131026006,2.4915000000000003,-0.1515,2.4961018609,0.8215,-0.061500000000000006,0.8237988225,1.67,-0.09,1.6724233914000002
2019-08-15 10:30:00,2.4815,0.0695,2.4824730613,0.8715,-0.0805,0.8752099748000001,1.6099999999999999,0.15,1.6169724797,2.5415,-0.1405,2.5453806199,0.8715,-0.0805,0.8752099748000001,1.67,-0.06,1.6710774967000002
2019-08-15 11:00:00,2.439,0.043000000000000003,2.4393790193,0.9390000000000001,-0.107,0.9450767165,1.5,0.15,1.5074813432,2.499,-0.147,2.5033197958,0.9390000000000001,-0.107,0.9450767165,1.56,-0.04,1.5605127363
2019-08-15 11:30:00,2.432,0.015,2.4320462578,0.932,-0.105,0.9378960497000001,1.5,0.12,1.5047923445,2.492,-0.075,2.4931283561,0.932,-0.105,0.9378960497000001,1.56,0.03,1.5602884349
2019-08-15 12:00:00,2.4625,0.021500000000000002,2.4625938561,0.7625000000000001,-0.0485,0.7640409020000001,1.7000000000000002,0.07,1.7014405661,2.5225,-0.08850000000000001,2.5240520003,0.7625000000000001,-0.0485,0.7640409020000001,1.76,-0.04,1.7604544868
2019-08-15 12:30:00,2.523,0.035,2.5232427549,0.8230000000000001,-0.065,0.8255628383,1.7000000000000002,0.1,1.7029386365999999,2.583,-0.105,2.5851332654,0.8230000000000001,-0.065,0.8255628383,1.76,-0.04,1.7604544868
2019-08-15 13:00:00,2.4595000000000002,0.022500000000000003,2.4596029151,0.9095000000000001,-0.0975,0.9147111566,1.55,0.12,1.5546382215999999,2.5195,-0.1075,2.5217923190000002,0.9095000000000001,-0.0975,0.9147111566,1.6099999999999999,-0.01,1.6100310556
2019-08-15 13:30:00,2.5085,0.0115,2.5085263602,0.9285,-0.1085,0.9348178967,1.58,0.12,1.5845504094,2.5685000000000002,-0.11850000000000001,2.5712320977000003,0.9285,-0.1085,0.9348178967,1.6400000000000001,-0.01,1.6400304875
2019-08-15 14:00:00,2.4535,0.029500000000000002,2.4536773423,0.8735,-0.09050000000000001,0.8781756658000001,1.58,0.12,1.5845504094,2.5135,-0.1005,2.5155083979,0.8735,-0.09050000000000001,0.8781756658000001,1.6400000000000001,-0.01,1.6400304875
2019-08-15 14:30:00,2.398,0.048,2.3984803522,0.8180000000000001,-0.07200000000000001,0.8211625905000001,1.58,0.12,1.5845504094,2.458,-0.17200000000000001,2.4640105519,0.8180000000000001,-0.07200000000000001,0.8211625905000001,1.6400000000000001,-0.1,1.6430459519
2019-08-15 15:00:00,2.357,0.07200000000000001,2.3580994466,0.837,-0.078,0.840626552,1.52,0.15,1.5273833834000001,2.437,-0.178,2.4434919685,0.837,-0.078,0.840626552,1.6,-0.1,1.6031219542000001
2019-08-15 15:30:00,2.3965,0.0585,2.3972139037,0.8765000000000001,-0.0915,0.8812630141000001,1.52,0.15,1.5273833834000001,2.4765,-0.1915,2.483893013,0.8765000000000001,-0.0915,0.8812630141000001,1.6,-0.1,1.6031219542000001
2019-08-15 16:00:00,2.4435000000000002,0.0475,2.4439616405,0.7135,-0.0425,0.7147646466,1.73,0.09,1.7323394587,2.5135,-0.17250000000000001,2.5194123323,0.7135,-0.0425,0.7147646466,1.8,-0.13,1.8046883387000001
2019-08-15 16:30:00,2.4939999999999998,0.041,2.4943369861,0.764,-0.049,0.7655697225,1.73,0.09,1.7323394587,2.564,-0.179,2.5702406502,0.764,-0.049,0.7655697225,1.8,-0.13,1.8046883387000001
2019-08-15 17:00:00,2.456,-0.0155,2.4560489103,0.796,-0.0655,0.7986903342,1.6600000000000001,0.05,1.6607528413,2.526,-0.2255,2.5360453959,0.796,-0.0655,0.7986903342,1.73,-0.16,1.7373830896
2019-08-15 17:30:00,2.4025,-0.025,2.4026300693,0.6625,-0.025,0.6629715303,1.74,0.0,1.74,2.4725,-0.245,2.4846088726,0.6625,-0.025,0.6629715303,1.81,-0.22,1.8233211456
2019-08-15 18:00:00,2.45,-0.0425,2.4503685947,0.78,-0.0425,0.7811569945,1.67,0.0,1.67,2.52,-0.2325,2.5307027186,0.78,-0.0425,0.7811569945,1.74,-0.19,1.7503428236
2019-08-15 18:30:00,2.476,-0.0825,2.4773740634,0.666,-0.0125,0.6661172945,1.81,-0.07,1.8113530854,2.536,-0.17250000000000001,2.5418599981,0.666,-0.0125,0.6661172945,1.87,-0.16,1.8768324379
2019-08-15 19:00:00,2.433,-0.11750000000000001,2.4358356369,0.553,0.0125,0.5531412568,1.88,-0.13,1.8844893207000002,2.493,-0.20750000000000002,2.5016205248,0.553,0.0125,0.5531412568,1.94,-0.22,1.9524343779
2019-08-15 19:30:00,2.3615,-0.12050000000000001,2.3645723715,0.5615,0.0095,0.5615803593,1.8,-0.13,1.8046883387000001,2.4115,-0.21050000000000002,2.4206698453,0.5615,0.0095,0.5615803593,1.85,-0.22,1.8630351580000002
2019-08-15 20:00:00,2.4015,-0.12250000000000001,2.4046223196,0.5715,0.007500000000000001,0.5715492105000001,1.83,-0.13,1.8346116755000001,2.4515000000000002,-0.21250000000000002,2.460692687,0.5715,0.007500000000000001,0.5715492105000001,1.88,-0.22,1.8928285712
2019-08-15 20:30:00,2.362,-0.117,2.3648959808,0.532,0.013000000000000001,0.5321588109000001,1.83,-0.13,1.8346116755000001,2.412,-0.20700000000000002,2.4208661673,0.532,0.013000000000000001,0.5321588109000001,1.88,-0.22,1.8928285712
2019-08-15 21:00:00,2.317,-0.1345,2.3209005257,0.387,0.0455,0.3896655617,1.9300000000000002,-0.18,1.9383756086,2.377,-0.23450000000000001,2.3885391456000002,0.387,0.0455,0.3896655617,1.99,-0.28,2.0096019506
2019-08-15 21:30:00,2.44,-0.148,2.4444844037,0.45,0.032,0.45113634300000005,1.99,-0.18,1.9981241203,2.49,-0.248,2.5023197238,0.45,0.032,0.45113634300000005,2.04,-0.28,2.0591260282
2019-08-15 22:00:00,2.311,-0.1375,2.3150868774,0.391,0.0425,0.39330300020000003,1.92,-0.18,1.9284190416,2.371,-0.2675,2.3860421727,0.391,0.0425,0.39330300020000003,1.98,-0.31,2.0041207548
2019-08-15 22:30:00,2.1205,0.42050000000000004,2.1617910399,0.6305000000000001,-0.0095,0.6305715661,1.49,0.43,1.5508062419000002,2.1005,-0.8395,2.2620478554,0.6305000000000001,-0.0095,0.6305715661,1.47,-0.8300000000000001,1.6881350657
2019-08-15 23:00:00,2.007,0.465,2.0601635857,0.607,-0.005,0.6070205927,1.4,0.47000000000000003,1.476787053,1.987,-0.935,2.1959949909,0.607,-0.005,0.6070205927,1.38,-0.93,1.6641213898
2019-08-15 23:30:00,1.8,-0.07100000000000001,1.8013997335,0.48,0.029,0.4808752437,1.32,-0.1,1.3237824595,1.8599999999999999,-0.441,1.9115650656,0.48,0.029,0.4808752437,1.38,-0.47000000000000003,1.4578408692
2019-08-16 00:00:00,1.7610000000000001,0.75,1.9140587765000001,0.441,0.03,0.4420192304,1.32,0.72,1.5035956903,1.7109999999999999,-1.26,2.1248814085,0.441,0.03,0.4420192304,1.27,-1.29,1.8102486017000001
2019-08-16 00:30:00,1.587,0.7325,1.7478916585,0.437,0.0325,0.4382068575,1.15,0.7000000000000001,1.3462912018,1.557,-1.2575,2.0013883306,0.437,0.0325,0.4382068575,1.12,-1.29,1.7083617884
2019-08-16 01:00:00,1.5835,0.7335,1.745134522,0.4335,0.0335,0.4347924792,1.15,0.7000000000000001,1.3462912018,1.5535,-1.2565,1.9980376623,0.4335,0.0335,0.4347924792,1.12,-1.29,1.7083617884
2019-08-16 01:30:00,1.3775,0.719,1.5538556078,0.5075000000000001,0.019,0.5078555405,0.87,0.7000000000000001,1.1166467660000001,1.3475000000000001,-1.321,1.8870074854,0.5075000000000001,0.019,0.5078555405,0.84,-1.34,1.5815182579
2019-08-16 02:00:00,1.475,0.7215,1.6420070798,0.635,-0.0085,0.6350568872,0.84,0.73,1.1128791489,1.445,-1.2885,1.9360416447,0.635,-0.0085,0.6350568872,0.81,-1.28,1.5147607072
2019-08-16 02:30:00,1.467,0.719,1.6337227427,0.777,-0.041,0.7780809727,0.6900000000000001,0.76,1.026498904,1.447,-1.271,1.9259413283,0.777,-0.041,0.7780809727,0.67,-1.23,1.4006427096
2019-08-16 03:00:00,1.43,0.7135,1.5981183467,0.81,-0.0465,0.8113336243,0.62,0.76,0.9808159868,1.4100000000000001,-1.2765,1.9019863959,0.81,-0.0465,0.8113336243,0.6000000000000001,-1.23,1.3685393674
2019-08-16 03:30:00,1.3585,0.751,1.5522639112,0.7785000000000001,-0.039,0.7794762665,0.58,0.79,0.9800510191,1.3485,-1.329,1.8933286165,0.7785000000000001,-0.039,0.7794762665,0.5700000000000001,-1.29,1.4103191127999999
2019-08-16 04:00:00,1.2765,0.775,1.4933443173,0.6765,-0.015,0.6766662767,0.6000000000000001,0.79,0.9920181450000001,1.2665,-1.365,1.8620545776,0.6765,-0.015,0.6766662767,0.59,-1.35,1.4732956255
2019-08-16 04:30:00,1.32,0.7545000000000001,1.520417788,0.75,-0.035500000000000004,0.7508396966,0.5700000000000001,0.79,0.9741663102,1.31,-1.3455,1.8778898397,0.75,-0.035500000000000004,0.7508396966,0.56,-1.31,1.4246754016
2019-08-16 05:00:00,1.4344999999999999,0.737,1.612748973,0.8145,-0.053,0.8162225493,0.62,0.79,1.0042410069,1.4245,-1.313,1.9373097971000002,0.8145,-0.053,0.8162225493,0.61,-1.26,1.399892853
2019-08-16 05:30:00,1.4235,-0.209,1.4387610121,0.7835000000000001,-0.039,0.7844700440000001,0.64,-0.17,0.6621933252000001,1.4735,-0.339,1.5119931382,0.7835000000000001,-0.039,0.7844700440000001,0.6900000000000001,-0.30000000000000004,0.7523961722
2019-08-16 06:00:00,1.417,-0.227,1.4350672458,0.837,-0.057,0.8389386152,0.58,-0.17,0.6044005295,1.457,-0.327,1.4932441194,0.837,-0.057,0.8389386152,0.62,-0.27,0.6762396025
2019-08-16 06:30:00,1.589,-0.05,1.5897864635999999,0.859,-0.07,0.8618474343,0.73,0.02,0.7302739212,1.629,-0.42,1.6822725700999999,0.859,-0.07,0.8618474343,0.77,-0.35000000000000003,0.8458132182
2019-08-16 07:00:00,1.792,-0.0465,1.7926032048,0.842,-0.0665,0.8446219569000001,0.9500000000000001,0.02,0.9502105030000001,1.832,-0.3665,1.868300364,0.842,-0.0665,0.8446219569000001,0.99,-0.30000000000000004,1.034456379
2019-08-16 07:30:00,1.8805,-0.1115,1.8838026701000001,0.8505,-0.07150000000000001,0.8535001465000001,1.03,-0.04,1.0307764064,1.9304999999999999,-0.2615,1.9481305141,0.8505,-0.07150000000000001,0.8535001465000001,1.08,-0.19,1.09658561
2019-08-16 08:00:00,1.9665,-0.081,1.9681674853,0.7565000000000001,-0.041,0.757610223,1.21,-0.04,1.2106609765,2.0265,-0.271,2.0445398627,0.7565000000000001,-0.041,0.757610223,1.27,-0.23,1.2906587465000001
2019-08-16 08:30:00,2.1390000000000002,-0.0235,2.1391290868,0.849,-0.0635,0.8513713937,1.29,0.04,1.2906200060000002,2.199,-0.2235,2.2103287651,0.849,-0.0635,0.8513713937,1.35,-0.16,1.3594484176
2019-08-16 09:00:00,2.235,0.185,2.2426435294,0.895,-0.085,0.8990272521,1.34,0.27,1.3669308688,2.275,-0.405,2.3107682705,0.895,-0.085,0.8990272521,1.38,-0.32,1.4166156854
2019-08-16 09:30:00,2.4225,0.9045000000000001,2.5858512138,0.9225000000000001,-0.0955,0.9274300513,1.5,1.0,1.8027756377,2.3825,-1.1255,2.6349680264,0.9225000000000001,-0.0955,0.9274300513,1.46,-1.03,1.7867568385
2019-08-16 10:00:00,2.5415,0.9205000000000001,2.70306169,0.7715000000000001,-0.0395,0.7725105177,1.77,0.96,2.0135789033,2.4815,-1.0695000000000001,2.7021607095,0.7715000000000001,-0.0395,0.7725105177,1.71,-1.03,1.9962464778000002
2019-08-16 10:30:00,2.572,0.8865000000000001,2.7204900753,0.862,-0.07350000000000001,0.8651278807,1.71,0.96,1.9610456394,2.512,-1.1035,2.743693906,0.862,-0.07350000000000001,0.8651278807,1.65,-1.03,1.9450963986
2019-08-16 11:00:00,2.5835,0.8885000000000001,2.7320147328,0.9035000000000001,-0.0915,0.9081214126,1.6800000000000002,0.98,1.9449421585,2.5135,-1.0315,2.7169237199,0.9035000000000001,-0.0915,0.9081214126,1.6099999999999999,-0.9400000000000001,1.8643229334
2019-08-16 11:30:00,2.6595,0.8895000000000001,2.8043092732,0.7295,-0.030500000000000003,0.7301373159,1.9300000000000002,0.92,2.1380598682,2.5895,-0.9705,2.7653897555,0.7295,-0.030500000000000003,0.7301373159,1.8599999999999999,-0.9400000000000001,2.0840345487
2019-08-16 12:00:00,2.716,0.896,2.8599776223,0.726,-0.024,0.7263965859,1.99,0.92,2.1923731434000002,2.636,-0.984,2.8136723334,0.726,-0.024,0.7263965859,1.9100000000000001,-0.96,2.1376856645
2019-08-16 12:30:00,2.7085,0.897,2.8531703857,0.7185,-0.023,0.7188680338,1.99,0.92,2.1923731434000002,2.6285,-0.983,2.8062967145,0.7185,-0.023,0.7188680338,1.9100000000000001,-0.96,2.1376856645
2019-08-16 13:00:00,2.762,0.894,2.9030811218,0.8320000000000001,-0.066,0.8346136831000001,1.9300000000000002,0.96,2.1555741694,2.692,-0.986,2.8668903014,0.8320000000000001,-0.066,0.8346136831000001,1.8599999999999999,-0.92,2.0750903595
2019-08-16 13:30:00,2.8455,0.871,2.9758211052,0.8755000000000001,-0.089,0.8800120738,1.97,0.96,2.1914607001,2.7755,-1.009,2.9532154087,0.8755000000000001,-0.089,0.8800120738,1.9,-0.92,2.1110187114
2019-08-16 14:00:00,2.7505,0.8875000000000001,2.8901395295,0.8905000000000001,-0.0925,0.8952912934,1.8599999999999999,0.98,2.1023796042,2.6705,-1.0125,2.8559983368,0.8905000000000001,-0.0925,0.8952912934,1.78,-0.92,2.0036965838
2019-08-16 14:30:00,2.705,0.877,2.8436163595,0.905,-0.10300000000000001,0.9108424672000001,1.8,0.98,2.0494877409,2.635,-1.023,2.8266152904,0.905,-0.10300000000000001,0.9108424672000001,1.73,-0.92,1.9594131775
2019-08-16 15:00:00,2.5835,0.8365,2.7155486554,0.9035000000000001,-0.10350000000000001,0.9094088739,1.6800000000000002,0.9400000000000001,1.9250974001,2.5235000000000003,-1.0635,2.7384456357999998,0.9035000000000001,-0.10350000000000001,0.9094088739,1.62,-0.96,1.8830825791999999
2019-08-16 15:30:00,2.5855,0.837,2.7176054257,0.9055000000000001,-0.10300000000000001,0.9113392617,1.6800000000000002,0.9400000000000001,1.9250974001,2.5255,-1.063,2.740094752,0.9055000000000001,-0.10300000000000001,0.9113392617,1.62,-0.96,1.8830825791999999
2019-08-16 16:00:00,2.557,0.8095,2.6820774131,0.877,-0.09050000000000001,0.8816571045,1.6800000000000002,0.9,1.9058856209,2.497,-1.0805,2.7207515965,0.877,-0.09050000000000001,0.8816571045,1.62,-0.99,1.8985520799
2019-08-16 16:30:00,2.627,0.806,2.7478655353,0.887,-0.094,0.8919669276000001,1.74,0.9,1.9589793261000001,2.567,-1.084,2.786493316,0.887,-0.094,0.8919669276000001,1.6800000000000002,-0.99,1.9500000000000002
2019-08-16 17:00:00,2.68,0.8130000000000001,2.8006015425,0.9400000000000001,-0.117,0.9472533980000001,1.74,0.93,1.9729419657,2.62,-1.067,2.8289377865,0.9400000000000001,-0.117,0.9472533980000001,1.6800000000000002,-0.9500000000000001,1.9300000000000002
2019-08-16 17:30:00,2.713,0.8170000000000001,2.8333474902,0.9430000000000001,-0.113,0.9497462819,1.77,0.93,1.9994499244,2.643,-1.063,2.8487572729,0.9430000000000001,-0.113,0.9497462819,1.7000000000000002,-0.9500000000000001,1.9474342094
2019-08-16 18:00:00,2.7,0.796,2.8148918274,0.93,-0.10400000000000001,0.9357969865,1.77,0.9,1.9856736892,2.63,-1.084,2.8446363564,0.93,-0.10400000000000001,0.9357969865,1.7000000000000002,-0.98,1.9622436138000001
2019-08-16 18:30:00,2.6535,0.807,2.7735016225,0.9035000000000001,-0.093,0.9082737748,1.75,0.9,1.9678668654,2.5835,-1.073,2.7974633599,0.9035000000000001,-0.093,0.9082737748,1.6800000000000002,-0.98,1.9449421585
2019-08-16 19:00:00,2.613,0.799,2.7324293221,0.933,-0.101,0.9384508511,1.6800000000000002,0.9,1.9058856209,2.553,-1.131,2.7923054990000002,0.933,-0.101,0.9384508511,1.62,-1.03,1.9197135203000002
2019-08-16 19:30:00,2.5645,0.8535,2.7027990121,0.8845000000000001,-0.0765,0.8878020613000001,1.6800000000000002,0.93,1.9202343607,2.5045,-1.1565,2.7586251104,0.8845000000000001,-0.0765,0.8878020613000001,1.62,-1.08,1.9469976888
2019-08-16 20:00:00,2.545,0.719,2.6446145277,0.865,-0.07100000000000001,0.8679089814000001,1.6800000000000002,0.79,1.8564751547,2.505,-1.021,2.7050815145,0.865,-0.07100000000000001,0.8679089814000001,1.6400000000000001,-0.9500000000000001,1.8952836199
2019-08-16 20:30:00,2.3645,-0.17500000000000002,2.370967155,0.8245,-0.055,0.8263324089,1.54,-0.12,1.5446682492,2.4045,-0.155,2.4094906619,0.8245,-0.055,0.8263324089,1.58,-0.1,1.5831613942
2019-08-16 21:00:00,2.4265,-0.17350000000000002,2.4326949048,0.8865000000000001,-0.0835,0.8904237755000001,1.54,-0.09,1.5426276284,2.4665,-0.1635,2.4719131255,0.8865000000000001,-0.0835,0.8904237755000001,1.58,-0.08,1.58202402
2019-08-16 21:30:00,2.3825,-0.1555,2.3875691613,0.8425,-0.0655,0.8450423066,1.54,-0.09,1.5426276284,2.4225,-0.14550000000000002,2.4268655711,0.8425,-0.0655,0.8450423066,1.58,-0.08,1.58202402
2019-08-16 22:00:00,2.294,0.47100000000000003,2.3418533259,0.904,-0.089,0.9083705191,1.3900000000000001,0.56,1.4985659812,2.2640000000000002,-0.849,2.4179530599,0.904,-0.089,0.9083705191,1.3599999999999999,-0.76,1.5579473675000002
2019-08-16 22:30:00,2.021,0.675,2.1307430629,0.861,-0.075,0.8642603774000001,1.16,0.75,1.3813399292000001,1.9609999999999999,-1.125,2.2607843772000003,0.861,-0.075,0.8642603774000001,1.1,-1.05,1.5206906326
2019-08-16 23:00:00,1.9100000000000001,0.6635,2.0219624749,0.89,-0.08650000000000001,0.8941936312000001,1.02,0.75,1.2660568708,1.85,-1.1365,2.1712052528,0.89,-0.08650000000000001,0.8941936312000001,0.96,-1.05,1.4227086842
2019-08-16 23:30:00,1.7465000000000002,0.634,1.858014599,0.8365,-0.066,0.8390996663,0.91,0.7000000000000001,1.1480853627,1.6965,-1.166,2.0585597514,0.8365,-0.066,0.8390996663,0.86,-1.1,1.3962807741
2019-08-17 00:00:00,1.6280000000000001,0.603,1.7360855393999999,0.798,-0.057,0.8000331243000001,0.8300000000000001,0.66,1.0604244433,1.5779999999999998,-1.157,1.9567148489,0.798,-0.057,0.8000331243000001,0.78,-1.1,1.3484806265
2019-08-17 00:30:00,1.4825,0.6075,1.602143096,0.6525000000000001,-0.0125,0.6526197208,0.8300000000000001,0.62,1.0360019305,1.4325,-1.1825,1.8575151413,0.6525000000000001,-0.0125,0.6526197208,0.78,-1.17,1.4061649974
2019-08-17 01:00:00,1.4115,0.619,1.5412635239,0.5215000000000001,0.019,0.5218460022,0.89,0.6000000000000001,1.0733592129,1.3515000000000001,-1.191,1.8013975824,0.5215000000000001,0.019,0.5218460022,0.8300000000000001,-1.21,1.4673104648
2019-08-17 01:30:00,1.3635,0.5965,1.4882689609,0.6035,-0.0035,0.603510149,0.76,0.6000000000000001,0.9682974750000001,1.3035,-1.2135,1.7809251809000002,0.6035,-0.0035,0.603510149,0.7000000000000001,-1.21,1.397891269
2019-08-17 02:00:00,1.317,0.615,1.4535178017,0.507,0.015,0.507221845,0.81,0.6000000000000001,1.008017857,1.267,-1.195,1.74164118,0.507,0.015,0.507221845,0.76,-1.21,1.4288806808
2019-08-17 02:30:00,1.2735,0.5855,1.4016463533999999,0.5335,0.0155,0.5337251165,0.74,0.5700000000000001,0.9340770846,1.2235,-1.1945000000000001,1.7099071612,0.5335,0.0155,0.5337251165,0.6900000000000001,-1.21,1.3929106217
2019-08-17 03:00:00,1.2475,0.5760000000000001,1.3740568584,0.5475,0.006,0.5475328757,0.7000000000000001,0.5700000000000001,0.9027181177,1.1975,-1.204,1.6981231551,0.5475,0.006,0.5475328757,0.65,-1.21,1.3735355838
2019-08-17 03:30:00,1.216,0.5955,1.3539853212000001,0.596,0.0055000000000000005,0.596025377,0.62,0.59,0.8558621384,1.166,-1.2045,1.6764176836,0.596,0.0055000000000000005,0.596025377,0.5700000000000001,-1.21,1.3375350463
2019-08-17 04:00:00,1.229,0.586,1.3615568295,0.609,-0.004,0.6090131361000001,0.62,0.59,0.8558621384,1.179,-1.214,1.6922875051,0.609,-0.004,0.6090131361000001,0.5700000000000001,-1.21,1.3375350463
2019-08-17 04:30:00,1.222,0.582,1.3535169005,0.602,-0.008,0.6020531538,0.62,0.59,0.8558621384,1.172,-1.218,1.6902981985,0.602,-0.008,0.6020531538,0.5700000000000001,-1.21,1.3375350463
2019-08-17 05:00:00,1.217,0.5875,1.3513864177000001,0.507,0.0175,0.5073019318,0.71,0.5700000000000001,0.9104943712,1.157,-1.1925,1.6615370143,0.507,0.0175,0.5073019318,0.65,-1.21,1.3735355838
2019-08-17 05:30:00,1.2429999999999999,0.592,1.3767763072,0.493,0.022,0.4934906281,0.75,0.5700000000000001,0.9420191081,1.183,-1.188,1.6765539061,0.493,0.022,0.4934906281,0.6900000000000001,-1.21,1.3929106217
2019-08-17 06:00:00,1.2685,0.597,1.4019633554,0.7085,-0.033,0.7092681087,0.56,0.63,0.8429116205,1.2185,-1.203,1.7122941482,0.7085,-0.033,0.7092681087,0.51,-1.17,1.2763228432
2019-08-17 06:30:00,1.303,0.631,1.4477465247999999,0.613,0.001,0.6130008157,0.6900000000000001,0.63,0.9343446901,1.2530000000000001,-1.189,1.7273476778,0.613,0.001,0.6130008157,0.64,-1.19,1.3511846654
2019-08-17 07:00:00,1.363,0.6775,1.522095677,0.613,-0.0025,0.6130050979,0.75,0.68,1.0123734489,1.313,-1.2525,1.8145867987000002,0.613,-0.0025,0.6130050979,0.7000000000000001,-1.25,1.4326548782000001
2019-08-17 07:30:00,1.4725000000000001,0.6945,1.6280621917,0.7625000000000001,-0.0455,0.7638563347,0.71,0.74,1.0255242562,1.4325,-1.2355,1.8916967252,0.7625000000000001,-0.0455,0.7638563347,0.67,-1.19,1.3656500284
2019-08-17 08:00:00,1.6215000000000002,0.705,1.7681310048,0.8415,-0.065,0.8440066647000001,0.78,0.77,1.0960383205,1.5815000000000001,-1.235,2.0065809852,0.8415,-0.065,0.8440066647000001,0.74,-1.17,1.3843771163
2019-08-17 08:30:00,1.7650000000000001,0.726,1.9084813334000001,0.985,-0.114,0.9915750098,0.78,0.84,1.1462983905,1.725,-1.214,2.1093650703,0.985,-0.114,0.9915750098,0.74,-1.1,1.3257450735
2019-08-17 09:00:00,1.8955000000000002,0.7385,2.0342818143,0.9555,-0.1015,0.9608759025,0.9400000000000001,0.84,1.2606347607,1.8555000000000001,-1.2015,2.2105389614,0.9555,-0.1015,0.9608759025,0.9,-1.1,1.4212670404
2019-08-17 09:30:00,2.0295,0.6755,2.1389648197,0.9495,-0.0945,0.9541910186,1.08,0.77,1.3263860675,1.9795,-1.1245,2.276602842,0.9495,-0.0945,0.9541910186,1.03,-1.03,1.4566399692
2019-08-17 10:00:00,2.091,0.805,2.2406039364,0.8210000000000001,-0.055,0.8228402032000001,1.27,0.86,1.533786165,2.051,-1.195,2.3737367167,0.8210000000000001,-0.055,0.8228402032000001,1.23,-1.1400000000000001,1.6770509831
2019-08-17 10:30:00,2.1235,0.7975,2.2683162257,0.8535,-0.0625,0.8557853119000001,1.27,0.86,1.533786165,2.1135,-1.1425,2.4025379289,0.8535,-0.0625,0.8557853119000001,1.26,-1.08,1.6595180023
2019-08-17 11:00:00,2.128,-0.059500000000000004,2.1288316631,0.908,-0.08950000000000001,0.9124002685,1.22,0.03,1.2203687967,2.188,-0.2695,2.2045349283,0.908,-0.08950000000000001,0.9124002685,1.28,-0.18,1.2925942906
2019-08-17 11:30:00,2.1335,-0.08700000000000001,2.135273109,0.9435,-0.097,0.9484731151,1.19,0.01,1.1900420161,2.1935000000000002,-0.217,2.2042076241,0.9435,-0.097,0.9484731151,1.25,-0.12,1.2557467897999999
2019-08-17 12:00:00,2.1125,-0.10300000000000001,2.1150095153,0.8525,-0.063,0.8548246896,1.26,-0.04,1.2606347607,2.1725,-0.223,2.1839151197,0.8525,-0.063,0.8548246896,1.32,-0.16,1.3296616111000001
2019-08-17 12:30:00,2.1485,-0.08700000000000001,2.1502607400000002,0.7785000000000001,-0.047,0.7799174636,1.37,-0.04,1.3705838172,2.2085,-0.20700000000000002,2.2181797154,0.7785000000000001,-0.047,0.7799174636,1.43,-0.16,1.4389232084999999
2019-08-17 13:00:00,2.176,-0.0745,2.1772749597,0.736,-0.0345,0.7368081501,1.44,-0.04,1.4405554484,2.226,-0.1945,2.2344812038,0.736,-0.0345,0.7368081501,1.49,-0.16,1.4985659812
2019-08-17 13:30:00,2.1615,-0.083,2.1630929823,0.6215,-0.003,0.6215072405000001,1.54,-0.08,1.5420765221,2.2215,-0.223,2.2326646076,0.6215,-0.003,0.6215072405000001,1.6,-0.22,1.6150541787
2019-08-17 14:00:00,2.1195,-0.08850000000000001,2.1213468599,0.8095,-0.0585,0.8116110522000001,1.31,-0.03,1.3103434664,2.1795,-0.23850000000000002,2.1925105473,0.8095,-0.0585,0.8116110522000001,1.37,-0.18,1.3817742218
2019-08-17 14:30:00,2.123,-0.117,2.1262215313,0.8130000000000001,-0.057,0.8149957055,1.31,-0.06,1.3113733259,2.183,-0.23700000000000002,2.1958274067,0.8130000000000001,-0.057,0.8149957055,1.37,-0.18,1.3817742218
2019-08-17 15:00:00,2.038,-0.12250000000000001,2.0416782925,0.648,-0.022500000000000003,0.6483905073,1.3900000000000001,-0.1,1.3935924799000001,2.098,-0.2225,2.109765449,0.648,-0.022500000000000003,0.6483905073,1.45,-0.2,1.4637281168
2019-08-17 15:30:00,2.067,-0.1395,2.0717020177,0.717,-0.0395,0.7180872162,1.35,-0.1,1.3536986371,2.127,-0.23950000000000002,2.140441368,0.717,-0.0395,0.7180872162,1.4100000000000001,-0.2,1.4241137595
2019-08-17 16:00:00,2.0775,-0.192,2.0863533378,0.6775,-0.022,0.6778571015,1.4,-0.17,1.4102836594000001,2.1275,-0.192,2.1361461209,0.6775,-0.022,0.6778571015,1.45,-0.17,1.4599315052000001
2019-08-17 16:30:00,2.0725,-0.20450000000000002,2.0825648849,0.6725,-0.0145,0.6726563015,1.4,-0.19,1.4128340313,2.1225,-0.1845,2.1305038137,0.6725,-0.0145,0.6726563015,1.45,-0.17,1.4599315052000001
2019-08-17 17:00:00,2.0895,-0.213,2.1003283672,0.6695,-0.023,0.6698949545,1.42,-0.19,1.4326548782000001,2.1395,-0.193,2.1481874336,0.6695,-0.023,0.6698949545,1.47,-0.17,1.4797972834
2019-08-17 17:30:00,2.1065,-0.20450000000000002,2.1164031988,0.7565000000000001,-0.044500000000000005,0.7578076933,1.35,-0.16,1.3594484176,2.1465,-0.1845,2.1544146537,0.7565000000000001,-0.044500000000000005,0.7578076933,1.3900000000000001,-0.14,1.3970325694
2019-08-17 18:00:00,2.055,-0.1875,2.0635361034,0.705,-0.0275,0.7055361437000001,1.35,-0.16,1.3594484176,2.095,-0.2275,2.1073161248,0.705,-0.0275,0.7055361437000001,1.3900000000000001,-0.2,1.4043147795
2019-08-17 18:30:00,2.0065,-0.115,2.0097928376,0.7465,-0.035,0.7473200452000001,1.26,-0.08,1.2625371282,2.0665,-0.325,2.091900392,0.7465,-0.035,0.7473200452000001,1.32,-0.29,1.3514806695
2019-08-17 19:00:00,1.972,-0.1285,1.9761822411,0.602,-0.0085,0.6020600053,1.37,-0.12,1.3752454326,2.032,-0.3385,2.060001517,0.602,-0.0085,0.6020600053,1.43,-0.33,1.4675830471
2019-08-17 19:30:00,1.966,-0.116,1.9694192037,0.646,-0.016,0.646198112,1.32,-0.1,1.3237824595,2.026,-0.34600000000000003,2.0553325765,0.646,-0.016,0.646198112,1.38,-0.33,1.4189080308
2019-08-17 20:00:00,1.9625,-0.1245,1.9664451429,0.6125,-0.0045000000000000005,0.6125165304,1.35,-0.12,1.3553228398,2.0125,-0.35450000000000004,2.0434839123,0.6125,-0.0045000000000000005,0.6125165304,1.4,-0.35000000000000003,1.443086969
2019-08-17 20:30:00,1.92,-0.11800000000000001,1.9236226241,0.5700000000000001,0.002,0.5700035088000001,1.35,-0.12,1.3553228398,1.97,-0.34800000000000003,2.0005009373,0.5700000000000001,0.002,0.5700035088000001,1.4,-0.35000000000000003,1.443086969
2019-08-17 21:00:00,1.987,-0.1335,1.9914796635,0.667,-0.0135,0.6671366052000001,1.32,-0.12,1.3254433221,2.047,-0.3635,2.07902411,0.667,-0.0135,0.6671366052000001,1.38,-0.35000000000000003,1.4236923825
2019-08-17 21:30:00,1.994,0.0665,1.9951085810000002,0.554,0.006500000000000001,0.5540381305000001,1.44,0.06,1.4412494579000001,2.024,-0.5835,2.1064302148,0.554,0.006500000000000001,0.5540381305000001,1.47,-0.59,1.5839823230999999
2019-08-17 22:00:00,2.013,0.798,2.1654036575,0.453,0.028,0.45386451720000004,1.56,0.77,1.7396838793,1.9729999999999999,-1.332,2.3805362841,0.453,0.028,0.45386451720000004,1.52,-1.3599999999999999,2.0396078054
2019-08-17 22:30:00,1.885,0.7595000000000001,2.0322561969,0.545,0.0095,0.5450827919,1.34,0.75,1.5356106277000001,1.845,-1.3105,2.263058826,0.545,0.0095,0.5450827919,1.3,-1.32,1.8526737435
2019-08-17 23:00:00,1.7395,0.35850000000000004,1.7760581353,0.5595,0.0085,0.5595645629,1.18,0.35000000000000003,1.2308127396,1.7295,-0.9215000000000001,1.9596766315,0.5595,0.0085,0.5595645629,1.17,-0.93,1.4945902448
2019-08-17 23:30:00,1.6440000000000001,-0.2,1.6561207685000001,0.464,0.03,0.4649688162,1.18,-0.23,1.2022063051,1.704,-0.37,1.7437075443,0.464,0.03,0.4649688162,1.24,-0.4,1.302919798
2019-08-18 00:00:00,1.5565,-0.21350000000000002,1.571074314,0.6265000000000001,-0.0035,0.6265097765000001,0.93,-0.21,0.9534149149000001,1.6165,-0.4035,1.6660985865,0.6265000000000001,-0.0035,0.6265097765000001,0.99,-0.4,1.0677546535
2019-08-18 00:30:00,1.397,-0.267,1.4222861878,0.647,-0.007,0.647037866,0.75,-0.26,0.7937883849,1.437,-0.337,1.4759871273,0.647,-0.007,0.647037866,0.79,-0.33,0.8561541917000001
2019-08-18 01:00:00,1.3885,-0.3165,1.4241153394000001,0.5385,0.0135,0.5386691935,0.85,-0.33,0.9118113840000001,1.4185,-0.2765,1.4451970454,0.5385,0.0135,0.5386691935,0.88,-0.29,0.9265527508
2019-08-18 01:30:00,1.318,-0.312,1.3544253394,0.508,0.018000000000000002,0.5083187976,0.81,-0.33,0.8746427842000001,1.348,-0.272,1.3751683533,0.508,0.018000000000000002,0.5083187976,0.84,-0.29,0.8886506625
2019-08-18 02:00:00,1.2505,-0.319,1.2905468802,0.4405,0.031,0.4415894587,0.81,-0.35000000000000003,0.8823831367,1.2805,-0.319,1.3196367871999999,0.4405,0.031,0.4415894587,0.84,-0.35000000000000003,0.91
2019-08-18 02:30:00,1.275,0.28400000000000003,1.3062469139,0.435,0.034,0.4363267125,0.84,0.25,0.8764131446000001,1.255,-0.926,1.5596477166,0.435,0.034,0.4363267125,0.8200000000000001,-0.96,1.2625371282
2019-08-18 03:00:00,1.2205,0.5585,1.3422155192,0.42050000000000004,0.0385,0.4222588069,0.8,0.52,0.9541488354000001,1.1705,-1.2315,1.6990180987999999,0.42050000000000004,0.0385,0.4222588069,0.75,-1.27,1.4749237268
2019-08-18 03:30:00,1.186,0.5585,1.3109226713,0.426,0.0385,0.4277361921,0.76,0.52,0.9208691547000001,1.1360000000000001,-1.2315,1.6754367341,0.426,0.0385,0.4277361921,0.71,-1.27,1.4549914089
2019-08-18 04:00:00,1.1855,0.557,1.3098317640000001,0.42550000000000004,0.037,0.4271056661,0.76,0.52,0.9208691547000001,1.1355,-1.233,1.6762008382,0.42550000000000004,0.037,0.4271056661,0.71,-1.27,1.4549914089
2019-08-18 04:30:00,1.1695,0.5730000000000001,1.3023283956,0.5395,0.013000000000000001,0.5396566038,0.63,0.56,0.8429116205,1.1195,-1.2570000000000001,1.6832496101,0.5395,0.013000000000000001,0.5396566038,0.58,-1.27,1.3961733417
2019-08-18 05:00:00,1.1585,0.5615,1.2874022293,0.4385,0.0315,0.43962995800000004,0.72,0.53,0.8940357935000001,1.1085,-1.2385,1.6621234912,0.4385,0.0315,0.43962995800000004,0.67,-1.27,1.4358969322
2019-08-18 05:30:00,1.1675,0.5730000000000001,1.3005326793,0.5075000000000001,0.023,0.5080209149,0.66,0.55,0.8591274643,1.1175,-1.207,1.6448876101,0.5075000000000001,0.023,0.5080209149,0.61,-1.23,1.3729530218
2019-08-18 06:00:00,1.1755,0.5635,1.3035844813,0.5455,0.0135,0.545667023,0.63,0.55,0.8363013811000001,1.1255,-1.2165,1.6572937277,0.5455,0.0135,0.545667023,0.58,-1.23,1.3598897014
2019-08-18 06:30:00,1.2105000000000001,0.586,1.3448815004,0.4405,0.036000000000000004,0.4419686075,0.77,0.55,0.9462557794,1.1605,-1.194,1.6650514256000002,0.4405,0.036000000000000004,0.4419686075,0.72,-1.23,1.4252368224
2019-08-18 07:00:00,1.2455,0.585,1.3760433314,0.4555,0.035,0.45684269720000004,0.79,0.55,0.9626006441,1.1755,-1.195,1.6762533371,0.4555,0.035,0.45684269720000004,0.72,-1.23,1.4252368224
