Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-08-18 07:30:00,1.357,0.6065,1.4863684772,0.47700000000000004,0.026500000000000003,0.477735544,0.88,0.58,1.0539449701,1.307,-1.2035,1.7766995385,0.47700000000000004,0.026500000000000003,0.477735544,0.8300000000000001,-1.23,1.4838463532000001
2019-08-18 08:00:00,1.467,0.621,1.5930254234999999,0.397,0.041,0.3991115132,1.07,0.58,1.2170866855,1.417,-1.189,1.8497594438,0.397,0.041,0.3991115132,1.02,-1.23,1.5979048783
2019-08-18 08:30:00,1.6195,0.629,1.737360426,0.5495,0.009000000000000001,0.5495736984,1.07,0.62,1.2366486971,1.5695000000000001,-1.181,1.9642024463,0.5495,0.009000000000000001,0.5495736984,1.02,-1.19,1.5673225577
2019-08-18 09:00:00,1.741,0.621,1.8484377187,0.441,0.031,0.4420882265,1.3,0.59,1.4276203977,1.691,-1.159,2.0500639014,0.441,0.031,0.4420882265,1.25,-1.19,1.7258621034
2019-08-18 09:30:00,1.874,0.643,1.9812432965000002,0.5740000000000001,0.003,0.5740078397,1.3,0.64,1.4489996549,1.8439999999999999,-1.147,2.1716226652,0.5740000000000001,0.003,0.5740078397,1.27,-1.15,1.7133009075999999
2019-08-18 10:00:00,2.013,0.7555000000000001,2.1501044742,0.553,0.0055000000000000005,0.5530273501,1.46,0.75,1.6413713778,1.9729999999999999,-1.2045,2.3116118294,0.553,0.0055000000000000005,0.5530273501,1.42,-1.21,1.8656098199
2019-08-18 10:30:00,2.1575,0.731,2.2779743743,0.4375,0.031,0.4385969106,1.72,0.7000000000000001,1.8569868066000002,2.0975,-1.139,2.3868027254,0.4375,0.031,0.4385969106,1.6600000000000001,-1.17,2.0308865059
2019-08-18 11:00:00,2.263,0.7105,2.3719146802,0.543,0.0105,0.5431015098,1.72,0.7000000000000001,1.8569868066000002,2.203,-1.0795,2.4532690945,0.543,0.0105,0.5431015098,1.6600000000000001,-1.09,1.985875122
2019-08-18 11:30:00,2.4130000000000003,0.737,2.5230414186,0.633,-0.013000000000000001,0.6331334772,1.78,0.75,1.9315537787000001,2.343,-1.083,2.5811892608,0.633,-0.013000000000000001,0.6331334772,1.71,-1.07,2.0171762442
2019-08-18 12:00:00,2.468,0.738,2.5759790371999998,0.668,-0.012,0.6681077757,1.8,0.75,1.9500000000000002,2.398,-1.082,2.6308036795,0.668,-0.012,0.6681077757,1.73,-1.07,2.0341583026
2019-08-18 12:30:00,2.459,0.745,2.5693785241000002,0.759,-0.035,0.7598065543,1.7000000000000002,0.78,1.8704010265000002,2.3890000000000002,-1.055,2.6115792157,0.759,-0.035,0.7598065543,1.63,-1.02,1.9228364465
2019-08-18 13:00:00,2.4845,0.73,2.5895251012,0.7845000000000001,-0.05,0.7860917567,1.7000000000000002,0.78,1.8704010265000002,2.4145,-1.07,2.640967673,0.7845000000000001,-0.05,0.7860917567,1.63,-1.02,1.9228364465
2019-08-18 13:30:00,2.4015,0.7195,2.5069667928,0.8215,-0.060500000000000005,0.823724772,1.58,0.78,1.7620442673,2.3415,-1.0805,2.5787792655,0.8215,-0.060500000000000005,0.823724772,1.52,-1.02,1.8305190521
2019-08-18 14:00:00,2.3695,0.751,2.4856651524,0.7895000000000001,-0.049,0.7910191211000001,1.58,0.8,1.7709884246,2.3095,-1.099,2.5576534656,0.7895000000000001,-0.049,0.7910191211000001,1.52,-1.05,1.8474035834
2019-08-18 14:30:00,2.3725,0.737,2.4843359777,0.9325,-0.093,0.9371260588,1.44,0.8300000000000001,1.6620770139,2.3125,-1.083,2.5535358328999997,0.9325,-0.093,0.9371260588,1.38,-0.99,1.6983815826000002
2019-08-18 15:00:00,2.2925,0.7225,2.4036560694,0.8525,-0.0675,0.8551681121,1.44,0.79,1.6424676557,2.2325,-1.0875,2.4832866327,0.8525,-0.0675,0.8551681121,1.38,-1.02,1.7160419574999999
2019-08-18 15:30:00,2.3165,0.713,2.423745294,0.8765000000000001,-0.077,0.8798757014,1.44,0.79,1.6424676557,2.2565,-1.097,2.5090239636,0.8765000000000001,-0.077,0.8798757014,1.38,-1.02,1.7160419574999999
2019-08-18 16:00:00,2.249,0.7335,2.3655915222,0.809,-0.0565,0.8109705605,1.44,0.79,1.6424676557,2.189,-1.0765,2.4393796855,0.809,-0.0565,0.8109705605,1.38,-1.02,1.7160419574999999
2019-08-18 16:30:00,2.3115,0.727,2.4231304649,0.8515,-0.063,0.8538274123,1.46,0.79,1.6600301202,2.2615,-1.103,2.5161461106000003,0.8515,-0.063,0.8538274123,1.4100000000000001,-1.04,1.7520559352
2019-08-18 17:00:00,2.287,0.7285,2.4002252498,0.8270000000000001,-0.061500000000000006,0.8292835763,1.46,0.79,1.6600301202,2.237,-1.1015,2.4934857629,0.8270000000000001,-0.061500000000000006,0.8292835763,1.4100000000000001,-1.04,1.7520559352
2019-08-18 17:30:00,2.2365,0.71,2.3464936075000002,0.7765000000000001,-0.05,0.7781081223,1.46,0.76,1.6459647627,2.1865,-1.12,2.4566607926,0.7765000000000001,-0.05,0.7781081223,1.4100000000000001,-1.07,1.7700282484
2019-08-18 18:00:00,2.2015000000000002,0.6915,2.307547291,0.8415,-0.0685,0.844283424,1.3599999999999999,0.76,1.5579473675000002,2.1415,-1.1385,2.4253256482,0.8415,-0.0685,0.844283424,1.3,-1.07,1.6837161281
2019-08-18 18:30:00,2.238,0.7085,2.3474701809000003,0.758,-0.051500000000000004,0.7597474909,1.48,0.76,1.6637307474,2.178,-1.1215,2.4497849395,0.758,-0.051500000000000004,0.7597474909,1.42,-1.07,1.7780044994000002
2019-08-18 19:00:00,2.349,0.7025,2.4517967391,0.659,-0.0175,0.6592323187,1.69,0.72,1.8369812193000001,2.279,-1.0875,2.5251727169000002,0.659,-0.0175,0.6592323187,1.62,-1.07,1.9414685164
2019-08-18 19:30:00,2.2905,0.707,2.3971314628,0.6905,-0.013000000000000001,0.6906223642,1.6,0.72,1.754536976,2.2205,-1.113,2.4838255273,0.6905,-0.013000000000000001,0.6906223642,1.53,-1.1,1.8843831882000002
2019-08-18 20:00:00,2.3125,0.4655,2.3588867078,0.7125,-0.0145,0.7126475286,1.6,0.48,1.6704490414,2.2825,-0.8845000000000001,2.4478861289,0.7125,-0.0145,0.7126475286,1.57,-0.87,1.7949373248
2019-08-18 20:30:00,2.223,-0.1005,2.2252706015,0.653,-0.0105,0.6530844126,1.57,-0.09,1.5725775021000001,2.283,-0.3405,2.3082524234,0.653,-0.0105,0.6530844126,1.63,-0.33,1.6630694513000002
2019-08-18 21:00:00,2.293,-0.1085,2.2955655621,0.783,-0.0485,0.7845006373000001,1.51,-0.06,1.5111915828,2.3529999999999998,-0.3385,2.3772234329,0.783,-0.0485,0.7845006373000001,1.57,-0.29,1.5965587994
2019-08-18 21:30:00,2.295,-0.109,2.2975869951,0.785,-0.049,0.7865278126,1.51,-0.06,1.5111915828,2.355,-0.339,2.3792742591,0.785,-0.049,0.7865278126,1.57,-0.29,1.5965587994
2019-08-18 22:00:00,2.077,-0.1145,2.0801536602,0.777,-0.0545,0.7789090127,1.3,-0.06,1.3013838788,2.147,-0.3645,2.1777211139,0.777,-0.0545,0.7789090127,1.37,-0.31,1.404635184
2019-08-18 22:30:00,2.0645,-0.1615,2.0708072098,0.7645000000000001,-0.051500000000000004,0.766232667,1.3,-0.11,1.3046455457000001,2.1345,-0.3415,2.161645785,0.7645000000000001,-0.051500000000000004,0.766232667,1.37,-0.29,1.4003570973000001
2019-08-18 23:00:00,1.984,-0.189,1.9929819367000001,0.684,-0.019,0.684263838,1.3,-0.17,1.3110682667,2.054,-0.309,2.0771126594,0.684,-0.019,0.684263838,1.37,-0.29,1.4003570973000001
2019-08-18 23:30:00,1.8115,-0.23650000000000002,1.8268728746,0.5915,0.0035,0.5915103549,1.22,-0.24,1.2433824834,1.8615,-0.23650000000000002,1.8764632957,0.5915,0.0035,0.5915103549,1.27,-0.24,1.2924782397
2019-08-19 00:00:00,1.725,-0.2605,1.7445587551,0.595,-0.0005,0.5950002101,1.13,-0.26,1.1595257651,1.7650000000000001,-0.24050000000000002,1.7813099814000002,0.595,-0.0005,0.5950002101,1.17,-0.24,1.1943617542
2019-08-19 00:30:00,1.5405,-0.195,1.552792726,0.5605,0.005,0.5605223011,0.98,-0.2,1.00019998,1.5905,-0.34500000000000003,1.6274874039,0.5605,0.005,0.5605223011,1.03,-0.35000000000000003,1.0878419003
2019-08-19 01:00:00,1.4105,-0.165,1.4201180409,0.4305,0.035,0.4319204209,0.98,-0.2,1.00019998,1.4605000000000001,-0.395,1.5129723229,0.4305,0.035,0.4319204209,1.03,-0.43,1.1161541112
2019-08-19 01:30:00,1.327,-0.1965,1.3414698096,0.5670000000000001,0.0035,0.5670108024,0.76,-0.2,0.7858753082000001,1.377,-0.42650000000000005,1.4415378073,0.5670000000000001,0.0035,0.5670108024,0.81,-0.43,0.9170605214
2019-08-19 02:00:00,1.4445000000000001,-0.1645,1.4538364764,0.7245,-0.0345,0.7253209634000001,0.72,-0.13,0.731641989,1.5045000000000002,-0.4045,1.5579282718,0.7245,-0.0345,0.7253209634000001,0.78,-0.37,0.8633075929
2019-08-19 02:30:00,1.4135,-0.166,1.4232140563,0.7235,-0.036000000000000004,0.7243950925,0.6900000000000001,-0.13,0.7021395873,1.4735,-0.406,1.528410367,0.7235,-0.036000000000000004,0.7243950925,0.75,-0.37,0.8363013811000001
2019-08-19 03:00:00,1.3355000000000001,-0.1975,1.3500246294,0.6955,-0.0275,0.6960434613,0.64,-0.17,0.6621933252000001,1.3955,-0.3975,1.4510087870000001,0.6955,-0.0275,0.6960434613,0.7000000000000001,-0.37,0.7917701687
2019-08-19 03:30:00,1.2215,-0.23900000000000002,1.2446619019,0.5815,0.001,0.5815008598,0.64,-0.24,0.6835202996,1.2815,-0.339,1.3255803446,0.5815,0.001,0.5815008598,0.7000000000000001,-0.34,0.7782030583
2019-08-19 04:00:00,1.2365,-0.244,1.2603444966000001,0.7865000000000001,-0.054,0.7883516030000001,0.45,-0.19,0.4884669897,1.2865,-0.34400000000000003,1.3316975068999999,0.7865000000000001,-0.054,0.7883516030000001,0.5,-0.29,0.5780138407000001
2019-08-19 04:30:00,1.2855,-0.257,1.310938309,0.8555,-0.067,0.8581196012000001,0.43,-0.19,0.4701063709,1.3255,-0.337,1.3676692765,0.8555,-0.067,0.8581196012000001,0.47000000000000003,-0.27,0.5420332093
2019-08-19 05:00:00,1.324,-0.2335,1.3444323151,0.854,-0.0635,0.8563575480000001,0.47000000000000003,-0.17,0.49979996,1.374,-0.3335,1.4138947097,0.854,-0.0635,0.8563575480000001,0.52,-0.27,0.585918083
2019-08-19 05:30:00,1.4215,-0.2275,1.4395896985,0.6915,-0.0175,0.6917214035,0.73,-0.21,0.7596051606,1.4715,-0.3175,1.5053632451999999,0.6915,-0.0175,0.6917214035,0.78,-0.30000000000000004,0.8357032966
2019-08-19 06:00:00,1.3665,-0.20350000000000001,1.3815695784,0.7265,-0.0235,0.7268799763,0.64,-0.18,0.6648308055000001,1.4065,-0.3235,1.4432236486,0.7265,-0.0235,0.7268799763,0.68,-0.30000000000000004,0.7432361670000001
2019-08-19 06:30:00,1.6495000000000002,0.6925,1.7889679986,0.6395000000000001,-0.007500000000000001,0.6395439782,1.01,0.7000000000000001,1.2288612615,1.6095000000000002,-1.1275,1.9651326927000001,0.6395000000000001,-0.007500000000000001,0.6395439782,0.97,-1.12,1.4816544806
2019-08-19 07:00:00,1.8305,0.7625000000000001,1.9829615478,0.6005,0.0025,0.6005052040000001,1.23,0.76,1.4458561478,1.7805,-1.1575,2.1236728797,0.6005,0.0025,0.6005052040000001,1.18,-1.16,1.6546903033
2019-08-19 07:30:00,1.9275,0.8365,2.1011874024,0.5475,0.0165,0.5477485737000001,1.38,0.8200000000000001,1.6052414149,1.8775,-1.1935,2.2247356023,0.5475,0.0165,0.5477485737000001,1.33,-1.21,1.7980545042
2019-08-19 08:00:00,1.9649999999999999,0.8435,2.1383912762,0.525,0.0235,0.5255256892,1.44,0.8200000000000001,1.6571059109,1.925,-1.1565,2.2456885915,0.525,0.0235,0.5255256892,1.4,-1.18,1.8309560344
2019-08-19 08:30:00,2.067,0.2645,2.0838544215,0.537,0.0145,0.5371957278,1.53,0.25,1.5502902954,2.097,-0.4955,2.1547457507,0.537,0.0145,0.5371957278,1.56,-0.51,1.641249524
2019-08-19 09:00:00,2.2195,0.011,2.2195272582,0.4495,0.031,0.45056769750000003,1.77,-0.02,1.7701129907,2.2795,-0.179,2.2865172752,0.4495,0.031,0.45056769750000003,1.83,-0.21,1.842009772
2019-08-19 09:30:00,2.386,0.8155,2.5215146738,0.41600000000000004,0.035500000000000004,0.4175119759,1.97,0.78,2.1187968284,2.356,-0.9245000000000001,2.5308963333,0.41600000000000004,0.035500000000000004,0.4175119759,1.94,-0.96,2.164532282
2019-08-19 10:00:00,2.374,1.0025,2.5769909294,0.464,0.022500000000000003,0.4645452077,1.9100000000000001,0.98,2.1467417171,2.324,-1.1075,2.574399396,0.464,0.022500000000000003,0.4645452077,1.8599999999999999,-1.13,2.1763501557
2019-08-19 10:30:00,2.4235,1.0375,2.6362394618,0.7135,-0.0325,0.7142398057,1.71,1.07,2.0171762442,2.3735,-1.0825,2.6086986219,0.7135,-0.0325,0.7142398057,1.6600000000000001,-1.05,1.9642046737
2019-08-19 11:00:00,2.4625,1.018,2.6646257242,0.5725,-0.002,0.5725034934000001,1.8900000000000001,1.02,2.1476731595,2.4125,-1.082,2.6440272786,0.5725,-0.002,0.5725034934000001,1.8399999999999999,-1.08,2.1335416565
2019-08-19 11:30:00,2.5585,1.031,2.7584204266,0.5085000000000001,0.011,0.5086189635,2.05,1.02,2.2897379763,2.5085,-0.989,2.6964223056,0.5085000000000001,0.011,0.5086189635,2.0,-1.0,2.2360679775
2019-08-19 12:00:00,2.614,1.021,2.8063209011,0.774,-0.049,0.7755494826,1.8399999999999999,1.07,2.1284971223999998,2.564,-0.989,2.7481297277000003,0.774,-0.049,0.7755494826,1.79,-0.9400000000000001,2.0218061232
2019-08-19 12:30:00,2.657,1.024,2.8474945127,0.847,-0.076,0.8504028457,1.81,1.1,2.1180415482,2.607,-0.986,2.7872289106,0.847,-0.076,0.8504028457,1.76,-0.91,1.9813379318000002
2019-08-19 13:00:00,2.6515,1.0025,2.8346884309,0.8015,-0.0675,0.8043373049,1.85,1.07,2.1371476318,2.5915,-1.0075,2.780454729,0.8015,-0.0675,0.8043373049,1.79,-0.9400000000000001,2.0218061232
2019-08-19 13:30:00,2.673,0.9995,2.8537570412,0.753,-0.0405,0.7540883569,1.92,1.04,2.1835750502,2.623,-1.0205,2.8145246934,0.753,-0.0405,0.7540883569,1.87,-0.98,2.1112318679
2019-08-19 14:00:00,2.63,0.9905,2.8103363233,0.58,0.0005,0.5800002155,2.05,0.99,2.2765324509,2.5700000000000003,-1.0295,2.7685321472,0.58,0.0005,0.5800002155,1.99,-1.03,2.2407588
2019-08-19 14:30:00,2.526,0.9585,2.7017398561,0.706,-0.0315,0.7067023772000001,1.82,0.99,2.0718349355,2.476,-1.0315,2.6822692352,0.706,-0.0315,0.7067023772000001,1.77,-1.0,2.0329535164
2019-08-19 15:00:00,2.5345,0.9605,2.7103967422,0.9145000000000001,-0.0995,0.9198970051,1.62,1.06,1.9359752065,2.4845,-1.0195,2.6855391451,0.9145000000000001,-0.0995,0.9198970051,1.57,-0.92,1.8196977771
2019-08-19 15:30:00,2.5155000000000003,0.9685,2.6955022723,0.8955000000000001,-0.0915,0.9001624853,1.62,1.06,1.9359752065,2.4655,-1.0115,2.664924483,0.8955000000000001,-0.0915,0.9001624853,1.57,-0.92,1.8196977771
2019-08-19 16:00:00,2.5245,0.9535,2.6985667492000003,0.9345,-0.10650000000000001,0.9405490418,1.5899999999999999,1.06,1.910942176,2.4745,-1.0565,2.6906026277,0.9345,-0.10650000000000001,0.9405490418,1.54,-0.9500000000000001,1.8094474295
2019-08-19 16:30:00,2.5735,0.8965000000000001,2.7251815536,0.7935,-0.0635,0.7960367454,1.78,0.96,2.0223748416,2.5235000000000003,-1.0135,2.7194180444000002,0.7935,-0.0635,0.7960367454,1.73,-0.9500000000000001,1.9736767719000001
2019-08-19 17:00:00,2.5404999999999998,0.035,2.5407410828,0.7105,-0.035,0.7113615466000001,1.83,0.07,1.8313383085,2.6105,-0.165,2.6157093206,0.7105,-0.035,0.7113615466000001,1.9,-0.13,1.9044421755
2019-08-19 17:30:00,2.5465,-0.013000000000000001,2.5465331826,0.7165,-0.033,0.7172595416,1.83,0.02,1.8301092864,2.6165000000000003,-0.223,2.6259857673,0.7165,-0.033,0.7172595416,1.9,-0.19,1.909476368
2019-08-19 18:00:00,2.48,-0.041,2.4803388881,0.79,-0.061,0.7923515634,1.69,0.02,1.6901183391,2.55,-0.251,2.5623233598,0.79,-0.061,0.7923515634,1.76,-0.19,1.7702259743000002
2019-08-19 18:30:00,2.613,-0.0205,2.613080414,0.653,-0.0205,0.6533217048000001,1.96,0.0,1.96,2.673,-0.21050000000000002,2.6812756759000003,0.653,-0.0205,0.6533217048000001,2.02,-0.19,2.0289159667
2019-08-19 19:00:00,2.363,-0.07200000000000001,2.3640966562,0.743,-0.032,0.7436887790000001,1.62,-0.04,1.6204937519,2.4130000000000003,-0.28200000000000003,2.4294223593,0.743,-0.032,0.7436887790000001,1.67,-0.25,1.6886088949
2019-08-19 19:30:00,2.4425,-0.056,2.4431418809,0.9425,-0.096,0.9473765091,1.5,0.04,1.5005332386,2.5025,-0.256,2.5155600271000003,0.9425,-0.096,0.9473765091,1.56,-0.16,1.5681836627
2019-08-19 20:00:00,2.4265,-0.05,2.4270150906,0.9265,-0.09,0.9308610261,1.5,0.04,1.5005332386,2.4865,-0.25,2.4990362642,0.9265,-0.09,0.9308610261,1.56,-0.16,1.5681836627
2019-08-19 20:30:00,2.4365,-0.0935,2.4382933581,0.8965000000000001,-0.0835,0.9003801975,1.54,-0.01,1.5400324672,2.4865,-0.24350000000000002,2.4983943844,0.8965000000000001,-0.0835,0.9003801975,1.5899999999999999,-0.16,1.5980300373
2019-08-19 21:00:00,2.4795,-0.1315,2.4829845952,0.6295000000000001,-0.0115,0.6296050349,1.85,-0.12,1.8538878067,2.5295,-0.2215,2.5391794935,0.6295000000000001,-0.0115,0.6296050349,1.9,-0.21,1.9115700353
2019-08-19 21:30:00,2.4525,-0.1345,2.4561853554,0.5225000000000001,0.0155,0.5227298537,1.9300000000000002,-0.15,1.9358202396,2.4925,-0.2245,2.5025899583999998,0.5225000000000001,0.0155,0.5227298537,1.97,-0.24,1.9845654436000002
2019-08-19 22:00:00,2.323,-0.1305,2.326662685,0.513,0.0195,0.5133704803,1.81,-0.15,1.8162048343000001,2.373,-0.24050000000000002,2.3851560222,0.513,0.0195,0.5133704803,1.8599999999999999,-0.26,1.8780841302
2019-08-19 22:30:00,2.1275,-0.183,2.1353560008,0.6475000000000001,-0.003,0.6475069498,1.48,-0.18,1.490905765,2.1675,-0.243,2.1810789188,0.6475000000000001,-0.003,0.6475069498,1.52,-0.24,1.5388307249
2019-08-19 23:00:00,1.9405000000000001,-0.18050000000000002,1.9488767278,0.6205,-0.0005,0.6205002015000001,1.32,-0.18,1.3322161987,1.9905,-0.2805,2.0101667841,0.6205,-0.0005,0.6205002015000001,1.37,-0.28,1.3983204211
2019-08-19 23:30:00,1.738,-0.151,1.7445472192,0.468,0.029,0.4688976434,1.27,-0.18,1.2826924807,1.788,-0.361,1.8240792198,0.468,0.029,0.4688976434,1.32,-0.39,1.3764083696
2019-08-20 00:00:00,1.703,-0.1505,1.7096371691,0.483,0.029500000000000002,0.48390004130000003,1.22,-0.18,1.2332072008,1.763,-0.3805,1.803593427,0.483,0.029500000000000002,0.48390004130000003,1.28,-0.41000000000000003,1.3440610105
2019-08-21 00:30:00,1.5025,-0.171,1.5121994743,0.4525,0.029,0.4534283295,1.05,-0.2,1.0688779163,1.5625,-0.371,1.6059412349,0.4525,0.029,0.4534283295,1.11,-0.4,1.1798728745
2019-08-21 01:00:00,1.509,-0.18,1.5196976673,0.509,0.02,0.5093927758,1.0,-0.2,1.0198039027,1.569,-0.36,1.6097704805,0.509,0.02,0.5093927758,1.06,-0.38,1.1260550608
2019-08-21 01:30:00,1.313,-0.25,1.336588568,0.493,0.02,0.4934055127,0.8200000000000001,-0.27,0.8633075929,1.363,-0.34,1.4047665286,0.493,0.02,0.4934055127,0.87,-0.36,0.9415412896
2019-08-21 02:00:00,1.4585,-0.215,1.4742615948,0.5285000000000001,0.015,0.5287128238000001,0.93,-0.23,0.958018789,1.4985,-0.34500000000000003,1.537701938,0.5285000000000001,0.015,0.5287128238000001,0.97,-0.36,1.0346496992
2019-08-21 02:30:00,1.4100000000000001,-0.20700000000000002,1.4251136797,0.48,0.023,0.4805507257,0.93,-0.23,0.958018789,1.45,-0.337,1.4886467009,0.48,0.023,0.4805507257,0.97,-0.36,1.0346496992
2019-08-21 03:00:00,1.3755,-0.2515,1.3983034363,0.4055,0.0385,0.4073235814,0.97,-0.29,1.0124228366,1.4255,-0.3215,1.4613050674,0.4055,0.0385,0.4073235814,1.02,-0.36,1.0816653826
2019-08-21 03:30:00,1.3535,-0.28500000000000003,1.383180122,0.41350000000000003,0.035,0.4149786139,0.9400000000000001,-0.32,0.992975327,1.3835,-0.255,1.4068039131,0.41350000000000003,0.035,0.4149786139,0.97,-0.29,1.0124228366
2019-08-21 04:00:00,1.2505,-0.28600000000000003,1.2827884666,0.41050000000000003,0.034,0.4119056324,0.84,-0.32,0.8988882022,1.2805,-0.28600000000000003,1.3120503991999999,0.41050000000000003,0.034,0.4119056324,0.87,-0.32,0.926984358
2019-08-21 04:30:00,1.301,-0.303,1.3358181014000001,0.491,0.017,0.4912942092,0.81,-0.32,0.8709190548,1.331,-0.28300000000000003,1.3607534678,0.491,0.017,0.4912942092,0.84,-0.30000000000000004,0.8919641248
2019-08-21 05:00:00,1.3885,-0.28700000000000003,1.4178509266,0.5785,0.003,0.5785077787,0.81,-0.29,0.8603487665,1.4185,-0.277,1.4452927904,0.5785,0.003,0.5785077787,0.84,-0.28,0.8854377448
2019-08-21 05:30:00,1.4325,-0.186,1.4445249219,0.5725,0.004,0.5725139736,0.86,-0.19,0.8807383266000001,1.4625,-0.366,1.5076014891,0.5725,0.004,0.5725139736,0.89,-0.37,0.9638464608
2019-08-21 06:00:00,1.4889999999999999,0.6605000000000001,1.6289202712000002,0.439,0.030500000000000003,0.4400582348,1.05,0.63,1.2244998979,1.429,-1.1895,1.8592878340999999,0.439,0.030500000000000003,0.4400582348,0.99,-1.22,1.5711460785
2019-08-21 06:30:00,1.6975,0.6775,1.8277068966,0.3675,0.0475,0.3705570132,1.33,0.63,1.4716657229,1.6275,-1.1225,1.9770590532,0.3675,0.0475,0.3705570132,1.26,-1.17,1.7194475857
2019-08-21 07:00:00,1.7445,0.678,1.8716207549,0.3745,0.048,0.3775635708,1.37,0.63,1.5079124643,1.6844999999999999,-1.1219999999999999,2.023962512,0.3745,0.048,0.3775635708,1.31,-1.17,1.756416807
2019-08-21 07:30:00,1.9485000000000001,0.7825000000000001,2.0997520092,0.35850000000000004,0.052500000000000005,0.3623237503,1.5899999999999999,0.73,1.7495713761,1.8985,-1.1675,2.2287571649,0.35850000000000004,0.052500000000000005,0.3623237503,1.54,-1.22,1.9646882704
2019-08-21 08:00:00,1.9835,0.38,2.0195722938,0.3635,0.05,0.3669226758,1.62,0.33,1.653269488,1.9935,-0.72,2.1195382162,0.3635,0.05,0.3669226758,1.63,-0.77,1.8027201669
2019-08-21 08:30:00,2.1105,-0.012,2.1105341149,0.3305,0.058,0.3355506668,1.78,-0.07,1.7813758727,2.1705,-0.222,2.1818236065,0.3305,0.058,0.3355506668,1.8399999999999999,-0.28,1.8611824199
2019-08-21 09:00:00,2.2885,-0.021500000000000002,2.2886009919,0.35850000000000004,0.0485,0.36176580820000004,1.9300000000000002,-0.07,1.9312690129,2.3485,-0.1615,2.3540464099,0.35850000000000004,0.0485,0.36176580820000004,1.99,-0.21,2.0010497245
2019-08-21 09:30:00,2.418,0.001,2.4180002068,0.34800000000000003,0.051000000000000004,0.351717216,2.07,-0.05,2.0706037767,2.468,-0.11900000000000001,2.4708672567,0.34800000000000003,0.051000000000000004,0.351717216,2.12,-0.17,2.1268051157
2019-08-21 10:00:00,2.5789999999999997,0.9,2.7315272285,0.399,0.04,0.401,2.18,0.86,2.3435016535,2.519,-1.01,2.7139382823,0.399,0.04,0.401,2.12,-1.05,2.365776828
2019-08-21 10:30:00,2.561,0.9480000000000001,2.7308286288,0.401,0.038,0.4027964747,2.16,0.91,2.3438643305,2.491,-1.052,2.7040312498,0.401,0.038,0.4027964747,2.09,-1.09,2.3571593073
2019-08-21 11:00:00,2.526,0.993,2.7141711442,0.436,0.033,0.4372470697,2.09,0.96,2.2999347817,2.456,-1.057,2.6737959907,0.436,0.033,0.4372470697,2.02,-1.09,2.2953213283
2019-08-21 11:30:00,2.608,1.0275,2.8031090328,0.40800000000000003,0.0375,0.4097197213,2.2,0.99,2.4124883419,2.548,-1.0725,2.7645180864,0.40800000000000003,0.0375,0.4097197213,2.14,-1.11,2.4107467723
2019-08-21 12:00:00,2.605,0.8935000000000001,2.7539729937,0.495,0.0235,0.4955575143,2.11,0.87,2.2823233776,2.565,-0.9765,2.7445905432,0.495,0.0235,0.4955575143,2.07,-1.0,2.298891037
2019-08-21 12:30:00,2.62,0.1095,2.6222872173000003,0.61,-0.0005,0.6100002049000001,2.01,0.11,2.0130076999,2.68,-0.12050000000000001,2.6827076341,0.61,-0.0005,0.6100002049000001,2.07,-0.12,2.0734753435
2019-08-21 13:00:00,2.542,0.08750000000000001,2.5435055042,0.502,0.0175,0.5023049373,2.04,0.07,2.0412006271,2.602,-0.1325,2.6053714227,0.502,0.0175,0.5023049373,2.1,-0.15,2.1053503271
2019-08-21 13:30:00,2.586,0.1015,2.5879911611,0.586,0.0015,0.5860019198,2.0,0.1,2.0024984395,2.646,-0.14850000000000002,2.6501638157,0.586,0.0015,0.5860019198,2.06,-0.15,2.0654539453
2019-08-21 14:00:00,2.507,0.1155,2.50965919,0.507,0.0155,0.5072368776,2.0,0.1,2.0024984395,2.567,-0.1345,2.570521202,0.507,0.0155,0.5072368776,2.06,-0.15,2.0654539453
2019-08-21 14:30:00,2.3765,0.0685,2.3774870136,0.4965,0.018500000000000003,0.49684454310000004,1.88,0.05,1.8806647761000002,2.4465,-0.1315,2.4500315304,0.4965,0.018500000000000003,0.49684454310000004,1.9500000000000002,-0.15,1.9557607216
2019-08-21 15:00:00,2.3905,0.0815,2.3918888979,0.5805,0.0015,0.580501938,1.81,0.08,1.8117670932,2.4505,-0.14850000000000002,2.4549954175,0.5805,0.0015,0.580501938,1.87,-0.15,1.8760063966
2019-08-21 15:30:00,2.5495,0.016,2.5495502054,0.48950000000000005,0.016,0.4897614215,2.06,0.0,2.06,2.5995,-0.064,2.6002877245000002,0.48950000000000005,0.016,0.4897614215,2.11,-0.08,2.111516043
2019-08-21 16:00:00,2.4795,0.076,2.4806644775,0.5695,0.006,0.5695316058000001,1.9100000000000001,0.07,1.9112822921000001,2.5395,-0.14400000000000002,2.5435794169,0.5695,0.006,0.5695316058000001,1.97,-0.15,1.9757024067
2019-08-21 16:30:00,2.559,0.041,2.5593284275,0.559,0.001,0.5590008945,2.0,0.04,2.00039996,2.6189999999999998,-0.099,2.6208704661,0.559,0.001,0.5590008945,2.06,-0.1,2.0624257562
2019-08-21 17:00:00,2.5965,0.061,2.5972164427,0.4665,0.021,0.4669724296,2.13,0.04,2.1303755537,2.6565000000000003,-0.139,2.6601340662,0.4665,0.021,0.4669724296,2.19,-0.16,2.1958369703
2019-08-21 17:30:00,2.6335,0.36250000000000004,2.6583319018,0.5335,0.0025,0.5335058575,2.1,0.36,2.1306337085,2.6035,-0.5775,2.6667805497,0.5335,0.0025,0.5335058575,2.07,-0.58,2.1497209121
2019-08-21 18:00:00,2.6495,0.756,2.7552470397,0.47950000000000004,0.016,0.4797668705,2.17,0.74,2.292705825,2.5495,-0.994,2.7364185078,0.47950000000000004,0.016,0.4797668705,2.07,-1.01,2.3032585613
2019-08-21 18:30:00,2.609,0.735,2.7105545558,0.439,0.025,0.4397112689,2.17,0.71,2.2831995095,2.509,-1.025,2.7102962938,0.439,0.025,0.4397112689,2.07,-1.05,2.3210773361
2019-08-21 19:00:00,2.412,0.684,2.5071098899,0.532,0.014,0.5321841786,1.88,0.67,1.9958206332000001,2.322,-1.066,2.5550029354,0.532,0.014,0.5321841786,1.79,-1.08,2.0905740838
2019-08-21 19:30:00,2.552,0.7345,2.6555967785,0.582,0.0045000000000000005,0.5820173966000001,1.97,0.73,2.1009045671,2.452,-1.0455,2.6655907882000003,0.582,0.0045000000000000005,0.5820173966000001,1.87,-1.05,2.1446211787
2019-08-21 20:00:00,2.5525,0.782,2.6696030136,0.49250000000000005,0.012,0.49264617120000004,2.06,0.77,2.1992044016,2.4725,-1.078,2.6972838653,0.49250000000000005,0.012,0.49264617120000004,1.98,-1.09,2.2601991063
2019-08-21 20:30:00,2.559,0.7925000000000001,2.6789059801,0.47900000000000004,0.022500000000000003,0.4795281535,2.08,0.77,2.2179495035,2.479,-1.1075,2.7151422154000002,0.47900000000000004,0.022500000000000003,0.4795281535,2.0,-1.13,2.2971504087
2019-08-21 21:00:00,2.578,0.776,2.6922592743,0.47800000000000004,0.026000000000000002,0.4787065907,2.1,0.75,2.2299103121,2.498,-1.104,2.7310840339,0.47800000000000004,0.026000000000000002,0.4787065907,2.02,-1.13,2.3145841959
2019-08-21 21:30:00,2.517,0.8150000000000001,2.6456594641,0.547,0.015,0.5472056286,1.97,0.8,2.1262408142,2.457,-1.175,2.723503993,0.547,0.015,0.5472056286,1.9100000000000001,-1.19,2.2503777461
2019-08-21 22:00:00,2.3575,0.8005,2.4897000823,0.6175,0.0005,0.6175002024,1.74,0.8,1.9150979087,2.2875,-1.1895,2.5782875131000003,0.6175,0.0005,0.6175002024,1.67,-1.19,2.0506096654
2019-08-21 22:30:00,2.253,0.7885000000000001,2.3869941873,0.673,-0.0115,0.6730982469,1.58,0.8,1.7709884246,2.183,-1.1715,2.4774788092,0.673,-0.0115,0.6730982469,1.51,-1.16,1.9041270966
2019-08-21 23:00:00,1.948,0.6945,2.0680991877,0.708,-0.025500000000000002,0.7084590673000001,1.24,0.72,1.4338758663,1.8980000000000001,-1.1555,2.222067562,0.708,-0.025500000000000002,0.7084590673000001,1.19,-1.13,1.6410362580000002
2019-08-21 23:30:00,1.8315000000000001,-0.187,1.8410217951,0.8215,-0.047,0.8228433934,1.01,-0.14,1.019656805,1.8815,-0.297,1.9047969052,0.8215,-0.047,0.8228433934,1.06,-0.25,1.0890821824
2019-08-22 00:00:00,1.7165,-0.177,1.7256017067,0.7865000000000001,-0.037,0.7873698305,0.93,-0.14,0.9404786016000001,1.7665000000000002,-0.327,1.7965108544000001,0.7865000000000001,-0.037,0.7873698305,0.98,-0.29,1.0220078278
2019-08-22 00:30:00,1.54,-0.2195,1.5555642867000001,0.8,-0.0395,0.8009745626,0.74,-0.18,0.7615773106,1.5899999999999999,-0.3095,1.6198426621,0.8,-0.0395,0.8009745626,0.79,-0.27,0.8348652586
2019-08-22 01:00:00,1.509,-0.244,1.5285996860000002,0.769,-0.034,0.7697512585,0.74,-0.21,0.7692203845000001,1.5590000000000002,-0.324,1.5923118413,0.769,-0.034,0.7697512585,0.79,-0.29,0.841546196
2019-08-22 01:30:00,1.315,-0.24550000000000002,1.3377201688,0.665,-0.0155,0.6651806146,0.65,-0.23,0.6894925670000001,1.365,-0.3355,1.4056262839,0.665,-0.0155,0.6651806146,0.7000000000000001,-0.32,0.7696752562
2019-08-22 02:00:00,1.4344999999999999,-0.2765,1.4609046855,0.5845,0.0035,0.5845104789000001,0.85,-0.28,0.8949301649,1.4745,-0.2565,1.4966437452,0.5845,0.0035,0.5845104789000001,0.89,-0.26,0.9272000863000001
2019-08-22 02:30:00,1.4025,0.4965,1.4877898037000001,0.5725,0.006500000000000001,0.5725368984,0.8300000000000001,0.49,0.9638464608,1.3625,-1.0635,1.728420811,0.5725,0.006500000000000001,0.5725368984,0.79,-1.07,1.3300375935
2019-08-22 03:00:00,1.3625,0.6395000000000001,1.5051134509000001,0.48250000000000004,0.0195,0.4828938807,0.88,0.62,1.0764757313,1.3125,-1.2205,1.7922824833000002,0.48250000000000004,0.0195,0.4828938807,0.8300000000000001,-1.24,1.4921461054
2019-08-22 03:30:00,1.38,0.6755,1.5364570446,0.46,0.025500000000000002,0.46070625130000004,0.92,0.65,1.1264546152000001,1.33,-1.2445,1.8214500405,0.46,0.025500000000000002,0.46070625130000004,0.87,-1.27,1.5394154735
2019-08-22 04:00:00,1.294,0.67,1.4571671146,0.494,0.02,0.4944046925,0.8,0.65,1.0307764064,1.254,-1.25,1.7705976392,0.494,0.02,0.4944046925,0.76,-1.27,1.4800337834000001
2019-08-22 04:30:00,1.3605,0.6645,1.5141071627,0.5105000000000001,0.0145,0.510705884,0.85,0.65,1.070046728,1.3205,-1.2555,1.822086853,0.5105000000000001,0.0145,0.510705884,0.81,-1.27,1.5063200191
2019-08-22 05:00:00,1.4140000000000001,0.662,1.5612943348,0.514,0.012,0.5141400587,0.9,0.65,1.1101801656,1.374,-1.258,1.8629116995000001,0.514,0.012,0.5141400587,0.86,-1.27,1.533786165
2019-08-22 05:30:00,1.4849999999999999,0.6995,1.6415009138,0.505,0.0195,0.5053763449,0.98,0.68,1.1928118041,1.445,-1.2505,1.9109618651,0.505,0.0195,0.5053763449,0.9400000000000001,-1.27,1.5800316453
2019-08-22 06:00:00,1.442,0.74,1.6207911648,0.512,0.02,0.5123904761,0.93,0.72,1.176137747,1.412,-1.28,1.9058184594,0.512,0.02,0.5123904761,0.9,-1.3,1.5811388301
2019-08-22 06:30:00,1.637,0.7875000000000001,1.8165696381,0.497,0.0175,0.4973080032,1.1400000000000001,0.77,1.3756816492000001,1.597,-1.2325,2.017291563,0.497,0.0175,0.4973080032,1.1,-1.25,1.6650825805
2019-08-22 07:00:00,1.791,0.8005,1.9617546355000002,0.551,0.0005,0.5510002269000001,1.24,0.8,1.4756693397,1.751,-1.2195,2.133818467,0.551,0.0005,0.5510002269000001,1.2,-1.22,1.7112568481000001
2019-08-22 07:30:00,1.9365,0.804,2.0967709102,0.5765,0.004,0.5765138767,1.3599999999999999,0.8,1.5778466339000001,1.8965,-1.216,2.2528577962,0.5765,0.004,0.5765138767,1.32,-1.22,1.7974426277000002
2019-08-22 08:00:00,1.915,0.09,1.917113716,0.555,0.01,0.5550900828,1.3599999999999999,0.08,1.3623509093,1.945,-0.46,1.9986557983000002,0.555,0.01,0.5550900828,1.3900000000000001,-0.47000000000000003,1.4673104648
2019-08-22 08:30:00,2.0735,-0.018500000000000003,2.0735825279,0.6735,-0.018500000000000003,0.6737540352,1.4,0.0,1.4,2.1235,-0.23850000000000002,2.1368515391,0.6735,-0.018500000000000003,0.6737540352,1.45,-0.22,1.4665946952
2019-08-22 09:00:00,2.3015,0.856,2.4555321725,0.5415,0.006,0.54153324,1.76,0.85,1.9545076106,2.2615,-1.044,2.4908468941,0.5415,0.006,0.54153324,1.72,-1.05,2.0151674868
2019-08-22 09:30:00,2.467,0.969,2.6504810884000003,0.557,0.009000000000000001,0.5570727062,1.9100000000000001,0.96,2.1376856645,2.407,-1.131,2.6594755122000002,0.557,0.009000000000000001,0.5570727062,1.85,-1.1400000000000001,2.1730393462
2019-08-22 10:00:00,2.5245,1.0285,2.7259700108000002,0.6545000000000001,-0.021500000000000002,0.6548530369000001,1.87,1.05,2.1446211787,2.4745,-1.1615,2.7335384578,0.6545000000000001,-0.021500000000000002,0.6548530369000001,1.82,-1.1400000000000001,2.1475567513
2019-08-22 10:30:00,2.5495,1.028,2.7489514819,0.6195,-0.022,0.6198905145,1.9300000000000002,1.05,2.1971344975,2.4995,-1.162,2.7564005968,0.6195,-0.022,0.6198905145,1.88,-1.1400000000000001,2.1986359408
2019-08-22 11:00:00,2.5615,0.9975,2.7488704044,0.7615000000000001,-0.052500000000000005,0.7633076051000001,1.8,1.05,2.0838665984,2.5115,-1.1225,2.7509341141,0.7615000000000001,-0.052500000000000005,0.7633076051000001,1.75,-1.07,2.0511947738
2019-08-22 11:30:00,2.573,0.9845,2.7549172855,0.653,-0.025500000000000002,0.6534977047,1.92,1.01,2.1694469341,2.523,-1.0955,2.7505725313,0.653,-0.025500000000000002,0.6534977047,1.87,-1.07,2.1544836969
2019-08-22 12:00:00,2.6725,1.0045,2.8550440452,0.5925,-0.0055000000000000005,0.5925255269,2.08,1.01,2.3122499865,2.6125,-1.0755,2.8252179562,0.5925,-0.0055000000000000005,0.5925255269,2.02,-1.07,2.285891511
2019-08-22 12:30:00,2.739,1.0255,2.9246831025,0.659,-0.0345,0.6599024549,2.08,1.06,2.334523506,2.6790000000000003,-1.0845,2.8901870614,0.659,-0.0345,0.6599024549,2.02,-1.05,2.2765983396
2019-08-22 13:00:00,2.6870000000000003,1.0,2.8670488311,0.507,-0.02,0.5073943240000001,2.18,1.02,2.4068236329,2.627,-1.07,2.8365523087,0.507,-0.02,0.5073943240000001,2.12,-1.05,2.365776828
2019-08-22 13:30:00,2.6895,0.9215000000000001,2.8429865459,0.4395,0.0015,0.4395025597,2.25,0.92,2.4308229059,2.6095,-0.9885,2.7904520243,0.4395,0.0015,0.4395025597,2.17,-0.99,2.3851624683
2019-08-22 14:00:00,2.649,0.934,2.8088355238,0.729,-0.046,0.7304498614,1.92,0.98,2.1556437554,2.5789999999999997,-1.036,2.779305129,0.729,-0.046,0.7304498614,1.85,-0.99,2.0982373555
2019-08-22 14:30:00,2.5875,1.006,2.7761830361,0.7975,-0.064,0.8000639037,1.79,1.07,2.085425616,2.5375,-1.104,2.7672589778,0.7975,-0.064,0.8000639037,1.74,-1.04,2.0271161782
2019-08-22 15:00:00,2.498,0.9985,2.6901684427,0.8280000000000001,-0.07150000000000001,0.8310813739,1.67,1.07,1.9833809518,2.458,-1.1115,2.6976278932,0.8280000000000001,-0.07150000000000001,0.8310813739,1.63,-1.04,1.9335201059
2019-08-22 15:30:00,2.6135,1.0245,2.8071306525,0.7535000000000001,-0.0455,0.7548725058,1.8599999999999999,1.07,2.1458098704,2.5635,-1.1155,2.7956881979,0.7535000000000001,-0.0455,0.7548725058,1.81,-1.07,2.1026174165000002
2019-08-22 16:00:00,2.6445,0.996,2.8258443428,0.7445,-0.044,0.7457990681000001,1.9,1.04,2.1660101569,2.5845000000000002,-1.114,2.8143624944,0.7445,-0.044,0.7457990681000001,1.8399999999999999,-1.07,2.1284971223999998
2019-08-22 16:30:00,2.6675,0.996,2.8473798921,0.6475000000000001,-0.014,0.6476513337,2.02,1.01,2.2584286573,2.6075,-1.114,2.8354985893,0.6475000000000001,-0.014,0.6476513337,1.96,-1.1,2.2475764726
2019-08-22 17:00:00,2.768,0.9945,2.9412334572,0.648,-0.0155,0.6481853516,2.12,1.01,2.3482972555,2.708,-1.1155,2.9287547268000003,0.648,-0.0155,0.6481853516,2.06,-1.1,2.335294414
2019-08-22 17:30:00,2.602,0.928,2.7625328957,0.622,-0.002,0.6220032154,1.98,0.93,2.1875328569,2.542,-1.192,2.8076018235999998,0.622,-0.002,0.6220032154,1.92,-1.19,2.2588713996
2019-08-22 18:00:00,2.656,0.9550000000000001,2.8224742690999998,0.456,0.025,0.4566847928,2.2,0.93,2.3884932489,2.596,-1.165,2.8454245729,0.456,0.025,0.4566847928,2.14,-1.19,2.4486118516
2019-08-22 18:30:00,2.676,0.9465,2.8384570192,0.496,0.0165,0.4962743697,2.18,0.93,2.3700843867,2.606,-1.1935,2.8663004466,0.496,0.0165,0.4962743697,2.11,-1.21,2.4323239916
2019-08-22 19:00:00,2.416,0.9550000000000001,2.5978993437,0.47600000000000003,0.025,0.47665606050000003,1.94,0.93,2.1513948963,2.356,-1.2850000000000001,2.6836469589,0.47600000000000003,0.025,0.47665606050000003,1.88,-1.31,2.2913969538
2019-08-22 19:30:00,2.533,0.9380000000000001,2.7010984801999998,0.593,0.008,0.5930539604,1.94,0.93,2.1513948963,2.473,-1.262,2.7763956851,0.593,0.008,0.5930539604,1.88,-1.27,2.2687661845
2019-08-22 20:00:00,2.5015,0.9365,2.6710549414,0.7015,-0.0235,0.7018935104,1.8,0.96,2.04,2.4515000000000002,-1.2535,2.7533823745,0.7015,-0.0235,0.7018935104,1.75,-1.23,2.1390184665
2019-08-22 20:30:00,2.557,0.899,2.7104335447,0.5670000000000001,0.009000000000000001,0.5670714241,1.99,0.89,2.179954128,2.487,-1.221,2.770561315,0.5670000000000001,0.009000000000000001,0.5670714241,1.92,-1.23,2.2801973599
2019-08-22 21:00:00,2.5135,0.8935000000000001,2.667587768,0.4435,0.0335,0.4447634203,2.07,0.86,2.2415396494,2.4535,-1.2265,2.7429845971,0.4435,0.0335,0.4447634203,2.01,-1.26,2.3722773868
2019-08-22 21:30:00,2.52,0.8645,2.6641622041,0.48,0.0245,0.4806248537,2.04,0.84,2.2061731573,2.45,-1.1955,2.7261181651,0.48,0.0245,0.4806248537,1.97,-1.22,2.3171750042
2019-08-22 22:00:00,2.3105,0.8085,2.4478730563,0.4505,0.0285,0.4514005981,1.8599999999999999,0.78,2.0169283577,2.2405,-1.1915,2.5376194552999998,0.4505,0.0285,0.4514005981,1.79,-1.22,2.1662179022
2019-08-22 22:30:00,2.1745,0.7955,2.3154417505,0.41450000000000004,0.035500000000000004,0.41601742750000004,1.76,0.76,1.9170811146000002,2.1045,-1.1844999999999999,2.4149452375,0.41450000000000004,0.035500000000000004,0.41601742750000004,1.69,-1.22,2.0843464203
2019-08-22 23:00:00,1.9515,0.75,2.0906583293,0.3815,0.04,0.38359125380000003,1.57,0.71,1.7230786401,1.8915000000000002,-1.22,2.2508159076,0.3815,0.04,0.38359125380000003,1.51,-1.26,1.9666468926
2019-08-22 23:30:00,1.7875,0.6880000000000001,1.9153329345,0.3675,0.038,0.3694594024,1.42,0.65,1.5616977941,1.7175,-1.182,2.0849293153,0.3675,0.038,0.3694594024,1.35,-1.22,1.8195878654
2019-08-23 00:00:00,1.666,0.12250000000000001,1.6704976055,0.356,0.0425,0.35852789290000003,1.31,0.08,1.3124404748,1.706,-0.6475000000000001,1.8247444341999999,0.356,0.0425,0.35852789290000003,1.35,-0.6900000000000001,1.5161134522
2019-08-23 00:30:00,1.5625,-0.17400000000000002,1.5721584685,0.36250000000000004,0.046,0.3654069649,1.2,-0.22,1.22,1.6125,-0.374,1.6553042772,0.36250000000000004,0.046,0.3654069649,1.25,-0.42,1.3186735760000001
2019-08-23 01:00:00,1.4875,-0.17650000000000002,1.4979347449,0.3675,0.043500000000000004,0.37006553470000003,1.12,-0.22,1.1414026459,1.5375,-0.3765,1.5829271935,0.3675,0.043500000000000004,0.37006553470000003,1.17,-0.42,1.2431009613
2019-08-23 01:30:00,1.291,-0.20650000000000002,1.3074108956,0.361,0.043500000000000004,0.3636113997,0.93,-0.25,0.9630160954,1.341,-0.3765,1.3928507637,0.361,0.043500000000000004,0.3636113997,0.98,-0.42,1.0662082348
2019-08-23 02:00:00,1.3645,-0.17300000000000001,1.3754232985,0.35450000000000004,0.047,0.35760208330000004,1.01,-0.22,1.0336827366,1.4045,-0.373,1.4531858966,0.35450000000000004,0.047,0.35760208330000004,1.05,-0.42,1.1308846095
2019-08-23 02:30:00,1.3455,-0.176,1.3569621402,0.3655,0.044,0.3681389004,0.98,-0.22,1.0043903624,1.3955,-0.376,1.4452668439,0.3655,0.044,0.3681389004,1.03,-0.42,1.1123398761
2019-08-23 03:00:00,1.339,-0.17350000000000002,1.3501937823999999,0.359,0.0465,0.3619989641,0.98,-0.22,1.0043903624,1.389,-0.3735,1.43834045,0.359,0.0465,0.3619989641,1.03,-0.42,1.1123398761
2019-08-23 03:30:00,1.3405,-0.17350000000000002,1.3516813604,0.36050000000000004,0.0465,0.36348658850000004,0.98,-0.22,1.0043903624,1.3905,-0.3735,1.439789047,0.36050000000000004,0.0465,0.36348658850000004,1.03,-0.42,1.1123398761
2019-08-23 04:00:00,1.2405,-0.18050000000000002,1.2535631217,0.3705,0.0395,0.37259965110000004,0.87,-0.22,0.8973850901,1.3005,-0.3805,1.3550204796,0.3705,0.0395,0.37259965110000004,0.93,-0.42,1.0204410811
2019-08-23 04:30:00,1.279,-0.17200000000000001,1.2905134637,0.339,0.048,0.3423813663,0.9400000000000001,-0.22,0.9654014709000001,1.329,-0.372,1.3800815193,0.339,0.048,0.3423813663,0.99,-0.42,1.0754068997
2019-08-23 05:00:00,1.3155000000000001,-0.17300000000000001,1.3268267596,0.34550000000000003,0.047,0.3486821619,0.97,-0.22,0.9946356117,1.3655,-0.373,1.4155279051,0.34550000000000003,0.047,0.3486821619,1.02,-0.42,1.1030865787
2019-08-23 05:30:00,1.4045,-0.17,1.4147509498,0.34450000000000003,0.05,0.3481095374,1.06,-0.22,1.0825894882,1.4645000000000001,-0.37,1.5105165507,0.34450000000000003,0.05,0.3481095374,1.12,-0.42,1.1961605243
2019-08-23 06:00:00,1.424,-0.212,1.4396944120000001,0.334,0.048,0.3374314745,1.09,-0.26,1.1205802069,1.474,-0.312,1.5066585546,0.334,0.048,0.3374314745,1.1400000000000001,-0.36,1.1954915307
2019-08-23 06:30:00,1.609,-0.21350000000000002,1.6231029696000001,0.339,0.0465,0.3421742977,1.27,-0.26,1.2963410045,1.649,-0.20350000000000001,1.6615093289,0.339,0.0465,0.3421742977,1.31,-0.25,1.3336416309999999
2019-08-23 07:00:00,1.6840000000000002,-0.211,1.6971673459,0.334,0.049,0.3375751768,1.35,-0.26,1.3748090777,1.724,-0.201,1.7356776775,0.334,0.049,0.3375751768,1.3900000000000001,-0.25,1.4123030836
2019-08-23 07:30:00,1.7565,-0.1685,1.7645635438,0.3365,0.051500000000000004,0.3404181253,1.42,-0.22,1.4369411957,1.8065,-0.1985,1.8173729667,0.3365,0.051500000000000004,0.3404181253,1.47,-0.25,1.4911069713
2019-08-23 08:00:00,1.924,-0.0585,1.9248891527,0.34400000000000003,0.051500000000000004,0.3478336528,1.58,-0.11,1.5838244852,1.984,-0.2485,1.9995020005000002,0.34400000000000003,0.051500000000000004,0.3478336528,1.6400000000000001,-0.30000000000000004,1.6672132437
2019-08-23 08:30:00,2.1585,0.029500000000000002,2.1587015773,0.3285,0.059500000000000004,0.33384502390000004,1.83,-0.03,1.8302458851,2.2185,-0.1905,2.2266639845,0.3285,0.059500000000000004,0.33384502390000004,1.8900000000000001,-0.25,1.9064626931
2019-08-23 09:00:00,2.3055,0.39,2.3382536753,0.3155,0.06,0.3211545578,1.99,0.33,2.0171762442,2.3155,-0.53,2.3753821272,0.3155,0.06,0.3211545578,2.0,-0.59,2.0852098216
2019-08-23 09:30:00,2.552,1.035,2.7538934257000003,0.322,0.055,0.32666343540000004,2.23,0.98,2.4358366119,2.482,-1.085,2.7087910588,0.322,0.055,0.32666343540000004,2.16,-1.1400000000000001,2.4423758924
2019-08-23 10:00:00,2.5615,1.032,2.7615767688,0.3315,0.052000000000000005,0.335553647,2.23,0.98,2.4358366119,2.4915000000000003,-1.058,2.7068314041,0.3315,0.052000000000000005,0.335553647,2.16,-1.11,2.4285180666
2019-08-23 10:30:00,2.5225,1.026,2.7231750311000003,0.35250000000000004,0.046,0.35548874810000003,2.17,0.98,2.3810291892,2.4525,-1.084,2.6813825259,0.35250000000000004,0.046,0.35548874810000003,2.1,-1.13,2.384722206
2019-08-23 11:00:00,2.485,1.013,2.683541317,0.145,0.033,0.1487077671,2.34,0.98,2.5369272753,2.415,-1.097,2.6524769556,0.145,0.033,0.1487077671,2.27,-1.13,2.5357050302
2019-08-23 11:30:00,2.5685000000000002,1.024,2.7650982351,0.08850000000000001,0.044,0.09883445760000001,2.48,0.98,2.6666083327,2.4985,-1.086,2.7243161068,0.08850000000000001,0.044,0.09883445760000001,2.41,-1.13,2.6617663308
2019-08-23 12:00:00,2.598,1.022,2.7917893903,0.078,0.042,0.0885889384,2.52,0.98,2.7038491082,2.528,-1.088,2.7521860402,0.078,0.042,0.0885889384,2.45,-1.13,2.698036323
2019-08-23 12:30:00,2.6265,1.041,2.825275783,0.1865,0.041,0.19095352840000002,2.44,1.0,2.6369679558,2.5665,-1.069,2.7802307908,0.1865,0.041,0.19095352840000002,2.38,-1.11,2.6261188092000003
2019-08-23 13:00:00,2.5305,1.049,2.7393121856000002,0.29050000000000004,0.049,0.29460354720000004,2.24,1.0,2.453079697,2.4705,-1.091,2.7006760728,0.29050000000000004,0.049,0.29460354720000004,2.18,-1.1400000000000001,2.4600812995
2019-08-23 13:30:00,2.541,1.0525,2.7503522047,0.301,0.052500000000000005,0.3055441867,2.24,1.0,2.453079697,2.481,-1.0875,2.7088774889,0.301,0.052500000000000005,0.3055441867,2.18,-1.1400000000000001,2.4600812995
2019-08-23 14:00:00,2.4105,1.0475,2.6282630196,0.3105,0.0475,0.3141122411,2.1,1.0,2.3259406699,2.3605,-1.0925,2.601060649,0.3105,0.0475,0.3141122411,2.05,-1.1400000000000001,2.3456555587
2019-08-23 14:30:00,2.3495,1.026,2.5637523769,0.3095,0.046,0.3128997443,2.04,0.98,2.2631835984,2.2995,-1.094,2.5464752600000002,0.3095,0.046,0.3128997443,1.99,-1.1400000000000001,2.2934035842
2019-08-23 15:00:00,2.3015,1.0225,2.5184138858000003,0.3215,0.0425,0.3242969318,1.98,0.98,2.2092532675,2.2515,-1.0975,2.5047471928,0.3215,0.0425,0.3242969318,1.9300000000000002,-1.1400000000000001,2.2415396494
2019-08-23 15:30:00,2.3105,1.0205,2.525832635,0.3305,0.0405,0.3329722211,1.98,0.98,2.2092532675,2.2605,-1.0995,2.5137144826,0.3305,0.0405,0.3329722211,1.9300000000000002,-1.1400000000000001,2.2415396494
2019-08-23 16:00:00,2.312,0.998,2.5182033278000002,0.352,0.038,0.3540451949,1.96,0.96,2.1824756585,2.262,-1.102,2.5161573878,0.352,0.038,0.3540451949,1.9100000000000001,-1.1400000000000001,2.2243425995
2019-08-23 16:30:00,2.35,0.9395,2.5308418066,0.35000000000000003,0.0395,0.3522218761,2.0,0.9,2.1931712199,2.29,-1.0705,2.5278588271,0.35000000000000003,0.0395,0.3522218761,1.94,-1.11,2.2351062615
2019-08-23 17:00:00,2.327,0.6465000000000001,2.415137936,0.377,0.036500000000000005,0.3787627886,1.9500000000000002,0.61,2.0431837901,2.297,-0.7835000000000001,2.4269489591,0.377,0.036500000000000005,0.3787627886,1.92,-0.8200000000000001,2.0877739341
2019-08-23 17:30:00,2.327,-0.114,2.3297907631,0.377,0.036000000000000004,0.37871493240000004,1.9500000000000002,-0.15,1.9557607216,2.377,-0.074,2.3781515931,0.377,0.036000000000000004,0.37871493240000004,2.0,-0.11,2.0030227158
2019-08-23 18:00:00,2.2905,-0.1125,2.2932611059,0.3905,0.0375,0.392296444,1.9,-0.15,1.9059118553,2.3305,-0.10250000000000001,2.3327529874,0.3905,0.0375,0.392296444,1.94,-0.14,1.9450449866000001
2019-08-23 18:30:00,2.3095,-0.114,2.3123118842,0.40950000000000003,0.036000000000000004,0.4110793719,1.9,-0.15,1.9059118553,2.3495,-0.10400000000000001,2.3518006399,0.40950000000000003,0.036000000000000004,0.4110793719,1.94,-0.14,1.9450449866000001
2019-08-23 19:00:00,2.1355,-0.18150000000000002,2.1431991275,0.3855,0.0385,0.3874177332,1.75,-0.22,1.763774362,2.1755,-0.14150000000000001,2.1800969015,0.3855,0.0385,0.3874177332,1.79,-0.18,1.7990275151000001
2019-08-23 19:30:00,2.2965,-0.184,2.303859425,0.3965,0.036000000000000004,0.3981309458,1.9,-0.22,1.9126944346,2.3265000000000002,-0.074,2.3276765776,0.3965,0.036000000000000004,0.3981309458,1.9300000000000002,-0.11,1.9331321734
2019-08-23 20:00:00,2.2475,-0.184,2.2550193458,0.3875,0.036000000000000004,0.38916866520000004,1.8599999999999999,-0.22,1.8729655630000002,2.2875,-0.074,2.2886966269,0.3875,0.036000000000000004,0.38916866520000004,1.9,-0.11,1.9031815468
2019-08-23 20:30:00,2.2995,-0.20500000000000002,2.3086197716,0.3995,0.035,0.4010302358,1.9,-0.24,1.9150979087,2.3295,-0.075,2.3307070279,0.3995,0.035,0.4010302358,1.9300000000000002,-0.11,1.9331321734
2019-08-23 21:00:00,2.373,-0.202,2.3815820372,0.41300000000000003,0.038,0.4147444997,1.96,-0.24,1.9746392076000001,2.403,-0.07200000000000001,2.4040784097,0.41300000000000003,0.038,0.4147444997,1.99,-0.11,1.9930378821999999
2019-08-23 21:30:00,2.3605,-0.20350000000000001,2.3692556848,0.4305,0.036500000000000005,0.4320445579,1.9300000000000002,-0.24,1.9448650339,2.3905,-0.07350000000000001,2.3916296745,0.4305,0.036500000000000005,0.4320445579,1.96,-0.11,1.9630843079
2019-08-23 22:00:00,2.2135,-0.060500000000000005,2.2143266471,0.4035,0.0395,0.4054287854,1.81,-0.1,1.8127603261,2.2235,-0.3105,2.2450751658,0.4035,0.0395,0.4054287854,1.82,-0.35000000000000003,1.8533483213
2019-08-23 22:30:00,2.0765,0.6735,2.182992098,0.3965,0.043500000000000004,0.3988790544,1.6800000000000002,0.63,1.7942407865,2.0165,-1.0865,2.2905795118,0.3965,0.043500000000000004,0.3988790544,1.62,-1.13,1.9751708787000002
2019-08-23 23:00:00,1.883,0.651,1.9923578996,0.423,0.041,0.4249823526,1.46,0.61,1.5823084402,1.833,-1.139,2.1580569965,0.423,0.041,0.4249823526,1.4100000000000001,-1.18,1.8386136081000002
2019-08-23 23:30:00,1.826,0.6475000000000001,1.9374034815,0.41600000000000004,0.0375,0.4176867846,1.4100000000000001,0.61,1.5362942427,1.766,-1.1425,2.1033454899,0.41600000000000004,0.0375,0.4176867846,1.35,-1.18,1.7930142219
2019-08-24 00:00:00,1.775,0.6715,1.8977716538,0.41500000000000004,0.0315,0.41619376500000005,1.3599999999999999,0.64,1.5030635382000002,1.7149999999999999,-1.1485,2.064043907,0.41500000000000004,0.0315,0.41619376500000005,1.3,-1.18,1.7556765078
2019-08-24 00:30:00,1.596,0.6795,1.7346285625000002,0.406,0.0395,0.4079169646,1.19,0.64,1.3511846654,1.546,-1.2005,1.9573748364,0.406,0.0395,0.4079169646,1.1400000000000001,-1.24,1.6843990026
2019-08-24 01:00:00,1.5510000000000002,0.685,1.6955311852000001,0.391,0.045,0.39358099550000003,1.16,0.64,1.3248396129,1.501,-1.225,1.9374276761,0.391,0.045,0.39358099550000003,1.11,-1.27,1.6867127793
2019-08-24 01:30:00,1.3515000000000001,0.65,1.4996840501,0.4015,0.04,0.4034876082,0.9500000000000001,0.61,1.1289818422,1.3014999999999999,-1.25,1.8045504288,0.4015,0.04,0.4034876082,0.9,-1.29,1.5729272075
2019-08-24 02:00:00,1.4085,0.68,1.5640563449,0.3885,0.04,0.39055377350000003,1.02,0.64,1.2041594579,1.3685,-1.25,1.8534541402,0.3885,0.04,0.39055377350000003,0.98,-1.29,1.6200308639
2019-08-24 02:30:00,1.4020000000000001,0.684,1.5599551275999999,0.382,0.044,0.3845256818,1.02,0.64,1.2041594579,1.362,-1.246,1.845957746,0.382,0.044,0.3845256818,0.98,-1.29,1.6200308639
2019-08-24 03:00:00,1.3695,0.677,1.5276973686000002,0.41950000000000004,0.037,0.4211285433,0.9500000000000001,0.64,1.1454693361000001,1.3295,-1.2730000000000001,1.8406790187,0.41950000000000004,0.037,0.4211285433,0.91,-1.31,1.5950548580000001
2019-08-24 03:30:00,1.347,0.682,1.50981224,0.397,0.042,0.3992154807,0.9500000000000001,0.64,1.1454693361000001,1.307,-1.268,1.8210087864000002,0.397,0.042,0.3992154807,0.91,-1.31,1.5950548580000001
2019-08-24 04:00:00,1.2315,0.64,1.3878732831,0.4015,0.04,0.4034876082,0.8300000000000001,0.6000000000000001,1.0241581909,1.2015,-1.25,1.7338114805,0.4015,0.04,0.4034876082,0.8,-1.29,1.5179262169
