Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-08-24 04:30:00,1.2770000000000001,0.638,1.4275058669,0.417,0.038,0.4187278352,0.86,0.6000000000000001,1.0486181383,1.217,-1.252,1.7460220503000001,0.417,0.038,0.4187278352,0.8,-1.29,1.5179262169
2019-08-24 05:00:00,1.338,0.6405000000000001,1.4834029291,0.398,0.0405,0.4000553087,0.9400000000000001,0.6000000000000001,1.1151681488,1.288,-1.2495,1.7944899693,0.398,0.0405,0.4000553087,0.89,-1.29,1.5672268502
2019-08-24 05:30:00,1.3705,0.644,1.5142675622000001,0.3905,0.044,0.3929710549,0.98,0.6000000000000001,1.1490865938,1.3305,-1.246,1.8228401603000002,0.3905,0.044,0.3929710549,0.9400000000000001,-1.29,1.5961516219
2019-08-24 06:00:00,1.244,0.6435000000000001,1.4005813971,0.384,0.043500000000000004,0.38645601300000004,0.86,0.6000000000000001,1.0486181383,1.204,-1.2465,1.73302575,0.384,0.043500000000000004,0.38645601300000004,0.8200000000000001,-1.29,1.5285614152
2019-08-24 06:30:00,1.271,0.6585000000000001,1.4314549417,0.41100000000000003,0.0385,0.4127992854,0.86,0.62,1.0601886625,1.211,-1.2315,1.7271691434,0.41100000000000003,0.0385,0.4127992854,0.8,-1.27,1.5009663554000001
2019-08-24 07:00:00,1.3645,0.614,1.4962808059000001,0.4345,0.034,0.4358282345,0.93,0.58,1.0960383205,1.3145,-1.176,1.7637704641,0.4345,0.034,0.4358282345,0.88,-1.21,1.496161756
2019-08-24 07:30:00,1.5110000000000001,0.67,1.6528826335,0.451,0.03,0.4519966814,1.06,0.64,1.2382245354,1.461,-1.18,1.8780098509,0.451,0.03,0.4519966814,1.01,-1.21,1.5761345119999999
2019-08-24 08:00:00,1.63,0.7375,1.7890797215,0.46,0.0275,0.46082127770000003,1.17,0.71,1.3685759022,1.58,-1.1825,1.9735010134,0.46,0.0275,0.46082127770000003,1.12,-1.21,1.6487874331999999
2019-08-24 08:30:00,1.754,0.737,1.9025469771,0.47400000000000003,0.027,0.4747683646,1.28,0.71,1.4637281168,1.704,-1.183,2.0743926822,0.47400000000000003,0.027,0.4747683646,1.23,-1.21,1.7253985047
2019-08-24 09:00:00,1.8755000000000002,0.738,2.0154761844,0.47550000000000003,0.028,0.476323682,1.4,0.71,1.5697452023,1.8255,-1.1320000000000001,2.1479930749,0.47550000000000003,0.028,0.476323682,1.35,-1.16,1.7799157283
2019-08-24 09:30:00,2.025,0.833,2.1896378696,0.455,0.033,0.45619513370000003,1.57,0.8,1.7620726432,1.995,-1.157,2.3062250541,0.455,0.033,0.45619513370000003,1.54,-1.19,1.9462014284
2019-08-24 10:00:00,2.0775,0.8290000000000001,2.2367939668,0.4475,0.029,0.4484386803,1.63,0.8,1.8157367651,2.0475,-1.161,2.353758112,0.4475,0.029,0.4484386803,1.6,-1.19,1.9940160481
2019-08-24 10:30:00,2.123,0.7895000000000001,2.2650472953,0.463,0.029500000000000002,0.46393884300000005,1.6600000000000001,0.76,1.8257053431,2.093,-1.0605,2.3463395428,0.463,0.029500000000000002,0.46393884300000005,1.63,-1.09,1.9608671550999999
2019-08-24 11:00:00,2.0465,0.0055000000000000005,2.0465073907,0.42650000000000005,0.035500000000000004,0.42797488240000003,1.62,-0.03,1.620277754,2.1165,-0.2545,2.1317463498,0.42650000000000005,0.035500000000000004,0.42797488240000003,1.69,-0.29,1.7147011401
2019-08-24 11:30:00,2.0325,0.0055000000000000005,2.0325074416,0.41250000000000003,0.035500000000000004,0.4140247577,1.62,-0.03,1.620277754,2.1025,-0.2545,2.117847138,0.41250000000000003,0.035500000000000004,0.4140247577,1.69,-0.29,1.7147011401
2019-08-24 12:00:00,2.015,0.004,2.0150039702,0.41500000000000004,0.034,0.4163904418,1.6,-0.03,1.6002812253,2.105,-0.256,2.1205096086,0.41500000000000004,0.034,0.4163904418,1.69,-0.29,1.7147011401
2019-08-24 12:30:00,2.0,0.008,2.0000159999,0.4,0.038,0.4018009457,1.6,-0.03,1.6002812253,2.09,-0.252,2.1051375252,0.4,0.038,0.4018009457,1.69,-0.29,1.7147011401
2019-08-24 13:00:00,2.0035,0.0005,2.0035000624,0.4335,0.030500000000000003,0.4345716282,1.57,-0.03,1.570286598,2.0835,-0.2595,2.0995981758,0.4335,0.030500000000000003,0.4345716282,1.65,-0.29,1.6752910195
2019-08-24 13:30:00,1.9875,0.0015,1.987500566,0.41750000000000004,0.0315,0.41868663700000003,1.57,-0.03,1.570286598,2.0675,-0.2585,2.0835974899,0.41750000000000004,0.0315,0.41868663700000003,1.65,-0.29,1.6752910195
2019-08-24 14:00:00,1.9500000000000002,0.001,1.9500002564,0.44,0.031,0.44109069360000003,1.51,-0.03,1.5102979838000001,2.03,-0.259,2.0464557166,0.44,0.031,0.44109069360000003,1.5899999999999999,-0.29,1.6162301816
2019-08-24 14:30:00,1.9540000000000002,-0.0035,1.9540031346000002,0.444,0.026500000000000003,0.44479011900000004,1.51,-0.03,1.5102979838000001,2.054,-0.2335,2.0672296075,0.444,0.026500000000000003,0.44479011900000004,1.6099999999999999,-0.26,1.6308586695
2019-08-24 15:00:00,1.971,-0.0055000000000000005,1.9710076738,0.441,0.0245,0.4416800312,1.53,-0.03,1.5302940894,2.051,-0.20550000000000002,2.0612693298,0.441,0.0245,0.4416800312,1.6099999999999999,-0.23,1.6263455967
2019-08-24 15:30:00,1.936,-0.055,1.9367810924,0.466,0.025,0.46667011900000005,1.47,-0.08,1.4721752613,1.996,-0.20500000000000002,2.0064996885,0.466,0.025,0.46667011900000005,1.53,-0.23,1.5471910031
2019-08-24 16:00:00,1.9315,-0.0745,1.932936238,0.4615,0.025500000000000002,0.4622039593,1.47,-0.1,1.4733974345,1.9915,-0.1845,2.0000281248,0.4615,0.025500000000000002,0.4622039593,1.53,-0.21,1.5443445211
2019-08-24 16:30:00,1.9505,-0.14850000000000002,1.9561448055000001,0.48050000000000004,0.021500000000000002,0.4809807688,1.47,-0.17,1.4797972834,2.0105,-0.1285,2.0146023181,0.48050000000000004,0.021500000000000002,0.4809807688,1.53,-0.15,1.537335357
2019-08-24 17:00:00,1.9500000000000002,-0.178,1.9581072494,0.48,0.022,0.4805039022,1.47,-0.2,1.4835430563,1.98,-0.128,1.9841330601,0.48,0.022,0.4805039022,1.5,-0.15,1.5074813432
2019-08-24 17:30:00,1.9420000000000002,-0.176,1.9499589739,0.47200000000000003,0.024,0.4726097756,1.47,-0.2,1.4835430563,1.972,-0.126,1.9760212549,0.47200000000000003,0.024,0.4726097756,1.5,-0.15,1.5074813432
2019-08-24 18:00:00,1.8925,-0.197,1.9027257422,0.47250000000000003,0.023,0.47305945720000003,1.42,-0.22,1.4369411957,1.9525000000000001,-0.187,1.9614344878,0.47250000000000003,0.023,0.47305945720000003,1.48,-0.21,1.4948244044
2019-08-24 18:30:00,1.879,-0.1915,1.8887332395,0.419,0.0285,0.4199681536,1.46,-0.22,1.476482306,1.929,-0.18150000000000002,1.9375198709,0.419,0.0285,0.4199681536,1.51,-0.21,1.5245327153
2019-08-24 19:00:00,1.928,-0.203,1.9386575252,0.468,0.017,0.4683086589,1.46,-0.22,1.476482306,1.978,-0.193,1.9873935192,0.468,0.017,0.4683086589,1.51,-0.21,1.5245327153
2019-08-24 19:30:00,1.876,-0.2245,1.8893851513,0.41600000000000004,0.025500000000000002,0.41678081770000003,1.46,-0.25,1.4812494726,1.9260000000000002,-0.1845,1.9348168518,0.41600000000000004,0.025500000000000002,0.41678081770000003,1.51,-0.21,1.5245327153
2019-08-24 20:00:00,1.8780000000000001,-0.23850000000000002,1.8930837937,0.488,0.0115,0.4881354832,1.3900000000000001,-0.25,1.4123030836,1.928,-0.1985,1.9381914895,0.488,0.0115,0.4881354832,1.44,-0.21,1.4552319403
2019-08-24 20:30:00,1.8565,-0.262,1.8748963305,0.4665,0.018000000000000002,0.4668471377,1.3900000000000001,-0.28,1.4179210133,1.9065,-0.192,1.9161435880000002,0.4665,0.018000000000000002,0.4668471377,1.44,-0.21,1.4552319403
2019-08-24 21:00:00,1.9795,-0.24550000000000002,1.9946655108,0.5395,0.0045000000000000005,0.5395187671,1.44,-0.25,1.4615402834,2.0195,-0.20550000000000002,2.0299286933,0.5395,0.0045000000000000005,0.5395187671,1.48,-0.21,1.4948244044
2019-08-24 21:30:00,1.988,-0.242,2.0026752108,0.518,0.008,0.5180617724000001,1.47,-0.25,1.4911069713,2.038,-0.202,2.0479863281,0.518,0.008,0.5180617724000001,1.52,-0.21,1.5344380079
2019-08-24 22:00:00,1.9215,-0.101,1.9241526057,0.5115000000000001,0.009000000000000001,0.5115791728,1.4100000000000001,-0.11,1.4142842713000001,1.9515,-0.381,1.9883443489000001,0.5115000000000001,0.009000000000000001,0.5115791728,1.44,-0.39,1.4918780111
2019-08-24 22:30:00,1.8765,0.65,1.9858882773,0.5765,0.0,0.5765,1.3,0.65,1.4534441854,1.8265,-1.16,2.1637241622,0.5765,0.0,0.5765,1.25,-1.16,1.7053152201000001
2019-08-24 23:00:00,1.7605,0.659,1.8797981940000001,0.5305,0.009000000000000001,0.5305763376,1.23,0.65,1.3911865439,1.7105000000000001,-1.151,2.0617010574,0.5305,0.009000000000000001,0.5305763376,1.18,-1.16,1.6546903033
2019-08-24 23:30:00,1.6520000000000001,0.7235,1.8034844746,0.542,0.0035,0.5420113006,1.11,0.72,1.3230646243,1.6219999999999999,-1.2365,2.0395627595,0.542,0.0035,0.5420113006,1.08,-1.24,1.6443843833
2019-08-25 00:00:00,1.5314999999999999,0.7345,1.6985236235999999,0.49150000000000005,0.0145,0.4917138395,1.04,0.72,1.2649110641,1.5115,-1.2955,1.9907165795,0.49150000000000005,0.0145,0.4917138395,1.02,-1.31,1.6602710622
2019-08-25 00:30:00,1.4085,0.7365,1.5894352771,0.4585,0.0165,0.458796796,0.9500000000000001,0.72,1.1920151006,1.3885,-1.3335,1.9251375276,0.4585,0.0165,0.458796796,0.93,-1.35,1.6393291311
2019-08-25 01:00:00,1.3559999999999999,0.732,1.5409607393,0.486,0.012,0.48614812560000004,0.87,0.72,1.1292918135,1.326,-1.338,1.883751576,0.486,0.012,0.48614812560000004,0.84,-1.35,1.5899999999999999
2019-08-25 01:30:00,1.288,0.7315,1.4812279534,0.498,0.0115,0.4981327634,0.79,0.72,1.0688779163,1.268,-1.3385,1.8437478814000001,0.498,0.0115,0.4981327634,0.77,-1.35,1.5541557194
2019-08-25 02:00:00,1.2535,0.7185,1.444819885,0.4635,0.018500000000000003,0.4638690548,0.79,0.7000000000000001,1.0555093557,1.2335,-1.3315000000000001,1.8150522031,0.4635,0.018500000000000003,0.4638690548,0.77,-1.35,1.5541557194
2019-08-25 02:30:00,1.2055,0.714,1.4010803867,0.48550000000000004,0.014,0.4857018118,0.72,0.7000000000000001,1.0041912169,1.1955,-1.336,1.7927956520000001,0.48550000000000004,0.014,0.4857018118,0.71,-1.35,1.5253196386
2019-08-25 03:00:00,1.1735,0.7115,1.3723463484,0.5035000000000001,0.0115,0.5036313136,0.67,0.7000000000000001,0.9689685237000001,1.1635,-1.3385,1.7735034536,0.5035000000000001,0.0115,0.5036313136,0.66,-1.35,1.5026975744
2019-08-25 03:30:00,1.158,0.6915,1.3487535913,0.598,-0.0085,0.5980604066,0.56,0.7000000000000001,0.8964373932,1.148,-1.3285,1.7557950478,0.598,-0.0085,0.5980604066,0.55,-1.32,1.43
2019-08-25 04:00:00,1.1495,0.7065,1.3492562766,0.5195000000000001,0.006500000000000001,0.5195406625,0.63,0.7000000000000001,0.9417536833000001,1.1295,-1.3435000000000001,1.7552101014,0.5195000000000001,0.006500000000000001,0.5195406625,0.61,-1.35,1.4814182394
2019-08-25 04:30:00,1.115,0.11900000000000001,1.1213322434,0.465,0.019,0.46538801020000004,0.65,0.1,0.6576473219,1.155,-0.731,1.3668891689,0.465,0.019,0.46538801020000004,0.6900000000000001,-0.75,1.0191172651
2019-08-25 05:00:00,1.0905,-0.197,1.1081512758,0.4405,0.023,0.4411000453,0.65,-0.22,0.6862215386,1.1605,-0.427,1.236563484,0.4405,0.023,0.4411000453,0.72,-0.45,0.8490583019
2019-08-25 05:30:00,1.1155,-0.2665,1.1468925407000001,0.4355,0.0235,0.4361335805,0.68,-0.29,0.7392563831000001,1.1755,-0.3665,1.2313092625,0.4355,0.0235,0.4361335805,0.74,-0.39,0.8364807230000001
2019-08-25 06:00:00,1.147,-0.3245,1.1920189805999999,0.437,0.025500000000000002,0.4377433609,0.71,-0.35000000000000003,0.7915806971,1.207,-0.3245,1.2498596921,0.437,0.025500000000000002,0.4377433609,0.77,-0.35000000000000003,0.8458132182
2019-08-25 06:30:00,1.1955,-0.323,1.2383655559,0.42550000000000004,0.027,0.4263557787,0.77,-0.35000000000000003,0.8458132182,1.2455,-0.323,1.2867009171000001,0.42550000000000004,0.027,0.4263557787,0.8200000000000001,-0.35000000000000003,0.891571646
2019-08-25 07:00:00,1.235,-0.317,1.2750349015,0.41500000000000004,0.033,0.4163099807,0.8200000000000001,-0.35000000000000003,0.891571646,1.275,-0.317,1.3138165778,0.41500000000000004,0.033,0.4163099807,0.86,-0.35000000000000003,0.9284934033000001
2019-08-25 07:30:00,1.335,-0.3055,1.3695091274,0.375,0.044500000000000005,0.37763110310000003,0.96,-0.35000000000000003,1.0218121158,1.375,-0.2555,1.3985368247,0.375,0.044500000000000005,0.37763110310000003,1.0,-0.30000000000000004,1.0440306509
2019-08-25 08:00:00,1.421,-0.2225,1.4383140304,0.361,0.0475,0.36411159,1.06,-0.27,1.0938464243000001,1.4809999999999999,-0.3225,1.5157068483,0.361,0.0475,0.36411159,1.12,-0.37,1.1795338062
2019-08-25 08:30:00,1.534,-0.1715,1.5435570122,0.354,0.0485,0.35730694090000004,1.18,-0.22,1.200333287,1.604,-0.3715,1.6464593071,0.354,0.0485,0.35730694090000004,1.25,-0.42,1.3186735760000001
2019-08-25 09:00:00,1.6815,0.40800000000000003,1.7302907993,0.35150000000000003,0.058,0.3562530702,1.33,0.35000000000000003,1.3752817893,1.6915,-0.882,1.9076415413,0.35150000000000003,0.058,0.3562530702,1.34,-0.9400000000000001,1.6368261972
2019-08-25 09:30:00,1.82,0.613,1.9204606218,0.35000000000000003,0.053,0.3539901129,1.47,0.56,1.5730543538,1.81,-1.047,2.0910066954,0.35000000000000003,0.053,0.3539901129,1.46,-1.1,1.8280043764
2019-08-25 10:00:00,1.9005,-0.10350000000000001,1.903316185,0.35050000000000003,0.0465,0.3535710678,1.55,-0.15,1.5572411501999999,1.9705,-0.24350000000000002,1.9854879752999999,0.35050000000000003,0.0465,0.3535710678,1.62,-0.29,1.6457521077
2019-08-25 10:30:00,2.0195,-0.1,2.0219743445,0.34950000000000003,0.05,0.3530584229,1.67,-0.15,1.6767229944,2.0895,-0.19,2.0981206472,0.34950000000000003,0.05,0.3530584229,1.74,-0.24,1.7564737402000001
2019-08-25 11:00:00,2.0785,-0.077,2.0799257799,0.34850000000000003,0.053,0.35250709210000003,1.73,-0.13,1.7348775173000002,2.1485,-0.187,2.156622649,0.34850000000000003,0.053,0.35250709210000003,1.8,-0.24,1.8159295141
2019-08-25 11:30:00,2.11,-0.048,2.1105459009,0.35000000000000003,0.052000000000000005,0.35384177250000004,1.76,-0.1,1.7628386200000001,2.18,-0.168,2.1864638117,0.35000000000000003,0.052000000000000005,0.35384177250000004,1.83,-0.22,1.8431766058
2019-08-25 12:00:00,2.152,-0.0495,2.1525692207000002,0.352,0.0505,0.3556040635,1.8,-0.1,1.8027756377,2.222,-0.1695,2.2284555751,0.352,0.0505,0.3556040635,1.87,-0.22,1.8828967045
2019-08-25 12:30:00,2.1535,-0.05,2.1540803722,0.35350000000000004,0.05,0.3570185569,1.8,-0.1,1.8027756377,2.2235,-0.17,2.2299892937,0.35350000000000004,0.05,0.3570185569,1.87,-0.22,1.8828967045
2019-08-25 13:00:00,2.1265,-0.0505,2.127099551,0.35650000000000004,0.0495,0.35992013,1.77,-0.1,1.7728226082,2.1965,-0.1705,2.2031074645,0.35650000000000004,0.0495,0.35992013,1.8399999999999999,-0.22,1.8531055016
2019-08-25 13:30:00,2.11,-0.0495,2.1105805481,0.36,0.0505,0.36352475840000004,1.75,-0.1,1.7528548143,2.18,-0.1695,2.1865795778,0.36,0.0505,0.36352475840000004,1.82,-0.22,1.8332484829
2019-08-25 14:00:00,2.0345,-0.0545,2.0352298396,0.3645,0.0455,0.3673288717,1.67,-0.1,1.6729913329000001,2.1045,-0.17450000000000002,2.1117221645,0.3645,0.0455,0.3673288717,1.74,-0.22,1.7538529015000002
2019-08-25 14:30:00,1.9955,-0.0785,1.9970434397,0.3755,0.0415,0.3777863153,1.62,-0.12,1.6244383645,2.0655,-0.17850000000000002,2.0731986157,0.3755,0.0415,0.3777863153,1.69,-0.22,1.7042593699
2019-08-25 15:00:00,1.9475,-0.061500000000000006,1.9484708107,0.3875,0.0385,0.3894078838,1.56,-0.1,1.5632018424,2.0275,-0.2215,2.0395633111,0.3875,0.0385,0.3894078838,1.6400000000000001,-0.26,1.6604818578
2019-08-25 15:30:00,1.9415,-0.059500000000000004,1.9424115166,0.3815,0.0405,0.3836437149,1.56,-0.1,1.5632018424,2.0215,-0.2495,2.0368388498,0.3815,0.0405,0.3836437149,1.6400000000000001,-0.29,1.665442884
2019-08-25 16:00:00,1.908,-0.0585,1.9088966054,0.368,0.0415,0.3703326208,1.54,-0.1,1.5432433379,2.008,-0.2485,2.0233181287,0.368,0.0415,0.3703326208,1.6400000000000001,-0.29,1.665442884
2019-08-25 16:30:00,1.9344999999999999,-0.127,1.9386642953000002,0.3645,0.043000000000000003,0.36702758750000003,1.57,-0.17,1.5791770008000001,2.0045,-0.167,2.011444568,0.3645,0.043000000000000003,0.36702758750000003,1.6400000000000001,-0.21,1.653390456
2019-08-25 17:00:00,1.9025,-0.17650000000000002,1.9106696470000002,0.36250000000000004,0.043500000000000004,0.36510067100000004,1.54,-0.22,1.5556349186,1.9625,-0.1665,1.9695503294,0.36250000000000004,0.043500000000000004,0.36510067100000004,1.6,-0.21,1.6137224049
2019-08-25 17:30:00,1.834,-0.17750000000000002,1.8425694695,0.34400000000000003,0.0425,0.3466154209,1.49,-0.22,1.5061540426,1.884,-0.1675,1.8914312702,0.34400000000000003,0.0425,0.3466154209,1.54,-0.21,1.5542522318
2019-08-25 18:00:00,1.827,-0.2185,1.8400193613,0.337,0.0415,0.3395456523,1.49,-0.26,1.5125144627,1.877,-0.1685,1.8845480227,0.337,0.0415,0.3395456523,1.54,-0.21,1.5542522318
2019-08-25 18:30:00,1.865,-0.211,1.8768979727000001,0.335,0.049,0.33856461720000003,1.53,-0.26,1.551934277,1.925,-0.161,1.9317209943,0.335,0.049,0.33856461720000003,1.5899999999999999,-0.21,1.6038079686
2019-08-25 19:00:00,1.8820000000000001,-0.24150000000000002,1.8974314876,0.332,0.0485,0.33552384420000003,1.55,-0.29,1.5768956846000002,1.9420000000000002,-0.1615,1.9487037358000001,0.332,0.0485,0.33552384420000003,1.6099999999999999,-0.21,1.6236378907
2019-08-25 19:30:00,1.896,-0.2545,1.9130045086,0.386,0.035500000000000004,0.3876290108,1.51,-0.29,1.5375955255,1.956,-0.17450000000000002,1.9637683799,0.386,0.035500000000000004,0.3876290108,1.57,-0.21,1.5839823230999999
2019-08-25 20:00:00,1.937,-0.2505,1.953130628,0.367,0.0395,0.3691195606,1.57,-0.29,1.5965587994,1.9969999999999999,-0.1705,2.0042652644,0.367,0.0395,0.3691195606,1.63,-0.21,1.6434719347
2019-08-25 20:30:00,1.9055,-0.2555,1.9225531202,0.3855,0.0345,0.38704069550000003,1.52,-0.29,1.5474172030000002,1.9655,-0.20550000000000002,1.9762136777000001,0.3855,0.0345,0.38704069550000003,1.58,-0.24,1.5981239001
2019-08-25 21:00:00,1.9865,-0.24450000000000002,2.0014900699,0.34650000000000003,0.0455,0.3494746057,1.6400000000000001,-0.29,1.665442884,2.0465,-0.1945,2.0557218927,0.34650000000000003,0.0455,0.3494746057,1.7000000000000002,-0.24,1.7168575946
2019-08-25 21:30:00,2.007,-0.246,2.0220200296,0.337,0.044,0.33986026540000003,1.67,-0.29,1.6949926254,2.067,-0.226,2.0793183979,0.337,0.044,0.33986026540000003,1.73,-0.27,1.7509426033
2019-08-25 22:00:00,1.9035000000000002,-0.24550000000000002,1.9192661358,0.3335,0.044500000000000005,0.33645579200000003,1.57,-0.29,1.5965587994,1.9635,-0.2255,1.9764064612,0.3335,0.044500000000000005,0.33645579200000003,1.63,-0.27,1.6522106402999999
2019-08-25 22:30:00,1.8385,-0.1975,1.8490777431,0.3385,0.0425,0.34115758820000003,1.5,-0.24,1.5190786681000001,1.8885,-0.2975,1.9117893450999999,0.3385,0.0425,0.34115758820000003,1.55,-0.34,1.5868522299999999
2019-08-25 23:00:00,1.7565,0.5505,1.8407450937,0.3365,0.0405,0.33892845850000003,1.42,0.51,1.5088074760999999,1.7265000000000001,-1.0695000000000001,2.0309191269,0.3365,0.0405,0.33892845850000003,1.3900000000000001,-1.11,1.7788198335
2019-08-25 23:30:00,1.6135000000000002,-0.20750000000000002,1.6267877858,0.3335,0.0425,0.33619711480000003,1.28,-0.25,1.3041855696,1.6835,-0.34750000000000003,1.7189905468000002,0.3335,0.0425,0.33619711480000003,1.35,-0.39,1.4052046114
2019-08-26 00:00:00,1.5075,-0.17650000000000002,1.5177972525999999,0.3375,0.043500000000000004,0.34029178660000003,1.17,-0.22,1.1905040949,1.5775000000000001,-0.3765,1.621807171,0.3375,0.043500000000000004,0.34029178660000003,1.24,-0.42,1.3091982279
2019-08-26 00:30:00,1.37,-0.226,1.3885157543,0.34,0.044,0.3428352374,1.03,-0.27,1.0648004508,1.44,-0.376,1.4882795436,0.34,0.044,0.3428352374,1.1,-0.42,1.1774548824
2019-08-26 01:00:00,1.304,-0.226,1.3234394584,0.34400000000000003,0.044,0.3468025375,0.96,-0.27,0.9972462083,1.374,-0.376,1.4245181642,0.34400000000000003,0.044,0.3468025375,1.03,-0.42,1.1123398761
2019-08-26 01:30:00,1.2525,-0.225,1.272549115,0.3425,0.045,0.3454435554,0.91,-0.27,0.9492101980000001,1.3225,-0.375,1.3746385889,0.3425,0.045,0.3454435554,0.98,-0.42,1.0662082348
2019-08-26 02:00:00,1.2135,-0.2255,1.2342740782,0.3435,0.044500000000000005,0.3463704664,0.87,-0.27,0.910933587,1.2835,-0.3755,1.3373004524,0.3435,0.044500000000000005,0.3463704664,0.9400000000000001,-0.42,1.0295630141
2019-08-26 02:30:00,1.1855,-0.2545,1.21251,0.34550000000000003,0.0455,0.3484831416,0.84,-0.30000000000000004,0.8919641248,1.2555,-0.41450000000000004,1.3221537354000001,0.34550000000000003,0.0455,0.3484831416,0.91,-0.46,1.019656805
2019-08-26 03:00:00,1.1375,-0.2535,1.1654048653,0.34750000000000003,0.0465,0.35059734740000004,0.79,-0.30000000000000004,0.8450443775,1.2075,-0.4335,1.2829569361,0.34750000000000003,0.0465,0.35059734740000004,0.86,-0.48,0.9848857802000001
2019-08-26 03:30:00,1.1375,-0.2555,1.1658415415,0.34750000000000003,0.044500000000000005,0.3503376942,0.79,-0.30000000000000004,0.8450443775,1.2075,-0.4355,1.283634099,0.34750000000000003,0.044500000000000005,0.3503376942,0.86,-0.48,0.9848857802000001
2019-08-26 04:00:00,1.133,-0.251,1.1604697325,0.343,0.049,0.3464823228,0.79,-0.30000000000000004,0.8450443775,1.203,-0.431,1.2778771459,0.343,0.049,0.3464823228,0.86,-0.48,0.9848857802000001
2019-08-26 04:30:00,1.1245,-0.24350000000000002,1.1505618193,0.3345,0.0565,0.339238117,0.79,-0.30000000000000004,0.8450443775,1.1945000000000001,-0.42350000000000004,1.2673525555,0.3345,0.0565,0.339238117,0.86,-0.48,0.9848857802000001
2019-08-26 05:00:00,1.123,-0.2515,1.1508176441,0.333,0.0485,0.33651337270000004,0.79,-0.30000000000000004,0.8450443775,1.193,-0.4315,1.2686375565999999,0.333,0.0485,0.33651337270000004,0.86,-0.48,0.9848857802000001
2019-08-26 05:30:00,1.121,-0.251,1.1487567192,0.331,0.049,0.3346072324,0.79,-0.30000000000000004,0.8450443775,1.191,-0.41100000000000003,1.2599214261,0.331,0.049,0.3346072324,0.86,-0.46,0.9752948272
2019-08-26 06:00:00,1.166,-0.2505,1.1926048172,0.326,0.0495,0.3297366373,0.84,-0.30000000000000004,0.8919641248,1.236,-0.41050000000000003,1.3023848318,0.326,0.0495,0.3297366373,0.91,-0.46,1.019656805
2019-08-26 06:30:00,1.178,-0.25,1.2042358573,0.318,0.05,0.3219068188,0.86,-0.30000000000000004,0.9108238029,1.248,-0.38,1.3045704274,0.318,0.05,0.3219068188,0.93,-0.43,1.0245974819
2019-08-26 07:00:00,1.232,-0.221,1.2516648913,0.322,0.049,0.3257069235,0.91,-0.27,0.9492101980000001,1.302,-0.381,1.3566005307,0.322,0.049,0.3257069235,0.98,-0.43,1.0701868996
2019-08-26 07:30:00,1.3625,-0.219,1.379988134,0.3225,0.051000000000000004,0.3265076569,1.04,-0.27,1.0744766168,1.4225,-0.379,1.4721233814,0.3225,0.051000000000000004,0.3265076569,1.1,-0.43,1.181058847
2019-08-26 08:00:00,1.474,-0.218,1.4900335567,0.314,0.052000000000000005,0.3182766093,1.16,-0.27,1.1910079765,1.534,-0.328,1.5686745998,0.314,0.052000000000000005,0.3182766093,1.22,-0.38,1.2778106276
2019-08-26 08:30:00,1.5865,-0.18150000000000002,1.5968483021000002,0.3165,0.0485,0.3201944722,1.27,-0.23,1.2906587465000001,1.6465,-0.3015,1.6738770863,0.3165,0.0485,0.3201944722,1.33,-0.35000000000000003,1.3752817893
2019-08-26 09:00:00,1.713,-0.1845,1.7229072088000001,0.323,0.0455,0.32618897900000005,1.3900000000000001,-0.23,1.4089002804000001,1.783,-0.28450000000000003,1.8055551085000001,0.323,0.0455,0.32618897900000005,1.46,-0.33,1.4968299837
2019-08-26 09:30:00,1.874,0.1855,1.8831585833000002,0.324,0.0455,0.3271792322,1.55,0.14,1.5563097378,1.904,-0.5745,1.9887851191,0.324,0.0455,0.3271792322,1.58,-0.62,1.6972919606999999
2019-08-26 10:00:00,1.982,0.7635000000000001,2.1239718101,0.322,0.043500000000000004,0.3249249913,1.6600000000000001,0.72,1.8094197965,1.9420000000000002,-1.1165,2.2400750545,0.322,0.043500000000000004,0.3249249913,1.62,-1.16,1.9924858845000002
2019-08-26 10:30:00,2.0095,0.24450000000000002,2.0243197623,0.3195,0.044500000000000005,0.3225840976,1.69,0.2,1.7017931719,2.0395,-0.5555,2.1137976488,0.3195,0.044500000000000005,0.3225840976,1.72,-0.6000000000000001,1.8216476059
2019-08-26 11:00:00,2.0055,-0.079,2.0070553679,0.3155,0.041,0.31815287210000004,1.69,-0.12,1.6942549985,2.0855,-0.189,2.0940466208,0.3155,0.041,0.31815287210000004,1.77,-0.23,1.7848809484000001
2019-08-26 11:30:00,2.0095,-0.0485,2.0100851972,0.3195,0.0415,0.3221839537,1.69,-0.09,1.692394753,2.0895,-0.1885,2.0979853431,0.3195,0.0415,0.3221839537,1.77,-0.23,1.7848809484000001
2019-08-26 12:00:00,2.007,-0.0455,2.0075156911,0.317,0.044500000000000005,0.32010818480000003,1.69,-0.09,1.692394753,2.087,-0.1855,2.0952277323,0.317,0.044500000000000005,0.32010818480000003,1.77,-0.23,1.7848809484000001
2019-08-26 12:30:00,2.0405,-0.044,2.0409743384,0.3105,0.046,0.31388891350000003,1.73,-0.09,1.7323394587,2.1105,-0.184,2.1185056644,0.3105,0.046,0.31388891350000003,1.8,-0.23,1.8146349495
2019-08-26 13:00:00,2.0495,-0.048,2.0500620113,0.3195,0.042,0.32224873930000003,1.73,-0.09,1.7323394587,2.1195,-0.188,2.1278214798,0.3195,0.042,0.32224873930000003,1.8,-0.23,1.8146349495
2019-08-26 13:30:00,2.0675,-0.052000000000000005,2.0681538265,0.3375,0.038,0.33963252200000005,1.73,-0.09,1.7323394587,2.1375,-0.192,2.1461058338,0.3375,0.038,0.33963252200000005,1.8,-0.23,1.8146349495
2019-08-26 14:00:00,2.02,-0.051000000000000004,2.0206437093,0.34,0.039,0.34222945520000003,1.6800000000000002,-0.09,1.6824089871,2.09,-0.191,2.0987093653,0.34,0.039,0.34222945520000003,1.75,-0.23,1.7650495743999999
2019-08-26 14:30:00,1.9540000000000002,-0.05,1.9546396087,0.34400000000000003,0.04,0.3463177732,1.6099999999999999,-0.09,1.6125135658,2.024,-0.19,2.0328984234,0.34400000000000003,0.04,0.3463177732,1.6800000000000002,-0.23,1.6956709586
2019-08-26 15:00:00,1.944,-0.049,1.9446174431,0.334,0.041,0.3365070579,1.6099999999999999,-0.09,1.6125135658,2.014,-0.189,2.0228487338,0.334,0.041,0.3365070579,1.6800000000000002,-0.23,1.6956709586
2019-08-26 15:30:00,1.9495,-0.049,1.9501157017000001,0.3395,0.041,0.3419667381,1.6099999999999999,-0.09,1.6125135658,2.0195,-0.189,2.0283247398,0.3395,0.041,0.3419667381,1.6800000000000002,-0.23,1.6956709586
2019-08-26 16:00:00,1.957,-0.10550000000000001,1.959841639,0.327,0.044500000000000005,0.3300140149,1.63,-0.15,1.63688729,2.037,-0.20550000000000002,2.0473395542,0.327,0.044500000000000005,0.3300140149,1.71,-0.25,1.7281782315
2019-08-26 16:30:00,1.952,-0.101,1.9546112145,0.322,0.049,0.3257069235,1.63,-0.15,1.63688729,2.032,-0.241,2.0462416768,0.322,0.049,0.3257069235,1.71,-0.29,1.7344163283
2019-08-26 17:00:00,2.027,-0.101,2.0295147203,0.317,0.049,0.3207647113,1.71,-0.15,1.7165663401,2.097,-0.241,2.1108031647,0.317,0.049,0.3207647113,1.78,-0.29,1.8034688797
2019-08-26 17:30:00,2.0305,-0.10350000000000001,2.0331361243,0.3205,0.0465,0.3238556777,1.71,-0.15,1.7165663401,2.1005,-0.24350000000000002,2.1145667405,0.3205,0.0465,0.3238556777,1.78,-0.29,1.8034688797
2019-08-26 18:00:00,2.003,-0.11,2.0060181953,0.333,0.04,0.3353937984,1.67,-0.15,1.6767229944,2.073,-0.25,2.0880203543,0.333,0.04,0.3353937984,1.74,-0.29,1.7640011338
2019-08-26 18:30:00,2.0165,-0.1125,2.0196357345,0.34650000000000003,0.0375,0.34852331340000003,1.67,-0.15,1.6767229944,2.0865,-0.2525,2.1017227457,0.34650000000000003,0.0375,0.34852331340000003,1.74,-0.29,1.7640011338
2019-08-26 19:00:00,2.039,-0.114,2.0421843697,0.369,0.036000000000000004,0.3707519386,1.67,-0.15,1.6767229944,2.109,-0.254,2.1242403348,0.369,0.036000000000000004,0.3707519386,1.74,-0.29,1.7640011338
2019-08-26 19:30:00,2.0145,-0.1615,2.0209632604,0.4345,0.0285,0.43543369190000003,1.58,-0.19,1.5913830463,2.0945,-0.2615,2.1107611186,0.4345,0.0285,0.43543369190000003,1.6600000000000001,-0.29,1.6851409437
2019-08-26 20:00:00,1.974,-0.17250000000000001,1.9815227099000001,0.394,0.0375,0.3957805579,1.58,-0.21,1.5938946013000002,2.054,-0.2525,2.0694618262,0.394,0.0375,0.3957805579,1.6600000000000001,-0.29,1.6851409437
2019-08-26 20:30:00,1.982,-0.2285,1.9951281287,0.372,0.0415,0.3743076943,1.6099999999999999,-0.27,1.6324827717,2.032,-0.2485,2.0471385517,0.372,0.0415,0.3743076943,1.6600000000000001,-0.29,1.6851409437
2019-08-26 21:00:00,2.165,-0.219,2.1760482531,0.34500000000000003,0.051000000000000004,0.3487491935,1.82,-0.27,1.8399184765,2.225,-0.23900000000000002,2.2377993654,0.34500000000000003,0.051000000000000004,0.3487491935,1.88,-0.29,1.9022355270000002
2019-08-26 21:30:00,2.1025,-0.223,2.1142930852,0.35250000000000004,0.047,0.3556195298,1.75,-0.27,1.7707060739,2.1625,-0.243,2.176110119,0.35250000000000004,0.047,0.3556195298,1.81,-0.29,1.8330848316
2019-08-26 22:00:00,2.1095,-0.1935,2.1183560843,0.35950000000000004,0.0465,0.3624948275,1.75,-0.24,1.76638048,2.1695,-0.24350000000000002,2.1831221908,0.35950000000000004,0.0465,0.3624948275,1.81,-0.29,1.8330848316
2019-08-26 22:30:00,2.102,-0.246,2.1163459075,0.352,0.044,0.35473934090000003,1.75,-0.29,1.7738658348,2.162,-0.216,2.1727632177,0.352,0.044,0.35473934090000003,1.81,-0.26,1.828578683
2019-08-26 23:00:00,1.9304999999999999,-0.1885,1.9396810305,0.3405,0.0415,0.3430196787,1.5899999999999999,-0.23,1.6065490967,1.9805000000000001,-0.2785,1.9999856249,0.3405,0.0415,0.3430196787,1.6400000000000001,-0.32,1.6709278859
2019-08-26 23:30:00,1.8215,0.6805,1.9444645793,0.3415,0.0405,0.34389315200000004,1.48,0.64,1.6124515497,1.7715,-1.1595,2.1172275504,0.3415,0.0405,0.34389315200000004,1.43,-1.2,1.8667886865
2019-08-27 00:00:00,1.5935000000000001,-0.095,1.596329305,0.3435,0.045,0.34643505880000003,1.25,-0.14,1.2578155668,1.6635,-0.445,1.7219922329,0.3435,0.045,0.34643505880000003,1.32,-0.49,1.408012784
2019-08-27 00:30:00,1.517,-0.1695,1.5264400578,0.34700000000000003,0.0505,0.3506554577,1.17,-0.22,1.1905040949,1.597,-0.3695,1.639188595,0.34700000000000003,0.0505,0.3506554577,1.25,-0.42,1.3186735760000001
2019-08-27 01:00:00,1.4335,-0.17400000000000002,1.4440215545,0.3435,0.046,0.3465663717,1.09,-0.22,1.1119802157,1.5035,-0.374,1.5493186406000001,0.3435,0.046,0.3465663717,1.16,-0.42,1.2336936411
2019-08-27 01:30:00,1.2875,-0.1925,1.3018112382,0.34750000000000003,0.0475,0.35073137870000004,0.9400000000000001,-0.24,0.9701546269,1.3575,-0.41250000000000003,1.4187890964,0.34750000000000003,0.0475,0.35073137870000004,1.01,-0.46,1.1098198052
2019-08-27 02:00:00,1.371,-0.1925,1.3844483558,0.35100000000000003,0.0475,0.3541994495,1.02,-0.24,1.0478549518,1.441,-0.3825,1.490901489,0.35100000000000003,0.0475,0.3541994495,1.09,-0.43,1.1717508268
2019-08-27 02:30:00,1.374,-0.17200000000000001,1.3847237992,0.354,0.048,0.3572394155,1.02,-0.22,1.0434557969,1.444,-0.382,1.4936733244,0.354,0.048,0.3572394155,1.09,-0.43,1.1717508268
2019-08-27 03:00:00,1.2875,-0.17350000000000002,1.2991375986,0.34750000000000003,0.0465,0.35059734740000004,0.9400000000000001,-0.22,0.9654014709000001,1.3675,-0.3835,1.4202564909,0.34750000000000003,0.0465,0.35059734740000004,1.02,-0.43,1.1069326989
2019-08-27 03:30:00,1.296,-0.17350000000000002,1.3075619488,0.356,0.0465,0.3590240243,0.9400000000000001,-0.22,0.9654014709000001,1.376,-0.3835,1.428442596,0.356,0.0465,0.3590240243,1.02,-0.43,1.1069326989
2019-08-27 04:00:00,1.228,-0.17450000000000002,1.2403363455,0.358,0.0455,0.36087982760000004,0.87,-0.22,0.8973850901,1.298,-0.3845,1.353751916,0.358,0.0455,0.36087982760000004,0.9400000000000001,-0.43,1.0336827366
2019-08-27 04:30:00,1.2635,-0.17350000000000002,1.2753566168,0.35350000000000004,0.0465,0.35654522850000003,0.91,-0.22,0.9362157871000001,1.3335,-0.3835,1.3875498189,0.35350000000000004,0.0465,0.35654522850000003,0.98,-0.43,1.0701868996
2019-08-27 05:00:00,1.327,-0.17500000000000002,1.3384894471,0.367,0.045,0.3697485632,0.96,-0.22,0.9848857802000001,1.397,-0.385,1.449080398,0.367,0.045,0.3697485632,1.03,-0.43,1.1161541112
2019-08-27 05:30:00,1.3335,-0.226,1.3525155267,0.3735,0.044,0.3760827701,0.96,-0.27,0.9972462083,1.4035,-0.336,1.4431591215,0.3735,0.044,0.3760827701,1.03,-0.38,1.0978615578
2019-08-27 06:00:00,1.4105,-0.223,1.4280193451,0.36050000000000004,0.047,0.3635508905,1.05,-0.27,1.08415866,1.4705,-0.313,1.5034424665000001,0.36050000000000004,0.047,0.3635508905,1.11,-0.36,1.1669190203
2019-08-27 06:30:00,1.526,-0.1905,1.5378446768,0.316,0.059500000000000004,0.3215528728,1.21,-0.25,1.2355565548,1.5859999999999999,-0.2805,1.6106136253,0.316,0.059500000000000004,0.3215528728,1.27,-0.34,1.3147243057
2019-08-27 07:00:00,1.642,0.0675,1.6433868230000002,0.312,0.0575,0.3172542356,1.33,0.01,1.3300375935,1.682,-0.48250000000000004,1.7498372067,0.312,0.0575,0.3172542356,1.37,-0.54,1.4725827651
2019-08-27 07:30:00,1.822,0.7975,1.9888917140000002,0.312,0.0575,0.3172542356,1.51,0.74,1.6815766411,1.782,-1.1825,2.1386515027,0.312,0.0575,0.3172542356,1.47,-1.24,1.9231484602000002
2019-08-27 08:00:00,1.8935,-0.10450000000000001,1.8963814226,0.3135,0.0555,0.3183747792,1.58,-0.16,1.5880806025,1.9535,-0.2745,1.972691689,0.3135,0.0555,0.3183747792,1.6400000000000001,-0.33,1.6728717823
2019-08-27 08:30:00,2.0895,-0.0165,2.0895651461,0.3095,0.053500000000000006,0.3140899553,1.78,-0.07,1.7813758727,2.1595,-0.2265,2.1713457808,0.3095,0.053500000000000006,0.3140899553,1.85,-0.28,1.8710692130000002
2019-08-27 09:00:00,2.2235,0.561,2.2931797247,0.28350000000000003,0.051000000000000004,0.2880507768,1.94,0.51,2.0059162495,2.2335,-0.6990000000000001,2.3403254581,0.28350000000000003,0.051000000000000004,0.2880507768,1.9500000000000002,-0.75,2.0892582416
2019-08-27 09:30:00,2.431,0.9495,2.6098488940999998,0.291,0.0495,0.2951800298,2.14,0.9,2.3215512056,2.3810000000000002,-1.0305,2.5944346687,0.291,0.0495,0.2951800298,2.09,-1.08,2.352551806
2019-08-27 10:00:00,2.558,0.9510000000000001,2.7290593618,0.28800000000000003,0.051000000000000004,0.2924807686,2.27,0.9,2.4419049941,2.508,-1.029,2.7108863864,0.28800000000000003,0.051000000000000004,0.2924807686,2.22,-1.08,2.4687648734
2019-08-27 10:30:00,2.473,0.936,2.64420593,0.083,0.036000000000000004,0.0904709898,2.39,0.9,2.5538402456,2.423,-1.044,2.6383451253,0.083,0.036000000000000004,0.0904709898,2.34,-1.08,2.5772077914000002
2019-08-27 11:00:00,2.5455,0.9565,2.7192760985,0.0655,0.036500000000000005,0.0749833315,2.48,0.92,2.6451464988,2.4855,-1.0035,2.6804332671999997,0.0655,0.036500000000000005,0.0749833315,2.42,-1.04,2.6340083523
2019-08-27 11:30:00,2.5825,0.9675,2.7577821705,0.1825,0.0475,0.1885802217,2.4,0.92,2.5702918122,2.5125,-0.9925,2.7014278632,0.1825,0.0475,0.1885802217,2.33,-1.04,2.5515681453
2019-08-27 12:00:00,2.6,0.6225,2.6734820459,0.29,0.052500000000000005,0.2947138443,2.31,0.5700000000000001,2.3792856071,2.58,-0.6475000000000001,2.6600105733,0.29,0.052500000000000005,0.2947138443,2.29,-0.7000000000000001,2.3945980874
2019-08-27 12:30:00,2.6265,0.0415,2.6268278398,0.28650000000000003,0.051500000000000004,0.2910919099,2.34,-0.01,2.3400213674,2.6965,-0.0485,2.6969361320000003,0.28650000000000003,0.051500000000000004,0.2910919099,2.41,-0.1,2.4120737965
2019-08-27 13:00:00,2.5295,0.0405,2.5298242034,0.28950000000000004,0.0505,0.2938715706,2.24,-0.01,2.2400223213,2.5995,-0.0495,2.5999712498000003,0.28950000000000004,0.0505,0.2938715706,2.31,-0.1,2.312163489
2019-08-27 13:30:00,2.5295,-0.04,2.5298162483,0.28950000000000004,0.05,0.29378606160000004,2.24,-0.09,2.2418073066,2.5995,0.01,2.5995192343999998,0.28950000000000004,0.05,0.29378606160000004,2.31,-0.04,2.3103462944
2019-08-27 14:00:00,2.4775,-0.068,2.4784330231,0.2975,0.052000000000000005,0.3020103475,2.18,-0.12,2.1833002542,2.5175,0.062,2.5182633401,0.2975,0.052000000000000005,0.3020103475,2.22,0.01,2.2200225224
2019-08-27 14:30:00,2.3915,-0.07250000000000001,2.3925986918,0.3215,0.0475,0.3249899998,2.07,-0.12,2.0734753435,2.4314999999999998,0.0575,2.4321797837,0.3215,0.0475,0.3249899998,2.11,0.01,2.1100236965
2019-08-27 15:00:00,2.408,-0.056,2.4086510748,0.338,0.044,0.340851874,2.07,-0.1,2.0724140513,2.428,0.084,2.4294526132,0.338,0.044,0.340851874,2.09,0.04,2.0903827401
2019-08-27 15:30:00,2.4555,-0.059000000000000004,2.4562087147,0.35550000000000004,0.041,0.3578564656,2.1,-0.1,2.1023796042,2.4955,0.081,2.4968142202,0.35550000000000004,0.041,0.3578564656,2.14,0.04,2.1403737991
2019-08-27 16:00:00,2.496,-0.0625,2.4967823794,0.366,0.0375,0.367916091,2.13,-0.1,2.1323461257,2.526,0.0775,2.5271886059,0.366,0.0375,0.367916091,2.16,0.04,2.1603703386
2019-08-27 16:30:00,2.5015,-0.062,2.502268221,0.3715,0.038,0.3734384153,2.13,-0.1,2.1323461257,2.5315,-0.012,2.5315284415,0.3715,0.038,0.3734384153,2.16,-0.05,2.1605786262
2019-08-27 17:00:00,2.5060000000000002,-0.014,2.5060391058,0.376,0.036000000000000004,0.3777194726,2.13,-0.05,2.1305867736,2.576,-0.10400000000000001,2.5780985241,0.376,0.036000000000000004,0.3777194726,2.2,-0.14,2.2044500448
2019-08-27 17:30:00,2.4915000000000003,-0.0485,2.4919720103,0.36150000000000004,0.0315,0.3628698114,2.13,-0.08,2.131501818,2.5615,-0.1385,2.5652416066,0.36150000000000004,0.0315,0.3628698114,2.2,-0.17,2.2065584062
2019-08-27 18:00:00,2.5235000000000003,-0.045,2.5239011966,0.35350000000000004,0.035,0.3552284476,2.17,-0.08,2.1714741537,2.5835,-0.165,2.5887636528,0.35350000000000004,0.035,0.3552284476,2.23,-0.2,2.2389506471
2019-08-27 18:30:00,2.528,-0.129,2.5312891972,0.358,0.031,0.3593396722,2.17,-0.16,2.1758906223,2.588,-0.139,2.5917301171,0.358,0.031,0.3593396722,2.23,-0.17,2.2364704335
2019-08-27 19:00:00,2.36,0.648,2.447346318,0.38,0.028,0.38103018250000004,1.98,0.62,2.0748011953,2.3,-1.002,2.5087853635,0.38,0.028,0.38103018250000004,1.92,-1.03,2.1788299612
2019-08-27 19:30:00,2.5395,0.8295,2.6715408475,0.35950000000000004,0.0395,0.3616635177,2.18,0.79,2.3187280996,2.4895,-1.1205,2.7300422158,0.35950000000000004,0.0395,0.3616635177,2.13,-1.16,2.4253865671
2019-08-27 20:00:00,2.5005,0.8300000000000001,2.6346537249,0.3705,0.04,0.3726529887,2.13,0.79,2.2717834404,2.4505,-1.12,2.6943181419,0.3705,0.04,0.3726529887,2.08,-1.16,2.3815961035
2019-08-27 20:30:00,2.5805,0.8315,2.7111570408,0.3705,0.0415,0.3728169792,2.21,0.79,2.3469554747,2.5205,-1.1185,2.7575283317,0.3705,0.0415,0.3728169792,2.15,-1.16,2.4429695045
2019-08-27 21:00:00,2.6235,0.8355,2.7533275323,0.3635,0.0455,0.3663365939,2.26,0.79,2.394096907,2.5635,-1.1145,2.795289341,0.3635,0.0455,0.3663365939,2.2,-1.16,2.4870866491
2019-08-27 21:30:00,2.477,0.7575000000000001,2.5902384543,0.397,0.0375,0.3987671626,2.08,0.72,2.2010906388,2.407,-1.0925,2.6433322247,0.397,0.0375,0.3987671626,2.01,-1.13,2.3058620947
2019-08-27 22:00:00,2.2885,0.779,2.4174518092,0.3785,0.039,0.3805039422,1.9100000000000001,0.74,2.048340792,2.2285,-1.141,2.5036160349000003,0.3785,0.039,0.3805039422,1.85,-1.18,2.1942880394
2019-08-27 22:30:00,2.1535,0.807,2.2997415616,0.3835,0.037,0.3852807418,1.77,0.77,1.9302331465,2.1035,-1.183,2.4133381964,0.3835,0.037,0.3852807418,1.72,-1.22,2.1087437018
2019-08-27 23:00:00,1.9769999999999999,0.5425,2.0500817667,0.367,0.0425,0.36945263570000003,1.6099999999999999,0.5,1.6858528999,1.957,-0.9575,2.1786819984,0.367,0.0425,0.36945263570000003,1.5899999999999999,-1.0,1.8783237208
2019-08-27 23:30:00,1.784,-0.23900000000000002,1.7999380545,0.424,0.031,0.4251317443,1.3599999999999999,-0.27,1.3865424624,1.834,-0.229,1.8482415967999999,0.424,0.031,0.4251317443,1.4100000000000001,-0.26,1.4337712509
2019-08-28 00:00:00,1.6625,-0.23550000000000001,1.6790969299,0.41250000000000003,0.0345,0.4139402131,1.25,-0.27,1.2788275881,1.7125,-0.2255,1.7272829820000002,0.41250000000000003,0.0345,0.4139402131,1.3,-0.26,1.3257450735
2019-08-28 00:30:00,1.5695000000000001,-0.23800000000000002,1.5874426761,0.4295,0.032,0.4306904341,1.1400000000000001,-0.27,1.1715374514,1.6195,-0.258,1.6399220256,0.4295,0.032,0.4306904341,1.19,-0.29,1.2248265183
2019-08-28 01:00:00,1.502,-0.0775,1.5039980884,0.432,0.0325,0.4332207867,1.07,-0.11,1.0756393448,1.532,-0.4475,1.5960201283000002,0.432,0.0325,0.4332207867,1.1,-0.48,1.2001666551
2019-08-28 01:30:00,1.387,0.6205,1.5194700556,0.367,0.0505,0.3704581623,1.02,0.5700000000000001,1.1684605256,1.327,-1.1895,1.7820884518,0.367,0.0505,0.3704581623,0.96,-1.24,1.5681836627
2019-08-28 02:00:00,1.442,0.613,1.566886403,0.382,0.043000000000000003,0.38441253880000004,1.06,0.5700000000000001,1.2035364556,1.392,-1.197,1.8358848003000001,0.382,0.043000000000000003,0.38441253880000004,1.01,-1.24,1.5992810885000002
2019-08-28 02:30:00,1.4315,0.6255000000000001,1.5621915696,0.41150000000000003,0.035500000000000004,0.4130284494,1.02,0.59,1.1783462988,1.3815,-1.2045,1.8328563774000002,0.41150000000000003,0.035500000000000004,0.4130284494,0.97,-1.24,1.5743252523
2019-08-28 03:00:00,1.323,-0.025500000000000002,1.3232457255,0.513,0.0145,0.5132048811000001,0.81,-0.04,0.8109870529000001,1.353,-0.5555,1.4625967489,0.513,0.0145,0.5132048811000001,0.84,-0.5700000000000001,1.0151354589
2019-08-28 03:30:00,1.338,-0.1965,1.3523521176,0.388,0.043500000000000004,0.39043085180000003,0.9500000000000001,-0.24,0.9798469268000001,1.3980000000000001,-0.35650000000000004,1.4427391483,0.388,0.043500000000000004,0.39043085180000003,1.01,-0.4,1.0863240769
2019-08-28 04:00:00,1.2469999999999999,-0.2025,1.2633349714,0.40700000000000003,0.0375,0.4087239288,0.84,-0.24,0.8736131867,1.317,-0.36250000000000004,1.3659777634,0.40700000000000003,0.0375,0.4087239288,0.91,-0.4,0.9940321926000001
2019-08-28 04:30:00,1.306,-0.203,1.3216826397,0.406,0.037,0.4076824745,0.9,-0.24,0.9314504818,1.376,-0.363,1.4230758940000001,0.406,0.037,0.4076824745,0.97,-0.4,1.0492378186
2019-08-28 05:00:00,1.3485,-0.21150000000000002,1.3649851648,0.4685,0.0285,0.4693660618,0.88,-0.24,0.9121403401,1.4185,-0.3715,1.466340513,0.4685,0.0285,0.4693660618,0.9500000000000001,-0.4,1.0307764064
2019-08-28 05:30:00,1.3775,-0.216,1.3943321878,0.4975,0.024,0.4980785581,0.88,-0.24,0.9121403401,1.4475,-0.326,1.4837561289,0.4975,0.024,0.4980785581,0.9500000000000001,-0.35000000000000003,1.0124228366
2019-08-28 06:00:00,1.401,-0.20600000000000002,1.416063911,0.441,0.034,0.4423087157,0.96,-0.24,0.9895453501,1.461,-0.316,1.4947832618999999,0.441,0.034,0.4423087157,1.02,-0.35000000000000003,1.0783784122
2019-08-28 06:30:00,1.5205000000000002,-0.11,1.5244737617,0.4605,0.03,0.46147616410000003,1.06,-0.14,1.0692053124,1.5905,-0.36,1.6307330407,0.4605,0.03,0.46147616410000003,1.13,-0.39,1.1954078801999999
2019-08-28 07:00:00,1.6099999999999999,-0.114,1.6140309786,0.47000000000000003,0.026000000000000002,0.4707185996,1.1400000000000001,-0.14,1.1485643212,1.6800000000000002,-0.314,1.7090921567000001,0.47000000000000003,0.026000000000000002,0.4707185996,1.21,-0.34,1.2568611697
2019-08-28 07:30:00,1.7945,-0.123,1.7987104407999999,0.5245000000000001,0.017,0.5247754282,1.27,-0.14,1.2776932339,1.8445,-0.273,1.8645935884,0.5245000000000001,0.017,0.5247754282,1.32,-0.29,1.3514806695
2019-08-28 08:00:00,1.9140000000000001,-0.0785,1.9156091068,0.5640000000000001,0.0115,0.5641172307,1.35,-0.09,1.3529966741,1.984,-0.3085,2.0078416895,0.5640000000000001,0.0115,0.5641172307,1.42,-0.32,1.4556098378
2019-08-28 08:30:00,2.144,0.7085,2.2580319418,0.454,0.0285,0.4548936689,1.69,0.68,1.8216750534,2.114,-1.0115,2.3435290162,0.454,0.0285,0.4548936689,1.6600000000000001,-1.04,1.9588772294
2019-08-28 09:00:00,2.2825,0.9460000000000001,2.4707736137,0.4425,0.026000000000000002,0.4432631837,1.8399999999999999,0.92,2.0571825393,2.2325,-1.1440000000000001,2.5085438505,0.4425,0.026000000000000002,0.4432631837,1.79,-1.17,2.1384573879
2019-08-28 09:30:00,2.4765,0.977,2.6622511621,0.4665,0.017,0.4668096507,2.01,0.96,2.2274873737,2.4265,-1.113,2.6695825985,0.4665,0.017,0.4668096507,1.96,-1.13,2.2624102192
2019-08-28 10:00:00,2.5665,0.974,2.7451044151,0.5265000000000001,0.014,0.526686102,2.04,0.96,2.2545953074,2.5165,-1.116,2.7528581965,0.5265000000000001,0.014,0.526686102,1.99,-1.13,2.2884492566
2019-08-28 10:30:00,2.578,1.002,2.7658792454,0.468,0.042,0.469880836,2.11,0.96,2.3181242417,2.528,-1.088,2.7521860402,0.468,0.042,0.469880836,2.06,-1.13,2.3495744296
2019-08-28 11:00:00,2.612,0.971,2.786644039,0.502,0.011,0.5021205035,2.11,0.96,2.3181242417,2.5620000000000003,-1.119,2.795711895,0.502,0.011,0.5021205035,2.06,-1.13,2.3495744296
2019-08-28 11:30:00,2.5915,0.9885,2.7736265971,0.5215000000000001,0.0085,0.5215692667,2.07,0.98,2.2902619937,2.5415,-1.1215,2.7779460938,0.5215000000000001,0.0085,0.5215692667,2.02,-1.13,2.3145841959
2019-08-28 12:00:00,2.651,1.019,2.8400989419,0.511,0.009000000000000001,0.5110792502,2.14,1.01,2.3663685258,2.601,-1.081,2.8166934515,0.511,0.009000000000000001,0.5110792502,2.09,-1.09,2.3571593073
2019-08-28 12:30:00,2.71,0.9995,2.8884425302,0.6000000000000001,-0.0105,0.600091868,2.11,1.01,2.3392733915,2.66,-1.0805,2.8710764966999998,0.6000000000000001,-0.0105,0.600091868,2.06,-1.07,2.3213142829
2019-08-28 13:00:00,2.688,1.0,2.867986053,0.458,0.02,0.4584364732,2.23,0.98,2.4358366119,2.628,-1.08,2.8412645072,0.458,0.02,0.4584364732,2.17,-1.1,2.432878953
2019-08-28 13:30:00,2.733,0.9500000000000001,2.8934043962000002,0.503,0.01,0.5030993938,2.23,0.9400000000000001,2.4200206611,2.673,-1.01,2.8574514869,0.503,0.01,0.5030993938,2.17,-1.02,2.3977697971
2019-08-28 14:00:00,2.73,0.9615,2.8943707865,0.45,0.021500000000000002,0.4505133183,2.2800000000000002,0.9400000000000001,2.4661711214,2.66,-0.9985,2.841232523,0.45,0.021500000000000002,0.4505133183,2.21,-1.02,2.4340295808
2019-08-28 14:30:00,2.6470000000000002,0.9475,2.8114703004,0.337,0.0475,0.3403310888,2.31,0.9,2.4791329129,2.5869999999999997,-1.0025,2.7744504411,0.337,0.0475,0.3403310888,2.25,-1.05,2.4829418036
2019-08-28 15:00:00,2.6805,0.9565,2.8460450629,0.3005,0.0565,0.30576543300000003,2.38,0.9,2.5444842306,2.6205,-1.0135,2.8096623463,0.3005,0.0565,0.30576543300000003,2.32,-1.07,2.5548581174000002
2019-08-28 15:30:00,2.732,0.9545,2.8939409548,0.312,0.0545,0.31672424920000003,2.42,0.9,2.5819372572,2.662,-1.0155,2.849119908,0.312,0.0545,0.31672424920000003,2.35,-1.07,2.582130903
2019-08-28 16:00:00,2.7215,0.931,2.8763385145,0.3015,0.061,0.3076089238,2.42,0.87,2.571633722,2.6515,-1.009,2.8369936993,0.3015,0.061,0.3076089238,2.35,-1.07,2.582130903
2019-08-28 16:30:00,2.6975,0.9285,2.8528264055,0.3075,0.0585,0.3130151754,2.39,0.87,2.5434228905,2.6275,-1.0115,2.8154730508,0.3075,0.0585,0.3130151754,2.32,-1.07,2.5548581174000002
2019-08-28 17:00:00,2.7215,0.902,2.8670832304,0.3315,0.052000000000000005,0.335553647,2.39,0.85,2.5366513359000002,2.6515,-1.048,2.8510973764000003,0.3315,0.052000000000000005,0.335553647,2.32,-1.1,2.5675669417
2019-08-28 17:30:00,2.7199999999999998,0.7975,2.8345028224,0.35000000000000003,0.0475,0.3532085078,2.37,0.75,2.4858398983,2.64,-1.0525,2.8420690087000002,0.35000000000000003,0.0475,0.3532085078,2.29,-1.1,2.5404920783
2019-08-28 18:00:00,2.6725,0.7225,2.7684404454,0.35250000000000004,0.0425,0.355052813,2.32,0.68,2.4176021178,2.5825,-1.0075,2.7720682712,0.35250000000000004,0.0425,0.355052813,2.23,-1.05,2.4648326515
2019-08-28 18:30:00,2.616,0.763,2.725,0.386,0.033,0.3874080536,2.23,0.73,2.3464441182,2.536,-1.077,2.7552177772,0.386,0.033,0.3874080536,2.15,-1.11,2.4196280706
2019-08-28 19:00:00,2.4005,0.729,2.5087529272999998,0.36050000000000004,0.039,0.3626034335,2.04,0.6900000000000001,2.1535319826,2.3305,-1.121,2.5860918874000003,0.36050000000000004,0.039,0.3626034335,1.97,-1.16,2.2861539756
2019-08-28 19:30:00,2.5564999999999998,0.749,2.663961946,0.3765,0.039,0.3785145308,2.18,0.71,2.292705825,2.4765,-1.091,2.7061657839,0.3765,0.039,0.3785145308,2.1,-1.13,2.384722206
2019-08-28 20:00:00,2.5945,0.7495,2.7005889173,0.3745,0.0395,0.37657734930000003,2.22,0.71,2.3307724042,2.5145,-1.0905,2.7407846504,0.3745,0.0395,0.37657734930000003,2.14,-1.13,2.4200206611
2019-08-28 20:30:00,2.5495,0.7475,2.6568226324,0.40950000000000003,0.0375,0.4112134482,2.14,0.71,2.2547061893,2.4795,-1.0925,2.7095159162,0.40950000000000003,0.0375,0.4112134482,2.07,-1.13,2.3583468786
2019-08-28 21:00:00,2.5995,0.7415,2.7031874704,0.4595,0.0315,0.46057844070000004,2.14,0.71,2.2547061893,2.5295,-1.0985,2.7577295915,0.4595,0.0315,0.46057844070000004,2.07,-1.13,2.3583468786
2019-08-28 21:30:00,2.42,0.747,2.5326683557000003,0.44,0.037,0.4415529413,1.98,0.71,2.1034495478,2.34,-1.123,2.5955209496,0.44,0.037,0.4415529413,1.9,-1.16,2.2261176968
2019-08-28 22:00:00,2.402,0.737,2.5125232337,0.492,0.027,0.4927402967,1.9100000000000001,0.71,2.037694776,2.322,-1.133,2.5836743216,0.492,0.027,0.4927402967,1.83,-1.16,2.1666794871
2019-08-28 22:30:00,2.2455,0.7135,2.3561308325,0.6255000000000001,0.0035,0.6255097921,1.62,0.71,1.7687566254,2.1755,-1.1365,2.4544719391,0.6255000000000001,0.0035,0.6255097921,1.55,-1.1400000000000001,1.9240841977
2019-08-28 23:00:00,2.0125,0.5115000000000001,2.0764846496,0.5625,0.0115,0.5626175433,1.45,0.5,1.533786165,1.9725000000000001,-0.9385,2.1843851538,0.5625,0.0115,0.5626175433,1.4100000000000001,-0.9500000000000001,1.7001764614
