Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-08-28 23:30:00,1.846,0.6445000000000001,1.9552739578,0.436,0.0345,0.4373628356,1.4100000000000001,0.61,1.5362942427,1.786,-1.0955,2.095212698,0.436,0.0345,0.4373628356,1.35,-1.13,1.7605112894000001
2019-08-29 00:00:00,1.734,0.668,1.858219578,0.41400000000000003,0.038,0.4157403036,1.32,0.63,1.4626346092,1.674,-1.162,2.0377732946,0.41400000000000003,0.038,0.4157403036,1.26,-1.2,1.74
2019-08-29 00:30:00,1.599,0.6175,1.714090794,0.439,0.0375,0.4405987404,1.16,0.58,1.2969194269,1.5390000000000001,-1.1625,1.9287112925,0.439,0.0375,0.4405987404,1.1,-1.2,1.6278820596
2019-08-29 01:00:00,1.5390000000000001,0.62,1.6591928761,0.439,0.04,0.44081855680000004,1.1,0.58,1.2435433245,1.479,-1.16,1.8796385291000002,0.439,0.04,0.44081855680000004,1.04,-1.2,1.5879546593
2019-08-29 01:30:00,1.3559999999999999,0.5855,1.4770058395,0.406,0.0455,0.4085416135,0.9500000000000001,0.54,1.0927488275,1.296,-1.1945000000000001,1.7625113475,0.406,0.0455,0.4085416135,0.89,-1.24,1.5263354808
2019-08-29 02:00:00,1.484,0.6205,1.6085012434000001,0.434,0.0405,0.4358855928,1.05,0.58,1.1995415791,1.424,-1.1995,1.8618743916,0.434,0.0405,0.4358855928,0.99,-1.24,1.5867261894
2019-08-29 02:30:00,1.4125,0.618,1.5417782752,0.4325,0.038,0.43416615480000004,0.98,0.58,1.1387712676,1.3525,-1.202,1.8094364454,0.4325,0.038,0.43416615480000004,0.92,-1.24,1.5440207252
2019-08-29 03:00:00,1.46,0.6085,1.5817307767000002,0.48,0.0285,0.4808453494,0.98,0.58,1.1387712676,1.4,-1.2115,1.8514135816000001,0.48,0.0285,0.4808453494,0.92,-1.24,1.5440207252
2019-08-29 03:30:00,1.3485,0.61,1.4800514349,0.47850000000000004,0.03,0.4794395165,0.87,0.58,1.0456098699,1.2985,-1.21,1.7748809115,0.47850000000000004,0.03,0.4794395165,0.8200000000000001,-1.24,1.4866068747
2019-08-29 04:00:00,1.317,0.6235,1.4571346026,0.40700000000000003,0.043500000000000004,0.40931803040000003,0.91,0.58,1.0791200119,1.267,-1.1965,1.7426707233,0.40700000000000003,0.043500000000000004,0.40931803040000003,0.86,-1.24,1.5090394296
2019-08-29 04:30:00,1.3665,0.611,1.496877834,0.47650000000000003,0.031,0.4775073298,0.89,0.58,1.0623088063,1.3165,-1.209,1.7874152427,0.47650000000000003,0.031,0.4775073298,0.84,-1.24,1.4977316181
2019-08-29 05:00:00,1.435,0.618,1.5624176778,0.735,-0.022,0.7353291780000001,0.7000000000000001,0.64,0.9484724561000001,1.385,-1.182,1.8208099845999999,0.735,-0.022,0.7353291780000001,0.65,-1.16,1.3296992141000001
2019-08-29 05:30:00,1.477,0.6625,1.6187758492,0.8270000000000001,-0.0475,0.8283629941,0.65,0.71,0.9626006441,1.437,-1.2075,1.8769723626,0.8270000000000001,-0.0475,0.8283629941,0.61,-1.16,1.3106105447
2019-08-29 06:00:00,1.478,0.6855,1.6292311837,0.548,0.0155,0.5482191624,0.93,0.67,1.1462111498,1.438,-1.2245,1.8887149732,0.548,0.0155,0.5482191624,0.89,-1.24,1.5263354808
2019-08-29 06:30:00,1.5985,0.783,1.779969452,0.5085000000000001,0.023,0.5090198916,1.09,0.76,1.3287964479,1.5685,-1.217,1.9852660401,0.5085000000000001,0.023,0.5090198916,1.06,-1.24,1.6313184852
2019-08-29 07:00:00,1.6585,0.7945,1.8389813757,0.4385,0.0345,0.43985508980000004,1.22,0.76,1.4373586887,1.6185,-1.2455,2.0422567175,0.4385,0.0345,0.43985508980000004,1.18,-1.28,1.7409192974
2019-08-29 07:30:00,1.8995000000000002,0.794,2.0587705676,0.4395,0.034,0.440813169,1.46,0.76,1.6459647627,1.8495,-1.206,2.2079597483,0.4395,0.034,0.440813169,1.4100000000000001,-1.24,1.8776847446
2019-08-29 08:00:00,1.9855,0.029500000000000002,1.9857191393,0.5255000000000001,0.0195,0.5258616738,1.46,0.01,1.4600342462,2.0155,-0.36050000000000004,2.0474863858,0.5255000000000001,0.0195,0.5258616738,1.49,-0.38,1.5376930773000002
2019-08-29 08:30:00,2.185,0.0015,2.1850005149,0.655,-0.0085,0.6550551503,1.53,0.01,1.5300326794,2.235,-0.2485,2.2487723873,0.655,-0.0085,0.6550551503,1.58,-0.24,1.5981239001
2019-08-29 09:00:00,2.2675,0.23800000000000002,2.2799561948,0.4475,0.028,0.448375122,1.82,0.21,1.832075326,2.2975,-0.47200000000000003,2.345482946,0.4475,0.028,0.448375122,1.85,-0.5,1.9163767897000001
2019-08-29 09:30:00,2.4925,0.9385,2.6633322174,0.5625,-0.0015,0.562502,1.9300000000000002,0.9400000000000001,2.1467417171,2.4425,-1.1215,2.6876697156000002,0.5625,-0.0015,0.562502,1.88,-1.12,2.1883326987
2019-08-29 10:00:00,2.55,0.969,2.7279041405,0.58,-0.001,0.5800008621,1.97,0.97,2.1958597405,2.49,-1.091,2.7185255195,0.58,-0.001,0.5800008621,1.9100000000000001,-1.09,2.1991361941
2019-08-29 10:30:00,2.569,0.966,2.7446160023,0.6990000000000001,-0.034,0.6998264070000001,1.87,1.0,2.1205895407,2.519,-1.104,2.7503048922,0.6990000000000001,-0.034,0.6998264070000001,1.82,-1.07,2.1112318679
2019-08-29 11:00:00,2.504,0.971,2.6856762649,0.6940000000000001,-0.029,0.6946056435,1.81,1.0,2.0678733037,2.454,-1.099,2.6888504979,0.6940000000000001,-0.029,0.6946056435,1.76,-1.07,2.0597329924
2019-08-29 11:30:00,2.674,0.9785,2.8474090416,0.524,0.0085,0.5240689363000001,2.15,0.97,2.3586860749,2.614,-1.0915,2.8327315881,0.524,0.0085,0.5240689363000001,2.09,-1.1,2.3618001609
2019-08-29 12:00:00,2.6715,0.989,2.8486897427,0.6115,-0.011,0.611598929,2.06,1.0,2.2898908271,2.6215,-1.081,2.835634541,0.6115,-0.011,0.611598929,2.01,-1.07,2.2770595073
2019-08-29 12:30:00,2.649,0.9735,2.8222160176,0.499,0.0135,0.4991825818,2.15,0.96,2.3545912596,2.589,-1.0965,2.8116246638,0.499,0.0135,0.4991825818,2.09,-1.11,2.3664741706
2019-08-29 13:00:00,2.694,0.9675,2.8624626198,0.374,0.0375,0.3758753118,2.32,0.93,2.4994599417,2.624,-1.1025,2.8462048855,0.374,0.0375,0.3758753118,2.25,-1.1400000000000001,2.5223203603
2019-08-29 13:30:00,2.6575,0.9905,2.8360882391,0.4675,0.0205,0.46794924940000004,2.19,0.97,2.3952035404,2.5975,-1.0895,2.8167386283,0.4675,0.0205,0.46794924940000004,2.13,-1.11,2.4018742681
2019-08-29 14:00:00,2.644,0.9995,2.8266121506,0.674,-0.0205,0.6743116861,1.97,1.02,2.2184003246,2.594,-1.0805,2.8100384784,0.674,-0.0205,0.6743116861,1.92,-1.06,2.1931712199
2019-08-29 14:30:00,2.5395,1.006,2.7315007322,0.6495000000000001,-0.014,0.6496508678,1.8900000000000001,1.02,2.1476731595,2.4895,-1.074,2.7112886696,0.6495000000000001,-0.014,0.6496508678,1.8399999999999999,-1.06,2.1234876972
2019-08-29 15:00:00,2.524,1.01,2.7185797763,0.634,-0.01,0.6340788594,1.8900000000000001,1.02,2.1476731595,2.474,-1.07,2.6954732423000003,0.634,-0.01,0.6340788594,1.8399999999999999,-1.06,2.1234876972
2019-08-29 15:30:00,2.6025,0.9785,2.7803720075,0.7525000000000001,-0.0415,0.7536434834,1.85,1.02,2.1125576915,2.5525,-1.1015,2.780028507,0.7525000000000001,-0.0415,0.7536434834,1.8,-1.06,2.0889231676
2019-08-29 16:00:00,2.609,0.9875,2.789630307,0.549,0.007500000000000001,0.5490512271,2.06,0.98,2.2812277396000002,2.549,-1.0925,2.773257516,0.549,0.007500000000000001,0.5490512271,2.0,-1.1,2.2825424421
2019-08-29 16:30:00,2.7,0.927,2.8547029618,0.77,-0.053,0.7718218706000001,1.9300000000000002,0.98,2.1645553816,2.64,-1.053,2.842254211,0.77,-0.053,0.7718218706000001,1.87,-1.0,2.1205895407
2019-08-29 17:00:00,2.705,0.8955000000000001,2.8493762914,0.875,-0.0845,0.8790706741000001,1.83,0.98,2.0758853533,2.645,-1.0645,2.8511726096,0.875,-0.0845,0.8790706741000001,1.77,-0.98,2.0231905496
2019-08-29 17:30:00,2.628,0.838,2.7583741588,0.728,-0.032,0.7287029573,1.9,0.87,2.0897128989000002,2.558,-1.1320000000000001,2.7972822525,0.728,-0.032,0.7287029573,1.83,-1.1,2.1351580738
2019-08-29 18:00:00,2.6435,0.8545,2.7781761103,0.6335000000000001,-0.0155,0.6336895928,2.01,0.87,2.1902054698,2.5835,-1.1155,2.8140384681,0.6335000000000001,-0.0155,0.6336895928,1.9500000000000002,-1.1,2.2388613177
2019-08-29 18:30:00,2.698,0.8290000000000001,2.8224891497,0.458,0.029,0.4589172039,2.24,0.8,2.3785709996,2.628,-1.131,2.8610391469,0.458,0.029,0.4589172039,2.17,-1.16,2.4605893603
2019-08-29 19:00:00,2.457,0.8025,2.5847350444,0.607,0.0025,0.6070051482000001,1.85,0.8,2.0155644371,2.387,-1.1575,2.6528428619,0.607,0.0025,0.6070051482000001,1.78,-1.16,2.1246176127
2019-08-29 19:30:00,2.5615,0.8145,2.6878788105,0.5515,0.0145,0.5516905836,2.01,0.8,2.1633538777,2.4915000000000003,-1.1455,2.7422148895,0.5515,0.0145,0.5516905836,1.94,-1.16,2.2603539546
2019-08-29 20:00:00,2.5715,0.833,2.7030540598,0.6215,0.003,0.6215072405000001,1.9500000000000002,0.8300000000000001,2.1192923347,2.5015,-1.157,2.7561116178000002,0.6215,0.003,0.6215072405000001,1.88,-1.16,2.2090722034
2019-08-29 20:30:00,2.5255,0.8075,2.6514536579,0.5455,0.0175,0.5457806336000001,1.98,0.79,2.1317832911,2.4555,-1.1425,2.7082810969,0.5455,0.0175,0.5457806336000001,1.9100000000000001,-1.16,2.2346588106
2019-08-29 21:00:00,2.504,0.7915000000000001,2.6261165721,0.634,0.0015,0.6340017744,1.87,0.79,2.0300246304,2.434,-1.1585,2.695640601,0.634,0.0015,0.6340017744,1.8,-1.16,2.1414014103
2019-08-29 21:30:00,2.4935,0.7975,2.617928284,0.5935,0.007500000000000001,0.5935473865,1.9,0.79,2.0576928828,2.4235,-1.1525,2.6835812825,0.5935,0.007500000000000001,0.5935473865,1.83,-1.16,2.1666794871
2019-08-29 22:00:00,2.337,0.7325,2.4491070311,0.597,0.0025,0.5970052345,1.74,0.73,1.8869287215,2.267,-1.1375,2.5363744302,0.597,0.0025,0.5970052345,1.67,-1.1400000000000001,2.0220039565
2019-08-29 22:30:00,2.1725,0.752,2.2989693887,0.5125000000000001,0.022,0.5129719778,1.6600000000000001,0.73,1.8134221792,2.1025,-1.118,2.3812665223,0.5125000000000001,0.022,0.5129719778,1.5899999999999999,-1.1400000000000001,1.9564508683000001
2019-08-29 23:00:00,2.0025,0.6685,2.1111367791,0.5025000000000001,0.018500000000000003,0.5028404319,1.5,0.65,1.6347782724000002,1.9425,-1.1215,2.2430043469,0.5025000000000001,0.018500000000000003,0.5028404319,1.44,-1.1400000000000001,1.8366273438
2019-08-29 23:30:00,1.82,0.3365,1.8508463605,0.51,0.0165,0.510266842,1.31,0.32,1.3485177046999999,1.8,-0.8235,1.979432305,0.51,0.0165,0.510266842,1.29,-0.84,1.5393829933
2019-08-30 00:00:00,1.712,0.629,1.8238928148,0.502,0.019,0.5023594331,1.21,0.61,1.3550645741,1.6520000000000001,-1.141,2.0077313067,0.502,0.019,0.5023594331,1.15,-1.16,1.6334319698000002
2019-08-30 00:30:00,1.522,-0.0035,1.5220040243000001,0.462,0.026500000000000003,0.4627593867,1.06,-0.03,1.0604244433,1.562,-0.5235000000000001,1.6473907399,0.462,0.026500000000000003,0.4627593867,1.1,-0.55,1.2298373876
2019-08-30 01:00:00,1.4935,-0.14100000000000001,1.5001410766999999,0.49350000000000005,0.019,0.4938656194,1.0,-0.16,1.0127191121,1.5535,-0.381,1.5995384491,0.49350000000000005,0.019,0.4938656194,1.06,-0.4,1.1329607231
2019-08-30 01:30:00,1.334,-0.156,1.3430904661,0.5640000000000001,0.004,0.5640141842,0.77,-0.16,0.7864477096,1.384,-0.396,1.4395388150000001,0.5640000000000001,0.004,0.5640141842,0.8200000000000001,-0.4,0.9123595782
2019-08-30 02:00:00,1.4175,-0.1515,1.4255730427,0.5275000000000001,0.0085,0.527568479,0.89,-0.16,0.9042676595,1.4675,-0.3915,1.5188247101,0.5275000000000001,0.0085,0.527568479,0.9400000000000001,-0.4,1.0215674231
2019-08-30 02:30:00,1.4925000000000002,0.397,1.5443980219,0.6025,-0.003,0.6025074688000001,0.89,0.4,0.9757561171,1.4525000000000001,-0.933,1.7263386835,0.6025,-0.003,0.6025074688000001,0.85,-0.93,1.2599206324
2019-08-30 03:00:00,1.4215,0.639,1.55851957,0.6315000000000001,-0.011,0.6315957964000001,0.79,0.65,1.0230347013,1.3615,-1.181,1.8023438213,0.6315000000000001,-0.011,0.6315957964000001,0.73,-1.17,1.3790576493
2019-08-30 03:30:00,1.4515,0.645,1.5883567767,0.7015,-0.025,0.7019453326,0.75,0.67,1.0056838469,1.4015,-1.195,1.8418000026999999,0.7015,-0.025,0.7019453326,0.7000000000000001,-1.17,1.3634148305
2019-08-30 04:00:00,1.314,0.68,1.4795255996,0.684,-0.02,0.6842923352,0.63,0.7000000000000001,0.9417536833000001,1.264,-1.25,1.7776940119,0.684,-0.02,0.6842923352,0.58,-1.23,1.3598897014
2019-08-30 04:30:00,1.404,0.6845,1.5619719108,0.554,0.0045000000000000005,0.5540182759,0.85,0.68,1.0885311204,1.354,-1.2255,1.8262437543,0.554,0.0045000000000000005,0.5540182759,0.8,-1.23,1.4672763884
2019-08-30 05:00:00,1.413,0.686,1.5707211719,0.5630000000000001,0.006,0.5630319707,0.85,0.68,1.0885311204,1.363,-1.224,1.8319238521,0.5630000000000001,0.006,0.5630319707,0.8,-1.23,1.4672763884
2019-08-30 05:30:00,1.432,0.7435,1.6135105361000002,0.582,0.0035,0.5820105240000001,0.85,0.74,1.1269871339,1.4020000000000001,-1.2765,1.896063356,0.582,0.0035,0.5820105240000001,0.8200000000000001,-1.28,1.5201315733
2019-08-30 06:00:00,1.5474999999999999,0.795,1.7397647110999999,0.6175,-0.005,0.6175202426,0.93,0.8,1.226743657,1.5175,-1.2850000000000001,1.9884746038,0.6175,-0.005,0.6175202426,0.9,-1.28,1.5647363995
2019-08-30 06:30:00,1.669,0.7385,1.8250871897,0.649,-0.0115,0.6491018795,1.02,0.75,1.2660568708,1.619,-1.1715,1.9983926666,0.649,-0.0115,0.6491018795,0.97,-1.16,1.5121177203
2019-08-30 07:00:00,1.772,0.739,1.9199231755000001,0.652,-0.011,0.6520927848,1.12,0.75,1.3479243302000001,1.732,-1.141,2.0740552066,0.652,-0.011,0.6520927848,1.08,-1.13,1.5631058825
2019-08-30 07:30:00,1.8439999999999999,0.658,1.9578815082,0.604,-0.002,0.6040033112000001,1.24,0.66,1.404706375,1.804,-1.032,2.0783262497,0.604,-0.002,0.6040033112000001,1.2,-1.03,1.5814234095000002
2019-08-30 08:00:00,2.0115,0.783,2.1585229325,0.6015,0.003,0.6015074813,1.4100000000000001,0.78,1.6113658802000002,1.9415,-1.097,2.2299845851,0.6015,0.003,0.6015074813,1.34,-1.1,1.7336666346
2019-08-30 08:30:00,2.2984999999999998,0.8735,2.4588827748,0.6785,-0.0165,0.6787005967,1.62,0.89,1.848377667,2.2285,-1.0065,2.4452514186,0.6785,-0.0165,0.6787005967,1.55,-0.99,1.8391846019
2019-08-30 09:00:00,2.459,0.91,2.6219803584,0.669,-0.03,0.6696723079,1.79,0.9400000000000001,2.0218061232,2.3890000000000002,-0.96,2.574669105,0.669,-0.03,0.6696723079,1.72,-0.93,1.9553260598
2019-08-30 09:30:00,2.617,0.905,2.7690637407,0.677,-0.035,0.677904123,1.94,0.9400000000000001,2.1557365331,2.547,-0.965,2.7236802309,0.677,-0.035,0.677904123,1.87,-0.93,2.0884922791
2019-08-30 10:00:00,2.6310000000000002,0.9355,2.7923683944,0.731,-0.044500000000000005,0.7323532276,1.9,0.98,2.1378493867,2.561,-0.9445,2.7296155865,0.731,-0.044500000000000005,0.7323532276,1.83,-0.9,2.0393381279
2019-08-30 10:30:00,2.6155,0.9440000000000001,2.780643136,0.7155,-0.036000000000000004,0.7164050879,1.9,0.98,2.1378493867,2.5455,-0.936,2.7121331549,0.7155,-0.036000000000000004,0.7164050879,1.83,-0.9,2.0393381279
2019-08-30 11:00:00,2.622,0.931,2.7823811745,0.752,-0.049,0.7535947187,1.87,0.98,2.1112318679,2.542,-0.9490000000000001,2.7133678335,0.752,-0.049,0.7535947187,1.79,-0.9,2.0035218991
2019-08-30 11:30:00,2.606,0.9445,2.7718795519,0.686,-0.035500000000000004,0.6869179354,1.92,0.98,2.1556437554,2.536,-0.9355,2.7030457358,0.686,-0.035500000000000004,0.6869179354,1.85,-0.9,2.0573040611
2019-08-30 12:00:00,2.7085,0.9400000000000001,2.8669796389,0.6985,-0.04,0.699644374,2.01,0.98,2.2361797781,2.6385,-0.9400000000000001,2.8009431001,0.6985,-0.04,0.699644374,1.94,-0.9,2.1385976714
2019-08-30 12:30:00,2.761,0.9525,2.9206809566,0.811,-0.0775,0.8146945747000001,1.9500000000000002,1.03,2.2053117693,2.691,-0.9275,2.8463550815,0.811,-0.0775,0.8146945747000001,1.88,-0.85,2.0632256299
2019-08-30 13:00:00,2.635,0.93,2.7943022385000003,0.785,-0.07,0.7881148393,1.85,1.0,2.1029740845,2.565,-0.92,2.725,0.785,-0.07,0.7881148393,1.78,-0.85,1.9725364382000001
2019-08-30 13:30:00,2.6435,0.923,2.8000037946000003,0.8935000000000001,-0.107,0.8998840203,1.75,1.03,2.0306156702,2.5835,-0.9570000000000001,2.7550537654,0.8935000000000001,-0.107,0.8998840203,1.69,-0.85,1.8917187952
2019-08-30 14:00:00,2.6745,0.9015000000000001,2.8223487559000002,0.8045,-0.0685,0.8074109858,1.87,0.97,2.106608649,2.6045,-0.9585,2.77527341,0.8045,-0.0685,0.8074109858,1.8,-0.89,2.0080089641
2019-08-30 14:30:00,2.4975,0.898,2.6540365955,0.7975,-0.07200000000000001,0.8007435607000001,1.7000000000000002,0.97,1.9572685048,2.4375,-0.962,2.6204675632,0.7975,-0.07200000000000001,0.8007435607000001,1.6400000000000001,-0.89,1.8659314028
2019-08-30 15:00:00,2.438,0.873,2.5895893496999998,0.788,-0.067,0.7908432209,1.65,0.9400000000000001,1.8989734069000002,2.378,-1.007,2.5824277337,0.788,-0.067,0.7908432209,1.5899999999999999,-0.9400000000000001,1.8470787747
2019-08-30 15:30:00,2.5055,0.8945000000000001,2.6603872838,0.7355,-0.0455,0.736906032,1.77,0.9400000000000001,2.0041207548,2.4355,-0.9855,2.6273314408,0.7355,-0.0455,0.736906032,1.7000000000000002,-0.9400000000000001,1.9425756099
2019-08-30 16:00:00,2.5305,0.8995000000000001,2.6856154788,0.6605000000000001,-0.0205,0.6608180536,1.87,0.92,2.0840585404,2.4605,-0.9905,2.6523858128,0.6605000000000001,-0.0205,0.6608180536,1.8,-0.97,2.0447249204
2019-08-30 16:30:00,2.5395,0.89,2.6909404025,0.6895,-0.03,0.6901523383,1.85,0.92,2.0661316512,2.4895,-1.03,2.6941622538,0.6895,-0.03,0.6901523383,1.8,-1.0,2.0591260282
2019-08-30 17:00:00,2.5635,0.9145000000000001,2.7217352002,0.5735,-0.0055000000000000005,0.5735263725,1.99,0.92,2.1923731434000002,2.4935,-1.0555,2.7076968996,0.5735,-0.0055000000000000005,0.5735263725,1.92,-1.05,2.188355547
2019-08-30 17:30:00,2.5795,0.884,2.7267702965,0.7295,-0.036000000000000004,0.7303877395,1.85,0.92,2.0661316512,2.5195,-1.086,2.7435882071,0.7295,-0.036000000000000004,0.7303877395,1.79,-1.05,2.0752349265
2019-08-30 18:00:00,2.541,0.887,2.6913658243,0.731,-0.033,0.7317444909,1.81,0.92,2.0303940504,2.481,-1.083,2.7070740662,0.731,-0.033,0.7317444909,1.75,-1.05,2.0408331632
2019-08-30 18:30:00,2.507,0.8135,2.6356842091,0.547,0.0135,0.5471665651000001,1.96,0.8,2.1169789796,2.427,-1.0365,2.6390644649,0.547,0.0135,0.5471665651000001,1.88,-1.05,2.1533462332
2019-08-30 19:00:00,2.2955,0.721,2.4060675905,0.5655,0.011,0.5656069749,1.73,0.71,1.8700267378,2.2055,-1.039,2.4379809782,0.5655,0.011,0.5656069749,1.6400000000000001,-1.05,1.9473315075
2019-08-30 19:30:00,2.456,0.748,2.5673799875,0.646,-0.012,0.6461114455,1.81,0.76,1.9630843079,2.366,-0.992,2.5655447765,0.646,-0.012,0.6461114455,1.72,-0.98,1.9795959184
2019-08-30 20:00:00,2.437,0.7275,2.5432705814,0.737,-0.0325,0.7377162395,1.7000000000000002,0.76,1.8621492958,2.347,-1.0125,2.5560839677000002,0.737,-0.0325,0.7377162395,1.6099999999999999,-0.98,1.8848076825
2019-08-30 20:30:00,2.521,0.744,2.6284932946,0.7010000000000001,-0.016,0.7011825725,1.82,0.76,1.9723082923000002,2.431,-0.996,2.6271233317,0.7010000000000001,-0.016,0.7011825725,1.73,-0.98,1.9882907232
2019-08-30 21:00:00,2.487,0.7515000000000001,2.5980610559,0.667,-0.0085,0.6670541582,1.82,0.76,1.9723082923000002,2.417,-1.0285,2.6267282406,0.667,-0.0085,0.6670541582,1.75,-1.02,2.0255616505
2019-08-30 21:30:00,2.3975,0.8145,2.5320775067,0.6475000000000001,-0.0155,0.6476854947,1.75,0.8300000000000001,1.9368531178000001,2.3275,-1.1455,2.5941138179000003,0.6475000000000001,-0.0155,0.6476854947,1.6800000000000002,-1.13,2.0246728131
2019-08-30 22:00:00,2.2885,0.674,2.3856882131,0.6285000000000001,-0.006,0.628528639,1.6600000000000001,0.68,1.7938784797,2.2485,-1.026,2.4715234674,0.6285000000000001,-0.006,0.628528639,1.62,-1.02,1.914366736
2019-08-30 22:30:00,2.102,-0.123,2.1055956402,0.662,-0.013000000000000001,0.6621276312000001,1.44,-0.11,1.4441952777,2.152,-0.263,2.1680113007,0.662,-0.013000000000000001,0.6621276312000001,1.49,-0.25,1.5108275878000001
2019-08-30 23:00:00,1.9060000000000001,0.665,2.0186780328,0.626,-0.005,0.6260199677,1.28,0.67,1.4447491131999999,1.846,-1.145,2.1722663281,0.626,-0.005,0.6260199677,1.22,-1.1400000000000001,1.6697305172
2019-08-30 23:30:00,1.7085,0.14350000000000002,1.7145158209,0.5985,-0.006500000000000001,0.5985352955000001,1.11,0.15,1.1200892822,1.7285,-0.6565000000000001,1.8489739046,0.5985,-0.006500000000000001,0.5985352955000001,1.13,-0.65,1.3036103712
2019-08-31 00:00:00,1.5695000000000001,-0.159,1.5775332802,0.6195,-0.009000000000000001,0.6195653719,0.9500000000000001,-0.15,0.9617692031,1.6295000000000002,-0.369,1.6707576874,0.6195,-0.009000000000000001,0.6195653719,1.01,-0.36,1.0722406446
2019-08-31 00:30:00,1.446,-0.1645,1.4553268533,0.656,-0.0145,0.6561602320000001,0.79,-0.15,0.8041144197000001,1.506,-0.3745,1.5518654098,0.656,-0.0145,0.6561602320000001,0.85,-0.36,0.9230926281
2019-08-31 01:00:00,1.395,-0.24650000000000002,1.4166111852,0.705,-0.026500000000000003,0.7054978738000001,0.6900000000000001,-0.22,0.7242237223,1.435,-0.3065,1.4673674557,0.705,-0.026500000000000003,0.7054978738000001,0.73,-0.28,0.7818567644000001
2019-08-31 01:30:00,1.331,-0.2335,1.3513264779,0.751,-0.0335,0.7517467991,0.58,-0.2,0.613514466,1.381,-0.3135,1.4161367342,0.751,-0.0335,0.7517467991,0.63,-0.28,0.6894200461000001
2019-08-31 02:00:00,1.3054999999999999,-0.1885,1.3190384756,0.8355,-0.0585,0.8375455212,0.47000000000000003,-0.13,0.4876474136,1.3555000000000001,-0.3385,1.3971265154,0.8355,-0.0585,0.8375455212,0.52,-0.28,0.5905929224
2019-08-31 02:30:00,1.2695,-0.20950000000000002,1.2866703152,0.8995000000000001,-0.0795,0.9030063676000001,0.37,-0.13,0.392173431,1.3295,-0.3795,1.3826027991,0.8995000000000001,-0.0795,0.9030063676000001,0.43,-0.30000000000000004,0.5243090692
2019-08-31 03:00:00,1.2610000000000001,-0.20700000000000002,1.2778771459,0.891,-0.077,0.8943209715,0.37,-0.13,0.392173431,1.321,-0.377,1.3737430619,0.891,-0.077,0.8943209715,0.43,-0.30000000000000004,0.5243090692
2019-08-31 03:30:00,1.1995,-0.191,1.2146115634,0.7395,-0.031,0.7401494781,0.46,-0.16,0.48703182650000004,1.2595,-0.381,1.3158652097,0.7395,-0.031,0.7401494781,0.52,-0.35000000000000003,0.6268173578
2019-08-31 04:00:00,1.197,-0.197,1.2131026337,0.837,-0.057,0.8389386152,0.36,-0.14,0.3862641583,1.2570000000000001,-0.387,1.315225456,0.837,-0.057,0.8389386152,0.42,-0.33,0.5341348144
2019-08-31 04:30:00,1.203,-0.2235,1.2235854077,0.903,-0.0835,0.9068523860000001,0.30000000000000004,-0.14,0.3310589071,1.2530000000000001,-0.3635,1.3046613545,0.903,-0.0835,0.9068523860000001,0.35000000000000003,-0.28,0.4482186966
2019-08-31 05:00:00,1.2255,-0.249,1.2505403832,0.8355,-0.059000000000000004,0.8375805931,0.39,-0.19,0.4338202393,1.2655,-0.339,1.3101187923,0.8355,-0.059000000000000004,0.8375805931,0.43,-0.28,0.5131276644
2019-08-31 05:30:00,1.244,-0.245,1.2678962891,0.934,-0.095,0.9388189389,0.31,-0.15,0.3443835072,1.284,-0.335,1.326981914,0.934,-0.095,0.9388189389,0.35000000000000003,-0.24,0.4243819035
2019-08-31 06:00:00,1.272,-0.229,1.2924492253,0.902,-0.079,0.9054529253,0.37,-0.15,0.3992492956,1.322,-0.319,1.3599430135000001,0.902,-0.079,0.9054529253,0.42,-0.24,0.4837354649
2019-08-31 06:30:00,1.3385,-0.226,1.3574454869,0.9685,-0.106,0.9742834546,0.37,-0.12,0.3889730068,1.3885,-0.34600000000000003,1.4309606039,0.9685,-0.106,0.9742834546,0.42,-0.24,0.4837354649
2019-08-31 07:00:00,1.3495,-0.21250000000000002,1.3661282883,0.8595,-0.0625,0.8617694007000001,0.49,-0.15,0.512445119,1.3995,-0.3425,1.4408006455,0.8595,-0.0625,0.8617694007000001,0.54,-0.28,0.608276253
2019-08-31 07:30:00,1.445,-0.209,1.4600363009000001,0.835,-0.059000000000000004,0.8370818359000001,0.61,-0.15,0.628171951,1.495,-0.339,1.5329533587,0.835,-0.059000000000000004,0.8370818359000001,0.66,-0.28,0.7169379332
2019-08-31 08:00:00,1.5695000000000001,-0.224,1.5854041283,0.8795000000000001,-0.074,0.8826076422,0.6900000000000001,-0.15,0.7061161378,1.6195,-0.314,1.6496594346,0.8795000000000001,-0.074,0.8826076422,0.74,-0.24,0.7779460136
2019-08-31 08:30:00,1.703,-0.14650000000000002,1.7092896917,0.793,-0.0465,0.7943621655,0.91,-0.1,0.9154780172,1.7530000000000001,-0.3165,1.7813425415,0.793,-0.0465,0.7943621655,0.96,-0.27,0.9972462083
2019-08-31 09:00:00,1.8599999999999999,0.495,1.9247402422,0.64,-0.005,0.6400195310000001,1.22,0.5,1.3184839779,1.85,-0.9550000000000001,2.0819522089,0.64,-0.005,0.6400195310000001,1.21,-0.9500000000000001,1.5383757668
2019-08-31 09:30:00,2.0905,0.801,2.2387030285,0.6405000000000001,-0.009000000000000001,0.6405632287,1.45,0.81,1.6609033687,2.0405,-1.199,2.3666941606,0.6405000000000001,-0.009000000000000001,0.6405632287,1.4,-1.19,1.8374166648
2019-08-31 10:00:00,2.203,0.793,2.3413795079,0.6930000000000001,-0.017,0.6932084823,1.51,0.81,1.7135343592,2.163,-1.207,2.4769775938,0.6930000000000001,-0.017,0.6932084823,1.47,-1.19,1.8912958521
2019-08-31 10:30:00,2.2645,0.8235,2.4095876203,0.8045,-0.0465,0.8058427266,1.46,0.87,1.6995587663,2.2245,-1.1765,2.5164563378,0.8045,-0.0465,0.8058427266,1.42,-1.13,1.8147451612
2019-08-31 11:00:00,2.291,0.8655,2.4490347588,0.781,-0.044500000000000005,0.7822667384,1.51,0.91,1.7630087918,2.251,-1.1945000000000001,2.5482996782000003,0.781,-0.044500000000000005,0.7822667384,1.47,-1.15,1.8663868838000002
2019-08-31 11:30:00,2.346,0.888,2.5084377608,0.836,-0.062,0.8382958905000001,1.51,0.9500000000000001,1.7839843049000002,2.306,-1.212,2.6051065237,0.836,-0.062,0.8382958905000001,1.47,-1.15,1.8663868838000002
2019-08-31 12:00:00,2.3585000000000003,0.9105000000000001,2.5281480376000003,0.7485,-0.0395,0.7495415265,1.6099999999999999,0.9500000000000001,1.8693849256,2.3185000000000002,-1.1895,2.6058304818,0.7485,-0.0395,0.7495415265,1.57,-1.15,1.9461243537000001
2019-08-31 12:30:00,2.3595,0.9225000000000001,2.5334258426,0.9895,-0.11750000000000001,0.9964519557,1.37,1.04,1.7200290695,2.3395,-1.2075,2.6327393528,0.9895,-0.11750000000000001,0.9964519557,1.35,-1.09,1.7351080658
2019-08-31 13:00:00,2.298,0.878,2.4600178861,0.8280000000000001,-0.062,0.8303180114000001,1.47,0.9400000000000001,1.7448495636999999,2.268,-1.152,2.5438018791,0.8280000000000001,-0.062,0.8303180114000001,1.44,-1.09,1.8060177186000002
2019-08-31 13:30:00,2.359,0.7465,2.4742965162,0.859,-0.07350000000000001,0.8621387649000001,1.5,0.8200000000000001,1.7095028517,2.299,-1.0135,2.5124854726,0.859,-0.07350000000000001,0.8621387649000001,1.44,-0.9400000000000001,1.7196511274000001
2019-08-31 14:00:00,2.323,0.7235,2.4330600588999998,0.873,-0.0765,0.8763453942,1.45,0.8,1.6560495162,2.253,-1.0165,2.471696027,0.873,-0.0765,0.8763453942,1.38,-0.9400000000000001,1.6697305172
2019-08-31 14:30:00,2.2765,0.7245,2.3890065927,0.6965,-0.025500000000000002,0.696966642,1.58,0.75,1.7489711261,2.2065,-1.0055,2.4248036003,0.6965,-0.025500000000000002,0.696966642,1.51,-0.98,1.8001388835
2019-08-31 15:00:00,2.2215,0.66,2.3174689318,0.8215,-0.06,0.8236881995,1.4,0.72,1.5742934923,2.1815,-0.9500000000000001,2.3793785428,0.8215,-0.06,0.8236881995,1.3599999999999999,-0.89,1.6253307356
2019-08-31 15:30:00,2.109,-0.1325,2.1131581223,0.889,-0.0825,0.8928198306,1.22,-0.05,1.2210241603,2.159,-0.2225,2.1704348067,0.889,-0.0825,0.8928198306,1.27,-0.14,1.2776932339
2019-08-31 16:00:00,2.096,-0.12,2.0994323042,0.9560000000000001,-0.11,0.9623076431,1.1400000000000001,-0.01,1.1400438588,2.156,-0.23,2.1682333823,0.9560000000000001,-0.11,0.9623076431,1.2,-0.12,1.2059850745
2019-08-31 16:30:00,2.107,-0.145,2.111983428,0.9470000000000001,-0.105,0.9528032326,1.16,-0.04,1.1606894503,2.147,-0.225,2.158757513,0.9470000000000001,-0.105,0.9528032326,1.2,-0.12,1.2059850745
2019-08-31 17:00:00,2.133,-0.1145,2.1360709843,0.873,-0.0745,0.8761730708000001,1.26,-0.04,1.2606347607,2.183,-0.2245,2.1945134427,0.873,-0.0745,0.8761730708000001,1.31,-0.15,1.3185598204
2019-08-31 17:30:00,2.1375,-0.138,2.1419501045000002,0.9275,-0.098,0.9326629884000001,1.21,-0.04,1.2106609765,2.1875,-0.248,2.2015131728,0.9275,-0.098,0.9326629884000001,1.26,-0.15,1.268897159
2019-08-31 18:00:00,2.08,-0.1585,2.086030261,0.93,-0.0985,0.9352017162,1.15,-0.06,1.1515641537,2.13,-0.2485,2.1444468401,0.93,-0.0985,0.9352017162,1.2,-0.15,1.2093386622
2019-08-31 18:30:00,2.082,-0.17750000000000002,2.0895526435,0.902,-0.08750000000000001,0.9062341033,1.18,-0.09,1.1834272263,2.132,-0.23750000000000002,2.1451876958,0.902,-0.08750000000000001,0.9062341033,1.23,-0.15,1.2391125857
2019-08-31 19:00:00,2.075,-0.154,2.080706851,0.775,-0.044,0.7762480274,1.3,-0.11,1.3046455457000001,2.115,-0.264,2.1314129117,0.775,-0.044,0.7762480274,1.34,-0.22,1.3579396156999999
2019-08-31 19:30:00,2.0375,-0.17850000000000002,2.0453040116,0.6775,-0.018500000000000003,0.6777525360000001,1.3599999999999999,-0.16,1.3693794215000001,2.0875,-0.28850000000000003,2.1073415717,0.6775,-0.018500000000000003,0.6777525360000001,1.4100000000000001,-0.27,1.4356183337
2019-08-31 20:00:00,1.998,-0.192,2.0072040255,0.738,-0.032,0.7386934412,1.26,-0.16,1.2701181047,2.048,-0.302,2.0701468547,0.738,-0.032,0.7386934412,1.31,-0.27,1.3375350463
2019-08-31 20:30:00,2.0225,-0.199,2.0322665303,0.6525000000000001,-0.009000000000000001,0.652562066,1.37,-0.19,1.3831124322,2.0725,-0.299,2.0939573181,0.6525000000000001,-0.009000000000000001,0.652562066,1.42,-0.29,1.4493101807
2019-08-31 21:00:00,2.086,-0.20450000000000002,2.0960000596,0.586,0.0055000000000000005,0.58602581,1.5,-0.21,1.5146286674,2.136,-0.28450000000000003,2.1548633947,0.586,0.0055000000000000005,0.58602581,1.55,-0.29,1.5768956846000002
2019-08-31 21:30:00,1.98,-0.1865,1.9887640006,0.48,0.0235,0.4805749161,1.5,-0.21,1.5146286674,2.03,-0.3165,2.0545248234,0.48,0.0235,0.4805749161,1.55,-0.34,1.5868522299999999
2019-08-31 22:00:00,1.9515,-0.1565,1.95776518,0.47150000000000003,0.0235,0.47208526770000003,1.48,-0.18,1.490905765,2.0215,-0.3665,2.0544547939,0.47150000000000003,0.0235,0.47208526770000003,1.55,-0.39,1.5983116092
2019-08-31 22:30:00,1.837,-0.187,1.8464934335,0.487,0.023,0.48754281860000004,1.35,-0.21,1.3662357044,1.887,-0.397,1.9283096224,0.487,0.023,0.48754281860000004,1.4,-0.42,1.4616429112
2019-08-31 23:00:00,1.7395,-0.191,1.7499546423,0.6895,-0.021,0.6898197228,1.05,-0.17,1.063672882,1.7995,-0.401,1.8436380474,0.6895,-0.021,0.6898197228,1.11,-0.38,1.1732433678
2019-08-31 23:30:00,1.6625,-0.196,1.6740138142,0.9025000000000001,-0.076,0.9056943469000001,0.76,-0.12,0.7694153625,1.7225000000000001,-0.41600000000000004,1.7720220794000001,0.9025000000000001,-0.076,0.9056943469000001,0.8200000000000001,-0.34,0.8876936408
2019-09-01 00:00:00,1.5625,-0.195,1.5746209861,0.8025,-0.045,0.803760692,0.76,-0.15,0.7746612163000001,1.6225,-0.385,1.6675524729,0.8025,-0.045,0.803760692,0.8200000000000001,-0.34,0.8876936408
2019-09-01 00:30:00,1.4304999999999999,-0.2495,1.4520952104,0.7305,-0.029500000000000002,0.7310954110000001,0.7000000000000001,-0.22,0.7337574531000001,1.4705,-0.3695,1.5162125511,0.7305,-0.029500000000000002,0.7310954110000001,0.74,-0.34,0.8143709229
2019-09-01 01:00:00,1.3445,-0.2655,1.3704636077,0.5545,0.0045000000000000005,0.5545182594,0.79,-0.27,0.8348652586,1.3945,-0.3355,1.4342909397999999,0.5545,0.0045000000000000005,0.5545182594,0.84,-0.34,0.9062008607
2019-09-01 01:30:00,1.2965,-0.252,1.3207635102,0.5065000000000001,0.018000000000000002,0.5068197411,0.79,-0.27,0.8348652586,1.3465,-0.342,1.3892538465,0.5065000000000001,0.018000000000000002,0.5068197411,0.84,-0.36,0.9138927727
2019-09-01 02:00:00,1.2429999999999999,-0.232,1.2644654997,0.423,0.038,0.42470342590000004,0.8200000000000001,-0.27,0.8633075929,1.293,-0.372,1.3454489957,0.423,0.038,0.42470342590000004,0.87,-0.41000000000000003,0.9617692031
2019-09-01 02:30:00,1.1915,-0.267,1.2210492414,0.4415,0.033,0.4427315778,0.75,-0.30000000000000004,0.8077747211,1.2415,-0.377,1.2974788052,0.4415,0.033,0.4427315778,0.8,-0.41000000000000003,0.8989438247
2019-09-01 03:00:00,1.146,-0.2675,1.1768059526,0.446,0.0325,0.44718256900000003,0.7000000000000001,-0.30000000000000004,0.7615773106,1.196,-0.40750000000000003,1.2635158289000001,0.446,0.0325,0.44718256900000003,0.75,-0.44,0.8695401083000001
2019-09-01 03:30:00,1.1235,-0.24,1.1488482276,0.5035000000000001,0.02,0.5038970629,0.62,-0.26,0.6723094526000001,1.1735,-0.4,1.2397992781,0.5035000000000001,0.02,0.5038970629,0.67,-0.42,0.7907591289
2019-09-01 04:00:00,1.108,-0.2485,1.1355246585,0.548,0.0115,0.5481206528,0.56,-0.26,0.6174139616000001,1.158,-0.40850000000000003,1.2279398397,0.548,0.0115,0.5481206528,0.61,-0.42,0.7406078585
2019-09-01 04:30:00,1.1125,-0.2675,1.1442082415,0.5025000000000001,0.022500000000000003,0.5030034791,0.61,-0.29,0.6754257916,1.1625,-0.3975,1.2285814991,0.5025000000000001,0.022500000000000003,0.5030034791,0.66,-0.42,0.7823042886
2019-09-01 05:00:00,1.112,-0.2595,1.1418775109000001,0.462,0.030500000000000003,0.4630056695,0.65,-0.29,0.7117583860000001,1.152,-0.3895,1.2160650682,0.462,0.030500000000000003,0.4630056695,0.6900000000000001,-0.42,0.8077747211
2019-09-01 05:30:00,1.11,-0.2605,1.1401579934,0.46,0.029500000000000002,0.4609449533,0.65,-0.29,0.7117583860000001,1.15,-0.3905,1.2144917661,0.46,0.029500000000000002,0.4609449533,0.6900000000000001,-0.42,0.8077747211
2019-09-01 06:00:00,1.134,-0.2635,1.1642114284,0.484,0.026500000000000003,0.484724922,0.65,-0.29,0.7117583860000001,1.174,-0.3935,1.238191524,0.484,0.026500000000000003,0.484724922,0.6900000000000001,-0.42,0.8077747211
2019-09-01 06:30:00,1.188,-0.266,1.2174152948,0.488,0.024,0.48858980750000003,0.7000000000000001,-0.29,0.7576938696000001,1.238,-0.356,1.2881692435,0.488,0.024,0.48858980750000003,0.75,-0.38,0.8407734534
2019-09-01 07:00:00,1.238,-0.2225,1.2578355417,0.428,0.0375,0.4296396746,0.81,-0.26,0.8507055895000001,1.288,-0.36250000000000004,1.3380397042,0.428,0.0375,0.4296396746,0.86,-0.4,0.9484724561000001
2019-09-01 07:30:00,1.328,-0.1895,1.3414522914,0.47800000000000004,0.030500000000000003,0.4789720764,0.85,-0.22,0.8780091116000001,1.3780000000000001,-0.3695,1.4266794489,0.47800000000000004,0.030500000000000003,0.4789720764,0.9,-0.4,0.9848857802000001
2019-09-01 08:00:00,1.445,-0.20600000000000002,1.4596098794,0.645,-0.006,0.6450279064000001,0.8,-0.2,0.8246211251000001,1.505,-0.406,1.5588011419,0.645,-0.006,0.6450279064000001,0.86,-0.4,0.9484724561000001
2019-09-01 08:30:00,1.576,-0.1635,1.5844583459,0.616,-0.0035,0.6160099431,0.96,-0.16,0.9732420048,1.6360000000000001,-0.3635,1.6758962527999999,0.616,-0.0035,0.6160099431,1.02,-0.36,1.0816653826
2019-09-01 09:00:00,1.695,-0.166,1.7031092155,0.615,-0.006,0.6150292676,1.08,-0.16,1.0917875251,1.755,-0.34600000000000003,1.7887819878000002,0.615,-0.006,0.6150292676,1.1400000000000001,-0.34,1.1896217886
2019-09-01 09:30:00,1.905,-0.17950000000000002,1.9134380706,0.685,-0.0195,0.6852774985,1.22,-0.16,1.2304470732000001,1.955,-0.2795,1.9748785406,0.685,-0.0195,0.6852774985,1.27,-0.26,1.2963410045
2019-09-01 10:00:00,2.0245,0.0205,2.0246037884,0.7645000000000001,-0.0395,0.7655197581000001,1.26,0.06,1.2614277624999999,2.0645,-0.4295,2.1087035116,0.7645000000000001,-0.0395,0.7655197581000001,1.3,-0.39,1.3572398462
2019-09-01 10:30:00,2.205,0.8585,2.3662305995,0.685,-0.021500000000000002,0.6853373257,1.52,0.88,1.756359872,2.165,-1.2215,2.4858172197,0.685,-0.021500000000000002,0.6853373257,1.48,-1.2,1.9053608582
2019-09-01 11:00:00,2.2875,0.8935000000000001,2.4558091335,0.6075,-0.006500000000000001,0.6075347727,1.6800000000000002,0.9,1.9058856209,2.2475,-1.2065000000000001,2.5508623052,0.6075,-0.006500000000000001,0.6075347727,1.6400000000000001,-1.2,2.0321417273
2019-09-01 11:30:00,2.333,0.8905000000000001,2.497174253,0.753,-0.0395,0.7540353108000001,1.58,0.93,1.8333848478,2.293,-1.1795,2.5785789206,0.753,-0.0395,0.7540353108000001,1.54,-1.1400000000000001,1.9160375779
2019-09-01 12:00:00,2.3785,0.8655,2.5310773398,0.8485,-0.0645,0.8509480008,1.53,0.93,1.7904747974,2.3385,-1.1545,2.6079594514,0.8485,-0.0645,0.8509480008,1.49,-1.09,1.8461310896
2019-09-01 12:30:00,2.423,0.8695,2.5742881055,0.893,-0.0805,0.896621018,1.53,0.9500000000000001,1.8009441968000002,2.383,-1.1505,2.6461933508,0.893,-0.0805,0.896621018,1.49,-1.07,1.8343936328
2019-09-01 13:00:00,2.3695,0.8645,2.5222788307,0.8395,-0.0655,0.8420513642,1.53,0.93,1.7904747974,2.3295,-1.1655,2.6047956734,0.8395,-0.0655,0.8420513642,1.49,-1.1,1.852052915
2019-09-01 13:30:00,2.329,0.867,2.4851418471,0.849,-0.063,0.8513342469,1.48,0.93,1.7479416466000002,2.289,-1.203,2.5858712265,0.849,-0.063,0.8513342469,1.44,-1.1400000000000001,1.8366273438
2019-09-01 14:00:00,2.2865,0.859,2.442532139,0.8765000000000001,-0.07100000000000001,0.8793709399,1.4100000000000001,0.93,1.6890825912,2.2465,-1.191,2.5426842607999998,0.8765000000000001,-0.07100000000000001,0.8793709399,1.37,-1.12,1.7695479649
2019-09-01 14:30:00,2.245,0.8395,2.3968281645,0.925,-0.09050000000000001,0.9294166181,1.32,0.93,1.6147135969000002,2.205,-1.1805,2.5011207988,0.925,-0.09050000000000001,0.9294166181,1.28,-1.09,1.6812197953
2019-09-01 15:00:00,2.1785,0.8525,2.3393628405999998,0.8785000000000001,-0.0775,0.8819118437000001,1.3,0.93,1.5984054554,2.1385,-1.1675,2.4364397181,0.8785000000000001,-0.0775,0.8819118437000001,1.26,-1.09,1.6660432166999999
2019-09-01 15:30:00,2.1315,0.858,2.2977067372,0.8715,-0.07200000000000001,0.8744691247,1.26,0.93,1.5660459762999999,2.0915,-1.202,2.4122968826,0.8715,-0.07200000000000001,0.8744691247,1.22,-1.13,1.6629191201
2019-09-01 16:00:00,2.158,0.7775000000000001,2.2937894956,0.898,-0.0825,0.9017817086000001,1.26,0.86,1.525516306,2.118,-1.1625,2.4160567564,0.898,-0.0825,0.9017817086000001,1.22,-1.08,1.6293557009000001
2019-09-01 16:30:00,2.222,0.77,2.3516343253,0.912,-0.09,0.9164300301,1.31,0.86,1.5670673247,2.172,-1.17,2.4670800555,0.912,-0.09,0.9164300301,1.26,-1.08,1.6595180023
2019-09-01 17:00:00,2.203,0.7675000000000001,2.3328663164,0.923,-0.0925,0.9276234419,1.28,0.86,1.5420765221,2.153,-1.1725,2.4515638376,0.923,-0.0925,0.9276234419,1.23,-1.08,1.6368567439000001
2019-09-01 17:30:00,2.155,0.747,2.2807967906,0.805,-0.053,0.8067428339,1.35,0.8,1.5692354826,2.105,-1.183,2.4146457297,0.805,-0.053,0.8067428339,1.3,-1.13,1.7224691579
2019-09-01 18:00:00,2.122,0.7285,2.2435677503,0.642,-0.0115,0.6421029902000001,1.48,0.74,1.6546903033,2.072,-1.1815,2.3851889338,0.642,-0.0115,0.6421029902000001,1.43,-1.17,1.8476471525
2019-09-01 18:30:00,2.1715,0.7225,2.2885406922,0.5815,0.0025,0.581505374,1.5899999999999999,0.72,1.7454225849,2.1115,-1.1675,2.4127760982,0.5815,0.0025,0.581505374,1.53,-1.17,1.9260841103000002
2019-09-01 19:00:00,2.1965,0.7545000000000001,2.3224733583,0.5165000000000001,0.0145,0.5167034933,1.6800000000000002,0.74,1.8357559751,2.1465,-1.1955,2.456966117,0.5165000000000001,0.0145,0.5167034933,1.63,-1.21,2.0300246304
2019-09-01 19:30:00,2.191,0.7645000000000001,2.3205476186,0.47100000000000003,0.0245,0.4716367776,1.72,0.74,1.8724315742000002,2.151,-1.2355,2.4805767978,0.47100000000000003,0.0245,0.4716367776,1.6800000000000002,-1.26,2.1
2019-09-01 20:00:00,2.1775,0.7585000000000001,2.3058249066,0.5075000000000001,0.018500000000000003,0.5078370802000001,1.67,0.74,1.8266088799,2.1375,-1.2415,2.471887639,0.5075000000000001,0.018500000000000003,0.5078370802000001,1.63,-1.26,2.060218435
2019-09-01 20:30:00,2.257,0.742,2.3758394306,0.447,0.032,0.4481439501,1.81,0.71,1.9442736433,2.207,-1.228,2.5256351676,0.447,0.032,0.4481439501,1.76,-1.26,2.164532282
2019-09-01 21:00:00,2.269,0.6625,2.3637400978,0.439,0.0325,0.4402013744,1.83,0.63,1.935406934,2.199,-1.1575,2.4850366697,0.439,0.0325,0.4402013744,1.76,-1.19,2.1245470105
2019-09-01 21:30:00,2.183,0.649,2.2774305697,0.493,0.019,0.4933659899,1.69,0.63,1.8036074961000002,2.113,-1.141,2.401385017,0.493,0.019,0.4933659899,1.62,-1.16,1.9924858845000002
2019-09-01 22:00:00,2.182,0.728,2.300240857,0.492,0.018000000000000002,0.4923291582,1.69,0.71,1.8330848316,2.142,-1.202,2.4562100887,0.492,0.018000000000000002,0.4923291582,1.65,-1.22,2.0520477577
2019-09-01 22:30:00,2.0725,0.44,2.1186921084,0.5425,0.01,0.5425921581,1.53,0.43,1.589276565,2.0425,-0.9400000000000001,2.2484230585000002,0.5425,0.01,0.5425921581,1.5,-0.9500000000000001,1.7755280905
2019-09-01 23:00:00,1.8935,-0.2665,1.9121622578,0.5335,0.0135,0.5336707787,1.3599999999999999,-0.28,1.3885243966,1.9335,-0.23650000000000002,1.9479102905,0.5335,0.0135,0.5336707787,1.4,-0.25,1.4221462652999999
2019-09-01 23:30:00,1.7695,-0.2655,1.7893072682,0.5195000000000001,0.0145,0.5197023186,1.25,-0.28,1.2809761903,1.8094999999999999,-0.2555,1.8274491785,0.5195000000000001,0.0145,0.5197023186,1.29,-0.27,1.3179529582
2019-09-02 00:00:00,1.653,-0.2545,1.6724769804,0.463,0.025500000000000002,0.4637016821,1.19,-0.28,1.2224974438,1.703,-0.3245,1.7336404616,0.463,0.025500000000000002,0.4637016821,1.24,-0.35000000000000003,1.2884486796
2019-09-02 00:30:00,1.536,-0.24750000000000003,1.5558124084,0.436,0.0325,0.4372096179,1.1,-0.28,1.1350770899,1.576,-0.3175,1.6076635998,0.436,0.0325,0.4372096179,1.1400000000000001,-0.35000000000000003,1.1925183437
2019-09-02 01:00:00,1.4304999999999999,-0.23900000000000002,1.4503279801,0.3905,0.041,0.39264646950000004,1.04,-0.28,1.0770329614,1.4705,-0.309,1.5026148043,0.3905,0.041,0.39264646950000004,1.08,-0.35000000000000003,1.1352973179
2019-09-02 01:30:00,1.276,-0.2535,1.3009374505,0.456,0.026500000000000003,0.4567693619,0.8200000000000001,-0.28,0.8664871609,1.316,-0.3235,1.3551783093,0.456,0.026500000000000003,0.4567693619,0.86,-0.35000000000000003,0.9284934033000001
2019-09-02 02:00:00,1.365,-0.2525,1.3881575019,0.455,0.0275,0.4558302864,0.91,-0.28,0.9521029356,1.405,-0.3225,1.4415378073,0.455,0.0275,0.4558302864,0.9500000000000001,-0.35000000000000003,1.0124228366
2019-09-02 02:30:00,1.3725,-0.244,1.3940201756000001,0.4025,0.036000000000000004,0.40410673100000005,0.97,-0.28,1.0096038827,1.4125,-0.314,1.4469803903,0.4025,0.036000000000000004,0.40410673100000005,1.01,-0.35000000000000003,1.0689246933
2019-09-02 03:00:00,1.3305,-0.23950000000000002,1.3518840557,0.4005,0.0405,0.4025425443,0.93,-0.28,0.9712363255,1.3805,-0.3295,1.4192781616,0.4005,0.0405,0.4025425443,0.98,-0.37,1.0475208828
2019-09-02 03:30:00,1.2755,-0.242,1.2982543087,0.4055,0.038,0.4072766259,0.87,-0.28,0.9139474821,1.3155000000000001,-0.332,1.3567476737,0.4055,0.038,0.4072766259,0.91,-0.37,0.9823441352000001
2019-09-02 04:00:00,1.2385,-0.2535,1.2641774005,0.4585,0.026500000000000003,0.4592651739,0.78,-0.28,0.8287339742000001,1.2785,-0.3435,1.3238408137,0.4585,0.026500000000000003,0.4592651739,0.8200000000000001,-0.37,0.8996110271000001
2019-09-02 04:30:00,1.3075,-0.2635,1.3337872768999999,0.4975,0.0165,0.49777354290000003,0.81,-0.28,0.8570297544000001,1.3475000000000001,-0.35350000000000004,1.3930967303,0.4975,0.0165,0.49777354290000003,0.85,-0.37,0.9270382948
2019-09-02 05:00:00,1.357,-0.252,1.3802003478,0.447,0.028,0.4478760989,0.91,-0.28,0.9521029356,1.397,-0.342,1.4382534546999999,0.447,0.028,0.4478760989,0.9500000000000001,-0.37,1.0195096861
2019-09-02 05:30:00,1.3805,-0.243,1.4017236711,0.4005,0.037,0.40220548230000003,0.98,-0.28,1.0192153845,1.4304999999999999,-0.333,1.4687475106,0.4005,0.037,0.40220548230000003,1.03,-0.37,1.0944404963
2019-09-02 06:00:00,1.444,-0.1895,1.4563812173000001,0.404,0.0405,0.40602493770000003,1.04,-0.23,1.0651291002,1.504,-0.3795,1.5511403064,0.404,0.0405,0.40602493770000003,1.1,-0.42,1.1774548824
2019-09-02 06:30:00,1.4825,-0.14850000000000002,1.4899189575,0.3425,0.051500000000000004,0.34635025620000004,1.1400000000000001,-0.2,1.1574109037,1.5325,-0.3685,1.5761816201999999,0.3425,0.051500000000000004,0.34635025620000004,1.19,-0.42,1.2619429464
2019-09-02 07:00:00,1.6880000000000002,-0.14,1.6937957374,0.318,0.06,0.3236108774,1.37,-0.2,1.384521578,1.738,-0.36,1.7748926728,0.318,0.06,0.3236108774,1.42,-0.42,1.4808105888
2019-09-02 07:30:00,1.9729999999999999,0.6565000000000001,2.07935597,0.333,0.0565,0.3377591598,1.6400000000000001,0.6000000000000001,1.7463103962000002,1.933,-1.0535,2.2014429927,0.333,0.0565,0.3377591598,1.6,-1.11,1.9473315075
2019-09-02 08:00:00,2.019,0.627,2.1141168369,0.359,0.047,0.3620635303,1.6600000000000001,0.58,1.7584083712,1.999,-1.003,2.236517382,0.359,0.047,0.3620635303,1.6400000000000001,-1.05,1.9473315075
2019-09-02 08:30:00,2.1125,-0.07100000000000001,2.1136927993,0.3725,0.039,0.37453604630000004,1.74,-0.11,1.7434735444,2.1725,-0.201,2.1817784603,0.3725,0.039,0.37453604630000004,1.8,-0.24,1.8159295141
2019-09-02 09:00:00,2.2755,-0.015,2.2755494391,0.4455,0.025,0.44620090770000004,1.83,-0.04,1.8304371063,2.3355,-0.145,2.3399968483,0.4455,0.025,0.44620090770000004,1.8900000000000001,-0.17,1.8976301009
2019-09-02 09:30:00,2.41,0.0625,2.4108102891,0.38,0.0325,0.38138727040000003,2.03,0.03,2.0302216628,2.47,-0.1575,2.4750164141,0.38,0.0325,0.38138727040000003,2.09,-0.19,2.0986185933
2019-09-02 10:00:00,2.3255,0.066,2.3264363843,0.34550000000000003,0.036000000000000004,0.3473704795,1.98,0.03,1.9802272597,2.3855,-0.184,2.3925856829,0.34550000000000003,0.036000000000000004,0.3473704795,2.04,-0.22,2.0518284529
2019-09-02 10:30:00,2.384,0.084,2.3854794067,0.354,0.034,0.35562902020000003,2.03,0.05,2.0306156702,2.444,-0.186,2.4510675225,0.354,0.034,0.35562902020000003,2.09,-0.22,2.1015470492
2019-09-02 11:00:00,2.4205,0.0795,2.4218052151,0.3905,0.029500000000000002,0.39161269130000004,2.03,0.05,2.0306156702,2.4805,-0.1905,2.4878043532,0.3905,0.029500000000000002,0.39161269130000004,2.09,-0.22,2.1015470492
2019-09-02 11:30:00,2.447,0.099,2.4490018375,0.307,0.049,0.3108858311,2.14,0.05,2.1405840325,2.517,-0.14100000000000001,2.5209462509,0.307,0.049,0.3108858311,2.21,-0.19,2.2181523843
2019-09-02 12:00:00,2.5585,0.0455,2.5589045508,0.3185,0.0455,0.3217335854,2.24,0.0,2.24,2.6085000000000003,-0.0545,2.6090692785,0.3185,0.0455,0.3217335854,2.29,-0.1,2.2921823662
2019-09-02 12:30:00,2.572,0.022,2.5720940885,0.442,0.022,0.44254717260000004,2.13,0.0,2.13,2.622,-0.078,2.6231599265,0.442,0.022,0.44254717260000004,2.18,-0.1,2.1822923727
2019-09-02 13:00:00,2.4705,0.013000000000000001,2.4705342034,0.47050000000000003,0.013000000000000001,0.47067956190000004,2.0,0.0,2.0,2.5205,-0.08700000000000001,2.5220010408,0.47050000000000003,0.013000000000000001,0.47067956190000004,2.05,-0.1,2.0524375752
2019-09-02 13:30:00,2.542,-0.0045000000000000005,2.5420039831,0.442,0.0155,0.44227169250000004,2.1,-0.02,2.1000952359,2.592,-0.1145,2.5945277509,0.442,0.0155,0.44227169250000004,2.15,-0.13,2.1539266468
2019-09-02 14:00:00,2.46,-0.0165,2.4600553347,0.49,0.0035,0.4900124998,1.97,-0.02,1.9701015202,2.51,-0.1265,2.5131856776,0.49,0.0035,0.4900124998,2.02,-0.13,2.0241788459
2019-09-02 14:30:00,2.4415,0.063,2.4423126847,0.5215000000000001,0.013000000000000001,0.5216620074,1.92,0.05,1.9206509313,2.5015,-0.167,2.5070682579,0.5215000000000001,0.013000000000000001,0.5216620074,1.98,-0.18,1.9881649831
2019-09-02 15:00:00,2.444,0.013000000000000001,2.4440345742,0.604,-0.017,0.604239191,1.8399999999999999,0.03,1.840244549,2.4939999999999998,-0.127,2.497231467,0.604,-0.017,0.604239191,1.8900000000000001,-0.11,1.8931983520000002
2019-09-02 15:30:00,2.49,0.036500000000000005,2.4902675057,0.7000000000000001,-0.0335,0.7008011487,1.79,0.07,1.7913681922,2.5300000000000002,-0.14350000000000002,2.5340663468,0.7000000000000001,-0.0335,0.7008011487,1.83,-0.11,1.8333030301000002
2019-09-02 16:00:00,2.6115,0.8705,2.7527627032,0.7915000000000001,-0.059500000000000004,0.7937332675000001,1.82,0.93,2.0438444168,2.5415,-0.9995,2.7309746429,0.7915000000000001,-0.059500000000000004,0.7937332675000001,1.75,-0.9400000000000001,1.9864792977
2019-09-02 16:30:00,2.627,0.9145000000000001,2.7816252893,0.587,-0.0155,0.5872046066000001,2.04,0.93,2.241985727,2.557,-1.0455,2.7624842533000002,0.587,-0.0155,0.5872046066000001,1.97,-1.03,2.2230159694
2019-09-02 17:00:00,2.6885,0.908,2.837692064,0.5385,-0.002,0.5385037140000001,2.15,0.91,2.3346520083,2.6285,-1.092,2.846309233,0.5385,-0.002,0.5385037140000001,2.09,-1.09,2.3571593073
2019-09-02 17:30:00,2.7025,0.866,2.8378622676000003,0.4525,0.026000000000000002,0.4532463458,2.25,0.84,2.4016869072,2.6225,-1.114,2.849298554,0.4525,0.026000000000000002,0.4532463458,2.17,-1.1400000000000001,2.451224184
2019-09-02 18:00:00,2.6365,0.846,2.7689074109,0.5665,0.006,0.5665317732,2.07,0.84,2.2339427029,2.5665,-1.134,2.8058649736,0.5665,0.006,0.5665317732,2.0,-1.1400000000000001,2.3020860106
2019-09-02 18:30:00,2.7199999999999998,0.8225,2.841637952,0.76,-0.0375,0.760924602,1.96,0.86,2.1403737991,2.65,-1.1375,2.8838179988,0.76,-0.0375,0.760924602,1.8900000000000001,-1.1,2.186801317
2019-09-02 19:00:00,2.4575,0.792,2.5819702264,0.7775000000000001,-0.048,0.7789802629,1.6800000000000002,0.84,1.8782971011,2.3975,-1.178,2.6712712797,0.7775000000000001,-0.048,0.7789802629,1.62,-1.13,1.9751708787000002
2019-09-02 19:30:00,2.6055,0.81,2.7285032985,0.9255,-0.09,0.9298657161,1.6800000000000002,0.9,1.9058856209,2.5455,-1.15,2.7932186184,0.9255,-0.09,0.9298657161,1.62,-1.06,1.9359752065
