Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-09-02 20:00:00,2.5655,0.8325,2.6971923365,0.8355,-0.0675,0.8382222259000001,1.73,0.9,1.9501025614,2.4955,-1.1475,2.7466846379,0.8355,-0.0675,0.8382222259000001,1.6600000000000001,-1.08,1.9804039992
2019-09-02 20:30:00,2.6475,0.8270000000000001,2.7736591806,0.8675,-0.073,0.8705660515,1.78,0.9,1.9945926903000002,2.5875,-1.153,2.8327663599,0.8675,-0.073,0.8705660515,1.72,-1.08,2.030960364
2019-09-02 21:00:00,2.568,0.806,2.6915163013,0.9380000000000001,-0.094,0.942698255,1.63,0.9,1.8619613314999999,2.508,-1.174,2.769176773,0.9380000000000001,-0.094,0.942698255,1.57,-1.08,1.9055970193
2019-09-02 21:30:00,2.4115,0.8320000000000001,2.5509912289,0.9715,-0.108,0.9774846546,1.44,0.9400000000000001,1.7196511274000001,2.3615,-1.248,2.670989751,0.9715,-0.108,0.9774846546,1.3900000000000001,-1.1400000000000001,1.797692966
2019-09-02 22:00:00,2.36,0.8115,2.4956226177,0.98,-0.1085,0.9859879563,1.38,0.92,1.6585535867,2.31,-1.2485,2.625805067,0.98,-0.1085,0.9859879563,1.33,-1.1400000000000001,1.7517134469000002
2019-09-02 22:30:00,2.1715,0.8240000000000001,2.3225822375,0.9415,-0.096,0.9463816619000001,1.23,0.92,1.5360013020999999,2.1315,-1.266,2.4791224758,0.9415,-0.096,0.9463816619000001,1.19,-1.17,1.6688319268
2019-09-02 23:00:00,1.9140000000000001,0.6715,2.0283757665,0.894,-0.0785,0.8974398309,1.02,0.75,1.2660568708,1.874,-1.1385,2.1927284944,0.894,-0.0785,0.8974398309,0.98,-1.06,1.4436065946
2019-09-02 23:30:00,1.7945,-0.253,1.8122470168,0.9345,-0.093,0.9391162069000001,0.86,-0.16,0.8747571091,1.8345,-0.253,1.8518637234000002,0.9345,-0.093,0.9391162069000001,0.9,-0.16,0.9141115906
2019-09-03 00:00:00,1.718,-0.1835,1.727772048,0.888,-0.07350000000000001,0.8910366154,0.8300000000000001,-0.11,0.8372574276,1.768,-0.3335,1.7991793268,0.888,-0.07350000000000001,0.8910366154,0.88,-0.26,0.9176055798
2019-09-03 00:30:00,1.5710000000000002,-0.275,1.5948874568,0.881,-0.075,0.8841866319,0.6900000000000001,-0.2,0.7184010022,1.611,-0.275,1.6343029095000001,0.881,-0.075,0.8841866319,0.73,-0.2,0.7569015788
2019-09-03 01:00:00,1.5205000000000002,0.3265,1.5551599596,0.9605,-0.10350000000000001,0.9660602983000001,0.56,0.43,0.7060453243,1.4905,-0.8835000000000001,1.7326749551,0.9605,-0.10350000000000001,0.9660602983000001,0.53,-0.78,0.943027041
2019-09-03 01:30:00,1.3780000000000001,0.6025,1.5039581942,0.8180000000000001,-0.0475,0.8193779653000001,0.56,0.65,0.8579627032,1.328,-1.1975,1.7881807095000002,0.8180000000000001,-0.0475,0.8193779653000001,0.51,-1.15,1.2580143083
2019-09-03 02:00:00,1.4885000000000002,0.618,1.6116935968,0.7285,-0.032,0.7292024753,0.76,0.65,1.0000499988,1.4285,-1.182,1.8541133325999999,0.7285,-0.032,0.7292024753,0.7000000000000001,-1.15,1.3462912018
2019-09-03 02:30:00,1.447,0.6915,1.60373977,0.617,0.0015,0.6170018233,0.8300000000000001,0.6900000000000001,1.0793516572,1.407,-1.2285,1.8678493649,0.617,0.0015,0.6170018233,0.79,-1.23,1.4618481453
2019-09-03 03:00:00,1.3695,0.6855,1.5314831047,0.7195,-0.0245,0.7199170091,0.65,0.71,0.9626006441,1.3295,-1.2345,1.8142658295,0.7195,-0.0245,0.7199170091,0.61,-1.21,1.3550645741
2019-09-03 03:30:00,1.328,-0.2245,1.3468423256,0.588,0.0055000000000000005,0.5880257222,0.74,-0.23,0.7749193506000001,1.3780000000000001,-0.3345,1.4180177185,0.588,0.0055000000000000005,0.5880257222,0.79,-0.34,0.8600581376
2019-09-03 04:00:00,1.2570000000000001,-0.1995,1.2727329846,0.537,0.0105,0.5371026438000001,0.72,-0.21,0.75,1.327,-0.3895,1.3829820136,0.537,0.0105,0.5371026438000001,0.79,-0.4,0.8854942123
2019-09-03 04:30:00,1.2730000000000001,-0.178,1.2853843783,0.453,0.032,0.4541288363,0.8200000000000001,-0.21,0.8464632302,1.333,-0.368,1.3828640569,0.453,0.032,0.4541288363,0.88,-0.4,0.9666436779
2019-09-03 05:00:00,1.421,-0.195,1.4343172592,0.531,0.015,0.5312118222000001,0.89,-0.21,0.9144397192,1.471,-0.365,1.5156074689999999,0.531,0.015,0.5312118222000001,0.9400000000000001,-0.38,1.0139033485
2019-09-03 05:30:00,1.4455,-0.196,1.4587276134,0.5555,0.014,0.5556763896,0.89,-0.21,0.9144397192,1.4955,-0.366,1.5396351029000002,0.5555,0.014,0.5556763896,0.9400000000000001,-0.38,1.0139033485
2019-09-03 06:00:00,1.4485000000000001,-0.14850000000000002,1.4560922018,0.4485,0.0315,0.4496048265,1.0,-0.18,1.0160708637,1.4985,-0.40850000000000003,1.5531820563,0.4485,0.0315,0.4496048265,1.05,-0.44,1.1384638773
2019-09-03 06:30:00,1.658,0.7355,1.8138148334,0.428,0.035500000000000004,0.42946973120000004,1.23,0.7000000000000001,1.4152384958,1.608,-1.2145000000000001,2.0151114733,0.428,0.035500000000000004,0.42946973120000004,1.18,-1.25,1.718982257
2019-09-03 07:00:00,1.8599999999999999,0.8180000000000001,2.0319261798,0.4,0.038,0.4018009457,1.46,0.78,1.6552945357,1.81,-1.212,2.1783121907,0.4,0.038,0.4018009457,1.4100000000000001,-1.25,1.8843035849
2019-09-03 07:30:00,1.9775,0.035500000000000004,1.9778186216,0.48750000000000004,0.025500000000000002,0.48816646750000003,1.49,0.01,1.4900335567,2.0175,-0.3845,2.053812674,0.48750000000000004,0.025500000000000002,0.48816646750000003,1.53,-0.41000000000000003,1.5839823230999999
2019-09-03 08:00:00,2.0615,0.269,2.078976491,0.6815,-0.021,0.6818234742,1.38,0.29,1.4101418368,2.0815,-0.611,2.169323224,0.6815,-0.021,0.6818234742,1.4,-0.59,1.5192432327
2019-09-03 08:30:00,2.207,0.854,2.3664667756,0.5670000000000001,0.004,0.5670141092000001,1.6400000000000001,0.85,1.8471870506,2.147,-1.106,2.415128361,0.5670000000000001,0.004,0.5670141092000001,1.58,-1.11,1.9309324173
2019-09-03 09:00:00,2.4065,0.868,2.5582545319000003,0.5865,-0.002,0.5865034100000001,1.82,0.87,2.0172506042,2.3265000000000002,-1.022,2.541079741,0.5865,-0.002,0.5865034100000001,1.74,-1.02,2.0169283577
2019-09-03 09:30:00,2.5475,0.874,2.693256811,0.5275000000000001,0.004,0.5275151657,2.02,0.87,2.199386278,2.4675000000000002,-1.016,2.6684850103,0.5275000000000001,0.004,0.5275151657,1.94,-1.02,2.1918029108
2019-09-03 10:00:00,2.6085000000000003,0.894,2.757445965,0.5885,-0.006,0.5885305854,2.02,0.9,2.21142488,2.5285,-1.006,2.7212769521,0.5885,-0.006,0.5885305854,1.94,-1.0,2.1825672956
2019-09-03 10:30:00,2.588,0.896,2.7387150272,0.6980000000000001,-0.034,0.6988275896,1.8900000000000001,0.93,2.1064187618,2.508,-1.004,2.7014958819,0.6980000000000001,-0.034,0.6988275896,1.81,-0.97,2.05353354
2019-09-03 11:00:00,2.592,0.8895000000000001,2.7403784866,0.7020000000000001,-0.0405,0.7031672987,1.8900000000000001,0.93,2.1064187618,2.512,-1.0105,2.7076288981000003,0.7020000000000001,-0.0405,0.7031672987,1.81,-0.97,2.05353354
2019-09-03 11:30:00,2.5945,0.903,2.7471511152,0.6445000000000001,-0.027,0.6450653068000001,1.9500000000000002,0.93,2.1604166265,2.5145,-0.977,2.6976358631,0.6445000000000001,-0.027,0.6450653068000001,1.87,-0.9500000000000001,2.0974746721
2019-09-03 12:00:00,2.6765,0.8955000000000001,2.8223345833,0.5865,-0.0145,0.5866792139,2.09,0.91,2.2795174928,2.5965,-0.9645,2.7698506277,0.5865,-0.0145,0.5866792139,2.01,-0.9500000000000001,2.2231958978
2019-09-03 12:30:00,2.7279999999999998,0.9145000000000001,2.8772025042,0.538,0.0045000000000000005,0.5380188194000001,2.19,0.91,2.3715395843,2.638,-0.9455,2.8023230096000002,0.538,0.0045000000000000005,0.5380188194000001,2.1,-0.9500000000000001,2.3048861143
2019-09-03 13:00:00,2.707,0.912,2.8565001313,0.517,0.002,0.5170038685,2.19,0.91,2.3715395843,2.617,-0.988,2.797290296,0.517,0.002,0.5170038685,2.1,-0.99,2.3216588897
2019-09-03 13:30:00,2.6654999999999998,0.8955000000000001,2.8119051371,0.47550000000000003,0.0055000000000000005,0.4755318076,2.19,0.89,2.3639373934,2.5755,-0.9845,2.7572523461,0.47550000000000003,0.0055000000000000005,0.4755318076,2.1,-0.99,2.3216588897
2019-09-03 14:00:00,2.666,0.896,2.8125383553,0.646,-0.024,0.6464456667,2.02,0.92,2.2196396104,2.596,-0.974,2.7727048166,0.646,-0.024,0.6464456667,1.9500000000000002,-0.9500000000000001,2.1691011963
2019-09-03 14:30:00,2.6155,0.8835000000000001,2.7606905838999998,0.6555000000000001,-0.036500000000000005,0.6565154225000001,1.96,0.92,2.1651789764,2.5355,-0.9865,2.7206511169,0.6555000000000001,-0.036500000000000005,0.6565154225000001,1.88,-0.9500000000000001,2.1063950247
2019-09-03 15:00:00,2.5845000000000002,0.8765000000000001,2.7290827214,0.5945,-0.0135,0.5946532603,1.99,0.89,2.179954128,2.5045,-1.0035,2.6980608777,0.5945,-0.0135,0.5946532603,1.9100000000000001,-0.99,2.151325173
2019-09-03 15:30:00,2.714,0.875,2.8515646582,0.584,-0.015,0.5841926052,2.13,0.89,2.3084626919,2.634,-1.005,2.8192163805,0.584,-0.015,0.5841926052,2.05,-0.99,2.2765324509
2019-09-03 16:00:00,2.7175000000000002,0.8815000000000001,2.8568949053,0.48750000000000004,0.0115,0.4876356222,2.23,0.87,2.3937000648,2.6375,-0.9985,2.8201788064,0.48750000000000004,0.0115,0.4876356222,2.15,-1.01,2.3754157531
2019-09-03 16:30:00,2.813,0.88,2.947434308,0.673,-0.03,0.673668316,2.14,0.91,2.3254461937,2.733,-1.0,2.9102042884,0.673,-0.03,0.673668316,2.06,-0.97,2.276949714
2019-09-03 17:00:00,2.9005,0.8985000000000001,3.0364786349,0.6005,-0.0115,0.6006101065,2.3,0.91,2.4734793308,2.8205,-0.9815,2.9863962396,0.6005,-0.0115,0.6006101065,2.22,-0.97,2.4226638232
2019-09-03 17:30:00,2.8485,0.8170000000000001,2.9633496672,0.5685,-0.003,0.5685079155,2.2800000000000002,0.8200000000000001,2.42297338,2.7885,-1.043,2.9771767247,0.5685,-0.003,0.5685079155,2.22,-1.04,2.4515301344
2019-09-03 18:00:00,2.8565,0.8290000000000001,2.9743626628,0.5165000000000001,0.009000000000000001,0.5165784064,2.34,0.8200000000000001,2.4795160818,2.7765,-1.031,2.9617415907,0.5165000000000001,0.009000000000000001,0.5165784064,2.26,-1.04,2.4878102822
2019-09-03 18:30:00,2.846,0.7925000000000001,2.9542803269,0.506,0.0125,0.5061543737,2.34,0.78,2.4665765749,2.766,-1.0675,2.9648460753,0.506,0.0125,0.5061543737,2.26,-1.08,2.5047954008
2019-09-03 19:00:00,2.5905,0.7435,2.6950848781,0.5705,0.0035,0.5705107361,2.02,0.74,2.1512786895,2.5105,-1.0965,2.7395113615,0.5705,0.0035,0.5705107361,1.94,-1.1,2.2301569451
2019-09-03 19:30:00,2.7115,0.7805000000000001,2.8215975085,0.5415,0.0105,0.541601791,2.17,0.77,2.3025637885,2.6315,-1.0595,2.8367820678,0.5415,0.0105,0.541601791,2.09,-1.07,2.3479778534
2019-09-03 20:00:00,2.759,0.741,2.8567747549,0.609,0.001,0.6090008210000001,2.15,0.74,2.27378539,2.659,-1.019,2.847567734,0.609,0.001,0.6090008210000001,2.05,-1.02,2.2897379763
2019-09-03 20:30:00,2.7875,0.6115,2.8537849428,0.6375000000000001,-0.0085,0.6375566641,2.15,0.62,2.2376103325,2.7075,-0.8785000000000001,2.8464571839,0.6375000000000001,-0.0085,0.6375566641,2.07,-0.87,2.2453952881
2019-09-03 21:00:00,2.604,-0.0665,2.6048489879,0.584,0.0135,0.5841560151,2.02,-0.08,2.0215835377,2.654,-0.2565,2.6663661133,0.584,0.0135,0.5841560151,2.07,-0.27,2.0875344309
2019-09-03 21:30:00,2.4915000000000003,0.0325,2.4917119617,0.7515000000000001,-0.0275,0.7520029920000001,1.74,0.06,1.7410341754,2.5315,-0.3875,2.5609858453000003,0.7515000000000001,-0.0275,0.7520029920000001,1.78,-0.36,1.8160396471
2019-09-03 22:00:00,2.338,0.761,2.458732397,0.848,-0.059000000000000004,0.8500499985000001,1.49,0.8200000000000001,1.7007351352,2.268,-1.159,2.5469795836999998,0.848,-0.059000000000000004,0.8500499985000001,1.42,-1.1,1.7962182494999999
2019-09-03 22:30:00,2.136,0.7425,2.2613717629,0.886,-0.0775,0.8893830727,1.25,0.8200000000000001,1.4949581934,2.066,-1.1375,2.3584448796,0.886,-0.0775,0.8893830727,1.18,-1.06,1.5861904047
2019-09-03 23:00:00,1.9315,-0.021500000000000002,1.9316196572000002,0.8615,-0.061500000000000006,0.8636923642000001,1.07,0.04,1.0707474025,1.9515,-0.4315,1.9986356596000001,0.8615,-0.061500000000000006,0.8636923642000001,1.09,-0.37,1.1510864433
2019-09-03 23:30:00,1.754,-0.1585,1.7611468565,0.804,-0.0485,0.8054615137000001,0.9500000000000001,-0.11,0.9563472173,1.804,-0.3285,1.8336652503000002,0.804,-0.0485,0.8054615137000001,1.0,-0.28,1.0384603989
2019-09-04 00:00:00,1.709,-0.14150000000000001,1.7148478796000002,0.759,-0.0315,0.7596533749000001,0.9500000000000001,-0.11,0.9563472173,1.759,-0.35150000000000003,1.7937762542,0.759,-0.0315,0.7596533749000001,1.0,-0.32,1.0499523799
2019-09-04 00:30:00,1.548,-0.1875,1.5593140319,0.898,-0.0775,0.9013380331,0.65,-0.11,0.6592419890000001,1.5979999999999999,-0.34750000000000003,1.6353471344,0.898,-0.0775,0.9013380331,0.7000000000000001,-0.27,0.7502666193
2019-09-04 01:00:00,1.462,0.021,1.462150813,0.892,-0.079,0.8954914852,0.5700000000000001,0.1,0.5787054518,1.482,-0.559,1.5839207682,0.892,-0.079,0.8954914852,0.59,-0.48,0.7605918748
2019-09-04 01:30:00,1.371,0.6035,1.4979496821,0.741,-0.026500000000000003,0.7414737015,0.63,0.63,0.8909545443,1.331,-1.1865,1.7830712969,0.741,-0.026500000000000003,0.7414737015,0.59,-1.16,1.3014222989
2019-09-04 02:00:00,1.473,0.6195,1.5979703533,0.663,-0.0105,0.6630831396,0.81,0.63,1.0261578826,1.423,-1.1705,1.8425523737,0.663,-0.0105,0.6630831396,0.76,-1.16,1.3867948659
2019-09-04 02:30:00,1.4015,0.6235,1.5339343206,0.6215,-0.006500000000000001,0.6215339894,0.78,0.63,1.002646498,1.3515000000000001,-1.1665,1.7852939534,0.6215,-0.006500000000000001,0.6215339894,0.73,-1.16,1.3705838172
2019-09-04 03:00:00,1.4325,0.6365000000000001,1.5675421844000001,0.6825,-0.0235,0.6829044589000001,0.75,0.66,0.9990495483,1.3825,-1.1835,1.8198841996000001,0.6825,-0.0235,0.6829044589000001,0.7000000000000001,-1.16,1.3548431644
2019-09-04 03:30:00,1.4405000000000001,0.6955,1.5996126094,0.8105,-0.0545,0.81233029,0.63,0.75,0.9794896630000001,1.4105,-1.2145000000000001,1.8613222451,0.8105,-0.0545,0.81233029,0.6000000000000001,-1.16,1.3059862174
2019-09-04 04:00:00,1.3475000000000001,0.6785,1.5086810465,0.9275,-0.0915,0.9320024142000001,0.42,0.77,0.877097486,1.3175,-1.2515,1.8171567076000001,0.9275,-0.0915,0.9320024142000001,0.39,-1.16,1.2238055401
2019-09-04 04:30:00,1.4140000000000001,0.6755,1.5670661282,0.924,-0.0945,0.9288198157,0.49,0.77,0.9126883367,1.374,-1.2245,1.8404554464,0.924,-0.0945,0.9288198157,0.45,-1.13,1.2163058826
2019-09-04 05:00:00,1.483,0.682,1.6323029743,0.903,-0.088,0.9072777965000001,0.58,0.77,0.9640020747,1.443,-1.218,1.8883254486,0.903,-0.088,0.9072777965000001,0.54,-1.13,1.2523977004
2019-09-04 05:30:00,1.526,0.6980000000000001,1.6780584018,0.866,-0.07200000000000001,0.8689879171,0.66,0.77,1.0141498903,1.486,-1.222,1.9239230754,0.866,-0.07200000000000001,0.8689879171,0.62,-1.15,1.3064838307
2019-09-04 06:00:00,1.545,0.6865,1.6906529064,0.885,-0.0835,0.8889303966000001,0.66,0.77,1.0141498903,1.505,-1.2135,1.9332892308,0.885,-0.0835,0.8889303966000001,0.62,-1.13,1.2889142718
2019-09-04 06:30:00,1.7625000000000002,0.7875000000000001,1.9304306514,0.7925000000000001,-0.052500000000000005,0.7942370553,0.97,0.84,1.2831601615000001,1.7325,-1.2325,2.1261732056,0.7925000000000001,-0.052500000000000005,0.7942370553,0.9400000000000001,-1.18,1.5086417733
2019-09-04 07:00:00,1.9335,0.3785,1.9701991016,0.8435,-0.07150000000000001,0.8465249553,1.09,0.45,1.1792370415,1.9335,-0.8015,2.093041925,0.8435,-0.07150000000000001,0.8465249553,1.09,-0.73,1.3118688959
2019-09-04 07:30:00,2.128,0.594,2.2093483202,0.9380000000000001,-0.106,0.9439703385,1.19,0.7000000000000001,1.3806158046,2.098,-0.976,2.3139101106,0.9380000000000001,-0.106,0.9439703385,1.16,-0.87,1.45
2019-09-04 08:00:00,2.277,0.7775000000000001,2.4060829682,0.767,-0.052500000000000005,0.7687946735000001,1.51,0.8300000000000001,1.7230786401,2.217,-1.1125,2.4804727876,0.767,-0.052500000000000005,0.7687946735000001,1.45,-1.06,1.7961347388000002
2019-09-04 08:30:00,2.355,0.837,2.4993187072,0.675,-0.033,0.6758061852,1.6800000000000002,0.87,1.8919038031,2.285,-1.023,2.5035482819,0.675,-0.033,0.6758061852,1.6099999999999999,-0.99,1.8900264548
2019-09-04 09:00:00,2.4525,0.8735,2.6034128562000003,0.6825,-0.036500000000000005,0.6834753105,1.77,0.91,1.9902261178,2.3825,-0.9965,2.5825023717,0.6825,-0.036500000000000005,0.6834753105,1.7000000000000002,-0.96,1.952331939
2019-09-04 09:30:00,2.5484999999999998,0.9335,2.7140881526,0.8185,-0.0765,0.8220672114,1.73,1.01,2.0032473637,2.4885,-1.0365,2.6957307915,0.8185,-0.0765,0.8220672114,1.67,-0.96,1.9262658176
2019-09-04 10:00:00,2.596,0.928,2.7568822970999998,0.686,-0.082,0.6908834923,1.9100000000000001,1.01,2.160601768,2.536,-1.042,2.7417257339,0.686,-0.082,0.6908834923,1.85,-0.96,2.0842504648
2019-09-04 10:30:00,2.5135,0.9065000000000001,2.6719701533,0.6035,-0.10350000000000001,0.6123107871,1.9100000000000001,1.01,2.160601768,2.4535,-1.0035,2.6507875245,0.6035,-0.10350000000000001,0.6123107871,1.85,-0.9,2.0573040611
2019-09-04 11:00:00,2.571,0.9015000000000001,2.7244711872,0.621,-0.1085,0.6304072097,1.9500000000000002,1.01,2.196041894,2.501,-1.0085,2.6966781881,0.621,-0.1085,0.6304072097,1.88,-0.9,2.0843224319
2019-09-04 11:30:00,2.577,0.9025000000000001,2.730464292,0.627,-0.1075,0.6361487640000001,1.9500000000000002,1.01,2.196041894,2.507,-1.0075,2.7018706945,0.627,-0.1075,0.6361487640000001,1.88,-0.9,2.0843224319
2019-09-04 12:00:00,2.6675,0.924,2.8230005756,0.6975,-0.106,0.7055085046,1.97,1.03,2.2230159694,2.6075,-1.006,2.7948331346,0.6975,-0.106,0.7055085046,1.9100000000000001,-0.9,2.1114213222
2019-09-04 12:30:00,2.6095,0.1915,2.6165172463,0.8795000000000001,-0.1085,0.8861673093,1.73,0.30000000000000004,1.7558188973000002,2.6595,-0.2785,2.6740423519,0.8795000000000001,-0.1085,0.8861673093,1.78,-0.17,1.7880995498
2019-09-04 13:00:00,2.5775,0.053,2.5780448503,0.7975,-0.077,0.8012086183,1.78,0.13,1.7847408776,2.6375,-0.177,2.643432475,0.7975,-0.077,0.8012086183,1.8399999999999999,-0.1,1.8427153877
2019-09-04 13:30:00,2.548,0.032,2.548200934,0.858,-0.098,0.8635786009,1.69,0.13,1.6949926254,2.618,-0.198,2.6254767186,0.858,-0.098,0.8635786009,1.76,-0.1,1.7628386200000001
2019-09-04 14:00:00,2.547,0.048,2.5474522566999998,0.797,-0.082,0.8012072141000001,1.75,0.13,1.7548219283000002,2.607,-0.182,2.6133451743,0.797,-0.082,0.8012072141000001,1.81,-0.1,1.8127603261
2019-09-04 14:30:00,2.525,0.065,2.5258364951,0.775,-0.065,0.7777210297,1.75,0.13,1.7548219283000002,2.585,-0.165,2.5902606046,0.775,-0.065,0.7777210297,1.81,-0.1,1.8127603261
2019-09-04 15:00:00,2.4435000000000002,0.0235,2.4436130013,0.7235,-0.0465,0.7249927586,1.72,0.07,1.7214238293,2.5035,-0.1965,2.5111998128,0.7235,-0.0465,0.7249927586,1.78,-0.15,1.7863090438
2019-09-04 15:30:00,2.496,0.027,2.4961460294,0.836,-0.083,0.8401101118000001,1.6600000000000001,0.11,1.6636405862,2.556,-0.183,2.5625426826,0.836,-0.083,0.8401101118000001,1.72,-0.1,1.7229045243
2019-09-04 16:00:00,2.6055,0.007,2.6055094032,0.7755000000000001,-0.063,0.778054786,1.83,0.07,1.8313383085,2.6654999999999998,-0.10300000000000001,2.6674893158,0.7755000000000001,-0.063,0.778054786,1.8900000000000001,-0.04,1.890423233
2019-09-04 16:30:00,2.6455,-0.019,2.6455682282,0.7055,-0.029,0.7060957796,1.94,0.01,1.940025773,2.7055,-0.11900000000000001,2.7081158118,0.7055,-0.029,0.7060957796,2.0,-0.09,2.0020239759
2019-09-04 17:00:00,2.768,-0.030500000000000003,2.7681680314,0.8280000000000001,-0.07050000000000001,0.8309959386,1.94,0.04,1.9404123273,2.8280000000000003,-0.1305,2.8310094048,0.8280000000000001,-0.07050000000000001,0.8309959386,2.0,-0.06,2.0008997976
2019-09-04 17:30:00,2.688,-0.059000000000000004,2.6886474295,0.858,-0.079,0.8616292706,1.83,0.02,1.8301092864,2.748,-0.159,2.7525960474,0.858,-0.079,0.8616292706,1.8900000000000001,-0.08,1.891692364
2019-09-04 18:00:00,2.6265,-0.0375,2.6267676905,0.9465,-0.1075,0.9525851668,1.6800000000000002,0.07,1.6814577009,2.6765,-0.1875,2.6830595409,0.9465,-0.1075,0.9525851668,1.73,-0.08,1.7318487232000002
2019-09-04 18:30:00,2.6305,-0.0125,2.6305296995000003,0.9505,-0.1125,0.9571345256,1.6800000000000002,0.1,1.6829735589,2.6805,-0.2325,2.690564346,0.9505,-0.1125,0.9571345256,1.73,-0.12,1.7341568557
2019-09-04 19:00:00,2.478,-0.073,2.4790750291,0.9480000000000001,-0.113,0.954710951,1.53,0.04,1.5305227865000002,2.5380000000000003,-0.273,2.5526403977000003,0.9480000000000001,-0.113,0.954710951,1.5899999999999999,-0.16,1.5980300373
2019-09-04 19:30:00,2.5965,-0.036000000000000004,2.5967495547,0.9565,-0.116,0.963508303,1.6400000000000001,0.08,1.6419500601,2.6465,-0.246,2.6579086233,0.9565,-0.116,0.963508303,1.69,-0.13,1.6949926254
2019-09-04 20:00:00,2.581,-0.0315,2.5811922148,0.9410000000000001,-0.1115,0.9475828460000001,1.6400000000000001,0.08,1.6419500601,2.6310000000000002,-0.24150000000000002,2.6420604175999998,0.9410000000000001,-0.1115,0.9475828460000001,1.69,-0.13,1.6949926254
2019-09-04 20:30:00,2.66,-0.043000000000000003,2.6603475337,0.92,-0.093,0.9246885962,1.74,0.05,1.7407182426,2.71,-0.253,2.7217841575,0.92,-0.093,0.9246885962,1.79,-0.16,1.7971366114
2019-09-04 21:00:00,2.6225,-0.061500000000000006,2.6232210162,0.7525000000000001,-0.0315,0.7531590138,1.87,-0.03,1.8702406262,2.6725,-0.28150000000000003,2.687284596,0.7525000000000001,-0.0315,0.7531590138,1.92,-0.25,1.9362076335
2019-09-04 21:30:00,2.484,-0.0775,2.4852086935,0.524,0.022500000000000003,0.5244828405,1.96,-0.1,1.9625493623999999,2.544,-0.3075,2.5625167804,0.524,0.022500000000000003,0.5244828405,2.02,-0.33,2.0467779557
2019-09-04 22:00:00,2.3135,0.067,2.3144699717,0.6335000000000001,-0.003,0.6335071034,1.6800000000000002,0.07,1.6814577009,2.3235,-0.463,2.369181557,0.6335000000000001,-0.003,0.6335071034,1.69,-0.46,1.7514850842
2019-09-04 22:30:00,2.221,0.742,2.3416671412,0.641,-0.008,0.6410499201000001,1.58,0.75,1.7489711261,2.151,-1.168,2.447657043,0.641,-0.008,0.6410499201000001,1.51,-1.16,1.9041270966
2019-09-04 23:00:00,2.044,-0.055,2.0447398368,0.744,-0.035,0.7448227977,1.3,-0.02,1.3001538370999999,2.074,-0.425,2.1170973053,0.744,-0.035,0.7448227977,1.33,-0.39,1.386001443
2019-09-04 23:30:00,1.8845,-0.197,1.8947689173,0.5845,0.003,0.5845076988,1.3,-0.2,1.3152946438,1.9145,-0.277,1.9344351243000002,0.5845,0.003,0.5845076988,1.33,-0.28,1.3591541487
2019-09-05 00:00:00,1.7835,0.1855,1.7931208827,0.5735,0.0055000000000000005,0.5735263725,1.21,0.18,1.2233151679,1.7735,-0.6745,1.8974331345,0.5735,0.0055000000000000005,0.5735263725,1.2,-0.68,1.379275172
2019-09-05 00:30:00,1.637,0.636,1.7562075618000001,0.777,-0.044,0.7782448201000001,0.86,0.68,1.0963576059,1.587,-1.184,1.9800063131,0.777,-0.044,0.7782448201000001,0.81,-1.1400000000000001,1.3984634425
2019-09-05 01:00:00,1.5805,0.629,1.7010647401,0.9605,-0.101,0.9657956564,0.62,0.73,0.9577577982000001,1.5305,-1.191,1.9393068994,0.9605,-0.101,0.9657956564,0.5700000000000001,-1.09,1.2300406497
2019-09-05 01:30:00,1.405,0.625,1.5377418509,0.965,-0.105,0.9706956269,0.44,0.73,0.8523496935,1.355,-1.215,1.8199587906999999,0.965,-0.105,0.9706956269,0.39,-1.11,1.1765202931
2019-09-05 02:00:00,1.5150000000000001,0.6205,1.6371454578,0.975,-0.1095,0.9811295786,0.54,0.73,0.9080198236,1.465,-1.1895,1.8870970431,0.975,-0.1095,0.9811295786,0.49,-1.08,1.1859595271
2019-09-05 02:30:00,1.463,0.643,1.5980669573,0.923,-0.08700000000000001,0.9270911498000001,0.54,0.73,0.9080198236,1.413,-1.167,1.8326096147,0.923,-0.08700000000000001,0.9270911498000001,0.49,-1.08,1.1859595271
2019-09-05 03:00:00,1.427,0.623,1.5570671148000002,0.837,-0.057,0.8389386152,0.59,0.68,0.9002777349000001,1.377,-1.197,1.8245377497000002,0.837,-0.057,0.8389386152,0.54,-1.1400000000000001,1.2614277624999999
2019-09-05 03:30:00,1.4445000000000001,0.6435000000000001,1.581351479,0.8545,-0.0665,0.8570837182000001,0.59,0.71,0.9231467922000001,1.3945,-1.2065000000000001,1.8439827818999999,0.8545,-0.0665,0.8570837182000001,0.54,-1.1400000000000001,1.2614277624999999
2019-09-05 04:00:00,1.3599999999999999,0.5755,1.47675328,0.96,-0.10450000000000001,0.9656708808000001,0.4,0.68,0.7889233169000001,1.32,-1.1645,1.7602443722,0.96,-0.10450000000000001,0.9656708808000001,0.36,-1.06,1.1194641575
2019-09-05 04:30:00,1.395,-0.20950000000000002,1.4106435588,0.995,-0.11950000000000001,1.0021503131,0.4,-0.09,0.41000000000000003,1.455,-0.3695,1.5011846156000002,0.995,-0.11950000000000001,1.0021503131,0.46,-0.25,0.5235456045
2019-09-05 05:00:00,1.472,-0.179,1.4828435521,0.992,-0.11900000000000001,0.9991121058,0.48,-0.06,0.4837354649,1.522,-0.369,1.5660922706,0.992,-0.11900000000000001,0.9991121058,0.53,-0.25,0.586003413
2019-09-05 05:30:00,1.4825,-0.1825,1.4936908984000001,0.9525,-0.10250000000000001,0.9579992171,0.53,-0.08,0.5360037313,1.5325,-0.3725,1.5771215869000001,0.9525,-0.10250000000000001,0.9579992171,0.58,-0.27,0.6397655821
2019-09-05 06:00:00,1.52,-0.17850000000000002,1.530445115,0.84,-0.0585,0.8420345896,0.68,-0.12,0.6905070601000001,1.57,-0.3685,1.612666193,0.84,-0.0585,0.8420345896,0.73,-0.31,0.7930952024
2019-09-05 06:30:00,1.6035,0.26,1.624442135,0.9235000000000001,-0.1,0.9288984067,0.68,0.36,0.7694153625,1.6135000000000002,-0.74,1.775100631,0.9235000000000001,-0.1,0.9288984067,0.6900000000000001,-0.64,0.9411163584000001
2019-09-05 07:00:00,1.859,0.776,2.0144619629,0.839,-0.064,0.8414374605,1.02,0.84,1.3213629327,1.819,-1.224,2.1924728048,0.839,-0.064,0.8414374605,0.98,-1.16,1.5185519418
2019-09-05 07:30:00,2.0665,0.16,2.0726847927,0.8065,-0.05,0.8080484206,1.26,0.21,1.2773801314,2.0865,-0.55,2.1577725204,0.8065,-0.05,0.8080484206,1.28,-0.5,1.3741906709
2019-09-05 08:00:00,2.138,0.5325,2.20331574,0.748,-0.0375,0.7489394168,1.3900000000000001,0.5700000000000001,1.5023315213,2.138,-0.8775000000000001,2.3110712343,0.748,-0.0375,0.7489394168,1.3900000000000001,-0.84,1.6240997506000001
2019-09-05 08:30:00,2.1935000000000002,0.9045000000000001,2.3726699096,0.6535000000000001,-0.0155,0.6536837921,1.54,0.92,1.7938784797,2.1535,-1.1455,2.4392073508,0.6535000000000001,-0.0155,0.6536837921,1.5,-1.13,1.8780042598
2019-09-05 09:00:00,2.3825,0.909,2.5500171078,0.6125,-0.011,0.6125987675,1.77,0.92,1.9948182875,2.3225,-1.061,2.5533756578,0.6125,-0.011,0.6125987675,1.71,-1.05,2.006638981
2019-09-05 09:30:00,2.4925,0.887,2.6456237922,0.6925,-0.033,0.6932858357,1.8,0.92,2.021484603,2.4325,-1.083,2.6626951102,0.6925,-0.033,0.6932858357,1.74,-1.05,2.0322647465
2019-09-05 10:00:00,2.5540000000000003,0.9345,2.7195967072,0.47400000000000003,0.0145,0.4742217308,2.08,0.92,2.2743790361,2.4939999999999998,-1.1255,2.7361992343,0.47400000000000003,0.0145,0.4742217308,2.02,-1.1400000000000001,2.3194827009
2019-09-05 10:30:00,2.5065,0.9335,2.6746896082,0.4665,0.0135,0.46669529670000004,2.04,0.92,2.2378561169,2.4565,-1.1265,2.7024793246,0.4665,0.0135,0.46669529670000004,1.99,-1.1400000000000001,2.2934035842
2019-09-05 11:00:00,2.561,0.9410000000000001,2.7284064946,0.451,0.021,0.4514886488,2.11,0.92,2.3018470844,2.501,-1.119,2.7399200718000003,0.451,0.021,0.4514886488,2.05,-1.1400000000000001,2.3456555587
2019-09-05 11:30:00,2.4885,0.322,2.5092461517,0.5885,-0.008,0.588554373,1.9,0.33,1.9284449694,2.5085,-0.458,2.549967892,0.5885,-0.008,0.588554373,1.92,-0.45,1.9720294114999999
2019-09-05 12:00:00,2.5455,0.0585,2.5461721269,0.5455,-0.0015,0.5455020623,2.0,0.06,2.0008997976,2.6055,-0.1715,2.6111381618,0.5455,-0.0015,0.5455020623,2.06,-0.17,2.0670026609
2019-09-05 12:30:00,2.598,0.062,2.5987396945,0.538,0.002,0.5380037175,2.06,0.06,2.0608736012,2.658,-0.168,2.6633039631,0.538,0.002,0.5380037175,2.12,-0.17,2.1268051157
2019-09-05 13:00:00,2.5805,0.024,2.5806116039,0.6805,-0.036000000000000004,0.6814515757,1.9,0.06,1.9009471324,2.6405000000000003,-0.20600000000000002,2.6485234094,0.6805,-0.036000000000000004,0.6814515757,1.96,-0.17,1.9673586353
2019-09-05 13:30:00,2.535,0.022500000000000003,2.5350998501,0.465,0.0125,0.4651679804,2.07,0.01,2.0700241544,2.605,-0.1975,2.6124760764,0.465,0.0125,0.4651679804,2.14,-0.21,2.1502790517
2019-09-05 14:00:00,2.481,0.036500000000000005,2.481268476,0.561,-0.0035,0.5610109179,1.92,0.04,1.9204166215,2.551,-0.1935,2.5583282139,0.561,-0.0035,0.5610109179,1.99,-0.19,1.9990497743
2019-09-05 14:30:00,2.4445,0.0455,2.4449234139,0.5245000000000001,0.0055000000000000005,0.5245288362,1.92,0.04,1.9204166215,2.5145,-0.1845,2.5212597050000003,0.5245000000000001,0.0055000000000000005,0.5245288362,1.99,-0.19,1.9990497743
2019-09-05 15:00:00,2.423,-0.005,2.4230051589,0.503,0.005,0.5030248503,1.92,-0.01,1.9200260415,2.463,-0.145,2.4672644771,0.503,0.005,0.5030248503,1.96,-0.15,1.9657314160000001
2019-09-05 15:30:00,2.502,0.367,2.5287730226000003,0.552,-0.003,0.5520081521,1.9500000000000002,0.37,1.9847921806,2.512,-0.463,2.5543126277,0.552,-0.003,0.5520081521,1.96,-0.46,2.0132560692
2019-09-05 16:00:00,2.584,0.9015000000000001,2.7367422696,0.494,0.0115,0.4941338381,2.09,0.89,2.2716073604,2.5140000000000002,-0.9885,2.7013567425,0.494,0.0115,0.4941338381,2.02,-1.0,2.2539742678
2019-09-05 16:30:00,2.5815,0.868,2.7235209289,0.5415,0.008,0.5415590919000001,2.04,0.86,2.2138653979,2.5015,-1.012,2.6984525658000003,0.5415,0.008,0.5415590919000001,1.96,-1.02,2.2095248358
2019-09-05 17:00:00,2.803,0.883,2.9387919287,0.483,0.023,0.48354730900000004,2.32,0.86,2.4742675684,2.723,-0.997,2.8997824056,0.483,0.023,0.48354730900000004,2.24,-1.02,2.4613004693000002
2019-09-05 17:30:00,2.6285,0.8005,2.7476922135,0.6785,-0.0195,0.6787801559000001,1.9500000000000002,0.8200000000000001,2.115395944,2.5484999999999998,-1.0695000000000001,2.7638166546000003,0.6785,-0.0195,0.6787801559000001,1.87,-1.05,2.1446211787
2019-09-05 18:00:00,2.6445,0.772,2.7548800791,0.5445,0.012,0.5446322154000001,2.1,0.76,2.2332935320000002,2.5645,-1.078,2.7818598545,0.5445,0.012,0.5446322154000001,2.02,-1.09,2.2953213283
2019-09-05 18:30:00,2.6495,0.7785000000000001,2.7615054771,0.5195000000000001,0.018500000000000003,0.5198292989000001,2.13,0.76,2.2615260335,2.5595,-1.0715,2.774734672,0.5195000000000001,0.018500000000000003,0.5198292989000001,2.04,-1.09,2.3129418497
2019-09-05 19:00:00,2.443,0.7385,2.5521816648,0.47300000000000003,0.0285,0.47385783730000003,1.97,0.71,2.0940391591,2.363,-1.1315,2.6199353523,0.47300000000000003,0.0285,0.47385783730000003,1.8900000000000001,-1.16,2.2175887806
2019-09-05 19:30:00,2.5185,0.729,2.621885438,0.5485,0.019,0.5488289806000001,1.97,0.71,2.0940391591,2.4385,-1.141,2.692241306,0.5485,0.019,0.5488289806000001,1.8900000000000001,-1.16,2.2175887806
2019-09-05 20:00:00,2.6285,0.8415,2.759915669,0.5885,0.0115,0.5886123512,2.04,0.8300000000000001,2.2023850708,2.5585,-1.1485,2.8044561861,0.5885,0.0115,0.5886123512,1.97,-1.16,2.2861539756
2019-09-05 20:30:00,2.6755,0.781,2.787160069,0.47550000000000003,0.031,0.47650944380000004,2.2,0.75,2.3243278598,2.5955,-1.099,2.818584973,0.47550000000000003,0.031,0.47650944380000004,2.12,-1.13,2.4023530132
2019-09-05 21:00:00,2.64,0.725,2.737740857,0.5,0.025,0.5006246099,2.14,0.7000000000000001,2.251577225,2.55,-1.105,2.7791230631,0.5,0.025,0.5006246099,2.05,-1.13,2.340811825
2019-09-05 21:30:00,2.5404999999999998,0.839,2.6754553351,0.4005,0.049,0.403486369,2.14,0.79,2.2811619846,2.4505,-1.221,2.7378442706,0.4005,0.049,0.403486369,2.05,-1.27,2.4115140472
2019-09-05 22:00:00,2.37,0.787,2.49725229,0.44,0.037,0.4415529413,1.9300000000000002,0.75,2.0706037767,2.3,-1.193,2.5909938248,0.44,0.037,0.4415529413,1.8599999999999999,-1.23,2.2299103121
2019-09-05 22:30:00,2.18,0.7115,2.2931707852,0.51,0.021500000000000002,0.5104529851,1.67,0.6900000000000001,1.8069311,2.1,-1.1685,2.4032045793,0.51,0.021500000000000002,0.5104529851,1.5899999999999999,-1.19,1.986001007
2019-09-05 23:00:00,1.991,0.735,2.1223350348,0.531,0.015,0.5312118222000001,1.46,0.72,1.6278820596,1.931,-1.215,2.2814438411,0.531,0.015,0.5312118222000001,1.4,-1.23,1.8635718392
2019-09-05 23:30:00,1.8335,0.733,1.9745914134,0.5235000000000001,0.013000000000000001,0.5236613887,1.31,0.72,1.4948244044,1.7835,-1.2570000000000001,2.1819535398,0.5235000000000001,0.013000000000000001,0.5236613887,1.26,-1.27,1.7889941308
2019-09-06 00:00:00,1.75,0.7315,1.8967319920999999,0.51,0.0115,0.5101296404,1.24,0.72,1.4338758663,1.69,-1.2585,2.1071123012,0.51,0.0115,0.5101296404,1.18,-1.27,1.7335801106000002
2019-09-06 00:30:00,1.605,0.734,1.7648742165,0.785,-0.046,0.7863466157,0.8200000000000001,0.78,1.1317243481,1.565,-1.286,2.0255915185,0.785,-0.046,0.7863466157,0.78,-1.24,1.4649232062
2019-09-06 01:00:00,1.522,0.6910000000000001,1.6715157792,0.862,-0.059000000000000004,0.8640167822,0.66,0.75,0.9990495483,1.482,-1.279,1.9575916326,0.862,-0.059000000000000004,0.8640167822,0.62,-1.22,1.3685028316
2019-09-06 01:30:00,1.3885,0.657,1.536092852,0.7285,-0.023,0.7288629844000001,0.66,0.68,0.9476286192000001,1.3485,-1.283,1.8613278191,0.7285,-0.023,0.7288629844000001,0.62,-1.26,1.4042791745
2019-09-06 02:00:00,1.4625,0.7115,1.6263881762999999,0.7025,-0.018500000000000003,0.7027435521000001,0.76,0.73,1.0538026381,1.4325,-1.2785,1.9200569002,0.7025,-0.018500000000000003,0.7027435521000001,0.73,-1.26,1.4561936684
2019-09-06 02:30:00,1.452,0.6835,1.6048290406999999,0.932,-0.08650000000000001,0.9360054754,0.52,0.77,0.9291393867000001,1.422,-1.2565,1.8975974942,0.932,-0.08650000000000001,0.9360054754,0.49,-1.17,1.2684636376
2019-09-06 03:00:00,1.3860000000000001,0.653,1.5321243422,0.906,-0.077,0.9092661876,0.48,0.73,0.8736704184,1.346,-1.2469999999999999,1.8348637552,0.906,-0.077,0.9092661876,0.44,-1.17,1.25
2019-09-06 03:30:00,1.4245,0.6765,1.5769757449,0.8445,-0.053500000000000006,0.8461929449000001,0.58,0.73,0.9323625904,1.3745,-1.2235,1.8401637155000001,0.8445,-0.053500000000000006,0.8461929449000001,0.53,-1.17,1.2844454056
2019-09-06 04:00:00,1.312,0.6345000000000001,1.4573723786000001,0.622,-0.0055000000000000005,0.6220243162,0.6900000000000001,0.64,0.9411163584000001,1.262,-1.2555,1.7801472551000002,0.622,-0.0055000000000000005,0.6220243162,0.64,-1.25,1.4043147795
2019-09-06 04:30:00,1.343,0.599,1.4705271164,0.553,0.009000000000000001,0.553073232,0.79,0.59,0.9860020284000001,1.293,-1.191,1.7579334458,0.553,0.009000000000000001,0.553073232,0.74,-1.2,1.4098226839
2019-09-06 05:00:00,1.439,0.612,1.5637343125,0.739,-0.028,0.7395302563,0.7000000000000001,0.64,0.9484724561000001,1.389,-1.188,1.8277486151,0.739,-0.028,0.7395302563,0.65,-1.16,1.3296992141000001
2019-09-06 05:30:00,1.438,0.6125,1.5630099968,0.738,-0.0275,0.7385121868000001,0.7000000000000001,0.64,0.9484724561000001,1.388,-1.1875,1.8266636937,0.738,-0.0275,0.7385121868000001,0.65,-1.16,1.3296992141000001
2019-09-06 06:00:00,1.537,0.6795,1.6805026778,0.667,-0.0205,0.6673149556,0.87,0.7000000000000001,1.1166467660000001,1.487,-1.2105000000000001,1.9174147308,0.667,-0.0205,0.6673149556,0.8200000000000001,-1.19,1.4451643505
2019-09-06 06:30:00,1.7475,0.755,1.9036231901,0.8475,-0.065,0.8499889705,0.9,0.8200000000000001,1.2175385004,1.6975,-1.215,2.087517964,0.8475,-0.065,0.8499889705,0.85,-1.15,1.4300349646
2019-09-06 07:00:00,1.8315000000000001,0.074,1.8329943399,0.8215,-0.056,0.8234064914,1.01,0.13,1.0183319694,1.8715000000000002,-0.526,1.9440134386999999,0.8215,-0.056,0.8234064914,1.05,-0.47000000000000003,1.1503912378
2019-09-06 07:30:00,2.0155,-0.1365,2.0201169521,0.9455,-0.10650000000000001,0.9514791117,1.07,-0.03,1.0704204781,2.0655,-0.2765,2.0839247827,0.9455,-0.10650000000000001,0.9514791117,1.12,-0.17,1.1328283189
2019-09-06 08:00:00,2.166,0.24,2.1792558363,0.936,-0.11,0.9424415101,1.23,0.35000000000000003,1.2788275881,2.176,-0.58,2.2519715806000002,0.936,-0.11,0.9424415101,1.24,-0.47000000000000003,1.3260844619
2019-09-06 08:30:00,2.5175,-0.0325,2.5177097728,0.9375,-0.1125,0.9442258734000001,1.58,0.08,1.58202402,2.5675,-0.14250000000000002,2.5714514384,0.9375,-0.1125,0.9442258734000001,1.63,-0.03,1.6302760502
2019-09-06 09:00:00,2.4475,-0.031,2.4476963149,0.9175000000000001,-0.111,0.9241900508,1.53,0.08,1.5320900757,2.4975,-0.14100000000000001,2.5014770136999998,0.9175000000000001,-0.111,0.9241900508,1.58,-0.03,1.5802847844999999
2019-09-06 09:30:00,2.6275,-0.011,2.6275230256,0.6975,-0.051000000000000004,0.6993620307,1.9300000000000002,0.04,1.9304144633,2.6675,-0.111,2.6698084669,0.6975,-0.051000000000000004,0.6993620307,1.97,-0.06,1.9709134938
2019-09-06 10:00:00,2.7305,0.0115,2.7305242171,0.5105000000000001,0.0015,0.5105022037,2.22,0.01,2.2200225224,2.7805,-0.08850000000000001,2.7819080682,0.5105000000000001,0.0015,0.5105022037,2.27,-0.09,2.2717834404
2019-09-06 10:30:00,2.666,-0.002,2.6660007502000003,0.546,-0.012,0.5461318522,2.12,0.01,2.1200235848,2.716,-0.10200000000000001,2.7179146418,0.546,-0.012,0.5461318522,2.17,-0.09,2.1718655575
2019-09-06 11:00:00,2.6545,-0.018000000000000002,2.6545610277,0.6145,-0.028,0.6151375862,2.04,0.01,2.0400245097,2.6945,-0.11800000000000001,2.6970825442,0.6145,-0.028,0.6151375862,2.08,-0.09,2.0819462049
2019-09-06 11:30:00,2.7435,-0.024,2.7436049734,0.6335000000000001,-0.034,0.6344117354000001,2.11,0.01,2.1100236965,2.7935,-0.124,2.7962507488,0.6335000000000001,-0.034,0.6344117354000001,2.16,-0.09,2.1618741869
2019-09-06 12:00:00,2.6855,-0.0015,2.6855004189000002,0.8255,-0.0815,0.8295134116,1.8599999999999999,0.08,1.8617196352,2.7355,-0.1115,2.7377714477,0.8255,-0.0815,0.8295134116,1.9100000000000001,-0.03,1.9102355876
2019-09-06 12:30:00,2.808,0.007,2.8080087251,0.808,-0.073,0.8112909466,2.0,0.08,2.0015993605,2.858,-0.10300000000000001,2.8598554159000003,0.808,-0.073,0.8112909466,2.05,-0.03,2.0502195004
2019-09-06 13:00:00,2.74,-0.008,2.7400116788,0.74,-0.048,0.7415551227,2.0,0.04,2.00039996,2.79,-0.11800000000000001,2.7924942256,0.74,-0.048,0.7415551227,2.05,-0.07,2.0511947738
2019-09-06 13:30:00,2.7625,0.005,2.7625045248999998,0.6925,-0.035,0.6933839124000001,2.07,0.04,2.0703864374,2.8125,-0.105,2.8144593175,0.6925,-0.035,0.6933839124000001,2.12,-0.07,2.1211553456
2019-09-06 14:00:00,2.6925,0.139,2.696085542,0.7125,-0.041,0.7136786742,1.98,0.18,1.9881649831,2.7225,-0.241,2.7331460352,0.7125,-0.041,0.7136786742,2.01,-0.2,2.0199257412
2019-09-06 14:30:00,2.612,0.9335,2.7737999658,0.882,-0.0965,0.8872633487,1.73,1.03,2.013405076,2.552,-1.0665,2.76588616,0.882,-0.0965,0.8872633487,1.67,-0.97,1.9312690129
2019-09-06 15:00:00,2.5295,0.8835000000000001,2.6793548663999998,0.7995,-0.0665,0.8022608678,1.73,0.9500000000000001,1.9736767719000001,2.4695,-1.1265,2.7143014755,0.7995,-0.0665,0.8022608678,1.67,-1.06,1.9780040445
2019-09-06 15:30:00,2.559,0.873,2.7038139729,0.8290000000000001,-0.077,0.8325683155,1.73,0.9500000000000001,1.9736767719000001,2.499,-1.137,2.7454999545,0.8290000000000001,-0.077,0.8325683155,1.67,-1.06,1.9780040445
2019-09-06 16:00:00,2.5715,0.8865000000000001,2.7200173713,0.8015,-0.0635,0.8040115049000001,1.77,0.9500000000000001,2.0088305055,2.5115,-1.1235,2.7513423088,0.8015,-0.0635,0.8040115049000001,1.71,-1.06,2.011889659
2019-09-06 16:30:00,2.6310000000000002,0.8815000000000001,2.774743817,0.921,-0.0985,0.9262522605,1.71,0.98,1.9709134938,2.571,-1.1085,2.7997880723,0.921,-0.0985,0.9262522605,1.65,-1.01,1.9345800578
2019-09-06 17:00:00,2.6665,0.9125000000000001,2.8183112851,0.8465,-0.0675,0.8491869641,1.82,0.98,2.0670752284,2.6165000000000003,-1.1375,2.8530647557,0.8465,-0.0675,0.8491869641,1.77,-1.07,2.0682843131
2019-09-06 17:30:00,2.5655,0.906,2.7207767733,0.7455,-0.034,0.7462749158,1.82,0.9400000000000001,2.0484140207,2.5155000000000003,-1.194,2.7844885078,0.7455,-0.034,0.7462749158,1.77,-1.16,2.1162466775
2019-09-06 18:00:00,2.497,0.9025000000000001,2.6550923242,0.647,-0.007500000000000001,0.6470434684,1.85,0.91,2.061698329,2.437,-1.1975,2.7153223105,0.647,-0.007500000000000001,0.6470434684,1.79,-1.19,2.1494650497
2019-09-06 18:30:00,2.55,0.9085000000000001,2.7070042944,0.63,-0.0015,0.6300017857,1.92,0.91,2.1247352776,2.49,-1.1915,2.7603934955,0.63,-0.0015,0.6300017857,1.8599999999999999,-1.19,2.2080987297
2019-09-06 19:00:00,2.3895,0.734,2.4996932312,0.7195,-0.026000000000000002,0.7199696174,1.67,0.76,1.8348024417,2.2995,-1.106,2.5516536305,0.7195,-0.026000000000000002,0.7199696174,1.58,-1.08,1.9138442988
2019-09-06 19:30:00,2.524,0.725,2.6260618805,0.594,0.005,0.5940210434000001,1.9300000000000002,0.72,2.0599271832,2.424,-1.045,2.6396592583,0.594,0.005,0.5940210434000001,1.83,-1.05,2.1098341167
2019-09-06 20:00:00,2.479,0.717,2.5806065179,0.649,-0.003,0.6490069337000001,1.83,0.72,1.966545194,2.3890000000000002,-1.053,2.6107719165,0.649,-0.003,0.6490069337000001,1.74,-1.05,2.0322647465
2019-09-06 20:30:00,2.6215,0.7055,2.7147730108,0.7315,-0.0145,0.7316436974,1.8900000000000001,0.72,2.0224984549,2.5215,-1.0445,2.7292750869,0.7315,-0.0145,0.7316436974,1.79,-1.03,2.0651876428
2019-09-06 21:00:00,2.608,0.732,2.7087797991,0.578,0.012,0.5781245541000001,2.03,0.72,2.1539034333,2.508,-1.068,2.7259288325,0.578,0.012,0.5781245541000001,1.9300000000000002,-1.08,2.2116283594
2019-09-06 21:30:00,2.446,0.5635,2.5100693716,0.516,0.0235,0.5165348488,1.9300000000000002,0.54,2.0041207548,2.386,-0.9265,2.5595699346,0.516,0.0235,0.5165348488,1.87,-0.9500000000000001,2.0974746721
2019-09-06 22:00:00,2.306,-0.1915,2.3139378233,0.47600000000000003,0.0285,0.47685244050000003,1.83,-0.22,1.8431766058,2.346,-0.2015,2.3546376048,0.47600000000000003,0.0285,0.47685244050000003,1.87,-0.23,1.8840912929
2019-09-06 22:30:00,2.184,0.72,2.2996208383,0.524,0.02,0.5243815405,1.6600000000000001,0.7000000000000001,1.8015548840000002,2.124,-1.17,2.4249280402,0.524,0.02,0.5243815405,1.6,-1.19,1.9940160481
2019-09-06 23:00:00,1.892,0.6545000000000001,2.0020075549,0.672,-0.0155,0.6721787337,1.22,0.67,1.3918692467,1.842,-1.1655,2.1797601359,0.672,-0.0155,0.6721787337,1.17,-1.15,1.6405486887
2019-09-06 23:30:00,1.6695,-0.224,1.6844602251,0.5195000000000001,0.016,0.5197463324,1.15,-0.24,1.1747765745,1.7195,-0.334,1.7516381617999999,0.5195000000000001,0.016,0.5197463324,1.2,-0.35000000000000003,1.25
2019-09-07 00:00:00,1.5525,-0.2565,1.5735464720999999,0.42250000000000004,0.0335,0.4238260256,1.13,-0.29,1.1666190466,1.5925,-0.3165,1.6236466672,0.42250000000000004,0.0335,0.4238260256,1.17,-0.35000000000000003,1.2212288893
2019-09-07 00:30:00,1.4135,-0.25,1.4354379994,0.3935,0.04,0.3955278119,1.02,-0.29,1.0604244433,1.4535,-0.36,1.4974185287,0.3935,0.04,0.3955278119,1.06,-0.4,1.1329607231
2019-09-07 01:00:00,1.3639999999999999,-0.2535,1.3873565692,0.41400000000000003,0.036500000000000005,0.415605883,0.9500000000000001,-0.29,0.9932774033,1.404,-0.3635,1.4502924705,0.41400000000000003,0.036500000000000005,0.415605883,0.99,-0.4,1.0677546535
2019-09-07 01:30:00,1.297,-0.2575,1.3223143537,0.427,0.0325,0.4282350406,0.87,-0.29,0.9170605214,1.337,-0.3675,1.386587628,0.427,0.0325,0.4282350406,0.91,-0.4,0.9940321926000001
2019-09-07 02:00:00,1.2775,-0.2605,1.3037892851000001,0.4475,0.029500000000000002,0.4484712923,0.8300000000000001,-0.29,0.8792041856,1.3175,-0.35050000000000003,1.3633255297,0.4475,0.029500000000000002,0.4484712923,0.87,-0.38,0.949368211
2019-09-07 02:30:00,1.225,-0.2655,1.2534413628,0.47500000000000003,0.0245,0.4756314224,0.75,-0.29,0.8041144197000001,1.275,-0.35550000000000004,1.3236333518,0.47500000000000003,0.0245,0.4756314224,0.8,-0.38,0.8856635930000001
2019-09-07 03:00:00,1.199,-0.2705,1.2291343499,0.499,0.0195,0.49938086670000004,0.7000000000000001,-0.29,0.7576938696000001,1.239,-0.36050000000000004,1.2903802734,0.499,0.0195,0.49938086670000004,0.74,-0.38,0.8318653737
2019-09-07 03:30:00,1.1625,-0.2645,1.1922107616,0.4625,0.025500000000000002,0.4632024395,0.7000000000000001,-0.29,0.7576938696000001,1.2025000000000001,-0.35450000000000004,1.2536652263999999,0.4625,0.025500000000000002,0.4632024395,0.74,-0.38,0.8318653737
2019-09-07 04:00:00,1.169,-0.29050000000000004,1.2045543782,0.579,-0.0005,0.5790002159000001,0.59,-0.29,0.6574191966,1.209,-0.3805,1.2674625241,0.579,-0.0005,0.5790002159000001,0.63,-0.38,0.7357309291
2019-09-07 04:30:00,1.1825,-0.266,1.212048782,0.8025,-0.046,0.8038172989,0.38,-0.22,0.43908996800000005,1.2225,-0.356,1.2732801145,0.8025,-0.046,0.8038172989,0.42,-0.31,0.5220153254000001
2019-09-07 05:00:00,1.202,-0.2495,1.2276213789,0.742,-0.029500000000000002,0.7425861903000001,0.46,-0.22,0.5099019514,1.232,-0.3695,1.2862170307,0.742,-0.029500000000000002,0.7425861903000001,0.49,-0.34,0.596405902
2019-09-07 05:30:00,1.213,-0.259,1.2403426946,0.783,-0.039,0.7839706627,0.43,-0.22,0.483011387,1.2530000000000001,-0.379,1.3090645515000001,0.783,-0.039,0.7839706627,0.47000000000000003,-0.34,0.5800862005
2019-09-07 06:00:00,1.234,-0.273,1.2638374104,0.5740000000000001,0.007,0.5740426813,0.66,-0.28,0.7169379332,1.284,-0.333,1.3264784205,0.5740000000000001,0.007,0.5740426813,0.71,-0.34,0.7872102642000001
2019-09-07 06:30:00,1.301,-0.259,1.32653006,0.511,0.021,0.5114313248,0.79,-0.28,0.8381527307000001,1.341,-0.319,1.3784201101,0.511,0.021,0.5114313248,0.8300000000000001,-0.34,0.8969392399
2019-09-07 07:00:00,1.3175,-0.24650000000000002,1.3403613319,0.4475,0.0335,0.4487521588,0.87,-0.28,0.9139474821,1.3575,-0.34650000000000003,1.4010240897,0.4475,0.0335,0.4487521588,0.91,-0.38,0.9861541462000001
2019-09-07 07:30:00,1.4595,-0.20600000000000002,1.4739661631,0.3995,0.044,0.401915725,1.06,-0.25,1.0890821824,1.5095,-0.376,1.5556240709,0.3995,0.044,0.401915725,1.11,-0.42,1.1868024267
2019-09-07 08:00:00,1.5885,-0.162,1.5967392555000002,0.3885,0.048,0.39145402030000004,1.2,-0.21,1.2182364303,1.6385,-0.372,1.6801982770000001,0.3885,0.048,0.39145402030000004,1.25,-0.42,1.3186735760000001
2019-09-07 08:30:00,1.764,-0.159,1.7711513205,0.374,0.051000000000000004,0.3774612563,1.3900000000000001,-0.21,1.4057738083,1.814,-0.309,1.840129615,0.374,0.051000000000000004,0.3774612563,1.44,-0.36,1.4843180252
2019-09-07 09:00:00,1.9380000000000002,-0.1615,1.9447175245000001,0.378,0.0485,0.38109874050000003,1.56,-0.21,1.5740711547,1.978,-0.2515,1.9939248356000001,0.378,0.0485,0.38109874050000003,1.6,-0.30000000000000004,1.6278820596
2019-09-07 09:30:00,2.1405,0.71,2.2551807577,0.3705,0.05,0.3738585963,1.77,0.66,1.889047379,2.0605,-1.1,2.3357354837,0.3705,0.05,0.3738585963,1.69,-1.15,2.0441624202
2019-09-07 10:00:00,2.2125,0.7405,2.3331301935,0.41250000000000003,0.0405,0.4144834134,1.8,0.7000000000000001,1.9313207916000001,2.1325,-1.0595,2.381196443,0.41250000000000003,0.0405,0.4144834134,1.72,-1.1,2.0416659864
2019-09-07 10:30:00,2.304,0.7405,2.4200736043,0.41400000000000003,0.0405,0.41597626130000004,1.8900000000000001,0.7000000000000001,2.0154652068,2.224,-1.0595,2.4634764561,0.41400000000000003,0.0405,0.41597626130000004,1.81,-1.1,2.1180415482
2019-09-07 11:00:00,2.2695,0.278,2.2864632623,0.3795,0.048,0.3825235287,1.8900000000000001,0.23,1.9039432765000002,2.2595,-0.5720000000000001,2.3307776063,0.3795,0.048,0.3825235287,1.88,-0.62,1.9795959184
2019-09-07 11:30:00,2.282,0.902,2.4537986877,0.392,0.042,0.3942435795,1.8900000000000001,0.86,2.0764633394,2.242,-1.218,2.5514874093,0.392,0.042,0.3942435795,1.85,-1.26,2.2383252668
2019-09-07 12:00:00,2.29,0.9145000000000001,2.465848789,0.43,0.0345,0.4313817915,1.8599999999999999,0.88,2.0576685836,2.23,-1.2255,2.5445530551,0.43,0.0345,0.4313817915,1.8,-1.26,2.1971800108
2019-09-07 12:30:00,2.286,0.9025000000000001,2.4577026366,0.47600000000000003,0.022500000000000003,0.4765314785,1.81,0.88,2.0125854019,2.226,-1.1975,2.5276633973,0.47600000000000003,0.022500000000000003,0.4765314785,1.75,-1.22,2.1332838536
2019-09-07 13:00:00,2.2905,0.8695,2.4499837755,0.48050000000000004,0.0195,0.48089551880000003,1.81,0.85,1.9996499694,2.2305,-1.1805,2.5236304206,0.48050000000000004,0.0195,0.48089551880000003,1.75,-1.2,2.1219095174
2019-09-07 13:30:00,2.3095,0.8125,2.4482537654,0.46950000000000003,0.022500000000000003,0.47003882820000004,1.8399999999999999,0.79,2.0024235316,2.2195,-1.1375,2.4940101243,0.46950000000000003,0.022500000000000003,0.47003882820000004,1.75,-1.16,2.0995475703
2019-09-07 14:00:00,2.2805,0.6035,2.3590024375,0.5105000000000001,0.0135,0.5106784703,1.77,0.59,1.8657438195,2.2205,-0.9265,2.406038757,0.5105000000000001,0.0135,0.5106784703,1.71,-0.9400000000000001,1.9513328778
2019-09-07 14:30:00,2.233,-0.1975,2.2417170317,0.513,0.0125,0.5131522679,1.72,-0.21,1.7327723450999999,2.263,-0.1875,2.270754335,0.513,0.0125,0.5131522679,1.75,-0.2,1.7613914954
2019-09-07 15:00:00,2.137,-0.188,2.1452535981,0.487,0.022,0.4874966667,1.65,-0.21,1.6633099531000002,2.167,-0.178,2.1742982776,0.487,0.022,0.4874966667,1.6800000000000002,-0.2,1.6918628786
2019-09-07 15:30:00,2.136,-0.1925,2.1446566742,0.486,0.0175,0.48631497,1.65,-0.21,1.6633099531000002,2.166,-0.1825,2.1736748262,0.486,0.0175,0.48631497,1.6800000000000002,-0.2,1.6918628786
