Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-09-07 16:00:00,2.208,0.48350000000000004,2.2603177321,0.418,0.0335,0.4193402556,1.79,0.45,1.8456977001000001,2.158,-0.8765000000000001,2.3292093616000002,0.418,0.0335,0.4193402556,1.74,-0.91,1.9635936443
2019-09-07 16:30:00,2.227,0.7155,2.3391171946,0.487,0.0155,0.48724660080000004,1.74,0.7000000000000001,1.8755265927,2.157,-1.1245,2.4325191161,0.487,0.0155,0.48724660080000004,1.67,-1.1400000000000001,2.0220039565
2019-09-07 17:00:00,2.225,0.6965,2.3314667594,0.405,0.036500000000000005,0.40664142680000004,1.82,0.66,1.9359752065,2.145,-1.1035,2.4122058888,0.405,0.036500000000000005,0.40664142680000004,1.74,-1.1400000000000001,2.0801922988
2019-09-07 17:30:00,2.307,0.6915,2.4084063714,0.437,0.0315,0.4381338266,1.87,0.66,1.9830532015000002,2.227,-1.1085,2.4876296449,0.437,0.0315,0.4381338266,1.79,-1.1400000000000001,2.1221922627
2019-09-07 18:00:00,2.2255,0.6915,2.3304554276,0.4355,0.0315,0.43663772170000004,1.79,0.66,1.9077997799,2.1455,-1.1085,2.4149415107,0.4355,0.0315,0.43663772170000004,1.71,-1.1400000000000001,2.055164227
2019-09-07 18:30:00,2.182,0.6985,2.291075348,0.422,0.0385,0.4237525811,1.76,0.66,1.879680824,2.102,-1.1215,2.3824706189000002,0.422,0.0385,0.4237525811,1.6800000000000002,-1.16,2.0415680248
2019-09-07 19:00:00,2.1945,0.6995,2.3032868905,0.41450000000000004,0.0395,0.4163778332,1.78,0.66,1.8984203960000001,2.0945,-1.1205,2.3753842847,0.41450000000000004,0.0395,0.4163778332,1.6800000000000002,-1.16,2.0415680248
2019-09-07 19:30:00,2.145,0.6985,2.2558650780000002,0.41500000000000004,0.0385,0.41678201740000004,1.73,0.66,1.8516209115,2.065,-1.1215,2.3498909017000003,0.41500000000000004,0.0385,0.41678201740000004,1.65,-1.16,2.0169531477
2019-09-07 20:00:00,2.163,0.6725,2.2651325016,0.403,0.0425,0.4052348085,1.76,0.63,1.8693581786000002,2.083,-1.1175,2.3638306306,0.403,0.0425,0.4052348085,1.6800000000000002,-1.16,2.0415680248
2019-09-07 20:30:00,2.239,0.671,2.33738358,0.419,0.041,0.4210011876,1.82,0.63,1.9259543089000002,2.169,-1.119,2.4406396703,0.419,0.041,0.4210011876,1.75,-1.16,2.0995475703
2019-09-07 21:00:00,2.2560000000000002,0.661,2.3508417641,0.47600000000000003,0.031,0.47700838570000004,1.78,0.63,1.8882002012,2.176,-1.129,2.4514520187,0.47600000000000003,0.031,0.47700838570000004,1.7000000000000002,-1.16,2.0580573364
2019-09-07 21:30:00,2.1545,0.719,2.2713060670000003,0.41450000000000004,0.039,0.4163306979,1.74,0.68,1.8681541691999999,2.0845,-1.221,2.4157775663,0.41450000000000004,0.039,0.4163306979,1.67,-1.26,2.0920086042
2019-09-07 22:00:00,2.0355,0.7010000000000001,2.15282634,0.41550000000000004,0.041,0.4175179637,1.62,0.66,1.7492855685,1.9755,-1.249,2.3372208389,0.41550000000000004,0.041,0.4175179637,1.56,-1.29,2.0242776489
2019-09-07 22:30:00,1.9255,0.7025,2.0496478966,0.3955,0.0425,0.39777694750000003,1.53,0.66,1.6662832892,1.8655,-1.2475,2.2441805854,0.3955,0.0425,0.39777694750000003,1.47,-1.29,1.9557607216
2019-09-07 23:00:00,1.8215,0.6910000000000001,1.9481640716,0.4515,0.031,0.45256297900000003,1.37,0.66,1.5206906326,1.7615,-1.259,2.1651704898,0.4515,0.031,0.45256297900000003,1.31,-1.29,1.8385320231
2019-09-07 23:30:00,1.7165,0.7055,1.8558293294000001,0.5265000000000001,0.0155,0.5267281082,1.19,0.6900000000000001,1.3755726080000001,1.6565,-1.2745,2.0900580135,0.5265000000000001,0.0155,0.5267281082,1.13,-1.29,1.7149344011
2019-09-08 00:00:00,1.58,0.02,1.5801265772000002,0.5,0.02,0.5003998401,1.08,0.0,1.08,1.6,-0.6000000000000001,1.7088007491,0.5,0.02,0.5003998401,1.1,-0.62,1.2626955294
2019-09-08 00:30:00,1.4235,-0.264,1.4477735493,0.47350000000000003,0.026000000000000002,0.4742132959,0.9500000000000001,-0.29,0.9932774033,1.4735,-0.334,1.5108799588,0.47350000000000003,0.026000000000000002,0.4742132959,1.0,-0.36,1.0628264204
2019-09-08 01:00:00,1.354,-0.249,1.3767051246,0.404,0.041,0.40607511620000003,0.9500000000000001,-0.29,0.9932774033,1.404,-0.369,1.45168075,0.404,0.041,0.40607511620000003,1.0,-0.41000000000000003,1.0807867505
2019-09-08 01:30:00,1.2835,-0.25,1.3076208356999999,0.4035,0.04,0.4054778046,0.88,-0.29,0.9265527508,1.3335,-0.37,1.3838794203,0.4035,0.04,0.4054778046,0.93,-0.41000000000000003,1.0163660758
2019-09-08 02:00:00,1.2735,-0.248,1.2974229264,0.3935,0.042,0.39573507550000003,0.88,-0.29,0.9265527508,1.3235000000000001,-0.368,1.3737089393,0.3935,0.042,0.39573507550000003,0.93,-0.41000000000000003,1.0163660758
2019-09-08 02:30:00,1.2215,-0.3075,1.2596104557,0.3815,0.0425,0.3838600005,0.84,-0.35000000000000003,0.91,1.2615,-0.3675,1.3139400670999999,0.3815,0.0425,0.3838600005,0.88,-0.41000000000000003,0.9708243919
2019-09-08 03:00:00,1.1745,-0.305,1.2134559118000001,0.3645,0.045,0.3672672732,0.81,-0.35000000000000003,0.8823831367,1.2145000000000001,-0.365,1.2681621545000001,0.3645,0.045,0.3672672732,0.85,-0.41000000000000003,0.9437160590000001
2019-09-08 03:30:00,1.1755,-0.307,1.2149276727,0.3655,0.043000000000000003,0.36802071950000004,0.81,-0.35000000000000003,0.8823831367,1.2155,-0.367,1.2696965189,0.3655,0.043000000000000003,0.36802071950000004,0.85,-0.41000000000000003,0.9437160590000001
2019-09-08 04:00:00,1.155,-0.35100000000000003,1.2071561622,0.365,0.049,0.3682743543,0.79,-0.4,0.8854942123,1.175,-0.331,1.2207317478,0.365,0.049,0.3682743543,0.81,-0.38,0.8947066558000001
2019-09-08 04:30:00,1.1545,-0.35350000000000004,1.2074073463000001,0.3645,0.0465,0.36745407880000003,0.79,-0.4,0.8854942123,1.2045,-0.3335,1.2498169866,0.3645,0.0465,0.36745407880000003,0.84,-0.38,0.9219544457000001
2019-09-08 05:00:00,1.1725,-0.3255,1.2168428411,0.36250000000000004,0.0545,0.3665740034,0.81,-0.38,0.8947066558000001,1.2025000000000001,-0.3255,1.2457754613,0.36250000000000004,0.0545,0.3665740034,0.84,-0.38,0.9219544457000001
2019-09-08 05:30:00,1.172,-0.29550000000000004,1.2086787208,0.362,0.0545,0.3660795679,0.81,-0.35000000000000003,0.8823831367,1.202,-0.3655,1.2563416136,0.362,0.0545,0.3660795679,0.84,-0.42,0.9391485505
2019-09-08 06:00:00,1.201,-0.299,1.2376598887,0.361,0.051000000000000004,0.36458469520000003,0.84,-0.35000000000000003,0.91,1.241,-0.369,1.2946976481,0.361,0.051000000000000004,0.36458469520000003,0.88,-0.42,0.9750897395
2019-09-08 06:30:00,1.2305,-0.23600000000000002,1.2529270729,0.36050000000000004,0.054,0.36452194720000003,0.87,-0.29,0.9170605214,1.2805,-0.426,1.349502223,0.36050000000000004,0.054,0.36452194720000003,0.92,-0.48,1.0376897417
2019-09-08 07:00:00,1.2770000000000001,-0.24250000000000002,1.2998212377,0.357,0.0475,0.3601461509,0.92,-0.29,0.9646242792,1.317,-0.3825,1.3714208873,0.357,0.0475,0.3601461509,0.96,-0.43,1.0519030374
2019-09-08 07:30:00,1.385,-0.242,1.4059832858,0.355,0.048,0.35823037280000003,1.03,-0.29,1.070046728,1.425,-0.382,1.4753131871,0.355,0.048,0.35823037280000003,1.07,-0.43,1.1531695452
2019-09-08 08:00:00,1.5065,-0.23950000000000002,1.525418795,0.35650000000000004,0.0505,0.3600590229,1.15,-0.29,1.1860016863,1.5465,-0.3295,1.5812123513,0.35650000000000004,0.0505,0.3600590229,1.19,-0.38,1.2491997438
2019-09-08 08:30:00,1.6065,-0.1865,1.6172892444,0.35650000000000004,0.053500000000000006,0.3604920249,1.25,-0.24,1.2728314892,1.6565,-0.35650000000000004,1.6944274844,0.35650000000000004,0.053500000000000006,0.3604920249,1.3,-0.41000000000000003,1.3631214179
2019-09-08 09:00:00,1.7745000000000002,-0.0965,1.7771219711000001,0.35450000000000004,0.053500000000000006,0.3585142954,1.42,-0.15,1.4279005568,1.8345,-0.42650000000000005,1.8834257352,0.35450000000000004,0.053500000000000006,0.3585142954,1.48,-0.48,1.5558920271
2019-09-08 09:30:00,1.9165,-0.0555,1.9173034449,0.35650000000000004,0.0545,0.36064178900000005,1.56,-0.11,1.5638733964,1.9765000000000001,-0.35550000000000004,2.0082162483,0.35650000000000004,0.0545,0.36064178900000005,1.62,-0.41000000000000003,1.6710774967000002
2019-09-08 10:00:00,2.032,0.1645,2.0386476522,0.362,0.0545,0.3660795679,1.67,0.11,1.6736188335,2.052,-0.5555,2.1258608256000002,0.362,0.0545,0.3660795679,1.69,-0.61,1.7967192324
2019-09-08 10:30:00,2.2155,0.8535,2.3742161864,0.3655,0.053500000000000006,0.36939477530000003,1.85,0.8,2.0155644371,2.1555,-1.1765,2.4556735329,0.3655,0.053500000000000006,0.36939477530000003,1.79,-1.23,2.1718655575
2019-09-08 11:00:00,2.2745,0.8555,2.4300680032,0.3645,0.0555,0.3687010985,1.9100000000000001,0.8,2.0707728026,2.2245,-1.1745,2.515521914,0.3645,0.0555,0.3687010985,1.8599999999999999,-1.23,2.2299103121
2019-09-08 11:30:00,2.4095,0.852,2.5556983879,0.35950000000000004,0.052000000000000005,0.363241311,2.05,0.8,2.2005681085,2.3495,-1.178,2.6282759083,0.35950000000000004,0.052000000000000005,0.363241311,1.99,-1.23,2.3394443785
2019-09-08 12:00:00,2.417,0.871,2.5691496648000003,0.367,0.051000000000000004,0.37052665220000003,2.05,0.8200000000000001,2.2079175709,2.357,-1.179,2.6354297561999998,0.367,0.051000000000000004,0.37052665220000003,1.99,-1.23,2.3394443785
2019-09-08 12:30:00,2.454,0.0625,2.4547957654,0.364,0.052500000000000005,0.36776657,2.09,0.01,2.0900239233,2.4939999999999998,-0.3375,2.516732455,0.364,0.052500000000000005,0.36776657,2.13,-0.39,2.1654098919
2019-09-08 13:00:00,2.4555,-0.04,2.4558257776,0.3655,0.05,0.3689041203,2.09,-0.09,2.0919369015,2.4955,-0.24,2.5070142102,0.3655,0.05,0.3689041203,2.13,-0.29,2.1496511345
2019-09-08 13:30:00,2.3825,-0.039,2.3828191811,0.36250000000000004,0.051000000000000004,0.36607000700000003,2.02,-0.09,2.0220039565,2.4425,-0.23900000000000002,2.4541652858000003,0.36250000000000004,0.051000000000000004,0.36607000700000003,2.08,-0.29,2.1001190442
2019-09-08 14:00:00,2.266,-0.041,2.2663708876,0.366,0.049,0.3692654871,1.9,-0.09,1.9021303846,2.326,-0.241,2.3384518383,0.366,0.049,0.3692654871,1.96,-0.29,1.9813379318000002
2019-09-08 14:30:00,2.25,-0.08700000000000001,2.2516813718,0.38,0.043000000000000003,0.3824251561,1.87,-0.13,1.8745132702,2.31,-0.20700000000000002,2.3192561307,0.38,0.043000000000000003,0.3824251561,1.9300000000000002,-0.25,1.9461243537000001
2019-09-08 15:00:00,2.178,-0.10250000000000001,2.1804105691,0.368,0.0475,0.3710528938,1.81,-0.15,1.8162048343000001,2.228,-0.2025,2.237183553,0.368,0.0475,0.3710528938,1.8599999999999999,-0.25,1.8767258724
2019-09-08 15:30:00,2.1345,-0.106,2.1371303774,0.3745,0.044,0.3770759207,1.76,-0.15,1.76638048,2.1845,-0.20600000000000002,2.1941914798,0.3745,0.044,0.3770759207,1.81,-0.25,1.8271836251
2019-09-08 16:00:00,2.195,-0.1095,2.1977295671,0.405,0.0405,0.4070199627,1.79,-0.15,1.7962739212,2.255,-0.2595,2.2698822106,0.405,0.0405,0.4070199627,1.85,-0.30000000000000004,1.8741664814
2019-09-08 16:30:00,2.2665,-0.105,2.2689308606,0.3865,0.045,0.3891108454,1.88,-0.15,1.8859745491000002,2.3165,-0.255,2.33049292,0.3865,0.045,0.3891108454,1.9300000000000002,-0.30000000000000004,1.9531768993
2019-09-08 17:00:00,2.2875,-0.1295,2.2911626961,0.40750000000000003,0.0405,0.4095076312,1.88,-0.17,1.8876705221,2.3375,-0.2595,2.3518602212,0.40750000000000003,0.0405,0.4095076312,1.9300000000000002,-0.30000000000000004,1.9531768993
2019-09-08 17:30:00,2.24,-0.17300000000000001,2.2466706479,0.41000000000000003,0.037,0.41166612690000004,1.83,-0.21,1.842009772,2.29,-0.263,2.3050529278,0.41000000000000003,0.037,0.41166612690000004,1.88,-0.30000000000000004,1.9037857022
2019-09-08 18:00:00,2.2095000000000002,-0.164,2.2155780848,0.3795,0.046,0.38227771320000004,1.83,-0.21,1.842009772,2.2595,-0.254,2.2737317894,0.3795,0.046,0.38227771320000004,1.88,-0.30000000000000004,1.9037857022
2019-09-08 18:30:00,2.257,-0.166,2.2630963303,0.387,0.044,0.3894932605,1.87,-0.21,1.8817545005,2.297,-0.256,2.3112215385,0.387,0.044,0.3894932605,1.9100000000000001,-0.30000000000000004,1.9334166649000002
2019-09-08 19:00:00,2.2605,-0.12,2.2636828952,0.42050000000000004,0.04,0.4223982126,1.8399999999999999,-0.16,1.8469434209000002,2.3105,-0.31,2.3312036054,0.42050000000000004,0.04,0.4223982126,1.8900000000000001,-0.35000000000000003,1.9221342305
2019-09-08 19:30:00,2.251,-0.1315,2.2548377436,0.481,0.0285,0.481843595,1.77,-0.16,1.7772169253999999,2.311,-0.3215,2.3332559332000002,0.481,0.0285,0.481843595,1.83,-0.35000000000000003,1.8631693428
2019-09-08 20:00:00,2.3545,-0.14,2.3586585700000002,0.5245000000000001,0.02,0.524881177,1.83,-0.16,1.8369812193000001,2.3945,-0.33,2.4171326505,0.5245000000000001,0.02,0.524881177,1.87,-0.35000000000000003,1.902472076
2019-09-08 20:30:00,2.437,-0.1075,2.4393698469,0.517,0.022500000000000003,0.5174893719,1.92,-0.13,1.9243960091,2.487,-0.3275,2.5084706995,0.517,0.022500000000000003,0.5174893719,1.97,-0.35000000000000003,2.0008498195
2019-09-08 21:00:00,2.3565,-0.091,2.3582564004,0.4365,0.039,0.4382388048,1.92,-0.13,1.9243960091,2.4065,-0.35100000000000003,2.4319628389,0.4365,0.039,0.4382388048,1.97,-0.39,2.0082330542
2019-09-08 21:30:00,2.2195,-0.1295,2.2232747244,0.46950000000000003,0.030500000000000003,0.47048963860000004,1.75,-0.16,1.7572990639000001,2.2795,-0.35950000000000004,2.3076742621,0.46950000000000003,0.030500000000000003,0.47048963860000004,1.81,-0.39,1.8515398997
2019-09-08 22:00:00,2.191,-0.20400000000000001,2.2004765393,0.531,0.016,0.5312409999000001,1.6600000000000001,-0.22,1.6745148551,2.231,-0.254,2.2454124343,0.531,0.016,0.5312409999000001,1.7000000000000002,-0.27,1.7213076425
2019-09-08 22:30:00,2.138,-0.1955,2.1469197121,0.498,0.0245,0.49860229640000003,1.6400000000000001,-0.22,1.6546903033,2.178,-0.2755,2.1953551535,0.498,0.0245,0.49860229640000003,1.6800000000000002,-0.30000000000000004,1.7065755184
2019-09-08 23:00:00,1.877,-0.1335,1.8817415471,0.437,0.036500000000000005,0.4385216642,1.44,-0.17,1.45,1.927,-0.3835,1.9647903832,0.437,0.036500000000000005,0.4385216642,1.49,-0.42,1.5480633062
2019-09-08 23:30:00,1.7974999999999999,-0.1715,1.8056628977,0.40750000000000003,0.0385,0.4093146711,1.3900000000000001,-0.21,1.4057738083,1.8375,-0.3215,1.8654137611000001,0.40750000000000003,0.0385,0.4093146711,1.43,-0.36,1.4746185948
2019-09-09 00:00:00,1.7045,-0.21050000000000002,1.7174488347999999,0.4045,0.0395,0.4064240396,1.3,-0.25,1.3238202295,1.7445,-0.3205,1.7736968456,0.4045,0.0395,0.4064240396,1.34,-0.36,1.3875157657
2019-09-09 00:30:00,1.564,-0.2585,1.5852186758,0.384,0.0415,0.38623600300000005,1.18,-0.30000000000000004,1.2175385004,1.604,-0.2785,1.627998234,0.384,0.0415,0.38623600300000005,1.22,-0.32,1.261269202
2019-09-09 01:00:00,1.522,0.41500000000000004,1.5775642618,0.382,0.045,0.38464139140000003,1.1400000000000001,0.37,1.1985407794,1.482,-0.975,1.7739642048,0.382,0.045,0.38464139140000003,1.1,-1.02,1.5001333274
2019-09-09 01:30:00,1.3679999999999999,0.5775,1.4849007543,0.378,0.0475,0.3809727681,0.99,0.53,1.1229425631,1.308,-1.2125,1.783541491,0.378,0.0475,0.3809727681,0.93,-1.26,1.5660459762999999
2019-09-09 02:00:00,1.451,0.6225,1.5788943125000001,0.401,0.0425,0.4032458927,1.05,0.58,1.1995415791,1.391,-1.1875,1.8289442993,0.401,0.0425,0.4032458927,0.99,-1.23,1.578923684
2019-09-09 02:30:00,1.47,0.624,1.5969583589,0.39,0.044,0.392474203,1.08,0.58,1.2258874337,1.4100000000000001,-1.186,1.8424700812,0.39,0.044,0.392474203,1.02,-1.23,1.5979048783
2019-09-09 03:00:00,1.3965,0.615,1.5259217706000001,0.42650000000000005,0.035,0.42793369810000004,0.97,0.58,1.1301769773,1.3365,-1.195,1.7928349757,0.42650000000000005,0.035,0.42793369810000004,0.91,-1.23,1.5300326794
2019-09-09 03:30:00,1.415,0.6115,1.5414789165,0.445,0.0315,0.44611349450000004,0.97,0.58,1.1301769773,1.355,-1.1985000000000001,1.8089851437000002,0.445,0.0315,0.44611349450000004,0.91,-1.23,1.5300326794
2019-09-09 04:00:00,1.3405,0.6005,1.4688568685,0.5005000000000001,0.0205,0.5009196542000001,0.84,0.58,1.0207840124,1.2805,-1.2095,1.7614115079000001,0.5005000000000001,0.0205,0.5009196542000001,0.78,-1.23,1.4564683313
2019-09-09 04:30:00,1.4100000000000001,0.6185,1.5396890108,0.61,-0.0015,0.6100018443,0.8,0.62,1.0121264743,1.35,-1.1915,1.8006033017,0.61,-0.0015,0.6100018443,0.74,-1.19,1.4013208055
2019-09-09 05:00:00,1.4615,0.617,1.5864019825,0.6115,-0.003,0.6115073589000001,0.85,0.62,1.0520931518,1.4015,-1.193,1.8405029883,0.6115,-0.003,0.6115073589000001,0.79,-1.19,1.428355698
2019-09-09 05:30:00,1.418,0.629,1.5512462731999999,0.5680000000000001,0.009000000000000001,0.5680712983,0.85,0.62,1.0520931518,1.358,-1.211,1.8195287852000002,0.5680000000000001,0.009000000000000001,0.5680712983,0.79,-1.22,1.4534441854
2019-09-09 06:00:00,1.5795,0.6795,1.7194593626999999,0.6095,-0.0005,0.6095002051,0.97,0.68,1.1846096403,1.5195,-1.2205,1.9489742174,0.6095,-0.0005,0.6095002051,0.91,-1.22,1.5220052562
2019-09-09 06:30:00,1.722,0.732,1.8711247954,0.492,0.022,0.49249162430000004,1.23,0.71,1.4202112519,1.6720000000000002,-1.218,2.0686004931,0.492,0.022,0.49249162430000004,1.18,-1.24,1.7117242769
2019-09-09 07:00:00,1.833,0.795,1.9979774774,0.383,0.045,0.385634542,1.45,0.75,1.6324827717,1.783,-1.245,2.1746526159,0.383,0.045,0.385634542,1.4,-1.29,1.9037069102
2019-09-09 07:30:00,2.063,0.192,2.0719152975,0.463,0.032,0.46410451410000003,1.6,0.16,1.6079800994,2.083,-0.588,2.1644013029,0.463,0.032,0.46410451410000003,1.62,-0.62,1.7345892886
2019-09-09 08:00:00,2.1775,0.6355000000000001,2.2683400318,0.4475,0.035500000000000004,0.44890589210000004,1.73,0.6000000000000001,1.83109257,2.1475,-0.9945,2.3665980859,0.4475,0.035500000000000004,0.44890589210000004,1.7000000000000002,-1.03,1.9876870980999999
2019-09-09 08:30:00,2.352,0.9335,2.5304794506,0.542,0.0135,0.5421681012,1.81,0.92,2.0303940504,2.292,-1.1365,2.558299484,0.542,0.0135,0.5421681012,1.75,-1.15,2.0940391591
2019-09-09 09:00:00,2.6035,0.039,2.6037920904,0.6135,-0.001,0.6135008150000001,1.99,0.04,1.9904019695000001,2.6535,-0.191,2.6603652475,0.6135,-0.001,0.6135008150000001,2.04,-0.19,2.0488289338
2019-09-09 09:30:00,2.7395,0.067,2.7403191876,0.4595,0.027,0.46029257,2.2800000000000002,0.04,2.2803508502,2.7895000000000003,-0.163,2.7942582647,0.4595,0.027,0.46029257,2.33,-0.19,2.3377339455
2019-09-09 10:00:00,2.793,0.07200000000000001,2.7939278802,0.393,0.032,0.39430064670000003,2.4,0.04,2.4003333102,2.8529999999999998,-0.198,2.8598624093,0.393,0.032,0.39430064670000003,2.46,-0.23,2.4707286375
2019-09-09 10:30:00,2.85,0.034,2.8502027998,0.31,-0.006,0.3100580591,2.54,0.04,2.5403149411,2.91,-0.186,2.915938271,0.31,-0.006,0.3100580591,2.6,-0.18,2.6062233212
2019-09-09 11:00:00,3.0145,0.057,3.0150388472,0.3245,-0.013000000000000001,0.3247602962,2.69,0.07,2.6909106265,3.0745,-0.163,3.0788178332,0.3245,-0.013000000000000001,0.3247602962,2.75,-0.15,2.7540878708000003
2019-09-09 11:30:00,3.013,0.12050000000000001,3.0154086373,0.343,-0.0095,0.3431315345,2.67,0.13,2.6731629206000003,3.063,-0.2295,3.0715857875,0.343,-0.0095,0.3431315345,2.7199999999999998,-0.22,2.7288825552000002
2019-09-09 12:00:00,3.0415,1.0845,3.2290652672,0.3215,0.0145,0.3218268168,2.7199999999999998,1.07,2.9228924031,2.9615,-1.1255,3.1681591658,0.3215,0.0145,0.3218268168,2.64,-1.1400000000000001,2.8756216719000003
2019-09-09 12:30:00,2.988,1.0625,3.1712852678,0.34800000000000003,0.0425,0.35058558160000003,2.64,1.02,2.8301943396,2.908,-1.1175,3.1153282732,0.34800000000000003,0.0425,0.35058558160000003,2.56,-1.16,2.8105515473000002
2019-09-09 13:00:00,2.8015,1.06,2.9953300736,0.3415,0.04,0.3438346259,2.46,1.02,2.6630809225,2.7215,-1.12,2.9429512823,0.3415,0.04,0.3438346259,2.38,-1.16,2.647640459
2019-09-09 13:30:00,2.832,1.036,3.015546385,0.292,0.046,0.2956010825,2.54,0.99,2.726114451,2.752,-1.164,2.9880428377,0.292,0.046,0.2956010825,2.46,-1.21,2.7414777037
2019-09-09 14:00:00,2.791,1.042,2.9791685082,0.271,0.052000000000000005,0.2759438349,2.52,0.99,2.7074896122,2.701,-1.158,2.9387693002,0.271,0.052000000000000005,0.2759438349,2.43,-1.21,2.7145902084999998
2019-09-09 14:30:00,2.781,1.059,2.9758094697,0.281,0.049,0.2852402496,2.5,1.01,2.6963122965,2.711,-1.161,2.9491425873,0.281,0.049,0.2852402496,2.43,-1.21,2.7145902084999998
2019-09-09 15:00:00,2.7285,1.0505,2.9237411821,0.3385,0.0405,0.3409142121,2.39,1.01,2.5946483384,2.6585,-1.1695,2.9043678314,0.3385,0.0405,0.3409142121,2.32,-1.21,2.6165817396
2019-09-09 15:30:00,2.839,1.057,3.0293844259,0.309,0.047,0.3125539953,2.5300000000000002,1.01,2.724151244,2.759,-1.163,2.9941025367,0.309,0.047,0.3125539953,2.45,-1.21,2.7325080055
2019-09-09 16:00:00,2.966,1.048,3.1457050084000002,0.276,0.058,0.28202836740000004,2.69,0.99,2.8663914597,2.876,-1.152,3.0981413783,0.276,0.058,0.28202836740000004,2.6,-1.21,2.8677691678
2019-09-09 16:30:00,3.0405,1.044,3.2147435745,0.2805,0.054,0.2856505733,2.76,0.99,2.9321834868,2.9605,-1.156,3.1781907196,0.2805,0.054,0.2856505733,2.68,-1.21,2.9404931559
2019-09-09 17:00:00,2.988,1.046,3.1657953187,0.28800000000000003,0.056,0.2933939331,2.7,0.99,2.8757781556,2.898,-1.154,3.1193140272,0.28800000000000003,0.056,0.2933939331,2.61,-1.21,2.8768385426
2019-09-09 17:30:00,2.922,0.9845,3.0833949228,0.302,0.0545,0.3068782332,2.62,0.93,2.7801618658000002,2.842,-1.2255,3.094965953,0.302,0.0545,0.3068782332,2.54,-1.28,2.8442925306999998
2019-09-09 18:00:00,2.8695,0.982,3.0328788716,0.3095,0.052000000000000005,0.31383793590000003,2.56,0.93,2.7236923468,2.7895000000000003,-1.228,3.0478343541,0.3095,0.052000000000000005,0.31383793590000003,2.48,-1.28,2.7908421668
2019-09-09 18:30:00,2.875,0.9565,3.0299368393,0.315,0.0465,0.3184136461,2.56,0.91,2.7169284127,2.765,-1.2335,3.027663662,0.315,0.0465,0.3184136461,2.45,-1.28,2.7642177917
2019-09-09 19:00:00,2.633,0.924,2.7904238029,0.263,0.014,0.26337236,2.37,0.91,2.538700455,2.543,-1.266,2.8407050181,0.263,0.014,0.26337236,2.2800000000000002,-1.28,2.6147275193
2019-09-09 19:30:00,2.774,0.9380000000000001,2.9282964331,0.244,-0.002,0.2440081966,2.5300000000000002,0.9400000000000001,2.6989812893,2.694,-1.282,2.9834811881,0.244,-0.002,0.2440081966,2.45,-1.28,2.7642177917
2019-09-09 20:00:00,2.8265000000000002,0.9445,2.9801312891,0.23650000000000002,0.0045000000000000005,0.23654280800000002,2.59,0.9400000000000001,2.755303976,2.7465,-1.2355,3.0115979977,0.23650000000000002,0.0045000000000000005,0.23654280800000002,2.51,-1.24,2.7995892556
2019-09-09 20:30:00,2.895,0.9405,3.0439391009,0.23500000000000001,0.0005,0.2350005319,2.66,0.9400000000000001,2.8212054161,2.805,-1.2395,3.0666570154,0.23500000000000001,0.0005,0.2350005319,2.5700000000000003,-1.24,2.8535066147
2019-09-09 21:00:00,2.7525,0.9365,2.9074539549000002,0.2525,-0.0035,0.2525242563,2.5,0.9400000000000001,2.6708800048,2.6625,-1.2435,2.9385708261000003,0.2525,-0.0035,0.2525242563,2.41,-1.24,2.7102951869
2019-09-09 21:30:00,2.5855,0.9145000000000001,2.7424661347,0.2555,-0.0055000000000000005,0.2555591908,2.33,0.92,2.5050548896000002,2.5055,-1.2955,2.8206117244,0.2555,-0.0055000000000000005,0.2555591908,2.25,-1.29,2.5935689696
2019-09-09 22:00:00,2.3695,0.006,2.3695075965,0.2495,-0.004,0.2495320621,2.12,0.01,2.1200235848,2.3995,-0.404,2.4332727447,0.2495,-0.004,0.2495320621,2.15,-0.4,2.1868927729
2019-09-09 22:30:00,2.334,0.481,2.3830478384,0.324,-0.019,0.3245566206,2.01,0.5,2.0712556578,2.274,-0.889,2.4415972231,0.324,-0.019,0.3245566206,1.9500000000000002,-0.87,2.1352751578999998
2019-09-09 23:00:00,2.057,0.67,2.1633652026,0.40700000000000003,-0.03,0.4081041534,1.65,0.7000000000000001,1.7923448329,1.987,-1.16,2.3008192019,0.40700000000000003,-0.03,0.4081041534,1.58,-1.13,1.9424983912
2019-09-09 23:30:00,1.9115000000000002,0.6920000000000001,2.032903404,0.4015,-0.048,0.4043590607,1.51,0.74,1.6815766411,1.8415,-1.208,2.2023592464,0.4015,-0.048,0.4043590607,1.44,-1.16,1.849107893
2019-09-10 00:00:00,1.78,0.3975,1.8238438118,0.39,-0.0425,0.39230887070000003,1.3900000000000001,0.44,1.457978052,1.77,-0.9225000000000001,1.9959725073,0.39,-0.0425,0.39230887070000003,1.38,-0.88,1.636704005
2019-09-10 00:30:00,1.587,-0.192,1.5985721754000002,0.317,-0.022,0.3177624899,1.27,-0.17,1.2813274367,1.637,-0.372,1.6787355361,0.317,-0.022,0.3177624899,1.32,-0.35000000000000003,1.3656134153
2019-09-10 01:00:00,1.5939999999999999,-0.28550000000000003,1.6193660025,0.264,-0.0055000000000000005,0.2640572855,1.33,-0.28,1.3591541487,1.624,-0.2655,1.6455595553,0.264,-0.0055000000000000005,0.2640572855,1.3599999999999999,-0.26,1.3846299145
2019-09-10 01:30:00,1.3980000000000001,-0.034,1.3984133867000001,0.298,-0.014,0.2983286778,1.1,-0.02,1.1001818032,1.408,-0.554,1.5130697274,0.298,-0.014,0.2983286778,1.11,-0.54,1.2343824367
2019-09-10 02:00:00,1.553,0.627,1.6747949128,0.303,-0.013000000000000001,0.3032787497,1.25,0.64,1.4043147795,1.4929999999999999,-1.203,1.9173570351,0.303,-0.013000000000000001,0.3032787497,1.19,-1.19,1.6829141392
2019-09-10 02:30:00,1.506,0.6585000000000001,1.6436721845000002,0.28600000000000003,-0.0115,0.28623111290000003,1.22,0.67,1.3918692467,1.456,-1.2415,1.9134414676,0.28600000000000003,-0.0115,0.28623111290000003,1.17,-1.23,1.6975865221
2019-09-10 03:00:00,1.5015,0.6595000000000001,1.639951981,0.28150000000000003,-0.0105,0.2816957579,1.22,0.67,1.3918692467,1.4515,-1.2405,1.9093696604,0.28150000000000003,-0.0105,0.2816957579,1.17,-1.23,1.6975865221
2019-09-10 03:30:00,1.4855,0.658,1.6247074352,0.29550000000000004,-0.012,0.2957435545,1.19,0.67,1.3656500284,1.4255,-1.242,1.8906650285,0.29550000000000004,-0.012,0.2957435545,1.13,-1.23,1.6702694393000002
2019-09-10 04:00:00,1.4115,0.6555000000000001,1.5562816262,0.3115,-0.0145,0.31183729730000004,1.1,0.67,1.2879829191,1.3515000000000001,-1.2445,1.8372077999,0.3115,-0.0145,0.31183729730000004,1.04,-1.23,1.6107451691999999
2019-09-10 04:30:00,1.4304999999999999,0.65,1.5712511733999999,0.3305,-0.02,0.33110459070000003,1.1,0.67,1.2879829191,1.3705,-1.25,1.8549313330000001,0.3305,-0.02,0.33110459070000003,1.04,-1.23,1.6107451691999999
2019-09-10 05:00:00,1.498,0.6515000000000001,1.6335410157,0.318,-0.018500000000000003,0.3185376744,1.18,0.67,1.3569450984,1.448,-1.2485,1.9119247501,0.318,-0.018500000000000003,0.3185376744,1.13,-1.23,1.6702694393000002
2019-09-10 05:30:00,1.6560000000000001,0.6940000000000001,1.7955422579,0.306,-0.016,0.3064180151,1.35,0.71,1.5253196386,1.6059999999999999,-1.266,2.0449919315,0.306,-0.016,0.3064180151,1.3,-1.25,1.8034688797
2019-09-10 06:00:00,1.6475,0.7495,1.8099741711,0.3175,-0.0205,0.3181611227,1.33,0.77,1.5368148879999999,1.5975000000000001,-1.3105,2.0662566394,0.3175,-0.0205,0.3181611227,1.28,-1.29,1.8172781845000001
2019-09-10 06:30:00,1.8170000000000002,0.185,1.8263937144,0.307,-0.015,0.3073662311,1.51,0.2,1.5231874474,1.837,-0.655,1.9502804926000001,0.307,-0.015,0.3073662311,1.53,-0.64,1.6584631440000002
2019-09-10 07:00:00,1.9304999999999999,0.0465,1.9310599421,0.35050000000000003,-0.0235,0.3512869198,1.58,0.07,1.5815498728000001,1.9605000000000001,-0.49350000000000005,2.0216583539,0.35050000000000003,-0.0235,0.3512869198,1.6099999999999999,-0.47000000000000003,1.6772000477
2019-09-10 07:30:00,2.161,0.158,2.1667683309,0.301,-0.012,0.3012391077,1.8599999999999999,0.17,1.8677526602999999,2.181,-0.542,2.2473373134,0.301,-0.012,0.3012391077,1.88,-0.53,1.9532792939
2019-09-10 08:00:00,2.4265,-0.0395,2.4268214809,0.29650000000000004,-0.0095,0.2966521532,2.13,-0.03,2.1302112571,2.4765,-0.2995,2.4945445476,0.29650000000000004,-0.0095,0.2966521532,2.18,-0.29,2.1992044016
2019-09-10 08:30:00,2.6029999999999998,0.47550000000000003,2.6460743092,0.28300000000000003,-0.0045000000000000005,0.2830357751,2.32,0.48,2.3691348632,2.6029999999999998,-0.6945,2.6940562819,0.28300000000000003,-0.0045000000000000005,0.2830357751,2.32,-0.6900000000000001,2.4204338454
2019-09-10 09:00:00,2.635,0.9935,2.8160730193,0.28500000000000003,-0.006500000000000001,0.28507411320000003,2.35,1.0,2.5539185578,2.565,-1.1765,2.8219456497,0.28500000000000003,-0.006500000000000001,0.28507411320000003,2.2800000000000002,-1.17,2.5626743843
2019-09-10 09:30:00,2.8305,0.9985,3.0014550638,0.2605,-0.0015,0.2605043186,2.5700000000000003,1.0,2.7576983156,2.7505,-1.1115,2.966594428,0.2605,-0.0015,0.2605043186,2.49,-1.11,2.7262061551
2019-09-10 10:00:00,2.9165,0.992,3.0805902438,0.2765,-0.008,0.27661570820000003,2.64,1.0,2.8230479982,2.8365,-1.078,3.0344383747,0.2765,-0.008,0.27661570820000003,2.56,-1.07,2.7746170907
2019-09-10 10:30:00,2.912,1.072,3.1030514014,0.272,-0.008,0.2721176216,2.64,1.08,2.8523674378,2.832,-1.118,3.0446917742,0.272,-0.008,0.2721176216,2.56,-1.11,2.7902867236
2019-09-10 11:00:00,2.7755,1.038,2.9632489349,0.24550000000000002,-0.002,0.2455081465,2.5300000000000002,1.04,2.7354158733,2.6955,-1.072,2.9008454371,0.24550000000000002,-0.002,0.2455081465,2.45,-1.07,2.6734621748
2019-09-10 11:30:00,2.8675,0.8160000000000001,2.9813440342,0.28750000000000003,-0.014,0.2878406677,2.58,0.8300000000000001,2.7102213932,2.7775,-0.844,2.9029023838,0.28750000000000003,-0.014,0.2878406677,2.49,-0.8300000000000001,2.6246904579
2019-09-10 12:00:00,2.677,-0.0765,2.6780928382,0.267,-0.006500000000000001,0.2670791081,2.41,-0.07,2.4110163832,2.707,0.0135,2.7070336624999998,0.267,-0.006500000000000001,0.2670791081,2.44,0.02,2.4400819658
2019-09-10 12:30:00,2.7705,0.028,2.7706414871,0.2505,-0.002,0.2505079839,2.52,0.03,2.5201785651,2.8105,-0.062,2.8111837809,0.2505,-0.002,0.2505079839,2.56,-0.06,2.5607030285
2019-09-10 13:00:00,2.7984999999999998,0.10300000000000001,2.8003948382,0.2785,-0.007,0.27858795740000003,2.52,0.11,2.5223996510999998,2.8385,-0.147,2.8423038631,0.2785,-0.007,0.27858795740000003,2.56,-0.14,2.5638252671
2019-09-10 13:30:00,2.752,0.098,2.75374436,0.302,-0.012,0.3022383166,2.45,0.11,2.4524681445,2.802,-0.152,2.8061197409,0.302,-0.012,0.3022383166,2.5,-0.14,2.5039169315
2019-09-10 14:00:00,2.75,0.0955,2.7516577276,0.30000000000000004,-0.0145,0.30035021230000003,2.45,0.11,2.4524681445,2.8,-0.1545,2.8042593051,0.30000000000000004,-0.0145,0.30035021230000003,2.5,-0.14,2.5039169315
2019-09-10 14:30:00,2.637,0.015,2.6370426618,0.297,-0.015,0.2973785466,2.34,0.03,2.3401922998,2.6870000000000003,-0.105,2.6890507619,0.297,-0.015,0.2973785466,2.39,-0.09,2.3916939604
2019-09-10 15:00:00,2.7030000000000003,-0.05,2.7034624096,0.383,-0.03,0.38417313810000003,2.32,-0.02,2.3200862053,2.733,-0.04,2.733292703,0.383,-0.03,0.38417313810000003,2.35,-0.01,2.3500212765
2019-09-10 15:30:00,2.648,-0.052000000000000005,2.6485105248,0.388,-0.032,0.3893173513,2.26,-0.02,2.2600884938,2.678,-0.022,2.6780903644,0.388,-0.032,0.3893173513,2.29,0.01,2.290021834
2019-09-10 16:00:00,2.822,-0.056,2.8225555796,0.422,-0.036000000000000004,0.4235327614,2.4,-0.02,2.4000833319,2.862,-0.026000000000000002,2.8621180968,0.422,-0.036000000000000004,0.4235327614,2.44,0.01,2.4400204917
2019-09-10 16:30:00,2.868,-0.053500000000000006,2.8684989542,0.398,-0.0335,0.3994073735,2.47,-0.02,2.4700809703,2.908,-0.0235,2.908094952,0.398,-0.0335,0.3994073735,2.51,0.01,2.5100199202
2019-09-10 17:00:00,2.801,-0.049,2.8014285641,0.371,-0.029,0.3721316971,2.43,-0.02,2.4300823031,2.841,-0.059000000000000004,2.8416125704,0.371,-0.029,0.3721316971,2.47,-0.03,2.4701821795
2019-09-10 17:30:00,2.6685,-0.131,2.6717135419,0.3885,-0.031,0.3897348458,2.2800000000000002,-0.1,2.2821919288,2.7085,-0.121,2.7112014403,0.3885,-0.031,0.3897348458,2.32,-0.09,2.3217450334
2019-09-10 18:00:00,2.6785,-0.1385,2.6820783918,0.42850000000000005,-0.0385,0.4302261033,2.25,-0.1,2.2522211259000002,2.7185,-0.1285,2.7215353204,0.42850000000000005,-0.0385,0.4302261033,2.29,-0.09,2.2917678766
2019-09-10 18:30:00,2.718,-0.14300000000000002,2.7217591737999998,0.468,-0.043000000000000003,0.4699712757,2.25,-0.1,2.2522211259000002,2.738,-0.133,2.7412283743,0.468,-0.043000000000000003,0.4699712757,2.27,-0.09,2.2717834404
2019-09-10 19:00:00,2.5505,-0.1335,2.5539914839,0.5305,-0.053500000000000006,0.5331908664,2.02,-0.08,2.0215835377,2.6005000000000003,-0.2335,2.6109619875,0.5305,-0.053500000000000006,0.5331908664,2.07,-0.18,2.0778113485
2019-09-10 19:30:00,2.724,-0.0985,2.7257803011,0.654,-0.08850000000000001,0.6599607943,2.07,-0.01,2.0700241544,2.774,-0.20850000000000002,2.781824626,0.654,-0.08850000000000001,0.6599607943,2.12,-0.12,2.1233935104
2019-09-10 20:00:00,2.83,-0.0635,2.830712322,0.55,-0.053500000000000006,0.5525959193000001,2.2800000000000002,-0.01,2.2800219297,2.87,-0.1935,2.876515644,0.55,-0.053500000000000006,0.5525959193000001,2.32,-0.14,2.3242202994
2019-09-10 20:30:00,2.9215,-0.0655,2.9222341624,0.5415,-0.0555,0.5443367524,2.38,-0.01,2.3800210083,2.9715,-0.1955,2.9779241931,0.5415,-0.0555,0.5443367524,2.43,-0.14,2.4340295808
2019-09-10 21:00:00,2.775,-0.0925,2.7765412387,0.645,-0.0825,0.6502547578,2.13,-0.01,2.130023474,2.825,-0.2225,2.8337486215,0.645,-0.0825,0.6502547578,2.18,-0.14,2.1844907873
2019-09-10 21:30:00,2.5925000000000002,-0.1075,2.5947278277,0.5325,-0.0575,0.535595463,2.06,-0.05,2.0606067068,2.6425,-0.24750000000000003,2.654065278,0.5325,-0.0575,0.535595463,2.11,-0.19,2.1185372312
2019-09-10 22:00:00,2.4525,0.4665,2.4964732124,0.6525000000000001,-0.0835,0.6578210243,1.8,0.55,1.8821530225,2.4125,-0.8535,2.5590268658,0.6525000000000001,-0.0835,0.6578210243,1.76,-0.77,1.9210674116000002
2019-09-10 22:30:00,2.3055,0.7495,2.4242690651,0.5055000000000001,-0.060500000000000005,0.5091075525000001,1.8,0.81,1.9738540980000001,2.2255,-1.1605,2.5099024881,0.5055000000000001,-0.060500000000000005,0.5091075525000001,1.72,-1.1,2.0416659864
2019-09-10 23:00:00,1.998,-0.133,2.0024217837,0.398,-0.033,0.3993657472,1.6,-0.1,1.6031219542000001,2.058,-0.333,2.0847668934,0.398,-0.033,0.3993657472,1.6600000000000001,-0.30000000000000004,1.6868906307
2019-09-10 23:30:00,1.8775,-0.168,1.8850013926,0.5275000000000001,-0.068,0.5318648795,1.35,-0.1,1.3536986371,1.9075000000000002,-0.368,1.94267348,0.5275000000000001,-0.068,0.5318648795,1.38,-0.30000000000000004,1.4122322755
2019-09-11 00:00:00,1.826,0.6495000000000001,1.9380728185,0.736,-0.12050000000000001,0.7457990681000001,1.09,0.77,1.3345411195999999,1.766,-1.1705,2.1186850285,0.736,-0.12050000000000001,0.7457990681000001,1.03,-1.05,1.4708500943
2019-09-11 00:30:00,1.6059999999999999,0.099,1.6090484766,0.406,-0.041,0.4080649458,1.2,0.14,1.2081390648,1.626,-0.671,1.7590102331000002,0.406,-0.041,0.4080649458,1.22,-0.63,1.373062271
2019-09-11 01:00:00,1.5195,-0.17500000000000002,1.5295441314,0.5495,-0.075,0.5545946718,0.97,-0.1,0.9751410154000001,1.5795,-0.395,1.6281416553999999,0.5495,-0.075,0.5545946718,1.03,-0.32,1.07856386
2019-09-11 01:30:00,1.403,-0.1895,1.4157398243000001,0.603,-0.08950000000000001,0.6096058153,0.8,-0.1,0.8062257748,1.463,-0.40950000000000003,1.5192298213000002,0.603,-0.08950000000000001,0.6096058153,0.86,-0.32,0.9176055798
2019-09-11 02:00:00,1.504,-0.1855,1.5153964003,0.514,-0.0555,0.5169876691,0.99,-0.13,0.9984988733000001,1.554,-0.3955,1.603538665,0.514,-0.0555,0.5169876691,1.04,-0.34,1.0941663493
2019-09-11 02:30:00,1.4685000000000001,-0.184,1.4799825168,0.5185000000000001,-0.054,0.5213043737,0.9500000000000001,-0.13,0.9588534820000001,1.5185,-0.394,1.5687824099999998,0.5185000000000001,-0.054,0.5213043737,1.0,-0.34,1.0562196741
2019-09-11 03:00:00,1.5115,-0.21,1.5260184304000002,0.6015,-0.08,0.6067967123,0.91,-0.13,0.9192388155000001,1.5615,-0.35000000000000003,1.6002444345,0.6015,-0.08,0.6067967123,0.96,-0.27,0.9972462083
2019-09-11 03:30:00,1.4915,-0.23600000000000002,1.5100557109000001,0.6815,-0.106,0.6896943163,0.81,-0.13,0.8203657721000001,1.5314999999999999,-0.326,1.5658123291,0.6815,-0.106,0.6896943163,0.85,-0.22,0.8780091116000001
2019-09-11 04:00:00,1.367,-0.24750000000000003,1.3892246938000001,0.497,-0.0575,0.5003151507,0.87,-0.19,0.8905054744,1.407,-0.3275,1.4446124913,0.497,-0.0575,0.5003151507,0.91,-0.27,0.9492101980000001
2019-09-11 04:30:00,1.4475,-0.2505,1.4690154866,0.3775,-0.030500000000000003,0.37873011500000003,1.07,-0.22,1.0923827168,1.4875,-0.3305,1.5237737693,0.3775,-0.030500000000000003,0.37873011500000003,1.11,-0.30000000000000004,1.1498260738
2019-09-11 05:00:00,1.499,-0.245,1.5188897261,0.339,-0.025,0.339920579,1.16,-0.22,1.1806777715,1.5390000000000001,-0.325,1.5729418298,0.339,-0.025,0.339920579,1.2,-0.30000000000000004,1.2369316877
2019-09-11 05:30:00,1.7285,0.486,1.7955245055,0.42850000000000005,-0.044,0.4307531195,1.3,0.53,1.4038874599,1.6985000000000001,-1.044,1.9936996389,0.42850000000000005,-0.044,0.4307531195,1.27,-1.0,1.6164467204
2019-09-11 06:00:00,1.7469999999999999,0.734,1.8949313972000001,0.707,-0.106,0.7149020912,1.04,0.84,1.3368619974,1.7069999999999999,-1.256,2.1192887958,0.707,-0.106,0.7149020912,1.0,-1.15,1.5239750654000002
2019-09-11 06:30:00,1.82,0.677,1.9418365019000001,0.72,-0.113,0.7288134192,1.1,0.79,1.3542894816,1.76,-1.153,2.1040458645,0.72,-0.113,0.7288134192,1.04,-1.04,1.4707821049
2019-09-11 07:00:00,1.9575,0.5765,2.040626987,0.5875,-0.07350000000000001,0.5920798088,1.37,0.65,1.5163772618,1.9175,-1.0435,2.1830479839,0.5875,-0.07350000000000001,0.5920798088,1.33,-0.97,1.6461470165
2019-09-11 07:30:00,2.177,0.858,2.3399771366,0.497,-0.052000000000000005,0.49971291760000003,1.6800000000000002,0.91,1.9106281690000002,2.117,-1.242,2.454435373,0.497,-0.052000000000000005,0.49971291760000003,1.62,-1.19,2.0100995
2019-09-11 08:00:00,2.3855,0.4585,2.4291629217,0.5755,-0.061500000000000006,0.5787767272000001,1.81,0.52,1.8832153355,2.3655,-0.7615000000000001,2.4850497983,0.5755,-0.061500000000000006,0.5787767272000001,1.79,-0.7000000000000001,1.9220041623
2019-09-11 08:30:00,2.6005000000000003,-0.057,2.6011246125,0.6705,-0.107,0.6789839836,1.9300000000000002,0.05,1.9306475598000001,2.6405000000000003,-0.117,2.6430908516000002,0.6705,-0.107,0.6789839836,1.97,-0.01,1.9700253805
2019-09-11 09:00:00,2.7435,-0.061,2.7441780646,0.8135,-0.151,0.8273954617,1.9300000000000002,0.09,1.9320973060000002,2.7835,-0.061,2.7841683229000003,0.8135,-0.151,0.8273954617,1.97,0.09,1.972054766
2019-09-11 09:30:00,2.8,0.035500000000000004,2.8002250356,0.87,-0.1645,0.8854152980000001,1.9300000000000002,0.2,1.9403350226,2.84,-0.17450000000000002,2.8453559092000003,0.87,-0.1645,0.8854152980000001,1.97,-0.01,1.9700253805
2019-09-11 10:00:00,2.8005,-0.007,2.8005087484,0.8705,-0.167,0.8863742156000001,1.9300000000000002,0.16,1.9366207682,2.8405,-0.067,2.8412900679,0.8705,-0.167,0.8863742156000001,1.97,0.1,1.9725364382000001
2019-09-11 10:30:00,2.8415,-0.006500000000000001,2.8415074344,0.8715,-0.1665,0.8872623626,1.97,0.16,1.9764867821,2.8815,-0.0665,2.8822672499,0.8715,-0.1665,0.8872623626,2.01,0.1,2.0124860248
2019-09-11 11:00:00,2.698,-0.001,2.6980001853,0.858,-0.161,0.8729747992,1.8399999999999999,0.16,1.8469434209000002,2.748,-0.131,2.7511206807,0.858,-0.161,0.8729747992,1.8900000000000001,0.03,1.8902380802
2019-09-11 11:30:00,2.9765,0.528,3.0229681192,0.8565,-0.162,0.8716858666,2.12,0.6900000000000001,2.2294618185,2.9765,-0.552,3.0272522607,0.8565,-0.162,0.8716858666,2.12,-0.39,2.1555741694
2019-09-11 12:00:00,2.826,1.0185,3.0039337959,0.856,-0.14150000000000001,0.8676164187000001,1.97,1.16,2.2861539756,2.766,-1.1015,2.9772568331,0.856,-0.14150000000000001,0.8676164187000001,1.9100000000000001,-0.96,2.1376856645
2019-09-11 12:30:00,2.797,1.017,2.9761549019,0.887,-0.113,0.8941688879,1.9100000000000001,1.13,2.2192341021,2.727,-1.023,2.9125689691,0.887,-0.113,0.8941688879,1.8399999999999999,-0.91,2.0527298897
2019-09-11 13:00:00,2.955,1.0205,3.1262509896,0.745,-0.059500000000000004,0.7473722299000001,2.21,1.08,2.4597764126,2.875,-1.0095,3.0470830724,0.745,-0.059500000000000004,0.7473722299000001,2.13,-0.9500000000000001,2.3322521305
2019-09-11 13:30:00,2.916,1.017,3.0882592184,0.626,-0.023,0.6264223815000001,2.29,1.04,2.5150944316,2.836,-1.023,3.0148673271,0.626,-0.023,0.6264223815000001,2.21,-1.0,2.425716389
2019-09-11 14:00:00,2.8075,1.0165,2.9858547352,0.6075,-0.0235,0.6079543568,2.2,1.04,2.4334337879,2.7375,-1.0235,2.9225773728,0.6075,-0.0235,0.6079543568,2.13,-1.0,2.3530618351
2019-09-11 14:30:00,2.8055,1.0045,2.9799078006,0.6655,-0.035500000000000004,0.6664461719,2.14,1.04,2.3793276361,2.7355,-1.0355,2.9249308539000003,0.6655,-0.035500000000000004,0.6664461719,2.07,-1.0,2.298891037
2019-09-11 15:00:00,2.7935,0.179,2.7992290456,0.7635000000000001,-0.091,0.7689039277,2.03,0.27,2.0478769494,2.8335,-0.181,2.8392751276,0.7635000000000001,-0.091,0.7689039277,2.07,-0.09,2.071955598
2019-09-11 15:30:00,2.882,0.0415,2.8822987788,0.8220000000000001,-0.14850000000000002,0.8353060816000001,2.06,0.19,2.0687435801,2.932,-0.0585,2.9325835453,0.8220000000000001,-0.14850000000000002,0.8353060816000001,2.11,0.09,2.111918559
2019-09-11 16:00:00,2.9495,0.0055000000000000005,2.949505128,0.7595000000000001,-0.1245,0.7696366026,2.19,0.13,2.1938550545,2.9995000000000003,-0.0945,3.0009882539,0.7595000000000001,-0.1245,0.7696366026,2.24,0.03,2.2402008838
2019-09-11 16:30:00,2.95,0.0235,2.9500936001999998,0.73,-0.10650000000000001,0.7377277614000001,2.22,0.13,2.2238030488,2.99,-0.0765,2.990978477,0.73,-0.10650000000000001,0.7377277614000001,2.26,0.03,2.2601991063
2019-09-11 17:00:00,2.8595,-0.037,2.8597393675,0.6395000000000001,-0.08700000000000001,0.6453907731,2.22,0.05,2.2205629917,2.8995,-0.137,2.9027347881,0.6395000000000001,-0.08700000000000001,0.6453907731,2.26,-0.05,2.2605530297
2019-09-11 17:30:00,2.836,-0.062,2.8366776341,0.736,-0.112,0.7444729679000001,2.1,0.05,2.1005951538,2.876,-0.162,2.8805589735,0.736,-0.112,0.7444729679000001,2.14,-0.05,2.1405840325
2019-09-11 18:00:00,2.819,-0.068,2.8198200297,0.759,-0.11800000000000001,0.7681178295000001,2.06,0.05,2.0606067068,2.8689999999999998,-0.168,2.8739145777,0.759,-0.11800000000000001,0.7681178295000001,2.11,-0.05,2.1105923339
2019-09-11 18:30:00,2.718,-0.105,2.7200273896000002,0.798,-0.135,0.8093386189,1.92,0.03,1.9202343607,2.758,-0.185,2.7641977135999998,0.798,-0.135,0.8093386189,1.96,-0.05,1.9606376514
2019-09-11 19:00:00,2.519,-0.10650000000000001,2.5212503347,0.6990000000000001,-0.0965,0.7056296833,1.82,-0.01,1.8200274723,2.5789999999999997,-0.24650000000000002,2.5907534136,0.6990000000000001,-0.0965,0.7056296833,1.88,-0.15,1.8859745491000002
2019-09-11 19:30:00,2.6710000000000003,-0.044,2.6713623865000002,0.5710000000000001,-0.064,0.5745754955,2.1,0.02,2.1000952359,2.721,-0.254,2.7328294861,0.5710000000000001,-0.064,0.5745754955,2.15,-0.19,2.1583790214
2019-09-11 20:00:00,2.7075,-0.061500000000000006,2.7081983864,0.6375000000000001,-0.0815,0.6426884938,2.07,0.02,2.0700966161,2.7575000000000003,-0.2715,2.7708335388,0.6375000000000001,-0.0815,0.6426884938,2.12,-0.19,2.1284971223999998
2019-09-11 20:30:00,2.7845,-0.1145,2.7868531536,0.6645,-0.0845,0.6698511029,2.12,-0.03,2.1202122535,2.8245,-0.21450000000000002,2.832633139,0.6645,-0.0845,0.6698511029,2.16,-0.13,2.1639085008
2019-09-11 21:00:00,2.6795,-0.12050000000000001,2.6822081388,0.5195000000000001,-0.0505,0.5219487523,2.16,-0.07,2.1611339616,2.7195,-0.2205,2.7284245454000002,0.5195000000000001,-0.0505,0.5219487523,2.2,-0.17,2.2065584062
2019-09-11 21:30:00,2.584,-0.123,2.5869257816999998,0.514,-0.053,0.5167252655,2.07,-0.07,2.0711832367,2.634,-0.223,2.6434229703,0.514,-0.053,0.5167252655,2.12,-0.17,2.1268051157
2019-09-11 22:00:00,2.352,-0.109,2.3545243681,0.452,-0.039,0.4536794022,1.9,-0.07,1.9012890364000001,2.402,-0.289,2.4193232525,0.452,-0.039,0.4536794022,1.9500000000000002,-0.25,1.9659603251000002
2019-09-11 22:30:00,2.1925,-0.098,2.194689101,0.47250000000000003,-0.048,0.47493183720000004,1.72,-0.05,1.7207265907,2.2525,-0.298,2.2721268119999998,0.47250000000000003,-0.048,0.47493183720000004,1.78,-0.25,1.7974704448
2019-09-11 23:00:00,2.0055,-0.1605,2.0119121502,0.47550000000000003,-0.0505,0.47817413150000004,1.53,-0.11,1.5339491517,2.0555,-0.3005,2.0773493929,0.47550000000000003,-0.0505,0.47817413150000004,1.58,-0.25,1.5996562131
2019-09-11 23:30:00,1.911,-0.2265,1.9243760677,0.741,-0.1165,0.7501021597,1.17,-0.11,1.1751595636,1.951,-0.29650000000000004,1.9734014417,0.741,-0.1165,0.7501021597,1.21,-0.18,1.2233151679
2019-09-12 00:00:00,1.763,-0.2245,1.777236408,0.733,-0.1145,0.7418889742,1.03,-0.11,1.035857133,1.8130000000000002,-0.29450000000000004,1.8367632537,0.733,-0.1145,0.7418889742,1.08,-0.18,1.0948972555
2019-09-12 00:30:00,1.6139999999999999,-0.28150000000000003,1.6383645046000002,0.674,-0.0915,0.6801825123,0.9400000000000001,-0.19,0.9590099061,1.634,-0.2715,1.6564022006,0.674,-0.0915,0.6801825123,0.96,-0.18,0.9767292358
2019-09-12 01:00:00,1.5415,-0.2795,1.5666341309,0.7515000000000001,-0.11950000000000001,0.7609418506000001,0.79,-0.16,0.8060397013,1.5715,-0.2995,1.5997851418,0.7515000000000001,-0.11950000000000001,0.7609418506000001,0.8200000000000001,-0.18,0.8395236745
2019-09-12 01:30:00,1.4495,-0.28300000000000003,1.4768680544000001,0.6595000000000001,-0.093,0.666024962,0.79,-0.19,0.8125269226,1.4795,-0.273,1.5044764039,0.6595000000000001,-0.093,0.666024962,0.8200000000000001,-0.18,0.8395236745
2019-09-12 02:00:00,1.5325,-0.274,1.5568019302,0.6125,-0.084,0.618233168,0.92,-0.19,0.9394147114,1.5625,-0.28400000000000003,1.5881002015,0.6125,-0.084,0.618233168,0.9500000000000001,-0.2,0.9708243919
2019-09-12 02:30:00,1.4889999999999999,-0.2585,1.5112720634999999,0.529,-0.0685,0.5334165820000001,0.96,-0.19,0.9786214794,1.5190000000000001,-0.2685,1.5425476491999999,0.529,-0.0685,0.5334165820000001,0.99,-0.2,1.01
2019-09-12 03:00:00,1.4405000000000001,-0.29650000000000004,1.4706979636,0.5005000000000001,-0.0565,0.5036789652,0.9400000000000001,-0.24,0.9701546269,1.4905,-0.28650000000000003,1.5177853933,0.5005000000000001,-0.0565,0.5036789652,0.99,-0.23,1.0163660758
2019-09-12 03:30:00,1.417,-0.292,1.4467733064,0.47700000000000004,-0.052000000000000005,0.47982601010000003,0.9400000000000001,-0.24,0.9701546269,1.437,-0.28200000000000003,1.4644087544,0.47700000000000004,-0.052000000000000005,0.47982601010000003,0.96,-0.23,0.9871676656
2019-09-12 04:00:00,1.343,-0.312,1.3787650271,0.47300000000000003,-0.052000000000000005,0.4758497662,0.87,-0.26,0.9080198236,1.373,-0.28200000000000003,1.4016608006,0.47300000000000003,-0.052000000000000005,0.4758497662,0.9,-0.23,0.9289241088
2019-09-12 04:30:00,1.3945,-0.29450000000000004,1.4252580468,0.3845,-0.0345,0.3860446865,1.01,-0.26,1.042928569,1.4245,-0.2645,1.4488479906,0.3845,-0.0345,0.3860446865,1.04,-0.23,1.0651291002
2019-09-12 05:00:00,1.499,-0.28650000000000003,1.5261334313,0.339,-0.026500000000000003,0.34003418950000003,1.16,-0.26,1.1887808881,1.529,-0.2565,1.5503655214,0.339,-0.026500000000000003,0.34003418950000003,1.19,-0.23,1.2120231021
2019-09-12 05:30:00,1.6485,-0.2725,1.6708705815,0.2785,-0.0125,0.2787803795,1.37,-0.26,1.3944532979,1.6785,-0.24250000000000002,1.6959270326,0.2785,-0.0125,0.2787803795,1.4,-0.23,1.4187670704
2019-09-12 06:00:00,1.5335,-0.272,1.5574357932,0.2735,-0.012,0.27376312750000004,1.26,-0.26,1.2865457629,1.5635,-0.272,1.5869833805,0.2735,-0.012,0.27376312750000004,1.29,-0.26,1.3159407281
2019-09-12 06:30:00,1.7555,0.305,1.7817983191,0.2555,-0.005,0.25554891900000004,1.5,0.31,1.5316984037,1.7255,-0.795,1.899835585,0.2555,-0.005,0.25554891900000004,1.47,-0.79,1.6688319268
2019-09-12 07:00:00,1.9220000000000002,0.6945,2.0436277181,0.28200000000000003,-0.0055000000000000005,0.28205362970000003,1.6400000000000001,0.7000000000000001,1.7831432921,1.842,-1.1355,2.1638678910999998,0.28200000000000003,-0.0055000000000000005,0.28205362970000003,1.56,-1.13,1.9262658176
2019-09-12 07:30:00,2.219,0.3815,2.2515557399,0.369,-0.018500000000000003,0.3694634623,1.85,0.4,1.8927493230999999,2.199,-0.7485,2.3228975978,0.369,-0.018500000000000003,0.3694634623,1.83,-0.73,1.9702284132
2019-09-12 08:00:00,2.4175,-0.049,2.4179965364,0.3675,-0.019,0.3679908287,2.05,-0.03,2.0502195004,2.4675000000000002,-0.259,2.4810556725,0.3675,-0.019,0.3679908287,2.1,-0.24,2.1136697945
2019-09-12 08:30:00,2.5495,0.0125,2.5495306430999998,0.34950000000000003,-0.0175,0.3499378516,2.2,0.03,2.2002045359,2.6095,-0.1975,2.616963221,0.34950000000000003,-0.0175,0.3499378516,2.26,-0.18,2.2671568098
2019-09-12 09:00:00,2.6295,0.0095,2.629517161,0.34950000000000003,-0.0205,0.3501006998,2.2800000000000002,0.03,2.2801973599,2.6895,-0.2005,2.6969631996,0.34950000000000003,-0.0205,0.3501006998,2.34,-0.18,2.3469128659000003
2019-09-12 09:30:00,2.678,0.03,2.6781680306,0.518,0.0,0.518,2.16,0.03,2.1602083233,2.7279999999999998,-0.18,2.733931967,0.518,0.0,0.518,2.21,-0.18,2.2173182
