Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-09-12 10:00:00,2.6035,0.036500000000000005,2.6037558449000002,0.5735,0.006500000000000001,0.573536834,2.03,0.03,2.0302216628,2.6535,-0.1535,2.6579361354,0.5735,0.006500000000000001,0.573536834,2.08,-0.16,2.0861447697
2019-09-12 10:30:00,2.668,0.043500000000000004,2.668354596,0.638,-0.0165,0.6382133264000001,2.03,0.06,2.0308865059,2.718,-0.17650000000000002,2.7237247016,0.638,-0.0165,0.6382133264000001,2.08,-0.16,2.0861447697
2019-09-12 11:00:00,2.6745,0.048,2.6749307,0.5945,-0.012,0.5946210978,2.08,0.06,2.0808652047,2.7245,-0.17200000000000001,2.7299238542,0.5945,-0.012,0.5946210978,2.13,-0.16,2.1360009363
2019-09-12 11:30:00,2.7005,0.0555,2.7010702508,0.6905,-0.0345,0.6913613382,2.01,0.09,2.0120139165,2.7605,-0.1545,2.7648201569,0.6905,-0.0345,0.6913613382,2.07,-0.12,2.0734753435
2019-09-12 12:00:00,2.7065,0.0025,2.7065011546,0.6765,-0.0375,0.6775385598,2.03,0.04,2.0303940504,2.7465,-0.11750000000000001,2.7490122772000003,0.6765,-0.0375,0.6775385598,2.07,-0.08,2.0715453169
2019-09-12 12:30:00,2.8120000000000003,0.0025,2.8120011113,0.872,-0.0975,0.8774339006,1.94,0.1,1.9425756099,2.872,-0.0975,2.8736545112,0.872,-0.0975,0.8774339006,2.0,0.0,2.0
2019-09-12 13:00:00,2.7745,-0.0005,2.7745000451,0.8745,-0.1005,0.8802559287,1.9,0.1,1.902629759,2.8345000000000002,-0.1005,2.8362811038,0.8745,-0.1005,0.8802559287,1.96,0.0,1.96
2019-09-12 13:30:00,2.8075,-0.0095,2.807516073,0.9075000000000001,-0.1095,0.9140823267,1.9,0.1,1.902629759,2.8675,-0.0795,2.8686018371,0.9075000000000001,-0.1095,0.9140823267,1.96,0.03,1.9602295784
2019-09-12 14:00:00,2.683,0.0085,2.6830134644,0.853,-0.0915,0.8578934957000001,1.83,0.1,1.8327302038000002,2.733,-0.061500000000000006,2.7336918718,0.853,-0.0915,0.8578934957000001,1.88,0.03,1.8802393465
2019-09-12 14:30:00,2.539,-0.006,2.5390070894,0.899,-0.106,0.9052275957,1.6400000000000001,0.1,1.6430459519,2.589,-0.106,2.5911690412,0.899,-0.106,0.9052275957,1.69,0.0,1.69
2019-09-12 15:00:00,2.495,0.002,2.4950008016,0.875,-0.098,0.8804708967,1.62,0.1,1.6230834852,2.535,-0.11800000000000001,2.537744865,0.875,-0.098,0.8804708967,1.6600000000000001,-0.02,1.6601204776
2019-09-12 15:30:00,2.5700000000000003,0.024,2.5701120598,0.9,-0.106,0.9062207237000001,1.67,0.13,1.6750522380000001,2.62,-0.126,2.6230280212,0.9,-0.106,0.9062207237000001,1.72,-0.02,1.7201162751
2019-09-12 16:00:00,2.665,0.051500000000000004,2.6654975614,0.915,-0.1085,0.9214104677,1.75,0.16,1.7572990639000001,2.715,-0.1585,2.7196226301,0.915,-0.1085,0.9214104677,1.8,-0.05,1.8006943105
2019-09-12 16:30:00,2.6205,0.014,2.6205373972,0.9205000000000001,-0.106,0.9265831047,1.7000000000000002,0.12,1.7042300314,2.6705,-0.186,2.676969602,0.9205000000000001,-0.106,0.9265831047,1.75,-0.08,1.7518276171
2019-09-12 17:00:00,2.5845000000000002,-0.008,2.5845123815,0.8845000000000001,-0.088,0.8888668348000001,1.7000000000000002,0.08,1.701881312,2.6345,-0.168,2.6398511795,0.8845000000000001,-0.088,0.8888668348000001,1.75,-0.08,1.7518276171
2019-09-12 17:30:00,2.606,-0.057,2.6066232946,0.796,-0.047,0.7973863555,1.81,-0.01,1.8100276241,2.646,-0.187,2.6525996682,0.796,-0.047,0.7973863555,1.85,-0.14,1.8552897348
2019-09-12 18:00:00,2.6325000000000003,-0.026500000000000003,2.6326333774,0.7025,-0.0165,0.7026937455000001,1.9300000000000002,-0.01,1.9300259066,2.6925,-0.23650000000000002,2.7028667189,0.7025,-0.0165,0.7026937455000001,1.99,-0.22,2.0021238723
2019-09-12 18:30:00,2.8280000000000003,-0.002,2.8280007072,0.728,-0.032,0.7287029573,2.1,0.03,2.1002142748,2.888,-0.222,2.8965199809,0.728,-0.032,0.7287029573,2.16,-0.19,2.1683403792
2019-09-12 19:00:00,2.6285,-0.042,2.6288355312,0.8085,-0.042,0.8095901741,1.82,0.0,1.82,2.6785,-0.252,2.6903282792,0.8085,-0.042,0.8095901741,1.87,-0.21,1.8817545005
2019-09-12 19:30:00,2.75,-0.0085,2.7500131362999998,0.6900000000000001,-0.0085,0.6900523531,2.06,0.0,2.06,2.8,-0.23850000000000002,2.8101391869,0.6900000000000001,-0.0085,0.6900523531,2.11,-0.23,2.1224985277
2019-09-12 20:00:00,2.8015,-0.0805,2.8026563293,0.7715000000000001,-0.0405,0.7725622952000001,2.03,-0.04,2.0303940504,2.8515,-0.2005,2.8585402743,0.7715000000000001,-0.0405,0.7725622952000001,2.08,-0.16,2.0861447697
2019-09-12 20:30:00,2.732,-0.20750000000000002,2.7398686556,0.602,0.0025,0.602005191,2.13,-0.21,2.1403270778,2.752,-0.0975,2.7537266113000003,0.602,0.0025,0.602005191,2.15,-0.1,2.152324325
2019-09-12 21:00:00,2.6385,-0.248,2.650129478,0.5085000000000001,0.022,0.5089756870000001,2.13,-0.27,2.1470444802,2.6585,-0.078,2.6596440081,0.5085000000000001,0.022,0.5089756870000001,2.15,-0.1,2.152324325
2019-09-12 21:30:00,2.428,-0.14400000000000002,2.4322664328,0.588,0.006,0.5880306114,1.8399999999999999,-0.15,1.8461040057,2.468,-0.224,2.4781444671,0.588,0.006,0.5880306114,1.88,-0.23,1.8940168954
2019-09-12 22:00:00,2.352,-0.113,2.3547129337,0.662,-0.013000000000000001,0.6621276312000001,1.69,-0.1,1.6929559947000001,2.402,-0.243,2.4142603422,0.662,-0.013000000000000001,0.6621276312000001,1.74,-0.23,1.7551353224000001
2019-09-12 22:30:00,2.196,0.7010000000000001,2.305171794,0.506,0.021,0.5064355833,1.69,0.68,1.8216750534,2.106,-1.109,2.3801506255,0.506,0.021,0.5064355833,1.6,-1.13,1.9588006535
2019-09-12 23:00:00,1.974,0.219,1.9861110241,0.464,0.029,0.46490536670000004,1.51,0.19,1.5219066988,1.974,-0.671,2.0849261378,0.464,0.029,0.46490536670000004,1.51,-0.7000000000000001,1.6643617394999999
2019-09-12 23:30:00,1.8155000000000001,-0.129,1.8200772648,0.47550000000000003,0.021,0.4759634965,1.34,-0.15,1.3483693856,1.8655,-0.34900000000000003,1.8978649188,0.47550000000000003,0.021,0.4759634965,1.3900000000000001,-0.37,1.438401891
2019-09-13 00:00:00,1.71,-0.1555,1.7170556922,0.5700000000000001,-0.0055000000000000005,0.5700265345000001,1.1400000000000001,-0.15,1.1498260738,1.76,-0.3755,1.7996111386,0.5700000000000001,-0.0055000000000000005,0.5700265345000001,1.19,-0.37,1.2461942064
2019-09-13 00:30:00,1.5775000000000001,-0.197,1.5897532041,0.4675,0.013000000000000001,0.46768071370000003,1.11,-0.21,1.129690223,1.6075,-0.317,1.6384581929,0.4675,0.013000000000000001,0.46768071370000003,1.1400000000000001,-0.33,1.1868024267
2019-09-13 01:00:00,1.529,0.014,1.5290640928,0.46900000000000003,0.014,0.46920890870000004,1.06,0.0,1.06,1.549,-0.526,1.6358719388,0.46900000000000003,0.014,0.46920890870000004,1.08,-0.54,1.2074767078
2019-09-13 01:30:00,1.375,0.669,1.5291128147,0.485,0.009000000000000001,0.48508349800000006,0.89,0.66,1.1080162454,1.315,-1.271,1.8288428035000002,0.485,0.009000000000000001,0.48508349800000006,0.8300000000000001,-1.28,1.5255490815
2019-09-13 02:00:00,1.4615,0.7065,1.6233066562,0.5715,-0.0035,0.5715107173,0.89,0.71,1.1385077953,1.4015,-1.2335,1.8670095072000001,0.5715,-0.0035,0.5715107173,0.8300000000000001,-1.23,1.4838463532000001
2019-09-13 02:30:00,1.4505,0.3185,1.4850563962,0.6805,-0.0315,0.6812286694,0.77,0.35000000000000003,0.8458132182,1.4405000000000001,-0.8715,1.6836129306,0.6805,-0.0315,0.6812286694,0.76,-0.84,1.1327841807
2019-09-13 03:00:00,1.328,-0.224,1.3467590727,0.558,-0.004,0.5580143367,0.77,-0.22,0.8008120878,1.3780000000000001,-0.34400000000000003,1.420288703,0.558,-0.004,0.5580143367,0.8200000000000001,-0.34,0.8876936408
2019-09-13 03:30:00,1.3325,-0.213,1.3494166332,0.5325,0.007,0.5325460074,0.8,-0.22,0.8296987405,1.3525,-0.333,1.3928909685,0.5325,0.007,0.5325460074,0.8200000000000001,-0.34,0.8876936408
2019-09-13 04:00:00,1.271,-0.2665,1.2986389991,0.671,-0.0165,0.6712028382,0.6000000000000001,-0.25,0.65,1.301,-0.3365,1.343812952,0.671,-0.0165,0.6712028382,0.63,-0.32,0.7066116331000001
2019-09-13 04:30:00,1.351,-0.301,1.3841249944,0.7010000000000001,-0.021,0.7013144801,0.65,-0.28,0.7077428912,1.381,-0.281,1.409298407,0.7010000000000001,-0.021,0.7013144801,0.68,-0.26,0.7280109889
2019-09-13 05:00:00,1.4235,-0.302,1.4551825487,0.7135,-0.022,0.7138390925,0.71,-0.28,0.7632168761,1.4535,-0.28200000000000003,1.4806033399,0.7135,-0.022,0.7138390925,0.74,-0.26,0.784346862
2019-09-13 05:30:00,1.5430000000000001,-0.289,1.5698312011,0.743,-0.029,0.7435657335,0.8,-0.26,0.8411896338,1.573,-0.269,1.5958352045000002,0.743,-0.029,0.7435657335,0.8300000000000001,-0.24,0.8640023148
2019-09-13 06:00:00,1.6115,-0.274,1.6346278628,0.5815,0.006,0.5815309536000001,1.03,-0.28,1.0673799698,1.6415000000000002,-0.264,1.6625938319,0.5815,0.006,0.5815309536000001,1.06,-0.27,1.0938464243000001
2019-09-13 06:30:00,1.633,-0.17450000000000002,1.6422969432999999,0.493,0.025500000000000002,0.4936590423,1.1400000000000001,-0.2,1.1574109037,1.683,-0.3245,1.7139980309,0.493,0.025500000000000002,0.4936590423,1.19,-0.35000000000000003,1.2404031603
2019-09-13 07:00:00,1.8405,-0.117,1.8442150769,0.5105000000000001,0.023,0.5110178568,1.33,-0.14,1.3373481221999999,1.9005,-0.327,1.9284266255,0.5105000000000001,0.023,0.5110178568,1.3900000000000001,-0.35000000000000003,1.4333875959
2019-09-13 07:30:00,1.998,0.657,2.1032482022,0.438,0.037,0.4395600073,1.56,0.62,1.6786899654,1.968,-1.053,2.2320020161,0.438,0.037,0.4395600073,1.53,-1.09,1.8785632808
2019-09-13 08:00:00,2.2405,-0.046,2.2409721663,0.4305,0.034,0.4318405377,1.81,-0.08,1.8117670932,2.2905,-0.256,2.3047616471,0.4305,0.034,0.4318405377,1.8599999999999999,-0.29,1.8824717792999999
2019-09-13 08:30:00,2.4925,0.558,2.5541965958,0.35250000000000004,0.048,0.3557530745,2.14,0.51,2.1999318171,2.4725,-0.712,2.5729749804,0.35250000000000004,0.048,0.3557530745,2.12,-0.76,2.2521101216
2019-09-13 09:00:00,2.5460000000000003,1.016,2.7412354879,0.336,0.046,0.33913419170000003,2.21,0.97,2.4135036772,2.476,-1.104,2.7109762079,0.336,0.046,0.33913419170000003,2.14,-1.15,2.4294238
2019-09-13 09:30:00,2.651,1.013,2.8379517262,0.291,0.043000000000000003,0.2941598205,2.36,0.97,2.5515681453,2.581,-1.047,2.785277365,0.291,0.043000000000000003,0.2941598205,2.29,-1.09,2.5361782271999997
2019-09-13 10:00:00,2.7055,0.987,2.8799130629,0.1155,0.017,0.1167443789,2.59,0.97,2.7656825559,2.6255,-1.013,2.8141462737,0.1155,0.017,0.1167443789,2.51,-1.03,2.7131162894000003
2019-09-13 10:30:00,2.615,0.9825,2.7934801324,0.135,0.0125,0.1355774686,2.48,0.97,2.6629494926,2.545,-1.0475,2.7521412119,0.135,0.0125,0.1355774686,2.41,-1.06,2.6328121847
2019-09-13 11:00:00,2.5335,1.006,2.7259233757,0.1635,0.006,0.1636100547,2.37,1.0,2.5723335709,2.4635,-1.104,2.6995644556,0.1635,0.006,0.1636100547,2.3,-1.11,2.5538402456
2019-09-13 11:30:00,2.6945,1.0155,2.8795087255,0.2545,0.0155,0.254971567,2.44,1.0,2.6369679558,2.6345,-1.0945,2.8528092295,0.2545,0.0155,0.254971567,2.38,-1.11,2.6261188092000003
2019-09-13 12:00:00,2.484,0.9975,2.676800749,0.374,0.0275,0.3750096665,2.11,0.97,2.3222833591,2.434,-1.1225,2.6803660664,0.374,0.0275,0.3750096665,2.06,-1.15,2.359258358
2019-09-13 12:30:00,2.6405000000000003,1.0225,2.8315625545,0.24050000000000002,0.0325,0.24268601110000002,2.4,0.99,2.5961702563999998,2.5805,-1.0875,2.8002922169,0.24050000000000002,0.0325,0.24268601110000002,2.34,-1.12,2.5942243542
2019-09-13 13:00:00,2.674,1.035,2.8673159924,0.354,0.045,0.3568487074,2.32,0.99,2.5223996510999998,2.614,-1.075,2.8264148669,0.354,0.045,0.3568487074,2.26,-1.12,2.5223005372
2019-09-13 13:30:00,2.609,1.035,2.8067963945,0.34900000000000003,0.045,0.3518891871,2.26,0.99,2.4673264883,2.549,-1.105,2.778205536,0.34900000000000003,0.045,0.3518891871,2.2,-1.15,2.4824383174999998
2019-09-13 14:00:00,2.549,1.0125,2.7427280671,0.329,0.052500000000000005,0.3331624979,2.22,0.96,2.4186773245,2.489,-1.1275,2.7324672459,0.329,0.052500000000000005,0.3331624979,2.16,-1.18,2.4613004693000002
2019-09-13 14:30:00,2.3375,0.932,2.5164519169,0.3275,0.052000000000000005,0.3316025482,2.01,0.88,2.1941968918,2.2775,-1.1280000000000001,2.5415330511,0.3275,0.052000000000000005,0.3316025482,1.9500000000000002,-1.18,2.2792323269
2019-09-13 15:00:00,2.3415,0.8395,2.4874449743,0.3315,0.0495,0.3351753273,2.01,0.79,2.1596759016,2.2615,-1.0505,2.4935782522,0.3315,0.0495,0.3351753273,1.9300000000000002,-1.1,2.2214634816
2019-09-13 15:30:00,2.322,0.843,2.4702900639,0.332,0.053,0.33620380720000004,1.99,0.79,2.1410744966,2.262,-1.047,2.4925595279,0.332,0.053,0.33620380720000004,1.9300000000000002,-1.1,2.2214634816
2019-09-13 16:00:00,2.4055,0.8405,2.5481111631999998,0.3355,0.0505,0.3392793834,2.07,0.79,2.2156263223,2.3255,-1.0495,2.5513526804,0.3355,0.0505,0.3392793834,1.99,-1.1,2.27378539
2019-09-13 16:30:00,2.4835000000000003,0.84,2.6217117023,0.35350000000000004,0.05,0.3570185569,2.13,0.79,2.2717834404,2.4035,-1.05,2.6228443053,0.35350000000000004,0.05,0.3570185569,2.05,-1.1,2.3264780248
2019-09-13 17:00:00,2.4975,0.84,2.6349774667,0.3675,0.05,0.3708857641,2.13,0.79,2.2717834404,2.4175,-1.05,2.6356794665,0.3675,0.05,0.3708857641,2.05,-1.1,2.3264780248
2019-09-13 17:30:00,2.412,0.8735,2.5652965227999998,0.392,0.043500000000000004,0.39440619920000003,2.02,0.8300000000000001,2.1838727069,2.342,-1.1265,2.5988394044,0.392,0.043500000000000004,0.39440619920000003,1.9500000000000002,-1.17,2.274071239
2019-09-13 18:00:00,2.4335,0.0125,2.4335321038,0.41350000000000003,0.0425,0.4156783612,2.02,-0.03,2.02022276,2.4935,-0.2975,2.5111846806,0.41350000000000003,0.0425,0.4156783612,2.08,-0.34,2.1076052761
2019-09-13 18:30:00,2.443,-0.1015,2.4451076152,0.423,0.0385,0.424748455,2.02,-0.14,2.0248456731,2.503,-0.1915,2.5103149703,0.423,0.0385,0.424748455,2.08,-0.23,2.0926777105
2019-09-13 19:00:00,2.2705,-0.14300000000000002,2.2749987363,0.4405,0.037,0.4420511848,1.83,-0.18,1.8388311505,2.3105,-0.253,2.3243104892,0.4405,0.037,0.4420511848,1.87,-0.29,1.8923530326
2019-09-13 19:30:00,2.4585,-0.14300000000000002,2.4626553251,0.4585,0.037,0.459990489,2.0,-0.18,2.0080836636,2.4985,-0.183,2.5051928568,0.4585,0.037,0.459990489,2.04,-0.22,2.0518284529
2019-09-13 20:00:00,2.5275,-0.20850000000000002,2.5360852706,0.48750000000000004,0.0315,0.48851663230000003,2.04,-0.24,2.0540691322,2.5475,-0.0785,2.5487091831,0.48750000000000004,0.0315,0.48851663230000003,2.06,-0.11,2.0629348027
2019-09-13 20:30:00,2.6275,0.5095000000000001,2.6764428819,0.5075000000000001,0.029500000000000002,0.5083566661,2.12,0.48,2.1736605071,2.5475,-0.8405,2.6825727390000003,0.5075000000000001,0.029500000000000002,0.5083566661,2.04,-0.87,2.2177691494
2019-09-13 21:00:00,2.512,0.708,2.6098674296,0.482,0.038,0.48349560490000004,2.03,0.67,2.1377090541,2.422,-1.062,2.644603562,0.482,0.038,0.48349560490000004,1.94,-1.1,2.2301569451
2019-09-13 21:30:00,2.421,0.7595000000000001,2.5373374332000003,0.481,0.0395,0.4826191563,1.94,0.72,2.0692993983,2.351,-1.1505,2.6174130836,0.481,0.0395,0.4826191563,1.87,-1.19,2.2165288178
2019-09-13 22:00:00,2.302,0.7715000000000001,2.4278418915,0.522,0.0315,0.5229495674,1.78,0.74,1.9276929216,2.232,-1.1885,2.5287064381,0.522,0.0315,0.5229495674,1.71,-1.22,2.1005951538
2019-09-13 22:30:00,2.171,0.804,2.3150933027000002,0.5710000000000001,0.024,0.5715041557,1.6,0.78,1.78,2.111,-1.236,2.446225051,0.5710000000000001,0.024,0.5715041557,1.54,-1.26,1.9897738565
2019-09-13 23:00:00,1.8505,0.5205000000000001,1.9223086381,0.5305,0.030500000000000003,0.5313760439,1.32,0.49,1.408012784,1.8305,-1.0395,2.1050630632,0.5305,0.030500000000000003,0.5313760439,1.3,-1.07,1.6837161281
2019-09-13 23:30:00,1.6395,-0.2325,1.6559035298,0.6095,0.0175,0.6097511788000001,1.03,-0.25,1.0599056562,1.6795,-0.3325,1.7120971058999999,0.6095,0.0175,0.6097511788000001,1.07,-0.35000000000000003,1.1257886125
2019-09-14 00:00:00,1.5350000000000001,-0.23700000000000002,1.5531883337,0.615,0.013000000000000001,0.6151373830000001,0.92,-0.25,0.9533624704,1.585,-0.337,1.6204301898,0.615,0.013000000000000001,0.6151373830000001,0.97,-0.35000000000000003,1.0312128781
2019-09-14 00:30:00,1.433,0.16,1.4419046432,0.623,0.01,0.6230802517,0.81,0.15,0.8237718131,1.433,-0.75,1.6174019290000001,0.623,0.01,0.6230802517,0.81,-0.76,1.1107204869
2019-09-14 01:00:00,1.3895,0.595,1.5115340716999999,0.5495,0.025,0.5500684048,0.84,0.5700000000000001,1.0151354589,1.3395000000000001,-1.195,1.7950724916,0.5495,0.025,0.5500684048,0.79,-1.22,1.4534441854
2019-09-14 01:30:00,1.334,0.561,1.4471617049,0.624,0.011,0.6240969476,0.71,0.55,0.8981091248,1.284,-1.179,1.7431858765000001,0.624,0.011,0.6240969476,0.66,-1.19,1.3607718398
2019-09-14 02:00:00,1.2945,0.5505,1.4066913307,0.5245000000000001,0.030500000000000003,0.5253860485,0.77,0.52,0.9291393867000001,1.2445,-1.1895,1.7215372491,0.5245000000000001,0.030500000000000003,0.5253860485,0.72,-1.22,1.4166156854
2019-09-14 02:30:00,1.259,0.5445,1.3717001312,0.559,0.0245,0.5595366387,0.7000000000000001,0.52,0.8720091743,1.199,-1.1955,1.6931689963,0.559,0.0245,0.5595366387,0.64,-1.22,1.3776792079
2019-09-14 03:00:00,1.2425,0.5465,1.3573755928,0.5425,0.026500000000000003,0.5431468494,0.7000000000000001,0.52,0.8720091743,1.1825,-1.1935,1.6801037170000002,0.5425,0.026500000000000003,0.5431468494,0.64,-1.22,1.3776792079
2019-09-14 03:30:00,1.2015,0.542,1.3180918974,0.5615,0.022,0.5619308231,0.64,0.52,0.8246211251000001,1.1515,-1.198,1.6616727265,0.5615,0.022,0.5619308231,0.59,-1.22,1.3551752654
2019-09-14 04:00:00,1.1995,0.5535,1.3210459871,0.4995,0.0335,0.500622113,0.7000000000000001,0.52,0.8720091743,1.1395,-1.1865,1.6450661081,0.4995,0.0335,0.500622113,0.64,-1.22,1.3776792079
2019-09-14 04:30:00,1.1844999999999999,0.5645,1.3121358542000001,0.4545,0.044500000000000005,0.4566732968,0.73,0.52,0.8962700486,1.1445,-1.1755,1.6406341762,0.4545,0.044500000000000005,0.4566732968,0.6900000000000001,-1.22,1.4016062214
2019-09-14 05:00:00,1.18,0.5655,1.3085068781,0.45,0.0455,0.4522944284,0.73,0.52,0.8962700486,1.1400000000000001,-1.2045,1.6584391004999999,0.45,0.0455,0.4522944284,0.6900000000000001,-1.25,1.4277955036
2019-09-14 05:30:00,1.2315,0.5690000000000001,1.3565962001,0.4415,0.049,0.44421081710000004,0.79,0.52,0.9457801013,1.1715,-1.201,1.6777405193,0.4415,0.049,0.44421081710000004,0.73,-1.25,1.4475496536999999
2019-09-14 06:00:00,1.2775,0.5740000000000001,1.400529275,0.42750000000000005,0.054,0.43089702950000003,0.85,0.52,0.9964436763000001,1.2175,-1.196,1.70666993,0.42750000000000005,0.054,0.43089702950000003,0.79,-1.25,1.4787156589000001
2019-09-14 06:30:00,1.38,0.6195,1.5126732132,0.42,0.059500000000000004,0.4241936468,0.96,0.56,1.1113955192,1.32,-1.1905000000000001,1.7775517573,0.42,0.059500000000000004,0.4241936468,0.9,-1.25,1.5402921801
2019-09-14 07:00:00,1.389,0.194,1.4024824420000002,0.429,0.054,0.4323852449,0.96,0.14,0.9701546269,1.409,-0.746,1.5943014144,0.429,0.054,0.4323852449,0.98,-0.8,1.2650691681000001
2019-09-14 07:30:00,1.495,-0.2015,1.5085182299,0.455,0.0485,0.457577589,1.04,-0.25,1.0696261029,1.5350000000000001,-0.3315,1.5703876114000002,0.455,0.0485,0.457577589,1.08,-0.38,1.1449017425
2019-09-14 08:00:00,1.6165,-0.1995,1.6287641019999999,0.4465,0.0505,0.4493467481,1.17,-0.25,1.1964113004999999,1.6565,-0.3095,1.6851654220999999,0.4465,0.0505,0.4493467481,1.21,-0.36,1.2624183142
2019-09-14 08:30:00,1.766,-0.168,1.7739729423,0.436,0.052000000000000005,0.43908996800000005,1.33,-0.22,1.3480726983,1.826,-0.308,1.851793725,0.436,0.052000000000000005,0.43908996800000005,1.3900000000000001,-0.36,1.4358621104
2019-09-14 09:00:00,1.9140000000000001,-0.14400000000000002,1.9194092841,0.464,0.046,0.46627459720000003,1.45,-0.19,1.4623952954,1.964,-0.28400000000000003,1.9844273733,0.464,0.046,0.46627459720000003,1.5,-0.33,1.5358710883
2019-09-14 09:30:00,2.0895,0.2,2.0990498446,0.4395,0.05,0.4423349975,1.65,0.15,1.6568041526,2.1195,-0.56,2.1922317966,0.4395,0.05,0.4423349975,1.6800000000000002,-0.61,1.7873164241000001
2019-09-14 10:00:00,2.1685,0.8575,2.3318873258,0.42850000000000005,0.0475,0.4311246919,1.74,0.81,1.9192967462000001,2.1085,-1.1725,2.412577149,0.42850000000000005,0.0475,0.4311246919,1.6800000000000002,-1.22,2.0762466135
2019-09-14 10:30:00,2.1735,0.8575,2.3365377164,0.4335,0.0475,0.43609459980000004,1.74,0.81,1.9192967462000001,2.1435,-1.1725,2.4432250203,0.4335,0.0475,0.43609459980000004,1.71,-1.22,2.1005951538
2019-09-14 11:00:00,2.204,0.8755000000000001,2.3715219269,0.444,0.0455,0.44632527380000003,1.76,0.8300000000000001,1.9458931111000002,2.154,-1.1745,2.4533989178,0.444,0.0455,0.44632527380000003,1.71,-1.22,2.1005951538
2019-09-14 11:30:00,2.192,0.8795000000000001,2.3618603367,0.432,0.0495,0.43482668960000004,1.76,0.8300000000000001,1.9458931111000002,2.142,-1.1705,2.4409494567,0.432,0.0495,0.43482668960000004,1.71,-1.22,2.1005951538
2019-09-14 12:00:00,2.182,0.882,2.3535182175,0.422,0.052000000000000005,0.4251917215,1.76,0.8300000000000001,1.9458931111000002,2.132,-1.168,2.4309767584,0.422,0.052000000000000005,0.4251917215,1.71,-1.22,2.1005951538
2019-09-14 12:30:00,2.176,0.88,2.3472059986,0.41600000000000004,0.05,0.4189940334,1.76,0.8300000000000001,1.9458931111000002,2.126,-1.17,2.4266800366,0.41600000000000004,0.05,0.4189940334,1.71,-1.22,2.1005951538
2019-09-14 13:00:00,2.21,0.8270000000000001,2.3596671375,0.43,0.047,0.4325609784,1.78,0.78,1.9433990841000002,2.14,-1.113,2.4121295571,0.43,0.047,0.4325609784,1.71,-1.16,2.0663252406
2019-09-14 13:30:00,2.1775,0.7885000000000001,2.3158666844,0.42750000000000005,0.0485,0.4302423736,1.75,0.74,1.9000263156,2.1375,-1.0715,2.3910287535,0.42750000000000005,0.0485,0.4302423736,1.71,-1.12,2.0441379601
2019-09-14 14:00:00,2.114,0.7685000000000001,2.2493528514,0.424,0.0485,0.42676486500000005,1.69,0.72,1.8369812193000001,2.054,-1.0715,2.3166847541,0.424,0.0485,0.42676486500000005,1.63,-1.12,1.9777006851
2019-09-14 14:30:00,2.123,0.768,2.2576432402,0.433,0.048,0.43565238440000004,1.69,0.72,1.8369812193000001,2.063,-1.072,2.3248984924,0.433,0.048,0.43565238440000004,1.63,-1.12,1.9777006851
2019-09-14 15:00:00,2.094,0.765,2.229363362,0.434,0.045,0.4363267125,1.6600000000000001,0.72,1.8094197965,2.024,-1.075,2.2917680947,0.434,0.045,0.4363267125,1.5899999999999999,-1.12,1.9448650339
2019-09-14 15:30:00,2.046,0.7355,2.1741840423,0.436,0.0455,0.43836771090000004,1.6099999999999999,0.6900000000000001,1.7516278143,1.976,-1.0945,2.258872783,0.436,0.0455,0.43836771090000004,1.54,-1.1400000000000001,1.9160375779
2019-09-14 16:00:00,2.1155,0.7075,2.2306717598,0.42550000000000004,0.0475,0.42814308360000003,1.69,0.66,1.8143042744,2.0455,-1.0925,2.3189710002,0.42550000000000004,0.0475,0.42814308360000003,1.62,-1.1400000000000001,1.9809088823
2019-09-14 16:30:00,2.113,0.756,2.2441713393000002,0.423,0.046,0.4254938307,1.69,0.71,1.8330848316,2.043,-1.164,2.351328348,0.423,0.046,0.4254938307,1.62,-1.21,2.0220039565
2019-09-14 17:00:00,2.1165,0.7575000000000001,2.2479720861,0.42650000000000005,0.0475,0.4291369245,1.69,0.71,1.8330848316,2.0465,-1.1625,2.353628794,0.42650000000000005,0.0475,0.4291369245,1.62,-1.21,2.0220039565
2019-09-14 17:30:00,2.1745,0.7545000000000001,2.3016777576,0.4345,0.044500000000000005,0.4367728242,1.74,0.71,1.8792817777000002,2.1145,-1.1655,2.4144358554,0.4345,0.044500000000000005,0.4367728242,1.6800000000000002,-1.21,2.0703864374
2019-09-14 18:00:00,2.1565,0.755,2.284845126,0.4365,0.045,0.4388134569,1.72,0.71,1.8607794066,2.0965,-1.165,2.3984447565,0.4365,0.045,0.4388134569,1.6600000000000001,-1.21,2.0541908383
2019-09-14 18:30:00,2.113,0.6950000000000001,2.2243637292,0.443,0.045,0.4452796874,1.67,0.65,1.7920379460000002,2.043,-1.165,2.3518235478,0.443,0.045,0.4452796874,1.6,-1.21,2.0060159521
2019-09-14 19:00:00,2.148,0.677,2.2521618503,0.438,0.047,0.44051447200000005,1.71,0.63,1.8223611058,2.078,-1.113,2.3572978174,0.438,0.047,0.44051447200000005,1.6400000000000001,-1.16,2.0087807247
2019-09-14 19:30:00,2.099,0.664,2.2015215193,0.499,0.034,0.5001569754,1.6,0.63,1.7195638982,2.039,-1.126,2.329248162,0.499,0.034,0.5001569754,1.54,-1.16,1.9280041494
2019-09-14 20:00:00,2.155,0.6950000000000001,2.2642990085,0.485,0.035,0.48626124670000004,1.67,0.66,1.7956892827000002,2.085,-1.185,2.3982180885,0.485,0.035,0.48626124670000004,1.6,-1.22,2.0120636173
2019-09-14 20:30:00,2.2265,0.7485,2.3489475303000003,0.4665,0.0385,0.46808599640000004,1.76,0.71,1.8978145326,2.1665,-1.2315,2.4920502603,0.4665,0.0385,0.46808599640000004,1.7000000000000002,-1.27,2.12200377
2019-09-14 21:00:00,2.1155,0.221,2.1270122825,0.4655,0.041,0.46730209710000004,1.65,0.18,1.6597891432,2.1255,-0.749,2.2536084953,0.4655,0.041,0.46730209710000004,1.6600000000000001,-0.79,1.8383960400000001
2019-09-14 21:30:00,2.0035,-0.17850000000000002,2.0114359299,0.4635,0.0415,0.46535416620000003,1.54,-0.22,1.5556349186,2.0535,-0.3185,2.0780530551,0.4635,0.0415,0.46535416620000003,1.5899999999999999,-0.36,1.6302453802999999
2019-09-14 22:00:00,1.939,-0.179,1.9472447201,0.459,0.041,0.46082751650000003,1.48,-0.22,1.4962620091,1.9889999999999999,-0.369,2.0229389511,0.459,0.041,0.46082751650000003,1.53,-0.41000000000000003,1.5839823230999999
2019-09-14 22:30:00,1.8599999999999999,-0.184,1.8690789175,0.49,0.036000000000000004,0.4913206692,1.37,-0.22,1.3875518008,1.92,-0.374,1.9560869101,0.49,0.036000000000000004,0.4913206692,1.43,-0.41000000000000003,1.4876155417
2019-09-14 23:00:00,1.7625000000000002,-0.2005,1.7738676670000002,0.5825,0.0195,0.5828263035,1.18,-0.22,1.200333287,1.8125,-0.3705,1.849980135,0.5825,0.0195,0.5828263035,1.23,-0.39,1.2903487901
2019-09-14 23:30:00,1.661,-0.20650000000000002,1.6737870982,0.621,0.0135,0.6211467218,1.04,-0.22,1.0630145813,1.7109999999999999,-0.34650000000000003,1.745732869,0.621,0.0135,0.6211467218,1.09,-0.36,1.1479111464
2019-09-15 00:00:00,1.564,-0.24650000000000002,1.5833061138,0.674,0.0035,0.6740090875,0.89,-0.25,0.9244457799,1.6139999999999999,-0.35650000000000004,1.6529029766,0.674,0.0035,0.6740090875,0.9400000000000001,-0.36,1.0065783626
2019-09-15 00:30:00,1.427,-0.1955,1.4403295630000001,0.607,0.0145,0.6071731631,0.8200000000000001,-0.21,0.8464632302,1.477,-0.4055,1.5316524572999999,0.607,0.0145,0.6071731631,0.87,-0.42,0.9660745313
2019-09-15 01:00:00,1.35,-0.1855,1.3626849416,0.53,0.0245,0.5305659714000001,0.8200000000000001,-0.21,0.8464632302,1.4,-0.3955,1.4547921673,0.53,0.0245,0.5305659714000001,0.87,-0.42,0.9660745313
2019-09-15 01:30:00,1.31,-0.2025,1.3255588444,0.62,0.007500000000000001,0.6200453612,0.6900000000000001,-0.21,0.7212489168,1.35,-0.41250000000000003,1.4116147669,0.62,0.007500000000000001,0.6200453612,0.73,-0.42,0.8421995013
2019-09-15 02:00:00,1.3315000000000001,0.4555,1.4072570838,0.6415000000000001,0.0055000000000000005,0.6415235771000001,0.6900000000000001,0.45,0.8237718131,1.2815,-1.0745,1.6723613545,0.6415000000000001,0.0055000000000000005,0.6415235771000001,0.64,-1.08,1.2553883861
2019-09-15 02:30:00,1.29,0.584,1.4160353103,0.6900000000000001,-0.006,0.6900260865000001,0.6000000000000001,0.59,0.8414867795000001,1.24,-1.226,1.7437534229,0.6900000000000001,-0.006,0.6900260865000001,0.55,-1.22,1.3382451196
2019-09-15 03:00:00,1.225,0.10350000000000001,1.2293645716000001,0.555,0.0235,0.5554972997000001,0.67,0.08,0.6747592163,1.235,-0.7865000000000001,1.4641745968,0.555,0.0235,0.5554972997000001,0.68,-0.81,1.0575916036
2019-09-15 03:30:00,1.1685,-0.2175,1.188569939,0.6085,0.0125,0.6086283759000001,0.56,-0.23,0.6053924347,1.2185,-0.4375,1.2946615388,0.6085,0.0125,0.6086283759000001,0.61,-0.45,0.7580237463
2019-09-15 04:00:00,1.162,-0.2625,1.1912809282,0.492,0.0375,0.4934270463,0.67,-0.30000000000000004,0.7340980861,1.202,-0.3825,1.2613921872,0.492,0.0375,0.4934270463,0.71,-0.42,0.8249242389
2019-09-15 04:30:00,1.1375,-0.305,1.1776804533,0.4675,0.045,0.46966078180000004,0.67,-0.35000000000000003,0.7559100476,1.1975,-0.375,1.2548431177000001,0.4675,0.045,0.46966078180000004,0.73,-0.42,0.8421995013
2019-09-15 05:00:00,1.1605,-0.3095,1.2010622382,0.49050000000000005,0.0405,0.4921691782,0.67,-0.35000000000000003,0.7559100476,1.2205,-0.3795,1.2781394681,0.49050000000000005,0.0405,0.4921691782,0.73,-0.42,0.8421995013
2019-09-15 05:30:00,1.159,-0.3045,1.1983326959,0.459,0.0455,0.4612496612,0.7000000000000001,-0.35000000000000003,0.7826237921,1.189,-0.3745,1.2465838319,0.459,0.0455,0.4612496612,0.73,-0.42,0.8421995013
2019-09-15 06:00:00,1.1835,-0.281,1.2164017634,0.48350000000000004,0.039,0.4850703557,0.7000000000000001,-0.32,0.7696752562,1.2435,-0.381,1.3005588222,0.48350000000000004,0.039,0.4850703557,0.76,-0.42,0.8683317338000001
2019-09-15 06:30:00,1.258,-0.2675,1.286126063,0.508,0.0325,0.5090385545,0.75,-0.30000000000000004,0.8077747211,1.298,-0.3675,1.3490219605,0.508,0.0325,0.5090385545,0.79,-0.4,0.8854942123
2019-09-15 07:00:00,1.2555,-0.252,1.2805406085,0.4355,0.048,0.4381372502,0.8200000000000001,-0.30000000000000004,0.8731551981000001,1.3054999999999999,-0.392,1.3630826276999999,0.4355,0.048,0.4381372502,0.87,-0.44,0.9749358953
2019-09-15 07:30:00,1.3735,-0.201,1.3881294068,0.4335,0.049,0.43626053000000004,0.9400000000000001,-0.25,0.9726767192,1.4135,-0.391,1.4665821661,0.4335,0.049,0.43626053000000004,0.98,-0.44,1.0742439202
2019-09-15 08:00:00,1.4665,-0.168,1.4760915453,0.42650000000000005,0.052000000000000005,0.42965829450000004,1.04,-0.22,1.0630145813,1.5165000000000002,-0.40800000000000003,1.5704254997,0.42650000000000005,0.052000000000000005,0.42965829450000004,1.09,-0.46,1.1830891767
2019-09-15 08:30:00,1.6365,-0.182,1.6465892779,0.47650000000000003,0.038,0.47801281360000003,1.16,-0.22,1.1806777715,1.6965,-0.382,1.7389756324,0.47650000000000003,0.038,0.47801281360000003,1.22,-0.42,1.2902712893000001
2019-09-15 09:00:00,1.7610000000000001,-0.1295,1.7657551501,0.511,0.030500000000000003,0.5119094158,1.25,-0.16,1.2601983971,1.811,-0.3895,1.8524122786000001,0.511,0.030500000000000003,0.5119094158,1.3,-0.42,1.3661625086
2019-09-15 09:30:00,1.931,-0.14200000000000002,1.9362140894,0.561,0.018000000000000002,0.5612886958000001,1.37,-0.16,1.3793114224,1.991,-0.332,2.0184907728,0.561,0.018000000000000002,0.5612886958000001,1.43,-0.35000000000000003,1.4722092243
2019-09-15 10:00:00,2.061,-0.12150000000000001,2.0645782257,0.611,0.0085,0.6110591215,1.45,-0.13,1.4558159224,2.111,-0.28150000000000003,2.1296861858,0.611,0.0085,0.6110591215,1.5,-0.29,1.5277761616
2019-09-15 10:30:00,2.1555,-0.048,2.1560343805,0.7455,-0.018000000000000002,0.7457172722000001,1.4100000000000001,-0.03,1.4103191127999999,2.1855,-0.308,2.2070963391,0.7455,-0.018000000000000002,0.7457172722000001,1.44,-0.29,1.4689111613999999
2019-09-15 11:00:00,2.2635,0.8465,2.4166080568,0.5935,0.006500000000000001,0.5935355929,1.67,0.84,1.8693581786000002,2.2035,-1.1835,2.501216604,0.5935,0.006500000000000001,0.5935355929,1.6099999999999999,-1.19,2.0020489505
2019-09-15 11:30:00,2.365,0.865,2.5182235802,0.515,0.025,0.5156064391,1.85,0.84,2.0317726251,2.315,-1.195,2.6052351141,0.515,0.025,0.5156064391,1.8,-1.22,2.1744884456
2019-09-15 12:00:00,2.404,0.925,2.5758185107,0.47400000000000003,0.035,0.4752904375,1.9300000000000002,0.89,2.1253235048,2.354,-1.185,2.635439432,0.47400000000000003,0.035,0.4752904375,1.88,-1.22,2.2411604137
2019-09-15 12:30:00,2.398,0.8875000000000001,2.5569630912,0.498,0.0275,0.49875870920000004,1.9,0.86,2.0855694666,2.358,-1.2225,2.6560629228,0.498,0.0275,0.49875870920000004,1.8599999999999999,-1.25,2.2410042392
2019-09-15 13:00:00,2.415,0.91,2.5807605468,0.635,0.0,0.635,1.78,0.91,1.9991248085,2.365,-1.22,2.6611322778,0.635,0.0,0.635,1.73,-1.22,2.1169081227
2019-09-15 13:30:00,2.3775,0.919,2.5489345323,0.5975,0.009000000000000001,0.5975677786,1.78,0.91,1.9991248085,2.3275,-1.211,2.6236953425,0.5975,0.009000000000000001,0.5975677786,1.73,-1.22,2.1169081227
2019-09-15 14:00:00,2.2845,0.861,2.4413646286,0.6745,-0.009000000000000001,0.6745600418000001,1.6099999999999999,0.87,1.8300273222,2.2345,-1.169,2.5218150704999998,0.6745,-0.009000000000000001,0.6745600418000001,1.56,-1.16,1.9440164608
2019-09-15 14:30:00,2.232,0.882,2.3999474994,0.5720000000000001,0.012,0.5721258603,1.6600000000000001,0.87,1.8741664814,2.172,-1.198,2.4804814049,0.5720000000000001,0.012,0.5721258603,1.6,-1.21,2.0060159521
2019-09-15 15:00:00,2.1495,0.8865000000000001,2.3251306415,0.5495,0.0165,0.5497476694,1.6,0.87,1.8212358441,2.0995,-1.1935,2.4150243270000002,0.5495,0.0165,0.5497476694,1.55,-1.21,1.9663672088
2019-09-15 15:30:00,2.1745,0.8445,2.3327302673,0.5145000000000001,0.0245,0.515083003,1.6600000000000001,0.8200000000000001,1.8514858898000002,2.1245,-1.1855,2.4328811109,0.5145000000000001,0.0245,0.515083003,1.6099999999999999,-1.21,2.014000993
2019-09-15 16:00:00,2.2145,0.8190000000000001,2.3610953496000002,0.49450000000000005,0.029,0.49534962400000004,1.72,0.79,1.8927493230999999,2.1645,-1.181,2.4657293546,0.49450000000000005,0.029,0.49534962400000004,1.67,-1.21,2.0622802913
2019-09-15 16:30:00,2.254,0.8225,2.3993795552,0.484,0.0325,0.4850899401,1.77,0.79,1.9382982227,2.204,-1.1775,2.4988241735,0.484,0.0325,0.4850899401,1.72,-1.21,2.1029740845
2019-09-15 17:00:00,2.281,0.8290000000000001,2.4269738359,0.461,0.039,0.4626467335,1.82,0.79,1.984061491,2.231,-1.171,2.5196432287,0.461,0.039,0.4626467335,1.77,-1.21,2.1440615663
2019-09-15 17:30:00,2.257,0.8005,2.3947545281,0.497,0.030500000000000003,0.4979349857,1.76,0.77,1.9210674116000002,2.207,-1.1995,2.5119015208,0.497,0.030500000000000003,0.4979349857,1.71,-1.23,2.1064187618
2019-09-15 18:00:00,2.27,0.7525000000000001,2.3914757473,0.48,0.0325,0.4810990023,1.79,0.72,1.9293781382000001,2.19,-1.1975,2.4960180789,0.48,0.0325,0.4810990023,1.71,-1.23,2.1064187618
2019-09-15 18:30:00,2.283,0.7245,2.3952012963,0.493,0.0345,0.4942056758,1.79,0.6900000000000001,1.9183847372,2.203,-1.1955,2.5064774585,0.493,0.0345,0.4942056758,1.71,-1.23,2.1064187618
2019-09-15 19:00:00,2.322,0.7265,2.4329994349,0.482,0.036500000000000005,0.4833800265,1.8399999999999999,0.6900000000000001,1.9651208614,2.252,-1.1935,2.548714627,0.482,0.036500000000000005,0.4833800265,1.77,-1.23,2.1554117936
2019-09-15 19:30:00,2.35,0.729,2.460475767,0.47000000000000003,0.039,0.4716153093,1.88,0.6900000000000001,2.0026232796,2.29,-1.191,2.5811975903,0.47000000000000003,0.039,0.4716153093,1.82,-1.23,2.1966565503
2019-09-15 20:00:00,2.4785,0.7795000000000001,2.5981883111,0.4685,0.0395,0.47016220610000004,2.01,0.74,2.1418916873000002,2.4185,-1.2305,2.713535056,0.4685,0.0395,0.47016220610000004,1.9500000000000002,-1.27,2.3271012011
2019-09-15 20:30:00,2.3825,0.026000000000000002,2.3826418636,0.4325,0.046,0.4349393636,1.9500000000000002,-0.02,1.9501025614,2.4225,-0.494,2.4723556075,0.4325,0.046,0.4349393636,1.99,-0.54,2.0619650821
2019-09-15 21:00:00,2.241,-0.1285,2.2446811021,0.41100000000000003,0.051500000000000004,0.4142140147,1.83,-0.18,1.8388311505,2.301,-0.3685,2.3303204179,0.41100000000000003,0.051500000000000004,0.4142140147,1.8900000000000001,-0.42,1.936104336
2019-09-15 21:30:00,2.123,-0.182,2.1307869438,0.453,0.038,0.45459102500000004,1.67,-0.22,1.6844286865,2.163,-0.322,2.1868362993,0.453,0.038,0.45459102500000004,1.71,-0.36,1.7474839055
2019-09-15 22:00:00,2.122,-0.185,2.1300490605,0.452,0.035,0.4533530633,1.67,-0.22,1.6844286865,2.162,-0.325,2.1862911517,0.452,0.035,0.4533530633,1.71,-0.36,1.7474839055
2019-09-15 22:30:00,2.0985,-0.1875,2.1068598672,0.4685,0.0325,0.469625915,1.63,-0.22,1.6447796205,2.1485,-0.3075,2.1703936279000002,0.4685,0.0325,0.469625915,1.6800000000000002,-0.34,1.7140595089000001
2019-09-15 23:00:00,1.929,-0.132,1.933511055,0.47900000000000004,0.028,0.4798176737,1.45,-0.16,1.4588008774,1.979,-0.352,2.0100609443,0.47900000000000004,0.028,0.4798176737,1.5,-0.38,1.5473848907
2019-09-15 23:30:00,1.8130000000000002,-0.042,1.8134864212,0.483,0.028,0.4838109135,1.33,-0.07,1.3318408313,1.833,-0.442,1.8855378542999999,0.483,0.028,0.4838109135,1.35,-0.47000000000000003,1.4294754283
2019-09-16 00:00:00,1.6760000000000002,0.561,1.7673983705,0.426,0.041,0.4279684568,1.25,0.52,1.3538463724,1.626,-1.079,1.9514397249000002,0.426,0.041,0.4279684568,1.2,-1.12,1.6414627623
2019-09-16 00:30:00,1.525,-0.17300000000000001,1.5347814177,0.455,0.037,0.4565019168,1.07,-0.21,1.0904127659,1.5750000000000002,-0.383,1.6208991332,0.455,0.037,0.4565019168,1.12,-0.42,1.1961605243
2019-09-16 01:00:00,1.4335,-0.1835,1.4451970454,0.5235000000000001,0.026500000000000003,0.5241702968,0.91,-0.21,0.9339164845000001,1.4835,-0.3935,1.5348011272000002,0.5235000000000001,0.026500000000000003,0.5241702968,0.96,-0.42,1.0478549518
2019-09-16 01:30:00,1.3155000000000001,-0.18050000000000002,1.327825478,0.5055000000000001,0.029500000000000002,0.5063600498,0.81,-0.21,0.8367795409000001,1.3655,-0.3905,1.4202395925,0.5055000000000001,0.029500000000000002,0.5063600498,0.86,-0.42,0.9570788891
2019-09-16 02:00:00,1.4175,-0.1705,1.4277172339,0.5775,0.0095,0.5775781332000001,0.84,-0.18,0.8590692638,1.4675,-0.3805,1.5160265498999999,0.5775,0.0095,0.5775781332000001,0.89,-0.39,0.9716995420000001
2019-09-16 02:30:00,1.3695,-0.17,1.3800109601,0.6095,0.01,0.6095820289,0.76,-0.18,0.7810249676000001,1.4195,-0.38,1.4694829873000002,0.6095,0.01,0.6095820289,0.81,-0.39,0.8989994438000001
2019-09-16 03:00:00,1.3780000000000001,-0.1845,1.3902964612,0.678,-0.0045000000000000005,0.6780149335,0.7000000000000001,-0.18,0.72277244,1.428,-0.3945,1.4814905501,0.678,-0.0045000000000000005,0.6780149335,0.75,-0.39,0.8453401682
2019-09-16 03:30:00,1.335,-0.1835,1.3475523181,0.665,-0.0035,0.6650092105000001,0.67,-0.18,0.6937578828000001,1.385,-0.3935,1.4398150055,0.665,-0.0035,0.6650092105000001,0.72,-0.39,0.8188406438
2019-09-16 04:00:00,1.286,-0.1955,1.3007752496,0.586,0.0145,0.5861793667,0.7000000000000001,-0.21,0.7308214556,1.336,-0.3755,1.387766641,0.586,0.0145,0.5861793667,0.75,-0.39,0.8453401682
2019-09-16 04:30:00,1.3385,-0.178,1.3502837665,0.48850000000000005,0.032,0.4895469845,0.85,-0.21,0.8755569656000001,1.3885,-0.388,1.4416921481,0.48850000000000005,0.032,0.4895469845,0.9,-0.42,0.9931767214
2019-09-16 05:00:00,1.3980000000000001,-0.17400000000000002,1.408786712,0.468,0.036000000000000004,0.46938257320000004,0.93,-0.21,0.9534149149000001,1.448,-0.384,1.4980520685,0.468,0.036000000000000004,0.46938257320000004,0.98,-0.42,1.0662082348
2019-09-16 05:30:00,1.5765,-0.148,1.5834317952,0.4965,0.032,0.49753014980000004,1.08,-0.18,1.0948972555,1.6265,-0.358,1.6654327516,0.4965,0.032,0.49753014980000004,1.13,-0.39,1.1954078801999999
2019-09-16 06:00:00,1.6440000000000001,-0.1335,1.649411486,0.524,0.026500000000000003,0.524669658,1.12,-0.16,1.1313708499,1.694,-0.3335,1.7265162177,0.524,0.026500000000000003,0.524669658,1.17,-0.36,1.2241323458
2019-09-16 06:30:00,1.8235000000000001,-0.132,1.8282713830000001,0.5035000000000001,0.028,0.5042779492,1.32,-0.16,1.3296616111000001,1.8735,-0.332,1.9026892153000001,0.5035000000000001,0.028,0.5042779492,1.37,-0.36,1.4165097952
2019-09-16 07:00:00,1.885,0.068,1.8862261264,0.705,-0.012,0.7051021203000001,1.18,0.08,1.1827087554,1.915,-0.482,1.9747275761,0.705,-0.012,0.7051021203000001,1.21,-0.47000000000000003,1.2980754986
2019-09-16 07:30:00,2.0745,0.846,2.2403718999,0.8045,-0.034,0.8052181381,1.27,0.88,1.5450889942,2.0145,-1.214,2.3520217367000003,0.8045,-0.034,0.8052181381,1.21,-1.18,1.6901183391
2019-09-16 08:00:00,2.237,0.42550000000000004,2.2771076501,0.807,-0.0345,0.8077371169,1.43,0.46,1.5021651041,2.227,-0.7445,2.3481501762,0.807,-0.0345,0.8077371169,1.42,-0.71,1.587608264
2019-09-16 08:30:00,2.287,-0.08850000000000001,2.2887117009,0.547,0.0115,0.5471208733,1.74,-0.1,1.7428711943000001,2.317,-0.11850000000000001,2.3200282865,0.547,0.0115,0.5471208733,1.77,-0.13,1.7747675904
2019-09-16 09:00:00,2.3635,-0.1565,2.3686756849,0.5635,0.0035,0.5635108695000001,1.8,-0.16,1.8070971196999999,2.3835,-0.0465,2.383953544,0.5635,0.0035,0.5635108695000001,1.82,-0.05,1.8206866836
2019-09-16 09:30:00,2.573,-0.1355,2.576565398,0.423,0.0245,0.42370892130000004,2.15,-0.16,2.1559452683,2.593,-0.025500000000000002,2.5931253826000003,0.423,0.0245,0.42370892130000004,2.17,-0.05,2.1705759604
2019-09-16 10:00:00,2.7065,-0.126,2.7094313518,0.3765,0.034,0.3780320754,2.33,-0.16,2.3354871012,2.7365,0.014,2.7365358119,0.3765,0.034,0.3780320754,2.36,-0.02,2.3600847442
2019-09-16 10:30:00,2.673,-0.0575,2.6736183815,0.313,0.052500000000000005,0.3173724153,2.36,-0.11,2.3625621685000002,2.7030000000000003,-0.0375,2.7032601151,0.313,0.052500000000000005,0.3173724153,2.39,-0.09,2.3916939604
2019-09-16 11:00:00,2.477,0.019,2.4770728693,0.327,0.049,0.33065087330000004,2.15,-0.03,2.1502092921,2.537,-0.201,2.5449499013,0.327,0.049,0.33065087330000004,2.21,-0.25,2.2240953217
2019-09-16 11:30:00,2.7035,0.083,2.7047737891,0.35350000000000004,0.043000000000000003,0.3561056725,2.35,0.04,2.3503404009,2.7635,-0.157,2.7679561503,0.35350000000000004,0.043000000000000003,0.3561056725,2.41,-0.2,2.4182845159
2019-09-16 12:00:00,2.594,0.037,2.5942638648000003,0.34400000000000003,0.047,0.3471959101,2.25,-0.01,2.2500222221,2.654,-0.193,2.6610082675999998,0.34400000000000003,0.047,0.3471959101,2.31,-0.24,2.322434068
2019-09-16 12:30:00,2.818,0.3725,2.8425130167,0.34800000000000003,0.0425,0.35058558160000003,2.47,0.33,2.4919470299,2.838,-0.4375,2.8715240292,0.34800000000000003,0.0425,0.35058558160000003,2.49,-0.48,2.5358430551
2019-09-16 13:00:00,2.737,1.0115,2.9179275608,0.34700000000000003,0.0415,0.3494728173,2.39,0.97,2.5793410011,2.667,-1.1085,2.8881934232,0.34700000000000003,0.0415,0.3494728173,2.32,-1.15,2.5893821657
2019-09-16 13:30:00,2.7345,1.011,2.9154092766,0.34450000000000003,0.041,0.34693118910000004,2.39,0.97,2.5793410011,2.6645,-1.109,2.8860771386,0.34450000000000003,0.041,0.34693118910000004,2.32,-1.15,2.5893821657
2019-09-16 14:00:00,2.7565,1.04,2.9461656861,0.34650000000000003,0.04,0.34880116110000003,2.41,1.0,2.609233604,2.6865,-1.07,2.8917438078,0.34650000000000003,0.04,0.34880116110000003,2.34,-1.11,2.5899227788
2019-09-16 14:30:00,2.7035,1.037,2.8955623374,0.3635,0.037,0.36537822870000003,2.34,1.0,2.5447200239,2.6335,-1.073,2.8437037908000002,0.3635,0.037,0.36537822870000003,2.27,-1.11,2.5268557537
2019-09-16 15:00:00,2.6475,1.01,2.8336118735999998,0.35750000000000004,0.04,0.3597308021,2.29,0.97,2.4869660231,2.5875,-1.11,2.8155383588,0.35750000000000004,0.04,0.3597308021,2.23,-1.15,2.5090635703
2019-09-16 15:30:00,2.7085,1.007,2.8896403323,0.34850000000000003,0.037,0.3504586281,2.36,0.97,2.5515681453,2.6485000000000003,-1.113,2.8728594205,0.34850000000000003,0.037,0.3504586281,2.3,-1.15,2.5714781741
2019-09-16 16:00:00,2.8970000000000002,1.01,3.0680138526,0.367,0.04,0.369173401,2.5300000000000002,0.97,2.7095756125,2.827,-1.11,3.0371086579,0.367,0.04,0.369173401,2.46,-1.15,2.7155294143
2019-09-16 16:30:00,2.7655000000000003,1.005,2.9424505518,0.3855,0.035,0.3870855849,2.38,0.97,2.5700778198,2.6955,-1.115,2.9170096417,0.3855,0.035,0.3870855849,2.31,-1.15,2.5804263214
2019-09-16 17:00:00,2.791,1.001,2.9650770648,0.41100000000000003,0.031,0.4121674417,2.38,0.97,2.5700778198,2.721,-1.119,2.9421084276,0.41100000000000003,0.031,0.4121674417,2.31,-1.15,2.5804263214
2019-09-16 17:30:00,2.6955,0.9635,2.8625255457,0.3755,0.043500000000000004,0.3780112432,2.32,0.92,2.4957563984,2.6255,-1.1765,2.8770475318,0.3755,0.043500000000000004,0.3780112432,2.25,-1.22,2.5594726019
2019-09-16 18:00:00,2.7635,0.9665,2.9276363333,0.3735,0.0465,0.3763834481,2.39,0.92,2.5609568524,2.6935000000000002,-1.1735,2.9380341217,0.3735,0.0465,0.3763834481,2.32,-1.22,2.6212210895
2019-09-16 18:30:00,2.6525,0.9440000000000001,2.8154737168,0.36250000000000004,0.054,0.3665,2.29,0.89,2.4568679248,2.5925000000000002,-1.166,2.8426417731,0.36250000000000004,0.054,0.3665,2.23,-1.22,2.5419087316
2019-09-16 19:00:00,2.495,0.896,2.6510075443,0.385,0.046,0.3877383138,2.11,0.85,2.2747747141,2.435,-1.234,2.7298316798,0.385,0.046,0.3877383138,2.05,-1.28,2.4167953989
2019-09-16 19:30:00,2.672,0.9520000000000001,2.8365274545,0.422,0.042,0.42408489720000003,2.25,0.91,2.4270558296,2.602,-1.188,2.8603754998,0.422,0.042,0.42408489720000003,2.18,-1.23,2.5030581296000003
2019-09-16 20:00:00,2.826,0.9540000000000001,2.9826820146,0.41600000000000004,0.044,0.4183204513,2.41,0.91,2.5760822968,2.7560000000000002,-1.186,3.0003553123,0.41600000000000004,0.044,0.4183204513,2.34,-1.23,2.643577122
2019-09-16 20:30:00,2.7515,0.9245000000000001,2.9026630015,0.42150000000000004,0.044500000000000005,0.4238425415,2.33,0.88,2.4906424874,2.6814999999999998,-1.1855,2.9318684316,0.42150000000000004,0.044500000000000005,0.4238425415,2.26,-1.23,2.5730332295
2019-09-16 21:00:00,2.5869999999999997,0.8955000000000001,2.7376064819,0.427,0.0455,0.4294173378,2.16,0.85,2.3212281232,2.517,-1.2345,2.8034406093,0.427,0.0455,0.4294173378,2.09,-1.28,2.4508161906
2019-09-16 21:30:00,2.4865,0.8885000000000001,2.6404761881,0.4665,0.0385,0.46808599640000004,2.02,0.85,2.1915519615,2.4265,-1.2415,2.7256603786999998,0.4665,0.0385,0.46808599640000004,1.96,-1.28,2.3409399821
2019-09-16 22:00:00,2.4125,0.6745,2.5050162674000003,0.47250000000000003,0.0345,0.4737578495,1.94,0.64,2.0428411588,2.3625,-1.0255,2.5754720926,0.47250000000000003,0.0345,0.4737578495,1.8900000000000001,-1.06,2.1669563909
2019-09-16 22:30:00,2.1545,-0.1125,2.157435167,0.42450000000000004,0.0475,0.4271492713,1.73,-0.16,1.7373830896,2.2045,-0.29250000000000004,2.223820249,0.42450000000000004,0.0475,0.4271492713,1.78,-0.34,1.8121810064
2019-09-16 23:00:00,1.9405000000000001,-0.1865,1.9494415867,0.4405,0.043500000000000004,0.4426426324,1.5,-0.23,1.5175308893000001,1.9805000000000001,-0.2565,1.997040936,0.4405,0.043500000000000004,0.4426426324,1.54,-0.30000000000000004,1.5689486926
2019-09-16 23:30:00,1.8495,-0.2485,1.8661196371000002,0.4395,0.0415,0.4414549807,1.4100000000000001,-0.29,1.4395138068,1.8895,-0.2185,1.9020916119,0.4395,0.0415,0.4414549807,1.45,-0.26,1.4731259281
2019-09-17 00:00:00,1.7269999999999999,-0.24550000000000002,1.7443621327,0.427,0.044500000000000005,0.4293125318,1.3,-0.29,1.3319534526,1.7570000000000001,-0.2155,1.770166447,0.427,0.044500000000000005,0.4293125318,1.33,-0.26,1.3551752654
2019-09-17 00:30:00,1.5575,-0.1935,1.5694739565,0.4575,0.036500000000000005,0.4589537014,1.1,-0.23,1.1237882363,1.5875,-0.3235,1.6201260753,0.4575,0.036500000000000005,0.4589537014,1.13,-0.36,1.1859595271
2019-09-17 01:00:00,1.579,0.6325000000000001,1.700969503,0.47900000000000004,0.0325,0.4801012914,1.1,0.6000000000000001,1.2529964086,1.509,-1.1775,1.9140499602,0.47900000000000004,0.0325,0.4801012914,1.03,-1.21,1.5890248582000002
2019-09-17 01:30:00,1.3615,0.589,1.483443039,0.4615,0.039,0.4631449557,0.9,0.55,1.0547511555,1.3014999999999999,-1.171,1.7507550514,0.4615,0.039,0.4631449557,0.84,-1.21,1.4729901561
2019-09-17 02:00:00,1.5,0.6235,1.624423667,0.53,0.0235,0.5305207348000001,0.97,0.6000000000000001,1.1405700329,1.44,-1.1865,1.8658462557000002,0.53,0.0235,0.5305207348000001,0.91,-1.21,1.514001321
2019-09-17 02:30:00,1.4485000000000001,0.621,1.5760054727,0.6885,-0.009000000000000001,0.688558821,0.76,0.63,0.9871676656,1.3985,-1.179,1.8291646316999999,0.6885,-0.009000000000000001,0.688558821,0.71,-1.17,1.3685759022
2019-09-17 03:00:00,1.4815,0.617,1.6048461764000002,0.7215,-0.013000000000000001,0.7216171076,0.76,0.63,0.9871676656,1.4315,-1.183,1.8570625326,0.7215,-0.013000000000000001,0.7216171076,0.71,-1.17,1.3685759022
2019-09-17 03:30:00,1.3965,0.6345000000000001,1.5338847740000001,0.6365000000000001,0.0045000000000000005,0.6365159071000001,0.76,0.63,0.9871676656,1.3465,-1.1655,1.7808572374,0.6365000000000001,0.0045000000000000005,0.6365159071000001,0.71,-1.17,1.3685759022
2019-09-17 04:00:00,1.3075,0.6005,1.4388038435000001,0.6075,0.0105,0.6075907340000001,0.7000000000000001,0.59,0.9154780172,1.2475,-1.1995,1.7306231536999999,0.6075,0.0105,0.6075907340000001,0.64,-1.21,1.3688316186
2019-09-17 04:30:00,1.3905,0.623,1.5236860733,0.49050000000000005,0.033,0.4916088384,0.9,0.59,1.0761505471,1.3305,-1.177,1.7763893858,0.49050000000000005,0.033,0.4916088384,0.84,-1.21,1.4729901561
2019-09-17 05:00:00,1.4225,0.6235,1.5531447132,0.49250000000000005,0.0335,0.4936380253,0.93,0.59,1.1013627922,1.3625,-1.1765,1.8001551322,0.49250000000000005,0.0335,0.4936380253,0.87,-1.21,1.4903019828000001
2019-09-17 05:30:00,1.674,0.6265000000000001,1.7873942626,0.484,0.036500000000000005,0.4853743401,1.19,0.59,1.3282319075,1.6139999999999999,-1.1735,1.9955195439,0.484,0.036500000000000005,0.4853743401,1.13,-1.21,1.6555965692
