Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-09-17 06:00:00,1.6325,0.6345000000000001,1.7514698113,0.4425,0.044500000000000005,0.4447319417,1.19,0.59,1.3282319075,1.5725,-1.1655,1.9573314742,0.4425,0.044500000000000005,0.4447319417,1.13,-1.21,1.6555965692
2019-09-17 06:30:00,1.759,0.7305,1.9046551525000002,0.40900000000000003,0.0505,0.4121058723,1.35,0.68,1.5115885684,1.709,-1.2095,2.0936979844,0.40900000000000003,0.0505,0.4121058723,1.3,-1.26,1.8104143172
2019-09-17 07:00:00,1.9385,0.758,2.0814288962,0.4685,0.038,0.4700385622,1.47,0.72,1.6368567439000001,1.8785,-1.182,2.2194337679,0.4685,0.038,0.4700385622,1.4100000000000001,-1.22,1.8645374762
2019-09-17 07:30:00,1.962,0.785,2.1132129566,0.492,0.035,0.4932433476,1.47,0.75,1.6502727046999999,1.9020000000000001,-1.185,2.2409437744,0.492,0.035,0.4932433476,1.4100000000000001,-1.22,1.8645374762
2019-09-17 08:00:00,2.145,0.292,2.1647838229,0.505,0.032,0.5060128457,1.6400000000000001,0.26,1.6604818578,2.155,-0.628,2.2446400602,0.505,0.032,0.5060128457,1.65,-0.66,1.7771043864
2019-09-17 08:30:00,2.4185,0.49450000000000005,2.4685365098,0.41850000000000004,0.044500000000000005,0.42085924010000003,2.0,0.45,2.05,2.3985,-0.6755,2.4918070752,0.41850000000000004,0.044500000000000005,0.42085924010000003,1.98,-0.72,2.1068459839
2019-09-17 09:00:00,2.6950000000000003,0.966,2.8628973087,0.385,0.046,0.3877383138,2.31,0.92,2.4864633518,2.615,-1.034,2.8120065789,0.385,0.046,0.3877383138,2.23,-1.08,2.4777610861
2019-09-17 09:30:00,2.774,0.9905,2.9455332709,0.404,0.0405,0.40602493770000003,2.37,0.9500000000000001,2.5533115752,2.7039999999999997,-0.9995,2.8828139465,0.404,0.0405,0.40602493770000003,2.3,-1.04,2.5242028445
2019-09-17 10:00:00,2.7205,0.9495,2.8814354929,0.3905,0.0395,0.3924926751,2.33,0.91,2.5013996082,2.6405000000000003,-1.0005,2.8236927064,0.3905,0.0395,0.3924926751,2.25,-1.04,2.4787295133000002
2019-09-17 10:30:00,2.51,0.9550000000000001,2.6855399829,0.38,0.045,0.3826551973,2.13,0.91,2.3162469644,2.44,-1.035,2.6504386429,0.38,0.045,0.3826551973,2.06,-1.08,2.3259406699
2019-09-17 11:00:00,2.466,0.9205000000000001,2.6321998879,0.41600000000000004,0.0405,0.4179668049,2.05,0.88,2.2308966807,2.396,-1.0395,2.6117764548,0.41600000000000004,0.0405,0.4179668049,1.98,-1.08,2.2553935355
2019-09-17 11:30:00,2.4939999999999998,0.9570000000000001,2.6713077322,0.374,0.047,0.37694164,2.12,0.91,2.307054399,2.434,-1.103,2.6722584082000003,0.374,0.047,0.37694164,2.06,-1.15,2.359258358
2019-09-17 12:00:00,2.575,0.9560000000000001,2.7467364271,0.375,0.046,0.3778107992,2.2,0.91,2.3807771840000003,2.515,-1.104,2.7466417677,0.375,0.046,0.3778107992,2.14,-1.15,2.4294238
2019-09-17 12:30:00,2.733,0.42850000000000005,2.766387762,0.353,0.0485,0.3563162219,2.38,0.38,2.4101452238,2.753,-0.5015000000000001,2.7983050674000003,0.353,0.0485,0.3563162219,2.4,-0.55,2.4622144504
2019-09-17 13:00:00,2.7265,0.08750000000000001,2.7279036823,0.34650000000000003,0.0475,0.3497406182,2.38,0.04,2.3803361107,2.7765,-0.14250000000000002,2.7801544022,0.34650000000000003,0.0475,0.3497406182,2.43,-0.19,2.4374166651999998
2019-09-17 13:30:00,2.677,0.08950000000000001,2.6784957065,0.34700000000000003,0.0495,0.3505128386,2.33,0.04,2.3303433223,2.737,-0.1405,2.7406038112,0.34700000000000003,0.0495,0.3505128386,2.39,-0.19,2.3975404063
2019-09-17 14:00:00,2.6255,0.08950000000000001,2.6270250284000003,0.34550000000000003,0.0495,0.3490279358,2.2800000000000002,0.04,2.2803508502,2.6955,-0.1405,2.6991592209,0.34550000000000003,0.0495,0.3490279358,2.35,-0.19,2.3576683397
2019-09-17 14:30:00,2.4365,0.069,2.4374768204,0.35650000000000004,0.049,0.3598517056,2.08,0.02,2.0800961516,2.5065,-0.171,2.5123262626000002,0.35650000000000004,0.049,0.3598517056,2.15,-0.22,2.1612265036
2019-09-17 15:00:00,2.301,0.0665,2.3019607403,0.371,0.0465,0.373902728,1.9300000000000002,0.02,1.9301036242,2.371,-0.17350000000000002,2.3773395319,0.371,0.0465,0.373902728,2.0,-0.22,2.0120636173
2019-09-17 15:30:00,2.3775,0.0635,2.3783478509,0.3675,0.043500000000000004,0.37006553470000003,2.01,0.02,2.0100995,2.4475,-0.17650000000000002,2.4538558434,0.3675,0.043500000000000004,0.37006553470000003,2.08,-0.22,2.0916022566
2019-09-17 16:00:00,2.435,0.068,2.4359493016,0.365,0.048,0.36814263540000003,2.07,0.02,2.0700966161,2.495,-0.17200000000000001,2.5009216301,0.365,0.048,0.36814263540000003,2.13,-0.22,2.1413313616
2019-09-17 16:30:00,2.626,0.082,2.6272799622000003,0.396,0.042,0.39822104410000003,2.23,0.04,2.2303587155,2.686,-0.148,2.6900743484,0.396,0.042,0.39822104410000003,2.29,-0.19,2.2978685776
2019-09-17 17:00:00,2.623,0.06,2.6236861474,0.423,0.04,0.42488704380000003,2.2,0.02,2.2000909072,2.683,-0.15,2.6871897961,0.423,0.04,0.42488704380000003,2.26,-0.19,2.267972663
2019-09-17 17:30:00,2.5635,0.001,2.563500195,0.4335,0.041,0.4354345531,2.13,-0.04,2.1303755537,2.6235,-0.219,2.6326247834,0.4335,0.041,0.4354345531,2.19,-0.26,2.2053797859
2019-09-17 18:00:00,2.548,-0.003,2.5480017661,0.47800000000000004,0.037,0.4794298697,2.07,-0.04,2.0703864374,2.608,-0.223,2.6175165711,0.47800000000000004,0.037,0.4794298697,2.13,-0.26,2.1458098704
2019-09-17 18:30:00,2.6785,-0.001,2.6785001867,0.4485,0.039,0.45019245880000003,2.23,-0.04,2.2303587155,2.7285,-0.221,2.7374355244,0.4485,0.039,0.45019245880000003,2.2800000000000002,-0.26,2.2947766776
2019-09-17 19:00:00,2.455,-0.0425,2.4553678441,0.465,0.0375,0.4665096462,1.99,-0.08,1.991607391,2.505,-0.2725,2.519778016,0.465,0.0375,0.4665096462,2.04,-0.31,2.063419492
2019-09-17 19:30:00,2.5935,-0.0415,2.5938320108,0.4635,0.0385,0.4650962266,2.13,-0.08,2.131501818,2.6435,-0.2715,2.6574055957000002,0.4635,0.0385,0.4650962266,2.18,-0.31,2.2019309708
2019-09-17 20:00:00,2.718,-0.083,2.7192669968,0.468,0.037,0.4694603285,2.25,-0.12,2.2531977277,2.758,-0.193,2.7647446537,0.468,0.037,0.4694603285,2.29,-0.23,2.3015212361
2019-09-17 20:30:00,2.7585,-0.098,2.7602402522,0.5685,0.022,0.5689255224,2.19,-0.12,2.1932852072,2.7984999999999998,-0.178,2.8041551758,0.5685,0.022,0.5689255224,2.23,-0.2,2.2389506471
2019-09-17 21:00:00,2.6075,-0.168,2.6129064756,0.5775,0.022,0.5779188957,2.03,-0.19,2.0388722373,2.6475,-0.138,2.6510941609,0.5775,0.022,0.5779188957,2.07,-0.16,2.0761743665
2019-09-17 21:30:00,2.4555,-0.189,2.4627629301000002,0.5155000000000001,0.031,0.5164312636,1.94,-0.22,1.9524343779,2.4955,-0.159,2.5005601872,0.5155000000000001,0.031,0.5164312636,1.98,-0.19,1.9890952717000001
2019-09-17 22:00:00,2.2625,0.265,2.2779664725,0.6025,0.015,0.6026866931,1.6600000000000001,0.25,1.6787197503,2.2325,-0.665,2.3294379687,0.6025,0.015,0.6026866931,1.63,-0.68,1.7661540137
2019-09-17 22:30:00,2.1315,0.7195,2.2496605299,0.7515000000000001,-0.0105,0.7515733497,1.38,0.73,1.5611854470000002,2.0615,-1.1605,2.3657012702,0.7515000000000001,-0.0105,0.7515733497,1.31,-1.15,1.7431580536
2019-09-17 23:00:00,2.0525,0.7175,2.174295863,0.7525000000000001,-0.0125,0.7526038134,1.3,0.73,1.4909393012,1.9825,-1.1625,2.2981976634,0.7525000000000001,-0.0125,0.7526038134,1.23,-1.15,1.6838646026
2019-09-17 23:30:00,1.8065,-0.11950000000000001,1.8104481489,0.6465000000000001,0.0105,0.6465852612,1.16,-0.13,1.167261753,1.8465,-0.35950000000000004,1.8811705133,0.6465000000000001,0.0105,0.6465852612,1.2,-0.37,1.2557467897999999
2019-09-18 00:00:00,1.7185000000000001,-0.21050000000000002,1.7313441310000002,0.6485000000000001,0.0095,0.6485695799,1.07,-0.22,1.0923827168,1.7685,-0.2805,1.7906067407,0.6485000000000001,0.0095,0.6485695799,1.12,-0.29,1.1569356075
2019-09-18 00:30:00,1.645,0.6165,1.7567291339,0.655,0.006500000000000001,0.6550322511000001,0.99,0.61,1.1628413477,1.595,-1.1235,1.9509682852,0.655,0.006500000000000001,0.6550322511000001,0.9400000000000001,-1.13,1.4698639393000001
2019-09-18 01:00:00,1.456,0.6365000000000001,1.5890463335,0.546,0.026500000000000003,0.5466427078,0.91,0.61,1.0955363983,1.396,-1.1935,1.8366432016,0.546,0.026500000000000003,0.5466427078,0.85,-1.22,1.4869095467
2019-09-18 01:30:00,1.3980000000000001,0.6395000000000001,1.5373237297,0.538,0.029500000000000002,0.5388081755,0.86,0.61,1.0543718509,1.338,-1.1905000000000001,1.7909590308,0.538,0.029500000000000002,0.5388081755,0.8,-1.22,1.458903698
2019-09-18 02:00:00,1.4865,0.629,1.6141013754,0.5965,0.019,0.5968025218,0.89,0.61,1.0789810008,1.4265,-1.201,1.8647528656999999,0.5965,0.019,0.5968025218,0.8300000000000001,-1.22,1.4755676873999999
2019-09-18 02:30:00,1.4285,0.6315000000000001,1.5618593085999999,0.5885,0.021500000000000002,0.5888926048,0.84,0.61,1.0381233067,1.3685,-1.1985000000000001,1.819119155,0.5885,0.021500000000000002,0.5888926048,0.78,-1.22,1.4480331488
2019-09-18 03:00:00,1.432,0.6325000000000001,1.5654648671,0.5720000000000001,0.022500000000000003,0.5724423552,0.86,0.61,1.0543718509,1.3519999999999999,-1.1975,1.8060759259,0.5720000000000001,0.022500000000000003,0.5724423552,0.78,-1.22,1.4480331488
2019-09-18 03:30:00,1.465,0.632,1.5955090097,0.5750000000000001,0.022,0.5754207157,0.89,0.61,1.0789810008,1.395,-1.198,1.8388118446,0.5750000000000001,0.022,0.5754207157,0.8200000000000001,-1.22,1.469965986
2019-09-18 04:00:00,1.357,0.6505000000000001,1.5048585482,0.467,0.0405,0.4687528667,0.89,0.61,1.0789810008,1.287,-1.2195,1.7730057107000001,0.467,0.0405,0.4687528667,0.8200000000000001,-1.26,1.5033296378
2019-09-18 04:30:00,1.4085,0.635,1.5450233817,0.40850000000000003,0.055,0.4121859411,1.0,0.58,1.1560276812999999,1.3485,-1.205,1.8084460871,0.40850000000000003,0.055,0.4121859411,0.9400000000000001,-1.26,1.5720050891000001
2019-09-18 05:00:00,1.475,0.636,1.6062755056,0.405,0.056,0.4088532744,1.07,0.58,1.2170866855,1.405,-1.204,1.8503083527,0.405,0.056,0.4088532744,1.0,-1.26,1.6086018774
2019-09-18 05:30:00,1.5779999999999998,0.393,1.626202017,0.398,0.053,0.4015133871,1.18,0.34,1.2280065146,1.538,-0.967,1.81673691,0.398,0.053,0.4015133871,1.1400000000000001,-1.02,1.5297058541
2019-09-18 06:00:00,1.468,-0.2335,1.4864542542999999,0.388,0.0565,0.39209214480000004,1.08,-0.29,1.1182575732,1.508,-0.3435,1.5466273792,0.388,0.0565,0.39209214480000004,1.12,-0.4,1.1892854998
2019-09-18 06:30:00,1.6995,-0.1675,1.7077343177,0.35950000000000004,0.0625,0.3648924499,1.34,-0.23,1.3595955281,1.7395,-0.3175,1.7682382475,0.35950000000000004,0.0625,0.3648924499,1.38,-0.38,1.4313629868
2019-09-18 07:00:00,1.845,-0.026500000000000003,1.8451903018,0.355,0.0635,0.3606345103,1.49,-0.09,1.4927156461,1.855,-0.4365,1.9056645166,0.355,0.0635,0.3606345103,1.5,-0.5,1.5811388301
2019-09-18 07:30:00,2.0525,0.123,2.0561822025,0.35250000000000004,0.063,0.3580855345,1.7000000000000002,0.06,1.7010584940000002,2.0625,-0.537,2.1312614223,0.35250000000000004,0.063,0.3580855345,1.71,-0.6000000000000001,1.8122085973000002
2019-09-18 08:00:00,2.187,-0.10650000000000001,2.1895915715,0.34700000000000003,0.0635,0.3527623137,1.8399999999999999,-0.17,1.8478365729,2.227,-0.23650000000000002,2.2395225496,0.34700000000000003,0.0635,0.3527623137,1.88,-0.30000000000000004,1.9037857022
2019-09-18 08:30:00,2.3765,0.6955,2.4761810313,0.34650000000000003,0.0655,0.3526364984,2.03,0.63,2.1255117031,2.3365,-0.9045000000000001,2.5054645278,0.34650000000000003,0.0655,0.3526364984,1.99,-0.97,2.2138202276
2019-09-18 09:00:00,2.4045,0.893,2.5649696392,0.34450000000000003,0.063,0.35021314940000003,2.06,0.8300000000000001,2.2209232315,2.3345000000000002,-1.067,2.5667838338999998,0.34450000000000003,0.063,0.35021314940000003,1.99,-1.13,2.2884492566
2019-09-18 09:30:00,2.5195,0.677,2.6088712598,0.3295,0.057,0.3343938546,2.19,0.62,2.2760711764,2.4795,-0.793,2.6032228583,0.3295,0.057,0.3343938546,2.15,-0.85,2.3119256043
2019-09-18 10:00:00,2.6325000000000003,0.0935,2.634159923,0.3125,0.053500000000000006,0.3170465266,2.32,0.04,2.320344802,2.6925,-0.1365,2.6959578075,0.3125,0.053500000000000006,0.3170465266,2.38,-0.19,2.3875719884
2019-09-18 10:30:00,2.541,0.093,2.5427013195,0.311,0.053,0.3154837555,2.23,0.04,2.2303587155,2.601,-0.157,2.6057340615999998,0.311,0.053,0.3154837555,2.29,-0.21,2.2996086624
2019-09-18 11:00:00,2.418,0.0345,2.4182461103,0.308,0.0545,0.3127846703,2.11,-0.02,2.1100947846,2.478,-0.1355,2.4817018858,0.308,0.0545,0.3127846703,2.17,-0.19,2.1783020911
2019-09-18 11:30:00,2.515,0.058,2.5156686984,0.315,0.058,0.3202951764,2.2,0.0,2.2,2.575,-0.132,2.5783810812,0.315,0.058,0.3202951764,2.26,-0.19,2.267972663
2019-09-18 12:00:00,2.557,0.097,2.5588391899,0.317,0.057,0.32208384,2.24,0.04,2.2403571144,2.627,-0.153,2.6314516906,0.317,0.057,0.32208384,2.31,-0.21,2.3195258136
2019-09-18 12:30:00,2.5355,0.0985,2.5374125601,0.3155,0.0585,0.32087770260000004,2.22,0.04,2.2203603311,2.5955,-0.1515,2.5999177872,0.3155,0.0585,0.32087770260000004,2.2800000000000002,-0.21,2.2896506284
2019-09-18 13:00:00,2.4405,0.0795,2.4417945245,0.3105,0.059500000000000004,0.31614949000000003,2.13,0.02,2.1300938946,2.5105,-0.1905,2.5177173193,0.3105,0.059500000000000004,0.31614949000000003,2.2,-0.25,2.2141589825
2019-09-18 13:30:00,2.464,0.0765,2.4651872647,0.314,0.0565,0.3190427087,2.15,0.02,2.1500930212,2.534,-0.1935,2.5413772349,0.314,0.0565,0.3190427087,2.22,-0.25,2.234032229
2019-09-18 14:00:00,2.45,0.075,2.4511476904,0.32,0.055,0.3246921619,2.13,0.02,2.1300938946,2.51,-0.195,2.5175633061,0.32,0.055,0.3246921619,2.19,-0.25,2.2042232192
2019-09-18 14:30:00,2.3595,0.0765,2.3607398205,0.3295,0.0565,0.33430898880000004,2.03,0.02,2.0300985198,2.4195,-0.1935,2.4272252677,0.3295,0.0565,0.33430898880000004,2.09,-0.25,2.1048990475
2019-09-18 15:00:00,2.2965,0.045,2.296940846,0.3265,0.055,0.3311000604,1.97,-0.01,1.9700253805,2.3565,-0.165,2.3622695126,0.3265,0.055,0.3311000604,2.03,-0.22,2.0418863827
2019-09-18 15:30:00,2.3925,0.013000000000000001,2.3925353184,0.3325,0.053,0.3366975646,2.06,-0.04,2.0603883129,2.4425,-0.097,2.4444253415,0.3325,0.053,0.3366975646,2.11,-0.15,2.1153250341
2019-09-18 16:00:00,2.469,0.014,2.4690396919,0.339,0.054,0.34327394310000003,2.13,-0.04,2.1303755537,2.519,-0.096,2.5208286336,0.339,0.054,0.34327394310000003,2.18,-0.15,2.1851544568
2019-09-18 16:30:00,2.5465,0.0165,2.5465534551999998,0.34650000000000003,0.0565,0.3510762026,2.2,-0.04,2.2003636063,2.5965,-0.0935,2.5981829227,0.34650000000000003,0.0565,0.3510762026,2.25,-0.15,2.2549944568
2019-09-18 17:00:00,2.5935,-0.0045000000000000005,2.5935039040000003,0.35350000000000004,0.0555,0.35783026700000004,2.24,-0.06,2.2408034273,2.6435,-0.0945,2.6451885566,0.35350000000000004,0.0555,0.35783026700000004,2.29,-0.15,2.2949074055
2019-09-18 17:30:00,2.5695,-0.0755,2.5706089745,0.35950000000000004,0.0545,0.36360761820000004,2.21,-0.13,2.2138202276,2.6195,-0.1655,2.6247229378,0.35950000000000004,0.0545,0.36360761820000004,2.26,-0.22,2.2706827167
2019-09-18 18:00:00,2.5300000000000002,-0.14150000000000001,2.5339538768,0.36,0.0585,0.3647221545,2.17,-0.2,2.1791970999,2.5700000000000003,-0.12150000000000001,2.5728704301,0.36,0.0585,0.3647221545,2.21,-0.18,2.2173182
2019-09-18 18:30:00,2.5075000000000003,-0.137,2.5112397834999998,0.3675,0.063,0.372860899,2.14,-0.2,2.1493254756,2.5475,-0.117,2.5501853364000002,0.3675,0.063,0.372860899,2.18,-0.18,2.1874185699
2019-09-18 19:00:00,2.3645,-0.18050000000000002,2.3713794509,0.3745,0.0495,0.3777571972,1.99,-0.23,2.0032473637,2.3945,-0.1705,2.4005625382,0.3745,0.0495,0.3777571972,2.02,-0.22,2.0319448811
2019-09-18 19:30:00,2.5324999999999998,-0.182,2.5390313606,0.3825,0.048,0.3855,2.15,-0.23,2.1622673285,2.5725,-0.152,2.5769866608000003,0.3825,0.048,0.3855,2.19,-0.2,2.1991134577
2019-09-18 20:00:00,2.7435,-0.1525,2.7477351583000003,0.3735,0.0475,0.37650829999999996,2.37,-0.2,2.3784238478,2.7835,-0.1525,2.7876743892,0.3735,0.0475,0.37650829999999996,2.41,-0.2,2.4182845159
2019-09-18 20:30:00,2.7225,-0.1505,2.7266566524,0.3825,0.0495,0.3856896421,2.34,-0.2,2.348531456,2.7525,-0.1505,2.7566114162,0.3825,0.0495,0.3856896421,2.37,-0.2,2.3784238478
2019-09-18 21:00:00,2.5625,-0.15,2.5668864895,0.3925,0.05,0.39567189690000004,2.17,-0.2,2.1791970999,2.6025,-0.19,2.6094264216000003,0.3925,0.05,0.39567189690000004,2.21,-0.24,2.2229934773
2019-09-18 21:30:00,2.4505,-0.1965,2.458365819,0.4005,0.053500000000000006,0.4040575454,2.05,-0.25,2.0651876428,2.4805,-0.1865,2.4875012563,0.4005,0.053500000000000006,0.4040575454,2.08,-0.24,2.0938003725
2019-09-18 22:00:00,2.281,-0.2,2.2897512965,0.41100000000000003,0.05,0.4140301921,1.87,-0.25,1.88663722,2.321,-0.19,2.3287638352,0.41100000000000003,0.05,0.4140301921,1.9100000000000001,-0.24,1.9250194804
2019-09-18 22:30:00,2.097,-0.20500000000000002,2.1069964404,0.447,0.045,0.44925939060000003,1.65,-0.25,1.6688319268,2.127,-0.195,2.1359199423,0.447,0.045,0.44925939060000003,1.6800000000000002,-0.24,1.6970562748
2019-09-18 23:00:00,1.933,0.4475,1.9841232951,0.543,0.0275,0.5436959169,1.3900000000000001,0.42,1.4520674915,1.903,-0.8825000000000001,2.0976690039,0.543,0.0275,0.5436959169,1.3599999999999999,-0.91,1.6363679293
2019-09-18 23:30:00,1.834,0.3215,1.8619662322,0.504,0.0315,0.5049834156,1.33,0.29,1.3612494261,1.814,-0.8185,1.99011011,0.504,0.0315,0.5049834156,1.31,-0.85,1.5616017418
2019-09-19 00:00:00,1.6865,-0.1665,1.6946989408,0.4665,0.043500000000000004,0.4685237454,1.22,-0.21,1.2379418403,1.7365,-0.35650000000000004,1.7727167004000002,0.4665,0.043500000000000004,0.4685237454,1.27,-0.4,1.3315029102
2019-09-19 00:30:00,1.58,-0.164,1.5884885898,0.46,0.046,0.4622942786,1.12,-0.21,1.1395174417,1.63,-0.354,1.6679976019,0.46,0.046,0.4622942786,1.17,-0.4,1.2364869591
2019-09-19 01:00:00,1.5135,-0.1625,1.5221985744,0.4435,0.0475,0.4460364335,1.07,-0.21,1.0904127659,1.5735000000000001,-0.35250000000000004,1.6125006977,0.4435,0.0475,0.4460364335,1.13,-0.4,1.1987076374
2019-09-19 01:30:00,1.347,-0.197,1.3613294972,0.457,0.043000000000000003,0.4590185181,0.89,-0.24,0.9217917335,1.397,-0.377,1.4469754663,0.457,0.043000000000000003,0.4590185181,0.9400000000000001,-0.42,1.0295630141
2019-09-19 02:00:00,1.4225,-0.202,1.4367707716,0.4525,0.038,0.4540927769,0.97,-0.24,0.9992497185,1.4725000000000001,-0.342,1.5116944963,0.4525,0.038,0.4540927769,1.02,-0.38,1.0884851859
2019-09-19 02:30:00,1.4085,-0.23950000000000002,1.4287170819,0.4385,0.0405,0.44036632480000004,0.97,-0.28,1.0096038827,1.4385,-0.3095,1.4714185333,0.4385,0.0405,0.44036632480000004,1.0,-0.35000000000000003,1.059481005
2019-09-19 03:00:00,1.3765,-0.24,1.3972659911,0.4365,0.04,0.43832892900000003,0.9400000000000001,-0.28,0.9808159868,1.4065,-0.31,1.4402577026,0.4365,0.04,0.43832892900000003,0.97,-0.35000000000000003,1.0312128781
2019-09-19 03:30:00,1.424,0.624,1.5547192672999999,0.434,0.044,0.4362247127,0.99,0.58,1.1473883388,1.3639999999999999,-1.176,1.8009641861999999,0.434,0.044,0.4362247127,0.93,-1.22,1.5340469354000001
2019-09-19 04:00:00,1.3365,0.614,1.4707917086,0.48650000000000004,0.034,0.48768663090000003,0.85,0.58,1.0290286682,1.2765,-1.186,1.7424259669,0.48650000000000004,0.034,0.48768663090000003,0.79,-1.22,1.4534441854
2019-09-19 04:30:00,1.333,0.6215,1.4707655320000002,0.433,0.0415,0.4349841951,0.9,0.58,1.0707007051,1.2730000000000001,-1.1785,1.7347597096,0.433,0.0415,0.4349841951,0.84,-1.22,1.4812157169
2019-09-19 05:00:00,1.463,0.63,1.5928807237,0.403,0.05,0.4060898915,1.06,0.58,1.2083045974,1.393,-1.17,1.8191616201,0.403,0.05,0.4060898915,0.99,-1.22,1.5711460785
2019-09-19 05:30:00,1.6275,0.6355000000000001,1.7471738608,0.3975,0.0555,0.4013558272,1.23,0.58,1.3598897014,1.5675,-1.1645,1.9527202821,0.3975,0.0555,0.4013558272,1.17,-1.22,1.6903549923
2019-09-19 06:00:00,1.748,0.6375000000000001,1.8606209313000002,0.388,0.0575,0.3922374918,1.3599999999999999,0.58,1.4785127663,1.678,-1.1625,2.041345206,0.388,0.0575,0.3922374918,1.29,-1.22,1.7755280905
2019-09-19 06:30:00,1.8065,0.721,1.945066387,0.35650000000000004,0.061,0.3616811441,1.45,0.66,1.5931415505,1.7465000000000002,-1.189,2.1128140595,0.35650000000000004,0.061,0.3616811441,1.3900000000000001,-1.25,1.8693849256
2019-09-19 07:00:00,1.943,0.769,2.0896435103,0.353,0.059000000000000004,0.35789663310000003,1.5899999999999999,0.71,1.7413213374,1.873,-1.191,2.2195968102,0.353,0.059000000000000004,0.35789663310000003,1.52,-1.25,1.9679684957
2019-09-19 07:30:00,2.114,0.501,2.1725554078,0.354,0.061,0.3592172045,1.76,0.44,1.8141664753,2.084,-0.879,2.2617906623,0.354,0.061,0.3592172045,1.73,-0.9400000000000001,1.968882932
2019-09-19 08:00:00,2.164,-0.09050000000000001,2.1658915601,0.34400000000000003,0.059500000000000004,0.34910779140000003,1.82,-0.15,1.8261708573000002,2.214,-0.24050000000000002,2.2270240793,0.34400000000000003,0.059500000000000004,0.34910779140000003,1.87,-0.30000000000000004,1.8939112968
2019-09-19 08:30:00,2.279,-0.0405,2.2793598334,0.34900000000000003,0.059500000000000004,0.35403566200000003,1.9300000000000002,-0.1,1.9325889372,2.329,-0.1705,2.3352325901,0.34900000000000003,0.059500000000000004,0.35403566200000003,1.98,-0.23,1.9933138237999999
2019-09-19 09:00:00,2.3765,0.4375,2.4164350809,0.3365,0.0575,0.3413773572,2.04,0.38,2.0750903595,2.3665,-0.6125,2.4444791879,0.3365,0.0575,0.3413773572,2.03,-0.67,2.1377090541
2019-09-19 09:30:00,2.6355,0.8955000000000001,2.7834835189,0.3255,0.0555,0.3301976681,2.31,0.84,2.4579869813,2.5555,-0.9845,2.7385800153,0.3255,0.0555,0.3301976681,2.23,-1.04,2.4605893603
2019-09-19 10:00:00,2.568,0.894,2.7191653131,0.308,0.054,0.3126979373,2.26,0.84,2.4110578591,2.488,-1.036,2.6950769933,0.308,0.054,0.3126979373,2.18,-1.09,2.4373140955
2019-09-19 10:30:00,2.5115,0.9430000000000001,2.6827003653,0.3115,0.053,0.3159766605,2.2,0.89,2.3732045845,2.4314999999999998,-1.057,2.6513093463,0.3115,0.053,0.3159766605,2.12,-1.11,2.3930106561
2019-09-19 11:00:00,2.391,0.9055000000000001,2.5567188444999998,0.311,0.0555,0.3159133584,2.08,0.85,2.2469757453,2.321,-1.0745,2.5576534656,0.311,0.0555,0.3159133584,2.01,-1.13,2.3058620947
2019-09-19 11:30:00,2.5155000000000003,0.9455,2.6873240408,0.3155,0.0555,0.320344346,2.2,0.89,2.3732045845,2.4555,-1.0745,2.6803041805000003,0.3155,0.0555,0.320344346,2.14,-1.13,2.4200206611
2019-09-19 12:00:00,2.5545,0.983,2.7371078258,0.3245,0.053,0.3287997111,2.23,0.93,2.4161539686,2.5045,-1.077,2.7262518684,0.3245,0.053,0.3287997111,2.18,-1.13,2.4554632964
2019-09-19 12:30:00,2.6895,0.091,2.6910390651,0.3195,0.051000000000000004,0.3235448192,2.37,0.04,2.3703375287,2.7495000000000003,-0.139,2.7530113058,0.3195,0.051000000000000004,0.3235448192,2.43,-0.19,2.4374166651999998
2019-09-19 13:00:00,2.612,0.08600000000000001,2.6134153899,0.322,0.046,0.3252691193,2.29,0.04,2.2903493183,2.682,-0.14400000000000002,2.6858629898,0.322,0.046,0.3252691193,2.36,-0.19,2.3676359517
2019-09-19 13:30:00,2.6189999999999998,0.08850000000000001,2.6204948483,0.329,0.0485,0.3325556344,2.29,0.04,2.2903493183,2.689,-0.14150000000000001,2.6927204181,0.329,0.0485,0.3325556344,2.36,-0.19,2.3676359517
2019-09-19 14:00:00,2.5585,0.09050000000000001,2.5601000957,0.3285,0.0505,0.3323589927,2.23,0.04,2.2303587155,2.6285,-0.1395,2.6321991756000003,0.3285,0.0505,0.3323589927,2.3,-0.19,2.3078344828
2019-09-19 14:30:00,2.42,0.091,2.4217103460000002,0.33,0.051000000000000004,0.3339176545,2.09,0.04,2.0903827401,2.49,-0.139,2.493876701,0.33,0.051000000000000004,0.3339176545,2.16,-0.19,2.1683403792
2019-09-19 15:00:00,2.3205,0.07050000000000001,2.3215706967,0.3305,0.0505,0.33433590890000003,1.99,0.02,1.9901005,2.3805,-0.1595,2.385837484,0.3305,0.0505,0.33433590890000003,2.05,-0.21,2.0607280267
2019-09-19 15:30:00,2.4675000000000002,0.07,2.4684927081,0.3275,0.05,0.3312948083,2.14,0.02,2.1400934558999998,2.5275,-0.14,2.5313743797,0.3275,0.05,0.3312948083,2.2,-0.19,2.2081893035
2019-09-19 16:00:00,2.5165,0.029,2.5166670916,0.3365,0.049,0.3400488935,2.18,-0.02,2.1800917412,2.5665,-0.091,2.5681127798,0.3365,0.049,0.3400488935,2.23,-0.14,2.2343902972
2019-09-19 16:30:00,2.564,-0.008,2.5640124804999997,0.34400000000000003,0.052000000000000005,0.3479080338,2.22,-0.06,2.2208106628,2.614,-0.088,2.6154808353,0.34400000000000003,0.052000000000000005,0.3479080338,2.27,-0.14,2.2743130831
2019-09-19 17:00:00,2.5375,-0.0285,2.5376600442,0.35750000000000004,0.051500000000000004,0.361190393,2.18,-0.08,2.181467396,2.5875,-0.08850000000000001,2.5890130359,0.35750000000000004,0.051500000000000004,0.361190393,2.23,-0.14,2.2343902972
2019-09-19 17:30:00,2.5595,-0.1375,2.5631906874,0.3795,0.0425,0.38187236090000004,2.18,-0.18,2.1874185699,2.5795,-0.0975,2.5813419959,0.3795,0.0425,0.38187236090000004,2.2,-0.14,2.2044500448
2019-09-19 18:00:00,2.5380000000000003,-0.139,2.5418034936,0.388,0.041,0.3901602235,2.15,-0.18,2.1575217264,2.568,-0.099,2.5699075859000002,0.388,0.041,0.3901602235,2.18,-0.14,2.1844907873
2019-09-19 18:30:00,2.5425,-0.167,2.5479786596,0.3925,0.043000000000000003,0.3948483886,2.15,-0.21,2.1602314691,2.5725,-0.127,2.5756329805,0.3925,0.043000000000000003,0.3948483886,2.18,-0.17,2.1866183938
2019-09-19 19:00:00,2.4385,-0.1645,2.444042246,0.41850000000000004,0.0455,0.42096615070000004,2.02,-0.21,2.0308865059,2.4785,-0.17450000000000002,2.4846352851,0.41850000000000004,0.0455,0.42096615070000004,2.06,-0.22,2.071714266
2019-09-19 19:30:00,2.567,-0.1595,2.5719504758,0.417,0.0505,0.4200467236,2.15,-0.21,2.1602314691,2.607,-0.1295,2.6102144069,0.417,0.0505,0.4200467236,2.19,-0.18,2.1973848093
2019-09-19 20:00:00,2.697,-0.1605,2.7017715022,0.417,0.0495,0.4199276723,2.2800000000000002,-0.21,2.2896506284,2.737,-0.1305,2.74010935,0.417,0.0495,0.4199276723,2.32,-0.18,2.3269722817
2019-09-19 20:30:00,2.691,-0.167,2.696176923,0.441,0.043000000000000003,0.4430914127,2.25,-0.21,2.2597787502,2.731,-0.137,2.7344341279,0.441,0.043000000000000003,0.4430914127,2.29,-0.18,2.2970633426
2019-09-19 21:00:00,2.5505,-0.196,2.5580199862,0.4405,0.044,0.4426920487,2.11,-0.24,2.1236054247,2.5905,-0.176,2.5964718851,0.4405,0.044,0.4426920487,2.15,-0.22,2.1612265036
2019-09-19 21:30:00,2.4314999999999998,-0.1995,2.439670572,0.47150000000000003,0.0405,0.473236199,1.96,-0.24,1.9746392076000001,2.4715,-0.17950000000000002,2.4780097861,0.47150000000000003,0.0405,0.473236199,2.0,-0.22,2.0120636173
2019-09-19 22:00:00,2.335,0.453,2.3785361044,0.465,0.043000000000000003,0.4669839398,1.87,0.41000000000000003,1.9144189719,2.295,-0.837,2.4428659398,0.465,0.043000000000000003,0.4669839398,1.83,-0.88,2.030591047
2019-09-19 22:30:00,2.225,0.719,2.3382869798,0.485,0.039,0.4865655146,1.74,0.68,1.8681541691999999,2.145,-1.131,2.4249094828,0.485,0.039,0.4865655146,1.6600000000000001,-1.17,2.0308865059
2019-09-19 23:00:00,2.0515,0.72,2.174178523,0.5915,0.02,0.5918380268,1.46,0.7000000000000001,1.6191355718,1.9815,-1.15,2.2910351918,0.5915,0.02,0.5918380268,1.3900000000000001,-1.17,1.8168654326
2019-09-19 23:30:00,1.8010000000000002,-0.092,1.8033482747,0.551,0.028,0.5517109751,1.25,-0.12,1.2557467897999999,1.831,-0.41200000000000003,1.876780488,0.551,0.028,0.5517109751,1.28,-0.44,1.3535139453
2019-09-20 00:00:00,1.71,-0.1935,1.7209132023,0.56,0.026500000000000003,0.5606266583,1.15,-0.22,1.1708543889,1.75,-0.3135,1.7778588949,0.56,0.026500000000000003,0.5606266583,1.19,-0.34,1.2376186812
2019-09-20 00:30:00,1.5705,-0.185,1.5813586722,0.6305000000000001,0.015,0.6306784046,0.9400000000000001,-0.2,0.9610411021,1.6205,-0.375,1.6633235553999999,0.6305000000000001,0.015,0.6306784046,0.99,-0.39,1.0640488711
2019-09-20 01:00:00,1.532,-0.19,1.5437370242,0.632,0.01,0.6320791090000001,0.9,-0.2,0.9219544457000001,1.5819999999999999,-0.38,1.6269984634,0.632,0.01,0.6320791090000001,0.9500000000000001,-0.39,1.0269371938
2019-09-20 01:30:00,1.369,-0.1925,1.3824678116,0.649,0.007500000000000001,0.6490433345000001,0.72,-0.2,0.7472616677,1.429,-0.4025,1.4846033982,0.649,0.007500000000000001,0.6490433345000001,0.78,-0.41000000000000003,0.8811923740000001
2019-09-20 02:00:00,1.466,-0.198,1.4793106503,0.5760000000000001,0.022,0.5764199858,0.89,-0.22,0.9167878708,1.516,-0.388,1.5648642114,0.5760000000000001,0.022,0.5764199858,0.9400000000000001,-0.41000000000000003,1.0255242562
2019-09-20 02:30:00,1.447,-0.2185,1.4634039941,0.677,0.0015,0.6770016617,0.77,-0.22,0.8008120878,1.4969999999999999,-0.34850000000000003,1.5370300095,0.677,0.0015,0.6770016617,0.8200000000000001,-0.35000000000000003,0.891571646
2019-09-20 03:00:00,1.4565000000000001,-0.14150000000000001,1.4633572701,0.6865,-0.0015,0.6865016387,0.77,-0.14,0.7826237921,1.4665,-0.4315,1.5286642862000002,0.6865,-0.0015,0.6865016387,0.78,-0.43,0.8906739022
2019-09-20 03:30:00,1.4325,0.617,1.5597260176,0.7425,-0.013000000000000001,0.742613796,0.6900000000000001,0.63,0.9343446901,1.3725,-1.183,1.8119727508999999,0.7425,-0.013000000000000001,0.742613796,0.63,-1.17,1.3288340754
2019-09-20 04:00:00,1.32,0.5995,1.4497586868,0.73,-0.0105,0.7300755098,0.59,0.61,0.8486459804,1.26,-1.2105000000000001,1.7472579231,0.73,-0.0105,0.7300755098,0.53,-1.2,1.3118307818
2019-09-20 04:30:00,1.396,0.621,1.5278929936,0.716,-0.009000000000000001,0.716056562,0.68,0.63,0.926984358,1.346,-1.209,1.8092531608,0.716,-0.009000000000000001,0.716056562,0.63,-1.2,1.3553228398
2019-09-20 05:00:00,1.45,0.621,1.5773842271,0.71,-0.009000000000000001,0.71005704,0.74,0.63,0.9718538985,1.3900000000000001,-1.189,1.8291585497,0.71,-0.009000000000000001,0.71005704,0.68,-1.18,1.3619104229
2019-09-20 05:30:00,1.6625,0.6165,1.773126758,0.7625000000000001,-0.0135,0.7626194988,0.9,0.63,1.0985900054,1.6025,-1.1935,1.9981112331,0.7625000000000001,-0.0135,0.7626194988,0.84,-1.18,1.4484474447
2019-09-20 06:00:00,1.683,0.629,1.7966997523,0.7030000000000001,-0.001,0.7030007112000001,0.98,0.63,1.1650321884000001,1.623,-1.161,1.9955074543,0.7030000000000001,-0.001,0.7030007112000001,0.92,-1.16,1.4805404419000001
2019-09-20 06:30:00,1.798,0.7395,1.944135862,0.588,0.0195,0.588323253,1.21,0.72,1.408012784,1.748,-1.2105000000000001,2.1262206494,0.588,0.0195,0.588323253,1.16,-1.23,1.6907099101
2019-09-20 07:00:00,1.895,0.7915000000000001,2.0536546083,0.535,0.0315,0.5359265341,1.3599999999999999,0.76,1.5579473675000002,1.845,-1.2485,2.2277291689,0.535,0.0315,0.5359265341,1.31,-1.28,1.8315294155
2019-09-20 07:30:00,2.063,0.1585,2.0690798075,0.653,0.0085,0.6530553192,1.4100000000000001,0.15,1.4179562758,2.083,-0.5615,2.1573528339,0.653,0.0085,0.6530553192,1.43,-0.5700000000000001,1.5394154735
2019-09-20 08:00:00,2.3015,0.8130000000000001,2.4408750992,0.8115,-0.037,0.8123430618,1.49,0.85,1.7154008278,2.2715,-1.147,2.544665253,0.8115,-0.037,0.8123430618,1.46,-1.11,1.834039258
2019-09-20 08:30:00,2.407,0.9775,2.5979136341,0.8270000000000001,-0.0425,0.8280913295000001,1.58,1.02,1.8806381896,2.3970000000000002,-1.2025000000000001,2.6817187119,0.8270000000000001,-0.0425,0.8280913295000001,1.57,-1.16,1.9520502042999999
2019-09-20 09:00:00,2.4115,0.914,2.5789005894,0.8315,-0.046,0.8327714272000001,1.58,0.96,1.8487833837,2.3415,-1.156,2.6113135105,0.8315,-0.046,0.8327714272000001,1.51,-1.11,1.8740864441
2019-09-20 09:30:00,2.4685,0.909,2.6305461885,0.7385,-0.021,0.7387985179000001,1.73,0.93,1.9641283054,2.4185,-1.131,2.6698882467000002,0.7385,-0.021,0.7387985179000001,1.6800000000000002,-1.11,2.0135789033
2019-09-20 10:00:00,2.451,0.18150000000000002,2.4577109777,0.6910000000000001,-0.0285,0.6915874854,1.76,0.21,1.7724841325,2.491,-0.35850000000000004,2.5166651049,0.6910000000000001,-0.0285,0.6915874854,1.8,-0.33,1.83
2019-09-20 10:30:00,2.2795,0.0095,2.2795197959,0.6295000000000001,-0.0105,0.6295875634,1.65,0.02,1.6501212077,2.3395,-0.21050000000000002,2.3489509361,0.6295000000000001,-0.0105,0.6295875634,1.71,-0.2,1.7216561794
2019-09-20 11:00:00,2.31,-0.0145,2.3100455082,0.52,0.0155,0.5202309583,1.79,-0.03,1.790251379,2.37,-0.1845,2.3771706396,0.52,0.0155,0.5202309583,1.85,-0.2,1.8607794066
2019-09-20 11:30:00,2.4985,-0.0035,2.4985024515,0.6385000000000001,-0.0135,0.6386427014,1.8599999999999999,0.01,1.8600268815,2.5484999999999998,-0.12350000000000001,2.5514906427,0.6385000000000001,-0.0135,0.6386427014,1.9100000000000001,-0.11,1.9131649171
2019-09-20 12:00:00,2.5045,-0.004,2.5045031942,0.6445000000000001,-0.014,0.6446520379,1.8599999999999999,0.01,1.8600268815,2.5545,-0.124,2.5575078201,0.6445000000000001,-0.014,0.6446520379,1.9100000000000001,-0.11,1.9131649171
2019-09-20 12:30:00,2.4855,-0.0165,2.485554767,0.7055,-0.026500000000000003,0.7059975212,1.78,0.01,1.7800280897,2.5455,-0.1365,2.5491572137,0.7055,-0.026500000000000003,0.7059975212,1.8399999999999999,-0.11,1.8432851109000001
2019-09-20 13:00:00,2.311,-0.006500000000000001,2.311009141,0.721,-0.036500000000000005,0.7219232992,1.5899999999999999,0.03,1.5902829937,2.371,-0.14650000000000002,2.3755216795000003,0.721,-0.036500000000000005,0.7219232992,1.65,-0.11,1.6536626016
2019-09-20 13:30:00,2.429,0.0555,2.4296339745,0.639,-0.0145,0.6391644937000001,1.79,0.07,1.7913681922,2.489,-0.17450000000000002,2.4951094665,0.639,-0.0145,0.6391644937000001,1.85,-0.16,1.8569060289000001
2019-09-20 14:00:00,2.421,0.002,2.4210008261000002,0.611,-0.008,0.6110523709,1.81,0.01,1.8100276241,2.461,-0.138,2.4648661221,0.611,-0.008,0.6110523709,1.85,-0.13,1.8545619429
2019-09-20 14:30:00,2.3555,0.127,2.3589212047,0.6355000000000001,-0.013000000000000001,0.6356329523,1.72,0.14,1.7256882685,2.3955,-0.293,2.4133522847,0.6355000000000001,-0.013000000000000001,0.6356329523,1.76,-0.28,1.7821335528
2019-09-20 15:00:00,2.325,0.838,2.4714103261,0.675,-0.022,0.6753584234000001,1.65,0.86,1.8606719216,2.265,-1.062,2.5016132795,0.675,-0.022,0.6753584234000001,1.5899999999999999,-1.04,1.8999210510000002
2019-09-20 15:30:00,2.308,0.8210000000000001,2.4496744682,0.778,-0.039,0.7789768931000001,1.53,0.86,1.7551353224000001,2.248,-1.049,2.4807065526,0.778,-0.039,0.7789768931000001,1.47,-1.01,1.7835358141
2019-09-20 16:00:00,2.377,0.8365,2.5198931029000002,0.727,-0.0235,0.7273797151,1.65,0.86,1.8606719216,2.307,-1.0335,2.527918363,0.727,-0.0235,0.7273797151,1.58,-1.01,1.8752333187999999
2019-09-20 16:30:00,2.4565,0.8485,2.5989121763,0.6765,-0.0115,0.6765977387000001,1.78,0.86,1.9768662069,2.3765,-1.0215,2.586738197,0.6765,-0.0115,0.6765977387000001,1.7000000000000002,-1.01,1.9773972793
2019-09-20 17:00:00,2.5105,0.8290000000000001,2.6438326819,0.7305,-0.031,0.7311574728,1.78,0.86,1.9768662069,2.4305,-1.041,2.6440520513,0.7305,-0.031,0.7311574728,1.7000000000000002,-1.01,1.9773972793
2019-09-20 17:30:00,2.5195,0.8055,2.6451295809,0.6695,-0.0145,0.6696570018,1.85,0.8200000000000001,2.023585926,2.4495,-1.0745,2.6748084978,0.6695,-0.0145,0.6696570018,1.78,-1.06,2.071714266
2019-09-20 18:00:00,2.5564999999999998,0.809,2.681449841,0.7065,-0.011,0.7065856282,1.85,0.8200000000000001,2.023585926,2.4865,-1.071,2.7073461637,0.7065,-0.011,0.7065856282,1.78,-1.06,2.071714266
2019-09-20 18:30:00,2.419,0.444,2.4594098886,0.729,-0.016,0.7291755619,1.69,0.46,1.7514850842,2.3890000000000002,-0.766,2.5087999122999998,0.729,-0.016,0.7291755619,1.6600000000000001,-0.75,1.821565261
2019-09-20 19:00:00,2.254,-0.11900000000000001,2.2571391184,0.834,-0.039,0.8349113725,1.42,-0.08,1.4222517358,2.304,-0.269,2.3196501891,0.834,-0.039,0.8349113725,1.47,-0.23,1.4878844041
2019-09-20 19:30:00,2.459,-0.0565,2.4596490095,0.9490000000000001,-0.0765,0.9520783844,1.51,0.02,1.5101324445,2.509,-0.2565,2.5220771697,0.9490000000000001,-0.0765,0.9520783844,1.56,-0.18,1.5703502794
2019-09-20 20:00:00,2.613,-0.047,2.61342266,1.013,-0.097,1.0176335293,1.6,0.05,1.6007810594,2.6630000000000003,-0.247,2.6744304066,1.013,-0.097,1.0176335293,1.65,-0.15,1.6568041526
2019-09-20 20:30:00,2.568,-0.0695,2.5689402971,0.968,-0.0795,0.9712591055,1.6,0.01,1.6000312497,2.618,-0.2695,2.6318347687,0.968,-0.0795,0.9712591055,1.65,-0.19,1.6609033687
2019-09-20 21:00:00,2.4115,-0.07,2.4125157512,0.9615,-0.08,0.9648223930000001,1.45,0.01,1.4500344823,2.4715,-0.27,2.4862043862,0.9615,-0.08,0.9648223930000001,1.51,-0.19,1.5219066988
2019-09-20 21:30:00,2.354,-0.12150000000000001,2.3571334816,0.994,-0.0915,0.9982025095,1.3599999999999999,-0.03,1.3603308421,2.404,-0.28150000000000003,2.4204252209,0.994,-0.0915,0.9982025095,1.4100000000000001,-0.19,1.422743828
2019-09-20 22:00:00,2.218,-0.0495,2.218552287,1.008,-0.0995,1.0128989338,1.21,0.05,1.2110326171999999,2.248,-0.3795,2.2798079415,1.008,-0.0995,1.0128989338,1.24,-0.28,1.2712198866
2019-09-20 22:30:00,2.1365,0.29350000000000004,2.1565654407,0.9965,-0.0965,1.0011615754,1.1400000000000001,0.39,1.2048651377,2.1365,-0.7365,2.2598815234,0.9965,-0.0965,1.0011615754,1.1400000000000001,-0.64,1.3073637596
2019-09-20 23:00:00,1.925,-0.1325,1.9295546766,1.025,-0.1125,1.0311552987,0.9,-0.02,0.9002221948,1.9649999999999999,-0.36250000000000004,1.9981569633,1.025,-0.1125,1.0311552987,0.9400000000000001,-0.25,0.9726767192
2019-09-20 23:30:00,1.638,0.052500000000000005,1.6388411301999999,1.008,-0.0975,1.0127044238,0.63,0.15,0.6476109943,1.6680000000000001,-0.6475000000000001,1.7892680766,1.008,-0.0975,1.0127044238,0.66,-0.55,0.8591274643
2019-09-21 00:00:00,1.4945,-0.9035000000000001,1.7463798270000002,1.0245,-0.10350000000000001,1.0297147663,0.47000000000000003,-0.8,0.9278469701000001,1.6045,0.28650000000000003,1.6298780629,1.0245,-0.10350000000000001,1.0297147663,0.58,0.39,0.6989277502
2019-09-21 00:30:00,1.399,-0.2585,1.4226817107,1.039,-0.1085,1.0446498217,0.36,-0.15,0.39,1.449,-0.3885,1.5001777395,1.039,-0.1085,1.0446498217,0.41000000000000003,-0.28,0.4964876635
2019-09-21 01:00:00,1.3345,-0.258,1.3592108924000001,1.0345,-0.108,1.0401222284,0.30000000000000004,-0.15,0.3354101966,1.3845,-0.388,1.4378401337,1.0345,-0.108,1.0401222284,0.35000000000000003,-0.28,0.4482186966
2019-09-21 01:30:00,1.297,-0.2555,1.3219263406000001,1.037,-0.10550000000000001,1.0423527474,0.26,-0.15,0.30016662040000003,1.337,-0.3855,1.3914665824,1.037,-0.10550000000000001,1.0423527474,0.30000000000000004,-0.28,0.4103656906
2019-09-21 02:00:00,1.279,-0.268,1.3067765685000001,1.059,-0.11800000000000001,1.0655538466,0.22,-0.15,0.26627053910000004,1.319,-0.398,1.37773909,1.059,-0.11800000000000001,1.0655538466,0.26,-0.28,0.3820994635
2019-09-21 02:30:00,1.2475,-0.269,1.2761728919,1.0575,-0.11900000000000001,1.0641744453,0.19,-0.15,0.24207436870000001,1.3175,-0.399,1.3765926231,1.0575,-0.11900000000000001,1.0641744453,0.26,-0.28,0.3820994635
2019-09-21 03:00:00,1.2255,-0.2335,1.2475465923,1.0355,-0.1135,1.0417017327,0.19,-0.12,0.22472205050000002,1.2555,-0.41350000000000003,1.3218405728,1.0355,-0.1135,1.0417017327,0.22,-0.30000000000000004,0.3720215048
2019-09-21 03:30:00,1.2055,-0.222,1.2257708799,1.0155,-0.10200000000000001,1.0206097442,0.19,-0.12,0.22472205050000002,1.2355,-0.432,1.3088484442000001,1.0155,-0.10200000000000001,1.0206097442,0.22,-0.33,0.39661064030000004
2019-09-21 04:00:00,1.216,-0.226,1.2368233504,1.026,-0.106,1.0314610996,0.19,-0.12,0.22472205050000002,1.246,-0.436,1.3200803006,1.026,-0.106,1.0314610996,0.22,-0.33,0.39661064030000004
2019-09-21 04:30:00,1.2265,-0.2295,1.2477870411,1.0365,-0.1095,1.0422679598,0.19,-0.12,0.22472205050000002,1.2565,-0.4395,1.3311470617,1.0365,-0.1095,1.0422679598,0.22,-0.33,0.39661064030000004
2019-09-21 05:00:00,1.206,-0.2315,1.2280180170000001,1.036,-0.1115,1.0419828453,0.17,-0.12,0.2080865205,1.256,-0.4415,1.3313370159,1.036,-0.1115,1.0419828453,0.22,-0.33,0.39661064030000004
2019-09-21 05:30:00,1.2225,-0.2205,1.2422264286,0.9625,-0.0805,0.9658604972,0.26,-0.14,0.2952964612,1.2725,-0.4405,1.346586982,0.9625,-0.0805,0.9658604972,0.31,-0.36,0.4750789408
2019-09-21 06:00:00,1.2405,-0.20850000000000002,1.2579000358,0.8405,-0.0385,0.8413813048000001,0.4,-0.17,0.4346262762,1.2905,-0.42850000000000005,1.3597803131,0.8405,-0.0385,0.8413813048000001,0.45,-0.39,0.5954829972
2019-09-21 06:30:00,1.369,-0.17200000000000001,1.3797626608,0.839,-0.032,0.8396100285,0.53,-0.14,0.5481788029,1.419,-0.392,1.4721497886,0.839,-0.032,0.8396100285,0.58,-0.36,0.6826419266
2019-09-21 07:00:00,1.445,-0.2155,1.4609809205,0.8250000000000001,-0.035500000000000004,0.8257634346,0.62,-0.18,0.6456004957,1.4849999999999999,-0.3355,1.5224274203000001,0.8250000000000001,-0.035500000000000004,0.8257634346,0.66,-0.30000000000000004,0.7249827584
2019-09-21 07:30:00,1.5715,-0.2,1.5841755742,0.9915,-0.09,0.9955763406,0.58,-0.11,0.5903388857,1.6115,-0.33,1.6449414123000001,0.9915,-0.09,0.9955763406,0.62,-0.24,0.6648308055000001
2019-09-21 08:00:00,1.7035,0.3235,1.7339447799999999,0.8935000000000001,-0.0565,0.8952845916000001,0.81,0.38,0.8947066558000001,1.7035,-0.8065,1.8847690840000002,0.8935000000000001,-0.0565,0.8952845916000001,0.81,-0.75,1.1039021696
2019-09-21 08:30:00,1.9485000000000001,0.876,2.1363586426,0.6385000000000001,0.006,0.6385281905,1.31,0.87,1.5725775021000001,1.9085,-1.304,2.3114472198,0.6385000000000001,0.006,0.6385281905,1.27,-1.31,1.8245547402
2019-09-21 09:00:00,2.0075,0.5720000000000001,2.0874003569,0.48750000000000004,0.032,0.4885491275,1.52,0.54,1.6130716041,1.9975,-0.9480000000000001,2.211042797,0.48750000000000004,0.032,0.4885491275,1.51,-0.98,1.8001388835
2019-09-21 09:30:00,2.122,-0.0425,2.1224255582,0.762,-0.022500000000000003,0.7623321127,1.3599999999999999,-0.02,1.3601470509,2.182,-0.3025,2.2028686411,0.762,-0.022500000000000003,0.7623321127,1.42,-0.28,1.4473423921
2019-09-21 10:00:00,2.158,-0.015,2.158052131,0.638,0.005,0.6380195922,1.52,-0.02,1.5201315733,2.218,-0.275,2.2349829977,0.638,0.005,0.6380195922,1.58,-0.28,1.6046183347
2019-09-21 10:30:00,2.2235,-0.0385,2.2238332896,0.8935000000000001,-0.0585,0.8954130332,1.33,0.02,1.3301503674,2.2835,-0.2985,2.3029273762,0.8935000000000001,-0.0585,0.8954130332,1.3900000000000001,-0.24,1.4105672618
2019-09-21 11:00:00,2.199,-0.11,2.2017495316,0.6890000000000001,-0.01,0.6890725651,1.51,-0.1,1.5133076356,2.249,-0.22,2.2597347189,0.6890000000000001,-0.01,0.6890725651,1.56,-0.21,1.5740711547
2019-09-21 11:30:00,2.1465,-0.0425,2.1469207018,0.7665000000000001,-0.022500000000000003,0.7668301637,1.38,-0.02,1.3801449199,2.2165,-0.28250000000000003,2.2344302406,0.7665000000000001,-0.022500000000000003,0.7668301637,1.45,-0.26,1.4731259281
2019-09-21 12:00:00,2.1685,-0.028,2.1686807626,0.6885,-0.008,0.6885464763,1.48,-0.02,1.480135129,2.2385,-0.268,2.2544858061,0.6885,-0.008,0.6885464763,1.55,-0.26,1.5716551785
2019-09-21 12:30:00,2.1335,-0.0405,2.1338843689,0.7135,-0.0205,0.7137944382,1.42,-0.02,1.4201408381,2.2035,-0.2805,2.2212817246,0.7135,-0.0205,0.7137944382,1.49,-0.26,1.5125144627
2019-09-21 13:00:00,2.145,-0.0805,2.1465100163,0.795,-0.0405,0.7960309353,1.35,-0.04,1.3505924625999999,2.205,-0.2505,2.2191834647,0.795,-0.0405,0.7960309353,1.4100000000000001,-0.21,1.4255525245
2019-09-21 13:30:00,2.124,-0.10550000000000001,2.1266185013,0.774,-0.035500000000000004,0.7748136873,1.35,-0.07,1.3518135966,2.164,-0.2255,2.1757174104,0.774,-0.035500000000000004,0.7748136873,1.3900000000000001,-0.19,1.4029255148
2019-09-21 14:00:00,2.0165,-0.0995,2.0189533179,0.7665000000000001,-0.029500000000000002,0.7670674677,1.25,-0.07,1.2519584658,2.0665,-0.2195,2.0781247556,0.7665000000000001,-0.029500000000000002,0.7670674677,1.3,-0.19,1.3138112498
2019-09-21 14:30:00,1.968,-0.1165,1.9714452186,0.718,-0.0165,0.7181895641,1.25,-0.1,1.2539936204,2.018,-0.2565,2.034236036,0.718,-0.0165,0.7181895641,1.3,-0.24,1.3219682296
2019-09-21 15:00:00,1.984,-0.114,1.9872725027,0.884,-0.064,0.8863137142,1.1,-0.05,1.1011357773000001,2.034,-0.244,2.0485829249,0.884,-0.064,0.8863137142,1.15,-0.18,1.1640017182
2019-09-21 15:30:00,1.9965000000000002,-0.1165,1.9998961223,0.8765000000000001,-0.0665,0.8790190555,1.12,-0.05,1.1211155159,2.0465,-0.24650000000000002,2.0612919492,0.8765000000000001,-0.0665,0.8790190555,1.17,-0.18,1.1837651794
2019-09-21 16:00:00,2.006,-0.193,2.0152630101,0.856,-0.063,0.8583152102,1.15,-0.13,1.1573245007,2.026,-0.17300000000000001,2.0333728138,0.856,-0.063,0.8583152102,1.17,-0.11,1.1751595636
2019-09-21 16:30:00,2.042,-0.1935,2.0511475447,0.782,-0.043500000000000004,0.7832089440000001,1.26,-0.15,1.268897159,2.082,-0.17350000000000002,2.0892166594,0.782,-0.043500000000000004,0.7832089440000001,1.3,-0.13,1.3064838307
2019-09-21 17:00:00,2.094,-0.133,2.0982194833,0.864,-0.063,0.8662938301,1.23,-0.07,1.2319902597,2.164,-0.253,2.1787393144,0.864,-0.063,0.8662938301,1.3,-0.19,1.3138112498
2019-09-21 17:30:00,2.132,-0.1345,2.1362383411,0.712,-0.0245,0.7124213992,1.42,-0.11,1.4242541908000002,2.192,-0.2645,2.2079004167,0.712,-0.0245,0.7124213992,1.48,-0.24,1.4993331851
2019-09-21 18:00:00,2.113,-0.149,2.1182469167,0.6930000000000001,-0.019,0.6932604128000001,1.42,-0.13,1.4259382876,2.173,-0.279,2.1908377393,0.6930000000000001,-0.019,0.6932604128000001,1.48,-0.26,1.5026643005
2019-09-21 18:30:00,2.071,-0.171,2.0780476414,0.801,-0.041,0.802048627,1.27,-0.13,1.276636205,2.121,-0.301,2.1422516192,0.801,-0.041,0.802048627,1.32,-0.26,1.3453624047
2019-09-21 19:00:00,2.1,-0.164,2.1063940752,0.91,-0.074,0.9130038335,1.19,-0.09,1.1933985085,2.15,-0.28400000000000003,2.1686760938,0.91,-0.074,0.9130038335,1.24,-0.21,1.2576565509
2019-09-21 19:30:00,2.084,-0.179,2.0916732536,0.9440000000000001,-0.089,0.9481861632,1.1400000000000001,-0.09,1.1435471132,2.134,-0.299,2.154845006,0.9440000000000001,-0.089,0.9481861632,1.19,-0.21,1.2083873551
2019-09-21 20:00:00,2.2315,-0.1525,2.2367048308,0.8615,-0.0625,0.8637641460000001,1.37,-0.09,1.3729530218,2.2915,-0.2725,2.3076456617,0.8615,-0.0625,0.8637641460000001,1.43,-0.21,1.4453373309
2019-09-21 20:30:00,2.172,-0.17450000000000002,2.1789984511,0.882,-0.0645,0.8843552736,1.29,-0.11,1.294681428,2.222,-0.2745,2.2388912993,0.882,-0.0645,0.8843552736,1.34,-0.21,1.3563554107
2019-09-21 21:00:00,2.0585,-0.1925,2.067481197,0.8485,-0.052500000000000005,0.8501226382,1.21,-0.14,1.2180722474,2.1085,-0.3225,2.1330209797,0.8485,-0.052500000000000005,0.8501226382,1.26,-0.27,1.2886038957000001
2019-09-21 21:30:00,1.9975,-0.20550000000000002,2.0080429527,0.8875000000000001,-0.0655,0.8899137599,1.11,-0.14,1.1187939935,2.0475,-0.3355,2.0748051716,0.8875000000000001,-0.0655,0.8899137599,1.16,-0.27,1.1910079765
2019-09-21 22:00:00,1.929,-0.212,1.9406145934,0.909,-0.07200000000000001,0.9118470266,1.02,-0.14,1.0295630141,1.979,-0.342,2.0083338866,0.909,-0.07200000000000001,0.9118470266,1.07,-0.27,1.1035397591
2019-09-21 22:30:00,1.8335,-0.163,1.8407311727,0.8835000000000001,-0.063,0.8857433319,0.9500000000000001,-0.1,0.9552486587000001,1.8935,-0.383,1.9318465907000002,0.8835000000000001,-0.063,0.8857433319,1.01,-0.32,1.059481005
2019-09-21 23:00:00,1.7445,-0.028,1.7447246917,0.8945000000000001,-0.068,0.8970809607,0.85,0.04,0.850940656,1.7845,-0.518,1.8581615242,0.8945000000000001,-0.068,0.8970809607,0.89,-0.45,0.9972963451
2019-09-21 23:30:00,1.6840000000000002,0.642,1.8022264009,0.774,-0.038,0.7749322551000001,0.91,0.68,1.1360017606,1.634,-1.218,2.0380088322,0.774,-0.038,0.7749322551000001,0.86,-1.18,1.4601369799000001
2019-09-22 00:00:00,1.6015000000000001,0.6950000000000001,1.7458027523,0.6915,-0.015,0.6916626707,0.91,0.71,1.1542096863,1.5514999999999999,-1.275,2.0081775942,0.6915,-0.015,0.6916626707,0.86,-1.26,1.525516306
2019-09-22 00:30:00,1.4545,0.711,1.6189784588,0.6145,0.001,0.6145008137,0.84,0.71,1.0998636279,1.4145,-1.289,1.9137218319,0.6145,0.001,0.6145008137,0.8,-1.29,1.5179262169
2019-09-22 01:00:00,1.401,0.6930000000000001,1.5630259115,0.681,-0.017,0.6812121549,0.72,0.71,1.0111874208,1.361,-1.307,1.8869472701,0.681,-0.017,0.6812121549,0.68,-1.29,1.4582523787000001
2019-09-22 01:30:00,1.3495,0.678,1.5102431096,0.6695,-0.012,0.6696075343,0.68,0.6900000000000001,0.9687620967,1.2995,-1.302,1.8395391407,0.6695,-0.012,0.6696075343,0.63,-1.29,1.4356183337
2019-09-22 02:00:00,1.3115,0.678,1.476386213,0.6715,-0.012,0.6716072141,0.64,0.6900000000000001,0.9411163584000001,1.2615,-1.302,1.8128944398,0.6715,-0.012,0.6716072141,0.59,-1.29,1.4185203559000001
2019-09-22 02:30:00,1.2715,0.666,1.4353634557000001,0.7315,-0.024,0.7318936057000001,0.54,0.6900000000000001,0.876184912,1.2415,-1.314,1.8077384352,0.7315,-0.024,0.7318936057000001,0.51,-1.29,1.3871553626
2019-09-22 03:00:00,1.251,0.6970000000000001,1.4320649427,0.761,-0.033,0.7617151699,0.49,0.73,0.8792041856,1.211,-1.323,1.7935579165000002,0.761,-0.033,0.7617151699,0.45,-1.29,1.3662357044
