Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-09-22 03:30:00,1.2115,0.42750000000000005,1.2847133922,0.9015000000000001,-0.07250000000000001,0.9044105815000001,0.31,0.5,0.5883026432,1.2115,-1.0625,1.6114088556000001,0.9015000000000001,-0.07250000000000001,0.9044105815000001,0.31,-0.99,1.0374005976
2019-09-22 04:00:00,1.161,-0.243,1.1861576624,0.851,-0.053,0.852648814,0.31,-0.19,0.3635931793,1.221,-0.393,1.2826885826,0.851,-0.053,0.852648814,0.37,-0.34,0.5024937811
2019-09-22 04:30:00,1.1495,-0.279,1.182874148,0.7595000000000001,-0.029,0.7600534521000001,0.39,-0.25,0.4632493929,1.1995,-0.369,1.2549746013,0.7595000000000001,-0.029,0.7600534521000001,0.44,-0.34,0.556057551
2019-09-22 05:00:00,1.147,-0.274,1.1792730812,0.647,-0.004,0.6470123646,0.5,-0.27,0.5682429058,1.187,-0.374,1.2445260142,0.647,-0.004,0.6470123646,0.54,-0.37,0.654599114
2019-09-22 05:30:00,1.1545,-0.278,1.1874991579,0.6545000000000001,-0.008,0.6545488905,0.5,-0.27,0.5682429058,1.1945000000000001,-0.378,1.2528823768000001,0.6545000000000001,-0.008,0.6545488905,0.54,-0.37,0.654599114
2019-09-22 06:00:00,1.183,-0.2765,1.2148832247999999,0.653,-0.006500000000000001,0.6530323499,0.53,-0.27,0.5948108943,1.233,-0.3765,1.2892017879,0.653,-0.006500000000000001,0.6530323499,0.58,-0.37,0.6879680225
2019-09-22 06:30:00,1.2650000000000001,-0.2655,1.2925615072,0.605,0.0045000000000000005,0.6050167353,0.66,-0.27,0.7130918594,1.315,-0.3655,1.3648499002,0.605,0.0045000000000000005,0.6050167353,0.71,-0.37,0.800624756
2019-09-22 07:00:00,1.3695,0.1915,1.3828241031,0.6795,-0.0085,0.679553162,0.6900000000000001,0.2,0.7184010022,1.3595000000000002,-0.7885000000000001,1.5716146156000002,0.6795,-0.0085,0.679553162,0.68,-0.78,1.0347946656
2019-09-22 07:30:00,1.392,0.5995,1.5156068916,0.612,0.0095,0.6120737292,0.78,0.59,0.9780081799,1.362,-1.2105000000000001,1.8221839231999999,0.612,0.0095,0.6120737292,0.75,-1.22,1.4320963655
2019-09-22 08:00:00,1.4725000000000001,0.007500000000000001,1.4725191,0.5525,0.0275,0.5531839658000001,0.92,-0.02,0.9202173656,1.5025,-0.5925,1.6151044857999999,0.5525,0.0275,0.5531839658000001,0.9500000000000001,-0.62,1.1344161494
2019-09-22 08:30:00,1.653,0.2535,1.672325103,0.483,0.0335,0.48416035570000004,1.17,0.22,1.1905040949,1.653,-0.8065,1.8392529054,0.483,0.0335,0.48416035570000004,1.17,-0.84,1.4403124661
2019-09-22 09:00:00,1.768,-0.1865,1.7778093964,0.518,0.0335,0.5190821226,1.25,-0.22,1.2692123542,1.818,-0.3865,1.8586302080000001,0.518,0.0335,0.5190821226,1.3,-0.42,1.3661625086
2019-09-22 09:30:00,1.8655,-0.178,1.873972852,0.47550000000000003,0.042,0.4773512857,1.3900000000000001,-0.22,1.407302384,1.9255,-0.378,1.9622523411000001,0.47550000000000003,0.042,0.4773512857,1.45,-0.42,1.5096025967
2019-09-22 10:00:00,2.0865,0.226,2.0987039453,0.5665,0.026000000000000002,0.5670963322,1.52,0.2,1.5331014317,2.0965,-0.674,2.2021780695,0.5665,0.026000000000000002,0.5670963322,1.53,-0.7000000000000001,1.6825278601
2019-09-22 10:30:00,2.2560000000000002,0.8230000000000001,2.4014297824,0.516,0.033,0.5170541558,1.74,0.79,1.910942176,2.196,-1.2469999999999999,2.5253564105,0.516,0.033,0.5170541558,1.6800000000000002,-1.28,2.1120606052
2019-09-22 11:00:00,2.3529999999999998,0.8305,2.4952633629,0.453,0.0405,0.45480682710000003,1.9,0.79,2.0576928828,2.293,-1.2395,2.6065704,0.453,0.0405,0.45480682710000003,1.8399999999999999,-1.28,2.2414281162
2019-09-22 11:30:00,2.4615,0.846,2.6028250517,0.5615,0.026000000000000002,0.5621016367,1.9,0.8200000000000001,2.0693960472,2.4015,-1.234,2.6999922685,0.5615,0.026000000000000002,0.5621016367,1.8399999999999999,-1.26,2.2300672636
2019-09-22 12:00:00,2.4895,0.842,2.6280361965,0.5895,0.022,0.5899103745000001,1.9,0.8200000000000001,2.0693960472,2.4295,-1.238,2.7267405909,0.5895,0.022,0.5899103745000001,1.8399999999999999,-1.26,2.2300672636
2019-09-22 12:30:00,2.5555,0.8745,2.7009869492,0.5555,0.0245,0.5560400165,2.0,0.85,2.1731313812,2.5055,-1.2055,2.7804245179000002,0.5555,0.0245,0.5560400165,1.9500000000000002,-1.23,2.3055151268
2019-09-22 13:00:00,2.577,0.88,2.7231101704,0.547,0.03,0.5478220514000001,2.03,0.85,2.2007725916,2.517,-1.2,2.7884205207,0.547,0.03,0.5478220514000001,1.97,-1.23,2.3224555970000003
2019-09-22 13:30:00,2.5595,0.8655,2.7018753672,0.6295000000000001,0.0155,0.6296907971,1.9300000000000002,0.85,2.1088859618,2.5095,-1.2145000000000001,2.787938396,0.6295000000000001,0.0155,0.6296907971,1.88,-1.23,2.246619683
2019-09-22 14:00:00,2.513,0.8635,2.657216824,0.643,0.0135,0.6431417029000001,1.87,0.85,2.0541178155,2.463,-1.2165,2.7470422731,0.643,0.0135,0.6431417029000001,1.82,-1.23,2.1966565503
2019-09-22 14:30:00,2.4050000000000002,0.857,2.5531302356000003,0.665,0.007,0.6650368411,1.74,0.85,1.9365174928000002,2.365,-1.223,2.6625089671,0.665,0.007,0.6650368411,1.7000000000000002,-1.23,2.0983088429
2019-09-22 15:00:00,2.3689999999999998,0.808,2.5030031962,0.549,0.028,0.5497135618,1.82,0.78,1.9801010075,2.309,-1.202,2.6031298469,0.549,0.028,0.5497135618,1.76,-1.23,2.1472074888
2019-09-22 15:30:00,2.3015,0.8065,2.4387177984,0.5315,0.026500000000000003,0.5321602202,1.77,0.78,1.9342440384000001,2.2415,-1.2035,2.5441569331,0.5315,0.026500000000000003,0.5321602202,1.71,-1.23,2.1064187618
2019-09-22 16:00:00,2.345,0.799,2.4773828933,0.5750000000000001,0.019,0.5753138274,1.77,0.78,1.9342440384000001,2.285,-1.181,2.5721559051,0.5750000000000001,0.019,0.5753138274,1.71,-1.2,2.089042843
2019-09-22 16:30:00,2.3815,0.8055,2.5140351032,0.5715,0.025500000000000002,0.5720686148,1.81,0.78,1.9709134938,2.3115,-1.1745,2.5927750577,0.5715,0.025500000000000002,0.5720686148,1.74,-1.2,2.1136697945
2019-09-22 17:00:00,2.326,0.7535000000000001,2.4450027095999998,0.5660000000000001,0.0235,0.5664876433,1.76,0.73,1.9053870998,2.266,-1.1965,2.5624925854000002,0.5660000000000001,0.0235,0.5664876433,1.7000000000000002,-1.22,2.0924626639
2019-09-22 17:30:00,2.3135,0.7565000000000001,2.4340448845,0.5535,0.026500000000000003,0.5541340091,1.76,0.73,1.9053870998,2.2535,-1.1935,2.5500400977,0.5535,0.026500000000000003,0.5541340091,1.7000000000000002,-1.22,2.0924626639
2019-09-22 18:00:00,2.269,0.7375,2.3858472814000002,0.539,0.0275,0.5397010747000001,1.73,0.71,1.8700267378,2.209,-1.1925,2.5103261242,0.539,0.0275,0.5397010747000001,1.67,-1.22,2.0681634365
2019-09-22 18:30:00,2.317,0.7435,2.4333682931,0.517,0.0335,0.5180842113,1.8,0.71,1.9349677,2.247,-1.1865,2.5410216941,0.517,0.0335,0.5180842113,1.73,-1.22,2.1169081227
2019-09-22 19:00:00,2.399,0.7075,2.501151185,0.549,0.0275,0.5496883208000001,1.85,0.68,1.971014967,2.329,-1.1425,2.5941370916,0.549,0.0275,0.5496883208000001,1.78,-1.17,2.1300938946
2019-09-22 19:30:00,2.5145,0.709,2.6125449757,0.5545,0.029,0.555257823,1.96,0.68,2.0746083968,2.4345,-1.141,2.6886188369,0.5545,0.029,0.555257823,1.88,-1.17,2.2143396307
2019-09-22 20:00:00,2.5535,0.758,2.6636302765,0.4335,0.048,0.4361493437,2.12,0.71,2.2357325421,2.4735,-1.182,2.7414095371,0.4335,0.048,0.4361493437,2.04,-1.23,2.3821209037
2019-09-22 20:30:00,2.4755000000000003,0.74,2.5837376512,0.5055000000000001,0.03,0.5063894252,1.97,0.71,2.0940391591,2.4055,-1.2,2.6882020478,0.5055000000000001,0.03,0.5063894252,1.9,-1.23,2.2633824246
2019-09-22 21:00:00,2.2925,0.16,2.2980766415,0.5225000000000001,0.03,0.5233605354,1.77,0.13,1.7747675904,2.3025,-0.64,2.3897920935,0.5225000000000001,0.03,0.5233605354,1.78,-0.67,1.9019200824
2019-09-22 21:30:00,2.1285,-0.123,2.1320509492,0.47850000000000004,0.037,0.4799283801,1.65,-0.16,1.6577394246,2.1885,-0.373,2.2200588393,0.47850000000000004,0.037,0.4799283801,1.71,-0.41000000000000003,1.7584652399
2019-09-22 22:00:00,2.0845,-0.1255,2.088274527,0.48450000000000004,0.0345,0.48572677500000006,1.6,-0.16,1.6079800994,2.1445,-0.3755,2.1771266615,0.48450000000000004,0.0345,0.48572677500000006,1.6600000000000001,-0.41000000000000003,1.7098830369
2019-09-22 22:30:00,2.06,-0.184,2.0682011508,0.46,0.036000000000000004,0.4614065453,1.6,-0.22,1.6150541787,2.09,-0.294,2.1105771722,0.46,0.036000000000000004,0.4614065453,1.63,-0.33,1.6630694513000002
2019-09-22 23:00:00,1.9460000000000002,-0.183,1.9545856338,0.456,0.037,0.4574986339,1.49,-0.22,1.5061540426,1.996,-0.293,2.0173906414,0.456,0.037,0.4574986339,1.54,-0.33,1.574960317
2019-09-22 23:30:00,1.8210000000000002,-0.1825,1.8301221954,0.451,0.0375,0.4525563501,1.37,-0.22,1.3875518008,1.861,-0.29250000000000004,1.8838463977000002,0.451,0.0375,0.4525563501,1.4100000000000001,-0.33,1.4481022063
2019-09-23 00:00:00,1.716,0.38,1.7575710512,0.436,0.04,0.43783101760000004,1.28,0.34,1.3243866505,1.6960000000000002,-0.89,1.9153370460999999,0.436,0.04,0.43783101760000004,1.26,-0.93,1.5660459762999999
2019-09-23 00:30:00,1.5185,-0.20350000000000001,1.5320752266,0.5385,0.026500000000000003,0.5391516484000001,0.98,-0.23,1.0066280346,1.5685,-0.35350000000000004,1.6078415656,0.5385,0.026500000000000003,0.5391516484000001,1.03,-0.38,1.0978615578
2019-09-23 01:00:00,1.439,-0.2255,1.4565614474,0.649,0.0045000000000000005,0.6490156007,0.79,-0.23,0.8228000972,1.4889999999999999,-0.34550000000000003,1.5285585529999999,0.649,0.0045000000000000005,0.6490156007,0.84,-0.35000000000000003,0.91
2019-09-23 01:30:00,1.325,-0.246,1.3476427568,0.595,0.014,0.5951646831,0.73,-0.26,0.7749193506000001,1.365,-0.336,1.4057457096000001,0.595,0.014,0.5951646831,0.77,-0.35000000000000003,0.8458132182
2019-09-23 02:00:00,1.408,-0.216,1.4244718319,0.588,0.014,0.5881666431,0.8200000000000001,-0.23,0.8516454661,1.448,-0.336,1.4864723341000001,0.588,0.014,0.5881666431,0.86,-0.35000000000000003,0.9284934033000001
2019-09-23 02:30:00,1.3585,-0.20450000000000002,1.3738058451000001,0.5385,0.025500000000000002,0.5391034224,0.8200000000000001,-0.23,0.8516454661,1.4185,-0.35450000000000004,1.4621260206,0.5385,0.025500000000000002,0.5391034224,0.88,-0.38,0.9585405573
2019-09-23 03:00:00,1.3375,-0.1875,1.3505785797,0.5875,0.0125,0.5876329637000001,0.75,-0.2,0.7762087348000001,1.3875,-0.40750000000000003,1.4461025206,0.5875,0.0125,0.5876329637000001,0.8,-0.42,0.9035485598
2019-09-23 03:30:00,1.332,-0.184,1.3446486530000001,0.582,0.016,0.5822198897,0.75,-0.2,0.7762087348000001,1.3820000000000001,-0.404,1.4398402689,0.582,0.016,0.5822198897,0.8,-0.42,0.9035485598
2019-09-23 04:00:00,1.2435,-0.17950000000000002,1.2563886739,0.5435,0.0205,0.5438864771,0.7000000000000001,-0.2,0.7280109889,1.2935,-0.3995,1.3537882035,0.5435,0.0205,0.5438864771,0.75,-0.42,0.8595929269
2019-09-23 04:30:00,1.317,-0.17300000000000001,1.3283139689,0.507,0.027,0.5077184259,0.81,-0.2,0.8343260753,1.367,-0.393,1.4223705565,0.507,0.027,0.5077184259,0.86,-0.42,0.9570788891
2019-09-23 05:00:00,1.392,-0.17350000000000002,1.4027709186,0.512,0.026500000000000003,0.5126853323,0.88,-0.2,0.9024411338,1.442,-0.3935,1.4947261455,0.512,0.026500000000000003,0.5126853323,0.93,-0.42,1.0204410811
2019-09-23 05:30:00,1.553,-0.159,1.561118189,0.453,0.041,0.4548516242,1.1,-0.2,1.1180339887,1.603,-0.379,1.6471945847,0.453,0.041,0.4548516242,1.15,-0.42,1.2242957159
2019-09-23 06:00:00,1.6255000000000002,-0.148,1.6322237132000001,0.4055,0.052000000000000005,0.40882055970000003,1.22,-0.2,1.2362847568,1.6755,-0.368,1.7154370434000001,0.4055,0.052000000000000005,0.40882055970000003,1.27,-0.42,1.3376471882
2019-09-23 06:30:00,1.827,0.5455,1.906698521,0.377,0.0555,0.3810633149,1.45,0.49,1.5305554547,1.7970000000000002,-1.0045,2.0586960072,0.377,0.0555,0.3810633149,1.42,-1.06,1.7720045146999999
2019-09-23 07:00:00,1.9300000000000002,0.495,1.9924670637,0.43,0.045,0.4323482393,1.5,0.45,1.5660459762999999,1.9100000000000001,-0.935,2.1265758863,0.43,0.045,0.4323482393,1.48,-0.98,1.7750492951
2019-09-23 07:30:00,2.0025,-0.078,2.0040185254,0.6425000000000001,0.002,0.6425031128,1.3599999999999999,-0.08,1.3623509093,2.0525,-0.328,2.0785428189,0.6425000000000001,0.002,0.6425031128,1.4100000000000001,-0.33,1.4481022063
2019-09-23 08:00:00,2.2645,0.553,2.3310446692,0.7545000000000001,-0.027,0.7549829468,1.51,0.58,1.6175598907,2.2545,-0.867,2.4154625333,0.7545000000000001,-0.027,0.7549829468,1.5,-0.84,1.7191858538
2019-09-23 08:30:00,2.3685,-0.0015,2.3685004750000003,0.7485,-0.0315,0.7491625324000001,1.62,0.03,1.620277754,2.4185,-0.2215,2.4286219343,0.7485,-0.0315,0.7491625324000001,1.67,-0.19,1.6807736314000001
2019-09-23 09:00:00,2.3895,0.039,2.3898182462,0.5595,0.009000000000000001,0.5595723814,1.83,0.03,1.8302458851,2.4395,-0.201,2.4477665841,0.5595,0.009000000000000001,0.5595723814,1.88,-0.21,1.891692364
2019-09-23 09:30:00,2.4865,0.046,2.4869254613000003,0.5265000000000001,0.016,0.5267430588,1.96,0.03,1.9602295784,2.5365,-0.194,2.5439080663,0.5265000000000001,0.016,0.5267430588,2.01,-0.21,2.0209403752
2019-09-23 10:00:00,2.5255,0.0465,2.5259280473,0.5055000000000001,0.0165,0.5057692161,2.02,0.03,2.02022276,2.5755,-0.1935,2.5827586995000003,0.5055000000000001,0.0165,0.5057692161,2.07,-0.21,2.0806249061
2019-09-23 10:30:00,2.534,0.053500000000000006,2.5345647062000003,0.514,0.0235,0.5145369277,2.02,0.03,2.02022276,2.584,-0.1865,2.5907215694,0.514,0.0235,0.5145369277,2.07,-0.21,2.0806249061
2019-09-23 11:00:00,2.5835,0.0665,2.5843557223999998,0.6835,-0.0235,0.6839038675,1.9,0.09,1.9021303846,2.6335,-0.1635,2.638570541,0.6835,-0.0235,0.6839038675,1.9500000000000002,-0.14,1.9550191815
2019-09-23 11:30:00,2.6315,0.0335,2.6317132253,0.5715,0.0135,0.5716594266,2.06,0.02,2.0600970851,2.6814999999999998,-0.0765,2.682591005,0.5715,0.0135,0.5716594266,2.11,-0.09,2.111918559
2019-09-23 12:00:00,2.7215,0.027,2.7216339302,0.5915,0.007,0.5915414187,2.13,0.02,2.1300938946,2.7715,-0.083,2.7727425503000003,0.5915,0.007,0.5915414187,2.18,-0.09,2.1818570072
2019-09-23 12:30:00,2.753,0.025500000000000002,2.7531180959,0.583,0.0055000000000000005,0.5830259428,2.17,0.02,2.1700921639,2.793,-0.0845,2.7942779479,0.583,0.0055000000000000005,0.5830259428,2.21,-0.09,2.21183182
2019-09-23 13:00:00,2.7085,0.018000000000000002,2.708559811,0.6085,-0.002,0.6085032868,2.1,0.02,2.1000952359,2.7585,-0.092,2.7600337407,0.6085,-0.002,0.6085032868,2.15,-0.09,2.1518828964
2019-09-23 13:30:00,3.0095,0.029500000000000002,3.0096445803,0.6495000000000001,-0.060500000000000005,0.6523116586000001,2.36,0.09,2.3617154782,3.0495,-0.0805,3.0505623252,0.6495000000000001,-0.060500000000000005,0.6523116586000001,2.4,-0.02,2.4000833319
2019-09-23 14:00:00,3.056,0.03,3.0561472478,0.726,-0.09,0.7315572431,2.33,0.12,2.3330880823,3.096,-0.08,3.0970334193,0.726,-0.09,0.7315572431,2.37,0.01,2.370021097
2019-09-23 14:30:00,2.923,-0.0035,2.9230020954,0.753,-0.0935,0.7587827423,2.17,0.09,2.1718655575,2.973,-0.1135,2.9751657517,0.753,-0.0935,0.7587827423,2.22,-0.02,2.2200900883
2019-09-23 15:00:00,2.895,0.0025,2.8950010794,0.785,-0.1075,0.7923264794,2.11,0.11,2.112865353,2.935,-0.1275,2.9377680729,0.785,-0.1075,0.7923264794,2.15,-0.02,2.1500930212
2019-09-23 15:30:00,2.9375,0.0195,2.9375647227,0.7675000000000001,-0.1105,0.7754137605,2.17,0.13,2.1738905216,2.9875,-0.09050000000000001,2.9888704388000003,0.7675000000000001,-0.1105,0.7754137605,2.22,0.02,2.2200900883
2019-09-23 16:00:00,2.9525,0.0,2.9525,0.7325,-0.1,0.7392944271,2.22,0.1,2.2222511109,3.0025,-0.11,3.0045143118,0.7325,-0.1,0.7392944271,2.27,-0.01,2.2700220263
2019-09-23 16:30:00,2.998,-0.009000000000000001,2.998013509,0.778,-0.109,0.785598498,2.22,0.1,2.2222511109,3.048,-0.11900000000000001,3.0503221141,0.778,-0.109,0.785598498,2.27,-0.01,2.2700220263
2019-09-23 17:00:00,3.0285,-0.016,3.0285422649,0.8085,-0.116,0.8167791929,2.22,0.1,2.2222511109,3.0785,-0.126,3.0810774495,0.8085,-0.116,0.8167791929,2.27,-0.01,2.2700220263
2019-09-23 17:30:00,2.992,-0.0785,2.9930296106,0.892,-0.14850000000000002,0.9042766446,2.1,0.07,2.1011663428,3.042,-0.1885,3.0478346822,0.892,-0.14850000000000002,0.9042766446,2.15,-0.04,2.1503720608
2019-09-23 18:00:00,2.926,-0.14350000000000002,2.9295167264,0.776,-0.10350000000000001,0.7828717967000001,2.15,-0.04,2.1503720608,2.956,-0.14350000000000002,2.9594810778,0.776,-0.10350000000000001,0.7828717967000001,2.18,-0.04,2.1803669416
2019-09-23 18:30:00,2.963,0.074,2.9639239194,0.7030000000000001,-0.076,0.7070961745000001,2.26,0.15,2.264972406,2.973,-0.34600000000000003,2.9930661536,0.7030000000000001,-0.076,0.7070961745000001,2.27,-0.27,2.2860008749
2019-09-23 19:00:00,2.787,0.7505000000000001,2.8862812146,0.687,-0.0695,0.6905065170000001,2.1,0.8200000000000001,2.254417885,2.697,-1.1295,2.9239663558,0.687,-0.0695,0.6905065170000001,2.01,-1.06,2.2723776095
2019-09-23 19:30:00,3.022,0.7725000000000001,3.1191730074,0.622,-0.0475,0.6238110692000001,2.4,0.8200000000000001,2.5362176563,2.932,-1.0775,3.1237205781,0.622,-0.0475,0.6238110692000001,2.31,-1.03,2.5292291316
2019-09-23 20:00:00,2.993,0.782,3.0934726441000002,0.553,-0.038,0.5543040682,2.44,0.8200000000000001,2.5741017851,2.893,-1.068,3.0838406249,0.553,-0.038,0.5543040682,2.34,-1.03,2.5566579748000002
2019-09-23 20:30:00,2.7935,0.7775000000000001,2.8996807583,0.5835,-0.0425,0.5850457247,2.21,0.8200000000000001,2.3572229424,2.7135,-1.1025,2.9289227542000003,0.5835,-0.0425,0.5850457247,2.13,-1.06,2.3791805312
2019-09-23 21:00:00,2.7055,0.764,2.811303301,0.6155,-0.056,0.6180422720000001,2.09,0.8200000000000001,2.2451057882,2.6155,-1.116,2.8436413716,0.6155,-0.056,0.6180422720000001,2.0,-1.06,2.2635370551
2019-09-23 21:30:00,2.5525,0.74,2.6576034787,0.6325000000000001,-0.06,0.6353394762,1.92,0.8,2.08,2.4625,-1.12,2.7052368196,0.6325000000000001,-0.06,0.6353394762,1.83,-1.06,2.1148285983
2019-09-23 22:00:00,2.438,0.73,2.5449447931,0.488,-0.03,0.48892126160000005,1.9500000000000002,0.76,2.0928688444,2.348,-1.15,2.6144988047,0.488,-0.03,0.48892126160000005,1.8599999999999999,-1.12,2.1711747972
2019-09-23 22:30:00,2.2705,0.7385,2.3875829829,0.4605,-0.021500000000000002,0.4610016269,1.81,0.76,1.9630843079,2.1805,-1.1415,2.4612197179,0.4605,-0.021500000000000002,0.4610016269,1.72,-1.12,2.0525106577
2019-09-23 23:00:00,2.073,0.418,2.1147229133,0.463,-0.022,0.4635223835,1.6099999999999999,0.44,1.6690416412,2.043,-0.842,2.2097088043,0.463,-0.022,0.4635223835,1.58,-0.8200000000000001,1.780112356
2019-09-23 23:30:00,1.7770000000000001,-0.171,1.7852086713,0.457,-0.021,0.4574822401,1.32,-0.15,1.3284953895,1.827,-0.361,1.8623238172,0.457,-0.021,0.4574822401,1.37,-0.34,1.4115594213
2019-09-24 00:00:00,1.703,-0.218,1.7168963277,0.423,-0.018000000000000002,0.4233828055,1.28,-0.2,1.2955307793,1.7429999999999999,-0.308,1.7700036723,0.423,-0.018000000000000002,0.4233828055,1.32,-0.29,1.3514806695
2019-09-24 00:30:00,1.5935000000000001,-0.20950000000000002,1.6072126493,0.3635,-0.0095,0.36362411910000003,1.23,-0.2,1.2461540836,1.6335000000000002,-0.2995,1.6607295084,0.3635,-0.0095,0.36362411910000003,1.27,-0.29,1.3026895256
2019-09-24 01:00:00,1.4785,-0.2175,1.4944124263,0.42850000000000005,-0.0175,0.4288572023,1.05,-0.2,1.0688779163,1.5285000000000002,-0.3075,1.5591242734000001,0.42850000000000005,-0.0175,0.4288572023,1.1,-0.29,1.1375851616000001
2019-09-24 01:30:00,1.3905,-0.27,1.4164710551000002,0.42050000000000004,-0.02,0.4209753556,0.97,-0.25,1.0016985575,1.4205,-0.31,1.4539326841,0.42050000000000004,-0.02,0.4209753556,1.0,-0.29,1.0412012294
2019-09-24 02:00:00,1.5125000000000002,-0.28350000000000003,1.5388399852,0.36250000000000004,-0.0135,0.3627512922,1.15,-0.27,1.1812705025,1.5425,-0.2535,1.5631917669000002,0.36250000000000004,-0.0135,0.3627512922,1.18,-0.24,1.2041594579
2019-09-24 02:30:00,1.5365,0.556,1.6340037485,0.4965,-0.044,0.4984458346,1.04,0.6000000000000001,1.2006664816,1.4765000000000001,-1.124,1.8556476632,0.4965,-0.044,0.4984458346,0.98,-1.08,1.4583552379
2019-09-24 03:00:00,1.5005000000000002,0.645,1.6332560271,0.5105000000000001,-0.045,0.5124795118000001,0.99,0.6900000000000001,1.2067311217,1.4405000000000001,-1.185,1.8652788666000002,0.5105000000000001,-0.045,0.5124795118000001,0.93,-1.1400000000000001,1.4712239802
2019-09-24 03:30:00,1.4775,0.65,1.6141580623,0.5175000000000001,-0.04,0.5190435916,0.96,0.6900000000000001,1.1822436297,1.4175,-1.18,1.8443715054,0.5175000000000001,-0.04,0.5190435916,0.9,-1.1400000000000001,1.4524462124
2019-09-24 04:00:00,1.389,0.6445000000000001,1.5312417347,0.519,-0.0455,0.5209906429,0.87,0.6900000000000001,1.1104053314,1.329,-1.2055,1.7942885080000002,0.519,-0.0455,0.5209906429,0.81,-1.16,1.4148144755
2019-09-24 04:30:00,1.3855,0.672,1.5398682574,0.6955,-0.078,0.6998601646,0.6900000000000001,0.75,1.0191172651,1.3355000000000001,-1.278,1.8484707869,0.6955,-0.078,0.6998601646,0.64,-1.2,1.3599999999999999
2019-09-24 05:00:00,1.388,0.6895,1.5498239416000001,0.638,-0.060500000000000005,0.6408621147,0.75,0.75,1.0606601718,1.338,-1.2605,1.8382340031000002,0.638,-0.060500000000000005,0.6408621147,0.7000000000000001,-1.2,1.3892443989
2019-09-24 05:30:00,1.583,0.6715,1.7195351843000002,0.553,-0.0385,0.5543385698000001,1.03,0.71,1.2509996003000001,1.533,-1.2685,1.9897691449,0.553,-0.0385,0.5543385698000001,0.98,-1.23,1.5726728840000002
2019-09-24 06:00:00,1.573,0.7000000000000001,1.7217226838,0.363,-0.01,0.3631377149,1.21,0.71,1.4029255148,1.513,-1.24,1.956212923,0.363,-0.01,0.3631377149,1.15,-1.23,1.6838646026
2019-09-24 06:30:00,1.7805,0.7585000000000001,1.9353300752,0.3905,-0.0115,0.3906692975,1.3900000000000001,0.77,1.5890248582000002,1.7205,-1.2415,2.1216603168,0.3905,-0.0115,0.3906692975,1.33,-1.23,1.8115739013
2019-09-24 07:00:00,2.043,0.835,2.2070509736,0.393,-0.015,0.3932861554,1.65,0.85,1.8560711193000001,1.9929999999999999,-1.275,2.365940405,0.393,-0.015,0.3932861554,1.6,-1.26,2.0365657367
2019-09-24 07:30:00,2.2485,0.41300000000000003,2.2861148812,0.3685,-0.007,0.3685664798,1.88,0.42,1.9263436869000001,2.2285,-0.8170000000000001,2.3735419208,0.3685,-0.007,0.3685664798,1.8599999999999999,-0.81,2.0287188075
2019-09-24 08:00:00,2.4465,0.776,2.566620005,0.4565,-0.024,0.4571304518,1.99,0.8,2.1447843714,2.3565,-1.104,2.6022890404,0.4565,-0.024,0.4571304518,1.9,-1.08,2.185497655
2019-09-24 08:30:00,2.5675,0.7475,2.674100316,0.5775,-0.052500000000000005,0.5798814534,1.99,0.8,2.1447843714,2.4775,-1.1325,2.7240709425,0.5775,-0.052500000000000005,0.5798814534,1.9,-1.08,2.185497655
2019-09-24 09:00:00,2.7255000000000003,0.91,2.8734039483,0.5555,-0.05,0.5577456858000001,2.17,0.96,2.3728674636,2.6555,-1.07,2.8629670361,0.5555,-0.05,0.5577456858000001,2.1,-1.02,2.334609175
2019-09-24 09:30:00,2.8369999999999997,0.927,2.9846101923,0.497,-0.033,0.4980943686,2.34,0.96,2.529268669,2.757,-1.053,2.9512468551,0.497,-0.033,0.4980943686,2.26,-1.02,2.4795160818
2019-09-24 10:00:00,2.9355,0.926,3.0780897079,0.3855,-0.014,0.38575413150000004,2.55,0.9400000000000001,2.7177380301,2.8555,-1.034,3.0369452168,0.3855,-0.014,0.38575413150000004,2.47,-1.02,2.6723210885
2019-09-24 10:30:00,3.0805,0.9275,3.2171006357,0.3805,-0.0125,0.38070526660000004,2.7,0.9400000000000001,2.8589508565,2.9805,-0.9425,3.1259696896,0.3805,-0.0125,0.38070526660000004,2.6,-0.93,2.7613221471
2019-09-24 11:00:00,2.9325,0.87,3.0588324979,0.6625,-0.07,0.6661878489,2.27,0.9400000000000001,2.4569289774,2.8425000000000002,-0.98,3.0066935743,0.6625,-0.07,0.6661878489,2.18,-0.91,2.3623081933
2019-09-24 11:30:00,3.0045,0.893,3.1344009396,0.7145,-0.08700000000000001,0.7197772225,2.29,0.98,2.4908833774,2.9145000000000003,-0.967,3.0707326894,0.7145,-0.08700000000000001,0.7197772225,2.2,-0.88,2.3694725151
2019-09-24 12:00:00,3.0225,0.9085000000000001,3.1560859462,0.5625,-0.051500000000000004,0.5648526356,2.46,0.96,2.6406817302,2.9325,-0.9615,3.0861040974,0.5625,-0.051500000000000004,0.5648526356,2.37,-0.91,2.538700455
2019-09-24 12:30:00,3.113,0.9375,3.2511036972,0.633,-0.0625,0.6360780219000001,2.48,1.0,2.6740231861,3.023,-0.9425,3.166517843,0.633,-0.0625,0.6360780219000001,2.39,-0.88,2.5468608128
2019-09-24 13:00:00,3.0415,0.9385,3.1830024348,0.48150000000000004,-0.0415,0.4832851125,2.56,0.98,2.7411676344,2.9515000000000002,-0.9515,3.1010811824,0.48150000000000004,-0.0415,0.4832851125,2.47,-0.91,2.6322993751
2019-09-24 13:30:00,2.985,0.908,3.1200463138,0.635,-0.07200000000000001,0.6390688539,2.35,0.98,2.5461539624,2.895,-0.982,3.0570163559,0.635,-0.07200000000000001,0.6390688539,2.26,-0.91,2.436329206
2019-09-24 14:00:00,3.008,0.914,3.1437970672,0.6980000000000001,-0.096,0.7045707913,2.31,1.01,2.521150531,2.928,-0.986,3.0895598392,0.6980000000000001,-0.096,0.7045707913,2.23,-0.89,2.4010414407000003
2019-09-24 14:30:00,2.775,0.873,2.9090812983000003,0.665,-0.077,0.6694430521,2.11,0.9500000000000001,2.3140008643,2.6950000000000003,-1.017,2.8805058584000003,0.665,-0.077,0.6694430521,2.03,-0.9400000000000001,2.2370739818
2019-09-24 15:00:00,2.7915,0.8445,2.9164451821,0.7615000000000001,-0.10550000000000001,0.7687733736,2.03,0.9500000000000001,2.2412942689,2.7115,-1.0455,2.9060802639,0.7615000000000001,-0.10550000000000001,0.7687733736,1.9500000000000002,-0.9400000000000001,2.1647401692
2019-09-24 15:30:00,2.81,0.9275,2.9591140987999998,0.68,-0.0825,0.6849863137000001,2.13,1.01,2.357328997,2.74,-1.0825,2.9460832049,0.68,-0.0825,0.6849863137000001,2.06,-1.0,2.2898908271
2019-09-24 16:00:00,2.9785,0.9495,3.1261817765,0.5685,-0.060500000000000005,0.5717101538,2.41,1.01,2.6130824710000002,2.8985000000000003,-1.0605,3.0864158015,0.5685,-0.060500000000000005,0.5717101538,2.33,-1.0,2.5355275585
2019-09-24 16:30:00,3.121,0.9615,3.2657500287,0.661,-0.0785,0.665644988,2.46,1.04,2.6708051221,3.051,-1.0485,3.2261359627,0.661,-0.0785,0.665644988,2.39,-0.97,2.5793410011
2019-09-24 17:00:00,2.9965,0.936,3.1392846717,0.6365000000000001,-0.134,0.6504523426000001,2.36,1.07,2.5912352267000003,2.9165,-1.074,3.107965291,0.6365000000000001,-0.134,0.6504523426000001,2.2800000000000002,-0.9400000000000001,2.4661711214
2019-09-24 17:30:00,2.9565,0.874,3.0829804167,0.42650000000000005,-0.106,0.43947497080000003,2.5300000000000002,0.98,2.7131715758,2.8765,-1.1360000000000001,3.0926927183,0.42650000000000005,-0.106,0.43947497080000003,2.45,-1.03,2.6577057775
2019-09-24 18:00:00,2.9595000000000002,0.868,3.0841634603,0.3895,-0.092,0.4002177532,2.5700000000000003,0.96,2.7434467372,2.8795,-1.142,3.0976901475,0.3895,-0.092,0.4002177532,2.49,-1.05,2.702332326
2019-09-24 18:30:00,2.9185,0.8755000000000001,3.0469890876,0.3685,-0.0845,0.37806414800000004,2.55,0.96,2.7247201691000003,2.8385,-1.1345,3.0568239236,0.3685,-0.0845,0.37806414800000004,2.47,-1.05,2.6839150508
2019-09-24 19:00:00,2.7745,0.7355,2.8703328204,0.3945,-0.0945,0.40566057240000003,2.38,0.8300000000000001,2.5205753311,2.6645,-1.0545,2.865576818,0.3945,-0.0945,0.40566057240000003,2.27,-0.96,2.4646500766
2019-09-24 19:30:00,3.0165,0.744,3.1068968844000002,0.34650000000000003,-0.08600000000000001,0.3570129549,2.67,0.8300000000000001,2.796032904,2.8965,-1.006,3.0662270382,0.34650000000000003,-0.08600000000000001,0.3570129549,2.55,-0.92,2.7108854642
2019-09-24 20:00:00,3.0525,0.751,3.1435262445,0.3325,-0.079,0.34175612650000003,2.7199999999999998,0.8300000000000001,2.8438178563000003,2.9425,-1.029,3.1172339101,0.3325,-0.079,0.34175612650000003,2.61,-0.9500000000000001,2.7775168766
2019-09-24 20:30:00,2.911,0.758,3.0080699792,0.301,-0.07200000000000001,0.3094915185,2.61,0.8300000000000001,2.7387953555999998,2.811,-1.052,3.0014038382,0.301,-0.07200000000000001,0.3094915185,2.51,-0.98,2.6945314992
2019-09-24 21:00:00,2.786,0.8685,2.9182337552,0.336,-0.0815,0.34574304040000003,2.45,0.9500000000000001,2.6277366687,2.706,-1.2115,2.9648217906000003,0.336,-0.0815,0.34574304040000003,2.37,-1.13,2.6256046923
2019-09-24 21:30:00,2.6245000000000003,0.8635,2.7629029118,0.24450000000000002,-0.0565,0.2509432207,2.38,0.92,2.551626932,2.5545,-1.2465,2.8423990747000003,0.24450000000000002,-0.0565,0.2509432207,2.31,-1.19,2.5984995671
2019-09-24 22:00:00,2.4295,0.8605,2.5773883099,0.47950000000000004,-0.11950000000000001,0.4941664699,1.9500000000000002,0.98,2.1824069281,2.3595,-1.2595,2.6746178232,0.47950000000000004,-0.11950000000000001,0.4941664699,1.88,-1.1400000000000001,2.1986359408
2019-09-24 22:30:00,2.281,0.6645,2.3758201216,0.551,-0.14550000000000002,0.5698870502,1.73,0.81,1.9102355876,2.241,-1.0655000000000001,2.4814050959,0.551,-0.14550000000000002,0.5698870502,1.69,-0.92,1.9241881405
2019-09-24 23:00:00,2.0115,-0.195,2.0209297984,0.5015000000000001,-0.125,0.5168435450000001,1.51,-0.07,1.5116216458,2.0615,-0.28500000000000003,2.0811072173,0.5015000000000001,-0.125,0.5168435450000001,1.56,-0.16,1.5681836627
2019-09-24 23:30:00,1.8525,-0.203,1.8635893459,0.3025,-0.063,0.3089906957,1.55,-0.14,1.5563097378,1.9025,-0.293,1.9249299338,0.3025,-0.063,0.3089906957,1.6,-0.23,1.6164467204
2019-09-25 00:00:00,1.7445,-0.229,1.7594661832,0.3245,-0.059000000000000004,0.3298200267,1.42,-0.17,1.4301398533,1.7845,-0.289,1.8077503284,0.3245,-0.059000000000000004,0.3298200267,1.46,-0.23,1.4780054127
2019-09-25 00:30:00,1.6375000000000002,0.405,1.6868406119000001,0.3775,-0.075,0.3848782275,1.26,0.48,1.3483323033,1.5975000000000001,-0.985,1.8767608399,0.3775,-0.075,0.3848782275,1.22,-0.91,1.5220052562
2019-09-25 01:00:00,1.5825,0.6125,1.6968979050000002,0.3825,-0.0775,0.3902723408,1.2,0.6900000000000001,1.3842326394,1.5125000000000002,-1.1975,1.9291610871,0.3825,-0.0775,0.3902723408,1.13,-1.12,1.5910059711
2019-09-25 01:30:00,1.454,0.6095,1.5765805561000001,0.394,-0.0805,0.4021395902,1.06,0.6900000000000001,1.2647924731,1.3940000000000001,-1.2005,1.8396837364,0.394,-0.0805,0.4021395902,1.0,-1.12,1.5014659503
2019-09-25 02:00:00,1.4969999999999999,0.604,1.6142567949000002,0.397,-0.08600000000000001,0.40620807480000004,1.1,0.6900000000000001,1.2984991336,1.437,-1.206,1.8760077292,0.397,-0.08600000000000001,0.40620807480000004,1.04,-1.12,1.528397854
2019-09-25 02:30:00,1.5070000000000001,0.5965,1.620759467,0.257,-0.0635,0.2647286346,1.25,0.66,1.4135416513,1.447,-1.1835,1.8693531635,0.257,-0.0635,0.2647286346,1.19,-1.12,1.6341664542
2019-09-25 03:00:00,1.472,0.6305000000000001,1.6013476356,0.10200000000000001,-0.029500000000000002,0.10618027120000001,1.37,0.66,1.5206906326,1.4020000000000001,-1.1895,1.8386174833000002,0.10200000000000001,-0.029500000000000002,0.10618027120000001,1.3,-1.16,1.742297334
2019-09-25 03:30:00,1.4265,0.6285000000000001,1.5588183024,0.0965,-0.0315,0.10151108310000001,1.33,0.66,1.4847558722,1.3565,-1.1915,1.8054817917000001,0.0965,-0.0315,0.10151108310000001,1.26,-1.16,1.7126587518
2019-09-25 04:00:00,1.4065,0.599,1.5287391046,0.0465,-0.021,0.0510220541,1.3599999999999999,0.62,1.4946571513,1.3365,-1.211,1.8035390902000001,0.0465,-0.021,0.0510220541,1.29,-1.19,1.7550498568
2019-09-25 04:30:00,1.428,0.6015,1.5495116166,0.168,-0.0485,0.1748606588,1.26,0.65,1.4177799547,1.358,-1.1985000000000001,1.8112333505,0.168,-0.0485,0.1748606588,1.19,-1.15,1.6548715962
2019-09-25 05:00:00,1.4915,0.605,1.6095332398000002,0.3115,-0.075,0.32040170100000004,1.18,0.68,1.3619104229,1.4315,-1.195,1.8647298062000002,0.3115,-0.075,0.32040170100000004,1.12,-1.12,1.5839191899
2019-09-25 05:30:00,1.662,0.6175,1.7730059927,0.252,-0.0625,0.2596348397,1.4100000000000001,0.68,1.5654072952,1.592,-1.1825,1.9831213402,0.252,-0.0625,0.2596348397,1.34,-1.12,1.7464249197
2019-09-25 06:00:00,1.6785,0.6215,1.7898671738,0.2685,-0.0585,0.2747990175,1.4100000000000001,0.68,1.5654072952,1.6085,-1.1985000000000001,2.0059098933,0.2685,-0.0585,0.2747990175,1.34,-1.1400000000000001,1.7593180497
2019-09-25 06:30:00,1.865,0.736,2.0049740647,0.455,-0.114,0.4690639615,1.4100000000000001,0.85,1.6463899902999999,1.795,-1.224,2.1726023566,0.455,-0.114,0.4690639615,1.34,-1.11,1.7400287354000001
2019-09-25 07:00:00,2.056,0.7815000000000001,2.1995177312,0.446,-0.1085,0.45900789750000004,1.6099999999999999,0.89,1.8396195258999999,1.996,-1.2485,2.3543084441,0.446,-0.1085,0.45900789750000004,1.55,-1.1400000000000001,1.9240841977
2019-09-25 07:30:00,2.2,-0.0025,2.2000014205,0.37,-0.0825,0.379086072,1.83,0.08,1.8317477992,2.22,-0.41250000000000003,2.2579982839,0.37,-0.0825,0.379086072,1.85,-0.33,1.8792019583
2019-09-25 08:00:00,2.219,-0.131,2.2228634686,0.359,-0.081,0.36802445570000003,1.8599999999999999,-0.05,1.8606719216,2.259,-0.271,2.2751971343,0.359,-0.081,0.36802445570000003,1.9,-0.19,1.909476368
2019-09-25 08:30:00,2.753,0.357,2.776050792,0.403,-0.093,0.413591586,2.35,0.45,2.3926972228,2.203,-0.763,2.3313897143,0.403,-0.093,0.413591586,1.8,-0.67,1.9206509313
2019-09-25 09:00:00,4.5665,-0.128,4.5682935819,0.3065,-0.078,0.3162692682,4.26,-0.05,4.2602934171,-22.5335,-22.918,32.1402138489,0.3065,-0.078,0.3162692682,-22.84,-22.84,32.3006377646
2019-09-25 09:30:00,4.8505,-0.085,4.8512447114,0.3705,-0.095,0.3824856206,4.48,0.01,4.4800111607,-22.4695,-22.935,32.1075171144,0.3705,-0.095,0.3824856206,-22.84,-22.84,32.3006377646
2019-09-25 10:00:00,5.2620000000000005,-0.0195,5.2620361316,0.382,-0.08950000000000001,0.3923445552,4.88,0.07,4.8805020234,-22.458,-22.9295,32.0955407222,0.382,-0.08950000000000001,0.3923445552,-22.84,-22.84,32.3006377646
2019-09-25 10:30:00,5.008,-0.0395,5.0081557733,0.588,-0.0695,0.5920931092,4.42,0.03,4.4201018088,-22.252,-22.9095,31.9373870918,0.588,-0.0695,0.5920931092,-22.84,-22.84,32.3006377646
2019-09-25 11:00:00,4.7695,-0.068,4.7699847222,0.5895,-0.028,0.5901645957,4.18,-0.04,4.1801913832,-22.2505,-22.868,31.9065851236,0.5895,-0.028,0.5901645957,-22.84,-22.84,32.3006377646
2019-09-25 11:30:00,4.8655,-0.0985,4.8664969434,0.5455,-0.0085,0.5455662196000001,4.32,-0.09,4.3209373983,-22.2945,-22.8485,31.9233250539,0.5455,-0.0085,0.5455662196000001,-22.84,-22.84,32.3006377646
2019-09-25 12:00:00,4.702,-0.0345,4.7021265668000005,0.752,-0.0745,0.7556813151,3.95,0.04,3.9502025265,-22.088,-22.9145,31.8269391279,0.752,-0.0745,0.7556813151,-22.84,-22.84,32.3006377646
2019-09-25 12:30:00,4.8765,-0.0675,4.8769671416,0.6165,-0.0175,0.6167483279,4.26,-0.05,4.2602934171,-22.2235,-22.8575,31.8802330371,0.6165,-0.0175,0.6167483279,-22.84,-22.84,32.3006377646
2019-09-25 13:00:00,4.779,-0.10300000000000001,4.7801098314,0.499,-0.003,0.499009018,4.28,-0.1,4.2811680649,-22.341,-22.843,31.951884608,0.499,-0.003,0.499009018,-22.84,-22.84,32.3006377646
2019-09-25 13:30:00,4.8625,-0.08650000000000001,4.8632693222,0.5825,-0.0165,0.5827336441000001,4.28,-0.07,4.2805723916,-22.2575,-22.8565,31.903227086,0.5825,-0.0165,0.5827336441000001,-22.84,-22.84,32.3006377646
2019-09-25 14:00:00,4.6815,-0.0855,4.6822806943,0.6315000000000001,-0.0155,0.6316901931000001,4.05,-0.07,4.0506048931,-22.2085,-22.8555,31.8683440502,0.6315000000000001,-0.0155,0.6316901931000001,-22.84,-22.84,32.3006377646
2019-09-25 14:30:00,4.2695,-0.08750000000000001,4.2703965273,0.7395,-0.0475,0.7410239537000001,3.5300000000000002,-0.04,3.5302266216,-22.1005,-22.8875,31.8161870201,0.7395,-0.0475,0.7410239537000001,-22.84,-22.84,32.3006377646
2019-09-25 15:00:00,4.1685,-0.09050000000000001,4.169482282,0.7785000000000001,-0.0505,0.7801362061,3.39,-0.04,3.39023598,-22.0615,-22.8905,31.791268809199998,0.7785000000000001,-0.0505,0.7801362061,-22.84,-22.84,32.3006377646
2019-09-25 15:30:00,4.5275,-0.088,4.5283551374,0.6375000000000001,-0.018000000000000002,0.637754067,3.89,-0.07,3.8906297691000002,-22.2025,-22.858,31.8659562896,0.6375000000000001,-0.018000000000000002,0.637754067,-22.84,-22.84,32.3006377646
2019-09-25 16:00:00,4.731,-0.10450000000000001,4.7321539757,0.581,-0.0045000000000000005,0.5810174266,4.15,-0.1,4.1512046444,-22.259,-22.8445,31.8956777832,0.581,-0.0045000000000000005,0.5810174266,-22.84,-22.84,32.3006377646
2019-09-25 16:30:00,4.7235,-0.0925,4.724405624,0.6635,-0.022500000000000003,0.66388139,4.06,-0.07,4.0606034034,-22.1765,-22.8625,31.8510762534,0.6635,-0.022500000000000003,0.66388139,-22.84,-22.84,32.3006377646
2019-09-25 17:00:00,4.9215,-0.135,4.9233512215,0.6415000000000001,-0.015,0.6416753463,4.28,-0.12,4.2816819125,-22.1985,-22.855,31.861017360600002,0.6415000000000001,-0.015,0.6416753463,-22.84,-22.84,32.3006377646
2019-09-25 17:30:00,4.827,-0.24750000000000003,4.8333410029,0.547,0.0125,0.5471428059,4.28,-0.26,4.287889924,-22.293,-22.8275,31.9072500421,0.547,0.0125,0.5471428059,-22.84,-22.84,32.3006377646
2019-09-25 18:00:00,4.899,-0.2645,4.9061350623,0.46900000000000003,0.025500000000000002,0.4696927187,4.43,-0.29,4.4394819518,-22.371,-22.8145,31.9525124403,0.46900000000000003,0.025500000000000002,0.4696927187,-22.84,-22.84,32.3006377646
2019-09-25 18:30:00,5.103,-0.281,5.1107308675,0.373,0.049,0.3762047315,4.73,-0.33,4.7414976537,-22.467,-22.791,32.0030587601,0.373,0.049,0.3762047315,-22.84,-22.84,32.3006377646
2019-09-25 19:00:00,4.7219999999999995,-0.34550000000000003,4.7346229259,0.452,0.0345,0.4533147361,4.27,-0.38,4.2868753189,-22.388,-22.8055,31.9579939022,0.452,0.0345,0.4533147361,-22.84,-22.84,32.3006377646
2019-09-25 19:30:00,5.34,-0.2555,5.3461088887,0.44,0.0345,0.4413504843,4.9,-0.29,4.908574131,-22.4,-22.8055,31.9664015843,0.44,0.0345,0.4413504843,-22.84,-22.84,32.3006377646
2019-09-25 20:00:00,5.197,-0.23750000000000002,5.2024239783,0.497,0.022500000000000003,0.4975090451,4.7,-0.26,4.7071859959,-22.343,-22.8175,31.9350584037,0.497,0.022500000000000003,0.4975090451,-22.84,-22.84,32.3006377646
2019-09-25 20:30:00,4.958,-0.2585,4.9647342577,0.618,0.0015,0.6180018204000001,4.34,-0.26,4.3477810432,-22.222,-22.8385,31.8655670944,0.618,0.0015,0.6180018204000001,-22.84,-22.84,32.3006377646
2019-09-25 21:00:00,4.8085,-0.3155,4.8188393312,0.5485,0.0145,0.5486916256000001,4.26,-0.33,4.2727625724,-22.2915,-22.8255,31.9047711557,0.5485,0.0145,0.5486916256000001,-22.84,-22.84,32.3006377646
2019-09-25 21:30:00,4.3004999999999995,-0.342,4.3140774506,0.6905,-0.012,0.6906042644,3.61,-0.33,3.6250517238,-22.1495,-22.852,31.8247427994,0.6905,-0.012,0.6906042644,-22.84,-22.84,32.3006377646
2019-09-25 22:00:00,3.9835000000000003,-0.3675,4.0004160409,0.6435000000000001,0.0025,0.6435048562,3.34,-0.37,3.3604315199,-22.1965,-22.8375,31.8470723694,0.6435000000000001,0.0025,0.6435048562,-22.84,-22.84,32.3006377646
2019-09-25 22:30:00,3.625,-0.36150000000000004,3.6429805448,0.795,-0.0315,0.7956238119,2.83,-0.33,2.8491753193,-22.045,-22.8715,31.766138217399998,0.795,-0.0315,0.7956238119,-22.84,-22.84,32.3006377646
2019-09-25 23:00:00,3.224,-0.3915,3.2476835206,0.834,-0.0415,0.8350318856000001,2.39,-0.35000000000000003,2.4154916684,-22.006,-22.8815,31.7462923544,0.834,-0.0415,0.8350318856000001,-22.84,-22.84,32.3006377646
2019-09-25 23:30:00,2.9955,-0.465,3.0313767912,0.7555000000000001,-0.025,0.7559135202,2.24,-0.44,2.2828052917,-22.0845,-22.865,31.7888874491,0.7555000000000001,-0.025,0.7559135202,-22.84,-22.84,32.3006377646
2019-09-26 00:00:00,2.7105,-0.48,2.7526732915,0.7505000000000001,-0.02,0.7507664417000001,1.96,-0.46,2.0132560692,-22.0895,-22.86,31.7887654723,0.7505000000000001,-0.02,0.7507664417000001,-22.84,-22.84,32.3006377646
2019-09-26 00:30:00,2.3895,-0.5,2.4412517793,0.8295,-0.04,0.8304638764000001,1.56,-0.46,1.6264070831000002,-22.0105,-22.88,31.7483308262,0.8295,-0.04,0.8304638764000001,-22.84,-22.84,32.3006377646
2019-09-26 01:00:00,2.155,-0.5215000000000001,2.2172025731,0.905,-0.061500000000000006,0.907087234,1.25,-0.46,1.3319534526,-21.935,-22.9015,31.7115582596,0.905,-0.061500000000000006,0.907087234,-22.84,-22.84,32.3006377646
2019-09-26 01:30:00,1.88,-0.5665,1.9634974535,0.85,-0.0465,0.8512709616,1.03,-0.52,1.1538197433,-21.99,-22.8865,31.7388087718,0.85,-0.0465,0.8512709616,-22.84,-22.84,32.3006377646
2019-09-26 02:00:00,2.125,-0.5115000000000001,2.1856937686,0.895,-0.061500000000000006,0.8971105004000001,1.23,-0.45,1.3097327972000001,-21.945,-22.9015,31.718476118,0.895,-0.061500000000000006,0.8971105004000001,-22.84,-22.84,32.3006377646
2019-09-26 02:30:00,2.2555,-0.5455,2.3205280649,0.6555000000000001,-0.0055000000000000005,0.6555230736000001,1.6,-0.54,1.6886681142,-22.1845,-22.8455,31.8444486606,0.6555000000000001,-0.0055000000000000005,0.6555230736000001,-22.84,-22.84,32.3006377646
2019-09-26 03:00:00,2.2,-0.59,2.2777401081,0.52,0.02,0.5203844733,1.6800000000000002,-0.61,1.7873164241000001,-22.32,-22.82,31.9207581364,0.52,0.02,0.5203844733,-22.84,-22.84,32.3006377646
2019-09-26 03:30:00,2.1915,-0.583,2.2677215989,0.49150000000000005,0.027,0.4922410487,1.7000000000000002,-0.61,1.8061284561000002,-22.3485,-22.813,31.9356919645,0.49150000000000005,0.027,0.4922410487,-22.84,-22.84,32.3006377646
2019-09-26 04:00:00,1.9605000000000001,-0.5725,2.0423801066,0.6805,-0.0125,0.6806147956,1.28,-0.56,1.3971399357,-22.1595,-22.8525,31.8320623978,0.6805,-0.0125,0.6806147956,-22.84,-22.84,32.3006377646
2019-09-26 04:30:00,1.9395,-0.498,2.0024146049,0.8895000000000001,-0.068,0.8920954265000001,1.05,-0.43,1.1346365057,-21.9505,-22.908,31.7269745524,0.8895000000000001,-0.068,0.8920954265000001,-22.84,-22.84,32.3006377646
2019-09-26 05:00:00,2.0075,-0.462,2.0599757887,0.9575,-0.092,0.9619096891000001,1.05,-0.37,1.113283432,-21.8825,-22.932,31.6973252854,0.9575,-0.092,0.9619096891000001,-22.84,-22.84,32.3006377646
2019-09-26 05:30:00,2.432,-0.42850000000000005,2.4694607205,0.962,-0.0985,0.9670296014,1.47,-0.33,1.5065855435,-21.878,-22.9385,31.6989221623,0.962,-0.0985,0.9670296014,-22.84,-22.84,32.3006377646
2019-09-26 06:00:00,2.5905,-0.4585,2.6307627221,0.7805000000000001,-0.0485,0.7820054348000001,1.81,-0.41000000000000003,1.8558555978,-22.0595,-22.8885,31.788440863,0.7805000000000001,-0.0485,0.7820054348000001,-22.84,-22.84,32.3006377646
2019-09-26 06:30:00,2.6305,-0.365,2.6557024024,0.9105000000000001,-0.085,0.9144589931,1.72,-0.28,1.7426416729,-21.9295,-22.925,31.7247316025,0.9105000000000001,-0.085,0.9144589931,-22.84,-22.84,32.3006377646
2019-09-26 07:00:00,3.156,-0.34850000000000003,3.1751831837,0.726,-0.0385,0.7270201166,2.43,-0.31,2.4496938584,-22.114,-22.8785,31.8190942399,0.726,-0.0385,0.7270201166,-22.84,-22.84,32.3006377646
2019-09-26 07:30:00,3.4865,-0.3715,3.5062365151,0.6065,0.0085,0.6065595601,2.88,-0.38,2.9049612734,-22.2335,-22.8315,31.8685725206,0.6065,0.0085,0.6065595601,-22.84,-22.84,32.3006377646
2019-09-26 08:00:00,3.8735,-0.3355,3.8880023791,0.5435,0.0145,0.5436933879,3.33,-0.35000000000000003,3.3483428737,-22.2965,-22.8255,31.9082647993,0.5435,0.0145,0.5436933879,-22.84,-22.84,32.3006377646
2019-09-26 08:30:00,4.312,-0.18150000000000002,4.3158181438,0.532,0.018500000000000003,0.5323215663,3.7800000000000002,-0.2,3.7852873075,-22.308,-22.8215,31.9134411534,0.532,0.018500000000000003,0.5323215663,-22.84,-22.84,32.3006377646
2019-09-26 09:00:00,4.516,-0.1085,4.5173032055,0.646,-0.0085,0.6460559186,3.87,-0.1,3.8712917741,-22.194,-22.8485,31.853219433,0.646,-0.0085,0.6460559186,-22.84,-22.84,32.3006377646
2019-09-26 09:30:00,4.74,-0.04,4.7401687734,0.73,-0.04,0.7310950691,4.01,0.0,4.01,-22.11,-22.88,31.8173930422,0.73,-0.04,0.7310950691,-22.84,-22.84,32.3006377646
2019-09-26 10:00:00,4.704,-0.047,4.7042347943,0.734,-0.047,0.7355032291,3.9699999999999998,0.0,3.9699999999999998,-22.106,-22.887,31.8196480967,0.734,-0.047,0.7355032291,-22.84,-22.84,32.3006377646
2019-09-26 10:30:00,4.582,-0.043500000000000004,4.5822064827,0.742,-0.043500000000000004,0.7432740073,3.84,0.0,3.84,-22.098,-22.8835,31.8115729924,0.742,-0.043500000000000004,0.7432740073,-22.84,-22.84,32.3006377646
2019-09-26 11:00:00,4.4535,-0.1295,4.4553824191,0.7235,-0.0395,0.7245774631,3.73,-0.09,3.7310856329,-22.1165,-22.8795,31.8215507557,0.7235,-0.0395,0.7245774631,-22.84,-22.84,32.3006377646
2019-09-26 11:30:00,4.735,0.060500000000000005,4.7353864943,0.855,-0.08950000000000001,0.8596715943000001,3.88,0.15,3.882898402,-21.985,-22.9295,31.766368934,0.855,-0.08950000000000001,0.8596715943000001,-22.84,-22.84,32.3006377646
2019-09-26 12:00:00,4.61,0.0635,4.6104373166,0.79,-0.08650000000000001,0.7947214921,3.8200000000000003,0.15,3.8229438918,-22.05,-22.9265,31.8092266842,0.79,-0.08650000000000001,0.7947214921,-22.84,-22.84,32.3006377646
2019-09-26 12:30:00,4.545,0.051000000000000004,4.5452861296,0.865,-0.099,0.8706468859000001,3.68,0.15,3.6830557965,-21.975,-22.939,31.7663083471,0.865,-0.099,0.8706468859000001,-22.84,-22.84,32.3006377646
2019-09-26 13:00:00,4.4265,0.0485,4.4267656929,0.8865000000000001,-0.1015,0.8922917124,3.54,0.15,3.5431765409000002,-21.9535,-22.9415,31.7532452593,0.8865000000000001,-0.1015,0.8922917124,-22.84,-22.84,32.3006377646
2019-09-26 13:30:00,4.6850000000000005,0.055,4.6853228277,0.875,-0.095,0.880142034,3.81,0.15,3.8129516126,-21.965,-22.935,31.7565024837,0.875,-0.095,0.880142034,-22.84,-22.84,32.3006377646
2019-09-26 14:00:00,4.721,0.011,4.7210128151,0.8210000000000001,-0.079,0.8247920950000001,3.9,0.09,3.9010383233,-22.019,-22.919,31.7823366353,0.8210000000000001,-0.079,0.8247920950000001,-22.84,-22.84,32.3006377646
2019-09-26 14:30:00,4.5955,-0.018500000000000003,4.5955372374,0.8455,-0.0785,0.8491363259,3.75,0.06,3.7504799693,-21.9945,-22.9185,31.7650070439,0.8455,-0.0785,0.8491363259,-22.84,-22.84,32.3006377646
2019-09-26 15:00:00,4.3495,-0.029,4.3495966767,0.8795000000000001,-0.089,0.8839916572000001,3.47,0.06,3.4705186932,-21.9605,-22.929,31.7490566986,0.8795000000000001,-0.089,0.8839916572000001,-22.84,-22.84,32.3006377646
2019-09-26 15:30:00,4.3555,-0.051000000000000004,4.3557985778,0.7855000000000001,-0.061,0.7878649948,3.5700000000000003,0.01,3.5700140056,-0.7145,-0.931,1.1735720046,0.7855000000000001,-0.061,0.7878649948,-1.5,-0.87,1.734041522
2019-09-26 16:00:00,4.446,-0.1935,4.4502087872,0.746,-0.053500000000000006,0.7479159378,3.7,-0.14,3.7026477013,2.456,1.0465,2.6696625723,0.746,-0.053500000000000006,0.7479159378,1.71,1.1,2.0332486321
2019-09-26 16:30:00,2.6185,-1.0465,2.8198766817000003,0.6885,-0.026500000000000003,0.6890097967000001,1.9300000000000002,-1.02,2.1829567105,2.7785,0.8735,2.912570085,0.6885,-0.026500000000000003,0.6890097967000001,2.09,0.9,2.275543891
2019-09-26 17:00:00,2.672,-1.03,2.8636487215,0.642,-0.01,0.6420778769000001,2.03,-1.02,2.2718494668,2.832,0.85,2.9568097673000002,0.642,-0.01,0.6420778769000001,2.19,0.86,2.3528068344
2019-09-26 17:30:00,2.5585,-1.0905,2.7812070221000003,0.6385000000000001,-0.0105,0.6385863293,1.92,-1.08,2.2029071701,2.7185,0.8095,2.8364647891,0.6385000000000001,-0.0105,0.6385863293,2.08,0.8200000000000001,2.2357996332
2019-09-26 18:00:00,2.6425,-1.084,2.8561971658000003,0.7225,-0.024,0.722898506,1.92,-1.06,2.1931712199,2.8025,0.796,2.9133524075,0.7225,-0.024,0.722898506,2.08,0.8200000000000001,2.2357996332
2019-09-26 18:30:00,2.665,-1.095,2.8811889907,0.675,-0.015,0.6751666461,1.99,-1.08,2.2641775549,2.825,0.805,2.9374563826999998,0.675,-0.015,0.6751666461,2.15,0.8200000000000001,2.3010649708
2019-09-26 19:00:00,2.5815,-1.103,2.8072675772,0.7315,-0.023,0.7318614965,1.85,-1.08,2.1421717952,2.7415000000000003,0.757,2.8440941001,0.7315,-0.023,0.7318614965,2.01,0.78,2.1560380331
2019-09-26 19:30:00,2.7945,-0.976,2.9600348393,0.8145,-0.036000000000000004,0.8152951919,1.98,-0.9400000000000001,2.1918029108,2.9645,0.714,3.0492714294,0.8145,-0.036000000000000004,0.8152951919,2.15,0.75,2.2770595073
2019-09-26 20:00:00,2.8415,-0.9455,2.9946773616,0.8615,-0.0555,0.8632858739,1.98,-0.89,2.1708293346,3.0115,0.6645,3.0839410662,0.8615,-0.0555,0.8632858739,2.15,0.72,2.2673552876
2019-09-26 20:30:00,2.6745,-1.0245,2.8640095146,0.9145000000000001,-0.0745,0.9175295636,1.76,-0.9500000000000001,2.0000249998,2.8345000000000002,0.6955,2.9185802199,0.9145000000000001,-0.0745,0.9175295636,1.92,0.77,2.0686469008
2019-09-26 21:00:00,2.6005000000000003,-1.0375,2.7998225837,0.8405,-0.0475,0.8418411370000001,1.76,-0.99,2.0193315726,2.7605,0.6925,2.8460352247,0.8405,-0.0475,0.8418411370000001,1.92,0.74,2.0576685836
2019-09-26 21:30:00,2.4535,-1.0635,2.6740782524,0.7935,-0.0335,0.794206837,1.6600000000000001,-1.03,1.9535864455,2.6135,0.6765,2.6996359940000003,0.7935,-0.0335,0.794206837,1.82,0.71,1.9535864455
2019-09-26 22:00:00,2.2645,-0.848,2.4180703567,0.6945,-0.018000000000000002,0.6947332222,1.57,-0.8300000000000001,1.7758941410000002,2.3845,0.462,2.428844221,0.6945,-0.018000000000000002,0.6947332222,1.69,0.48,1.7568437608
2019-09-26 22:30:00,2.1805,-0.14450000000000002,2.1852827048,0.7905000000000001,-0.0345,0.7912524881,1.3900000000000001,-0.11,1.3943457247,2.2205,-0.2645,2.2361977775,0.7905000000000001,-0.0345,0.7912524881,1.43,-0.23,1.4483784036
