Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-09-26 23:00:00,2.0085,0.3725,2.0427502295,0.8185,-0.0575,0.8205172149000001,1.19,0.43,1.265306287,1.9785,-0.8375,2.1484572372,0.8185,-0.0575,0.8205172149000001,1.16,-0.78,1.3978555004
2019-09-26 23:30:00,1.8595000000000002,0.636,1.9652572987,0.8495,-0.054,0.8512145734000001,1.01,0.6900000000000001,1.2231925441,1.7995,-1.154,2.1377362443,0.8495,-0.054,0.8512145734000001,0.9500000000000001,-1.1,1.4534441854
2019-09-27 00:00:00,1.7845,0.6465000000000001,1.8979996048,0.7445,-0.0235,0.7448707942,1.04,0.67,1.2371337842,1.7245,-1.1735,2.0859056786,0.7445,-0.0235,0.7448707942,0.98,-1.15,1.5109268678999999
2019-09-27 00:30:00,1.6025,0.6515000000000001,1.7298723941,0.7225,-0.018500000000000003,0.7227368124,0.88,0.67,1.1060289327,1.5425,-1.1885,1.9472643632,0.7225,-0.018500000000000003,0.7227368124,0.8200000000000001,-1.17,1.4287407043
2019-09-27 01:00:00,1.5275,0.637,1.6550000755,0.7575000000000001,-0.033,0.7582184712000001,0.77,0.67,1.0206860438,1.4675,-1.203,1.8975682465,0.7575000000000001,-0.033,0.7582184712000001,0.71,-1.17,1.3685759022
2019-09-27 01:30:00,1.408,0.613,1.5356539324,0.9580000000000001,-0.097,0.9628982293,0.45,0.71,0.8405950273,1.348,-1.217,1.816092784,0.9580000000000001,-0.097,0.9628982293,0.39,-1.12,1.1859595271
2019-09-27 02:00:00,1.508,0.626,1.6327706514,0.748,-0.034,0.7487723285,0.76,0.66,1.0065783626,1.448,-1.214,1.8895766722,0.748,-0.034,0.7487723285,0.7000000000000001,-1.18,1.3720058309
2019-09-27 02:30:00,1.4355,0.5125000000000001,1.5242429268,0.6255000000000001,0.0025,0.6255049960000001,0.81,0.51,0.957183368,1.4055,-1.1175,1.795615911,0.6255000000000001,0.0025,0.6255049960000001,0.78,-1.12,1.3648443135
2019-09-27 03:00:00,1.369,-0.20950000000000002,1.3849372729,0.679,-0.0095,0.6790664548,0.6900000000000001,-0.2,0.7184010022,1.419,-0.3895,1.4714860686,0.679,-0.0095,0.6790664548,0.74,-0.38,0.8318653737
2019-09-27 03:30:00,1.3505,-0.191,1.3639396064,0.6205,0.009000000000000001,0.6205652665,0.73,-0.2,0.7569015788,1.4105,-0.391,1.4636909680999999,0.6205,0.009000000000000001,0.6205652665,0.79,-0.4,0.8854942123
2019-09-27 04:00:00,1.2805,-0.193,1.2949630304,0.6005,0.007,0.6005407979,0.68,-0.2,0.7088018059,1.3205,-0.393,1.3777406323,0.6005,0.007,0.6005407979,0.72,-0.4,0.8236504113
2019-09-27 04:30:00,1.279,-0.1915,1.2932568384,0.599,0.0085,0.5990603058,0.68,-0.2,0.7088018059,1.319,-0.3915,1.3758754486,0.599,0.0085,0.5990603058,0.72,-0.4,0.8236504113
2019-09-27 05:00:00,1.3675,-0.212,1.3838353406000001,0.6875,-0.012,0.6876047193,0.68,-0.2,0.7088018059,1.4075,-0.41200000000000003,1.4665606875,0.6875,-0.012,0.6876047193,0.72,-0.4,0.8236504113
2019-09-27 05:30:00,1.587,-0.19,1.5983331942999999,0.577,0.01,0.5770866486,1.01,-0.2,1.0296115772,1.637,-0.39,1.682815795,0.577,0.01,0.5770866486,1.06,-0.4,1.1329607231
2019-09-27 06:00:00,1.591,-0.18050000000000002,1.6012061860000002,0.541,0.0195,0.5413513185000001,1.05,-0.2,1.0688779163,1.641,-0.3805,1.6845359153000001,0.541,0.0195,0.5413513185000001,1.1,-0.4,1.1704699911
2019-09-27 06:30:00,1.6385,-0.145,1.6449034166,0.5885,0.005,0.5885212401000001,1.05,-0.15,1.0606601718,1.6885,-0.34500000000000003,1.7233854038,0.5885,0.005,0.5885212401000001,1.1,-0.35000000000000003,1.1543396381
2019-09-27 07:00:00,1.897,0.716,2.0276254585,0.627,-0.004,0.6270127590000001,1.27,0.72,1.4598972567000001,1.857,-1.164,2.1916534854,0.627,-0.004,0.6270127590000001,1.23,-1.16,1.6907099101
2019-09-27 07:30:00,2.133,0.431,2.1761089127,0.683,-0.009000000000000001,0.6830592946,1.45,0.44,1.5152887514,2.113,-0.8190000000000001,2.2661707791,0.683,-0.009000000000000001,0.6830592946,1.43,-0.81,1.6434719347
2019-09-27 08:00:00,2.3925,0.8805000000000001,2.5493796304,0.6625,-0.0095,0.6625681097,1.73,0.89,1.9455076458,2.3225,-1.1895,2.6093900628,0.6625,-0.0095,0.6625681097,1.6600000000000001,-1.18,2.0366639389
2019-09-27 08:30:00,2.5,0.927,2.6663324999,0.68,-0.013000000000000001,0.6801242534,1.82,0.9400000000000001,2.0484140207,2.44,-1.173,2.7073102888,0.68,-0.013000000000000001,0.6801242534,1.76,-1.16,2.1078899402
2019-09-27 09:00:00,2.637,0.9575,2.8054545532,0.877,-0.07250000000000001,0.8799916193,1.76,1.03,2.0392400545,2.577,-1.1425,2.8189067473,0.877,-0.07250000000000001,0.8799916193,1.7000000000000002,-1.07,2.0087060512
2019-09-27 09:30:00,2.7265,0.706,2.816422953,0.8565,-0.074,0.8596907874,1.87,0.78,2.0261539922,2.6965,-0.874,2.834605484,0.8565,-0.074,0.8596907874,1.8399999999999999,-0.8,2.0063897926
2019-09-27 10:00:00,2.797,0.068,2.7978264778,0.847,-0.07200000000000001,0.8500547041000001,1.9500000000000002,0.14,1.9550191815,2.847,-0.192,2.8534668388,0.847,-0.07200000000000001,0.8500547041000001,2.0,-0.12,2.0035967658
2019-09-27 10:30:00,2.8075,0.0245,2.8076068991,0.7275,-0.0455,0.7289214635,2.08,0.07,2.0811775513,2.8575,-0.1655,2.8622886822,0.7275,-0.0455,0.7289214635,2.13,-0.12,2.1333776037
2019-09-27 11:00:00,2.6495,-0.067,2.6503470056,0.7495,-0.047,0.7509722032,1.9,-0.02,1.9001052602000001,2.6895,-0.147,2.6935142936,0.7495,-0.047,0.7509722032,1.94,-0.1,1.9425756099
2019-09-27 11:30:00,2.8115,-0.06,2.8121401548,0.8315,-0.08,0.8353396016,1.98,0.02,1.9801010075,2.8515,-0.08,2.8526219956,0.8315,-0.08,0.8353396016,2.02,0.0,2.02
2019-09-27 12:00:00,2.734,-0.061500000000000006,2.7346916188,0.854,-0.0815,0.8578800907,1.88,0.02,1.88010638,2.774,-0.0815,2.775196975,0.854,-0.0815,0.8578800907,1.92,0.0,1.92
2019-09-27 12:30:00,2.839,-0.064,2.8397212891,0.839,-0.084,0.8431945209,2.0,0.02,2.0000999975,2.879,-0.084,2.8802251648,0.839,-0.084,0.8431945209,2.04,0.0,2.04
2019-09-27 13:00:00,2.8175,-0.05,2.8179436208,0.8775000000000001,-0.09,0.8821033103,1.94,0.04,1.9404123273,2.8575,-0.06,2.8581298518000002,0.8775000000000001,-0.09,0.8821033103,1.98,0.03,1.9802272597
2019-09-27 13:30:00,2.857,0.333,2.8763410785,0.917,-0.107,0.9232215335,1.94,0.44,1.9892712233,2.857,-0.447,2.8917569054000003,0.917,-0.107,0.9232215335,1.94,-0.34,1.9695684807
2019-09-27 14:00:00,3.0555,0.9065000000000001,3.1871339005,0.8955000000000001,-0.0935,0.9003679803,2.16,1.0,2.3802520875,2.9655,-0.9835,3.124333929,0.8955000000000001,-0.0935,0.9003679803,2.07,-0.89,2.2532199183
2019-09-27 14:30:00,2.831,0.9480000000000001,2.9855091693,0.781,-0.052000000000000005,0.7827291997,2.05,1.0,2.2808989456,2.751,-1.072,2.9524879339,0.781,-0.052000000000000005,0.7827291997,1.97,-1.02,2.2184003246
2019-09-27 15:00:00,2.5995,0.867,2.7402717475,0.8495,-0.073,0.8526307818000001,1.75,0.9400000000000001,1.9864792977,2.5395,-1.133,2.7807821292,0.8495,-0.073,0.8526307818000001,1.69,-1.06,1.9949185447
2019-09-27 15:30:00,2.73,0.882,2.8689412681,0.8200000000000001,-0.058,0.8220486604,1.9100000000000001,0.9400000000000001,2.1287789928,2.66,-1.118,2.8853984127,0.8200000000000001,-0.058,0.8220486604,1.8399999999999999,-1.06,2.1234876972
2019-09-27 16:00:00,2.6895,0.0925,2.6910902066,0.9095000000000001,-0.08750000000000001,0.9136993488,1.78,0.18,1.7890779748,2.7495000000000003,-0.3175,2.7677710346,0.9095000000000001,-0.08750000000000001,0.9136993488,1.8399999999999999,-0.23,1.8543192821
2019-09-27 16:30:00,2.75,-0.037,2.7502488978,0.97,-0.107,0.9758837021000001,1.78,0.07,1.7813758727,2.79,-0.217,2.7984261648,0.97,-0.107,0.9758837021000001,1.82,-0.11,1.8233211456
2019-09-27 17:00:00,2.7359999999999998,-0.025500000000000002,2.7361188297,0.9560000000000001,-0.0955,0.9607581642,1.78,0.07,1.7813758727,2.7960000000000003,-0.2255,2.8050786531,0.9560000000000001,-0.0955,0.9607581642,1.8399999999999999,-0.13,1.8445866746
2019-09-27 17:30:00,2.732,-0.0775,2.7330990194,1.002,-0.1075,1.007750093,1.73,0.03,1.7302600960999999,2.7720000000000002,-0.1975,2.7790268531,1.002,-0.1075,1.007750093,1.77,-0.09,1.7722866585000001
2019-09-27 18:00:00,2.677,-0.0565,2.6775961701,0.9470000000000001,-0.08650000000000001,0.9509422958,1.73,0.03,1.7302600960999999,2.717,-0.2665,2.7300386902,0.9470000000000001,-0.08650000000000001,0.9509422958,1.77,-0.18,1.7791290004
2019-09-27 18:30:00,2.582,-0.061500000000000006,2.5827323226,0.742,-0.021500000000000002,0.7423114239,1.8399999999999999,-0.04,1.8404347313,2.632,-0.28150000000000003,2.6470108141,0.742,-0.021500000000000002,0.7423114239,1.8900000000000001,-0.26,1.9077997799
2019-09-27 19:00:00,2.4845,0.17550000000000002,2.4906907676,0.8845000000000001,-0.0545,0.8861774653000001,1.6,0.23,1.6164467204,2.5045,-0.5545,2.5651492159,0.8845000000000001,-0.0545,0.8861774653000001,1.62,-0.5,1.6954055561999999
2019-09-27 19:30:00,2.855,0.882,2.9881347025,0.915,-0.068,0.9175232967,1.94,0.9500000000000001,2.1601157376,2.785,-1.168,3.0200081126,0.915,-0.068,0.9175232967,1.87,-1.1,2.1695391216
2019-09-27 20:00:00,2.948,0.858,3.0703205044,0.768,-0.022,0.7683150396,2.18,0.88,2.3509147156,2.858,-1.1219999999999999,3.0703498172,0.768,-0.022,0.7683150396,2.09,-1.1,2.3618001609
2019-09-27 20:30:00,2.8155,0.791,2.9245035904,0.7855000000000001,-0.029,0.7860351455,2.03,0.8200000000000001,2.1893606373,2.7255000000000003,-1.129,2.9500832615,0.7855000000000001,-0.029,0.7860351455,1.94,-1.1,2.2301569451
2019-09-27 21:00:00,2.625,0.7595000000000001,2.7326663261,0.745,-0.0205,0.7452819936,1.88,0.78,2.0353869411,2.545,-1.1205,2.7807454486000003,0.745,-0.0205,0.7452819936,1.8,-1.1,2.109502311
2019-09-27 21:30:00,2.442,0.1845,2.4489598302,0.742,-0.025500000000000002,0.7424380446000001,1.7000000000000002,0.21,1.712921481,2.442,-0.5855,2.5112097184,0.742,-0.025500000000000002,0.7424380446000001,1.7000000000000002,-0.56,1.7898603297
2019-09-27 22:00:00,2.3165,-0.1305,2.3201729461,0.6965,-0.0105,0.6965791412,1.62,-0.12,1.6244383645,2.3465,-0.29050000000000004,2.3644137751,0.6965,-0.0105,0.6965791412,1.65,-0.28,1.6735889579
2019-09-27 22:30:00,2.2545,0.6995,2.360523353,0.6845,-0.0105,0.6845805285000001,1.57,0.71,1.7230786401,2.1845,-1.1305,2.4596891064,0.6845,-0.0105,0.6845805285000001,1.5,-1.12,1.8720042735
2019-09-27 23:00:00,1.885,0.6315000000000001,1.9879681210000002,0.585,0.0115,0.5851130233,1.3,0.62,1.440277751,1.815,-1.1785,2.1640441886,0.585,0.0115,0.5851130233,1.23,-1.19,1.7114321488000002
2019-09-27 23:30:00,1.744,0.633,1.8553234219,0.724,-0.027,0.7245032781,1.02,0.66,1.2149074039,1.6840000000000002,-1.187,2.0602973086,0.724,-0.027,0.7245032781,0.96,-1.16,1.505722418
2019-09-28 00:00:00,1.645,0.611,1.754806542,0.525,0.021,0.5254198321,1.12,0.59,1.2658988901,1.5750000000000002,-1.199,1.979450934,0.525,0.021,0.5254198321,1.05,-1.22,1.6096272861
2019-09-28 00:30:00,1.4915,0.599,1.6072875443,0.5615,0.009000000000000001,0.5615721236,0.93,0.59,1.1013627922,1.4215,-1.211,1.8674001312000001,0.5615,0.009000000000000001,0.5615721236,0.86,-1.22,1.4926486526
2019-09-28 01:00:00,1.428,0.5995,1.5487363397,0.578,0.0095,0.5780780657,0.85,0.59,1.0346980236,1.3679999999999999,-1.2105000000000001,1.8266730003,0.578,0.0095,0.5780780657,0.79,-1.22,1.4534441854
2019-09-28 01:30:00,1.369,0.5215000000000001,1.4649652726,0.669,-0.0085,0.6690539963000001,0.7000000000000001,0.53,0.8780091116000001,1.339,-1.1585,1.7706053342999999,0.669,-0.0085,0.6690539963000001,0.67,-1.15,1.3309395178
2019-09-28 02:00:00,1.32,-0.263,1.3459453927,0.76,-0.033,0.7607161100000001,0.56,-0.23,0.6053924347,1.35,-0.363,1.3979517159000001,0.76,-0.033,0.7607161100000001,0.59,-0.33,0.6760177512000001
2019-09-28 02:30:00,1.2855,-0.2745,1.3144810762999999,0.7255,-0.0245,0.7259135623,0.56,-0.25,0.6132699243,1.3155000000000001,-0.35450000000000004,1.3624281632,0.7255,-0.0245,0.7259135623,0.59,-0.33,0.6760177512000001
2019-09-28 03:00:00,1.2455,-0.3305,1.2886040897,0.6855,-0.0105,0.685580411,0.56,-0.32,0.6449806199,1.2755,-0.3405,1.3201668455,0.6855,-0.0105,0.685580411,0.59,-0.33,0.6760177512000001
2019-09-28 03:30:00,1.2305,-0.337,1.2758131721,0.9705,-0.097,0.9753354551000001,0.26,-0.24,0.3538361203,1.2705,-0.337,1.3144349546,0.9705,-0.097,0.9753354551000001,0.30000000000000004,-0.24,0.3841874542
2019-09-28 04:00:00,1.2325,-0.3435,1.2794719614,0.9925,-0.10350000000000001,0.9978820071000001,0.24,-0.24,0.339411255,1.2525,-0.3435,1.298748821,0.9925,-0.10350000000000001,0.9978820071000001,0.26,-0.24,0.3538361203
2019-09-28 04:30:00,1.2455,-0.35050000000000003,1.2938780854,1.0055,-0.1105,1.0115535082,0.24,-0.24,0.339411255,1.2655,-0.35050000000000003,1.3131414623,1.0055,-0.1105,1.0115535082,0.26,-0.24,0.3538361203
2019-09-28 05:00:00,1.2415,-0.3415,1.2876119369,1.0415,-0.12150000000000001,1.0485630644,0.2,-0.22,0.2973213749,1.2815,-0.36150000000000004,1.3315121103,1.0415,-0.12150000000000001,1.0485630644,0.24,-0.24,0.339411255
2019-09-28 05:30:00,1.292,-0.3415,1.3363705512,1.042,-0.12150000000000001,1.049059698,0.25,-0.22,0.3330165161,1.302,-0.36150000000000004,1.3512535846,1.042,-0.12150000000000001,1.049059698,0.26,-0.24,0.3538361203
2019-09-28 06:00:00,1.323,-0.341,1.3662393641000001,1.043,-0.121,1.0499952381,0.28,-0.22,0.3560898763,1.353,-0.331,1.3928998528,1.043,-0.121,1.0499952381,0.31,-0.21,0.3744329045
2019-09-28 06:30:00,1.5305,-0.187,1.5418817237,1.0405,-0.117,1.0470574244,0.49,-0.07,0.49497474680000003,1.5805,-0.34700000000000003,1.6181437668,1.0405,-0.117,1.0470574244,0.54,-0.23,0.5869412236
2019-09-28 07:00:00,1.7405,0.49250000000000005,1.8088384394,1.0405,-0.11750000000000001,1.0471134132,0.7000000000000001,0.61,0.9284934033000001,1.7105000000000001,-0.9775,1.9701057078000002,1.0405,-0.11750000000000001,1.0471134132,0.67,-0.86,1.0901834708
2019-09-28 07:30:00,1.8054999999999999,0.7415,1.9518331127000002,1.0355,-0.11850000000000001,1.0422583653,0.77,0.86,1.1543396381,1.7555,-1.2085,2.131256085,1.0355,-0.11850000000000001,1.0422583653,0.72,-1.09,1.3063307391
2019-09-28 08:00:00,1.8965,0.7725000000000001,2.0477960103,1.0365,-0.11750000000000001,1.0431387731,0.86,0.89,1.2376186812,1.8465,-1.2075,2.2062680028,1.0365,-0.11750000000000001,1.0431387731,0.81,-1.09,1.3580132547
2019-09-28 08:30:00,2.033,0.5825,2.1148038325,1.033,-0.11750000000000001,1.0396611227,1.0,0.7000000000000001,1.2206555616,2.013,-0.9875,2.2421697639,1.033,-0.11750000000000001,1.0396611227,0.98,-0.87,1.3104579352
2019-09-28 09:00:00,2.158,-0.0755,2.1593203213,1.028,-0.1155,1.0344681,1.13,0.04,1.130707743,2.208,-0.3155,2.230426921,1.028,-0.1155,1.0344681,1.18,-0.2,1.196829144
2019-09-28 09:30:00,2.2405,-0.0765,2.2418056339,1.0305,-0.1165,1.0370643664,1.21,0.04,1.2106609765,2.2905,-0.3165,2.3122635014,1.0305,-0.1165,1.0370643664,1.26,-0.2,1.2757742747
2019-09-28 10:00:00,2.2895,-0.075,2.2907281048,1.0295,-0.115,1.0359031084,1.26,0.04,1.2606347607,2.3495,-0.315,2.3705221471,1.0295,-0.115,1.0359031084,1.32,-0.2,1.3350655415000001
2019-09-28 10:30:00,2.354,-0.064,2.3548698478,0.994,-0.10400000000000001,0.9994258352000001,1.3599999999999999,0.04,1.3605881081,2.404,-0.304,2.4231450638,0.994,-0.10400000000000001,0.9994258352000001,1.4100000000000001,-0.2,1.4241137595
2019-09-28 11:00:00,2.431,-0.046,2.4314351729,0.931,-0.08600000000000001,0.9349636357000001,1.5,0.04,1.5005332386,2.481,-0.28600000000000003,2.4974300791,0.931,-0.08600000000000001,0.9349636357000001,1.55,-0.2,1.5628499608
2019-09-28 11:30:00,2.4,-0.0325,2.400220042,0.9,-0.07250000000000001,0.9029154169,1.5,0.04,1.5005332386,2.45,-0.2725,2.4651077563,0.9,-0.07250000000000001,0.9029154169,1.55,-0.2,1.5628499608
2019-09-28 12:00:00,2.3715,-0.0385,2.3718124926,0.7215,-0.0285,0.7220626704,1.65,-0.01,1.6500303028,2.4314999999999998,-0.28850000000000003,2.4485555946,0.7215,-0.0285,0.7220626704,1.71,-0.26,1.7296531444
2019-09-28 12:30:00,2.3935,-0.0475,2.3939712822,0.6235,0.0025,0.6235050120000001,1.77,-0.05,1.7707060739,2.4435000000000002,-0.28750000000000003,2.4603553605,0.6235,0.0025,0.6235050120000001,1.82,-0.29,1.8429595763000002
2019-09-28 13:00:00,2.4175,-0.035,2.4177533476,0.7375,-0.015,0.7376525266,1.6800000000000002,-0.02,1.6801190434,2.4675000000000002,-0.305,2.4862785946,0.7375,-0.015,0.7376525266,1.73,-0.29,1.7541379649
2019-09-28 13:30:00,2.329,-0.038,2.3293099837,0.799,-0.038,0.7999031191,1.53,0.0,1.53,2.3890000000000002,-0.278,2.4051205791,0.799,-0.038,0.7999031191,1.5899999999999999,-0.24,1.608011194
2019-09-28 14:00:00,2.4275,-0.091,2.4292050654,0.8975000000000001,-0.07100000000000001,0.9003039764,1.53,-0.02,1.5301307134000002,2.4875,-0.241,2.4991473046,0.8975000000000001,-0.07100000000000001,0.9003039764,1.5899999999999999,-0.17,1.5990622252
2019-09-28 14:30:00,2.334,-0.10650000000000001,2.3364285245,0.904,-0.0665,0.9064426347000001,1.43,-0.04,1.4305593312,2.374,-0.2165,2.3838515579,0.904,-0.0665,0.9064426347000001,1.47,-0.15,1.4776332427
2019-09-28 15:00:00,2.338,-0.093,2.3398489267,0.838,-0.053,0.8396743416,1.5,-0.04,1.5005332386,2.378,-0.203,2.3866489059,0.838,-0.053,0.8396743416,1.54,-0.15,1.5472879499
2019-09-28 15:30:00,2.297,-0.1335,2.3008761918,0.747,-0.0235,0.7473695538,1.55,-0.11,1.5538983236,2.347,-0.2335,2.3585867061,0.747,-0.0235,0.7473695538,1.6,-0.21,1.6137224049
2019-09-28 16:00:00,2.339,-0.1975,2.3473234225,0.859,-0.0575,0.8609223252,1.48,-0.14,1.4866068747,2.379,-0.1875,2.3863774323999998,0.859,-0.0575,0.8609223252,1.52,-0.13,1.5255490815
2019-09-28 16:30:00,2.345,-0.20550000000000002,2.3539870964,0.645,-0.0055000000000000005,0.6450234492,1.7000000000000002,-0.2,1.7117242769,2.385,-0.1955,2.3929992165,0.645,-0.0055000000000000005,0.6450234492,1.74,-0.19,1.7503428236
2019-09-28 17:00:00,2.3945,-0.201,2.4029213990000002,0.6545000000000001,-0.001,0.6545007639,1.74,-0.2,1.7514565367000001,2.4245,-0.191,2.4320117701,0.6545000000000001,-0.001,0.6545007639,1.77,-0.19,1.7801685313000002
2019-09-28 17:30:00,2.44,-0.2205,2.4499429075,0.76,-0.0205,0.76027643,1.6800000000000002,-0.2,1.6918628786,2.48,-0.18050000000000002,2.4865599229,0.76,-0.0205,0.76027643,1.72,-0.16,1.7274258305
2019-09-28 18:00:00,2.392,-0.14550000000000002,2.3964211337,0.522,0.0245,0.5225746358,1.87,-0.17,1.8777113729,2.432,-0.2655,2.4464493148,0.522,0.0245,0.5225746358,1.9100000000000001,-0.29,1.931890266
2019-09-28 18:30:00,2.3395,-0.101,2.3416791518,0.46950000000000003,0.039,0.4711170237,1.87,-0.14,1.8752333187999999,2.3795,-0.311,2.3997377461,0.46950000000000003,0.039,0.4711170237,1.9100000000000001,-0.35000000000000003,1.9418032856
2019-09-28 19:00:00,2.338,-0.07350000000000001,2.3391550291,0.548,0.026500000000000003,0.5486403649,1.79,-0.1,1.79279112,2.378,-0.3235,2.3999033835,0.548,0.026500000000000003,0.5486403649,1.83,-0.35000000000000003,1.8631693428
2019-09-28 19:30:00,2.4025,-0.128,2.4059073652,0.6625,0.002,0.6625030189000001,1.74,-0.13,1.7448495636999999,2.4525,-0.298,2.4705384535,0.6625,0.002,0.6625030189000001,1.79,-0.30000000000000004,1.8149655644
2019-09-28 20:00:00,2.3715,-0.1405,2.3756583298000002,0.7215,-0.0105,0.7215763993000001,1.65,-0.13,1.6551132892,2.4115,-0.2805,2.4277587401,0.7215,-0.0105,0.7215763993000001,1.69,-0.27,1.7114321488000002
2019-09-28 20:30:00,2.3075,-0.16,2.3130404774,0.8975000000000001,-0.06,0.8995033352,1.4100000000000001,-0.1,1.4135416513,2.3475,-0.29,2.365344848,0.8975000000000001,-0.06,0.8995033352,1.45,-0.23,1.4681280598
2019-09-28 21:00:00,2.2005,-0.2175,2.2112228517,0.9205000000000001,-0.0675,0.9229715597,1.28,-0.15,1.2887590931,2.2405,-0.2775,2.2576196535,0.9205000000000001,-0.0675,0.9229715597,1.32,-0.21,1.3366001646
2019-09-28 21:30:00,2.125,-0.2515,2.1398311265,0.905,-0.061500000000000006,0.907087234,1.22,-0.19,1.2347064428,2.155,-0.2715,2.1720352783,0.905,-0.061500000000000006,0.907087234,1.25,-0.21,1.2675172583
2019-09-28 22:00:00,2.0385,-0.267,2.0559112943,0.8185,-0.027,0.8189452057000001,1.22,-0.24,1.2433824834,2.0685000000000002,-0.23700000000000002,2.0820329608,0.8185,-0.027,0.8189452057000001,1.25,-0.21,1.2675172583
2019-09-28 22:30:00,1.955,-0.2735,1.9740383102,1.015,-0.10350000000000001,1.0202633239,0.9400000000000001,-0.17,0.9552486587000001,1.9849999999999999,-0.2635,2.002412857,1.015,-0.10350000000000001,1.0202633239,0.97,-0.16,0.9831073187
2019-09-28 23:00:00,1.866,-0.047,1.866591814,1.036,-0.117,1.0425857279,0.8300000000000001,0.07,0.8329465769000001,1.876,-0.507,1.9433026012,1.036,-0.117,1.0425857279,0.84,-0.39,0.9261209424
2019-09-28 23:30:00,1.7755,0.6275000000000001,1.8831241329,1.0055,-0.10250000000000001,1.0107108884,0.77,0.73,1.0610372284,1.7155,-1.1925,2.089257404,1.0055,-0.10250000000000001,1.0107108884,0.71,-1.09,1.3008458786000001
2019-09-29 00:00:00,1.6585,0.34450000000000003,1.6939015615000002,1.0085,-0.10550000000000001,1.0140032051,0.65,0.45,0.790569415,1.6285,-0.9255,1.8731157199,1.0085,-0.10550000000000001,1.0140032051,0.62,-0.8200000000000001,1.0280077821
2019-09-29 00:30:00,1.465,-0.277,1.4909574105,1.045,-0.117,1.0515293624,0.42,-0.16,0.4494441011,1.505,-0.34700000000000003,1.5444850274,1.045,-0.117,1.0515293624,0.46,-0.23,0.5142956348000001
2019-09-29 01:00:00,1.4100000000000001,-0.2745,1.4364714581,1.04,-0.1145,1.0462840198,0.37,-0.16,0.4031128874,1.46,-0.34450000000000003,1.5000934138000002,1.04,-0.1145,1.0462840198,0.42,-0.23,0.4788527958
2019-09-29 01:30:00,1.3820000000000001,-0.279,1.4098812007000001,1.052,-0.11900000000000001,1.0587091196,0.33,-0.16,0.3667424164,1.422,-0.34900000000000003,1.4642011474,1.052,-0.11900000000000001,1.0587091196,0.37,-0.23,0.4356604182
2019-09-29 02:00:00,1.3415,-0.277,1.3697997116,1.0415,-0.117,1.0480511676,0.30000000000000004,-0.16,0.34,1.3815,-0.34700000000000003,1.4244125982,1.0415,-0.117,1.0480511676,0.34,-0.23,0.410487515
2019-09-29 02:30:00,1.303,-0.2765,1.3320139827,1.033,-0.1165,1.0395485799,0.27,-0.16,0.31384709650000003,1.343,-0.34650000000000003,1.3869791815,1.033,-0.1165,1.0395485799,0.31,-0.23,0.3860051813
2019-09-29 03:00:00,1.246,-0.277,1.2764188184,1.026,-0.117,1.0326495049,0.22,-0.16,0.2720294102,1.286,-0.377,1.3401212632,1.026,-0.117,1.0326495049,0.26,-0.26,0.3676955262
2019-09-29 03:30:00,1.221,-0.2675,1.2499588993,1.001,-0.1075,1.0067558046,0.22,-0.16,0.2720294102,1.2610000000000001,-0.3675,1.3134600297999999,1.001,-0.1075,1.0067558046,0.26,-0.26,0.3676955262
2019-09-29 04:00:00,1.2195,-0.265,1.2479604361,0.9995,-0.105,1.0050001244,0.22,-0.16,0.2720294102,1.2595,-0.365,1.3113219475,0.9995,-0.105,1.0050001244,0.26,-0.26,0.3676955262
2019-09-29 04:30:00,1.2215,-0.2645,1.2498089854,1.0015,-0.10450000000000001,1.0069371877,0.22,-0.16,0.2720294102,1.2415,-0.3645,1.2939020442,1.0015,-0.10450000000000001,1.0069371877,0.24,-0.26,0.3538361203
2019-09-29 05:00:00,1.204,-0.2795,1.2360162823,0.984,-0.0995,0.9890178209,0.22,-0.18,0.2842534081,1.224,-0.35950000000000004,1.2757022576,0.984,-0.0995,0.9890178209,0.24,-0.26,0.3538361203
2019-09-29 05:30:00,1.2295,-0.2775,1.2604271101,0.9795,-0.0975,0.9843406423000001,0.25,-0.18,0.30805843600000005,1.2695,-0.35750000000000004,1.3188769844000001,0.9795,-0.0975,0.9843406423000001,0.29,-0.26,0.3894868419
2019-09-29 06:00:00,1.264,-0.2755,1.2936754809,0.974,-0.0955,0.9786706545,0.29,-0.18,0.3413209633,1.304,-0.35550000000000004,1.3515902671,0.974,-0.0955,0.9786706545,0.33,-0.26,0.4201190308
2019-09-29 06:30:00,1.329,-0.252,1.3526806719,0.919,-0.07200000000000001,0.9218161422000001,0.41000000000000003,-0.18,0.4477722635,1.369,-0.332,1.4086820081,0.919,-0.07200000000000001,0.9218161422000001,0.45,-0.26,0.5197114584
2019-09-29 07:00:00,1.448,-0.2255,1.4654535987,0.9580000000000001,-0.0855,0.961807803,0.49,-0.14,0.5096076922,1.488,-0.34550000000000003,1.5275844494,0.9580000000000001,-0.0855,0.961807803,0.53,-0.26,0.5903388857
2019-09-29 07:30:00,1.4705,-0.248,1.491265989,0.9005000000000001,-0.068,0.9030638128,0.5700000000000001,-0.18,0.5977457654,1.5105,-0.328,1.5457018632000001,0.9005000000000001,-0.068,0.9030638128,0.61,-0.26,0.663098786
2019-09-29 08:00:00,1.5905,-0.215,1.6049658096,0.7905000000000001,-0.035,0.7912744467,0.8,-0.18,0.8200000000000001,1.6305,-0.34500000000000003,1.6665999070000002,0.7905000000000001,-0.035,0.7912744467,0.84,-0.31,0.8953770156
2019-09-29 08:30:00,1.7905000000000002,0.1105,1.7939064914,0.7705000000000001,-0.029500000000000002,0.7710645239,1.02,0.14,1.0295630141,1.8105,-0.6295000000000001,1.9168151971,0.7705000000000001,-0.029500000000000002,0.7710645239,1.04,-0.6000000000000001,1.2006664816
2019-09-29 09:00:00,2.0035,0.7545000000000001,2.1408602243,0.9135000000000001,-0.0755,0.9166146955000001,1.09,0.8300000000000001,1.3700364959,1.9535,-1.2655,2.327585122,0.9135000000000001,-0.0755,0.9166146955000001,1.04,-1.19,1.5804113389
2019-09-29 09:30:00,2.1310000000000002,0.7585000000000001,2.261964467,0.911,-0.07150000000000001,0.9138015375,1.22,0.8300000000000001,1.4755676873999999,2.081,-1.2615,2.4335043148,0.911,-0.07150000000000001,0.9138015375,1.17,-1.19,1.6688319268
2019-09-29 10:00:00,2.336,0.7095,2.4413697487,0.916,-0.07050000000000001,0.9187090127,1.42,0.78,1.6201234521,2.286,-1.1305,2.5502600358,0.916,-0.07050000000000001,0.9187090127,1.37,-1.06,1.7321951391
2019-09-29 10:30:00,2.3355,-0.068,2.3364897282,0.9155000000000001,-0.078,0.9188167663000001,1.42,0.01,1.4200352108,2.3955,-0.318,2.4165148975,0.9155000000000001,-0.078,0.9188167663000001,1.48,-0.24,1.4993331851
2019-09-29 11:00:00,2.484,-0.062,2.4847736315,0.704,-0.012,0.7041022653,1.78,-0.05,1.7807021087,2.534,-0.292,2.5507685116000003,0.704,-0.012,0.7041022653,1.83,-0.28,1.8512968428
2019-09-29 11:30:00,2.649,-0.043500000000000004,2.649357139,0.749,-0.0335,0.7497487913,1.9,-0.01,1.9000263156,2.709,-0.28350000000000003,2.7237939074,0.749,-0.0335,0.7497487913,1.96,-0.25,1.975879551
2019-09-29 12:00:00,2.6845,-0.029,2.6846566354,0.7045,-0.019,0.7047561635,1.98,-0.01,1.9800252524,2.7345,-0.269,2.7476992648,0.7045,-0.019,0.7047561635,2.03,-0.25,2.0453361582
2019-09-29 12:30:00,2.707,-0.0205,2.7070776217,0.997,-0.1005,1.0020525186,1.71,0.08,1.7118703222,2.757,-0.2705,2.7702381215000003,0.997,-0.1005,1.0020525186,1.76,-0.17,1.7681911661
2019-09-29 13:00:00,2.677,-0.028,2.6771464286,1.007,-0.108,1.012774901,1.67,0.08,1.6719150696,2.727,-0.258,2.7391774313,1.007,-0.108,1.012774901,1.72,-0.15,1.7265283085
2019-09-29 13:30:00,2.6325000000000003,-0.0805,2.6337305291,1.0325,-0.12050000000000001,1.0395078162,1.6,0.04,1.6004999219,2.6825,-0.21050000000000002,2.6907464578,1.0325,-0.12050000000000001,1.0395078162,1.65,-0.09,1.6524527225
2019-09-29 14:00:00,2.5675,-0.0805,2.5687616666,1.0375,-0.12050000000000001,1.0444742697,1.53,0.04,1.5305227865000002,2.6075,-0.21050000000000002,2.6159828937,1.0375,-0.12050000000000001,1.0444742697,1.57,-0.09,1.5725775021000001
2019-09-29 14:30:00,2.534,-0.0805,2.5352783378,1.034,-0.12050000000000001,1.0409977185,1.5,0.04,1.5005332386,2.584,-0.21050000000000002,2.5925597872,1.034,-0.12050000000000001,1.0409977185,1.55,-0.09,1.5526107046000002
2019-09-29 15:00:00,2.457,-0.12,2.4599286575,1.027,-0.12,1.0339869438,1.43,0.0,1.43,2.507,-0.24,2.5184616336,1.027,-0.12,1.0339869438,1.48,-0.12,1.4848568955
2019-09-29 15:30:00,2.4565,-0.12,2.4594292529,1.0265,-0.12,1.0334903241,1.43,0.0,1.43,2.5065,-0.24,2.5179639096,1.0265,-0.12,1.0334903241,1.48,-0.12,1.4848568955
2019-09-29 16:00:00,2.3795,-0.11900000000000001,2.3824737669,1.0295,-0.11900000000000001,1.0363547896,1.35,0.0,1.35,2.4295,-0.269,2.4443467941,1.0295,-0.11900000000000001,1.0363547896,1.4,-0.15,1.408012784
2019-09-29 16:30:00,2.357,-0.11900000000000001,2.3600021186,1.027,-0.11900000000000001,1.0338713653,1.33,0.0,1.33,2.427,-0.269,2.4418619945,1.027,-0.11900000000000001,1.0338713653,1.4,-0.15,1.408012784
2019-09-29 17:00:00,2.3515,-0.12,2.3545598846,1.0215,-0.12,1.028524307,1.33,0.0,1.33,2.4215,-0.27,2.4365061564,1.0215,-0.12,1.028524307,1.4,-0.15,1.408012784
2019-09-29 17:30:00,2.349,-0.12050000000000001,2.3520886994,1.019,-0.12050000000000001,1.0261000195,1.33,0.0,1.33,2.3890000000000002,-0.2705,2.4042652204,1.019,-0.12050000000000001,1.0261000195,1.37,-0.15,1.3781872151
2019-09-29 18:00:00,2.373,-0.1375,2.3769802797,1.013,-0.11750000000000001,1.019791768,1.3599999999999999,-0.02,1.3601470509,2.4130000000000003,-0.2675,2.427781961,1.013,-0.11750000000000001,1.019791768,1.4,-0.15,1.408012784
2019-09-29 18:30:00,2.4415,-0.139,2.4454535878,1.0115,-0.11900000000000001,1.0184759447,1.43,-0.02,1.4301398533,2.4815,-0.269,2.4960375097,1.0115,-0.11900000000000001,1.0184759447,1.47,-0.15,1.4776332427
2019-09-29 19:00:00,2.436,-0.1335,2.4396553548,1.006,-0.1135,1.0123824623,1.43,-0.02,1.4301398533,2.476,-0.2635,2.4899815762,1.006,-0.1135,1.0123824623,1.47,-0.15,1.4776332427
2019-09-29 19:30:00,2.5775,-0.159,2.582399514,0.9775,-0.099,0.9825005089000001,1.6,-0.06,1.6011246048,2.6275,-0.269,2.6412340392,0.9775,-0.099,0.9825005089000001,1.65,-0.17,1.6587344573
2019-09-29 20:00:00,2.582,-0.1625,2.5871084728,0.982,-0.10250000000000001,0.9873349229,1.6,-0.06,1.6011246048,2.632,-0.2725,2.6460688294,0.982,-0.10250000000000001,0.9873349229,1.65,-0.17,1.6587344573
2019-09-29 20:30:00,2.5615,0.1825,2.567993088,0.7015,-0.0175,0.7017182483000001,1.8599999999999999,0.2,1.8707217858,2.5615,-0.6375000000000001,2.6396379487,0.7015,-0.0175,0.7017182483000001,1.8599999999999999,-0.62,1.9606121493000002
2019-09-29 21:00:00,2.431,0.762,2.5476273275,0.5710000000000001,0.012,0.5711260807,1.8599999999999999,0.75,2.0055173896,2.3810000000000002,-1.218,2.6744504108,0.5710000000000001,0.012,0.5711260807,1.81,-1.23,2.1883783951
2019-09-29 21:30:00,2.275,0.7485,2.3949691543,0.625,-0.0015,0.6250017999999999,1.65,0.75,1.812456896,2.205,-1.2315,2.5255924552,0.625,-0.0015,0.6250017999999999,1.58,-1.23,2.0023236502
2019-09-29 22:00:00,2.186,0.581,2.2618923493,0.656,-0.009000000000000001,0.6560617349,1.53,0.59,1.6398170630000002,2.146,-1.079,2.4019902164999998,0.656,-0.009000000000000001,0.6560617349,1.49,-1.07,1.8343936328
2019-09-29 22:30:00,2.163,-0.1885,2.1711981139,0.523,0.021500000000000002,0.5234417351,1.6400000000000001,-0.21,1.653390456,2.203,-0.28850000000000003,2.2218103542,0.523,0.021500000000000002,0.5234417351,1.6800000000000002,-0.31,1.7083617884
2019-09-29 23:00:00,1.9775,-0.047,1.9780584546000002,0.8175,-0.047,0.8188499557000001,1.16,0.0,1.16,1.9975,-0.467,2.0513642412,0.8175,-0.047,0.8188499557000001,1.18,-0.42,1.2525174649
2019-09-29 23:30:00,1.8785,0.7025,2.0055593983,0.7485,-0.0275,0.7490050067,1.13,0.73,1.3452880731999999,1.8185,-1.2275,2.1940142433,0.7485,-0.0275,0.7490050067,1.07,-1.2,1.6077624203
2019-09-30 00:00:00,1.764,0.7055,1.8998490072,0.734,-0.0245,0.7344087758000001,1.03,0.73,1.2624579201000001,1.714,-1.2545,2.1240447853,0.734,-0.0245,0.7344087758000001,0.98,-1.23,1.5726728840000002
2019-09-30 00:30:00,1.605,0.6835,1.7444762108,0.8250000000000001,-0.0465,0.8263094154,0.78,0.73,1.0683164325,1.5550000000000002,-1.2565,1.9992041542,0.8250000000000001,-0.0465,0.8263094154,0.73,-1.21,1.4131525042
2019-09-30 01:00:00,1.5585,0.646,1.6870797995,0.8785000000000001,-0.054,0.8801580824,0.68,0.7000000000000001,0.9759098319,1.5285000000000002,-1.264,1.9834334499000001,0.8785000000000001,-0.054,0.8801580824,0.65,-1.21,1.3735355838
2019-09-30 01:30:00,1.4235,0.6435000000000001,1.5621922097,0.8835000000000001,-0.0565,0.8853047498000001,0.54,0.7000000000000001,0.8840814442,1.3835,-1.2865,1.8892206065,0.8835000000000001,-0.0565,0.8853047498000001,0.5,-1.23,1.3277424449
2019-09-30 02:00:00,1.4545,0.6655,1.5995188339,0.7045,-0.0145,0.7046492035,0.75,0.68,1.0123734489,1.4145,-1.2745,1.9039854254000002,0.7045,-0.0145,0.7046492035,0.71,-1.26,1.4462710673
2019-09-30 02:30:00,1.4809999999999999,0.679,1.6292335621,0.641,-0.001,0.64100078,0.84,0.68,1.0807404869,1.441,-1.2610000000000001,1.9148373299,0.641,-0.001,0.64100078,0.8,-1.26,1.4925146565
2019-09-30 03:00:00,1.4495,0.676,1.5993830841999999,0.6595000000000001,-0.004,0.6595121303,0.79,0.68,1.0423531072,1.4095,-1.264,1.8932475406,0.6595000000000001,-0.004,0.6595121303,0.75,-1.26,1.4663219292
2019-09-30 03:30:00,1.4365,0.639,1.5722128514,0.6865,-0.011,0.6865881225,0.75,0.65,0.9924716621,1.3865,-1.231,1.8541152203,0.6865,-0.011,0.6865881225,0.7000000000000001,-1.22,1.4065560778
2019-09-30 04:00:00,1.311,0.621,1.4506419269,0.481,0.031,0.4819979253,0.8300000000000001,0.59,1.0183319694,1.2610000000000001,-1.239,1.7678353996,0.481,0.031,0.4819979253,0.78,-1.27,1.4904026302
2019-09-30 04:30:00,1.3955,0.6385000000000001,1.5346343213,0.4055,0.0485,0.4083901321,0.99,0.59,1.1524755963,1.3555000000000001,-1.2215,1.8246759986,0.4055,0.0485,0.4083901321,0.9500000000000001,-1.27,1.586001261
2019-09-30 05:00:00,1.428,0.6455000000000001,1.56711654,0.378,0.0555,0.3820526796,1.05,0.59,1.2044085686,1.3780000000000001,-1.2145000000000001,1.8368163354,0.378,0.0555,0.3820526796,1.0,-1.27,1.6164467204
2019-09-30 05:30:00,1.641,0.643,1.7624783687,0.381,0.053,0.38466868860000003,1.26,0.59,1.3912943614,1.591,-1.217,2.0030901128,0.381,0.053,0.38466868860000003,1.21,-1.27,1.7541379649
2019-09-30 06:00:00,1.6995,0.645,1.8177803085000002,0.3795,0.055,0.3834647963,1.32,0.59,1.4458561478,1.6395,-1.215,2.0406335413,0.3795,0.055,0.3834647963,1.26,-1.27,1.7889941308
2019-09-30 06:30:00,1.822,-0.015,1.8220617443,0.352,0.055,0.3562709643,1.47,-0.07,1.4716657229,1.862,-0.465,1.9191844622,0.352,0.055,0.3562709643,1.51,-0.52,1.5970284907
2019-09-30 07:00:00,1.974,-0.0945,1.9762606736000001,0.364,0.0555,0.3682068033,1.6099999999999999,-0.15,1.6169724797,2.024,-0.3245,2.0498478602,0.364,0.0555,0.3682068033,1.6600000000000001,-0.38,1.7029386365999999
2019-09-30 07:30:00,2.069,0.421,2.111398115,0.34900000000000003,0.061,0.354290841,1.72,0.36,1.7572706109,2.049,-0.839,2.2141187863,0.34900000000000003,0.061,0.354290841,1.7000000000000002,-0.9,1.9235384062
2019-09-30 08:00:00,2.282,-0.03,2.2821971869,0.332,0.06,0.3373781261,1.9500000000000002,-0.09,1.9520758182,2.332,-0.30000000000000004,2.3512175569,0.332,0.06,0.3373781261,2.0,-0.36,2.0321417273
2019-09-30 08:30:00,2.422,0.278,2.437902377,0.322,0.058,0.3271819066,2.1,0.22,2.1114923632,2.432,-0.5720000000000001,2.4983610628,0.322,0.058,0.3271819066,2.11,-0.63,2.2020445045
2019-09-30 09:00:00,2.5275,0.966,2.7058108304,0.3275,0.056,0.3322532919,2.2,0.91,2.3807771840000003,2.4375,-1.164,2.7011668312,0.3275,0.056,0.3322532919,2.11,-1.22,2.4373140955
2019-09-30 09:30:00,2.6805,0.928,2.836593776,0.3205,0.058,0.3257057721,2.36,0.87,2.5152534664,2.6005000000000003,-1.112,2.828275844,0.3205,0.058,0.3257057721,2.2800000000000002,-1.17,2.5626743843
2019-09-30 10:00:00,2.7465,0.8945000000000001,2.8884931193,0.3165,0.0545,0.32115806080000003,2.43,0.84,2.5710892633,2.6765,-1.0355,2.8698279565,0.3165,0.0545,0.32115806080000003,2.36,-1.09,2.5995576547
2019-09-30 10:30:00,2.7565,0.8875000000000001,2.8958502206,0.3265,0.0475,0.3299371152,2.43,0.84,2.5710892633,2.6865,-1.0425,2.8816815404,0.3265,0.0475,0.3299371152,2.36,-1.09,2.5995576547
2019-09-30 11:00:00,2.6425,0.886,2.7870777259,0.3425,0.046,0.34557524510000004,2.3,0.84,2.4485914318,2.5625,-1.074,2.7784676082,0.3425,0.046,0.34557524510000004,2.22,-1.12,2.4865236777
2019-09-30 11:30:00,2.795,0.886,2.9320677004,0.34500000000000003,0.046,0.3480531569,2.45,0.84,2.59,2.705,-1.044,2.8994759870999998,0.34500000000000003,0.046,0.3480531569,2.36,-1.09,2.5995576547
2019-09-30 12:00:00,2.8005,0.8805000000000001,2.9356567408,0.3805,0.0405,0.3826493173,2.42,0.84,2.5616400996,2.7105,-1.0495,2.9065891523,0.3805,0.0405,0.3826493173,2.33,-1.09,2.5723530084
2019-09-30 12:30:00,2.855,0.44,2.8887064579,0.385,0.04,0.3870723447,2.47,0.4,2.5021790503,2.8449999999999998,-0.5700000000000001,2.9015383851000003,0.385,0.04,0.3870723447,2.46,-0.61,2.5345019235
2019-09-30 13:00:00,2.7445,0.0405,2.7447988087,0.34450000000000003,0.0505,0.3481817054,2.4,-0.01,2.4000208332,2.8045,-0.1895,2.8108949642,0.34450000000000003,0.0505,0.3481817054,2.46,-0.24,2.4716795909
2019-09-30 13:30:00,2.739,0.0285,2.7391482709,0.389,0.0385,0.3909005628,2.35,-0.01,2.3500212765,2.799,-0.2015,2.8062436191,0.389,0.0385,0.3909005628,2.41,-0.24,2.4219207254
2019-09-30 14:00:00,2.7815000000000003,0.051000000000000004,2.7819675141999998,0.3915,0.041,0.3936410167,2.39,0.01,2.3900209204,2.8415,-0.199,2.8484598031,0.3915,0.041,0.3936410167,2.45,-0.24,2.461727036
2019-09-30 14:30:00,2.616,0.039,2.6162906949,0.466,0.029,0.4669014885,2.15,0.01,2.1500232557,2.666,-0.211,2.6743367402000002,0.466,0.029,0.4669014885,2.2,-0.24,2.213052191
2019-09-30 15:00:00,2.6335,0.009000000000000001,2.6335153787000003,0.6135,-0.001,0.6135008150000001,2.02,0.01,2.0200247523,2.6835,-0.211,2.6917825414000003,0.6135,-0.001,0.6135008150000001,2.07,-0.21,2.0806249061
2019-09-30 15:30:00,2.779,-0.027,2.7791311592,0.759,-0.037,0.7599013094,2.02,0.01,2.0200247523,2.809,-0.137,2.8123388843,0.759,-0.037,0.7599013094,2.05,-0.1,2.0524375752
2019-09-30 16:00:00,2.964,-0.0005,2.9640000422,0.844,-0.060500000000000005,0.8461656162000001,2.12,0.06,2.1208488866,3.004,-0.1105,3.0060316449,0.844,-0.060500000000000005,0.8461656162000001,2.16,-0.05,2.1605786262
2019-09-30 16:30:00,2.969,-0.014,2.9690330076,0.799,-0.044,0.8002105973,2.17,0.03,2.1702073634,3.009,-0.124,3.0115539178,0.799,-0.044,0.8002105973,2.21,-0.08,2.2114474898
2019-09-30 17:00:00,3.035,-0.012,3.0350237231,0.865,-0.062,0.8672191188,2.17,0.05,2.1705759604,3.075,-0.122,3.077419211,0.865,-0.062,0.8672191188,2.21,-0.06,2.2108143296
2019-09-30 17:30:00,3.021,-0.001,3.0210001655,0.851,-0.051000000000000004,0.8525268324,2.17,0.05,2.1705759604,3.061,-0.201,3.0675922154,0.851,-0.051000000000000004,0.8525268324,2.21,-0.15,2.2150846485
2019-09-30 18:00:00,2.9705,-0.008,2.9705107726,0.8705,-0.058,0.8724300832,2.1,0.05,2.1005951538,3.0205,-0.23800000000000002,3.0298620843,0.8705,-0.058,0.8724300832,2.15,-0.18,2.1575217264
2019-09-30 18:30:00,2.8935,-0.0125,2.8935269999999997,0.8935000000000001,-0.0625,0.8956832587,2.0,0.05,2.0006249024,2.9435000000000002,-0.24250000000000002,2.9534722785,0.8935000000000001,-0.0625,0.8956832587,2.05,-0.18,2.0578872661
2019-09-30 19:00:00,2.691,-0.0555,2.6915722636,0.771,-0.0155,0.7711557884,1.92,-0.04,1.9204166215,2.741,-0.2755,2.7548105652,0.771,-0.0155,0.7711557884,1.97,-0.26,1.9870832896000001
2019-09-30 19:30:00,2.939,-0.0275,2.9391286549,0.899,-0.0575,0.9008369719,2.04,0.03,2.0402205763,2.989,-0.2575,3.0000712075,0.899,-0.0575,0.9008369719,2.09,-0.2,2.0995475703
2019-09-30 20:00:00,2.9035,-0.0395,2.9037686719,0.9035000000000001,-0.0695,0.9061691343,2.0,0.03,2.0002249873,2.9535,-0.2295,2.9624031630000003,0.9035000000000001,-0.0695,0.9061691343,2.05,-0.16,2.0562344224
2019-09-30 20:30:00,2.79,-0.17250000000000001,2.7953275747,0.89,-0.0625,0.8921918235,1.9,-0.11,1.9031815468,2.81,-0.1625,2.8146946993,0.89,-0.0625,0.8921918235,1.92,-0.1,1.922602403
2019-09-30 21:00:00,2.6345,-0.179,2.640574038,0.7145,-0.009000000000000001,0.7145566807,1.92,-0.17,1.9275113489,2.6645,-0.169,2.6698541627,0.7145,-0.009000000000000001,0.7145566807,1.9500000000000002,-0.16,1.9565530915
2019-09-30 21:30:00,2.488,-0.1855,2.4949056595,0.758,-0.0155,0.7581584597000001,1.73,-0.17,1.7383325344,2.518,-0.17550000000000002,2.524108605,0.758,-0.0155,0.7581584597000001,1.76,-0.16,1.7672577627
2019-09-30 22:00:00,2.3495,-0.193,2.3574136782,0.7895000000000001,-0.023,0.7898349511,1.56,-0.17,1.5692354826,2.3895,-0.183,2.3964972877,0.7895000000000001,-0.023,0.7898349511,1.6,-0.16,1.6079800994
2019-09-30 22:30:00,2.1765,-0.1975,2.1854424037,0.8965000000000001,-0.0675,0.8990375409,1.28,-0.13,1.2865846261,2.2065,-0.2275,2.2181971283,0.8965000000000001,-0.0675,0.8990375409,1.31,-0.16,1.3197348218
2019-09-30 23:00:00,1.9675,0.3945,2.0066605343,0.7575000000000001,-0.025500000000000002,0.7579290864,1.21,0.42,1.2808200498,1.9375,-0.8655,2.1220265078,0.7575000000000001,-0.025500000000000002,0.7579290864,1.18,-0.84,1.4484474447
2019-09-30 23:30:00,1.808,0.5655,1.894374369,0.718,-0.0145,0.7181463987000001,1.09,0.58,1.2347064428,1.748,-1.0745,2.0518416727,0.718,-0.0145,0.7181463987000001,1.03,-1.06,1.4780054127
2019-10-01 00:00:00,1.7810000000000001,0.6615,1.8998797988,0.6910000000000001,-0.0085,0.6910522773000001,1.09,0.67,1.2794530081,1.721,-1.1685,2.0802002908,0.6910000000000001,-0.0085,0.6910522773000001,1.03,-1.16,1.551289786
2019-10-01 00:30:00,1.577,0.6535000000000001,1.7070416661999999,0.737,-0.0165,0.7371846784,0.84,0.67,1.0744766168,1.5070000000000001,-1.2165,1.9367295242,0.737,-0.0165,0.7371846784,0.77,-1.2,1.4257980222
2019-10-01 01:00:00,1.488,0.672,1.6327057298,0.648,0.002,0.6480030864,0.84,0.67,1.0744766168,1.448,-1.278,1.9313176849,0.648,0.002,0.6480030864,0.8,-1.28,1.5094369811
2019-10-01 01:30:00,1.3825,0.662,1.5328242724,0.7025,-0.008,0.7025455501,0.68,0.67,0.9546203434,1.3325,-1.288,1.8532404728,0.7025,-0.008,0.7025455501,0.63,-1.28,1.4266394078
2019-10-01 02:00:00,1.554,0.5650000000000001,1.653523813,0.924,-0.075,0.9270388341,0.63,0.64,0.8980534505000001,1.524,-1.105,1.8824454839,0.924,-0.075,0.9270388341,0.6000000000000001,-1.03,1.1920151006
2019-10-01 02:30:00,1.4585,-0.2285,1.4762907911,0.7185,-0.018500000000000003,0.7187381303,0.74,-0.21,0.7692203845000001,1.4985,-0.3185,1.5319740533,0.7185,-0.018500000000000003,0.7187381303,0.78,-0.30000000000000004,0.8357032966
2019-10-01 03:00:00,1.474,-0.24150000000000002,1.4936526536999999,0.774,-0.0315,0.7746407232,0.7000000000000001,-0.21,0.7308214556,1.504,-0.3315,1.5401000779,0.774,-0.0315,0.7746407232,0.73,-0.30000000000000004,0.7892401409
2019-10-01 03:30:00,1.405,-0.2525,1.4275087565,0.805,-0.0425,0.8061211137000001,0.6000000000000001,-0.21,0.6356886030000001,1.435,-0.3225,1.4707927284,0.805,-0.0425,0.8061211137000001,0.63,-0.28,0.6894200461000001
2019-10-01 04:00:00,1.325,-0.3045,1.3595386166,0.745,-0.0245,0.7454027435,0.58,-0.28,0.6440496875,1.345,-0.3045,1.3790377986,0.745,-0.0245,0.7454027435,0.6000000000000001,-0.28,0.6621178143
2019-10-01 04:30:00,1.4235,-0.2745,1.4497249739,0.8035,-0.044500000000000005,0.8047313216,0.62,-0.23,0.6612866247,1.4535,-0.29450000000000004,1.4830348951,0.8035,-0.044500000000000005,0.8047313216,0.65,-0.25,0.6964194139000001
2019-10-01 05:00:00,1.4495,-0.2225,1.4664775825,0.8295,-0.0425,0.8305880447,0.62,-0.18,0.6456004957,1.4795,-0.3425,1.5186265176,0.8295,-0.0425,0.8305880447,0.65,-0.30000000000000004,0.7158910532
2019-10-01 05:30:00,1.616,-0.2185,1.6307048323000002,0.8260000000000001,-0.0385,0.826896759,0.79,-0.18,0.810246876,1.6560000000000001,-0.3385,1.6902420685,0.8260000000000001,-0.0385,0.826896759,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2019-10-01 06:00:00,1.635,-0.2305,1.6511678443000002,0.745,-0.0205,0.7452819936,0.89,-0.21,0.9144397192,1.675,-0.3205,1.7053871261,0.745,-0.0205,0.7452819936,0.93,-0.30000000000000004,0.9771898485
2019-10-01 06:30:00,1.766,0.1165,1.7698384812999999,0.716,-0.0135,0.7161272582,1.05,0.13,1.0580170131,1.776,-0.6035,1.8757367219,0.716,-0.0135,0.7161272582,1.06,-0.59,1.2131364309000001
2019-10-01 07:00:00,2.0255,-0.091,2.0275431561,0.5655,0.019,0.5658190965000001,1.46,-0.11,1.4641379716,2.0655,-0.311,2.0887822409,0.5655,0.019,0.5658190965000001,1.5,-0.33,1.5358710883
2019-10-01 07:30:00,2.1310000000000002,0.8325,2.2878411767,0.561,0.022500000000000003,0.5614510219000001,1.57,0.81,1.7666352198,2.061,-1.2175,2.3937475326,0.561,0.022500000000000003,0.5614510219000001,1.5,-1.24,1.9461757372
2019-10-01 08:00:00,2.317,0.876,2.4770678231,0.497,0.036000000000000004,0.4983021172,1.82,0.84,2.0044949489,2.247,-1.204,2.5492400828,0.497,0.036000000000000004,0.4983021172,1.75,-1.24,2.1447843714
2019-10-01 08:30:00,2.564,0.8965000000000001,2.7162121143,0.554,0.026500000000000003,0.5546334375,2.01,0.87,2.1902054698,2.484,-1.0835,2.7100236623000002,0.554,0.026500000000000003,0.5546334375,1.9300000000000002,-1.11,2.2264321234
2019-10-01 09:00:00,2.6245000000000003,0.88,2.7681040894,0.5845,0.01,0.5845855369,2.04,0.87,2.2177691494,2.5445,-1.07,2.7603224902,0.5845,0.01,0.5845855369,1.96,-1.08,2.2378561169
2019-10-01 09:30:00,2.8025,0.928,2.9521501063,0.4325,0.038,0.43416615480000004,2.37,0.89,2.5316002844,2.7125,-1.042,2.9057563989,0.4325,0.038,0.43416615480000004,2.2800000000000002,-1.08,2.5228555249999998
2019-10-01 10:00:00,2.7975,0.922,2.94552037,0.5775,0.002,0.5775034632,2.22,0.92,2.4030813553,2.7175000000000002,-1.038,2.9089947147,0.5775,0.002,0.5775034632,2.14,-1.04,2.3793276361
2019-10-01 10:30:00,2.737,0.928,2.8900437713000002,0.337,0.048,0.34040123380000004,2.4,0.88,2.5562472494,2.657,-1.052,2.8576831525,0.337,0.048,0.34040123380000004,2.32,-1.1,2.5675669417
2019-10-01 11:00:00,2.705,0.967,2.8726492999,0.305,0.057,0.3102805182,2.4,0.91,2.5667294365,2.625,-1.103,2.8473204948,0.305,0.057,0.3102805182,2.32,-1.16,2.5938388539
2019-10-01 11:30:00,2.864,0.925,3.0096712445,0.324,0.055,0.32863505600000004,2.54,0.87,2.6848649873,2.774,-1.035,2.9607939814,0.324,0.055,0.32863505600000004,2.45,-1.09,2.6815294143
2019-10-01 12:00:00,2.919,0.9505,3.069855249,0.309,0.0505,0.3130994251,2.61,0.9,2.760815097,2.829,-1.0395,3.0139345132,0.309,0.0505,0.3130994251,2.52,-1.09,2.7456328961
2019-10-01 12:30:00,2.8715,0.96,3.0277239389,0.3015,0.06,0.30741218260000003,2.5700000000000003,0.9,2.723031399,2.7815000000000003,-1.03,2.9660819695000002,0.3015,0.06,0.30741218260000003,2.48,-1.09,2.7089665926
2019-10-01 13:00:00,2.799,0.9805,2.9657682394,0.309,0.0505,0.3130994251,2.49,0.93,2.6580067720000002,2.719,-1.0395,2.9109313372,0.309,0.0505,0.3130994251,2.41,-1.09,2.6450330811000002
2019-10-01 13:30:00,2.761,0.9445,2.9180817758,0.291,0.0545,0.2960595379,2.47,0.89,2.625452342,2.6710000000000003,-1.0355,2.8646991552000003,0.291,0.0545,0.2960595379,2.38,-1.09,2.6177280225
2019-10-01 14:00:00,2.879,0.9415,3.0290366868,0.289,0.051500000000000004,0.2935528062,2.59,0.89,2.7386493021,2.789,-1.0385,2.9760717817,0.289,0.051500000000000004,0.2935528062,2.5,-1.09,2.7272880303
2019-10-01 14:30:00,2.661,0.9115000000000001,2.8127838968,0.301,0.051500000000000004,0.3053739511,2.36,0.86,2.5118120949,2.571,-1.0685,2.7841934649,0.301,0.051500000000000004,0.3053739511,2.27,-1.12,2.5312645061
2019-10-01 15:00:00,2.496,0.9005000000000001,2.653472489,0.366,0.0405,0.368233961,2.13,0.86,2.2970633426,2.426,-1.0795,2.6553335477999997,0.366,0.0405,0.368233961,2.06,-1.12,2.3447814397
2019-10-01 15:30:00,2.719,0.904,2.8653406429,0.339,0.044,0.3418435315,2.38,0.86,2.5306125741,2.629,-1.006,2.8149026625999998,0.339,0.044,0.3418435315,2.29,-1.05,2.5192459189000003
2019-10-01 16:00:00,2.8485,0.9005000000000001,2.9874491627,0.35850000000000004,0.0405,0.3607804041,2.49,0.86,2.6343310346,2.7485,-0.9795,2.9178198197,0.35850000000000004,0.0405,0.3607804041,2.39,-1.02,2.598557292
2019-10-01 16:30:00,2.876,0.898,3.0129354457,0.386,0.038,0.38786595620000003,2.49,0.86,2.6343310346,2.776,-0.982,2.9445712761,0.386,0.038,0.38786595620000003,2.39,-1.02,2.598557292
2019-10-01 17:00:00,2.977,0.8545,3.0972082994,0.5670000000000001,-0.0055000000000000005,0.5670266749,2.41,0.86,2.5588473968,2.877,-0.9855,3.0411082273,0.5670000000000001,-0.0055000000000000005,0.5670266749,2.31,-0.98,2.5092827661
2019-10-01 17:30:00,3.0085,0.8285,3.1204942717,0.7285,-0.0315,0.7291807046000001,2.2800000000000002,0.86,2.4368011819,2.9185,-1.0115,3.0888144166,0.7285,-0.0315,0.7291807046000001,2.19,-0.98,2.3992707225
2019-10-01 18:00:00,3.004,0.807,3.1105088008,0.754,-0.033,0.7547218031,2.25,0.84,2.4016869072,2.914,-1.013,3.0850551049,0.754,-0.033,0.7547218031,2.16,-0.98,2.3719190543
2019-10-01 18:30:00,3.055,0.8075,3.1599179182,0.855,-0.0625,0.8572813132,2.2,0.87,2.365776828,2.965,-1.0025,3.1298931691,0.855,-0.0625,0.8572813132,2.11,-0.9400000000000001,2.3099134183
2019-10-01 19:00:00,2.826,0.7645000000000001,2.9275819801000003,0.726,-0.025500000000000002,0.7264476925000001,2.1,0.79,2.2436800128,2.746,-1.0555,2.9418695161,0.726,-0.025500000000000002,0.7264476925000001,2.02,-1.03,2.2674434943
2019-10-01 19:30:00,3.0715,0.805,3.1752381407,0.9015000000000001,-0.075,0.9046144206000001,2.17,0.88,2.3416447210999998,2.9815,-1.015,3.1495344497,0.9015000000000001,-0.075,0.9046144206000001,2.08,-0.9400000000000001,2.2825424421
2019-10-01 20:00:00,2.9795,0.8035,3.0859411044,0.7795000000000001,-0.036500000000000005,0.7803540863,2.2,0.84,2.3549097647,2.8895,-1.0565,3.0765894266,0.7795000000000001,-0.036500000000000005,0.7803540863,2.11,-1.02,2.3436083291
2019-10-01 20:30:00,2.9165,0.859,3.0403705777,0.9665,-0.101,0.9717629598,1.9500000000000002,0.96,2.1734994824,2.8465,-1.121,3.0592814924,0.9665,-0.101,0.9717629598,1.88,-1.02,2.1388782107
