Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-01 21:00:00,2.7605,0.8735,2.8954036852,0.9305,-0.08650000000000001,0.9345119047,1.83,0.96,2.0665188119,2.7005,-1.2065000000000001,2.9577597096,0.9305,-0.08650000000000001,0.9345119047,1.77,-1.12,2.094588265
2019-10-01 21:30:00,2.5995,0.84,2.7318492363,0.9395,-0.09,0.9438009589,1.6600000000000001,0.93,1.9027611516,2.5295,-1.21,2.8040096737,0.9395,-0.09,0.9438009589,1.5899999999999999,-1.12,1.9448650339
2019-10-01 22:00:00,2.457,0.7945,2.5822624286,0.927,-0.0855,0.9309346110000001,1.53,0.88,1.7650212463,2.387,-1.2055,2.6741352341,0.927,-0.0855,0.9309346110000001,1.46,-1.12,1.8401086924
2019-10-01 22:30:00,2.234,0.1525,2.2391990197,0.8240000000000001,-0.0475,0.8253679483,1.4100000000000001,0.2,1.4241137595,2.2439999999999998,-0.5675,2.3146473273,0.8240000000000001,-0.0475,0.8253679483,1.42,-0.52,1.5122169157
2019-10-01 23:00:00,2.0165,0.28200000000000003,2.0361228475,0.8365,-0.058,0.8385083482,1.18,0.34,1.2280065146,1.9965000000000002,-0.778,2.1427310261,0.8365,-0.058,0.8385083482,1.16,-0.72,1.3652838533
2019-10-01 23:30:00,1.8945,0.669,2.0091518733,0.7445,-0.031,0.7451451201,1.15,0.7000000000000001,1.3462912018,1.8245,-1.181,2.1733755428,0.7445,-0.031,0.7451451201,1.08,-1.15,1.577624797
2019-10-02 00:00:00,1.7690000000000001,0.599,1.867662175,0.439,0.029,0.43995681610000004,1.33,0.5700000000000001,1.4469968901,1.7189999999999999,-1.121,2.0522187993,0.439,0.029,0.43995681610000004,1.28,-1.15,1.7207265907
2019-10-02 00:30:00,1.5335,-0.24250000000000002,1.552555474,0.6135,-0.0025,0.6135050937000001,0.92,-0.24,0.9507891459000001,1.5735000000000001,-0.3425,1.6103442179,0.6135,-0.0025,0.6135050937000001,0.96,-0.34,1.0184301645
2019-10-02 01:00:00,1.5095,-0.253,1.5305552097000001,0.5595,0.007,0.5595437874,0.9500000000000001,-0.26,0.9849365462,1.5394999999999999,-0.333,1.5751029331000002,0.5595,0.007,0.5595437874,0.98,-0.34,1.0373041984
2019-10-02 01:30:00,1.3965,0.0845,1.3990541448,0.6365000000000001,-0.0055000000000000005,0.6365237623000001,0.76,0.09,0.7653103945,1.3865,-0.7155,1.5602315533,0.6365000000000001,-0.0055000000000000005,0.6365237623000001,0.75,-0.71,1.0327632836
2019-10-02 02:00:00,1.53,0.598,1.6427123911,0.62,-0.002,0.6200032258,0.91,0.6000000000000001,1.09,1.47,-1.182,1.8862725148,0.62,-0.002,0.6200032258,0.85,-1.18,1.4542695761
2019-10-02 02:30:00,1.4965,0.579,1.6046037673,0.7065,-0.021,0.7068120330000001,0.79,0.6000000000000001,0.9920181450000001,1.4365,-1.201,1.8724137497000002,0.7065,-0.021,0.7068120330000001,0.73,-1.18,1.3875518008
2019-10-02 03:00:00,1.477,0.6165,1.6005003124,0.507,0.0165,0.5072684201000001,0.97,0.6000000000000001,1.1405700329,1.417,-1.2035,1.8591130277999999,0.507,0.0165,0.5072684201000001,0.91,-1.22,1.5220052562
2019-10-02 03:30:00,1.3835,0.614,1.5136275136,0.49350000000000005,0.014,0.49369854160000004,0.89,0.6000000000000001,1.0733592129,1.3235000000000001,-1.206,1.790555291,0.49350000000000005,0.014,0.49369854160000004,0.8300000000000001,-1.22,1.4755676873999999
2019-10-02 04:00:00,1.373,0.5725,1.4875769728,0.503,0.0125,0.5031552941,0.87,0.56,1.0346496992,1.313,-1.2075,1.7838232115000001,0.503,0.0125,0.5031552941,0.81,-1.22,1.4644111445
2019-10-02 04:30:00,1.3945,0.5650000000000001,1.5046113285,0.5245000000000001,0.005,0.5245238317,0.87,0.56,1.0346496992,1.3345,-1.215,1.8047479741,0.5245000000000001,0.005,0.5245238317,0.81,-1.22,1.4644111445
2019-10-02 05:00:00,1.5245000000000002,0.5965,1.6370438296,0.5745,-0.0035,0.5745106613000001,0.9500000000000001,0.6000000000000001,1.1236102527,1.4545,-1.1735,1.8688693106,0.5745,-0.0035,0.5745106613000001,0.88,-1.17,1.4640013661
2019-10-02 05:30:00,1.6855,0.5975,1.7882719312000002,0.4655,0.0275,0.46631159110000003,1.22,0.5700000000000001,1.3465882815,1.6255000000000002,-1.1825,2.010113554,0.4655,0.0275,0.46631159110000003,1.16,-1.21,1.6762159765
2019-10-02 06:00:00,1.6355,-0.0845,1.6376814403000002,0.4955,0.025500000000000002,0.49615572150000004,1.1400000000000001,-0.11,1.1452947219,1.6555,-0.5045000000000001,1.7306647567,0.4955,0.025500000000000002,0.49615572150000004,1.16,-0.53,1.2753430910999999
2019-10-02 06:30:00,1.7995,0.5255000000000001,1.8746601025,0.34950000000000003,0.035500000000000004,0.35129830630000003,1.45,0.49,1.5305554547,1.7495,-1.0245,2.0273999359,0.34950000000000003,0.035500000000000004,0.35129830630000003,1.4,-1.06,1.7560182230999999
2019-10-02 07:00:00,2.087,0.7000000000000001,2.2012653179,0.097,0.03,0.1015332458,1.99,0.67,2.0997618913,1.9969999999999999,-1.13,2.2945389515,0.097,0.03,0.1015332458,1.9,-1.16,2.2261176968
2019-10-02 07:30:00,2.229,0.47800000000000004,2.2796765121,0.079,0.038,0.0876641318,2.15,0.44,2.1945614596,2.199,-0.852,2.358284334,0.079,0.038,0.0876641318,2.12,-0.89,2.2992390045
2019-10-02 08:00:00,2.373,0.791,2.5013616292,0.043000000000000003,0.041,0.0594138031,2.33,0.75,2.4477336456,2.283,-1.109,2.5381036228,0.043000000000000003,0.041,0.0594138031,2.24,-1.15,2.5179555199
2019-10-02 08:30:00,2.614,0.857,2.7508989440000002,0.054,0.037,0.0654599114,2.56,0.8200000000000001,2.688122021,2.5140000000000002,-1.043,2.7217724005,0.054,0.037,0.0654599114,2.46,-1.08,2.6866335813
2019-10-02 09:00:00,2.6955,0.8615,2.8298237578,0.0455,0.0415,0.061583277000000006,2.65,0.8200000000000001,2.7739682767,2.5955,-1.0185,2.7881826518,0.0455,0.0415,0.061583277000000006,2.55,-1.06,2.7615394258
2019-10-02 09:30:00,2.8355,0.888,2.9712967287,0.035500000000000004,0.038,0.0520024038,2.8,0.85,2.9261749777,2.7355,-0.972,2.9030577414,0.035500000000000004,0.038,0.0520024038,2.7,-1.01,2.8827244058
2019-10-02 10:00:00,2.7855,0.8915000000000001,2.9246850258,0.025500000000000002,0.0415,0.0487083155,2.76,0.85,2.8879231292,2.6955,-0.9685,2.8642123699,0.025500000000000002,0.0415,0.0487083155,2.67,-1.01,2.854645337
2019-10-02 10:30:00,2.779,0.885,2.9165160723,0.039,0.035,0.052402290000000004,2.74,0.85,2.8688150864,2.6790000000000003,-0.975,2.8509061717,0.039,0.035,0.052402290000000004,2.64,-1.01,2.8266057383
2019-10-02 11:00:00,2.6925,0.879,2.8323483631,0.07250000000000001,0.029,0.07808488970000001,2.62,0.85,2.754432791,2.5925000000000002,-0.981,2.7718977705,0.07250000000000001,0.029,0.07808488970000001,2.52,-1.01,2.7148664792
2019-10-02 11:30:00,2.8280000000000003,0.918,2.9732655448000003,0.178,0.008,0.1781796846,2.65,0.91,2.8018922178,2.7279999999999998,-1.002,2.9061982038,0.178,0.008,0.1781796846,2.55,-1.01,2.7427358604
2019-10-02 12:00:00,2.7439999999999998,0.912,2.8915877991,0.20400000000000001,0.002,0.20400980370000002,2.54,0.91,2.6980919184000003,2.654,-1.038,2.8497649026,0.20400000000000001,0.002,0.20400980370000002,2.45,-1.04,2.6615972648
2019-10-02 12:30:00,2.903,0.9510000000000001,3.0548011392,0.153,0.011,0.1533949152,2.75,0.9400000000000001,2.9062174729,2.813,-1.029,2.9952979818000003,0.153,0.011,0.1533949152,2.66,-1.04,2.8560812313
2019-10-02 13:00:00,2.831,0.974,2.9938665635,0.281,-0.016,0.2814551474,2.55,0.99,2.735434152,2.751,-1.016,2.9326194775000003,0.281,-0.016,0.2814551474,2.47,-1.0,2.6647513955
2019-10-02 13:30:00,2.9115,0.9845,3.0734463555,0.24150000000000002,-0.0055000000000000005,0.2415626213,2.67,0.99,2.847630594,2.8215,-1.0055,2.9953117534,0.24150000000000002,-0.0055000000000000005,0.2415626213,2.58,-1.0,2.7670200578
2019-10-02 14:00:00,2.9725,0.994,3.1342929426,0.1925,0.004,0.192541554,2.7800000000000002,0.99,2.9510167739,2.8825000000000003,-1.016,3.0563151425,0.1925,0.004,0.192541554,2.69,-1.02,2.8768906827
2019-10-02 14:30:00,2.822,0.9585,2.9803366001000002,0.112,0.018500000000000003,0.11351761980000001,2.71,0.9400000000000001,2.8683967647,2.732,-1.0415,2.9237897069,0.112,0.018500000000000003,0.11351761980000001,2.62,-1.06,2.8263050083
2019-10-02 15:00:00,2.664,0.936,2.8236487034,0.094,0.026000000000000002,0.0975294827,2.5700000000000003,0.91,2.7263528752,2.574,-1.064,2.7852418207,0.094,0.026000000000000002,0.0975294827,2.48,-1.09,2.7089665926
2019-10-02 15:30:00,2.6955,0.934,2.8527313666,0.0955,0.024,0.0984695384,2.6,0.91,2.7546506131,2.6055,-1.066,2.8151352099,0.0955,0.024,0.0984695384,2.51,-1.09,2.7364575641
2019-10-02 16:00:00,2.7805,0.8675,2.9126854447,0.1405,0.0175,0.1415856631,2.64,0.85,2.7734635386,2.6805,-1.0125,2.8653510256,0.1405,0.0175,0.1415856631,2.54,-1.03,2.7408940147000003
2019-10-02 16:30:00,2.95,0.8755000000000001,3.0771740688,0.1,0.025500000000000002,0.10320004840000001,2.85,0.85,2.9740544716,2.84,-1.0045,3.012411036,0.1,0.025500000000000002,0.10320004840000001,2.74,-1.03,2.9272000273
2019-10-02 17:00:00,2.892,0.8755000000000001,3.0216161652,0.112,0.025500000000000002,0.1148662265,2.7800000000000002,0.85,2.9070431713,2.782,-1.0045,2.9577938147,0.112,0.025500000000000002,0.1148662265,2.67,-1.03,2.8617826612
2019-10-02 17:30:00,2.8375,0.8105,2.9509856828,0.0975,0.030500000000000003,0.1021591895,2.74,0.78,2.8488594209,2.7275,-1.0595,2.9260547671,0.0975,0.030500000000000003,0.1021591895,2.63,-1.09,2.8469281691
2019-10-02 18:00:00,2.8835,0.8055,2.9938942032,0.12350000000000001,0.025500000000000002,0.1261051149,2.76,0.78,2.8681004167,2.7835,-1.0645,2.9801061223,0.12350000000000001,0.025500000000000002,0.1261051149,2.66,-1.09,2.8746651979
2019-10-02 18:30:00,2.858,0.8075,2.9698855618,0.128,0.0275,0.1309207776,2.73,0.78,2.8392428568,2.758,-1.0625,2.9555828951,0.128,0.0275,0.1309207776,2.63,-1.09,2.8469281691
2019-10-02 19:00:00,2.6825,0.676,2.7663662538000002,0.10250000000000001,0.036000000000000004,0.1086381609,2.58,0.64,2.6581948762,2.6125,-1.014,2.8023833160000002,0.10250000000000001,0.036000000000000004,0.1086381609,2.51,-1.05,2.7207719493
2019-10-02 19:30:00,2.9325,-0.092,2.9339427823,0.10250000000000001,0.038,0.109317199,2.83,-0.13,2.8329842922,2.9625,-0.162,2.9669260608,0.10250000000000001,0.038,0.109317199,2.86,-0.2,2.8669844785
2019-10-02 20:00:00,2.9945,-0.08,2.9955684352,0.14450000000000002,0.03,0.1475813335,2.85,-0.11,2.852122017,3.0245,-0.17,3.0292738816,0.14450000000000002,0.03,0.1475813335,2.88,-0.2,2.8869360921
2019-10-02 20:30:00,2.8455,-0.079,2.8465964326,0.1255,0.031,0.1292720001,2.7199999999999998,-0.11,2.722223356,2.8855,-0.189,2.8916831171,0.1255,0.031,0.1292720001,2.76,-0.22,2.7687542325
2019-10-02 21:00:00,2.674,-0.07250000000000001,2.6749826635,0.114,0.0375,0.12000937460000001,2.56,-0.11,2.5623621914,2.714,-0.2625,2.7266650418,0.114,0.0375,0.12000937460000001,2.6,-0.30000000000000004,2.6172504656999998
2019-10-02 21:30:00,2.4945,-0.07350000000000001,2.4955825973,0.1145,0.036500000000000005,0.12017695290000001,2.38,-0.11,2.3825406607,2.5345,-0.29350000000000004,2.55143734,0.1145,0.036500000000000005,0.12017695290000001,2.42,-0.33,2.4423963642
2019-10-02 22:00:00,2.331,-0.166,2.3369032928,0.131,0.034,0.1353403118,2.2,-0.2,2.2090722034,2.371,-0.266,2.3858744728,0.131,0.034,0.1353403118,2.24,-0.30000000000000004,2.26
2019-10-02 22:30:00,2.2495,0.3685,2.2794829458,0.11950000000000001,0.0385,0.12554879530000002,2.13,0.33,2.1554117936,2.2095000000000002,-0.8215,2.3572765005000003,0.11950000000000001,0.0385,0.12554879530000002,2.09,-0.86,2.2600221238
2019-10-02 23:00:00,2.064,0.7095,2.1825412367,0.124,0.0395,0.1301393484,1.94,0.67,2.0524375752,1.974,-1.1905000000000001,2.3052041667,0.124,0.0395,0.1301393484,1.85,-1.23,2.2215760172
2019-10-02 23:30:00,1.841,0.6725,1.9599839923000002,0.121,0.0325,0.1252886667,1.72,0.64,1.8352111595,1.7610000000000001,-1.2275,2.1465966668,0.121,0.0325,0.1252886667,1.6400000000000001,-1.26,2.0681392603
2019-10-03 00:00:00,1.8085,0.41250000000000003,1.8549470343,0.11850000000000001,0.0325,0.1228759537,1.69,0.38,1.7321951391,1.7585000000000002,-0.9575,2.0022808245,0.11850000000000001,0.0325,0.1228759537,1.6400000000000001,-0.99,1.9156461051
2019-10-03 00:30:00,1.5819999999999999,-0.256,1.6025791712,0.122,0.034,0.1266491216,1.46,-0.29,1.4885227576,1.612,-0.356,1.6508422093,0.122,0.034,0.1266491216,1.49,-0.39,1.5401947929
2019-10-03 01:00:00,1.4805000000000001,-0.257,1.5026407588000001,0.12050000000000001,0.033,0.12493698410000001,1.3599999999999999,-0.29,1.3905754205,1.5205000000000002,-0.357,1.5618480240000001,0.12050000000000001,0.033,0.12493698410000001,1.4,-0.39,1.4533065747
2019-10-03 01:30:00,1.37,-0.2505,1.3927132691000002,0.12,0.0395,0.126333883,1.25,-0.29,1.2831991272,1.42,-0.3805,1.47009532,0.12,0.0395,0.126333883,1.3,-0.42,1.3661625086
2019-10-03 02:00:00,1.464,-0.254,1.4858707885,0.124,0.036000000000000004,0.1291200991,1.34,-0.29,1.371021517,1.494,-0.384,1.5425602095,0.124,0.036000000000000004,0.1291200991,1.37,-0.42,1.4329340529
2019-10-03 02:30:00,1.488,-0.2605,1.5106304148,0.148,0.029500000000000002,0.1509113978,1.34,-0.29,1.371021517,1.518,-0.3305,1.5535617947,0.148,0.029500000000000002,0.1509113978,1.37,-0.36,1.4165097952
2019-10-03 03:00:00,1.4595,-0.322,1.4945983574000001,0.1495,0.028,0.152099474,1.31,-0.35000000000000003,1.3559498516000001,1.4795,-0.302,1.5100080298,0.1495,0.028,0.152099474,1.33,-0.33,1.3703284278
2019-10-03 03:30:00,1.4715,-0.3235,1.5066401362000001,0.1615,0.026500000000000003,0.1636597079,1.31,-0.35000000000000003,1.3559498516000001,1.4915,-0.3035,1.5220658659000001,0.1615,0.026500000000000003,0.1636597079,1.33,-0.33,1.3703284278
2019-10-03 04:00:00,1.3875,-0.082,1.3899209510000001,0.1575,0.028,0.1599695283,1.23,-0.11,1.2349089035,1.3875,-0.552,1.4932716598,0.1575,0.028,0.1599695283,1.23,-0.58,1.3598897014
2019-10-03 04:30:00,1.436,0.6015,1.5568873594000001,0.146,0.0315,0.1493594657,1.29,0.5700000000000001,1.4103191127999999,1.376,-1.2485,1.8579903794,0.146,0.0315,0.1493594657,1.23,-1.28,1.7751901307
2019-10-03 05:00:00,1.5350000000000001,0.5995,1.6479154256,0.145,0.029500000000000002,0.1479704362,1.3900000000000001,0.5700000000000001,1.5023315213,1.455,-1.2005,1.88632586,0.145,0.029500000000000002,0.1479704362,1.31,-1.23,1.7969418466
2019-10-03 05:30:00,1.721,0.6215,1.8297822958,0.14100000000000001,0.0315,0.1444757765,1.58,0.59,1.6865645555,1.641,-1.1985000000000001,2.0320637908,0.14100000000000001,0.0315,0.1444757765,1.5,-1.23,1.9398195792
2019-10-03 06:00:00,1.661,0.621,1.7732912902,0.14100000000000001,0.031,0.1443675864,1.52,0.59,1.6304907237,1.581,-1.199,1.9842283135,0.14100000000000001,0.031,0.1443675864,1.44,-1.23,1.8938056923
2019-10-03 06:30:00,1.7625000000000002,0.105,1.7656248894000002,0.1125,0.035,0.1178187167,1.65,0.07,1.651484181,1.7725,-0.615,1.876161307,0.1125,0.035,0.1178187167,1.6600000000000001,-0.65,1.7827226369
2019-10-03 07:00:00,2.069,-0.145,2.0740747335,0.109,0.035,0.1144814395,1.96,-0.18,1.9682479519,2.099,-0.28500000000000003,2.1182601351,0.109,0.035,0.1144814395,1.99,-0.32,2.0155644371
2019-10-03 07:30:00,2.125,-0.101,2.1273988813,0.135,0.029,0.13807968710000001,1.99,-0.13,1.9942417104999999,2.165,-0.291,2.1844692719,0.135,0.029,0.13807968710000001,2.03,-0.32,2.0550669089
2019-10-03 08:00:00,2.214,-0.027,2.214164628,0.14400000000000002,0.023,0.14582523790000002,2.07,-0.05,2.0706037767,2.254,-0.297,2.2734830107,0.14400000000000002,0.023,0.14582523790000002,2.11,-0.32,2.1341274564
2019-10-03 08:30:00,2.5665,0.522,2.6190468209,0.14650000000000002,0.022,0.1481426677,2.42,0.5,2.4711131095,2.5465,-0.728,2.6485177458,0.14650000000000002,0.022,0.1481426677,2.4,-0.75,2.5144581921
2019-10-03 09:00:00,2.7015000000000002,0.9945,2.8787380048,0.18150000000000002,0.0145,0.1820782799,2.52,0.98,2.7038491082,2.6115,-1.1455,2.8516841514999998,0.18150000000000002,0.0145,0.1820782799,2.43,-1.16,2.6926752496
2019-10-03 09:30:00,2.8120000000000003,0.9895,2.9810156407,0.192,0.0095,0.1922348824,2.62,0.98,2.7972843974,2.722,-1.1505,2.9551538454,0.192,0.0095,0.1922348824,2.5300000000000002,-1.16,2.7832534919
2019-10-03 10:00:00,2.807,0.9775,2.9723316184,0.247,-0.0025,0.2470126515,2.56,0.98,2.7411676344,2.727,-1.1325,2.9528097213,0.247,-0.0025,0.2470126515,2.48,-1.13,2.7253073221
2019-10-03 10:30:00,3.005,1.021,3.173714858,0.41500000000000004,-0.039,0.41682850190000004,2.59,1.06,2.7985174647,2.925,-1.109,3.1281793427,0.41500000000000004,-0.039,0.41682850190000004,2.51,-1.07,2.7285527299
2019-10-03 11:00:00,2.886,0.9915,3.0515681624,0.34600000000000003,-0.0285,0.3471717874,2.54,1.02,2.7371518043,2.806,-1.1485,3.0319446318,0.34600000000000003,-0.0285,0.3471717874,2.46,-1.12,2.702961339
2019-10-03 11:30:00,2.9805,1.027,3.1524766851,0.3805,-0.033,0.381928331,2.6,1.06,2.8077749198,2.9005,-1.103,3.1031450578,0.3805,-0.033,0.381928331,2.52,-1.07,2.7377545544
2019-10-03 12:00:00,2.8225,0.99,2.9910878038,0.3725,-0.03,0.3737061011,2.45,1.02,2.6538462653,2.7525,-1.13,2.9754253898,0.3725,-0.03,0.3737061011,2.38,-1.1,2.6219077024
2019-10-03 12:30:00,3.0085,0.9975,3.1695549372,0.34850000000000003,-0.022500000000000003,0.3492255718,2.66,1.02,2.8488594209,2.9285,-1.1225,3.1362586787,0.34850000000000003,-0.022500000000000003,0.3492255718,2.58,-1.1,2.8047103237
2019-10-03 13:00:00,2.927,0.979,3.0863846163,0.387,-0.041,0.3891657744,2.54,1.02,2.7371518043,2.847,-1.121,3.0597467215,0.387,-0.041,0.3891657744,2.46,-1.08,2.6866335813
2019-10-03 13:30:00,2.9965,1.004,3.1602259808,0.42650000000000005,-0.056,0.43016072580000003,2.5700000000000003,1.06,2.7800179856,2.9165,-1.1360000000000001,3.1299310296,0.42650000000000005,-0.056,0.43016072580000003,2.49,-1.08,2.7141296948
2019-10-03 14:00:00,3.017,1.021,3.1850792769,0.497,-0.069,0.5017668781,2.52,1.09,2.7456328961,2.9370000000000003,-1.109,3.1394028095,0.497,-0.069,0.5017668781,2.44,-1.04,2.652395144
2019-10-03 14:30:00,2.884,0.978,3.0453144337,0.47400000000000003,-0.052000000000000005,0.47684378990000004,2.41,1.03,2.6208777156,2.8040000000000003,-1.1219999999999999,3.0201490029,0.47400000000000003,-0.052000000000000005,0.47684378990000004,2.33,-1.07,2.5639422769999998
2019-10-03 15:00:00,2.808,0.9095000000000001,2.9516189202,0.368,-0.0205,0.3685705496,2.44,0.93,2.6112257658,2.718,-1.0605,2.9175647808000003,0.368,-0.0205,0.3685705496,2.35,-1.04,2.5698443533
2019-10-03 15:30:00,2.873,0.92,3.0167083054,0.433,-0.04,0.43484365010000003,2.44,0.96,2.6220602587,2.783,-1.05,2.9744897041,0.433,-0.04,0.43484365010000003,2.35,-1.01,2.5578506602
2019-10-03 16:00:00,2.9485,0.903,3.08367658,0.5085000000000001,-0.057,0.5116847174,2.44,0.96,2.6220602587,2.8585000000000003,-1.037,3.0407879324,0.5085000000000001,-0.057,0.5116847174,2.35,-0.98,2.5461539624
2019-10-03 16:30:00,2.964,0.8985000000000001,3.0971919944,0.524,-0.061500000000000006,0.5275966736000001,2.44,0.96,2.6220602587,2.874,-1.0615,3.0637653712,0.524,-0.061500000000000006,0.5275966736000001,2.35,-1.0,2.5539185578
2019-10-03 17:00:00,3.026,0.333,3.0442675638,0.536,-0.067,0.5401712691,2.49,0.4,2.5219238688,3.016,-0.507,3.0583173478,0.536,-0.067,0.5401712691,2.48,-0.44,2.5187298386
2019-10-03 17:30:00,2.9925,-0.002,2.9925006683,0.5425,-0.062,0.5460313636,2.45,0.06,2.4507345838,3.0225,-0.232,3.0313908112,0.5425,-0.062,0.5460313636,2.48,-0.17,2.4858197843
2019-10-03 18:00:00,2.9525,0.0125,2.9525264605,0.6225,-0.08750000000000001,0.6286195193,2.33,0.1,2.3321449355,2.9925,-0.2175,3.0003937242,0.6225,-0.08750000000000001,0.6286195193,2.37,-0.13,2.373562723
2019-10-03 18:30:00,3.044,-0.003,3.0440014783,0.664,-0.10300000000000001,0.6719412177,2.38,0.1,2.3820999139,3.084,-0.233,3.0927891942,0.664,-0.10300000000000001,0.6719412177,2.42,-0.13,2.4234892201
2019-10-03 19:00:00,2.83,-0.0495,2.8304328733,0.61,-0.0795,0.6151587194,2.22,0.03,2.2202026934,2.87,-0.2795,2.8835776823,0.61,-0.0795,0.6151587194,2.26,-0.2,2.2688322988
2019-10-03 19:30:00,3.0155,-0.0165,3.0155451414,0.6255000000000001,-0.0765,0.6301606938000001,2.39,0.06,2.3907530194,3.0555,-0.24650000000000002,3.0654269686,0.6255000000000001,-0.0765,0.6301606938000001,2.43,-0.17,2.4359392439
2019-10-03 20:00:00,2.925,-0.049,2.9254103986,0.495,-0.029,0.4958487673,2.43,-0.02,2.4300823031,2.965,-0.199,2.9716705739,0.495,-0.029,0.4958487673,2.47,-0.17,2.4758432907
2019-10-03 20:30:00,2.8075,-0.089,2.8089103314,0.4575,-0.019,0.4578943655,2.35,-0.07,2.351042322,2.8475,-0.189,2.8537654511,0.4575,-0.019,0.4578943655,2.39,-0.17,2.396038397
2019-10-03 21:00:00,2.7815000000000003,-0.10250000000000001,2.7833879536,0.5615,-0.052500000000000005,0.5639490225,2.22,-0.05,2.2205629917,2.8215,-0.2225,2.8302594404,0.5615,-0.052500000000000005,0.5639490225,2.26,-0.17,2.2663847864
2019-10-03 21:30:00,2.5505,-0.131,2.5538620264,0.41050000000000003,-0.021,0.4110367988,2.14,-0.11,2.1428252379,2.5805,-0.251,2.5926783931,0.41050000000000003,-0.021,0.4110367988,2.17,-0.23,2.1821548983
2019-10-03 22:00:00,2.4125,0.516,2.4670655139,0.2725,0.006,0.27256604700000003,2.14,0.51,2.1999318171,2.3625,-0.934,2.5404256041,0.2725,0.006,0.27256604700000003,2.09,-0.9400000000000001,2.2916587879
2019-10-03 22:30:00,2.323,0.716,2.4308403897,0.533,-0.064,0.5368286505000001,1.79,0.78,1.952562419,2.233,-1.154,2.5135642025,0.533,-0.064,0.5368286505000001,1.7000000000000002,-1.09,2.0194306128
2019-10-03 23:00:00,2.084,0.322,2.1087294753,0.754,-0.128,0.7647875522,1.33,0.45,1.4040655255,2.054,-0.798,2.203569831,0.754,-0.128,0.7647875522,1.3,-0.67,1.4624978632
2019-10-03 23:30:00,1.9245,0.663,2.0355022108,0.7545000000000001,-0.127,0.7651138804000001,1.17,0.79,1.4117365193,1.8645,-1.167,2.1996020663,0.7545000000000001,-0.127,0.7651138804000001,1.11,-1.04,1.5210851390000002
2019-10-04 00:00:00,1.738,-0.14,1.7436295478,0.738,-0.12,0.7476924501000001,1.0,-0.02,1.00019998,1.778,-0.41000000000000003,1.8246599683,0.738,-0.12,0.7476924501000001,1.04,-0.29,1.0796758773
2019-10-04 00:30:00,1.6059999999999999,-0.253,1.625805954,0.746,-0.123,0.7560720865,0.86,-0.13,0.8697700846,1.6360000000000001,-0.333,1.6695463456000001,0.746,-0.123,0.7560720865,0.89,-0.21,0.9144397192
2019-10-04 01:00:00,1.548,-0.2985,1.5765171265,0.758,-0.1285,0.7688148347,0.79,-0.17,0.808084154,1.568,-0.28850000000000003,1.5943199960999999,0.758,-0.1285,0.7688148347,0.81,-0.16,0.8256512581000001
2019-10-04 01:30:00,1.429,-0.326,1.4657138192999999,0.749,-0.126,0.7595241932,0.68,-0.2,0.7088018059,1.449,-0.28600000000000003,1.4769553142,0.749,-0.126,0.7595241932,0.7000000000000001,-0.16,0.7180529228
2019-10-04 02:00:00,1.5455,-0.29050000000000004,1.5725649430000002,0.7055,-0.1105,0.7141011833,0.84,-0.18,0.8590692638,1.5655000000000001,-0.2705,1.5886977371,0.7055,-0.1105,0.7141011833,0.86,-0.16,0.8747571091
2019-10-04 02:30:00,1.5434999999999999,-0.305,1.5733458774,0.7435,-0.125,0.7539345131,0.8,-0.18,0.8200000000000001,1.5635,-0.28500000000000003,1.5892631154,0.7435,-0.125,0.7539345131,0.8200000000000001,-0.16,0.835463943
2019-10-04 03:00:00,1.42,-0.3075,1.4529130222,0.75,-0.1275,0.7607603105,0.67,-0.18,0.6937578828000001,1.44,-0.28750000000000003,1.4684196436999999,0.75,-0.1275,0.7607603105,0.6900000000000001,-0.16,0.7083078427
2019-10-04 03:30:00,1.3525,0.10400000000000001,1.3564926281,0.7225,-0.116,0.7317528613000001,0.63,0.22,0.6673080248000001,1.3425,-0.726,1.5262313881,0.7225,-0.116,0.7317528613000001,0.62,-0.61,0.8697700846
2019-10-04 04:00:00,1.3755,0.5965,1.499270656,0.6955,-0.10350000000000001,0.7031589436,0.68,0.7000000000000001,0.9759098319,1.3155000000000001,-1.2335,1.8033475816000002,0.6955,-0.10350000000000001,0.7031589436,0.62,-1.13,1.2889142718
2019-10-04 04:30:00,1.417,0.601,1.5391848492,0.597,-0.069,0.6009742091,0.8200000000000001,0.67,1.0589145386,1.347,-1.229,1.8234171218,0.597,-0.069,0.6009742091,0.75,-1.16,1.3813399292000001
2019-10-04 05:00:00,1.459,0.6205,1.5854656256,0.6990000000000001,-0.1095,0.7075247345,0.76,0.73,1.0538026381,1.399,-1.2095,1.8493488719000002,0.6990000000000001,-0.1095,0.7075247345,0.7000000000000001,-1.1,1.303840481
2019-10-04 05:30:00,1.6325,0.616,1.744853074,0.5525,-0.054,0.5551326418,1.08,0.67,1.2709445307,1.5625,-1.194,1.9664796592,0.5525,-0.054,0.5551326418,1.01,-1.1400000000000001,1.5230561381999999
2019-10-04 06:00:00,1.6640000000000001,0.6145,1.7738394093,0.684,-0.10550000000000001,0.6920883253,0.98,0.72,1.2160592091,1.5939999999999999,-1.1955,1.9925000000000002,0.684,-0.10550000000000001,0.6920883253,0.91,-1.09,1.4199295757
2019-10-04 06:30:00,1.8255,0.6655,1.9430235459,0.5355,-0.0545,0.5382661981,1.29,0.72,1.4773286703,1.7755,-1.1645,2.1233135661,0.5355,-0.0545,0.5382661981,1.24,-1.11,1.664241569
2019-10-04 07:00:00,2.125,0.8375,2.2840821461,0.375,-0.0125,0.3752082755,1.75,0.85,1.9455076458,2.065,-1.2625,2.4203576698,0.375,-0.0125,0.3752082755,1.69,-1.25,2.1020466217
2019-10-04 07:30:00,2.278,0.7185,2.3886243426,0.658,-0.1015,0.6657824344000001,1.62,0.8200000000000001,1.8157092278,2.198,-1.1015,2.4585577581,0.658,-0.1015,0.6657824344000001,1.54,-1.0,1.8361917111000001
2019-10-04 08:00:00,2.3605,0.0855,2.3620479462,0.5705,-0.0745,0.5753438103,1.79,0.16,1.7971366114,2.3705,-0.42450000000000004,2.4082089818,0.5705,-0.0745,0.5753438103,1.8,-0.35000000000000003,1.8337120821
2019-10-04 08:30:00,2.4655,-0.060500000000000005,2.4662421819,0.5855,-0.0805,0.5910080372000001,1.88,0.02,1.88010638,2.4955,-0.2005,2.5035415914,0.5855,-0.0805,0.5910080372000001,1.9100000000000001,-0.12,1.9137659209
2019-10-04 09:00:00,2.5125,-0.033,2.5127167071,0.6525000000000001,-0.113,0.6622123904,1.8599999999999999,0.08,1.8617196352,2.5425,-0.17300000000000001,2.5483789455,0.6525000000000001,-0.113,0.6622123904,1.8900000000000001,-0.06,1.8909521411
2019-10-04 09:30:00,2.681,-0.016,2.681047743,0.661,-0.126,0.6729019245,2.02,0.11,2.0229928324,2.711,-0.126,2.7139264913,0.661,-0.126,0.6729019245,2.05,0.0,2.05
2019-10-04 10:00:00,2.625,-0.02,2.6250761894,0.665,-0.13,0.6775876327,1.96,0.11,1.9630843079,2.665,-0.13,2.6681688477,0.665,-0.13,0.6775876327,2.0,0.0,2.0
2019-10-04 10:30:00,2.8165,-0.0755,2.8175117569,0.6465000000000001,-0.1255,0.6585685234,2.17,0.05,2.1705759604,2.8465,-0.0755,2.8475010975,0.6465000000000001,-0.1255,0.6585685234,2.2,0.05,2.2005681085
2019-10-04 11:00:00,2.6535,-0.0855,2.6548771158,0.6635,-0.1355,0.6771945806,1.99,0.05,1.9906280416,2.6835,-0.0855,2.6848617283,0.6635,-0.1355,0.6771945806,2.02,0.05,2.0206187171
2019-10-04 11:30:00,2.824,-0.0805,2.8251471201,0.684,-0.1305,0.6963377413,2.14,0.05,2.1405840325,2.854,-0.060500000000000005,2.8546411771,0.684,-0.1305,0.6963377413,2.17,0.07,2.1711287387000002
2019-10-04 12:00:00,2.896,-0.060500000000000005,2.8966318803,0.606,-0.1105,0.615992086,2.29,0.05,2.2905457865,2.926,-0.0405,2.9262802754,0.606,-0.1105,0.615992086,2.32,0.07,2.3210557942
2019-10-04 12:30:00,2.848,-0.053500000000000006,2.8485024574,0.588,-0.10350000000000001,0.5970395716,2.26,0.05,2.2605530297,2.878,-0.0335,2.8781949639,0.588,-0.10350000000000001,0.5970395716,2.29,0.07,2.2910696192
2019-10-04 13:00:00,2.8575,-0.0175,2.8575535865,0.6275000000000001,-0.11750000000000001,0.6384062186,2.23,0.1,2.2322410264,2.8875,-0.0275,2.8876309494,0.6275000000000001,-0.11750000000000001,0.6384062186,2.26,0.09,2.2617913255
2019-10-04 13:30:00,2.8555,0.41100000000000003,2.8849265589,0.7555000000000001,-0.129,0.7664341133,2.1,0.54,2.16831732,2.8455,-0.499,2.8889221606,0.7555000000000001,-0.129,0.7664341133,2.09,-0.37,2.1224985277
2019-10-04 14:00:00,2.8785,0.9435,3.029183801,0.8385,-0.1265,0.8479885023,2.04,1.07,2.3035841639,2.7984999999999998,-1.0565,2.9912864289,0.8385,-0.1265,0.8479885023,1.96,-0.93,2.1694469341
2019-10-04 14:30:00,2.6925,0.9315,2.8490785352,0.7225,-0.0785,0.726752021,1.97,1.01,2.2138202276,2.6325000000000003,-1.1185,2.8602619635,0.7225,-0.0785,0.726752021,1.9100000000000001,-1.04,2.1747873459
2019-10-04 15:00:00,2.635,0.894,2.7825278076,0.845,-0.08600000000000001,0.8493650570000001,1.79,0.98,2.0407106605,2.575,-1.176,2.8308304435,0.845,-0.08600000000000001,0.8493650570000001,1.73,-1.09,2.0447493734
2019-10-04 15:30:00,2.6814999999999998,0.9095000000000001,2.8315424242000002,0.8315,-0.07050000000000001,0.8344833731,1.85,0.98,2.0935376758,2.6215,-1.1605,2.8668837612,0.8315,-0.07050000000000001,0.8344833731,1.79,-1.09,2.0957576196
2019-10-04 16:00:00,2.685,0.892,2.829291254,0.675,-0.028,0.6755804911000001,2.01,0.92,2.2105429197,2.615,-1.168,2.8639917947,0.675,-0.028,0.6755804911000001,1.94,-1.1400000000000001,2.2501555502
2019-10-04 16:30:00,2.784,0.9195000000000001,2.9319168218,0.594,-0.0005,0.5940002104000001,2.19,0.92,2.375394704,2.724,-1.1405,2.9531197487,0.594,-0.0005,0.5940002104000001,2.13,-1.1400000000000001,2.415884931
2019-10-04 17:00:00,2.846,0.7545000000000001,2.9443142241,0.41600000000000004,0.0345,0.4174281375,2.43,0.72,2.5344230113,2.726,-0.9955,2.902084811,0.41600000000000004,0.0345,0.4174281375,2.31,-1.03,2.5292291316
2019-10-04 17:30:00,2.849,0.7515000000000001,2.9464475644,0.389,0.0315,0.3902733017,2.46,0.72,2.5632011236,2.739,-0.9985,2.9153255822,0.389,0.0315,0.3902733017,2.35,-1.03,2.5658137111
2019-10-04 18:00:00,2.7625,0.7615000000000001,2.8655345924,0.3825,0.0415,0.38474472060000003,2.38,0.72,2.4865236777,2.6725,-1.0585,2.8744875195,0.3825,0.0415,0.38474472060000003,2.29,-1.1,2.5404920783
2019-10-04 18:30:00,2.6295,0.706,2.7226285553,0.3795,0.046,0.38227771320000004,2.25,0.66,2.3448027636,2.5195,-1.054,2.7310796858,0.3795,0.046,0.38227771320000004,2.14,-1.1,2.4061587644999998
2019-10-04 19:00:00,2.5715,0.0575,2.5721427838,0.3715,0.0475,0.374524365,2.2,0.01,2.2000227272,2.5415,-0.3925,2.5716295417,0.3715,0.0475,0.374524365,2.17,-0.44,2.2141589825
2019-10-04 19:30:00,2.898,0.779,3.0008740393,0.378,0.049,0.3811626949,2.52,0.73,2.6236043908999997,2.808,-1.011,2.9844572371,0.378,0.049,0.3811626949,2.43,-1.06,2.6511318338
2019-10-04 20:00:00,2.8665000000000003,0.8145,2.9799718958,0.3765,0.044500000000000005,0.3791206932,2.49,0.77,2.6063384278,2.7665,-1.0655000000000001,2.9645931424,0.3765,0.044500000000000005,0.3791206932,2.39,-1.11,2.635185003
2019-10-04 20:30:00,2.7145,0.8175,2.8349279532000002,0.3845,0.0475,0.38742289560000004,2.33,0.77,2.4539356145,2.6245000000000003,-1.1425,2.8623952383,0.3845,0.0475,0.38742289560000004,2.24,-1.19,2.5364739305
2019-10-04 21:00:00,2.5869999999999997,0.8180000000000001,2.7132439993,0.387,0.048,0.3899653831,2.2,0.77,2.330858211,2.497,-1.172,2.7583678145,0.387,0.048,0.3899653831,2.11,-1.22,2.4373140955
2019-10-04 21:30:00,2.438,0.8200000000000001,2.5722060571,0.388,0.05,0.3912083844,2.05,0.77,2.1898401768,2.348,-1.17,2.6233573908,0.388,0.05,0.3912083844,1.96,-1.22,2.3086792761
2019-10-04 22:00:00,2.386,0.7915000000000001,2.5138552564000003,0.406,0.0415,0.40811548610000004,1.98,0.75,2.1172859986,2.306,-1.1985000000000001,2.5988532567,0.406,0.0415,0.40811548610000004,1.9,-1.24,2.2688322988
2019-10-04 22:30:00,2.274,0.781,2.4043787139,0.454,0.031,0.4550571393,1.82,0.75,1.9684765683,2.194,-1.209,2.5050582828,0.454,0.031,0.4550571393,1.74,-1.24,2.136632865
2019-10-04 23:00:00,1.9655,0.7875000000000001,2.1173914376,0.42550000000000004,0.0375,0.4271492713,1.54,0.75,1.712921481,1.8955000000000002,-1.2825,2.288607983,0.42550000000000004,0.0375,0.4271492713,1.47,-1.32,1.9756770991
2019-10-04 23:30:00,1.7385000000000002,0.0995,1.7413450261,0.40850000000000003,0.0395,0.4104052875,1.33,0.06,1.3313526956000001,1.7385000000000002,-0.6605000000000001,1.8597425897000002,0.40850000000000003,0.0395,0.4104052875,1.33,-0.7000000000000001,1.5029637388000001
2019-10-05 00:00:00,1.639,0.6215,1.7528785611000002,0.40900000000000003,0.0415,0.4111000486,1.23,0.58,1.3598897014,1.569,-1.2285,1.9927300996000001,0.40900000000000003,0.0415,0.4111000486,1.16,-1.27,1.7200290695
2019-10-05 00:30:00,1.4955,0.6145,1.6168272944000002,0.4455,0.0345,0.4468338617,1.05,0.58,1.1995415791,1.4255,-1.2555,1.8995606071000002,0.4455,0.0345,0.4468338617,0.98,-1.29,1.6200308639
2019-10-05 01:00:00,1.437,0.615,1.5630719753,0.437,0.035,0.4383993613,1.0,0.58,1.1560276812999999,1.367,-1.255,1.8557246563,0.437,0.035,0.4383993613,0.93,-1.29,1.5902829937
2019-10-05 01:30:00,1.3780000000000001,0.618,1.5102344189,0.428,0.038,0.42968360450000004,0.9500000000000001,0.58,1.1130588484,1.318,-1.252,1.8178635812000001,0.428,0.038,0.42968360450000004,0.89,-1.29,1.5672268502
2019-10-05 02:00:00,1.362,0.62,1.4964771966,0.41200000000000003,0.04,0.4139371933,0.9500000000000001,0.58,1.1130588484,1.302,-1.25,1.8049110781,0.41200000000000003,0.04,0.4139371933,0.89,-1.29,1.5672268502
2019-10-05 02:30:00,1.327,0.612,1.4613257679,0.447,0.032,0.4481439501,0.88,0.58,1.0539449701,1.267,-1.258,1.7854559642,0.447,0.032,0.4481439501,0.8200000000000001,-1.29,1.5285614152
2019-10-05 03:00:00,1.301,0.6775,1.4668357952,0.421,0.0375,0.422666831,0.88,0.64,1.0881176407,1.241,-1.3425,1.8282196941,0.421,0.0375,0.422666831,0.8200000000000001,-1.38,1.6052414149
2019-10-05 03:30:00,1.2345,0.006500000000000001,1.2345171121,0.42450000000000004,0.036500000000000005,0.4260663094,0.81,-0.03,0.8105553652,1.2445,-0.6435000000000001,1.4010255173,0.42450000000000004,0.036500000000000005,0.4260663094,0.8200000000000001,-0.68,1.0652699188
2019-10-05 04:00:00,1.215,-0.251,1.2406554719,0.425,0.039,0.4267856605,0.79,-0.29,0.841546196,1.245,-0.381,1.3019930875,0.425,0.039,0.4267856605,0.8200000000000001,-0.42,0.9213034245
2019-10-05 04:30:00,1.201,-0.256,1.227980863,0.451,0.034,0.4522797807,0.75,-0.29,0.8041144197000001,1.241,-0.386,1.2996449515,0.451,0.034,0.4522797807,0.79,-0.42,0.8947066558000001
2019-10-05 05:00:00,1.199,-0.24250000000000002,1.223277258,0.399,0.0475,0.4018174337,0.8,-0.29,0.850940656,1.239,-0.3725,1.2937840817000001,0.399,0.0475,0.4018174337,0.84,-0.42,0.9391485505
2019-10-05 05:30:00,1.242,-0.28400000000000003,1.2740565137,0.392,0.046,0.3946897516,0.85,-0.33,0.9118113840000001,1.262,-0.374,1.3162522555,0.392,0.046,0.3946897516,0.87,-0.42,0.9660745313
2019-10-05 06:00:00,1.2715,-0.28250000000000003,1.3025047025,0.3915,0.0475,0.39437101820000003,0.88,-0.33,0.939840412,1.3115,-0.3725,1.3633739399,0.3915,0.0475,0.39437101820000003,0.92,-0.42,1.0113357504
2019-10-05 06:30:00,1.4015,-0.244,1.4225815442,0.4015,0.046,0.40412652720000003,1.0,-0.29,1.0412012294,1.4315,-0.334,1.4699483834,0.4015,0.046,0.40412652720000003,1.03,-0.38,1.0978615578
2019-10-05 07:00:00,1.556,-0.23850000000000002,1.5741722428,0.396,0.051500000000000004,0.3993347593,1.16,-0.29,1.1957006314,1.5859999999999999,-0.3285,1.6196630051,0.396,0.051500000000000004,0.3993347593,1.19,-0.38,1.2491997438
2019-10-05 07:30:00,1.596,-0.23550000000000001,1.6132812061,0.386,0.0545,0.3898284879,1.21,-0.29,1.2442668524,1.6360000000000001,-0.3255,1.6680666203999999,0.386,0.0545,0.3898284879,1.25,-0.38,1.3064838307
2019-10-05 08:00:00,1.7189999999999999,-0.23600000000000002,1.7351244912000001,0.389,0.054,0.39273018730000003,1.33,-0.29,1.3612494261,1.749,-0.326,1.7791225365,0.389,0.054,0.39273018730000003,1.3599999999999999,-0.38,1.4120906486
2019-10-05 08:30:00,1.9055,0.017,1.9055758316,0.4055,0.047,0.40821471070000004,1.5,-0.03,1.50029997,1.9255,-0.493,1.9876114434,0.4055,0.047,0.40821471070000004,1.52,-0.54,1.6130716041
2019-10-05 09:00:00,2.1395,0.8255,2.2932314536,0.40950000000000003,0.0455,0.4120200238,1.73,0.78,1.8977091453,2.0695,-1.2445,2.414872771,0.40950000000000003,0.0455,0.4120200238,1.6600000000000001,-1.29,2.1023082552
2019-10-05 09:30:00,2.3485,0.755,2.4668760103,0.40850000000000003,0.045,0.41097110600000003,1.94,0.71,2.065841233,2.2685,-1.115,2.5277098825,0.40850000000000003,0.045,0.41097110600000003,1.8599999999999999,-1.16,2.192076641
2019-10-05 10:00:00,2.459,0.7615000000000001,2.5742111898999998,0.389,0.051500000000000004,0.3923942533,2.07,0.71,2.1883783951,2.359,-1.1085,2.6064637442,0.389,0.051500000000000004,0.3923942533,1.97,-1.16,2.2861539756
2019-10-05 10:30:00,2.5085,0.7655000000000001,2.6227013745,0.3885,0.0555,0.3924442636,2.12,0.71,2.2357325421,2.4185,-1.1045,2.6587708626,0.3885,0.0555,0.3924442636,2.03,-1.16,2.338054747
2019-10-05 11:00:00,2.5235000000000003,0.7985,2.6468196954,0.4035,0.0485,0.4064043553,2.12,0.75,2.2487552112,2.4335,-1.1415,2.6879256872,0.4035,0.0485,0.4064043553,2.03,-1.19,2.353083084
2019-10-05 11:30:00,2.534,0.8150000000000001,2.6618378989,0.41400000000000003,0.045,0.4164384708,2.12,0.77,2.2555043782,2.444,-1.145,2.6989184871000003,0.41400000000000003,0.045,0.4164384708,2.03,-1.19,2.353083084
2019-10-05 12:00:00,2.4645,0.8185,2.5968639741,0.3945,0.0485,0.39747012470000004,2.07,0.77,2.2085742007,2.3845,-1.1415,2.6436456835,0.3945,0.0485,0.39747012470000004,1.99,-1.19,2.3186634081
2019-10-05 12:30:00,2.5095,0.7885000000000001,2.630460511,0.3995,0.0485,0.4024332243,2.11,0.74,2.2360008945,2.4195,-1.1415,2.6752574642,0.3995,0.0485,0.4024332243,2.02,-1.19,2.3444615587
2019-10-05 13:00:00,2.5195,0.7665000000000001,2.6335152363,0.40950000000000003,0.0465,0.4121316537,2.11,0.72,2.2294618185,2.4295,-1.1035,2.66836701,0.40950000000000003,0.0465,0.4121316537,2.02,-1.15,2.3244139046
2019-10-05 13:30:00,2.4335,0.761,2.5497143467,0.42350000000000004,0.041,0.42548002300000004,2.01,0.72,2.1350644018000002,2.3535,-1.109,2.6017000692,0.42350000000000004,0.041,0.42548002300000004,1.9300000000000002,-1.15,2.2466419385
2019-10-05 14:00:00,2.4695,0.76,2.5838015113,0.4295,0.04,0.4313586095,2.04,0.72,2.1633307653,2.3895,-1.11,2.6347315328,0.4295,0.04,0.4313586095,1.96,-1.15,2.2724656213
2019-10-05 14:30:00,2.344,0.759,2.463821625,0.434,0.039,0.4357487808,1.9100000000000001,0.72,2.0412006271,2.2640000000000002,-1.111,2.5219074131,0.434,0.039,0.4357487808,1.83,-1.15,2.1613421756
2019-10-05 15:00:00,2.348,0.759,2.467627403,0.438,0.039,0.4397328735,1.9100000000000001,0.72,2.0412006271,2.268,-1.111,2.5254989606000002,0.438,0.039,0.4397328735,1.83,-1.15,2.1613421756
2019-10-05 15:30:00,2.375,0.7415,2.4880609418,0.545,0.021500000000000002,0.5454239177,1.83,0.72,1.966545194,2.295,-1.1285,2.557447409,0.545,0.021500000000000002,0.5454239177,1.75,-1.15,2.0940391591
2019-10-05 16:00:00,2.402,0.7495,2.5162182437,0.492,0.029500000000000002,0.4928836069,1.9100000000000001,0.72,2.0412006271,2.312,-1.1205,2.5692147147,0.492,0.029500000000000002,0.4928836069,1.82,-1.15,2.1528817896
2019-10-05 16:30:00,2.4175,0.7475,2.5304273354999998,0.5075000000000001,0.0275,0.5082445278000001,1.9100000000000001,0.72,2.0412006271,2.3275,-1.1225,2.5840399571,0.5075000000000001,0.0275,0.5082445278000001,1.82,-1.15,2.1528817896
2019-10-05 17:00:00,2.4735,0.7005,2.5707785786,0.48350000000000004,0.030500000000000003,0.4844610407,1.99,0.67,2.0997618913,2.3935,-1.1195,2.6423706212,0.48350000000000004,0.030500000000000003,0.4844610407,1.9100000000000001,-1.15,2.2294842453
2019-10-05 17:30:00,2.512,0.3325,2.5339100714000002,0.522,0.022500000000000003,0.5224846888,1.99,0.31,2.014000993,2.512,-0.6975,2.6070385977,0.522,0.022500000000000003,0.5224846888,1.99,-0.72,2.1162466775
2019-10-05 18:00:00,2.504,-0.1085,2.5063495866,0.534,0.021500000000000002,0.5344326431,1.97,-0.13,1.9742846806,2.5540000000000003,-0.3285,2.5750394656999998,0.534,0.021500000000000002,0.5344326431,2.02,-0.35000000000000003,2.0500975587
2019-10-05 18:30:00,2.485,-0.0785,2.4862395802,0.485,0.0315,0.4860218616,2.0,-0.11,2.0030227158,2.535,-0.3185,2.5549299893,0.485,0.0315,0.4860218616,2.05,-0.35000000000000003,2.0796634343
2019-10-05 19:00:00,2.479,-0.10300000000000001,2.4811388514,0.509,0.027,0.5097156070000001,1.97,-0.13,1.9742846806,2.529,-0.323,2.5495430963,0.509,0.027,0.5097156070000001,2.02,-0.35000000000000003,2.0500975587
2019-10-05 19:30:00,2.536,-0.221,2.5456113215,0.5660000000000001,0.019,0.5663188148,1.97,-0.24,1.9845654436000002,2.566,-0.201,2.5738603303,0.5660000000000001,0.019,0.5663188148,2.0,-0.22,2.0120636173
2019-10-05 20:00:00,2.448,-0.185,2.454980448,0.5680000000000001,0.025,0.5685499099,1.88,-0.21,1.891692364,2.478,-0.225,2.4881939233,0.5680000000000001,0.025,0.5685499099,1.9100000000000001,-0.25,1.9262917744
2019-10-05 20:30:00,2.3235,-0.1825,2.3306562381,0.5635,0.0275,0.5641706302,1.76,-0.21,1.7724841325,2.3535,-0.3125,2.3741563765,0.5635,0.0275,0.5641706302,1.79,-0.34,1.8220043908
2019-10-05 21:00:00,2.2355,-0.20950000000000002,2.2452951922,0.6755,0.0005,0.6755001850000001,1.56,-0.21,1.5740711547,2.2655,-0.2995,2.2852112594,0.6755,0.0005,0.6755001850000001,1.5899999999999999,-0.30000000000000004,1.6180543872
2019-10-05 21:30:00,2.132,-0.20350000000000001,2.1416900453,0.642,0.006500000000000001,0.6420329041,1.49,-0.21,1.5047258887,2.162,-0.3235,2.1860686746,0.642,0.006500000000000001,0.6420329041,1.52,-0.33,1.5554099138000002
2019-10-05 22:00:00,2.0345,-0.2235,2.0467394802,0.6245,0.0165,0.6247179364000001,1.4100000000000001,-0.24,1.4302796929000001,2.0645,-0.3335,2.0912633741,0.6245,0.0165,0.6247179364000001,1.44,-0.35000000000000003,1.4819244245
2019-10-05 22:30:00,1.962,-0.2325,1.9757277773,0.772,-0.022500000000000003,0.7723278125,1.19,-0.21,1.2083873551,2.002,-0.3325,2.0294236251,0.772,-0.022500000000000003,0.7723278125,1.23,-0.31,1.2684636376
2019-10-05 23:00:00,1.874,-0.23650000000000002,1.8888642752,0.874,-0.0565,0.875824326,1.0,-0.18,1.0160708637,1.9140000000000001,-0.3365,1.9433548955000002,0.874,-0.0565,0.875824326,1.04,-0.28,1.0770329614
2019-10-05 23:30:00,1.724,-0.20400000000000001,1.7360276495,0.724,-0.004,0.7240110496000001,1.0,-0.2,1.0198039027,1.764,-0.404,1.8096717934000002,0.724,-0.004,0.7240110496000001,1.04,-0.4,1.1142710622
2019-10-06 00:00:00,1.6255000000000002,-0.2545,1.6453025558,0.6855,0.0055000000000000005,0.6855220638,0.9400000000000001,-0.26,0.9752948272,1.6655,-0.3945,1.7115842077,0.6855,0.0055000000000000005,0.6855220638,0.98,-0.4,1.0584894898
2019-10-06 00:30:00,1.472,-0.281,1.4985809955,0.752,-0.021,0.7522931609,0.72,-0.26,0.7655063684000001,1.512,-0.371,1.5568509884,0.752,-0.021,0.7522931609,0.76,-0.35000000000000003,0.8367197858000001
2019-10-06 01:00:00,1.387,-0.2755,1.4140966198,0.607,0.0045000000000000005,0.6070166802,0.78,-0.28,0.8287339742000001,1.427,-0.3755,1.4755775988,0.607,0.0045000000000000005,0.6070166802,0.8200000000000001,-0.38,0.9037698822
2019-10-06 01:30:00,1.337,-0.2675,1.3634974331,0.457,0.0325,0.4581541771,0.88,-0.30000000000000004,0.9297311439,1.377,-0.3875,1.4304842711,0.457,0.0325,0.4581541771,0.92,-0.42,1.0113357504
2019-10-06 02:00:00,1.324,-0.2795,1.3531800508,0.754,-0.029500000000000002,0.7545768682,0.5700000000000001,-0.25,0.6224146528,1.354,-0.3795,1.4061778870000001,0.754,-0.029500000000000002,0.7545768682,0.6000000000000001,-0.35000000000000003,0.6946221995
2019-10-06 02:30:00,1.3155000000000001,0.2205,1.3338517534,0.9055000000000001,-0.0795,0.9089832232,0.41000000000000003,0.30000000000000004,0.5080354318,1.2955,-0.8995000000000001,1.5771558262,0.9055000000000001,-0.0795,0.9089832232,0.39,-0.8200000000000001,0.9080198236
2019-10-06 03:00:00,1.2845,0.6775,1.4522212297000001,0.8245,-0.052500000000000005,0.8261697767,0.46,0.73,0.8628441342000001,1.2545,-1.3625,1.8520735677,0.8245,-0.052500000000000005,0.8261697767,0.43,-1.31,1.3787675656
2019-10-06 03:30:00,1.244,0.7020000000000001,1.4284047046000001,0.854,-0.058,0.8559672891000001,0.39,0.76,0.8542247948,1.214,-1.3679999999999999,1.8289942591,0.854,-0.058,0.8559672891000001,0.36,-1.31,1.3585654198000001
2019-10-06 04:00:00,1.228,0.712,1.4194815955,0.808,-0.048,0.8094244869,0.42,0.76,0.8683317338000001,1.198,-1.388,1.8335070221,0.808,-0.048,0.8094244869,0.39,-1.34,1.3956002293
2019-10-06 04:30:00,1.208,0.6895,1.3909256810000001,0.788,-0.0405,0.7890400814,0.42,0.73,0.8421995013,1.178,-1.3805,1.8147904149,0.788,-0.0405,0.7890400814,0.39,-1.34,1.3956002293
2019-10-06 05:00:00,1.224,0.6875,1.4038633302,0.904,-0.07250000000000001,0.9069025582,0.32,0.76,0.8246211251000001,1.204,-1.3825,1.833281825,0.904,-0.07250000000000001,0.9069025582,0.30000000000000004,-1.31,1.3439121995
2019-10-06 05:30:00,1.2515,0.6765,1.4226399755,0.9315,-0.0835,0.9352349972,0.32,0.76,0.8246211251000001,1.2315,-1.3935,1.8596866672,0.9315,-0.0835,0.9352349972,0.30000000000000004,-1.31,1.3439121995
2019-10-06 06:00:00,1.2685,0.7255,1.4613153322,0.7685000000000001,-0.0345,0.7692740084,0.5,0.76,0.9097252332,1.2385,-1.3645,1.8427540530000002,0.7685000000000001,-0.0345,0.7692740084,0.47000000000000003,-1.33,1.4106027080999999
2019-10-06 06:30:00,1.362,0.6955,1.5293018832,0.862,-0.0645,0.8644097697,0.5,0.76,0.9097252332,1.332,-1.3645,1.9068519214,0.862,-0.0645,0.8644097697,0.47000000000000003,-1.3,1.3823530662999999
2019-10-06 07:00:00,1.5110000000000001,0.713,1.6707752691,0.811,-0.047,0.8123607573,0.7000000000000001,0.76,1.0332473082,1.471,-1.347,1.9945550882,0.811,-0.047,0.8123607573,0.66,-1.3,1.4579437575
2019-10-06 07:30:00,1.5150000000000001,0.7395,1.6858485252,0.895,-0.07050000000000001,0.8977723821,0.62,0.81,1.0200490184,1.475,-1.3405,1.9931295116,0.895,-0.07050000000000001,0.8977723821,0.58,-1.27,1.3961733417
2019-10-06 08:00:00,1.6005,0.724,1.7566377686,0.9305,-0.08600000000000001,0.9344657565000001,0.67,0.81,1.0511898021,1.5605,-1.336,2.0542775494,0.9305,-0.08600000000000001,0.9344657565000001,0.63,-1.25,1.3997856979
2019-10-06 08:30:00,1.787,0.728,1.9295991812,1.027,-0.122,1.0342209629,0.76,0.85,1.1402192772,1.7469999999999999,-1.322,2.1908201661,1.027,-0.122,1.0342209629,0.72,-1.2,1.3994284548
2019-10-06 09:00:00,1.9295,0.736,2.0651068374,1.0195,-0.114,1.0258539126,0.91,0.85,1.2452309022999999,1.8895,-1.254,2.2677579787,1.0195,-0.114,1.0258539126,0.87,-1.1400000000000001,1.4340502083
2019-10-06 09:30:00,2.1355,0.7655000000000001,2.2685569202,0.9355,-0.0845,0.9393085223000001,1.2,0.85,1.470544117,2.0955,-1.2645,2.4474640958,0.9355,-0.0845,0.9393085223000001,1.16,-1.18,1.6546903033
2019-10-06 10:00:00,2.3275,0.781,2.4550391545,0.8875000000000001,-0.069,0.8901782125000001,1.44,0.85,1.6721542991,2.2675,-1.159,2.5465343607,0.8875000000000001,-0.069,0.8901782125000001,1.38,-1.09,1.7585505395
2019-10-06 10:30:00,2.4285,0.747,2.5407914613,0.9885,-0.10300000000000001,0.9938517244,1.44,0.85,1.6721542991,2.3685,-1.073,2.6002156161,0.9885,-0.10300000000000001,0.9938517244,1.38,-0.97,1.6868017074
2019-10-06 11:00:00,2.525,0.741,2.6314836120000002,1.005,-0.109,1.010893664,1.52,0.85,1.7415223226,2.455,-1.079,2.6816535943,1.005,-0.109,1.010893664,1.45,-0.97,1.7445343218
2019-10-06 11:30:00,2.628,0.7325,2.7281752601,1.028,-0.11750000000000001,1.034693312,1.6,0.85,1.8117670932,2.558,-1.0875,2.7795719545,1.028,-0.11750000000000001,1.034693312,1.53,-0.97,1.8115739013
2019-10-06 12:00:00,2.6870000000000003,0.7325,2.7850539042999998,1.027,-0.11750000000000001,1.0336997872,1.6600000000000001,0.85,1.8649664876,2.617,-1.0875,2.8339628172999998,1.027,-0.11750000000000001,1.0336997872,1.5899999999999999,-0.97,1.8625251676
2019-10-06 12:30:00,2.6950000000000003,0.7325,2.7927730395,1.035,-0.11750000000000001,1.0416483332,1.6600000000000001,0.85,1.8649664876,2.625,-1.0875,2.8413520109,1.035,-0.11750000000000001,1.0416483332,1.5899999999999999,-0.97,1.8625251676
2019-10-06 13:00:00,2.689,0.733,2.7871149958,1.029,-0.117,1.0356302429,1.6600000000000001,0.85,1.8649664876,2.6189999999999998,-1.067,2.828011669,1.029,-0.117,1.0356302429,1.5899999999999999,-0.9500000000000001,1.8521878954000002
2019-10-06 13:30:00,2.6405000000000003,0.729,2.7392848063,1.0305,-0.121,1.037579515,1.6099999999999999,0.85,1.8206042953,2.5705,-1.071,2.784692308,1.0305,-0.121,1.037579515,1.54,-0.9500000000000001,1.8094474295
2019-10-06 14:00:00,2.5885,0.727,2.6886541708,1.0285,-0.123,1.0358287745,1.56,0.85,1.7765415841,2.5185,-1.073,2.7375484013999998,1.0285,-0.123,1.0358287745,1.49,-0.9500000000000001,1.7670880001
2019-10-06 14:30:00,2.567,0.7305,2.668917243,1.027,-0.11950000000000001,1.0339290353,1.54,0.85,1.7590054008,2.497,-1.0695000000000001,2.7164018941,1.027,-0.11950000000000001,1.0339290353,1.47,-0.9500000000000001,1.750257124
2019-10-06 15:00:00,2.529,0.7375,2.6343400027,0.9590000000000001,-0.0925,0.9634506993,1.57,0.8300000000000001,1.7758941410000002,2.459,-1.1025,2.6948445688,0.9590000000000001,-0.0925,0.9634506993,1.5,-1.01,1.8083417819
2019-10-06 15:30:00,2.4625,0.729,2.5681408158,0.8925000000000001,-0.07100000000000001,0.8953196357000001,1.57,0.8,1.7620726432,2.3925,-1.121,2.6421009159,0.8925000000000001,-0.07100000000000001,0.8953196357000001,1.5,-1.05,1.8309833424000002
2019-10-06 16:00:00,2.5085,0.7345,2.6138214361000003,0.9885,-0.10550000000000001,0.9941139271,1.52,0.84,1.7366634677000001,2.4385,-1.1155,2.6815336096999998,0.9885,-0.10550000000000001,0.9941139271,1.45,-1.01,1.7670880001
2019-10-06 16:30:00,2.548,0.7185,2.6473659078000003,1.028,-0.12150000000000001,1.0351551816,1.52,0.84,1.7366634677000001,2.478,-1.1115,2.7158638129,1.028,-0.12150000000000001,1.0351551816,1.45,-0.99,1.755733465
