Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-06 17:00:00,2.5140000000000002,0.72,2.6150709359,1.024,-0.12,1.0310072745,1.49,0.84,1.7104677723,2.434,-1.11,2.6751553226,1.024,-0.12,1.0310072745,1.4100000000000001,-0.99,1.7228464818
2019-10-06 17:30:00,2.475,0.6990000000000001,2.5718137569,0.9550000000000001,-0.091,0.9593258049000001,1.52,0.79,1.7130382366,2.395,-1.131,2.6486196404999998,0.9550000000000001,-0.091,0.9593258049000001,1.44,-1.04,1.7762882649
2019-10-06 18:00:00,2.493,0.684,2.5851315247,0.723,-0.026000000000000002,0.7234673455,1.77,0.71,1.9070920271,2.403,-1.106,2.6453062205,0.723,-0.026000000000000002,0.7234673455,1.6800000000000002,-1.08,1.9971980373
2019-10-06 18:30:00,2.541,0.6415000000000001,2.6207257106,0.771,-0.0385,0.7719606531000001,1.77,0.68,1.8961276328,2.421,-1.0585,2.6422837187,0.771,-0.0385,0.7719606531000001,1.65,-1.02,1.9398195792
2019-10-06 19:00:00,2.6605,0.672,2.7440561674,0.8905000000000001,-0.068,0.8930925204,1.77,0.74,1.9184629264000002,2.5605,-1.088,2.7820683403,0.8905000000000001,-0.068,0.8930925204,1.67,-1.02,1.9568597293
2019-10-06 19:30:00,2.7675,0.6880000000000001,2.851736357,0.9475,-0.082,0.9510416658,1.82,0.77,1.9761831899,2.6775,-1.102,2.895411931,0.9475,-0.082,0.9510416658,1.73,-1.02,2.0083077453
2019-10-06 20:00:00,2.6985,0.682,2.7833480289,0.9585,-0.088,0.9625311683000001,1.74,0.77,1.9027611516,2.6185,-1.1280000000000001,2.8511271894,0.9585,-0.088,0.9625311683000001,1.6600000000000001,-1.04,1.9588772294
2019-10-06 20:30:00,2.5885,0.772,2.7011694227,0.7685000000000001,-0.028,0.7690099154000001,1.82,0.8,1.9880643853,2.5185,-1.228,2.801932592,0.7685000000000001,-0.028,0.7690099154000001,1.75,-1.2,2.1219095174
2019-10-06 21:00:00,2.471,0.761,2.5855293462,0.651,0.001,0.6510007680000001,1.82,0.76,1.9723082923000002,2.401,-1.249,2.7064371413,0.651,0.001,0.6510007680000001,1.75,-1.25,2.1505813168
2019-10-06 21:30:00,2.306,0.756,2.4267616282,0.41600000000000004,0.046,0.4185355421,1.8900000000000001,0.71,2.0189601284,2.236,-1.284,2.5784398384,0.41600000000000004,0.046,0.4185355421,1.82,-1.33,2.2541739063
2019-10-06 22:00:00,2.2935,0.7505000000000001,2.4131706322,0.4435,0.0405,0.44534537160000004,1.85,0.71,1.981565038,2.2235,-1.2895,2.5703623285,0.4435,0.0405,0.44534537160000004,1.78,-1.33,2.2220036004
2019-10-06 22:30:00,2.197,0.757,2.323759454,0.387,0.047,0.3898435584,1.81,0.71,1.9442736433,2.127,-1.2530000000000001,2.4686307946,0.387,0.047,0.3898435584,1.74,-1.3,2.1720036832
2019-10-06 23:00:00,2.0065,0.7555000000000001,2.1440201725,0.40650000000000003,0.0455,0.4090385067,1.6,0.71,1.7504570832000002,1.9465,-1.2845,2.3321240319,0.40650000000000003,0.0455,0.4090385067,1.54,-1.33,2.0348218595
2019-10-06 23:30:00,1.8825,0.755,2.0282581813,0.4025,0.045,0.405007716,1.48,0.71,1.6414932225999999,1.8225,-1.2850000000000001,2.2299621634,0.4025,0.045,0.405007716,1.42,-1.33,1.9455847450000001
2019-10-07 00:00:00,1.752,0.729,1.8976156091,0.392,0.049,0.3950506297,1.3599999999999999,0.68,1.5205262247,1.6920000000000002,-1.311,2.1404637348,0.392,0.049,0.3950506297,1.3,-1.3599999999999999,1.8813824704000002
2019-10-07 00:30:00,1.5835,0.6985,1.7307150256,0.3835,0.0485,0.3865546533,1.2,0.65,1.3647344064,1.5335,-1.3115,2.0178341111,0.3835,0.0485,0.3865546533,1.15,-1.3599999999999999,1.7810390226
2019-10-07 01:00:00,1.5335,0.6965,1.6842608171,0.3835,0.0465,0.3863088143,1.15,0.65,1.3209844814,1.4835,-1.3135,1.9814273895,0.3835,0.0465,0.3863088143,1.1,-1.3599999999999999,1.7491712323000002
2019-10-07 01:30:00,1.362,0.6975,1.5302124851999999,0.382,0.0475,0.3849418787,0.98,0.65,1.1759676866,1.322,-1.3625,1.8984441656,0.382,0.0475,0.3849418787,0.9400000000000001,-1.4100000000000001,1.6946090995
2019-10-07 02:00:00,1.5310000000000001,0.6975,1.682399254,0.391,0.0475,0.3938746628,1.1400000000000001,0.65,1.3122880781,1.4809999999999999,-1.3125,1.9788929355,0.391,0.0475,0.3938746628,1.09,-1.3599999999999999,1.7428998824000002
2019-10-07 02:30:00,1.491,0.6935,1.6443914527999999,0.41100000000000003,0.043500000000000004,0.4132955964,1.08,0.65,1.2605157675,1.441,-1.3165,1.9518333049,0.41100000000000003,0.043500000000000004,0.4132955964,1.03,-1.3599999999999999,1.7060187572
2019-10-07 03:00:00,1.3705,0.687,1.5330490044,0.4305,0.037,0.4320870861,0.9400000000000001,0.65,1.1428473214000001,1.3305,-1.323,1.8763153386,0.4305,0.037,0.4320870861,0.9,-1.3599999999999999,1.6308280106000002
2019-10-07 03:30:00,1.376,0.6735,1.5319850685,0.496,0.0235,0.49655639160000004,0.88,0.65,1.0940292501,1.316,-1.2865,1.8403636190000001,0.496,0.0235,0.49655639160000004,0.8200000000000001,-1.31,1.5454772726
2019-10-07 04:00:00,1.3515000000000001,0.7115,1.5273455731999999,0.4515,0.0315,0.45259750330000004,0.9,0.68,1.1280070922,1.3014999999999999,-1.3785,1.8958281831,0.4515,0.0315,0.45259750330000004,0.85,-1.4100000000000001,1.6463899902999999
2019-10-07 04:30:00,1.421,0.7095,1.5882793363,0.47100000000000003,0.029500000000000002,0.471922928,0.9500000000000001,0.68,1.1682893477,1.371,-1.3405,1.917441329,0.47100000000000003,0.029500000000000002,0.471922928,0.9,-1.37,1.6391766226
2019-10-07 05:00:00,1.4735,0.746,1.6515805309,0.48350000000000004,0.026000000000000002,0.4841985646,0.99,0.72,1.2241323458,1.4235,-1.344,1.9577252744,0.48350000000000004,0.026000000000000002,0.4841985646,0.9400000000000001,-1.37,1.6614752481
2019-10-07 05:30:00,1.663,0.747,1.8230682927,0.503,0.027,0.5037241308,1.16,0.72,1.3652838533,1.603,-1.343,2.0912336072,0.503,0.027,0.5037241308,1.1,-1.37,1.7569575977
2019-10-07 06:00:00,1.7149999999999999,0.744,1.8694279874,0.705,-0.016,0.7051815369000001,1.01,0.76,1.2640015823000001,1.665,-1.316,2.1222820265,0.705,-0.016,0.7051815369000001,0.96,-1.3,1.6160445538000001
2019-10-07 06:30:00,1.9575,0.8025,2.1156116137,0.6575000000000001,-0.007500000000000001,0.6575427743000001,1.3,0.81,1.5316984037,1.9075000000000002,-1.2575,2.2847018405,0.6575000000000001,-0.007500000000000001,0.6575427743000001,1.25,-1.25,1.7677669530000002
2019-10-07 07:00:00,2.136,0.8240000000000001,2.289426129,0.586,0.014,0.5861672116000001,1.55,0.81,1.7488853593,2.076,-1.236,2.4160860912,0.586,0.014,0.5861672116000001,1.49,-1.25,1.9448907424000001
2019-10-07 07:30:00,2.275,0.292,2.2936627913,0.505,0.042,0.5067435249,1.77,0.25,1.7875681805,2.275,-0.678,2.3738805783,0.505,0.042,0.5067435249,1.77,-0.72,1.9108375127000001
2019-10-07 08:00:00,2.4805,0.662,2.5673184941000002,0.48050000000000004,0.042,0.4823320951,2.0,0.62,2.0938958904,2.4505,-0.9480000000000001,2.6274805898,0.48050000000000004,0.042,0.4823320951,1.97,-0.99,2.2047675614
2019-10-07 08:30:00,2.625,0.23700000000000002,2.6356771426,0.495,0.037,0.4963809021,2.13,0.2,2.1393690659,2.645,-0.403,2.6755249952,0.495,0.037,0.4963809021,2.15,-0.44,2.1945614596
2019-10-07 09:00:00,2.6805,0.044500000000000005,2.6808693553,0.6405000000000001,0.0045000000000000005,0.6405158078000001,2.04,0.04,2.0403921192,2.7305,-0.1855,2.7367938359,0.6405000000000001,0.0045000000000000005,0.6405158078000001,2.09,-0.19,2.0986185933
2019-10-07 09:30:00,2.811,0.049,2.8114270398,0.811,-0.061,0.8132908459,2.0,0.11,2.0030227158,2.851,-0.181,2.8567397501,0.811,-0.061,0.8132908459,2.04,-0.12,2.0435263639
2019-10-07 10:00:00,2.7800000000000002,0.05,2.7804496039,0.88,-0.09,0.8845903006,1.9,0.14,1.9051509127,2.8200000000000003,-0.21,2.8278083386,0.88,-0.09,0.8845903006,1.94,-0.12,1.943707797
2019-10-07 10:30:00,2.856,0.07,2.8568577143000002,0.8260000000000001,-0.07,0.8289607952,2.03,0.14,2.0348218595,2.896,-0.21,2.9036039675,0.8260000000000001,-0.07,0.8289607952,2.07,-0.14,2.074728898
2019-10-07 11:00:00,2.6189999999999998,0.038,2.6192756632,0.779,-0.052000000000000005,0.7807336294,1.8399999999999999,0.09,1.842199772,2.669,-0.232,2.6790642023,0.779,-0.052000000000000005,0.7807336294,1.8900000000000001,-0.18,1.8985520799
2019-10-07 11:30:00,2.8685,0.0805,2.8696293315,0.7085,-0.029500000000000002,0.7091138837000001,2.16,0.11,2.1627991123,2.9185,-0.20950000000000002,2.9260096548,0.7085,-0.029500000000000002,0.7091138837000001,2.21,-0.18,2.2173182
2019-10-07 12:00:00,3.0075,0.0795,3.0085505646,0.7275,-0.030500000000000003,0.7281390664,2.2800000000000002,0.11,2.2826519665,3.0575,-0.1505,3.0612018065,0.7275,-0.030500000000000003,0.7281390664,2.33,-0.12,2.3330880823
2019-10-07 12:30:00,2.967,0.0665,2.9677451457,0.807,-0.0635,0.809494441,2.16,0.13,2.1639085008,3.007,-0.1835,3.0125937745,0.807,-0.0635,0.809494441,2.2,-0.12,2.2032702966
2019-10-07 13:00:00,2.9565,0.043000000000000003,2.9568126843,0.8665,-0.08700000000000001,0.8708566185000001,2.09,0.13,2.0940391591,2.9965,-0.187,3.0023293041,0.8665,-0.08700000000000001,0.8708566185000001,2.13,-0.1,2.1323461257
2019-10-07 13:30:00,2.8775,-0.0035,2.8775021285999998,0.6575000000000001,-0.0135,0.6576385786000001,2.22,0.01,2.2200225224,2.9275,-0.1135,2.9296993873,0.6575000000000001,-0.0135,0.6576385786000001,2.27,-0.1,2.2722015756
2019-10-07 14:00:00,2.958,0.007500000000000001,2.9580095081,0.608,-0.0025,0.6080051398,2.35,0.01,2.3500212765,2.998,-0.10250000000000001,2.9997516981,0.608,-0.0025,0.6080051398,2.39,-0.1,2.3920911354
2019-10-07 14:30:00,2.829,-0.026000000000000002,2.8291194743,0.719,-0.036000000000000004,0.7199006876,2.11,0.01,2.1100236965,2.8689999999999998,-0.136,2.872221614,0.719,-0.036000000000000004,0.7199006876,2.15,-0.1,2.152324325
2019-10-07 15:00:00,2.829,-0.0135,2.8290322108,0.669,-0.0235,0.6694126157,2.16,0.01,2.160023148,2.8689999999999998,-0.12350000000000001,2.8716568824,0.669,-0.0235,0.6694126157,2.2,-0.1,2.2022715546000002
2019-10-07 15:30:00,2.901,-0.045,2.9013489966,0.601,-0.005,0.6010207983,2.3,-0.04,2.3003477998,2.941,-0.055,2.9415142359,0.601,-0.005,0.6010207983,2.34,-0.05,2.3405341271
2019-10-07 16:00:00,3.0465,-0.0485,3.0468860333,0.7465,-0.0485,0.74807386,2.3,0.0,2.3,3.0865,-0.0385,3.0867401089,0.7465,-0.0485,0.74807386,2.34,0.01,2.3400213674
2019-10-07 16:30:00,3.0795,-0.0415,3.0797796187,0.7495,-0.0415,0.7506480534000001,2.33,0.0,2.33,3.1095,-0.0315,3.1096595473,0.7495,-0.0415,0.7506480534000001,2.36,0.01,2.3600211863
2019-10-07 17:00:00,2.9635,-0.074,2.9644237636,0.7435,-0.034,0.7442769982,2.22,-0.04,2.2203603311,2.9935,-0.064,2.9941840708000003,0.7435,-0.034,0.7442769982,2.25,-0.03,2.2501999911
2019-10-07 17:30:00,2.919,-0.1145,2.9212448117000003,0.599,0.0055000000000000005,0.5990252499000001,2.32,-0.12,2.3231013753,2.959,-0.10450000000000001,2.9608446852,0.599,0.0055000000000000005,0.5990252499000001,2.36,-0.11,2.3625621685000002
2019-10-07 18:00:00,2.923,-0.107,2.9249577775,0.713,-0.027,0.7135110371000001,2.21,-0.08,2.2114474898,2.9530000000000003,-0.097,2.9545926961,0.713,-0.027,0.7135110371000001,2.24,-0.07,2.2410934831000002
2019-10-07 18:30:00,2.89,-0.1505,2.8939160751,0.53,0.0195,0.5303586051,2.36,-0.17,2.3661149592,2.9,-0.09050000000000001,2.9014117684,0.53,0.0195,0.5303586051,2.37,-0.11,2.3725513693
2019-10-07 19:00:00,2.767,-0.21450000000000002,2.7753016503,0.527,0.0155,0.5272278919,2.24,-0.23,2.2517770759999998,2.767,-0.0945,2.7686132359,0.527,0.0155,0.5272278919,2.24,-0.11,2.2426992665
2019-10-07 19:30:00,3.0555,-0.0745,3.0564081043,0.5655,0.0055000000000000005,0.5655267456,2.49,-0.08,2.4912848091,3.0855,-0.1245,3.0880107675,0.5655,0.0055000000000000005,0.5655267456,2.52,-0.13,2.5233509467
2019-10-07 20:00:00,2.9825,-0.0825,2.9836408128,0.6225,-0.0025,0.6225050201,2.36,-0.08,2.3613555429,3.0125,-0.1825,3.0180229456,0.6225,-0.0025,0.6225050201,2.39,-0.18,2.396768658
2019-10-07 20:30:00,2.8255,-0.07050000000000001,2.8263793977000002,0.5655,0.0095,0.565579791,2.26,-0.08,2.2614154859,2.8555,-0.2005,2.8625304365,0.5655,0.0095,0.565579791,2.29,-0.21,2.2996086624
2019-10-07 21:00:00,2.707,-0.11,2.7092340246,0.617,0.0,0.617,2.09,-0.11,2.0928927349,2.747,-0.21,2.755015245,0.617,0.0,0.617,2.13,-0.21,2.1403270778
2019-10-07 21:30:00,2.5505,-0.169,2.5560929658,0.6605000000000001,-0.009000000000000001,0.6605613143,1.8900000000000001,-0.16,1.896760396,2.5805,-0.199,2.5881617511,0.6605000000000001,-0.009000000000000001,0.6605613143,1.92,-0.19,1.9293781382000001
2019-10-07 22:00:00,2.403,0.299,2.4215305078,0.583,0.009000000000000001,0.5830694641,1.82,0.29,1.8429595763000002,2.373,-0.711,2.4772262715,0.583,0.009000000000000001,0.5830694641,1.79,-0.72,1.9293781382000001
2019-10-07 22:30:00,2.267,0.7325,2.3824032509,0.617,0.0025,0.6170050648000001,1.65,0.73,1.8042727067,2.187,-1.1475,2.4697621849,0.617,0.0025,0.6170050648000001,1.57,-1.15,1.9461243537000001
2019-10-07 23:00:00,2.0745,0.49050000000000005,2.1316989703,0.6745,-0.0195,0.6747818166,1.4,0.51,1.49,2.0245,-0.9695,2.2446671245,0.6745,-0.0195,0.6747818166,1.35,-0.9500000000000001,1.6507574019
2019-10-07 23:30:00,1.9095,0.6455000000000001,2.0156538641,0.8395,-0.0545,0.8412671989,1.07,0.7000000000000001,1.2786320816,1.8395000000000001,-1.1745,2.182478064,0.8395,-0.0545,0.8412671989,1.0,-1.12,1.5014659503
2019-10-08 00:00:00,1.792,0.661,1.9100222512,0.8220000000000001,-0.039,0.8229246624000001,0.97,0.7000000000000001,1.196202324,1.722,-1.189,2.0926072254,0.8220000000000001,-0.039,0.8229246624000001,0.9,-1.15,1.4603081867
2019-10-08 00:30:00,1.6625,0.627,1.7768047867,0.9125000000000001,-0.073,0.9154153429,0.75,0.7000000000000001,1.0259142264,1.5925,-1.223,2.0079305889,0.9125000000000001,-0.073,0.9154153429,0.68,-1.15,1.336001497
2019-10-08 01:00:00,1.5605,0.6075,1.6745794995,0.8605,-0.052500000000000005,0.8621000522000001,0.7000000000000001,0.66,0.9620810777000001,1.5005000000000002,-1.2025000000000001,1.9228901425,0.8605,-0.052500000000000005,0.8621000522000001,0.64,-1.15,1.3160927019
2019-10-08 01:30:00,1.4715,0.5905,1.5855606264,0.8615,-0.0495,0.8629209118000001,0.61,0.64,0.8841379983000001,1.4115,-1.1995,1.8523316388,0.8615,-0.0495,0.8629209118000001,0.55,-1.15,1.2747548784
2019-10-08 02:00:00,1.5615,0.608,1.6756927672000002,0.7915000000000001,-0.032,0.7921466089,0.77,0.64,1.0012492197,1.5015,-1.202,1.923358066,0.7915000000000001,-0.032,0.7921466089,0.71,-1.17,1.3685759022
2019-10-08 02:30:00,1.5695000000000001,0.6095,1.6836925194,0.6695,-0.0005,0.6695001867,0.9,0.61,1.0872442228,1.4995,-1.2105000000000001,1.9271249311,0.6695,-0.0005,0.6695001867,0.8300000000000001,-1.21,1.4673104648
2019-10-08 03:00:00,1.5415,0.611,1.6581746742,0.6415000000000001,0.001,0.6415007794,0.9,0.61,1.0872442228,1.4715,-1.209,1.9044666576,0.6415000000000001,0.001,0.6415007794,0.8300000000000001,-1.21,1.4673104648
2019-10-08 03:30:00,1.4585,0.6045,1.5788104699,0.8985000000000001,-0.0655,0.9008842878000001,0.56,0.67,0.8732124598000001,1.3985,-1.2155,1.8529011037,0.8985000000000001,-0.0655,0.9008842878000001,0.5,-1.15,1.2539936204
2019-10-08 04:00:00,1.3820000000000001,0.601,1.5070252154000001,0.662,-0.009000000000000001,0.6620611754,0.72,0.61,0.9436630755000001,1.322,-1.239,1.8118512632,0.662,-0.009000000000000001,0.6620611754,0.66,-1.23,1.3958868148999999
2019-10-08 04:30:00,1.422,0.6095,1.5471180466,0.792,-0.0505,0.7936083732,0.63,0.66,0.9124143795,1.362,-1.2105000000000001,1.8221839231999999,0.792,-0.0505,0.7936083732,0.5700000000000001,-1.16,1.2924782397
2019-10-08 05:00:00,1.479,0.669,1.6232689241,0.889,-0.07100000000000001,0.8918307014,0.59,0.74,0.9464142856000001,1.429,-1.2610000000000001,1.9058231817,0.889,-0.07100000000000001,0.8918307014,0.54,-1.19,1.3067899602
2019-10-08 05:30:00,1.5145,0.7235,1.6784404964,0.9245000000000001,-0.08650000000000001,0.9285378291,0.59,0.81,1.0020977996,1.4645000000000001,-1.3165,1.9692466834000002,0.9245000000000001,-0.08650000000000001,0.9285378291,0.54,-1.23,1.3433167906
2019-10-08 06:00:00,1.605,0.7165,1.7576681285,0.9550000000000001,-0.0935,0.9595661780000001,0.65,0.81,1.0385566908,1.565,-1.3235000000000001,2.0496041691,0.9550000000000001,-0.0935,0.9595661780000001,0.61,-1.23,1.3729530218
2019-10-08 06:30:00,1.767,-0.0235,1.7671562608,0.797,-0.053500000000000006,0.7987936217,0.97,0.03,0.9704638066000001,1.7970000000000002,-0.4535,1.853340565,0.797,-0.053500000000000006,0.7987936217,1.0,-0.4,1.0770329614
2019-10-08 07:00:00,2.0335,-0.1645,2.0401427646,0.7035,-0.0345,0.7043454408,1.33,-0.13,1.3363382805000001,2.0735,-0.2645,2.0903020117,0.7035,-0.0345,0.7043454408,1.37,-0.23,1.3891724155
2019-10-08 07:30:00,2.3055,-0.062,2.306333508,0.7155,-0.032,0.7162152260000001,1.5899999999999999,-0.03,1.5902829937,2.3455,-0.262,2.3600877632,0.7155,-0.032,0.7162152260000001,1.63,-0.23,1.6461470165
2019-10-08 08:00:00,2.435,-0.08650000000000001,2.4365359119,0.665,-0.026500000000000003,0.6655277981000001,1.77,-0.06,1.7710166572000001,2.475,-0.20650000000000002,2.4835996557,0.665,-0.026500000000000003,0.6655277981000001,1.81,-0.18,1.8189282559
2019-10-08 08:30:00,2.481,-0.067,2.4819045107,0.761,-0.047,0.7624499984,1.72,-0.02,1.7201162751,2.521,-0.177,2.5272059671,0.761,-0.047,0.7624499984,1.76,-0.13,1.7647946056000001
2019-10-08 09:00:00,2.4745,-0.049,2.474985101,0.8045,-0.069,0.807453559,1.67,0.02,1.6701197562,2.5145,-0.169,2.5201728611,0.8045,-0.069,0.807453559,1.71,-0.1,1.712921481
2019-10-08 09:30:00,2.739,0.035500000000000004,2.7392300469,0.809,-0.0745,0.8124230733000001,1.9300000000000002,0.11,1.9331321734,2.789,-0.17450000000000002,2.7944536586,0.809,-0.0745,0.8124230733000001,1.98,-0.1,1.9825236442
2019-10-08 10:00:00,2.84,0.084,2.841241982,0.68,-0.046,0.6815541064,2.16,0.13,2.1639085008,2.89,-0.146,2.8936855392,0.68,-0.046,0.6815541064,2.21,-0.1,2.2122612866
2019-10-08 10:30:00,2.827,0.035500000000000004,2.8272228865,0.717,-0.044500000000000005,0.7183796002,2.11,0.08,2.111516043,2.867,-0.10450000000000001,2.8689038412,0.717,-0.044500000000000005,0.7183796002,2.15,-0.06,2.1508370464
2019-10-08 11:00:00,2.5785,0.0025,2.5785012119,0.7885000000000001,-0.0575,0.7905937642,1.79,0.06,1.7910053043,2.6185,-0.11750000000000001,2.6211349641,0.7885000000000001,-0.0575,0.7905937642,1.83,-0.06,1.8309833424000002
2019-10-08 11:30:00,2.814,0.030500000000000003,2.8141652848,0.884,-0.0995,0.8895820648,1.9300000000000002,0.13,1.9343732835,2.854,-0.11950000000000001,2.8565007002,0.884,-0.0995,0.8895820648,1.97,-0.02,1.9701015202
2019-10-08 12:00:00,2.9265,0.015,2.9265384416,0.9265,-0.115,0.9336097954,2.0,0.13,2.0042205467,2.9665,-0.085,2.9677175152,0.9265,-0.115,0.9336097954,2.04,0.03,2.0402205763
2019-10-08 12:30:00,2.9185,-0.0285,2.9186391521,0.9185000000000001,-0.11850000000000001,0.9261125742,2.0,0.09,2.0020239759,2.9585,-0.0285,2.9586372708,0.9185000000000001,-0.11850000000000001,0.9261125742,2.04,0.09,2.041984329
2019-10-08 13:00:00,2.941,0.088,2.9423162644,0.771,-0.07200000000000001,0.7743545699000001,2.17,0.16,2.1758906223,2.951,-0.14200000000000002,2.9544144936,0.771,-0.07200000000000001,0.7743545699000001,2.18,-0.07,2.1811235637
2019-10-08 13:30:00,2.888,0.9225000000000001,3.0317569576,0.8280000000000001,-0.08750000000000001,0.8326105032000001,2.06,1.01,2.2942754848,2.798,-0.9775,2.9638337082,0.8280000000000001,-0.08750000000000001,0.8326105032000001,1.97,-0.89,2.1617122843
2019-10-08 14:00:00,2.8810000000000002,0.8875000000000001,3.0146006784,0.851,-0.0925,0.8560124123,2.03,0.98,2.2541739063,2.791,-1.0125,2.9689791596,0.851,-0.0925,0.8560124123,1.94,-0.92,2.1470910554
2019-10-08 14:30:00,2.714,0.858,2.8463942102,0.874,-0.10200000000000001,0.8799318155,1.8399999999999999,0.96,2.0753794834,2.644,-1.042,2.8419183662,0.874,-0.10200000000000001,0.8799318155,1.77,-0.9400000000000001,2.0041207548
2019-10-08 15:00:00,2.7720000000000002,0.8735,2.9063699438,0.932,-0.1165,0.9392530277000001,1.8399999999999999,0.99,2.0894257584,2.702,-1.0365,2.893982766,0.932,-0.1165,0.9392530277000001,1.77,-0.92,1.9948182875
2019-10-08 15:30:00,3.042,0.9915,3.1995056259,0.912,-0.1085,0.9184314073000001,2.13,1.1,2.3972692798,2.9619999999999997,-1.0285,3.1354834157,0.912,-0.1085,0.9184314073000001,2.05,-0.92,2.2469757453
2019-10-08 16:00:00,2.988,0.985,3.1461673509,0.9380000000000001,-0.115,0.9450232801,2.05,1.1,2.3264780248,2.928,-1.055,3.1122675014,0.9380000000000001,-0.115,0.9450232801,1.99,-0.9400000000000001,2.2008407484
2019-10-08 16:30:00,3.0245,0.9955,3.1841200511,0.9145000000000001,-0.10450000000000001,0.9204512480000001,2.11,1.1,2.3795167577000003,2.9645,-1.0845,3.1566438665,0.9145000000000001,-0.10450000000000001,0.9204512480000001,2.05,-0.98,2.2722015756
2019-10-08 17:00:00,3.0065,1.015,3.1732108739,0.8265,-0.085,0.8308593443000001,2.18,1.1,2.4418026128,2.9565,-1.125,3.16330796,0.8265,-0.085,0.8308593443000001,2.13,-1.04,2.3703375287
2019-10-08 17:30:00,2.907,-0.0035,2.9070021070000003,0.937,-0.10350000000000001,0.942698918,1.97,0.1,1.9725364382000001,2.967,-0.21350000000000002,2.9746716205,0.937,-0.10350000000000001,0.942698918,2.03,-0.11,2.032978111
2019-10-08 18:00:00,3.032,-0.014,3.0320323217,0.972,-0.114,0.9786623524,2.06,0.1,2.0624257562,3.102,-0.224,3.1100771695,0.972,-0.114,0.9786623524,2.13,-0.11,2.1328384843
2019-10-08 18:30:00,2.972,-0.001,2.9720001682,0.9420000000000001,-0.101,0.9473990711,2.03,0.1,2.0324615618,3.042,-0.211,3.0493089381,0.9420000000000001,-0.101,0.9473990711,2.1,-0.11,2.1028789789
2019-10-08 19:00:00,2.846,-0.1975,2.8528445892,0.786,-0.0575,0.7881004060000001,2.06,-0.14,2.0647518011,2.886,-0.08750000000000001,2.887326142,0.786,-0.0575,0.7881004060000001,2.1,-0.03,2.1002142748
2019-10-08 19:30:00,3.058,-0.7010000000000001,3.1373181222,0.918,-0.091,0.9224993225,2.14,-0.61,2.2252415599,3.178,0.47900000000000004,3.2138956112,0.918,-0.091,0.9224993225,2.26,0.5700000000000001,2.3307724042
2019-10-08 20:00:00,2.9255,-0.646,2.9959750082000003,0.6455000000000001,-0.016,0.6456982654,2.2800000000000002,-0.63,2.3654386485,3.0555,0.394,3.0807979892,0.6455000000000001,-0.016,0.6456982654,2.41,0.41000000000000003,2.4446267609
2019-10-08 20:30:00,2.8890000000000002,-0.0025,2.8890010817,0.809,-0.0625,0.8114106544,2.08,0.06,2.0808652047,2.959,-0.2625,2.9706206843,0.809,-0.0625,0.8114106544,2.15,-0.2,2.1592822882
2019-10-08 21:00:00,2.7925,-0.012,2.7925257832,0.7125,-0.022,0.7128395682,2.08,0.01,2.0800240383,2.8625,-0.272,2.8753939295,0.7125,-0.022,0.7128395682,2.15,-0.25,2.1644860822
2019-10-08 21:30:00,2.5915,-0.0325,2.5917037832,0.7215,-0.0125,0.7216082732,1.87,-0.02,1.8701069488000002,2.6515,-0.29250000000000004,2.6675847690000003,0.7215,-0.0125,0.7216082732,1.9300000000000002,-0.28,1.9502051174
2019-10-08 22:00:00,2.44,0.0415,2.4403528946,0.87,-0.0685,0.8726925289,1.57,0.11,1.5738487856,2.47,-0.42850000000000005,2.5068929475,0.87,-0.0685,0.8726925289,1.6,-0.36,1.6400000000000001
2019-10-08 22:30:00,2.274,0.7325,2.3890651414,0.834,-0.0575,0.8359798143,1.44,0.79,1.6424676557,2.204,-1.1475,2.4848284146,0.834,-0.0575,0.8359798143,1.37,-1.09,1.75071414
2019-10-08 23:00:00,2.0385,-0.14400000000000002,2.0435797636,0.9485,-0.094,0.9531464998,1.09,-0.05,1.0911461864,2.0785,-0.354,2.108430281,0.9485,-0.094,0.9531464998,1.13,-0.26,1.1595257651
2019-10-08 23:30:00,1.9135,-0.1965,1.9235629700999999,1.0235,-0.1165,1.0301089748,0.89,-0.08,0.8935882721,1.9535,-0.3365,1.9822700371000002,1.0235,-0.1165,1.0301089748,0.93,-0.22,0.9556673061000001
2019-10-09 00:00:00,1.7535,-0.2285,1.7683253376999999,0.9735,-0.0985,0.9784704901000001,0.78,-0.13,0.7907591289,1.7934999999999999,-0.3185,1.8215610064,0.9735,-0.0985,0.9784704901000001,0.8200000000000001,-0.22,0.8489994111
2019-10-09 00:30:00,1.6125,-0.23950000000000002,1.6301890995,0.9625,-0.08950000000000001,0.9666522125,0.65,-0.15,0.6670832032,1.6425,-0.3395,1.6772198723,0.9625,-0.08950000000000001,0.9666522125,0.68,-0.25,0.7244998275
2019-10-09 01:00:00,1.4995,-0.26,1.5218739271000001,0.9095000000000001,-0.07,0.9121898103,0.59,-0.19,0.6198386887,1.5295,-0.36,1.5712957233,0.9095000000000001,-0.07,0.9121898103,0.62,-0.29,0.6844705983
2019-10-09 01:30:00,1.4115,-0.2705,1.4371856178,0.9315,-0.0805,0.9349719247,0.48,-0.19,0.51623638,1.4415,-0.3705,1.4883522768000002,0.9315,-0.0805,0.9349719247,0.51,-0.29,0.5866856058000001
2019-10-09 02:00:00,1.463,-0.2515,1.4844599186,0.663,-0.0115,0.6630997285,0.8,-0.24,0.8352245207000001,1.5030000000000001,-0.35150000000000003,1.5435547447,0.663,-0.0115,0.6630997285,0.84,-0.34,0.9062008607
2019-10-09 02:30:00,1.462,-0.247,1.4827181121000002,0.662,-0.007,0.6620370080000001,0.8,-0.24,0.8352245207000001,1.502,-0.34700000000000003,1.5415618703,0.662,-0.007,0.6620370080000001,0.84,-0.34,0.9062008607
2019-10-09 03:00:00,1.4435,-0.252,1.4653314471,0.5735,0.008,0.5735557950000001,0.87,-0.26,0.9080198236,1.4735,-0.352,1.5149608081000001,0.5735,0.008,0.5735557950000001,0.9,-0.36,0.9693296653000001
2019-10-09 03:30:00,1.3965,-0.192,1.4096369213,0.48650000000000004,0.028,0.48730508920000004,0.91,-0.22,0.9362157871000001,1.4365,-0.402,1.4916890594,0.48650000000000004,0.028,0.48730508920000004,0.9500000000000001,-0.43,1.0427847333
2019-10-09 04:00:00,1.3195000000000001,-0.21450000000000002,1.3368210426,0.5795,0.0055000000000000005,0.5795260995,0.74,-0.22,0.7720103626,1.3595000000000002,-0.42450000000000004,1.4242333025,0.5795,0.0055000000000000005,0.5795260995,0.78,-0.43,0.8906739022
2019-10-09 04:30:00,1.3435000000000001,-0.1935,1.3573630686,0.48350000000000004,0.026500000000000003,0.48422567050000004,0.86,-0.22,0.8876936408,1.3835,-0.4035,1.4411400001,0.48350000000000004,0.026500000000000003,0.48422567050000004,0.9,-0.43,0.9974467404
2019-10-09 05:00:00,1.4105,-0.185,1.4225804898,0.4505,0.035,0.451857555,0.96,-0.22,0.9848857802000001,1.4505,-0.395,1.5033214061,0.4505,0.035,0.451857555,1.0,-0.43,1.0885311204
2019-10-09 05:30:00,1.585,-0.2265,1.6011018862,0.655,-0.006500000000000001,0.6550322511000001,0.93,-0.22,0.9556673061000001,1.625,-0.34650000000000003,1.6615315977,0.655,-0.006500000000000001,0.6550322511000001,0.97,-0.34,1.0278618584
2019-10-09 06:00:00,1.5325,-0.209,1.5466858925,0.5625,0.011,0.5626075453,0.97,-0.22,0.9946356117,1.5725,-0.34900000000000003,1.6107629403,0.5625,0.011,0.5626075453,1.01,-0.36,1.0722406446
2019-10-09 06:30:00,1.7650000000000001,-0.1645,1.7726492180000002,0.555,0.0155,0.5552163993,1.21,-0.18,1.2233151679,1.8050000000000002,-0.3045,1.8305040972,0.555,0.0155,0.5552163993,1.25,-0.32,1.2903100403
2019-10-09 07:00:00,2.0285,-0.137,2.0331210613,0.3985,0.043000000000000003,0.4008132358,1.63,-0.18,1.639908534,2.0585,-0.277,2.077053502,0.3985,0.043000000000000003,0.4008132358,1.6600000000000001,-0.32,1.6905620367
2019-10-09 07:30:00,2.321,-0.114,2.3237979688,0.401,0.046,0.4036297809,1.92,-0.16,1.9266551326,2.351,-0.244,2.3636279318,0.401,0.046,0.4036297809,1.9500000000000002,-0.29,1.9714461697
2019-10-09 08:00:00,2.5455,0.8175,2.67355129,0.4455,0.0275,0.4463479584,2.1,0.79,2.2436800128,2.4655,-1.0925,2.6967103107,0.4455,0.0275,0.4463479584,2.02,-1.12,2.3097185976
2019-10-09 08:30:00,2.607,0.915,2.762910422,0.577,0.005,0.5770216634,2.03,0.91,2.2246348015,2.537,-1.115,2.7712080398000003,0.577,0.005,0.5770216634,1.96,-1.12,2.2574321695
2019-10-09 09:00:00,2.5985,0.9355,2.7617680026,0.47850000000000004,0.025500000000000002,0.4791789853,2.12,0.91,2.307054399,2.5185,-1.0945,2.7460467039000003,0.47850000000000004,0.025500000000000002,0.4791789853,2.04,-1.12,2.3272301132
2019-10-09 09:30:00,2.8865,0.9430000000000001,3.0366315631,0.4665,0.033,0.46766574600000005,2.42,0.91,2.5854400012000003,2.7965,-1.087,3.0003301902,0.4665,0.033,0.46766574600000005,2.33,-1.12,2.585207922
2019-10-09 10:00:00,2.847,0.9390000000000001,2.9978542326,0.47700000000000004,0.029,0.4778807383,2.37,0.91,2.538700455,2.767,-1.071,2.9670406131,0.47700000000000004,0.029,0.4778807383,2.29,-1.1,2.5404920783
2019-10-09 10:30:00,2.8715,0.987,3.0363928023,0.5015000000000001,0.027,0.5022262936,2.37,0.96,2.5570490805,2.7915,-1.073,2.9906188741,0.5015000000000001,0.027,0.5022262936,2.29,-1.1,2.5404920783
2019-10-09 11:00:00,2.7255000000000003,0.9485,2.8858278708,0.6355000000000001,-0.0115,0.6356040434,2.09,0.96,2.2999347817,2.6355,-1.0815,2.8487721039,0.6355000000000001,-0.0115,0.6356040434,2.0,-1.07,2.268237201
2019-10-09 11:30:00,2.8705,0.9390000000000001,3.0201806651,0.8605,-0.091,0.8652983589000001,2.01,1.03,2.258539351,2.7905,-1.061,2.9853996801,0.8605,-0.091,0.8652983589000001,1.9300000000000002,-0.97,2.1600462958
2019-10-09 12:00:00,2.91,0.9470000000000001,3.0602138814,0.8300000000000001,-0.083,0.8341396766,2.08,1.03,2.3210557942,2.83,-1.053,3.0195544373,0.8300000000000001,-0.083,0.8341396766,2.0,-0.97,2.2228135324
2019-10-09 12:30:00,2.875,0.962,3.0316775884,0.875,-0.098,0.8804708967,2.0,1.06,2.2635370551,2.795,-1.068,2.9920977591,0.875,-0.098,0.8804708967,1.92,-0.97,2.1511159894
2019-10-09 13:00:00,2.7305,0.9475,2.8902225693,0.8805000000000001,-0.1125,0.8876578733,1.85,1.06,2.1321585307,2.6505,-1.0825,2.8630327452,0.8805000000000001,-0.1125,0.8876578733,1.77,-0.97,2.0183656755
2019-10-09 13:30:00,2.8145,1.023,2.9946517744000003,0.9145000000000001,-0.117,0.9219540390000001,1.9,1.1400000000000001,2.21576172,2.7445,-1.127,2.9668854461,0.9145000000000001,-0.117,0.9219540390000001,1.83,-1.01,2.0902152999
2019-10-09 14:00:00,2.7225,1.006,2.9024200678,0.9225000000000001,-0.114,0.9295172134,1.8,1.12,2.12,2.6625,-1.124,2.890031531,0.9225000000000001,-0.114,0.9295172134,1.74,-1.01,2.011889659
2019-10-09 14:30:00,2.645,0.986,2.822803748,0.845,-0.084,0.8491648839,1.8,1.07,2.0940152817,2.585,-1.164,2.8349816578,0.845,-0.084,0.8491648839,1.74,-1.08,2.0479257799
2019-10-09 15:00:00,2.646,0.975,2.8199186158,0.776,-0.065,0.7787175354,1.87,1.04,2.1397429752,2.586,-1.165,2.8363041092,0.776,-0.065,0.7787175354,1.81,-1.1,2.1180415482
2019-10-09 15:30:00,2.723,1.0045,2.9023695922,0.793,-0.0655,0.7957004776000001,1.9300000000000002,1.07,2.2067623343,2.673,-1.1655,2.9160451385,0.793,-0.0655,0.7957004776000001,1.88,-1.1,2.1781643648
2019-10-09 16:00:00,2.8845,0.978,3.0457879522,0.8845000000000001,-0.092,0.8892717526,2.0,1.07,2.268237201,2.8345000000000002,-1.102,3.0411830346,0.8845000000000001,-0.092,0.8892717526,1.9500000000000002,-1.01,2.196041894
2019-10-09 16:30:00,2.99,0.9635,3.1414060944,0.86,-0.08650000000000001,0.8643391985000001,2.13,1.05,2.3747420913,2.92,-1.0665,3.1086688872,0.86,-0.08650000000000001,0.8643391985000001,2.06,-0.98,2.2812277396000002
2019-10-09 17:00:00,3.06,0.935,3.1996601382,0.85,-0.075,0.8533024083,2.21,1.01,2.4298559628,3.0,-1.075,3.1867891364,0.85,-0.075,0.8533024083,2.15,-1.0,2.3711811403
2019-10-09 17:30:00,2.9875,0.896,3.1189697418,0.5675,0.006,0.5675317172000001,2.42,0.89,2.5784685377,2.9175,-1.114,3.1229476861,0.5675,0.006,0.5675317172000001,2.35,-1.12,2.6032479713
2019-10-09 18:00:00,2.9515000000000002,0.884,3.0810401247,0.4315,0.034,0.4328374406,2.52,0.85,2.6594924328,2.8815,-1.116,3.0900644411,0.4315,0.034,0.4328374406,2.45,-1.15,2.7064737205
2019-10-09 18:30:00,3.038,0.9400000000000001,3.1801012562,0.5680000000000001,0.01,0.5680880213,2.47,0.93,2.6392802049,2.968,-1.17,3.1902858806,0.5680000000000001,0.01,0.5680880213,2.4,-1.18,2.6743971283
2019-10-09 19:00:00,2.8965,0.911,3.0363848982,0.6365000000000001,0.001,0.6365007855,2.26,0.91,2.436329206,2.8365,-1.179,3.0717703772,0.6365000000000001,0.001,0.6365007855,2.2,-1.18,2.4964775184
2019-10-09 19:30:00,3.163,0.9555,3.3041714922,0.5730000000000001,0.0155,0.5732096039,2.59,0.9400000000000001,2.755303976,3.093,-1.1645,3.3049522311,0.5730000000000001,0.0155,0.5732096039,2.52,-1.18,2.7825887228
2019-10-09 20:00:00,3.035,0.965,3.1847213379,0.675,-0.005,0.6750185183,2.36,0.97,2.5515681453,2.965,-1.185,3.1930314749,0.675,-0.005,0.6750185183,2.29,-1.18,2.5761405241
2019-10-09 20:30:00,2.939,0.909,3.0763618123,0.869,-0.061,0.8711383357,2.07,0.97,2.2860008749,2.8689999999999998,-1.171,3.0987742738,0.869,-0.061,0.8711383357,2.0,-1.11,2.2873784121
2019-10-09 21:00:00,2.86,0.9025000000000001,2.9990175475000003,0.8300000000000001,-0.0375,0.8308467067,2.03,0.9400000000000001,2.2370739818,2.79,-1.1875,3.0322032006,0.8300000000000001,-0.0375,0.8308467067,1.96,-1.15,2.2724656213
2019-10-09 21:30:00,2.6995,0.842,2.8277666541,0.7795000000000001,-0.018000000000000002,0.7797077978,1.92,0.86,2.1038060747,2.6295,-1.168,2.8772372599000002,0.7795000000000001,-0.018000000000000002,0.7797077978,1.85,-1.15,2.1783020911
2019-10-09 22:00:00,2.515,0.806,2.6409962136000003,0.785,-0.024,0.7853667933,1.73,0.8300000000000001,1.9188017094,2.435,-1.174,2.7032389831,0.785,-0.024,0.7853667933,1.65,-1.15,2.0112185361
2019-10-09 22:30:00,2.3525,0.746,2.4679489966,0.8025,-0.034,0.8032199263,1.55,0.78,1.7351945136,2.2725,-1.1440000000000001,2.5442075878,0.8025,-0.034,0.8032199263,1.47,-1.11,1.842009772
2019-10-09 23:00:00,2.0555,0.0755,2.0568861174,0.8455,-0.044500000000000005,0.8466702428,1.21,0.12,1.2159358536,2.0855,-0.5445,2.1554095898,0.8455,-0.044500000000000005,0.8466702428,1.24,-0.5,1.3370115931
2019-10-09 23:30:00,1.8155000000000001,-0.20800000000000002,1.8273763296,0.8855000000000001,-0.058,0.8873974589,0.93,-0.15,0.9420191081,1.8655,-0.34800000000000003,1.8976812825,0.8855000000000001,-0.058,0.8873974589,0.98,-0.29,1.0220078278
2019-10-10 00:00:00,1.7535,-0.217,1.7668761275,0.9035000000000001,-0.067,0.9059808221000001,0.85,-0.15,0.8631338251,1.7934999999999999,-0.327,1.8230664415,0.9035000000000001,-0.067,0.9059808221000001,0.89,-0.26,0.9272000863000001
2019-10-10 00:30:00,1.562,-0.23900000000000002,1.5801787874,0.962,-0.089,0.9661081720000001,0.6000000000000001,-0.15,0.6184658438,1.592,-0.34900000000000003,1.6298052031,0.962,-0.089,0.9661081720000001,0.63,-0.26,0.6815423685
2019-10-10 01:00:00,1.4815,-0.231,1.4994009637,0.9415,-0.081,0.9449779098000001,0.54,-0.15,0.5604462508,1.5215,-0.341,1.5592444483999999,0.9415,-0.081,0.9449779098000001,0.58,-0.26,0.6356099433
2019-10-10 01:30:00,1.468,0.4405,1.5326657333,0.888,-0.059500000000000004,0.8899911516000001,0.58,0.5,0.7657675888000001,1.438,-1.0595,1.7861646761,0.888,-0.059500000000000004,0.8899911516000001,0.55,-1.0,1.1412712211
2019-10-10 02:00:00,1.5575,0.677,1.6982741975,0.9175000000000001,-0.073,0.9203995056000001,0.64,0.75,0.9859513173000001,1.5075,-1.2530000000000001,1.9602462218,0.9175000000000001,-0.073,0.9203995056000001,0.59,-1.18,1.3192801067
2019-10-10 02:30:00,1.486,0.6915,1.6390144142,0.886,-0.0585,0.8879291920000001,0.6000000000000001,0.75,0.9604686356000001,1.436,-1.2585,1.9094287758,0.886,-0.0585,0.8879291920000001,0.55,-1.2,1.3200378782
2019-10-10 03:00:00,1.4845000000000002,0.6920000000000001,1.6378657607,0.8845000000000001,-0.058,0.8863995995,0.6000000000000001,0.75,0.9604686356000001,1.4344999999999999,-1.258,1.9079712393000001,0.8845000000000001,-0.058,0.8863995995,0.55,-1.2,1.3200378782
2019-10-10 03:30:00,1.5205000000000002,0.679,1.6652210814,0.8405,-0.041,0.8414994058,0.68,0.72,0.9903534723,1.4605000000000001,-1.241,1.9165440903,0.8405,-0.041,0.8414994058,0.62,-1.2,1.3507035204
2019-10-10 04:00:00,1.4304999999999999,0.674,1.5813305315,0.8405,-0.046,0.8417578333,0.59,0.72,0.9308598176,1.3805,-1.276,1.8798819777,0.8405,-0.046,0.8417578333,0.54,-1.23,1.3433167906
2019-10-10 04:30:00,1.501,0.6785,1.6472289610000002,0.911,-0.07150000000000001,0.9138015375,0.59,0.75,0.954253635,1.451,-1.2615,1.9227020700000002,0.911,-0.07150000000000001,0.9138015375,0.54,-1.19,1.3067899602
2019-10-10 05:00:00,1.526,0.6785,1.6700413916999999,0.9560000000000001,-0.0915,0.9603688094,0.5700000000000001,0.77,0.958018789,1.476,-1.2515,1.9351558723000002,0.9560000000000001,-0.0915,0.9603688094,0.52,-1.16,1.2712198866
2019-10-10 05:30:00,1.7615,0.7055,1.8975279972,0.9415,-0.0845,0.9452843488,0.8200000000000001,0.79,1.1386395391,1.7115,-1.2445,2.1161314940000002,0.9415,-0.0845,0.9452843488,0.77,-1.16,1.392300255
2019-10-10 06:00:00,1.742,0.11850000000000001,1.7460258446,0.922,-0.0815,0.9255950789,0.8200000000000001,0.2,0.8440379138,1.752,-0.6615,1.8727216157000002,0.922,-0.0815,0.9255950789,0.8300000000000001,-0.58,1.0125709852
2019-10-10 06:30:00,1.8145,-0.1495,1.8206483735,0.8945000000000001,-0.0795,0.8980258905,0.92,-0.07,0.9226592004,1.8445,-0.3195,1.8719670136,0.8945000000000001,-0.0795,0.8980258905,0.9500000000000001,-0.24,0.9798469268000001
2019-10-10 07:00:00,2.17,-0.0495,2.1705645003,0.88,-0.0695,0.8827401939,1.29,0.02,1.2901550294,2.21,-0.3095,2.2315667702,0.88,-0.0695,0.8827401939,1.33,-0.24,1.3514806695
2019-10-10 07:30:00,2.5015,0.6205,2.5773091588,0.8315,-0.0495,0.8329720884,1.67,0.67,1.7993887851,2.4615,-0.9495,2.6382821115,0.8315,-0.0495,0.8329720884,1.63,-0.9,1.8619613314999999
2019-10-10 08:00:00,2.662,0.9135000000000001,2.8143784838,0.772,-0.036500000000000005,0.7728623746000001,1.8900000000000001,0.9500000000000001,2.1153250341,2.592,-1.1665,2.842390939,0.772,-0.036500000000000005,0.7728623746000001,1.82,-1.13,2.1422651563
2019-10-10 08:30:00,2.6195,0.9705,2.7935014766,0.47950000000000004,0.0205,0.47993801680000003,2.14,0.9500000000000001,2.341388477,2.5495,-1.1795,2.8091227278,0.47950000000000004,0.0205,0.47993801680000003,2.07,-1.2,2.3926763258
2019-10-10 09:00:00,2.8005,0.9875,2.9695044199,0.41050000000000003,0.0375,0.4122092915,2.39,0.9500000000000001,2.5718864672,2.7205,-1.1025,2.9354090856,0.41050000000000003,0.0375,0.4122092915,2.31,-1.1400000000000001,2.5759852484
2019-10-10 09:30:00,2.8755,1.013,3.0487160002,0.4055,0.033,0.4068405707,2.47,0.98,2.6573106706000003,2.7955,-1.107,3.006704051,0.4055,0.033,0.4068405707,2.39,-1.1400000000000001,2.6479614801
2019-10-10 10:00:00,2.9615,1.025,3.1338645871,0.49150000000000005,0.015,0.4917288379,2.47,1.01,2.6685201892,2.8815,-1.085,3.0790042627,0.49150000000000005,0.015,0.4917288379,2.39,-1.1,2.6309884074000003
2019-10-10 10:30:00,2.7375,0.9735,2.9054446303,0.6675,-0.036500000000000005,0.6684971952000001,2.07,1.01,2.3032585613,2.6575,-1.1365,2.8903180621,0.6675,-0.036500000000000005,0.6684971952000001,1.99,-1.1,2.27378539
2019-10-10 11:00:00,2.7135,0.985,2.8867468282,0.7735000000000001,-0.065,0.7762262879,1.94,1.05,2.2059238427,2.6435,-1.135,2.8768589208,0.7735000000000001,-0.065,0.7762262879,1.87,-1.07,2.1544836969
2019-10-10 11:30:00,2.846,1.0025,3.0174032296,0.546,0.0025,0.5460057234,2.3,1.0,2.5079872408,2.766,-1.1175,2.9832134101000003,0.546,0.0025,0.5460057234,2.22,-1.12,2.4865236777
2019-10-10 12:00:00,2.9450000000000003,1.0105,3.1135406293,0.625,-0.0095,0.6250721958000001,2.32,1.02,2.5343243676,2.865,-1.0995,3.0687334928,0.625,-0.0095,0.6250721958000001,2.24,-1.09,2.4911242442
2019-10-10 12:30:00,3.0545,1.0155,3.2188834244,0.7045,-0.044500000000000005,0.7059040303,2.35,1.06,2.5780031032,2.9645,-1.1045,3.1635708464,0.7045,-0.044500000000000005,0.7059040303,2.26,-1.06,2.4962371682
2019-10-10 13:00:00,3.1415,1.0165,3.3018622776,0.7015,-0.043500000000000004,0.702847423,2.44,1.06,2.6603007349,3.0515,-1.1035,3.2448982264,0.7015,-0.043500000000000004,0.702847423,2.35,-1.06,2.5780031032
2019-10-10 13:30:00,3.111,1.061,3.2869502582,0.521,0.001,0.5210009597,2.59,1.06,2.7985174647,3.021,-1.099,3.2146915871,0.521,0.001,0.5210009597,2.5,-1.1,2.7313000567
2019-10-10 14:00:00,3.014,1.0525,3.1924837118,0.6940000000000001,-0.0375,0.69501241,2.32,1.09,2.563298656,2.924,-1.1075,3.1267126907,0.6940000000000001,-0.0375,0.69501241,2.23,-1.07,2.4734186868
2019-10-10 14:30:00,2.974,1.022,3.1447034836,0.784,-0.068,0.7869434541,2.19,1.09,2.4462624553,2.894,-1.138,3.1097073817,0.784,-0.068,0.7869434541,2.11,-1.07,2.3657979626
2019-10-10 15:00:00,2.7395,0.9510000000000001,2.8998726265,0.7695000000000001,-0.059000000000000004,0.7717585438,1.97,1.01,2.2138202276,2.6695,-1.099,2.8868722261,0.7695000000000001,-0.059000000000000004,0.7717585438,1.9,-1.04,2.1660101569
2019-10-10 15:30:00,2.9015,0.9535,3.0541552842,0.8615,-0.08650000000000001,0.8658316811000001,2.04,1.04,2.289803485,2.8415,-1.0565,3.0315531498,0.8615,-0.08650000000000001,0.8658316811000001,1.98,-0.97,2.2048355948
2019-10-10 16:00:00,2.8935,0.9570000000000001,3.0476534006,0.8535,-0.083,0.8575262387,2.04,1.04,2.289803485,2.8535,-1.053,3.0415902502,0.8535,-0.083,0.8575262387,2.0,-0.97,2.2228135324
2019-10-10 16:30:00,3.04,0.9565,3.1869252031,0.81,-0.0635,0.8124852306,2.23,1.02,2.4522030911,2.98,-1.0335,3.1541278113,0.81,-0.0635,0.8124852306,2.17,-0.97,2.3769307941
2019-10-10 17:00:00,3.004,0.9335,3.1457015513,0.8140000000000001,-0.0665,0.8167118525,2.19,1.0,2.4075090862,2.944,-1.0665,3.1312231236,0.8140000000000001,-0.0665,0.8167118525,2.13,-1.0,2.3530618351
2019-10-10 17:30:00,3.0225,0.923,3.1602903743,0.8725,-0.077,0.8758911177,2.15,1.0,2.3711811403,2.9725,-1.127,3.1789755032,0.8725,-0.077,0.8758911177,2.1,-1.05,2.3478713764
2019-10-10 18:00:00,3.045,0.9505,3.1899020753,0.915,-0.08950000000000001,0.9193667658,2.13,1.04,2.3703375287,3.015,-1.1795,3.2375060232,0.915,-0.08950000000000001,0.9193667658,2.1,-1.09,2.3660304309
2019-10-10 18:30:00,3.1005,0.9480000000000001,3.2421912729,0.9305,-0.092,0.9350370314,2.17,1.04,2.4063457773,3.0505,-1.152,3.2607750996,0.9305,-0.092,0.9350370314,2.12,-1.06,2.3702320561
2019-10-10 19:00:00,3.015,0.098,3.0165922827,0.9450000000000001,-0.092,0.9494677456,2.07,0.19,2.0787015178,3.095,-0.342,3.1138383067,0.9450000000000001,-0.092,0.9494677456,2.15,-0.25,2.1644860822
2019-10-10 19:30:00,3.1325,-0.018500000000000003,3.1325546284,0.9725,-0.0985,0.9774755751,2.16,0.08,2.1614809738,3.1925,-0.1685,3.1969436185,0.9725,-0.0985,0.9774755751,2.22,-0.07,2.2211033294
2019-10-10 20:00:00,3.0515,0.0145,3.0515344501,0.9915,-0.10550000000000001,0.9970970364,2.06,0.12,2.0634921856,3.1015,-0.24550000000000002,3.1112011346,0.9915,-0.10550000000000001,0.9970970364,2.11,-0.14,2.1146394492
2019-10-10 20:30:00,2.907,0.0205,2.9070722815,0.967,-0.0995,0.9721055755,1.94,0.12,1.943707797,2.957,-0.2595,2.9683647434,0.967,-0.0995,0.9721055755,1.99,-0.16,1.9964217991000002
2019-10-10 21:00:00,2.7775,-0.074,2.7784856037,0.9275,-0.084,0.9312960056,1.85,0.01,1.8500270268,2.8175,-0.224,2.8263903216,0.9275,-0.084,0.9312960056,1.8900000000000001,-0.14,1.8951780919
2019-10-10 21:30:00,2.638,-0.08750000000000001,2.6394507477999998,0.888,-0.0675,0.8905617609,1.75,-0.02,1.7501142820000002,2.678,-0.23750000000000002,2.6885107867,0.888,-0.0675,0.8905617609,1.79,-0.17,1.7980545042
2019-10-10 22:00:00,2.461,-0.113,2.4635929047,0.961,-0.093,0.9654895131000001,1.5,-0.02,1.5001333274,2.501,-0.263,2.5147902497,0.961,-0.093,0.9654895131000001,1.54,-0.17,1.5493547044
2019-10-10 22:30:00,2.3,-0.126,2.3034487188,0.9500000000000001,-0.08600000000000001,0.953884689,1.35,-0.04,1.3505924625999999,2.34,-0.256,2.3539617669,0.9500000000000001,-0.08600000000000001,0.953884689,1.3900000000000001,-0.17,1.4003570973000001
2019-10-10 23:00:00,2.1,0.3975,2.1372894633,1.01,-0.1125,1.0162461562,1.09,0.51,1.2034118165,2.08,-0.8525,2.2479226521,1.01,-0.1125,1.0162461562,1.07,-0.74,1.3009611831
2019-10-10 23:30:00,1.962,0.6805,2.0766618044,0.912,-0.0695,0.9146443298,1.05,0.75,1.2903487901,1.9020000000000001,-1.1795,2.23804027,0.912,-0.0695,0.9146443298,0.99,-1.11,1.4873466307
2019-10-11 00:00:00,1.851,0.6765,1.9707494133,0.901,-0.07350000000000001,0.9039929480000001,0.9500000000000001,0.75,1.2103718437,1.7810000000000001,-1.1835,2.1383716351,0.901,-0.07350000000000001,0.9039929480000001,0.88,-1.11,1.4165097952
2019-10-11 00:30:00,1.6775,0.6605000000000001,1.80284955,0.9475,-0.08950000000000001,0.9517176577,0.73,0.75,1.0466135868,1.6175000000000002,-1.2195,2.02570642,0.9475,-0.08950000000000001,0.9517176577,0.67,-1.13,1.3136970731
2019-10-11 01:00:00,1.6505,0.7295,1.8045277776000002,0.9805,-0.1005,0.9856371036,0.67,0.8300000000000001,1.0666770833,1.5905,-1.2805,2.0419036461,0.9805,-0.1005,0.9856371036,0.61,-1.18,1.3283448347
2019-10-11 01:30:00,1.4075,-0.24050000000000002,1.4278993312,0.9875,-0.1005,0.9926008765000001,0.42,-0.14,0.4427188724,1.4375,-0.3705,1.484478528,0.9875,-0.1005,0.9926008765000001,0.45,-0.27,0.5247856705
2019-10-11 02:00:00,1.508,-0.2245,1.5246193787,0.9380000000000001,-0.0845,0.9417984126000001,0.5700000000000001,-0.14,0.5869412236,1.538,-0.35450000000000004,1.5783264079000001,0.9380000000000001,-0.0845,0.9417984126000001,0.6000000000000001,-0.27,0.657951366
2019-10-11 02:30:00,1.4835,-0.2235,1.5002414806000002,0.9435,-0.0835,0.9471876794,0.54,-0.14,0.5578530272000001,1.5135,-0.35350000000000004,1.5542343774,0.9435,-0.0835,0.9471876794,0.5700000000000001,-0.27,0.6307138812
2019-10-11 03:00:00,1.438,-0.228,1.4559629116,0.9380000000000001,-0.088,0.9421188885,0.5,-0.14,0.5192301994,1.468,-0.358,1.5110221706,0.9380000000000001,-0.088,0.9421188885,0.53,-0.27,0.5948108943
2019-10-11 03:30:00,1.4265,-0.053500000000000006,1.4275028897,0.9265,-0.0835,0.9302550725000001,0.5,0.03,0.5008991915000001,1.4165,-0.5235000000000001,1.5101405564000001,0.9265,-0.0835,0.9302550725000001,0.49,-0.44,0.6585590330000001
2019-10-11 04:00:00,1.3935,0.6065,1.5197646199000001,0.8935000000000001,-0.07350000000000001,0.8965179864,0.5,0.68,0.8440379138,1.3235000000000001,-1.2135,1.7956153541000002,0.8935000000000001,-0.07350000000000001,0.8965179864,0.43,-1.1400000000000001,1.2184005909
2019-10-11 04:30:00,1.6219999999999999,0.634,1.7415050962,0.812,-0.046,0.813301912,0.81,0.68,1.0575916036,1.562,-1.186,1.9612343052,0.812,-0.046,0.813301912,0.75,-1.1400000000000001,1.3645878499
2019-10-11 05:00:00,1.6179999999999999,0.6335000000000001,1.7375978390000002,0.9580000000000001,-0.0965,0.962847989,0.66,0.73,0.9841239759,1.548,-1.1865,1.9504066884000002,0.9580000000000001,-0.0965,0.962847989,0.59,-1.09,1.2394353553
2019-10-11 05:30:00,1.5925,0.6535000000000001,1.7213711105,0.9025000000000001,-0.0765,0.9057364407,0.6900000000000001,0.73,1.0044899203,1.5325,-1.1665,1.9259487273,0.9025000000000001,-0.0765,0.9057364407,0.63,-1.09,1.2589678312
2019-10-11 06:00:00,1.6059999999999999,0.364,1.6467337368,0.986,-0.106,0.9916814005000001,0.62,0.47000000000000003,0.7780102827,1.5859999999999999,-0.916,1.8315163117000002,0.986,-0.106,0.9916814005000001,0.6000000000000001,-0.81,1.008017857
2019-10-11 06:30:00,1.8439999999999999,0.653,1.9562067887,0.9440000000000001,-0.097,0.9489704948000001,0.9,0.75,1.1715374514,1.784,-1.117,2.1048384736,0.9440000000000001,-0.097,0.9489704948000001,0.84,-1.02,1.3213629327
2019-10-11 07:00:00,2.143,0.511,2.2030819322,0.903,-0.079,0.9064491161,1.24,0.59,1.3732079231,2.113,-0.889,2.2923983075,0.903,-0.079,0.9064491161,1.21,-0.81,1.4560906565
2019-10-11 07:30:00,2.332,-0.0405,2.3323516566,0.882,-0.07050000000000001,0.8848131159,1.45,0.03,1.4503103116,2.372,-0.3105,2.3922362446,0.882,-0.07050000000000001,0.8848131159,1.49,-0.24,1.5092050888
2019-10-11 08:00:00,2.6275,0.9205000000000001,2.7840755198,0.8875000000000001,-0.0795,0.8910535899,1.74,1.0,2.0068881384,2.5575,-1.1895,2.8205879706,0.8875000000000001,-0.0795,0.8910535899,1.67,-1.11,2.0052431274
2019-10-11 08:30:00,2.7415000000000003,0.977,2.910386787,0.8815000000000001,-0.083,0.8853989214,1.8599999999999999,1.06,2.1408409563,2.6715,-1.133,2.9018272261,0.8815000000000001,-0.083,0.8853989214,1.79,-1.05,2.0752349265
2019-10-11 09:00:00,2.793,0.996,2.965276547,0.933,-0.10400000000000001,0.9387784616,1.8599999999999999,1.1,2.1609257276,2.723,-1.124,2.9458623525,0.933,-0.10400000000000001,0.9387784616,1.79,-1.02,2.060218435
2019-10-11 09:30:00,2.8605,0.9500000000000001,3.0141267807,0.9005000000000001,-0.1,0.9060354574,1.96,1.05,2.2235332244,2.7805,-1.08,2.9828811994,0.9005000000000001,-0.1,0.9060354574,1.88,-0.98,2.1200943375
2019-10-11 10:00:00,2.9345,0.9420000000000001,3.0819886843,0.9145000000000001,-0.108,0.9208551732,2.02,1.05,2.2765983396,2.8545,-1.018,3.0305930525,0.9145000000000001,-0.108,0.9208551732,1.94,-0.91,2.1428252379
2019-10-11 10:30:00,2.992,0.9450000000000001,3.1376884804,0.902,-0.105,0.9080908545,2.09,1.05,2.3389313799,2.912,-1.015,3.0838237628,0.902,-0.105,0.9080908545,2.01,-0.91,2.2063997825
2019-10-11 11:00:00,2.776,0.897,2.9173249733,0.906,-0.113,0.913019715,1.87,1.01,2.1253235048,2.696,-1.073,2.901679686,0.906,-0.113,0.913019715,1.79,-0.96,2.0311819219
2019-10-11 11:30:00,2.963,0.9155000000000001,3.1012109328,0.873,-0.0945,0.878099795,2.09,1.01,2.3212496634,2.883,-1.0545,3.0697979168,0.873,-0.0945,0.878099795,2.01,-0.96,2.2274873737
2019-10-11 12:00:00,3.0275,0.931,3.167414916,0.9075000000000001,-0.109,0.9140225654,2.12,1.04,2.3613555429,2.9475,-1.029,3.1219540756,0.9075000000000001,-0.109,0.9140225654,2.04,-0.92,2.2378561169
