Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-11 12:30:00,3.146,0.3645,3.1670453502,0.896,-0.10550000000000001,0.9021896973,2.25,0.47000000000000003,2.2985647696,3.146,-0.42550000000000004,3.1746442714,0.896,-0.10550000000000001,0.9021896973,2.25,-0.32,2.2726416348000003
2019-10-11 13:00:00,2.95,0.015,2.9500381353,0.89,-0.105,0.8961724164,2.06,0.12,2.0634921856,2.99,-0.095,2.9915088166,0.89,-0.105,0.8961724164,2.1,0.01,2.1000238094
2019-10-11 13:30:00,3.0795,0.054,3.0799734171,0.8095,-0.066,0.8121860932,2.27,0.12,2.2731695933,3.1095,-0.096,3.1109815573,0.8095,-0.066,0.8121860932,2.3,-0.03,2.3001956439
2019-10-11 14:00:00,3.05,0.060500000000000005,3.050599982,0.8200000000000001,-0.059500000000000004,0.8221558551,2.23,0.12,2.2332263656,3.09,-0.08950000000000001,3.0912958852,0.8200000000000001,-0.059500000000000004,0.8221558551,2.27,-0.03,2.2701982292
2019-10-11 14:30:00,2.855,0.0,2.855,0.775,-0.05,0.7766112284000001,2.08,0.05,2.0806008747,2.895,-0.15,2.8988834057,0.775,-0.05,0.7766112284000001,2.12,-0.1,2.1223571801
2019-10-11 15:00:00,2.669,-0.043500000000000004,2.6693544632,0.909,-0.0935,0.9137960659000001,1.76,0.05,1.760710084,2.719,-0.1935,2.7258766021,0.909,-0.0935,0.9137960659000001,1.81,-0.1,1.8127603261
2019-10-11 15:30:00,2.692,-0.027,2.6921353978,0.9520000000000001,-0.107,0.9579942589,1.74,0.08,1.7418381096000002,2.762,-0.177,2.7676656229,0.9520000000000001,-0.107,0.9579942589,1.81,-0.07,1.8113530854
2019-10-11 16:00:00,2.74,-0.022500000000000003,2.7400923798,0.9500000000000001,-0.10250000000000001,0.9555136053000001,1.79,0.08,1.7917868177,2.8,-0.17250000000000001,2.8053085837,0.9500000000000001,-0.10250000000000001,0.9555136053000001,1.85,-0.07,1.8513238507
2019-10-11 16:30:00,2.794,-0.0285,2.7941453523,0.974,-0.1085,0.9800246170000001,1.82,0.08,1.8217573933,2.844,-0.1285,2.8469015174,0.974,-0.1085,0.9800246170000001,1.87,-0.02,1.8701069488000002
2019-10-11 17:00:00,2.8335,0.845,2.9568136989,0.9835,-0.105,0.9890891011,1.85,0.9500000000000001,2.0796634343,2.7635,-1.055,2.9580326655,0.9835,-0.105,0.9890891011,1.78,-0.9500000000000001,2.0176471446
2019-10-11 17:30:00,2.956,0.8320000000000001,3.070856558,1.016,-0.11800000000000001,1.022829409,1.94,0.9500000000000001,2.1601157376,2.886,-1.068,3.0772747684,1.016,-0.11800000000000001,1.022829409,1.87,-0.9500000000000001,2.0974746721
2019-10-11 18:00:00,2.9235,0.8275,3.0383562168,0.9235000000000001,-0.0825,0.9271777068,2.0,0.91,2.1972937901,2.8535,-1.0525,3.0414171861,0.9235000000000001,-0.0825,0.9271777068,1.9300000000000002,-0.97,2.1600462958
2019-10-11 18:30:00,2.9355,0.7835000000000001,3.0382614272,0.7355,-0.006500000000000001,0.7355287214,2.2,0.79,2.3375414435,2.8355,-0.9765,2.9989352277,0.7355,-0.006500000000000001,0.7355287214,2.1,-0.97,2.313201245
2019-10-11 19:00:00,2.8295,0.762,2.9303095826,0.8095,-0.028,0.8099841048,2.02,0.79,2.1689859382,2.7295,-0.998,2.9062302472,0.8095,-0.028,0.8099841048,1.92,-0.97,2.1511159894
2019-10-11 19:30:00,3.0605,0.7905000000000001,3.1609413946,0.8405,-0.0395,0.8414276558,2.22,0.8300000000000001,2.3700843867,2.9505,-1.0095,3.1184195516,0.8405,-0.0395,0.8414276558,2.11,-0.97,2.3222833591
2019-10-11 20:00:00,2.9565,0.7655000000000001,3.0539945154,0.8465,-0.0345,0.8472027502,2.11,0.8,2.2565681909,2.8565,-1.0045,3.0279716808,0.8465,-0.0345,0.8472027502,2.01,-0.97,2.2318154046
2019-10-11 20:30:00,2.893,0.872,3.0215613514,0.753,-0.028,0.7535204045,2.14,0.9,2.3215512056,2.813,-1.118,3.0270270894,0.753,-0.028,0.7535204045,2.06,-1.09,2.3306007809000002
2019-10-11 21:00:00,2.6965,0.9015000000000001,2.8432049697,0.5565,0.021500000000000002,0.5569151641,2.14,0.88,2.3138712151,2.6165000000000003,-1.1985000000000001,2.877928856,0.5565,0.021500000000000002,0.5569151641,2.06,-1.22,2.3941595603
2019-10-11 21:30:00,2.518,0.88,2.6673439973,0.528,0.03,0.528851586,1.99,0.85,2.1639316071,2.458,-1.23,2.7485749034999998,0.528,0.03,0.528851586,1.9300000000000002,-1.26,2.3048861143
2019-10-11 22:00:00,2.3925,0.8775000000000001,2.5483450512,0.5125000000000001,0.0275,0.5132372746,1.88,0.85,2.0632256299,2.3225,-1.2325,2.6292703360000003,0.5125000000000001,0.0275,0.5132372746,1.81,-1.26,2.2053797859
2019-10-11 22:30:00,2.1945,-0.133,2.1985266089,0.5245000000000001,0.027,0.5251944878,1.67,-0.16,1.677647162,2.2245,-0.28300000000000003,2.2424293188,0.5245000000000001,0.027,0.5251944878,1.7000000000000002,-0.31,1.7280335645
2019-10-11 23:00:00,1.876,-0.2595,1.8938627854,0.556,0.0205,0.5563777943,1.32,-0.28,1.3493702235,1.916,-0.2695,1.9348607831,0.556,0.0205,0.5563777943,1.3599999999999999,-0.29,1.3905754205
2019-10-11 23:30:00,1.7205,-0.28150000000000003,1.7433767522,0.5005000000000001,0.0285,0.5013107819,1.22,-0.31,1.2587692402,1.7605,-0.2615,1.7798152994,0.5005000000000001,0.0285,0.5013107819,1.26,-0.29,1.2929423808
2019-10-12 00:00:00,1.6225,-0.28150000000000003,1.6467387467,0.49250000000000005,0.0285,0.49332393010000003,1.13,-0.31,1.1717508268,1.6425,-0.2615,1.6631862493,0.49250000000000005,0.0285,0.49332393010000003,1.15,-0.29,1.1860016863
2019-10-12 00:30:00,1.506,0.4685,1.5771899854,0.496,0.0285,0.4968181257,1.01,0.44,1.1016805345,1.456,-1.0715,1.8077743913000002,0.496,0.0285,0.4968181257,0.96,-1.1,1.46
2019-10-12 01:00:00,1.4575,0.6325000000000001,1.5888242508000001,0.48750000000000004,0.0325,0.4885821323,0.97,0.6000000000000001,1.1405700329,1.3975,-1.2575,1.8799767286,0.48750000000000004,0.0325,0.4885821323,0.91,-1.29,1.5786703266000002
2019-10-12 01:30:00,1.4105,0.6940000000000001,1.571987993,0.5305,0.024,0.5310426066,0.88,0.67,1.1060289327,1.3605,-1.326,1.8997990025,0.5305,0.024,0.5310426066,0.8300000000000001,-1.35,1.5847397263
2019-10-12 02:00:00,1.4005,0.7485,1.5879711899,0.48050000000000004,0.0285,0.4813444712,0.92,0.72,1.1682465493,1.3505,-1.3415,1.903542093,0.48050000000000004,0.0285,0.4813444712,0.87,-1.37,1.6228986413
2019-10-12 02:30:00,1.3485,0.7485,1.5423049308999999,0.4985,0.0285,0.4993140294,0.85,0.72,1.1139569112,1.2985,-1.3915,1.9032536615,0.4985,0.0285,0.4993140294,0.8,-1.42,1.6298466186
2019-10-12 03:00:00,1.3185,0.7415,1.512701061,0.5185000000000001,0.021500000000000002,0.5189455655,0.8,0.72,1.0762899238,1.2685,-1.3985,1.8880928208,0.5185000000000001,0.021500000000000002,0.5189455655,0.75,-1.42,1.6058953889
2019-10-12 03:30:00,1.2535,-0.1905,1.2678929371,0.4535,0.0395,0.45521698120000004,0.8,-0.23,0.8324061509,1.2835,-0.4405,1.3569865510999999,0.4535,0.0395,0.45521698120000004,0.8300000000000001,-0.48,0.9588013350000001
2019-10-12 04:00:00,1.238,-0.2495,1.2628912265,0.438,0.0405,0.43986844620000004,0.8,-0.29,0.850940656,1.268,-0.3795,1.323572533,0.438,0.0405,0.43986844620000004,0.8300000000000001,-0.42,0.9302150289000001
2019-10-12 04:30:00,1.226,-0.246,1.2504367237,0.426,0.044,0.42826627230000003,0.8,-0.29,0.850940656,1.256,-0.376,1.3110728431,0.426,0.044,0.42826627230000003,0.8300000000000001,-0.42,0.9302150289000001
2019-10-12 05:00:00,1.245,-0.31,1.2830140294999999,0.445,0.04,0.446794136,0.8,-0.35000000000000003,0.8732124598000001,1.245,-0.32,1.2854668412999999,0.445,0.04,0.446794136,0.8,-0.36,0.877268488
2019-10-12 05:30:00,1.2655,-0.314,1.303873556,0.4655,0.036000000000000004,0.4668899763,0.8,-0.35000000000000003,0.8732124598000001,1.2655,-0.324,1.3063178212,0.4655,0.036000000000000004,0.4668899763,0.8,-0.36,0.877268488
2019-10-12 06:00:00,1.2865,-0.3065,1.3225068998,0.4365,0.043500000000000004,0.4386621707,0.85,-0.35000000000000003,0.9192388155000001,1.3165,-0.3165,1.3540105243,0.4365,0.043500000000000004,0.4386621707,0.88,-0.36,0.9507891459000001
2019-10-12 06:30:00,1.424,-0.252,1.446125859,0.464,0.038,0.4655534341,0.96,-0.29,1.0028459503,1.444,-0.292,1.4732277489,0.464,0.038,0.4655534341,0.98,-0.33,1.0340696302
2019-10-12 07:00:00,1.5705,-0.252,1.5905892776,0.47050000000000003,0.038,0.4720320434,1.1,-0.29,1.1375851616000001,1.6005,-0.252,1.6202173465,0.47050000000000003,0.038,0.4720320434,1.13,-0.29,1.1666190466
2019-10-12 07:30:00,1.6675,-0.17450000000000002,1.6766056483,0.4475,0.0455,0.4498071809,1.22,-0.22,1.2396773774,1.7075,-0.3145,1.7362219040000002,0.4475,0.0455,0.4498071809,1.26,-0.36,1.3104197801
2019-10-12 08:00:00,1.759,-0.0975,1.7617001022,0.459,0.0425,0.4609633933,1.3,-0.14,1.3075167303,1.799,-0.3875,1.8402601039,0.459,0.0425,0.4609633933,1.34,-0.43,1.407302384
2019-10-12 08:30:00,1.9315,-0.099,1.9340354831000002,0.47150000000000003,0.041,0.4732792516,1.46,-0.14,1.4666969694,1.9715,-0.319,1.9971412694000001,0.47150000000000003,0.041,0.4732792516,1.5,-0.36,1.5425952159
2019-10-12 09:00:00,2.119,-0.07,2.1201558905,0.47900000000000004,0.04,0.48066724460000004,1.6400000000000001,-0.11,1.6436848846,2.159,-0.32,2.1825858517,0.47900000000000004,0.04,0.48066724460000004,1.6800000000000002,-0.36,1.7181385276
2019-10-12 09:30:00,2.309,-0.052000000000000005,2.3095854606,0.489,0.038,0.4904742603,1.82,-0.09,1.822223916,2.349,-0.292,2.3670794241,0.489,0.038,0.4904742603,1.8599999999999999,-0.33,1.889047379
2019-10-12 10:00:00,2.402,-0.055,2.4026296011,0.512,0.035,0.5131948948,1.8900000000000001,-0.09,1.8921416437,2.442,-0.295,2.4597538495,0.512,0.035,0.5131948948,1.9300000000000002,-0.33,1.958009193
2019-10-12 10:30:00,2.4685,-0.044,2.4688921098,0.4585,0.046,0.46080174700000004,2.01,-0.09,2.0120139165,2.5085,-0.28400000000000003,2.5245253514,0.4585,0.046,0.46080174700000004,2.05,-0.33,2.0763911
2019-10-12 11:00:00,2.449,-0.041,2.4493431773,0.439,0.049,0.4417261595,2.01,-0.09,2.0120139165,2.489,-0.281,2.5048117694,0.439,0.049,0.4417261595,2.05,-0.33,2.0763911
2019-10-12 11:30:00,2.495,-0.039,2.495304791,0.435,0.051000000000000004,0.4379794516,2.06,-0.09,2.0619650821,2.535,-0.279,2.5503070403,0.435,0.051000000000000004,0.4379794516,2.1,-0.33,2.1257704486
2019-10-12 12:00:00,2.4665,-0.0425,2.4668661293,0.4465,0.0475,0.4490194873,2.02,-0.09,2.0220039565,2.5165,-0.28250000000000003,2.5323069522,0.4465,0.0475,0.4490194873,2.07,-0.33,2.0961393083
2019-10-12 12:30:00,2.498,-0.0415,2.498344702,0.448,0.0485,0.4506176317,2.05,-0.09,2.0519746587,2.548,-0.28150000000000003,2.5635027306,0.448,0.0485,0.4506176317,2.1,-0.33,2.1257704486
2019-10-12 13:00:00,2.555,-0.0495,2.555479456,0.485,0.0405,0.4866880418,2.07,-0.09,2.071955598,2.605,-0.2695,2.6189034442,0.485,0.0405,0.4866880418,2.12,-0.31,2.1425452154
2019-10-12 13:30:00,2.4645,-0.047,2.4649481232,0.4645,0.043000000000000003,0.4664860662,2.0,-0.09,2.0020239759,2.5145,-0.267,2.5286358476,0.4645,0.043000000000000003,0.4664860662,2.05,-0.31,2.0733065379
2019-10-12 14:00:00,2.4555,-0.051000000000000004,2.4560295703,0.4955,0.039,0.49703244360000004,1.96,-0.09,1.9620652385000001,2.4955,-0.271,2.5101715579,0.4955,0.039,0.49703244360000004,2.0,-0.31,2.0238824077
2019-10-12 14:30:00,2.3965,-0.054,2.39710831,0.5065000000000001,0.036000000000000004,0.5077777565,1.8900000000000001,-0.09,1.8921416437,2.4465,-0.274,2.4617957369,0.5065000000000001,0.036000000000000004,0.5077777565,1.94,-0.31,1.964611921
2019-10-12 15:00:00,2.3465,-0.059500000000000004,2.347254247,0.5265000000000001,0.030500000000000003,0.5273826884,1.82,-0.09,1.822223916,2.4065,-0.2995,2.425065463,0.5265000000000001,0.030500000000000003,0.5273826884,1.88,-0.33,1.9087430419
2019-10-12 15:30:00,2.3495,-0.055,2.3501436658,0.4995,0.035,0.5007247248,1.85,-0.09,1.8521878954000002,2.4195,-0.295,2.4374177422,0.4995,0.035,0.5007247248,1.92,-0.33,1.9481529713999999
2019-10-12 16:00:00,2.3785,-0.0485,2.3789944304,0.4685,0.0415,0.4703344555,1.9100000000000001,-0.09,1.9121192431,2.4385,-0.28850000000000003,2.4555069741,0.4685,0.0415,0.4703344555,1.97,-0.33,1.9974483723
2019-10-12 16:30:00,2.368,-0.051500000000000004,2.3685599528,0.488,0.0385,0.4895163429,1.88,-0.09,1.8821530225,2.438,-0.29150000000000004,2.4553647896,0.488,0.0385,0.4895163429,1.9500000000000002,-0.33,1.9777259669
2019-10-12 17:00:00,2.3865,-0.1095,2.3890107785,0.47650000000000003,0.0405,0.4782180465,1.9100000000000001,-0.15,1.9158809984,2.5564999999999998,-0.28950000000000004,2.5728393848,0.47650000000000003,0.0405,0.4782180465,2.08,-0.33,2.1060151946
2019-10-12 17:30:00,2.47,0.42850000000000005,2.5068929475,0.44,0.0485,0.44266494100000003,2.03,0.38,2.0652602742,2.52,-0.7815000000000001,2.6383976671,0.44,0.0485,0.44266494100000003,2.08,-0.8300000000000001,2.2394865483
2019-10-12 18:00:00,2.483,0.8345,2.6194807214,0.423,0.0545,0.42649648300000004,2.06,0.78,2.2027255844,2.443,-1.1955,2.7198289009,0.423,0.0545,0.42649648300000004,2.02,-1.25,2.3754788991
2019-10-12 18:30:00,2.504,0.778,2.6220793276,0.444,0.048,0.4465870576,2.06,0.73,2.185520533,2.464,-1.162,2.7242503556,0.444,0.048,0.4465870576,2.02,-1.21,2.3546761985
2019-10-12 19:00:00,2.683,0.7665000000000001,2.7903424969,0.503,0.036500000000000005,0.5043225654,2.18,0.73,2.2989780338,2.6029999999999998,-1.0835,2.8195001773,0.503,0.036500000000000005,0.5043225654,2.1,-1.12,2.38
2019-10-12 19:30:00,2.6325000000000003,0.753,2.7380769255,0.5525,0.023,0.5529785258000001,2.08,0.73,2.2043819996,2.5525,-1.097,2.778248594,0.5525,0.023,0.5529785258000001,2.0,-1.12,2.2922478051
2019-10-12 20:00:00,2.4995,0.767,2.6145342319,0.48950000000000005,0.037,0.490896374,2.01,0.73,2.1384573879,2.4195,-1.163,2.6845016763,0.48950000000000005,0.037,0.490896374,1.9300000000000002,-1.2,2.2726416348000003
2019-10-12 20:30:00,2.383,0.7635000000000001,2.5023231706,0.523,0.0335,0.5240717985000001,1.8599999999999999,0.73,1.9981241203,2.313,-1.2065000000000001,2.6087566483,0.523,0.0335,0.5240717985000001,1.79,-1.24,2.1775444886
2019-10-12 21:00:00,2.315,0.764,2.4378106981,0.525,0.034,0.5260998004,1.79,0.73,1.9331321734,2.245,-1.236,2.5627565237,0.525,0.034,0.5260998004,1.72,-1.27,2.1380598682
2019-10-12 21:30:00,2.2125,0.768,2.3420034693,0.49250000000000005,0.038,0.49396381450000004,1.72,0.73,1.8685020739,2.1425,-1.262,2.4865538904,0.49250000000000005,0.038,0.49396381450000004,1.65,-1.3,2.1005951538
2019-10-12 22:00:00,2.127,0.8495,2.2903666191,0.527,0.029500000000000002,0.5278250184000001,1.6,0.8200000000000001,1.7978876494,2.067,-1.3305,2.4581943068,0.527,0.029500000000000002,0.5278250184000001,1.54,-1.3599999999999999,2.0545559131
2019-10-12 22:30:00,2.0145,0.555,2.0895538399,0.5345,0.025,0.5350843391,1.48,0.53,1.5720368952000001,1.9745,-1.075,2.2481715348,0.5345,0.025,0.5350843391,1.44,-1.1,1.8120706388
2019-10-12 23:00:00,1.846,-0.1845,1.855197092,0.546,0.025500000000000002,0.5465951427,1.3,-0.21,1.3168523076,1.896,-0.3745,1.9326319489000001,0.546,0.025500000000000002,0.5465951427,1.35,-0.4,1.408012784
2019-10-12 23:30:00,1.7269999999999999,-0.17650000000000002,1.7359957517,0.517,0.0335,0.5180842113,1.21,-0.21,1.2280879447,1.7770000000000001,-0.3665,1.814401072,0.517,0.0335,0.5180842113,1.26,-0.4,1.3219682296
2019-10-13 00:00:00,1.6365,-0.17500000000000002,1.6458302616,0.48650000000000004,0.035,0.487757368,1.15,-0.21,1.1690166808,1.6764999999999999,-0.385,1.7201387299,0.48650000000000004,0.035,0.487757368,1.19,-0.42,1.2619429464
2019-10-13 00:30:00,1.4905,0.109,1.4944802608,0.47050000000000003,0.039,0.4721135986,1.02,0.07,1.0223991393,1.4905,-0.6910000000000001,1.6428850386,0.47050000000000003,0.039,0.4721135986,1.02,-0.73,1.2543125607
2019-10-13 01:00:00,1.429,0.649,1.5694718857,0.459,0.049,0.4616080589,0.97,0.6000000000000001,1.1405700329,1.369,-1.2810000000000001,1.8748658619,0.459,0.049,0.4616080589,0.91,-1.33,1.6115210207000001
2019-10-13 01:30:00,1.3820000000000001,0.6955,1.5471406691,0.47200000000000003,0.0455,0.4741879901,0.91,0.65,1.1183022847,1.342,-1.3245,1.8855408375,0.47200000000000003,0.0455,0.4741879901,0.87,-1.37,1.6228986413
2019-10-13 02:00:00,1.3705,0.6970000000000001,1.5375562591,0.4605,0.047,0.4628922661,0.91,0.65,1.1183022847,1.3305,-1.323,1.8763153386,0.4605,0.047,0.4628922661,0.87,-1.37,1.6228986413
2019-10-13 02:30:00,1.3175,0.6925,1.4884093859,0.4675,0.0425,0.46942784320000003,0.85,0.65,1.070046728,1.2775,-1.3675,1.8713798385,0.4675,0.0425,0.46942784320000003,0.81,-1.4100000000000001,1.6260996279
2019-10-13 03:00:00,1.289,0.6950000000000001,1.4644268503,0.459,0.045,0.4612006071,0.8300000000000001,0.65,1.0542295765,1.239,-1.365,1.8434603332,0.459,0.045,0.4612006071,0.78,-1.4100000000000001,1.6113658802000002
2019-10-13 03:30:00,1.2725,0.6275000000000001,1.4188067169,0.4425,0.0475,0.4450421328,0.8300000000000001,0.58,1.0125709852,1.2225,-1.3125,1.7936450318000001,0.4425,0.0475,0.4450421328,0.78,-1.3599999999999999,1.5678010078
2019-10-13 04:00:00,1.2335,0.6905,1.4136168151000001,0.4335,0.0505,0.43643155250000004,0.8,0.64,1.024499878,1.2135,-1.3695,1.8297848234,0.4335,0.0505,0.43643155250000004,0.78,-1.42,1.6201234521
2019-10-13 04:30:00,1.2065000000000001,0.177,1.2194143061,0.4465,0.047,0.44896686960000004,0.76,0.13,0.7710382610000001,1.2265,-0.8230000000000001,1.4770346136999999,0.4465,0.047,0.44896686960000004,0.78,-0.87,1.1684605256
2019-10-13 05:00:00,1.185,-0.187,1.1996641197,0.455,0.043000000000000003,0.4570273515,0.73,-0.23,0.7653757247,1.235,-0.457,1.3168424355,0.455,0.043000000000000003,0.4570273515,0.78,-0.5,0.9264987858
2019-10-13 05:30:00,1.198,-0.1855,1.2122764742,0.448,0.044500000000000005,0.4502046757,0.75,-0.23,0.7844743463,1.228,-0.4555,1.3097573249,0.448,0.044500000000000005,0.4502046757,0.78,-0.5,0.9264987858
2019-10-13 06:00:00,1.248,-0.1865,1.2618582527,0.458,0.043500000000000004,0.4600611372,0.79,-0.23,0.8228000972,1.288,-0.4565,1.3665051226,0.458,0.043500000000000004,0.4600611372,0.8300000000000001,-0.5,0.9689685237000001
2019-10-13 06:30:00,1.345,-0.1865,1.3578686424,0.455,0.043500000000000004,0.4570746657,0.89,-0.23,0.9192388155000001,1.375,-0.4565,1.4487985540000001,0.455,0.043500000000000004,0.4570746657,0.92,-0.5,1.047091209
2019-10-13 07:00:00,1.443,-0.193,1.4558495801,0.483,0.037,0.4844151112,0.96,-0.23,0.9871676656,1.483,-0.463,1.5535951853999999,0.483,0.037,0.4844151112,1.0,-0.5,1.1180339887
2019-10-13 07:30:00,1.5965,0.5465,1.6874461473,0.4965,0.036500000000000005,0.4978398337,1.1,0.51,1.2124768039,1.5565,-1.1135,1.9137853850000002,0.4965,0.036500000000000005,0.4978398337,1.06,-1.15,1.5640012788000002
2019-10-13 08:00:00,1.6600000000000001,0.7405,1.8176744070000002,0.47000000000000003,0.0405,0.4717417196,1.19,0.7000000000000001,1.3806158046,1.6,-1.3195000000000001,2.0739045904,0.47000000000000003,0.0405,0.4717417196,1.13,-1.3599999999999999,1.7681911661
2019-10-13 08:30:00,1.8465,0.7365,1.9879623990000002,0.48650000000000004,0.036500000000000005,0.4878672975,1.3599999999999999,0.7000000000000001,1.5295751044,1.7765,-1.2735,2.1858075167,0.48650000000000004,0.036500000000000005,0.4878672975,1.29,-1.31,1.8385320231
2019-10-13 09:00:00,2.011,0.4395,2.0584657515,0.481,0.0395,0.4826191563,1.53,0.4,1.5814234095000002,1.971,-0.9405,2.1838913091,0.481,0.0395,0.4826191563,1.49,-0.98,1.7833956375
2019-10-13 09:30:00,2.1605,-0.10400000000000001,2.1630016759,0.4405,0.046,0.4428953037,1.72,-0.15,1.7265283085,2.2005,-0.374,2.2320565069000002,0.4405,0.046,0.4428953037,1.76,-0.42,1.8094197965
2019-10-13 10:00:00,2.279,-0.1,2.2811928897,0.429,0.05,0.43190392450000004,1.85,-0.15,1.8560711193000001,2.319,-0.37,2.3483315354,0.429,0.05,0.43190392450000004,1.8900000000000001,-0.42,1.936104336
2019-10-13 10:30:00,2.4865,-0.0475,2.4869536586,0.41650000000000004,0.052500000000000005,0.41979578370000004,2.07,-0.1,2.0724140513,2.5265,-0.3075,2.545144102,0.41650000000000004,0.052500000000000005,0.41979578370000004,2.11,-0.36,2.140490598
2019-10-13 11:00:00,2.4575,-0.0645,2.4583462938,0.41750000000000004,0.0555,0.42117276740000004,2.04,-0.12,2.0435263639,2.6275,-0.3045,2.6450853483,0.41750000000000004,0.0555,0.42117276740000004,2.21,-0.36,2.2391292951
2019-10-13 11:30:00,2.5275,-0.025,2.5276236369,0.41750000000000004,0.055,0.4211071716,2.11,-0.08,2.111516043,2.8475,-0.305,2.8637879199,0.41750000000000004,0.055,0.4211071716,2.43,-0.36,2.4565219315
2019-10-13 12:00:00,2.7265,0.8250000000000001,2.848583376,0.4365,0.045,0.4388134569,2.29,0.78,2.4191940807,2.9365,-1.135,3.1482149307,0.4365,0.045,0.4388134569,2.5,-1.18,2.7644891029
2019-10-13 12:30:00,2.7880000000000003,0.865,2.9191041434000002,0.498,0.035,0.4992284046,2.29,0.8300000000000001,2.4357750307,2.968,-1.145,3.1812024456,0.498,0.035,0.4992284046,2.47,-1.18,2.7373892672
2019-10-13 13:00:00,2.7785,0.865,2.9100321734000003,0.6985,-0.005,0.6985178953000001,2.08,0.87,2.2546174842,2.9785,-1.145,3.1910009793,0.6985,-0.005,0.6985178953000001,2.2800000000000002,-1.1400000000000001,2.5491174943
2019-10-13 13:30:00,2.726,0.839,2.8521916135,0.796,-0.031,0.7966034145,1.9300000000000002,0.87,2.1170262162,2.906,-1.171,3.1330619209,0.796,-0.031,0.7966034145,2.11,-1.1400000000000001,2.39827021
2019-10-13 14:00:00,2.6245000000000003,0.866,2.7636852661,0.9045000000000001,-0.064,0.9067614074,1.72,0.93,1.9553260598,2.7945,-1.184,3.0349771416,0.9045000000000001,-0.064,0.9067614074,1.8900000000000001,-1.12,2.1969296757
2019-10-13 14:30:00,2.548,0.8605,2.6893799006,1.058,-0.11950000000000001,1.0647273125,1.49,0.98,1.7833956375,2.708,-1.1895,2.9577312674,1.058,-0.11950000000000001,1.0647273125,1.65,-1.07,1.9665706191
2019-10-13 15:00:00,2.6185,0.669,2.702610451,1.0585,-0.121,1.0653934719,1.56,0.79,1.7486280336000002,2.5785,-1.021,2.7732838387000003,1.0585,-0.121,1.0653934719,1.52,-0.9,1.7664653973000002
2019-10-13 15:30:00,2.527,-0.1405,2.5309028527,1.057,-0.12050000000000001,1.063846441,1.47,-0.02,1.4701360481,2.577,-0.2305,2.5872880106,1.057,-0.12050000000000001,1.063846441,1.52,-0.11,1.5239750654000002
2019-10-13 16:00:00,2.5315,-0.13,2.5348357442,1.0315,-0.11,1.0373486637,1.5,-0.02,1.5001333274,2.5915,-0.24,2.6025895278,1.0315,-0.11,1.0373486637,1.56,-0.13,1.5654072952
2019-10-13 16:30:00,2.5245,-0.1395,2.5283513403,1.0545,-0.11950000000000001,1.0612494994,1.47,-0.02,1.4701360481,2.5845000000000002,-0.2495,2.5965150683,1.0545,-0.11950000000000001,1.0612494994,1.53,-0.13,1.5355129436000001
2019-10-13 17:00:00,2.4875,-0.123,2.4905391485,1.0175,-0.10300000000000001,1.0226999804,1.47,-0.02,1.4701360481,2.5475,-0.253,2.5600322752,1.0175,-0.10300000000000001,1.0226999804,1.53,-0.15,1.537335357
2019-10-13 17:30:00,2.426,-0.126,2.4292698491999998,1.026,-0.106,1.0314610996,1.4,-0.02,1.4001428499,2.4859999999999998,-0.256,2.4991462542000003,1.026,-0.106,1.0314610996,1.46,-0.15,1.4676852524
2019-10-13 18:00:00,2.473,-0.1655,2.4785316722,0.933,-0.0755,0.9360498117,1.54,-0.09,1.5426276284,2.533,-0.2755,2.5479382351,0.933,-0.0755,0.9360498117,1.6,-0.2,1.6124515497
2019-10-13 18:30:00,2.555,-0.13,2.558305103,0.675,-0.01,0.67507407,1.88,-0.12,1.8838258943000001,2.605,-0.27,2.6189549442,0.675,-0.01,0.67507407,1.9300000000000002,-0.26,1.9474342094
2019-10-13 19:00:00,2.7005,-0.053,2.7010200388000003,0.48050000000000004,0.037,0.4819224523,2.22,-0.09,2.2218235754,2.7505,-0.313,2.7682520207,0.48050000000000004,0.037,0.4819224523,2.27,-0.35000000000000003,2.296823894
2019-10-13 19:30:00,2.7279999999999998,-0.029,2.7281541379,0.508,0.031,0.5089449872,2.22,-0.06,2.2208106628,2.778,-0.359,2.8011006765,0.508,0.031,0.5089449872,2.27,-0.39,2.3032585613
2019-10-13 20:00:00,2.6605,0.0045000000000000005,2.6605038057,0.5505,0.0245,0.5510449165,2.11,-0.02,2.1100947846,2.7205,-0.3955,2.7490981248,0.5505,0.0245,0.5510449165,2.17,-0.42,2.2102714765
2019-10-13 20:30:00,2.6825,0.005,2.6825046598,0.5425,0.025,0.5430757314,2.14,-0.02,2.1400934558999998,2.7325,-0.395,2.7609022529000002,0.5425,0.025,0.5430757314,2.19,-0.42,2.2299103121
2019-10-13 21:00:00,2.5925000000000002,-0.043500000000000004,2.5928649213,0.48250000000000004,0.036500000000000005,0.48387860050000003,2.11,-0.08,2.111516043,2.6525,-0.3835,2.6800799428,0.48250000000000004,0.036500000000000005,0.48387860050000003,2.17,-0.42,2.2102714765
2019-10-13 21:30:00,2.472,-0.116,2.4747201862,0.452,0.014,0.4522167622,2.02,-0.13,2.0241788459,2.5220000000000002,-0.316,2.5417198902,0.452,0.014,0.4522167622,2.07,-0.33,2.0961393083
2019-10-13 22:00:00,2.2115,-0.2195,2.2223664189,0.3715,-0.0195,0.37201142460000003,1.8399999999999999,-0.2,1.8508376482000002,2.2615,-0.3095,2.2825802286,0.3715,-0.0195,0.37201142460000003,1.8900000000000001,-0.29,1.9121192431
2019-10-13 22:30:00,2.183,-0.243,2.196483098,0.343,-0.013000000000000001,0.3432462673,1.8399999999999999,-0.23,1.8543192821,2.233,-0.233,2.2451231592,0.343,-0.013000000000000001,0.3432462673,1.8900000000000001,-0.22,1.9027611516
2019-10-13 23:00:00,2.065,-0.2665,2.0821256566,0.325,-0.006500000000000001,0.3250649935,1.74,-0.26,1.7593180497,2.095,-0.2265,2.1072084021,0.325,-0.006500000000000001,0.3250649935,1.77,-0.22,1.7836199147
2019-10-13 23:30:00,1.9545,0.1565,1.9607555942000001,0.35450000000000004,-0.0135,0.3547569591,1.6,0.17,1.6090059043,1.9445000000000001,-0.6935,2.0644666381,0.35450000000000004,-0.0135,0.3547569591,1.5899999999999999,-0.68,1.7293062193000002
2019-10-14 00:00:00,1.8235000000000001,0.6495000000000001,1.9357175672,0.35350000000000004,-0.0105,0.35365590620000004,1.47,0.66,1.6113658802000002,1.7535,-1.2205,2.1364415508,0.35350000000000004,-0.0105,0.35365590620000004,1.4,-1.21,1.8504323819000001
2019-10-14 00:30:00,1.716,0.6565000000000001,1.8372937299,0.316,-0.0035,0.3160193823,1.4,0.66,1.5477725931,1.6360000000000001,-1.2135,2.0369286315,0.316,-0.0035,0.3160193823,1.32,-1.21,1.7906702656
2019-10-14 01:00:00,1.55,0.652,1.6815480962,0.35000000000000003,-0.008,0.35009141660000004,1.2,0.66,1.3695254653,1.49,-1.278,1.9630038207,0.35000000000000003,-0.008,0.35009141660000004,1.1400000000000001,-1.27,1.7066048166
2019-10-14 01:30:00,1.3445,-0.259,1.3692192118,0.3645,-0.009000000000000001,0.36461109420000004,0.98,-0.25,1.0113851887,1.3845,-0.40900000000000003,1.4436485895,0.3645,-0.009000000000000001,0.36461109420000004,1.02,-0.4,1.095627674
2019-10-14 02:00:00,1.506,-0.20800000000000002,1.5202960238,0.376,-0.008,0.3760850968,1.13,-0.2,1.1475626345,1.556,-0.428,1.6137905688,0.376,-0.008,0.3760850968,1.18,-0.42,1.2525174649
2019-10-14 02:30:00,1.4945,-0.2015,1.508022712,0.3245,-0.0015,0.32450346690000004,1.17,-0.2,1.1869709348,1.5345,-0.42150000000000004,1.5913367023,0.3245,-0.0015,0.32450346690000004,1.21,-0.42,1.2808200498
2019-10-14 03:00:00,1.435,-0.20450000000000002,1.4494982753,0.335,-0.0045000000000000005,0.33503022250000003,1.1,-0.2,1.1180339887,1.4849999999999999,-0.42450000000000004,1.5444821948,0.335,-0.0045000000000000005,0.33503022250000003,1.15,-0.42,1.2242957159
2019-10-14 03:30:00,1.37,-0.203,1.3849581221,0.32,-0.003,0.3200140622,1.05,-0.2,1.0688779163,1.42,-0.423,1.481664267,0.32,-0.003,0.3200140622,1.1,-0.42,1.1774548824
2019-10-14 04:00:00,1.361,-0.2015,1.3758354734,0.311,-0.0015,0.31100361730000003,1.05,-0.2,1.0688779163,1.411,-0.42150000000000004,1.4726110315,0.311,-0.0015,0.31100361730000003,1.1,-0.42,1.1774548824
2019-10-14 04:30:00,1.496,-0.20650000000000002,1.5101848397,0.34600000000000003,-0.006500000000000001,0.3460610495,1.15,-0.2,1.167261753,1.536,-0.42650000000000005,1.5941136251999999,0.34600000000000003,-0.006500000000000001,0.3460610495,1.19,-0.42,1.2619429464
2019-10-14 05:00:00,1.601,-0.1695,1.6099475923000002,0.361,-0.0095,0.3611249784,1.24,-0.16,1.2502799686000001,1.641,-0.4295,1.6962756999000002,0.361,-0.0095,0.3611249784,1.28,-0.42,1.3471451295
2019-10-14 05:30:00,1.6235,-0.17550000000000002,1.6329582052,0.3835,-0.0155,0.38381310560000004,1.24,-0.16,1.2502799686000001,1.6635,-0.4355,1.7195617174,0.3835,-0.0155,0.38381310560000004,1.28,-0.42,1.3471451295
2019-10-14 06:00:00,1.62,-0.17750000000000002,1.6296951402,0.4,-0.0175,0.40038262950000003,1.22,-0.16,1.2304470732000001,1.6600000000000001,-0.4375,1.7166846682,0.4,-0.0175,0.40038262950000003,1.26,-0.42,1.3281566173
2019-10-14 06:30:00,1.8815,0.328,1.9098759776,0.5215000000000001,-0.042,0.5231885415,1.3599999999999999,0.37,1.4094325099,1.8715000000000002,-0.842,2.0521881615,0.5215000000000001,-0.042,0.5231885415,1.35,-0.8,1.5692354826
2019-10-14 07:00:00,2.2439999999999998,0.8160000000000001,2.3877587818,0.424,-0.024,0.4246787021,1.82,0.84,2.0044949489,2.174,-1.264,2.5147508823,0.424,-0.024,0.4246787021,1.75,-1.24,2.1447843714
2019-10-14 07:30:00,2.422,0.234,2.4332776249,0.492,-0.036000000000000004,0.49331531500000003,1.9300000000000002,0.27,1.9487944992,2.442,-0.616,2.5184955827,0.492,-0.036000000000000004,0.49331531500000003,1.9500000000000002,-0.58,2.0344286667
2019-10-14 08:00:00,2.51,0.0145,2.5100418821,0.58,-0.0555,0.5826493371,1.9300000000000002,0.07,1.9312690129,2.5700000000000003,-0.34550000000000003,2.5931197909,0.58,-0.0555,0.5826493371,1.99,-0.29,2.0110196419
2019-10-14 08:30:00,2.7955,0.6235,2.8641879303,0.6755,-0.0765,0.6798179903,2.12,0.7000000000000001,2.2325769864,2.7755,-0.8465,2.901717164,0.6755,-0.0765,0.6798179903,2.1,-0.77,2.2367163432
2019-10-14 09:00:00,2.81,1.004,2.9839765415,0.52,-0.046,0.5220306504000001,2.29,1.05,2.5192459189000003,2.74,-1.196,2.9896514847,0.52,-0.046,0.5220306504000001,2.22,-1.15,2.5001799934999998
2019-10-14 09:30:00,2.9805,1.0305,3.1536186358,0.5005000000000001,-0.0395,0.5020562717,2.48,1.07,2.7009813032,2.9105,-1.1695,3.1366766649,0.5005000000000001,-0.0395,0.5020562717,2.41,-1.13,2.6617663308
2019-10-14 10:00:00,3.078,1.0515,3.2526506499,0.498,-0.0385,0.49948598580000003,2.58,1.09,2.8008034562,3.008,-1.1385,3.2162472309,0.498,-0.0385,0.49948598580000003,2.51,-1.1,2.7404561664
2019-10-14 10:30:00,3.134,1.013,3.293649192,0.444,-0.027,0.44482018840000004,2.69,1.04,2.884042302,3.034,-1.087,3.2228442407,0.444,-0.027,0.44482018840000004,2.59,-1.06,2.7985174647
2019-10-14 11:00:00,2.8915,0.9485,3.0430945598,0.49150000000000005,-0.0315,0.4925083756,2.4,0.98,2.5923734299,2.8015,-1.1215,3.0176422087,0.49150000000000005,-0.0315,0.4925083756,2.31,-1.09,2.554251358
2019-10-14 11:30:00,3.2035,1.002,3.3565482642,0.4335,-0.028,0.4344033264,2.77,1.03,2.9553003231,3.0935,-1.068,3.2726695907,0.4335,-0.028,0.4344033264,2.66,-1.04,2.8560812313
2019-10-14 12:00:00,3.186,1.019,3.3449898356,0.526,-0.051000000000000004,0.5284666498,2.66,1.07,2.8671414336,3.086,-1.061,3.2632984847,0.526,-0.051000000000000004,0.5284666498,2.56,-1.01,2.7520356102
2019-10-14 12:30:00,3.3545,1.047,3.5140972168999998,0.49450000000000005,-0.043000000000000003,0.49636604440000004,2.86,1.09,3.0606698613,3.2445,-1.053,3.4110979537,0.49450000000000005,-0.043000000000000003,0.49636604440000004,2.75,-1.01,2.9296074822
2019-10-14 13:00:00,3.2395,0.0115,3.239520412,0.48950000000000005,-0.0485,0.4918968388,2.75,0.06,2.7506544676,3.2395,-0.0585,3.2400281635,0.48950000000000005,-0.0485,0.4918968388,2.75,-0.01,2.7500181818
2019-10-14 13:30:00,3.1615,-0.0545,3.1619697184,0.4615,-0.0345,0.4627877483,2.7,-0.02,2.7000740731,3.1915,-0.044500000000000005,3.1918102231,0.4615,-0.0345,0.4627877483,2.73,-0.01,2.730018315
2019-10-14 14:00:00,3.205,0.0035,3.2050019111,0.505,-0.036500000000000005,0.5063173412,2.7,0.04,2.70029628,3.235,-0.0765,3.2359043944,0.505,-0.036500000000000005,0.5063173412,2.73,-0.04,2.7302930246
2019-10-14 14:30:00,3.0405,-0.0145,3.0405345747,0.5805,-0.0545,0.583052742,2.46,0.04,2.4603251818,3.0805,-0.0945,3.0819491397,0.5805,-0.0545,0.583052742,2.5,-0.04,2.5003199795
2019-10-14 15:00:00,2.9635,-0.037,2.9637309679,0.6835,-0.077,0.6878235602,2.2800000000000002,0.04,2.2803508502,3.0135,-0.117,3.015770424,0.6835,-0.077,0.6878235602,2.33,-0.04,2.3303433223
2019-10-14 15:30:00,3.0195,-0.021,3.0195730245,0.48950000000000005,-0.041,0.4912140572,2.5300000000000002,0.02,2.5300790501,3.0795,-0.111,3.0814998377,0.48950000000000005,-0.041,0.4912140572,2.59,-0.07,2.5909457733
2019-10-14 16:00:00,3.0935,-0.07350000000000001,3.0943730383,0.6135,-0.0635,0.6167775126,2.48,-0.01,2.4800201612,3.1535,-0.0635,3.1541392645,0.6135,-0.0635,0.6167775126,2.54,0.0,2.54
2019-10-14 16:30:00,3.1565,-0.145,3.1598286742,0.6165,-0.065,0.6199171316000001,2.54,-0.08,2.5412595302,3.1865,0.005,3.1865039228,0.6165,-0.065,0.6199171316000001,2.5700000000000003,0.07,2.5709531307
2019-10-14 17:00:00,3.203,-0.14450000000000002,3.2062578265,0.613,-0.0645,0.6163840118,2.59,-0.08,2.5912352267000003,3.233,0.0055000000000000005,3.2330046783,0.613,-0.0645,0.6163840118,2.62,0.07,2.6209349477
2019-10-14 17:30:00,3.1705,-0.131,3.1732052014,0.6605000000000001,-0.07100000000000001,0.664305088,2.51,-0.06,2.5107170291000003,3.2105,-0.051000000000000004,3.2109050515,0.6605000000000001,-0.07100000000000001,0.664305088,2.55,0.02,2.5500784302
2019-10-14 18:00:00,3.196,-0.14150000000000001,3.1991308585000002,0.606,-0.061500000000000006,0.6091126743,2.59,-0.08,2.5912352267000003,3.236,-0.07150000000000001,3.2367898063,0.606,-0.061500000000000006,0.6091126743,2.63,-0.01,2.6300190113
2019-10-14 18:30:00,3.203,-0.17750000000000002,3.2079144705,0.543,-0.0475,0.5450736189000001,2.66,-0.13,2.6631747971,3.223,-0.0575,3.2235128742,0.543,-0.0475,0.5450736189000001,2.68,-0.01,2.6800186567
2019-10-14 19:00:00,3.0845,-0.20450000000000002,3.0912716639,0.4545,-0.0345,0.4558075252,2.63,-0.17,2.6354885695,3.1045,-0.0945,3.1059379421,0.4545,-0.0345,0.4558075252,2.65,-0.06,2.6506791583
2019-10-14 19:30:00,3.138,-0.1915,3.1438378218,0.398,-0.021500000000000002,0.39858029300000003,2.74,-0.17,2.7452686572,3.158,-0.0815,3.1590514795,0.398,-0.021500000000000002,0.39858029300000003,2.76,-0.06,2.7606520969
2019-10-14 20:00:00,3.038,-0.1,3.0396453741,0.438,-0.03,0.4390261951,2.6,-0.07,2.600942137,3.078,-0.15,3.0816528033,0.438,-0.03,0.4390261951,2.64,-0.12,2.6427258655
2019-10-14 20:30:00,2.9605,-0.10400000000000001,2.9623261552,0.4505,-0.034,0.451781197,2.51,-0.07,2.5109759059,3.0005,-0.194,3.0067650806,0.4505,-0.034,0.451781197,2.55,-0.16,2.5550146771
2019-10-14 21:00:00,2.8369999999999997,-0.062,2.8376773953,0.507,-0.042,0.5087366706,2.33,-0.02,2.3300858353000002,2.887,-0.262,2.8988640879,0.507,-0.042,0.5087366706,2.38,-0.22,2.390146439
2019-10-14 21:30:00,2.684,0.4005,2.7137163172000003,0.494,-0.0395,0.4955766843,2.19,0.44,2.2337636401,2.664,-0.7795000000000001,2.7757010376,0.494,-0.0395,0.4955766843,2.17,-0.74,2.292705825
2019-10-14 22:00:00,2.505,0.8405,2.6422462508,0.385,-0.0195,0.3854935149,2.12,0.86,2.287793697,2.425,-1.2895,2.7465314944,0.385,-0.0195,0.3854935149,2.04,-1.27,2.4030189346
2019-10-14 22:30:00,2.259,0.079,2.2603809413000002,0.309,-0.001,0.3090016181,1.9500000000000002,0.08,1.9516403357,2.269,-0.551,2.3349436824,0.309,-0.001,0.3090016181,1.96,-0.55,2.0357062656
2019-10-14 23:00:00,2.0375,-0.1885,2.0462009921,0.28750000000000003,0.0015,0.287503913,1.75,-0.19,1.760284068,2.0875,-0.2985,2.1087338618,0.28750000000000003,0.0015,0.287503913,1.8,-0.30000000000000004,1.8248287590999999
2019-10-14 23:30:00,1.883,-0.222,1.8960414025,0.293,-0.002,0.2930068259,1.5899999999999999,-0.22,1.6051479683,1.933,-0.302,1.9564490793,0.293,-0.002,0.2930068259,1.6400000000000001,-0.30000000000000004,1.6672132437
2019-10-15 00:00:00,1.807,-0.2225,1.8206469317,0.307,-0.0025,0.307010179,1.5,-0.22,1.5160474927,1.837,-0.3425,1.8686560010000002,0.307,-0.0025,0.307010179,1.53,-0.34,1.5673225577
2019-10-15 00:30:00,1.6285,-0.218,1.6430265518,0.28850000000000003,0.002,0.2885069323,1.34,-0.22,1.3579396156999999,1.6585,-0.338,1.692591578,0.28850000000000003,0.002,0.2885069323,1.37,-0.34,1.4115594213
2019-10-15 01:00:00,1.5875,-0.21450000000000002,1.6019258722,0.28750000000000003,0.0055000000000000005,0.28755260390000004,1.3,-0.22,1.3184839779,1.6175000000000002,-0.3345,1.6517253101,0.28750000000000003,0.0055000000000000005,0.28755260390000004,1.33,-0.34,1.3727709204
2019-10-15 01:30:00,1.4100000000000001,-0.256,1.4330512901,0.29,0.004,0.2900275849,1.12,-0.26,1.1497825881,1.44,-0.396,1.4934577329,0.29,0.004,0.2900275849,1.15,-0.4,1.2175795662
2019-10-15 02:00:00,1.521,-0.22,1.5368282272,0.301,0.0,0.301,1.22,-0.22,1.2396773774,1.561,-0.36,1.6019740947,0.301,0.0,0.301,1.26,-0.36,1.3104197801
2019-10-15 02:30:00,1.514,-0.218,1.5296143305,0.294,0.002,0.2940068026,1.22,-0.22,1.2396773774,1.554,-0.358,1.5947037342,0.294,0.002,0.2940068026,1.26,-0.36,1.3104197801
2019-10-15 03:00:00,1.508,-0.216,1.5233909544,0.28800000000000003,0.004,0.2880277764,1.22,-0.22,1.2396773774,1.548,-0.356,1.588408008,0.28800000000000003,0.004,0.2880277764,1.26,-0.36,1.3104197801
2019-10-15 03:30:00,1.4275,-0.2205,1.4444294721,0.28750000000000003,-0.0005,0.28750043480000004,1.1400000000000001,-0.22,1.1610340219,1.4475,-0.36050000000000004,1.4917159582,0.28750000000000003,-0.0005,0.28750043480000004,1.16,-0.36,1.2145781161
2019-10-15 04:00:00,1.4275,-0.2505,1.4493124232,0.28750000000000003,-0.0005,0.28750043480000004,1.1400000000000001,-0.25,1.1670903992000001,1.4475,-0.3905,1.4992486452,0.28750000000000003,-0.0005,0.28750043480000004,1.16,-0.39,1.2238055401
2019-10-15 04:30:00,1.6085,-0.2485,1.6275824096,0.28850000000000003,0.0015,0.2885038995,1.32,-0.25,1.3434656676,1.6385,-0.3885,1.6839282942,0.28850000000000003,0.0015,0.2885038995,1.35,-0.39,1.4052046114
2019-10-15 05:00:00,1.5675,-0.2185,1.5826555216,0.28750000000000003,0.0015,0.287503913,1.28,-0.22,1.2987686476,1.5975000000000001,-0.34850000000000003,1.6350714052000002,0.28750000000000003,0.0015,0.287503913,1.31,-0.35000000000000003,1.3559498516000001
2019-10-15 05:30:00,1.6179999999999999,-0.218,1.6326199802999999,0.28800000000000003,0.002,0.2880069444,1.33,-0.22,1.3480726983,1.658,-0.34800000000000003,1.6941275041,0.28800000000000003,0.002,0.2880069444,1.37,-0.35000000000000003,1.4140014144
2019-10-15 06:00:00,1.678,-0.2195,1.6922955563,0.28800000000000003,0.0005,0.288000434,1.3900000000000001,-0.22,1.407302384,1.708,-0.34950000000000003,1.7433915940000002,0.28800000000000003,0.0005,0.288000434,1.42,-0.35000000000000003,1.4624978632
2019-10-15 06:30:00,1.9275,-0.1645,1.9345067847,0.28750000000000003,0.0055000000000000005,0.28755260390000004,1.6400000000000001,-0.17,1.6487874331999999,1.9575,-0.29450000000000004,1.9795293633000002,0.28750000000000003,0.0055000000000000005,0.28755260390000004,1.67,-0.30000000000000004,1.6967321533000002
2019-10-15 07:00:00,2.248,-0.14,2.2523552118,0.28800000000000003,0.0,0.28800000000000003,1.96,-0.14,1.9649936387,2.2880000000000003,-0.28,2.3050691964,0.28800000000000003,0.0,0.28800000000000003,2.0,-0.28,2.0195048898
2019-10-15 07:30:00,2.548,-0.056,2.5486153102999998,0.28800000000000003,0.004,0.2880277764,2.26,-0.06,2.2607963199,2.588,-0.276,2.6026755464,0.28800000000000003,0.004,0.2880277764,2.3,-0.28,2.3169807941
2019-10-15 08:00:00,2.598,0.036500000000000005,2.5982563865,0.28800000000000003,0.006500000000000001,0.2880733414,2.31,0.03,2.310194797,2.648,-0.3335,2.6689185544000003,0.28800000000000003,0.006500000000000001,0.2880733414,2.36,-0.34,2.3843657438
2019-10-15 08:30:00,2.857,0.8240000000000001,2.9734533795,0.28700000000000003,0.004,0.2870278732,2.5700000000000003,0.8200000000000001,2.6976471230000003,2.797,-0.996,2.9690444591,0.28700000000000003,0.004,0.2870278732,2.51,-1.0,2.701869723
2019-10-15 09:00:00,3.0065,1.0035,3.1695511512,0.28650000000000003,0.0035,0.2865213779,2.7199999999999998,1.0,2.8979993099,2.9065000000000003,-1.1265,3.1171693088,0.28650000000000003,0.0035,0.2865213779,2.62,-1.13,2.8532963393
2019-10-15 09:30:00,3.008,1.004,3.1711322899,0.28800000000000003,0.004,0.2880277764,2.7199999999999998,1.0,2.8979993099,2.908,-1.126,3.1183874038,0.28800000000000003,0.004,0.2880277764,2.62,-1.13,2.8532963393
2019-10-15 10:00:00,3.1575,1.0025,3.3128254557,0.28750000000000003,0.0025,0.28751086940000004,2.87,1.0,3.0392268754,3.0575,-1.0975,3.2485092735,0.28750000000000003,0.0025,0.28751086940000004,2.77,-1.1,2.9804194336
2019-10-15 10:30:00,3.0875,0.9095000000000001,3.2186715427,0.2975,-0.0005,0.2975004202,2.79,0.91,2.9346550053,2.9775,-1.0005,3.1410995686,0.2975,-0.0005,0.2975004202,2.68,-1.0,2.8604894686
2019-10-15 11:00:00,2.87,0.8405,2.9905417987,0.30000000000000004,0.0005,0.3000004167,2.5700000000000003,0.84,2.7037936312,2.77,-0.9995,2.9448090346,0.30000000000000004,0.0005,0.3000004167,2.47,-1.0,2.6647513955
2019-10-15 11:30:00,3.1645,0.8385,3.2737047057,0.3045,-0.0015,0.3045036946,2.86,0.84,2.9808052603,3.0345,-0.9215000000000001,3.1713329217,0.3045,-0.0015,0.3045036946,2.73,-0.92,2.8808505688
2019-10-15 12:00:00,3.292,0.8555,3.4013444768,0.322,-0.0045000000000000005,0.3220314426,2.9699999999999998,0.86,3.0920058215,3.152,-0.9045000000000001,3.2792109188,0.322,-0.0045000000000000005,0.3220314426,2.83,-0.9,2.9696632806
2019-10-15 12:30:00,3.2855,0.858,3.3956846511,0.3155,-0.002,0.31550633910000003,2.9699999999999998,0.86,3.0920058215,3.1455,-0.9420000000000001,3.2835246687,0.3155,-0.002,0.31550633910000003,2.83,-0.9400000000000001,2.9820295102000003
2019-10-15 13:00:00,3.236,0.927,3.3661587901,0.326,-0.003,0.3260138034,2.91,0.93,3.0549959083,3.136,-1.053,3.3080666559,0.326,-0.003,0.3260138034,2.81,-1.05,2.9997666576
2019-10-15 13:30:00,3.1855,0.998,3.3381752875,0.3255,-0.002,0.3255061443,2.86,1.0,3.029785471,3.0855,-1.102,3.2763873779,0.3255,-0.002,0.3255061443,2.76,-1.1,2.9711277320000002
2019-10-15 14:00:00,3.1745,1.0265,3.3363381873,0.3345,-0.0035,0.3345183104,2.84,1.03,3.021009765,3.0745,-1.1035,3.2665367746,0.3345,-0.0035,0.3345183104,2.74,-1.1,2.9525582128
2019-10-15 14:30:00,2.8715,0.973,3.0318709158,0.35150000000000003,-0.007,0.3515696944,2.52,0.98,2.7038491082,2.7915,-1.177,3.029488612,0.35150000000000003,-0.007,0.3515696944,2.44,-1.17,2.7060118255
2019-10-15 15:00:00,2.88,0.9725,3.0397625318,0.36,-0.007500000000000001,0.3600781165,2.52,0.98,2.7038491082,2.8,-1.1775,3.0375164609,0.36,-0.007500000000000001,0.3600781165,2.44,-1.17,2.7060118255
2019-10-15 15:30:00,2.9575,1.0065,3.1240756233,0.3875,-0.0135,0.38773509,2.5700000000000003,1.02,2.7650135624,2.8975,-1.1435,3.114979695,0.3875,-0.0135,0.38773509,2.51,-1.13,2.7526351011
2019-10-15 16:00:00,3.103,1.0155,3.2649424574,0.453,-0.0345,0.45431184220000004,2.65,1.05,2.8504385627,3.043,-1.1245,3.2441253444,0.453,-0.0345,0.45431184220000004,2.59,-1.09,2.8100177935
2019-10-15 16:30:00,3.19,0.9945,3.3414263796,0.49,-0.035500000000000004,0.49128428630000004,2.7,1.03,2.8897923801000003,3.13,-1.1255,3.3262065856,0.49,-0.035500000000000004,0.49128428630000004,2.64,-1.09,2.8561687625000003
2019-10-15 17:00:00,3.159,0.9685,3.3041297266000003,0.599,-0.061500000000000006,0.6021488603,2.56,1.03,2.7594383486,3.089,-1.0615,3.2662980957,0.599,-0.061500000000000006,0.6021488603,2.49,-1.0,2.6833002068000003
2019-10-15 17:30:00,3.1545,0.926,3.2876049413,0.5945,-0.064,0.5979349881,2.56,0.99,2.7447586415,3.0845,-1.154,3.2933047612,0.5945,-0.064,0.5979349881,2.49,-1.09,2.7181243533
2019-10-15 18:00:00,3.1275,0.7855000000000001,3.2246343204,0.5975,-0.0645,0.6009712972,2.5300000000000002,0.85,2.6689698387,3.0275,-1.0245,3.1961471337,0.5975,-0.0645,0.6009712972,2.43,-0.96,2.6127571644
2019-10-15 18:30:00,3.1735,0.792,3.2708357113,0.49350000000000005,-0.038,0.49496085700000003,2.68,0.8300000000000001,2.8055837182000003,3.0635,-0.998,3.2219615532,0.49350000000000005,-0.038,0.49496085700000003,2.5700000000000003,-0.96,2.7434467372
2019-10-15 19:00:00,3.15,0.7645000000000001,3.2414441612,0.43,-0.025500000000000002,0.4307554411,2.7199999999999998,0.79,2.8324018077,3.06,-1.0755,3.2435012332,0.43,-0.025500000000000002,0.4307554411,2.63,-1.05,2.831854516
2019-10-15 19:30:00,3.2595,0.808,3.3581548877,0.46950000000000003,-0.032,0.47058925830000004,2.79,0.84,2.9137089765,3.1695,-1.082,3.3490975277,0.46950000000000003,-0.032,0.47058925830000004,2.7,-1.05,2.8969811873999998
2019-10-15 20:00:00,3.2225,0.87,3.3378745108,0.5225000000000001,-0.04,0.5240288637,2.7,0.91,2.8492279656,3.1325,-1.12,3.326703511,0.5225000000000001,-0.04,0.5240288637,2.61,-1.08,2.8246238688
2019-10-15 20:30:00,3.093,0.877,3.2149304814,0.463,-0.033,0.46417453610000003,2.63,0.91,2.78298401,3.003,-1.143,3.2131694633,0.463,-0.033,0.46417453610000003,2.54,-1.11,2.771948773
2019-10-15 21:00:00,2.949,0.8705,3.0747961315,0.519,-0.0395,0.5205009606000001,2.43,0.91,2.5948024973,2.859,-1.1495,3.081433311,0.519,-0.0395,0.5205009606000001,2.34,-1.11,2.5899227788
2019-10-15 21:30:00,2.754,0.7995,2.8677022596,0.544,-0.0405,0.5455054995,2.21,0.84,2.3642546394,2.674,-1.1505,2.9110009018,0.544,-0.0405,0.5455054995,2.13,-1.11,2.4018742681
2019-10-15 22:00:00,2.5925000000000002,0.7675000000000001,2.7037219717000003,0.4625,-0.022500000000000003,0.4630469739,2.13,0.79,2.2717834404,2.5025,-1.1725,2.7635597515,0.4625,-0.022500000000000003,0.4630469739,2.04,-1.15,2.341815535
2019-10-15 22:30:00,2.3935,0.17250000000000001,2.3997080031,0.4335,-0.0175,0.43385308570000003,1.96,0.19,1.9691876498,2.3935,-0.6475000000000001,2.4795359445000003,0.4335,-0.0175,0.43385308570000003,1.96,-0.63,2.0587617638
2019-10-15 23:00:00,2.108,-0.2515,2.1229498934,0.508,-0.0315,0.5089756870000001,1.6,-0.22,1.6150541787,2.138,-0.2615,2.1539327404,0.508,-0.0315,0.5089756870000001,1.63,-0.23,1.6461470165
2019-10-15 23:30:00,1.947,-0.292,1.9687744919,0.667,-0.07200000000000001,0.670874802,1.28,-0.22,1.2987686476,1.987,-0.262,2.0041988424,0.667,-0.07200000000000001,0.670874802,1.32,-0.19,1.3336041392
2019-10-16 00:00:00,1.8785,0.35050000000000003,1.9109192814,0.7485,-0.0995,0.7550844324,1.13,0.45,1.2163058826,1.8485,-0.8895000000000001,2.0513806326,0.7485,-0.0995,0.7550844324,1.1,-0.79,1.3542894816
2019-10-16 00:30:00,1.7405,0.6105,1.8444648275,0.7805000000000001,-0.1095,0.7881437052,0.96,0.72,1.2,1.6705,-1.2095,2.0623919366,0.7805000000000001,-0.1095,0.7881437052,0.89,-1.1,1.4149558297
2019-10-16 01:00:00,1.6825,0.616,1.7917204721000002,0.7725000000000001,-0.10400000000000001,0.7794692104000001,0.91,0.72,1.1603878662,1.6125,-1.204,2.012404594,0.7725000000000001,-0.10400000000000001,0.7794692104000001,0.84,-1.1,1.3840520221000001
2019-10-16 01:30:00,1.5354999999999999,0.6035,1.6498401438,0.8055,-0.1165,0.8138811338,0.73,0.72,1.0253292154,1.4655,-1.2165,1.9046161031,0.8055,-0.1165,0.8138811338,0.66,-1.1,1.2828094169
2019-10-16 02:00:00,1.6615,0.601,1.7668568844,0.8015,-0.11900000000000001,0.8102859063000001,0.86,0.72,1.1216059914,1.5915,-1.219,2.0047027835,0.8015,-0.11900000000000001,0.8102859063000001,0.79,-1.1,1.3542894816
2019-10-16 02:30:00,1.6245,0.594,1.7296925305,0.7645000000000001,-0.106,0.7718136109,0.86,0.7000000000000001,1.1088733021,1.5545,-1.206,1.9674618802000001,0.7645000000000001,-0.106,0.7718136109,0.79,-1.1,1.3542894816
2019-10-16 03:00:00,1.6065,0.5855,1.709869147,0.7765000000000001,-0.1145,0.7848964900000001,0.8300000000000001,0.7000000000000001,1.085771615,1.5365,-1.2145000000000001,1.9585306993,0.7765000000000001,-0.1145,0.7848964900000001,0.76,-1.1,1.3370115931
2019-10-16 03:30:00,1.5795,0.6165,1.6955507955,0.6795,-0.0835,0.6846112035,0.9,0.7000000000000001,1.1401754251,1.5095,-1.1835,1.9181403755000002,0.6795,-0.0835,0.6846112035,0.8300000000000001,-1.1,1.3780058055
2019-10-16 04:00:00,1.4415,0.597,1.5602343574000002,0.4515,-0.033,0.4527043737,0.99,0.63,1.1734564329000001,1.3715,-1.223,1.8375911542,0.4515,-0.033,0.4527043737,0.92,-1.19,1.5041608956
2019-10-16 04:30:00,1.7025000000000001,0.619,1.8115372616,0.4625,-0.031,0.4635377547,1.24,0.65,1.4000357138,1.6225,-1.191,2.012706449,0.4625,-0.031,0.4635377547,1.16,-1.16,1.6404877324
2019-10-16 05:00:00,1.6835,0.6295000000000001,1.7973431781,0.4035,-0.0205,0.4040204203,1.28,0.65,1.4355835050999999,1.6135000000000002,-1.2105000000000001,2.0171000223,0.4035,-0.0205,0.4040204203,1.21,-1.19,1.6971151994
2019-10-16 05:30:00,1.6684999999999999,0.618,1.7792740795,0.6685,-0.082,0.6735103934000001,1.0,0.7000000000000001,1.2206555616,1.5985,-1.182,1.988045837,0.6685,-0.082,0.6735103934000001,0.93,-1.1,1.4404513182
2019-10-16 06:00:00,1.751,0.6225,1.8583614422,0.8310000000000001,-0.1275,0.8407242414,0.92,0.75,1.1869709348,1.681,-1.1875,2.0581344101,0.8310000000000001,-0.1275,0.8407242414,0.85,-1.06,1.358712626
2019-10-16 06:30:00,2.009,0.6880000000000001,2.1235406754,0.6990000000000001,-0.092,0.7050283682,1.31,0.78,1.5246311029,1.929,-1.152,2.2468077354,0.6990000000000001,-0.092,0.7050283682,1.23,-1.06,1.6237302732
2019-10-16 07:00:00,2.1725,0.6965,2.2814180897,0.5725,-0.053500000000000006,0.5749943478,1.6,0.75,1.7670597047,2.0925,-1.1335,2.3797853895,0.5725,-0.053500000000000006,0.5749943478,1.52,-1.08,1.8646179233
2019-10-16 07:30:00,2.696,0.35100000000000003,2.7187528391,0.846,-0.129,0.8557785929,1.85,0.48,1.9112561314,2.676,-0.6890000000000001,2.7632764972,0.846,-0.129,0.8557785929,1.83,-0.56,1.9137659209
