Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-16 08:00:00,2.7385,-0.1395,2.7420507836,0.8885000000000001,-0.1495,0.9009897336,1.85,0.01,1.8500270268,2.7485,-0.1495,2.7525628965999998,0.8885000000000001,-0.1495,0.9009897336,1.8599999999999999,0.0,1.8599999999999999
2019-10-16 08:30:00,2.758,-0.079,2.7591312038,0.728,-0.089,0.7334200706,2.03,0.01,2.0300246304,2.7880000000000003,-0.089,2.7894201906,0.728,-0.089,0.7334200706,2.06,0.0,2.06
2019-10-16 09:00:00,2.6495,-0.0045000000000000005,2.6495038215,0.7495,-0.0945,0.7554339812,1.9,0.09,1.9021303846,2.6895,-0.21450000000000002,2.698040122,0.7495,-0.0945,0.7554339812,1.94,-0.12,1.943707797
2019-10-16 09:30:00,2.982,0.07150000000000001,2.9828570616,0.732,-0.0985,0.7385974885000001,2.25,0.17,2.2564130827,3.032,-0.1685,3.0366784897,0.732,-0.0985,0.7385974885000001,2.3,-0.07,2.3010649708
2019-10-16 10:00:00,3.09,0.716,3.1718694803,0.74,-0.10400000000000001,0.7472723734000001,2.35,0.8200000000000001,2.4889556043,3.04,-0.804,3.1445215852,0.74,-0.10400000000000001,0.7472723734000001,2.3,-0.7000000000000001,2.404163056
2019-10-16 10:30:00,3.042,0.973,3.1938210657,0.622,-0.077,0.6267479557,2.42,1.05,2.6379727065000003,2.952,-1.067,3.1389158957,0.622,-0.077,0.6267479557,2.33,-0.99,2.5316002844
2019-10-16 11:00:00,2.816,0.9245000000000001,2.9638752082,0.656,-0.0755,0.6603304097,2.16,1.0,2.3802520875,2.7359999999999998,-1.0655000000000001,2.9361516054,0.656,-0.0755,0.6603304097,2.08,-0.99,2.3035841639
2019-10-16 11:30:00,3.1595,0.9480000000000001,3.2986579468,0.7895000000000001,-0.112,0.7974046965,2.37,1.06,2.5962472918,3.0695,-0.9520000000000001,3.2137414722,0.7895000000000001,-0.112,0.7974046965,2.2800000000000002,-0.84,2.4298148078
2019-10-16 12:00:00,3.1475,0.9400000000000001,3.2848677675,0.6875,-0.08,0.692138895,2.46,1.02,2.6630809225,3.0575,-0.9500000000000001,3.2016880313,0.6875,-0.08,0.692138895,2.37,-0.87,2.524638588
2019-10-16 12:30:00,3.134,0.9155000000000001,3.2649802832,0.774,-0.10450000000000001,0.7810225669,2.36,1.02,2.5709920264,3.034,-0.9745,3.1866606738,0.774,-0.10450000000000001,0.7810225669,2.26,-0.87,2.4216729754
2019-10-16 13:00:00,3.0625,0.894,3.1903200858,0.5825,-0.056,0.5851856543,2.48,0.9500000000000001,2.6557296549,2.9725,-1.006,3.1381192218,0.5825,-0.056,0.5851856543,2.39,-0.9500000000000001,2.5718864672
2019-10-16 13:30:00,2.9025,0.915,3.0433092597,0.47250000000000003,-0.035,0.473794523,2.43,0.9500000000000001,2.6090994615,2.8125,-1.005,2.986667248,0.47250000000000003,-0.035,0.473794523,2.34,-0.97,2.5330811278
2019-10-16 14:00:00,2.7925,0.928,2.9426587043,0.3925,-0.022,0.393116077,2.4,0.9500000000000001,2.5811818998,2.6925,-0.992,2.8694285581,0.3925,-0.022,0.393116077,2.3,-0.97,2.4961770771
2019-10-16 14:30:00,2.8035,0.8805000000000001,2.9385187595,0.6335000000000001,-0.0695,0.6373009493,2.17,0.9500000000000001,2.3688393783,2.7135,-1.0195,2.8987001397,0.6335000000000001,-0.0695,0.6373009493,2.08,-0.9500000000000001,2.2866788144
2019-10-16 15:00:00,2.7405,0.9410000000000001,2.8975543567,0.5205000000000001,-0.049,0.5228013485,2.22,0.99,2.4307406279,2.6705,-1.079,2.8802449983000002,0.5205000000000001,-0.049,0.5228013485,2.15,-1.03,2.3839882550000002
2019-10-16 15:30:00,2.76,0.9275,2.9116758491,0.58,-0.0625,0.5833577376,2.18,0.99,2.3942639788,2.7,-1.0925,2.9126545023,0.58,-0.0625,0.5833577376,2.12,-1.03,2.3569683918
2019-10-16 16:00:00,2.848,0.9460000000000001,3.0010031656,0.40800000000000003,-0.024,0.4087052728,2.44,0.97,2.6257379915,2.7880000000000003,-1.074,2.9877114988,0.40800000000000003,-0.024,0.4087052728,2.38,-1.05,2.6013265845999998
2019-10-16 16:30:00,2.9285,0.9045000000000001,3.0650012235,0.35850000000000004,-0.0155,0.3588349203,2.5700000000000003,0.92,2.729706944,2.8685,-1.0955,3.0705720150999998,0.35850000000000004,-0.0155,0.3588349203,2.51,-1.08,2.7324897072
2019-10-16 17:00:00,3.028,0.8225,3.13772055,0.40800000000000003,-0.0275,0.4089257268,2.62,0.85,2.754432791,2.918,-0.9875,3.0805649238,0.40800000000000003,-0.0275,0.4089257268,2.51,-0.96,2.6873220871
2019-10-16 17:30:00,2.9859999999999998,0.859,3.1071010605,0.396,-0.021,0.3965564273,2.59,0.88,2.7354158733,2.906,-1.091,3.1040484854,0.396,-0.021,0.3965564273,2.51,-1.07,2.7285527299
2019-10-16 18:00:00,3.0115,0.8615,3.1323017894,0.3715,-0.018500000000000003,0.3719603473,2.64,0.88,2.7828043409000003,2.9215,-1.1285,3.1318803457,0.3715,-0.018500000000000003,0.3719603473,2.55,-1.11,2.7811148844
2019-10-16 18:30:00,3.155,0.868,3.2722238615,0.34500000000000003,-0.012,0.3452086326,2.81,0.88,2.9445712761,3.075,-1.102,3.2665010332,0.34500000000000003,-0.012,0.3452086326,2.73,-1.09,2.9395577899000003
2019-10-16 19:00:00,3.0715,0.8265,3.1807569068,0.36150000000000004,-0.0135,0.3617519869,2.71,0.84,2.8371993233,2.9815,-1.1035,3.1791594015,0.36150000000000004,-0.0135,0.3617519869,2.62,-1.09,2.8376927247
2019-10-16 19:30:00,3.2585,0.8245,3.3611936124,0.35850000000000004,-0.0155,0.3588349203,2.9,0.84,3.0192051934,3.1585,-1.0555,3.3301955648,0.35850000000000004,-0.0155,0.3588349203,2.8,-1.04,2.9869047524
2019-10-16 20:00:00,3.1905,0.8305,3.2968197555,0.3305,-0.0095,0.3306365074,2.86,0.84,2.9808052603,3.1005,-1.0495,3.2733088,0.3305,-0.0095,0.3306365074,2.77,-1.04,2.9588004326
2019-10-16 20:30:00,3.081,0.524,3.1252419106,0.321,-0.006,0.3210560699,2.76,0.53,2.8104270138,3.041,-0.786,3.1409356886,0.321,-0.006,0.3210560699,2.7199999999999998,-0.78,2.8296289509
2019-10-16 21:00:00,2.904,-0.08650000000000001,2.9052879806,0.294,0.0035,0.2940208326,2.61,-0.09,2.6115512631,2.944,-0.2165,2.9519499064,0.294,0.0035,0.2940208326,2.65,-0.22,2.6591163946
2019-10-16 21:30:00,2.7325,-0.1655,2.7375073516,0.41250000000000003,-0.025500000000000002,0.4132874302,2.32,-0.14,2.3242202994,2.7725,-0.1855,2.7786987062,0.41250000000000003,-0.025500000000000002,0.4132874302,2.36,-0.16,2.3654175107
2019-10-16 22:00:00,2.5195,0.774,2.635707922,0.41950000000000004,-0.026000000000000002,0.4203049488,2.1,0.8,2.2472205054,2.4295,-1.176,2.6991565812,0.41950000000000004,-0.026000000000000002,0.4203049488,2.01,-1.15,2.315728827
2019-10-16 22:30:00,2.3615,0.783,2.4879250893,0.3715,-0.017,0.3718887602,1.99,0.8,2.1447843714,2.2815,-1.227,2.590515634,0.3715,-0.017,0.3718887602,1.9100000000000001,-1.21,2.2610174701
2019-10-16 23:00:00,2.1245,0.464,2.1745795571,0.3245,-0.006,0.3245554652,1.8,0.47000000000000003,1.8603494295,2.0845,-0.966,2.2974542977,0.3245,-0.006,0.3245554652,1.76,-0.96,2.0047942538
2019-10-16 23:30:00,1.9335,-0.1915,1.9429602415,0.41350000000000003,-0.021500000000000002,0.4140585707,1.52,-0.17,1.5294770348,1.9835,-0.3315,2.0110108155,0.41350000000000003,-0.021500000000000002,0.4140585707,1.57,-0.31,1.6003124695
2019-10-17 00:00:00,1.779,-0.1845,1.7885416545,0.379,-0.0145,0.3792772732,1.4,-0.17,1.4102836594000001,1.819,-0.3845,1.8591937096,0.379,-0.0145,0.3792772732,1.44,-0.37,1.4867750334
2019-10-17 00:30:00,1.645,-0.199,1.6569930597,0.455,-0.029,0.4559232392,1.19,-0.17,1.202081528,1.685,-0.399,1.7315963733,0.455,-0.029,0.4559232392,1.23,-0.37,1.2844454056
2019-10-17 01:00:00,1.6315,-0.246,1.6499418929,0.4415,-0.026000000000000002,0.4422649093,1.19,-0.22,1.210165278,1.6715,-0.356,1.7089904183,0.4415,-0.026000000000000002,0.4422649093,1.23,-0.33,1.2734991166
2019-10-17 01:30:00,1.449,-0.278,1.4754270568,0.399,-0.018000000000000002,0.39940580870000003,1.05,-0.26,1.0817116067,1.479,-0.378,1.5265402058,0.399,-0.018000000000000002,0.39940580870000003,1.08,-0.36,1.1384199577
2019-10-17 02:00:00,1.587,-0.242,1.6053451342,0.427,-0.022,0.4275663691,1.16,-0.22,1.1806777715,1.617,-0.362,1.6570253468,0.427,-0.022,0.4275663691,1.19,-0.34,1.2376186812
2019-10-17 02:30:00,1.56,-0.23450000000000001,1.5775266242,0.37,-0.0145,0.3702840126,1.19,-0.22,1.210165278,1.5899999999999999,-0.35450000000000004,1.6290396711000001,0.37,-0.0145,0.3702840126,1.22,-0.34,1.2664912159
2019-10-17 03:00:00,1.536,-0.24050000000000002,1.554714202,0.406,-0.0205,0.4065172198,1.13,-0.22,1.1512167476,1.566,-0.36050000000000004,1.6069586958,0.406,-0.0205,0.4065172198,1.16,-0.34,1.2088010589
2019-10-17 03:30:00,1.49,-0.24650000000000002,1.5102523796,0.43,-0.026500000000000003,0.4308157959,1.06,-0.22,1.0825894882,1.52,-0.3665,1.5635607599,0.43,-0.026500000000000003,0.4308157959,1.09,-0.34,1.1417968296
2019-10-17 04:00:00,1.397,-0.258,1.4206241586,0.337,-0.008,0.3370949421,1.06,-0.25,1.0890821824,1.427,-0.388,1.4788079659,0.337,-0.008,0.3370949421,1.09,-0.38,1.1543396381
2019-10-17 04:30:00,1.6135000000000002,-0.23800000000000002,1.6309586905,0.3835,-0.018000000000000002,0.3839221926,1.23,-0.22,1.2495199077999999,1.6535000000000002,-0.398,1.7007252130000001,0.3835,-0.018000000000000002,0.3839221926,1.27,-0.38,1.3256319248000001
2019-10-17 05:00:00,1.542,-0.2335,1.5595788694000001,0.372,-0.0135,0.37224487910000004,1.17,-0.22,1.1905040949,1.572,-0.3935,1.6205018513,0.372,-0.0135,0.37224487910000004,1.2,-0.38,1.2587295182
2019-10-17 05:30:00,1.6115,-0.225,1.6271316019,0.35150000000000003,-0.005,0.35153556010000003,1.26,-0.22,1.2790621564,1.6415000000000002,-0.385,1.6860448541,0.35150000000000003,-0.005,0.35153556010000003,1.29,-0.38,1.3448048186000001
2019-10-17 06:00:00,1.7065000000000001,-0.2305,1.7219966609,0.3865,-0.0105,0.3866425998,1.32,-0.22,1.3382077567000001,1.7465000000000002,-0.35050000000000003,1.7813232441,0.3865,-0.0105,0.3866425998,1.3599999999999999,-0.34,1.4018559127
2019-10-17 06:30:00,1.9675,-0.1675,1.9746170515,0.40750000000000003,-0.007500000000000001,0.4075690126,1.56,-0.16,1.5681836627,2.0075,-0.3175,2.0324523365,0.40750000000000003,-0.007500000000000001,0.4075690126,1.6,-0.31,1.6297545828
2019-10-17 07:00:00,2.2565,-0.093,2.2584156504,0.40650000000000003,-0.013000000000000001,0.406707819,1.85,-0.08,1.8517289218,2.2965,-0.323,2.3191035445,0.40650000000000003,-0.013000000000000001,0.406707819,1.8900000000000001,-0.31,1.9152545523
2019-10-17 07:30:00,2.516,-0.041,2.5163340398000003,0.406,-0.011,0.4061489874,2.11,-0.03,2.1102132594,2.566,-0.301,2.5835938148,0.406,-0.011,0.4061489874,2.16,-0.29,2.179380646
2019-10-17 08:00:00,2.6365,-0.048,2.6369369067,0.4365,-0.018000000000000002,0.4368709764,2.2,-0.03,2.2002045359,2.6765,-0.258,2.6889061438,0.4365,-0.018000000000000002,0.4368709764,2.24,-0.24,2.2528204545
2019-10-17 08:30:00,2.787,0.6895,2.8710240769,0.427,-0.0205,0.42749181280000004,2.36,0.71,2.4644877764,2.717,-0.9305,2.8719190883,0.427,-0.0205,0.42749181280000004,2.29,-0.91,2.4641834347
2019-10-17 09:00:00,2.932,0.925,3.0744510079,0.41200000000000003,-0.015,0.4122729678,2.52,0.9400000000000001,2.6896096371000002,2.842,-1.085,3.0420698546,0.41200000000000003,-0.015,0.4122729678,2.43,-1.07,2.6551459470000003
2019-10-17 09:30:00,3.0775,0.9745,3.228104165,0.4375,-0.0155,0.4377744853,2.64,0.99,2.819521236,2.9875,-1.0455,3.1651582109,0.4375,-0.0155,0.4377744853,2.55,-1.03,2.7501636315
2019-10-17 10:00:00,3.157,0.9735,3.3036875231,0.427,-0.0165,0.42731867500000004,2.73,0.99,2.9039628097,3.057,-1.0465,3.231162523,0.427,-0.0165,0.42731867500000004,2.63,-1.03,2.8244999557
2019-10-17 10:30:00,3.127,0.9725,3.2747343785,0.447,-0.0175,0.4473424304,2.68,0.99,2.8570089254,3.027,-1.0475,3.2031211732,0.447,-0.0175,0.4473424304,2.58,-1.03,2.7780028798
2019-10-17 11:00:00,2.902,0.9655,3.0583973336,0.492,-0.0245,0.4926096325,2.41,0.99,2.605417433,2.8120000000000003,-1.0545,3.0032173165,0.492,-0.0245,0.4926096325,2.32,-1.03,2.5383656159
2019-10-17 11:30:00,3.2075,1.0035,3.3608136664,0.42750000000000005,-0.0165,0.42781830260000003,2.7800000000000002,1.02,2.9612159665,3.1075,-1.0465,3.2789813205,0.42750000000000005,-0.0165,0.42781830260000003,2.68,-1.03,2.8711147661
2019-10-17 12:00:00,3.2615,0.989,3.4081524687,0.5115000000000001,-0.031,0.5124385329,2.75,1.02,2.9330700639,3.1715,-1.031,3.3348722989,0.5115000000000001,-0.031,0.5124385329,2.66,-1.0,2.841760018
2019-10-17 12:30:00,3.273,1.003,3.4232350197,0.5630000000000001,-0.037,0.5642144982,2.71,1.04,2.9027056344,3.173,-1.037,3.3381578752,0.5630000000000001,-0.037,0.5642144982,2.61,-1.0,2.7950134168
2019-10-17 13:00:00,3.199,0.9735,3.3438455781,0.609,-0.0465,0.6107726664,2.59,1.02,2.7836127604,3.099,-1.0465,3.2709269711,0.609,-0.0465,0.6107726664,2.49,-1.0,2.6833002068000003
2019-10-17 13:30:00,3.2705,0.9805,3.4143155244,0.5605,-0.0395,0.5618901138,2.71,1.02,2.8956001105,3.1705,-1.0395,3.3365596803,0.5605,-0.0395,0.5618901138,2.61,-1.0,2.7950134168
2019-10-17 14:00:00,3.082,0.965,3.2295431565,0.622,-0.055,0.6244269373,2.46,1.02,2.6630809225,2.992,-1.055,3.1725524424,0.622,-0.055,0.6244269373,2.37,-1.0,2.5723335709
2019-10-17 14:30:00,2.9955,0.928,3.1359534834,0.7455,-0.092,0.7511552769000001,2.25,1.02,2.4704048251,2.9055,-1.092,3.1039320627,0.7455,-0.092,0.7511552769000001,2.16,-1.0,2.3802520875
2019-10-17 15:00:00,2.873,0.8655,3.0005364937,0.743,-0.0945,0.7489854805,2.13,0.96,2.3363432967,2.793,-1.0445,2.9819170428,0.743,-0.0945,0.7489854805,2.05,-0.9500000000000001,2.2594247055
2019-10-17 15:30:00,3.05,0.903,3.180866077,0.8,-0.117,0.8085103586,2.25,1.02,2.4704048251,2.98,-1.007,3.145544309,0.8,-0.117,0.8085103586,2.18,-0.89,2.3546761985
2019-10-17 16:00:00,3.1625,0.9205000000000001,3.2937405028,0.7525000000000001,-0.0995,0.7590497349,2.41,1.02,2.6169638897,3.0825,-0.9895,3.2374243621,0.7525000000000001,-0.0995,0.7590497349,2.33,-0.89,2.4941932563
2019-10-17 16:30:00,3.248,0.902,3.3709209424,0.708,-0.098,0.7147503061,2.54,1.0,2.7297618944,3.168,-1.008,3.3244981576,0.708,-0.098,0.7147503061,2.46,-0.91,2.6229182221
2019-10-17 17:00:00,3.3115,0.8885000000000001,3.4286242868,0.7015,-0.1115,0.71030592,2.61,1.0,2.7950134168,3.2315,-1.0215,3.389108216,0.7015,-0.1115,0.71030592,2.5300000000000002,-0.91,2.6886799735
2019-10-17 17:30:00,3.234,0.786,3.3281454295,0.8140000000000001,-0.14400000000000002,0.8266389780000001,2.42,0.93,2.5925470102,3.144,-1.014,3.3034727182,0.8140000000000001,-0.14400000000000002,0.8266389780000001,2.33,-0.87,2.4871268564
2019-10-17 18:00:00,3.1425,0.7935,3.2411338294,0.7225,-0.10650000000000001,0.7303071272,2.42,0.9,2.5819372572,3.0525,-1.0665,3.2334468451,0.7225,-0.10650000000000001,0.7303071272,2.33,-0.96,2.5200198412
2019-10-17 18:30:00,3.237,0.855,3.3480134408,0.667,-0.085,0.6723942296000001,2.5700000000000003,0.9400000000000001,2.7365123789,3.157,-1.045,3.3254584646,0.667,-0.085,0.6723942296000001,2.49,-0.96,2.6686513447999998
2019-10-17 19:00:00,3.191,0.8150000000000001,3.2934337704,0.491,-0.035,0.49224587350000004,2.7,0.85,2.8306359709,3.101,-1.075,3.2820460082,0.491,-0.035,0.49224587350000004,2.61,-1.04,2.8095729213
2019-10-17 19:30:00,3.276,0.865,3.3882740444,0.466,-0.025,0.46667011900000005,2.81,0.89,2.9475752747,3.176,-1.105,3.3627371292,0.466,-0.025,0.46667011900000005,2.71,-1.08,2.9172761268
2019-10-17 20:00:00,3.1025,0.496,3.1418978739,0.5525,-0.054,0.5551326418,2.55,0.55,2.6086394921,3.0725,-0.774,3.1684905318,0.5525,-0.054,0.5551326418,2.52,-0.72,2.6208395601000003
2019-10-17 20:30:00,2.9535,-0.018000000000000002,2.9535548497,0.5235000000000001,-0.048,0.5256959673,2.43,0.03,2.4301851781,3.0035,-0.28800000000000003,3.0172762966,0.5235000000000001,-0.048,0.5256959673,2.48,-0.24,2.4915858404
2019-10-17 21:00:00,2.8295,-0.0455,2.8298658095,0.46950000000000003,-0.025500000000000002,0.4701919821,2.36,-0.02,2.3600847442,2.8795,-0.3055,2.8956606327000003,0.46950000000000003,-0.025500000000000002,0.4701919821,2.41,-0.28,2.4262110378
2019-10-17 21:30:00,2.6525,-0.0575,2.6531231596,0.5525,-0.0375,0.5537711621,2.1,-0.02,2.1000952359,2.6925,-0.3175,2.7111551966,0.5525,-0.0375,0.5537711621,2.14,-0.28,2.1582400237
2019-10-17 22:00:00,2.5075000000000003,0.5435,2.5657257258,0.5575,-0.0465,0.5594358766,1.9500000000000002,0.59,2.0373021376,2.4675000000000002,-0.9865,2.6573931775,0.5575,-0.0465,0.5594358766,1.9100000000000001,-0.9400000000000001,2.1287789928
2019-10-17 22:30:00,2.2975,0.8365,2.4450436601,0.4675,-0.0235,0.4680902691,1.83,0.86,2.0220039565,2.2375,-1.2835,2.5794919073,0.4675,-0.0235,0.4680902691,1.77,-1.26,2.172671167
2019-10-17 23:00:00,2.069,0.0935,2.0711115977,0.659,-0.0665,0.6623467747,1.4100000000000001,0.16,1.4190489773000001,2.079,-0.6165,2.1684817846,0.659,-0.0665,0.6623467747,1.42,-0.55,1.5227934857
2019-10-17 23:30:00,1.937,-0.221,1.9495666185,0.577,-0.051000000000000004,0.5792495145000001,1.3599999999999999,-0.17,1.3705838172,1.9769999999999999,-0.321,2.0028904114,0.577,-0.051000000000000004,0.5792495145000001,1.4,-0.27,1.4257980222
2019-10-18 00:00:00,1.8635000000000002,-0.1885,1.8730094768,0.7235,-0.0985,0.7301742943,1.1400000000000001,-0.09,1.1435471132,1.9035000000000002,-0.3685,1.9388410198,0.7235,-0.0985,0.7301742943,1.18,-0.27,1.2104957662
2019-10-18 00:30:00,1.691,-0.216,1.7047395696,0.551,-0.056,0.5538384241000001,1.1400000000000001,-0.16,1.1511733145,1.7309999999999999,-0.396,1.7757187277000002,0.551,-0.056,0.5538384241000001,1.18,-0.34,1.2280065146
2019-10-18 01:00:00,1.5755,-0.259,1.5966468771,0.5755,-0.059000000000000004,0.5785164215,1.0,-0.2,1.0198039027,1.6155,-0.359,1.6549082301,0.5755,-0.059000000000000004,0.5785164215,1.04,-0.30000000000000004,1.0824047302
2019-10-18 01:30:00,1.463,-0.2655,1.4868958437,0.403,-0.025500000000000002,0.4038059559,1.06,-0.24,1.0868302535,1.4929999999999999,-0.3755,1.5394964274,0.403,-0.025500000000000002,0.4038059559,1.09,-0.35000000000000003,1.1448143954
2019-10-18 02:00:00,1.599,-0.2585,1.6197602446000001,0.359,-0.018500000000000003,0.3594763553,1.24,-0.24,1.2630122723000001,1.629,-0.3685,1.6701596481,0.359,-0.018500000000000003,0.3594763553,1.27,-0.35000000000000003,1.3173458164
2019-10-18 02:30:00,1.5365,-0.2505,1.5567859519,0.3265,-0.0105,0.3266687925,1.21,-0.24,1.233572049,1.5665,-0.36050000000000004,1.6074459555,0.3265,-0.0105,0.3266687925,1.24,-0.35000000000000003,1.2884486796
2019-10-18 03:00:00,1.51,-0.252,1.5308834051,0.33,-0.012,0.3302181097,1.18,-0.24,1.2041594579,1.54,-0.362,1.5819747153,0.33,-0.012,0.3302181097,1.21,-0.35000000000000003,1.2596031121
2019-10-18 03:30:00,1.461,-0.258,1.4836054058,0.361,-0.018000000000000002,0.36144847490000004,1.1,-0.24,1.1258774356,1.501,-0.368,1.545453008,0.361,-0.018000000000000002,0.36144847490000004,1.1400000000000001,-0.35000000000000003,1.1925183437
2019-10-18 04:00:00,1.4215,-0.264,1.4458071275,0.3815,-0.024,0.3822541694,1.04,-0.24,1.0673331251,1.4515,-0.354,1.4940442597,0.3815,-0.024,0.3822541694,1.07,-0.33,1.1197321108
2019-10-18 04:30:00,1.6925,-0.3135,1.721289778,0.6225,-0.07350000000000001,0.626824138,1.07,-0.24,1.09658561,1.6925,-0.29350000000000004,1.7177597329,0.6225,-0.07350000000000001,0.626824138,1.07,-0.22,1.0923827168
2019-10-18 05:00:00,1.642,-0.2975,1.6687331273,0.332,-0.0175,0.3324609,1.31,-0.28,1.3395894894,1.6720000000000002,-0.28750000000000003,1.6965377243000002,0.332,-0.0175,0.3324609,1.34,-0.27,1.3669308688
2019-10-18 05:30:00,1.6495000000000002,-0.29050000000000004,1.6748852199000002,0.3095,-0.0105,0.30967805860000003,1.34,-0.28,1.3689411967,1.6795,-0.2805,1.7027626082,0.3095,-0.0105,0.30967805860000003,1.37,-0.27,1.3963523911
2019-10-18 06:00:00,1.7265000000000001,-0.0325,1.7268058662999999,0.4365,-0.0325,0.4377082362,1.29,0.0,1.29,1.7165,-0.5725,1.8094553048000002,0.4365,-0.0325,0.4377082362,1.28,-0.54,1.3892443989
2019-10-18 06:30:00,2.011,0.657,2.1156015693,0.681,-0.093,0.6873208858000001,1.33,0.75,1.5268922686000002,1.931,-1.163,2.2541805606,0.681,-0.093,0.6873208858000001,1.25,-1.07,1.6454178801000001
2019-10-18 07:00:00,2.404,0.1125,2.4066308919,0.584,-0.0575,0.5868238662,1.82,0.17,1.8279223178000001,2.404,-0.5075000000000001,2.4569843813,0.584,-0.0575,0.5868238662,1.82,-0.45,1.8748066567000001
2019-10-18 07:30:00,2.492,-0.084,2.4934153284000002,0.642,-0.074,0.6462507253,1.85,-0.01,1.8500270268,2.532,-0.294,2.5490115731,0.642,-0.074,0.6462507253,1.8900000000000001,-0.22,1.9027611516
2019-10-18 08:00:00,2.6665,-0.06,2.6671749568000003,0.6865,-0.09,0.6923743568,1.98,0.03,1.9802272597,2.6965,-0.27,2.7099838098999998,0.6865,-0.09,0.6923743568,2.01,-0.18,2.0180436071
2019-10-18 08:30:00,2.799,-0.002,2.7990007145,0.679,-0.082,0.6839334763,2.12,0.08,2.121508897,2.839,-0.212,2.8469044592,0.679,-0.082,0.6839334763,2.16,-0.13,2.1639085008
2019-10-18 09:00:00,2.8015,0.328,2.8206357883,0.6615,-0.082,0.6665630128000001,2.14,0.41000000000000003,2.1789217517,2.8015,-0.542,2.8534481334,0.6615,-0.082,0.6665630128000001,2.14,-0.46,2.1888809927
2019-10-18 09:30:00,3.0695,0.926,3.2061357192,0.3395,-0.014,0.3397885372,2.73,0.9400000000000001,2.8872997766,2.9695,-1.074,3.1577533548,0.3395,-0.014,0.3397885372,2.63,-1.06,2.8355775426000003
2019-10-18 10:00:00,3.1545,0.893,3.2784629402,0.3645,-0.017,0.3648962181,2.79,0.91,2.9346550053,3.0445,-0.997,3.2035900565,0.3645,-0.017,0.3648962181,2.68,-0.98,2.8535591811
2019-10-18 10:30:00,3.269,0.894,3.3890407197,0.789,-0.126,0.7989974969,2.48,1.02,2.6815667062,3.169,-1.006,3.3248454099,0.789,-0.126,0.7989974969,2.38,-0.88,2.5374790640000002
2019-10-18 11:00:00,3.0645,0.35950000000000004,3.0855146248,0.4045,-0.030500000000000003,0.40564824660000004,2.66,0.39,2.6884382083,3.0445,-0.5105000000000001,3.0870034823,0.4045,-0.030500000000000003,0.40564824660000004,2.64,-0.48,2.683281573
2019-10-18 11:30:00,3.2984999999999998,0.03,3.2986364228,0.47850000000000004,-0.04,0.4801689807,2.8200000000000003,0.07,2.8208686605,3.3285,-0.11,3.3303171396,0.47850000000000004,-0.04,0.4801689807,2.85,-0.07,2.8508595195
2019-10-18 12:00:00,3.356,0.0385,3.3562208286,0.41600000000000004,-0.0315,0.4171909035,2.94,0.07,2.9408332153,3.386,-0.1015,3.3875209593,0.41600000000000004,-0.0315,0.4171909035,2.9699999999999998,-0.07,2.9708248013
2019-10-18 12:30:00,3.349,0.032,3.349152878,0.459,-0.038,0.4605702987,2.89,0.07,2.8908476266000003,3.379,-0.108,3.3807255139,0.459,-0.038,0.4605702987,2.92,-0.07,2.9208389206
2019-10-18 13:00:00,3.376,0.0565,3.3764727527,0.486,-0.043500000000000004,0.4879428758,2.89,0.1,2.8917295863,3.406,-0.0935,3.4072831186,0.486,-0.043500000000000004,0.4879428758,2.92,-0.05,2.9204280508
2019-10-18 13:30:00,3.255,0.0135,3.2550279953,0.395,-0.026500000000000003,0.3958879261,2.86,0.04,2.8602797066,3.285,-0.0765,3.2858906327,0.395,-0.026500000000000003,0.3958879261,2.89,-0.05,2.8904324936
2019-10-18 14:00:00,3.106,-0.044500000000000005,3.1063187618,0.666,-0.0845,0.6713391468000001,2.44,0.04,2.4403278468,3.136,-0.0545,3.1364735373,0.666,-0.0845,0.6713391468000001,2.47,0.03,2.4701821795
2019-10-18 14:30:00,3.1615,0.281,3.1739633347,0.8115,-0.129,0.8216892661,2.35,0.41000000000000003,2.3854978516,3.1415,-0.389,3.1654925762,0.8115,-0.129,0.8216892661,2.33,-0.26,2.3444615587
2019-10-18 15:00:00,3.041,0.874,3.1641044547,0.721,-0.146,0.7356337404000001,2.32,1.02,2.5343243676,2.951,-1.066,3.1376355748,0.721,-0.146,0.7356337404000001,2.23,-0.92,2.4123225323
2019-10-18 15:30:00,3.0665,0.9145000000000001,3.1999582029,0.6765,-0.1655,0.6964499264,2.39,1.08,2.6226894593,3.0065,-1.1255,3.2102636185,0.6765,-0.1655,0.6964499264,2.33,-0.96,2.5200198412
2019-10-18 16:00:00,3.083,0.12050000000000001,3.085353991,0.893,-0.1595,0.9071324324000001,2.19,0.28,2.207826986,3.123,-0.34950000000000003,3.1424957041,0.893,-0.1595,0.9071324324000001,2.23,-0.19,2.2380795339
2019-10-18 16:30:00,3.1075,-0.059000000000000004,3.1080600461,0.7275,-0.099,0.7342051825,2.38,0.04,2.3803361107,3.1575,-0.169,3.1620194892,0.7275,-0.099,0.7342051825,2.43,-0.07,2.4310080214
2019-10-18 17:00:00,3.1025,-0.061,3.1030996197,0.8825000000000001,-0.151,0.8953252202,2.22,0.09,2.2218235754,3.1525,-0.181,3.1576917598,0.8825000000000001,-0.151,0.8953252202,2.27,-0.03,2.2701982292
2019-10-18 17:30:00,3.193,-0.0575,3.1935176921,0.843,-0.14750000000000002,0.8558067831,2.35,0.09,2.3517227728,3.253,-0.17750000000000002,3.2578390461,0.843,-0.14750000000000002,0.8558067831,2.41,-0.03,2.4101867148
2019-10-18 18:00:00,3.145,-0.092,3.1463453402,0.865,-0.152,0.8782533803,2.2800000000000002,0.06,2.280789337,3.195,-0.112,3.1969624646,0.865,-0.152,0.8782533803,2.33,0.04,2.3303433223
2019-10-18 18:30:00,3.1165,-0.149,3.1200598151,0.7265,-0.109,0.7346313701,2.39,-0.04,2.3903347046,3.1465,-0.069,3.147256464,0.7265,-0.109,0.7346313701,2.42,0.04,2.4203305559
2019-10-18 19:00:00,3.0175,-0.145,3.0209818354,0.7975,-0.125,0.8072367992,2.22,-0.02,2.2200900883,3.0475,-0.115,3.0496690394,0.7975,-0.125,0.8072367992,2.25,0.01,2.2500222221
2019-10-18 19:30:00,3.1385,0.44,3.1691926811,0.7485,-0.11,0.7565396553,2.39,0.55,2.4524681445,3.0985,-0.68,3.1722393116,0.7485,-0.11,0.7565396553,2.35,-0.5700000000000001,2.4181397809
2019-10-18 20:00:00,3.0715,-0.051000000000000004,3.0719233796,0.7815000000000001,-0.121,0.7908117665000001,2.29,0.07,2.2910696192,3.1315,-0.201,3.137944112,0.7815000000000001,-0.121,0.7908117665000001,2.35,-0.08,2.3513613078
2019-10-18 20:30:00,2.8855,-0.08750000000000001,2.8868263715999998,0.6755,-0.08750000000000001,0.6811435238,2.21,0.0,2.21,2.9255,-0.23750000000000002,2.9351246140000002,0.6755,-0.08750000000000001,0.6811435238,2.25,-0.15,2.2549944568
2019-10-18 21:00:00,2.789,-0.11750000000000001,2.7914740282,0.659,-0.08750000000000001,0.6647836114,2.13,-0.03,2.1302112571,2.839,-0.23750000000000002,2.8489168556,0.659,-0.08750000000000001,0.6647836114,2.18,-0.15,2.1851544568
2019-10-18 21:30:00,2.6485000000000003,-0.14550000000000002,2.6524936381,0.6585000000000001,-0.0855,0.6640274844,1.99,-0.06,1.9909043171,2.6785,-0.2555,2.6906583767,0.6585000000000001,-0.0855,0.6640274844,2.02,-0.17,2.0271408437
2019-10-18 22:00:00,2.5435,0.655,2.6264838187,0.6235,-0.075,0.6279946258,1.92,0.73,2.054093474,2.4735,-1.075,2.6970033834000002,0.6235,-0.075,0.6279946258,1.85,-1.0,2.1029740845
2019-10-18 22:30:00,2.308,-0.1845,2.3153626606,0.608,-0.0745,0.6125473451,1.7000000000000002,-0.11,1.7035551062,2.348,-0.28450000000000003,2.3651731966,0.608,-0.0745,0.6125473451,1.74,-0.21,1.7526266003000002
2019-10-18 23:00:00,2.1075,-0.202,2.1171585321,0.47750000000000004,-0.042,0.4793435616,1.63,-0.16,1.6378339354,2.1475,-0.302,2.1686309622,0.47750000000000004,-0.042,0.4793435616,1.67,-0.26,1.6901183391
2019-10-18 23:30:00,2.0385,0.6295000000000001,2.1334836536,0.5585,-0.060500000000000005,0.5617673006,1.48,0.6900000000000001,1.63294213,1.9685000000000001,-1.1705,2.2902101432,0.5585,-0.060500000000000005,0.5617673006,1.4100000000000001,-1.11,1.7944915714
2019-10-19 00:00:00,1.9540000000000002,0.465,2.008566902,0.524,-0.055,0.5268785439,1.43,0.52,1.5216109884,1.9140000000000001,-0.995,2.1571789448,0.524,-0.055,0.5268785439,1.3900000000000001,-0.9400000000000001,1.6780047676
2019-10-19 00:30:00,1.7465000000000002,-0.1915,1.7569674157000001,0.42650000000000005,-0.0315,0.4276616653,1.32,-0.16,1.3296616111000001,1.7865000000000002,-0.3815,1.8267798171,0.42650000000000005,-0.0315,0.4276616653,1.3599999999999999,-0.35000000000000003,1.4043147795
2019-10-19 01:00:00,1.669,-0.1995,1.6808810934,0.619,-0.0695,0.6228894364,1.05,-0.13,1.0580170131,1.709,-0.41950000000000004,1.7597332895000002,0.619,-0.0695,0.6228894364,1.09,-0.35000000000000003,1.1448143954
2019-10-19 01:30:00,1.5125000000000002,-0.199,1.5255350701000001,0.41250000000000003,-0.029,0.41351813740000004,1.1,-0.17,1.1130588484,1.5425,-0.449,1.6065202302000001,0.41250000000000003,-0.029,0.41351813740000004,1.13,-0.42,1.2055289296
2019-10-19 02:00:00,1.6075,-0.19,1.6186896707,0.3675,-0.02,0.3680438153,1.24,-0.17,1.2515989773,1.6475,-0.44,1.7052437509,0.3675,-0.02,0.3680438153,1.28,-0.42,1.3471451295
2019-10-19 02:30:00,1.549,-0.191,1.5607312388999999,0.369,-0.021,0.3695970779,1.18,-0.17,1.1921828719,1.589,-0.441,1.6490609449,0.369,-0.021,0.3695970779,1.22,-0.42,1.2902712893000001
2019-10-19 03:00:00,1.466,-0.2255,1.4832418043,0.336,-0.0155,0.33635732490000003,1.13,-0.21,1.1493476411,1.506,-0.4355,1.5677041334,0.336,-0.0155,0.33635732490000003,1.17,-0.42,1.2431009613
2019-10-19 03:30:00,1.487,-0.28150000000000003,1.5134104698000002,0.317,-0.0115,0.3172085276,1.17,-0.27,1.2007497658,1.517,-0.3715,1.5618262547000001,0.317,-0.0115,0.3172085276,1.2,-0.36,1.2528367811
2019-10-19 04:00:00,1.38,-0.275,1.4071336113,0.29,-0.005,0.2900431002,1.09,-0.27,1.1229425631,1.4100000000000001,-0.395,1.464283101,0.29,-0.005,0.2900431002,1.12,-0.39,1.1859595271
2019-10-19 04:30:00,1.471,-0.28,1.4974114331,0.301,-0.01,0.3011660671,1.17,-0.27,1.2007497658,1.491,-0.37,1.5362229656,0.301,-0.01,0.3011660671,1.19,-0.36,1.2432618389
2019-10-19 05:00:00,1.468,-0.266,1.4919048227,0.338,-0.016,0.3383784863,1.13,-0.25,1.1573245007,1.498,-0.376,1.5444675458,0.338,-0.016,0.3383784863,1.16,-0.36,1.2145781161
2019-10-19 05:30:00,1.4515,-0.264,1.4753129329,0.5015000000000001,-0.044,0.5034265090000001,0.9500000000000001,-0.22,0.9751410154000001,1.4815,-0.374,1.5279784848,0.5015000000000001,-0.044,0.5034265090000001,0.98,-0.33,1.0340696302
2019-10-19 06:00:00,1.4865,-0.2695,1.5107324383,0.5165000000000001,-0.0495,0.5188665532,0.97,-0.22,0.9946356117,1.5165000000000002,-0.3795,1.5632634135,0.5165000000000001,-0.0495,0.5188665532,1.0,-0.33,1.053043209
2019-10-19 06:30:00,1.4905,-0.2575,1.5125794194000002,0.5705,-0.0575,0.5733903557000001,0.92,-0.2,0.9414881837,1.5205000000000002,-0.35750000000000004,1.5619623875,0.5705,-0.0575,0.5733903557000001,0.9500000000000001,-0.30000000000000004,0.9962429423
2019-10-19 07:00:00,1.6605,-0.234,1.6769067505000002,0.6205,-0.074,0.6248969915,1.04,-0.16,1.052235715,1.6905000000000001,-0.354,1.727167117,0.6205,-0.074,0.6248969915,1.07,-0.28,1.1060289327
2019-10-19 07:30:00,1.779,-0.124,1.7833162928,0.499,-0.044,0.5009361237000001,1.28,-0.08,1.2824975634,1.819,-0.444,1.8724040696,0.499,-0.044,0.5009361237000001,1.32,-0.4,1.379275172
2019-10-19 08:00:00,1.8495,-0.034,1.8498124905000002,0.40950000000000003,-0.024,0.4102026938,1.44,-0.01,1.4400347218,1.8795000000000002,-0.524,1.9511781697,0.40950000000000003,-0.024,0.4102026938,1.47,-0.5,1.5527073131
2019-10-19 08:30:00,2.135,0.7815000000000001,2.2735362874,0.41500000000000004,-0.0285,0.4159774633,1.72,0.81,1.9011838417,2.065,-1.2585,2.4182736094,0.41500000000000004,-0.0285,0.4159774633,1.65,-1.23,2.0580087463
2019-10-19 09:00:00,2.266,0.7665000000000001,2.3921283933,0.34600000000000003,-0.0135,0.34626326690000003,1.92,0.78,2.0723899247,2.196,-1.2435,2.5236299749,0.34600000000000003,-0.0135,0.34626326690000003,1.85,-1.23,2.2215760172
2019-10-19 09:30:00,2.4675000000000002,-0.0115,2.4675267982,0.4675,-0.0415,0.4693383641,2.0,0.03,2.0002249873,2.4875,-0.4015,2.5196941283000003,0.4675,-0.0415,0.4693383641,2.02,-0.36,2.0518284529
2019-10-19 10:00:00,2.5345,-0.14,2.5383636954,0.5345,-0.06,0.5378570907,2.0,-0.08,2.0015993605,2.5545,-0.25,2.566704161,0.5345,-0.06,0.5378570907,2.02,-0.19,2.0289159667
2019-10-19 10:30:00,2.628,-0.1145,2.6304931572,0.438,-0.0345,0.4393566319,2.19,-0.08,2.1914607001,2.668,-0.2245,2.6774286637999998,0.438,-0.0345,0.4393566319,2.23,-0.19,2.2380795339
2019-10-19 11:00:00,2.6925,-0.122,2.6952625568,0.4325,-0.042,0.4345345211,2.26,-0.08,2.2614154859,2.7225,-0.182,2.7285765978,0.4325,-0.042,0.4345345211,2.29,-0.14,2.2942754848
2019-10-19 11:30:00,2.664,0.20650000000000002,2.671991439,0.404,-0.0335,0.4053865439,2.26,0.24,2.2727076363,2.604,-0.5435,2.6601143302,0.404,-0.0335,0.4053865439,2.2,-0.51,2.2583400984
2019-10-19 12:00:00,2.621,0.8275,2.7485263779,0.531,-0.052500000000000005,0.5335890272,2.09,0.88,2.2677080941,2.551,-1.1925,2.8159647104000003,0.531,-0.052500000000000005,0.5335890272,2.02,-1.1400000000000001,2.3194827009
2019-10-19 12:30:00,2.659,0.849,2.791250974,0.609,-0.07100000000000001,0.6131247834,2.05,0.92,2.2469757453,2.589,-1.211,2.8582235742,0.609,-0.07100000000000001,0.6131247834,1.98,-1.1400000000000001,2.2847319318
2019-10-19 13:00:00,2.6055,0.8615,2.7442325885,0.5555,-0.0585,0.5585718396,2.05,0.92,2.2469757453,2.5355,-1.1985000000000001,2.804489704,0.5555,-0.0585,0.5585718396,1.98,-1.1400000000000001,2.2847319318
2019-10-19 13:30:00,2.571,0.844,2.7059890983,0.641,-0.076,0.6454897366,1.9300000000000002,0.92,2.1380598682,2.501,-1.216,2.7809453429,0.641,-0.076,0.6454897366,1.8599999999999999,-1.1400000000000001,2.1815590755
2019-10-19 14:00:00,2.4755000000000003,0.847,2.6163924113,0.6555000000000001,-0.073,0.6595523103,1.82,0.92,2.0393136099999998,2.4055,-1.213,2.6940302986,0.6555000000000001,-0.073,0.6595523103,1.75,-1.1400000000000001,2.0885641
2019-10-19 14:30:00,2.4365,0.8365,2.5760948158,0.5965,-0.0635,0.5998704027,1.8399999999999999,0.9,2.0483163818,2.3765,-1.2035,2.6638627029,0.5965,-0.0635,0.5998704027,1.78,-1.1400000000000001,2.1137644145
2019-10-19 15:00:00,2.433,0.7385,2.5426111087,0.593,-0.061500000000000006,0.5961805515,1.8399999999999999,0.8,2.0063897926,2.373,-1.1215,2.6246697411,0.593,-0.061500000000000006,0.5961805515,1.78,-1.06,2.071714266
2019-10-19 15:30:00,2.41,0.687,2.5060065842,0.45,-0.033,0.45120837760000004,1.96,0.72,2.0880613018,2.33,-1.093,2.5736256527,0.45,-0.033,0.45120837760000004,1.88,-1.06,2.1582400237
2019-10-19 16:00:00,2.4055,0.6970000000000001,2.5044439003,0.5455,-0.053,0.5480686545,1.8599999999999999,0.75,2.0055173896,2.3355,-1.083,2.5743832757,0.5455,-0.053,0.5480686545,1.79,-1.03,2.0651876428
2019-10-19 16:30:00,2.463,0.7075,2.5626012663,0.503,-0.0425,0.504792284,1.96,0.75,2.0985947679,2.393,-1.1425,2.6517456986,0.503,-0.0425,0.504792284,1.8900000000000001,-1.1,2.186801317
2019-10-19 17:00:00,2.5235000000000003,0.771,2.6386536813,0.47350000000000003,-0.039,0.47510340980000004,2.05,0.81,2.2042232192,2.4835000000000003,-1.209,2.7621464932,0.47350000000000003,-0.039,0.47510340980000004,2.01,-1.17,2.3257256932
2019-10-19 17:30:00,2.62,0.7635000000000001,2.728980075,0.36,-0.0165,0.3603779266,2.26,0.78,2.3908157603999998,2.56,-1.2065000000000001,2.8300604676,0.36,-0.0165,0.3603779266,2.2,-1.19,2.5012197025000003
2019-10-19 18:00:00,2.6095,0.7255,2.7084756783,0.3195,-0.0045000000000000005,0.31953168860000003,2.29,0.73,2.4035390573,2.5395,-1.1645,2.7937645749,0.3195,-0.0045000000000000005,0.31953168860000003,2.22,-1.16,2.5047954008
2019-10-19 18:30:00,2.6415,0.717,2.7370807898000002,0.35150000000000003,-0.013000000000000001,0.3517403161,2.29,0.73,2.4035390573,2.5715,-1.113,2.802031629,0.35150000000000003,-0.013000000000000001,0.3517403161,2.22,-1.1,2.4775794639
2019-10-19 19:00:00,2.79,0.711,2.879170193,0.39,-0.019,0.39046254620000004,2.4,0.73,2.508565327,2.71,-1.119,2.9319380962,0.39,-0.019,0.39046254620000004,2.32,-1.1,2.5675669417
2019-10-19 19:30:00,2.7435,0.7025,2.8320131532,0.4335,-0.0275,0.4343713849,2.31,0.73,2.4226019069999998,2.6635,-1.1275,2.8923154219000002,0.4335,-0.0275,0.4343713849,2.23,-1.1,2.4865437861
2019-10-19 20:00:00,2.6109999999999998,0.71,2.7058124473,0.391,-0.02,0.39151117480000003,2.22,0.73,2.3369424469,2.531,-1.17,2.7883437736000003,0.391,-0.02,0.39151117480000003,2.14,-1.15,2.4294238
2019-10-19 20:30:00,2.539,0.7085,2.6359994784,0.399,-0.021500000000000002,0.3995788408,2.14,0.73,2.2610838108999998,2.459,-1.1715,2.7238012501,0.399,-0.021500000000000002,0.3995788408,2.06,-1.15,2.359258358
2019-10-19 21:00:00,2.414,0.7075,2.5155421384,0.404,-0.022500000000000003,0.4046260619,2.01,0.73,2.1384573879,2.344,-1.2325,2.6482809991,0.404,-0.022500000000000003,0.4046260619,1.94,-1.21,2.28641641
2019-10-19 21:30:00,2.3275,0.654,2.4176377417,0.3175,-0.006,0.3175566879,2.01,0.66,2.1155850255,2.2275,-1.186,2.5235594406,0.3175,-0.006,0.3175566879,1.9100000000000001,-1.18,2.2451057882
2019-10-19 22:00:00,2.218,0.654,2.3124099982,0.308,-0.006,0.30805843600000005,1.9100000000000001,0.66,2.0208166666,2.138,-1.236,2.4695627143,0.308,-0.006,0.30805843600000005,1.83,-1.23,2.204948979
2019-10-19 22:30:00,2.1005,0.675,2.2062921951,0.35050000000000003,-0.015,0.3508208232,1.75,0.6900000000000001,1.8811166896,2.0305,-1.275,2.3976144915,0.35050000000000003,-0.015,0.3508208232,1.6800000000000002,-1.26,2.1
2019-10-19 23:00:00,1.9655,0.662,2.0739899349,0.4055,-0.028,0.4064655582,1.56,0.6900000000000001,1.7057842771,1.8955000000000002,-1.268,2.280514032,0.4055,-0.028,0.4064655582,1.49,-1.24,1.938478785
2019-10-19 23:30:00,1.8565,0.6045,1.9524375790000001,0.3965,-0.035500000000000004,0.398086046,1.46,0.64,1.5941141741,1.7865000000000002,-1.2755,2.1951042116,0.3965,-0.035500000000000004,0.398086046,1.3900000000000001,-1.24,1.8627130751
2019-10-20 00:00:00,1.7665000000000002,0.594,1.8636947846,0.4465,-0.046,0.4488632865,1.32,0.64,1.4669696657,1.6965,-1.286,2.1288279052,0.4465,-0.046,0.4488632865,1.25,-1.24,1.760710084
2019-10-20 00:30:00,1.5995,0.6015,1.7088600001,0.4395,-0.0385,0.4411830686,1.16,0.64,1.3248396129,1.5295,-1.2985,2.0063580189,0.4395,-0.0385,0.4411830686,1.09,-1.26,1.6660432166999999
2019-10-20 01:00:00,1.541,0.6415000000000001,1.6691923945,0.41100000000000003,-0.0285,0.4119869537,1.13,0.67,1.3136970731,1.501,-1.2885,1.9781893868,0.41100000000000003,-0.0285,0.4119869537,1.09,-1.26,1.6660432166999999
2019-10-20 01:30:00,1.441,-0.307,1.4733397436,0.661,-0.077,0.6654697589,0.78,-0.23,0.8132035416000001,1.471,-0.40700000000000003,1.5262666871000001,0.661,-0.077,0.6654697589,0.81,-0.33,0.8746427842000001
2019-10-20 02:00:00,1.422,-0.268,1.4470342083,0.462,-0.038,0.46356013630000004,0.96,-0.23,0.9871676656,1.452,-0.388,1.5029464395,0.462,-0.038,0.46356013630000004,0.99,-0.35000000000000003,1.050047618
2019-10-20 02:30:00,1.367,-0.3065,1.400939417,0.34700000000000003,-0.0165,0.3473920696,1.02,-0.29,1.0604244433,1.397,-0.41650000000000004,1.4577658420000001,0.34700000000000003,-0.0165,0.3473920696,1.05,-0.4,1.1236102527
2019-10-20 03:00:00,1.347,-0.3205,1.3846043659,0.427,-0.030500000000000003,0.4280878999,0.92,-0.29,0.9646242792,1.377,-0.41050000000000003,1.4368852599,0.427,-0.030500000000000003,0.4280878999,0.9500000000000001,-0.38,1.0231813134
2019-10-20 03:30:00,1.3235000000000001,-0.3235,1.36246266,0.4335,-0.0335,0.4347924792,0.89,-0.29,0.9360555539000001,1.3435000000000001,-0.3835,1.3971630184000001,0.4335,-0.0335,0.4347924792,0.91,-0.35000000000000003,0.9749871794
2019-10-20 04:00:00,1.295,-0.3815,1.3500249072,0.405,-0.0315,0.406223153,0.89,-0.35000000000000003,0.9563472173,1.315,-0.3815,1.3692214028,0.405,-0.0315,0.406223153,0.91,-0.35000000000000003,0.9749871794
2019-10-20 04:30:00,1.2995,-0.36150000000000004,1.3488448762,0.4995,-0.061500000000000006,0.5032717954,0.8,-0.30000000000000004,0.8544003745000001,1.3094999999999999,-0.36150000000000004,1.3584816892,0.4995,-0.061500000000000006,0.5032717954,0.81,-0.30000000000000004,0.8637708029000001
2019-10-20 05:00:00,1.299,-0.375,1.3520451176,0.599,-0.075,0.603677066,0.7000000000000001,-0.30000000000000004,0.7615773106,1.319,-0.375,1.3712716726,0.599,-0.075,0.603677066,0.72,-0.30000000000000004,0.78
2019-10-20 05:30:00,1.314,-0.34850000000000003,1.359429384,0.454,-0.0485,0.4565832345,0.86,-0.30000000000000004,0.9108238029,1.334,-0.34850000000000003,1.3787705574,0.454,-0.0485,0.4565832345,0.88,-0.30000000000000004,0.9297311439
2019-10-20 06:00:00,1.3455,-0.35750000000000004,1.3921840755,0.3855,-0.0275,0.3864796243,0.96,-0.33,1.0151354589,1.3655,-0.35750000000000004,1.4115227593,0.3855,-0.0275,0.3864796243,0.98,-0.33,1.0340696302
2019-10-20 06:30:00,1.433,-0.3305,1.4706186623,0.423,-0.030500000000000003,0.4240981608,1.01,-0.30000000000000004,1.0536128321,1.453,-0.3305,1.4901138379,0.423,-0.030500000000000003,0.4240981608,1.03,-0.30000000000000004,1.0728000746
2019-10-20 07:00:00,1.585,-0.3245,1.6178767722,0.395,-0.0245,0.3957590808,1.19,-0.30000000000000004,1.2272326593,1.605,-0.3245,1.6374752670000001,0.395,-0.0245,0.3957590808,1.21,-0.30000000000000004,1.246635472
2019-10-20 07:30:00,1.724,-0.3185,1.7531737649,0.364,-0.018500000000000003,0.36446982040000003,1.3599999999999999,-0.30000000000000004,1.3926952287,1.744,-0.3185,1.7728446773000002,0.364,-0.018500000000000003,0.36446982040000003,1.38,-0.30000000000000004,1.4122322755
2019-10-20 08:00:00,1.8130000000000002,-0.276,1.8338879464,0.403,-0.026000000000000002,0.4038378387,1.4100000000000001,-0.25,1.4319916201,1.833,-0.326,1.8617639485000002,0.403,-0.026000000000000002,0.4038378387,1.43,-0.30000000000000004,1.4611296999
2019-10-20 08:30:00,2.049,-0.194,2.0581635018,0.519,-0.044,0.5208617859,1.53,-0.15,1.537335357,2.079,-0.404,2.1178897516,0.519,-0.044,0.5208617859,1.56,-0.36,1.6009996877
2019-10-20 09:00:00,2.191,0.5525,2.2595878496,0.591,-0.0575,0.5937905776,1.6,0.61,1.7123375835,2.151,-1.0775,2.4057862021,0.591,-0.0575,0.5937905776,1.56,-1.02,1.863866948
2019-10-20 09:30:00,2.4225,0.2675,2.4372243434,0.5725,-0.052500000000000005,0.5749021656000001,1.85,0.32,1.8774717042,2.4025,-0.7525000000000001,2.5175906141,0.5725,-0.052500000000000005,0.5749021656000001,1.83,-0.7000000000000001,1.9593111034000001
2019-10-20 10:00:00,2.4275,-0.24450000000000002,2.4397820599,0.48750000000000004,-0.044500000000000005,0.4895268123,1.94,-0.2,1.9502820309,2.4375,-0.1945,2.445247738,0.48750000000000004,-0.044500000000000005,0.4895268123,1.9500000000000002,-0.15,1.9557607216
2019-10-20 10:30:00,2.5825,-0.247,2.5942851135,0.5125000000000001,-0.047,0.5146506096,2.07,-0.2,2.0796393918,2.5925000000000002,-0.147,2.5966642544000003,0.5125000000000001,-0.047,0.5146506096,2.08,-0.1,2.0824024587
2019-10-20 11:00:00,2.749,-0.23600000000000002,2.7591116324,0.459,-0.036000000000000004,0.4604096002,2.29,-0.2,2.2987170335,2.759,-0.136,2.7623499054,0.459,-0.036000000000000004,0.4604096002,2.3,-0.1,2.3021728866
2019-10-20 11:30:00,2.816,-0.2185,2.8244642412000003,0.366,-0.018500000000000003,0.3664672564,2.45,-0.2,2.4581497107,2.826,-0.11850000000000001,2.8284833834,0.366,-0.018500000000000003,0.3664672564,2.46,-0.1,2.4620316814
2019-10-20 12:00:00,2.844,-0.1695,2.849046551,0.354,-0.0195,0.3545366695,2.49,-0.15,2.4945139807,2.874,-0.1695,2.8789939649000003,0.354,-0.0195,0.3545366695,2.52,-0.15,2.5244603384
2019-10-20 12:30:00,2.8689999999999998,-0.10550000000000001,2.8709390885,0.379,-0.025500000000000002,0.3798568809,2.49,-0.08,2.4912848091,2.899,-0.23550000000000001,2.9085496815000003,0.379,-0.025500000000000002,0.3798568809,2.52,-0.21,2.5287348615000003
2019-10-20 13:00:00,2.8810000000000002,-0.052000000000000005,2.8814692432999998,0.421,-0.032,0.42221440050000003,2.46,-0.02,2.4600812995,2.941,-0.292,2.9554602011,0.421,-0.032,0.42221440050000003,2.52,-0.26,2.5333771926
2019-10-20 13:30:00,2.7815000000000003,-0.10350000000000001,2.7834249586,0.6115,-0.0835,0.6171746106,2.17,-0.02,2.1700921639,2.8315,-0.28350000000000003,2.8456571297,0.6115,-0.0835,0.6171746106,2.22,-0.2,2.228990803
2019-10-20 14:00:00,2.6995,-0.1675,2.7046915720999998,0.5695,-0.0675,0.5734862684,2.13,-0.1,2.1323461257,2.7395,-0.2175,2.7481205396,0.5695,-0.0675,0.5734862684,2.17,-0.15,2.1751781536
2019-10-20 14:30:00,2.6005000000000003,-0.1515,2.6049093074,0.5005000000000001,-0.051500000000000004,0.5031426239,2.1,-0.1,2.1023796042,2.6405000000000003,-0.24150000000000002,2.65152079,0.5005000000000001,-0.051500000000000004,0.5031426239,2.14,-0.19,2.1484180226
2019-10-20 15:00:00,2.541,-0.14,2.5448538268,0.5710000000000001,-0.07,0.575274717,1.97,-0.07,1.9712432625,2.581,-0.26,2.5940626438,0.5710000000000001,-0.07,0.575274717,2.01,-0.19,2.0189601284
2019-10-20 15:30:00,2.5375,-0.153,2.5421084261,0.5275000000000001,-0.053,0.5301558733,2.01,-0.1,2.0124860248,2.5875,-0.243,2.5988853861,0.5275000000000001,-0.053,0.5301558733,2.06,-0.19,2.0687435801
2019-10-20 16:00:00,2.6435,-0.1685,2.6488647568,0.6335000000000001,-0.0685,0.637192671,2.01,-0.1,2.0124860248,2.6734999999999998,-0.2585,2.685968075,0.6335000000000001,-0.0685,0.637192671,2.04,-0.19,2.0488289338
2019-10-20 16:30:00,2.64,-0.125,2.6429576236,0.72,-0.095,0.7262403184,1.92,-0.03,1.9202343607,2.7,-0.28500000000000003,2.715,0.72,-0.095,0.7262403184,1.98,-0.19,1.9890952717000001
2019-10-20 17:00:00,2.6395,-0.089,2.6410000473,0.5995,-0.059000000000000004,0.6023962566000001,2.04,-0.03,2.0402205763,2.7095000000000002,-0.329,2.7294012622,0.5995,-0.059000000000000004,0.6023962566000001,2.11,-0.27,2.1272047386
2019-10-20 17:30:00,2.673,0.17450000000000002,2.6786898383,0.513,-0.0455,0.5150138348000001,2.16,0.22,2.1711747972,2.693,-0.5755,2.7538063204,0.513,-0.0455,0.5150138348000001,2.18,-0.53,2.2435017272
2019-10-20 18:00:00,2.743,0.7495,2.8435539823,0.513,-0.0505,0.515479631,2.23,0.8,2.3691559679,2.6630000000000003,-1.1505,2.9008997311,0.513,-0.0505,0.515479631,2.15,-1.1,2.4150569351
2019-10-20 18:30:00,2.775,0.7075,2.8637704604,0.505,-0.052500000000000005,0.5077216265,2.27,0.76,2.3938462773999998,2.685,-1.1525,2.9218968582000002,0.505,-0.052500000000000005,0.5077216265,2.18,-1.1,2.4418026128
2019-10-20 19:00:00,3.018,0.726,3.1040940707,0.638,-0.094,0.6448875871,2.38,0.8200000000000001,2.5173001409999998,2.928,-1.134,3.1399267507,0.638,-0.094,0.6448875871,2.29,-1.04,2.5150944316
2019-10-20 19:30:00,2.985,0.7335,3.0738001318,0.605,-0.08650000000000001,0.6111523951,2.38,0.8200000000000001,2.5173001409999998,2.895,-1.1265,3.1064492994,0.605,-0.08650000000000001,0.6111523951,2.29,-1.04,2.5150944316
2019-10-20 20:00:00,2.8609999999999998,0.706,2.946821508,0.541,-0.064,0.5447724296,2.32,0.77,2.4444426768,2.771,-1.154,3.001692356,0.541,-0.064,0.5447724296,2.23,-1.09,2.4821361768
2019-10-20 20:30:00,2.741,0.6950000000000001,2.8277386724999998,0.621,-0.075,0.6255125898,2.12,0.77,2.2555043782,2.661,-1.165,2.9048487052,0.621,-0.075,0.6255125898,2.04,-1.09,2.3129418497
2019-10-20 21:00:00,2.6195,0.6725,2.7044475406,0.6295000000000001,-0.0675,0.6331086005000001,1.99,0.74,2.1231344753,2.5295,-1.1975,2.7986383296,0.6295000000000001,-0.0675,0.6331086005000001,1.9,-1.13,2.2106333934
2019-10-20 21:30:00,2.4675000000000002,0.6905,2.5622932112,0.5375,-0.0495,0.5397744899,1.9300000000000002,0.74,2.0670026609,2.3875,-1.2195,2.6809208306,0.5375,-0.0495,0.5397744899,1.85,-1.17,2.1889266776
2019-10-20 22:00:00,2.517,0.743,2.6243738301,0.787,-0.117,0.7956494203000001,1.73,0.86,1.9319679086,2.437,-1.207,2.7195253262,0.787,-0.117,0.7956494203000001,1.65,-1.09,1.9775237040000002
2019-10-20 22:30:00,2.3375,0.1545,2.3426003714,0.7475,-0.10550000000000001,0.7549082726,1.5899999999999999,0.26,1.6111176245,2.3375,-0.6355000000000001,2.422347312,0.7475,-0.10550000000000001,0.7549082726,1.5899999999999999,-0.53,1.6760071599000002
2019-10-20 23:00:00,2.142,-0.198,2.1511317951,0.732,-0.098,0.7385309743,1.4100000000000001,-0.1,1.4135416513,2.182,-0.308,2.2036306406,0.732,-0.098,0.7385309743,1.45,-0.21,1.4651279808
2019-10-20 23:30:00,1.9195000000000002,-0.2545,1.9362981434000002,0.7695000000000001,-0.1145,0.7779720432,1.15,-0.14,1.158490397,1.9495,-0.28450000000000003,1.9701498674,0.7695000000000001,-0.1145,0.7779720432,1.18,-0.17,1.1921828719
2019-10-21 00:00:00,1.881,0.401,1.923268572,0.801,-0.11900000000000001,0.8097913311,1.08,0.52,1.1986659251,1.841,-0.9590000000000001,2.0758039406,0.801,-0.11900000000000001,0.8097913311,1.04,-0.84,1.3368619974
2019-10-21 00:30:00,1.7730000000000001,0.6930000000000001,1.9036223365,0.8130000000000001,-0.127,0.8228596478,0.96,0.8200000000000001,1.2625371282,1.703,-1.287,2.1346142509,0.8130000000000001,-0.127,0.8228596478,0.89,-1.16,1.4620875487
2019-10-21 01:00:00,1.662,0.7395,1.8190943488,0.672,-0.0805,0.6768044400000001,0.99,0.8200000000000001,1.2854960132,1.612,-1.3505,2.1029489414,0.672,-0.0805,0.6768044400000001,0.9400000000000001,-1.27,1.5800316453
2019-10-21 01:30:00,1.5670000000000002,0.728,1.7278521349,0.707,-0.092,0.7129607282,0.86,0.8200000000000001,1.1882760622,1.517,-1.362,2.0387086599,0.707,-0.092,0.7129607282,0.81,-1.27,1.5063200191
2019-10-21 02:00:00,1.6665,0.726,1.8177728819,0.7165,-0.094,0.7226397789,0.9500000000000001,0.8200000000000001,1.2549501982,1.6165,-1.334,2.0958597878,0.7165,-0.094,0.7226397789,0.9,-1.24,1.532187978
2019-10-21 02:30:00,1.5819999999999999,0.7365,1.745037607,0.672,-0.0835,0.6771678152,0.91,0.8200000000000001,1.2249489785,1.532,-1.3635,2.0508915744,0.672,-0.0835,0.6771678152,0.86,-1.28,1.5420765221
2019-10-21 03:00:00,1.613,0.755,1.7809531156,0.593,-0.065,0.596551758,1.02,0.8200000000000001,1.3087398519,1.553,-1.345,2.0544668408,0.593,-0.065,0.596551758,0.96,-1.28,1.6
2019-10-21 03:30:00,1.597,0.7415,1.7607473555,0.747,-0.1085,0.7548385589000001,0.85,0.85,1.202081528,1.5470000000000002,-1.3585,2.0588179254,0.747,-0.1085,0.7548385589000001,0.8,-1.25,1.484082208
