Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-21 04:00:00,1.4745,0.7275,1.6442039107,0.6445000000000001,-0.0925,0.6511040623000001,0.8300000000000001,0.8200000000000001,1.1667476162,1.4245,-1.3625,1.9711941812,0.6445000000000001,-0.0925,0.6511040623000001,0.78,-1.27,1.4904026302
2019-10-21 04:30:00,1.7245,0.7010000000000001,1.8615319632,0.5645,-0.069,0.5687013715,1.16,0.77,1.392300255,1.6545,-1.289,2.0973533918,0.5645,-0.069,0.5687013715,1.09,-1.22,1.6360012225
2019-10-21 05:00:00,1.8045,0.7085,1.9386058135000002,0.5345,-0.061500000000000006,0.5380264863,1.27,0.77,1.4851935901,1.7345000000000002,-1.2815,2.156555703,0.5345,-0.061500000000000006,0.5380264863,1.2,-1.22,1.7112568481000001
2019-10-21 05:30:00,1.8325,0.655,1.9460424584,0.48250000000000004,-0.045,0.48459390210000003,1.35,0.7000000000000001,1.5206906326,1.7625000000000002,-1.225,2.1463996016999998,0.48250000000000004,-0.045,0.48459390210000003,1.28,-1.18,1.7409192974
2019-10-21 06:00:00,1.7610000000000001,-0.253,1.7790812236,0.461,-0.043000000000000003,0.4630010799,1.3,-0.21,1.3168523076,1.7810000000000001,-0.343,1.8137282046,0.461,-0.043000000000000003,0.4630010799,1.32,-0.30000000000000004,1.3536617007
2019-10-21 06:30:00,1.841,-0.197,1.8515101943999999,0.521,-0.057,0.5241087673,1.32,-0.14,1.3274034805000001,1.881,-0.387,1.9203983962,0.521,-0.057,0.5241087673,1.3599999999999999,-0.33,1.3994641832
2019-10-21 07:00:00,2.281,0.5815,2.3539548105,0.561,-0.0585,0.5640418867,1.72,0.64,1.8352111595,2.231,-1.0685,2.4736720175,0.561,-0.0585,0.5640418867,1.67,-1.01,1.9516659550000002
2019-10-21 07:30:00,2.4985,0.599,2.5693001479,0.4985,-0.041,0.5001832164,2.0,0.64,2.0999047597,2.4485,-1.051,2.6645362167,0.4985,-0.041,0.5001832164,1.9500000000000002,-1.01,2.196041894
2019-10-21 08:00:00,2.6535,0.875,2.7940449621,0.42350000000000004,-0.025,0.4242372567,2.23,0.9,2.4047661009,2.5635,-1.245,2.8498346005,0.42350000000000004,-0.025,0.4242372567,2.14,-1.22,2.463331078
2019-10-21 08:30:00,2.7435,0.936,2.8987735769,0.3635,-0.014,0.3637695012,2.38,0.9500000000000001,2.5625963397,2.6535,-1.184,2.9056700174000003,0.3635,-0.014,0.3637695012,2.29,-1.17,2.5715753926
2019-10-21 09:00:00,2.9745,0.8845000000000001,3.1032225992,0.3845,-0.0155,0.3848122919,2.59,0.9,2.7419153889,2.8945,-1.0555,3.0809431186,0.3845,-0.0155,0.3848122919,2.51,-1.04,2.7169284127
2019-10-21 09:30:00,3.106,0.025,3.1061006101,0.366,-0.015,0.36630724810000004,2.74,0.04,2.7402919552,3.146,-0.165,3.1503239516,0.366,-0.015,0.36630724810000004,2.7800000000000002,-0.15,2.7840438215
2019-10-21 10:00:00,3.2385,0.059500000000000004,3.2390465418,0.3885,-0.0205,0.3890404863,2.85,0.08,2.8511225859,3.2785,-0.1705,3.2829304744,0.3885,-0.0205,0.3890404863,2.89,-0.15,2.8938901154
2019-10-21 10:30:00,3.2435,0.045,3.2438121478,0.47350000000000003,-0.035,0.47479179650000003,2.77,0.08,2.7711549938999998,3.2935,-0.185,3.2986917483,0.47350000000000003,-0.035,0.47479179650000003,2.8200000000000003,-0.15,2.8239865439000003
2019-10-21 11:00:00,2.9245,0.0055000000000000005,2.9245051718,0.5345,-0.044500000000000005,0.5363492332,2.39,0.05,2.3905229553,2.9645,-0.24450000000000002,2.9745655985,0.5345,-0.044500000000000005,0.5363492332,2.43,-0.2,2.4382165613
2019-10-21 11:30:00,3.146,0.0565,3.1465073097,0.546,-0.043500000000000004,0.5477300886,2.6,0.1,2.6019223663,3.186,-0.17350000000000002,3.1907206474,0.546,-0.043500000000000004,0.5477300886,2.64,-0.13,2.6431988196000002
2019-10-21 12:00:00,3.278,0.07150000000000001,3.2787796892,0.448,-0.0285,0.44890561370000004,2.83,0.1,2.8317662332999998,3.318,-0.1585,3.3217835947,0.448,-0.0285,0.44890561370000004,2.87,-0.13,2.8729427422000002
2019-10-21 12:30:00,3.219,0.0745,3.2198619924,0.429,-0.025500000000000002,0.4297571989,2.79,0.1,2.7917915395,3.269,-0.1555,3.2726963272000003,0.429,-0.025500000000000002,0.4297571989,2.84,-0.13,2.8429737952
2019-10-21 13:00:00,3.1295,0.06,3.1300751189,0.35950000000000004,-0.01,0.3596390552,2.77,0.07,2.7708843354,3.1695,-0.17,3.1740558045,0.35950000000000004,-0.01,0.3596390552,2.81,-0.16,2.814551474
2019-10-21 13:30:00,3.218,0.059500000000000004,3.2185500229,0.358,-0.0105,0.3581539473,2.86,0.07,2.8608565151,3.258,-0.1705,3.2624583139,0.358,-0.0105,0.3581539473,2.9,-0.16,2.9044104393
2019-10-21 14:00:00,3.1245,0.0635,3.1251451966,0.3345,-0.006500000000000001,0.33456314800000003,2.79,0.07,2.7908779981,3.1645,-0.1665,3.1688771671,0.3345,-0.006500000000000001,0.33456314800000003,2.83,-0.16,2.8345193596
2019-10-21 14:30:00,3.0205,0.031,3.0206590754,0.3405,-0.009000000000000001,0.34061892200000005,2.68,0.04,2.6802984908000003,3.0705,-0.209,3.0776047911,0.3405,-0.009000000000000001,0.34061892200000005,2.73,-0.2,2.7373162039
2019-10-21 15:00:00,2.885,-0.019,2.8850625643,0.335,-0.009000000000000001,0.3351208737,2.55,-0.01,2.5500196078,2.925,-0.169,2.9298781545,0.335,-0.009000000000000001,0.3351208737,2.59,-0.16,2.5949373788
2019-10-21 15:30:00,2.9395,-0.0145,2.9395357627000003,0.3295,-0.0045000000000000005,0.3295307269,2.61,-0.01,2.610019157,3.0095,-0.1345,3.0125040249,0.3295,-0.0045000000000000005,0.3295307269,2.68,-0.13,2.6831511325
2019-10-21 16:00:00,2.974,-0.022500000000000003,2.9740851114,0.364,-0.0125,0.3642145659,2.61,-0.01,2.610019157,3.014,-0.14250000000000002,3.0173667742,0.364,-0.0125,0.3642145659,2.65,-0.13,2.6531867631
2019-10-21 16:30:00,3.0435,-0.027,3.0436197611,0.3735,-0.017,0.37388668070000003,2.67,-0.01,2.6700187265,3.1035,-0.147,3.1069794415,0.3735,-0.017,0.37388668070000003,2.73,-0.13,2.7330934854
2019-10-21 17:00:00,3.118,-0.0345,3.1181908617,0.328,-0.0045000000000000005,0.3280308675,2.79,-0.03,2.7901612857,3.178,-0.1345,3.1808448956,0.328,-0.0045000000000000005,0.3280308675,2.85,-0.13,2.8529633717
2019-10-21 17:30:00,3.0825,-0.1385,3.0856099073,0.29250000000000004,0.0015,0.2925038461,2.79,-0.14,2.7935103365,3.1425,-0.1285,3.1451261501,0.29250000000000004,0.0015,0.2925038461,2.85,-0.13,2.8529633717
2019-10-21 18:00:00,2.9779999999999998,-0.20650000000000002,2.9851509593000003,0.28800000000000003,0.0035,0.2880212666,2.69,-0.21,2.6981845749,2.998,-0.0765,2.9989758669,0.28800000000000003,0.0035,0.2880212666,2.71,-0.08,2.7111805547000003
2019-10-21 18:30:00,3.19,-0.1895,3.1956236089,0.29,0.0005,0.290000431,2.9,-0.19,2.9062174729,3.21,-0.0795,3.2109843117,0.29,0.0005,0.290000431,2.92,-0.08,2.9210956848
2019-10-21 19:00:00,3.2055,-0.218,3.2129043325,0.28550000000000003,0.002,0.2855070052,2.92,-0.22,2.9282759433,3.2055,-0.078,3.2064488535,0.28550000000000003,0.002,0.2855070052,2.92,-0.08,2.9210956848
2019-10-21 19:30:00,3.2915,-0.0845,3.2925844712,0.3015,-0.0045000000000000005,0.3015335802,2.99,-0.08,2.9910700426,3.3315,-0.1145,3.333467039,0.3015,-0.0045000000000000005,0.3015335802,3.03,-0.11,3.0319960422
2019-10-21 20:00:00,3.1705,-0.0585,3.171039656,0.3205,-0.0085,0.32061269470000003,2.85,-0.05,2.8504385627,3.2105,-0.1685,3.2149187393,0.3205,-0.0085,0.32061269470000003,2.89,-0.16,2.8944256771
2019-10-21 20:30:00,3.0325,-0.115,3.0346797607,0.3025,-0.005,0.3025413195,2.73,-0.11,2.7322152185,3.0725,-0.165,3.0769272416,0.3025,-0.005,0.3025413195,2.77,-0.16,2.7746170907
2019-10-21 21:00:00,2.817,-0.17450000000000002,2.8223995553,0.297,-0.0045000000000000005,0.297034089,2.52,-0.17,2.5257276179,2.847,-0.1645,2.8517484549,0.297,-0.0045000000000000005,0.297034089,2.55,-0.16,2.5550146771
2019-10-21 21:30:00,2.751,-0.17750000000000002,2.7567203794,0.311,-0.007500000000000001,0.3110904209,2.44,-0.17,2.4459149617,2.781,-0.1675,2.7860397072,0.311,-0.007500000000000001,0.3110904209,2.47,-0.16,2.4751767614
2019-10-21 22:00:00,2.5615,-0.209,2.5700123054,0.29150000000000004,0.001,0.2915017153,2.27,-0.21,2.2796929618,2.5915,-0.209,2.5999140851,0.29150000000000004,0.001,0.2915017153,2.3,-0.21,2.309567059
2019-10-21 22:30:00,2.3815,0.35000000000000003,2.4070816874,0.29150000000000004,0.0,0.29150000000000004,2.09,0.35000000000000003,2.1191035841,2.3415,-0.78,2.4679996455,0.29150000000000004,0.0,0.29150000000000004,2.05,-0.78,2.1933763927
2019-10-21 23:00:00,2.179,0.2665,2.1952364907,0.299,-0.0035,0.2990204842,1.88,0.27,1.8992893408,2.159,-0.7535000000000001,2.2867101369,0.299,-0.0035,0.2990204842,1.8599999999999999,-0.75,2.0055173896
2019-10-21 23:30:00,1.9285,-0.20650000000000002,1.9395242973000002,0.28850000000000003,0.0035,0.2885212297,1.6400000000000001,-0.21,1.653390456,1.9685000000000001,-0.3065,1.9922184870000001,0.28850000000000003,0.0035,0.2885212297,1.6800000000000002,-0.31,1.7083617884
2019-10-22 00:00:00,1.8475000000000001,-0.21050000000000002,1.8594532798999999,0.28750000000000003,-0.0005,0.28750043480000004,1.56,-0.21,1.5740711547,1.8875000000000002,-0.3105,1.9128686573,0.28750000000000003,-0.0005,0.28750043480000004,1.6,-0.31,1.6297545828
2019-10-22 00:30:00,1.717,-0.21,1.7297944965,0.28700000000000003,0.0,0.28700000000000003,1.43,-0.21,1.4453373309,1.7469999999999999,-0.34,1.7797777951,0.28700000000000003,0.0,0.28700000000000003,1.46,-0.34,1.4990663761
2019-10-22 01:00:00,1.6355,-0.209,1.6487999424000002,0.28550000000000003,0.001,0.2855017513,1.35,-0.21,1.3662357044,1.6755,-0.339,1.7094505696,0.28550000000000003,0.001,0.2855017513,1.3900000000000001,-0.34,1.4309786861
2019-10-22 01:30:00,1.5335,-0.2725,1.557523194,0.28350000000000003,-0.0025,0.2835110227,1.25,-0.27,1.2788275881,1.5535,-0.3425,1.5908074993999999,0.28350000000000003,-0.0025,0.2835110227,1.27,-0.34,1.3147243057
2019-10-22 02:00:00,1.6644999999999999,-0.271,1.6864166893,0.28450000000000003,-0.001,0.2845017575,1.38,-0.27,1.4061649974,1.6844999999999999,-0.281,1.7077766979,0.28450000000000003,-0.001,0.2845017575,1.4,-0.28,1.4277254638
2019-10-22 02:30:00,1.625,-0.27,1.6472780579,0.28500000000000003,0.0,0.28500000000000003,1.34,-0.27,1.3669308688,1.645,-0.28,1.6686596417000001,0.28500000000000003,0.0,0.28500000000000003,1.3599999999999999,-0.28,1.3885243966
2019-10-22 03:00:00,1.6235,-0.271,1.6459627122,0.28350000000000003,-0.001,0.2835017637,1.34,-0.27,1.3669308688,1.6435,-0.281,1.6673491686,0.28350000000000003,-0.001,0.2835017637,1.3599999999999999,-0.28,1.3885243966
2019-10-22 03:30:00,1.5675,-0.266,1.58990951,0.28750000000000003,0.004,0.2875278247,1.28,-0.27,1.308166656,1.5875,-0.276,1.6113138273,0.28750000000000003,0.004,0.2875278247,1.3,-0.28,1.3298120168
2019-10-22 04:00:00,1.421,-0.292,1.4506912146,0.301,-0.002,0.3010066444,1.12,-0.29,1.1569356075,1.431,-0.28200000000000003,1.4585215116999999,0.301,-0.002,0.3010066444,1.13,-0.28,1.1641735266
2019-10-22 04:30:00,1.6915,-0.292,1.7165186425,0.3115,-0.002,0.3115064205,1.38,-0.29,1.4101418368,1.7115,-0.28200000000000003,1.7345766775,0.3115,-0.002,0.3115064205,1.4,-0.28,1.4277254638
2019-10-22 05:00:00,1.686,-0.28950000000000004,1.7106742092,0.306,0.0005,0.3060004085,1.38,-0.29,1.4101418368,1.706,-0.2795,1.7287441251,0.306,0.0005,0.3060004085,1.4,-0.28,1.4277254638
2019-10-22 05:30:00,1.699,-0.21,1.7119290289,0.299,0.0,0.299,1.4,-0.21,1.4156623891,1.699,-0.38,1.7409770245,0.299,0.0,0.299,1.4,-0.38,1.4506550245
2019-10-22 06:00:00,1.8305,0.623,1.9336130042000002,0.29050000000000004,0.003,0.2905154901,1.54,0.62,1.6601204776,1.7505000000000002,-1.217,2.1319801242,0.29050000000000004,0.003,0.2905154901,1.46,-1.22,1.902629759
2019-10-22 06:30:00,1.9340000000000002,0.624,2.0321742051,0.294,0.004,0.2940272096,1.6400000000000001,0.62,1.7532826355000002,1.8439999999999999,-1.176,2.1870784165,0.294,0.004,0.2940272096,1.55,-1.18,1.9480503074
2019-10-22 07:00:00,2.2905,0.5265000000000001,2.3502324353,0.29050000000000004,0.006500000000000001,0.29057271030000004,2.0,0.52,2.0664946165,2.2305,-0.9935,2.4417560279,0.29050000000000004,0.006500000000000001,0.29057271030000004,1.94,-1.0,2.1825672956
2019-10-22 07:30:00,2.7439999999999998,0.49350000000000005,2.7880240763,0.294,0.0035,0.2940208326,2.45,0.49,2.4985195617000002,2.7039999999999997,-0.8265,2.8274932803,0.294,0.0035,0.2940208326,2.41,-0.8300000000000001,2.5489213404999997
2019-10-22 08:00:00,2.791,0.886,2.9282549411,0.291,0.006,0.2910618491,2.5,0.88,2.6503584663,2.701,-1.194,2.9531401931000003,0.291,0.006,0.2910618491,2.41,-1.2,2.6922295593000003
2019-10-22 08:30:00,2.976,0.17300000000000001,2.9810241529,0.28600000000000003,0.003,0.2860157338,2.69,0.17,2.6953663944,2.976,-0.327,2.9939113213,0.28600000000000003,0.003,0.2860157338,2.69,-0.33,2.7101660466
2019-10-22 09:00:00,3.078,0.013000000000000001,3.0780274528,0.28800000000000003,0.003,0.2880156246,2.79,0.01,2.7900179211,3.108,-0.107,3.1098413143,0.28800000000000003,0.003,0.2880156246,2.8200000000000003,-0.11,2.8221445746000002
2019-10-22 09:30:00,3.013,0.0125,3.0130259292,0.293,0.0025,0.29301066530000003,2.7199999999999998,0.01,2.7200183823,3.043,-0.1075,3.0448982331,0.293,0.0025,0.29301066530000003,2.75,-0.11,2.7521991207000003
2019-10-22 10:00:00,3.019,-0.0405,3.0192716423,0.299,-0.0005,0.2990004181,2.7199999999999998,-0.04,2.7202941017,3.049,-0.060500000000000005,3.0496001787,0.299,-0.0005,0.2990004181,2.75,-0.06,2.7506544676
2019-10-22 10:30:00,3.114,-0.0155,3.1140385755,0.314,-0.0055000000000000005,0.3140481651,2.8,-0.01,2.8000178571000003,3.154,-0.0655,3.1546800551,0.314,-0.0055000000000000005,0.3140481651,2.84,-0.06,2.8406337321
2019-10-22 11:00:00,2.8595,-0.0205,2.8595734822,0.3395,-0.0105,0.33966233230000004,2.52,-0.01,2.5200198412,2.8895,-0.1405,2.8929138425,0.3395,-0.0105,0.33966233230000004,2.55,-0.13,2.5533115752
2019-10-22 11:30:00,3.115,0.915,3.24660592,0.315,-0.005,0.31503968,2.8,0.92,2.9472699232,3.025,-1.005,3.18757745,0.315,-0.005,0.31503968,2.71,-1.0,2.8886155854
2019-10-22 12:00:00,3.1175,0.973,3.265813107,0.3175,-0.007,0.317577156,2.8,0.98,2.9665468141,3.0275,-1.037,3.2001758155,0.3175,-0.007,0.317577156,2.71,-1.03,2.8991378029
2019-10-22 12:30:00,3.0365,0.9590000000000001,3.1843387461,0.3065,-0.001,0.3065016313,2.73,0.96,2.8938728376,2.9465,-1.091,3.141996698,0.3065,-0.001,0.3065016313,2.64,-1.09,2.8561687625000003
2019-10-22 13:00:00,2.9530000000000003,1.0155,3.1227310563,0.333,-0.0045000000000000005,0.333030404,2.62,1.02,2.8115476165,2.873,-1.1445,3.0925732408,0.333,-0.0045000000000000005,0.333030404,2.54,-1.1400000000000001,2.7840976994
2019-10-22 13:30:00,2.8995,1.011,3.070703706,0.35950000000000004,-0.009000000000000001,0.3596126388,2.54,1.02,2.7371518043,2.8195,-1.189,3.0599511843,0.35950000000000004,-0.009000000000000001,0.3596126388,2.46,-1.18,2.7283694764
2019-10-22 14:00:00,3.017,1.006,3.1803026586,0.387,-0.014,0.38725314720000004,2.63,1.02,2.8208686605,2.927,-1.134,3.1389942657,0.387,-0.014,0.38725314720000004,2.54,-1.12,2.7759682995
2019-10-22 14:30:00,2.9885,1.011,3.1548776918,0.35850000000000004,-0.009000000000000001,0.3586129529,2.63,1.02,2.8208686605,2.9285,-1.129,3.1385909657,0.35850000000000004,-0.009000000000000001,0.3586129529,2.5700000000000003,-1.12,2.8034443101
2019-10-22 15:00:00,2.9314999999999998,1.002,3.0980148886,0.3915,-0.018000000000000002,0.3919135747,2.54,1.02,2.7371518043,2.8615,-1.158,3.0869315266,0.3915,-0.018000000000000002,0.3919135747,2.47,-1.1400000000000001,2.720386002
2019-10-22 15:30:00,2.944,0.975,3.1012515216,0.384,-0.015,0.3842928571,2.56,0.99,2.7447586415,2.894,-1.155,3.1159687097,0.384,-0.015,0.3842928571,2.51,-1.1400000000000001,2.7567553392
2019-10-22 16:00:00,3.0275,0.9935,3.1863456341,0.3975,-0.0165,0.39784230540000004,2.63,1.01,2.8172681803,2.9675000000000002,-1.1265,3.1741232648,0.3975,-0.0165,0.39784230540000004,2.5700000000000003,-1.11,2.7994642345000003
2019-10-22 16:30:00,3.107,0.9865,3.2598514153,0.437,-0.0235,0.4376314088,2.67,1.01,2.854645337,3.037,-1.1135,3.2346949238000002,0.437,-0.0235,0.4376314088,2.6,-1.09,2.8192374856
2019-10-22 17:00:00,3.188,0.367,3.2090548453,0.368,-0.013000000000000001,0.368229548,2.8200000000000003,0.38,2.8454876559,3.198,-0.493,3.2357770319,0.368,-0.013000000000000001,0.368229548,2.83,-0.48,2.870418088
2019-10-22 17:30:00,3.141,-0.031,3.141152973,0.35100000000000003,-0.011,0.3511723224,2.79,-0.02,2.7900716837,3.181,-0.181,3.18614532,0.35100000000000003,-0.011,0.3511723224,2.83,-0.17,2.8351014091
2019-10-22 18:00:00,3.1285,-0.0345,3.1286902212,0.3685,-0.0145,0.36878516780000004,2.76,-0.02,2.7600724628,3.1985,-0.1845,3.2038168643000002,0.3685,-0.0145,0.36878516780000004,2.83,-0.17,2.8351014091
2019-10-22 18:30:00,3.2015000000000002,-0.013000000000000001,3.2015263938,0.36150000000000004,-0.013000000000000001,0.3617336727,2.84,0.0,2.84,3.2515,-0.213,3.2584691574,0.36150000000000004,-0.013000000000000001,0.3617336727,2.89,-0.2,2.8969121492000003
2019-10-22 19:00:00,3.2560000000000002,-0.0085,3.2560110949,0.336,-0.0085,0.33610749770000004,2.92,0.0,2.92,3.306,-0.2685,3.3168853236,0.336,-0.0085,0.33610749770000004,2.9699999999999998,-0.26,2.9813587506
2019-10-22 19:30:00,3.2955,0.033,3.2956652212,0.3255,-0.007,0.3255752601,2.9699999999999998,0.04,2.9702693481,3.3555,-0.23700000000000002,3.3638592792,0.3255,-0.007,0.3255752601,3.03,-0.23,3.0387168345
2019-10-22 20:00:00,3.172,-0.023,3.1720833848,0.312,-0.003,0.3120144227,2.86,-0.02,2.8600699292,3.222,-0.233,3.2304137506,0.312,-0.003,0.3120144227,2.91,-0.23,2.919075196
2019-10-22 20:30:00,3.09,-0.062,3.0906219439,0.31,-0.002,0.3100064515,2.7800000000000002,-0.06,2.7806474066,3.13,-0.212,3.1371713374,0.31,-0.002,0.3100064515,2.8200000000000003,-0.21,2.8278083386
2019-10-22 21:00:00,2.941,-0.0795,2.9420743108,0.301,0.0005,0.3010004153,2.64,-0.08,2.6412118431,2.991,-0.20950000000000002,2.9983280758,0.301,0.0005,0.3010004153,2.69,-0.21,2.6981845749
2019-10-22 21:30:00,2.783,-0.0805,2.7841640128,0.303,-0.0005,0.30300041250000004,2.48,-0.08,2.4812899871000003,2.833,-0.24050000000000002,2.8431899778,0.303,-0.0005,0.30300041250000004,2.5300000000000002,-0.24,2.5413579047
2019-10-22 22:00:00,2.577,-0.084,2.5783686703,0.307,-0.004,0.3070260575,2.27,-0.08,2.2714092542,2.607,-0.304,2.6246647405,0.307,-0.004,0.3070260575,2.3,-0.30000000000000004,2.3194827009
2019-10-22 22:30:00,2.4325,0.717,2.5359702778,0.3225,-0.003,0.32251395320000004,2.11,0.72,2.2294618185,2.3325,-1.163,2.6063624556000002,0.3225,-0.003,0.32251395320000004,2.01,-1.16,2.3207110979
2019-10-22 23:00:00,2.2675,0.5095000000000001,2.3240366822,0.35750000000000004,-0.0105,0.3576541626,1.9100000000000001,0.52,1.9795201439,2.2175,-0.9705,2.420573589,0.35750000000000004,-0.0105,0.3576541626,1.8599999999999999,-0.96,2.0931316251
2019-10-22 23:30:00,2.02,-0.196,2.0294866346,0.33,-0.006,0.3300545409,1.69,-0.19,1.7006469357,2.06,-0.296,2.0811573703,0.33,-0.006,0.3300545409,1.73,-0.29,1.7541379649
2019-10-23 00:00:00,1.8585,-0.22,1.8714759550000002,0.3085,0.0,0.3085,1.55,-0.22,1.5655350523,1.8985,-0.32,1.9252797849,0.3085,0.0,0.3085,1.5899999999999999,-0.32,1.6218816233000002
2019-10-23 00:30:00,1.7085,-0.222,1.7228628065,0.3085,-0.002,0.3085064829,1.4,-0.22,1.417180299,1.7385000000000002,-0.352,1.7737773958,0.3085,-0.002,0.3085064829,1.43,-0.35000000000000003,1.4722092243
2019-10-23 01:00:00,1.704,-0.219,1.7180154248,0.304,0.001,0.3040016447,1.4,-0.22,1.417180299,1.734,-0.34900000000000003,1.7687727384,0.304,0.001,0.3040016447,1.43,-0.35000000000000003,1.4722092243
2019-10-23 01:30:00,1.5745,-0.219,1.5896575889,0.29450000000000004,0.001,0.2945016978,1.28,-0.22,1.2987686476,1.6045,-0.34900000000000003,1.6420174329,0.29450000000000004,0.001,0.2945016978,1.31,-0.35000000000000003,1.3559498516000001
2019-10-23 02:00:00,1.6695,-0.22,1.6839329708,0.28950000000000004,0.0,0.28950000000000004,1.38,-0.22,1.3974262056,1.6995,-0.35000000000000003,1.7351657702,0.28950000000000004,0.0,0.28950000000000004,1.4100000000000001,-0.35000000000000003,1.4527904185
2019-10-23 02:30:00,1.5875,-0.22,1.6026715977000001,0.2975,0.0,0.2975,1.29,-0.22,1.3086252328,1.6075,-0.35000000000000003,1.6451614662,0.2975,0.0,0.2975,1.31,-0.35000000000000003,1.3559498516000001
2019-10-23 03:00:00,1.6505,-0.221,1.6652300892,0.3005,-0.001,0.3005016639,1.35,-0.22,1.3678084661,1.6804999999999999,-0.35100000000000003,1.7167647626,0.3005,-0.001,0.3005016639,1.38,-0.35000000000000003,1.4236923825
2019-10-23 03:30:00,1.7349999999999999,-0.225,1.7495285079,0.315,-0.005,0.31503968,1.42,-0.22,1.4369411957,1.775,-0.335,1.8063360706,0.315,-0.005,0.31503968,1.46,-0.33,1.4968299837
2019-10-23 04:00:00,1.5805,-0.256,1.6010984511,0.3205,-0.006,0.32055615730000003,1.26,-0.25,1.2845621822,1.6105,-0.356,1.6493775341,0.3205,-0.006,0.32055615730000003,1.29,-0.35000000000000003,1.3366375724
2019-10-23 04:30:00,1.6355,-0.252,1.6548003655999999,0.3055,-0.002,0.3055065466,1.33,-0.25,1.3532922818,1.6555,-0.352,1.6925082718,0.3055,-0.002,0.3055065466,1.35,-0.35000000000000003,1.3946325681
2019-10-23 05:00:00,1.6925,-0.2215,1.7069324826,0.3025,-0.0015,0.302503719,1.3900000000000001,-0.22,1.407302384,1.7225000000000001,-0.35150000000000003,1.7579984357,0.3025,-0.0015,0.302503719,1.42,-0.35000000000000003,1.4624978632
2019-10-23 05:30:00,1.6875,-0.2165,1.7013313904,0.2975,0.0035,0.2975205875,1.3900000000000001,-0.22,1.407302384,1.7175,-0.34650000000000003,1.7521040209,0.2975,0.0035,0.2975205875,1.42,-0.35000000000000003,1.4624978632
2019-10-23 06:00:00,1.7595,-0.26,1.7786062662000002,0.2995,0.0,0.2995,1.46,-0.26,1.482969993,1.7795,-0.31,1.8063001550000002,0.2995,0.0,0.2995,1.48,-0.31,1.5121177203
2019-10-23 06:30:00,1.9785,-0.2565,1.995057518,0.2985,0.0035,0.2985205186,1.6800000000000002,-0.26,1.7000000000000002,1.9985,-0.2665,2.0161905912,0.2985,0.0035,0.2985205186,1.7000000000000002,-0.27,1.7213076425
2019-10-23 07:00:00,2.2535,-0.152,2.2586204307,0.29350000000000004,0.008,0.2936090087,1.96,-0.16,1.9665197685,2.2835,-0.332,2.3075086674,0.29350000000000004,0.008,0.2936090087,1.99,-0.34,2.0188362985
2019-10-23 07:30:00,2.664,0.685,2.7506582848,0.294,0.005,0.2940425139,2.37,0.68,2.4656236534,2.594,-1.075,2.8079282398,0.294,0.005,0.2940425139,2.3,-1.08,2.5409447062
2019-10-23 08:00:00,2.713,0.8965000000000001,2.8572856438,0.343,-0.0035,0.3430178567,2.37,0.9,2.5351331326,2.643,-1.2335,2.9166712619,0.343,-0.0035,0.3430178567,2.3,-1.23,2.6082369524
2019-10-23 08:30:00,2.9815,0.9460000000000001,3.1279798992,0.3415,-0.004,0.3415234253,2.64,0.9500000000000001,2.8057262874,2.8815,-1.104,3.0857508406,0.3415,-0.004,0.3415234253,2.54,-1.1,2.7679595373
2019-10-23 09:00:00,2.911,0.9345,3.0573209269,0.201,-0.0155,0.20159675100000002,2.71,0.9500000000000001,2.8716893982,2.811,-1.1155,3.0242455671,0.201,-0.0155,0.20159675100000002,2.61,-1.1,2.8323311953
2019-10-23 09:30:00,3.1375,0.858,3.2527019922,0.0475,-0.022,0.0523473973,3.09,0.88,3.2128647653,3.0275,-0.972,3.179707573,0.0475,-0.022,0.0523473973,2.98,-0.9500000000000001,3.1277627787
2019-10-23 10:00:00,3.2025,0.011,3.2025188914,0.0325,-0.019,0.037646381,3.17,0.03,3.1701419527,3.2325,-0.089,3.2337249806,0.0325,-0.019,0.037646381,3.2,-0.07,3.2007655334
2019-10-23 10:30:00,3.0675,0.011,3.0675197228,0.0375,-0.019,0.0420386727,3.03,0.03,3.0301485112,3.0975,-0.089,3.098778348,0.0375,-0.019,0.0420386727,3.06,-0.07,3.0608005489
2019-10-23 11:00:00,2.9155,0.013000000000000001,2.9155289829,0.025500000000000002,-0.017,0.0306471858,2.89,0.03,2.8901557051,2.9555,-0.107,2.957436263,0.025500000000000002,-0.017,0.0306471858,2.93,-0.09,2.9313819267000003
2019-10-23 11:30:00,3.0305,0.015,3.0305371224,0.0205,-0.015,0.0254017716,3.01,0.03,3.0101494979,3.0705,-0.105,3.0722947857,0.0205,-0.015,0.0254017716,3.05,-0.09,3.0513275799
2019-10-23 12:00:00,3.125,0.003,3.12500144,0.075,-0.027,0.0797119815,3.05,0.03,3.0501475374,3.165,-0.097,3.166486065,0.075,-0.027,0.0797119815,3.09,-0.07,3.0907927786
2019-10-23 12:30:00,3.0935,-0.005,3.0935040407,0.12350000000000001,-0.035,0.128363741,2.9699999999999998,0.03,2.9701515113,3.1335,-0.105,3.1352587214,0.12350000000000001,-0.035,0.128363741,3.01,-0.07,3.0108138435
2019-10-23 13:00:00,3.0005,-0.0005,3.0005000417,0.09050000000000001,-0.030500000000000003,0.0955013089,2.91,0.03,2.9101546351,3.0405,-0.12050000000000001,3.0428868694,0.09050000000000001,-0.030500000000000003,0.0955013089,2.95,-0.09,2.951372562
2019-10-23 13:30:00,3.083,0.007,3.0830079468,0.073,-0.023,0.0765375725,3.01,0.03,3.0101494979,3.123,-0.113,3.1250436797,0.073,-0.023,0.0765375725,3.05,-0.09,3.0513275799
2019-10-23 14:00:00,3.0405,-0.025500000000000002,3.0406069295,0.0805,-0.025500000000000002,0.084442288,2.96,0.0,2.96,3.0705,-0.0855,3.0716901699,0.0805,-0.025500000000000002,0.084442288,2.99,-0.06,2.9906019461
2019-10-23 14:30:00,2.9365,-0.07350000000000001,2.937419701,0.0565,-0.0235,0.0611923198,2.88,-0.05,2.8804339950999998,2.9665,-0.0835,2.9676749317,0.0565,-0.0235,0.0611923198,2.91,-0.06,2.910618491
2019-10-23 15:00:00,2.855,-0.0745,2.8559718574,0.085,-0.0245,0.08846044310000001,2.77,-0.05,2.7704512268,2.885,-0.0845,2.8862372131000003,0.085,-0.0245,0.08846044310000001,2.8,-0.06,2.8006427834
2019-10-23 15:30:00,2.895,-0.069,2.895822163,0.045,-0.019,0.048846699,2.85,-0.05,2.8504385627,2.9450000000000003,-0.079,2.946059402,0.045,-0.019,0.048846699,2.9,-0.06,2.9006206232
2019-10-23 16:00:00,2.9905,-0.0655,2.9912172272,0.0205,-0.0155,0.0257001946,2.9699999999999998,-0.05,2.9704208456,3.0405,-0.0755,3.0414372425,0.0205,-0.0155,0.0257001946,3.02,-0.06,3.0205959677
2019-10-23 16:30:00,3.0405,-0.098,3.0420789355,0.0405,-0.018000000000000002,0.044319860100000004,3.0,-0.08,3.0010664771,3.0905,-0.098,3.0920534035,0.0405,-0.018000000000000002,0.044319860100000004,3.05,-0.08,3.0510489999
2019-10-23 17:00:00,3.0855,-0.0955,3.0869775671,0.025500000000000002,-0.0155,0.0298412466,3.06,-0.08,3.061045573,3.1355,-0.0955,3.1369540162,0.025500000000000002,-0.0155,0.0298412466,3.11,-0.08,3.1110287688
2019-10-23 17:30:00,3.0235,-0.097,3.025055578,0.0235,-0.017,0.029004310000000002,3.0,-0.08,3.0010664771,3.0735,-0.097,3.0750302844,0.0235,-0.017,0.029004310000000002,3.05,-0.08,3.0510489999
2019-10-23 18:00:00,3.0435,-0.124,3.0460249917,0.0135,-0.014,0.019448650300000002,3.03,-0.11,3.0319960422,3.1035,-0.094,3.1049232277,0.0135,-0.014,0.019448650300000002,3.09,-0.08,3.0910354252
2019-10-23 18:30:00,3.3025,-0.1245,3.3048459117,0.0125,-0.0145,0.0191441897,3.29,-0.11,3.2918383921,3.3525,-0.0345,3.3526775121,0.0125,-0.0145,0.0191441897,3.34,-0.02,3.3400598797
2019-10-23 19:00:00,3.265,-0.1635,3.2690911963,0.23500000000000001,-0.0035,0.2350260624,3.03,-0.16,3.0342214817,3.295,-0.0235,3.2950838001,0.23500000000000001,-0.0035,0.2350260624,3.06,-0.02,3.0600653588
2019-10-23 19:30:00,3.3115,-0.1315,3.3141099107,0.28150000000000003,-0.0015,0.2815039964,3.03,-0.13,3.0327874967,3.3415,-0.021500000000000002,3.3415691673,0.28150000000000003,-0.0015,0.2815039964,3.06,-0.02,3.0600653588
2019-10-23 20:00:00,3.2035,-0.094,3.2048788199000002,0.2635,-0.004,0.26353035880000003,2.94,-0.09,2.9413772284,3.2435,-0.094,3.2448618229,0.2635,-0.004,0.26353035880000003,2.98,-0.09,2.9813587506
2019-10-23 20:30:00,3.0125,-0.132,3.0153905634,0.2625,-0.002,0.2625076189,2.75,-0.13,2.7530710125,3.0525,-0.122,3.0549370288,0.2625,-0.002,0.2625076189,2.79,-0.12,2.7925794528
2019-10-23 21:00:00,2.997,-0.1505,3.0007764412,0.267,-0.0005,0.2670004682,2.73,-0.15,2.7341177736,3.057,-0.12050000000000001,3.0593739964,0.267,-0.0005,0.2670004682,2.79,-0.12,2.7925794528
2019-10-23 21:30:00,2.746,-0.157,2.7504845028,0.28600000000000003,-0.007,0.28608565150000004,2.46,-0.15,2.4645689278000003,2.776,-0.157,2.7804361169,0.28600000000000003,-0.007,0.28608565150000004,2.49,-0.15,2.4945139807
2019-10-23 22:00:00,2.588,0.59,2.6544008740000002,0.308,-0.01,0.3081622949,2.2800000000000002,0.6000000000000001,2.3576259245,2.508,-1.0,2.7000118518000003,0.308,-0.01,0.3081622949,2.2,-0.99,2.4124883419
2019-10-23 22:30:00,2.427,0.6435000000000001,2.5108606592,0.28700000000000003,-0.006500000000000001,0.2870735968,2.14,0.65,2.2365375025,2.357,-1.0565,2.5829520418,0.28700000000000003,-0.006500000000000001,0.2870735968,2.07,-1.05,2.3210773361
2019-10-23 23:00:00,2.185,-0.059000000000000004,2.1857964224,0.28500000000000003,-0.009000000000000001,0.2851420699,1.9,-0.05,1.9006577809,2.205,-0.399,2.2408092288,0.28500000000000003,-0.009000000000000001,0.2851420699,1.92,-0.39,1.9592090241000002
2019-10-23 23:30:00,1.9935,0.6715,2.1035575818,0.28350000000000003,-0.0085,0.2836273964,1.71,0.68,1.840244549,1.9135,-1.1685,2.2420692451,0.28350000000000003,-0.0085,0.2836273964,1.63,-1.16,2.0006249024
2019-10-24 00:00:00,1.905,0.6655,2.0178987214,0.315,-0.0145,0.31533355360000004,1.5899999999999999,0.68,1.7293062193000002,1.8250000000000002,-1.1745,2.170270778,0.315,-0.0145,0.31533355360000004,1.51,-1.16,1.9041270966
2019-10-24 00:30:00,1.744,0.6425000000000001,1.8585860889,0.28400000000000003,-0.007500000000000001,0.2840990144,1.46,0.65,1.5981551865,1.6640000000000001,-1.1975,2.0500981074,0.28400000000000003,-0.007500000000000001,0.2840990144,1.38,-1.19,1.822223916
2019-10-24 01:00:00,1.698,0.6385000000000001,1.814080001,0.298,-0.0115,0.29822181340000004,1.4,0.65,1.543534904,1.6179999999999999,-1.2015,2.015322865,0.298,-0.0115,0.29822181340000004,1.32,-1.19,1.7772169253999999
2019-10-24 01:30:00,1.5670000000000002,0.639,1.6922795277,0.297,-0.011,0.2972036339,1.27,0.65,1.4266744548,1.487,-1.231,1.9304222335999999,0.297,-0.011,0.2972036339,1.19,-1.22,1.7042593699
2019-10-24 02:00:00,1.6219999999999999,0.639,1.7433315806,0.292,-0.011,0.2922071183,1.33,0.65,1.4803377993,1.542,-1.231,1.9731003522,0.292,-0.011,0.2922071183,1.25,-1.22,1.7466825699
2019-10-24 02:30:00,1.653,0.6375000000000001,1.7716701866,0.303,-0.0125,0.3032577287,1.35,0.65,1.4983324064,1.573,-1.2325,1.9983456283,0.303,-0.0125,0.3032577287,1.27,-1.22,1.7610508227000001
2019-10-24 03:00:00,1.6245,0.6425000000000001,1.7469420425000002,0.2745,-0.007500000000000001,0.2746024399,1.35,0.65,1.4983324064,1.5445,-1.2275,1.9728751861,0.2745,-0.007500000000000001,0.2746024399,1.27,-1.22,1.7610508227000001
2019-10-24 03:30:00,1.6075,0.6455000000000001,1.7322605173999999,0.2575,-0.0045000000000000005,0.2575393174,1.35,0.65,1.4983324064,1.5275,-1.2245,1.9577171655,0.2575,-0.0045000000000000005,0.2575393174,1.27,-1.22,1.7610508227000001
2019-10-24 04:00:00,1.4855,0.601,1.6024703585,0.24550000000000002,0.001,0.2455020367,1.24,0.6000000000000001,1.3775340286,1.4055,-1.219,1.8604814565,0.24550000000000002,0.001,0.2455020367,1.16,-1.22,1.6834488409000001
2019-10-24 04:30:00,1.526,0.629,1.6505505141999999,0.246,-0.001,0.2460020325,1.28,0.63,1.4266394078,1.446,-1.221,1.8925530376,0.246,-0.001,0.2460020325,1.2,-1.22,1.7112568481000001
2019-10-24 05:00:00,1.6025,0.6455000000000001,1.7276216309999999,0.2525,-0.0045000000000000005,0.25254009580000003,1.35,0.65,1.4983324064,1.5225,-1.2245,1.9538184409000001,0.2525,-0.0045000000000000005,0.25254009580000003,1.27,-1.22,1.7610508227000001
2019-10-24 05:30:00,1.653,0.642,1.7732943918,0.28300000000000003,-0.008,0.2831130516,1.37,0.65,1.5163772618,1.583,-1.228,2.003465248,0.28300000000000003,-0.008,0.2831130516,1.3,-1.22,1.7828067758000001
2019-10-24 06:00:00,1.7045,0.633,1.8182434518,0.3345,-0.017,0.3349317095,1.37,0.65,1.5163772618,1.6345,-1.237,2.0498193213,0.3345,-0.017,0.3349317095,1.3,-1.22,1.7828067758000001
2019-10-24 06:30:00,2.068,0.2485,2.0828769167,0.318,-0.0115,0.3182078723,1.75,0.26,1.7692088627,2.058,-0.7515000000000001,2.1909167602,0.318,-0.0115,0.3182078723,1.74,-0.74,1.890819928
2019-10-24 07:00:00,2.2265,0.6235,2.3121536497,0.28650000000000003,-0.006500000000000001,0.2865737252,1.94,0.63,2.0397303743,2.1765,-1.0865,2.4326188563,0.28650000000000003,-0.006500000000000001,0.2865737252,1.8900000000000001,-1.08,2.176809592
2019-10-24 07:30:00,2.4525,0.8835000000000001,2.606785089,0.2725,-0.006500000000000001,0.2725775119,2.18,0.89,2.3546761985,2.3725,-1.2665,2.68938255,0.2725,-0.006500000000000001,0.2725775119,2.1,-1.26,2.4489997958
2019-10-24 08:00:00,2.7045,0.919,2.8563755443,0.2745,-0.001,0.2745018215,2.43,0.92,2.5983263844,2.6245000000000003,-1.211,2.890418871,0.2745,-0.001,0.2745018215,2.35,-1.21,2.643217736
2019-10-24 08:30:00,3.0015,0.973,3.1552703925,0.1115,-0.007,0.11171951490000001,2.89,0.98,3.0516389039,2.6315,-1.157,2.8746201923,0.1115,-0.007,0.11171951490000001,2.52,-1.15,2.77
2019-10-24 09:00:00,3.1525,0.9715,3.2987980387,0.21250000000000002,-0.0085,0.21266993210000001,2.94,0.98,3.099032107,2.7925,-1.1085,3.0044680894,0.21250000000000002,-0.0085,0.21266993210000001,2.58,-1.1,2.8047103237
2019-10-24 09:30:00,3.2115,0.9835,3.3587206642,0.3115,0.0035,0.3115196623,2.9,0.98,3.0611109095,2.8515,-1.1265,3.0659508313,0.3115,0.0035,0.3115196623,2.54,-1.13,2.7800179856
2019-10-24 10:00:00,3.3955,1.0285,3.5478489962,0.3355,-0.0015,0.3355033532,3.06,1.03,3.2286994286,3.0355,-1.0815,3.2224063214,0.3355,-0.0015,0.3355033532,2.7,-1.08,2.9079889959000003
2019-10-24 10:30:00,3.3205,1.0255,3.475251142,0.36050000000000004,-0.0045000000000000005,0.3605280849,2.96,1.03,3.1340867888,2.9505,-1.0845,3.1434997216,0.36050000000000004,-0.0045000000000000005,0.3605280849,2.59,-1.08,2.8061539516
2019-10-24 11:00:00,3.075,0.982,3.2279945787,0.41500000000000004,-0.018000000000000002,0.415390178,2.66,1.0,2.841760018,2.745,-1.148,2.9753872017000003,0.41500000000000004,-0.018000000000000002,0.415390178,2.33,-1.13,2.5895559465
2019-10-24 11:30:00,3.1715,1.042,3.3382894197,0.42150000000000004,-0.018000000000000002,0.4218841666,2.75,1.06,2.9472190282,2.9715,-1.098,3.1678725116,0.42150000000000004,-0.018000000000000002,0.4218841666,2.55,-1.08,2.7692778842
2019-10-24 12:00:00,3.2720000000000002,1.0475,3.4355844117,0.492,-0.0325,0.4930722564,2.7800000000000002,1.08,2.9824151287,3.072,-1.0825,3.2571444933,0.492,-0.0325,0.4930722564,2.58,-1.05,2.7854802099000002
2019-10-24 12:30:00,3.229,1.0635,3.3996283988,0.609,-0.0565,0.6116152794,2.62,1.12,2.8493508033,3.109,-1.0665,3.2868378801,0.609,-0.0565,0.6116152794,2.5,-1.01,2.6963122965
2019-10-24 13:00:00,3.136,1.0305,3.3009735306,0.5660000000000001,-0.0495,0.5681604087000001,2.5700000000000003,1.08,2.7877051494,2.936,-1.0795,3.1281649972,0.5660000000000001,-0.0495,0.5681604087000001,2.37,-1.03,2.5841439588
2019-10-24 13:30:00,3.015,1.0045,3.17793097,0.445,-0.025500000000000002,0.4457300192,2.5700000000000003,1.03,2.7687181149,2.9050000000000002,-1.1255,3.115409323,0.445,-0.025500000000000002,0.4457300192,2.46,-1.1,2.6947356086000003
2019-10-24 14:00:00,2.941,1.0025,3.1071670779,0.631,-0.0675,0.6346000709,2.31,1.07,2.5457808232,2.891,-1.1275,3.1030851181,0.631,-0.0675,0.6346000709,2.26,-1.06,2.4962371682
2019-10-24 14:30:00,2.8605,0.8515,2.9845456103,0.7205,-0.08850000000000001,0.7259149399,2.14,0.9400000000000001,2.3373489256,2.7905,-0.9885,2.9604091778,0.7205,-0.08850000000000001,0.7259149399,2.07,-0.9,2.2571885167
2019-10-24 15:00:00,2.763,0.005,2.7630045241000003,0.763,-0.095,0.7688914098,2.0,0.1,2.0024984395,2.753,-0.195,2.7598974619,0.763,-0.095,0.7688914098,1.99,-0.1,1.9925109786
2019-10-24 15:30:00,2.771,0.0095,2.7710162847,0.661,-0.07050000000000001,0.6647490128,2.11,0.08,2.111516043,2.741,-0.1705,2.7462977351,0.661,-0.07050000000000001,0.6647490128,2.08,-0.1,2.0824024587
2019-10-24 16:00:00,2.9675000000000002,-0.002,2.967500674,0.6675,-0.082,0.6725178436,2.3,0.08,2.3013908838,2.9175,-0.182,2.9231712658999998,0.6675,-0.082,0.6725178436,2.25,-0.1,2.2522211259000002
2019-10-24 16:30:00,3.093,0.0235,3.0930892729,0.753,-0.0965,0.759158251,2.34,0.12,2.3430749028,2.983,-0.17650000000000002,2.9882170688,0.753,-0.0965,0.759158251,2.23,-0.08,2.2314345162
2019-10-24 17:00:00,3.1,0.0105,3.1000177822,0.5700000000000001,-0.059500000000000004,0.5730970686,2.5300000000000002,0.07,2.5309681941999997,2.95,-0.1895,2.9560802171000002,0.5700000000000001,-0.059500000000000004,0.5730970686,2.38,-0.13,2.3835477759
2019-10-24 17:30:00,3.0965,-0.025500000000000002,3.0966049958,0.5965,-0.0655,0.6000854106,2.5,0.04,2.5003199795,2.9065000000000003,-0.2255,2.9152345532,0.5965,-0.0655,0.6000854106,2.31,-0.16,2.3155344955
2019-10-24 18:00:00,3.1915,-0.021,3.191569089,0.5815,-0.061,0.5846907302000001,2.61,0.04,2.6103064954,2.9715,-0.221,2.9797069067,0.5815,-0.061,0.5846907302000001,2.39,-0.16,2.3953496613
2019-10-24 18:30:00,3.3355,-0.0755,3.3363543727,0.5555,-0.0555,0.5582656178000001,2.7800000000000002,-0.02,2.7800719415,3.0755,-0.1555,3.0794285996,0.5555,-0.0555,0.5582656178000001,2.52,-0.1,2.5219833465
2019-10-24 19:00:00,3.3275,-0.10250000000000001,3.3290783259,0.4575,-0.0325,0.45865291890000004,2.87,-0.07,2.8708535316,3.0475,-0.1925,3.053573726,0.4575,-0.0325,0.45865291890000004,2.59,-0.16,2.5949373788
2019-10-24 19:30:00,3.3485,-0.088,3.3496561391,0.40850000000000003,-0.018000000000000002,0.4088963805,2.94,-0.07,2.9408332153,3.0685000000000002,-0.178,3.0736584472,0.40850000000000003,-0.018000000000000002,0.4088963805,2.66,-0.16,2.6648076854
2019-10-24 20:00:00,3.2805,-0.097,3.2819337669,0.4405,-0.027,0.4413266931,2.84,-0.07,2.8408625451000002,3.0005,-0.187,3.006321548,0.4405,-0.027,0.4413266931,2.56,-0.16,2.5649951267
2019-10-24 20:30:00,3.177,-0.0555,3.1774847364,0.367,-0.0155,0.3673271702,2.81,-0.04,2.8102846831,2.927,-0.2255,2.9356735598,0.367,-0.0155,0.3673271702,2.56,-0.21,2.5685988398
2019-10-24 21:00:00,2.987,-0.0665,2.9877401577000002,0.427,-0.026500000000000003,0.4278215165,2.56,-0.04,2.5603124809,2.727,-0.2565,2.7390365551,0.427,-0.026500000000000003,0.4278215165,2.3,-0.23,2.3114713929
2019-10-24 21:30:00,2.8455,-0.029500000000000002,2.8456529128,0.3755,-0.0195,0.376005984,2.47,-0.01,2.4700202428,2.5855,-0.3195,2.6051661175,0.3755,-0.0195,0.376005984,2.21,-0.30000000000000004,2.2302690421
2019-10-24 22:00:00,2.6785,0.796,2.7942759796,0.3985,-0.024,0.39922205600000005,2.2800000000000002,0.8200000000000001,2.42297338,2.3285,-1.214,2.6259680596,0.3985,-0.024,0.39922205600000005,1.9300000000000002,-1.19,2.2673773396
2019-10-24 22:30:00,2.51,0.8025,2.6351672148,0.37,-0.0175,0.3704136202,2.14,0.8200000000000001,2.2917242417,2.19,-1.2575,2.5253526981,0.37,-0.0175,0.3704136202,1.82,-1.24,2.2022715546000002
2019-10-24 23:00:00,2.2455,0.7395,2.3641341967000002,0.3255,-0.0105,0.3256693108,1.92,0.75,2.0612860064,1.9655,-1.2505,2.3295794685,0.3255,-0.0105,0.3256693108,1.6400000000000001,-1.24,2.0560155641
2019-10-24 23:30:00,2.0545,-0.186,2.062902385,0.3645,-0.016,0.364850997,1.69,-0.17,1.6985287751,1.8945,-0.336,1.9240650327000002,0.3645,-0.016,0.364850997,1.53,-0.32,1.5631058825
2019-10-25 00:00:00,1.779,-0.23950000000000002,1.795049094,0.319,-0.0095,0.31914142630000003,1.46,-0.23,1.4780054127,1.619,-0.3095,1.648317703,0.319,-0.0095,0.31914142630000003,1.3,-0.30000000000000004,1.3341664064
2019-10-25 00:30:00,1.7955,0.618,1.8988797355,0.3355,-0.012,0.3357145365,1.46,0.63,1.5901257812,1.5455,-1.202,1.9579004699,0.3355,-0.012,0.3357145365,1.21,-1.19,1.6971151994
2019-10-25 01:00:00,1.76,0.6355000000000001,1.8712189209,0.35000000000000003,-0.0145,0.3503002284,1.4100000000000001,0.65,1.5526107046000002,1.5,-1.2345,1.9426760538,0.35000000000000003,-0.0145,0.3503002284,1.15,-1.22,1.6765738874
2019-10-25 01:30:00,1.6179999999999999,0.643,1.7410838578,0.318,-0.007,0.31807703470000004,1.3,0.65,1.4534441854,1.3679999999999999,-1.227,1.8376487695,0.318,-0.007,0.31807703470000004,1.05,-1.22,1.6096272861
2019-10-25 02:00:00,1.7295,0.6375000000000001,1.8432516105999999,0.3395,-0.0125,0.3397300399,1.3900000000000001,0.65,1.5344705927,1.4795,-1.2325,1.9256106823999999,0.3395,-0.0125,0.3397300399,1.1400000000000001,-1.22,1.6697305172
2019-10-25 02:30:00,1.6735,0.6405000000000001,1.7918823901,0.3235,-0.0095,0.32363945990000004,1.35,0.65,1.4983324064,1.4335,-1.2295,1.8885424274,0.3235,-0.0095,0.32363945990000004,1.11,-1.22,1.649393828
2019-10-25 03:00:00,1.7145000000000001,0.625,1.824865817,0.41450000000000004,-0.025,0.415253236,1.3,0.65,1.4534441854,1.4845000000000002,-1.245,1.9374636126,0.41450000000000004,-0.025,0.415253236,1.07,-1.22,1.6227445887
2019-10-25 03:30:00,1.815,0.6295000000000001,1.9210661753,0.375,-0.0205,0.3755599153,1.44,0.65,1.5799050604,1.5750000000000002,-1.2405,2.0048604066,0.375,-0.0205,0.3755599153,1.2,-1.22,1.7112568481000001
2019-10-25 04:00:00,1.615,0.635,1.73535299,0.34500000000000003,-0.015,0.34532593300000003,1.27,0.65,1.4266744548,1.375,-1.235,1.8482018288000002,0.34500000000000003,-0.015,0.34532593300000003,1.03,-1.22,1.5966527487
2019-10-25 04:30:00,1.6455000000000002,0.631,1.7623368719,0.3755,-0.019,0.37598038510000004,1.27,0.65,1.4266744548,1.4055,-1.239,1.8736465115,0.3755,-0.019,0.37598038510000004,1.03,-1.22,1.5966527487
2019-10-25 05:00:00,1.704,0.631,1.8170792498,0.364,-0.019,0.3644955418,1.34,0.65,1.4893287078,1.464,-1.239,1.917919967,0.364,-0.019,0.3644955418,1.1,-1.22,1.6426807359
2019-10-25 05:30:00,1.7705000000000002,0.637,1.881605498,0.35050000000000003,-0.013000000000000001,0.3507410013,1.42,0.65,1.5616977941,1.5305,-1.233,1.9653801794999999,0.35050000000000003,-0.013000000000000001,0.3507410013,1.18,-1.22,1.6972919606999999
2019-10-25 06:00:00,1.8255,0.6285000000000001,1.930663746,0.4055,-0.021500000000000002,0.40606957530000004,1.42,0.65,1.5616977941,1.5855000000000001,-1.2415,2.0137359559,0.4055,-0.021500000000000002,0.40606957530000004,1.18,-1.22,1.6972919606999999
2019-10-25 06:30:00,1.9515,0.6515000000000001,2.0573780644,0.4615,-0.0285,0.4623791734,1.49,0.68,1.6378339354,1.6815,-1.2285,2.0824635651,0.4615,-0.0285,0.4623791734,1.22,-1.2,1.7112568481000001
2019-10-25 07:00:00,2.1055,-0.128,2.109387174,0.5455,-0.048,0.547607752,1.56,-0.08,1.5620499352000001,1.9255,-0.40800000000000003,1.9682515718,0.5455,-0.048,0.547607752,1.38,-0.36,1.4261837189
2019-10-25 07:30:00,2.4135,0.634,2.4953833874,0.5935,-0.056,0.5961361002000001,1.82,0.6900000000000001,1.9464069461,2.1235,-1.106,2.394261525,0.5935,-0.056,0.5961361002000001,1.53,-1.05,1.8556400513
2019-10-25 08:00:00,2.5185,0.8295,2.6515867891,0.6485000000000001,-0.07050000000000001,0.6523208566,1.87,0.9,2.0753072062,2.1785,-1.2705,2.5219104861,0.6485000000000001,-0.07050000000000001,0.6523208566,1.53,-1.2,1.9444536507999999
2019-10-25 08:30:00,2.6745,0.875,2.8139963131,0.5845,-0.055,0.5870819789,2.09,0.93,2.2875751354,2.3445,-1.205,2.6360396905,0.5845,-0.055,0.5870819789,1.76,-1.15,2.1024033866
2019-10-25 09:00:00,2.784,0.9055000000000001,2.9275563614999998,0.594,-0.0545,0.5964949706,2.19,0.96,2.3911712611000002,2.454,-1.2045,2.7336671798000003,0.594,-0.0545,0.5964949706,1.8599999999999999,-1.15,2.186801317
2019-10-25 09:30:00,3.0995,0.9590000000000001,3.2444693326,0.7795000000000001,-0.101,0.7860160622,2.32,1.06,2.5506861821999998,2.7695,-1.141,2.995331576,0.7795000000000001,-0.101,0.7860160622,1.99,-1.04,2.2453730202
2019-10-25 10:00:00,3.176,0.977,3.3228760133,0.626,-0.053,0.628239604,2.55,1.03,2.7501636315,2.826,-1.123,3.0409546199,0.626,-0.053,0.628239604,2.2,-1.07,2.4464055265
2019-10-25 10:30:00,3.306,0.971,3.4456460933,0.756,-0.099,0.7624545888,2.55,1.07,2.7653932813,2.936,-1.049,3.117771159,0.756,-0.099,0.7624545888,2.18,-0.9500000000000001,2.3780033642
2019-10-25 11:00:00,3.111,0.8975000000000001,3.237873878,0.781,-0.10250000000000001,0.7876974356,2.33,1.0,2.5355275585,2.771,-1.0825,2.9749365119,0.781,-0.10250000000000001,0.7876974356,1.99,-0.98,2.2182200071000002
2019-10-25 11:30:00,3.3064999999999998,0.936,3.4364281238,0.6165,-0.044,0.6180681597000001,2.69,0.98,2.8629530209,2.9465,-1.054,3.1293415042,0.6165,-0.044,0.6180681597000001,2.33,-1.01,2.5394881374000002
2019-10-25 12:00:00,3.3585000000000003,0.9325,3.4855528256,0.7985,-0.1075,0.8057037297,2.56,1.04,2.7631865663,2.9985,-1.0575,3.1795138779,0.7985,-0.1075,0.8057037297,2.2,-0.9500000000000001,2.3963513933
2019-10-25 12:30:00,3.384,0.9385,3.5117286698,0.9440000000000001,-0.1615,0.9577151194,2.44,1.1,2.6764902391,3.044,-1.0515,3.2204950318,0.9440000000000001,-0.1615,0.9577151194,2.1,-0.89,2.2808112592
2019-10-25 13:00:00,3.226,0.923,3.3554440839,0.936,-0.157,0.9490758663000001,2.29,1.08,2.5318965224000003,2.886,-1.047,3.0700496739,0.936,-0.157,0.9490758663000001,1.9500000000000002,-0.89,2.1435018078
2019-10-25 13:30:00,3.205,0.8885000000000001,3.3258769144,0.9450000000000001,-0.1615,0.9587008136,2.26,1.05,2.4920072231,3.075,-1.0215,3.2402295058,0.9450000000000001,-0.1615,0.9587008136,2.13,-0.86,2.2970633426
2019-10-25 14:00:00,3.173,0.884,3.2938404637,0.9530000000000001,-0.166,0.9673494715000001,2.22,1.05,2.4557890789,3.083,-1.026,3.2492406805,0.9530000000000001,-0.166,0.9673494715000001,2.13,-0.86,2.2970633426
2019-10-25 14:30:00,3.0895,0.8545,3.2054922399,0.9495,-0.1655,0.9638155944000001,2.14,1.02,2.3706539182,2.9895,-1.0255,3.1605000396,0.9495,-0.1655,0.9638155944000001,2.04,-0.86,2.2138653979
2019-10-25 15:00:00,3.145,0.853,3.2586245565,0.915,-0.167,0.9301150466,2.23,1.02,2.4522030911,3.055,-1.067,3.2359718787,0.915,-0.167,0.9301150466,2.14,-0.9,2.3215512056
2019-10-25 15:30:00,3.1895,0.8515,3.3012062189,0.8995000000000001,-0.1685,0.9151461632000001,2.29,1.02,2.5068905042000003,3.1195,-1.0685,3.2974190665,0.8995000000000001,-0.1685,0.9151461632000001,2.22,-0.9,2.3954957733
2019-10-25 16:00:00,3.16,0.8525,3.2729736097,0.9,-0.1675,0.9154541223,2.26,1.02,2.4795160818,3.09,-1.0675,3.269198105,0.9,-0.1675,0.9154541223,2.19,-0.9,2.3677204227
2019-10-25 16:30:00,3.274,0.8525,3.3831689656,0.904,-0.1675,0.9193868881,2.37,1.02,2.5801744127,3.194,-1.0675,3.3676686669,0.904,-0.1675,0.9193868881,2.29,-0.9,2.4605080776
2019-10-25 17:00:00,3.2445,0.9035000000000001,3.3679507865,0.9045000000000001,-0.1665,0.9196969610000001,2.34,1.07,2.5730332295,3.1945,-1.1265,3.3873046069,0.9045000000000001,-0.1665,0.9196969610000001,2.29,-0.96,2.4830827614
2019-10-25 17:30:00,3.217,0.924,3.34706812,0.907,-0.166,0.9220656159,2.31,1.09,2.554251358,3.157,-1.186,3.3724242023,0.907,-0.166,0.9220656159,2.25,-1.02,2.4704048251
2019-10-25 18:00:00,3.2175,0.9245000000000001,3.3476867386,0.9075000000000001,-0.1655,0.9224676146,2.31,1.09,2.554251358,3.1575,-1.1855,3.3727164868,0.9075000000000001,-0.1655,0.9224676146,2.25,-1.02,2.4704048251
2019-10-25 18:30:00,3.2365,0.9255,3.3662267452,0.9065000000000001,-0.1645,0.9213047813,2.33,1.09,2.5723530084,3.1565,-1.1844999999999999,3.3714288514,0.9065000000000001,-0.1645,0.9213047813,2.25,-1.02,2.4704048251
2019-10-25 19:00:00,3.0835,0.9245000000000001,3.2191105138,0.9035000000000001,-0.1655,0.9185327975,2.18,1.09,2.4373140955,3.0135,-1.1855,3.2383008662,0.9035000000000001,-0.1655,0.9185327975,2.11,-1.02,2.3436083291
2019-10-25 19:30:00,3.1415,0.9445,3.2804119406,0.9015000000000001,-0.1655,0.9165656005,2.24,1.11,2.4999399993,3.0715,-1.1855,3.2923430107,0.9015000000000001,-0.1655,0.9165656005,2.17,-1.02,2.3977697971
2019-10-25 20:00:00,3.082,0.9435,3.2231841787,0.902,-0.1665,0.9172383823,2.18,1.11,2.4463237725,3.012,-1.1865,3.2372714205,0.902,-0.1665,0.9172383823,2.11,-1.02,2.3436083291
2019-10-25 20:30:00,2.944,0.8515,3.0646677226,0.904,-0.1685,0.9195696004,2.04,1.02,2.280789337,2.874,-1.1885,3.1100495575,0.904,-0.1685,0.9195696004,1.97,-1.02,2.2184003246
2019-10-25 21:00:00,2.7855,0.8215,2.9041130315,0.9055000000000001,-0.1685,0.9210442443,1.88,0.99,2.1247352776,2.7155,-1.1885,2.9641984583000003,0.9055000000000001,-0.1685,0.9210442443,1.81,-1.02,2.0776188293
2019-10-25 21:30:00,2.6765,0.8220000000000001,2.7998814707,0.9065000000000001,-0.168,0.9219361420000001,1.77,0.99,2.0280532537,2.5965,-1.188,2.8553732243,0.9065000000000001,-0.168,0.9219361420000001,1.69,-1.02,1.97395542
2019-10-25 22:00:00,2.4925,-0.058,2.4931747331,0.9025000000000001,-0.168,0.9180034041,1.5899999999999999,0.11,1.5938004894,2.5125,-0.34800000000000003,2.5364858072,0.9025000000000001,-0.168,0.9180034041,1.6099999999999999,-0.18,1.6200308639
2019-10-25 22:30:00,2.4255,0.592,2.4967006729,0.9055000000000001,-0.168,0.9209529032,1.52,0.76,1.6994116629,2.3655,-1.018,2.5752503276,0.9055000000000001,-0.168,0.9209529032,1.46,-0.85,1.6894081804
2019-10-25 23:00:00,2.1785,0.6745,2.2805289956,0.8985000000000001,-0.1655,0.9136150721,1.28,0.84,1.5310127367000002,2.1085,-1.1755,2.4140365573,0.8985000000000001,-0.1655,0.9136150721,1.21,-1.01,1.5761345119999999
2019-10-25 23:30:00,1.9185,0.5075000000000001,1.9844894809,0.8585,-0.1525,0.8719395048,1.06,0.66,1.2486793023,1.8785,-1.0425,2.1483874185,0.8585,-0.1525,0.8719395048,1.02,-0.89,1.3536986371
