Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-26 00:00:00,1.7349999999999999,-0.24450000000000002,1.752143045,0.6950000000000001,-0.0945,0.7013952167,1.04,-0.15,1.0507616285,1.775,-0.34450000000000003,1.8081220230000001,0.6950000000000001,-0.0945,0.7013952167,1.08,-0.25,1.1085576214
2019-10-26 00:30:00,1.5855000000000001,-0.263,1.6071649729000002,0.6455000000000001,-0.083,0.6508142976,0.9400000000000001,-0.18,0.9570788891,1.6155,-0.363,1.6557805561,0.6455000000000001,-0.083,0.6508142976,0.97,-0.28,1.0096038827
2019-10-26 01:00:00,1.5045000000000002,-0.2525,1.5255413793,0.6345000000000001,-0.07250000000000001,0.6386286088,0.87,-0.18,0.8884255737000001,1.5445,-0.3725,1.5887845984,0.6345000000000001,-0.07250000000000001,0.6386286088,0.91,-0.30000000000000004,0.9581753493
2019-10-26 01:30:00,1.469,-0.24350000000000002,1.4890444083,0.599,-0.0635,0.6023564144,0.87,-0.18,0.8884255737000001,1.509,-0.3635,1.5521640537999999,0.599,-0.0635,0.6023564144,0.91,-0.30000000000000004,0.9581753493
2019-10-26 02:00:00,1.487,-0.23800000000000002,1.505925961,0.687,-0.088,0.6926131676,0.8,-0.15,0.8139410298,1.517,-0.388,1.5658330051,0.687,-0.088,0.6926131676,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2019-10-26 02:30:00,1.466,0.3305,1.5027928167,0.776,-0.11950000000000001,0.7851472792,0.6900000000000001,0.45,0.8237718131,1.436,-0.9795,1.7382509169,0.776,-0.11950000000000001,0.7851472792,0.66,-0.86,1.0840664186
2019-10-26 03:00:00,1.436,0.6065,1.5588259204,0.836,-0.14350000000000002,0.8482265322,0.6000000000000001,0.75,0.9604686356000001,1.376,-1.2535,1.8613538754999999,0.836,-0.14350000000000002,0.8482265322,0.54,-1.11,1.2343824367
2019-10-26 03:30:00,1.4235,0.6065,1.5473184869,0.8835000000000001,-0.1635,0.8985012521,0.54,0.77,0.9404786016000001,1.3635,-1.2735,1.8657262661,0.8835000000000001,-0.1635,0.8985012521,0.48,-1.11,1.2093386622
2019-10-26 04:00:00,1.4215,0.6075,1.5458714371,0.8815000000000001,-0.1625,0.8963528881,0.54,0.77,0.9404786016000001,1.3615,-1.2725,1.8635821688,0.8815000000000001,-0.1625,0.8963528881,0.48,-1.11,1.2093386622
2019-10-26 04:30:00,1.4035,0.6075,1.5293359670000002,0.8835000000000001,-0.1625,0.8983198206,0.52,0.77,0.9291393867000001,1.3435000000000001,-1.2725,1.8504725072000001,0.8835000000000001,-0.1625,0.8983198206,0.46,-1.11,1.2015406776
2019-10-26 05:00:00,1.395,0.6105,1.52273939,0.875,-0.1595,0.8894184898,0.52,0.77,0.9291393867000001,1.335,-1.2695,1.8422419087000002,0.875,-0.1595,0.8894184898,0.46,-1.11,1.2015406776
2019-10-26 05:30:00,1.4105,0.605,1.5347753093,0.8905000000000001,-0.165,0.9056573579,0.52,0.77,0.9291393867000001,1.3505,-1.275,1.8572762988,0.8905000000000001,-0.165,0.9056573579,0.46,-1.11,1.2015406776
2019-10-26 06:00:00,1.449,0.6065,1.5708097434,0.889,-0.1635,0.9039099789,0.56,0.77,0.9521029356,1.389,-1.2735,1.8844424242,0.889,-0.1635,0.9039099789,0.5,-1.11,1.2174152948
2019-10-26 06:30:00,1.7530000000000001,0.6065,1.8549531665,0.893,-0.1635,0.9078442873,0.86,0.77,1.1543396381,1.683,-1.1735,2.0517288442,0.893,-0.1635,0.9078442873,0.79,-1.01,1.2822636234
2019-10-26 07:00:00,1.939,0.6505000000000001,2.0452068966,0.889,-0.1595,0.9031950232,1.05,0.81,1.3261221663,1.879,-1.1695,2.2132264344,0.889,-0.1595,0.9031950232,0.99,-1.01,1.4142842713000001
2019-10-26 07:30:00,2.0255,0.649,2.1269347075,0.8955000000000001,-0.161,0.9098578186,1.13,0.81,1.3903237033,1.9755,-1.171,2.2964845416,0.8955000000000001,-0.161,0.9098578186,1.08,-1.01,1.4786818454000001
2019-10-26 08:00:00,2.0635,-0.13,2.0675909291,0.8935000000000001,-0.16,0.9077126473,1.17,0.03,1.1703845522,2.1035,-0.35000000000000003,2.132419342,0.8935000000000001,-0.16,0.9077126473,1.21,-0.19,1.2248265183
2019-10-26 08:30:00,2.3205,0.8065,2.4566567729,0.9005000000000001,-0.1635,0.9152226505000001,1.42,0.97,1.7196802028,2.2605,-1.2235,2.5703720548,0.9005000000000001,-0.1635,0.9152226505000001,1.3599999999999999,-1.06,1.7242969582
2019-10-26 09:00:00,2.48,-0.044500000000000005,2.4803992118,0.9,-0.1645,0.9149099682,1.58,0.12,1.5845504094,2.51,-0.3245,2.5308892212,0.9,-0.1645,0.9149099682,1.6099999999999999,-0.16,1.6179307773
2019-10-26 09:30:00,2.5635,-0.1135,2.566011399,0.8735,-0.1535,0.8868847163,1.69,0.04,1.6904733065,2.5935,-0.2235,2.603112464,0.8735,-0.1535,0.8868847163,1.72,-0.07,1.7214238293
2019-10-26 10:00:00,2.586,-0.1135,2.5884895692,0.876,-0.1535,0.8893470920000001,1.71,0.04,1.7104677723,2.596,-0.2535,2.6083478008,0.876,-0.1535,0.8893470920000001,1.72,-0.1,1.7229045243
2019-10-26 10:30:00,2.7030000000000003,-0.044500000000000005,2.7033662811,0.853,-0.14450000000000002,0.8651527322,1.85,0.1,1.8527007314000001,2.743,-0.28450000000000003,2.7577144976,0.853,-0.14450000000000002,0.8651527322,1.8900000000000001,-0.14,1.8951780919
2019-10-26 11:00:00,2.689,-0.068,2.6898596618,0.839,-0.138,0.8502734854,1.85,0.07,1.8513238507,2.729,-0.278,2.74312322,0.839,-0.138,0.8502734854,1.8900000000000001,-0.14,1.8951780919
2019-10-26 11:30:00,2.7865,-0.0545,2.7870329205,0.7965,-0.1245,0.8061715078,1.99,0.07,1.9912307752,2.8265000000000002,-0.2645,2.8388487984,0.7965,-0.1245,0.8061715078,2.03,-0.14,2.0348218595
2019-10-26 12:00:00,2.789,-0.043000000000000003,2.7893314611,0.769,-0.113,0.7772580009000001,2.02,0.07,2.0212125074,2.839,-0.28300000000000003,2.853070276,0.769,-0.113,0.7772580009000001,2.07,-0.17,2.0769689454
2019-10-26 12:30:00,2.7945,-0.0475,2.7949036656,0.6345000000000001,-0.0775,0.6392155349,2.16,0.03,2.1602083233,2.8445,-0.2775,2.8580039363000003,0.6345000000000001,-0.0775,0.6392155349,2.21,-0.2,2.2190313202
2019-10-26 13:00:00,2.8045,-0.1,2.8062822827,0.3945,-0.04,0.396522698,2.41,-0.06,2.4107467723,2.8545,-0.24,2.8645715648000003,0.3945,-0.04,0.396522698,2.46,-0.2,2.4681166909
2019-10-26 13:30:00,2.8529999999999998,-0.10550000000000001,2.8549499558,0.743,-0.14550000000000002,0.7571124421000001,2.11,0.04,2.1103791129,2.893,-0.2255,2.9017751894,0.743,-0.14550000000000002,0.7571124421000001,2.15,-0.08,2.1514878573
2019-10-26 14:00:00,2.7795,-0.12250000000000001,2.7821981418,0.6695,-0.1325,0.6824855310000001,2.11,0.01,2.1100236965,2.8195,-0.21250000000000002,2.8274965075000003,0.6695,-0.1325,0.6824855310000001,2.15,-0.08,2.1514878573
2019-10-26 14:30:00,2.747,-0.1315,2.750145678,0.717,-0.14150000000000001,0.7308291524,2.03,0.01,2.0300246304,2.777,-0.2215,2.7858196728999998,0.717,-0.14150000000000001,0.7308291524,2.06,-0.08,2.0615528128
2019-10-26 15:00:00,2.733,-0.14350000000000002,2.7367647414,0.763,-0.1535,0.7782873827,1.97,0.01,1.9700253805,2.783,-0.2335,2.7927784105,0.763,-0.1535,0.7782873827,2.02,-0.08,2.0215835377
2019-10-26 15:30:00,2.6814999999999998,-0.14200000000000002,2.6852572037,0.7115,-0.132,0.7236409676000001,1.97,-0.01,1.9700253805,2.7315,-0.252,2.7430997521,0.7115,-0.132,0.7236409676000001,2.02,-0.12,2.0235612173
2019-10-26 16:00:00,2.6555,-0.14750000000000002,2.659593296,0.8055,-0.1575,0.8207536171,1.85,0.01,1.8500270268,2.7055,-0.2575,2.7177263475,0.8055,-0.1575,0.8207536171,1.9,-0.1,1.902629759
2019-10-26 16:30:00,2.6315,-0.1605,2.6363900508,0.7515000000000001,-0.1405,0.7645210919000001,1.88,-0.02,1.88010638,2.6814999999999998,-0.2605,2.6941236980000003,0.7515000000000001,-0.1405,0.7645210919000001,1.9300000000000002,-0.12,1.9337269714
2019-10-26 17:00:00,2.6485000000000003,-0.1575,2.6531789423000003,0.7485,-0.1375,0.7610246382,1.9,-0.02,1.9001052602000001,2.7085,-0.2575,2.7207128661,0.7485,-0.1375,0.7610246382,1.96,-0.12,1.9636700334000001
2019-10-26 17:30:00,2.6515,-0.152,2.6558532057,0.6115,-0.10200000000000001,0.6199485866000001,2.04,-0.05,2.0406126531,2.7015000000000002,-0.262,2.7141750588,0.6115,-0.10200000000000001,0.6199485866000001,2.09,-0.16,2.0961154548
2019-10-26 18:00:00,2.6445,-0.139,2.6481505339,0.7645000000000001,-0.139,0.7770336222,1.88,0.0,1.88,2.7045,-0.299,2.7209779951,0.7645000000000001,-0.139,0.7770336222,1.94,-0.16,1.9465867564
2019-10-26 18:30:00,2.7945,-0.0965,2.7961656782,0.6445000000000001,-0.0965,0.6516843561,2.15,0.0,2.15,2.8645,-0.3365,2.8841970286,0.6445000000000001,-0.0965,0.6516843561,2.22,-0.24,2.2329352879
2019-10-26 19:00:00,2.795,-0.13,2.7980216225000003,0.645,-0.1,0.6527059062,2.15,-0.03,2.1502092921,2.865,-0.27,2.8776943896000002,0.645,-0.1,0.6527059062,2.22,-0.17,2.2264994947
2019-10-26 19:30:00,2.7095000000000002,-0.1395,2.713088738,0.7895000000000001,-0.1495,0.8035300243,1.92,0.01,1.9200260415,2.7595,-0.2795,2.7736186652,0.7895000000000001,-0.1495,0.8035300243,1.97,-0.13,1.9742846806
2019-10-26 20:00:00,2.592,-0.21350000000000002,2.6007780086,0.432,-0.053500000000000006,0.4353001838,2.16,-0.16,2.1659178193,2.622,-0.24350000000000002,2.6332824098,0.432,-0.053500000000000006,0.4353001838,2.19,-0.19,2.1982265579
2019-10-26 20:30:00,2.521,-0.23750000000000002,2.5321625639,0.5710000000000001,-0.0775,0.5762354120000001,1.9500000000000002,-0.16,1.9565530915,2.561,-0.2675,2.5749324747999998,0.5710000000000001,-0.0775,0.5762354120000001,1.99,-0.19,1.9990497743
2019-10-26 21:00:00,2.414,-0.2285,2.4247903518,0.684,-0.1085,0.6925519836,1.73,-0.12,1.7341568557,2.454,-0.2985,2.4720878322,0.684,-0.1085,0.6925519836,1.77,-0.19,1.7801685313000002
2019-10-26 21:30:00,2.2905,-0.1835,2.2978386584,0.49050000000000005,-0.0635,0.4945932672,1.8,-0.12,1.8039955654000002,2.3305,-0.3235,2.3528456175,0.49050000000000005,-0.0635,0.4945932672,1.8399999999999999,-0.26,1.8582787735
2019-10-26 22:00:00,2.2215,-0.20700000000000002,2.2311233157,0.36150000000000004,-0.037,0.36338856610000003,1.8599999999999999,-0.17,1.8677526602999999,2.2615,-0.327,2.285018873,0.36150000000000004,-0.037,0.36338856610000003,1.9,-0.29,1.9220041623
2019-10-26 22:30:00,2.1185,-0.23,2.1309486737,0.5885,-0.09,0.5953421285,1.53,-0.14,1.5363918771,2.1585,-0.34,2.1851137842,0.5885,-0.09,0.5953421285,1.57,-0.25,1.589779859
2019-10-26 23:00:00,2.0005,-0.2265,2.0132815253,0.6105,-0.08650000000000001,0.6165975186,1.3900000000000001,-0.14,1.3970325694,2.0505,-0.3365,2.077927453,0.6105,-0.08650000000000001,0.6165975186,1.44,-0.25,1.4615402834
2019-10-26 23:30:00,1.8545,-0.248,1.8710088856,0.49450000000000005,-0.058,0.497889797,1.3599999999999999,-0.19,1.3732079231,1.9045,-0.34800000000000003,1.9360331221,0.49450000000000005,-0.058,0.497889797,1.4100000000000001,-0.29,1.4395138068
2019-10-27 00:00:00,1.7610000000000001,-0.259,1.7799443812,0.541,-0.069,0.5453824346,1.22,-0.19,1.2347064428,1.8010000000000002,-0.359,1.8364318664,0.541,-0.069,0.5453824346,1.26,-0.29,1.2929423808
2019-10-27 00:30:00,1.627,-0.308,1.6558964340000002,0.5670000000000001,-0.078,0.572339934,1.06,-0.23,1.0846658472,1.647,-0.338,1.6813247753,0.5670000000000001,-0.078,0.572339934,1.08,-0.26,1.1108555262
2019-10-27 01:00:00,1.5495,-0.34850000000000003,1.5882073227,0.5695,-0.0785,0.5748847711,0.98,-0.27,1.0165136497,1.5594999999999999,-0.3385,1.5958140556,0.5695,-0.0785,0.5748847711,0.99,-0.26,1.0235721763
2019-10-27 01:30:00,1.612,-0.3735,1.6547042787000001,0.502,-0.0635,0.506000247,1.11,-0.31,1.1524755963,1.6320000000000001,-0.3435,1.6677578511000002,0.502,-0.0635,0.506000247,1.13,-0.28,1.1641735266
2019-10-27 02:00:00,1.4745,-0.35100000000000003,1.5157015702,0.3645,-0.041,0.3667986505,1.11,-0.31,1.1524755963,1.4945,-0.321,1.5285847212,0.3645,-0.041,0.3667986505,1.13,-0.28,1.1641735266
2019-10-27 02:30:00,1.4065,-0.3665,1.4534663739,0.29650000000000004,-0.026500000000000003,0.2976818772,1.11,-0.34,1.1609048195,1.4265,-0.34650000000000003,1.4679797342,0.29650000000000004,-0.026500000000000003,0.2976818772,1.13,-0.32,1.1744360349
2019-10-27 03:00:00,1.204,-0.3295,1.2482733074,0.254,-0.0195,0.2547474239,0.9500000000000001,-0.31,0.9992997548,1.214,-0.3195,1.2553390976,0.254,-0.0195,0.2547474239,0.96,-0.30000000000000004,1.0057832769
2019-10-27 03:30:00,1.215,-0.335,1.2603372565,0.295,-0.025,0.29605742690000003,0.92,-0.31,0.9708243919,1.225,-0.325,1.2673791856,0.295,-0.025,0.29605742690000003,0.93,-0.30000000000000004,0.9771898485
2019-10-27 04:00:00,1.264,-0.35450000000000004,1.3127704483,0.41400000000000003,-0.044500000000000005,0.41638473800000003,0.85,-0.31,0.9047651629000001,1.284,-0.34450000000000003,1.3294119941,0.41400000000000003,-0.044500000000000005,0.41638473800000003,0.87,-0.30000000000000004,0.920271699
2019-10-27 04:30:00,1.062,-0.28800000000000003,1.1003581235,0.422,-0.048,0.4247210849,0.64,-0.24,0.6835202996,1.082,-0.28800000000000003,1.1196731666,0.422,-0.048,0.4247210849,0.66,-0.24,0.7022819946000001
2019-10-27 05:00:00,1.24,-0.34400000000000003,1.2868317683,0.47000000000000003,-0.064,0.4743374326,0.77,-0.28,0.8193289938,1.26,-0.334,1.3035167816,0.47000000000000003,-0.064,0.4743374326,0.79,-0.27,0.8348652586
2019-10-27 05:30:00,1.587,-0.3735,1.6303592396000002,0.6970000000000001,-0.1135,0.7061807488,0.89,-0.26,0.9272000863000001,1.607,-0.4635,1.6725074738,0.6970000000000001,-0.1135,0.7061807488,0.91,-0.35000000000000003,0.9749871794
2019-10-27 06:00:00,1.7085,0.1295,1.7134008579,0.5785,-0.0805,0.5840740535,1.13,0.21,1.1493476411,1.6785,-0.9505,1.9289407715,0.5785,-0.0805,0.5840740535,1.1,-0.87,1.4024621207
2019-10-27 06:30:00,1.643,0.5690000000000001,1.7387380481,0.453,-0.051000000000000004,0.4558618212,1.19,0.62,1.3418271126,1.553,-1.2610000000000001,2.0004824418,0.453,-0.051000000000000004,0.4558618212,1.1,-1.21,1.6352675622000001
2019-10-27 07:00:00,1.465,0.6315000000000001,1.5953110198,0.275,-0.018500000000000003,0.2756215703,1.19,0.65,1.3559498516000001,1.375,-1.1985000000000001,1.8240140487,0.275,-0.018500000000000003,0.2756215703,1.1,-1.18,1.6131955864
2019-10-27 07:30:00,1.8615,0.613,1.9598344956,0.36150000000000004,-0.037,0.36338856610000003,1.5,0.65,1.6347782724000002,1.7715,-1.217,2.1492559759,0.36150000000000004,-0.037,0.36338856610000003,1.4100000000000001,-1.18,1.8386136081000002
2019-10-27 08:00:00,2.168,0.42250000000000004,2.2087847903,0.458,-0.0575,0.46159533140000003,1.71,0.48,1.7760912139,2.108,-1.0275,2.3450842735,0.458,-0.0575,0.46159533140000003,1.65,-0.97,1.9140010449
2019-10-27 08:30:00,2.3275,-0.19,2.3352422251,0.3275,-0.03,0.3288711754,2.0,-0.16,2.0063897926,2.3575,-0.32,2.3791187969,0.3275,-0.03,0.3288711754,2.03,-0.29,2.0506096654
2019-10-27 09:00:00,2.4735,-0.188,2.4806342435,0.3235,-0.028,0.3247094855,2.15,-0.16,2.1559452683,2.5035,-0.28800000000000003,2.5200111607,0.3235,-0.028,0.3247094855,2.18,-0.26,2.19544984
2019-10-27 09:30:00,2.4485,-0.177,2.4548892541000003,0.2685,-0.017,0.26903763680000004,2.18,-0.16,2.1858636737,2.4785,-0.277,2.4939308832,0.2685,-0.017,0.26903763680000004,2.21,-0.26,2.2252415599
2019-10-27 10:00:00,2.475,-0.154,2.4797864827,0.255,-0.014,0.25538402460000004,2.22,-0.14,2.2244100341,2.505,-0.274,2.5199406739,0.255,-0.014,0.25538402460000004,2.25,-0.26,2.264972406
2019-10-27 10:30:00,2.598,-0.114,2.6004999519,0.268,-0.014,0.2683654225,2.33,-0.1,2.3321449355,2.638,-0.234,2.6483579818000003,0.268,-0.014,0.2683654225,2.37,-0.22,2.3801890681
2019-10-27 11:00:00,2.5785,-0.11900000000000001,2.5812445157,0.28850000000000003,-0.019,0.289124973,2.29,-0.1,2.2921823662,2.6085000000000003,-0.23900000000000002,2.6194261299,0.28850000000000003,-0.019,0.289124973,2.32,-0.22,2.3304076897
2019-10-27 11:30:00,2.902,-0.1245,2.9046693874000002,0.312,-0.0245,0.3129604608,2.59,-0.1,2.591929783,2.932,-0.24450000000000002,2.9421767877000002,0.312,-0.0245,0.3129604608,2.62,-0.22,2.6292204168
2019-10-27 12:00:00,2.9210000000000003,-0.1295,2.9238692259,0.331,-0.029500000000000002,0.33231197690000003,2.59,-0.1,2.591929783,2.951,-0.2495,2.9615285327,0.331,-0.029500000000000002,0.33231197690000003,2.62,-0.22,2.6292204168
2019-10-27 12:30:00,2.8165,-0.108,2.8185698945,0.2265,-0.008,0.22664123630000002,2.59,-0.1,2.591929783,2.8465,-0.228,2.8556166147,0.2265,-0.008,0.22664123630000002,2.62,-0.22,2.6292204168
2019-10-27 13:00:00,2.749,-0.1,2.7508182419000002,0.199,0.0,0.199,2.55,-0.1,2.551960031,2.789,-0.22,2.7976634894,0.199,0.0,0.199,2.59,-0.22,2.5993268359
2019-10-27 13:30:00,2.6950000000000003,-0.0995,2.6968361556,0.195,0.0005,0.195000641,2.5,-0.1,2.5019992006000003,2.725,-0.2195,2.7338261192,0.195,0.0005,0.195000641,2.5300000000000002,-0.22,2.5395472036999998
2019-10-27 14:00:00,2.581,-0.1885,2.5878742724,0.191,0.0015,0.19100589,2.39,-0.19,2.3975404063,2.621,-0.1885,2.6277696341,0.191,0.0015,0.19100589,2.43,-0.19,2.4374166651999998
2019-10-27 14:30:00,2.5855,-0.1625,2.5906015711,0.1955,-0.0025,0.195515984,2.39,-0.16,2.3953496613,2.6255,-0.1625,2.6305239972,0.1955,-0.0025,0.195515984,2.43,-0.16,2.4352617929
2019-10-27 15:00:00,2.5315,-0.193,2.5388464408,0.2015,-0.003,0.2015223313,2.33,-0.19,2.3377339455,2.5815,-0.193,2.5887045505,0.2015,-0.003,0.2015223313,2.38,-0.19,2.3875719884
2019-10-27 15:30:00,2.524,-0.194,2.5314446468,0.214,-0.004,0.21403737990000002,2.31,-0.19,2.3178006817,2.564,-0.194,2.5713288393,0.214,-0.004,0.21403737990000002,2.35,-0.19,2.3576683397
2019-10-27 16:00:00,2.594,-0.202,2.6018531857,0.244,-0.012,0.24429490380000002,2.35,-0.19,2.3576683397,2.644,-0.232,2.6541590005,0.244,-0.012,0.24429490380000002,2.4,-0.22,2.4100622399000002
2019-10-27 16:30:00,2.636,-0.165,2.6411590259,0.266,-0.015,0.2664225966,2.37,-0.15,2.3747420913,2.696,-0.295,2.7120916282,0.266,-0.015,0.2664225966,2.43,-0.28,2.4460784942
2019-10-27 17:00:00,2.69,-0.1905,2.6967369634000002,0.24,-0.0105,0.2402295777,2.45,-0.18,2.4566033461,2.73,-0.2305,2.7397135343,0.24,-0.0105,0.2402295777,2.49,-0.22,2.499699982
2019-10-27 17:30:00,2.8525,0.2985,2.8680757487,0.24250000000000002,-0.0115,0.2427725273,2.61,0.31,2.6283454872,2.8225,-0.6915,2.9059729008,0.24250000000000002,-0.0115,0.2427725273,2.58,-0.68,2.6681079438
2019-10-27 18:00:00,2.955,0.769,3.0534220147,0.23500000000000001,-0.011,0.23525730590000002,2.7199999999999998,0.78,2.8296289509,2.875,-1.111,3.0821982415,0.23500000000000001,-0.011,0.23525730590000002,2.64,-1.1,2.86
2019-10-27 18:30:00,2.932,0.768,3.0309153733,0.242,-0.012,0.24229733800000003,2.69,0.78,2.8008034562,2.832,-1.152,3.0573400203,0.242,-0.012,0.24229733800000003,2.59,-1.1400000000000001,2.8297879779
2019-10-27 19:00:00,2.951,0.7565000000000001,3.0464230255,0.261,-0.0235,0.2620558147,2.69,0.78,2.8008034562,2.851,-1.1635,3.0792747929,0.261,-0.0235,0.2620558147,2.59,-1.1400000000000001,2.8297879779
2019-10-27 19:30:00,2.8485,0.763,2.9489186577,0.23850000000000002,-0.017,0.23910510240000002,2.61,0.78,2.7240594707,2.7585,-1.227,3.019081193,0.23850000000000002,-0.017,0.23910510240000002,2.52,-1.21,2.7954427199
2019-10-27 20:00:00,2.685,0.8,2.8016468371,0.215,-0.01,0.21523243250000001,2.47,0.81,2.5994230129,2.585,-1.22,2.8584305134,0.215,-0.01,0.21523243250000001,2.37,-1.21,2.661014844
2019-10-27 20:30:00,2.5345,0.798,2.6571590562000003,0.2245,-0.012,0.2248204839,2.31,0.81,2.4478970567,2.4445,-1.222,2.7329222912,0.2245,-0.012,0.2248204839,2.22,-1.21,2.528339376
2019-10-27 21:00:00,2.4945,0.7615000000000001,2.6081434968,0.2545,-0.018500000000000003,0.2551715109,2.24,0.78,2.3719190543,2.3945,-1.2285,2.691252961,0.2545,-0.018500000000000003,0.2551715109,2.14,-1.21,2.4583937846
2019-10-27 21:30:00,2.4975,0.7495,2.6075383986,0.3175,-0.030500000000000003,0.3189615964,2.18,0.78,2.3153401478,2.4075,-1.3005,2.7363034371,0.3175,-0.030500000000000003,0.3189615964,2.09,-1.27,2.4456083088
2019-10-27 22:00:00,2.401,0.306,2.4204208312,0.291,-0.024,0.29198801350000003,2.11,0.33,2.135649784,2.3810000000000002,-0.854,2.5295211009000003,0.291,-0.024,0.29198801350000003,2.09,-0.8300000000000001,2.2487774456
2019-10-27 22:30:00,2.2065,-0.2245,2.2178914536,0.24650000000000002,-0.0145,0.2469261023,1.96,-0.21,1.9712178975999999,2.2465,-0.3145,2.268407481,0.24650000000000002,-0.0145,0.2469261023,2.0,-0.30000000000000004,2.0223748416
2019-10-27 23:00:00,2.036,-0.2525,2.0515974873,0.23600000000000002,-0.0125,0.2363308063,1.8,-0.24,1.8159295141,2.066,-0.3125,2.0895004786,0.23600000000000002,-0.0125,0.2363308063,1.83,-0.30000000000000004,1.8544271353
2019-10-27 23:30:00,1.9264999999999999,0.538,2.0002115513,0.2565,-0.012,0.2567805483,1.67,0.55,1.7582377541,1.8465,-1.082,2.1401603328,0.2565,-0.012,0.2567805483,1.5899999999999999,-1.07,1.9165072397
2019-10-28 00:00:00,1.7890000000000001,0.641,1.9003689116,0.23900000000000002,-0.009000000000000001,0.239169396,1.55,0.65,1.6807736314000001,1.699,-1.199,2.0794715675,0.23900000000000002,-0.009000000000000001,0.239169396,1.46,-1.19,1.8835339126
2019-10-28 00:30:00,1.7815,0.606,1.8817487213000001,0.2715,-0.014,0.271860718,1.51,0.62,1.6323296236,1.6915,-1.234,2.0937832385,0.2715,-0.014,0.271860718,1.42,-1.22,1.8721111078
2019-10-28 01:00:00,1.706,0.603,1.8094322314,0.28600000000000003,-0.017,0.2865047993,1.42,0.62,1.5494515159,1.616,-1.237,2.0350982777,0.28600000000000003,-0.017,0.2865047993,1.33,-1.22,1.8047991578
2019-10-28 01:30:00,1.56,0.5690000000000001,1.660530337,0.30000000000000004,-0.021,0.3007341018,1.26,0.59,1.3912943614,1.47,-1.241,1.9237933881,0.30000000000000004,-0.021,0.3007341018,1.17,-1.22,1.6903549923
2019-10-28 02:00:00,1.694,0.6215,1.8044107764000001,0.28400000000000003,-0.018500000000000003,0.28460191500000004,1.4100000000000001,0.64,1.5484508387,1.604,-1.2385,2.0264990131,0.28400000000000003,-0.018500000000000003,0.28460191500000004,1.32,-1.22,1.7974426277000002
2019-10-28 02:30:00,1.6195,0.6065,1.7293416377000002,0.3695,-0.0335,0.3710154983,1.25,0.64,1.4043147795,1.5295,-1.2535,1.9775319214,0.3695,-0.0335,0.3710154983,1.16,-1.22,1.6834488409000001
2019-10-28 03:00:00,1.5615,0.6035,1.6740652616,0.3915,-0.036500000000000005,0.3931977874,1.17,0.64,1.3336041392,1.4715,-1.2565,1.9349688628,0.3915,-0.036500000000000005,0.3931977874,1.08,-1.22,1.6293557009000001
2019-10-28 03:30:00,1.7429999999999999,0.61,1.8466588748000001,0.353,-0.03,0.35427249400000005,1.3900000000000001,0.64,1.5302614156,1.653,-1.25,2.0724162227,0.353,-0.03,0.35427249400000005,1.3,-1.22,1.7828067758000001
2019-10-28 04:00:00,1.6705,0.5925,1.7724633988,0.2805,-0.0175,0.28104537,1.3900000000000001,0.61,1.5179591561999999,1.5805,-1.2675,2.0259655723,0.2805,-0.0175,0.28104537,1.3,-1.25,1.8034688797
2019-10-28 04:30:00,1.6715,0.598,1.7752510386,0.2615,-0.012,0.26177518980000003,1.4100000000000001,0.61,1.5362942427,1.5915,-1.262,2.0311366891,0.2615,-0.012,0.26177518980000003,1.33,-1.25,1.8252123164
2019-10-28 05:00:00,1.708,0.603,1.8113180284000001,0.23800000000000002,-0.007,0.23810291890000002,1.47,0.61,1.5915401346,1.6179999999999999,-1.2570000000000001,2.0488955561,0.23800000000000002,-0.007,0.23810291890000002,1.38,-1.25,1.8619613314999999
2019-10-28 05:30:00,1.7255,0.63,1.8369132396,0.2555,-0.01,0.2556956198,1.47,0.64,1.6032778923,1.6355,-1.23,2.0464017812,0.2555,-0.01,0.2556956198,1.38,-1.22,1.8419554826
2019-10-28 06:00:00,1.7925,0.6265000000000001,1.8988308245,0.2725,-0.0135,0.27283419870000003,1.52,0.64,1.6492422502,1.7025000000000001,-1.2335,2.1023863822,0.2725,-0.0135,0.27283419870000003,1.43,-1.22,1.879707424
2019-10-28 06:30:00,2.0045,0.7135,2.1276988744,0.3145,-0.0165,0.31493253250000003,1.69,0.73,1.8409236812,1.9245,-1.2365,2.2874948087,0.3145,-0.0165,0.31493253250000003,1.6099999999999999,-1.22,2.0200247523
2019-10-28 07:00:00,2.168,0.7575000000000001,2.2965256911,0.278,-0.0125,0.2782808833,1.8900000000000001,0.77,2.0408331632,2.078,-1.2325,2.4160174358,0.278,-0.0125,0.2782808833,1.8,-1.22,2.1744884456
2019-10-28 07:30:00,2.4405,0.764,2.5572908028,0.24050000000000002,-0.006,0.24057483240000002,2.2,0.77,2.330858211,2.3505000000000003,-1.166,2.6238152088,0.24050000000000002,-0.006,0.24057483240000002,2.11,-1.16,2.4078413569
2019-10-28 08:00:00,2.469,0.427,2.5056516119,0.329,-0.023,0.3298029715,2.14,0.45,2.186801317,2.439,-0.793,2.5646773676,0.329,-0.023,0.3298029715,2.11,-0.77,2.2461077445
2019-10-28 08:30:00,2.637,0.051000000000000004,2.637493128,0.34700000000000003,-0.029,0.3482097069,2.29,0.08,2.2913969538,2.667,-0.299,2.6837082554,0.34700000000000003,-0.029,0.3482097069,2.32,-0.27,2.3356583654
2019-10-28 09:00:00,2.9515000000000002,0.8215,3.0636929513,0.4015,-0.0385,0.40334166660000004,2.55,0.86,2.6911150105,2.8515,-0.9585,3.0082843117,0.4015,-0.0385,0.40334166660000004,2.45,-0.92,2.617040313
2019-10-28 09:30:00,1.7570000000000001,-0.6295000000000001,1.866365251,0.337,-0.029500000000000002,0.3382887081,1.42,-0.6000000000000001,1.5415576538,5.477,0.030500000000000003,5.4770849227,0.337,-0.029500000000000002,0.3382887081,5.14,0.06,5.1403501826
2019-10-28 10:00:00,-22.534,-22.8625,32.1010134147,0.306,-0.022500000000000003,0.3068260908,-22.84,-22.84,32.3006377646,6.126,-0.0025,6.1260005101,0.306,-0.022500000000000003,0.3068260908,5.82,0.02,5.8200343642
2019-10-28 10:30:00,-22.566,-22.8565,32.1192146269,0.274,-0.0165,0.274496357,-22.84,-22.84,32.3006377646,6.094,0.0035,6.0940010051,0.274,-0.0165,0.274496357,5.82,0.02,5.8200343642
2019-10-28 11:00:00,-22.545,-22.8615,32.1080240322,0.295,-0.021500000000000002,0.2957824369,-22.84,-22.84,32.3006377646,5.575,-0.061500000000000006,5.5753392049,0.295,-0.021500000000000002,0.2957824369,5.28,-0.04,5.280151513
2019-10-28 11:30:00,-22.561,-22.860500000000002,32.1185488659,0.279,-0.0205,0.2797521224,-22.84,-22.84,32.3006377646,6.199,0.0195,6.1990306702,0.279,-0.0205,0.2797521224,5.92,0.04,5.9201351336
2019-10-28 12:00:00,-22.5555,-22.858,32.1129061944,0.28450000000000003,-0.018000000000000002,0.28506885130000004,-22.84,-22.84,32.3006377646,6.4145,0.052000000000000005,6.414710769,0.28450000000000003,-0.018000000000000002,0.28506885130000004,6.13,0.07,6.1303996607
2019-10-28 12:30:00,-22.505,-22.8675,32.084226362,0.335,-0.0275,0.3361268362,-22.84,-22.84,32.3006377646,6.235,0.0125,6.2350125301,0.335,-0.0275,0.3361268362,5.9,0.04,5.9001355917
2019-10-28 13:00:00,-22.409,-22.889,32.0323212084,0.431,-0.049,0.4337764401,-22.84,-22.84,32.3006377646,5.821,-0.009000000000000001,5.8210069576,0.431,-0.049,0.4337764401,5.39,0.04,5.390148421
2019-10-28 13:30:00,-22.4155,-22.891,32.0382977271,0.42450000000000004,-0.051000000000000004,0.4275526283,-22.84,-22.84,32.3006377646,6.0245,0.009000000000000001,6.0245067225,0.42450000000000004,-0.051000000000000004,0.4275526283,5.6,0.06,5.6003214193
2019-10-28 14:00:00,-22.372,-22.8965,32.0118118239,0.468,-0.0565,0.4713981863,-22.84,-22.84,32.3006377646,5.838,-0.036500000000000005,5.8381141005,0.468,-0.0565,0.4713981863,5.37,0.02,5.3700372438
2019-10-28 14:30:00,-22.4495,-22.882,32.0556699236,0.3905,-0.042,0.3927521483,-22.84,-22.84,32.3006377646,5.8405000000000005,-0.052000000000000005,5.8407314824,0.3905,-0.042,0.3927521483,5.45,-0.01,5.4500091743
2019-10-28 15:00:00,-22.4135,-22.8895,32.0358267023,0.42650000000000005,-0.0495,0.4293629001,-22.84,-22.84,32.3006377646,5.6565,-0.059500000000000004,5.6568129278,0.42650000000000005,-0.0495,0.4293629001,5.23,-0.01,5.2300095602
2019-10-28 15:30:00,-22.4015,-22.8885,32.0267175105,0.4385,-0.0485,0.441174002,-22.84,-22.84,32.3006377646,5.7385,-0.0585,5.7387981756,0.4385,-0.0485,0.441174002,5.3,-0.01,5.300009434
2019-10-28 16:00:00,-22.3305,-22.8955,31.9821067239,0.5095000000000001,-0.0555,0.5125139023,-22.84,-22.84,32.3006377646,5.7595,-0.0655,5.7598724378,0.5095000000000001,-0.0555,0.5125139023,5.25,-0.01,5.2500095238
2019-10-28 16:30:00,-22.2505,-22.907,31.9345486777,0.5895,-0.067,0.5932952469,-22.84,-22.84,32.3006377646,5.7995,-0.077,5.8000111422,0.5895,-0.067,0.5932952469,5.21,-0.01,5.2100095969
2019-10-28 17:00:00,-22.202,-22.9215,31.9111887314,0.638,-0.0815,0.6431844603,-22.84,-22.84,32.3006377646,5.908,-0.0915,5.9087085095,0.638,-0.0815,0.6431844603,5.27,-0.01,5.2700094877
2019-10-28 17:30:00,-22.06,-22.956,31.8374235138,0.78,-0.116,0.7885784679000001,-22.84,-22.84,32.3006377646,5.95,-0.096,5.9507744034000005,0.78,-0.116,0.7885784679000001,5.17,0.02,5.1700386846
2019-10-28 18:00:00,-22.03,-22.967,31.8245815212,0.81,-0.127,0.8198957251000001,-22.84,-22.84,32.3006377646,6.12,-0.107,6.1209353043,0.81,-0.127,0.8198957251000001,5.31,0.02,5.3100376646
2019-10-28 18:30:00,-22.063,-22.9565,31.8398627706,0.777,-0.1165,0.7856852105000001,-22.84,-22.84,32.3006377646,6.187,-0.0965,6.1877525201,0.777,-0.1165,0.7856852105000001,5.41,0.02,5.4100369685
2019-10-28 19:00:00,-22.1955,-22.9205,31.9059483561,0.6445000000000001,-0.0805,0.6495078906,-22.84,-22.84,32.3006377646,5.7345,-0.2305,5.7391306397,0.6445000000000001,-0.0805,0.6495078906,5.09,-0.15,5.0922097365
2019-10-28 19:30:00,-22.313,-22.8885,31.9648776198,0.527,-0.0485,0.5292270307,-22.84,-22.84,32.3006377646,5.727,-0.23850000000000002,5.7319639959,0.527,-0.0485,0.5292270307,5.2,-0.19,5.2034699961
2019-10-28 20:00:00,-22.2405,-22.91,31.9297344219,0.5995,-0.07,0.6035729036,-22.84,-22.84,32.3006377646,5.4995,-0.26,5.5056425828,0.5995,-0.07,0.6035729036,4.9,-0.19,4.9036822899
2019-10-28 20:30:00,-22.079,-22.9525,31.8480689721,0.761,-0.1125,0.7692705961,-22.84,-22.84,32.3006377646,4.9510000000000005,-0.2525,4.9574345432,0.761,-0.1125,0.7692705961,4.19,-0.14,4.1923382497
2019-10-28 21:00:00,-22.1265,-22.942,31.873458649,0.7135,-0.10200000000000001,0.7207539455,-22.84,-22.84,32.3006377646,4.9835,-0.292,4.9920473005,0.7135,-0.10200000000000001,0.7207539455,4.27,-0.19,4.2742250760000005
2019-10-28 21:30:00,-22.1985,-22.926,31.9119864354,0.6415000000000001,-0.08600000000000001,0.6472389435,-22.84,-22.84,32.3006377646,4.7315000000000005,-0.356,4.7448738919,0.6415000000000001,-0.08600000000000001,0.6472389435,4.09,-0.27,4.0989022921
2019-10-28 22:00:00,-22.1665,-22.935,31.8962058441,0.6735,-0.095,0.6801670751000001,-22.84,-22.84,32.3006377646,4.2935,-0.365,4.3089868009,0.6735,-0.095,0.6801670751000001,3.62,-0.27,3.630055096
2019-10-28 22:30:00,-22.117,-22.9415,31.8665045345,0.723,-0.1015,0.7300898917,-22.84,-22.84,32.3006377646,3.9130000000000003,-0.3715,3.9305955338,0.723,-0.1015,0.7300898917,3.19,-0.27,3.2014059411
2019-10-28 23:00:00,-22.146,-22.9325,31.8801642444,0.6940000000000001,-0.0925,0.7001373080000001,-22.84,-22.84,32.3006377646,3.614,-0.41250000000000003,3.6374650857,0.6940000000000001,-0.0925,0.7001373080000001,2.92,-0.32,2.9374819148
2019-10-28 23:30:00,-22.1265,-22.945,31.8756180685,0.7135,-0.105,0.7211846158,-22.84,-22.84,32.3006377646,3.2735,-0.455,3.3049700831,0.7135,-0.105,0.7211846158,2.56,-0.35000000000000003,2.5838150089000003
2019-10-29 00:00:00,-22.1095,-22.946,31.8645399504,0.7305,-0.106,0.7381505605,-22.84,-22.84,32.3006377646,3.2305,-0.456,3.262524521,0.7305,-0.106,0.7381505605,2.5,-0.35000000000000003,2.5243811123
2019-10-29 00:30:00,-22.1205,-22.9415,31.8689338149,0.7195,-0.1015,0.7266240431000001,-22.84,-22.84,32.3006377646,2.8495,-0.5215000000000001,2.8968280066,0.7195,-0.1015,0.7266240431000001,2.13,-0.42,2.1710135882
2019-10-29 01:00:00,-22.0905,-22.9445,31.8502789705,0.7495,-0.10450000000000001,0.7567499587000001,-22.84,-22.84,32.3006377646,2.6795,-0.5245000000000001,2.7303517173,0.7495,-0.10450000000000001,0.7567499587000001,1.9300000000000002,-0.42,1.9751708787000002
2019-10-29 01:30:00,-22.0435,-22.9605,31.8292389557,0.7965,-0.12050000000000001,0.8055634674000001,-22.84,-22.84,32.3006377646,2.3565,-0.5405,2.4176915643,0.7965,-0.12050000000000001,0.8055634674000001,1.56,-0.42,1.6155494421
2019-10-29 02:00:00,-22.0655,-22.955,31.8405137404,0.7745000000000001,-0.115,0.7829912196000001,-22.84,-22.84,32.3006377646,2.5945,-0.535,2.6490857385,0.7745000000000001,-0.115,0.7829912196000001,1.82,-0.42,1.8678329690000002
2019-10-29 02:30:00,-22.0565,-22.9555,31.8346379357,0.7835000000000001,-0.1155,0.7919674867000001,-22.84,-22.84,32.3006377646,2.4835000000000003,-0.5155000000000001,2.5364369695,0.7835000000000001,-0.1155,0.7919674867000001,1.7000000000000002,-0.4,1.7464249197
2019-10-29 03:00:00,-22.1045,-22.945,31.8603506768,0.7355,-0.105,0.7429570984,-22.84,-22.84,32.3006377646,2.2755,-0.545,2.3398558182,0.7355,-0.105,0.7429570984,1.54,-0.44,1.6016241756
2019-10-29 03:30:00,-22.038,-22.9695,31.8319238226,0.802,-0.1295,0.8123879923,-22.84,-22.84,32.3006377646,2.542,-0.4995,2.5906107871,0.802,-0.1295,0.8123879923,1.74,-0.37,1.7789041571
2019-10-29 04:00:00,-22.038,-22.97,31.832284618,0.802,-0.13,0.8124678455000001,-22.84,-22.84,32.3006377646,2.402,-0.5,2.4534881292,0.802,-0.13,0.8124678455000001,1.6,-0.37,1.6422241016
2019-10-29 04:30:00,-22.089,-22.9545,31.8564434809,0.751,-0.1145,0.7596783859,-22.84,-22.84,32.3006377646,2.321,-0.5445,2.3840136849,0.751,-0.1145,0.7596783859,1.57,-0.43,1.6278206289
2019-10-29 05:00:00,-22.0815,-22.957,31.853045243,0.7585000000000001,-0.117,0.7674706835,-22.84,-22.84,32.3006377646,2.4385,-0.547,2.4990980873,0.7585000000000001,-0.117,0.7674706835,1.6800000000000002,-0.43,1.7341568557
2019-10-29 05:30:00,-22.1035,-22.941,31.8567762533,0.7365,-0.101,0.7433930656000001,-22.84,-22.84,32.3006377646,2.6165000000000003,-0.531,2.6698376823,0.7365,-0.101,0.7433930656000001,1.88,-0.43,1.9285486771
2019-10-29 06:00:00,-22.1555,-22.926,31.8820898978,0.6845,-0.08600000000000001,0.6898813304,-22.84,-22.84,32.3006377646,2.7145,-0.556,2.7708565914000003,0.6845,-0.08600000000000001,0.6898813304,2.03,-0.47000000000000003,2.0836986346
2019-10-29 06:30:00,-22.0675,-22.956,31.8426206875,0.7725000000000001,-0.116,0.7811608349,-22.84,-22.84,32.3006377646,3.1725,-0.436,3.2023198232,0.7725000000000001,-0.116,0.7811608349,2.4,-0.32,2.4212393521
2019-10-29 07:00:00,-22.0755,-22.955,31.8474445639,0.7645000000000001,-0.115,0.7731010607000001,-22.84,-22.84,32.3006377646,3.5945,-0.365,3.6129842582,0.7645000000000001,-0.115,0.7731010607000001,2.83,-0.25,2.8410209433
2019-10-29 07:30:00,-22.0405,-22.967,31.8318508612,0.7995,-0.127,0.8095240886,-22.84,-22.84,32.3006377646,3.8395,-0.297,3.8509699103,0.7995,-0.127,0.8095240886,3.04,-0.17,3.0447495792
2019-10-29 08:00:00,-22.0795,-22.952,31.8480552664,0.7605000000000001,-0.112,0.7687029660000001,-22.84,-22.84,32.3006377646,4.1405,-0.28200000000000003,4.1500920773,0.7605000000000001,-0.112,0.7687029660000001,3.38,-0.17,3.3842724477
2019-10-29 08:30:00,-22.0485,-22.9635,31.8348658628,0.7915000000000001,-0.12350000000000001,0.8010770874,-22.84,-22.84,32.3006377646,4.5315,-0.14350000000000002,4.5337715536,0.7915000000000001,-0.12350000000000001,0.8010770874,3.74,-0.02,3.7400534756
2019-10-29 09:00:00,-22.0535,-22.962,31.8372471525,0.7865000000000001,-0.122,0.7959059304,-22.84,-22.84,32.3006377646,4.9565,-0.022,4.9565488245000004,0.7865000000000001,-0.122,0.7959059304,4.17,0.1,4.1711988684
2019-10-29 09:30:00,-22.076,-22.951,31.8449081801,0.764,-0.111,0.7720213728,-22.84,-22.84,32.3006377646,5.674,0.069,5.6744195298,0.764,-0.111,0.7720213728,4.91,0.18,4.9132982812
2019-10-29 10:00:00,-22.011,-22.9825,31.8226244557,0.8290000000000001,-0.14250000000000002,0.8411582788,-22.84,-22.84,32.3006377646,5.469,0.0375,5.469128564,0.8290000000000001,-0.14250000000000002,0.8411582788,4.64,0.18,4.6434900667
2019-10-29 10:30:00,-21.992,-22.9885,31.813820837,0.848,-0.14850000000000002,0.860904321,-22.84,-22.84,32.3006377646,5.748,0.1115,5.7490813397,0.848,-0.14850000000000002,0.860904321,4.9,0.26,4.9068931107000004
2019-10-29 11:00:00,-22.032,-22.9705,31.8284918626,0.808,-0.1305,0.8184706775,-22.84,-22.84,32.3006377646,5.178,0.0095,5.1780087147,0.808,-0.1305,0.8184706775,4.37,0.14,4.3722419878
2019-10-29 11:30:00,-22.037,-22.97,31.8315923102,0.803,-0.13,0.8134549772,-22.84,-22.84,32.3006377646,5.833,0.12,5.8342342257,0.803,-0.13,0.8134549772,5.03,0.25,5.0362088916
2019-10-29 12:00:00,-22.031,-22.969,31.82671711,0.809,-0.129,0.8192203611000001,-22.84,-22.84,32.3006377646,5.969,0.121,5.9702262939,0.809,-0.129,0.8192203611000001,5.16,0.25,5.1660526517
2019-10-29 12:30:00,-22.03,-22.97,31.8267466135,0.81,-0.13,0.8203657721000001,-22.84,-22.84,32.3006377646,6.13,0.16,6.1320877358,0.81,-0.13,0.8203657721000001,5.32,0.29,5.3278982723
2019-10-29 13:00:00,-22.0575,-22.963,31.8407392384,0.7825000000000001,-0.123,0.7921081050000001,-22.84,-22.84,32.3006377646,6.1025,0.127,6.1038213645,0.7825000000000001,-0.123,0.7921081050000001,5.32,0.25,5.3258708208
2019-10-29 13:30:00,-22.045,-22.9685,31.8360490207,0.795,-0.1285,0.8053181049,-22.84,-22.84,32.3006377646,5.815,0.061500000000000006,5.8153252059,0.795,-0.1285,0.8053181049,5.02,0.19,5.0235943308
2019-10-29 14:00:00,-22.05,-22.9625,31.835183465,0.79,-0.12250000000000001,0.7994412111,-22.84,-22.84,32.3006377646,5.99,0.0675,5.9903803093,0.79,-0.12250000000000001,0.7994412111,5.2,0.19,5.2034699961
2019-10-29 14:30:00,-22.0565,-22.961,31.8386041348,0.7835000000000001,-0.121,0.7927882756,-22.84,-22.84,32.3006377646,5.6835,0.009000000000000001,5.6835071259,0.7835000000000001,-0.121,0.7927882756,4.9,0.13,4.9017241864
2019-10-29 15:00:00,-22.0375,-22.9665,31.8294129462,0.8025,-0.1265,0.8124090718,-22.84,-22.84,32.3006377646,5.4625,0.0035,5.4625011213,0.8025,-0.1265,0.8124090718,4.66,0.13,4.6618129521
2019-10-29 15:30:00,2.0665,-0.0125,2.0665378051,0.7365,-0.10250000000000001,0.7435983459000001,1.33,0.09,1.3330416348,5.0265,-0.0325,5.026605067,0.7365,-0.10250000000000001,0.7435983459000001,4.29,0.07,4.2905710576
2019-10-29 16:00:00,3.209,0.0145,3.2090327593,0.789,-0.1155,0.7974090857,2.42,0.13,2.4234892201,3.209,-0.14550000000000002,3.2122968807,0.789,-0.1155,0.7974090857,2.42,-0.03,2.4201859433
2019-10-29 16:30:00,3.279,0.231,3.2871267088,0.799,-0.11900000000000001,0.8078130972,2.48,0.35000000000000003,2.5045758124,3.259,-0.369,3.2798234709000003,0.799,-0.11900000000000001,0.8078130972,2.46,-0.25,2.472670621
2019-10-29 17:00:00,3.452,0.919,3.5722352946,0.792,-0.121,0.8011897403,2.66,1.04,2.8560812313,3.342,-1.101,3.5186879657,0.792,-0.121,0.8011897403,2.55,-0.98,2.7318308879
2019-10-29 17:30:00,3.429,0.6435000000000001,3.4888584451,0.769,-0.10650000000000001,0.7763396486,2.66,0.75,2.7637112729,3.359,-0.8665,3.4689628493,0.769,-0.10650000000000001,0.7763396486,2.59,-0.76,2.6992035862
2019-10-29 18:00:00,3.4575,0.07200000000000001,3.4582495934,0.7975,-0.11800000000000001,0.8061825166000001,2.66,0.19,2.666777081,3.4875,-0.298,3.5002086008999997,0.7975,-0.11800000000000001,0.8061825166000001,2.69,-0.18,2.6960155786
2019-10-29 18:30:00,3.4735,0.052500000000000005,3.4738967313,0.8435,-0.1375,0.8546335472000001,2.63,0.19,2.6368541863,3.5035,-0.3175,3.5178570892,0.8435,-0.1375,0.8546335472000001,2.66,-0.18,2.6660832695
2019-10-29 19:00:00,3.2365,0.028,3.2366211162,0.7165,-0.10200000000000001,0.7237238769000001,2.52,0.13,2.5233509467,3.2665,-0.332,3.2833285321,0.7165,-0.10200000000000001,0.7237238769000001,2.55,-0.23,2.5603515384
2019-10-29 19:30:00,3.238,0.0655,3.2386624168,0.798,-0.1245,0.8076535458,2.44,0.19,2.447386361,3.278,-0.3045,3.2921124297,0.798,-0.1245,0.8076535458,2.48,-0.18,2.4865236777
2019-10-29 20:00:00,3.141,0.0425,3.1412875147,0.791,-0.11750000000000001,0.799679467,2.35,0.16,2.3554405108,3.171,-0.2975,3.1849249991,0.791,-0.11750000000000001,0.799679467,2.38,-0.18,2.3867970169
2019-10-29 20:30:00,3.0165,0.038,3.0167393407,0.8065,-0.122,0.8156753337,2.21,0.16,2.2157842855,3.0565,-0.342,3.0755741334,0.8065,-0.122,0.8156753337,2.25,-0.22,2.2607299706
2019-10-29 21:00:00,2.878,-0.0495,2.8784256548,0.798,-0.11950000000000001,0.8068979180000001,2.08,0.07,2.0811775513,2.898,-0.2995,2.9134351287999998,0.798,-0.11950000000000001,0.8068979180000001,2.1,-0.18,2.1077001684
2019-10-29 21:30:00,2.67,-0.07350000000000001,2.6710114657,0.77,-0.1135,0.7783201462,1.9,0.04,1.9004210060000002,2.69,-0.3235,2.7093822635,0.77,-0.1135,0.7783201462,1.92,-0.21,1.9314502323
2019-10-29 22:00:00,2.5495,0.5025000000000001,2.598548922,0.7595000000000001,-0.11750000000000001,0.7685352952000001,1.79,0.62,1.8943336559000001,2.5095,-0.9675,2.6895439204000002,0.7595000000000001,-0.11750000000000001,0.7685352952000001,1.75,-0.85,1.9455076458
2019-10-29 22:30:00,2.4195,0.7765000000000001,2.5410494879,0.7295,-0.10350000000000001,0.7368056053,1.69,0.88,1.9053870998,2.3295,-1.2635,2.6500948096,0.7295,-0.10350000000000001,0.7368056053,1.6,-1.16,1.9762590923
2019-10-29 23:00:00,2.026,-0.217,2.0375880349,0.666,-0.08700000000000001,0.6716583953,1.3599999999999999,-0.13,1.366199107,2.046,-0.377,2.0804434623,0.666,-0.08700000000000001,0.6716583953,1.38,-0.29,1.4101418368
2019-10-29 23:30:00,1.98,-0.23700000000000002,1.9941336465,0.6900000000000001,-0.08700000000000001,0.695463155,1.29,-0.15,1.2986916493,1.99,-0.34700000000000003,2.02002698,0.6900000000000001,-0.08700000000000001,0.695463155,1.3,-0.26,1.3257450735
2019-10-30 00:00:00,1.869,-0.215,1.8813255965,0.609,-0.065,0.6124589782000001,1.26,-0.15,1.268897159,1.879,-0.34500000000000003,1.9104099037000002,0.609,-0.065,0.6124589782000001,1.27,-0.28,1.3004999039
2019-10-30 00:30:00,1.724,-0.244,1.7411812083,0.644,-0.074,0.6482376108,1.08,-0.17,1.0932977636,1.744,-0.404,1.7901821136,0.644,-0.074,0.6482376108,1.1,-0.33,1.148433716
2019-10-30 01:00:00,1.755,0.602,1.8553783981,0.675,-0.078,0.6794917218000001,1.08,0.68,1.2762444907,1.675,-1.228,2.0769229644,0.675,-0.078,0.6794917218000001,1.0,-1.15,1.5239750654000002
2019-10-30 01:30:00,1.5945,0.598,1.7029486927000002,0.8045,-0.122,0.8136978862,0.79,0.72,1.0688779163,1.5145,-1.272,1.9778003565,0.8045,-0.122,0.8136978862,0.71,-1.15,1.3515176654
2019-10-30 02:00:00,1.6600000000000001,0.6175,1.7711313475,0.75,-0.10250000000000001,0.756971763,0.91,0.72,1.1603878662,1.57,-1.2525,2.0083964375,0.75,-0.10250000000000001,0.756971763,0.8200000000000001,-1.15,1.4124092891
2019-10-30 02:30:00,1.5350000000000001,0.601,1.6484617072,0.715,-0.089,0.7205178693000001,0.8200000000000001,0.6900000000000001,1.0716809227,1.445,-1.239,1.9034563299,0.715,-0.089,0.7205178693000001,0.73,-1.15,1.3621306839
2019-10-30 03:00:00,1.708,0.6245,1.8185885324000002,0.768,-0.10550000000000001,0.7752123903,0.9400000000000001,0.73,1.1901680554,1.6179999999999999,-1.2255,2.0297227027,0.768,-0.10550000000000001,0.7752123903,0.85,-1.12,1.4060227593999999
2019-10-30 03:30:00,1.7755,0.6225,1.8814639247,0.6555000000000001,-0.0775,0.6600655271,1.12,0.7000000000000001,1.3207573585,1.6855,-1.2175,2.0792345947,0.6555000000000001,-0.0775,0.6600655271,1.03,-1.1400000000000001,1.5363918771
2019-10-30 04:00:00,1.566,0.6075,1.6797060011,0.706,-0.0925,0.7120338826,0.86,0.7000000000000001,1.1088733021,1.486,-1.2325,1.930609295,0.706,-0.0925,0.7120338826,0.78,-1.1400000000000001,1.3813037320000001
2019-10-30 04:30:00,1.566,-0.20550000000000002,1.5794259242000002,0.766,-0.10550000000000001,0.7732310457,0.8,-0.1,0.8062257748,1.546,-0.4355,1.6061681885999999,0.766,-0.10550000000000001,0.7732310457,0.78,-0.33,0.8469356528
2019-10-30 05:00:00,1.655,-0.41200000000000003,1.7055113603,0.795,-0.112,0.8028505465,0.86,-0.30000000000000004,0.9108238029,1.645,-0.202,1.6573560269,0.795,-0.112,0.8028505465,0.85,-0.09,0.8547514259000001
2019-10-30 05:30:00,1.6975,-0.41000000000000003,1.7463121857,0.8375,-0.13,0.8475294980000001,0.86,-0.28,0.9044335244,1.6875,-0.22,1.7017803178,0.8375,-0.13,0.8475294980000001,0.85,-0.09,0.8547514259000001
2019-10-30 06:00:00,1.822,-0.406,1.8666869046999999,0.712,-0.08600000000000001,0.7171750135,1.11,-0.32,1.1552056094,1.812,-0.20600000000000002,1.8236721196999999,0.712,-0.08600000000000001,0.7171750135,1.1,-0.12,1.1065260955
2019-10-30 06:30:00,1.9635,-0.3675,1.9975956798,0.7835000000000001,-0.1075,0.7908403758,1.18,-0.26,1.2083045974,1.9535,-0.1675,1.9606678709,0.7835000000000001,-0.1075,0.7908403758,1.17,-0.06,1.1715374514
2019-10-30 07:00:00,2.257,-0.1305,2.2607696145,0.867,-0.1405,0.8783104519,1.3900000000000001,0.01,1.3900359708,2.247,-0.3305,2.2711757418,0.867,-0.1405,0.8783104519,1.38,-0.19,1.3930183057
2019-10-30 07:30:00,2.417,0.24,2.4288863703,0.867,-0.14,0.8782306075,1.55,0.38,1.5959009994,2.387,-0.61,2.4637104132,0.867,-0.14,0.8782306075,1.52,-0.47000000000000003,1.5910059711
2019-10-30 08:00:00,2.443,-0.06,2.4437366879,0.803,-0.11,0.8104992289,1.6400000000000001,0.05,1.6407620181,2.463,-0.31,2.4824320736,0.803,-0.11,0.8104992289,1.6600000000000001,-0.2,1.6720047847
2019-10-30 08:30:00,2.8280000000000003,0.871,2.9590919214999998,0.838,-0.129,0.8478708628,1.99,1.0,2.2271281957,2.738,-1.069,2.939286478,0.838,-0.129,0.8478708628,1.9,-0.9400000000000001,2.1198113124
2019-10-30 09:00:00,2.999,0.9580000000000001,3.1482955706,0.769,-0.122,0.7786173643000001,2.23,1.08,2.4777610861,2.9290000000000003,-1.062,3.1155874245,0.769,-0.122,0.7786173643000001,2.16,-0.9400000000000001,2.3556740012
2019-10-30 09:30:00,3.201,0.009000000000000001,3.2010126523,0.591,-0.161,0.6125373458000001,2.61,0.17,2.6155305389,3.411,-0.011,3.4110177367,0.591,-0.161,0.6125373458000001,2.8200000000000003,0.15,2.8239865439000003
2019-10-30 10:00:00,3.1,-0.026500000000000003,3.1001132641,0.63,-0.17650000000000002,0.6542570214,2.47,0.15,2.4745504642,3.3,-0.006500000000000001,3.3000064015,0.63,-0.17650000000000002,0.6542570214,2.67,0.17,2.6754065112000003
2019-10-30 10:30:00,3.1615,-0.0235,3.1615873387,0.6215,-0.17350000000000002,0.6452631246,2.54,0.15,2.5444252789,3.3615,-0.0035,3.3615018221,0.6215,-0.17350000000000002,0.6452631246,2.74,0.17,2.7452686572
2019-10-30 11:00:00,2.903,-0.059500000000000004,2.9036096931,0.613,-0.1695,0.636002555,2.29,0.11,2.2926403992,3.103,-0.0395,3.1032513997,0.613,-0.1695,0.636002555,2.49,0.13,2.4933912649
2019-10-30 11:30:00,3.225,-0.0025,3.225000969,0.615,-0.1625,0.6361063197,2.61,0.16,2.6148996157,3.435,0.0175,3.4350445776000003,0.615,-0.1625,0.6361063197,2.8200000000000003,0.18,2.8257388413999998
2019-10-30 12:00:00,3.1455,-0.009000000000000001,3.1455128755,0.5755,-0.149,0.5944756093,2.5700000000000003,0.14,2.5738104048,3.3555,0.031,3.3556431947,0.5755,-0.149,0.5944756093,2.7800000000000002,0.18,2.7858212434
2019-10-30 12:30:00,3.2875,-0.015,3.2875342204,0.5875,-0.155,0.6076028719000001,2.7,0.14,2.7036271932,3.4975,0.025,3.4975893484,0.5875,-0.155,0.6076028719000001,2.91,0.18,2.9155616955
2019-10-30 13:00:00,3.235,-0.0195,3.2350587707,0.505,-0.1295,0.5213398604,2.73,0.11,2.7322152185,3.445,0.0005,3.4450000363,0.505,-0.1295,0.5213398604,2.94,0.13,2.9428727461
2019-10-30 13:30:00,3.067,-0.026500000000000003,3.0671144827,0.657,-0.1165,0.6672490165,2.41,0.09,2.4116799124,3.267,-0.0165,3.2670416664,0.657,-0.1165,0.6672490165,2.61,0.1,2.6119150063000003
2019-10-30 14:00:00,2.968,-0.047,2.9683721128,0.708,-0.077,0.7121748381,2.26,0.03,2.2601991063,3.168,-0.027,3.1681150547,0.708,-0.077,0.7121748381,2.46,0.05,2.4605080776
2019-10-30 14:30:00,2.974,-0.058,2.9745655145,0.714,-0.088,0.7194025299,2.26,0.03,2.2601991063,3.174,-0.038,3.1742274651,0.714,-0.088,0.7194025299,2.46,0.05,2.4605080776
2019-10-30 15:00:00,2.9415,-0.088,2.9428160408,0.8015,-0.11800000000000001,0.8101396485,2.14,0.03,2.14021027,3.1415,-0.068,3.142235868,0.8015,-0.11800000000000001,0.8101396485,2.34,0.05,2.3405341271
2019-10-30 15:30:00,3.1195,-0.05,3.1199006795,0.8395,-0.13,0.8495058858000001,2.2800000000000002,0.08,2.2814030771000002,3.2295,-0.04,3.2297477069,0.8395,-0.13,0.8495058858000001,2.39,0.09,2.3916939604
2019-10-30 16:00:00,3.057,-0.053,3.0574594028,0.777,-0.113,0.7851738661000001,2.2800000000000002,0.06,2.280789337,3.087,-0.053,3.0874549389,0.777,-0.113,0.7851738661000001,2.31,0.06,2.3107790894
2019-10-30 16:30:00,3.2645,-0.0475,3.2648455553,0.7645000000000001,-0.1075,0.7720210489,2.5,0.06,2.5007198963,3.2745,-0.0475,3.2748445001,0.7645000000000001,-0.1075,0.7720210489,2.51,0.06,2.5107170291000003
2019-10-30 17:00:00,3.335,-0.048,3.3353454094,0.835,-0.128,0.8447538103000001,2.5,0.08,2.5012796725,3.345,-0.068,3.3456911095,0.835,-0.128,0.8447538103000001,2.51,0.06,2.5107170291000003
2019-10-30 17:30:00,3.396,-0.091,3.3972190097,0.836,-0.131,0.8462015126,2.56,0.04,2.5603124809,3.406,-0.07100000000000001,3.4067399372000002,0.836,-0.131,0.8462015126,2.5700000000000003,0.06,2.5707002937
2019-10-30 18:00:00,3.3135,-0.1145,3.3154777182,0.9035000000000001,-0.1545,0.9166146955000001,2.41,0.04,2.4103319273,3.3235,-0.0945,3.3248432294,0.9035000000000001,-0.1545,0.9166146955000001,2.42,0.06,2.4207436874
2019-10-30 18:30:00,3.254,-0.1015,3.2555826283,0.844,-0.14150000000000001,0.8557793232,2.41,0.04,2.4103319273,3.2640000000000002,-0.1015,3.2655777820000003,0.844,-0.14150000000000001,0.8557793232,2.42,0.04,2.4203305559
2019-10-30 19:00:00,3.175,-0.1265,3.1775190401,0.805,-0.1165,0.8133862858,2.37,-0.01,2.370021097,3.185,-0.1365,3.1879236581,0.805,-0.1165,0.8133862858,2.38,-0.02,2.3800840321
