Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-30 19:30:00,3.1805,-0.113,3.1825067557,0.8105,-0.123,0.819780001,2.37,0.01,2.370021097,3.1905,-0.14300000000000002,3.1937030623,0.8105,-0.123,0.819780001,2.38,-0.02,2.3800840321
2019-10-30 20:00:00,3.1595,-0.11750000000000001,3.161684124,0.8095,-0.1275,0.8194794079000001,2.35,0.01,2.3500212765,3.1695,-0.14750000000000002,3.1729302703,0.8095,-0.1275,0.8194794079000001,2.36,-0.02,2.3600847442
2019-10-30 20:30:00,3.0495,-0.14300000000000002,3.0528510036,0.8995000000000001,-0.153,0.9124194485,2.15,0.01,2.1500232557,3.0595,-0.17300000000000001,3.0643872552,0.8995000000000001,-0.153,0.9124194485,2.16,-0.02,2.1600925906
2019-10-30 21:00:00,2.942,-0.166,2.9466794872,0.872,-0.146,0.8841379983000001,2.07,-0.02,2.0700966161,2.952,-0.166,2.9566636603000003,0.872,-0.146,0.8841379983000001,2.08,-0.02,2.0800961516
2019-10-30 21:30:00,2.7695,0.4405,2.8043128392,0.8095,-0.11950000000000001,0.8182728762,1.96,0.56,2.038430769,2.7095000000000002,-0.7995,2.8249938938,0.8095,-0.11950000000000001,0.8182728762,1.9,-0.68,2.0180188304
2019-10-30 22:00:00,2.5465,-0.1095,2.5488531735,0.8365,-0.1295,0.8464647069000001,1.71,0.02,1.7101169551000002,2.5564999999999998,-0.3295,2.5776466981,0.8365,-0.1295,0.8464647069000001,1.72,-0.2,1.7315888658
2019-10-30 22:30:00,2.4314999999999998,-0.1575,2.4365956784,0.8615,-0.1375,0.8724038629,1.57,-0.02,1.5701273834,2.4515000000000002,-0.3075,2.4707101206,0.8615,-0.1375,0.8724038629,1.5899999999999999,-0.17,1.5990622252
2019-10-30 23:00:00,2.1285,-0.1975,2.1376432116,0.8585,-0.1375,0.8694414874,1.27,-0.06,1.2714165328,2.1485,-0.3075,2.1703936279000002,0.8585,-0.1375,0.8694414874,1.29,-0.17,1.3011533345
2019-10-30 23:30:00,2.094,0.604,2.1793696336,0.8240000000000001,-0.126,0.8335778308,1.27,0.73,1.4648549416,2.024,-1.146,2.3259174534,0.8240000000000001,-0.126,0.8335778308,1.2,-1.02,1.5749285698
2019-10-31 00:00:00,1.986,0.6825,2.1000005357,0.716,-0.08750000000000001,0.721326729,1.27,0.77,1.4851935901,1.8860000000000001,-1.2375,2.2557487116,0.716,-0.08750000000000001,0.721326729,1.17,-1.15,1.6405486887
2019-10-31 00:30:00,1.799,0.6685,1.91919078,0.759,-0.1015,0.7657566519,1.04,0.77,1.2940247293,1.729,-1.2815,2.1521345799000002,0.759,-0.1015,0.7657566519,0.97,-1.18,1.5275143207
2019-10-31 01:00:00,1.7765,0.6805,1.9023754887000002,0.6865,-0.08950000000000001,0.6923095406,1.09,0.77,1.3345411195999999,1.6965,-1.2695,2.1189012483,0.6865,-0.08950000000000001,0.6923095406,1.01,-1.18,1.5532224567
2019-10-31 01:30:00,1.597,0.66,1.7280072338,0.617,-0.07,0.6209581306,0.98,0.73,1.2220065466,1.517,-1.3,1.9978210631,0.617,-0.07,0.6209581306,0.9,-1.23,1.5241062955
2019-10-31 02:00:00,1.7309999999999999,0.279,1.7533402408,0.751,-0.101,0.7577611761,0.98,0.38,1.0510946675,1.681,-0.871,1.8932517001,0.751,-0.101,0.7577611761,0.93,-0.77,1.2073938877
2019-10-31 02:30:00,1.5995,-0.2555,1.6197779169,0.5795,-0.0555,0.5821516126,1.02,-0.2,1.0394229168,1.6195,-0.3655,1.6602320621,0.5795,-0.0555,0.5821516126,1.04,-0.31,1.0852188719
2019-10-31 03:00:00,1.5535,-0.2615,1.5753553567,0.6035,-0.061500000000000006,0.6066255023,0.9500000000000001,-0.2,0.9708243919,1.5635,-0.3715,1.6070297135,0.6035,-0.061500000000000006,0.6066255023,0.96,-0.31,1.0088111815
2019-10-31 03:30:00,1.7435,-0.2275,1.7582799834,0.5735,-0.0575,0.5763753118,1.17,-0.17,1.1822859214,1.7635,-0.3675,1.8013851615,0.5735,-0.0575,0.5763753118,1.19,-0.31,1.2297154142
2019-10-31 04:00:00,1.5835,-0.2735,1.6069457054,0.5735,-0.053500000000000006,0.5759900173,1.01,-0.22,1.0336827366,1.5935000000000001,-0.3635,1.6344339999000002,0.5735,-0.053500000000000006,0.5759900173,1.02,-0.31,1.0660675401
2019-10-31 04:30:00,1.5815000000000001,-0.28700000000000003,1.6073304732,0.6115,-0.067,0.6151595322,0.97,-0.22,0.9946356117,1.5815000000000001,-0.307,1.6110218030999999,0.6115,-0.067,0.6151595322,0.97,-0.24,0.9992497185
2019-10-31 05:00:00,1.6715,-0.298,1.6978563691000002,0.6015,-0.058,0.6042898725,1.07,-0.24,1.09658561,1.6815,-0.298,1.7077020378,0.6015,-0.058,0.6042898725,1.08,-0.24,1.1063453349
2019-10-31 05:30:00,1.7045,-0.21450000000000002,1.7179436836000002,0.6045,-0.0545,0.6069518103,1.1,-0.16,1.1115754585,1.7245,-0.3845,1.7668447866,0.6045,-0.0545,0.6069518103,1.12,-0.33,1.1676043851
2019-10-31 06:00:00,1.7035,-0.191,1.7141742181000001,0.6035,-0.061,0.6065750160000001,1.1,-0.13,1.107655181,1.7235,-0.431,1.7765734575,0.6035,-0.061,0.6065750160000001,1.12,-0.37,1.1795338062
2019-10-31 06:30:00,1.9855,0.1995,1.9954975570000002,0.5455,-0.0505,0.5478325474,1.44,0.25,1.4615402834,1.9755,-0.7005,2.0960201573,0.5455,-0.0505,0.5478325474,1.43,-0.65,1.5707959766
2019-10-31 07:00:00,2.1815,0.467,2.2309260969,0.5315,-0.043000000000000003,0.5332365798,1.65,0.51,1.7270205558,2.1315,-0.913,2.3188059966,0.5315,-0.043000000000000003,0.5332365798,1.6,-0.87,1.8212358441
2019-10-31 07:30:00,2.435,0.4645,2.4789080761,0.525,-0.0455,0.5269679782,1.9100000000000001,0.51,1.9769167913999999,2.395,-0.7955,2.5236571182,0.525,-0.0455,0.5269679782,1.87,-0.75,2.014795275
2019-10-31 08:00:00,2.6785,0.928,2.8347039087,0.5285000000000001,-0.042,0.5301662475,2.15,0.97,2.3586860749,2.5785,-1.212,2.849141318,0.5285000000000001,-0.042,0.5301662475,2.05,-1.17,2.3603813251
2019-10-31 08:30:00,2.882,0.981,3.0443858165,0.442,-0.029,0.44295033580000004,2.44,1.01,2.640776401,2.782,-1.169,3.0176290362,0.442,-0.029,0.44295033580000004,2.34,-1.1400000000000001,2.6029214356
2019-10-31 09:00:00,3.0195,1.0135,3.1850529823000002,0.5295,-0.0465,0.5315378632000001,2.49,1.06,2.706233545,2.9095,-1.1465,3.1272435946,0.5295,-0.0465,0.5315378632000001,2.38,-1.1,2.6219077024
2019-10-31 09:30:00,3.294,1.064,3.4615794083,0.604,-0.056,0.6065904714,2.69,1.12,2.9138462554,3.174,-1.086,3.354649311,0.604,-0.056,0.6065904714,2.5700000000000003,-1.03,2.7687181149
2019-10-31 10:00:00,3.2195,1.0375,3.3825414262,0.5295,-0.0425,0.5312028803000001,2.69,1.08,2.8987066081,3.0995,-1.1125,3.2931074231,0.5295,-0.0425,0.5312028803000001,2.5700000000000003,-1.07,2.7838462601
2019-10-31 10:30:00,3.321,1.0525,3.4837906438,0.441,-0.0275,0.4418565944,2.88,1.08,3.0758413483,3.201,-1.0975,3.3839189189,0.441,-0.0275,0.4418565944,2.76,-1.07,2.9601520231
2019-10-31 11:00:00,3.067,1.0255,3.2339046445,0.417,-0.0245,0.4177191042,2.65,1.05,2.8504385627,2.957,-1.1245,3.1635975171,0.417,-0.0245,0.4177191042,2.54,-1.1,2.7679595373
2019-10-31 11:30:00,3.4265,1.0745,3.5910238790999998,0.41650000000000004,-0.025500000000000002,0.4172798821,3.01,1.1,3.2046996739,3.3165,-1.0855,3.4896249799,0.41650000000000004,-0.025500000000000002,0.4172798821,2.9,-1.06,3.0876528302
2019-10-31 12:00:00,3.3785,1.083,3.5478375456,0.3685,-0.017,0.3688919218,3.01,1.1,3.2046996739,3.2885,-1.077,3.460370103,0.3685,-0.017,0.3688919218,2.92,-1.06,3.1064449134
2019-10-31 12:30:00,3.4505,1.0895,3.6184196136,0.3405,-0.0105,0.3406618558,3.11,1.1,3.2988028131,3.3305,-1.0705,3.498313951,0.3405,-0.0105,0.3406618558,2.99,-1.06,3.172333526
2019-10-31 13:00:00,3.3965,1.0605,3.5582119808,0.34650000000000003,-0.0095,0.34663020640000003,3.05,1.07,3.2322438027000002,3.2765,-1.0895,3.4528919039,0.34650000000000003,-0.0095,0.34663020640000003,2.93,-1.08,3.1227071589
2019-10-31 13:30:00,3.505,1.0625,3.662503413,0.335,-0.007500000000000001,0.3350839447,3.17,1.07,3.3457136757,3.385,-1.0875,3.5554017002,0.335,-0.007500000000000001,0.3350839447,3.05,-1.08,3.2355679563
2019-10-31 14:00:00,3.2825,1.061,3.4497140824,0.3425,-0.009000000000000001,0.3426182278,2.94,1.07,3.1286578592,3.1725,-1.129,3.3674021515,0.3425,-0.009000000000000001,0.3426182278,2.83,-1.12,3.0435669863
2019-10-31 14:30:00,3.226,1.025,3.3849225988000002,0.366,-0.015,0.36630724810000004,2.86,1.04,3.0432219768,3.116,-1.135,3.3162751695,0.366,-0.015,0.36630724810000004,2.75,-1.12,2.9693265230000003
2019-10-31 15:00:00,3.1955,1.025,3.3558672873,0.3755,-0.015,0.3757994811,2.8200000000000003,1.04,3.0056613249,3.0855,-1.155,3.2945918184,0.3755,-0.015,0.3757994811,2.71,-1.1400000000000001,2.9400170067999998
2019-10-31 15:30:00,3.319,1.026,3.4739656013999998,0.369,-0.014,0.3692654871,2.95,1.04,3.1279546033,3.209,-1.134,3.4034742543,0.369,-0.014,0.3692654871,2.84,-1.12,3.0528675045
2019-10-31 16:00:00,3.2795,1.021,3.4347578153000002,0.3895,-0.019,0.38996313930000004,2.89,1.04,3.0714328904,3.1795,-1.139,3.3773571398,0.3895,-0.019,0.38996313930000004,2.79,-1.12,3.006409819
2019-10-31 16:30:00,3.3555,1.018,3.5065230999,0.4055,-0.022,0.4060963556,2.95,1.04,3.1279546033,3.2555,-1.142,3.4499919203,0.4055,-0.022,0.4060963556,2.85,-1.12,3.0621724315
2019-10-31 17:00:00,3.373,0.9835,3.5134600112000003,0.383,-0.0165,0.383355253,2.99,1.0,3.1527924131,3.263,-1.1365,3.4552570454,0.383,-0.0165,0.383355253,2.88,-1.12,3.0901132665
2019-10-31 17:30:00,3.4025,0.98,3.5408199968,0.3925,-0.02,0.39300922380000003,3.01,1.0,3.1717660696,3.2725,-1.18,3.4787434872,0.3925,-0.02,0.39300922380000003,2.88,-1.16,3.1048349393
2019-10-31 18:00:00,3.4145,0.9775,3.5516639058,0.4045,-0.022500000000000003,0.4051252893,3.01,1.0,3.1717660696,3.2845,-1.1825,3.4908804763,0.4045,-0.022500000000000003,0.4051252893,2.88,-1.16,3.1048349393
2019-10-31 18:30:00,3.2815,0.931,3.4110120566,0.3815,-0.019,0.38197283930000003,2.9,0.9500000000000001,3.0516389039,3.1715,-1.179,3.3835563022,0.3815,-0.019,0.38197283930000003,2.79,-1.16,3.0215393428
2019-10-31 19:00:00,3.09,0.8905000000000001,3.2157565595,0.44,-0.029500000000000002,0.4409878116,2.65,0.92,2.8051559671,2.99,-1.2395,3.2367360489,0.44,-0.029500000000000002,0.4409878116,2.55,-1.21,2.8225166076
2019-10-31 19:30:00,3.065,0.9295,3.202841746,0.41500000000000004,-0.0205,0.4155060168,2.65,0.9500000000000001,2.8151376520999998,2.965,-1.1805,3.1913641676,0.41500000000000004,-0.0205,0.4155060168,2.55,-1.16,2.8014460552
2019-10-31 20:00:00,2.95,0.91,3.0871669861,0.41000000000000003,-0.02,0.410487515,2.54,0.93,2.7049029557,2.85,-1.18,3.0846231536,0.41000000000000003,-0.02,0.410487515,2.44,-1.16,2.7017031664999998
2019-10-31 20:30:00,2.8755,0.9025000000000001,3.0138026644,0.4455,-0.0275,0.4463479584,2.43,0.93,2.6018839328,2.7755,-1.1875,3.0188667576,0.4455,-0.0275,0.4463479584,2.33,-1.16,2.6027869678
2019-10-31 21:00:00,2.822,0.8825000000000001,2.9567702396,0.392,-0.0175,0.3923904306,2.43,0.9,2.5913124088,2.722,-1.2475,2.9942512002,0.392,-0.0175,0.3923904306,2.33,-1.23,2.6347295876
2019-10-31 21:30:00,2.606,0.856,2.7429859642,0.436,-0.024,0.43666005080000003,2.17,0.88,2.3416447210999998,2.5060000000000002,-1.254,2.8022405321,0.436,-0.024,0.43666005080000003,2.07,-1.23,2.4078621223
2019-10-31 22:00:00,2.4925,0.8310000000000001,2.6273783987,0.5725,-0.049,0.5745931169,1.92,0.88,2.1120606052,2.4025,-1.279,2.7217360728,0.5725,-0.049,0.5745931169,1.83,-1.23,2.204948979
2019-10-31 22:30:00,2.304,0.28650000000000003,2.3217446565,0.47400000000000003,-0.0335,0.4751823334,1.83,0.32,1.8577674774,2.274,-0.7735000000000001,2.4019530075,0.47400000000000003,-0.0335,0.4751823334,1.8,-0.74,1.9461757372
2019-10-31 23:00:00,2.1115,-0.068,2.1125946724,0.49150000000000005,-0.038,0.49296678390000004,1.62,-0.03,1.620277754,2.1115,-0.448,2.158503243,0.49150000000000005,-0.038,0.49296678390000004,1.62,-0.41000000000000003,1.6710774967000002
2019-10-31 23:30:00,2.0875,0.6615,2.1898033017,0.5575,-0.0485,0.5596056647000001,1.53,0.71,1.6867127793,1.9875,-1.1885,2.3157479353,0.5575,-0.0485,0.5596056647000001,1.43,-1.1400000000000001,1.8287974191
2019-11-01 00:00:00,1.9885000000000002,0.6415000000000001,2.0894148702,0.4585,-0.0285,0.4593849149,1.53,0.67,1.6702694393000002,1.8885,-1.1685,2.2207711498,0.4585,-0.0285,0.4593849149,1.43,-1.1400000000000001,1.8287974191
2019-11-01 00:30:00,1.831,0.6175,1.9323217253,0.591,-0.052500000000000005,0.5933272706,1.24,0.67,1.4094325099,1.741,-1.1925,2.1102457795,0.591,-0.052500000000000005,0.5933272706,1.15,-1.1400000000000001,1.6192899679
2019-11-01 01:00:00,1.6600000000000001,0.5995,1.7649363303,0.6000000000000001,-0.0505,0.6021214578,1.06,0.65,1.2434226956,1.57,-1.1905000000000001,1.9703274473999999,0.6000000000000001,-0.0505,0.6021214578,0.97,-1.1400000000000001,1.4968299837
2019-11-01 01:30:00,1.6145,0.5745,1.7136687253,0.6945,-0.0755,0.6985917978,0.92,0.65,1.1264546152000001,1.5245000000000002,-1.2155,1.9497539588000001,0.6945,-0.0755,0.6985917978,0.8300000000000001,-1.1400000000000001,1.4101418368
2019-11-01 02:00:00,1.7469999999999999,0.633,1.8581436973,0.767,-0.097,0.7731093066,0.98,0.73,1.2220065466,1.657,-1.237,2.0678051165,0.767,-0.097,0.7731093066,0.89,-1.1400000000000001,1.4462710673
2019-11-01 02:30:00,1.6865,0.6795,1.8182415956,0.7565000000000001,-0.09050000000000001,0.7618940215000001,0.93,0.77,1.2073938877,1.6065,-1.2805,2.054391029,0.7565000000000001,-0.09050000000000001,0.7618940215000001,0.85,-1.19,1.4623952954
2019-11-01 03:00:00,1.5495,0.1365,1.5555007232,0.7995,-0.10350000000000001,0.8061715078,0.75,0.24,0.7874642849,1.5195,-0.7735000000000001,1.7050461871,0.7995,-0.10350000000000001,0.8061715078,0.72,-0.67,0.9835141077
2019-11-01 03:30:00,1.7195,-0.252,1.7378677309000001,0.8795000000000001,-0.132,0.8893504652,0.84,-0.12,0.8485281374,1.7395,-0.362,1.7767679224,0.8795000000000001,-0.132,0.8893504652,0.86,-0.23,0.8902246907
2019-11-01 04:00:00,1.5235,-0.2655,1.5464612831,0.8035,-0.10550000000000001,0.8103965079000001,0.72,-0.16,0.7375635566000001,1.5434999999999999,-0.3755,1.5885189643,0.8035,-0.10550000000000001,0.8103965079000001,0.74,-0.27,0.7877182237
2019-11-01 04:30:00,1.5779999999999998,-0.2635,1.5998488210000001,0.858,-0.12350000000000001,0.8668426905000001,0.72,-0.14,0.7334848328,1.5979999999999999,-0.3735,1.6410686305,0.858,-0.12350000000000001,0.8668426905000001,0.74,-0.25,0.7810889834
2019-11-01 05:00:00,1.617,-0.269,1.6392223766,0.867,-0.129,0.8765443514,0.75,-0.14,0.7629547824,1.637,-0.379,1.6803005683999999,0.867,-0.129,0.8765443514,0.77,-0.25,0.8095677859
2019-11-01 05:30:00,1.673,-0.246,1.6909893554000002,0.763,-0.08600000000000001,0.7678313617,0.91,-0.16,0.9239588735,1.683,-0.336,1.7162123994,0.763,-0.08600000000000001,0.7678313617,0.92,-0.25,0.9533624704
2019-11-01 06:00:00,1.6635,-0.23850000000000002,1.6805101904000002,0.6135,-0.0385,0.6147068407,1.05,-0.2,1.0688779163,1.6835,-0.3385,1.7171937864,0.6135,-0.0385,0.6147068407,1.07,-0.30000000000000004,1.1112605455
2019-11-01 06:30:00,1.9315,-0.16,1.9381156441,0.5015000000000001,-0.02,0.5018986451,1.43,-0.14,1.4368368035,1.9615,-0.32,1.987431068,0.5015000000000001,-0.02,0.5018986451,1.46,-0.30000000000000004,1.4905032707
2019-11-01 07:00:00,2.191,0.6015,2.2720658551,0.521,-0.0285,0.5217789283000001,1.67,0.63,1.7848809484000001,2.1310000000000002,-1.0485,2.3749764736,0.521,-0.0285,0.5217789283000001,1.6099999999999999,-1.02,1.9059118553
2019-11-01 07:30:00,2.3095,0.0155,2.3095520128,0.5795,-0.044500000000000005,0.5812060736,1.73,0.06,1.7310401497,2.3095,-0.34450000000000003,2.335052569,0.5795,-0.044500000000000005,0.5812060736,1.73,-0.30000000000000004,1.7558188973000002
2019-11-01 08:00:00,2.388,-0.044,2.3884053257,0.658,-0.064,0.6611051354,1.73,0.02,1.7301156031,2.388,-0.214,2.3975696027,0.658,-0.064,0.6611051354,1.73,-0.15,1.7364907140999999
2019-11-01 08:30:00,2.6125,0.125,2.6154887211,0.6225,-0.055,0.6249249955,1.99,0.18,1.9981241203,2.6125,-0.375,2.6392766528,0.6225,-0.055,0.6249249955,1.99,-0.32,2.0155644371
2019-11-01 09:00:00,2.9595000000000002,0.9735,3.1155003611,0.6495000000000001,-0.0665,0.652895474,2.31,1.04,2.5333179824,2.8595,-1.1465,3.080779528,0.6495000000000001,-0.0665,0.652895474,2.21,-1.08,2.4597764126
2019-11-01 09:30:00,3.1045,0.9435,3.2447053025,0.7645000000000001,-0.0965,0.7705663502000001,2.34,1.04,2.5607030285,2.9945,-1.0865,3.1855160492,0.7645000000000001,-0.0965,0.7705663502000001,2.23,-0.99,2.4398770461
2019-11-01 10:00:00,2.981,0.8985000000000001,3.1134648304,0.641,-0.061500000000000006,0.6439435146,2.34,0.96,2.529268669,2.871,-1.1015,3.0750517475,0.641,-0.061500000000000006,0.6439435146,2.23,-1.04,2.4605893603
2019-11-01 10:30:00,3.209,0.9425,3.3445458959,0.709,-0.0775,0.7132231418,2.5,1.02,2.7000740731,3.099,-1.0675,3.2777060957,0.709,-0.0775,0.7132231418,2.39,-0.99,2.5869286809
2019-11-01 11:00:00,2.9665,0.911,3.1032310984,0.7465,-0.089,0.7517867051,2.22,1.0,2.4348305896,2.8665000000000003,-1.099,3.0699549264,0.7465,-0.089,0.7517867051,2.12,-1.01,2.3482972555
2019-11-01 11:30:00,3.191,0.9580000000000001,3.331703018,0.681,-0.07200000000000001,0.6847955899,2.51,1.03,2.7131162894000003,3.081,-1.052,3.2556512404999998,0.681,-0.07200000000000001,0.6847955899,2.4,-0.98,2.5923734299
2019-11-01 12:00:00,3.142,0.9490000000000001,3.2821890561,0.722,-0.081,0.7265294213,2.42,1.03,2.6300760445,3.032,-1.061,3.2122803427,0.722,-0.081,0.7265294213,2.31,-0.98,2.5092827661
2019-11-01 12:30:00,3.195,0.9530000000000001,3.3341016781,0.685,-0.077,0.6893141519,2.51,1.03,2.7131162894000003,3.095,-1.057,3.2705158615,0.685,-0.077,0.6893141519,2.41,-0.98,2.6016341019
2019-11-01 13:00:00,3.2235,0.9570000000000001,3.3625587355,0.6835,-0.073,0.6873872635,2.54,1.03,2.7408940147000003,3.1135,-1.053,3.2867447802,0.6835,-0.073,0.6873872635,2.43,-0.98,2.6201717501
2019-11-01 13:30:00,3.181,0.9355,3.3157082577,0.641,-0.0645,0.6442369517000001,2.54,1.0,2.7297618944,3.071,-1.0445,3.2437665221,0.641,-0.0645,0.6442369517000001,2.43,-0.98,2.6201717501
2019-11-01 14:00:00,3.154,0.8845000000000001,3.2756764569,0.744,-0.0855,0.7488966885,2.41,0.97,2.5978837541,3.034,-1.0055,3.1962769357,0.744,-0.0855,0.7488966885,2.29,-0.92,2.4678938389000002
2019-11-01 14:30:00,3.0435,0.893,3.1718041002,0.7035,-0.077,0.7077013848,2.34,0.97,2.5330811278,2.9335,-1.017,3.1047884388,0.7035,-0.077,0.7077013848,2.23,-0.9400000000000001,2.4200206611
2019-11-01 15:00:00,2.944,0.8325,3.0594431274,0.664,-0.0675,0.6674220928,2.2800000000000002,0.9,2.4512037859,2.824,-1.0675,3.0190283619,0.664,-0.0675,0.6674220928,2.16,-1.0,2.3802520875
2019-11-01 15:30:00,3.062,0.8455,3.1765884609,0.542,-0.0345,0.5430969066,2.52,0.88,2.6692320993000003,2.952,-1.0545,3.1346888602,0.542,-0.0345,0.5430969066,2.41,-1.02,2.6169638897
2019-11-01 16:00:00,3.0575,0.8485,3.173051922,0.5375,-0.0315,0.5384222321000001,2.52,0.88,2.6692320993000003,2.9475,-1.0515,3.1294422027,0.5375,-0.0315,0.5384222321000001,2.41,-1.02,2.6169638897
2019-11-01 16:30:00,3.05,0.8245,3.1594778445,0.58,-0.035500000000000004,0.5810854068,2.47,0.86,2.6154349543,2.94,-1.0555,3.1237285814,0.58,-0.035500000000000004,0.5810854068,2.36,-1.02,2.5709920264
2019-11-01 17:00:00,3.235,0.8595,3.3472324762,0.615,-0.0405,0.6163320939,2.62,0.9,2.7702707449,3.115,-1.0305,3.2810296021,0.615,-0.0405,0.6163320939,2.5,-0.99,2.6888845271
2019-11-01 17:30:00,3.4265,0.8675,3.5346086771,0.5465,-0.0325,0.547465524,2.88,0.9,3.0173498306,3.3064999999999998,-1.0225,3.4609895261,0.5465,-0.0325,0.547465524,2.76,-0.99,2.9321834868
2019-11-01 18:00:00,3.3625,0.845,3.4670493579,0.6825,-0.075,0.6866085129,2.68,0.92,2.8335137197,3.2425,-1.025,3.400651592,0.6825,-0.075,0.6866085129,2.56,-0.9500000000000001,2.7305860177
2019-11-01 18:30:00,3.3145,0.841,3.4195308523,0.5445,-0.039,0.5458949075,2.77,0.88,2.9064239195,3.1945,-1.039,3.3592188452,0.5445,-0.039,0.5458949075,2.65,-1.0,2.8324018077
2019-11-01 19:00:00,3.0535,0.8085,3.1587235555,0.7035,-0.07150000000000001,0.7071241051,2.35,0.88,2.5093624688,2.9335,-1.0715,3.1230649209,0.7035,-0.07150000000000001,0.7071241051,2.23,-1.0,2.443951718
2019-11-01 19:30:00,3.1075,0.807,3.2105770899,0.9075000000000001,-0.14300000000000002,0.9186975835000001,2.2,0.9500000000000001,2.3963513933,2.9975,-1.073,3.1837611798,0.9075000000000001,-0.14300000000000002,0.9186975835000001,2.09,-0.93,2.2875751354
2019-11-01 20:00:00,2.9450000000000003,0.8085,3.0539641861,0.785,-0.1015,0.7915347434000001,2.16,0.91,2.3438643305,2.8449999999999998,-1.0715,3.0400883622,0.785,-0.1015,0.7915347434000001,2.06,-0.97,2.276949714
2019-11-01 20:30:00,2.8615,0.783,2.9666936562,0.7315,-0.08700000000000001,0.7366554486,2.13,0.87,2.3008259387,2.7515,-1.117,2.9695860402000003,0.7315,-0.08700000000000001,0.7366554486,2.02,-1.03,2.2674434943
2019-11-01 21:00:00,2.7955,0.77,2.899606913,0.8755000000000001,-0.14,0.8866229469,1.92,0.91,2.1247352776,2.6955,-1.13,2.9227761204,0.8755000000000001,-0.14,0.8866229469,1.82,-0.99,2.0718349355
2019-11-01 21:30:00,2.6595,0.6000000000000001,2.7263419173,0.8895000000000001,-0.14,0.9004500264,1.77,0.74,1.9184629264000002,2.5795,-0.97,2.7558520007,0.8895000000000001,-0.14,0.9004500264,1.69,-0.8300000000000001,1.8828170384
2019-11-01 22:00:00,2.457,-0.1015,2.4590956163,0.887,-0.14150000000000001,0.8982155922,1.57,0.04,1.5705094714999999,2.467,-0.3215,2.4878607779,0.887,-0.14150000000000001,0.8982155922,1.58,-0.18,1.5902201106
2019-11-01 22:30:00,2.456,0.7495,2.5678174098,0.806,-0.12050000000000001,0.814957821,1.65,0.87,1.8653149868,2.386,-1.1905000000000001,2.6665120007,0.806,-0.12050000000000001,0.814957821,1.58,-1.07,1.908219065
2019-11-01 23:00:00,2.1195,-0.212,2.1300761137,0.8595,-0.132,0.8695770524,1.26,-0.08,1.2625371282,2.1395,-0.312,2.1621295636,0.8595,-0.132,0.8695770524,1.28,-0.18,1.2925942906
2019-11-01 23:30:00,1.9175,-0.251,1.9338581256,0.8675,-0.14100000000000001,0.8788840936000001,1.05,-0.11,1.0557461816,1.9375,-0.321,1.9639112124,0.8675,-0.14100000000000001,0.8788840936000001,1.07,-0.18,1.0850345617
2019-11-02 00:00:00,1.787,-0.24,1.8030443699,0.847,-0.13,0.8569183158,0.9400000000000001,-0.11,0.9464142856000001,1.807,-0.36,1.842511601,0.847,-0.13,0.8569183158,0.96,-0.23,0.9871676656
2019-11-02 00:30:00,1.6365,-0.251,1.655636811,0.8265,-0.121,0.8353102717,0.81,-0.13,0.8203657721000001,1.6665,-0.401,1.714066291,0.8265,-0.121,0.8353102717,0.84,-0.28,0.8854377448
2019-11-02 01:00:00,1.6115,0.6245,1.7282744284,0.8915000000000001,-0.14550000000000002,0.9032953559,0.72,0.77,1.0541821474,1.5715,-1.2755,2.0239843132,0.8915000000000001,-0.14550000000000002,0.9032953559,0.68,-1.13,1.3188252348
2019-11-02 01:30:00,1.5415,0.7020000000000001,1.6938200170000002,0.8215,-0.128,0.8314122022,0.72,0.8300000000000001,1.0987720419,1.5015,-1.358,2.0245163003,0.8215,-0.128,0.8314122022,0.68,-1.23,1.4054536633999999
2019-11-02 02:00:00,1.522,0.6965,1.673796956,0.8320000000000001,-0.1335,0.8426424212,0.6900000000000001,0.8300000000000001,1.0793516572,1.462,-1.3635,1.9991438793,0.8320000000000001,-0.1335,0.8426424212,0.63,-1.23,1.3819551368
2019-11-02 02:30:00,1.465,0.628,1.5939287939,0.835,-0.132,0.8453691501,0.63,0.76,0.9871676656,1.395,-1.292,1.9013913327,0.835,-0.132,0.8453691501,0.56,-1.16,1.288099375
2019-11-02 03:00:00,1.4565000000000001,0.631,1.5873100674,0.8265,-0.129,0.836506575,0.63,0.76,0.9871676656,1.3865,-1.309,1.9067939716,0.8265,-0.129,0.836506575,0.56,-1.18,1.3061393494
2019-11-02 03:30:00,1.388,-0.105,1.391965876,0.888,-0.145,0.8997605237,0.5,0.04,0.5015974482000001,1.388,-0.5750000000000001,1.5023877662,0.888,-0.145,0.8997605237,0.5,-0.43,0.6594694838
2019-11-02 04:00:00,1.358,-0.3335,1.3983512613,0.9380000000000001,-0.1635,0.9521429777,0.42,-0.17,0.45310043040000003,1.3780000000000001,-0.3335,1.4177821589000001,0.9380000000000001,-0.1635,0.9521429777,0.44,-0.17,0.4716990566
2019-11-02 04:30:00,1.339,-0.326,1.3781135657,0.919,-0.156,0.9321464477,0.42,-0.17,0.45310043040000003,1.359,-0.326,1.3975539345999999,0.919,-0.156,0.9321464477,0.44,-0.17,0.4716990566
2019-11-02 05:00:00,1.4075,-0.3395,1.4478661886,0.9575,-0.1695,0.9723870114000001,0.45,-0.17,0.48104053880000003,1.3975,-0.3395,1.4381468979,0.9575,-0.1695,0.9723870114000001,0.44,-0.17,0.4716990566
2019-11-02 05:30:00,1.4155,-0.3335,1.454256683,0.9455,-0.1635,0.9595324382,0.47000000000000003,-0.17,0.49979996,1.4155,-0.3335,1.454256683,0.9455,-0.1635,0.9595324382,0.47000000000000003,-0.17,0.49979996
2019-11-02 06:00:00,1.415,-0.3305,1.453084736,0.9450000000000001,-0.1605,0.9585328633,0.47000000000000003,-0.17,0.49979996,1.435,-0.3305,1.4725675706,0.9450000000000001,-0.1605,0.9585328633,0.49,-0.17,0.5186520992
2019-11-02 06:30:00,1.573,0.3025,1.6018224776999999,0.893,-0.1375,0.9035237960000001,0.68,0.44,0.8099382693,1.5430000000000001,-0.8875000000000001,1.7800295644,0.893,-0.1375,0.9035237960000001,0.65,-0.75,0.9924716621
2019-11-02 07:00:00,1.767,0.741,1.9160819398000002,0.967,-0.169,0.9816567628,0.8,0.91,1.2116517652,1.7069999999999999,-1.289,2.1390114539,0.967,-0.169,0.9816567628,0.74,-1.12,1.3423859356
2019-11-02 07:30:00,1.841,0.711,1.9735252722,0.9510000000000001,-0.159,0.9642001867000001,0.89,0.87,1.2445882853,1.771,-1.279,2.1845553323,0.9510000000000001,-0.159,0.9642001867000001,0.8200000000000001,-1.12,1.388092216
2019-11-02 08:00:00,1.935,0.721,2.0649615009,0.805,-0.109,0.8123459854,1.13,0.8300000000000001,1.4020698984,1.865,-1.229,2.2335321802,0.805,-0.109,0.8123459854,1.06,-1.12,1.5420765221
2019-11-02 08:30:00,2.165,0.7295,2.2845995820000002,0.795,-0.1005,0.8013271804000001,1.37,0.8300000000000001,1.6018114745,2.095,-1.1905000000000001,2.4096296915,0.795,-0.1005,0.8013271804000001,1.3,-1.09,1.6964963896
2019-11-02 09:00:00,2.416,0.7425,2.5275209693000003,0.876,-0.1275,0.8852300548,1.54,0.87,1.7687566254,2.336,-1.1675,2.6115038292,0.876,-0.1275,0.8852300548,1.46,-1.04,1.7925400972
2019-11-02 09:30:00,2.5700000000000003,0.747,2.676361149,0.97,-0.163,0.9836000203,1.6,0.91,1.8406792225,2.48,-1.143,2.7307231643,0.97,-0.163,0.9836000203,1.51,-0.98,1.8001388835
2019-11-02 10:00:00,2.654,0.7635000000000001,2.7616386893,0.924,-0.14650000000000002,0.935541688,1.73,0.91,1.9547378341,2.574,-1.1565,2.8218731811,0.924,-0.14650000000000002,0.935541688,1.65,-1.01,1.9345800578
2019-11-02 10:30:00,2.699,0.76,2.8039616616,0.859,-0.13,0.8687813304,1.8399999999999999,0.89,2.0439422692,2.6189999999999998,-1.1400000000000001,2.8563544948,0.859,-0.13,0.8687813304,1.76,-1.01,2.0292116696
2019-11-02 11:00:00,2.6995,0.791,2.8130021774,0.9095000000000001,-0.149,0.9216242456,1.79,0.9400000000000001,2.0218061232,2.6095,-1.139,2.8472462574,0.9095000000000001,-0.149,0.9216242456,1.7000000000000002,-0.99,1.9672569736
2019-11-02 11:30:00,2.751,0.783,2.8602604776,0.931,-0.157,0.9441451160000001,1.82,0.9400000000000001,2.0484140207,2.6710000000000003,-1.127,2.8990291478,0.931,-0.157,0.9441451160000001,1.74,-0.97,1.9921094347000001
2019-11-02 12:00:00,2.808,0.8200000000000001,2.9252801575,0.9380000000000001,-0.16,0.9515482121000001,1.87,0.98,2.1112318679,2.718,-1.13,2.9435393661,0.9380000000000001,-0.16,0.9515482121000001,1.78,-0.97,2.0271408437
2019-11-02 12:30:00,2.8085,0.8210000000000001,2.9260405414,0.9385,-0.159,0.9518735473000001,1.87,0.98,2.1112318679,2.7185,-1.129,2.9436173749,0.9385,-0.159,0.9518735473000001,1.78,-0.97,2.0271408437
2019-11-02 13:00:00,2.838,0.807,2.9505072445,0.778,-0.113,0.786163469,2.06,0.92,2.2561028345,2.738,-1.123,2.9593534767,0.778,-0.113,0.786163469,1.96,-1.01,2.2049263026
2019-11-02 13:30:00,2.8245,0.8105,2.9384877914,0.7645000000000001,-0.1095,0.7723020782000001,2.06,0.92,2.2561028345,2.7245,-1.1195,2.9455356898,0.7645000000000001,-0.1095,0.7723020782000001,1.96,-1.01,2.2049263026
2019-11-02 14:00:00,2.7475,0.791,2.8590972789,0.6275000000000001,-0.069,0.6312822269,2.12,0.86,2.287793697,2.6575,-1.139,2.8913019991,0.6275000000000001,-0.069,0.6312822269,2.03,-1.07,2.2947330999
2019-11-02 14:30:00,2.766,0.7725000000000001,2.8718482289000002,0.766,-0.1075,0.7735064641,2.0,0.88,2.1850400454,2.666,-1.1375,2.8985276004,0.766,-0.1075,0.7735064641,1.9,-1.03,2.1612265036
2019-11-02 15:00:00,2.7795,0.721,2.8714911196,0.9395,-0.159,0.9528595122,1.8399999999999999,0.88,2.0396078054,2.6795,-1.119,2.9037701786000003,0.9395,-0.159,0.9528595122,1.74,-0.96,1.9872594194
2019-11-02 15:30:00,2.7165,0.6875,2.8021471232,0.9465,-0.1625,0.9603481140000001,1.77,0.85,1.9635172523,2.6165000000000003,-1.1225,2.8471175775,0.9465,-0.1625,0.9603481140000001,1.67,-0.96,1.9262658176
2019-11-02 16:00:00,2.7755,0.6865,2.859140168,0.9455,-0.1635,0.9595324382,1.83,0.85,2.0177710475,2.6855,-1.1235,2.9110414802999998,0.9455,-0.1635,0.9595324382,1.74,-0.96,1.9872594194
2019-11-02 16:30:00,2.868,0.2175,2.8762354302,0.918,-0.1525,0.9305805983000001,1.9500000000000002,0.37,1.9847921806,2.838,-0.6125,2.9033429439000003,0.918,-0.1525,0.9305805983000001,1.92,-0.46,1.9743353312
2019-11-02 17:00:00,2.9135,0.3365,2.932867965,0.9435,-0.1635,0.9575617474,1.97,0.5,2.0324615618,2.8935,-0.7135,2.980171891,0.9435,-0.1635,0.9575617474,1.9500000000000002,-0.55,2.0260799589
2019-11-02 17:30:00,3.211,0.7355,3.2941586559,0.911,-0.1545,0.9240082521,2.3,0.89,2.4661913957,3.091,-1.0445,3.2627076562,0.911,-0.1545,0.9240082521,2.18,-0.89,2.3546761985
2019-11-02 18:00:00,3.039,-0.187,3.044747937,0.9390000000000001,-0.167,0.953734764,2.1,-0.02,2.1000952359,3.049,-0.187,3.0547291206,0.9390000000000001,-0.167,0.953734764,2.11,-0.02,2.1100947846
2019-11-02 18:30:00,2.919,-0.1495,2.9228259014,0.9490000000000001,-0.1695,0.964018283,1.97,0.02,1.9701015202,2.939,-0.23950000000000002,2.9487423166,0.9490000000000001,-0.1695,0.964018283,1.99,-0.07,1.9912307752
2019-11-02 19:00:00,2.805,-0.1505,2.8090345761,0.9450000000000001,-0.1705,0.9602579081,1.8599999999999999,0.02,1.8601075238,2.835,-0.24050000000000002,2.8451828149000002,0.9450000000000001,-0.1705,0.9602579081,1.8900000000000001,-0.07,1.8912958521
2019-11-02 19:30:00,2.6775,-0.12150000000000001,2.680255305,0.9475,-0.1715,0.9628958926000001,1.73,0.05,1.7307223925000002,2.6975,-0.3015,2.7142970545000003,0.9475,-0.1715,0.9628958926000001,1.75,-0.13,1.7548219283000002
2019-11-02 20:00:00,2.5695,-0.1665,2.5748888326,0.9395,-0.1665,0.9541396648,1.63,0.0,1.63,2.5895,-0.2765,2.6042201328,0.9395,-0.1665,0.9541396648,1.65,-0.11,1.6536626016
2019-11-02 20:30:00,2.478,-0.1855,2.4849334498,0.9380000000000001,-0.1655,0.9524884514,1.54,-0.02,1.5401298647,2.498,-0.3155,2.5178451601000003,0.9380000000000001,-0.1655,0.9524884514,1.56,-0.15,1.5671949464
2019-11-02 21:00:00,2.422,-0.177,2.4284589764,0.922,-0.157,0.9352716183,1.5,-0.02,1.5001333274,2.452,-0.307,2.471144067,0.922,-0.157,0.9352716183,1.53,-0.15,1.537335357
2019-11-02 21:30:00,2.3045,-0.186,2.3119939987,0.9445,-0.166,0.9589766681,1.3599999999999999,-0.02,1.3601470509,2.3345000000000002,-0.316,2.3557899418,0.9445,-0.166,0.9589766681,1.3900000000000001,-0.15,1.3980700984
2019-11-02 22:00:00,2.1925,-0.2175,2.2032617865,0.8625,-0.1375,0.8733913785,1.33,-0.08,1.3324038427,2.2125,-0.3275,2.2366073638,0.8625,-0.1375,0.8733913785,1.35,-0.19,1.3633048082
2019-11-02 22:30:00,2.1,-0.24350000000000002,2.1140700674,0.93,-0.1635,0.9442628077,1.17,-0.08,1.1727318534,2.12,-0.35350000000000004,2.1492701668,0.93,-0.1635,0.9442628077,1.19,-0.19,1.2050726119
2019-11-02 23:00:00,1.987,-0.298,2.0092219887,0.597,-0.078,0.6020739157,1.3900000000000001,-0.22,1.407302384,1.9969999999999999,-0.298,2.0191119335,0.597,-0.078,0.6020739157,1.4,-0.22,1.417180299
2019-11-02 23:30:00,1.8935,-0.302,1.9174322022,0.8335,-0.132,0.8438875814,1.06,-0.17,1.0735455277,1.9035000000000002,-0.302,1.9273080319,0.8335,-0.132,0.8438875814,1.07,-0.17,1.0834205093
2019-11-03 00:00:00,1.812,-0.029,1.8122320492,0.842,-0.129,0.8518245124,0.97,0.1,0.9751410154000001,1.792,-0.599,1.8894615635,0.842,-0.129,0.8518245124,0.9500000000000001,-0.47000000000000003,1.0599056562
2019-11-03 00:30:00,1.706,0.578,1.801255118,0.806,-0.122,0.8151809615000001,0.9,0.7000000000000001,1.1401754251,1.626,-1.232,2.0400245097,0.806,-0.122,0.8151809615000001,0.8200000000000001,-1.11,1.3800362314
2019-11-03 01:00:00,1.6545,0.5700000000000001,1.7499343559,0.7145,-0.09,0.7201459921000001,0.9400000000000001,0.66,1.1485643212,1.5645,-1.24,1.9963116615,0.7145,-0.09,0.7201459921000001,0.85,-1.15,1.4300349646
2019-11-03 01:30:00,1.5805,0.5735,1.6813335481,0.5305,-0.0565,0.5335002343,1.05,0.63,1.2244998979,1.5005000000000002,-1.2465,1.9507082047000002,0.5305,-0.0565,0.5335002343,0.97,-1.19,1.5352524222000001
2019-11-03 02:00:00,1.54,0.56,1.6386579875,0.41000000000000003,-0.02,0.410487515,1.13,0.58,1.2701574706,1.45,-1.24,1.9079046098,0.41000000000000003,-0.02,0.410487515,1.04,-1.22,1.6031219542000001
2019-11-03 02:30:00,1.4725000000000001,0.5655,1.5773542722,0.3725,-0.0145,0.3727821079,1.1,0.58,1.2435433245,1.3825,-1.2345,1.8534552868,0.3725,-0.0145,0.3727821079,1.01,-1.22,1.5838244852
2019-11-03 03:00:00,1.4215,0.5745,1.5332033459,0.3215,-0.0055000000000000005,0.32154704170000004,1.1,0.58,1.2435433245,1.3315000000000001,-1.2555,1.830074452,0.3215,-0.0055000000000000005,0.32154704170000004,1.01,-1.25,1.6070469813
2019-11-03 03:30:00,1.4085,0.5700000000000001,1.5194644616000001,0.3385,-0.01,0.33864767830000003,1.07,0.58,1.2170866855,1.3185,-1.26,1.8237440199,0.3385,-0.01,0.33864767830000003,0.98,-1.25,1.5883639381
2019-11-03 04:00:00,1.3895,0.5720000000000001,1.5026291126,0.3195,-0.008,0.3196001408,1.07,0.58,1.2170866855,1.2995,-1.288,1.8296568667000002,0.3195,-0.008,0.3196001408,0.98,-1.28,1.6120794025
2019-11-03 04:30:00,1.379,0.647,1.5232366855000001,0.309,-0.003,0.3090145628,1.07,0.65,1.2519584658,1.289,-1.323,1.8471193789,0.309,-0.003,0.3090145628,0.98,-1.32,1.6440194646
2019-11-03 05:00:00,1.3815,0.41450000000000004,1.4423427124,0.3115,-0.0055000000000000005,0.3115485516,1.07,0.42,1.1494781425,1.3115,-1.1055,1.7152733018,0.3115,-0.0055000000000000005,0.3115485516,1.0,-1.1,1.4866068747
2019-11-03 05:30:00,1.3375,-0.28550000000000003,1.3676317121000001,0.2975,0.0045000000000000005,0.29753403170000003,1.04,-0.29,1.0796758773,1.3575,-0.41550000000000004,1.4196642209,0.2975,0.0045000000000000005,0.29753403170000003,1.06,-0.42,1.1401754251
2019-11-03 06:00:00,1.3755,-0.28450000000000003,1.4046140039,0.29550000000000004,0.0055000000000000005,0.29555118,1.08,-0.29,1.1182575732,1.3955,-0.41450000000000004,1.4557577065,0.29550000000000004,0.0055000000000000005,0.29555118,1.1,-0.42,1.1774548824
2019-11-03 06:30:00,1.468,-0.28950000000000004,1.4962734543,0.298,0.0005,0.2980004195,1.17,-0.29,1.2054044964,1.478,-0.35950000000000004,1.5210931102,0.298,0.0005,0.2980004195,1.18,-0.36,1.2336936411
2019-11-03 07:00:00,1.5615,-0.253,1.5818632209999999,0.3015,-0.003,0.30151492500000004,1.26,-0.25,1.2845621822,1.5815000000000001,-0.363,1.6226248025999999,0.3015,-0.003,0.30151492500000004,1.28,-0.36,1.3296616111000001
2019-11-03 07:30:00,1.6135000000000002,-0.2525,1.6331376243,0.3035,-0.0025,0.3035102964,1.31,-0.25,1.3336416309999999,1.6335000000000002,-0.36250000000000004,1.6732389250000002,0.3035,-0.0025,0.3035102964,1.33,-0.36,1.3778606606000001
2019-11-03 08:00:00,1.7385000000000002,-0.2525,1.7567408745000002,0.3085,-0.0025,0.3085101295,1.43,-0.25,1.4516886719,1.7585000000000002,-0.36250000000000004,1.7954744498,0.3085,-0.0025,0.3085101295,1.45,-0.36,1.4940214189
2019-11-03 08:30:00,1.937,-0.2175,1.9491729656,0.387,-0.0175,0.3873954698,1.55,-0.2,1.5628499608,1.957,-0.3275,1.9842140132,0.387,-0.0175,0.3873954698,1.57,-0.31,1.6003124695
2019-11-03 09:00:00,2.071,-0.202,2.0808279602,0.491,-0.042,0.49279306,1.58,-0.16,1.5880806025,2.091,-0.322,2.115647655,0.491,-0.042,0.49279306,1.6,-0.28,1.6243152403
2019-11-03 09:30:00,2.2720000000000002,-0.189,2.2798475826,0.462,-0.029,0.4629092784,1.81,-0.16,1.8170580618,2.292,-0.309,2.3127353934,0.462,-0.029,0.4629092784,1.83,-0.28,1.8512968428
2019-11-03 10:00:00,2.4145,0.396,2.4467583146000003,0.3745,-0.014,0.3747615909,2.04,0.41000000000000003,2.080793118,2.3745,-0.8140000000000001,2.510148651,0.3745,-0.014,0.3747615909,2.0,-0.8,2.1540659229
2019-11-03 10:30:00,2.559,0.77,2.6723362438000002,0.359,-0.01,0.35913924880000003,2.2,0.78,2.3341807985,2.469,-1.15,2.7236851874,0.359,-0.01,0.35913924880000003,2.11,-1.1400000000000001,2.39827021
2019-11-03 11:00:00,2.6165000000000003,0.2975,2.6333587868,0.41650000000000004,-0.022500000000000003,0.41710730030000004,2.2,0.32,2.2231509171,2.5765000000000002,-0.6125,2.6483029472,0.41650000000000004,-0.022500000000000003,0.41710730030000004,2.16,-0.59,2.2391292951
2019-11-03 11:30:00,2.6705,-0.073,2.6714975669000003,0.47050000000000003,-0.033,0.4716558597,2.2,-0.04,2.2003636063,2.7105,-0.223,2.7196579289000002,0.47050000000000003,-0.033,0.4716558597,2.24,-0.19,2.2480435939
2019-11-03 12:00:00,2.7755,-0.04,2.7757882214,0.4555,-0.03,0.4564868563,2.32,-0.01,2.3200215516,2.8155,-0.26,2.8274794871,0.4555,-0.03,0.4564868563,2.36,-0.23,2.3711811403
2019-11-03 12:30:00,2.8715,-0.0385,2.8717580851999998,0.6315000000000001,-0.0685,0.6352042978,2.24,0.03,2.2402008838,2.9015,-0.2685,2.9138967895,0.6315000000000001,-0.0685,0.6352042978,2.27,-0.2,2.2787935405
2019-11-03 13:00:00,2.8345000000000002,-0.0625,2.8351889708,0.5745,-0.052500000000000005,0.5768938377,2.26,-0.01,2.2600221238,2.8645,-0.2725,2.8774322755,0.5745,-0.052500000000000005,0.5768938377,2.29,-0.22,2.3005434141
2019-11-03 13:30:00,2.811,-0.048,2.8114097887,0.481,-0.038,0.4824987047,2.33,-0.01,2.3300214591,2.841,-0.258,2.852690835,0.481,-0.038,0.4824987047,2.36,-0.22,2.3702320561
2019-11-03 14:00:00,2.774,-0.0685,2.7748456263,0.384,-0.018500000000000003,0.38444537970000003,2.39,-0.05,2.3905229553,2.8040000000000003,-0.2685,2.8168259176,0.384,-0.018500000000000003,0.38444537970000003,2.42,-0.25,2.432878953
2019-11-03 14:30:00,2.71,-0.151,2.7142035664,0.32,-0.001,0.3200015625,2.39,-0.15,2.3947024867,2.74,-0.231,2.7497201676,0.32,-0.001,0.3200015625,2.42,-0.23,2.4309051812
2019-11-03 15:00:00,2.6895,-0.1255,2.6924265078,0.3295,-0.0055000000000000005,0.32954589970000003,2.36,-0.12,2.363048878,2.7195,-0.23550000000000001,2.7296777282,0.3295,-0.0055000000000000005,0.32954589970000003,2.39,-0.23,2.4010414407000003
2019-11-03 15:30:00,2.7115,-0.1385,2.7150348985,0.3015,0.0015,0.3015037313,2.41,-0.14,2.4140629652,2.7315,-0.2285,2.7410407695,0.3015,0.0015,0.3015037313,2.43,-0.23,2.440860504
2019-11-03 16:00:00,2.673,-0.14350000000000002,2.6768491272,0.323,-0.0035,0.3230189623,2.35,-0.14,2.3541665192,2.693,-0.2535,2.7049050353,0.323,-0.0035,0.3230189623,2.37,-0.25,2.383149177
2019-11-03 16:30:00,2.6825,-0.153,2.6868597377,0.36250000000000004,-0.013000000000000001,0.3627330285,2.32,-0.14,2.3242202994,2.7025,-0.233,2.7125256220000002,0.36250000000000004,-0.013000000000000001,0.3627330285,2.34,-0.22,2.3503191273
2019-11-03 17:00:00,2.75,-0.128,2.7529772974,0.35000000000000003,-0.008,0.35009141660000004,2.4,-0.12,2.4029981273,2.7800000000000002,-0.298,2.7959263223,0.35000000000000003,-0.008,0.35009141660000004,2.43,-0.29,2.4472433471
2019-11-03 17:30:00,2.9765,-0.166,2.9811253328,0.3365,-0.006,0.33655348760000003,2.64,-0.16,2.6448440408,2.9965,-0.196,3.0029033035,0.3365,-0.006,0.33655348760000003,2.66,-0.19,2.666777081
2019-11-03 18:00:00,3.0005,-0.231,3.0093788811,0.36050000000000004,-0.011,0.3606677834,2.64,-0.22,2.6491508073,3.0205,-0.161,3.0247878025,0.36050000000000004,-0.011,0.3606677834,2.66,-0.15,2.6642259664
2019-11-03 18:30:00,2.9530000000000003,-0.171,2.9579469231,0.313,-0.001,0.3130015974,2.64,-0.17,2.6454678225,2.973,-0.201,2.9797869051,0.313,-0.001,0.3130015974,2.66,-0.2,2.6675082005
2019-11-03 19:00:00,2.9065000000000003,-0.15,2.9103680608999998,0.3065,0.0,0.3065,2.6,-0.15,2.6043233286,2.9265,-0.27,2.9389287589,0.3065,0.0,0.3065,2.62,-0.27,2.6338754716
2019-11-03 19:30:00,2.7955,-0.1675,2.8005136136,0.5855,-0.0675,0.5893780620000001,2.21,-0.1,2.2122612866,2.8255,-0.2975,2.8411188817,0.5855,-0.0675,0.5893780620000001,2.24,-0.23,2.2517770759999998
2019-11-03 20:00:00,2.7045,-0.17200000000000001,2.7099638835,0.6745,-0.07200000000000001,0.6783319615000001,2.03,-0.1,2.0324615618,2.7245,-0.302,2.74118665,0.6745,-0.07200000000000001,0.6783319615000001,2.05,-0.23,2.0628620894
2019-11-03 20:30:00,2.6295,-0.2,2.63709504,0.7495,-0.1,0.7561416865,1.88,-0.1,1.8826576958999999,2.6495,-0.33,2.6699719568,0.7495,-0.1,0.7561416865,1.9,-0.23,1.9138704240000002
2019-11-03 21:00:00,2.5225,-0.1845,2.5292383241,0.6725,-0.0845,0.6777879462,1.85,-0.1,1.8527007314000001,2.5425,-0.3345,2.5644095812,0.6725,-0.0845,0.6777879462,1.87,-0.25,1.88663722
2019-11-03 21:30:00,2.3885,-0.17250000000000001,2.394720965,0.5385,-0.052500000000000005,0.5410531397,1.85,-0.12,1.8538878067,2.4085,-0.3825,2.4386837638,0.5385,-0.052500000000000005,0.5410531397,1.87,-0.33,1.8988944152
2019-11-03 22:00:00,2.275,-0.14400000000000002,2.279552807,0.425,-0.024,0.4256771077,1.85,-0.12,1.8538878067,2.295,-0.394,2.3285748861,0.425,-0.024,0.4256771077,1.87,-0.37,1.9062528689
2019-11-03 22:30:00,2.269,-0.126,2.2724957646,0.339,-0.006,0.3390530932,1.9300000000000002,-0.12,1.9337269714,2.299,-0.376,2.3295443761,0.339,-0.006,0.3390530932,1.96,-0.37,1.9946177579
2019-11-03 23:00:00,2.1655,-0.20650000000000002,2.1753235392,0.3055,0.0035,0.3055200484,1.8599999999999999,-0.21,1.8718172988,2.1855,-0.3365,2.2112536037,0.3055,0.0035,0.3055200484,1.88,-0.34,1.9104973175
2019-11-03 23:30:00,1.982,-0.215,1.9936270965,0.342,-0.005,0.34203654780000003,1.6400000000000001,-0.21,1.653390456,2.002,-0.34500000000000003,2.031509045,0.342,-0.005,0.34203654780000003,1.6600000000000001,-0.34,1.6944615664
2019-11-04 00:00:00,1.8860000000000001,-0.126,1.8902042218,0.356,-0.006,0.35605055820000003,1.53,-0.12,1.5346986675,1.896,-0.456,1.9500646143,0.356,-0.006,0.35605055820000003,1.54,-0.45,1.6044001995000001
2019-11-04 00:30:00,1.7970000000000002,0.593,1.8923155128,0.387,-0.007,0.3870633023,1.4100000000000001,0.6000000000000001,1.5323511347,1.7069999999999999,-1.227,2.1022316713,0.387,-0.007,0.3870633023,1.32,-1.22,1.7974426277000002
2019-11-04 01:00:00,1.6995,0.5955,1.8008110673000002,0.3695,-0.0045000000000000005,0.3695274009,1.33,0.6000000000000001,1.4590750495,1.6095000000000002,-1.2245,2.0223477693,0.3695,-0.0045000000000000005,0.3695274009,1.24,-1.22,1.7395401691
2019-11-04 01:30:00,1.5470000000000002,0.59,1.6556898864,0.377,-0.01,0.37713260270000004,1.17,0.6000000000000001,1.31487642,1.457,-1.23,1.9067640127,0.377,-0.01,0.37713260270000004,1.08,-1.22,1.6293557009000001
2019-11-04 02:00:00,1.6255000000000002,0.6005,1.7328734807,0.3255,0.0005,0.32550038400000003,1.3,0.6000000000000001,1.4317821063,1.5354999999999999,-1.2195,1.9608519832,0.3255,0.0005,0.32550038400000003,1.21,-1.22,1.7182840277
2019-11-04 02:30:00,1.6085,0.588,1.7126051063,0.3785,-0.012,0.3786901768,1.23,0.6000000000000001,1.3685393674,1.5185,-1.232,1.955419712,0.3785,-0.012,0.3786901768,1.1400000000000001,-1.22,1.6697305172
2019-11-04 03:00:00,1.583,0.594,1.6907764489,0.513,-0.036000000000000004,0.5142616066,1.07,0.63,1.2416923935,1.5030000000000001,-1.256,1.9587100347000002,0.513,-0.036000000000000004,0.5142616066,0.99,-1.22,1.5711460785
2019-11-04 03:30:00,1.6560000000000001,0.587,1.7569590206,0.396,-0.013000000000000001,0.3962133264,1.26,0.6000000000000001,1.395564402,1.566,-1.233,1.9931495177,0.396,-0.013000000000000001,0.3962133264,1.17,-1.22,1.6903549923
2019-11-04 04:00:00,1.6375000000000002,0.5785,1.7366831892999999,0.42750000000000005,-0.021500000000000002,0.4280403018,1.21,0.6000000000000001,1.3505924625999999,1.5474999999999999,-1.2415,1.9839552666,0.42750000000000005,-0.021500000000000002,0.4280403018,1.12,-1.22,1.6561400907000001
2019-11-04 04:30:00,1.6435,0.6085,1.7525308842,0.3835,-0.0115,0.3836723863,1.26,0.62,1.4042791745,1.5635,-1.2315,1.9902573954,0.3835,-0.0115,0.3836723863,1.18,-1.22,1.6972919606999999
2019-11-04 05:00:00,1.6545,0.619,1.7665025474,0.3345,-0.001,0.3345014948,1.32,0.62,1.4583552379,1.5645,-1.221,1.9845657585,0.3345,-0.001,0.3345014948,1.23,-1.22,1.7324260446
2019-11-04 05:30:00,1.712,0.611,1.817763736,0.362,-0.009000000000000001,0.3621118612,1.35,0.62,1.4855638660000001,1.6219999999999999,-1.229,2.0350245699,0.362,-0.009000000000000001,0.3621118612,1.26,-1.22,1.7538529015000002
2019-11-04 06:00:00,1.6960000000000002,0.5705,1.7893815272,0.41600000000000004,-0.0195,0.4164567805,1.28,0.59,1.4094325099,1.596,-1.2095,2.0025249686,0.41600000000000004,-0.0195,0.4164567805,1.18,-1.19,1.6758579892
2019-11-04 06:30:00,1.999,0.636,2.0977361607,0.34900000000000003,-0.004,0.3490229219,1.65,0.64,1.7697739969000001,1.899,-1.164,2.2273520153,0.34900000000000003,-0.004,0.3490229219,1.55,-1.16,1.9360010331000002
2019-11-04 07:00:00,2.297,0.7315,2.4106640683,0.377,-0.0085,0.37709581010000004,1.92,0.74,2.0576685836,2.207,-1.1885,2.5066673593,0.377,-0.0085,0.37709581010000004,1.83,-1.18,2.1774526401
2019-11-04 07:30:00,2.4385,0.039,2.4388118521,0.2985,0.009000000000000001,0.2986356476,2.14,0.03,2.14021027,2.4485,-0.431,2.4861442537,0.2985,0.009000000000000001,0.2986356476,2.15,-0.44,2.1945614596
2019-11-04 08:00:00,2.632,-0.0315,2.6321884906,0.292,0.0085,0.2921236896,2.34,-0.04,2.3403418554,2.662,-0.2615,2.6748133112,0.292,0.0085,0.2921236896,2.37,-0.27,2.3853301658
2019-11-04 08:30:00,2.9015,0.0415,2.901796771,0.29150000000000004,0.0115,0.2917267557,2.61,0.03,2.6101724081,2.9314999999999998,-0.1985,2.9382128071,0.29150000000000004,0.0115,0.2917267557,2.64,-0.21,2.6483391022
2019-11-04 09:00:00,2.9025,0.0405,2.9027825444,0.29250000000000004,0.0105,0.29268840090000003,2.61,0.03,2.6101724081,2.9325,-0.1995,2.9392782277,0.29250000000000004,0.0105,0.29268840090000003,2.64,-0.21,2.6483391022
2019-11-04 09:30:00,3.0925,0.0645,3.0931725623,0.3025,0.0045000000000000005,0.3025334692,2.79,0.06,2.7906450867,3.1225,-0.1555,3.1263695398999998,0.3025,0.0045000000000000005,0.3025334692,2.8200000000000003,-0.16,2.82453536
2019-11-04 10:00:00,3.053,0.068,3.053757194,0.293,0.008,0.2931091947,2.76,0.06,2.7606520969,3.083,-0.192,3.0889728066,0.293,0.008,0.2931091947,2.79,-0.2,2.7971592733
2019-11-04 10:30:00,3.1915,0.060500000000000005,3.1920733857,0.3115,0.0005,0.3115004013,2.88,0.06,2.8806249322,3.2215,-0.1695,3.2259560598,0.3115,0.0005,0.3115004013,2.91,-0.17,2.9149614063
2019-11-04 11:00:00,2.9565,0.0585,2.9570787105000003,0.3165,-0.0015,0.3165035545,2.64,0.06,2.6406817302,2.9865,-0.2015,2.9932899125,0.3165,-0.0015,0.3165035545,2.67,-0.2,2.6774801587
2019-11-04 11:30:00,3.2145,0.10300000000000001,3.2161497555,0.3045,0.003,0.30451477800000004,2.91,0.1,2.9117177061,3.2445,-0.137,3.2473911452,0.3045,0.003,0.30451477800000004,2.94,-0.14,2.9433314458
2019-11-04 12:00:00,3.3005,0.0955,3.3018813577,0.3405,-0.0045000000000000005,0.3405297344,2.96,0.1,2.9616887075,3.3305,-0.14450000000000002,3.3336332282,0.3405,-0.0045000000000000005,0.3405297344,2.99,-0.14,2.9932757975
2019-11-04 12:30:00,3.3625,0.441,3.3912958069,0.36250000000000004,-0.009000000000000001,0.3626117069,3.0,0.45,3.0335622624,3.3425000000000002,-0.46900000000000003,3.3752432875,0.36250000000000004,-0.009000000000000001,0.3626117069,2.98,-0.46,3.0152943472
2019-11-04 13:00:00,3.1615,1.0375,3.3273846336,0.3715,-0.0125,0.3717102366,2.79,1.05,2.9810400869,3.0615,-1.1025,3.2539650428,0.3715,-0.0125,0.3717102366,2.69,-1.09,2.9024472433
2019-11-04 13:30:00,3.2485,1.04,3.410916629,0.34850000000000003,-0.01,0.3486434425,2.9,1.05,3.0842341027,3.1385,-1.1,3.3256852301,0.34850000000000003,-0.01,0.3486434425,2.79,-1.09,2.9953630832
2019-11-04 14:00:00,3.197,1.044,3.3631451054,0.337,-0.006,0.3370534082,2.86,1.05,3.0466539022,3.087,-1.096,3.2757876915,0.337,-0.006,0.3370534082,2.75,-1.09,2.9581413083
2019-11-04 14:30:00,3.0695,0.9945,3.226586509,0.3295,-0.0055000000000000005,0.32954589970000003,2.74,1.0,2.9167790455000002,2.9695,-1.1455,3.1827818807,0.3295,-0.0055000000000000005,0.32954589970000003,2.64,-1.1400000000000001,2.8756216719000003
2019-11-04 15:00:00,3.037,0.9905,3.1944419309,0.34700000000000003,-0.0095,0.3471300189,2.69,1.0,2.8698606238,2.9370000000000003,-1.1495,3.1539371031,0.34700000000000003,-0.0095,0.3471300189,2.59,-1.1400000000000001,2.8297879779
2019-11-04 15:30:00,3.135,1.0045,3.2919971522,0.375,-0.0155,0.3753201966,2.76,1.02,2.9424479605,3.025,-1.1555,3.238179311,0.375,-0.0155,0.3753201966,2.65,-1.1400000000000001,2.8848050194
2019-11-04 16:00:00,3.229,1.005,3.3817844402,0.379,-0.015,0.3792967176,2.85,1.02,3.0270282457,3.119,-1.135,3.3190941535,0.379,-0.015,0.3792967176,2.74,-1.12,2.9600675668000003
2019-11-04 16:30:00,3.317,0.996,3.4633083894,0.40700000000000003,-0.024,0.40770700260000003,2.91,1.02,3.0835855753,3.217,-1.164,3.4211087384,0.40700000000000003,-0.024,0.40770700260000003,2.81,-1.1400000000000001,3.0324412608
