Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-11-04 17:00:00,3.481,0.9965,3.6208249405,0.41100000000000003,-0.0235,0.41167128880000003,3.07,1.02,3.2350115919,3.371,-1.1135,3.5501441168,0.41100000000000003,-0.0235,0.41167128880000003,2.96,-1.09,3.1543145056
2019-11-04 17:30:00,3.678,0.8935000000000001,3.7849737450000003,0.47800000000000004,-0.036500000000000005,0.4793915414,3.2,0.93,3.3324015364,3.548,-1.0265,3.6935086639,0.47800000000000004,-0.036500000000000005,0.4793915414,3.07,-0.99,3.2256782233
2019-11-04 18:00:00,3.7045,0.936,3.820918247,0.5045000000000001,-0.044,0.5064150965,3.2,0.98,3.346699867,3.5745,-1.054,3.7266561754,0.5045000000000001,-0.044,0.5064150965,3.07,-1.01,3.2318725222
2019-11-04 18:30:00,3.5300000000000002,0.9470000000000001,3.6548199682,0.46,-0.033,0.4611821766,3.07,0.98,3.2226231551,3.41,-1.103,3.5839515901,0.46,-0.033,0.4611821766,2.95,-1.07,3.1380567235
2019-11-04 19:00:00,3.1935000000000002,0.338,3.2113371435999998,0.5335,-0.042,0.5351506797,2.66,0.38,2.6870057685,3.1635,-0.632,3.226012438,0.5335,-0.042,0.5351506797,2.63,-0.59,2.6953663944
2019-11-04 19:30:00,3.25,0.0025,3.2500009615,0.59,-0.0575,0.5927952851,2.66,0.06,2.6606766057,3.27,-0.23750000000000002,3.2786134646000002,0.59,-0.0575,0.5927952851,2.68,-0.18,2.6860379744
2019-11-04 20:00:00,3.1805,0.0015,3.1805003537,0.5905,-0.0585,0.5933906807,2.59,0.06,2.5906948874999998,3.2105,-0.23850000000000002,3.2193465952,0.5905,-0.0585,0.5933906807,2.62,-0.18,2.6261759271000003
2019-11-04 20:30:00,3.031,-0.0925,3.0324111281,0.601,-0.0625,0.6042410529000001,2.43,-0.03,2.4301851781,3.051,-0.2225,3.0591023602,0.601,-0.0625,0.6042410529000001,2.45,-0.16,2.4552189312
2019-11-04 21:00:00,2.873,-0.1385,2.8763364285,0.653,-0.0785,0.65770149,2.22,-0.06,2.2208106628,2.893,-0.23850000000000002,2.9028143671,0.653,-0.0785,0.65770149,2.24,-0.16,2.2457070156
2019-11-04 21:30:00,2.73,-0.1375,2.7334604899,0.65,-0.0775,0.6546038879,2.08,-0.06,2.0808652047,2.75,-0.2675,2.7629795964,0.65,-0.0775,0.6546038879,2.1,-0.19,2.1085777197
2019-11-04 22:00:00,2.596,0.515,2.6465904481,0.6960000000000001,-0.085,0.7011711631,1.9,0.6000000000000001,1.9924858845000002,2.516,-0.9450000000000001,2.68761623,0.6960000000000001,-0.085,0.7011711631,1.82,-0.86,2.0129580224
2019-11-04 22:30:00,2.434,0.5720000000000001,2.500307981,0.6940000000000001,-0.088,0.6995570027,1.74,0.66,1.8609674903000002,2.344,-1.028,2.5595155792,0.6940000000000001,-0.088,0.6995570027,1.65,-0.9400000000000001,1.8989734069000002
2019-11-04 23:00:00,2.1525,-0.223,2.1640206214,0.7425,-0.10300000000000001,0.7496100653000001,1.4100000000000001,-0.12,1.4150971698,2.1625,-0.303,2.1836243381,0.7425,-0.10300000000000001,0.7496100653000001,1.42,-0.2,1.4340153415999999
2019-11-04 23:30:00,2.012,0.48950000000000005,2.0706893176,0.762,-0.1105,0.7699702916000001,1.25,0.6000000000000001,1.3865424624,1.9420000000000002,-1.0605,2.2126961495,0.762,-0.1105,0.7699702916000001,1.18,-0.9500000000000001,1.5148927355000001
2019-11-05 00:00:00,1.7465000000000002,-0.2585,1.765526692,0.7865000000000001,-0.11850000000000001,0.7953769547,0.96,-0.14,0.9701546269,1.7665000000000002,-0.3685,1.8045261151,0.7865000000000001,-0.11850000000000001,0.7953769547,0.98,-0.25,1.0113851887
2019-11-05 00:30:00,1.686,-0.28700000000000003,1.7102529053,0.856,-0.147,0.8685303679,0.8300000000000001,-0.14,0.8417244205000001,1.706,-0.397,1.7515835692000001,0.856,-0.147,0.8685303679,0.85,-0.25,0.8860022573
2019-11-05 01:00:00,1.699,-0.2605,1.7188546331999999,0.789,-0.12050000000000001,0.7981486390000001,0.91,-0.14,0.9207062507,1.7189999999999999,-0.3705,1.7584741255,0.789,-0.12050000000000001,0.7981486390000001,0.93,-0.25,0.9630160954
2019-11-05 01:30:00,1.5525,-0.28650000000000003,1.578714192,0.8025,-0.1265,0.8124090718,0.75,-0.16,0.7668767828,1.5725,-0.3965,1.6217177621,0.8025,-0.1265,0.8124090718,0.77,-0.27,0.8159656856
2019-11-05 02:00:00,1.5750000000000002,-0.275,1.5988276955,0.8250000000000001,-0.135,0.8359724876,0.75,-0.14,0.7629547824,1.595,-0.385,1.6408077279,0.8250000000000001,-0.135,0.8359724876,0.77,-0.25,0.8095677859
2019-11-05 02:30:00,1.5899999999999999,-0.2625,1.6115229598,0.8,-0.12250000000000001,0.8093245641,0.79,-0.14,0.8023091673,1.6099999999999999,-0.3725,1.6525302569,0.8,-0.12250000000000001,0.8093245641,0.81,-0.25,0.8477027781
2019-11-05 03:00:00,1.5965,-0.265,1.6183439838,0.8065,-0.125,0.8161294321,0.79,-0.14,0.8023091673,1.6165,-0.375,1.6594267836,0.8065,-0.125,0.8161294321,0.81,-0.25,0.8477027781
2019-11-05 03:30:00,1.7069999999999999,-0.255,1.7259414822,0.777,-0.115,0.785464194,0.93,-0.14,0.9404786016000001,1.7269999999999999,-0.365,1.765149852,0.777,-0.115,0.785464194,0.9500000000000001,-0.25,0.9823441352000001
2019-11-05 04:00:00,1.529,-0.28450000000000003,1.5552431482,0.839,-0.14450000000000002,0.8513526003,0.6900000000000001,-0.14,0.7040596566,1.549,-0.3945,1.5984465115000002,0.839,-0.14450000000000002,0.8513526003,0.71,-0.25,0.7527283707
2019-11-05 04:30:00,1.557,-0.271,1.5804081751,0.787,-0.131,0.7978283023,0.77,-0.14,0.7826237921,1.577,-0.381,1.6223717207,0.787,-0.131,0.7978283023,0.79,-0.25,0.8286132994000001
2019-11-05 05:00:00,1.5565,-0.272,1.5800874185,0.6465000000000001,-0.10200000000000001,0.6544969442,0.91,-0.17,0.9257429449000001,1.5765,-0.382,1.622120911,0.6465000000000001,-0.10200000000000001,0.6544969442,0.93,-0.28,0.9712363255
2019-11-05 05:30:00,1.5859999999999999,-0.24150000000000002,1.6042812253,0.546,-0.07150000000000001,0.5506616475,1.04,-0.17,1.0538026381,1.616,-0.41150000000000003,1.6675695637999999,0.546,-0.07150000000000001,0.5506616475,1.07,-0.34,1.1227199116
2019-11-05 06:00:00,1.7155,-0.241,1.7323455920000002,0.5555,-0.07100000000000001,0.5600189729,1.16,-0.17,1.1723907199,1.7355,-0.371,1.7747115963,0.5555,-0.07100000000000001,0.5600189729,1.18,-0.30000000000000004,1.2175385004
2019-11-05 06:30:00,2.015,0.363,2.0474359575,0.675,-0.08700000000000001,0.6805835731000001,1.34,0.45,1.4135416513,1.975,-0.887,2.1650390297,0.675,-0.08700000000000001,0.6805835731000001,1.3,-0.8,1.5264337522
2019-11-05 07:00:00,2.3125,0.7010000000000001,2.4164141305,0.5825,-0.069,0.5865724593,1.73,0.77,1.8936208702,2.2325,-1.159,2.5154198954,0.5825,-0.069,0.5865724593,1.65,-1.09,1.9775237040000002
2019-11-05 07:30:00,2.4635,0.042,2.4638580012,0.5635,-0.068,0.5675880989000001,1.9,0.11,1.9031815468,2.4635,-0.438,2.5021343389,0.5635,-0.068,0.5675880989000001,1.9,-0.37,1.9356910911
2019-11-05 08:00:00,2.761,0.9035000000000001,2.9050702659,0.521,-0.0565,0.524054625,2.24,0.96,2.4370473939,2.6710000000000003,-1.2065000000000001,2.9308502605999998,0.521,-0.0565,0.524054625,2.15,-1.15,2.438237068
2019-11-05 08:30:00,2.8505000000000003,0.9580000000000001,3.0071771232,0.7205,-0.10200000000000001,0.7276841691,2.13,1.06,2.3791805312,2.7605,-1.152,2.9912312264,0.7205,-0.10200000000000001,0.7276841691,2.04,-1.05,2.2943626566
2019-11-05 09:00:00,2.979,0.972,3.1335642645,0.669,-0.088,0.6747629213,2.31,1.06,2.541593988,2.879,-1.138,3.0957527356,0.669,-0.088,0.6747629213,2.21,-1.05,2.4467529503
2019-11-05 09:30:00,3.2145,1.0005,3.3666022188999998,0.7345,-0.0995,0.74120881,2.48,1.1,2.7130057132000003,3.1145,-1.1095,3.3062214838,0.7345,-0.0995,0.74120881,2.38,-1.01,2.5854400012000003
2019-11-05 10:00:00,3.2145,1.025,3.3739643226,0.6445000000000001,-0.075,0.6488491735,2.5700000000000003,1.1,2.795514264,3.1145,-1.085,3.2980805403,0.6445000000000001,-0.075,0.6488491735,2.47,-1.01,2.6685201892
2019-11-05 10:30:00,3.261,1.021,3.4170984768,0.481,-0.009000000000000001,0.48108419220000004,2.7800000000000002,1.03,2.9646753617,3.161,-1.099,3.3465985717,0.481,-0.009000000000000001,0.48108419220000004,2.68,-1.09,2.8931816396
2019-11-05 11:00:00,3.009,0.973,3.1624057298,0.46900000000000003,-0.017,0.4693080012,2.54,0.99,2.726114451,2.909,-1.137,3.1233075417,0.46900000000000003,-0.017,0.4693080012,2.44,-1.12,2.6847718711
2019-11-05 11:30:00,3.292,1.003,3.4414056721,0.462,-0.047,0.46438453890000003,2.83,1.05,3.018509566,3.182,-1.117,3.3723601528,0.462,-0.047,0.46438453890000003,2.7199999999999998,-1.07,2.9228924031
2019-11-05 12:00:00,3.473,1.044,3.6265224389,0.5730000000000001,-0.066,0.5767885228,2.9,1.11,3.1051731031,3.363,-1.076,3.5309410927,0.5730000000000001,-0.066,0.5767885228,2.79,-1.01,2.9671872202
2019-11-05 12:30:00,3.2725,1.025,3.4292683258,0.5125000000000001,-0.045,0.5144718165000001,2.76,1.07,2.9601520231,3.1725,-1.095,3.3561557249,0.5125000000000001,-0.045,0.5144718165000001,2.66,-1.05,2.8597377502
2019-11-05 13:00:00,3.3025,1.026,3.4582050619,0.48250000000000004,-0.044,0.484502064,2.8200000000000003,1.07,3.016173072,3.2025,-1.094,3.384204818,0.48250000000000004,-0.044,0.484502064,2.7199999999999998,-1.05,2.9156302921
2019-11-05 13:30:00,3.229,0.9955,3.3789734018,0.589,-0.0745,0.5936928920000001,2.64,1.07,2.8485961455,3.119,-1.1245,3.3155182476,0.589,-0.0745,0.5936928920000001,2.5300000000000002,-1.05,2.7392334694000002
2019-11-05 14:00:00,3.2035,0.9805,3.3501929049,0.6335000000000001,-0.08950000000000001,0.6397909815,2.5700000000000003,1.07,2.7838462601,3.0935,-1.1195,3.2898362421,0.6335000000000001,-0.08950000000000001,0.6397909815,2.46,-1.03,2.6669270706
2019-11-05 14:30:00,3.1385,0.9645,3.2833584178,0.6985,-0.10550000000000001,0.7064223241,2.44,1.07,2.664301034,3.0385,-1.1355,3.2437389692,0.6985,-0.10550000000000001,0.7064223241,2.34,-1.03,2.5566579748000002
2019-11-05 15:00:00,3.1725,0.966,3.3163100353,0.6825,-0.10400000000000001,0.6903783383000001,2.49,1.07,2.7101660466,3.0725,-1.134,3.2750896553,0.6825,-0.10400000000000001,0.6903783383000001,2.39,-1.03,2.6024987992
2019-11-05 15:30:00,3.2275,0.9675,3.3693934914,0.7075,-0.10250000000000001,0.7148863546,2.52,1.07,2.7377545544,3.1275,-1.1325,3.3262309751,0.7075,-0.10250000000000001,0.7148863546,2.42,-1.03,2.6300760445
2019-11-05 16:00:00,3.3465,0.9645,3.4827176888,0.6865,-0.10550000000000001,0.6945592127,2.66,1.07,2.8671414336,3.2465,-1.1355,3.439349139,0.6865,-0.10550000000000001,0.6945592127,2.56,-1.03,2.7594383486
2019-11-05 16:30:00,3.4585,0.972,3.5924930411,0.5185000000000001,-0.058,0.5217338881,2.94,1.03,3.1152046482,3.3485,-1.108,3.5270548975000002,0.5185000000000001,-0.058,0.5217338881,2.83,-1.05,3.018509566
2019-11-05 17:00:00,3.558,0.803,3.6474885881,0.468,-0.047,0.47035412190000003,3.09,0.85,3.2047776834,3.408,-0.9570000000000001,3.5398182157,0.468,-0.047,0.47035412190000003,2.94,-0.91,3.0776127112
2019-11-05 17:30:00,3.6385,0.7865000000000001,3.7225346875,0.5485,-0.0635,0.5521634722000001,3.09,0.85,3.2047776834,3.4885,-0.9735,3.6217860925,0.5485,-0.0635,0.5521634722000001,2.94,-0.91,3.0776127112
2019-11-05 18:00:00,3.6195,0.795,3.7057799786,0.5095000000000001,-0.055,0.5124599984,3.11,0.85,3.2240657562,3.4695,-0.965,3.6012019174,0.5095000000000001,-0.055,0.5124599984,2.96,-0.91,3.0967240755
2019-11-05 18:30:00,3.4375,0.7745000000000001,3.5236708842,0.5575,-0.0755,0.5625891041000001,2.88,0.85,3.0028153456,3.3075,-0.9855,3.4511978355,0.5575,-0.0755,0.5625891041000001,2.75,-0.91,2.8966532412
2019-11-05 19:00:00,3.064,0.81,3.1692579573,0.584,-0.07,0.5881802445000001,2.48,0.88,2.6315014725,2.954,-1.13,3.1627544957,0.584,-0.07,0.5881802445000001,2.37,-1.06,2.5962472918
2019-11-05 19:30:00,3.0995,0.9085000000000001,3.2299028623,0.5795,-0.07150000000000001,0.5838942541000001,2.52,0.98,2.7038491082,2.9995000000000003,-1.1715,3.2201572167,0.5795,-0.07150000000000001,0.5838942541000001,2.42,-1.1,2.6582701142
2019-11-05 20:00:00,3.093,0.9315,3.230223096,0.47300000000000003,-0.0485,0.4754800206,2.62,0.98,2.7972843974,2.993,-1.1885,3.2203386856,0.47300000000000003,-0.0485,0.4754800206,2.52,-1.1400000000000001,2.7658633372
2019-11-05 20:30:00,3.1145,0.9335,3.2513893184000002,0.49450000000000005,-0.0465,0.4966814875,2.62,0.98,2.7972843974,3.0145,-1.1865,3.239597583,0.49450000000000005,-0.0465,0.4966814875,2.52,-1.1400000000000001,2.7658633372
2019-11-05 21:00:00,3.0315,0.9,3.1622764348,0.4415,-0.03,0.44251807870000004,2.59,0.93,2.7519084287,2.9415,-1.2,3.1768572914,0.4415,-0.03,0.44251807870000004,2.5,-1.17,2.7602354972
2019-11-05 21:30:00,2.836,0.8715,2.9668852775000003,0.366,-0.018500000000000003,0.3664672564,2.47,0.89,2.625452342,2.7359999999999998,-1.2285,2.9991512549,0.366,-0.018500000000000003,0.3664672564,2.37,-1.21,2.661014844
2019-11-05 22:00:00,2.654,0.8515,2.7872510203000003,0.364,-0.018500000000000003,0.36446982040000003,2.29,0.87,2.4496938584,2.564,-1.2685,2.8606272477,0.364,-0.018500000000000003,0.36446982040000003,2.2,-1.25,2.5303161858000003
2019-11-05 22:30:00,2.3875,0.8625,2.5385158065,0.3075,-0.007500000000000001,0.3075914498,2.08,0.87,2.2546174842,2.2975,-1.2875,2.6336595261999998,0.3075,-0.007500000000000001,0.3075914498,1.99,-1.28,2.3661149592
2019-11-05 23:00:00,2.233,0.502,2.2887317449,0.303,-0.008,0.3031055922,1.9300000000000002,0.51,1.9962464778000002,2.163,-0.988,2.3779640451,0.303,-0.008,0.3031055922,1.8599999999999999,-0.98,2.1023796042
2019-11-05 23:30:00,1.9805000000000001,0.1855,1.9891682935000001,0.3005,-0.0045000000000000005,0.300533692,1.6800000000000002,0.19,1.6907099101,1.9405000000000001,-0.7445,2.0784177876,0.3005,-0.0045000000000000005,0.300533692,1.6400000000000001,-0.74,1.7992220541
2019-11-06 00:00:00,1.9145,0.6355000000000001,2.0172185058,0.3245,-0.0145,0.32482379840000003,1.5899999999999999,0.65,1.7177310615999999,1.8245,-1.2045,2.1862343196,0.3245,-0.0145,0.32482379840000003,1.5,-1.19,1.9147062438
2019-11-06 00:30:00,1.791,0.6145,1.8934865328,0.301,-0.0055000000000000005,0.301050245,1.49,0.62,1.6138463372,1.701,-1.2355,2.1023466056,0.301,-0.0055000000000000005,0.301050245,1.4,-1.23,1.8635718392
2019-11-06 01:00:00,1.6775,0.5855,1.7767432285,0.2975,-0.0045000000000000005,0.29753403170000003,1.38,0.59,1.500833102,1.5875,-1.2345,2.0110063401,0.2975,-0.0045000000000000005,0.29753403170000003,1.29,-1.23,1.7824140933
2019-11-06 01:30:00,1.5405,0.587,1.6485476183999999,0.29050000000000004,-0.003,0.2905154901,1.25,0.59,1.3822445514,1.4605000000000001,-1.263,1.9308623074,0.29050000000000004,-0.003,0.2905154901,1.17,-1.26,1.7194475857
2019-11-06 02:00:00,1.665,0.593,1.7674484434000002,0.275,0.003,0.2750163631,1.3900000000000001,0.59,1.5100331122,1.565,-1.237,1.9948418484000001,0.275,0.003,0.2750163631,1.29,-1.24,1.7893294834
2019-11-06 02:30:00,1.6575000000000002,0.5645,1.7509901485000001,0.2675,0.0045000000000000005,0.2675378478,1.3900000000000001,0.56,1.4985659812,1.5575,-1.2355,1.9880308096000001,0.2675,0.0045000000000000005,0.2675378478,1.29,-1.24,1.7893294834
2019-11-06 03:00:00,1.6059999999999999,0.5955,1.7128503291000001,0.266,0.0055000000000000005,0.2660568548,1.34,0.59,1.4641379716,1.516,-1.2545,1.9677464903000002,0.266,0.0055000000000000005,0.2660568548,1.25,-1.26,1.7748521065
2019-11-06 03:30:00,1.7665000000000002,0.6205,1.8723094028,0.2665,0.0005,0.266500469,1.5,0.62,1.6230834852,1.6665,-1.2595,2.0889141916,0.2665,0.0005,0.266500469,1.4,-1.26,1.8835073666
2019-11-06 04:00:00,1.5665,0.6195,1.684548159,0.2665,-0.0005,0.266500469,1.3,0.62,1.440277751,1.4765000000000001,-1.2605,1.9413687182000001,0.2665,-0.0005,0.266500469,1.21,-1.26,1.7469115604
2019-11-06 04:30:00,1.6219999999999999,0.6235,1.7377100591999999,0.272,0.0035,0.2720225175,1.35,0.62,1.4855638660000001,1.522,-1.2565,1.9736454215,0.272,0.0035,0.2720225175,1.25,-1.26,1.7748521065
2019-11-06 05:00:00,1.703,0.6275000000000001,1.8149284421,0.273,0.007500000000000001,0.2731030025,1.43,0.62,1.5586211855,1.613,-1.2525,2.0421863896,0.273,0.007500000000000001,0.2731030025,1.34,-1.26,1.8393477105
2019-11-06 05:30:00,1.7355,0.626,1.8449488475,0.2755,0.006,0.275565328,1.46,0.62,1.5861904047,1.6355,-1.234,2.0488084952,0.2755,0.006,0.275565328,1.3599999999999999,-1.24,1.8404347313
2019-11-06 06:00:00,1.842,0.6245,1.944984383,0.28200000000000003,0.0045000000000000005,0.282035902,1.56,0.62,1.6786899654,1.752,-1.2355,2.1438200134,0.28200000000000003,0.0045000000000000005,0.282035902,1.47,-1.24,1.9231484602000002
2019-11-06 06:30:00,2.0765,0.6940000000000001,2.1894036288,0.29650000000000004,0.004,0.2965269802,1.78,0.6900000000000001,1.9090573590000002,1.9865,-1.216,2.3291282167,0.29650000000000004,0.004,0.2965269802,1.69,-1.22,2.0843464203
2019-11-06 07:00:00,2.3475,0.4335,2.3871905035,0.3075,0.0035,0.3075199181,2.04,0.43,2.0848261318,2.2975,-0.8865000000000001,2.4625979168,0.3075,0.0035,0.3075199181,1.99,-0.89,2.179954128
2019-11-06 07:30:00,2.52,0.5670000000000001,2.583,0.30000000000000004,0.007,0.3000816556,2.22,0.56,2.2895414388,2.45,-0.9430000000000001,2.6252140864999998,0.30000000000000004,0.007,0.3000816556,2.15,-0.9500000000000001,2.3505318547
2019-11-06 08:00:00,2.806,0.8055,2.919326335,0.296,0.0055000000000000005,0.29605109360000004,2.51,0.8,2.6344069541,2.696,-1.1345,2.9249797008,0.296,0.0055000000000000005,0.29605109360000004,2.4,-1.1400000000000001,2.6569907791
2019-11-06 08:30:00,2.949,0.859,3.0715601899,0.289,0.009000000000000001,0.2891401044,2.66,0.85,2.7925078335,2.839,-1.081,3.037841668,0.289,0.009000000000000001,0.2891401044,2.55,-1.09,2.7731931054
2019-11-06 09:00:00,3.077,0.901,3.2062018028,0.28700000000000003,0.011,0.28721072400000003,2.79,0.89,2.9285149820000003,2.967,-1.029,3.1403709972,0.28700000000000003,0.011,0.28721072400000003,2.68,-1.04,2.8747173774
2019-11-06 09:30:00,3.1425,0.14650000000000002,3.1459129835,0.28250000000000003,0.006500000000000001,0.2825747689,2.86,0.14,2.8634245232,3.1425,-0.2735,3.1543792575,0.28250000000000003,0.006500000000000001,0.2825747689,2.86,-0.28,2.8736736071
2019-11-06 10:00:00,3.222,0.0005,3.2220000388,0.292,0.0005,0.2920004281,2.93,0.0,2.93,3.242,-0.1095,3.2438486787,0.292,0.0005,0.2920004281,2.95,-0.11,2.9520501351
2019-11-06 10:30:00,3.236,0.021500000000000002,3.2360714223000002,0.306,0.0015,0.30600367640000004,2.93,0.02,2.9300682586,3.2560000000000002,-0.1085,3.2578072764,0.306,0.0015,0.30600367640000004,2.95,-0.11,2.9520501351
2019-11-06 11:00:00,3.0915,-0.02,3.0915646928,0.3215,0.0,0.3215,2.77,-0.02,2.7700722012,3.1015,-0.15,3.1051251585,0.3215,0.0,0.3215,2.7800000000000002,-0.15,2.7840438215
2019-11-06 11:30:00,3.3915,0.02,3.3915589704,0.3315,0.0,0.3315,3.06,0.02,3.0600653588,3.4115,-0.1,3.4129653163,0.3315,0.0,0.3315,3.08,-0.1,3.081622949
2019-11-06 12:00:00,3.3890000000000002,0.099,3.3904456934000002,0.329,-0.001,0.32900151980000003,3.06,0.1,3.0616335509,3.439,-0.181,3.4437598639,0.329,-0.001,0.32900151980000003,3.11,-0.18,3.1152046482
2019-11-06 12:30:00,3.461,0.154,3.4644244832,0.361,-0.006,0.3610498581,3.1,0.16,3.1041262861,3.491,-0.216,3.4976759427,0.361,-0.006,0.3610498581,3.13,-0.21,3.1370368184
2019-11-06 13:00:00,3.3585000000000003,0.046,3.3588150068,0.3785,-0.014,0.3787588283,2.98,0.06,2.9806039656000003,3.3885,-0.14400000000000002,3.3915583807000003,0.3785,-0.014,0.3787588283,3.01,-0.13,3.0128060011
2019-11-06 13:30:00,3.4765,-0.044,3.4767784298,0.41650000000000004,-0.024,0.4171909035,3.06,-0.02,3.0600653588,3.4865,-0.044,3.4867776313,0.41650000000000004,-0.024,0.4171909035,3.07,-0.02,3.0700651459
2019-11-06 14:00:00,3.3805,-0.027,3.3806078226,0.3405,-0.007,0.3405719454,3.04,-0.02,3.0400657888,3.3905,-0.027,3.3906075046,0.3405,-0.007,0.3405719454,3.05,-0.02,3.0500655731
2019-11-06 14:30:00,3.214,-0.074,3.2148517851,0.334,-0.004,0.3340239512,2.88,-0.07,2.8808505688,3.224,-0.074,3.2248491438,0.334,-0.004,0.3340239512,2.89,-0.07,2.8908476266000003
2019-11-06 15:00:00,3.1445,-0.092,3.1458455541,0.42450000000000004,-0.022,0.4250697002,2.7199999999999998,-0.07,2.7209005862,3.1545,-0.092,3.1558412904,0.42450000000000004,-0.022,0.4250697002,2.73,-0.07,2.7308972884
2019-11-06 15:30:00,3.1875,-0.082,3.1885545706,0.35750000000000004,-0.012,0.3577013419,2.83,-0.07,2.8308655920000003,3.1975,-0.082,3.1985512736,0.35750000000000004,-0.012,0.3577013419,2.84,-0.07,2.8408625451000002
2019-11-06 16:00:00,3.3015,0.003,3.301501363,0.3915,-0.017,0.3918689194,2.91,0.02,2.9100687277,3.3215,-0.08700000000000001,3.3226391995,0.3915,-0.017,0.3918689194,2.93,-0.07,2.9308360582
2019-11-06 16:30:00,3.4485,-0.078,3.4493820099,0.3385,-0.008,0.3385945215,3.11,-0.07,3.1107876816,3.4485,0.002,3.44850058,0.3385,-0.008,0.3385945215,3.11,0.01,3.1100160771
2019-11-06 17:00:00,3.6029999999999998,-0.10300000000000001,3.6044719447,0.313,-0.003,0.3130143767,3.29,-0.1,3.291519406,3.6029999999999998,0.007,3.6030067999,0.313,-0.003,0.3130143767,3.29,0.01,3.2900151975
2019-11-06 17:30:00,3.556,-0.108,3.557639667,0.336,-0.008,0.3360952246,3.22,-0.1,3.2215524208,3.556,-0.028,3.5561102345,0.336,-0.008,0.3360952246,3.22,-0.02,3.2200621112
2019-11-06 18:00:00,3.5735,-0.147,3.5765222284,0.35350000000000004,-0.007,0.35356930010000004,3.22,-0.14,3.2230420413,3.5735,-0.027,3.5736019994,0.35350000000000004,-0.007,0.35356930010000004,3.22,-0.02,3.2200621112
2019-11-06 18:30:00,3.6025,-0.14650000000000002,3.6054775689,0.3425,-0.006500000000000001,0.34256167330000004,3.26,-0.14,3.2630047502,3.5925000000000002,-0.026500000000000003,3.592597737,0.3425,-0.006500000000000001,0.34256167330000004,3.25,-0.02,3.2500615379
2019-11-06 19:00:00,3.3105,-0.14750000000000002,3.3137843171,0.36050000000000004,-0.007500000000000001,0.3605780082,2.95,-0.14,2.9533201655,3.3005,-0.0675,3.3011901642,0.36050000000000004,-0.007500000000000001,0.3605780082,2.94,-0.06,2.9406121812
2019-11-06 19:30:00,3.403,-0.10300000000000001,3.4045584148,0.453,-0.023,0.45358350940000003,2.95,-0.08,2.9510845464,3.393,-0.083,3.3940150265,0.453,-0.023,0.45358350940000003,2.94,-0.06,2.9406121812
2019-11-06 20:00:00,3.199,-0.0665,3.1996911179,0.449,-0.026500000000000003,0.4497813358,2.75,-0.04,2.7502908937,3.209,-0.17650000000000002,3.2138502221,0.449,-0.026500000000000003,0.4497813358,2.76,-0.15,2.7640730815
2019-11-06 20:30:00,3.036,-0.078,3.037001811,0.506,-0.038,0.5074248713,2.5300000000000002,-0.04,2.5303161858000003,3.056,-0.188,3.0617772617,0.506,-0.038,0.5074248713,2.55,-0.15,2.5544079549000003
2019-11-06 21:00:00,2.906,-0.0995,2.9077029164,0.466,-0.029500000000000002,0.466932811,2.44,-0.07,2.4410038918,2.916,-0.2195,2.9242496901,0.466,-0.029500000000000002,0.466932811,2.45,-0.19,2.457356303
2019-11-06 21:30:00,2.7955,-0.0965,2.7971650827000003,0.4355,-0.026500000000000003,0.4363055122,2.36,-0.07,2.3610379074,2.8155,-0.24650000000000002,2.8262700685,0.4355,-0.026500000000000003,0.4363055122,2.38,-0.22,2.390146439
2019-11-06 22:00:00,2.5675,-0.1495,2.5718488486,0.48750000000000004,-0.029500000000000002,0.4883917485,2.08,-0.12,2.0834586629,2.5875,-0.2695,2.6014969729,0.48750000000000004,-0.029500000000000002,0.4883917485,2.1,-0.24,2.1136697945
2019-11-06 22:30:00,2.424,0.39,2.4551733136,0.494,-0.03,0.49491009280000003,1.9300000000000002,0.42,1.9751708787000002,2.364,-0.84,2.508803699,0.494,-0.03,0.49491009280000003,1.87,-0.81,2.0378910668
2019-11-06 23:00:00,2.1835,0.6965,2.2918953946,0.47350000000000003,-0.0235,0.47408279870000003,1.71,0.72,1.8553975315,2.0835,-1.2135,2.4111313734,0.47350000000000003,-0.0235,0.47408279870000003,1.6099999999999999,-1.19,2.0020489505
2019-11-06 23:30:00,1.999,-0.073,2.0003324724,0.46900000000000003,-0.023,0.4695636272,1.53,-0.05,1.5308167755,1.999,-0.463,2.0519186144,0.46900000000000003,-0.023,0.4695636272,1.53,-0.44,1.5920113065
2019-11-07 00:00:00,1.8285,0.431,1.8786093926,0.5085000000000001,-0.029,0.5093262707,1.32,0.46,1.3978555004,1.7585000000000002,-1.039,2.0425090575000002,0.5085000000000001,-0.029,0.5093262707,1.25,-1.01,1.6070469813
2019-11-07 00:30:00,1.7615,0.612,1.8647858456000002,0.35150000000000003,-0.008,0.3515910266,1.4100000000000001,0.62,1.5402921801,1.6715,-1.228,2.0741013114,0.35150000000000003,-0.008,0.3515910266,1.32,-1.22,1.7974426277000002
2019-11-07 01:00:00,1.752,0.593,1.8496359101,0.592,-0.057,0.5947377573,1.16,0.65,1.3296992141000001,1.662,-1.227,2.0658589013,0.592,-0.057,0.5947377573,1.07,-1.17,1.5854967676
2019-11-07 01:30:00,1.6225,0.587,1.7254203111000002,0.7825000000000001,-0.113,0.7906170059000001,0.84,0.7000000000000001,1.0934349546,1.5425,-1.2530000000000001,1.9872884164000002,0.7825000000000001,-0.113,0.7906170059000001,0.76,-1.1400000000000001,1.3701094847
2019-11-07 02:00:00,1.736,0.61,1.8400532601,0.706,-0.09,0.7117134255,1.03,0.7000000000000001,1.245351356,1.646,-1.23,2.0548031536,0.706,-0.09,0.7117134255,0.9400000000000001,-1.1400000000000001,1.4775655654
2019-11-07 02:30:00,1.6625,0.62,1.7743467108000002,0.6825,-0.08,0.6871726493,0.98,0.7000000000000001,1.2043255374,1.5725,-1.22,1.9902653718,0.6825,-0.08,0.6871726493,0.89,-1.1400000000000001,1.4462710673
2019-11-07 03:00:00,1.608,0.602,1.7169938847,0.5680000000000001,-0.058,0.5709535883,1.04,0.66,1.2317467272,1.528,-1.258,1.9792291429,0.5680000000000001,-0.058,0.5709535883,0.96,-1.2,1.536749817
2019-11-07 03:30:00,1.725,0.552,1.8111678553,0.525,-0.048,0.5271897192,1.2,0.6000000000000001,1.3416407865,1.655,-1.178,2.0314302843,0.525,-0.048,0.5271897192,1.13,-1.13,1.5980613255
2019-11-07 04:00:00,1.5354999999999999,-0.276,1.5601077687,0.7155,-0.096,0.721911525,0.8200000000000001,-0.18,0.8395236745,1.5554999999999999,-0.386,1.6026778372,0.7155,-0.096,0.721911525,0.84,-0.29,0.8886506625
2019-11-07 04:30:00,1.561,-0.258,1.5821772973,0.861,-0.138,0.8719891054000001,0.7000000000000001,-0.12,0.7102112362,1.5710000000000002,-0.398,1.6206310499,0.861,-0.138,0.8719891054000001,0.71,-0.26,0.7561084578
2019-11-07 05:00:00,1.6280000000000001,-0.268,1.6499115128000001,0.878,-0.148,0.8903864330000001,0.75,-0.12,0.7595393341000001,1.6480000000000001,-0.40800000000000003,1.6977538102,0.878,-0.148,0.8903864330000001,0.77,-0.26,0.8127115109
2019-11-07 05:30:00,1.629,-0.2485,1.6478450322,0.909,-0.1585,0.9227151511,0.72,-0.09,0.7256031973,1.649,-0.3785,1.6918815709000001,0.909,-0.1585,0.9227151511,0.74,-0.22,0.7720103626
2019-11-07 06:00:00,1.694,-0.249,1.7122023829000002,0.914,-0.159,0.9277267917,0.78,-0.09,0.7851751397000001,1.714,-0.379,1.7554022330999999,0.914,-0.159,0.9277267917,0.8,-0.22,0.8296987405
2019-11-07 06:30:00,2.047,0.522,2.1125086982,0.777,-0.108,0.7844698847,1.27,0.63,1.4176741516,1.9969999999999999,-1.048,2.2552855695,0.777,-0.108,0.7844698847,1.22,-0.9400000000000001,1.5401298647
2019-11-07 07:00:00,2.344,0.0545,2.3446335001,0.634,-0.0655,0.6373744975,1.71,0.12,1.7142053553,2.344,-0.48550000000000004,2.3937515013,0.634,-0.0655,0.6373744975,1.71,-0.42,1.7608236709
2019-11-07 07:30:00,2.609,0.292,2.6252895078,0.509,-0.038,0.5104164966,2.1,0.33,2.1257704486,2.589,-0.628,2.6640767631999998,0.509,-0.038,0.5104164966,2.08,-0.59,2.1620592036
2019-11-07 08:00:00,2.7585,0.929,2.910732425,0.5585,-0.051000000000000004,0.5608237245000001,2.2,0.98,2.4084019598,2.6385,-1.201,2.8989796912,0.5585,-0.051000000000000004,0.5608237245000001,2.08,-1.15,2.3767414668
2019-11-07 08:30:00,2.9285,0.9825,3.0889186619,0.5485,-0.0475,0.5505529039,2.38,1.03,2.5933183376,2.8285,-1.1575,3.0561771055,0.5485,-0.0475,0.5505529039,2.2800000000000002,-1.11,2.5358430551
2019-11-07 09:00:00,3.089,0.9875,3.2430043555,0.519,-0.0425,0.5207372178,2.5700000000000003,1.03,2.7687181149,2.979,-1.1525,3.1941661275,0.519,-0.0425,0.5207372178,2.46,-1.11,2.6988330812
2019-11-07 09:30:00,3.2155,1.0205,3.3735530973,0.5855,-0.059500000000000004,0.5885155053000001,2.63,1.08,2.8431144894,3.1155,-1.1195,3.3105317549,0.5855,-0.059500000000000004,0.5885155053000001,2.5300000000000002,-1.06,2.743082208
2019-11-07 10:00:00,3.3064999999999998,1.041,3.4665001442,0.3665,-0.019,0.3669921661,2.94,1.06,3.1252519898,3.1965,-1.109,3.3834144366,0.3665,-0.019,0.3669921661,2.83,-1.09,3.0326556019
2019-11-07 10:30:00,3.3295,1.044,3.4893418076,0.35950000000000004,-0.016,0.3598558739,2.9699999999999998,1.06,3.15349013,3.2195,-1.106,3.4041762954,0.35950000000000004,-0.016,0.3598558739,2.86,-1.09,3.0606698613
2019-11-07 11:00:00,3.077,0.9955,3.2340298777,0.357,-0.0145,0.3572943464,2.7199999999999998,1.01,2.9014651471,2.977,-1.1345,3.1858467085,0.357,-0.0145,0.3572943464,2.62,-1.12,2.8493508033
2019-11-07 11:30:00,3.246,1.046,3.4103712408,0.306,-0.004,0.3060261427,2.94,1.05,3.1218744369,3.136,-1.084,3.3180644961,0.306,-0.004,0.3060261427,2.83,-1.08,3.0290757666
2019-11-07 12:00:00,3.2475,1.4849999999999999,3.5709216247,0.3075,-0.005,0.3075406477,2.94,1.49,3.2960127427,3.3075,-1.5150000000000001,3.6379638879,0.3075,-0.005,0.3075406477,3.0,-1.51,3.358586012
2019-11-07 12:30:00,3.306,1.5465,3.649835373,0.366,-0.0135,0.3662488908,2.94,1.56,3.3282427796,3.396,-1.5535,3.7344582271,0.366,-0.0135,0.3662488908,3.03,-1.54,3.3988968799
2019-11-07 13:00:00,3.1465,1.3985,3.4432926829,0.4365,-0.0315,0.43763512200000004,2.71,1.43,3.064147516,3.2265,-1.5015,3.5587644626,0.4365,-0.0315,0.43763512200000004,2.79,-1.47,3.1535694062
2019-11-07 13:30:00,3.3495,1.028,3.503702934,0.3995,-0.022,0.4001052986,2.95,1.05,3.1312936624,3.2395,-1.102,3.4218071614,0.3995,-0.022,0.4001052986,2.84,-1.08,3.0384206424
2019-11-07 14:00:00,3.359,1.0335,3.5143994152999998,0.369,-0.0165,0.3693687182,2.99,1.05,3.1690061534,3.249,-1.0965,3.4290396979,0.369,-0.0165,0.3693687182,2.88,-1.08,3.0758413483
2019-11-07 14:30:00,3.08,0.986,3.2339752627,0.35000000000000003,-0.014,0.3502798881,2.73,1.0,2.9073871431000002,2.98,-1.1440000000000001,3.1920426062,0.35000000000000003,-0.014,0.3502798881,2.63,-1.13,2.862481441
2019-11-07 15:00:00,3.029,0.993,3.187615096,0.329,-0.007,0.3290744597,2.7,1.0,2.8792360098,2.9290000000000003,-1.137,3.1419436659,0.329,-0.007,0.3290744597,2.6,-1.13,2.8349426802
2019-11-07 15:30:00,3.1955,0.9985,3.3478683517,0.29550000000000004,-0.0015,0.2955038071,2.9,1.0,3.06757233,3.0855,-1.1315,3.2864270112,0.29550000000000004,-0.0015,0.2955038071,2.79,-1.13,3.0101494979
2019-11-07 16:00:00,3.3245,0.998,3.4710667308,0.29450000000000004,-0.002,0.2945067911,3.03,1.0,3.1907522624,3.2145,-1.112,3.4014047466,0.29450000000000004,-0.002,0.2945067911,2.92,-1.11,3.123859792
2019-11-07 16:30:00,3.403,0.996,3.5457615543000003,0.293,-0.004,0.29302730250000003,3.11,1.0,3.2668180237,3.283,-1.1440000000000001,3.4766111373,0.293,-0.004,0.29302730250000003,2.99,-1.1400000000000001,3.1999531247
2019-11-07 17:00:00,3.5425,0.5760000000000001,3.5890224644,0.29250000000000004,-0.004,0.2925273491,3.25,0.58,3.3013482094,3.4825,-0.704,3.5529455736999997,0.29250000000000004,-0.004,0.2925273491,3.19,-0.7000000000000001,3.2658995698
2019-11-07 17:30:00,3.6675,-0.0635,3.6680496861,0.28750000000000003,-0.0035,0.2875213036,3.38,-0.06,3.3805325024,3.6775,-0.0935,3.6786884212,0.28750000000000003,-0.0035,0.2875213036,3.39,-0.09,3.3911944798
2019-11-07 18:00:00,3.641,-0.059500000000000004,3.6414861321,0.261,0.0005,0.2610004789,3.38,-0.06,3.3805325024,3.651,-0.08950000000000001,3.6520968292,0.261,0.0005,0.2610004789,3.39,-0.09,3.3911944798
2019-11-07 18:30:00,3.6255,0.0095,3.6255124465,0.2655,-0.0005,0.2655004708,3.36,0.01,3.3600148809,3.6555,-0.18050000000000002,3.6599536199,0.2655,-0.0005,0.2655004708,3.39,-0.18,3.3947753976
2019-11-07 19:00:00,3.4075,-0.015,3.4075330152,0.2575,0.005,0.25754853910000003,3.15,-0.02,3.1500634914,3.4175,-0.265,3.4277589253,0.2575,0.005,0.25754853910000003,3.16,-0.27,3.1715138341
2019-11-07 19:30:00,3.414,0.022500000000000003,3.4140741424,0.264,0.0025,0.2640118369,3.15,0.02,3.1500634914,3.424,-0.24750000000000003,3.4329334759,0.264,0.0025,0.2640118369,3.16,-0.25,3.1698738145
2019-11-07 20:00:00,3.305,0.0195,3.305057526,0.275,-0.0005,0.2750004545,3.03,0.02,3.0300660059,3.325,-0.2505,3.3344227761,0.275,-0.0005,0.2750004545,3.05,-0.25,3.0602287496
2019-11-07 20:30:00,3.108,-0.021500000000000002,3.1080743637,0.278,-0.0015,0.2780040467,2.83,-0.02,2.8300706705,3.128,-0.28150000000000003,3.1406410572,0.278,-0.0015,0.2780040467,2.85,-0.28,2.8637213552
2019-11-07 21:00:00,2.958,-0.0925,2.9594459363,0.278,-0.0025,0.2780112408,2.68,-0.09,2.6815107682,2.9779999999999998,-0.24250000000000002,2.9878571335,0.278,-0.0025,0.2780112408,2.7,-0.24,2.7106456795
2019-11-07 21:30:00,2.8225,-0.088,2.8238715003,0.2625,0.002,0.2625076189,2.56,-0.09,2.5615815427,2.8325,-0.268,2.8451503036,0.2625,0.002,0.2625076189,2.5700000000000003,-0.27,2.5841439588
2019-11-07 22:00:00,2.6870000000000003,0.539,2.7405273215,0.317,-0.011,0.3171907943,2.37,0.55,2.4329817098,2.607,-0.961,2.7784833992999998,0.317,-0.011,0.3171907943,2.29,-0.9500000000000001,2.4792337526
2019-11-07 22:30:00,2.4835000000000003,0.781,2.6034080068,0.3835,-0.029,0.3845949168,2.1,0.81,2.2507998578,2.3735,-1.219,2.6682322331,0.3835,-0.029,0.3845949168,1.99,-1.19,2.3186634081
2019-11-07 23:00:00,2.1635,-0.009000000000000001,2.1635187196,0.35350000000000004,-0.029,0.3546875385,1.81,0.02,1.8101104939,2.1435,-0.499,2.2008164962,0.35350000000000004,-0.029,0.3546875385,1.79,-0.47000000000000003,1.8506755523
2019-11-07 23:30:00,2.026,0.6165,2.1177224204,0.386,-0.0335,0.3874509646,1.6400000000000001,0.65,1.7641145088,1.936,-1.1835,2.2690897404,0.386,-0.0335,0.3874509646,1.55,-1.15,1.9300259066
2019-11-08 00:00:00,1.9665,0.613,2.0598279661,0.40650000000000003,-0.037,0.4081804135,1.56,0.65,1.69,1.8665,-1.187,2.2119654722,0.40650000000000003,-0.037,0.4081804135,1.46,-1.15,1.8585209173
2019-11-08 00:30:00,1.8045,0.628,1.9106554504000002,0.3345,-0.022,0.33522268720000004,1.47,0.65,1.6072958657,1.7045,-1.242,2.1090007705,0.3345,-0.022,0.33522268720000004,1.37,-1.22,1.8344754019
2019-11-08 01:00:00,1.7755,0.6255000000000001,1.8824586317,0.3355,-0.0245,0.3363933709,1.44,0.65,1.5799050604,1.6755,-1.2445,2.0871225407,0.3355,-0.0245,0.3363933709,1.34,-1.22,1.8121810064
2019-11-08 01:30:00,1.6555,0.624,1.7691964984,0.3655,-0.026000000000000002,0.3664235937,1.29,0.65,1.4445068363,1.5655000000000001,-1.296,2.0323400921,0.3655,-0.026000000000000002,0.3664235937,1.2,-1.27,1.74725499
2019-11-08 02:00:00,1.693,0.684,1.8259531757,0.353,-0.026000000000000002,0.35395621200000005,1.34,0.71,1.5164761785,1.603,-1.296,2.0613648391,0.353,-0.026000000000000002,0.35395621200000005,1.25,-1.27,1.7819652073
2019-11-08 02:30:00,1.6804999999999999,0.6805,1.8130528122,0.6905,-0.1095,0.6991283859,0.99,0.79,1.2665701718,1.6005,-1.2995,2.0616256935,0.6905,-0.1095,0.6991283859,0.91,-1.19,1.4980654191
2019-11-08 03:00:00,1.599,0.545,1.689327085,0.559,-0.065,0.5627663814,1.04,0.61,1.2056948204,1.5390000000000001,-1.185,1.9423557862,0.559,-0.065,0.5627663814,0.98,-1.12,1.4882204138000001
2019-11-08 03:30:00,1.686,-0.257,1.7054750071,0.586,-0.067,0.5898177685,1.1,-0.19,1.1162884932,1.706,-0.397,1.7515835692000001,0.586,-0.067,0.5898177685,1.12,-0.33,1.1676043851
2019-11-08 04:00:00,1.5455,-0.2655,1.5681391839,0.5055000000000001,-0.0555,0.5085376092,1.04,-0.21,1.0609901036,1.5554999999999999,-0.3855,1.6025574873,0.5055000000000001,-0.0555,0.5085376092,1.05,-0.33,1.1006361797
2019-11-08 04:30:00,1.6285,-0.312,1.6581182859,0.6685,-0.10200000000000001,0.6762368298,0.96,-0.21,0.9827003612,1.6285,-0.322,1.6600289906999999,0.6685,-0.10200000000000001,0.6762368298,0.96,-0.22,0.9848857802000001
2019-11-08 05:00:00,1.6455000000000002,-0.3255,1.6773850183999999,0.7355,-0.1155,0.7445135996000001,0.91,-0.21,0.9339164845000001,1.6455000000000002,-0.3355,1.6793541913,0.7355,-0.1155,0.7445135996000001,0.91,-0.22,0.9362157871000001
2019-11-08 05:30:00,1.641,-0.297,1.6676600373000001,0.631,-0.08700000000000001,0.636969387,1.01,-0.21,1.0316006979,1.651,-0.377,1.6934963832,0.631,-0.08700000000000001,0.636969387,1.02,-0.29,1.0604244433
2019-11-08 06:00:00,1.772,-0.2635,1.7914843706,0.6920000000000001,-0.10350000000000001,0.699697256,1.08,-0.16,1.0917875251,1.782,-0.3935,1.8249291082,0.6920000000000001,-0.10350000000000001,0.699697256,1.09,-0.29,1.1279184368
2019-11-08 06:30:00,2.0615,0.5710000000000001,2.1391173998,0.8015,-0.129,0.8118147880000001,1.26,0.7000000000000001,1.4413882197,2.0115,-1.109,2.2969573897,0.8015,-0.129,0.8118147880000001,1.21,-0.98,1.5570806016
2019-11-08 07:00:00,2.408,0.734,2.5173835624,0.848,-0.146,0.8604766121,1.56,0.88,1.7910890542,2.328,-1.186,2.6126959256999998,0.848,-0.146,0.8604766121,1.48,-1.04,1.8088670487
2019-11-08 07:30:00,2.6385,-0.0775,2.6396379487,0.7485,-0.1075,0.7561802034,1.8900000000000001,0.03,1.8902380802,2.6585,-0.3075,2.6762246729,0.7485,-0.1075,0.7561802034,1.9100000000000001,-0.2,1.9204426573000002
2019-11-08 08:00:00,2.884,0.623,2.950522835,0.704,-0.097,0.7106511099,2.18,0.72,2.2958222928,2.834,-0.937,2.9848827448,0.704,-0.097,0.7106511099,2.13,-0.84,2.2896506284
2019-11-08 08:30:00,3.063,0.9815,3.2164127922,0.613,-0.0785,0.6180058657,2.45,1.06,2.6694756039,2.963,-1.1885,3.1924757243,0.613,-0.0785,0.6180058657,2.35,-1.11,2.598961331
2019-11-08 09:00:00,3.103,0.995,3.2586245565,0.5630000000000001,-0.065,0.5667397992000001,2.54,1.06,2.7523081223,2.993,-1.175,3.2153808484,0.5630000000000001,-0.065,0.5667397992000001,2.43,-1.11,2.6715164233
2019-11-08 09:30:00,3.382,1.0595,3.5440745266,0.562,-0.07050000000000001,0.5664046698,2.8200000000000003,1.13,3.0379763001,3.2720000000000002,-1.1105,3.4553139148,0.562,-0.07050000000000001,0.5664046698,2.71,-1.04,2.9027056344
2019-11-08 10:00:00,3.3345000000000002,1.0315,3.4903986162000002,0.6445000000000001,-0.0985,0.6519835121,2.69,1.13,2.9177045772,3.2245,-1.1385,3.41958806,0.6445000000000001,-0.0985,0.6519835121,2.58,-1.04,2.7817260828
2019-11-08 10:30:00,3.3805,1.0565,3.5417470971,0.6905,-0.10350000000000001,0.6982137925,2.69,1.16,2.929453874,3.2705,-1.1435,3.4646446427,0.6905,-0.10350000000000001,0.6982137925,2.58,-1.04,2.7817260828
2019-11-08 11:00:00,3.1205,1.0075,3.2791121512,0.7005,-0.1125,0.7094762152,2.42,1.12,2.6666083327,3.0205,-1.1525,3.2329052724,0.7005,-0.1125,0.7094762152,2.32,-1.04,2.5424397731
2019-11-08 11:30:00,3.331,1.037,3.4886859991,0.751,-0.133,0.7626860429000001,2.58,1.17,2.8328960447,3.241,-1.113,3.4267842068,0.751,-0.133,0.7626860429000001,2.49,-0.98,2.6759110597999998
2019-11-08 12:00:00,3.359,1.0105,3.5077045557,0.729,-0.11950000000000001,0.7387294836,2.63,1.13,2.862481441,3.259,-1.0995,3.4394739787,0.729,-0.11950000000000001,0.7387294836,2.5300000000000002,-0.98,2.7131715758
2019-11-08 12:30:00,3.246,1.015,3.4009911791,0.616,-0.085,0.6218367953,2.63,1.1,2.8507718253,3.146,-1.105,3.3344176403,0.616,-0.085,0.6218367953,2.5300000000000002,-1.02,2.7278746306
2019-11-08 13:00:00,3.1575,1.008,3.3144939659,0.4575,-0.042,0.45942382390000003,2.7,1.05,2.8969811873999998,3.0575,-1.112,3.253436683,0.4575,-0.042,0.45942382390000003,2.6,-1.07,2.8115654003
2019-11-08 13:30:00,3.198,0.9905,3.3478790674,0.398,-0.029500000000000002,0.3990917814,2.8,1.02,2.98,3.098,-1.1195,3.2940680397,0.398,-0.029500000000000002,0.3990917814,2.7,-1.09,2.9117177061
2019-11-08 14:00:00,3.2880000000000003,1.006,3.4384560489,0.338,-0.014,0.3382898166,2.95,1.02,3.1213618823,3.178,-1.104,3.3642978465,0.338,-0.014,0.3382898166,2.84,-1.09,3.0419894806
2019-11-08 14:30:00,3.0435,0.9715,3.1947933423,0.3135,-0.0085,0.3136152101,2.73,0.98,2.9005689097,2.9335,-1.1485,3.1503133971,0.3135,-0.0085,0.3136152101,2.62,-1.1400000000000001,2.8572714257
2019-11-08 15:00:00,3.0735,0.9520000000000001,3.2175621595,0.42350000000000004,-0.028,0.4244246105,2.65,0.98,2.8254026262,2.9635,-1.198,3.196488112,0.42350000000000004,-0.028,0.4244246105,2.54,-1.17,2.7965156892
2019-11-08 15:30:00,3.115,0.9365,3.2527307374,0.495,-0.043500000000000004,0.49690768760000004,2.62,0.98,2.7972843974,3.005,-1.1835,3.229658999,0.495,-0.043500000000000004,0.49690768760000004,2.51,-1.1400000000000001,2.7567553392
2019-11-08 16:00:00,3.143,0.9325,3.2784150515,0.523,-0.0475,0.5251525969,2.62,0.98,2.7972843974,3.033,-1.1875,3.2571836377,0.523,-0.0475,0.5251525969,2.51,-1.1400000000000001,2.7567553392
2019-11-08 16:30:00,3.311,0.9425,3.4425320986,0.441,-0.0375,0.442591516,2.87,0.98,3.0327050631,3.201,-1.1775,3.4107048025,0.441,-0.0375,0.442591516,2.76,-1.1400000000000001,2.9861681132
2019-11-08 17:00:00,3.5015,0.8165,3.5954380123,0.47150000000000003,-0.043500000000000004,0.4735023759,3.03,0.86,3.1496825237,3.3515,-0.9935,3.4956536585,0.47150000000000003,-0.043500000000000004,0.4735023759,2.88,-0.9500000000000001,3.0326391147
2019-11-08 17:30:00,3.6795,0.891,3.7858422115,0.5395,-0.069,0.543894521,3.14,0.96,3.2834737703,3.5395,-1.019,3.6832623108,0.5395,-0.069,0.543894521,3.0,-0.9500000000000001,3.1468237955
2019-11-08 18:00:00,3.6109999999999998,0.887,3.718345062,0.641,-0.10300000000000001,0.6492226121,2.9699999999999998,0.99,3.1306548836,3.481,-1.033,3.631039796,0.641,-0.10300000000000001,0.6492226121,2.84,-0.93,2.9883942176
2019-11-08 18:30:00,3.503,0.8315,3.6003334915,0.673,-0.11850000000000001,0.6833529469,2.83,0.9500000000000001,2.9851968108999998,3.373,-1.0485,3.5322062864,0.673,-0.11850000000000001,0.6833529469,2.7,-0.93,2.8556785532999998
2019-11-08 19:00:00,3.204,0.7905000000000001,3.3000767037,0.584,-0.0995,0.5924156058,2.62,0.89,2.7670381277000002,3.084,-1.0795,3.2674724559,0.584,-0.0995,0.5924156058,2.5,-0.98,2.6852187993000003
2019-11-08 19:30:00,3.3135,0.859,3.4230342169,0.4435,-0.051000000000000004,0.4464227257,2.87,0.91,3.0108138435,3.1935000000000002,-1.061,3.3651394102,0.4435,-0.051000000000000004,0.4464227257,2.75,-1.01,2.9296074822
2019-11-08 20:00:00,3.1615,0.921,3.2929201706,0.5615,-0.069,0.5657236516,2.6,0.99,2.7821035206999998,3.0415,-1.149,3.2512956264,0.5615,-0.069,0.5657236516,2.48,-1.08,2.70495841
2019-11-08 20:30:00,3.1335,0.916,3.2646406004,0.6235,-0.074,0.627875983,2.51,0.99,2.6981845749,3.0135,-1.184,3.2377520365,0.6235,-0.074,0.627875983,2.39,-1.11,2.635185003
2019-11-08 21:00:00,2.9525,0.878,3.0802824952,0.5125000000000001,-0.052000000000000005,0.5151312939,2.44,0.93,2.6112257658,2.8325,-1.212,3.0809089974,0.5125000000000001,-0.052000000000000005,0.5151312939,2.32,-1.16,2.5938388539
2019-11-08 21:30:00,2.7385,0.15,2.7426050117000003,0.3385,-0.02,0.3390903272,2.4,0.17,2.4060133,2.7185,-0.54,2.7716136545000003,0.3385,-0.02,0.3390903272,2.38,-0.52,2.4361444949
2019-11-08 22:00:00,2.638,0.1335,2.6413758252,0.278,-0.006500000000000001,0.2780759788,2.36,0.14,2.3641488955,2.598,-0.5565,2.6569336179,0.278,-0.006500000000000001,0.2780759788,2.32,-0.55,2.3843028331
2019-11-08 22:30:00,2.502,0.711,2.601062283,0.292,-0.009000000000000001,0.2921386657,2.21,0.72,2.3243278598,2.392,-1.189,2.6712141434000003,0.292,-0.009000000000000001,0.2921386657,2.1,-1.18,2.4088171371
2019-11-08 23:00:00,2.147,-0.214,2.1576387557,0.23700000000000002,0.006,0.2370759372,1.9100000000000001,-0.22,1.9226284092,2.157,-0.34400000000000003,2.1842584554,0.23700000000000002,0.006,0.2370759372,1.92,-0.35000000000000003,1.9516403357
2019-11-08 23:30:00,2.014,-0.062,2.0149540938,0.234,-0.002,0.2340085469,1.78,-0.06,1.7810109489000001,2.004,-0.522,2.0708693827,0.234,-0.002,0.2340085469,1.77,-0.52,1.8448035126
2019-11-09 00:00:00,1.945,0.668,2.0565137977,0.23500000000000001,-0.002,0.23500851050000002,1.71,0.67,1.8365728954,1.845,-1.262,2.2353230192,0.23500000000000001,-0.002,0.23500851050000002,1.6099999999999999,-1.26,2.0444314613
2019-11-09 00:30:00,1.7875,0.587,1.8814157568,0.2275,-0.003,0.2275197794,1.56,0.59,1.6678429182999999,1.6975,-1.233,2.0980455786,0.2275,-0.003,0.2275197794,1.47,-1.23,1.9167159414000001
2019-11-09 01:00:00,1.7349999999999999,0.5895,1.8324124126,0.225,-0.0005,0.2250005556,1.51,0.59,1.6211724153,1.645,-1.2305,2.0543016453,0.225,-0.0005,0.2250005556,1.42,-1.23,1.8786431274000002
2019-11-09 01:30:00,1.6855,0.5955,1.7876046822,0.2255,0.0055000000000000005,0.2255670632,1.46,0.59,1.5747063218,1.5855000000000001,-1.2545,2.0217765702,0.2255,0.0055000000000000005,0.2255670632,1.3599999999999999,-1.26,1.853968716
2019-11-09 02:00:00,1.6445,0.59,1.7471348689,0.23450000000000001,0.0,0.23450000000000001,1.4100000000000001,0.59,1.5284632806,1.5445,-1.26,1.9932587012,0.23450000000000001,0.0,0.23450000000000001,1.31,-1.26,1.8176083186
2019-11-09 02:30:00,1.5785,0.5885,1.6846348269,0.2485,-0.0015,0.2485045271,1.33,0.59,1.4549914089,1.4985,-1.3115,1.9913649841,0.2485,-0.0015,0.2485045271,1.25,-1.31,1.810690476
2019-11-09 03:00:00,1.554,0.587,1.6611697686,0.254,-0.003,0.2540177159,1.3,0.59,1.4276203977,1.464,-1.283,1.9466342748,0.254,-0.003,0.2540177159,1.21,-1.28,1.7613914954
2019-11-09 03:30:00,1.471,-0.29450000000000004,1.5001904046,0.271,-0.0045000000000000005,0.27103735900000003,1.2,-0.29,1.2345444504,1.4809999999999999,-0.42450000000000004,1.5406366379,0.271,-0.0045000000000000005,0.27103735900000003,1.21,-0.42,1.2808200498
2019-11-09 04:00:00,1.4655,-0.295,1.4948964011,0.28550000000000003,-0.005,0.2855437795,1.18,-0.29,1.2151131635,1.4955,-0.425,1.5547170965000001,0.28550000000000003,-0.005,0.2855437795,1.21,-0.42,1.2808200498
2019-11-09 04:30:00,1.4575,-0.3005,1.4881554018,0.3375,-0.0105,0.3376632938,1.12,-0.29,1.1569356075,1.4675,-0.4305,1.5293418519,0.3375,-0.0105,0.3376632938,1.13,-0.42,1.2055289296
2019-11-09 05:00:00,1.4775,-0.3245,1.5127149434,0.42750000000000005,-0.0345,0.428889846,1.05,-0.29,1.0893117093,1.4875,-0.4045,1.5415175963999999,0.42750000000000005,-0.0345,0.428889846,1.06,-0.37,1.1227199116
2019-11-09 05:30:00,1.5035,-0.3175,1.5366582249,0.4035,-0.0275,0.40443602710000004,1.1,-0.29,1.1375851616000001,1.5135,-0.3975,1.5648285848999999,0.4035,-0.0275,0.40443602710000004,1.11,-0.37,1.1700427343
2019-11-09 06:00:00,1.5405,-0.28300000000000003,1.5662787906,0.4405,-0.033,0.44173436590000004,1.1,-0.25,1.1280514173,1.5505,-0.403,1.602017244,0.4405,-0.033,0.44173436590000004,1.11,-0.37,1.1700427343
2019-11-09 06:30:00,1.647,-0.256,1.6667768297,0.457,-0.036000000000000004,0.4584157502,1.19,-0.22,1.210165278,1.657,-0.406,1.706014361,0.457,-0.036000000000000004,0.4584157502,1.2,-0.37,1.2557467897999999
2019-11-09 07:00:00,1.8010000000000002,-0.254,1.818822971,0.451,-0.034,0.4522797807,1.35,-0.22,1.3678084661,1.811,-0.384,1.8512636224999999,0.451,-0.034,0.4522797807,1.3599999999999999,-0.35000000000000003,1.4043147795
2019-11-09 07:30:00,1.8599999999999999,-0.263,1.8785017966000002,0.51,-0.043000000000000003,0.5118095349,1.35,-0.22,1.3678084661,1.87,-0.363,1.9049065594,0.51,-0.043000000000000003,0.5118095349,1.3599999999999999,-0.32,1.3971399357
2019-11-09 08:00:00,2.0075,-0.186,2.0160982739,0.5375,-0.046,0.5394647811000001,1.47,-0.14,1.4766516177,2.0175,-0.396,2.0559966561,0.5375,-0.046,0.5394647811000001,1.48,-0.35000000000000003,1.5208221461
2019-11-09 08:30:00,2.2515,-0.0835,2.2530478246,0.5915,-0.053500000000000006,0.5939145561,1.6600000000000001,-0.03,1.6602710622,2.2715,-0.4435,2.3143907406,0.5915,-0.053500000000000006,0.5939145561,1.6800000000000002,-0.39,1.7246738822
2019-11-09 09:00:00,2.5460000000000003,0.7055,2.6419398649,0.586,-0.0545,0.5885288863,1.96,0.76,2.102189335,2.466,-1.1645,2.7271260055,0.586,-0.0545,0.5885288863,1.88,-1.11,2.1832315498
2019-11-09 09:30:00,2.821,0.7925000000000001,2.9302043018,0.671,-0.0775,0.6754607687,2.15,0.87,2.3193533582,2.721,-1.1875,2.9688376934000003,0.671,-0.0775,0.6754607687,2.05,-1.11,2.3312228551
2019-11-09 10:00:00,2.9285,-0.1015,2.9302584357,0.6785,-0.0815,0.683377275,2.25,-0.02,2.2500888871,2.9285,-0.2615,2.9401521219,0.6785,-0.0815,0.683377275,2.25,-0.18,2.2571885167
2019-11-09 10:30:00,2.9955,-0.11900000000000001,2.9978627804,0.7455,-0.099,0.7520447128000001,2.25,-0.02,2.2500888871,2.9955,-0.219,3.0034948393,0.7455,-0.099,0.7520447128000001,2.25,-0.12,2.2531977277
2019-11-09 11:00:00,3.0245,-0.07250000000000001,3.0253688204999998,0.7145,-0.0925,0.7204626985,2.31,0.02,2.3100865785,3.0445,-0.2525,3.054952782,0.7145,-0.0925,0.7204626985,2.33,-0.16,2.3354871012
2019-11-09 11:30:00,3.0425,-0.045,3.0428327673,0.6325000000000001,-0.065,0.635831149,2.41,0.02,2.4100829861,3.0625,-0.28500000000000003,3.0757326363,0.6325000000000001,-0.065,0.635831149,2.43,-0.22,2.4399385238
2019-11-09 12:00:00,3.05,0.033,3.0501785194,0.46,-0.027,0.46079171,2.59,0.06,2.5906948874999998,3.07,-0.327,3.0873660295,0.46,-0.027,0.46079171,2.61,-0.30000000000000004,2.6271848051
2019-11-09 12:30:00,3.108,0.76,3.1995724714,0.338,-0.01,0.3381478966,2.77,0.77,2.8750304346,3.028,-1.06,3.2081745588,0.338,-0.01,0.3381478966,2.69,-1.05,2.8876634153
2019-11-09 13:00:00,3.078,0.9895,3.2331399985,0.28800000000000003,-0.0005,0.288000434,2.79,0.99,2.9604391566,2.9779999999999998,-1.2905,3.2455930506,0.28800000000000003,-0.0005,0.288000434,2.69,-1.29,2.9833202979
