Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-11-09 13:30:00,3.0485,0.993,3.2061505345,0.2785,0.003,0.27851615750000003,2.77,0.99,2.9415982051,2.9385,-1.287,3.2079824267,0.2785,0.003,0.27851615750000003,2.66,-1.29,2.9562983611
2019-11-09 14:00:00,3.04,0.9435,3.1830476355,0.27,0.0035,0.27002268420000003,2.77,0.9400000000000001,2.9251495688,2.91,-1.2665,3.1736607018,0.27,0.0035,0.27002268420000003,2.64,-1.27,2.9295904151
2019-11-09 14:30:00,2.95,0.8575,3.072101276,0.27,-0.0025,0.2700115738,2.68,0.86,2.814604768,2.83,-1.1825,3.067116928,0.27,-0.0025,0.2700115738,2.56,-1.18,2.8188650198
2019-11-09 15:00:00,2.949,0.858,3.0712806775,0.269,-0.002,0.2690074348,2.68,0.86,2.814604768,2.829,-1.182,3.0660014677,0.269,-0.002,0.2690074348,2.56,-1.18,2.8188650198
2019-11-09 15:30:00,2.9475,0.8565,3.0694215253,0.2675,-0.0035,0.2675228962,2.68,0.86,2.814604768,2.8275,-1.2035,3.0729738853,0.2675,-0.0035,0.2675228962,2.56,-1.2,2.8272955275
2019-11-09 16:00:00,2.975,0.858,3.096254027,0.265,-0.002,0.2650075471,2.71,0.86,2.8431848339,2.855,-1.202,3.0977135116,0.265,-0.002,0.2650075471,2.59,-1.2,2.8544876948
2019-11-09 16:30:00,3.0615,0.847,3.1765061388,0.3215,-0.013000000000000001,0.32176272310000004,2.74,0.86,2.8717938645,2.9415,-1.213,3.1817905729,0.3215,-0.013000000000000001,0.32176272310000004,2.62,-1.2,2.8817355881
2019-11-09 17:00:00,3.171,0.8405,3.2805001524,0.361,-0.0195,0.3615262784,2.81,0.86,2.9386561555,3.041,-1.1795,3.26173286,0.361,-0.0195,0.3615262784,2.68,-1.16,2.9202739598000003
2019-11-09 17:30:00,3.263,0.7945,3.3583328081,0.28300000000000003,-0.0055000000000000005,0.2830534402,2.98,0.8,3.0855145438,3.133,-1.1055,3.3223213646,0.28300000000000003,-0.0055000000000000005,0.2830534402,2.85,-1.1,3.0549140741
2019-11-09 18:00:00,3.174,0.7735000000000001,3.266891221,0.28400000000000003,-0.006500000000000001,0.2840743741,2.89,0.78,2.9934094274,3.044,-1.1465,3.2527524114,0.28400000000000003,-0.006500000000000001,0.2840743741,2.76,-1.1400000000000001,2.9861681132
2019-11-09 18:30:00,3.097,0.877,3.218778961,0.317,-0.013000000000000001,0.3172664495,2.7800000000000002,0.89,2.9189895512,2.977,-1.213,3.2146380823,0.317,-0.013000000000000001,0.3172664495,2.66,-1.2,2.9181500989
2019-11-09 19:00:00,2.96,0.8875000000000001,3.0901870898,0.27,-0.0025,0.2700115738,2.69,0.89,2.8334078422,2.85,-1.2825,3.1252689884000002,0.27,-0.0025,0.2700115738,2.58,-1.28,2.8800694436
2019-11-09 19:30:00,2.8905000000000003,0.843,3.0109200006,0.2805,-0.007,0.2805873304,2.61,0.85,2.7449225854,2.7705,-1.227,3.0300493808,0.2805,-0.007,0.2805873304,2.49,-1.22,2.7728144546999998
2019-11-09 20:00:00,2.7439999999999998,0.7945,2.8567054888000003,0.274,-0.0055000000000000005,0.2740551952,2.47,0.8,2.5963243249,2.614,-1.2255,2.8870133789,0.274,-0.0055000000000000005,0.2740551952,2.34,-1.22,2.6389391808
2019-11-09 20:30:00,2.6595,0.8015,2.777650536,0.2595,0.0015,0.2595043352,2.4,0.8,2.5298221281,2.5395,-1.2185,2.8167006408,0.2595,0.0015,0.2595043352,2.2800000000000002,-1.22,2.5858847615
2019-11-09 21:00:00,2.557,0.764,2.6686972477,0.28700000000000003,-0.006,0.2870627109,2.27,0.77,2.3970398411,2.437,-1.226,2.7280111803000002,0.28700000000000003,-0.006,0.2870627109,2.15,-1.22,2.4720234627
2019-11-09 21:30:00,2.425,0.7555000000000001,2.5399616631,0.335,-0.0145,0.3353136591,2.09,0.77,2.2273302404,2.315,-1.2845,2.6474828139,0.335,-0.0145,0.3353136591,1.98,-1.27,2.35229675
2019-11-09 22:00:00,2.3255,0.502,2.3790658356,0.3355,-0.018000000000000002,0.3359825144,1.99,0.52,2.0568179307,2.2455,-1.048,2.4780182102,0.3355,-0.018000000000000002,0.3359825144,1.9100000000000001,-1.03,2.1700230414
2019-11-09 22:30:00,2.17,-0.2605,2.1855800717,0.56,-0.060500000000000005,0.5632585996,1.6099999999999999,-0.2,1.6223748026,2.18,-0.3305,2.2049104857,0.56,-0.060500000000000005,0.5632585996,1.62,-0.27,1.6423458832
2019-11-09 23:00:00,2.103,0.17250000000000001,2.1100628545,0.543,-0.0575,0.546035942,1.56,0.23,1.5768639763999999,2.053,-0.7475,2.1848490222,0.543,-0.0575,0.546035942,1.51,-0.6900000000000001,1.6601807131
2019-11-09 23:30:00,2.0365,0.6315000000000001,2.132164276,0.6765,-0.08850000000000001,0.682264245,1.3599999999999999,0.72,1.5388307249,1.9365,-1.2485,2.3040799682,0.6765,-0.08850000000000001,0.682264245,1.26,-1.16,1.7126587518
2019-11-10 00:00:00,1.9344999999999999,0.6275000000000001,2.0337272433,0.6745,-0.0925,0.6808131168,1.26,0.72,1.4512063947,1.8445,-1.2825,2.2465499104,0.6745,-0.0925,0.6808131168,1.17,-1.19,1.6688319268
2019-11-10 00:30:00,1.791,0.6645,1.9102987331999999,0.7010000000000001,-0.0955,0.7074752646,1.09,0.76,1.3287964479,1.701,-1.3155000000000001,2.1503351483,0.7010000000000001,-0.0955,0.7074752646,1.0,-1.22,1.5774663228999999
2019-11-10 01:00:00,1.733,0.647,1.8498372901,0.733,-0.113,0.7416589513,1.0,0.76,1.2560254774000001,1.653,-1.333,2.1235107723,0.733,-0.113,0.7416589513,0.92,-1.22,1.5280052356
2019-11-10 01:30:00,1.6835,0.6335000000000001,1.7987480368000002,0.8635,-0.1565,0.8775673763,0.8200000000000001,0.79,1.1386395391,1.6035,-1.3265,2.0810609073,0.8635,-0.1565,0.8775673763,0.74,-1.17,1.3843771163
2019-11-10 02:00:00,1.63,0.652,1.7555637271000002,0.81,-0.138,0.8216714672000001,0.8200000000000001,0.79,1.1386395391,1.55,-1.338,2.0476191052,0.81,-0.138,0.8216714672000001,0.74,-1.2,1.4098226839
2019-11-10 02:30:00,1.5150000000000001,-0.1685,1.5243415792000001,0.785,-0.1285,0.7954478298000001,0.73,-0.04,0.7310950691,1.525,-0.5685,1.6275187403,0.785,-0.1285,0.7954478298000001,0.74,-0.44,0.8609297300000001
2019-11-10 03:00:00,1.473,-0.3145,1.5062002689,0.853,-0.1545,0.8668790285,0.62,-0.16,0.6403124237000001,1.473,-0.42450000000000004,1.5329478954,0.853,-0.1545,0.8668790285,0.62,-0.27,0.6762396025
2019-11-10 03:30:00,1.4415,-0.32,1.4765914296,0.8615,-0.16,0.8762318472,0.58,-0.16,0.6016643583,1.4515,-0.41000000000000003,1.5082944837999999,0.8615,-0.16,0.8762318472,0.59,-0.25,0.6407807737
2019-11-10 04:00:00,1.42,-0.328,1.4573894469,0.88,-0.168,0.8958928507,0.54,-0.16,0.5632051136,1.43,-0.418,1.4898402599,0.88,-0.168,0.8958928507,0.55,-0.25,0.6041522987
2019-11-10 04:30:00,1.417,-0.328,1.4544665689,0.877,-0.168,0.892946247,0.54,-0.16,0.5632051136,1.427,-0.418,1.4869609948,0.877,-0.168,0.892946247,0.55,-0.25,0.6041522987
2019-11-10 05:00:00,1.4175,-0.329,1.4551794563,0.8775000000000001,-0.169,0.8936259005,0.54,-0.16,0.5632051136,1.4275,-0.419,1.4877221683,0.8775000000000001,-0.169,0.8936259005,0.55,-0.25,0.6041522987
2019-11-10 05:30:00,1.437,-0.325,1.4732935892,0.867,-0.165,0.8825610460000001,0.5700000000000001,-0.16,0.5920304046,1.447,-0.41500000000000004,1.5053351786,0.867,-0.165,0.8825610460000001,0.58,-0.25,0.631585307
2019-11-10 06:00:00,1.4945,-0.32,1.5283750358,0.8545,-0.16,0.8693504759,0.64,-0.16,0.6596969001,1.5045000000000002,-0.41000000000000003,1.5593653356,0.8545,-0.16,0.8693504759,0.65,-0.25,0.6964194139000001
2019-11-10 06:30:00,1.5845,-0.256,1.6050471176999999,0.8745,-0.166,0.8901158632,0.71,-0.09,0.7156814934,1.5945,-0.386,1.6405566891,0.8745,-0.166,0.8901158632,0.72,-0.22,0.7528612090000001
2019-11-10 07:00:00,1.755,0.47850000000000004,1.8190621896999999,0.865,-0.1615,0.8799472996000001,0.89,0.64,1.0962207807,1.685,-1.1215,2.0241015908,0.865,-0.1615,0.8799472996000001,0.8200000000000001,-0.96,1.2625371282
2019-11-10 07:30:00,1.752,0.052000000000000005,1.7527715196,0.8320000000000001,-0.148,0.8450609445,0.92,0.2,0.9414881837,1.732,-0.678,1.8599752687,0.8320000000000001,-0.148,0.8450609445,0.9,-0.53,1.0444615838
2019-11-10 08:00:00,1.8565,-0.0125,1.8565420814,0.6865,-0.0925,0.6927037606,1.17,0.08,1.1727318534,1.8565,-0.5825,1.9457385487,0.6865,-0.0925,0.6927037606,1.17,-0.49,1.2684636376
2019-11-10 08:30:00,2.1345,0.654,2.2324440083,0.6645,-0.08600000000000001,0.6700419763000001,1.47,0.74,1.6457521077,2.0645,-1.186,2.3809150027,0.6645,-0.08600000000000001,0.6700419763000001,1.4,-1.1,1.7804493815
2019-11-10 09:00:00,2.2815,-0.17550000000000002,2.2882400442,0.7515000000000001,-0.1155,0.7603239441,1.53,-0.06,1.5311760186,2.2915,-0.3255,2.3145026464000003,0.7515000000000001,-0.1155,0.7603239441,1.54,-0.21,1.5542522318
2019-11-10 09:30:00,2.4885,0.6950000000000001,2.5837293299,0.6185,-0.075,0.6230306975000001,1.87,0.77,2.0223253942,2.4285,-1.125,2.6764224723,0.6185,-0.075,0.6230306975000001,1.81,-1.05,2.092510454
2019-11-10 10:00:00,2.6715,0.9420000000000001,2.8327153493,0.4515,-0.038,0.45309629220000003,2.22,0.98,2.4266849816000002,2.5815,-1.318,2.8984937899,0.4515,-0.038,0.45309629220000003,2.13,-1.28,2.4850150905
2019-11-10 10:30:00,2.747,0.924,2.898238258,0.527,-0.056,0.5299669801,2.22,0.98,2.4266849816000002,2.657,-1.276,2.9475116624,0.527,-0.056,0.5299669801,2.13,-1.22,2.454648651
2019-11-10 11:00:00,2.8525,0.904,2.9923188751,0.6025,-0.076,0.6072744437,2.25,0.98,2.454159734,2.7625,-1.226,3.0223305991,0.6025,-0.076,0.6072744437,2.16,-1.15,2.4470594598
2019-11-10 11:30:00,2.9905,0.9015000000000001,3.1234264038,0.6005,-0.0785,0.6056091974000001,2.39,0.98,2.5831182706,2.8905000000000003,-1.2285,3.1407327967,0.6005,-0.0785,0.6056091974000001,2.29,-1.15,2.5625378046
2019-11-10 12:00:00,3.0335,0.9195000000000001,3.1697953404,0.4435,-0.0405,0.44534537160000004,2.59,0.96,2.7621911592,2.9335,-1.2205,3.1772696612,0.4435,-0.0405,0.44534537160000004,2.49,-1.18,2.7554491467
2019-11-10 12:30:00,3.0735,0.8965000000000001,3.2015800006,0.3635,-0.0235,0.3642588365,2.71,0.92,2.86190496,2.9735,-1.2035,3.2078208335,0.3635,-0.0235,0.3642588365,2.61,-1.18,2.864349839
2019-11-10 13:00:00,3.001,0.8675,3.1238689553,0.271,-0.0025,0.27101153110000004,2.73,0.87,2.8652748559,2.8810000000000002,-1.1825,3.1142362226,0.271,-0.0025,0.27101153110000004,2.61,-1.18,2.864349839
2019-11-10 13:30:00,2.9985,0.839,3.1136671707,0.2685,-0.001,0.2685018622,2.73,0.84,2.8563088068,2.8785,-1.181,3.1113539255,0.2685,-0.001,0.2685018622,2.61,-1.18,2.864349839
2019-11-10 14:00:00,2.9845,0.844,3.1015441719,0.2545,0.004,0.2545314322,2.73,0.84,2.8563088068,2.8645,-1.176,3.0965038753,0.2545,0.004,0.2545314322,2.61,-1.18,2.864349839
2019-11-10 14:30:00,2.9235,0.842,3.0423373005,0.2535,0.002,0.2535078894,2.67,0.84,2.7990176848,2.8135,-1.178,3.0501583975,0.2535,0.002,0.2535078894,2.56,-1.18,2.8188650198
2019-11-10 15:00:00,2.9015,0.7925000000000001,3.0077829875,0.2515,0.0025,0.2515124251,2.65,0.79,2.7652486326,2.7915,-1.1775,3.0296829042,0.2515,0.0025,0.2515124251,2.54,-1.18,2.8007141946000003
2019-11-10 15:30:00,2.9035,0.792,3.0095807432,0.2535,0.002,0.2535078894,2.65,0.79,2.7652486326,2.7935,-1.178,3.0317200151,0.2535,0.002,0.2535078894,2.54,-1.18,2.8007141946000003
2019-11-10 16:00:00,2.9475,0.785,3.0502428182,0.2975,-0.005,0.2975420138,2.65,0.79,2.7652486326,2.8375,-1.185,3.0750010163,0.2975,-0.005,0.2975420138,2.54,-1.18,2.8007141946000003
2019-11-10 16:30:00,2.9985,0.277,3.0112673827,0.28850000000000003,-0.003,0.2885155975,2.71,0.28,2.7244265452,2.9585,-0.633,3.0254605021,0.28850000000000003,-0.003,0.2885155975,2.67,-0.63,2.7433191575
2019-11-10 17:00:00,3.0835,-0.226,3.0917710539,0.29350000000000004,-0.006,0.2935613224,2.79,-0.22,2.7986603938,3.0735,-0.146,3.0769657538,0.29350000000000004,-0.006,0.2935613224,2.7800000000000002,-0.14,2.7835229476
2019-11-10 17:30:00,3.2255,-0.213,3.2325252126,0.3955,-0.023,0.3961682092,2.83,-0.19,2.8363709207000003,3.2155,-0.113,3.2174849261,0.3955,-0.023,0.3961682092,2.8200000000000003,-0.09,2.8214358047
2019-11-10 18:00:00,3.22,-0.212,3.2269713355,0.55,-0.052000000000000005,0.5524527129,2.67,-0.16,2.6747897114,3.2,-0.14200000000000002,3.2031490755,0.55,-0.052000000000000005,0.5524527129,2.65,-0.09,2.6515278614
2019-11-10 18:30:00,3.2065,0.588,3.2599672161,0.4565,-0.032,0.45762020280000004,2.75,0.62,2.819024654,3.1365,-0.922,3.2692072816,0.4565,-0.032,0.45762020280000004,2.68,-0.89,2.8239157211
2019-11-10 19:00:00,3.2195,0.985,3.3668093575,0.3995,-0.025,0.4002814635,2.8200000000000003,1.01,2.9954131602,3.1095,-1.355,3.3919043692,0.3995,-0.025,0.4002814635,2.71,-1.33,3.0187745858
2019-11-10 19:30:00,3.1535,0.9775,3.3015251779,0.4635,-0.0325,0.4646380312,2.69,1.01,2.8733604020000003,3.0435,-1.3625,3.3345612155,0.4635,-0.0325,0.4646380312,2.58,-1.33,2.9026367324
2019-11-10 20:00:00,3.012,0.9685,3.1638799361,0.362,-0.0115,0.3621826197,2.65,0.98,2.8254026262,2.902,-1.3815,3.2140544877,0.362,-0.0115,0.3621826197,2.54,-1.37,2.8859140666
2019-11-10 20:30:00,2.9475,0.9415,3.0942169446,0.4675,-0.0385,0.4690826153,2.48,0.98,2.6666083327,2.8475,-1.4085,3.1768110583,0.4675,-0.0385,0.4690826153,2.38,-1.37,2.7461427494
2019-11-10 21:00:00,2.75,0.8315,2.8729587971,0.51,-0.0485,0.512300937,2.24,0.88,2.406657433,2.64,-1.3285,2.9554208245,0.51,-0.0485,0.512300937,2.13,-1.28,2.4850150905
2019-11-10 21:30:00,2.6065,0.7935,2.7246072194,0.4465,-0.026500000000000003,0.4472857029,2.16,0.8200000000000001,2.3104112188,2.4965,-1.3065,2.8177037637,0.4465,-0.026500000000000003,0.4472857029,2.05,-1.28,2.4167953989
2019-11-10 22:00:00,2.578,0.752,2.6854400012,0.508,-0.038,0.5094192772,2.07,0.79,2.2156263223,2.478,-1.258,2.7790372434,0.508,-0.038,0.5094192772,1.97,-1.22,2.3171750042
2019-11-10 22:30:00,2.368,-0.1965,2.3761389374,0.658,-0.0765,0.6624320720000001,1.71,-0.12,1.7142053553,2.388,-0.3265,2.4102170545,0.658,-0.0765,0.6624320720000001,1.73,-0.25,1.7479702515
2019-11-10 23:00:00,2.22,0.23650000000000002,2.2325618133,0.81,-0.12350000000000001,0.8193608790000001,1.4100000000000001,0.36,1.4552319403,2.17,-0.7935,2.3105285651,0.81,-0.12350000000000001,0.8193608790000001,1.3599999999999999,-0.67,1.5160804728000001
2019-11-10 23:30:00,2.0715,0.686,2.1821338754,0.9015000000000001,-0.164,0.9162959402,1.17,0.85,1.4461673485,1.9815,-1.274,2.3557203251,0.9015000000000001,-0.164,0.9162959402,1.08,-1.11,1.5487091399000001
2019-11-11 00:00:00,1.976,0.6920000000000001,2.0936666401,0.896,-0.158,0.9098241588,1.08,0.85,1.3743725841,1.896,-1.318,2.3090993915,0.896,-0.158,0.9098241588,1.0,-1.16,1.5315351775
2019-11-11 00:30:00,1.8275000000000001,0.6900000000000001,1.9534216775000002,0.8975000000000001,-0.16,0.9116502893,0.93,0.85,1.2599206324,1.7475,-1.32,2.1900128424,0.8975000000000001,-0.16,0.9116502893,0.85,-1.16,1.4380890098
2019-11-11 01:00:00,1.7530000000000001,0.7155,1.8933962211000002,0.913,-0.1645,0.9277010564,0.84,0.88,1.2165525061,1.673,-1.3745,2.1652203698,0.913,-0.1645,0.9277010564,0.76,-1.21,1.4288806808
2019-11-11 01:30:00,1.6595,0.7245,1.8107568859,0.8895000000000001,-0.1555,0.9029897563,0.77,0.88,1.1693160394,1.5895000000000001,-1.4155,2.1284150206,0.8895000000000001,-0.1555,0.9029897563,0.7000000000000001,-1.26,1.4413882197
2019-11-11 02:00:00,1.734,0.728,1.8806222375,0.884,-0.152,0.8969726863,0.85,0.88,1.2234786471,1.6640000000000001,-1.412,2.1823473601,0.884,-0.152,0.8969726863,0.78,-1.26,1.4818906842000001
2019-11-11 02:30:00,1.6745,0.7455,1.8329540364999999,0.9145000000000001,-0.1645,0.9291773243,0.76,0.91,1.1856221995,1.6145,-1.3945,2.1333636586,0.9145000000000001,-0.1645,0.9291773243,0.7000000000000001,-1.23,1.4152384958
2019-11-11 03:00:00,1.646,0.751,1.8092310521,0.886,-0.159,0.9001538757,0.76,0.91,1.1856221995,1.5859999999999999,-1.389,2.108249748,0.886,-0.159,0.9001538757,0.7000000000000001,-1.23,1.4152384958
2019-11-11 03:30:00,1.7650000000000001,0.6885,1.8945335178,0.925,-0.1715,0.9407641841000001,0.84,0.86,1.2021647142,1.685,-1.3315000000000001,2.1475840496,0.925,-0.1715,0.9407641841000001,0.76,-1.16,1.3867948659
2019-11-11 04:00:00,1.7455,0.687,1.8758302828,0.9255,-0.17300000000000001,0.9415302704,0.8200000000000001,0.86,1.1882760622,1.6655,-1.333,2.133255552,0.9255,-0.17300000000000001,0.9415302704,0.74,-1.16,1.375936045
2019-11-11 04:30:00,1.7245,0.265,1.7447421729,0.8145,-0.135,0.8256120457,0.91,0.4,0.9940321926000001,1.6844999999999999,-0.925,1.9217609762999999,0.8145,-0.135,0.8256120457,0.87,-0.79,1.1751595636
2019-11-11 05:00:00,1.6955,-0.264,1.7159301413999999,0.7855000000000001,-0.124,0.7952271688,0.91,-0.14,0.9207062507,1.7255,-0.384,1.7677121513,0.7855000000000001,-0.124,0.7952271688,0.9400000000000001,-0.26,0.9752948272
2019-11-11 05:30:00,1.6895,-0.2605,1.7094649748,0.5895,-0.07050000000000001,0.5937006822,1.1,-0.19,1.1162884932,1.7095,-0.3805,1.7513339202,0.5895,-0.07050000000000001,0.5937006822,1.12,-0.31,1.1621101497
2019-11-11 06:00:00,1.7965,-0.3005,1.8214588933,0.8565,-0.1505,0.8696220443,0.9400000000000001,-0.15,0.9518928511,1.7965,-0.3405,1.8284836614,0.8565,-0.1505,0.8696220443,0.9400000000000001,-0.19,0.9590099061
2019-11-11 06:30:00,2.1005,-0.21050000000000002,2.1110211984,0.8905000000000001,-0.1605,0.9048483298000001,1.21,-0.05,1.2110326171999999,2.1105,-0.29050000000000004,2.130399141,0.8905000000000001,-0.1605,0.9048483298000001,1.22,-0.13,1.2269066794
2019-11-11 07:00:00,2.5155000000000003,0.7325,2.619980248,0.8955000000000001,-0.1575,0.9092450165,1.62,0.89,1.848377667,2.4355,-1.1375,2.6880413873,0.8955000000000001,-0.1575,0.9092450165,1.54,-0.98,1.8253766735
2019-11-11 07:30:00,2.76,0.557,2.8156436209,0.91,-0.163,0.9244830988,1.85,0.72,1.9851700179,2.69,-0.903,2.8375181057,0.91,-0.163,0.9244830988,1.78,-0.74,1.9276929216
2019-11-11 08:00:00,2.928,0.3075,2.9441026222,0.908,-0.1625,0.9224262843000001,2.02,0.47000000000000003,2.0739575695,2.908,-0.6025,2.9697592916,0.908,-0.1625,0.9224262843000001,2.0,-0.44,2.0478281178
2019-11-11 08:30:00,3.077,0.9895,3.2321879973,0.897,-0.1605,0.9112459876000001,2.18,1.15,2.4647312227000002,2.977,-1.1705,3.1988434238,0.897,-0.1605,0.9112459876000001,2.08,-1.01,2.3122499865
2019-11-11 09:00:00,3.1935000000000002,0.9835,3.3415138037,0.9035000000000001,-0.1665,0.9187135027000001,2.29,1.15,2.5625378046,3.0835,-1.1165,3.2794122187,0.9035000000000001,-0.1665,0.9187135027000001,2.18,-0.9500000000000001,2.3780033642
2019-11-11 09:30:00,3.3355,1.0235,3.4889987819,0.9055000000000001,-0.1665,0.9206804549000001,2.43,1.19,2.7057346507,3.2255,-1.0665,3.3972448396,0.9055000000000001,-0.1665,0.9206804549000001,2.32,-0.9,2.4884533349
2019-11-11 10:00:00,3.531,1.0225,3.6760668179,0.901,-0.1675,0.9164372592000001,2.63,1.19,2.8866936103,3.421,-1.0675,3.5836848704,0.901,-0.1675,0.9164372592000001,2.52,-0.9,2.6758923745
2019-11-11 10:30:00,3.4145,0.482,3.4483523964,0.9045000000000001,-0.168,0.9199697006,2.51,0.65,2.5927977168,3.3745,-0.538,3.4171178279,0.9045000000000001,-0.168,0.9199697006,2.47,-0.37,2.4975588081
2019-11-11 11:00:00,3.155,0.0115,3.1550209587,0.905,-0.1685,0.9205526872,2.25,0.18,2.2571885167,3.175,-0.11850000000000001,3.1772106084,0.905,-0.1685,0.9205526872,2.27,0.05,2.270550594
2019-11-11 11:30:00,3.3755,-0.009000000000000001,3.3755119982,0.9055000000000001,-0.169,0.9211358477,2.47,0.16,2.4751767614,3.3955,-0.029,3.3956238381,0.9055000000000001,-0.169,0.9211358477,2.49,0.14,2.4939326374
2019-11-11 12:00:00,3.4675000000000002,-0.008,3.4675092285,0.9075000000000001,-0.168,0.9229194169,2.56,0.16,2.5649951267,3.4775,-0.028,3.4776127228,0.9075000000000001,-0.168,0.9229194169,2.5700000000000003,0.14,2.5738104048
2019-11-11 12:30:00,3.4355,-0.006500000000000001,3.435506149,0.9055000000000001,-0.1665,0.9206804549000001,2.5300000000000002,0.16,2.5350542401,3.4455,-0.026500000000000003,3.4456019068,0.9055000000000001,-0.1665,0.9206804549000001,2.54,0.14,2.5438553418
2019-11-11 13:00:00,3.416,-0.0055000000000000005,3.4160044277,0.906,-0.1655,0.9209919924000001,2.51,0.16,2.5150944316,3.426,-0.025500000000000002,3.426094898,0.906,-0.1655,0.9209919924000001,2.52,0.14,2.5238858928
2019-11-11 13:30:00,3.439,0.013000000000000001,3.439024571,0.909,-0.167,0.9242131789,2.5300000000000002,0.18,2.5363950796,3.459,-0.027,3.4591053757,0.909,-0.167,0.9242131789,2.55,0.14,2.5538402456
2019-11-11 14:00:00,3.441,0.0125,3.4410227041,0.911,-0.1675,0.9262706138000001,2.5300000000000002,0.18,2.5363950796,3.461,-0.0275,3.4611092514,0.911,-0.1675,0.9262706138000001,2.55,0.14,2.5538402456
2019-11-11 14:30:00,3.181,-0.046,3.1813325824,0.911,-0.166,0.92600054,2.27,0.12,2.2731695933,3.191,-0.066,3.1916824717,0.911,-0.166,0.92600054,2.2800000000000002,0.1,2.2821919288
2019-11-11 15:00:00,3.179,-0.046,3.1793327916,0.909,-0.166,0.9240330081,2.27,0.12,2.2731695933,3.189,-0.08600000000000001,3.1901594004,0.909,-0.166,0.9240330081,2.2800000000000002,0.08,2.2814030771000002
2019-11-11 15:30:00,3.275,-0.042,3.2752693019,0.895,-0.162,0.9095432920000001,2.38,0.12,2.3830232899,3.285,-0.082,3.2860232805000003,0.895,-0.162,0.9095432920000001,2.39,0.08,2.3913385373000002
2019-11-11 16:00:00,3.4095,-0.027,3.4096069055,0.9095000000000001,-0.167,0.9247049529,2.5,0.14,2.5039169315,3.4095,-0.057,3.4099764295,0.9095000000000001,-0.167,0.9247049529,2.5,0.11,2.5024188299
2019-11-11 16:30:00,3.556,-0.027,3.5561025013,0.906,-0.167,0.9212627204,2.65,0.14,2.6536955364,3.556,-0.057,3.5564568041999998,0.906,-0.167,0.9212627204,2.65,0.11,2.6522820363
2019-11-11 17:00:00,3.7279999999999998,-0.0235,3.7280740671,0.898,-0.1635,0.9127629758,2.83,0.14,2.8334607814,3.7279999999999998,-0.0335,3.7281505133,0.898,-0.1635,0.9127629758,2.83,0.13,2.8329842922
2019-11-11 17:30:00,3.8505000000000003,-0.076,3.8512499594,0.7905000000000001,-0.126,0.8004787630000001,3.06,0.05,3.0604084695,3.8405,0.004,3.8405020831,0.7905000000000001,-0.126,0.8004787630000001,3.05,0.13,3.0527692346
2019-11-11 18:00:00,3.774,0.768,3.8513504125,0.864,-0.152,0.877268488,2.91,0.92,3.0519665791,3.644,-0.842,3.740013369,0.864,-0.152,0.877268488,2.7800000000000002,-0.6900000000000001,2.864349839
2019-11-11 18:30:00,3.6955,0.8715,3.7968714095,0.8855000000000001,-0.1585,0.8995735101000001,2.81,1.03,2.9928247526,3.5555,-0.9985,3.6930451527,0.8855000000000001,-0.1585,0.8995735101000001,2.67,-0.84,2.7990176848
2019-11-11 19:00:00,3.437,0.8815000000000001,3.5482405851000003,0.787,-0.11850000000000001,0.7958713778000001,2.65,1.0,2.8324018077,3.317,-1.1085,3.4973220112,0.787,-0.11850000000000001,0.7958713778000001,2.5300000000000002,-0.99,2.7167995877999997
2019-11-11 19:30:00,3.4495,0.9525,3.5785900156,0.8895000000000001,-0.1575,0.9033363161,2.56,1.11,2.7902867236,3.3495,-1.1775,3.5504445496,0.8895000000000001,-0.1575,0.9033363161,2.46,-1.02,2.6630809225
2019-11-11 20:00:00,3.4105,0.6000000000000001,3.4628760085,0.8905000000000001,-0.16,0.9047597747,2.52,0.76,2.6321094202,3.3505000000000003,-0.78,3.4400945118,0.8905000000000001,-0.16,0.9047597747,2.46,-0.62,2.5369272753
2019-11-11 20:30:00,3.172,-0.0455,3.1723263152,0.842,-0.14550000000000002,0.8544789348,2.33,0.1,2.3321449355,3.182,-0.1955,3.1880000392,0.842,-0.14550000000000002,0.8544789348,2.34,-0.05,2.3405341271
2019-11-11 21:00:00,2.995,-0.051500000000000004,2.9954427469000002,0.865,-0.1515,0.8781669830000001,2.13,0.1,2.1323461257,3.005,-0.24150000000000002,3.0146885826,0.865,-0.1515,0.8781669830000001,2.14,-0.09,2.1418916873000002
2019-11-11 21:30:00,2.838,-0.12,2.8405358649,0.908,-0.17,0.9237770294000001,1.9300000000000002,0.05,1.9306475598000001,2.848,-0.23,2.8572721255999998,0.908,-0.17,0.9237770294000001,1.94,-0.06,1.9409276133
2019-11-11 22:00:00,2.684,0.5485,2.7394722576,0.884,-0.1615,0.8986313204,1.8,0.71,1.9349677,2.594,-0.9615,2.7664631301,0.884,-0.1615,0.8986313204,1.71,-0.8,1.8878824116000001
2019-11-11 22:30:00,2.5635,0.773,2.6775102708,0.9035000000000001,-0.167,0.9188042501,1.6600000000000001,0.9400000000000001,1.9076687343,2.4635,-1.197,2.738912421,0.9035000000000001,-0.167,0.9188042501,1.56,-1.03,1.8693581786000002
2019-11-11 23:00:00,2.271,0.0555,2.2716780692,0.891,-0.1645,0.9060580831,1.38,0.22,1.3974262056,2.251,-0.5145000000000001,2.3090498587,0.891,-0.1645,0.9060580831,1.3599999999999999,-0.35000000000000003,1.4043147795
2019-11-11 23:30:00,2.145,0.6895,2.2530945941000002,0.875,-0.1605,0.8895983644000001,1.27,0.85,1.5282015574,2.045,-1.2305,2.3866619472,0.875,-0.1605,0.8895983644000001,1.17,-1.07,1.5854967676
2019-11-12 00:00:00,1.9460000000000002,0.5725,2.0284654914,0.846,-0.14750000000000002,0.8587620450000001,1.1,0.72,1.3146862744,1.876,-1.1375,2.1939193809,0.846,-0.14750000000000002,0.8587620450000001,1.03,-0.99,1.4286357128
2019-11-12 00:30:00,1.7615,0.632,1.8714449631,0.8815000000000001,-0.158,0.8955480166,0.88,0.79,1.1825819211,1.7015,-1.248,2.110119961,0.8815000000000001,-0.158,0.8955480166,0.8200000000000001,-1.09,1.3640014663
2019-11-12 01:00:00,1.767,0.707,1.90319153,0.887,-0.163,0.9018525378000001,0.88,0.87,1.23745707,1.7069999999999999,-1.333,2.1658111644,0.887,-0.163,0.9018525378000001,0.8200000000000001,-1.17,1.4287407043
2019-11-12 01:30:00,1.6440000000000001,0.7010000000000001,1.7872148723999999,0.904,-0.169,0.9196613507,0.74,0.87,1.1421471009,1.574,-1.339,2.0664938906,0.904,-0.169,0.9196613507,0.67,-1.17,1.3482581355
2019-11-12 02:00:00,1.7309999999999999,0.7375,1.8815597918,0.881,-0.1625,0.8958611779000001,0.85,0.9,1.2379418403,1.671,-1.3325,2.1372405691,0.881,-0.1625,0.8958611779000001,0.79,-1.17,1.4117365193
2019-11-12 02:30:00,1.7229999999999999,0.74,1.8751877238999999,0.873,-0.16,0.887540985,0.85,0.9,1.2379418403,1.663,-1.33,2.1294292663,0.873,-0.16,0.887540985,0.79,-1.17,1.4117365193
2019-11-12 03:00:00,1.662,0.7245,1.8130483309,0.762,-0.1155,0.7707037369,0.9,0.84,1.2310970717,1.592,-1.3455,2.0844265998,0.762,-0.1155,0.7707037369,0.8300000000000001,-1.23,1.4838463532000001
2019-11-12 03:30:00,1.7915,0.6920000000000001,1.9205041656000001,0.8415,-0.148,0.8544157360000001,0.9500000000000001,0.84,1.2681088281,1.7115,-1.298,2.1480307842,0.8415,-0.148,0.8544157360000001,0.87,-1.15,1.4420124826
2019-11-12 04:00:00,1.6485,0.20800000000000002,1.6615704168,0.8785000000000001,-0.162,0.8933119556,0.77,0.37,0.8542833254000001,1.6085,-0.852,1.820213243,0.8785000000000001,-0.162,0.8933119556,0.73,-0.6900000000000001,1.0044899203
2019-11-12 04:30:00,1.6560000000000001,-0.252,1.6750641779,0.886,-0.162,0.9006886254,0.77,-0.09,0.7752418977000001,1.6560000000000001,-0.372,1.6972683936,0.886,-0.162,0.9006886254,0.77,-0.21,0.7981227976
2019-11-12 05:00:00,1.67,-0.259,1.6899647925,0.9,-0.169,0.9157297636,0.77,-0.09,0.7752418977000001,1.67,-0.379,1.7124663500000001,0.9,-0.169,0.9157297636,0.77,-0.21,0.7981227976
2019-11-12 05:30:00,1.693,-0.2505,1.7114319297,0.883,-0.1605,0.8974682446000001,0.81,-0.09,0.8149846624,1.703,-0.3705,1.7428365529,0.883,-0.1605,0.8974682446000001,0.8200000000000001,-0.21,0.8464632302
2019-11-12 06:00:00,1.837,-0.2505,1.8540008765,0.887,-0.1605,0.9014040437,0.9500000000000001,-0.09,0.954253635,1.847,-0.3705,1.8837938449,0.887,-0.1605,0.9014040437,0.96,-0.21,0.9827003612
2019-11-12 06:30:00,2.167,0.266,2.1832647572,0.907,-0.164,0.9217076543,1.26,0.43,1.3313526956000001,2.137,-0.734,2.2595408826,0.907,-0.164,0.9217076543,1.23,-0.5700000000000001,1.3556548233
2019-11-12 07:00:00,2.58,0.441,2.6174187666,0.9,-0.159,0.9139370876,1.6800000000000002,0.6000000000000001,1.7839282497000002,2.5300000000000002,-0.8190000000000001,2.6592594834,0.9,-0.159,0.9139370876,1.63,-0.66,1.7585505395
2019-11-12 07:30:00,2.86,0.8655,2.9880914059,0.9,-0.1645,0.9149099682,1.96,1.03,2.2141589825,2.75,-1.1545,2.9825107292,0.9,-0.1645,0.9149099682,1.85,-0.99,2.0982373555
2019-11-12 08:00:00,3.0525,0.903,3.183263302,0.8625,-0.147,0.8749372835,2.19,1.05,2.4287033578,2.9525,-1.137,3.1638623943,0.8625,-0.147,0.8749372835,2.09,-0.99,2.3126175646
2019-11-12 08:30:00,3.1965,1.0295,3.3581963165,0.8765000000000001,-0.1505,0.8893269927,2.32,1.18,2.6028445977,3.0965,-1.1705,3.3103447706,0.8765000000000001,-0.1505,0.8893269927,2.22,-1.02,2.4431127686
2019-11-12 09:00:00,3.245,1.098,3.4257304331,0.895,-0.162,0.9095432920000001,2.35,1.26,2.6664770766,3.145,-1.182,3.3597840704,0.895,-0.162,0.9095432920000001,2.25,-1.02,2.4704048251
2019-11-12 09:30:00,3.5235000000000003,1.1005,3.6913618761,0.8935000000000001,-0.1595,0.9076246471,2.63,1.26,2.9162475889,3.4235,-1.1795,3.6209905413,0.8935000000000001,-0.1595,0.9076246471,2.5300000000000002,-1.02,2.7278746306
2019-11-12 10:00:00,3.5815,1.115,3.7510488200000003,0.9115000000000001,-0.165,0.9263137967,2.67,1.28,2.9609626813,3.4815,-1.155,3.668087683,0.9115000000000001,-0.165,0.9263137967,2.5700000000000003,-0.99,2.7540878708000003
2019-11-12 10:30:00,3.64,1.116,3.8072373186,0.91,-0.164,0.9246599375000001,2.73,1.28,3.01517827,3.5300000000000002,-1.154,3.7138411382000003,0.91,-0.164,0.9246599375000001,2.62,-0.99,2.8008034562
2019-11-12 11:00:00,3.2895,1.078,3.4616317323,0.8995000000000001,-0.162,0.9139716899,2.39,1.24,2.6925266944,3.1895,-1.192,3.4049631789,0.8995000000000001,-0.162,0.9139716899,2.29,-1.03,2.5109759059
2019-11-12 11:30:00,3.5700000000000003,1.098,3.7350373492,0.9,-0.162,0.9144637773000001,2.67,1.26,2.9523719278,3.47,-1.152,3.656228111,0.9,-0.162,0.9144637773000001,2.5700000000000003,-0.99,2.7540878708000003
2019-11-12 12:00:00,3.6965,1.096,3.8555580984,0.9065000000000001,-0.164,0.9212156371,2.79,1.26,3.0613232433,3.5865,-1.134,3.7615074438000002,0.9065000000000001,-0.164,0.9212156371,2.68,-0.97,2.8501403474
2019-11-12 12:30:00,3.6189999999999998,0.197,3.6243578742,0.909,-0.163,0.9234987818,2.71,0.36,2.7338068696,3.6189999999999998,-0.203,3.6246889522,0.909,-0.163,0.9234987818,2.71,-0.04,2.7102951869
2019-11-12 13:00:00,3.396,0.036000000000000004,3.3961908074,0.906,-0.164,0.9207236285,2.49,0.2,2.4980192153000003,3.406,-0.124,3.4082564458,0.906,-0.164,0.9207236285,2.5,0.04,2.5003199795
2019-11-12 13:30:00,3.407,0.035500000000000004,3.4071849451,0.917,-0.1645,0.9316379393,2.49,0.2,2.4980192153000003,3.417,-0.1245,3.4192673557,0.917,-0.1645,0.9316379393,2.5,0.04,2.5003199795
2019-11-12 14:00:00,3.441,0.035,3.441177996,0.911,-0.165,0.9258217971,2.5300000000000002,0.2,2.5378928267000003,3.451,-0.125,3.4532630945,0.911,-0.165,0.9258217971,2.54,0.04,2.5403149411
2019-11-12 14:30:00,3.419,0.036500000000000005,3.4191948248,0.909,-0.1635,0.9235871643,2.51,0.2,2.5179555199,3.429,-0.12350000000000001,3.4312232877,0.909,-0.1635,0.9235871643,2.52,0.04,2.5203174403
2019-11-12 15:00:00,3.3055,0.0465,3.3058270523,0.8755000000000001,-0.1535,0.8888545999999999,2.43,0.2,2.4382165613,3.3155,-0.1335,3.3181866283,0.8755000000000001,-0.1535,0.8888545999999999,2.44,0.02,2.4400819658
2019-11-12 15:30:00,3.396,0.0315,3.3961460878,0.8160000000000001,-0.1285,0.8260558395,2.58,0.16,2.5849564793,3.406,-0.1085,3.4077277253,0.8160000000000001,-0.1285,0.8260558395,2.59,0.02,2.5900772189
2019-11-12 16:00:00,3.5255,0.037,3.5256941514999998,0.8155,-0.123,0.8247237416000001,2.71,0.16,2.7147191383,3.5455,-0.133,3.5479936936,0.8155,-0.123,0.8247237416000001,2.73,-0.01,2.730018315
2019-11-12 16:30:00,3.67,0.012,3.6700196185,0.77,-0.108,0.7775371374000001,2.9,0.12,2.9024816968,3.68,-0.068,3.6806282072,0.77,-0.108,0.7775371374000001,2.91,0.04,2.9102749011
2019-11-12 17:00:00,3.8425000000000002,-0.059500000000000004,3.8429606425,0.6725,-0.0795,0.6771827671,3.17,0.02,3.1700630909,3.8325,0.0405,3.8327139862,0.6725,-0.0795,0.6771827671,3.16,0.12,3.1622776602
2019-11-12 17:30:00,3.81,-0.10400000000000001,3.8114191583,0.62,-0.074,0.6244005125000001,3.19,-0.03,3.1901410627,3.8,-0.004,3.8000021053,0.62,-0.074,0.6244005125000001,3.18,0.07,3.1807703469
2019-11-12 18:00:00,3.7335000000000003,-0.099,3.7348123447,0.5135000000000001,-0.049,0.5158325794,3.22,-0.05,3.2203881754,3.7335000000000003,0.001,3.7335001339,0.5135000000000001,-0.049,0.5158325794,3.22,0.05,3.2203881754
2019-11-12 18:30:00,3.7199999999999998,-0.1075,3.7215529353,0.56,-0.0575,0.562944269,3.16,-0.05,3.1603955449,3.71,-0.007500000000000001,3.7100075809,0.56,-0.0575,0.562944269,3.15,0.05,3.1503968004
2019-11-12 19:00:00,3.4405,0.0015,3.440500327,0.5705,-0.0585,0.5734914995,2.87,0.06,2.8706271092,3.4105,-0.1985,3.4162717251,0.5705,-0.0585,0.5734914995,2.84,-0.14,2.8434486104000003
2019-11-12 19:30:00,3.5175,0.914,3.6343090471,0.5375,-0.056,0.5404093356,2.98,0.97,3.1338953397,3.3775,-1.076,3.5447541875,0.5375,-0.056,0.5404093356,2.84,-1.02,3.0176149522
2019-11-12 20:00:00,3.376,0.961,3.5101135309,0.466,-0.039,0.4676291266,2.91,1.0,3.0770277867,3.2560000000000002,-1.179,3.4628856464,0.466,-0.039,0.4676291266,2.79,-1.1400000000000001,3.0139177162
2019-11-12 20:30:00,3.236,0.935,3.3683706744,0.456,-0.035,0.45734122930000004,2.7800000000000002,0.97,2.9443675042,3.116,-1.175,3.3301773226,0.456,-0.035,0.45734122930000004,2.66,-1.1400000000000001,2.8939937802
2019-11-12 21:00:00,3.0295,0.869,3.1516711837,0.5995,-0.061,0.6025954281,2.43,0.93,2.6018839328,2.9195,-1.151,3.1381971337,0.5995,-0.061,0.6025954281,2.32,-1.09,2.563298656
2019-11-12 21:30:00,2.91,0.8585,3.033994438,0.44,-0.0315,0.4411261158,2.47,0.89,2.625452342,2.8,-1.1715,3.0351955868,0.44,-0.0315,0.4411261158,2.36,-1.1400000000000001,2.6209158705
2019-11-12 22:00:00,2.673,0.7705000000000001,2.7818337927,0.523,-0.0495,0.5253372726000001,2.15,0.8200000000000001,2.3010649708,2.563,-1.1695,2.8172148036999998,0.523,-0.0495,0.5253372726000001,2.04,-1.12,2.3272301132
2019-11-12 22:30:00,2.509,0.7415,2.6162766004,0.519,-0.0485,0.5212612109,1.99,0.79,2.1410744966,2.399,-1.1685,2.6684439754,0.519,-0.0485,0.5212612109,1.88,-1.12,2.1883326987
2019-11-12 23:00:00,2.2085,0.3745,2.2400273436,0.5285000000000001,-0.0555,0.5314061535,1.6800000000000002,0.43,1.7341568557,2.1585,-0.8955000000000001,2.3368873529,0.5285000000000001,-0.0555,0.5314061535,1.63,-0.84,1.8337120821
2019-11-12 23:30:00,2.0415,-0.2675,2.0589508251,0.4615,-0.0375,0.4630210578,1.58,-0.23,1.5966527487,2.0415,-0.2775,2.0602738896,0.4615,-0.0375,0.4630210578,1.58,-0.24,1.5981239001
2019-11-13 00:00:00,1.9304999999999999,-0.2805,1.9507717704,0.5305,-0.0505,0.5328982079,1.4,-0.23,1.4187670704,1.9304999999999999,-0.29050000000000004,1.9522347451000002,0.5305,-0.0505,0.5328982079,1.4,-0.24,1.4204224724
2019-11-13 00:30:00,1.7825000000000002,-0.2995,1.8074862378,0.4025,-0.029500000000000002,0.40357960800000003,1.38,-0.27,1.4061649974,1.7825000000000002,-0.2995,1.8074862378,0.4025,-0.029500000000000002,0.40357960800000003,1.38,-0.27,1.4061649974
2019-11-13 01:00:00,1.74,-0.3135,1.7680164733,0.71,-0.0935,0.716130051,1.03,-0.22,1.0532331176,1.74,-0.3135,1.7680164733,0.71,-0.0935,0.716130051,1.03,-0.22,1.0532331176
2019-11-13 01:30:00,1.6495000000000002,-0.3295,1.6820881368,0.7595000000000001,-0.1095,0.7673529175,0.89,-0.22,0.9167878708,1.6495000000000002,-0.3295,1.6820881368,0.7595000000000001,-0.1095,0.7673529175,0.89,-0.22,0.9167878708
2019-11-13 02:00:00,1.6815,-0.3125,1.7102919341,0.7915000000000001,-0.12250000000000001,0.8009235294,0.89,-0.19,0.9100549434,1.6815,-0.3125,1.7102919341,0.7915000000000001,-0.12250000000000001,0.8009235294,0.89,-0.19,0.9100549434
2019-11-13 02:30:00,1.67,-0.3055,1.6977132414,0.71,-0.0955,0.7163939210000001,0.96,-0.21,0.9827003612,1.67,-0.3155,1.6995411881,0.71,-0.0955,0.7163939210000001,0.96,-0.22,0.9848857802000001
2019-11-13 03:00:00,1.6265,-0.3035,1.6545738122,0.6865,-0.0935,0.6928380042000001,0.9400000000000001,-0.21,0.9631718434000001,1.6265,-0.3135,1.6564372913,0.6865,-0.0935,0.6928380042000001,0.9400000000000001,-0.22,0.9654014709000001
2019-11-13 03:30:00,1.689,-0.312,1.7175753259,0.509,-0.052000000000000005,0.511649294,1.18,-0.26,1.2083045974,1.689,-0.312,1.7175753259,0.509,-0.052000000000000005,0.511649294,1.18,-0.26,1.2083045974
2019-11-13 04:00:00,1.5985,0.059500000000000004,1.5996069830000001,0.47850000000000004,-0.0405,0.48021089120000005,1.12,0.1,1.1244554237,1.5585,-0.7105,1.7128142048,0.47850000000000004,-0.0405,0.48021089120000005,1.08,-0.67,1.2709445307
2019-11-13 04:30:00,1.6804999999999999,0.6065,1.7865952256000002,0.6105,-0.07350000000000001,0.6149085298,1.07,0.68,1.2677933586,1.5905,-1.2435,2.0189062633,0.6105,-0.07350000000000001,0.6149085298,0.98,-1.17,1.5262044424
2019-11-13 05:00:00,1.7325,0.611,1.8370838985,0.5225000000000001,-0.049,0.5247925781,1.21,0.66,1.3782960495,1.6325,-1.219,2.0374045376,0.5225000000000001,-0.049,0.5247925781,1.11,-1.17,1.6127616067
2019-11-13 05:30:00,1.7515,0.661,1.8720772554,0.47150000000000003,-0.039,0.47311018800000004,1.28,0.7000000000000001,1.458903698,1.6615,-1.2690000000000001,2.0906800927,0.47150000000000003,-0.039,0.47311018800000004,1.19,-1.23,1.7114321488000002
2019-11-13 06:00:00,1.887,0.706,2.0147468824,0.6970000000000001,-0.094,0.7033100312,1.19,0.8,1.4339107364,1.7970000000000002,-1.284,2.208588916,0.6970000000000001,-0.094,0.7033100312,1.1,-1.19,1.6205246064
2019-11-13 06:30:00,2.129,0.737,2.2529558362,0.589,-0.063,0.592359688,1.54,0.8,1.7353962084,2.049,-1.2530000000000001,2.4017514443,0.589,-0.063,0.592359688,1.46,-1.19,1.8835339126
2019-11-13 07:00:00,2.449,0.3255,2.470536632,0.6890000000000001,-0.0845,0.6941622649,1.76,0.41000000000000003,1.8071247881999999,2.409,-0.7245,2.515587655,0.6890000000000001,-0.0845,0.6941622649,1.72,-0.64,1.8352111595
2019-11-13 07:30:00,2.8225,0.461,2.8598998671,0.8025,-0.11900000000000001,0.8112750767,2.02,0.58,2.101618424,2.7725,-0.759,2.874515133,0.8025,-0.11900000000000001,0.8112750767,1.97,-0.64,2.0713522153
2019-11-13 08:00:00,3.02,0.9215000000000001,3.1574613616000002,0.8200000000000001,-0.1285,0.8300073795,2.2,1.05,2.4377243486,2.93,-1.1885,3.1618716372,0.8200000000000001,-0.1285,0.8300073795,2.11,-1.06,2.3612920192
2019-11-13 08:30:00,3.1265,0.9395,3.2646075568,0.7765000000000001,-0.1105,0.7843229564,2.35,1.05,2.5739075352,3.0165,-1.1105,3.21441791,0.7765000000000001,-0.1105,0.7843229564,2.24,-1.0,2.453079697
2019-11-13 09:00:00,3.1585,0.6985,3.234814446,0.7185,-0.0915,0.7243027682000001,2.44,0.79,2.5647027118,3.0785,-0.8415,3.1914392521,0.7185,-0.0915,0.7243027682000001,2.36,-0.75,2.4763077353
2019-11-13 09:30:00,3.41,0.07150000000000001,3.4107495144,0.45,-0.0285,0.4509015968,2.96,0.1,2.9616887075,3.43,-0.08850000000000001,3.4311415374,0.45,-0.0285,0.4509015968,2.98,-0.06,2.9806039656000003
2019-11-13 10:00:00,3.6055,0.0805,3.6063985498,0.4055,-0.0195,0.4059685948,3.2,0.1,3.2015621187,3.6255,-0.059500000000000004,3.6259882101,0.4055,-0.0195,0.4059685948,3.22,-0.04,3.2202484376
2019-11-13 10:30:00,3.461,0.0565,3.4614611438000003,0.301,-0.0035,0.3010203481,3.16,0.06,3.1605695689,3.471,-0.07350000000000001,3.4717781107,0.301,-0.0035,0.3010203481,3.17,-0.07,3.1707727765
2019-11-13 11:00:00,3.228,0.015,3.2280348511,0.278,0.005,0.2780449604,2.95,0.01,2.9500169491,3.238,-0.105,3.2397019925,0.278,0.005,0.2780449604,2.96,-0.11,2.9620432137
2019-11-13 11:30:00,3.583,0.054,3.5834068985,0.28300000000000003,0.004,0.2830282671,3.3,0.05,3.3003787661,3.593,-0.066,3.5936061276,0.28300000000000003,0.004,0.2830282671,3.31,-0.07,3.3107400985
2019-11-13 12:00:00,3.625,0.01,3.6250137931,0.305,0.0,0.305,3.32,0.01,3.3200150602000003,3.615,0.01,3.6150138311999997,0.305,0.0,0.305,3.31,0.01,3.3100151057
2019-11-13 12:30:00,3.689,0.0675,3.6896174937,0.319,-0.0025,0.3190097961,3.37,0.07,3.3707269246,3.699,-0.022500000000000003,3.69906843,0.319,-0.0025,0.3190097961,3.38,-0.02,3.3800591711
2019-11-13 13:00:00,3.5060000000000002,0.0545,3.5064235697,0.386,-0.0155,0.3863110793,3.12,0.07,3.1207851576,3.526,-0.0855,3.5270364685,0.386,-0.0155,0.3863110793,3.14,-0.07,3.1407801579
2019-11-13 13:30:00,3.5885,0.043500000000000004,3.5887636450000002,0.4385,-0.026500000000000003,0.4393000114,3.15,0.07,3.1507776818,3.5785,-0.0765,3.5793176025999998,0.4385,-0.026500000000000003,0.4393000114,3.14,-0.05,3.1403980639
2019-11-13 14:00:00,3.4050000000000002,0.027,3.4051070468,0.535,-0.043000000000000003,0.5367252556000001,2.87,0.07,2.8708535316,3.4050000000000002,-0.093,3.4062698073,0.535,-0.043000000000000003,0.5367252556000001,2.87,-0.05,2.870435507
2019-11-13 14:30:00,3.2545,0.007,3.254507528,0.5645,-0.043000000000000003,0.5661353637000001,2.69,0.05,2.6904646439,3.2545,-0.123,3.2568234908,0.5645,-0.043000000000000003,0.5661353637000001,2.69,-0.08,2.6911893282
2019-11-13 15:00:00,3.206,0.0015,3.2060003509,0.5660000000000001,-0.0485,0.5680741589,2.64,0.05,2.6404734424000003,3.216,-0.1285,3.2185661792,0.5660000000000001,-0.0485,0.5680741589,2.65,-0.08,2.6512072722
2019-11-13 15:30:00,3.3064999999999998,-0.007,3.3065074096,0.5965,-0.057,0.5992171977,2.71,0.05,2.7104612154,3.3165,-0.137,3.3193284336,0.5965,-0.057,0.5992171977,2.7199999999999998,-0.08,2.7211762163
2019-11-13 16:00:00,3.452,0.013000000000000001,3.4520244785,0.722,-0.08700000000000001,0.7272227994,2.73,0.1,2.7318308879,3.472,-0.117,3.4739707828,0.722,-0.08700000000000001,0.7272227994,2.75,-0.03,2.7501636315
2019-11-13 16:30:00,3.6235,0.03,3.6236241872,0.7835000000000001,-0.1,0.7898558413000001,2.84,0.13,2.8429737952,3.6335,-0.09,3.6346144569,0.7835000000000001,-0.1,0.7898558413000001,2.85,0.01,2.8500175438
2019-11-13 17:00:00,3.734,0.0315,3.7341328645000003,0.874,-0.1285,0.8833958626,2.86,0.16,2.8644720281,3.754,-0.08850000000000001,3.7550430424,0.874,-0.1285,0.8833958626,2.88,0.04,2.8802777644
2019-11-13 17:30:00,3.875,-0.039,3.8751962531,0.8250000000000001,-0.11900000000000001,0.8335382415,3.05,0.08,3.0510489999,3.895,-0.039,3.8951952454,0.8250000000000001,-0.11900000000000001,0.8335382415,3.07,0.08,3.0710421684
2019-11-13 18:00:00,3.721,-0.0395,3.7212096488,0.9410000000000001,-0.1595,0.9544219455,2.7800000000000002,0.12,2.7825887228,3.731,-0.0495,3.7313283493,0.9410000000000001,-0.1595,0.9544219455,2.79,0.11,2.7921676167
2019-11-13 18:30:00,3.653,-0.0455,3.653283352,0.9530000000000001,-0.1655,0.9672637955000001,2.7,0.12,2.7026653511000003,3.6630000000000003,-0.0555,3.6634204304,0.9530000000000001,-0.1655,0.9672637955000001,2.71,0.11,2.7122315535
2019-11-13 19:00:00,3.422,-0.076,3.4228438469,0.902,-0.146,0.9137395690000001,2.52,0.07,2.5209720347999998,3.422,-0.116,3.4239655372,0.902,-0.146,0.9137395690000001,2.52,0.03,2.5201785651
2019-11-13 19:30:00,3.436,-0.051500000000000004,3.4363859286,0.446,-0.0315,0.44711100410000004,2.99,-0.02,2.9900668889,3.446,-0.14150000000000001,3.4489039201000002,0.446,-0.0315,0.44711100410000004,3.0,-0.11,3.0020159893
2019-11-13 20:00:00,3.265,-0.0235,3.2650845701,0.245,-0.0035,0.2450249987,3.02,-0.02,3.0200662244,3.275,-0.1635,3.2790787197,0.245,-0.0035,0.2450249987,3.03,-0.16,3.0342214817
2019-11-13 20:30:00,3.2,-0.038,3.200225617,0.26,0.002,0.26000769220000003,2.94,-0.04,2.9402720963,3.22,-0.158,3.223874067,0.26,0.002,0.26000769220000003,2.96,-0.16,2.9643211702
2019-11-13 21:00:00,3.0385,-0.0375,3.0387313965,0.28850000000000003,0.0025,0.2885108317,2.75,-0.04,2.7502908937,3.0485,-0.2675,3.0602137997,0.28850000000000003,0.0025,0.2885108317,2.76,-0.27,2.7731750756
2019-11-13 21:30:00,2.9235,-0.044500000000000005,2.9238386583000002,0.3035,-0.0045000000000000005,0.303533359,2.62,-0.04,2.6203053257,2.9435000000000002,-0.2745,2.956271723,0.3035,-0.0045000000000000005,0.303533359,2.64,-0.27,2.6537709018999998
2019-11-13 22:00:00,2.7225,-0.0815,2.7237196074,0.29250000000000004,-0.0015,0.2925038461,2.43,-0.08,2.4313165158,2.7425,-0.3115,2.760133783,0.29250000000000004,-0.0015,0.2925038461,2.45,-0.31,2.4695343691
2019-11-13 22:30:00,2.5535,0.388,2.5828097588,0.28350000000000003,-0.002,0.28350705460000003,2.27,0.39,2.3032585613,2.5135,-0.782,2.6323385516,0.28350000000000003,-0.002,0.28350705460000003,2.23,-0.78,2.3624775131
2019-11-13 23:00:00,2.2925,0.196,2.3008633706,0.2725,-0.004,0.2725293562,2.02,0.2,2.0298768436,2.2525,-0.664,2.3483296723000002,0.2725,-0.004,0.2725293562,1.98,-0.66,2.0871032557
2019-11-13 23:30:00,2.112,0.6445000000000001,2.2081495081,0.272,-0.0055000000000000005,0.2720556009,1.8399999999999999,0.65,1.9514353692,2.002,-1.2155,2.3421025276,0.272,-0.0055000000000000005,0.2720556009,1.73,-1.21,2.1111608181
2019-11-14 00:00:00,2.03,0.6475000000000001,2.1307642408,0.27,-0.0025,0.2700115738,1.76,0.65,1.8761929538,1.92,-1.2325,2.2815468985000003,0.27,-0.0025,0.2700115738,1.65,-1.23,2.0580087463
2019-11-14 00:30:00,1.85,0.619,1.9508103444,0.27,-0.001,0.2700018518,1.58,0.62,1.6972919606999999,1.75,-1.231,2.139593653,0.27,-0.001,0.2700018518,1.48,-1.23,1.9243960091
2019-11-14 01:00:00,1.798,0.62,1.9018948446000001,0.268,0.0,0.268,1.53,0.62,1.6508482668000002,1.708,-1.23,2.104795477,0.268,0.0,0.268,1.44,-1.23,1.8938056923
2019-11-14 01:30:00,1.6865,0.5785,1.7829594779,0.2665,-0.0015,0.2665042214,1.42,0.58,1.5338839591,1.5765,-1.2315,2.0004860659,0.2665,-0.0015,0.2665042214,1.31,-1.23,1.7969418466
2019-11-14 02:00:00,1.7735,0.5765,1.8648470447,0.2635,-0.0035,0.26352324380000003,1.51,0.58,1.6175598907,1.6735,-1.2335,2.0789719815,0.2635,-0.0035,0.26352324380000003,1.4100000000000001,-1.23,1.8710959355
2019-11-14 02:30:00,1.7515,0.607,1.8536993419,0.2615,-0.003,0.2615172078,1.49,0.61,1.6100310556,1.6515,-1.233,2.0610049127,0.2615,-0.003,0.2615172078,1.3900000000000001,-1.23,1.8560711193000001
2019-11-14 03:00:00,1.671,0.6075,1.7780037261000001,0.261,-0.0025,0.2610119729,1.4100000000000001,0.61,1.5362942427,1.5710000000000002,-1.2325,1.9967717070000002,0.261,-0.0025,0.2610119729,1.31,-1.23,1.7969418466
2019-11-14 03:30:00,1.8355000000000001,0.632,1.9412584192,0.28550000000000003,-0.008,0.2856120621,1.55,0.64,1.6769317219,1.7355,-1.238,2.1318077423,0.28550000000000003,-0.008,0.2856120621,1.45,-1.23,1.9014205216
2019-11-14 04:00:00,1.6295000000000002,0.588,1.7323435716,0.3095,-0.012,0.3097325459,1.32,0.6000000000000001,1.4499655168,1.5295,-1.242,1.9702624825,0.3095,-0.012,0.3097325459,1.22,-1.23,1.7324260446
2019-11-14 04:30:00,1.7095,0.624,1.8198258845000002,0.3095,-0.016,0.30991329430000003,1.4,0.64,1.5393505124,1.6095000000000002,-1.246,2.0354376065,0.3095,-0.016,0.30991329430000003,1.3,-1.23,1.7896647731000002
2019-11-14 05:00:00,1.7805,0.604,1.8801585704,0.3805,-0.036000000000000004,0.3821992282,1.4,0.64,1.5393505124,1.6804999999999999,-1.246,2.0920316083,0.3805,-0.036000000000000004,0.3821992282,1.3,-1.21,1.7759786035
2019-11-14 05:30:00,1.8035,0.634,1.9116925093,0.4435,-0.046,0.4458791877,1.3599999999999999,0.68,1.5205262247,1.7135,-1.216,2.1011278519,0.4435,-0.046,0.4458791877,1.27,-1.17,1.7267889275
2019-11-14 06:00:00,1.869,0.626,1.9710497203,0.509,-0.054,0.5118564252,1.3599999999999999,0.68,1.5205262247,1.779,-1.224,2.1594020006,0.509,-0.054,0.5118564252,1.27,-1.17,1.7267889275
2019-11-14 06:30:00,2.191,0.6910000000000001,2.297381553,0.551,-0.059000000000000004,0.5541497992000001,1.6400000000000001,0.75,1.8033579789,2.081,-1.159,2.3819827875,0.551,-0.059000000000000004,0.5541497992000001,1.53,-1.1,1.8843831882000002
2019-11-14 07:00:00,2.5140000000000002,0.1945,2.5215126908,0.734,-0.0955,0.7401866319,1.78,0.29,1.8034688797,2.4939999999999998,-0.5855,2.5618052717,0.734,-0.0955,0.7401866319,1.76,-0.49,1.8269373279
2019-11-14 07:30:00,2.92,0.786,3.0239371687,0.88,-0.154,0.8933733822000001,2.04,0.9400000000000001,2.2461522655,2.85,-1.074,3.0456486994,0.88,-0.154,0.8933733822000001,1.97,-0.92,2.1742354978
2019-11-14 08:00:00,3.115,1.0145,3.2760395678,0.885,-0.1555,0.8985573159,2.23,1.17,2.5182930727,3.015,-1.2355,3.2583255285,0.885,-0.1555,0.8985573159,2.13,-1.08,2.3881582862
2019-11-14 08:30:00,3.146,1.0075,3.3033879957,0.896,-0.1625,0.9106164121,2.25,1.17,2.5360205046,3.046,-1.2025000000000001,3.2747705645,0.896,-0.1625,0.9106164121,2.15,-1.04,2.3883257734
2019-11-14 09:00:00,3.396,1.0775,3.5628390716,0.896,-0.1625,0.9106164121,2.5,1.24,2.7906271697,3.286,-1.1525,3.4822481603,0.896,-0.1625,0.9106164121,2.39,-0.99,2.5869286809
2019-11-14 09:30:00,3.6425,0.7265,3.7142440011,0.8925000000000001,-0.1635,0.9073524673000001,2.75,0.89,2.8904324936,3.5625,-0.7335,3.6372281342,0.8925000000000001,-0.1635,0.9073524673000001,2.67,-0.5700000000000001,2.7301648302
2019-11-14 10:00:00,3.6710000000000003,0.0755,3.6717763072,0.891,-0.1645,0.9060580831,2.7800000000000002,0.24,2.7903404810000003,3.6710000000000003,-0.0845,3.6719723923,0.891,-0.1645,0.9060580831,2.7800000000000002,0.08,2.7811508409
2019-11-14 10:30:00,3.669,0.0745,3.669756293,0.889,-0.1655,0.90427388,2.7800000000000002,0.24,2.7903404810000003,3.669,-0.0855,3.6699960831,0.889,-0.1655,0.90427388,2.7800000000000002,0.08,2.7811508409
2019-11-14 11:00:00,3.429,0.0345,3.429173552,0.889,-0.1655,0.90427388,2.54,0.2,2.5478618487,3.439,-0.1255,3.4412891843,0.889,-0.1655,0.90427388,2.55,0.04,2.5503137062
2019-11-14 11:30:00,3.7505,0.0745,3.7512398617000002,0.8905000000000001,-0.1655,0.9057485854,2.86,0.24,2.8700522643,3.7605,-0.0755,3.7612578348,0.8905000000000001,-0.1655,0.9057485854,2.87,0.09,2.8714108031
