Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-11-14 12:00:00,3.811,0.0745,3.8117281186,0.891,-0.1655,0.9062401724,2.92,0.24,2.9298464124,3.821,-0.0755,3.821745838,0.891,-0.1655,0.9062401724,2.93,0.09,2.9313819267000003
2019-11-14 12:30:00,3.8615,0.074,3.8622089858,0.8915000000000001,-0.166,0.9068231636,2.9699999999999998,0.24,2.979681191,3.8715,-0.076,3.8722458922,0.8915000000000001,-0.166,0.9068231636,2.98,0.09,2.9813587506
2019-11-14 13:00:00,3.857,0.0755,3.8577388779,0.887,-0.1645,0.9021248528,2.9699999999999998,0.24,2.979681191,3.867,-0.0745,3.8677175763,0.887,-0.1645,0.9021248528,2.98,0.09,2.9813587506
2019-11-14 13:30:00,3.8280000000000003,0.074,3.8287151892,0.888,-0.166,0.9033825325,2.94,0.24,2.9497796528,3.848,-0.076,3.8487504466,0.888,-0.166,0.9033825325,2.96,0.09,2.9613679272
2019-11-14 14:00:00,3.7685,0.07350000000000001,3.7692166958,0.8885000000000001,-0.1665,0.9039659839,2.88,0.24,2.8899826989,3.7785,-0.0965,3.7797320672,0.8885000000000001,-0.1665,0.9039659839,2.89,0.07,2.8908476266000003
2019-11-14 14:30:00,3.578,0.045,3.5782829681,0.888,-0.165,0.9031993136,2.69,0.21,2.6981845749,3.588,-0.095,3.5892574441000002,0.888,-0.165,0.9031993136,2.7,0.07,2.700907255
2019-11-14 15:00:00,3.507,0.0245,3.5070855778,0.887,-0.1655,0.9023077358,2.62,0.19,2.626880279,3.507,-0.1255,3.5092448262,0.887,-0.1655,0.9023077358,2.62,0.04,2.6203053257
2019-11-14 15:30:00,3.6155,0.0245,3.6155830097,0.8855000000000001,-0.1655,0.9008332254,2.73,0.19,2.7366037346,3.6255,-0.1255,3.6276714984,0.8855000000000001,-0.1655,0.9008332254,2.74,0.04,2.7402919552
2019-11-14 16:00:00,3.6925,0.026000000000000002,3.6925915358,0.9025000000000001,-0.164,0.9172798101,2.79,0.19,2.7964620505,3.6925,-0.124,3.6945814716000003,0.9025000000000001,-0.164,0.9172798101,2.79,0.04,2.7902867236
2019-11-14 16:30:00,3.8215,0.026000000000000002,3.8215884459,0.9015000000000001,-0.164,0.9162959402,2.92,0.19,2.9261749777,3.7915,-0.094,3.792665059,0.9015000000000001,-0.164,0.9162959402,2.89,0.07,2.8908476266000003
2019-11-14 17:00:00,3.9505,-0.048,3.9507915979,0.9005000000000001,-0.168,0.9160372536,3.05,0.12,3.0523597429,3.9205,-0.028,3.920599986,0.9005000000000001,-0.168,0.9160372536,3.02,0.14,3.0232432916
2019-11-14 17:30:00,3.95,-0.0475,3.9502855909,0.9,-0.1675,0.9154541223,3.05,0.12,3.0523597429,3.92,-0.0575,3.9204216929,0.9,-0.1675,0.9154541223,3.02,0.11,3.0220026473
2019-11-14 18:00:00,3.987,-0.042,3.9872212128,0.887,-0.162,0.9016723352,3.1,0.12,3.1023217112,3.967,-0.052000000000000005,3.9673407971,0.887,-0.162,0.9016723352,3.08,0.11,3.0819636597
2019-11-14 18:30:00,3.8845,-0.058,3.8849329788,0.8245,-0.138,0.8359690485,3.06,0.08,3.061045573,3.8545,-0.068,3.8550997717,0.8245,-0.138,0.8359690485,3.03,0.07,3.030808473
2019-11-14 19:00:00,3.597,-0.095,3.598254299,0.707,-0.095,0.7133540495,2.89,0.0,2.89,3.577,-0.115,3.5788481387,0.707,-0.095,0.7133540495,2.87,-0.02,2.8700696856
2019-11-14 19:30:00,3.5185,-0.0425,3.5187566696,0.7885000000000001,-0.1325,0.7995551888,2.73,0.09,2.7314831136,3.4985,-0.1525,3.5018221685,0.7885000000000001,-0.1325,0.7995551888,2.71,-0.02,2.7100737997
2019-11-14 20:00:00,3.342,-0.022,3.3420724109,0.722,-0.112,0.73063534,2.62,0.09,2.6215453458,3.322,-0.17200000000000001,3.3264497591,0.722,-0.112,0.73063534,2.6,-0.06,2.6006922155
2019-11-14 20:30:00,3.3175,-0.048,3.3178472313,0.7275,-0.108,0.7354728071000001,2.59,0.06,2.5906948874999998,3.2975,-0.168,3.3017768323,0.7275,-0.108,0.7354728071000001,2.5700000000000003,-0.06,2.5707002937
2019-11-14 21:00:00,3.202,-0.053,3.2024386021,0.612,-0.073,0.6163383811,2.59,0.02,2.5900772189,3.182,-0.183,3.1872579124,0.612,-0.073,0.6163383811,2.5700000000000003,-0.11,2.5723530084
2019-11-14 21:30:00,2.9855,-0.092,2.9869171816,0.6455000000000001,-0.082,0.650687521,2.34,-0.01,2.3400213674,2.9755000000000003,-0.222,2.9837701403,0.6455000000000001,-0.082,0.650687521,2.33,-0.14,2.3342022192
2019-11-14 22:00:00,2.7355,-0.074,2.7365007309,0.47550000000000003,-0.044,0.47753141260000004,2.26,-0.03,2.2601991063,2.7055,-0.304,2.7225257115,0.47550000000000003,-0.044,0.47753141260000004,2.23,-0.26,2.2451057882
2019-11-14 22:30:00,2.545,0.7455,2.6519417886000003,0.495,-0.044500000000000005,0.49699622730000004,2.05,0.79,2.1969524346,2.395,-1.1645,2.6630969284,0.495,-0.044500000000000005,0.49699622730000004,1.9,-1.12,2.205538483
2019-11-14 23:00:00,2.3705,0.5485,2.4331301856,0.6805,-0.0915,0.6866239873000001,1.69,0.64,1.8071247881999999,2.2605,-1.0215,2.4805891437,0.6805,-0.0915,0.6866239873000001,1.58,-0.93,1.8333848478
2019-11-14 23:30:00,2.2,0.31,2.2217335574,0.63,-0.08,0.6350590524,1.57,0.39,1.6177144371,2.14,-0.84,2.2989562849,0.63,-0.08,0.6350590524,1.51,-0.76,1.6904733065
2019-11-15 00:00:00,2.078,0.6505000000000001,2.1774375422,0.508,-0.0495,0.5104059659,1.57,0.7000000000000001,1.718982257,1.968,-1.2095,2.309959794,0.508,-0.0495,0.5104059659,1.46,-1.16,1.8647251808
2019-11-15 00:30:00,1.8865,0.62,1.9857699388,0.5065000000000001,-0.05,0.5089619337,1.38,0.67,1.5340469354000001,1.7865000000000002,-1.23,2.1689818464,0.5065000000000001,-0.05,0.5089619337,1.28,-1.18,1.7409192974
2019-11-15 01:00:00,1.8639999999999999,0.614,1.962521847,0.534,-0.056,0.5369283006000001,1.33,0.67,1.4892279879,1.764,-1.236,2.1539247898,0.534,-0.056,0.5369283006000001,1.23,-1.18,1.7044940598
2019-11-15 01:30:00,1.759,0.6065,1.8606244248000001,0.739,-0.1135,0.7476651991000001,1.02,0.72,1.2485191228,1.669,-1.2535,2.0873004695,0.739,-0.1135,0.7476651991000001,0.93,-1.1400000000000001,1.4712239802
2019-11-15 02:00:00,1.768,0.47200000000000003,1.8299202168000002,0.668,-0.088,0.6737714746,1.1,0.56,1.2343419299,1.698,-1.098,2.0220801171,0.668,-0.088,0.6737714746,1.03,-1.01,1.4425671561
2019-11-15 02:30:00,1.6905000000000001,-0.245,1.7081613653,0.6905,-0.095,0.6970044835,1.0,-0.15,1.0111874208,1.7005,-0.385,1.7435381413000002,0.6905,-0.095,0.6970044835,1.01,-0.29,1.050809212
2019-11-15 03:00:00,1.7045,-0.24750000000000003,1.7223752495,0.7045,-0.0975,0.7112148058000001,1.0,-0.15,1.0111874208,1.7145000000000001,-0.3875,1.7577447198,0.7045,-0.0975,0.7112148058000001,1.01,-0.29,1.050809212
2019-11-15 03:30:00,1.85,-0.2315,1.8644281295,0.73,-0.1015,0.7370225573,1.12,-0.13,1.1275194012,1.8599999999999999,-0.3915,1.900755705,0.73,-0.1015,0.7370225573,1.13,-0.29,1.1666190466
2019-11-15 04:00:00,1.6485,-0.251,1.6674991004000002,0.7185,-0.101,0.7255640909000001,0.93,-0.15,0.9420191081,1.6485,-0.391,1.6942352995,0.7185,-0.101,0.7255640909000001,0.93,-0.29,0.9741663102
2019-11-15 04:30:00,1.624,-0.253,1.6435890606,0.734,-0.10300000000000001,0.7411916082000001,0.89,-0.15,0.9025519376000001,1.634,-0.393,1.6805966203,0.734,-0.10300000000000001,0.7411916082000001,0.9,-0.29,0.9455686120000001
2019-11-15 05:00:00,1.6885,-0.254,1.7074976574,0.7385,-0.10400000000000001,0.7457870004,0.9500000000000001,-0.15,0.9617692031,1.6985000000000001,-0.394,1.7435992229,0.7385,-0.10400000000000001,0.7457870004,0.96,-0.29,1.0028459503
2019-11-15 05:30:00,1.7895,-0.2315,1.8044119540999999,0.6595000000000001,-0.0815,0.6645167417,1.13,-0.15,1.1399122773,1.7895,-0.3715,1.8276549182,0.6595000000000001,-0.0815,0.6645167417,1.13,-0.29,1.1666190466
2019-11-15 06:00:00,1.8315000000000001,-0.2285,1.8456989191000002,0.6415000000000001,-0.0785,0.6462851538000001,1.19,-0.15,1.1994165248,1.8415,-0.3685,1.8780081203,0.6415000000000001,-0.0785,0.6462851538000001,1.2,-0.29,1.2345444504
2019-11-15 06:30:00,2.0975,-0.176,2.1048710768,0.6375000000000001,-0.076,0.6420142132000001,1.46,-0.1,1.4634206504,2.1075,-0.336,2.1341162691,0.6375000000000001,-0.076,0.6420142132000001,1.47,-0.26,1.4928161307
2019-11-15 07:00:00,2.5460000000000003,0.20850000000000002,2.5545230964,0.686,-0.0915,0.692075321,1.8599999999999999,0.30000000000000004,1.8840382162,2.516,-0.6215,2.5916246352,0.686,-0.0915,0.692075321,1.83,-0.53,1.9052034012
2019-11-15 07:30:00,2.8695,0.3085,2.8860357759,0.6095,-0.07150000000000001,0.6136794766,2.26,0.38,2.2917242417,2.8395,-0.6015,2.9025096899,0.6095,-0.07150000000000001,0.6136794766,2.23,-0.53,2.2921169255000002
2019-11-15 08:00:00,2.923,0.008,2.9230109476,0.713,-0.092,0.718910982,2.21,0.1,2.2122612866,2.943,-0.28200000000000003,2.9564798325,0.713,-0.092,0.718910982,2.23,-0.19,2.2380795339
2019-11-15 08:30:00,3.185,0.8310000000000001,3.2916236115,0.615,-0.069,0.6188586268,2.5700000000000003,0.9,2.723031399,3.085,-1.009,3.2458136114,0.615,-0.069,0.6188586268,2.47,-0.9400000000000001,2.6428204631
2019-11-15 09:00:00,3.3135,1.024,3.4681202762,0.5135000000000001,-0.046,0.5155562530000001,2.8,1.07,2.9974822768,3.2035,-1.116,3.3923249034,0.5135000000000001,-0.046,0.5155562530000001,2.69,-1.07,2.8949956822000003
2019-11-15 09:30:00,3.463,1.0225,3.6107998075000003,0.513,-0.0475,0.5151943808,2.95,1.07,3.1380567235,3.343,-1.1175,3.5248340741,0.513,-0.0475,0.5151943808,2.83,-1.07,3.0255247479
2019-11-15 10:00:00,3.615,0.991,3.7483737807,0.635,-0.079,0.6398953039,2.98,1.07,3.1662754144,3.485,-1.049,3.6394540799,0.635,-0.079,0.6398953039,2.85,-0.97,3.0105481229
2019-11-15 10:30:00,3.607,0.9875,3.7397333127,0.797,-0.1325,0.80793889,2.81,1.12,3.0249793388,3.487,-1.0325,3.6366502788,0.797,-0.1325,0.80793889,2.69,-0.9,2.8365648239
2019-11-15 11:00:00,3.3425000000000002,0.9495,3.4747455303,0.7325,-0.1105,0.7407877564,2.61,1.06,2.8170374509,3.2225,-1.0705,3.3956555332000002,0.7325,-0.1105,0.7407877564,2.49,-0.96,2.6686513447999998
2019-11-15 11:30:00,3.6465,0.986,3.7774539375,0.5965,-0.074,0.601072583,3.05,1.06,3.2289471968,3.5165,-1.034,3.6653687741,0.5965,-0.074,0.601072583,2.92,-0.96,3.0737599126
2019-11-15 12:00:00,3.6515,0.988,3.7828026977,0.7415,-0.112,0.7499108280000001,2.91,1.1,3.1109644807,3.5215,-1.032,3.6696030099,0.7415,-0.112,0.7499108280000001,2.7800000000000002,-0.92,2.9282759433
2019-11-15 12:30:00,3.7675,0.992,3.8959107087,0.7275,-0.108,0.7354728071000001,3.04,1.1,3.2328934409,3.6375,-1.028,3.7799722552,0.7275,-0.108,0.7354728071000001,2.91,-0.92,3.0519665791
2019-11-15 13:00:00,3.753,0.9975,3.8832995313,0.713,-0.10250000000000001,0.7203299591,3.04,1.1,3.2328934409,3.623,-1.0225,3.7645232434,0.713,-0.10250000000000001,0.7203299591,2.91,-0.92,3.0519665791
2019-11-15 13:30:00,3.6875,1.021,3.8262380023,0.7575000000000001,-0.11900000000000001,0.7667902256,2.93,1.1400000000000001,3.143962468,3.5675,-1.019,3.7101775227,0.7575000000000001,-0.11900000000000001,0.7667902256,2.81,-0.9,2.9506101064
2019-11-15 14:00:00,3.6705,0.9385,3.7885818587,0.7905000000000001,-0.1315,0.8013629016,2.88,1.07,3.0723443817,3.5305,-0.9715,3.6617267102,0.7905000000000001,-0.1315,0.8013629016,2.74,-0.84,2.8658681058
2019-11-15 14:30:00,3.354,0.8575,3.4618813166,0.774,-0.12250000000000001,0.7836340026,2.58,0.98,2.7598550687000003,3.204,-1.0425,3.3693355799,0.774,-0.12250000000000001,0.7836340026,2.43,-0.92,2.5983263844
2019-11-15 15:00:00,3.344,0.8605,3.4529402326,0.734,-0.11950000000000001,0.7436640707000001,2.61,0.98,2.7879203719000003,3.194,-1.0395,3.3588980708,0.734,-0.11950000000000001,0.7436640707000001,2.46,-0.92,2.6264043862
2019-11-15 15:30:00,3.3535,0.837,3.4563754498,0.6435000000000001,-0.093,0.6501855504,2.71,0.93,2.8651352499,3.1935000000000002,-1.053,3.3626256482,0.6435000000000001,-0.093,0.6501855504,2.55,-0.96,2.7247201691000003
2019-11-15 16:00:00,3.429,0.854,3.5337454634,0.6890000000000001,-0.106,0.6971061612,2.74,0.96,2.9033084576,3.279,-1.026,3.4357702193,0.6890000000000001,-0.106,0.6971061612,2.59,-0.92,2.7485450697
2019-11-15 16:30:00,3.5805,0.866,3.6837394384,0.6405000000000001,-0.094,0.6473609889,2.94,0.96,3.0927657525,3.4205,-1.014,3.5676345455,0.6405000000000001,-0.094,0.6473609889,2.7800000000000002,-0.92,2.9282759433
2019-11-15 17:00:00,3.566,0.4485,3.5940935227,0.596,-0.0815,0.6015465485,2.9699999999999998,0.53,3.0169189581,3.466,-0.6015,3.5178058858,0.596,-0.0815,0.6015465485,2.87,-0.52,2.9167276184
2019-11-15 17:30:00,3.6675,-0.0635,3.6680496861,0.6375000000000001,-0.0935,0.6443201844,3.03,0.03,3.0301485112,3.6475,-0.0835,3.6484556322,0.6375000000000001,-0.0935,0.6443201844,3.01,0.01,3.0100166112
2019-11-15 18:00:00,3.672,-0.061500000000000006,3.6725149761,0.712,-0.12150000000000001,0.7222923577,2.96,0.06,2.9606080457,3.642,-0.021500000000000002,3.6420634605,0.712,-0.12150000000000001,0.7222923577,2.93,0.1,2.931705988
2019-11-15 18:30:00,3.535,-0.043000000000000003,3.5352615179,0.805,-0.14300000000000002,0.817602593,2.73,0.1,2.7318308879,3.525,-0.10300000000000001,3.5265045016,0.805,-0.14300000000000002,0.817602593,2.7199999999999998,0.04,2.7202941017
2019-11-15 19:00:00,3.3125,-0.0485,3.3128550376,0.7225,-0.11850000000000001,0.7321533309,2.59,0.07,2.5909457733,3.3025,-0.17850000000000002,3.3073204411,0.7225,-0.11850000000000001,0.7321533309,2.58,-0.06,2.5806975801
2019-11-15 19:30:00,3.343,0.018000000000000002,3.3430484591000003,0.593,-0.092,0.6000941593,2.75,0.11,2.7521991207000003,3.333,-0.202,3.3391156015,0.593,-0.092,0.6000941593,2.74,-0.11,2.7422071402
2019-11-15 20:00:00,3.208,0.0155,3.2080374452,0.6880000000000001,-0.1145,0.697462723,2.52,0.13,2.5233509467,3.198,-0.2245,3.2058702797,0.6880000000000001,-0.1145,0.697462723,2.51,-0.11,2.5124092022999998
2019-11-15 20:30:00,3.104,-0.0115,3.1040213031,0.794,-0.14150000000000001,0.8065099193,2.31,0.13,2.3136551169,3.094,-0.2515,3.1042049304,0.794,-0.14150000000000001,0.8065099193,2.3,-0.11,2.3026289323
2019-11-15 21:00:00,2.9295,-0.0315,2.9296693499,0.6795,-0.1115,0.6885873220000001,2.25,0.08,2.251421773,2.9295,-0.28150000000000003,2.9429937988,0.6795,-0.1115,0.6885873220000001,2.25,-0.17,2.2564130827
2019-11-15 21:30:00,2.7935,0.0465,2.7938869877,0.7135,-0.12350000000000001,0.7241094531000001,2.08,0.17,2.0869355524,2.7835,-0.4035,2.8125939095,0.7135,-0.12350000000000001,0.7241094531000001,2.07,-0.28,2.088851359
2019-11-15 22:00:00,2.669,0.7295,2.7668992121000002,0.589,-0.09050000000000001,0.595912116,2.08,0.8200000000000001,2.2357996332,2.5789999999999997,-1.1305,2.8158961717,0.589,-0.09050000000000001,0.595912116,1.99,-1.04,2.2453730202
2019-11-15 22:30:00,2.412,-0.17550000000000002,2.4183763665,0.732,-0.1255,0.7426804495,1.6800000000000002,-0.05,1.6807438828999999,2.402,-0.29550000000000004,2.4201083137,0.732,-0.1255,0.7426804495,1.67,-0.17,1.6786303941
2019-11-15 23:00:00,2.1915,-0.1875,2.1995064219,0.7815000000000001,-0.1375,0.7935039382,1.4100000000000001,-0.05,1.4108862463,2.1815,-0.3075,2.2030657049,0.7815000000000001,-0.1375,0.7935039382,1.4,-0.17,1.4102836594000001
2019-11-15 23:30:00,2.0265,0.21050000000000002,2.0374033719,0.8565,-0.1595,0.8712247127,1.17,0.37,1.227110427,1.9865,-0.8095,2.1451043097999998,0.8565,-0.1595,0.8712247127,1.13,-0.65,1.3036103712
2019-11-16 00:00:00,1.891,-0.257,1.9083841332,0.851,-0.157,0.8653611963000001,1.04,-0.1,1.0447966309,1.901,-0.377,1.9380221877000001,0.851,-0.157,0.8653611963000001,1.05,-0.22,1.0728000746
2019-11-16 00:30:00,1.7885,-0.261,1.8074438442,0.8585,-0.161,0.8734662272,0.93,-0.1,0.9353608929,1.7985,-0.381,1.8384132424000001,0.8585,-0.161,0.8734662272,0.9400000000000001,-0.22,0.9654014709000001
2019-11-16 01:00:00,1.7469999999999999,-0.2545,1.7654402425,0.777,-0.1345,0.7885551661,0.97,-0.12,0.9773944956,1.7570000000000001,-0.3845,1.7985797869,0.777,-0.1345,0.7885551661,0.98,-0.25,1.0113851887
2019-11-16 01:30:00,1.6495000000000002,-0.2485,1.6681134554,0.7495,-0.1285,0.7604357304,0.9,-0.12,0.907964757,1.6595,-0.3785,1.7021170641,0.7495,-0.1285,0.7604357304,0.91,-0.25,0.9437160590000001
2019-11-16 02:00:00,1.5925,-0.2715,1.6154777931000002,0.6925,-0.1115,0.7014189190000001,0.9,-0.16,0.9141115906,1.6025,-0.3915,1.6496298070000002,0.6925,-0.1115,0.7014189190000001,0.91,-0.28,0.9521029356
2019-11-16 02:30:00,1.5365,-0.262,1.5586777249,0.6365000000000001,-0.10200000000000001,0.6446210127,0.9,-0.16,0.9141115906,1.5465,-0.382,1.5929803043000001,0.6365000000000001,-0.10200000000000001,0.6446210127,0.91,-0.28,0.9521029356
2019-11-16 03:00:00,1.4825,-0.28,1.5087101279000001,0.5825,-0.09,0.5894117831,0.9,-0.19,0.9198369421,1.4925000000000002,-0.4,1.5451719160000001,0.5825,-0.09,0.5894117831,0.91,-0.31,0.9613532129000001
2019-11-16 03:30:00,1.4715,-0.28450000000000003,1.4987503128,0.5915,-0.0945,0.5990012521,0.88,-0.19,0.9002777349000001,1.4815,-0.4045,1.5357286544000002,0.5915,-0.0945,0.5990012521,0.89,-0.31,0.9424436323000001
2019-11-16 04:00:00,1.4849999999999999,-0.313,1.5176277541,0.715,-0.123,0.7255025844,0.77,-0.19,0.7930952024,1.4849999999999999,-0.353,1.5263793762,0.715,-0.123,0.7255025844,0.77,-0.23,0.8036168241
2019-11-16 04:30:00,1.4595,-0.34400000000000003,1.4994919973,0.7495,-0.124,0.7596882584,0.71,-0.22,0.7433034374,1.4595,-0.354,1.5018176487,0.7495,-0.124,0.7596882584,0.71,-0.23,0.7463243263
2019-11-16 05:00:00,1.468,-0.34500000000000003,1.5079950265000002,0.758,-0.125,0.7682375935,0.71,-0.22,0.7433034374,1.468,-0.355,1.5103142056999999,0.758,-0.125,0.7682375935,0.71,-0.23,0.7463243263
2019-11-16 05:30:00,1.4935,-0.341,1.5319344797,0.7435,-0.121,0.7532816538,0.75,-0.22,0.7816009212,1.4935,-0.35100000000000003,1.5341913994,0.7435,-0.121,0.7532816538,0.75,-0.23,0.7844743463
2019-11-16 06:00:00,1.513,-0.3335,1.5493196087,0.623,-0.0835,0.6285707995,0.89,-0.25,0.9244457799,1.513,-0.3435,1.5515029004,0.623,-0.0835,0.6285707995,0.89,-0.26,0.9272000863000001
2019-11-16 06:30:00,1.6195,-0.3075,1.6484345604000001,0.4295,-0.0375,0.4311339699,1.19,-0.27,1.2202458769,1.6195,-0.3375,1.6542933537,0.4295,-0.0375,0.4311339699,1.19,-0.30000000000000004,1.2272326593
2019-11-16 07:00:00,1.7505000000000002,-0.23950000000000002,1.7668079975,0.4305,-0.0395,0.43230833900000004,1.32,-0.2,1.3350655415000001,1.7605,-0.3395,1.7929362788,0.4305,-0.0395,0.43230833900000004,1.33,-0.30000000000000004,1.3634148305
2019-11-16 07:30:00,1.862,-0.1495,1.8679920369,0.352,-0.0195,0.3525397141,1.51,-0.13,1.5155856954,1.8820000000000001,-0.4295,1.9303870726,0.352,-0.0195,0.3525397141,1.53,-0.41000000000000003,1.5839823230999999
2019-11-16 08:00:00,1.9835,-0.1135,1.9867446993,0.3635,-0.0235,0.3642588365,1.62,-0.09,1.6224980740000001,2.0035,-0.4335,2.0498620685,0.3635,-0.0235,0.3642588365,1.6400000000000001,-0.41000000000000003,1.6904733065
2019-11-16 08:30:00,2.2439999999999998,0.6960000000000001,2.3494578098,0.364,-0.024,0.3647903507,1.88,0.72,2.0131567251,2.164,-1.194,2.4715444564,0.364,-0.024,0.3647903507,1.8,-1.17,2.1468348795
2019-11-16 09:00:00,2.441,0.581,2.5091915033000003,0.281,-0.009000000000000001,0.2811440912,2.16,0.59,2.2391292951,2.3609999999999998,-1.049,2.5835483351,0.281,-0.009000000000000001,0.2811440912,2.08,-1.04,2.3255106966
2019-11-16 09:30:00,2.6255,-0.1505,2.6298099741,0.24550000000000002,-0.0005,0.24550050920000002,2.38,-0.15,2.384722206,2.6355,-0.2505,2.6473780424999998,0.24550000000000002,-0.0005,0.24550050920000002,2.39,-0.25,2.4030397417
2019-11-16 10:00:00,2.771,-0.095,2.7726279952,0.231,0.005,0.2310541062,2.54,-0.1,2.5419677417,2.781,-0.215,2.7892984781,0.231,0.005,0.2310541062,2.55,-0.22,2.5594726019
2019-11-16 10:30:00,2.8655,-0.0955,2.8670909473,0.2255,0.0045000000000000005,0.2255448958,2.64,-0.1,2.6418932605,2.8755,-0.2155,2.883563854,0.2255,0.0045000000000000005,0.2255448958,2.65,-0.22,2.6591163946
2019-11-16 11:00:00,2.864,-0.094,2.8655421826,0.224,0.006,0.22408034270000002,2.64,-0.1,2.6418932605,2.854,-0.214,2.8620118798,0.224,0.006,0.22408034270000002,2.63,-0.22,2.6391854804
2019-11-16 11:30:00,2.824,-0.0975,2.8256826166,0.224,0.0025,0.2240139505,2.6,-0.1,2.6019223663,2.834,-0.2175,2.8423339441,0.224,0.0025,0.2240139505,2.61,-0.22,2.6192556194
2019-11-16 12:00:00,2.866,-0.097,2.8676410166,0.226,0.003,0.2260199106,2.64,-0.1,2.6418932605,2.876,-0.217,2.8841749253,0.226,0.003,0.2260199106,2.65,-0.22,2.6591163946
2019-11-16 12:30:00,2.866,-0.1,2.8677440611,0.226,0.0,0.226,2.64,-0.1,2.6418932605,2.876,-0.22,2.8844021911,0.226,0.0,0.226,2.65,-0.22,2.6591163946
2019-11-16 13:00:00,2.907,-0.099,2.90868527,0.227,0.001,0.2270022026,2.68,-0.1,2.6818650227000003,2.927,-0.219,2.9351814254,0.227,0.001,0.2270022026,2.7,-0.22,2.7089481353
2019-11-16 13:30:00,2.907,-0.097,2.9086178848,0.227,0.003,0.2270198229,2.68,-0.1,2.6818650227000003,2.927,-0.217,2.9350328789,0.227,0.003,0.2270198229,2.7,-0.22,2.7089481353
2019-11-16 14:00:00,2.7975,-0.099,2.7992511945,0.2275,0.001,0.2275021978,2.5700000000000003,-0.1,2.5719447895,2.8075,-0.219,2.8160286309,0.2275,0.001,0.2275021978,2.58,-0.22,2.589362856
2019-11-16 14:30:00,2.858,-0.098,2.8596797023000002,0.228,0.002,0.2280087718,2.63,-0.1,2.631900454,2.848,-0.218,2.8563312133,0.228,0.002,0.2280087718,2.62,-0.22,2.6292204168
2019-11-16 15:00:00,2.8975,-0.0995,2.8992079091000003,0.2275,0.0005,0.2275005494,2.67,-0.1,2.6718720029,2.8875,-0.2195,2.8958308825,0.2275,0.0005,0.2275005494,2.66,-0.22,2.6690822392999998
2019-11-16 15:30:00,2.898,-0.099,2.8996905007000002,0.228,0.001,0.22800219300000002,2.67,-0.1,2.6718720029,2.888,-0.219,2.8962915944,0.228,0.001,0.22800219300000002,2.66,-0.22,2.6690822392999998
2019-11-16 16:00:00,2.8975,-0.099,2.8991907922999998,0.2275,0.001,0.2275021978,2.67,-0.1,2.6718720029,2.8875,-0.219,2.8957930261,0.2275,0.001,0.2275021978,2.66,-0.22,2.6690822392999998
2019-11-16 16:30:00,3.0175,-0.11800000000000001,3.0198063266,0.2275,0.002,0.22750879100000002,2.79,-0.12,2.7925794528,3.0075,-0.218,3.0153905634,0.2275,0.002,0.22750879100000002,2.7800000000000002,-0.22,2.7886914494
2019-11-16 17:00:00,3.118,-0.1575,3.1219753763,0.228,0.0025,0.2280137057,2.89,-0.16,2.8944256771,3.108,-0.1675,3.1125102811,0.228,0.0025,0.2280137057,2.88,-0.17,2.8850129982
2019-11-16 17:30:00,3.2675,-0.158,3.2713178155,0.2275,0.002,0.22750879100000002,3.04,-0.16,3.0442076145,3.2575,-0.168,3.2618292797,0.2275,0.002,0.22750879100000002,3.03,-0.17,3.0347652298
2019-11-16 18:00:00,3.1175,-0.2195,3.1252178324,0.2275,0.0005,0.2275005494,2.89,-0.22,2.8983616061,3.0775,-0.1095,3.0794474342,0.2275,0.0005,0.2275005494,2.85,-0.11,2.852122017
2019-11-16 18:30:00,3.076,-0.2195,3.0838216956,0.226,0.0005,0.2260005531,2.85,-0.22,2.8584786163,3.046,-0.1495,3.0496665801,0.226,0.0005,0.2260005531,2.8200000000000003,-0.15,2.8239865439000003
2019-11-16 19:00:00,2.8855,-0.158,2.8898225292,0.2255,0.002,0.225508869,2.66,-0.16,2.6648076854,2.8755,-0.198,2.8823088401,0.2255,0.002,0.225508869,2.65,-0.2,2.6575364532
2019-11-16 19:30:00,2.888,-0.158,2.8923187929000003,0.228,0.002,0.2280087718,2.66,-0.16,2.6648076854,2.908,-0.23800000000000002,2.9177230849,0.228,0.002,0.2280087718,2.68,-0.24,2.6907248094
2019-11-16 20:00:00,2.708,-0.1555,2.7124609214,0.228,0.0045000000000000005,0.2280444036,2.48,-0.16,2.4851559307,2.698,-0.28550000000000003,2.7130636281,0.228,0.0045000000000000005,0.2280444036,2.47,-0.29,2.4869660231
2019-11-16 20:30:00,2.7075,-0.155,2.7119331205,0.2275,0.005,0.22755493840000002,2.48,-0.16,2.4851559307,2.6975,-0.28500000000000003,2.7125138248000003,0.2275,0.005,0.22755493840000002,2.47,-0.29,2.4869660231
2019-11-16 21:00:00,2.559,-0.1545,2.5636597376,0.229,0.0055000000000000005,0.2290660385,2.33,-0.16,2.3354871012,2.559,-0.28450000000000003,2.5747662515,0.229,0.0055000000000000005,0.2290660385,2.33,-0.29,2.3479778534
2019-11-16 21:30:00,2.5255,-0.189,2.5325621907,0.2255,0.001,0.2255022173,2.3,-0.19,2.3078344828,2.5355,-0.289,2.5519171715,0.2255,0.001,0.2255022173,2.31,-0.29,2.3281322986
2019-11-16 22:00:00,2.366,-0.227,2.3768645313,0.226,0.003,0.2260199106,2.14,-0.23,2.152324325,2.366,-0.327,2.3884901088,0.226,0.003,0.2260199106,2.14,-0.33,2.1652944373
2019-11-16 22:30:00,2.2755,0.5385,2.3383503801,0.2255,-0.0015,0.2255049889,2.05,0.54,2.1199292441,2.1555,-1.1015,2.4206367964,0.2255,-0.0015,0.2255049889,1.9300000000000002,-1.1,2.2214634816
2019-11-16 23:00:00,2.1355,0.3075,2.1575255503,0.2255,-0.0025,0.22551385770000001,1.9100000000000001,0.31,1.93499354,2.0755,-0.8825000000000001,2.2553284683,0.2255,-0.0025,0.22551385770000001,1.85,-0.88,2.048633691
2019-11-16 23:30:00,1.966,-0.2295,1.9793499564,0.226,0.0005,0.2260005531,1.74,-0.23,1.7551353224000001,1.976,-0.34950000000000003,2.0066704388,0.226,0.0005,0.2260005531,1.75,-0.35000000000000003,1.7846568298
2019-11-17 00:00:00,1.8555000000000001,-0.2295,1.8696391363,0.2255,0.0005,0.22550055430000002,1.63,-0.23,1.6461470165,1.8655,-0.34950000000000003,1.8979569279000001,0.2255,0.0005,0.22550055430000002,1.6400000000000001,-0.35000000000000003,1.6769317219
2019-11-17 00:30:00,1.7255,-0.2805,1.7481505942000002,0.2255,-0.0005,0.22550055430000002,1.5,-0.28,1.5259095648,1.7355,-0.35050000000000003,1.770539607,0.2255,-0.0005,0.22550055430000002,1.51,-0.35000000000000003,1.5500322576999999
2019-11-17 01:00:00,1.686,-0.2805,1.7091741427,0.226,-0.0005,0.2260005531,1.46,-0.28,1.4866068747,1.686,-0.35050000000000003,1.7220471103000001,0.226,-0.0005,0.2260005531,1.46,-0.35000000000000003,1.5013660446000001
2019-11-17 01:30:00,1.605,-0.281,1.6294127777,0.225,-0.001,0.22500222220000002,1.38,-0.28,1.4081193131,1.615,-0.381,1.6593329985,0.225,-0.001,0.22500222220000002,1.3900000000000001,-0.38,1.4410065926
2019-11-17 02:00:00,1.556,-0.28,1.5809920936,0.226,0.0,0.226,1.33,-0.28,1.3591541487,1.566,-0.41000000000000003,1.6187822584,0.226,0.0,0.226,1.34,-0.41000000000000003,1.4013208055
2019-11-17 02:30:00,1.4849999999999999,-0.2795,1.511074204,0.225,0.0005,0.2250005556,1.26,-0.28,1.290736224,1.495,-0.40950000000000003,1.5500694339,0.225,0.0005,0.2250005556,1.27,-0.41000000000000003,1.3345411195999999
2019-11-17 03:00:00,1.445,-0.28200000000000003,1.4722598276,0.225,-0.002,0.22500888870000002,1.22,-0.28,1.2517188183,1.455,-0.41200000000000003,1.5122066658,0.225,-0.002,0.22500888870000002,1.23,-0.41000000000000003,1.2965338407
2019-11-17 03:30:00,1.4060000000000001,-0.28200000000000003,1.4340013947,0.226,-0.002,0.22600884940000002,1.18,-0.28,1.2127654349,1.416,-0.41200000000000003,1.4747203125000001,0.226,-0.002,0.22600884940000002,1.19,-0.41000000000000003,1.2586500704999999
2019-11-17 04:00:00,1.3935,-0.28500000000000003,1.4223456858,0.24350000000000002,-0.005,0.2435513293,1.15,-0.28,1.1835962149,1.4035,-0.41500000000000004,1.4635700359000001,0.24350000000000002,-0.005,0.2435513293,1.16,-0.41000000000000003,1.2303251603
2019-11-17 04:30:00,1.379,-0.29,1.4091632269,0.269,-0.01,0.26918580940000003,1.11,-0.28,1.1447707194,1.389,-0.42,1.4511102646,0.269,-0.01,0.26918580940000003,1.12,-0.41000000000000003,1.1926860442
2019-11-17 05:00:00,1.411,-0.28350000000000003,1.4391988223,0.241,-0.0035,0.24102541360000002,1.17,-0.28,1.2030378215,1.421,-0.41350000000000003,1.4799402860000002,0.241,-0.0035,0.24102541360000002,1.18,-0.41000000000000003,1.2491997438
2019-11-17 05:30:00,1.409,-0.28650000000000003,1.4378328310000001,0.23900000000000002,-0.006500000000000001,0.2390883728,1.17,-0.28,1.2030378215,1.419,-0.41650000000000004,1.4788621471,0.23900000000000002,-0.006500000000000001,0.2390883728,1.18,-0.41000000000000003,1.2491997438
2019-11-17 06:00:00,1.45,-0.29050000000000004,1.4788137983,0.26,-0.0105,0.2602119329,1.19,-0.28,1.2224974438,1.44,-0.42050000000000004,1.5001400768000002,0.26,-0.0105,0.2602119329,1.18,-0.41000000000000003,1.2491997438
2019-11-17 06:30:00,1.5735000000000001,-0.254,1.5938689563000001,0.29350000000000004,-0.014,0.2938337115,1.28,-0.24,1.3023056477,1.5835,-0.364,1.6247979104999999,0.29350000000000004,-0.014,0.2938337115,1.29,-0.35000000000000003,1.3366375724
2019-11-17 07:00:00,1.6965,-0.24450000000000002,1.7140281502999999,0.35650000000000004,-0.0245,0.3573408737,1.34,-0.22,1.3579396156999999,1.7065000000000001,-0.3745,1.7471097561,0.35650000000000004,-0.0245,0.3573408737,1.35,-0.35000000000000003,1.3946325681
2019-11-17 07:30:00,1.758,-0.24250000000000002,1.7746465141,0.358,-0.022500000000000003,0.3587063562,1.4,-0.22,1.417180299,1.768,-0.3725,1.8068149463,0.358,-0.022500000000000003,0.3587063562,1.4100000000000001,-0.35000000000000003,1.4527904185
2019-11-17 08:00:00,1.843,-0.24450000000000002,1.8591474525,0.363,-0.0245,0.3638258512,1.48,-0.22,1.4962620091,1.853,-0.3345,1.8829496143000002,0.363,-0.0245,0.3638258512,1.49,-0.31,1.5219066988
2019-11-17 08:30:00,2.025,-0.20750000000000002,2.0356034118,0.385,-0.0275,0.3859808933,1.6400000000000001,-0.18,1.6498484779,2.035,-0.3175,2.0596192002,0.385,-0.0275,0.3859808933,1.65,-0.29,1.6752910195
2019-11-17 09:00:00,2.227,-0.1525,2.2322153234,0.247,-0.0125,0.2473160933,1.98,-0.14,1.9849433241,2.237,-0.3425,2.2630676636000002,0.247,-0.0125,0.2473160933,1.99,-0.33,2.0171762442
2019-11-17 09:30:00,2.4945,0.665,2.5816187267,0.0145,-0.015,0.020862646000000002,2.48,0.68,2.5715365057,2.4145,-1.085,2.6470805145,0.0145,-0.015,0.020862646000000002,2.4,-1.07,2.6277176408000003
2019-11-17 10:00:00,2.709,0.845,2.8377290216,0.019,-0.015,0.0242074369,2.69,0.86,2.8241281841,2.599,-1.225,2.8732257134,0.019,-0.015,0.0242074369,2.58,-1.21,2.8496491012
2019-11-17 10:30:00,2.847,0.0415,2.8473024514,0.027,-0.018500000000000003,0.0327299557,2.8200000000000003,0.06,2.8206382257,2.8369999999999997,-0.35850000000000004,2.8595613737,0.027,-0.018500000000000003,0.0327299557,2.81,-0.34,2.8304946564
2019-11-17 11:00:00,2.8955,-0.11,2.8975886958,0.035500000000000004,-0.02,0.0407461655,2.86,-0.09,2.8614157335,2.9155,-0.21,2.923053241,0.035500000000000004,-0.02,0.0407461655,2.88,-0.19,2.8862605565
2019-11-17 11:30:00,3.025,-0.1105,3.0270175503,0.035,-0.0205,0.0405616814,2.99,-0.09,2.9913542083999998,3.045,-0.21050000000000002,3.0522672311,0.035,-0.0205,0.0405616814,3.01,-0.19,3.0159907162
2019-11-17 12:00:00,3.0335,-0.112,3.0355668746,0.043500000000000004,-0.022,0.0487467948,2.99,-0.09,2.9913542083999998,3.0535,-0.182,3.058919131,0.043500000000000004,-0.022,0.0487467948,3.01,-0.16,3.014249492
2019-11-17 12:30:00,3.0865,-0.0555,3.0869989472,0.0665,-0.025500000000000002,0.0712214855,3.02,-0.03,3.0201490029,3.1065,-0.1855,3.1120334992,0.0665,-0.025500000000000002,0.0712214855,3.04,-0.16,3.0442076145
2019-11-17 13:00:00,3.102,-0.093,3.1033937875,0.042,-0.023,0.047885279600000004,3.06,-0.07,3.0608005489,3.122,-0.183,3.1273587898,0.042,-0.023,0.047885279600000004,3.08,-0.16,3.0841530442
2019-11-17 13:30:00,3.115,-0.1005,3.1166208063,0.075,-0.030500000000000003,0.0809644984,3.04,-0.07,3.0408058143,3.155,-0.1905,3.1607459958,0.075,-0.030500000000000003,0.0809644984,3.08,-0.16,3.0841530442
2019-11-17 14:00:00,3.0325,-0.093,3.033925716,0.1325,-0.043000000000000003,0.1393027279,2.9,-0.05,2.9004310025,3.0525,-0.203,3.0592425942,0.1325,-0.043000000000000003,0.1393027279,2.92,-0.16,2.9243802762
2019-11-17 14:30:00,2.9835000000000003,-0.0945,2.9849962312000002,0.1535,-0.044500000000000005,0.1598202115,2.83,-0.05,2.8304416616,2.9735,-0.20450000000000002,2.9805238634,0.1535,-0.044500000000000005,0.1598202115,2.8200000000000003,-0.16,2.82453536
2019-11-17 15:00:00,2.951,-0.124,2.9536040696,0.101,-0.034,0.1065692263,2.85,-0.09,2.8514206985,2.941,-0.244,2.9511043696,0.101,-0.034,0.1065692263,2.84,-0.21,2.8477535006
2019-11-17 15:30:00,2.9625,-0.11950000000000001,2.9649091892,0.07250000000000001,-0.029500000000000002,0.0782719618,2.89,-0.09,2.8914010445000002,2.9525,-0.23950000000000002,2.9621979171,0.07250000000000001,-0.029500000000000002,0.0782719618,2.88,-0.21,2.8876461002
2019-11-17 16:00:00,3.035,-0.097,3.0365496867,0.105,-0.037,0.1113283432,2.93,-0.06,2.9306142701,3.025,-0.217,3.0327733183,0.105,-0.037,0.1113283432,2.92,-0.18,2.9255426847
2019-11-17 16:30:00,3.152,-0.09,3.1532846367,0.162,-0.05,0.1695405556,2.99,-0.04,2.9902675466,3.142,-0.2,3.1483589376,0.162,-0.05,0.1695405556,2.98,-0.15,2.9837727796
2019-11-17 17:00:00,3.338,0.28150000000000003,3.3498486906,0.138,-0.0485,0.14627457060000001,3.2,0.33,3.2169706247,3.228,-0.5785,3.2794277321,0.138,-0.0485,0.14627457060000001,3.09,-0.53,3.135123602
2019-11-17 17:30:00,3.3875,0.8045,3.4817203363,0.1675,-0.0555,0.1764553768,3.22,0.86,3.332866634,3.2075,-1.1155,3.3959382356,0.1675,-0.0555,0.1764553768,3.04,-1.06,3.2195030672
2019-11-17 18:00:00,3.373,0.7855000000000001,3.4632555854,0.28300000000000003,-0.0745,0.29264184590000003,3.09,0.86,3.2074444656,3.203,-1.1345,3.3979845865,0.28300000000000003,-0.0745,0.29264184590000003,2.92,-1.06,3.1064449134
2019-11-17 18:30:00,3.2965,0.8265,3.3985312269,0.3065,-0.07350000000000001,0.3151896255,2.99,0.9,3.122515012,3.1365,-1.1635,3.3453496828000002,0.3065,-0.07350000000000001,0.3151896255,2.83,-1.09,3.0326556019
2019-11-17 19:00:00,3.202,0.8965000000000001,3.3251340199,0.272,-0.0635,0.2793138915,2.93,0.96,3.0832612604,3.062,-1.2235,3.2973923409,0.272,-0.0635,0.2793138915,2.79,-1.16,3.0215393428
2019-11-17 19:30:00,3.1015,0.876,3.2228369878,0.36150000000000004,-0.084,0.37113104150000004,2.74,0.96,2.9033084576,2.9615,-1.264,3.2199655666,0.36150000000000004,-0.084,0.37113104150000004,2.6,-1.18,2.8552407954
2019-11-17 20:00:00,2.965,0.857,3.0863690641,0.435,-0.10300000000000001,0.4470279633,2.5300000000000002,0.96,2.7060118255,2.835,-1.283,3.1118023716,0.435,-0.10300000000000001,0.4470279633,2.4,-1.18,2.6743971283
2019-11-17 20:30:00,2.9375,0.8275,3.0518293694,0.5175000000000001,-0.1325,0.5341933171000001,2.42,0.96,2.6034592372,2.8075,-1.3125,3.0991470601,0.5175000000000001,-0.1325,0.5341933171000001,2.29,-1.18,2.5761405241
2019-11-17 21:00:00,2.8345000000000002,0.8365,2.9553548856000003,0.7545000000000001,-0.12350000000000001,0.7645407118,2.08,0.96,2.2908513701,2.7145,-1.3035,3.0112493254,0.7545000000000001,-0.12350000000000001,0.7645407118,1.96,-1.18,2.287793697
2019-11-17 21:30:00,2.6295,0.41950000000000004,2.6627524293000002,0.7795000000000001,-0.1305,0.7903483409000001,1.85,0.55,1.9300259066,2.5495,-0.9305,2.7139971444,0.7795000000000001,-0.1305,0.7903483409000001,1.77,-0.8,1.9423954283
2019-11-17 22:00:00,2.487,-0.197,2.4947901715,0.607,-0.077,0.6118643641,1.88,-0.12,1.8838258943000001,2.487,-0.317,2.507121457,0.607,-0.077,0.6118643641,1.88,-0.24,1.8952572385000002
2019-11-17 22:30:00,2.4135,-0.17850000000000002,2.4200918371,0.5335,-0.0585,0.5366977734,1.88,-0.12,1.8838258943000001,2.4135,-0.2985,2.4318890805,0.5335,-0.0585,0.5366977734,1.88,-0.24,1.8952572385000002
2019-11-17 23:00:00,2.182,-0.201,2.1912382344,0.632,-0.081,0.6371695222,1.55,-0.12,1.5546382215999999,2.172,-0.321,2.1955921752,0.632,-0.081,0.6371695222,1.54,-0.24,1.5585891055999999
2019-11-17 23:30:00,2.1395,0.6715,2.2424032867,0.7495,-0.11850000000000001,0.7588099235,1.3900000000000001,0.79,1.5988120590000001,2.0395,-1.2185,2.3757740844,0.7495,-0.11850000000000001,0.7588099235,1.29,-1.1,1.6953170795
2019-11-18 00:00:00,1.999,0.1575,2.0051950653,0.789,-0.1325,0.8000482798,1.21,0.29,1.2442668524,1.9689999999999999,-0.7425,2.1043448505,0.789,-0.1325,0.8000482798,1.18,-0.61,1.3283448347
2019-11-18 00:30:00,1.8535,-0.2675,1.872703527,0.7335,-0.11750000000000001,0.7428516003000001,1.12,-0.15,1.13,1.8635000000000002,-0.3775,1.901351756,0.7335,-0.11750000000000001,0.7428516003000001,1.13,-0.26,1.1595257651
2019-11-18 01:00:00,1.6865,-0.276,1.7089348291,0.5465,-0.066,0.5504709347,1.1400000000000001,-0.21,1.1591807452,1.7065000000000001,-0.396,1.7518442425,0.5465,-0.066,0.5504709347,1.16,-0.33,1.2060265337
2019-11-18 01:30:00,1.5785,-0.292,1.6052807386999999,0.3185,-0.012,0.31872597950000003,1.26,-0.28,1.290736224,1.5885,-0.402,1.6385775081,0.3185,-0.012,0.31872597950000003,1.27,-0.39,1.3285330256
2019-11-18 02:00:00,1.6245,-0.273,1.6472793479,0.3145,-0.023,0.315339896,1.31,-0.25,1.3336416309999999,1.6345,-0.383,1.6787731383,0.3145,-0.023,0.315339896,1.32,-0.36,1.3682105101
2019-11-18 02:30:00,1.629,-0.28350000000000003,1.6534851829,0.259,-0.0035,0.2590236476,1.37,-0.28,1.3983204211,1.649,-0.3835,1.6930071618,0.259,-0.0035,0.2590236476,1.3900000000000001,-0.38,1.4410065926
2019-11-18 03:00:00,1.572,-0.291,1.5987072903000001,0.292,-0.011,0.2922071183,1.28,-0.28,1.3102671483,1.5819999999999999,-0.391,1.6296027123,0.292,-0.011,0.2922071183,1.29,-0.38,1.3448048186000001
2019-11-18 03:30:00,1.7065000000000001,-0.305,1.7335418223999999,0.2565,-0.005,0.25654872830000003,1.45,-0.30000000000000004,1.4807092895,1.7165,-0.385,1.7591467392,0.2565,-0.005,0.25654872830000003,1.46,-0.38,1.5086417733
2019-11-18 04:00:00,1.6035,-0.35050000000000003,1.6413599544,0.24350000000000002,-0.0005,0.2435005133,1.3599999999999999,-0.35000000000000003,1.4043147795,1.6035,-0.35050000000000003,1.6413599544,0.24350000000000002,-0.0005,0.2435005133,1.3599999999999999,-0.35000000000000003,1.4043147795
2019-11-18 04:30:00,1.697,-0.323,1.7274657739000001,0.457,-0.043000000000000003,0.4590185181,1.24,-0.28,1.2712198866,1.7069999999999999,-0.333,1.7391773918,0.457,-0.043000000000000003,0.4590185181,1.25,-0.29,1.2831991272
2019-11-18 05:00:00,1.6605,-0.319,1.6908640543,0.47050000000000003,-0.039,0.4721135986,1.19,-0.28,1.2224974438,1.6705,-0.329,1.7025895718,0.47050000000000003,-0.039,0.4721135986,1.2,-0.29,1.2345444504
2019-11-18 05:30:00,1.6945000000000001,-0.248,1.71255197,0.5445,-0.048,0.5466116080000001,1.15,-0.2,1.167261753,1.7145000000000001,-0.40800000000000003,1.7623774425,0.5445,-0.048,0.5466116080000001,1.17,-0.36,1.2241323458
2019-11-18 06:00:00,1.795,-0.2025,1.8063862405000002,0.625,-0.07250000000000001,0.6291909488,1.17,-0.13,1.177200068,1.815,-0.4325,1.8658191901,0.625,-0.07250000000000001,0.6291909488,1.19,-0.36,1.2432618389
2019-11-18 06:30:00,2.1325,0.6000000000000001,2.2153004875,0.6925,-0.09,0.6983238862000001,1.44,0.6900000000000001,1.5967780059,2.0625,-1.13,2.3517666232,0.6925,-0.09,0.6983238862000001,1.37,-1.04,1.7200290695
2019-11-18 07:00:00,2.3485,0.552,2.4125,0.6385000000000001,-0.078,0.6432466479,1.71,0.63,1.8223611058,2.2685,-1.008,2.4823690801,0.6385000000000001,-0.078,0.6432466479,1.63,-0.93,1.8766459442
2019-11-18 07:30:00,2.5985,0.1955,2.6058439132,0.3785,-0.0345,0.3800690727,2.22,0.23,2.2318826134,2.5885,-0.5845,2.6536715132,0.3785,-0.0345,0.3800690727,2.21,-0.55,2.2774108105
2019-11-18 08:00:00,2.997,0.6735,3.0717440079,0.457,-0.0465,0.4593596086,2.54,0.72,2.6400757565,2.907,-0.9365,3.0541252839,0.457,-0.0465,0.4593596086,2.45,-0.89,2.6066453537000003
2019-11-18 08:30:00,3.065,-0.0005,3.0650000408,0.525,-0.0505,0.5274232172000001,2.54,0.05,2.5404920783,3.085,-0.1605,3.0891722597,0.525,-0.0505,0.5274232172000001,2.56,-0.11,2.5623621914
2019-11-18 09:00:00,3.206,0.025,3.206097472,0.396,-0.025,0.3967883567,2.81,0.05,2.8104448047,3.226,-0.135,3.2288234699,0.396,-0.025,0.3967883567,2.83,-0.11,2.8321370023
2019-11-18 09:30:00,3.3745,0.052500000000000005,3.3749083691,0.4045,-0.0275,0.40543371840000003,2.9699999999999998,0.08,2.9710772457,3.3945,-0.1375,3.3972836944,0.4045,-0.0275,0.40543371840000003,2.99,-0.11,2.9920227272
2019-11-18 10:00:00,3.4475,0.08650000000000001,3.4485849997,0.3175,-0.0135,0.3177868783,3.13,0.1,3.1315970367,3.4675000000000002,-0.1635,3.4713525462,0.3175,-0.0135,0.3177868783,3.15,-0.15,3.1535694062
2019-11-18 10:30:00,3.398,0.08750000000000001,3.3991263951,0.318,-0.0125,0.3182455813,3.08,0.1,3.081622949,3.418,-0.1625,3.4218606415,0.318,-0.0125,0.3182455813,3.1,-0.15,3.1036269106
2019-11-18 11:00:00,3.15,0.066,3.1506913527,0.24,0.006,0.24007498830000001,2.91,0.06,2.910618491,3.18,-0.194,3.1859121143,0.24,0.006,0.24007498830000001,2.94,-0.2,2.946794869
2019-11-18 11:30:00,3.464,0.629,3.5206444012,0.264,-0.001,0.2640018939,3.2,0.63,3.2614260685,3.424,-0.681,3.4910653101999998,0.264,-0.001,0.2640018939,3.16,-0.68,3.2323366161
2019-11-18 12:00:00,3.5805,1.1125,3.7493514773000003,0.29050000000000004,-0.007500000000000001,0.2905967997,3.29,1.12,3.4754136444,3.4505,-1.1575,3.6394720084000003,0.29050000000000004,-0.007500000000000001,0.2905967997,3.16,-1.15,3.3627518493
2019-11-18 12:30:00,3.529,1.076,3.6893924974,0.279,-0.004,0.2790286724,3.25,1.08,3.4247481659,3.399,-1.124,3.5800247206,0.279,-0.004,0.2790286724,3.12,-1.12,3.3149358968
2019-11-18 13:00:00,3.404,1.0845,3.5725839738,0.244,0.0045000000000000005,0.2440414924,3.16,1.08,3.3394610344,3.284,-1.1155,3.4682843381,0.244,0.0045000000000000005,0.2440414924,3.04,-1.12,3.239753077
2019-11-18 13:30:00,3.4725,1.089,3.6392550405,0.2325,0.009000000000000001,0.2326741283,3.24,1.08,3.415259873,3.3525,-1.141,3.541346813,0.2325,0.009000000000000001,0.2326741283,3.12,-1.15,3.3251917238
2019-11-18 14:00:00,3.3875,1.0845,3.5568661066000002,0.23750000000000002,0.0045000000000000005,0.23754262780000002,3.15,1.08,3.33,3.2675,-1.1455,3.4624740432,0.23750000000000002,0.0045000000000000005,0.23754262780000002,3.03,-1.15,3.2408949381
2019-11-18 14:30:00,3.3405,1.079,3.5104388971000002,0.2605,-0.001,0.2605019194,3.08,1.08,3.2638627422,3.2005,-1.151,3.4011764509,0.2605,-0.001,0.2605019194,2.94,-1.15,3.1569130492
2019-11-18 15:00:00,3.182,1.0505,3.3509214031,0.252,0.0005,0.252000496,2.93,1.05,3.1124588351,3.042,-1.1495,3.2519400748000002,0.252,0.0005,0.252000496,2.79,-1.15,3.0177143669
2019-11-18 15:30:00,3.3515,1.057,3.5142284004,0.2315,0.007,0.2316058074,3.12,1.05,3.291944714,3.2015000000000002,-1.163,3.4061960087,0.2315,0.007,0.2316058074,2.9699999999999998,-1.17,3.1921466132
2019-11-18 16:00:00,3.504,0.994,3.642259189,0.254,0.004,0.25403149410000003,3.25,0.99,3.3974402129,3.354,-1.086,3.5254378451,0.254,0.004,0.25403149410000003,3.1,-1.09,3.2860462565
2019-11-18 16:30:00,3.6505,0.9645,3.7757662136,0.2505,0.0045000000000000005,0.25054041590000004,3.4,0.96,3.5329307947,3.4805,-1.0255,3.6284336152,0.2505,0.0045000000000000005,0.25054041590000004,3.23,-1.03,3.3902507282
2019-11-18 17:00:00,3.8485,0.913,3.955315569,0.2485,0.003,0.24851810800000002,3.6,0.91,3.7132330926,3.6485000000000003,-0.927,3.7644230966,0.2485,0.003,0.24851810800000002,3.4,-0.93,3.5248971616
2019-11-18 17:30:00,3.9065000000000003,0.8715,4.0025310117,0.24650000000000002,0.0015,0.2465045639,3.66,0.87,3.7619808612,3.7165,-0.9685,3.8406203275,0.24650000000000002,0.0015,0.2465045639,3.47,-0.97,3.6030265056
2019-11-18 18:00:00,3.802,0.8405,3.8937956097,0.232,0.0005,0.23200053880000002,3.5700000000000003,0.84,3.6674923313,3.622,-0.9695,3.7495085345,0.232,0.0005,0.23200053880000002,3.39,-0.97,3.5260459441
2019-11-18 18:30:00,3.7175000000000002,0.8180000000000001,3.806432746,0.20750000000000002,-0.002,0.20750963830000002,3.51,0.8200000000000001,3.6045110625,3.5375,-1.002,3.6766710827,0.20750000000000002,-0.002,0.20750963830000002,3.33,-1.0,3.4769095473
2019-11-18 19:00:00,3.5245,0.8505,3.6256655251,0.20450000000000002,0.0005,0.20450061120000002,3.32,0.85,3.4270833080000003,3.3645,-1.0995,3.5395989180000003,0.20450000000000002,0.0005,0.20450061120000002,3.16,-1.1,3.3459826658000003
2019-11-18 19:30:00,3.509,0.909,3.6248257889,0.189,-0.001,0.1890026455,3.32,0.91,3.442455519,3.349,-1.081,3.519142225,0.189,-0.001,0.1890026455,3.16,-1.08,3.3394610344
2019-11-18 20:00:00,3.509,0.9380000000000001,3.6322066296,0.189,-0.002,0.1890105817,3.32,0.9400000000000001,3.4505072091,3.349,-1.112,3.5287880356,0.189,-0.002,0.1890105817,3.16,-1.11,3.3492835055
2019-11-18 20:30:00,3.3085,0.9395,3.4393069796,0.1885,-0.0005,0.1885006631,3.12,0.9400000000000001,3.2585272747,3.1585,-1.1705,3.3684109755,0.1885,-0.0005,0.1885006631,2.9699999999999998,-1.17,3.1921466132
2019-11-18 21:00:00,3.0985,0.9075000000000001,3.2286620294,0.1885,-0.0025,0.1885165775,2.91,0.91,3.0489670382,2.9485,-1.2025000000000001,3.1842830433,0.1885,-0.0025,0.1885165775,2.76,-1.2,3.009584689
2019-11-18 21:30:00,2.949,0.09050000000000001,2.9503883219,0.189,0.0005,0.18900066140000002,2.76,0.09,2.7614670014,2.919,-0.4395,2.9519012941,0.189,0.0005,0.18900066140000002,2.73,-0.44,2.765230551
2019-11-18 22:00:00,2.719,-0.14300000000000002,2.7227577931,0.189,0.007,0.1891295852,2.5300000000000002,-0.15,2.5344427395,2.719,-0.273,2.7326708547000003,0.189,0.007,0.1891295852,2.5300000000000002,-0.28,2.5454469156
2019-11-18 22:30:00,2.541,0.705,2.6369880546,0.191,0.005,0.19106543380000002,2.35,0.7000000000000001,2.452039967,2.411,-1.135,2.6647975533,0.191,0.005,0.19106543380000002,2.22,-1.1400000000000001,2.4955961212
2019-11-18 23:00:00,2.336,0.522,2.3936123329,0.196,0.002,0.1960102038,2.14,0.52,2.2022715546000002,2.216,-1.028,2.4428344193,0.196,0.002,0.1960102038,2.02,-1.03,2.2674434943
2019-11-18 23:30:00,2.0,-0.217,2.011737806,0.2,0.003,0.2000224987,1.8,-0.22,1.8133946068,2.01,-0.34700000000000003,2.0397325805,0.2,0.003,0.2000224987,1.81,-0.35000000000000003,1.8435292241
2019-11-19 00:00:00,1.9755,-0.215,1.987165129,0.20550000000000002,0.005,0.2055608183,1.77,-0.22,1.7836199147,1.9855,-0.34500000000000003,2.0152506668,0.20550000000000002,0.005,0.2055608183,1.78,-0.35000000000000003,1.8140837908
2019-11-19 00:30:00,1.8145,-0.216,1.8273112078,0.20450000000000002,0.004,0.2045391161,1.6099999999999999,-0.22,1.624961538,1.8145,-0.396,1.8572092639000002,0.20450000000000002,0.004,0.2045391161,1.6099999999999999,-0.4,1.6589454482
2019-11-19 01:00:00,1.8155000000000001,-0.217,1.8284226125,0.20550000000000002,0.003,0.2055218966,1.6099999999999999,-0.22,1.624961538,1.8155000000000001,-0.397,1.8583996475000002,0.20550000000000002,0.003,0.2055218966,1.6099999999999999,-0.4,1.6589454482
2019-11-19 01:30:00,1.6595,-0.2575,1.6793589551,0.1995,0.0025,0.1995156635,1.46,-0.26,1.482969993,1.6695,-0.3975,1.716169135,0.1995,0.0025,0.1995156635,1.47,-0.4,1.523450032
2019-11-19 02:00:00,1.7165,-0.244,1.7337555335000001,0.2265,-0.004,0.2265353173,1.49,-0.24,1.5092050888,1.7265000000000001,-0.364,1.764454094,0.2265,-0.004,0.2265353173,1.5,-0.36,1.5425952159
2019-11-19 02:30:00,1.697,-0.267,1.7178760142,0.20700000000000002,0.003,0.207021738,1.49,-0.27,1.5142654985,1.7069999999999999,-0.357,1.7439317647,0.20700000000000002,0.003,0.207021738,1.5,-0.36,1.5425952159
2019-11-19 03:00:00,1.6625,-0.2665,1.6837245914999999,0.21250000000000002,0.0035,0.2125288216,1.45,-0.27,1.4749237268,1.6625,-0.35650000000000004,1.7002936511,0.21250000000000002,0.0035,0.2125288216,1.45,-0.36,1.4940214189
2019-11-19 03:30:00,1.778,-0.2665,1.797861577,0.218,0.0035,0.21802809450000002,1.56,-0.27,1.5831929761999999,1.788,-0.35650000000000004,1.8231939694000001,0.218,0.0035,0.21802809450000002,1.57,-0.36,1.6107451691999999
2019-11-19 04:00:00,1.6275,-0.2655,1.6490137962,0.2175,0.0045000000000000005,0.2175465467,1.4100000000000001,-0.27,1.4356183337,1.6375000000000002,-0.3855,1.6822652882,0.2175,0.0045000000000000005,0.2175465467,1.42,-0.39,1.4725827651
2019-11-19 04:30:00,1.6965,-0.266,1.7172269070000001,0.2265,0.004,0.2265353173,1.47,-0.27,1.4945902448,1.7065000000000001,-0.366,1.7453074944,0.2265,0.004,0.2265353173,1.48,-0.37,1.5255490815
2019-11-19 05:00:00,1.7225000000000001,-0.24050000000000002,1.7392085844,0.2525,-0.0005,0.252500495,1.47,-0.24,1.4894629905,1.7325,-0.3705,1.7716733615,0.2525,-0.0005,0.252500495,1.48,-0.37,1.5255490815
2019-11-19 05:30:00,1.7995,-0.23900000000000002,1.8153019720999999,0.2595,0.001,0.2595019268,1.54,-0.24,1.5585891055999999,1.8094999999999999,-0.369,1.8467407100000002,0.2595,0.001,0.2595019268,1.55,-0.37,1.5935494972000002
2019-11-19 06:00:00,1.8865,-0.23700000000000002,1.9013288116,0.2565,0.003,0.2565175433,1.63,-0.24,1.6475739741000002,1.8865,-0.367,1.9218666057,0.2565,0.003,0.2565175433,1.63,-0.37,1.671466422
2019-11-19 06:30:00,2.118,-0.1875,2.1262832008,0.278,0.0025,0.2780112408,1.8399999999999999,-0.19,1.8497837711,2.128,-0.3175,2.1515553095,0.278,0.0025,0.2780112408,1.85,-0.32,1.8774717042
2019-11-19 07:00:00,2.4985,-0.076,2.4996556263,0.2785,0.004,0.2785287238,2.22,-0.08,2.2214409738,2.5085,-0.356,2.5336353822,0.2785,0.004,0.2785287238,2.23,-0.36,2.2588713996
2019-11-19 07:30:00,2.886,0.8705,3.014426355,0.296,0.0005,0.2960004223,2.59,0.87,2.7322152185,2.766,-1.1895,3.0109244843,0.296,0.0005,0.2960004223,2.47,-1.19,2.7417147919
2019-11-19 08:00:00,2.956,0.8675,3.0806642547,0.306,-0.0025,0.3060102122,2.65,0.87,2.7891575789000003,2.836,-1.1525,3.0612337791,0.306,-0.0025,0.3060102122,2.5300000000000002,-1.15,2.7791005739
2019-11-19 08:30:00,3.229,0.9380000000000001,3.3624819702,0.289,-0.002,0.2890069203,2.94,0.9400000000000001,3.0866162703,3.099,-1.082,3.2824571589,0.289,-0.002,0.2890069203,2.81,-1.08,3.0103986447
2019-11-19 09:00:00,3.3115,0.9655,3.4493800168,0.3015,-0.0045000000000000005,0.3015335802,3.01,0.97,3.1624357701,3.1815,-1.0845,3.3612620398,0.3015,-0.0045000000000000005,0.3015335802,2.88,-1.08,3.0758413483
