Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-11-19 09:30:00,3.572,0.9855,3.7054546617,0.342,-0.0145,0.34230724500000004,3.23,1.0,3.3812571627,3.432,-1.0445,3.5874230654,0.342,-0.0145,0.34230724500000004,3.09,-1.03,3.25714599
2019-11-19 10:00:00,3.5815,1.002,3.7190249058,0.42150000000000004,-0.028,0.4224289881,3.16,1.03,3.3236275363,3.4415,-1.038,3.5946301966,0.42150000000000004,-0.028,0.4224289881,3.02,-1.01,3.1844151739
2019-11-19 10:30:00,3.6165000000000003,0.9975,3.7515434824,0.4565,-0.0325,0.45765543810000003,3.16,1.03,3.3236275363,3.4765,-1.0425,3.6294432769,0.4565,-0.0325,0.45765543810000003,3.02,-1.01,3.1844151739
2019-11-19 11:00:00,3.346,0.9565,3.4800299208,0.456,-0.0335,0.4572288814,2.89,0.99,3.0548649725,3.216,-1.0735000000000001,3.390436292,0.456,-0.0335,0.4572288814,2.76,-1.04,2.9494406249000003
2019-11-19 11:30:00,3.608,1.0215,3.7498168289000002,0.368,-0.018500000000000003,0.36846472020000004,3.24,1.04,3.402822358,3.468,-1.0085,3.6116611483,0.368,-0.018500000000000003,0.36846472020000004,3.1,-0.99,3.2542433836
2019-11-19 12:00:00,3.6565000000000003,1.0265,3.7978539335,0.34650000000000003,-0.0135,0.3467628873,3.31,1.04,3.4695388743,3.5165,-1.0235,3.6624205793,0.34650000000000003,-0.0135,0.3467628873,3.17,-1.01,3.3270106703
2019-11-19 12:30:00,3.711,1.0185,3.8482285860000003,0.401,-0.021500000000000002,0.4015759579,3.31,1.04,3.4695388743,3.571,-1.0315,3.7169925007,0.401,-0.021500000000000002,0.4015759579,3.17,-1.01,3.3270106703
2019-11-19 13:00:00,3.5755,1.019,3.7178705263,0.42550000000000004,-0.021,0.4260178987,3.15,1.04,3.317242831,3.4455,-1.031,3.5964470314,0.42550000000000004,-0.021,0.4260178987,3.02,-1.01,3.1844151739
2019-11-19 13:30:00,3.5915,0.985,3.7241236889,0.4415,-0.025,0.44220724780000004,3.15,1.01,3.3079600965,3.4615,-1.055,3.6187024263,0.4415,-0.025,0.44220724780000004,3.02,-1.03,3.1908149429
2019-11-19 14:00:00,3.618,0.979,3.7481148595000002,0.468,-0.031,0.4690255857,3.15,1.01,3.3079600965,3.488,-1.061,3.6458010094,0.468,-0.031,0.4690255857,3.02,-1.03,3.1908149429
2019-11-19 14:30:00,3.481,0.984,3.6174047327,0.441,-0.026000000000000002,0.441765775,3.04,1.01,3.2033888306,3.331,-1.056,3.4943807749,0.441,-0.026000000000000002,0.441765775,2.89,-1.03,3.0680612771
2019-11-19 15:00:00,3.3255,0.9655,3.4628226203,0.35550000000000004,-0.0145,0.3557955874,2.9699999999999998,0.98,3.1275069944,3.1755,-1.0745,3.3523649115,0.35550000000000004,-0.0145,0.3557955874,2.8200000000000003,-1.06,3.0126400382
2019-11-19 15:30:00,3.4335,0.9695,3.567751743,0.4335,-0.030500000000000003,0.4345716282,3.0,1.0,3.1622776602,3.2835,-1.0605,3.4505119185,0.4335,-0.030500000000000003,0.4345716282,2.85,-1.03,3.0304125132
2019-11-19 16:00:00,3.5535,0.6875,3.6193947698,0.4535,-0.0325,0.4546630621,3.1,0.72,3.182514729,3.4435000000000002,-0.7525000000000001,3.5247621906,0.4535,-0.0325,0.4546630621,2.99,-0.72,3.0754674441
2019-11-19 16:30:00,3.7405,-0.04,3.740713869,0.5805,-0.06,0.5835925376000001,3.16,0.02,3.1600632905,3.7105,0.03,3.7106212755,0.5805,-0.06,0.5835925376000001,3.13,0.09,3.1312936624
2019-11-19 17:00:00,3.9655,-0.0405,3.9657068096,0.5755,-0.060500000000000005,0.5786713229,3.39,0.02,3.3900589965,3.9355,0.029500000000000002,3.9356105625,0.5755,-0.060500000000000005,0.5786713229,3.36,0.09,3.361205141
2019-11-19 17:30:00,3.933,-0.0915,3.9340642153000003,0.663,-0.0815,0.6679904565,3.27,-0.01,3.2700152905,3.903,-0.021500000000000002,3.9030592168,0.663,-0.0815,0.6679904565,3.24,0.06,3.2405555079
2019-11-19 18:00:00,3.821,-0.0995,3.8222952856,0.6910000000000001,-0.08950000000000001,0.6967720215000001,3.13,-0.01,3.1300159744,3.791,-0.029500000000000002,3.7911147767,0.6910000000000001,-0.08950000000000001,0.6967720215000001,3.1,0.06,3.1005805908
2019-11-19 18:30:00,3.6605,-0.1135,3.6622592071,0.7405,-0.10350000000000001,0.7476981343,2.92,-0.01,2.9200171232,3.6305,-0.043500000000000004,3.6307605952,0.7405,-0.10350000000000001,0.7476981343,2.89,0.06,2.8906227703000003
2019-11-19 19:00:00,3.467,-0.1145,3.4688902044,0.747,-0.10450000000000001,0.7542739887000001,2.7199999999999998,-0.01,2.7200183823,3.427,-0.1345,3.4296383556,0.747,-0.10450000000000001,0.7542739887000001,2.68,-0.03,2.6801679052000003
2019-11-19 19:30:00,3.594,0.8075,3.6835977318,0.754,-0.1125,0.7623465419000001,2.84,0.92,2.9852973051,3.434,-1.0025,3.5773401082,0.754,-0.1125,0.7623465419000001,2.68,-0.89,2.8239157211
2019-11-19 20:00:00,3.4314999999999998,0.836,3.5318675301,0.6615,-0.084,0.666812005,2.77,0.92,2.9187839934,3.2915,-1.064,3.4592005218,0.6615,-0.084,0.666812005,2.63,-0.98,2.8066528107
2019-11-19 20:30:00,3.216,-0.001,3.2160001555,0.5760000000000001,-0.061,0.5792210286,2.64,0.06,2.6406817302,3.206,-0.261,3.2166064416,0.5760000000000001,-0.061,0.5792210286,2.63,-0.2,2.6375936001999998
2019-11-19 21:00:00,3.092,-0.046,3.0923421544,0.5720000000000001,-0.066,0.5757951024,2.52,0.02,2.5200793638,3.092,-0.266,3.1034206934,0.5720000000000001,-0.066,0.5757951024,2.52,-0.2,2.5279240495
2019-11-19 21:30:00,2.8689999999999998,-0.091,2.8704428230000003,0.739,-0.111,0.7472897698000001,2.13,0.02,2.1300938946,2.8689999999999998,-0.261,2.8808474448,0.739,-0.111,0.7472897698000001,2.13,-0.15,2.1352751578999998
2019-11-19 22:00:00,2.6029999999999998,-0.1365,2.6065765383,0.773,-0.1265,0.7832823565,1.83,-0.01,1.8300273222,2.6029999999999998,-0.29650000000000004,2.6198322943,0.773,-0.1265,0.7832823565,1.83,-0.17,1.8378792125999999
2019-11-19 22:30:00,2.548,0.497,2.5960186825,0.718,-0.10300000000000001,0.7253502602,1.83,0.6000000000000001,1.9258504615,2.458,-0.9530000000000001,2.6362801444,0.718,-0.10300000000000001,0.7253502602,1.74,-0.85,1.9365174928000002
2019-11-19 23:00:00,2.2285,-0.1335,2.2324951288,0.6285000000000001,-0.0835,0.6340224759,1.6,-0.05,1.6007810594,2.2185,-0.3635,2.2480824051,0.6285000000000001,-0.0835,0.6340224759,1.5899999999999999,-0.28,1.6144658559
2019-11-19 23:30:00,2.0755,-0.20700000000000002,2.0857970299,0.6855,-0.097,0.6923288597,1.3900000000000001,-0.11,1.3943457247,2.0855,-0.34700000000000003,2.114171055,0.6855,-0.097,0.6923288597,1.4,-0.25,1.4221462652999999
2019-11-20 00:00:00,1.9505,0.299,1.9732843814,0.7305,-0.111,0.7388851399,1.22,0.41000000000000003,1.2870508925,1.8905,-0.871,2.0814973577,0.7305,-0.111,0.7388851399,1.16,-0.76,1.3867948659
2019-11-20 00:30:00,1.8985,0.6245,1.9985751174000002,0.7685000000000001,-0.1255,0.7786799728,1.13,0.75,1.3562448157,1.8085,-1.2155,2.1790164065,0.7685000000000001,-0.1255,0.7786799728,1.04,-1.09,1.5065523555
2019-11-20 01:00:00,1.8599999999999999,0.62,1.9606121493000002,0.8,-0.13,0.8104936767,1.06,0.75,1.2984991336,1.77,-1.22,2.1497209121,0.8,-0.13,0.8104936767,0.97,-1.09,1.4591093174
2019-11-20 01:30:00,1.6935,0.6025,1.797483936,0.8435,-0.14750000000000002,0.8562993051000001,0.85,0.75,1.1335784049,1.6035,-1.2375,2.0254921624,0.8435,-0.14750000000000002,0.8562993051000001,0.76,-1.09,1.3287964479
2019-11-20 02:00:00,1.759,0.6035,1.8596486899,0.839,-0.14650000000000002,0.8516943407,0.92,0.75,1.1869709348,1.659,-1.2365,2.069109289,0.839,-0.14650000000000002,0.8516943407,0.8200000000000001,-1.09,1.3640014663
2019-11-20 02:30:00,1.7145000000000001,0.597,1.8154666755000002,0.8545,-0.153,0.8680894251,0.86,0.75,1.1410959644,1.6245,-1.2429999999999999,2.0454948668,0.8545,-0.153,0.8680894251,0.77,-1.09,1.3345411195999999
2019-11-20 03:00:00,1.706,0.598,1.8077721095000001,0.846,-0.152,0.859546392,0.86,0.75,1.1410959644,1.616,-1.242,2.0381413101,0.846,-0.152,0.859546392,0.77,-1.09,1.3345411195999999
2019-11-20 03:30:00,1.833,0.6175,1.9342169604000001,0.853,-0.1525,0.8665248121,0.98,0.77,1.246314567,1.733,-1.2425,2.1323919082,0.853,-0.1525,0.8665248121,0.88,-1.09,1.4008925726
2019-11-20 04:00:00,1.619,0.599,1.7262566437,0.799,-0.131,0.8096678331,0.8200000000000001,0.73,1.0978615578,1.529,-1.251,1.9755611861000002,0.799,-0.131,0.8096678331,0.73,-1.12,1.3368993979
2019-11-20 04:30:00,1.5715,0.6055,1.6841147526,0.8315,-0.14450000000000002,0.8439623807000001,0.74,0.75,1.0536128321,1.4815,-1.2645,1.9477685950999999,0.8315,-0.14450000000000002,0.8439623807000001,0.65,-1.12,1.2949517366
2019-11-20 05:00:00,1.762,0.6165,1.8667394703,0.812,-0.1335,0.8229011180000001,0.9500000000000001,0.75,1.2103718437,1.6720000000000002,-1.2335,2.0777647244,0.812,-0.1335,0.8229011180000001,0.86,-1.1,1.3962807741
2019-11-20 05:30:00,1.7455,-0.0965,1.7481654670000002,0.8455,-0.14650000000000002,0.8580981879,0.9,0.05,0.9013878189000001,1.7355,-0.5265000000000001,1.8136048357,0.8455,-0.14650000000000002,0.8580981879,0.89,-0.38,0.9677293010000001
2019-11-20 06:00:00,1.7715,-0.24,1.7876834871,0.8715,-0.16,0.8860656014,0.9,-0.08,0.9035485598,1.8014999999999999,-0.38,1.8411415616,0.8715,-0.16,0.8860656014,0.93,-0.22,0.9556673061000001
2019-11-20 06:30:00,2.0815,-0.184,2.0896167711,0.8615,-0.154,0.8751561289,1.22,-0.03,1.2203687967,2.0815,-0.314,2.1050506526,0.8615,-0.154,0.8751561289,1.22,-0.16,1.2304470732000001
2019-11-20 07:00:00,2.3635,-0.1555,2.3686098243,0.8635,-0.1555,0.8773895942000001,1.5,0.0,1.5,2.3735,-0.29550000000000004,2.3918240947,0.8635,-0.1555,0.8773895942000001,1.51,-0.14,1.5164761785
2019-11-20 07:30:00,2.7175000000000002,0.34450000000000003,2.7392492585,0.8175,-0.1355,0.8286534257,1.9,0.48,1.9596938536000001,2.6775,-0.7255,2.7740505583,0.8175,-0.1355,0.8286534257,1.8599999999999999,-0.59,1.9513328778
2019-11-20 08:00:00,2.821,0.861,2.9494680876,0.851,-0.149,0.8639456001,1.97,1.01,2.2138202276,2.711,-1.189,2.9602773519000003,0.851,-0.149,0.8639456001,1.8599999999999999,-1.04,2.1310091506
2019-11-20 08:30:00,2.9745,0.922,3.114118535,0.8445,-0.148,0.8573705442,2.13,1.07,2.3836526593,2.8645,-1.1280000000000001,3.0785945251,0.8445,-0.148,0.8573705442,2.02,-0.98,2.2451725992
2019-11-20 09:00:00,3.138,0.9455,3.2773486616,0.788,-0.1245,0.7977745609,2.35,1.07,2.582130903,3.018,-1.1045,3.2137585861,0.788,-0.1245,0.7977745609,2.23,-0.98,2.4358366119
2019-11-20 09:30:00,3.305,0.963,3.4424401229,0.725,-0.107,0.7328533278,2.58,1.07,2.7930807364,3.185,-1.087,3.365381702,0.725,-0.107,0.7328533278,2.46,-0.98,2.6480181268000003
2019-11-20 10:00:00,3.426,0.9765,3.562446947,0.806,-0.1335,0.8169811809,2.62,1.11,2.8454349404,3.306,-1.0435,3.4667749062,0.806,-0.1335,0.8169811809,2.5,-0.91,2.6604698833000002
2019-11-20 10:30:00,3.396,0.9875,3.5366611726,0.776,-0.12250000000000001,0.7856094768,2.62,1.11,2.8454349404,3.276,-1.0625,3.4439921966,0.776,-0.12250000000000001,0.7856094768,2.5,-0.9400000000000001,2.6708800048
2019-11-20 11:00:00,3.254,0.9565,3.3916674734,0.6940000000000001,-0.0935,0.7002701265,2.56,1.05,2.7669658473,3.144,-1.0835,3.3254636143000003,0.6940000000000001,-0.0935,0.7002701265,2.45,-0.99,2.6424609742
2019-11-20 11:30:00,3.443,0.973,3.577845441,0.623,-0.077,0.6277403922,2.8200000000000003,1.05,3.0091360886,3.323,-1.067,3.4901028638,0.623,-0.077,0.6277403922,2.7,-0.99,2.8757781556
2019-11-20 12:00:00,3.4915000000000003,0.999,3.6316075297,0.8315,-0.14100000000000001,0.8433701738,2.66,1.1400000000000001,2.8939937802,3.3715,-1.051,3.5315171315000002,0.8315,-0.14100000000000001,0.8433701738,2.54,-0.91,2.6980919184000003
2019-11-20 12:30:00,3.476,0.9895,3.6140954954,0.856,-0.1505,0.8691295933000001,2.62,1.1400000000000001,2.8572714257,3.366,-1.0605,3.5291098382,0.856,-0.1505,0.8691295933000001,2.51,-0.91,2.6698689106
2019-11-20 13:00:00,3.4265,0.975,3.5625169824,0.7265,-0.105,0.7340485338,2.7,1.08,2.9079889959000003,3.3064999999999998,-1.075,3.4768616956000002,0.7265,-0.105,0.7340485338,2.58,-0.97,2.7563200104
2019-11-20 13:30:00,3.466,0.962,3.5970265498,0.766,-0.11800000000000001,0.7750354831,2.7,1.08,2.9079889959000003,3.346,-1.068,3.5123126285,0.766,-0.11800000000000001,0.7750354831,2.58,-0.9500000000000001,2.7493453766
2019-11-20 14:00:00,3.501,0.9655,3.631692615,0.751,-0.1145,0.7596783859,2.75,1.08,2.9544711879000003,3.3810000000000002,-1.0645,3.5446186324999998,0.751,-0.1145,0.7596783859,2.63,-0.9500000000000001,2.7963190090000003
2019-11-20 14:30:00,3.431,0.9735,3.5664356506,0.731,-0.10650000000000001,0.7387173005000001,2.7,1.08,2.9079889959000003,3.291,-1.0765,3.4625905403,0.731,-0.10650000000000001,0.7387173005000001,2.56,-0.97,2.7376084453000002
2019-11-20 15:00:00,3.4015,0.9235000000000001,3.5246353712,0.7515000000000001,-0.1165,0.7604764954000001,2.65,1.04,2.8467700996,3.2415,-1.0265,3.4001506584,0.7515000000000001,-0.1165,0.7604764954000001,2.49,-0.91,2.6510752536
2019-11-20 15:30:00,3.5475,0.9295,3.6672505368,0.7475,-0.1105,0.7556232527000001,2.8,1.04,2.9869047524,3.3875,-0.9805,3.5265473909000002,0.7475,-0.1105,0.7556232527000001,2.64,-0.87,2.7796582524
2019-11-20 16:00:00,3.608,0.9580000000000001,3.7330186177,0.668,-0.082,0.6730141158,2.94,1.04,3.1185252925,3.448,-0.9520000000000001,3.5770110428,0.668,-0.082,0.6730141158,2.7800000000000002,-0.87,2.9129538273
2019-11-20 16:30:00,3.6465,0.909,3.7580903728,0.8265,-0.131,0.8368173337,2.8200000000000003,1.04,3.0056613249,3.4765,-0.971,3.6095558245,0.8265,-0.131,0.8368173337,2.65,-0.84,2.7799460426
2019-11-20 17:00:00,3.9865,0.932,4.0939963666,0.7565000000000001,-0.108,0.7641703017,3.23,1.04,3.3933022264,3.8165,-0.918,3.9253530096,0.7565000000000001,-0.108,0.7641703017,3.06,-0.81,3.1653909711
2019-11-20 17:30:00,3.956,0.8695,4.0504279095,0.766,-0.1105,0.7739290988,3.19,0.98,3.3371394936,3.776,-0.9205000000000001,3.8865789906,0.766,-0.1105,0.7739290988,3.01,-0.81,3.1170819688
2019-11-20 18:00:00,3.8855,0.8300000000000001,3.9731612414,0.7355,-0.1,0.7422669668,3.15,0.93,3.2844177566,3.7055,-0.91,3.8156035237,0.7355,-0.1,0.7422669668,2.9699999999999998,-0.81,3.0784736478
2019-11-20 18:30:00,3.799,0.905,3.9053074143,0.749,-0.105,0.7563240046,3.05,1.01,3.2128803277,3.629,-1.005,3.7655897281,0.749,-0.105,0.7563240046,2.88,-0.9,3.0173498306
2019-11-20 19:00:00,3.5505,0.8645,3.6542318618,0.8505,-0.14550000000000002,0.8628560135000001,2.7,1.01,2.8827244058,3.4005,-1.0455,3.5575933579,0.8505,-0.14550000000000002,0.8628560135000001,2.55,-0.9,2.7041634566
2019-11-20 19:30:00,3.6675,0.9665,3.79271387,0.8375,-0.14350000000000002,0.8497049488,2.83,1.11,3.0399013142,3.5275,-1.0935,3.6931014744,0.8375,-0.14350000000000002,0.8497049488,2.69,-0.9500000000000001,2.8528231631
2019-11-20 20:00:00,3.4735,1.016,3.6190410677,0.8635,-0.154,0.8771249911000001,2.61,1.17,2.8602447448,3.3435,-1.194,3.5502997409,0.8635,-0.154,0.8771249911000001,2.48,-1.04,2.6892378102
2019-11-20 20:30:00,3.326,0.9575,3.4610810811,0.766,-0.1125,0.7742171853,2.56,1.07,2.7746170907,3.196,-1.1725,3.4042873336,0.766,-0.1125,0.7742171853,2.43,-1.06,2.6511318338
2019-11-20 21:00:00,3.2275,0.9425,3.3623001799,0.7975,-0.1275,0.8076276989000001,2.43,1.07,2.6551459470000003,3.1075,-1.1875,3.3266668754,0.7975,-0.1275,0.8076276989000001,2.31,-1.06,2.541593988
2019-11-20 21:30:00,3.0785,0.866,3.1979865932,0.8385,-0.14400000000000002,0.8507750878,2.24,1.01,2.4571731726,2.9685,-1.174,3.1922199564,0.8385,-0.14400000000000002,0.8507750878,2.13,-1.03,2.3659670327
2019-11-20 22:00:00,2.6955,0.791,2.8091637991000002,0.7055,-0.099,0.7124122753000001,1.99,0.89,2.179954128,2.5755,-1.209,2.8451504793,0.7055,-0.099,0.7124122753000001,1.87,-1.11,2.1746264047
2019-11-20 22:30:00,2.501,0.7865000000000001,2.6217519429,0.721,-0.10350000000000001,0.7283908635,1.78,0.89,1.9901005,2.391,-1.2135,2.6813174467,0.721,-0.10350000000000001,0.7283908635,1.67,-1.11,2.0052431274
2019-11-20 23:00:00,2.2855,0.4485,2.3290904877,0.6655,-0.0815,0.6704718488,1.62,0.53,1.7044940598,2.1955,-0.9315,2.3849344855,0.6655,-0.0815,0.6704718488,1.53,-0.85,1.750257124
2019-11-20 23:30:00,2.059,-0.21350000000000002,2.070039432,0.599,-0.07350000000000001,0.6034925435,1.46,-0.14,1.4666969694,2.059,-0.3435,2.0874561672,0.599,-0.07350000000000001,0.6034925435,1.46,-0.27,1.4847558722
2019-11-21 00:00:00,2.0225,-0.20350000000000001,2.0327121046,0.7425,-0.1135,0.7511248232000001,1.28,-0.09,1.2831601615000001,2.0425,-0.3235,2.0679599851,0.7425,-0.1135,0.7511248232000001,1.3,-0.21,1.3168523076
2019-11-21 00:30:00,1.854,-0.29050000000000004,1.876620966,0.8240000000000001,-0.1405,0.8358924871000001,1.03,-0.15,1.0408650249,1.854,-0.29050000000000004,1.876620966,0.8240000000000001,-0.1405,0.8358924871000001,1.03,-0.15,1.0408650249
2019-11-21 01:00:00,1.8285,-0.28,1.8498141123,0.7985,-0.13,0.8090131334,1.03,-0.15,1.0408650249,1.8285,-0.28,1.8498141123,0.7985,-0.13,0.8090131334,1.03,-0.15,1.0408650249
2019-11-21 01:30:00,1.7075,-0.2255,1.7223258983,0.8075,-0.1355,0.8187896555,0.9,-0.09,0.9044888059,1.6975,-0.4055,1.7452611552000001,0.8075,-0.1355,0.8187896555,0.89,-0.27,0.9300537619
2019-11-21 02:00:00,1.7665000000000002,0.627,1.8744735928,0.6165,-0.073,0.6208069346,1.15,0.7000000000000001,1.3462912018,1.6665,-1.233,2.0730439576,0.6165,-0.073,0.6208069346,1.05,-1.16,1.5646405338
2019-11-21 02:30:00,1.763,0.6125,1.8663668584000002,0.673,-0.08750000000000001,0.6786643132,1.09,0.7000000000000001,1.2954149914,1.663,-1.2175,2.0610374208,0.673,-0.08750000000000001,0.6786643132,0.99,-1.13,1.5023315213
2019-11-21 03:00:00,1.742,0.6095,1.8455498503,0.682,-0.09050000000000001,0.687978379,1.06,0.7000000000000001,1.2702755607,1.6520000000000001,-1.2205,2.0539533223,0.682,-0.09050000000000001,0.687978379,0.97,-1.13,1.4892279879
2019-11-21 03:30:00,1.9105,0.6305000000000001,2.0118500193,0.6805,-0.08950000000000001,0.6863603281,1.23,0.72,1.4252368224,1.8105,-1.2195,2.1829087246,0.6805,-0.08950000000000001,0.6863603281,1.13,-1.13,1.5980613255
2019-11-21 04:00:00,1.722,0.6205,1.8303836347,0.512,-0.0495,0.5143872568,1.21,0.67,1.3831124322,1.6219999999999999,-1.2395,2.0413829259,0.512,-0.0495,0.5143872568,1.11,-1.19,1.6273291000999999
2019-11-21 04:30:00,1.722,0.618,1.8295376465,0.512,-0.052000000000000005,0.5146338504,1.21,0.67,1.3831124322,1.6219999999999999,-1.222,2.0308047666,0.512,-0.052000000000000005,0.5146338504,1.11,-1.17,1.6127616067
2019-11-21 05:00:00,1.799,0.6175,1.9020271423000001,0.549,-0.052500000000000005,0.5515045331,1.25,0.67,1.4182383439000001,1.699,-1.2225,2.0931094692,0.549,-0.052500000000000005,0.5515045331,1.15,-1.17,1.6405486887
2019-11-21 05:30:00,1.742,0.6205,1.8492117915000001,0.642,-0.0795,0.6469035863,1.1,0.7000000000000001,1.303840481,1.642,-1.2295,2.051300624,0.642,-0.0795,0.6469035863,1.0,-1.15,1.5239750654000002
2019-11-21 06:00:00,1.9095,0.6930000000000001,2.0313638891,0.6695,-0.08700000000000001,0.6751290617,1.24,0.78,1.4649232062,1.8295,-1.2570000000000001,2.219711524,0.6695,-0.08700000000000001,0.6751290617,1.16,-1.17,1.6475739741000002
2019-11-21 06:30:00,2.174,0.724,2.2913864798,0.674,-0.08600000000000001,0.6794644950000001,1.5,0.81,1.7047287174,2.074,-1.206,2.3991481822000003,0.674,-0.08600000000000001,0.6794644950000001,1.4,-1.12,1.7928747865
2019-11-21 07:00:00,2.4305,0.0565,2.4311566177,0.6205,-0.07350000000000001,0.624837979,1.81,0.13,1.8146625031,2.4305,-0.49350000000000005,2.4800952603,0.6205,-0.07350000000000001,0.624837979,1.81,-0.42,1.8580904176000002
2019-11-21 07:30:00,2.6835,-0.0655,2.6842992568,0.5535,-0.0555,0.5562755612,2.13,-0.01,2.130023474,2.7035,-0.3155,2.7218472588,0.5535,-0.0555,0.5562755612,2.15,-0.26,2.1656638705
2019-11-21 08:00:00,2.815,0.5725,2.8726261939,0.445,-0.0275,0.4458489094,2.37,0.6000000000000001,2.4447699278,2.745,-0.9075000000000001,2.8911211061,0.445,-0.0275,0.4458489094,2.3,-0.88,2.4626002518
2019-11-21 08:30:00,2.9665,0.4015,2.9935471434,0.40650000000000003,-0.018500000000000003,0.40692075400000005,2.56,0.42,2.5942243542,2.9165,-0.6385000000000001,2.9855744003,0.40650000000000003,-0.018500000000000003,0.40692075400000005,2.51,-0.62,2.5854400012000003
2019-11-21 09:00:00,3.1245,0.0005,3.12450004,0.6145,-0.059500000000000004,0.6173738738,2.51,0.06,2.5107170291000003,3.1245,-0.1295,3.1271825179,0.6145,-0.059500000000000004,0.6173738738,2.51,-0.07,2.5109759059
2019-11-21 09:30:00,3.333,0.022,3.3330726065,0.713,-0.088,0.71841005,2.62,0.11,2.6223081435999998,3.343,-0.098,3.3444361259,0.713,-0.088,0.71841005,2.63,-0.01,2.6300190113
2019-11-21 10:00:00,3.4535,0.026000000000000002,3.4535978703,0.6935,-0.084,0.6985687153,2.76,0.11,2.7621911592,3.4735,-0.094,3.4747716831,0.6935,-0.084,0.6985687153,2.7800000000000002,-0.01,2.7800179856
2019-11-21 10:30:00,3.472,0.0485,3.4723387292,0.732,-0.1015,0.7390035521,2.74,0.15,2.7441027678000003,3.482,-0.0815,3.4829536675,0.732,-0.1015,0.7390035521,2.75,0.02,2.7500727263
2019-11-21 11:00:00,3.3615,0.043500000000000004,3.3617814474,0.6515000000000001,-0.0765,0.6559759904,2.71,0.12,2.7126555254999998,3.3715,-0.08650000000000001,3.3726094497,0.6515000000000001,-0.0765,0.6559759904,2.7199999999999998,-0.01,2.7200183823
2019-11-21 11:30:00,3.539,0.06,3.5395085817,0.6890000000000001,-0.09,0.6948532219,2.85,0.15,2.8539446386,3.559,-0.07,3.5596883291,0.6890000000000001,-0.09,0.6948532219,2.87,0.02,2.8700696856
2019-11-21 12:00:00,3.5475,0.0465,3.5478047438,0.5975,-0.07350000000000001,0.6020037375,2.95,0.12,2.9524396692,3.5575,-0.0835,3.5584798018,0.5975,-0.07350000000000001,0.6020037375,2.96,-0.01,2.9600168918
2019-11-21 12:30:00,3.596,0.064,3.5965694766,0.556,-0.056,0.5588130278,3.04,0.12,3.0423674992,3.606,-0.066,3.6066039428,0.556,-0.056,0.5588130278,3.05,-0.01,3.0500163934
2019-11-21 13:00:00,3.5365,0.0485,3.5368325519,0.4965,-0.0415,0.498231372,3.04,0.09,3.0413319451,3.5465,-0.0815,3.5474363278,0.4965,-0.0415,0.498231372,3.05,-0.04,3.0502622838
2019-11-21 13:30:00,3.498,0.022500000000000003,3.4980723620000003,0.528,-0.0475,0.5301322948,2.9699999999999998,0.07,2.9708248013,3.508,-0.08750000000000001,3.509091086,0.528,-0.0475,0.5301322948,2.98,-0.04,2.9802684443
2019-11-21 14:00:00,3.5005,-0.013000000000000001,3.5005241393,0.6605000000000001,-0.083,0.6656945621,2.84,0.07,2.8408625451000002,3.5105,-0.033,3.5106551027,0.6605000000000001,-0.083,0.6656945621,2.85,0.05,2.8504385627
2019-11-21 14:30:00,3.386,-0.0415,3.3862543097,0.676,-0.0915,0.6821643863,2.71,0.05,2.7104612154,3.366,-0.0415,3.3662558206,0.676,-0.0915,0.6821643863,2.69,0.05,2.6904646439
2019-11-21 15:00:00,3.4345,-0.02,3.4345582321,0.6145,-0.07,0.6184741304,2.8200000000000003,0.05,2.8204432276,3.4145,-0.02,3.4145585732,0.6145,-0.07,0.6184741304,2.8,0.05,2.800446393
2019-11-21 15:30:00,3.5220000000000002,-0.016,3.5220363428,0.602,-0.066,0.6056071334,2.92,0.05,2.9204280508,3.502,-0.016,3.5020365504,0.602,-0.066,0.6056071334,2.9,0.05,2.9004310025
2019-11-21 16:00:00,3.698,-0.0165,3.6980368103,0.608,-0.0665,0.6116259069000001,3.09,0.05,3.0904045043,3.678,-0.0165,3.6780370103999998,0.608,-0.0665,0.6116259069000001,3.07,0.05,3.0704071391
2019-11-21 16:30:00,3.843,0.003,3.843001171,0.793,-0.117,0.8015846805,3.05,0.12,3.0523597429,3.823,0.003,3.8230011771,0.793,-0.117,0.8015846805,3.03,0.12,3.0323753066
2019-11-21 17:00:00,4.0575,-0.03,4.0576109042,0.7675000000000001,-0.11,0.7753426662,3.29,0.08,3.2909725006,4.0275,0.08,4.0282944592,0.7675000000000001,-0.11,0.7753426662,3.26,0.19,3.2655321159
2019-11-21 17:30:00,3.941,-0.089,3.9420048199,0.741,-0.099,0.747584109,3.2,0.01,3.200015625,3.911,0.001,3.9110001278,0.741,-0.099,0.747584109,3.17,0.1,3.1715768949
2019-11-21 18:00:00,3.9235,-0.0805,3.9243257383000003,0.6935,-0.09050000000000001,0.6993800826000001,3.23,0.01,3.2300154798,3.8935,0.0095,3.8935115898,0.6935,-0.09050000000000001,0.6993800826000001,3.2,0.1,3.2015621187
2019-11-21 18:30:00,3.782,-0.0965,3.7832309274,0.642,-0.0765,0.646541762,3.14,-0.02,3.1400636936,3.752,0.0035,3.7520016325,0.642,-0.0765,0.646541762,3.11,0.08,3.1110287688
2019-11-21 19:00:00,3.5395,-0.131,3.5419233829,0.6895,-0.091,0.6954791514,2.85,-0.04,2.8502806878999998,3.5095,-0.041,3.5097394846,0.6895,-0.091,0.6954791514,2.8200000000000003,0.05,2.8204432276
2019-11-21 19:30:00,3.4935,0.0085,3.4935103406,0.7035,-0.0915,0.7094254718,2.79,0.1,2.7917915395,3.4835000000000003,-0.1915,3.4887597366,0.7035,-0.0915,0.7094254718,2.7800000000000002,-0.1,2.7817979797
2019-11-21 20:00:00,3.376,0.025500000000000002,3.3760963033999998,0.736,-0.10450000000000001,0.7433816315,2.64,0.13,2.6431988196000002,3.376,-0.20450000000000002,3.3821880861,0.736,-0.10450000000000001,0.7433816315,2.64,-0.1,2.6418932605
2019-11-21 20:30:00,3.2975,0.0205,3.2975637219,0.7475,-0.1095,0.7554776635,2.55,0.13,2.5533115752,3.2975,-0.20950000000000002,3.3041483774,0.7475,-0.1095,0.7554776635,2.55,-0.1,2.551960031
2019-11-21 21:00:00,3.1465,-0.011,3.1465192277,0.7565000000000001,-0.111,0.7646000589,2.39,0.1,2.3920911354,3.1465,-0.261,3.1573063282,0.7565000000000001,-0.111,0.7646000589,2.39,-0.15,2.3947024867
2019-11-21 21:30:00,2.9345,-0.0425,2.934807745,0.7245,-0.10250000000000001,0.7317147668,2.21,0.06,2.2108143296,2.9445,-0.29250000000000004,2.9589924806,0.7245,-0.10250000000000001,0.7317147668,2.22,-0.19,2.2281157959
2019-11-21 22:00:00,2.8265000000000002,0.618,2.8932725848,0.6165,-0.07200000000000001,0.6206901401,2.21,0.6900000000000001,2.3152105736,2.7265,-0.992,2.901355933,0.6165,-0.07200000000000001,0.6206901401,2.11,-0.92,2.3018470844
2019-11-21 22:30:00,2.606,0.861,2.7445504186000003,0.456,-0.039,0.4576647244,2.15,0.9,2.3307724042,2.4859999999999998,-1.259,2.7866246608000003,0.456,-0.039,0.4576647244,2.03,-1.22,2.3683960817
2019-11-21 23:00:00,2.2345,-0.013000000000000001,2.2345378157,0.48450000000000004,-0.043000000000000003,0.4864044099,1.75,0.03,1.750257124,2.2245,-0.47300000000000003,2.2742315735,0.48450000000000004,-0.043000000000000003,0.4864044099,1.74,-0.43,1.7923448329
2019-11-21 23:30:00,2.137,-0.0805,2.1385156651,0.467,-0.0405,0.4687528667,1.67,-0.04,1.6704789732,2.157,-0.4305,2.1995406907,0.467,-0.0405,0.4687528667,1.69,-0.39,1.7344163283
2019-11-22 00:00:00,1.9635,-0.20650000000000002,1.9743288733000002,0.48350000000000004,-0.0465,0.4857308926,1.48,-0.16,1.4886235253,1.9635,-0.34650000000000003,1.9938391359,0.48350000000000004,-0.0465,0.4857308926,1.48,-0.30000000000000004,1.5100993345
2019-11-22 00:30:00,1.837,-0.254,1.8544770152,0.417,-0.034,0.4183837951,1.42,-0.22,1.4369411957,1.847,-0.364,1.8825262282000002,0.417,-0.034,0.4183837951,1.43,-0.33,1.4675830471
2019-11-22 01:00:00,1.7675,-0.254,1.7856573720000002,0.41750000000000004,-0.034,0.4188821433,1.35,-0.22,1.3678084661,1.7775,-0.364,1.8143875689,0.41750000000000004,-0.034,0.4188821433,1.3599999999999999,-0.33,1.3994641832
2019-11-22 01:30:00,1.671,-0.2585,1.6908764739,0.441,-0.0385,0.44267736560000004,1.23,-0.22,1.2495199077999999,1.681,-0.3685,1.7209163983,0.441,-0.0385,0.44267736560000004,1.24,-0.33,1.2831601615000001
2019-11-22 02:00:00,1.681,-0.292,1.7061726173,0.451,-0.042,0.4529514323,1.23,-0.25,1.2551493935,1.691,-0.342,1.7252376648,0.451,-0.042,0.4529514323,1.24,-0.30000000000000004,1.2757742747
2019-11-22 02:30:00,1.657,0.0035,1.6570036964,0.367,-0.026500000000000003,0.3679555,1.29,0.03,1.2903487901,1.607,-0.6265000000000001,1.7248046991,0.367,-0.026500000000000003,0.3679555,1.24,-0.6000000000000001,1.3775340286
2019-11-22 03:00:00,1.7149999999999999,0.615,1.8219357836999999,0.425,-0.035,0.4264387412,1.29,0.65,1.4445068363,1.615,-1.245,2.0391787563,0.425,-0.035,0.4264387412,1.19,-1.21,1.6971151994
2019-11-22 03:30:00,1.7930000000000001,0.619,1.8968421126,0.403,-0.031,0.4041905491,1.3900000000000001,0.65,1.5344705927,1.693,-1.241,2.0991260086,0.403,-0.031,0.4041905491,1.29,-1.21,1.7686718181
2019-11-22 04:00:00,1.62,0.6555000000000001,1.7475927014,0.41000000000000003,-0.0345,0.41144896400000003,1.21,0.6900000000000001,1.3929106217,1.53,-1.3045,2.0106268301,0.41000000000000003,-0.0345,0.41144896400000003,1.12,-1.27,1.6933103673
2019-11-22 04:30:00,1.677,0.671,1.8062585640000002,0.437,-0.039,0.4387368232,1.24,0.71,1.4288806808,1.597,-1.309,2.0649188846,0.437,-0.039,0.4387368232,1.16,-1.27,1.7200290695
2019-11-22 05:00:00,1.7255,0.6685,1.850470886,0.4555,-0.0415,0.45738659800000003,1.27,0.71,1.4549914089,1.6155,-1.3115,2.0808345681000002,0.4555,-0.0415,0.45738659800000003,1.16,-1.27,1.7200290695
2019-11-22 05:30:00,1.7485,0.6545000000000001,1.8669821906,0.5185000000000001,-0.0555,0.5214618874,1.23,0.71,1.4202112519,1.6785,-1.2955,2.1203024548,0.5185000000000001,-0.0555,0.5214618874,1.16,-1.24,1.6979988221
2019-11-22 06:00:00,1.841,0.7015,1.9701226485,0.491,-0.0485,0.493389552,1.35,0.75,1.5443445211,1.751,-1.2885,2.1739901679,0.491,-0.0485,0.493389552,1.26,-1.24,1.7678235206
2019-11-22 06:30:00,2.0685000000000002,0.7805000000000001,2.210853342,0.5085000000000001,-0.0495,0.5109036113000001,1.56,0.8300000000000001,1.7670597047,1.9885000000000002,-1.2895,2.3700089662,0.5085000000000001,-0.0495,0.5109036113000001,1.48,-1.24,1.9308029418000001
2019-11-22 07:00:00,2.368,0.8035,2.5006071763,0.40800000000000003,-0.026500000000000003,0.4088596948,1.96,0.8300000000000001,2.1284971223999998,2.278,-1.2665,2.6063971781,0.40800000000000003,-0.026500000000000003,0.4088596948,1.87,-1.24,2.2437691503
2019-11-22 07:30:00,2.7535,0.641,2.8271263237,0.5335,-0.049,0.5357455086,2.22,0.6900000000000001,2.3247580519,2.6734999999999998,-0.989,2.8505654264,0.5335,-0.049,0.5357455086,2.14,-0.9400000000000001,2.3373489256
2019-11-22 08:00:00,2.8075,0.849,2.9330627763,0.5875,-0.061,0.5906583192,2.22,0.91,2.3992707225,2.6875,-1.171,2.9315349648,0.5875,-0.061,0.5906583192,2.1,-1.11,2.375310506
2019-11-22 08:30:00,2.993,0.8885000000000001,3.1220956504,0.583,-0.061500000000000006,0.5862348079,2.41,0.9500000000000001,2.5904825805,2.873,-1.1115,3.0805131472,0.583,-0.061500000000000006,0.5862348079,2.29,-1.05,2.5192459189000003
2019-11-22 09:00:00,3.0865,0.761,3.178931149,0.5365,-0.049,0.5387330044,2.55,0.81,2.675556017,2.9965,-0.909,3.1313404877,0.5365,-0.049,0.5387330044,2.46,-0.86,2.6059930929
2019-11-22 09:30:00,3.249,0.022,3.2490744836,0.549,-0.058,0.5520552509000001,2.7,0.08,2.7011849251999998,3.259,-0.138,3.2619204466,0.549,-0.058,0.5520552509000001,2.71,-0.08,2.7111805547000003
2019-11-22 10:00:00,3.4215,0.032,3.4216496387,0.5015000000000001,-0.048,0.5037918717000001,2.92,0.08,2.9210956848,3.4314999999999998,-0.128,3.4338864643,0.5015000000000001,-0.048,0.5037918717000001,2.93,-0.08,2.9310919467
2019-11-22 10:30:00,3.3055,0.0475,3.3058412696,0.5755,-0.0625,0.5788838398,2.73,0.11,2.7322152185,3.3155,-0.14250000000000002,3.3185609080000003,0.5755,-0.0625,0.5788838398,2.74,-0.08,2.7411676344
2019-11-22 11:00:00,3.241,0.0115,3.2410204026000002,0.511,-0.0485,0.5132964543,2.73,0.06,2.7306592611,3.251,-0.1285,3.2535385736,0.511,-0.0485,0.5132964543,2.74,-0.08,2.7411676344
2019-11-22 11:30:00,3.3735,0.045,3.37380012,0.48350000000000004,-0.045,0.4855895901,2.89,0.09,2.8914010445000002,3.3835,-0.125,3.3858082122,0.48350000000000004,-0.045,0.4855895901,2.9,-0.08,2.9011032384
2019-11-22 12:00:00,3.4745,0.051500000000000004,3.4748816527,0.5845,-0.0685,0.5885002124000001,2.89,0.12,2.8924902766000002,3.4845,-0.1085,3.4861888216,0.5845,-0.0685,0.5885002124000001,2.9,-0.04,2.9002758489
2019-11-22 12:30:00,3.575,0.008,3.575008951,0.525,-0.052000000000000005,0.5275689528,3.05,0.06,3.0505901068,3.575,-0.032,3.5751432139,0.525,-0.052000000000000005,0.5275689528,3.05,0.02,3.0500655731
2019-11-22 13:00:00,3.4885,0.007,3.4885070231,0.5085000000000001,-0.053,0.5112545843,2.98,0.06,2.9806039656000003,3.4985,-0.033,3.4986556347,0.5085000000000001,-0.053,0.5112545843,2.99,0.02,2.9900668889
2019-11-22 13:30:00,3.5495,0.004,3.5495022538,0.5395,-0.056,0.5423986080000001,3.01,0.06,3.0105979473,3.5595,-0.016,3.5595359599,0.5395,-0.056,0.5423986080000001,3.02,0.04,3.020264889
2019-11-22 14:00:00,3.476,0.046,3.4763043595,0.496,-0.044,0.49794778840000004,2.98,0.09,2.9813587506,3.516,-0.094,3.5172563171,0.496,-0.044,0.49794778840000004,3.02,-0.05,3.0204138789
2019-11-22 14:30:00,3.312,-0.011,3.3120182669,0.422,-0.031,0.4231370936,2.89,0.02,2.8900692033,3.302,-0.161,3.3059227154,0.422,-0.031,0.4231370936,2.88,-0.13,2.8829325348
2019-11-22 15:00:00,3.247,-0.021,3.2470679081,0.307,-0.011,0.3071970052,2.94,-0.01,2.9400170067999998,3.237,-0.161,3.2410013885,0.307,-0.011,0.3071970052,2.93,-0.15,2.933837078
2019-11-22 15:30:00,3.3795,-0.0205,3.3795621758,0.3095,-0.0105,0.30967805860000003,3.07,-0.01,3.0700162866,3.3695,-0.1605,3.3733203969,0.3095,-0.0105,0.30967805860000003,3.06,-0.15,3.0636742647
2019-11-22 16:00:00,3.4755000000000003,-0.0195,3.4755547039,0.47550000000000003,-0.0395,0.4771378208,3.0,0.02,3.0000666659,3.4655,-0.1495,3.4687231801,0.47550000000000003,-0.0395,0.4771378208,2.99,-0.11,2.9920227272
2019-11-22 16:30:00,3.616,-0.0105,3.6160152447,0.426,-0.030500000000000003,0.4270904471,3.19,0.02,3.1900626953,3.606,-0.1405,3.6087361015,0.426,-0.030500000000000003,0.4270904471,3.18,-0.11,3.1819019469
2019-11-22 17:00:00,3.782,0.594,3.8283625743,0.652,-0.076,0.6564145032,3.13,0.67,3.2009061217,3.642,-0.6960000000000001,3.7079077658,0.652,-0.076,0.6564145032,2.99,-0.62,3.0536044276
2019-11-22 17:30:00,3.8605,0.8415,3.9511495163,0.8205,-0.1285,0.8305013546000001,3.04,0.97,3.1910029771,3.6905,-0.9585,3.8129401385,0.8205,-0.1285,0.8305013546000001,2.87,-0.8300000000000001,2.9876077386
2019-11-22 18:00:00,3.7085,0.8220000000000001,3.7985071081,0.8685,-0.148,0.8810200054,2.84,0.97,3.0010831378,3.5484999999999998,-1.008,3.6888909241,0.8685,-0.148,0.8810200054,2.68,-0.86,2.814604768
2019-11-22 18:30:00,3.594,0.915,3.7086467883000003,0.884,-0.155,0.897485933,2.71,1.07,2.9135888523,3.444,-1.125,3.6230872195,0.884,-0.155,0.897485933,2.56,-0.97,2.7376084453000002
2019-11-22 19:00:00,3.2755,0.7315,3.3561871968,0.8855000000000001,-0.1585,0.8995735101000001,2.39,0.89,2.5503333115,3.1555,-1.0385,3.321996764,0.8855000000000001,-0.1585,0.8995735101000001,2.27,-0.88,2.4346046907
2019-11-22 19:30:00,3.33,-0.0745,3.3308332666,0.86,-0.1545,0.8737678467000001,2.47,0.08,2.471295207,3.32,-0.1845,3.3251225917,0.86,-0.1545,0.8737678467000001,2.46,-0.03,2.46018292
2019-11-22 20:00:00,3.193,-0.08,3.1940020351,0.873,-0.16,0.887540985,2.32,0.08,2.3213789006,3.183,-0.19,3.1886657084,0.873,-0.16,0.887540985,2.31,-0.03,2.310194797
2019-11-22 20:30:00,3.1005,-0.0675,3.1012346735,0.8405,-0.14750000000000002,0.8533443033,2.26,0.08,2.2614154859,3.1005,-0.2275,3.108835232,0.8405,-0.14750000000000002,0.8533443033,2.26,-0.08,2.2614154859
2019-11-22 21:00:00,2.9075,-0.045,2.9078482165,0.8675,-0.155,0.8812384751000001,2.04,0.11,2.0429635337,2.9075,-0.305,2.9234536511,0.8675,-0.155,0.8812384751000001,2.04,-0.15,2.045507272
2019-11-22 21:30:00,2.7535,-0.0405,2.7537978321,0.8535,-0.1505,0.8666674679,1.9,0.11,1.9031815468,2.7635,-0.3005,2.7797900101,0.8535,-0.1505,0.8666674679,1.9100000000000001,-0.15,1.9158809984
2019-11-22 22:00:00,2.667,-0.1245,2.6699043522,0.837,-0.14450000000000002,0.8493816869,1.83,0.02,1.8301092864,2.677,-0.29450000000000004,2.6931504321,0.837,-0.14450000000000002,0.8493816869,1.8399999999999999,-0.15,1.8461040057
2019-11-22 22:30:00,2.4939999999999998,-0.164,2.4993863247,0.744,-0.114,0.7526832003,1.75,-0.05,1.75071414,2.4939999999999998,-0.264,2.5079338109,0.744,-0.114,0.7526832003,1.75,-0.15,1.756416807
2019-11-22 23:00:00,2.1955,-0.199,2.2045002268,0.6855,-0.099,0.6926119043,1.51,-0.1,1.5133076356,2.1955,-0.319,2.2185538646,0.6855,-0.099,0.6926119043,1.51,-0.22,1.5259423318
2019-11-22 23:30:00,2.0545,0.387,2.0906313042,0.7045,-0.10300000000000001,0.7119896418,1.35,0.49,1.4361754767,1.9745,-0.963,2.1968202589,0.7045,-0.10300000000000001,0.7119896418,1.27,-0.86,1.533786165
2019-11-23 00:00:00,1.931,0.7015,2.0544739594,0.531,-0.0585,0.5342127385000001,1.4,0.76,1.5929846201,1.841,-1.2785,2.2413931494,0.531,-0.0585,0.5342127385000001,1.31,-1.22,1.7901117283999999
2019-11-23 00:30:00,1.7795,0.6745,1.9030424325,0.5295,-0.0655,0.533535847,1.25,0.74,1.4526183256,1.6895,-1.2855,2.1229508944,0.5295,-0.0655,0.533535847,1.16,-1.22,1.6834488409000001
2019-11-23 01:00:00,1.7415,0.662,1.8630797755000001,0.6015,-0.078,0.6065362726,1.1400000000000001,0.74,1.3591173606,1.6515,-1.298,2.1005371337,0.6015,-0.078,0.6065362726,1.05,-1.22,1.6096272861
2019-11-23 01:30:00,1.6835,0.6515000000000001,1.8051660588,0.6535000000000001,-0.08850000000000001,0.6594653137,1.03,0.74,1.2682665335,1.6035,-1.3085,2.0696339048,0.6535000000000001,-0.08850000000000001,0.6594653137,0.9500000000000001,-1.22,1.5462535368
2019-11-23 02:00:00,1.6215000000000002,0.6555000000000001,1.7489832761000002,0.6415000000000001,-0.0845,0.6470413433000001,0.98,0.74,1.2280065146,1.5415,-1.3045,2.0193916163,0.6415000000000001,-0.0845,0.6470413433000001,0.9,-1.22,1.5160474927
2019-11-23 02:30:00,1.557,0.655,1.6891636984,0.597,-0.085,0.6030207293000001,0.96,0.74,1.212105606,1.477,-1.305,1.970927193,0.597,-0.085,0.6030207293000001,0.88,-1.22,1.5042606157
2019-11-23 03:00:00,1.487,-0.14150000000000001,1.4937172591,0.717,-0.1115,0.7256178402,0.77,-0.03,0.770584194,1.477,-0.5515,1.5766043416,0.717,-0.1115,0.7256178402,0.76,-0.44,0.8781799360000001
2019-11-23 03:30:00,1.4565000000000001,-0.3355,1.4946412613,0.7265,-0.1155,0.7356238849000001,0.73,-0.22,0.7624303247,1.4565000000000001,-0.34550000000000003,1.4969176664,0.7265,-0.1155,0.7356238849000001,0.73,-0.23,0.7653757247
2019-11-23 04:00:00,1.464,0.3435,1.5037580423999999,0.764,-0.1265,0.774401866,0.7000000000000001,0.47000000000000003,0.8431488599,1.404,-1.0265,1.7392292115,0.764,-0.1265,0.774401866,0.64,-0.9,1.1043550154
2019-11-23 04:30:00,1.462,0.547,1.5609782188999999,0.732,-0.113,0.7406706421,0.73,0.66,0.9841239759,1.3719999999999999,-1.233,1.8446335678999999,0.732,-0.113,0.7406706421,0.64,-1.12,1.2899612397
2019-11-23 05:00:00,1.483,0.5615,1.5857399692,0.6930000000000001,-0.0985,0.6999651777,0.79,0.66,1.0294173109,1.403,-1.2185,1.8582656565,0.6930000000000001,-0.0985,0.6999651777,0.71,-1.12,1.3260844619
2019-11-23 05:30:00,1.5245000000000002,0.5615,1.6246176473,0.6845,-0.0985,0.6915507935,0.84,0.66,1.0682696289,1.4445000000000001,-1.2185,1.889794301,0.6845,-0.0985,0.6915507935,0.76,-1.12,1.3535139453
2019-11-23 06:00:00,1.5425,0.55,1.6376221328,0.7325,-0.11,0.7407133386,0.81,0.66,1.044844486,1.4625,-1.23,1.9109699762,0.7325,-0.11,0.7407133386,0.73,-1.12,1.3368993979
2019-11-23 06:30:00,1.6665,0.5755,1.763071893,0.7265,-0.1145,0.7354675384,0.9400000000000001,0.6900000000000001,1.1660617479,1.5765,-1.1945000000000001,1.9779237852,0.7265,-0.1145,0.7354675384,0.85,-1.08,1.3743725841
2019-11-23 07:00:00,1.835,0.6045,1.9320054995,0.765,-0.1255,0.7752259348,1.07,0.73,1.2952991932,1.745,-1.1855,2.1096054726,0.765,-0.1255,0.7752259348,0.98,-1.06,1.4436065946
2019-11-23 07:30:00,1.991,0.6005,2.0795867979000002,0.781,-0.1295,0.7916635965000001,1.21,0.73,1.4131525042,1.901,-1.1895,2.2424788182,0.781,-0.1295,0.7916635965000001,1.12,-1.06,1.5420765221
2019-11-23 08:00:00,2.0745,0.613,2.1631734212,0.7445,-0.117,0.7536373465,1.33,0.73,1.5171684152,1.9845000000000002,-1.177,2.3072861223,0.7445,-0.117,0.7536373465,1.24,-1.06,1.6313184852
2019-11-23 08:30:00,2.239,0.28450000000000003,2.2570027138,0.739,-0.10550000000000001,0.7464926322000001,1.5,0.39,1.5498709624,2.199,-0.7755000000000001,2.3317378176,0.739,-0.10550000000000001,0.7464926322000001,1.46,-0.67,1.6063934761
2019-11-23 09:00:00,2.4895,0.6655,2.5769168593,0.6295000000000001,-0.0845,0.6351460462,1.8599999999999999,0.75,2.0055173896,2.4295,-1.1045,2.6687807141,0.6295000000000001,-0.0845,0.6351460462,1.8,-1.02,2.0689127579
2019-11-23 09:30:00,2.7155,0.8270000000000001,2.8386386262,0.6755,-0.093,0.6818718721,2.04,0.92,2.2378561169,2.6155,-1.223,2.8873117688,0.6755,-0.093,0.6818718721,1.94,-1.13,2.2451057882
2019-11-23 10:00:00,2.8725,0.792,2.979684589,0.5625,-0.068,0.5665953141,2.31,0.86,2.4648935068,2.7625,-1.1280000000000001,2.9839219578,0.5625,-0.068,0.5665953141,2.2,-1.06,2.4420483206
2019-11-23 10:30:00,2.906,0.314,2.9229149834,0.636,-0.08600000000000001,0.641788127,2.27,0.4,2.3049728849,2.866,-0.636,2.9357200139,0.636,-0.08600000000000001,0.641788127,2.23,-0.55,2.296823894
2019-11-23 11:00:00,2.8975,-0.08850000000000001,2.898851238,0.6675,-0.08850000000000001,0.6733412953,2.23,0.0,2.23,2.8975,-0.20850000000000002,2.9049919965,0.6675,-0.08850000000000001,0.6733412953,2.23,-0.12,2.2332263656
2019-11-23 11:30:00,2.951,-0.0645,2.9517048040000002,0.5710000000000001,-0.0645,0.5746314036,2.38,0.0,2.38,2.961,-0.1845,2.9667425318,0.5710000000000001,-0.0645,0.5746314036,2.39,-0.12,2.3930106561
2019-11-23 12:00:00,2.982,-0.07350000000000001,2.9829056723000003,0.522,-0.053500000000000006,0.5247344567000001,2.46,-0.02,2.4600812995,2.992,-0.20350000000000001,2.9989125112,0.522,-0.053500000000000006,0.5247344567000001,2.47,-0.15,2.4745504642
2019-11-23 12:30:00,2.9895,-0.0765,2.9904786406,0.5295,-0.0565,0.5325058685,2.46,-0.02,2.4600812995,2.9995000000000003,-0.20650000000000002,3.0065998237,0.5295,-0.0565,0.5325058685,2.47,-0.15,2.4745504642
2019-11-23 13:00:00,3.0075,-0.081,3.0085905753,0.5475,-0.061,0.5508876927,2.46,-0.02,2.4600812995,3.0175,-0.211,3.0248681376,0.5475,-0.061,0.5508876927,2.47,-0.15,2.4745504642
2019-11-23 13:30:00,2.96,-0.081,2.9611080696,0.55,-0.061,0.5533723882,2.41,-0.02,2.4100829861,2.9699999999999998,-0.211,2.9774856843,0.55,-0.061,0.5533723882,2.42,-0.15,2.4246443038
2019-11-23 14:00:00,2.949,-0.0915,2.9504191651,0.449,-0.0415,0.4509137944,2.5,-0.05,2.50049995,2.959,-0.1915,2.9651902553,0.449,-0.0415,0.4509137944,2.51,-0.15,2.5144780771
2019-11-23 14:30:00,2.932,-0.08750000000000001,2.9333053455,0.432,-0.0375,0.4336245496,2.5,-0.05,2.50049995,2.912,-0.2175,2.9201113421000002,0.432,-0.0375,0.4336245496,2.48,-0.18,2.4865236777
2019-11-23 15:00:00,2.9195,-0.113,2.9216860286,0.41950000000000004,-0.033,0.4207959719,2.5,-0.08,2.5012796725,2.8995,-0.213,2.9073130636,0.41950000000000004,-0.033,0.4207959719,2.48,-0.18,2.4865236777
2019-11-23 15:30:00,2.911,-0.1015,2.9127690005,0.561,-0.061500000000000006,0.5643609218,2.35,-0.04,2.3503404009,2.901,-0.24150000000000002,2.9110347387,0.561,-0.061500000000000006,0.5643609218,2.34,-0.18,2.3469128659000003
2019-11-23 16:00:00,2.966,-0.08650000000000001,2.9672610687,0.47600000000000003,-0.0465,0.4782658779,2.49,-0.04,2.4903212644,2.956,-0.2265,2.9646649473,0.47600000000000003,-0.0465,0.4782658779,2.48,-0.18,2.4865236777
2019-11-23 16:30:00,3.066,-0.133,3.0688833474,0.41600000000000004,-0.033,0.4173068415,2.65,-0.1,2.6518861212,3.046,-0.213,3.053438226,0.41600000000000004,-0.033,0.4173068415,2.63,-0.18,2.6361524994
2019-11-23 17:00:00,3.207,-0.20750000000000002,3.2137058437,0.327,-0.0175,0.3274679374,2.88,-0.19,2.8862605565,3.177,-0.1075,3.1788182159,0.327,-0.0175,0.3274679374,2.85,-0.09,2.8514206985
2019-11-23 17:30:00,3.2015000000000002,-0.21,3.208380004,0.35150000000000003,-0.02,0.3520685303,2.85,-0.19,2.8563263119,3.1715,-0.11,3.1734070413,0.35150000000000003,-0.02,0.3520685303,2.8200000000000003,-0.09,2.8214358047
2019-11-23 18:00:00,3.1185,-0.23750000000000002,3.1275307353,0.3685,-0.0275,0.3695246947,2.75,-0.21,2.7580065265,3.0885,-0.11750000000000001,3.0907342979,0.3685,-0.0275,0.3695246947,2.7199999999999998,-0.09,2.7214885633
2019-11-23 18:30:00,3.052,-0.194,3.0581595773,0.362,-0.024,0.3627947078,2.69,-0.17,2.6953663944,3.032,-0.154,3.0359084308,0.362,-0.024,0.3627947078,2.67,-0.13,2.6731629206000003
2019-11-23 19:00:00,2.9575,-0.1965,2.9640206646,0.3675,-0.026500000000000003,0.3684542034,2.59,-0.17,2.5955731544000002,2.9475,-0.1565,2.9516518257,0.3675,-0.026500000000000003,0.3684542034,2.58,-0.13,2.5832731176
2019-11-23 19:30:00,2.8575,-0.1715,2.8626418742,0.40750000000000003,-0.0315,0.4087156713,2.45,-0.14,2.45399674,2.8475,-0.1615,2.8520761736,0.40750000000000003,-0.0315,0.4087156713,2.44,-0.13,2.4434606606
2019-11-23 20:00:00,2.7805,0.8130000000000001,2.8969206496,0.3305,-0.017,0.33093692750000003,2.45,0.8300000000000001,2.5867740528,2.6605,-1.217,2.9256365547,0.3305,-0.017,0.33093692750000003,2.33,-1.2,2.6208586379
2019-11-23 20:30:00,2.6865,0.9065000000000001,2.8353173544,0.3165,-0.0135,0.3167877839,2.37,0.92,2.5423021064,2.5765000000000002,-1.3135,2.8919948997000002,0.3165,-0.0135,0.3167877839,2.26,-1.3,2.6072207425
2019-11-23 21:00:00,2.5605,0.895,2.7124131783000003,0.3705,-0.025,0.37134249690000004,2.19,0.92,2.375394704,2.4705,-1.365,2.8225157661,0.3705,-0.025,0.37134249690000004,2.1,-1.34,2.4911041729
2019-11-23 21:30:00,2.476,0.8955000000000001,2.632963397,0.356,-0.0245,0.3568420519,2.12,0.92,2.3110170921,2.376,-1.3845,2.7499484086,0.356,-0.0245,0.3568420519,2.02,-1.3599999999999999,2.4351591324
2019-11-23 22:00:00,2.378,0.8415,2.5225,0.318,-0.018500000000000003,0.3185376744,2.06,0.86,2.2323082224,2.268,-1.3285,2.628447498,0.318,-0.018500000000000003,0.3185376744,1.9500000000000002,-1.31,2.3491700662
2019-11-23 22:30:00,2.2185,0.0475,2.2190084497,0.28850000000000003,-0.0125,0.28877067030000003,1.9300000000000002,0.06,1.9309324173,2.1885,-0.5925,2.2672865940999998,0.28850000000000003,-0.0125,0.28877067030000003,1.9,-0.58,1.9865548067
2019-11-23 23:00:00,2.064,-0.228,2.0765548392,0.264,-0.008,0.26412118430000003,1.8,-0.22,1.8133946068,2.064,-0.338,2.0914922902,0.264,-0.008,0.26412118430000003,1.8,-0.33,1.83
2019-11-23 23:30:00,1.9735,0.335,2.0017310634,0.2535,-0.005,0.2535493049,1.72,0.34,1.7532826355000002,1.8935,-0.925,2.1073602563,0.2535,-0.005,0.2535493049,1.6400000000000001,-0.92,1.8804254838
2019-11-24 00:00:00,1.877,0.6585000000000001,1.9891584276,0.277,-0.0115,0.2772386156,1.6,0.67,1.7346181136,1.7770000000000001,-1.2615,2.179245569,0.277,-0.0115,0.2772386156,1.5,-1.25,1.952562419
2019-11-24 00:30:00,1.7355,0.247,1.7529886623,0.24550000000000002,-0.003,0.2455183293,1.49,0.25,1.5108275878000001,1.6855,-0.863,1.8935889866000002,0.24550000000000002,-0.003,0.2455183293,1.44,-0.86,1.6772596698000002
2019-11-24 01:00:00,1.657,-0.28200000000000003,1.6808250949999999,0.23700000000000002,-0.002,0.23700843870000002,1.42,-0.28,1.4473423921,1.677,-0.352,1.7135439883,0.23700000000000002,-0.002,0.23700843870000002,1.44,-0.35000000000000003,1.4819244245
2019-11-24 01:30:00,1.6019999999999999,-0.2785,1.6260277519000002,0.232,0.0015,0.23200484910000002,1.37,-0.28,1.3983204211,1.612,-0.34850000000000003,1.6492411134,0.232,0.0015,0.23200484910000002,1.38,-0.35000000000000003,1.4236923825
2019-11-24 02:00:00,1.5335,-0.28200000000000003,1.5592133433000002,0.2335,-0.002,0.23350856520000002,1.3,-0.28,1.3298120168,1.5535,-0.392,1.6021941986,0.2335,-0.002,0.23350856520000002,1.32,-0.39,1.3764083696
2019-11-24 02:30:00,1.4825,-0.28250000000000003,1.5091760996999999,0.2325,-0.0025,0.2325134405,1.25,-0.28,1.2809761903,1.4925000000000002,-0.41250000000000003,1.548454875,0.2325,-0.0025,0.2325134405,1.26,-0.41000000000000003,1.3250283016
2019-11-24 03:00:00,1.422,-0.28300000000000003,1.449887237,0.232,-0.003,0.23201939570000002,1.19,-0.28,1.2224974438,1.442,-0.41300000000000003,1.4999776665,0.232,-0.003,0.23201939570000002,1.21,-0.41000000000000003,1.2775758295
2019-11-24 03:30:00,1.4205,-0.3135,1.4546829551,0.2305,-0.0035,0.23052657110000002,1.19,-0.31,1.2297154142,1.4105,-0.3935,1.464360782,0.2305,-0.0035,0.23052657110000002,1.18,-0.39,1.2427791437
2019-11-24 04:00:00,1.42,0.3785,1.4695789363,0.23,-0.0015,0.23000489130000001,1.19,0.38,1.2491997438,1.3599999999999999,-1.0915,1.7438383669,0.23,-0.0015,0.23000489130000001,1.13,-1.09,1.5700318468
2019-11-24 04:30:00,1.4205,0.5845,1.5360535471999999,0.2305,0.0045000000000000005,0.23054392210000002,1.19,0.58,1.3238202295,1.3305,-1.2855,1.8500649989,0.2305,0.0045000000000000005,0.23054392210000002,1.1,-1.29,1.6953170795
2019-11-24 05:00:00,1.4205,0.584,1.5358633566000002,0.2305,0.004,0.23053470450000002,1.19,0.58,1.3238202295,1.3305,-1.286,1.8504124540000002,0.2305,0.004,0.23053470450000002,1.1,-1.29,1.6953170795
2019-11-24 05:30:00,1.4205,0.5875,1.5371976125,0.2305,0.007500000000000001,0.2306219851,1.19,0.58,1.3238202295,1.3305,-1.2825,1.8479817369,0.2305,0.007500000000000001,0.2306219851,1.1,-1.29,1.6953170795
2019-11-24 06:00:00,1.4235,0.42550000000000004,1.4857329841,0.2335,0.0055000000000000005,0.2335647662,1.19,0.42,1.2619429464,1.3635,-1.1145,1.7610344971,0.2335,0.0055000000000000005,0.2335647662,1.13,-1.12,1.5910059711
2019-11-24 06:30:00,1.498,-0.2485,1.5184716823,0.23800000000000002,0.0015,0.2380047268,1.26,-0.25,1.2845621822,1.528,-0.3885,1.5766154414,0.23800000000000002,0.0015,0.2380047268,1.29,-0.39,1.3476646467
