Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-11-24 07:00:00,1.633,0.20450000000000002,1.6457549180000002,0.233,0.0045000000000000005,0.2330434509,1.4,0.2,1.4142135624,1.623,-0.8055,1.8118938297,0.233,0.0045000000000000005,0.2330434509,1.3900000000000001,-0.81,1.608788364
2019-11-24 07:30:00,1.7905000000000002,0.7405,1.9375836756,0.2305,0.0105,0.23073903010000002,1.56,0.73,1.7223530416,1.7205,-1.3195000000000001,2.1682251959,0.2305,0.0105,0.23073903010000002,1.49,-1.33,1.9972481068
2019-11-24 08:00:00,1.791,0.735,1.9359509291,0.231,0.005,0.2310541062,1.56,0.73,1.7223530416,1.721,-1.305,2.1598300859,0.231,0.005,0.2310541062,1.49,-1.31,1.9839858870000002
2019-11-24 08:30:00,1.9915,0.305,2.0147201419,0.2315,0.005,0.23155398940000002,1.76,0.30000000000000004,1.7853851125,1.9515,-0.845,2.1265881712,0.2315,0.005,0.23155398940000002,1.72,-0.85,1.9185671737
2019-11-24 09:00:00,2.1745,-0.139,2.1789381015,0.23450000000000001,0.001,0.23450213220000002,1.94,-0.14,1.9450449866000001,2.1945,-0.329,2.2190248421,0.23450000000000001,0.001,0.23450213220000002,1.96,-0.33,1.9875864761000002
2019-11-24 09:30:00,2.41,0.23900000000000002,2.4218218349000002,0.23,0.009000000000000001,0.2301760196,2.18,0.23,2.1920994503,2.39,-0.661,2.4797219602,0.23,0.009000000000000001,0.2301760196,2.16,-0.67,2.2615260335
2019-11-24 10:00:00,2.6305,0.9065000000000001,2.7823142346000003,0.2305,0.006500000000000001,0.2305916304,2.4,0.9,2.5632011236,2.5205,-1.3135,2.842217884,0.2305,0.006500000000000001,0.2305916304,2.29,-1.32,2.6431988196000002
2019-11-24 10:30:00,2.7865,0.8715,2.9196051959,0.23650000000000002,0.0015,0.23650475680000002,2.55,0.87,2.6943273743000002,2.6765,-1.2285,2.9449727503,0.23650000000000002,0.0015,0.23650475680000002,2.44,-1.23,2.7324897072
2019-11-24 11:00:00,2.9135,0.9015000000000001,3.0497843366,0.2335,0.0015,0.23350481790000002,2.68,0.9,2.8270833026,2.8035,-1.2285,3.0608535574,0.2335,0.0015,0.23350481790000002,2.5700000000000003,-1.23,2.8491753193
2019-11-24 11:30:00,3.051,0.906,3.1826776463,0.231,0.006,0.23107790890000002,2.8200000000000003,0.9,2.9601351321,2.941,-1.224,3.1855387299,0.231,0.006,0.23107790890000002,2.71,-1.23,2.9760712357
2019-11-24 12:00:00,3.063,0.901,3.1927683912,0.243,0.001,0.24300205760000002,2.8200000000000003,0.9,2.9601351321,2.9530000000000003,-1.169,3.1759675691,0.243,0.001,0.24300205760000002,2.71,-1.17,2.9517791245
2019-11-24 12:30:00,3.1035,0.904,3.232480201,0.24350000000000002,0.004,0.24353285200000002,2.86,0.9,2.9982661656,2.9735,-1.146,3.1866939373,0.24350000000000002,0.004,0.24353285200000002,2.73,-1.15,2.9623301639
2019-11-24 13:00:00,3.0975,0.773,3.192496711,0.23750000000000002,0.003,0.2375189466,2.86,0.77,2.9618406439,2.9975,-1.057,3.1784045133,0.23750000000000002,0.003,0.2375189466,2.76,-1.06,2.9565520459
2019-11-24 13:30:00,3.066,-0.093,3.0674101454,0.256,-0.003,0.2560175775,2.81,-0.09,2.8114409117,3.086,-0.213,3.0933420438,0.256,-0.003,0.2560175775,2.83,-0.21,2.8377808231
2019-11-24 14:00:00,3.0175,-0.0935,3.018948244,0.2575,-0.0035,0.25752378530000003,2.76,-0.09,2.7614670014,3.0375,-0.21350000000000002,3.0449940066,0.2575,-0.0035,0.25752378530000003,2.7800000000000002,-0.21,2.7879203719000003
2019-11-24 14:30:00,2.9815,-0.0965,2.9830612632,0.28150000000000003,-0.006500000000000001,0.28157503440000003,2.7,-0.09,2.7014995836,2.9715,-0.2165,2.9793765287,0.28150000000000003,-0.006500000000000001,0.28157503440000003,2.69,-0.21,2.6981845749
2019-11-24 15:00:00,2.9895,-0.1005,2.9911888105,0.28950000000000004,-0.0105,0.28969035190000003,2.7,-0.09,2.7014995836,2.9795,-0.2205,2.987647988,0.28950000000000004,-0.0105,0.28969035190000003,2.69,-0.21,2.6981845749
2019-11-24 15:30:00,2.9715,-0.108,2.9734619974000003,0.3215,-0.018000000000000002,0.3220034938,2.65,-0.09,2.6515278614,2.9715,-0.228,2.9802342609,0.3215,-0.018000000000000002,0.3220034938,2.65,-0.21,2.6583077324
2019-11-24 16:00:00,2.999,-0.10450000000000001,3.0008200962,0.309,-0.0145,0.3093400233,2.69,-0.09,2.6915051550999998,2.989,-0.2245,2.9974190982,0.309,-0.0145,0.3093400233,2.68,-0.21,2.6882150212
2019-11-24 16:30:00,3.132,-0.184,3.1374001976,0.302,-0.014,0.3023243292,2.83,-0.17,2.8351014091,3.102,-0.084,3.1031371223,0.302,-0.014,0.3023243292,2.8,-0.07,2.8008748633
2019-11-24 17:00:00,3.2545,-0.1525,3.2580709784,0.29450000000000004,-0.0125,0.29476516080000004,2.96,-0.14,2.9633089613,3.2345,-0.1525,3.2380930345,0.29450000000000004,-0.0125,0.29476516080000004,2.94,-0.14,2.9433314458
2019-11-24 17:30:00,3.2575,-0.1315,3.2601531406,0.3375,-0.021500000000000002,0.33818412140000004,2.92,-0.11,2.9220711833,3.2375,-0.14150000000000001,3.2405907640000002,0.3375,-0.021500000000000002,0.33818412140000004,2.9,-0.12,2.9024816968
2019-11-24 18:00:00,3.247,-0.149,3.2504168963,0.327,-0.019,0.3275515227,2.92,-0.13,2.9228924031,3.227,-0.159,3.2309147312,0.327,-0.019,0.3275515227,2.9,-0.14,2.9033773437
2019-11-24 18:30:00,3.111,-0.12,3.1133135081,0.341,-0.02,0.3415860067,2.77,-0.1,2.7718044664,3.101,-0.21,3.1081024758,0.341,-0.02,0.3415860067,2.76,-0.19,2.7665321252
2019-11-24 19:00:00,3.0495,-0.1265,3.052122622,0.3695,-0.026500000000000003,0.37044905180000004,2.68,-0.1,2.6818650227000003,3.0395,-0.24650000000000002,3.0494790539,0.3695,-0.026500000000000003,0.37044905180000004,2.67,-0.22,2.6790483385
2019-11-24 19:30:00,3.0045,-0.138,3.0076675764,0.4345,-0.038,0.4361585148,2.5700000000000003,-0.1,2.5719447895,3.0045,-0.258,3.0155570381,0.4345,-0.038,0.4361585148,2.5700000000000003,-0.22,2.5793991548
2019-11-24 20:00:00,2.883,-0.1405,2.8864215302,0.47300000000000003,-0.0405,0.47473071310000003,2.41,-0.1,2.4120737965,2.883,-0.2605,2.8947451097,0.47300000000000003,-0.0405,0.47473071310000003,2.41,-0.22,2.4200206611
2019-11-24 20:30:00,2.8120000000000003,-0.166,2.8168954542,0.382,-0.026000000000000002,0.38288379440000003,2.43,-0.14,2.4340295808,2.8120000000000003,-0.28600000000000003,2.8265066779,0.382,-0.026000000000000002,0.38288379440000003,2.43,-0.26,2.443869882
2019-11-24 21:00:00,2.692,-0.1715,2.6974573676,0.402,-0.0315,0.4032322532,2.29,-0.14,2.2942754848,2.702,-0.29150000000000004,2.717678467,0.402,-0.0315,0.4032322532,2.3,-0.26,2.3146490015
2019-11-24 21:30:00,2.569,-0.1935,2.5762770134,0.509,-0.053500000000000006,0.5118039175,2.06,-0.14,2.0647518011,2.5789999999999997,-0.3135,2.5979844592,0.509,-0.053500000000000006,0.5118039175,2.07,-0.26,2.0862646045
2019-11-24 22:00:00,2.5175,-0.186,2.524361751,0.6275000000000001,-0.08600000000000001,0.6333658106,1.8900000000000001,-0.1,1.8926436537,2.5175,-0.306,2.5360288346,0.6275000000000001,-0.08600000000000001,0.6333658106,1.8900000000000001,-0.22,1.9027611516
2019-11-24 22:30:00,2.465,0.24450000000000002,2.4770961326,0.5750000000000001,-0.0655,0.5787186277,1.8900000000000001,0.31,1.9152545523,2.395,-0.7455,2.5083451218,0.5750000000000001,-0.0655,0.5787186277,1.82,-0.68,1.9428844536
2019-11-24 23:00:00,2.3285,0.711,2.4346320564,0.5685,-0.069,0.5726720266,1.76,0.78,1.9250974001,2.2085,-1.229,2.5274321455,0.5685,-0.069,0.5726720266,1.6400000000000001,-1.16,2.0087807247
2019-11-24 23:30:00,2.07,0.711,2.1887030406,0.64,-0.089,0.6461586492,1.43,0.8,1.6385664466,1.97,-1.2690000000000001,2.3433439782,0.64,-0.089,0.6461586492,1.33,-1.18,1.7780044994000002
2019-11-25 00:00:00,1.9575,0.6755,2.0707743721,0.5775,-0.0745,0.5822855829,1.38,0.75,1.5706368135000002,1.8675000000000002,-1.2545,2.2497392071,0.5775,-0.0745,0.5822855829,1.29,-1.18,1.7482848737999999
2019-11-25 00:30:00,1.8385,0.6910000000000001,1.964068036,0.6485000000000001,-0.089,0.6545786813000001,1.19,0.78,1.4228492541,1.7585000000000002,-1.309,2.1922142345,0.6485000000000001,-0.089,0.6545786813000001,1.11,-1.22,1.649393828
2019-11-25 01:00:00,1.778,0.74,1.9258463075,0.6880000000000001,-0.1,0.6952294585000001,1.09,0.84,1.3761177275,1.708,-1.35,2.1770999058,0.6880000000000001,-0.1,0.6952294585000001,1.02,-1.25,1.6133505509
2019-11-25 01:30:00,1.6205,0.7235,1.7746753224,0.6605000000000001,-0.0965,0.6675121722,0.96,0.8200000000000001,1.2625371282,1.5505,-1.3865,2.0800078125,0.6605000000000001,-0.0965,0.6675121722,0.89,-1.29,1.5672268502
2019-11-25 02:00:00,1.701,0.7415,1.8555924256,0.671,-0.0985,0.6781911604,1.03,0.84,1.3290974381,1.631,-1.3885,2.141983485,0.671,-0.0985,0.6781911604,0.96,-1.29,1.608011194
2019-11-25 02:30:00,1.625,0.7415,1.7861823115000002,0.745,-0.11850000000000001,0.7543654618000001,0.88,0.86,1.2304470732000001,1.5550000000000002,-1.3785,2.0780489046,0.745,-0.11850000000000001,0.7543654618000001,0.81,-1.26,1.4978985278999999
2019-11-25 03:00:00,1.6179999999999999,0.747,1.782114755,0.738,-0.113,0.7466009644,0.88,0.86,1.2304470732000001,1.548,-1.373,2.0691623909,0.738,-0.113,0.7466009644,0.81,-1.26,1.4978985278999999
2019-11-25 03:30:00,1.8054999999999999,0.706,1.9386248348000001,0.7355,-0.114,0.7442823725000001,1.07,0.8200000000000001,1.3480726983,1.7255,-1.314,2.1688582826,0.7355,-0.114,0.7442823725000001,0.99,-1.2,1.5556670595000002
2019-11-25 04:00:00,1.7215,0.6995,1.8581879614,0.7515000000000001,-0.12050000000000001,0.7610995336,0.97,0.8200000000000001,1.2701574706,1.6415000000000002,-1.3205,2.106713673,0.7515000000000001,-0.12050000000000001,0.7610995336,0.89,-1.2,1.4940214189
2019-11-25 04:30:00,1.7245,0.7020000000000001,1.8619087652,0.7545000000000001,-0.11800000000000001,0.763671559,0.97,0.8200000000000001,1.2701574706,1.6445,-1.318,2.1074876631,0.7545000000000001,-0.11800000000000001,0.763671559,0.89,-1.2,1.4940214189
2019-11-25 05:00:00,1.647,0.7035,1.7909554015,0.747,-0.1165,0.7560299267,0.9,0.8200000000000001,1.2175385004,1.577,-1.3165,2.0542885021,0.747,-0.1165,0.7560299267,0.8300000000000001,-1.2,1.4590750495
2019-11-25 05:30:00,1.733,0.7115,1.8733716262,0.733,-0.1085,0.7409866733,1.0,0.8200000000000001,1.2932130528,1.663,-1.3385,2.1347485215,0.733,-0.1085,0.7409866733,0.93,-1.23,1.5420116731
2019-11-25 06:00:00,1.877,0.771,2.0291796372,0.6970000000000001,-0.099,0.7039957386,1.18,0.87,1.4660491124,1.7970000000000002,-1.369,2.2590639655,0.6970000000000001,-0.099,0.7039957386,1.1,-1.27,1.6801488029
2019-11-25 06:30:00,2.122,0.7765000000000001,2.2596097561,0.602,-0.07350000000000001,0.6064703208000001,1.52,0.85,1.7415223226,2.032,-1.2735,2.3980880405000002,0.602,-0.07350000000000001,0.6064703208000001,1.43,-1.2,1.8667886865
2019-11-25 07:00:00,2.393,0.796,2.5219169296,0.523,-0.054,0.5257803724,1.87,0.85,2.0541178155,2.293,-1.234,2.6039594851,0.523,-0.054,0.5257803724,1.77,-1.18,2.1272752525
2019-11-25 07:30:00,2.653,0.40900000000000003,2.6843416325,0.523,-0.051000000000000004,0.5254807323,2.13,0.46,2.179105321,2.613,-0.771,2.7243733224,0.523,-0.051000000000000004,0.5254807323,2.09,-0.72,2.2105429197
2019-11-25 08:00:00,2.7955,-0.002,2.7955007154000002,0.4455,-0.032,0.44664779190000004,2.35,0.03,2.3501914816,2.8255,-0.292,2.8405482305,0.4455,-0.032,0.44664779190000004,2.38,-0.26,2.3941595603
2019-11-25 08:30:00,3.1515,0.6275000000000001,3.2133640472,0.4415,-0.0325,0.44269459,2.71,0.66,2.7892113581,3.1115,-0.7425,3.1988651894,0.4415,-0.0325,0.44269459,2.67,-0.71,2.7627884465
2019-11-25 09:00:00,3.1595,1.0335,3.3242386346,0.46950000000000003,-0.036500000000000005,0.47091665930000004,2.69,1.07,2.8949956822000003,3.0495,-1.1765,3.2685780548,0.46950000000000003,-0.036500000000000005,0.47091665930000004,2.58,-1.1400000000000001,2.8206382257
2019-11-25 09:30:00,3.349,1.068,3.5151706929,0.519,-0.042,0.5206966487,2.83,1.11,3.0399013142,3.239,-1.1320000000000001,3.4311142505,0.519,-0.042,0.5206966487,2.7199999999999998,-1.09,2.9302730248
2019-11-25 10:00:00,3.511,0.3635,3.5297667416,0.47100000000000003,-0.026500000000000003,0.4717448993,3.04,0.39,3.0649143544,3.491,-0.3765,3.5112438323,0.47100000000000003,-0.026500000000000003,0.4717448993,3.02,-0.35000000000000003,3.0402138083
2019-11-25 10:30:00,3.4105,0.0495,3.4108592026,0.49050000000000005,-0.030500000000000003,0.4914473522,2.92,0.08,2.9210956848,3.4205,-0.060500000000000005,3.4210350042,0.49050000000000005,-0.030500000000000003,0.4914473522,2.93,-0.03,2.9301535796
2019-11-25 11:00:00,3.1835,0.022,3.1835760161,0.48350000000000004,-0.038,0.4849909793,2.7,0.06,2.7006665844,3.1935000000000002,-0.098,3.1950033255,0.48350000000000004,-0.038,0.4849909793,2.71,-0.06,2.7106641253
2019-11-25 11:30:00,3.376,0.036500000000000005,3.3761973061,0.386,-0.0235,0.38671468810000004,2.99,0.06,2.9906019461,3.396,-0.0835,3.3970263835,0.386,-0.0235,0.38671468810000004,3.01,-0.06,3.0105979473
2019-11-25 12:00:00,3.5395,0.046,3.5397988997,0.3795,-0.014,0.3797581467,3.16,0.06,3.1605695689,3.5495,-0.044,3.549772704,0.3795,-0.014,0.3797581467,3.17,-0.03,3.1701419527
2019-11-25 12:30:00,3.4935,0.049,3.4938436213,0.4635,-0.031,0.46453552070000004,3.03,0.08,3.0310559216,3.5135,-0.061,3.5140294891,0.4635,-0.031,0.46453552070000004,3.05,-0.03,3.0501475374
2019-11-25 13:00:00,3.4865,0.048,3.4868304017,0.4565,-0.032,0.45762020280000004,3.03,0.08,3.0310559216,3.5065,-0.062,3.5070480821,0.4565,-0.032,0.45762020280000004,3.05,-0.03,3.0501475374
2019-11-25 13:30:00,3.4525,0.0405,3.4527375371,0.47250000000000003,-0.0395,0.4741481836,2.98,0.08,2.9810736321,3.4725,-0.0695,3.4731954307,0.47250000000000003,-0.0395,0.4741481836,3.0,-0.03,3.0001499963
2019-11-25 14:00:00,3.4025,0.022,3.4025711234,0.42250000000000004,-0.028,0.4234267941,2.98,0.05,2.9804194336,3.4225,-0.088,3.4236311498,0.42250000000000004,-0.028,0.4234267941,3.0,-0.06,3.00059994
2019-11-25 14:30:00,3.395,0.025500000000000002,3.3950957645,0.41500000000000004,-0.0245,0.4157225637,2.98,0.05,2.9804194336,3.375,-0.0845,3.3760576491,0.41500000000000004,-0.0245,0.4157225637,2.96,-0.06,2.9606080457
2019-11-25 15:00:00,3.2085,-0.015,3.2085350629000002,0.40850000000000003,-0.025,0.4092642789,2.8,0.01,2.8000178571000003,3.2085,-0.125,3.2109340152,0.40850000000000003,-0.025,0.4092642789,2.8,-0.1,2.8017851452
2019-11-25 15:30:00,3.3005,0.0125,3.3005236706,0.36050000000000004,-0.0175,0.36092450730000003,2.94,0.03,2.9401530572,3.2905,-0.11750000000000001,3.2925972271,0.36050000000000004,-0.0175,0.36092450730000003,2.93,-0.1,2.931705988
2019-11-25 16:00:00,3.4265,0.02,3.4265583681000003,0.48650000000000004,-0.04,0.488141629,2.94,0.06,2.9406121812,3.4165,-0.09,3.4176852181,0.48650000000000004,-0.04,0.488141629,2.93,-0.05,2.9304265901
2019-11-25 16:30:00,3.5564999999999998,0.062,3.5570403779,0.47650000000000003,-0.038,0.47801281360000003,3.08,0.1,3.081622949,3.5564999999999998,-0.11800000000000001,3.5584570041,0.47650000000000003,-0.038,0.47801281360000003,3.08,-0.08,3.0810387859
2019-11-25 17:00:00,3.769,0.07150000000000001,3.7696781361,0.429,-0.0285,0.42994563610000003,3.34,0.1,3.3414966707,3.769,-0.1285,3.7711898984000003,0.429,-0.0285,0.42994563610000003,3.34,-0.1,3.3414966707
2019-11-25 17:30:00,3.6705,0.0765,3.6712971141,0.41050000000000003,-0.0235,0.4111721051,3.26,0.1,3.2615333817,3.6805,-0.1635,3.6841298158,0.41050000000000003,-0.0235,0.4111721051,3.27,-0.14,3.2729955698
2019-11-25 18:00:00,3.6734999999999998,0.053500000000000006,3.6738895601,0.5135000000000001,-0.0465,0.5156011055,3.16,0.1,3.1615818825,3.6734999999999998,-0.1865,3.6782311646,0.5135000000000001,-0.0465,0.5156011055,3.16,-0.14,3.1630997455
2019-11-25 18:30:00,3.5585,-0.0205,3.5585590483000002,0.5385,-0.0505,0.5408627367000001,3.02,0.03,3.0201490029,3.5484999999999998,-0.12050000000000001,3.5505453806,0.5385,-0.0505,0.5408627367000001,3.01,-0.07,3.0108138435
2019-11-25 19:00:00,3.284,-0.098,3.2854619158,0.634,-0.068,0.6376362599000001,2.65,-0.03,2.6501698059,3.274,-0.178,3.2788351589999998,0.634,-0.068,0.6376362599000001,2.64,-0.11,2.6422906728999997
2019-11-25 19:30:00,3.3895,-0.0405,3.3897419518,0.5695,-0.060500000000000005,0.5727045486,2.8200000000000003,0.02,2.8200709211,3.3895,-0.1705,3.3937855707,0.5695,-0.060500000000000005,0.5727045486,2.8200000000000003,-0.11,2.8221445746000002
2019-11-25 20:00:00,3.299,-0.051500000000000004,3.2994019534,0.519,-0.051500000000000004,0.5215488951,2.7800000000000002,0.0,2.7800000000000002,3.299,-0.1615,3.3029506884,0.519,-0.051500000000000004,0.5215488951,2.7800000000000002,-0.11,2.7821754078
2019-11-25 20:30:00,3.087,-0.065,3.0876842455,0.577,-0.065,0.5806496362,2.51,0.0,2.51,3.097,-0.17500000000000002,3.1019403605,0.577,-0.065,0.5806496362,2.52,-0.11,2.5223996510999998
2019-11-25 21:00:00,2.958,-0.1125,2.9601385525,0.528,-0.052500000000000005,0.5306036656,2.43,-0.06,2.4307406279,2.968,-0.2325,2.9770925834,0.528,-0.052500000000000005,0.5306036656,2.44,-0.18,2.4466303358
2019-11-25 21:30:00,2.784,-0.12050000000000001,2.7866065833,0.354,-0.0205,0.3545930766,2.43,-0.1,2.4320567428,2.794,-0.2305,2.8034917960000003,0.354,-0.0205,0.3545930766,2.44,-0.21,2.4490202121999998
2019-11-25 22:00:00,2.581,-0.1505,2.5853841591,0.361,-0.0205,0.3615815952,2.22,-0.13,2.2238030488,2.581,-0.2505,2.5931276964,0.361,-0.0205,0.3615815952,2.22,-0.23,2.2318826134
2019-11-25 22:30:00,2.5345,0.724,2.6358805455,0.3745,-0.026000000000000002,0.3754014518,2.16,0.75,2.2865038815,2.4145,-1.116,2.6599372643,0.3745,-0.026000000000000002,0.3754014518,2.04,-1.09,2.3129418497
2019-11-25 23:00:00,2.172,0.4685,2.2219532511,0.352,-0.021500000000000002,0.3526559939,1.82,0.49,1.8848076825,2.092,-0.9415,2.2940981343,0.352,-0.021500000000000002,0.3526559939,1.74,-0.92,1.9682479519
2019-11-25 23:30:00,1.9975,-0.20800000000000002,2.0083003386,0.3975,-0.028,0.3984849433,1.6,-0.18,1.6100931649999999,2.0175,-0.328,2.0439888087,0.3975,-0.028,0.3984849433,1.62,-0.30000000000000004,1.6475436261
2019-11-26 00:00:00,1.924,-0.0105,1.924028651,0.464,-0.0405,0.4657641571,1.46,0.03,1.4603081867,1.9140000000000001,-0.5505,1.9915938969,0.464,-0.0405,0.4657641571,1.45,-0.51,1.5370751446000002
2019-11-26 00:30:00,1.804,0.6195,1.9074056333,0.47400000000000003,-0.0405,0.4757270751,1.33,0.66,1.4847558722,1.724,-1.2505,2.1297714079,0.47400000000000003,-0.0405,0.4757270751,1.25,-1.21,1.7397126199000001
2019-11-26 01:00:00,1.7229999999999999,-0.1825,1.732638234,0.623,-0.07250000000000001,0.6272043128,1.1,-0.11,1.1054863183,1.7429999999999999,-0.4425,1.7982923149,0.623,-0.07250000000000001,0.6272043128,1.12,-0.37,1.1795338062
2019-11-26 01:30:00,1.558,-0.2215,1.573666499,0.518,-0.051500000000000004,0.5205537916,1.04,-0.17,1.0538026381,1.5779999999999998,-0.4415,1.6385988678999999,0.518,-0.051500000000000004,0.5205537916,1.06,-0.39,1.1294689017
2019-11-26 02:00:00,1.6415000000000002,0.4625,1.7054115339,0.41150000000000003,-0.0275,0.4124178706,1.23,0.49,1.3240090634000001,1.5815000000000001,-1.0875,1.9193224065,0.41150000000000003,-0.0275,0.4124178706,1.17,-1.06,1.5787653404
2019-11-26 02:30:00,1.639,0.6695,1.7704663934,0.539,-0.0505,0.5413605545,1.1,0.72,1.3146862744,1.5590000000000002,-1.2805,2.0174640641,0.539,-0.0505,0.5413605545,1.02,-1.23,1.5979048783
2019-11-26 03:00:00,1.561,0.656,1.6932386128,0.421,-0.024,0.4216835306,1.1400000000000001,0.68,1.3274034805000001,1.4809999999999999,-1.294,1.9666715537,0.421,-0.024,0.4216835306,1.06,-1.27,1.6542369842
2019-11-26 03:30:00,1.74,0.6655,1.8629251864,0.42,-0.0145,0.42025022310000004,1.32,0.68,1.4848568955,1.6600000000000001,-1.2845,2.0989378862,0.42,-0.0145,0.42025022310000004,1.24,-1.27,1.7749647884000002
2019-11-26 04:00:00,1.5775000000000001,0.643,1.703512621,0.5375,-0.037,0.5387719833,1.04,0.68,1.2425779654,1.4875,-1.307,1.9801275843,0.5375,-0.037,0.5387719833,0.9500000000000001,-1.27,1.586001261
2019-11-26 04:30:00,1.5979999999999999,0.6525000000000001,1.7260823416000002,0.598,-0.0575,0.6007580628,1.0,0.71,1.2264175472,1.518,-1.2775,1.9840187121000001,0.598,-0.0575,0.6007580628,0.92,-1.22,1.5280052356
2019-11-26 05:00:00,1.7245,0.6605000000000001,1.8466619886000002,0.6845,-0.0795,0.6891012262,1.04,0.74,1.2764011908000001,1.6445,-1.2795,2.083626766,0.6845,-0.0795,0.6891012262,0.96,-1.2,1.536749817
2019-11-26 05:30:00,1.784,0.64,1.8953247743000001,0.744,-0.1,0.7506903489000001,1.04,0.74,1.2764011908000001,1.704,-1.25,2.1133187171,0.744,-0.1,0.7506903489000001,0.96,-1.15,1.4980320424
2019-11-26 06:00:00,1.877,0.618,1.9761206947,0.707,-0.092,0.7129607282,1.17,0.71,1.3685759022,1.7770000000000001,-1.212,2.1509702462,0.707,-0.092,0.7129607282,1.07,-1.12,1.548967398
2019-11-26 06:30:00,2.1945,0.6880000000000001,2.2998204821,0.8045,-0.122,0.8136978862,1.3900000000000001,0.81,1.608788364,2.0945,-1.142,2.3856014441,0.8045,-0.122,0.8136978862,1.29,-1.02,1.6445364088
2019-11-26 07:00:00,2.55,0.7835000000000001,2.6676529478,0.87,-0.14650000000000002,0.8822484061,1.6800000000000002,0.93,1.9202343607,2.46,-1.1665,2.7225580343,0.87,-0.14650000000000002,0.8822484061,1.5899999999999999,-1.02,1.889047379
2019-11-26 07:30:00,2.7195,0.0785,2.7206327389,0.8395,-0.1315,0.8497367239,1.88,0.21,1.891692364,2.7395,-0.4015,2.7687655191,0.8395,-0.1315,0.8497367239,1.9,-0.27,1.9190883252000002
2019-11-26 08:00:00,2.865,0.095,2.8665746109,0.845,-0.135,0.8557160744000001,2.02,0.23,2.0330518931,2.885,-0.405,2.9132885199,0.845,-0.135,0.8557160744000001,2.04,-0.27,2.0577900768
2019-11-26 08:30:00,2.958,0.9390000000000001,3.1034633879,0.808,-0.121,0.8170097919,2.15,1.06,2.3971024175,2.848,-1.151,3.0717918224,0.808,-0.121,0.8170097919,2.04,-1.03,2.2852789764
2019-11-26 09:00:00,3.1475,0.921,3.2794812471,0.6675,-0.069,0.6710568158,2.48,0.99,2.6702996087,3.0375,-1.069,3.220119136,0.6675,-0.069,0.6710568158,2.37,-1.0,2.5723335709
2019-11-26 09:30:00,3.4705,1.0135,3.6154602058,0.7705000000000001,-0.10650000000000001,0.7778254946000001,2.7,1.12,2.9230805668,3.1805,-1.1065,3.367480141,0.7705000000000001,-0.10650000000000001,0.7778254946000001,2.41,-1.0,2.609233604
2019-11-26 10:00:00,3.4225,0.9545,3.5531080057,0.7225,-0.0855,0.7275414078,2.7,1.04,2.8933717355,3.3125,-1.0355,3.4705786981,0.7225,-0.0855,0.7275414078,2.59,-0.9500000000000001,2.7587315926000002
2019-11-26 10:30:00,3.35,0.9645,3.4860809299,0.89,-0.1555,0.9034822909,2.46,1.12,2.702961339,3.24,-1.0355,3.4014497277,0.89,-0.1555,0.9034822909,2.35,-0.88,2.5093624688
2019-11-26 11:00:00,3.228,0.937,3.3612427761,0.858,-0.14300000000000002,0.8698350418,2.37,1.08,2.6044769149,3.118,-1.053,3.2910079003,0.858,-0.14300000000000002,0.8698350418,2.26,-0.91,2.436329206
2019-11-26 11:30:00,3.456,0.9585,3.5864548303,0.856,-0.14150000000000001,0.8676164187000001,2.6,1.1,2.8231188427,3.356,-1.0215,3.5080191348,0.856,-0.14150000000000001,0.8676164187000001,2.5,-0.88,2.6503584663
2019-11-26 12:00:00,3.5545,0.98,3.6871222179,0.8745,-0.15,0.8872712381000001,2.68,1.13,2.9084875795,3.4445,-1.03,3.5952023935,0.8745,-0.15,0.8872712381000001,2.5700000000000003,-0.88,2.7164867016
2019-11-26 12:30:00,3.5620000000000003,0.986,3.6959491338,0.862,-0.14400000000000002,0.8739450784,2.7,1.13,2.9269267159,3.432,-1.024,3.5815080623,0.862,-0.14400000000000002,0.8739450784,2.5700000000000003,-0.88,2.7164867016
2019-11-26 13:00:00,3.5925000000000002,1.0185,3.7340860328,0.7725000000000001,-0.1115,0.7805052851000001,2.8200000000000003,1.13,3.0379763001,3.2925,-1.0715,3.4624656677,0.7725000000000001,-0.1115,0.7805052851000001,2.52,-0.96,2.6966646065
2019-11-26 13:30:00,3.5155000000000003,0.9955,3.6537324067,0.8355,-0.1345,0.8462567577000001,2.68,1.13,2.9084875795,3.3055,-1.0745,3.4757561048,0.8355,-0.1345,0.8462567577000001,2.47,-0.9400000000000001,2.6428204631
2019-11-26 14:00:00,3.5595,1.0045,3.6985213937,0.8095,-0.1255,0.8191706171,2.75,1.13,2.9731128468,3.4495,-1.0355,3.6015705602,0.8095,-0.1255,0.8191706171,2.64,-0.91,2.7924362123
2019-11-26 14:30:00,3.4275,0.993,3.5684457751,0.7275,-0.097,0.7339381786,2.7,1.09,2.9117177061,3.2875,-1.047,3.4501978566,0.7275,-0.097,0.7339381786,2.56,-0.9500000000000001,2.7305860177
2019-11-26 15:00:00,3.151,0.965,3.2954553555,0.651,-0.075,0.6553060354,2.5,1.04,2.7076927448,3.021,-1.085,3.209932398,0.651,-0.075,0.6553060354,2.37,-1.01,2.5762375667
2019-11-26 15:30:00,3.292,0.9705,3.4320743363,0.792,-0.11950000000000001,0.8009645747,2.5,1.09,2.7272880303,3.162,-1.0795,3.3411920403,0.792,-0.11950000000000001,0.8009645747,2.37,-0.96,2.5570490805
2019-11-26 16:00:00,3.4895,0.986,3.6261282727,0.7695000000000001,-0.10400000000000001,0.7764961365,2.7199999999999998,1.09,2.9302730248,3.3395,-1.064,3.5049045993,0.7695000000000001,-0.10400000000000001,0.7764961365,2.5700000000000003,-0.96,2.7434467372
2019-11-26 16:30:00,3.5995,1.0025,3.7364965543,0.5495,-0.0375,0.550778086,3.05,1.04,3.222436966,3.4495,-1.0275,3.5992786083,0.5495,-0.0375,0.550778086,2.9,-0.99,3.064327006
2019-11-26 17:00:00,3.7725,0.628,3.8244137132000002,0.48250000000000004,-0.022,0.483001294,3.29,0.65,3.3535950859,3.6725,-0.652,3.7299276468,0.48250000000000004,-0.022,0.483001294,3.19,-0.63,3.2516149834
2019-11-26 17:30:00,3.8,-0.057,3.8004274760000003,0.6000000000000001,-0.047,0.6018380181,3.2,-0.01,3.200015625,3.79,-0.027,3.7900961729000002,0.6000000000000001,-0.047,0.6018380181,3.19,0.02,3.1900626953
2019-11-26 18:00:00,3.6470000000000002,-0.075,3.6477711003,0.657,-0.065,0.6602075431000001,2.99,-0.01,2.9900167224,3.617,-0.005,3.6170034559,0.657,-0.065,0.6602075431000001,2.96,0.06,2.9606080457
2019-11-26 18:30:00,3.6465,0.0275,3.6466036938,0.6565000000000001,-0.0625,0.6594683465,2.99,0.09,2.9913542083999998,3.6565000000000003,-0.1525,3.6596787427,0.6565000000000001,-0.0625,0.6594683465,3.0,-0.09,3.0013496964
2019-11-26 19:00:00,3.3555,0.025500000000000002,3.3555968918,0.6655,-0.0645,0.6686183515,2.69,0.09,2.6915051550999998,3.3555,-0.2645,3.3659085698,0.6655,-0.0645,0.6686183515,2.69,-0.2,2.6974246977
2019-11-26 19:30:00,3.3745,0.0495,3.3748630343,0.7345,-0.1005,0.7413437125,2.64,0.15,2.6442579299,3.3845,-0.2205,3.3916751761,0.7345,-0.1005,0.7413437125,2.65,-0.12,2.6527155897
2019-11-26 20:00:00,3.3595,0.033,3.3596620738,0.7695000000000001,-0.117,0.778343915,2.59,0.15,2.5943399931,3.3695,-0.23700000000000002,3.3778246328,0.7695000000000001,-0.117,0.778343915,2.6,-0.12,2.6027677576
2019-11-26 20:30:00,3.1805,0.018000000000000002,3.180550935,0.5505,-0.042,0.5520998551,2.63,0.06,2.6306843216,3.1905,-0.252,3.2004365718,0.5505,-0.042,0.5520998551,2.64,-0.21,2.6483391022
2019-11-26 21:00:00,3.0405,0.066,3.0412162452000002,0.6105,-0.064,0.613845461,2.43,0.13,2.4334748817,3.0505,-0.354,3.0709715482,0.6105,-0.064,0.613845461,2.44,-0.29,2.4571731726
2019-11-26 21:30:00,2.9795,0.89,3.1095852215,0.6995,-0.09,0.7052660845000001,2.2800000000000002,0.98,2.4816929705,2.8795,-1.24,3.1351427798,0.6995,-0.09,0.7052660845000001,2.18,-1.15,2.4647312227000002
2019-11-26 22:00:00,2.7065,0.81,2.8251092457,0.7865000000000001,-0.12,0.7956018162,1.92,0.93,2.1333776037,2.5965,-1.22,2.8688346502,0.7865000000000001,-0.12,0.7956018162,1.81,-1.1,2.1180415482
2019-11-26 22:30:00,2.5185,0.804,2.6437205318,0.7185,-0.096,0.7248849909,1.8,0.9,2.0124611797,2.4085,-1.196,2.6891054738999998,0.7185,-0.096,0.7248849909,1.69,-1.1,2.0164572894
2019-11-26 23:00:00,2.2475,0.2525,2.2616393391000003,0.7275,-0.0975,0.7340044278000001,1.52,0.35000000000000003,1.5597756248999999,2.1975,-0.7475,2.3211554235,0.7275,-0.0975,0.7340044278000001,1.47,-0.65,1.6072958657
2019-11-26 23:30:00,2.039,-0.214,2.0501992586,0.6990000000000001,-0.094,0.7052921381,1.34,-0.12,1.3453624047,2.059,-0.334,2.0859139484,0.6990000000000001,-0.094,0.7052921381,1.3599999999999999,-0.24,1.3810141201000001
2019-11-27 00:00:00,1.913,-0.2165,1.9252120013,0.723,-0.0965,0.7294115779,1.19,-0.12,1.1960351165,1.933,-0.3365,1.9620706537000001,0.723,-0.0965,0.7294115779,1.21,-0.24,1.233572049
2019-11-27 00:30:00,1.7725,-0.24650000000000002,1.7895581857,0.7225,-0.0965,0.728915976,1.05,-0.15,1.0606601718,1.7825000000000002,-0.3865,1.823921188,0.7225,-0.0965,0.728915976,1.06,-0.29,1.0989540482
2019-11-27 01:00:00,1.77,-0.234,1.7854007953000002,0.68,-0.084,0.6851685924,1.09,-0.15,1.1002726935,1.78,-0.374,1.8188666801000002,0.68,-0.084,0.6851685924,1.1,-0.29,1.1375851616000001
2019-11-27 01:30:00,1.574,-0.2635,1.5959035842,0.594,-0.0635,0.5973845077000001,0.98,-0.2,1.00019998,1.5939999999999999,-0.4035,1.6442774249,0.594,-0.0635,0.5973845077000001,1.0,-0.34,1.0562196741
2019-11-27 02:00:00,1.6615,-0.242,1.6790313428,0.48150000000000004,-0.042,0.48332830460000004,1.18,-0.2,1.196829144,1.6715,-0.382,1.7145950688,0.48150000000000004,-0.042,0.48332830460000004,1.19,-0.34,1.2376186812
2019-11-27 02:30:00,1.596,-0.245,1.6146953273,0.396,-0.025,0.3967883567,1.2,-0.22,1.22,1.616,-0.365,1.6567078801,0.396,-0.025,0.3967883567,1.22,-0.34,1.2664912159
2019-11-27 03:00:00,1.5895000000000001,-0.24,1.6075167962,0.34950000000000003,-0.02,0.35007177840000003,1.24,-0.22,1.2593649193,1.5995,-0.36,1.6395121987999999,0.34950000000000003,-0.02,0.35007177840000003,1.25,-0.34,1.2954149914
2019-11-27 03:30:00,1.7305000000000001,-0.2505,1.7485366739,0.42050000000000004,-0.030500000000000003,0.4216046726,1.31,-0.22,1.3283448347,1.7305000000000001,-0.3705,1.7697176328,0.42050000000000004,-0.030500000000000003,0.4216046726,1.31,-0.34,1.3534031181000001
2019-11-27 04:00:00,1.5715,0.5885,1.6780776203999999,0.3415,-0.0115,0.3416935762,1.23,0.6000000000000001,1.3685393674,1.4715,-1.2515,1.9317257828,0.3415,-0.0115,0.3416935762,1.13,-1.24,1.677647162
2019-11-27 04:30:00,1.62,0.5975,1.7266749115,0.28,-0.0025,0.2800111605,1.34,0.6000000000000001,1.4681961722,1.53,-1.2425,1.9709658165000001,0.28,-0.0025,0.2800111605,1.25,-1.24,1.760710084
2019-11-27 05:00:00,1.673,0.5995,1.7771688862000001,0.273,-0.0005,0.2730004579,1.4,0.6000000000000001,1.5231546212,1.583,-1.2405,2.011151225,0.273,-0.0005,0.2730004579,1.31,-1.24,1.8038015412
2019-11-27 05:30:00,1.7425000000000002,0.6165,1.8483448001,0.28250000000000003,-0.0035,0.2825216806,1.46,0.62,1.5861904047,1.6525,-1.2435,2.0681026328,0.28250000000000003,-0.0035,0.2825216806,1.37,-1.24,1.8478365729
2019-11-27 06:00:00,1.853,0.609,1.9505101897000001,0.323,-0.011,0.3231872522,1.53,0.62,1.6508482668000002,1.7530000000000001,-1.231,2.1420480854,0.323,-0.011,0.3231872522,1.43,-1.22,1.879707424
2019-11-27 06:30:00,2.166,0.686,2.2720369715,0.336,-0.014,0.3362915402,1.83,0.7000000000000001,1.9593111034000001,2.056,-1.1440000000000001,2.3528433862,0.336,-0.014,0.3362915402,1.72,-1.13,2.0579844509
2019-11-27 07:00:00,2.4245,0.7005,2.5236680645,0.28450000000000003,0.0005,0.2845004394,2.14,0.7000000000000001,2.251577225,2.3145,-1.1495,2.5842330584,0.28450000000000003,0.0005,0.2845004394,2.03,-1.15,2.3331095131
2019-11-27 07:30:00,2.7105,0.644,2.7859551773,0.2705,0.004,0.2705295732,2.44,0.64,2.5225384041,2.6405000000000003,-0.986,2.8185876339,0.2705,0.004,0.2705295732,2.37,-0.99,2.5684625752
2019-11-27 08:00:00,2.789,0.8575,2.9178463376,0.259,0.007500000000000001,0.25910856800000004,2.5300000000000002,0.85,2.6689698387,2.6790000000000003,-1.1525,2.9163842768,0.259,0.007500000000000001,0.25910856800000004,2.42,-1.16,2.6836542251
2019-11-27 08:30:00,2.8965,0.8515,3.019066826,0.28650000000000003,0.0015,0.2865039267,2.61,0.85,2.7449225854,2.7865,-1.0785,2.9879331485,0.28650000000000003,0.0015,0.2865039267,2.5,-1.08,2.7233068134
2019-11-27 09:00:00,3.117,0.14100000000000001,3.1201874944,0.277,0.001,0.277001805,2.84,0.14,2.8434486104000003,3.107,-0.269,3.1186230936,0.277,0.001,0.277001805,2.83,-0.27,2.842850682
2019-11-27 09:30:00,3.18,0.005,3.1800039308,0.26,0.005,0.2600480725,2.92,0.0,2.92,3.2,-0.125,3.2024404756,0.26,0.005,0.2600480725,2.94,-0.13,2.9428727461
2019-11-27 10:00:00,3.308,0.060500000000000005,3.3085531959,0.278,0.0005,0.27800044960000003,3.03,0.06,3.0305940012,3.338,-0.1695,3.342300742,0.278,0.0005,0.27800044960000003,3.06,-0.17,3.0647185841
2019-11-27 10:30:00,3.262,0.0585,3.262524521,0.28200000000000003,-0.0015,0.28200398930000004,2.98,0.06,2.9806039656000003,3.292,-0.1715,3.2964642043,0.28200000000000003,-0.0015,0.28200398930000004,3.01,-0.17,3.0147968422
2019-11-27 11:00:00,3.036,0.063,3.0366535858,0.266,0.003,0.2660169168,2.77,0.06,2.7706497433,3.066,-0.20700000000000002,3.0729798242,0.266,0.003,0.2660169168,2.8,-0.21,2.8078639568
2019-11-27 11:30:00,3.298,0.068,3.2987009564,0.258,0.008,0.2581240012,3.04,0.06,3.0405920476,3.328,-0.152,3.3314693455,0.258,0.008,0.2581240012,3.07,-0.16,3.0741665537
2019-11-27 12:00:00,3.4035,0.0945,3.4048116688,0.3035,-0.0055000000000000005,0.3035498312,3.1,0.1,3.1016124839,3.4335,-0.1655,3.4374863636,0.3035,-0.0055000000000000005,0.3035498312,3.13,-0.16,3.1340867888
2019-11-27 12:30:00,3.3725,0.101,3.3740120406000003,0.2725,0.001,0.2725018349,3.1,0.1,3.1016124839,3.4025,-0.159,3.4062130365,0.2725,0.001,0.2725018349,3.13,-0.16,3.1340867888
2019-11-27 13:00:00,3.306,0.07350000000000001,3.3068169363,0.256,0.0035,0.2560239247,3.05,0.07,3.0508031729,3.336,-0.1565,3.3396688833,0.256,0.0035,0.2560239247,3.08,-0.16,3.0841530442
2019-11-27 13:30:00,3.2885,0.07,3.2892449362000002,0.2685,0.0,0.2685,3.02,0.07,3.0208111493,3.3285,-0.16,3.3323433572,0.2685,0.0,0.2685,3.06,-0.16,3.0641801514
2019-11-27 14:00:00,3.242,0.02,3.2420616897,0.312,-0.01,0.3121602153,2.93,0.03,2.9301535796,3.2720000000000002,-0.15,3.2754364595,0.312,-0.01,0.3121602153,2.96,-0.14,2.9633089613
2019-11-27 14:30:00,3.1265,-0.0195,3.1265608102,0.3165,-0.0095,0.3166425429,2.81,-0.01,2.8100177935,3.1265,-0.1495,3.1300722835,0.3165,-0.0095,0.3166425429,2.81,-0.14,2.8134853829
2019-11-27 15:00:00,3.1105,-0.0275,3.1106215617,0.3405,-0.0175,0.34094940970000004,2.77,-0.01,2.7700180505,3.1105,-0.1575,3.1144849494,0.3405,-0.0175,0.34094940970000004,2.77,-0.14,2.7735356497
2019-11-27 15:30:00,3.192,-0.017,3.1920452691,0.292,-0.007,0.2920838921,2.9,-0.01,2.9000172413,3.182,-0.147,3.1853936962000002,0.292,-0.007,0.2920838921,2.89,-0.14,2.8933890164
2019-11-27 16:00:00,3.2800000000000002,-0.0165,3.2800415013,0.31,-0.006500000000000001,0.3100681377,2.9699999999999998,-0.01,2.970016835,3.2800000000000002,-0.1165,3.2820682884,0.31,-0.006500000000000001,0.3100681377,2.9699999999999998,-0.11,2.9720363389
2019-11-27 16:30:00,3.52,0.019,3.520051278,0.33,-0.011,0.3301832824,3.19,0.03,3.1901410627,3.52,-0.101,3.5214487076000003,0.33,-0.011,0.3301832824,3.19,-0.09,3.1912693399
2019-11-27 17:00:00,3.635,-0.021500000000000002,3.6350635827,0.335,-0.0115,0.3351973299,3.3,-0.01,3.3000151515000002,3.625,-0.021500000000000002,3.6250637581,0.335,-0.0115,0.3351973299,3.29,-0.01,3.2900151975
2019-11-27 17:30:00,3.6665,-0.043000000000000003,3.6667521391999998,0.2765,-0.003,0.2765162744,3.39,-0.04,3.39023598,3.6565000000000003,-0.053,3.6568840903,0.2765,-0.003,0.2765162744,3.38,-0.05,3.3803698023
2019-11-27 18:00:00,3.578,-0.052000000000000005,3.5783778448,0.318,-0.012,0.3182263345,3.26,-0.04,3.2602453895,3.578,-0.062,3.5785371313,0.318,-0.012,0.3182263345,3.26,-0.05,3.260383413
2019-11-27 18:30:00,3.5635,-0.082,3.5644433296,0.3235,-0.012,0.3237224892,3.24,-0.07,3.2407560846,3.5535,-0.092,3.5546907389999998,0.3235,-0.012,0.3237224892,3.23,-0.08,3.2309905602
2019-11-27 19:00:00,3.263,-0.12,3.2652058128,0.41300000000000003,-0.03,0.4140881549,2.85,-0.09,2.8514206985,3.253,-0.11,3.2548592903999998,0.41300000000000003,-0.03,0.4140881549,2.84,-0.08,2.8411265371
2019-11-27 19:30:00,3.3185000000000002,-0.046,3.3188188034,0.3285,-0.016,0.3288894191,2.99,-0.03,2.9901504979,3.3185000000000002,-0.156,3.3221646934,0.3285,-0.016,0.3288894191,2.99,-0.14,2.9932757975
2019-11-27 20:00:00,3.1975,-0.054,3.1979559486999998,0.2675,-0.004,0.2675299049,2.93,-0.05,2.9304265901,3.2075,-0.17400000000000002,3.2122160964,0.2675,-0.004,0.2675299049,2.94,-0.17,2.9449108645
2019-11-27 20:30:00,3.119,-0.0495,3.1193927694,0.249,0.0005,0.249000502,2.87,-0.05,2.870435507,3.129,-0.1895,3.1347330429,0.249,0.0005,0.249000502,2.88,-0.19,2.8862605565
2019-11-27 21:00:00,2.9435000000000002,-0.085,2.9447270247,0.2335,0.005,0.23355352710000002,2.71,-0.09,2.7114940531,2.9535,-0.215,2.9613151217,0.2335,0.005,0.23355352710000002,2.7199999999999998,-0.22,2.7288825552000002
2019-11-27 21:30:00,2.8675,-0.091,2.8689435773,0.24750000000000003,-0.001,0.2475020202,2.62,-0.09,2.6215453458,2.8775,-0.221,2.8859742289,0.24750000000000003,-0.001,0.2475020202,2.63,-0.22,2.6391854804
2019-11-27 22:00:00,2.604,-0.1495,2.6082879922,0.28400000000000003,-0.0095,0.2841588464,2.32,-0.14,2.3242202994,2.614,-0.2495,2.6258800906,0.28400000000000003,-0.0095,0.2841588464,2.33,-0.24,2.3423279019
2019-11-27 22:30:00,2.442,0.3435,2.4660406019,0.312,-0.0165,0.3124359934,2.13,0.36,2.1602083233,2.372,-0.7865000000000001,2.4989930472,0.312,-0.0165,0.3124359934,2.06,-0.77,2.1992044016
2019-11-27 23:00:00,2.222,0.201,2.231072612,0.372,-0.029,0.3731286641,1.85,0.23,1.8642424735,2.172,-0.709,2.2847899247,0.372,-0.029,0.3731286641,1.8,-0.68,1.9241621553
2019-11-27 23:30:00,2.0485,-0.2185,2.0601200208,0.48850000000000005,-0.0485,0.49090172130000004,1.56,-0.17,1.5692354826,2.0685000000000002,-0.3385,2.0960139551,0.48850000000000005,-0.0485,0.49090172130000004,1.58,-0.29,1.6063934761
2019-11-28 00:00:00,1.92,-0.23600000000000002,1.9344497926000002,0.42,-0.036000000000000004,0.42154003370000004,1.5,-0.2,1.513274595,1.94,-0.326,1.9672000406999999,0.42,-0.036000000000000004,0.42154003370000004,1.52,-0.29,1.5474172030000002
2019-11-28 00:30:00,1.7745000000000002,-0.262,1.7937375087,0.34450000000000003,-0.022,0.3452017526,1.43,-0.24,1.45,1.7945,-0.372,1.8326522447,0.34450000000000003,-0.022,0.3452017526,1.45,-0.35000000000000003,1.491643389
2019-11-28 01:00:00,1.7475,-0.251,1.7654340118,0.41750000000000004,-0.041,0.4195083432,1.33,-0.21,1.3464768843,1.7675,-0.35100000000000003,1.8020147752,0.41750000000000004,-0.041,0.4195083432,1.35,-0.31,1.3851353724
2019-11-28 01:30:00,1.585,-0.2805,1.6096289169,0.365,-0.030500000000000003,0.3662720983,1.22,-0.25,1.245351356,1.595,-0.3805,1.6397576803,0.365,-0.030500000000000003,0.3662720983,1.23,-0.35000000000000003,1.2788275881
2019-11-28 02:00:00,1.6525,-0.2565,1.6722884022,0.41250000000000003,-0.036500000000000005,0.4141116999,1.24,-0.22,1.2593649193,1.6724999999999999,-0.3865,1.7165775543000001,0.41250000000000003,-0.036500000000000005,0.4141116999,1.26,-0.35000000000000003,1.3077079185
2019-11-28 02:30:00,1.6139999999999999,-0.24650000000000002,1.6327149935,0.464,-0.0465,0.4663241898,1.15,-0.2,1.167261753,1.624,-0.3965,1.6717022014,0.464,-0.0465,0.4663241898,1.16,-0.35000000000000003,1.2116517652
2019-11-28 03:00:00,1.5945,-0.253,1.6144470416,0.5045000000000001,-0.053,0.5072763054,1.09,-0.2,1.1081967334,1.6045,-0.403,1.6543364984000002,0.5045000000000001,-0.053,0.5072763054,1.1,-0.35000000000000003,1.1543396381
2019-11-28 03:30:00,1.6895,-0.28850000000000003,1.7139552211,0.35950000000000004,-0.0285,0.36062792460000004,1.33,-0.26,1.3551752654,1.6995,-0.34850000000000003,1.7348638275,0.35950000000000004,-0.0285,0.36062792460000004,1.34,-0.32,1.3776792079
2019-11-28 04:00:00,1.548,-0.3385,1.5845776251,0.308,-0.018500000000000003,0.3085551004,1.24,-0.32,1.2806248475,1.558,-0.3385,1.5943482211000002,0.308,-0.018500000000000003,0.3085551004,1.25,-0.32,1.2903100403
2019-11-28 04:30:00,1.5859999999999999,-0.325,1.6189567629,0.406,-0.035,0.40750582820000003,1.18,-0.29,1.2151131635,1.5859999999999999,-0.325,1.6189567629,0.406,-0.035,0.40750582820000003,1.18,-0.29,1.2151131635
2019-11-28 05:00:00,1.6455000000000002,-0.3165,1.6756618096,0.35550000000000004,-0.026500000000000003,0.3564863251,1.29,-0.29,1.3221951444,1.6555,-0.3165,1.6854828685,0.35550000000000004,-0.026500000000000003,0.3564863251,1.3,-0.29,1.3319534526
2019-11-28 05:30:00,1.714,-0.12,1.7181955651,0.314,-0.02,0.31463629800000004,1.4,-0.1,1.4035668848,1.704,-0.49,1.7730527347,0.314,-0.02,0.31463629800000004,1.3900000000000001,-0.47000000000000003,1.4673104648
2019-11-28 06:00:00,1.8495,0.624,1.9519288537000001,0.3995,-0.036000000000000004,0.401118748,1.45,0.66,1.5931415505,1.7495,-1.226,2.1363113654,0.3995,-0.036000000000000004,0.401118748,1.35,-1.19,1.7996110691
2019-11-28 06:30:00,2.074,0.655,2.1749714941000002,0.524,-0.055,0.5268785439,1.55,0.71,1.7048753620000001,1.974,-1.165,2.2921389574,0.524,-0.055,0.5268785439,1.45,-1.11,1.8260887164000001
2019-11-28 07:00:00,2.472,0.6745,2.5623688746999997,0.422,-0.035500000000000004,0.42349055480000003,2.05,0.71,2.1694699814,2.372,-1.1055,2.6169666123,0.422,-0.035500000000000004,0.42349055480000003,1.9500000000000002,-1.07,2.2242751628
2019-11-28 07:30:00,2.7045,0.3865,2.7319777634999998,0.48450000000000004,-0.043500000000000004,0.4864488668,2.22,0.43,2.2612607103,2.6645,-0.7335,2.7636176472000002,0.48450000000000004,-0.043500000000000004,0.4864488668,2.18,-0.6900000000000001,2.2865913496
2019-11-28 08:00:00,2.7045,0.801,2.8206242660000003,0.6045,-0.069,0.6084252214,2.1,0.87,2.2730816087,2.5945,-1.159,2.8416036406,0.6045,-0.069,0.6084252214,1.99,-1.09,2.2689645215
2019-11-28 08:30:00,2.89,0.063,2.8906865966,0.64,-0.077,0.6446153892,2.25,0.14,2.2543513479,2.9,-0.267,2.9122652695,0.64,-0.077,0.6446153892,2.26,-0.19,2.267972663
2019-11-28 09:00:00,3.142,0.054,3.1424640014,0.442,-0.08600000000000001,0.4502887962,2.7,0.14,2.7036271932,3.172,-0.176,3.1768789716,0.442,-0.08600000000000001,0.4502887962,2.73,-0.09,2.7314831136
2019-11-28 09:30:00,3.302,0.635,3.3625033829,0.112,-0.035,0.1173413823,3.19,0.67,3.2596012026,3.262,-0.665,3.3290943213,0.112,-0.035,0.1173413823,3.15,-0.63,3.2123822936
2019-11-28 10:00:00,3.2965,1.1365,3.486910452,0.1565,-0.043500000000000004,0.1624330631,3.14,1.18,3.3544000954,3.1765,-1.2035,3.3968462579,0.1565,-0.043500000000000004,0.1624330631,3.02,-1.16,3.2351197814
2019-11-28 10:30:00,3.2215,1.1315,3.4144332619,0.1615,-0.0485,0.16862532430000002,3.06,1.18,3.2796341259,3.1215,-1.2085,3.3472726958,0.1615,-0.0485,0.16862532430000002,2.96,-1.16,3.1791822848
2019-11-28 11:00:00,3.0155,1.0985,3.209352349,0.1255,-0.0415,0.1321835845,2.89,1.1400000000000001,3.106718526,2.9155,-1.2615,3.1767156782,0.1255,-0.0415,0.1321835845,2.79,-1.22,3.0450779957
2019-11-28 11:30:00,3.278,1.1585,3.4766947306000002,0.11800000000000001,-0.0415,0.1250849711,3.16,1.2,3.3801775101000002,3.168,-1.2015,3.3881892288,0.11800000000000001,-0.0415,0.1250849711,3.05,-1.16,3.263142657
2019-11-28 12:00:00,3.2625,1.1455,3.457755992,0.36250000000000004,-0.0245,0.3633269877,2.9,1.17,3.1271232787,3.1625,-1.2145000000000001,3.3876860097,0.36250000000000004,-0.0245,0.3633269877,2.8,-1.19,3.0423839337
2019-11-28 12:30:00,3.374,1.1585,3.5673517138,0.34400000000000003,-0.0115,0.34419217020000004,3.03,1.17,3.2480455662,3.2640000000000002,-1.2015,3.4781170552000003,0.34400000000000003,-0.0115,0.34419217020000004,2.92,-1.19,3.1531730051
2019-11-28 13:00:00,3.281,1.137,3.4724242252,0.321,-0.013000000000000001,0.321263132,2.96,1.15,3.1755471969,3.171,-1.203,3.3915262051,0.321,-0.013000000000000001,0.321263132,2.85,-1.19,3.0884624006
2019-11-28 13:30:00,3.328,1.125,3.5130056931,0.368,-0.025,0.3688482073,2.96,1.15,3.1755471969,3.218,-1.215,3.4397309488,0.368,-0.025,0.3688482073,2.85,-1.19,3.0884624006
2019-11-28 14:00:00,3.3015,1.1425,3.4935953544,0.29150000000000004,-0.007500000000000001,0.29159646770000003,3.01,1.15,3.2222042145,3.1915,-1.2275,3.419419322,0.29150000000000004,-0.007500000000000001,0.29159646770000003,2.9,-1.22,3.1461722775
2019-11-28 14:30:00,3.215,1.1045,3.3994330777,0.325,-0.0155,0.32536940540000003,2.89,1.12,3.0994354325,3.085,-1.2355,3.3232040639,0.325,-0.0155,0.32536940540000003,2.76,-1.22,3.0176149522
2019-11-28 15:00:00,3.073,1.1025,3.2647871675999998,0.343,-0.0175,0.3434461384,2.73,1.12,2.9508134472,2.943,-1.2375,3.1925938122,0.343,-0.0175,0.3434461384,2.6,-1.22,2.8720027855
2019-11-28 15:30:00,3.2095000000000002,1.1175,3.3984844416,0.2595,-0.0025,0.2595120421,2.95,1.12,3.1554555931,3.0895,-1.2225,3.3225767862,0.2595,-0.0025,0.2595120421,2.83,-1.22,3.0817689725
2019-11-28 16:00:00,3.3885,1.109,3.5653629899,0.3285,-0.011,0.3286841189,3.06,1.12,3.2585272747,3.2485,-1.101,3.4300077624,0.3285,-0.011,0.3286841189,2.92,-1.09,3.1168092659
2019-11-28 16:30:00,3.421,1.0135,3.5679718679,0.311,-0.006500000000000001,0.3110679186,3.11,1.02,3.2729955698,3.271,-1.0065,3.4223505446,0.311,-0.006500000000000001,0.3110679186,2.96,-1.0,3.1243559336
2019-11-28 17:00:00,3.7635,1.017,3.8984896114,0.2735,-0.003,0.2735164529,3.49,1.02,3.6360005501,3.5935,-0.963,3.7202971991,0.2735,-0.003,0.2735164529,3.32,-0.96,3.4560092592
2019-11-28 17:30:00,3.7825,0.9530000000000001,3.9007070192,0.29250000000000004,-0.007,0.29258374870000003,3.49,0.96,3.6196270526000003,3.6125,-1.027,3.7556471147,0.29250000000000004,-0.007,0.29258374870000003,3.32,-1.02,3.473154186
2019-11-28 18:00:00,3.6745,0.928,3.7898725902,0.2645,-0.002,0.2645075613,3.41,0.93,3.5345438178,3.5145,-1.022,3.6600811808,0.2645,-0.002,0.2645075613,3.25,-1.02,3.4063029812
2019-11-28 18:30:00,3.6155,0.924,3.7317042018,0.2755,-0.006,0.275565328,3.34,0.93,3.4670592726000002,3.4455,-1.056,3.6036934178999998,0.2755,-0.006,0.275565328,3.17,-1.05,3.3393711983
2019-11-28 19:00:00,3.336,0.6195,3.3930334879,0.256,-0.0005,0.2560004883,3.08,0.62,3.1417829333,3.216,-0.8705,3.3317302187,0.256,-0.0005,0.2560004883,2.96,-0.87,3.0852066381
2019-11-28 19:30:00,3.331,-0.0425,3.3312711163,0.251,-0.0025,0.2510124499,3.08,-0.04,3.0802597293,3.331,-0.1525,3.3344890538,0.251,-0.0025,0.2510124499,3.08,-0.15,3.0836504341
2019-11-28 20:00:00,3.208,-0.0405,3.2082556398,0.248,-0.0005,0.248000504,2.96,-0.04,2.9602702579,3.208,-0.18050000000000002,3.2130739565,0.248,-0.0005,0.248000504,2.96,-0.18,2.9654679226000003
2019-11-28 20:30:00,3.0435,-0.07100000000000001,3.0443280457,0.47350000000000003,-0.051000000000000004,0.4762386482,2.5700000000000003,-0.02,2.5700778198,3.0535,-0.201,3.0601083723,0.47350000000000003,-0.051000000000000004,0.4762386482,2.58,-0.15,2.5843567865
2019-11-28 21:00:00,3.0435,-0.10450000000000001,3.0452934998,0.6635,-0.10450000000000001,0.6716788667,2.38,0.0,2.38,3.0435,-0.2245,3.0517687494,0.6635,-0.10450000000000001,0.6716788667,2.38,-0.12,2.3830232899
2019-11-28 21:30:00,2.8325,-0.11900000000000001,2.8349986332,0.4525,-0.049,0.4551453065,2.38,-0.07,2.3810291892,2.8325,-0.259,2.8443166578,0.4525,-0.049,0.4551453065,2.38,-0.21,2.3892467432
2019-11-28 22:00:00,2.6470000000000002,-0.145,2.6509685023,0.5670000000000001,-0.075,0.5719388079000001,2.08,-0.07,2.0811775513,2.657,-0.28500000000000003,2.6722413813,0.5670000000000001,-0.075,0.5719388079000001,2.09,-0.21,2.1005237442
2019-11-28 22:30:00,2.4665,0.049,2.4669866741,0.5265000000000001,-0.07100000000000001,0.5312657057,1.94,0.12,1.943707797,2.4465,-0.491,2.4952842023,0.5265000000000001,-0.07100000000000001,0.5312657057,1.92,-0.42,1.9654007225
2019-11-28 23:00:00,2.311,0.6965,2.4136762935,0.461,-0.053500000000000006,0.4640940099,1.85,0.75,1.9962464778000002,2.181,-1.1935,2.4862025762,0.461,-0.053500000000000006,0.4640940099,1.72,-1.1400000000000001,2.0634921856
2019-11-28 23:30:00,2.14,0.053500000000000006,2.1406686455,0.39,-0.036500000000000005,0.39170428900000004,1.75,0.09,1.7523127575,2.11,-0.5865,2.1899959475,0.39,-0.036500000000000005,0.39170428900000004,1.72,-0.55,1.8057962233
2019-11-29 00:00:00,1.9885000000000002,-0.23950000000000002,2.0028710642,0.34850000000000003,-0.029500000000000002,0.3497463366,1.6400000000000001,-0.21,1.653390456,1.9985,-0.34950000000000003,2.028830328,0.34850000000000003,-0.029500000000000002,0.3497463366,1.65,-0.32,1.6807438828999999
2019-11-29 00:30:00,1.835,-0.2565,1.8528403196,0.325,-0.0165,0.3254185766,1.51,-0.24,1.5289538907,1.845,-0.3665,1.8810495076,0.325,-0.0165,0.3254185766,1.52,-0.35000000000000003,1.5597756248999999
2019-11-29 01:00:00,1.7974999999999999,-0.229,1.8120284904,0.28750000000000003,-0.009000000000000001,0.2876408351,1.51,-0.22,1.5259423318,1.8075,-0.40900000000000003,1.8531964952000002,0.28750000000000003,-0.009000000000000001,0.2876408351,1.52,-0.4,1.5717506164000001
2019-11-29 01:30:00,1.5825,-0.2285,1.5989116611,0.29250000000000004,-0.0085,0.2926234782,1.29,-0.22,1.3086252328,1.6025,-0.4385,1.6614115986,0.29250000000000004,-0.0085,0.2926234782,1.31,-0.43,1.3787675656
2019-11-29 02:00:00,1.6475,-0.23500000000000001,1.6641758471,0.3275,-0.015,0.3278433315,1.32,-0.22,1.3382077567000001,1.6675,-0.445,1.7258566712999999,0.3275,-0.015,0.3278433315,1.34,-0.43,1.407302384
2019-11-29 02:30:00,1.624,-0.23950000000000002,1.641565183,0.354,-0.0195,0.3545366695,1.27,-0.22,1.2889142718,1.6440000000000001,-0.4495,1.7043433486000001,0.354,-0.0195,0.3545366695,1.29,-0.43,1.3597793939
