Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-11-29 03:00:00,1.6045,-0.225,1.620199139,0.2745,-0.005,0.2745455336,1.33,-0.22,1.3480726983,1.6245,-0.435,1.6817328116999999,0.2745,-0.005,0.2745455336,1.35,-0.43,1.4168274419
2019-11-29 03:30:00,1.767,-0.255,1.7853050160000001,0.267,-0.005,0.2670468124,1.5,-0.25,1.5206906326,1.787,-0.365,1.8238952821,0.267,-0.005,0.2670468124,1.52,-0.36,1.5620499352000001
2019-11-29 04:00:00,1.5425,-0.2795,1.5676180976,0.28250000000000003,-0.0095,0.2826596894,1.26,-0.27,1.2886038957000001,1.5625,-0.3995,1.6127636219,0.28250000000000003,-0.0095,0.2826596894,1.28,-0.39,1.3380956618
2019-11-29 04:30:00,1.5925,-0.24350000000000002,1.611008535,0.3025,-0.0135,0.30280108980000003,1.29,-0.23,1.3103434664,1.6125,-0.4035,1.6622179460000002,0.3025,-0.0135,0.30280108980000003,1.31,-0.39,1.3668211295
2019-11-29 05:00:00,1.627,-0.23800000000000002,1.6443153590000001,0.28700000000000003,-0.008,0.2871114766,1.34,-0.23,1.3595955281,1.637,-0.378,1.6800752959,0.28700000000000003,-0.008,0.2871114766,1.35,-0.37,1.3997856979
2019-11-29 05:30:00,1.663,-0.24350000000000002,1.6807323553,0.323,-0.0135,0.32328199760000004,1.34,-0.23,1.3595955281,1.673,-0.3835,1.7163919279000002,0.323,-0.0135,0.32328199760000004,1.35,-0.37,1.3997856979
2019-11-29 06:00:00,1.806,-0.23900000000000002,1.8217455915,0.28600000000000003,-0.009000000000000001,0.2861415734,1.52,-0.23,1.5373028329,1.826,-0.379,1.8649174244000002,0.28600000000000003,-0.009000000000000001,0.2861415734,1.54,-0.37,1.5838244852
2019-11-29 06:30:00,2.168,-0.166,2.1743458786,0.278,-0.006,0.27806474070000003,1.8900000000000001,-0.16,1.896760396,2.178,-0.296,2.1980218379,0.278,-0.006,0.27806474070000003,1.9,-0.29,1.9220041623
2019-11-29 07:00:00,2.473,-0.134,2.4766277476000003,0.273,-0.004,0.2730293025,2.2,-0.13,2.2038375621,2.483,-0.294,2.5003449762,0.273,-0.004,0.2730293025,2.21,-0.29,2.2289459392
2019-11-29 07:30:00,2.6415,0.34900000000000003,2.6644555260000002,0.2615,-0.001,0.261501912,2.38,0.35000000000000003,2.4055976387999998,2.6115,-0.731,2.7118800213,0.2615,-0.001,0.261501912,2.35,-0.73,2.4607722365
2019-11-29 08:00:00,2.859,0.8815000000000001,2.9918093606,0.249,0.0015,0.249004518,2.61,0.88,2.7543601798,2.749,-1.2085,3.0029107962,0.249,0.0015,0.249004518,2.5,-1.21,2.7774268667
2019-11-29 08:30:00,3.0485,0.8765000000000001,3.1720032314,0.2685,-0.0035,0.2685228109,2.7800000000000002,0.88,2.9159561039,2.9285,-1.1135,3.1330487548,0.2685,-0.0035,0.2685228109,2.66,-1.11,2.8823081029
2019-11-29 09:00:00,3.186,0.8755000000000001,3.3041029418,0.276,-0.0045000000000000005,0.2760366823,2.91,0.88,3.0401480227,3.066,-1.0845,3.2521525564,0.276,-0.0045000000000000005,0.2760366823,2.79,-1.08,2.9917386249
2019-11-29 09:30:00,3.328,0.389,3.3506573982,0.258,-0.001,0.25800193800000004,3.07,0.39,3.0946728422,3.278,-0.531,3.3207295885,0.258,-0.001,0.25800193800000004,3.02,-0.53,3.0661539426
2019-11-29 10:00:00,3.37,0.088,3.3711487656,0.26,-0.002,0.26000769220000003,3.11,0.09,3.1113019783,3.4,-0.182,3.404867692,0.26,-0.002,0.26000769220000003,3.14,-0.18,3.1451550041
2019-11-29 10:30:00,3.3255,0.08850000000000001,3.3266773964,0.2555,-0.0015,0.2555044031,3.07,0.09,3.0713189349,3.3455,-0.18150000000000002,3.3504197498,0.2555,-0.0015,0.2555044031,3.09,-0.18,3.0952382784
2019-11-29 11:00:00,2.9699999999999998,0.053,2.970472858,0.23,0.003,0.23001956440000002,2.74,0.05,2.7404561664,3.0,-0.217,3.0078379278,0.23,0.003,0.23001956440000002,2.77,-0.22,2.7787227282
2019-11-29 11:30:00,3.281,0.053,3.2814280428,0.231,0.003,0.2310194797,3.05,0.05,3.0504098085,3.311,-0.167,3.3152088924,0.231,0.003,0.2310194797,3.08,-0.17,3.0846879907
2019-11-29 12:00:00,3.3965,0.0815,3.3974776673,0.23650000000000002,0.0015,0.23650475680000002,3.16,0.08,3.161012496,3.4265,-0.1685,3.4306405379,0.23650000000000002,0.0015,0.23650475680000002,3.19,-0.17,3.194526569
2019-11-29 12:30:00,3.3225,0.088,3.3236651832,0.2225,0.008,0.2226437738,3.1,0.08,3.1010320863,3.3525,-0.14200000000000002,3.3555059604,0.2225,0.008,0.2226437738,3.13,-0.15,3.1335921879
2019-11-29 13:00:00,3.183,0.083,3.1840819713,0.233,0.003,0.23301931250000002,2.95,0.08,2.9510845464,3.203,-0.167,3.2073506201,0.233,0.003,0.23301931250000002,2.9699999999999998,-0.17,2.9748613413
2019-11-29 13:30:00,3.2165,0.022500000000000003,3.2165786948,0.23650000000000002,0.0025,0.23651321320000002,2.98,0.02,2.9800671133,3.2065,-0.1075,3.2083014977,0.23650000000000002,0.0025,0.23651321320000002,2.9699999999999998,-0.11,2.9720363389
2019-11-29 14:00:00,3.316,0.025500000000000002,3.3160980459,0.226,0.0055000000000000005,0.2260669149,3.09,0.02,3.0900647242,3.336,-0.10450000000000001,3.3376363268,0.226,0.0055000000000000005,0.2260669149,3.11,-0.11,3.1119447296
2019-11-29 14:30:00,3.1,-0.013000000000000001,3.1000272579,0.22,0.007,0.2201113355,2.88,-0.02,2.8800694436,3.09,-0.14300000000000002,3.0933071299,0.22,0.007,0.2201113355,2.87,-0.15,2.8739171874
2019-11-29 15:00:00,3.0575,-0.0665,3.0582230952,0.2275,0.0035,0.2275269215,2.83,-0.07,2.8308655920000003,3.0375,-0.1865,3.0432200873,0.2275,0.0035,0.2275269215,2.81,-0.19,2.8164161624
2019-11-29 15:30:00,3.152,-0.0685,3.1527442411,0.232,0.0015,0.23200484910000002,2.92,-0.07,2.9208389206,3.152,-0.1885,3.1576314304,0.232,0.0015,0.23200484910000002,2.92,-0.19,2.9261749777
2019-11-29 16:00:00,3.2725,-0.037,3.2727091606,0.2525,0.003,0.2525178212,3.02,-0.04,3.020264889,3.2625,-0.157,3.2662754400000003,0.2525,0.003,0.2525178212,3.01,-0.16,3.014249492
2019-11-29 16:30:00,3.3735,-0.0915,3.3747406567000002,0.2535,-0.0015,0.2535044378,3.12,-0.09,3.121297807,3.3635,-0.1015,3.3650311291,0.2535,-0.0015,0.2535044378,3.11,-0.1,3.1116073017
2019-11-29 17:00:00,3.5925000000000002,-0.0955,3.5937691217000003,0.2625,-0.0055000000000000005,0.2625576127,3.33,-0.09,3.3312159942,3.5625,-0.025500000000000002,3.5625912619999998,0.2625,-0.0055000000000000005,0.2625576127,3.3,-0.02,3.3000606055
2019-11-29 17:30:00,3.682,-0.10300000000000001,3.6834403755,0.292,-0.013000000000000001,0.29228924030000003,3.39,-0.09,3.3911944798,3.642,-0.033,3.6421495027,0.292,-0.013000000000000001,0.29228924030000003,3.35,-0.02,3.350059701
2019-11-29 18:00:00,3.5475,-0.1325,3.5499735915,0.28750000000000003,-0.0125,0.2877716108,3.26,-0.12,3.2622078413,3.5175,-0.0325,3.5176501389,0.28750000000000003,-0.0125,0.2877716108,3.23,-0.02,3.2300619189
2019-11-29 18:30:00,3.432,-0.1535,3.4354310137,0.292,-0.0135,0.2923119053,3.14,-0.14,3.1431194696,3.402,-0.053500000000000006,3.4024206457,0.292,-0.0135,0.2923119053,3.11,-0.04,3.1102572241
2019-11-29 19:00:00,3.1205,-0.148,3.1240077225,0.2505,-0.008,0.250627712,2.87,-0.14,2.8734126052,3.1005,-0.138,3.1035695981,0.2505,-0.008,0.250627712,2.85,-0.13,2.8529633717
2019-11-29 19:30:00,3.2285,-0.047,3.2288420912,0.23850000000000002,-0.007,0.2386027033,2.99,-0.04,2.9902675466,3.2185,-0.157,3.222326993,0.23850000000000002,-0.007,0.2386027033,2.98,-0.15,2.9837727796
2019-11-29 20:00:00,3.182,-0.0345,3.1821870231,0.272,-0.0145,0.2723862148,2.91,-0.02,2.9100687277,3.172,-0.1945,3.1779575595,0.272,-0.0145,0.2723862148,2.9,-0.18,2.9055808369
2019-11-29 20:30:00,2.9545,-0.139,2.9577679507,0.29450000000000004,-0.019,0.2951122668,2.66,-0.12,2.6627053911000003,2.9445,-0.169,2.9493459021,0.29450000000000004,-0.019,0.2951122668,2.65,-0.15,2.654241888
2019-11-29 21:00:00,2.947,-0.15,2.9508149722,0.357,-0.03,0.35825828670000004,2.59,-0.12,2.5927784325000003,2.9370000000000003,-0.18,2.9425106627,0.357,-0.03,0.35825828670000004,2.58,-0.15,2.5843567865
2019-11-29 21:30:00,2.81,-0.1675,2.8149877886,0.44,-0.0475,0.4425564936,2.37,-0.12,2.3730360301,2.8,-0.1975,2.8069567596000002,0.44,-0.0475,0.4425564936,2.36,-0.15,2.3647621445
2019-11-29 22:00:00,2.689,0.232,2.6989896258,0.499,-0.058,0.5023594331,2.19,0.29,2.2091174708,2.629,-0.638,2.7053068218,0.499,-0.058,0.5023594331,2.13,-0.58,2.2075552088
2019-11-29 22:30:00,2.6045,0.7585000000000001,2.712700223,0.5145000000000001,-0.061500000000000006,0.5181626193000001,2.09,0.8200000000000001,2.2451057882,2.4745,-1.1815,2.7420963696,0.5145000000000001,-0.061500000000000006,0.5181626193000001,1.96,-1.12,2.2574321695
2019-11-29 23:00:00,2.2775,-0.0095,2.2775198133,0.5175000000000001,-0.059500000000000004,0.5209093011,1.76,0.05,1.760710084,2.2475,-0.5095000000000001,2.3045273918999998,0.5175000000000001,-0.059500000000000004,0.5209093011,1.73,-0.45,1.7875681805
2019-11-29 23:30:00,2.029,-0.247,2.0439789627,0.459,-0.047,0.4614000433,1.57,-0.2,1.5826875876000002,2.039,-0.34700000000000003,2.0683157399,0.459,-0.047,0.4614000433,1.58,-0.30000000000000004,1.6082288394000002
2019-11-30 00:00:00,1.9140000000000001,-0.251,1.9303877849000002,0.484,-0.051000000000000004,0.486679566,1.43,-0.2,1.4439182802000001,1.924,-0.35100000000000003,1.9557548415000001,0.484,-0.051000000000000004,0.486679566,1.44,-0.30000000000000004,1.4709180807
2019-11-30 00:30:00,1.7770000000000001,-0.272,1.7976965817,0.497,-0.052000000000000005,0.49971291760000003,1.28,-0.22,1.2987686476,1.7770000000000001,-0.392,1.8197233306,0.497,-0.052000000000000005,0.49971291760000003,1.28,-0.34,1.3243866505
2019-11-30 01:00:00,1.7195,-0.2665,1.7400294538,0.47950000000000004,-0.0465,0.4817494162,1.24,-0.22,1.2593649193,1.7395,-0.3865,1.781921014,0.47950000000000004,-0.0465,0.4817494162,1.26,-0.34,1.3050670481
2019-11-30 01:30:00,1.646,-0.28400000000000003,1.6703209272000001,0.686,-0.094,0.6924102830000001,0.96,-0.19,0.9786214794,1.6560000000000001,-0.394,1.702225602,0.686,-0.094,0.6924102830000001,0.97,-0.30000000000000004,1.0153324579
2019-11-30 02:00:00,1.5979999999999999,-0.2525,1.6178257785999999,0.558,-0.0625,0.5614893142,1.04,-0.19,1.0572133181,1.608,-0.3925,1.655210032,0.558,-0.0625,0.5614893142,1.05,-0.33,1.1006361797
2019-11-30 02:30:00,1.532,-0.281,1.5575573826,0.492,-0.051000000000000004,0.49463623,1.04,-0.23,1.0651291002,1.542,-0.401,1.5932874819,0.492,-0.051000000000000004,0.49463623,1.05,-0.35000000000000003,1.1067971811
2019-11-30 03:00:00,1.5105,-0.295,1.5390371178,0.6005,-0.065,0.6040076572,0.91,-0.23,0.9386160024,1.5105,-0.41500000000000004,1.5664722308,0.6005,-0.065,0.6040076572,0.91,-0.35000000000000003,0.9749871794
2019-11-30 03:30:00,1.524,0.511,1.6073882543,0.644,-0.079,0.6488274039,0.88,0.59,1.059481005,1.444,-1.209,1.8832994982,0.644,-0.079,0.6488274039,0.8,-1.13,1.384521578
2019-11-30 04:00:00,1.5190000000000001,0.5740000000000001,1.6238340432,0.729,-0.106,0.7366661388,0.79,0.68,1.0423531072,1.429,-1.276,1.9157810418,0.729,-0.106,0.7366661388,0.7000000000000001,-1.17,1.3634148305
2019-11-30 04:30:00,1.5075,0.578,1.6145092908,0.7175,-0.10200000000000001,0.7247139091,0.79,0.68,1.0423531072,1.4175,-1.272,1.9045446306,0.7175,-0.10200000000000001,0.7247139091,0.7000000000000001,-1.17,1.3634148305
2019-11-30 05:00:00,1.5314999999999999,0.587,1.640140619,0.6915,-0.093,0.6977257699,0.84,0.68,1.0807404869,1.4415,-1.263,1.9165310459,0.6915,-0.093,0.6977257699,0.75,-1.17,1.3897481786
2019-11-30 05:30:00,1.576,0.5885,1.6822925577999999,0.686,-0.0915,0.692075321,0.89,0.68,1.120044642,1.486,-1.2615,1.9492506894,0.686,-0.0915,0.692075321,0.8,-1.17,1.4173566947
2019-11-30 06:00:00,1.5925,0.5795,1.6946611756,0.7025,-0.1005,0.7096523797000001,0.89,0.68,1.120044642,1.5025,-1.2705,1.9676576176,0.7025,-0.1005,0.7096523797000001,0.8,-1.17,1.4173566947
2019-11-30 06:30:00,1.717,0.5765,1.8111988433000001,0.717,-0.10350000000000001,0.7244316738000001,1.0,0.68,1.2092973166,1.627,-1.2335,2.0417275161,0.717,-0.10350000000000001,0.7244316738000001,0.91,-1.13,1.4508618129
2019-11-30 07:00:00,1.8975,0.613,1.9940599916,0.8175,-0.137,0.8289000241000001,1.08,0.75,1.31487642,1.7974999999999999,-1.217,2.1707361079,0.8175,-0.137,0.8289000241000001,0.98,-1.08,1.4583552379
2019-11-30 07:30:00,2.0625,0.617,2.1528110112,0.8125,-0.133,0.8233135794,1.25,0.75,1.4577379737,1.9625,-1.213,2.3071140522,0.8125,-0.133,0.8233135794,1.15,-1.08,1.577624797
2019-11-30 08:00:00,2.1235,0.603,2.2074558319,0.8435,-0.147,0.8562133204,1.28,0.75,1.4835430563,2.0235,-1.187,2.3459584928,0.8435,-0.147,0.8562133204,1.18,-1.04,1.5728954193
2019-11-30 08:30:00,2.334,0.6975,2.4359930727,0.8140000000000001,-0.1325,0.8247134351000001,1.52,0.8300000000000001,1.7318487232000002,2.2439999999999998,-1.2025000000000001,2.5458873208,0.8140000000000001,-0.1325,0.8247134351000001,1.43,-1.07,1.7860011197999999
2019-11-30 09:00:00,2.5005,-0.043500000000000004,2.5008783457,0.8605,-0.1535,0.8740838061,1.6400000000000001,0.11,1.6436848846,2.5005,-0.41350000000000003,2.5344590153,0.8605,-0.1535,0.8740838061,1.6400000000000001,-0.26,1.6604818578
2019-11-30 09:30:00,2.7039999999999997,-0.030500000000000003,2.7041720082,0.8240000000000001,-0.1405,0.8358924871000001,1.88,0.11,1.8832153355,2.724,-0.3805,2.7504465547,0.8240000000000001,-0.1405,0.8358924871000001,1.9,-0.24,1.9150979087
2019-11-30 10:00:00,2.926,0.3945,2.9524745977,0.836,-0.14550000000000002,0.8485671747,2.09,0.54,2.1586338272,2.896,-0.7455,2.990415732,0.836,-0.14550000000000002,0.8485671747,2.06,-0.6000000000000001,2.1456001491
2019-11-30 10:30:00,3.009,0.928,3.1488513779,0.769,-0.122,0.7786173643000001,2.24,1.05,2.4738835866,2.909,-1.242,3.1630436292,0.769,-0.122,0.7786173643000001,2.14,-1.12,2.4153674669000003
2019-11-30 11:00:00,3.021,0.9285,3.1604672518,0.751,-0.12150000000000001,0.7607649111,2.27,1.05,2.5010797668,2.9210000000000003,-1.2415,3.1738877186,0.751,-0.12150000000000001,0.7607649111,2.17,-1.12,2.441986896
2019-11-30 11:30:00,3.023,0.9865,3.1798917041,0.8230000000000001,-0.14350000000000002,0.8354168121000001,2.2,1.13,2.4732367456,2.923,-1.3035,3.20047516,0.8230000000000001,-0.14350000000000002,0.8354168121000001,2.1,-1.16,2.3990831582
2019-11-30 12:00:00,3.0745,1.0055,3.2347458169,0.7745000000000001,-0.1245,0.7844427959,2.3,1.13,2.5625963397,2.9845,-1.2845,3.2491815123,0.7745000000000001,-0.1245,0.7844427959,2.21,-1.16,2.4959366979
2019-11-30 12:30:00,3.056,0.981,3.2095945227,0.756,-0.11900000000000001,0.7653084346,2.3,1.1,2.5495097568,2.966,-1.279,3.2300150154,0.756,-0.11900000000000001,0.7653084346,2.21,-1.16,2.4959366979
2019-11-30 13:00:00,3.0215,0.9505,3.1674773085,0.6315000000000001,-0.0795,0.6364844853,2.39,1.03,2.6024987992,2.9215,-1.2395,3.1735662117,0.6315000000000001,-0.0795,0.6364844853,2.29,-1.16,2.5670410982
2019-11-30 13:30:00,2.9435000000000002,0.9555,3.0947007125,0.6235,-0.0745,0.6279351081,2.32,1.03,2.5383656159,2.8435,-1.2345,3.0999165311,0.6235,-0.0745,0.6279351081,2.22,-1.16,2.5047954008
2019-11-30 14:00:00,2.9935,0.863,3.1154151008,0.6035,-0.067,0.6072077486,2.39,0.93,2.5645662401,2.8835,-1.187,3.1182593301,0.6035,-0.067,0.6072077486,2.2800000000000002,-1.12,2.5402362095
2019-11-30 14:30:00,2.98,0.8755000000000001,3.1059459509,0.54,-0.0545,0.5427432634,2.44,0.93,2.6112257658,2.84,-1.1745,3.0732800474,0.54,-0.0545,0.5427432634,2.3,-1.12,2.5582024939
2019-11-30 15:00:00,2.9995000000000003,0.8635,3.1213190321,0.5895,-0.0665,0.5932389906000001,2.41,0.93,2.5832150511,2.8595,-1.1865,3.0958879986,0.5895,-0.0665,0.5932389906000001,2.27,-1.12,2.5312645061
2019-11-30 15:30:00,2.9565,0.842,3.0740618488,0.6365000000000001,-0.088,0.6425544724000001,2.32,0.93,2.4994599417,2.8165,-1.208,3.0646266086,0.6365000000000001,-0.088,0.6425544724000001,2.18,-1.12,2.4508773939
2019-11-30 16:00:00,3.01,0.835,3.1236717177,0.6900000000000001,-0.095,0.6965091528,2.32,0.93,2.4994599417,2.87,-1.215,3.11658868,0.6900000000000001,-0.095,0.6965091528,2.18,-1.12,2.4508773939
2019-11-30 16:30:00,3.077,0.8260000000000001,3.1859386372,0.547,-0.064,0.550731332,2.5300000000000002,0.89,2.6819768828,2.927,-1.184,3.1574016216,0.547,-0.064,0.550731332,2.38,-1.12,2.6303611919
2019-11-30 17:00:00,3.254,0.838,3.3601726146,0.614,-0.082,0.6194513702000001,2.64,0.92,2.7957110008,3.114,-1.202,3.3379334924,0.614,-0.082,0.6194513702000001,2.5,-1.12,2.7394159962
2019-11-30 17:30:00,3.2815,0.8855000000000001,3.3988751816000002,0.6415000000000001,-0.0945,0.6484230872,2.64,0.98,2.8160255681,3.1415,-1.2345,3.3753536852,0.6415000000000001,-0.0945,0.6484230872,2.5,-1.1400000000000001,2.7476535444
2019-11-30 18:00:00,3.1735,0.886,3.2948593673,0.6535000000000001,-0.094,0.6602259083,2.52,0.98,2.7038491082,3.0535,-1.234,3.2934204484,0.6535000000000001,-0.094,0.6602259083,2.4,-1.1400000000000001,2.6569907791
2019-11-30 18:30:00,3.1535,0.8755000000000001,3.2727759624,0.7135,-0.10450000000000001,0.7211119885,2.44,0.98,2.6294486114,3.0235,-1.2445,3.2696073923,0.7135,-0.10450000000000001,0.7211119885,2.31,-1.1400000000000001,2.5759852484
2019-11-30 19:00:00,3.0885,0.881,3.2116963197,0.7485,-0.11900000000000001,0.7579005542,2.34,1.0,2.5447200239,2.9685,-1.259,3.2244492941,0.7485,-0.11900000000000001,0.7579005542,2.22,-1.1400000000000001,2.4955961212
2019-11-30 19:30:00,2.9655,0.8735,3.0914709282,0.6455000000000001,-0.08650000000000001,0.6512699133000001,2.32,0.96,2.5107767722,2.8355,-1.2765,3.1095839754,0.6455000000000001,-0.08650000000000001,0.6512699133000001,2.19,-1.19,2.4924285346
2019-11-30 20:00:00,2.8715,0.8315,2.9894655877,0.5815,-0.0685,0.5855207084,2.29,0.9,2.4605080776,2.7415000000000003,-1.2585,3.0165617017,0.5815,-0.0685,0.5855207084,2.16,-1.19,2.4661102976000002
2019-11-30 20:30:00,2.724,0.7885000000000001,2.8358258497,0.524,-0.061500000000000006,0.5275966736000001,2.2,0.85,2.358495283,2.604,-1.2515,2.8891293238999998,0.524,-0.061500000000000006,0.5275966736000001,2.08,-1.19,2.3963513933
2019-11-30 21:00:00,2.6835,0.787,2.7965230644,0.5335,-0.063,0.5372068968,2.15,0.85,2.3119256043,2.5535,-1.2530000000000001,2.8443577922000003,0.5335,-0.063,0.5372068968,2.02,-1.19,2.3444615587
2019-11-30 21:30:00,2.5925000000000002,0.768,2.7038639481,0.5525,-0.062,0.5559678498,2.04,0.8300000000000001,2.2023850708,2.4725,-1.252,2.7714184545,0.5525,-0.062,0.5559678498,1.92,-1.19,2.2588713996
2019-11-30 22:00:00,2.499,0.715,2.5992741294,0.459,-0.035,0.4603324885,2.04,0.75,2.1734994824,2.349,-1.225,2.6492312092,0.459,-0.035,0.4603324885,1.8900000000000001,-1.19,2.2334278587
2019-11-30 22:30:00,2.3529999999999998,0.6645,2.4450294988,0.463,-0.0455,0.46523031930000003,1.8900000000000001,0.71,2.0189601284,2.223,-1.2155,2.5336079511,0.463,-0.0455,0.46523031930000003,1.76,-1.17,2.1134095675
2019-11-30 23:00:00,2.1815,0.0975,2.1836777464,0.5415,-0.0625,0.5450949459000001,1.6400000000000001,0.16,1.6477863939000001,2.1415,-0.6625,2.241635229,0.5415,-0.0625,0.5450949459000001,1.6,-0.6000000000000001,1.7088007491
2019-11-30 23:30:00,2.032,-0.243,2.0464781944,0.602,-0.073,0.6064099274,1.43,-0.17,1.4400694428,2.042,-0.363,2.0740137415,0.602,-0.073,0.6064099274,1.44,-0.29,1.4689111613999999
2019-12-01 00:00:00,1.901,-0.245,1.9167227238,0.591,-0.075,0.5957398761,1.31,-0.17,1.3209844814,1.911,-0.365,1.9455451678000002,0.591,-0.075,0.5957398761,1.32,-0.29,1.3514806695
2019-12-01 00:30:00,1.7785000000000002,-0.2505,1.7960547041,0.6085,-0.0805,0.6138016781,1.17,-0.17,1.1822859214,1.7885,-0.3705,1.8264726935,0.6085,-0.0805,0.6138016781,1.18,-0.29,1.2151131635
2019-12-01 01:00:00,1.75,-0.271,1.7708588312,0.54,-0.061,0.5434344487,1.21,-0.21,1.2280879447,1.76,-0.391,1.8029090382000001,0.54,-0.061,0.5434344487,1.22,-0.33,1.2638433447
2019-12-01 01:30:00,1.677,-0.258,1.6967300905,0.467,-0.048,0.4694603285,1.21,-0.21,1.2280879447,1.687,-0.378,1.7288299512,0.467,-0.048,0.4694603285,1.22,-0.33,1.2638433447
2019-12-01 02:00:00,1.6065,-0.316,1.6372838025,0.5165000000000001,-0.066,0.5206997695,1.09,-0.25,1.1183022847,1.6165,-0.356,1.6552366145000001,0.5165000000000001,-0.066,0.5206997695,1.1,-0.29,1.1375851616000001
2019-12-01 02:30:00,1.557,-0.3435,1.5944407326999999,0.467,-0.053500000000000006,0.47005451810000004,1.09,-0.29,1.1279184368,1.5670000000000002,-0.3435,1.6042073588,0.467,-0.053500000000000006,0.47005451810000004,1.1,-0.29,1.1375851616000001
2019-12-01 03:00:00,1.554,0.363,1.5958336379,0.5740000000000001,-0.077,0.5791416062,0.98,0.44,1.0742439202,1.474,-1.067,1.8196606827,0.5740000000000001,-0.077,0.5791416062,0.9,-0.99,1.3379461873
2019-12-01 03:30:00,1.5314999999999999,0.586,1.6397829887,0.7215,-0.114,0.7304507170000001,0.81,0.7000000000000001,1.0705606008,1.4415,-1.294,1.9371004749,0.7215,-0.114,0.7304507170000001,0.72,-1.18,1.3823168957
2019-12-01 04:00:00,1.5195,0.494,1.5977847946,0.7595000000000001,-0.126,0.7698806726,0.76,0.62,0.9808159868,1.4395,-1.226,1.8908295137,0.7595000000000001,-0.126,0.7698806726,0.68,-1.1,1.2932130528
2019-12-01 04:30:00,1.4415,-0.3025,1.4728979938,0.5115000000000001,-0.052500000000000005,0.5141872227000001,0.93,-0.25,0.9630160954,1.4415,-0.41250000000000003,1.4993593632,0.5115000000000001,-0.052500000000000005,0.5141872227000001,0.93,-0.36,0.9972462083
2019-12-01 05:00:00,1.4315,-0.302,1.4630093130000001,0.5015000000000001,-0.052000000000000005,0.5041887048,0.93,-0.25,0.9630160954,1.4315,-0.41200000000000003,1.4896094287000001,0.5015000000000001,-0.052000000000000005,0.5041887048,0.93,-0.36,0.9972462083
2019-12-01 05:30:00,1.4455,-0.317,1.4798510905,0.5755,-0.067,0.5793869605,0.87,-0.25,0.9052071586,1.4455,-0.427,1.5072489011,0.5755,-0.067,0.5793869605,0.87,-0.36,0.9415412896
2019-12-01 06:00:00,1.521,-0.293,1.54896417,0.671,-0.093,0.6774142012000001,0.85,-0.2,0.8732124598000001,1.521,-0.41300000000000003,1.5760742368,0.671,-0.093,0.6774142012000001,0.85,-0.32,0.9082400564
2019-12-01 06:30:00,1.6255000000000002,-0.262,1.64647935,0.8355,-0.152,0.8492139012000001,0.79,-0.11,0.7976214641,1.6355,-0.382,1.6795190532,0.8355,-0.152,0.8492139012000001,0.8,-0.23,0.8324061509
2019-12-01 07:00:00,1.726,-0.2575,1.7451023609,0.636,-0.08750000000000001,0.6419908488,1.09,-0.17,1.1031772296,1.736,-0.3675,1.7744723864,0.636,-0.08750000000000001,0.6419908488,1.1,-0.28,1.1350770899
2019-12-01 07:30:00,1.8725,-0.23750000000000002,1.8875016556,0.5425,-0.0675,0.5466831806,1.33,-0.17,1.3408206442,1.8825,-0.34750000000000003,1.9143047041,0.5425,-0.0675,0.5466831806,1.34,-0.28,1.3689411967
2019-12-01 08:00:00,1.9435,-0.2175,1.9556325064000002,0.7135,-0.1075,0.7215528394,1.23,-0.11,1.2349089035,1.9535,-0.3375,1.9824400369,0.7135,-0.1075,0.7215528394,1.24,-0.23,1.2611502686
2019-12-01 08:30:00,2.067,-0.224,2.0791019696,0.597,-0.074,0.6015687824,1.47,-0.15,1.4776332427,2.077,-0.334,2.1036836739,0.597,-0.074,0.6015687824,1.48,-0.26,1.5026643005
2019-12-01 09:00:00,2.2915,-0.20500000000000002,2.3006514838,0.5315,-0.055,0.5343381420000001,1.76,-0.15,1.76638048,2.3015,-0.315,2.3229565751,0.5315,-0.055,0.5343381420000001,1.77,-0.26,1.7889941308
2019-12-01 09:30:00,2.5275,0.4585,2.5687503770999998,0.5075000000000001,-0.051500000000000004,0.5101063615,2.02,0.51,2.083386666,2.4775,-0.9315,2.6468280073,0.5075000000000001,-0.051500000000000004,0.5101063615,1.97,-0.88,2.1576144234
2019-12-01 10:00:00,2.7495000000000003,0.8435,2.8759767906,0.5595,-0.0665,0.5634381066,2.19,0.91,2.3715395843,2.6495,-1.2565,2.9323441988,0.5595,-0.0665,0.5634381066,2.09,-1.19,2.4050363823
2019-12-01 10:30:00,2.8565,0.861,2.9834398352,0.6165,-0.079,0.6215410284,2.24,0.9400000000000001,2.4292385638000003,2.7565,-1.209,3.0099789451,0.6165,-0.079,0.6215410284,2.14,-1.13,2.4200206611
2019-12-01 11:00:00,2.9835000000000003,0.8645,3.1062247987,0.6035,-0.0755,0.6082043242,2.38,0.9400000000000001,2.5589060162,2.8835,-1.1655,3.1101386625,0.6035,-0.0755,0.6082043242,2.2800000000000002,-1.09,2.5271525478
2019-12-01 11:30:00,3.0775,0.8735,3.1990636911,0.5875,-0.0665,0.5912516385000001,2.49,0.9400000000000001,2.6615221209,2.9675000000000002,-1.1565,3.1848937973,0.5875,-0.0665,0.5912516385000001,2.38,-1.09,2.6177280225
2019-12-01 12:00:00,3.1075,0.869,3.2267192704,0.5075000000000001,-0.051000000000000004,0.5100561244,2.6,0.92,2.7579702682000002,2.9975,-1.181,3.2217646174,0.5075000000000001,-0.051000000000000004,0.5100561244,2.49,-1.13,2.7344103569
2019-12-01 12:30:00,3.1165,0.8835000000000001,3.2393123499,0.42650000000000005,-0.036500000000000005,0.4280589913,2.69,0.92,2.8429737952,3.0065,-1.1665,3.2248665864,0.42650000000000005,-0.036500000000000005,0.4280589913,2.58,-1.13,2.8166114393
2019-12-01 13:00:00,3.1545,0.8865000000000001,3.2766984146,0.4345,-0.0335,0.4357895134,2.7199999999999998,0.92,2.8713759768,3.0445,-1.1635,3.2592502972,0.4345,-0.0335,0.4357895134,2.61,-1.13,2.8441167346
2019-12-01 13:30:00,3.107,0.8855000000000001,3.2307211656,0.417,-0.0345,0.4184247244,2.69,0.92,2.8429737952,2.997,-1.1844999999999999,3.2225842503,0.417,-0.0345,0.4184247244,2.58,-1.15,2.8246946738
2019-12-01 14:00:00,3.0675,0.844,3.1814921421,0.6175,-0.076,0.6221593445,2.45,0.92,2.617040313,2.9575,-1.186,3.1864403729,0.6175,-0.076,0.6221593445,2.34,-1.11,2.5899227788
2019-12-01 14:30:00,3.035,0.8065,3.1403291627,0.525,-0.053500000000000006,0.5277189119,2.51,0.86,2.6532432983,2.9050000000000002,-1.1435,3.1219572787,0.525,-0.053500000000000006,0.5277189119,2.38,-1.09,2.6177280225
2019-12-01 15:00:00,3.0165,0.765,3.1119924887,0.35650000000000004,-0.025,0.3573755028,2.66,0.79,2.7748333283,2.8765,-1.145,3.0960098918,0.35650000000000004,-0.025,0.3573755028,2.52,-1.12,2.7576801845
2019-12-01 15:30:00,3.0275,0.495,3.0676996675,0.3875,-0.035,0.38907743450000004,2.64,0.53,2.6926752496,2.9075,-0.865,3.0334437938,0.3875,-0.035,0.38907743450000004,2.52,-0.8300000000000001,2.6531679178000003
2019-12-01 16:00:00,3.0315,-0.116,3.0337185515,0.3715,-0.026000000000000002,0.3724087136,2.66,-0.09,2.6615221209,3.0215,-0.23600000000000002,3.0307026001,0.3715,-0.026000000000000002,0.3724087136,2.65,-0.21,2.6583077324
2019-12-01 16:30:00,3.112,-0.1,3.1136062693,0.272,-0.01,0.2721837615,2.84,-0.09,2.8414256985,3.102,-0.22,3.1097916329,0.272,-0.01,0.2721837615,2.83,-0.21,2.8377808231
2019-12-01 17:00:00,3.354,0.433,3.3818345613,0.394,-0.037,0.39573349620000003,2.96,0.47000000000000003,2.9970819141,3.284,-0.717,3.3613605876,0.394,-0.037,0.39573349620000003,2.89,-0.68,2.9689223634
2019-12-01 17:30:00,3.4375,0.875,3.5471159059,0.3875,-0.035,0.38907743450000004,3.05,0.91,3.1828603488000002,3.2775,-1.155,3.4750584527,0.3875,-0.035,0.38907743450000004,2.89,-1.12,3.0994354325
2019-12-01 18:00:00,3.3585000000000003,0.866,3.4683538242,0.4485,-0.044,0.4506531371,2.91,0.91,3.0489670382,3.2085,-1.164,3.4131170871,0.4485,-0.044,0.4506531371,2.76,-1.12,2.9785902706
2019-12-01 18:30:00,3.3155,0.8835000000000001,3.4311969486000002,0.34550000000000003,-0.026500000000000003,0.3465147904,2.9699999999999998,0.91,3.1062839535,3.1755,-1.2265,3.404130212,0.34550000000000003,-0.026500000000000003,0.3465147904,2.83,-1.2,3.0739063096
2019-12-01 19:00:00,3.2439999999999998,0.886,3.3628160818,0.334,-0.024,0.3348611653,2.91,0.91,3.0489670382,3.094,-1.244,3.3347221773,0.334,-0.024,0.3348611653,2.76,-1.22,3.0176149522
2019-12-01 19:30:00,3.177,0.9015000000000001,3.302428084,0.267,-0.0085,0.2671352654,2.91,0.91,3.0489670382,3.027,-1.2285,3.2667937263,0.267,-0.0085,0.2671352654,2.76,-1.22,3.0176149522
2019-12-01 20:00:00,3.0745,0.8705,3.195359213,0.2645,-0.0095,0.2646705499,2.81,0.88,2.9445712761,2.9445,-1.2795,3.2104829076,0.2645,-0.0095,0.2646705499,2.68,-1.27,2.9656871042
2019-12-01 20:30:00,3.014,0.8615,3.1347054487,0.624,-0.08850000000000001,0.6302445954,2.39,0.9500000000000001,2.5718864672,2.894,-1.2985,3.1719612624,0.624,-0.08850000000000001,0.6302445954,2.27,-1.21,2.5723530084
2019-12-01 21:00:00,2.882,0.8455,3.0034637088,0.492,-0.0545,0.4950093433,2.39,0.9,2.5538402456,2.762,-1.3245,3.0631591944,0.492,-0.0545,0.4950093433,2.27,-1.27,2.6011151455
2019-12-01 21:30:00,2.7305,0.846,2.8585566725,0.47050000000000003,-0.054,0.4735886929,2.26,0.9,2.4326117652,2.6205,-1.324,2.9359830126,0.47050000000000003,-0.054,0.4735886929,2.15,-1.27,2.4970782927
2019-12-01 22:00:00,2.7065,0.9105000000000001,2.8555476708,0.4465,-0.0495,0.4492354616,2.26,0.96,2.4554429336,2.5965,-1.3895,2.9449146847,0.4465,-0.0495,0.4492354616,2.15,-1.34,2.5333969290000002
2019-12-01 22:30:00,2.577,0.784,2.6936193124,0.317,-0.026000000000000002,0.3180644589,2.26,0.81,2.4007707096,2.467,-1.286,2.7820648806,0.317,-0.026000000000000002,0.3180644589,2.15,-1.26,2.4920072231
2019-12-01 23:00:00,2.3495,0.641,2.435370865,0.2695,-0.019,0.2701689286,2.08,0.66,2.182200724,2.2395,-1.169,2.5262464745,0.2695,-0.019,0.2701689286,1.97,-1.15,2.2810962277
2019-12-01 23:30:00,2.075,-0.2705,2.0925571079,0.215,-0.0105,0.21525624270000002,1.8599999999999999,-0.26,1.8780841302,2.075,-0.3205,2.0996059749000002,0.215,-0.0105,0.21525624270000002,1.8599999999999999,-0.31,1.8856563844
2019-12-02 00:00:00,1.952,-0.30000000000000004,1.9749187325,0.212,-0.01,0.21223571800000002,1.74,-0.29,1.7640011338,1.952,-0.30000000000000004,1.9749187325,0.212,-0.01,0.21223571800000002,1.74,-0.29,1.7640011338
2019-12-02 00:30:00,1.8290000000000002,-0.305,1.8542561851000001,0.229,-0.015,0.22949074060000002,1.6,-0.29,1.6260688792,1.8290000000000002,-0.305,1.8542561851000001,0.229,-0.015,0.22949074060000002,1.6,-0.29,1.6260688792
2019-12-02 01:00:00,1.796,-0.305,1.8217137536,0.246,-0.015,0.24645689280000002,1.55,-0.29,1.5768956846000002,1.796,-0.305,1.8217137536,0.246,-0.015,0.24645689280000002,1.55,-0.29,1.5768956846000002
2019-12-02 01:30:00,1.669,-0.314,1.6982806011,0.289,-0.024,0.2899948275,1.38,-0.29,1.4101418368,1.659,-0.314,1.6884540266,0.289,-0.024,0.2899948275,1.37,-0.29,1.4003570973000001
2019-12-02 02:00:00,1.748,-0.311,1.775450647,0.248,-0.021,0.2488875248,1.5,-0.29,1.5277761616,1.748,-0.311,1.775450647,0.248,-0.021,0.2488875248,1.5,-0.29,1.5277761616
2019-12-02 02:30:00,1.6945000000000001,-0.3055,1.721818951,0.23450000000000001,-0.0155,0.2350117018,1.46,-0.29,1.4885227576,1.6945000000000001,-0.3055,1.721818951,0.23450000000000001,-0.0155,0.2350117018,1.46,-0.29,1.4885227576
2019-12-02 03:00:00,1.629,-0.314,1.6589867389,0.259,-0.024,0.2601095923,1.37,-0.29,1.4003570973000001,1.629,-0.314,1.6589867389,0.259,-0.024,0.2601095923,1.37,-0.29,1.4003570973000001
2019-12-02 03:30:00,1.8145,-0.314,1.8414685037,0.2745,-0.024,0.2755471829,1.54,-0.29,1.5670673247,1.8145,-0.314,1.8414685037,0.2745,-0.024,0.2755471829,1.54,-0.29,1.5670673247
2019-12-02 04:00:00,1.7205,-0.28300000000000003,1.7436195829,0.3305,-0.033,0.3321434178,1.3900000000000001,-0.25,1.4123030836,1.7105000000000001,-0.363,1.7485935062,0.3305,-0.033,0.3321434178,1.38,-0.33,1.4189080308
2019-12-02 04:30:00,1.8065,0.599,1.9032191808,0.29650000000000004,-0.021,0.2972427459,1.51,0.62,1.6323296236,1.6764999999999999,-1.241,2.0858411373,0.29650000000000004,-0.021,0.2972427459,1.38,-1.22,1.8419554826
2019-12-02 05:00:00,1.835,0.6035,1.9316928457,0.265,-0.0165,0.2655131823,1.57,0.62,1.6879869668,1.725,-1.2365,2.1223942259,0.265,-0.0165,0.2655131823,1.46,-1.22,1.902629759
2019-12-02 05:30:00,1.8025,0.588,1.8959826608,0.3725,-0.032,0.3738719701,1.43,0.62,1.5586211855,1.6925,-1.232,2.0934135401,0.3725,-0.032,0.3738719701,1.32,-1.2,1.7839282497000002
2019-12-02 06:00:00,1.8900000000000001,0.6115,1.9864622448,0.4,-0.0385,0.4018485411,1.49,0.65,1.6256075787,1.79,-1.2385,2.1766906647,0.4,-0.0385,0.4018485411,1.3900000000000001,-1.2,1.8363278574000002
2019-12-02 06:30:00,2.229,0.6695,2.3273743253,0.369,-0.030500000000000003,0.3702583557,1.8599999999999999,0.7000000000000001,1.9873600580000002,2.119,-1.1605,2.4159721128,0.369,-0.030500000000000003,0.3702583557,1.75,-1.13,2.083122656
2019-12-02 07:00:00,2.606,0.343,2.6284757941,0.34600000000000003,-0.027,0.34705186930000004,2.26,0.37,2.2900873346,2.5460000000000003,-0.757,2.6561560572,0.34600000000000003,-0.027,0.34705186930000004,2.2,-0.73,2.317951682
2019-12-02 07:30:00,2.9635,0.47650000000000003,3.0015636758,0.2735,-0.0135,0.27383297830000003,2.69,0.49,2.7342640692,2.8935,-0.8135,3.0056820357,0.2735,-0.0135,0.27383297830000003,2.62,-0.8,2.7394159962
2019-12-02 08:00:00,3.0375,0.332,3.0555900003,0.2975,-0.018000000000000002,0.2980440404,2.74,0.35000000000000003,2.7622635645,2.9975,-0.608,3.0585405425,0.2975,-0.018000000000000002,0.2980440404,2.7,-0.59,2.7637112729
2019-12-02 08:30:00,3.2720000000000002,1.0045,3.4227188389,0.272,-0.0155,0.2724412781,3.0,1.02,3.1686590224,3.132,-1.1055,3.3213783660000002,0.272,-0.0155,0.2724412781,2.86,-1.09,3.0606698613
2019-12-02 09:00:00,3.3125,0.98,3.4544256035,0.2525,-0.01,0.2526979422,3.06,0.99,3.2161623093,3.1725,-1.08,3.3512917286,0.2525,-0.01,0.2526979422,2.92,-1.07,3.10987138
2019-12-02 09:30:00,3.505,-0.0125,3.5050222895000003,0.225,-0.0025,0.2250138885,3.2800000000000002,-0.01,3.2800152439,3.505,-0.0325,3.5051506744000003,0.225,-0.0025,0.2250138885,3.2800000000000002,-0.03,3.2801371923
2019-12-02 10:00:00,3.6295,-0.006,3.6295049594,0.1995,0.004,0.19954009620000002,3.43,-0.01,3.4300145772,3.6295,-0.026000000000000002,3.6295931246,0.1995,0.004,0.19954009620000002,3.43,-0.03,3.4301311928000002
2019-12-02 10:30:00,3.583,0.061,3.58351922,0.213,0.001,0.2130023474,3.37,0.06,3.3705340823,3.583,-0.029,3.5831173578,0.213,0.001,0.2130023474,3.37,-0.03,3.3701335285000003
2019-12-02 11:00:00,3.3795,0.058,3.3799976701,0.23950000000000002,-0.002,0.2395083506,3.14,0.06,3.1405731961,3.3895,-0.092,3.3907483319000002,0.23950000000000002,-0.002,0.2395083506,3.15,-0.09,3.151285452
2019-12-02 11:30:00,3.598,0.061500000000000006,3.5985255661,0.228,0.0015,0.2280049342,3.37,0.06,3.3705340823,3.608,-0.0685,3.6086501978000003,0.228,0.0015,0.2280049342,3.38,-0.07,3.3807247744
2019-12-02 12:00:00,3.747,0.081,3.7478753981,0.23700000000000002,0.001,0.23700210970000002,3.51,0.08,3.5109115625,3.747,-0.069,3.7476352544,0.23700000000000002,0.001,0.23700210970000002,3.51,-0.07,3.5106979363
2019-12-02 12:30:00,3.7035,0.089,3.7045692395,0.2235,0.009000000000000001,0.2236811347,3.48,0.08,3.4809194188,3.7135,-0.061,3.714000976,0.2235,0.009000000000000001,0.2236811347,3.49,-0.07,3.4907019351
2019-12-02 13:00:00,3.4835000000000003,0.056,3.4839500929,0.2335,0.006,0.2335770751,3.25,0.05,3.2503845926,3.4935,-0.064,3.4940861824000002,0.2335,0.006,0.2335770751,3.26,-0.07,3.2607514471
2019-12-02 13:30:00,3.6335,0.0555,3.6339238435,0.24350000000000002,0.0055000000000000005,0.2435621071,3.39,0.05,3.3903687115,3.6335,-0.0645,3.6340724400999997,0.24350000000000002,0.0055000000000000005,0.2435621071,3.39,-0.07,3.3907226368
2019-12-02 14:00:00,3.488,0.057,3.4884657086,0.018000000000000002,-0.013000000000000001,0.0222036033,3.47,0.07,3.4707059801,3.488,-0.083,3.4889873889,0.018000000000000002,-0.013000000000000001,0.0222036033,3.47,-0.07,3.4707059801
2019-12-02 14:30:00,3.5075000000000003,0.0555,3.5079390673,0.0175,-0.0145,0.0227266364,3.49,0.07,3.4907019351,3.4875,-0.0845,3.4885235416,0.0175,-0.0145,0.0227266364,3.47,-0.07,3.4707059801
2019-12-02 15:00:00,3.371,0.0345,3.3711765379,0.021,-0.0155,0.0261007663,3.35,0.05,3.3503731136,3.3609999999999998,-0.0855,3.3620873353,0.021,-0.0155,0.0261007663,3.34,-0.07,3.3407334524
2019-12-02 15:30:00,3.4615,-0.030500000000000003,3.4616343683,0.2515,-0.0105,0.2517190895,3.21,-0.02,3.2100623047,3.4415,-0.0405,3.4417382963,0.2515,-0.0105,0.2517190895,3.19,-0.03,3.1901410627
2019-12-02 16:00:00,3.4375,-0.043000000000000003,3.4377689349000002,0.2675,-0.003,0.26751682190000003,3.17,-0.04,3.1702523559,3.4075,-0.033,3.4076597908,0.2675,-0.003,0.26751682190000003,3.14,-0.03,3.1401433088
2019-12-02 16:30:00,3.71,-0.042,3.7102377282,0.26,-0.002,0.26000769220000003,3.45,-0.04,3.4502318763,3.67,0.008,3.6700087193,0.26,-0.002,0.26000769220000003,3.41,0.01,3.4100146627
2019-12-02 17:00:00,3.963,-0.0415,3.9632172852,0.263,-0.0015,0.2630042775,3.7,-0.04,3.7002162098999998,3.933,0.0385,3.9331884330999998,0.263,-0.0015,0.2630042775,3.67,0.04,3.6702179772
2019-12-02 17:30:00,3.9859999999999998,-0.0855,3.9869168853,0.246,0.0045000000000000005,0.24604115510000002,3.74,-0.09,3.741082731,3.956,0.0145,3.9560265735,0.246,0.0045000000000000005,0.24604115510000002,3.71,0.01,3.7100134771
2019-12-02 18:00:00,3.8685,-0.08700000000000001,3.8694781625,0.23850000000000002,0.003,0.2385188672,3.63,-0.09,3.6311155311,3.8385,0.013000000000000001,3.8385220137,0.23850000000000002,0.003,0.2385188672,3.6,0.01,3.6000138889
2019-12-02 18:30:00,3.7425,-0.08700000000000001,3.7435110859,0.24250000000000002,0.003,0.24251855600000002,3.5,-0.09,3.5011569516,3.7225,0.013000000000000001,3.7225226997,0.24250000000000002,0.003,0.24251855600000002,3.48,0.01,3.4800143678
2019-12-02 19:00:00,3.48,-0.1585,3.4836076487,0.25,0.0015,0.25000449999999996,3.23,-0.16,3.2339604203,3.45,-0.0685,3.4506799692,0.25,0.0015,0.25000449999999996,3.2,-0.07,3.2007655334
2019-12-02 19:30:00,3.5575,-0.0845,3.5585034073,0.24750000000000003,0.0055000000000000005,0.2475611036,3.31,-0.09,3.3112233389,3.5375,-0.0645,3.5380879723,0.24750000000000003,0.0055000000000000005,0.2475611036,3.29,-0.07,3.2907445966
2019-12-02 20:00:00,3.434,0.0475,3.4343285006,0.264,-0.0025,0.2640118369,3.17,0.05,3.1703942972,3.434,-0.2225,3.4412006989,0.264,-0.0025,0.2640118369,3.17,-0.22,3.1776248992
2019-12-02 20:30:00,3.3205,0.006,3.3205054209,0.2705,-0.004,0.2705295732,3.05,0.01,3.0500163934,3.3105,-0.254,3.320229849,0.2705,-0.004,0.2705295732,3.04,-0.25,3.0502622838
2019-12-02 21:00:00,3.132,-0.025500000000000002,3.1321038058,0.28200000000000003,-0.0055000000000000005,0.28205362970000003,2.85,-0.02,2.8500701746,3.132,-0.2755,3.1440935498,0.28200000000000003,-0.0055000000000000005,0.28205362970000003,2.85,-0.27,2.8627609051
2019-12-02 21:30:00,2.957,-0.05,2.9574226955,0.257,0.0,0.257,2.7,-0.05,2.7004629233,2.967,-0.29,2.9811388763,0.257,0.0,0.257,2.71,-0.29,2.7254724361
2019-12-02 22:00:00,2.825,0.28950000000000004,2.839794931,0.295,-0.0105,0.2951868053,2.5300000000000002,0.30000000000000004,2.5477244749,2.785,-0.6805,2.8669330739000003,0.295,-0.0105,0.2951868053,2.49,-0.67,2.5785654927
2019-12-02 22:30:00,2.6710000000000003,0.8475,2.8022307632,0.331,-0.0125,0.3312359431,2.34,0.86,2.4930302846,2.541,-1.2825,2.8463111654,0.331,-0.0125,0.3312359431,2.21,-1.27,2.5489213404999997
2019-12-02 23:00:00,2.3185000000000002,0.8310000000000001,2.46292575,0.3085,-0.009000000000000001,0.3086312525,2.01,0.84,2.1784627608,2.1885,-1.329,2.5604244277,0.3085,-0.009000000000000001,0.3086312525,1.88,-1.32,2.2971286425
2019-12-02 23:30:00,2.108,-0.0765,2.1093876481,0.308,-0.0165,0.30844164760000004,1.8,-0.06,1.8009997224,2.088,-0.5065000000000001,2.1485544559,0.308,-0.0165,0.30844164760000004,1.78,-0.49,1.8462123388
2019-12-03 00:00:00,2.041,-0.1585,2.0471451463,0.241,0.0015,0.241004668,1.8,-0.16,1.8070971196999999,2.021,-0.41850000000000004,2.0638757836,0.241,0.0015,0.241004668,1.78,-0.42,1.8288794383
2019-12-03 00:30:00,1.9325,0.6155,2.0281510052,0.2625,-0.0045000000000000005,0.2625385686,1.67,0.62,1.7813758727,1.8325,-1.2245,2.2039638155,0.2625,-0.0045000000000000005,0.2625385686,1.57,-1.22,1.9882907232
2019-12-03 01:00:00,1.8165,0.597,1.912088191,0.2665,-0.003,0.26651688500000004,1.55,0.6000000000000001,1.6620770139,1.7065000000000001,-1.223,2.0994930936,0.2665,-0.003,0.26651688500000004,1.44,-1.22,1.8873261508999999
2019-12-03 01:30:00,1.7165,0.599,1.8180135451,0.2765,-0.001,0.2765018083,1.44,0.6000000000000001,1.56,1.6165,-1.221,2.0258117509,0.2765,-0.001,0.2765018083,1.34,-1.22,1.8121810064
2019-12-03 02:00:00,1.8,0.6025,1.8981586472,0.36,-0.0175,0.3604250962,1.44,0.62,1.5678010078,1.7000000000000002,-1.2375,2.10271402,0.36,-0.0175,0.3604250962,1.34,-1.22,1.8121810064
2019-12-03 02:30:00,1.8145,0.6075,1.9134958845,0.3245,-0.0125,0.3247406658,1.49,0.62,1.6138463372,1.7045,-1.2325,2.103420191,0.3245,-0.0125,0.3247406658,1.38,-1.22,1.8419554826
2019-12-03 03:00:00,1.667,0.599,1.7713525905,0.367,-0.021,0.3676003264,1.3,0.62,1.440277751,1.5670000000000002,-1.241,1.9988921932000001,0.367,-0.021,0.3676003264,1.2,-1.22,1.7112568481000001
2019-12-03 03:30:00,1.7105000000000001,0.6065,1.8148422796,0.3405,-0.0135,0.3407675161,1.37,0.62,1.5037619492,1.6005,-1.2335,2.0206737738,0.3405,-0.0135,0.3407675161,1.26,-1.22,1.7538529015000002
2019-12-03 04:00:00,1.637,0.599,1.7431494486,0.387,-0.021,0.38756934860000003,1.25,0.62,1.3953135848,1.5270000000000001,-1.241,1.9676915409,0.387,-0.021,0.38756934860000003,1.1400000000000001,-1.22,1.6697305172
2019-12-03 04:30:00,1.6965,0.6075,1.8019901498,0.3765,-0.0125,0.3767074462,1.32,0.62,1.4583552379,1.5965,-1.2325,2.0168957583,0.3765,-0.0125,0.3767074462,1.22,-1.22,1.7253405461
2019-12-03 05:00:00,1.7315,0.6005,1.8326735934,0.36150000000000004,-0.0195,0.3620255516,1.37,0.62,1.5037619492,1.6215000000000002,-1.2395,2.0409856687,0.36150000000000004,-0.0195,0.3620255516,1.26,-1.22,1.7538529015000002
2019-12-03 05:30:00,1.783,0.613,1.8854331067,0.303,-0.007,0.3030808473,1.48,0.62,1.6046183347,1.673,-1.227,2.0747187761,0.303,-0.007,0.3030808473,1.37,-1.22,1.8344754019
2019-12-03 06:00:00,1.8865,0.5965,1.9785586926,0.28650000000000003,-0.0035,0.2865213779,1.6,0.6000000000000001,1.7088007491,1.7765,-1.2235,2.157059225,0.28650000000000003,-0.0035,0.2865213779,1.49,-1.22,1.9257466085
2019-12-03 06:30:00,2.248,-0.044500000000000005,2.2484404039,0.298,-0.0045000000000000005,0.29803397460000003,1.9500000000000002,-0.04,1.9504102133,2.248,-0.4445,2.291524438,0.298,-0.0045000000000000005,0.29803397460000003,1.9500000000000002,-0.44,1.9990247622
2019-12-03 07:00:00,2.569,-0.0845,2.5703893188,0.309,-0.0045000000000000005,0.3090327653,2.26,-0.08,2.2614154859,2.589,-0.3145,2.6080320646,0.309,-0.0045000000000000005,0.3090327653,2.2800000000000002,-0.31,2.3009780529
2019-12-03 07:30:00,2.8185000000000002,0.5845,2.878468777,0.2685,0.0045000000000000005,0.2685377068,2.55,0.58,2.6151290599,2.7585,-0.9255,2.9096172429,0.2685,0.0045000000000000005,0.2685377068,2.49,-0.93,2.6580067720000002
2019-12-03 08:00:00,2.951,0.9145000000000001,3.0894516099000002,0.261,0.0045000000000000005,0.26103879020000004,2.69,0.91,2.8397535104,2.841,-1.2155,3.0901005243,0.261,0.0045000000000000005,0.26103879020000004,2.58,-1.22,2.8539095991
2019-12-03 08:30:00,3.138,0.9510000000000001,3.2789396152,0.278,0.001,0.2780017986,2.86,0.9500000000000001,3.0136522693,3.028,-1.159,3.2422314846,0.278,0.001,0.2780017986,2.75,-1.16,2.9846440324000003
2019-12-03 09:00:00,3.232,0.733,3.3140780015,0.272,0.003,0.2720165436,2.96,0.73,3.0486882425,3.142,-0.897,3.2675331674,0.272,0.003,0.2720165436,2.87,-0.9,3.0078065097
2019-12-03 09:30:00,3.4065,0.093,3.4077692484,0.2665,0.003,0.26651688500000004,3.14,0.09,3.1412895441,3.4265,-0.157,3.4300949331,0.2665,0.003,0.26651688500000004,3.16,-0.16,3.1640480401
2019-12-03 10:00:00,3.483,0.095,3.4842953377,0.263,0.005,0.2630475242,3.22,0.09,3.2212575184,3.503,-0.185,3.507881697,0.263,0.005,0.2630475242,3.24,-0.19,3.2455662064
2019-12-03 10:30:00,3.4245,0.032,3.4246495076,0.2645,0.002,0.2645075613,3.16,0.03,3.1601424019,3.4345,-0.108,3.4361976442,0.2645,0.002,0.2645075613,3.17,-0.11,3.1719079432
2019-12-03 11:00:00,3.178,-0.0195,3.1780598248,0.268,0.0005,0.2680004664,2.91,-0.02,2.9100687277,3.188,-0.1495,3.1915034467,0.268,0.0005,0.2680004664,2.92,-0.15,2.9238502014
2019-12-03 11:30:00,3.434,0.029,3.4341224498000003,0.244,0.009000000000000001,0.24416592720000002,3.19,0.02,3.1900626953,3.444,-0.111,3.4457882988,0.244,0.009000000000000001,0.24416592720000002,3.2,-0.12,3.2022492095
2019-12-03 12:00:00,3.43,0.029,3.4301225926,0.24,0.009000000000000001,0.24016869070000002,3.19,0.02,3.1900626953,3.44,-0.111,3.4417903771000002,0.24,0.009000000000000001,0.24016869070000002,3.2,-0.12,3.2022492095
2019-12-03 12:30:00,3.5145,0.052500000000000005,3.5148921036000003,0.2545,0.0025,0.2545122787,3.26,0.05,3.260383413,3.5245,-0.08750000000000001,3.5255859796999998,0.2545,0.0025,0.2545122787,3.27,-0.09,3.2712382976
2019-12-03 13:00:00,3.4855,0.0485,3.4858374173,0.2755,-0.0015,0.2755040835,3.21,0.05,3.2103893845,3.4955,-0.0915,3.4966973704,0.2755,-0.0015,0.2755040835,3.22,-0.09,3.2212575184
2019-12-03 13:30:00,3.575,0.052000000000000005,3.5753781618,0.255,0.002,0.255007843,3.32,0.05,3.3203764847,3.5949999999999998,-0.088,3.5960768902,0.255,0.002,0.255007843,3.34,-0.09,3.3412123548
2019-12-03 14:00:00,3.5095,0.07,3.5101980357,0.2695,0.0,0.2695,3.24,0.07,3.2407560846,3.5195,-0.06,3.5200113991,0.2695,0.0,0.2695,3.25,-0.06,3.250553799
2019-12-03 14:30:00,3.315,0.039,3.3152294038,0.275,-0.001,0.2750018182,3.04,0.04,3.0402631465,3.305,-0.091,3.3062525614,0.275,-0.001,0.2750018182,3.03,-0.09,3.031336339
2019-12-03 15:00:00,3.251,0.036500000000000005,3.251204892,0.281,-0.0035,0.2810217963,2.9699999999999998,0.04,2.9702693481,3.241,-0.0935,3.2423484159,0.281,-0.0035,0.2810217963,2.96,-0.09,2.9613679272
2019-12-03 15:30:00,3.374,0.0405,3.3742430633,0.264,0.0005,0.2640004735,3.11,0.04,3.1102572241,3.364,-0.08950000000000001,3.3651903735,0.264,0.0005,0.2640004735,3.1,-0.09,3.1013061764
2019-12-03 16:00:00,3.4495,-0.0175,3.4495443902,0.2495,0.0025,0.24951252470000002,3.2,-0.02,3.2000624994,3.4295,-0.0275,3.4296102548,0.2495,0.0025,0.24951252470000002,3.18,-0.03,3.1801415063
2019-12-03 16:30:00,3.6285,-0.018000000000000002,3.6285446463,0.2585,0.002,0.2585077368,3.37,-0.02,3.3700593467,3.6085000000000003,-0.028,3.6086086308,0.2585,0.002,0.2585077368,3.35,-0.03,3.3501343257
2019-12-03 17:00:00,3.885,-0.052000000000000005,3.8853479896,0.265,-0.002,0.2650075471,3.62,-0.05,3.6203452874,3.855,0.038,3.8551872847,0.265,-0.002,0.2650075471,3.59,0.04,3.5902228343
2019-12-03 17:30:00,3.8845,-0.1255,3.8865267914,0.28450000000000003,-0.0055000000000000005,0.2845531585,3.6,-0.12,3.6019994448,3.8545,-0.025500000000000002,3.8545843485,0.28450000000000003,-0.0055000000000000005,0.2845531585,3.5700000000000003,-0.02,3.570056022
2019-12-03 18:00:00,3.792,-0.12350000000000001,3.7940105759,0.28200000000000003,-0.0035,0.282021719,3.51,-0.12,3.512050683,3.7720000000000002,-0.0235,3.7720732032,0.28200000000000003,-0.0035,0.282021719,3.49,-0.02,3.4900573061
2019-12-03 18:30:00,3.692,-0.125,3.6941154557,0.292,-0.005,0.2920428051,3.4,-0.12,3.402116988,3.662,-0.025,3.6620853349,0.292,-0.005,0.2920428051,3.37,-0.02,3.3700593467
2019-12-03 19:00:00,3.4535,-0.1535,3.4569096748,0.28350000000000003,-0.0035,0.2835216041,3.17,-0.15,3.1735469116,3.4235,-0.0835,3.4245181413,0.28350000000000003,-0.0035,0.2835216041,3.14,-0.08,3.141018943
2019-12-03 19:30:00,3.5005,-0.0085,3.5005103199,0.2605,0.0015,0.2605043186,3.24,-0.01,3.2400154321,3.4805,-0.1685,3.4845763731,0.2605,0.0015,0.2605043186,3.22,-0.17,3.2244844549
2019-12-03 20:00:00,3.454,0.034,3.4541673382,0.254,0.004,0.25403149410000003,3.2,0.03,3.2001406219,3.454,-0.246,3.4627491968,0.254,0.004,0.25403149410000003,3.2,-0.25,3.2097507691000002
2019-12-03 20:30:00,3.2915,0.0105,3.2915167476000002,0.2615,0.0005,0.26150047800000004,3.03,0.01,3.0300165016,3.3015,-0.2495,3.3109141487000002,0.2615,0.0005,0.26150047800000004,3.04,-0.25,3.0502622838
2019-12-03 21:00:00,3.1365,0.6555000000000001,3.2042647363,0.28650000000000003,-0.0045000000000000005,0.28653533810000004,2.85,0.66,2.9254230463,3.0565,-0.9345,3.1961668448,0.28650000000000003,-0.0045000000000000005,0.28653533810000004,2.77,-0.93,2.9219514027
2019-12-03 21:30:00,2.9825,0.882,3.1101817069,0.3225,-0.008,0.32259920950000004,2.66,0.89,2.8049420671,2.8525,-1.228,3.1055982113,0.3225,-0.008,0.32259920950000004,2.5300000000000002,-1.22,2.808789775
2019-12-03 22:00:00,2.793,0.8015,2.9057273186,0.333,-0.0085,0.33310846580000003,2.46,0.81,2.5899227788,2.6630000000000003,-1.2085,2.924387329,0.333,-0.0085,0.33310846580000003,2.33,-1.2,2.6208586379
2019-12-03 22:30:00,2.5755,0.772,2.6887142373,0.3255,-0.008,0.3255982955,2.25,0.78,2.3813651547,2.4555,-1.208,2.7365570065,0.3255,-0.008,0.3255982955,2.13,-1.2,2.4447699278
2019-12-03 23:00:00,2.4050000000000002,0.774,2.5264799623,0.315,-0.006,0.3150571377,2.09,0.78,2.2308070289,2.275,-1.246,2.5938660335,0.315,-0.006,0.3150571377,1.96,-1.24,2.3193102423
2019-12-03 23:30:00,2.081,0.664,2.1843664986,0.341,-0.016,0.3413751602,1.74,0.68,1.8681541691999999,1.971,-1.256,2.3371728648,0.341,-0.016,0.3413751602,1.63,-1.24,2.048047851
2019-12-04 00:00:00,2.0595,0.6515000000000001,2.1600908546,0.3895,-0.0285,0.390541291,1.67,0.68,1.8031361568,1.9495,-1.2285,2.3042921907,0.3895,-0.0285,0.390541291,1.56,-1.2,1.9681463360000002
2019-12-04 00:30:00,1.838,-0.23900000000000002,1.8534737657,0.328,-0.019,0.32854984400000004,1.51,-0.22,1.5259423318,1.8479999999999999,-0.369,1.8844800344000001,0.328,-0.019,0.32854984400000004,1.52,-0.35000000000000003,1.5597756248999999
