Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-12-04 01:00:00,1.9005,-0.24150000000000002,1.9157824772,0.3405,-0.021500000000000002,0.34117810600000004,1.56,-0.22,1.5754364475,1.9105,-0.3715,1.9462842804,0.3405,-0.021500000000000002,0.34117810600000004,1.57,-0.35000000000000003,1.6085397104
2019-12-04 01:30:00,1.7045,-0.2785,1.7271023421,0.3145,-0.018500000000000003,0.3150436478,1.3900000000000001,-0.26,1.4141074923999999,1.7145000000000001,-0.3985,1.7602024031,0.3145,-0.018500000000000003,0.3150436478,1.4,-0.38,1.4506550245
2019-12-04 02:00:00,1.8115,-0.0665,1.8127201935000001,0.35150000000000003,-0.026500000000000003,0.35249751770000004,1.46,-0.04,1.4605478424,1.8014999999999999,-0.5465,1.882568591,0.35150000000000003,-0.026500000000000003,0.35249751770000004,1.45,-0.52,1.5404220201
2019-12-04 02:30:00,1.7985,0.594,1.8940533915,0.35850000000000004,-0.026000000000000002,0.3594415808,1.44,0.62,1.5678010078,1.6885,-1.246,2.0984633068,0.35850000000000004,-0.026000000000000002,0.3594415808,1.33,-1.22,1.8047991578
2019-12-04 03:00:00,1.6965,0.5895,1.7960018095999999,0.47650000000000003,-0.0505,0.47916855070000003,1.22,0.64,1.3776792079,1.5965,-1.2405,2.0217943763,0.47650000000000003,-0.0505,0.47916855070000003,1.12,-1.19,1.6341664542
2019-12-04 03:30:00,1.7005,0.5925,1.8007655317,0.4605,-0.0475,0.46294330110000004,1.24,0.64,1.3954210834,1.6005,-1.2375,2.0231180144,0.4605,-0.0475,0.46294330110000004,1.1400000000000001,-1.19,1.6479381056
2019-12-04 04:00:00,1.6025,0.595,1.7093949953,0.4425,-0.045,0.4447822501,1.16,0.64,1.3248396129,1.4925000000000002,-1.235,1.9372096557,0.4425,-0.045,0.4447822501,1.05,-1.19,1.5870097668
2019-12-04 04:30:00,1.693,0.61,1.7995413304999999,0.373,-0.03,0.3742044896,1.32,0.64,1.4669696657,1.593,-1.3,2.056124753,0.373,-0.03,0.3742044896,1.22,-1.27,1.7610508227000001
2019-12-04 05:00:00,1.8075,0.668,1.9269873508000002,0.4375,-0.042,0.43951137640000004,1.37,0.71,1.5430489298999999,1.7175,-1.272,2.1372389314,0.4375,-0.042,0.43951137640000004,1.28,-1.23,1.7751901307
2019-12-04 05:30:00,1.824,0.6605000000000001,1.9399062477000002,0.324,-0.0195,0.3245862751,1.5,0.68,1.6469365501,1.724,-1.2895,2.1529018208,0.324,-0.0195,0.3245862751,1.4,-1.27,1.8902116284
2019-12-04 06:00:00,1.883,0.665,1.9969762142,0.303,-0.015,0.3033710599,1.58,0.68,1.7201162751,1.7930000000000001,-1.2650000000000001,2.1943276875,0.303,-0.015,0.3033710599,1.49,-1.25,1.9448907424000001
2019-12-04 06:30:00,2.146,0.4455,2.1917541491,0.256,-0.0045000000000000005,0.25603954770000004,1.8900000000000001,0.45,1.9428329830000002,2.076,-0.9545,2.284917121,0.256,-0.0045000000000000005,0.25603954770000004,1.82,-0.9500000000000001,2.0530221626
2019-12-04 07:00:00,2.6575,0.8315,2.7845463724,0.2675,-0.0085,0.2676350127,2.39,0.84,2.5333179824,2.5375,-1.1885,2.8020418448,0.2675,-0.0085,0.2676350127,2.27,-1.18,2.5583783927
2019-12-04 07:30:00,2.984,0.8315,3.0976843367,0.264,-0.0085,0.26413680170000003,2.7199999999999998,0.84,2.8467525358,2.854,-1.1685,3.0839436198,0.264,-0.0085,0.26413680170000003,2.59,-1.16,2.8379041562
2019-12-04 08:00:00,3.0075,0.8355,3.1213965624,0.24750000000000003,-0.0045000000000000005,0.2475409057,2.76,0.84,2.8849956672,2.8875,-1.1645,3.1134733819,0.24750000000000003,-0.0045000000000000005,0.2475409057,2.64,-1.16,2.88360885
2019-12-04 08:30:00,3.13,0.9095000000000001,3.2594616503,0.23,-0.0005,0.23000054350000002,2.9,0.91,3.0394242876,2.99,-1.0805,3.1792420874,0.23,-0.0005,0.23000054350000002,2.76,-1.08,2.9637813685000003
2019-12-04 09:00:00,3.333,0.5165000000000001,3.3727824196,0.243,-0.0035,0.2430252045,3.09,0.52,3.1334485794,3.273,-0.5935,3.3263750916,0.243,-0.0035,0.2430252045,3.03,-0.59,3.086907838
2019-12-04 09:30:00,3.416,0.0375,3.4162058266,0.23600000000000002,-0.0025,0.2360132412,3.18,0.04,3.1802515624,3.426,-0.0925,3.4272484954999998,0.23600000000000002,-0.0025,0.2360132412,3.19,-0.09,3.1912693399
2019-12-04 10:00:00,3.46,0.036000000000000004,3.4601872782,0.24,-0.004,0.24003333100000002,3.22,0.04,3.2202484376,3.47,-0.094,3.4712729654,0.24,-0.004,0.24003333100000002,3.23,-0.09,3.2312536267
2019-12-04 10:30:00,3.4765,0.044,3.4767784298,0.20650000000000002,0.004,0.2065387373,3.27,0.04,3.2702446392,3.4865,-0.08600000000000001,3.4875605013,0.20650000000000002,0.004,0.2065387373,3.2800000000000002,-0.09,3.2812345238000002
2019-12-04 11:00:00,3.19,0.0155,3.1900376565,0.22,0.0055000000000000005,0.2200687393,2.9699999999999998,0.01,2.970016835,3.21,-0.1145,3.2120414459,0.22,0.0055000000000000005,0.2200687393,2.99,-0.12,2.9924070579
2019-12-04 11:30:00,3.4885,0.066,3.4891242812,0.2285,0.006,0.22857876100000002,3.26,0.06,3.2605521005,3.5085,-0.064,3.5090836767,0.2285,0.006,0.22857876100000002,3.2800000000000002,-0.07,3.2807468662
2019-12-04 12:00:00,3.612,0.069,3.612658993,0.232,0.009000000000000001,0.2321745033,3.38,0.06,3.3805325024,3.622,-0.061,3.6225136301000003,0.232,0.009000000000000001,0.2321745033,3.39,-0.07,3.3907226368
2019-12-04 12:30:00,3.449,0.041,3.4492436852,0.23900000000000002,0.011,0.2392530042,3.21,0.03,3.2101401839,3.459,-0.099,3.4604164489,0.23900000000000002,0.011,0.2392530042,3.22,-0.11,3.2218783341
2019-12-04 13:00:00,3.4955,0.0375,3.4957011457,0.24550000000000002,0.007500000000000001,0.2456145354,3.25,0.03,3.2501384586,3.5055,-0.10250000000000001,3.5069982178,0.24550000000000002,0.007500000000000001,0.2456145354,3.26,-0.11,3.2618553003
2019-12-04 13:30:00,3.4195,0.035,3.4196791151,0.2495,0.005,0.24955009520000002,3.17,0.03,3.1701419527,3.4295,-0.105,3.4311070007,0.2495,0.005,0.24955009520000002,3.18,-0.11,3.1819019469
2019-12-04 14:00:00,3.4175,0.035500000000000004,3.4176843769,0.24750000000000003,0.0055000000000000005,0.2475611036,3.17,0.03,3.1701419527,3.4275,-0.10450000000000001,3.4290926642,0.24750000000000003,0.0055000000000000005,0.2475611036,3.18,-0.11,3.1819019469
2019-12-04 14:30:00,3.33,0.035500000000000004,3.3301892214,0.25,0.0055000000000000005,0.2500604927,3.08,0.03,3.0801461004,3.32,-0.10450000000000001,3.3216442088,0.25,0.0055000000000000005,0.2500604927,3.07,-0.11,3.0719700519
2019-12-04 15:00:00,3.102,-0.011,3.1020195035,0.242,0.009000000000000001,0.24216729750000002,2.86,-0.02,2.8600699292,3.092,-0.151,3.0956849,0.242,0.009000000000000001,0.24216729750000002,2.85,-0.16,2.8544876948
2019-12-04 15:30:00,3.355,0.0175,3.3550456405,0.245,0.007500000000000001,0.245114769,3.11,0.01,3.1100160771,3.345,-0.1125,3.3468912815,0.245,0.007500000000000001,0.245114769,3.1,-0.12,3.1023217112
2019-12-04 16:00:00,3.5605,0.076,3.5613110297,0.2505,0.006,0.25057184600000004,3.31,0.07,3.3107400985,3.5005,-0.114,3.5023558143,0.2505,0.006,0.25057184600000004,3.25,-0.12,3.2522146301
2019-12-04 16:30:00,3.676,0.075,3.6767650183000002,0.246,0.005,0.24605080780000002,3.43,0.07,3.4307142113999998,3.666,-0.065,3.6665761959000003,0.246,0.005,0.24605080780000002,3.42,-0.07,3.4207162993
2019-12-04 17:00:00,3.9085,0.0085,3.9085092427,0.23850000000000002,0.0085,0.2386514194,3.67,0.0,3.67,3.8985000000000003,0.0085,3.8985092664,0.23850000000000002,0.0085,0.2386514194,3.66,0.0,3.66
2019-12-04 17:30:00,3.842,-0.023,3.8420688437,0.242,0.007,0.24210121850000002,3.6,-0.03,3.6001249978,3.842,-0.033,3.8421417204,0.242,0.007,0.24210121850000002,3.6,-0.04,3.6002222154
2019-12-04 18:00:00,3.7515,-0.055,3.7519031504,0.24150000000000002,0.005,0.2415517543,3.51,-0.06,3.5105127831000003,3.7515,-0.065,3.7520630658,0.24150000000000002,0.005,0.2415517543,3.51,-0.07,3.5106979363
2019-12-04 18:30:00,3.7,-0.07250000000000001,3.7007102359,0.24,0.007500000000000001,0.24011715890000002,3.46,-0.08,3.4609247319,3.69,-0.0625,3.6905292642000003,0.24,0.007500000000000001,0.24011715890000002,3.45,-0.07,3.4507100719
2019-12-04 19:00:00,3.4195,-0.112,3.4213336946,0.23950000000000002,0.008,0.23963357440000002,3.18,-0.12,3.1822633455,3.4095,-0.132,3.4120542566,0.23950000000000002,0.008,0.23963357440000002,3.17,-0.14,3.1730899767
2019-12-04 19:30:00,3.4745,0.0195,3.4745547197,0.21450000000000002,0.0095,0.2147102699,3.26,0.01,3.2600153374,3.4745,-0.1905,3.4797184513,0.21450000000000002,0.0095,0.2147102699,3.26,-0.2,3.2661292075
2019-12-04 20:00:00,3.4665,0.0335,3.466661867,0.20650000000000002,0.0035,0.2065296589,3.26,0.03,3.2601380339,3.4665,-0.1965,3.4720648755,0.20650000000000002,0.0035,0.2065296589,3.26,-0.2,3.2661292075
2019-12-04 20:30:00,3.296,0.006,3.2960054612,0.34600000000000003,-0.024,0.3468313711,2.95,0.03,2.9501525384000002,3.296,-0.254,3.3057725270000002,0.34600000000000003,-0.024,0.3468313711,2.95,-0.23,2.9589525174
2019-12-04 21:00:00,3.188,-0.0835,3.1890933273,0.298,-0.0135,0.29830563190000003,2.89,-0.07,2.8908476266000003,3.188,-0.24350000000000002,3.197285763,0.298,-0.0135,0.29830563190000003,2.89,-0.23,2.8991378029
2019-12-04 21:30:00,2.9715,-0.0785,2.9725367113,0.2715,-0.0085,0.2716330245,2.7,-0.07,2.700907255,2.9715,-0.2685,2.9836059559,0.2715,-0.0085,0.2716330245,2.7,-0.26,2.7124896313
2019-12-04 22:00:00,2.8985000000000003,0.8025,3.0075419365,0.2485,0.0025,0.24851257510000002,2.65,0.8,2.7681221071,2.7685,-1.1875,3.0124323229,0.2485,0.0025,0.24851257510000002,2.52,-1.19,2.7868440932
2019-12-04 22:30:00,2.8235,0.807,2.9365628292,0.2335,0.007,0.23360490150000002,2.59,0.8,2.7107379069,2.6935000000000002,-1.183,2.9418414726,0.2335,0.007,0.23360490150000002,2.46,-1.19,2.7327092783999998
2019-12-04 23:00:00,2.5425,0.63,2.6193904348,0.2725,0.0,0.2725,2.27,0.63,2.3558013499,2.4225,-1.09,2.656427347,0.2725,0.0,0.2725,2.15,-1.09,2.4105186164
2019-12-04 23:30:00,2.132,-0.1885,2.1403168574,0.232,0.0015,0.23200484910000002,1.9,-0.19,1.909476368,2.142,-0.3385,2.1685816217,0.232,0.0015,0.23200484910000002,1.9100000000000001,-0.34,1.940025773
2019-12-05 00:00:00,2.0245,-0.20800000000000002,2.0351570578000002,0.23450000000000001,0.002,0.23450852860000002,1.79,-0.21,1.8022763384,2.0345,-0.338,2.0623855726,0.23450000000000001,0.002,0.23450852860000002,1.8,-0.34,1.8318296863999999
2019-12-05 00:30:00,1.8985,-0.2205,1.9112620176,0.28850000000000003,-0.0105,0.2886910113,1.6099999999999999,-0.21,1.6236378907,1.9085,-0.35050000000000003,1.940418125,0.28850000000000003,-0.0105,0.2886910113,1.62,-0.34,1.6552945357
2019-12-05 01:00:00,1.8475000000000001,-0.2315,1.8619475019,0.34750000000000003,-0.021500000000000002,0.3481644726,1.5,-0.21,1.5146286674,1.8575,-0.36150000000000004,1.8923499941,0.34750000000000003,-0.021500000000000002,0.3481644726,1.51,-0.34,1.5478048973
2019-12-05 01:30:00,1.6605,-0.2775,1.6835279920000001,0.3205,-0.0175,0.32097741350000003,1.34,-0.26,1.3649908425000001,1.6605,-0.35750000000000004,1.6985483507999999,0.3205,-0.0175,0.32097741350000003,1.34,-0.34,1.3824615727
2019-12-05 02:00:00,1.763,-0.3195,1.7917168443,0.28300000000000003,-0.0095,0.2831594074,1.48,-0.31,1.5121177203,1.763,-0.3195,1.7917168443,0.28300000000000003,-0.0095,0.2831594074,1.48,-0.31,1.5121177203
2019-12-05 02:30:00,1.6385,-0.3305,1.6715000748,0.3385,-0.0205,0.33912018520000003,1.3,-0.31,1.3364505227999999,1.6385,-0.3305,1.6715000748,0.3385,-0.0205,0.33912018520000003,1.3,-0.31,1.3364505227999999
2019-12-05 03:00:00,1.678,-0.3175,1.7077734774,0.268,-0.007500000000000001,0.26810492350000004,1.4100000000000001,-0.31,1.4436758639,1.678,-0.3175,1.7077734774,0.268,-0.007500000000000001,0.26810492350000004,1.4100000000000001,-0.31,1.4436758639
2019-12-05 03:30:00,1.6360000000000001,-0.3265,1.6682620448,0.326,-0.0165,0.3264172943,1.31,-0.31,1.34617978,1.6360000000000001,-0.3265,1.6682620448,0.326,-0.0165,0.3264172943,1.31,-0.31,1.34617978
2019-12-05 04:00:00,1.552,-0.3325,1.5872177702,0.342,-0.022500000000000003,0.3427393324,1.21,-0.31,1.2490796612,1.552,-0.3325,1.5872177702,0.342,-0.022500000000000003,0.3427393324,1.21,-0.31,1.2490796612
2019-12-05 04:30:00,1.568,-0.3425,1.6049704826,0.418,-0.0325,0.4192615532,1.15,-0.31,1.191049957,1.558,-0.3425,1.5952022599,0.418,-0.0325,0.4192615532,1.1400000000000001,-0.31,1.1813974776
2019-12-05 05:00:00,1.637,-0.3285,1.6696350649,0.617,-0.0785,0.6219736731000001,1.02,-0.25,1.0501904589,1.637,-0.3285,1.6696350649,0.617,-0.0785,0.6219736731000001,1.02,-0.25,1.0501904589
2019-12-05 05:30:00,1.738,-0.3235,1.7678507431,0.618,-0.07350000000000001,0.6223554049000001,1.12,-0.25,1.1475626345,1.738,-0.3235,1.7678507431,0.618,-0.07350000000000001,0.6223554049000001,1.12,-0.25,1.1475626345
2019-12-05 06:00:00,1.8315000000000001,-0.324,1.8599377006000002,0.6115,-0.074,0.6159612407,1.22,-0.25,1.245351356,1.8315000000000001,-0.324,1.8599377006000002,0.6115,-0.074,0.6159612407,1.22,-0.25,1.245351356
2019-12-05 06:30:00,2.1365,-0.14100000000000001,2.1411476479,0.3965,-0.031,0.3977100074,1.74,-0.11,1.7434735444,2.1565,-0.341,2.1832941281,0.3965,-0.031,0.3977100074,1.76,-0.31,1.7870926109
2019-12-05 07:00:00,2.519,-0.136,2.5226686267,0.40900000000000003,-0.026000000000000002,0.40982557270000003,2.11,-0.11,2.112865353,2.529,-0.28600000000000003,2.5451202329,0.40900000000000003,-0.026000000000000002,0.40982557270000003,2.12,-0.26,2.135883892
2019-12-05 07:30:00,2.7805,0.7000000000000001,2.8672600597,0.4405,-0.03,0.44152038460000004,2.34,0.73,2.451224184,2.6805,-1.06,2.8824781439000002,0.4405,-0.03,0.44152038460000004,2.24,-1.03,2.4654614173000002
2019-12-05 08:00:00,2.8715,0.809,2.9832856467,0.4415,-0.031,0.4425869971,2.43,0.84,2.5710892633,2.7515,-1.111,2.9673343677,0.4415,-0.031,0.4425869971,2.31,-1.08,2.55
2019-12-05 08:30:00,3.0995,0.8855000000000001,3.2235090352,0.40950000000000003,-0.0245,0.4102322513,2.69,0.91,2.8397535104,2.9695,-1.0245,3.1412625646,0.40950000000000003,-0.0245,0.4102322513,2.56,-1.0,2.7483813418
2019-12-05 09:00:00,3.2445,0.854,3.3550106185,0.5545,-0.056,0.5573205989000001,2.69,0.91,2.8397535104,3.1145,-0.996,3.2698816875,0.5545,-0.056,0.5573205989000001,2.56,-0.9400000000000001,2.7271230262
2019-12-05 09:30:00,3.4515000000000002,0.8495,3.5545045365,0.7615000000000001,-0.1105,0.7694754707,2.69,0.96,2.8561687625000003,3.3215,-0.9505,3.4548245252,0.7615000000000001,-0.1105,0.7694754707,2.56,-0.84,2.694290259
2019-12-05 10:00:00,3.434,0.8945000000000001,3.5485893324,0.594,-0.0655,0.59760041,2.84,0.96,2.9978659076,3.294,-0.9955,3.4411417073,0.594,-0.0655,0.59760041,2.7,-0.93,2.8556785532999998
2019-12-05 10:30:00,3.5155000000000003,0.933,3.6372007437000002,0.4055,-0.027,0.4063978962,3.11,0.96,3.2547964606,3.3755,-0.977,3.5140474172,0.4055,-0.027,0.4063978962,2.9699999999999998,-0.9500000000000001,3.1182366812
2019-12-05 11:00:00,3.3285,0.922,3.4538379015,0.4485,-0.038,0.4501069317,2.88,0.96,3.0357865538,3.1985,-0.988,3.3476179964,0.4485,-0.038,0.4501069317,2.75,-0.9500000000000001,2.9094673052
2019-12-05 11:30:00,3.357,0.915,3.479464614,0.447,-0.045,0.44925939060000003,2.91,0.96,3.0642617382,3.217,-0.995,3.3673600936,0.447,-0.045,0.44925939060000003,2.77,-0.9500000000000001,2.9283783909
2019-12-05 12:00:00,3.517,0.9905,3.6538170794,0.467,-0.0495,0.4696160666,3.05,1.04,3.222436966,3.387,-0.9995,3.5313976341,0.467,-0.0495,0.4696160666,2.92,-0.9500000000000001,3.0706513967
2019-12-05 12:30:00,3.6945,0.9505,3.8148106768,0.6445000000000001,-0.08950000000000001,0.6506846394,3.05,1.04,3.222436966,3.5645,-0.9695,3.6939938414,0.6445000000000001,-0.08950000000000001,0.6506846394,2.92,-0.88,3.0497212987
2019-12-05 13:00:00,3.654,0.076,3.6547902813,0.834,-0.14400000000000002,0.8463403571,2.8200000000000003,0.22,2.8285685426000002,3.674,-0.134,3.676442846,0.834,-0.14400000000000002,0.8463403571,2.84,0.01,2.8400176056
2019-12-05 13:30:00,3.6255,0.14350000000000002,3.6283388072,0.7155,-0.10650000000000001,0.7233826788000001,2.91,0.25,2.9207190895,3.6455,-0.2265,3.6525296029,0.7155,-0.10650000000000001,0.7233826788000001,2.93,-0.12,2.9324563083
2019-12-05 14:00:00,3.568,0.152,3.5712362005,0.808,-0.138,0.8196999451,2.76,0.29,2.7751936869,3.598,-0.228,3.6052167756999998,0.808,-0.138,0.8196999451,2.79,-0.09,2.7914512355000003
2019-12-05 14:30:00,3.517,0.8345,3.6146478736,0.687,-0.0955,0.6936059760000001,2.83,0.93,2.9788924116,3.417,-0.9055000000000001,3.5349426092,0.687,-0.0955,0.6936059760000001,2.73,-0.81,2.847630594
2019-12-05 15:00:00,3.4245,1.078,3.5901649335,0.7245,-0.122,0.7347001089,2.7,1.2,2.9546573405,3.2845,-1.192,3.4941099367,0.7245,-0.122,0.7347001089,2.56,-1.07,2.7746170907
2019-12-05 15:30:00,3.5345,1.0985,3.7012690391,0.7045,-0.1015,0.7117741917,2.83,1.2,3.0739063096,3.3945,-1.1715,3.5909667918,0.7045,-0.1015,0.7117741917,2.69,-1.07,2.8949956822000003
2019-12-05 16:00:00,3.7335000000000003,1.02,3.8703258584,0.6835,-0.09,0.6893999202000001,3.05,1.11,3.2457048541,3.5735,-1.08,3.7331357128000002,0.6835,-0.09,0.6893999202000001,2.89,-0.99,3.0548649725
2019-12-05 16:30:00,3.839,0.9725,3.9602622704,0.8190000000000001,-0.1375,0.8304620702000001,3.02,1.11,3.2175301086,3.689,-1.0375,3.8321178544,0.8190000000000001,-0.1375,0.8304620702000001,2.87,-0.9,3.0078065097
2019-12-05 17:00:00,3.943,0.92,4.0489071365000004,0.873,-0.16,0.887540985,3.07,1.08,3.2544277531,3.783,-0.98,3.9078752539,0.873,-0.16,0.887540985,2.91,-0.8200000000000001,3.0233259831
2019-12-05 17:30:00,3.857,0.8985000000000001,3.9602716131999998,0.8170000000000001,-0.14150000000000001,0.8291629816,3.04,1.04,3.2129737005,3.6870000000000003,-1.0115,3.8232317808,0.8170000000000001,-0.14150000000000001,0.8291629816,2.87,-0.87,2.9989664886
2019-12-05 18:00:00,3.893,0.8855000000000001,3.9924377578,0.853,-0.1545,0.8668790285,3.04,1.04,3.2129737005,3.723,-1.0245,3.8613895491,0.853,-0.1545,0.8668790285,2.87,-0.87,2.9989664886
2019-12-05 18:30:00,3.834,0.9590000000000001,3.9521180397,0.874,-0.161,0.888705238,2.96,1.12,3.1648064712,3.684,-1.111,3.8478795459,0.874,-0.161,0.888705238,2.81,-0.9500000000000001,2.9662434155
2019-12-05 19:00:00,3.5135,0.921,3.6322063887000002,0.7835000000000001,-0.129,0.7940486446,2.73,1.05,2.9249615382,3.3735,-1.199,3.5802378762,0.7835000000000001,-0.129,0.7940486446,2.59,-1.07,2.802320467
2019-12-05 19:30:00,3.5335,0.9500000000000001,3.6589783069,0.8435,-0.15,0.8567334766,2.69,1.1,2.9062174729,3.3935,-1.18,3.5928042320999998,0.8435,-0.15,0.8567334766,2.55,-1.03,2.7501636315
2019-12-05 20:00:00,3.46,0.967,3.5925880643,0.8,-0.133,0.810980271,2.66,1.1,2.8784718168000003,3.33,-1.163,3.5272466599,0.8,-0.133,0.810980271,2.5300000000000002,-1.03,2.7316295503
2019-12-05 20:30:00,3.343,0.9520000000000001,3.4759103843,0.8230000000000001,-0.148,0.8362015307,2.52,1.1,2.7496181553,3.223,-1.178,3.4315321651,0.8230000000000001,-0.148,0.8362015307,2.4,-1.03,2.6116852797
2019-12-05 21:00:00,3.208,0.9580000000000001,3.3479886499,0.808,-0.14200000000000002,0.8203828375000001,2.4,1.1,2.6400757565,3.088,-1.212,3.3173314577,0.808,-0.14200000000000002,0.8203828375000001,2.2800000000000002,-1.07,2.5185908759
2019-12-05 21:30:00,3.0595,0.622,3.1220865219,0.8295,-0.148,0.8425996974000001,2.23,0.77,2.3591947779,2.9695,-0.908,3.1052204833,0.8295,-0.148,0.8425996974000001,2.14,-0.76,2.2709469391
2019-12-05 22:00:00,2.8525,0.35250000000000004,2.8741977141,0.7725000000000001,-0.1275,0.7829511479,2.08,0.48,2.1346662503,2.7825,-0.6875,2.8661755878,0.7725000000000001,-0.1275,0.7829511479,2.01,-0.56,2.08655218
2019-12-05 22:30:00,2.7125,0.721,2.8066879502,0.7825000000000001,-0.129,0.7930619459,1.9300000000000002,0.85,2.1088859618,2.5925000000000002,-1.109,2.8197406352,0.7825000000000001,-0.129,0.7930619459,1.81,-0.98,2.0582759776
2019-12-05 23:00:00,2.404,0.6775,2.4976433392,0.754,-0.12250000000000001,0.7638862808,1.65,0.8,1.8337120821,2.284,-1.1525,2.5583026111000002,0.754,-0.12250000000000001,0.7638862808,1.53,-1.03,1.8443969204
2019-12-05 23:30:00,2.1705,0.686,2.27632736,0.7205,-0.114,0.7294629874,1.45,0.8,1.6560495162,2.0705,-1.214,2.4001596301,0.7205,-0.114,0.7294629874,1.35,-1.1,1.7414074767
2019-12-06 00:00:00,2.037,0.6045,2.1248033438,0.707,-0.10550000000000001,0.7148281262,1.33,0.71,1.5076471736000001,1.967,-1.1755,2.2914818895,0.707,-0.10550000000000001,0.7148281262,1.26,-1.07,1.6530275255
2019-12-06 00:30:00,1.7555,-0.216,1.7687386042000002,0.7455,-0.116,0.7544708411000001,1.01,-0.1,1.0149384218,1.7755,-0.41600000000000004,1.8235833543000002,0.7455,-0.116,0.7544708411000001,1.03,-0.30000000000000004,1.0728000746
2019-12-06 01:00:00,1.635,-0.222,1.6500027273,0.765,-0.122,0.7746670252000001,0.87,-0.1,0.8757282684000001,1.655,-0.422,1.7079546247000001,0.765,-0.122,0.7746670252000001,0.89,-0.30000000000000004,0.9392017888
2019-12-06 01:30:00,1.5855000000000001,-0.233,1.6025290169000002,0.7855000000000001,-0.133,0.7966801428,0.8,-0.1,0.8062257748,1.6055000000000001,-0.433,1.662864772,0.7855000000000001,-0.133,0.7966801428,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2019-12-06 02:00:00,1.6065,-0.2655,1.6282912823,0.7265,-0.1255,0.7372601305,0.88,-0.14,0.8910667764,1.6165,-0.3855,1.6618310684000002,0.7265,-0.1255,0.7372601305,0.89,-0.26,0.9272000863000001
2019-12-06 02:30:00,1.701,-0.257,1.7203052054999999,0.791,-0.137,0.8027764321,0.91,-0.12,0.9178779875,1.7109999999999999,-0.377,1.7520416662,0.791,-0.137,0.8027764321,0.92,-0.24,0.9507891459000001
2019-12-06 03:00:00,1.633,-0.2525,1.6524058975,0.783,-0.1325,0.7941317586000001,0.85,-0.12,0.8584287973,1.653,-0.3725,1.6944513124,0.783,-0.1325,0.7941317586000001,0.87,-0.24,0.9024965374
2019-12-06 03:30:00,1.5965,-0.2665,1.6185902817,0.8265,-0.14650000000000002,0.8393834046,0.77,-0.12,0.7792945528,1.6065,-0.3865,1.6523390996,0.8265,-0.14650000000000002,0.8393834046,0.78,-0.24,0.8160882305
2019-12-06 04:00:00,1.53,-0.266,1.5529507397,0.8200000000000001,-0.146,0.832896152,0.71,-0.12,0.7200694411,1.54,-0.386,1.5876384979,0.8200000000000001,-0.146,0.832896152,0.72,-0.24,0.7589466384
2019-12-06 04:30:00,1.5795,-0.264,1.6014107062,0.8195,-0.14400000000000002,0.8320554369000001,0.76,-0.12,0.7694153625,1.5895000000000001,-0.384,1.6352266662,0.8195,-0.14400000000000002,0.8320554369000001,0.77,-0.24,0.8065358021
2019-12-06 05:00:00,1.6585,-0.259,1.6786015757000001,0.8585,-0.159,0.8730997938,0.8,-0.1,0.8062257748,1.6684999999999999,-0.379,1.7110035798,0.8585,-0.159,0.8730997938,0.81,-0.22,0.8393449827
2019-12-06 05:30:00,1.6915,-0.2525,1.7102422342999999,0.8415,-0.1525,0.8552067002,0.85,-0.1,0.8558621384,1.7015,-0.3725,1.7417974911,0.8415,-0.1525,0.8552067002,0.86,-0.22,0.8876936408
2019-12-06 06:00:00,1.818,-0.2505,1.8351768988,0.788,-0.1305,0.7987329028,1.03,-0.12,1.0369667304,1.828,-0.3705,1.8651686921000001,0.788,-0.1305,0.7987329028,1.04,-0.24,1.0673331251
2019-12-06 06:30:00,2.0395,-0.1695,2.0465313337,0.8395,-0.1495,0.8527077459,1.2,-0.02,1.2001666551,2.0595,-0.3695,2.0923839275,0.8395,-0.1495,0.8527077459,1.22,-0.22,1.2396773774
2019-12-06 07:00:00,2.336,0.138,2.3400726484,0.8260000000000001,-0.14200000000000002,0.8381169369,1.51,0.28,1.5357408636,2.326,-0.5720000000000001,2.3952995637,0.8260000000000001,-0.14200000000000002,0.8381169369,1.5,-0.43,1.560416611
2019-12-06 07:30:00,2.5855,0.8005,2.7065865033,0.7555000000000001,-0.11950000000000001,0.7648924761,1.83,0.92,2.0482431496,2.4955,-1.1995,2.7688121099,0.7555000000000001,-0.11950000000000001,0.7648924761,1.74,-1.08,2.0479257799
2019-12-06 08:00:00,2.763,0.075,2.7640177278999998,0.793,-0.135,0.8044090999,1.97,0.21,1.9811612755999999,2.753,-0.425,2.7856119615,0.793,-0.135,0.8044090999,1.96,-0.29,1.9813379318000002
2019-12-06 08:30:00,2.9375,0.23900000000000002,2.947206686,0.8375,-0.151,0.8510036721,2.1,0.39,2.1359073014,2.9275,-0.47100000000000003,2.9651470874,0.8375,-0.151,0.8510036721,2.09,-0.32,2.1143556938
2019-12-06 09:00:00,3.0875,0.9795,3.2391474959,0.8675,-0.1605,0.8822224776,2.22,1.1400000000000001,2.4955961212,2.9775,-1.1605,3.1956637026,0.8675,-0.1605,0.8822224776,2.11,-1.0,2.3349732333
2019-12-06 09:30:00,3.1885,0.982,3.3362937895,0.8485,-0.158,0.8630853086,2.34,1.1400000000000001,2.6029214356,3.0885,-1.158,3.298453615,0.8485,-0.158,0.8630853086,2.24,-1.0,2.453079697
2019-12-06 10:00:00,3.2675,0.9845,3.4125938082,0.7375,-0.1355,0.7498443172,2.5300000000000002,1.12,2.7668212808,3.1575,-1.1355,3.3554681492,0.7375,-0.1355,0.7498443172,2.42,-1.0,2.6184728374
2019-12-06 10:30:00,3.253,1.016,3.4079708039,0.883,-0.164,0.8981007739,2.37,1.18,2.6475082625,3.153,-1.114,3.344010317,0.883,-0.164,0.8981007739,2.27,-0.9500000000000001,2.4607722365
2019-12-06 11:00:00,3.25,0.9765,3.3935309414,0.88,-0.1635,0.8950599142000001,2.37,1.1400000000000001,2.6299239533,3.15,-1.1135,3.3410151526,0.88,-0.1635,0.8950599142000001,2.27,-0.9500000000000001,2.4607722365
2019-12-06 11:30:00,3.5005,0.9775,3.6344196923,0.8805000000000001,-0.1625,0.8953694768,2.62,1.1400000000000001,2.8572714257,3.3905,-1.1125,3.5683534718,0.8805000000000001,-0.1625,0.8953694768,2.51,-0.9500000000000001,2.6837660107
2019-12-06 12:00:00,3.6045,0.991,3.73824842,0.8345,-0.149,0.8476976171,2.77,1.1400000000000001,2.9954131602,3.4845,-1.049,3.6389753022,0.8345,-0.149,0.8476976171,2.65,-0.9,2.7986603938
2019-12-06 12:30:00,3.6205,0.919,3.7353154151,0.7905000000000001,-0.131,0.8012810056,2.83,1.05,3.018509566,3.4905,-0.981,3.6257345807,0.7905000000000001,-0.131,0.8012810056,2.7,-0.85,2.8306359709
2019-12-06 13:00:00,3.425,0.917,3.5456330887,0.745,-0.113,0.7535210681000001,2.68,1.03,2.8711147661,3.295,-0.993,3.4413767594,0.745,-0.113,0.7535210681000001,2.55,-0.88,2.6975729833
2019-12-06 13:30:00,3.467,0.889,3.57916331,0.867,-0.161,0.8818219775,2.6,1.05,2.8040149786,3.337,-0.991,3.4810415108,0.867,-0.161,0.8818219775,2.47,-0.8300000000000001,2.6057244674
2019-12-06 14:00:00,3.4655,0.89,3.5779589503,0.8655,-0.16,0.8801648993000001,2.6,1.05,2.8040149786,3.3355,-0.99,3.4793189348,0.8655,-0.16,0.8801648993000001,2.47,-0.8300000000000001,2.6057244674
2019-12-06 14:30:00,3.3405,0.888,3.4565133082,0.8705,-0.162,0.8854457917,2.47,1.05,2.6839150508,3.1905,-1.022,3.3501901812,0.8705,-0.162,0.8854457917,2.32,-0.86,2.4742675684
2019-12-06 15:00:00,3.2205,0.339,3.2382929531,0.8705,-0.161,0.8852633789000001,2.35,0.5,2.4026027553000002,3.1605,-0.581,3.2134593898,0.8705,-0.161,0.8852633789000001,2.29,-0.42,2.3281967271
2019-12-06 15:30:00,3.2745,-0.0335,3.2746713576,0.8745,-0.1635,0.8896530223,2.4,0.13,2.4035182546,3.2745,-0.1835,3.2796375562,0.8745,-0.1635,0.8896530223,2.4,-0.02,2.4000833319
2019-12-06 16:00:00,3.344,-0.032,3.3441531065,0.874,-0.162,0.8888869444,2.47,0.13,2.4734186868,3.334,-0.182,3.3389639112,0.874,-0.162,0.8888869444,2.46,-0.02,2.4600812995
2019-12-06 16:30:00,3.4405,-0.014,3.4405284841,0.8805000000000001,-0.164,0.8956429255,2.56,0.15,2.5643907659,3.4305,-0.184,3.4354310137,0.8805000000000001,-0.164,0.8956429255,2.55,-0.02,2.5500784302
2019-12-06 17:00:00,3.6095,0.021,3.6095610883,0.8695,-0.159,0.883918124,2.74,0.18,2.7459060435,3.6095,-0.179,3.6139357009,0.8695,-0.159,0.883918124,2.74,-0.02,2.7400729917
2019-12-06 17:30:00,3.5955,0.058,3.5959677766,0.8755000000000001,-0.162,0.8903618646,2.7199999999999998,0.22,2.7288825552000002,3.5955,-0.182,3.6001033666,0.8755000000000001,-0.162,0.8903618646,2.7199999999999998,-0.02,2.7200735284
2019-12-06 18:00:00,3.5355,0.004,3.5355022628,0.8855000000000001,-0.166,0.9009252189,2.65,0.17,2.6554472316,3.5255,-0.20600000000000002,3.5315133088,0.8855000000000001,-0.166,0.9009252189,2.64,-0.04,2.6403030129
2019-12-06 18:30:00,3.441,-0.0245,3.4410872192,0.881,-0.1645,0.8962261154000001,2.56,0.14,2.5638252671,3.431,-0.20450000000000002,3.4370890663,0.881,-0.1645,0.8962261154000001,2.55,-0.04,2.5503137062
2019-12-06 19:00:00,3.141,0.035500000000000004,3.1412006065,0.781,-0.1245,0.7908610814,2.36,0.16,2.3654175107,3.151,-0.3345,3.1687049800000002,0.781,-0.1245,0.7908610814,2.37,-0.21,2.3792856071
2019-12-06 19:30:00,3.25,0.0625,3.250600906,0.78,-0.1275,0.7903519786000001,2.47,0.19,2.477296914,3.26,-0.3075,3.274470377,0.78,-0.1275,0.7903519786000001,2.48,-0.18,2.4865236777
2019-12-06 20:00:00,3.167,0.0555,3.1674862667,0.647,-0.0845,0.652494636,2.52,0.14,2.5238858928,3.177,-0.3145,3.1925286608,0.647,-0.0845,0.652494636,2.5300000000000002,-0.23,2.540433034
2019-12-06 20:30:00,3.0595,0.0495,3.0599004069,0.7595000000000001,-0.12050000000000001,0.7689996749,2.3,0.17,2.3062740514,3.0795,-0.3205,3.0961331528000002,0.7595000000000001,-0.12050000000000001,0.7689996749,2.32,-0.2,2.3286047325
2019-12-06 21:00:00,2.858,0.021,2.8580771508,0.558,-0.069,0.5622499444,2.3,0.09,2.301760196,2.878,-0.369,2.9015590637,0.558,-0.069,0.5622499444,2.32,-0.30000000000000004,2.3393161394
2019-12-06 21:30:00,2.689,-0.060500000000000005,2.6896805108,0.40900000000000003,-0.030500000000000003,0.4101356483,2.2800000000000002,-0.03,2.2801973599,2.699,-0.3305,2.7191600266,0.40900000000000003,-0.030500000000000003,0.4101356483,2.29,-0.30000000000000004,2.309567059
2019-12-06 22:00:00,2.648,-0.128,2.6510918505000003,0.448,-0.038,0.44960871880000003,2.2,-0.09,2.2018401395,2.648,-0.258,2.6605390431,0.448,-0.038,0.44960871880000003,2.2,-0.22,2.2109726366
2019-12-06 22:30:00,2.5015,-0.155,2.5062975183000002,0.42150000000000004,-0.035,0.42295064720000003,2.08,-0.12,2.0834586629,2.5015,-0.255,2.5144636108,0.42150000000000004,-0.035,0.42295064720000003,2.08,-0.22,2.0916022566
2019-12-06 23:00:00,2.1625,-0.2,2.171728862,0.3825,-0.03,0.3836746669,1.78,-0.17,1.7880995498,2.1625,-0.32,2.1860480896,0.3825,-0.03,0.3836746669,1.78,-0.29,1.8034688797
2019-12-06 23:30:00,1.9885000000000002,-0.2015,1.9986831915,0.47850000000000004,-0.051500000000000004,0.4812634414,1.51,-0.15,1.5174320413,1.9885000000000002,-0.3815,2.024765295,0.47850000000000004,-0.051500000000000004,0.4812634414,1.51,-0.33,1.5456390264
2019-12-07 00:00:00,1.9055,0.6005,1.9978815030000001,0.5255000000000001,-0.059500000000000004,0.5288577313,1.38,0.66,1.5297058541,1.8054999999999999,-1.2195,2.1787635255,0.5255000000000001,-0.059500000000000004,0.5288577313,1.28,-1.16,1.7274258305
2019-12-07 00:30:00,1.759,0.6000000000000001,1.8585158057000002,0.539,-0.06,0.5423292358,1.22,0.66,1.3870832708,1.669,-1.22,2.0673560409,0.539,-0.06,0.5423292358,1.13,-1.16,1.6194134741
2019-12-07 01:00:00,1.7135,0.578,1.8083600996,0.7035,-0.10200000000000001,0.7108559981,1.01,0.68,1.2175795662,1.6235,-1.232,2.0380324458,0.7035,-0.10200000000000001,0.7108559981,0.92,-1.13,1.4571547619
2019-12-07 01:30:00,1.657,0.578,1.7549168070999999,0.6970000000000001,-0.10200000000000001,0.7044238781000001,0.96,0.68,1.1764352936,1.5670000000000002,-1.232,1.9933170847000001,0.6970000000000001,-0.10200000000000001,0.7044238781000001,0.87,-1.13,1.4261135999999999
2019-12-07 02:00:00,1.596,0.5865,1.7003523899,0.666,-0.0935,0.672531226,0.93,0.68,1.1520850663,1.506,-1.2435,1.9530305297,0.666,-0.0935,0.672531226,0.84,-1.15,1.4241137595
2019-12-07 02:30:00,1.52,0.5765,1.6256544067,0.49,-0.053500000000000006,0.49291201040000004,1.03,0.63,1.2073938877,1.43,-1.2635,1.9082275153000001,0.49,-0.053500000000000006,0.49291201040000004,0.9400000000000001,-1.21,1.5322206107
2019-12-07 03:00:00,1.4865,0.579,1.5952815582,0.6765,-0.101,0.6839979898,0.81,0.68,1.0575916036,1.3965,-1.2610000000000001,1.8815773303,0.6765,-0.101,0.6839979898,0.72,-1.16,1.3652838533
2019-12-07 03:30:00,1.49,0.5805,1.5990873178,0.76,-0.1295,0.7709541167,0.73,0.71,1.0183319694,1.4,-1.2895,1.9033681331,0.76,-0.1295,0.7709541167,0.64,-1.16,1.3248396129
2019-12-07 04:00:00,1.472,0.627,1.5999728122999999,0.7020000000000001,-0.113,0.7110365673,0.77,0.74,1.067941946,1.4020000000000001,-1.313,1.9208261244,0.7020000000000001,-0.113,0.7110365673,0.7000000000000001,-1.2,1.3892443989
2019-12-07 04:30:00,1.452,0.6105,1.5751235665999999,0.762,-0.1295,0.7729257726000001,0.6900000000000001,0.74,1.0117806086,1.3820000000000001,-1.3094999999999999,1.9038682333999999,0.762,-0.1295,0.7729257726000001,0.62,-1.18,1.3329666162
2019-12-07 05:00:00,1.4065,-0.2765,1.4334205594,0.7165,-0.10650000000000001,0.7243717968000001,0.6900000000000001,-0.17,0.7106335202,1.4265,-0.41650000000000004,1.4860600594,0.7165,-0.10650000000000001,0.7243717968000001,0.71,-0.31,0.7747257579
2019-12-07 05:30:00,1.425,-0.28450000000000003,1.453122586,0.735,-0.1145,0.7438650751,0.6900000000000001,-0.17,0.7106335202,1.445,-0.42450000000000004,1.5060628307,0.735,-0.1145,0.7438650751,0.71,-0.31,0.7747257579
2019-12-07 06:00:00,1.5005000000000002,-0.265,1.523720857,0.8105,-0.145,0.8233682348,0.6900000000000001,-0.12,0.7003570518000001,1.5205000000000002,-0.405,1.5735136637,0.8105,-0.145,0.8233682348,0.71,-0.26,0.7561084578
2019-12-07 06:30:00,1.6425,-0.2305,1.6585947365,0.8225,-0.1505,0.8361557869,0.8200000000000001,-0.08,0.8238931970000001,1.6625,-0.3805,1.7054871738,0.8225,-0.1505,0.8361557869,0.84,-0.23,0.8709190548
2019-12-07 07:00:00,1.78,-0.218,1.7932997519,0.52,-0.068,0.5244273067,1.26,-0.15,1.268897159,1.79,-0.358,1.8254489859,0.52,-0.068,0.5244273067,1.27,-0.29,1.3026895256
2019-12-07 07:30:00,1.941,-0.18150000000000002,1.9494674273,0.391,-0.0315,0.3922668097,1.55,-0.15,1.5572411501999999,1.9609999999999999,-0.3815,1.9977645632,0.391,-0.0315,0.3922668097,1.57,-0.35000000000000003,1.6085397104
2019-12-07 08:00:00,2.07,0.2285,2.0825734681,0.71,-0.1015,0.7172184116,1.3599999999999999,0.33,1.3994641832,2.05,-0.7515000000000001,2.183403822,0.71,-0.1015,0.7172184116,1.34,-0.65,1.4893287078
2019-12-07 08:30:00,2.4695,0.779,2.5894538517,0.7595000000000001,-0.121,0.769078182,1.71,0.9,1.9323819497999999,2.3795,-1.241,2.6836730893,0.7595000000000001,-0.121,0.769078182,1.62,-1.12,1.969466933
2019-12-07 09:00:00,2.6575,0.40750000000000003,2.6885614183,0.5775,-0.07250000000000001,0.5820330747,2.08,0.48,2.1346662503,2.6075,-0.7725000000000001,2.719524315,0.5775,-0.07250000000000001,0.5820330747,2.03,-0.7000000000000001,2.1473006310000002
2019-12-07 09:30:00,2.824,-0.026000000000000002,2.8241196858,0.274,-0.006,0.2740656856,2.55,-0.02,2.5500784302,2.844,-0.28600000000000003,2.858344276,0.274,-0.006,0.2740656856,2.5700000000000003,-0.28,2.585207922
2019-12-07 10:00:00,2.8315,-0.041,2.8317968236,0.3715,-0.021,0.3720930663,2.46,-0.02,2.4600812995,2.8515,-0.301,2.8673425414,0.3715,-0.021,0.3720930663,2.48,-0.28,2.4957563984
2019-12-07 10:30:00,2.7755,-0.0475,2.7759064285,0.3855,-0.0275,0.3864796243,2.39,-0.02,2.3900836805,2.8055,-0.3075,2.8223016316000002,0.3855,-0.0275,0.3864796243,2.42,-0.28,2.4361444949
2019-12-07 11:00:00,2.8415,-0.0495,2.8419311216,0.41150000000000003,-0.029500000000000002,0.4125560568,2.43,-0.02,2.4300823031,2.8715,-0.3095,2.8881313163,0.41150000000000003,-0.029500000000000002,0.4125560568,2.46,-0.28,2.4758836806
2019-12-07 11:30:00,2.862,-0.0575,2.8625775535,0.552,-0.0675,0.5561117244,2.31,0.01,2.3100216449,2.882,-0.3075,2.898358199,0.552,-0.0675,0.5561117244,2.33,-0.24,2.3423279019
2019-12-07 12:00:00,2.786,-0.0555,2.7865527539,0.536,-0.0655,0.5399872684,2.25,0.01,2.2500222221,2.806,-0.3055,2.8225814869,0.536,-0.0655,0.5399872684,2.27,-0.24,2.2826519665
2019-12-07 12:30:00,2.778,-0.069,2.7788567793,0.618,-0.079,0.6230288918,2.16,0.01,2.160023148,2.808,-0.319,2.8260617474,0.618,-0.079,0.6230288918,2.19,-0.24,2.2031114361
2019-12-07 13:00:00,2.8415,-0.0645,2.8422319575,0.5815,-0.0745,0.5862529318,2.26,0.01,2.2600221238,2.8715,-0.3145,2.8886714074,0.5815,-0.0745,0.5862529318,2.29,-0.24,2.3025420734
2019-12-07 13:30:00,2.8095,-0.058,2.8100986193,0.5695,-0.068,0.5735453339000001,2.24,0.01,2.2400223213,2.8295,-0.308,2.8462140204,0.5695,-0.068,0.5735453339000001,2.26,-0.24,2.2727076363
2019-12-07 14:00:00,2.786,-0.091,2.7874857847000003,0.686,-0.101,0.6933952697,2.1,0.01,2.1000238094,2.806,-0.251,2.8172037555,0.686,-0.101,0.6933952697,2.12,-0.15,2.1252999788
2019-12-07 14:30:00,2.7465,-0.1345,2.7497913557,0.5265000000000001,-0.0645,0.5304361413,2.22,-0.07,2.2211033294,2.7365,-0.2545,2.7483090256000002,0.5265000000000001,-0.0645,0.5304361413,2.21,-0.19,2.2181523843
2019-12-07 15:00:00,2.779,-0.10450000000000001,2.7809640864,0.40900000000000003,-0.0345,0.4104524942,2.37,-0.07,2.3710335299,2.769,-0.24450000000000002,2.7797735969,0.40900000000000003,-0.0345,0.4104524942,2.36,-0.21,2.3693247983
2019-12-07 15:30:00,2.8055,-0.0625,2.8061960908,0.3755,-0.022500000000000003,0.37617349720000004,2.43,-0.04,2.4303291958,2.8055,-0.2725,2.8187029819,0.3755,-0.022500000000000003,0.37617349720000004,2.43,-0.25,2.4428262321
2019-12-07 16:00:00,2.907,-0.04,2.9072751848,0.5670000000000001,-0.06,0.5701657654,2.34,0.02,2.3400854685,2.8970000000000002,-0.28,2.9104997853,0.5670000000000001,-0.06,0.5701657654,2.33,-0.22,2.3403632197
2019-12-07 16:30:00,2.9955,-0.07050000000000001,2.9963295046000002,0.5055000000000001,-0.0505,0.5080162399,2.49,-0.02,2.49008032,2.9955,-0.3205,3.0125969694,0.5055000000000001,-0.0505,0.5080162399,2.49,-0.27,2.5045957758
2019-12-07 17:00:00,3.2055,0.8705,3.3215960772,0.6655,-0.0995,0.6728970947,2.54,0.97,2.7189152249,3.0955,-1.2095,3.3234034513,0.6655,-0.0995,0.6728970947,2.43,-1.11,2.6715164233
2019-12-07 17:30:00,3.2135,0.9530000000000001,3.3518340129,0.7035,-0.107,0.7115906478,2.51,1.06,2.7246467661000002,3.0835,-1.307,3.349062742,0.7035,-0.107,0.7115906478,2.38,-1.2,2.6654080363
2019-12-07 18:00:00,3.0945,0.9530000000000001,3.2379220574,0.7045,-0.107,0.7125792938000001,2.39,1.06,2.6145171638,2.9745,-1.307,3.2489843413,0.7045,-0.107,0.7125792938000001,2.27,-1.2,2.5676643083
2019-12-07 18:30:00,3.05,0.9345,3.1899514495,0.66,-0.0955,0.6668734888,2.39,1.03,2.6024987992,2.93,-1.3155000000000001,3.2117659083,0.66,-0.0955,0.6668734888,2.27,-1.22,2.5770719819
2019-12-07 19:00:00,2.9370000000000003,0.9445,3.0851335871,0.777,-0.1255,0.7870700414,2.16,1.07,2.4104978739,2.827,-1.3255,3.1223195304,0.777,-0.1255,0.7870700414,2.05,-1.2,2.375394704
2019-12-07 19:30:00,2.848,0.903,2.9877270625000003,0.798,-0.137,0.8096746260000001,2.05,1.04,2.2987170335,2.738,-1.317,3.0382779662,0.798,-0.137,0.8096746260000001,1.94,-1.18,2.2706827167
2019-12-07 20:00:00,2.75,0.8755000000000001,2.8860007362999998,0.8200000000000001,-0.14450000000000002,0.8326345237,1.9300000000000002,1.02,2.1829567105,2.64,-1.3045,2.9447105545000003,0.8200000000000001,-0.14450000000000002,0.8326345237,1.82,-1.16,2.1582400237
2019-12-07 20:30:00,2.7030000000000003,0.862,2.8371205473,0.853,-0.158,0.8675096541,1.85,1.02,2.1125576915,2.593,-1.318,2.9087407928999998,0.853,-0.158,0.8675096541,1.74,-1.16,2.0912197398
2019-12-07 21:00:00,2.626,0.861,2.7635479008,0.856,-0.159,0.8706417174000001,1.77,1.02,2.0428656343,2.516,-1.319,2.8407775344,0.856,-0.159,0.8706417174000001,1.6600000000000001,-1.16,2.0251419703
2019-12-07 21:30:00,2.4835000000000003,0.7675000000000001,2.5993900246,0.8635,-0.1625,0.8786572142,1.62,0.93,1.8679668091,2.3935,-1.2825,2.7154462801,0.8635,-0.1625,0.8786572142,1.53,-1.12,1.8961276328
2019-12-07 22:00:00,2.3435,-0.203,2.3522757598,0.8635,-0.163,0.8787498222000001,1.48,-0.04,1.4805404419000001,2.3435,-0.313,2.3643098887000003,0.8635,-0.163,0.8787498222000001,1.48,-0.15,1.4875819305
2019-12-07 22:30:00,2.2265,-0.2685,2.2426311556,0.8765000000000001,-0.1685,0.8925494384,1.35,-0.1,1.3536986371,2.2265,-0.2585,2.2414558885,0.8765000000000001,-0.1685,0.8925494384,1.35,-0.09,1.3529966741
2019-12-07 23:00:00,2.145,0.17850000000000002,2.152414284,0.885,-0.1715,0.9014639483,1.26,0.35000000000000003,1.3077079185,2.075,-0.7415,2.2035079419,0.885,-0.1715,0.9014639483,1.19,-0.5700000000000001,1.3194695904
2019-12-07 23:30:00,2.0525,0.6405000000000001,2.150115462,0.8825000000000001,-0.1695,0.8986303467000001,1.17,0.81,1.4230249471,1.9625,-1.2695,2.3373139498,0.8825000000000001,-0.1695,0.8986303467000001,1.08,-1.1,1.5415576538
2019-12-08 00:00:00,1.9395,0.6765,2.0540965167,0.8695,-0.1635,0.8847386620000001,1.07,0.84,1.3603308421,1.8595000000000002,-1.3135,2.2766252436,0.8695,-0.1635,0.8847386620000001,0.99,-1.15,1.5174320413
2019-12-08 00:30:00,1.8010000000000002,0.6655,1.9200237629,0.8210000000000001,-0.14450000000000002,0.8336193676,0.98,0.81,1.2714165328,1.721,-1.3145,2.165583351,0.8210000000000001,-0.14450000000000002,0.8336193676,0.9,-1.17,1.4761097520000002
2019-12-08 01:00:00,1.7535,0.6565000000000001,1.8723660166,0.8435,-0.1535,0.8573531944,0.91,0.81,1.2182774725,1.6735,-1.3235000000000001,2.1336012983,0.8435,-0.1535,0.8573531944,0.8300000000000001,-1.17,1.4345033984
2019-12-08 01:30:00,1.7025000000000001,0.652,1.8230771377,0.8425,-0.158,0.8571874066,0.86,0.81,1.1813974776,1.6325,-1.328,2.1044334748,0.8425,-0.158,0.8571874066,0.79,-1.17,1.4117365193
2019-12-08 02:00:00,1.649,0.7155,1.7975375518,0.859,-0.1645,0.8746091984000001,0.79,0.88,1.1825819211,1.579,-1.3645,2.0868879342,0.859,-0.1645,0.8746091984000001,0.72,-1.2,1.3994284548
2019-12-08 02:30:00,1.5755,0.406,1.6269714964,0.8555,-0.164,0.8710776372,0.72,0.5700000000000001,0.9183136719,1.5255,-1.074,1.8656436557,0.8555,-0.164,0.8710776372,0.67,-0.91,1.1300442469
2019-12-08 03:00:00,1.488,-0.1595,1.4965240559000001,0.878,-0.1695,0.8942115242,0.61,0.01,0.6100819617000001,1.488,-0.5195000000000001,1.5760787575,0.878,-0.1695,0.8942115242,0.61,-0.35000000000000003,0.7032780389000001
2019-12-08 03:30:00,1.4915,0.541,1.5865854058000002,0.8815000000000001,-0.169,0.8975540374000001,0.61,0.71,0.9360555539000001,1.4015,-1.259,1.8839541528,0.8815000000000001,-0.169,0.8975540374000001,0.52,-1.09,1.2076837334000001
2019-12-08 04:00:00,1.488,0.5415,1.5834665294999999,0.878,-0.1685,0.8940225109000001,0.61,0.71,0.9360555539000001,1.3980000000000001,-1.2585,1.8810173444,0.878,-0.1685,0.8940225109000001,0.52,-1.09,1.2076837334000001
2019-12-08 04:30:00,1.448,0.5415,1.5459386307,0.878,-0.1685,0.8940225109000001,0.5700000000000001,0.71,0.9104943712,1.3679999999999999,-1.2585,1.8588292687,0.878,-0.1685,0.8940225109000001,0.49,-1.09,1.1950732195
2019-12-08 05:00:00,1.4465,0.542,1.544709115,0.8765000000000001,-0.168,0.8924551809,0.5700000000000001,0.71,0.9104943712,1.3665,-1.258,1.8573869414000002,0.8765000000000001,-0.168,0.8924551809,0.49,-1.09,1.1950732195
2019-12-08 05:30:00,1.449,0.542,1.5470504193,0.879,-0.168,0.8949106101000001,0.5700000000000001,0.71,0.9104943712,1.369,-1.258,1.8592269899,0.879,-0.168,0.8949106101000001,0.49,-1.09,1.1950732195
2019-12-08 06:00:00,1.4905,0.5425,1.586157779,0.8805000000000001,-0.1675,0.8962904105,0.61,0.71,0.9360555539000001,1.4205,-1.2575,1.8971363947,0.8805000000000001,-0.1675,0.8962904105,0.54,-1.09,1.2164292006
2019-12-08 06:30:00,1.589,0.5435,1.6793788286,0.879,-0.1665,0.8946302309,0.71,0.71,1.0040916293,1.509,-1.1965,1.9257967832,0.879,-0.1665,0.8946302309,0.63,-1.03,1.2073938877
2019-12-08 07:00:00,1.7105000000000001,0.544,1.7949223521,0.8805000000000001,-0.166,0.8960113002000001,0.8300000000000001,0.71,1.0922453937,1.6305,-1.196,2.0221143019,0.8805000000000001,-0.166,0.8960113002000001,0.75,-1.03,1.2741271522
2019-12-08 07:30:00,1.8235000000000001,0.17300000000000001,1.8316880875,0.8835000000000001,-0.167,0.8991447325,0.9400000000000001,0.34,0.99959992,1.8035,-0.807,1.9758191339,0.8835000000000001,-0.167,0.8991447325,0.92,-0.64,1.1207140581
2019-12-08 08:00:00,1.822,-0.20750000000000002,1.8337775901,0.882,-0.1675,0.8977640280000001,0.9400000000000001,-0.04,0.9408506789000001,1.8519999999999999,-0.41750000000000004,1.8984757702000001,0.882,-0.1675,0.8977640280000001,0.97,-0.25,1.0016985575
2019-12-08 08:30:00,2.032,-0.20750000000000002,2.0425670736,0.882,-0.1675,0.8977640280000001,1.15,-0.04,1.1506954419,2.042,-0.34750000000000003,2.0713571034,0.882,-0.1675,0.8977640280000001,1.16,-0.18,1.1738824473
2019-12-08 09:00:00,2.251,0.6515000000000001,2.3433849982,0.881,-0.1685,0.8969689237,1.37,0.8200000000000001,1.5966527487,2.181,-1.1685,2.474298537,0.881,-0.1685,0.8969689237,1.3,-1.0,1.6401219466999999
2019-12-08 09:30:00,2.48,0.6515000000000001,2.5641474704,0.88,-0.1685,0.8959867466,1.6,0.8200000000000001,1.7978876494,2.41,-1.1085,2.6527103592,0.88,-0.1685,0.8959867466,1.53,-0.9400000000000001,1.7956892827000002
2019-12-08 10:00:00,2.592,-0.13,2.5952579833,0.882,-0.17,0.8982338226000001,1.71,0.04,1.7104677723,2.602,-0.26,2.6149577433999998,0.882,-0.17,0.8982338226000001,1.72,-0.09,1.7223530416
2019-12-08 10:30:00,2.7885,-0.1295,2.7915054182,0.8785000000000001,-0.1695,0.8947024645,1.9100000000000001,0.04,1.9104188023000002,2.7984999999999998,-0.2595,2.8105057373999998,0.8785000000000001,-0.1695,0.8947024645,1.92,-0.09,1.9221082176
2019-12-08 11:00:00,2.8815,-0.13,2.8844310097,0.8815000000000001,-0.17,0.8977428641,2.0,0.04,2.00039996,2.8915,-0.24,2.9014431323,0.8815000000000001,-0.17,0.8977428641,2.01,-0.07,2.0112185361
2019-12-08 11:30:00,3.0685000000000002,0.681,3.1431597557,0.8785000000000001,-0.169,0.894607875,2.19,0.85,2.3491700662,2.9985,-0.9490000000000001,3.1450919303,0.8785000000000001,-0.169,0.894607875,2.12,-0.78,2.2589378035
2019-12-08 12:00:00,3.112,0.929,3.247704574,0.882,-0.171,0.8984236195,2.23,1.1,2.4865437861,3.002,-1.201,3.2333272337,0.882,-0.171,0.8984236195,2.12,-1.03,2.3569683918
2019-12-08 12:30:00,3.123,0.9315,3.2589601486,0.873,-0.1685,0.8891126194000001,2.25,1.1,2.5044959573,3.023,-1.1985000000000001,3.2519119376,0.873,-0.1685,0.8891126194000001,2.15,-1.03,2.3839882550000002
2019-12-08 13:00:00,3.163,0.9405,3.2998650351,0.853,-0.1595,0.8677841033,2.31,1.1,2.5585347369,3.063,-1.1895,3.2858605037,0.853,-0.1595,0.8677841033,2.21,-1.03,2.438237068
2019-12-08 13:30:00,3.1645,0.9435,3.3021587636,0.8345,-0.1565,0.8490479963,2.33,1.1,2.5766062951,3.0645,-1.2265,3.3008275478,0.8345,-0.1565,0.8490479963,2.23,-1.07,2.4734186868
2019-12-08 14:00:00,3.0985,0.9420000000000001,3.2385284081,0.8385,-0.158,0.8532562628,2.26,1.1,2.5134836383,2.9985,-1.228,3.2402139204,0.8385,-0.158,0.8532562628,2.16,-1.07,2.4104978739
2019-12-08 14:30:00,3.0785,0.9295,3.2157631287,0.8785000000000001,-0.1705,0.8948924516000001,2.2,1.1,2.4596747752,2.9585,-1.2405,3.2080465240000002,0.8785000000000001,-0.1705,0.8948924516000001,2.08,-1.07,2.3390810161
2019-12-08 15:00:00,3.084,0.8675,3.2036872897,0.884,-0.17250000000000001,0.9006732204000001,2.2,1.04,2.4334337879,2.964,-1.2025000000000001,3.1986406879000002,0.884,-0.17250000000000001,0.9006732204000001,2.08,-1.03,2.3210557942
2019-12-08 15:30:00,3.1315,0.839,3.2419459049,0.8815000000000001,-0.171,0.8979327647,2.25,1.01,2.4662927645,3.0015,-1.201,3.2328630113,0.8815000000000001,-0.171,0.8979327647,2.12,-1.03,2.3569683918
2019-12-08 16:00:00,3.1325,0.8405,3.2433002482,0.8825000000000001,-0.1695,0.8986303467000001,2.25,1.01,2.4662927645,3.0025,-1.1995,3.2332346806,0.8825000000000001,-0.1695,0.8986303467000001,2.12,-1.03,2.3569683918
2019-12-08 16:30:00,3.2215,0.895,3.3435142066,0.8315,-0.155,0.8458234154000001,2.39,1.05,2.6104788833,3.0915,-1.245,3.3327762076,0.8315,-0.155,0.8458234154000001,2.26,-1.09,2.5091233529
2019-12-08 17:00:00,3.3405,0.916,3.4638123867,0.8705,-0.164,0.8858138913,2.47,1.08,2.6957930188,3.2205,-1.224,3.4452570659,0.8705,-0.164,0.8858138913,2.35,-1.06,2.5780031032
2019-12-08 17:30:00,3.2915,0.8955000000000001,3.4111424039,0.7615000000000001,-0.1245,0.7716103291,2.5300000000000002,1.02,2.7278746306,3.1715,-1.2545,3.4105985545,0.7615000000000001,-0.1245,0.7716103291,2.41,-1.13,2.6617663308
2019-12-08 18:00:00,3.2645,0.9075000000000001,3.3882910884,0.7345,-0.1125,0.7430656095,2.5300000000000002,1.02,2.7278746306,3.1445,-1.2425,3.3810777128,0.7345,-0.1125,0.7430656095,2.41,-1.13,2.6617663308
2019-12-08 18:30:00,3.323,0.8555,3.4313567652,0.793,-0.1345,0.8043253384,2.5300000000000002,0.99,2.7167995877999997,3.183,-1.1844999999999999,3.3962522359,0.793,-0.1345,0.8043253384,2.39,-1.05,2.6104788833
2019-12-08 19:00:00,3.2865,0.8515,3.3950161266,0.7565000000000001,-0.1385,0.7690737936,2.5300000000000002,0.99,2.7167995877999997,3.1465,-1.1885,3.3634795228,0.7565000000000001,-0.1385,0.7690737936,2.39,-1.05,2.6104788833
2019-12-08 19:30:00,3.199,0.8365,3.3065591254,0.839,-0.1535,0.8529262864,2.36,0.99,2.5592381679000002,3.079,-1.2035,3.3058513654,0.839,-0.1535,0.8529262864,2.24,-1.05,2.4738835866
2019-12-08 20:00:00,3.0705,0.809,3.1752875854,0.8305,-0.151,0.8441156615000001,2.24,0.96,2.4370473939,2.9405,-1.201,3.1763093757,0.8305,-0.151,0.8441156615000001,2.11,-1.05,2.3568198913
2019-12-08 20:30:00,2.98,0.868,3.1038402021,0.84,-0.152,0.853641611,2.14,1.02,2.3706539182,2.87,-1.282,3.1433141746,0.84,-0.152,0.853641611,2.03,-1.13,2.3233165949
2019-12-08 21:00:00,2.836,0.8575,2.9628031069,0.786,-0.1325,0.7970898632000001,2.05,0.99,2.2765324509,2.726,-1.3125,3.0255135514,0.786,-0.1325,0.7970898632000001,1.94,-1.18,2.2706827167
