Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-12-08 21:30:00,2.675,0.8145,2.7962537886,0.405,-0.035500000000000004,0.40655288710000004,2.27,0.85,2.423922441,2.545,-1.2755,2.8467394068000003,0.405,-0.035500000000000004,0.40655288710000004,2.14,-1.24,2.4732973942
2019-12-08 22:00:00,2.589,0.434,2.6251241875,0.319,-0.016,0.31940100190000004,2.27,0.45,2.3141737186,2.519,-0.896,2.673607488,0.319,-0.016,0.31940100190000004,2.2,-0.88,2.3694725151
2019-12-08 22:30:00,2.437,-0.1955,2.444829084,0.627,-0.0855,0.6328026944,1.81,-0.11,1.8133394608,2.437,-0.29550000000000004,2.4548501482000002,0.627,-0.0855,0.6328026944,1.81,-0.21,1.8221415971
2019-12-08 23:00:00,2.3875,-0.148,2.3920828267,0.8775000000000001,-0.168,0.8934373229,1.51,0.02,1.5101324445,2.3575,-0.378,2.3876118298,0.8775000000000001,-0.168,0.8934373229,1.48,-0.21,1.4948244044
2019-12-08 23:30:00,2.3885,0.6900000000000001,2.4861681862,0.8785000000000001,-0.17,0.8947973234000001,1.51,0.86,1.7377284023000001,2.2785,-1.21,2.5798570212,0.8785000000000001,-0.17,0.8947973234000001,1.4,-1.04,1.7440183485
2019-12-09 00:00:00,2.199,0.49,2.2529316457,0.879,-0.17,0.8952882217,1.32,0.66,1.4758048651,2.1390000000000002,-1.06,2.3872412949,0.879,-0.17,0.8952882217,1.26,-0.89,1.5426276284
2019-12-09 00:30:00,1.986,-0.2575,2.0026238414,0.876,-0.1675,0.8918700858,1.11,-0.09,1.1136426716,2.006,-0.3675,2.0393852628,0.876,-0.1675,0.8918700858,1.13,-0.2,1.1475626345
2019-12-09 01:00:00,1.8665,-0.2565,1.8840420643,0.8765000000000001,-0.1665,0.8921740301000001,0.99,-0.09,0.9940824915,1.8765,-0.3665,1.9119556742000001,0.8765000000000001,-0.1665,0.8921740301000001,1.0,-0.2,1.0198039027
2019-12-09 01:30:00,1.7065000000000001,-0.2565,1.7256692904,0.8765000000000001,-0.1665,0.8921740301000001,0.8300000000000001,-0.09,0.8348652586,1.7165,-0.3665,1.7551907304,0.8765000000000001,-0.1665,0.8921740301000001,0.84,-0.2,0.8634813258
2019-12-09 02:00:00,1.7085,-0.2595,1.7280950495,0.8785000000000001,-0.1695,0.8947024645,0.8300000000000001,-0.09,0.8348652586,1.7185000000000001,-0.3695,1.7577748718000001,0.8785000000000001,-0.1695,0.8947024645,0.84,-0.2,0.8634813258
2019-12-09 02:30:00,1.748,-0.275,1.7694996468,0.868,-0.165,0.8835434341,0.88,-0.11,0.8868483523,1.758,-0.365,1.7954912977,0.868,-0.165,0.8835434341,0.89,-0.2,0.9121951546
2019-12-09 03:00:00,1.702,-0.315,1.730904099,0.862,-0.165,0.8776497023000001,0.84,-0.15,0.8532877592,1.712,-0.325,1.7425753929,0.862,-0.165,0.8776497023000001,0.85,-0.16,0.8649277426
2019-12-09 03:30:00,1.702,-0.3165,1.7311777061,0.862,-0.1665,0.8779329416,0.84,-0.15,0.8532877592,1.712,-0.3265,1.7428557743000002,0.862,-0.1665,0.8779329416,0.85,-0.16,0.8649277426
2019-12-09 04:00:00,1.5055,-0.332,1.5416725494999999,0.7655000000000001,-0.14200000000000002,0.7785590857,0.74,-0.19,0.7640026178,1.5155,-0.342,1.5536100701,0.7655000000000001,-0.14200000000000002,0.7785590857,0.75,-0.2,0.7762087348000001
2019-12-09 04:30:00,1.6099999999999999,-0.322,1.6418842834,0.8300000000000001,-0.162,0.845661871,0.78,-0.16,0.7962411695,1.6099999999999999,-0.322,1.6418842834,0.8300000000000001,-0.162,0.845661871,0.78,-0.16,0.7962411695
2019-12-09 05:00:00,1.6975,-0.329,1.7290885605000001,0.8475,-0.169,0.8641858886,0.85,-0.16,0.8649277426,1.6975,-0.329,1.7290885605000001,0.8475,-0.169,0.8641858886,0.85,-0.16,0.8649277426
2019-12-09 05:30:00,1.7229999999999999,-0.321,1.7526465702,0.8230000000000001,-0.161,0.8386000238,0.9,-0.16,0.9141115906,1.7229999999999999,-0.321,1.7526465702,0.8230000000000001,-0.161,0.8386000238,0.9,-0.16,0.9141115906
2019-12-09 06:00:00,1.834,-0.315,1.8608549111000001,0.804,-0.155,0.8188046165,1.03,-0.16,1.0423531072,1.8439999999999999,-0.315,1.8707113620000002,0.804,-0.155,0.8188046165,1.04,-0.16,1.052235715
2019-12-09 06:30:00,2.223,0.488,2.2759334348999998,0.833,-0.162,0.8486065048,1.3900000000000001,0.65,1.5344705927,2.173,-0.982,2.384586547,0.833,-0.162,0.8486065048,1.34,-0.8200000000000001,1.5709869509
2019-12-09 07:00:00,2.47,0.317,2.4902588219,0.8300000000000001,-0.163,0.8458540063000001,1.6400000000000001,0.48,1.7088007491,2.43,-0.763,2.5469725165,0.8300000000000001,-0.163,0.8458540063000001,1.6,-0.6000000000000001,1.7088007491
2019-12-09 07:30:00,2.8280000000000003,0.5475,2.8805104148,0.8280000000000001,-0.1625,0.8437951469,2.0,0.71,2.1222865028,2.768,-0.9225000000000001,2.9176754874,0.8280000000000001,-0.1625,0.8437951469,1.94,-0.76,2.0835546549
2019-12-09 08:00:00,2.967,0.848,3.0858050813,0.8270000000000001,-0.162,0.8427176277,2.14,1.01,2.3663685258,2.857,-1.162,3.0842653907,0.8270000000000001,-0.162,0.8427176277,2.03,-1.0,2.2629405648
2019-12-09 08:30:00,3.115,0.887,3.2388260219,0.8250000000000001,-0.163,0.8409482743000001,2.29,1.05,2.5192459189000003,3.005,-1.113,3.2044959042,0.8250000000000001,-0.163,0.8409482743000001,2.18,-0.9500000000000001,2.3780033642
2019-12-09 09:00:00,3.2795,0.546,3.3246407701000003,0.8295,-0.164,0.8455567692,2.45,0.71,2.5508037949,3.2095000000000002,-0.704,3.2858037449,0.8295,-0.164,0.8455567692,2.38,-0.54,2.4404917537
2019-12-09 09:30:00,3.3365,-0.005,3.3365037464,0.8265,-0.165,0.8428091421,2.51,0.16,2.5150944316,3.3565,-0.145,3.3596305228,0.8265,-0.165,0.8428091421,2.5300000000000002,0.02,2.5300790501
2019-12-09 10:00:00,3.3325,0.02,3.3325600145,0.6825,-0.11,0.6913076377,2.65,0.13,2.6531867631,3.3425000000000002,-0.09,3.3437114484,0.6825,-0.11,0.6913076377,2.66,0.02,2.6600751869
2019-12-09 10:30:00,3.471,0.017,3.4710416304000002,0.6910000000000001,-0.113,0.7001785487000001,2.7800000000000002,0.13,2.7830379085,3.481,-0.093,3.4822420938,0.6910000000000001,-0.113,0.7001785487000001,2.79,0.02,2.7900716837
2019-12-09 11:00:00,3.1655,-0.0345,3.1656879979,0.8255,-0.1645,0.8417306576,2.34,0.13,2.3436083291,3.1755,-0.14450000000000002,3.1787860104,0.8255,-0.1645,0.8417306576,2.35,0.02,2.3500851047999998
2019-12-09 11:30:00,3.4755000000000003,0.035,3.4756762292,0.8255,-0.165,0.8418285158000001,2.65,0.2,2.6575364532,3.4855,-0.095,3.4867944089,0.8255,-0.165,0.8418285158000001,2.66,0.07,2.6609208932
2019-12-09 12:00:00,3.561,0.053500000000000006,3.5614018658,0.651,-0.17650000000000002,0.6745022239,2.91,0.23,2.919075196,3.571,-0.0765,3.5718193193000003,0.651,-0.17650000000000002,0.6745022239,2.92,0.1,2.921711827
2019-12-09 12:30:00,3.591,0.361,3.6090998878000002,0.8310000000000001,-0.169,0.8480106131,2.76,0.53,2.8104270138,3.561,-0.399,3.5832836896,0.8310000000000001,-0.169,0.8480106131,2.73,-0.23,2.7396715132000002
2019-12-09 13:00:00,3.563,1.109,3.7316015329,0.843,-0.161,0.8582365641,2.7199999999999998,1.27,3.0018827425,3.443,-1.131,3.6240046909,0.843,-0.161,0.8582365641,2.6,-0.97,2.7750495491000002
2019-12-09 13:30:00,3.4635,1.1075,3.6362602355,0.5135000000000001,-0.0425,0.5152557617,2.95,1.15,3.1662280398,3.3435,-1.1725,3.5431269382,0.5135000000000001,-0.0425,0.5152557617,2.83,-1.13,3.0472610653
2019-12-09 14:00:00,3.582,1.138,3.7584262664,0.402,-0.012,0.4021790646,3.18,1.15,3.3815528977,3.462,-1.142,3.6454914621,0.402,-0.012,0.4021790646,3.06,-1.13,3.2619779276
2019-12-09 14:30:00,3.456,1.0895,3.6236647541,0.376,-0.0105,0.3761465805,3.08,1.1,3.2705351244,3.316,-1.1805,3.519863101,0.376,-0.0105,0.3761465805,2.94,-1.17,3.1642534665
2019-12-09 15:00:00,3.269,1.0845,3.4441982013,0.439,-0.0155,0.439273548,2.83,1.1,3.0362641519,3.1390000000000002,-1.1855,3.3554032917,0.439,-0.0155,0.439273548,2.7,-1.17,2.9426008904
2019-12-09 15:30:00,3.327,1.036,3.4845695573,0.447,-0.014,0.4472191856,2.88,1.05,3.0654363474,3.187,-1.204,3.4068438473000002,0.447,-0.014,0.4472191856,2.74,-1.19,2.9872562662
2019-12-09 16:00:00,3.446,1.0105,3.5911037649,0.376,-0.0095,0.37611999420000003,3.07,1.02,3.2350115919,3.316,-1.1395,3.5063251774,0.376,-0.0095,0.37611999420000003,2.94,-1.13,3.1496825237
2019-12-09 16:30:00,3.6950000000000003,0.42350000000000004,3.7191904024999998,0.325,-0.006500000000000001,0.3250649935,3.37,0.43,3.3973224751,3.635,-0.41650000000000004,3.6587835752,0.325,-0.006500000000000001,0.3250649935,3.31,-0.41000000000000003,3.3352960888
2019-12-09 17:00:00,3.852,0.0235,3.8520716829,0.28200000000000003,-0.006500000000000001,0.2820749014,3.5700000000000003,0.03,3.5701260482,3.832,-0.0165,3.8320355231,0.28200000000000003,-0.006500000000000001,0.2820749014,3.55,-0.01,3.5500140845
2019-12-09 17:30:00,3.7965,-0.029500000000000002,3.7966146104,0.3165,-0.0095,0.3166425429,3.48,-0.02,3.4800574708,3.7865,-0.0395,3.7867060223999998,0.3165,-0.0095,0.3166425429,3.47,-0.03,3.4701296806
2019-12-09 18:00:00,3.7545,-0.095,3.7557016988000003,0.23450000000000001,-0.005,0.2345532988,3.52,-0.09,3.5211503802,3.7045,-0.035,3.7046653358,0.23450000000000001,-0.005,0.2345532988,3.47,-0.03,3.4701296806
2019-12-09 18:30:00,3.6895,-0.0945,3.6907100265,0.2195,-0.0045000000000000005,0.2195461227,3.47,-0.09,3.4711669508,3.6495,-0.0145,3.6495288052,0.2195,-0.0045000000000000005,0.2195461227,3.43,-0.01,3.4300145772
2019-12-09 19:00:00,3.4885,-0.156,3.4919862901,0.1985,-0.006,0.1985906594,3.29,-0.15,3.2934176777,3.4585,-0.046,3.4588058994,0.1985,-0.006,0.1985906594,3.26,-0.04,3.2602453895
2019-12-09 19:30:00,3.5140000000000002,-0.043000000000000003,3.5142630806,0.20400000000000001,-0.003,0.2040220576,3.31,-0.04,3.310241683,3.504,-0.133,3.5065232068,0.20400000000000001,-0.003,0.2040220576,3.3,-0.13,3.3025596134
2019-12-09 20:00:00,3.396,0.048,3.3963392057,0.216,-0.002,0.21600925910000002,3.18,0.05,3.1803930575,3.396,-0.222,3.4032484482,0.216,-0.002,0.21600925910000002,3.18,-0.22,3.1876009788
2019-12-09 20:30:00,3.228,-0.0015,3.2280003485,0.20800000000000002,-0.0015,0.2080054086,3.02,0.0,3.02,3.228,-0.2715,3.2393975134,0.20800000000000002,-0.0015,0.2080054086,3.02,-0.27,3.0320455142
2019-12-09 21:00:00,3.111,-0.02,3.1110642873,0.201,0.0,0.201,2.91,-0.02,2.9100687277,3.111,-0.27,3.1226945096,0.201,0.0,0.201,2.91,-0.27,2.9224989306999998
2019-12-09 21:30:00,2.9675000000000002,-0.023,2.9675891309,0.1975,-0.003,0.19752278350000002,2.77,-0.02,2.7700722012,2.9675000000000002,-0.293,2.9819297862000003,0.1975,-0.003,0.19752278350000002,2.77,-0.29,2.7851391348
2019-12-09 22:00:00,2.7435,0.108,2.7456249289,0.20350000000000001,-0.002,0.20350982780000001,2.54,0.11,2.542380774,2.7235,-0.502,2.7693783147,0.20350000000000001,-0.002,0.20350982780000001,2.52,-0.5,2.5691243644
2019-12-09 22:30:00,2.5935,0.85,2.7292384011,0.21350000000000002,0.0,0.21350000000000002,2.38,0.85,2.527231687,2.4735,-1.29,2.789677804,0.21350000000000002,0.0,0.21350000000000002,2.26,-1.29,2.6022490273
2019-12-09 23:00:00,2.338,0.794,2.4691456012,0.268,-0.006,0.2680671558,2.07,0.8,2.2192115717,2.218,-1.276,2.5588473968,0.268,-0.006,0.2680671558,1.9500000000000002,-1.27,2.3271012011
2019-12-09 23:30:00,2.1065,0.05,2.1070933178,0.3265,-0.01,0.3266531035,1.78,0.06,1.7810109489000001,2.0765,-0.58,2.1559805774,0.3265,-0.01,0.3266531035,1.75,-0.5700000000000001,1.8404890654
2019-12-10 00:00:00,1.976,-0.23600000000000002,1.9900432156,0.426,-0.016,0.4263003636,1.55,-0.22,1.5655350523,1.986,-0.34600000000000003,2.0159146807,0.426,-0.016,0.4263003636,1.56,-0.33,1.5945218719
2019-12-10 00:30:00,1.8165,-0.23700000000000002,1.8318955347,0.4465,-0.017,0.446823511,1.37,-0.22,1.3875518008,1.8265,-0.367,1.8630059715,0.4465,-0.017,0.446823511,1.38,-0.35000000000000003,1.4236923825
2019-12-10 01:00:00,1.816,-0.23750000000000002,1.8314645096,0.446,-0.0175,0.4463431976,1.37,-0.22,1.3875518008,1.826,-0.3675,1.8626143589000002,0.446,-0.0175,0.4463431976,1.38,-0.35000000000000003,1.4236923825
2019-12-10 01:30:00,1.6935,-0.259,1.7131909555,0.4435,-0.019,0.44390680330000004,1.25,-0.24,1.2728314892,1.7035,-0.369,1.7430069564,0.4435,-0.019,0.44390680330000004,1.26,-0.35000000000000003,1.3077079185
2019-12-10 02:00:00,1.7229999999999999,-0.258,1.7422092297,0.433,-0.018000000000000002,0.43337397250000004,1.29,-0.24,1.3121356637,1.733,-0.368,1.7716413294,0.433,-0.018000000000000002,0.43337397250000004,1.3,-0.35000000000000003,1.3462912018
2019-12-10 02:30:00,1.646,-0.2585,1.6661747357,0.41600000000000004,-0.018500000000000003,0.41641115500000003,1.23,-0.24,1.2531959145,1.666,-0.3685,1.7062673442,0.41600000000000004,-0.018500000000000003,0.41641115500000003,1.25,-0.35000000000000003,1.2980754986
2019-12-10 03:00:00,1.6105,-0.24050000000000002,1.6283582223000002,0.4405,-0.0205,0.44097675680000004,1.17,-0.22,1.1905040949,1.6205,-0.3705,1.6623148017,0.4405,-0.0205,0.44097675680000004,1.18,-0.35000000000000003,1.2308127396
2019-12-10 03:30:00,1.788,-0.24,1.8040354764000002,0.448,-0.02,0.4484462064,1.34,-0.22,1.3579396156999999,1.798,-0.37,1.8356753526,0.448,-0.02,0.4484462064,1.35,-0.35000000000000003,1.3946325681
2019-12-10 04:00:00,1.6075,-0.24050000000000002,1.6253911837000001,0.4475,-0.0205,0.44796930700000004,1.16,-0.22,1.1806777715,1.6175000000000002,-0.3705,1.6593904001,0.4475,-0.0205,0.44796930700000004,1.17,-0.35000000000000003,1.2212288893
2019-12-10 04:30:00,1.6485,-0.23900000000000002,1.6657350480000002,0.4485,-0.019,0.4489022722,1.2,-0.22,1.22,1.6585,-0.369,1.6990536336000002,0.4485,-0.019,0.4489022722,1.21,-0.35000000000000003,1.2596031121
2019-12-10 05:00:00,1.6475,-0.23900000000000002,1.664745401,0.4475,-0.019,0.44790317030000004,1.2,-0.22,1.22,1.6575000000000002,-0.369,1.6980775159000001,0.4475,-0.019,0.44790317030000004,1.21,-0.35000000000000003,1.2596031121
2019-12-10 05:30:00,1.778,-0.24,1.7941248563,0.448,-0.02,0.4484462064,1.33,-0.22,1.3480726983,1.788,-0.37,1.8258817048,0.448,-0.02,0.4484462064,1.34,-0.35000000000000003,1.3849548729
2019-12-10 06:00:00,1.8885,-0.23950000000000002,1.903626145,0.4485,-0.0195,0.4489237129,1.44,-0.22,1.4567086188,1.8985,-0.3695,1.9341231864,0.4485,-0.0195,0.4489237129,1.45,-0.35000000000000003,1.491643389
2019-12-10 06:30:00,2.2875,-0.146,2.2921544996,0.4475,-0.016,0.4477859422,1.8399999999999999,-0.13,1.8445866746,2.2975,-0.296,2.3164892078,0.4475,-0.016,0.4477859422,1.85,-0.28,1.8710692130000002
2019-12-10 07:00:00,2.498,-0.0925,2.4997120334,0.448,-0.0125,0.4481743522,2.05,-0.08,2.0515603818,2.508,-0.29250000000000004,2.5249990594,0.448,-0.0125,0.4481743522,2.06,-0.28,2.0789420386
2019-12-10 07:30:00,2.7675,0.657,2.8444165043,0.4475,-0.013000000000000001,0.44768878700000003,2.32,0.67,2.414808481,2.6775,-1.013,2.8627216508,0.4475,-0.013000000000000001,0.44768878700000003,2.23,-1.0,2.443951718
2019-12-10 08:00:00,2.9475,0.6950000000000001,3.0283297789,0.4475,-0.015,0.4477513261,2.5,0.71,2.5988651368999998,2.8475,-0.995,3.0163357323,0.4475,-0.015,0.4477513261,2.4,-0.98,2.5923734299
2019-12-10 08:30:00,3.128,-0.036000000000000004,3.1282071543,0.448,-0.016,0.44828562320000004,2.68,-0.02,2.6800746258,3.158,-0.176,3.1629005675,0.448,-0.016,0.44828562320000004,2.71,-0.16,2.7147191383
2019-12-10 09:00:00,3.087,-0.0055000000000000005,3.0870048996,0.447,-0.0155,0.44726865530000004,2.64,0.01,2.6400189393,3.107,-0.14550000000000002,3.1104049977,0.447,-0.0155,0.44726865530000004,2.66,-0.13,2.6631747971
2019-12-10 09:30:00,3.3075,0.023,3.3075799688,0.4475,-0.017,0.4478227886,2.86,0.04,2.8602797066,3.3375,-0.117,3.3395501568,0.4475,-0.017,0.4478227886,2.89,-0.1,2.8917295863
2019-12-10 10:00:00,3.5235000000000003,-0.0155,3.5235340924000003,0.5535,-0.0555,0.5562755612,2.9699999999999998,0.04,2.9702693481,3.4435000000000002,-0.0855,3.4445612928,0.5535,-0.0555,0.5562755612,2.89,-0.03,2.8901557051
2019-12-10 10:30:00,3.3885,0.037,3.3887020008,0.8385,-0.163,0.8541962596,2.55,0.2,2.5578311125,3.4185,-0.093,3.4197647945,0.8385,-0.163,0.8541962596,2.58,0.07,2.5809494377
2019-12-10 11:00:00,3.1165,-0.005,3.1165040109,0.8465,-0.165,0.8624310117,2.27,0.16,2.2756317804,3.1465,-0.135,3.1493947434,0.8465,-0.165,0.8624310117,2.3,0.03,2.3001956439
2019-12-10 11:30:00,3.435,0.044,3.4352817934,0.845,-0.166,0.8611509740000001,2.59,0.21,2.5984995671,3.515,-0.106,3.5165979298,0.845,-0.166,0.8611509740000001,2.67,0.06,2.6706740721999997
2019-12-10 12:00:00,3.7145,-0.0375,3.7146892871,0.8445,-0.1675,0.8609509278,2.87,0.13,2.8729427422000002,3.6945,-0.1075,3.6960636493,0.8445,-0.1675,0.8609509278,2.85,0.06,2.8506315090000003
2019-12-10 12:30:00,3.7119999999999997,0.052000000000000005,3.7123642063,0.842,-0.168,0.8585965292000001,2.87,0.22,2.8784197053,3.742,-0.078,3.742812846,0.842,-0.168,0.8585965292000001,2.9,0.09,2.9013962156
2019-12-10 13:00:00,3.6425,0.051500000000000004,3.6428640518,0.8425,-0.1685,0.8591847880000001,2.8,0.22,2.8086295591,3.6725,-0.0785,3.6733388763,0.8425,-0.1685,0.8591847880000001,2.83,0.09,2.8314307337
2019-12-10 13:30:00,3.5705,0.0235,3.5705773343000002,0.8405,-0.1665,0.8568328308000001,2.73,0.19,2.7366037346,3.5905,-0.1165,3.5923895250999998,0.8405,-0.1665,0.8568328308000001,2.75,0.05,2.7504545079
2019-12-10 14:00:00,3.5395,0.021500000000000002,3.5395652982,0.8395,-0.1685,0.8562432481000001,2.7,0.19,2.7066769294,3.5695,-0.11850000000000001,3.5714664355,0.8395,-0.1685,0.8562432481000001,2.73,0.05,2.7304578371
2019-12-10 14:30:00,3.424,-0.006500000000000001,3.4240061697,0.834,-0.1665,0.8504576709,2.59,0.16,2.5949373788,3.434,-0.14650000000000002,3.4371235430000002,0.834,-0.1665,0.8504576709,2.6,0.02,2.6000769219
2019-12-10 15:00:00,3.426,-0.0085,3.4260105444,0.836,-0.1685,0.8528119664,2.59,0.16,2.5949373788,3.436,-0.14850000000000002,3.4392075032,0.836,-0.1685,0.8528119664,2.6,0.02,2.6000769219
2019-12-10 15:30:00,3.4665,-0.0415,3.4667484045,0.8365,-0.1715,0.8538995843,2.63,0.13,2.6332109676,3.4665,-0.061500000000000006,3.4670455001000002,0.8365,-0.1715,0.8538995843,2.63,0.11,2.6322993751
2019-12-10 16:00:00,3.5795,-0.039,3.5797124535,0.9095000000000001,-0.169,0.9250682407,2.67,0.13,2.6731629206000003,3.5895,-0.089,3.5906031875,0.9095000000000001,-0.169,0.9250682407,2.68,0.08,2.681193764
2019-12-10 16:30:00,3.7595,0.013000000000000001,3.7595224763,0.9395,-0.167,0.9542270432000001,2.8200000000000003,0.18,2.8257388413999998,3.7695,-0.127,3.7716388016,0.9395,-0.167,0.9542270432000001,2.83,0.04,2.8302826714
2019-12-10 17:00:00,3.8585000000000003,0.0235,3.8585715621,0.9085000000000001,-0.1565,0.9218809576,2.95,0.18,2.9554864236,3.8685,-0.1165,3.870253803,0.9085000000000001,-0.1565,0.9218809576,2.96,0.04,2.9602702579
2019-12-10 17:30:00,3.752,0.012,3.7520191897,0.922,-0.168,0.937180879,2.83,0.18,2.8357186038,3.752,-0.128,3.754182734,0.922,-0.168,0.937180879,2.83,0.04,2.8302826714
2019-12-10 18:00:00,3.7439999999999998,0.012,3.7440192307,0.874,-0.168,0.89,2.87,0.18,2.8756390594,3.7439999999999998,-0.128,3.7461873951999998,0.874,-0.168,0.89,2.87,0.04,2.8702787321
2019-12-10 18:30:00,3.7325,-0.0165,3.73253647,0.8225,-0.1665,0.8391832339,2.91,0.15,2.9138634147999998,3.7425,-0.14650000000000002,3.7453662705,0.8225,-0.1665,0.8391832339,2.92,0.02,2.9200684923
2019-12-10 19:00:00,3.503,-0.061500000000000006,3.5035398171,0.833,-0.1715,0.8504711929000001,2.67,0.11,2.6722649569,3.513,-0.1915,3.5182156344,0.833,-0.1715,0.8504711929000001,2.68,-0.02,2.6800746258
2019-12-10 19:30:00,3.485,-0.0165,3.48503906,0.8150000000000001,-0.1665,0.8318336673000001,2.67,0.15,2.6742101637999998,3.495,-0.14650000000000002,3.4980690745,0.8150000000000001,-0.1665,0.8318336673000001,2.68,0.02,2.6800746258
2019-12-10 20:00:00,3.3865,-0.016,3.3865377969,0.8165,-0.166,0.8332036066,2.5700000000000003,0.15,2.5743737102,3.4065,-0.146,3.409627289,0.8165,-0.166,0.8332036066,2.59,0.02,2.5900772189
2019-12-10 20:30:00,3.269,-0.0585,3.269523398,0.799,-0.1585,0.8145693648000001,2.47,0.1,2.4720234627,3.289,-0.1885,3.2943972514,0.799,-0.1585,0.8145693648000001,2.49,-0.03,2.4901807163000003
2019-12-10 21:00:00,3.059,-0.0835,3.0601394168,0.739,-0.1335,0.7509615503,2.32,0.05,2.3205387306,3.069,-0.21350000000000002,3.076417275,0.739,-0.1335,0.7509615503,2.33,-0.08,2.331372986
2019-12-10 21:30:00,2.9705,-0.1075,2.9724445327,0.7205,-0.1275,0.7316942668,2.25,0.02,2.2500888871,2.9905,-0.23750000000000002,2.9999160822,0.7205,-0.1275,0.7316942668,2.27,-0.11,2.2726636355
2019-12-10 22:00:00,2.836,-0.147,2.8398072118,0.836,-0.167,0.8525168620000001,2.0,0.02,2.0000999975,2.836,-0.217,2.8442898938,0.836,-0.167,0.8525168620000001,2.0,-0.05,2.0006249024
2019-12-10 22:30:00,2.6465,0.755,2.7520877984,0.8565,-0.165,0.8722483878,1.79,0.92,2.0125854019,2.5365,-1.185,2.7996530589,0.8565,-0.165,0.8722483878,1.6800000000000002,-1.02,1.9654007225
2019-12-10 23:00:00,2.3265000000000002,0.1285,2.3300460296,0.8665,-0.1715,0.8833088361,1.46,0.30000000000000004,1.4905032707,2.3064999999999998,-0.6315000000000001,2.3913875679,0.8665,-0.1715,0.8833088361,1.44,-0.46,1.5116877985000001
2019-12-10 23:30:00,2.1625,-0.2665,2.1788594493,0.5925,-0.0765,0.5974181952000001,1.57,-0.19,1.5814550262,2.1825,-0.2665,2.1987106449000002,0.5925,-0.0765,0.5974181952000001,1.5899999999999999,-0.19,1.6013119621
2019-12-11 00:00:00,1.9995,-0.28150000000000003,2.0192182893,0.4495,-0.0415,0.45141167460000003,1.55,-0.24,1.5684705926,2.0095,-0.28150000000000003,2.0291211152,0.4495,-0.0415,0.45141167460000003,1.56,-0.24,1.5783535726
2019-12-11 00:30:00,1.895,-0.2995,1.9185216314,0.745,-0.11950000000000001,0.7545231938,1.15,-0.18,1.1640017182,1.905,-0.2995,1.9283996603,0.745,-0.11950000000000001,0.7545231938,1.16,-0.18,1.1738824473
2019-12-11 01:00:00,1.876,-0.3045,1.9005515647000002,0.766,-0.1245,0.7760517058,1.11,-0.18,1.1244998888,1.8860000000000001,-0.3045,1.9104230551999999,0.766,-0.1245,0.7760517058,1.12,-0.18,1.134372073
2019-12-11 01:30:00,1.7015,-0.3175,1.7308692903,0.7915000000000001,-0.1375,0.8033545295000001,0.91,-0.18,0.9276313923,1.7215,-0.3175,1.7505337757000001,0.7915000000000001,-0.1375,0.8033545295000001,0.93,-0.18,0.9472592042
2019-12-11 02:00:00,1.779,-0.29350000000000004,1.8030483216,0.729,-0.1135,0.7377826577000001,1.05,-0.18,1.0653168543,1.7890000000000001,-0.3135,1.8162607880000001,0.729,-0.1135,0.7377826577000001,1.06,-0.2,1.0787029248
2019-12-11 02:30:00,1.7255,-0.3195,1.7548306186,0.6755,-0.0995,0.6827887668,1.05,-0.22,1.0728000746,1.7355,-0.2995,1.7611531732999999,0.6755,-0.0995,0.6827887668,1.06,-0.2,1.0787029248
2019-12-11 03:00:00,1.69,-0.3095,1.7181065887,0.48,-0.059500000000000004,0.48367370200000004,1.21,-0.25,1.2355565548,1.7000000000000002,-0.3095,1.7279439372,0.48,-0.059500000000000004,0.48367370200000004,1.22,-0.25,1.245351356
2019-12-11 03:30:00,1.6495000000000002,-0.214,1.6633238559999999,0.4395,-0.044,0.4416970115,1.21,-0.17,1.2218837915,1.6595,-0.41400000000000003,1.7103614384,0.4395,-0.044,0.4416970115,1.22,-0.37,1.2748725426
2019-12-11 04:00:00,1.576,0.599,1.6859943654,0.426,-0.041,0.4279684568,1.15,0.64,1.3160927019,1.486,-1.2610000000000001,1.9489271408,0.426,-0.041,0.4279684568,1.06,-1.22,1.6161683081
2019-12-11 04:30:00,1.6905000000000001,0.6155,1.7990637843,0.35050000000000003,-0.0245,0.3513552333,1.34,0.64,1.4849915825,1.6005,-1.2445,2.0274073345,0.35050000000000003,-0.0245,0.3513552333,1.25,-1.22,1.7466825699
2019-12-11 05:00:00,1.787,0.6135,1.8893785354000001,0.377,-0.026500000000000003,0.3779302184,1.4100000000000001,0.64,1.5484508387,1.697,-1.2165,2.0879849736,0.377,-0.026500000000000003,0.3779302184,1.32,-1.19,1.7772169253999999
2019-12-11 05:30:00,1.8135,0.5945,1.9084581473000002,0.48350000000000004,-0.0455,0.48563618070000003,1.33,0.64,1.4759742545,1.7235,-1.2155,2.1090027264,0.48350000000000004,-0.0455,0.48563618070000003,1.24,-1.17,1.7048460341
2019-12-11 06:00:00,1.8555000000000001,0.6135,1.9542933505,0.5255000000000001,-0.0565,0.5285286180000001,1.33,0.67,1.4892279879,1.7655,-1.2265,2.1497191677,0.5255000000000001,-0.0565,0.5285286180000001,1.24,-1.17,1.7048460341
2019-12-11 06:30:00,2.16,0.6625,2.2593154384,0.54,-0.0575,0.5430527138,1.62,0.72,1.7727944043,2.07,-1.1475,2.3667818341,0.54,-0.0575,0.5430527138,1.53,-1.09,1.8785632808
2019-12-11 07:00:00,2.5295,0.40650000000000003,2.5619548201,0.5795,-0.0635,0.5829686956,1.9500000000000002,0.47000000000000003,2.0058414693,2.4795,-0.8135,2.6095406684,0.5795,-0.0635,0.5829686956,1.9,-0.75,2.0426698216
2019-12-11 07:30:00,2.8435,0.7365,2.9373328889,0.48350000000000004,-0.043500000000000004,0.4854528813,2.36,0.78,2.4855582874,2.7735000000000003,-1.0735000000000001,2.9740047915,0.48350000000000004,-0.043500000000000004,0.4854528813,2.29,-1.03,2.5109759059
2019-12-11 08:00:00,3.0485,0.9055000000000001,3.1801387548,0.7585000000000001,-0.1145,0.7670935406,2.29,1.02,2.5068905042000003,2.9585,-1.2045,3.1942984363,0.7585000000000001,-0.1145,0.7670935406,2.2,-1.09,2.4552189312
2019-12-11 08:30:00,3.2285,0.986,3.3757085553,0.5885,-0.064,0.5919698050000001,2.64,1.05,2.8411441357,3.1385,-1.154,3.3439345463,0.5885,-0.064,0.5919698050000001,2.55,-1.09,2.7731931054
2019-12-11 09:00:00,3.2925,0.978,3.4346819722,0.6125,-0.07200000000000001,0.6167173177,2.68,1.05,2.8783502219,3.2125,-1.1320000000000001,3.406109254,0.6125,-0.07200000000000001,0.6167173177,2.6,-1.06,2.8077749198
2019-12-11 09:30:00,3.4,0.998,3.5434452162,0.72,-0.10200000000000001,0.7271891088,2.68,1.1,2.896963928,3.32,-1.112,3.5012774811,0.72,-0.10200000000000001,0.7271891088,2.6,-1.01,2.789283062
2019-12-11 10:00:00,3.5765000000000002,1.0215,3.7195180467,0.7265,-0.1085,0.7345573497,2.85,1.13,3.0658440926,3.4865,-1.1185,3.661519425,0.7265,-0.1085,0.7345573497,2.76,-1.01,2.9389964274
2019-12-11 10:30:00,3.387,0.9925,3.5294227928,0.607,-0.0675,0.6107415575,2.7800000000000002,1.06,2.9752310834999998,3.297,-1.1375,3.4877091694,0.607,-0.0675,0.6107415575,2.69,-1.07,2.8949956822000003
2019-12-11 11:00:00,3.2485,0.971,3.3905151895,0.5685,-0.059000000000000004,0.5715533658,2.68,1.03,2.8711147661,3.1485,-1.159,3.3550459386,0.5685,-0.059000000000000004,0.5715533658,2.58,-1.1,2.8047103237
2019-12-11 11:30:00,3.599,1.028,3.7429380171,0.659,-0.082,0.6640820732,2.94,1.11,3.1425626485,3.499,-1.102,3.6684335894,0.659,-0.082,0.6640820732,2.84,-1.02,3.0176149522
2019-12-11 12:00:00,3.6665,1.029,3.8081574613,0.7565000000000001,-0.111,0.7646000589,2.91,1.1400000000000001,3.1253319824,3.5564999999999998,-1.101,3.7230220588,0.7565000000000001,-0.111,0.7646000589,2.8,-0.99,2.9698653168
2019-12-11 12:30:00,3.563,0.9475,3.6868313292,0.533,-0.052500000000000005,0.5355793592,3.03,1.0,3.1907522624,3.443,-1.1025,3.6152116466,0.533,-0.052500000000000005,0.5355793592,2.91,-1.05,3.0936386344
2019-12-11 13:00:00,0.35350000000000004,-0.0145,0.35379725830000003,0.35050000000000003,-0.0175,0.35093660400000004,0.003,0.003,0.0042426407000000005,0.35350000000000004,-0.0145,0.35379725830000003,0.35050000000000003,-0.0175,0.35093660400000004,0.003,0.003,0.0042426407000000005
2019-12-11 13:30:00,3.5435,0.9435,3.6669584808,0.5035000000000001,-0.0465,0.5056426604,3.04,0.99,3.1971393464,3.4135,-1.0665,3.5762276913,0.5035000000000001,-0.0465,0.5056426604,2.91,-1.02,3.0835855753
2019-12-11 14:00:00,3.5755,0.966,3.7036949456,0.41550000000000004,-0.024,0.4161925636,3.16,0.99,3.3114498335,3.4355,-1.044,3.5906261641,0.41550000000000004,-0.024,0.4161925636,3.02,-1.02,3.1876009788
2019-12-11 14:30:00,3.368,0.929,3.4937751788,0.378,-0.021,0.3785828839,2.99,0.9500000000000001,3.1372918258,3.208,-1.081,3.3852363285,0.378,-0.021,0.3785828839,2.83,-1.06,3.0220026473
2019-12-11 15:00:00,3.2725,0.9165000000000001,3.3984155867,0.3425,-0.0135,0.3427659551,2.93,0.93,3.0740526996,3.1225,-1.1035,3.3117545954,0.3425,-0.0135,0.3427659551,2.7800000000000002,-1.09,2.9860509038
2019-12-11 15:30:00,3.2255,0.47500000000000003,3.2602876023,0.42550000000000004,-0.035,0.4269370563,2.8,0.51,2.8460674623,3.1455,-0.675,3.2171097665,0.42550000000000004,-0.035,0.4269370563,2.7199999999999998,-0.64,2.7942798715
2019-12-11 16:00:00,3.3705,-0.023,3.3705784741,0.3805,-0.013000000000000001,0.3807220114,2.99,-0.01,2.9900167224,3.3605,-0.153,3.3639811608,0.3805,-0.013000000000000001,0.3807220114,2.98,-0.14,2.983286778
2019-12-11 16:30:00,3.445,0.431,3.4718562758,0.34500000000000003,0.021,0.3456385395,3.1,0.41000000000000003,3.126995363,3.365,-0.549,3.4094905778,0.34500000000000003,0.021,0.3456385395,3.02,-0.5700000000000001,3.0733206797
2019-12-11 17:00:00,3.8485,0.9345,3.9603336349,0.40850000000000003,0.0145,0.40875726290000003,3.44,0.92,3.560898763,3.6585,-0.8855000000000001,3.7641376835,0.40850000000000003,0.0145,0.40875726290000003,3.25,-0.9,3.3723137458
2019-12-11 17:30:00,3.699,0.92,3.8116926686,0.649,-0.03,0.6496930044,3.05,0.9500000000000001,3.194526569,3.539,-1.0,3.6775699857,0.649,-0.03,0.6496930044,2.89,-0.97,3.0484422251
2019-12-11 18:00:00,3.657,0.925,3.7721709929,0.577,-0.005,0.5770216634,3.08,0.93,3.2173436248,3.497,-1.005,3.6385483369,0.577,-0.005,0.5770216634,2.92,-1.0,3.0864866758
2019-12-11 18:30:00,3.634,0.846,3.7311756860000003,0.714,-0.044,0.7153544576,2.92,0.89,3.0526218239,3.464,-0.9440000000000001,3.5903247764,0.714,-0.044,0.7153544576,2.75,-0.9,2.8935272592
2019-12-11 19:00:00,3.414,0.7945,3.5052284162,0.784,-0.0655,0.7867313709,2.63,0.86,2.7670381277000002,3.2439999999999998,-1.0055,3.3962576831,0.784,-0.0655,0.7867313709,2.46,-0.9400000000000001,2.6334767893
2019-12-11 19:30:00,3.45,0.894,3.5639494946,0.6900000000000001,-0.036000000000000004,0.6909384922,2.76,0.93,2.9124731757999998,3.3,-1.056,3.4648428536,0.6900000000000001,-0.036000000000000004,0.6909384922,2.61,-1.02,2.8022312538
2019-12-11 20:00:00,3.3775,0.9085000000000001,3.4975532162,0.6375000000000001,-0.021500000000000002,0.6378624460000001,2.74,0.93,2.8935272592,3.2475,-1.0715,3.4197029842,0.6375000000000001,-0.021500000000000002,0.6378624460000001,2.61,-1.05,2.8132898891
2019-12-11 20:30:00,3.2765,0.928,3.4053834219,0.5565,-0.002,0.5565035939,2.7199999999999998,0.93,2.8745956237,3.1365,-1.102,3.3244602945,0.5565,-0.002,0.5565035939,2.58,-1.1,2.8047103237
2019-12-11 21:00:00,3.0605,0.8645,3.1802547854,0.49050000000000005,0.0145,0.4907142753,2.5700000000000003,0.85,2.7069170656,2.9305,-1.1455,3.146426624,0.49050000000000005,0.0145,0.4907142753,2.44,-1.16,2.7017031664999998
2019-12-11 21:30:00,2.8255,-0.073,2.8264428616,0.3655,0.037,0.36736800350000004,2.46,-0.11,2.4624581215,2.8055,-0.263,2.8178004276,0.3655,0.037,0.36736800350000004,2.44,-0.30000000000000004,2.458373446
2019-12-11 22:00:00,2.642,-0.1275,2.6450747154,0.392,0.0325,0.3933449504,2.25,-0.16,2.2556817151,2.642,-0.2675,2.6555075315,0.392,0.0325,0.3933449504,2.25,-0.30000000000000004,2.2699118926
2019-12-11 22:30:00,2.415,-0.12350000000000001,2.4181557539,0.355,0.036500000000000005,0.35687147550000003,2.06,-0.16,2.0662042493,2.415,-0.2635,2.4293326759,0.355,0.036500000000000005,0.35687147550000003,2.06,-0.30000000000000004,2.0817300497
2019-12-11 23:00:00,2.3025,0.366,2.3314077829,0.5525,-0.004,0.5525144794,1.75,0.37,1.788686669,2.2225,-0.8140000000000001,2.3668760529,0.5525,-0.004,0.5525144794,1.67,-0.81,1.8560711193000001
2019-12-11 23:30:00,2.132,-0.21150000000000002,2.1424649939,0.492,-0.0015,0.4920022866,1.6400000000000001,-0.21,1.653390456,2.132,-0.2715,2.1492175902,0.492,-0.0015,0.4920022866,1.6400000000000001,-0.27,1.6620770139
2019-12-12 00:00:00,2.003,-0.198,2.0127625295,0.553,-0.008,0.5530578632,1.45,-0.19,1.4623952954,2.013,-0.34800000000000003,2.042859026,0.553,-0.008,0.5530578632,1.46,-0.34,1.4990663761
2019-12-12 00:30:00,1.881,-0.20700000000000002,1.8923556748,0.621,-0.017,0.6212326456,1.26,-0.19,1.2742448744,1.891,-0.357,1.9244038038,0.621,-0.017,0.6212326456,1.27,-0.34,1.3147243057
2019-12-12 01:00:00,1.778,-0.187,1.7878067569,0.498,0.003,0.4980090361,1.28,-0.19,1.2940247293,1.798,-0.417,1.8457228936,0.498,0.003,0.4980090361,1.3,-0.42,1.3661625086
2019-12-12 01:30:00,1.6305,-0.2005,1.6427813305,0.42050000000000004,0.0195,0.4209518975,1.21,-0.22,1.2298373876,1.6405,-0.4305,1.6960455477,0.42050000000000004,0.0195,0.4209518975,1.22,-0.45,1.3003461078
2019-12-12 02:00:00,1.7195,-0.23450000000000001,1.7354165206,0.3895,0.025500000000000002,0.3903338315,1.33,-0.26,1.3551752654,1.7195,-0.3845,1.7619649542,0.3895,0.025500000000000002,0.3903338315,1.33,-0.41000000000000003,1.3917614738
2019-12-12 02:30:00,1.6315,-0.23600000000000002,1.6484805883,0.3915,0.024,0.3922349423,1.24,-0.26,1.2669648772,1.6415000000000002,-0.386,1.6862734802000001,0.3915,0.024,0.3922349423,1.25,-0.41000000000000003,1.3155227098
2019-12-12 03:00:00,1.6175000000000002,-0.23,1.6337705622,0.6575000000000001,-0.03,0.6581840548,0.96,-0.2,0.9806120538,1.6275,-0.38,1.6712738405,0.6575000000000001,-0.03,0.6581840548,0.97,-0.35000000000000003,1.0312128781
2019-12-12 03:30:00,1.6320000000000001,-0.23550000000000001,1.6489039541000001,0.6920000000000001,-0.035500000000000004,0.6929099869,0.9400000000000001,-0.2,0.9610411021,1.6320000000000001,-0.3855,1.6769121176000001,0.6920000000000001,-0.035500000000000004,0.6929099869,0.9400000000000001,-0.35000000000000003,1.0030453629
2019-12-12 04:00:00,1.552,0.056,1.5530099807000002,0.612,-0.014,0.6121601098,0.9400000000000001,0.07,0.9426027795,1.512,-0.6940000000000001,1.6636646297,0.612,-0.014,0.6121601098,0.9,-0.68,1.1280070922
2019-12-12 04:30:00,1.5965,0.6005,1.7057000029,0.7165,-0.029500000000000002,0.7171070352000001,0.88,0.63,1.082266141,1.5065,-1.2295,1.9445340059,0.7165,-0.029500000000000002,0.7171070352000001,0.79,-1.2,1.4366976021
2019-12-12 05:00:00,1.751,0.6315000000000001,1.8613955114,0.641,0.0015,0.6410017551,1.11,0.63,1.2763228432,1.661,-1.1985000000000001,2.0482488252,0.641,0.0015,0.6410017551,1.02,-1.2,1.5749285698
2019-12-12 05:30:00,1.7890000000000001,0.6405000000000001,1.9002003184,0.609,0.0105,0.6090905105000001,1.18,0.63,1.3376471882,1.689,-1.1895,2.0658245932,0.609,0.0105,0.6090905105000001,1.08,-1.2,1.6144348856000001
2019-12-12 06:00:00,1.8525,0.647,1.9622347591,0.7525000000000001,-0.033,0.7532232405,1.1,0.68,1.2932130528,1.7525,-1.203,2.1256681890999998,0.7525000000000001,-0.033,0.7532232405,1.0,-1.17,1.5391231269999999
2019-12-12 06:30:00,2.168,0.7135,2.2823904683,0.778,-0.0465,0.779388382,1.3900000000000001,0.76,1.5842032698000001,2.058,-1.1565,2.3606897827,0.778,-0.0465,0.779388382,1.28,-1.11,1.6942549985
2019-12-12 07:00:00,2.362,0.1155,2.3648222449,0.782,-0.044500000000000005,0.7832651211,1.58,0.16,1.5880806025,2.322,-0.5345,2.3827241238,0.782,-0.044500000000000005,0.7832651211,1.54,-0.49,1.6160754932999999
2019-12-12 07:30:00,2.8765,0.5335,2.9255554174,0.8065,-0.0565,0.808476654,2.07,0.59,2.1524404754,2.8064999999999998,-0.8165,2.9228606706,0.8065,-0.0565,0.808476654,2.0,-0.76,2.1395326593
2019-12-12 08:00:00,2.967,-0.07050000000000001,2.9678374703,0.747,-0.07050000000000001,0.7503194320000001,2.22,0.0,2.22,2.967,-0.2005,2.9737668453,0.747,-0.07050000000000001,0.7503194320000001,2.22,-0.13,2.2238030488
2019-12-12 08:30:00,3.0515,-0.0015,3.0515003687,0.7315,-0.061500000000000006,0.7340807176,2.32,0.06,2.3207757324,3.0615,-0.1315,3.0643228453,0.7315,-0.061500000000000006,0.7340807176,2.33,-0.07,2.331051265
2019-12-12 09:00:00,3.142,0.003,3.1420014322,0.722,-0.057,0.7242465050000001,2.42,0.06,2.4207436874,3.152,-0.127,3.1545574967,0.722,-0.057,0.7242465050000001,2.43,-0.07,2.4310080214
2019-12-12 09:30:00,3.436,0.034,3.4361682147,0.5760000000000001,-0.026000000000000002,0.576586507,2.86,0.06,2.8606293014,3.446,-0.096,3.4473369432,0.5760000000000001,-0.026000000000000002,0.576586507,2.87,-0.07,2.8708535316
2019-12-12 10:00:00,3.4105,0.0055000000000000005,3.4105044348,0.6305000000000001,-0.0545,0.6328510883,2.7800000000000002,0.06,2.7806474066,3.4205,-0.1245,3.4227650372,0.6305000000000001,-0.0545,0.6328510883,2.79,-0.07,2.7908779981
2019-12-12 10:30:00,3.4365,-0.008,3.4365093118,0.7665000000000001,-0.098,0.7727394451,2.67,0.09,2.6715164233,3.4465,-0.138,3.4492616964,0.7665000000000001,-0.098,0.7727394451,2.68,-0.04,2.6802984908000003
2019-12-12 11:00:00,3.1915,-0.032,3.1916604221,0.7215,-0.092,0.7273419072,2.47,0.06,2.4707286375,3.1915,-0.162,3.1956089013,0.7215,-0.092,0.7273419072,2.47,-0.07,2.4709917037
2019-12-12 11:30:00,3.4605,0.0025,3.460500903,0.8205,-0.1275,0.8303472165,2.64,0.13,2.6431988196000002,3.4705,-0.1275,3.4728412719,0.8205,-0.1275,0.8303472165,2.65,0.0,2.65
2019-12-12 12:00:00,3.4965,0.001,3.496500143,0.7465,-0.099,0.7530360217000001,2.75,0.1,2.7518175812,3.5065,-0.129,3.5088720766,0.7465,-0.099,0.7530360217000001,2.76,-0.03,2.7601630387
2019-12-12 12:30:00,3.432,0.0055000000000000005,3.432004407,0.632,-0.0645,0.6352828110000001,2.8,0.07,2.8008748633,3.442,-0.1245,3.4442508982,0.632,-0.0645,0.6352828110000001,2.81,-0.06,2.8106404964
2019-12-12 13:00:00,3.3365,0.01,3.3365149857,0.7665000000000001,-0.1,0.7729956339,2.5700000000000003,0.11,2.5723530084,3.3465,-0.12,3.3486508104,0.7665000000000001,-0.1,0.7729956339,2.58,-0.02,2.5800775182
2019-12-12 13:30:00,3.392,0.0095,3.3920133033,0.742,-0.1005,0.7487751665,2.65,0.11,2.6522820363,3.402,-0.12050000000000001,3.4041334066,0.742,-0.1005,0.7487751665,2.66,-0.02,2.6600751869
2019-12-12 14:00:00,3.3375,0.0025,3.3375009363,0.5975,-0.0575,0.6002603602000001,2.74,0.06,2.7406568556,3.3475,-0.1275,3.3499272380000003,0.5975,-0.0575,0.6002603602000001,2.75,-0.07,2.7508907648000003
2019-12-12 14:30:00,3.2645,0.35000000000000003,3.2832088344,0.9145000000000001,-0.15,0.9267201573,2.35,0.5,2.4026027553000002,3.1945,-0.51,3.2349544433,0.9145000000000001,-0.15,0.9267201573,2.2800000000000002,-0.36,2.3082460874
2019-12-12 15:00:00,3.2305,0.875,3.3469023365,0.9205000000000001,-0.165,0.935171241,2.31,1.04,2.5333179824,3.0905,-1.065,3.2688553425,0.9205000000000001,-0.165,0.935171241,2.17,-0.9,2.3492339177
2019-12-12 15:30:00,3.3605,0.9380000000000001,3.488954607,0.9105000000000001,-0.152,0.9231003467000001,2.45,1.09,2.6815294143,3.2205,-1.052,3.3879675692,0.9105000000000001,-0.152,0.9231003467000001,2.31,-0.9,2.4791329129
2019-12-12 16:00:00,3.446,0.986,3.5842868189,0.876,-0.10400000000000001,0.8821519144000001,2.5700000000000003,1.09,2.7915945264,3.316,-1.044,3.4764625699,0.876,-0.10400000000000001,0.8821519144000001,2.44,-0.9400000000000001,2.614804008
2019-12-12 16:30:00,3.4895,0.972,3.6223465116,0.9195000000000001,-0.11800000000000001,0.927040587,2.5700000000000003,1.09,2.7915945264,3.3595,-1.098,3.5343803205,0.9195000000000001,-0.11800000000000001,0.927040587,2.44,-0.98,2.6294486114
2019-12-12 17:00:00,3.7395,0.871,3.8395964957,0.9395,-0.11900000000000001,0.9470064678000001,2.8,0.99,2.9698653168,3.5795,-0.9490000000000001,3.7031636812,0.9395,-0.11900000000000001,0.9470064678000001,2.64,-0.8300000000000001,2.7673995013
2019-12-12 17:30:00,3.7640000000000002,0.9105000000000001,3.8725581016,0.914,-0.1095,0.9205358494,2.85,1.02,3.0270282457,3.604,-0.9995,3.7400289103,0.914,-0.1095,0.9205358494,2.69,-0.89,2.8334078422
2019-12-12 18:00:00,3.7275,0.9245000000000001,3.8404370194,0.9675,-0.1255,0.9756057093,2.76,1.05,2.9529815441,3.5775,-1.0155,3.7188367133,0.9675,-0.1255,0.9756057093,2.61,-0.89,2.7575713953000003
2019-12-12 18:30:00,3.66,0.899,3.7687930429,0.98,-0.121,0.9874416438,2.68,1.02,2.8675425019,3.51,-1.011,3.6527005078,0.98,-0.121,0.9874416438,2.5300000000000002,-0.89,2.6819768828
2019-12-12 19:00:00,3.4425,0.877,3.5524548203,0.8125,-0.053,0.8142267804000001,2.63,0.93,2.7895877832,3.3025,-1.093,3.4786714777,0.8125,-0.053,0.8142267804000001,2.49,-1.04,2.6984625252
2019-12-12 19:30:00,3.4705,0.4465,3.4991045283,0.6705,-0.0235,0.6709116931,2.8,0.47000000000000003,2.8391724146,3.4005,-0.5835,3.4501989073,0.6705,-0.0235,0.6709116931,2.73,-0.56,2.7868440932
2019-12-12 20:00:00,3.2665,-0.0025,3.2665009567,0.5165000000000001,0.0175,0.5167963816,2.75,-0.02,2.7500727263,3.2465,-0.1625,3.2505643356,0.5165000000000001,0.0175,0.5167963816,2.73,-0.18,2.7359276306
2019-12-12 20:30:00,3.195,-0.026000000000000002,3.1951057885,0.485,0.024,0.48559345140000004,2.71,-0.05,2.7104612154,3.185,-0.196,3.1910250704,0.485,0.024,0.48559345140000004,2.7,-0.22,2.7089481353
2019-12-12 21:00:00,3.088,-0.0325,3.0881710202,0.498,0.0175,0.4983073851,2.59,-0.05,2.5904825805,3.088,-0.2025,3.0946324903,0.498,0.0175,0.4983073851,2.59,-0.22,2.5993268359
2019-12-12 21:30:00,2.935,-0.054,2.9354967212,0.885,-0.084,0.8889775025000001,2.05,0.03,2.0502195004,2.935,-0.214,2.942791362,0.885,-0.084,0.8889775025000001,2.05,-0.13,2.0541178155
2019-12-12 22:00:00,2.779,-0.082,2.7802095245,0.789,-0.052000000000000005,0.7907117047000001,1.99,-0.03,1.9902261178,2.779,-0.222,2.7878531166,0.789,-0.052000000000000005,0.7907117047000001,1.99,-0.17,1.9972481068
2019-12-12 22:30:00,2.5125,-0.154,2.5172151775,1.0025,-0.124,1.0101397181,1.51,-0.03,1.5102979838000001,2.5125,-0.274,2.5273963381,1.0025,-0.124,1.0101397181,1.51,-0.15,1.5174320413
2019-12-12 23:00:00,2.2175,-0.1585,2.2231573269,1.0075,-0.1285,1.015661607,1.21,-0.03,1.2103718437,2.2075,-0.3085,2.2289523324,1.0075,-0.1285,1.015661607,1.2,-0.18,1.213424905
2019-12-12 23:30:00,2.1275,-0.19,2.1359672867,1.0075,-0.13,1.0158524745,1.12,-0.06,1.1216059914,2.1375,-0.31,2.1598625535,1.0075,-0.13,1.0158524745,1.13,-0.18,1.1442464769
2019-12-13 00:00:00,2.043,0.0115,2.0430323664,1.003,-0.1285,1.0111979282,1.04,0.14,1.0493807698,2.023,-0.5185000000000001,2.0883896308,1.003,-0.1285,1.0111979282,1.02,-0.39,1.0920164834
2019-12-13 00:30:00,1.923,0.66,2.0331082116,0.933,-0.1,0.9383437536,0.99,0.76,1.2480785232,1.833,-1.22,2.2018830577,0.933,-0.1,0.9383437536,0.9,-1.12,1.4368020045
2019-12-13 01:00:00,1.8715000000000002,0.6355000000000001,1.9764545277,0.9915,-0.1245,0.9992859951,0.88,0.76,1.1627553483,1.7815,-1.2445,2.1731365581,0.9915,-0.1245,0.9992859951,0.79,-1.12,1.3705838172
2019-12-13 01:30:00,1.7505000000000002,0.6335000000000001,1.8616048184,0.9905,-0.1265,0.9985451918,0.76,0.76,1.0748023074,1.6605,-1.2765,2.094448018,0.9905,-0.1265,0.9985451918,0.67,-1.15,1.3309395178
2019-12-13 02:00:00,1.7189999999999999,0.652,1.8384953087,0.989,-0.128,0.9972487152,0.73,0.78,1.0683164325,1.629,-1.278,2.0704890727,0.989,-0.128,0.9972487152,0.64,-1.15,1.3160927019
2019-12-13 02:30:00,1.7189999999999999,0.655,1.8395613607999999,0.989,-0.125,0.9968680956,0.73,0.78,1.0683164325,1.649,-1.275,2.0844246208,0.989,-0.125,0.9968680956,0.66,-1.15,1.3259336333
2019-12-13 03:00:00,1.716,0.6575000000000001,1.8376512863,0.986,-0.12250000000000001,0.9935805201000001,0.73,0.78,1.0683164325,1.626,-1.2725,2.0647353947,0.986,-0.12250000000000001,0.9935805201000001,0.64,-1.15,1.3160927019
2019-12-13 03:30:00,1.7145000000000001,0.657,1.8360716898,0.9845,-0.123,0.9921538439,0.73,0.78,1.0683164325,1.6245,-1.2730000000000001,2.0638627013,0.9845,-0.123,0.9921538439,0.64,-1.15,1.3160927019
2019-12-13 04:00:00,1.6145,0.6245,1.7310720667,0.9845,-0.1255,0.992466876,0.63,0.75,0.9794896630000001,1.5345,-1.2755,1.9953923172999999,0.9845,-0.1255,0.992466876,0.55,-1.15,1.2747548784
2019-12-13 04:30:00,1.591,0.592,1.6975703225,0.981,-0.128,0.9893154199,0.61,0.72,0.9436630755000001,1.501,-1.228,1.9393259138,0.981,-0.128,0.9893154199,0.52,-1.1,1.2167168939
2019-12-13 05:00:00,1.6875,0.6275000000000001,1.8003923184000001,0.9575,-0.12250000000000001,0.9653043561,0.73,0.75,1.0466135868,1.6075,-1.2225,2.0195451221,0.9575,-0.12250000000000001,0.9653043561,0.65,-1.1,1.2776932339
2019-12-13 05:30:00,1.795,0.631,1.9026786381,0.9450000000000001,-0.11900000000000001,0.9524631226,0.85,0.75,1.1335784049,1.705,-1.219,2.0959451329,0.9450000000000001,-0.11900000000000001,0.9524631226,0.76,-1.1,1.3370115931
2019-12-13 06:00:00,1.816,0.632,1.9228312458,0.936,-0.11800000000000001,0.9434087131000001,0.88,0.75,1.1562439189,1.726,-1.218,2.1124866863,0.936,-0.11800000000000001,0.9434087131000001,0.79,-1.1,1.3542894816
2019-12-13 06:30:00,2.029,0.031,2.0292368023,0.909,-0.11900000000000001,0.9167562380000001,1.12,0.15,1.13,2.019,-0.459,2.0705173267,0.909,-0.11900000000000001,0.9167562380000001,1.11,-0.34,1.1609048195
2019-12-13 07:00:00,2.438,-0.1295,2.4414369232,0.908,-0.11950000000000001,0.915829815,1.53,-0.01,1.5300326794,2.448,-0.2695,2.4627899322,0.908,-0.11950000000000001,0.915829815,1.54,-0.15,1.5472879499
2019-12-13 07:30:00,2.7765,0.1515,2.7806302343000002,0.9065000000000001,-0.11850000000000001,0.9142125026000001,1.87,0.27,1.8893914364,2.7665,-0.4485,2.8026192214,0.9065000000000001,-0.11850000000000001,0.9142125026000001,1.8599999999999999,-0.33,1.889047379
2019-12-13 08:00:00,3.0065,0.9325,3.1477926393,0.8865000000000001,-0.1275,0.895621851,2.12,1.06,2.3702320561,2.9065000000000003,-1.1675,3.1322194208,0.8865000000000001,-0.1275,0.895621851,2.02,-1.04,2.2720035211000003
2019-12-13 08:30:00,3.07,0.7020000000000001,3.1492386381,0.88,-0.11800000000000001,0.8878761175000001,2.19,0.8200000000000001,2.3384824139,2.99,-0.868,3.1134424678,0.88,-0.11800000000000001,0.8878761175000001,2.11,-0.75,2.239330257
2019-12-13 09:00:00,3.0705,0.016,3.0705416867,0.8805000000000001,-0.124,0.8891885346,2.19,0.14,2.1944703233,3.0905,-0.10400000000000001,3.0922493835,0.8805000000000001,-0.124,0.8891885346,2.21,0.02,2.2100904959
2019-12-13 09:30:00,3.33,0.008,3.3300096096000003,0.87,-0.162,0.8849542361,2.46,0.17,2.4658669875,3.34,-0.122,3.342227401,0.87,-0.162,0.8849542361,2.47,0.04,2.4703238654
2019-12-13 10:00:00,3.3595,0.0055000000000000005,3.3595045022,0.8695,-0.1645,0.884924008,2.49,0.17,2.4957964661,3.3795,-0.1245,3.3817924981,0.8695,-0.1645,0.884924008,2.51,0.04,2.5103187049
2019-12-13 10:30:00,3.274,-0.014,3.2740299327,0.864,-0.164,0.8794270862,2.41,0.15,2.4146635376,3.294,-0.14400000000000002,3.2971460386,0.864,-0.164,0.8794270862,2.43,0.02,2.4300823031
2019-12-13 11:00:00,3.054,-0.059500000000000004,3.0545795537,0.854,-0.1595,0.8687670862,2.2,0.1,2.2022715546000002,3.074,-0.1895,3.0798354258,0.854,-0.1595,0.8687670862,2.22,-0.03,2.2202026934
2019-12-13 11:30:00,3.423,-0.0025,3.4230009129,0.863,-0.1625,0.8781658442,2.56,0.16,2.5649951267,3.443,-0.1325,3.4455486137999998,0.863,-0.1625,0.8781658442,2.58,0.03,2.5801744127
2019-12-13 12:00:00,3.4345,-0.006,3.4345052409,0.8745,-0.166,0.8901158632,2.56,0.16,2.5649951267,3.4545,-0.136,3.4571760513,0.8745,-0.166,0.8901158632,2.58,0.03,2.5801744127
2019-12-13 12:30:00,3.3055,-0.021500000000000002,3.3055699206,0.8655,-0.1615,0.8804388110000001,2.44,0.14,2.4440130933,3.3155,-0.1315,3.3181067644,0.8655,-0.1615,0.8804388110000001,2.45,0.03,2.4501836666
2019-12-13 13:00:00,3.157,-0.044500000000000005,3.1573136129,0.867,-0.1645,0.8824677048,2.29,0.12,2.2931419494,3.167,-0.17450000000000002,3.1718037849,0.867,-0.1645,0.8824677048,2.3,-0.01,2.300021739
2019-12-13 13:30:00,3.285,0.003,3.2850013699,0.875,-0.167,0.8907940278,2.41,0.17,2.4159884106,3.295,-0.127,3.2974465879,0.875,-0.167,0.8907940278,2.42,0.04,2.4203305559
2019-12-13 14:00:00,3.284,0.0045000000000000005,3.2840030831,0.874,-0.1655,0.8895314778000001,2.41,0.17,2.4159884106,3.294,-0.1255,3.2963898814,0.874,-0.1655,0.8895314778000001,2.42,0.04,2.4203305559
2019-12-13 14:30:00,3.1975,0.0045000000000000005,3.1975031664999998,0.8775000000000001,-0.1655,0.8929706042000001,2.32,0.17,2.32622011,3.1775,-0.1255,3.179977437,0.8775000000000001,-0.1655,0.8929706042000001,2.3,0.04,2.3003477998
2019-12-13 15:00:00,3.113,-0.056,3.1135036534,0.883,-0.156,0.8966744114,2.23,0.1,2.2322410264,3.093,-0.186,3.0985875815,0.883,-0.156,0.8966744114,2.21,-0.03,2.2102036105
2019-12-13 15:30:00,3.23,-0.0235,3.2300854865,0.88,-0.12350000000000001,0.8886237955,2.35,0.1,2.3521266973,3.21,-0.1535,3.2136680367,0.88,-0.12350000000000001,0.8886237955,2.33,-0.03,2.330193125
2019-12-13 16:00:00,3.2995,-0.022500000000000003,3.2995767153,0.9195000000000001,-0.12250000000000001,0.9276241157,2.38,0.1,2.3820999139,3.2795,-0.1525,3.2830437859,0.9195000000000001,-0.12250000000000001,0.9276241157,2.36,-0.03,2.3601906703
2019-12-13 16:30:00,3.4365,0.018500000000000003,3.4365497959,0.9165000000000001,-0.12150000000000001,0.9245185233000001,2.52,0.14,2.5238858928,3.4265,-0.1515,3.4298475914,0.9165000000000001,-0.12150000000000001,0.9245185233000001,2.51,-0.03,2.5101792765
2019-12-13 17:00:00,3.6695,0.035500000000000004,3.6696717156,0.8695,-0.10450000000000001,0.875757101,2.8,0.14,2.8034978152,3.6595,-0.0845,3.6604754473,0.8695,-0.10450000000000001,0.875757101,2.79,0.02,2.7900716837
2019-12-13 17:30:00,3.7055,-0.05,3.705837321,0.9055000000000001,-0.11,0.9121569218000001,2.8,0.06,2.8006427834,3.6955,0.03,3.6956217677,0.9055000000000001,-0.11,0.9121569218000001,2.79,0.14,2.7935103365
2019-12-13 18:00:00,3.6275,0.4525,3.6556138335,0.9375,-0.11750000000000001,0.9448346416000001,2.69,0.5700000000000001,2.7497272592,3.5275,-0.4975,3.562409648,0.9375,-0.11750000000000001,0.9448346416000001,2.59,-0.38,2.6177280225
