Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-12-13 18:30:00,3.5155000000000003,0.9105000000000001,3.6314942517,0.7855000000000001,-0.0495,0.78705813,2.73,0.96,2.8938728376,3.3755,-1.0095,3.5232216081,0.7855000000000001,-0.0495,0.78705813,2.59,-0.96,2.7621911592
2019-12-13 19:00:00,3.245,0.882,3.3627293974,0.465,0.022,0.4655201392,2.7800000000000002,0.86,2.9099828178,3.105,-1.098,3.2934220805,0.465,0.022,0.4655201392,2.64,-1.12,2.8677517326
2019-12-13 19:30:00,3.263,0.8155,3.3633627889,0.403,0.035500000000000004,0.4045605641,2.86,0.78,2.9644561053,3.133,-0.9845,3.284041603,0.403,0.035500000000000004,0.4045605641,2.73,-1.02,2.9143266804
2019-12-13 20:00:00,3.1395,-0.0045000000000000005,3.139503225,0.3695,0.035500000000000004,0.37120142780000004,2.77,-0.04,2.7702887936,3.1295,-0.1645,3.133820432,0.3695,0.035500000000000004,0.37120142780000004,2.76,-0.2,2.7672368890000003
2019-12-13 20:30:00,2.9779999999999998,-0.0345,2.9781998338,0.338,0.0455,0.34104875020000003,2.64,-0.08,2.6412118431,2.9779999999999998,-0.1945,2.9843448611000003,0.338,0.0455,0.34104875020000003,2.64,-0.24,2.6508866441
2019-12-13 21:00:00,2.911,-0.036000000000000004,2.9112225954,0.341,0.044,0.3438269914,2.5700000000000003,-0.08,2.5712448347,2.9210000000000003,-0.216,2.9289754181000003,0.341,0.044,0.3438269914,2.58,-0.26,2.5930676813
2019-12-13 21:30:00,2.7075,-0.09,2.7089954319,0.35750000000000004,0.04,0.3597308021,2.35,-0.13,2.353592998,2.7175000000000002,-0.22,2.7263907002,0.35750000000000004,0.04,0.3597308021,2.36,-0.26,2.3742788379
2019-12-13 22:00:00,2.6855,-0.1365,2.688966809,0.4055,0.0235,0.4061803786,2.2800000000000002,-0.16,2.2856071403,2.6755,-0.1665,2.6806757544,0.4055,0.0235,0.4061803786,2.27,-0.19,2.2779376638
2019-12-13 22:30:00,2.5225,0.739,2.6285218755,0.3725,0.029,0.3736271537,2.15,0.71,2.2641996378,2.4025,-1.101,2.6427650766,0.3725,0.029,0.3736271537,2.03,-1.13,2.3233165949
2019-12-13 23:00:00,2.2665,0.6395000000000001,2.3549909766,0.7865000000000001,-0.07050000000000001,0.789653405,1.48,0.71,1.6414932225999999,2.1665,-1.1105,2.4345292153,0.7865000000000001,-0.07050000000000001,0.789653405,1.38,-1.04,1.7280046296
2019-12-13 23:30:00,2.01,-0.20850000000000002,2.0207850578,0.85,-0.08850000000000001,0.854594787,1.16,-0.12,1.166190379,2.02,-0.3285,2.0465366476,0.85,-0.08850000000000001,0.854594787,1.17,-0.24,1.1943617542
2019-12-14 00:00:00,1.8775,-0.23500000000000001,1.8921499016,0.8575,-0.085,0.8617025299000001,1.02,-0.15,1.0309704166,1.8875000000000002,-0.325,1.9152757634,0.8575,-0.085,0.8617025299000001,1.03,-0.24,1.0575916036
2019-12-14 00:30:00,1.742,-0.24550000000000002,1.7592141001,0.892,-0.0955,0.8970976814,0.85,-0.15,0.8631338251,1.742,-0.3655,1.7799309678,0.892,-0.0955,0.8970976814,0.85,-0.27,0.8918520057
2019-12-14 01:00:00,1.7045,-0.263,1.7246707657,0.9345,-0.113,0.9413072028,0.77,-0.15,0.7844743463,1.7145000000000001,-0.363,1.7525065620000002,0.9345,-0.113,0.9413072028,0.78,-0.25,0.8190848552000001
2019-12-14 01:30:00,1.6465,-0.27,1.6684910098999999,0.9465,-0.12,0.9540766479,0.7000000000000001,-0.15,0.7158910532,1.6465,-0.37,1.6875610359,0.9465,-0.12,0.9540766479,0.7000000000000001,-0.25,0.7433034374
2019-12-14 02:00:00,1.5825,-0.2795,1.6069929994,0.9725,-0.1295,0.9810843491000001,0.61,-0.15,0.628171951,1.5925,-0.34950000000000003,1.6304007176000002,0.9725,-0.1295,0.9810843491000001,0.62,-0.22,0.6578753681
2019-12-14 02:30:00,1.5470000000000002,0.4405,1.6084928505,0.967,-0.1295,0.9756327434000001,0.58,0.5700000000000001,0.8132035416000001,1.4969999999999999,-1.0795,1.8456243524,0.967,-0.1295,0.9756327434000001,0.53,-0.9500000000000001,1.0878419003
2019-12-14 03:00:00,1.506,0.651,1.6406818704,0.966,-0.129,0.9745752921,0.54,0.78,0.9486832981000001,1.436,-1.319,1.9498351212,0.966,-0.129,0.9745752921,0.47000000000000003,-1.19,1.2794530081
2019-12-14 03:30:00,1.5025,0.6900000000000001,1.6533621049,0.9625,-0.13,0.9712395431,0.54,0.8200000000000001,0.9818350167000001,1.4325,-1.34,1.9615443532999999,0.9625,-0.13,0.9712395431,0.47000000000000003,-1.21,1.2980754986
2019-12-14 04:00:00,1.4935,0.6735,1.6383358934999999,0.9535,-0.1265,0.9618547188000001,0.54,0.8,0.965194281,1.4235,-1.3365,1.9525840571000002,0.9535,-0.1265,0.9618547188000001,0.47000000000000003,-1.21,1.2980754986
2019-12-14 04:30:00,1.458,0.6555000000000001,1.5985756942,0.918,-0.1145,0.9251131012,0.54,0.77,0.9404786016000001,1.388,-1.3245,1.9185526446,0.918,-0.1145,0.9251131012,0.47000000000000003,-1.21,1.2980754986
2019-12-14 05:00:00,1.491,0.6445000000000001,1.6243340943,0.9510000000000001,-0.1255,0.9592451459,0.54,0.77,0.9404786016000001,1.421,-1.3355000000000001,1.9500772420999999,0.9510000000000001,-0.1255,0.9592451459,0.47000000000000003,-1.21,1.2980754986
2019-12-14 05:30:00,1.5190000000000001,0.712,1.6775890438,0.899,-0.108,0.9054639695000001,0.62,0.8200000000000001,1.0280077821,1.459,-1.348,1.9864000101000001,0.899,-0.108,0.9054639695000001,0.56,-1.24,1.3605881081
2019-12-14 06:00:00,1.553,0.7225,1.7128383607000002,0.933,-0.11750000000000001,0.9403697411,0.62,0.84,1.0440306509,1.4929999999999999,-1.3575,2.0178838544,0.933,-0.11750000000000001,0.9403697411,0.56,-1.24,1.3605881081
2019-12-14 06:30:00,1.6475,0.723,1.7991623746,0.9275,-0.117,0.9348503891000001,0.72,0.84,1.1063453349,1.5775000000000001,-1.357,2.0808544519,0.9275,-0.117,0.9348503891000001,0.65,-1.24,1.4000357138
2019-12-14 07:00:00,1.776,0.763,1.9329627517999999,0.806,-0.077,0.8096696857,0.97,0.84,1.2831601615000001,1.706,-1.347,2.1736708582,0.806,-0.077,0.8096696857,0.9,-1.27,1.5565667348
2019-12-14 07:30:00,1.8985,-0.223,1.9115520527,0.8085,-0.073,0.8117889196,1.09,-0.15,1.1002726935,1.8985,-0.343,1.9292359238999999,0.8085,-0.073,0.8117889196,1.09,-0.27,1.1229425631
2019-12-14 08:00:00,1.9849999999999999,-0.203,1.9953531016000001,0.765,-0.053,0.7668337499000001,1.22,-0.15,1.229186723,1.995,-0.323,2.0209784759,0.765,-0.053,0.7668337499000001,1.23,-0.27,1.2592855117
2019-12-14 08:30:00,2.1795,0.47950000000000004,2.23162284,0.8495,-0.0805,0.8533056311,1.33,0.56,1.443086969,2.1195,-0.9705,2.3311264444,0.8495,-0.0805,0.8533056311,1.27,-0.89,1.5508062419000002
2019-12-14 09:00:00,2.4605,0.724,2.5648072539999998,0.9605,-0.126,0.9687291933000001,1.5,0.85,1.724093965,2.3705,-1.186,2.6506350654,0.9605,-0.126,0.9687291933000001,1.4100000000000001,-1.06,1.7640011338
2019-12-14 09:30:00,2.718,0.0375,2.7182586797,0.9580000000000001,-0.12250000000000001,0.9658003158,1.76,0.16,1.7672577627,2.718,-0.4025,2.7476408517,0.9580000000000001,-0.12250000000000001,0.9658003158,1.76,-0.28,1.7821335528
2019-12-14 10:00:00,2.806,0.0455,2.8063688728000002,0.936,-0.1145,0.9429773327000001,1.87,0.16,1.8768324379,2.836,-0.34450000000000003,2.856847257,0.936,-0.1145,0.9429773327000001,1.9,-0.23,1.9138704240000002
2019-12-14 10:30:00,2.902,0.042,2.9023039124,0.9420000000000001,-0.11800000000000001,0.949361891,1.96,0.16,1.9665197685,2.932,-0.34800000000000003,2.9525798888,0.9420000000000001,-0.11800000000000001,0.949361891,1.99,-0.23,2.0032473637
2019-12-14 11:00:00,2.942,0.042,2.9422997808,0.9420000000000001,-0.11800000000000001,0.949361891,2.0,0.16,2.0063897926,2.972,-0.34800000000000003,2.9923047973,0.9420000000000001,-0.11800000000000001,0.949361891,2.03,-0.23,2.0429880078
2019-12-14 11:30:00,2.9485,0.0575,2.9490606131,0.9485,-0.12250000000000001,0.9563778019,2.0,0.18,2.0080836636,2.9785,-0.3325,2.9970015849,0.9485,-0.12250000000000001,0.9563778019,2.03,-0.21,2.0408331632
2019-12-14 12:00:00,2.954,0.0565,2.9545402773,0.9540000000000001,-0.12350000000000001,0.9619606281,2.0,0.18,2.0080836636,2.984,-0.3335,3.0025786001,0.9540000000000001,-0.12350000000000001,0.9619606281,2.03,-0.21,2.0408331632
2019-12-14 12:30:00,2.952,-0.006500000000000001,2.9520071562,0.9520000000000001,-0.1265,0.9603677681,2.0,0.12,2.0035967658,2.982,-0.29650000000000004,2.9967042313,0.9520000000000001,-0.1265,0.9603677681,2.03,-0.17,2.0371057901
2019-12-14 13:00:00,2.9245,-0.075,2.9254615448,0.9545,-0.125,0.9626501182,1.97,0.05,1.9706344156000002,2.9445,-0.215,2.9523389456,0.9545,-0.125,0.9626501182,1.99,-0.09,1.9920341363
2019-12-14 13:30:00,2.8995,-0.074,2.900444147,0.9595,-0.124,0.9674793279,1.94,0.05,1.9406442229,2.9095,-0.214,2.9173594653,0.9595,-0.124,0.9674793279,1.9500000000000002,-0.09,1.9520758182
2019-12-14 14:00:00,2.88,-0.077,2.8810291564,0.81,-0.067,0.8127662641000001,2.07,-0.01,2.0700241544,2.9,-0.20700000000000002,2.9073783723,0.81,-0.067,0.8127662641000001,2.09,-0.14,2.094683747
2019-12-14 14:30:00,2.9095,-0.09,2.9108916589,0.8395,-0.08,0.8433031780000001,2.07,-0.01,2.0700241544,2.8795,-0.22,2.887892008,0.8395,-0.08,0.8433031780000001,2.04,-0.14,2.0447982786
2019-12-14 15:00:00,2.8845,-0.0795,2.8855953459,0.6745,-0.0395,0.6756556075,2.21,-0.04,2.2103619613,2.8745000000000003,-0.20950000000000002,2.8821243034,0.6745,-0.0395,0.6756556075,2.2,-0.17,2.2065584062
2019-12-14 15:30:00,2.8810000000000002,-0.0925,2.882484562,0.751,-0.052500000000000005,0.7528328168,2.13,-0.04,2.1303755537,2.871,-0.2225,2.8796088710000003,0.751,-0.052500000000000005,0.7528328168,2.12,-0.17,2.1268051157
2019-12-14 16:00:00,2.94,-0.08600000000000001,2.9412575542,0.81,-0.066,0.8126844406,2.13,-0.02,2.1300938946,2.93,-0.20600000000000002,2.9372327112,0.81,-0.066,0.8126844406,2.12,-0.14,2.1246176127
2019-12-14 16:30:00,3.02,-0.068,3.0207654659,0.77,-0.048,0.7714946533,2.25,-0.02,2.2500888871,3.01,-0.248,3.0201993312,0.77,-0.048,0.7714946533,2.24,-0.2,2.2489108475
2019-12-14 17:00:00,3.1735,0.113,3.1755111793,0.8035,-0.057,0.8055192425000001,2.37,0.17,2.3760892239,3.1535,-0.397,3.1783912991,0.8035,-0.057,0.8055192425000001,2.35,-0.34,2.3744683615
2019-12-14 17:30:00,3.339,0.9135000000000001,3.4617052517999998,0.869,-0.0765,0.8723607339,2.47,0.99,2.661014844,3.219,-1.1765,3.4272603126,0.869,-0.0765,0.8723607339,2.35,-1.1,2.5947061491
2019-12-14 18:00:00,3.2345,0.871,3.3497210705000002,0.8845000000000001,-0.079,0.8880209739,2.35,0.9500000000000001,2.5347583711,3.0945,-1.179,3.3114907897,0.8845000000000001,-0.079,0.8880209739,2.21,-1.1,2.468623098
2019-12-14 18:30:00,3.1315,0.8575,3.2467827922,0.7815000000000001,-0.0425,0.7826547770000001,2.35,0.9,2.5164459064,2.9915000000000003,-1.1725,3.2130715056,0.7815000000000001,-0.0425,0.7826547770000001,2.21,-1.13,2.4821361768
2019-12-14 19:00:00,3.004,0.8495,3.1218049667,0.624,-0.0205,0.624336648,2.38,0.87,2.5340284134,2.874,-1.1805,3.1070011667,0.624,-0.0205,0.624336648,2.25,-1.16,2.531422525
2019-12-14 19:30:00,2.9325,0.8975000000000001,3.0667674349,0.5325,0.007500000000000001,0.5325528143,2.4,0.89,2.5597070145,2.8025,-1.2325,3.0615457697,0.5325,0.007500000000000001,0.5325528143,2.27,-1.24,2.5866000851
2019-12-14 20:00:00,2.817,0.8965000000000001,2.9562140061,0.707,-0.043500000000000004,0.7083369608,2.11,0.9400000000000001,2.3099134183,2.697,-1.2635,2.978295024,0.707,-0.043500000000000004,0.7083369608,1.99,-1.22,2.3342022192
2019-12-14 20:30:00,2.7285,0.8885000000000001,2.8695199076,0.8985000000000001,-0.0915,0.9031469980000001,1.83,0.98,2.0758853533,2.6085000000000003,-1.2815,2.9062887847,0.8985000000000001,-0.0915,0.9031469980000001,1.71,-1.19,2.0833146666
2019-12-14 21:00:00,2.668,0.8055,2.7869435319,0.878,-0.0845,0.8820568292000001,1.79,0.89,1.9990497743,2.558,-1.2245,2.8359767718,0.878,-0.0845,0.8820568292000001,1.6800000000000002,-1.1400000000000001,2.0302709179
2019-12-14 21:30:00,2.5949999999999998,0.779,2.7094032553,0.9550000000000001,-0.111,0.9614291446000001,1.6400000000000001,0.89,1.8659314028,2.485,-1.251,2.7821261654000002,0.9550000000000001,-0.111,0.9614291446000001,1.53,-1.1400000000000001,1.9080094339
2019-12-14 22:00:00,2.4815,0.7305,2.5867880663,0.8715,-0.0795,0.8751185634,1.6099999999999999,0.81,1.8022763384,2.3815,-1.1795,2.6575858406,0.8715,-0.0795,0.8751185634,1.51,-1.1,1.8681809334000001
2019-12-14 22:30:00,2.278,-0.191,2.2859932196,0.888,-0.091,0.8926505475000001,1.3900000000000001,-0.1,1.3935924799000001,2.278,-0.301,2.2978000348,0.888,-0.091,0.8926505475000001,1.3900000000000001,-0.21,1.4057738083
2019-12-14 23:00:00,2.161,-0.116,2.1641111339,0.871,-0.08600000000000001,0.8752353969000001,1.29,-0.03,1.2903487901,2.141,-0.376,2.1737656267,0.871,-0.08600000000000001,0.8752353969000001,1.27,-0.29,1.3026895256
2019-12-14 23:30:00,2.067,0.671,2.1731842996,0.877,-0.099,0.8825701105,1.19,0.77,1.4173919712,1.967,-1.209,2.3088460321,0.877,-0.099,0.8825701105,1.09,-1.11,1.5556991997
2019-12-15 00:00:00,1.962,0.646,2.0656137103,0.972,-0.124,0.9798775434,0.99,0.77,1.2541929675999999,1.8719999999999999,-1.234,2.2421284531,0.972,-0.124,0.9798775434,0.9,-1.11,1.4290206437
2019-12-15 00:30:00,1.8295,0.718,1.9653483788,0.9595,-0.122,0.9672250255,0.87,0.84,1.2093386622,1.7395,-1.282,2.1608758062,0.9595,-0.122,0.9672250255,0.78,-1.16,1.3978555004
2019-12-15 01:00:00,1.7685,0.675,1.8929387866,0.9585,-0.125,0.9666163924000001,0.81,0.8,1.1384638773,1.6885,-1.2850000000000001,2.1218523158,0.9585,-0.125,0.9666163924000001,0.73,-1.16,1.3705838172
2019-12-15 01:30:00,1.693,0.679,1.8240860725,0.933,-0.121,0.9408134778,0.76,0.8,1.1034491379,1.613,-1.2810000000000001,2.0597888241,0.933,-0.121,0.9408134778,0.68,-1.16,1.3446189051
2019-12-15 02:00:00,1.6285,0.5985,1.7349969741,0.9285,-0.1315,0.9377656957,0.7000000000000001,0.73,1.0113851887,1.5585,-1.2015,1.9678730904,0.9285,-0.1315,0.9377656957,0.63,-1.07,1.2416923935
2019-12-15 02:30:00,1.521,-0.28200000000000003,1.5469211357,0.921,-0.132,0.9304111994,0.6000000000000001,-0.15,0.6184658438,1.5510000000000002,-0.382,1.5973493669,0.921,-0.132,0.9304111994,0.63,-0.25,0.6777905281000001
2019-12-15 03:00:00,1.479,-0.281,1.5054574056,0.9490000000000001,-0.131,0.9579989562000001,0.53,-0.15,0.5508175742,1.4889999999999999,-0.401,1.5420512312999999,0.9490000000000001,-0.131,0.9579989562000001,0.54,-0.27,0.6037383539
2019-12-15 03:30:00,1.467,-0.28150000000000003,1.4937641213,0.9570000000000001,-0.1315,0.9659923654,0.51,-0.15,0.5316013544,1.477,-0.4015,1.5305983307000002,0.9570000000000001,-0.1315,0.9659923654,0.52,-0.27,0.585918083
2019-12-15 04:00:00,1.4295,-0.2785,1.4563764967,0.9495,-0.1285,0.9581557807000001,0.48,-0.15,0.5028916384000001,1.4395,-0.3985,1.4936406864,0.9495,-0.1285,0.9581557807000001,0.49,-0.27,0.5594640292
2019-12-15 04:30:00,1.4005,-0.281,1.4284121429,0.8705,-0.101,0.8763396887,0.53,-0.18,0.5597320788,1.4105,-0.401,1.4663939614000001,0.8705,-0.101,0.8763396887,0.54,-0.30000000000000004,0.6177378085
2019-12-15 05:00:00,1.42,-0.2715,1.4457220514,0.84,-0.0915,0.8449687864000001,0.58,-0.18,0.607289058,1.42,-0.3915,1.4729807365,0.84,-0.0915,0.8449687864000001,0.58,-0.30000000000000004,0.6529931087
2019-12-15 05:30:00,1.427,-0.2705,1.4524115291,0.847,-0.09050000000000001,0.8518211373000001,0.58,-0.18,0.607289058,1.427,-0.3905,1.4794658665,0.847,-0.09050000000000001,0.8518211373000001,0.58,-0.30000000000000004,0.6529931087
2019-12-15 06:00:00,1.446,-0.2615,1.4694550861,0.806,-0.0815,0.8101100234,0.64,-0.18,0.6648308055000001,1.456,-0.3815,1.5051505739,0.806,-0.0815,0.8101100234,0.65,-0.30000000000000004,0.7158910532
2019-12-15 06:30:00,1.5285000000000002,-0.241,1.5473827096,0.6185,-0.021,0.618856405,0.91,-0.22,0.9362157871000001,1.5285000000000002,-0.361,1.5705518934,0.6185,-0.021,0.618856405,0.91,-0.34,0.9714422268
2019-12-15 07:00:00,1.6875,-0.24350000000000002,1.7049775658000001,0.6475000000000001,-0.0235,0.6479263075,1.04,-0.22,1.0630145813,1.6875,-0.3635,1.7262063897000002,0.6475000000000001,-0.0235,0.6479263075,1.04,-0.34,1.0941663493
2019-12-15 07:30:00,1.811,-0.233,1.8259271617000001,0.591,-0.013000000000000001,0.5911429607,1.22,-0.22,1.2396773774,1.8210000000000002,-0.353,1.8548989191,0.591,-0.013000000000000001,0.5911429607,1.23,-0.34,1.2761269529
2019-12-15 08:00:00,1.8900000000000001,-0.20700000000000002,1.9013019224,0.58,-0.017,0.5802490844,1.31,-0.19,1.3237069162,1.9,-0.327,1.9279338682,0.58,-0.017,0.5802490844,1.32,-0.31,1.3559129766
2019-12-15 08:30:00,2.0335,-0.201,2.0434097117,0.5635,-0.011,0.5636073545,1.47,-0.19,1.4822280526,2.0435,-0.321,2.068558254,0.5635,-0.011,0.5636073545,1.48,-0.31,1.5121177203
2019-12-15 09:00:00,2.235,0.0765,2.2363088449,0.595,-0.0135,0.5951531316,1.6400000000000001,0.09,1.6424676557,2.225,-0.5535,2.2928120834,0.595,-0.0135,0.5951531316,1.63,-0.54,1.7171196813
2019-12-15 09:30:00,2.565,0.8235,2.6939519762,0.775,-0.0665,0.7778478322,1.79,0.89,1.9990497743,2.475,-1.2365,2.7666870531,0.775,-0.0665,0.7778478322,1.7000000000000002,-1.17,2.063710251
2019-12-15 10:00:00,2.6605,0.0945,2.6621777739,0.42050000000000004,0.0145,0.4207499257,2.24,0.08,2.2414281162,2.6405000000000003,-0.4655,2.6812180999999997,0.42050000000000004,0.0145,0.4207499257,2.22,-0.48,2.2712991877
2019-12-15 10:30:00,2.7984999999999998,-0.0585,2.7991113768,0.41850000000000004,0.021500000000000002,0.41905190610000004,2.38,-0.08,2.3813441582,2.8185000000000002,-0.2685,2.8312602318,0.41850000000000004,0.021500000000000002,0.41905190610000004,2.4,-0.29,2.4174573419
2019-12-15 11:00:00,2.8805,-0.016,2.8805444364,0.5005000000000001,0.004,0.5005159838000001,2.38,-0.02,2.3800840321,2.9005,-0.28600000000000003,2.9145662199,0.5005000000000001,0.004,0.5005159838000001,2.4,-0.29,2.4174573419
2019-12-15 11:30:00,3.0715,-0.004,3.0715026046,0.6015,-0.014,0.601662904,2.47,0.01,2.4700202428,3.0915,-0.254,3.101916867,0.6015,-0.014,0.601662904,2.49,-0.24,2.501539526
2019-12-15 12:00:00,3.116,0.005,3.1160040116,0.706,-0.035,0.7068670313000001,2.41,0.04,2.4103319273,3.126,-0.245,3.1355862291,0.706,-0.035,0.7068670313000001,2.42,-0.21,2.4290944815
2019-12-15 12:30:00,3.165,0.029500000000000002,3.1651374773,0.585,-0.0105,0.5850942232,2.58,0.04,2.5803100589,3.185,-0.2805,3.1973278296,0.585,-0.0105,0.5850942232,2.6,-0.27,2.6139816373
2019-12-15 13:00:00,3.1945,0.082,3.1955522606,0.7945,-0.068,0.7974046965,2.4,0.15,2.4046829313,3.2145,-0.28800000000000003,3.2273757528,0.7945,-0.068,0.7974046965,2.42,-0.22,2.4299794238
2019-12-15 13:30:00,3.12,0.067,3.1207193081,0.84,-0.083,0.8440906349,2.2800000000000002,0.15,2.2849288829,3.15,-0.303,3.164539303,0.84,-0.083,0.8440906349,2.31,-0.22,2.3204525421
2019-12-15 14:00:00,3.1145,0.044500000000000005,3.1148178919,0.9145000000000001,-0.10550000000000001,0.9205653154000001,2.2,0.15,2.2051077071,3.1445,-0.3255,3.1613020261,0.9145000000000001,-0.10550000000000001,0.9205653154000001,2.23,-0.22,2.2408257407
2019-12-15 14:30:00,3.0575,0.056,3.0580127943,0.9375,-0.114,0.9444057655,2.12,0.17,2.1268051157,3.0575,-0.334,3.0756889066,0.9375,-0.114,0.9444057655,2.12,-0.22,2.1313845265
2019-12-15 15:00:00,3.0605,0.005,3.0605040843,0.9405,-0.115,0.9475047493000001,2.12,0.12,2.1233935104,3.0605,-0.28500000000000003,3.0737412464,0.9405,-0.115,0.9475047493000001,2.12,-0.17,2.1268051157
2019-12-15 15:30:00,3.0395,-0.0005,3.0395000411,0.9495,-0.12050000000000001,0.9571157192,2.09,0.12,2.0934421415,3.0295,-0.29050000000000004,3.0433962115,0.9495,-0.12050000000000001,0.9571157192,2.08,-0.17,2.0869355524
2019-12-15 16:00:00,3.085,0.026500000000000003,3.0851138148,0.935,-0.1135,0.9418637109,2.15,0.14,2.154553318,3.085,-0.28350000000000003,3.0979989106,0.935,-0.1135,0.9418637109,2.15,-0.17,2.1567104581
2019-12-15 16:30:00,3.1875,0.069,3.1882467361,0.8275,-0.07100000000000001,0.8305403362,2.36,0.14,2.3641488955,3.1875,-0.311,3.2026359846,0.8275,-0.07100000000000001,0.8305403362,2.36,-0.24,2.3721720005
2019-12-15 17:00:00,3.4205,0.97,3.5553790586,0.8005,-0.06,0.8027454453,2.62,1.03,2.8151909349,3.3105,-1.16,3.5078498044,0.8005,-0.06,0.8027454453,2.51,-1.1,2.7404561664
2019-12-15 17:30:00,3.4025,0.929,3.527045116,0.9025000000000001,-0.101,0.9081339384,2.5,1.03,2.7038676003,3.2725,-1.131,3.4624293856,0.9025000000000001,-0.101,0.9081339384,2.37,-1.03,2.5841439588
2019-12-15 18:00:00,3.3435,0.914,3.466177758,0.8635,-0.096,0.8688200331,2.48,1.01,2.6777789304,3.2035,-1.126,3.3956278138,0.8635,-0.096,0.8688200331,2.34,-1.03,2.5566579748000002
2019-12-15 18:30:00,3.3405,0.9560000000000001,3.4746044739,0.8105,-0.084,0.8148412422,2.5300000000000002,1.04,2.7354158733,3.2105,-1.204,3.4288374488,0.8105,-0.084,0.8148412422,2.4,-1.12,2.6484712571999998
2019-12-15 19:00:00,3.242,0.983,3.3877504335,0.802,-0.08700000000000001,0.8067050266,2.44,1.07,2.664301034,3.122,-1.2770000000000001,3.3730717455,0.802,-0.08700000000000001,0.8067050266,2.32,-1.19,2.6073933343
2019-12-15 19:30:00,3.187,0.9865,3.3361881317,0.847,-0.0835,0.8511058982,2.34,1.07,2.5730332295,3.067,-1.2735,3.3208871179,0.847,-0.0835,0.8511058982,2.22,-1.19,2.5188290931
2019-12-15 20:00:00,3.0685000000000002,0.9440000000000001,3.2104249329,0.8585,-0.08600000000000001,0.8627967605,2.21,1.03,2.438237068,2.9485,-1.306,3.2247927453,0.8585,-0.08600000000000001,0.8627967605,2.09,-1.22,2.4200206611
2019-12-15 20:30:00,2.975,0.9295,3.1168245459,0.765,-0.0505,0.7666650181,2.21,0.98,2.4175400721,2.855,-1.3305,3.1498024144,0.765,-0.0505,0.7666650181,2.09,-1.28,2.4508161906
2019-12-15 21:00:00,2.8605,0.9285,3.007419575,0.7605000000000001,-0.051500000000000004,0.7622417595000001,2.1,0.98,2.31741235,2.7605,-1.3315000000000001,3.0648413499,0.7605000000000001,-0.051500000000000004,0.7622417595000001,2.0,-1.28,2.3745315327
2019-12-15 21:30:00,2.7045,0.901,2.8506352362,0.8445,-0.079,0.8481870372,1.8599999999999999,0.98,2.1023796042,2.6145,-1.359,2.9466067349,0.8445,-0.079,0.8481870372,1.77,-1.28,2.1843305611
2019-12-15 22:00:00,2.6310000000000002,0.919,2.786883923,0.661,-0.031,0.6617265296,1.97,0.9500000000000001,2.1870985346,2.531,-1.371,2.8784721642,0.661,-0.031,0.6617265296,1.87,-1.34,2.3005434141
2019-12-15 22:30:00,2.523,0.5885,2.5907260083,0.8230000000000001,-0.07150000000000001,0.8261000242000001,1.7000000000000002,0.66,1.823622768,2.433,-1.0415,2.6465470428,0.8230000000000001,-0.07150000000000001,0.8261000242000001,1.6099999999999999,-0.97,1.8796276227000002
2019-12-15 23:00:00,2.287,-0.019,2.287078923,0.867,-0.089,0.8715560797,1.42,0.07,1.4217243052000001,2.267,-0.499,2.3212690495,0.867,-0.089,0.8715560797,1.4,-0.41000000000000003,1.4588008774
2019-12-15 23:30:00,2.082,0.727,2.2052784405,0.792,-0.063,0.7945017306000001,1.29,0.79,1.5126797414,1.982,-1.2530000000000001,2.3448524474,0.792,-0.063,0.7945017306000001,1.19,-1.19,1.6829141392
2019-12-16 00:00:00,1.9455,0.725,2.0761973052,0.7855000000000001,-0.065,0.7881847816,1.16,0.79,1.4034600100999999,1.8555000000000001,-1.255,2.2400681351,0.7855000000000001,-0.065,0.7881847816,1.07,-1.19,1.6003124695
2019-12-16 00:30:00,1.92,0.7045,2.0451699807,0.85,-0.0855,0.8542893245000001,1.07,0.79,1.3300375935,1.8399999999999999,-1.2755,2.2388613736,0.85,-0.0855,0.8542893245000001,0.99,-1.19,1.5479664079000002
2019-12-16 01:00:00,1.8225,0.6815,1.9457513973,0.7825000000000001,-0.0585,0.7846836942000001,1.04,0.74,1.2764011908000001,1.7425000000000002,-1.2785,2.1612192161,0.7825000000000001,-0.0585,0.7846836942000001,0.96,-1.22,1.5524174696
2019-12-16 01:30:00,1.6764999999999999,0.682,1.8099105641,0.7665000000000001,-0.058,0.7686912579,0.91,0.74,1.172902383,1.5965,-1.308,2.0638983139000002,0.7665000000000001,-0.058,0.7686912579,0.8300000000000001,-1.25,1.5004665941000002
2019-12-16 02:00:00,1.7285,0.676,1.8559871363,0.6785,-0.034,0.679351345,1.05,0.71,1.2675172583,1.6485,-1.284,2.0895473792,0.6785,-0.034,0.679351345,0.97,-1.25,1.5822136392
2019-12-16 02:30:00,1.617,0.6835,1.7555230702,0.657,-0.026500000000000003,0.6575342196,0.96,0.71,1.1940268004,1.537,-1.2765,1.9979542662,0.657,-0.026500000000000003,0.6575342196,0.88,-1.25,1.5286922515999999
2019-12-16 03:00:00,1.5075,0.673,1.6509043734,0.5475,-0.007,0.547544747,0.96,0.68,1.1764352936,1.4275,-1.307,1.9354599583,0.5475,-0.007,0.547544747,0.88,-1.3,1.5698407563
2019-12-16 03:30:00,1.7335,0.3355,1.7656677207,0.6135,-0.0245,0.6139890064,1.12,0.36,1.1764352936,1.6835,-0.9345,1.9254772136,0.6135,-0.0245,0.6139890064,1.07,-0.91,1.404635184
2019-12-16 04:00:00,1.654,-0.266,1.6752528167,0.494,0.004,0.49401619410000003,1.16,-0.27,1.1910079765,1.6640000000000001,-0.386,1.7081838309,0.494,0.004,0.49401619410000003,1.17,-0.39,1.2332882875
2019-12-16 04:30:00,1.667,-0.24550000000000002,1.6849804895,0.537,-0.0055000000000000005,0.5370281650000001,1.13,-0.24,1.1552056094,1.677,-0.3655,1.7163680404,0.537,-0.0055000000000000005,0.5370281650000001,1.1400000000000001,-0.36,1.1954915307
2019-12-16 05:00:00,1.6325,-0.23700000000000002,1.6496136669,0.5025000000000001,0.003,0.5025089551,1.13,-0.24,1.1552056094,1.6425,-0.357,1.6808495620000001,0.5025000000000001,0.003,0.5025089551,1.1400000000000001,-0.36,1.1954915307
2019-12-16 05:30:00,1.71,-0.23,1.7253985047,0.49,0.01,0.49010203020000004,1.22,-0.24,1.2433824834,1.72,-0.35000000000000003,1.75524927,0.49,0.01,0.49010203020000004,1.23,-0.36,1.2816005618
2019-12-16 06:00:00,1.7635,-0.2195,1.7771079033000001,0.5135000000000001,0.0005,0.5135002434,1.25,-0.22,1.2692123542,1.7735,-0.35950000000000004,1.8095697002,0.5135000000000001,0.0005,0.5135002434,1.26,-0.36,1.3104197801
2019-12-16 06:30:00,2.0535,-0.1355,2.0579656217,0.5235000000000001,-0.0055000000000000005,0.5235288913,1.53,-0.13,1.5355129436000001,2.0635,-0.3155,2.08747994,0.5235000000000001,-0.0055000000000000005,0.5235288913,1.54,-0.31,1.5708914667
2019-12-16 07:00:00,2.3815,0.704,2.4833763811000003,0.42150000000000004,0.014,0.4217324389,1.96,0.6900000000000001,2.0779076014,2.3015,-1.106,2.5534561383,0.42150000000000004,0.014,0.4217324389,1.88,-1.12,2.1883326987
2019-12-16 07:30:00,2.6745,-0.022,2.6745904827,0.3045,0.038,0.3068619396,2.37,-0.06,2.370759372,2.6745,-0.302,2.6914966561,0.3045,0.038,0.3068619396,2.37,-0.34,2.3942639788
2019-12-16 08:00:00,2.8585000000000003,0.40750000000000003,2.8873999550000002,0.3085,-0.0025,0.3085101295,2.55,0.41000000000000003,2.5827504719,2.7885,-0.7425,2.8856608429,0.3085,-0.0025,0.3085101295,2.48,-0.74,2.5880494586
2019-12-16 08:30:00,3.022,0.8105,3.1288007687,0.302,-0.0095,0.3021493836,2.7199999999999998,0.8200000000000001,2.8409153454,2.882,-1.0595,3.0705804419,0.302,-0.0095,0.3021493836,2.58,-1.05,2.7854802099000002
2019-12-16 09:00:00,3.109,0.895,3.2352598041,0.439,-0.035,0.4403930063,2.67,0.93,2.8273308968,2.979,-1.085,3.1704362476,0.439,-0.035,0.4403930063,2.54,-1.05,2.7484723028999998
2019-12-16 09:30:00,3.333,0.376,3.3541414699,0.313,-0.014,0.31331294260000003,3.02,0.39,3.0450779957,3.283,-0.494,3.3199585841,0.313,-0.014,0.31331294260000003,2.9699999999999998,-0.48,3.0085378509
2019-12-16 10:00:00,3.44,0.0145,3.4400305595000003,0.32,-0.0155,0.3203751707,3.12,0.03,3.1201442274,3.45,-0.1155,3.4519328281,0.32,-0.0155,0.3203751707,3.13,-0.1,3.1315970367
2019-12-16 10:30:00,3.319,0.0005,3.3190000377,0.399,-0.029500000000000002,0.4000890526,2.92,0.03,2.9201541055,3.329,-0.1295,3.3315178598,0.399,-0.029500000000000002,0.4000890526,2.93,-0.1,2.931705988
2019-12-16 11:00:00,3.1390000000000002,-0.0335,3.1391787541,0.359,-0.0235,0.3597683282,2.7800000000000002,-0.01,2.7800179856,3.149,-0.1635,3.153241705,0.359,-0.0235,0.3597683282,2.79,-0.14,2.7935103365
2019-12-16 11:30:00,3.3035,0.014,3.3035296654,0.3235,-0.016,0.3238954307,2.98,0.03,2.9801510029,3.3135,-0.116,3.3155298596,0.3235,-0.016,0.3238954307,2.99,-0.1,2.9916717734000002
2019-12-16 12:00:00,3.5265,0.037,3.5266940965,0.3065,-0.013000000000000001,0.3067755694,3.22,0.05,3.2203881754,3.5465,-0.093,3.5477191617,0.3065,-0.013000000000000001,0.3067755694,3.24,-0.08,3.2409875038
2019-12-16 12:30:00,3.4505,0.041,3.4507435793,0.2805,-0.009000000000000001,0.28064434790000004,3.17,0.05,3.1703942972,3.4605,-0.089,3.4616442986,0.2805,-0.009000000000000001,0.28064434790000004,3.18,-0.08,3.1810061301
2019-12-16 13:00:00,3.3895,0.0085,3.3895106579,0.2495,-0.0015,0.249504509,3.14,0.01,3.1400159235,3.3995,-0.12150000000000001,3.4016705455,0.2495,-0.0015,0.249504509,3.15,-0.12,3.1522848856
2019-12-16 13:30:00,3.336,0.026000000000000002,3.3361013174,0.256,-0.004,0.2560312481,3.08,0.03,3.0801461004,3.346,-0.10400000000000001,3.347615868,0.256,-0.004,0.2560312481,3.09,-0.1,3.0916176995
2019-12-16 14:00:00,3.096,-0.026500000000000003,3.0961134104,0.266,-0.006500000000000001,0.2660794054,2.83,-0.02,2.8300706705,3.096,-0.1565,3.0999529432,0.266,-0.006500000000000001,0.2660794054,2.83,-0.15,2.8339724769
2019-12-16 14:30:00,3.087,-0.023,3.0870856807,0.257,-0.003,0.2570175091,2.83,-0.02,2.8300706705,3.087,-0.153,3.0907892196,0.257,-0.003,0.2570175091,2.83,-0.15,2.8339724769
2019-12-16 15:00:00,2.9965,-0.0415,2.9967873632,0.24650000000000002,-0.0015,0.2465045639,2.75,-0.04,2.7502908937,2.9765,-0.1515,2.9803530831,0.24650000000000002,-0.0015,0.2465045639,2.73,-0.15,2.7341177736
2019-12-16 15:30:00,3.107,-0.0275,3.1071216986,0.267,-0.007500000000000001,0.2671053163,2.84,-0.02,2.8400704217,3.097,-0.1575,3.1010022976,0.267,-0.007500000000000001,0.2671053163,2.83,-0.15,2.8339724769
2019-12-16 16:00:00,3.1965,-0.022,3.1965757069,0.2765,-0.002,0.27650723320000004,2.92,-0.02,2.9200684923,3.1865,-0.152,3.1901232343,0.2765,-0.002,0.27650723320000004,2.91,-0.15,2.9138634147999998
2019-12-16 16:30:00,3.4305,-0.092,3.4317334177,0.2605,-0.002,0.2605076774,3.17,-0.09,3.1712773452,3.4005,-0.032,3.4006505628,0.2605,-0.002,0.2605076774,3.14,-0.03,3.1401433088
2019-12-16 17:00:00,3.684,-0.0915,3.6851361237,0.264,-0.0015,0.2640042613,3.42,-0.09,3.4211840056,3.644,0.0385,3.6442033766,0.264,-0.0015,0.2640042613,3.38,0.04,3.3802366781
2019-12-16 17:30:00,3.683,-0.075,3.6837635646,0.263,0.015,0.26342740940000003,3.42,-0.09,3.4211840056,3.643,0.005,3.6430034312,0.263,0.015,0.26342740940000003,3.38,-0.01,3.3800147929
2019-12-16 18:00:00,3.6575,-0.064,3.6580599025,0.2675,0.026000000000000002,0.2687605812,3.39,-0.09,3.3911944798,3.6475,0.016,3.6475350924,0.2675,0.026000000000000002,0.2687605812,3.38,-0.01,3.3800147929
2019-12-16 18:30:00,3.6635,-0.08850000000000001,3.6645688014,0.2735,0.0415,0.2766306201,3.39,-0.13,3.3924917096,3.6235,0.0315,3.6236369161,0.2735,0.0415,0.2766306201,3.35,-0.01,3.3500149253
2019-12-16 19:00:00,3.5155000000000003,-0.11,3.5172205291000003,0.28550000000000003,0.04,0.288288484,3.23,-0.15,3.2334810963,3.4855,-0.02,3.4855573801,0.28550000000000003,0.04,0.288288484,3.2,-0.06,3.2005624506
2019-12-16 19:30:00,3.352,-0.09,3.3532080162,0.272,0.04,0.2749254444,3.08,-0.13,3.0827422857,3.322,-0.02,3.3220602042,0.272,0.04,0.2749254444,3.05,-0.06,3.0505901068
2019-12-16 20:00:00,3.2235,-0.085,3.2246204815,0.28350000000000003,0.045,0.28704921180000004,2.94,-0.13,2.9428727461,3.2035,-0.105,3.2052203122,0.28350000000000003,0.045,0.28704921180000004,2.92,-0.15,2.9238502014
2019-12-16 20:30:00,3.098,-0.059000000000000004,3.0985617631,0.28800000000000003,0.041,0.2909037642,2.81,-0.1,2.8117787964,3.088,-0.169,3.0926210566,0.28800000000000003,0.041,0.2909037642,2.8,-0.21,2.8078639568
2019-12-16 21:00:00,3.0255,-0.0555,3.0260090053,0.29550000000000004,0.044500000000000005,0.29883189250000003,2.73,-0.1,2.7318308879,3.0155,-0.1955,3.0218306538,0.29550000000000004,0.044500000000000005,0.29883189250000003,2.7199999999999998,-0.24,2.7305677065
2019-12-16 21:30:00,2.8495,-0.0575,2.8500800866000002,0.2995,0.0425,0.3025004132,2.55,-0.1,2.551960031,2.8495,-0.2275,2.858567211,0.2995,0.0425,0.3025004132,2.55,-0.27,2.5642542776
2019-12-16 22:00:00,2.649,-0.101,2.6509247443,0.309,0.039,0.31145144080000003,2.34,-0.14,2.3441842931,2.649,-0.231,2.6590528389,0.309,0.039,0.31145144080000003,2.34,-0.27,2.3555254191
2019-12-16 22:30:00,2.64,0.528,2.6922823032,0.32,0.038,0.3222483514,2.32,0.49,2.3711811403,2.5300000000000002,-0.912,2.6893575441,0.32,0.038,0.3222483514,2.21,-0.9500000000000001,2.4055352835
2019-12-16 23:00:00,2.3725,0.5985,2.4468262096,0.3225,0.0385,0.3247899321,2.05,0.56,2.1251117618,2.2625,-1.0215,2.4824118313,0.3225,0.0385,0.3247899321,1.94,-1.06,2.2107012462
2019-12-16 23:30:00,2.143,-0.17950000000000002,2.1505044176,0.323,0.0405,0.3255291846,1.82,-0.22,1.8332484829,2.143,-0.3095,2.1652342252,0.323,0.0405,0.3255291846,1.82,-0.35000000000000003,1.8533483213
2019-12-17 00:00:00,2.0215,0.109,2.0244365265,0.3215,0.039,0.3238568357,1.7000000000000002,0.07,1.7014405661,1.9815,-0.631,2.0795440005,0.3215,0.039,0.3238568357,1.6600000000000001,-0.67,1.7901117283999999
2019-12-17 00:30:00,1.881,0.6215,1.9810157117,0.321,0.0415,0.3236715156,1.56,0.58,1.6643316977,1.771,-1.2085,2.1440413359,0.321,0.0415,0.3236715156,1.45,-1.25,1.9144189719
2019-12-17 01:00:00,1.881,0.62,1.9805456319,0.321,0.04,0.3234826116,1.56,0.58,1.6643316977,1.771,-1.21,2.1448871765,0.321,0.04,0.3234826116,1.45,-1.25,1.9144189719
2019-12-17 01:30:00,1.708,0.6165,1.8158568914000002,0.318,0.036500000000000005,0.3200878786,1.3900000000000001,0.58,1.5061540426,1.6179999999999999,-1.2135,2.0225,0.318,0.036500000000000005,0.3200878786,1.3,-1.25,1.8034688797
2019-12-17 02:00:00,1.79,0.6175,1.8935168998,0.32,0.0375,0.32218977330000004,1.47,0.58,1.5802847844999999,1.6800000000000002,-1.2125,2.0718485104,0.32,0.0375,0.32218977330000004,1.3599999999999999,-1.25,1.8471870506
2019-12-17 02:30:00,1.67,0.617,1.7803339574,0.32,0.037,0.32213196050000004,1.35,0.58,1.4693195704,1.57,-1.233,1.9962938161000001,0.32,0.037,0.32213196050000004,1.25,-1.27,1.7819652073
2019-12-17 03:00:00,1.6705,0.617,1.7808029790000002,0.3205,0.037,0.3226286565,1.35,0.58,1.4693195704,1.5405,-1.233,1.9731774502000001,0.3205,0.037,0.3226286565,1.22,-1.27,1.7610508227000001
2019-12-17 03:30:00,1.8205,0.037,1.8208759568000001,0.3205,0.037,0.3226286565,1.5,0.0,1.5,1.7905000000000002,-0.653,1.9058591894,0.3205,0.037,0.3226286565,1.47,-0.6900000000000001,1.6238842323
2019-12-17 04:00:00,1.572,-0.25,1.5917550063,0.322,0.04,0.3244749605,1.25,-0.29,1.2831991272,1.5819999999999999,-0.38,1.6269984634,0.322,0.04,0.3244749605,1.26,-0.42,1.3281566173
2019-12-17 04:30:00,1.5715,-0.249,1.591104412,0.3215,0.041,0.32410376420000003,1.25,-0.29,1.2831991272,1.5815000000000001,-0.379,1.6262789582,0.3215,0.041,0.32410376420000003,1.26,-0.42,1.3281566173
2019-12-17 05:00:00,1.7005,-0.24250000000000002,1.7177038453,0.3005,0.0475,0.3042309978,1.4,-0.29,1.4297202524000001,1.7105000000000001,-0.3325,1.7425172883000002,0.3005,0.0475,0.3042309978,1.4100000000000001,-0.38,1.4603081867
2019-12-17 05:30:00,1.7425000000000002,-0.24250000000000002,1.7592931819,0.29250000000000004,0.0475,0.2963317398,1.45,-0.29,1.4787156589000001,1.7525,-0.3325,1.7837635774,0.29250000000000004,0.0475,0.2963317398,1.46,-0.38,1.5086417733
2019-12-17 06:00:00,1.788,-0.24250000000000002,1.8043697653000002,0.278,0.0475,0.2820288106,1.51,-0.29,1.5375955255,1.788,-0.3325,1.8186534167000001,0.278,0.0475,0.2820288106,1.51,-0.38,1.5570806016
2019-12-17 06:30:00,2.083,0.279,2.1016017701,0.253,0.049,0.2577013776,1.83,0.23,1.8443969204,2.043,-0.721,2.1664925570999998,0.253,0.049,0.2577013776,1.79,-0.77,1.9485892333
2019-12-17 07:00:00,2.478,0.5705,2.5428240698,0.248,0.0505,0.2530894111,2.23,0.52,2.2898253208,2.398,-0.9095000000000001,2.5646820953000002,0.248,0.0505,0.2530894111,2.15,-0.96,2.3545912596
2019-12-17 07:30:00,2.8575,0.5680000000000001,2.913405267,0.23750000000000002,0.048,0.24230198100000003,2.62,0.52,2.6711046404000003,2.7875,-0.8320000000000001,2.9090170591,0.23750000000000002,0.048,0.24230198100000003,2.55,-0.88,2.6975729833
2019-12-17 08:00:00,2.9525,0.304,2.9681092045,0.2325,0.024,0.2337354274,2.7199999999999998,0.28,2.7343737857,2.9025,-0.5660000000000001,2.9571713258,0.2325,0.024,0.2337354274,2.67,-0.59,2.7344103569
2019-12-17 08:30:00,3.029,-0.064,3.0296760553,0.229,0.006,0.2290785891,2.8,-0.07,2.8008748633,3.049,-0.184,3.0545469386,0.229,0.006,0.2290785891,2.8200000000000003,-0.19,2.8263934616
2019-12-17 09:00:00,3.1195,0.0025,3.1195010018,0.2295,0.0125,0.2298401619,2.89,-0.01,2.8900173010000003,3.1295,-0.1275,3.1320961831,0.2295,0.0125,0.2298401619,2.9,-0.14,2.9033773437
2019-12-17 09:30:00,3.349,0.029,3.3491255575,0.229,0.009000000000000001,0.2291767877,3.12,0.02,3.1200641019,3.349,-0.091,3.3502361111,0.229,0.009000000000000001,0.2291767877,3.12,-0.1,3.1216021527
2019-12-17 10:00:00,3.3785,0.0235,3.3785817291,0.2285,0.0035,0.2285268037,3.15,0.02,3.1500634914,3.3885,-0.1165,3.3905021015,0.2285,0.0035,0.2285268037,3.16,-0.12,3.1622776602
2019-12-17 10:30:00,3.3475,0.002,3.3475005975,0.2275,0.002,0.22750879100000002,3.12,0.0,3.12,3.3575,-0.11800000000000001,3.3595729267,0.2275,0.002,0.22750879100000002,3.13,-0.12,3.1322994748
2019-12-17 11:00:00,3.1605,0.0035,3.160501938,0.2305,0.0035,0.23052657110000002,2.93,0.0,2.93,3.1705,-0.14650000000000002,3.1738828743,0.2305,0.0035,0.23052657110000002,2.94,-0.15,2.9438240437000003
2019-12-17 11:30:00,3.451,0.004,3.4510023182,0.231,0.004,0.2310346294,3.22,0.0,3.22,3.461,-0.116,3.4629434012,0.231,0.004,0.2310346294,3.23,-0.12,3.2322283335
2019-12-17 12:00:00,3.4365,0.041,3.4367445715000002,0.24650000000000002,0.001,0.24650202840000002,3.19,0.04,3.1902507738,3.4465,-0.099,3.4479215841,0.24650000000000002,0.001,0.24650202840000002,3.2,-0.1,3.2015621187
2019-12-17 12:30:00,3.47,0.0385,3.4702135741,0.25,-0.0015,0.25000449999999996,3.22,0.04,3.2202484376,3.48,-0.1015,3.4814798937,0.25,-0.0015,0.25000449999999996,3.23,-0.1,3.2315476169
2019-12-17 13:00:00,3.434,0.035,3.4341783588,0.264,-0.005,0.26404734420000003,3.17,0.04,3.1702523559,3.454,-0.105,3.4555956071000002,0.264,-0.005,0.26404734420000003,3.19,-0.1,3.1915670132
2019-12-17 13:30:00,3.222,0.001,3.2220001552,0.242,0.001,0.2420020661,2.98,0.0,2.98,3.232,-0.11900000000000001,3.2341900068,0.242,0.001,0.2420020661,2.99,-0.12,2.9924070579
2019-12-17 14:00:00,3.211,0.0335,3.2111747461,0.271,-0.006500000000000001,0.27107794080000003,2.94,0.04,2.9402720963,3.231,-0.10650000000000001,3.2327547463,0.271,-0.006500000000000001,0.27107794080000003,2.96,-0.1,2.9616887075
2019-12-17 14:30:00,3.1425,-0.0035,3.1425019491,0.2525,-0.0035,0.2525242563,2.89,0.0,2.89,3.1325,-0.12350000000000001,3.1349335719,0.2525,-0.0035,0.2525242563,2.88,-0.12,2.8824989159000003
2019-12-17 15:00:00,3.1205,-0.1275,3.1231036646,0.2305,0.0025,0.23051355710000002,2.89,-0.13,2.8929223979,3.1105,-0.0275,3.1106215617,0.2305,0.0025,0.23051355710000002,2.88,-0.03,2.8801562458000003
2019-12-17 15:30:00,3.206,-0.0675,3.206710503,0.23600000000000002,0.0025,0.2360132412,2.9699999999999998,-0.07,2.9708248013,3.176,-0.0275,3.1761190548,0.23600000000000002,0.0025,0.2360132412,2.94,-0.03,2.9401530572
2019-12-17 16:00:00,3.344,-0.0245,3.3440897491,0.264,0.0055000000000000005,0.2640572855,3.08,-0.03,3.0801461004,3.324,-0.0245,3.3240902891,0.264,0.0055000000000000005,0.2640572855,3.06,-0.03,3.0601470553
2019-12-17 16:30:00,3.4605,-0.0555,3.4609450299,0.2805,0.0245,0.2815679314,3.18,-0.08,3.1810061301,3.4205,0.0245,3.4205877419,0.2805,0.0245,0.2815679314,3.14,0.0,3.14
2019-12-17 17:00:00,3.8165,-0.044,3.8167536270999998,0.2665,0.036000000000000004,0.2689205273,3.55,-0.08,3.550901294,3.7765,0.066,3.7770766805,0.2665,0.036000000000000004,0.2689205273,3.51,0.03,3.5101282028
2019-12-17 17:30:00,3.7375,-0.0685,3.738127673,0.2675,0.0415,0.27070001850000003,3.47,-0.11,3.4717430781,3.7075,0.021500000000000002,3.7075623393,0.2675,0.0415,0.27070001850000003,3.44,-0.02,3.440058139
2019-12-17 18:00:00,3.707,-0.07,3.7076608529,0.277,0.04,0.2798731856,3.43,-0.11,3.4317633951,3.667,0.02,3.6670545401,0.277,0.04,0.2798731856,3.39,-0.02,3.3900589965
2019-12-17 18:30:00,3.6935000000000002,-0.068,3.6941259115,0.2635,0.042,0.2668262543,3.43,-0.11,3.4317633951,3.6535,0.022,3.6535662373,0.2635,0.042,0.2668262543,3.39,-0.02,3.3900589965
2019-12-17 19:00:00,3.544,-0.109,3.5456758171000002,0.274,0.041,0.27705053690000003,3.27,-0.15,3.2734385591,3.504,-0.019,3.5040515122,0.274,0.041,0.27705053690000003,3.23,-0.06,3.2305572275
2019-12-17 19:30:00,3.4655,-0.1155,3.4674241881,0.2755,0.0345,0.2776517603,3.19,-0.15,3.1935246985,3.4355,-0.025500000000000002,3.4355946356000002,0.2755,0.0345,0.2776517603,3.16,-0.06,3.1605695689
2019-12-17 20:00:00,3.2305,-0.037,3.2307118798,0.29050000000000004,0.043000000000000003,0.2936652005,2.94,-0.08,2.941088234,3.2205,-0.147,3.2238531682,0.29050000000000004,0.043000000000000003,0.2936652005,2.93,-0.19,2.9361539469
2019-12-17 20:30:00,3.095,-0.035,3.0951978935,0.295,0.045,0.2984124662,2.8,-0.08,2.801142624,3.085,-0.185,3.0905420237,0.295,0.045,0.2984124662,2.79,-0.23,2.7994642345000003
2019-12-17 21:00:00,2.9965,-0.034,2.9966928855,0.3065,0.046,0.30993265400000003,2.69,-0.08,2.6911893282,2.9965,-0.234,3.0056227724,0.3065,0.046,0.30993265400000003,2.69,-0.28,2.7045332314
2019-12-17 21:30:00,2.781,-0.0665,2.7817949691,0.311,0.043500000000000004,0.314027467,2.47,-0.11,2.4724481794,2.781,-0.28650000000000003,2.7957187359,0.311,0.043500000000000004,0.314027467,2.47,-0.33,2.4919470299
2019-12-17 22:00:00,2.6835,-0.117,2.6860493759,0.3335,0.033,0.3351287066,2.35,-0.15,2.3547823679,2.6835,-0.247,2.6948434556,0.3335,0.033,0.3351287066,2.35,-0.28,2.3666220653
2019-12-17 22:30:00,2.5795,-0.11750000000000001,2.5821747617,0.3295,0.0325,0.3310989278,2.25,-0.15,2.2549944568,2.5695,-0.24750000000000003,2.5813923568,0.3295,0.0325,0.3310989278,2.24,-0.28,2.2574321695
2019-12-17 23:00:00,2.4065,0.384,2.4369444495,0.35650000000000004,0.024,0.35730694090000004,2.05,0.36,2.0813697413,2.3165,-0.8160000000000001,2.4560187805,0.35650000000000004,0.024,0.35730694090000004,1.96,-0.84,2.1324164696
2019-12-17 23:30:00,2.111,0.121,2.1144649441,0.341,0.031,0.3424061915,1.77,0.09,1.7722866585000001,2.081,-0.639,2.1768973334,0.341,0.031,0.3424061915,1.74,-0.67,1.8645374762
2019-12-18 00:00:00,2.009,-0.20400000000000001,2.0193308298,0.329,0.036000000000000004,0.3309637442,1.6800000000000002,-0.24,1.6970562748,2.019,-0.324,2.0448317779,0.329,0.036000000000000004,0.3309637442,1.69,-0.36,1.7279178221
2019-12-18 00:30:00,1.8875000000000002,0.51,1.9551870115,0.3175,0.04,0.3200097655,1.57,0.47000000000000003,1.6388410539,1.7974999999999999,-1.11,2.1126065062,0.3175,0.04,0.3200097655,1.48,-1.15,1.8742731925
2019-12-18 01:00:00,1.881,0.623,1.9814868155,0.311,0.043000000000000003,0.31395859600000003,1.57,0.58,1.6737084573,1.751,-1.227,2.1381136546,0.311,0.043000000000000003,0.31395859600000003,1.44,-1.27,1.9200260415
2019-12-18 01:30:00,1.7145000000000001,0.6185,1.8226498567,0.3145,0.0385,0.3168477552,1.4,0.58,1.5153877392,1.6045,-1.2315,2.0226251506,0.3145,0.0385,0.3168477552,1.29,-1.27,1.8102486017000001
2019-12-18 02:00:00,1.7605,0.614,1.8644989273,0.3305,0.034,0.3322442626,1.43,0.58,1.543146137,1.6505,-1.216,2.0500746938,0.3305,0.034,0.3322442626,1.32,-1.25,1.8179383928
2019-12-18 02:30:00,1.6880000000000002,0.6185,1.7977447678,0.318,0.0385,0.3203221035,1.37,0.58,1.4877163708,1.588,-1.2115,1.9973673298,0.318,0.0385,0.3203221035,1.27,-1.25,1.7819652073
2019-12-18 03:00:00,1.6345,0.6155,1.7465481671,0.3245,0.035500000000000004,0.32643605810000004,1.31,0.58,1.4326548782000001,1.5345,-1.2345,1.9694365946,0.3245,0.035500000000000004,0.32643605810000004,1.21,-1.27,1.7541379649
2019-12-18 03:30:00,1.8745,0.6715,1.9911460268,0.3345,0.0315,0.3359799101,1.54,0.64,1.6676930173,1.7745000000000002,-1.2085,2.146933278,0.3345,0.0315,0.3359799101,1.44,-1.24,1.9003157632
2019-12-18 04:00:00,1.604,0.061,1.6051594936,0.34400000000000003,0.031,0.34539397790000004,1.26,0.03,1.2603570923,1.574,-0.6890000000000001,1.7181958561,0.34400000000000003,0.031,0.34539397790000004,1.23,-0.72,1.4252368224
2019-12-18 04:30:00,1.573,-0.2595,1.5942613493,0.353,0.030500000000000003,0.3543151845,1.22,-0.29,1.2539936204,1.583,-0.3695,1.6255519832,0.353,0.030500000000000003,0.3543151845,1.23,-0.4,1.2934063553000001
2019-12-18 05:00:00,1.5745,-0.2525,1.5946179793000002,0.3245,0.0375,0.3266596088,1.25,-0.29,1.2831991272,1.5845,-0.36250000000000004,1.6254373258,0.3245,0.0375,0.3266596088,1.26,-0.4,1.3219682296
2019-12-18 05:30:00,1.714,-0.211,1.7269386208,0.324,0.039,0.326338781,1.3900000000000001,-0.25,1.4123030836,1.714,-0.361,1.7516041219,0.324,0.039,0.326338781,1.3900000000000001,-0.4,1.4464093473
2019-12-18 06:00:00,1.7269999999999999,-0.24,1.7435965703,0.307,0.04,0.3095948966,1.42,-0.28,1.4473423921,1.737,-0.38,1.7780801444,0.307,0.04,0.3095948966,1.43,-0.42,1.4904026302
2019-12-18 06:30:00,2.011,0.6565000000000001,2.1154463477,0.321,0.026500000000000003,0.32209199,1.69,0.63,1.8036074961000002,1.941,-1.1435,2.2527923229,0.321,0.026500000000000003,0.32209199,1.62,-1.17,1.998324298
2019-12-18 07:00:00,2.298,0.4435,2.3404051466,0.318,0.0235,0.3188671353,1.98,0.42,2.0240553352,2.238,-0.8765000000000001,2.4035174745,0.318,0.0235,0.3188671353,1.92,-0.9,2.1204716456
2019-12-18 07:30:00,2.666,0.8140000000000001,2.7874992377,0.436,-0.016,0.4362934792,2.23,0.8300000000000001,2.3794537188,2.556,-1.166,2.8093935289000003,0.436,-0.016,0.4362934792,2.12,-1.15,2.4118250351
2019-12-18 08:00:00,2.735,0.5495,2.7896550414,0.485,-0.0505,0.48762203600000004,2.25,0.6000000000000001,2.3286262044,2.665,-0.9105000000000001,2.8162448846,0.485,-0.0505,0.48762203600000004,2.18,-0.86,2.3435016535
2019-12-18 08:30:00,2.924,-0.041,2.9242874346,0.444,-0.07100000000000001,0.4496409679,2.48,0.03,2.480181445,2.934,-0.211,2.941577298,0.444,-0.07100000000000001,0.4496409679,2.49,-0.14,2.4939326374
2019-12-18 09:00:00,2.995,-0.041,2.9952806212,0.445,-0.07100000000000001,0.4506284501,2.55,0.03,2.5501764645,2.995,-0.181,3.0004642974,0.445,-0.07100000000000001,0.4506284501,2.55,-0.11,2.5523714463
2019-12-18 09:30:00,3.212,-0.029,3.2121309126,0.41200000000000003,-0.059000000000000004,0.4162030754,2.8,0.03,2.8001607097,3.212,-0.169,3.216442911,0.41200000000000003,-0.059000000000000004,0.4162030754,2.8,-0.11,2.8021598812
2019-12-18 10:00:00,3.371,0.001,3.3710001483,0.541,-0.109,0.5518713618000001,2.83,0.11,2.8321370023,3.371,-0.129,3.3734673557,0.541,-0.109,0.5518713618000001,2.83,-0.02,2.8300706705
2019-12-18 10:30:00,3.324,-0.026500000000000003,3.3241056316,0.604,-0.1365,0.619231984,2.7199999999999998,0.11,2.722223356,3.324,-0.1565,3.3276821137,0.604,-0.1365,0.619231984,2.7199999999999998,-0.02,2.7200735284
2019-12-18 11:00:00,3.2355,-0.033,3.2356682849,0.6155,-0.14300000000000002,0.631893385,2.62,0.11,2.6223081435999998,3.2355,-0.163,3.239603255,0.6155,-0.14300000000000002,0.631893385,2.62,-0.02,2.6200763348000002
2019-12-18 11:30:00,3.388,0.0045000000000000005,3.3880029885000003,0.598,-0.1355,0.6131592371,2.79,0.14,2.7935103365,3.388,-0.1255,3.3903236202,0.598,-0.1355,0.6131592371,2.79,0.01,2.7900179211
2019-12-18 12:00:00,3.3845,0.0095,3.3845133328,0.5945,-0.1305,0.608654664,2.79,0.14,2.7935103365,3.3845,-0.12050000000000001,3.3866444307,0.5945,-0.1305,0.608654664,2.79,0.01,2.7900179211
2019-12-18 12:30:00,3.423,0.007500000000000001,3.4230082165,0.603,-0.1325,0.6173858194,2.8200000000000003,0.14,2.8234730387,3.423,-0.12250000000000001,3.425191272,0.603,-0.1325,0.6173858194,2.8200000000000003,0.01,2.8200177304
2019-12-18 13:00:00,3.4215,-0.013000000000000001,3.4215246967,0.5815,-0.123,0.5943662591000001,2.84,0.11,2.8421294833,3.4215,-0.14300000000000002,3.4244870054,0.5815,-0.123,0.5943662591000001,2.84,-0.02,2.8400704217
2019-12-18 13:30:00,3.4405,0.007,3.4405071211,0.6005,-0.133,0.6150522336,2.84,0.14,2.8434486104000003,3.4405,-0.123,3.4426979609,0.6005,-0.133,0.6150522336,2.84,0.01,2.8400176056
2019-12-18 14:00:00,3.3825,-0.0015,3.3825003326,0.6225,-0.14150000000000001,0.6383795893,2.76,0.14,2.7635484436,3.3925,-0.1315,3.3950476433,0.6225,-0.14150000000000001,0.6383795893,2.77,0.01,2.7700180505
2019-12-18 14:30:00,3.2965,-0.035500000000000004,3.2966911442,0.6365000000000001,-0.14550000000000002,0.6529184482,2.66,0.11,2.6622734645,3.2865,-0.1655,3.2906644466,0.6365000000000001,-0.14550000000000002,0.6529184482,2.65,-0.02,2.6500754706
2019-12-18 15:00:00,3.1665,-0.035500000000000004,3.1666989911,0.6365000000000001,-0.14550000000000002,0.6529184482,2.5300000000000002,0.11,2.5323901752999998,3.1565,-0.1655,3.1608357281,0.6365000000000001,-0.14550000000000002,0.6529184482,2.52,-0.02,2.5200793638
2019-12-18 15:30:00,3.266,-0.036500000000000005,3.2662039511,0.636,-0.14650000000000002,0.6526547709,2.63,0.11,2.6322993751,3.2560000000000002,-0.1665,3.2602543229,0.636,-0.14650000000000002,0.6526547709,2.62,-0.02,2.6200763348000002
