Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-12-18 16:00:00,3.47,-0.0165,3.4700392289,0.64,-0.1265,0.6523819817000001,2.83,0.11,2.8321370023,3.46,-0.14650000000000002,3.4631000924,0.64,-0.1265,0.6523819817000001,2.8200000000000003,-0.02,2.8200709211
2019-12-18 16:30:00,3.708,0.068,3.7086234643,0.648,-0.112,0.6576077858,3.06,0.18,3.0652895459,3.698,-0.092,3.6991442254,0.648,-0.112,0.6576077858,3.05,0.02,3.0500655731
2019-12-18 17:00:00,3.7800000000000002,-0.026500000000000003,3.7800928891,0.67,-0.10650000000000001,0.6784115639,3.11,0.08,3.1110287688,3.76,0.0235,3.7600734368,0.67,-0.10650000000000001,0.6784115639,3.09,0.13,3.0927334188
2019-12-18 17:30:00,3.669,-0.076,3.669787051,0.669,-0.106,0.6773455544,3.0,0.03,3.0001499963,3.6390000000000002,0.024,3.6390791418,0.669,-0.106,0.6773455544,2.9699999999999998,0.13,2.9728437564
2019-12-18 18:00:00,3.6715,-0.1265,3.673678606,0.6715,-0.10650000000000001,0.6798930063,3.0,-0.02,3.0000666659,3.6415,-0.006500000000000001,3.6415058012,0.6715,-0.10650000000000001,0.6798930063,2.9699999999999998,0.1,2.9716830248
2019-12-18 18:30:00,3.6565000000000003,0.018500000000000003,3.6565467999,0.6765,-0.1015,0.6840719991,2.98,0.12,2.9824151287,3.6465,-0.1115,3.6482042843,0.6765,-0.1015,0.6840719991,2.9699999999999998,-0.01,2.970016835
2019-12-18 19:00:00,3.452,0.018000000000000002,3.452046929,0.6920000000000001,-0.10200000000000001,0.6994769474,2.76,0.12,2.7626074640000002,3.442,-0.192,3.447350867,0.6920000000000001,-0.10200000000000001,0.6994769474,2.75,-0.09,2.7514723331
2019-12-18 19:30:00,3.4225,0.026500000000000003,3.4226025916,0.6625,-0.0935,0.6690653929,2.76,0.12,2.7626074640000002,3.4125,-0.1835,3.4174301017,0.6625,-0.0935,0.6690653929,2.75,-0.09,2.7514723331
2019-12-18 20:00:00,3.2255,0.022500000000000003,3.2255784753,0.6755,-0.0975,0.6825001832,2.55,0.12,2.5528219679,3.2255,-0.2175,3.2328248483,0.6755,-0.0975,0.6825001832,2.55,-0.12,2.5528219679
2019-12-18 20:30:00,3.096,-0.0035,3.0960019784,0.706,-0.10350000000000001,0.7135462494,2.39,0.1,2.3920911354,3.106,-0.2535,3.1163276866,0.706,-0.10350000000000001,0.7135462494,2.4,-0.15,2.4046829313
2019-12-18 21:00:00,2.9095,-0.033,2.9096871395,0.7095,-0.10300000000000001,0.7169374101,2.2,0.07,2.2011133546,2.9195,-0.293,2.9341658525,0.7095,-0.10300000000000001,0.7169374101,2.21,-0.19,2.2181523843
2019-12-18 21:30:00,2.75,-0.0375,2.7502556699,0.71,-0.1075,0.7180920902,2.04,0.07,2.0412006271,2.76,-0.3275,2.7793625618,0.71,-0.1075,0.7180920902,2.05,-0.22,2.0617710833
2019-12-18 22:00:00,2.5895,-0.0425,2.5898487408,0.7195,-0.1125,0.7282420614,1.87,0.07,1.8713097018,2.5995,-0.3325,2.6206786335,0.7195,-0.1125,0.7282420614,1.88,-0.22,1.8928285712
2019-12-18 22:30:00,2.492,0.004,2.4920032103,0.722,-0.116,0.731259188,1.77,0.12,1.774063133,2.492,-0.396,2.5232677226,0.722,-0.116,0.731259188,1.77,-0.28,1.7920100446
2019-12-18 23:00:00,2.3535,0.7845000000000001,2.4808068244,0.7335,-0.1155,0.7425378778,1.62,0.9,1.8532134254,2.2435,-1.2455,2.5660402374,0.7335,-0.1155,0.7425378778,1.51,-1.13,1.8860010604
2019-12-18 23:30:00,2.1885,0.6935,2.295751402,0.7285,-0.1165,0.7377563961,1.46,0.81,1.6696406799,2.0985,-1.1665,2.4009215939,0.7285,-0.1165,0.7377563961,1.37,-1.05,1.7260938560999999
2019-12-19 00:00:00,1.983,-0.2005,1.9931104460000002,0.723,-0.1105,0.7313954129,1.26,-0.09,1.2632101963,1.9929999999999999,-0.3205,2.0186057688,0.723,-0.1105,0.7313954129,1.27,-0.21,1.2872451204
2019-12-21 00:30:00,1.653,-0.20400000000000001,1.6655404528000002,0.483,0.016,0.4832649377,1.17,-0.22,1.1905040949,1.663,-0.324,1.6942682786,0.483,0.016,0.4832649377,1.18,-0.34,1.2280065146
2019-12-21 01:00:00,1.6205,-0.203,1.633165408,0.49050000000000005,0.017,0.49079450890000004,1.13,-0.22,1.1512167476,1.6305,-0.323,1.662185083,0.49050000000000005,0.017,0.49079450890000004,1.1400000000000001,-0.34,1.1896217886
2019-12-21 01:30:00,1.553,-0.21250000000000002,1.5674709726,0.543,0.007500000000000001,0.5430517931000001,1.01,-0.22,1.0336827366,1.5630000000000002,-0.3325,1.5979753596,0.543,0.007500000000000001,0.5430517931000001,1.02,-0.34,1.0751744045
2019-12-21 02:00:00,1.4985,-0.20350000000000001,1.5122547735,0.48850000000000005,0.0165,0.4887785797,1.01,-0.22,1.0336827366,1.5085000000000002,-0.3235,1.5427976212,0.48850000000000005,0.0165,0.4887785797,1.02,-0.34,1.0751744045
2019-12-21 02:30:00,1.435,-0.273,1.4607374850000001,0.485,0.017,0.48529784670000004,0.9500000000000001,-0.29,0.9932774033,1.435,-0.273,1.4607374850000001,0.485,0.017,0.48529784670000004,0.9500000000000001,-0.29,0.9932774033
2019-12-21 03:00:00,1.392,-0.2265,1.4103071474,0.592,-0.006500000000000001,0.5920356830000001,0.8,-0.22,0.8296987405,1.392,-0.35650000000000004,1.4369259723,0.592,-0.006500000000000001,0.5920356830000001,0.8,-0.35000000000000003,0.8732124598000001
2019-12-21 03:30:00,1.428,0.6515000000000001,1.5695974802000001,0.8180000000000001,-0.0685,0.8208631128,0.61,0.72,0.9436630755000001,1.348,-1.2285,1.8238191385,0.8180000000000001,-0.0685,0.8208631128,0.53,-1.16,1.2753430910999999
2019-12-21 04:00:00,1.3945,0.6645,1.5447299117000002,0.5245000000000001,0.0045000000000000005,0.5245193037,0.87,0.66,1.0920164834,1.3145,-1.2355,1.8039873891,0.5245000000000001,0.0045000000000000005,0.5245193037,0.79,-1.24,1.4702720837
2019-12-21 04:30:00,1.3780000000000001,0.6945,1.5431183526,0.618,-0.0155,0.6181943465,0.76,0.71,1.0400480758,1.298,-1.2855,1.826831752,0.618,-0.0155,0.6181943465,0.68,-1.27,1.4405901568
2019-12-21 05:00:00,1.3935,0.6920000000000001,1.5558618994,0.8035,-0.058,0.8055906218000001,0.59,0.75,0.954253635,1.3235000000000001,-1.278,1.8398196243,0.8035,-0.058,0.8055906218000001,0.52,-1.22,1.326197572
2019-12-21 05:30:00,1.4145,0.687,1.5725073132,0.8245,-0.063,0.8269034103,0.59,0.75,0.954253635,1.3445,-1.283,1.8584319330999999,0.8245,-0.063,0.8269034103,0.52,-1.22,1.326197572
2019-12-21 06:00:00,1.447,0.6940000000000001,1.6048193044999999,0.797,-0.056,0.7989649554,0.65,0.75,0.9924716621,1.377,-1.276,1.8773132397,0.797,-0.056,0.7989649554,0.58,-1.22,1.3508515832999999
2019-12-21 06:30:00,1.5225,0.7135,1.6813948079,0.7225,-0.036500000000000005,0.7234213848000001,0.8,0.75,1.09658561,1.4525000000000001,-1.2865,1.9403191748,0.7225,-0.036500000000000005,0.7234213848000001,0.73,-1.25,1.4475496536999999
2019-12-21 07:00:00,1.6625,0.7565000000000001,1.826526348,0.7925000000000001,-0.053500000000000006,0.7943037832000001,0.87,0.81,1.1886967654,1.5925,-1.2735,2.0390827595,0.7925000000000001,-0.053500000000000006,0.7943037832000001,0.8,-1.22,1.458903698
2019-12-21 07:30:00,1.814,0.511,1.8845999575999999,0.784,-0.049,0.7855297576,1.03,0.56,1.1723907199,1.744,-1.019,2.0198754912,0.784,-0.049,0.7855297576,0.96,-0.97,1.3647344064
2019-12-21 08:00:00,1.9275,-0.17300000000000001,1.9352481107,0.7475,-0.043000000000000003,0.7487357678000001,1.18,-0.13,1.1871394189,1.9375,-0.293,1.959529344,0.7475,-0.043000000000000003,0.7487357678000001,1.19,-0.25,1.2159769735000001
2019-12-21 08:30:00,2.0775,0.6275000000000001,2.1701987236,0.6475000000000001,-0.022500000000000003,0.6478908087,1.43,0.65,1.5707959766,2.0275,-1.0525,2.284406378,0.6475000000000001,-0.022500000000000003,0.6478908087,1.38,-1.03,1.7220046458
2019-12-21 09:00:00,2.301,0.9550000000000001,2.4913100971,0.7010000000000001,-0.035,0.7018732079000001,1.6,0.99,1.8815153467,2.231,-1.315,2.5897077055,0.7010000000000001,-0.035,0.7018732079000001,1.53,-1.28,1.9948182875
2019-12-21 09:30:00,2.5305,0.9535,2.7041805598,0.7205,-0.036500000000000005,0.7214239392,1.81,0.99,2.0630559857,2.4405,-1.2765,2.7541772819,0.7205,-0.036500000000000005,0.7214239392,1.72,-1.24,2.1203773249
2019-12-21 10:00:00,2.6465,0.9375,2.8076446534,0.6265000000000001,-0.0125,0.6266246883000001,2.02,0.9500000000000001,2.2322410264,2.5465,-1.2525,2.8378545593,0.6265000000000001,-0.0125,0.6266246883000001,1.92,-1.24,2.2856071403
2019-12-21 10:30:00,2.7665,0.9335,2.9197507599,0.7765000000000001,-0.0465,0.7778910592,1.99,0.98,2.2182200071000002,2.6665,-1.1865,2.9185620603,0.7765000000000001,-0.0465,0.7778910592,1.8900000000000001,-1.1400000000000001,2.2071927872
2019-12-21 11:00:00,2.771,0.9305,2.9230585437,0.781,-0.0495,0.7825670898,1.99,0.98,2.2182200071000002,2.6710000000000003,-1.1895,2.9238931667,0.781,-0.0495,0.7825670898,1.8900000000000001,-1.1400000000000001,2.2071927872
2019-12-21 11:30:00,2.778,0.9425,2.9335286346,0.608,-0.007500000000000001,0.6080462565,2.17,0.9500000000000001,2.3688393783,2.678,-1.1875,2.9294778118,0.608,-0.007500000000000001,0.6080462565,2.07,-1.18,2.3827085428
2019-12-21 12:00:00,2.7835,0.9570000000000001,2.9434199921,0.6935,-0.023,0.6938812939,2.09,0.98,2.3083543922,2.6935000000000002,-1.183,2.9418414726,0.6935,-0.023,0.6938812939,2.0,-1.16,2.3120553627
2019-12-21 12:30:00,2.801,0.9445,2.9559569094,0.581,0.0045000000000000005,0.5810174266,2.22,0.9400000000000001,2.4108089928,2.701,-1.1555,2.9377850925,0.581,0.0045000000000000005,0.5810174266,2.12,-1.16,2.4166091947
2019-12-21 13:00:00,2.8055,0.9570000000000001,2.9642333326,0.5255000000000001,0.017,0.5257749043000001,2.2800000000000002,0.9400000000000001,2.4661711214,2.7055,-1.173,2.9488403229,0.5255000000000001,0.017,0.5257749043000001,2.18,-1.19,2.4836465127
2019-12-21 13:30:00,2.8095,0.9465,2.9646504853,0.48950000000000005,0.026500000000000003,0.4902167888,2.32,0.92,2.4957563984,2.7095000000000002,-1.1635,2.9487493111000003,0.48950000000000005,0.026500000000000003,0.4902167888,2.22,-1.19,2.5188290931
2019-12-21 14:00:00,2.823,0.9355,2.9739686027000003,0.533,0.0155,0.5332253276,2.29,0.92,2.4678938389000002,2.723,-1.1745,2.9654981452999998,0.533,0.0155,0.5332253276,2.19,-1.19,2.4924285346
2019-12-21 14:30:00,3.824,0.417,3.8466693385,0.5640000000000001,0.007,0.564043438,3.26,0.41000000000000003,3.2856810557,1.764,-0.683,1.8916091034,0.5640000000000001,0.007,0.564043438,1.2,-0.6900000000000001,1.3842326394
2019-12-21 15:00:00,2.9465,0.927,3.088881877,0.6065,-0.003,0.6065074196,2.34,0.93,2.5180349481,2.8165,-1.203,3.0626591795,0.6065,-0.003,0.6065074196,2.21,-1.2,2.5147763320000003
2019-12-21 15:30:00,3.0105,0.9425,3.1545865815,0.6705,-0.0175,0.6707283355,2.34,0.96,2.529268669,2.8805,-1.1975,3.1195010018,0.6705,-0.0175,0.6707283355,2.21,-1.18,2.5052943939
2019-12-21 16:00:00,2.983,0.925,3.1231256779,0.723,-0.035,0.7238466688,2.26,0.96,2.4554429336,2.863,-1.215,3.1101437266,0.723,-0.035,0.7238466688,2.14,-1.18,2.4437675831
2019-12-21 16:30:00,3.0915,0.879,3.2140337973,0.7615000000000001,-0.041,0.7626029439,2.33,0.92,2.5050548896000002,2.9515000000000002,-1.151,3.1679888336,0.7615000000000001,-0.041,0.7626029439,2.19,-1.11,2.4552392959000002
2019-12-21 17:00:00,3.205,0.8095,3.3056489907,0.615,-0.0105,0.6150896276000001,2.59,0.8200000000000001,2.7167075662,3.085,-1.0605,3.2621902535,0.615,-0.0105,0.6150896276000001,2.47,-1.05,2.6839150508
2019-12-21 17:30:00,3.24,0.9715,3.3825156688,0.78,-0.0485,0.7815063979,2.46,1.02,2.6630809225,3.11,-1.2385,3.3475337564,0.78,-0.0485,0.7815063979,2.33,-1.19,2.6162950904
2019-12-21 18:00:00,3.1655,0.9400000000000001,3.3021190545,0.8855000000000001,-0.08,0.8891064334000001,2.2800000000000002,1.02,2.4977589956,3.0355,-1.25,3.2827976254999998,0.8855000000000001,-0.08,0.8891064334000001,2.15,-1.17,2.4477336456
2019-12-21 18:30:00,3.0585,0.975,3.2101475433,0.7785000000000001,-0.045,0.7797994935,2.2800000000000002,1.02,2.4977589956,2.9285,-1.255,3.1860849408,0.7785000000000001,-0.045,0.7797994935,2.15,-1.21,2.4671035649
2019-12-21 19:00:00,2.9695,0.9595,3.1206682778,0.8195,-0.060500000000000005,0.8217301869,2.15,1.02,2.3796848531,2.8595,-1.2705,3.1290430646,0.8195,-0.060500000000000005,0.8217301869,2.04,-1.21,2.3718558135
2019-12-21 19:30:00,2.843,0.903,2.9829612803,0.6930000000000001,-0.027,0.6935257746,2.15,0.93,2.3425200106,2.733,-1.237,2.9999096653,0.6930000000000001,-0.027,0.6935257746,2.04,-1.21,2.3718558135
2019-12-21 20:00:00,2.7955,0.866,2.9265638982,0.6755,-0.024,0.6759262164000001,2.12,0.89,2.2992390045,2.6654999999999998,-1.234,2.9372855241,0.6755,-0.024,0.6759262164000001,1.99,-1.21,2.3289911979
2019-12-21 20:30:00,2.709,0.844,2.8374314089,0.739,-0.046,0.7404302803,1.97,0.89,2.1617122843,2.589,-1.236,2.8689051919,0.739,-0.046,0.7404302803,1.85,-1.19,2.1996817952
2019-12-21 21:00:00,2.584,-0.1115,2.5864045023999997,0.794,-0.051500000000000004,0.7956684297000001,1.79,-0.06,1.7910053043,2.584,-0.3015,2.6015299825,0.794,-0.051500000000000004,0.7956684297000001,1.79,-0.25,1.8073737854
2019-12-21 21:30:00,2.5035,-0.14350000000000002,2.5076093197000002,0.6735,-0.0135,0.6736352871,1.83,-0.13,1.8346116755000001,2.5035,-0.2635,2.5173288422,0.6735,-0.0135,0.6736352871,1.83,-0.25,1.8469975636
2019-12-21 22:00:00,2.39,-0.136,2.3938663288,0.6000000000000001,-0.006,0.6000299993,1.79,-0.13,1.794714462,2.38,-0.28600000000000003,2.3971224416,0.6000000000000001,-0.006,0.6000299993,1.78,-0.28,1.8018878988
2019-12-21 22:30:00,2.273,0.4625,2.3195765239,0.543,0.0025,0.543005755,1.73,0.46,1.7901117283999999,2.183,-0.9475,2.3797573931000002,0.543,0.0025,0.543005755,1.6400000000000001,-0.9500000000000001,1.8952836199
2019-12-21 23:00:00,2.112,-0.20500000000000002,2.1219257763,0.582,-0.005,0.5820214773,1.53,-0.2,1.5430165262000002,2.102,-0.315,2.1254714771,0.582,-0.005,0.5820214773,1.52,-0.31,1.551289786
2019-12-21 23:30:00,1.9875,0.078,1.9890299771,0.5875,-0.012,0.5876225404000001,1.4,0.09,1.4028898745,1.9575,-0.612,2.0509388704,0.5875,-0.012,0.5876225404000001,1.37,-0.6000000000000001,1.4956269588
2019-12-22 00:00:00,1.9340000000000002,0.6695,2.0466035889,0.664,-0.0405,0.6652339814,1.27,0.71,1.4549914089,1.8439999999999999,-1.2005,2.20034912,0.664,-0.0405,0.6652339814,1.18,-1.16,1.6546903033
2019-12-22 00:30:00,1.7945,0.639,1.9048756520999999,0.6445000000000001,-0.031,0.6452451085,1.15,0.67,1.3309395178,1.7045,-1.221,2.0967024705,0.6445000000000001,-0.031,0.6452451085,1.06,-1.19,1.5936436239
2019-12-22 01:00:00,1.7505000000000002,0.6335000000000001,1.8616048184,0.6705,-0.036500000000000005,0.6714927401,1.08,0.67,1.2709445307,1.6505,-1.2265,2.0563201356,0.6705,-0.036500000000000005,0.6714927401,0.98,-1.19,1.5415900882
2019-12-22 01:30:00,1.6585,0.628,1.7734165472,0.7285,-0.042,0.7297097026,0.93,0.67,1.1462111498,1.5585,-1.232,1.9866419531,0.7285,-0.042,0.7297097026,0.8300000000000001,-1.19,1.4508618129
2019-12-22 02:00:00,1.589,0.6305000000000001,1.7095178414,0.789,-0.059500000000000004,0.7912403238,0.8,0.6900000000000001,1.0564563408,1.499,-1.2495,1.9514741223,0.789,-0.059500000000000004,0.7912403238,0.71,-1.19,1.385712813
2019-12-22 02:30:00,1.482,0.2245,1.4989076856,0.5720000000000001,-0.0055000000000000005,0.5720264417,0.91,0.23,0.9386160024,1.442,-0.8755000000000001,1.6869689535,0.5720000000000001,-0.0055000000000000005,0.5720264417,0.87,-0.87,1.2303657993
2019-12-22 03:00:00,1.4055,-0.2795,1.4330214583,0.6055,-0.0095,0.6055745206,0.8,-0.27,0.8443340571,1.4155,-0.3895,1.4681112015,0.6055,-0.0095,0.6055745206,0.81,-0.38,0.8947066558000001
2019-12-22 03:30:00,1.4125,-0.219,1.4293765249,0.8725,-0.089,0.8770275081000001,0.54,-0.13,0.5554277631,1.4125,-0.46900000000000003,1.4883269970000002,0.8725,-0.089,0.8770275081000001,0.54,-0.38,0.6603029608000001
2019-12-22 04:00:00,1.4045,0.628,1.5385071498,0.9045000000000001,-0.10200000000000001,0.9102330745,0.5,0.73,0.8848163651000001,1.3345,-1.312,1.8714257266,0.9045000000000001,-0.10200000000000001,0.9102330745,0.43,-1.21,1.2841339494000001
2019-12-22 04:30:00,1.396,0.653,1.5411764987,0.8160000000000001,-0.077,0.8196249142,0.58,0.73,0.9323625904,1.336,-1.337,1.8900965584,0.8160000000000001,-0.077,0.8196249142,0.52,-1.26,1.3630847369
2019-12-22 05:00:00,1.38,0.6615,1.5303536356,0.7000000000000001,-0.0385,0.7010579505,0.68,0.7000000000000001,0.9759098319,1.32,-1.3285,1.8727819547000002,0.7000000000000001,-0.0385,0.7010579505,0.62,-1.29,1.4312581877000001
2019-12-22 05:30:00,1.3895,0.6685,1.5419476320999999,0.7895000000000001,-0.07150000000000001,0.7927310389000001,0.6000000000000001,0.74,0.9526804291000001,1.3295,-1.3215,1.8745486123,0.7895000000000001,-0.07150000000000001,0.7927310389000001,0.54,-1.25,1.3616534067
2019-12-22 06:00:00,1.4535,0.6705,1.6006975042,0.7935,-0.0695,0.7965378208,0.66,0.74,0.9915644205,1.3935,-1.3195000000000001,1.9190941874,0.7935,-0.0695,0.7965378208,0.6000000000000001,-1.25,1.3865424624
2019-12-22 06:30:00,1.558,0.64,1.6843289465,0.6980000000000001,-0.04,0.6991451924000001,0.86,0.68,1.0963576059,1.488,-1.26,1.9498061442,0.6980000000000001,-0.04,0.6991451924000001,0.79,-1.22,1.4534441854
2019-12-22 07:00:00,1.681,0.641,1.7990669804000001,0.661,-0.019,0.6612730147,1.02,0.66,1.2149074039,1.601,-1.239,2.0244312782,0.661,-0.019,0.6612730147,0.9400000000000001,-1.22,1.5401298647
2019-12-22 07:30:00,1.7785000000000002,0.1965,1.7893223578000002,0.7285,-0.0335,0.7292698403,1.05,0.23,1.0748953437,1.7385000000000002,-0.7835000000000001,1.9068965625,0.7285,-0.0335,0.7292698403,1.01,-0.75,1.2580143083
2019-12-22 08:00:00,1.8785,-0.219,1.8912226865,0.7185,-0.039,0.7195576766,1.16,-0.18,1.1738824473,1.8885,-0.339,1.9186852921000002,0.7185,-0.039,0.7195576766,1.17,-0.30000000000000004,1.2078493284
2019-12-22 08:30:00,1.9785,-0.212,1.9898256832999999,0.9285,-0.112,0.9352305865,1.05,-0.1,1.0547511555,1.9885000000000002,-0.342,2.0176957774,0.9285,-0.112,0.9352305865,1.06,-0.23,1.0846658472
2019-12-22 09:00:00,2.145,-0.0985,2.1472604057,0.925,-0.1085,0.9313416398000001,1.22,0.01,1.2200409829,2.165,-0.3985,2.2013694033,0.925,-0.1085,0.9313416398000001,1.24,-0.29,1.2734598541
2019-12-22 09:30:00,2.467,0.6995,2.5642521814,0.877,-0.09050000000000001,0.8816571045,1.5899999999999999,0.79,1.7754436065,2.3970000000000002,-1.1305,2.6502149441,0.877,-0.09050000000000001,0.8816571045,1.52,-1.04,1.8417383093000002
2019-12-22 10:00:00,2.6475,0.765,2.7558086381,0.8175,-0.065,0.8200800266,1.83,0.8300000000000001,2.0094277792,2.5475,-1.155,2.7971022952,0.8175,-0.065,0.8200800266,1.73,-1.09,2.0447493734
2019-12-22 10:30:00,2.694,0.0765,2.6950859448,0.744,-0.043500000000000004,0.7452705884,1.9500000000000002,0.12,1.9536888185999999,2.684,-0.4035,2.7141606898,0.744,-0.043500000000000004,0.7452705884,1.94,-0.36,1.9731193578
2019-12-22 11:00:00,2.7725,-0.08700000000000001,2.7738646777,0.6025,-0.007,0.6025406625,2.17,-0.08,2.1714741537,2.7825,-0.20700000000000002,2.7901891065,0.6025,-0.007,0.6025406625,2.18,-0.2,2.1891550882
2019-12-22 11:30:00,2.9165,-0.084,2.9177094184000003,0.7865000000000001,-0.054,0.7883516030000001,2.13,-0.03,2.1302112571,2.9265,-0.20400000000000001,2.9336015833999998,0.7865000000000001,-0.054,0.7883516030000001,2.14,-0.15,2.1452505681
2019-12-22 12:00:00,2.9095,-0.105,2.9113940389,0.8195,-0.075,0.8229248143000001,2.09,-0.03,2.0902152999,2.9195,-0.20500000000000002,2.9266884443,0.8195,-0.075,0.8229248143000001,2.1,-0.13,2.1040199619
2019-12-22 12:30:00,3.0015,-0.0655,3.0022145993,0.6915,-0.035500000000000004,0.6924106441,2.31,-0.03,2.310194797,3.0015,-0.1855,3.0072267124,0.6915,-0.035500000000000004,0.6924106441,2.31,-0.15,2.3148650069
2019-12-22 13:00:00,3.092,-0.016,3.0920413969,0.8320000000000001,-0.076,0.835463943,2.26,0.06,2.2607963199,3.112,-0.226,3.1201955067,0.8320000000000001,-0.076,0.835463943,2.2800000000000002,-0.15,2.2849288829
2019-12-22 13:30:00,3.0055,-0.0165,3.0055452916,0.7455,-0.0465,0.7469487934,2.26,0.03,2.2601991063,3.0255,-0.24650000000000002,3.0355250781,0.7455,-0.0465,0.7469487934,2.2800000000000002,-0.2,2.2887551201
2019-12-22 14:00:00,2.9605,-0.0395,2.9607634995,0.7005,-0.029500000000000002,0.7011208883000001,2.26,-0.01,2.2600221238,2.9805,-0.2295,2.9893227494000003,0.7005,-0.029500000000000002,0.7011208883000001,2.2800000000000002,-0.2,2.2887551201
2019-12-22 14:30:00,2.972,-0.0765,2.9729844012,0.552,-0.006500000000000001,0.5520382686,2.42,-0.07,2.421012185,2.9619999999999997,-0.20650000000000002,2.9691894938,0.552,-0.006500000000000001,0.5520382686,2.41,-0.2,2.4182845159
2019-12-22 15:00:00,2.8795,-0.0635,2.8802000799,0.5095000000000001,0.006500000000000001,0.5095414605,2.37,-0.07,2.3710335299,2.8695,-0.1935,2.8760167767,0.5095000000000001,0.006500000000000001,0.5095414605,2.36,-0.2,2.3684594149000002
2019-12-22 15:30:00,2.9210000000000003,-0.0825,2.9221648225,0.461,0.0175,0.4613320388,2.46,-0.1,2.4620316814,2.911,-0.2025,2.9180348267,0.461,0.0175,0.4613320388,2.45,-0.22,2.4598577195
2019-12-22 16:00:00,2.9845,-0.105,2.9863464719,0.5545,-0.005,0.5545225424,2.43,-0.1,2.4320567428,2.9745,-0.20500000000000002,2.9815558439,0.5545,-0.005,0.5545225424,2.42,-0.2,2.4282503989
2019-12-22 16:30:00,3.18,0.6595000000000001,3.2476668933,0.75,-0.0505,0.7516982440000001,2.43,0.71,2.5316002844,3.07,-0.9305,3.2079168085,0.75,-0.0505,0.7516982440000001,2.32,-0.88,2.4812899871000003
2019-12-22 17:00:00,3.279,0.8295,3.3822937853,0.529,0.0095,0.5290852956000001,2.75,0.8200000000000001,2.8696515468,3.129,-1.0705,3.3070547697,0.529,0.0095,0.5290852956000001,2.6,-1.08,2.8153862968
2019-12-22 17:30:00,3.259,0.8045,3.3568290469,0.489,0.0145,0.4892149323,2.77,0.79,2.8804513535,3.109,-1.0655000000000001,3.2865135402,0.489,0.0145,0.4892149323,2.62,-1.08,2.8338666165
2019-12-22 18:00:00,3.2145,0.775,3.3066047919,0.6345000000000001,-0.015,0.6346772802,2.58,0.79,2.6982401672,3.0645,-1.095,3.2542564819,0.6345000000000001,-0.015,0.6346772802,2.43,-1.08,2.6591916065
2019-12-22 18:30:00,3.1665,0.7705000000000001,3.2588943677,0.6465000000000001,-0.0195,0.6467940167,2.52,0.79,2.6409278672000003,3.0265,-1.0795,3.2132573037,0.6465000000000001,-0.0195,0.6467940167,2.38,-1.06,2.6053790511
2019-12-22 19:00:00,3.115,0.747,3.2033160943,0.715,-0.043000000000000003,0.71629184,2.4,0.79,2.5266776605,2.965,-1.063,3.1497926916,0.715,-0.043000000000000003,0.71629184,2.25,-1.02,2.4704048251
2019-12-22 19:30:00,3.05,0.75,3.1408597549,0.7000000000000001,-0.04,0.7011419257,2.35,0.79,2.4792337526,2.91,-1.08,3.1039490975,0.7000000000000001,-0.04,0.7011419257,2.21,-1.04,2.4424782496
2019-12-22 20:00:00,2.9775,0.775,3.0767078591,0.7175,-0.045,0.7189097649,2.26,0.8200000000000001,2.404163056,2.8475,-1.125,3.0616794819,0.7175,-0.045,0.7189097649,2.13,-1.08,2.3881582862
2019-12-22 20:30:00,2.9105,0.771,3.0108887807,0.7305,-0.049,0.7321415505000001,2.18,0.8200000000000001,2.3291200055,2.7705,-1.129,2.9917070796000003,0.7305,-0.049,0.7321415505000001,2.04,-1.08,2.3082460874
2019-12-22 21:00:00,2.803,0.74,2.8990358742,0.833,-0.08,0.8368327192,1.97,0.8200000000000001,2.1338462925,2.673,-1.16,2.9138512316,0.833,-0.08,0.8368327192,1.8399999999999999,-1.08,2.1335416565
2019-12-22 21:30:00,2.6635,0.682,2.7494283497,0.5835,-0.018000000000000002,0.5837775689,2.08,0.7000000000000001,2.1946298093,2.5535,-1.098,2.7795622407,0.5835,-0.018000000000000002,0.5837775689,1.97,-1.08,2.246619683
2019-12-22 22:00:00,2.44,-0.1835,2.4468903224,0.62,-0.0235,0.6204452031000001,1.82,-0.16,1.8270194307,2.44,-0.29350000000000004,2.4575887064,0.62,-0.0235,0.6204452031000001,1.82,-0.27,1.8399184765
2019-12-22 22:30:00,2.29,-0.194,2.2982027761,0.85,-0.084,0.8541405037,1.44,-0.11,1.4441952777,2.29,-0.304,2.3100900415,0.85,-0.084,0.8541405037,1.44,-0.22,1.4567086188
2019-12-22 23:00:00,2.12,-0.20800000000000002,2.1301793352,0.81,-0.078,0.8137468894000001,1.31,-0.13,1.3164345787,2.12,-0.328,2.1452235315,0.81,-0.078,0.8137468894000001,1.31,-0.25,1.3336416309999999
2019-12-22 23:30:00,1.976,-0.20750000000000002,1.9868649299999999,0.8260000000000001,-0.0775,0.8296277780000001,1.15,-0.13,1.1573245007,1.986,-0.3275,2.0128219618,0.8260000000000001,-0.0775,0.8296277780000001,1.16,-0.25,1.1866338947
2019-12-23 00:00:00,1.839,-0.221,1.852231627,0.9390000000000001,-0.121,0.9467639621,0.9,-0.1,0.9055385138000001,1.849,-0.35100000000000003,1.8820207225,0.9390000000000001,-0.121,0.9467639621,0.91,-0.23,0.9386160024
2019-12-23 00:30:00,1.6985000000000001,-0.258,1.7179831926,0.8585,-0.088,0.8629984067,0.84,-0.17,0.8570297544000001,1.7085,-0.368,1.7476831091,0.8585,-0.088,0.8629984067,0.85,-0.28,0.8949301649
2019-12-23 01:00:00,1.675,-0.29,1.6999191157,0.935,-0.12,0.9426690830000001,0.74,-0.17,0.7592759709,1.685,-0.37,1.7251449214,0.935,-0.12,0.9426690830000001,0.75,-0.25,0.790569415
2019-12-23 01:30:00,1.613,-0.29450000000000004,1.6396643711,0.9430000000000001,-0.1245,0.9511830791,0.67,-0.17,0.6912307864,1.623,-0.3745,1.6656467963,0.9430000000000001,-0.1245,0.9511830791,0.68,-0.25,0.7244998275
2019-12-23 02:00:00,1.548,-0.279,1.5729415118999999,0.9480000000000001,-0.129,0.9567366409,0.6000000000000001,-0.15,0.6184658438,1.558,-0.379,1.6034353744,0.9480000000000001,-0.129,0.9567366409,0.61,-0.25,0.6592419890000001
2019-12-23 02:30:00,1.496,-0.3075,1.5272760883,0.9460000000000001,-0.1275,0.9545534296,0.55,-0.18,0.5787054518,1.506,-0.3775,1.5525921068000001,0.9460000000000001,-0.1275,0.9545534296,0.56,-0.25,0.6132699243
2019-12-23 03:00:00,1.462,-0.074,1.4638715791,0.932,-0.124,0.9402127419,0.53,0.05,0.5323532662,1.432,-0.604,1.554168588,0.932,-0.124,0.9402127419,0.5,-0.48,0.6931089380000001
2019-12-23 03:30:00,1.474,0.585,1.5858439394000001,0.924,-0.125,0.9324167523,0.55,0.71,0.8981091248,1.3940000000000001,-1.255,1.8757028016000001,0.924,-0.125,0.9324167523,0.47000000000000003,-1.13,1.2238463956
2019-12-23 04:00:00,1.4655,0.6345000000000001,1.5969597678,0.9155000000000001,-0.1255,0.9240619568,0.55,0.76,0.9381364506000001,1.3855,-1.3155000000000001,1.9105367047000001,0.9155000000000001,-0.1255,0.9240619568,0.47000000000000003,-1.19,1.2794530081
2019-12-23 04:30:00,1.4505,0.6405000000000001,1.5856199103000002,0.9005000000000001,-0.11950000000000001,0.9083944628,0.55,0.76,0.9381364506000001,1.3705,-1.3094999999999999,1.8955369952,0.9005000000000001,-0.11950000000000001,0.9083944628,0.47000000000000003,-1.19,1.2794530081
2019-12-23 05:00:00,1.47,0.644,1.6048788116,0.89,-0.116,0.8975277154,0.58,0.76,0.9560334722,1.4,-1.306,1.9145850725,0.89,-0.116,0.8975277154,0.51,-1.19,1.294681428
2019-12-23 05:30:00,1.5105,0.6465000000000001,1.6430375833,0.9005000000000001,-0.1135,0.9076246471,0.61,0.76,0.9745255256,1.4405000000000001,-1.3035,1.9427178128,0.9005000000000001,-0.1135,0.9076246471,0.54,-1.19,1.3067899602
2019-12-23 06:00:00,1.595,0.677,1.7327302156000002,0.8250000000000001,-0.083,0.8291646399,0.77,0.76,1.081896483,1.5150000000000001,-1.2730000000000001,1.9788264199,0.8250000000000001,-0.083,0.8291646399,0.6900000000000001,-1.19,1.3755726080000001
2019-12-23 06:30:00,1.73,0.6225,1.8385881132000002,0.8,-0.08750000000000001,0.8047709301,0.93,0.71,1.1700427343,1.6400000000000001,-1.1875,2.0247854825,0.8,-0.08750000000000001,0.8047709301,0.84,-1.1,1.3840520221000001
2019-12-23 07:00:00,1.9295,0.6505000000000001,2.0362024703,0.8095,-0.08950000000000001,0.8144326246,1.12,0.74,1.3423859356,1.8395000000000001,-1.1895,2.1905867935,0.8095,-0.08950000000000001,0.8144326246,1.03,-1.1,1.5069505632
2019-12-23 07:30:00,2.1255,0.68,2.2316250245,0.8255,-0.09,0.8303916245,1.3,0.77,1.5109268678999999,2.0255,-1.19,2.3492020454,0.8255,-0.09,0.8303916245,1.2,-1.1,1.6278820596
2019-12-23 08:00:00,2.285,0.3945,2.3188047029,0.855,-0.10550000000000001,0.8614843295,1.43,0.5,1.5148927355000001,2.245,-0.8055,2.3851321242,0.855,-0.10550000000000001,0.8614843295,1.3900000000000001,-0.7000000000000001,1.5563097378
2019-12-23 08:30:00,2.423,0.9755,2.6119971765,0.793,-0.0845,0.7974893416000001,1.63,1.06,1.9443507914,2.343,-1.2945,2.6768226034,0.793,-0.0845,0.7974893416000001,1.55,-1.21,1.9663672088
2019-12-23 09:00:00,2.5855,0.8875000000000001,2.7335812591,0.8455,-0.10250000000000001,0.851690378,1.74,0.99,2.0019240745,2.5055,-1.2325,2.7922368273,0.8455,-0.10250000000000001,0.851690378,1.6600000000000001,-1.13,2.0081085628
2019-12-23 09:30:00,2.7605,0.127,2.7634198468999998,0.7005,-0.053,0.7025021352,2.06,0.18,2.0678491241,2.7405,-0.423,2.772953164,0.7005,-0.053,0.7025021352,2.04,-0.37,2.0732824217
2019-12-23 10:00:00,2.864,-0.107,2.8659980809,0.544,-0.017,0.5442655602,2.32,-0.09,2.3217450334,2.864,-0.117,2.8663888431,0.544,-0.017,0.5442655602,2.32,-0.1,2.3221541723
2019-12-23 10:30:00,2.907,0.108,2.9090055002,0.587,-0.022,0.5874121211000001,2.32,0.13,2.3236393868,2.877,-0.322,2.8949633849,0.587,-0.022,0.5874121211000001,2.29,-0.30000000000000004,2.309567059
2019-12-23 11:00:00,2.9485,0.8145,3.0589315945,0.8485,-0.0955,0.8538574237000001,2.1,0.91,2.2886895814,2.8385,-1.0655000000000001,3.0318925608,0.8485,-0.0955,0.8538574237000001,1.99,-0.97,2.2138202276
2019-12-23 11:30:00,2.935,0.8215,3.0478003954,0.905,-0.11850000000000001,0.9127251777000001,2.03,0.9400000000000001,2.2370739818,2.815,-1.0585,3.0074320026,0.905,-0.11850000000000001,0.9127251777000001,1.9100000000000001,-0.9400000000000001,2.1287789928
2019-12-23 12:00:00,2.941,0.8175,3.0525050778,0.911,-0.12250000000000001,0.9191992439000001,2.03,0.9400000000000001,2.2370739818,2.821,-1.0625,3.0144563772,0.911,-0.12250000000000001,0.9191992439000001,1.9100000000000001,-0.9400000000000001,2.1287789928
2019-12-23 12:30:00,2.973,0.833,3.0874938057,0.873,-0.107,0.8795328305000001,2.1,0.9400000000000001,2.3007824756,2.863,-1.047,3.0484386167,0.873,-0.107,0.8795328305000001,1.99,-0.9400000000000001,2.2008407484
2019-12-23 13:00:00,2.974,0.8785000000000001,3.1010382536,0.754,-0.061500000000000006,0.7565039656,2.22,0.9400000000000001,2.4108089928,2.864,-1.1115,3.0721211321,0.754,-0.061500000000000006,0.7565039656,2.11,-1.05,2.3568198913
2019-12-23 13:30:00,2.9845,0.878,3.1109683782,0.7645000000000001,-0.062,0.7670099413,2.22,0.9400000000000001,2.4108089928,2.8745000000000003,-1.112,3.0820925116,0.7645000000000001,-0.062,0.7670099413,2.11,-1.05,2.3568198913
2019-12-23 14:00:00,2.948,0.8565,3.0699016678,0.638,-0.0335,0.6388789009,2.31,0.89,2.4755201474,2.8280000000000003,-1.1135,3.0393200309,0.638,-0.0335,0.6388789009,2.19,-1.08,2.4418230894
2019-12-23 14:30:00,2.894,0.879,3.024545751,0.554,-0.011,0.554109195,2.34,0.89,2.5035374972,2.7439999999999998,-1.121,2.964148613,0.554,-0.011,0.554109195,2.19,-1.11,2.4552392959000002
2019-12-23 15:00:00,2.8705,0.8635,2.997566096,0.4505,0.0135,0.45070222990000003,2.42,0.85,2.5649366464,2.7405,-1.1365,2.966811841,0.4505,0.0135,0.45070222990000003,2.29,-1.15,2.5625378046
2019-12-23 15:30:00,2.936,0.864,3.0604888498,0.446,0.014,0.4462196768,2.49,0.85,2.631083427,2.806,-1.1360000000000001,3.0272317387,0.446,0.014,0.4462196768,2.36,-1.15,2.6252809373
2019-12-23 16:00:00,3.005,0.887,3.1331763436,0.355,0.037,0.35692296090000003,2.65,0.85,2.78298401,2.865,-1.113,3.073596265,0.355,0.037,0.35692296090000003,2.51,-1.15,2.7609056485
2019-12-23 16:30:00,3.106,0.893,3.2318237885,0.336,0.043000000000000003,0.3387403135,2.77,0.85,2.8974816652,2.956,-1.107,3.1564830112,0.336,0.043000000000000003,0.3387403135,2.62,-1.15,2.8612759392
2019-12-23 17:00:00,3.348,0.8885000000000001,3.4638903346,0.358,0.0385,0.3600642304,2.99,0.85,3.1084722936,3.198,-1.0815,3.3759215409,0.358,0.0385,0.3600642304,2.84,-1.12,3.0528675045
2019-12-23 17:30:00,3.36,0.7155,3.4353369922,0.37,0.035500000000000004,0.3716991391,2.99,0.68,3.0663496213,3.21,-0.9145000000000001,3.3377253107,0.37,0.035500000000000004,0.3716991391,2.84,-0.9500000000000001,2.9946786138
2019-12-23 18:00:00,3.319,-0.014,3.3190295268,0.459,0.016,0.45927878240000003,2.86,-0.03,2.8601573383,3.299,-0.14400000000000002,3.302141275,0.459,0.016,0.45927878240000003,2.84,-0.16,2.8445034716
2019-12-23 18:30:00,3.292,-0.0395,3.2922369675,0.432,0.0205,0.4324861269,2.86,-0.06,2.8606293014,3.2720000000000002,-0.1695,3.2763873779,0.432,0.0205,0.4324861269,2.84,-0.19,2.846348538
2019-12-23 19:00:00,3.164,-0.067,3.1647093073,0.434,0.023,0.43460901970000004,2.73,-0.09,2.7314831136,3.154,-0.197,3.1601463574,0.434,0.023,0.43460901970000004,2.7199999999999998,-0.22,2.7288825552000002
2019-12-23 19:30:00,3.0615,-0.0785,3.0625062449,0.47150000000000003,0.0115,0.47164022310000003,2.59,-0.09,2.5915632348,3.0615,-0.20850000000000002,3.0685916151,0.47150000000000003,0.0115,0.47164022310000003,2.59,-0.22,2.5993268359
2019-12-23 20:00:00,2.9210000000000003,-0.078,2.9220412386,0.631,-0.018000000000000002,0.6312566831,2.29,-0.06,2.2907858913,2.911,-0.23800000000000002,2.9207130979,0.631,-0.018000000000000002,0.6312566831,2.2800000000000002,-0.22,2.2905894438
2019-12-23 20:30:00,2.8120000000000003,-0.0805,2.8131520133,0.652,-0.0205,0.652322198,2.16,-0.06,2.1608331726,2.8120000000000003,-0.24050000000000002,2.8222658007,0.652,-0.0205,0.652322198,2.16,-0.22,2.1711747972
2019-12-23 21:00:00,2.7359999999999998,-0.126,2.7388997791,0.5760000000000001,-0.006,0.5760312492,2.16,-0.12,2.1633307653,2.7359999999999998,-0.28600000000000003,2.7509074866,0.5760000000000001,-0.006,0.5760312492,2.16,-0.28,2.1780725424
2019-12-23 21:30:00,2.6395,-0.129,2.6426504215,0.5995,-0.009000000000000001,0.5995675525,2.04,-0.12,2.0435263639,2.6495,-0.289,2.6652150476000003,0.5995,-0.009000000000000001,0.5995675525,2.05,-0.28,2.0690335908
2019-12-23 22:00:00,2.473,-0.169,2.4787678391,0.5730000000000001,0.001,0.5730008726,1.9,-0.17,1.9075901027,2.483,-0.279,2.4986256222,0.5730000000000001,0.001,0.5730008726,1.9100000000000001,-0.28,1.9304144633
2019-12-23 22:30:00,2.3385,0.3925,2.371210345,0.4685,0.022500000000000003,0.46903997700000005,1.87,0.37,1.9062528689,2.2685,-0.8875000000000001,2.4359286730000003,0.4685,0.022500000000000003,0.46903997700000005,1.8,-0.91,2.0169531477
2019-12-23 23:00:00,2.195,0.847,2.3527503055,0.485,0.017,0.48529784670000004,1.71,0.8300000000000001,1.9007893097,2.105,-1.373,2.5131959733,0.485,0.017,0.48529784670000004,1.62,-1.3900000000000001,2.1345959805
2019-12-23 23:30:00,2.04,0.685,2.1519351756,0.41000000000000003,0.025,0.410761488,1.63,0.66,1.7585505395,1.9500000000000002,-1.215,2.2975476056,0.41000000000000003,0.025,0.410761488,1.54,-1.24,1.9771696943000001
2019-12-24 00:00:00,1.8375,-0.2235,1.8510425441,0.5375,0.006500000000000001,0.5375393009,1.3,-0.23,1.3201893804,1.8475000000000001,-0.3435,1.8791616482,0.5375,0.006500000000000001,0.5375393009,1.31,-0.35000000000000003,1.3559498516000001
2019-12-24 00:30:00,1.6835,-0.2505,1.7020348116,0.6935,-0.0205,0.6938029259,0.99,-0.23,1.0163660758,1.6935,-0.3905,1.7379391531000001,0.6935,-0.0205,0.6938029259,1.0,-0.37,1.0662551289
2019-12-24 01:00:00,1.6764999999999999,0.7000000000000001,1.8167697295,0.7165,-0.03,0.717127778,0.96,0.73,1.2060265337,1.6165,-1.33,2.0933160894,0.7165,-0.03,0.717127778,0.9,-1.3,1.5811388301
2019-12-24 01:30:00,1.5985,0.7255,1.7554351312,0.5985,-0.0045000000000000005,0.5985169171,1.0,0.73,1.2381033882999999,1.5285000000000002,-1.3845,2.0623172646,0.5985,-0.0045000000000000005,0.5985169171,0.93,-1.38,1.6641213898
2019-12-24 02:00:00,1.4955,0.167,1.504795418,0.5255000000000001,0.007,0.5255466202,0.97,0.16,0.9831073187,1.4555,-0.8230000000000001,1.6720673581,0.5255000000000001,0.007,0.5255466202,0.93,-0.8300000000000001,1.2465151423
2019-12-24 02:30:00,1.437,-0.311,1.4702686829,0.677,-0.031,0.6777093772,0.76,-0.28,0.8099382693,1.447,-0.361,1.4913517358,0.677,-0.031,0.6777093772,0.77,-0.33,0.8377350416
2019-12-24 03:00:00,1.4465,0.5575,1.5502156301999999,0.7765000000000001,-0.0625,0.7790112323,0.67,0.62,0.9128526716,1.3665,-1.2225,1.8335289744,0.7765000000000001,-0.0625,0.7790112323,0.59,-1.16,1.3014222989
2019-12-24 03:30:00,1.447,0.5805,1.5590988583,0.987,-0.1295,0.9954593161,0.46,0.71,0.8459905437,1.377,-1.2395,1.8526978302,0.987,-0.1295,0.9954593161,0.39,-1.11,1.1765202931
2019-12-24 04:00:00,1.4455,0.579,1.5571484354,0.9855,-0.131,0.9941686225,0.46,0.71,0.8459905437,1.3755,-1.291,1.886446726,0.9855,-0.131,0.9941686225,0.39,-1.16,1.2238055401
2019-12-24 04:30:00,1.4415,0.578,1.5530635047999999,0.9815,-0.132,0.9903364327,0.46,0.71,0.8459905437,1.3715,-1.292,1.8842176759,0.9815,-0.132,0.9903364327,0.39,-1.16,1.2238055401
2019-12-24 05:00:00,1.453,0.582,1.5652261817,0.963,-0.128,0.9714695054,0.49,0.71,0.8626702730000001,1.373,-1.288,1.8825708486,0.963,-0.128,0.9714695054,0.41000000000000003,-1.16,1.2303251603
2019-12-24 05:30:00,1.4945,0.5825,1.6040063903,0.9545,-0.1275,0.9629779333,0.54,0.71,0.8920201791000001,1.4145,-1.2475,1.8860186903,0.9545,-0.1275,0.9629779333,0.46,-1.12,1.2107848694
2019-12-24 06:00:00,1.585,0.6435000000000001,1.7106481959000002,0.9450000000000001,-0.1265,0.9534292056,0.64,0.77,1.0012492197,1.505,-1.2265,1.9414755342,0.9450000000000001,-0.1265,0.9534292056,0.56,-1.1,1.2343419299
2019-12-24 06:30:00,1.7269999999999999,0.651,1.8456245555000002,0.907,-0.11900000000000001,0.9147731959000001,0.8200000000000001,0.77,1.1248555463,1.647,-1.219,2.0490412392,0.907,-0.11900000000000001,0.9147731959000001,0.74,-1.1,1.3257450735
2019-12-24 07:00:00,1.92,0.663,2.0312481385,0.87,-0.107,0.8765551894,1.05,0.77,1.3020752666,1.82,-1.207,2.1838610304,0.87,-0.107,0.8765551894,0.9500000000000001,-1.1,1.4534441854
2019-12-24 07:30:00,2.1175,0.707,2.2324101886,0.8175,-0.083,0.821702653,1.3,0.79,1.5212166184,2.0275,-1.183,2.3473911583,0.8175,-0.083,0.821702653,1.21,-1.1,1.6352675622000001
2019-12-24 08:00:00,2.2785,0.549,2.3437071596,0.8685,-0.101,0.8743530465,1.4100000000000001,0.65,1.5526107046000002,2.2185,-1.011,2.4380039479,0.8685,-0.101,0.8743530465,1.35,-0.91,1.6280663377
2019-12-24 08:30:00,2.3685,-0.139,2.3725752359,0.8885000000000001,-0.11900000000000001,0.8964336283000001,1.48,-0.02,1.480135129,2.3785,-0.279,2.3948075601,0.8885000000000001,-0.11900000000000001,0.8964336283000001,1.49,-0.16,1.4985659812
2019-12-24 09:00:00,2.6405000000000003,0.642,2.717426034,0.8705,-0.11800000000000001,0.8784612968000001,1.77,0.76,1.9262658176,2.5905,-1.018,2.7833458732,0.8705,-0.11800000000000001,0.8784612968000001,1.72,-0.9,1.9412367192
2019-12-24 09:30:00,2.9105,0.834,3.0276337708,0.8905000000000001,-0.116,0.8980235242,2.02,0.9500000000000001,2.2322410264,2.8005,-1.176,3.0373962945,0.8905000000000001,-0.116,0.8980235242,1.9100000000000001,-1.06,2.1844221204
2019-12-24 10:00:00,3.039,0.862,3.158886671,0.919,-0.11800000000000001,0.9265446562,2.12,0.98,2.3355513268,2.9290000000000003,-1.118,3.1351180201,0.919,-0.11800000000000001,0.9265446562,2.01,-1.0,2.2450167037
2019-12-24 10:30:00,3.0615,0.0855,3.0626936673,0.9115000000000001,-0.1145,0.9186634313,2.15,0.2,2.1592822882,3.0515,-0.3145,3.0676640135,0.9115000000000001,-0.1145,0.9186634313,2.14,-0.2,2.1493254756
2019-12-24 11:00:00,3.0955,-0.068,3.0962468006,0.8855000000000001,-0.108,0.8920617972,2.21,0.04,2.2103619613,3.1055,-0.188,3.1111853448,0.8855000000000001,-0.108,0.8920617972,2.22,-0.08,2.2214409738
2019-12-24 11:30:00,3.13,-0.07,3.1307826498,0.88,-0.11,0.8868483523,2.25,0.04,2.2503555275,3.14,-0.19,3.1457431554,0.88,-0.11,0.8868483523,2.26,-0.08,2.2614154859
2019-12-24 12:00:00,3.141,-0.061,3.1415922714,0.841,-0.101,0.8470430922000001,2.3,0.04,2.3003477998,3.151,-0.181,3.1561942272,0.841,-0.101,0.8470430922000001,2.31,-0.08,2.3113848663
2019-12-24 12:30:00,3.1085,-0.0495,3.108894096,0.8085,-0.08950000000000001,0.8134386885,2.3,0.04,2.3003477998,3.1185,-0.1695,3.1231030242,0.8085,-0.08950000000000001,0.8134386885,2.31,-0.08,2.3113848663
2019-12-24 13:00:00,3.125,-0.068,3.1257397524,0.885,-0.108,0.8915654771,2.24,0.04,2.2403571144,3.135,-0.168,3.1394982083,0.885,-0.108,0.8915654771,2.25,-0.06,2.2507998578
2019-12-24 13:30:00,3.134,-0.082,3.1350725669,0.924,-0.122,0.9320193131000001,2.21,0.04,2.2103619613,3.144,-0.182,3.1492634059,0.924,-0.122,0.9320193131000001,2.22,-0.06,2.2208106628
2019-12-24 14:00:00,3.0945,-0.07050000000000001,3.0953029739,0.8845000000000001,-0.1105,0.8913756223,2.21,0.04,2.2103619613,3.1045,-0.1705,3.1091784285,0.8845000000000001,-0.1105,0.8913756223,2.22,-0.06,2.2208106628
2019-12-24 14:30:00,3.065,-0.063,3.0656474031,0.935,-0.123,0.9430556717,2.13,0.06,2.1308449028,3.065,-0.183,3.070458272,0.935,-0.123,0.9430556717,2.13,-0.06,2.1308449028
2019-12-24 15:00:00,3.022,-0.0625,3.022646233,0.932,-0.12250000000000001,0.9400160903,2.09,0.06,2.0908610666,3.012,-0.1825,3.0175238607,0.932,-0.12250000000000001,0.9400160903,2.08,-0.06,2.0808652047
2019-12-24 15:30:00,3.0475,-0.07250000000000001,3.0483622652,0.9075000000000001,-0.1125,0.9144465539000001,2.14,0.04,2.1403737991,3.0375,-0.2025,3.0442425166,0.9075000000000001,-0.1125,0.9144465539000001,2.13,-0.09,2.1319005605
2019-12-24 16:00:00,3.0285,-0.08,3.0295564444,0.8385,-0.08,0.8423076932,2.19,0.0,2.19,3.0185,-0.2,3.0251185514,0.8385,-0.08,0.8423076932,2.18,-0.12,2.1833002542
2019-12-24 16:30:00,3.0335,-0.0835,3.0346489912,0.6835,-0.0335,0.6843204659000001,2.35,-0.05,2.3505318547,3.0235,-0.21350000000000002,3.0310286208,0.6835,-0.0335,0.6843204659000001,2.34,-0.18,2.3469128659000003
2019-12-24 17:00:00,3.183,-0.0755,3.1838952951,0.633,-0.025500000000000002,0.6335134174,2.55,-0.05,2.550490149,3.183,-0.20550000000000002,3.1896268199,0.633,-0.025500000000000002,0.6335134174,2.55,-0.18,2.5563450470999998
2019-12-24 17:30:00,3.178,-0.081,3.1790320854,0.538,-0.001,0.5380009294,2.64,-0.08,2.6412118431,3.168,-0.211,3.1750188976000002,0.538,-0.001,0.5380009294,2.63,-0.21,2.6383707094
2019-12-24 18:00:00,3.1335,-0.082,3.134572738,0.5435,-0.002,0.5435036798,2.59,-0.08,2.5912352267000003,3.1335,-0.212,3.1406633455,0.5435,-0.002,0.5435036798,2.59,-0.21,2.5984995671
2019-12-24 18:30:00,3.031,-0.07050000000000001,3.0318197918,0.491,0.0095,0.4910918957,2.54,-0.08,2.5412595302,3.021,-0.2005,3.0276461567,0.491,0.0095,0.4910918957,2.5300000000000002,-0.21,2.538700455
2019-12-24 19:00:00,2.999,-0.10200000000000001,3.0007340769,0.749,-0.052000000000000005,0.7508029036,2.25,-0.05,2.250555487,2.989,-0.222,2.9972328905000003,0.749,-0.052000000000000005,0.7508029036,2.24,-0.17,2.2464416307
2019-12-24 19:30:00,2.93,-0.1105,2.93208292,0.88,-0.1105,0.8869105085000001,2.05,0.0,2.05,2.93,-0.2305,2.939052611,0.88,-0.1105,0.8869105085000001,2.05,-0.12,2.0535091916
2019-12-24 20:00:00,2.863,-0.129,2.8659047437,0.923,-0.129,0.9319710296,1.94,0.0,1.94,2.863,-0.249,2.8738075788,0.923,-0.129,0.9319710296,1.94,-0.12,1.943707797
2019-12-24 20:30:00,2.842,-0.14750000000000002,2.8458250561,0.902,-0.11750000000000001,0.9096209375000001,1.94,-0.03,1.9402319449,2.842,-0.2675,2.8545613061,0.902,-0.11750000000000001,0.9096209375000001,1.94,-0.15,1.9457903279000002
2019-12-24 21:00:00,2.6905,-0.1385,2.6940624529,0.8005,-0.0785,0.8043397914,1.8900000000000001,-0.06,1.8909521411,2.6905,-0.2785,2.7048756903,0.8005,-0.0785,0.8043397914,1.8900000000000001,-0.2,1.9005525512
2019-12-24 21:30:00,2.6595,0.5775,2.7214787341,0.7995,-0.0825,0.8037452955000001,1.8599999999999999,0.66,1.9736261044,2.5595,-1.0225,2.7561833212,0.7995,-0.0825,0.8037452955000001,1.76,-0.9400000000000001,1.9952944645000001
2019-12-24 22:00:00,2.508,0.7865000000000001,2.6284303776,0.718,-0.053500000000000006,0.7199904513000001,1.79,0.84,1.9772961336,2.408,-1.2535,2.7147239731,0.718,-0.053500000000000006,0.7199904513000001,1.69,-1.2,2.0727035485
2019-12-24 22:30:00,2.367,0.78,2.4922056496,0.737,-0.06,0.7394383003,1.63,0.84,1.8337120821,2.257,-1.26,2.5848885856,0.737,-0.06,0.7394383003,1.52,-1.2,1.9365949499
2019-12-24 23:00:00,2.2355,0.78,2.3676697933,0.7255,-0.06,0.7279768197,1.51,0.84,1.7279178221,2.1355,-1.26,2.4795080661,0.7255,-0.06,0.7279768197,1.4100000000000001,-1.2,1.8515128949
2019-12-24 23:30:00,2.0915,0.3265,2.1168312403,0.7815000000000001,-0.07350000000000001,0.7849487244000001,1.31,0.4,1.3697079981,2.0415,-0.8735,2.2205234743,0.7815000000000001,-0.07350000000000001,0.7849487244000001,1.26,-0.8,1.4925146565
2019-12-25 00:00:00,1.912,-0.28600000000000003,1.9332718381,0.7020000000000001,-0.046,0.7035055082,1.21,-0.24,1.233572049,1.912,-0.306,1.9363315831999999,0.7020000000000001,-0.046,0.7035055082,1.21,-0.26,1.2376186812
2019-12-25 00:30:00,1.7085,-0.293,1.7334420238,0.7385,-0.053,0.7403993855000001,0.97,-0.24,0.9992497185,1.7185000000000001,-0.313,1.7467716651,0.7385,-0.053,0.7403993855000001,0.98,-0.26,1.0139033485
2019-12-25 01:00:00,1.6435,-0.265,1.6647273801,0.7435,-0.055,0.7455315218,0.9,-0.21,0.924175308,1.6535000000000002,-0.385,1.6977300286,0.7435,-0.055,0.7455315218,0.91,-0.33,0.9679876032
2019-12-25 01:30:00,1.5485,-0.267,1.571350136,0.5485,-0.007,0.5485446655,1.0,-0.26,1.0332473082,1.5685,-0.40700000000000003,1.6204447692000001,0.5485,-0.007,0.5485446655,1.02,-0.4,1.095627674
2019-12-25 02:00:00,1.466,-0.2715,1.4909286536000002,0.556,-0.0115,0.5561189171,0.91,-0.26,0.9464142856000001,1.476,-0.41150000000000003,1.5322885662,0.556,-0.0115,0.5561189171,0.92,-0.4,1.0031948963
2019-12-25 02:30:00,1.4225,-0.273,1.4484596128,0.5425,-0.013000000000000001,0.542655738,0.88,-0.26,0.9176055798,1.4325,-0.41300000000000003,1.4908471585,0.5425,-0.013000000000000001,0.542655738,0.89,-0.4,0.9757561171
2019-12-25 03:00:00,1.3695,-0.267,1.3952846484,0.3695,0.023,0.3702151402,1.0,-0.29,1.0412012294,1.3895,-0.397,1.445101813,0.3695,0.023,0.3702151402,1.02,-0.42,1.1030865787
2019-12-25 03:30:00,1.3555000000000001,-0.2165,1.3726807713,0.5055000000000001,-0.006500000000000001,0.5055417886,0.85,-0.21,0.8755569656000001,1.3555000000000001,-0.4665,1.4335279907,0.5055000000000001,-0.006500000000000001,0.5055417886,0.85,-0.46,0.9664884893000001
2019-12-25 04:00:00,1.389,0.586,1.5075533158,0.47900000000000004,-0.004,0.4790167012,0.91,0.59,1.0845275469,1.299,-1.274,1.8194716266,0.47900000000000004,-0.004,0.4790167012,0.8200000000000001,-1.27,1.5117208736999999
2019-12-25 04:30:00,1.376,0.6085,1.5045425384,0.376,0.018500000000000003,0.3764548446,1.0,0.59,1.1610770862,1.276,-1.2515,1.787296352,0.376,0.018500000000000003,0.3764548446,0.9,-1.27,1.5565667348
2019-12-25 05:00:00,1.385,0.5955,1.507595851,0.47500000000000003,0.0055000000000000005,0.475031841,0.91,0.59,1.0845275469,1.295,-1.2645,1.8099683008,0.47500000000000003,0.0055000000000000005,0.475031841,0.8200000000000001,-1.27,1.5117208736999999
2019-12-25 05:30:00,1.4075,0.6035,1.531426949,0.42750000000000005,0.0135,0.4277131048,0.98,0.59,1.1438968485,1.3175,-1.2565,1.8206038833,0.42750000000000005,0.0135,0.4277131048,0.89,-1.27,1.5508062419000002
2019-12-25 06:00:00,1.4735,0.616,1.597078035,0.3235,0.026000000000000002,0.3245431404,1.15,0.59,1.2925169245,1.3735,-1.244,1.8531158221,0.3235,0.026000000000000002,0.3245431404,1.05,-1.27,1.6478470803
2019-12-25 06:30:00,1.5915,0.609,1.7040402724,0.3115,0.019,0.3120789163,1.28,0.59,1.4094325099,1.4915,-1.211,1.9212218118000002,0.3115,0.019,0.3120789163,1.18,-1.23,1.7044940598
2019-12-25 07:00:00,1.7755,0.735,1.921620475,0.3155,0.015,0.3158563756,1.46,0.72,1.6278820596,1.6755,-1.275,2.1054513174,0.3155,0.015,0.3158563756,1.3599999999999999,-1.29,1.8744865964000001
2019-12-25 07:30:00,2.0025,0.7315,2.1319236619,0.3225,0.0115,0.3227049736,1.6800000000000002,0.72,1.8277855454,1.9025,-1.2785,2.292175495,0.3225,0.0115,0.3227049736,1.58,-1.29,2.0397303743
2019-12-25 08:00:00,2.1795,0.6960000000000001,2.287932746,0.2595,0.036000000000000004,0.2619852095,1.92,0.66,2.0302709179,2.0695,-1.254,2.4197822733,0.2595,0.036000000000000004,0.2619852095,1.81,-1.29,2.2226560688
2019-12-25 08:30:00,2.349,0.773,2.4729193274,0.329,0.013000000000000001,0.3292567387,2.02,0.76,2.1582400237,2.239,-1.2570000000000001,2.5677168847000003,0.329,0.013000000000000001,0.3292567387,1.9100000000000001,-1.27,2.2936869882
2019-12-25 09:00:00,2.5655,0.7705000000000001,2.6787050043000002,0.2655,0.0405,0.2685712196,2.3,0.73,2.4130685858,2.4555,-1.2495,2.755128037,0.2655,0.0405,0.2685712196,2.19,-1.29,2.5416923496
2019-12-25 09:30:00,2.6805,0.7545000000000001,2.7846634447,0.3205,0.0245,0.3214350634,2.36,0.73,2.4703238654,2.5705,-1.2055,2.8391372809,0.3205,0.0245,0.3214350634,2.25,-1.23,2.5642542776
2019-12-25 10:00:00,2.6885,-0.014,2.6885364513,0.2785,0.036000000000000004,0.28081711130000003,2.41,-0.05,2.4105186164,2.6885,-0.394,2.7172170046,0.2785,0.036000000000000004,0.28081711130000003,2.41,-0.43,2.4480604568
2019-12-25 10:30:00,2.7675,-0.12,2.7701004043,0.2775,0.04,0.2803680617,2.49,-0.16,2.4951352669,2.7775,-0.25,2.7887284289,0.2775,0.04,0.2803680617,2.5,-0.29,2.516763795
2019-12-25 11:00:00,2.803,-0.1545,2.8072547533,0.263,0.0455,0.2669068189,2.54,-0.2,2.5478618487,2.803,-0.24450000000000002,2.8136434120000002,0.263,0.0455,0.2669068189,2.54,-0.29,2.5565015157
