Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-12-25 11:30:00,2.8225,-0.131,2.8255384,0.2625,0.049,0.2670341738,2.56,-0.18,2.5663203230000002,2.8325,-0.241,2.8427341152,0.2625,0.049,0.2670341738,2.5700000000000003,-0.29,2.5863101129
2019-12-25 12:00:00,2.877,-0.1115,2.8791598167,0.267,0.0485,0.27136921340000003,2.61,-0.16,2.6148996157,2.887,-0.24150000000000002,2.8970832315,0.267,0.0485,0.27136921340000003,2.62,-0.29,2.6360007587
2019-12-25 12:30:00,2.968,0.15,2.971788014,0.278,0.05,0.2824606167,2.69,0.1,2.6918580943,2.958,-0.49,2.9983101908,0.278,0.05,0.2824606167,2.68,-0.54,2.7338617375
2019-12-25 13:00:00,3.1585,0.9395,3.2952666812,0.2785,0.0495,0.2828648087,2.88,0.89,3.0143821921,3.0385,-1.2805,3.2972962409,0.2785,0.0495,0.2828648087,2.76,-1.33,3.0637395451
2019-12-25 13:30:00,3.0685000000000002,0.9,3.1977636326,0.2785,0.05,0.28295273460000003,2.79,0.85,2.9166076184,2.9685,-1.24,3.2170782163,0.2785,0.05,0.28295273460000003,2.69,-1.29,2.9833202979
2019-12-25 14:00:00,2.8975,0.8945000000000001,3.0324307906,0.2775,0.044500000000000005,0.28104537,2.62,0.85,2.754432791,2.7875,-1.2455,3.0531011284,0.2775,0.044500000000000005,0.28104537,2.51,-1.29,2.822091423
2019-12-25 14:30:00,2.7195,0.8945000000000001,2.8628326008,0.2795,0.044500000000000005,0.2830203173,2.44,0.85,2.5838150089000003,2.5895,-1.2455,2.8734614144,0.2795,0.044500000000000005,0.2830203173,2.31,-1.29,2.6457891072
2019-12-25 15:00:00,2.56,0.8485,2.6969524004,0.28,0.0385,0.2826344813,2.2800000000000002,0.81,2.4196074062,2.43,-1.2315,2.7242415917000002,0.28,0.0385,0.2826344813,2.15,-1.27,2.4970782927
2019-12-25 15:30:00,2.333,0.8170000000000001,2.4719178789000003,0.28300000000000003,0.037,0.2854084792,2.05,0.78,2.1933763927,2.193,-1.2530000000000001,2.5257193035,0.28300000000000003,0.037,0.2854084792,1.9100000000000001,-1.29,2.3048210343
2019-12-25 16:00:00,2.3045,0.8135,2.4438703935,0.3145,0.0335,0.31627914890000003,1.99,0.78,2.1374049686,2.1645,-1.2565,2.5027689666,0.3145,0.0335,0.31627914890000003,1.85,-1.29,2.2553491969
2019-12-25 16:30:00,2.312,0.811,2.4501153034,0.322,0.031,0.3234887942,1.99,0.78,2.1374049686,2.172,-1.259,2.5105109042000002,0.322,0.031,0.3234887942,1.85,-1.29,2.2553491969
2019-12-25 17:00:00,2.5035,0.806,2.6300471954,0.3335,0.026000000000000002,0.3345119579,2.17,0.78,2.3059271454,2.3635,-1.234,2.6662498476,0.3335,0.026000000000000002,0.3345119579,2.03,-1.26,2.3892467432
2019-12-25 17:30:00,2.497,0.7985,2.6215665641,0.357,0.018500000000000003,0.3574790204,2.14,0.78,2.2777181564,2.357,-1.2415,2.6639765859,0.357,0.018500000000000003,0.3574790204,2.0,-1.26,2.3638104831
2019-12-25 18:00:00,2.4565,0.781,2.5776643013,0.41650000000000004,0.001,0.4165012005,2.04,0.78,2.1840329668,2.3165,-1.229,2.6223297371000003,0.41650000000000004,0.001,0.4165012005,1.9,-1.23,2.2633824246
2019-12-25 18:30:00,2.4835000000000003,0.785,2.6046107675,0.3935,0.005,0.3935317649,2.09,0.78,2.2308070289,2.3535,-1.225,2.6532220506,0.3935,0.005,0.3935317649,1.96,-1.23,2.3139792566
2019-12-25 19:00:00,2.4665,0.782,2.5874980676,0.40650000000000003,0.002,0.40650492,2.06,0.78,2.2027255844,2.3365,-1.228,2.6395484936,0.40650000000000003,0.002,0.40650492,1.9300000000000002,-1.23,2.2886240408000003
2019-12-25 19:30:00,2.484,0.7745000000000001,2.6019427838,0.424,-0.0055000000000000005,0.42403567070000003,2.06,0.78,2.2027255844,2.354,-1.2355,2.6585289635000002,0.424,-0.0055000000000000005,0.42403567070000003,1.9300000000000002,-1.23,2.2886240408000003
2019-12-25 20:00:00,2.4185,0.7705000000000001,2.5382695877,0.4385,-0.0095,0.43860289560000004,1.98,0.78,2.1280977421,2.2984999999999998,-1.2695,2.6257822644,0.4385,-0.0095,0.43860289560000004,1.8599999999999999,-1.26,2.2465974272
2019-12-25 20:30:00,2.368,0.7595000000000001,2.4868180975,0.428,-0.0005,0.4280002921,1.94,0.76,2.0835546549,2.248,-1.2605,2.577278458,0.428,-0.0005,0.4280002921,1.82,-1.26,2.2135943621
2019-12-25 21:00:00,2.339,0.733,2.4511650291000002,0.399,0.013000000000000001,0.3992117233,1.94,0.72,2.0692993983,2.219,-1.2770000000000001,2.5602128818,0.399,0.013000000000000001,0.3992117233,1.82,-1.29,2.2308070289
2019-12-25 21:30:00,2.283,0.7445,2.4013265605000003,0.443,-0.0055000000000000005,0.44303414090000004,1.8399999999999999,0.75,1.9869826371000001,2.173,-1.2955,2.5298713900000003,0.443,-0.0055000000000000005,0.44303414090000004,1.73,-1.29,2.158008341
2019-12-25 22:00:00,2.161,-0.157,2.1666956408,0.561,-0.047,0.5629653631,1.6,-0.11,1.6037767924000002,2.161,-0.387,2.1953792383,0.561,-0.047,0.5629653631,1.6,-0.34,1.6357261384
2019-12-25 22:30:00,2.08,-0.249,2.0948510687,0.55,-0.039,0.5513809935,1.53,-0.21,1.5443445211,2.07,-0.379,2.1044098935,0.55,-0.039,0.5513809935,1.52,-0.34,1.5575621978
2019-12-25 23:00:00,1.9889999999999999,-0.23450000000000001,2.0027758861,0.519,-0.0245,0.5195779537,1.47,-0.21,1.4849242405,1.9889999999999999,-0.3645,2.0221229562,0.519,-0.0245,0.5195779537,1.47,-0.34,1.5088074760999999
2019-12-25 23:30:00,1.8905,-0.309,1.9155863985,0.6005,-0.059000000000000004,0.6033914567,1.29,-0.25,1.3140015220999999,1.8905,-0.319,1.9172248825,0.6005,-0.059000000000000004,0.6033914567,1.29,-0.26,1.3159407281
2019-12-26 00:00:00,1.7755,-0.3095,1.8022737029,0.5955,-0.059500000000000004,0.5984651201,1.18,-0.25,1.2061923561,1.7755,-0.3195,1.8040178769000002,0.5955,-0.059500000000000004,0.5984651201,1.18,-0.26,1.2083045974
2019-12-27 00:30:00,1.654,0.623,1.7674402394,0.324,0.043000000000000003,0.3268409399,1.33,0.58,1.450965196,1.574,-1.297,2.0395305832,0.324,0.043000000000000003,0.3268409399,1.25,-1.34,1.8325119372
2019-12-27 01:00:00,1.5819999999999999,-0.078,1.5839217152,0.322,0.042,0.3247275781,1.26,-0.12,1.2657013866,1.572,-0.558,1.6680971195,0.322,0.042,0.3247275781,1.25,-0.6000000000000001,1.3865424624
2019-12-27 01:30:00,1.5035,-0.253,1.5246380718,0.3235,0.037,0.3256090447,1.18,-0.29,1.2151131635,1.5135,-0.383,1.5612082661,0.3235,0.037,0.3256090447,1.19,-0.42,1.2619429464
2019-12-27 02:00:00,1.456,-0.2555,1.4782476958,0.326,0.0345,0.32782045390000003,1.13,-0.29,1.1666190466,1.456,-0.3855,1.5061693962,0.326,0.0345,0.32782045390000003,1.13,-0.42,1.2055289296
2019-12-27 02:30:00,1.401,-0.26,1.4249214013,0.331,0.03,0.3323567361,1.07,-0.29,1.1086027242,1.411,-0.39,1.4639060762,0.331,0.03,0.3323567361,1.08,-0.42,1.1587924749
2019-12-27 03:00:00,1.376,-0.257,1.3997946278,0.326,0.033,0.3276659885,1.05,-0.29,1.0893117093,1.376,-0.387,1.4293862319000001,0.326,0.033,0.3276659885,1.05,-0.42,1.1308846095
2019-12-27 03:30:00,1.343,-0.3175,1.380020018,0.323,0.0325,0.3246309443,1.02,-0.35000000000000003,1.0783784122,1.343,-0.35750000000000004,1.3897680561999999,0.323,0.0325,0.3246309443,1.02,-0.39,1.0920164834
2019-12-27 04:00:00,1.3405,-0.3175,1.3775872023,0.3205,0.0325,0.3221436015,1.02,-0.35000000000000003,1.0783784122,1.3405,-0.3375,1.3823337151000001,0.3205,0.0325,0.3221436015,1.02,-0.37,1.0850345617
2019-12-27 04:30:00,1.34,-0.318,1.3772160324,0.32,0.032,0.32159601990000003,1.02,-0.35000000000000003,1.0783784122,1.32,-0.338,1.3625872449,0.32,0.032,0.32159601990000003,1.0,-0.37,1.0662551289
2019-12-27 05:00:00,1.3205,-0.3125,1.3569732864000001,0.3005,0.0375,0.3028308108,1.02,-0.35000000000000003,1.0783784122,1.3305,-0.3325,1.3714176971,0.3005,0.0375,0.3028308108,1.03,-0.37,1.0944404963
2019-12-27 05:30:00,1.3519999999999999,-0.309,1.3868615648,0.302,0.041,0.3047704054,1.05,-0.35000000000000003,1.1067971811,1.332,-0.329,1.3720295186,0.302,0.041,0.3047704054,1.03,-0.37,1.0944404963
2019-12-27 06:00:00,1.3985,-0.31,1.4324462468,0.2985,0.04,0.3011681424,1.1,-0.35000000000000003,1.1543396381,1.3985,-0.33,1.4369071821000001,0.2985,0.04,0.3011681424,1.1,-0.37,1.1605602096
2019-12-27 06:30:00,1.524,-0.291,1.5515337573,0.274,0.039,0.2767616303,1.25,-0.33,1.2928263611,1.514,-0.331,1.549760304,0.274,0.039,0.2767616303,1.24,-0.37,1.2940247293
2019-12-27 07:00:00,1.695,0.622,1.8055218082,0.275,0.042,0.27818878480000003,1.42,0.58,1.5338839591,1.585,-1.248,2.0173569342,0.275,0.042,0.27818878480000003,1.31,-1.29,1.8385320231
2019-12-27 07:30:00,1.811,0.622,1.9148381133,0.271,0.042,0.2742353004,1.54,0.58,1.6456001945,1.7109999999999999,-1.188,2.0829942391,0.271,0.042,0.2742353004,1.44,-1.23,1.8938056923
2019-12-27 08:00:00,1.9055,0.662,2.0172194353,0.2655,0.042,0.2688015067,1.6400000000000001,0.62,1.7532826355000002,1.8054999999999999,-1.188,2.1612899505,0.2655,0.042,0.2688015067,1.54,-1.23,1.9709134938
2019-12-27 08:30:00,2.0085,0.6845,2.1219360264000002,0.2685,0.044500000000000005,0.2721626352,1.74,0.64,1.853968716,1.9085,-1.1555,2.2310429176,0.2685,0.044500000000000005,0.2721626352,1.6400000000000001,-1.2,2.0321417273
2019-12-27 09:00:00,2.202,0.686,2.3063824488,0.272,0.046,0.2758622845,1.9300000000000002,0.64,2.0333469945,2.092,-1.154,2.3891797756,0.272,0.046,0.2758622845,1.82,-1.2,2.18
2019-12-27 09:30:00,2.4050000000000002,0.008,2.4050133056,0.275,0.048,0.2791576615,2.13,-0.04,2.1303755537,2.395,-0.392,2.4268681464,0.275,0.048,0.2791576615,2.12,-0.44,2.1651789764
2019-12-27 10:00:00,2.6035,0.19,2.6104237683,0.29350000000000004,0.05,0.2977284837,2.31,0.14,2.3142385357,2.5835,-0.54,2.639331781,0.29350000000000004,0.05,0.2977284837,2.29,-0.59,2.3647832882
2019-12-27 10:30:00,2.786,0.9625,2.9475756564,0.316,0.0425,0.3188451819,2.47,0.92,2.6357731314,2.666,-1.2875,2.9606101145,0.316,0.0425,0.3188451819,2.35,-1.33,2.7002592468
2019-12-27 11:00:00,2.805,0.9685,2.9674934288,0.305,0.0485,0.3088320741,2.5,0.92,2.6639069053,2.6950000000000003,-1.2815,2.9841694406,0.305,0.0485,0.3088320741,2.39,-1.33,2.7351416781999998
2019-12-27 11:30:00,2.8449999999999998,0.9595,3.0024432135,0.34500000000000003,0.0395,0.3472538697,2.5,0.92,2.6639069053,2.735,-1.2905,3.0241718288,0.34500000000000003,0.0395,0.3472538697,2.39,-1.33,2.7351416781999998
2019-12-27 12:00:00,2.862,0.9530000000000001,3.0164968092,0.362,0.033,0.3635010316,2.5,0.92,2.6639069053,2.7720000000000002,-1.2469999999999999,3.0395711869,0.362,0.033,0.3635010316,2.41,-1.28,2.7288275871
2019-12-27 12:30:00,2.9255,0.926,3.0685544235,0.35550000000000004,0.036000000000000004,0.35731813560000003,2.5700000000000003,0.89,2.7197426349000002,2.8155,-1.194,3.0582145526,0.35550000000000004,0.036000000000000004,0.35731813560000003,2.46,-1.23,2.7503636123
2019-12-27 13:00:00,2.952,0.9235000000000001,3.0930819986,0.352,0.0335,0.3535905118,2.6,0.89,2.7481084404000002,2.832,-1.1965,3.0743838814,0.352,0.0335,0.3535905118,2.48,-1.23,2.7682666057
2019-12-27 13:30:00,2.939,0.926,3.0814277535,0.339,0.036000000000000004,0.3409061454,2.6,0.89,2.7481084404000002,2.819,-1.194,3.0614370808,0.339,0.036000000000000004,0.3409061454,2.48,-1.23,2.7682666057
2019-12-27 14:00:00,2.9725,0.9265,3.1135443629,0.3325,0.036500000000000005,0.3344973841,2.64,0.89,2.7859827709,2.8525,-1.1935,3.092118772,0.3325,0.036500000000000005,0.3344973841,2.52,-1.23,2.8041576275
2019-12-27 14:30:00,2.9795,0.928,3.1206736853,0.3195,0.038,0.3217518454,2.66,0.89,2.8049420671,2.8395,-1.192,3.0795493583,0.3195,0.038,0.3217518454,2.52,-1.23,2.8041576275
2019-12-27 15:00:00,2.9155,0.9325,3.060995998,0.3055,0.0425,0.3084420529,2.61,0.89,2.7575713953000003,2.7755,-1.2375,3.0388824426,0.3055,0.0425,0.3084420529,2.47,-1.28,2.7819597409
2019-12-27 15:30:00,2.9745,0.9255,3.1151565771,0.34450000000000003,0.035500000000000004,0.34632427,2.63,0.89,2.7765085989,2.8445,-1.2445,3.1048285782,0.34450000000000003,0.035500000000000004,0.34632427,2.5,-1.28,2.8086295591
2019-12-27 16:00:00,2.9655,0.9155000000000001,3.1035996037,0.42550000000000004,0.025500000000000002,0.4262634162,2.54,0.89,2.6914122687,2.8355,-1.2345,3.09257991,0.42550000000000004,0.025500000000000002,0.4262634162,2.41,-1.26,2.7195036312000003
2019-12-27 16:30:00,3.011,0.887,3.1389313468,0.421,0.027,0.42186490730000004,2.59,0.86,2.7290474529,2.891,-1.233,3.1429556153,0.421,0.027,0.42186490730000004,2.47,-1.26,2.7728144546999998
2019-12-27 17:00:00,3.1875,0.5955,3.242649611,0.47750000000000004,0.0155,0.4777515044,2.71,0.58,2.7713715016,3.0975,-0.9045000000000001,3.2268601612,0.47750000000000004,0.0155,0.4777515044,2.62,-0.92,2.7768327281
2019-12-27 17:30:00,3.1545,-0.0465,3.1548427061,0.42450000000000004,0.0235,0.4251499735,2.73,-0.07,2.7308972884,3.1645,-0.2665,3.1757018909,0.42450000000000004,0.0235,0.4251499735,2.74,-0.29,2.755303976
2019-12-27 18:00:00,3.0415,-0.0475,3.0418708881,0.42150000000000004,0.022500000000000003,0.4221001066,2.62,-0.07,2.6209349477,3.0515,-0.2675,3.0632023276,0.42150000000000004,0.022500000000000003,0.4221001066,2.63,-0.29,2.6459402866
2019-12-27 18:30:00,2.981,-0.0585,2.9815739551,0.481,0.0115,0.4811374544,2.5,-0.07,2.5009798080000003,2.981,-0.2785,2.9939811706,0.481,0.0115,0.4811374544,2.5,-0.29,2.516763795
2019-12-27 19:00:00,2.864,-0.051500000000000004,2.8644629950000002,0.444,0.018500000000000003,0.4443852495,2.42,-0.07,2.421012185,2.864,-0.3015,2.8798260798,0.444,0.018500000000000003,0.4443852495,2.42,-0.32,2.4410653412
2019-12-27 19:30:00,2.7405,-0.05,2.7409560832,0.41050000000000003,0.02,0.4109869219,2.33,-0.07,2.331051265,2.7405,-0.33,2.7602971307,0.41050000000000003,0.02,0.4109869219,2.33,-0.35000000000000003,2.3561409126
2019-12-27 20:00:00,2.628,-0.069,2.6289056659,0.368,0.031,0.36930339830000003,2.26,-0.1,2.2622113075,2.628,-0.319,2.6472901239,0.368,0.031,0.36930339830000003,2.26,-0.35000000000000003,2.2869411886
2019-12-27 20:30:00,2.537,-0.1005,2.5389898090000003,0.357,0.0395,0.35917857680000004,2.18,-0.14,2.1844907873,2.547,-0.3105,2.565856436,0.357,0.0395,0.35917857680000004,2.19,-0.35000000000000003,2.2177916945
2019-12-27 21:00:00,2.4885,0.022,2.4885972454,0.3385,0.042,0.3410956611,2.15,-0.02,2.1500930212,2.4885,-0.468,2.5321248488,0.3385,0.042,0.3410956611,2.15,-0.51,2.2096606074
2019-12-27 21:30:00,2.445,0.896,2.6040048003000003,0.365,0.036000000000000004,0.3667710457,2.08,0.86,2.2507776434,2.335,-1.384,2.7143472512,0.365,0.036000000000000004,0.3667710457,1.97,-1.42,2.4284357105
2019-12-27 22:00:00,2.2965,0.879,2.4589740239,0.4465,0.019,0.4469040725,1.85,0.86,2.0401225453,2.1965,-1.401,2.6052664451,0.4465,0.019,0.4469040725,1.75,-1.42,2.2536414977
2019-12-27 22:30:00,2.1625,0.1945,2.1712292601,0.4625,0.0145,0.4627272415,1.7000000000000002,0.18,1.7095028517,2.1325,-0.7455,2.2590543375,0.4625,0.0145,0.4627272415,1.67,-0.76,1.8348024417
2019-12-27 23:00:00,2.0275,-0.2215,2.0395633111,0.3875,0.0285,0.388546651,1.6400000000000001,-0.25,1.6589454482,2.0275,-0.3315,2.0544216948,0.3875,0.0285,0.388546651,1.6400000000000001,-0.36,1.6790473489000002
2019-12-27 23:30:00,1.9275,0.3245,1.9546243885,0.3875,0.0245,0.3882737436,1.54,0.30000000000000004,1.5689486926,1.8675000000000002,-0.8855000000000001,2.0668010306,0.3875,0.0245,0.3882737436,1.48,-0.91,1.7373830896
2019-12-28 00:00:00,1.8205,0.6715,1.940394934,0.4005,0.021500000000000002,0.401076676,1.42,0.65,1.5616977941,1.7305000000000001,-1.2885,2.1575130359,0.4005,0.021500000000000002,0.401076676,1.33,-1.31,1.8668154703000002
2019-12-28 00:30:00,1.6625,0.6715,1.7929914947,0.4325,0.021500000000000002,0.4330340633,1.23,0.65,1.3911865439,1.5925,-1.3285,2.0738776483,0.4325,0.021500000000000002,0.4330340633,1.16,-1.35,1.7799157283
2019-12-28 01:00:00,1.6019999999999999,0.5315,1.6878673674,0.462,0.0115,0.46214310550000004,1.1400000000000001,0.52,1.2529964086,1.532,-1.2085,1.9512806692,0.462,0.0115,0.46214310550000004,1.07,-1.22,1.6227445887
2019-12-28 01:30:00,1.4985,-0.2165,1.5140589487,0.4685,0.0135,0.46869446340000004,1.03,-0.23,1.0553672347,1.5385,-0.4465,1.6019814293999999,0.4685,0.0135,0.46869446340000004,1.07,-0.46,1.1646887996
2019-12-28 02:00:00,1.4725000000000001,-0.24350000000000002,1.4924974037,0.4425,0.0165,0.44280752030000003,1.03,-0.26,1.0623088063,1.4725000000000001,-0.41350000000000003,1.5294569298,0.4425,0.0165,0.44280752030000003,1.03,-0.43,1.1161541112
2019-12-28 02:30:00,1.392,-0.27,1.4179435814,0.422,0.02,0.4224736678,0.97,-0.29,1.0124228366,1.4020000000000001,-0.41000000000000003,1.4607203702,0.422,0.02,0.4224736678,0.98,-0.43,1.0701868996
2019-12-28 03:00:00,1.337,-0.274,1.3647875293,0.40700000000000003,0.016,0.4073143749,0.93,-0.29,0.9741663102,1.347,-0.41400000000000003,1.4091859352,0.40700000000000003,0.016,0.4073143749,0.9400000000000001,-0.43,1.0336827366
2019-12-28 03:30:00,1.3195000000000001,-0.2755,1.3479541905999999,0.41950000000000004,0.0145,0.4197505211,0.9,-0.29,0.9455686120000001,1.3295,-0.41550000000000004,1.3929143908000001,0.41950000000000004,0.0145,0.4197505211,0.91,-0.43,1.0064790112
2019-12-28 04:00:00,1.3075,-0.3335,1.3493622568,0.40750000000000003,0.0165,0.4078339123,0.9,-0.35000000000000003,0.9656603958000001,1.3175,-0.3335,1.3590542668,0.40750000000000003,0.0165,0.4078339123,0.91,-0.35000000000000003,0.9749871794
2019-12-28 04:30:00,1.3135,-0.336,1.3557943244000001,0.41350000000000003,0.014,0.4137369333,0.9,-0.35000000000000003,0.9656603958000001,1.2935,-0.336,1.3364274204,0.41350000000000003,0.014,0.4137369333,0.88,-0.35000000000000003,0.9470480452000001
2019-12-28 05:00:00,1.2775,-0.3275,1.3188110175,0.3775,0.022500000000000003,0.37816993530000004,0.9,-0.35000000000000003,0.9656603958000001,1.2974999999999999,-0.3275,1.3381937453,0.3775,0.022500000000000003,0.37816993530000004,0.92,-0.35000000000000003,0.9843271814000001
2019-12-28 05:30:00,1.3215,-0.3185,1.3593397294,0.3315,0.0315,0.3329932432,0.99,-0.35000000000000003,1.050047618,1.3315000000000001,-0.3185,1.369063366,0.3315,0.0315,0.3329932432,1.0,-0.35000000000000003,1.059481005
2019-12-28 06:00:00,1.3495,-0.292,1.3807296079,0.35950000000000004,0.028,0.3605887547,0.99,-0.32,1.0404326023,1.3595000000000002,-0.362,1.4068703743,0.35950000000000004,0.028,0.3605887547,1.0,-0.39,1.0733592129
2019-12-28 06:30:00,1.4485000000000001,-0.2565,1.4710351797,0.3385,0.0335,0.3401536418,1.11,-0.29,1.1472575997,1.4585,-0.3865,1.5088421056999999,0.3385,0.0335,0.3401536418,1.12,-0.42,1.1961605243
2019-12-28 07:00:00,1.583,-0.265,1.6050277256,0.383,0.025,0.3838150596,1.2,-0.29,1.2345444504,1.593,-0.335,1.6278433586,0.383,0.025,0.3838150596,1.21,-0.36,1.2624183142
2019-12-28 07:30:00,1.6985000000000001,-0.2255,1.7134037761,0.41850000000000004,0.0145,0.41875111940000004,1.28,-0.24,1.3023056477,1.7085,-0.34550000000000003,1.7430841919,0.41850000000000004,0.0145,0.41875111940000004,1.29,-0.36,1.3392908571
2019-12-28 08:00:00,1.8285,0.717,1.9640522524000001,0.42850000000000005,0.017,0.4288370903,1.4,0.7000000000000001,1.5652475842,1.7485,-1.2530000000000001,2.1511069825,0.42850000000000005,0.017,0.4288370903,1.32,-1.27,1.8317477992
2019-12-28 08:30:00,1.9325,0.741,2.0696949654,0.41250000000000003,0.021,0.41303419960000004,1.52,0.72,1.6819036833,1.8525,-1.249,2.2342240823,0.41250000000000003,0.021,0.41303419960000004,1.44,-1.27,1.9200260415
2019-12-28 09:00:00,2.158,0.794,2.2994347131,0.47800000000000004,0.014,0.47820497700000003,1.6800000000000002,0.78,1.8522418849000002,2.078,-1.256,2.4280897842,0.47800000000000004,0.014,0.47820497700000003,1.6,-1.27,2.0427677303
2019-12-28 09:30:00,2.376,0.47500000000000003,2.4230148576,0.546,0.005,0.5460228933,1.83,0.47000000000000003,1.8893914364,2.326,-0.895,2.4922481819,0.546,0.005,0.5460228933,1.78,-0.9,1.9945926903000002
2019-12-28 10:00:00,2.518,-0.1,2.5199849206,0.638,-0.02,0.6383134026,1.88,-0.08,1.8817013578,2.528,-0.28,2.543459062,0.638,-0.02,0.6383134026,1.8900000000000001,-0.26,1.9077997799
2019-12-28 10:30:00,2.645,-0.0175,2.6450578916,0.685,-0.0275,0.6855517851,1.96,0.01,1.96002551,2.675,-0.3375,2.6962068263,0.685,-0.0275,0.6855517851,1.99,-0.31,2.014000993
2019-12-28 11:00:00,2.762,0.5905,2.8244175063,0.532,0.0105,0.5321036083,2.23,0.58,2.3041918323,2.702,-0.9195000000000001,2.8541696253,0.532,0.0105,0.5321036083,2.17,-0.93,2.3608896628
2019-12-28 11:30:00,2.8655,0.8355,2.9848200113,0.47550000000000003,0.025500000000000002,0.476183263,2.39,0.81,2.5235292746,2.7455,-1.1545,2.9783620499000003,0.47550000000000003,0.025500000000000002,0.476183263,2.27,-1.18,2.5583783927
2019-12-28 12:00:00,2.886,0.868,3.0137053605,0.466,0.028,0.4668404438,2.42,0.84,2.5616400996,2.776,-1.152,3.0055415485,0.466,0.028,0.4668404438,2.31,-1.18,2.5939352343
2019-12-28 12:30:00,2.9035,0.8695,3.0308979692,0.4435,0.029500000000000002,0.4444800333,2.46,0.84,2.5994614826999998,2.7935,-1.1505,3.0211409269,0.4435,0.029500000000000002,0.4444800333,2.35,-1.18,2.6296197444000002
2019-12-28 13:00:00,2.8865,0.8290000000000001,3.0031855171,0.3865,0.039,0.3884626752,2.5,0.79,2.6218504915,2.7765,-1.171,3.0133359006,0.3865,0.039,0.3884626752,2.39,-1.21,2.6788430337999998
2019-12-28 13:30:00,2.873,0.8275,2.9897968576,0.403,0.0375,0.4047409665,2.47,0.79,2.593260496,2.763,-1.1725,3.0014871731,0.403,0.0375,0.4047409665,2.36,-1.21,2.6521123656
2019-12-28 14:00:00,2.8415,0.8515,2.9663402536000003,0.4615,0.021500000000000002,0.4620005411,2.38,0.8300000000000001,2.5205753311,2.7315,-1.1885,2.9788629542000002,0.4615,0.021500000000000002,0.4620005411,2.27,-1.21,2.5723530084
2019-12-28 14:30:00,2.832,0.845,2.9553762874,0.552,0.015,0.5522037667,2.2800000000000002,0.8300000000000001,2.4263758983,2.702,-1.195,2.9544591722,0.552,0.015,0.5522037667,2.15,-1.21,2.4671035649
2019-12-28 15:00:00,2.844,0.8415,2.9658823729,0.704,-0.018500000000000003,0.7042430333,2.14,0.86,2.3063390904,2.724,-1.1885,2.9719872560000002,0.704,-0.018500000000000003,0.7042430333,2.02,-1.17,2.3343735776
2019-12-28 15:30:00,2.8695,0.8605,2.9957453997,0.6395000000000001,0.0005,0.6395001955,2.23,0.86,2.3900836805,2.7395,-1.1695,2.978689393,0.6395000000000001,0.0005,0.6395001955,2.1,-1.17,2.4039342753
2019-12-28 16:00:00,2.9155,0.845,3.0354843518,0.6855,-0.015,0.6856640941000001,2.23,0.86,2.3900836805,2.7855,-1.185,3.0270836212,0.6855,-0.015,0.6856640941000001,2.1,-1.17,2.4039342753
2019-12-28 16:30:00,2.9955,0.8260000000000001,3.1072972581,0.5455,0.016,0.5457345967,2.45,0.81,2.5804263214,2.8655,-1.184,3.1004751652,0.5455,0.016,0.5457345967,2.32,-1.2,2.6119724348
2019-12-28 17:00:00,3.1175,0.8065,3.220131752,0.5475,0.0165,0.5477485737000001,2.5700000000000003,0.79,2.6886799735,2.9875,-1.1035,3.1847870415,0.5475,0.0165,0.5477485737000001,2.44,-1.12,2.6847718711
2019-12-28 17:30:00,3.1155,-0.08750000000000001,3.1167284931,0.5855,0.0025,0.5855053373,2.5300000000000002,-0.09,2.5316002844,3.1055,-0.2175,3.1131072098,0.5855,0.0025,0.5855053373,2.52,-0.22,2.5295849462
2019-12-28 18:00:00,2.9905,-0.108,2.9924495401,0.6905,-0.018000000000000002,0.6907345728000001,2.3,-0.09,2.301760196,2.9905,-0.23800000000000002,2.999955708,0.6905,-0.018000000000000002,0.6907345728000001,2.3,-0.22,2.3104977819
2019-12-28 18:30:00,2.8945,-0.133,2.8975540116,0.6345000000000001,-0.003,0.6345070922,2.26,-0.13,2.2637358503,2.8945,-0.253,2.905535966,0.6345000000000001,-0.003,0.6345070922,2.26,-0.25,2.27378539
2019-12-28 19:00:00,2.808,-0.1355,2.8112673743,0.638,-0.0055000000000000005,0.6380237065000001,2.17,-0.13,2.1738905216,2.798,-0.2555,2.8096413027000002,0.638,-0.0055000000000000005,0.6380237065000001,2.16,-0.25,2.1744194628
2019-12-28 19:30:00,2.727,-0.157,2.7315156965,0.717,-0.027,0.7175081881,2.01,-0.13,2.0141995929,2.727,-0.257,2.7390834233,0.717,-0.027,0.7175081881,2.01,-0.23,2.0231164079
2019-12-28 20:00:00,2.624,-0.1595,2.6288431391,0.834,-0.0695,0.8368908232000001,1.79,-0.09,1.7922611417,2.624,-0.2995,2.6410369649,0.834,-0.0695,0.8368908232000001,1.79,-0.23,1.8047160441
2019-12-28 20:30:00,2.561,-0.0625,2.561762528,0.861,-0.0825,0.8649434953,1.7000000000000002,0.02,1.700117643,2.531,-0.4025,2.5628045673,0.861,-0.0825,0.8649434953,1.67,-0.32,1.7003823100000002
2019-12-28 21:00:00,2.524,0.714,2.6230463206,0.874,-0.08600000000000001,0.8782209289,1.65,0.8,1.8337120821,2.414,-1.206,2.6984869835,0.874,-0.08600000000000001,0.8782209289,1.54,-1.12,1.9042058712
2019-12-28 21:30:00,2.3875,0.319,2.4087169301999998,0.7975,-0.061,0.7998295131000001,1.5899999999999999,0.38,1.6347782724000002,2.3375,-0.8310000000000001,2.4808198746,0.7975,-0.061,0.7998295131000001,1.54,-0.77,1.7217723427
2019-12-28 22:00:00,2.239,-0.20650000000000002,2.2485024461,0.759,-0.0465,0.760423073,1.48,-0.16,1.4886235253,2.239,-0.3165,2.2612592178,0.759,-0.0465,0.760423073,1.48,-0.27,1.5044268011000002
2019-12-28 22:30:00,2.147,-0.2155,2.1577880457,0.667,-0.025500000000000002,0.6674872658000001,1.48,-0.19,1.4921461054,2.147,-0.3355,2.17305528,0.667,-0.025500000000000002,0.6674872658000001,1.48,-0.31,1.5121177203
2019-12-28 23:00:00,2.0145,-0.275,2.0331835259,0.5845,-0.005,0.5845213854,1.43,-0.27,1.4552662987,2.0045,-0.275,2.023275871,0.5845,-0.005,0.5845213854,1.42,-0.27,1.4454411091
2019-12-28 23:30:00,1.9,-0.2695,1.9190180432,0.54,0.0005,0.5400002315,1.3599999999999999,-0.27,1.3865424624,1.9100000000000001,-0.2695,1.9289194514,0.54,0.0005,0.5400002315,1.37,-0.27,1.3963523911
2019-12-29 00:00:00,1.8,-0.274,1.8207350164,0.58,-0.004,0.5800137929,1.22,-0.27,1.2495199077999999,1.81,-0.274,1.8306217523,0.58,-0.004,0.5800137929,1.23,-0.27,1.2592855117
2019-12-29 00:30:00,1.725,0.38,1.76635925,0.605,-0.01,0.605082639,1.12,0.39,1.1859595271,1.655,-1.01,1.9388463063999999,0.605,-0.01,0.605082639,1.05,-1.0,1.45
2019-12-29 01:00:00,1.6920000000000002,0.5735,1.7865514966,0.662,-0.0165,0.6622055950000001,1.03,0.59,1.1870130581,1.6019999999999999,-1.2365,2.0236937145,0.662,-0.0165,0.6622055950000001,0.9400000000000001,-1.22,1.5401298647
2019-12-29 01:30:00,1.6135000000000002,0.582,1.715256905,0.6335000000000001,-0.008,0.633550511,0.98,0.59,1.1438968485,1.5235,-1.228,1.956792337,0.6335000000000001,-0.008,0.633550511,0.89,-1.22,1.5101324445
2019-12-29 02:00:00,1.529,0.6000000000000001,1.6425105784,0.47900000000000004,0.01,0.4791043728,1.05,0.59,1.2044085686,1.439,-1.25,1.9061009942,0.47900000000000004,0.01,0.4791043728,0.96,-1.26,1.5840454539
2019-12-29 02:30:00,1.4545,0.5675,1.5612900115000001,0.4045,0.0275,0.40543371840000003,1.05,0.54,1.1807201192,1.3645,-1.2625,1.8589692036,0.4045,0.0275,0.40543371840000003,0.96,-1.29,1.608011194
2019-12-29 03:00:00,1.4175,0.5515,1.5210057528,0.5175000000000001,0.0115,0.517627762,0.9,0.54,1.0495713411,1.3275000000000001,-1.2785,1.8430459842,0.5175000000000001,0.0115,0.517627762,0.81,-1.29,1.5232202730000002
2019-12-29 03:30:00,1.385,0.5905,1.5056278591,0.525,0.0105,0.5251049895000001,0.86,0.58,1.0373041984,1.295,-1.2795,1.8204794011,0.525,0.0105,0.5251049895000001,0.77,-1.29,1.5023315213
2019-12-29 04:00:00,1.3485,0.591,1.4723224002,0.5185000000000001,0.011,0.5186166696,0.8300000000000001,0.58,1.0125709852,1.2585,-1.279,1.7943420103,0.5185000000000001,0.011,0.5186166696,0.74,-1.29,1.4871785367
2019-12-29 04:30:00,1.344,0.615,1.4780260485,0.484,0.015,0.48423238220000003,0.86,0.6000000000000001,1.0486181383,1.274,-1.315,1.8309289992000002,0.484,0.015,0.48423238220000003,0.79,-1.33,1.5469324484
2019-12-29 05:00:00,1.3405,0.62,1.4769361022,0.48050000000000004,0.02,0.480916053,0.86,0.6000000000000001,1.0486181383,1.2705,-1.31,1.8249028056,0.48050000000000004,0.02,0.480916053,0.79,-1.33,1.5469324484
2019-12-29 05:30:00,1.336,0.5905,1.4606800642,0.406,0.030500000000000003,0.4071440163,0.93,0.56,1.0855873986,1.256,-1.2995,1.8072731531000001,0.406,0.030500000000000003,0.4071440163,0.85,-1.33,1.5784169284
2019-12-29 06:00:00,1.367,0.595,1.4908769232,0.387,0.035,0.3885794642,0.98,0.56,1.1287160848,1.2770000000000001,-1.255,1.7904619516,0.387,0.035,0.3885794642,0.89,-1.29,1.5672268502
2019-12-29 06:30:00,1.474,0.6015,1.5920044755,0.444,0.021500000000000002,0.44452024700000003,1.03,0.58,1.1820744477,1.3940000000000001,-1.2185,1.8514800161,0.444,0.021500000000000002,0.44452024700000003,0.9500000000000001,-1.24,1.5620819441
2019-12-29 07:00:00,1.5425,0.28850000000000003,1.5692477497000001,0.5125000000000001,0.0085,0.5125704830000001,1.03,0.28,1.0673799698,1.5125000000000002,-0.9015000000000001,1.7607834904000002,0.5125000000000001,0.0085,0.5125704830000001,1.0,-0.91,1.3520724833
2019-12-29 07:30:00,1.6385,-0.20650000000000002,1.6514613226,0.5085000000000001,0.0135,0.508679172,1.13,-0.22,1.1512167476,1.6485,-0.3365,1.6824935364,0.5085000000000001,0.0135,0.508679172,1.1400000000000001,-0.35000000000000003,1.1925183437
2019-12-29 08:00:00,1.7195,-0.21150000000000002,1.7324585132,0.41950000000000004,0.0285,0.4204670023,1.3,-0.24,1.3219682296,1.7295,-0.3215,1.7591283353,0.41950000000000004,0.0285,0.4204670023,1.31,-0.35000000000000003,1.3559498516000001
2019-12-29 08:30:00,1.8235000000000001,0.584,1.9147345116,0.42350000000000004,0.024,0.4241795021,1.4,0.56,1.5078461459999999,1.7335,-1.106,2.0562729026,0.42350000000000004,0.024,0.4241795021,1.31,-1.13,1.7300289014999999
2019-12-29 09:00:00,1.9875,0.6655,2.0959595654,0.4975,0.0155,0.4977413987,1.49,0.65,1.6256075787,1.8875000000000002,-1.1844999999999999,2.2283842801000002,0.4975,0.0155,0.4977413987,1.3900000000000001,-1.2,1.8363278574000002
2019-12-29 09:30:00,2.127,0.0375,2.1273305455,0.617,-0.0025,0.6170050648000001,1.51,0.04,1.5105297084,2.117,-0.5125000000000001,2.1781517968,0.617,-0.0025,0.6170050648000001,1.5,-0.51,1.5843295112
2019-12-29 10:00:00,2.3545,0.0415,2.3548657074,0.5645,0.0015,0.5645019929,1.79,0.04,1.7904468716,2.3545,-0.4685,2.4006587638,0.5645,0.0015,0.5645019929,1.79,-0.47000000000000003,1.8506755523
2019-12-29 10:30:00,2.576,0.7815000000000001,2.6919357811999998,0.47600000000000003,0.0115,0.4761388978,2.1,0.77,2.2367163432,2.4859999999999998,-1.1585,2.742684497,0.47600000000000003,0.0115,0.4761388978,2.01,-1.17,2.3257256932
2019-12-29 11:00:00,2.7395,-0.17500000000000002,2.745083833,0.46950000000000003,0.015,0.4697395555,2.27,-0.19,2.2779376638,2.7395,-0.17500000000000002,2.745083833,0.46950000000000003,0.015,0.4697395555,2.27,-0.19,2.2779376638
2019-12-29 11:30:00,2.823,-0.1685,2.8280242662,0.453,0.021500000000000002,0.4535099227,2.37,-0.19,2.3776038358,2.833,-0.1685,2.8380065627,0.453,0.021500000000000002,0.4535099227,2.38,-0.19,2.3875719884
2019-12-29 12:00:00,2.8735,-0.1635,2.8781477551,0.4335,0.026500000000000003,0.4343092216,2.44,-0.19,2.447386361,2.8835,-0.1835,2.8893328815,0.4335,0.026500000000000003,0.4343092216,2.45,-0.21,2.4589835298000002
2019-12-29 12:30:00,2.9365,-0.029500000000000002,2.9366481744,0.4665,0.0205,0.4669502115,2.47,-0.05,2.4705060210000003,2.9565,-0.2595,2.9678666581,0.4665,0.0205,0.4669502115,2.49,-0.28,2.5056935168
2019-12-29 13:00:00,2.946,-0.023,2.9460897814,0.426,0.027,0.4268547762,2.52,-0.05,2.5204959829,2.976,-0.253,2.9867348393,0.426,0.027,0.4268547762,2.55,-0.28,2.5653264899
2019-12-29 13:30:00,2.911,-0.0175,2.9110526017,0.421,0.0325,0.4222525903,2.49,-0.05,2.4905019574000002,2.931,-0.24750000000000003,2.9414311568000002,0.421,0.0325,0.4222525903,2.51,-0.28,2.5255692428
2019-12-29 14:00:00,2.8705,-0.025500000000000002,2.870613262,0.4505,0.0245,0.4511657123,2.42,-0.05,2.4205164738000002,2.8905000000000003,-0.2555,2.9017702356,0.4505,0.0245,0.4511657123,2.44,-0.28,2.4560130293
2019-12-29 14:30:00,2.838,-0.095,2.839589583,0.47800000000000004,0.025,0.47865331920000004,2.36,-0.12,2.363048878,2.838,-0.23500000000000001,2.8477129420000002,0.47800000000000004,0.025,0.47865331920000004,2.36,-0.26,2.3742788379
2019-12-29 15:00:00,2.808,-0.08950000000000001,2.8094259645,0.418,0.030500000000000003,0.4191112621,2.39,-0.12,2.3930106561,2.798,-0.20950000000000002,2.8058321849,0.418,0.030500000000000003,0.4191112621,2.38,-0.24,2.3920702331
2019-12-29 15:30:00,2.7745,-0.11900000000000001,2.7770508188000003,0.3845,0.031,0.3857476507,2.39,-0.15,2.3947024867,2.7645,-0.229,2.773968502,0.3845,0.031,0.3857476507,2.38,-0.26,2.3941595603
2019-12-29 16:00:00,2.7705,-0.121,2.773141044,0.4005,0.029,0.4015485649,2.37,-0.15,2.3747420913,2.7805,-0.271,2.7936752227,0.4005,0.029,0.4015485649,2.38,-0.30000000000000004,2.3988330496
2019-12-29 16:30:00,2.996,0.8825000000000001,3.1232710817,0.426,0.022500000000000003,0.4265937763,2.5700000000000003,0.86,2.7100737997,2.716,-1.2375,2.9846377083,0.426,0.022500000000000003,0.4265937763,2.29,-1.26,2.6137520923
2019-12-29 17:00:00,3.1765,0.41650000000000004,3.2036892015,0.40650000000000003,0.026500000000000003,0.4073628604,2.77,0.39,2.7973201461,2.8265000000000002,-0.7435,2.9226519635,0.40650000000000003,0.026500000000000003,0.4073628604,2.42,-0.77,2.5395472036999998
2019-12-29 17:30:00,3.144,-0.063,3.1446311389,0.404,0.027,0.4049012225,2.74,-0.09,2.7414777037,2.854,-0.263,2.8660922874,0.404,0.027,0.4049012225,2.45,-0.29,2.4671035649
2019-12-29 18:00:00,3.1115,-0.0575,3.1120312498000002,0.3715,0.0325,0.372918892,2.74,-0.09,2.7414777037,2.8215,-0.2575,2.8332258117,0.3715,0.0325,0.372918892,2.45,-0.29,2.4671035649
2019-12-29 18:30:00,2.947,-0.08850000000000001,2.9483285519,0.337,0.0415,0.3395456523,2.61,-0.13,2.6132355424,2.787,-0.2485,2.7980566917000003,0.337,0.0415,0.3395456523,2.45,-0.29,2.4671035649
2019-12-29 19:00:00,2.852,-0.11900000000000001,2.8544815641,0.342,0.041,0.3444488351,2.51,-0.16,2.5150944316,2.852,-0.249,2.8628491053,0.342,0.041,0.3444488351,2.51,-0.29,2.5266974492000003
2019-12-29 19:30:00,2.7635,-0.11800000000000001,2.7660181218,0.35350000000000004,0.042,0.3559863059,2.41,-0.16,2.4153053637,2.7635,-0.248,2.7746056026,0.35350000000000004,0.042,0.3559863059,2.41,-0.29,2.4273854247
2019-12-29 20:00:00,2.643,-0.1525,2.6473959375,0.363,0.0375,0.36493184300000003,2.2800000000000002,-0.19,2.28790297,2.643,-0.2525,2.6550339452,0.363,0.0375,0.36493184300000003,2.2800000000000002,-0.29,2.2983689869
2019-12-29 20:30:00,2.5925000000000002,-0.179,2.598672209,0.3325,0.041,0.33501828310000004,2.26,-0.22,2.2706827167,2.5825,-0.269,2.5964720776,0.3325,0.041,0.33501828310000004,2.25,-0.31,2.2712551596
2019-12-29 21:00:00,2.5235000000000003,0.437,2.5610586189999998,0.3335,0.037,0.3355461965,2.19,0.4,2.2262299971,2.4335,-0.903,2.5956369642,0.3335,0.037,0.3355461965,2.1,-0.9400000000000001,2.3007824756
2019-12-29 21:30:00,2.445,0.687,2.5396838386000002,0.335,0.037,0.33703708990000003,2.11,0.65,2.2078496326,2.325,-1.183,2.6086613425,0.335,0.037,0.33703708990000003,1.99,-1.22,2.3342022192
2019-12-29 22:00:00,2.313,0.681,2.4111677669000002,0.333,0.031,0.3344398302,1.98,0.65,2.0839625716,2.203,-1.219,2.5177708395,0.333,0.031,0.3344398302,1.87,-1.25,2.2493110056
2019-12-29 22:30:00,2.183,0.7345,2.3032540568,0.333,0.0345,0.33478239200000004,1.85,0.7000000000000001,1.9780040445,2.063,-1.2855,2.4307363596,0.333,0.0345,0.33478239200000004,1.73,-1.32,2.1760744473
2019-12-29 23:00:00,2.0075,0.1365,2.0121353086,0.3275,0.036500000000000005,0.3295276923,1.6800000000000002,0.1,1.6829735589,1.9675,-0.7235,2.0963083027,0.3275,0.036500000000000005,0.3295276923,1.6400000000000001,-0.76,1.8075397644
2019-12-29 23:30:00,1.9375,0.718,2.0662599667,0.3375,0.038,0.33963252200000005,1.6,0.68,1.738505105,1.8575,-1.332,2.285723135,0.3375,0.038,0.33963252200000005,1.52,-1.37,2.0462893246
2019-12-30 00:00:00,1.82,0.75,1.9684765683,0.33,0.04,0.33241540280000004,1.49,0.71,1.6505150711,1.74,-1.38,2.2208106628,0.33,0.04,0.33241540280000004,1.4100000000000001,-1.42,2.0011246838
2019-12-30 00:30:00,1.6684999999999999,0.6865,1.804210215,0.3285,0.036500000000000005,0.3305215575,1.34,0.65,1.4893287078,1.5785,-1.3235000000000001,2.0599307027,0.3285,0.036500000000000005,0.3305215575,1.25,-1.3599999999999999,1.8471870506
2019-12-30 01:00:00,1.6235,0.6915,1.7646315479,0.3335,0.0415,0.3360721649,1.29,0.65,1.4445068363,1.5535,-1.3485,2.0571374529,0.3335,0.0415,0.3360721649,1.22,-1.3900000000000001,1.8494593805
2019-12-30 01:30:00,1.5625,0.7415,1.72951684,0.3325,0.0415,0.3350798412,1.23,0.7000000000000001,1.4152384958,1.4925000000000002,-1.3885,2.038501533,0.3325,0.0415,0.3350798412,1.16,-1.43,1.8413310403
2019-12-30 02:00:00,1.4915,0.516,1.578235803,0.3315,0.036000000000000004,0.3334490216,1.16,0.48,1.2553883861,1.4215,-1.184,1.8500049324,0.3315,0.036000000000000004,0.3334490216,1.09,-1.22,1.6360012225
2019-12-30 02:30:00,1.3895,-0.322,1.4263219307,0.3295,0.038,0.331683961,1.06,-0.36,1.1194641575,1.4195,-0.382,1.4700014456,0.3295,0.038,0.331683961,1.09,-0.42,1.1681181447
2019-12-30 03:00:00,1.393,-0.323,1.429957342,0.333,0.037,0.33504925010000003,1.06,-0.36,1.1194641575,1.373,-0.323,1.4104814781,0.333,0.037,0.33504925010000003,1.04,-0.36,1.1005453194
2019-12-30 03:30:00,1.3925,0.0995,1.3960503214,0.3325,0.0395,0.3348380205,1.06,0.06,1.0616967552,1.3425,-0.7805000000000001,1.5528961652,0.3325,0.0395,0.3348380205,1.01,-0.8200000000000001,1.3009611831
2019-12-30 04:00:00,1.397,0.5775,1.5116597666,0.337,0.0375,0.3390800053,1.06,0.54,1.1896217886,1.2770000000000001,-1.2625,1.7957269419,0.337,0.0375,0.3390800053,0.9400000000000001,-1.3,1.6042443704
2019-12-30 04:30:00,1.3665,0.5750000000000001,1.482547554,0.35650000000000004,0.035,0.3582139724,1.01,0.54,1.1452947219,1.2765,-1.2650000000000001,1.7971302819,0.35650000000000004,0.035,0.3582139724,0.92,-1.3,1.5926079241000002
2019-12-30 05:00:00,1.367,0.6045,1.4946936977,0.317,0.044500000000000005,0.32010818480000003,1.05,0.56,1.19,1.287,-1.2955,1.8261131537000002,0.317,0.044500000000000005,0.32010818480000003,0.97,-1.34,1.6542369842
2019-12-30 05:30:00,1.3945,0.5740000000000001,1.5080140086,0.3145,0.044,0.31756298590000004,1.08,0.53,1.2030378215,1.2845,-1.266,1.8035232879,0.3145,0.044,0.31756298590000004,0.97,-1.31,1.6300306746
2019-12-30 06:00:00,1.4495,0.5760000000000001,1.5597519835,0.2995,0.046,0.30301196350000004,1.15,0.53,1.2662543188,1.3595000000000002,-1.264,1.8563233151,0.2995,0.046,0.30301196350000004,1.06,-1.31,1.6851409437
2019-12-30 06:30:00,1.561,0.6135,1.6772308278999999,0.331,0.0335,0.3326909226,1.23,0.58,1.3598897014,1.471,-1.2265,1.915239737,0.331,0.0335,0.3326909226,1.1400000000000001,-1.26,1.699176271
2019-12-30 07:00:00,1.706,0.6115,1.8122826077,0.34600000000000003,0.0315,0.3474309284,1.3599999999999999,0.58,1.4785127663,1.616,-1.2285,2.0299429179,0.34600000000000003,0.0315,0.3474309284,1.27,-1.26,1.7889941308
2019-12-30 07:30:00,1.875,0.6095,1.9715768435,0.435,0.029500000000000002,0.4359991399,1.44,0.58,1.5524174696,1.7850000000000001,-1.1805,2.1400479551,0.435,0.029500000000000002,0.4359991399,1.35,-1.21,1.8128982321
2019-12-30 08:00:00,1.956,0.6435000000000001,2.0591328879,0.596,-0.006500000000000001,0.5960354436,1.3599999999999999,0.65,1.5073486657,1.8559999999999999,-1.1665,2.1921355455000002,0.596,-0.006500000000000001,0.5960354436,1.26,-1.16,1.7126587518
2019-12-30 08:30:00,2.048,0.6765,2.1568394122,0.398,0.026500000000000003,0.398881248,1.65,0.65,1.7734147851,1.948,-1.1535,2.2639050886,0.398,0.026500000000000003,0.398881248,1.55,-1.18,1.9480503074
2019-12-30 09:00:00,2.2075,0.305,2.2284706078,0.3675,0.035,0.3691629044,1.8399999999999999,0.27,1.8597042776000001,2.1675,-0.735,2.288729178,0.3675,0.035,0.3691629044,1.8,-0.77,1.9577793543
2019-12-30 09:30:00,2.454,-0.095,2.4558381461,0.354,0.035,0.3557260182,2.1,-0.13,2.1040199619,2.474,-0.315,2.4939729349,0.354,0.035,0.3557260182,2.12,-0.35000000000000003,2.1486972797
2019-12-30 10:00:00,2.574,-0.021,2.5740856629,0.324,0.039,0.326338781,2.25,-0.06,2.2507998578,2.594,-0.35100000000000003,2.6176395856,0.324,0.039,0.326338781,2.27,-0.39,2.3032585613
2019-12-30 10:30:00,2.765,0.8935000000000001,2.9057816935,0.355,0.0335,0.3565771305,2.41,0.86,2.5588473968,2.665,-1.2265,2.9336883355000003,0.355,0.0335,0.3565771305,2.31,-1.26,2.6312924581
2019-12-30 11:00:00,2.794,0.93,2.9447132288,0.304,0.04,0.3066202863,2.49,0.89,2.6442768387999998,2.684,-1.22,2.9482632176,0.304,0.04,0.3066202863,2.38,-1.26,2.6929537686
2019-12-30 11:30:00,2.84,0.934,2.9896414501,0.31,0.044,0.3131070105,2.5300000000000002,0.89,2.6819768828,2.74,-1.186,2.985665085,0.31,0.044,0.3131070105,2.43,-1.23,2.7235638417
2019-12-30 12:00:00,2.825,0.932,2.9747687305,0.435,0.022,0.4355559666,2.39,0.91,2.5573814733,2.735,-1.208,2.9898978243,0.435,0.022,0.4355559666,2.3,-1.23,2.6082369524
2019-12-30 12:30:00,2.85,0.936,2.9997659909000003,0.46,0.026000000000000002,0.46073419670000004,2.39,0.91,2.5573814733,2.76,-1.204,3.0111818278,0.46,0.026000000000000002,0.46073419670000004,2.3,-1.23,2.6082369524
2019-12-30 13:00:00,2.798,0.9105000000000001,2.9424163964,0.558,0.0005,0.558000224,2.24,0.91,2.4177882455,2.698,-1.2295,2.964940851,0.558,0.0005,0.558000224,2.14,-1.23,2.4682990094
2019-12-30 13:30:00,2.8125,0.9295,2.9621152071,0.4625,0.0195,0.4629108986,2.35,0.91,2.5200396822,2.7125,-1.2105000000000001,2.9703478752,0.4625,0.0195,0.4629108986,2.25,-1.23,2.5642542776
2019-12-30 14:00:00,2.815,0.93,2.9646458473,0.645,-0.02,0.6453100030000001,2.17,0.9500000000000001,2.3688393783,2.715,-1.23,2.9806249344999998,0.645,-0.02,0.6453100030000001,2.07,-1.21,2.3977072382
2019-12-30 14:30:00,2.7785,0.935,2.9316014821,0.5185000000000001,0.005,0.5185241074,2.26,0.93,2.443869882,2.6585,-1.205,2.9188434782,0.5185000000000001,0.005,0.5185241074,2.14,-1.21,2.4583937846
2019-12-30 15:00:00,2.813,0.9555,2.9708499205,0.403,0.025500000000000002,0.4038059559,2.41,0.93,2.5832150511,2.683,-1.2145000000000001,2.9450805167,0.403,0.025500000000000002,0.4038059559,2.2800000000000002,-1.24,2.5953805116
2019-12-30 15:30:00,2.8665000000000003,0.9465,3.0187223291,0.4565,0.0165,0.4567980954,2.41,0.93,2.5832150511,2.7365,-1.2235,2.9975630936,0.4565,0.0165,0.4567980954,2.2800000000000002,-1.24,2.5953805116
2019-12-30 16:00:00,2.8405,0.9195000000000001,2.9856189476,0.47050000000000003,0.0195,0.47090391800000003,2.37,0.9,2.5351331326,2.7205,-1.2205,2.9817344785,0.47050000000000003,0.0195,0.47090391800000003,2.25,-1.24,2.5690659781000003
2019-12-30 16:30:00,2.96,0.9365,3.1046146701,0.39,0.036500000000000005,0.39170428900000004,2.5700000000000003,0.9,2.723031399,2.83,-1.2035,3.0752743374,0.39,0.036500000000000005,0.39170428900000004,2.44,-1.24,2.7370056631
2019-12-30 17:00:00,3.1805,0.899,3.305114408,0.3805,0.039,0.382493464,2.8,0.86,2.9290954235,3.0405,-1.141,3.2475408004,0.3805,0.039,0.382493464,2.66,-1.18,2.9099828178
2019-12-30 17:30:00,3.2800000000000002,0.8065,3.3776977736,0.42,0.026500000000000003,0.4208351815,2.86,0.78,2.9644561053,3.13,-1.0535,3.3025387583,0.42,0.026500000000000003,0.4208351815,2.71,-1.08,2.9172761268
2019-12-30 18:00:00,3.181,0.7495,3.2681051467,0.431,0.0195,0.4314408998,2.75,0.73,2.8452416418,3.021,-1.0205,3.1887083984,0.431,0.0195,0.4314408998,2.59,-1.04,2.7910034038
2019-12-30 18:30:00,3.1565,0.7785000000000001,3.2510851265,0.4965,-0.0015,0.4965022659,2.66,0.78,2.772002886,3.0065,-1.0715,3.1917322099,0.4965,-0.0015,0.4965022659,2.51,-1.07,2.7285527299
2019-12-30 19:00:00,3.0545,0.784,3.1535101474,0.5245000000000001,0.004,0.5245152524,2.5300000000000002,0.78,2.6475082625,2.9145000000000003,-1.106,3.1172979084,0.5245000000000001,0.004,0.5245152524,2.39,-1.11,2.635185003
2019-12-30 19:30:00,2.9305,0.7925000000000001,3.03576786,0.4505,0.0125,0.4506733851,2.48,0.78,2.5997692205,2.8105,-1.1575,3.0395257031,0.4505,0.0125,0.4506733851,2.36,-1.17,2.634103263
2019-12-30 20:00:00,2.821,0.7975,2.9315605486000003,0.431,0.0175,0.43135513210000004,2.39,0.78,2.5140604607,2.701,-1.1925,2.9525340388,0.431,0.0175,0.43135513210000004,2.27,-1.21,2.5723530084
2019-12-30 20:30:00,2.709,0.787,2.8210015952000003,0.319,0.037,0.3211385994,2.39,0.75,2.5049151682,2.589,-1.193,2.8506437869,0.319,0.037,0.3211385994,2.27,-1.23,2.5818210627
2019-12-30 21:00:00,2.592,0.761,2.7014042645,0.312,0.041,0.3146823796,2.2800000000000002,0.72,2.3909830614,2.462,-1.229,2.7517058346,0.312,0.041,0.3146823796,2.15,-1.27,2.4970782927
2019-12-30 21:30:00,2.501,0.764,2.615090247,0.301,0.044,0.30419894810000003,2.2,0.72,2.3148218074,2.391,-1.246,2.6961819301,0.301,0.044,0.30419894810000003,2.09,-1.29,2.4560537453
2019-12-30 22:00:00,2.379,0.7825000000000001,2.5043856033000003,0.309,0.0425,0.3119090412,2.07,0.74,2.1982947937,2.259,-1.2974999999999999,2.6051079152,0.309,0.0425,0.3119090412,1.9500000000000002,-1.34,2.3660304309
2019-12-30 22:30:00,2.219,0.48450000000000004,2.2712774489,0.339,0.0345,0.34075100880000003,1.88,0.45,1.9331063085,2.129,-1.0155,2.3587880893,0.339,0.0345,0.34075100880000003,1.79,-1.05,2.0752349265
2019-12-30 23:00:00,2.0325,-0.246,2.0473329602,0.3225,0.044,0.325487711,1.71,-0.29,1.7344163283,2.0325,-0.356,2.0634418456,0.3225,0.044,0.325487711,1.71,-0.4,1.7561605849
2019-12-30 23:30:00,1.9105,-0.2535,1.927244795,0.3405,0.036500000000000005,0.3424507264,1.57,-0.29,1.5965587994,1.9205,-0.3435,1.9509773192000002,0.3405,0.036500000000000005,0.3424507264,1.58,-0.38,1.6250538453
2019-12-31 00:00:00,1.775,-0.261,1.794086397,0.365,0.029,0.3661502424,1.4100000000000001,-0.29,1.4395138068,1.775,-0.391,1.817554951,0.365,0.029,0.3661502424,1.4100000000000001,-0.42,1.4712239802
2019-12-31 00:30:00,1.647,-0.2625,1.6677875314000001,0.397,0.0275,0.3979513161,1.25,-0.29,1.2831991272,1.657,-0.3925,1.7028520928000002,0.397,0.0275,0.3979513161,1.26,-0.42,1.3281566173
2019-12-31 01:00:00,1.599,-0.257,1.6195215343,0.369,0.033,0.37047267110000004,1.23,-0.29,1.2637246536,1.609,-0.387,1.6548867031,0.369,0.033,0.37047267110000004,1.24,-0.42,1.3091982279
2019-12-31 01:30:00,1.5175,-0.2795,1.5430251132000001,0.47750000000000004,0.0105,0.47761543110000004,1.04,-0.29,1.0796758773,1.5275,-0.40950000000000003,1.5814381113,0.47750000000000004,0.0105,0.47761543110000004,1.05,-0.42,1.1308846095
2019-12-31 02:00:00,1.479,-0.0425,1.4796105062,0.519,-0.0025,0.5190060212000001,0.96,-0.04,0.9608329720000001,1.459,-0.6425000000000001,1.5942042686,0.519,-0.0025,0.5190060212000001,0.9400000000000001,-0.64,1.1371895181
2019-12-31 02:30:00,1.472,0.5085000000000001,1.557355531,0.612,-0.021500000000000002,0.6123775388,0.86,0.53,1.0101980004,1.392,-1.1915,1.8323035365,0.612,-0.021500000000000002,0.6123775388,0.78,-1.17,1.4061649974
2019-12-31 03:00:00,1.3745,-0.34900000000000003,1.4181153867,0.5545,-0.009000000000000001,0.554573034,0.8200000000000001,-0.34,0.8876936408,1.3845,-0.359,1.4302871215000001,0.5545,-0.009000000000000001,0.554573034,0.8300000000000001,-0.35000000000000003,0.9007774420000001
2019-12-31 03:30:00,1.3615,-0.355,1.4070206999,0.5715,-0.015,0.5716968165,0.79,-0.34,0.8600581376,1.3715,-0.365,1.419238264,0.5715,-0.015,0.5716968165,0.8,-0.35000000000000003,0.8732124598000001
2019-12-31 04:00:00,1.3599999999999999,-0.339,1.4016137128000001,0.73,-0.049,0.7316426723,0.63,-0.29,0.6935416354,1.3599999999999999,-0.34900000000000003,1.4040658816,0.73,-0.049,0.7316426723,0.63,-0.30000000000000004,0.697782201
2019-12-31 04:30:00,1.353,-0.332,1.3931378252,0.723,-0.042,0.7242188896,0.63,-0.29,0.6935416354,1.353,-0.342,1.3955547284,0.723,-0.042,0.7242188896,0.63,-0.30000000000000004,0.697782201
2019-12-31 05:00:00,1.353,-0.3405,1.3951878906,0.633,-0.0205,0.6333318640000001,0.72,-0.32,0.7879086241000001,1.353,-0.35050000000000003,1.3976620657,0.633,-0.0205,0.6333318640000001,0.72,-0.33,0.7920227269
2019-12-31 05:30:00,1.3595000000000002,-0.322,1.3971128265,0.5495,-0.002,0.5495036397,0.81,-0.32,0.8709190548,1.3595000000000002,-0.332,1.3994514104,0.5495,-0.002,0.5495036397,0.81,-0.33,0.8746427842000001
2019-12-31 06:00:00,1.4344999999999999,-0.341,1.474473211,0.6245,-0.021,0.6248529827,0.81,-0.32,0.8709190548,1.4344999999999999,-0.35100000000000003,1.4768179475,0.6245,-0.021,0.6248529827,0.81,-0.33,0.8746427842000001
2019-12-31 06:30:00,1.573,-0.256,1.5936953912,0.673,-0.036000000000000004,0.6739621651000001,0.9,-0.22,0.9264987858,1.583,-0.366,1.6247599823,0.673,-0.036000000000000004,0.6739621651000001,0.91,-0.33,0.9679876032
2019-12-31 07:00:00,1.6975,-0.2535,1.7163241244,0.6675,-0.0335,0.668340108,1.03,-0.22,1.0532331176,1.7075,-0.3635,1.7457630137,0.6675,-0.0335,0.668340108,1.04,-0.33,1.091100362
2019-12-31 07:30:00,1.822,-0.1255,1.8263171274,0.8220000000000001,-0.0755,0.8254600233,1.0,-0.05,1.0012492197,1.862,-0.4055,1.9056427393000002,0.8220000000000001,-0.0755,0.8254600233,1.04,-0.33,1.091100362
2019-12-31 08:00:00,1.9275,-0.034,1.9277998470000002,0.5675,-0.014,0.567672661,1.3599999999999999,-0.02,1.3601470509,1.9375,-0.484,1.9970383697,0.5675,-0.014,0.567672661,1.37,-0.47000000000000003,1.4483784036
2019-12-31 08:30:00,2.0725,0.784,2.21583218,0.5925,-0.016,0.5927159944,1.48,0.8,1.6823792676,1.9925000000000002,-1.266,2.3606804633,0.5925,-0.016,0.5927159944,1.4,-1.25,1.8768324379
