Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-12-31 09:00:00,2.213,0.662,2.3098945863,0.593,-0.018000000000000002,0.5932731243,1.62,0.68,1.7569291392,2.123,-1.138,2.4087700181000002,0.593,-0.018000000000000002,0.5932731243,1.53,-1.12,1.8961276328
2019-12-31 09:30:00,2.4965,-0.111,2.4989664363,0.6765,-0.031,0.677209901,1.82,-0.08,1.8217573933,2.5065,-0.271,2.5211075443,0.6765,-0.031,0.677209901,1.83,-0.24,1.8456706098
2019-12-31 10:00:00,2.6155,-0.068,2.6163838117,0.7955,-0.068,0.7984010584,1.82,0.0,1.82,2.6255,-0.28800000000000003,2.6412486157,0.7955,-0.068,0.7984010584,1.83,-0.22,1.8431766058
2019-12-31 10:30:00,2.749,-0.0545,2.7495401888,0.809,-0.0745,0.8124230733000001,1.94,0.02,1.94010309,2.759,-0.2745,2.7726217286,0.809,-0.0745,0.8124230733000001,1.9500000000000002,-0.2,1.9602295784
2019-12-31 11:00:00,2.83,-0.041,2.8302969809,0.85,-0.091,0.8548572980000001,1.98,0.05,1.9806312125,2.85,-0.291,2.8648177953,0.85,-0.091,0.8548572980000001,2.0,-0.2,2.0099751242
2019-12-31 11:30:00,2.884,0.224,2.8926859491,0.684,-0.036000000000000004,0.6849467133,2.2,0.26,2.215310362,2.884,-0.516,2.9297972626,0.684,-0.036000000000000004,0.6849467133,2.2,-0.48,2.2517548712
2019-12-31 12:00:00,3.0025,0.9795,3.1582315463,0.6325000000000001,-0.0205,0.6328321262000001,2.37,1.0,2.5723335709,2.9025,-1.2405,3.1564769126,0.6325000000000001,-0.0205,0.6328321262000001,2.27,-1.22,2.5770719819
2019-12-31 12:30:00,2.997,0.9825,3.1539364689,0.577,-0.0175,0.5772653203,2.42,1.0,2.6184728374,2.8970000000000002,-1.2375,3.1502405067,0.577,-0.0175,0.5772653203,2.32,-1.22,2.6212210895
2019-12-31 13:00:00,3.0675,0.9615,3.2146599354,0.6075,-0.018500000000000003,0.6077816220000001,2.46,0.98,2.6480181268000003,2.9675000000000002,-1.2385,3.2155774754,0.6075,-0.018500000000000003,0.6077816220000001,2.36,-1.22,2.6566896695
2019-12-31 13:30:00,3.0675,0.987,3.2223788185,0.6075,-0.023,0.607935235,2.46,1.01,2.6592668162,2.9675000000000002,-1.2429999999999999,3.217313359,0.6075,-0.023,0.607935235,2.36,-1.22,2.6566896695
2019-12-31 14:00:00,3.0455,0.9905,3.2025240827,0.4955,0.0005,0.4955002523,2.55,0.99,2.735434152,2.9355,-1.2495,3.1903621268,0.4955,0.0005,0.4955002523,2.44,-1.25,2.7415506561000003
2019-12-31 14:30:00,3.0795,0.9775,3.2309172846,0.5895,-0.0125,0.5896325127,2.49,0.99,2.6795895208,2.9495,-1.2625,3.2083417056,0.5895,-0.0125,0.5896325127,2.36,-1.25,2.6705991837000003
2019-12-31 15:00:00,3.016,0.963,3.166010897,0.496,0.003,0.49600907250000004,2.52,0.96,2.6966646065,2.876,-1.2469999999999999,3.1347065253,0.496,0.003,0.49600907250000004,2.38,-1.25,2.6882894189
2019-12-31 15:30:00,3.0375,0.9645,3.1869525412,0.5175000000000001,0.0045000000000000005,0.5175195648,2.52,0.96,2.6966646065,2.8975,-1.2755,3.1658184566,0.5175000000000001,0.0045000000000000005,0.5175195648,2.38,-1.28,2.7023693308
2019-12-31 16:00:00,3.0265,0.9595,3.1749555115,0.6865,-0.0405,0.6876936091,2.34,1.0,2.5447200239,2.9065000000000003,-1.2705,3.1720517808,0.6865,-0.0405,0.6876936091,2.22,-1.23,2.537971631
2019-12-31 16:30:00,2.9935,0.937,3.1367198233,0.6535000000000001,-0.023,0.6539046184,2.34,0.96,2.529268669,2.8735,-1.283,3.146917738,0.6535000000000001,-0.023,0.6539046184,2.22,-1.26,2.5526456863
2019-12-31 17:00:00,3.0915,0.936,3.2300879632,0.5215000000000001,0.006,0.5215345147,2.5700000000000003,0.93,2.7330934854,2.9715,-1.254,3.225264059,0.5215000000000001,0.006,0.5215345147,2.45,-1.26,2.7550136116
2019-12-31 17:30:00,3.0785,0.8755000000000001,3.2005722145,0.5085000000000001,0.0055000000000000005,0.5085297435,2.5700000000000003,0.87,2.7132637174000003,2.9585,-1.2145000000000001,3.1980826287,0.5085000000000001,0.0055000000000000005,0.5085297435,2.45,-1.22,2.7369508582
2019-12-31 18:00:00,3.006,0.875,3.1307604508,0.536,0.005,0.5360233204,2.47,0.87,2.6187401551000002,2.886,-1.215,3.1313289511,0.536,0.005,0.5360233204,2.35,-1.22,2.6478104162
2019-12-31 18:30:00,2.9025,0.886,3.0347161729,0.4525,0.016,0.45278278460000004,2.45,0.87,2.5998846128,2.7725,-1.244,3.0387978297,0.4525,0.016,0.45278278460000004,2.32,-1.26,2.6400757565
2019-12-31 19:00:00,2.818,0.867,2.9483576784,0.47800000000000004,0.017,0.47830220570000004,2.34,0.85,2.4895983612,2.698,-1.2429999999999999,2.9705644245,0.47800000000000004,0.017,0.47830220570000004,2.22,-1.26,2.5526456863
2019-12-31 19:30:00,2.682,0.8635,2.8175798569,0.452,0.0135,0.45220155900000003,2.23,0.85,2.3865037188000002,2.5620000000000003,-1.2765,2.8623934478,0.452,0.0135,0.45220155900000003,2.11,-1.29,2.4730952266
2019-12-31 20:00:00,2.565,0.863,2.7062878635,0.445,0.013000000000000001,0.44518984710000004,2.12,0.85,2.2840534144,2.455,-1.307,2.7812360561,0.445,0.013000000000000001,0.44518984710000004,2.01,-1.32,2.4046829313
2019-12-31 20:30:00,2.464,0.876,2.6150854671,0.404,0.026000000000000002,0.40483576920000003,2.06,0.85,2.2284748148,2.354,-1.334,2.7057109971,0.404,0.026000000000000002,0.40483576920000003,1.9500000000000002,-1.3599999999999999,2.3774145621000002
2019-12-31 21:00:00,2.376,0.8595,2.5266808762,0.496,0.0095,0.49609096950000003,1.88,0.85,2.0632256299,2.276,-1.3505,2.6465120914,0.496,0.0095,0.49609096950000003,1.78,-1.3599999999999999,2.2400892839
2019-12-31 21:30:00,2.263,0.1355,2.2670529879,0.513,0.0055000000000000005,0.5130294826,1.75,0.13,1.7548219283000002,2.233,-0.6545000000000001,2.3269420384,0.513,0.0055000000000000005,0.5130294826,1.72,-0.66,1.8422811946
2019-12-31 22:00:00,2.1355,-0.20450000000000002,2.1452693304,0.4655,0.0155,0.4657579844,1.67,-0.22,1.6844286865,2.1355,-0.3345,2.1615389194,0.4655,0.0155,0.4657579844,1.67,-0.35000000000000003,1.7062825088
2019-12-31 22:30:00,2.0395,-0.2175,2.0510647235,0.5095000000000001,0.0025,0.5095061334000001,1.53,-0.22,1.5457360706,2.0395,-0.34750000000000003,2.0688925782,0.5095000000000001,0.0025,0.5095061334000001,1.53,-0.35000000000000003,1.5695222203
2019-12-31 23:00:00,1.9645000000000001,-0.218,1.9765586887,0.5245000000000001,0.002,0.5245038131,1.44,-0.22,1.4567086188,1.9645000000000001,-0.34800000000000003,1.9950850233000001,0.5245000000000001,0.002,0.5245038131,1.44,-0.35000000000000003,1.4819244245
2019-12-31 23:30:00,1.8985,-0.223,1.9115520527,0.5285000000000001,-0.003,0.5285085146,1.37,-0.22,1.3875518008,1.9085,-0.353,1.9408712605,0.5285000000000001,-0.003,0.5285085146,1.38,-0.35000000000000003,1.4236923825
2020-01-01 00:00:00,1.838,-0.2235,1.851538887,0.538,-0.0035,0.5380113846,1.3,-0.22,1.3184839779,1.8479999999999999,-0.35350000000000004,1.8815063779,0.538,-0.0035,0.5380113846,1.31,-0.35000000000000003,1.3559498516000001
2020-01-01 00:30:00,1.7315,-0.275,1.7532019991999999,0.6515000000000001,-0.025,0.6519794859,1.08,-0.25,1.1085576214,1.7515,-0.375,1.7911943640999999,0.6515000000000001,-0.025,0.6519794859,1.1,-0.35000000000000003,1.1543396381
2020-01-01 01:00:00,1.7415,-0.2715,1.7625363826,0.6615,-0.021500000000000002,0.6618493031,1.08,-0.25,1.1085576214,1.7615,-0.3715,1.8002484551,0.6615,-0.021500000000000002,0.6618493031,1.1,-0.35000000000000003,1.1543396381
2020-01-01 01:30:00,1.6455000000000002,-0.2645,1.6666224827,0.41550000000000004,0.025500000000000002,0.4162817555,1.23,-0.29,1.2637246536,1.6555,-0.3945,1.7018550173,0.41550000000000004,0.025500000000000002,0.4162817555,1.24,-0.42,1.3091982279
2020-01-01 02:00:00,1.5625,-0.2635,1.5845625579,0.4025,0.026500000000000003,0.4033714169,1.16,-0.29,1.1957006314,1.5725,-0.3935,1.6209868908,0.4025,0.026500000000000003,0.4033714169,1.17,-0.42,1.2431009613
2020-01-01 02:30:00,1.473,-0.126,1.4783791800000001,0.373,0.034,0.37454639230000003,1.1,-0.16,1.1115754585,1.473,-0.536,1.5674900319,0.373,0.034,0.37454639230000003,1.1,-0.5700000000000001,1.238910812
2020-01-01 03:00:00,1.445,0.5995,1.5644248943,0.34500000000000003,0.0395,0.3472538697,1.1,0.56,1.2343419299,1.375,-1.2805,1.8789106550999999,0.34500000000000003,0.0395,0.3472538697,1.03,-1.32,1.6743058263
2020-01-01 03:30:00,1.4395,0.6765,1.5905384308000001,0.3395,0.036500000000000005,0.34145643940000003,1.1,0.64,1.2726350616,1.3495,-1.3235000000000001,1.8901858374,0.3395,0.036500000000000005,0.34145643940000003,1.01,-1.3599999999999999,1.6940188901000002
2020-01-01 04:00:00,1.323,-0.289,1.3541971791,0.333,0.041,0.3355145302,0.99,-0.33,1.0435516279,1.343,-0.40900000000000003,1.4038981445,0.333,0.041,0.3355145302,1.01,-0.45,1.10571244
2020-01-01 04:30:00,1.328,-0.2705,1.3552690692,0.338,0.0395,0.3403002351,0.99,-0.31,1.0374005976,1.318,-0.41050000000000003,1.3804471195999999,0.338,0.0395,0.3403002351,0.98,-0.45,1.0783784122
2020-01-01 05:00:00,1.302,-0.268,1.3292960543,0.312,0.042,0.3148142309,0.99,-0.31,1.0374005976,1.292,-0.438,1.3642243217,0.312,0.042,0.3148142309,0.98,-0.48,1.0912378293
2020-01-01 05:30:00,1.3,-0.27,1.3277424449,0.31,0.04,0.31256999220000004,0.99,-0.31,1.0374005976,1.32,-0.44,1.3914021705000001,0.31,0.04,0.31256999220000004,1.01,-0.48,1.1182575732
2020-01-01 06:00:00,1.332,-0.267,1.3584965955000001,0.302,0.043000000000000003,0.3050458982,1.03,-0.31,1.0756393448,1.342,-0.397,1.3994902643,0.302,0.043000000000000003,0.3050458982,1.04,-0.44,1.1292475371
2020-01-01 06:30:00,1.3940000000000001,-0.263,1.4185926124,0.274,0.047,0.2780017986,1.12,-0.31,1.1621101497,1.404,-0.393,1.457966049,0.274,0.047,0.2780017986,1.13,-0.44,1.2126417443
2020-01-01 07:00:00,1.484,-0.264,1.5072995721,0.28400000000000003,0.046,0.2877012339,1.2,-0.31,1.2393950137,1.494,-0.374,1.5401012954,0.28400000000000003,0.046,0.2877012339,1.21,-0.42,1.2808200498
2020-01-01 07:30:00,1.5805,-0.261,1.601905506,0.2805,0.049,0.2847476953,1.3,-0.31,1.3364505227999999,1.5905,-0.371,1.6331966354,0.2805,0.049,0.2847476953,1.31,-0.42,1.3756816492000001
2020-01-01 08:00:00,1.6185,-0.261,1.6394094210999999,0.2785,0.049,0.2827777396,1.34,-0.31,1.3753908535,1.6385,-0.371,1.6799771576,0.2785,0.049,0.2827777396,1.3599999999999999,-0.42,1.4233762679
2020-01-01 08:30:00,1.6125,-0.263,1.6338069806000002,0.2725,0.047,0.2765235071,1.34,-0.31,1.3753908535,1.6325,-0.373,1.6745701686999999,0.2725,0.047,0.2765235071,1.3599999999999999,-0.42,1.4233762679
2020-01-01 09:00:00,1.734,-0.23900000000000002,1.7503933844000001,0.274,0.051000000000000004,0.2787059382,1.46,-0.29,1.4885227576,1.744,-0.329,1.7747611107,0.274,0.051000000000000004,0.2787059382,1.47,-0.38,1.5183214416
2020-01-01 09:30:00,1.8385,-0.151,1.8446905567,0.2785,0.059000000000000004,0.2846809618,1.56,-0.21,1.5740711547,1.8585,-0.391,1.8991848909,0.2785,0.059000000000000004,0.2846809618,1.58,-0.45,1.6428329191
2020-01-01 10:00:00,2.0385,-0.0965,2.0407828155,0.2785,0.053500000000000006,0.2835921367,1.76,-0.15,1.76638048,2.0585,-0.42650000000000005,2.1022189467,0.2785,0.053500000000000006,0.2835921367,1.78,-0.48,1.8435834671
2020-01-01 10:30:00,2.2075,-0.0985,2.2096964724,0.2775,0.051500000000000004,0.2822383744,1.9300000000000002,-0.15,1.9358202396,2.2375,-0.3985,2.2727095063,0.2775,0.051500000000000004,0.2822383744,1.96,-0.45,2.0109947787
2020-01-01 11:00:00,2.4285,0.21050000000000002,2.4376058951,0.2785,0.0505,0.2830415164,2.15,0.16,2.1559452683,2.4185,-0.6195,2.4965821637,0.2785,0.0505,0.2830415164,2.14,-0.67,2.2424317158
2020-01-01 11:30:00,2.5655,0.8285,2.695960404,0.2755,0.0485,0.2797364831,2.29,0.78,2.4191940807,2.4655,-1.2415,2.7604370125,0.2755,0.0485,0.2797364831,2.19,-1.29,2.5416923496
2020-01-01 12:00:00,2.69,0.8305,2.8152851099,0.28,0.0505,0.2845175741,2.41,0.78,2.5330811278,2.59,-1.1995,2.8542775356,0.28,0.0505,0.2845175741,2.31,-1.25,2.6265186083
2020-01-01 12:30:00,2.7475,0.6615,2.826011058,0.28750000000000003,0.051500000000000004,0.2920761887,2.46,0.61,2.5345019235,2.6575,-1.0185,2.8459881412,0.28750000000000003,0.051500000000000004,0.2920761887,2.37,-1.07,2.6003461308
2020-01-01 13:00:00,2.776,-0.0965,2.7776767721,0.28600000000000003,0.053500000000000006,0.290960908,2.49,-0.15,2.4945139807,2.786,-0.2265,2.795191988,0.28600000000000003,0.053500000000000006,0.290960908,2.5,-0.28,2.5156311335
2020-01-01 13:30:00,2.79,-0.0995,2.7917736746,0.30000000000000004,0.0505,0.30422072580000004,2.49,-0.15,2.4945139807,2.8200000000000003,-0.2295,2.8293232848,0.30000000000000004,0.0505,0.30422072580000004,2.52,-0.28,2.5355078387
2020-01-01 14:00:00,2.777,-0.101,2.7788360873,0.307,0.049,0.3108858311,2.47,-0.15,2.4745504642,2.777,-0.231,2.7865911074,0.307,0.049,0.3108858311,2.47,-0.28,2.4858197843
2020-01-01 14:30:00,2.714,-0.1005,2.7158601308,0.304,0.0495,0.3080036526,2.41,-0.15,2.4146635376,2.7039999999999997,-0.2305,2.7138065978,0.304,0.0495,0.3080036526,2.4,-0.28,2.4162781297
2020-01-01 15:00:00,2.7119999999999997,-0.101,2.7138800637,0.302,0.049,0.30594934220000003,2.41,-0.15,2.4146635376,2.702,-0.231,2.7118563753,0.302,0.049,0.30594934220000003,2.4,-0.28,2.4162781297
2020-01-01 15:30:00,2.782,-0.106,2.7840186781,0.322,0.044,0.32499230760000003,2.46,-0.15,2.4645689278000003,2.7720000000000002,-0.23600000000000002,2.7820280372,0.322,0.044,0.32499230760000003,2.45,-0.28,2.4659480934999998
2020-01-01 16:00:00,2.757,-0.10550000000000001,2.7590178053,0.34700000000000003,0.044500000000000005,0.3498417499,2.41,-0.15,2.4146635376,2.747,-0.23550000000000001,2.757076214,0.34700000000000003,0.044500000000000005,0.3498417499,2.4,-0.28,2.4162781297
2020-01-01 16:30:00,2.791,-0.1145,2.793347678,0.381,0.035500000000000004,0.3826502973,2.41,-0.15,2.4146635376,2.781,-0.2745,2.7945144927000003,0.381,0.035500000000000004,0.3826502973,2.4,-0.31,2.4199380157
2020-01-01 17:00:00,2.9050000000000002,0.47750000000000004,2.9439822095,0.385,0.0375,0.3868219875,2.52,0.44,2.5581243129,2.825,-0.8525,2.9508272145000003,0.385,0.0375,0.3868219875,2.44,-0.89,2.5972485441
2020-01-01 17:30:00,2.8875,0.8165,3.0007213299,0.3675,0.036500000000000005,0.36930813690000003,2.52,0.78,2.6379537524,2.7575000000000003,-1.1835,3.0007463238,0.3675,0.036500000000000005,0.36930813690000003,2.39,-1.22,2.6833747409
2020-01-01 18:00:00,2.872,0.799,2.9810711162,0.432,0.019,0.4324176222,2.44,0.78,2.5616400996,2.742,-1.201,2.993487097,0.432,0.019,0.4324176222,2.31,-1.22,2.6123743989
2020-01-01 18:30:00,2.898,0.8035,3.0073270939,0.418,0.0235,0.418660065,2.48,0.78,2.5997692205,2.768,-1.1965,3.0155324986,0.418,0.0235,0.418660065,2.35,-1.22,2.6478104162
2020-01-01 19:00:00,2.818,0.8,2.9293555605,0.448,0.02,0.4484462064,2.37,0.78,2.4950551096,2.688,-1.2,2.9436956364,0.448,0.02,0.4484462064,2.24,-1.22,2.5506861821999998
2020-01-01 19:30:00,2.7415000000000003,0.7905000000000001,2.8531933864,0.48150000000000004,0.0105,0.4816144724,2.26,0.78,2.3908157603999998,2.6115,-1.2095,2.8779893155,0.48150000000000004,0.0105,0.4816144724,2.13,-1.22,2.454648651
2020-01-01 20:00:00,2.648,0.785,2.7619067689,0.498,0.005,0.49802509980000004,2.15,0.78,2.287116088,2.518,-1.215,2.7958091852,0.498,0.005,0.49802509980000004,2.02,-1.22,2.3598305024
2020-01-01 20:30:00,2.5605,0.836,2.693521162,0.5005000000000001,0.006,0.5005359627,2.06,0.8300000000000001,2.2209232315,2.4405,-1.314,2.7717568887,0.5005000000000001,0.006,0.5005359627,1.94,-1.32,2.3464867355
2020-01-01 21:00:00,2.501,0.8145,2.6302872942,0.441,0.0145,0.4412383143,2.06,0.8,2.2098868749,2.3810000000000002,-1.3054999999999999,2.7154173252,0.441,0.0145,0.4412383143,1.94,-1.32,2.3464867355
2020-01-01 21:30:00,2.436,0.746,2.5476679532,0.41600000000000004,0.016,0.4163075786,2.02,0.73,2.1478593995,2.316,-1.274,2.6432805375,0.41600000000000004,0.016,0.4163075786,1.9,-1.29,2.2965408771
2020-01-01 22:00:00,2.3085,0.672,2.4043203302,0.4385,0.012,0.43866416540000003,1.87,0.66,1.9830532015000002,2.1985,-1.218,2.5133496076,0.4385,0.012,0.43866416540000003,1.76,-1.23,2.1472074888
2020-01-01 22:30:00,2.1005,-0.228,2.1128379611,0.4505,0.012,0.4506597941,1.65,-0.24,1.6673631878,2.1005,-0.34800000000000003,2.1291322763,0.4505,0.012,0.4506597941,1.65,-0.36,1.6888161534
2020-01-01 23:00:00,1.978,-0.2705,1.9964103411,0.418,0.0195,0.4184545973,1.56,-0.29,1.5867261894,1.968,-0.3405,1.9972391569,0.418,0.0195,0.4184545973,1.55,-0.36,1.5912573645
2020-01-01 23:30:00,1.847,-0.2735,1.8671398582,0.427,0.0165,0.42731867500000004,1.42,-0.29,1.4493101807,1.847,-0.3435,1.8786700748,0.427,0.0165,0.42731867500000004,1.42,-0.36,1.4649232062
2020-01-02 00:00:00,1.7149999999999999,-0.312,1.7431491617,0.465,0.008,0.4650688121,1.25,-0.32,1.2903100403,1.725,-0.352,1.7605479261,0.465,0.008,0.4650688121,1.26,-0.36,1.3104197801
2020-01-02 00:30:00,1.5885,-0.338,1.6240616522,0.47850000000000004,0.012,0.4786504466,1.11,-0.35000000000000003,1.1638728453,1.5985,-0.34800000000000003,1.6359420069000001,0.47850000000000004,0.012,0.4786504466,1.12,-0.36,1.1764352936
2020-01-02 01:00:00,1.5465,-0.3385,1.5831122828000002,0.47650000000000003,0.0115,0.4766387521,1.07,-0.35000000000000003,1.1257886125,1.5465,-0.34850000000000003,1.5852805745,0.47650000000000003,0.0115,0.4766387521,1.07,-0.36,1.1289375536
2020-01-02 01:30:00,1.4985,-0.35100000000000003,1.5390592094,0.5585,-0.001,0.5585008953,0.9400000000000001,-0.35000000000000003,1.0030453629,1.4985,-0.361,1.5413705752,0.5585,-0.001,0.5585008953,0.9400000000000001,-0.36,1.0065783626
2020-01-02 02:00:00,1.458,-0.3315,1.4952111055000001,0.658,-0.021500000000000002,0.6583511601,0.8,-0.31,0.8579627032,1.458,-0.36150000000000004,1.5021472132,0.658,-0.021500000000000002,0.6583511601,0.8,-0.34,0.8692525525
2020-01-02 02:30:00,1.417,-0.34,1.4572196128,0.687,-0.03,0.6876547099,0.73,-0.31,0.7930952024,1.417,-0.37,1.4645098156,0.687,-0.03,0.6876547099,0.73,-0.34,0.8052949770000001
2020-01-02 03:00:00,1.3795,-0.3395,1.4206619936,0.7095,-0.029500000000000002,0.7101130192,0.67,-0.31,0.738241153,1.3795,-0.3695,1.4281283206,0.7095,-0.029500000000000002,0.7101130192,0.67,-0.34,0.7513321503
2020-01-02 03:30:00,1.315,-0.2975,1.3482326394,0.645,-0.0175,0.6452373594,0.67,-0.28,0.7261542536000001,1.345,-0.3975,1.4025089126,0.645,-0.0175,0.6452373594,0.7000000000000001,-0.38,0.7964923101
2020-01-02 04:00:00,1.343,-0.2595,1.3678410909,0.803,-0.059500000000000004,0.8052013723,0.54,-0.2,0.5758472020000001,1.353,-0.4395,1.4225924399,0.803,-0.059500000000000004,0.8052013723,0.55,-0.38,0.6685057965
2020-01-02 04:30:00,1.359,0.557,1.4687171273000001,0.8190000000000001,-0.063,0.8214195031,0.54,0.62,0.8221921916,1.289,-1.2530000000000001,1.7976456826,0.8190000000000001,-0.063,0.8214195031,0.47000000000000003,-1.19,1.2794530081
2020-01-02 05:00:00,1.399,0.5585,1.5063609295,0.6890000000000001,-0.0315,0.6897196894000001,0.71,0.59,0.9231467922000001,1.319,-1.2615,1.8251419808,0.6890000000000001,-0.0315,0.6897196894000001,0.63,-1.23,1.3819551368
2020-01-02 05:30:00,1.4335,0.5805,1.5465776734,0.8035,-0.059500000000000004,0.8057000062,0.63,0.64,0.8980534505000001,1.3535,-1.2895,1.8694310632,0.8035,-0.059500000000000004,0.8057000062,0.55,-1.23,1.3473678043000001
2020-01-02 06:00:00,1.513,0.594,1.6254245599,0.753,-0.046,0.7544037381,0.76,0.64,0.9935793879,1.433,-1.276,1.9187665309000002,0.753,-0.046,0.7544037381,0.68,-1.23,1.4054536633999999
2020-01-02 06:30:00,1.7145000000000001,0.6295000000000001,1.8264119196,0.7845000000000001,-0.060500000000000005,0.7868293970000001,0.93,0.6900000000000001,1.1580155439,1.6345,-1.2205,2.0399045321,0.7845000000000001,-0.060500000000000005,0.7868293970000001,0.85,-1.16,1.4380890098
2020-01-02 07:00:00,1.8105,0.6235,1.9148531275,0.7105,-0.036500000000000005,0.7114369262,1.1,0.66,1.2828094169,1.7305000000000001,-1.1965,2.1038637076,0.7105,-0.036500000000000005,0.7114369262,1.02,-1.16,1.5446682492
2020-01-02 07:30:00,1.9665,0.7135,2.0919379771,0.7365,-0.0465,0.7379664627,1.23,0.76,1.4458561478,1.8765,-1.2065000000000001,2.230895448,0.7365,-0.0465,0.7379664627,1.1400000000000001,-1.16,1.6264070831000002
2020-01-02 08:00:00,2.0355,0.4355,2.0815668377,0.8055,-0.0645,0.8080782759,1.23,0.5,1.3277424449,1.9855,-0.9345,2.1944248677,0.8055,-0.0645,0.8080782759,1.18,-0.87,1.4660491124
2020-01-02 08:30:00,2.085,0.20650000000000002,2.0952010047,0.655,-0.0235,0.6554214293,1.43,0.23,1.4483784036,2.075,-0.6835,2.1846732593000002,0.655,-0.0235,0.6554214293,1.42,-0.66,1.5658863305000001
2020-01-02 09:00:00,2.3325,0.8645,2.487552311,0.6125,-0.0155,0.6126960911,1.72,0.88,1.9320455481,2.2425,-1.2255,2.5555149188,0.6125,-0.0155,0.6126960911,1.63,-1.21,2.0300246304
2020-01-02 09:30:00,2.5775,0.856,2.7159238299,0.5575,-0.004,0.5575143496,2.02,0.86,2.19544984,2.4775,-1.164,2.7373166149,0.5575,-0.004,0.5575143496,1.92,-1.16,2.2432119828
2020-01-02 10:00:00,2.6995,0.8575,2.8324206079,0.7195,-0.0425,0.7207541190000001,1.98,0.9,2.1749482752000002,2.5995,-1.1425,2.8394905353,0.7195,-0.0425,0.7207541190000001,1.88,-1.1,2.1781643648
2020-01-02 10:30:00,2.7984999999999998,0.886,2.9354042737,0.8185,-0.074,0.8218383357,1.98,0.96,2.2004544985,2.6985,-1.134,2.9270904069,0.8185,-0.074,0.8218383357,1.88,-1.06,2.1582400237
2020-01-02 11:00:00,2.9095,0.911,3.0487884889,0.7595000000000001,-0.049,0.7610790038,2.15,0.96,2.3545912596,2.7995,-1.109,3.0111594528,0.7595000000000001,-0.049,0.7610790038,2.04,-1.06,2.2989562849
2020-01-02 11:30:00,3.0455,0.9285,3.1838942351,0.6855,-0.0315,0.6862233601000001,2.36,0.96,2.5477833503,2.9355,-1.0915,3.1318576756,0.6855,-0.0315,0.6862233601000001,2.25,-1.06,2.4871871663
2020-01-02 12:00:00,3.1215,0.9505,3.2630066656,0.5915,-0.0095,0.5915762842,2.5300000000000002,0.96,2.7060118255,3.0015,-1.0695000000000001,3.1863509694,0.5915,-0.0095,0.5915762842,2.41,-1.06,2.6328121847
2020-01-02 12:30:00,3.1605,0.9275,3.2937845254,0.6905,-0.0325,0.6912644212,2.47,0.96,2.65,3.0505,-1.0925,3.2402324762,0.6905,-0.0325,0.6912644212,2.36,-1.06,2.5871219531
2020-01-02 13:00:00,3.2435,0.9315,3.3746087921,0.8635,-0.08850000000000001,0.8680233292,2.38,1.02,2.589362856,3.1335,-1.0785,3.3139077386,0.8635,-0.08850000000000001,0.8680233292,2.27,-0.99,2.4764894508
2020-01-02 13:30:00,3.251,0.9145000000000001,3.3771750399,0.911,-0.10550000000000001,0.9170884636000001,2.34,1.02,2.5526456863,3.141,-1.0955,3.3265599724,0.911,-0.10550000000000001,0.9170884636000001,2.23,-0.99,2.4398770461
2020-01-02 14:00:00,3.2425,0.9185000000000001,3.3700813788,0.9025000000000001,-0.1015,0.9081896828,2.34,1.02,2.5526456863,3.1325,-1.0915,3.3172169811,0.9025000000000001,-0.1015,0.9081896828,2.23,-0.99,2.4398770461
2020-01-02 14:30:00,3.248,0.91,3.3730704114,0.928,-0.11,0.9344966560000001,2.32,1.02,2.5343243676,3.118,-1.1,3.3063460194,0.928,-0.11,0.9344966560000001,2.19,-0.99,2.4033726303
2020-01-02 15:00:00,3.1855,0.884,3.3058835807999998,0.9155000000000001,-0.106,0.9216161077,2.27,0.99,2.4764894508,3.0555,-1.1360000000000001,3.2598429793,0.9155000000000001,-0.106,0.9216161077,2.14,-1.03,2.3749736841
2020-01-02 15:30:00,3.1335,0.8905000000000001,3.2575777044,0.9035000000000001,-0.0995,0.9089623205,2.23,0.99,2.4398770461,2.9935,-1.1295,3.1995019144,0.9035000000000001,-0.0995,0.9089623205,2.09,-1.03,2.3300214591
2020-01-02 16:00:00,3.204,0.889,3.325046917,0.914,-0.101,0.9195634834,2.29,0.99,2.4948346639,3.064,-1.131,3.2660766984,0.914,-0.101,0.9195634834,2.15,-1.03,2.3839882550000002
2020-01-02 16:30:00,3.335,0.906,3.4558734062,0.9450000000000001,-0.114,0.9518513539000001,2.39,1.02,2.598557292,3.195,-1.094,3.3771083785,0.9450000000000001,-0.114,0.9518513539000001,2.25,-0.98,2.454159734
2020-01-02 17:00:00,3.598,0.9115000000000001,3.711662195,0.9380000000000001,-0.1085,0.9442543354,2.66,1.02,2.8488594209,3.448,-1.0885,3.6157345381,0.9380000000000001,-0.1085,0.9442543354,2.51,-0.98,2.6945314992
2020-01-02 17:30:00,3.528,0.9115000000000001,3.6438463538,0.9380000000000001,-0.1085,0.9442543354,2.59,1.02,2.7836127604,3.378,-1.0885,3.5490444136,0.9380000000000001,-0.1085,0.9442543354,2.44,-0.98,2.6294486114
2020-01-02 18:00:00,3.478,0.9105000000000001,3.5952043405,0.9380000000000001,-0.1095,0.9443697634,2.54,1.02,2.7371518043,3.338,-1.0895,3.5113037821,0.9380000000000001,-0.1095,0.9443697634,2.4,-0.98,2.5923734299
2020-01-02 18:30:00,3.365,0.668,3.4306630554,0.925,-0.10200000000000001,0.9306067913,2.44,0.77,2.5586129055,3.255,-0.922,3.3830620745,0.925,-0.10200000000000001,0.9306067913,2.33,-0.8200000000000001,2.4700809703
2020-01-02 19:00:00,3.2255,-0.041,3.2257605692,0.9255,-0.101,0.9309947637,2.3,0.06,2.3007824756,3.2155,-0.201,3.2217761018,0.9255,-0.101,0.9309947637,2.29,-0.1,2.2921823662
2020-01-02 19:30:00,3.1355,-0.047,3.1358522366,0.9255,-0.107,0.9316647734,2.21,0.06,2.2108143296,3.1255,-0.20700000000000002,3.1323472429,0.9255,-0.107,0.9316647734,2.2,-0.1,2.2022715546000002
2020-01-02 20:00:00,2.972,-0.0785,2.9730365369,0.882,-0.08850000000000001,0.8864289312,2.09,0.01,2.0900239233,2.972,-0.2485,2.9823709109000003,0.882,-0.08850000000000001,0.8864289312,2.09,-0.16,2.0961154548
2020-01-02 20:30:00,2.873,-0.114,2.8752608577,0.893,-0.094,0.8979337392000001,1.98,-0.02,1.9801010075,2.873,-0.274,2.8860362091000002,0.893,-0.094,0.8979337392000001,1.98,-0.18,1.9881649831
2020-01-02 21:00:00,2.7795,-0.112,2.7817556057,0.7995,-0.062,0.8019003991,1.98,-0.05,1.9806312125,2.7795,-0.272,2.7927771572,0.7995,-0.062,0.8019003991,1.98,-0.21,1.9911052207000002
2020-01-02 21:30:00,2.6165000000000003,-0.131,2.6197773283,0.5965,-0.011,0.5966014164,2.02,-0.12,2.0235612173,2.6265,-0.281,2.6414888321000003,0.5965,-0.011,0.5966014164,2.03,-0.27,2.0478769494
2020-01-02 22:00:00,2.484,-0.14850000000000002,2.4884348997,0.764,-0.0585,0.7662364191000001,1.72,-0.09,1.7223530416,2.464,-0.3285,2.4858013296,0.764,-0.0585,0.7662364191000001,1.7000000000000002,-0.27,1.7213076425
2020-01-02 22:30:00,2.4955,0.719,2.5970139102000003,0.6155,-0.021,0.6158581411,1.88,0.74,2.0203960008,2.3755,-1.161,2.6440350319,0.6155,-0.021,0.6158581411,1.76,-1.1400000000000001,2.0969501663
2020-01-02 23:00:00,2.4165,0.736,2.5260974348,0.5365,-0.004,0.5365149113000001,1.88,0.74,2.0203960008,2.2965,-1.184,2.5837508103999998,0.5365,-0.004,0.5365149113000001,1.76,-1.18,2.11896201
2020-01-02 23:30:00,2.2005,0.6305000000000001,2.2890457619,0.5205000000000001,0.0005,0.5205002402,1.6800000000000002,0.63,1.7942407865,2.1205,-1.1095,2.3932217825,0.5205000000000001,0.0005,0.5205002402,1.6,-1.11,1.9473315075
2020-01-03 00:00:00,1.962,-0.2205,1.9743516024,0.492,0.0095,0.49209170890000004,1.47,-0.23,1.4878844041,1.972,-0.3105,1.9962951310000001,0.492,0.0095,0.49209170890000004,1.48,-0.32,1.5141994585
2020-01-03 00:30:00,1.8595000000000002,-0.28200000000000003,1.8807616142999999,0.5795,-0.002,0.5795034512,1.28,-0.28,1.3102671483,1.8695,-0.28200000000000003,1.890649161,0.5795,-0.002,0.5795034512,1.29,-0.28,1.3200378782
2020-01-03 01:00:00,1.796,-0.29050000000000004,1.8193422575,0.456,0.0195,0.4564167503,1.34,-0.31,1.3753908535,1.806,-0.29050000000000004,1.8292146539,0.456,0.0195,0.4564167503,1.35,-0.31,1.3851353724
2020-01-03 01:30:00,1.675,-0.3215,1.7055753428,0.6950000000000001,-0.0415,0.6962379263,0.98,-0.28,1.0192153845,1.675,-0.3115,1.7037186534000002,0.6950000000000001,-0.0415,0.6962379263,0.98,-0.27,1.0165136497
2020-01-03 02:00:00,1.7065000000000001,-0.14100000000000001,1.7123151724999999,0.6065,-0.021,0.6068634525000001,1.1,-0.12,1.1065260955,1.6965,-0.47100000000000003,1.76066841,0.6065,-0.021,0.6068634525000001,1.09,-0.45,1.1792370415
2020-01-03 02:30:00,1.6600000000000001,0.674,1.7916126814000002,0.48,0.004,0.4800166664,1.18,0.67,1.3569450984,1.57,-1.286,2.0294570703,0.48,0.004,0.4800166664,1.09,-1.29,1.6888457597
2020-01-03 03:00:00,1.6764999999999999,0.7035,1.8181211456000002,0.5965,-0.0165,0.5967281626000001,1.08,0.72,1.2979984592,1.5965,-1.3065,2.0629480119,0.5965,-0.0165,0.5967281626000001,1.0,-1.29,1.6322070947
2020-01-03 03:30:00,1.6885,0.3105,1.7168117253,0.8785000000000001,-0.0995,0.8841167909000001,0.81,0.41000000000000003,0.9078546139,1.6585,-0.8895000000000001,1.8819756906,0.8785000000000001,-0.0995,0.8841167909000001,0.78,-0.79,1.1101801656
2020-01-03 04:00:00,1.5110000000000001,-0.28250000000000003,1.5371815930000001,0.881,-0.0925,0.8858426779,0.63,-0.19,0.6580273551,1.521,-0.35250000000000004,1.5613126688999999,0.881,-0.0925,0.8858426779,0.64,-0.26,0.6907966416
2020-01-03 04:30:00,1.5625,-0.28150000000000003,1.5876550318,0.8025,-0.061500000000000006,0.8048530922,0.76,-0.22,0.7912016178,1.5625,-0.3215,1.5952330551,0.8025,-0.061500000000000006,0.8048530922,0.76,-0.26,0.8032434251
2020-01-03 05:00:00,1.5979999999999999,-0.192,1.6094930879,0.658,-0.022,0.6583676784,0.9400000000000001,-0.17,0.9552486587000001,1.6179999999999999,-0.41200000000000003,1.669631097,0.658,-0.022,0.6583676784,0.96,-0.39,1.0361949624
2020-01-03 05:30:00,1.5755,-0.179,1.5856359134,0.5955,-0.009000000000000001,0.5955680062,0.98,-0.17,0.9946356117,1.5955,-0.399,1.6446340778000001,0.5955,-0.009000000000000001,0.5955680062,1.0,-0.39,1.0733592129
2020-01-03 06:00:00,1.5510000000000002,0.011,1.5510390066,0.5710000000000001,-0.009000000000000001,0.5710709238,0.98,0.02,0.9802040604000001,1.5510000000000002,-0.639,1.6774748879999999,0.5710000000000001,-0.009000000000000001,0.5710709238,0.98,-0.63,1.1650321884000001
2020-01-03 06:30:00,1.7934999999999999,0.271,1.8138586632,0.7435,-0.059000000000000004,0.7458372812,1.05,0.33,1.1006361797,1.7635,-0.809,1.9402095892000002,0.7435,-0.059000000000000004,0.7458372812,1.02,-0.75,1.2660568708
2020-01-03 07:00:00,2.0135,-0.18050000000000002,2.0215742628,0.9035000000000001,-0.12050000000000001,0.9115001371,1.11,-0.06,1.1116204388,2.0235,-0.3105,2.0471840416,0.9035000000000001,-0.12050000000000001,0.9115001371,1.12,-0.19,1.1360017606
2020-01-03 07:30:00,2.1975,-0.108,2.2001523243,0.8375,-0.108,0.8444348702000001,1.3599999999999999,0.0,1.3599999999999999,2.2175,-0.298,2.2374338538,0.8375,-0.108,0.8444348702000001,1.38,-0.19,1.3930183057
2020-01-03 08:00:00,2.261,-0.0135,2.2610403026,0.721,-0.07350000000000001,0.7247366763,1.54,0.06,1.5411683879,2.291,-0.3635,2.3196580028,0.721,-0.07350000000000001,0.7247366763,1.57,-0.29,1.5965587994
2020-01-03 08:30:00,2.2995,-0.007,2.2995106545,0.5795,-0.037,0.5806799893,1.72,0.03,1.720261608,2.3295,-0.327,2.3523391018,0.5795,-0.037,0.5806799893,1.75,-0.29,1.7738658348
2020-01-03 09:00:00,2.5925000000000002,0.732,2.6938597309,0.5625,-0.028,0.5631964577,2.03,0.76,2.1676023621000002,2.5025,-1.008,2.6978825493,0.5625,-0.028,0.5631964577,1.94,-0.98,2.1734764779
2020-01-03 09:30:00,2.793,0.152,2.7971329965000002,0.483,-0.008,0.48306624800000003,2.31,0.16,2.3155344955,2.773,-0.358,2.7960137696,0.483,-0.008,0.48306624800000003,2.29,-0.35000000000000003,2.3165923249
2020-01-03 10:00:00,2.918,-0.0085,2.91801238,0.538,-0.018500000000000003,0.5383179822,2.38,0.01,2.3800210083,2.928,-0.1685,2.9328443958,0.538,-0.018500000000000003,0.5383179822,2.39,-0.15,2.3947024867
2020-01-03 10:30:00,3.013,-0.01,3.0130165947,0.773,-0.08,0.7771286895,2.24,0.07,2.2410934831000002,3.013,-0.16,3.0172452668,0.773,-0.08,0.7771286895,2.24,-0.08,2.2414281162
2020-01-03 11:00:00,2.814,-0.0155,2.814042688,0.444,0.0045000000000000005,0.4440228035,2.37,-0.02,2.3700843867,2.834,-0.17550000000000002,2.8394288598,0.444,0.0045000000000000005,0.4440228035,2.39,-0.18,2.396768658
2020-01-03 11:30:00,2.9835000000000003,0.012,2.9835241326,0.5035000000000001,-0.008,0.5035635511000001,2.48,0.02,2.4800806439,2.9935,-0.148,2.9971563606,0.5035000000000001,-0.008,0.5035635511000001,2.49,-0.14,2.4939326374
2020-01-03 12:00:00,3.0315,0.007500000000000001,3.0315092776,0.8315,-0.0925,0.8366292488,2.2,0.1,2.2022715546000002,3.0515,-0.1325,3.0543753044,0.8315,-0.0925,0.8366292488,2.22,-0.04,2.2203603311
2020-01-03 12:30:00,3.0105,-0.0165,3.0105452164,0.8905000000000001,-0.1165,0.8980882473,2.12,0.1,2.1223571801,3.0305,-0.1565,3.034538268,0.8905000000000001,-0.1165,0.8980882473,2.14,-0.04,2.1403737991
2020-01-03 13:00:00,3.072,-0.021,3.0720717765,0.902,-0.121,0.9100796668000001,2.17,0.1,2.1723029255,3.092,-0.161,3.0961887862,0.902,-0.121,0.9100796668000001,2.19,-0.04,2.1903652663
2020-01-03 13:30:00,3.0625,-0.003,3.0625014694,0.8525,-0.10300000000000001,0.8586997438,2.21,0.1,2.2122612866,3.0825,-0.14300000000000002,3.0858151678,0.8525,-0.10300000000000001,0.8586997438,2.23,-0.04,2.2303587155
2020-01-03 14:00:00,3.0445,0.011,3.0445198718,0.6945,-0.049,0.6962264359,2.35,0.06,2.3507658327,3.0545,-0.149,3.058131987,0.6945,-0.049,0.6962264359,2.36,-0.1,2.3621176939
2020-01-03 14:30:00,2.9555,-0.021,2.9555746057,0.6855,-0.051000000000000004,0.6873945374,2.27,0.03,2.2701982292,2.9455,-0.181,2.9510559551,0.6855,-0.051000000000000004,0.6873945374,2.26,-0.13,2.2637358503
2020-01-03 15:00:00,2.8835,-0.045,2.8838511144,0.6835,-0.045,0.6849797442000001,2.2,0.0,2.2,2.8735,-0.20500000000000002,2.88080323,0.6835,-0.045,0.6849797442000001,2.19,-0.16,2.1958369703
2020-01-03 15:30:00,2.8675,-0.0425,2.8678149348,0.5575,-0.0125,0.5576401169,2.31,-0.03,2.310194797,2.8575,-0.2025,2.8646662109000003,0.5575,-0.0125,0.5576401169,2.3,-0.19,2.3078344828
2020-01-03 16:00:00,2.927,-0.0415,2.9272941858,0.777,-0.061500000000000006,0.7794300803,2.15,0.02,2.1500930212,2.917,-0.21150000000000002,2.9246574586,0.777,-0.061500000000000006,0.7794300803,2.14,-0.15,2.1452505681
2020-01-03 16:30:00,3.058,-0.043000000000000003,3.0583023068,0.8280000000000001,-0.083,0.8321496260000001,2.23,0.04,2.2303587155,3.048,-0.193,3.0541042877,0.8280000000000001,-0.083,0.8321496260000001,2.22,-0.11,2.2227235546
2020-01-03 17:00:00,3.299,0.069,3.2997215034,0.729,-0.051000000000000004,0.7307817732,2.5700000000000003,0.12,2.5728000311,3.299,-0.251,3.308534721,0.729,-0.051000000000000004,0.7307817732,2.5700000000000003,-0.2,2.5777703544
2020-01-03 17:30:00,3.355,0.0395,3.355232518,0.685,-0.0405,0.6861962183,2.67,0.08,2.671198233,3.355,-0.24050000000000002,3.3636089621,0.685,-0.0405,0.6861962183,2.67,-0.2,2.6774801587
2020-01-03 18:00:00,3.2585,0.0135,3.2585279652,0.8585,-0.0965,0.8639065343000001,2.4,0.11,2.4025195108,3.2585,-0.2265,3.2663625794,0.8585,-0.0965,0.8639065343000001,2.4,-0.13,2.4035182546
2020-01-03 18:30:00,3.274,-0.0105,3.2740168372,0.924,-0.12050000000000001,0.9318241519,2.35,0.11,2.3525730594,3.2640000000000002,-0.2505,3.2735983642,0.924,-0.12050000000000001,0.9318241519,2.34,-0.13,2.3436083291
2020-01-03 19:00:00,3.2155,-0.029,3.2156307702,0.7555000000000001,-0.059000000000000004,0.7578002705,2.46,0.03,2.46018292,3.2055,-0.259,3.2159464004,0.7555000000000001,-0.059000000000000004,0.7578002705,2.45,-0.2,2.4581497107
2020-01-03 19:30:00,3.178,-0.025500000000000002,3.1781023033,0.47800000000000004,0.0045000000000000005,0.4780211815,2.7,-0.03,2.7001666615,3.168,-0.24550000000000002,3.1774981117,0.47800000000000004,0.0045000000000000005,0.4780211815,2.69,-0.25,2.7015921232
2020-01-03 20:00:00,3.14,-0.0775,3.1409562636,0.72,-0.0475,0.7215651391,2.42,-0.03,2.4201859433,3.14,-0.1975,3.1462050553,0.72,-0.0475,0.7215651391,2.42,-0.15,2.4246443038
2020-01-03 20:30:00,2.9455,-0.10350000000000001,2.9473178485,0.8955000000000001,-0.10350000000000001,0.9014613136,2.05,0.0,2.05,2.9455,-0.2235,2.9539672476,0.8955000000000001,-0.10350000000000001,0.9014613136,2.05,-0.12,2.0535091916
2020-01-03 21:00:00,2.7675,-0.14150000000000001,2.7711150283,0.9275,-0.12150000000000001,0.9354242353000001,1.8399999999999999,-0.02,1.8401086924,2.7675,-0.28150000000000003,2.7817797361,0.9275,-0.12150000000000001,0.9354242353000001,1.8399999999999999,-0.16,1.8469434209000002
2020-01-03 21:30:00,2.7025,-0.132,2.7057217614,0.7625000000000001,-0.062,0.7650165031,1.94,-0.07,1.9412624757999999,2.7125,-0.272,2.7261034922,0.7625000000000001,-0.062,0.7650165031,1.9500000000000002,-0.21,1.9612750954
2020-01-03 22:00:00,2.5205,0.336,2.5427969345,0.7205,-0.054,0.7225207609000001,1.8,0.39,1.8417654574000002,2.4505,-0.804,2.5790242826,0.7205,-0.054,0.7225207609000001,1.73,-0.75,1.8855768348000002
2020-01-03 22:30:00,2.363,0.6915,2.4621009829,0.5630000000000001,-0.018500000000000003,0.56330387,1.8,0.71,1.9349677,2.253,-1.1885,2.5472615198,0.5630000000000001,-0.018500000000000003,0.56330387,1.69,-1.17,2.0554804791
2020-01-03 23:00:00,2.229,0.6900000000000001,2.3333540237,0.579,-0.02,0.5793453202000001,1.65,0.71,1.7962739212,2.109,-1.23,2.4414710729,0.579,-0.02,0.5793453202000001,1.53,-1.21,1.9506409203000001
2020-01-03 23:30:00,2.053,0.678,2.1620575848,0.403,0.008,0.40307939660000003,1.65,0.67,1.7808424972,1.933,-1.252,2.3030399475,0.403,0.008,0.40307939660000003,1.53,-1.26,1.9820443991
2020-01-04 00:00:00,1.928,0.711,2.0549221396,0.6880000000000001,-0.049,0.6897427057000001,1.24,0.76,1.454372717,1.838,-1.309,2.2564850986,0.6880000000000001,-0.049,0.6897427057000001,1.15,-1.26,1.7059015212
2020-01-04 00:30:00,1.7934999999999999,0.6745,1.9161400001,0.9235000000000001,-0.1155,0.9306946331,0.87,0.79,1.1751595636,1.7135,-1.2955,2.148116035,0.9235000000000001,-0.1155,0.9306946331,0.79,-1.18,1.4200352108
2020-01-04 01:00:00,1.7215,0.671,1.847648032,0.7615000000000001,-0.059000000000000004,0.7637822006,0.96,0.73,1.2060265337,1.6415000000000002,-1.309,2.0995245295,0.7615000000000001,-0.059000000000000004,0.7637822006,0.88,-1.25,1.5286922515999999
2020-01-04 01:30:00,1.6625,0.6655,1.7907530539,0.7925000000000001,-0.0645,0.7951204311000001,0.87,0.73,1.1356936207000001,1.5825,-1.3145,2.0572351591,0.7925000000000001,-0.0645,0.7951204311000001,0.79,-1.25,1.4787156589000001
2020-01-04 02:00:00,1.6245,0.665,1.7553419183,0.6745,-0.045,0.6759994453,0.9500000000000001,0.71,1.1860016863,1.5345,-1.295,2.007913158,0.6745,-0.045,0.6759994453,0.86,-1.25,1.5172672803
2020-01-04 02:30:00,1.55,0.5025000000000001,1.6294189915000001,0.85,-0.08750000000000001,0.854491808,0.7000000000000001,0.59,0.9154780172,1.49,-1.1675,1.8929226741,0.85,-0.08750000000000001,0.854491808,0.64,-1.08,1.2553883861
2020-01-04 03:00:00,1.4555,-0.277,1.4816238558000001,0.8455,-0.08700000000000001,0.849964264,0.61,-0.19,0.6389053138,1.4655,-0.387,1.5157371969,0.8455,-0.08700000000000001,0.849964264,0.62,-0.30000000000000004,0.6887670143
2020-01-04 03:30:00,1.448,-0.273,1.4735104343,0.838,-0.083,0.8421003503000001,0.61,-0.19,0.6389053138,1.458,-0.383,1.5074657542,0.838,-0.083,0.8421003503000001,0.62,-0.30000000000000004,0.6887670143
2020-01-04 04:00:00,1.44,-0.332,1.4777767084,0.88,-0.10200000000000001,0.8858916412000001,0.56,-0.23,0.6053924347,1.43,-0.332,1.4680340595999999,0.88,-0.10200000000000001,0.8858916412000001,0.55,-0.23,0.5961543424
2020-01-04 04:30:00,1.434,-0.355,1.4772883943,0.934,-0.125,0.9423274378000001,0.5,-0.23,0.5503635162,1.434,-0.355,1.4772883943,0.934,-0.125,0.9423274378000001,0.5,-0.23,0.5503635162
2020-01-04 05:00:00,1.4245,-0.35550000000000004,1.4681895314,0.9245000000000001,-0.1255,0.9329793674,0.5,-0.23,0.5503635162,1.4245,-0.35550000000000004,1.4681895314,0.9245000000000001,-0.1255,0.9329793674,0.5,-0.23,0.5503635162
2020-01-04 05:30:00,1.432,-0.3225,1.4678658828,0.8320000000000001,-0.0925,0.8371261852,0.6000000000000001,-0.23,0.6425729531000001,1.432,-0.3225,1.4678658828,0.8320000000000001,-0.0925,0.8371261852,0.6000000000000001,-0.23,0.6425729531000001
2020-01-04 06:00:00,1.46,-0.339,1.4988398847,0.79,-0.079,0.7939401741000001,0.67,-0.26,0.7186793444,1.45,-0.339,1.4891007353,0.79,-0.079,0.7939401741000001,0.66,-0.26,0.709365914
2020-01-04 06:30:00,1.554,-0.3115,1.5849126947999999,0.704,-0.051500000000000004,0.7058811869,0.85,-0.26,0.8888756943,1.544,-0.3115,1.5751089645,0.704,-0.051500000000000004,0.7058811869,0.84,-0.26,0.8793179175
2020-01-04 07:00:00,1.6465,-0.2695,1.6684101714000001,0.7065,-0.059500000000000004,0.7090010578,0.9400000000000001,-0.21,0.9631718434000001,1.6565,-0.34950000000000003,1.6929685467,0.7065,-0.059500000000000004,0.7090010578,0.9500000000000001,-0.29,0.9932774033
2020-01-04 07:30:00,1.7765,-0.23850000000000002,1.7924381440000001,0.8865000000000001,-0.11850000000000001,0.8943849842,0.89,-0.12,0.8980534505000001,1.7865000000000002,-0.35850000000000004,1.8221153915000001,0.8865000000000001,-0.11850000000000001,0.8943849842,0.9,-0.24,0.9314504818
2020-01-04 08:00:00,1.935,0.046,1.9355466928,0.935,-0.14400000000000002,0.9460237841,1.0,0.19,1.0178899744,1.895,-0.634,1.9982444795,0.935,-0.14400000000000002,0.9460237841,0.96,-0.49,1.0778218777
2020-01-04 08:30:00,2.0455,0.736,2.173882759,0.9355,-0.14400000000000002,0.9465179607,1.11,0.88,1.4165097952,1.9655,-1.264,2.3368539214,0.9355,-0.14400000000000002,0.9465179607,1.03,-1.12,1.5216109884
2020-01-04 09:00:00,2.2645,0.7675000000000001,2.3910283353,0.9345,-0.14250000000000002,0.9453023326000001,1.33,0.91,1.6115210207000001,2.1845,-1.2625,2.5230827374,0.9345,-0.14250000000000002,0.9453023326000001,1.25,-1.12,1.678362297
2020-01-04 09:30:00,2.5245,0.8575,2.6661595039,0.9245000000000001,-0.1325,0.9339467330000001,1.6,0.99,1.8815153467,2.4445,-1.2525,2.7466955601,0.9245000000000001,-0.1325,0.9339467330000001,1.52,-1.12,1.8880677954
2020-01-04 10:00:00,2.6825,0.8695,2.8199000869,0.9225000000000001,-0.12050000000000001,0.930336767,1.76,0.99,2.0193315726,2.5925000000000002,-1.1905000000000001,2.8527787331,0.9225000000000001,-0.12050000000000001,0.930336767,1.67,-1.07,1.9833809518
2020-01-04 10:30:00,2.7825,0.42450000000000004,2.8146947437,0.8325,-0.0955,0.8379597246,1.9500000000000002,0.52,2.0181427105,2.7325,-0.7255,2.8271728812,0.8325,-0.0955,0.8379597246,1.9,-0.63,2.0017242567
2020-01-04 11:00:00,2.8165,-0.084,2.8177523401,0.5765,-0.024,0.5769993501,2.24,-0.06,2.2408034273,2.8265000000000002,-0.20400000000000001,2.8338521927,0.5765,-0.024,0.5769993501,2.25,-0.18,2.2571885167
2020-01-04 11:30:00,2.86,-0.074,2.8609571825,0.39,0.026000000000000002,0.3908657058,2.47,-0.1,2.4720234627,2.86,-0.194,2.866572169,0.39,0.026000000000000002,0.3908657058,2.47,-0.22,2.4797782159
2020-01-04 12:00:00,2.924,-0.073,2.9249111098,0.394,0.027,0.3949240433,2.5300000000000002,-0.1,2.5319755133,2.934,-0.193,2.9403409666,0.394,0.027,0.3949240433,2.54,-0.22,2.5495097568
2020-01-04 12:30:00,2.9415,-0.0195,2.9415646347,0.5215000000000001,0.0005,0.5215002397,2.42,-0.02,2.4200826431999998,2.9515000000000002,-0.2195,2.9596507395,0.5215000000000001,0.0005,0.5215002397,2.43,-0.22,2.4399385238
2020-01-04 13:00:00,2.9225000000000003,0.063,2.923178963,0.42250000000000004,0.013000000000000001,0.4226999527,2.5,0.05,2.50049995,2.9425,-0.297,2.9574508026,0.42250000000000004,0.013000000000000001,0.4226999527,2.52,-0.31,2.5389958645
2020-01-04 13:30:00,2.8935,0.07100000000000001,2.8943709592999998,0.3635,0.021,0.36410609720000003,2.5300000000000002,0.05,2.5304940229,2.9235,-0.319,2.9408524699000003,0.3635,0.021,0.36410609720000003,2.56,-0.34,2.5824794288
2020-01-04 14:00:00,2.8845,0.0645,2.8852210487,0.4445,0.0145,0.4447364388,2.44,0.05,2.4405122413,2.9045,-0.3255,2.922682073,0.4445,0.0145,0.4447364388,2.46,-0.34,2.4833847869
2020-01-04 14:30:00,2.8565,0.052500000000000005,2.8569824115999998,0.48650000000000004,0.0025,0.4865064234,2.37,0.05,2.3705273675000003,2.8665000000000003,-0.3175,2.8840299062,0.48650000000000004,0.0025,0.4865064234,2.38,-0.32,2.4014162488
2020-01-04 15:00:00,2.8355,0.052500000000000005,2.8359859837,0.4655,0.0025,0.46550671320000003,2.37,0.05,2.3705273675000003,2.8455,-0.3375,2.8654452534,0.4655,0.0025,0.46550671320000003,2.38,-0.34,2.404163056
2020-01-04 15:30:00,2.8185000000000002,0.014,2.8185347701,0.4485,0.004,0.4485178369,2.37,0.01,2.370021097,2.8285,-0.336,2.8483869558,0.4485,0.004,0.4485178369,2.38,-0.34,2.404163056
2020-01-04 16:00:00,2.879,-0.002,2.8790006947,0.389,0.018000000000000002,0.3894162298,2.49,-0.02,2.49008032,2.879,-0.322,2.8969509834,0.389,0.018000000000000002,0.3894162298,2.49,-0.34,2.5131056484
2020-01-04 16:30:00,2.965,0.3735,2.9884322395,0.395,0.0235,0.39569843320000003,2.5700000000000003,0.35000000000000003,2.5937231926,2.915,-0.7165,3.0017656887,0.395,0.0235,0.39569843320000003,2.52,-0.74,2.6264043862
2020-01-04 17:00:00,3.2265,0.8765000000000001,3.3434345365,0.3965,0.0165,0.396843168,2.83,0.86,2.9577863344,3.0865,-1.1635,3.2985170153,0.3965,0.0165,0.396843168,2.69,-1.18,2.9374308502
2020-01-04 17:30:00,3.307,0.802,3.4028595328,0.397,0.012,0.3971813188,2.91,0.79,3.0153275112,3.157,-1.088,3.339220418,0.397,0.012,0.3971813188,2.76,-1.1,2.9711277320000002
2020-01-04 18:00:00,3.215,0.8,3.3130386355,0.41500000000000004,0.01,0.4151204644,2.8,0.79,2.9093126336,3.065,-1.09,3.2530485702,0.41500000000000004,0.01,0.4151204644,2.65,-1.1,2.8692333470999998
2020-01-04 18:30:00,3.1335,0.7245,3.2161658073,0.4335,0.0045000000000000005,0.4335233558,2.7,0.72,2.7943514453000002,2.9535,-1.0755,3.1432248567,0.4335,0.0045000000000000005,0.4335233558,2.52,-1.08,2.7416783181
2020-01-04 19:00:00,3.0145,0.845,3.1306924554,0.48450000000000004,-0.005,0.48452579910000004,2.5300000000000002,0.85,2.6689698387,2.8745000000000003,-1.195,3.1130010039,0.48450000000000004,-0.005,0.48452579910000004,2.39,-1.19,2.6698689106
2020-01-04 19:30:00,2.863,0.8525,2.9872270168,0.463,0.0025,0.46300674940000003,2.4,0.85,2.5460754113,2.733,-1.2675,3.0126143547,0.463,0.0025,0.46300674940000003,2.27,-1.27,2.6011151455
2020-01-04 20:00:00,2.8025,0.8615,2.9319257323,0.4025,0.0115,0.4026642522,2.4,0.85,2.5460754113,2.6725,-1.2785,2.9625695772,0.4025,0.0115,0.4026642522,2.27,-1.29,2.6109385286
2020-01-04 20:30:00,2.6870000000000003,0.843,2.816135295,0.497,-0.007,0.49704929330000003,2.19,0.85,2.3491700662,2.567,-1.297,2.8760559800000003,0.497,-0.007,0.49704929330000003,2.07,-1.29,2.4390571949
2020-01-04 21:00:00,2.592,0.8260000000000001,2.7204301131,0.582,-0.024,0.5824946352,2.01,0.85,2.1823381956,2.482,-1.314,2.808366073,0.582,-0.024,0.5824946352,1.9,-1.29,2.2965408771
2020-01-04 21:30:00,2.518,0.8315,2.6517383449,0.768,-0.0685,0.7710487987,1.75,0.9,1.9678668654,2.418,-1.3285,2.758919399,0.768,-0.0685,0.7710487987,1.65,-1.26,2.0760780332
2020-01-04 22:00:00,2.41,0.8415,2.5526892192,0.6000000000000001,-0.0285,0.6006764936,1.81,0.87,2.0082330542,2.31,-1.3485,2.6747994784999998,0.6000000000000001,-0.0285,0.6006764936,1.71,-1.32,2.1602083233
2020-01-04 22:30:00,2.274,0.2285,2.2854514324,0.764,-0.061500000000000006,0.7664712976,1.51,0.29,1.5375955255,2.214,-0.7815000000000001,2.347879522,0.764,-0.061500000000000006,0.7664712976,1.45,-0.72,1.6189193927
2020-01-04 23:00:00,2.099,-0.222,2.1107072274,0.619,-0.022,0.6193908298,1.48,-0.2,1.4934523762,2.099,-0.332,2.1250941156,0.619,-0.022,0.6193908298,1.48,-0.31,1.5121177203
2020-01-04 23:30:00,1.992,-0.2235,2.0044990022,0.642,-0.0235,0.6424299573000001,1.35,-0.2,1.3647344064,2.002,-0.3335,2.0295877044,0.642,-0.0235,0.6424299573000001,1.3599999999999999,-0.31,1.3948835077
2020-01-05 00:00:00,1.88,-0.249,1.8964179392,0.76,-0.049,0.7615779671,1.12,-0.2,1.1377170123,1.8900000000000001,-0.359,1.9237933881,0.76,-0.049,0.7615779671,1.13,-0.31,1.1717508268
2020-01-05 00:30:00,1.744,-0.255,1.7625439002,0.624,-0.025,0.6245006005,1.12,-0.23,1.1433722054,1.754,-0.365,1.7915750054,0.624,-0.025,0.6245006005,1.13,-0.34,1.1800423721
2020-01-05 01:00:00,1.6575000000000002,-0.23900000000000002,1.6746424245,0.5375,-0.009000000000000001,0.5375753436,1.12,-0.23,1.1433722054,1.6675,-0.34900000000000003,1.7036306084000001,0.5375,-0.009000000000000001,0.5375753436,1.13,-0.34,1.1800423721
2020-01-05 01:30:00,1.577,-0.219,1.5921337883,0.457,0.011,0.457132366,1.12,-0.23,1.1433722054,1.607,-0.429,1.6632768861,0.457,0.011,0.457132366,1.15,-0.44,1.2313001259
2020-01-05 02:00:00,1.5615,-0.21450000000000002,1.5761638557,0.4415,0.0155,0.441772,1.12,-0.23,1.1433722054,1.5615,-0.42450000000000004,1.6181725804,0.4415,0.0155,0.441772,1.12,-0.44,1.2033287165
2020-01-05 02:30:00,1.487,-0.28400000000000003,1.5138774718999999,0.717,-0.054,0.7190305974,0.77,-0.23,0.8036168241,1.4969999999999999,-0.394,1.547980943,0.717,-0.054,0.7190305974,0.78,-0.34,0.8508818954
2020-01-05 03:00:00,1.4445000000000001,-0.2805,1.4714824158,0.6945,-0.0505,0.6963336126,0.75,-0.23,0.7844743463,1.4545,-0.3905,1.5060081341,0.6945,-0.0505,0.6963336126,0.76,-0.34,0.8325863319
2020-01-05 03:30:00,1.416,-0.28700000000000003,1.4447923726,0.746,-0.057,0.7481744449000001,0.67,-0.23,0.7083784299,1.426,-0.397,1.4802314008000002,0.746,-0.057,0.7481744449000001,0.68,-0.34,0.7602631123
2020-01-05 04:00:00,1.3900000000000001,-0.28750000000000003,1.4194210968,0.6900000000000001,-0.0375,0.6910182704000001,0.7000000000000001,-0.25,0.7433034374,1.4,-0.3975,1.4553371602,0.6900000000000001,-0.0375,0.6910182704000001,0.71,-0.36,0.7960527621
