Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-01-05 04:30:00,1.3695,-0.24550000000000002,1.3913304784,0.6695,-0.035500000000000004,0.6704405268,0.7000000000000001,-0.21,0.7308214556,1.3795,-0.4355,1.4466100027,0.6695,-0.035500000000000004,0.6704405268,0.71,-0.4,0.8149233093
2020-01-05 05:00:00,1.3639999999999999,-0.2315,1.3835057823999999,0.664,-0.0415,0.665295611,0.7000000000000001,-0.19,0.7253275122,1.374,-0.4415,1.4431903028,0.664,-0.0415,0.665295611,0.71,-0.4,0.8149233093
2020-01-05 05:30:00,1.374,-0.224,1.3921393608,0.5640000000000001,-0.004,0.5640141842,0.81,-0.22,0.8393449827,1.384,-0.444,1.453475834,0.5640000000000001,-0.004,0.5640141842,0.8200000000000001,-0.44,0.9305912099
2020-01-05 06:00:00,1.377,-0.241,1.3979306134,0.607,-0.021,0.6073631533,0.77,-0.22,0.8008120878,1.397,-0.461,1.4710982291999999,0.607,-0.021,0.6073631533,0.79,-0.44,0.9042676595
2020-01-05 06:30:00,1.4615,-0.211,1.4766527181,0.5915,-0.021,0.5918726637,0.87,-0.19,0.8905054744,1.4815,-0.431,1.5429203641,0.5915,-0.021,0.5918726637,0.89,-0.41000000000000003,0.9798979539
2020-01-05 07:00:00,1.5915,-0.191,1.6029202257000001,0.6115,-0.021,0.6118604825,0.98,-0.17,0.9946356117,1.6115,-0.431,1.6681406564999999,0.6115,-0.021,0.6118604825,1.0,-0.41000000000000003,1.0807867505
2020-01-05 07:30:00,1.7265000000000001,-0.212,1.7394672317,0.7465,-0.062,0.7490702571000001,0.98,-0.15,0.9914131329,1.7265000000000001,-0.382,1.7682551428000002,0.7465,-0.062,0.7490702571000001,0.98,-0.32,1.0309219175
2020-01-05 08:00:00,1.7475,-0.217,1.7609217046999999,0.6675,-0.047,0.6691526358000001,1.08,-0.17,1.0932977636,1.7675,-0.367,1.8051995042,0.6675,-0.047,0.6691526358000001,1.1,-0.32,1.1456002793
2020-01-05 08:30:00,1.818,-0.28200000000000003,1.8397412862,0.528,-0.022,0.5284581346,1.29,-0.26,1.3159407281,1.818,-0.292,1.8413006272999999,0.528,-0.022,0.5284581346,1.29,-0.27,1.3179529582
2020-01-05 09:00:00,1.9815,-0.227,1.9944601400000002,0.6115,-0.037,0.6126183559,1.37,-0.19,1.3831124322,1.9815,-0.307,2.0051412045,0.6115,-0.037,0.6126183559,1.37,-0.27,1.3963523911
2020-01-05 09:30:00,2.1965,-0.166,2.2027637754000002,0.5965,-0.026000000000000002,0.5970663698,1.6,-0.14,1.606113321,2.2165,-0.316,2.2389122917,0.5965,-0.026000000000000002,0.5970663698,1.62,-0.29,1.6457521077
2020-01-05 10:00:00,2.488,0.8245,2.6210578494,0.578,-0.025500000000000002,0.5785622266,1.9100000000000001,0.85,2.0905980006,2.388,-1.2555,2.6979296229000003,0.578,-0.025500000000000002,0.5785622266,1.81,-1.23,2.1883783951
2020-01-05 10:30:00,2.6525,0.8425,2.7830850688,0.48250000000000004,-0.007500000000000001,0.4825582866,2.17,0.85,2.3305364189,2.5525,-1.2375,2.8366639738,0.48250000000000004,-0.007500000000000001,0.4825582866,2.07,-1.23,2.4078621223
2020-01-05 11:00:00,2.8040000000000003,0.882,2.9394455259,0.47400000000000003,-0.008,0.4740675057,2.33,0.89,2.4941932563,2.7039999999999997,-1.238,2.9739300597,0.47400000000000003,-0.008,0.4740675057,2.23,-1.23,2.5467233851
2020-01-05 11:30:00,2.998,0.8935000000000001,3.1283136432,0.438,0.0035,0.4380139838,2.56,0.89,2.7102951869,2.888,-1.2265,3.1376497972,0.438,0.0035,0.4380139838,2.45,-1.23,2.7414229882
2020-01-05 12:00:00,3.1295,0.918,3.2613638635,0.4595,-0.002,0.4595043525,2.67,0.92,2.8240573649,3.0195,-1.232,3.2611660875,0.4595,-0.002,0.4595043525,2.56,-1.23,2.8401584463000003
2020-01-05 12:30:00,3.152,0.9305,3.2864774836,0.41200000000000003,0.0105,0.4121337768,2.74,0.92,2.890328701,3.032,-1.2195,3.2680581773,0.41200000000000003,0.0105,0.4121337768,2.62,-1.23,2.8943565779
2020-01-05 13:00:00,3.1915,0.933,3.3250806381,0.3915,0.013000000000000001,0.3917157771,2.8,0.92,2.9472699232,3.0815,-1.217,3.3131150372000002,0.3915,0.013000000000000001,0.3917157771,2.69,-1.23,2.9578708559
2020-01-05 13:30:00,3.158,0.8655,3.2744548019,0.398,0.0155,0.39830170730000003,2.76,0.85,2.8879231292,3.038,-1.1345,3.2429206358,0.398,0.0155,0.39830170730000003,2.64,-1.15,2.8796006668
2020-01-05 14:00:00,3.161,0.8515,3.2736788557,0.461,0.0015,0.46100244030000004,2.7,0.85,2.8306359709,3.041,-1.1485,3.250651204,0.461,0.0015,0.46100244030000004,2.58,-1.15,2.8246946738
2020-01-05 14:30:00,3.1335,0.806,3.2354996909000002,0.4335,0.006,0.4335415205,2.7,0.8,2.8160255681,2.9735,-1.104,3.1718320022,0.4335,0.006,0.4335415205,2.54,-1.11,2.771948773
2020-01-05 15:00:00,3.1105,0.7955,3.210612169,0.47050000000000003,-0.0045000000000000005,0.4705215192,2.64,0.8,2.7585503439,2.9605,-1.1145,3.163332183,0.47050000000000003,-0.0045000000000000005,0.4705215192,2.49,-1.11,2.7262061551
2020-01-05 15:30:00,3.091,0.7955,3.1917238681,0.491,-0.0045000000000000005,0.4910206207,2.6,0.8,2.7202941017,2.941,-1.1145,3.1450900226,0.491,-0.0045000000000000005,0.4910206207,2.45,-1.11,2.6897211751
2020-01-05 16:00:00,3.12,0.805,3.2221770591,0.45,0.005,0.4500277769,2.67,0.8,2.7872746546,2.9699999999999998,-1.105,3.1688996513,0.45,0.005,0.4500277769,2.52,-1.11,2.7536339626
2020-01-05 16:30:00,3.163,0.812,3.2655647291,0.423,0.012,0.4231701785,2.74,0.8,2.8544001121,3.013,-1.098,3.2068322376,0.423,0.012,0.4231701785,2.59,-1.11,2.8178360492000003
2020-01-05 17:00:00,3.2355,0.6545000000000001,3.301034762,0.4455,0.0045000000000000005,0.44552272670000004,2.79,0.65,2.8647163908,3.1155,-0.9155000000000001,3.2472265859,0.4455,0.0045000000000000005,0.44552272670000004,2.67,-0.92,2.8240573649
2020-01-05 17:30:00,3.2275,-0.0745,3.2283597228,0.4375,0.0055000000000000005,0.4375345701,2.79,-0.08,2.7911467177000002,3.2075,-0.1945,3.2133917439,0.4375,0.0055000000000000005,0.4375345701,2.77,-0.2,2.777210831
2020-01-05 18:00:00,3.153,-0.152,3.156661686,0.47300000000000003,-0.002,0.4730042283,2.68,-0.15,2.6841944788000003,3.133,-0.152,3.1366850336,0.47300000000000003,-0.002,0.4730042283,2.66,-0.15,2.6642259664
2020-01-05 18:30:00,3.117,-0.14300000000000002,3.1202785132,0.437,0.007,0.4370560605,2.68,-0.15,2.6841944788000003,3.097,-0.14300000000000002,3.1002996629,0.437,0.007,0.4370560605,2.66,-0.15,2.6642259664
2020-01-05 19:00:00,3.054,-0.1555,3.0579562211,0.504,-0.0055000000000000005,0.5040300090000001,2.55,-0.15,2.5544079549000003,3.044,-0.1555,3.047969201,0.504,-0.0055000000000000005,0.5040300090000001,2.54,-0.15,2.5444252789
2020-01-05 19:30:00,2.9825,-0.1645,2.9870330597,0.5425,-0.0145,0.5426937442,2.44,-0.15,2.4446063078,2.9625,-0.1645,2.9670636158,0.5425,-0.0145,0.5426937442,2.42,-0.15,2.4246443038
2020-01-05 20:00:00,2.9025,-0.18,2.9080760392,0.6025,-0.03,0.6032464256,2.3,-0.15,2.3048861143,2.8825000000000003,-0.18,2.8881146532,0.6025,-0.03,0.6032464256,2.2800000000000002,-0.15,2.2849288829
2020-01-05 20:30:00,2.7960000000000003,0.12150000000000001,2.7986386423000003,0.636,-0.0385,0.6371642253,2.16,0.16,2.1659178193,2.746,-0.5285000000000001,2.7963955818,0.636,-0.0385,0.6371642253,2.11,-0.49,2.166148656
2020-01-05 21:00:00,2.6495,0.758,2.755796482,0.6095,-0.032,0.6103394547000001,2.04,0.79,2.1876242822,2.5295,-1.272,2.8313166990000003,0.6095,-0.032,0.6103394547000001,1.92,-1.24,2.2856071403
2020-01-05 21:30:00,2.531,0.799,2.6541217003,0.741,-0.061,0.7435065568,1.79,0.86,1.985875122,2.431,-1.341,2.7763360748,0.741,-0.061,0.7435065568,1.69,-1.28,2.1200235848
2020-01-05 22:00:00,2.534,0.8210000000000001,2.6636810994999998,0.744,-0.059000000000000004,0.7463357153,1.79,0.88,1.9946177579,2.434,-1.339,2.7779987401,0.744,-0.059000000000000004,0.7463357153,1.69,-1.28,2.1200235848
2020-01-05 22:30:00,2.4025,0.8075,2.5345734355,0.8225,-0.07250000000000001,0.8256891061,1.58,0.88,1.8085353190000002,2.3025,-1.3125,2.6503136607,0.8225,-0.07250000000000001,0.8256891061,1.48,-1.24,1.9308029418000001
2020-01-05 23:00:00,2.2525,0.7465,2.3729767171000002,0.7725000000000001,-0.053500000000000006,0.7743503729000001,1.48,0.8,1.6823792676,2.1425,-1.2935,2.5026882547,0.7725000000000001,-0.053500000000000006,0.7743503729000001,1.37,-1.24,1.8478365729
2020-01-05 23:30:00,2.0615,0.7375,2.1894493600000002,0.7815000000000001,-0.0625,0.7839952168000001,1.28,0.8,1.5094369811,1.9615,-1.2825,2.3435632059,0.7815000000000001,-0.0625,0.7839952168000001,1.18,-1.22,1.6972919606999999
2020-01-06 00:00:00,1.9445000000000001,0.711,2.0704108892,0.8645,-0.089,0.869069186,1.08,0.8,1.3440238093,1.8545,-1.309,2.2699452086,0.8645,-0.089,0.869069186,0.99,-1.22,1.5711460785
2020-01-06 00:30:00,1.879,0.707,2.0076080295,0.799,-0.063,0.8014798812,1.08,0.77,1.3263860675,1.7890000000000001,-1.323,2.2250505611999998,0.799,-0.063,0.8014798812,0.99,-1.26,1.6024044433
2020-01-06 01:00:00,1.799,0.6960000000000001,1.928941938,0.8290000000000001,-0.074,0.8322962213,0.97,0.77,1.2384667941,1.7189999999999999,-1.334,2.1758945286999998,0.8290000000000001,-0.074,0.8322962213,0.89,-1.26,1.5426276284
2020-01-06 01:30:00,1.6640000000000001,0.66,1.7901106111,0.844,-0.08,0.8477829911,0.8200000000000001,0.74,1.1045361017,1.584,-1.34,2.0747664929,0.844,-0.08,0.8477829911,0.74,-1.26,1.4612323566
2020-01-06 02:00:00,1.712,-0.2225,1.7263980566,0.8320000000000001,-0.07250000000000001,0.8351528303,0.88,-0.15,0.8926925563,1.702,-0.42250000000000004,1.7536562519,0.8320000000000001,-0.07250000000000001,0.8351528303,0.87,-0.35000000000000003,0.9377632964
2020-01-06 02:30:00,1.654,-0.317,1.6841036191,0.8140000000000001,-0.067,0.8167527166,0.84,-0.25,0.8764131446000001,1.654,-0.317,1.6841036191,0.8140000000000001,-0.067,0.8167527166,0.84,-0.25,0.8764131446000001
2020-01-06 03:00:00,1.48,-0.368,1.5250652445,0.64,-0.078,0.6447356047,0.84,-0.29,0.8886506625,1.48,-0.368,1.5250652445,0.64,-0.078,0.6447356047,0.84,-0.29,0.8886506625
2020-01-06 03:30:00,1.7745000000000002,-0.299,1.7995141705000002,0.6245,-0.009000000000000001,0.6245648485,1.15,-0.29,1.1860016863,1.7745000000000002,-0.299,1.7995141705000002,0.6245,-0.009000000000000001,0.6245648485,1.15,-0.29,1.1860016863
2020-01-06 04:00:00,1.616,-0.3425,1.6518965615,0.656,-0.022500000000000003,0.6563857479,0.96,-0.32,1.0119288513,1.616,-0.3425,1.6518965615,0.656,-0.022500000000000003,0.6563857479,0.96,-0.32,1.0119288513
2020-01-06 04:30:00,1.6865,-0.28350000000000003,1.7101621268,0.8465,-0.07350000000000001,0.8496849416000001,0.84,-0.21,0.8658521814,1.6865,-0.35350000000000004,1.7231495872,0.8465,-0.07350000000000001,0.8496849416000001,0.84,-0.28,0.8854377448
2020-01-06 05:00:00,1.6915,-0.2585,1.7111383638,0.9215000000000001,-0.1085,0.9278655614,0.77,-0.15,0.7844743463,1.7015,-0.3685,1.740946438,0.9215000000000001,-0.1085,0.9278655614,0.78,-0.26,0.8221921916
2020-01-06 05:30:00,1.7175,-0.258,1.7367700625,0.9175000000000001,-0.108,0.9238345361,0.8,-0.15,0.8139410298,1.7275,-0.368,1.7662616596,0.9175000000000001,-0.108,0.9238345361,0.81,-0.26,0.8507055895000001
2020-01-06 06:00:00,1.7229999999999999,-0.242,1.7399117794,0.873,-0.092,0.8778342668,0.85,-0.15,0.8631338251,1.733,-0.352,1.7683871183000002,0.873,-0.092,0.8778342668,0.86,-0.26,0.8984430978
2020-01-06 06:30:00,1.9745,-0.1935,1.9839587949,0.8545,-0.0935,0.8596001978000001,1.12,-0.1,1.1244554237,1.9845000000000002,-0.35350000000000004,2.0157386983,0.8545,-0.0935,0.8596001978000001,1.13,-0.26,1.1595257651
2020-01-06 07:00:00,2.2345,-0.0635,2.2354020891,0.8345,-0.0835,0.8386670972,1.4,0.02,1.4001428499,2.2545,-0.3835,2.28688489,0.8345,-0.0835,0.8386670972,1.42,-0.30000000000000004,1.4513442045
2020-01-06 07:30:00,2.372,0.1555,2.3770915527,0.742,-0.044500000000000005,0.7433332025,1.63,0.2,1.6422241016,2.372,-0.5845,2.4429540008,0.742,-0.044500000000000005,0.7433332025,1.63,-0.54,1.7171196813
2020-01-06 08:00:00,2.5665,0.317,2.5860029486,0.7665000000000001,-0.063,0.7690846832,1.8,0.38,1.8396738841,2.5265,-0.713,2.6251802319,0.7665000000000001,-0.063,0.7690846832,1.76,-0.65,1.8761929538
2020-01-06 08:30:00,2.7005,-0.081,2.7017145019,0.8405,-0.101,0.8465466614,1.8599999999999999,0.02,1.8601075238,2.7105,-0.221,2.7194946681000003,0.8405,-0.101,0.8465466614,1.87,-0.12,1.8738463117
2020-01-06 09:00:00,2.8120000000000003,-0.0475,2.8124011537999998,0.882,-0.1275,0.8911679135,1.9300000000000002,0.08,1.9316573195000002,2.822,-0.17750000000000002,2.8275767452,0.882,-0.1275,0.8911679135,1.94,-0.05,1.9406442229
2020-01-06 09:30:00,3.0275,-0.060500000000000005,3.0281044401,0.8975000000000001,-0.1605,0.9117381751,2.13,0.1,2.1323461257,3.0375,-0.18050000000000002,3.042858278,0.8975000000000001,-0.1605,0.9117381751,2.14,-0.02,2.1400934558999998
2020-01-06 10:00:00,3.202,-0.059500000000000004,3.2025527708,0.882,-0.1595,0.8963058909,2.32,0.1,2.3221541723,3.212,-0.17950000000000002,3.2170116957,0.882,-0.1595,0.8963058909,2.33,-0.02,2.3300858353000002
2020-01-06 10:30:00,3.2405,-0.057,3.2410012728,0.8705,-0.157,0.8845446569000001,2.37,0.1,2.3721087665000002,3.2505,-0.177,3.2553155377,0.8705,-0.157,0.8845446569000001,2.38,-0.02,2.3800840321
2020-01-06 11:00:00,3.099,-0.0645,3.0996711519,0.799,-0.1245,0.8086416079000001,2.3,0.06,2.3007824756,3.109,-0.1945,3.1150780488,0.799,-0.1245,0.8086416079000001,2.31,-0.07,2.3110603627
2020-01-06 11:30:00,3.2705,-0.03,3.2706375907,0.7805000000000001,-0.12,0.7896709758,2.49,0.09,2.4916259751,3.2905,-0.15,3.2939171589000003,0.7805000000000001,-0.12,0.7896709758,2.51,-0.03,2.5101792765
2020-01-06 12:00:00,3.377,-0.0005,3.377000037,0.8170000000000001,-0.1305,0.8273567852,2.56,0.13,2.563298656,3.3970000000000002,-0.1305,3.3995057361,0.8170000000000001,-0.1305,0.8273567852,2.58,0.0,2.58
2020-01-06 12:30:00,3.3885,0.012,3.3885212483,0.7785000000000001,-0.11800000000000001,0.7873920561000001,2.61,0.13,2.6132355424,3.3985,-0.11800000000000001,3.4005479338,0.7785000000000001,-0.11800000000000001,0.7873920561000001,2.62,0.0,2.62
2020-01-06 13:00:00,3.388,-0.006500000000000001,3.3880062351999998,0.8180000000000001,-0.1365,0.8293107078,2.5700000000000003,0.13,2.5732858372000003,3.398,-0.1365,3.4007405444,0.8180000000000001,-0.1365,0.8293107078,2.58,0.0,2.58
2020-01-06 13:30:00,3.4405,-0.033,3.4406582582,0.8205,-0.133,0.8312095103,2.62,0.1,2.6219077024,3.4405,-0.153,3.4439002962,0.8205,-0.133,0.8312095103,2.62,-0.02,2.6200763348000002
2020-01-06 14:00:00,3.364,-0.018500000000000003,3.3640508691,0.874,-0.1585,0.8882557346000001,2.49,0.14,2.4939326374,3.384,-0.1385,3.3868330709,0.874,-0.1585,0.8882557346000001,2.51,0.02,2.51007968
2020-01-06 14:30:00,3.324,-0.034,3.3241738823,0.834,-0.14400000000000002,0.8463403571,2.49,0.11,2.4924285346,3.344,-0.154,3.3475441745,0.834,-0.14400000000000002,0.8463403571,2.51,-0.01,2.5100199202
2020-01-06 15:00:00,3.2885,-0.042,3.2887681965,0.6685,-0.092,0.6748008966,2.62,0.05,2.6204770558,3.2885,-0.162,3.2924878512,0.6685,-0.092,0.6748008966,2.62,-0.07,2.6209349477
2020-01-06 15:30:00,3.305,-0.023,3.3050800293,0.795,-0.133,0.8060483856,2.51,0.11,2.5124092022999998,3.295,-0.153,3.2985502876,0.795,-0.133,0.8060483856,2.5,-0.02,2.5000799987
2020-01-06 16:00:00,3.3890000000000002,0.8175,3.4862052794,0.799,-0.12250000000000001,0.8083360997,2.59,0.9400000000000001,2.755303976,3.239,-1.0225,3.3965610917999998,0.799,-0.12250000000000001,0.8083360997,2.44,-0.9,2.6006922155
2020-01-06 16:30:00,3.4775,0.902,3.5925771043,0.8875000000000001,-0.128,0.8966829150000001,2.59,1.03,2.7872925932,3.3275,-1.028,3.4826771671,0.8875000000000001,-0.128,0.8966829150000001,2.44,-0.9,2.6006922155
2020-01-06 17:00:00,3.7015000000000002,0.9095000000000001,3.8115997298,0.9015000000000001,-0.12050000000000001,0.9095177293000001,2.8,1.03,2.9834376146,3.5515,-0.9805,3.6843632421,0.9015000000000001,-0.12050000000000001,0.9095177293000001,2.65,-0.86,2.786054558
2020-01-06 17:30:00,3.798,0.8605,3.894260424,0.908,-0.11950000000000001,0.915829815,2.89,0.98,3.0516389039,3.618,-0.9495,3.740517912,0.908,-0.11950000000000001,0.915829815,2.71,-0.8300000000000001,2.8342547521
2020-01-06 18:00:00,3.6945,0.862,3.7937282784,0.8945000000000001,-0.11800000000000001,0.9022495497,2.8,0.98,2.9665468141,3.5245,-0.9480000000000001,3.6497676981,0.8945000000000001,-0.11800000000000001,0.9022495497,2.63,-0.8300000000000001,2.7578614904
2020-01-06 18:30:00,3.626,0.869,3.7286776476,0.786,-0.07100000000000001,0.7892002281,2.84,0.9400000000000001,2.9915213521,3.466,-1.001,3.6076525609,0.786,-0.07100000000000001,0.7892002281,2.68,-0.93,2.8367763394
2020-01-06 19:00:00,3.373,0.8945000000000001,3.489592992,0.743,-0.0455,0.7443918659000001,2.63,0.9400000000000001,2.7929375217,3.243,-1.1255,3.4327538872,0.743,-0.0455,0.7443918659000001,2.5,-1.08,2.7233068134
2020-01-06 19:30:00,3.281,0.17650000000000002,3.2857439416,0.6910000000000001,-0.0335,0.6918115712,2.59,0.21,2.5984995671,3.251,-0.3835,3.2735413927,0.6910000000000001,-0.0335,0.6918115712,2.56,-0.35000000000000003,2.5838150089000003
2020-01-06 20:00:00,3.1815,0.004,3.1815025145,0.7215,-0.036000000000000004,0.7223975706,2.46,0.04,2.4603251818,3.1815,-0.23600000000000002,3.1902410959,0.7215,-0.036000000000000004,0.7223975706,2.46,-0.2,2.4681166909
2020-01-06 20:30:00,2.951,-0.030500000000000003,2.9511576119000003,0.581,-0.0105,0.5810948718,2.37,-0.02,2.3700843867,2.961,-0.2605,2.9724369211,0.581,-0.0105,0.5810948718,2.38,-0.25,2.3930942313
2020-01-06 21:00:00,2.872,-0.0755,2.872992212,0.47200000000000003,0.0145,0.4722226699,2.4,-0.09,2.4016869072,2.872,-0.23550000000000001,2.8816391603,0.47200000000000003,0.0145,0.4722226699,2.4,-0.25,2.4129857024
2020-01-06 21:30:00,2.7685,-0.10650000000000001,2.7705476895,0.41850000000000004,0.0235,0.4191592776,2.35,-0.13,2.353592998,2.7685,-0.2265,2.7777498986999998,0.41850000000000004,0.0235,0.4191592776,2.35,-0.25,2.3632604596
2020-01-06 22:00:00,2.58,-0.12150000000000001,2.5828593167,0.38,0.0285,0.3810672513,2.2,-0.15,2.2051077071,2.58,-0.2715,2.5942459887,0.38,0.0285,0.3810672513,2.2,-0.30000000000000004,2.2203603311
2020-01-06 22:30:00,2.437,-0.14250000000000002,2.4411626841,0.47700000000000004,0.007500000000000001,0.4770589586,1.96,-0.15,1.9657314160000001,2.447,-0.29250000000000004,2.4644198607,0.47700000000000004,0.007500000000000001,0.4770589586,1.97,-0.30000000000000004,1.9927117202
2020-01-06 23:00:00,2.205,0.2515,2.2192965665,0.635,-0.0285,0.6356392452,1.57,0.28,1.5947727111,2.145,-0.7485,2.2718444599,0.635,-0.0285,0.6356392452,1.51,-0.72,1.6728717823
2020-01-06 23:30:00,2.045,0.6385000000000001,2.1423602055,0.385,0.018500000000000003,0.3854442242,1.6600000000000001,0.62,1.7720045146999999,1.945,-1.1715,2.2705587969,0.385,0.018500000000000003,0.3854442242,1.56,-1.19,1.9620652385000001
2020-01-07 00:00:00,1.8285,-0.20600000000000002,1.840067458,0.3685,0.024,0.3692807198,1.46,-0.23,1.4780054127,1.8485,-0.34600000000000003,1.8806031612,0.3685,0.024,0.3692807198,1.48,-0.37,1.5255490815
2020-01-07 00:30:00,1.7115,-0.17550000000000002,1.7204744985,0.41150000000000003,0.0245,0.4122286987,1.3,-0.2,1.3152946438,1.7315,-0.4055,1.7783482505000001,0.41150000000000003,0.0245,0.4122286987,1.32,-0.43,1.3882723076
2020-01-07 01:00:00,1.7525,0.585,1.8475608921000002,0.3925,0.025,0.3932953725,1.3599999999999999,0.56,1.4707821049,1.6925,-1.185,2.0661029137,0.3925,0.025,0.3932953725,1.3,-1.21,1.7759786035
2020-01-07 01:30:00,1.5875,0.7415,1.7521354114,0.40750000000000003,0.021500000000000002,0.4080667837,1.18,0.72,1.3823168957,1.5075,-1.3885,2.0495093315,0.40750000000000003,0.021500000000000002,0.4080667837,1.1,-1.4100000000000001,1.7883232370000002
2020-01-07 02:00:00,1.702,0.758,1.8631607553,0.482,0.008,0.4820663855,1.22,0.75,1.4320963655,1.6320000000000001,-1.3719999999999999,2.1320900544,0.482,0.008,0.4820663855,1.15,-1.38,1.7963574255
2020-01-07 02:30:00,1.674,0.7625000000000001,1.8394787985,0.454,0.0125,0.4541720489,1.22,0.75,1.4320963655,1.604,-1.3675,2.1078121951,0.454,0.0125,0.4541720489,1.15,-1.38,1.7963574255
2020-01-07 03:00:00,1.659,0.7455,1.8188048961,0.439,0.0155,0.439273548,1.22,0.73,1.4217243052000001,1.589,-1.3345,2.075044879,0.439,0.0155,0.439273548,1.15,-1.35,1.7734147851
2020-01-07 03:30:00,1.7675,0.7025,1.9019890904,0.6575000000000001,-0.0275,0.6580748438,1.11,0.73,1.3285330256,1.6875,-1.3175,2.1409022631,0.6575000000000001,-0.0275,0.6580748438,1.03,-1.29,1.6507574019
2020-01-07 04:00:00,1.675,0.6785,1.8072042635,0.755,-0.051500000000000004,0.7567544186,0.92,0.73,1.1744360349,1.585,-1.3415,2.0764987961,0.755,-0.051500000000000004,0.7567544186,0.8300000000000001,-1.29,1.5339491517
2020-01-07 04:30:00,1.6635,0.6935,1.802269264,0.7735000000000001,-0.0565,0.7755607649,0.89,0.75,1.1638728453,1.5835,-1.3165,2.0592825207,0.7735000000000001,-0.0565,0.7755607649,0.81,-1.26,1.4978985278999999
2020-01-07 05:00:00,1.7069999999999999,0.685,1.8393134589,0.787,-0.065,0.7896796819,0.92,0.75,1.1869709348,1.627,-1.325,2.0982740526,0.787,-0.065,0.7896796819,0.84,-1.26,1.5143315357
2020-01-07 05:30:00,1.693,0.737,1.8464609392,0.733,-0.053,0.7349136004,0.96,0.79,1.2432618389,1.613,-1.343,2.0989087641,0.733,-0.053,0.7349136004,0.88,-1.29,1.5615697230999999
2020-01-07 06:00:00,1.802,0.7295,1.9440612773,0.522,-0.0005,0.5220002395000001,1.28,0.73,1.473533169,1.712,-1.3205,2.1620971879,0.522,-0.0005,0.5220002395000001,1.19,-1.32,1.7772169253999999
2020-01-07 06:30:00,2.097,0.8515,2.263285499,0.387,0.021500000000000002,0.3875967621,1.71,0.8300000000000001,1.9007893097,2.007,-1.2985,2.3904290933,0.387,0.021500000000000002,0.3875967621,1.62,-1.32,2.0896889721
2020-01-07 07:00:00,2.301,0.8325,2.4469689924,0.47100000000000003,0.0025,0.4710066348,1.83,0.8300000000000001,2.0094277792,2.201,-1.2775,2.5448786317,0.47100000000000003,0.0025,0.4710066348,1.73,-1.28,2.1520455386
2020-01-07 07:30:00,2.5625,0.8775000000000001,2.7085812707,0.47250000000000003,0.007500000000000001,0.4725595201,2.09,0.87,2.2638462845,2.4625,-1.2725,2.7718518178,0.47250000000000003,0.007500000000000001,0.4725595201,1.99,-1.28,2.3661149592
2020-01-07 08:00:00,2.6915,0.8605,2.825709203,0.5115000000000001,-0.0095,0.5115882133,2.18,0.87,2.3471898091,2.5915,-1.2095,2.8598535802000002,0.5115000000000001,-0.0095,0.5115882133,2.08,-1.2,2.4013329632
2020-01-07 08:30:00,2.822,0.8475,2.946513236,0.582,-0.022500000000000003,0.5824347603000001,2.24,0.87,2.4030189346,2.7119999999999997,-1.1425,2.9428303128,0.582,-0.022500000000000003,0.5824347603000001,2.13,-1.12,2.4065119987
2020-01-07 09:00:00,2.839,0.731,2.9316005867,0.389,0.011,0.38915549590000004,2.45,0.72,2.5536052945,2.739,-1.009,2.9189385057,0.389,0.011,0.38915549590000004,2.35,-1.02,2.5618157623
2020-01-07 09:30:00,2.9939999999999998,-0.059000000000000004,2.9945812729,0.724,-0.099,0.7307372989,2.27,0.04,2.2703523956,3.004,-0.189,3.0099397004,0.724,-0.099,0.7307372989,2.2800000000000002,-0.09,2.2817756244
2020-01-07 10:00:00,3.152,-0.045,3.1523212083,0.882,-0.165,0.8973009529,2.27,0.12,2.2731695933,3.162,-0.17500000000000002,3.1668389601999998,0.882,-0.165,0.8973009529,2.2800000000000002,-0.01,2.2800219297
2020-01-07 10:30:00,3.146,-0.0455,3.1463290117,0.876,-0.1655,0.8914966349000001,2.27,0.12,2.2731695933,3.156,-0.17550000000000002,3.1608758675,0.876,-0.1655,0.8914966349000001,2.2800000000000002,-0.01,2.2800219297
2020-01-07 11:00:00,3.031,-0.07250000000000001,3.0318669578,0.8210000000000001,-0.14250000000000002,0.8332750146000001,2.21,0.07,2.2111083194,3.041,-0.2025,3.0477347736000002,0.8210000000000001,-0.14250000000000002,0.8332750146000001,2.22,-0.06,2.2208106628
2020-01-07 11:30:00,3.2235,-0.011,3.2235187684,0.6435000000000001,-0.081,0.6485778673,2.58,0.07,2.5809494377,3.2435,-0.14100000000000001,3.2465632983,0.6435000000000001,-0.081,0.6485778673,2.6,-0.06,2.6006922155
2020-01-07 12:00:00,3.262,-0.0345,3.2621824367,0.622,-0.0745,0.6264457279,2.64,0.04,2.6403030129,3.2720000000000002,-0.1645,3.2761325141,0.622,-0.0745,0.6264457279,2.65,-0.09,2.6515278614
2020-01-07 12:30:00,3.3255,-0.016,3.3255384902,0.7855000000000001,-0.126,0.7955414823,2.54,0.11,2.542380774,3.3355,-0.136,3.3382714464,0.7855000000000001,-0.126,0.7955414823,2.55,-0.01,2.5500196078
2020-01-07 13:00:00,3.3085,-0.0085,3.3085109188,0.7685000000000001,-0.11850000000000001,0.7775824715,2.54,0.11,2.542380774,3.3185000000000002,-0.1285,3.3209869768,0.7685000000000001,-0.11850000000000001,0.7775824715,2.55,-0.01,2.5500196078
2020-01-07 13:30:00,3.2585,-0.053,3.258930998,0.8885000000000001,-0.163,0.9033278751,2.37,0.11,2.3725513693,3.2685,-0.17300000000000001,3.2730751977,0.8885000000000001,-0.163,0.9033278751,2.38,-0.01,2.3800210083
2020-01-07 14:00:00,3.2015000000000002,-0.0345,3.201685884,0.8815000000000001,-0.1645,0.8967176256,2.32,0.13,2.3236393868,3.2015000000000002,-0.1545,3.2052258111,0.8815000000000001,-0.1645,0.8967176256,2.32,0.01,2.3200215516
2020-01-07 14:30:00,3.2015000000000002,-0.0395,3.2017436656,0.8615,-0.1395,0.8727213186,2.34,0.1,2.3421357774000002,3.1815,-0.1695,3.1860120056,0.8615,-0.1395,0.8727213186,2.32,-0.03,2.3201939574
2020-01-07 15:00:00,3.0605,-0.0245,3.0605980625,0.8805000000000001,-0.1245,0.8892583989,2.18,0.1,2.1822923727,3.0505,-0.1545,3.0544100085,0.8805000000000001,-0.1245,0.8892583989,2.17,-0.03,2.1702073634
2020-01-07 15:30:00,3.2255,-0.0055000000000000005,3.2255046892,0.8555,-0.10550000000000001,0.8619805682,2.37,0.1,2.3721087665000002,3.2155,-0.1355,3.218353694,0.8555,-0.10550000000000001,0.8619805682,2.36,-0.03,2.3601906703
2020-01-07 16:00:00,3.3135,0.007500000000000001,3.313508488,0.8335,-0.0925,0.8386170163000001,2.48,0.1,2.4820153102,3.3135,-0.10250000000000001,3.3150849914,0.8335,-0.0925,0.8386170163000001,2.48,-0.01,2.4800201612
2020-01-07 16:30:00,3.455,0.0245,3.4550868658000002,0.885,-0.10550000000000001,0.8912660938,2.5700000000000003,0.13,2.5732858372000003,3.445,-0.1155,3.4469356318,0.885,-0.10550000000000001,0.8912660938,2.56,-0.01,2.5600195312
2020-01-07 17:00:00,3.6335,0.036500000000000005,3.6336833241,0.9035000000000001,-0.1135,0.910601175,2.73,0.15,2.7341177736,3.6235,-0.0835,3.6244619601,0.9035000000000001,-0.1135,0.910601175,2.7199999999999998,0.03,2.7201654361000003
2020-01-07 17:30:00,3.664,0.0055000000000000005,3.664004128,0.904,-0.1145,0.9112223933,2.76,0.12,2.7626074640000002,3.664,-0.1245,3.6661145986,0.904,-0.1145,0.9112223933,2.76,-0.01,2.7600181159
2020-01-07 18:00:00,3.5925000000000002,-0.001,3.5925001392,0.9225000000000001,-0.121,0.9304016606000001,2.67,0.12,2.6726952688,3.5825,-0.131,3.584894315,0.9225000000000001,-0.121,0.9304016606000001,2.66,-0.01,2.6600187969
2020-01-07 18:30:00,3.511,-0.001,3.5110001424,0.931,-0.121,0.9388301231,2.58,0.12,2.5827891899999997,3.501,-0.131,3.5034500139,0.931,-0.121,0.9388301231,2.5700000000000003,-0.01,2.5700194551999997
2020-01-07 19:00:00,3.25,-0.026000000000000002,3.2501039983,0.9,-0.106,0.9062207237000001,2.35,0.08,2.3513613078,3.24,-0.156,3.2437533815,0.9,-0.106,0.9062207237000001,2.34,-0.05,2.3405341271
2020-01-07 19:30:00,3.2655,-0.0145,3.2655321925,0.8555,-0.0945,0.8607034913,2.41,0.08,2.4113274353,3.2655,-0.14450000000000002,3.2686955349,0.8555,-0.0945,0.8607034913,2.41,-0.05,2.4105186164
2020-01-07 20:00:00,3.2095000000000002,-0.093,3.2108471234,0.7995,-0.073,0.8028257906,2.41,-0.02,2.4100829861,3.2095000000000002,-0.123,3.2118560444,0.7995,-0.073,0.8028257906,2.41,-0.05,2.4105186164
2020-01-07 20:30:00,3.1015,-0.10350000000000001,3.1032264661,0.7515000000000001,-0.0635,0.7541780294,2.35,-0.04,2.3503404009,3.0915,-0.1135,3.0935827935,0.7515000000000001,-0.0635,0.7541780294,2.34,-0.05,2.3405341271
2020-01-07 21:00:00,2.96,-0.1255,2.9626593206000003,0.85,-0.0855,0.8542893245000001,2.11,-0.04,2.1103791129,2.95,-0.1355,2.9531102672,0.85,-0.0855,0.8542893245000001,2.1,-0.05,2.1005951538
2020-01-07 21:30:00,2.8125,0.58,2.8716817808,0.9125000000000001,-0.11,0.9191062235,1.9,0.6900000000000001,2.0214103987,2.7225,-0.91,2.8705585258,0.9125000000000001,-0.11,0.9191062235,1.81,-0.8,1.9789138435
2020-01-07 22:00:00,2.5455,0.779,2.6620314142,0.8355,-0.07100000000000001,0.8385113297000001,1.71,0.85,1.9096072895,2.4455,-1.231,2.7378515756,0.8355,-0.07100000000000001,0.8385113297000001,1.6099999999999999,-1.16,1.9843638779
2020-01-07 22:30:00,2.404,0.7565000000000001,2.5202198813,0.754,-0.043500000000000004,0.7552537653,1.65,0.8,1.8337120821,2.304,-1.2035,2.5993899765,0.754,-0.043500000000000004,0.7552537653,1.55,-1.16,1.9360010331000002
2020-01-07 23:00:00,2.1375,0.7475,2.2644342561,0.7575000000000001,-0.052500000000000005,0.7593171274,1.38,0.8,1.5951175505,2.0375,-1.2525,2.3916861207,0.7575000000000001,-0.052500000000000005,0.7593171274,1.28,-1.2,1.754536976
2020-01-07 23:30:00,2.04,0.7175,2.1625,0.73,-0.0425,0.7312361110000001,1.31,0.76,1.5144966160000002,1.9500000000000002,-1.2425,2.3122080897,0.73,-0.0425,0.7312361110000001,1.22,-1.2,1.7112568481000001
2020-01-08 00:00:00,1.845,0.654,1.9574833333,0.625,-0.016,0.6252047665,1.22,0.67,1.3918692467,1.745,-1.216,2.1268946847,0.625,-0.016,0.6252047665,1.12,-1.2,1.6414627623
2020-01-08 00:30:00,1.7675,0.646,1.8818534082,0.7875000000000001,-0.074,0.790969184,0.98,0.72,1.2160592091,1.6775,-1.234,2.0824894357,0.7875000000000001,-0.074,0.790969184,0.89,-1.16,1.4620875487
2020-01-08 01:00:00,1.759,0.645,1.8735276886,0.909,-0.105,0.9150442612,0.85,0.75,1.1335784049,1.669,-1.225,2.0703106047,0.909,-0.105,0.9150442612,0.76,-1.12,1.3535139453
2020-01-08 01:30:00,1.6145,0.6295000000000001,1.7328821368,0.9445,-0.12050000000000001,0.9521557121,0.67,0.75,1.0056838469,1.5345,-1.2605,1.9858374807999999,0.9445,-0.12050000000000001,0.9521557121,0.59,-1.1400000000000001,1.2836276719
2020-01-08 02:00:00,1.681,0.6205,1.7918652991,0.971,-0.1295,0.9795974939000001,0.71,0.75,1.0327632836,1.611,-1.2095,2.0145002482,0.971,-0.1295,0.9795974939000001,0.64,-1.08,1.2553883861
2020-01-08 02:30:00,1.5345,-0.255,1.5555433938,0.9645,-0.125,0.9725663216,0.5700000000000001,-0.13,0.5846366393,1.5545,-0.355,1.5945203824,0.9645,-0.125,0.9725663216,0.59,-0.23,0.6332456080000001
2020-01-08 03:00:00,1.54,-0.23850000000000002,1.5583588322000002,0.92,-0.1085,0.9263758686,0.62,-0.13,0.6334824386,1.55,-0.3385,1.5865315156,0.92,-0.1085,0.9263758686,0.63,-0.23,0.6706713055
2020-01-08 03:30:00,1.7610000000000001,-0.28800000000000003,1.7843948554,0.911,-0.108,0.9173794199,0.85,-0.18,0.8688498144000001,1.7610000000000001,-0.28800000000000003,1.7843948554,0.911,-0.108,0.9173794199,0.85,-0.18,0.8688498144000001
2020-01-08 04:00:00,1.58,0.3285,1.6137881676,0.9500000000000001,-0.12150000000000001,0.9577380905,0.63,0.45,0.7742092740000001,1.52,-0.9615,1.7985778410000002,0.9500000000000001,-0.12150000000000001,0.9577380905,0.5700000000000001,-0.84,1.0151354589
2020-01-08 04:30:00,1.6185,0.61,1.7296364502000001,0.9485,-0.12,0.9560607983,0.67,0.73,0.9908582139000001,1.5185,-1.21,1.9416339125,0.9485,-0.12,0.9560607983,0.5700000000000001,-1.09,1.2300406497
2020-01-08 05:00:00,1.6705,0.62,1.78184462,0.9105000000000001,-0.11,0.91712063,0.76,0.73,1.0538026381,1.5905,-1.2,1.9924081535,0.9105000000000001,-0.11,0.91712063,0.68,-1.09,1.2847178679
2020-01-08 05:30:00,1.732,0.604,1.8342955051,0.872,-0.096,0.877268488,0.86,0.7000000000000001,1.1088733021,1.642,-1.186,2.0255270919,0.872,-0.096,0.877268488,0.77,-1.09,1.3345411195999999
2020-01-08 06:00:00,1.745,0.636,1.8572886151999999,0.775,-0.064,0.7776380906,0.97,0.7000000000000001,1.196202324,1.665,-1.204,2.0547119019,0.775,-0.064,0.7776380906,0.89,-1.1400000000000001,1.4462710673
2020-01-08 06:30:00,1.9545,0.14150000000000001,1.9596153959,0.6145,-0.0285,0.6151605481,1.34,0.17,1.3507405376000001,1.9445000000000001,-0.5885,2.0316034308,0.6145,-0.0285,0.6151605481,1.33,-0.56,1.443086969
2020-01-08 07:00:00,2.2585,-0.089,2.2602529173,0.4585,0.011,0.45863193300000005,1.8,-0.1,1.8027756377,2.2785,-0.319,2.3007223322,0.4585,0.011,0.45863193300000005,1.82,-0.33,1.8496756472
2020-01-08 07:30:00,2.6109999999999998,0.4975,2.6579742756,0.521,-0.0025,0.521005998,2.09,0.5,2.1489765006,2.561,-0.8425,2.6960206322999998,0.521,-0.0025,0.521005998,2.04,-0.84,2.2061731573
2020-01-08 08:00:00,2.776,0.429,2.8089530078,0.426,0.009000000000000001,0.4260950598,2.35,0.42,2.3872368965,2.726,-0.711,2.8171966563,0.426,0.009000000000000001,0.4260950598,2.3,-0.72,2.4100622399000002
2020-01-08 08:30:00,2.814,0.029500000000000002,2.8141546244,0.354,0.0195,0.3545366695,2.46,0.01,2.4600203251,2.824,-0.21050000000000002,2.831834432,0.354,0.0195,0.3545366695,2.47,-0.23,2.4806853892
2020-01-08 09:00:00,2.8815,0.061,2.8821455983,0.3015,0.031,0.3030895082,2.58,0.03,2.5801744127,2.9015,-0.199,2.9083162225,0.3015,0.031,0.3030895082,2.6,-0.23,2.6101532522
2020-01-08 09:30:00,3.162,0.06,3.1625692087,0.272,0.01,0.2721837615,2.89,0.05,2.8904324936,3.182,-0.17,3.1865379332,0.272,0.01,0.2721837615,2.91,-0.18,2.9155616955
2020-01-08 10:00:00,3.2235,0.0455,3.2238211024,0.2635,-0.0045000000000000005,0.2635384222,2.96,0.05,2.9604222672000002,3.2435,-0.1845,3.2487432185,0.2635,-0.0045000000000000005,0.2635384222,2.98,-0.18,2.9854312921
2020-01-08 10:30:00,3.152,0.0465,3.1523429778,0.262,-0.0035,0.2620233768,2.89,0.05,2.8904324936,3.172,-0.21350000000000002,3.1791769768,0.262,-0.0035,0.2620233768,2.91,-0.21,2.9175674798999998
2020-01-08 11:00:00,2.887,-0.025,2.8871082418,0.277,-0.005,0.27704512270000003,2.61,-0.02,2.6100766271999998,2.917,-0.255,2.9281246558,0.277,-0.005,0.27704512270000003,2.64,-0.25,2.6518107021
2020-01-08 11:30:00,3.237,0.076,3.2378920612,0.267,-0.004,0.26702996090000003,2.9699999999999998,0.08,2.9710772457,3.257,-0.224,3.2646937069,0.267,-0.004,0.26702996090000003,2.99,-0.22,2.9980827207000003
2020-01-08 12:00:00,3.3355,0.059000000000000004,3.33602177,0.2555,-0.001,0.2555019569,3.08,0.06,3.0805843601,3.3655,-0.191,3.3709154914,0.2555,-0.001,0.2555019569,3.11,-0.19,3.115798453
2020-01-08 12:30:00,3.3715,0.059000000000000004,3.3720161995,0.2615,-0.001,0.261501912,3.11,0.06,3.1105787243,3.3915,-0.191,3.3968740409000002,0.2615,-0.001,0.261501912,3.13,-0.19,3.1357614705
2020-01-08 13:00:00,3.2905,0.063,3.2911030446,0.24050000000000002,0.003,0.24051871030000002,3.05,0.06,3.0505901068,3.3105,-0.20700000000000002,3.3169653676,0.24050000000000002,0.003,0.24051871030000002,3.07,-0.21,3.0771740282
2020-01-08 13:30:00,3.1145,0.013000000000000001,3.114527131,0.24450000000000002,0.003,0.2445184042,2.87,0.01,2.8700174215,3.1445,-0.20700000000000002,3.1513059594,0.24450000000000002,0.003,0.2445184042,2.9,-0.21,2.9075935067
2020-01-08 14:00:00,3.094,-0.0195,3.094061449,0.254,0.0005,0.25400049210000003,2.84,-0.02,2.8400704217,3.114,-0.20950000000000002,3.12103929,0.254,0.0005,0.25400049210000003,2.86,-0.21,2.8676994264
2020-01-08 14:30:00,3.0475,-0.059000000000000004,3.0480710704,0.24750000000000003,0.001,0.2475020202,2.8,-0.06,2.8006427834,3.0475,-0.179,3.0527524056,0.24750000000000003,0.001,0.2475020202,2.8,-0.18,2.805779749
2020-01-08 15:00:00,2.938,-0.07250000000000001,2.9388943925,0.23800000000000002,0.007500000000000001,0.2381181429,2.7,-0.08,2.7011849251999998,2.938,-0.2025,2.9449703309,0.23800000000000002,0.007500000000000001,0.2381181429,2.7,-0.21,2.7081543531000003
2020-01-08 15:30:00,3.0915,-0.048,3.0918726122,0.2315,0.032,0.2337011981,2.86,-0.08,2.8611186623,3.0915,-0.148,3.0950405894,0.2315,0.032,0.2337011981,2.86,-0.18,2.8656587375
2020-01-08 16:00:00,3.1390000000000002,-0.0135,3.1390290298,0.249,0.0465,0.2533046585,2.89,-0.06,2.8906227703000003,3.129,-0.1335,3.1318466198,0.249,0.0465,0.2533046585,2.88,-0.18,2.8856195175
2020-01-08 16:30:00,3.2025,-0.0095,3.2025140905,0.2625,0.0505,0.2673134864,2.94,-0.06,2.9406121812,3.1925,-0.1295,3.1951254279,0.2625,0.0505,0.2673134864,2.93,-0.18,2.9355238033
2020-01-08 17:00:00,3.457,0.0135,3.4570263595,0.277,0.043500000000000004,0.2803948109,3.18,-0.03,3.1801415063,3.447,-0.0765,3.4478487858,0.277,0.043500000000000004,0.2803948109,3.17,-0.12,3.1722704803
2020-01-08 17:30:00,3.6015,-0.037,3.6016900547,0.28150000000000003,0.043000000000000003,0.2847652542,3.32,-0.08,3.3209637156,3.5815,-0.037,3.5816911159,0.28150000000000003,0.043000000000000003,0.2847652542,3.3,-0.08,3.3009695545
2020-01-08 18:00:00,3.501,-0.043500000000000004,3.5012702338,0.321,0.036500000000000005,0.32306849120000003,3.18,-0.08,3.1810061301,3.491,-0.043500000000000004,3.4912710078,0.321,0.036500000000000005,0.32306849120000003,3.17,-0.08,3.171009303
2020-01-08 18:30:00,3.495,-0.0315,3.4951419499,0.28500000000000003,0.0485,0.289097302,3.21,-0.08,3.21099673,3.485,-0.0315,3.4851423572,0.28500000000000003,0.0485,0.289097302,3.2,-0.08,3.2009998438
2020-01-08 19:00:00,3.221,-0.0925,3.222327924,0.311,0.0375,0.3132526935,2.91,-0.13,2.9129023327,3.211,-0.0925,3.2123320579,0.311,0.0375,0.3132526935,2.9,-0.13,2.9029123307
2020-01-08 19:30:00,3.258,-0.025,3.2580959163,0.34800000000000003,0.025,0.3488968329,2.91,-0.05,2.9104295216000002,3.248,-0.105,3.2496967551,0.34800000000000003,0.025,0.3488968329,2.9,-0.13,2.9029123307
2020-01-08 20:00:00,3.1715,-0.025500000000000002,3.1716025129,0.5515,-0.0155,0.5517177721000001,2.62,-0.01,2.6200190839,3.1715,-0.14550000000000002,3.1748358225,0.5515,-0.0155,0.5517177721000001,2.62,-0.13,2.6232232081999998
2020-01-08 20:30:00,3.0635,-0.043500000000000004,3.0638088224,0.7435,-0.0635,0.7462067408,2.32,0.02,2.3200862053,3.0635,-0.17350000000000002,3.0684091155,0.7435,-0.0635,0.7462067408,2.32,-0.11,2.3226062947
2020-01-08 21:00:00,2.9450000000000003,-0.061,2.945631681,0.715,-0.051000000000000004,0.7168165735,2.23,-0.01,2.2300224214,2.9450000000000003,-0.191,2.9511872187,0.715,-0.051000000000000004,0.7168165735,2.23,-0.14,2.2343902972
2020-01-08 21:30:00,2.79,-0.1115,2.7922271129,0.92,-0.1015,0.9255821141,1.87,-0.01,1.8700267378,2.8,-0.24150000000000002,2.8103953903,0.92,-0.1015,0.9255821141,1.88,-0.14,1.8852055591
2020-01-08 22:00:00,2.6665,0.29450000000000004,2.6827136448,0.9265,-0.0955,0.9314088791,1.74,0.39,1.7831713322,2.6165000000000003,-0.6555000000000001,2.6973602837,0.9265,-0.0955,0.9314088791,1.69,-0.56,1.7803651311
2020-01-08 22:30:00,2.4495,0.738,2.5582600044,0.8895000000000001,-0.082,0.8932716552000001,1.56,0.8200000000000001,1.7623847480000001,2.3295,-1.152,2.5987832249,0.8895000000000001,-0.082,0.8932716552000001,1.44,-1.07,1.7940178371000002
2020-01-08 23:00:00,2.1285,0.6715,2.2319105045,0.7785000000000001,-0.0485,0.7800092948,1.35,0.72,1.53,2.0285,-1.1485,2.3310650999,0.7785000000000001,-0.0485,0.7800092948,1.25,-1.1,1.6650825805
2020-01-08 23:30:00,1.9605000000000001,-0.20850000000000002,1.9715558577,0.8905000000000001,-0.0785,0.8939532986000001,1.07,-0.13,1.0778682665,1.9705,-0.3185,1.9960742722,0.8905000000000001,-0.0785,0.8939532986000001,1.08,-0.24,1.1063453349
2020-01-09 00:00:00,1.974,0.35750000000000004,2.0061112257,0.904,-0.0825,0.907756713,1.07,0.44,1.1569356075,1.904,-0.8725,2.0943906632,0.904,-0.0825,0.907756713,1.0,-0.79,1.2744018205
2020-01-09 00:30:00,1.8519999999999999,0.6365000000000001,1.9583248581000001,0.912,-0.0835,0.9158145282000001,0.9400000000000001,0.72,1.1840608092,1.762,-1.2035,2.1337891766,0.912,-0.0835,0.9158145282000001,0.85,-1.12,1.4060227593999999
2020-01-09 01:00:00,1.845,0.633,1.9505676097,0.985,-0.117,0.9919243923000001,0.86,0.75,1.1410959644,1.7650000000000001,-1.237,2.15531761,0.985,-0.117,0.9919243923000001,0.78,-1.12,1.3648443135
2020-01-09 01:30:00,1.678,0.6255000000000001,1.7907915149,0.998,-0.1245,1.005735676,0.68,0.75,1.0123734489,1.588,-1.2245,2.0052790953,0.998,-0.1245,1.005735676,0.59,-1.1,1.2482387592
2020-01-09 02:00:00,1.7375,0.652,1.8558044752,0.9975,-0.128,1.0056789995,0.74,0.78,1.0751744045,1.6575000000000002,-1.228,2.0628354879,0.9975,-0.128,1.0056789995,0.66,-1.1,1.2828094169
2020-01-09 02:30:00,1.6565,0.684,1.7921630088,0.9965,-0.126,1.0044342935,0.66,0.81,1.044844486,1.5865,-1.276,2.0359661711,0.9965,-0.126,1.0044342935,0.59,-1.15,1.2925169245
2020-01-09 03:00:00,1.6960000000000002,0.7115,1.8391977191,0.926,-0.0985,0.93122406,0.77,0.81,1.1175866857,1.626,-1.2485,2.0500312802,0.926,-0.0985,0.93122406,0.7000000000000001,-1.15,1.3462912018
2020-01-09 03:30:00,1.6345,0.687,1.7730085306999999,0.9945,-0.123,1.0020774671,0.64,0.81,1.0323274674,1.5645,-1.2730000000000001,2.0169752725,0.9945,-0.123,1.0020774671,0.5700000000000001,-1.15,1.2835108102000001
2020-01-09 04:00:00,1.5335,0.684,1.6791302064,1.0035,-0.126,1.0113793799,0.53,0.81,0.9679876032,1.4735,-1.276,1.9491993869000002,1.0035,-0.126,1.0113793799,0.47000000000000003,-1.15,1.2423365084
2020-01-09 04:30:00,1.5965,0.719,1.7509349645,0.9865,-0.121,0.9938929771,0.61,0.84,1.0381233067,1.5365,-1.301,2.0133139969,0.9865,-0.121,0.9938929771,0.55,-1.18,1.3018832513
2020-01-09 05:00:00,1.6565,0.74,1.8142745795000002,0.9065000000000001,-0.1,0.9119990406,0.75,0.84,1.1260994627,1.5965,-1.32,2.071524137,0.9065000000000001,-0.1,0.9119990406,0.6900000000000001,-1.22,1.4016062214
2020-01-09 05:30:00,1.7275,0.731,1.8757977636,0.9275,-0.109,0.9338828888,0.8,0.84,1.16,1.6575000000000002,-1.299,2.1058744621,0.9275,-0.109,0.9338828888,0.73,-1.19,1.396065901
2020-01-09 06:00:00,1.7605,0.6970000000000001,1.8934543169,0.8805000000000001,-0.093,0.885397792,0.88,0.79,1.1825819211,1.6905000000000001,-1.263,2.1102036039,0.8805000000000001,-0.093,0.885397792,0.81,-1.17,1.4230249471
2020-01-09 06:30:00,2.0415,0.769,2.181532317,0.8815000000000001,-0.101,0.8872672934,1.16,0.87,1.45,1.9615,-1.231,2.3157813475999998,0.8815000000000001,-0.101,0.8872672934,1.08,-1.13,1.5631058825
2020-01-09 07:00:00,2.325,0.8190000000000001,2.465032657,0.905,-0.111,0.9117817721,1.42,0.93,1.6974392478,2.245,-1.201,2.5460608791,0.905,-0.111,0.9117817721,1.34,-1.09,1.7273389939000001
2020-01-09 07:30:00,2.719,0.281,2.7334816626,0.859,-0.099,0.8646860702,1.8599999999999999,0.38,1.8984203960000001,2.699,-0.579,2.7604061295,0.859,-0.099,0.8646860702,1.8399999999999999,-0.48,1.9015782918
2020-01-09 08:00:00,2.7645,0.66,2.8421928594,0.7145,-0.05,0.7162473386,2.05,0.71,2.1694699814,2.7045,-0.91,2.8534926406,0.7145,-0.05,0.7162473386,1.99,-0.86,2.1678791479
2020-01-09 08:30:00,2.8575,0.9795,3.020716223,0.7275,-0.07050000000000001,0.7309079969000001,2.13,1.05,2.3747420913,2.7575000000000003,-1.1705,2.9956429193,0.7275,-0.07050000000000001,0.7309079969000001,2.03,-1.1,2.3088741845
2020-01-09 09:00:00,2.9745,0.996,3.13682423,0.7045,-0.054,0.706566522,2.27,1.05,2.5010797668,2.8645,-1.154,3.0882157065,0.7045,-0.054,0.706566522,2.16,-1.1,2.4239636961
2020-01-09 09:30:00,3.217,0.98,3.3629583702,0.527,-0.03,0.5278531993,2.69,1.01,2.8733604020000003,3.107,-1.16,3.3164814186,0.527,-0.03,0.5278531993,2.58,-1.13,2.8166114393
2020-01-09 10:00:00,3.3275,0.98,3.4688119364,0.6775,-0.09,0.6834517174,2.65,1.07,2.857866337,3.2175,-1.18,3.4270550404,0.6775,-0.09,0.6834517174,2.54,-1.09,2.7640007236
2020-01-09 10:30:00,3.2105,0.9570000000000001,3.3500983940999998,0.49050000000000005,-0.043000000000000003,0.4923812039,2.7199999999999998,1.0,2.8979993099,3.1005,-1.203,3.3257043239,0.49050000000000005,-0.043000000000000003,0.4923812039,2.61,-1.16,2.8561687625000003
2020-01-09 11:00:00,2.9845,0.917,3.1221994251,0.3945,-0.033,0.3958778221,2.59,0.9500000000000001,2.7587315926000002,2.8645,-1.2429999999999999,3.122564531,0.3945,-0.033,0.3958778221,2.47,-1.21,2.7504545079
2020-01-09 11:30:00,3.3445,0.994,3.4890853028,0.4645,-0.036000000000000004,0.4658929598,2.88,1.03,3.0586434902,3.2345,-1.156,3.4348691751000002,0.4645,-0.036000000000000004,0.4658929598,2.77,-1.12,2.9878587651
2020-01-09 12:00:00,3.21,0.98,3.3562628026,0.33,-0.01,0.33015148040000003,2.88,0.99,3.0454063768,3.1,-1.17,3.3134423188,0.33,-0.01,0.33015148040000003,2.77,-1.16,3.0030817505
2020-01-09 12:30:00,3.2984999999999998,0.9975,3.4460279308,0.2585,0.007500000000000001,0.25860877790000003,3.04,0.99,3.1971393464,3.1785,-1.1525,3.3809937149,0.2585,0.007500000000000001,0.25860877790000003,2.92,-1.16,3.1419739019
2020-01-09 13:00:00,3.3275,0.9925,3.4723641082,0.2675,0.0025,0.26751168200000003,3.06,0.99,3.2161623093,3.2075,-1.1575,3.4099651758,0.2675,0.0025,0.26751168200000003,2.94,-1.16,3.1605695689
2020-01-09 13:30:00,3.4395,0.9975,3.5812241622,0.2495,0.007500000000000001,0.2496127,3.19,0.99,3.3400898192,3.3095,-1.1525,3.5044324077,0.2495,0.007500000000000001,0.2496127,3.06,-1.16,3.2724914056
2020-01-09 14:00:00,3.1275,0.969,3.2741742852,0.24750000000000003,0.009000000000000001,0.24766358230000002,2.88,0.96,3.0357865538,3.0175,-1.151,3.2295676568,0.24750000000000003,0.009000000000000001,0.24766358230000002,2.77,-1.16,3.0030817505
2020-01-09 14:30:00,3.0565,0.966,3.2055184058,0.24650000000000002,0.006,0.24657301150000002,2.81,0.96,2.9694612306,2.9165,-1.194,3.1514454223,0.24650000000000002,0.006,0.24657301150000002,2.67,-1.2,2.9272683512
2020-01-09 15:00:00,3.059,0.9485,3.2026759515,0.249,0.0085,0.24914503810000002,2.81,0.9400000000000001,2.963055855,2.919,-1.1915,3.1528135451,0.249,0.0085,0.24914503810000002,2.67,-1.2,2.9272683512
2020-01-09 15:30:00,3.22,0.992,3.3693417755,0.25,0.012,0.2502878343,2.9699999999999998,0.98,3.1275069944,3.08,-1.188,3.3011731248,0.25,0.012,0.2502878343,2.83,-1.2,3.0739063096
2020-01-09 16:00:00,3.265,1.028,3.4230116856,0.265,0.048,0.2693120866,3.0,0.98,3.1560101394,3.125,-1.1219999999999999,3.3203176053,0.265,0.048,0.2693120866,2.86,-1.17,3.0900647242
2020-01-09 16:30:00,3.3555,0.6285000000000001,3.4138530285,0.2755,0.0485,0.2797364831,3.08,0.58,3.1341346493,3.2755,-0.7115,3.3518849175,0.2755,0.0485,0.2797364831,3.0,-0.76,3.0947697814
2020-01-09 17:00:00,3.5285,0.0195,3.5285538822999998,0.28850000000000003,0.0495,0.2927157324,3.24,-0.03,3.2401388859,3.5185,-0.1105,3.5202347223,0.28850000000000003,0.0495,0.2927157324,3.23,-0.16,3.2339604203
2020-01-09 17:30:00,3.4995,-0.1155,3.5014055035,0.28950000000000004,0.044500000000000005,0.2929001536,3.21,-0.16,3.2139850653,3.4695,-0.035500000000000004,3.4696816136,0.28950000000000004,0.044500000000000005,0.2929001536,3.18,-0.08,3.1810061301
2020-01-09 18:00:00,3.4735,-0.1265,3.475802713,0.35350000000000004,0.0335,0.35508379290000003,3.12,-0.16,3.1240998704,3.4435000000000002,-0.0465,3.4438139468,0.35350000000000004,0.0335,0.35508379290000003,3.09,-0.08,3.0910354252
2020-01-09 18:30:00,3.5935,-0.1125,3.5952605608,0.5735,-0.0125,0.5736362088,3.02,-0.1,3.0216551756,3.5535,-0.0025,3.5535008794,0.5735,-0.0125,0.5736362088,2.98,0.01,2.9800167785
2020-01-09 19:00:00,3.3145,-0.061,3.3150612739,0.7145,-0.041,0.7156753803,2.6,-0.02,2.6000769219,3.3045,-0.171,3.3089214633,0.7145,-0.041,0.7156753803,2.59,-0.13,2.593260496
2020-01-09 19:30:00,3.341,0.015,3.3410336724,0.671,-0.045,0.672507249,2.67,0.06,2.6706740721999997,3.341,-0.17500000000000002,3.3455800693,0.671,-0.045,0.672507249,2.67,-0.13,2.6731629206000003
2020-01-09 20:00:00,3.1975,-0.003,3.1975014073,0.7275,-0.063,0.73022274,2.47,0.06,2.4707286375,3.1975,-0.223,3.2052667986,0.7275,-0.063,0.73022274,2.47,-0.16,2.4751767614
2020-01-09 20:30:00,3.0165,-0.014,3.0165324878,0.6965,-0.054,0.6985901874,2.32,0.04,2.320344802,3.0265,-0.254,3.037139814,0.6965,-0.054,0.6985901874,2.33,-0.2,2.3385679379
2020-01-09 21:00:00,2.958,-0.036000000000000004,2.9582190588,0.788,-0.076,0.7916564912,2.17,0.04,2.1703686323,2.968,-0.276,2.9808052603,0.788,-0.076,0.7916564912,2.18,-0.2,2.1891550882
2020-01-09 21:30:00,2.7255000000000003,-0.044500000000000005,2.7258632578,0.8455,-0.0845,0.8497120100000001,1.88,0.04,1.8804254838,2.7455,-0.28450000000000003,2.7602011702,0.8455,-0.0845,0.8497120100000001,1.9,-0.2,1.9104973175
2020-01-09 22:00:00,2.618,0.53,2.6711091329,0.838,-0.08,0.8418099548,1.78,0.61,1.8816216410000002,2.568,-0.92,2.7278240412,0.838,-0.08,0.8418099548,1.73,-0.84,1.9231484602000002
2020-01-09 22:30:00,2.4115,0.55,2.4734252061,0.8015,-0.06,0.8037426516,1.6099999999999999,0.61,1.7216852209,2.3415,-0.97,2.5344668572,0.8015,-0.06,0.8037426516,1.54,-0.91,1.7887705275
2020-01-09 23:00:00,2.1325,-0.1905,2.140991943,0.8425,-0.0805,0.8463371078,1.29,-0.11,1.294681428,2.1425,-0.3205,2.1663394240000002,0.8425,-0.0805,0.8463371078,1.3,-0.24,1.3219682296
2020-01-09 23:30:00,2.1245,0.5275000000000001,2.1890081087,0.7245,-0.0425,0.7257454788000001,1.4,0.5700000000000001,1.5115885684,2.0445,-1.0525,2.2995078821,0.7245,-0.0425,0.7257454788000001,1.32,-1.01,1.6620770139
2020-01-10 00:00:00,2.003,0.485,2.0608818501,0.603,-0.015,0.6031865383,1.4,0.5,1.4866068747,1.923,-1.025,2.1791177114,0.603,-0.015,0.6031865383,1.32,-1.01,1.6620770139
2020-01-10 00:30:00,1.815,-0.247,1.8317297836000002,0.745,-0.047,0.7464810781,1.07,-0.2,1.0885311204,1.8250000000000002,-0.357,1.8595897397,0.745,-0.047,0.7464810781,1.08,-0.31,1.1236102527
