Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-01-10 01:00:00,1.7570000000000001,-0.243,1.7737243302999999,0.807,-0.063,0.8094553725,0.9500000000000001,-0.18,0.9669022701000001,1.767,-0.373,1.8059396446,0.807,-0.063,0.8094553725,0.96,-0.31,1.0088111815
2020-01-10 01:30:00,1.6019999999999999,-0.2695,1.6245104647000002,0.872,-0.08950000000000001,0.8765810003000001,0.73,-0.18,0.7518643495,1.612,-0.3795,1.6560689146,0.872,-0.08950000000000001,0.8765810003000001,0.74,-0.29,0.7947955712
2020-01-10 02:00:00,1.623,-0.263,1.6441709157000002,0.923,-0.113,0.9298913915,0.7000000000000001,-0.15,0.7158910532,1.633,-0.353,1.6707178098000002,0.923,-0.113,0.9298913915,0.71,-0.24,0.7494664769
2020-01-10 02:30:00,1.6415000000000002,-0.241,1.6590971189000001,0.6615,-0.031,0.6622259811,0.98,-0.21,1.0022474744,1.6415000000000002,-0.361,1.6807270004000001,0.6615,-0.031,0.6622259811,0.98,-0.33,1.0340696302
2020-01-10 03:00:00,1.6145,-0.261,1.635460562,0.8045,-0.07100000000000001,0.807626925,0.81,-0.19,0.8319855768000001,1.6245,-0.331,1.657878539,0.8045,-0.07100000000000001,0.807626925,0.8200000000000001,-0.26,0.8602325267
2020-01-10 03:30:00,1.647,-0.253,1.666318697,0.777,-0.063,0.7795498701,0.87,-0.19,0.8905054744,1.657,-0.353,1.6941835792000002,0.777,-0.063,0.7795498701,0.88,-0.29,0.9265527508
2020-01-10 04:00:00,1.476,-0.264,1.4994238894,0.646,-0.024,0.6464456667,0.8300000000000001,-0.24,0.8640023148,1.486,-0.384,1.5348133437,0.646,-0.024,0.6464456667,0.84,-0.36,0.9138927727
2020-01-10 04:30:00,1.607,-0.2515,1.6265611732,0.887,-0.1015,0.8927884688000001,0.72,-0.15,0.7354590403,1.617,-0.36150000000000004,1.6569161868000002,0.887,-0.1015,0.8927884688000001,0.73,-0.26,0.7749193506000001
2020-01-10 05:00:00,1.6555,-0.23900000000000002,1.6726629218,0.8355,-0.089,0.8402269039,0.8200000000000001,-0.15,0.8336066219,1.6755,-0.34900000000000003,1.711461729,0.8355,-0.089,0.8402269039,0.84,-0.26,0.8793179175
2020-01-10 05:30:00,1.7345000000000002,-0.221,1.7485225906,0.8345,-0.091,0.8394469906,0.9,-0.13,0.9093404203000001,1.7445,-0.35100000000000003,1.7794609437000002,0.8345,-0.091,0.8394469906,0.91,-0.26,0.9464142856000001
2020-01-10 06:00:00,1.7455,-0.226,1.7600699560000002,0.7755000000000001,-0.076,0.77921515,0.97,-0.15,0.9815294188,1.7555,-0.336,1.7873657292,0.7755000000000001,-0.076,0.77921515,0.98,-0.26,1.0139033485
2020-01-10 06:30:00,2.011,0.5555,2.0863128361,0.521,-0.0145,0.5212017364,1.49,0.5700000000000001,1.5953056133999999,1.951,-1.0145,2.1990023306,0.521,-0.0145,0.5212017364,1.43,-1.0,1.744964183
2020-01-10 07:00:00,2.448,0.843,2.5890834286,0.528,-0.017,0.5282736034000001,1.92,0.86,2.1038060747,2.358,-1.197,2.6444229994,0.528,-0.017,0.5282736034000001,1.83,-1.18,2.1774526401
2020-01-10 07:30:00,2.7005,0.1655,2.7055665765,0.4005,0.0155,0.4007998253,2.3,0.15,2.3048861143,2.6905,-0.4545,2.7286187898,0.4005,0.0155,0.4007998253,2.29,-0.47000000000000003,2.3377339455
2020-01-10 08:00:00,2.859,0.9425,3.0103466993,0.419,0.0025,0.4190074582,2.44,0.9400000000000001,2.614804008,2.759,-1.1975,3.0076713999,0.419,0.0025,0.4190074582,2.34,-1.2,2.6297528401
2020-01-10 08:30:00,3.1015,0.8695,3.2210762953,0.4515,-0.0205,0.4519651535,2.65,0.89,2.7954606061,2.9715,-1.0205,3.1418517629,0.4515,-0.0205,0.4519651535,2.52,-1.0,2.7111621125000003
2020-01-10 09:00:00,3.0445,0.8280000000000001,3.1550854584,0.3045,0.008,0.3046050722,2.74,0.8200000000000001,2.8600699292,2.8945,-0.992,3.0597702937,0.3045,0.008,0.3046050722,2.59,-1.0,2.7763465202
2020-01-10 09:30:00,3.1925,0.8015,3.2915738637,0.3325,-0.018500000000000003,0.333014264,2.86,0.8200000000000001,2.9752310834999998,3.0425,-0.9985,3.2021568512,0.3325,-0.018500000000000003,0.333014264,2.71,-0.98,2.8817529388
2020-01-10 10:00:00,3.2805,0.805,3.377825521,0.3005,-0.015,0.3008741431,2.98,0.8200000000000001,3.0907604242,3.1205,-0.995,3.2752931548,0.3005,-0.015,0.3008741431,2.8200000000000003,-0.98,2.9854312921
2020-01-10 10:30:00,3.3625,0.8235,3.4618721091,0.2225,0.0035,0.2225275264,3.14,0.8200000000000001,3.2453043001,3.2025,-0.9765,3.3480678757,0.2225,0.0035,0.2225275264,2.98,-0.98,3.137004941
2020-01-10 11:00:00,3.067,0.802,3.1701250764,0.317,-0.018000000000000002,0.3175106297,2.75,0.8200000000000001,2.8696515468,2.9370000000000003,-1.078,3.128586422,0.317,-0.018000000000000002,0.3175106297,2.62,-1.06,2.8263050083
2020-01-10 11:30:00,3.3625,0.8955000000000001,3.4797020706,0.3025,-0.0145,0.3028473213,3.06,0.91,3.1924442047,3.2225,-1.0245,3.3814355679,0.3025,-0.0145,0.3028473213,2.92,-1.01,3.0897410895
2020-01-10 12:00:00,3.315,0.9065000000000001,3.4367087817,0.255,-0.0035,0.2550240185,3.06,0.91,3.1924442047,3.175,-1.0135,3.3328377173,0.255,-0.0035,0.2550240185,2.92,-1.01,3.0897410895
2020-01-10 12:30:00,3.3955,0.8855000000000001,3.509064049,0.3755,-0.0245,0.37629841880000003,3.02,0.91,3.1541242842,3.2555,-1.0345,3.4159142993,0.3755,-0.0245,0.37629841880000003,2.88,-1.01,3.0519665791
2020-01-10 13:00:00,3.1775,0.892,3.3003288094,0.3375,-0.018000000000000002,0.3379796592,2.84,0.91,2.9822307087,3.0475,-1.028,3.2162152058,0.3375,-0.018000000000000002,0.3379796592,2.71,-1.01,2.8920926679
2020-01-10 13:30:00,3.1985,0.8835000000000001,3.318278846,0.35850000000000004,-0.026500000000000003,0.3594780939,2.84,0.91,2.9822307087,3.0685000000000002,-1.0365,3.2388307304,0.35850000000000004,-0.026500000000000003,0.3594780939,2.71,-1.01,2.8920926679
2020-01-10 14:00:00,3.1515,0.8815000000000001,3.2724600074,0.3715,-0.0285,0.37259159950000004,2.7800000000000002,0.91,2.9251495688,3.0215,-1.0385,3.1949874022,0.3715,-0.0285,0.37259159950000004,2.65,-1.01,2.8359478133
2020-01-10 14:30:00,3.112,0.8365,3.2224643132,0.372,-0.0235,0.3727415324,2.74,0.86,2.8717938645,2.9619999999999997,-1.0735000000000001,3.150531106,0.372,-0.0235,0.3727415324,2.59,-1.05,2.7947450689
2020-01-10 15:00:00,3.11,0.837,3.22066282,0.45,-0.023,0.4505873944,2.66,0.86,2.7955679208,2.96,-1.073,3.1484804271,0.45,-0.023,0.4505873944,2.51,-1.05,2.7207719493
2020-01-10 15:30:00,3.1515,0.848,3.2635956015,0.49150000000000005,-0.012,0.49164646850000004,2.66,0.86,2.7955679208,2.9815,-1.062,3.1649938784,0.49150000000000005,-0.012,0.49164646850000004,2.49,-1.05,2.702332326
2020-01-10 16:00:00,3.0575,0.837,3.1699960962000002,0.5975,-0.023,0.5979425140000001,2.46,0.86,2.6059930929,2.9075,-1.043,3.0889165172,0.5975,-0.023,0.5979425140000001,2.31,-1.02,2.5251732614
2020-01-10 16:30:00,3.1885,0.8195,3.2921288705,0.5085000000000001,-0.0005,0.5085002458,2.68,0.8200000000000001,2.8026416111,3.0385,-1.0605,3.2182514662,0.5085000000000001,-0.0005,0.5085002458,2.5300000000000002,-1.06,2.743082208
2020-01-10 17:00:00,3.4505,0.8605,3.5561791996,0.5205000000000001,0.0005,0.5205002402,2.93,0.86,3.0536044276,3.2905,-0.9995,3.4389519479,0.5205000000000001,0.0005,0.5205002402,2.77,-1.0,2.9449787775000003
2020-01-10 17:30:00,3.614,0.857,3.7142219912,0.684,-0.033,0.6847955899,2.93,0.89,3.0621887597,3.454,-1.003,3.5966824992,0.684,-0.033,0.6847955899,2.77,-0.97,2.9349275971
2020-01-10 18:00:00,3.5605,0.869,3.6650131309000002,0.6305000000000001,-0.021,0.6308496255,2.93,0.89,3.0621887597,3.4005,-0.991,3.5419600859,0.6305000000000001,-0.021,0.6308496255,2.77,-0.97,2.9349275971
2020-01-10 18:30:00,3.4875,0.861,3.5922106355,0.6875,-0.029,0.6881113645,2.8,0.89,2.9380435667,3.3275,-0.999,3.474227576,0.6875,-0.029,0.6881113645,2.64,-0.97,2.8125611104
2020-01-10 19:00:00,3.193,0.8205,3.2967361511,0.713,-0.029500000000000002,0.7136100125,2.48,0.85,2.6216216356,3.043,-1.0595,3.2221715116,0.713,-0.029500000000000002,0.7136100125,2.33,-1.03,2.5475085868000003
2020-01-10 19:30:00,3.2145,0.851,3.3252385253,0.6445000000000001,-0.019,0.6447800012,2.5700000000000003,0.87,2.7132637174000003,3.0645,-1.049,3.2390679601,0.6445000000000001,-0.019,0.6447800012,2.42,-1.03,2.6300760445
2020-01-10 20:00:00,3.172,0.8285,3.2784136789,0.712,-0.0415,0.7132084197,2.46,0.87,2.6093102537,3.032,-1.0715,3.2157637118,0.712,-0.0415,0.7132084197,2.32,-1.03,2.5383656159
2020-01-10 20:30:00,3.0345,0.859,3.1537392489,0.8245,-0.07100000000000001,0.8275513579,2.21,0.93,2.3977072382,2.9045,-1.121,3.1133199723,0.8245,-0.07100000000000001,0.8275513579,2.08,-1.05,2.33
2020-01-10 21:00:00,2.9005,0.8535,3.0234686206,0.7605000000000001,-0.0465,0.7619202714000001,2.14,0.9,2.3215512056,2.7805,-1.1765,3.0191608934,0.7605000000000001,-0.0465,0.7619202714000001,2.02,-1.13,2.3145841959
2020-01-10 21:30:00,2.763,0.548,2.8168196605,0.733,-0.042,0.7342022882,2.03,0.59,2.1140009461,2.683,-0.872,2.8211474616,0.733,-0.042,0.7342022882,1.9500000000000002,-0.8300000000000001,2.1192923347
2020-01-10 22:00:00,2.6205,-0.12250000000000001,2.6233616792000003,0.8805000000000001,-0.0925,0.8853454128,1.74,-0.03,1.7402586015,2.6205,-0.24250000000000002,2.6316965061,0.8805000000000001,-0.0925,0.8853454128,1.74,-0.15,1.7464535493
2020-01-10 22:30:00,2.4355,-0.1665,2.4411846509,0.8155,-0.0665,0.8182068809,1.62,-0.1,1.6230834852,2.4355,-0.2765,2.4511451405,0.8155,-0.0665,0.8182068809,1.62,-0.21,1.6335544068
2020-01-10 23:00:00,2.1165,-0.2155,2.1274427137,0.9465,-0.1155,0.9535211062000001,1.17,-0.1,1.174265728,2.1065,-0.3255,2.1315000586,0.9465,-0.1155,0.9535211062000001,1.16,-0.21,1.1788553771
2020-01-10 23:30:00,1.952,-0.2265,1.9650970078,0.972,-0.1265,0.9801970465000001,0.98,-0.1,0.9850888285,1.962,-0.3365,1.9906471938,0.972,-0.1265,0.9801970465000001,0.99,-0.21,1.0120276676
2020-01-11 00:00:00,1.8359999999999999,-0.24650000000000002,1.8524735491,0.9460000000000001,-0.1165,0.9531464998,0.89,-0.13,0.8994442729000001,1.846,-0.35650000000000004,1.880108574,0.9460000000000001,-0.1165,0.9531464998,0.9,-0.24,0.9314504818
2020-01-11 00:30:00,1.7065000000000001,-0.2735,1.7282779001000002,0.9165000000000001,-0.10350000000000001,0.9223255933000001,0.79,-0.17,0.808084154,1.7065000000000001,-0.3635,1.7447849438,0.9165000000000001,-0.10350000000000001,0.9223255933000001,0.79,-0.26,0.8316850365
2020-01-11 01:00:00,1.6735,-0.28350000000000003,1.6973433654,0.9435,-0.1135,0.9503023203000001,0.73,-0.17,0.7495331881,1.6835,-0.3735,1.724434545,0.9435,-0.1135,0.9503023203000001,0.74,-0.26,0.784346862
2020-01-11 01:30:00,1.6255000000000002,-0.28150000000000003,1.6496946687,0.9455,-0.1115,0.9520517318,0.68,-0.17,0.7009279564,1.6355,-0.3715,1.6771620375,0.9455,-0.1115,0.9520517318,0.6900000000000001,-0.26,0.7373601562000001
2020-01-11 02:00:00,1.566,-0.2625,1.5878483082,0.9460000000000001,-0.1125,0.9526658648,0.62,-0.15,0.6378871374,1.576,-0.3725,1.6194234313,0.9460000000000001,-0.1125,0.9526658648,0.63,-0.26,0.6815423685
2020-01-11 02:30:00,1.498,-0.28150000000000003,1.5242198824000002,0.9380000000000001,-0.1115,0.9446037529,0.56,-0.17,0.5852349955,1.498,-0.3715,1.5433781941,0.9380000000000001,-0.1115,0.9446037529,0.56,-0.26,0.6174139616000001
2020-01-11 03:00:00,1.4685000000000001,-0.331,1.5053415725,0.9585,-0.121,0.9661072663,0.51,-0.21,0.5515432893000001,1.4585,-0.331,1.4955879279,0.9585,-0.121,0.9661072663,0.5,-0.21,0.5423098745
2020-01-11 03:30:00,1.4525000000000001,-0.325,1.4884156845,0.9425,-0.115,0.9494899947000001,0.51,-0.21,0.5515432893000001,1.4425,-0.325,1.4786585982,0.9425,-0.115,0.9494899947000001,0.5,-0.21,0.5423098745
2020-01-11 04:00:00,1.4515,0.447,1.5187696500999999,0.8115,-0.063,0.8139417977000001,0.64,0.51,0.8183520025000001,1.3815,-1.083,1.7554005953,0.8115,-0.063,0.8139417977000001,0.5700000000000001,-1.02,1.1684605256
2020-01-11 04:30:00,1.4605000000000001,0.5995,1.5787528306,0.9205000000000001,-0.1005,0.9259700319,0.54,0.7000000000000001,0.8840814442,1.3705,-1.2305,1.8418470349,0.9205000000000001,-0.1005,0.9259700319,0.45,-1.13,1.2163058826
2020-01-11 05:00:00,1.4585,0.605,1.5790019791,0.8985000000000001,-0.095,0.903508301,0.56,0.7000000000000001,0.8964373932,1.3785,-1.225,1.8441494652000001,0.8985000000000001,-0.095,0.903508301,0.48,-1.13,1.2277214668
2020-01-11 05:30:00,1.482,0.5955,1.597167571,0.922,-0.10450000000000001,0.9279031469000001,0.56,0.7000000000000001,0.8964373932,1.4020000000000001,-1.2345,1.8680455696,0.922,-0.10450000000000001,0.9279031469000001,0.48,-1.13,1.2277214668
2020-01-11 06:00:00,1.508,0.5965,1.6216893198,0.928,-0.10350000000000001,0.9337538487,0.58,0.7000000000000001,0.9090654542000001,1.428,-1.2335,1.886983373,0.928,-0.10350000000000001,0.9337538487,0.5,-1.13,1.2356779516
2020-01-11 06:30:00,1.623,0.6155,1.73579067,0.923,-0.10450000000000001,0.9288967919000001,0.7000000000000001,0.72,1.0041912169,1.533,-1.2145000000000001,1.9557860952000001,0.923,-0.10450000000000001,0.9288967919000001,0.61,-1.11,1.2665701718
2020-01-11 07:00:00,1.7355,0.618,1.8422497795,0.9255,-0.10200000000000001,0.9311037805000001,0.81,0.72,1.0837435121,1.6455000000000002,-1.212,2.0436766501,0.9255,-0.10200000000000001,0.9311037805000001,0.72,-1.11,1.3230646243
2020-01-11 07:30:00,1.8955000000000002,0.652,2.0045009978,0.9655,-0.11800000000000001,0.9726840443,0.93,0.77,1.2073938877,1.8054999999999999,-1.188,2.1612899505,0.9655,-0.11800000000000001,0.9726840443,0.84,-1.07,1.3603308421
2020-01-11 08:00:00,2.025,0.6655,2.1315523099,0.935,-0.10450000000000001,0.9408215824,1.09,0.77,1.3345411195999999,1.925,-1.1745,2.2550111419,0.935,-0.10450000000000001,0.9408215824,0.99,-1.07,1.4577379737
2020-01-11 08:30:00,2.1055,0.6595000000000001,2.2063704358,0.9455,-0.1105,0.9519351343,1.16,0.77,1.392300255,2.0055,-1.1505,2.3120727713,0.9455,-0.1105,0.9519351343,1.06,-1.04,1.4849915825
2020-01-11 09:00:00,2.354,0.721,2.4619417134,0.964,-0.11900000000000001,0.971317147,1.3900000000000001,0.84,1.6240997506000001,2.254,-1.139,2.5254379818,0.964,-0.11900000000000001,0.971317147,1.29,-1.02,1.6445364088
2020-01-11 09:30:00,2.6175,0.7905000000000001,2.7342634292,0.9775,-0.1295,0.9860408207,1.6400000000000001,0.92,1.8804254838,2.5175,-1.1495,2.7675181120000003,0.9775,-0.1295,0.9860408207,1.54,-1.02,1.8471599822
2020-01-11 10:00:00,2.8125,0.796,2.9229731867,0.9725,-0.124,0.9803735258,1.8399999999999999,0.92,2.0571825393,2.7125,-1.1440000000000001,2.9438736811,0.9725,-0.124,0.9803735258,1.74,-1.02,2.0169283577
2020-01-11 10:30:00,2.958,0.847,3.0768771506,0.968,-0.123,0.9757832751000001,1.99,0.97,2.2138202276,2.848,-1.103,3.0541304818,0.968,-0.123,0.9757832751000001,1.88,-0.98,2.1200943375
2020-01-11 11:00:00,3.0235,0.8785000000000001,3.1485416465,0.9635,-0.12150000000000001,0.9711305268,2.06,1.0,2.2898908271,2.9235,-1.1015,3.1241245974,0.9635,-0.12150000000000001,0.9711305268,1.96,-0.98,2.1913466179
2020-01-11 11:30:00,2.9955,0.8815000000000001,3.1225090072,0.9655,-0.11850000000000001,0.9727448278,2.03,1.0,2.2629405648,2.8955,-1.1585,3.1186603695,0.9655,-0.11850000000000001,0.9727448278,1.9300000000000002,-1.04,2.1923731434000002
2020-01-11 12:00:00,2.9965,0.8875000000000001,3.1251669555,0.9465,-0.1125,0.9531623681,2.05,1.0,2.2808989456,2.9065000000000003,-1.1525,3.1266593195,0.9465,-0.1125,0.9531623681,1.96,-1.04,2.2188285197
2020-01-11 12:30:00,3.0025,0.336,3.021241839,0.9525,-0.114,0.9592977901,2.05,0.45,2.0988091862,2.9625,-0.604,3.023445427,0.9525,-0.114,0.9592977901,2.01,-0.49,2.0688644228
2020-01-11 13:00:00,3.0295,-0.074,3.0304036447,0.9495,-0.114,0.9563191151,2.08,0.04,2.0803845798,3.0395,-0.20400000000000001,3.0463381707,0.9495,-0.114,0.9563191151,2.09,-0.09,2.0919369015
2020-01-11 13:30:00,3.027,-0.0745,3.0279166518,0.9470000000000001,-0.1145,0.9538968760000001,2.08,0.04,2.0803845798,3.037,-0.20450000000000002,3.0438773382,0.9470000000000001,-0.1145,0.9538968760000001,2.09,-0.09,2.0919369015
2020-01-11 14:00:00,2.975,-0.074,2.9759201938,0.9550000000000001,-0.114,0.9617801204,2.02,0.04,2.0203960008,2.985,-0.20400000000000001,2.9919627337,0.9550000000000001,-0.114,0.9617801204,2.03,-0.09,2.0319940945
2020-01-11 14:30:00,2.979,-0.07200000000000001,2.9798699636,0.9390000000000001,-0.112,0.9456558571,2.04,0.04,2.0403921192,2.969,-0.202,2.9758637402,0.9390000000000001,-0.112,0.9456558571,2.03,-0.09,2.0319940945
2020-01-11 15:00:00,2.991,-0.076,2.9919654076,0.9510000000000001,-0.116,0.9580485374000001,2.04,0.04,2.0403921192,2.981,-0.20600000000000002,2.9881092684,0.9510000000000001,-0.116,0.9580485374000001,2.03,-0.09,2.0319940945
2020-01-11 15:30:00,2.9895,-0.076,2.9904658918,0.9495,-0.116,0.9565595904,2.04,0.04,2.0403921192,2.9795,-0.20600000000000002,2.986612839,0.9495,-0.116,0.9565595904,2.03,-0.09,2.0319940945
2020-01-11 16:00:00,3.0715,-0.0745,3.0724033752,0.9415,-0.1145,0.9484368719,2.13,0.04,2.1303755537,3.0615,-0.1645,3.0659162578,0.9415,-0.1145,0.9484368719,2.12,-0.05,2.1205895407
2020-01-11 16:30:00,3.04,-0.0745,3.040912733,0.9500000000000001,-0.1145,0.9568752531,2.09,0.04,2.0903827401,3.03,-0.20450000000000002,3.0368931904,0.9500000000000001,-0.1145,0.9568752531,2.08,-0.09,2.0819462049
2020-01-11 17:00:00,3.1455,0.3655,3.1666639386,0.9155000000000001,-0.0945,0.9203643300000001,2.23,0.46,2.276949714,3.0955,-0.6745,3.1681335988,0.9155000000000001,-0.0945,0.9203643300000001,2.18,-0.58,2.2558368735
2020-01-11 17:30:00,3.293,0.877,3.4077819766,0.9530000000000001,-0.113,0.959675987,2.34,0.99,2.5408069584,3.173,-1.163,3.3794227318,0.9530000000000001,-0.113,0.959675987,2.22,-1.05,2.4557890789
2020-01-11 18:00:00,3.2145,0.8615,3.3279411804,0.9445,-0.1085,0.9507115756000001,2.27,0.97,2.4685623346,3.0845,-1.1585,3.2948842924,0.9445,-0.1085,0.9507115756000001,2.14,-1.05,2.3837155871
2020-01-11 18:30:00,3.0615,0.7905000000000001,3.1619096287,0.9515,-0.1095,0.9577799852000001,2.11,0.9,2.2939267643,2.9314999999999998,-1.1195,3.1379886074,0.9515,-0.1095,0.9577799852000001,1.98,-1.01,2.2227235546
2020-01-11 19:00:00,2.9745,0.7785000000000001,3.0746890087,0.9745,-0.12150000000000001,0.9820450601,2.0,0.9,2.1931712199,2.8445,-1.1315,3.0612860859,0.9745,-0.12150000000000001,0.9820450601,1.87,-1.01,2.1253235048
2020-01-11 19:30:00,2.8935,0.777,2.9960092206,0.9735,-0.123,0.9812396496,1.92,0.9,2.1204716456,2.7635,-1.133,2.9867409077,0.9735,-0.123,0.9812396496,1.79,-1.01,2.0552858682
2020-01-11 20:00:00,2.798,0.774,2.9030811218,0.978,-0.126,0.9860831608,1.82,0.9,2.0303694245,2.668,-1.1360000000000001,2.8997793018999998,0.978,-0.126,0.9860831608,1.69,-1.01,1.9688067452
2020-01-11 20:30:00,2.6625,0.779,2.7741209869,0.9725,-0.121,0.9799985969,1.69,0.9,1.9147062438,2.5425,-1.201,2.8118867776,0.9725,-0.121,0.9799985969,1.57,-1.08,1.9055970193
2020-01-11 21:00:00,2.5655,0.7775000000000001,2.6807268604,0.9755,-0.12250000000000001,0.9831614822,1.5899999999999999,0.9,1.8270467974,2.4555,-1.2025000000000001,2.7341335922,0.9755,-0.12250000000000001,0.9831614822,1.48,-1.08,1.8321571985
2020-01-11 21:30:00,2.472,0.78,2.5921388852,0.962,-0.12,0.9694555173,1.51,0.9,1.7578680269,2.372,-1.24,2.6765619739,0.962,-0.12,0.9694555173,1.4100000000000001,-1.12,1.8006943105
2020-01-11 22:00:00,2.3835,0.78,2.5078820246999998,0.9635,-0.12,0.9709439994000001,1.42,0.9,1.6811900547,2.2835,-1.28,2.6177800232,0.9635,-0.12,0.9709439994000001,1.32,-1.16,1.7572706109
2020-01-11 22:30:00,2.233,0.7805000000000001,2.3654744239,0.963,-0.11950000000000001,0.9703861345,1.27,0.9,1.5565667348,2.143,-1.3195000000000001,2.5166504028,0.963,-0.11950000000000001,0.9703861345,1.18,-1.2,1.6829735589
2020-01-11 23:00:00,2.1225,0.798,2.2675560081,0.9625,-0.122,0.9702011389,1.16,0.92,1.4805404419000001,2.0325,-1.342,2.4355739057,0.9625,-0.122,0.9702011389,1.07,-1.22,1.6227445887
2020-01-11 23:30:00,2.023,0.7695000000000001,2.1644073669,0.903,-0.1005,0.9085753959,1.12,0.87,1.4182030884,1.943,-1.3205,2.3492486565,0.903,-0.1005,0.9085753959,1.04,-1.22,1.6031219542000001
2020-01-12 00:00:00,1.855,-0.26,1.8731324032,0.925,-0.11,0.9315175790000001,0.93,-0.15,0.9420191081,1.855,-0.31,1.8807245944000002,0.925,-0.11,0.9315175790000001,0.93,-0.2,0.9512623192
2020-01-12 00:30:00,1.708,-0.134,1.7132483766000002,0.868,-0.084,0.8720550441,0.84,-0.05,0.8414867795000001,1.6880000000000002,-0.47400000000000003,1.7532883391,0.868,-0.084,0.8720550441,0.8200000000000001,-0.39,0.9080198236
2020-01-12 01:00:00,1.6865,0.6035,1.7912270934,0.8165,-0.0665,0.8192035767,0.87,0.67,1.0980892496,1.5965,-1.2265,2.0132348348,0.8165,-0.0665,0.8192035767,0.78,-1.16,1.3978555004
2020-01-12 01:30:00,1.6095000000000002,0.582,1.7114947414000001,0.8695,-0.088,0.8739417887,0.74,0.67,0.9982484661000001,1.5195,-1.248,1.9663123480000002,0.8695,-0.088,0.8739417887,0.65,-1.16,1.3296992141000001
2020-01-12 02:00:00,1.5885,0.5865,1.6933146488,0.8485,-0.0835,0.8525986746,0.74,0.67,0.9982484661000001,1.4985,-1.2435,1.9472530652,0.8485,-0.0835,0.8525986746,0.65,-1.16,1.3296992141000001
2020-01-12 02:30:00,1.5115,0.613,1.6310736495,0.8515,-0.08700000000000001,0.8559329705000001,0.66,0.7000000000000001,0.9620810777000001,1.4315,-1.2469999999999999,1.8984733999,0.8515,-0.08700000000000001,0.8559329705000001,0.58,-1.16,1.2969194269
2020-01-12 03:00:00,1.453,0.3945,1.5056026202,0.903,-0.10550000000000001,0.9091420406,0.55,0.5,0.7433034374,1.403,-1.0555,1.7557019252,0.903,-0.10550000000000001,0.9091420406,0.5,-0.9500000000000001,1.0735455277
2020-01-12 03:30:00,1.4065,-0.28,1.4340998048,0.9265,-0.11,0.9330071007,0.48,-0.17,0.5092150823,1.4265,-0.38,1.4762459991,0.9265,-0.11,0.9330071007,0.5,-0.27,0.5682429058
2020-01-12 04:00:00,1.3825,-0.304,1.4155289647,0.7925000000000001,-0.064,0.7950800274000001,0.59,-0.24,0.6369458376,1.3825,-0.364,1.4296161198,0.7925000000000001,-0.064,0.7950800274000001,0.59,-0.30000000000000004,0.6618912297
2020-01-12 04:30:00,1.3765,-0.3035,1.4095618113000001,0.7865000000000001,-0.0635,0.78905925,0.59,-0.24,0.6369458376,1.3765,-0.3635,1.4236869389,0.7865000000000001,-0.0635,0.78905925,0.59,-0.30000000000000004,0.6618912297
2020-01-12 05:00:00,1.418,0.5575,1.5236568675000002,0.8280000000000001,-0.07250000000000001,0.8311680035000001,0.59,0.63,0.8631338251,1.328,-1.2225,1.8050180747,0.8280000000000001,-0.07250000000000001,0.8311680035000001,0.5,-1.15,1.2539936204
2020-01-12 05:30:00,1.4105,0.5750000000000001,1.5231990185000002,0.7805000000000001,-0.055,0.7824354606,0.63,0.63,0.8909545443,1.3305,-1.245,1.8221567578000002,0.7805000000000001,-0.055,0.7824354606,0.55,-1.19,1.3109538512
2020-01-12 06:00:00,1.43,-0.11950000000000001,1.4349844076,0.88,-0.0995,0.8856072775,0.55,-0.02,0.5503635162,1.43,-0.5195000000000001,1.5214401894,0.88,-0.0995,0.8856072775,0.55,-0.42,0.6920260111000001
2020-01-12 06:30:00,1.4889999999999999,-0.248,1.5095115103999999,0.799,-0.068,0.8018883962000001,0.6900000000000001,-0.18,0.7130918594,1.499,-0.358,1.5411570329000002,0.799,-0.068,0.8018883962000001,0.7000000000000001,-0.29,0.7576938696000001
2020-01-12 07:00:00,1.5895000000000001,-0.2535,1.6095876801,0.8095,-0.07350000000000001,0.8128299330000001,0.78,-0.18,0.8004998438,1.5995,-0.3635,1.6402842740999999,0.8095,-0.07350000000000001,0.8128299330000001,0.79,-0.29,0.841546196
2020-01-12 07:30:00,1.7309999999999999,0.292,1.7554557813,0.841,-0.078,0.8446093772000001,0.89,0.37,0.9638464608,1.7109999999999999,-0.868,1.9185789012,0.841,-0.078,0.8446093772000001,0.87,-0.79,1.1751595636
2020-01-12 08:00:00,1.881,0.8035,2.0454274003,0.911,-0.10650000000000001,0.9172040395000001,0.97,0.91,1.3300375935,1.8210000000000002,-1.3565,2.2707120579,0.911,-0.10650000000000001,0.9172040395000001,0.91,-1.25,1.5461565251
2020-01-12 08:30:00,1.97,0.796,2.1247390428,0.89,-0.114,0.8972714194,1.08,0.91,1.41226768,1.9,-1.344,2.3273023009,0.89,-0.114,0.8972714194,1.01,-1.23,1.5915401346
2020-01-12 09:00:00,2.11,0.223,2.1217513992,0.96,-0.127,0.9683640844,1.15,0.35000000000000003,1.202081528,2.08,-0.727,2.2033903422,0.96,-0.127,0.9683640844,1.12,-0.6000000000000001,1.2705904139
2020-01-12 09:30:00,2.349,-0.165,2.3547878885,0.9490000000000001,-0.125,0.9571969494,1.4,-0.04,1.400571312,2.359,-0.28500000000000003,2.3761536146,0.9490000000000001,-0.125,0.9571969494,1.4100000000000001,-0.16,1.4190489773000001
2020-01-12 10:00:00,2.5385,-0.1665,2.5439545004,0.9585,-0.1265,0.9668115121,1.58,-0.04,1.580506248,2.5585,-0.28650000000000003,2.5744911148,0.9585,-0.1265,0.9668115121,1.6,-0.16,1.6079800994
2020-01-12 10:30:00,2.696,-0.1405,2.6996585432,0.9460000000000001,-0.12050000000000001,0.9536436704000001,1.75,-0.02,1.7501142820000002,2.706,-0.24050000000000002,2.7166663855,0.9460000000000001,-0.12050000000000001,0.9536436704000001,1.76,-0.12,1.7640861657
2020-01-12 11:00:00,2.877,-0.083,2.8781970051,0.9470000000000001,-0.123,0.9549544492,1.9300000000000002,0.04,1.9304144633,2.8970000000000002,-0.243,2.9071735414,0.9470000000000001,-0.123,0.9549544492,1.9500000000000002,-0.12,1.9536888185999999
2020-01-12 11:30:00,2.98,-0.084,2.9811836575,0.9500000000000001,-0.124,0.9580584533000001,2.03,0.04,2.0303940504,3.0,-0.214,3.0076229817,0.9500000000000001,-0.124,0.9580584533000001,2.05,-0.09,2.0519746587
2020-01-12 12:00:00,3.045,-0.082,3.046103905,0.9450000000000001,-0.122,0.9528425893,2.1,0.04,2.1003809178,3.055,-0.212,3.0623469758,0.9450000000000001,-0.122,0.9528425893,2.11,-0.09,2.111918559
2020-01-12 12:30:00,3.098,-0.0655,3.0986923452,0.8280000000000001,-0.0755,0.8314350546,2.27,0.01,2.2700220263,3.108,-0.1655,3.1124032917,0.8280000000000001,-0.0755,0.8314350546,2.2800000000000002,-0.09,2.2817756244
2020-01-12 13:00:00,3.085,-0.0585,3.0855546098,0.935,-0.11850000000000001,0.9424793101000001,2.15,0.06,2.1508370464,3.095,-0.1685,3.0995833994,0.935,-0.11850000000000001,0.9424793101000001,2.16,-0.05,2.1605786262
2020-01-12 13:30:00,3.0405,-0.0815,3.0415920995,0.9105000000000001,-0.1115,0.9173017497,2.13,0.03,2.1302112571,3.0505,-0.2015,3.057147772,0.9105000000000001,-0.1115,0.9173017497,2.14,-0.09,2.1418916873000002
2020-01-12 14:00:00,2.9995000000000003,-0.078,3.0005139976,0.6795,-0.038,0.6805617165000001,2.32,-0.04,2.320344802,3.0095,-0.198,3.0160063412,0.6795,-0.038,0.6805617165000001,2.33,-0.16,2.3354871012
2020-01-12 14:30:00,2.9965,-0.089,2.9978214173,0.8665,-0.099,0.8721371738,2.13,0.01,2.130023474,2.9965,-0.209,3.0037798272,0.8665,-0.099,0.8721371738,2.13,-0.11,2.1328384843
2020-01-12 15:00:00,2.931,-0.0855,2.9322467921,0.861,-0.0955,0.8662801221,2.07,0.01,2.0700241544,2.9210000000000003,-0.20550000000000002,2.928219809,0.861,-0.0955,0.8662801221,2.06,-0.11,2.0629348027
2020-01-12 15:30:00,2.8925,-0.089,2.8938689068,0.5125000000000001,0.001,0.5125009756,2.38,-0.09,2.3817010728,2.8825000000000003,-0.199,2.8893610453000003,0.5125000000000001,0.001,0.5125009756,2.37,-0.2,2.3784238478
2020-01-12 16:00:00,2.901,0.28400000000000003,2.9148682646,0.521,0.004,0.5210153549000001,2.38,0.28,2.3964139876,2.891,-0.606,2.9538309024,0.521,0.004,0.5210153549000001,2.37,-0.61,2.4472433471
2020-01-12 16:30:00,3.0335,0.9125000000000001,3.167771851,0.7135,-0.0475,0.7150793662,2.32,0.96,2.5107767722,2.9035,-1.1975,3.1407512636,0.7135,-0.0475,0.7150793662,2.19,-1.15,2.473580401
2020-01-12 17:00:00,3.118,0.2325,3.126656401,0.628,-0.0175,0.6282437823,2.49,0.25,2.5025187312,3.078,-0.48750000000000004,3.1163665141,0.628,-0.0175,0.6282437823,2.45,-0.47000000000000003,2.4946743274
2020-01-12 17:30:00,3.33,0.866,3.4407638687,0.5700000000000001,-0.004,0.5700140349,2.76,0.87,2.8938728376,3.18,-1.094,3.3629207543,0.5700000000000001,-0.004,0.5700140349,2.61,-1.09,2.8284624798999998
2020-01-12 18:00:00,3.3235,0.8575,3.432340091,0.5635,-0.0125,0.5636386254,2.76,0.87,2.8938728376,3.1735,-1.1025,3.3595548068,0.5635,-0.0125,0.5636386254,2.61,-1.09,2.8284624798999998
2020-01-12 18:30:00,3.284,0.8955000000000001,3.4039060284,0.524,-0.0045000000000000005,0.5240193222,2.76,0.9,2.9030328968,3.154,-1.1445,3.3552341573,0.524,-0.0045000000000000005,0.5240193222,2.63,-1.1400000000000001,2.8664437898
2020-01-12 19:00:00,3.192,0.894,3.3148303124,0.542,-0.006,0.5420332093,2.65,0.9,2.7986603938,3.052,-1.196,3.2779749847,0.542,-0.006,0.5420332093,2.51,-1.19,2.7778048888
2020-01-12 19:30:00,3.0295,0.872,3.1524996828,0.47950000000000004,0.012,0.4796501329,2.55,0.86,2.6911150105,2.8895,-1.218,3.1357190962,0.47950000000000004,0.012,0.4796501329,2.41,-1.23,2.7057346507
2020-01-12 20:00:00,2.8890000000000002,0.171,2.8940563229,0.509,0.001,0.5090009823,2.38,0.17,2.3860637041,2.849,-0.559,2.9033225794,0.509,0.001,0.5090009823,2.34,-0.56,2.406075643
2020-01-12 20:30:00,2.782,-0.14200000000000002,2.7856216541,0.492,0.008,0.49206503640000004,2.29,-0.15,2.2949074055,2.782,-0.272,2.7952652826,0.492,0.008,0.49206503640000004,2.29,-0.28,2.307054399
2020-01-12 21:00:00,2.6785,0.482,2.7215227815,0.4685,0.012,0.46865365680000004,2.21,0.47000000000000003,2.2594247055,2.5785,-0.928,2.740409869,0.4685,0.012,0.46865365680000004,2.11,-0.9400000000000001,2.3099134183
2020-01-12 21:30:00,2.5845000000000002,0.712,2.68078053,0.42450000000000004,0.022,0.4250697002,2.16,0.6900000000000001,2.2675316977,2.4645,-1.208,2.7446355405,0.42450000000000004,0.022,0.4250697002,2.04,-1.23,2.3821209037
2020-01-12 22:00:00,2.5465,0.7955,2.6678610346,0.4565,0.0155,0.4567630677,2.09,0.78,2.2308070289,2.4365,-1.2445,2.735929915,0.4565,0.0155,0.4567630677,1.98,-1.26,2.3469128659000003
2020-01-12 22:30:00,2.43,0.4355,2.4687163162,0.5,0.0055000000000000005,0.5000302491,1.9300000000000002,0.43,1.9773214205,2.35,-0.9145000000000001,2.5216681483,0.5,0.0055000000000000005,0.5000302491,1.85,-0.92,2.0661316512
2020-01-12 23:00:00,2.218,-0.2595,2.2331288028,0.608,-0.0195,0.6083126252000001,1.6099999999999999,-0.24,1.6277899127,2.208,-0.2595,2.2231968536,0.608,-0.0195,0.6083126252000001,1.6,-0.24,1.6178998733
2020-01-12 23:30:00,2.094,-0.008,2.0940152817,0.794,-0.068,0.7969065190000001,1.3,0.06,1.3013838788,2.064,-0.518,2.1280084586,0.794,-0.068,0.7969065190000001,1.27,-0.45,1.3473678043000001
2020-01-13 00:00:00,1.99,0.6235,2.0853901913,0.78,-0.0565,0.7820436369,1.21,0.68,1.3879841498,1.9,-1.1965,2.24535348,0.78,-0.0565,0.7820436369,1.12,-1.1400000000000001,1.5981239001
2020-01-13 00:30:00,1.8215,0.6065,1.9198188717,0.6615,-0.0235,0.6619172909000001,1.16,0.63,1.3200378782,1.7315,-1.2135,2.1143969589,0.6615,-0.0235,0.6619172909000001,1.07,-1.19,1.6003124695
2020-01-13 01:00:00,1.7645,0.6000000000000001,1.8637221494,0.6945,-0.03,0.6951476462,1.07,0.63,1.2416923935,1.6644999999999999,-1.22,2.0637248484,0.6945,-0.03,0.6951476462,0.97,-1.19,1.5352524222000001
2020-01-13 01:30:00,1.573,0.5855,1.6784335703000002,0.443,0.0155,0.4432710796,1.13,0.5700000000000001,1.2656223765,1.483,-1.2345,1.9295800709000002,0.443,0.0155,0.4432710796,1.04,-1.25,1.6260688792
2020-01-13 02:00:00,1.72,0.6415000000000001,1.8357347983999999,0.61,-0.018500000000000003,0.6102804683,1.11,0.66,1.291394595,1.65,-1.2685,2.0812477628,0.61,-0.018500000000000003,0.6102804683,1.04,-1.25,1.6260688792
2020-01-13 02:30:00,1.6825,0.679,1.8143448542,0.6625,-0.031,0.6632248864,1.02,0.71,1.2427791437,1.6025,-1.2810000000000001,2.0515767717,0.6625,-0.031,0.6632248864,0.9400000000000001,-1.25,1.5640012788000002
2020-01-13 03:00:00,1.6844999999999999,0.681,1.8169483344000001,0.7845000000000001,-0.059000000000000004,0.7867154822,0.9,0.74,1.1651609331000001,1.6045,-1.309,2.0707248127,0.7845000000000001,-0.059000000000000004,0.7867154822,0.8200000000000001,-1.25,1.4949581934
2020-01-13 03:30:00,1.725,0.7115,1.8659735395000001,0.645,-0.0285,0.6456293441000001,1.08,0.74,1.3091982279,1.645,-1.2985,2.095740263,0.645,-0.0285,0.6456293441000001,1.0,-1.27,1.6164467204
2020-01-13 04:00:00,1.6560000000000001,0.5065000000000001,1.7317269560000002,0.716,-0.043500000000000004,0.7173201865000001,0.9400000000000001,0.55,1.0890821824,1.5859999999999999,-1.1435,1.95524634,0.716,-0.043500000000000004,0.7173201865000001,0.87,-1.1,1.4024621207
2020-01-13 04:30:00,1.742,-0.252,1.7601329495,0.682,-0.032,0.6827503204,1.06,-0.22,1.0825894882,1.752,-0.362,1.7890075461000001,0.682,-0.032,0.6827503204,1.07,-0.33,1.1197321108
2020-01-13 05:00:00,1.657,-0.2535,1.6762789893,0.6970000000000001,-0.0335,0.6978045930000001,0.96,-0.22,0.9848857802000001,1.667,-0.3635,1.7061715183000001,0.6970000000000001,-0.0335,0.6978045930000001,0.97,-0.33,1.0245974819
2020-01-13 05:30:00,1.7000000000000002,-0.263,1.7202235319999999,0.74,-0.043000000000000003,0.7412482715,0.96,-0.22,0.9848857802000001,1.71,-0.353,1.7460552683000001,0.74,-0.043000000000000003,0.7412482715,0.97,-0.31,1.0183319694
2020-01-13 06:00:00,1.695,-0.234,1.7110759773000002,0.735,-0.044,0.736315829,0.96,-0.19,0.9786214794,1.705,-0.354,1.7413618234000001,0.735,-0.044,0.736315829,0.97,-0.31,1.0183319694
2020-01-13 06:30:00,1.9935,-0.1335,1.9979650898,0.7535000000000001,-0.0635,0.7561709463,1.24,-0.07,1.2419742348,2.0135,-0.35350000000000004,2.0442956,0.7535000000000001,-0.0635,0.7561709463,1.26,-0.29,1.2929423808
2020-01-13 07:00:00,2.363,0.081,2.36438787,0.483,0.021,0.4834563062,1.88,0.06,1.8809572031,2.363,-0.46900000000000003,2.4090931904,0.483,0.021,0.4834563062,1.88,-0.49,1.9428072473
2020-01-13 07:30:00,2.6710000000000003,0.5235000000000001,2.7218180046000002,0.581,0.0035,0.5810105421,2.09,0.52,2.153717716,2.621,-0.8465,2.7543063101,0.581,0.0035,0.5810105421,2.04,-0.85,2.21
2020-01-13 08:00:00,2.8369999999999997,0.857,2.9636156971,0.637,-0.023,0.6374150924,2.2,0.88,2.3694725151,2.727,-1.183,2.9725440283,0.637,-0.023,0.6374150924,2.09,-1.16,2.3903347046
2020-01-13 08:30:00,2.9105,0.8695,3.0376044015,0.5605,-0.0505,0.5627703795,2.35,0.92,2.5236679655,2.8005,-1.1505,3.0276146551,0.5605,-0.0505,0.5627703795,2.24,-1.1,2.4955159787
2020-01-13 09:00:00,3.0085,0.897,3.1393759332,0.4685,-0.10300000000000001,0.4796887011,2.54,1.0,2.7297618944,2.8885,-1.113,3.0955130835,0.4685,-0.10300000000000001,0.4796887011,2.42,-1.01,2.6223081435999998
2020-01-13 09:30:00,3.2165,0.8865000000000001,3.3364284047,0.5565,-0.14350000000000002,0.5747038368,2.66,1.03,2.8524550829,3.0965,-1.1235,3.2940195051,0.5565,-0.14350000000000002,0.5747038368,2.54,-0.98,2.7224988522
2020-01-13 10:00:00,3.332,0.4345,3.3602104473,0.582,-0.1555,0.6024153468,2.75,0.59,2.8125788878,3.282,-0.6055,3.3373873389,0.582,-0.1555,0.6024153468,2.7,-0.45,2.7372431386000002
2020-01-13 10:30:00,3.2865,-0.006,3.2865054769,0.6065,-0.166,0.6288070054,2.68,0.16,2.6847718711,3.3064999999999998,-0.166,3.3106643216,0.6065,-0.166,0.6288070054,2.7,0.0,2.7
2020-01-13 11:00:00,3.0885,-0.0485,3.0888807844,0.6385000000000001,-0.17850000000000002,0.6629815231,2.45,0.13,2.4534465554000002,3.0985,-0.1985,3.1048517678,0.6385000000000001,-0.17850000000000002,0.6629815231,2.46,-0.02,2.4600812995
2020-01-13 11:30:00,3.3655,0.0165,3.3655404469,0.6455000000000001,-0.17350000000000002,0.6684104278,2.7199999999999998,0.19,2.7266279541,3.3855,-0.14350000000000002,3.3885398773,0.6455000000000001,-0.17350000000000002,0.6684104278,2.74,0.03,2.7401642287
2020-01-13 12:00:00,3.462,0.011,3.4620174754,0.642,-0.179,0.6664870591000001,2.8200000000000003,0.19,2.8263934616,3.482,-0.149,3.4851865086,0.642,-0.179,0.6664870591000001,2.84,0.03,2.8401584463000003
2020-01-13 12:30:00,3.455,0.8775000000000001,3.5646923079,0.5750000000000001,-0.14250000000000002,0.5923945054,2.88,1.02,3.0552904936,3.355,-0.9825,3.4959020653,0.5750000000000001,-0.14250000000000002,0.5923945054,2.7800000000000002,-0.84,2.9041349831
2020-01-13 13:00:00,3.526,0.9400000000000001,3.6491472977,0.646,-0.17,0.6679940119000001,2.88,1.11,3.0865028754,3.406,-1.01,3.5525956708,0.646,-0.17,0.6679940119000001,2.76,-0.84,2.8849956672
2020-01-13 13:30:00,3.565,0.9345,3.6854464112,0.765,-0.1555,0.7806441251,2.8,1.09,3.0046796834,3.425,-1.0255,3.5752307967,0.765,-0.1555,0.7806441251,2.66,-0.87,2.7986603938
2020-01-13 14:00:00,3.4325,0.9445,3.5600753503,0.8925000000000001,-0.14550000000000002,0.9042823121,2.54,1.09,2.7640007236,3.2925,-1.0355,3.4514948211,0.8925000000000001,-0.14550000000000002,0.9042823121,2.4,-0.89,2.5597070145
2020-01-13 14:30:00,3.3275,0.8320000000000001,3.4299388114,0.9075000000000001,-0.11800000000000001,0.9151394702000001,2.42,0.9500000000000001,2.5997884529,3.1775,-0.918,3.3074507177,0.9075000000000001,-0.11800000000000001,0.9151394702000001,2.27,-0.8,2.4068444071
2020-01-13 15:00:00,3.2705,0.016,3.2705391375,0.9105000000000001,-0.114,0.9176089854,2.36,0.13,2.3635777965,3.2505,-0.10400000000000001,3.2521633185,0.9105000000000001,-0.114,0.9176089854,2.34,0.01,2.3400213674
2020-01-13 15:30:00,3.374,0.5215000000000001,3.4140647695,0.774,-0.0685,0.777025257,2.6,0.59,2.6661020236,3.284,-0.5985,3.3380920074000002,0.774,-0.0685,0.777025257,2.51,-0.53,2.5653459806
2020-01-13 16:00:00,3.5324999999999998,0.9285,3.6524879877,0.8825000000000001,-0.1015,0.8883177922000001,2.65,1.03,2.8431320757,3.3925,-0.9715,3.5288622104,0.8825000000000001,-0.1015,0.8883177922000001,2.51,-0.87,2.6565014587
2020-01-13 16:30:00,3.676,0.9405,3.7944059153,0.856,-0.08950000000000001,0.8606661664,2.8200000000000003,1.03,3.0022158483,3.516,-0.9595,3.6445707909,0.856,-0.08950000000000001,0.8606661664,2.66,-0.87,2.7986603938
2020-01-13 17:00:00,3.8225,0.9725,3.9442695775,0.9125000000000001,-0.1075,0.9188103722000001,2.91,1.08,3.1039490975,3.6625,-0.9775,3.7907007927,0.9125000000000001,-0.1075,0.9188103722000001,2.75,-0.87,2.8843370122
2020-01-13 17:30:00,3.8815,0.928,3.9908929139,0.9415,-0.112,0.9481383074,2.94,1.04,3.1185252925,3.7215,-0.982,3.8488811686,0.9415,-0.112,0.9481383074,2.7800000000000002,-0.87,2.9129538273
2020-01-13 18:00:00,3.797,0.905,3.9033618843,0.857,-0.105,0.8634083622000001,2.94,1.01,3.1086492243,3.637,-1.005,3.7733001471,0.857,-0.105,0.8634083622000001,2.7800000000000002,-0.9,2.9220540721
2020-01-13 18:30:00,3.6255,0.9545,3.7490426111,0.8455,-0.0955,0.8508763130000001,2.7800000000000002,1.05,2.9716830248,3.4855,-1.1055,3.6566159902,0.8455,-0.0955,0.8508763130000001,2.64,-1.01,2.8266057383
2020-01-13 19:00:00,3.382,0.9405,3.5103367716,0.782,-0.0695,0.7850823205,2.6,1.01,2.789283062,3.252,-1.1895,3.4627177549,0.782,-0.0695,0.7850823205,2.47,-1.12,2.7120656334
2020-01-13 19:30:00,3.419,0.9725,3.5546191427,0.799,-0.0775,0.8027498054000001,2.62,1.05,2.8225697511,3.289,-1.1575,3.486735902,0.799,-0.0775,0.8027498054000001,2.49,-1.08,2.7141296948
2020-01-13 20:00:00,3.3055,0.9440000000000001,3.4376541784,0.7355,-0.056,0.7376288023,2.5700000000000003,1.0,2.7576983156,3.1855,-1.156,3.3887676595,0.7355,-0.056,0.7376288023,2.45,-1.1,2.6856098004
2020-01-13 20:30:00,3.178,0.9425,3.314813758,0.648,-0.0275,0.6485832637000001,2.5300000000000002,0.97,2.7095756125,3.058,-1.1775,3.2768689705,0.648,-0.0275,0.6485832637000001,2.41,-1.15,2.6703183331
2020-01-13 21:00:00,3.0095,0.902,3.1417661036,0.7995,-0.068,0.8023865963,2.21,0.97,2.4135036772,2.8895,-1.218,3.1357190962,0.7995,-0.068,0.8023865963,2.09,-1.15,2.3854978516
2020-01-13 21:30:00,2.941,0.7675000000000001,3.0394962165,0.851,-0.0925,0.8560124123,2.09,0.86,2.2600221238,2.851,-1.0825,3.0495913251,0.851,-0.0925,0.8560124123,2.0,-0.99,2.2316137659
2020-01-13 22:00:00,2.642,-0.116,2.6445453295,0.8220000000000001,-0.076,0.8255059055,1.82,-0.04,1.8204395074000002,2.642,-0.23600000000000002,2.6525195569,0.8220000000000001,-0.076,0.8255059055,1.82,-0.16,1.8270194307
2020-01-13 22:30:00,2.468,-0.14400000000000002,2.4721974031,0.8280000000000001,-0.074,0.8313001865,1.6400000000000001,-0.07,1.6414932225999999,2.468,-0.264,2.4820797731,0.8280000000000001,-0.074,0.8313001865,1.6400000000000001,-0.19,1.6509694122
2020-01-13 23:00:00,2.1975,0.29350000000000004,2.217013419,0.8775000000000001,-0.0965,0.8827901789,1.32,0.39,1.3764083696,2.1475,-0.7765000000000001,2.2835736248,0.8775000000000001,-0.0965,0.8827901789,1.27,-0.68,1.4405901568
2020-01-13 23:30:00,2.1545,0.78,2.2913468201000002,0.7845000000000001,-0.06,0.7867911095,1.37,0.84,1.607015868,2.0545,-1.28,2.4206136102,0.7845000000000001,-0.06,0.7867911095,1.27,-1.22,1.7610508227000001
2020-01-14 00:00:00,1.999,0.6245,2.094278217,0.879,-0.0855,0.8831484869,1.12,0.71,1.3260844619,1.939,-1.1555,2.2571887936,0.879,-0.0855,0.8831484869,1.06,-1.07,1.5061540426
2020-01-14 00:30:00,1.79,-0.24150000000000002,1.8062176641,0.8,-0.051500000000000004,0.8016559424,0.99,-0.19,1.0080674581,1.8,-0.35150000000000003,1.8339989776,0.8,-0.051500000000000004,0.8016559424,1.0,-0.30000000000000004,1.0440306509
2020-01-14 01:00:00,1.7635,-0.25,1.7811322943999999,0.8435,-0.06,0.8456312731000001,0.92,-0.19,0.9394147114,1.7735,-0.36,1.8096690996,0.8435,-0.06,0.8456312731000001,0.93,-0.30000000000000004,0.9771898485
2020-01-14 01:30:00,1.639,-0.24750000000000003,1.6575817476,0.839,-0.0575,0.8409680434,0.8,-0.19,0.8222530024,1.649,-0.35750000000000004,1.6873076927000001,0.839,-0.0575,0.8409680434,0.81,-0.30000000000000004,0.8637708029000001
2020-01-14 02:00:00,1.7149999999999999,-0.228,1.7300893041,0.855,-0.068,0.8576998309,0.86,-0.16,0.8747571091,1.725,-0.368,1.7638166004,0.855,-0.068,0.8576998309,0.87,-0.30000000000000004,0.920271699
2020-01-14 02:30:00,1.665,-0.278,1.6880488737000001,0.755,-0.038,0.7559556865,0.91,-0.24,0.9411163584000001,1.665,-0.308,1.6932480622,0.755,-0.038,0.7559556865,0.91,-0.27,0.9492101980000001
2020-01-14 03:00:00,1.7075,0.361,1.7452441805999999,0.9875,-0.109,0.9934974836,0.72,0.47000000000000003,0.8598255637000001,1.6475,-0.9590000000000001,1.9062888685,0.9875,-0.109,0.9934974836,0.66,-0.85,1.0761505471
2020-01-14 03:30:00,1.686,0.5855,1.7847706435,0.896,-0.0745,0.8990919030000001,0.79,0.66,1.0294173109,1.596,-1.1844999999999999,1.9875251570999999,0.896,-0.0745,0.8990919030000001,0.7000000000000001,-1.11,1.3122880781
2020-01-14 04:00:00,1.55,0.5695,1.6513116756000001,0.9400000000000001,-0.09050000000000001,0.9443464671,0.61,0.66,0.8987213139,1.47,-1.2005,1.8979199799000002,0.9400000000000001,-0.09050000000000001,0.9443464671,0.53,-1.11,1.2300406497
2020-01-14 04:30:00,1.5935000000000001,0.5700000000000001,1.6923776913,0.8935000000000001,-0.07,0.8962378312,0.7000000000000001,0.64,0.9484724561000001,1.5035,-1.18,1.9112593361,0.8935000000000001,-0.07,0.8962378312,0.61,-1.11,1.2665701718
2020-01-14 05:00:00,1.674,0.586,1.77360424,0.9440000000000001,-0.094,0.9486685406,0.73,0.68,0.9976472322000001,1.5939999999999999,-1.184,1.9856213133,0.9440000000000001,-0.094,0.9486685406,0.65,-1.09,1.2690941651
2020-01-14 05:30:00,1.738,0.643,1.8531305944,0.878,-0.067,0.8805526674,0.86,0.71,1.1152129841,1.6680000000000001,-1.227,2.0706890158,0.878,-0.067,0.8805526674,0.79,-1.16,1.4034600100999999
2020-01-14 06:00:00,1.791,0.311,1.8178014193,0.901,-0.079,0.904456743,0.89,0.39,0.9716995420000001,1.751,-0.879,1.9592452628,0.901,-0.079,0.904456743,0.85,-0.8,1.167261753
2020-01-14 06:30:00,2.041,0.10250000000000001,2.0435721788,0.921,-0.0975,0.9261464517,1.12,0.2,1.1377170123,2.031,-0.5675,2.1087952129,0.921,-0.0975,0.9261464517,1.11,-0.47000000000000003,1.2054044964
2020-01-14 07:00:00,2.421,0.8215,2.5565803821,0.911,-0.0985,0.916309582,1.51,0.92,1.7681911661,2.331,-1.1985000000000001,2.6210614739,0.911,-0.0985,0.916309582,1.42,-1.1,1.7962182494999999
2020-01-14 07:30:00,2.7025,0.807,2.8204175665999998,0.8825000000000001,-0.083,0.8863945228000001,1.82,0.89,2.0259565642,2.6025,-1.133,2.8384318294,0.8825000000000001,-0.083,0.8863945228000001,1.72,-1.05,2.0151674868
2020-01-14 08:00:00,2.7984999999999998,0.0625,2.7991978315,0.8385,-0.0775,0.8420739279,1.96,0.14,1.9649936387,2.7984999999999998,-0.3675,2.8225269706000002,0.8385,-0.0775,0.8420739279,1.96,-0.29,1.9813379318000002
2020-01-14 08:30:00,2.9285,0.066,2.9292436310000003,0.8085,-0.074,0.8118794553,2.12,0.14,2.1246176127,2.9385,-0.254,2.9494572806,0.8085,-0.074,0.8118794553,2.13,-0.18,2.1375921033
2020-01-14 09:00:00,2.9325,0.1095,2.9345436613,0.7725000000000001,-0.060500000000000005,0.7748654722,2.16,0.17,2.1666794871,2.9625,-0.2605,2.9739311525,0.7725000000000001,-0.060500000000000005,0.7748654722,2.19,-0.2,2.1991134577
2020-01-14 09:30:00,3.2285,0.12,3.2307293681,0.6385000000000001,-0.05,0.6404547213,2.59,0.17,2.5955731544000002,3.2385,-0.25,3.2481351958,0.6385000000000001,-0.05,0.6404547213,2.6,-0.2,2.6076809621
2020-01-14 10:00:00,3.1555,0.096,3.1569599697,0.7955,-0.114,0.8036269346,2.36,0.21,2.3693247983,3.1755,-0.28400000000000003,3.1881744385,0.7955,-0.114,0.8036269346,2.38,-0.17,2.3860637041
2020-01-14 10:30:00,3.1815,0.076,3.1824076185,0.8615,-0.134,0.8718590769000001,2.32,0.21,2.3294849216,3.1915,-0.304,3.2059457653,0.8615,-0.134,0.8718590769000001,2.33,-0.17,2.3361934851
2020-01-14 11:00:00,3.0555,0.043500000000000004,3.0558096309,0.8655,-0.1365,0.8761977517,2.19,0.18,2.1973848093,3.0755,-0.3065,3.090734945,0.8655,-0.1365,0.8761977517,2.21,-0.17,2.2165288178
2020-01-14 11:30:00,3.2495,0.59,3.3026277795,0.8795000000000001,-0.14,0.8905729897,2.37,0.73,2.4798790293,3.2095000000000002,-0.71,3.2870944997000002,0.8795000000000001,-0.14,0.8905729897,2.33,-0.5700000000000001,2.3987079856
2020-01-14 12:00:00,3.4375,1.0885,3.6057230204,0.8275,-0.1315,0.8378833451000001,2.61,1.22,2.8810588331,3.3275,-1.1815,3.5310336305,0.8275,-0.1315,0.8378833451000001,2.5,-1.05,2.7115493726
2020-01-14 12:30:00,3.4095,1.0655000000000001,3.5721114904,0.8795000000000001,-0.1545,0.8929672446,2.5300000000000002,1.22,2.808789775,3.2995,-1.2045,3.5124806761,0.8795000000000001,-0.1545,0.8929672446,2.42,-1.05,2.6379727065000003
2020-01-14 13:00:00,3.3715,1.0825,3.5410194154,0.7715000000000001,-0.1075,0.7789534646,2.6,1.19,2.8593880464,3.2715,-1.1975,3.4837793415,0.7715000000000001,-0.1075,0.7789534646,2.5,-1.09,2.7272880303
2020-01-14 13:30:00,3.357,1.0975,3.5318487015,0.757,-0.0925,0.7626304806,2.6,1.19,2.8593880464,3.257,-1.1825,3.465018795,0.757,-0.0925,0.7626304806,2.5,-1.09,2.7272880303
2020-01-14 14:00:00,3.4135,1.025,3.5640717235,0.8635,-0.115,0.8711241301,2.55,1.1400000000000001,2.7932239438,3.3035,-1.095,3.4802495959,0.8635,-0.115,0.8711241301,2.44,-0.98,2.6294486114
2020-01-14 14:30:00,3.2605,0.965,3.4003066406,0.8005,-0.085,0.8050001553,2.46,1.05,2.6747149381,3.1305,-1.065,3.3066985424,0.8005,-0.085,0.8050001553,2.33,-0.98,2.5277064703
2020-01-14 15:00:00,3.2984999999999998,1.0205,3.4527557834,0.7985,-0.0795,0.8024478176000001,2.5,1.1,2.7313000567,3.1685,-1.0895,3.3505824121,0.7985,-0.0795,0.8024478176000001,2.37,-1.01,2.5762375667
2020-01-14 15:30:00,3.334,1.0095,3.4834819147,0.834,-0.09050000000000001,0.8388958517,2.5,1.1,2.7313000567,3.204,-1.1005,3.3877302505,0.834,-0.09050000000000001,0.8388958517,2.37,-1.01,2.5762375667
2020-01-14 16:00:00,3.502,1.0315,3.6507528333,0.862,-0.0985,0.8676095032000001,2.64,1.13,2.8716719868,3.362,-1.0685,3.5277097741,0.862,-0.0985,0.8676095032000001,2.5,-0.97,2.681585352
2020-01-14 16:30:00,3.613,0.9995,3.7487023421,0.873,-0.1005,0.8787657538,2.74,1.1,2.9525582128,3.463,-1.0105,3.6074200268,0.873,-0.1005,0.8787657538,2.59,-0.91,2.7452140172
2020-01-14 17:00:00,3.7945,0.9440000000000001,3.9101619212000003,0.8645,-0.096,0.8698139169,2.93,1.04,3.1090995481,3.6345,-0.9560000000000001,3.7581280247,0.8645,-0.096,0.8698139169,2.77,-0.86,2.9004310025
2020-01-14 17:30:00,3.8215,0.888,3.9233157214,0.8915000000000001,-0.10200000000000001,0.8973161372,2.93,0.99,3.0927334188,3.6615,-1.012,3.7987795738,0.8915000000000001,-0.10200000000000001,0.8973161372,2.77,-0.91,2.915647441
2020-01-14 18:00:00,3.7085,0.8975000000000001,3.8155574298,0.8785000000000001,-0.0925,0.8833563833,2.83,0.99,2.9981661061000002,3.5585,-1.0025,3.6970161617,0.8785000000000001,-0.0925,0.8833563833,2.68,-0.91,2.8302826714
2020-01-14 18:30:00,3.5605,0.8865000000000001,3.6692018887,0.9205000000000001,-0.10350000000000001,0.9263004372,2.64,0.99,2.819521236,3.4205,-1.0535,3.5790616787,0.9205000000000001,-0.10350000000000001,0.9263004372,2.5,-0.9500000000000001,2.6744158241
2020-01-14 19:00:00,3.3165,0.901,3.4367096546,0.8965000000000001,-0.089,0.9009069042000001,2.42,0.99,2.6146701513,3.1865,-1.129,3.3805951029,0.8965000000000001,-0.089,0.9009069042000001,2.29,-1.04,2.5150944316
2020-01-14 19:30:00,3.4135,0.971,3.5489186029,0.9235000000000001,-0.099,0.9287912844,2.49,1.07,2.7101660466,3.2835,-1.139,3.4754414468,0.9235000000000001,-0.099,0.9287912844,2.36,-1.04,2.5789920512
2020-01-14 20:00:00,3.339,0.992,3.4832434598,0.8290000000000001,-0.078,0.8326613958,2.51,1.07,2.7285527299,3.219,-1.158,3.4209538144,0.8290000000000001,-0.078,0.8326613958,2.39,-1.08,2.6226894593
2020-01-14 20:30:00,3.1805,0.9265,3.3127001826,0.7405,-0.053500000000000006,0.7424301314,2.44,0.98,2.6294486114,3.0505,-1.1335,3.2542852518,0.7405,-0.053500000000000006,0.7424301314,2.31,-1.08,2.55
