Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-01-14 21:00:00,2.9845,0.892,3.1149485148,0.6045,-0.018000000000000002,0.6047679307,2.38,0.91,2.5480384612,2.8545,-1.168,3.084216959,0.6045,-0.018000000000000002,0.6047679307,2.25,-1.15,2.5268557537
2020-01-14 21:30:00,2.805,0.874,2.9380097005,0.645,-0.036000000000000004,0.64600387,2.16,0.91,2.3438643305,2.6950000000000003,-1.236,2.9649150072,0.645,-0.036000000000000004,0.64600387,2.05,-1.2,2.375394704
2020-01-14 22:00:00,2.6445,0.8035,2.7638727359,0.6045,-0.026500000000000003,0.6050805731000001,2.04,0.8300000000000001,2.2023850708,2.5245,-1.2265,2.8066710709000002,0.6045,-0.026500000000000003,0.6050805731000001,1.92,-1.2,2.2641554717
2020-01-14 22:30:00,2.425,0.7865000000000001,2.5493542810000003,0.505,-0.0035,0.5050121286,1.92,0.79,2.0761743665,2.315,-1.2335,2.623117849,0.505,-0.0035,0.5050121286,1.81,-1.23,2.1883783951
2020-01-14 23:00:00,2.144,0.10250000000000001,2.1464487532,0.594,-0.0175,0.5942577303000001,1.55,0.12,1.5546382215999999,2.114,-0.6275000000000001,2.2051649031,0.594,-0.0175,0.5942577303000001,1.52,-0.61,1.6378339354
2020-01-14 23:30:00,2.054,0.6665,2.1594300753,0.524,-0.0035,0.5240116888,1.53,0.67,1.6702694393000002,1.944,-1.1835,2.2759192099,0.524,-0.0035,0.5240116888,1.42,-1.18,1.8462935845000001
2020-01-15 00:00:00,2.005,0.653,2.1086569185,0.835,-0.077,0.8385427836,1.17,0.73,1.3790576493,1.905,-1.187,2.2445476159,0.835,-0.077,0.8385427836,1.07,-1.11,1.5417522499
2020-01-15 00:30:00,1.858,0.6295000000000001,1.9617426564,0.888,-0.1005,0.8936689823,0.97,0.73,1.2140016474,1.768,-1.2105000000000001,2.1426932235,0.888,-0.1005,0.8936689823,0.88,-1.11,1.4165097952
2020-01-15 01:00:00,1.828,0.64,1.9367973565,0.858,-0.09,0.8627073664,0.97,0.73,1.2140016474,1.738,-1.2,2.1120236741,0.858,-0.09,0.8627073664,0.88,-1.11,1.4165097952
2020-01-15 01:30:00,1.666,0.6665,1.7943740552,0.846,-0.0935,0.8511511323000001,0.8200000000000001,0.76,1.1180339887,1.596,-1.2835,2.0480693958,0.846,-0.0935,0.8511511323000001,0.75,-1.19,1.4066271716
2020-01-15 02:00:00,1.706,0.6795,1.8363431733,0.6960000000000001,-0.0405,0.6971773447,1.01,0.72,1.2403628501,1.626,-1.2805,2.0696753973,0.6960000000000001,-0.0405,0.6971773447,0.93,-1.24,1.55
2020-01-15 02:30:00,1.7069999999999999,0.5455,1.792043317,0.727,-0.0545,0.7290399509000001,0.98,0.6000000000000001,1.1490865938,1.657,-1.1445,2.0138344644,0.727,-0.0545,0.7290399509000001,0.93,-1.09,1.4328293688
2020-01-15 03:00:00,1.5895000000000001,-0.2615,1.6108670026,0.41950000000000004,0.018500000000000003,0.41990772800000004,1.17,-0.28,1.2030378215,1.5995,-0.3715,1.6420756682,0.41950000000000004,0.018500000000000003,0.41990772800000004,1.18,-0.39,1.2427791437
2020-01-15 03:30:00,1.562,-0.2585,1.58324548,0.41200000000000003,0.021500000000000002,0.4125606016,1.15,-0.28,1.1835962149,1.572,-0.3885,1.6192949855,0.41200000000000003,0.021500000000000002,0.4125606016,1.16,-0.41000000000000003,1.2303251603
2020-01-15 04:00:00,1.463,-0.266,1.486985205,0.433,0.014,0.43322626880000004,1.03,-0.28,1.0673799698,1.473,-0.396,1.5253016095,0.433,0.014,0.43322626880000004,1.04,-0.41000000000000003,1.1178998166
2020-01-15 04:30:00,1.5685,-0.29250000000000004,1.5955401907,0.5385,-0.0125,0.5386450594000001,1.03,-0.28,1.0673799698,1.5785,-0.3425,1.6152301694,0.5385,-0.0125,0.5386450594000001,1.04,-0.33,1.091100362
2020-01-15 05:00:00,1.6155,-0.203,1.6282043023,0.5655,-0.003,0.5655079575,1.05,-0.2,1.0688779163,1.6255000000000002,-0.41300000000000003,1.6771461624000001,0.5655,-0.003,0.5655079575,1.06,-0.41000000000000003,1.136529806
2020-01-15 05:30:00,1.6684999999999999,-0.2005,1.6805036447,0.5285000000000001,-0.0005,0.5285002365,1.1400000000000001,-0.2,1.1574109037,1.6785,-0.41050000000000003,1.7279677370000002,0.5285000000000001,-0.0005,0.5285002365,1.15,-0.41000000000000003,1.2209013064
2020-01-15 06:00:00,1.6724999999999999,-0.242,1.6899172317,0.47250000000000003,0.008,0.47256772,1.2,-0.25,1.2257650672,1.6925,-0.382,1.7350735575,0.47250000000000003,0.008,0.47256772,1.22,-0.39,1.2808200498
2020-01-15 06:30:00,1.943,-0.091,1.9451298157,0.503,-0.001,0.503000994,1.44,-0.09,1.4428097588,1.943,-0.421,1.9880870202,0.503,-0.001,0.503000994,1.44,-0.42,1.5
2020-01-15 07:00:00,2.302,0.7595000000000001,2.4240553315,0.432,0.0195,0.4324398802,1.87,0.74,2.0110942295,2.212,-1.2105000000000001,2.5215579014,0.432,0.0195,0.4324398802,1.78,-1.23,2.163631207
2020-01-15 07:30:00,2.6185,-0.1005,2.6204279231000003,0.4685,0.0095,0.4685963081,2.15,-0.11,2.1528121144,2.6285,-0.24050000000000002,2.6394795889,0.4685,0.0095,0.4685963081,2.16,-0.25,2.1744194628
2020-01-15 08:00:00,2.694,-0.0345,2.6942208985000002,0.514,-0.0045000000000000005,0.5140196981,2.18,-0.03,2.1802064122,2.714,-0.2745,2.7278464491000003,0.514,-0.0045000000000000005,0.5140196981,2.2,-0.27,2.2165062599
2020-01-15 08:30:00,2.9145000000000003,0.036000000000000004,2.9147223281,0.4545,0.006,0.4545396022,2.46,0.03,2.46018292,2.9345,-0.224,2.9430369094,0.4545,0.006,0.4545396022,2.48,-0.23,2.4906424874
2020-01-15 09:00:00,2.892,0.07200000000000001,2.8928961267,0.582,-0.028,0.5826731502,2.31,0.1,2.312163489,2.902,-0.258,2.9134460695,0.582,-0.028,0.5826731502,2.32,-0.23,2.331372986
2020-01-15 09:30:00,3.084,0.85,3.1989929665,0.5640000000000001,-0.04,0.5654166605000001,2.52,0.89,2.672545603,2.9939999999999998,-1.01,3.1597683459,0.5640000000000001,-0.04,0.5654166605000001,2.43,-0.97,2.6164479739
2020-01-15 10:00:00,3.404,1.0095,3.5505360511,0.554,-0.0505,0.5562969081,2.85,1.06,3.0407400415,3.284,-1.1405,3.476405651,0.554,-0.0505,0.5562969081,2.73,-1.09,2.9395577899000003
2020-01-15 10:30:00,3.234,0.9705,3.3764813416,0.624,-0.08950000000000001,0.6303857946,2.61,1.06,2.8170374509,3.114,-1.1795,3.3298973333,0.624,-0.08950000000000001,0.6303857946,2.49,-1.09,2.7181243533
2020-01-15 11:00:00,2.984,0.9905,3.1440970484,0.604,-0.0695,0.6079854028,2.38,1.06,2.6053790511,2.884,-1.2295,3.1351437367,0.604,-0.0695,0.6079854028,2.2800000000000002,-1.16,2.5581243129
2020-01-15 11:30:00,3.4045,1.096,3.5765676633,0.6345000000000001,-0.074,0.6388006340000001,2.77,1.17,3.0069585963,3.2945,-1.174,3.4974285196,0.6345000000000001,-0.074,0.6388006340000001,2.66,-1.1,2.8784718168000003
2020-01-15 12:00:00,3.3225,0.9395,3.4527766363,0.6825,-0.1005,0.6898597684000001,2.64,1.04,2.8374636562,3.2025,-1.0905,3.3830750066,0.6825,-0.1005,0.6898597684000001,2.52,-0.99,2.7074896122
2020-01-15 12:30:00,3.274,0.17750000000000002,3.2788080532,0.724,-0.10250000000000001,0.7312197002,2.55,0.28,2.5653264899,3.2439999999999998,-0.3125,3.2590170681,0.724,-0.10250000000000001,0.7312197002,2.52,-0.21,2.5287348615000003
2020-01-15 13:00:00,3.16,-0.038,3.1602284728,0.8300000000000001,-0.148,0.8430919286,2.33,0.11,2.3325951213,3.17,-0.168,3.1744486135,0.8300000000000001,-0.148,0.8430919286,2.34,-0.02,2.3400854685
2020-01-15 13:30:00,3.1875,-0.026000000000000002,3.1876060375,0.7775000000000001,-0.116,0.7861057499,2.41,0.09,2.4116799124,3.1975,-0.136,3.2003909527,0.7775000000000001,-0.116,0.7861057499,2.42,-0.02,2.4200826431999998
2020-01-15 14:00:00,3.1945,-0.07350000000000001,3.195345443,0.7845000000000001,-0.1135,0.7926679633,2.41,0.04,2.4103319273,3.2045,-0.07350000000000001,3.2053428054,0.7845000000000001,-0.1135,0.7926679633,2.42,0.04,2.4203305559
2020-01-15 14:30:00,3.1675,-0.0575,3.1680218591,0.7275,-0.0775,0.7316163612000001,2.44,0.02,2.4400819658,3.1475,-0.0575,3.1480251746,0.7275,-0.0775,0.7316163612000001,2.42,0.02,2.4200826431999998
2020-01-15 15:00:00,3.08,-0.05,3.0804058174,0.72,-0.07,0.7233947747,2.36,0.02,2.3600847442,3.06,-0.05,3.0604084695,0.72,-0.07,0.7233947747,2.34,0.02,2.3400854685
2020-01-15 15:30:00,3.2405,-0.07,3.241255968,0.7805000000000001,-0.09,0.7856718463,2.46,0.02,2.4600812995,3.2205,-0.07,3.2212606616,0.7805000000000001,-0.09,0.7856718463,2.44,0.02,2.4400819658
2020-01-15 16:00:00,3.344,-0.025,3.3440934497,0.774,-0.075,0.7776252311,2.5700000000000003,0.05,2.5704863353,3.324,-0.055,3.3244549929,0.774,-0.075,0.7776252311,2.55,0.02,2.5500784302
2020-01-15 16:30:00,3.3325,-0.01,3.3325150037,0.8425,-0.09,0.8472934852,2.49,0.08,2.4912848091,3.3225,-0.13,3.325042293,0.8425,-0.09,0.8472934852,2.48,-0.04,2.4803225597000003
2020-01-15 17:00:00,3.59,0.0175,3.5900426529000002,0.86,-0.0925,0.8649602592000001,2.73,0.11,2.7322152185,3.58,-0.10250000000000001,3.5814670528,0.86,-0.0925,0.8649602592000001,2.7199999999999998,-0.01,2.7200183823
2020-01-15 17:30:00,3.654,-0.0405,3.6542244389,0.8140000000000001,-0.0805,0.8179708124,2.84,0.04,2.8402816762,3.634,-0.0505,3.6343508705,0.8140000000000001,-0.0805,0.8179708124,2.8200000000000003,0.03,2.82015957
2020-01-15 18:00:00,3.64,-0.106,3.6415430795,0.77,-0.066,0.7728233951,2.87,-0.04,2.8702787321,3.59,-0.006,3.5900050139,0.77,-0.066,0.7728233951,2.8200000000000003,0.06,2.8206382257
2020-01-15 18:30:00,3.568,-0.007,3.5680068666,0.808,-0.067,0.8107730879,2.76,0.06,2.7606520969,3.558,-0.127,3.5602658609,0.808,-0.067,0.8107730879,2.75,-0.06,2.7506544676
2020-01-15 19:00:00,3.3225,0.008,3.3225096313,0.8425,-0.082,0.8464810984000001,2.48,0.09,2.4816325272,3.3225,-0.232,3.3305900753,0.8425,-0.082,0.8464810984000001,2.48,-0.15,2.4845321491
2020-01-15 19:30:00,3.3995,0.03,3.3996323698,0.7795000000000001,-0.06,0.7818057623,2.62,0.09,2.6215453458,3.3995,-0.21,3.4059800719,0.7795000000000001,-0.06,0.7818057623,2.62,-0.15,2.6242903803
2020-01-15 20:00:00,3.331,0.0395,3.3312341932000002,0.871,-0.09050000000000001,0.8756890144,2.46,0.13,2.4634325645,3.331,-0.2005,3.3370288057,0.871,-0.09050000000000001,0.8756890144,2.46,-0.11,2.4624581215
2020-01-15 20:30:00,3.198,0.019,3.198056441,0.878,-0.091,0.8827032344,2.32,0.11,2.3226062947,3.198,-0.241,3.2070679756000002,0.878,-0.091,0.8827032344,2.32,-0.15,2.3248440808
2020-01-15 21:00:00,3.047,0.012,3.0470236297,0.907,-0.098,0.9122790143,2.14,0.11,2.1428252379,3.047,-0.248,3.0570758905,0.907,-0.098,0.9122790143,2.14,-0.15,2.1452505681
2020-01-15 21:30:00,2.918,0.611,2.9812824422,0.878,-0.089,0.8824992918000001,2.04,0.7000000000000001,2.1567568245,2.848,-0.899,2.9865205507,0.878,-0.089,0.8824992918000001,1.97,-0.81,2.130023474
2020-01-15 22:00:00,2.7285,0.8295,2.8518033768,0.7585000000000001,-0.0505,0.7601792552000001,1.97,0.88,2.1576144234,2.6085000000000003,-1.2105000000000001,2.8756881785,0.7585000000000001,-0.0505,0.7601792552000001,1.85,-1.16,2.1835979483
2020-01-15 22:30:00,2.5484999999999998,0.669,2.6348459632,0.7685000000000001,-0.051000000000000004,0.7701903985,1.78,0.72,1.9201041638,2.4385,-1.081,2.6673663509,0.7685000000000001,-0.051000000000000004,0.7701903985,1.67,-1.03,1.9620907217
2020-01-15 23:00:00,2.3305,0.1825,2.3376348089,0.8405,-0.0675,0.8432060839000001,1.49,0.25,1.5108275878000001,2.2705,-0.6575000000000001,2.3637843599,0.8405,-0.0675,0.8432060839000001,1.43,-0.59,1.5469324484
2020-01-15 23:30:00,2.136,0.6865,2.2436083103,0.8260000000000001,-0.0635,0.8284372336,1.31,0.75,1.5095032295,2.036,-1.2035,2.3651021648,0.8260000000000001,-0.0635,0.8284372336,1.21,-1.1400000000000001,1.6624379688
2020-01-16 00:00:00,1.9845000000000002,0.716,2.1097147319,0.8645,-0.074,0.8676613683000001,1.12,0.79,1.3705838172,1.9045,-1.254,2.2802710913,0.8645,-0.074,0.8676613683000001,1.04,-1.18,1.5728954193
2020-01-16 00:30:00,1.9035000000000002,0.6905,2.0248709835,0.9235000000000001,-0.0995,0.9288447125,0.98,0.79,1.2587692402,1.8135,-1.2795,2.2194374287,0.9235000000000001,-0.0995,0.9288447125,0.89,-1.18,1.4780054127
2020-01-16 01:00:00,1.8695,0.7055,1.9981893053,0.8895000000000001,-0.0845,0.8935046167,0.98,0.79,1.2587692402,1.7795,-1.2645,2.1830209573,0.8895000000000001,-0.0845,0.8935046167,0.89,-1.18,1.4780054127
2020-01-16 01:30:00,1.6844999999999999,0.6865,1.8190169048,0.9345,-0.10350000000000001,0.9402140714,0.75,0.79,1.0893117093,1.6045,-1.3135,2.0735724005,0.9345,-0.10350000000000001,0.9402140714,0.67,-1.21,1.3831124322
2020-01-16 02:00:00,1.7215,0.4495,1.7792168221,0.9015000000000001,-0.09050000000000001,0.9060311805000001,0.8200000000000001,0.54,0.9818350167000001,1.6615,-1.0705,1.9765000632,0.9015000000000001,-0.09050000000000001,0.9060311805000001,0.76,-0.98,1.2401612798000001
2020-01-16 02:30:00,1.569,-0.255,1.5895867387,0.799,-0.045,0.8002662057000001,0.77,-0.21,0.7981227976,1.5590000000000002,-0.375,1.603466869,0.799,-0.045,0.8002662057000001,0.76,-0.33,0.8285529555000001
2020-01-16 03:00:00,1.5955,-0.2535,1.6155130764,0.6855,-0.0035,0.6855089350000001,0.91,-0.25,0.9437160590000001,1.6055000000000001,-0.3635,1.6461356262,0.6855,-0.0035,0.6855089350000001,0.92,-0.36,0.9879271228000001
2020-01-16 03:30:00,1.627,-0.263,1.6481195345000001,0.717,-0.013000000000000001,0.7171178425,0.91,-0.25,0.9437160590000001,1.637,-0.373,1.6789574146000001,0.717,-0.013000000000000001,0.7171178425,0.92,-0.36,0.9879271228000001
2020-01-16 04:00:00,1.4849999999999999,-0.259,1.5074169961,0.8150000000000001,-0.049,0.8164716774,0.67,-0.21,0.7021395873,1.4849999999999999,-0.379,1.532601057,0.8150000000000001,-0.049,0.8164716774,0.67,-0.33,0.7468600940000001
2020-01-16 04:30:00,1.548,-0.262,1.5700152864999999,0.8280000000000001,-0.052000000000000005,0.8296312434,0.72,-0.21,0.75,1.558,-0.382,1.6041471254,0.8280000000000001,-0.052000000000000005,0.8296312434,0.73,-0.33,0.8011242101
2020-01-16 05:00:00,1.657,-0.244,1.6748686516,0.847,-0.064,0.8494145042,0.81,-0.18,0.8297590012,1.667,-0.364,1.7062781133,0.847,-0.064,0.8494145042,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-01-16 05:30:00,1.7595,-0.2315,1.7746640527,0.9095000000000001,-0.0915,0.9140910786,0.85,-0.14,0.8614522622,1.7695,-0.3415,1.8021521856,0.9095000000000001,-0.0915,0.9140910786,0.86,-0.25,0.8956003573
2020-01-16 06:00:00,1.7069999999999999,-0.248,1.7249211575999999,0.9470000000000001,-0.108,0.9531384999,0.76,-0.14,0.7727871635,1.717,-0.358,1.7539250269000002,0.9470000000000001,-0.108,0.9531384999,0.77,-0.25,0.8095677859
2020-01-16 06:30:00,1.9735,-0.17750000000000002,1.98146625,0.8035,-0.0575,0.8055547778000001,1.17,-0.12,1.176137747,1.9835,-0.3075,2.0071941859,0.8035,-0.0575,0.8055547778000001,1.18,-0.25,1.2061923561
2020-01-16 07:00:00,2.304,0.359,2.3318012351,0.914,-0.101,0.9195634834,1.3900000000000001,0.46,1.4641379716,2.2640000000000002,-0.781,2.394923172,0.914,-0.101,0.9195634834,1.35,-0.68,1.5115885684
2020-01-16 07:30:00,2.5335,-0.109,2.5358436959,0.8435,-0.079,0.8471913892,1.69,-0.03,1.6902662512000002,2.5335,-0.229,2.5438284632,0.8435,-0.079,0.8471913892,1.69,-0.15,1.6966437457999999
2020-01-16 08:00:00,2.572,-0.128,2.5751831003,0.882,-0.098,0.8874277435,1.69,-0.03,1.6902662512000002,2.572,-0.228,2.5820859784,0.882,-0.098,0.8874277435,1.69,-0.13,1.6949926254
2020-01-16 08:30:00,2.7065,-0.0665,2.7073168451000003,0.8865000000000001,-0.10650000000000001,0.8928742913000001,1.82,0.04,1.8204395074000002,2.7065,-0.20650000000000002,2.7143663165,0.8865000000000001,-0.10650000000000001,0.8928742913000001,1.82,-0.1,1.8227451824
2020-01-16 09:00:00,2.8435,0.022500000000000003,2.8435890174000003,0.7235,-0.0475,0.7250575839000001,2.12,0.07,2.1211553456,2.8535,-0.20750000000000002,2.8610345157,0.7235,-0.0475,0.7250575839000001,2.13,-0.16,2.1360009363
2020-01-16 09:30:00,3.142,0.6565000000000001,3.2098529951,0.892,-0.1135,0.8991919984000001,2.25,0.77,2.3781084921,3.072,-0.7935,3.1728262244,0.892,-0.1135,0.8991919984000001,2.18,-0.68,2.2835936591
2020-01-16 10:00:00,3.2595,1.0095,3.4122471335,0.8495,-0.12050000000000001,0.8580037879,2.41,1.13,2.6617663308,3.1395,-1.1505,3.3436672232999998,0.8495,-0.12050000000000001,0.8580037879,2.29,-1.03,2.5109759059
2020-01-16 10:30:00,3.2815,0.9645,3.4203073692,0.8715,-0.1355,0.8819708045,2.41,1.1,2.6491696812,3.1615,-1.1655,3.3694914305,0.8715,-0.1355,0.8819708045,2.29,-1.03,2.5109759059
2020-01-16 11:00:00,3.2145,0.912,3.3413701157,0.8845000000000001,-0.148,0.8967966603,2.33,1.06,2.5597851472,3.0945,-1.138,3.2971160504,0.8845000000000001,-0.148,0.8967966603,2.21,-0.99,2.421611034
2020-01-16 11:30:00,3.409,0.9895,3.5497029805,0.889,-0.1305,0.8985272673,2.52,1.12,2.7576801845,3.279,-1.0705,3.4493204041,0.889,-0.1305,0.8985272673,2.39,-0.9400000000000001,2.568209493
2020-01-16 12:00:00,3.467,0.9845,3.6040712049,0.887,-0.1355,0.8972899476,2.58,1.12,2.8126144421,3.347,-1.0755,3.5155524815,0.887,-0.1355,0.8972899476,2.46,-0.9400000000000001,2.6334767893
2020-01-16 12:30:00,3.512,0.994,3.6499561641,0.892,-0.126,0.9008551493,2.62,1.12,2.8493508033,3.382,-1.066,3.5460231246,0.892,-0.126,0.9008551493,2.49,-0.9400000000000001,2.6615221209
2020-01-16 13:00:00,3.456,0.9195000000000001,3.5762293340999998,0.876,-0.12050000000000001,0.8842489751,2.58,1.04,2.7817260828,3.326,-1.0205,3.4790366842,0.876,-0.12050000000000001,0.8842489751,2.45,-0.9,2.6100766271999998
2020-01-16 13:30:00,3.454,0.9225000000000001,3.5750695448,0.724,-0.0575,0.7262797326,2.73,0.98,2.9005689097,3.314,-1.0075,3.46376273,0.724,-0.0575,0.7262797326,2.59,-0.9500000000000001,2.7587315926000002
2020-01-16 14:00:00,3.4325,0.9385,3.5584882324000002,0.8725,-0.1015,0.8783840276,2.56,1.04,2.7631865663,3.2925,-0.9915,3.4385503486,0.8725,-0.1015,0.8783840276,2.42,-0.89,2.5784685377
2020-01-16 14:30:00,3.2365,0.9035000000000001,3.3602447084,0.9065000000000001,-0.1165,0.9139554147000001,2.33,1.02,2.5434818655,3.0865,-1.0365,3.2558892027,0.9065000000000001,-0.1165,0.9139554147000001,2.18,-0.92,2.3661783534
2020-01-16 15:00:00,3.31,0.8805000000000001,3.4251102536999998,0.89,-0.1095,0.8967107951000001,2.42,0.99,2.6146701513,3.16,-1.0295,3.3234726191,0.89,-0.1095,0.8967107951000001,2.27,-0.92,2.4493468517
2020-01-16 15:30:00,3.391,0.9410000000000001,3.519142225,0.521,0.031,0.52192145,2.87,0.91,3.0108138435,3.231,-1.029,3.3908998806,0.521,0.031,0.52192145,2.71,-1.06,2.9099312707
2020-01-16 16:00:00,3.5635,1.005,3.7025068872,0.7735000000000001,-0.055,0.7754529322,2.79,1.06,2.984577022,3.4135,-1.045,3.5698749628,0.7735000000000001,-0.055,0.7754529322,2.64,-0.99,2.819521236
2020-01-16 16:30:00,3.599,0.987,3.7318855824,0.9390000000000001,-0.113,0.9457748146,2.66,1.1,2.8784718168000003,3.449,-1.073,3.6120534326,0.9390000000000001,-0.113,0.9457748146,2.51,-0.96,2.6873220871
2020-01-16 17:00:00,3.6870000000000003,1.061,3.8366248188,0.9470000000000001,-0.109,0.9532523276,2.74,1.17,2.9793455657,3.557,-1.069,3.7141634321,0.9470000000000001,-0.109,0.9532523276,2.61,-0.96,2.780953074
2020-01-16 17:30:00,3.662,1.0535,3.8105257183,0.922,-0.0965,0.9270362722000001,2.74,1.15,2.9715484179000002,3.532,-1.1365,3.7103444921,0.922,-0.0965,0.9270362722000001,2.61,-1.04,2.8095729213
2020-01-16 18:00:00,3.683,1.043,3.8278372484,0.8230000000000001,-0.057,0.8249715147000001,2.86,1.1,3.064245421,3.553,-1.137,3.7304929969,0.8230000000000001,-0.057,0.8249715147000001,2.73,-1.08,2.9358644383
2020-01-16 18:30:00,3.667,1.0195,3.8060831901,0.887,-0.0805,0.890645412,2.7800000000000002,1.1,2.9897157055,3.527,-1.1605,3.7130161931,0.887,-0.0805,0.890645412,2.64,-1.08,2.8523674378
2020-01-16 19:00:00,3.4555,0.973,3.589875938,0.9155000000000001,-0.08700000000000001,0.9196245158,2.54,1.06,2.7523081223,3.3255,-1.167,3.5243211048000003,0.9155000000000001,-0.08700000000000001,0.9196245158,2.41,-1.08,2.6409278672000003
2020-01-16 19:30:00,3.341,0.9755,3.4805001437,0.881,-0.0645,0.8833579399,2.46,1.04,2.6708051221,3.211,-1.1645,3.4156377516,0.881,-0.0645,0.8833579399,2.33,-1.1,2.5766062951
2020-01-16 20:00:00,3.284,0.9265,3.4121925869,0.904,-0.07350000000000001,0.9069830484,2.38,1.0,2.5815499219999998,3.154,-1.1035,3.341470971,0.904,-0.07350000000000001,0.9069830484,2.25,-1.03,2.4745504642
2020-01-16 20:30:00,3.1195,0.891,3.2442504913,0.7895000000000001,-0.039,0.7904626810000001,2.33,0.93,2.508744706,2.9895,-1.129,3.1955830845,0.7895000000000001,-0.039,0.7904626810000001,2.2,-1.09,2.4552189312
2020-01-16 21:00:00,3.0015,0.8715,3.1254622858,0.5915,0.0115,0.5916117815,2.41,0.86,2.5588473968,2.8715,-1.1385,3.0889633374,0.5915,0.0115,0.5916117815,2.2800000000000002,-1.15,2.5536052945
2020-01-16 21:30:00,2.8635,0.8415,2.9845861522,0.5835,0.0115,0.5836133138,2.2800000000000002,0.8300000000000001,2.4263758983,2.7435,-1.1785,2.9859093254999998,0.5835,0.0115,0.5836133138,2.16,-1.19,2.4661102976000002
2020-01-16 22:00:00,2.641,0.7005,2.7323215861,0.651,-0.0095,0.6510693127,1.99,0.71,2.112865353,2.531,-1.0795,2.7515961277,0.651,-0.0095,0.6510693127,1.88,-1.07,2.1631689717
2020-01-16 22:30:00,2.442,-0.182,2.4487727539,0.772,-0.032,0.7726629278,1.67,-0.15,1.6767229944,2.432,-0.242,2.4440106383,0.772,-0.032,0.7726629278,1.6600000000000001,-0.21,1.6732304085
2020-01-16 23:00:00,2.2105,-0.1505,2.2156174083,0.6305000000000001,-0.0005,0.6305001983,1.58,-0.15,1.5871042814,2.2105,-0.3405,2.236571148,0.6305000000000001,-0.0005,0.6305001983,1.58,-0.34,1.6161683081
2020-01-16 23:30:00,2.0875,-0.14750000000000002,2.0927045898,0.6175,0.0025,0.6175050607,1.47,-0.15,1.4776332427,2.1075,-0.3675,2.1393018721,0.6175,0.0025,0.6175050607,1.49,-0.37,1.5352524222000001
2020-01-17 00:00:00,1.9585,-0.1935,1.9680356958,0.5385,0.026500000000000003,0.5391516484000001,1.42,-0.22,1.4369411957,1.9685000000000001,-0.3435,1.9982453553,0.5385,0.026500000000000003,0.5391516484000001,1.43,-0.37,1.4770917372
2020-01-17 00:30:00,1.752,-0.28600000000000003,1.7751901307,0.562,0.024,0.5625122221000001,1.19,-0.31,1.2297154142,1.752,-0.296,1.7768286355,0.562,0.024,0.5625122221000001,1.19,-0.32,1.2322743201
2020-01-17 01:00:00,1.7395,-0.302,1.7655209571000001,0.5795,0.008,0.5795552174,1.16,-0.31,1.2007081244,1.7395,-0.312,1.7672589652,0.5795,0.008,0.5795552174,1.16,-0.32,1.2033287165
2020-01-17 01:30:00,1.5845,-0.060500000000000005,1.5856545967,0.5945,0.0095,0.5945758993,0.99,-0.07,0.9924716621,1.5545,-0.5805,1.6593524339,0.5945,0.0095,0.5945758993,0.96,-0.59,1.1268096556
2020-01-17 02:00:00,1.7165,0.6305000000000001,1.8286340531,0.7565000000000001,-0.029500000000000002,0.7570749633,0.96,0.66,1.1649892703,1.6265,-1.2195,2.0329000221,0.7565000000000001,-0.029500000000000002,0.7570749633,0.87,-1.19,1.4741099009
2020-01-17 02:30:00,1.6875,0.6890000000000001,1.8227389418,0.6875,-0.011,0.6875879944000001,1.0,0.7000000000000001,1.2206555616,1.5975000000000001,-1.2810000000000001,2.0476736190000002,0.6875,-0.011,0.6875879944000001,0.91,-1.27,1.5623699946
2020-01-17 03:00:00,1.609,0.47950000000000004,1.6789286018,0.609,0.0095,0.6090740924,1.0,0.47000000000000003,1.1049434375,1.5590000000000002,-1.0805,1.8968292622,0.609,0.0095,0.6090740924,0.9500000000000001,-1.09,1.4458907289
2020-01-17 03:30:00,1.5710000000000002,-0.2235,1.5868185939,0.641,-0.0035,0.6410095553,0.93,-0.22,0.9556673061000001,1.591,-0.3635,1.6319967065,0.641,-0.0035,0.6410095553,0.9500000000000001,-0.36,1.0159232254
2020-01-17 04:00:00,1.454,-0.263,1.4775943286,0.524,0.017,0.5242756908,0.93,-0.28,0.9712363255,1.474,-0.383,1.5229461578999999,0.524,0.017,0.5242756908,0.9500000000000001,-0.4,1.0307764064
2020-01-17 04:30:00,1.573,-0.23750000000000002,1.5908284791,0.553,0.0025,0.553005651,1.02,-0.24,1.0478549518,1.573,-0.34750000000000003,1.6109268294999999,0.553,0.0025,0.553005651,1.02,-0.35000000000000003,1.0783784122
2020-01-17 05:00:00,1.6019999999999999,-0.249,1.6212356399,0.612,-0.009000000000000001,0.6120661729,0.99,-0.24,1.0186756108,1.612,-0.359,1.6514917499,0.612,-0.009000000000000001,0.6120661729,1.0,-0.35000000000000003,1.059481005
2020-01-17 05:30:00,1.658,-0.254,1.6773431372,0.668,-0.014,0.6681466905,0.99,-0.24,1.0186756108,1.6680000000000001,-0.364,1.7072551069,0.668,-0.014,0.6681466905,1.0,-0.35000000000000003,1.059481005
2020-01-17 06:00:00,1.697,-0.24450000000000002,1.7145230385999999,0.757,-0.0345,0.7577857547,0.9400000000000001,-0.21,0.9631718434000001,1.7069999999999999,-0.3645,1.7454825264,0.757,-0.0345,0.7577857547,0.9500000000000001,-0.33,1.0056838469
2020-01-17 06:30:00,1.9180000000000001,-0.099,1.9205533057,0.8180000000000001,-0.059000000000000004,0.8201249905,1.1,-0.04,1.1007270325,1.9380000000000002,-0.389,1.9766550028,0.8180000000000001,-0.059000000000000004,0.8201249905,1.12,-0.33,1.1676043851
2020-01-17 07:00:00,2.1885,0.0585,2.1892817315,0.7185,-0.0415,0.7196975059,1.47,0.1,1.4733974345,2.1985,-0.49150000000000005,2.2527704055,0.7185,-0.0415,0.7196975059,1.48,-0.45,1.5469001261000002
2020-01-17 07:30:00,2.6095,0.341,2.631686009,0.7695000000000001,-0.069,0.7725873737000001,1.8399999999999999,0.41000000000000003,1.8851259905000002,2.5695,-0.679,2.6577003687,0.7695000000000001,-0.069,0.7725873737000001,1.8,-0.61,1.9005525512
2020-01-17 08:00:00,2.678,0.0375,2.6782625431,0.558,-0.0125,0.5581399914,2.12,0.05,2.1205895407,2.698,-0.3325,2.7184113467,0.558,-0.0125,0.5581399914,2.14,-0.32,2.1637929661
2020-01-17 08:30:00,2.9585,0.7555000000000001,3.0534410916,0.6485000000000001,-0.044500000000000005,0.6500249995,2.31,0.8,2.4446063078,2.8885,-0.9445,3.0389986015,0.6485000000000001,-0.044500000000000005,0.6500249995,2.24,-0.9,2.4140422532
2020-01-17 09:00:00,3.028,0.9865,3.1846453884,0.868,-0.1135,0.8753891992,2.16,1.1,2.4239636961,2.918,-1.1235,3.1268156725,0.868,-0.1135,0.8753891992,2.05,-1.01,2.2853008555
2020-01-17 09:30:00,3.1185,0.975,3.2673639604,0.8285,-0.125,0.8378766317,2.29,1.1,2.5404920783,3.0085,-1.135,3.2154777639,0.8285,-0.125,0.8378766317,2.18,-1.01,2.4026027553000002
2020-01-17 10:00:00,3.1535,0.9745,3.3006381959,0.8635,-0.1255,0.8725723466,2.29,1.1,2.5404920783,3.0435,-1.1355,3.248423079,0.8635,-0.1255,0.8725723466,2.18,-1.01,2.4026027553000002
2020-01-17 10:30:00,3.2295,0.971,3.3723154138,0.5495,-0.039,0.5508822469,2.68,1.01,2.8640006983,3.1095,-1.169,3.3219800194999998,0.5495,-0.039,0.5508822469,2.56,-1.13,2.7983030572
2020-01-17 11:00:00,2.9925,0.9165000000000001,3.1297010241,0.3125,-0.0035,0.3125195994,2.68,0.92,2.8335137197,2.8725,-1.2135,3.1183069926,0.3125,-0.0035,0.3125195994,2.56,-1.21,2.8315543435
2020-01-17 11:30:00,3.1655,0.9420000000000001,3.3026889424,0.23550000000000001,0.022,0.2365253686,2.93,0.92,3.0710421684,3.0555,-1.188,3.2783264404,0.23550000000000001,0.022,0.2365253686,2.8200000000000003,-1.21,3.0686316169
2020-01-17 12:00:00,3.1665,0.9515,3.3063687786,0.2665,0.0015,0.2665042214,2.9,0.9500000000000001,3.0516389039,3.0465,-1.1785,3.2665003444,0.2665,0.0015,0.2665042214,2.7800000000000002,-1.18,3.0200662244
2020-01-17 12:30:00,3.224,0.966,3.3656101973,0.244,0.016,0.2445240274,2.98,0.9500000000000001,3.1277627787,3.104,-1.164,3.3150734532,0.244,0.016,0.2445240274,2.86,-1.18,3.0938648969
2020-01-17 13:00:00,3.2495,0.9855,3.3956531772,0.2495,0.035500000000000004,0.2520128965,3.0,0.9500000000000001,3.1468237955,3.1295,-1.1445,3.3322140537,0.2495,0.035500000000000004,0.2520128965,2.88,-1.18,3.1123624468
2020-01-17 13:30:00,3.266,1.0025,3.4163960909,0.266,0.052500000000000005,0.2711314257,3.0,0.9500000000000001,3.1468237955,3.146,-1.1575,3.3521817149,0.266,0.052500000000000005,0.2711314257,2.88,-1.21,3.123859792
2020-01-17 14:00:00,3.188,1.0005,3.341308763,0.268,0.0505,0.2727164278,2.92,0.9500000000000001,3.0706513967,3.078,-1.1595,3.2891525124,0.268,0.0505,0.2727164278,2.81,-1.21,3.059444394
2020-01-17 14:30:00,3.0635,0.9725,3.2141543989,0.2735,0.052500000000000005,0.2784932674,2.79,0.92,2.9377712641000002,2.9235,-1.1775,3.1517231001,0.2735,0.052500000000000005,0.2784932674,2.65,-1.23,2.9215406894
2020-01-17 15:00:00,3.147,0.9410000000000001,3.284675022,0.467,-0.019,0.4673863498,2.68,0.96,2.8467525358,3.017,-1.199,3.246519675,0.467,-0.019,0.4673863498,2.55,-1.18,2.8097864688
2020-01-17 15:30:00,3.155,0.9285,3.288789633,0.375,0.018500000000000003,0.37545605600000004,2.7800000000000002,0.91,2.9251495688,3.015,-1.1815,3.2382352061,0.375,0.018500000000000003,0.37545605600000004,2.64,-1.2,2.8999310337
2020-01-17 16:00:00,3.246,0.9545,3.3834281801,0.436,-0.0055000000000000005,0.43603468900000003,2.81,0.96,2.9694612306,3.106,-1.1655,3.317472871,0.436,-0.0055000000000000005,0.43603468900000003,2.67,-1.16,2.9110994487
2020-01-17 16:30:00,3.4130000000000003,0.9765,3.5499466545000002,0.543,-0.0335,0.5440323979,2.87,1.01,3.0425318404,3.273,-1.1435,3.467004651,0.543,-0.0335,0.5440323979,2.73,-1.11,2.9470324057
2020-01-17 17:00:00,3.5700000000000003,0.995,3.7060659735,0.4,0.025,0.40078048850000003,3.17,0.97,3.3150867259,3.42,-1.115,3.5971690258,0.4,0.025,0.40078048850000003,3.02,-1.1400000000000001,3.2280024783
2020-01-17 17:30:00,3.6025,0.855,3.7025708974000002,0.3325,0.055,0.3370181746,3.27,0.8,3.3664372859,3.4325,-0.985,3.5710336389,0.3325,0.055,0.3370181746,3.1,-1.04,3.2698012172
2020-01-17 18:00:00,3.6315,0.89,3.7389694101,0.36150000000000004,0.04,0.3637062688,3.27,0.85,3.3786683767,3.4615,-1.0,3.6030517967,0.36150000000000004,0.04,0.3637062688,3.1,-1.04,3.2698012172
2020-01-17 18:30:00,3.5460000000000003,0.9215000000000001,3.6637792305,0.396,0.0315,0.39725086530000003,3.15,0.89,3.2733163611,3.386,-1.0685,3.5505898454,0.396,0.0315,0.39725086530000003,2.99,-1.1,3.1859221585
2020-01-17 19:00:00,3.3335,0.879,3.4474430017,0.4435,0.019,0.44390680330000004,2.89,0.86,3.0152446004,3.1835,-1.141,3.3817973402,0.4435,0.019,0.44390680330000004,2.74,-1.16,2.9754327416
2020-01-17 19:30:00,3.2935,0.9085000000000001,3.4165061832,0.5135000000000001,-0.0015,0.5135021908,2.7800000000000002,0.91,2.9251495688,3.1535,-1.0915,3.3370547643,0.5135000000000001,-0.0015,0.5135021908,2.64,-1.09,2.8561687625000003
2020-01-17 20:00:00,3.2575,0.8915000000000001,3.3772886314,0.47750000000000004,0.0115,0.4776384616,2.7800000000000002,0.88,2.9159561039,3.1175,-1.1085,3.3087125139999998,0.47750000000000004,0.0115,0.4776384616,2.64,-1.12,2.8677517326
2020-01-17 20:30:00,3.1415,0.8645,3.2582790703,0.41150000000000003,0.0345,0.41294370080000004,2.73,0.8300000000000001,2.8533839559,3.0115,-1.1355,3.2184612006,0.41150000000000003,0.0345,0.41294370080000004,2.6,-1.17,2.8511225859
2020-01-17 21:00:00,2.9885,0.8415,3.1047148822,0.41850000000000004,0.0315,0.4196838096,2.5700000000000003,0.81,2.6946242781,2.8585000000000003,-1.1585,3.0843385839,0.41850000000000004,0.0315,0.4196838096,2.44,-1.19,2.7147191383
2020-01-17 21:30:00,2.8515,0.808,2.9637672395,0.4315,0.028,0.4324075046,2.42,0.78,2.5425970975,2.7315,-1.162,2.9683895044,0.4315,0.028,0.4324075046,2.3,-1.19,2.5896138708
2020-01-17 22:00:00,2.6145,0.7725000000000001,2.7262366919,0.5245000000000001,-0.007500000000000001,0.5245536198,2.09,0.78,2.2308070289,2.4945,-1.1575,2.7499702726,0.5245000000000001,-0.007500000000000001,0.5245536198,1.97,-1.15,2.2810962277
2020-01-17 22:30:00,2.567,0.7635000000000001,2.6781376458,0.547,-0.0165,0.5472488008,2.02,0.78,2.1653637108,2.437,-1.1665,2.7017940799,0.547,-0.0165,0.5472488008,1.8900000000000001,-1.15,2.2123742902
2020-01-17 23:00:00,2.197,0.15,2.2021146655,0.517,-0.01,0.5170967028,1.6800000000000002,0.16,1.6876018488,2.147,-0.68,2.2521121198,0.517,-0.01,0.5170967028,1.63,-0.67,1.7623280058000002
2020-01-17 23:30:00,1.94,-0.19,1.9492819191000001,0.42,0.03,0.4210700654,1.52,-0.22,1.5358385332,1.9500000000000002,-0.41000000000000003,1.9926364445,0.42,0.03,0.4210700654,1.53,-0.44,1.5920113065
2020-01-18 00:00:00,1.8265,-0.1915,1.8365115028,0.47650000000000003,0.0085,0.47657580720000003,1.35,-0.2,1.3647344064,1.8365,-0.4315,1.886511198,0.47650000000000003,0.0085,0.47657580720000003,1.3599999999999999,-0.44,1.4294054708
2020-01-18 00:30:00,1.7045,-0.2585,1.7239902842000001,0.5245000000000001,-0.0085,0.5245688706,1.18,-0.25,1.2061923561,1.7045,-0.3685,1.7438785795,0.5245000000000001,-0.0085,0.5245688706,1.18,-0.36,1.2336936411
2020-01-18 01:00:00,1.675,-0.1575,1.6823885550000002,0.605,-0.0375,0.606161076,1.07,-0.12,1.0767079455,1.695,-0.48750000000000004,1.763712349,0.605,-0.0375,0.606161076,1.09,-0.45,1.1792370415
2020-01-18 01:30:00,1.5845,-0.152,1.5917739318000002,0.5945,-0.032,0.595360605,0.99,-0.12,0.9972462083,1.6145,-0.512,1.6937397232,0.5945,-0.032,0.595360605,1.02,-0.48,1.1272976537
2020-01-18 02:00:00,1.558,-0.21150000000000002,1.5722901291,0.528,-0.0115,0.5281252219,1.03,-0.2,1.0492378186,1.5779999999999998,-0.4615,1.6441004379000002,0.528,-0.0115,0.5281252219,1.05,-0.45,1.1423659659
2020-01-18 02:30:00,1.5075,-0.28500000000000003,1.5342037837,0.47750000000000004,0.005,0.4775261773,1.03,-0.29,1.070046728,1.5275,-0.405,1.5802788520000002,0.47750000000000004,0.005,0.4775261773,1.05,-0.41000000000000003,1.1272089425
2020-01-18 03:00:00,1.4725000000000001,-0.146,1.4797203283,0.41250000000000003,0.024,0.413197592,1.06,-0.17,1.0735455277,1.4625,-0.516,1.5508585525,0.41250000000000003,0.024,0.413197592,1.05,-0.54,1.1807201192
2020-01-18 03:30:00,1.486,0.5750000000000001,1.5933678169,0.396,0.035,0.3975437083,1.09,0.54,1.2164292006,1.3860000000000001,-1.255,1.8697649585,0.396,0.035,0.3975437083,0.99,-1.29,1.6260996279
2020-01-18 04:00:00,1.462,0.5785,1.5722933092,0.372,0.0385,0.373986965,1.09,0.54,1.2164292006,1.362,-1.2515,1.8496746336,0.372,0.0385,0.373986965,0.99,-1.29,1.6260996279
2020-01-18 04:30:00,1.4415,0.586,1.5560585625,0.35150000000000003,0.046,0.3544971791,1.09,0.54,1.2164292006,1.3415,-1.244,1.8295240501,0.35150000000000003,0.046,0.3544971791,0.99,-1.29,1.6260996279
2020-01-18 05:00:00,1.4595,0.5845,1.572189715,0.3395,0.044500000000000005,0.3424040011,1.12,0.54,1.2433824834,1.3695,-1.2455,1.8511619324000002,0.3395,0.044500000000000005,0.3424040011,1.03,-1.29,1.6507574019
2020-01-18 05:30:00,1.4895,0.579,1.5980773605,0.34950000000000003,0.039,0.35166923380000004,1.1400000000000001,0.54,1.2614277624999999,1.3795,-1.251,1.8622624010000002,0.34950000000000003,0.039,0.35166923380000004,1.03,-1.29,1.6507574019
2020-01-18 06:00:00,1.5215,0.5785,1.6277667216,0.35150000000000003,0.0385,0.3536021776,1.17,0.54,1.2886038957000001,1.4215,-1.2515,1.8939151248,0.35150000000000003,0.0385,0.3536021776,1.07,-1.29,1.6760071599000002
2020-01-18 06:30:00,1.6075,0.6115,1.7198803737000001,0.34750000000000003,0.0415,0.3499692844,1.26,0.5700000000000001,1.3829316686,1.5075,-1.2185,1.9383752216999999,0.34750000000000003,0.0415,0.3499692844,1.16,-1.26,1.7126587518
2020-01-18 07:00:00,1.7595,0.602,1.8596355154,0.3695,0.032,0.3708830678,1.3900000000000001,0.5700000000000001,1.5023315213,1.6595,-1.198,2.0467399078,0.3695,0.032,0.3708830678,1.29,-1.23,1.7824140933
2020-01-18 07:30:00,1.9275,0.653,2.0351081667,0.3975,0.023,0.3981648528,1.53,0.63,1.654629868,1.8175,-1.207,2.181778002,0.3975,0.023,0.3981648528,1.42,-1.23,1.8786431274000002
2020-01-18 08:00:00,2.0185,0.6555000000000001,2.1222682441,0.3985,0.025500000000000002,0.3993150385,1.62,0.63,1.7381887124,1.9085,-1.2045,2.256810249,0.3985,0.025500000000000002,0.3993150385,1.51,-1.23,1.9475625792
2020-01-18 08:30:00,2.1495,0.6655,2.2501645495,0.3695,0.035500000000000004,0.37120142780000004,1.78,0.63,1.8882002012,2.0395,-1.1945000000000001,2.3635546323,0.3695,0.035500000000000004,0.37120142780000004,1.67,-1.23,2.0740781085
2020-01-18 09:00:00,2.4165,0.4305,2.4545473106,0.35650000000000004,0.0405,0.3587931159,2.06,0.39,2.0965924735,2.3465,-0.8995000000000001,2.5129987067,0.35650000000000004,0.0405,0.3587931159,1.99,-0.9400000000000001,2.2008407484
2020-01-18 09:30:00,2.6245000000000003,-0.122,2.6273340576,0.3845,0.028,0.38551815780000004,2.24,-0.15,2.2450167037,2.6345,-0.262,2.6474958451,0.3845,0.028,0.38551815780000004,2.25,-0.29,2.2686119103999998
2020-01-18 10:00:00,2.799,-0.076,2.800031607,0.40900000000000003,0.024,0.40970355140000003,2.39,-0.1,2.3920911354,2.809,-0.23600000000000002,2.8188964153000002,0.40900000000000003,0.024,0.40970355140000003,2.4,-0.26,2.4140422532
2020-01-18 10:30:00,2.9015,-0.05,2.9019307797,0.3415,0.05,0.3451409133,2.56,-0.1,2.5619523805,2.9015,-0.21,2.9090895913,0.3415,0.05,0.3451409133,2.56,-0.26,2.5731692521
2020-01-18 11:00:00,2.9445,-0.0465,2.9448671447,0.34450000000000003,0.053500000000000006,0.3486294595,2.6,-0.1,2.6019223663,2.9545,-0.20650000000000002,2.9617077,0.34450000000000003,0.053500000000000006,0.3486294595,2.61,-0.26,2.6229182221
2020-01-18 11:30:00,2.908,-0.049,2.9084127974,0.34800000000000003,0.051000000000000004,0.351717216,2.56,-0.1,2.5619523805,2.918,-0.209,2.9254751751,0.34800000000000003,0.051000000000000004,0.351717216,2.5700000000000003,-0.26,2.5831182706
2020-01-18 12:00:00,2.914,-0.0505,2.9144375529,0.354,0.0495,0.35744405160000003,2.56,-0.1,2.5619523805,2.924,-0.2305,2.9330711294,0.354,0.0495,0.35744405160000003,2.5700000000000003,-0.28,2.585207922
2020-01-18 12:30:00,2.9465,-0.0925,2.9479515769,0.3865,0.0475,0.3894078838,2.56,-0.14,2.5638252671,2.9565,-0.1925,2.9627602839,0.3865,0.0475,0.3894078838,2.5700000000000003,-0.24,2.5811818998
2020-01-18 13:00:00,2.9145000000000003,-0.061,2.91513829,0.42450000000000004,0.039,0.42628775490000004,2.49,-0.1,2.4920072231,2.9245,-0.201,2.9313991966,0.42450000000000004,0.039,0.42628775490000004,2.5,-0.24,2.5114935795
2020-01-18 13:30:00,2.8835,-0.066,2.8842552332,0.4435,0.034,0.4448013602,2.44,-0.1,2.4420483206,2.8935,-0.20600000000000002,2.9008237192,0.4435,0.034,0.4448013602,2.45,-0.24,2.461727036
2020-01-18 14:00:00,2.858,-0.076,2.8590103183,0.498,0.024,0.4985779779,2.36,-0.1,2.3621176939,2.868,-0.216,2.8761223896,0.498,0.024,0.4985779779,2.37,-0.24,2.3821209037
2020-01-18 14:30:00,2.8945,-0.0775,2.8955373422,0.5145000000000001,0.022500000000000003,0.5149917475,2.38,-0.1,2.3820999139,2.8845,-0.2175,2.8926884554,0.5145000000000001,0.022500000000000003,0.5149917475,2.37,-0.24,2.3821209037
2020-01-18 15:00:00,2.846,-0.084,2.8472393647,0.536,0.016,0.5362387528,2.31,-0.1,2.312163489,2.836,-0.224,2.8448325083,0.536,0.016,0.5362387528,2.3,-0.24,2.3124878378
2020-01-18 15:30:00,2.8295,-0.08850000000000001,2.830883696,0.40950000000000003,0.0415,0.41159749760000003,2.42,-0.13,2.4234892201,2.8095,-0.1985,2.8165035949,0.40950000000000003,0.0415,0.41159749760000003,2.4,-0.24,2.4119701491
2020-01-18 16:00:00,2.8689999999999998,-0.0915,2.8704587177,0.419,0.0385,0.42076507700000004,2.45,-0.13,2.4534465554000002,2.859,-0.2015,2.8660919821,0.419,0.0385,0.42076507700000004,2.44,-0.24,2.4517748673
2020-01-18 16:30:00,2.9575,-0.0975,2.9591067064,0.4375,0.0325,0.4387054821,2.52,-0.13,2.5233509467,2.9475,-0.20750000000000002,2.9547948321,0.4375,0.0325,0.4387054821,2.51,-0.24,2.5214479967
2020-01-18 17:00:00,3.046,-0.0095,3.0460148145,0.426,0.0405,0.42792084550000004,2.62,-0.05,2.6204770558,3.046,-0.3095,3.0616835646,0.426,0.0405,0.42792084550000004,2.62,-0.35000000000000003,2.6432744844
2020-01-18 17:30:00,3.2800000000000002,0.918,3.4060422781,0.38,0.048,0.3830195817,2.9,0.87,3.0276888876,3.15,-1.212,3.3751213312,0.38,0.048,0.3830195817,2.77,-1.26,3.0431069649
2020-01-18 18:00:00,3.2560000000000002,0.9525,3.3924610904,0.436,0.0325,0.4372096179,2.8200000000000003,0.92,2.966277128,3.126,-1.2675,3.373193183,0.436,0.0325,0.4372096179,2.69,-1.3,2.9876579456
2020-01-18 18:30:00,3.174,0.9125000000000001,3.302564496,0.514,0.0125,0.5141519717,2.66,0.9,2.8081310511,3.034,-1.2175,3.269168434,0.514,0.0125,0.5141519717,2.52,-1.23,2.8041576275
2020-01-18 19:00:00,3.082,0.89,3.2079314207,0.602,-0.01,0.6020830507,2.48,0.9,2.6382570004,2.952,-1.24,3.2018594598,0.602,-0.01,0.6020830507,2.35,-1.23,2.6524328455
2020-01-18 19:30:00,2.9975,0.894,3.1279773417,0.5675,-0.006,0.5675317172000001,2.43,0.9,2.5913124088,2.8675,-1.236,3.1225393913,0.5675,-0.006,0.5675317172000001,2.3,-1.23,2.6082369524
2020-01-18 20:00:00,2.894,0.881,3.0251276006,0.504,0.011,0.5041200254,2.39,0.87,2.5434228905,2.7640000000000002,-1.279,3.0455766285,0.504,0.011,0.5041200254,2.26,-1.29,2.6022490273
2020-01-18 20:30:00,2.748,0.888,2.8879141261,0.47800000000000004,0.018000000000000002,0.4783387921,2.27,0.87,2.4310080214,2.618,-1.272,2.910654222,0.47800000000000004,0.018000000000000002,0.4783387921,2.14,-1.29,2.4987396823
2020-01-18 21:00:00,2.696,0.89,2.8391047885000003,0.5660000000000001,-0.01,0.5660883323,2.13,0.9,2.3123364807,2.576,-1.33,2.8990819236,0.5660000000000001,-0.01,0.5660883323,2.01,-1.32,2.4046829313
2020-01-18 21:30:00,2.586,0.8085,2.7094405787999998,0.736,-0.051500000000000004,0.7377996002,1.85,0.86,2.0401225453,2.476,-1.2715,2.7833950941000003,0.736,-0.051500000000000004,0.7377996002,1.74,-1.22,2.1250882335
2020-01-18 22:00:00,2.4314999999999998,0.3265,2.4533231544,0.7615000000000001,-0.043500000000000004,0.7627414372,1.67,0.37,1.7104970038,2.3715,-0.8235,2.5104112213,0.7615000000000001,-0.043500000000000004,0.7627414372,1.6099999999999999,-0.78,1.7889941308
2020-01-18 22:30:00,2.3035,-0.2025,2.3123837268000003,0.7435,-0.0425,0.7447137034,1.56,-0.16,1.5681836627,2.2935,-0.3225,2.3160631468,0.7435,-0.0425,0.7447137034,1.55,-0.28,1.5750872992
2020-01-18 23:00:00,2.1985,-0.079,2.199918919,0.8085,-0.059000000000000004,0.8106498936000001,1.3900000000000001,-0.02,1.3901438774,2.1685,-0.47900000000000004,2.2207731199,0.8085,-0.059000000000000004,0.8106498936000001,1.3599999999999999,-0.42,1.4233762679
2020-01-18 23:30:00,2.11,0.6735,2.2148819946,0.64,-0.026500000000000003,0.6405483979000001,1.47,0.7000000000000001,1.6281584689000002,2.0,-1.2365,2.3513681656,0.64,-0.026500000000000003,0.6405483979000001,1.3599999999999999,-1.21,1.8203571078
2020-01-19 00:00:00,1.975,0.6765,2.0876487372,0.625,-0.0235,0.625441644,1.35,0.7000000000000001,1.5206906326,1.875,-1.2935,2.2778865753,0.625,-0.0235,0.625441644,1.25,-1.27,1.7819652073
2020-01-19 00:30:00,1.7945,0.152,1.8009259424000001,0.6245,-0.028,0.625127387,1.17,0.18,1.1837651794,1.7545000000000002,-0.788,1.9233341493,0.6245,-0.028,0.625127387,1.13,-0.76,1.3618002790000001
2020-01-19 01:00:00,1.7335,-0.252,1.7517209395000002,0.6835,-0.032,0.6842486756,1.05,-0.22,1.0728000746,1.7335,-0.382,1.7750904907,0.6835,-0.032,0.6842486756,1.05,-0.35000000000000003,1.1067971811
2020-01-19 01:30:00,1.6400000000000001,-0.261,1.6606387325,0.56,-0.001,0.5600008929,1.08,-0.26,1.1108555262,1.6400000000000001,-0.35100000000000003,1.6771407216,0.56,-0.001,0.5600008929,1.08,-0.35000000000000003,1.1352973179
2020-01-19 02:00:00,1.5955,-0.271,1.6183513988,0.6155,-0.011,0.6155982862,0.98,-0.26,1.0139033485,1.5955,-0.361,1.6358304466,0.6155,-0.011,0.6155982862,0.98,-0.35000000000000003,1.0406248123
2020-01-19 02:30:00,1.5495,-0.2735,1.5734524143000002,0.7195,-0.053500000000000006,0.7214863131,0.8300000000000001,-0.22,0.8586617495000001,1.5495,-0.4035,1.6011753495,0.7195,-0.053500000000000006,0.7214863131,0.8300000000000001,-0.35000000000000003,0.9007774420000001
2020-01-19 03:00:00,1.529,-0.28600000000000003,1.5555182416000002,0.779,-0.066,0.7817908928,0.75,-0.22,0.7816009212,1.529,-0.41600000000000004,1.5845810172,0.779,-0.066,0.7817908928,0.75,-0.35000000000000003,0.8276472679
2020-01-19 03:30:00,1.506,-0.2735,1.5306332839999999,0.836,-0.053500000000000006,0.8377101229,0.67,-0.22,0.7051950085,1.506,-0.4035,1.5591177794000002,0.836,-0.053500000000000006,0.8377101229,0.67,-0.35000000000000003,0.7559100476
2020-01-19 04:00:00,1.47,-0.2515,1.4913591955,0.77,-0.0315,0.7706440488,0.7000000000000001,-0.22,0.7337574531000001,1.47,-0.3815,1.5186975505,0.77,-0.0315,0.7706440488,0.7000000000000001,-0.35000000000000003,0.7826237921
2020-01-19 04:30:00,1.441,-0.278,1.4675711225999999,0.641,-0.008,0.6410499201000001,0.8,-0.27,0.8443340571,1.441,-0.398,1.4949531765000001,0.641,-0.008,0.6410499201000001,0.8,-0.39,0.89
2020-01-19 05:00:00,1.437,-0.2525,1.4590151644,0.517,0.0175,0.5172960951,0.92,-0.27,0.9588013350000001,1.437,-0.4025,1.4923053474,0.517,0.0175,0.5172960951,0.92,-0.42,1.0113357504
2020-01-19 05:30:00,1.426,-0.2515,1.4480083736,0.506,0.018500000000000003,0.5063380788,0.92,-0.27,0.9588013350000001,1.426,-0.4015,1.4814446497,0.506,0.018500000000000003,0.5063380788,0.92,-0.42,1.0113357504
2020-01-19 06:00:00,1.49,-0.2505,1.5109104044000001,0.5,0.0195,0.5003801055,0.99,-0.27,1.0261578826,1.5,-0.4005,1.5525463761,0.5,0.0195,0.5003801055,1.0,-0.42,1.084619749
2020-01-19 06:30:00,1.587,-0.23800000000000002,1.6047470206,0.427,0.032,0.4281973844,1.16,-0.27,1.1910079765,1.587,-0.388,1.6337420237,0.427,0.032,0.4281973844,1.16,-0.42,1.2336936411
2020-01-19 07:00:00,1.694,-0.23550000000000001,1.7102912764,0.41400000000000003,0.0345,0.415435013,1.28,-0.27,1.308166656,1.704,-0.34550000000000003,1.7386737043,0.41400000000000003,0.0345,0.415435013,1.29,-0.38,1.3448048186000001
2020-01-19 07:30:00,1.811,-0.2215,1.8244953412,0.341,0.0485,0.3444317784,1.47,-0.27,1.4945902448,1.8210000000000002,-0.3315,1.8509276728000001,0.341,0.0485,0.3444317784,1.48,-0.38,1.5280052356
2020-01-19 08:00:00,1.8639999999999999,-0.2245,1.8774707055,0.34400000000000003,0.0455,0.3469960374,1.52,-0.27,1.5437940277000002,1.8639999999999999,-0.3345,1.8937756599000002,0.34400000000000003,0.0455,0.3469960374,1.52,-0.38,1.5667801377
2020-01-19 08:30:00,2.0085,-0.194,2.0178474298,0.3285,0.046,0.3317050648,1.6800000000000002,-0.24,1.6970562748,2.0085,-0.334,2.0360815922,0.3285,0.046,0.3317050648,1.6800000000000002,-0.38,1.7224401296
2020-01-19 09:00:00,2.3045,0.8025,2.4402308292,0.3145,0.052500000000000005,0.31885184650000004,1.99,0.75,2.1266405432,2.1945,-1.2875,2.5443047184000003,0.3145,0.052500000000000005,0.31885184650000004,1.88,-1.34,2.3086792761
2020-01-19 09:30:00,2.5115,0.3405,2.5344767705,0.3115,0.0505,0.3155669501,2.2,0.29,2.2190313202,2.4515000000000002,-0.7795000000000001,2.5724448488,0.3115,0.0505,0.3155669501,2.14,-0.8300000000000001,2.2953213283
2020-01-19 10:00:00,2.6805,-0.10250000000000001,2.6824590398,0.3105,0.0475,0.3141122411,2.37,-0.15,2.3747420913,2.6905,-0.24250000000000002,2.701406393,0.3105,0.0475,0.3141122411,2.38,-0.29,2.3976029696
2020-01-19 10:30:00,2.8675,-0.10200000000000001,2.8693135503000002,0.3175,0.048,0.3211078479,2.55,-0.15,2.5544079549000003,2.8775,-0.242,2.8876582641,0.3175,0.048,0.3211078479,2.56,-0.29,2.5763734201
2020-01-19 11:00:00,2.9855,-0.041,2.9857815141,0.3255,0.049,0.32916751050000004,2.66,-0.09,2.6615221209,2.9955,-0.211,3.0029221185,0.3255,0.049,0.32916751050000004,2.67,-0.26,2.6826293072
2020-01-19 11:30:00,3.0425,-0.04,3.0427629303,0.3325,0.05,0.3362383827,2.71,-0.09,2.7114940531,3.0525,-0.21,3.0597150603,0.3325,0.05,0.3362383827,2.7199999999999998,-0.26,2.732398214
2020-01-19 12:00:00,3.089,-0.0385,3.0892399146,0.339,0.051500000000000004,0.3428895595,2.75,-0.09,2.7514723331,3.099,-0.1885,3.1047275645,0.339,0.051500000000000004,0.3428895595,2.76,-0.24,2.7704151313
2020-01-19 12:30:00,3.1515,-0.0165,3.1515431934,0.35150000000000003,0.053500000000000006,0.3555481683,2.8,-0.07,2.8008748633,3.1715,-0.1865,3.1769788322,0.35150000000000003,0.053500000000000006,0.3555481683,2.8200000000000003,-0.24,2.8301943396
2020-01-19 13:00:00,3.1575,0.034,3.1576830509000002,0.35750000000000004,0.054,0.3615553208,2.8,-0.02,2.8000714277,3.1775,-0.23600000000000002,3.1862520694,0.35750000000000004,0.054,0.3615553208,2.8200000000000003,-0.29,2.8348721312
2020-01-19 13:30:00,3.081,0.035500000000000004,3.0812045128,0.361,0.0555,0.3652413586,2.7199999999999998,-0.02,2.7200735284,3.101,-0.23450000000000001,3.1098538953,0.361,0.0555,0.3652413586,2.74,-0.29,2.755303976
2020-01-19 14:00:00,3.018,-0.0315,3.0181643842,0.358,0.0585,0.3627481909,2.66,-0.09,2.6615221209,3.028,-0.2515,3.0384266076,0.358,0.0585,0.3627481909,2.67,-0.31,2.6879360111
2020-01-19 14:30:00,3.0185,-0.065,3.0191997698,0.35850000000000004,0.055,0.3626944306,2.66,-0.12,2.6627053911000003,2.9885,-0.23500000000000001,2.997725346,0.35850000000000004,0.055,0.3626944306,2.63,-0.29,2.6459402866
2020-01-19 15:00:00,2.9875,-0.07,2.9883199712,0.3675,0.05,0.3708857641,2.62,-0.12,2.6227466519,2.9775,-0.24,2.9871568841,0.3675,0.05,0.3708857641,2.61,-0.29,2.6260616901000002
2020-01-19 15:30:00,2.9775,-0.0655,2.9782203579,0.35750000000000004,0.0545,0.3616303361,2.62,-0.12,2.6227466519,2.9675000000000002,-0.23550000000000001,2.9768299414,0.35750000000000004,0.0545,0.3616303361,2.61,-0.29,2.6260616901000002
2020-01-19 16:00:00,2.979,-0.0985,2.9806279959,0.359,0.051500000000000004,0.3626751301,2.62,-0.15,2.6242903803,2.969,-0.23850000000000002,2.9785639577,0.359,0.051500000000000004,0.3626751301,2.61,-0.29,2.6260616901000002
2020-01-19 16:30:00,3.05,-0.1,3.0516389039,0.37,0.05,0.3733630941,2.68,-0.15,2.6841944788000003,3.03,-0.26,3.0411346567,0.37,0.05,0.3733630941,2.66,-0.31,2.6780029873
2020-01-19 17:00:00,3.184,0.537,3.2289665529000002,0.374,0.047,0.37694164,2.81,0.49,2.8524024961,3.104,-0.853,3.2190720713,0.374,0.047,0.37694164,2.73,-0.9,2.8745260479
