Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-01-19 17:30:00,3.314,0.8895000000000001,3.4312980416,0.354,0.0495,0.35744405160000003,2.96,0.84,3.0768815382,3.174,-1.2005,3.3934460728999998,0.354,0.0495,0.35744405160000003,2.8200000000000003,-1.25,3.0846231536
2020-01-19 18:00:00,3.3385,0.848,3.4445153868,0.34850000000000003,0.048,0.3517900652,2.99,0.8,3.0951736623,3.1885,-1.172,3.3970746606,0.34850000000000003,0.048,0.3517900652,2.84,-1.22,3.0909545451
2020-01-19 18:30:00,3.277,0.8455,3.3843166592,0.357,0.0455,0.3598878297,2.92,0.8,3.0276063152,3.117,-1.1745,3.3309366926,0.357,0.0455,0.3598878297,2.76,-1.22,3.0176149522
2020-01-19 19:00:00,3.289,0.9,3.4099151016,0.339,0.05,0.3426674773,2.95,0.85,3.0700162866,3.1390000000000002,-1.23,3.371382654,0.339,0.05,0.3426674773,2.8,-1.28,3.0787010248
2020-01-19 19:30:00,3.2365,0.9005000000000001,3.3594393133000002,0.3265,0.0505,0.3303823543,2.91,0.85,3.0316002375,3.0865,-1.2295,3.3223715175,0.3265,0.0505,0.3303823543,2.76,-1.28,3.0423674992
2020-01-19 20:00:00,3.1525,0.9075000000000001,3.2805201568999998,0.3225,0.0575,0.3275858666,2.83,0.85,2.9548942451,3.0125,-1.2725,3.2702312609,0.3225,0.0575,0.3275858666,2.69,-1.33,3.0008332176
2020-01-19 20:30:00,3.0015,0.9395,3.1451013497,0.3215,0.0495,0.32528833360000003,2.68,0.89,2.8239157211,2.8715,-1.3205,3.1605747104,0.3215,0.0495,0.32528833360000003,2.55,-1.37,2.8947193301
2020-01-19 21:00:00,2.8725,0.906,3.0119914094,0.3225,0.046,0.32576410180000004,2.55,0.86,2.6911150105,2.7425,-1.3639999999999999,3.0629727798,0.3225,0.046,0.32576410180000004,2.42,-1.4100000000000001,2.8008034562
2020-01-19 21:30:00,2.757,0.9055000000000001,2.9018923567,0.327,0.0455,0.3301503445,2.43,0.86,2.5776927668000003,2.637,-1.3645,2.9691125358,0.327,0.0455,0.3301503445,2.31,-1.4100000000000001,2.7063259227
2020-01-19 22:00:00,2.6835,0.8130000000000001,2.8039510071000002,0.3435,0.043000000000000003,0.3461809498,2.34,0.77,2.4634325645,2.5535,-1.267,2.8505527972999998,0.3435,0.043000000000000003,0.3461809498,2.21,-1.31,2.5690854404
2020-01-19 22:30:00,2.567,0.443,2.604944913,0.357,0.043000000000000003,0.35958031090000003,2.21,0.4,2.245907389,2.477,-0.897,2.6344141664,0.357,0.043000000000000003,0.35958031090000003,2.12,-0.9400000000000001,2.3190515303
2020-01-19 23:00:00,2.37,0.3675,2.3983236333,0.34,0.0475,0.3433019808,2.03,0.32,2.0550669089,2.2800000000000002,-0.8525,2.4341643843,0.34,0.0475,0.3433019808,1.94,-0.9,2.1385976714
2020-01-19 23:30:00,2.2595,0.6565000000000001,2.3529412445,0.3395,0.0465,0.34266966600000004,1.92,0.61,2.0145719148,2.1395,-1.1835,2.4450219835,0.3395,0.0465,0.34266966600000004,1.8,-1.23,2.1801146759
2020-01-20 00:00:00,2.0155,0.639,2.1143701781,0.3355,0.049,0.3390593606,1.6800000000000002,0.59,1.7805897899,1.8955000000000002,-1.181,2.2333117225,0.3355,0.049,0.3390593606,1.56,-1.23,1.9865799757
2020-01-20 00:30:00,1.9020000000000001,0.642,2.0074282054,0.332,0.052000000000000005,0.3360476157,1.57,0.59,1.6772000477,1.792,-1.198,2.1555667468,0.332,0.052000000000000005,0.3360476157,1.46,-1.25,1.9220041623
2020-01-20 01:00:00,1.7850000000000001,-0.0115,1.7850370444,0.335,0.0485,0.3384926144,1.45,-0.06,1.4512408484,1.7650000000000001,-0.5915,1.8614771688,0.335,0.0485,0.3384926144,1.43,-0.64,1.5666843971
2020-01-20 01:30:00,1.673,-0.2335,1.6892161643999999,0.343,0.0465,0.3461376171,1.33,-0.28,1.3591541487,1.683,-0.42350000000000004,1.7354657156000002,0.343,0.0465,0.3461376171,1.34,-0.47000000000000003,1.4200352108
2020-01-20 02:00:00,1.7505000000000002,-0.23650000000000002,1.7664038326,0.3405,0.043500000000000004,0.3432673885,1.4100000000000001,-0.28,1.4375326083,1.7505000000000002,-0.3765,1.7905313457,0.3405,0.043500000000000004,0.3432673885,1.4100000000000001,-0.42,1.4712239802
2020-01-20 02:30:00,1.7535,-0.23500000000000001,1.7691769979,0.3435,0.045,0.34643505880000003,1.4100000000000001,-0.28,1.4375326083,1.7535,-0.375,1.7931500913,0.3435,0.045,0.34643505880000003,1.4100000000000001,-0.42,1.4712239802
2020-01-20 03:00:00,1.6585,-0.23950000000000002,1.6757035836,0.35850000000000004,0.0405,0.3607804041,1.3,-0.28,1.3298120168,1.6585,-0.3795,1.7013648933,0.35850000000000004,0.0405,0.3607804041,1.3,-0.42,1.3661625086
2020-01-20 03:30:00,1.651,-0.28950000000000004,1.676189503,0.401,0.030500000000000003,0.40215824,1.25,-0.32,1.2903100403,1.641,-0.3295,1.6737536408,0.401,0.030500000000000003,0.40215824,1.24,-0.36,1.2912009913
2020-01-20 04:00:00,1.6165,0.2505,1.6357941496000001,0.3965,0.030500000000000003,0.39767134670000004,1.22,0.22,1.2396773774,1.5465,-0.8795000000000001,1.7790959783,0.3965,0.030500000000000003,0.39767134670000004,1.15,-0.91,1.4664924139
2020-01-20 04:30:00,1.678,0.671,1.8071870407000001,0.458,0.021,0.4584811883,1.22,0.65,1.3823530662999999,1.608,-1.289,2.0608699619,0.458,0.021,0.4584811883,1.15,-1.31,1.7431580536
2020-01-20 05:00:00,1.758,0.669,1.8809904306,0.498,0.019,0.498362318,1.26,0.65,1.4177799547,1.6480000000000001,-1.291,2.0934624429,0.498,0.019,0.498362318,1.15,-1.31,1.7431580536
2020-01-20 05:30:00,1.833,0.7075,1.9648015803,0.533,0.007500000000000001,0.5330527647000001,1.3,0.7000000000000001,1.476482306,1.7429999999999999,-1.2825,2.1639905845,0.533,0.007500000000000001,0.5330527647000001,1.21,-1.29,1.7686718181
2020-01-20 06:00:00,1.8195000000000001,0.736,1.9627216435000001,0.35950000000000004,0.036000000000000004,0.3612980072,1.46,0.7000000000000001,1.6191355718,1.7195,-1.294,2.1520028462,0.35950000000000004,0.036000000000000004,0.3612980072,1.3599999999999999,-1.33,1.9022355270000002
2020-01-20 06:30:00,2.0685000000000002,-0.08850000000000001,2.0703923541,0.2685,0.051500000000000004,0.2733944037,1.8,-0.14,1.8054362354,2.0585,-0.3785,2.0930084806,0.2685,0.051500000000000004,0.2733944037,1.79,-0.43,1.8409236812
2020-01-20 07:00:00,2.27,-0.14200000000000002,2.2744370732,0.27,0.058,0.2761593743,2.0,-0.2,2.0099751242,2.27,-0.292,2.2887035632,0.27,0.058,0.2761593743,2.0,-0.35000000000000003,2.0303940504
2020-01-20 07:30:00,2.6654999999999998,0.739,2.7660461403000003,0.2655,0.059000000000000004,0.2719765615,2.4,0.68,2.4944738924,2.5755,-1.061,2.7854840244,0.2655,0.059000000000000004,0.2719765615,2.31,-1.12,2.5671969149000002
2020-01-20 08:00:00,2.797,0.301,2.8131494806,0.267,0.051000000000000004,0.27182715100000004,2.5300000000000002,0.25,2.5423217735,2.747,-0.619,2.8158781934,0.267,0.051000000000000004,0.27182715100000004,2.48,-0.67,2.5689102748
2020-01-20 08:30:00,2.927,0.7075,3.0112929532,0.267,0.0475,0.27119227500000004,2.66,0.66,2.7406568556,2.8369999999999997,-0.9025000000000001,2.9770917436,0.267,0.0475,0.27119227500000004,2.5700000000000003,-0.9500000000000001,2.7399635034000003
2020-01-20 09:00:00,3.034,0.28250000000000003,3.0471236027,0.264,0.0425,0.2673990464,2.77,0.24,2.7803776722,2.9939999999999998,-0.4475,3.0272582067,0.264,0.0425,0.2673990464,2.73,-0.49,2.7736257859
2020-01-20 09:30:00,3.213,-0.023,3.2130823208,0.233,0.007,0.2331051265,2.98,-0.03,2.9801510029,3.223,-0.153,3.2266295108,0.233,0.007,0.2331051265,2.99,-0.16,2.9942778762
2020-01-20 10:00:00,3.337,-0.026000000000000002,3.337101287,0.227,0.004,0.22703523960000002,3.11,-0.03,3.1101446912,3.347,-0.156,3.3506335222,0.227,0.004,0.22703523960000002,3.12,-0.16,3.1240998704
2020-01-20 10:30:00,3.281,-0.0275,3.2811152449,0.251,0.0025,0.2510124499,3.03,-0.03,3.0301485112,3.291,-0.1575,3.2947666458000002,0.251,0.0025,0.2510124499,3.04,-0.16,3.0442076145
2020-01-20 11:00:00,3.14,-0.029,3.1401339142999998,0.26,0.001,0.26000192310000003,2.88,-0.03,2.8801562458000003,3.14,-0.159,3.1440230597,0.26,0.001,0.26000192310000003,2.88,-0.16,2.8844410204
2020-01-20 11:30:00,3.2415,-0.019,3.2415556836,0.28150000000000003,0.011,0.28171483810000003,2.96,-0.03,2.9601520231,3.2415,-0.149,3.2449226878,0.28150000000000003,0.011,0.28171483810000003,2.96,-0.16,2.9643211702
2020-01-20 12:00:00,3.4385,0.006,3.4385052348,0.2785,-0.004,0.2785287238,3.16,0.01,3.1600158227,3.4485,-0.124,3.4507286549,0.2785,-0.004,0.2785287238,3.17,-0.12,3.1722704803
2020-01-20 12:30:00,3.3595,0.033,3.3596620738,0.2695,0.023,0.2704796665,3.09,0.01,3.0900161812,3.3695,-0.097,3.3708959121,0.2695,0.023,0.2704796665,3.1,-0.12,3.1023217112
2020-01-20 13:00:00,3.3675,0.036000000000000004,3.3676924221,0.2775,0.026000000000000002,0.2787153566,3.09,0.01,3.0900161812,3.3575,-0.094,3.3588156023,0.2775,0.026000000000000002,0.2787153566,3.08,-0.12,3.0823367759
2020-01-20 13:30:00,3.4285,0.076,3.4293422474,0.3385,0.026000000000000002,0.3394970545,3.09,0.05,3.0904045043,3.4385,-0.064,3.439095557,0.3385,0.026000000000000002,0.3394970545,3.1,-0.09,3.1013061764
2020-01-20 14:00:00,3.3810000000000002,0.0765,3.3818653507,0.341,0.026500000000000003,0.3420281421,3.04,0.05,3.0404111564,3.391,-0.0635,3.3915944996,0.341,0.026500000000000003,0.3420281421,3.05,-0.09,3.0513275799
2020-01-20 14:30:00,3.3064999999999998,0.0345,3.3066799815,0.3265,0.0345,0.3283176815,2.98,0.0,2.98,3.2965,-0.0955,3.2978830331,0.3265,0.0345,0.3283176815,2.9699999999999998,-0.13,2.9728437564
2020-01-20 15:00:00,3.0925,0.01,3.0925161681,0.3225,0.04,0.32497115260000004,2.77,-0.03,2.7701624501,3.0725,-0.12,3.0748424756,0.3225,0.04,0.32497115260000004,2.75,-0.16,2.7546506131
2020-01-20 15:30:00,3.2615,0.0285,3.2616245185,0.3315,0.0385,0.3337281828,2.93,-0.01,2.9300170648,3.2415,-0.1015,3.2430887284,0.3315,0.0385,0.3337281828,2.91,-0.14,2.9133657512
2020-01-20 16:00:00,3.318,0.055,3.3184558156,0.328,0.035,0.32986209240000003,2.99,0.02,2.9900668889,3.308,-0.075,3.3088501024,0.328,0.035,0.32986209240000003,2.98,-0.11,2.9820295102000003
2020-01-20 16:30:00,3.4495,0.0475,3.4498270246000002,0.3995,0.0275,0.40044537700000005,3.05,0.02,3.0500655731,3.4295,-0.0825,3.4304921659,0.3995,0.0275,0.40044537700000005,3.03,-0.11,3.0319960422
2020-01-20 17:00:00,3.6135,-0.0055000000000000005,3.6135041857,0.4335,0.0245,0.4341917779,3.18,-0.03,3.1801415063,3.5935,-0.0155,3.5935334282999998,0.4335,0.0245,0.4341917779,3.16,-0.04,3.1602531544
2020-01-20 17:30:00,3.7455,-0.069,3.7461355088,0.3955,0.031,0.3967130575,3.35,-0.1,3.351492205,3.7055,0.021,3.7055595057,0.3955,0.031,0.3967130575,3.31,-0.01,3.3100151057
2020-01-20 18:00:00,3.675,-0.0805,3.6758815609,0.445,0.0195,0.4454270423,3.23,-0.1,3.2315476169,3.6550000000000002,0.0095,3.6550123461,0.445,0.0195,0.4454270423,3.21,-0.01,3.2100155763
2020-01-20 18:30:00,3.615,-0.0835,3.6159642213,0.465,0.0165,0.4652926498,3.15,-0.1,3.1515869019,3.585,0.006500000000000001,3.5850058926,0.465,0.0165,0.4652926498,3.12,-0.01,3.1200160256
2020-01-20 19:00:00,3.4525,-0.11950000000000001,3.4545674838,0.35250000000000004,0.0405,0.3548189679,3.1,-0.16,3.1041262861,3.4125,-0.0395,3.4127286004,0.35250000000000004,0.0405,0.3548189679,3.06,-0.08,3.061045573
2020-01-20 19:30:00,3.4305,-0.11750000000000001,3.4325116897,0.36050000000000004,0.0425,0.3629965565,3.07,-0.16,3.0741665537,3.3905,-0.0375,3.3907073746,0.36050000000000004,0.0425,0.3629965565,3.03,-0.08,3.0310559216
2020-01-20 20:00:00,3.2955,-0.0795,3.2964587818,0.4355,0.030500000000000003,0.43656671880000003,2.86,-0.11,2.8621146029,3.2655,-0.1095,3.2673353822,0.4355,0.030500000000000003,0.43656671880000003,2.83,-0.14,2.8334607814
2020-01-20 20:30:00,3.203,-0.027,3.2031137975,0.483,0.023,0.48354730900000004,2.7199999999999998,-0.05,2.72045952,3.183,-0.187,3.1884883566,0.483,0.023,0.48354730900000004,2.7,-0.21,2.7081543531000003
2020-01-20 21:00:00,3.046,-0.060500000000000005,3.0466007697,0.516,0.0195,0.5163683278,2.5300000000000002,-0.08,2.5312645061,3.036,-0.2205,3.0439967559,0.516,0.0195,0.5163683278,2.52,-0.24,2.5314027732
2020-01-20 21:30:00,2.8765,-0.0585,2.8770948021000002,0.5065000000000001,0.021500000000000002,0.5069561125000001,2.37,-0.08,2.3713498266,2.8765,-0.2485,2.8872139685000002,0.5065000000000001,0.021500000000000002,0.5069561125000001,2.37,-0.27,2.3853301658
2020-01-20 22:00:00,2.696,-0.1285,2.6990606236,0.606,0.0015,0.6060018564,2.09,-0.13,2.0940391591,2.686,-0.2685,2.6993866433,0.606,0.0015,0.6060018564,2.08,-0.27,2.0974508338
2020-01-20 22:30:00,2.577,-0.14250000000000002,2.5809368938,0.677,-0.0125,0.677115389,1.9,-0.13,1.9044421755,2.567,-0.28250000000000003,2.5824978703,0.677,-0.0125,0.677115389,1.8900000000000001,-0.27,1.9091883092000002
2020-01-20 23:00:00,2.3345000000000002,0.315,2.3556560127,0.7545000000000001,-0.035,0.7553113596000001,1.58,0.35000000000000003,1.6183015788000001,2.2545,-0.795,2.3905637933,0.7545000000000001,-0.035,0.7553113596000001,1.5,-0.76,1.6815469069
2020-01-20 23:30:00,2.127,-0.05,2.127587601,0.727,-0.03,0.7276187188000001,1.4,-0.02,1.4001428499,2.117,-0.45,2.1642987317,0.727,-0.03,0.7276187188000001,1.3900000000000001,-0.42,1.4520674915
2020-01-21 00:00:00,1.9505,-0.201,1.9608292251,0.5505,0.009000000000000001,0.5505735646000001,1.4,-0.21,1.4156623891,1.9705,-0.331,1.9981069166,0.5505,0.009000000000000001,0.5505735646000001,1.42,-0.34,1.4601369799000001
2020-01-21 00:30:00,1.8565,-0.226,1.8702054032,0.5065000000000001,0.014,0.5066934478,1.35,-0.24,1.3711673858,1.8565,-0.34600000000000003,1.8884671694000001,0.5065000000000001,0.014,0.5066934478,1.35,-0.36,1.3971757227000001
2020-01-21 01:00:00,1.845,-0.2315,1.8594669263,0.495,0.0085,0.49507297440000003,1.35,-0.24,1.3711673858,1.845,-0.35150000000000003,1.8781845623,0.495,0.0085,0.49507297440000003,1.35,-0.36,1.3971757227000001
2020-01-21 01:30:00,1.6945000000000001,-0.2545,1.7135053252999999,0.4645,0.0155,0.4647585395,1.23,-0.27,1.2592855117,1.6945000000000001,-0.3745,1.7353905900000002,0.4645,0.0155,0.4647585395,1.23,-0.39,1.2903487901
2020-01-21 02:00:00,1.7775,-0.24350000000000002,1.7941010284,0.41750000000000004,0.026500000000000003,0.4183401726,1.3599999999999999,-0.27,1.3865424624,1.7775,-0.3235,1.8066982316,0.41750000000000004,0.026500000000000003,0.4183401726,1.3599999999999999,-0.35000000000000003,1.4043147795
2020-01-21 02:30:00,1.788,0.5315,1.8653247036,0.398,0.0315,0.3992445992,1.3900000000000001,0.5,1.4771932846,1.6880000000000002,-1.0985,2.0139628224,0.398,0.0315,0.3992445992,1.29,-1.13,1.7149344011
2020-01-21 03:00:00,1.8025,0.669,1.9226458981999999,0.3825,0.039,0.3844830946,1.42,0.63,1.5534799645000001,1.7025000000000001,-1.201,2.0834844012,0.3825,0.039,0.3844830946,1.32,-1.24,1.8110770276000001
2020-01-21 03:30:00,1.7525,0.675,1.8779992678,0.36250000000000004,0.045,0.365282425,1.3900000000000001,0.63,1.5261061562,1.6425,-1.2650000000000001,2.0731693732,0.36250000000000004,0.045,0.365282425,1.28,-1.31,1.8315294155
2020-01-21 04:00:00,1.6075,0.462,1.6725729431,0.3675,0.042,0.369892214,1.24,0.42,1.3091982279,1.5375,-1.058,1.8663521238,0.3675,0.042,0.369892214,1.17,-1.1,1.6058953889
2020-01-21 04:30:00,1.6265,-0.2335,1.6431751276000002,0.35650000000000004,0.0465,0.35951981860000004,1.27,-0.28,1.3004999039,1.6265,-0.35350000000000004,1.6644712374,0.35650000000000004,0.0465,0.35951981860000004,1.27,-0.4,1.3315029102
2020-01-21 05:00:00,1.745,-0.2275,1.7597673852,0.325,0.052500000000000005,0.3292130769,1.42,-0.28,1.4473423921,1.745,-0.34750000000000003,1.7792642440000002,0.325,0.052500000000000005,0.3292130769,1.42,-0.4,1.4752626885
2020-01-21 05:30:00,1.733,-0.223,1.7472887569000002,0.313,0.057,0.31814776440000003,1.42,-0.28,1.4473423921,1.733,-0.343,1.7666176723,0.313,0.057,0.31814776440000003,1.42,-0.4,1.4752626885
2020-01-21 06:00:00,1.8355000000000001,-0.2245,1.849178331,0.3055,0.0555,0.3105004026,1.53,-0.28,1.5554099138000002,1.8355000000000001,-0.34450000000000003,1.8675493300000001,0.3055,0.0555,0.3105004026,1.53,-0.4,1.5814234095000002
2020-01-21 06:30:00,2.106,0.07150000000000001,2.107213385,0.276,0.061500000000000006,0.2827688986,1.83,0.01,1.8300273222,2.096,-0.5485,2.1665798508,0.276,0.061500000000000006,0.2827688986,1.82,-0.61,1.9195051446
2020-01-21 07:00:00,2.4415,0.777,2.5621575381,0.2715,0.057,0.2774189071,2.17,0.72,2.2863289352000002,2.3215,-1.183,2.6055424099,0.2715,0.057,0.2774189071,2.05,-1.24,2.3958505796000003
2020-01-21 07:30:00,2.641,0.48350000000000004,2.6848935268,0.261,0.053500000000000006,0.2664268192,2.38,0.43,2.418532613,2.561,-0.8265,2.6910635909,0.261,0.053500000000000006,0.2664268192,2.3,-0.88,2.4626002518
2020-01-21 08:00:00,2.819,0.8160000000000001,2.9347260520000003,0.259,0.046,0.2630532266,2.56,0.77,2.6732938484,2.689,-1.114,2.9106214113,0.259,0.046,0.2630532266,2.43,-1.16,2.6926752496
2020-01-21 08:30:00,2.938,0.792,3.0428782427,0.258,0.042,0.2613962509,2.68,0.75,2.7829660436,2.778,-1.028,2.9621053324,0.258,0.042,0.2613962509,2.52,-1.07,2.7377545544
2020-01-21 09:00:00,2.98,0.7975,3.0848672986,0.24,0.0475,0.2446553699,2.74,0.75,2.840792143,2.8200000000000003,-1.0025,2.9928926225,0.24,0.0475,0.2446553699,2.58,-1.05,2.7854802099000002
2020-01-21 09:30:00,3.2185,0.7895000000000001,3.3139179984,0.2285,0.0095,0.22869739830000002,2.99,0.78,3.0900647242,3.0485,-1.0105,3.211613691,0.2285,0.0095,0.22869739830000002,2.8200000000000003,-1.02,2.9987997599
2020-01-21 10:00:00,3.3115,0.7825000000000001,3.4026957695,0.2315,0.0025,0.2315134985,3.08,0.78,3.1772314993,3.1415,-1.0175,3.3021702712,0.2315,0.0025,0.2315134985,2.91,-1.02,3.0835855753
2020-01-21 10:30:00,3.2685,0.255,3.2784321329,0.23850000000000002,0.005,0.2385524051,3.03,0.25,3.0402960382,3.2185,-0.435,3.2477634227,0.23850000000000002,0.005,0.2385524051,2.98,-0.44,3.0123080852
2020-01-21 11:00:00,3.07,-0.021,3.0700718233,0.24,0.009000000000000001,0.24016869070000002,2.83,-0.03,2.8301590061,3.07,-0.211,3.0772424344,0.24,0.009000000000000001,0.24016869070000002,2.83,-0.22,2.8385383563
2020-01-21 11:30:00,3.2605,-0.006500000000000001,3.2605064791,0.24050000000000002,0.0035,0.2405254664,3.02,-0.01,3.0200165562,3.2705,-0.1565,3.2742422788,0.24050000000000002,0.0035,0.2405254664,3.03,-0.16,3.0342214817
2020-01-21 12:00:00,3.3529999999999998,-0.0045000000000000005,3.3530030197,0.253,0.0055000000000000005,0.25305977550000003,3.1,-0.01,3.100016129,3.363,-0.1545,3.3665470812000002,0.253,0.0055000000000000005,0.25305977550000003,3.11,-0.16,3.1141130358
2020-01-21 12:30:00,3.357,0.0195,3.3570566349,0.277,0.0095,0.27716285830000004,3.08,0.01,3.0800162337,3.367,-0.1105,3.368812736,0.277,0.0095,0.27716285830000004,3.09,-0.12,3.0923292192
2020-01-21 13:00:00,3.3245,0.015,3.3245338395,0.2745,0.005,0.2745455336,3.05,0.01,3.0500163934,3.3345000000000002,-0.115,3.3364824666,0.2745,0.005,0.2745455336,3.06,-0.12,3.0623520372
2020-01-21 13:30:00,3.354,0.028,3.3541168733,0.274,0.018000000000000002,0.2745906044,3.08,0.01,3.0800162337,3.364,-0.10200000000000001,3.3655460181,0.274,0.018000000000000002,0.2745906044,3.09,-0.12,3.0923292192
2020-01-21 14:00:00,3.2285,0.0165,3.2285421633,0.2685,0.036500000000000005,0.2709695555,2.96,-0.02,2.9600675668000003,3.2385,-0.0835,3.239576284,0.2685,0.036500000000000005,0.2709695555,2.9699999999999998,-0.12,2.9724232538
2020-01-21 14:30:00,3.178,0.867,3.2941422252,0.268,0.037,0.2705420485,2.91,0.8300000000000001,3.0260535355,3.018,-1.053,3.1964250343,0.268,0.037,0.2705420485,2.75,-1.09,2.9581413083
2020-01-21 15:00:00,3.1585,0.875,3.2774604879,0.2785,0.045,0.2821121231,2.88,0.8300000000000001,2.9972153743,2.9985,-1.045,3.1753782846,0.2785,0.045,0.2821121231,2.7199999999999998,-1.09,2.9302730248
2020-01-21 15:30:00,3.113,0.87,3.2322854144,0.313,0.04,0.3155455593,2.8,0.8300000000000001,2.9204280508,2.963,-1.05,3.1435440191,0.313,0.04,0.3155455593,2.65,-1.09,2.8654144552
2020-01-21 16:00:00,3.336,0.8925000000000001,3.453324811,0.316,0.0425,0.3188451819,3.02,0.85,3.1373396373,3.166,-0.9975,3.3194219753,0.316,0.0425,0.3188451819,2.85,-1.04,3.0338259673
2020-01-21 16:30:00,3.5305,0.7825000000000001,3.616177056,0.3205,0.0425,0.323305583,3.21,0.74,3.2941918584,3.3205,-0.8575,3.4294353034,0.3205,0.0425,0.323305583,3.0,-0.9,3.1320919527
2020-01-21 17:00:00,3.621,0.7835000000000001,3.7047959795,0.331,0.043500000000000004,0.3338461472,3.29,0.74,3.3721951307999998,3.411,-0.8565,3.5168897125000003,0.331,0.043500000000000004,0.3338461472,3.08,-0.9,3.2088003989000002
2020-01-21 17:30:00,3.7925,0.222,3.7989920045,0.3425,0.042,0.3450655735,3.45,0.18,3.454692461,3.6825,-0.298,3.6945378939999998,0.3425,0.042,0.3450655735,3.34,-0.34,3.3572607882
2020-01-21 18:00:00,3.7935,-0.13,3.7957268408,0.3435,0.04,0.3458211243,3.45,-0.17,3.4541858665,3.7535,0.1,3.7548318538,0.3435,0.04,0.3458211243,3.41,0.06,3.4105278184
2020-01-21 18:30:00,3.613,-0.1685,3.6169270451999997,0.313,0.051500000000000004,0.3172085276,3.3,-0.22,3.3073252032,3.563,0.07150000000000001,3.5637173359,0.313,0.051500000000000004,0.3172085276,3.25,0.02,3.2500615379
2020-01-21 19:00:00,3.4845,-0.1695,3.4886201427,0.3345,0.0505,0.3382905556,3.15,-0.22,3.157673194,3.4345,0.0405,3.4347387819,0.3345,0.0505,0.3382905556,3.1,-0.01,3.100016129
2020-01-21 19:30:00,3.465,-0.1625,3.4688083328,0.315,0.0575,0.3202050125,3.15,-0.22,3.157673194,3.415,0.0475,3.4153303281,0.315,0.0575,0.3202050125,3.1,-0.01,3.100016129
2020-01-21 20:00:00,3.409,-0.162,3.4128470519,0.319,0.058,0.3242298567,3.09,-0.22,3.0978218154,3.359,0.048,3.3593429417,0.319,0.058,0.3242298567,3.04,-0.01,3.0400164473
2020-01-21 20:30:00,3.278,-0.1945,3.283765255,0.338,0.0555,0.3425262764,2.94,-0.25,2.9506101064,3.228,0.025500000000000002,3.2281007187,0.338,0.0555,0.3425262764,2.89,-0.03,2.8901557051
2020-01-21 21:00:00,3.04,-0.089,3.041302517,0.37,0.051000000000000004,0.37349832660000004,2.67,-0.14,2.6736678926,3.02,-0.129,3.0227538768,0.37,0.051000000000000004,0.37349832660000004,2.65,-0.18,2.6561061726
2020-01-21 21:30:00,2.903,-0.08850000000000001,2.9043486791,0.363,0.051500000000000004,0.3666350365,2.54,-0.14,2.5438553418,2.903,-0.20850000000000002,2.9104778388,0.363,0.051500000000000004,0.3666350365,2.54,-0.26,2.5532724101
2020-01-21 22:00:00,2.7155,-0.09,2.7169910287,0.3655,0.05,0.3689041203,2.35,-0.14,2.3541665192,2.7055,-0.24,2.7161241227,0.3655,0.05,0.3689041203,2.34,-0.29,2.3579016095
2020-01-21 22:30:00,2.468,0.1905,2.4753412391,0.368,0.0505,0.37144885250000004,2.1,0.14,2.104661493,2.418,-0.5695,2.4841606731,0.368,0.0505,0.37144885250000004,2.05,-0.62,2.1417049283
2020-01-21 23:00:00,2.309,0.728,2.4210462614,0.379,0.048,0.3820274859,1.9300000000000002,0.68,2.0462893246,2.179,-1.182,2.4789443318,0.379,0.048,0.3820274859,1.8,-1.23,2.1801146759
2020-01-21 23:30:00,2.163,-0.0485,2.1635436788,0.373,0.051500000000000004,0.3765385106,1.79,-0.1,1.79279112,2.143,-0.4385,2.187402855,0.373,0.051500000000000004,0.3765385106,1.77,-0.49,1.8365728954
2020-01-22 00:00:00,2.0325,-0.193,2.0416427822,0.3825,0.047,0.3853767637,1.65,-0.24,1.6673631878,2.0325,-0.313,2.0564593966,0.3825,0.047,0.3853767637,1.65,-0.36,1.6888161534
2020-01-22 00:30:00,1.863,-0.234,1.8776381441,0.393,0.046,0.3956829539,1.47,-0.28,1.4964290829,1.873,-0.34400000000000003,1.9043279655,0.393,0.046,0.3956829539,1.48,-0.39,1.5305227865000002
2020-01-22 01:00:00,1.8485,-0.229,1.8626307337,0.3785,0.051000000000000004,0.381920476,1.47,-0.28,1.4964290829,1.8585,-0.339,1.8891646964,0.3785,0.051000000000000004,0.381920476,1.48,-0.39,1.5305227865000002
2020-01-22 01:30:00,1.6804999999999999,0.058,1.6815005947000001,0.3805,0.048,0.3835156451,1.3,0.01,1.300038461,1.6505,-0.662,1.7783121914,0.3805,0.048,0.3835156451,1.27,-0.71,1.4549914089
2020-01-22 02:00:00,1.7835,0.635,1.8931712152,0.3935,0.045,0.3960647043,1.3900000000000001,0.59,1.5100331122,1.6635,-1.215,2.0599653517,0.3935,0.045,0.3960647043,1.27,-1.26,1.7889941308
2020-01-22 02:30:00,1.745,0.632,1.8559226816,0.405,0.042,0.40717195380000004,1.34,0.59,1.4641379716,1.645,-1.218,2.0468387821,0.405,0.042,0.40717195380000004,1.24,-1.26,1.7678235206
2020-01-22 03:00:00,1.7275,0.6645,1.8508961343,0.3875,0.044500000000000005,0.39004679210000004,1.34,0.62,1.476482306,1.6275,-1.2455,2.0493966185,0.3875,0.044500000000000005,0.39004679210000004,1.24,-1.29,1.7893294834
2020-01-22 03:30:00,1.6865,0.1505,1.6932018486,0.3765,0.0505,0.3798716889,1.31,0.1,1.3138112498,1.6465,-0.7295,1.8008699287,0.3765,0.0505,0.3798716889,1.27,-0.78,1.4904026302
2020-01-22 04:00:00,1.552,-0.23550000000000001,1.5697656672,0.402,0.044500000000000005,0.40445549820000004,1.15,-0.28,1.1835962149,1.562,-0.3755,1.6065006225,0.402,0.044500000000000005,0.40445549820000004,1.16,-0.42,1.2336936411
2020-01-22 04:30:00,1.601,-0.24,1.6188888164000002,0.421,0.04,0.42289596830000004,1.18,-0.28,1.2127654349,1.611,-0.38,1.6552102585,0.421,0.04,0.42289596830000004,1.19,-0.42,1.2619429464
2020-01-22 05:00:00,1.6475,-0.224,1.662658188,0.5675,0.016,0.5677255059,1.08,-0.24,1.1063453349,1.6575000000000002,-0.374,1.6991710479000002,0.5675,0.016,0.5677255059,1.09,-0.39,1.1576700739
2020-01-22 05:30:00,1.7650000000000001,-0.21250000000000002,1.7777461152,0.515,0.0275,0.5157337007,1.25,-0.24,1.2728314892,1.7650000000000001,-0.36250000000000004,1.8018410723,0.515,0.0275,0.5157337007,1.25,-0.39,1.3094273558
2020-01-22 06:00:00,1.826,-0.11850000000000001,1.829841045,0.486,0.0315,0.48701976350000004,1.34,-0.15,1.3483693856,1.846,-0.41850000000000004,1.8928439582,0.486,0.0315,0.48701976350000004,1.3599999999999999,-0.45,1.4325152704000002
2020-01-22 06:30:00,2.1235,0.662,2.224296799,0.4335,0.042,0.4355298497,1.69,0.62,1.8001388835,2.0335,-1.098,2.3110011359,0.4335,0.042,0.4355298497,1.6,-1.1400000000000001,1.9645864705
2020-01-22 07:00:00,2.4545,0.0925,2.4562423537,0.4045,0.0425,0.4067265666,2.05,0.05,2.0506096654,2.4445,-0.42750000000000005,2.4815995849,0.4045,0.0425,0.4067265666,2.04,-0.47000000000000003,2.0934421415
2020-01-22 07:30:00,2.8025,0.732,2.8965203693,0.4025,0.042,0.4046853716,2.4,0.6900000000000001,2.4972184526,2.7225,-0.998,2.8996569194,0.4025,0.042,0.4046853716,2.32,-1.04,2.5424397731
2020-01-22 08:00:00,2.898,0.8085,3.0086668559,0.338,0.0485,0.3414619305,2.56,0.76,2.6704306769,2.758,-1.0615,2.9552235533,0.338,0.0485,0.3414619305,2.42,-1.11,2.6624237078
2020-01-22 08:30:00,3.0735,0.8200000000000001,3.1810064838,0.3635,0.04,0.3656942029,2.71,0.78,2.8200177304,2.9135,-0.98,3.0739034224,0.3635,0.04,0.3656942029,2.55,-1.02,2.7464340516
2020-01-22 09:00:00,3.198,0.9165000000000001,3.3267365766,0.298,0.0465,0.30160611730000003,2.9,0.87,3.0276888876,3.048,-0.9735,3.1996884614,0.298,0.0465,0.30160611730000003,2.75,-1.02,2.9330700639
2020-01-22 09:30:00,3.287,0.4505,3.3177280253,0.277,0.0205,0.2777575382,3.01,0.43,3.0405591591,3.197,-0.5295,3.2405523063,0.277,0.0205,0.2777575382,2.92,-0.55,2.9713464961
2020-01-22 10:00:00,3.344,-0.091,3.3452379587,0.274,-0.001,0.2740018248,3.07,-0.09,3.0713189349,3.324,-0.041,3.3242528484,0.274,-0.001,0.2740018248,3.05,-0.04,3.0502622838
2020-01-22 10:30:00,3.305,-0.094,3.3063364923,0.325,-0.004,0.32502461450000003,2.98,-0.09,2.9813587506,3.285,-0.004,3.2850024353,0.325,-0.004,0.32502461450000003,2.96,0.0,2.96
2020-01-22 11:00:00,3.1135,-0.14450000000000002,3.116851376,0.29350000000000004,-0.0045000000000000005,0.2935344954,2.8200000000000003,-0.14,2.8234730387,3.0835,-0.0745,3.0843998606,0.29350000000000004,-0.0045000000000000005,0.2935344954,2.79,-0.07,2.7908779981
2020-01-22 11:30:00,3.4425,-0.069,3.4431914338,0.41250000000000003,-0.029,0.41351813740000004,3.03,-0.04,3.0302640149,3.4225,0.001,3.4225001461,0.41250000000000003,-0.029,0.41351813740000004,3.01,0.03,3.0101494979
2020-01-22 12:00:00,3.5445,-0.051500000000000004,3.5448741162,0.5145000000000001,-0.0415,0.5161709988000001,3.03,-0.01,3.0300165016,3.5245,0.018500000000000003,3.5245485527,0.5145000000000001,-0.0415,0.5161709988000001,3.01,0.06,3.0105979473
2020-01-22 12:30:00,3.452,-0.043000000000000003,3.4522678054,0.482,-0.033,0.48312834730000004,2.9699999999999998,-0.01,2.970016835,3.432,0.027,3.4321062047,0.482,-0.033,0.48312834730000004,2.95,0.06,2.9506101064
2020-01-22 13:00:00,3.3315,-0.0915,3.3327562917,0.5415,-0.051500000000000004,0.5439434713,2.79,-0.04,2.7902867236,3.3015,-0.021500000000000002,3.3015700053,0.5415,-0.051500000000000004,0.5439434713,2.76,0.03,2.7601630387
2020-01-22 13:30:00,3.3145,-0.0775,3.3154059329,0.5645,-0.0375,0.5657442001,2.75,-0.04,2.7502908937,3.3045,-0.0375,3.3047127712,0.5645,-0.0375,0.5657442001,2.74,0.0,2.74
2020-01-22 14:00:00,3.269,-0.060500000000000005,3.2695597945,0.669,-0.07050000000000001,0.6727044299,2.6,0.01,2.6000192307,3.269,-0.1005,3.2705444883,0.669,-0.07050000000000001,0.6727044299,2.6,-0.03,2.6001730712
2020-01-22 14:30:00,3.2285,-0.047,3.2288420912,0.6885,-0.057,0.6908554480000001,2.54,0.01,2.540019685,3.1985,-0.08700000000000001,3.1996829921,0.6885,-0.057,0.6908554480000001,2.51,-0.03,2.5101792765
2020-01-22 15:00:00,3.1685,0.0015,3.1685003551,0.6285000000000001,-0.0385,0.6296780924000001,2.54,0.04,2.5403149411,3.1385,-0.1385,3.1415544719,0.6285000000000001,-0.0385,0.6296780924000001,2.51,-0.1,2.511991242
2020-01-22 15:30:00,3.3105,0.87,3.4229096176000002,0.6005,-0.02,0.6008329635,2.71,0.89,2.8524024961,3.1405,-0.93,3.2753076573,0.6005,-0.02,0.6008329635,2.54,-0.91,2.6980919184000003
2020-01-22 16:00:00,3.44,0.8825000000000001,3.5513949724,0.59,-0.007500000000000001,0.5900476676,2.85,0.89,2.9857327409,3.27,-0.9175000000000001,3.396278294,0.59,-0.007500000000000001,0.5900476676,2.68,-0.91,2.8302826714
2020-01-22 16:30:00,3.479,0.89,3.5910362014,0.559,0.0,0.559,2.92,0.89,3.0526218239,3.309,-0.91,3.4318480444,0.559,0.0,0.559,2.75,-0.91,2.8966532412
2020-01-22 17:00:00,3.6405000000000003,0.8765000000000001,3.7445283415,0.5405,0.006500000000000001,0.5405390828000001,3.1,0.87,3.2197670723,3.4705,-0.9035000000000001,3.5861793737000003,0.5405,0.006500000000000001,0.5405390828000001,2.93,-0.91,3.0680612771
2020-01-22 17:30:00,3.73,0.8595,3.8277461057,0.44,0.029500000000000002,0.4409878116,3.29,0.8300000000000001,3.3930811955999998,3.55,-0.9205000000000001,3.6673996578,0.44,0.029500000000000002,0.4409878116,3.11,-0.9500000000000001,3.2518610056
2020-01-22 18:00:00,3.7905,0.8475,3.8840888893,0.5005000000000001,0.0175,0.5008058506,3.29,0.8300000000000001,3.3930811955999998,3.6105,-0.9325,3.7289766022,0.5005000000000001,0.0175,0.5008058506,3.11,-0.9500000000000001,3.2518610056
2020-01-22 18:30:00,3.6935000000000002,0.8425,3.7883701641,0.5335,0.0125,0.5336464185,3.16,0.8300000000000001,3.267185333,3.5135,-0.9375,3.6364252364,0.5335,0.0125,0.5336464185,2.98,-0.9500000000000001,3.1277627787
2020-01-22 19:00:00,3.4405,0.8145,3.5355976157,0.7005,-0.0155,0.7006714637,2.74,0.8300000000000001,2.8629530209,3.2705,-0.9655,3.4100381963,0.7005,-0.0155,0.7006714637,2.5700000000000003,-0.9500000000000001,2.7399635034000003
2020-01-22 19:30:00,3.449,0.7605000000000001,3.5318495509,0.659,-0.0095,0.6590684714,2.79,0.77,2.8943047524,3.299,-0.8995000000000001,3.4194299598,0.659,-0.0095,0.6590684714,2.64,-0.89,2.7859827709
2020-01-22 20:00:00,3.2565,-0.006,3.2565055274,0.4665,0.034,0.4677373729,2.79,-0.04,2.7902867236,3.2665,-0.166,3.2707152505,0.4665,0.034,0.4677373729,2.8,-0.2,2.8071337695
2020-01-22 20:30:00,3.141,0.0145,3.1410334685,0.451,0.0345,0.45231764280000003,2.69,-0.02,2.6900743484,3.141,-0.23550000000000001,3.1498160661,0.451,0.0345,0.45231764280000003,2.69,-0.27,2.7035162289
2020-01-22 21:00:00,2.9285,0.0175,2.9285522874,0.4385,0.0375,0.44010055670000003,2.49,-0.02,2.49008032,2.9385,-0.2325,2.9476835821,0.4385,0.0375,0.44010055670000003,2.5,-0.27,2.5145377309
2020-01-22 21:30:00,2.817,-0.0345,2.8172112541,0.497,0.025500000000000002,0.49765374510000004,2.32,-0.06,2.3207757324,2.817,-0.24450000000000002,2.8275907147,0.497,0.025500000000000002,0.49765374510000004,2.32,-0.27,2.3356583654
2020-01-22 22:00:00,2.6335,-0.08750000000000001,2.6349532254,0.5735,0.0125,0.5736362088,2.06,-0.1,2.0624257562,2.6335,-0.2575,2.6460590507,0.5735,0.0125,0.5736362088,2.06,-0.27,2.0776188293
2020-01-22 22:30:00,2.4595000000000002,-0.084,2.4609340198,0.5395,0.016,0.5397372046,1.92,-0.1,1.922602403,2.4595000000000002,-0.254,2.4725808885,0.5395,0.016,0.5397372046,1.92,-0.27,1.9388914358
2020-01-22 23:00:00,2.228,0.3935,2.2624823204,0.508,0.0235,0.5085432627,1.72,0.37,1.7593464696,2.148,-0.8365,2.3051325884000002,0.508,0.0235,0.5085432627,1.6400000000000001,-0.86,1.8518099255
2020-01-22 23:30:00,2.0755,0.0995,2.0778836589,0.42550000000000004,0.0395,0.4273294982,1.65,0.06,1.6510905487,2.0655,-0.5805,2.1455233627,0.42550000000000004,0.0395,0.4273294982,1.6400000000000001,-0.62,1.7532826355000002
2020-01-23 00:00:00,1.9405000000000001,-0.19,1.9497795388,0.41050000000000003,0.04,0.4124442387,1.53,-0.23,1.5471910031,1.9505,-0.32,1.9765753843,0.41050000000000003,0.04,0.4124442387,1.54,-0.36,1.5815182579
2020-01-23 00:30:00,1.78,-0.2295,1.7947340332000001,0.41000000000000003,0.0405,0.411995449,1.37,-0.27,1.3963523911,1.79,-0.3395,1.8219111532,0.41000000000000003,0.0405,0.411995449,1.38,-0.38,1.4313629868
2020-01-23 01:00:00,1.7805,-0.2195,1.7939789575,0.3805,0.0505,0.38383655380000004,1.4,-0.27,1.4257980222,1.7805,-0.3295,1.8107320343,0.3805,0.0505,0.38383655380000004,1.4,-0.38,1.4506550245
2020-01-23 01:30:00,1.6185,-0.234,1.6353281781,0.4385,0.036000000000000004,0.43997528340000003,1.18,-0.27,1.2104957662,1.6285,-0.374,1.6708944461000002,0.4385,0.036000000000000004,0.43997528340000003,1.19,-0.41000000000000003,1.2586500704999999
2020-01-23 02:00:00,1.72,-0.1705,1.7284299957,0.42,0.0395,0.4218533513,1.3,-0.21,1.3168523076,1.72,-0.3705,1.7594516902000001,0.42,0.0395,0.4218533513,1.3,-0.41000000000000003,1.3631214179
2020-01-23 02:30:00,1.7425000000000002,0.626,1.8515351063,0.4425,0.036000000000000004,0.4439619916,1.3,0.59,1.4276203977,1.6225,-1.194,2.0144831223,0.4425,0.036000000000000004,0.4439619916,1.18,-1.23,1.7044940598
2020-01-23 03:00:00,1.7155,0.634,1.8289057521,0.41550000000000004,0.044,0.4178232282,1.3,0.59,1.4276203977,1.5955,-1.186,1.9880181714,0.41550000000000004,0.044,0.4178232282,1.18,-1.23,1.7044940598
2020-01-23 03:30:00,1.635,0.5315,1.7192199539000002,0.425,0.0415,0.4270213695,1.21,0.49,1.3054501139,1.5550000000000002,-1.0885,1.8981193982,0.425,0.0415,0.4270213695,1.13,-1.13,1.5980613255
2020-01-23 04:00:00,1.513,-0.245,1.5327080609000001,0.453,0.035,0.45435008530000004,1.06,-0.28,1.0963576059,1.5230000000000001,-0.365,1.5661270701999999,0.453,0.035,0.45435008530000004,1.07,-0.4,1.1423221962
2020-01-23 04:30:00,1.577,-0.24050000000000002,1.5952332901,0.427,0.0395,0.4288230987,1.15,-0.28,1.1835962149,1.587,-0.36050000000000004,1.6274302596,0.427,0.0395,0.4288230987,1.16,-0.4,1.227028932
2020-01-23 05:00:00,1.661,-0.23500000000000001,1.6775416537,0.391,0.045,0.39358099550000003,1.27,-0.28,1.3004999039,1.671,-0.355,1.7082933003,0.391,0.045,0.39358099550000003,1.28,-0.4,1.3410443691
2020-01-23 05:30:00,1.7125,-0.234,1.7284132174,0.3925,0.046,0.3951863484,1.32,-0.28,1.3493702235,1.7225000000000001,-0.314,1.7508861328,0.3925,0.046,0.3951863484,1.33,-0.36,1.3778606606000001
2020-01-23 06:00:00,1.6925,-0.231,1.7081912217,0.3725,0.049,0.3757089964,1.32,-0.28,1.3493702235,1.7025000000000001,-0.311,1.7306724849,0.3725,0.049,0.3757089964,1.33,-0.36,1.3778606606000001
2020-01-23 06:30:00,2.0525,0.16,2.0587268517,0.3825,0.05,0.38575413150000004,1.67,0.11,1.6736188335,2.0425,-0.58,2.1232536942,0.3825,0.05,0.38575413150000004,1.6600000000000001,-0.63,1.7755280905
2020-01-23 07:00:00,2.3595,0.771,2.4822734036,0.3695,0.051000000000000004,0.37300301610000003,1.99,0.72,2.1162466775,2.2495,-1.169,2.5351156285,0.3695,0.051000000000000004,0.37300301610000003,1.88,-1.22,2.2411604137
2020-01-23 07:30:00,2.524,0.395,2.5547213155,0.314,0.065,0.3206571378,2.21,0.33,2.2345021817,2.474,-0.765,2.5895754478,0.314,0.065,0.3206571378,2.16,-0.8300000000000001,2.3139792566
2020-01-23 08:00:00,2.637,0.8385,2.7671015973,0.307,0.0585,0.3125239991,2.33,0.78,2.4570917769,2.527,-1.1615,2.7811528635,0.307,0.0585,0.3125239991,2.22,-1.22,2.5331403435
2020-01-23 08:30:00,2.811,0.1645,2.8158091643,0.291,0.0545,0.2960595379,2.52,0.11,2.5223996510999998,2.801,-0.34550000000000003,2.8222280648,0.291,0.0545,0.2960595379,2.51,-0.4,2.5416726776000003
2020-01-23 09:00:00,2.885,0.0135,2.8850315856,0.325,0.043500000000000004,0.3278982312,2.56,-0.03,2.5601757752000003,2.9050000000000002,-0.1165,2.907335077,0.325,0.043500000000000004,0.3278982312,2.58,-0.16,2.5849564793
2020-01-23 09:30:00,3.125,0.039,3.1252433505,0.335,0.039,0.33726250900000004,2.79,0.0,2.79,3.145,-0.081,3.1460429113,0.335,0.039,0.33726250900000004,2.81,-0.12,2.8125611104
2020-01-23 10:00:00,3.1575,0.0455,3.1578278135,0.3175,0.0455,0.3207436671,2.84,0.0,2.84,3.1675,-0.0745,3.1683760036,0.3175,0.0455,0.3207436671,2.85,-0.12,2.8525251971000003
2020-01-23 10:30:00,3.2575,0.0415,3.2577643408,0.08750000000000001,0.0115,0.0882524787,3.17,0.03,3.1701419527,3.2775,-0.0785,3.2784399491,0.08750000000000001,0.0115,0.0882524787,3.19,-0.09,3.1912693399
2020-01-23 11:00:00,3.21,-0.011,3.2100188473,0.0,-0.001,0.001,3.21,-0.01,3.2100155763,3.24,-0.131,3.242647221,0.0,-0.001,0.001,3.24,-0.13,3.2426069759000002
2020-01-23 11:30:00,3.46,0.0375,3.4602032094,0.0,-0.0025,0.0025,3.46,0.04,3.4602312061,3.47,-0.0925,3.4712326701,0.0,-0.0025,0.0025,3.47,-0.09,3.4711669508
2020-01-23 12:00:00,3.46,0.041,3.4602429105,0.0,0.001,0.001,3.46,0.04,3.4602312061,3.47,-0.089,3.4711411668,0.0,0.001,0.001,3.47,-0.09,3.4711669508
2020-01-23 12:30:00,3.48,0.035,3.4801760013000003,0.0,-0.005,0.005,3.48,0.04,3.4802298775000002,3.5,-0.095,3.5012890483,0.0,-0.005,0.005,3.5,-0.09,3.5011569516
2020-01-23 13:00:00,3.451,0.0335,3.451162594,0.031,-0.006500000000000001,0.031674121900000005,3.42,0.04,3.4202339101,3.471,-0.0965,3.4723411771,0.031,-0.006500000000000001,0.031674121900000005,3.44,-0.09,3.4411771242
2020-01-23 13:30:00,3.3415,0.0415,3.3417576962,0.2315,0.0415,0.2351903484,3.11,0.0,3.11,3.3615,-0.08850000000000001,3.3626647915,0.2315,0.0415,0.2351903484,3.13,-0.13,3.1326985173
2020-01-23 14:00:00,3.335,0.049,3.3353599506,0.28500000000000003,0.049,0.2891816038,3.05,0.0,3.05,3.355,-0.081,3.3559776519,0.28500000000000003,0.049,0.2891816038,3.07,-0.13,3.0727512102
2020-01-23 14:30:00,3.274,0.021,3.2740673481,0.294,0.051000000000000004,0.29839068350000003,2.98,-0.03,2.9801510029,3.2640000000000002,-0.109,3.265819499,0.294,0.051000000000000004,0.29839068350000003,2.9699999999999998,-0.16,2.9743066419
2020-01-23 15:00:00,3.1725,0.025,3.1725985012,0.29250000000000004,0.055,0.2976260237,2.88,-0.03,2.8801562458000003,3.1625,-0.105,3.1642426029,0.29250000000000004,0.055,0.2976260237,2.87,-0.16,2.8744564704
2020-01-23 15:30:00,3.2245,0.018000000000000002,3.22455024,0.29450000000000004,0.048,0.2983860754,2.93,-0.03,2.9301535796,3.2245,-0.112,3.2264445215,0.29450000000000004,0.048,0.2983860754,2.93,-0.16,2.9343653488
2020-01-23 16:00:00,3.269,0.0205,3.2690642774,0.299,0.0505,0.30323464510000003,2.9699999999999998,-0.03,2.9701515113,3.259,-0.1095,3.2608390408,0.299,0.0505,0.30323464510000003,2.96,-0.16,2.9643211702
2020-01-23 16:30:00,3.3685,0.021500000000000002,3.3685686129,0.2985,0.051500000000000004,0.3029100527,3.07,-0.03,3.0701465763,3.3585000000000003,-0.1085,3.3602521483,0.2985,0.051500000000000004,0.3029100527,3.06,-0.16,3.0641801514
2020-01-23 17:00:00,3.5055,-0.048,3.505828611,0.3055,0.052000000000000005,0.3098939335,3.2,-0.1,3.2015621187,3.4655,0.022,3.4655698305,0.3055,0.052000000000000005,0.3098939335,3.16,-0.03,3.1601424019
2020-01-23 17:30:00,3.6755,-0.07,3.6761665155000003,0.3155,0.05,0.3194373961,3.36,-0.12,3.3621421743,3.6455,0.02,3.6455548617,0.3155,0.05,0.3194373961,3.33,-0.03,3.3301351324
2020-01-23 18:00:00,3.68,-0.0695,3.6806562255,0.32,0.0505,0.3239602599,3.36,-0.12,3.3621421743,3.65,0.0205,3.6500575680000003,0.32,0.0505,0.3239602599,3.33,-0.03,3.3301351324
2020-01-23 18:30:00,3.6135,0.066,3.6141026895,0.3235,0.056,0.3283112091,3.29,0.01,3.2900151975,3.5635,-0.124,3.5656567768,0.3235,0.056,0.3283112091,3.24,-0.18,3.2449961479000002
2020-01-23 19:00:00,3.47,0.8355,3.5691680053,0.34,0.0555,0.34450000000000003,3.13,0.78,3.2257247248,3.29,-0.9745,3.4312898814,0.34,0.0555,0.34450000000000003,2.95,-1.03,3.1246439797
2020-01-23 19:30:00,3.41,0.9565,3.5416087093,0.36,0.0565,0.3644067096,3.05,0.9,3.1800157232,3.27,-1.0735000000000001,3.4417004881,0.36,0.0565,0.3644067096,2.91,-1.13,3.1216982558
2020-01-23 20:00:00,3.3635,0.9765,3.502382689,0.35350000000000004,0.0565,0.3579867316,3.01,0.92,3.1474592928,3.2335,-1.1435,3.4297397132,0.35350000000000004,0.0565,0.3579867316,2.88,-1.2,3.12
2020-01-23 20:30:00,3.1625,0.976,3.3096800827,0.36250000000000004,0.056,0.36680001360000003,2.8,0.92,2.9472699232,3.0425,-1.1440000000000001,3.2504680048,0.36250000000000004,0.056,0.36680001360000003,2.68,-1.2,2.9363923444
2020-01-23 21:00:00,3.006,0.9605,3.1557243622,0.446,0.0405,0.4478350701,2.56,0.92,2.7202941017,2.876,-1.1895,3.1122799119,0.446,0.0405,0.4478350701,2.43,-1.23,2.7235638417
2020-01-23 21:30:00,2.8645,0.9325,3.0124602072,0.4345,0.0425,0.4365735906,2.43,0.89,2.5878562557,2.7545,-1.1875,2.9995710527,0.4345,0.0425,0.4365735906,2.32,-1.23,2.6258903252
2020-01-23 22:00:00,2.6595,0.877,2.8003694846,0.40950000000000003,0.047,0.4121883671,2.25,0.8300000000000001,2.3982076641,2.5495,-1.2530000000000001,2.8407673699,0.40950000000000003,0.047,0.4121883671,2.14,-1.3,2.5039169315
2020-01-23 22:30:00,2.5295,0.8755000000000001,2.676727573,0.40950000000000003,0.0455,0.4120200238,2.12,0.8300000000000001,2.2766861883000002,2.4195,-1.2545,2.7253899721,0.40950000000000003,0.0455,0.4120200238,2.01,-1.3,2.3937627284
2020-01-23 23:00:00,2.217,0.534,2.2804045694,0.377,0.054,0.38084773860000004,1.8399999999999999,0.48,1.9015782918,2.147,-0.996,2.3667752323,0.377,0.054,0.38084773860000004,1.77,-1.05,2.0580087463
2020-01-23 23:30:00,2.098,-0.177,2.1054531579,0.368,0.053,0.3717969876,1.73,-0.23,1.7452220489,2.108,-0.307,2.1302377802,0.368,0.053,0.3717969876,1.74,-0.36,1.7768511474
2020-01-24 00:00:00,1.9705,-0.20800000000000002,1.9814475138,0.3705,0.052000000000000005,0.37413132720000003,1.6,-0.26,1.6209873533999999,1.9905,-0.308,2.014188236,0.3705,0.052000000000000005,0.37413132720000003,1.62,-0.36,1.6595180023
2020-01-24 00:30:00,1.8605,0.1135,1.8639588247,0.3705,0.053500000000000006,0.3743427574,1.49,0.06,1.4912075644,1.8305,-0.6765,1.9515077504,0.3705,0.053500000000000006,0.3743427574,1.46,-0.73,1.6323296236
2020-01-24 01:00:00,1.81,0.676,1.9321169737,0.37,0.056,0.3742138426,1.44,0.62,1.5678010078,1.71,-1.264,2.1264515043,0.37,0.056,0.3742138426,1.34,-1.32,1.8809572031
2020-01-24 01:30:00,1.6675,0.6205,1.7792067052,0.3675,0.0505,0.3709535011,1.3,0.5700000000000001,1.4194717327,1.5675,-1.2695,2.017098535,0.3675,0.0505,0.3709535011,1.2,-1.32,1.7839282497000002
2020-01-24 02:00:00,1.7485,0.6205,1.8553362229,0.3685,0.0505,0.3719442162,1.38,0.5700000000000001,1.4930840566,1.6485,-1.2195,2.0505444399,0.3685,0.0505,0.3719442162,1.28,-1.27,1.8031361568
2020-01-24 02:30:00,1.6975,0.6195,1.8070103763,0.3675,0.0495,0.3708186888,1.33,0.5700000000000001,1.4469968901,1.5975000000000001,-1.2205,2.0103796905,0.3675,0.0495,0.3708186888,1.23,-1.27,1.7679932127
2020-01-24 03:00:00,1.6365,0.6185,1.7494783508,0.3665,0.0485,0.36969514470000003,1.27,0.5700000000000001,1.3920488497,1.5365,-1.2215,1.9628791354000001,0.3665,0.0485,0.36969514470000003,1.17,-1.27,1.7267889275
2020-01-24 03:30:00,1.637,0.621,1.7508312312,0.367,0.051000000000000004,0.37052665220000003,1.27,0.5700000000000001,1.3920488497,1.537,-1.219,1.9617160855,0.367,0.051000000000000004,0.37052665220000003,1.17,-1.27,1.7267889275
2020-01-24 04:00:00,1.5465,0.23850000000000002,1.5647825728,0.3665,0.0485,0.36969514470000003,1.18,0.19,1.1951987282,1.4865,-0.8515,1.7131066809000002,0.3665,0.0485,0.36969514470000003,1.12,-0.9,1.4368020045
2020-01-24 04:30:00,1.5735000000000001,-0.23700000000000002,1.5912483307,0.3635,0.053,0.3673435041,1.21,-0.29,1.2442668524,1.5835,-0.367,1.6254726235999999,0.3635,0.053,0.3673435041,1.22,-0.42,1.2902712893000001
2020-01-24 05:00:00,1.617,-0.2325,1.6336294715,0.34700000000000003,0.0575,0.351731787,1.27,-0.29,1.3026895256,1.627,-0.36250000000000004,1.6668938928,0.34700000000000003,0.0575,0.351731787,1.28,-0.42,1.3471451295
2020-01-24 05:30:00,1.6760000000000002,-0.231,1.6918442599999999,0.34600000000000003,0.059000000000000004,0.3509943019,1.33,-0.29,1.3612494261,1.686,-0.361,1.7242148938000001,0.34600000000000003,0.059000000000000004,0.3509943019,1.34,-0.42,1.4042791745
2020-01-24 06:00:00,1.698,-0.169,1.7063894632,0.338,0.061,0.3434603325,1.3599999999999999,-0.23,1.3793114224,1.728,-0.379,1.7690746169,0.338,0.061,0.3434603325,1.3900000000000001,-0.44,1.457978052
2020-01-24 06:30:00,2.011,0.373,2.0452994891,0.321,0.063,0.3271238298,1.69,0.31,1.7181967291,1.9609999999999999,-0.8270000000000001,2.1282504552,0.321,0.063,0.3271238298,1.6400000000000001,-0.89,1.8659314028
2020-01-24 07:00:00,2.431,0.612,2.5068516111,0.321,0.062,0.3269327148,2.11,0.55,2.1805045288000002,2.351,-0.978,2.5463081118,0.321,0.062,0.3269327148,2.03,-1.04,2.2808989456
2020-01-24 07:30:00,2.7,0.7275,2.7962933054,0.31,0.0575,0.3152875672,2.39,0.67,2.4821361768,2.61,-1.0125,2.7995100018,0.31,0.0575,0.3152875672,2.3,-1.07,2.5367104683
2020-01-24 08:00:00,2.7455,0.893,2.8870779778,0.29550000000000004,0.053,0.3002153394,2.45,0.84,2.59,2.6255,-1.157,2.8691286569,0.29550000000000004,0.053,0.3002153394,2.33,-1.21,2.625452342
2020-01-24 08:30:00,3.014,0.9605,3.1633457367,0.274,0.0505,0.27861487760000003,2.74,0.91,2.8871612355,2.894,-1.0995,3.0958256169,0.274,0.0505,0.27861487760000003,2.62,-1.15,2.8612759392
2020-01-24 09:00:00,3.157,0.975,3.3041298401,0.267,0.045,0.2707655813,2.89,0.93,3.0359512513,3.027,-1.065,3.2088867228,0.267,0.045,0.2707655813,2.76,-1.11,2.9748445338
2020-01-24 09:30:00,3.237,0.9995,3.3877971087,0.257,0.029500000000000002,0.2586875529,2.98,0.97,3.1338953397,3.117,-1.0805,3.2989648755,0.257,0.029500000000000002,0.2586875529,2.86,-1.11,3.0678494096
2020-01-24 10:00:00,3.2545,1.0155,3.4092536573,0.2545,0.0055000000000000005,0.25455942330000003,3.0,1.01,3.1654541538,3.1345,-1.1445,3.3369103224,0.2545,0.0055000000000000005,0.25455942330000003,2.88,-1.15,3.1011127035
2020-01-24 10:30:00,3.2575,1.0135,3.4115229004,0.2575,0.0335,0.2596699829,3.0,0.98,3.1560101394,3.1375,-1.1465,3.3404144204,0.2575,0.0335,0.2596699829,2.88,-1.18,3.1123624468
2020-01-24 11:00:00,3.088,1.0115,3.2494424522,0.258,0.0315,0.2599158518,2.83,0.98,2.9948789625,2.9779999999999998,-1.1885,3.2064023843,0.258,0.0315,0.2599158518,2.7199999999999998,-1.22,2.9810736321
2020-01-24 11:30:00,3.2855,1.0325,3.443917319,0.2655,0.052500000000000005,0.270640906,3.02,0.98,3.1750275589,3.1555,-1.1075,3.3442093983,0.2655,0.052500000000000005,0.270640906,2.89,-1.16,3.1141130358
2020-01-24 12:00:00,3.339,0.985,3.4812563824,0.259,0.045,0.2628802009,3.08,0.9400000000000001,3.2202484376,3.219,-1.095,3.4001449969,0.259,0.045,0.2628802009,2.96,-1.1400000000000001,3.1719394698
2020-01-24 12:30:00,3.358,0.961,3.4928047469,0.258,0.041,0.26123743990000003,3.1,0.92,3.2336357247,3.218,-1.099,3.4004889354,0.258,0.041,0.26123743990000003,2.96,-1.1400000000000001,3.1719394698
2020-01-24 13:00:00,3.328,0.9475,3.4602514721,0.258,0.0275,0.2594614615,3.07,0.92,3.2048868935,3.218,-1.1125,3.4048759522,0.258,0.0275,0.2594614615,2.96,-1.1400000000000001,3.1719394698
2020-01-24 13:30:00,3.2885,0.9550000000000001,3.4243623129,0.2585,0.035,0.2608586782,3.03,0.92,3.1665912272,3.1585,-1.105,3.3462138679,0.2585,0.035,0.2608586782,2.9,-1.1400000000000001,3.1160231065
2020-01-24 14:00:00,3.3935,0.973,3.530236713,0.2635,0.053,0.2687773242,3.13,0.92,3.2624070868,3.2635,-1.067,3.4334998544,0.2635,0.053,0.2687773242,3.0,-1.12,3.2022492095
2020-01-24 14:30:00,3.3485,0.9965,3.4936319926,0.2685,0.0565,0.2743802107,3.08,0.9400000000000001,3.2202484376,3.1985,-1.0635,3.3706727073,0.2685,0.0565,0.2743802107,2.93,-1.12,3.1367658503999998
2020-01-24 15:00:00,3.2055,0.9245000000000001,3.3361550474,0.2755,0.0545,0.28083892180000003,2.93,0.87,3.0564358328,3.0555,-1.1055,3.2493400099,0.2755,0.0545,0.28083892180000003,2.7800000000000002,-1.16,3.0123080852
2020-01-24 15:30:00,3.26,0.9265,3.3891005075000002,0.28,0.0565,0.28564357160000003,2.98,0.87,3.1044001031,3.11,-1.1035,3.2999715528999998,0.28,0.0565,0.28564357160000003,2.83,-1.16,3.0585127105
2020-01-24 16:00:00,3.3505000000000003,0.9265,3.4762411453,0.29050000000000004,0.0565,0.29594340680000003,3.06,0.87,3.18127333,3.2005,-1.1035,3.3853969487,0.29050000000000004,0.0565,0.29594340680000003,2.91,-1.16,3.1326825565
