Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-01-24 16:30:00,3.3635,0.9445,3.4935959268,0.3035,0.0545,0.3083545038,3.06,0.89,3.1868009037,3.2135,-1.1055,3.3983396681,0.3035,0.0545,0.3083545038,2.91,-1.16,3.1326825565
2020-01-24 17:00:00,3.541,0.9465,3.6653162551,0.311,0.0565,0.3160905725,3.23,0.89,3.3503731136,3.3810000000000002,-1.0435,3.5383687273,0.311,0.0565,0.3160905725,3.07,-1.1,3.2611194397
2020-01-24 17:30:00,3.6775,0.9185000000000001,3.7904681109,0.3375,0.0485,0.3409670072,3.34,0.87,3.4514489711,3.5175,-0.9715,3.6491942261,0.3375,0.0485,0.3409670072,3.18,-1.02,3.339580812
2020-01-24 18:00:00,3.6,0.9195000000000001,3.7155726678,0.35000000000000003,0.0495,0.3534830265,3.25,0.87,3.3644316013,3.44,-0.9705,3.5742789832,0.35000000000000003,0.0495,0.3534830265,3.09,-1.02,3.2539975415
2020-01-24 18:30:00,3.516,0.92,3.6343714725,0.356,0.05,0.359494089,3.16,0.87,3.2775753233,3.356,-0.97,3.4933702924,0.356,0.05,0.359494089,3.0,-1.02,3.1686590224
2020-01-24 19:00:00,3.3205,0.8705,3.4327089157,0.36050000000000004,0.0505,0.364019917,2.96,0.8200000000000001,3.0714817271,3.1605,-1.0395,3.3270588363,0.36050000000000004,0.0505,0.364019917,2.8,-1.09,3.0046796834
2020-01-24 19:30:00,3.323,0.9135000000000001,3.4462749818000002,0.363,0.053500000000000006,0.36692131310000003,2.96,0.86,3.082401661,3.163,-1.0565,3.33478054,0.363,0.053500000000000006,0.36692131310000003,2.8,-1.11,3.0119926959
2020-01-24 20:00:00,3.2675,0.9135000000000001,3.3927921392,0.3675,0.053500000000000006,0.3713738009,2.9,0.86,3.0248305738,3.1175,-1.0565,3.2916558903,0.3675,0.053500000000000006,0.3713738009,2.75,-1.11,2.9655690854000003
2020-01-24 20:30:00,3.1605,0.912,3.289453488,0.3705,0.052000000000000005,0.37413132720000003,2.79,0.86,2.9195376346,3.0205,-1.098,3.2138799371,0.3705,0.052000000000000005,0.37413132720000003,2.65,-1.15,2.8887713651
2020-01-24 21:00:00,3.0315,0.8825000000000001,3.1573404156000002,0.3715,0.052500000000000005,0.3751912845,2.66,0.8300000000000001,2.7864852413000003,2.8915,-1.0975,3.0927784434,0.3715,0.052500000000000005,0.3751912845,2.52,-1.15,2.77
2020-01-24 21:30:00,2.7915,0.8085,2.9062251289,0.3715,0.0485,0.3746525057,2.42,0.76,2.536533067,2.6615,-1.1015,2.8804313045,0.3715,0.0485,0.3746525057,2.29,-1.15,2.5625378046
2020-01-24 22:00:00,2.673,0.807,2.7921636772,0.373,0.047,0.3759494647,2.3,0.76,2.4223129442999998,2.543,-1.163,2.7963222275,0.373,0.047,0.3759494647,2.17,-1.21,2.4845522735
2020-01-24 22:30:00,2.5055,0.0685,2.506436215,0.3755,0.0485,0.3786192018,2.13,0.02,2.1300938946,2.4855,-0.4315,2.5226776449,0.3755,0.0485,0.3786192018,2.11,-0.48,2.1639085008
2020-01-24 23:00:00,2.1885,-0.10400000000000001,2.1909697054,0.3785,0.046,0.3812849984,1.81,-0.15,1.8162048343000001,2.1785,-0.354,2.2070745909,0.3785,0.046,0.3812849984,1.8,-0.4,1.8439088915
2020-01-24 23:30:00,1.959,0.028,1.9592000919,0.379,0.048,0.3820274859,1.58,-0.02,1.5801265772000002,1.939,-0.582,2.0244616568,0.379,0.048,0.3820274859,1.56,-0.63,1.6824089871
2020-01-25 00:00:00,1.819,-0.24,1.8347645626,0.379,0.05,0.3822839259,1.44,-0.29,1.4689111613999999,1.8290000000000002,-0.34,1.8603335722,0.379,0.05,0.3822839259,1.45,-0.39,1.5015325503999999
2020-01-25 00:30:00,1.689,-0.24050000000000002,1.7060367083,0.379,0.0495,0.3822188509,1.31,-0.29,1.34171532,1.699,-0.3705,1.73892819,0.379,0.0495,0.3822188509,1.32,-0.42,1.3852075657
2020-01-25 01:00:00,1.6505,-0.23900000000000002,1.667714379,0.3805,0.051000000000000004,0.3839026569,1.27,-0.29,1.3026895256,1.6605,-0.369,1.7010059524,0.3805,0.051000000000000004,0.3839026569,1.28,-0.42,1.3471451295
2020-01-25 01:30:00,1.58,-0.23850000000000002,1.5978993241000001,0.38,0.051500000000000004,0.38347392350000004,1.2,-0.29,1.2345444504,1.5899999999999999,-0.3685,1.6321434526,0.38,0.051500000000000004,0.38347392350000004,1.21,-0.42,1.2808200498
2020-01-25 02:00:00,1.54,-0.23950000000000002,1.5585121912000002,0.38,0.0505,0.3833409057,1.16,-0.29,1.1957006314,1.55,-0.3695,1.5934334784000002,0.38,0.0505,0.3833409057,1.17,-0.42,1.2431009613
2020-01-25 02:30:00,1.4805000000000001,-0.23950000000000002,1.4997468120000002,0.3805,0.0505,0.38383655380000004,1.1,-0.29,1.1375851616000001,1.4905,-0.3695,1.5356173026,0.3805,0.0505,0.38383655380000004,1.11,-0.42,1.1868024267
2020-01-25 03:00:00,1.45,-0.241,1.4698914926,0.38,0.049,0.3831461862,1.07,-0.29,1.1086027242,1.46,-0.371,1.5064000133,0.38,0.049,0.3831461862,1.08,-0.42,1.1587924749
2020-01-25 03:30:00,1.4225,-0.24150000000000002,1.4428542892,0.3825,0.0485,0.38556257600000005,1.04,-0.29,1.0796758773,1.4325,-0.3715,1.4798880025,0.3825,0.0485,0.38556257600000005,1.05,-0.42,1.1308846095
2020-01-25 04:00:00,1.4005,-0.24250000000000002,1.4213396849,0.3805,0.0475,0.38345338700000003,1.02,-0.29,1.0604244433,1.4304999999999999,-0.3725,1.4782038087,0.3805,0.0475,0.38345338700000003,1.05,-0.42,1.1308846095
2020-01-25 04:30:00,1.399,-0.242,1.4197763908,0.379,0.048,0.3820274859,1.02,-0.29,1.0604244433,1.409,-0.372,1.4572800005,0.379,0.048,0.3820274859,1.03,-0.42,1.1123398761
2020-01-25 05:00:00,1.405,-0.242,1.4256889563000001,0.385,0.048,0.3879806696,1.02,-0.29,1.0604244433,1.415,-0.372,1.4630820209,0.385,0.048,0.3879806696,1.03,-0.42,1.1123398761
2020-01-25 05:30:00,1.4235,-0.24350000000000002,1.4441760627,0.4035,0.0465,0.40617053070000003,1.02,-0.29,1.0604244433,1.4335,-0.3735,1.4813590044,0.4035,0.0465,0.40617053070000003,1.03,-0.42,1.1123398761
2020-01-25 06:00:00,1.4435,-0.247,1.4644798565000001,0.42350000000000004,0.043000000000000003,0.42567740130000004,1.02,-0.29,1.0604244433,1.4535,-0.377,1.501596234,0.42350000000000004,0.043000000000000003,0.42567740130000004,1.03,-0.42,1.1123398761
2020-01-25 06:30:00,1.5510000000000002,-0.248,1.5707020723,0.431,0.042,0.4330415684,1.12,-0.29,1.1569356075,1.561,-0.358,1.6015258349,0.431,0.042,0.4330415684,1.13,-0.4,1.1987076374
2020-01-25 07:00:00,1.6855,-0.24350000000000002,1.7029980916,0.41550000000000004,0.0465,0.41809388900000005,1.27,-0.29,1.3026895256,1.6955,-0.3335,1.7279879919,0.41550000000000004,0.0465,0.41809388900000005,1.28,-0.38,1.3352153384
2020-01-25 07:30:00,1.8135,-0.23650000000000002,1.8288560632,0.4035,0.053500000000000006,0.4070313256,1.4100000000000001,-0.29,1.4395138068,1.8235000000000001,-0.3265,1.8524995277,0.4035,0.053500000000000006,0.4070313256,1.42,-0.38,1.469965986
2020-01-25 08:00:00,1.941,-0.16,1.9475833743000002,0.41100000000000003,0.05,0.4140301921,1.53,-0.21,1.5443445211,1.951,-0.33,1.9787119548,0.41100000000000003,0.05,0.4140301921,1.54,-0.38,1.5861904047
2020-01-25 08:30:00,2.1225,0.384,2.1569567103,0.4325,0.044,0.4347323889,1.69,0.34,1.7238619434,2.0825,-0.866,2.2553851667,0.4325,0.044,0.4347323889,1.65,-0.91,1.8843035849
2020-01-25 09:00:00,2.4285,0.7535000000000001,2.54271007,0.4385,0.043500000000000004,0.4406523573,1.99,0.71,2.112865353,2.3285,-1.1565,2.5998854782,0.4385,0.043500000000000004,0.4406523573,1.8900000000000001,-1.2,2.2387719848
2020-01-25 09:30:00,2.683,0.787,2.7960432758,0.433,0.047,0.4355433388,2.25,0.74,2.3685649664,2.573,-1.113,2.8034082828,0.433,0.047,0.4355433388,2.14,-1.16,2.434173371
2020-01-25 10:00:00,2.791,-0.0005,2.7910000448,0.421,0.0495,0.4239000472,2.37,-0.05,2.3705273675000003,2.791,-0.3205,2.8093417822999998,0.421,0.0495,0.4239000472,2.37,-0.37,2.3987079856
2020-01-25 10:30:00,2.9005,0.0115,2.9005227977,0.47050000000000003,0.0415,0.47232668780000003,2.43,-0.03,2.4301851781,2.9305,-0.2685,2.9427746261000003,0.47050000000000003,0.0415,0.47232668780000003,2.46,-0.31,2.4794555854
2020-01-25 11:00:00,2.9625,0.083,2.9636624723000002,0.4425,0.043000000000000003,0.4445843564,2.52,0.04,2.5203174403,2.9825,-0.307,2.9982587030000003,0.4425,0.043000000000000003,0.4445843564,2.54,-0.35000000000000003,2.5640007799999998
2020-01-25 11:30:00,2.999,0.08850000000000001,3.0003055261,0.429,0.0485,0.4317328456,2.5700000000000003,0.04,2.5703112652,3.029,-0.3015,3.0439683392,0.429,0.0485,0.4317328456,2.6,-0.35000000000000003,2.6234519245
2020-01-25 12:00:00,3.025,0.062,3.0256353052,0.425,0.052000000000000005,0.428169359,2.6,0.01,2.6000192307,3.055,-0.298,3.0694997964,0.425,0.052000000000000005,0.428169359,2.63,-0.35000000000000003,2.6531867631
2020-01-25 12:30:00,2.9965,0.057,2.9970420835000002,0.4665,0.047,0.4688616534,2.5300000000000002,0.01,2.5300197628000003,3.0265,-0.303,3.041629703,0.4665,0.047,0.4688616534,2.56,-0.35000000000000003,2.5838150089000003
2020-01-25 13:00:00,2.99,0.08600000000000001,2.9912365336,0.46,0.046,0.4622942786,2.5300000000000002,0.04,2.5303161858000003,3.02,-0.304,3.0352620974,0.46,0.046,0.4622942786,2.56,-0.35000000000000003,2.5838150089000003
2020-01-25 13:30:00,3.032,-0.013000000000000001,3.0320278693,0.422,0.047,0.4246092321,2.61,-0.06,2.6106895641,3.052,-0.193,3.0580963033,0.422,0.047,0.4246092321,2.63,-0.24,2.6409278672000003
2020-01-25 14:00:00,2.992,-0.067,2.9927500731,0.432,0.043000000000000003,0.43413477170000003,2.56,-0.11,2.5623621914,3.002,-0.197,3.0084569134,0.432,0.043000000000000003,0.43413477170000003,2.5700000000000003,-0.24,2.5811818998
2020-01-25 14:30:00,2.938,-0.0925,2.9394557745,0.418,0.0475,0.4206902067,2.52,-0.14,2.5238858928,2.928,-0.1925,2.9343210884,0.418,0.0475,0.4206902067,2.51,-0.24,2.5214479967
2020-01-25 15:00:00,2.942,-0.0545,2.9425047579,0.382,0.0555,0.3860106864,2.56,-0.11,2.5623621914,2.932,-0.1845,2.9377992188,0.382,0.0555,0.3860106864,2.55,-0.24,2.5612692166
2020-01-25 15:30:00,2.919,-0.057,2.9195564732,0.389,0.053,0.3925939378,2.5300000000000002,-0.11,2.5323901752999998,2.909,-0.167,2.9137896286,0.389,0.053,0.3925939378,2.52,-0.22,2.5295849462
2020-01-25 16:00:00,2.9535,-0.0575,2.9540596643,0.3935,0.052500000000000005,0.3969867756,2.56,-0.11,2.5623621914,2.9435000000000002,-0.1675,2.9482619456,0.3935,0.052500000000000005,0.3969867756,2.55,-0.22,2.5594726019
2020-01-25 16:30:00,2.991,-0.1005,2.992687964,0.401,0.0495,0.40404362390000004,2.59,-0.15,2.5943399931,2.981,-0.21050000000000002,2.98842287,0.401,0.0495,0.40404362390000004,2.58,-0.26,2.5930676813
2020-01-25 17:00:00,3.0545,0.0785,3.0555085501,0.41450000000000004,0.0485,0.41732780880000003,2.64,0.03,2.640170449,3.0345,-0.4015,3.0609463406,0.41450000000000004,0.0485,0.41732780880000003,2.62,-0.45,2.6583641587
2020-01-25 17:30:00,3.2735,0.9380000000000001,3.4052380607,0.4535,0.038,0.455089277,2.8200000000000003,0.9,2.9601351321,3.1435,-1.192,3.3619125881,0.4535,0.038,0.455089277,2.69,-1.23,2.9578708559
2020-01-25 18:00:00,3.2345,0.923,3.3636169892,0.5245000000000001,0.023,0.5250040476,2.71,0.9,2.8555384781,3.0945,-1.187,3.3143474848,0.5245000000000001,0.023,0.5250040476,2.5700000000000003,-1.21,2.8405985285
2020-01-25 18:30:00,3.165,0.919,3.2957223791,0.5650000000000001,0.019,0.5653193788,2.6,0.9,2.7513632984000003,3.025,-1.191,3.2510161488,0.5650000000000001,0.019,0.5653193788,2.46,-1.21,2.7414777037
2020-01-25 19:00:00,3.0125,0.9205000000000001,3.1499962698,0.5625,0.0205,0.5628734316,2.45,0.9,2.6100766271999998,2.8825000000000003,-1.2295,3.1337639509,0.5625,0.0205,0.5628734316,2.32,-1.25,2.6353178176
2020-01-25 19:30:00,2.9285,0.927,3.0717163362,0.5385,0.027,0.5391764553,2.39,0.9,2.5538402456,2.7984999999999998,-1.2530000000000001,3.066204698,0.5385,0.027,0.5391764553,2.26,-1.28,2.5973062969000003
2020-01-25 20:00:00,2.836,0.704,2.9220732366,0.5660000000000001,0.024,0.5665086054,2.27,0.68,2.3696624232,2.726,-1.056,2.9233904974,0.5660000000000001,0.024,0.5665086054,2.16,-1.08,2.4149534157
2020-01-25 20:30:00,2.682,-0.124,2.6848649873,0.552,0.026000000000000002,0.5526119796,2.13,-0.15,2.1352751578999998,2.672,-0.264,2.6850102421,0.552,0.026000000000000002,0.5526119796,2.12,-0.29,2.1397429752
2020-01-25 21:00:00,2.5415,-0.12050000000000001,2.5443550263,0.5415,0.029500000000000002,0.5423029596,2.0,-0.15,2.005617112,2.5415,-0.2605,2.5548155511,0.5415,0.029500000000000002,0.5423029596,2.0,-0.29,2.0209156341
2020-01-25 21:30:00,2.438,-0.157,2.4430499381,0.588,0.023,0.588449658,1.85,-0.18,1.8587361297,2.438,-0.267,2.4525768082,0.588,0.023,0.588449658,1.85,-0.29,1.8725917868000002
2020-01-25 22:00:00,2.377,0.589,2.4488875025,0.627,0.019,0.6272878127,1.75,0.5700000000000001,1.8404890654,2.277,-1.071,2.5163008564,0.627,0.019,0.6272878127,1.65,-1.09,1.9775237040000002
2020-01-25 22:30:00,2.2505,0.673,2.3489740846,0.5705,0.023,0.5709634402,1.6800000000000002,0.65,1.8013605969,2.1405,-1.167,2.4379559574,0.5705,0.023,0.5709634402,1.57,-1.19,1.9700253805
2020-01-25 23:00:00,2.1395,0.709,2.2539168685,0.6095,0.009000000000000001,0.6095664443000001,1.53,0.7000000000000001,1.6825278601,2.0295,-1.221,2.3684829005,0.6095,0.009000000000000001,0.6095664443000001,1.42,-1.23,1.8786431274000002
2020-01-25 23:30:00,2.004,0.713,2.1270601778,0.654,-0.007,0.6540374607,1.35,0.72,1.53,1.9140000000000001,-1.237,2.2789394463,0.654,-0.007,0.6540374607,1.26,-1.23,1.7608236709
2020-01-26 00:00:00,1.892,0.687,2.012866861,0.622,-0.003,0.6220072347000001,1.27,0.6900000000000001,1.4453373309,1.802,-1.2730000000000001,2.2062939514,0.622,-0.003,0.6220072347000001,1.18,-1.27,1.7335801106000002
2020-01-26 00:30:00,1.7545000000000002,0.7105,1.8929026652,0.6645,-0.0095,0.6645679047,1.09,0.72,1.3063307391,1.6745,-1.3195000000000001,2.1319077138,0.6645,-0.0095,0.6645679047,1.01,-1.31,1.6541463054999999
2020-01-26 01:00:00,1.7125,0.7065,1.8525114034999999,0.6925,-0.0135,0.6926315759,1.02,0.72,1.2485191228,1.6425,-1.3235000000000001,2.1093739593,0.6925,-0.0135,0.6926315759,0.9500000000000001,-1.31,1.6182088864000002
2020-01-26 01:30:00,1.667,0.6940000000000001,1.8056923880000002,0.727,-0.026000000000000002,0.7274647758,0.9400000000000001,0.72,1.1840608092,1.587,-1.296,2.0489472907,0.727,-0.026000000000000002,0.7274647758,0.86,-1.27,1.533786165
2020-01-26 02:00:00,1.604,0.5455,1.6942214289000002,0.714,-0.0245,0.7144202195,0.89,0.5700000000000001,1.0568822072,1.544,-1.1645,1.9339069910000002,0.714,-0.0245,0.7144202195,0.8300000000000001,-1.1400000000000001,1.4101418368
2020-01-26 02:30:00,1.488,-0.262,1.5108898041,0.738,-0.022,0.7383278405,0.75,-0.24,0.7874642849,1.498,-0.372,1.5434986233,0.738,-0.022,0.7383278405,0.76,-0.35000000000000003,0.8367197858000001
2020-01-26 03:00:00,1.4385,-0.2665,1.4629779561,0.8685,-0.0565,0.8703358547000001,0.5700000000000001,-0.21,0.6074537019,1.4485000000000001,-0.3865,1.4991779414,0.8685,-0.0565,0.8703358547000001,0.58,-0.33,0.6673080248000001
2020-01-26 03:30:00,1.4025,-0.2525,1.4250482448000001,0.8125,-0.0425,0.8136107792,0.59,-0.21,0.6262587325,1.3925,-0.3725,1.4414619315000001,0.8125,-0.0425,0.8136107792,0.58,-0.33,0.6673080248000001
2020-01-26 04:00:00,1.3985,-0.2725,1.4248012142,0.8785000000000001,-0.0625,0.8807204437,0.52,-0.21,0.5608029957,1.3985,-0.3925,1.4525351975,0.8785000000000001,-0.0625,0.8807204437,0.52,-0.33,0.6158733636
2020-01-26 04:30:00,1.387,-0.29,1.4169929427999999,0.927,-0.08,0.9304455922,0.46,-0.21,0.5056678752,1.397,-0.38,1.4477599939,0.927,-0.08,0.9304455922,0.47000000000000003,-0.30000000000000004,0.5575840744
2020-01-26 05:00:00,1.4,-0.289,1.4295177509,0.92,-0.079,0.9233856183,0.48,-0.21,0.5239274759,1.3900000000000001,-0.379,1.440743211,0.92,-0.079,0.9233856183,0.47000000000000003,-0.30000000000000004,0.5575840744
2020-01-26 05:30:00,1.4005,-0.3345,1.4398925307,0.8805000000000001,-0.0645,0.8828592753000001,0.52,-0.27,0.585918083,1.4005,-0.3345,1.4398925307,0.8805000000000001,-0.0645,0.8828592753000001,0.52,-0.27,0.585918083
2020-01-26 06:00:00,1.459,-0.327,1.4951956393999999,0.869,-0.057,0.8708673837,0.59,-0.27,0.6488451279,1.449,-0.327,1.485439329,0.869,-0.057,0.8708673837,0.58,-0.27,0.6397655821
2020-01-26 06:30:00,1.5495,-0.24350000000000002,1.5685160184,0.7095,-0.0135,0.7096284239,0.84,-0.23,0.8709190548,1.5594999999999999,-0.35350000000000004,1.5990630069,0.7095,-0.0135,0.7096284239,0.85,-0.34,0.9154780172
2020-01-26 07:00:00,1.6195,-0.23500000000000001,1.6364611972,0.6895,-0.005,0.6895181288000001,0.93,-0.23,0.958018789,1.6295000000000002,-0.34500000000000003,1.6656215806999999,0.6895,-0.005,0.6895181288000001,0.9400000000000001,-0.34,0.99959992
2020-01-26 07:30:00,1.7495,-0.2205,1.7633407215,0.7695000000000001,-0.0205,0.7697730185,0.98,-0.2,1.00019998,1.7595,-0.3305,1.7902710689,0.7695000000000001,-0.0205,0.7697730185,0.99,-0.31,1.0374005976
2020-01-26 08:00:00,1.818,-0.1845,1.8273380229,0.618,0.0155,0.6181943465,1.2,-0.2,1.2165525061,1.828,-0.3345,1.8583525634,0.618,0.0155,0.6181943465,1.21,-0.35000000000000003,1.2596031121
2020-01-26 08:30:00,1.9695,-0.016,1.96956499,0.7195,-0.006,0.7195250169,1.25,-0.01,1.2500399994,1.9695,-0.506,2.0334616421,0.7195,-0.006,0.7195250169,1.25,-0.5,1.3462912018
2020-01-26 09:00:00,2.1955,0.749,2.3197459451,0.7755000000000001,-0.021,0.7757842806,1.42,0.77,1.6153327831,2.1055,-1.221,2.4339209622,0.7755000000000001,-0.021,0.7757842806,1.33,-1.2,1.7913402803
2020-01-26 09:30:00,2.5300000000000002,0.7225,2.6311416248,0.84,-0.0475,0.8413419341,1.69,0.77,1.8571483516,2.42,-1.1475,2.6782748645,0.84,-0.0475,0.8413419341,1.58,-1.1,1.9252012882
2020-01-26 10:00:00,2.71,0.7435,2.8101409662,0.93,-0.0765,0.9331410665000001,1.78,0.8200000000000001,1.9597959077,2.6,-1.1165,2.8295887069,0.93,-0.0765,0.9331410665000001,1.67,-1.04,1.9673586353
2020-01-26 10:30:00,2.8365,0.801,2.9474282434,0.9065000000000001,-0.069,0.9091222415,1.9300000000000002,0.87,2.1170262162,2.7365,-1.139,2.9640771329,0.9065000000000001,-0.069,0.9091222415,1.83,-1.07,2.1198584858
2020-01-26 11:00:00,2.9935,0.8190000000000001,3.1035146608,0.8635,-0.051000000000000004,0.8650047688,2.13,0.87,2.3008259387,2.8835,-1.121,3.0937377475,0.8635,-0.051000000000000004,0.8650047688,2.02,-1.07,2.285891511
2020-01-26 11:30:00,3.1595,0.845,3.2705450998,0.8595,-0.055,0.8612579463000001,2.3,0.9,2.469817807,3.0495,-1.085,3.2367692612,0.8595,-0.055,0.8612579463000001,2.19,-1.03,2.4201239638
2020-01-26 12:00:00,3.26,0.857,3.37076386,0.84,-0.043000000000000003,0.8410998752000001,2.42,0.9,2.5819372572,3.15,-1.073,3.3277363177,0.84,-0.043000000000000003,0.8410998752000001,2.31,-1.03,2.5292291316
2020-01-26 12:30:00,3.3064999999999998,0.0115,3.3065199983999998,0.8865000000000001,-0.0685,0.8891425645000001,2.42,0.08,2.421321953,3.2965,-0.2185,3.3037334184000002,0.8865000000000001,-0.0685,0.8891425645000001,2.41,-0.15,2.4146635376
2020-01-26 13:00:00,3.281,-0.0395,3.2812377619,0.801,-0.0495,0.8025280369000001,2.48,0.01,2.4800201612,3.291,-0.1595,3.2948628575,0.801,-0.0495,0.8025280369000001,2.49,-0.11,2.4924285346
2020-01-26 13:30:00,3.2165,-0.0465,3.2168361009,0.47650000000000003,0.0235,0.4770791339,2.74,-0.07,2.7408940147000003,3.2265,-0.1665,3.2307931689,0.47650000000000003,0.0235,0.4770791339,2.75,-0.19,2.756555822
2020-01-26 14:00:00,3.1585,-0.048,3.158864709,0.47850000000000004,0.022,0.4790054801,2.68,-0.07,2.6809140232,3.1685,-0.168,3.1729507166,0.47850000000000004,0.022,0.4790054801,2.69,-0.19,2.6967016891
2020-01-26 14:30:00,3.0745,-0.0575,3.075037642,0.4345,0.0325,0.4357137822,2.64,-0.09,2.6415336454,3.0745,-0.1875,3.0802120869,0.4345,0.0325,0.4357137822,2.64,-0.22,2.6491508073
2020-01-26 15:00:00,3.025,-0.0765,3.0259671594,0.525,0.0135,0.5251735427,2.5,-0.09,2.5016194755,3.015,-0.20650000000000002,3.0220634093,0.525,0.0135,0.5251735427,2.49,-0.22,2.499699982
2020-01-26 15:30:00,2.9855,-0.082,2.9866258972,0.6755,-0.012,0.6756065793,2.31,-0.07,2.3110603627,2.9755000000000003,-0.202,2.9823487807,0.6755,-0.012,0.6756065793,2.3,-0.19,2.3078344828
2020-01-26 16:00:00,2.969,-0.0575,2.969556743,0.549,0.0125,0.5491422858,2.42,-0.07,2.421012185,2.959,-0.17750000000000002,2.9643190196,0.549,0.0125,0.5491422858,2.41,-0.19,2.4174780247
2020-01-26 16:30:00,2.93,-0.0945,2.9315235373,0.47000000000000003,0.025500000000000002,0.47069124700000003,2.46,-0.12,2.4629250902,2.92,-0.20450000000000002,2.9271522424,0.47000000000000003,0.025500000000000002,0.47069124700000003,2.45,-0.23,2.4607722365
2020-01-26 17:00:00,2.965,-0.1165,2.967287861,0.395,0.043500000000000004,0.3973880345,2.5700000000000003,-0.16,2.574975728,2.955,-0.20650000000000002,2.9622064833,0.395,0.043500000000000004,0.3973880345,2.56,-0.25,2.5721780654
2020-01-26 17:30:00,3.1565,-0.127,3.1590538536,0.4465,0.033,0.4477178241,2.71,-0.16,2.7147191383,3.1365,-0.127,3.1390701251,0.4465,0.033,0.4477178241,2.69,-0.16,2.6947541632
2020-01-26 18:00:00,3.219,-0.138,3.2219567036,0.509,0.022,0.5094752202,2.71,-0.16,2.7147191383,3.199,-0.138,3.2019751717,0.509,0.022,0.5094752202,2.69,-0.16,2.6947541632
2020-01-26 18:30:00,3.1845,-0.1245,3.1869327731,0.4445,0.035500000000000004,0.4459153507,2.74,-0.16,2.7446675573,3.1645,-0.17450000000000002,3.1693075742,0.4445,0.035500000000000004,0.4459153507,2.7199999999999998,-0.21,2.7280945731
2020-01-26 19:00:00,3.112,-0.07200000000000001,3.1128327935,0.482,0.028,0.482812593,2.63,-0.1,2.631900454,3.112,-0.252,3.1221864134,0.482,0.028,0.482812593,2.63,-0.28,2.6448629454
2020-01-26 19:30:00,3.0555,0.0175,3.0555501141,0.3955,0.0475,0.3983421896,2.66,-0.03,2.6601691676,3.0655,-0.3225,3.0824173143999998,0.3955,0.0475,0.3983421896,2.67,-0.37,2.6955147931
2020-01-26 20:00:00,2.944,0.02,2.944067934,0.384,0.05,0.3872415267,2.56,-0.03,2.5601757752000003,2.944,-0.36,2.9659291967,0.384,0.05,0.3872415267,2.56,-0.41000000000000003,2.5926241532
2020-01-26 20:30:00,2.8265000000000002,-0.123,2.8291750123,0.48650000000000004,0.027,0.4872486532,2.34,-0.15,2.3448027636,2.8265000000000002,-0.263,2.8387094339,0.48650000000000004,0.027,0.4872486532,2.34,-0.29,2.3579016095
2020-01-26 21:00:00,2.6745,-0.147,2.6785367741,0.5845,0.003,0.5845076988,2.09,-0.15,2.0953758613,2.6745,-0.257,2.6868195418000003,0.5845,0.003,0.5845076988,2.09,-0.26,2.1061101586
2020-01-26 21:30:00,2.55,-0.195,2.5574450141,0.81,-0.045,0.8112490370000001,1.74,-0.15,1.7464535493,2.5300000000000002,-0.28500000000000003,2.5460017675,0.81,-0.045,0.8112490370000001,1.72,-0.24,1.7366634677000001
2020-01-26 22:00:00,2.5695,0.716,2.6673931562,0.9295,-0.084,0.9332878709,1.6400000000000001,0.8,1.8247191565,2.4495,-1.184,2.7206444549,0.9295,-0.084,0.9332878709,1.52,-1.1,1.8762729013000001
2020-01-26 22:30:00,2.4495,0.0385,2.4498025431,0.9795,-0.1015,0.9847448908,1.47,0.14,1.4766516177,2.4195,-0.49150000000000005,2.4689172728,0.9795,-0.1015,0.9847448908,1.44,-0.39,1.4918780111
2020-01-26 23:00:00,2.2585,-0.194,2.2668167659,0.9285,-0.084,0.9322919339,1.33,-0.11,1.3345411195999999,2.2485,-0.304,2.2689575249000002,0.9285,-0.084,0.9322919339,1.32,-0.22,1.3382077567000001
2020-01-26 23:30:00,2.0765,-0.215,2.0876008359,0.9065000000000001,-0.075,0.909597301,1.17,-0.14,1.1783462988,2.0765,-0.335,2.1033490557,0.9065000000000001,-0.075,0.909597301,1.17,-0.26,1.1985407794
2020-01-27 00:00:00,1.9445000000000001,-0.23,1.9580552214,0.9345,-0.09,0.9388238653000001,1.01,-0.14,1.019656805,1.9545,-0.35000000000000003,1.9855906552,0.9345,-0.09,0.9388238653000001,1.02,-0.26,1.0526157894
2020-01-27 00:30:00,1.7735,-0.2,1.7847415079000002,0.8635,-0.06,0.8655820296000001,0.91,-0.14,0.9207062507,1.7934999999999999,-0.38,1.8333145529000001,0.8635,-0.06,0.8655820296000001,0.93,-0.32,0.9835141077
2020-01-27 01:00:00,1.7615,0.388,1.8037256582,0.9515,-0.092,0.9559373672,0.81,0.48,0.9415412896,1.7315,-1.002,2.0005239939,0.9515,-0.092,0.9559373672,0.78,-0.91,1.1985407794
2020-01-27 01:30:00,1.6675,0.705,1.8104091387999999,0.9275,-0.085,0.9313867349,0.74,0.79,1.0824509227,1.6075,-1.345,2.0959678552,0.9275,-0.085,0.9313867349,0.68,-1.26,1.4317821063
2020-01-27 02:00:00,1.7195,0.733,1.8692162127,0.6095,0.003,0.6095073831000001,1.11,0.73,1.3285330256,1.6495000000000002,-1.337,2.1233038525,0.6095,0.003,0.6095073831000001,1.04,-1.34,1.6962311163
2020-01-27 02:30:00,1.6219999999999999,0.721,1.7750281688,0.912,-0.079,0.9154152063000001,0.71,0.8,1.0696261029,1.552,-1.349,2.0563329011,0.912,-0.079,0.9154152063000001,0.64,-1.27,1.4221462652999999
2020-01-27 03:00:00,1.6280000000000001,0.7315,1.7847902538,0.768,-0.0485,0.7695298890000001,0.86,0.78,1.1610340219,1.568,-1.3585,2.0746436441,0.768,-0.0485,0.7695298890000001,0.8,-1.31,1.5349592828
2020-01-27 03:30:00,1.799,0.7325,1.9424101652,0.989,-0.1075,0.9948252359,0.81,0.84,1.1669190203,1.729,-1.3375,2.1859431031,0.989,-0.1075,0.9948252359,0.74,-1.23,1.4354441821
2020-01-27 04:00:00,1.69,0.725,1.8389467094,0.85,-0.065,0.8524816714000001,0.84,0.79,1.1531261856,1.62,-1.365,2.11840152,0.85,-0.065,0.8524816714000001,0.77,-1.3,1.5109268678999999
2020-01-27 04:30:00,1.7650000000000001,0.721,1.906584905,0.735,-0.019,0.7352455372000001,1.03,0.74,1.2682665335,1.695,-1.319,2.1477397421,0.735,-0.019,0.7352455372000001,0.96,-1.3,1.6160445538000001
2020-01-27 05:00:00,1.681,0.728,1.8318692639,0.541,0.018000000000000002,0.5412993626,1.1400000000000001,0.71,1.3430189872,1.611,-1.332,2.0903456652,0.541,0.018000000000000002,0.5412993626,1.07,-1.35,1.7226142923
2020-01-27 05:30:00,1.7349999999999999,0.747,1.8889769718,0.595,0.007,0.5950411750000001,1.1400000000000001,0.74,1.3591173606,1.665,-1.343,2.1391292621,0.595,0.007,0.5950411750000001,1.07,-1.35,1.7226142923
2020-01-27 06:00:00,1.749,0.7575000000000001,1.905992458,0.509,0.0175,0.5093007461,1.24,0.74,1.4440221605,1.669,-1.3325,2.1356772345,0.509,0.0175,0.5093007461,1.16,-1.35,1.7799157283
2020-01-27 06:30:00,2.0105,0.7955,2.1621587592,0.5305,0.0155,0.530726389,1.48,0.78,1.6729614461,1.9304999999999999,-1.2545,2.3023033032,0.5305,0.0155,0.530726389,1.4,-1.27,1.8902116284
2020-01-27 07:00:00,2.3375,0.8205,2.4773224457,0.5075000000000001,0.0205,0.5079138707,1.83,0.8,1.9972230722000002,2.2475,-1.2195,2.5570366638,0.5075000000000001,0.0205,0.5079138707,1.74,-1.24,2.136632865
2020-01-27 07:30:00,2.5685000000000002,0.28950000000000004,2.5847635288,0.4485,0.029500000000000002,0.4494691313,2.12,0.26,2.135883892,2.5385,-0.6305000000000001,2.6156285096,0.4485,0.029500000000000002,0.4494691313,2.09,-0.66,2.191734473
2020-01-27 08:00:00,2.576,-0.02,2.5760776386,0.486,0.02,0.4864113486,2.09,-0.04,2.0903827401,2.596,-0.30000000000000004,2.6132768701,0.486,0.02,0.4864113486,2.11,-0.32,2.1341274564
2020-01-27 08:30:00,2.859,0.995,3.0271944107,0.47900000000000004,0.015,0.4792348067,2.38,0.98,2.5738686834999998,2.749,-1.145,2.9779231018,0.47900000000000004,0.015,0.4792348067,2.27,-1.16,2.5492155656
2020-01-27 09:00:00,2.961,0.9835,3.1200630202,0.511,0.0035,0.5110119862,2.45,0.98,2.6387307555,2.851,-1.1265,3.0654858098,0.511,0.0035,0.5110119862,2.34,-1.13,2.598557292
2020-01-27 09:30:00,3.1105,0.9335,3.2475579287,0.5705,-0.0465,0.5723919112,2.54,0.98,2.7224988522,2.9905,-1.1165,3.1921250759,0.5705,-0.0465,0.5723919112,2.42,-1.07,2.6459969766
2020-01-27 10:00:00,3.2415,0.9635,3.381664457,0.5515,-0.0565,0.554386598,2.69,1.02,2.8768906827,3.1215,-1.0965,3.3084852274,0.5515,-0.0565,0.554386598,2.5700000000000003,-1.04,2.7724537868
2020-01-27 10:30:00,3.3305,0.9755,3.4704222366,0.5105000000000001,-0.044500000000000005,0.5124358496,2.8200000000000003,1.02,2.9987997599,3.2005,-1.0845,3.3792514704,0.5105000000000001,-0.044500000000000005,0.5124358496,2.69,-1.04,2.884042302
2020-01-27 11:00:00,3.1285,0.9095000000000001,3.2580212553,0.48850000000000005,-0.0405,0.4901759888,2.64,0.9500000000000001,2.8057262874,3.0085,-1.1405,3.2174232703,0.48850000000000005,-0.0405,0.4901759888,2.52,-1.1,2.7496181553
2020-01-27 11:30:00,3.526,1.021,3.670846905,0.466,-0.019,0.46638717820000003,3.06,1.04,3.2319034639,3.396,-1.039,3.5513852227,0.466,-0.019,0.46638717820000003,2.93,-1.02,3.1024667605
2020-01-27 12:00:00,3.465,0.9675,3.5975382208,0.545,-0.0425,0.5466545984,2.92,1.01,3.0897410895,3.335,-1.0625,3.5001616034,0.545,-0.0425,0.5466545984,2.79,-1.02,2.9706059988
2020-01-27 12:30:00,3.407,0.9525,3.5376411986000003,0.487,-0.0275,0.48777581940000003,2.92,0.98,3.0800649344,3.277,-1.0475,3.4403466758,0.487,-0.0275,0.48777581940000003,2.79,-1.02,2.9706059988
2020-01-27 13:00:00,3.394,0.9420000000000001,3.5223003847000003,0.424,0.002,0.42400471700000003,2.9699999999999998,0.9400000000000001,3.1152046482,3.274,-1.018,3.4286148807,0.424,0.002,0.42400471700000003,2.85,-1.02,3.0270282457
2020-01-27 13:30:00,3.4365,0.9145000000000001,3.5560993378,0.3665,0.0145,0.3667867228,3.07,0.9,3.1992030258,3.3064999999999998,-0.9755,3.4473964814,0.3665,0.0145,0.3667867228,2.94,-0.99,3.1022088905
2020-01-27 14:00:00,3.439,0.917,3.5591586083999998,0.369,0.017,0.36939139130000004,3.07,0.9,3.1992030258,3.309,-0.993,3.4547836401,0.369,0.017,0.36939139130000004,2.94,-1.01,3.1086492243
2020-01-27 14:30:00,3.3705,0.936,3.4980517792,0.3405,0.036000000000000004,0.342397795,3.03,0.9,3.1608384963,3.2205,-0.974,3.3645647936,0.3405,0.036000000000000004,0.342397795,2.88,-1.01,3.0519665791
2020-01-27 15:00:00,3.343,0.9285,3.4695477010999998,0.333,0.0285,0.3342173694,3.01,0.9,3.1416715296,3.183,-0.9815,3.330890459,0.333,0.0285,0.3342173694,2.85,-1.01,3.0236732628
2020-01-27 15:30:00,3.3625,0.906,3.4824190227000003,0.35250000000000004,0.006,0.35255106010000004,3.01,0.9,3.1416715296,3.2025,-1.004,3.3561916289,0.35250000000000004,0.006,0.35255106010000004,2.85,-1.01,3.0236732628
2020-01-27 16:00:00,3.442,0.998,3.5837645012,0.432,0.028,0.43290645640000003,3.01,0.97,3.1624357701,3.282,-1.012,3.4344822026,0.432,0.028,0.43290645640000003,2.85,-1.04,3.0338259673
2020-01-27 16:30:00,3.5275,0.98,3.6611004152,0.5375,0.01,0.5375930152,2.99,0.97,3.1434057963,3.3875,-1.0,3.5320187216,0.5375,0.01,0.5375930152,2.85,-1.01,3.0236732628
2020-01-27 17:00:00,3.737,0.9695,3.8607122724,0.677,-0.0205,0.6773103055,3.06,0.99,3.2161623093,3.567,-0.9405,3.6889062403,0.677,-0.0205,0.6773103055,2.89,-0.92,3.0329028999
2020-01-27 17:30:00,3.8175,0.937,3.9308110168,0.8275,-0.053,0.8291955439,2.99,0.99,3.1496348995,3.6575,-0.973,3.7847107221,0.8275,-0.053,0.8291955439,2.83,-0.92,2.9757856106
2020-01-27 18:00:00,3.807,0.93,3.9189474351999998,0.857,-0.06,0.8590977826,2.95,0.99,3.111687645,3.6470000000000002,-0.98,3.7763751138,0.857,-0.06,0.8590977826,2.79,-0.92,2.9377712641000002
2020-01-27 18:30:00,3.665,0.9175000000000001,3.7780988936,0.905,-0.07250000000000001,0.9078993612,2.76,0.99,2.9321834868,3.515,-0.9925,3.6524349755000003,0.905,-0.07250000000000001,0.9078993612,2.61,-0.92,2.7673995013
2020-01-27 19:00:00,3.4435000000000002,0.8555,3.5481787582,0.9435,-0.0845,0.9472763588,2.5,0.9400000000000001,2.6708800048,3.2935,-1.0645,3.4612573582,0.9435,-0.0845,0.9472763588,2.35,-0.98,2.5461539624
2020-01-27 19:30:00,3.5045,0.9315,3.6261842893000003,0.7945,-0.0385,0.7954322724,2.71,0.97,2.8783675929,3.3645,-1.0685,3.5300924209,0.7945,-0.0385,0.7954322724,2.5700000000000003,-1.03,2.7687181149
2020-01-27 20:00:00,3.3185000000000002,0.9580000000000001,3.4540130645,0.8485,-0.052000000000000005,0.8500919068,2.47,1.01,2.6685201892,3.1885,-1.152,3.390226578,0.8485,-0.052000000000000005,0.8500919068,2.34,-1.1,2.5856527222
2020-01-27 20:30:00,3.135,0.9365,3.2718889422,0.6950000000000001,-0.0135,0.6951311027,2.44,0.9500000000000001,2.6184155514,3.005,-1.1735,3.2260079433,0.6950000000000001,-0.0135,0.6951311027,2.31,-1.16,2.5848984506
2020-01-27 21:00:00,3.087,0.919,3.2208896287,0.597,0.009000000000000001,0.5970678353000001,2.49,0.91,2.6510752536,2.967,-1.181,3.1934072712,0.597,0.009000000000000001,0.5970678353000001,2.37,-1.19,2.6519803921
2020-01-27 21:30:00,2.894,0.92,3.0367146721,0.614,0.01,0.6140814278,2.2800000000000002,0.91,2.454893073,2.784,-1.21,3.0355816576,0.614,0.01,0.6140814278,2.17,-1.22,2.4894376875
2020-01-27 22:00:00,2.7720000000000002,0.9115000000000001,2.918015807,0.492,0.0315,0.49300735290000003,2.2800000000000002,0.88,2.4439312593,2.662,-1.2185,2.9276246771,0.492,0.0315,0.49300735290000003,2.17,-1.25,2.5042763426
2020-01-27 22:30:00,2.5095,0.266,2.5235582518,0.7095,-0.014,0.709638112,1.8,0.28,1.8216476059,2.4595000000000002,-0.674,2.5501796505,0.7095,-0.014,0.709638112,1.75,-0.66,1.8703208281
2020-01-27 23:00:00,2.2185,-0.18050000000000002,2.2258307438,0.7985,-0.030500000000000003,0.7990822861,1.42,-0.15,1.4279005568,2.2185,-0.3005,2.2387591429,0.7985,-0.030500000000000003,0.7990822861,1.42,-0.27,1.4454411091
2020-01-27 23:30:00,2.097,-0.018500000000000003,2.0970816031,0.537,0.021500000000000002,0.5374302280000001,1.56,-0.04,1.5605127363,2.077,-0.4985,2.1359848431,0.537,0.021500000000000002,0.5374302280000001,1.54,-0.52,1.6254230219
2020-01-28 00:00:00,2.06,0.6555000000000001,2.1617771046,0.88,-0.0645,0.8823606122000001,1.18,0.72,1.3823168957,1.96,-1.1945000000000001,2.2953061343,0.88,-0.0645,0.8823606122000001,1.08,-1.13,1.5631058825
2020-01-28 00:30:00,1.881,0.626,1.9824320922,0.641,0.006,0.6410280805,1.24,0.62,1.386362146,1.7810000000000001,-1.214,2.1554018187,0.641,0.006,0.6410280805,1.1400000000000001,-1.22,1.6697305172
2020-01-28 01:00:00,1.8195000000000001,0.6155,1.9207864275,0.6695,-0.0045000000000000005,0.6695151231,1.15,0.62,1.3064838307,1.7195,-1.2245,2.1109430357,0.6695,-0.0045000000000000005,0.6695151231,1.05,-1.22,1.6096272861
2020-01-28 01:30:00,1.7075,0.6195,1.8164075809,0.7975,-0.0405,0.7985277077,0.91,0.66,1.1241441189,1.6175000000000002,-1.2205,2.0263085895,0.7975,-0.0405,0.7985277077,0.8200000000000001,-1.18,1.4369411957
2020-01-28 02:00:00,1.756,0.6325000000000001,1.8664383863,0.896,-0.0675,0.8985389530000001,0.86,0.7000000000000001,1.1088733021,1.666,-1.2275,2.0693748452,0.896,-0.0675,0.8985389530000001,0.77,-1.16,1.392300255
2020-01-28 02:30:00,1.7175,0.6095,1.8224424545,1.0275,-0.12050000000000001,1.034541686,0.6900000000000001,0.73,1.0044899203,1.6275,-1.1905000000000001,2.0164440235,1.0275,-0.12050000000000001,1.034541686,0.6000000000000001,-1.07,1.226743657
2020-01-28 03:00:00,1.6680000000000001,0.628,1.7823041267000002,0.978,-0.10200000000000001,0.9833046323,0.6900000000000001,0.73,1.0044899203,1.5779999999999998,-1.172,1.9656215302,0.978,-0.10200000000000001,0.9833046323,0.6000000000000001,-1.07,1.226743657
2020-01-28 03:30:00,1.6615,0.323,1.6926048712,0.9915,-0.107,0.9972568626,0.67,0.43,0.7961155695000001,1.5915,-0.917,1.8367801311,0.9915,-0.107,0.9972568626,0.6000000000000001,-0.81,1.008017857
2020-01-28 04:00:00,1.5265,-0.27,1.550194262,0.9765,-0.1,0.9816069733,0.55,-0.17,0.5756735186,1.5365,-0.38,1.582792548,0.9765,-0.1,0.9816069733,0.56,-0.28,0.6260990337
2020-01-28 04:30:00,1.6275,-0.249,1.6464377456000001,0.8375,-0.049,0.8389322082,0.79,-0.2,0.8149233093,1.6275,-0.369,1.6688071339000001,0.8375,-0.049,0.8389322082,0.79,-0.32,0.8523496935
2020-01-28 05:00:00,1.7015,-0.23800000000000002,1.7180646816,0.9115000000000001,-0.078,0.9148312686000001,0.79,-0.16,0.8060397013,1.7015,-0.34800000000000003,1.7367228478,0.9115000000000001,-0.078,0.9148312686000001,0.79,-0.27,0.8348652586
2020-01-28 05:30:00,1.7685,-0.21,1.7809245491999999,0.9785,-0.11,0.9846635212,0.79,-0.1,0.7963039621,1.7685,-0.35000000000000003,1.8028012231,0.9785,-0.11,0.9846635212,0.79,-0.24,0.8256512581000001
2020-01-28 06:00:00,1.7930000000000001,-0.1885,1.8028813744,0.963,-0.1085,0.9690930038000001,0.8300000000000001,-0.08,0.8338465087,1.803,-0.34850000000000003,1.8363717625,0.963,-0.1085,0.9690930038000001,0.84,-0.24,0.8736131867
2020-01-28 06:30:00,2.0635,0.40900000000000003,2.1036428523,0.9035000000000001,-0.091,0.9080711701,1.16,0.5,1.263170614,2.0135,-0.881,2.1978041883,0.9035000000000001,-0.091,0.9080711701,1.11,-0.79,1.3624243098
2020-01-28 07:00:00,2.3555,0.0345,2.3557526398,0.8055,-0.0555,0.8074097473,1.55,0.09,1.5526107046000002,2.3455,-0.4355,2.3855880826,0.8055,-0.0555,0.8074097473,1.54,-0.38,1.5861904047
2020-01-28 07:30:00,2.6085000000000003,0.678,2.6951727681,0.8085,-0.062,0.8108737571,1.8,0.74,1.9461757372,2.5285,-1.022,2.7272323425,0.8085,-0.062,0.8108737571,1.72,-0.96,1.9697715604
2020-01-28 08:00:00,2.8040000000000003,0.8455,2.9287004371,0.8140000000000001,-0.0845,0.8183741504,1.99,0.93,2.1965882636,2.694,-1.1345,2.9231363721,0.8140000000000001,-0.0845,0.8183741504,1.88,-1.05,2.1533462332
2020-01-28 08:30:00,2.892,0.8695,3.0198831517,0.752,-0.060500000000000005,0.7544297515,2.14,0.93,2.3333452381,2.7720000000000002,-1.0405,2.9608485692,0.752,-0.060500000000000005,0.7544297515,2.02,-0.98,2.2451725992
2020-01-28 09:00:00,3.025,0.896,3.1549074471,0.735,-0.064,0.7377811329,2.29,0.96,2.4830827614,2.9050000000000002,-1.044,3.0869015209,0.735,-0.064,0.7377811329,2.17,-0.98,2.3810291892
2020-01-28 09:30:00,3.247,0.888,3.3662372168,0.677,-0.07200000000000001,0.6808178905000001,2.5700000000000003,0.96,2.7434467372,3.117,-1.002,3.2740942259,0.677,-0.07200000000000001,0.6808178905000001,2.44,-0.93,2.6112257658
2020-01-28 10:00:00,3.3745,0.892,3.4904031644,0.8645,-0.158,0.8788198052,2.51,1.05,2.7207719493,3.2445,-1.028,3.4034635667,0.8645,-0.158,0.8788198052,2.38,-0.87,2.5340284134
2020-01-28 10:30:00,3.3925,0.908,3.5119111962,0.8225,-0.14200000000000002,0.8346677483,2.5700000000000003,1.05,2.7762204523,3.2725,-1.012,3.425405122,0.8225,-0.14200000000000002,0.8346677483,2.45,-0.87,2.5998846128
2020-01-28 11:00:00,3.1855,0.8355,3.2932461949,0.8855000000000001,-0.1645,0.9006500430000001,2.3,1.0,2.5079872408,3.0655,-1.0345,3.2353485902,0.8855000000000001,-0.1645,0.9006500430000001,2.18,-0.87,2.3471898091
2020-01-28 11:30:00,3.4815,0.9015000000000001,3.5963237479,0.5615,-0.0385,0.5628183544,2.92,0.9400000000000001,3.06757233,3.3415,-0.9885,3.4846455343000002,0.5615,-0.0385,0.5628183544,2.7800000000000002,-0.9500000000000001,2.9378393421
2020-01-28 12:00:00,3.0735,0.8605,3.1916864664,0.4335,-0.0095,0.4336040821,2.64,0.87,2.7796582524,2.9335,-1.0395,3.1122311129,0.4335,-0.0095,0.4336040821,2.5,-1.03,2.7038676003
2020-01-28 12:30:00,3.43,0.8805000000000001,3.5412116923,0.45,-0.0095,0.4501002666,2.98,0.89,3.110064308,3.29,-1.0395,3.4503130655,0.45,-0.0095,0.4501002666,2.84,-1.03,3.021009765
2020-01-28 13:00:00,3.432,0.879,3.5427764536,0.452,-0.011,0.4521338297,2.98,0.89,3.110064308,3.292,-1.041,3.4526721536,0.452,-0.011,0.4521338297,2.84,-1.03,3.021009765
2020-01-28 13:30:00,3.449,0.9275,3.5715342991,0.46900000000000003,0.007500000000000001,0.4690599642,2.98,0.92,3.1187818135,3.309,-1.0225,3.4633780114,0.46900000000000003,0.007500000000000001,0.4690599642,2.84,-1.03,3.021009765
2020-01-28 14:00:00,3.382,0.909,3.5020286978,0.512,-0.011,0.5121181504,2.87,0.92,3.0138513567,3.242,-1.041,3.4050323053,0.512,-0.011,0.5121181504,2.73,-1.03,2.9178416681
2020-01-28 14:30:00,3.283,0.8240000000000001,3.3848286515,0.513,-0.016,0.513249452,2.77,0.84,2.8945638704,3.123,-1.046,3.2935155989,0.513,-0.016,0.513249452,2.61,-1.03,2.8058866691
2020-01-28 15:00:00,3.3075,0.8375,3.4118854758,0.5075000000000001,-0.0025,0.5075061576000001,2.8,0.84,2.9232858225,3.1475,-0.9725,3.2943151792,0.5075000000000001,-0.0025,0.5075061576000001,2.64,-0.97,2.8125611104
2020-01-28 15:30:00,3.2885,0.8675,3.4009981623,0.48850000000000005,0.0275,0.4892734409,2.8,0.84,2.9232858225,3.1285,-0.9425,3.2673871059,0.48850000000000005,0.0275,0.4892734409,2.64,-0.97,2.8125611104
2020-01-28 16:00:00,3.4215,0.877,3.5321086124,0.49150000000000005,0.037,0.492890708,2.93,0.84,3.0480321521000002,3.2515,-0.933,3.3827121146,0.49150000000000005,0.037,0.492890708,2.76,-0.97,2.9254914117
2020-01-28 16:30:00,3.5195,0.874,3.6263971445000003,0.5395,0.034,0.5405703007,2.98,0.84,3.0961266124,3.3595,-0.936,3.4874541216,0.5395,0.034,0.5405703007,2.8200000000000003,-0.97,2.9821636441
2020-01-28 17:00:00,3.694,1.0105,3.8297188213,0.554,0.030500000000000003,0.5548389406,3.14,0.98,3.2893768407,3.544,-1.0095,3.6849730325000003,0.554,0.030500000000000003,0.5548389406,2.99,-1.04,3.1657068721
2020-01-28 17:30:00,3.7960000000000003,0.9510000000000001,3.913312791,0.556,0.031,0.556863538,3.24,0.92,3.3680855096,3.636,-0.989,3.7681052268,0.556,0.031,0.556863538,3.08,-1.02,3.2445030436
2020-01-28 18:00:00,3.8035,0.9535,3.9211955446999998,0.5335,0.0335,0.5345507460000001,3.27,0.92,3.3969545184,3.6335,-0.9865,3.765037118,0.5335,0.0335,0.5345507460000001,3.1,-1.02,3.2634950590000003
2020-01-28 18:30:00,3.7335000000000003,0.925,3.8463810589,0.5235000000000001,0.035,0.5246687050000001,3.21,0.89,3.3310959158,3.5735,-0.985,3.7067677632000002,0.5235000000000001,0.035,0.5246687050000001,3.05,-1.02,3.2160379351
2020-01-28 19:00:00,3.468,0.8845000000000001,3.5790172184999998,0.538,0.0345,0.5391050454,2.93,0.85,3.0508031729,3.308,-1.0555,3.472311082,0.538,0.0345,0.5391050454,2.77,-1.09,2.9767431868000003
2020-01-28 19:30:00,3.425,0.28200000000000003,3.436589734,0.495,0.042,0.4967786227,2.93,0.24,2.9398129192,3.365,-0.438,3.393386067,0.495,0.042,0.4967786227,2.87,-0.48,2.9098625397
2020-01-28 20:00:00,3.3695,0.0155,3.3695356505,0.5595,0.035500000000000004,0.5606250975,2.81,-0.02,2.8100711735,3.3595,-0.1545,3.3630507727,0.5595,0.035500000000000004,0.5606250975,2.8,-0.19,2.8064390248
2020-01-28 20:30:00,3.254,-0.024,3.2540885052,0.5640000000000001,0.036000000000000004,0.5651477683,2.69,-0.06,2.6906690618,3.2439999999999998,-0.17400000000000002,3.2486631096,0.5640000000000001,0.036000000000000004,0.5651477683,2.68,-0.21,2.6882150212
2020-01-28 21:00:00,3.1215,-0.0465,3.1218463287000002,0.5815,0.0335,0.5824641620000001,2.54,-0.08,2.5412595302,3.1215,-0.17650000000000002,3.1264859667,0.5815,0.0335,0.5824641620000001,2.54,-0.21,2.5486663179
2020-01-28 21:30:00,2.9665,-0.0795,2.9675650793,0.5865,0.030500000000000003,0.5872925166,2.38,-0.11,2.3825406607,2.9565,-0.1995,2.9632233294,0.5865,0.030500000000000003,0.5872925166,2.37,-0.23,2.3811341835
2020-01-28 22:00:00,2.6305,-0.183,2.6368578365,0.5905,0.027,0.5911169512000001,2.04,-0.21,2.0507803393,2.6105,-0.203,2.6183810361,0.5905,0.027,0.5911169512000001,2.02,-0.23,2.0330518931
2020-01-28 22:30:00,2.607,0.648,2.6863270463999998,0.5670000000000001,0.028,0.5676909370000001,2.04,0.62,2.1321350801,2.497,-1.012,2.6942815369,0.5670000000000001,0.028,0.5676909370000001,1.9300000000000002,-1.04,2.1923731434000002
2020-01-28 23:00:00,2.322,0.278,2.3385824766,0.5720000000000001,0.028,0.5726849046,1.75,0.25,1.7677669530000002,2.262,-0.752,2.3837256554,0.5720000000000001,0.028,0.5726849046,1.69,-0.78,1.8613167382
2020-01-28 23:30:00,2.041,0.20950000000000002,2.0517239702,0.591,0.029500000000000002,0.5917357941,1.45,0.18,1.4611296999,2.021,-0.7305,2.1489698113,0.591,0.029500000000000002,0.5917357941,1.43,-0.76,1.6194134741
2020-01-29 00:00:00,2.02,0.7975,2.171728862,0.59,0.0275,0.5906405421,1.43,0.77,1.6241305366,1.9300000000000002,-1.3125,2.3340000536,0.59,0.0275,0.5906405421,1.34,-1.34,1.8950461736
2020-01-29 00:30:00,1.8705,0.7285,2.0073570933,0.5705,0.0285,0.571211432,1.3,0.7000000000000001,1.476482306,1.7805,-1.2815,2.1937234329,0.5705,0.0285,0.571211432,1.21,-1.31,1.7833115263
2020-01-29 01:00:00,1.83,0.7000000000000001,1.9593111034000001,0.5700000000000001,0.03,0.5707889277,1.26,0.67,1.4270599146,1.73,-1.28,2.1520455386,0.5700000000000001,0.03,0.5707889277,1.16,-1.31,1.7497714136
2020-01-29 01:30:00,1.701,0.6980000000000001,1.8386421620000002,0.591,0.028,0.5916629108,1.11,0.67,1.2965338407,1.621,-1.312,2.0854220196,0.591,0.028,0.5916629108,1.03,-1.34,1.6901183391
2020-01-29 02:00:00,1.74,0.7165,1.8817471270000001,0.6000000000000001,0.026500000000000003,0.6005849232,1.1400000000000001,0.6900000000000001,1.3325539389,1.63,-1.2735,2.0685024172,0.6000000000000001,0.026500000000000003,0.6005849232,1.03,-1.3,1.6585837332
2020-01-29 02:30:00,1.709,0.3745,1.7495517283000002,0.599,0.0245,0.599500834,1.11,0.35000000000000003,1.1638728453,1.659,-0.9555,1.9144872029000002,0.599,0.0245,0.599500834,1.06,-0.98,1.4436065946
2020-01-29 03:00:00,1.71,-0.21350000000000002,1.7232766029,0.6000000000000001,0.026500000000000003,0.6005849232,1.11,-0.24,1.1356495938,1.71,-0.3635,1.7482082971000001,0.6000000000000001,0.026500000000000003,0.6005849232,1.11,-0.39,1.1765202931
2020-01-29 03:30:00,1.6705,-0.2645,1.6913102909000002,0.6005,0.025500000000000002,0.6010411800000001,1.07,-0.29,1.1086027242,1.6705,-0.3345,1.7036609111,0.6005,0.025500000000000002,0.6010411800000001,1.07,-0.36,1.1289375536
2020-01-29 04:00:00,1.561,-0.306,1.5907095901,0.601,0.024,0.6014790104000001,0.96,-0.33,1.0151354589,1.5510000000000002,-0.306,1.5808975299,0.601,0.024,0.6014790104000001,0.9500000000000001,-0.33,1.0056838469
2020-01-29 04:30:00,1.621,-0.274,1.6439942214,0.601,0.026000000000000002,0.6015621331000001,1.02,-0.30000000000000004,1.0632027088,1.621,-0.28400000000000003,1.6456904326,0.601,0.026000000000000002,0.6015621331000001,1.02,-0.31,1.0660675401
2020-01-29 05:00:00,1.6840000000000002,-0.2195,1.6982450500000001,0.584,0.030500000000000003,0.5847959046,1.1,-0.25,1.1280514173,1.6840000000000002,-0.34950000000000003,1.7198855339999999,0.584,0.030500000000000003,0.5847959046,1.1,-0.38,1.1637869221
2020-01-29 05:30:00,1.7385000000000002,-0.217,1.7519906535,0.5685,0.033,0.5694569782000001,1.17,-0.25,1.1964113004999999,1.7485,-0.34700000000000003,1.7825995765,0.5685,0.033,0.5694569782000001,1.18,-0.38,1.2396773774
2020-01-29 06:00:00,1.8005,-0.214,1.8131729785,0.5305,0.036000000000000004,0.5317200861,1.27,-0.25,1.2943724348,1.8105,-0.324,1.8392624201,0.5305,0.036000000000000004,0.5317200861,1.28,-0.36,1.3296616111000001
2020-01-29 06:30:00,2.039,-0.11,2.041964985,0.399,0.05,0.40212062870000004,1.6400000000000001,-0.16,1.6477863939000001,2.049,-0.31,2.0723177845,0.399,0.05,0.40212062870000004,1.65,-0.36,1.6888161534
2020-01-29 07:00:00,2.434,0.7845000000000001,2.5573025339,0.314,0.0545,0.318694603,2.12,0.73,2.2421641332,2.354,-1.1155,2.6049292217,0.314,0.0545,0.318694603,2.04,-1.17,2.3517015117
2020-01-29 07:30:00,2.799,0.9315,2.9499310585,0.359,0.051500000000000004,0.3626751301,2.44,0.88,2.5938388539,2.689,-1.1985000000000001,2.9439978346,0.359,0.051500000000000004,0.3626751301,2.33,-1.25,2.6441255643
2020-01-29 08:00:00,2.9105,0.847,3.0312405464,0.3305,0.047,0.3338251788,2.58,0.8,2.7011849251999998,2.7805,-1.073,2.98035388,0.3305,0.047,0.3338251788,2.45,-1.12,2.6938633967000003
2020-01-29 08:30:00,3.1205,0.874,3.2405857881,0.3405,0.044,0.34333110840000003,2.7800000000000002,0.8300000000000001,2.9012583477,2.9605,-0.926,3.1019407232,0.3405,0.044,0.34333110840000003,2.62,-0.97,2.7937966998
2020-01-29 09:00:00,3.216,0.8925000000000001,3.3375458424,0.34600000000000003,0.0425,0.3486004159,2.87,0.85,2.9932256848,3.066,-0.9075000000000001,3.197485301,0.34600000000000003,0.0425,0.3486004159,2.7199999999999998,-0.9500000000000001,2.8811282512
2020-01-29 09:30:00,3.338,0.884,3.4530710969,0.428,0.034,0.4293483434,2.91,0.85,3.0316002375,3.178,-0.916,3.3073766039,0.428,0.034,0.4293483434,2.75,-0.9500000000000001,2.9094673052
2020-01-29 10:00:00,3.2805,0.19,3.2859976035000003,0.48050000000000004,0.02,0.480916053,2.8,0.17,2.8051559671,3.2305,-0.26,3.2409458882,0.48050000000000004,0.02,0.480916053,2.75,-0.28,2.7642177917
2020-01-29 10:30:00,3.2439999999999998,-0.0195,3.2440586077,0.484,0.0205,0.484433948,2.76,-0.04,2.7602898399,3.234,-0.0795,3.2349770092,0.484,0.0205,0.484433948,2.75,-0.1,2.7518175812
2020-01-29 11:00:00,3.126,-0.0095,3.1260144353,0.436,0.030500000000000003,0.43706549850000004,2.69,-0.04,2.6902973813,3.136,-0.11950000000000001,3.1382759997,0.436,0.030500000000000003,0.43706549850000004,2.7,-0.15,2.7041634566
2020-01-29 11:30:00,3.3064999999999998,0.053,3.3069247421,0.4465,0.033,0.4477178241,2.86,0.02,2.8600699292,3.3265000000000002,-0.067,3.3271746648000002,0.4465,0.033,0.4477178241,2.88,-0.1,2.8817355881
2020-01-29 12:00:00,3.366,0.075,3.3668354578,0.47600000000000003,0.015,0.4762362859,2.89,0.06,2.8906227703000003,3.386,-0.125,3.3883065092,0.47600000000000003,0.015,0.4762362859,2.91,-0.14,2.9133657512
2020-01-29 12:30:00,3.3885,0.1495,3.391796353,0.3985,0.029500000000000002,0.3995904153,2.99,0.12,2.9924070579,3.4085,-0.1305,3.4109972882,0.3985,0.029500000000000002,0.3995904153,3.01,-0.16,3.014249492
2020-01-29 13:00:00,3.357,0.147,3.3602169573,0.427,0.027,0.4278527784,2.93,0.12,2.9324563083,3.367,-0.133,3.3696257952,0.427,0.027,0.4278527784,2.94,-0.16,2.9443505226
2020-01-29 13:30:00,3.33,0.146,3.333199064,0.49,0.026000000000000002,0.4906893111,2.84,0.12,2.8425340807,3.35,-0.134,3.3526789289,0.49,0.026000000000000002,0.4906893111,2.86,-0.16,2.8644720281
2020-01-29 14:00:00,3.274,0.1295,3.2765601246,0.47400000000000003,0.029500000000000002,0.47491709800000004,2.8,0.1,2.8017851452,3.294,-0.1605,3.2979078595,0.47400000000000003,0.029500000000000002,0.47491709800000004,2.8200000000000003,-0.19,2.8263934616
