Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-01-29 14:30:00,3.203,0.098,3.2044988688,0.493,0.038,0.49446233430000003,2.71,0.06,2.7106641253,3.203,-0.182,3.2081666104,0.493,0.038,0.49446233430000003,2.71,-0.22,2.7189152249
2020-01-29 15:00:00,3.077,0.097,3.0785285446,0.497,0.037,0.49837536050000003,2.58,0.06,2.5806975801,3.077,-0.183,3.0824370229,0.497,0.037,0.49837536050000003,2.58,-0.22,2.589362856
2020-01-29 15:30:00,3.2525,0.097,3.2539461043,0.5125000000000001,0.037,0.5138338739,2.74,0.06,2.7406568556,3.2425,-0.183,3.2476599653,0.5125000000000001,0.037,0.5138338739,2.73,-0.22,2.7388501237
2020-01-29 16:00:00,3.4035,0.051000000000000004,3.4038820852000002,0.7835000000000001,-0.049,0.7850307319000001,2.62,0.1,2.6219077024,3.3835,-0.109,3.385255271,0.7835000000000001,-0.049,0.7850307319000001,2.6,-0.06,2.6006922155
2020-01-29 16:30:00,3.502,0.076,3.5028245745,0.862,-0.074,0.8651705034,2.64,0.15,2.6442579299,3.492,-0.084,3.4930101632,0.862,-0.074,0.8651705034,2.63,-0.01,2.6300190113
2020-01-29 17:00:00,3.5785,0.08650000000000001,3.5795452923999997,0.8285,-0.0635,0.8309299008000001,2.75,0.15,2.7540878708000003,3.5685000000000002,-0.07350000000000001,3.5692568554,0.8285,-0.0635,0.8309299008000001,2.74,-0.01,2.7400182481
2020-01-29 17:30:00,3.6615,0.1125,3.6632278799,0.8115,-0.0675,0.8143024622,2.85,0.18,2.8556785532999998,3.6115,-0.14750000000000002,3.6145108244,0.8115,-0.0675,0.8143024622,2.8,-0.08,2.801142624
2020-01-29 18:00:00,3.782,0.888,3.8848510911,0.772,-0.042,0.7731416429,3.01,0.93,3.1503968004,3.602,-0.912,3.715662525,0.772,-0.042,0.7731416429,2.83,-0.87,2.9607093745
2020-01-29 18:30:00,3.781,0.878,3.8816034058,0.771,-0.052000000000000005,0.7727515772,3.01,0.93,3.1503968004,3.601,-0.922,3.717160879,0.771,-0.052000000000000005,0.7727515772,2.83,-0.87,2.9607093745
2020-01-29 19:00:00,3.4225,0.797,3.5140738823,0.7125,-0.033,0.7132638011,2.71,0.8300000000000001,2.8342547521,3.2625,-0.983,3.4073736587,0.7125,-0.033,0.7132638011,2.55,-0.9500000000000001,2.7212129648000003
2020-01-29 19:30:00,3.4475,0.1515,3.4508272197,0.7375,-0.0385,0.7385042315,2.71,0.19,2.7166523517,3.4375,-0.3085,3.4513154738000003,0.7375,-0.0385,0.7385042315,2.7,-0.27,2.7134664177000003
2020-01-29 20:00:00,3.3235,0.0495,3.3238686045,0.7935,-0.0505,0.7951053389,2.5300000000000002,0.1,2.5319755133,3.3235,-0.21050000000000002,3.3301595307,0.7935,-0.0505,0.7951053389,2.5300000000000002,-0.16,2.5350542401
2020-01-29 20:30:00,3.1885,-0.028,3.1886229395,0.6785,-0.018000000000000002,0.67873872,2.51,-0.01,2.5100199202,3.1885,-0.178,3.1934646154,0.6785,-0.018000000000000002,0.67873872,2.51,-0.16,2.5150944316
2020-01-29 21:00:00,3.0705,-0.0825,3.0716081293,0.7405,-0.0325,0.7412128574,2.33,-0.05,2.3305364189,3.0605,-0.1325,3.0633668569,0.7405,-0.0325,0.7412128574,2.32,-0.1,2.3221541723
2020-01-29 21:30:00,2.9205,0.613,2.9841396164000002,0.7705000000000001,-0.037,0.7713878726000001,2.15,0.65,2.2461077445,2.8205,-0.907,2.9627469095,0.7705000000000001,-0.037,0.7713878726000001,2.05,-0.87,2.2269710371
2020-01-29 22:00:00,2.737,0.765,2.8418997167,0.807,-0.045,0.8082536731000001,1.9300000000000002,0.81,2.0930838493,2.617,-1.145,2.856521311,0.807,-0.045,0.8082536731000001,1.81,-1.1,2.1180415482
2020-01-29 22:30:00,2.5705,0.39,2.5999173545,0.7605000000000001,-0.04,0.7615512130000001,1.81,0.43,1.860376306,2.5005,-0.75,2.6105555443,0.7605000000000001,-0.04,0.7615512130000001,1.74,-0.71,1.8792817777000002
2020-01-29 23:00:00,2.2365,-0.216,2.2469063732,0.6965,-0.026000000000000002,0.6969851146,1.54,-0.19,1.5516765127,2.2265,-0.23600000000000002,2.238972588,0.6965,-0.026000000000000002,0.6969851146,1.53,-0.21,1.5443445211
2020-01-29 23:30:00,2.0665,-0.224,2.0786048807,0.5265000000000001,0.016,0.5267430588,1.54,-0.24,1.5585891055999999,2.0565,-0.304,2.0788478179,0.5265000000000001,0.016,0.5267430588,1.53,-0.32,1.5631058825
2020-01-30 00:00:00,1.9260000000000002,-0.1985,1.9362020168,0.556,0.0115,0.5561189171,1.37,-0.21,1.386001443,1.936,-0.3385,1.9653697489000002,0.556,0.0115,0.5561189171,1.38,-0.35000000000000003,1.4236923825
2020-01-30 00:30:00,1.7965,-0.152,1.802918814,0.6265000000000001,-0.002,0.6265031923000001,1.17,-0.15,1.1795761951000001,1.8065,-0.402,1.8506880477,0.6265000000000001,-0.002,0.6265031923000001,1.18,-0.4,1.2459534502
2020-01-30 01:00:00,1.792,-0.158,1.7989519171000001,0.672,-0.008,0.6720476174000001,1.12,-0.15,1.13,1.802,-0.40800000000000003,1.847611431,0.672,-0.008,0.6720476174000001,1.13,-0.4,1.1987076374
2020-01-30 01:30:00,1.655,-0.1665,1.6633542166000002,0.665,-0.0165,0.6652046678,0.99,-0.15,1.0012991561,1.665,-0.41650000000000004,1.7163033677000001,0.665,-0.0165,0.6652046678,1.0,-0.4,1.0770329614
2020-01-30 02:00:00,1.703,-0.2235,1.7176033448,0.5730000000000001,0.006500000000000001,0.5730368662,1.13,-0.23,1.1531695452,1.713,-0.3635,1.7511428411,0.5730000000000001,0.006500000000000001,0.5730368662,1.1400000000000001,-0.37,1.1985407794
2020-01-30 02:30:00,1.642,-0.23900000000000002,1.6593025643,0.682,-0.009000000000000001,0.6820593816,0.96,-0.23,0.9871676656,1.6520000000000001,-0.379,1.6949174021,0.682,-0.009000000000000001,0.6820593816,0.97,-0.37,1.0381714695
2020-01-30 03:00:00,1.646,-0.20800000000000002,1.6590901121,0.796,-0.038,0.7969065190000001,0.85,-0.17,0.8668333173,1.646,-0.358,1.6844821162999999,0.796,-0.038,0.7969065190000001,0.85,-0.32,0.9082400564
2020-01-30 03:30:00,1.6745,-0.2735,1.6966886868,0.8945000000000001,-0.0635,0.8967510803000001,0.78,-0.21,0.8077747211,1.6745,-0.29350000000000004,1.7000272057,0.8945000000000001,-0.0635,0.8967510803000001,0.78,-0.23,0.8132035416000001
2020-01-30 04:00:00,1.573,0.0335,1.5733566824,0.793,-0.036500000000000005,0.7938395619,0.78,0.07,0.7831347266,1.573,-0.6265000000000001,1.6931719493,0.793,-0.036500000000000005,0.7938395619,0.78,-0.59,0.9780081799
2020-01-30 04:30:00,1.646,0.621,1.7592489875,0.636,0.001,0.6360007862,1.01,0.62,1.1851160281,1.556,-1.209,1.9704864882000002,0.636,0.001,0.6360007862,0.92,-1.21,1.5200328944
2020-01-30 05:00:00,1.6835,0.617,1.7930034161,0.5635,0.027,0.5641464792,1.12,0.59,1.2658988901,1.5835,-1.183,1.976603463,0.5635,0.027,0.5641464792,1.02,-1.21,1.5825612152000001
2020-01-30 05:30:00,1.752,0.12250000000000001,1.7562773841000001,0.632,0.0025,0.6320049446,1.12,0.12,1.1264102272,1.732,-0.6875,1.8634592160999999,0.632,0.0025,0.6320049446,1.1,-0.6900000000000001,1.2984991336
2020-01-30 06:00:00,1.726,-0.2795,1.7484839862000001,0.5660000000000001,0.0105,0.5660973856,1.16,-0.29,1.1957006314,1.726,-0.2795,1.7484839862000001,0.5660000000000001,0.0105,0.5660973856,1.16,-0.29,1.1957006314
2020-01-30 06:30:00,2.053,-0.195,2.0622400442,0.493,0.035,0.494240832,1.56,-0.23,1.5768639763999999,2.053,-0.23500000000000001,2.0664060588,0.493,0.035,0.494240832,1.56,-0.27,1.5831929761999999
2020-01-30 07:00:00,2.325,-0.1145,2.3278177012,0.47500000000000003,0.035500000000000004,0.4763247317,1.85,-0.15,1.8560711193000001,2.335,-0.2545,2.3488284846,0.47500000000000003,0.035500000000000004,0.4763247317,1.8599999999999999,-0.29,1.8824717792999999
2020-01-30 07:30:00,2.5745,0.4435,2.6124208122,0.49450000000000005,0.0335,0.4956334331,2.08,0.41000000000000003,2.1200235848,2.5245,-0.7565000000000001,2.6354112582,0.49450000000000005,0.0335,0.4956334331,2.03,-0.79,2.1783020911
2020-01-30 08:00:00,2.6925,0.0415,2.6928198046,0.5825,0.021500000000000002,0.5828966461,2.11,0.02,2.1100947846,2.6825,-0.3085,2.7001811976,0.5825,0.021500000000000002,0.5828966461,2.1,-0.33,2.1257704486
2020-01-30 08:30:00,2.809,-0.098,2.8107089853,0.839,-0.068,0.8417511509000001,1.97,-0.03,1.9702284132,2.809,-0.108,2.811075417,0.839,-0.068,0.8417511509000001,1.97,-0.04,1.9704060495000002
2020-01-30 09:00:00,2.786,-0.0785,2.787105712,0.556,0.0115,0.5561189171,2.23,-0.09,2.2318154046,2.786,-0.0785,2.787105712,0.556,0.0115,0.5561189171,2.23,-0.09,2.2318154046
2020-01-30 09:30:00,2.958,-0.035,2.9582070583,0.448,0.025,0.4486970024,2.51,-0.06,2.5107170291000003,2.968,-0.105,2.9698567306,0.448,0.025,0.4486970024,2.52,-0.13,2.5233509467
2020-01-30 10:00:00,3.1725,0.772,3.2650789041,0.3325,0.042,0.33514213400000004,2.84,0.73,2.9323199007,3.0925,-0.878,3.2147224219,0.3325,0.042,0.33514213400000004,2.76,-0.92,2.9092954474
2020-01-30 10:30:00,3.286,1.075,3.4573719788,0.336,0.015,0.3363346548,2.95,1.06,3.1346610662,3.166,-1.205,3.3875626931,0.336,0.015,0.3363346548,2.83,-1.22,3.0817689725
2020-01-30 11:00:00,3.1205,1.0685,3.2983651253,0.3205,0.0385,0.3228041202,2.8,1.03,2.9834376146,3.0105,-1.1815,3.2340458407,0.3205,0.0385,0.3228041202,2.69,-1.22,2.9537264599
2020-01-30 11:30:00,3.327,1.1125,3.5080742937,0.337,0.0425,0.33966932450000004,2.99,1.07,3.1756889016,3.217,-1.1475,3.4155300101,0.337,0.0425,0.33966932450000004,2.88,-1.19,3.116167518
2020-01-30 12:00:00,3.3925,1.1325,3.5765363832,0.3725,0.0325,0.3739150973,3.02,1.1,3.2140939625,3.2825,-1.1275,3.4707437964,0.3725,0.0325,0.3739150973,2.91,-1.16,3.1326825565
2020-01-30 12:30:00,3.363,1.1285,3.547292101,0.403,0.0285,0.4040064975,2.96,1.1,3.1577840331,3.253,-1.1315,3.4441691669,0.403,0.0285,0.4040064975,2.85,-1.16,3.0770277867
2020-01-30 13:00:00,3.3105,1.099,3.4881529855,0.35050000000000003,0.039,0.3526630828,2.96,1.06,3.1440737905,3.2005,-1.161,3.4045735783,0.35050000000000003,0.039,0.3526630828,2.85,-1.2,3.0923292192
2020-01-30 13:30:00,3.3125,1.086,3.4859793818,0.41250000000000003,0.026000000000000002,0.4133185817,2.9,1.06,3.0876528302,3.2025,-1.174,3.4109063678,0.41250000000000003,0.026000000000000002,0.4133185817,2.79,-1.2,3.0371203466
2020-01-30 14:00:00,3.2655,1.119,3.4519054521,0.7455,-0.051000000000000004,0.7472424305,2.52,1.17,2.7783628273,3.1655,-1.171,3.3751490708,0.7455,-0.051000000000000004,0.7472424305,2.42,-1.12,2.6666083327
2020-01-30 14:30:00,3.271,1.102,3.4516438113,0.921,-0.108,0.9273106276,2.35,1.21,2.643217736,3.151,-1.178,3.363998365,0.921,-0.108,0.9273106276,2.23,-1.07,2.4734186868
2020-01-30 15:00:00,3.1685,1.0845,3.3489599132,0.7785000000000001,-0.0755,0.7821524787,2.39,1.16,2.6566332077,3.0585,-1.1855,3.2802183616000002,0.7785000000000001,-0.0755,0.7821524787,2.2800000000000002,-1.11,2.5358430551
2020-01-30 15:30:00,3.202,1.0475,3.3689850475,0.782,-0.0625,0.7844936265,2.42,1.11,2.6624237078,3.082,-1.1525,3.2904376988,0.782,-0.0625,0.7844936265,2.3,-1.09,2.5452111897
2020-01-30 16:00:00,3.2665,1.0475,3.4303467026,0.7865000000000001,-0.0625,0.788979404,2.48,1.11,2.7170756338,3.1465,-1.1125,3.3373819829,0.7865000000000001,-0.0625,0.788979404,2.36,-1.05,2.5830408437
2020-01-30 16:30:00,3.437,1.0695000000000001,3.5995554239,0.6970000000000001,-0.0405,0.6981756584000001,2.74,1.11,2.9562983611,3.297,-1.0905,3.4726645749,0.6970000000000001,-0.0405,0.6981756584000001,2.6,-1.05,2.8040149786
2020-01-30 17:00:00,3.4935,1.095,3.6610882603,0.6235,-0.015,0.6236804069,2.87,1.11,3.0771740282,3.3635,-1.125,3.5466543742,0.6235,-0.015,0.6236804069,2.74,-1.11,2.9562983611
2020-01-30 17:30:00,3.5905,1.025,3.7339409811,0.6805,-0.025,0.6809590663,2.91,1.05,3.0936386344,3.4505,-1.095,3.6200794535,0.6805,-0.025,0.6809590663,2.77,-1.07,2.9694780686
2020-01-30 18:00:00,3.6545,1.0215,3.7945793575,0.5145000000000001,0.021500000000000002,0.5149490266,3.14,1.0,3.2953907204,3.5145,-1.0985,3.6821749687,0.5145000000000001,0.021500000000000002,0.5149490266,3.0,-1.12,3.2022492095
2020-01-30 18:30:00,3.6935000000000002,1.0085,3.8287092473,0.6435000000000001,-0.0115,0.6436027501,3.05,1.02,3.2160379351,3.5635,-1.1015,3.7298571688,0.6435000000000001,-0.0115,0.6436027501,2.92,-1.09,3.1168092659
2020-01-30 19:00:00,3.3445,0.9535,3.4777640087,0.7745000000000001,-0.036500000000000005,0.7753595940000001,2.5700000000000003,0.99,2.7540878708000003,3.2145,-1.1665,3.4196099924,0.7745000000000001,-0.036500000000000005,0.7753595940000001,2.44,-1.13,2.6889589063
2020-01-30 19:30:00,3.377,0.983,3.5171605025,0.487,0.023,0.48754281860000004,2.89,0.96,3.0452750286,3.237,-1.137,3.430880062,0.487,0.023,0.48754281860000004,2.75,-1.16,2.9846440324000003
2020-01-30 20:00:00,3.303,0.9715,3.4429088356,0.7030000000000001,-0.0285,0.7035774655,2.6,1.0,2.7856776554,3.173,-1.1385,3.3710697486,0.7030000000000001,-0.0285,0.7035774655,2.47,-1.11,2.7079512551000002
2020-01-30 20:30:00,3.174,0.9490000000000001,3.3128351906,0.934,-0.091,0.9384226127,2.24,1.04,2.4696558465000003,3.064,-1.171,3.2801428323,0.934,-0.091,0.9384226127,2.13,-1.08,2.3881582862
2020-01-30 21:00:00,3.0185,0.927,3.1576369725,0.9385,-0.093,0.9430966281000001,2.08,1.02,2.3166354914,2.9085,-1.173,3.1361283854,0.9385,-0.093,0.9430966281000001,1.97,-1.08,2.246619683
2020-01-30 21:30:00,2.8365,0.9255,2.9836693014,0.9865,-0.1145,0.9931226007,1.85,1.04,2.1222865028,2.7265,-1.2145000000000001,2.984763391,0.9865,-0.1145,0.9931226007,1.74,-1.1,2.0585431742
2020-01-30 22:00:00,2.657,0.847,2.7887377073,0.927,-0.093,0.9316533690000001,1.73,0.9400000000000001,1.968882932,2.547,-1.193,2.8125536439000003,0.927,-0.093,0.9316533690000001,1.62,-1.1,1.9581624039
2020-01-30 22:30:00,2.4285,0.1875,2.4357275094,0.9285,-0.0925,0.9330961901,1.5,0.28,1.5259095648,2.3885,-0.6025,2.4633185949,0.9285,-0.0925,0.9330961901,1.46,-0.51,1.5465122049
2020-01-30 23:00:00,2.178,-0.194,2.186622967,0.788,-0.044,0.7892274704000001,1.3900000000000001,-0.15,1.3980700984,2.178,-0.304,2.1991134577,0.788,-0.044,0.7892274704000001,1.3900000000000001,-0.26,1.4141074923999999
2020-01-30 23:30:00,1.912,-0.151,1.9179533362,0.8320000000000001,-0.051000000000000004,0.8335616354000001,1.08,-0.1,1.084619749,1.9220000000000002,-0.381,1.9593991426000001,0.8320000000000001,-0.051000000000000004,0.8335616354000001,1.09,-0.33,1.1388590782
2020-01-31 00:00:00,1.804,-0.195,1.8145084734,0.9440000000000001,-0.095,0.9487681487,0.86,-0.1,0.8657944329,1.814,-0.34500000000000003,1.8465159084,0.9440000000000001,-0.095,0.9487681487,0.87,-0.25,0.9052071586
2020-01-31 00:30:00,1.657,-0.307,1.6851996914,0.797,-0.047,0.7983846191,0.86,-0.26,0.8984430978,1.667,-0.297,1.6932507198,0.797,-0.047,0.7983846191,0.87,-0.25,0.9052071586
2020-01-31 01:00:00,1.7295,-0.28850000000000003,1.7533974164,0.7095,-0.0285,0.7100721794,1.02,-0.26,1.0526157894,1.7395,-0.2785,1.7616533427,0.7095,-0.0285,0.7100721794,1.03,-0.25,1.0599056562
2020-01-31 01:30:00,1.6065,-0.20450000000000002,1.6194636458,0.5865,-0.0045000000000000005,0.5865172632,1.02,-0.2,1.0394229168,1.6165,-0.41450000000000004,1.6687967222,0.5865,-0.0045000000000000005,0.5865172632,1.03,-0.41000000000000003,1.1086027242
2020-01-31 02:00:00,1.6625,-0.22,1.6769932170000001,0.7625000000000001,-0.05,0.7641375858,0.9,-0.17,0.9159148432,1.6825,-0.35000000000000003,1.7185186208,0.7625000000000001,-0.05,0.7641375858,0.92,-0.30000000000000004,0.9676776323
2020-01-31 02:30:00,1.5905,-0.227,1.6066173314999999,0.6905,-0.027,0.6910276767,0.9,-0.2,0.9219544457000001,1.6105,-0.34700000000000003,1.6474584213,0.6905,-0.027,0.6910276767,0.92,-0.32,0.9740636530000001
2020-01-31 03:00:00,1.6195,-0.273,1.6423486993,0.7195,-0.033,0.7202563780000001,0.9,-0.24,0.9314504818,1.6395,-0.303,1.6672640013,0.7195,-0.033,0.7202563780000001,0.92,-0.27,0.9588013350000001
2020-01-31 03:30:00,1.5915,-0.293,1.6182463502000002,0.7515000000000001,-0.053,0.7533666106,0.84,-0.24,0.8736131867,1.5915,-0.28300000000000003,1.6164656661999999,0.7515000000000001,-0.053,0.7533666106,0.84,-0.23,0.8709190548
2020-01-31 04:00:00,1.5205000000000002,0.457,1.5876930591,0.5905,-0.003,0.5905076206000001,0.93,0.46,1.0375451797,1.4304999999999999,-1.073,1.7882000028,0.5905,-0.003,0.5905076206000001,0.84,-1.07,1.3603308421
2020-01-31 04:30:00,1.541,0.6075,1.6564230287,0.501,0.0175,0.5013055456000001,1.04,0.59,1.1957006314,1.451,-1.2125,1.8909143952,0.501,0.0175,0.5013055456000001,0.9500000000000001,-1.23,1.5541557194
2020-01-31 05:00:00,1.5895000000000001,0.6235,1.7074139803000001,0.4295,0.0335,0.43080448,1.16,0.59,1.3014222989,1.4995,-1.1965,1.9183619314,0.4295,0.0335,0.43080448,1.07,-1.23,1.6302760502
2020-01-31 05:30:00,1.6435,0.623,1.7576180615,0.4535,0.033,0.4546990763,1.19,0.59,1.3282319075,1.5535,-1.197,1.9611657885,0.4535,0.033,0.4546990763,1.1,-1.23,1.6501212077
2020-01-31 06:00:00,1.738,0.6145,1.8434354477000001,0.798,-0.0555,0.799927653,0.9400000000000001,0.67,1.1543396381,1.6480000000000001,-1.2055,2.0418457949,0.798,-0.0555,0.799927653,0.85,-1.15,1.4300349646
2020-01-31 06:30:00,1.955,0.735,2.0886000096,0.9550000000000001,-0.105,0.9607549115,1.0,0.84,1.3059862174,1.875,-1.195,2.2234320318,0.9550000000000001,-0.105,0.9607549115,0.92,-1.09,1.4263590011
2020-01-31 07:00:00,2.2915,0.446,2.3344995716,0.9315,-0.094,0.9362308743000001,1.3599999999999999,0.54,1.4632839779,2.2415,-0.854,2.3986742693,0.9315,-0.094,0.9362308743000001,1.31,-0.76,1.5144966160000002
2020-01-31 07:30:00,2.594,-0.052500000000000005,2.5945312197,0.874,-0.07250000000000001,0.8770018529,1.72,0.02,1.7201162751,2.614,-0.2525,2.6261668359,0.874,-0.07250000000000001,0.8770018529,1.74,-0.18,1.7492855685
2020-01-31 08:00:00,2.5725,-0.0665,2.5733593803,0.8925000000000001,-0.08650000000000001,0.8966819392,1.6800000000000002,0.02,1.6801190434,2.5825,-0.1965,2.5899649611999997,0.8925000000000001,-0.08650000000000001,0.8966819392,1.69,-0.11,1.6935760980999999
2020-01-31 08:30:00,2.9,-0.015,2.9000387928,0.88,-0.095,0.8851129871000001,2.02,0.08,2.0215835377,2.91,-0.145,2.9136103034,0.88,-0.095,0.8851129871000001,2.03,-0.05,2.0306156702
2020-01-31 09:00:00,2.8935,-0.022500000000000003,2.8935874792,0.9035000000000001,-0.10250000000000001,0.9092956065000001,1.99,0.08,1.991607391,2.9035,-0.1525,2.9075021066,0.9035000000000001,-0.10250000000000001,0.9092956065000001,2.0,-0.05,2.0006249024
2020-01-31 09:30:00,3.0145,0.0,3.0145,0.8745,-0.1,0.8801989832,2.14,0.1,2.1423351745,3.0245,-0.13,3.027292561,0.8745,-0.1,0.8801989832,2.15,-0.03,2.1502092921
2020-01-31 10:00:00,3.169,-0.007,3.1690077311,0.879,-0.107,0.8854885657,2.29,0.1,2.2921823662,3.179,-0.107,3.1808002138,0.879,-0.107,0.8854885657,2.3,0.0,2.3
2020-01-31 10:30:00,3.1835,0.0,3.1835,0.8635,-0.1,0.8692711027000001,2.32,0.1,2.3221541723,3.1935000000000002,-0.1,3.1950652967,0.8635,-0.1,0.8692711027000001,2.33,0.0,2.33
2020-01-31 11:00:00,2.991,-0.03,2.9911504476,0.851,-0.09,0.8557458735,2.14,0.06,2.1408409563,3.001,-0.15,3.0047464119,0.851,-0.09,0.8557458735,2.15,-0.06,2.1508370464
2020-01-31 11:30:00,3.277,0.025500000000000002,3.2770992127,0.897,-0.10450000000000001,0.9030665812,2.38,0.13,2.3835477759,3.287,-0.0945,3.288358139,0.897,-0.10450000000000001,0.9030665812,2.39,0.01,2.3900209204
2020-01-31 12:00:00,3.2915,0.0195,3.2915577619,0.9115000000000001,-0.1105,0.9181734586,2.38,0.13,2.3835477759,3.3015,-0.1005,3.3030292914,0.9115000000000001,-0.1105,0.9181734586,2.39,0.01,2.3900209204
2020-01-31 12:30:00,3.238,0.0205,3.2380648928,0.768,-0.059500000000000004,0.7703014020000001,2.47,0.08,2.471295207,3.248,-0.0995,3.2495236959,0.768,-0.059500000000000004,0.7703014020000001,2.48,-0.04,2.4803225597000003
2020-01-31 13:00:00,3.255,0.03,3.2551382459,0.835,-0.08,0.8388235810000001,2.42,0.11,2.42249871,3.275,-0.1,3.2765263619000002,0.835,-0.08,0.8388235810000001,2.44,-0.02,2.4400819658
2020-01-31 13:30:00,3.3205,0.043500000000000004,3.3207849223,0.8705,-0.0965,0.8758324611,2.45,0.14,2.45399674,3.3305,-0.1165,3.3325369465,0.8705,-0.0965,0.8758324611,2.46,-0.02,2.4600812995
2020-01-31 14:00:00,3.3455,0.037,3.3457045969,0.8955000000000001,-0.10300000000000001,0.9014040437,2.45,0.14,2.45399674,3.3555,-0.063,3.356091365,0.8955000000000001,-0.10300000000000001,0.9014040437,2.46,0.04,2.4603251818
2020-01-31 14:30:00,3.221,-0.0395,3.2212421905,0.891,-0.0995,0.8965384822,2.33,0.06,2.3307724042,3.201,-0.059500000000000004,3.2015529435,0.891,-0.0995,0.8965384822,2.31,0.04,2.3103462944
2020-01-31 15:00:00,3.112,0.8545,3.2271836406,0.912,-0.10550000000000001,0.9180818319,2.2,0.96,2.4003333102,2.972,-1.0455,3.1505323756,0.912,-0.10550000000000001,0.9180818319,2.06,-0.9400000000000001,2.2643321311
2020-01-31 15:30:00,3.115,0.8575,3.2308715929,0.915,-0.10250000000000001,0.9207232212,2.2,0.96,2.4003333102,2.975,-1.0425,3.1523691488,0.915,-0.10250000000000001,0.9207232212,2.06,-0.9400000000000001,2.2643321311
2020-01-31 16:00:00,3.215,0.8705,3.3307649647,0.905,-0.08950000000000001,0.9094147844,2.31,0.96,2.501539526,3.075,-1.0295,3.2427604367,0.905,-0.08950000000000001,0.9094147844,2.17,-0.9400000000000001,2.3648467181
2020-01-31 16:30:00,3.333,0.874,3.4456878849,0.963,-0.106,0.9688162881000001,2.37,0.98,2.5646247289,3.193,-1.006,3.3477283343,0.963,-0.106,0.9688162881000001,2.23,-0.9,2.4047661009
2020-01-31 17:00:00,3.366,0.8775000000000001,3.4785,0.976,-0.10250000000000001,0.9813675407,2.39,0.98,2.5831182706,3.226,-1.0025,3.3781773562,0.976,-0.10250000000000001,0.9813675407,2.25,-0.9,2.4233241632
2020-01-31 17:30:00,3.4875,0.48350000000000004,3.5208562169,0.9975,-0.10650000000000001,1.003169228,2.49,0.59,2.5589450952,3.3975,-0.5965,3.449466408,0.9975,-0.10650000000000001,1.003169228,2.4,-0.49,2.4495101551
2020-01-31 18:00:00,3.4855,-0.0475,3.4858236473,0.9955,-0.1075,1.0012874213,2.49,0.06,2.4907227867,3.4655,-0.0575,3.4659769907,0.9955,-0.1075,1.0012874213,2.47,0.05,2.4705060210000003
2020-01-31 18:30:00,3.415,-0.044,3.4152834436,0.995,-0.10400000000000001,1.0004204116,2.42,0.06,2.4207436874,3.4050000000000002,-0.054,3.4054281669,0.995,-0.10400000000000001,1.0004204116,2.41,0.05,2.4105186164
2020-01-31 19:00:00,3.1865,-0.077,3.1874301953,0.9365,-0.08700000000000001,0.940532429,2.25,0.01,2.2500222221,3.1765,-0.097,3.1779806875,0.9365,-0.08700000000000001,0.940532429,2.24,-0.01,2.2400223213
2020-01-31 19:30:00,3.2635,-0.07050000000000001,3.2642614019,0.9835,-0.1105,0.9896880822,2.2800000000000002,0.04,2.2803508502,3.2535,-0.0805,3.2544957367,0.9835,-0.1105,0.9896880822,2.27,0.03,2.2701982292
2020-01-31 20:00:00,3.176,-0.061,3.1765857457,0.9560000000000001,-0.101,0.9613204461,2.22,0.04,2.2203603311,3.176,-0.07100000000000001,3.1767935092,0.9560000000000001,-0.101,0.9613204461,2.22,0.03,2.2202026934
2020-01-31 20:30:00,3.014,-0.117,3.0162700476,0.894,-0.077,0.8973098684,2.12,-0.04,2.1203773249,3.004,-0.117,3.0062775986,0.894,-0.077,0.8973098684,2.11,-0.04,2.1103791129
2020-01-31 21:00:00,2.8655,-0.14350000000000002,2.8690908839,0.7855000000000001,-0.043500000000000004,0.7867035655,2.08,-0.1,2.0824024587,2.8555,-0.1335,2.8586189848,0.7855000000000001,-0.043500000000000004,0.7867035655,2.07,-0.09,2.071955598
2020-01-31 21:30:00,2.776,-0.17350000000000002,2.7814165905,0.896,-0.07350000000000001,0.8990095939,1.88,-0.1,1.8826576958999999,2.776,-0.1635,2.7808107181,0.896,-0.07350000000000001,0.8990095939,1.88,-0.09,1.8821530225
2020-01-31 22:00:00,2.672,0.35450000000000004,2.6954135583000003,0.882,-0.0755,0.8852255362,1.79,0.43,1.8409236812,2.602,-0.7055,2.6959477462,0.882,-0.0755,0.8852255362,1.72,-0.63,1.8317477992
2020-01-31 22:30:00,2.3995,0.769,2.5197145175999998,0.9695,-0.101,0.9747467620000001,1.43,0.87,1.6738578195,2.2895,-1.191,2.580754008,0.9695,-0.101,0.9747467620000001,1.32,-1.09,1.7118703222
2020-01-31 23:00:00,2.1715,0.5695,2.2449370815,0.9415,-0.09050000000000001,0.9458395741000001,1.23,0.66,1.3958868148999999,2.1015,-1.0505,2.3494366346,0.9415,-0.09050000000000001,0.9458395741000001,1.16,-0.96,1.505722418
2020-01-31 23:30:00,1.99,-0.2155,2.0016343947,0.99,-0.10550000000000001,0.995605469,1.0,-0.11,1.0060318086,2.01,-0.3255,2.03618522,0.99,-0.10550000000000001,0.995605469,1.02,-0.22,1.0434557969
2020-02-01 00:00:00,1.8385,-0.2215,1.8517949401,0.9385,-0.0915,0.9429498926000001,0.9,-0.13,0.9093404203000001,1.8585,-0.3115,1.8844241826,0.9385,-0.0915,0.9429498926000001,0.92,-0.22,0.9459386872000001
2020-02-01 00:30:00,1.716,-0.2285,1.7311465132000001,0.966,-0.0985,0.9710088826000001,0.75,-0.13,0.7611832894,1.726,-0.34850000000000003,1.7608316927,0.966,-0.0985,0.9710088826000001,0.76,-0.25,0.8000624976
2020-02-01 01:00:00,1.6695,-0.2245,1.6845267882,0.9595,-0.0945,0.9641423650000001,0.71,-0.13,0.7218032973,1.6795,-0.34450000000000003,1.7144679933,0.9595,-0.0945,0.9641423650000001,0.72,-0.25,0.7621679605
2020-02-01 01:30:00,1.6205,-0.266,1.6421864236000001,0.9905,-0.106,0.9961557358,0.63,-0.16,0.65,1.6305,-0.316,1.6608390199,0.9905,-0.106,0.9961557358,0.64,-0.21,0.6735725648
2020-02-01 02:00:00,1.6095000000000002,0.5785,1.7103077209,0.9795,-0.1015,0.9847448908,0.63,0.68,0.926984358,1.5295,-1.1815,1.9326956563,0.9795,-0.1015,0.9847448908,0.55,-1.08,1.211981848
2020-02-01 02:30:00,1.5385,0.327,1.5728672067,0.8785000000000001,-0.073,0.8815277931000001,0.66,0.4,0.7717512553,1.4885000000000002,-0.973,1.7783029129,0.8785000000000001,-0.073,0.8815277931000001,0.61,-0.9,1.0872442228
2020-02-01 03:00:00,1.463,-0.267,1.4871644159000001,0.933,-0.08700000000000001,0.9370474908,0.53,-0.18,0.5597320788,1.473,-0.357,1.5156444173999999,0.933,-0.08700000000000001,0.9370474908,0.54,-0.27,0.6037383539
2020-02-01 03:30:00,1.4505,0.20700000000000002,1.4651959767,0.9805,-0.10300000000000001,0.9858951516000001,0.47000000000000003,0.31,0.5630275304,1.4205,-0.853,1.6569336891000002,0.9805,-0.10300000000000001,0.9858951516000001,0.44,-0.75,0.8695401083000001
2020-02-01 04:00:00,1.438,0.6185,1.5653709624,0.908,-0.0915,0.9125986248,0.53,0.71,0.8860022573,1.3780000000000001,-1.2615,1.8682254280000001,0.908,-0.0915,0.9125986248,0.47000000000000003,-1.17,1.2608727136
2020-02-01 04:30:00,1.423,0.6075,1.5472508685,0.983,-0.10250000000000001,0.988329525,0.44,0.71,0.8352843827,1.363,-1.2425,1.8443359916,0.983,-0.10250000000000001,0.988329525,0.38,-1.1400000000000001,1.2016655109
2020-02-01 05:00:00,1.4415,0.599,1.5610007207,1.0015,-0.111,1.0076324975,0.44,0.71,0.8352843827,1.3815,-1.251,1.8637444165,1.0015,-0.111,1.0076324975,0.38,-1.1400000000000001,1.2016655109
2020-02-01 05:30:00,1.4075,-0.12,1.4126061907,1.0075,-0.11,1.0134871731,0.4,-0.01,0.4001249805,1.4275,-0.52,1.5192617451000001,1.0075,-0.11,1.0134871731,0.42,-0.41000000000000003,0.5869412236
2020-02-01 06:00:00,1.483,0.28800000000000003,1.5107061263000001,1.013,-0.112,1.0191727037,0.47000000000000003,0.4,0.617170965,1.463,-0.922,1.72929263,1.013,-0.112,1.0191727037,0.45,-0.81,0.9266067127000001
2020-02-01 06:30:00,1.6155,0.709,1.7642338989000002,0.9955,-0.111,1.0016692318,0.62,0.8200000000000001,1.0280077821,1.5554999999999999,-1.251,1.9961415907000002,0.9955,-0.111,1.0016692318,0.56,-1.1400000000000001,1.2701181047
2020-02-01 07:00:00,1.76,0.6755,1.8851791029,0.84,-0.0545,0.8417661492,0.92,0.73,1.1744360349,1.69,-1.2345,2.0928665151,0.84,-0.0545,0.8417661492,0.85,-1.18,1.4542695761
2020-02-01 07:30:00,1.9125,0.6915,2.0336736464,1.0225,-0.11850000000000001,1.029343723,0.89,0.81,1.2034118165,1.8325,-1.2085,2.1951146895,1.0225,-0.11850000000000001,1.029343723,0.81,-1.09,1.3580132547
2020-02-01 08:00:00,1.9969999999999999,0.7305,2.1264146468,1.017,-0.11950000000000001,1.0239967041,0.98,0.85,1.2972663566,1.927,-1.2095,2.2751306006,1.017,-0.11950000000000001,1.0239967041,0.91,-1.09,1.4199295757
2020-02-01 08:30:00,2.1665,0.28250000000000003,2.184840612,1.0165,-0.11750000000000001,1.0232685376,1.15,0.4,1.2175795662,2.1365,-0.7475,2.2634903357000002,1.0165,-0.11750000000000001,1.0232685376,1.12,-0.63,1.2850291825
2020-02-01 09:00:00,2.325,-0.1395,2.3291812403,1.015,-0.11950000000000001,1.0220103962,1.31,-0.02,1.3101526629,2.335,-0.2795,2.3516686097,1.015,-0.11950000000000001,1.0220103962,1.32,-0.16,1.3296616111000001
2020-02-01 09:30:00,2.6305,-0.169,2.6359232254,1.0105,-0.11900000000000001,1.0174828008,1.62,-0.05,1.6207714213000002,2.6305,-0.159,2.635300979,1.0105,-0.11900000000000001,1.0174828008,1.62,-0.04,1.6204937519
2020-02-01 10:00:00,2.7695,-0.11800000000000001,2.7720126713,1.0095,-0.11800000000000001,1.016373086,1.76,0.0,1.76,2.7795,-0.158,2.7839871138000003,1.0095,-0.11800000000000001,1.016373086,1.77,-0.04,1.7704519197000002
2020-02-01 10:30:00,2.8689999999999998,-0.0695,2.8698416768,1.009,-0.11950000000000001,1.0160517949,1.8599999999999999,0.05,1.8606719216,2.8890000000000002,-0.1995,2.8958800476,1.009,-0.11950000000000001,1.0160517949,1.88,-0.08,1.8817013578
2020-02-01 11:00:00,2.8645,-0.0685,2.8653189177,1.0045,-0.11850000000000001,1.0114655209,1.8599999999999999,0.05,1.8606719216,2.8845,-0.1985,2.8913219295,1.0045,-0.11850000000000001,1.0114655209,1.88,-0.08,1.8817013578
2020-02-01 11:30:00,2.9575,-0.0625,2.9581603236,0.9575,-0.1125,0.9640863551000001,2.0,0.05,2.0006249024,2.9775,-0.17250000000000001,2.9824926655,0.9575,-0.1125,0.9640863551000001,2.02,-0.06,2.0208908927
2020-02-01 12:00:00,2.9095,-0.07350000000000001,2.9104282331,0.8595,-0.0635,0.8618425030000001,2.05,-0.01,2.0500243901,2.9295,-0.17350000000000002,2.934633282,0.8595,-0.0635,0.8618425030000001,2.07,-0.11,2.0729206449
2020-02-01 12:30:00,2.907,-0.074,2.9079417119,1.017,-0.124,1.0245316003,1.8900000000000001,0.05,1.89066126,2.927,-0.154,2.9310484472000002,1.017,-0.124,1.0245316003,1.9100000000000001,-0.03,1.9102355876
2020-02-01 13:00:00,2.9335,-0.07350000000000001,2.9344206413,1.0135,-0.12350000000000001,1.0209968168,1.92,0.05,1.9206509313,2.9535,-0.1535,2.9574861792,1.0135,-0.12350000000000001,1.0209968168,1.94,-0.03,1.9402319449
2020-02-01 13:30:00,2.9050000000000002,-0.07350000000000001,2.9059296705,1.015,-0.12350000000000001,1.022485819,1.8900000000000001,0.05,1.89066126,2.915,-0.1535,2.9190387545,1.015,-0.12350000000000001,1.022485819,1.9,-0.03,1.9002368273
2020-02-01 14:00:00,2.903,-0.125,2.9056899353,1.013,-0.125,1.0206831046,1.8900000000000001,0.0,1.8900000000000001,2.9130000000000003,-0.155,2.9171208408,1.013,-0.125,1.0206831046,1.9,-0.03,1.9002368273
2020-02-01 14:30:00,2.8064999999999998,-0.14450000000000002,2.8102175183,1.0165,-0.1245,1.0240959428,1.79,-0.02,1.7901117283999999,2.7865,-0.1545,2.7907799089000003,1.0165,-0.1245,1.0240959428,1.77,-0.03,1.770254219
2020-02-01 15:00:00,2.7475,-0.147,2.7514296738,1.0175,-0.127,1.0253951677,1.73,-0.02,1.7301156031,2.7375,-0.157,2.7419984044,1.0175,-0.127,1.0253951677,1.72,-0.03,1.720261608
2020-02-01 15:30:00,2.844,-0.146,2.8477450729,1.014,-0.126,1.0217984146,1.83,-0.02,1.8301092864,2.824,-0.156,2.8283054998,1.014,-0.126,1.0217984146,1.81,-0.03,1.8102486017000001
2020-02-01 16:00:00,2.8365,-0.145,2.8402037339,1.0265,-0.125,1.0340828062,1.81,-0.02,1.8101104939,2.8165,-0.155,2.8207618209,1.0265,-0.125,1.0340828062,1.79,-0.03,1.790251379
2020-02-01 16:30:00,2.85,-0.14350000000000002,2.8536103886,1.02,-0.12350000000000001,1.0274493905,1.83,-0.02,1.8301092864,2.84,-0.1535,2.8441452582,1.02,-0.12350000000000001,1.0274493905,1.82,-0.03,1.8202472360000002
2020-02-01 17:00:00,2.964,-0.14400000000000002,2.9674959141,1.014,-0.124,1.0215537186,1.9500000000000002,-0.02,1.9501025614,2.944,-0.154,2.9480251017,1.014,-0.124,1.0215537186,1.9300000000000002,-0.03,1.9302331465
2020-02-01 17:30:00,3.033,-0.139,3.0361834595,1.013,-0.11900000000000001,1.0199656857,2.02,-0.02,2.0200990075,3.013,-0.149,3.0166819521,1.013,-0.11900000000000001,1.0199656857,2.0,-0.03,2.0002249873
2020-02-01 18:00:00,3.029,-0.153,3.0328616849,1.009,-0.113,1.0153078351,2.02,-0.04,2.0203960008,3.009,-0.14300000000000002,3.0123960563,1.009,-0.113,1.0153078351,2.0,-0.03,2.0002249873
2020-02-01 18:30:00,2.941,-0.114,2.9432086233,0.921,-0.074,0.9239680730000001,2.02,-0.04,2.0203960008,2.9210000000000003,-0.214,2.9288286054,0.921,-0.074,0.9239680730000001,2.0,-0.14,2.0048940122
2020-02-01 19:00:00,2.8865,-0.068,2.8873008588999998,0.9565,-0.088,0.9605395619,1.9300000000000002,0.02,1.9301036242,2.8965,-0.278,2.9098103461,0.9565,-0.088,0.9605395619,1.94,-0.19,1.9492819191000001
2020-02-01 19:30:00,2.8505000000000003,-0.12150000000000001,2.8530882391,0.9205000000000001,-0.0815,0.9241009144000001,1.9300000000000002,-0.04,1.9304144633,2.8305,-0.2215,2.839153483,0.9205000000000001,-0.0815,0.9241009144000001,1.9100000000000001,-0.14,1.9151240169000001
2020-02-01 20:00:00,2.6814999999999998,-0.1305,2.6846736301,0.5315,0.0195,0.5318575937,2.15,-0.15,2.1552262062,2.6715,-0.24050000000000002,2.6823035809,0.5315,0.0195,0.5318575937,2.14,-0.26,2.1557365331
2020-02-01 20:30:00,2.594,-0.1345,2.5974846005,0.444,0.035500000000000004,0.4454169395,2.15,-0.17,2.1567104581,2.584,-0.2545,2.5965026959,0.444,0.035500000000000004,0.4454169395,2.14,-0.29,2.1595601404
2020-02-01 21:00:00,2.479,-0.165,2.4844850573,0.429,0.035,0.430425371,2.05,-0.2,2.0597329924,2.479,-0.255,2.4920806568,0.429,0.035,0.430425371,2.05,-0.29,2.0704105873
2020-02-01 21:30:00,2.42,-0.166,2.4256867069,0.43,0.034,0.43134209160000003,1.99,-0.2,2.0000249998,2.42,-0.256,2.4335028251,0.43,0.034,0.43134209160000003,1.99,-0.29,2.0110196419
2020-02-01 22:00:00,2.293,-0.165,2.298928881,0.423,0.035,0.4244455207,1.87,-0.2,1.8806647761000002,2.293,-0.28500000000000003,2.3106436332999998,0.423,0.035,0.4244455207,1.87,-0.32,1.8971821209000002
2020-02-01 22:30:00,2.186,0.1115,2.1888417599,0.396,0.0415,0.39816862010000004,1.79,0.07,1.7913681922,2.146,-0.5985,2.2278954756,0.396,0.0415,0.39816862010000004,1.75,-0.64,1.8633571853
2020-02-01 23:00:00,2.079,0.678,2.1867613038,0.47900000000000004,0.028,0.4798176737,1.6,0.65,1.7269916039000002,1.9689999999999999,-1.192,2.3017004584,0.47900000000000004,0.028,0.4798176737,1.49,-1.22,1.9257466085
2020-02-01 23:30:00,1.913,0.08700000000000001,1.9149772845,0.553,0.017,0.5532612403,1.3599999999999999,0.07,1.3618002790000001,1.883,-0.633,1.9865492695,0.553,0.017,0.5532612403,1.33,-0.65,1.4803377993
2020-02-02 00:00:00,1.7974999999999999,-0.2485,1.8145959605000002,0.47750000000000004,0.0315,0.4785378773,1.32,-0.28,1.3493702235,1.8075,-0.3185,1.8353469699,0.47750000000000004,0.0315,0.4785378773,1.33,-0.35000000000000003,1.3752817893
2020-02-02 00:30:00,1.657,-0.24150000000000002,1.6745062705,0.447,0.0385,0.4486549342,1.21,-0.28,1.2419742348,1.667,-0.3115,1.6958541357999999,0.447,0.0385,0.4486549342,1.22,-0.35000000000000003,1.2692123542
2020-02-02 01:00:00,1.62,-0.23750000000000002,1.6373167836,0.46,0.0425,0.46195914320000003,1.16,-0.28,1.1933147112,1.63,-0.35750000000000004,1.6687439138,0.46,0.0425,0.46195914320000003,1.17,-0.4,1.2364869591
2020-02-02 01:30:00,1.5594999999999999,-0.246,1.5787831548,0.5095000000000001,0.034,0.5106331854,1.05,-0.28,1.0866922287,1.5795,-0.366,1.6213501317999999,0.5095000000000001,0.034,0.5106331854,1.07,-0.4,1.1423221962
2020-02-02 02:00:00,1.5165000000000002,-0.24550000000000002,1.5362429821,0.4665,0.0345,0.4677739839,1.05,-0.28,1.0866922287,1.5365,-0.3655,1.5793740849,0.4665,0.0345,0.4677739839,1.07,-0.4,1.1423221962
2020-02-02 02:30:00,1.4475,-0.265,1.4715574233,0.5675,0.015,0.5676982033,0.88,-0.28,0.9234717104,1.4575,-0.365,1.5025083194,0.5675,0.015,0.5676982033,0.89,-0.38,0.9677293010000001
2020-02-02 03:00:00,1.4140000000000001,-0.263,1.4382506736,0.5640000000000001,0.017,0.5642561475,0.85,-0.28,0.8949301649,1.424,-0.383,1.4746067272,0.5640000000000001,0.017,0.5642561475,0.86,-0.4,0.9484724561000001
2020-02-02 03:30:00,1.3735,-0.247,1.3955326044,0.47350000000000003,0.033,0.4746485542,0.9,-0.28,0.9425497334,1.3835,-0.367,1.4313494507,0.47350000000000003,0.033,0.4746485542,0.91,-0.4,0.9940321926000001
2020-02-02 04:00:00,1.3975,0.3645,1.4442529211,0.5275000000000001,0.0245,0.5280686508,0.87,0.34,0.9340770846,1.3375,-1.0055,1.6733010787,0.5275000000000001,0.0245,0.5280686508,0.81,-1.03,1.3103434664
2020-02-02 04:30:00,1.3925,0.5715,1.5052137721999999,0.49250000000000005,0.0315,0.4935063323,0.9,0.54,1.0495713411,1.3025,-1.2185,1.7836054777,0.49250000000000005,0.0315,0.4935063323,0.81,-1.25,1.4894965592
2020-02-02 05:00:00,1.3965,0.5765,1.5108158392000002,0.4965,0.036500000000000005,0.4978398337,0.9,0.54,1.0495713411,1.3065,-1.2335,1.7967928373,0.4965,0.036500000000000005,0.4978398337,0.81,-1.27,1.5063200191
2020-02-02 05:30:00,1.4205,0.585,1.5362438771,0.6305000000000001,0.005,0.6305198252,0.79,0.58,0.9800510191,1.3405,-1.225,1.8159199459000002,0.6305000000000001,0.005,0.6305198252,0.71,-1.23,1.4202112519
2020-02-02 06:00:00,1.464,0.598,1.5814234095000002,0.674,-0.012,0.6741068165,0.79,0.61,0.9980981916,1.384,-1.212,1.8396738841,0.674,-0.012,0.6741068165,0.71,-1.2,1.3943098650999999
2020-02-02 06:30:00,1.561,0.6085,1.6754083831000002,1.031,-0.1115,1.0370116923,0.53,0.72,0.8940357935000001,1.491,-1.2015,1.9148585457,1.031,-0.1115,1.0370116923,0.46,-1.09,1.1830891767
2020-02-02 07:00:00,1.6875,0.606,1.7930120608,1.0275,-0.114,1.0338047446,0.66,0.72,0.9767292358,1.6075,-1.204,2.0084004207,1.0275,-0.114,1.0338047446,0.58,-1.09,1.2347064428
2020-02-02 07:30:00,1.8014999999999999,0.624,1.9065094414,1.0215,-0.116,1.0280652946,0.78,0.74,1.0751744045,1.7215,-1.166,2.0792109681,1.0215,-0.116,1.0280652946,0.7000000000000001,-1.05,1.2619429464
2020-02-02 08:00:00,1.818,0.605,1.9160242692,1.018,-0.115,1.0244749875,0.8,0.72,1.0762899238,1.718,-1.145,2.064594149,1.018,-0.115,1.0244749875,0.7000000000000001,-1.03,1.245351356
2020-02-02 08:30:00,2.006,0.5700000000000001,2.0854102714,1.006,-0.11,1.0119960474,1.0,0.68,1.2092973166,1.936,-1.08,2.2168662567,1.006,-0.11,1.0119960474,0.93,-0.97,1.3438005804
2020-02-02 09:00:00,2.1855,-0.1925,2.1939613716,1.0055,-0.1125,1.0117739372,1.18,-0.08,1.1827087554,2.1955,-0.2725,2.2123463788,1.0055,-0.1125,1.0117739372,1.19,-0.16,1.2007081244
2020-02-02 09:30:00,2.409,0.676,2.502050559,0.999,-0.114,1.0054834658,1.4100000000000001,0.79,1.6162301816,2.349,-1.094,2.5912616618,0.999,-0.114,1.0054834658,1.35,-0.98,1.6682026256
2020-02-02 10:00:00,2.5869999999999997,0.7565000000000001,2.6953406557,0.997,-0.1135,1.0034397092,1.5899999999999999,0.87,1.812456896,2.497,-1.1335,2.7422310716,0.997,-0.1135,1.0034397092,1.5,-1.02,1.8139459749
2020-02-02 10:30:00,2.7745,0.757,2.8759171146,0.9945,-0.113,1.0008992207,1.78,0.87,1.9812369873,2.6745,-1.073,2.8817146372,0.9945,-0.113,1.0008992207,1.6800000000000002,-0.96,1.9349418595999999
2020-02-02 11:00:00,2.898,0.7595000000000001,2.9958712005,0.988,-0.1105,0.9941600726,1.9100000000000001,0.87,2.0988091862,2.798,-1.0705,2.9957927582,0.988,-0.1105,0.9941600726,1.81,-0.96,2.0488289338
2020-02-02 11:30:00,3.0295,0.7915000000000001,3.1311886721,0.9895,-0.1085,0.9954308113,2.04,0.9,2.2297085011,2.9395,-1.0685,3.1276752549,0.9895,-0.1085,0.9954308113,1.9500000000000002,-0.96,2.1734994824
2020-02-02 12:00:00,3.035,0.15,3.0387044937,0.995,-0.11,1.0010619361,2.04,0.26,2.0565018843,3.035,-0.39,3.059955065,0.995,-0.11,1.0010619361,2.04,-0.28,2.0591260282
2020-02-02 12:30:00,3.0355,-0.018500000000000003,3.035556374,0.9955,-0.1085,1.0013952766,2.04,0.09,2.041984329,3.0555,-0.2485,3.0655884427,0.9955,-0.1085,1.0013952766,2.06,-0.14,2.0647518011
2020-02-02 13:00:00,3.0925,-0.02,3.0925646719,0.9925,-0.11,0.9985771127,2.1,0.09,2.1019276867,3.1225,-0.25,3.1324920191,0.9925,-0.11,0.9985771127,2.13,-0.14,2.1345959805
2020-02-02 13:30:00,3.074,-0.018500000000000003,3.074055668,0.974,-0.1085,0.9800246170000001,2.1,0.09,2.1019276867,3.104,-0.2485,3.1139313175,0.974,-0.1085,0.9800246170000001,2.13,-0.14,2.1345959805
2020-02-02 14:00:00,2.9699999999999998,-0.082,2.9711317709,0.9500000000000001,-0.10200000000000001,0.9554600986,2.02,0.02,2.0200990075,2.99,-0.202,2.9968156433,0.9500000000000001,-0.10200000000000001,0.9554600986,2.04,-0.1,2.0424495098
2020-02-02 14:30:00,2.878,-0.0945,2.8795510501,0.8180000000000001,-0.0545,0.8198135459,2.06,-0.04,2.0603883129,2.878,-0.20450000000000002,2.8852563578,0.8180000000000001,-0.0545,0.8198135459,2.06,-0.15,2.0654539453
2020-02-02 15:00:00,2.886,-0.1115,2.8881530863,0.876,-0.07150000000000001,0.8789131072,2.01,-0.04,2.0103979706,2.876,-0.2215,2.8845169873,0.876,-0.07150000000000001,0.8789131072,2.0,-0.15,2.005617112
2020-02-02 15:30:00,2.907,-0.117,2.9093535364000003,0.897,-0.077,0.9002988393,2.01,-0.04,2.0103979706,2.8970000000000002,-0.227,2.9058799012,0.897,-0.077,0.9002988393,2.0,-0.15,2.005617112
2020-02-02 16:00:00,2.9314999999999998,-0.099,2.9331711933999998,0.8715,-0.059000000000000004,0.8734948483,2.06,-0.04,2.0603883129,2.9314999999999998,-0.209,2.9389408381,0.8715,-0.059000000000000004,0.8734948483,2.06,-0.15,2.0654539453
2020-02-02 16:30:00,2.9314999999999998,-0.1015,2.9332566373,0.9615,-0.1015,0.9668425415,1.97,0.0,1.97,2.9314999999999998,-0.2015,2.9384170058,0.9615,-0.1015,0.9668425415,1.97,-0.1,1.9725364382000001
2020-02-02 17:00:00,2.909,-0.116,2.9113119036,0.889,-0.08600000000000001,0.8931500434,2.02,-0.03,2.02022276,2.899,-0.216,2.9070357755,0.889,-0.08600000000000001,0.8931500434,2.01,-0.13,2.0141995929
2020-02-02 17:30:00,3.086,0.3195,3.1024951652,0.9460000000000001,-0.0805,0.9494189012,2.14,0.4,2.1770622407,3.046,-0.6305000000000001,3.1105700844,0.9460000000000001,-0.0805,0.9494189012,2.1,-0.55,2.1708293346
2020-02-02 18:00:00,3.2255,0.8205,3.3282233248,0.9155000000000001,-0.0795,0.9189453194,2.31,0.9,2.4791329129,3.0955,-1.1495,3.3020403541,0.9155000000000001,-0.0795,0.9189453194,2.18,-1.07,2.4284357105
2020-02-02 18:30:00,3.226,0.8425,3.3341988918,0.916,-0.0775,0.9192726745,2.31,0.92,2.4864633518,3.096,-1.1475,3.3018134789999998,0.916,-0.0775,0.9192726745,2.18,-1.07,2.4284357105
2020-02-02 19:00:00,3.2275,0.855,3.3388293233,0.9175000000000001,-0.085,0.9214289175,2.31,0.9400000000000001,2.4939326374,3.0975,-1.155,3.3058329132,0.9175000000000001,-0.085,0.9214289175,2.18,-1.07,2.4284357105
2020-02-02 19:30:00,3.111,0.8250000000000001,3.2185316528,0.911,-0.095,0.9159399544,2.2,0.92,2.3846173697,2.991,-1.185,3.2171891458,0.911,-0.095,0.9159399544,2.08,-1.09,2.3482972555
2020-02-02 20:00:00,2.942,0.1255,2.9446755764,0.902,-0.0845,0.9059493639,2.04,0.21,2.0507803393,2.912,-0.5145000000000001,2.9571023401,0.902,-0.0845,0.9059493639,2.01,-0.43,2.0554804791
2020-02-02 20:30:00,2.7960000000000003,-0.1555,2.8003207406,0.996,-0.1155,1.0026745484,1.8,-0.04,1.8004443896,2.7960000000000003,-0.2755,2.8095402204,0.996,-0.1155,1.0026745484,1.8,-0.16,1.8070971196999999
2020-02-02 21:00:00,2.6095,-0.1535,2.6140108072,0.9895,-0.1135,0.9959882027,1.62,-0.04,1.6204937519,2.6195,-0.3335,2.6406443342,0.9895,-0.1135,0.9959882027,1.63,-0.22,1.6447796205
2020-02-02 21:30:00,2.5125,-0.1875,2.5194865548000003,0.9925,-0.11750000000000001,0.9994310882,1.52,-0.07,1.5216109884,2.5225,-0.3075,2.5411734494,0.9925,-0.11750000000000001,0.9994310882,1.53,-0.19,1.5417522499
2020-02-02 22:00:00,2.3635,-0.189,2.3710447592,0.9935,-0.11900000000000001,1.0006014441,1.37,-0.07,1.3717871555,2.3635,-0.309,2.3836134858999998,0.9935,-0.11900000000000001,1.0006014441,1.37,-0.19,1.3831124322
2020-02-02 22:30:00,2.211,-0.1895,2.2191059574,1.001,-0.11950000000000001,1.0081077571,1.21,-0.07,1.2120231021,2.221,-0.3395,2.2467979994,1.001,-0.11950000000000001,1.0081077571,1.22,-0.22,1.2396773774
2020-02-02 23:00:00,2.088,-0.261,2.1042492723,1.008,-0.121,1.0152364257,1.08,-0.14,1.0890362712,2.088,-0.291,2.1081804951,1.008,-0.121,1.0152364257,1.08,-0.17,1.0932977636
2020-02-02 23:30:00,2.0265,-0.218,2.0381919071,1.0065,-0.11800000000000001,1.013393433,1.02,-0.1,1.024890238,2.0465,-0.338,2.0742242526,1.0065,-0.11800000000000001,1.013393433,1.04,-0.22,1.0630145813
2020-02-03 00:00:00,1.8225,-0.24750000000000003,1.8392287786,1.0025,-0.11750000000000001,1.0093624225,0.8200000000000001,-0.13,0.8302409289,1.8425,-0.3375,1.8731557597,1.0025,-0.11750000000000001,1.0093624225,0.84,-0.22,0.8683317338000001
2020-02-03 00:30:00,1.8295,-0.25,1.8465021663,1.0095,-0.12,1.016607225,0.8200000000000001,-0.13,0.8302409289,1.8495,-0.34,1.8804920234,1.0095,-0.12,1.016607225,0.84,-0.22,0.8683317338000001
2020-02-03 01:00:00,1.779,-0.25,1.7964801697000001,1.009,-0.12,1.0161107223,0.77,-0.13,0.7808969202,1.7890000000000001,-0.34,1.8210219658,1.009,-0.12,1.0161107223,0.78,-0.22,0.8104319836
2020-02-03 01:30:00,1.5905,-0.266,1.61258992,1.0005,-0.116,1.0072021892,0.59,-0.15,0.6087692502000001,1.6105,-0.396,1.6584710579,1.0005,-0.116,1.0072021892,0.61,-0.28,0.6711929678
2020-02-03 02:00:00,1.6764999999999999,-0.2725,1.6985018399,1.0065,-0.12250000000000001,1.0139272656,0.67,-0.15,0.6865857558,1.6865,-0.3225,1.7170580945,1.0065,-0.12250000000000001,1.0139272656,0.68,-0.2,0.7088018059
2020-02-03 02:30:00,1.5245000000000002,-0.272,1.5485749094,1.0045,-0.122,1.0118815395,0.52,-0.15,0.5412023651,1.5345,-0.352,1.5743551855,1.0045,-0.122,1.0118815395,0.53,-0.23,0.577754273
2020-02-03 03:00:00,1.4565000000000001,-0.2995,1.4869742768,0.9965,-0.11950000000000001,1.0036396266,0.46,-0.18,0.49396356140000003,1.4665,-0.34950000000000003,1.507571723,0.9965,-0.11950000000000001,1.0036396266,0.47000000000000003,-0.23,0.5232590181
2020-02-03 03:30:00,1.451,-0.338,1.4898473076,0.991,-0.11800000000000001,0.998000501,0.46,-0.22,0.5099019514,1.461,-0.34800000000000003,1.5018738296,0.991,-0.11800000000000001,0.998000501,0.47000000000000003,-0.23,0.5232590181
2020-02-03 04:00:00,1.479,0.2505,1.5000637486000001,0.999,-0.11950000000000001,1.0061218863,0.48,0.37,0.6060528030000001,1.439,-0.8895000000000001,1.6917243422000001,0.999,-0.11950000000000001,1.0061218863,0.44,-0.77,0.8868483523
2020-02-03 04:30:00,1.5085000000000002,0.5630000000000001,1.6101370283,0.9885,-0.117,0.9954000452,0.52,0.68,0.8560373824,1.4285,-1.207,1.8701500608,0.9885,-0.117,0.9954000452,0.44,-1.09,1.1754573578
2020-02-03 05:00:00,1.548,0.5705,1.6497800611,0.8280000000000001,-0.059500000000000004,0.8301350794,0.72,0.63,0.9567131231,1.468,-1.1995,1.8957384445,0.8280000000000001,-0.059500000000000004,0.8301350794,0.64,-1.1400000000000001,1.3073637596
2020-02-03 05:30:00,1.5779999999999998,0.5605,1.6745877851,0.968,-0.1095,0.9741736242000001,0.61,0.67,0.9060905032000001,1.498,-1.1995,1.9190633783000002,0.968,-0.1095,0.9741736242000001,0.53,-1.09,1.2120231021
2020-02-03 06:00:00,1.6285,-0.14650000000000002,1.6350762979,0.9485,-0.10650000000000001,0.9544603187,0.68,-0.04,0.6811754546000001,1.6185,-0.4565,1.6816463659,0.9485,-0.10650000000000001,0.9544603187,0.67,-0.35000000000000003,0.7559100476
2020-02-03 06:30:00,1.9665,-0.2225,1.9790473718000001,0.9065000000000001,-0.0925,0.9112071663,1.06,-0.13,1.067941946,1.9765000000000001,-0.2525,1.9925632989,0.9065000000000001,-0.0925,0.9112071663,1.07,-0.16,1.081896483
2020-02-03 07:00:00,2.2835,0.2285,2.2949040285,0.8635,-0.07150000000000001,0.8664551344,1.42,0.30000000000000004,1.4513442045,2.2635,-0.6415000000000001,2.3526484013,0.8635,-0.07150000000000001,0.8664551344,1.4,-0.5700000000000001,1.5115885684
2020-02-03 07:30:00,2.5205,-0.098,2.5224044581,0.8305,-0.068,0.8332792149,1.69,-0.03,1.6902662512000002,2.5305,-0.258,2.5436183381,0.8305,-0.068,0.8332792149,1.7000000000000002,-0.19,1.7105846954000001
2020-02-03 08:00:00,2.5475,-0.0625,2.5482665677,0.8975000000000001,-0.10250000000000001,0.9033341021,1.65,0.04,1.6504847773,2.5675,-0.29250000000000004,2.5841076795999998,0.8975000000000001,-0.10250000000000001,0.9033341021,1.67,-0.19,1.6807736314000001
2020-02-03 08:30:00,2.7685,0.006500000000000001,2.7685076305000003,0.8885000000000001,-0.10350000000000001,0.8945079653,1.88,0.11,1.8832153355,2.7885,-0.20350000000000001,2.7959156818,0.8885000000000001,-0.10350000000000001,0.8945079653,1.9,-0.1,1.902629759
2020-02-03 09:00:00,2.891,0.1935,2.8974684209,0.881,-0.10650000000000001,0.8874137986,2.01,0.30000000000000004,2.0322647465,2.901,-0.3365,2.9204508642,0.881,-0.10650000000000001,0.8874137986,2.02,-0.23,2.0330518931
2020-02-03 09:30:00,3.1285,0.9915,3.2818568677,0.6785,-0.0585,0.6810172538,2.45,1.05,2.6655205871,3.0185,-1.1485,3.2296121284,0.6785,-0.0585,0.6810172538,2.34,-1.09,2.581414341
2020-02-03 10:00:00,3.366,0.9915,3.5089924836,0.766,-0.11850000000000001,0.7751117661,2.6,1.11,2.8270302439,3.2560000000000002,-1.1485,3.4526204903,0.766,-0.11850000000000001,0.7751117661,2.49,-1.03,2.6946242781
2020-02-03 10:30:00,3.293,0.978,3.4351612771,0.853,-0.152,0.8664369567,2.44,1.13,2.6889589063,3.193,-1.182,3.4047574069,0.853,-0.152,0.8664369567,2.34,-1.03,2.5566579748000002
2020-02-03 11:00:00,3.162,0.9415,3.2991917571,0.842,-0.14850000000000002,0.854994883,2.32,1.09,2.563298656,3.062,-1.1785,3.2809611778,0.842,-0.14850000000000002,0.854994883,2.22,-1.03,2.4473046398
2020-02-03 11:30:00,3.326,1.007,3.475100718,0.756,-0.113,0.7643984563,2.5700000000000003,1.12,2.8034443101,3.226,-1.143,3.4225027392,0.756,-0.113,0.7643984563,2.47,-1.03,2.6761539567
