Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-02-03 12:00:00,3.38,1.0205,3.5306968505,0.86,-0.1495,0.8728976171,2.52,1.17,2.7783628273,3.2800000000000002,-1.1195,3.465787104,0.86,-0.1495,0.8728976171,2.42,-0.97,2.6071632093
2020-02-03 12:30:00,3.336,1.0165,3.4874300351,0.676,-0.0935,0.6824355281000001,2.66,1.11,2.8823081029,3.236,-1.1235,3.4254851116,0.676,-0.0935,0.6824355281000001,2.56,-1.03,2.7594383486
2020-02-03 13:00:00,3.2375,0.993,3.3863631303,0.6775,-0.08700000000000001,0.6830631376,2.56,1.08,2.7784887979,3.1375,-1.147,3.3405860639,0.6775,-0.08700000000000001,0.6830631376,2.46,-1.06,2.6786563796
2020-02-03 13:30:00,3.2755,1.006,3.4265049613,0.6555000000000001,-0.074,0.6596637401000001,2.62,1.08,2.8338666165,3.1755,-1.134,3.371906916,0.6555000000000001,-0.074,0.6596637401000001,2.52,-1.06,2.7338617375
2020-02-03 14:00:00,3.229,1.0125,3.3840208702,0.609,-0.0675,0.6127293448000001,2.62,1.08,2.8338666165,3.129,-1.1475,3.3327762076,0.609,-0.0675,0.6127293448000001,2.52,-1.08,2.7416783181
2020-02-03 14:30:00,3.2265,0.9745,3.3704528627,0.7265,-0.10550000000000001,0.7341202218,2.5,1.08,2.7233068134,3.1065,-1.1655,3.3179410031,0.7265,-0.10550000000000001,0.7341202218,2.38,-1.06,2.6053790511
2020-02-03 15:00:00,3.103,0.98,3.254075752,0.743,-0.1,0.749699273,2.36,1.08,2.5953805116,2.983,-1.16,3.2006075986,0.743,-0.1,0.749699273,2.24,-1.06,2.4781444671
2020-02-03 15:30:00,3.2775,1.0075,3.4288573169,0.7675000000000001,-0.1125,0.7757012956,2.51,1.12,2.7485450697,3.1475,-1.1425,3.3484418018,0.7675000000000001,-0.1125,0.7757012956,2.38,-1.03,2.5933183376
2020-02-03 16:00:00,3.328,1.0345,3.4850788011000002,0.598,-0.025500000000000002,0.5985434404000001,2.73,1.06,2.9285662021,3.198,-1.1155,3.3869668215,0.598,-0.025500000000000002,0.5985434404000001,2.6,-1.09,2.8192374856
2020-02-03 16:30:00,3.415,1.055,3.5742481727,0.5650000000000001,-0.005,0.5650221235,2.85,1.06,3.0407400415,3.285,-1.095,3.4626940379,0.5650000000000001,-0.005,0.5650221235,2.7199999999999998,-1.09,2.9302730248
2020-02-03 17:00:00,3.4435000000000002,1.036,3.5959683327,0.7735000000000001,-0.054,0.7753826475000001,2.67,1.09,2.8839209421,3.3235,-1.094,3.4989267283,0.7735000000000001,-0.054,0.7753826475000001,2.55,-1.04,2.7539244725
2020-02-03 17:30:00,3.601,0.9125000000000001,3.7148159106,0.931,-0.1075,0.937185814,2.67,1.02,2.8581987335,3.451,-0.9875,3.5895065469,0.931,-0.1075,0.937185814,2.52,-0.88,2.6692320993000003
2020-02-03 18:00:00,3.7359999999999998,0.907,3.8445214267,0.9460000000000001,-0.113,0.952725039,2.79,1.02,2.9706059988,3.596,-0.993,3.7305850748,0.9460000000000001,-0.113,0.952725039,2.65,-0.88,2.7922929646
2020-02-03 18:30:00,3.565,0.929,3.6840556456,0.905,-0.091,0.9095636316,2.66,1.02,2.8488594209,3.435,-1.041,3.5892765288,0.905,-0.091,0.9095636316,2.5300000000000002,-0.9500000000000001,2.7024803422
2020-02-03 19:00:00,3.3635,0.875,3.4754506542,0.8035,-0.055,0.8053801897,2.56,0.93,2.7236923468,3.2335,-1.115,3.420343148,0.8035,-0.055,0.8053801897,2.43,-1.06,2.6511318338
2020-02-03 19:30:00,3.4195,0.9645,3.5529199963,0.6595000000000001,-0.025500000000000002,0.6599928030000001,2.76,0.99,2.9321834868,3.2895,-1.1255,3.476716914,0.6595000000000001,-0.025500000000000002,0.6599928030000001,2.63,-1.1,2.8507718253
2020-02-03 20:00:00,3.5415,1.005,3.6813376984,0.6615,-0.025,0.6619722426,2.88,1.03,3.0586434902,3.4115,-1.125,3.5922078517,0.6615,-0.025,0.6619722426,2.75,-1.1,2.9618406439
2020-02-03 20:30:00,3.4130000000000003,0.9975,3.5557805402,0.933,-0.10250000000000001,0.9386134721,2.48,1.1,2.7130057132000003,3.293,-1.1425,3.4855638353,0.933,-0.10250000000000001,0.9386134721,2.36,-1.04,2.5789920512
2020-02-03 21:00:00,3.213,0.933,3.3457223435,0.973,-0.117,0.9800091836,2.24,1.05,2.4738835866,3.093,-1.157,3.3023170653,0.973,-0.117,0.9800091836,2.12,-1.04,2.3613555429
2020-02-03 21:30:00,3.037,0.9345,3.1775240754,0.977,-0.1155,0.9838034611,2.06,1.05,2.312163489,2.927,-1.1855,3.1579644156,0.977,-0.1155,0.9838034611,1.9500000000000002,-1.07,2.2242751628
2020-02-03 22:00:00,2.762,0.851,2.8901288899,0.982,-0.11900000000000001,0.9891840071,1.78,0.97,2.0271408437,2.662,-1.229,2.9320104024,0.982,-0.11900000000000001,0.9891840071,1.6800000000000002,-1.11,2.0135789033
2020-02-03 22:30:00,2.5155000000000003,0.765,2.6292518423,0.9955,-0.125,1.0033171233,1.52,0.89,1.7613914954,2.4055,-1.165,2.6727617271,0.9955,-0.125,1.0033171233,1.4100000000000001,-1.04,1.7520559352
2020-02-03 23:00:00,2.197,0.7385,2.3177987941,0.997,-0.12150000000000001,1.0043760501,1.2,0.86,1.4763468427,2.107,-1.2415,2.4455615408,0.997,-0.12150000000000001,1.0043760501,1.11,-1.12,1.5768639763999999
2020-02-03 23:30:00,2.18,0.7455,2.3039466682,0.98,-0.1145,0.9866662303,1.2,0.86,1.4763468427,2.09,-1.2345,2.427362818,0.98,-0.1145,0.9866662303,1.11,-1.12,1.5768639763999999
2020-02-04 00:00:00,2.0615,0.646,2.1603467893,0.9515,-0.10400000000000001,0.9571667828,1.11,0.75,1.3396268137,1.9915,-1.154,2.3016924751,0.9515,-0.10400000000000001,0.9571667828,1.04,-1.05,1.477870089
2020-02-04 00:30:00,1.8290000000000002,-0.28650000000000003,1.8513031221,0.989,-0.1165,0.9958379637,0.84,-0.17,0.8570297544000001,1.8290000000000002,-0.2765,1.8497819466,0.989,-0.1165,0.9958379637,0.84,-0.16,0.8551023331000001
2020-02-04 01:00:00,1.79,-0.252,1.8076515150999999,0.98,-0.112,0.9863792374,0.81,-0.14,0.8220097323000001,1.8,-0.342,1.8322019539,0.98,-0.112,0.9863792374,0.8200000000000001,-0.23,0.8516454661
2020-02-04 01:30:00,1.655,-0.29650000000000004,1.6813498297,0.985,-0.1165,0.9918655403000001,0.67,-0.18,0.6937578828000001,1.665,-0.34650000000000003,1.7006725875000002,0.985,-0.1165,0.9918655403000001,0.68,-0.23,0.7178439942
2020-02-04 02:00:00,1.7465000000000002,-0.2595,1.7656733842999999,0.9865,-0.11950000000000001,0.9937114772000001,0.76,-0.14,0.7727871635,1.7465000000000002,-0.3195,1.7754837369,0.9865,-0.11950000000000001,0.9937114772000001,0.76,-0.2,0.7858753082000001
2020-02-04 02:30:00,1.6935,-0.302,1.7202169194999999,0.9735,-0.112,0.9799215530000001,0.72,-0.19,0.7446475676000001,1.6935,-0.28200000000000003,1.7168186421,0.9735,-0.112,0.9799215530000001,0.72,-0.17,0.7397972695
2020-02-04 03:00:00,1.7069999999999999,-0.309,1.7347420558,0.987,-0.11900000000000001,0.9941478763,0.72,-0.19,0.7446475676000001,1.7069999999999999,-0.289,1.7312914255,0.987,-0.11900000000000001,0.9941478763,0.72,-0.17,0.7397972695
2020-02-04 03:30:00,1.7045,0.1625,1.7122285186,0.9845,-0.11750000000000001,0.9914870145,0.72,0.28,0.7725283166,1.6644999999999999,-0.7575000000000001,1.8287609193,0.9845,-0.11750000000000001,0.9914870145,0.68,-0.64,0.9338094024
2020-02-04 04:00:00,1.5985,0.597,1.7063444113,0.9985,-0.123,1.0060473398,0.6000000000000001,0.72,0.9372299611,1.5185,-1.233,1.9560499099,0.9985,-0.123,1.0060473398,0.52,-1.11,1.2257650672
2020-02-04 04:30:00,1.6345,0.6005,1.7413186096,0.9945,-0.11950000000000001,1.0016538823,0.64,0.72,0.9633275663,1.5545,-1.2295,1.9819537078,0.9945,-0.11950000000000001,1.0016538823,0.56,-1.11,1.2432618389
2020-02-04 05:00:00,1.738,0.6345000000000001,1.8501984353,0.978,-0.1155,0.9847965526,0.76,0.75,1.0677546535,1.658,-1.2255,2.061750288,0.978,-0.1155,0.9847965526,0.68,-1.11,1.3017296186
2020-02-04 05:30:00,1.7315,0.6745,1.8582363951,0.9715,-0.1155,0.9783417092000001,0.76,0.79,1.0962207807,1.6515,-1.2755,2.0867085326,0.9715,-0.1155,0.9783417092000001,0.68,-1.16,1.3446189051
2020-02-04 06:00:00,1.772,0.6920000000000001,1.9023269961,0.962,-0.11800000000000001,0.9692099876,0.81,0.81,1.1455129855,1.6920000000000002,-1.278,2.1204122241,0.962,-0.11800000000000001,0.9692099876,0.73,-1.16,1.3705838172
2020-02-04 06:30:00,2.1455,0.6955,2.2554135984,0.9555,-0.1145,0.96233596,1.19,0.81,1.4395138068,2.0455,-1.1445,2.3439177673,0.9555,-0.1145,0.96233596,1.09,-1.03,1.4996666296
2020-02-04 07:00:00,2.298,0.319,2.3200355601,0.9480000000000001,-0.111,0.9544762962000001,1.35,0.43,1.4168274419,2.258,-0.741,2.3764774352,0.9480000000000001,-0.111,0.9544762962000001,1.31,-0.63,1.4536161804
2020-02-04 07:30:00,2.612,0.787,2.7279869868,0.932,-0.113,0.9388253299,1.6800000000000002,0.9,1.9058856209,2.532,-1.123,2.7698651592,0.932,-0.113,0.9388253299,1.6,-1.01,1.8921152185
2020-02-04 08:00:00,2.6635,0.836,2.7916174971,0.9135000000000001,-0.114,0.9205858189,1.75,0.9500000000000001,1.9912307752,2.5635,-1.184,2.8237188688,0.9135000000000001,-0.114,0.9205858189,1.65,-1.07,1.9665706191
2020-02-04 08:30:00,2.9765,0.9425,3.1221560659,0.9065000000000001,-0.11750000000000001,0.9140834207,2.07,1.06,2.3256181974,2.8665000000000003,-1.0775,3.0623240358,0.9065000000000001,-0.11750000000000001,0.9140834207,1.96,-0.96,2.1824756585
2020-02-04 09:00:00,3.1065,0.9735,3.2554637918,0.8865000000000001,-0.1165,0.8941221952,2.22,1.09,2.4731558786,2.9965,-1.0765,3.1840013348,0.8865000000000001,-0.1165,0.8941221952,2.11,-0.96,2.3181242417
2020-02-04 09:30:00,3.2055,0.9685,3.3486150122,0.8755000000000001,-0.12150000000000001,0.8838905475000001,2.33,1.09,2.5723530084,3.0955,-1.0815,3.2789880299,0.8755000000000001,-0.12150000000000001,0.8838905475000001,2.22,-0.96,2.4186773245
2020-02-04 10:00:00,3.26,0.9500000000000001,3.3956000942,0.89,-0.12,0.8980534505000001,2.37,1.07,2.6003461308,3.14,-1.06,3.3140911273,0.89,-0.12,0.8980534505000001,2.25,-0.9400000000000001,2.4384626304
2020-02-04 10:30:00,3.1955,0.884,3.3155205097,0.8955000000000001,-0.116,0.9029818658000001,2.3,1.0,2.5079872408,3.0855,-1.016,3.2484713713,0.8955000000000001,-0.116,0.9029818658000001,2.19,-0.9,2.3677204227
2020-02-04 11:00:00,3.091,0.882,3.2143747448,0.891,-0.11800000000000001,0.8987797283000001,2.2,1.0,2.4166091947,2.981,-1.018,3.1500293649,0.891,-0.11800000000000001,0.8987797283000001,2.09,-0.9,2.275543891
2020-02-04 11:30:00,3.3555,0.982,3.4962414462,0.8755000000000001,-0.11800000000000001,0.8834162382,2.48,1.1,2.7130057132000003,3.2455,-1.048,3.4105093828,0.8755000000000001,-0.11800000000000001,0.8834162382,2.37,-0.93,2.5459379411
2020-02-04 12:00:00,3.257,0.21450000000000002,3.2640556444,0.857,-0.10550000000000001,0.8634693104000001,2.4,0.32,2.4212393521,3.247,-0.2755,3.2586667903,0.857,-0.10550000000000001,0.8634693104000001,2.39,-0.17,2.396038397
2020-02-04 12:30:00,3.266,-0.007,3.2660075015,0.786,-0.077,0.7897626226000001,2.48,0.07,2.4809877065,3.286,-0.057,3.2864943329000003,0.786,-0.077,0.7897626226000001,2.5,0.02,2.5000799987
2020-02-04 13:00:00,3.2145,0.002,3.2145006222,0.9045000000000001,-0.11800000000000001,0.9121645959,2.31,0.12,2.3131147831,3.2245,-0.048,3.2248572449,0.9045000000000001,-0.11800000000000001,0.9121645959,2.32,0.07,2.3210557942
2020-02-04 13:30:00,3.1985,-0.0025,3.198500977,0.8885000000000001,-0.12250000000000001,0.8969049559000001,2.31,0.12,2.3131147831,3.2085,-0.052500000000000005,3.2089294944,0.8885000000000001,-0.12250000000000001,0.8969049559000001,2.32,0.07,2.3210557942
2020-02-04 14:00:00,3.15,-0.0035,3.1500019444,0.89,-0.12350000000000001,0.8985278237000001,2.26,0.12,2.2631835984,3.16,-0.053500000000000006,3.1604528552,0.89,-0.12350000000000001,0.8985278237000001,2.27,0.07,2.2710790387
2020-02-04 14:30:00,3.1245,-0.022500000000000003,3.1245810119,0.8945000000000001,-0.12250000000000001,0.9028491015000001,2.23,0.1,2.2322410264,3.1345,-0.052500000000000005,3.1349396326,0.8945000000000001,-0.12250000000000001,0.9028491015000001,2.24,0.07,2.2410934831000002
2020-02-04 15:00:00,2.98,-0.021,2.9800739924,0.89,-0.121,0.8981876196,2.09,0.1,2.0923909768,2.99,-0.101,2.9917053665,0.89,-0.121,0.8981876196,2.1,0.02,2.1000952359
2020-02-04 15:30:00,3.054,0.049,3.0543930657,0.884,-0.111,0.8909416367,2.17,0.16,2.1758906223,3.084,-0.181,3.0893068802,0.884,-0.111,0.8909416367,2.2,-0.07,2.2011133546
2020-02-04 16:00:00,3.1595,0.0835,3.1606031861,0.6895,-0.0465,0.6910662052000001,2.47,0.13,2.4734186868,3.1895,-0.1865,3.1949479651,0.6895,-0.0465,0.6910662052000001,2.5,-0.14,2.5039169315
2020-02-04 16:30:00,3.25,0.084,3.2510853572,0.33,0.044,0.3329204109,2.92,0.04,2.9202739598000003,3.27,-0.136,3.2728269126000002,0.33,0.044,0.3329204109,2.94,-0.18,2.9455050501
2020-02-04 17:00:00,3.4145,0.048,3.414837368,0.49450000000000005,0.008,0.49456470760000004,2.92,0.04,2.9202739598000003,3.4345,-0.112,3.4363256903,0.49450000000000005,0.008,0.49456470760000004,2.94,-0.12,2.9424479605
2020-02-04 17:30:00,3.4685,0.683,3.5351069644,0.9185000000000001,-0.107,0.9247114415000001,2.55,0.79,2.6695692535999997,3.3585000000000003,-0.807,3.4540948525,0.9185000000000001,-0.107,0.9247114415000001,2.44,-0.7000000000000001,2.5384247084
2020-02-04 18:00:00,3.681,0.8335,3.7741864355,0.811,-0.0765,0.8146000552,2.87,0.91,3.0108138435,3.541,-0.9465,3.6653162551,0.811,-0.0765,0.8146000552,2.73,-0.87,2.8652748559
2020-02-04 18:30:00,3.6805,0.8395,3.7750285429,0.47050000000000003,0.0195,0.47090391800000003,3.21,0.8200000000000001,3.3130801379,3.5305,-0.9505,3.656211222,0.47050000000000003,0.0195,0.47090391800000003,3.06,-0.97,3.2100623047
2020-02-04 19:00:00,3.3675,0.7785000000000001,3.4563157408,0.3875,0.0385,0.3894078838,2.98,0.74,3.0705048445,3.2175,-0.9915,3.3668053849,0.3875,0.0385,0.3894078838,2.83,-1.03,3.0116108646
2020-02-04 19:30:00,3.306,0.26,3.3162080755,0.356,0.04,0.3582401429,2.95,0.22,2.9581920154,3.276,-0.43,3.3040998774,0.356,0.04,0.3582401429,2.92,-0.47000000000000003,2.957583473
2020-02-04 20:00:00,3.261,-0.016,3.2610392515,0.391,0.034,0.3924754769,2.87,-0.05,2.870435507,3.281,-0.176,3.2857171211000002,0.391,0.034,0.3924754769,2.89,-0.21,2.8976197128
2020-02-04 20:30:00,3.218,-0.014,3.2180304536,0.378,0.036000000000000004,0.37971041600000005,2.84,-0.05,2.8404401067,3.238,-0.17400000000000002,3.2426717379,0.378,0.036000000000000004,0.37971041600000005,2.86,-0.21,2.8676994264
2020-02-04 21:00:00,3.0205,-0.044500000000000005,3.0208277839,0.41050000000000003,0.035500000000000004,0.4120321589,2.61,-0.08,2.6112257658,3.0505,-0.17450000000000002,3.0554869497,0.41050000000000003,0.035500000000000004,0.4120321589,2.64,-0.21,2.6483391022
2020-02-04 21:30:00,2.8495,-0.073,2.850434923,0.5595,0.007,0.5595437874,2.29,-0.08,2.2913969538,2.8695,-0.203,2.8766715575,0.5595,0.007,0.5595437874,2.31,-0.21,2.3195258136
2020-02-04 22:00:00,2.618,-0.101,2.6199475186,0.488,0.019,0.488369737,2.13,-0.12,2.1333776037,2.638,-0.251,2.6499141496,0.488,0.019,0.488369737,2.15,-0.27,2.1668871683
2020-02-04 22:30:00,2.49,0.24750000000000003,2.5022702192,0.64,-0.0125,0.6401220587,1.85,0.26,1.8681809334000001,2.47,-0.6425000000000001,2.5521963579999998,0.64,-0.0125,0.6401220587,1.83,-0.63,1.935406934
2020-02-04 23:00:00,2.2245,0.7405,2.3445128492,0.5145000000000001,0.0105,0.5146071317,1.71,0.73,1.8593009439000001,2.1345,-1.2395,2.4682889823,0.5145000000000001,0.0105,0.5146071317,1.62,-1.25,2.0461915844
2020-02-04 23:30:00,2.069,0.0415,2.0694161616,0.429,0.0315,0.430154914,1.6400000000000001,0.01,1.6400304875,2.049,-0.5385,2.1185804799,0.429,0.0315,0.430154914,1.62,-0.5700000000000001,1.7173526138000001
2020-02-05 00:00:00,1.891,-0.2195,1.9036967327,0.581,-0.0095,0.5810776626,1.31,-0.21,1.3267252918,1.901,-0.3195,1.9276621203,0.581,-0.0095,0.5810776626,1.32,-0.31,1.3559129766
2020-02-05 00:30:00,1.7575,-0.23700000000000002,1.773407807,0.3775,0.043000000000000003,0.3799411139,1.38,-0.28,1.4081193131,1.7775,-0.34700000000000003,1.8110536298,0.3775,0.043000000000000003,0.3799411139,1.4,-0.39,1.4533065747
2020-02-05 01:00:00,1.714,-0.231,1.7294961694,0.364,0.049,0.3672832694,1.35,-0.28,1.3787313009,1.734,-0.361,1.7711795504999999,0.364,0.049,0.3672832694,1.37,-0.41000000000000003,1.4300349646
2020-02-05 01:30:00,1.626,-0.232,1.6424676557,0.34600000000000003,0.048,0.3493136127,1.28,-0.28,1.3102671483,1.6360000000000001,-0.362,1.6755715442999999,0.34600000000000003,0.048,0.3493136127,1.29,-0.41000000000000003,1.353587825
2020-02-05 02:00:00,1.6985000000000001,-0.2305,1.7140689893,0.34850000000000003,0.0495,0.3519978693,1.35,-0.28,1.3787313009,1.7085,-0.36050000000000004,1.7461192685,0.34850000000000003,0.0495,0.3519978693,1.3599999999999999,-0.41000000000000003,1.4204576727
2020-02-05 02:30:00,1.663,-0.234,1.6793823268999999,0.353,0.046,0.3559845502,1.31,-0.28,1.3395894894,1.683,-0.364,1.7219131802,0.353,0.046,0.3559845502,1.33,-0.41000000000000003,1.3917614738
2020-02-05 03:00:00,1.6360000000000001,-0.2315,1.6522978696,0.34600000000000003,0.0485,0.3493826699,1.29,-0.28,1.3200378782,1.646,-0.36150000000000004,1.6852294354000001,0.34600000000000003,0.0485,0.3493826699,1.3,-0.41000000000000003,1.3631214179
2020-02-05 03:30:00,1.577,-0.23550000000000001,1.5944871433,0.357,0.044500000000000005,0.3597627691,1.22,-0.28,1.2517188183,1.587,-0.3655,1.6285451329,0.357,0.044500000000000005,0.3597627691,1.23,-0.41000000000000003,1.2965338407
2020-02-05 04:00:00,1.526,0.0005,1.5260000819,0.376,0.0405,0.3781748934,1.15,-0.04,1.1506954419,1.516,-0.6395000000000001,1.6453620422,0.376,0.0405,0.3781748934,1.1400000000000001,-0.68,1.3274034805000001
2020-02-05 04:30:00,1.601,0.6315000000000001,1.7210442324000002,0.341,0.051500000000000004,0.34486700340000004,1.26,0.58,1.3870832708,1.5110000000000001,-1.2785,1.9793138331,0.341,0.051500000000000004,0.34486700340000004,1.17,-1.33,1.77138364
2020-02-05 05:00:00,1.7065000000000001,0.6305000000000001,1.8192505325,0.3365,0.0505,0.3402682765,1.37,0.58,1.4877163708,1.6065,-1.2295,2.0229959219,0.3365,0.0505,0.3402682765,1.27,-1.28,1.8031361568
2020-02-05 05:30:00,1.755,0.625,1.8629680620000002,0.355,0.045,0.3578407467,1.4,0.58,1.5153877392,1.665,-1.235,2.0730291846,0.355,0.045,0.3578407467,1.31,-1.28,1.8315294155
2020-02-05 06:00:00,1.8065,0.6275000000000001,1.9123803231,0.3365,0.0475,0.3398359899,1.47,0.58,1.5802847844999999,1.7065000000000001,-1.2325,2.105041211,0.3365,0.0475,0.3398359899,1.37,-1.28,1.8749133313000002
2020-02-05 06:30:00,2.0865,0.6615,2.1888500405,0.3265,0.051500000000000004,0.33053668480000004,1.76,0.61,1.8627130751,1.9865,-1.1585,2.2996313835,0.3265,0.051500000000000004,0.33053668480000004,1.6600000000000001,-1.21,2.0541908383
2020-02-05 07:00:00,2.337,0.2725,2.3528334514,0.317,0.052500000000000005,0.3213179889,2.02,0.22,2.0319448811,2.297,-0.6775,2.3948309439,0.317,0.052500000000000005,0.3213179889,1.98,-0.73,2.110284341
2020-02-05 07:30:00,2.641,0.6175,2.7122292031,0.301,0.0475,0.3047248759,2.34,0.5700000000000001,2.4084227204,2.561,-0.9425,2.7289241928,0.301,0.0475,0.3047248759,2.26,-0.99,2.4673264883
2020-02-05 08:00:00,2.6935000000000002,0.8465,2.8233852907,0.2735,0.0465,0.2774247646,2.42,0.8,2.5488036409,2.5835,-1.1635,2.8334086363,0.2735,0.0465,0.2774247646,2.31,-1.21,2.6077193100000002
2020-02-05 08:30:00,2.8445,0.526,2.8927247104,0.28450000000000003,0.046,0.2881948126,2.56,0.48,2.6046112954,2.7845,-0.734,2.8796173791,0.28450000000000003,0.046,0.2881948126,2.5,-0.78,2.6188547115
2020-02-05 09:00:00,2.965,-0.025,2.9651053944,0.275,0.035,0.27721832550000003,2.69,-0.06,2.6906690618,2.985,-0.135,2.9880512044,0.275,0.035,0.27721832550000003,2.71,-0.17,2.715326868
2020-02-05 09:30:00,3.1285,-0.0505,3.128907557,0.2485,0.0095,0.2486815232,2.88,-0.06,2.8806249322,3.1485,-0.1605,3.1525882224,0.2485,0.0095,0.2486815232,2.9,-0.17,2.9049784853
2020-02-05 10:00:00,3.2145,-0.051000000000000004,3.2149045475999998,0.2245,0.009000000000000001,0.2246803285,2.99,-0.06,2.9906019461,3.2345,-0.161,3.2385044774,0.2245,0.009000000000000001,0.2246803285,3.01,-0.17,3.0147968422
2020-02-05 10:30:00,3.1845,-0.057,3.1850100863,0.2245,0.003,0.2245200436,2.96,-0.06,2.9606080457,3.2045,-0.167,3.2088485863,0.2245,0.003,0.2245200436,2.98,-0.17,2.9848450546
2020-02-05 11:00:00,3.015,-0.073,3.0158836184,0.225,0.007,0.22510886260000001,2.79,-0.08,2.7911467177000002,3.045,-0.203,3.0517591648,0.225,0.007,0.22510886260000001,2.8200000000000003,-0.21,2.8278083386
2020-02-05 11:30:00,3.208,-0.0245,3.2080935538,0.228,0.0055000000000000005,0.22806632810000002,2.98,-0.03,2.9801510029,3.238,-0.14450000000000002,3.2412226474,0.228,0.0055000000000000005,0.22806632810000002,3.01,-0.15,3.0137352239
2020-02-05 12:00:00,3.3725,-0.006500000000000001,3.3725062639,0.24250000000000002,0.0235,0.24363599900000002,3.13,-0.03,3.1301437667,3.4025,-0.10650000000000001,3.4041663443,0.24250000000000002,0.0235,0.24363599900000002,3.16,-0.13,3.1626729202
2020-02-05 12:30:00,3.2865,-0.0015,3.2865003423,0.24650000000000002,0.0285,0.2481420964,3.04,-0.03,3.0401480227,3.3165,-0.1015,3.3180528175,0.24650000000000002,0.0285,0.2481420964,3.07,-0.13,3.0727512102
2020-02-05 13:00:00,3.164,-0.0025,3.1640009877,0.244,0.0275,0.2455448024,2.92,-0.03,2.9201541055,3.194,-0.12250000000000001,3.1963482679,0.244,0.0275,0.2455448024,2.95,-0.15,2.9538110975
2020-02-05 13:30:00,3.171,-0.009000000000000001,3.171012772,0.251,0.021,0.2518769541,2.92,-0.03,2.9201541055,3.201,-0.129,3.2035982894,0.251,0.021,0.2518769541,2.95,-0.15,2.9538110975
2020-02-05 14:00:00,2.996,-0.025,2.9961043039,0.246,0.035,0.2484773632,2.75,-0.06,2.7506544676,3.026,-0.145,3.0294720662,0.246,0.035,0.2484773632,2.7800000000000002,-0.18,2.7858212434
2020-02-05 14:30:00,2.8055,-0.0495,2.8059366529,0.2555,0.0505,0.26044289200000004,2.55,-0.1,2.551960031,2.8255,-0.1695,2.8305795343,0.2555,0.0505,0.26044289200000004,2.5700000000000003,-0.22,2.5793991548
2020-02-05 15:00:00,2.838,-0.07150000000000001,2.8389005354,0.248,0.0285,0.2496322295,2.59,-0.1,2.591929783,2.858,-0.1915,2.8644085341,0.248,0.0285,0.2496322295,2.61,-0.22,2.6192556194
2020-02-05 15:30:00,2.938,-0.03,2.9381531614,0.248,0.03,0.2498079262,2.69,-0.06,2.6906690618,2.968,-0.15,2.971788014,0.248,0.03,0.2498079262,2.7199999999999998,-0.18,2.7259493759
2020-02-05 16:00:00,3.0095,-0.018500000000000003,3.0095568611,0.2595,0.0415,0.26279745050000003,2.75,-0.06,2.7506544676,3.0395,-0.1385,3.0426538581,0.2595,0.0415,0.26279745050000003,2.7800000000000002,-0.18,2.7858212434
2020-02-05 16:30:00,3.2025,-0.004,3.202502498,0.28250000000000003,0.056,0.2879969618,2.92,-0.06,2.9206163733,3.2225,-0.124,3.2248848429,0.28250000000000003,0.056,0.2879969618,2.94,-0.18,2.9455050501
2020-02-05 17:00:00,3.201,-0.0045000000000000005,3.2010031631,0.281,0.0555,0.2864284378,2.92,-0.06,2.9206163733,3.221,-0.1245,3.2234052258,0.281,0.0555,0.2864284378,2.94,-0.18,2.9455050501
2020-02-05 17:30:00,3.3875,-0.107,3.389189468,0.2775,0.053,0.28251592880000004,3.11,-0.16,3.1141130358,3.3875,-0.027,3.3876075998,0.2775,0.053,0.28251592880000004,3.11,-0.08,3.1110287688
2020-02-05 18:00:00,3.3965,-0.109,3.3982485562,0.28650000000000003,0.051000000000000004,0.291003866,3.11,-0.16,3.1141130358,3.3965,-0.009000000000000001,3.396511924,0.28650000000000003,0.051000000000000004,0.291003866,3.11,-0.06,3.1105787243
2020-02-05 18:30:00,3.512,-0.109,3.5136910792,0.28200000000000003,0.051000000000000004,0.28657459760000004,3.23,-0.16,3.2339604203,3.5220000000000002,-0.009000000000000001,3.5220114991,0.28200000000000003,0.051000000000000004,0.28657459760000004,3.24,-0.06,3.2405555079
2020-02-05 19:00:00,3.3,-0.1495,3.3033846658,0.29,0.0505,0.29436414520000004,3.01,-0.2,3.0166372006,3.3,-0.0395,3.300236393,0.29,0.0505,0.29436414520000004,3.01,-0.09,3.0113452144
2020-02-05 19:30:00,3.4125,-0.018000000000000002,3.4125474722,0.28250000000000003,0.052000000000000005,0.2872459747,3.13,-0.07,3.1307826498,3.4325,-0.098,3.4338986954,0.28250000000000003,0.052000000000000005,0.2872459747,3.15,-0.15,3.1535694062
2020-02-05 20:00:00,3.204,-0.017,3.2040450996,0.294,0.053,0.2987390165,2.91,-0.07,2.9108418026000002,3.224,-0.157,3.2278204721,0.294,0.053,0.2987390165,2.93,-0.21,2.9375159574
2020-02-05 20:30:00,3.1705,-0.04,3.1707523161,0.3405,0.05,0.3441514928,2.83,-0.09,2.8314307337,3.1905,-0.16,3.1945093911,0.3405,0.05,0.3441514928,2.85,-0.21,2.857726369
2020-02-05 21:00:00,3.0185,-0.060500000000000005,3.0191062419,0.35850000000000004,0.0495,0.36190122960000004,2.66,-0.11,2.6622734645,3.0485,-0.1605,3.0527221459,0.35850000000000004,0.0495,0.36190122960000004,2.69,-0.21,2.6981845749
2020-02-05 21:30:00,2.868,-0.091,2.8694433258,0.358,0.049,0.3613377921,2.51,-0.14,2.5139013505,2.888,-0.211,2.8956976707,0.358,0.049,0.3613377921,2.5300000000000002,-0.26,2.5433245959
2020-02-05 22:00:00,2.6654999999999998,-0.153,2.6698874976,0.35550000000000004,0.047,0.3585934327,2.31,-0.2,2.3186418438,2.6755,-0.193,2.6824520965,0.35550000000000004,0.047,0.3585934327,2.32,-0.24,2.3323807579
2020-02-05 22:30:00,2.557,0.4295,2.592820713,0.34700000000000003,0.0495,0.3505128386,2.21,0.38,2.2424317158,2.487,-0.8105,2.6157368465,0.34700000000000003,0.0495,0.3505128386,2.14,-0.86,2.3063390904
2020-02-05 23:00:00,2.2439999999999998,0.7045,2.351989849,0.34400000000000003,0.0545,0.3482904679,1.9,0.65,2.0081085628,2.134,-1.1955,2.4460531985,0.34400000000000003,0.0545,0.3482904679,1.79,-1.25,2.1832544515
2020-02-05 23:30:00,2.081,-0.051500000000000004,2.0816371562000002,0.35100000000000003,0.0485,0.3543349404,1.73,-0.1,1.7328877632,2.071,-0.4515,2.1196446046,0.35100000000000003,0.0485,0.3543349404,1.72,-0.5,1.7912007146
2020-02-06 00:00:00,1.9145,-0.17550000000000002,1.9225271129000001,0.3645,0.044500000000000005,0.3672063453,1.55,-0.22,1.5655350523,1.9045,-0.3955,1.9451325148,0.3645,0.044500000000000005,0.3672063453,1.54,-0.44,1.6016241756
2020-02-06 00:30:00,1.819,0.627,1.9240296256,0.369,0.047,0.3719811823,1.45,0.58,1.5616977941,1.729,-1.223,2.1178219944,0.369,0.047,0.3719811823,1.3599999999999999,-1.27,1.8607794066
2020-02-06 01:00:00,1.851,0.63,1.9552751725,0.361,0.05,0.3644461551,1.49,0.58,1.5989058758999999,1.7610000000000001,-1.22,2.1423167365999998,0.361,0.05,0.3644461551,1.4,-1.27,1.8902116284
2020-02-06 01:30:00,1.6915,0.591,1.791773772,0.35150000000000003,0.051000000000000004,0.3551805879,1.34,0.54,1.4447145047,1.6015000000000001,-1.219,2.0126508018,0.35150000000000003,0.051000000000000004,0.3551805879,1.25,-1.27,1.7819652073
2020-02-06 02:00:00,1.78,0.6225,1.8857110728,0.35000000000000003,0.052500000000000005,0.3539155973,1.43,0.5700000000000001,1.5394154735,1.6800000000000002,-1.2175,2.0747786026,0.35000000000000003,0.052500000000000005,0.3539155973,1.33,-1.27,1.8389671014000002
2020-02-06 02:30:00,1.7345000000000002,0.626,1.8440082023,0.34450000000000003,0.056,0.34902184750000004,1.3900000000000001,0.5700000000000001,1.5023315213,1.6445,-1.214,2.0440587687,0.34450000000000003,0.056,0.34902184750000004,1.3,-1.27,1.8173882359
2020-02-06 03:00:00,1.7345000000000002,0.6255000000000001,1.8438385233,0.34450000000000003,0.0555,0.3489419723,1.3900000000000001,0.5700000000000001,1.5023315213,1.6445,-1.2145000000000001,2.0443557665,0.34450000000000003,0.0555,0.3489419723,1.3,-1.27,1.8173882359
2020-02-06 03:30:00,1.6925,0.62,1.8024861303000002,0.3425,0.05,0.3461303945,1.35,0.5700000000000001,1.465400969,1.6025,-1.22,2.0140521964,0.3425,0.05,0.3461303945,1.26,-1.27,1.7889941308
2020-02-06 04:00:00,1.593,0.6225,1.7103085248,0.343,0.052500000000000005,0.34699459650000003,1.25,0.5700000000000001,1.3738267722,1.4929999999999999,-1.2175,1.9264878017,0.343,0.052500000000000005,0.34699459650000003,1.15,-1.27,1.7133009075999999
2020-02-06 04:30:00,1.6880000000000002,0.6255000000000001,1.8001650619,0.338,0.0555,0.3425262764,1.35,0.5700000000000001,1.465400969,1.588,-1.2145000000000001,1.9991883978,0.338,0.0555,0.3425262764,1.25,-1.27,1.7819652073
2020-02-06 05:00:00,1.7085,0.6285000000000001,1.8204352502,0.3185,0.0585,0.3238278864,1.3900000000000001,0.5700000000000001,1.5023315213,1.6185,-1.2115,2.0217008928,0.3185,0.0585,0.3238278864,1.3,-1.27,1.8173882359
2020-02-06 05:30:00,1.7965,0.625,1.9021138899,0.3165,0.055,0.3212432879,1.48,0.5700000000000001,1.5859697349,1.7065000000000001,-1.185,2.0775868815,0.3165,0.055,0.3212432879,1.3900000000000001,-1.24,1.8627130751
2020-02-06 06:00:00,1.8535,0.626,1.9563584155,0.3135,0.056,0.3184623212,1.54,0.5700000000000001,1.6421023111,1.7535,-1.184,2.1158020347,0.3135,0.056,0.3184623212,1.44,-1.24,1.9003157632
2020-02-06 06:30:00,2.114,0.73,2.2364918958,0.304,0.06,0.30986448650000004,1.81,0.67,1.9300259066,2.014,-1.18,2.3342227829,0.304,0.06,0.30986448650000004,1.71,-1.24,2.1122736565
2020-02-06 07:00:00,2.356,-0.0395,2.3563310994,0.296,0.060500000000000005,0.3021195955,2.06,-0.1,2.0624257562,2.366,-0.3195,2.387474869,0.296,0.060500000000000005,0.3021195955,2.07,-0.38,2.1045902214
2020-02-06 07:30:00,2.6325000000000003,0.2705,2.646360992,0.28250000000000003,0.060500000000000005,0.288905694,2.35,0.21,2.3593643212,2.6025,-0.5895,2.6684295943,0.28250000000000003,0.060500000000000005,0.288905694,2.32,-0.65,2.4093360081
2020-02-06 08:00:00,2.7485,-0.0455,2.7488765887,0.2685,0.0545,0.2739753639,2.48,-0.1,2.4820153102,2.7585,-0.17550000000000002,2.7640771516,0.2685,0.0545,0.2739753639,2.49,-0.23,2.500599928
2020-02-06 08:30:00,2.8305,-0.021,2.8305779004,0.2705,0.049,0.2749022554,2.56,-0.07,2.5609568524,2.8505000000000003,-0.131,2.8535085859000002,0.2705,0.049,0.2749022554,2.58,-0.18,2.5862714475
2020-02-06 09:00:00,3.046,0.006500000000000001,3.0460069353,0.266,0.026500000000000003,0.2673167597,2.7800000000000002,-0.02,2.7800719415,3.066,-0.1535,3.0698401017,0.266,0.026500000000000003,0.2673167597,2.8,-0.18,2.805779749
2020-02-06 09:30:00,3.2255,-0.024,3.2255892872,0.2655,-0.004,0.2655301301,2.96,-0.02,2.9600675668000003,3.2455,-0.154,3.24915162,0.2655,-0.004,0.2655301301,2.98,-0.15,2.9837727796
2020-02-06 10:00:00,3.4859999999999998,0.5935,3.5361615135999998,0.276,-0.006500000000000001,0.27607652920000003,3.21,0.6000000000000001,3.2655933611,3.426,-0.6865,3.4941033542,0.276,-0.006500000000000001,0.27607652920000003,3.15,-0.68,3.2225610933
2020-02-06 10:30:00,3.371,0.9955,3.5149198071,0.281,-0.0045000000000000005,0.2810360297,3.09,1.0,3.2477838598,3.251,-1.1045,3.4334998544,0.281,-0.0045000000000000005,0.2810360297,2.9699999999999998,-1.1,3.1671596108
2020-02-06 11:00:00,3.049,0.914,3.1830483817,0.289,-0.006,0.28906227700000003,2.76,0.92,2.9092954474,2.9290000000000003,-1.166,3.1525540439,0.289,-0.006,0.28906227700000003,2.64,-1.16,2.88360885
2020-02-06 11:30:00,3.347,0.9675,3.48403003,0.297,-0.0025,0.29701052170000003,3.05,0.97,3.2005312059,3.237,-1.1025,3.4196016215,0.297,-0.0025,0.29701052170000003,2.94,-1.1,3.1390444406
2020-02-06 12:00:00,3.5715,0.966,3.6998335436,0.3015,-0.004,0.3015265328,3.27,0.97,3.4108356747,3.4515000000000002,-1.104,3.6237643756,0.3015,-0.004,0.3015265328,3.15,-1.1,3.3365401241
2020-02-06 12:30:00,3.5789999999999997,1.0085,3.7183750819,0.269,-0.0015,0.2690041821,3.31,1.01,3.460664676,3.459,-1.0715,3.6211591031,0.269,-0.0015,0.2690041821,3.19,-1.07,3.3646693745
2020-02-06 13:00:00,3.342,0.982,3.4832869534,0.262,0.012,0.26227466520000003,3.08,0.97,3.2291330106,3.232,-1.098,3.413418814,0.262,0.012,0.26227466520000003,2.9699999999999998,-1.11,3.1706466217
2020-02-06 13:30:00,3.383,0.985,3.5234803816999998,0.263,0.015,0.26342740940000003,3.12,0.97,3.2673077602,3.263,-1.095,3.4418300365,0.263,0.015,0.26342740940000003,3.0,-1.11,3.1987653868
2020-02-06 14:00:00,3.1545,0.923,3.2867612098,0.2645,0.013000000000000001,0.264819278,2.89,0.91,3.0298844862,3.0345,-1.037,3.2067989101,0.2645,0.013000000000000001,0.264819278,2.77,-1.05,2.9623301639
2020-02-06 14:30:00,3.0215,0.9415,3.1647882236,0.2715,0.0315,0.2733212396,2.75,0.91,2.8966532412,2.8915,-1.0485,3.075731539,0.2715,0.0315,0.2733212396,2.62,-1.08,2.8338666165
2020-02-06 15:00:00,2.9695,0.9155000000000001,3.1074218413,0.2695,0.025500000000000002,0.27070371260000003,2.7,0.89,2.8429034454,2.8495,-1.0545,3.0383581915,0.2695,0.025500000000000002,0.27070371260000003,2.58,-1.08,2.796926885
2020-02-06 15:30:00,3.1365,0.9575,3.2793960572,0.28650000000000003,0.0375,0.2889437662,2.85,0.92,2.9948121811,3.0065,-1.0425,3.1821138415,0.28650000000000003,0.0375,0.2889437662,2.7199999999999998,-1.08,2.9265679558
2020-02-06 16:00:00,3.2375,0.972,3.3802648195,0.2975,0.052000000000000005,0.3020103475,2.94,0.92,3.0805843601,3.1175,-0.978,3.2673062682,0.2975,0.052000000000000005,0.3020103475,2.8200000000000003,-1.03,3.0022158483
2020-02-06 16:30:00,3.2675,0.965,3.4070194085,0.3275,0.045,0.3305771468,2.94,0.92,3.0805843601,3.1475,-0.985,3.2980268722,0.3275,0.045,0.3305771468,2.8200000000000003,-1.03,3.0022158483
2020-02-06 17:00:00,3.4595000000000002,0.979,3.5953555109,0.3995,0.029,0.4005511827,3.06,0.9500000000000001,3.2040755297,3.3295,-1.001,3.47671846,0.3995,0.029,0.4005511827,2.93,-1.03,3.1057688259
2020-02-06 17:30:00,3.5535,0.9500000000000001,3.6782961069,0.41350000000000003,0.03,0.4145868425,3.14,0.92,3.272002445,3.4235,-1.03,3.5750877262,0.41350000000000003,0.03,0.4145868425,3.01,-1.06,3.1911910002
2020-02-06 18:00:00,3.715,0.9525,3.835163784,0.425,0.0325,0.42624083570000004,3.29,0.92,3.4162113518,3.585,-0.9975,3.7211868067,0.425,0.0325,0.42624083570000004,3.16,-1.03,3.3236275363
2020-02-06 18:30:00,3.7375,0.9390000000000001,3.8536511583,0.4975,0.019,0.4978626819,3.24,0.92,3.3680855096,3.6075,-1.011,3.7464886561,0.4975,0.019,0.4978626819,3.11,-1.03,3.2761257607
2020-02-06 19:00:00,3.4995,0.8965000000000001,3.6125077855,0.4595,0.026500000000000003,0.4602635115,3.04,0.87,3.1620404804,3.3595,-1.0635,3.5238150491,0.4595,0.026500000000000003,0.4602635115,2.9,-1.09,3.0980800506
2020-02-06 19:30:00,3.527,0.931,3.64780619,0.487,0.021,0.4874525618,3.04,0.91,3.1732790612,3.387,-1.039,3.5427799819,0.487,0.021,0.4874525618,2.9,-1.06,3.0876528302
2020-02-06 20:00:00,3.455,0.9560000000000001,3.5848237056,0.525,0.016,0.5252437529,2.93,0.9400000000000001,3.0770927838,3.335,-1.094,3.5098519912,0.525,0.016,0.5252437529,2.81,-1.11,3.0212911147
2020-02-06 20:30:00,3.253,0.9495,3.3887400682,0.5730000000000001,0.0095,0.5730787468,2.68,0.9400000000000001,2.8400704217,3.133,-1.1405,3.3341309587,0.5730000000000001,0.0095,0.5730787468,2.56,-1.15,2.8064390248
2020-02-06 21:00:00,3.1775,0.923,3.3088419802,0.5975,0.003,0.5975075313,2.58,0.92,2.7391239475,3.0575,-1.147,3.2655650736,0.5975,0.003,0.5975075313,2.46,-1.15,2.7155294143
2020-02-06 21:30:00,2.9415,0.554,2.9932153698,0.6415000000000001,-0.006,0.6415280586000001,2.3,0.56,2.3671924299000002,2.8815,-0.8160000000000001,2.9948118889,0.6415000000000001,-0.006,0.6415280586000001,2.24,-0.81,2.3819529802
2020-02-06 22:00:00,2.718,-0.0155,2.7180441957,0.678,-0.0155,0.6781771524,2.04,0.0,2.04,2.7279999999999998,-0.3255,2.7473504053999998,0.678,-0.0155,0.6781771524,2.05,-0.31,2.0733065379
2020-02-06 22:30:00,2.5805,0.7655000000000001,2.6916482868,0.8105,-0.044500000000000005,0.8117207032,1.77,0.81,1.9465353837000001,2.4705,-1.1345,2.7185401413,0.8105,-0.044500000000000005,0.8117207032,1.6600000000000001,-1.09,1.985875122
2020-02-06 23:00:00,2.3075,0.638,2.3940760744,0.7975,-0.042,0.7986051903,1.51,0.68,1.6560495162,2.2175,-1.112,2.4806955174,0.7975,-0.042,0.7986051903,1.42,-1.07,1.7780044994000002
2020-02-06 23:30:00,2.138,-0.2165,2.1489337472,0.748,-0.026500000000000003,0.7484692712000001,1.3900000000000001,-0.19,1.4029255148,2.168,-0.28650000000000003,2.1868484744,0.748,-0.026500000000000003,0.7484692712000001,1.42,-0.26,1.4436065946
2020-02-07 00:00:00,2.034,-0.21250000000000002,2.0450702311,0.714,-0.022500000000000003,0.7143544288,1.32,-0.19,1.3336041392,2.054,-0.3125,2.0776362170000002,0.714,-0.022500000000000003,0.7143544288,1.34,-0.29,1.371021517
2020-02-07 00:30:00,1.8885,-0.2205,1.9013291404000001,0.5085000000000001,0.0195,0.5088737564,1.38,-0.24,1.4007141036,1.9085,-0.3305,1.9369053926,0.5085000000000001,0.0195,0.5088737564,1.4,-0.35000000000000003,1.443086969
2020-02-07 01:00:00,1.7930000000000001,-0.242,1.8092575825,0.463,0.028,0.4638458796,1.33,-0.27,1.3571293232000001,1.803,-0.322,1.8315275046,0.463,0.028,0.4638458796,1.34,-0.35000000000000003,1.3849548729
2020-02-07 01:30:00,1.6665,-0.2495,1.6850734405,0.4965,0.0205,0.4969230323,1.17,-0.27,1.2007497658,1.6865,-0.3695,1.7265029684000002,0.4965,0.0205,0.4969230323,1.19,-0.39,1.2522779244
2020-02-07 02:00:00,1.7605,0.324,1.7900659904,0.5305,0.014,0.5306846992,1.23,0.31,1.2684636376,1.7205,-0.896,1.9398289229,0.5305,0.014,0.5306846992,1.19,-0.91,1.4980654191
2020-02-07 02:30:00,1.7625000000000002,0.6225,1.8692010325,0.6425000000000001,-0.007500000000000001,0.6425437728,1.12,0.63,1.2850291825,1.6825,-1.2175,2.0768034332,0.6425000000000001,-0.007500000000000001,0.6425437728,1.04,-1.21,1.595524992
2020-02-07 03:00:00,1.7185000000000001,0.601,1.8205612459,0.7585000000000001,-0.029,0.7590541812,0.96,0.63,1.1482595525,1.6385,-1.219,2.04221528,0.7585000000000001,-0.029,0.7590541812,0.88,-1.19,1.4800337834000001
2020-02-07 03:30:00,1.7445,0.61,1.8480747415,0.7045,-0.02,0.7047838321000001,1.04,0.63,1.2159358536,1.6545,-1.21,2.0497488261,0.7045,-0.02,0.7047838321000001,0.9500000000000001,-1.19,1.5226949793
2020-02-07 04:00:00,1.5899999999999999,0.6185,1.7060604473,0.66,-0.0115,0.6601001818000001,0.93,0.63,1.1232987136,1.51,-1.2515,1.961211934,0.66,-0.0115,0.6601001818000001,0.85,-1.24,1.5033628970000001
2020-02-07 04:30:00,1.712,0.634,1.8256231813000001,0.592,0.004,0.5920135134,1.12,0.63,1.2850291825,1.6219999999999999,-1.236,2.0392596696,0.592,0.004,0.5920135134,1.03,-1.24,1.6119863523
2020-02-07 05:00:00,1.7934999999999999,0.631,1.901263593,0.7735000000000001,-0.039,0.7744825692,1.02,0.67,1.2203687967,1.7035,-1.209,2.0889215519,0.7735000000000001,-0.039,0.7744825692,0.93,-1.17,1.4945902448
2020-02-07 05:30:00,1.845,0.6545000000000001,1.9576504412,0.675,-0.0155,0.6751779395,1.17,0.67,1.3482581355,1.755,-1.1855,2.1178846168,0.675,-0.0155,0.6751779395,1.08,-1.17,1.5922625412
2020-02-07 06:00:00,1.8065,0.634,1.9145229824,0.6365000000000001,-0.006,0.6365282790000001,1.17,0.64,1.3336041392,1.7165,-1.216,2.1035751116,0.6365000000000001,-0.006,0.6365282790000001,1.08,-1.21,1.6218816233000002
2020-02-07 06:30:00,2.1085,0.6745,2.2137575522,0.8285,-0.0555,0.830356851,1.28,0.73,1.473533169,2.0185,-1.1455,2.3208861454,0.8285,-0.0555,0.830356851,1.19,-1.09,1.6137533888000002
2020-02-07 07:00:00,2.359,0.224,2.3696111495,0.719,-0.026000000000000002,0.7194699438000001,1.6400000000000001,0.25,1.6589454482,2.339,-0.636,2.4239259477,0.719,-0.026000000000000002,0.7194699438000001,1.62,-0.61,1.7310401497
2020-02-07 07:30:00,2.6195,0.213,2.6281455915,0.6095,-0.007,0.6095401956000001,2.01,0.22,2.0220039565,2.5995,-0.557,2.658505078,0.6095,-0.007,0.6095401956000001,1.99,-0.55,2.0646065
2020-02-07 08:00:00,2.786,0.5135000000000001,2.8329275052,0.776,-0.0665,0.7788441757,2.01,0.58,2.0920086042,2.716,-0.7965,2.8303830571,0.776,-0.0665,0.7788441757,1.94,-0.73,2.0728000386
2020-02-07 08:30:00,2.919,-0.0825,2.9201656203,0.639,-0.0425,0.6404117816,2.2800000000000002,-0.04,2.2803508502,2.919,-0.10250000000000001,2.9207990773,0.639,-0.0425,0.6404117816,2.2800000000000002,-0.06,2.280789337
2020-02-07 09:00:00,2.927,-0.028,2.9271339225,0.577,-0.018000000000000002,0.5772806943000001,2.35,-0.01,2.3500212765,2.947,-0.078,2.9480320555,0.577,-0.018000000000000002,0.5772806943000001,2.37,-0.06,2.370759372
2020-02-07 09:30:00,3.2915,-0.003,3.2915013672,0.7215,-0.093,0.7274690715000001,2.5700000000000003,0.09,2.5715753926,3.3115,-0.153,3.3150326167,0.7215,-0.093,0.7274690715000001,2.59,-0.06,2.5906948874999998
2020-02-07 10:00:00,3.32,0.006,3.3200054217,0.59,-0.054,0.5924660328,2.73,0.06,2.7306592611,3.34,-0.114,3.3419449427,0.59,-0.054,0.5924660328,2.75,-0.06,2.7506544676
2020-02-07 10:30:00,3.3064999999999998,0.0125,3.3065236276,0.5365,-0.0475,0.5385986446000001,2.77,0.06,2.7706497433,3.3265000000000002,-0.1275,3.3289425498,0.5365,-0.0475,0.5385986446000001,2.79,-0.08,2.7911467177000002
2020-02-07 11:00:00,3.1655,-0.0455,3.1658269852,0.6255000000000001,-0.0755,0.6300400781000001,2.54,0.03,2.5401771591999998,3.1755,-0.1555,3.1793050341,0.6255000000000001,-0.0755,0.6300400781000001,2.55,-0.08,2.5512545933
2020-02-07 11:30:00,3.3335,0.0045000000000000005,3.3335030373,0.5635,-0.0655,0.5672940155,2.77,0.07,2.7708843354,3.3535,-0.14550000000000002,3.3566549569,0.5635,-0.0655,0.5672940155,2.79,-0.08,2.7911467177000002
2020-02-07 12:00:00,3.3625,0.02,3.362559479,0.5025000000000001,-0.05,0.5049814353000001,2.86,0.07,2.8608565151,3.3825,-0.13,3.3849972304,0.5025000000000001,-0.05,0.5049814353000001,2.88,-0.08,2.8811108969
2020-02-07 12:30:00,3.4495,0.578,3.4975897773,0.6695,-0.092,0.6757915729,2.7800000000000002,0.67,2.8595978738000003,3.3595,-0.742,3.4404657025,0.6695,-0.092,0.6757915729,2.69,-0.65,2.7674175688
2020-02-07 13:00:00,3.371,0.91,3.4916673666999998,0.591,-0.07,0.5951310780000001,2.7800000000000002,0.98,2.9476770515,3.281,-1.09,3.4573199158,0.591,-0.07,0.5951310780000001,2.69,-1.02,2.8768906827
2020-02-07 13:30:00,3.4055,0.934,3.5312584513000003,0.7255,-0.076,0.7294698417000001,2.68,1.01,2.8640006983,3.2955,-1.066,3.4636218399,0.7255,-0.076,0.7294698417000001,2.5700000000000003,-0.99,2.7540878708000003
2020-02-07 14:00:00,3.3165,0.9245000000000001,3.4429453234,0.6365000000000001,-0.025500000000000002,0.6370105965,2.68,0.9500000000000001,2.8433958571,3.2065,-1.0155,3.3634628733,0.6365000000000001,-0.025500000000000002,0.6370105965,2.5700000000000003,-0.99,2.7540878708000003
2020-02-07 14:30:00,3.2545,0.9495,3.39018001,0.5745,-0.0005,0.5745002176,2.68,0.9500000000000001,2.8433958571,3.1745,-1.0505,3.343800308,0.5745,-0.0005,0.5745002176,2.6,-1.05,2.8040149786
2020-02-07 15:00:00,3.199,0.918,3.3281113263,0.519,0.008,0.5190616534,2.68,0.91,2.8302826714,3.119,-1.092,3.3046368938,0.519,0.008,0.5190616534,2.6,-1.1,2.8231188427
2020-02-07 15:30:00,3.404,0.8685,3.5130482846,0.514,-0.0415,0.515672619,2.89,0.91,3.0298844862,3.294,-1.0515,3.457757691,0.514,-0.0415,0.515672619,2.7800000000000002,-1.01,2.9577863344
2020-02-07 16:00:00,3.427,0.8320000000000001,3.5265497303,0.6970000000000001,-0.078,0.7013508395,2.73,0.91,2.8776726708,3.317,-1.038,3.4756198008,0.6970000000000001,-0.078,0.7013508395,2.62,-0.96,2.7903404810000003
2020-02-07 16:30:00,3.5305,0.9275,3.6502995083,0.7305,-0.0925,0.7363331447,2.8,1.02,2.98,3.4305,-1.0825,3.5972401226,0.7305,-0.0925,0.7363331447,2.7,-0.99,2.8757781556
2020-02-07 17:00:00,3.6275,0.9125000000000001,3.7405096578,0.7775000000000001,-0.1075,0.7848964900000001,2.85,1.02,3.0270282457,3.5275,-1.0775,3.6883956539,0.7775000000000001,-0.1075,0.7848964900000001,2.75,-0.97,2.9160589843
2020-02-07 17:30:00,3.6795,0.9245000000000001,3.7938661679,0.7395,-0.0955,0.7456409994000001,2.94,1.02,3.1119125952,3.5795,-1.0655000000000001,3.7347169237,0.7395,-0.0955,0.7456409994000001,2.84,-0.97,3.0010831378
2020-02-07 18:00:00,3.7275,0.9415,3.8445647998,0.6775,-0.0785,0.6820326239000001,3.05,1.02,3.2160379351,3.6175,-1.0485,3.7663853361,0.6775,-0.0785,0.6820326239000001,2.94,-0.97,3.0958843648
2020-02-07 18:30:00,3.638,0.932,3.7554850552,0.708,-0.088,0.7134479659,2.93,1.02,3.1024667605,3.5380000000000003,-1.058,3.692804896,0.708,-0.088,0.7134479659,2.83,-0.97,2.9916216338
2020-02-07 19:00:00,3.3415,0.8375,3.4448553671,0.7315,-0.0925,0.7373252335,2.61,0.93,2.7707399734,3.2515,-1.0625,3.4206956164,0.7315,-0.0925,0.7373252335,2.52,-0.97,2.70024073
2020-02-07 19:30:00,3.404,0.852,3.5090055571,0.794,-0.128,0.8042512045,2.61,0.98,2.7879203719000003,3.314,-1.028,3.4697809729,0.794,-0.128,0.8042512045,2.52,-0.9,2.6758923745
2020-02-07 20:00:00,3.364,0.8415,3.4676531328999998,0.8140000000000001,-0.1385,0.8256986436,2.55,0.98,2.7318308879,3.2640000000000002,-1.0385,3.4252267443,0.8140000000000001,-0.1385,0.8256986436,2.45,-0.9,2.6100766271999998
2020-02-07 20:30:00,3.118,0.8115,3.2218715446,0.6880000000000001,-0.08850000000000001,0.6936686889,2.43,0.9,2.5913124088,3.028,-1.0685,3.2109930318,0.6880000000000001,-0.08850000000000001,0.6936686889,2.34,-0.98,2.5369272753
2020-02-07 21:00:00,3.04,0.8,3.1435012327,0.72,-0.1,0.7269112738,2.32,0.9,2.4884533349,2.95,-1.08,3.1414805427,0.72,-0.1,0.7269112738,2.23,-0.98,2.4358366119
2020-02-07 21:30:00,2.9235,0.755,3.0194167069,0.7735000000000001,-0.125,0.7835350981,2.15,0.88,2.3231228982,2.8235,-1.065,3.0176774596,0.7735000000000001,-0.125,0.7835350981,2.05,-0.9400000000000001,2.2552383466
2020-02-07 22:00:00,2.6605,0.631,2.7343045277,0.8705,-0.169,0.8867532069,1.79,0.8,1.9606376514,2.5805,-1.019,2.7744082702,0.8705,-0.169,0.8867532069,1.71,-0.85,1.9096072895
2020-02-07 22:30:00,2.5365,-0.155,2.5412314436,0.8665,-0.165,0.8820698668,1.67,0.01,1.6700299399,2.5465,-0.265,2.5602514037,0.8665,-0.165,0.8820698668,1.6800000000000002,-0.1,1.6829735589
2020-02-07 23:00:00,2.176,-0.219,2.186992684,0.736,-0.11900000000000001,0.7455581802,1.44,-0.1,1.4434680461,2.196,-0.329,2.2205082751,0.736,-0.11900000000000001,0.7455581802,1.46,-0.21,1.4750254235
2020-02-07 23:30:00,2.0215,-0.225,2.0339830997,0.7715000000000001,-0.125,0.7815607782,1.25,-0.1,1.2539936204,2.0415,-0.335,2.0688033377,0.7715000000000001,-0.125,0.7815607782,1.27,-0.21,1.2872451204
2020-02-08 00:00:00,1.919,-0.261,1.9366677567,0.839,-0.161,0.854307907,1.08,-0.1,1.084619749,1.939,-0.35100000000000003,1.9705131311000001,0.839,-0.161,0.854307907,1.1,-0.19,1.1162884932
2020-02-08 00:30:00,1.787,-0.248,1.8041266585,0.807,-0.148,0.8204590179,0.98,-0.1,0.9850888285,1.807,-0.368,1.8440913752,0.807,-0.148,0.8204590179,1.0,-0.22,1.0239140589
2020-02-08 01:00:00,1.7455,-0.256,1.7641729649,0.6955,-0.106,0.7035312715,1.05,-0.15,1.0606601718,1.7655,-0.376,1.8050945266,0.6955,-0.106,0.7035312715,1.07,-0.27,1.1035397591
2020-02-08 01:30:00,1.6655,-0.259,1.6855180954,0.7655000000000001,-0.139,0.7780175127000001,0.9,-0.12,0.907964757,1.6755,-0.379,1.7178303903,0.7655000000000001,-0.139,0.7780175127000001,0.91,-0.24,0.9411163584000001
2020-02-08 02:00:00,1.6295000000000002,0.002,1.6295012274,0.8195,-0.158,0.8345922657,0.81,0.16,0.8256512581000001,1.6295000000000002,-0.638,1.7499469278,0.8195,-0.158,0.8345922657,0.81,-0.48,0.9415412896
2020-02-08 02:30:00,1.6045,0.651,1.7315372505000002,0.8545,-0.169,0.8710518067,0.75,0.8200000000000001,1.1112605455,1.5345,-1.299,2.0104952748,0.8545,-0.169,0.8710518067,0.68,-1.13,1.3188252348
2020-02-08 03:00:00,1.565,0.6065,1.6784121216,0.795,-0.1535,0.8096834258000001,0.77,0.76,1.081896483,1.475,-1.2635,1.9421784805,0.795,-0.1535,0.8096834258000001,0.68,-1.11,1.3017296186
2020-02-08 03:30:00,1.537,0.6025,1.650871058,0.707,-0.1275,0.7184046562,0.8300000000000001,0.73,1.1053506231,1.457,-1.2675,1.9311668105000002,0.707,-0.1275,0.7184046562,0.75,-1.1400000000000001,1.3645878499
2020-02-08 04:00:00,1.5095,0.5905,1.6208887993999999,0.5695,-0.0795,0.5750221735000001,0.9400000000000001,0.67,1.1543396381,1.4295,-1.2695,1.9118317133,0.5695,-0.0795,0.5750221735000001,0.86,-1.19,1.4682302272
2020-02-08 04:30:00,1.5190000000000001,0.582,1.6266791325,0.579,-0.088,0.5856492124,0.9400000000000001,0.67,1.1543396381,1.439,-1.278,1.9245791748,0.579,-0.088,0.5856492124,0.86,-1.19,1.4682302272
2020-02-08 05:00:00,1.5285000000000002,0.606,1.6442470161,0.7785000000000001,-0.14400000000000002,0.7917059113,0.75,0.75,1.0606601718,1.4485000000000001,-1.274,1.9290485349000002,0.7785000000000001,-0.14400000000000002,0.7917059113,0.67,-1.13,1.3136970731
2020-02-08 05:30:00,1.5055,0.596,1.6191807342,0.6355000000000001,-0.10400000000000001,0.6439536086000001,0.87,0.7000000000000001,1.1166467660000001,1.4355,-1.264,1.9126829978000002,0.6355000000000001,-0.10400000000000001,0.6439536086000001,0.8,-1.16,1.4091131963
2020-02-08 06:00:00,1.522,0.6045,1.6376520540000001,0.462,-0.0555,0.46532166290000004,1.06,0.66,1.2486793023,1.452,-1.2655,1.9260826176,0.462,-0.0555,0.46532166290000004,0.99,-1.21,1.5633937444
2020-02-08 06:30:00,1.619,0.08750000000000001,1.6213627756,0.649,-0.0925,0.6555587312000001,0.97,0.18,0.9865596789000001,1.609,-0.7225,1.7637707476000002,0.649,-0.0925,0.6555587312000001,0.96,-0.63,1.1482595525
2020-02-08 07:00:00,1.774,0.729,1.9179460368,0.584,-0.081,0.5895905359,1.19,0.81,1.4395138068,1.704,-1.331,2.1622157617,0.584,-0.081,0.5895905359,1.12,-1.25,1.678362297
2020-02-08 07:30:00,1.8915000000000002,0.487,1.953187459,0.47150000000000003,-0.053,0.4744694405,1.42,0.54,1.5192103212,1.8415,-1.073,2.131302712,0.47150000000000003,-0.053,0.4744694405,1.37,-1.02,1.7080105386
2020-02-08 08:00:00,1.9525000000000001,-0.20500000000000002,1.9632323474,0.36250000000000004,-0.035,0.3641857356,1.5899999999999999,-0.17,1.5990622252,1.9725000000000001,-0.315,1.9974937422,0.36250000000000004,-0.035,0.3641857356,1.6099999999999999,-0.28,1.6341664542
