Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-02-08 08:30:00,2.224,-0.20700000000000002,2.2336125447,0.374,-0.037,0.3758257575,1.85,-0.17,1.8577943912000001,2.2439999999999998,-0.297,2.2635690844,0.374,-0.037,0.3758257575,1.87,-0.26,1.8879883473999999
2020-02-08 09:00:00,2.4695,-0.15,2.4740513839,0.5195000000000001,-0.06,0.5229533918,1.9500000000000002,-0.09,1.9520758182,2.4895,-0.27,2.5040986901,0.5195000000000001,-0.06,0.5229533918,1.97,-0.21,1.9811612755999999
2020-02-08 09:30:00,2.7455,-0.112,2.7477835159,0.5555,-0.07200000000000001,0.5601466326,2.19,-0.04,2.1903652663,2.7555,-0.232,2.765249401,0.5555,-0.07200000000000001,0.5601466326,2.2,-0.16,2.2058105086
2020-02-08 10:00:00,2.851,-0.098,2.8526838241,0.621,-0.088,0.6272041135,2.23,-0.01,2.2300224214,2.8810000000000002,-0.20800000000000002,2.888498745,0.621,-0.088,0.6272041135,2.26,-0.12,2.2631835984
2020-02-08 10:30:00,2.96,-0.0795,2.9610674173,0.73,-0.11950000000000001,0.7397163308,2.23,0.04,2.2303587155,2.9699999999999998,-0.1995,2.9766928377,0.73,-0.11950000000000001,0.7397163308,2.24,-0.08,2.2414281162
2020-02-08 11:00:00,2.995,-0.0655,2.9957161498,0.675,-0.10550000000000001,0.6831948843,2.32,0.04,2.320344802,3.015,-0.1855,3.0207011189,0.675,-0.10550000000000001,0.6831948843,2.34,-0.08,2.341367122
2020-02-08 11:30:00,3.042,-0.08,3.0430517577,0.722,-0.12,0.7319043653,2.32,0.04,2.320344802,3.062,-0.2,3.068524727,0.722,-0.12,0.7319043653,2.34,-0.08,2.341367122
2020-02-08 12:00:00,3.06,-0.065,3.0606902816,0.76,-0.135,0.7718970139,2.3,0.07,2.3010649708,3.08,-0.185,3.0855510043,0.76,-0.135,0.7718970139,2.32,-0.05,2.3205387306
2020-02-08 12:30:00,3.1345,-0.061,3.1350934994,0.7545000000000001,-0.131,0.7657879929,2.38,0.07,2.3810291892,3.1545,-0.181,3.1596884736,0.7545000000000001,-0.131,0.7657879929,2.4,-0.05,2.4005207768
2020-02-08 13:00:00,3.098,-0.07100000000000001,3.0988134826,0.778,-0.14100000000000001,0.7906737633,2.32,0.07,2.3210557942,3.128,-0.191,3.1338259365,0.778,-0.14100000000000001,0.7906737633,2.35,-0.05,2.3505318547
2020-02-08 13:30:00,3.055,-0.07350000000000001,3.0558840374,0.785,-0.14350000000000002,0.7980083020000001,2.27,0.07,2.2710790387,3.105,-0.1935,3.1110235052,0.785,-0.14350000000000002,0.7980083020000001,2.32,-0.05,2.3205387306
2020-02-08 14:00:00,3.042,-0.0665,3.0427267787,0.842,-0.1665,0.8583042875,2.2,0.1,2.2022715546000002,3.082,-0.1965,3.0882578017,0.842,-0.1665,0.8583042875,2.24,-0.03,2.2402008838
2020-02-08 14:30:00,2.9875,-0.0655,2.9882179472,0.8475,-0.1655,0.8635082513000001,2.14,0.1,2.1423351745,3.0275,-0.1955,3.0338056134,0.8475,-0.1655,0.8635082513000001,2.18,-0.03,2.1802064122
2020-02-08 15:00:00,2.9115,-0.0995,2.9131997014,0.8315,-0.1595,0.8466596128,2.08,0.06,2.0808652047,2.9515000000000002,-0.1895,2.9575771334,0.8315,-0.1595,0.8466596128,2.12,-0.03,2.1202122535
2020-02-08 15:30:00,2.8855,-0.0985,2.8871807183,0.8355,-0.1585,0.8504013758000001,2.05,0.06,2.0508778608,2.9555,-0.2185,2.963565842,0.8355,-0.1585,0.8504013758000001,2.12,-0.06,2.1208488866
2020-02-08 16:00:00,2.87,-0.10300000000000001,2.8718476631,0.86,-0.163,0.8753108019,2.01,0.06,2.010895323,2.92,-0.223,2.9285028598,0.86,-0.163,0.8753108019,2.06,-0.06,2.0608736012
2020-02-08 16:30:00,2.916,-0.10300000000000001,2.9178185345000003,0.866,-0.163,0.8812065592,2.05,0.06,2.0508778608,2.956,-0.243,2.9659711732,0.866,-0.163,0.8812065592,2.09,-0.08,2.0915305401
2020-02-08 17:00:00,3.0045,-0.11,3.0065129719,0.8845000000000001,-0.17,0.9006887642,2.12,0.06,2.1208488866,3.0445,-0.25,3.0547471663,0.8845000000000001,-0.17,0.9006887642,2.16,-0.08,2.1614809738
2020-02-08 17:30:00,3.0795,0.392,3.1043492474,0.8795000000000001,-0.168,0.8954017255000001,2.2,0.56,2.2701541798,3.0395,-0.748,3.1301859769,0.8795000000000001,-0.168,0.8954017255000001,2.16,-0.58,2.2365151464
2020-02-08 18:00:00,3.199,0.8305,3.305046331,0.879,-0.1695,0.8951934149,2.32,1.0,2.5263412279,3.109,-1.1895,3.3287822473,0.879,-0.1695,0.8951934149,2.23,-1.02,2.4522030911
2020-02-08 18:30:00,3.098,0.8305,3.2073874493,0.878,-0.1695,0.8942115242,2.22,1.0,2.4348305896,3.018,-1.1895,3.2439534907,0.878,-0.1695,0.8942115242,2.14,-1.02,2.3706539182
2020-02-08 19:00:00,3.103,0.8275,3.2114428611,0.883,-0.17250000000000001,0.8996917528,2.22,1.0,2.4348305896,3.023,-1.1925,3.2497054097,0.883,-0.17250000000000001,0.8996917528,2.14,-1.02,2.3706539182
2020-02-08 19:30:00,2.98,0.749,3.072686284,0.86,-0.171,0.8768357885,2.12,0.92,2.3110170921,2.89,-1.151,3.1107717692,0.86,-0.171,0.8768357885,2.03,-0.98,2.2541739063
2020-02-08 20:00:00,2.8555,0.7455,2.9512117003,0.8655,-0.17450000000000002,0.8829159077000001,1.99,0.92,2.1923731434000002,2.7555,-1.1844999999999999,2.9993033358,0.8655,-0.17450000000000002,0.8829159077000001,1.8900000000000001,-1.01,2.1429419031
2020-02-08 20:30:00,2.747,0.747,2.8467556973,0.867,-0.17300000000000001,0.8840916242,1.88,0.92,2.0930360723,2.6470000000000002,-1.183,2.8993271633,0.867,-0.17300000000000001,0.8840916242,1.78,-1.01,2.0465825173
2020-02-08 21:00:00,2.648,0.7475,2.7514832818,0.868,-0.17250000000000001,0.8849747172,1.78,0.92,2.0036965838,2.558,-1.2225,2.8351137984,0.868,-0.17250000000000001,0.8849747172,1.69,-1.05,1.9896230799
2020-02-08 21:30:00,2.507,0.748,2.6162096629000002,0.867,-0.17200000000000001,0.8838964872,1.6400000000000001,0.92,1.8804254838,2.427,-1.262,2.7355023305,0.867,-0.17200000000000001,0.8838964872,1.56,-1.09,1.9030764567
2020-02-08 22:00:00,2.452,0.7465,2.5631165112,0.872,-0.17350000000000002,0.8890929366,1.58,0.92,1.8283325737,2.362,-1.2635,2.6787079441,0.872,-0.17350000000000002,0.8890929366,1.49,-1.09,1.8461310896
2020-02-08 22:30:00,2.3105,0.0165,2.3105589151,0.8805000000000001,-0.17350000000000002,0.8974310558,1.43,0.19,1.4425671561,2.3105,-0.5435,2.3735632496,0.8805000000000001,-0.17350000000000002,0.8974310558,1.43,-0.37,1.4770917372
2020-02-08 23:00:00,2.15,0.057,2.1507554487,0.88,-0.17300000000000001,0.8968439106,1.27,0.23,1.2906587465000001,2.13,-0.633,2.2220686308,0.88,-0.17300000000000001,0.8968439106,1.25,-0.46,1.3319534526
2020-02-08 23:30:00,2.044,0.6475000000000001,2.1441063989,0.884,-0.17250000000000001,0.9006732204000001,1.16,0.8200000000000001,1.4205632686,1.9540000000000002,-1.2125,2.2996243715,0.884,-0.17250000000000001,0.9006732204000001,1.07,-1.04,1.4921461054
2020-02-09 00:00:00,1.955,0.3965,1.9948025592,0.885,-0.17350000000000002,0.9018465779,1.07,0.5700000000000001,1.2123530839,1.895,-1.0035,2.1443034417,0.885,-0.17350000000000002,0.9018465779,1.01,-0.8300000000000001,1.3072872676
2020-02-09 00:30:00,1.791,-0.261,1.8099176777000001,0.891,-0.171,0.9072607123,0.9,-0.09,0.9044888059,1.811,-0.381,1.8506436718,0.891,-0.171,0.9072607123,0.92,-0.21,0.9436630755000001
2020-02-09 01:00:00,1.7595,-0.2595,1.7785332440000001,0.8895000000000001,-0.1695,0.9055056598000001,0.87,-0.09,0.8746427842000001,1.7795,-0.3795,1.8195165567,0.8895000000000001,-0.1695,0.9055056598000001,0.89,-0.21,0.9144397192
2020-02-09 01:30:00,1.699,-0.261,1.7189304814000002,0.889,-0.171,0.9052966365,0.81,-0.09,0.8149846624,1.7189999999999999,-0.381,1.7607163315,0.889,-0.171,0.9052966365,0.8300000000000001,-0.21,0.8561541917000001
2020-02-09 02:00:00,1.6465,-0.2605,1.6669800539000001,0.8865000000000001,-0.1705,0.9027471961,0.76,-0.09,0.7653103945,1.6665,-0.3805,1.7093865859,0.8865000000000001,-0.1705,0.9027471961,0.78,-0.21,0.8077747211
2020-02-09 02:30:00,1.5635,-0.262,1.5853000505,0.8835000000000001,-0.17200000000000001,0.9000868014000001,0.68,-0.09,0.6859300256,1.5835,-0.382,1.6289248755,0.8835000000000001,-0.17200000000000001,0.9000868014000001,0.7000000000000001,-0.21,0.7308214556
2020-02-09 03:00:00,1.5305,-0.261,1.5525950051000001,0.8805000000000001,-0.171,0.8969510856,0.65,-0.09,0.6562011887,1.5405,-0.381,1.5869156405,0.8805000000000001,-0.171,0.8969510856,0.66,-0.21,0.6926037828
2020-02-09 03:30:00,1.525,-0.258,1.5466702945000002,0.875,-0.168,0.8909820425,0.65,-0.09,0.6562011887,1.5350000000000001,-0.378,1.580857046,0.875,-0.168,0.8909820425,0.66,-0.21,0.6926037828
2020-02-09 04:00:00,1.4805000000000001,-0.26,1.5031567616000001,0.8805000000000001,-0.17,0.8967609771,0.6000000000000001,-0.09,0.6067124525,1.5005000000000002,-0.38,1.5478695842999999,0.8805000000000001,-0.17,0.8967609771,0.62,-0.21,0.654599114
2020-02-09 04:30:00,1.4825,-0.2585,1.5048682667,0.8825000000000001,-0.1685,0.8984422630000001,0.6000000000000001,-0.09,0.6067124525,1.5025,-0.3785,1.5494413509,0.8825000000000001,-0.1685,0.8984422630000001,0.62,-0.21,0.654599114
2020-02-09 05:00:00,1.4735,-0.2565,1.4956585506,0.8735,-0.1665,0.8892269114,0.6000000000000001,-0.09,0.6067124525,1.4935,-0.3765,1.5402254705,0.8735,-0.1665,0.8892269114,0.62,-0.21,0.654599114
2020-02-09 05:30:00,1.474,-0.26,1.496755157,0.894,-0.17,0.9100197800000001,0.58,-0.09,0.5869412236,1.494,-0.38,1.5415693303,0.894,-0.17,0.9100197800000001,0.6000000000000001,-0.21,0.6356886030000001
2020-02-09 06:00:00,1.5045000000000002,-0.2585,1.5265459377,0.8845000000000001,-0.1685,0.9004068525000001,0.62,-0.09,0.6264982043,1.5245000000000002,-0.3785,1.5707840399,0.8845000000000001,-0.1685,0.9004068525000001,0.64,-0.21,0.6735725648
2020-02-09 06:30:00,1.646,-0.28950000000000004,1.6712648653,0.886,-0.1695,0.9020677635000001,0.76,-0.12,0.7694153625,1.666,-0.3295,1.6982715478000001,0.886,-0.1695,0.9020677635000001,0.78,-0.16,0.7962411695
2020-02-09 07:00:00,1.7415,-0.269,1.7621530155,0.8915000000000001,-0.169,0.9073771267,0.85,-0.1,0.8558621384,1.7515,-0.309,1.7785480736000001,0.8915000000000001,-0.169,0.9073771267,0.86,-0.14,0.8713208364
2020-02-09 07:30:00,1.826,-0.267,1.845417297,0.886,-0.167,0.9016013531,0.9400000000000001,-0.1,0.9453041838,1.8359999999999999,-0.307,1.8614899946,0.886,-0.167,0.9016013531,0.9500000000000001,-0.14,0.9602603814
2020-02-09 08:00:00,1.8705,-0.266,1.8893189911000001,0.8805000000000001,-0.166,0.8960113002000001,0.99,-0.1,0.9950376877,1.8805,-0.276,1.9006462717,0.8805000000000001,-0.166,0.8960113002000001,1.0,-0.11,1.0060318086
2020-02-09 08:30:00,2.013,-0.20500000000000002,2.0234114757,0.883,-0.165,0.8982839195000001,1.13,-0.04,1.130707743,2.033,-0.325,2.0588137361,0.883,-0.165,0.8982839195000001,1.15,-0.16,1.1610770862
2020-02-09 09:00:00,2.2675,0.537,2.3302200003,0.8775000000000001,-0.163,0.8925106442,1.3900000000000001,0.7000000000000001,1.5563097378,2.2175,-0.993,2.4296821294,0.8775000000000001,-0.163,0.8925106442,1.34,-0.8300000000000001,1.5762296786999999
2020-02-09 09:30:00,2.52,0.721,2.6211144576,0.85,-0.149,0.8629606016,1.67,0.87,1.8830294740000002,2.43,-1.119,2.6752683978,0.85,-0.149,0.8629606016,1.58,-0.97,1.8539956850000001
2020-02-09 10:00:00,2.7135,-0.108,2.7156484032,0.8235,-0.138,0.8349827843000001,1.8900000000000001,0.03,1.8902380802,2.7335000000000003,-0.258,2.7456486028000002,0.8235,-0.138,0.8349827843000001,1.9100000000000001,-0.12,1.9137659209
2020-02-09 10:30:00,2.9145000000000003,-0.10400000000000001,2.9163549595,0.7945,-0.134,0.8057209505,2.12,0.03,2.1202122535,2.9345,-0.224,2.9430369094,0.7945,-0.134,0.8057209505,2.14,-0.09,2.1418916873000002
2020-02-09 11:00:00,3.085,-0.10650000000000001,3.0868377427,0.755,-0.1365,0.7672400211,2.33,0.03,2.330193125,3.115,-0.1965,3.1211916394,0.755,-0.1365,0.7672400211,2.36,-0.06,2.3607625887
2020-02-09 11:30:00,3.228,-0.059500000000000004,3.2285483193,0.718,-0.1295,0.7295849848,2.51,0.07,2.5109759059,3.258,-0.1895,3.2635064348,0.718,-0.1295,0.7295849848,2.54,-0.06,2.5407085626
2020-02-09 12:00:00,3.2975,-0.063,3.2981017647,0.7875000000000001,-0.133,0.7986521458,2.51,0.07,2.5109759059,3.3275,-0.193,3.3330924455,0.7875000000000001,-0.133,0.7986521458,2.54,-0.06,2.5407085626
2020-02-09 12:30:00,3.419,-0.0465,3.4193161963,0.739,-0.1165,0.7481264933,2.68,0.07,2.6809140232,3.449,-0.17650000000000002,3.453513175,0.739,-0.1165,0.7481264933,2.71,-0.06,2.7106641253
2020-02-09 13:00:00,3.386,-0.047,3.3863261804,0.706,-0.117,0.7156290939000001,2.68,0.07,2.6809140232,3.416,-0.177,3.4205825527,0.706,-0.117,0.7156290939000001,2.71,-0.06,2.7106641253
2020-02-09 13:30:00,3.3635,-0.10650000000000001,3.3651856561,0.6535000000000001,-0.0965,0.6605864818,2.71,-0.01,2.7100184500999998,3.4035,-0.1165,3.4054932829,0.6535000000000001,-0.0965,0.6605864818,2.75,-0.02,2.7500727263
2020-02-09 14:00:00,3.2855,-0.0775,3.2864139271,0.6855,-0.1075,0.6938778711,2.6,0.03,2.6001730712,3.3255,-0.1875,3.330781665,0.6855,-0.1075,0.6938778711,2.64,-0.08,2.6412118431
2020-02-09 14:30:00,3.2555,0.47200000000000003,3.2895386075,0.6555000000000001,-0.098,0.6627852216,2.6,0.5700000000000001,2.6617475463,3.2055,-0.738,3.2893577261,0.6555000000000001,-0.098,0.6627852216,2.55,-0.64,2.6290872941
2020-02-09 15:00:00,3.1915,0.8395,3.3000655297,0.7715000000000001,-0.1305,0.7824592641,2.42,0.97,2.6071632093,3.1115,-1.1205,3.3071063636,0.7715000000000001,-0.1305,0.7824592641,2.34,-0.99,2.5408069584
2020-02-09 15:30:00,3.1395,0.8215,3.2451999168,0.8095,-0.14850000000000002,0.8230082017,2.33,0.97,2.5238462711,3.0595,-1.1385,3.2644635853,0.8095,-0.14850000000000002,0.8230082017,2.25,-0.99,2.4581700511
2020-02-09 16:00:00,3.098,0.8210000000000001,3.2049407171,0.628,-0.11900000000000001,0.6391752498000001,2.47,0.9400000000000001,2.6428204631,3.018,-1.139,3.2257782007,0.628,-0.11900000000000001,0.6391752498000001,2.39,-1.02,2.598557292
2020-02-09 16:30:00,3.0575,0.803,3.1611888982,0.5175000000000001,-0.097,0.5265123455,2.54,0.9,2.6947356086000003,2.9775,-1.147,3.1907859925,0.5175000000000001,-0.097,0.5265123455,2.46,-1.05,2.6747149381
2020-02-09 17:00:00,3.028,0.8245,3.1382454095,0.5680000000000001,-0.1155,0.5796242317,2.46,0.9400000000000001,2.6334767893,2.948,-1.1955,3.1811828382,0.5680000000000001,-0.1155,0.5796242317,2.38,-1.08,2.6135799203
2020-02-09 17:30:00,3.0415,0.733,3.1285797497,0.5215000000000001,-0.097,0.5304443892,2.52,0.8300000000000001,2.6531679178000003,2.9915000000000003,-1.097,3.186295851,0.5215000000000001,-0.097,0.5304443892,2.47,-1.0,2.6647513955
2020-02-09 18:00:00,3.0875,-0.07200000000000001,3.0883394001,0.4675,-0.082,0.47463696650000003,2.62,0.01,2.6200190839,3.1375,-0.292,3.151058592,0.4675,-0.082,0.47463696650000003,2.67,-0.21,2.6782456945
2020-02-09 18:30:00,3.1315,-0.11900000000000001,3.1337602413,0.4615,-0.079,0.46821282550000004,2.67,-0.04,2.6702996087,3.1715,-0.23900000000000002,3.1804926112,0.4615,-0.079,0.46821282550000004,2.71,-0.16,2.7147191383
2020-02-09 19:00:00,3.0685000000000002,-0.134,3.0714244659,0.4985,-0.094,0.5072851762,2.5700000000000003,-0.04,2.5703112652,3.1085,-0.254,3.1188600882,0.4985,-0.094,0.5072851762,2.61,-0.16,2.6148996157
2020-02-09 19:30:00,3.0455,-0.134,3.0484465306,0.5755,-0.134,0.5908944491,2.47,0.0,2.47,3.0755,-0.244,3.0851638935,0.5755,-0.134,0.5908944491,2.5,-0.11,2.5024188299
2020-02-09 20:00:00,2.898,-0.17450000000000002,2.9032489129,0.598,-0.14450000000000002,0.6152107363,2.3,-0.03,2.3001956439,2.928,-0.2545,2.9390396816,0.598,-0.14450000000000002,0.6152107363,2.33,-0.11,2.3325951213
2020-02-09 20:30:00,2.767,-0.162,2.7717382633,0.5670000000000001,-0.132,0.5821623485,2.2,-0.03,2.2002045359,2.797,-0.28200000000000003,2.8111800014,0.5670000000000001,-0.132,0.5821623485,2.23,-0.15,2.2350391495
2020-02-09 21:00:00,2.6335,-0.17200000000000001,2.6391108825,0.5835,-0.14200000000000002,0.6005299743,2.05,-0.03,2.0502195004,2.6734999999999998,-0.292,2.6893988641,0.5835,-0.14200000000000002,0.6005299743,2.09,-0.15,2.0953758613
2020-02-09 21:30:00,2.4925,-0.20650000000000002,2.5010394839,0.5725,-0.1365,0.5885477891,1.92,-0.07,1.9212756179000001,2.5125,-0.3065,2.5311259352,0.5725,-0.1365,0.5885477891,1.94,-0.17,1.9474342094
2020-02-09 22:00:00,2.489,-0.1875,2.4960523332,0.519,-0.11750000000000001,0.5321346164,1.97,-0.07,1.9712432625,2.519,-0.28750000000000003,2.5353534763,0.519,-0.11750000000000001,0.5321346164,2.0,-0.17,2.0072119968
2020-02-09 22:30:00,2.333,-0.2715,2.3487446115,0.603,-0.1515,0.6217405005000001,1.73,-0.12,1.7341568557,2.3529999999999998,-0.2515,2.3664025968,0.603,-0.1515,0.6217405005000001,1.75,-0.1,1.7528548143
2020-02-09 23:00:00,2.1955,-0.274,2.2125316382,0.6055,-0.154,0.6247769602000001,1.5899999999999999,-0.12,1.5945218719,2.2055,-0.254,2.2200779829,0.6055,-0.154,0.6247769602000001,1.6,-0.1,1.6031219542000001
2020-02-09 23:30:00,2.043,-0.244,2.0575191372,0.613,-0.154,0.6320482577000001,1.43,-0.09,1.4328293688,2.063,-0.324,2.088287576,0.613,-0.154,0.6320482577000001,1.45,-0.17,1.4599315052000001
2020-02-10 00:00:00,1.979,-0.24350000000000002,1.9939240833,0.609,-0.1535,0.6280471718,1.37,-0.09,1.3729530218,2.009,-0.3235,2.0348791733,0.609,-0.1535,0.6280471718,1.4,-0.17,1.4102836594000001
2020-02-10 00:30:00,1.7570000000000001,-0.313,1.7846618727,0.607,-0.153,0.6259856228,1.15,-0.16,1.1610770862,1.767,-0.323,1.7962789316,0.607,-0.153,0.6259856228,1.16,-0.17,1.1723907199
2020-02-10 01:00:00,1.808,-0.313,1.8348931849,0.608,-0.153,0.6269553413,1.2,-0.16,1.210619676,1.818,-0.323,1.8464704168,0.608,-0.153,0.6269553413,1.21,-0.17,1.2218837915
2020-02-10 01:30:00,1.673,0.28750000000000003,1.6975232694,0.593,-0.1525,0.6122950678,1.08,0.44,1.166190379,1.613,-0.9625,1.8783437518000001,0.593,-0.1525,0.6122950678,1.02,-0.81,1.3024976008
2020-02-10 02:00:00,1.7435,0.6165,1.8492875655,0.5935,-0.1535,0.6130289553,1.15,0.77,1.3839797686,1.6635,-1.2435,2.0769026217,0.5935,-0.1535,0.6130289553,1.07,-1.09,1.5274161188000002
2020-02-10 02:30:00,1.7349999999999999,0.6165,1.8412759842000002,0.585,-0.1535,0.6048034805,1.15,0.77,1.3839797686,1.655,-1.2435,2.0701007826,0.585,-0.1535,0.6048034805,1.07,-1.09,1.5274161188000002
2020-02-10 03:00:00,1.7355,0.6155,1.8414126371,0.5855,-0.1545,0.6055414932000001,1.15,0.77,1.3839797686,1.6555,-1.2445,2.0711012771,0.5855,-0.1545,0.6055414932000001,1.07,-1.09,1.5274161188000002
2020-02-10 03:30:00,1.7375,0.6145,1.8429640528000002,0.5875,-0.1555,0.6077306147,1.15,0.77,1.3839797686,1.6575000000000002,-1.2455,2.0733008706,0.5875,-0.1555,0.6077306147,1.07,-1.09,1.5274161188000002
2020-02-10 04:00:00,1.5755,0.586,1.6809509957,0.5855,-0.154,0.6054141145,0.99,0.74,1.2360016181,1.4955,-1.244,1.9452650848,0.5855,-0.154,0.6054141145,0.91,-1.09,1.4199295757
2020-02-10 04:30:00,1.6520000000000001,0.5905,1.7543643436,0.582,-0.1495,0.6008945415,1.07,0.74,1.3009611831,1.572,-1.2395,2.001885174,0.582,-0.1495,0.6008945415,0.99,-1.09,1.4724808997
2020-02-10 05:00:00,1.7555,0.5885,1.8515162705,0.5855,-0.1515,0.6047830189,1.17,0.74,1.3843771163,1.6755,-1.2415,2.085335105,0.5855,-0.1515,0.6047830189,1.09,-1.09,1.541492783
2020-02-10 05:30:00,1.8210000000000002,0.618,1.9230093604,0.591,-0.152,0.6102335618,1.23,0.77,1.4511374849,1.741,-1.242,2.1386081923,0.591,-0.152,0.6102335618,1.15,-1.09,1.5844872988
2020-02-10 06:00:00,1.756,0.58,1.8493068972,0.586,-0.15,0.6048933790000001,1.17,0.73,1.3790576493,1.6760000000000002,-1.24,2.0848443587,0.586,-0.15,0.6048933790000001,1.09,-1.09,1.541492783
2020-02-10 06:30:00,2.17,0.6465000000000001,2.2642575494,0.59,-0.1535,0.6096410829000001,1.58,0.8,1.7709884246,2.07,-1.1735,2.3794962177,0.59,-0.1535,0.6096410829000001,1.48,-1.02,1.7974426277000002
2020-02-10 07:00:00,2.4935,0.498,2.5427438428,0.5935,-0.152,0.6126550824,1.9,0.65,2.0081085628,2.4235,-0.922,2.5929589758000002,0.5935,-0.152,0.6126550824,1.83,-0.77,1.9853966858
2020-02-10 07:30:00,2.5865,-0.0495,2.586973618,0.5965,-0.1495,0.6149491849000001,1.99,0.1,1.9925109786,2.6065,-0.3395,2.6285171675,0.5965,-0.1495,0.6149491849000001,2.01,-0.19,2.0189601284
2020-02-10 08:00:00,2.879,0.9,3.0163953653,0.599,-0.15,0.617495749,2.2800000000000002,1.05,2.5101593575,2.789,-1.22,3.0441617894,0.599,-0.15,0.617495749,2.19,-1.07,2.4374166651999998
2020-02-10 08:30:00,3.15,0.9815,3.2993699777,0.6000000000000001,-0.14850000000000002,0.6181037534,2.55,1.13,2.7891575789000003,3.06,-1.1685,3.2755140436,0.6000000000000001,-0.14850000000000002,0.6181037534,2.46,-1.02,2.6630809225
2020-02-10 09:00:00,3.1875,0.981,3.3350438153,0.5975,-0.149,0.6157980594,2.59,1.13,2.8257742302,3.0975,-1.129,3.2968389785,0.5975,-0.149,0.6157980594,2.5,-0.98,2.6852187993000003
2020-02-10 09:30:00,3.3545,0.992,3.4981043795,0.5745,-0.138,0.590841984,2.7800000000000002,1.13,3.0008832033,3.2645,-1.118,3.45063534,0.5745,-0.138,0.590841984,2.69,-0.98,2.8629530209
2020-02-10 10:00:00,3.335,0.9785,3.4755844473,0.505,-0.1115,0.517162692,2.83,1.09,3.0326556019,3.255,-1.1215,3.4427877149,0.505,-0.1115,0.517162692,2.75,-1.01,2.9296074822
2020-02-10 10:30:00,3.372,1.004,3.5182950416,0.542,-0.126,0.5564530528,2.83,1.13,3.0472610653,3.292,-1.1360000000000001,3.4824933596,0.542,-0.126,0.5564530528,2.75,-1.01,2.9296074822
2020-02-10 11:00:00,3.1465,0.9705,3.2927697308,0.5365,-0.11950000000000001,0.5496476144,2.61,1.09,2.8284624798999998,3.0665,-1.1595,3.2783932803,0.5365,-0.11950000000000001,0.5496476144,2.5300000000000002,-1.04,2.7354158733
2020-02-10 11:30:00,3.5145,1.0345,3.6635912026,0.5045000000000001,-0.10550000000000001,0.5154129412,3.01,1.1400000000000001,3.2186487848,3.4245,-1.0955,3.5954583157,0.5045000000000001,-0.10550000000000001,0.5154129412,2.92,-0.99,3.0832612604
2020-02-10 12:00:00,3.5995,1.0325,3.7446570604,0.5895,-0.1375,0.6053234672000001,3.01,1.17,3.2293962284,3.5095,-1.0875,3.6741320744,0.5895,-0.1375,0.6053234672000001,2.92,-0.9500000000000001,3.0706513967
2020-02-10 12:30:00,3.5404999999999998,1.0355,3.6888210176,0.5805,-0.1345,0.5958779237,2.96,1.17,3.1828446396,3.4505,-1.0845,3.6169172647,0.5805,-0.1345,0.5958779237,2.87,-0.9500000000000001,3.0231440588
2020-02-10 13:00:00,3.565,1.025,3.7094271795,0.605,-0.145,0.6221334262,2.96,1.17,3.1828446396,3.475,-1.095,3.6434393092,0.605,-0.145,0.6221334262,2.87,-0.9500000000000001,3.0231440588
2020-02-10 13:30:00,3.5695,1.033,3.7159681444,0.5895,-0.137,0.6052100875,2.98,1.17,3.2014527952,3.4895,-1.117,3.6639185649,0.5895,-0.137,0.6052100875,2.9,-0.98,3.0611109095
2020-02-10 14:00:00,3.478,1.035,3.6287338012,0.588,-0.135,0.6032984336,2.89,1.17,3.1178518246,3.388,-1.135,3.5730615724,0.588,-0.135,0.6032984336,2.8,-1.0,2.9732137495
2020-02-10 14:30:00,3.376,0.988,3.5176014555,0.616,-0.14200000000000002,0.6321550443,2.76,1.13,2.9823648335,3.296,-1.162,3.4948333294,0.616,-0.14200000000000002,0.6321550443,2.68,-1.02,2.8675425019
2020-02-10 15:00:00,3.301,0.9965,3.4481318493,0.601,-0.1335,0.6156486417,2.7,1.13,2.9269267159,3.211,-1.1535,3.4119031713,0.601,-0.1335,0.6156486417,2.61,-1.02,2.8022312538
2020-02-10 15:30:00,3.3465,0.987,3.4890157996,0.5865,-0.113,0.5972865728,2.76,1.1,2.9711277320000002,3.2465,-1.133,3.4385245746,0.5865,-0.113,0.5972865728,2.66,-1.02,2.8488594209
2020-02-10 16:00:00,3.448,1.01,3.5928824083,0.618,-0.09,0.6245190149000001,2.83,1.1,3.0362641519,3.348,-1.07,3.5148263115000002,0.618,-0.09,0.6245190149000001,2.73,-0.98,2.9005689097
2020-02-10 16:30:00,3.4675000000000002,1.005,3.6102051535,0.6345000000000001,-0.098,0.6420235588000001,2.833,1.103,3.0401476938,3.3675,-1.081,3.5367523592,0.6345000000000001,-0.098,0.6420235588000001,2.733,-0.983,2.904406652
2020-02-10 17:00:00,3.753,1.0495,3.8969807865,0.633,-0.1005,0.6409284281000001,3.12,1.15,3.3251917238,3.643,-1.0505,3.7914376231,0.633,-0.1005,0.6409284281000001,3.01,-0.9500000000000001,3.1563586615
2020-02-10 17:30:00,3.5825,0.8335,3.6781827714,0.6425000000000001,-0.0965,0.6497064722,2.94,0.93,3.0835855753,3.4625,-0.9665,3.5948614021000003,0.6425000000000001,-0.0965,0.6497064722,2.8200000000000003,-0.87,2.9511523173
2020-02-10 18:00:00,3.6814999999999998,0.8300000000000001,3.7739027876,0.6515000000000001,-0.1,0.6591299189000001,3.03,0.93,3.1695110033000002,3.5515,-0.9400000000000001,3.6737926248,0.6515000000000001,-0.1,0.6591299189000001,2.9,-0.84,3.0192051934
2020-02-10 18:30:00,3.685,0.8015,3.7711572826,0.655,-0.0985,0.6623648919,3.03,0.9,3.1608384963,3.555,-0.9585,3.6819488386,0.655,-0.0985,0.6623648919,2.9,-0.86,3.0248305738
2020-02-10 19:00:00,3.3725,0.7465,3.4541306432,0.6525000000000001,-0.0935,0.6591650021000001,2.7199999999999998,0.84,2.8467525358,3.2425,-1.0135,3.3972030407,0.6525000000000001,-0.0935,0.6591650021000001,2.59,-0.92,2.7485450697
2020-02-10 19:30:00,3.473,0.232,3.4807402948,0.533,-0.048,0.5351569863,2.94,0.28,2.9533032354,3.453,-0.428,3.479424234,0.533,-0.048,0.5351569863,2.92,-0.38,2.9446222169
2020-02-10 20:00:00,3.329,-0.0235,3.3290829443,0.659,-0.0935,0.6655999174,2.67,0.07,2.6709174453999998,3.359,-0.17350000000000002,3.3634778504,0.659,-0.0935,0.6655999174,2.7,-0.08,2.7011849251999998
2020-02-10 20:30:00,3.185,-0.0275,3.1851187184,0.675,-0.0975,0.6820053152000001,2.51,0.07,2.5109759059,3.215,-0.17750000000000002,3.2198961552,0.675,-0.0975,0.6820053152000001,2.54,-0.08,2.5412595302
2020-02-10 21:00:00,3.0355,-0.06,3.0360929251,0.6855,-0.1,0.6927555485,2.35,0.04,2.3503404009,3.0555,-0.21,3.0627079929,0.6855,-0.1,0.6927555485,2.37,-0.11,2.3725513693
2020-02-10 21:30:00,2.9135,-0.063,2.9141810598999998,0.6935,-0.10300000000000001,0.7011071601000001,2.22,0.04,2.2203603311,2.9435000000000002,-0.213,2.9511965794,0.6935,-0.10300000000000001,0.7011071601000001,2.25,-0.11,2.2526872841
2020-02-10 22:00:00,2.7895000000000003,0.3645,2.8132135539,0.6995,-0.10550000000000001,0.7074111252,2.09,0.47000000000000003,2.1421951358,2.7495000000000003,-0.7255,2.8436069524,0.6995,-0.10550000000000001,0.7074111252,2.05,-0.62,2.1417049283
2020-02-10 22:30:00,2.6310000000000002,0.804,2.7511046872,0.7010000000000001,-0.106,0.7089689697,1.9300000000000002,0.91,2.1337759957,2.531,-1.196,2.7993529610000003,0.7010000000000001,-0.106,0.7089689697,1.83,-1.09,2.130023474
2020-02-10 23:00:00,2.292,0.2,2.3007094558,0.682,-0.1,0.6892923908,1.6099999999999999,0.30000000000000004,1.6377118184000001,2.262,-0.68,2.362,0.682,-0.1,0.6892923908,1.58,-0.58,1.683092392
2020-02-10 23:30:00,2.016,-0.2655,2.0334075465,0.706,-0.10550000000000001,0.7138390925,1.31,-0.16,1.3197348218,2.016,-0.2655,2.0334075465,0.706,-0.10550000000000001,0.7138390925,1.31,-0.16,1.3197348218
2020-02-11 00:00:00,1.9595,-0.2615,1.9768718977000002,0.6895,-0.1015,0.6969307713,1.27,-0.16,1.2800390619,1.9695,-0.2615,1.9867844624000002,0.6895,-0.1015,0.6969307713,1.28,-0.16,1.2899612397
2020-02-11 00:30:00,1.8625,-0.306,1.8874698011,0.7025,-0.106,0.7104521448000001,1.16,-0.2,1.1771151176,1.8625,-0.306,1.8874698011,0.7025,-0.106,0.7104521448000001,1.16,-0.2,1.1771151176
2020-02-11 01:00:00,1.788,-0.302,1.8133251225,0.6980000000000001,-0.10200000000000001,0.705413354,1.09,-0.2,1.1081967334,1.788,-0.302,1.8133251225,0.6980000000000001,-0.10200000000000001,0.705413354,1.09,-0.2,1.1081967334
2020-02-11 01:30:00,1.6875,-0.306,1.7150196063,0.7075,-0.106,0.7153965683,0.98,-0.2,1.00019998,1.6875,-0.306,1.7150196063,0.7075,-0.106,0.7153965683,0.98,-0.2,1.00019998
2020-02-11 02:00:00,1.709,-0.309,1.7367101082,0.709,-0.109,0.7173297707,1.0,-0.2,1.0198039027,1.7189999999999999,-0.309,1.7465514593,0.709,-0.109,0.7173297707,1.01,-0.2,1.0296115772
2020-02-11 02:30:00,1.6305,-0.3095,1.6596145637,0.7105,-0.1095,0.718888378,0.92,-0.2,0.9414881837,1.6405,-0.3095,1.6694401756000001,0.7105,-0.1095,0.718888378,0.93,-0.2,0.9512623192
2020-02-11 03:00:00,1.63,-0.31,1.6592166827,0.71,-0.11,0.7184705979,0.92,-0.2,0.9414881837,1.6400000000000001,-0.31,1.6690416412,0.71,-0.11,0.7184705979,0.93,-0.2,0.9512623192
2020-02-11 03:30:00,1.6565,-0.077,1.658288651,0.7065,-0.107,0.7145566807,0.9500000000000001,0.03,0.9504735662,1.6365,-0.537,1.7223534045000002,0.7065,-0.107,0.7145566807,0.93,-0.43,1.0245974819
2020-02-11 04:00:00,1.6065,0.6045,1.7164680306,0.7065,-0.10550000000000001,0.7143336055,0.9,0.71,1.1463420083,1.5265,-1.2455,1.9701452992,0.7065,-0.10550000000000001,0.7143336055,0.8200000000000001,-1.1400000000000001,1.4042791745
2020-02-11 04:30:00,1.6815,0.607,1.7877055826000001,0.7015,-0.10300000000000001,0.7090213325,0.98,0.71,1.210165278,1.5915,-1.2429999999999999,2.0193863548,0.7015,-0.10300000000000001,0.7090213325,0.89,-1.1400000000000001,1.4462710673
2020-02-11 05:00:00,1.657,0.6415000000000001,1.7768430572,0.677,-0.0985,0.6841280947,0.98,0.74,1.2280065146,1.5670000000000002,-1.2385,1.9973410450000002,0.677,-0.0985,0.6841280947,0.89,-1.1400000000000001,1.4462710673
2020-02-11 05:30:00,1.748,0.616,1.8533645081,0.668,-0.094,0.6745813517,1.08,0.71,1.2924782397,1.6680000000000001,-1.194,2.0513069005,0.668,-0.094,0.6745813517,1.0,-1.1,1.4866068747
2020-02-11 06:00:00,1.8775,0.6135,1.9751932817000002,0.6675,-0.0965,0.6744393968,1.21,0.71,1.4029255148,1.7875,-1.1965,2.1509924454,0.6675,-0.0965,0.6744393968,1.12,-1.1,1.5698407563
2020-02-11 06:30:00,2.086,0.672,2.1915702133,0.666,-0.098,0.6731715977,1.42,0.77,1.6153327831,1.996,-1.148,2.3025898462,0.666,-0.098,0.6731715977,1.33,-1.05,1.6945205812
2020-02-11 07:00:00,2.31,0.486,2.3605711173,0.66,-0.094,0.6666603333000001,1.65,0.58,1.7489711261,2.25,-0.904,2.4248125701,0.66,-0.094,0.6666603333000001,1.5899999999999999,-0.81,1.784432683
2020-02-11 07:30:00,2.608,0.558,2.6670260591,0.5680000000000001,-0.07200000000000001,0.5725451947,2.04,0.63,2.1350644018000002,2.548,-0.912,2.7062978402,0.5680000000000001,-0.07200000000000001,0.5725451947,1.98,-0.84,2.1508137995
2020-02-11 08:00:00,2.596,0.8925000000000001,2.7451361077,0.596,-0.0975,0.6039223874,2.0,0.99,2.2316137659,2.5060000000000002,-1.2575,2.8038085259,0.596,-0.0975,0.6039223874,1.9100000000000001,-1.16,2.2346588106
2020-02-11 08:30:00,2.878,0.9695,3.0369086667,0.5680000000000001,-0.1005,0.5768225464,2.31,1.07,2.5457808232,2.7880000000000003,-1.1805,3.0276268347,0.5680000000000001,-0.1005,0.5768225464,2.22,-1.08,2.4687648734
2020-02-11 09:00:00,3.1165,0.9725,3.2647095583,0.5565,-0.11750000000000001,0.5687692854,2.56,1.09,2.7823910581,3.0165,-1.1675,3.2345522874,0.5565,-0.11750000000000001,0.5687692854,2.46,-1.05,2.6747149381
2020-02-11 09:30:00,3.308,0.9465,3.4407450138,0.588,-0.14350000000000002,0.6052571767,2.7199999999999998,1.09,2.9302730248,3.218,-1.1935,3.4321955437,0.588,-0.14350000000000002,0.6052571767,2.63,-1.05,2.831854516
2020-02-11 10:00:00,3.453,1.0005,3.5950256258,0.593,-0.1495,0.6115547809,2.86,1.15,3.0825476476,3.3529999999999998,-1.1495,3.5445675688,0.593,-0.1495,0.6115547809,2.76,-1.0,2.9355749011
2020-02-11 10:30:00,3.335,1.001,3.4819859276000003,0.585,-0.149,0.603677066,2.75,1.15,2.9807717122,3.235,-1.149,3.4329908243,0.585,-0.149,0.603677066,2.65,-1.0,2.8324018077
2020-02-11 11:00:00,3.174,0.964,3.3171632459,0.664,-0.156,0.6820791743,2.51,1.12,2.7485450697,3.074,-1.186,3.2948553838,0.664,-0.156,0.6820791743,2.41,-1.03,2.6208777156
2020-02-11 11:30:00,3.4035,1.003,3.5482138112,0.8335,-0.167,0.8500654387000001,2.5700000000000003,1.17,2.8237917770000003,3.3135,-1.167,3.5130003201999997,0.8335,-0.167,0.8500654387000001,2.48,-1.0,2.6740231861
2020-02-11 12:00:00,3.487,1.024,3.6342461392,0.8270000000000001,-0.166,0.8434957024,2.66,1.19,2.9140521615,3.387,-1.1360000000000001,3.572431245,0.8270000000000001,-0.166,0.8434957024,2.56,-0.97,2.7376084453000002
2020-02-11 12:30:00,3.4939999999999998,1.023,3.6406819416,0.834,-0.167,0.8505557007000001,2.66,1.19,2.9140521615,3.394,-1.137,3.5793861206,0.834,-0.167,0.8505557007000001,2.56,-0.97,2.7376084453000002
2020-02-11 13:00:00,3.3855,1.0235,3.5368294417,0.8355,-0.1665,0.8519286942000001,2.55,1.19,2.8140007107000002,3.2955,-1.1665,3.4958607667,0.8355,-0.1665,0.8519286942000001,2.46,-1.0,2.6554848898
2020-02-11 13:30:00,3.4205,1.025,3.5707765611999998,0.8405,-0.165,0.8565426142,2.58,1.19,2.841214529,3.3405,-1.165,3.5378192789,0.8405,-0.165,0.8565426142,2.5,-1.0,2.6925824036
2020-02-11 14:00:00,3.356,1.035,3.5119739464,0.836,-0.155,0.850247611,2.52,1.19,2.7868440932,3.286,-1.155,3.4830763701,0.836,-0.155,0.850247611,2.45,-1.0,2.6462237245
2020-02-11 14:30:00,3.357,0.984,3.4982431305,0.837,-0.166,0.8533024083,2.52,1.15,2.77,3.267,-1.166,3.468839143,0.837,-0.166,0.8533024083,2.43,-1.0,2.6277176408000003
2020-02-11 15:00:00,3.2415,0.986,3.3881437765,0.8315,-0.164,0.8475188788,2.41,1.15,2.6703183331,3.1715,-1.164,3.3783588101,0.8315,-0.164,0.8475188788,2.34,-1.0,2.5447200239
2020-02-11 15:30:00,3.279,0.986,3.4240381131,0.839,-0.164,0.8548783539,2.44,1.15,2.6974246977,3.209,-1.164,3.4135871162,0.839,-0.164,0.8548783539,2.37,-1.0,2.5723335709
2020-02-11 16:00:00,3.352,1.021,3.504046946,0.852,-0.129,0.8617105082000001,2.5,1.15,2.7518175812,3.2720000000000002,-1.129,3.461303945,0.852,-0.129,0.8617105082000001,2.42,-1.0,2.6184728374
2020-02-11 16:30:00,3.4525,1.012,3.5977632287,0.8725,-0.11800000000000001,0.8804432123,2.58,1.13,2.8166114393,3.3825,-1.118,3.5624752982,0.8725,-0.11800000000000001,0.8804432123,2.51,-1.0,2.701869723
2020-02-11 17:00:00,3.5365,1.011,3.6781725422,0.8865000000000001,-0.11900000000000001,0.8944513682,2.65,1.13,2.8808679248,3.4565,-1.089,3.6239913424,0.8865000000000001,-0.11900000000000001,0.8944513682,2.5700000000000003,-0.97,2.7469619582
2020-02-11 17:30:00,3.503,0.8205,3.5978089513000002,0.893,-0.11950000000000001,0.9009601823000001,2.61,0.9400000000000001,2.7741124707,3.393,-0.9695,3.5287928885,0.893,-0.11950000000000001,0.9009601823000001,2.5,-0.85,2.6405491853000003
2020-02-11 18:00:00,3.689,0.833,3.7818791625,0.869,-0.107,0.8755626762000001,2.8200000000000003,0.9400000000000001,2.9725410006,3.5789999999999997,-0.927,3.6971029199,0.869,-0.107,0.8755626762000001,2.71,-0.8200000000000001,2.8313424378
2020-02-11 18:30:00,3.7095000000000002,0.8245,3.8000250657,0.8895000000000001,-0.1155,0.8969673907,2.8200000000000003,0.9400000000000001,2.9725410006,3.5995,-0.9355,3.7190805988,0.8895000000000001,-0.1155,0.8969673907,2.71,-0.8200000000000001,2.8313424378
2020-02-11 19:00:00,3.4975,0.7925000000000001,3.5861626427,0.8975000000000001,-0.11750000000000001,0.9051588258000001,2.6,0.91,2.7546506131,3.3775,-0.9975,3.5217201053,0.8975000000000001,-0.11750000000000001,0.9051588258000001,2.48,-0.88,2.6315014725
2020-02-11 19:30:00,3.575,0.9515,3.6994563451999998,0.885,-0.11850000000000001,0.8928982305000001,2.69,1.07,2.8949956822000003,3.475,-1.0985,3.6444927288,0.885,-0.11850000000000001,0.8928982305000001,2.59,-0.98,2.7692056623
2020-02-11 20:00:00,3.432,0.993,3.5727682544,0.892,-0.117,0.8996404837,2.54,1.11,2.771948773,3.342,-1.157,3.5366103828,0.892,-0.117,0.8996404837,2.45,-1.04,2.6615972648
2020-02-11 20:30:00,3.342,0.9795,3.4825829854,0.882,-0.1005,0.8877072997000001,2.46,1.08,2.6866335813,3.252,-1.1605,3.452863196,0.882,-0.1005,0.8877072997000001,2.37,-1.06,2.5962472918
2020-02-11 21:00:00,3.2345,0.9195000000000001,3.3626582491,0.8945000000000001,-0.1005,0.9001280464,2.34,1.02,2.5526456863,3.1345,-1.1305,3.3321345261,0.8945000000000001,-0.1005,0.9001280464,2.24,-1.03,2.4654614173000002
2020-02-11 21:30:00,3.0255,0.884,3.1520003569,0.9055000000000001,-0.106,0.9116831961,2.12,0.99,2.3397649455,2.9355,-1.1360000000000001,3.1476429674,0.9055000000000001,-0.106,0.9116831961,2.03,-1.03,2.2763567383
2020-02-11 22:00:00,2.774,0.8475,2.900574469,0.884,-0.0925,0.8888263329,1.8900000000000001,0.9400000000000001,2.1108529082,2.684,-1.2225,2.9492986031,0.884,-0.0925,0.8888263329,1.8,-1.13,2.1252999788
2020-02-11 22:30:00,2.558,0.8280000000000001,2.6886703033,0.928,-0.112,0.9347341868000001,1.63,0.9400000000000001,1.8816216410000002,2.468,-1.212,2.7495395978,0.928,-0.112,0.9347341868000001,1.54,-1.1,1.8925115586999999
2020-02-11 23:00:00,2.447,0.8345,2.5853818383,0.917,-0.10550000000000001,0.9230488882000001,1.53,0.9400000000000001,1.7956892827000002,2.377,-1.2755,2.6975969399,0.917,-0.10550000000000001,0.9230488882000001,1.46,-1.17,1.8709623192
2020-02-11 23:30:00,2.104,0.7955,2.2493635211,0.914,-0.10450000000000001,0.9199544826,1.19,0.9,1.4920120642999999,2.044,-1.3245,2.435618248,0.914,-0.10450000000000001,0.9199544826,1.13,-1.22,1.6629191201
2020-02-12 00:00:00,2.052,0.7465,2.1835673221,0.862,-0.0835,0.8660347857,1.19,0.8300000000000001,1.4508618129,1.972,-1.2735,2.347463791,0.862,-0.0835,0.8660347857,1.11,-1.19,1.6273291000999999
2020-02-12 00:30:00,1.9185,0.7475,2.0589799659,0.9385,-0.1125,0.9452187577000001,0.98,0.86,1.303840481,1.8585,-1.3025,2.2694775831,0.9385,-0.1125,0.9452187577000001,0.92,-1.19,1.5041608956
2020-02-12 01:00:00,1.8875000000000002,0.748,2.0303103827,0.9375,-0.112,0.9441664313,0.9500000000000001,0.86,1.2814444973999999,1.8575,-1.3519999999999999,2.2974355813000003,0.9375,-0.112,0.9441664313,0.92,-1.24,1.5440207252
2020-02-12 01:30:00,1.7085,0.749,1.8654686409,0.9285,-0.111,0.935111357,0.78,0.86,1.1610340219,1.6585,-1.381,2.1581898086,0.9285,-0.111,0.935111357,0.73,-1.27,1.4648549416
2020-02-12 02:00:00,1.7685,0.7575000000000001,1.9239018946000002,0.9085000000000001,-0.10250000000000001,0.9142639116,0.86,0.86,1.2162236636000001,1.7185000000000001,-1.3725,2.1993177351,0.9085000000000001,-0.10250000000000001,0.9142639116,0.81,-1.27,1.5063200191
2020-02-12 02:30:00,1.7095,-0.1305,1.714473826,0.9295,-0.1105,0.9360451378,0.78,-0.02,0.7802563681,1.7395,-0.48050000000000004,1.8046441477,0.9295,-0.1105,0.9360451378,0.81,-0.37,0.8905054744
2020-02-12 03:00:00,1.638,-0.2505,1.6570438286,0.858,-0.0805,0.8617680953,0.78,-0.17,0.7983107165000001,1.6680000000000001,-0.3705,1.7086527588,0.858,-0.0805,0.8617680953,0.81,-0.29,0.8603487665
2020-02-12 03:30:00,1.6735,-0.2665,1.6945868228,0.7935,-0.0565,0.7955089566,0.88,-0.21,0.9047098983,1.6935,-0.34650000000000003,1.7285845366,0.7935,-0.0565,0.7955089566,0.9,-0.29,0.9455686120000001
2020-02-12 04:00:00,1.6125,0.1365,1.6182671288,0.7625000000000001,-0.043500000000000004,0.7637398117,0.85,0.18,0.8688498144000001,1.5825,-0.7735000000000001,1.7614222946,0.7625000000000001,-0.043500000000000004,0.7637398117,0.8200000000000001,-0.73,1.0978615578
2020-02-12 04:30:00,1.6995,0.618,1.8083761362000002,0.6795,-0.022,0.6798560509,1.02,0.64,1.2041594579,1.6295000000000002,-1.212,2.0308161537,0.6795,-0.022,0.6798560509,0.9500000000000001,-1.19,1.5226949793
2020-02-12 05:00:00,1.7475,0.61,1.8509068723,0.8775000000000001,-0.09,0.8821033103,0.87,0.7000000000000001,1.1166467660000001,1.6675,-1.21,2.0602563554,0.8775000000000001,-0.09,0.8821033103,0.79,-1.12,1.3705838172
2020-02-12 05:30:00,1.7555,0.5955,1.8537530850000001,0.9055000000000001,-0.10450000000000001,0.9115100109000001,0.85,0.7000000000000001,1.1011357773000001,1.6955,-1.2245,2.0914398151,0.9055000000000001,-0.10450000000000001,0.9115100109000001,0.79,-1.12,1.3705838172
2020-02-12 06:00:00,1.8559999999999999,0.139,1.8611977326,0.896,-0.101,0.9016745533,0.96,0.24,0.9895453501,1.8559999999999999,-0.6910000000000001,1.9804587852000002,0.896,-0.101,0.9016745533,0.96,-0.59,1.1268096556
2020-02-12 06:30:00,2.15,0.6025,2.2328247244,0.92,-0.11750000000000001,0.9274730454000001,1.23,0.72,1.4252368224,2.12,-1.0375,2.3602555476,0.92,-0.11750000000000001,0.9274730454000001,1.2,-0.92,1.5120846537000001
2020-02-12 07:00:00,2.528,0.9380000000000001,2.6964102062,0.898,-0.112,0.9049574576,1.63,1.05,1.9389172236,2.458,-1.302,2.7815405803,0.898,-0.112,0.9049574576,1.56,-1.19,1.9620652385000001
2020-02-12 07:30:00,2.6625,0.869,2.8007262004999998,0.8625,-0.111,0.8696132761,1.8,0.98,2.0494877409,2.5825,-1.201,2.8481059056999998,0.8625,-0.111,0.8696132761,1.72,-1.09,2.0362956563
2020-02-12 08:00:00,2.8035,0.868,2.9347974802000003,0.7635000000000001,-0.082,0.76789078,2.04,0.9500000000000001,2.2503555275,2.7135,-1.152,2.9479121849,0.7635000000000001,-0.082,0.76789078,1.9500000000000002,-1.07,2.2242751628
2020-02-12 08:30:00,2.993,0.8815000000000001,3.1201107753,0.783,-0.11850000000000001,0.7919161887,2.21,1.0,2.425716389,2.893,-1.1285,3.1053117798,0.783,-0.11850000000000001,0.7919161887,2.11,-1.01,2.3392733915
2020-02-12 09:00:00,3.0905,0.9560000000000001,3.2349847372,0.7705000000000001,-0.094,0.7762127608,2.32,1.05,2.5465466813,2.9905,-1.084,3.1809033701000002,0.7705000000000001,-0.094,0.7762127608,2.22,-0.99,2.4307406279
2020-02-12 09:30:00,3.15,0.921,3.2818807108,0.8,-0.149,0.8137573348,2.35,1.07,2.582130903,3.04,-1.099,3.2325533252,0.8,-0.149,0.8137573348,2.24,-0.9500000000000001,2.4331255619
2020-02-12 10:00:00,3.3305,0.8525,3.4378752886,0.7705000000000001,-0.1375,0.7826726647000001,2.56,0.99,2.7447586415,3.2105,-1.0175,3.3678801196,0.7705000000000001,-0.1375,0.7826726647000001,2.44,-0.88,2.5938388539
2020-02-12 10:30:00,3.4165,0.9155000000000001,3.5370344217,0.7565000000000001,-0.1345,0.7683635207,2.66,1.05,2.8597377502,3.3064999999999998,-1.0645,3.4736295859,0.7565000000000001,-0.1345,0.7683635207,2.55,-0.93,2.7142954887
2020-02-12 11:00:00,3.194,0.9420000000000001,3.330015015,0.684,-0.108,0.6924738262,2.51,1.05,2.7207719493,3.094,-1.148,3.3001121193,0.684,-0.108,0.6924738262,2.41,-1.04,2.6248238036
2020-02-12 11:30:00,3.501,1.0365,3.6512098337000003,0.781,-0.14350000000000002,0.7940738316,2.7199999999999998,1.18,2.9649283297,3.401,-1.1035,3.5755437698,0.781,-0.14350000000000002,0.7940738316,2.62,-0.96,2.7903404810000003
2020-02-12 12:00:00,3.5404999999999998,1.0215,3.684915535,0.8205,-0.1585,0.8356688938,2.7199999999999998,1.18,2.9649283297,3.4405,-1.1185,3.6177454996,0.8205,-0.1585,0.8356688938,2.62,-0.96,2.7903404810000003
2020-02-12 12:30:00,3.5365,1.0385,3.6858261625,0.7765000000000001,-0.14150000000000001,0.7892873368000001,2.76,1.18,3.001666204,3.4265,-1.1015,3.5991949794,0.7765000000000001,-0.14150000000000001,0.7892873368000001,2.65,-0.96,2.8185279846
2020-02-12 13:00:00,3.417,1.0245,3.5672803717,0.8170000000000001,-0.1555,0.8316665498,2.6,1.18,2.8552407954,3.317,-1.1155,3.4995470064,0.8170000000000001,-0.1555,0.8316665498,2.5,-0.96,2.6779843166
2020-02-12 13:30:00,3.3705,0.9735,3.5082720105,0.7205,-0.1265,0.7315206764000001,2.65,1.1,2.8692333470999998,3.2505,-1.0865,3.4272777098000002,0.7205,-0.1265,0.7315206764000001,2.5300000000000002,-0.96,2.7060118255
2020-02-12 14:00:00,3.275,0.9285,3.4040765635,0.5750000000000001,-0.0815,0.5807471481,2.7,1.01,2.8827244058,3.165,-1.1015,3.3511978828,0.5750000000000001,-0.0815,0.5807471481,2.59,-1.02,2.7836127604
2020-02-12 14:30:00,3.2685,0.9095000000000001,3.3926807247,0.6685,-0.1005,0.6760122040000001,2.6,1.01,2.789283062,3.1485,-1.1205,3.3419414268,0.6685,-0.1005,0.6760122040000001,2.48,-1.02,2.6815667062
2020-02-12 15:00:00,3.2095000000000002,0.9105000000000001,3.3361505512000003,0.4995,-0.059500000000000004,0.5030313112,2.71,0.97,2.8783675929,3.0995,-1.1095,3.2920951535,0.4995,-0.059500000000000004,0.5030313112,2.6,-1.05,2.8040149786
2020-02-12 15:30:00,3.2475,0.9275,3.3773528835,0.47750000000000004,-0.0425,0.4793876302,2.77,0.97,2.9349275971,3.1275,-1.0925,3.3128254557,0.47750000000000004,-0.0425,0.4793876302,2.65,-1.05,2.8504385627
2020-02-12 16:00:00,3.1615,0.9595,3.3038950498,0.41150000000000003,0.0095,0.41160964520000004,2.75,0.9500000000000001,2.9094673052,3.0415,-1.0905,3.2310853440000002,0.41150000000000003,0.0095,0.41160964520000004,2.63,-1.1,2.8507718253
2020-02-12 16:30:00,3.2605,0.9465,3.395102723,0.3705,0.026500000000000003,0.3714464968,2.89,0.92,3.0329028999,3.1405,-1.0735000000000001,3.318906823,0.3705,0.026500000000000003,0.3714464968,2.77,-1.1,2.9804194336
2020-02-12 17:00:00,3.3785,0.9495,3.5093891919,0.3785,0.029500000000000002,0.3796478632,3.0,0.92,3.1378973852,3.2585,-1.0705,3.4298385531,0.3785,0.029500000000000002,0.3796478632,2.88,-1.1,3.0829206931
2020-02-12 17:30:00,3.4745,0.918,3.5937270695,0.5245000000000001,-0.002,0.5245038131,2.95,0.92,3.0901294471,3.3445,-1.012,3.4942558936,0.5245000000000001,-0.002,0.5245038131,2.8200000000000003,-1.01,2.9954131602
2020-02-12 18:00:00,3.6295,0.888,3.7365511170000003,0.6595000000000001,-0.032,0.6602758893,2.9699999999999998,0.92,3.1092282001,3.4995,-1.002,3.640124208,0.6595000000000001,-0.032,0.6602758893,2.84,-0.97,3.0010831378
2020-02-12 18:30:00,3.5335,0.866,3.6380734256,0.5435,-0.004,0.5435147192,2.99,0.87,3.1140006423,3.4135,-1.024,3.5637842597000002,0.5435,-0.004,0.5435147192,2.87,-1.02,3.0458660509
2020-02-12 19:00:00,3.4415,0.864,3.548297937,0.41150000000000003,0.024,0.4121992843,3.03,0.84,3.1442805218,3.3115,-1.056,3.4757974984,0.41150000000000003,0.024,0.4121992843,2.9,-1.08,3.0945758999
2020-02-12 19:30:00,3.359,0.9365,3.4871067162,0.419,0.026500000000000003,0.4198371708,2.94,0.91,3.0776127112,3.239,-1.1135,3.4250552185,0.419,0.026500000000000003,0.4198371708,2.8200000000000003,-1.1400000000000001,3.0417100454
2020-02-12 20:00:00,3.259,0.9345,3.3903349761,0.439,0.0245,0.4396831245,2.8200000000000003,0.91,2.9631908477,3.149,-1.1755,3.3612499534999998,0.439,0.0245,0.4396831245,2.71,-1.2,2.9637982387
2020-02-12 20:30:00,3.3135,0.9435,3.4452103709,0.4335,0.0335,0.4347924792,2.88,0.91,3.0203476621,3.2035,-1.1665,3.4092718431,0.4335,0.0335,0.4347924792,2.77,-1.2,3.0187580228
2020-02-12 21:00:00,3.0915,0.8675,3.2109077377,0.5115000000000001,0.0275,0.5122387139,2.58,0.84,2.7133005731,2.9815,-1.1325,3.1893413897,0.5115000000000001,0.0275,0.5122387139,2.47,-1.16,2.7288275871
2020-02-12 21:30:00,2.9665,0.8305,3.0805604198,0.6765,-0.0095,0.6765667003,2.29,0.84,2.4392006888,2.8665000000000003,-1.1695,3.0958928438,0.6765,-0.0095,0.6765667003,2.19,-1.16,2.478245347
2020-02-12 22:00:00,2.769,0.772,2.8746034509,0.739,-0.018000000000000002,0.7392191827,2.03,0.79,2.1783020911,2.659,-1.158,2.9002146472,0.739,-0.018000000000000002,0.7392191827,1.92,-1.1400000000000001,2.2329352879
2020-02-12 22:30:00,2.609,0.77,2.7202538484,0.739,-0.02,0.7392705865,1.87,0.79,2.0300246304,2.519,-1.16,2.7732581921,0.739,-0.02,0.7392705865,1.78,-1.1400000000000001,2.1137644145
2020-02-12 23:00:00,2.2805,0.785,2.4118261235,0.8905000000000001,-0.075,0.8936527569,1.3900000000000001,0.86,1.6345335726,2.2105,-1.245,2.5369933484000002,0.8905000000000001,-0.075,0.8936527569,1.32,-1.17,1.7638877515
2020-02-12 23:30:00,2.1815,0.6815,2.2854724894,0.9315,-0.08850000000000001,0.9356946617,1.25,0.77,1.4681280598,2.1315,-1.2085,2.4502580476,0.9315,-0.08850000000000001,0.9356946617,1.2,-1.12,1.6414627623
2020-02-13 00:00:00,1.9969999999999999,-0.20350000000000001,2.0073418369,0.967,-0.10350000000000001,0.9725231360000001,1.03,-0.1,1.0348429833,2.037,-0.3435,2.065759243,0.967,-0.10350000000000001,0.9725231360000001,1.07,-0.24,1.09658561
2020-02-13 00:30:00,1.8575,-0.21350000000000002,1.8697295259,0.9875,-0.1135,0.9940012575,0.87,-0.1,0.8757282684000001,1.8975,-0.35350000000000004,1.9301472741999999,0.9875,-0.1135,0.9940012575,0.91,-0.24,0.9411163584000001
2020-02-13 01:00:00,1.823,-0.248,1.8397915643,0.993,-0.108,0.9988558455000001,0.8300000000000001,-0.14,0.8417244205000001,1.863,-0.34800000000000003,1.8952237335,0.993,-0.108,0.9988558455000001,0.87,-0.24,0.9024965374
2020-02-13 01:30:00,1.6915,-0.261,1.7115178205000001,1.0215,-0.121,1.0286414584,0.67,-0.14,0.6844705983,1.7315,-0.361,1.7687321024,1.0215,-0.121,1.0286414584,0.71,-0.24,0.7494664769
2020-02-13 02:00:00,1.7835,-0.254,1.8014961143,1.0035,-0.114,1.0099545782,0.78,-0.14,0.7924645102000001,1.8235000000000001,-0.354,1.8575436065000002,1.0035,-0.114,1.0099545782,0.8200000000000001,-0.24,0.8544003745000001
2020-02-13 02:30:00,1.7285,-0.2525,1.7468452993999999,1.0085,-0.1125,1.0147553892,0.72,-0.14,0.7334848328,1.7685,-0.35250000000000004,1.8032882465000002,1.0085,-0.1125,1.0147553892,0.76,-0.24,0.7969943538
2020-02-13 03:00:00,1.6139999999999999,-0.234,1.630874612,0.9540000000000001,-0.094,0.9586198412,0.66,-0.14,0.6746851117,1.6440000000000001,-0.354,1.6816813016,0.9540000000000001,-0.094,0.9586198412,0.6900000000000001,-0.26,0.7373601562000001
2020-02-13 03:30:00,1.593,-0.2555,1.6133596157999999,0.753,-0.035500000000000004,0.7538363549,0.84,-0.22,0.8683317338000001,1.623,-0.3655,1.6636463717,0.753,-0.035500000000000004,0.7538363549,0.87,-0.33,0.9304837452
2020-02-13 04:00:00,1.5265,-0.2655,1.5494168258,0.6565000000000001,-0.0155,0.6566829524000001,0.87,-0.25,0.9052071586,1.5465,-0.3755,1.5914341017,0.6565000000000001,-0.0155,0.6566829524000001,0.89,-0.36,0.9600520819
2020-02-13 04:30:00,1.6295000000000002,-0.242,1.6473719222,0.6895,-0.022,0.6898508897000001,0.9400000000000001,-0.22,0.9654014709000001,1.6595,-0.352,1.696421012,0.6895,-0.022,0.6898508897000001,0.97,-0.33,1.0245974819
2020-02-13 05:00:00,1.7035,-0.24150000000000002,1.7205332022,0.7635000000000001,-0.0415,0.7646270333,0.9400000000000001,-0.2,0.9610411021,1.7335,-0.3315,1.7649120375,0.7635000000000001,-0.0415,0.7646270333,0.97,-0.29,1.0124228366
